date,time,ahu_dp,ahu1_cc_out_rtd,ahu1_f_cc,ahu1_f_ra,ahu1_fan_power,ahu1_on,ahu1_p_down,ahu1_t_ra,ahu1_vfd,ahu2_cc_out_rtd,ahu2_f_cc,ahu2_f_ra,ahu2_fan_power,ahu2_on,ahu2_p_down,ahu2_t_ra,ahu2_vfd,ch1_c_out_rtd,ch1_e_in_rtd,ch1_e_out_rtd,ch1_f_c,ch1_f_e,ch1_on,ch1_power,ch1_t_reset,ch1_t_sp,ch2_c_out_rtd,ch2_e_out_rtd,ch2_f_c,ch2_f_e,ch2_on,ch2_power,ch2_t_reset,ch2_t_sp,cl_f,cw_in_rtd,d15_pos_c,d15_pos_fb,d16_pos_c,d16_pos_fb,d17_pos_c,d17_pos_fb,d18_pos_c,d18_pos_fb,d2_pos_c,d2_pos_fb,d3_pos_c,d3_pos_fb,d4_pos_c,d4_pos_fb,d5_pos_c,d5_pos_fb,d6_pos_c,d6_pos_fb,d7_pos_c,d7_pos_fb,d8_pos_c,d8_pos_fb,dx_ds_c,dx_m_cs,dx_m_din,dx_m_sclk,dx_m_spi,dx_sp_cs,dx_sp_din,dx_sp_sclk,dx_sp_spi,dx_z_cs,dx_z_din,dx_z_sclk,dx_z_spi,exf1_f,exf1_on,exf1_power,exf1_t_in,exf1_vfd,exf2_f,exf2_on,exf2_power,exf2_t_in,exf2_vfd,hw_rtd,hx1_f_hw,hx1_f_pg,hx1_hw_rtd,hx1_pg_rtd,hx2_cw_rtd,hx2_hw_rtd,hx3_cw_rtd,hx3_f_cw,hx3_f_pg,hx3_pg_rtd,indoor_p,indoor_rh,indoor_rtd,oau_cc_rtd,oau_heat_c,oau_hs_rtd,oau_in_rtd,oau_on,oau_out_rtd,oau_p_down,oau_power,oau_rh,oau_vfd,outdoor_rh,outdoor_rtd,pl_f,pl_in_rtd,pl_out_rtd,pump1_on,pump1_p_down,pump1_p_up,pump1_power,pump1_vfd,pump2_on,pump2_p_down,pump2_p_up,pump2_power,pump2_vfd,pump3_dp,pump3_on,pump3_out_rtd,pump3_p_down,pump3_p_up,pump3_power,pump3_vfd,pump4_on,pump4_out_rtd,pump4_p_down,pump4_p_up,pump4_power,pump4_vfd,pump5_on,pump5_p_down,pump5_p_up,pump5_power,pump5_vfd,sl_f,sl_out_rtd,ts_f,ts_in_rtd,ts_meter,ts_out_rtd,v1_pos_c,v1_pos_fb,v10_pos_c,v10_pos_fb,v11_pos_c,v11_pos_fb,v12_pos_c,v12_pos_fb,v13_pos_c,v13_pos_fb,v14_pos_fb,v15_pos_fb,v16_pos_fb,v17_pos_fb,v18_pos_c,v18_pos_fb,v19_pos_c,v19_pos_fb,v20_pos_c,v20_pos_fb,v3_pos_c,v3_pos_fb,v4_pos_c,v4_pos_fb,v5_pos_c,v5_pos_fb,v6_pos_c,v6_pos_fb,v7_pos_c,v7_pos_fb,v8_pos_c,v8_pos_fb,v9_pos_c,v9_pos_fb,vav1_f,vav1_t_out,vav2_f,vav2_t_out,vav3_f,vav3_t_out,vav4_f,vav4_t_out,vch1_pos_fb,vch2_pos_fb,vsh_in,vsh_out,zs1_heat_rtd,zs1_out_rtd,zs1_rh,zs2_heat_rtd,zs2_out_rtd,zs2_rh,zs3_heat_rtd,zs3_out_rtd,zs3_rh,zs4_heat_rtd,zs4_out_rtd,zs4_rh
 10/25/2017,14:57:58.118,1.727991E-3,73.315272E+0,3.982958E-3,996.784053E-3,1.000427E+0,0.000000E+0,1.012762E+0,3.100107E+0,0.000000E+0,72.986818E+0,3.979651E-3,998.539960E-3,1.026390E+0,0.000000E+0,1.056174E+0,3.112930E+0,0.000000E+0,78.548999E+0,30.739135E+0,72.112798E+0,3.970701E-3,3.972582E-3,0.000000E+0,1.022077E+0,1.000000E+0,44.000000E+0,98.280499E+0,23.534658E+0,7.986755E-3,12.418607E-3,1.000000E+0,2.663098E+0,1.000000E+0,20.000000E+0,6.300763E-3,42.385750E+0,0.000000E+0,2.693714E+0,0.000000E+0,1.988455E+0,0.000000E+0,1.982814E+0,0.000000E+0,1.988358E+0,10.000000E+0,8.997010E+0,0.000000E+0,-196.977098E-3,0.000000E+0,135.913970E-3,0.000000E+0,139.712185E-3,0.000000E+0,148.980582E-3,0.000000E+0,-199.444405E-3,0.000000E+0,2.113122E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.145924E-3,0.000000E+0,999.268517E-3,3.067109E+0,0.000000E+0,998.824084E-3,0.000000E+0,1.015074E+0,3.044339E+0,0.000000E+0,242.555802E+0,4.007401E-3,3.984567E-3,89.973058E+0,73.696073E+0,74.251034E+0,94.853913E+0,80.164350E+0,3.982686E-3,3.984243E-3,68.337817E+0,4.678670E+0,1.720235E+0,75.805175E+0,74.486543E+0,0.000000E+0,74.431024E+0,74.171737E+0,0.000000E+0,74.055462E+0,1.048840E+0,1.005378E+0,2.080646E+0,60.000000E+0,52.000000E+0,57.800000E+0,10.569089E-3,68.535810E+0,30.418292E+0,0.000000E+0,1.241116E+0,1.254463E+0,991.171492E-3,60.000000E+0,1.000000E+0,1.274259E+0,648.304625E-3,2.016054E+0,60.000000E+0,1.874557E+0,0.000000E+0,72.995757E+0,998.444907E-3,1.001116E+0,994.274169E-3,50.000000E+0,1.000000E+0,84.143812E+0,2.712063E+0,2.530135E+0,1.215670E+0,27.000000E+0,0.000000E+0,1.249443E+0,1.246085E+0,981.077826E-3,60.000000E+0,3.989108E-3,48.272880E+0,8.542534E-3,23.804956E+0,3.917338E+0,30.479375E+0,0.000000E+0,15.677463E-3,0.000000E+0,51.026864E-3,0.000000E+0,20.781094E-3,0.000000E+0,24.904053E-3,0.000000E+0,21.972886E-3,2.020867E+0,2.013651E+0,2.018161E+0,2.023701E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.830948E+0,5.688732E+0,0.000000E+0,82.920544E-3,0.000000E+0,44.431455E-3,9.500000E+0,9.792603E+0,0.000000E+0,22.939205E-3,10.000000E+0,9.777850E+0,0.000000E+0,43.135263E-3,996.748217E-3,3.071518E+0,997.906841E-3,3.061960E+0,999.129832E-3,3.053125E+0,999.853971E-3,3.047975E+0,32.096862E-3,7.482719E+0,1.000000E+0,1.000000E+0,73.312042E+0,73.206409E+0,2.064923E+0,72.666574E+0,72.630820E+0,2.087544E+0,72.598015E+0,72.882970E+0,2.105340E+0,72.758859E+0,72.951063E+0,2.080772E+0
 10/25/2017,14:58:08.118,-365.247996E-6,73.316957E+0,3.982958E-3,997.074019E-3,987.237330E-3,0.000000E+0,1.011213E+0,3.102442E+0,0.000000E+0,72.987895E+0,3.973166E-3,998.298322E-3,1.013135E+0,0.000000E+0,1.057947E+0,3.114863E+0,0.000000E+0,78.551295E+0,30.732539E+0,72.113266E+0,3.974463E-3,3.966745E-3,0.000000E+0,1.026729E+0,1.000000E+0,44.000000E+0,98.274482E+0,23.524498E+0,7.979102E-3,12.413419E-3,1.000000E+0,2.660654E+0,1.000000E+0,20.000000E+0,6.306536E-3,42.352421E+0,0.000000E+0,2.687849E+0,0.000000E+0,1.988165E+0,0.000000E+0,1.981428E+0,0.000000E+0,1.989068E+0,10.000000E+0,8.986838E+0,0.000000E+0,-206.665767E-3,0.000000E+0,135.913970E-3,0.000000E+0,139.486867E-3,0.000000E+0,145.468298E-3,0.000000E+0,-199.831079E-3,0.000000E+0,2.109384E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.000578E+0,0.000000E+0,1.001377E+0,3.066353E+0,0.000000E+0,998.260864E-3,0.000000E+0,1.003297E+0,3.045755E+0,0.000000E+0,242.553776E+0,4.007855E-3,3.980091E-3,89.982259E+0,73.693874E+0,74.256885E+0,94.874115E+0,80.167302E+0,3.979378E-3,3.980675E-3,68.348525E+0,4.661272E+0,1.721009E+0,75.810419E+0,74.487714E+0,0.000000E+0,74.432241E+0,74.174452E+0,0.000000E+0,74.055275E+0,1.055852E+0,1.004021E+0,2.080471E+0,60.000000E+0,52.000000E+0,57.800000E+0,10.583875E-3,68.535576E+0,30.411789E+0,0.000000E+0,1.240127E+0,1.251078E+0,1.000201E+0,60.000000E+0,1.000000E+0,1.268196E+0,645.620388E-3,2.013210E+0,60.000000E+0,1.893011E+0,0.000000E+0,72.995289E+0,998.109659E-3,999.871129E-3,1.008604E+0,50.000000E+0,1.000000E+0,84.212745E+0,2.713787E+0,2.531540E+0,1.236031E+0,27.000000E+0,0.000000E+0,1.249858E+0,1.242921E+0,1.005190E+0,60.000000E+0,3.986383E-3,48.271062E+0,8.460496E-3,23.804214E+0,3.917338E+0,30.473940E+0,0.000000E+0,36.952838E-3,0.000000E+0,46.066429E-3,0.000000E+0,15.659605E-3,0.000000E+0,23.615628E-3,0.000000E+0,23.744470E-3,2.020995E+0,2.013458E+0,2.018161E+0,2.023862E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.835266E+0,5.674774E+0,0.000000E+0,80.921948E-3,0.000000E+0,45.301811E-3,9.500000E+0,9.793119E+0,0.000000E+0,18.139823E-3,10.000000E+0,9.777399E+0,0.000000E+0,43.489580E-3,996.168906E-3,3.070859E+0,997.585001E-3,3.062314E+0,998.985004E-3,3.055072E+0,997.987300E-3,3.047927E+0,33.385602E-3,7.550703E+0,1.000000E+0,1.000000E+0,73.315506E+0,73.207345E+0,2.069302E+0,72.664374E+0,72.630633E+0,2.079290E+0,72.598203E+0,72.883157E+0,2.105740E+0,72.759748E+0,72.953824E+0,2.075249E+0
 10/25/2017,14:58:18.118,2.211047E-3,73.316114E+0,3.977770E-3,998.362759E-3,1.010279E+0,0.000000E+0,1.011581E+0,3.101121E+0,0.000000E+0,72.988269E+0,3.980818E-3,998.169448E-3,994.375630E-3,0.000000E+0,1.060151E+0,3.108532E+0,0.000000E+0,78.554574E+0,30.724084E+0,72.112751E+0,3.970118E-3,3.972971E-3,0.000000E+0,1.008904E+0,1.000000E+0,44.000000E+0,98.299585E+0,23.524266E+0,7.984031E-3,12.416986E-3,1.000000E+0,2.656566E+0,1.000000E+0,20.000000E+0,6.317305E-3,42.320955E+0,0.000000E+0,2.677635E+0,0.000000E+0,1.988100E+0,0.000000E+0,1.982330E+0,0.000000E+0,1.988520E+0,10.000000E+0,8.971033E+0,0.000000E+0,-216.837260E-3,0.000000E+0,138.553408E-3,0.000000E+0,137.040559E-3,0.000000E+0,156.101817E-3,0.000000E+0,-209.014574E-3,0.000000E+0,2.116409E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.242476E-3,0.000000E+0,1.005418E+0,3.066836E+0,0.000000E+0,998.357416E-3,0.000000E+0,1.014723E+0,3.045578E+0,0.000000E+0,242.548758E+0,4.007531E-3,3.982621E-3,89.990333E+0,73.689708E+0,74.256089E+0,94.890512E+0,80.171473E+0,3.978729E-3,3.982426E-3,68.348525E+0,4.671582E+0,1.719720E+0,75.815570E+0,74.490803E+0,0.000000E+0,74.426811E+0,74.180350E+0,0.000000E+0,74.055322E+0,1.061251E+0,991.024531E-3,2.081603E+0,60.000000E+0,52.000000E+0,57.800000E+0,10.574082E-3,68.532910E+0,30.409467E+0,0.000000E+0,1.245091E+0,1.249497E+0,1.003541E+0,60.000000E+0,1.000000E+0,1.270813E+0,650.094116E-3,2.017028E+0,60.000000E+0,1.909885E+0,0.000000E+0,72.993464E+0,999.498545E-3,997.428582E-3,1.000153E+0,50.000000E+0,1.000000E+0,84.236426E+0,2.705149E+0,2.530422E+0,1.213578E+0,27.000000E+0,0.000000E+0,1.238919E+0,1.244647E+0,1.004806E+0,60.000000E+0,3.988589E-3,48.265983E+0,8.661990E-3,23.792661E+0,4.007550E+0,30.474916E+0,0.000000E+0,54.617847E-3,0.000000E+0,44.004950E-3,0.000000E+0,13.437072E-3,0.000000E+0,16.948030E-3,0.000000E+0,23.325732E-3,2.020834E+0,2.013651E+0,2.018129E+0,2.023798E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.835927E+0,5.658463E+0,0.000000E+0,82.791602E-3,0.000000E+0,44.205807E-3,9.500000E+0,9.791444E+0,0.000000E+0,13.694757E-3,10.000000E+0,9.776111E+0,0.000000E+0,42.909789E-3,996.265458E-3,3.071197E+0,998.228680E-3,3.061783E+0,999.081556E-3,3.054171E+0,997.874657E-3,3.049649E+0,34.352156E-3,7.580990E+0,1.000000E+0,1.000000E+0,73.315927E+0,73.206222E+0,2.066218E+0,72.664795E+0,72.628293E+0,2.078970E+0,72.600309E+0,72.879319E+0,2.101779E+0,72.761854E+0,72.950595E+0,2.081522E+0
 10/25/2017,14:58:28.118,1.083918E-3,73.316629E+0,3.978743E-3,997.798935E-3,1.002119E+0,0.000000E+0,1.011469E+0,3.102797E+0,0.000000E+0,72.988971E+0,3.983347E-3,997.492859E-3,1.019595E+0,0.000000E+0,1.060422E+0,3.115958E+0,0.000000E+0,78.559305E+0,30.724456E+0,72.110646E+0,3.971350E-3,3.970053E-3,0.000000E+0,1.023718E+0,1.000000E+0,44.000000E+0,98.336630E+0,23.516472E+0,7.982539E-3,12.410566E-3,1.000000E+0,2.660894E+0,1.000000E+0,20.000000E+0,6.327619E-3,42.284927E+0,0.000000E+0,2.680792E+0,0.000000E+0,1.987327E+0,0.000000E+0,1.982363E+0,0.000000E+0,1.989745E+0,10.000000E+0,8.977085E+0,0.000000E+0,-229.229744E-3,0.000000E+0,135.238016E-3,0.000000E+0,136.879618E-3,0.000000E+0,157.584065E-3,0.000000E+0,-201.732223E-3,0.000000E+0,2.113090E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.660867E-3,0.000000E+0,740.904043E-3,3.066337E+0,0.000000E+0,998.325232E-3,0.000000E+0,1.009289E+0,3.044483E+0,0.000000E+0,242.568636E+0,4.006622E-3,3.981453E-3,89.994323E+0,73.688444E+0,74.258102E+0,94.905969E+0,80.174753E+0,3.977107E-3,3.975745E-3,68.348385E+0,4.683181E+0,1.719752E+0,75.810091E+0,74.491739E+0,0.000000E+0,74.432756E+0,74.186669E+0,0.000000E+0,74.056024E+0,1.055421E+0,1.004947E+0,2.086417E+0,60.000000E+0,52.000000E+0,57.800000E+0,10.572720E-3,68.533892E+0,30.405704E+0,0.000000E+0,1.242681E+0,1.252834E+0,1.001432E+0,60.000000E+0,1.000000E+0,1.265628E+0,651.068750E-3,1.991897E+0,60.000000E+0,1.897798E+0,0.000000E+0,72.994353E+0,1.000824E+0,998.274693E-3,998.108204E-3,50.000000E+0,1.000000E+0,84.245242E+0,2.708342E+0,2.526796E+0,1.222266E+0,27.000000E+0,0.000000E+0,1.245435E+0,1.247491E+0,1.005445E+0,60.000000E+0,3.988589E-3,48.263094E+0,8.624701E-3,23.784542E+0,4.119994E+0,30.471478E+0,0.000000E+0,46.494522E-3,0.000000E+0,44.455898E-3,0.000000E+0,17.882138E-3,0.000000E+0,14.500023E-3,0.000000E+0,18.655193E-3,2.020995E+0,2.013716E+0,2.018000E+0,2.023572E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.835389E+0,5.659752E+0,0.000000E+0,83.113956E-3,0.000000E+0,42.884155E-3,9.500000E+0,9.792217E+0,0.000000E+0,18.848456E-3,10.000000E+0,9.778366E+0,0.000000E+0,46.002008E-3,996.136722E-3,3.072291E+0,998.389600E-3,3.062635E+0,998.872360E-3,3.052610E+0,997.987300E-3,3.050212E+0,26.941903E-3,7.612565E+0,1.000000E+0,1.000000E+0,73.315038E+0,73.207860E+0,2.058068E+0,72.666340E+0,72.628106E+0,2.079817E+0,72.595161E+0,72.883859E+0,2.103392E+0,72.760216E+0,72.952561E+0,2.078106E+0
 10/25/2017,14:58:38.118,1.083918E-3,73.317518E+0,3.982634E-3,998.733271E-3,1.006079E+0,0.000000E+0,1.011054E+0,3.104070E+0,0.000000E+0,72.989252E+0,3.982050E-3,997.960028E-3,1.020408E+0,0.000000E+0,1.059129E+0,3.118584E+0,0.000000E+0,78.562913E+0,30.727011E+0,72.113547E+0,3.975760E-3,3.971609E-3,0.000000E+0,1.027414E+0,1.000000E+0,44.000000E+0,98.334750E+0,23.517585E+0,7.996677E-3,12.400254E-3,1.000000E+0,2.660670E+0,1.000000E+0,20.000000E+0,6.310493E-3,42.256440E+0,0.000000E+0,2.684820E+0,0.000000E+0,1.986231E+0,0.000000E+0,1.981815E+0,0.000000E+0,1.988068E+0,10.000000E+0,8.993695E+0,0.000000E+0,-227.459389E-3,0.000000E+0,138.843102E-3,0.000000E+0,137.394630E-3,0.000000E+0,166.928672E-3,0.000000E+0,-199.669965E-3,0.000000E+0,2.117182E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.001029E+0,0.000000E+0,579.080909E-3,3.066353E+0,0.000000E+0,1.000803E+0,0.000000E+0,991.343437E-3,3.044339E+0,0.000000E+0,242.581421E+0,4.012461E-3,3.981129E-3,90.006527E+0,73.686431E+0,74.260255E+0,94.924762E+0,80.177611E+0,3.982102E-3,3.976848E-3,68.345205E+0,4.659339E+0,1.721686E+0,75.815710E+0,74.495250E+0,0.000000E+0,74.432054E+0,74.190882E+0,0.000000E+0,74.056726E+0,1.052625E+0,1.006017E+0,2.090387E+0,60.000000E+0,50.000000E+0,57.600000E+0,10.577195E-3,68.533705E+0,30.402174E+0,0.000000E+0,1.243016E+0,1.253201E+0,1.004037E+0,60.000000E+0,1.000000E+0,1.273174E+0,653.081927E-3,2.000956E+0,60.000000E+0,1.895235E+0,0.000000E+0,72.991686E+0,1.002340E+0,998.338551E-3,998.188080E-3,50.000000E+0,1.000000E+0,84.278443E+0,2.704207E+0,2.525981E+0,1.229292E+0,27.000000E+0,0.000000E+0,1.245930E+0,1.242681E+0,1.002922E+0,60.000000E+0,3.990146E-3,48.261510E+0,8.589875E-3,23.783846E+0,4.051046E+0,30.473522E+0,0.000000E+0,-21.070912E-3,0.000000E+0,44.455898E-3,0.000000E+0,22.005097E-3,0.000000E+0,19.106141E-3,0.000000E+0,15.273078E-3,2.020706E+0,2.013587E+0,2.018322E+0,2.023959E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.836898E+0,5.656722E+0,0.000000E+0,81.179831E-3,0.000000E+0,43.818982E-3,9.500000E+0,9.792990E+0,0.000000E+0,21.135410E-3,10.000000E+0,9.766576E+0,0.000000E+0,43.747265E-3,996.136722E-3,3.071390E+0,997.568909E-3,3.060833E+0,998.824084E-3,3.054799E+0,997.214885E-3,3.049746E+0,31.774677E-3,7.661539E+0,1.000000E+0,1.000000E+0,73.313915E+0,73.205801E+0,2.067752E+0,72.666433E+0,72.627591E+0,2.078763E+0,72.597922E+0,72.880583E+0,2.102801E+0,72.758391E+0,72.956773E+0,2.081586E+0
 10/25/2017,14:58:48.118,-526.266402E-6,73.316536E+0,3.983542E-3,997.251221E-3,1.010710E+0,0.000000E+0,1.011740E+0,3.103941E+0,0.000000E+0,72.989720E+0,3.980494E-3,998.105011E-3,985.251389E-3,0.000000E+0,1.057755E+0,3.118681E+0,0.000000E+0,78.566192E+0,30.725850E+0,72.110271E+0,3.973166E-3,3.971155E-3,0.000000E+0,1.023670E+0,1.000000E+0,44.000000E+0,98.340720E+0,23.515034E+0,8.001411E-3,12.421266E-3,1.000000E+0,2.665750E+0,1.000000E+0,20.000000E+0,6.326970E-3,42.225486E+0,0.000000E+0,2.691265E+0,0.000000E+0,1.987681E+0,0.000000E+0,1.982040E+0,0.000000E+0,1.988036E+0,10.000000E+0,8.990572E+0,0.000000E+0,-225.882164E-3,0.000000E+0,137.169312E-3,0.000000E+0,137.716513E-3,0.000000E+0,164.189736E-3,0.000000E+0,-173.118387E-3,0.000000E+0,2.113605E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.001096E-3,0.000000E+0,995.179408E-3,3.065693E+0,0.000000E+0,998.888452E-3,0.000000E+0,1.002881E+0,3.044355E+0,0.000000E+0,242.572158E+0,4.007660E-3,3.982881E-3,90.013569E+0,73.682172E+0,74.262502E+0,94.941253E+0,80.178689E+0,3.982881E-3,3.978470E-3,68.343802E+0,4.666749E+0,1.722024E+0,75.815710E+0,74.495204E+0,0.000000E+0,74.430041E+0,74.194346E+0,0.000000E+0,74.055322E+0,1.054638E+0,1.005171E+0,2.079196E+0,60.000000E+0,50.000000E+0,57.600000E+0,10.556832E-3,68.534313E+0,30.396368E+0,0.000000E+0,1.239456E+0,1.253042E+0,999.354214E-3,60.000000E+0,1.000000E+0,1.270781E+0,649.550878E-3,2.010270E+0,60.000000E+0,1.871285E+0,0.000000E+0,72.991452E+0,1.001334E+0,995.640574E-3,1.007885E+0,50.000000E+0,1.000000E+0,84.333684E+0,2.703808E+0,2.522914E+0,1.218305E+0,27.000000E+0,0.000000E+0,1.256518E+0,1.243544E+0,1.005717E+0,60.000000E+0,3.989562E-3,48.260811E+0,8.684105E-3,23.781155E+0,4.003684E+0,30.469574E+0,0.000000E+0,655.758956E-6,0.000000E+0,42.104523E-3,0.000000E+0,25.934793E-3,0.000000E+0,15.337499E-3,0.000000E+0,21.650780E-3,2.020995E+0,2.013555E+0,2.018322E+0,2.023830E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.840299E+0,5.660300E+0,0.000000E+0,85.209258E-3,0.000000E+0,43.238745E-3,9.500000E+0,9.793602E+0,0.000000E+0,25.032895E-3,10.000000E+0,9.739261E+0,0.000000E+0,49.674018E-3,996.699941E-3,3.072146E+0,997.778105E-3,3.061767E+0,999.322935E-3,3.052546E+0,997.939024E-3,3.050067E+0,28.230643E-3,7.659928E+0,1.000000E+0,1.000000E+0,73.315553E+0,73.207205E+0,2.065275E+0,72.666386E+0,72.629089E+0,2.085324E+0,72.595863E+0,72.883391E+0,2.108104E+0,72.759982E+0,72.953684E+0,2.084204E+0
 10/25/2017,14:58:58.118,278.825630E-6,73.315272E+0,3.980170E-3,998.829927E-3,1.003045E+0,0.000000E+0,1.014024E+0,3.103731E+0,0.000000E+0,72.989767E+0,3.979586E-3,997.670061E-3,1.006164E+0,0.000000E+0,1.060821E+0,3.117054E+0,0.000000E+0,78.566754E+0,30.726175E+0,72.109289E+0,3.978094E-3,3.965124E-3,0.000000E+0,1.027318E+0,1.000000E+0,44.000000E+0,98.346643E+0,23.516426E+0,8.015614E-3,12.428854E-3,1.000000E+0,2.656534E+0,1.000000E+0,20.000000E+0,6.355707E-3,42.196208E+0,0.000000E+0,2.695293E+0,0.000000E+0,1.989745E+0,0.000000E+0,1.982653E+0,0.000000E+0,1.988713E+0,10.000000E+0,9.006828E+0,0.000000E+0,-213.972504E-3,0.000000E+0,138.456843E-3,0.000000E+0,138.875290E-3,0.000000E+0,153.813999E-3,0.000000E+0,-185.846388E-3,0.000000E+0,2.106806E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.725235E-3,0.000000E+0,1.001169E+0,3.066626E+0,0.000000E+0,999.049372E-3,0.000000E+0,1.015218E+0,3.044837E+0,0.000000E+0,242.584509E+0,4.011293E-3,3.983010E-3,90.019108E+0,73.680347E+0,74.267652E+0,94.958073E+0,80.181501E+0,3.979832E-3,3.975875E-3,68.341324E+0,4.669971E+0,1.721589E+0,75.819924E+0,74.496280E+0,0.000000E+0,74.431585E+0,74.199402E+0,0.000000E+0,74.058177E+0,1.060293E+0,996.021997E-3,2.079052E+0,60.000000E+0,50.000000E+0,57.600000E+0,10.532512E-3,68.531881E+0,30.395160E+0,0.000000E+0,1.244533E+0,1.251333E+0,1.004772E+0,60.000000E+0,1.000000E+0,1.270334E+0,651.196570E-3,2.018722E+0,60.000000E+0,1.889449E+0,0.000000E+0,72.991171E+0,1.001462E+0,1.002122E+0,1.004147E+0,50.000000E+0,1.000000E+0,84.411154E+0,2.705772E+0,2.526333E+0,1.215191E+0,27.000000E+0,0.000000E+0,1.250290E+0,1.242506E+0,1.007090E+0,60.000000E+0,3.990146E-3,48.256384E+0,8.494414E-3,23.777211E+0,3.935702E+0,30.468041E+0,0.000000E+0,-5.178851E-3,0.000000E+0,42.748735E-3,0.000000E+0,26.192477E-3,0.000000E+0,21.844044E-3,0.000000E+0,18.075402E-3,2.020770E+0,2.013007E+0,2.018129E+0,2.023637E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.845644E+0,5.660332E+0,0.000000E+0,84.790198E-3,0.000000E+0,43.657805E-3,9.500000E+0,9.792217E+0,0.000000E+0,27.062164E-3,10.000000E+0,9.738423E+0,0.000000E+0,42.136734E-3,996.828677E-3,3.071792E+0,997.906841E-3,3.062555E+0,997.247069E-3,3.052111E+0,999.725235E-3,3.047863E+0,33.385602E-3,7.701492E+0,1.000000E+0,1.000000E+0,73.314617E+0,73.209592E+0,2.061280E+0,72.667650E+0,72.630586E+0,2.080184E+0,72.596986E+0,72.884982E+0,2.105931E+0,72.759608E+0,72.953544E+0,2.081331E+0
 10/25/2017,14:59:08.118,1.566973E-3,73.317284E+0,3.983672E-3,998.572179E-3,995.524634E-3,0.000000E+0,1.013976E+0,3.102281E+0,0.000000E+0,72.987988E+0,3.979651E-3,997.702280E-3,1.008525E+0,0.000000E+0,1.059719E+0,3.117440E+0,0.000000E+0,78.569471E+0,30.729473E+0,72.105498E+0,3.976797E-3,3.970312E-3,0.000000E+0,1.023686E+0,1.000000E+0,44.000000E+0,98.221642E+0,23.516286E+0,8.064447E-3,12.448634E-3,1.000000E+0,2.663657E+0,1.000000E+0,20.000000E+0,6.423105E-3,42.164463E+0,0.000000E+0,2.708021E+0,0.000000E+0,1.986456E+0,0.000000E+0,1.981911E+0,0.000000E+0,1.989164E+0,10.000000E+0,9.000551E+0,0.000000E+0,-220.603287E-3,0.000000E+0,137.298065E-3,0.000000E+0,138.489031E-3,0.000000E+0,156.295154E-3,0.000000E+0,-185.491938E-3,0.000000E+0,2.103906E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.017188E-3,0.000000E+0,1.006089E+0,3.067737E+0,0.000000E+0,998.695348E-3,0.000000E+0,1.008490E+0,3.045111E+0,0.000000E+0,242.597826E+0,4.014796E-3,3.981129E-3,90.027651E+0,73.676789E+0,74.267605E+0,94.978792E+0,80.184875E+0,3.979702E-3,3.980416E-3,68.341371E+0,4.676737E+0,1.718640E+0,75.820627E+0,74.498808E+0,0.000000E+0,74.430556E+0,74.203989E+0,0.000000E+0,74.058224E+0,1.058983E+0,1.005187E+0,2.079706E+0,60.000000E+0,50.000000E+0,57.600000E+0,10.553978E-3,68.530993E+0,30.390979E+0,0.000000E+0,1.240111E+0,1.253457E+0,997.708080E-3,60.000000E+0,1.000000E+0,1.270541E+0,652.091316E-3,2.023275E+0,60.000000E+0,1.885678E+0,0.000000E+0,72.992200E+0,998.189480E-3,1.002649E+0,987.660457E-3,50.000000E+0,1.000000E+0,84.564925E+0,2.702611E+0,2.527020E+0,1.225028E+0,27.000000E+0,0.000000E+0,1.248517E+0,1.244886E+0,989.972032E-3,60.000000E+0,3.990211E-3,48.255499E+0,8.564908E-3,23.771458E+0,3.924748E+0,30.468320E+0,0.000000E+0,75.521419E-6,0.000000E+0,44.230424E-3,0.000000E+0,22.488256E-3,0.000000E+0,24.420893E-3,0.000000E+0,19.557090E-3,2.020867E+0,2.013362E+0,2.018097E+0,2.023798E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.857477E+0,5.659655E+0,0.000000E+0,83.113956E-3,0.000000E+0,44.044630E-3,9.500000E+0,9.791766E+0,0.000000E+0,24.259840E-3,10.000000E+0,9.738552E+0,0.000000E+0,40.912730E-3,996.619481E-3,3.071969E+0,997.745921E-3,3.062394E+0,996.603389E-3,3.052401E+0,999.660867E-3,3.049955E+0,18.887280E-3,7.575834E+0,1.000000E+0,1.000000E+0,73.315225E+0,73.212821E+0,2.070516E+0,72.666480E+0,72.628668E+0,2.080136E+0,72.595816E+0,72.881332E+0,2.103919E+0,72.758531E+0,72.953824E+0,2.082464E+0
 10/25/2017,14:59:18.118,2.211047E-3,73.317144E+0,3.987238E-3,998.894364E-3,998.478682E-3,0.000000E+0,1.012315E+0,3.103264E+0,0.000000E+0,72.990048E+0,3.979586E-3,997.396204E-3,1.007536E+0,0.000000E+0,1.060055E+0,3.118778E+0,0.000000E+0,78.573828E+0,30.719253E+0,72.103954E+0,3.976668E-3,3.972063E-3,0.000000E+0,1.022348E+0,1.000000E+0,44.000000E+0,98.081742E+0,23.516426E+0,8.100115E-3,12.448504E-3,1.000000E+0,2.652109E+0,1.000000E+0,20.000000E+0,6.395277E-3,42.140305E+0,0.000000E+0,2.713821E+0,0.000000E+0,1.989100E+0,0.000000E+0,1.982492E+0,0.000000E+0,1.988100E+0,10.000000E+0,8.997557E+0,0.000000E+0,-203.479128E-3,0.000000E+0,134.787380E-3,0.000000E+0,137.233689E-3,0.000000E+0,133.094749E-3,0.000000E+0,-198.252162E-3,0.000000E+0,2.107322E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.805695E-3,0.000000E+0,1.009715E+0,3.066482E+0,0.000000E+0,998.470060E-3,0.000000E+0,1.014099E+0,3.045497E+0,0.000000E+0,242.597922E+0,4.006039E-3,3.981129E-3,90.036570E+0,73.674777E+0,74.269430E+0,94.994813E+0,80.190264E+0,3.980286E-3,3.977172E-3,68.340202E+0,4.679637E+0,1.719413E+0,75.809295E+0,74.499557E+0,0.000000E+0,74.434160E+0,74.208389E+0,0.000000E+0,74.056071E+0,1.053903E+0,997.921993E-3,2.079706E+0,60.000000E+0,50.000000E+0,57.600000E+0,10.531150E-3,68.531180E+0,30.386474E+0,0.000000E+0,1.247342E+0,1.257177E+0,987.495659E-3,60.000000E+0,1.000000E+0,1.278662E+0,652.922151E-3,2.004151E+0,60.000000E+0,1.900392E+0,0.000000E+0,72.990937E+0,1.001079E+0,997.907513E-3,1.008157E+0,50.000000E+0,1.000000E+0,84.713635E+0,2.702323E+0,2.522851E+0,1.224070E+0,27.000000E+0,0.000000E+0,1.251104E+0,1.241627E+0,975.760464E-3,60.000000E+0,3.990859E-3,48.252890E+0,8.766402E-3,23.770020E+0,3.942791E+0,30.464325E+0,0.000000E+0,31.440582E-3,0.000000E+0,49.802861E-3,0.000000E+0,18.204244E-3,0.000000E+0,25.773739E-3,0.000000E+0,22.874784E-3,2.020867E+0,2.013813E+0,2.018193E+0,2.023669E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.869144E+0,5.660526E+0,0.000000E+0,83.919842E-3,0.000000E+0,44.882751E-3,9.500000E+0,9.792764E+0,0.000000E+0,20.426777E-3,10.000000E+0,9.737972E+0,0.000000E+0,44.681373E-3,996.587297E-3,3.071357E+0,997.955116E-3,3.061203E+0,996.426378E-3,3.055555E+0,997.536725E-3,3.049858E+0,33.063417E-3,7.520739E+0,1.000000E+0,1.000000E+0,73.314476E+0,73.213149E+0,2.065882E+0,72.669054E+0,72.629744E+0,2.084830E+0,72.596471E+0,72.883063E+0,2.105867E+0,72.761807E+0,72.954058E+0,2.080852E+0
 10/25/2017,14:59:28.118,922.899256E-6,73.317331E+0,3.981013E-3,999.248767E-3,992.027679E-3,0.000000E+0,1.012683E+0,3.102201E+0,0.000000E+0,72.985976E+0,3.980429E-3,997.219002E-3,1.006371E+0,0.000000E+0,1.053044E+0,3.117634E+0,0.000000E+0,78.577341E+0,30.706943E+0,72.106575E+0,3.978224E-3,3.970896E-3,0.000000E+0,1.024132E+0,1.000000E+0,44.000000E+0,98.115166E+0,23.518467E+0,8.111205E-3,12.441111E-3,1.000000E+0,2.664967E+0,1.000000E+0,20.000000E+0,6.389179E-3,42.115031E+0,0.000000E+0,2.712693E+0,0.000000E+0,1.987810E+0,0.000000E+0,1.982266E+0,0.000000E+0,1.989293E+0,10.000000E+0,8.993180E+0,0.000000E+0,-204.605717E-3,0.000000E+0,137.459006E-3,0.000000E+0,138.070584E-3,0.000000E+0,136.220359E-3,0.000000E+0,-196.576577E-3,0.000000E+0,2.104937E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.580407E-3,0.000000E+0,1.003517E+0,3.066256E+0,0.000000E+0,997.681553E-3,0.000000E+0,1.008458E+0,3.044660E+0,0.000000E+0,242.596523E+0,4.008698E-3,3.981453E-3,90.042719E+0,73.674168E+0,74.272567E+0,95.011774E+0,80.193872E+0,3.980545E-3,3.982881E-3,68.341464E+0,4.670616E+0,1.717318E+0,75.817255E+0,74.502038E+0,0.000000E+0,74.435845E+0,74.210964E+0,0.000000E+0,74.060330E+0,1.044048E+0,1.002856E+0,2.080136E+0,60.000000E+0,50.000000E+0,57.600000E+0,10.556313E-3,68.531367E+0,30.386474E+0,0.000000E+0,1.250120E+0,1.253904E+0,989.109829E-3,60.000000E+0,1.000000E+0,1.267398E+0,646.962506E-3,2.017971E+0,60.000000E+0,1.873896E+0,0.000000E+0,72.988363E+0,999.067511E-3,999.503949E-3,1.009914E+0,50.000000E+0,1.000000E+0,84.789093E+0,2.711584E+0,2.521205E+0,1.224821E+0,27.000000E+0,0.000000E+0,1.250912E+0,1.245382E+0,981.844293E-3,60.000000E+0,3.990470E-3,48.249115E+0,8.746427E-3,23.771180E+0,3.911216E+0,30.465765E+0,0.000000E+0,35.727892E-3,0.000000E+0,44.488109E-3,0.000000E+0,17.463400E-3,0.000000E+0,22.069518E-3,0.000000E+0,23.325732E-3,2.020899E+0,2.013619E+0,2.018097E+0,2.023798E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.874955E+0,5.657915E+0,0.000000E+0,83.533016E-3,0.000000E+0,45.720872E-3,9.500000E+0,9.792056E+0,0.000000E+0,19.718143E-3,10.000000E+0,9.739519E+0,0.000000E+0,42.877578E-3,996.796493E-3,3.072226E+0,998.630980E-3,3.062298E+0,997.150517E-3,3.052674E+0,997.826381E-3,3.047879E+0,37.574005E-3,7.619653E+0,1.000000E+0,1.000000E+0,73.315834E+0,73.214085E+0,2.063069E+0,72.664842E+0,72.630165E+0,2.084430E+0,72.595020E+0,72.885216E+0,2.107017E+0,72.759233E+0,72.956118E+0,2.080501E+0
 10/25/2017,14:59:38.118,922.899256E-6,73.320795E+0,3.983347E-3,998.201666E-3,1.011461E+0,0.000000E+0,1.012379E+0,3.104005E+0,0.000000E+0,72.991124E+0,3.981272E-3,997.927809E-3,986.623216E-3,0.000000E+0,1.058170E+0,3.121661E+0,0.000000E+0,78.578887E+0,30.709498E+0,72.104890E+0,3.976797E-3,3.972128E-3,0.000000E+0,1.028768E+0,1.000000E+0,44.000000E+0,98.207962E+0,23.514477E+0,8.117950E-3,12.442538E-3,1.000000E+0,2.666532E+0,1.000000E+0,20.000000E+0,6.349998E-3,42.088965E+0,0.000000E+0,2.721651E+0,0.000000E+0,1.986392E+0,0.000000E+0,1.982072E+0,0.000000E+0,1.988939E+0,10.000000E+0,8.996817E+0,0.000000E+0,-202.288162E-3,0.000000E+0,136.235852E-3,0.000000E+0,136.461170E-3,0.000000E+0,141.633787E-3,0.000000E+0,-199.798856E-3,0.000000E+0,2.103713E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.000884E+0,0.000000E+0,1.003294E+0,3.066498E+0,0.000000E+0,998.534428E-3,0.000000E+0,997.431910E-3,3.044677E+0,0.000000E+0,242.596716E+0,4.009801E-3,3.984048E-3,90.053516E+0,73.673887E+0,74.275001E+0,95.031554E+0,80.194668E+0,3.978210E-3,3.977172E-3,68.337443E+0,4.685114E+0,1.718189E+0,75.818426E+0,74.504238E+0,0.000000E+0,74.431960E+0,74.215832E+0,0.000000E+0,74.060611E+0,1.050677E+0,1.005410E+0,2.077617E+0,60.000000E+0,51.000000E+0,57.500000E+0,10.550930E-3,68.531273E+0,30.382340E+0,0.000000E+0,1.245554E+0,1.249130E+0,981.246744E-3,60.000000E+0,1.000000E+0,1.273110E+0,650.509534E-3,2.013098E+0,60.000000E+0,1.899732E+0,0.000000E+0,72.987380E+0,1.000201E+0,998.338551E-3,1.004099E+0,50.000000E+0,1.000000E+0,84.793783E+0,2.699705E+0,2.526908E+0,1.210911E+0,27.000000E+0,0.000000E+0,1.252078E+0,1.247666E+0,983.361258E-3,60.000000E+0,3.989043E-3,48.247950E+0,8.748892E-3,23.773639E+0,3.918626E+0,30.466137E+0,0.000000E+0,9.713911E-3,0.000000E+0,46.098640E-3,0.000000E+0,21.393095E-3,0.000000E+0,25.065106E-3,0.000000E+0,21.489727E-3,2.020995E+0,2.013523E+0,2.018161E+0,2.023669E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.874994E+0,5.660816E+0,0.000000E+0,83.307369E-3,0.000000E+0,44.528161E-3,9.500000E+0,9.792700E+0,0.000000E+0,23.647839E-3,10.000000E+0,9.727858E+0,0.000000E+0,43.940528E-3,996.925229E-3,3.071583E+0,997.327529E-3,3.061670E+0,997.713737E-3,3.055571E+0,998.003392E-3,3.048024E+0,31.130307E-3,7.777853E+0,1.000000E+0,1.000000E+0,73.316910E+0,73.216893E+0,2.064316E+0,72.667603E+0,72.631101E+0,2.079146E+0,72.595067E+0,72.883718E+0,2.106235E+0,72.760591E+0,72.957522E+0,2.082688E+0
 10/25/2017,14:59:48.118,-526.266402E-6,73.320280E+0,3.978613E-3,999.313204E-3,999.037556E-3,0.000000E+0,1.013465E+0,3.104053E+0,0.000000E+0,72.989814E+0,3.980559E-3,998.556069E-3,1.022020E+0,0.000000E+0,1.061205E+0,3.119019E+0,0.000000E+0,78.584462E+0,30.702809E+0,72.101193E+0,3.976408E-3,3.966745E-3,0.000000E+0,1.023113E+0,1.000000E+0,44.000000E+0,98.346455E+0,23.514477E+0,8.135914E-3,12.427362E-3,1.000000E+0,2.663865E+0,1.000000E+0,20.000000E+0,6.412986E-3,42.070626E+0,0.000000E+0,2.712339E+0,0.000000E+0,1.987617E+0,0.000000E+0,1.982363E+0,0.000000E+0,1.988616E+0,10.000000E+0,9.003802E+0,0.000000E+0,-215.453164E-3,0.000000E+0,137.555571E-3,0.000000E+0,138.939667E-3,0.000000E+0,154.716237E-3,0.000000E+0,-187.973092E-3,0.000000E+0,2.099878E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.000433E+0,0.000000E+0,1.012590E+0,3.066659E+0,0.000000E+0,1.000111E+0,0.000000E+0,1.011335E+0,3.045143E+0,0.000000E+0,242.608150E+0,4.014212E-3,3.979702E-3,90.059008E+0,73.671453E+0,74.274673E+0,95.047341E+0,80.198089E+0,3.976588E-3,3.977951E-3,68.332907E+0,4.679315E+0,1.713950E+0,75.821797E+0,74.507375E+0,0.000000E+0,74.433692E+0,74.224024E+0,0.000000E+0,74.058505E+0,1.064206E+0,1.002425E+0,2.077251E+0,60.000000E+0,51.000000E+0,57.500000E+0,10.556961E-3,68.530806E+0,30.377695E+0,0.000000E+0,1.240925E+0,1.250758E+0,999.130467E-3,60.000000E+0,1.000000E+0,1.267941E+0,648.672110E-3,2.023994E+0,60.000000E+0,1.873138E+0,0.000000E+0,72.988924E+0,999.163296E-3,1.002984E+0,999.865471E-3,50.000000E+0,1.000000E+0,84.765363E+0,2.709013E+0,2.530502E+0,1.229436E+0,27.000000E+0,0.000000E+0,1.244189E+0,1.242953E+0,1.002283E+0,60.000000E+0,3.988589E-3,48.243850E+0,8.718995E-3,23.773453E+0,3.927970E+0,30.468691E+0,0.000000E+0,-1.632956E-3,0.000000E+0,44.423688E-3,0.000000E+0,22.488256E-3,0.000000E+0,24.710789E-3,0.000000E+0,18.687403E-3,2.020770E+0,2.013523E+0,2.018322E+0,2.023605E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.872282E+0,5.661042E+0,0.000000E+0,81.727833E-3,0.000000E+0,44.173572E-3,9.500000E+0,9.791669E+0,0.000000E+0,26.385741E-3,10.000000E+0,9.712654E+0,0.000000E+0,43.038631E-3,997.263161E-3,3.071422E+0,998.904544E-3,3.062378E+0,996.539022E-3,3.055265E+0,999.339027E-3,3.049649E+0,31.130307E-3,7.895778E+0,1.000000E+0,1.000000E+0,73.317893E+0,73.211838E+0,2.059969E+0,72.665357E+0,72.629557E+0,2.076320E+0,72.598296E+0,72.883344E+0,2.108088E+0,72.761152E+0,72.953965E+0,2.081969E+0
 10/25/2017,14:59:58.118,1.083918E-3,73.320982E+0,3.980429E-3,999.409859E-3,1.002199E+0,0.000000E+0,1.014311E+0,3.106550E+0,0.000000E+0,72.990141E+0,3.982050E-3,997.444532E-3,996.911914E-3,0.000000E+0,1.063073E+0,3.120517E+0,0.000000E+0,78.586242E+0,30.706990E+0,72.098620E+0,3.978224E-3,3.968172E-3,0.000000E+0,1.026888E+0,1.000000E+0,44.000000E+0,98.275657E+0,23.510673E+0,8.132022E-3,12.442927E-3,1.000000E+0,2.654234E+0,1.000000E+0,20.000000E+0,6.431279E-3,42.048144E+0,0.000000E+0,2.711533E+0,0.000000E+0,1.986295E+0,0.000000E+0,1.982524E+0,0.000000E+0,1.988487E+0,10.000000E+0,8.989703E+0,0.000000E+0,-219.702016E-3,0.000000E+0,137.491195E-3,0.000000E+0,135.946158E-3,0.000000E+0,162.546374E-3,0.000000E+0,-182.044099E-3,0.000000E+0,2.104454E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.693051E-3,0.000000E+0,1.014443E+0,3.066224E+0,0.000000E+0,998.598796E-3,0.000000E+0,1.004479E+0,3.044162E+0,0.000000E+0,242.604435E+0,4.014666E-3,3.984373E-3,90.063984E+0,73.669581E+0,74.279354E+0,95.066651E+0,80.201229E+0,3.982686E-3,3.979702E-3,68.331036E+0,4.665460E+0,1.715916E+0,75.822500E+0,74.507703E+0,0.000000E+0,74.433739E+0,74.227160E+0,0.000000E+0,74.057943E+0,1.057992E+0,1.009498E+0,2.074429E+0,60.000000E+0,51.000000E+0,57.500000E+0,10.560917E-3,68.530151E+0,30.378949E+0,0.000000E+0,1.246624E+0,1.251365E+0,1.008384E+0,60.000000E+0,1.000000E+0,1.276604E+0,652.474778E-3,2.003352E+0,60.000000E+0,1.881906E+0,0.000000E+0,72.986210E+0,1.000520E+0,1.005586E+0,1.015042E+0,50.000000E+0,1.000000E+0,84.846122E+0,2.706538E+0,2.529512E+0,1.213642E+0,27.000000E+0,0.000000E+0,1.248373E+0,1.240157E+0,1.010762E+0,60.000000E+0,3.990859E-3,48.240868E+0,8.697335E-3,23.770391E+0,3.999496E+0,30.464557E+0,0.000000E+0,4.717421E-3,0.000000E+0,43.972739E-3,0.000000E+0,25.355001E-3,0.000000E+0,19.653722E-3,0.000000E+0,14.789918E-3,2.020963E+0,2.013104E+0,2.018193E+0,2.023669E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.878621E+0,5.659559E+0,0.000000E+0,84.467844E-3,0.000000E+0,44.109101E-3,9.500000E+0,9.792861E+0,0.000000E+0,25.902582E-3,10.000000E+0,9.698674E+0,0.000000E+0,44.133792E-3,996.716033E-3,3.071502E+0,997.375805E-3,3.061300E+0,999.628683E-3,3.052369E+0,998.872360E-3,3.048120E+0,27.586273E-3,7.893200E+0,1.000000E+0,1.000000E+0,73.315740E+0,73.216378E+0,2.056422E+0,72.667041E+0,72.629697E+0,2.084383E+0,72.595910E+0,72.884233E+0,2.103264E+0,72.763820E+0,72.953778E+0,2.081538E+0
 10/25/2017,15:00:08.118,4.787341E-3,73.323228E+0,3.979521E-3,996.816271E-3,1.021025E+0,0.000000E+0,1.013896E+0,3.104440E+0,0.000000E+0,72.989346E+0,3.974722E-3,997.202893E-3,991.775540E-3,0.000000E+0,1.066172E+0,3.120759E+0,0.000000E+0,78.588725E+0,30.707129E+0,72.095532E+0,3.975630E-3,3.967848E-3,0.000000E+0,1.025120E+0,1.000000E+0,44.000000E+0,98.232878E+0,23.513874E+0,8.167691E-3,12.440073E-3,1.000000E+0,2.653068E+0,1.000000E+0,20.000000E+0,6.441398E-3,42.027432E+0,0.000000E+0,2.719782E+0,0.000000E+0,1.987037E+0,0.000000E+0,1.982105E+0,0.000000E+0,1.988487E+0,10.000000E+0,8.991441E+0,0.000000E+0,-229.648191E-3,0.000000E+0,138.167148E-3,0.000000E+0,138.167148E-3,0.000000E+0,166.735336E-3,0.000000E+0,-199.541074E-3,0.000000E+0,2.111253E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.000031E+0,0.000000E+0,598.951410E-3,3.067286E+0,0.000000E+0,998.566612E-3,0.000000E+0,985.894174E-3,3.045320E+0,0.000000E+0,242.605835E+0,4.010190E-3,3.985540E-3,90.072105E+0,73.668786E+0,74.282350E+0,95.084129E+0,80.202869E+0,3.973994E-3,3.977302E-3,68.322152E+0,4.658372E+0,1.717447E+0,75.825169E+0,74.510511E+0,0.000000E+0,74.434769E+0,74.232075E+0,0.000000E+0,74.059254E+0,1.065196E+0,1.005091E+0,2.076087E+0,60.000000E+0,51.000000E+0,57.500000E+0,10.558258E-3,68.530432E+0,30.375883E+0,0.000000E+0,1.246177E+0,1.253409E+0,1.003765E+0,60.000000E+0,1.000000E+0,1.273525E+0,645.955918E-3,2.006963E+0,60.000000E+0,1.887047E+0,0.000000E+0,72.987146E+0,999.131368E-3,1.002952E+0,1.004546E+0,50.000000E+0,1.000000E+0,84.915626E+0,2.710721E+0,2.534176E+0,1.227360E+0,27.000000E+0,0.000000E+0,1.250481E+0,1.242362E+0,1.006355E+0,60.000000E+0,3.991249E-3,48.238818E+0,8.511081E-3,23.772154E+0,4.051368E+0,30.467437E+0,0.000000E+0,-29.419884E-3,0.000000E+0,49.448544E-3,0.000000E+0,22.842573E-3,0.000000E+0,17.785506E-3,0.000000E+0,14.113495E-3,2.020673E+0,2.013684E+0,2.018193E+0,2.023862E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.884157E+0,5.661590E+0,0.000000E+0,83.146191E-3,0.000000E+0,43.109803E-3,9.500000E+0,9.793988E+0,0.000000E+0,21.489727E-3,10.000000E+0,9.699737E+0,0.000000E+0,43.231895E-3,996.844769E-3,3.072693E+0,996.716033E-3,3.062748E+0,999.226384E-3,3.052304E+0,997.263161E-3,3.047621E+0,34.029971E-3,7.953129E+0,1.000000E+0,1.000000E+0,73.316582E+0,73.218484E+0,2.061088E+0,72.667463E+0,72.629604E+0,2.075091E+0,72.599466E+0,72.883906E+0,2.104047E+0,72.761293E+0,72.956164E+0,2.079367E+0
 10/25/2017,15:00:18.118,3.016139E-3,73.322480E+0,3.983347E-3,996.590742E-3,1.022718E+0,0.000000E+0,1.012826E+0,3.102604E+0,0.000000E+0,72.991405E+0,3.980559E-3,997.960028E-3,1.021381E+0,0.000000E+0,1.062243E+0,3.116957E+0,0.000000E+0,78.592613E+0,30.699882E+0,72.093753E+0,3.971544E-3,3.968691E-3,0.000000E+0,1.024976E+0,1.000000E+0,44.000000E+0,98.198278E+0,23.516565E+0,8.189286E-3,12.437025E-3,1.000000E+0,2.669695E+0,1.000000E+0,20.000000E+0,6.423300E-3,42.008022E+0,0.000000E+0,2.703252E+0,0.000000E+0,1.987424E+0,0.000000E+0,1.982105E+0,0.000000E+0,1.988100E+0,10.000000E+0,8.980111E+0,0.000000E+0,-232.416382E-3,0.000000E+0,136.074911E-3,0.000000E+0,139.358114E-3,0.000000E+0,175.145482E-3,0.000000E+0,-195.319888E-3,0.000000E+0,2.107032E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.853971E-3,0.000000E+0,694.454359E-3,3.069105E+0,0.000000E+0,998.486152E-3,0.000000E+0,998.071119E-3,3.044918E+0,0.000000E+0,242.594352E+0,4.010450E-3,3.982037E-3,90.081259E+0,73.666960E+0,74.283474E+0,95.100104E+0,80.206336E+0,3.978340E-3,3.981518E-3,68.320281E+0,4.678026E+0,1.718511E+0,75.828727E+0,74.511728E+0,0.000000E+0,74.439450E+0,74.232309E+0,0.000000E+0,74.061313E+0,1.056539E+0,1.010966E+0,2.083229E+0,60.000000E+0,51.000000E+0,57.500000E+0,10.574536E-3,68.529122E+0,30.372028E+0,0.000000E+0,1.242282E+0,1.253329E+0,1.011213E+0,60.000000E+0,1.000000E+0,1.270605E+0,648.943729E-3,1.988079E+0,60.000000E+0,1.884614E+0,0.000000E+0,72.986304E+0,998.955762E-3,998.083121E-3,1.011991E+0,50.000000E+0,1.000000E+0,84.990665E+0,2.708454E+0,2.534288E+0,1.227328E+0,27.000000E+0,0.000000E+0,1.250529E+0,1.238671E+0,1.004711E+0,60.000000E+0,3.987356E-3,48.237513E+0,8.745066E-3,23.768721E+0,4.087775E+0,30.463210E+0,0.000000E+0,29.796576E-3,0.000000E+0,44.745794E-3,0.000000E+0,18.397508E-3,0.000000E+0,13.662547E-3,0.000000E+0,16.883609E-3,2.020931E+0,2.013974E+0,2.018000E+0,2.023766E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.890269E+0,5.653176E+0,0.000000E+0,81.953481E-3,0.000000E+0,43.980159E-3,9.500000E+0,9.793087E+0,0.000000E+0,19.106141E-3,10.000000E+0,9.698546E+0,0.000000E+0,42.877578E-3,996.201090E-3,3.070762E+0,997.890749E-3,3.062024E+0,997.633277E-3,3.052497E+0,999.322935E-3,3.050051E+0,30.485937E-3,8.002748E+0,1.000000E+0,1.000000E+0,73.315646E+0,73.216331E+0,2.062958E+0,72.667603E+0,72.632739E+0,2.075474E+0,72.597501E+0,72.884608E+0,2.107145E+0,72.762603E+0,72.959253E+0,2.081490E+0
 10/25/2017,15:00:28.118,2.372065E-3,73.321637E+0,3.980948E-3,997.492859E-3,1.008123E+0,0.000000E+0,1.013225E+0,3.103135E+0,0.000000E+0,72.991311E+0,3.979845E-3,998.056683E-3,996.178146E-3,0.000000E+0,1.061237E+0,3.118230E+0,0.000000E+0,78.593691E+0,30.695284E+0,72.088653E+0,3.976992E-3,3.965902E-3,0.000000E+0,1.028608E+0,1.000000E+0,44.000000E+0,98.222630E+0,23.521158E+0,8.228976E-3,12.433005E-3,1.000000E+0,2.661038E+0,1.000000E+0,20.000000E+0,6.486806E-3,41.990568E+0,0.000000E+0,2.703574E+0,0.000000E+0,1.987424E+0,0.000000E+0,1.981557E+0,0.000000E+0,1.988777E+0,10.000000E+0,8.978630E+0,0.000000E+0,-233.446407E-3,0.000000E+0,136.235852E-3,0.000000E+0,136.557735E-3,0.000000E+0,153.652885E-3,0.000000E+0,-200.701094E-3,0.000000E+0,2.105034E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.711440E-3,0.000000E+0,736.303789E-3,3.066015E+0,0.000000E+0,998.003392E-3,0.000000E+0,1.010440E+0,3.044339E+0,0.000000E+0,242.588755E+0,4.011033E-3,3.983270E-3,90.087878E+0,73.666071E+0,74.287406E+0,95.118568E+0,80.210460E+0,3.977951E-3,3.979961E-3,68.315465E+0,4.682537E+0,1.712435E+0,75.815710E+0,74.514865E+0,0.000000E+0,74.438467E+0,74.238535E+0,0.000000E+0,74.058364E+0,1.053216E+0,1.005985E+0,2.081332E+0,60.000000E+0,51.000000E+0,57.500000E+0,10.581864E-3,68.527860E+0,30.372446E+0,0.000000E+0,1.243128E+0,1.250902E+0,1.005427E+0,60.000000E+0,1.000000E+0,1.268132E+0,657.395879E-3,2.002378E+0,60.000000E+0,1.886999E+0,0.000000E+0,72.982981E+0,1.002691E+0,1.000829E+0,998.283931E-3,50.000000E+0,1.000000E+0,85.016695E+0,2.709987E+0,2.533921E+0,1.225188E+0,27.000000E+0,0.000000E+0,1.249299E+0,1.245030E+0,1.004551E+0,60.000000E+0,3.988913E-3,48.233785E+0,8.696103E-3,23.768210E+0,4.112906E+0,30.465208E+0,0.000000E+0,48.170763E-3,0.000000E+0,51.542234E-3,0.000000E+0,18.397508E-3,0.000000E+0,15.562973E-3,0.000000E+0,18.236455E-3,2.020963E+0,2.013297E+0,2.018258E+0,2.023669E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.892423E+0,5.650726E+0,0.000000E+0,88.787390E-3,0.000000E+0,41.820386E-3,9.500000E+0,9.791605E+0,0.000000E+0,19.170563E-3,10.000000E+0,9.699544E+0,0.000000E+0,39.108936E-3,996.362010E-3,3.071422E+0,997.939024E-3,3.062201E+0,999.274659E-3,3.055410E+0,997.697645E-3,3.048104E+0,30.163752E-3,8.024979E+0,1.000000E+0,1.000000E+0,73.317191E+0,73.221292E+0,2.064891E+0,72.666293E+0,72.634143E+0,2.079433E+0,72.597969E+0,72.885403E+0,2.103184E+0,72.762603E+0,72.958364E+0,2.081267E+0
 10/25/2017,15:00:38.118,1.244936E-3,73.322620E+0,3.977511E-3,999.184330E-3,1.023436E+0,0.000000E+0,1.012587E+0,3.107871E+0,0.000000E+0,72.990282E+0,3.981467E-3,997.170675E-3,997.262846E-3,0.000000E+0,1.057020E+0,3.121919E+0,0.000000E+0,78.597626E+0,30.692450E+0,72.082804E+0,3.973166E-3,3.973425E-3,0.000000E+0,1.024769E+0,1.000000E+0,44.000000E+0,98.089781E+0,23.523338E+0,8.287083E-3,12.432291E-3,1.000000E+0,2.660319E+0,1.000000E+0,20.000000E+0,6.496407E-3,41.976465E+0,0.000000E+0,2.712661E+0,0.000000E+0,1.987778E+0,0.000000E+0,1.982137E+0,0.000000E+0,1.988745E+0,10.000000E+0,8.977310E+0,0.000000E+0,-216.547565E-3,0.000000E+0,140.613457E-3,0.000000E+0,140.645645E-3,0.000000E+0,158.131852E-3,0.000000E+0,-207.016761E-3,0.000000E+0,2.103133E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.001302E+0,0.000000E+0,900.986178E-3,3.065757E+0,0.000000E+0,998.952820E-3,0.000000E+0,1.005678E+0,3.045047E+0,0.000000E+0,242.593676E+0,4.009671E-3,3.983270E-3,90.094684E+0,73.669488E+0,74.291666E+0,95.138020E+0,80.210273E+0,3.977496E-3,3.977951E-3,68.310742E+0,4.680926E+0,1.715997E+0,75.824700E+0,74.514912E+0,0.000000E+0,74.436407E+0,74.243872E+0,0.000000E+0,74.061313E+0,1.040869E+0,976.654819E-3,2.080407E+0,60.000000E+0,51.000000E+0,57.400000E+0,10.578946E-3,68.528281E+0,30.370727E+0,0.000000E+0,1.247310E+0,1.251301E+0,1.002950E+0,60.000000E+0,1.000000E+0,1.269728E+0,652.570644E-3,2.011229E+0,60.000000E+0,1.899909E+0,0.000000E+0,72.985321E+0,1.003857E+0,1.000542E+0,1.004227E+0,50.000000E+0,1.000000E+0,85.125269E+0,2.708342E+0,2.535598E+0,1.222090E+0,27.000000E+0,0.000000E+0,1.244380E+0,1.242921E+0,997.556857E-3,60.000000E+0,3.990665E-3,48.231455E+0,8.646685E-3,23.770669E+0,4.088098E+0,30.463442E+0,0.000000E+0,54.327728E-3,0.000000E+0,45.003479E-3,0.000000E+0,17.624453E-3,0.000000E+0,14.950971E-3,0.000000E+0,18.526350E-3,2.021092E+0,2.013297E+0,2.018419E+0,2.023669E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.901499E+0,5.643828E+0,0.000000E+0,83.339604E-3,0.000000E+0,43.818982E-3,9.500000E+0,9.792603E+0,0.000000E+0,14.467812E-3,10.000000E+0,9.698707E+0,0.000000E+0,50.382652E-3,996.619481E-3,3.072291E+0,997.939024E-3,3.061187E+0,996.233274E-3,3.052336E+0,999.001096E-3,3.048329E+0,40.795855E-3,8.071376E+0,1.000000E+0,1.000000E+0,73.317612E+0,73.218391E+0,2.059218E+0,72.666059E+0,72.631616E+0,2.081030E+0,72.597594E+0,72.883672E+0,2.101635E+0,72.762977E+0,72.954012E+0,2.080804E+0
 10/25/2017,15:00:48.118,-526.266402E-6,73.324164E+0,3.984255E-3,997.847263E-3,1.003157E+0,0.000000E+0,1.011277E+0,3.104295E+0,0.000000E+0,72.992434E+0,3.981467E-3,997.621733E-3,1.022945E+0,0.000000E+0,1.057691E+0,3.117569E+0,0.000000E+0,78.601561E+0,30.695748E+0,72.079154E+0,3.975565E-3,3.968950E-3,0.000000E+0,1.013985E+0,1.000000E+0,44.000000E+0,98.083153E+0,23.516101E+0,8.321714E-3,12.433523E-3,1.000000E+0,2.657907E+0,1.000000E+0,20.000000E+0,6.534290E-3,41.957986E+0,0.000000E+0,2.713595E+0,0.000000E+0,1.985780E+0,0.000000E+0,1.980686E+0,0.000000E+0,1.987972E+0,10.000000E+0,8.974767E+0,0.000000E+0,-220.699852E-3,0.000000E+0,137.298065E-3,0.000000E+0,137.652136E-3,0.000000E+0,155.167356E-3,0.000000E+0,-212.526858E-3,0.000000E+0,2.110931E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.000997E+0,0.000000E+0,1.008181E+0,3.067560E+0,0.000000E+0,1.000079E+0,0.000000E+0,1.000788E+0,3.045465E+0,0.000000E+0,242.593725E+0,4.010774E-3,3.982037E-3,90.103415E+0,73.667475E+0,74.288389E+0,95.153853E+0,80.212475E+0,3.978015E-3,3.976718E-3,68.306720E+0,4.671260E+0,1.716319E+0,75.827042E+0,74.519125E+0,0.000000E+0,74.440433E+0,74.246727E+0,0.000000E+0,74.059956E+0,1.050165E+0,997.139642E-3,2.073696E+0,60.000000E+0,51.000000E+0,57.400000E+0,10.574017E-3,68.527345E+0,30.369055E+0,0.000000E+0,1.244181E+0,1.249577E+0,1.011644E+0,60.000000E+0,1.000000E+0,1.267047E+0,653.513322E-3,2.012108E+0,60.000000E+0,1.875717E+0,0.000000E+0,72.981296E+0,1.001973E+0,998.929232E-3,1.005201E+0,50.000000E+0,1.000000E+0,85.165698E+0,2.713388E+0,2.533921E+0,1.214153E+0,27.000000E+0,0.000000E+0,1.248485E+0,1.244103E+0,1.008910E+0,60.000000E+0,3.988135E-3,48.228799E+0,8.544479E-3,23.778464E+0,4.027526E+0,30.464511E+0,0.000000E+0,53.715255E-3,0.000000E+0,44.842426E-3,0.000000E+0,13.888021E-3,0.000000E+0,18.655193E-3,0.000000E+0,23.808892E-3,2.020834E+0,2.013104E+0,2.018193E+0,2.023733E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.905076E+0,5.629773E+0,0.000000E+0,82.888308E-3,0.000000E+0,43.561099E-3,9.500000E+0,9.792958E+0,0.000000E+0,14.661076E-3,10.000000E+0,9.699480E+0,0.000000E+0,41.750206E-3,996.635573E-3,3.070698E+0,997.939024E-3,3.062909E+0,996.281550E-3,3.053061E+0,998.148220E-3,3.047750E+0,25.653164E-3,8.093608E+0,1.000000E+0,1.000000E+0,73.318501E+0,73.215957E+0,2.058403E+0,72.667697E+0,72.633113E+0,2.079465E+0,72.597735E+0,72.883812E+0,2.104654E+0,72.763866E+0,72.958738E+0,2.079064E+0
