date,time,ahu_dp,ahu1_cc_out_rtd,ahu1_f_cc,ahu1_f_ra,ahu1_fan_power,ahu1_on,ahu1_p_down,ahu1_t_ra,ahu1_vfd,ahu2_cc_out_rtd,ahu2_f_cc,ahu2_f_ra,ahu2_fan_power,ahu2_on,ahu2_p_down,ahu2_t_ra,ahu2_vfd,ch1_c_out_rtd,ch1_e_in_rtd,ch1_e_out_rtd,ch1_f_c,ch1_f_e,ch1_on,ch1_power,ch1_t_reset,ch1_t_sp,ch2_c_out_rtd,ch2_e_out_rtd,ch2_f_c,ch2_f_e,ch2_on,ch2_power,ch2_t_reset,ch2_t_sp,cl_f,cw_in_rtd,d15_pos_c,d15_pos_fb,d16_pos_c,d16_pos_fb,d17_pos_c,d17_pos_fb,d18_pos_c,d18_pos_fb,d2_pos_c,d2_pos_fb,d3_pos_c,d3_pos_fb,d4_pos_c,d4_pos_fb,d5_pos_c,d5_pos_fb,d6_pos_c,d6_pos_fb,d7_pos_c,d7_pos_fb,d8_pos_c,d8_pos_fb,dx_ds_c,dx_m_cs,dx_m_din,dx_m_sclk,dx_m_spi,dx_sp_cs,dx_sp_din,dx_sp_sclk,dx_sp_spi,dx_z_cs,dx_z_din,dx_z_sclk,dx_z_spi,exf1_f,exf1_on,exf1_power,exf1_t_in,exf1_vfd,exf2_f,exf2_on,exf2_power,exf2_t_in,exf2_vfd,hw_rtd,hx1_f_hw,hx1_f_pg,hx1_hw_rtd,hx1_pg_rtd,hx2_cw_rtd,hx2_hw_rtd,hx3_cw_rtd,hx3_f_cw,hx3_f_pg,hx3_pg_rtd,indoor_p,indoor_rh,indoor_rtd,oau_cc_rtd,oau_heat_c,oau_hs_rtd,oau_in_rtd,oau_on,oau_out_rtd,oau_p_down,oau_power,oau_rh,oau_vfd,outdoor_rh,outdoor_rtd,pl_f,pl_in_rtd,pl_out_rtd,pump1_on,pump1_p_down,pump1_p_up,pump1_power,pump1_vfd,pump2_on,pump2_p_down,pump2_p_up,pump2_power,pump2_vfd,pump3_dp,pump3_on,pump3_out_rtd,pump3_p_down,pump3_p_up,pump3_power,pump3_vfd,pump4_on,pump4_out_rtd,pump4_p_down,pump4_p_up,pump4_power,pump4_vfd,pump5_on,pump5_p_down,pump5_p_up,pump5_power,pump5_vfd,sl_f,sl_out_rtd,ts_f,ts_in_rtd,ts_meter,ts_out_rtd,v1_pos_c,v1_pos_fb,v10_pos_c,v10_pos_fb,v11_pos_c,v11_pos_fb,v12_pos_c,v12_pos_fb,v13_pos_c,v13_pos_fb,v14_pos_fb,v15_pos_fb,v16_pos_fb,v17_pos_fb,v18_pos_c,v18_pos_fb,v19_pos_c,v19_pos_fb,v20_pos_c,v20_pos_fb,v3_pos_c,v3_pos_fb,v4_pos_c,v4_pos_fb,v5_pos_c,v5_pos_fb,v6_pos_c,v6_pos_fb,v7_pos_c,v7_pos_fb,v8_pos_c,v8_pos_fb,v9_pos_c,v9_pos_fb,vav1_f,vav1_t_out,vav2_f,vav2_t_out,vav3_f,vav3_t_out,vav4_f,vav4_t_out,vch1_pos_fb,vch2_pos_fb,vsh_in,vsh_out,zs1_heat_rtd,zs1_out_rtd,zs1_rh,zs2_heat_rtd,zs2_out_rtd,zs2_rh,zs3_heat_rtd,zs3_out_rtd,zs3_rh,zs4_heat_rtd,zs4_out_rtd,zs4_rh
 10/25/2017,15:00:58.118,-1.331358E-3,73.321918E+0,3.980818E-3,997.895591E-3,962.583001E-3,0.000000E+0,1.010223E+0,3.106212E+0,0.000000E+0,72.994260E+0,3.979845E-3,998.411086E-3,991.520317E-3,0.000000E+0,1.055871E+0,3.120695E+0,0.000000E+0,78.606199E+0,30.694401E+0,72.076347E+0,3.970831E-3,3.968107E-3,0.000000E+0,1.023638E+0,1.000000E+0,44.000000E+0,98.098148E+0,23.515498E+0,8.338251E-3,12.440333E-3,1.000000E+0,2.664025E+0,1.000000E+0,20.000000E+0,6.518138E-3,41.944163E+0,0.000000E+0,2.716012E+0,0.000000E+0,1.988197E+0,0.000000E+0,1.981879E+0,0.000000E+0,1.989293E+0,10.000000E+0,8.984360E+0,0.000000E+0,-206.891085E-3,0.000000E+0,136.815241E-3,0.000000E+0,135.238016E-3,0.000000E+0,145.210516E-3,0.000000E+0,-213.171313E-3,0.000000E+0,2.116795E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.001463E+0,0.000000E+0,1.010577E+0,3.066305E+0,0.000000E+0,1.000707E+0,0.000000E+0,1.007787E+0,3.044612E+0,0.000000E+0,242.582869E+0,4.008698E-3,3.981389E-3,90.111677E+0,73.668411E+0,74.290074E+0,95.174433E+0,80.219223E+0,3.976588E-3,3.977172E-3,68.302886E+0,4.662239E+0,1.717641E+0,75.825169E+0,74.517908E+0,0.000000E+0,74.440948E+0,74.252298E+0,0.000000E+0,74.060377E+0,1.041348E+0,1.004947E+0,2.079068E+0,60.000000E+0,51.000000E+0,57.400000E+0,10.569089E-3,68.523324E+0,30.367476E+0,0.000000E+0,1.245267E+0,1.254191E+0,999.418141E-3,60.000000E+0,1.000000E+0,1.272089E+0,646.962506E-3,2.011564E+0,60.000000E+0,1.891673E+0,0.000000E+0,72.981811E+0,1.002532E+0,1.001388E+0,999.498042E-3,50.000000E+0,1.000000E+0,85.206783E+0,2.713420E+0,2.534623E+0,1.231496E+0,27.000000E+0,0.000000E+0,1.249731E+0,1.245893E+0,1.003194E+0,60.000000E+0,3.987875E-3,48.228100E+0,8.579045E-3,23.776840E+0,3.931514E+0,30.466090E+0,0.000000E+0,37.468605E-3,0.000000E+0,45.261164E-3,0.000000E+0,15.305288E-3,0.000000E+0,21.521938E-3,0.000000E+0,24.710789E-3,2.020963E+0,2.013394E+0,2.018225E+0,2.023572E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.908776E+0,5.620908E+0,0.000000E+0,82.791602E-3,0.000000E+0,43.045332E-3,9.500000E+0,9.791991E+0,0.000000E+0,16.174975E-3,10.000000E+0,9.699415E+0,0.000000E+0,43.103052E-3,996.345918E-3,3.072226E+0,997.842473E-3,3.061895E+0,997.021781E-3,3.055603E+0,997.472357E-3,3.048120E+0,29.197198E-3,8.120995E+0,1.000000E+0,1.000000E+0,73.317425E+0,73.217221E+0,2.060273E+0,72.669475E+0,72.631148E+0,2.075682E+0,72.593944E+0,72.887041E+0,2.103136E+0,72.762697E+0,72.956445E+0,2.077021E+0
 10/25/2017,15:01:08.118,2.694102E-3,73.324024E+0,3.981856E-3,997.299549E-3,968.283516E-3,0.000000E+0,1.012619E+0,3.102990E+0,0.000000E+0,72.995944E+0,3.984385E-3,997.428423E-3,985.490661E-3,0.000000E+0,1.057340E+0,3.119728E+0,0.000000E+0,78.609619E+0,30.691846E+0,72.073679E+0,3.976278E-3,3.968172E-3,0.000000E+0,1.026729E+0,1.000000E+0,44.000000E+0,98.142666E+0,23.522457E+0,8.383387E-3,12.446105E-3,1.000000E+0,2.660639E+0,1.000000E+0,20.000000E+0,6.513986E-3,41.931177E+0,0.000000E+0,2.725034E+0,0.000000E+0,1.987681E+0,0.000000E+0,1.981879E+0,0.000000E+0,1.989164E+0,10.000000E+0,8.987482E+0,0.000000E+0,-208.564875E-3,0.000000E+0,136.525547E-3,0.000000E+0,135.302393E-3,0.000000E+0,143.406040E-3,0.000000E+0,-209.272356E-3,0.000000E+0,2.120920E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.002171E+0,0.000000E+0,1.013149E+0,3.067495E+0,0.000000E+0,999.902247E-3,0.000000E+0,1.005454E+0,3.045272E+0,0.000000E+0,242.580360E+0,4.004417E-3,3.984113E-3,90.116888E+0,73.665696E+0,74.295176E+0,95.188058E+0,80.219270E+0,3.979572E-3,3.981129E-3,68.299192E+0,4.661272E+0,1.721041E+0,75.815570E+0,74.525538E+0,0.000000E+0,74.441603E+0,74.257868E+0,0.000000E+0,74.056866E+0,1.050054E+0,1.008061E+0,2.072787E+0,60.000000E+0,51.000000E+0,57.400000E+0,10.574731E-3,68.525007E+0,30.367987E+0,0.000000E+0,1.246145E+0,1.253760E+0,1.011373E+0,60.000000E+0,1.000000E+0,1.274881E+0,650.477578E-3,2.012635E+0,60.000000E+0,1.880053E+0,0.000000E+0,72.980781E+0,1.000760E+0,999.775343E-3,1.015505E+0,50.000000E+0,1.000000E+0,85.246181E+0,2.703824E+0,2.532435E+0,1.228589E+0,27.000000E+0,0.000000E+0,1.250801E+0,1.244375E+0,1.012583E+0,60.000000E+0,3.990924E-3,48.225491E+0,8.571393E-3,23.774613E+0,3.950523E+0,30.468088E+0,0.000000E+0,38.403432E-3,0.000000E+0,45.647691E-3,0.000000E+0,15.176446E-3,0.000000E+0,21.747412E-3,0.000000E+0,24.710789E-3,2.021189E+0,2.013458E+0,2.018225E+0,2.023894E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.912404E+0,5.620424E+0,0.000000E+0,86.821029E-3,0.000000E+0,44.205807E-3,9.500000E+0,9.792829E+0,0.000000E+0,16.432660E-3,10.000000E+0,9.700059E+0,0.000000E+0,45.969797E-3,996.458562E-3,3.072001E+0,998.067760E-3,3.062008E+0,996.555114E-3,3.055314E+0,999.709143E-3,3.049633E+0,30.485937E-3,8.164492E+0,1.000000E+0,1.000000E+0,73.318361E+0,73.220778E+0,2.064476E+0,72.669615E+0,72.633675E+0,2.078603E+0,72.594178E+0,72.885029E+0,2.103743E+0,72.762884E+0,72.959815E+0,2.075983E+0
 10/25/2017,15:01:18.118,922.899256E-6,73.322386E+0,3.982310E-3,998.024464E-3,990.973803E-3,0.000000E+0,1.011932E+0,3.105294E+0,0.000000E+0,72.993745E+0,3.984255E-3,997.927809E-3,1.003468E+0,0.000000E+0,1.057068E+0,3.120952E+0,0.000000E+0,78.610087E+0,30.682091E+0,72.070451E+0,3.974787E-3,3.969469E-3,0.000000E+0,1.023846E+0,1.000000E+0,44.000000E+0,98.004413E+0,23.522828E+0,8.424114E-3,12.441695E-3,1.000000E+0,2.654777E+0,1.000000E+0,20.000000E+0,6.571201E-3,41.916236E+0,0.000000E+0,2.732800E+0,0.000000E+0,1.987424E+0,0.000000E+0,1.981944E+0,0.000000E+0,1.989261E+0,10.000000E+0,8.987740E+0,0.000000E+0,-216.418812E-3,0.000000E+0,136.943994E-3,0.000000E+0,138.328090E-3,0.000000E+0,150.398384E-3,0.000000E+0,-210.883495E-3,0.000000E+0,2.116280E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.001029E+0,0.000000E+0,1.013293E+0,3.066337E+0,0.000000E+0,1.001222E+0,0.000000E+0,1.001539E+0,3.045594E+0,0.000000E+0,242.573605E+0,4.012007E-3,3.976264E-3,90.125150E+0,73.669113E+0,74.297189E+0,95.206006E+0,80.226065E+0,3.981972E-3,3.982232E-3,68.294983E+0,4.668682E+0,1.712515E+0,75.827182E+0,74.526849E+0,0.000000E+0,74.443569E+0,74.262970E+0,0.000000E+0,74.053215E+0,1.051220E+0,1.006512E+0,2.073823E+0,60.000000E+0,51.000000E+0,57.400000E+0,10.577455E-3,68.526644E+0,30.364503E+0,0.000000E+0,1.246895E+0,1.254096E+0,1.008895E+0,60.000000E+0,1.000000E+0,1.274275E+0,649.263281E-3,2.001563E+0,60.000000E+0,1.909321E+0,0.000000E+0,72.979658E+0,1.000935E+0,1.006145E+0,1.012821E+0,50.000000E+0,1.000000E+0,85.381448E+0,2.710833E+0,2.534991E+0,1.217123E+0,27.000000E+0,0.000000E+0,1.246313E+0,1.243960E+0,1.008096E+0,60.000000E+0,3.989692E-3,48.222882E+0,8.679825E-3,23.777814E+0,3.958256E+0,30.468877E+0,0.000000E+0,46.107697E-3,0.000000E+0,45.003479E-3,0.000000E+0,14.338970E-3,0.000000E+0,18.204244E-3,0.000000E+0,22.874784E-3,2.020867E+0,2.013619E+0,2.018258E+0,2.023766E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.924087E+0,5.620585E+0,0.000000E+0,83.823135E-3,0.000000E+0,46.881347E-3,9.500000E+0,9.793731E+0,0.000000E+0,14.854340E-3,10.000000E+0,9.699061E+0,0.000000E+0,42.104523E-3,996.925229E-3,3.071261E+0,997.810289E-3,3.062056E+0,996.796493E-3,3.055233E+0,999.499947E-3,3.049585E+0,38.540560E-3,8.191879E+0,1.000000E+0,1.000000E+0,73.319999E+0,73.221246E+0,2.065642E+0,72.667837E+0,72.634798E+0,2.078124E+0,72.595442E+0,72.883999E+0,2.104031E+0,72.766160E+0,72.956586E+0,2.074387E+0
 10/25/2017,15:01:28.118,2.050028E-3,73.322480E+0,3.980299E-3,998.572179E-3,1.019796E+0,0.000000E+0,1.012539E+0,3.106454E+0,0.000000E+0,72.993745E+0,3.982764E-3,997.444532E-3,1.017697E+0,0.000000E+0,1.055152E+0,3.121758E+0,0.000000E+0,78.613038E+0,30.678979E+0,72.067503E+0,3.975565E-3,3.965967E-3,0.000000E+0,1.016805E+0,1.000000E+0,44.000000E+0,97.963140E+0,23.524220E+0,8.454335E-3,12.439425E-3,1.000000E+0,2.654138E+0,1.000000E+0,20.000000E+0,6.589688E-3,41.905810E+0,0.000000E+0,2.718139E+0,0.000000E+0,1.987327E+0,0.000000E+0,1.982072E+0,0.000000E+0,1.988423E+0,10.000000E+0,8.977857E+0,0.000000E+0,-222.083948E-3,0.000000E+0,136.622112E-3,0.000000E+0,138.102772E-3,0.000000E+0,155.586252E-3,0.000000E+0,-214.041329E-3,0.000000E+0,2.111672E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.002670E+0,0.000000E+0,1.013548E+0,3.065950E+0,0.000000E+0,1.000465E+0,0.000000E+0,1.001443E+0,3.045304E+0,0.000000E+0,242.594303E+0,4.012785E-3,3.983335E-3,90.130407E+0,73.665556E+0,74.301449E+0,95.225129E+0,80.223628E+0,3.978794E-3,3.982037E-3,68.293253E+0,4.668038E+0,1.718237E+0,75.835423E+0,74.528815E+0,0.000000E+0,74.443054E+0,74.267183E+0,0.000000E+0,74.054713E+0,1.048808E+0,1.000317E+0,2.081300E+0,60.000000E+0,51.000000E+0,57.400000E+0,10.574017E-3,68.524025E+0,30.364642E+0,0.000000E+0,1.242042E+0,1.253201E+0,1.010909E+0,60.000000E+0,1.000000E+0,1.272520E+0,648.416468E-3,2.000397E+0,60.000000E+0,1.868126E+0,0.000000E+0,72.981624E+0,999.291010E-3,996.742115E-3,1.011416E+0,50.000000E+0,1.000000E+0,85.462637E+0,2.710418E+0,2.535406E+0,1.224964E+0,27.000000E+0,0.000000E+0,1.250609E+0,1.241739E+0,1.009230E+0,60.000000E+0,3.988913E-3,48.222462E+0,8.558682E-3,23.777768E+0,3.952134E+0,30.469760E+0,0.000000E+0,51.619953E-3,0.000000E+0,44.842426E-3,0.000000E+0,13.565915E-3,0.000000E+0,18.494140E-3,0.000000E+0,23.357943E-3,2.020995E+0,2.013329E+0,2.018193E+0,2.023701E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.931488E+0,5.620231E+0,0.000000E+0,82.985014E-3,0.000000E+0,42.013799E-3,9.500000E+0,9.792925E+0,0.000000E+0,14.532233E-3,10.000000E+0,9.701219E+0,0.000000E+0,42.265576E-3,997.134425E-3,3.071856E+0,997.858565E-3,3.062957E+0,999.596499E-3,3.053125E+0,999.371211E-3,3.049408E+0,28.552828E-3,8.233121E+0,1.000000E+0,1.000000E+0,73.318501E+0,73.221760E+0,2.058579E+0,72.667837E+0,72.631148E+0,2.082866E+0,72.601572E+0,72.884888E+0,2.098057E+0,72.764943E+0,72.960517E+0,2.080022E+0
 10/25/2017,15:01:38.118,1.083918E-3,73.326177E+0,3.980234E-3,999.683716E-3,1.009081E+0,0.000000E+0,1.012028E+0,3.105680E+0,0.000000E+0,72.998472E+0,3.981726E-3,997.251221E-3,1.006020E+0,0.000000E+0,1.059624E+0,3.122128E+0,0.000000E+0,78.617676E+0,30.689849E+0,72.063853E+0,3.978354E-3,3.967070E-3,0.000000E+0,1.022778E+0,1.000000E+0,44.000000E+0,97.997926E+0,23.532199E+0,8.477098E-3,12.454341E-3,1.000000E+0,2.661070E+0,1.000000E+0,20.000000E+0,6.594488E-3,41.903110E+0,0.000000E+0,2.709986E+0,0.000000E+0,1.985199E+0,0.000000E+0,1.981524E+0,0.000000E+0,1.988068E+0,10.000000E+0,8.971677E+0,0.000000E+0,-221.118300E-3,0.000000E+0,138.199337E-3,0.000000E+0,136.815241E-3,0.000000E+0,158.228521E-3,0.000000E+0,-208.724568E-3,0.000000E+0,2.113734E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.000015E+0,0.000000E+0,1.008661E+0,3.067013E+0,0.000000E+0,999.757419E-3,0.000000E+0,1.008458E+0,3.044435E+0,0.000000E+0,242.595461E+0,4.011812E-3,3.982102E-3,90.138575E+0,73.668364E+0,74.302245E+0,95.241762E+0,80.228501E+0,3.983464E-3,3.978405E-3,68.298443E+0,4.673193E+0,1.713289E+0,75.841229E+0,74.533403E+0,0.000000E+0,74.441790E+0,74.272941E+0,0.000000E+0,74.057522E+0,1.048728E+0,981.109429E-3,2.080216E+0,60.000000E+0,52.000000E+0,57.300000E+0,10.557999E-3,68.523978E+0,30.366547E+0,0.000000E+0,1.245139E+0,1.258375E+0,1.008112E+0,60.000000E+0,1.000000E+0,1.269361E+0,651.931540E-3,2.013769E+0,60.000000E+0,1.874541E+0,0.000000E+0,72.977458E+0,1.001606E+0,1.002218E+0,1.001703E+0,50.000000E+0,1.000000E+0,85.514372E+0,2.710785E+0,2.529017E+0,1.216804E+0,27.000000E+0,0.000000E+0,1.252461E+0,1.245078E+0,1.013381E+0,60.000000E+0,3.989951E-3,48.217896E+0,8.543442E-3,23.777768E+0,3.987575E+0,30.469528E+0,0.000000E+0,54.811259E-3,0.000000E+0,45.003479E-3,0.000000E+0,13.759179E-3,0.000000E+0,16.271607E-3,0.000000E+0,23.583417E-3,2.020834E+0,2.013684E+0,2.018612E+0,2.023862E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.936571E+0,5.618361E+0,0.000000E+0,82.114658E-3,0.000000E+0,43.818982E-3,9.500000E+0,9.790993E+0,0.000000E+0,14.242338E-3,10.000000E+0,9.699608E+0,0.000000E+0,44.004950E-3,996.796493E-3,3.072001E+0,997.955116E-3,3.062475E+0,999.564315E-3,3.055925E+0,997.182701E-3,3.047992E+0,27.586273E-3,8.266307E+0,1.000000E+0,1.000000E+0,73.317986E+0,73.220684E+0,2.057700E+0,72.667603E+0,72.629136E+0,2.079226E+0,72.596424E+0,72.886339E+0,2.101411E+0,72.764147E+0,72.958270E+0,2.082767E+0
 10/25/2017,15:01:48.118,1.566973E-3,73.324632E+0,3.982764E-3,998.974910E-3,1.008155E+0,0.000000E+0,1.013736E+0,3.106244E+0,0.000000E+0,72.992154E+0,3.981207E-3,997.138456E-3,995.779359E-3,0.000000E+0,1.056733E+0,3.122499E+0,0.000000E+0,78.621658E+0,30.693193E+0,72.058752E+0,3.971609E-3,3.967329E-3,0.000000E+0,1.022125E+0,1.000000E+0,44.000000E+0,98.044464E+0,23.528256E+0,8.522819E-3,12.454795E-3,1.000000E+0,2.656677E+0,1.000000E+0,20.000000E+0,6.624198E-3,41.897944E+0,0.000000E+0,2.710502E+0,0.000000E+0,1.987972E+0,0.000000E+0,1.981815E+0,0.000000E+0,1.988165E+0,10.000000E+0,8.980014E+0,0.000000E+0,-223.113972E-3,0.000000E+0,138.424655E-3,0.000000E+0,139.325926E-3,0.000000E+0,153.910668E-3,0.000000E+0,-207.145652E-3,0.000000E+0,2.108836E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.709143E-3,0.000000E+0,1.015960E+0,3.067801E+0,0.000000E+0,1.000095E+0,0.000000E+0,1.007867E+0,3.044902E+0,0.000000E+0,242.587308E+0,4.009087E-3,3.981713E-3,90.147494E+0,73.667803E+0,74.302994E+0,95.259099E+0,80.231828E+0,3.976134E-3,3.977886E-3,68.306720E+0,4.675126E+0,1.714659E+0,75.835470E+0,74.534058E+0,0.000000E+0,74.446565E+0,74.273831E+0,0.000000E+0,74.053402E+0,1.046220E+0,988.469915E-3,2.073999E+0,60.000000E+0,52.000000E+0,57.300000E+0,10.547298E-3,68.524025E+0,30.359208E+0,0.000000E+0,1.251605E+0,1.254607E+0,1.002455E+0,60.000000E+0,1.000000E+0,1.268946E+0,650.158026E-3,2.012795E+0,60.000000E+0,1.867755E+0,0.000000E+0,72.976569E+0,1.000951E+0,1.001005E+0,1.002262E+0,50.000000E+0,1.000000E+0,85.535385E+0,2.702307E+0,2.532627E+0,1.236366E+0,27.000000E+0,0.000000E+0,1.247750E+0,1.242026E+0,1.012886E+0,60.000000E+0,3.990665E-3,48.215333E+0,8.508811E-3,23.780366E+0,4.032681E+0,30.467809E+0,0.000000E+0,54.585611E-3,0.000000E+0,50.382652E-3,0.000000E+0,15.595184E-3,0.000000E+0,15.273078E-3,0.000000E+0,20.845515E-3,2.021124E+0,2.013394E+0,2.018032E+0,2.023766E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.939179E+0,5.619231E+0,0.000000E+0,86.337498E-3,0.000000E+0,45.430753E-3,9.500000E+0,9.792442E+0,0.000000E+0,13.662547E-3,10.000000E+0,9.700382E+0,0.000000E+0,42.233366E-3,996.651665E-3,3.071406E+0,997.778105E-3,3.062233E+0,996.925229E-3,3.054605E+0,998.357416E-3,3.047718E+0,20.498205E-3,8.292728E+0,1.000000E+0,1.000000E+0,73.320514E+0,73.220122E+0,2.055239E+0,72.667650E+0,72.632973E+0,2.075235E+0,72.595161E+0,72.882782E+0,2.102306E+0,72.764990E+0,72.960751E+0,2.084491E+0
 10/25/2017,15:01:58.118,-848.303215E-6,73.327066E+0,3.983672E-3,997.621733E-3,1.007916E+0,0.000000E+0,1.011405E+0,3.103780E+0,0.000000E+0,72.995664E+0,3.974268E-3,997.557296E-3,1.026454E+0,0.000000E+0,1.056398E+0,3.122402E+0,0.000000E+0,78.623813E+0,30.695098E+0,72.054962E+0,3.972193E-3,3.965319E-3,0.000000E+0,1.025152E+0,1.000000E+0,44.000000E+0,97.997315E+0,23.528163E+0,8.559460E-3,12.445845E-3,1.000000E+0,2.672857E+0,1.000000E+0,20.000000E+0,6.626728E-3,41.894593E+0,0.000000E+0,2.714046E+0,0.000000E+0,1.986102E+0,0.000000E+0,1.981815E+0,0.000000E+0,1.988391E+0,10.000000E+0,8.975025E+0,0.000000E+0,-216.418812E-3,0.000000E+0,136.461170E-3,0.000000E+0,136.139288E-3,0.000000E+0,160.999680E-3,0.000000E+0,-206.662310E-3,0.000000E+0,2.106871E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.002010E+0,0.000000E+0,1.016839E+0,3.065902E+0,0.000000E+0,999.644775E-3,0.000000E+0,1.004176E+0,3.045175E+0,0.000000E+0,242.575921E+0,4.013563E-3,3.981972E-3,90.153644E+0,73.665181E+0,74.303649E+0,95.277283E+0,80.236046E+0,3.982167E-3,3.983400E-3,68.308450E+0,4.670293E+0,1.720042E+0,75.838092E+0,74.534433E+0,0.000000E+0,74.444833E+0,74.281835E+0,0.000000E+0,74.053356E+0,1.047929E+0,990.018651E-3,2.070491E+0,60.000000E+0,52.000000E+0,57.300000E+0,10.552876E-3,68.522248E+0,30.356467E+0,0.000000E+0,1.247342E+0,1.254734E+0,1.004692E+0,60.000000E+0,1.000000E+0,1.275774E+0,653.944718E-3,2.021518E+0,60.000000E+0,1.876878E+0,0.000000E+0,72.977412E+0,1.000744E+0,1.000270E+0,1.009882E+0,50.000000E+0,1.000000E+0,85.601099E+0,2.704958E+0,2.528889E+0,1.225300E+0,27.000000E+0,0.000000E+0,1.248661E+0,1.245797E+0,1.002204E+0,60.000000E+0,3.987616E-3,48.212863E+0,8.573144E-3,23.782268E+0,4.015605E+0,30.467530E+0,0.000000E+0,55.746086E-3,0.000000E+0,44.681373E-3,0.000000E+0,14.081285E-3,0.000000E+0,15.885079E-3,0.000000E+0,22.906994E-3,2.020963E+0,2.013168E+0,2.018064E+0,2.023701E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.945547E+0,5.620489E+0,0.000000E+0,82.952779E-3,0.000000E+0,40.434263E-3,9.500000E+0,9.792958E+0,0.000000E+0,13.855810E-3,10.000000E+0,9.698835E+0,0.000000E+0,42.748735E-3,997.504541E-3,3.071824E+0,997.633277E-3,3.062507E+0,997.665461E-3,3.055297E+0,997.070057E-3,3.049005E+0,34.029971E-3,8.339447E+0,1.000000E+0,1.000000E+0,73.320280E+0,73.215442E+0,2.050573E+0,72.669147E+0,72.630305E+0,2.075378E+0,72.595863E+0,72.884748E+0,2.100405E+0,72.765130E+0,72.959908E+0,2.084188E+0
 10/25/2017,15:02:08.118,1.405954E-3,73.325194E+0,3.982634E-3,998.153338E-3,1.005121E+0,0.000000E+0,1.013146E+0,3.109160E+0,0.000000E+0,72.996693E+0,3.980105E-3,998.153338E-3,986.942245E-3,0.000000E+0,1.058027E+0,3.123852E+0,0.000000E+0,78.628966E+0,30.685482E+0,72.048879E+0,3.978548E-3,3.967329E-3,0.000000E+0,1.024212E+0,1.000000E+0,44.000000E+0,98.032336E+0,23.532571E+0,8.570874E-3,12.454276E-3,1.000000E+0,2.659153E+0,1.000000E+0,20.000000E+0,6.569254E-3,41.894872E+0,0.000000E+0,2.697999E+0,0.000000E+0,1.986553E+0,0.000000E+0,1.982459E+0,0.000000E+0,1.988616E+0,10.000000E+0,8.975604E+0,0.000000E+0,-217.513214E-3,0.000000E+0,138.038395E-3,0.000000E+0,139.293738E-3,0.000000E+0,153.362880E-3,0.000000E+0,-208.950128E-3,0.000000E+0,2.115120E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.002397E+0,0.000000E+0,1.010338E+0,3.067383E+0,0.000000E+0,1.001463E+0,0.000000E+0,1.006924E+0,3.044162E+0,0.000000E+0,242.579250E+0,4.010515E-3,3.976783E-3,90.161249E+0,73.668973E+0,74.305943E+0,95.292647E+0,80.239279E+0,3.979053E-3,3.976653E-3,68.304148E+0,4.674160E+0,1.718479E+0,75.842774E+0,74.539020E+0,0.000000E+0,74.447970E+0,74.286563E+0,0.000000E+0,74.050968E+0,1.059590E+0,979.640526E-3,2.073265E+0,60.000000E+0,52.000000E+0,57.300000E+0,10.558842E-3,68.525194E+0,30.357071E+0,0.000000E+0,1.248284E+0,1.251956E+0,1.007505E+0,60.000000E+0,1.000000E+0,1.275934E+0,651.404279E-3,2.014999E+0,60.000000E+0,1.890674E+0,0.000000E+0,72.974557E+0,999.865721E-3,999.631664E-3,1.008204E+0,50.000000E+0,1.000000E+0,85.677273E+0,2.705963E+0,2.535694E+0,1.222888E+0,27.000000E+0,0.000000E+0,1.248964E+0,1.245286E+0,1.006770E+0,60.000000E+0,3.990211E-3,48.210673E+0,8.566464E-3,23.783196E+0,4.120639E+0,30.469109E+0,0.000000E+0,55.842793E-3,0.000000E+0,44.842426E-3,0.000000E+0,16.078343E-3,0.000000E+0,15.273078E-3,0.000000E+0,20.684462E-3,2.020706E+0,2.013587E+0,2.018451E+0,2.023766E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.952897E+0,5.618619E+0,0.000000E+0,82.759366E-3,0.000000E+0,47.106995E-3,9.500000E+0,9.792507E+0,0.000000E+0,13.533704E-3,10.000000E+0,9.699995E+0,0.000000E+0,44.230424E-3,996.973505E-3,3.071084E+0,998.357416E-3,3.061767E+0,997.504541E-3,3.052771E+0,999.870063E-3,3.048329E+0,31.452492E-3,8.403565E+0,1.000000E+0,1.000000E+0,73.321543E+0,73.219046E+0,2.060353E+0,72.668305E+0,72.629510E+0,2.079785E+0,72.598811E+0,72.883672E+0,2.093952E+0,72.764100E+0,72.959862E+0,2.081634E+0
 10/25/2017,15:02:18.118,761.880850E-6,73.328049E+0,3.982439E-3,997.798935E-3,1.006191E+0,0.000000E+0,1.012986E+0,3.110143E+0,0.000000E+0,72.995383E+0,3.979456E-3,998.072792E-3,993.450445E-3,0.000000E+0,1.058186E+0,3.125125E+0,0.000000E+0,78.629669E+0,30.676656E+0,72.048599E+0,3.972841E-3,3.969793E-3,0.000000E+0,1.027111E+0,1.000000E+0,44.000000E+0,98.010007E+0,23.534519E+0,8.615103E-3,12.411733E-3,1.000000E+0,2.665957E+0,1.000000E+0,20.000000E+0,6.622577E-3,41.895849E+0,0.000000E+0,2.698708E+0,0.000000E+0,1.988133E+0,0.000000E+0,1.981815E+0,0.000000E+0,1.987972E+0,10.000000E+0,8.977729E+0,0.000000E+0,-222.148324E-3,0.000000E+0,137.877454E-3,0.000000E+0,137.684324E-3,0.000000E+0,154.426232E-3,0.000000E+0,-209.626807E-3,0.000000E+0,2.116892E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.001045E+0,0.000000E+0,956.476638E-3,3.067286E+0,0.000000E+0,1.000948E+0,0.000000E+0,998.167001E-3,3.045562E+0,0.000000E+0,242.582483E+0,4.007141E-3,3.983140E-3,90.168055E+0,73.669534E+0,74.310250E+0,95.312992E+0,80.241154E+0,3.979443E-3,3.977432E-3,68.301296E+0,4.672871E+0,1.721428E+0,75.843711E+0,74.541221E+0,0.000000E+0,74.446987E+0,74.292087E+0,0.000000E+0,74.054198E+0,1.054910E+0,971.114497E-3,2.076629E+0,60.000000E+0,52.000000E+0,57.300000E+0,10.553265E-3,68.522435E+0,30.355956E+0,0.000000E+0,1.244549E+0,1.252802E+0,1.010302E+0,60.000000E+0,1.000000E+0,1.270079E+0,649.263281E-3,2.001323E+0,60.000000E+0,1.888240E+0,0.000000E+0,72.977599E+0,999.546437E-3,1.003735E+0,1.010952E+0,50.000000E+0,1.000000E+0,85.733653E+0,2.714489E+0,2.532547E+0,1.218928E+0,27.000000E+0,0.000000E+0,1.253004E+0,1.244119E+0,1.008926E+0,60.000000E+0,3.988070E-3,48.207505E+0,8.702069E-3,23.786722E+0,4.101952E+0,30.470131E+0,0.000000E+0,53.296195E-3,0.000000E+0,44.069371E-3,0.000000E+0,18.139823E-3,0.000000E+0,15.466341E-3,0.000000E+0,17.560032E-3,2.020963E+0,2.013426E+0,2.018451E+0,2.023766E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.958724E+0,5.731026E+0,0.000000E+0,81.889010E-3,0.000000E+0,45.753107E-3,9.500000E+0,9.791798E+0,0.000000E+0,15.724026E-3,10.000000E+0,9.699641E+0,0.000000E+0,44.069371E-3,996.635573E-3,3.072709E+0,996.893045E-3,3.062523E+0,996.909137E-3,3.055539E+0,997.005689E-3,3.049794E+0,28.875013E-3,8.473160E+0,1.000000E+0,1.000000E+0,73.322620E+0,73.216425E+0,2.050924E+0,72.668492E+0,72.629884E+0,2.078907E+0,72.597033E+0,72.884467E+0,2.096540E+0,72.763866E+0,72.956445E+0,2.080884E+0
 10/25/2017,15:02:28.118,1.405954E-3,73.327721E+0,3.981077E-3,998.846036E-3,993.640430E-3,0.000000E+0,1.013689E+0,3.108596E+0,0.000000E+0,72.993979E+0,3.985293E-3,997.476750E-3,1.022753E+0,0.000000E+0,1.063409E+0,3.123498E+0,0.000000E+0,78.631356E+0,30.674705E+0,72.044153E+0,3.977122E-3,3.967394E-3,0.000000E+0,1.027509E+0,1.000000E+0,44.000000E+0,97.959333E+0,23.539762E+0,8.658748E-3,12.429243E-3,1.000000E+0,2.656150E+0,1.000000E+0,20.000000E+0,6.657606E-3,41.901714E+0,0.000000E+0,2.703348E+0,0.000000E+0,1.986263E+0,0.000000E+0,1.981073E+0,0.000000E+0,1.987424E+0,10.000000E+0,8.978050E+0,0.000000E+0,-227.523765E-3,0.000000E+0,137.555571E-3,0.000000E+0,138.038395E-3,0.000000E+0,154.168450E-3,0.000000E+0,-198.477722E-3,0.000000E+0,2.116956E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.000980E+0,0.000000E+0,776.795521E-3,3.066305E+0,0.000000E+0,1.000160E+0,0.000000E+0,999.333559E-3,3.044998E+0,0.000000E+0,242.574860E+0,4.008828E-3,3.977042E-3,90.174393E+0,73.666679E+0,74.312075E+0,95.330236E+0,80.242559E+0,3.978470E-3,3.977432E-3,68.301296E+0,4.675448E+0,1.712370E+0,75.845958E+0,74.541595E+0,0.000000E+0,74.448344E+0,74.291806E+0,0.000000E+0,74.049564E+0,1.068455E+0,1.000972E+0,2.082751E+0,60.000000E+0,52.000000E+0,57.300000E+0,10.535106E-3,68.522108E+0,30.352565E+0,0.000000E+0,1.245091E+0,1.256219E+0,1.002662E+0,60.000000E+0,1.000000E+0,1.272488E+0,649.039594E-3,2.017012E+0,60.000000E+0,1.870689E+0,0.000000E+0,72.975774E+0,1.001510E+0,1.003798E+0,1.002230E+0,50.000000E+0,1.000000E+0,85.565733E+0,2.710338E+0,2.530886E+0,1.224070E+0,27.000000E+0,0.000000E+0,1.252398E+0,1.243384E+0,1.003800E+0,60.000000E+0,3.991184E-3,48.208157E+0,8.565102E-3,23.789692E+0,4.113228E+0,30.468180E+0,0.000000E+0,48.138528E-3,0.000000E+0,45.003479E-3,0.000000E+0,18.655193E-3,0.000000E+0,15.273078E-3,0.000000E+0,18.494140E-3,2.021060E+0,2.013619E+0,2.018129E+0,2.023669E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.945954E+0,5.723902E+0,0.000000E+0,82.598189E-3,0.000000E+0,42.303917E-3,9.500000E+0,9.791830E+0,0.000000E+0,18.880667E-3,10.000000E+0,9.685725E+0,0.000000E+0,40.655045E-3,996.458562E-3,3.072098E+0,998.453968E-3,3.062233E+0,999.580407E-3,3.054235E+0,997.247069E-3,3.049907E+0,30.163752E-3,8.506991E+0,1.000000E+0,1.000000E+0,73.324913E+0,73.216378E+0,2.050013E+0,72.671440E+0,72.631897E+0,2.075394E+0,72.595488E+0,72.884046E+0,2.092802E+0,72.762556E+0,72.959253E+0,2.080628E+0
 10/25/2017,15:02:38.118,-687.284809E-6,73.328470E+0,3.978419E-3,998.217775E-3,1.019636E+0,0.000000E+0,1.012235E+0,3.108886E+0,0.000000E+0,72.996085E+0,3.982180E-3,998.249994E-3,1.032739E+0,0.000000E+0,1.061892E+0,3.121951E+0,0.000000E+0,78.634401E+0,30.678096E+0,72.044060E+0,3.972063E-3,3.969923E-3,0.000000E+0,1.024212E+0,1.000000E+0,44.000000E+0,97.949320E+0,23.540875E+0,8.668216E-3,12.432486E-3,1.000000E+0,2.659808E+0,1.000000E+0,20.000000E+0,6.654622E-3,41.906322E+0,0.000000E+0,2.702188E+0,0.000000E+0,1.987520E+0,0.000000E+0,1.981396E+0,0.000000E+0,1.986972E+0,10.000000E+0,8.979628E+0,0.000000E+0,-239.626555E-3,0.000000E+0,138.134960E-3,0.000000E+0,138.778725E-3,0.000000E+0,159.517432E-3,0.000000E+0,-196.254349E-3,0.000000E+0,2.116892E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.630980E-3,0.000000E+0,713.270630E-3,3.067383E+0,0.000000E+0,999.113740E-3,0.000000E+0,1.009689E+0,3.044870E+0,0.000000E+0,242.577079E+0,4.010060E-3,3.983594E-3,90.184204E+0,73.670096E+0,74.316007E+0,95.347526E+0,80.248886E+0,3.984113E-3,3.980351E-3,68.299519E+0,4.677382E+0,1.714256E+0,75.845256E+0,74.545340E+0,0.000000E+0,74.446612E+0,74.294849E+0,0.000000E+0,74.055181E+0,1.059526E+0,1.005059E+0,2.079499E+0,60.000000E+0,53.000000E+0,57.200000E+0,10.553459E-3,68.524025E+0,30.351590E+0,0.000000E+0,1.247326E+0,1.255724E+0,1.000217E+0,60.000000E+0,1.000000E+0,1.270334E+0,648.448423E-3,1.993974E+0,60.000000E+0,1.873396E+0,0.000000E+0,72.972264E+0,1.004942E+0,1.004756E+0,1.001559E+0,50.000000E+0,1.000000E+0,85.468219E+0,2.705852E+0,2.532898E+0,1.230202E+0,27.000000E+0,0.000000E+0,1.249778E+0,1.241643E+0,1.008511E+0,60.000000E+0,3.990665E-3,48.202892E+0,8.649539E-3,23.793310E+0,4.074888E+0,30.468924E+0,0.000000E+0,37.049544E-3,0.000000E+0,44.488109E-3,0.000000E+0,18.365297E-3,0.000000E+0,14.596655E-3,0.000000E+0,16.948030E-3,2.021189E+0,2.013458E+0,2.018161E+0,2.023830E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.938770E+0,5.721549E+0,0.000000E+0,79.761473E-3,0.000000E+0,42.529565E-3,9.500000E+0,9.792861E+0,0.000000E+0,18.429718E-3,10.000000E+0,9.690589E+0,0.000000E+0,40.204097E-3,996.522930E-3,3.072307E+0,997.810289E-3,3.061734E+0,997.778105E-3,3.054300E+0,998.791900E-3,3.050518E+0,29.197198E-3,8.543078E+0,1.000000E+0,1.000000E+0,73.326177E+0,73.216940E+0,2.061200E+0,72.671113E+0,72.629884E+0,2.081573E+0,72.596658E+0,72.885403E+0,2.104813E+0,72.762884E+0,72.958551E+0,2.081921E+0
 10/25/2017,15:02:48.118,117.807224E-6,73.326973E+0,3.978354E-3,997.637843E-3,1.009496E+0,0.000000E+0,1.012794E+0,3.109692E+0,0.000000E+0,72.998472E+0,3.982634E-3,997.363986E-3,993.498299E-3,0.000000E+0,1.059767E+0,3.123176E+0,0.000000E+0,78.637446E+0,30.676517E+0,72.039942E+0,3.976019E-3,3.968302E-3,0.000000E+0,1.025008E+0,1.000000E+0,44.000000E+0,97.931927E+0,23.543334E+0,8.694481E-3,12.435209E-3,1.000000E+0,2.660591E+0,1.000000E+0,20.000000E+0,6.652416E-3,41.914793E+0,0.000000E+0,2.699063E+0,0.000000E+0,1.987037E+0,0.000000E+0,1.981911E+0,0.000000E+0,1.988133E+0,10.000000E+0,8.989124E+0,0.000000E+0,-228.875673E-3,0.000000E+0,137.974019E-3,0.000000E+0,136.525547E-3,0.000000E+0,167.122009E-3,0.000000E+0,-196.351017E-3,0.000000E+0,2.111060E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.709143E-3,0.000000E+0,579.512176E-3,3.067125E+0,0.000000E+0,999.226384E-3,0.000000E+0,1.004479E+0,3.044918E+0,0.000000E+0,242.581711E+0,4.012461E-3,3.983724E-3,90.191715E+0,73.672202E+0,74.317693E+0,95.363784E+0,80.251557E+0,3.980545E-3,3.982426E-3,68.297181E+0,4.657406E+0,1.715142E+0,75.850500E+0,74.549179E+0,0.000000E+0,74.450498E+0,74.294802E+0,0.000000E+0,74.053309E+0,1.056970E+0,1.002137E+0,2.073217E+0,60.000000E+0,53.000000E+0,57.200000E+0,10.568635E-3,68.521547E+0,30.348199E+0,0.000000E+0,1.244102E+0,1.253601E+0,1.000745E+0,60.000000E+0,1.000000E+0,1.268069E+0,653.449412E-3,1.988206E+0,60.000000E+0,1.865451E+0,0.000000E+0,72.973527E+0,1.003378E+0,1.003878E+0,1.000696E+0,50.000000E+0,1.000000E+0,85.410246E+0,2.708518E+0,2.539783E+0,1.231512E+0,27.000000E+0,0.000000E+0,1.252477E+0,1.247890E+0,1.010347E+0,60.000000E+0,3.987032E-3,48.202193E+0,8.685013E-3,23.793774E+0,4.033970E+0,30.468598E+0,0.000000E+0,-5.694618E-3,0.000000E+0,43.779475E-3,0.000000E+0,67.550911E-3,0.000000E+0,16.754766E-3,0.000000E+0,14.564444E-3,2.020931E+0,2.013297E+0,2.017903E+0,2.023701E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.934720E+0,5.725868E+0,0.000000E+0,83.081721E-3,0.000000E+0,41.852622E-3,9.500000E+0,9.793988E+0,0.000000E+0,16.303817E-3,10.000000E+0,9.689784E+0,0.000000E+0,40.880520E-3,996.683849E-3,3.071615E+0,997.955116E-3,3.062024E+0,998.260864E-3,3.055458E+0,999.741327E-3,3.050067E+0,29.519383E-3,8.600108E+0,1.000000E+0,1.000000E+0,73.328798E+0,73.214693E+0,2.057732E+0,72.670598E+0,72.627357E+0,2.075937E+0,72.597641E+0,72.885824E+0,2.101667E+0,72.763492E+0,72.960844E+0,2.080373E+0
 10/25/2017,15:02:58.118,600.862443E-6,73.329828E+0,3.981402E-3,998.362759E-3,1.004083E+0,0.000000E+0,1.013561E+0,3.109660E+0,0.000000E+0,72.997068E+0,3.984839E-3,997.412313E-3,985.777788E-3,0.000000E+0,1.061045E+0,3.123208E+0,0.000000E+0,78.643442E+0,30.666344E+0,72.039614E+0,3.970572E-3,3.973555E-3,0.000000E+0,1.025486E+0,1.000000E+0,44.000000E+0,97.803175E+0,23.542963E+0,8.722108E-3,12.423342E-3,1.000000E+0,2.649713E+0,1.000000E+0,20.000000E+0,6.711706E-3,41.924614E+0,0.000000E+0,2.711694E+0,0.000000E+0,1.987617E+0,0.000000E+0,1.982685E+0,0.000000E+0,1.988004E+0,10.000000E+0,8.992021E+0,0.000000E+0,-228.618167E-3,0.000000E+0,138.649972E-3,0.000000E+0,137.265877E-3,0.000000E+0,168.314252E-3,0.000000E+0,-200.121084E-3,0.000000E+0,2.109158E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.000594E+0,0.000000E+0,559.769471E-3,3.066868E+0,0.000000E+0,1.000015E+0,0.000000E+0,990.033057E-3,3.044419E+0,0.000000E+0,242.588659E+0,4.007920E-3,3.983270E-3,90.199226E+0,73.670143E+0,74.317599E+0,95.385867E+0,80.254134E+0,3.977172E-3,3.982816E-3,68.299285E+0,4.656117E+0,1.714111E+0,75.847644E+0,74.550162E+0,0.000000E+0,74.451481E+0,74.301589E+0,0.000000E+0,74.054151E+0,1.058855E+0,1.007374E+0,2.073648E+0,60.000000E+0,53.000000E+0,57.200000E+0,10.580113E-3,68.523511E+0,30.350754E+0,0.000000E+0,1.243272E+0,1.255708E+0,999.689833E-3,60.000000E+0,1.000000E+0,1.276636E+0,652.970084E-3,2.002058E+0,60.000000E+0,1.885210E+0,0.000000E+0,72.972544E+0,1.004479E+0,1.007582E+0,1.002453E+0,50.000000E+0,1.000000E+0,85.383699E+0,2.718689E+0,2.537339E+0,1.233652E+0,27.000000E+0,0.000000E+0,1.246712E+0,1.244375E+0,999.616736E-3,60.000000E+0,3.989692E-3,48.198978E+0,8.702847E-3,23.797440E+0,4.002395E+0,30.470178E+0,0.000000E+0,-27.485759E-3,0.000000E+0,43.940528E-3,0.000000E+0,22.617099E-3,0.000000E+0,19.170563E-3,0.000000E+0,14.950971E-3,2.020770E+0,2.013394E+0,2.018161E+0,2.023733E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.933191E+0,5.728931E+0,0.000000E+0,82.308071E-3,0.000000E+0,47.203701E-3,9.500000E+0,9.794053E+0,0.000000E+0,21.328674E-3,10.000000E+0,9.691942E+0,0.000000E+0,38.915672E-3,996.957413E-3,3.071518E+0,997.697645E-3,3.061493E+0,997.890749E-3,3.054976E+0,998.180404E-3,3.048072E+0,34.352156E-3,8.460594E+0,1.000000E+0,1.000000E+0,73.324586E+0,73.217876E+0,2.053034E+0,72.671721E+0,72.631382E+0,2.076065E+0,72.596799E+0,72.884982E+0,2.096364E+0,72.762182E+0,72.964214E+0,2.079399E+0
 10/25/2017,15:03:08.118,1.083918E-3,73.327862E+0,3.980494E-3,998.121120E-3,1.008411E+0,0.000000E+0,1.013018E+0,3.110272E+0,0.000000E+0,72.996412E+0,3.984320E-3,997.186784E-3,1.016500E+0,0.000000E+0,1.061844E+0,3.123143E+0,0.000000E+0,78.646206E+0,30.669131E+0,72.040223E+0,3.972777E-3,3.969339E-3,0.000000E+0,1.028019E+0,1.000000E+0,44.000000E+0,97.569181E+0,23.530112E+0,8.780864E-3,12.412381E-3,1.000000E+0,2.649330E+0,1.000000E+0,20.000000E+0,6.753806E-3,41.932852E+0,0.000000E+0,2.698096E+0,0.000000E+0,1.989261E+0,0.000000E+0,1.982137E+0,0.000000E+0,1.988068E+0,10.000000E+0,8.993244E+0,0.000000E+0,-231.064475E-3,0.000000E+0,136.300229E-3,0.000000E+0,139.261549E-3,0.000000E+0,168.990931E-3,0.000000E+0,-196.318795E-3,0.000000E+0,2.105259E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.000031E+0,0.000000E+0,587.227165E-3,3.067624E+0,0.000000E+0,998.647072E-3,0.000000E+0,995.785945E-3,3.044564E+0,0.000000E+0,242.590492E+0,4.007660E-3,3.977626E-3,90.207300E+0,73.671922E+0,74.321016E+0,95.399446E+0,80.254790E+0,3.981908E-3,3.981843E-3,68.297041E+0,4.656761E+0,1.713305E+0,75.849845E+0,74.553158E+0,0.000000E+0,74.450451E+0,74.299717E+0,0.000000E+0,74.054713E+0,1.060356E+0,1.012148E+0,2.072771E+0,60.000000E+0,53.000000E+0,57.200000E+0,10.588804E-3,68.521406E+0,30.346109E+0,0.000000E+0,1.247901E+0,1.253681E+0,1.008272E+0,60.000000E+0,1.000000E+0,1.273397E+0,647.729431E-3,1.991801E+0,60.000000E+0,1.873606E+0,0.000000E+0,72.970860E+0,1.002196E+0,999.695521E-3,1.004450E+0,50.000000E+0,1.000000E+0,85.476755E+0,2.713867E+0,2.531445E+0,1.226402E+0,27.000000E+0,0.000000E+0,1.254298E+0,1.243592E+0,1.008575E+0,60.000000E+0,3.990146E-3,48.197161E+0,8.642730E-3,23.798182E+0,4.061034E+0,30.469388E+0,0.000000E+0,-26.454226E-3,0.000000E+0,51.928761E-3,0.000000E+0,22.327203E-3,0.000000E+0,18.300876E-3,0.000000E+0,14.467812E-3,2.020931E+0,2.013394E+0,2.018258E+0,2.023894E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.941585E+0,5.728931E+0,0.000000E+0,83.404075E-3,0.000000E+0,43.657805E-3,9.500000E+0,9.792990E+0,0.000000E+0,21.232042E-3,10.000000E+0,9.675707E+0,0.000000E+0,42.555472E-3,996.362010E-3,3.071824E+0,997.633277E-3,3.063006E+0,996.699941E-3,3.052562E+0,999.837879E-3,3.048185E+0,32.419047E-3,8.251808E+0,1.000000E+0,1.000000E+0,73.325803E+0,73.216612E+0,2.053066E+0,72.670551E+0,72.627638E+0,2.071291E+0,72.594459E+0,72.883531E+0,2.099175E+0,72.764615E+0,72.961640E+0,2.079112E+0
 10/25/2017,15:03:18.118,3.016139E-3,73.325756E+0,3.977965E-3,997.525078E-3,1.009033E+0,0.000000E+0,1.013433E+0,3.112044E+0,0.000000E+0,72.998004E+0,3.980559E-3,997.670061E-3,1.007839E+0,0.000000E+0,1.060438E+0,3.125125E+0,0.000000E+0,78.647424E+0,30.669131E+0,72.041720E+0,3.977057E-3,3.971804E-3,0.000000E+0,1.028704E+0,1.000000E+0,44.000000E+0,97.401660E+0,23.518374E+0,8.802329E-3,12.434237E-3,1.000000E+0,2.651407E+0,1.000000E+0,20.000000E+0,6.715533E-3,41.946490E+0,0.000000E+0,2.704251E+0,0.000000E+0,1.986521E+0,0.000000E+0,1.981847E+0,0.000000E+0,1.988455E+0,10.000000E+0,8.988448E+0,0.000000E+0,-228.940049E-3,0.000000E+0,137.523383E-3,0.000000E+0,139.293738E-3,0.000000E+0,168.862040E-3,0.000000E+0,-196.157681E-3,0.000000E+0,2.113476E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.000868E+0,0.000000E+0,653.882773E-3,3.066900E+0,0.000000E+0,999.274660E-3,0.000000E+0,1.008810E+0,3.045240E+0,0.000000E+0,242.597054E+0,4.009736E-3,3.983140E-3,90.211290E+0,73.673560E+0,74.324387E+0,95.420637E+0,80.257227E+0,3.980351E-3,3.978924E-3,68.290260E+0,4.659983E+0,1.713676E+0,75.853872E+0,74.552456E+0,0.000000E+0,74.451621E+0,74.305334E+0,0.000000E+0,74.056211E+0,1.056123E+0,1.007805E+0,2.075417E+0,60.000000E+0,53.000000E+0,57.200000E+0,10.589712E-3,68.521781E+0,30.346666E+0,0.000000E+0,1.251030E+0,1.251860E+0,1.005667E+0,60.000000E+0,1.000000E+0,1.274466E+0,651.068750E-3,2.001020E+0,60.000000E+0,1.884050E+0,0.000000E+0,72.969175E+0,1.001526E+0,1.004996E+0,1.007470E+0,50.000000E+0,1.000000E+0,85.569626E+0,2.709939E+0,2.533521E+0,1.219327E+0,27.000000E+0,0.000000E+0,1.256406E+0,1.245893E+0,1.005701E+0,60.000000E+0,3.990146E-3,48.195390E+0,8.727880E-3,23.798089E+0,4.044924E+0,30.468227E+0,0.000000E+0,-472.480615E-6,0.000000E+0,43.521790E-3,0.000000E+0,20.684462E-3,0.000000E+0,16.625924E-3,0.000000E+0,15.176446E-3,2.020834E+0,2.013877E+0,2.018483E+0,2.023508E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.950119E+0,5.726094E+0,0.000000E+0,81.727833E-3,0.000000E+0,43.045332E-3,9.500000E+0,9.793988E+0,0.000000E+0,19.750354E-3,10.000000E+0,9.659698E+0,0.000000E+0,44.327056E-3,996.168906E-3,3.071502E+0,997.987300E-3,3.062748E+0,998.614888E-3,3.052304E+0,997.617185E-3,3.047654E+0,26.619718E-3,8.124217E+0,1.000000E+0,1.000000E+0,73.325709E+0,73.218531E+0,2.052299E+0,72.668726E+0,72.630118E+0,2.079848E+0,72.593523E+0,72.887603E+0,2.100293E+0,72.765270E+0,72.960142E+0,2.076941E+0
 10/25/2017,15:03:28.118,922.899256E-6,73.329734E+0,3.979586E-3,998.652725E-3,1.002343E+0,0.000000E+0,1.014136E+0,3.111335E+0,0.000000E+0,72.995289E+0,3.980753E-3,997.702280E-3,1.032803E+0,0.000000E+0,1.061221E+0,3.125431E+0,0.000000E+0,78.649251E+0,30.673683E+0,72.047475E+0,3.970377E-3,3.972712E-3,0.000000E+0,1.024785E+0,1.000000E+0,44.000000E+0,97.389392E+0,23.514338E+0,8.805053E-3,12.437025E-3,1.000000E+0,2.652477E+0,1.000000E+0,20.000000E+0,6.683164E-3,41.959010E+0,0.000000E+0,2.702833E+0,0.000000E+0,1.987907E+0,0.000000E+0,1.982234E+0,0.000000E+0,1.988552E+0,10.000000E+0,8.990894E+0,0.000000E+0,-229.712568E-3,0.000000E+0,138.553408E-3,0.000000E+0,138.649972E-3,0.000000E+0,169.023153E-3,0.000000E+0,-196.673245E-3,0.000000E+0,2.120307E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.693051E-3,0.000000E+0,592.689956E-3,3.066868E+0,0.000000E+0,999.033280E-3,0.000000E+0,1.003185E+0,3.045127E+0,0.000000E+0,242.589238E+0,4.013109E-3,3.981972E-3,90.220960E+0,73.671407E+0,74.325323E+0,95.434592E+0,80.261866E+0,3.979507E-3,3.979183E-3,68.288062E+0,4.657728E+0,1.715562E+0,75.855557E+0,74.554796E+0,0.000000E+0,74.452885E+0,74.307581E+0,0.000000E+0,74.054058E+0,1.059111E+0,1.001993E+0,2.072532E+0,60.000000E+0,53.000000E+0,57.200000E+0,10.580892E-3,68.521406E+0,30.342764E+0,0.000000E+0,1.247247E+0,1.256267E+0,999.370195E-3,60.000000E+0,1.000000E+0,1.272328E+0,652.123271E-3,1.996770E+0,60.000000E+0,1.869335E+0,0.000000E+0,72.968988E+0,1.002292E+0,1.002010E+0,999.849496E-3,50.000000E+0,1.000000E+0,85.546314E+0,2.711999E+0,2.531509E+0,1.239449E+0,27.000000E+0,0.000000E+0,1.251807E+0,1.245669E+0,1.006786E+0,60.000000E+0,3.988719E-3,48.191243E+0,8.761149E-3,23.791826E+0,4.029137E+0,30.470410E+0,0.000000E+0,-1.987545E-3,0.000000E+0,44.166003E-3,0.000000E+0,20.620040E-3,0.000000E+0,17.495610E-3,0.000000E+0,15.434131E-3,2.020706E+0,2.013362E+0,2.018193E+0,2.023766E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.949126E+0,5.730575E+0,0.000000E+0,83.371839E-3,0.000000E+0,45.301811E-3,9.500000E+0,9.792378E+0,0.000000E+0,20.458987E-3,10.000000E+0,9.660632E+0,0.000000E+0,43.779475E-3,997.166609E-3,3.072146E+0,997.922932E-3,3.062990E+0,998.405692E-3,3.054654E+0,999.548223E-3,3.048249E+0,20.498205E-3,8.167714E+0,1.000000E+0,1.000000E+0,73.328564E+0,73.220778E+0,2.052954E+0,72.669007E+0,72.627872E+0,2.074708E+0,72.594038E+0,72.885871E+0,2.103472E+0,72.764054E+0,72.961921E+0,2.080165E+0
 10/25/2017,15:03:38.118,-43.211183E-6,73.330389E+0,3.983866E-3,996.703507E-3,1.025353E+0,0.000000E+0,1.012203E+0,3.109917E+0,0.000000E+0,72.991311E+0,3.980883E-3,996.929036E-3,989.877315E-3,0.000000E+0,1.061492E+0,3.123788E+0,0.000000E+0,78.654357E+0,30.672847E+0,72.055758E+0,3.974398E-3,3.972128E-3,0.000000E+0,1.027366E+0,1.000000E+0,44.000000E+0,97.607913E+0,23.507472E+0,8.785403E-3,12.438647E-3,1.000000E+0,2.657236E+0,1.000000E+0,20.000000E+0,6.677131E-3,41.973765E+0,0.000000E+0,2.706990E+0,0.000000E+0,1.987714E+0,0.000000E+0,1.981976E+0,0.000000E+0,1.987359E+0,10.000000E+0,8.992729E+0,0.000000E+0,-230.356333E-3,0.000000E+0,137.072747E-3,0.000000E+0,137.555571E-3,0.000000E+0,168.443143E-3,0.000000E+0,-198.316608E-3,0.000000E+0,2.114701E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.419487E-3,0.000000E+0,619.349018E-3,3.067157E+0,0.000000E+0,998.936728E-3,0.000000E+0,982.969790E-3,3.044660E+0,0.000000E+0,242.583641E+0,4.011942E-3,3.983464E-3,90.229222E+0,73.676040E+0,74.326727E+0,95.452776E+0,80.265099E+0,3.974318E-3,3.978210E-3,68.282872E+0,4.652895E+0,1.713869E+0,75.853544E+0,74.557886E+0,0.000000E+0,74.452604E+0,74.309079E+0,0.000000E+0,74.056866E+0,1.063471E+0,1.002504E+0,2.074828E+0,60.000000E+0,53.000000E+0,57.300000E+0,10.583486E-3,68.519816E+0,30.339699E+0,0.000000E+0,1.249130E+0,1.256219E+0,1.000057E+0,60.000000E+0,1.000000E+0,1.274450E+0,652.059361E-3,2.027014E+0,60.000000E+0,1.888192E+0,0.000000E+0,72.970953E+0,1.003553E+0,1.001595E+0,1.005057E+0,50.000000E+0,1.000000E+0,85.367189E+0,2.707592E+0,2.527627E+0,1.225539E+0,27.000000E+0,0.000000E+0,1.248341E+0,1.248625E+0,1.001820E+0,60.000000E+0,3.990016E-3,48.190684E+0,8.706025E-3,23.781897E+0,4.051690E+0,30.470549E+0,0.000000E+0,-30.934949E-3,0.000000E+0,43.425158E-3,0.000000E+0,23.615628E-3,0.000000E+0,17.914348E-3,0.000000E+0,13.984653E-3,2.020641E+0,2.013555E+0,2.018386E+0,2.023733E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.935109E+0,5.727448E+0,0.000000E+0,83.887606E-3,0.000000E+0,43.109803E-3,9.500000E+0,9.793602E+0,0.000000E+0,23.003626E-3,10.000000E+0,9.779622E+0,0.000000E+0,41.814627E-3,996.683849E-3,3.070826E+0,998.051668E-3,3.062507E+0,997.810289E-3,3.053608E+0,1.000015E+0,3.049054E+0,34.674341E-3,8.200901E+0,1.000000E+0,1.000000E+0,73.327441E+0,73.224896E+0,2.059202E+0,72.669381E+0,72.629510E+0,2.073766E+0,72.598905E+0,72.885403E+0,2.101044E+0,72.762837E+0,72.965150E+0,2.078010E+0
 10/25/2017,15:03:48.118,600.862443E-6,73.333853E+0,3.979327E-3,997.895591E-3,1.016586E+0,0.000000E+0,1.014759E+0,3.107549E+0,0.000000E+0,72.992247E+0,3.979716E-3,997.154565E-3,994.263970E-3,0.000000E+0,1.061780E+0,3.120469E+0,0.000000E+0,78.654967E+0,30.662535E+0,72.056553E+0,3.978159E-3,3.971739E-3,0.000000E+0,1.026888E+0,1.000000E+0,44.000000E+0,97.820426E+0,23.503760E+0,8.766337E-3,12.411279E-3,1.000000E+0,2.661597E+0,1.000000E+0,20.000000E+0,6.671098E-3,41.987961E+0,0.000000E+0,2.710760E+0,0.000000E+0,1.987552E+0,0.000000E+0,1.982266E+0,0.000000E+0,1.988487E+0,10.000000E+0,8.994532E+0,0.000000E+0,-219.669828E-3,0.000000E+0,137.491195E-3,0.000000E+0,139.519056E-3,0.000000E+0,159.646323E-3,0.000000E+0,-183.365234E-3,0.000000E+0,2.110222E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.998799E-3,0.000000E+0,1.003150E+0,3.067624E+0,0.000000E+0,998.099944E-3,0.000000E+0,1.009241E+0,3.045964E+0,0.000000E+0,242.584075E+0,4.014536E-3,3.982102E-3,90.236170E+0,73.671313E+0,74.330566E+0,95.469222E+0,80.267067E+0,3.981972E-3,3.985605E-3,68.278476E+0,4.666749E+0,1.715223E+0,75.852233E+0,74.559993E+0,0.000000E+0,74.452323E+0,74.313058E+0,0.000000E+0,74.058411E+0,1.060356E+0,1.003015E+0,2.071846E+0,60.000000E+0,53.000000E+0,57.300000E+0,10.595808E-3,68.520799E+0,30.421172E+0,0.000000E+0,1.249114E+0,1.256076E+0,1.005331E+0,60.000000E+0,1.000000E+0,1.273078E+0,651.180593E-3,2.020895E+0,60.000000E+0,1.854024E+0,0.000000E+0,72.969456E+0,1.000552E+0,1.002138E+0,1.006256E+0,50.000000E+0,1.000000E+0,85.212412E+0,2.709189E+0,2.534320E+0,1.223703E+0,27.000000E+0,0.000000E+0,1.255879E+0,1.246740E+0,1.006579E+0,60.000000E+0,3.987292E-3,48.188214E+0,8.717439E-3,23.773871E+0,3.985642E+0,30.467112E+0,0.000000E+0,4.620715E-3,0.000000E+0,51.735498E-3,0.000000E+0,26.804479E-3,0.000000E+0,66.101433E-3,0.000000E+0,16.239396E-3,2.020995E+0,2.013619E+0,2.018386E+0,2.023733E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.922823E+0,5.718583E+0,0.000000E+0,83.952077E-3,0.000000E+0,42.626272E-3,9.500000E+0,9.792958E+0,0.000000E+0,26.128056E-3,10.000000E+0,9.778012E+0,0.000000E+0,44.649162E-3,996.893045E-3,3.072210E+0,997.488449E-3,3.062555E+0,996.587297E-3,3.054268E+0,998.083852E-3,3.049472E+0,28.875013E-3,8.209922E+0,1.000000E+0,1.000000E+0,73.327300E+0,73.222696E+0,2.056390E+0,72.670458E+0,72.631335E+0,2.080152E+0,72.594693E+0,72.885918E+0,2.095070E+0,72.763071E+0,72.965244E+0,2.078569E+0
