date,time,ahu_dp,ahu1_cc_out_rtd,ahu1_f_cc,ahu1_f_ra,ahu1_fan_power,ahu1_on,ahu1_p_down,ahu1_t_ra,ahu1_vfd,ahu2_cc_out_rtd,ahu2_f_cc,ahu2_f_ra,ahu2_fan_power,ahu2_on,ahu2_p_down,ahu2_t_ra,ahu2_vfd,ch1_c_out_rtd,ch1_e_in_rtd,ch1_e_out_rtd,ch1_f_c,ch1_f_e,ch1_on,ch1_power,ch1_t_reset,ch1_t_sp,ch2_c_out_rtd,ch2_e_out_rtd,ch2_f_c,ch2_f_e,ch2_on,ch2_power,ch2_t_reset,ch2_t_sp,cl_f,cw_in_rtd,d15_pos_c,d15_pos_fb,d16_pos_c,d16_pos_fb,d17_pos_c,d17_pos_fb,d18_pos_c,d18_pos_fb,d2_pos_c,d2_pos_fb,d3_pos_c,d3_pos_fb,d4_pos_c,d4_pos_fb,d5_pos_c,d5_pos_fb,d6_pos_c,d6_pos_fb,d7_pos_c,d7_pos_fb,d8_pos_c,d8_pos_fb,dx_ds_c,dx_m_cs,dx_m_din,dx_m_sclk,dx_m_spi,dx_sp_cs,dx_sp_din,dx_sp_sclk,dx_sp_spi,dx_z_cs,dx_z_din,dx_z_sclk,dx_z_spi,exf1_f,exf1_on,exf1_power,exf1_t_in,exf1_vfd,exf2_f,exf2_on,exf2_power,exf2_t_in,exf2_vfd,hw_rtd,hx1_f_hw,hx1_f_pg,hx1_hw_rtd,hx1_pg_rtd,hx2_cw_rtd,hx2_hw_rtd,hx3_cw_rtd,hx3_f_cw,hx3_f_pg,hx3_pg_rtd,indoor_p,indoor_rh,indoor_rtd,oau_cc_rtd,oau_heat_c,oau_hs_rtd,oau_in_rtd,oau_on,oau_out_rtd,oau_p_down,oau_power,oau_rh,oau_vfd,outdoor_rh,outdoor_rtd,pl_f,pl_in_rtd,pl_out_rtd,pump1_on,pump1_p_down,pump1_p_up,pump1_power,pump1_vfd,pump2_on,pump2_p_down,pump2_p_up,pump2_power,pump2_vfd,pump3_dp,pump3_on,pump3_out_rtd,pump3_p_down,pump3_p_up,pump3_power,pump3_vfd,pump4_on,pump4_out_rtd,pump4_p_down,pump4_p_up,pump4_power,pump4_vfd,pump5_on,pump5_p_down,pump5_p_up,pump5_power,pump5_vfd,sl_f,sl_out_rtd,ts_f,ts_in_rtd,ts_meter,ts_out_rtd,v1_pos_c,v1_pos_fb,v10_pos_c,v10_pos_fb,v11_pos_c,v11_pos_fb,v12_pos_c,v12_pos_fb,v13_pos_c,v13_pos_fb,v14_pos_fb,v15_pos_fb,v16_pos_fb,v17_pos_fb,v18_pos_c,v18_pos_fb,v19_pos_c,v19_pos_fb,v20_pos_c,v20_pos_fb,v3_pos_c,v3_pos_fb,v4_pos_c,v4_pos_fb,v5_pos_c,v5_pos_fb,v6_pos_c,v6_pos_fb,v7_pos_c,v7_pos_fb,v8_pos_c,v8_pos_fb,v9_pos_c,v9_pos_fb,vav1_f,vav1_t_out,vav2_f,vav2_t_out,vav3_f,vav3_t_out,vav4_f,vav4_t_out,vch1_pos_fb,vch2_pos_fb,vsh_in,vsh_out,zs1_heat_rtd,zs1_out_rtd,zs1_rh,zs2_heat_rtd,zs2_out_rtd,zs2_rh,zs3_heat_rtd,zs3_out_rtd,zs3_rh,zs4_heat_rtd,zs4_out_rtd,zs4_rh
 10/25/2017,15:03:58.118,1.566973E-3,73.332683E+0,3.980624E-3,998.749380E-3,1.003349E+0,0.000000E+0,1.013305E+0,3.111142E+0,0.000000E+0,72.991311E+0,3.984320E-3,996.961254E-3,997.837099E-3,0.000000E+0,1.065581E+0,3.122644E+0,0.000000E+0,78.659558E+0,30.660444E+0,72.058378E+0,3.977251E-3,3.969599E-3,0.000000E+0,1.027334E+0,1.000000E+0,44.000000E+0,97.827524E+0,23.499121E+0,8.759138E-3,12.456416E-3,1.000000E+0,2.659377E+0,1.000000E+0,20.000000E+0,6.656633E-3,42.003182E+0,0.000000E+0,2.719299E+0,0.000000E+0,1.987714E+0,0.000000E+0,1.980976E+0,0.000000E+0,1.988520E+0,10.000000E+0,9.009113E+0,0.000000E+0,-214.970340E-3,0.000000E+0,139.647809E-3,0.000000E+0,137.523383E-3,0.000000E+0,154.490678E-3,0.000000E+0,-185.266378E-3,0.000000E+0,2.111317E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.711440E-3,0.000000E+0,1.001984E+0,3.068397E+0,0.000000E+0,997.971208E-3,0.000000E+0,1.017136E+0,3.045706E+0,0.000000E+0,242.574426E+0,4.011488E-3,3.981453E-3,90.242507E+0,73.675432E+0,74.335294E+0,95.489191E+0,80.268661E+0,3.980740E-3,3.976978E-3,68.277588E+0,4.667716E+0,1.719043E+0,75.851718E+0,74.560461E+0,0.000000E+0,74.455600E+0,74.314135E+0,0.000000E+0,74.056960E+0,1.068806E+0,1.001562E+0,2.074923E+0,60.000000E+0,53.000000E+0,57.300000E+0,10.590749E-3,68.517946E+0,30.425957E+0,0.000000E+0,1.247055E+0,1.260387E+0,1.001767E+0,60.000000E+0,1.000000E+0,1.272615E+0,651.132660E-3,2.016581E+0,60.000000E+0,1.883163E+0,0.000000E+0,72.967677E+0,1.002899E+0,1.010216E+0,1.012566E+0,50.000000E+0,1.000000E+0,85.163447E+0,2.713899E+0,2.531077E+0,1.232007E+0,27.000000E+0,0.000000E+0,1.249331E+0,1.242202E+0,1.000447E+0,60.000000E+0,3.987681E-3,48.181271E+0,8.762057E-3,23.771597E+0,3.948268E+0,30.469853E+0,0.000000E+0,-4.695320E-3,0.000000E+0,44.359266E-3,0.000000E+0,26.063635E-3,0.000000E+0,22.939205E-3,0.000000E+0,17.817717E-3,2.020963E+0,2.013458E+0,2.017903E+0,2.023347E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.919097E+0,5.709783E+0,0.000000E+0,82.694896E-3,0.000000E+0,41.626974E-3,9.500000E+0,9.792797E+0,0.000000E+0,26.450162E-3,10.000000E+0,9.777464E+0,0.000000E+0,42.684314E-3,997.118333E-3,3.071808E+0,997.488449E-3,3.061718E+0,999.612591E-3,3.055845E+0,997.697645E-3,3.049118E+0,35.318711E-3,8.101985E+0,1.000000E+0,1.000000E+0,73.328985E+0,73.222743E+0,2.051100E+0,72.670317E+0,72.629463E+0,2.077949E+0,72.593804E+0,72.885076E+0,2.101044E+0,72.763118E+0,72.961734E+0,2.073764E+0
 10/25/2017,15:04:08.118,1.244936E-3,73.333993E+0,3.981337E-3,998.394977E-3,999.788044E-3,0.000000E+0,1.014950E+0,3.110932E+0,0.000000E+0,72.990656E+0,3.980624E-3,997.380095E-3,974.500100E-3,0.000000E+0,1.063025E+0,3.123240E+0,0.000000E+0,78.662556E+0,30.666018E+0,72.060765E+0,3.978483E-3,3.973036E-3,0.000000E+0,1.024467E+0,1.000000E+0,44.000000E+0,97.693134E+0,23.497497E+0,8.763743E-3,12.469970E-3,1.000000E+0,2.652333E+0,1.000000E+0,20.000000E+0,6.640740E-3,42.014864E+0,0.000000E+0,2.717526E+0,0.000000E+0,1.987037E+0,0.000000E+0,1.982685E+0,0.000000E+0,1.989035E+0,10.000000E+0,9.008534E+0,0.000000E+0,-215.420976E-3,0.000000E+0,138.006207E-3,0.000000E+0,138.392466E-3,0.000000E+0,153.362880E-3,0.000000E+0,-187.876424E-3,0.000000E+0,2.117504E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.502244E-3,0.000000E+0,1.013740E+0,3.067447E+0,0.000000E+0,998.727532E-3,0.000000E+0,1.002865E+0,3.045433E+0,0.000000E+0,242.590878E+0,4.012461E-3,3.979767E-3,90.250910E+0,73.673279E+0,74.336230E+0,95.505872E+0,80.271941E+0,3.976264E-3,3.983724E-3,68.272584E+0,4.668038E+0,1.720413E+0,75.854059E+0,74.559478E+0,0.000000E+0,74.455787E+0,74.318395E+0,0.000000E+0,74.060751E+0,1.064318E+0,1.006097E+0,2.077841E+0,60.000000E+0,53.000000E+0,57.300000E+0,10.588544E-3,68.518928E+0,30.424703E+0,0.000000E+0,1.247055E+0,1.258072E+0,1.007217E+0,60.000000E+0,1.000000E+0,1.269792E+0,650.525511E-3,2.003049E+0,60.000000E+0,1.873138E+0,0.000000E+0,72.966367E+0,999.195225E-3,1.000398E+0,1.006399E+0,50.000000E+0,1.000000E+0,85.232814E+0,2.708534E+0,2.530071E+0,1.230729E+0,27.000000E+0,0.000000E+0,1.253036E+0,1.250574E+0,1.004870E+0,60.000000E+0,3.988784E-3,48.181085E+0,8.789100E-3,23.762364E+0,3.944724E+0,30.470503E+0,0.000000E+0,-3.728258E-3,0.000000E+0,47.838013E-3,0.000000E+0,25.838161E-3,0.000000E+0,23.196890E-3,0.000000E+0,17.334557E-3,2.020802E+0,2.013780E+0,2.018225E+0,2.023637E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.925150E+0,5.699531E+0,0.000000E+0,79.310177E-3,0.000000E+0,42.884155E-3,9.500000E+0,9.791444E+0,0.000000E+0,27.191007E-3,10.000000E+0,9.777561E+0,0.000000E+0,42.877578E-3,996.490746E-3,3.072033E+0,999.001096E-3,3.062507E+0,999.596499E-3,3.053205E+0,997.890749E-3,3.048169E+0,32.096862E-3,7.906732E+0,1.000000E+0,1.000000E+0,73.331325E+0,73.219233E+0,2.057348E+0,72.669335E+0,72.631101E+0,2.079928E+0,72.596097E+0,72.886948E+0,2.099063E+0,72.763165E+0,72.962248E+0,2.078154E+0
 10/25/2017,15:04:18.118,117.807224E-6,73.332261E+0,3.983347E-3,997.943918E-3,1.020482E+0,0.000000E+0,1.011772E+0,3.110143E+0,0.000000E+0,72.990282E+0,3.982634E-3,997.541187E-3,984.374059E-3,0.000000E+0,1.060103E+0,3.122273E+0,0.000000E+0,78.665976E+0,30.693797E+0,72.063245E+0,3.976927E-3,3.972323E-3,0.000000E+0,1.024260E+0,1.000000E+0,44.000000E+0,97.553858E+0,23.527421E+0,8.728788E-3,12.477558E-3,1.000000E+0,2.641903E+0,1.000000E+0,20.000000E+0,6.620955E-3,42.031854E+0,0.000000E+0,2.716689E+0,0.000000E+0,1.988520E+0,0.000000E+0,1.982911E+0,0.000000E+0,1.989035E+0,10.000000E+0,8.997203E+0,0.000000E+0,-218.543238E-3,0.000000E+0,138.875290E-3,0.000000E+0,138.167148E-3,0.000000E+0,158.067407E-3,0.000000E+0,-185.073041E-3,0.000000E+0,2.111092E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.888452E-3,0.000000E+0,1.007303E+0,3.066819E+0,0.000000E+0,998.952820E-3,0.000000E+0,1.002290E+0,3.044097E+0,0.000000E+0,242.591843E+0,4.012461E-3,3.978210E-3,90.258186E+0,73.676555E+0,74.338664E+0,95.520673E+0,80.275783E+0,3.975161E-3,3.975810E-3,68.265991E+0,4.661916E+0,1.718672E+0,75.856634E+0,74.560086E+0,0.000000E+0,74.458034E+0,74.322093E+0,0.000000E+0,74.063560E+0,1.056012E+0,1.001626E+0,2.078399E+0,60.000000E+0,53.000000E+0,57.300000E+0,10.579400E-3,68.517151E+0,30.418432E+0,0.000000E+0,1.249817E+0,1.259620E+0,1.001640E+0,60.000000E+0,1.000000E+0,1.274657E+0,655.254881E-3,2.010877E+0,60.000000E+0,1.880069E+0,0.000000E+0,72.966601E+0,1.003458E+0,1.004293E+0,1.009131E+0,50.000000E+0,1.000000E+0,85.321365E+0,2.709732E+0,2.532355E+0,1.232087E+0,27.000000E+0,0.000000E+0,1.252446E+0,1.247107E+0,1.005876E+0,60.000000E+0,3.989303E-3,48.176752E+0,8.843121E-3,23.756565E+0,3.951167E+0,30.465951E+0,0.000000E+0,3.718123E-3,0.000000E+0,44.488109E-3,0.000000E+0,25.999214E-3,0.000000E+0,20.748883E-3,0.000000E+0,17.592242E-3,2.020931E+0,2.013748E+0,2.018225E+0,2.023637E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.932917E+0,5.699531E+0,0.000000E+0,89.915629E-3,0.000000E+0,42.787449E-3,9.500000E+0,9.791734E+0,0.000000E+0,26.224688E-3,10.000000E+0,9.778012E+0,0.000000E+0,43.715054E-3,996.716033E-3,3.071551E+0,997.214885E-3,3.063183E+0,997.890749E-3,3.054348E+0,997.391897E-3,3.047943E+0,26.297533E-3,7.815228E+0,1.000000E+0,1.000000E+0,73.332636E+0,73.222275E+0,2.055223E+0,72.673266E+0,72.632084E+0,2.077757E+0,72.598764E+0,72.884467E+0,2.094751E+0,72.764756E+0,72.961032E+0,2.081873E+0
 10/25/2017,15:04:28.118,1.405954E-3,73.333993E+0,3.982699E-3,999.490406E-3,1.004834E+0,0.000000E+0,1.013497E+0,3.106309E+0,0.000000E+0,72.991405E+0,3.977965E-3,997.154565E-3,1.022578E+0,0.000000E+0,1.062355E+0,3.119728E+0,0.000000E+0,78.668084E+0,30.705364E+0,72.066567E+0,3.970896E-3,3.971739E-3,0.000000E+0,1.024499E+0,1.000000E+0,44.000000E+0,97.522224E+0,23.611719E+0,8.704338E-3,12.454989E-3,1.000000E+0,2.652541E+0,1.000000E+0,20.000000E+0,6.610706E-3,42.046469E+0,0.000000E+0,2.711050E+0,0.000000E+0,1.986489E+0,0.000000E+0,1.982363E+0,0.000000E+0,1.988391E+0,10.000000E+0,8.986227E+0,0.000000E+0,-223.113972E-3,0.000000E+0,137.619948E-3,0.000000E+0,136.847429E-3,0.000000E+0,166.413108E-3,0.000000E+0,-187.167523E-3,0.000000E+0,2.117665E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.145924E-3,0.000000E+0,968.712020E-3,3.068574E+0,0.000000E+0,999.274659E-3,0.000000E+0,995.610162E-3,3.044902E+0,0.000000E+0,242.606848E+0,4.011488E-3,3.986902E-3,90.263162E+0,73.676274E+0,74.340677E+0,95.537259E+0,80.277939E+0,3.980805E-3,3.982362E-3,68.260801E+0,4.661594E+0,1.721219E+0,75.853403E+0,74.560086E+0,0.000000E+0,74.459158E+0,74.325791E+0,0.000000E+0,74.063888E+0,1.059222E+0,1.008156E+0,2.073520E+0,60.000000E+0,53.000000E+0,57.300000E+0,10.593862E-3,68.518039E+0,30.414019E+0,0.000000E+0,1.248268E+0,1.259605E+0,1.007297E+0,60.000000E+0,1.000000E+0,1.271132E+0,651.771764E-3,2.028292E+0,60.000000E+0,1.891963E+0,0.000000E+0,72.966975E+0,1.000680E+0,1.004644E+0,1.000217E+0,50.000000E+0,1.000000E+0,85.329479E+0,2.705500E+0,2.532467E+0,1.236893E+0,27.000000E+0,0.000000E+0,1.250992E+0,1.246037E+0,1.002028E+0,60.000000E+0,3.988589E-3,48.175400E+0,8.746687E-3,23.755312E+0,4.013672E+0,30.463257E+0,0.000000E+0,-27.711407E-3,0.000000E+0,43.521790E-3,0.000000E+0,24.227630E-3,0.000000E+0,18.912878E-3,0.000000E+0,14.403391E-3,2.020931E+0,2.013394E+0,2.018419E+0,2.023508E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.934129E+0,5.697630E+0,0.000000E+0,84.016548E-3,0.000000E+0,41.562503E-3,9.500000E+0,9.792990E+0,0.000000E+0,23.615628E-3,10.000000E+0,9.778398E+0,0.000000E+0,43.199684E-3,996.667757E-3,3.073466E+0,997.327529E-3,3.062458E+0,996.941321E-3,3.053238E+0,999.033280E-3,3.049456E+0,30.163752E-3,7.857758E+0,1.000000E+0,1.000000E+0,73.330062E+0,73.222088E+0,2.057412E+0,72.671066E+0,72.630399E+0,2.075043E+0,72.598249E+0,72.885263E+0,2.104973E+0,72.769202E+0,72.961640E+0,2.081027E+0
 10/25/2017,15:04:38.118,761.880850E-6,73.333010E+0,3.982958E-3,998.862145E-3,1.005249E+0,0.000000E+0,1.011676E+0,3.106454E+0,0.000000E+0,72.991030E+0,3.978808E-3,997.219002E-3,1.001330E+0,0.000000E+0,1.033943E+0,3.118536E+0,0.000000E+0,78.670145E+0,30.714190E+0,72.067549E+0,3.969210E-3,3.973230E-3,0.000000E+0,1.028433E+0,1.000000E+0,44.000000E+0,97.693369E+0,23.619745E+0,8.671070E-3,12.450515E-3,1.000000E+0,2.660143E+0,1.000000E+0,20.000000E+0,6.573211E-3,42.061084E+0,0.000000E+0,2.707924E+0,0.000000E+0,1.988906E+0,0.000000E+0,1.981782E+0,0.000000E+0,1.988648E+0,10.000000E+0,8.987031E+0,0.000000E+0,-231.354170E-3,0.000000E+0,137.298065E-3,0.000000E+0,137.845266E-3,0.000000E+0,170.698738E-3,0.000000E+0,-196.061012E-3,0.000000E+0,2.113831E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.001206E+0,0.000000E+0,678.449340E-3,3.068509E+0,0.000000E+0,999.017188E-3,0.000000E+0,998.854151E-3,3.045095E+0,0.000000E+0,242.677917E+0,4.010320E-3,3.980870E-3,90.273161E+0,73.675994E+0,74.340536E+0,95.557981E+0,80.282063E+0,3.977626E-3,3.978599E-3,68.258603E+0,4.661272E+0,1.719865E+0,75.858601E+0,74.564861E+0,0.000000E+0,74.458549E+0,74.327148E+0,0.000000E+0,74.065854E+0,999.417955E-3,1.011094E+0,2.069232E+0,60.000000E+0,52.000000E+0,57.300000E+0,10.595419E-3,68.516964E+0,30.409467E+0,0.000000E+0,1.253472E+0,1.256842E+0,1.005012E+0,60.000000E+0,1.000000E+0,1.275790E+0,648.704065E-3,1.997425E+0,60.000000E+0,1.895590E+0,0.000000E+0,72.964822E+0,1.002867E+0,1.000717E+0,1.002965E+0,50.000000E+0,1.000000E+0,85.194495E+0,2.711663E+0,2.529719E+0,1.213546E+0,27.000000E+0,0.000000E+0,1.252621E+0,1.253306E+0,1.010220E+0,60.000000E+0,3.990405E-3,48.174189E+0,8.819645E-3,23.782686E+0,4.046213E+0,30.463675E+0,0.000000E+0,7.908728E-3,0.000000E+0,44.101581E-3,0.000000E+0,14.983182E-3,0.000000E+0,21.554148E-3,0.000000E+0,14.983182E-3,2.020963E+0,2.013909E+0,2.018322E+0,2.023766E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.923429E+0,5.698307E+0,0.000000E+0,85.112552E-3,0.000000E+0,42.529565E-3,9.500000E+0,9.791605E+0,0.000000E+0,13.855810E-3,10.000000E+0,9.777271E+0,0.000000E+0,41.073783E-3,996.909137E-3,3.072355E+0,998.791900E-3,3.061573E+0,996.989597E-3,3.055716E+0,997.150517E-3,3.049198E+0,27.264088E-3,7.840681E+0,1.000000E+0,1.000000E+0,73.328424E+0,73.224334E+0,2.058291E+0,72.675793E+0,72.634798E+0,2.075474E+0,72.594974E+0,72.883157E+0,2.100948E+0,72.764943E+0,72.963886E+0,2.076909E+0
 10/25/2017,15:04:48.118,1.727991E-3,73.332729E+0,3.980234E-3,998.459414E-3,1.002024E+0,0.000000E+0,1.012060E+0,3.110578E+0,0.000000E+0,72.991779E+0,3.978159E-3,997.573406E-3,1.008285E+0,0.000000E+0,1.060039E+0,3.123143E+0,0.000000E+0,78.673284E+0,30.710102E+0,72.072416E+0,3.977511E-3,3.963438E-3,0.000000E+0,1.024435E+0,1.000000E+0,44.000000E+0,97.858361E+0,23.609121E+0,8.652587E-3,12.440333E-3,1.000000E+0,2.661661E+0,1.000000E+0,20.000000E+0,6.578985E-3,42.076025E+0,0.000000E+0,2.692618E+0,0.000000E+0,1.986489E+0,0.000000E+0,1.981653E+0,0.000000E+0,1.989551E+0,10.000000E+0,8.978372E+0,0.000000E+0,-223.178349E-3,0.000000E+0,137.523383E-3,0.000000E+0,136.332417E-3,0.000000E+0,153.749554E-3,0.000000E+0,-204.696720E-3,0.000000E+0,2.109900E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.008254E+0,0.000000E+0,821.392356E-3,3.065355E+0,0.000000E+0,1.004440E+0,0.000000E+0,1.003233E+0,3.045932E+0,0.000000E+0,242.684816E+0,4.011552E-3,3.981194E-3,90.278560E+0,73.679598E+0,74.343813E+0,95.573440E+0,80.281922E+0,3.979767E-3,3.979767E-3,68.256686E+0,4.673193E+0,1.721428E+0,75.837530E+0,74.566219E+0,0.000000E+0,74.459298E+0,74.334498E+0,0.000000E+0,74.061173E+0,1.063727E+0,993.866541E-3,2.071320E+0,60.000000E+0,52.000000E+0,57.300000E+0,10.590101E-3,68.515374E+0,30.407051E+0,0.000000E+0,1.248284E+0,1.256060E+0,1.001688E+0,60.000000E+0,1.000000E+0,1.277433E+0,652.650532E-3,2.003384E+0,60.000000E+0,1.887934E+0,0.000000E+0,72.963278E+0,1.004080E+0,996.295113E-3,1.008939E+0,50.000000E+0,1.000000E+0,85.094830E+0,2.713021E+0,2.530454E+0,1.229883E+0,27.000000E+0,0.000000E+0,1.250385E+0,1.249967E+0,1.001549E+0,60.000000E+0,3.989432E-3,48.169716E+0,8.736246E-3,23.849775E+0,4.067800E+0,30.462699E+0,0.000000E+0,53.296195E-3,0.000000E+0,42.297787E-3,0.000000E+0,18.397508E-3,0.000000E+0,15.273078E-3,0.000000E+0,18.268665E-3,2.020995E+0,2.013684E+0,2.018515E+0,2.023605E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.915448E+0,5.688023E+0,0.000000E+0,83.565252E-3,0.000000E+0,42.594036E-3,9.500000E+0,9.792958E+0,0.000000E+0,15.820658E-3,10.000000E+0,9.777561E+0,0.000000E+0,41.428100E-3,997.118333E-3,3.072001E+0,998.244772E-3,3.063231E+0,999.435579E-3,3.054284E+0,997.021781E-3,3.048233E+0,30.808122E-3,7.964084E+0,1.000000E+0,1.000000E+0,73.329406E+0,73.224709E+0,2.055559E+0,72.675137E+0,72.633441E+0,2.075538E+0,72.599934E+0,72.885544E+0,2.098137E+0,72.765832E+0,72.962950E+0,2.082352E+0
 10/25/2017,15:04:58.118,600.862443E-6,73.332729E+0,3.981142E-3,998.040574E-3,1.008570E+0,0.000000E+0,1.014120E+0,3.109660E+0,0.000000E+0,72.990188E+0,3.980234E-3,997.202893E-3,1.017824E+0,0.000000E+0,1.062818E+0,3.122128E+0,0.000000E+0,78.674689E+0,30.715305E+0,72.073399E+0,3.978289E-3,3.970182E-3,0.000000E+0,1.020787E+0,1.000000E+0,44.000000E+0,97.908235E+0,23.601605E+0,8.653430E-3,12.431707E-3,1.000000E+0,2.657556E+0,1.000000E+0,20.000000E+0,6.550053E-3,42.089849E+0,0.000000E+0,2.690524E+0,0.000000E+0,1.988004E+0,0.000000E+0,1.981621E+0,0.000000E+0,1.988681E+0,10.000000E+0,8.990282E+0,0.000000E+0,-215.871612E-3,0.000000E+0,137.104936E-3,0.000000E+0,136.847429E-3,0.000000E+0,148.690577E-3,0.000000E+0,-218.423628E-3,0.000000E+0,2.117923E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.003056E+0,0.000000E+0,1.013293E+0,3.065645E+0,0.000000E+0,999.226384E-3,0.000000E+0,1.002785E+0,3.046511E+0,0.000000E+0,242.632371E+0,4.013953E-3,3.983594E-3,90.284944E+0,73.676462E+0,74.344656E+0,95.590825E+0,80.285765E+0,3.981259E-3,3.982751E-3,68.255704E+0,4.662561E+0,1.718978E+0,75.846473E+0,74.570853E+0,0.000000E+0,74.458268E+0,74.335528E+0,0.000000E+0,74.060517E+0,1.061794E+0,1.006209E+0,2.070587E+0,60.000000E+0,52.000000E+0,57.300000E+0,10.598013E-3,68.517759E+0,30.401106E+0,0.000000E+0,1.248524E+0,1.261425E+0,1.007617E+0,60.000000E+0,1.000000E+0,1.277338E+0,649.918362E-3,2.017108E+0,60.000000E+0,1.871640E+0,0.000000E+0,72.963933E+0,1.005070E+0,1.007917E+0,1.005313E+0,50.000000E+0,1.000000E+0,85.072271E+0,2.713484E+0,2.534144E+0,1.231384E+0,27.000000E+0,0.000000E+0,1.250369E+0,1.250510E+0,1.015218E+0,60.000000E+0,3.989497E-3,48.166314E+0,8.651679E-3,23.867591E+0,4.008839E+0,30.461910E+0,0.000000E+0,44.882751E-3,0.000000E+0,44.778004E-3,0.000000E+0,15.079814E-3,0.000000E+0,18.236455E-3,0.000000E+0,19.943617E-3,2.020899E+0,2.013716E+0,2.018322E+0,2.023701E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.913726E+0,5.688281E+0,0.000000E+0,82.469248E-3,0.000000E+0,45.140634E-3,9.500000E+0,9.792152E+0,0.000000E+0,15.273078E-3,10.000000E+0,9.778398E+0,0.000000E+0,40.816098E-3,996.764309E-3,3.071840E+0,997.343621E-3,3.062909E+0,999.226384E-3,3.052658E+0,998.164312E-3,3.049810E+0,34.674341E-3,8.001137E+0,1.000000E+0,1.000000E+0,73.330530E+0,73.228219E+0,2.060289E+0,72.677056E+0,72.633067E+0,2.077725E+0,72.597267E+0,72.883625E+0,2.099255E+0,72.764522E+0,72.964588E+0,2.077340E+0
 10/25/2017,15:05:08.118,1.727991E-3,73.334461E+0,3.984320E-3,999.377641E-3,997.073513E-3,0.000000E+0,1.011916E+0,3.106905E+0,0.000000E+0,72.989158E+0,3.978937E-3,997.943918E-3,1.022721E+0,0.000000E+0,1.061684E+0,3.117908E+0,0.000000E+0,78.679468E+0,30.718789E+0,72.075598E+0,3.974398E-3,3.968367E-3,0.000000E+0,1.025008E+0,1.000000E+0,44.000000E+0,97.836503E+0,23.590517E+0,8.650836E-3,12.461929E-3,1.000000E+0,2.660255E+0,1.000000E+0,20.000000E+0,6.566271E-3,42.103301E+0,0.000000E+0,2.693778E+0,0.000000E+0,1.988455E+0,0.000000E+0,1.982072E+0,0.000000E+0,1.988939E+0,10.000000E+0,8.990347E+0,0.000000E+0,-205.893248E-3,0.000000E+0,138.102772E-3,0.000000E+0,137.008371E-3,0.000000E+0,139.732643E-3,0.000000E+0,-196.093235E-3,0.000000E+0,2.120855E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.550520E-3,0.000000E+0,1.010290E+0,3.067511E+0,0.000000E+0,998.116036E-3,0.000000E+0,1.007372E+0,3.045932E+0,0.000000E+0,242.592953E+0,4.012850E-3,3.983205E-3,90.292972E+0,73.678849E+0,74.348214E+0,95.610889E+0,80.288811E+0,3.974902E-3,3.980999E-3,68.265664E+0,4.662239E+0,1.719768E+0,75.847831E+0,74.571836E+0,0.000000E+0,74.460937E+0,74.339507E+0,0.000000E+0,74.059394E+0,1.064829E+0,1.007725E+0,2.074030E+0,60.000000E+0,52.000000E+0,57.300000E+0,10.592370E-3,68.513831E+0,30.400734E+0,0.000000E+0,1.255803E+0,1.257433E+0,991.011672E-3,60.000000E+0,1.000000E+0,1.276269E+0,652.602599E-3,2.004599E+0,60.000000E+0,1.891834E+0,0.000000E+0,72.964916E+0,1.003713E+0,1.004357E+0,1.014595E+0,50.000000E+0,1.000000E+0,85.133664E+0,2.712142E+0,2.530822E+0,1.223096E+0,27.000000E+0,0.000000E+0,1.251775E+0,1.249440E+0,984.127725E-3,60.000000E+0,3.990795E-3,48.165382E+0,8.720941E-3,23.858312E+0,3.877064E+0,30.459819E+0,0.000000E+0,36.759426E-3,0.000000E+0,46.710641E-3,0.000000E+0,17.656663E-3,0.000000E+0,20.813304E-3,0.000000E+0,23.518996E-3,2.020834E+0,2.013297E+0,2.018193E+0,2.023862E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.918963E+0,5.679029E+0,0.000000E+0,83.113956E-3,0.000000E+0,45.559695E-3,9.500000E+0,9.792249E+0,0.000000E+0,18.526350E-3,10.000000E+0,9.776498E+0,0.000000E+0,42.523261E-3,996.442470E-3,3.072387E+0,997.472357E-3,3.062153E+0,998.003392E-3,3.052835E+0,997.440173E-3,3.050084E+0,34.029971E-3,7.870002E+0,1.000000E+0,1.000000E+0,73.330436E+0,73.228593E+0,2.054855E+0,72.678647E+0,72.632505E+0,2.077086E+0,72.596331E+0,72.884654E+0,2.100533E+0,72.766253E+0,72.964495E+0,2.077196E+0
 10/25/2017,15:05:18.118,1.405954E-3,73.335725E+0,3.981142E-3,998.008355E-3,1.016075E+0,0.000000E+0,1.014647E+0,3.100848E+0,0.000000E+0,72.990188E+0,3.985487E-3,997.734498E-3,1.015224E+0,0.000000E+0,1.061955E+0,3.111142E+0,0.000000E+0,78.683122E+0,30.714469E+0,72.076721E+0,3.976862E-3,3.968302E-3,0.000000E+0,1.026139E+0,1.000000E+0,44.000000E+0,97.770458E+0,23.574557E+0,8.625155E-3,12.455897E-3,1.000000E+0,2.660479E+0,1.000000E+0,20.000000E+0,6.551351E-3,42.118894E+0,0.000000E+0,2.697903E+0,0.000000E+0,1.987295E+0,0.000000E+0,1.982620E+0,0.000000E+0,1.989809E+0,10.000000E+0,9.002450E+0,0.000000E+0,-218.285732E-3,0.000000E+0,136.911806E-3,0.000000E+0,138.649972E-3,0.000000E+0,154.329564E-3,0.000000E+0,-186.200839E-3,0.000000E+0,2.121145E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.888452E-3,0.000000E+0,998.885163E-3,3.067286E+0,0.000000E+0,998.099944E-3,0.000000E+0,1.005007E+0,3.046350E+0,0.000000E+0,242.591216E+0,4.012007E-3,3.981713E-3,90.302360E+0,73.678334E+0,74.352848E+0,95.625456E+0,80.291107E+0,3.980675E-3,3.978859E-3,68.271649E+0,4.674804E+0,1.717866E+0,75.850875E+0,74.572726E+0,0.000000E+0,74.460235E+0,74.347137E+0,0.000000E+0,74.061032E+0,1.061970E+0,996.932079E-3,2.074843E+0,60.000000E+0,52.000000E+0,57.300000E+0,10.606573E-3,68.517245E+0,30.394603E+0,0.000000E+0,1.247582E+0,1.256523E+0,1.001927E+0,60.000000E+0,1.000000E+0,1.276189E+0,648.001050E-3,2.024473E+0,60.000000E+0,1.874557E+0,0.000000E+0,72.960891E+0,1.004926E+0,1.000063E+0,988.938469E-3,50.000000E+0,1.000000E+0,85.197075E+0,2.709907E+0,2.534192E+0,1.235520E+0,27.000000E+0,0.000000E+0,1.246936E+0,1.248881E+0,998.898174E-3,60.000000E+0,3.988005E-3,48.163798E+0,8.836507E-3,23.857013E+0,3.926359E+0,30.457636E+0,0.000000E+0,-1.342837E-3,0.000000E+0,44.874636E-3,0.000000E+0,21.811833E-3,0.000000E+0,25.193948E-3,0.000000E+0,19.041720E-3,2.020931E+0,2.013684E+0,2.018193E+0,2.023798E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.924470E+0,5.660300E+0,0.000000E+0,90.044571E-3,0.000000E+0,43.883453E-3,9.500000E+0,9.792313E+0,0.000000E+0,24.807421E-3,10.000000E+0,9.779364E+0,0.000000E+0,41.492521E-3,997.086149E-3,3.072243E+0,999.033280E-3,3.062362E+0,999.355119E-3,3.055732E+0,999.644775E-3,3.048394E+0,30.808122E-3,7.832627E+0,1.000000E+0,1.000000E+0,73.334508E+0,73.226862E+0,2.063453E+0,72.677290E+0,72.633113E+0,2.078843E+0,72.595488E+0,72.887930E+0,2.100102E+0,72.766300E+0,72.962576E+0,2.072471E+0
 10/25/2017,15:05:28.118,439.844037E-6,73.336380E+0,3.981596E-3,998.266103E-3,1.008618E+0,0.000000E+0,1.014870E+0,3.100815E+0,0.000000E+0,72.991124E+0,3.972323E-3,997.960028E-3,969.746562E-3,0.000000E+0,1.061828E+0,3.107324E+0,0.000000E+0,78.687057E+0,30.708012E+0,72.078405E+0,3.969534E-3,3.973036E-3,0.000000E+0,1.027557E+0,1.000000E+0,44.000000E+0,97.769847E+0,23.566577E+0,8.593961E-3,12.455119E-3,1.000000E+0,2.654457E+0,1.000000E+0,20.000000E+0,6.543696E-3,42.129786E+0,0.000000E+0,2.706796E+0,0.000000E+0,1.986134E+0,0.000000E+0,1.982556E+0,0.000000E+0,1.988874E+0,10.000000E+0,9.003512E+0,0.000000E+0,-215.034717E-3,0.000000E+0,136.815241E-3,0.000000E+0,139.358114E-3,0.000000E+0,155.070688E-3,0.000000E+0,-188.843108E-3,0.000000E+0,2.114378E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.840176E-3,0.000000E+0,1.011791E+0,3.067174E+0,0.000000E+0,998.357416E-3,0.000000E+0,1.007963E+0,3.047026E+0,0.000000E+0,242.572013E+0,4.012850E-3,3.980610E-3,90.306022E+0,73.680581E+0,74.354065E+0,95.644439E+0,80.294387E+0,3.983400E-3,3.979053E-3,68.266272E+0,4.670293E+0,1.720622E+0,75.856026E+0,74.573475E+0,0.000000E+0,74.460749E+0,74.351209E+0,0.000000E+0,74.060939E+0,1.061011E+0,1.007071E+0,2.073106E+0,60.000000E+0,52.000000E+0,57.300000E+0,10.607027E-3,68.513316E+0,30.388518E+0,0.000000E+0,1.248875E+0,1.255660E+0,1.007952E+0,60.000000E+0,1.000000E+0,1.275407E+0,653.241703E-3,2.011069E+0,60.000000E+0,1.883147E+0,0.000000E+0,72.960844E+0,1.002931E+0,1.007390E+0,1.008220E+0,50.000000E+0,1.000000E+0,85.242757E+0,2.714937E+0,2.536221E+0,1.220509E+0,27.000000E+0,0.000000E+0,1.251280E+0,1.250830E+0,1.005142E+0,60.000000E+0,3.990016E-3,48.161468E+0,8.726907E-3,23.847640E+0,3.939247E+0,30.456707E+0,0.000000E+0,-1.149424E-3,0.000000E+0,41.814627E-3,0.000000E+0,25.902582E-3,0.000000E+0,21.586359E-3,0.000000E+0,18.333086E-3,2.020899E+0,2.013297E+0,2.017903E+0,2.023766E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.928605E+0,5.660139E+0,0.000000E+0,82.985014E-3,0.000000E+0,42.465095E-3,9.500000E+0,9.792281E+0,0.000000E+0,26.450162E-3,10.000000E+0,9.778688E+0,0.000000E+0,45.357795E-3,996.732125E-3,3.071937E+0,998.373508E-3,3.063102E+0,998.663164E-3,3.052932E+0,999.548223E-3,3.048088E+0,34.352156E-3,7.787196E+0,1.000000E+0,1.000000E+0,73.335678E+0,73.228781E+0,2.054216E+0,72.681268E+0,72.633441E+0,2.075474E+0,72.592493E+0,72.885263E+0,2.097083E+0,72.766815E+0,72.962529E+0,2.076302E+0
 10/25/2017,15:05:38.118,3.177157E-3,73.336567E+0,3.979845E-3,998.282212E-3,1.011173E+0,0.000000E+0,1.013433E+0,3.101750E+0,0.000000E+0,72.992341E+0,3.982375E-3,998.217775E-3,991.376753E-3,0.000000E+0,1.064942E+0,3.110723E+0,0.000000E+0,78.687525E+0,30.720647E+0,72.073679E+0,3.975111E-3,3.973101E-3,0.000000E+0,1.027605E+0,1.000000E+0,44.000000E+0,97.827430E+0,23.560500E+0,8.576645E-3,12.455703E-3,1.000000E+0,2.658418E+0,1.000000E+0,20.000000E+0,6.550313E-3,42.141050E+0,0.000000E+0,2.695679E+0,0.000000E+0,1.986972E+0,0.000000E+0,1.981944E+0,0.000000E+0,1.988133E+0,10.000000E+0,8.990798E+0,0.000000E+0,-227.974401E-3,0.000000E+0,136.396794E-3,0.000000E+0,138.070584E-3,0.000000E+0,165.510870E-3,0.000000E+0,-186.748626E-3,0.000000E+0,2.108611E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.405692E-3,0.000000E+0,729.036078E-3,3.068477E+0,0.000000E+0,997.343621E-3,0.000000E+0,982.186758E-3,3.046286E+0,0.000000E+0,242.545912E+0,4.008958E-3,3.982232E-3,90.315974E+0,73.680815E+0,74.354065E+0,95.661966E+0,80.296402E+0,3.981453E-3,3.975745E-3,68.264775E+0,4.659661E+0,1.720235E+0,75.850219E+0,74.571041E+0,0.000000E+0,74.460328E+0,74.357248E+0,0.000000E+0,74.061781E+0,1.072241E+0,1.003398E+0,2.076023E+0,60.000000E+0,53.000000E+0,57.400000E+0,10.592565E-3,68.513644E+0,30.388657E+0,0.000000E+0,1.253233E+0,1.258183E+0,998.523156E-3,60.000000E+0,1.000000E+0,1.279316E+0,651.244503E-3,2.015830E+0,60.000000E+0,1.867159E+0,0.000000E+0,72.960096E+0,1.004783E+0,1.002282E+0,1.001495E+0,50.000000E+0,1.000000E+0,85.259032E+0,2.709971E+0,2.539655E+0,1.232853E+0,27.000000E+0,0.000000E+0,1.251583E+0,1.249823E+0,1.001597E+0,60.000000E+0,3.988070E-3,48.159185E+0,8.761992E-3,23.835485E+0,4.019471E+0,30.456893E+0,0.000000E+0,-30.129064E-3,0.000000E+0,42.619893E-3,0.000000E+0,23.132469E-3,0.000000E+0,18.461929E-3,0.000000E+0,14.467812E-3,2.020995E+0,2.013490E+0,2.018322E+0,2.023798E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.930366E+0,5.660042E+0,0.000000E+0,80.889712E-3,0.000000E+0,44.914986E-3,9.500000E+0,9.792249E+0,0.000000E+0,21.940676E-3,10.000000E+0,9.777883E+0,0.000000E+0,42.072312E-3,996.555113E-3,3.071808E+0,997.456265E-3,3.062603E+0,999.467763E-3,3.055651E+0,998.985004E-3,3.049826E+0,30.163752E-3,7.736611E+0,1.000000E+0,1.000000E+0,73.333291E+0,73.232150E+0,2.061503E+0,72.678226E+0,72.633394E+0,2.077805E+0,72.591932E+0,72.886246E+0,2.096859E+0,72.767423E+0,72.964495E+0,2.080325E+0
 10/25/2017,15:05:48.118,600.862443E-6,73.337410E+0,3.978678E-3,998.684943E-3,1.000028E+0,0.000000E+0,1.014216E+0,3.104569E+0,0.000000E+0,72.993745E+0,3.981272E-3,997.170675E-3,987.165566E-3,0.000000E+0,1.063057E+0,3.114863E+0,0.000000E+0,78.691226E+0,30.717024E+0,72.071995E+0,3.973425E-3,3.970118E-3,0.000000E+0,1.024292E+0,1.000000E+0,44.000000E+0,97.885625E+0,23.553123E+0,8.569512E-3,12.454211E-3,1.000000E+0,2.667363E+0,1.000000E+0,20.000000E+0,6.559849E-3,42.153432E+0,0.000000E+0,2.699031E+0,0.000000E+0,1.988842E+0,0.000000E+0,1.981976E+0,0.000000E+0,1.988294E+0,10.000000E+0,8.977632E+0,0.000000E+0,-238.145894E-3,0.000000E+0,137.137124E-3,0.000000E+0,137.265877E-3,0.000000E+0,160.806343E-3,0.000000E+0,-194.997660E-3,0.000000E+0,2.105421E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.145924E-3,0.000000E+0,692.026450E-3,3.066626E+0,0.000000E+0,998.164312E-3,0.000000E+0,1.004927E+0,3.045739E+0,0.000000E+0,242.517253E+0,4.010255E-3,3.983335E-3,90.321185E+0,73.683249E+0,74.358418E+0,95.677942E+0,80.303150E+0,3.981908E-3,3.979053E-3,68.265056E+0,4.682537E+0,1.721670E+0,75.853825E+0,74.574833E+0,0.000000E+0,74.461592E+0,74.361461E+0,0.000000E+0,74.065526E+0,1.059893E+0,1.010040E+0,2.074987E+0,60.000000E+0,53.000000E+0,57.400000E+0,10.576157E-3,68.512568E+0,30.386381E+0,0.000000E+0,1.254047E+0,1.257225E+0,1.009263E+0,60.000000E+0,1.000000E+0,1.273620E+0,650.126071E-3,2.007331E+0,60.000000E+0,1.868771E+0,0.000000E+0,72.958551E+0,1.001702E+0,1.002505E+0,1.006287E+0,50.000000E+0,1.000000E+0,85.220619E+0,2.714601E+0,2.536301E+0,1.228078E+0,27.000000E+0,0.000000E+0,1.250721E+0,1.253274E+0,1.009725E+0,60.000000E+0,3.989303E-3,48.155318E+0,8.766532E-3,23.825092E+0,4.082298E+0,30.454059E+0,0.000000E+0,48.622059E-3,0.000000E+0,48.578857E-3,0.000000E+0,18.139823E-3,0.000000E+0,14.371180E-3,0.000000E+0,18.526350E-3,2.020770E+0,2.013555E+0,2.018225E+0,2.023637E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.927597E+0,5.658785E+0,0.000000E+0,82.694896E-3,0.000000E+0,43.270980E-3,9.500000E+0,9.793570E+0,0.000000E+0,19.138352E-3,10.000000E+0,9.772697E+0,0.000000E+0,43.360737E-3,996.876953E-3,3.072629E+0,997.665461E-3,3.062893E+0,996.490746E-3,3.052562E+0,997.343621E-3,3.050228E+0,31.452492E-3,7.854858E+0,1.000000E+0,1.000000E+0,73.338112E+0,73.231870E+0,2.061839E+0,72.677571E+0,72.638448E+0,2.077549E+0,72.595956E+0,72.887369E+0,2.090886E+0,72.765926E+0,72.964822E+0,2.079399E+0
 10/25/2017,15:05:58.118,278.825630E-6,73.339001E+0,3.981077E-3,996.510196E-3,1.005536E+0,0.000000E+0,1.015110E+0,3.103055E+0,0.000000E+0,72.993745E+0,3.981207E-3,998.443305E-3,979.716230E-3,0.000000E+0,1.065118E+0,3.112511E+0,0.000000E+0,78.694084E+0,30.721251E+0,72.067222E+0,3.977835E-3,3.965837E-3,0.000000E+0,1.015403E+0,1.000000E+0,44.000000E+0,98.067922E+0,23.550850E+0,8.532092E-3,12.453498E-3,1.000000E+0,2.668577E+0,1.000000E+0,20.000000E+0,6.519111E-3,42.165906E+0,0.000000E+0,2.688590E+0,0.000000E+0,1.990421E+0,0.000000E+0,1.982363E+0,0.000000E+0,1.988681E+0,10.000000E+0,8.980722E+0,0.000000E+0,-217.609778E-3,0.000000E+0,136.654300E-3,0.000000E+0,135.817405E-3,0.000000E+0,150.527275E-3,0.000000E+0,-211.044609E-3,0.000000E+0,2.103165E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,997.842473E-3,0.000000E+0,1.000371E+0,3.067528E+0,0.000000E+0,998.566612E-3,0.000000E+0,1.009417E+0,3.045690E+0,0.000000E+0,242.497134E+0,4.014407E-3,3.985021E-3,90.327476E+0,73.684793E+0,74.358559E+0,95.695046E+0,80.300667E+0,3.981713E-3,3.978794E-3,68.264962E+0,4.668360E+0,1.720945E+0,75.852092E+0,74.574598E+0,0.000000E+0,74.461967E+0,74.363240E+0,0.000000E+0,74.066415E+0,1.072129E+0,1.003542E+0,2.079562E+0,60.000000E+0,53.000000E+0,57.400000E+0,10.576093E-3,68.514205E+0,30.385498E+0,0.000000E+0,1.252163E+0,1.259413E+0,1.003014E+0,60.000000E+0,1.000000E+0,1.276444E+0,648.560266E-3,2.009232E+0,60.000000E+0,1.902729E+0,0.000000E+0,72.957756E+0,1.004320E+0,1.001212E+0,1.008796E+0,50.000000E+0,1.000000E+0,85.149892E+0,2.710450E+0,2.538729E+0,1.233125E+0,27.000000E+0,0.000000E+0,1.252254E+0,1.247810E+0,1.002667E+0,60.000000E+0,3.989627E-3,48.157601E+0,8.731187E-3,23.820870E+0,3.937958E+0,30.453177E+0,0.000000E+0,50.201595E-3,0.000000E+0,46.936116E-3,0.000000E+0,14.371180E-3,0.000000E+0,19.234984E-3,0.000000E+0,18.945088E-3,2.020738E+0,2.013748E+0,2.018161E+0,2.023540E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.922070E+0,5.658205E+0,0.000000E+0,82.017952E-3,0.000000E+0,42.336153E-3,9.500000E+0,9.792893E+0,0.000000E+0,14.274548E-3,10.000000E+0,9.769637E+0,0.000000E+0,40.944941E-3,996.490746E-3,3.072146E+0,998.035576E-3,3.062732E+0,999.371211E-3,3.056118E+0,997.359713E-3,3.048394E+0,33.707786E-3,8.025946E+0,1.000000E+0,1.000000E+0,73.338065E+0,73.234023E+0,2.061647E+0,72.676261E+0,72.637465E+0,2.078843E+0,72.596518E+0,72.886152E+0,2.093745E+0,72.771167E+0,72.967303E+0,2.075265E+0
 10/25/2017,15:06:08.118,1.405954E-3,73.338673E+0,3.979327E-3,997.057910E-3,998.191262E-3,0.000000E+0,1.013497E+0,3.101863E+0,0.000000E+0,72.992247E+0,3.979845E-3,996.977364E-3,1.012879E+0,0.000000E+0,1.064990E+0,3.109305E+0,0.000000E+0,78.697738E+0,30.712657E+0,72.070965E+0,3.973101E-3,3.971220E-3,0.000000E+0,1.027111E+0,1.000000E+0,44.000000E+0,98.162551E+0,23.541757E+0,8.524699E-3,12.450320E-3,1.000000E+0,2.665606E+0,1.000000E+0,20.000000E+0,6.522679E-3,42.176100E+0,0.000000E+0,2.685368E+0,0.000000E+0,1.986005E+0,0.000000E+0,1.981396E+0,0.000000E+0,1.989325E+0,10.000000E+0,8.984295E+0,0.000000E+0,-208.146427E-3,0.000000E+0,138.038395E-3,0.000000E+0,137.877454E-3,0.000000E+0,145.242739E-3,0.000000E+0,-198.767727E-3,0.000000E+0,2.111930E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.339027E-3,0.000000E+0,1.007575E+0,3.067093E+0,0.000000E+0,998.341324E-3,0.000000E+0,1.013188E+0,3.046994E+0,0.000000E+0,242.468331E+0,4.009477E-3,3.976264E-3,90.335972E+0,73.687133E+0,74.363942E+0,95.711727E+0,80.305821E+0,3.979897E-3,3.979378E-3,68.260473E+0,4.659339E+0,1.719671E+0,75.860708E+0,74.572632E+0,0.000000E+0,74.462950E+0,74.370262E+0,0.000000E+0,74.068241E+0,1.063743E+0,1.006448E+0,2.078112E+0,60.000000E+0,53.000000E+0,57.400000E+0,10.580567E-3,68.511913E+0,30.378810E+0,0.000000E+0,1.247837E+0,1.252770E+0,1.008128E+0,60.000000E+0,1.000000E+0,1.273110E+0,646.994462E-3,1.998559E+0,60.000000E+0,1.873880E+0,0.000000E+0,72.956258E+0,1.001111E+0,1.007358E+0,1.007550E+0,50.000000E+0,1.000000E+0,85.102006E+0,2.720397E+0,2.534735E+0,1.221914E+0,27.000000E+0,0.000000E+0,1.254570E+0,1.247586E+0,1.017852E+0,60.000000E+0,3.990146E-3,48.152242E+0,8.721719E-3,23.812611E+0,3.892529E+0,30.451830E+0,0.000000E+0,35.824599E-3,0.000000E+0,43.811686E-3,0.000000E+0,18.236455E-3,0.000000E+0,24.292051E-3,0.000000E+0,24.130998E-3,2.020673E+0,2.013490E+0,2.018258E+0,2.023798E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.918330E+0,5.659978E+0,0.000000E+0,83.758664E-3,0.000000E+0,43.013097E-3,9.500000E+0,9.792217E+0,0.000000E+0,17.849927E-3,10.000000E+0,9.737393E+0,0.000000E+0,39.559884E-3,996.651665E-3,3.072806E+0,997.118333E-3,3.062426E+0,998.067760E-3,3.054026E+0,997.102241E-3,3.048523E+0,25.008794E-3,8.143227E+0,1.000000E+0,1.000000E+0,73.335491E+0,73.233555E+0,2.058515E+0,72.678834E+0,72.638869E+0,2.074037E+0,72.597922E+0,72.890832E+0,2.094575E+0,72.767798E+0,72.968754E+0,2.077579E+0
 10/25/2017,15:06:18.118,-687.284809E-6,73.338907E+0,3.980688E-3,996.397431E-3,1.012562E+0,0.000000E+0,1.012140E+0,3.102314E+0,0.000000E+0,72.992013E+0,3.979586E-3,997.074019E-3,1.021286E+0,0.000000E+0,1.061444E+0,3.115201E+0,0.000000E+0,78.700081E+0,30.703413E+0,72.064648E+0,3.974009E-3,3.966162E-3,0.000000E+0,1.024132E+0,1.000000E+0,44.000000E+0,98.142290E+0,23.542592E+0,8.512313E-3,12.454276E-3,1.000000E+0,2.652844E+0,1.000000E+0,20.000000E+0,6.516970E-3,42.185595E+0,0.000000E+0,2.679471E+0,0.000000E+0,1.986456E+0,0.000000E+0,1.982201E+0,0.000000E+0,1.989132E+0,10.000000E+0,8.995851E+0,0.000000E+0,-204.155082E-3,0.000000E+0,137.008371E-3,0.000000E+0,136.268041E-3,0.000000E+0,136.542587E-3,0.000000E+0,-201.571109E-3,0.000000E+0,2.108901E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.180404E-3,0.000000E+0,1.005993E+0,3.066369E+0,0.000000E+0,998.679256E-3,0.000000E+0,1.014467E+0,3.046656E+0,0.000000E+0,242.462638E+0,4.013304E-3,3.986902E-3,90.344751E+0,73.684700E+0,74.363849E+0,95.730100E+0,80.309758E+0,3.975096E-3,3.978924E-3,68.260286E+0,4.670293E+0,1.721767E+0,75.861270E+0,74.573569E+0,0.000000E+0,74.463231E+0,74.375552E+0,0.000000E+0,74.075403E+0,1.059957E+0,998.576613E-3,2.077681E+0,60.000000E+0,53.000000E+0,57.400000E+0,10.579919E-3,68.509716E+0,30.377230E+0,0.000000E+0,1.249274E+0,1.255261E+0,986.153181E-3,60.000000E+0,1.000000E+0,1.276189E+0,651.388302E-3,2.019457E+0,60.000000E+0,1.873219E+0,0.000000E+0,72.961406E+0,1.003633E+0,1.008683E+0,1.005137E+0,50.000000E+0,1.000000E+0,85.143748E+0,2.713835E+0,2.535518E+0,1.217283E+0,27.000000E+0,0.000000E+0,1.250753E+0,1.250223E+0,974.786413E-3,60.000000E+0,3.990924E-3,48.151963E+0,8.835988E-3,23.806533E+0,3.898651E+0,30.453548E+0,0.000000E+0,33.149059E-3,0.000000E+0,45.679902E-3,0.000000E+0,18.010980E-3,0.000000E+0,23.615628E-3,0.000000E+0,22.810363E-3,2.020770E+0,2.013523E+0,2.018258E+0,2.023766E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.921978E+0,5.660687E+0,0.000000E+0,79.729237E-3,0.000000E+0,43.270980E-3,9.500000E+0,9.791959E+0,0.000000E+0,20.169092E-3,10.000000E+0,9.717421E+0,0.000000E+0,42.780946E-3,996.764309E-3,3.071695E+0,997.906841E-3,3.063891E+0,996.683849E-3,3.053656E+0,997.005689E-3,3.047734E+0,25.008794E-3,8.109396E+0,1.000000E+0,1.000000E+0,73.340686E+0,73.234865E+0,2.059746E+0,72.677150E+0,72.636717E+0,2.080950E+0,72.598062E+0,72.890083E+0,2.097929E+0,72.770465E+0,72.968613E+0,2.079814E+0
 10/25/2017,15:06:28.118,1.405954E-3,73.341856E+0,3.981013E-3,998.539960E-3,1.005377E+0,0.000000E+0,1.014918E+0,3.103022E+0,0.000000E+0,72.994821E+0,3.981531E-3,998.346649E-3,1.007264E+0,0.000000E+0,1.063249E+0,3.116764E+0,0.000000E+0,78.705187E+0,30.695469E+0,72.064508E+0,3.976019E-3,3.970572E-3,0.000000E+0,1.028353E+0,1.000000E+0,44.000000E+0,97.968781E+0,23.540922E+0,8.516917E-3,12.452590E-3,1.000000E+0,2.660543E+0,1.000000E+0,20.000000E+0,6.572044E-3,42.196347E+0,0.000000E+0,2.680502E+0,0.000000E+0,1.987069E+0,0.000000E+0,1.982363E+0,0.000000E+0,1.987972E+0,10.000000E+0,8.995658E+0,0.000000E+0,-203.414751E-3,0.000000E+0,135.334581E-3,0.000000E+0,137.233689E-3,0.000000E+0,135.994800E-3,0.000000E+0,-201.409995E-3,0.000000E+0,2.114894E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.000868E+0,0.000000E+0,1.012255E+0,3.067849E+0,0.000000E+0,999.564315E-3,0.000000E+0,1.004575E+0,3.046495E+0,0.000000E+0,242.442471E+0,4.009931E-3,3.982816E-3,90.351887E+0,73.686853E+0,74.367313E+0,95.744901E+0,80.308820E+0,3.981194E-3,3.981713E-3,68.258556E+0,4.669649E+0,1.721476E+0,75.864267E+0,74.572258E+0,0.000000E+0,74.463839E+0,74.380982E+0,0.000000E+0,74.073764E+0,1.068567E+0,1.007965E+0,2.073919E+0,60.000000E+0,53.000000E+0,57.400000E+0,10.557545E-3,68.513503E+0,30.373886E+0,0.000000E+0,1.253792E+0,1.257465E+0,985.465960E-3,60.000000E+0,1.000000E+0,1.275694E+0,650.621377E-3,2.022716E+0,60.000000E+0,1.877200E+0,0.000000E+0,72.955696E+0,1.002069E+0,1.010408E+0,1.017119E+0,50.000000E+0,1.000000E+0,85.288909E+0,2.710865E+0,2.533761E+0,1.224054E+0,27.000000E+0,0.000000E+0,1.252637E+0,1.247235E+0,989.381214E-3,60.000000E+0,3.990470E-3,48.148934E+0,8.734300E-3,23.803378E+0,3.899295E+0,30.454803E+0,0.000000E+0,32.439880E-3,0.000000E+0,43.521790E-3,0.000000E+0,17.753295E-3,0.000000E+0,25.355001E-3,0.000000E+0,23.035837E-3,2.020802E+0,2.013909E+0,2.018386E+0,2.023669E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.934314E+0,5.660203E+0,0.000000E+0,79.729237E-3,0.000000E+0,46.236638E-3,9.500000E+0,9.793731E+0,0.000000E+0,20.201302E-3,10.000000E+0,9.738874E+0,0.000000E+0,43.972739E-3,996.571205E-3,3.072484E+0,996.925229E-3,3.063327E+0,998.936728E-3,3.055877E+0,999.773511E-3,3.049794E+0,36.285266E-3,8.013380E+0,1.000000E+0,1.000000E+0,73.340686E+0,73.235333E+0,2.056837E+0,72.677852E+0,72.642145E+0,2.078204E+0,72.599326E+0,72.889943E+0,2.095645E+0,72.769997E+0,72.967584E+0,2.081538E+0
 10/25/2017,15:06:38.118,1.727991E-3,73.340171E+0,3.984061E-3,997.605624E-3,982.079720E-3,0.000000E+0,1.014423E+0,3.106840E+0,0.000000E+0,72.995523E+0,3.980494E-3,998.282212E-3,1.023663E+0,0.000000E+0,1.064798E+0,3.119792E+0,0.000000E+0,78.710059E+0,30.697281E+0,72.063853E+0,3.977057E-3,3.968561E-3,0.000000E+0,1.028592E+0,1.000000E+0,44.000000E+0,97.883322E+0,23.543566E+0,8.540718E-3,12.435404E-3,1.000000E+0,2.656454E+0,1.000000E+0,20.000000E+0,6.573341E-3,42.202259E+0,0.000000E+0,2.696066E+0,0.000000E+0,1.987585E+0,0.000000E+0,1.982330E+0,0.000000E+0,1.988616E+0,10.000000E+0,8.989542E+0,0.000000E+0,-204.380400E-3,0.000000E+0,137.233689E-3,0.000000E+0,136.718676E-3,0.000000E+0,140.538212E-3,0.000000E+0,-198.864395E-3,0.000000E+0,2.122724E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.000852E+0,0.000000E+0,1.004715E+0,3.066691E+0,0.000000E+0,998.985004E-3,0.000000E+0,1.004000E+0,3.046044E+0,0.000000E+0,242.423945E+0,4.010190E-3,3.982297E-3,90.359585E+0,73.689521E+0,74.370402E+0,95.764120E+0,80.314444E+0,3.983335E-3,3.980870E-3,68.255002E+0,4.666427E+0,1.720945E+0,75.863190E+0,74.575441E+0,0.000000E+0,74.463371E+0,74.385803E+0,0.000000E+0,74.077369E+0,1.067017E+0,1.008795E+0,2.072883E+0,60.000000E+0,53.000000E+0,57.400000E+0,10.547104E-3,68.508967E+0,30.369427E+0,0.000000E+0,1.250615E+0,1.255900E+0,984.491065E-3,60.000000E+0,1.000000E+0,1.275312E+0,653.018017E-3,2.003560E+0,60.000000E+0,1.882148E+0,0.000000E+0,72.954620E+0,1.001989E+0,1.003176E+0,1.008508E+0,50.000000E+0,1.000000E+0,85.419017E+0,2.714697E+0,2.536828E+0,1.224278E+0,27.000000E+0,0.000000E+0,1.253196E+0,1.251101E+0,990.674626E-3,60.000000E+0,3.989108E-3,48.146138E+0,8.772368E-3,23.797300E+0,3.893818E+0,30.451133E+0,0.000000E+0,35.534480E-3,0.000000E+0,45.583270E-3,0.000000E+0,17.688874E-3,0.000000E+0,23.293522E-3,0.000000E+0,23.035837E-3,2.020899E+0,2.013426E+0,2.018290E+0,2.023733E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.945638E+0,5.661138E+0,0.000000E+0,84.596785E-3,0.000000E+0,45.172870E-3,9.500000E+0,9.794407E+0,0.000000E+0,18.687403E-3,10.000000E+0,9.734461E+0,0.000000E+0,43.521790E-3,996.378102E-3,3.072661E+0,998.309140E-3,3.063167E+0,998.148220E-3,3.053093E+0,999.853971E-3,3.048088E+0,34.029971E-3,8.024979E+0,1.000000E+0,1.000000E+0,73.341014E+0,73.237439E+0,2.053833E+0,72.676354E+0,72.642005E+0,2.077629E+0,72.600636E+0,72.889849E+0,2.096140E+0,72.772150E+0,72.970158E+0,2.077739E+0
 10/25/2017,15:06:48.118,117.807224E-6,73.338159E+0,3.977770E-3,999.248767E-3,981.951978E-3,0.000000E+0,1.012108E+0,3.102475E+0,0.000000E+0,72.996178E+0,3.980299E-3,997.283439E-3,992.046715E-3,0.000000E+0,1.063393E+0,3.114960E+0,0.000000E+0,78.710012E+0,30.693240E+0,72.060297E+0,3.973944E-3,3.974009E-3,0.000000E+0,1.026442E+0,1.000000E+0,44.000000E+0,97.896484E+0,23.542684E+0,8.557125E-3,12.441954E-3,1.000000E+0,2.663977E+0,1.000000E+0,20.000000E+0,6.588780E-3,42.211196E+0,0.000000E+0,2.696098E+0,0.000000E+0,1.989293E+0,0.000000E+0,1.982201E+0,0.000000E+0,1.989390E+0,10.000000E+0,8.989574E+0,0.000000E+0,-204.412588E-3,0.000000E+0,137.780889E-3,0.000000E+0,136.879618E-3,0.000000E+0,138.379286E-3,0.000000E+0,-198.058825E-3,0.000000E+0,2.118052E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.357416E-3,0.000000E+0,1.005099E+0,3.067624E+0,0.000000E+0,998.003392E-3,0.000000E+0,1.007084E+0,3.046495E+0,0.000000E+0,242.416419E+0,4.007725E-3,3.982945E-3,90.364374E+0,73.691065E+0,74.370496E+0,95.780989E+0,80.318708E+0,3.978988E-3,3.981259E-3,68.250092E+0,4.659339E+0,1.719768E+0,75.863611E+0,74.572960E+0,0.000000E+0,74.463558E+0,74.387863E+0,0.000000E+0,74.077930E+0,1.061970E+0,1.008268E+0,2.077075E+0,60.000000E+0,52.000000E+0,57.400000E+0,10.555535E-3,68.509201E+0,30.366082E+0,0.000000E+0,1.250551E+0,1.255038E+0,1.006514E+0,60.000000E+0,1.000000E+0,1.273557E+0,651.484167E-3,2.006947E+0,60.000000E+0,1.866530E+0,0.000000E+0,72.955556E+0,1.002101E+0,1.004054E+0,1.003731E+0,50.000000E+0,1.000000E+0,85.474269E+0,2.713037E+0,2.536492E+0,1.219790E+0,27.000000E+0,0.000000E+0,1.257748E+0,1.250510E+0,1.009006E+0,60.000000E+0,3.986189E-3,48.143436E+0,8.657516E-3,23.799388E+0,3.941180E+0,30.450297E+0,0.000000E+0,36.985074E-3,0.000000E+0,44.359266E-3,0.000000E+0,18.494140E-3,0.000000E+0,20.362355E-3,0.000000E+0,23.518996E-3,2.020867E+0,2.013716E+0,2.018290E+0,2.023733E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.950941E+0,5.661171E+0,0.000000E+0,83.565252E-3,0.000000E+0,43.851217E-3,9.500000E+0,9.792861E+0,0.000000E+0,16.464871E-3,10.000000E+0,9.724025E+0,0.000000E+0,43.650633E-3,997.070057E-3,3.072210E+0,998.051668E-3,3.063134E+0,999.451671E-3,3.056150E+0,997.391897E-3,3.050164E+0,30.485937E-3,8.176736E+0,1.000000E+0,1.000000E+0,73.339001E+0,73.235286E+0,2.060656E+0,72.681034E+0,72.644204E+0,2.077933E+0,72.600776E+0,72.889849E+0,2.096077E+0,72.770512E+0,72.969549E+0,2.079798E+0
