date,time,ahu_dp,ahu1_cc_out_rtd,ahu1_f_cc,ahu1_f_ra,ahu1_fan_power,ahu1_on,ahu1_p_down,ahu1_t_ra,ahu1_vfd,ahu2_cc_out_rtd,ahu2_f_cc,ahu2_f_ra,ahu2_fan_power,ahu2_on,ahu2_p_down,ahu2_t_ra,ahu2_vfd,ch1_c_out_rtd,ch1_e_in_rtd,ch1_e_out_rtd,ch1_f_c,ch1_f_e,ch1_on,ch1_power,ch1_t_reset,ch1_t_sp,ch2_c_out_rtd,ch2_e_out_rtd,ch2_f_c,ch2_f_e,ch2_on,ch2_power,ch2_t_reset,ch2_t_sp,cl_f,cw_in_rtd,d15_pos_c,d15_pos_fb,d16_pos_c,d16_pos_fb,d17_pos_c,d17_pos_fb,d18_pos_c,d18_pos_fb,d2_pos_c,d2_pos_fb,d3_pos_c,d3_pos_fb,d4_pos_c,d4_pos_fb,d5_pos_c,d5_pos_fb,d6_pos_c,d6_pos_fb,d7_pos_c,d7_pos_fb,d8_pos_c,d8_pos_fb,dx_ds_c,dx_m_cs,dx_m_din,dx_m_sclk,dx_m_spi,dx_sp_cs,dx_sp_din,dx_sp_sclk,dx_sp_spi,dx_z_cs,dx_z_din,dx_z_sclk,dx_z_spi,exf1_f,exf1_on,exf1_power,exf1_t_in,exf1_vfd,exf2_f,exf2_on,exf2_power,exf2_t_in,exf2_vfd,hw_rtd,hx1_f_hw,hx1_f_pg,hx1_hw_rtd,hx1_pg_rtd,hx2_cw_rtd,hx2_hw_rtd,hx3_cw_rtd,hx3_f_cw,hx3_f_pg,hx3_pg_rtd,indoor_p,indoor_rh,indoor_rtd,oau_cc_rtd,oau_heat_c,oau_hs_rtd,oau_in_rtd,oau_on,oau_out_rtd,oau_p_down,oau_power,oau_rh,oau_vfd,outdoor_rh,outdoor_rtd,pl_f,pl_in_rtd,pl_out_rtd,pump1_on,pump1_p_down,pump1_p_up,pump1_power,pump1_vfd,pump2_on,pump2_p_down,pump2_p_up,pump2_power,pump2_vfd,pump3_dp,pump3_on,pump3_out_rtd,pump3_p_down,pump3_p_up,pump3_power,pump3_vfd,pump4_on,pump4_out_rtd,pump4_p_down,pump4_p_up,pump4_power,pump4_vfd,pump5_on,pump5_p_down,pump5_p_up,pump5_power,pump5_vfd,sl_f,sl_out_rtd,ts_f,ts_in_rtd,ts_meter,ts_out_rtd,v1_pos_c,v1_pos_fb,v10_pos_c,v10_pos_fb,v11_pos_c,v11_pos_fb,v12_pos_c,v12_pos_fb,v13_pos_c,v13_pos_fb,v14_pos_fb,v15_pos_fb,v16_pos_fb,v17_pos_fb,v18_pos_c,v18_pos_fb,v19_pos_c,v19_pos_fb,v20_pos_c,v20_pos_fb,v3_pos_c,v3_pos_fb,v4_pos_c,v4_pos_fb,v5_pos_c,v5_pos_fb,v6_pos_c,v6_pos_fb,v7_pos_c,v7_pos_fb,v8_pos_c,v8_pos_fb,v9_pos_c,v9_pos_fb,vav1_f,vav1_t_out,vav2_f,vav2_t_out,vav3_f,vav3_t_out,vav4_f,vav4_t_out,vch1_pos_fb,vch2_pos_fb,vsh_in,vsh_out,zs1_heat_rtd,zs1_out_rtd,zs1_rh,zs2_heat_rtd,zs2_out_rtd,zs2_rh,zs3_heat_rtd,zs3_out_rtd,zs3_rh,zs4_heat_rtd,zs4_out_rtd,zs4_rh
 10/25/2017,15:06:58.118,922.899256E-6,73.341107E+0,3.982828E-3,997.573406E-3,991.979775E-3,0.000000E+0,1.012156E+0,3.104666E+0,0.000000E+0,72.997957E+0,3.977965E-3,997.831154E-3,1.008461E+0,0.000000E+0,1.058266E+0,3.117747E+0,0.000000E+0,78.710481E+0,30.693100E+0,72.058331E+0,3.973749E-3,3.971739E-3,0.000000E+0,1.024642E+0,1.000000E+0,44.000000E+0,98.009443E+0,23.538323E+0,8.556606E-3,12.474705E-3,1.000000E+0,2.668545E+0,1.000000E+0,20.000000E+0,6.571720E-3,42.218737E+0,0.000000E+0,2.697548E+0,0.000000E+0,1.988616E+0,0.000000E+0,1.981686E+0,0.000000E+0,1.989100E+0,10.000000E+0,8.991216E+0,0.000000E+0,-204.734471E-3,0.000000E+0,138.907479E-3,0.000000E+0,139.197173E-3,0.000000E+0,143.309372E-3,0.000000E+0,-194.449873E-3,0.000000E+0,2.114282E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.564315E-3,0.000000E+0,1.005003E+0,3.067399E+0,0.000000E+0,997.826381E-3,0.000000E+0,1.007755E+0,3.046237E+0,0.000000E+0,242.401028E+0,4.005520E-3,3.984178E-3,90.371744E+0,73.689287E+0,74.372930E+0,95.797388E+0,80.320301E+0,3.978015E-3,3.980935E-3,68.245276E+0,4.655473E+0,1.715368E+0,75.865390E+0,74.573990E+0,0.000000E+0,74.463184E+0,74.390625E+0,0.000000E+0,74.081956E+0,1.050485E+0,1.000365E+0,2.071257E+0,60.000000E+0,52.000000E+0,57.400000E+0,10.574471E-3,68.511259E+0,30.365711E+0,0.000000E+0,1.259826E+0,1.256603E+0,991.842730E-3,60.000000E+0,1.000000E+0,1.278614E+0,650.094116E-3,2.024649E+0,60.000000E+0,1.866966E+0,0.000000E+0,72.954199E+0,1.004543E+0,1.002984E+0,1.003380E+0,50.000000E+0,1.000000E+0,85.475395E+0,2.712031E+0,2.534000E+0,1.232502E+0,27.000000E+0,0.000000E+0,1.252653E+0,1.251613E+0,995.065841E-3,60.000000E+0,3.989627E-3,48.138963E+0,8.792278E-3,23.799991E+0,3.940857E+0,30.448067E+0,0.000000E+0,33.568119E-3,0.000000E+0,53.120554E-3,0.000000E+0,18.172033E-3,0.000000E+0,22.198361E-3,0.000000E+0,23.841102E-3,2.020963E+0,2.013651E+0,2.018290E+0,2.023605E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.951825E+0,5.660268E+0,0.000000E+0,84.854669E-3,0.000000E+0,42.916390E-3,9.500000E+0,9.792313E+0,0.000000E+0,16.948030E-3,10.000000E+0,9.699125E+0,0.000000E+0,42.329997E-3,996.378102E-3,3.071374E+0,998.051668E-3,3.062008E+0,999.242476E-3,3.055233E+0,999.306843E-3,3.050132E+0,28.875013E-3,8.198645E+0,1.000000E+0,1.000000E+0,73.340639E+0,73.238235E+0,2.057492E+0,72.678881E+0,72.644064E+0,2.075346E+0,72.597781E+0,72.893780E+0,2.097626E+0,72.772056E+0,72.969736E+0,2.078250E+0
 10/25/2017,15:07:08.118,761.880850E-6,73.340077E+0,3.981013E-3,997.090128E-3,1.002008E+0,0.000000E+0,1.013194E+0,3.102958E+0,0.000000E+0,72.995008E+0,3.980559E-3,997.766717E-3,996.130291E-3,0.000000E+0,1.060055E+0,3.118761E+0,0.000000E+0,78.715821E+0,30.687247E+0,72.056085E+0,3.969015E-3,3.964540E-3,0.000000E+0,1.028449E+0,1.000000E+0,44.000000E+0,98.075913E+0,23.539437E+0,8.576970E-3,12.473732E-3,1.000000E+0,2.662651E+0,1.000000E+0,20.000000E+0,6.591245E-3,42.226696E+0,0.000000E+0,2.711211E+0,0.000000E+0,1.986843E+0,0.000000E+0,1.982459E+0,0.000000E+0,1.988584E+0,10.000000E+0,8.994467E+0,0.000000E+0,-203.479128E-3,0.000000E+0,137.394630E-3,0.000000E+0,138.553408E-3,0.000000E+0,135.575903E-3,0.000000E+0,-199.734410E-3,0.000000E+0,2.110802E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.001013E+0,0.000000E+0,1.002878E+0,3.066659E+0,0.000000E+0,999.918339E-3,0.000000E+0,1.010456E+0,3.045529E+0,0.000000E+0,242.391138E+0,4.007920E-3,3.981194E-3,90.381086E+0,73.692095E+0,74.378033E+0,95.814446E+0,80.323394E+0,3.984437E-3,3.984437E-3,68.244154E+0,4.663850E+0,1.714997E+0,75.861317E+0,74.575909E+0,0.000000E+0,74.464026E+0,74.394791E+0,0.000000E+0,74.078118E+0,1.058951E+0,1.004388E+0,2.073281E+0,60.000000E+0,52.000000E+0,57.400000E+0,10.571488E-3,68.510417E+0,30.361623E+0,0.000000E+0,1.251557E+0,1.256411E+0,993.057353E-3,60.000000E+0,1.000000E+0,1.278247E+0,648.656132E-3,2.005605E+0,60.000000E+0,1.882245E+0,0.000000E+0,72.951999E+0,1.005916E+0,1.007342E+0,1.014962E+0,50.000000E+0,1.000000E+0,85.480039E+0,2.716102E+0,2.537659E+0,1.232917E+0,27.000000E+0,0.000000E+0,1.252541E+0,1.249344E+0,984.319341E-3,60.000000E+0,3.988394E-3,48.140360E+0,8.806804E-3,23.803332E+0,3.945690E+0,30.445559E+0,0.000000E+0,29.377515E-3,0.000000E+0,44.778004E-3,0.000000E+0,22.005097E-3,0.000000E+0,25.548265E-3,0.000000E+0,23.518996E-3,2.021285E+0,2.013780E+0,2.018258E+0,2.023701E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.953005E+0,5.661138E+0,0.000000E+0,82.823837E-3,0.000000E+0,44.979457E-3,9.500000E+0,9.793119E+0,0.000000E+0,-35.458648E-3,10.000000E+0,9.699383E+0,0.000000E+0,43.811686E-3,996.909137E-3,3.072226E+0,998.341324E-3,3.062990E+0,998.341324E-3,3.052771E+0,999.467763E-3,3.048458E+0,36.929636E-3,8.366189E+0,1.000000E+0,1.000000E+0,73.340546E+0,73.238562E+0,2.061439E+0,72.682485E+0,72.646076E+0,2.075921E+0,72.601104E+0,72.891815E+0,2.094735E+0,72.773507E+0,72.970719E+0,2.081554E+0
 10/25/2017,15:07:18.118,1.405954E-3,73.341950E+0,3.981272E-3,997.847263E-3,992.123486E-3,0.000000E+0,1.012092E+0,3.101701E+0,0.000000E+0,72.993932E+0,3.973295E-3,997.202893E-3,999.735324E-3,0.000000E+0,1.053730E+0,3.112656E+0,0.000000E+0,78.719335E+0,30.682091E+0,72.052014E+0,3.971933E-3,3.972323E-3,0.000000E+0,1.023224E+0,1.000000E+0,44.000000E+0,98.066699E+0,23.535215E+0,8.609785E-3,12.483395E-3,1.000000E+0,2.659632E+0,1.000000E+0,20.000000E+0,6.627507E-3,42.234795E+0,0.000000E+0,2.708021E+0,0.000000E+0,1.987004E+0,0.000000E+0,1.982524E+0,0.000000E+0,1.989970E+0,10.000000E+0,8.996044E+0,0.000000E+0,-202.835363E-3,0.000000E+0,139.164985E-3,0.000000E+0,137.137124E-3,0.000000E+0,136.735924E-3,0.000000E+0,-202.376679E-3,0.000000E+0,2.106903E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.129832E-3,0.000000E+0,1.015481E+0,3.067061E+0,0.000000E+0,998.502244E-3,0.000000E+0,1.004623E+0,3.045787E+0,0.000000E+0,242.396397E+0,4.010450E-3,3.983529E-3,90.384184E+0,73.689848E+0,74.377752E+0,95.832396E+0,80.322925E+0,3.980286E-3,3.981064E-3,68.240319E+0,4.677059E+0,1.721992E+0,75.865063E+0,74.576939E+0,0.000000E+0,74.466929E+0,74.399847E+0,0.000000E+0,74.076386E+0,1.027962E+0,1.008109E+0,2.072914E+0,60.000000E+0,52.000000E+0,57.400000E+0,10.572137E-3,68.509061E+0,30.358093E+0,0.000000E+0,1.257639E+0,1.255629E+0,979.025263E-3,60.000000E+0,1.000000E+0,1.280848E+0,651.244503E-3,2.005893E+0,60.000000E+0,1.875475E+0,0.000000E+0,72.952654E+0,1.006283E+0,1.006464E+0,1.015154E+0,50.000000E+0,1.000000E+0,85.542233E+0,2.713068E+0,2.537563E+0,1.224389E+0,27.000000E+0,0.000000E+0,1.252142E+0,1.248465E+0,981.317347E-3,60.000000E+0,3.986967E-3,48.132253E+0,8.838711E-3,23.795630E+0,3.907350E+0,30.447928E+0,0.000000E+0,22.898196E-3,0.000000E+0,42.555472E-3,0.000000E+0,19.073931E-3,0.000000E+0,25.516055E-3,0.000000E+0,22.133940E-3,2.020995E+0,2.013716E+0,2.018354E+0,2.023733E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.958988E+0,5.655819E+0,0.000000E+0,83.726429E-3,0.000000E+0,45.108399E-3,9.500000E+0,9.792829E+0,0.000000E+0,22.037308E-3,10.000000E+0,9.699125E+0,0.000000E+0,44.069371E-3,997.102241E-3,3.072259E+0,997.601093E-3,3.061573E+0,996.651665E-3,3.054557E+0,998.164312E-3,3.050454E+0,30.808122E-3,8.323015E+0,1.000000E+0,1.000000E+0,73.341435E+0,73.243055E+0,2.051468E+0,72.684450E+0,72.644859E+0,2.079146E+0,72.599045E+0,72.895325E+0,2.101938E+0,72.774537E+0,72.971749E+0,2.079639E+0
 10/25/2017,15:07:28.118,439.844037E-6,73.342137E+0,3.979521E-3,999.619279E-3,990.271217E-3,0.000000E+0,1.013178E+0,3.100735E+0,0.000000E+0,72.994587E+0,3.979132E-3,998.298322E-3,1.005366E+0,0.000000E+0,1.055887E+0,3.111979E+0,0.000000E+0,78.720928E+0,30.683299E+0,72.049254E+0,3.972517E-3,3.967005E-3,0.000000E+0,1.026538E+0,1.000000E+0,44.000000E+0,97.909834E+0,23.542128E+0,8.621328E-3,12.470295E-3,1.000000E+0,2.661820E+0,1.000000E+0,20.000000E+0,6.642102E-3,42.242708E+0,0.000000E+0,2.703961E+0,0.000000E+0,1.987069E+0,0.000000E+0,1.982266E+0,0.000000E+0,1.988648E+0,10.000000E+0,8.997429E+0,0.000000E+0,-199.359030E-3,0.000000E+0,137.813077E-3,0.000000E+0,139.068420E-3,0.000000E+0,141.537119E-3,0.000000E+0,-204.020041E-3,0.000000E+0,2.102939E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.001045E+0,0.000000E+0,1.009268E+0,3.065934E+0,0.000000E+0,998.985004E-3,0.000000E+0,1.002530E+0,3.045562E+0,0.000000E+0,242.390270E+0,4.008114E-3,3.981389E-3,90.395498E+0,73.691159E+0,74.380748E+0,95.850863E+0,80.327658E+0,3.978924E-3,3.976848E-3,68.234568E+0,4.681570E+0,1.717463E+0,75.864922E+0,74.580310E+0,0.000000E+0,74.466648E+0,74.403311E+0,0.000000E+0,74.077275E+0,1.046220E+0,1.002760E+0,2.079307E+0,60.000000E+0,52.000000E+0,57.400000E+0,10.572720E-3,68.512708E+0,30.355259E+0,0.000000E+0,1.251317E+0,1.253010E+0,988.182880E-3,60.000000E+0,1.000000E+0,1.274019E+0,650.110094E-3,2.008848E+0,60.000000E+0,1.878667E+0,0.000000E+0,72.950502E+0,1.006507E+0,1.002856E+0,990.472083E-3,50.000000E+0,1.000000E+0,85.698193E+0,2.707640E+0,2.533617E+0,1.232662E+0,27.000000E+0,0.000000E+0,1.255783E+0,1.250031E+0,977.548886E-3,60.000000E+0,3.988394E-3,48.133045E+0,8.630278E-3,23.797486E+0,3.919915E+0,30.446720E+0,0.000000E+0,15.612992E-3,0.000000E+0,44.939057E-3,0.000000E+0,20.555619E-3,0.000000E+0,25.193948E-3,0.000000E+0,21.811833E-3,2.021124E+0,2.013394E+0,2.018419E+0,2.023733E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.972888E+0,5.740536E+0,0.000000E+0,83.049485E-3,0.000000E+0,45.591930E-3,9.500000E+0,9.792249E+0,0.000000E+0,22.778152E-3,10.000000E+0,9.699995E+0,0.000000E+0,41.943470E-3,996.893045E-3,3.072403E+0,997.713737E-3,3.062475E+0,996.764309E-3,3.055507E+0,1.000353E+0,3.049681E+0,30.485937E-3,8.352335E+0,1.000000E+0,1.000000E+0,73.342932E+0,73.238656E+0,2.057189E+0,72.681736E+0,72.644485E+0,2.072904E+0,72.600870E+0,72.892938E+0,2.097211E+0,72.773133E+0,72.969502E+0,2.080229E+0
 10/25/2017,15:07:38.118,1.405954E-3,73.343681E+0,3.983282E-3,997.154565E-3,1.006654E+0,0.000000E+0,1.013337E+0,3.102732E+0,0.000000E+0,72.994962E+0,3.985617E-3,998.233885E-3,991.312948E-3,0.000000E+0,1.056493E+0,3.114815E+0,0.000000E+0,78.725612E+0,30.682881E+0,72.049347E+0,3.974852E-3,3.967459E-3,0.000000E+0,1.026235E+0,1.000000E+0,44.000000E+0,97.898881E+0,23.544494E+0,8.651809E-3,12.477364E-3,1.000000E+0,2.664089E+0,1.000000E+0,20.000000E+0,6.656178E-3,42.246618E+0,0.000000E+0,2.694004E+0,0.000000E+0,1.987327E+0,0.000000E+0,1.981460E+0,0.000000E+0,1.989132E+0,10.000000E+0,9.000969E+0,0.000000E+0,-197.459922E-3,0.000000E+0,135.881781E-3,0.000000E+0,137.265877E-3,0.000000E+0,142.632693E-3,0.000000E+0,-200.411089E-3,0.000000E+0,2.107998E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.660867E-3,0.000000E+0,1.001856E+0,3.067077E+0,0.000000E+0,1.000079E+0,0.000000E+0,1.007947E+0,3.046479E+0,0.000000E+0,242.371020E+0,4.013174E-3,3.981259E-3,90.401836E+0,73.691299E+0,74.382386E+0,95.866464E+0,80.329580E+0,3.979897E-3,3.978470E-3,68.228956E+0,4.680603E+0,1.718994E+0,75.863471E+0,74.581106E+0,0.000000E+0,74.464167E+0,74.410426E+0,0.000000E+0,74.079616E+0,1.051763E+0,1.003925E+0,2.074955E+0,60.000000E+0,52.000000E+0,57.400000E+0,10.592565E-3,68.506442E+0,30.355770E+0,0.000000E+0,1.251700E+0,1.261648E+0,985.689707E-3,60.000000E+0,1.000000E+0,1.276556E+0,654.264270E-3,2.022844E+0,60.000000E+0,1.879763E+0,0.000000E+0,72.949893E+0,1.004607E+0,1.003096E+0,997.021895E-3,50.000000E+0,1.000000E+0,85.540451E+0,2.716118E+0,2.538393E+0,1.232183E+0,27.000000E+0,0.000000E+0,1.259313E+0,1.254345E+0,987.337303E-3,60.000000E+0,3.992611E-3,48.132998E+0,8.761992E-3,23.793589E+0,3.925392E+0,30.445605E+0,0.000000E+0,15.451815E-3,0.000000E+0,50.833600E-3,0.000000E+0,20.233513E-3,0.000000E+0,25.644897E-3,0.000000E+0,22.037308E-3,2.021189E+0,2.013619E+0,2.018322E+0,2.023894E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.960906E+0,5.737506E+0,0.000000E+0,83.339604E-3,0.000000E+0,44.302513E-3,9.500000E+0,9.791154E+0,0.000000E+0,22.939205E-3,10.000000E+0,9.701122E+0,0.000000E+0,43.650633E-3,996.378102E-3,3.072580E+0,998.920636E-3,3.062410E+0,999.194200E-3,3.055957E+0,999.033280E-3,3.049215E+0,32.096862E-3,8.392610E+0,1.000000E+0,1.000000E+0,73.341716E+0,73.244413E+0,2.055447E+0,72.683233E+0,72.645561E+0,2.078444E+0,72.601291E+0,72.893172E+0,2.094064E+0,72.775987E+0,72.970626E+0,2.073908E+0
 10/25/2017,15:07:48.118,1.566973E-3,73.346490E+0,3.985358E-3,999.345422E-3,993.400912E-3,0.000000E+0,1.013545E+0,3.101556E+0,0.000000E+0,72.997770E+0,3.980818E-3,997.847263E-3,1.000246E+0,0.000000E+0,1.055982E+0,3.113590E+0,0.000000E+0,78.728283E+0,30.676192E+0,72.046961E+0,3.970442E-3,3.966421E-3,0.000000E+0,1.024817E+0,1.000000E+0,44.000000E+0,97.952234E+0,23.543102E+0,8.676777E-3,12.482746E-3,1.000000E+0,2.662970E+0,1.000000E+0,20.000000E+0,6.614014E-3,42.254066E+0,0.000000E+0,2.699224E+0,0.000000E+0,1.987875E+0,0.000000E+0,1.982137E+0,0.000000E+0,1.988358E+0,10.000000E+0,8.996366E+0,0.000000E+0,-203.189434E-3,0.000000E+0,136.622112E-3,0.000000E+0,139.873127E-3,0.000000E+0,137.831498E-3,0.000000E+0,-200.829985E-3,0.000000E+0,2.106419E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.000015E+0,0.000000E+0,1.008277E+0,3.067946E+0,0.000000E+0,998.952820E-3,0.000000E+0,1.002194E+0,3.045996E+0,0.000000E+0,242.366774E+0,4.013174E-3,3.984243E-3,90.408643E+0,73.694154E+0,74.385944E+0,95.884649E+0,80.334406E+0,3.979702E-3,3.978924E-3,68.223719E+0,4.667716E+0,1.717576E+0,75.862253E+0,74.592013E+0,0.000000E+0,74.464916E+0,74.415950E+0,0.000000E+0,74.074186E+0,1.047226E+0,1.004181E+0,2.075433E+0,60.000000E+0,51.000000E+0,57.500000E+0,10.603460E-3,68.506582E+0,30.349685E+0,0.000000E+0,1.254574E+0,1.257529E+0,988.742245E-3,60.000000E+0,1.000000E+0,1.275790E+0,649.375124E-3,2.006819E+0,60.000000E+0,1.869593E+0,0.000000E+0,72.949800E+0,1.004751E+0,1.005586E+0,1.009387E+0,50.000000E+0,1.000000E+0,85.413201E+0,2.713995E+0,2.533026E+0,1.239273E+0,27.000000E+0,0.000000E+0,1.249842E+0,1.243512E+0,983.233513E-3,60.000000E+0,3.987162E-3,48.130203E+0,8.748308E-3,23.799481E+0,3.873198E+0,30.446070E+0,0.000000E+0,34.180592E-3,0.000000E+0,45.744323E-3,0.000000E+0,17.334557E-3,0.000000E+0,24.517525E-3,0.000000E+0,22.456046E-3,2.021157E+0,2.013845E+0,2.018064E+0,2.023669E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.951203E+0,5.737215E+0,0.000000E+0,81.663362E-3,0.000000E+0,45.591930E-3,9.500000E+0,9.792893E+0,0.000000E+0,19.202773E-3,10.000000E+0,9.700929E+0,0.000000E+0,42.297787E-3,996.281550E-3,3.072951E+0,997.568909E-3,3.063440E+0,998.276956E-3,3.052916E+0,998.099944E-3,3.048040E+0,34.996526E-3,8.584320E+0,1.000000E+0,1.000000E+0,73.341669E+0,73.242681E+0,2.055543E+0,72.684497E+0,72.646404E+0,2.073782E+0,72.599232E+0,72.892236E+0,2.098313E+0,72.773601E+0,72.971562E+0,2.077755E+0
 10/25/2017,15:07:58.118,2.050028E-3,73.343869E+0,3.980559E-3,997.347876E-3,1.004419E+0,0.000000E+0,1.012858E+0,3.100880E+0,0.000000E+0,72.998659E+0,3.980559E-3,997.750607E-3,988.457635E-3,0.000000E+0,1.056110E+0,3.112495E+0,0.000000E+0,78.732124E+0,30.684414E+0,72.039474E+0,3.975760E-3,3.962984E-3,0.000000E+0,1.028991E+0,1.000000E+0,44.000000E+0,98.005212E+0,23.537488E+0,8.711278E-3,12.471008E-3,1.000000E+0,2.656198E+0,1.000000E+0,20.000000E+0,6.697305E-3,42.260257E+0,0.000000E+0,2.687495E+0,0.000000E+0,1.987617E+0,0.000000E+0,1.983201E+0,0.000000E+0,1.988423E+0,10.000000E+0,8.993856E+0,0.000000E+0,-204.412588E-3,0.000000E+0,137.652136E-3,0.000000E+0,137.619948E-3,0.000000E+0,136.381473E-3,0.000000E+0,-203.472254E-3,0.000000E+0,2.103874E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.001914E+0,0.000000E+0,1.010082E+0,3.067962E+0,0.000000E+0,999.516039E-3,0.000000E+0,999.013954E-3,3.046318E+0,0.000000E+0,242.367739E+0,4.011617E-3,3.982686E-3,90.418032E+0,73.694903E+0,74.387489E+0,95.901331E+0,80.336890E+0,3.983140E-3,3.976848E-3,68.219931E+0,4.673193E+0,1.718817E+0,75.861551E+0,74.591264E+0,0.000000E+0,74.466086E+0,74.420678E+0,0.000000E+0,74.075871E+0,1.048776E+0,1.009753E+0,2.078845E+0,60.000000E+0,51.000000E+0,57.500000E+0,10.596262E-3,68.509575E+0,30.351032E+0,0.000000E+0,1.254382E+0,1.256906E+0,975.141666E-3,60.000000E+0,1.000000E+0,1.272695E+0,648.544289E-3,2.012555E+0,60.000000E+0,1.888498E+0,0.000000E+0,72.947694E+0,1.004687E+0,1.007901E+0,1.011623E+0,50.000000E+0,1.000000E+0,85.369206E+0,2.711472E+0,2.539368E+0,1.236941E+0,27.000000E+0,0.000000E+0,1.248469E+0,1.247954E+0,989.045885E-3,60.000000E+0,3.990600E-3,48.125636E+0,8.694157E-3,23.800734E+0,3.912183E+0,30.449275E+0,0.000000E+0,26.218444E-3,0.000000E+0,43.425158E-3,0.000000E+0,18.494140E-3,0.000000E+0,25.065106E-3,0.000000E+0,22.810363E-3,2.021060E+0,2.013845E+0,2.018419E+0,2.023637E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.948225E+0,5.737925E+0,0.000000E+0,81.985716E-3,0.000000E+0,46.494522E-3,9.500000E+0,9.792120E+0,0.000000E+0,21.296463E-3,10.000000E+0,9.699705E+0,0.000000E+0,44.294845E-3,996.683849E-3,3.072355E+0,997.005689E-3,3.062346E+0,999.113740E-3,3.054509E+0,998.341324E-3,3.048104E+0,31.130307E-3,8.376500E+0,1.000000E+0,1.000000E+0,73.343588E+0,73.240575E+0,2.059857E+0,72.686369E+0,72.643830E+0,2.077997E+0,72.600964E+0,72.894763E+0,2.094751E+0,72.774817E+0,72.973106E+0,2.080261E+0
 10/25/2017,15:08:08.118,600.862443E-6,73.344664E+0,3.979521E-3,998.008355E-3,991.101545E-3,0.000000E+0,1.011437E+0,3.100896E+0,0.000000E+0,72.999735E+0,3.980170E-3,997.798935E-3,1.021286E+0,0.000000E+0,1.059368E+0,3.114267E+0,0.000000E+0,78.731843E+0,30.673172E+0,72.038398E+0,3.973425E-3,3.969534E-3,0.000000E+0,1.022014E+0,1.000000E+0,44.000000E+0,97.684626E+0,23.535725E+0,8.742601E-3,12.472564E-3,1.000000E+0,2.652029E+0,1.000000E+0,20.000000E+0,6.692245E-3,42.266680E+0,0.000000E+0,2.690137E+0,0.000000E+0,1.988133E+0,0.000000E+0,1.981524E+0,0.000000E+0,1.988455E+0,10.000000E+0,8.999778E+0,0.000000E+0,-201.740961E-3,0.000000E+0,136.042723E-3,0.000000E+0,137.716513E-3,0.000000E+0,152.492865E-3,0.000000E+0,-197.092142E-3,0.000000E+0,2.104228E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.000626E+0,0.000000E+0,1.012414E+0,3.066964E+0,0.000000E+0,999.451671E-3,0.000000E+0,1.007420E+0,3.046157E+0,0.000000E+0,242.371647E+0,4.010060E-3,3.980480E-3,90.420942E+0,73.695980E+0,74.389455E+0,95.917684E+0,80.341904E+0,3.976005E-3,3.977626E-3,68.218342E+0,4.679315E+0,1.720042E+0,75.865297E+0,74.593137E+0,0.000000E+0,74.469316E+0,74.425219E+0,0.000000E+0,74.077135E+0,1.051619E+0,1.001035E+0,2.079929E+0,60.000000E+0,51.000000E+0,57.500000E+0,10.613772E-3,68.511025E+0,30.349267E+0,0.000000E+0,1.248939E+0,1.261776E+0,990.180614E-3,60.000000E+0,1.000000E+0,1.276859E+0,649.886407E-3,2.017795E+0,60.000000E+0,1.885371E+0,0.000000E+0,72.951063E+0,1.004352E+0,1.002457E+0,973.107096E-3,50.000000E+0,1.000000E+0,85.459120E+0,2.713420E+0,2.538409E+0,1.223735E+0,27.000000E+0,0.000000E+0,1.253659E+0,1.251005E+0,983.409162E-3,60.000000E+0,3.989432E-3,48.124704E+0,8.647334E-3,23.799806E+0,3.917338E+0,30.450668E+0,0.000000E+0,3.008944E-3,0.000000E+0,40.880520E-3,0.000000E+0,22.939205E-3,0.000000E+0,25.322791E-3,0.000000E+0,20.942147E-3,2.020995E+0,2.013619E+0,2.018290E+0,2.023605E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.956333E+0,5.736571E+0,0.000000E+0,82.211364E-3,0.000000E+0,46.430051E-3,9.500000E+0,9.792603E+0,0.000000E+0,23.132469E-3,10.000000E+0,9.699029E+0,0.000000E+0,44.423688E-3,996.796493E-3,3.072275E+0,997.601093E-3,3.063698E+0,997.424081E-3,3.054171E+0,997.504541E-3,3.047557E+0,25.653164E-3,8.184468E+0,1.000000E+0,1.000000E+0,73.344290E+0,73.239779E+0,2.056997E+0,72.689270E+0,72.643736E+0,2.075027E+0,72.601338E+0,72.896120E+0,2.095358E+0,72.777672E+0,72.974650E+0,2.078601E+0
 10/25/2017,15:08:18.118,1.405954E-3,73.344898E+0,3.982439E-3,998.620506E-3,1.011141E+0,0.000000E+0,1.013896E+0,3.102265E+0,0.000000E+0,72.996880E+0,3.980105E-3,998.217775E-3,973.032565E-3,0.000000E+0,1.062163E+0,3.114734E+0,0.000000E+0,78.734795E+0,30.665786E+0,72.035965E+0,3.976732E-3,3.965708E-3,0.000000E+0,1.024626E+0,1.000000E+0,44.000000E+0,97.481095E+0,23.542035E+0,8.787284E-3,12.471008E-3,1.000000E+0,2.653627E+0,1.000000E+0,20.000000E+0,6.737264E-3,42.269845E+0,0.000000E+0,2.685658E+0,0.000000E+0,1.987198E+0,0.000000E+0,1.982878E+0,0.000000E+0,1.988520E+0,10.000000E+0,9.001098E+0,0.000000E+0,-220.699852E-3,0.000000E+0,137.265877E-3,0.000000E+0,138.424655E-3,0.000000E+0,153.556217E-3,0.000000E+0,-184.170803E-3,0.000000E+0,2.103616E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.000192E+0,0.000000E+0,1.009923E+0,3.067351E+0,0.000000E+0,998.051668E-3,0.000000E+0,1.006317E+0,3.046125E+0,0.000000E+0,242.357463E+0,4.005325E-3,3.983724E-3,90.431927E+0,73.693312E+0,74.391889E+0,95.931405E+0,80.343216E+0,3.978794E-3,3.980740E-3,68.220119E+0,4.671582E+0,1.719526E+0,75.871056E+0,74.596226E+0,0.000000E+0,74.469035E+0,74.428168E+0,0.000000E+0,74.076854E+0,1.061874E+0,1.009386E+0,2.078909E+0,60.000000E+0,51.000000E+0,57.500000E+0,10.611372E-3,68.508780E+0,30.351497E+0,0.000000E+0,1.243814E+0,1.255884E+0,1.007153E+0,60.000000E+0,1.000000E+0,1.275663E+0,648.640154E-3,2.021454E+0,60.000000E+0,1.887950E+0,0.000000E+0,72.950455E+0,1.003075E+0,1.010232E+0,999.801570E-3,50.000000E+0,1.000000E+0,85.570188E+0,2.708263E+0,2.534671E+0,1.227871E+0,27.000000E+0,0.000000E+0,1.252254E+0,1.246292E+0,1.002363E+0,60.000000E+0,3.988784E-3,48.122654E+0,8.830021E-3,23.797115E+0,3.955356E+0,30.452898E+0,0.000000E+0,-1.729662E-3,0.000000E+0,43.715054E-3,0.000000E+0,20.587830E-3,0.000000E+0,24.259840E-3,0.000000E+0,18.751825E-3,2.020867E+0,2.013555E+0,2.018354E+0,2.023701E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.966354E+0,5.738118E+0,0.000000E+0,84.467844E-3,0.000000E+0,44.205807E-3,9.500000E+0,9.792636E+0,0.000000E+0,26.546794E-3,10.000000E+0,9.699641E+0,0.000000E+0,43.006420E-3,997.021781E-3,3.072741E+0,997.858565E-3,3.062185E+0,999.612591E-3,3.052739E+0,997.198793E-3,3.048748E+0,29.841567E-3,8.139360E+0,1.000000E+0,1.000000E+0,73.344149E+0,73.241136E+0,2.056565E+0,72.688241E+0,72.644672E+0,2.075538E+0,72.602648E+0,72.896448E+0,2.099846E+0,72.778561E+0,72.973200E+0,2.079702E+0
 10/25/2017,15:08:28.118,600.862443E-6,73.344758E+0,3.979391E-3,997.847263E-3,1.004499E+0,0.000000E+0,1.012874E+0,3.101025E+0,0.000000E+0,73.000297E+0,3.979975E-3,997.106238E-3,1.014857E+0,0.000000E+0,1.059959E+0,3.111786E+0,0.000000E+0,78.737746E+0,30.671779E+0,72.031472E+0,3.975111E-3,3.969534E-3,0.000000E+0,1.027350E+0,1.000000E+0,44.000000E+0,97.427793E+0,23.545236E+0,8.805442E-3,12.456740E-3,1.000000E+0,2.655208E+0,1.000000E+0,20.000000E+0,6.718128E-3,42.276921E+0,0.000000E+0,2.692779E+0,0.000000E+0,1.988616E+0,0.000000E+0,1.982040E+0,0.000000E+0,1.988777E+0,10.000000E+0,8.997879E+0,0.000000E+0,-217.223519E-3,0.000000E+0,136.493358E-3,0.000000E+0,137.362442E-3,0.000000E+0,159.195204E-3,0.000000E+0,-183.590793E-3,0.000000E+0,2.104164E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.518336E-3,0.000000E+0,1.014139E+0,3.068075E+0,0.000000E+0,997.488449E-3,0.000000E+0,1.008091E+0,3.046463E+0,0.000000E+0,242.353024E+0,4.014796E-3,3.983659E-3,90.438171E+0,73.695184E+0,74.395587E+0,95.954524E+0,80.345325E+0,3.976783E-3,3.978729E-3,68.230827E+0,4.665460E+0,1.715433E+0,75.862862E+0,74.600159E+0,0.000000E+0,74.467912E+0,74.435003E+0,0.000000E+0,74.075684E+0,1.052625E+0,1.010216E+0,2.082049E+0,60.000000E+0,51.000000E+0,57.500000E+0,10.610788E-3,68.507471E+0,30.351311E+0,0.000000E+0,1.250806E+0,1.257257E+0,1.007936E+0,60.000000E+0,1.000000E+0,1.277067E+0,650.046183E-3,2.022205E+0,60.000000E+0,1.890206E+0,0.000000E+0,72.946524E+0,1.004304E+0,1.000957E+0,1.009962E+0,50.000000E+0,1.000000E+0,85.606774E+0,2.714825E+0,2.542243E+0,1.220046E+0,27.000000E+0,0.000000E+0,1.257173E+0,1.248337E+0,1.009006E+0,60.000000E+0,3.987746E-3,48.117342E+0,6.936938E-3,23.794981E+0,3.970499E+0,30.453734E+0,0.000000E+0,7.167313E-3,0.000000E+0,46.388535E-3,0.000000E+0,25.580476E-3,0.000000E+0,20.652251E-3,0.000000E+0,17.012451E-3,2.020738E+0,2.013845E+0,2.018290E+0,2.023830E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.970354E+0,5.738827E+0,0.000000E+0,83.790900E-3,0.000000E+0,42.078270E-3,9.500000E+0,9.791250E+0,0.000000E+0,25.644897E-3,10.000000E+0,9.699641E+0,0.000000E+0,44.552530E-3,996.764309E-3,3.072468E+0,997.037873E-3,3.063263E+0,999.693051E-3,3.054847E+0,997.858565E-3,3.048941E+0,24.364424E-3,7.999526E+0,1.000000E+0,1.000000E+0,73.343728E+0,73.237299E+0,2.057652E+0,72.687305E+0,72.643456E+0,2.073239E+0,72.599232E+0,72.894623E+0,2.096604E+0,72.777532E+0,72.974884E+0,2.075185E+0
 10/25/2017,15:08:38.118,1.083918E-3,73.345366E+0,3.981077E-3,998.749380E-3,995.444794E-3,0.000000E+0,1.011788E+0,3.103232E+0,0.000000E+0,72.998752E+0,3.981337E-3,998.008355E-3,1.005398E+0,0.000000E+0,1.059049E+0,3.115346E+0,0.000000E+0,78.742056E+0,30.667087E+0,72.026419E+0,3.976668E-3,3.970377E-3,0.000000E+0,1.027047E+0,1.000000E+0,44.000000E+0,97.510614E+0,23.544123E+0,8.782031E-3,12.481319E-3,1.000000E+0,2.663482E+0,1.000000E+0,20.000000E+0,6.622512E-3,42.284135E+0,0.000000E+0,2.696646E+0,0.000000E+0,1.984297E+0,0.000000E+0,1.982040E+0,0.000000E+0,1.987972E+0,10.000000E+0,8.991087E+0,0.000000E+0,-230.549463E-3,0.000000E+0,139.036232E-3,0.000000E+0,137.877454E-3,0.000000E+0,169.087599E-3,0.000000E+0,-199.379960E-3,0.000000E+0,2.102102E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.000739E+0,0.000000E+0,586.332675E-3,3.068574E+0,0.000000E+0,998.582704E-3,0.000000E+0,997.320048E-3,3.045449E+0,0.000000E+0,242.354906E+0,4.006752E-3,3.975680E-3,90.443053E+0,73.695137E+0,74.396664E+0,95.967494E+0,80.345044E+0,3.978015E-3,3.977756E-3,68.231856E+0,4.661272E+0,1.713885E+0,75.864126E+0,74.596694E+0,0.000000E+0,74.468474E+0,74.440901E+0,0.000000E+0,74.080552E+0,1.053999E+0,1.010472E+0,2.082751E+0,60.000000E+0,51.000000E+0,57.500000E+0,10.590490E-3,68.508126E+0,30.351404E+0,0.000000E+0,1.252866E+0,1.262479E+0,1.002007E+0,60.000000E+0,1.000000E+0,1.278215E+0,655.095105E-3,1.976432E+0,60.000000E+0,1.890674E+0,0.000000E+0,72.945494E+0,1.002564E+0,999.184662E-3,1.010633E+0,50.000000E+0,1.000000E+0,85.513669E+0,2.713627E+0,2.535055E+0,1.232454E+0,27.000000E+0,0.000000E+0,1.251631E+0,1.250223E+0,1.003625E+0,60.000000E+0,3.989821E-3,48.116783E+0,8.550186E-3,23.796419E+0,4.041058E+0,30.454803E+0,0.000000E+0,6.844959E-3,0.000000E+0,44.423688E-3,0.000000E+0,20.652251E-3,0.000000E+0,16.658134E-3,0.000000E+0,15.627394E-3,2.020899E+0,2.013974E+0,2.018290E+0,2.023798E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.963606E+0,5.737280E+0,0.000000E+0,83.242898E-3,0.000000E+0,43.270980E-3,9.500000E+0,9.794182E+0,0.000000E+0,19.202773E-3,10.000000E+0,9.698964E+0,0.000000E+0,42.104523E-3,996.699941E-3,3.072291E+0,998.824084E-3,3.062121E+0,996.345918E-3,3.054863E+0,999.339027E-3,3.047638E+0,35.318711E-3,8.049789E+0,1.000000E+0,1.000000E+0,73.343213E+0,73.240434E+0,2.054680E+0,72.687024E+0,72.642473E+0,2.075522E+0,72.600776E+0,72.896307E+0,2.101156E+0,72.777438E+0,72.971796E+0,2.080517E+0
 10/25/2017,15:08:48.118,1.083918E-3,73.344337E+0,3.980105E-3,998.443305E-3,1.013792E+0,0.000000E+0,1.011150E+0,3.100606E+0,0.000000E+0,73.000531E+0,3.979716E-3,998.201666E-3,1.010933E+0,0.000000E+0,1.058362E+0,3.112559E+0,0.000000E+0,78.746366E+0,30.660862E+0,72.024407E+0,3.974657E-3,3.967588E-3,0.000000E+0,1.019688E+0,1.000000E+0,44.000000E+0,97.728905E+0,23.539159E+0,8.785663E-3,12.454535E-3,1.000000E+0,2.655783E+0,1.000000E+0,20.000000E+0,6.622901E-3,42.288092E+0,0.000000E+0,2.697452E+0,0.000000E+0,1.987552E+0,0.000000E+0,1.981202E+0,0.000000E+0,1.988262E+0,10.000000E+0,8.978308E+0,0.000000E+0,-218.736368E-3,0.000000E+0,140.098444E-3,0.000000E+0,135.720840E-3,0.000000E+0,157.519619E-3,0.000000E+0,-210.690159E-3,0.000000E+0,2.102005E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.982707E-3,0.000000E+0,1.010162E+0,3.068509E+0,0.000000E+0,998.727532E-3,0.000000E+0,1.015026E+0,3.046366E+0,0.000000E+0,242.356160E+0,4.011098E-3,3.981259E-3,90.450987E+0,73.696120E+0,74.399191E+0,95.985351E+0,80.350480E+0,3.980091E-3,3.978988E-3,68.231154E+0,4.671582E+0,1.714143E+0,75.868996E+0,74.600767E+0,0.000000E+0,74.469972E+0,74.446331E+0,0.000000E+0,74.076433E+0,1.048744E+0,997.027878E-3,2.075768E+0,60.000000E+0,52.000000E+0,57.500000E+0,10.594446E-3,68.505647E+0,30.351543E+0,0.000000E+0,1.251780E+0,1.258439E+0,1.001576E+0,60.000000E+0,1.000000E+0,1.279268E+0,648.767975E-3,2.024681E+0,60.000000E+0,1.898039E+0,0.000000E+0,72.947834E+0,1.005102E+0,1.004692E+0,1.011815E+0,50.000000E+0,1.000000E+0,85.368549E+0,2.717443E+0,2.531892E+0,1.232374E+0,27.000000E+0,0.000000E+0,1.253532E+0,1.248002E+0,1.008910E+0,60.000000E+0,3.992611E-3,48.116923E+0,8.579305E-3,23.796883E+0,4.070699E+0,30.458983E+0,0.000000E+0,55.778322E-3,0.000000E+0,44.069371E-3,0.000000E+0,13.501494E-3,0.000000E+0,16.948030E-3,0.000000E+0,22.842573E-3,2.020867E+0,2.013233E+0,2.018322E+0,2.023605E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.952369E+0,5.735120E+0,0.000000E+0,83.210662E-3,0.000000E+0,43.625570E-3,9.500000E+0,9.794117E+0,0.000000E+0,14.274548E-3,10.000000E+0,9.700446E+0,0.000000E+0,42.104523E-3,996.683849E-3,3.071551E+0,997.649369E-3,3.061831E+0,1.000063E+0,3.056343E+0,998.985004E-3,3.049311E+0,35.318711E-3,8.028524E+0,1.000000E+0,1.000000E+0,73.342464E+0,73.241698E+0,2.053289E+0,72.686182E+0,72.643502E+0,2.075761E+0,72.601525E+0,72.893827E+0,2.091221E+0,72.779076E+0,72.972685E+0,2.079814E+0
 10/25/2017,15:08:58.118,761.880850E-6,73.344337E+0,3.981142E-3,997.927809E-3,997.871905E-3,0.000000E+0,1.013784E+0,3.098753E+0,0.000000E+0,72.998472E+0,3.982439E-3,998.378868E-3,1.017218E+0,0.000000E+0,1.059863E+0,3.113703E+0,0.000000E+0,78.747772E+0,30.658075E+0,72.019821E+0,3.970377E-3,3.966227E-3,0.000000E+0,1.025773E+0,1.000000E+0,44.000000E+0,97.801624E+0,23.537860E+0,8.783133E-3,12.474056E-3,1.000000E+0,2.663258E+0,1.000000E+0,20.000000E+0,6.668763E-3,42.294376E+0,0.000000E+0,2.709052E+0,0.000000E+0,1.988681E+0,0.000000E+0,1.981653E+0,0.000000E+0,1.987843E+0,10.000000E+0,8.986774E+0,0.000000E+0,-206.215131E-3,0.000000E+0,139.068420E-3,0.000000E+0,141.868799E-3,0.000000E+0,144.211610E-3,0.000000E+0,-198.928841E-3,0.000000E+0,2.107128E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.676959E-3,0.000000E+0,1.001696E+0,3.067688E+0,0.000000E+0,997.681553E-3,0.000000E+0,1.008698E+0,3.045529E+0,0.000000E+0,242.354037E+0,4.010320E-3,3.981648E-3,90.456010E+0,73.695137E+0,74.401485E+0,96.004335E+0,80.350199E+0,3.974642E-3,3.979443E-3,68.226946E+0,4.661272E+0,1.716867E+0,75.872227E+0,74.601235E+0,0.000000E+0,74.473014E+0,74.449327E+0,0.000000E+0,74.075216E+0,1.056379E+0,1.006272E+0,2.071161E+0,60.000000E+0,52.000000E+0,57.500000E+0,10.590490E-3,68.506582E+0,30.347688E+0,0.000000E+0,1.247087E+0,1.254655E+0,1.006162E+0,60.000000E+0,1.000000E+0,1.278726E+0,652.299025E-3,2.022285E+0,60.000000E+0,1.864580E+0,0.000000E+0,72.946009E+0,1.003969E+0,1.011828E+0,1.008844E+0,50.000000E+0,1.000000E+0,85.304480E+0,2.707959E+0,2.527882E+0,1.222329E+0,27.000000E+0,0.000000E+0,1.254410E+0,1.252555E+0,1.019481E+0,60.000000E+0,3.988978E-3,48.112217E+0,8.558228E-3,23.798275E+0,3.954067E+0,30.456707E+0,0.000000E+0,34.664124E-3,0.000000E+0,46.034218E-3,0.000000E+0,17.753295E-3,0.000000E+0,24.968474E-3,0.000000E+0,23.905524E-3,2.020995E+0,2.013845E+0,2.018225E+0,2.023733E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.947644E+0,5.738376E+0,0.000000E+0,83.855371E-3,0.000000E+0,44.753809E-3,9.500000E+0,9.794214E+0,0.000000E+0,17.753295E-3,10.000000E+0,9.701090E+0,0.000000E+0,44.262634E-3,997.295345E-3,3.072420E+0,997.858565E-3,3.063939E+0,996.490746E-3,3.056955E+0,996.941321E-3,3.049987E+0,26.297533E-3,7.838748E+0,1.000000E+0,1.000000E+0,73.344290E+0,73.241698E+0,2.059666E+0,72.687773E+0,72.646685E+0,2.074803E+0,72.599560E+0,72.896401E+0,2.094431E+0,72.777017E+0,72.974978E+0,2.070189E+0
 10/25/2017,15:09:08.118,-365.247996E-6,73.346162E+0,3.981726E-3,998.362759E-3,990.494767E-3,0.000000E+0,1.013721E+0,3.101540E+0,0.000000E+0,73.001748E+0,3.981207E-3,998.266103E-3,1.012911E+0,0.000000E+0,1.059911E+0,3.116861E+0,0.000000E+0,78.750442E+0,30.661187E+0,72.016827E+0,3.978289E-3,3.966875E-3,0.000000E+0,1.025853E+0,1.000000E+0,44.000000E+0,97.739904E+0,23.536004E+0,8.805118E-3,12.468479E-3,1.000000E+0,2.660127E+0,1.000000E+0,20.000000E+0,6.654751E-3,42.301032E+0,0.000000E+0,2.697742E+0,0.000000E+0,1.986714E+0,0.000000E+0,1.982620E+0,0.000000E+0,1.988777E+0,10.000000E+0,9.002675E+0,0.000000E+0,-216.933825E-3,0.000000E+0,137.684324E-3,0.000000E+0,139.679997E-3,0.000000E+0,156.456268E-3,0.000000E+0,-193.193184E-3,0.000000E+0,2.104067E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.000015E+0,0.000000E+0,1.010753E+0,3.066819E+0,0.000000E+0,998.695348E-3,0.000000E+0,1.007132E+0,3.045690E+0,0.000000E+0,242.339419E+0,4.008050E-3,3.980545E-3,90.465916E+0,73.696214E+0,74.404200E+0,96.019701E+0,80.357040E+0,3.979961E-3,3.982297E-3,68.226759E+0,4.671582E+0,1.716238E+0,75.872039E+0,74.600861E+0,0.000000E+0,74.470908E+0,74.453728E+0,0.000000E+0,74.077181E+0,1.055628E+0,1.005793E+0,2.076565E+0,60.000000E+0,52.000000E+0,57.500000E+0,10.592435E-3,68.505226E+0,30.345598E+0,0.000000E+0,1.244820E+0,1.256251E+0,998.698957E-3,60.000000E+0,1.000000E+0,1.274657E+0,652.474778E-3,2.010973E+0,60.000000E+0,1.888869E+0,0.000000E+0,72.946570E+0,1.002995E+0,1.002601E+0,984.385551E-3,50.000000E+0,1.000000E+0,85.341486E+0,2.709955E+0,2.532930E+0,1.224038E+0,27.000000E+0,0.000000E+0,1.249986E+0,1.248241E+0,1.000064E+0,60.000000E+0,3.990795E-3,48.109840E+0,8.352129E-3,23.795630E+0,4.010128E+0,30.456428E+0,0.000000E+0,-569.186909E-6,0.000000E+0,43.521790E-3,0.000000E+0,23.905524E-3,0.000000E+0,24.775210E-3,0.000000E+0,19.685932E-3,2.020770E+0,2.013748E+0,2.018258E+0,2.023733E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.951235E+0,5.740278E+0,0.000000E+0,84.016548E-3,0.000000E+0,44.205807E-3,9.500000E+0,9.792829E+0,0.000000E+0,20.587830E-3,10.000000E+0,9.699254E+0,0.000000E+0,42.491050E-3,996.442470E-3,3.072854E+0,997.794197E-3,3.062281E+0,997.601093E-3,3.056504E+0,999.065464E-3,3.050277E+0,30.485937E-3,8.025946E+0,1.000000E+0,1.000000E+0,73.345413E+0,73.244881E+0,2.058946E+0,72.685761E+0,72.642660E+0,2.073175E+0,72.600075E+0,72.899396E+0,2.097834E+0,72.778046E+0,72.973153E+0,2.081283E+0
 10/25/2017,15:09:18.118,2.050028E-3,73.348923E+0,3.983218E-3,998.539960E-3,1.006638E+0,0.000000E+0,1.012986E+0,3.103183E+0,0.000000E+0,72.998940E+0,3.981272E-3,998.024464E-3,1.003005E+0,0.000000E+0,1.057883E+0,3.120227E+0,0.000000E+0,78.753815E+0,30.661652E+0,72.014300E+0,3.976538E-3,3.969664E-3,0.000000E+0,1.028051E+0,1.000000E+0,44.000000E+0,97.662063E+0,23.534798E+0,8.808166E-3,12.472305E-3,1.000000E+0,2.657109E+0,1.000000E+0,20.000000E+0,6.649886E-3,42.302382E+0,0.000000E+0,2.711179E+0,0.000000E+0,1.987359E+0,0.000000E+0,1.982008E+0,0.000000E+0,1.988229E+0,10.000000E+0,8.992954E+0,0.000000E+0,-218.478862E-3,0.000000E+0,137.394630E-3,0.000000E+0,137.780889E-3,0.000000E+0,162.997493E-3,0.000000E+0,-182.011876E-3,0.000000E+0,2.099105E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.002348E+0,0.000000E+0,999.172678E-3,3.067721E+0,0.000000E+0,999.950523E-3,0.000000E+0,1.006349E+0,3.045932E+0,0.000000E+0,242.346656E+0,4.013823E-3,3.986319E-3,90.472253E+0,73.697150E+0,74.404622E+0,96.035914E+0,80.360930E+0,3.980026E-3,3.976134E-3,68.227694E+0,4.663205E+0,1.712854E+0,75.871243E+0,74.604325E+0,0.000000E+0,74.471704E+0,74.455226E+0,0.000000E+0,74.078445E+0,1.058392E+0,1.007055E+0,2.077857E+0,60.000000E+0,52.000000E+0,57.500000E+0,10.594251E-3,68.505273E+0,30.346248E+0,0.000000E+0,1.251461E+0,1.256331E+0,1.008256E+0,60.000000E+0,1.000000E+0,1.281454E+0,652.602599E-3,2.028691E+0,60.000000E+0,1.871462E+0,0.000000E+0,72.943482E+0,1.003793E+0,1.003495E+0,999.306340E-3,50.000000E+0,1.000000E+0,85.399740E+0,2.710322E+0,2.530119E+0,1.229116E+0,27.000000E+0,0.000000E+0,1.252669E+0,1.251501E+0,998.243483E-3,60.000000E+0,3.992157E-3,48.107464E+0,8.550965E-3,23.794424E+0,3.996274E+0,30.457125E+0,0.000000E+0,462.346453E-6,0.000000E+0,43.682843E-3,0.000000E+0,25.097316E-3,0.000000E+0,19.106141E-3,0.000000E+0,14.532233E-3,2.020899E+0,2.013523E+0,2.018290E+0,2.023830E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.956659E+0,5.738183E+0,0.000000E+0,83.887606E-3,0.000000E+0,43.496628E-3,9.500000E+0,9.791379E+0,0.000000E+0,25.419423E-3,10.000000E+0,9.699963E+0,0.000000E+0,43.457369E-3,997.279253E-3,3.072597E+0,998.630980E-3,3.062056E+0,999.435579E-3,3.054799E+0,999.741327E-3,3.047654E+0,28.875013E-3,7.964084E+0,1.000000E+0,1.000000E+0,73.348736E+0,73.244974E+0,2.049470E+0,72.689270E+0,72.643596E+0,2.076639E+0,72.600823E+0,72.895605E+0,2.095166E+0,72.776174E+0,72.975306E+0,2.079671E+0
 10/25/2017,15:09:28.118,-848.303215E-6,73.347051E+0,3.981531E-3,998.926582E-3,1.013872E+0,0.000000E+0,1.014088E+0,3.103876E+0,0.000000E+0,73.002871E+0,3.974333E-3,997.766717E-3,1.013709E+0,0.000000E+0,1.060342E+0,3.119986E+0,0.000000E+0,78.756345E+0,30.661745E+0,72.008965E+0,3.974009E-3,3.967199E-3,0.000000E+0,1.027684E+0,1.000000E+0,44.000000E+0,97.666106E+0,23.536607E+0,8.792407E-3,12.454989E-3,1.000000E+0,2.658211E+0,1.000000E+0,20.000000E+0,6.621279E-3,42.310016E+0,0.000000E+0,2.700287E+0,0.000000E+0,1.987488E+0,0.000000E+0,1.981686E+0,0.000000E+0,1.987778E+0,10.000000E+0,8.982074E+0,0.000000E+0,-235.442080E-3,0.000000E+0,138.649972E-3,0.000000E+0,136.525547E-3,0.000000E+0,178.399984E-3,0.000000E+0,-197.253256E-3,0.000000E+0,2.100555E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.000803E+0,0.000000E+0,706.737644E-3,3.069201E+0,0.000000E+0,998.180404E-3,0.000000E+0,1.007388E+0,3.046479E+0,0.000000E+0,242.352445E+0,4.014990E-3,3.980221E-3,90.481783E+0,73.694248E+0,74.408039E+0,96.053019E+0,80.361633E+0,3.980870E-3,3.979183E-3,68.222457E+0,4.678348E+0,1.714530E+0,75.866327E+0,74.605636E+0,0.000000E+0,74.470206E+0,74.456162E+0,0.000000E+0,74.075730E+0,1.061363E+0,1.009785E+0,2.075242E+0,60.000000E+0,51.000000E+0,57.600000E+0,10.592824E-3,68.503028E+0,30.341417E+0,0.000000E+0,1.250216E+0,1.260706E+0,1.005331E+0,60.000000E+0,1.000000E+0,1.283097E+0,650.525511E-3,1.993303E+0,60.000000E+0,1.900409E+0,0.000000E+0,72.945447E+0,1.006858E+0,1.005762E+0,1.002054E+0,50.000000E+0,1.000000E+0,85.414843E+0,2.710083E+0,2.531125E+0,1.224964E+0,27.000000E+0,0.000000E+0,1.253867E+0,1.248225E+0,1.004806E+0,60.000000E+0,3.990859E-3,48.105274E+0,8.433129E-3,23.790712E+0,4.123216E+0,30.455081E+0,0.000000E+0,27.926922E-3,0.000000E+0,51.542234E-3,0.000000E+0,18.526350E-3,0.000000E+0,14.661076E-3,0.000000E+0,16.464871E-3,2.020834E+0,2.013265E+0,2.018193E+0,2.023766E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.958584E+0,5.712716E+0,0.000000E+0,80.986418E-3,0.000000E+0,43.335451E-3,9.500000E+0,9.793151E+0,0.000000E+0,19.073931E-3,10.000000E+0,9.698578E+0,0.000000E+0,41.556943E-3,996.909137E-3,3.072291E+0,998.421784E-3,3.061412E+0,997.118333E-3,3.057180E+0,997.955116E-3,3.048346E+0,25.653164E-3,7.930253E+0,1.000000E+0,1.000000E+0,73.346490E+0,73.242634E+0,2.057109E+0,72.685573E+0,72.644953E+0,2.074867E+0,72.597922E+0,72.896354E+0,2.098089E+0,72.776362E+0,72.976148E+0,2.078952E+0
 10/25/2017,15:09:38.118,-43.211183E-6,73.350842E+0,3.982310E-3,997.927809E-3,1.009880E+0,0.000000E+0,1.014375E+0,3.104794E+0,0.000000E+0,73.001794E+0,3.974722E-3,997.670061E-3,1.024221E+0,0.000000E+0,1.064159E+0,3.122741E+0,0.000000E+0,78.758593E+0,30.664811E+0,72.004099E+0,3.973101E-3,3.971480E-3,0.000000E+0,1.026378E+0,1.000000E+0,44.000000E+0,97.706624E+0,23.530668E+0,8.789229E-3,12.476456E-3,1.000000E+0,2.667283E+0,1.000000E+0,20.000000E+0,6.630231E-3,42.313414E+0,0.000000E+0,2.709954E+0,0.000000E+0,1.987552E+0,0.000000E+0,1.982427E+0,0.000000E+0,1.988616E+0,10.000000E+0,8.973222E+0,0.000000E+0,-217.738531E-3,0.000000E+0,137.169312E-3,0.000000E+0,138.134960E-3,0.000000E+0,157.712956E-3,0.000000E+0,-206.533419E-3,0.000000E+0,2.099330E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.000369E+0,0.000000E+0,1.004971E+0,3.067801E+0,0.000000E+0,998.840176E-3,0.000000E+0,1.006812E+0,3.046205E+0,0.000000E+0,242.349936E+0,4.007531E-3,3.983529E-3,90.487276E+0,73.697056E+0,74.414171E+0,96.070124E+0,80.362992E+0,3.980740E-3,3.981648E-3,68.224374E+0,4.669005E+0,1.714014E+0,75.870494E+0,74.606244E+0,0.000000E+0,74.472031E+0,74.459017E+0,0.000000E+0,74.078258E+0,1.065883E+0,990.130416E-3,2.074748E+0,60.000000E+0,51.000000E+0,57.600000E+0,10.595613E-3,68.502795E+0,30.341278E+0,0.000000E+0,1.251477E+0,1.257625E+0,1.006674E+0,60.000000E+0,1.000000E+0,1.277705E+0,647.777364E-3,2.008193E+0,60.000000E+0,1.875330E+0,0.000000E+0,72.942873E+0,1.004942E+0,1.000605E+0,1.006591E+0,50.000000E+0,1.000000E+0,85.411419E+0,2.705900E+0,2.533298E+0,1.223767E+0,27.000000E+0,0.000000E+0,1.257444E+0,1.247570E+0,1.003976E+0,60.000000E+0,3.989173E-3,48.103923E+0,8.484686E-3,23.791362E+0,4.065867E+0,30.455778E+0,0.000000E+0,55.907264E-3,0.000000E+0,43.779475E-3,0.000000E+0,13.726968E-3,0.000000E+0,16.786977E-3,0.000000E+0,22.874784E-3,2.020867E+0,2.013490E+0,2.018064E+0,2.023572E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.958990E+0,5.699757E+0,0.000000E+0,83.500781E-3,0.000000E+0,49.041120E-3,9.500000E+0,9.794085E+0,0.000000E+0,13.984653E-3,10.000000E+0,9.694197E+0,0.000000E+0,41.267047E-3,996.555113E-3,3.072436E+0,997.568909E-3,3.063472E+0,996.603389E-3,3.056617E+0,999.226384E-3,3.048185E+0,34.029971E-3,7.868391E+0,1.000000E+0,1.000000E+0,73.347004E+0,73.246846E+0,2.058131E+0,72.686603E+0,72.643596E+0,2.073159E+0,72.597875E+0,72.894857E+0,2.095949E+0,72.780059E+0,72.973714E+0,2.079463E+0
 10/25/2017,15:09:48.118,439.844037E-6,73.347940E+0,3.984061E-3,998.475523E-3,990.191379E-3,0.000000E+0,1.013721E+0,3.107855E+0,0.000000E+0,73.000484E+0,3.983672E-3,998.330540E-3,983.927417E-3,0.000000E+0,1.064175E+0,3.123723E+0,0.000000E+0,78.762903E+0,30.660165E+0,72.003538E+0,3.975954E-3,3.965578E-3,0.000000E+0,1.022810E+0,1.000000E+0,44.000000E+0,97.834998E+0,23.525287E+0,8.764586E-3,12.474186E-3,1.000000E+0,2.666964E+0,1.000000E+0,20.000000E+0,6.588131E-3,42.316067E+0,0.000000E+0,2.717140E+0,0.000000E+0,1.988326E+0,0.000000E+0,1.981911E+0,0.000000E+0,1.989068E+0,10.000000E+0,8.987900E+0,0.000000E+0,-211.333066E-3,0.000000E+0,136.783053E-3,0.000000E+0,136.847429E-3,0.000000E+0,146.177199E-3,0.000000E+0,-221.935912E-3,0.000000E+0,2.098267E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.226384E-3,0.000000E+0,1.012478E+0,3.068928E+0,0.000000E+0,998.180404E-3,0.000000E+0,1.000852E+0,3.046286E+0,0.000000E+0,242.339950E+0,4.013693E-3,3.980286E-3,90.495679E+0,73.698320E+0,74.411456E+0,96.085866E+0,80.365194E+0,3.980351E-3,3.982491E-3,68.218809E+0,4.661916E+0,1.714820E+0,75.867029E+0,74.609381E+0,0.000000E+0,74.475542E+0,74.462435E+0,0.000000E+0,74.078164E+0,1.064893E+0,1.006145E+0,2.070332E+0,60.000000E+0,51.000000E+0,57.600000E+0,10.574277E-3,68.505180E+0,30.337004E+0,0.000000E+0,1.252770E+0,1.256938E+0,1.003765E+0,60.000000E+0,1.000000E+0,1.282092E+0,653.721031E-3,2.013849E+0,60.000000E+0,1.885790E+0,0.000000E+0,72.941188E+0,1.005964E+0,1.010024E+0,1.010521E+0,50.000000E+0,1.000000E+0,85.348944E+0,2.706187E+0,2.529336E+0,1.223415E+0,27.000000E+0,0.000000E+0,1.254170E+0,1.245206E+0,1.015026E+0,60.000000E+0,3.988654E-3,48.101919E+0,8.546879E-3,23.789506E+0,4.025593E+0,30.452155E+0,0.000000E+0,40.273086E-3,0.000000E+0,45.390006E-3,0.000000E+0,14.983182E-3,0.000000E+0,20.684462E-3,0.000000E+0,24.324262E-3,2.021028E+0,2.013941E+0,2.018193E+0,2.023830E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.954469E+0,5.697146E+0,0.000000E+0,83.017250E-3,0.000000E+0,42.497330E-3,9.500000E+0,9.793151E+0,0.000000E+0,16.046133E-3,10.000000E+0,9.692715E+0,0.000000E+0,43.038631E-3,996.941321E-3,3.072967E+0,998.598796E-3,3.062265E+0,996.474654E-3,3.054638E+0,997.021781E-3,3.047686E+0,29.841567E-3,7.985671E+0,1.000000E+0,1.000000E+0,73.347472E+0,73.245770E+0,2.058867E+0,72.683935E+0,72.646217E+0,2.071595E+0,72.599934E+0,72.894576E+0,2.094431E+0,72.779450E+0,72.976897E+0,2.074546E+0
