date,time,ahu_dp,ahu1_cc_out_rtd,ahu1_f_cc,ahu1_f_ra,ahu1_fan_power,ahu1_on,ahu1_p_down,ahu1_t_ra,ahu1_vfd,ahu2_cc_out_rtd,ahu2_f_cc,ahu2_f_ra,ahu2_fan_power,ahu2_on,ahu2_p_down,ahu2_t_ra,ahu2_vfd,ch1_c_out_rtd,ch1_e_in_rtd,ch1_e_out_rtd,ch1_f_c,ch1_f_e,ch1_on,ch1_power,ch1_t_reset,ch1_t_sp,ch2_c_out_rtd,ch2_e_out_rtd,ch2_f_c,ch2_f_e,ch2_on,ch2_power,ch2_t_reset,ch2_t_sp,cl_f,cw_in_rtd,d15_pos_c,d15_pos_fb,d16_pos_c,d16_pos_fb,d17_pos_c,d17_pos_fb,d18_pos_c,d18_pos_fb,d2_pos_c,d2_pos_fb,d3_pos_c,d3_pos_fb,d4_pos_c,d4_pos_fb,d5_pos_c,d5_pos_fb,d6_pos_c,d6_pos_fb,d7_pos_c,d7_pos_fb,d8_pos_c,d8_pos_fb,dx_ds_c,dx_m_cs,dx_m_din,dx_m_sclk,dx_m_spi,dx_sp_cs,dx_sp_din,dx_sp_sclk,dx_sp_spi,dx_z_cs,dx_z_din,dx_z_sclk,dx_z_spi,exf1_f,exf1_on,exf1_power,exf1_t_in,exf1_vfd,exf2_f,exf2_on,exf2_power,exf2_t_in,exf2_vfd,hw_rtd,hx1_f_hw,hx1_f_pg,hx1_hw_rtd,hx1_pg_rtd,hx2_cw_rtd,hx2_hw_rtd,hx3_cw_rtd,hx3_f_cw,hx3_f_pg,hx3_pg_rtd,indoor_p,indoor_rh,indoor_rtd,oau_cc_rtd,oau_heat_c,oau_hs_rtd,oau_in_rtd,oau_on,oau_out_rtd,oau_p_down,oau_power,oau_rh,oau_vfd,outdoor_rh,outdoor_rtd,pl_f,pl_in_rtd,pl_out_rtd,pump1_on,pump1_p_down,pump1_p_up,pump1_power,pump1_vfd,pump2_on,pump2_p_down,pump2_p_up,pump2_power,pump2_vfd,pump3_dp,pump3_on,pump3_out_rtd,pump3_p_down,pump3_p_up,pump3_power,pump3_vfd,pump4_on,pump4_out_rtd,pump4_p_down,pump4_p_up,pump4_power,pump4_vfd,pump5_on,pump5_p_down,pump5_p_up,pump5_power,pump5_vfd,sl_f,sl_out_rtd,ts_f,ts_in_rtd,ts_meter,ts_out_rtd,v1_pos_c,v1_pos_fb,v10_pos_c,v10_pos_fb,v11_pos_c,v11_pos_fb,v12_pos_c,v12_pos_fb,v13_pos_c,v13_pos_fb,v14_pos_fb,v15_pos_fb,v16_pos_fb,v17_pos_fb,v18_pos_c,v18_pos_fb,v19_pos_c,v19_pos_fb,v20_pos_c,v20_pos_fb,v3_pos_c,v3_pos_fb,v4_pos_c,v4_pos_fb,v5_pos_c,v5_pos_fb,v6_pos_c,v6_pos_fb,v7_pos_c,v7_pos_fb,v8_pos_c,v8_pos_fb,v9_pos_c,v9_pos_fb,vav1_f,vav1_t_out,vav2_f,vav2_t_out,vav3_f,vav3_t_out,vav4_f,vav4_t_out,vch1_pos_fb,vch2_pos_fb,vsh_in,vsh_out,zs1_heat_rtd,zs1_out_rtd,zs1_rh,zs2_heat_rtd,zs2_out_rtd,zs2_rh,zs3_heat_rtd,zs3_out_rtd,zs3_rh,zs4_heat_rtd,zs4_out_rtd,zs4_rh
 10/25/2017,15:09:58.118,-365.247996E-6,73.348783E+0,3.983607E-3,997.976137E-3,980.482938E-3,0.000000E+0,1.011389E+0,3.110417E+0,0.000000E+0,73.000156E+0,3.979327E-3,997.444532E-3,1.025146E+0,0.000000E+0,1.063888E+0,3.123530E+0,0.000000E+0,78.763466E+0,30.668341E+0,71.997969E+0,3.976862E-3,3.967524E-3,0.000000E+0,1.024053E+0,1.000000E+0,44.000000E+0,97.959474E+0,23.526307E+0,8.711148E-3,12.483784E-3,1.000000E+0,2.663673E+0,1.000000E+0,20.000000E+0,6.599548E-3,42.322211E+0,0.000000E+0,2.704895E+0,0.000000E+0,1.988197E+0,0.000000E+0,1.982395E+0,0.000000E+0,1.988423E+0,10.000000E+0,8.989542E+0,0.000000E+0,-205.346048E-3,0.000000E+0,137.587760E-3,0.000000E+0,137.233689E-3,0.000000E+0,138.121503E-3,0.000000E+0,-198.542167E-3,0.000000E+0,2.098235E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.000836E+0,0.000000E+0,1.010865E+0,3.068155E+0,0.000000E+0,998.727532E-3,0.000000E+0,1.014531E+0,3.046527E+0,0.000000E+0,242.347524E+0,4.013628E-3,3.981194E-3,90.502251E+0,73.700520E+0,74.415061E+0,96.105791E+0,80.370490E+0,3.982881E-3,3.985216E-3,68.216892E+0,4.655473E+0,1.714482E+0,75.869651E+0,74.605495E+0,0.000000E+0,74.473342E+0,74.463792E+0,0.000000E+0,74.079054E+0,1.063647E+0,1.008859E+0,2.079881E+0,60.000000E+0,51.000000E+0,57.600000E+0,10.576676E-3,68.502561E+0,30.335565E+0,0.000000E+0,1.253536E+0,1.258535E+0,991.219437E-3,60.000000E+0,1.000000E+0,1.276731E+0,651.835674E-3,2.011980E+0,60.000000E+0,1.880552E+0,0.000000E+0,72.940112E+0,1.005980E+0,1.007518E+0,1.011032E+0,50.000000E+0,1.000000E+0,85.277230E+0,2.708774E+0,2.529176E+0,1.232294E+0,27.000000E+0,0.000000E+0,1.253627E+0,1.253370E+0,980.023935E-3,60.000000E+0,3.989432E-3,48.099217E+0,8.398693E-3,23.786908E+0,3.948590E+0,30.454710E+0,0.000000E+0,35.760128E-3,0.000000E+0,44.069371E-3,0.000000E+0,17.592242E-3,0.000000E+0,21.972886E-3,0.000000E+0,23.390154E-3,2.021124E+0,2.013490E+0,2.018225E+0,2.023894E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.949075E+0,5.699112E+0,0.000000E+0,82.308071E-3,0.000000E+0,44.141336E-3,9.500000E+0,9.792346E+0,0.000000E+0,18.172033E-3,10.000000E+0,9.686208E+0,0.000000E+0,43.006420E-3,996.329826E-3,3.072371E+0,998.051668E-3,3.063553E+0,997.118333E-3,3.052353E+0,997.086149E-3,3.048329E+0,30.485937E-3,8.016280E+0,1.000000E+0,1.000000E+0,73.346209E+0,73.247034E+0,2.058627E+0,72.685480E+0,72.647059E+0,2.077629E+0,72.599981E+0,72.894669E+0,2.097738E+0,72.778280E+0,72.974838E+0,2.081379E+0
 10/25/2017,15:10:08.118,-1.170340E-3,73.349672E+0,3.983412E-3,998.636616E-3,1.019844E+0,0.000000E+0,1.012730E+0,3.107936E+0,0.000000E+0,73.001139E+0,3.978808E-3,997.879481E-3,983.943369E-3,0.000000E+0,1.064878E+0,3.123514E+0,0.000000E+0,78.766511E+0,30.664950E+0,71.991886E+0,3.976473E-3,3.963697E-3,0.000000E+0,1.025136E+0,1.000000E+0,44.000000E+0,98.001640E+0,23.520044E+0,8.685791E-3,12.472889E-3,1.000000E+0,2.658179E+0,1.000000E+0,20.000000E+0,6.573211E-3,42.326633E+0,0.000000E+0,2.696807E+0,0.000000E+0,1.987101E+0,0.000000E+0,1.981782E+0,0.000000E+0,1.989132E+0,10.000000E+0,9.001130E+0,0.000000E+0,-219.187004E-3,0.000000E+0,137.780889E-3,0.000000E+0,136.203664E-3,0.000000E+0,156.295154E-3,0.000000E+0,-186.168616E-3,0.000000E+0,2.097977E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.791900E-3,0.000000E+0,1.005658E+0,3.069233E+0,0.000000E+0,998.325232E-3,0.000000E+0,1.008123E+0,3.047348E+0,0.000000E+0,242.347958E+0,4.012980E-3,3.982881E-3,90.508214E+0,73.699818E+0,74.417823E+0,96.117633E+0,80.373442E+0,3.978924E-3,3.976653E-3,68.212684E+0,4.671582E+0,1.714111E+0,75.873491E+0,74.606525E+0,0.000000E+0,74.475589E+0,74.464729E+0,0.000000E+0,74.079850E+0,1.067608E+0,1.003622E+0,2.074907E+0,60.000000E+0,51.000000E+0,57.600000E+0,10.563836E-3,68.504151E+0,30.330362E+0,0.000000E+0,1.252658E+0,1.256666E+0,999.082522E-3,60.000000E+0,1.000000E+0,1.276253E+0,654.296225E-3,2.016613E+0,60.000000E+0,1.870769E+0,0.000000E+0,72.938380E+0,1.004304E+0,1.003479E+0,992.053623E-3,50.000000E+0,1.000000E+0,85.252794E+0,2.708470E+0,2.532547E+0,1.238331E+0,27.000000E+0,0.000000E+0,1.259425E+0,1.251085E+0,997.732506E-3,60.000000E+0,3.990340E-3,48.095769E+0,8.410107E-3,23.781479E+0,3.971143E+0,30.455453E+0,0.000000E+0,-2.342135E-3,0.000000E+0,45.873165E-3,0.000000E+0,23.615628E-3,0.000000E+0,17.270136E-3,0.000000E+0,14.757708E-3,2.020931E+0,2.013555E+0,2.018258E+0,2.023798E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.947500E+0,5.699467E+0,0.000000E+0,83.081721E-3,0.000000E+0,49.363474E-3,9.500000E+0,9.792861E+0,0.000000E+0,27.545323E-3,10.000000E+0,9.691781E+0,0.000000E+0,43.682843E-3,996.989597E-3,3.072114E+0,997.520633E-3,3.062973E+0,999.258568E-3,3.052240E+0,997.536725E-3,3.049601E+0,31.130307E-3,8.051078E+0,1.000000E+0,1.000000E+0,73.347519E+0,73.250216E+0,2.055750E+0,72.685714E+0,72.646123E+0,2.075362E+0,72.600636E+0,72.894248E+0,2.092834E+0,72.781650E+0,72.976476E+0,2.080788E+0
 10/25/2017,15:10:18.118,922.899256E-6,73.349298E+0,3.982504E-3,997.798935E-3,997.281095E-3,0.000000E+0,1.013241E+0,3.108596E+0,0.000000E+0,72.999969E+0,3.983736E-3,998.105011E-3,996.752399E-3,0.000000E+0,1.065357E+0,3.123578E+0,0.000000E+0,78.770868E+0,30.671639E+0,71.987581E+0,3.972841E-3,3.970636E-3,0.000000E+0,1.026585E+0,1.000000E+0,44.000000E+0,97.934325E+0,23.521482E+0,8.660758E-3,12.473148E-3,1.000000E+0,2.648148E+0,1.000000E+0,20.000000E+0,6.582098E-3,42.333848E+0,0.000000E+0,2.711179E+0,0.000000E+0,1.987327E+0,0.000000E+0,1.982298E+0,0.000000E+0,1.988455E+0,10.000000E+0,8.989671E+0,0.000000E+0,-227.555954E-3,0.000000E+0,138.392466E-3,0.000000E+0,137.748701E-3,0.000000E+0,168.185361E-3,0.000000E+0,-182.108545E-3,0.000000E+0,2.096366E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.904544E-3,0.000000E+0,965.581296E-3,3.067882E+0,0.000000E+0,997.971208E-3,0.000000E+0,997.240147E-3,3.047203E+0,0.000000E+0,242.339612E+0,4.013628E-3,3.980480E-3,90.517931E+0,73.703750E+0,74.419321E+0,96.139578E+0,80.375926E+0,3.979832E-3,3.980805E-3,68.209083E+0,4.658372E+0,1.714514E+0,75.876207E+0,74.605027E+0,0.000000E+0,74.479568E+0,74.465243E+0,0.000000E+0,74.083126E+0,1.071091E+0,1.008651E+0,2.079817E+0,60.000000E+0,51.000000E+0,57.600000E+0,10.596521E-3,68.504151E+0,30.332638E+0,0.000000E+0,1.249322E+0,1.263533E+0,1.012731E+0,60.000000E+0,1.000000E+0,1.275663E+0,649.087527E-3,2.027221E+0,60.000000E+0,1.873864E+0,0.000000E+0,72.942171E+0,1.005086E+0,1.004948E+0,1.002805E+0,50.000000E+0,1.000000E+0,85.298148E+0,2.714857E+0,2.533777E+0,1.220477E+0,27.000000E+0,0.000000E+0,1.257301E+0,1.248577E+0,1.008830E+0,60.000000E+0,3.989238E-3,48.093998E+0,8.696038E-3,23.782036E+0,4.068766E+0,30.453037E+0,0.000000E+0,-28.549528E-3,0.000000E+0,40.622835E-3,0.000000E+0,24.227630E-3,0.000000E+0,18.107612E-3,0.000000E+0,14.081285E-3,2.020931E+0,2.013523E+0,2.018258E+0,2.023894E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.951701E+0,5.700305E+0,0.000000E+0,82.694896E-3,0.000000E+0,43.367686E-3,9.500000E+0,9.792797E+0,0.000000E+0,23.325732E-3,10.000000E+0,9.670328E+0,0.000000E+0,43.554001E-3,996.571205E-3,3.071792E+0,997.568909E-3,3.062619E+0,999.387303E-3,3.053511E+0,997.520633E-3,3.048442E+0,25.008794E-3,7.930253E+0,1.000000E+0,1.000000E+0,73.350187E+0,73.246472E+0,2.057189E+0,72.687632E+0,72.647106E+0,2.075027E+0,72.601993E+0,72.898179E+0,2.094416E+0,72.780386E+0,72.975914E+0,2.080469E+0
 10/25/2017,15:10:28.118,922.899256E-6,73.350889E+0,3.980688E-3,999.506515E-3,1.014670E+0,0.000000E+0,1.013689E+0,3.108129E+0,0.000000E+0,73.002356E+0,3.985487E-3,997.541187E-3,1.026486E+0,0.000000E+0,1.061221E+0,3.122289E+0,0.000000E+0,78.774709E+0,30.665786E+0,71.983323E+0,3.971933E-3,3.968367E-3,0.000000E+0,1.030313E+0,1.000000E+0,44.000000E+0,97.882945E+0,23.522086E+0,8.649733E-3,12.479309E-3,1.000000E+0,2.654569E+0,1.000000E+0,20.000000E+0,6.572174E-3,42.337433E+0,0.000000E+0,2.714981E+0,0.000000E+0,1.987843E+0,0.000000E+0,1.981621E+0,0.000000E+0,1.988681E+0,10.000000E+0,8.982332E+0,0.000000E+0,-233.510784E-3,0.000000E+0,138.553408E-3,0.000000E+0,138.328090E-3,0.000000E+0,171.182080E-3,0.000000E+0,-197.124364E-3,0.000000E+0,2.106774E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.467763E-3,0.000000E+0,636.887423E-3,3.069620E+0,0.000000E+0,998.341324E-3,0.000000E+0,1.013252E+0,3.046640E+0,0.000000E+0,242.345787E+0,4.011552E-3,3.980480E-3,90.520419E+0,73.703750E+0,74.419555E+0,96.155133E+0,80.377472E+0,3.983983E-3,3.980286E-3,68.205342E+0,4.681892E+0,1.709389E+0,75.872274E+0,74.603904E+0,0.000000E+0,74.478304E+0,74.468661E+0,0.000000E+0,74.082471E+0,1.062529E+0,1.006719E+0,2.078144E+0,60.000000E+0,51.000000E+0,57.600000E+0,10.591009E-3,68.501766E+0,30.328551E+0,0.000000E+0,1.256873E+0,1.257321E+0,1.008224E+0,60.000000E+0,1.000000E+0,1.274897E+0,651.292436E-3,2.007187E+0,60.000000E+0,1.865434E+0,0.000000E+0,72.938568E+0,1.003697E+0,1.005411E+0,1.001399E+0,50.000000E+0,1.000000E+0,85.338531E+0,2.710306E+0,2.535917E+0,1.228462E+0,27.000000E+0,0.000000E+0,1.255432E+0,1.250223E+0,998.786397E-3,60.000000E+0,3.989497E-3,48.092647E+0,8.665363E-3,23.775123E+0,4.141581E+0,30.454199E+0,0.000000E+0,33.793767E-3,0.000000E+0,44.649162E-3,0.000000E+0,18.333086E-3,0.000000E+0,14.532233E-3,0.000000E+0,16.915819E-3,2.020867E+0,2.013265E+0,2.018258E+0,2.023798E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.955563E+0,5.698661E+0,0.000000E+0,81.502185E-3,0.000000E+0,43.303215E-3,9.500000E+0,9.792249E+0,0.000000E+0,18.880667E-3,10.000000E+0,9.660117E+0,0.000000E+0,44.681373E-3,996.281550E-3,3.072870E+0,997.745921E-3,3.062796E+0,999.499947E-3,3.052980E+0,998.276956E-3,3.048329E+0,34.674341E-3,7.983738E+0,1.000000E+0,1.000000E+0,73.348689E+0,73.247642E+0,2.056805E+0,72.686369E+0,72.646076E+0,2.077166E+0,72.599794E+0,72.896401E+0,2.099111E+0,72.781744E+0,72.974557E+0,2.075680E+0
 10/25/2017,15:10:38.118,600.862443E-6,73.350140E+0,3.979716E-3,998.249994E-3,1.005265E+0,0.000000E+0,1.014104E+0,3.108016E+0,0.000000E+0,72.999595E+0,3.980624E-3,998.330540E-3,980.370240E-3,0.000000E+0,1.060614E+0,3.120050E+0,0.000000E+0,78.776021E+0,30.660026E+0,71.978270E+0,3.976668E-3,3.966291E-3,0.000000E+0,1.024706E+0,1.000000E+0,44.000000E+0,97.870818E+0,23.516611E+0,8.664649E-3,12.456157E-3,1.000000E+0,2.662172E+0,1.000000E+0,20.000000E+0,6.584499E-3,42.343484E+0,0.000000E+0,2.723649E+0,0.000000E+0,1.987230E+0,0.000000E+0,1.982072E+0,0.000000E+0,1.988100E+0,10.000000E+0,8.976216E+0,0.000000E+0,-217.674155E-3,0.000000E+0,135.527710E-3,0.000000E+0,138.102772E-3,0.000000E+0,158.357412E-3,0.000000E+0,-205.598958E-3,0.000000E+0,2.114056E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.226384E-3,0.000000E+0,1.006904E+0,3.067592E+0,0.000000E+0,997.858565E-3,0.000000E+0,1.004016E+0,3.046382E+0,0.000000E+0,242.341831E+0,4.013953E-3,3.981453E-3,90.528119E+0,73.705481E+0,74.423581E+0,96.172802E+0,80.380471E+0,3.977496E-3,3.982816E-3,68.200900E+0,4.671582E+0,1.714820E+0,75.876675E+0,74.605308E+0,0.000000E+0,74.476993E+0,74.468052E+0,0.000000E+0,74.084952E+0,1.059574E+0,976.926247E-3,2.073887E+0,60.000000E+0,51.000000E+0,57.600000E+0,10.595873E-3,68.503683E+0,30.327947E+0,0.000000E+0,1.254079E+0,1.258918E+0,1.004868E+0,60.000000E+0,1.000000E+0,1.279731E+0,654.216337E-3,2.005174E+0,60.000000E+0,1.902600E+0,0.000000E+0,72.936976E+0,1.004878E+0,1.004836E+0,1.007581E+0,50.000000E+0,1.000000E+0,85.358231E+0,2.713244E+0,2.534799E+0,1.220030E+0,27.000000E+0,0.000000E+0,1.251280E+0,1.244391E+0,1.015409E+0,60.000000E+0,3.988913E-3,48.090690E+0,8.675091E-3,23.777443E+0,4.097441E+0,30.450111E+0,0.000000E+0,55.133614E-3,0.000000E+0,44.294845E-3,0.000000E+0,14.564444E-3,0.000000E+0,16.142764E-3,0.000000E+0,22.198361E-3,2.020963E+0,2.013523E+0,2.018161E+0,2.023798E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.957769E+0,5.696082E+0,0.000000E+0,81.083125E-3,0.000000E+0,43.657805E-3,9.500000E+0,9.790832E+0,0.000000E+0,13.791389E-3,10.000000E+0,9.660471E+0,0.000000E+0,42.555472E-3,996.120630E-3,3.072403E+0,998.148220E-3,3.063263E+0,996.249366E-3,3.055346E+0,996.893045E-3,3.048684E+0,26.619718E-3,8.078465E+0,1.000000E+0,1.000000E+0,73.350749E+0,73.250169E+0,2.058068E+0,72.686416E+0,72.645561E+0,2.071499E+0,72.603631E+0,72.898133E+0,2.092323E+0,72.781931E+0,72.978067E+0,2.080692E+0
 10/25/2017,15:10:48.118,-204.229589E-6,73.351825E+0,3.984579E-3,998.346649E-3,986.790231E-3,0.000000E+0,1.012475E+0,3.108774E+0,0.000000E+0,73.003620E+0,3.983412E-3,998.137229E-3,1.016708E+0,0.000000E+0,1.061349E+0,3.121081E+0,0.000000E+0,78.779862E+0,30.654545E+0,71.979065E+0,3.971609E-3,3.967848E-3,0.000000E+0,1.023527E+0,1.000000E+0,44.000000E+0,97.903535E+0,23.511647E+0,8.659461E-3,12.458945E-3,1.000000E+0,2.658067E+0,1.000000E+0,20.000000E+0,6.603894E-3,42.347580E+0,0.000000E+0,2.709439E+0,0.000000E+0,1.988745E+0,0.000000E+0,1.981621E+0,0.000000E+0,1.989100E+0,10.000000E+0,8.988351E+0,0.000000E+0,-212.073396E-3,0.000000E+0,135.141451E-3,0.000000E+0,137.652136E-3,0.000000E+0,146.563873E-3,0.000000E+0,-214.556893E-3,0.000000E+0,2.109255E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.888452E-3,0.000000E+0,1.014778E+0,3.068751E+0,0.000000E+0,999.274659E-3,0.000000E+0,1.006301E+0,3.046093E+0,0.000000E+0,242.351915E+0,4.012980E-3,3.982686E-3,90.537461E+0,73.705903E+0,74.427045E+0,96.188357E+0,80.382674E+0,3.973864E-3,3.976978E-3,68.197112E+0,4.660305E+0,1.710759E+0,75.882668E+0,74.608960E+0,0.000000E+0,74.479006E+0,74.468005E+0,0.000000E+0,74.083641E+0,1.063839E+0,1.005634E+0,2.068020E+0,60.000000E+0,53.000000E+0,57.700000E+0,10.594122E-3,68.500924E+0,30.397483E+0,0.000000E+0,1.255659E+0,1.261026E+0,1.010669E+0,60.000000E+0,1.000000E+0,1.279109E+0,652.522711E-3,2.016901E+0,60.000000E+0,1.863629E+0,0.000000E+0,72.935947E+0,1.003777E+0,1.009242E+0,1.005792E+0,50.000000E+0,1.000000E+0,85.353306E+0,2.716868E+0,2.535087E+0,1.231656E+0,27.000000E+0,0.000000E+0,1.254378E+0,1.250223E+0,999.009950E-3,60.000000E+0,3.988848E-3,48.085844E+0,8.614260E-3,23.778649E+0,3.969854E+0,30.455035E+0,0.000000E+0,43.722276E-3,0.000000E+0,45.164532E-3,0.000000E+0,14.822129E-3,0.000000E+0,18.880667E-3,0.000000E+0,24.678578E-3,2.020834E+0,2.013426E+0,2.018258E+0,2.023669E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.957956E+0,5.699467E+0,0.000000E+0,78.246408E-3,0.000000E+0,44.850515E-3,9.500000E+0,9.793280E+0,0.000000E+0,15.659605E-3,10.000000E+0,9.779268E+0,0.000000E+0,41.814627E-3,996.539022E-3,3.072983E+0,996.555114E-3,3.063794E+0,996.973505E-3,3.053656E+0,999.081556E-3,3.048780E+0,32.741232E-3,8.133883E+0,1.000000E+0,1.000000E+0,73.348876E+0,73.248952E+0,2.054136E+0,72.688241E+0,72.648135E+0,2.073590E+0,72.601104E+0,72.899583E+0,2.097163E+0,72.781416E+0,72.976897E+0,2.071114E+0
 10/25/2017,15:10:58.118,-204.229589E-6,73.354680E+0,3.984709E-3,997.815044E-3,997.935776E-3,0.000000E+0,1.013513E+0,3.106599E+0,0.000000E+0,73.004088E+0,3.975825E-3,998.233885E-3,1.013629E+0,0.000000E+0,1.063728E+0,3.119019E+0,0.000000E+0,78.782580E+0,30.647670E+0,71.974386E+0,3.974657E-3,3.969404E-3,0.000000E+0,1.024674E+0,1.000000E+0,44.000000E+0,97.943491E+0,23.518235E+0,8.650512E-3,12.470424E-3,1.000000E+0,2.658338E+0,1.000000E+0,20.000000E+0,6.560822E-3,42.352654E+0,0.000000E+0,2.720845E+0,0.000000E+0,1.989390E+0,0.000000E+0,1.981944E+0,0.000000E+0,1.988165E+0,10.000000E+0,8.988737E+0,0.000000E+0,-210.045535E-3,0.000000E+0,137.748701E-3,0.000000E+0,137.652136E-3,0.000000E+0,144.791620E-3,0.000000E+0,-200.411089E-3,0.000000E+0,2.105839E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.419487E-3,0.000000E+0,1.003422E+0,3.068815E+0,0.000000E+0,998.727532E-3,0.000000E+0,998.550527E-3,3.046254E+0,0.000000E+0,242.337296E+0,4.014731E-3,3.981194E-3,90.544362E+0,73.708477E+0,74.427513E+0,96.201844E+0,80.384407E+0,3.980610E-3,3.977496E-3,68.189490E+0,4.653217E+0,1.711887E+0,75.875223E+0,74.610832E+0,0.000000E+0,74.479287E+0,74.472499E+0,0.000000E+0,74.084016E+0,1.060963E+0,1.009082E+0,2.072851E+0,60.000000E+0,53.000000E+0,57.700000E+0,10.600736E-3,68.501813E+0,30.407980E+0,0.000000E+0,1.251637E+0,1.256299E+0,1.011101E+0,60.000000E+0,1.000000E+0,1.280880E+0,653.225726E-3,2.002665E+0,60.000000E+0,1.879166E+0,0.000000E+0,72.937866E+0,1.006507E+0,1.006177E+0,1.005217E+0,50.000000E+0,1.000000E+0,85.352227E+0,2.707560E+0,2.534927E+0,1.221643E+0,27.000000E+0,0.000000E+0,1.257971E+0,1.249871E+0,1.011736E+0,60.000000E+0,3.987551E-3,48.083328E+0,8.699540E-3,23.773267E+0,3.922815E+0,30.451505E+0,0.000000E+0,33.535884E-3,0.000000E+0,44.971268E-3,0.000000E+0,16.174975E-3,0.000000E+0,24.614157E-3,0.000000E+0,23.390154E-3,2.020867E+0,2.013490E+0,2.018386E+0,2.023733E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.958455E+0,5.697146E+0,0.000000E+0,80.535123E-3,0.000000E+0,45.043928E-3,9.500000E+0,9.793022E+0,0.000000E+0,23.293522E-3,10.000000E+0,9.778334E+0,0.000000E+0,42.007891E-3,996.699941E-3,3.072082E+0,999.097648E-3,3.062491E+0,997.906840E-3,3.053012E+0,999.837879E-3,3.047831E+0,28.552828E-3,8.195101E+0,1.000000E+0,1.000000E+0,73.350983E+0,73.251761E+0,2.053897E+0,72.686509E+0,72.646076E+0,2.068082E+0,72.602742E+0,72.898133E+0,2.094416E+0,72.781744E+0,72.976756E+0,2.075648E+0
 10/25/2017,15:11:08.118,-1.653395E-3,73.352808E+0,3.980948E-3,997.927809E-3,1.002343E+0,0.000000E+0,1.012587E+0,3.109660E+0,0.000000E+0,73.003947E+0,3.982245E-3,997.363986E-3,1.006898E+0,0.000000E+0,1.062930E+0,3.123852E+0,0.000000E+0,78.787311E+0,30.650782E+0,71.973778E+0,3.972647E-3,3.973879E-3,0.000000E+0,1.024674E+0,1.000000E+0,44.000000E+0,97.955948E+0,23.512297E+0,8.648177E-3,12.458167E-3,1.000000E+0,2.660159E+0,1.000000E+0,20.000000E+0,6.576325E-3,42.358053E+0,0.000000E+0,2.715561E+0,0.000000E+0,1.986166E+0,0.000000E+0,1.981621E+0,0.000000E+0,1.988648E+0,10.000000E+0,8.988287E+0,0.000000E+0,-207.888921E-3,0.000000E+0,135.334581E-3,0.000000E+0,136.943994E-3,0.000000E+0,146.209422E-3,0.000000E+0,-198.671058E-3,0.000000E+0,2.108482E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.322935E-3,0.000000E+0,1.005274E+0,3.067190E+0,0.000000E+0,998.051668E-3,0.000000E+0,1.005758E+0,3.046946E+0,0.000000E+0,242.348489E+0,4.010125E-3,3.983140E-3,90.550324E+0,73.709460E+0,74.431866E+0,96.222239E+0,80.388531E+0,3.980091E-3,3.977756E-3,68.189537E+0,4.652251E+0,1.715062E+0,75.881779E+0,74.611300E+0,0.000000E+0,74.480364E+0,74.472546E+0,0.000000E+0,74.082658E+0,1.063934E+0,1.004277E+0,2.071687E+0,60.000000E+0,53.000000E+0,57.700000E+0,10.614680E-3,68.500690E+0,30.403196E+0,0.000000E+0,1.245794E+0,1.258774E+0,1.005699E+0,60.000000E+0,1.000000E+0,1.277370E+0,656.884596E-3,2.031519E+0,60.000000E+0,1.861260E+0,0.000000E+0,72.934402E+0,1.008231E+0,1.006784E+0,1.005057E+0,50.000000E+0,1.000000E+0,85.352180E+0,2.709700E+0,2.534783E+0,1.235935E+0,27.000000E+0,0.000000E+0,1.256726E+0,1.250558E+0,1.009501E+0,60.000000E+0,3.988654E-3,48.079321E+0,8.703625E-3,23.771412E+0,3.936669E+0,30.448114E+0,0.000000E+0,36.018011E-3,0.000000E+0,45.228953E-3,0.000000E+0,15.659605E-3,0.000000E+0,23.969945E-3,0.000000E+0,24.549736E-3,2.020867E+0,2.013877E+0,2.018225E+0,2.023411E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.959038E+0,5.692182E+0,0.000000E+0,80.889712E-3,0.000000E+0,42.239447E-3,9.500000E+0,9.791830E+0,0.000000E+0,18.043191E-3,10.000000E+0,9.778012E+0,0.000000E+0,42.104523E-3,996.522930E-3,3.072613E+0,998.148220E-3,3.063601E+0,999.499947E-3,3.056376E+0,997.890749E-3,3.049086E+0,29.841567E-3,8.258252E+0,1.000000E+0,1.000000E+0,73.351731E+0,73.251152E+0,2.048527E+0,72.689411E+0,72.648790E+0,2.069248E+0,72.603257E+0,72.897056E+0,2.096779E+0,72.782492E+0,72.979845E+0,2.073253E+0
 10/25/2017,15:11:18.118,922.899256E-6,73.353697E+0,3.985098E-3,997.976137E-3,991.676388E-3,0.000000E+0,1.013928E+0,3.109434E+0,0.000000E+0,73.001982E+0,3.975241E-3,997.541187E-3,1.026087E+0,0.000000E+0,1.064319E+0,3.120550E+0,0.000000E+0,78.788061E+0,30.676424E+0,71.973170E+0,3.971998E-3,3.965513E-3,0.000000E+0,1.027111E+0,1.000000E+0,44.000000E+0,97.946500E+0,23.514709E+0,8.672172E-3,12.464652E-3,1.000000E+0,2.666516E+0,1.000000E+0,20.000000E+0,6.598445E-3,42.361219E+0,0.000000E+0,2.705024E+0,0.000000E+0,1.988197E+0,0.000000E+0,1.981815E+0,0.000000E+0,1.989390E+0,10.000000E+0,8.990057E+0,0.000000E+0,-206.858896E-3,0.000000E+0,136.364605E-3,0.000000E+0,135.109263E-3,0.000000E+0,144.243832E-3,0.000000E+0,-205.405621E-3,0.000000E+0,2.106645E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.516039E-3,0.000000E+0,1.009459E+0,3.067608E+0,0.000000E+0,999.451671E-3,0.000000E+0,1.005118E+0,3.046881E+0,0.000000E+0,242.367112E+0,4.009282E-3,3.980805E-3,90.557741E+0,73.709507E+0,74.431726E+0,96.238546E+0,80.392093E+0,3.981324E-3,3.979572E-3,68.184347E+0,4.657084E+0,1.715014E+0,75.884541E+0,74.613032E+0,0.000000E+0,74.482845E+0,74.471470E+0,0.000000E+0,74.085326E+0,1.066043E+0,1.004995E+0,2.081141E+0,60.000000E+0,53.000000E+0,57.700000E+0,10.595159E-3,68.499942E+0,30.398040E+0,0.000000E+0,1.249705E+0,1.256108E+0,997.228624E-3,60.000000E+0,1.000000E+0,1.278199E+0,649.566855E-3,2.019377E+0,60.000000E+0,1.855055E+0,0.000000E+0,72.935853E+0,1.008343E+0,1.006704E+0,1.000217E+0,50.000000E+0,1.000000E+0,85.396550E+0,2.712765E+0,2.534336E+0,1.228078E+0,27.000000E+0,0.000000E+0,1.255400E+0,1.253738E+0,1.004806E+0,60.000000E+0,3.990405E-3,48.080066E+0,8.866922E-3,23.771783E+0,3.971143E+0,30.450668E+0,0.000000E+0,33.954944E-3,0.000000E+0,46.163061E-3,0.000000E+0,15.144235E-3,0.000000E+0,23.068047E-3,0.000000E+0,24.292051E-3,2.021157E+0,2.013780E+0,2.018129E+0,2.024088E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.963322E+0,5.679932E+0,0.000000E+0,77.859583E-3,0.000000E+0,43.206509E-3,9.500000E+0,9.793538E+0,0.000000E+0,17.237925E-3,10.000000E+0,9.778237E+0,0.000000E+0,41.556943E-3,996.571205E-3,3.073015E+0,996.909137E-3,3.063360E+0,999.403395E-3,3.056022E+0,999.853971E-3,3.049649E+0,30.485937E-3,8.302716E+0,1.000000E+0,1.000000E+0,73.352012E+0,73.253399E+0,2.054536E+0,72.687913E+0,72.649539E+0,2.074947E+0,72.604427E+0,72.899443E+0,2.092754E+0,72.782165E+0,72.979611E+0,2.071051E+0
 10/25/2017,15:11:28.118,2.050028E-3,73.352808E+0,3.986006E-3,997.605624E-3,970.024009E-3,0.000000E+0,1.015828E+0,3.106953E+0,0.000000E+0,73.001560E+0,3.978937E-3,997.170675E-3,990.595131E-3,0.000000E+0,1.065038E+0,3.120566E+0,0.000000E+0,78.790825E+0,30.693147E+0,71.973310E+0,3.972452E-3,3.971544E-3,0.000000E+0,1.025231E+0,1.000000E+0,44.000000E+0,97.913124E+0,23.538648E+0,8.686375E-3,12.466274E-3,1.000000E+0,2.662555E+0,1.000000E+0,20.000000E+0,6.574379E-3,42.365408E+0,0.000000E+0,2.719524E+0,0.000000E+0,1.985425E+0,0.000000E+0,1.981686E+0,0.000000E+0,1.989519E+0,10.000000E+0,8.985164E+0,0.000000E+0,-208.178615E-3,0.000000E+0,137.426818E-3,0.000000E+0,138.456843E-3,0.000000E+0,142.858253E-3,0.000000E+0,-199.251069E-3,0.000000E+0,2.104615E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.630980E-3,0.000000E+0,1.016152E+0,3.069378E+0,0.000000E+0,997.633277E-3,0.000000E+0,1.002338E+0,3.046929E+0,0.000000E+0,242.370296E+0,4.015250E-3,3.981583E-3,90.563422E+0,73.709086E+0,74.434862E+0,96.251657E+0,80.396685E+0,3.976199E-3,3.983335E-3,68.180933E+0,4.651606E+0,1.714965E+0,75.877284E+0,74.613547E+0,0.000000E+0,74.481721E+0,74.476947E+0,0.000000E+0,74.087620E+0,1.067145E+0,1.008156E+0,2.073871E+0,60.000000E+0,50.000000E+0,57.700000E+0,10.617144E-3,68.500690E+0,30.394324E+0,0.000000E+0,1.251748E+0,1.249513E+0,1.013306E+0,60.000000E+0,1.000000E+0,1.277402E+0,645.876030E-3,2.019073E+0,60.000000E+0,1.876104E+0,0.000000E+0,72.937444E+0,1.006363E+0,1.007502E+0,1.017199E+0,50.000000E+0,1.000000E+0,85.454945E+0,2.713180E+0,2.530710E+0,1.220716E+0,27.000000E+0,0.000000E+0,1.255352E+0,1.249711E+0,1.004918E+0,60.000000E+0,3.988524E-3,48.077457E+0,8.782939E-3,23.768860E+0,3.969532E+0,30.448950E+0,0.000000E+0,35.018713E-3,0.000000E+0,43.747265E-3,0.000000E+0,17.785506E-3,0.000000E+0,23.680049E-3,0.000000E+0,24.034366E-3,2.020963E+0,2.013362E+0,2.018290E+0,2.023766E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.968850E+0,5.667940E+0,0.000000E+0,81.598891E-3,0.000000E+0,43.174274E-3,9.500000E+0,9.792764E+0,0.000000E+0,18.300876E-3,10.000000E+0,9.778301E+0,0.000000E+0,42.974210E-3,997.150517E-3,3.071744E+0,997.407989E-3,3.063939E+0,997.375805E-3,3.053061E+0,998.679256E-3,3.049070E+0,27.264088E-3,8.340091E+0,1.000000E+0,1.000000E+0,73.352948E+0,73.253071E+0,2.056629E+0,72.689692E+0,72.647433E+0,2.074245E+0,72.604146E+0,72.898413E+0,2.095054E+0,72.782726E+0,72.978769E+0,2.076749E+0
 10/25/2017,15:11:38.118,-204.229589E-6,73.354867E+0,3.979975E-3,998.588288E-3,1.001976E+0,0.000000E+0,1.014327E+0,3.105616E+0,0.000000E+0,73.002309E+0,3.980364E-3,998.217775E-3,1.000565E+0,0.000000E+0,1.067465E+0,3.116861E+0,0.000000E+0,78.794292E+0,30.699232E+0,71.973216E+0,3.976278E-3,3.974787E-3,0.000000E+0,1.028162E+0,1.000000E+0,44.000000E+0,97.911432E+0,23.559340E+0,8.684753E-3,12.475548E-3,1.000000E+0,2.659009E+0,1.000000E+0,20.000000E+0,6.627831E-3,42.374206E+0,0.000000E+0,2.706055E+0,0.000000E+0,1.986650E+0,0.000000E+0,1.983362E+0,0.000000E+0,1.988133E+0,10.000000E+0,8.997010E+0,0.000000E+0,-203.189434E-3,0.000000E+0,136.364605E-3,0.000000E+0,138.649972E-3,0.000000E+0,150.656166E-3,0.000000E+0,-197.027696E-3,0.000000E+0,2.114475E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.840176E-3,0.000000E+0,1.003437E+0,3.067544E+0,0.000000E+0,998.486152E-3,0.000000E+0,1.004927E+0,3.046141E+0,0.000000E+0,242.391620E+0,4.009931E-3,3.976653E-3,90.571825E+0,73.709039E+0,74.436033E+0,96.273697E+0,80.397763E+0,3.977367E-3,3.978015E-3,68.191174E+0,4.668038E+0,1.714788E+0,75.880515E+0,74.613594E+0,0.000000E+0,74.481253E+0,74.476806E+0,0.000000E+0,74.089165E+0,1.073582E+0,1.002824E+0,2.075338E+0,60.000000E+0,50.000000E+0,57.700000E+0,10.594186E-3,68.500971E+0,30.391490E+0,0.000000E+0,1.245810E+0,1.261584E+0,997.899863E-3,60.000000E+0,1.000000E+0,1.275966E+0,652.698465E-3,2.020799E+0,60.000000E+0,1.886258E+0,0.000000E+0,72.933420E+0,1.005980E+0,1.007231E+0,981.350273E-3,50.000000E+0,1.000000E+0,85.482337E+0,2.710163E+0,2.535199E+0,1.221611E+0,27.000000E+0,0.000000E+0,1.255608E+0,1.250510E+0,986.139699E-3,60.000000E+0,3.989432E-3,48.074615E+0,8.797271E-3,23.775030E+0,3.936025E+0,30.445884E+0,0.000000E+0,1.687292E-3,0.000000E+0,44.681373E-3,0.000000E+0,23.776681E-3,0.000000E+0,24.614157E-3,0.000000E+0,19.106141E-3,2.020995E+0,2.013748E+0,2.018064E+0,2.023733E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.971891E+0,5.659559E+0,0.000000E+0,83.371839E-3,0.000000E+0,43.690040E-3,9.500000E+0,9.792893E+0,0.000000E+0,23.583417E-3,10.000000E+0,9.777593E+0,0.000000E+0,44.166003E-3,996.716033E-3,3.072806E+0,997.826381E-3,3.063665E+0,999.403395E-3,3.056134E+0,999.322935E-3,3.050647E+0,13.087952E-3,8.366834E+0,1.000000E+0,1.000000E+0,73.354774E+0,73.252697E+0,2.054712E+0,72.688802E+0,72.650054E+0,2.078124E+0,72.603491E+0,72.899256E+0,2.090135E+0,72.784364E+0,72.979050E+0,2.071625E+0
 10/25/2017,15:11:48.118,2.694102E-3,73.355242E+0,3.980170E-3,998.201666E-3,1.016538E+0,0.000000E+0,1.014806E+0,3.103731E+0,0.000000E+0,73.003760E+0,3.980234E-3,997.170675E-3,1.010694E+0,0.000000E+0,1.066747E+0,3.115217E+0,0.000000E+0,78.796634E+0,30.703413E+0,71.976164E+0,3.975371E-3,3.963568E-3,0.000000E+0,1.025215E+0,1.000000E+0,44.000000E+0,97.925252E+0,23.572933E+0,8.723535E-3,12.449412E-3,1.000000E+0,2.651950E+0,1.000000E+0,20.000000E+0,6.651119E-3,42.379605E+0,0.000000E+0,2.715658E+0,0.000000E+0,1.986682E+0,0.000000E+0,1.982588E+0,0.000000E+0,1.988810E+0,10.000000E+0,9.004510E+0,0.000000E+0,-214.873775E-3,0.000000E+0,139.744373E-3,0.000000E+0,137.298065E-3,0.000000E+0,156.649604E-3,0.000000E+0,-188.295320E-3,0.000000E+0,2.111253E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.453968E-3,0.000000E+0,1.009332E+0,3.067705E+0,0.000000E+0,998.244772E-3,0.000000E+0,1.009625E+0,3.046720E+0,0.000000E+0,242.404598E+0,4.010709E-3,3.982491E-3,90.577130E+0,73.706792E+0,74.438982E+0,96.286244E+0,80.400434E+0,3.981324E-3,3.982816E-3,68.194307E+0,4.659661E+0,1.710775E+0,75.880936E+0,74.616543E+0,0.000000E+0,74.486450E+0,74.479334E+0,0.000000E+0,74.090101E+0,1.071170E+0,1.006592E+0,2.079897E+0,60.000000E+0,50.000000E+0,57.700000E+0,10.578233E-3,68.499708E+0,30.390236E+0,0.000000E+0,1.248747E+0,1.260499E+0,1.011756E+0,60.000000E+0,1.000000E+0,1.274275E+0,649.534900E-3,2.010015E+0,60.000000E+0,1.874734E+0,0.000000E+0,72.934215E+0,1.005469E+0,1.003447E+0,1.015761E+0,50.000000E+0,1.000000E+0,85.520986E+0,2.711616E+0,2.536748E+0,1.221515E+0,27.000000E+0,0.000000E+0,1.255161E+0,1.249903E+0,1.002299E+0,60.000000E+0,3.989562E-3,48.072238E+0,8.744352E-3,23.793682E+0,3.968888E+0,30.445280E+0,0.000000E+0,-2.406606E-3,0.000000E+0,43.586211E-3,0.000000E+0,25.483844E-3,0.000000E+0,22.423835E-3,0.000000E+0,17.817717E-3,2.021285E+0,2.013813E+0,2.018225E+0,2.023540E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.975915E+0,5.661912E+0,0.000000E+0,83.855371E-3,0.000000E+0,43.077567E-3,9.500000E+0,9.792410E+0,0.000000E+0,26.289109E-3,10.000000E+0,9.777947E+0,0.000000E+0,42.426629E-3,996.651665E-3,3.071615E+0,997.665461E-3,3.063665E+0,998.888452E-3,3.055458E+0,999.516039E-3,3.048571E+0,25.008794E-3,8.406787E+0,1.000000E+0,1.000000E+0,73.354586E+0,73.253165E+0,2.052123E+0,72.692078E+0,72.652534E+0,2.070413E+0,72.606533E+0,72.899443E+0,2.094272E+0,72.781556E+0,72.978816E+0,2.078058E+0
 10/25/2017,15:11:58.118,600.862443E-6,73.354259E+0,3.979391E-3,997.138456E-3,998.574489E-3,0.000000E+0,1.013385E+0,3.107420E+0,0.000000E+0,73.005538E+0,3.977446E-3,997.863372E-3,986.910342E-3,0.000000E+0,1.062211E+0,3.119406E+0,0.000000E+0,78.799867E+0,30.699372E+0,71.979954E+0,3.974333E-3,3.969210E-3,0.000000E+0,1.024435E+0,1.000000E+0,44.000000E+0,97.839934E+0,23.576135E+0,8.730344E-3,12.480671E-3,1.000000E+0,2.666868E+0,1.000000E+0,20.000000E+0,6.638015E-3,42.382212E+0,0.000000E+0,2.706377E+0,0.000000E+0,1.988133E+0,0.000000E+0,1.981911E+0,0.000000E+0,1.988036E+0,10.000000E+0,8.993340E+0,0.000000E+0,-223.918679E-3,0.000000E+0,137.523383E-3,0.000000E+0,139.744373E-3,0.000000E+0,164.705300E-3,0.000000E+0,-181.077416E-3,0.000000E+0,2.108321E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.550520E-3,0.000000E+0,983.503089E-3,3.067898E+0,0.000000E+0,998.437876E-3,0.000000E+0,997.224167E-3,3.047090E+0,0.000000E+0,242.405274E+0,4.009152E-3,3.979572E-3,90.588022E+0,73.705154E+0,74.443101E+0,96.305418E+0,80.404605E+0,3.980026E-3,3.977107E-3,68.193558E+0,4.651606E+0,1.713934E+0,75.878173E+0,74.616543E+0,0.000000E+0,74.485420E+0,74.478491E+0,0.000000E+0,74.091084E+0,1.062960E+0,1.005235E+0,2.080567E+0,60.000000E+0,50.000000E+0,57.700000E+0,10.574277E-3,68.497277E+0,30.382711E+0,0.000000E+0,1.253441E+0,1.258966E+0,998.139591E-3,60.000000E+0,1.000000E+0,1.281135E+0,652.954106E-3,2.024857E+0,60.000000E+0,1.888127E+0,0.000000E+0,72.933981E+0,1.004416E+0,1.003112E+0,997.612974E-3,50.000000E+0,1.000000E+0,85.615545E+0,2.711983E+0,2.535023E+0,1.240455E+0,27.000000E+0,0.000000E+0,1.251567E+0,1.248130E+0,1.001677E+0,60.000000E+0,3.987875E-3,48.070654E+0,8.713094E-3,23.814235E+0,4.062322E+0,30.444398E+0,0.000000E+0,-21.135382E-3,0.000000E+0,43.554001E-3,0.000000E+0,25.097316E-3,0.000000E+0,18.622982E-3,0.000000E+0,14.596655E-3,2.020802E+0,2.013426E+0,2.018419E+0,2.023701E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.984663E+0,5.661332E+0,0.000000E+0,90.205748E-3,0.000000E+0,43.593334E-3,9.500000E+0,9.791895E+0,0.000000E+0,24.517525E-3,10.000000E+0,9.778012E+0,0.000000E+0,43.521790E-3,996.201090E-3,3.071889E+0,997.665461E-3,3.062716E+0,997.150517E-3,3.056038E+0,997.987300E-3,3.049633E+0,32.741232E-3,8.435785E+0,1.000000E+0,1.000000E+0,73.354540E+0,73.250731E+0,2.054184E+0,72.689036E+0,72.651177E+0,2.076719E+0,72.604895E+0,72.900800E+0,2.096316E+0,72.784458E+0,72.982045E+0,2.076318E+0
 10/25/2017,15:12:08.118,-1.814414E-3,73.356318E+0,3.981921E-3,998.588288E-3,1.016666E+0,0.000000E+0,1.013577E+0,3.109950E+0,0.000000E+0,73.006942E+0,3.975825E-3,997.122347E-3,997.789244E-3,0.000000E+0,1.062850E+0,3.122467E+0,0.000000E+0,78.801132E+0,30.694958E+0,71.981732E+0,3.972193E-3,3.970766E-3,0.000000E+0,1.027302E+0,1.000000E+0,44.000000E+0,97.837866E+0,23.578872E+0,8.737478E-3,12.491047E-3,1.000000E+0,2.656038E+0,1.000000E+0,20.000000E+0,6.646643E-3,42.390125E+0,0.000000E+0,2.705958E+0,0.000000E+0,1.985425E+0,0.000000E+0,1.982105E+0,0.000000E+0,1.987939E+0,10.000000E+0,8.993051E+0,0.000000E+0,-230.613839E-3,0.000000E+0,137.104936E-3,0.000000E+0,136.911806E-3,0.000000E+0,167.347569E-3,0.000000E+0,-195.964344E-3,0.000000E+0,2.105195E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.017188E-3,0.000000E+0,635.449848E-3,3.067882E+0,0.000000E+0,998.309140E-3,0.000000E+0,992.589896E-3,3.047300E+0,0.000000E+0,242.414730E+0,4.007985E-3,3.977172E-3,90.592576E+0,73.703516E+0,74.441322E+0,96.321255E+0,80.401465E+0,3.976329E-3,3.977561E-3,68.194120E+0,4.655795E+0,1.712096E+0,75.871056E+0,74.615748E+0,0.000000E+0,74.486309E+0,74.483032E+0,0.000000E+0,74.093143E+0,1.056555E+0,1.008188E+0,2.073409E+0,60.000000E+0,50.000000E+0,57.700000E+0,10.592889E-3,68.499755E+0,30.379739E+0,0.000000E+0,1.253600E+0,1.260243E+0,1.005699E+0,60.000000E+0,1.000000E+0,1.281326E+0,652.410868E-3,2.004215E+0,60.000000E+0,1.894768E+0,0.000000E+0,72.931407E+0,1.006379E+0,1.009817E+0,1.006160E+0,50.000000E+0,1.000000E+0,85.674224E+0,2.713037E+0,2.537403E+0,1.227424E+0,27.000000E+0,0.000000E+0,1.259089E+0,1.253977E+0,1.010395E+0,60.000000E+0,3.987940E-3,48.067253E+0,8.735208E-3,23.824489E+0,4.047824E+0,30.443190E+0,0.000000E+0,-29.677768E-3,0.000000E+0,44.037160E-3,0.000000E+0,22.842573E-3,0.000000E+0,18.172033E-3,0.000000E+0,15.434131E-3,2.020770E+0,2.013684E+0,2.018193E+0,2.023798E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.990579E+0,5.657915E+0,0.000000E+0,87.820327E-3,0.000000E+0,43.947924E-3,9.500000E+0,9.792217E+0,0.000000E+0,15.724026E-3,10.000000E+0,9.778624E+0,0.000000E+0,44.842426E-3,996.699941E-3,3.072693E+0,998.051668E-3,3.064245E+0,996.474654E-3,3.055957E+0,999.242476E-3,3.050228E+0,23.397869E-3,8.476382E+0,1.000000E+0,1.000000E+0,73.356084E+0,73.254054E+0,2.053465E+0,72.687632E+0,72.650943E+0,2.069200E+0,72.607562E+0,72.901689E+0,2.094511E+0,72.782773E+0,72.982279E+0,2.076701E+0
 10/25/2017,15:12:18.118,-43.211183E-6,73.356599E+0,3.981077E-3,998.072792E-3,1.005281E+0,0.000000E+0,1.011261E+0,3.104327E+0,0.000000E+0,73.003620E+0,3.983736E-3,997.074019E-3,1.002607E+0,0.000000E+0,1.062834E+0,3.117763E+0,0.000000E+0,78.803755E+0,30.693240E+0,71.984540E+0,3.978094E-3,3.971220E-3,0.000000E+0,1.029532E+0,1.000000E+0,44.000000E+0,97.866728E+0,23.580728E+0,8.744547E-3,12.487675E-3,1.000000E+0,2.659520E+0,1.000000E+0,20.000000E+0,6.638794E-3,42.400598E+0,0.000000E+0,2.692070E+0,0.000000E+0,1.989293E+0,0.000000E+0,1.981847E+0,0.000000E+0,1.988842E+0,10.000000E+0,8.988770E+0,0.000000E+0,-230.581651E-3,0.000000E+0,135.302393E-3,0.000000E+0,139.004043E-3,0.000000E+0,173.695457E-3,0.000000E+0,-200.443312E-3,0.000000E+0,2.103455E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.000208E+0,0.000000E+0,695.460664E-3,3.067431E+0,0.000000E+0,999.274659E-3,0.000000E+0,1.000260E+0,3.046592E+0,0.000000E+0,242.429445E+0,4.010320E-3,3.981778E-3,90.597599E+0,73.703703E+0,74.448672E+0,96.336481E+0,80.407838E+0,3.977432E-3,3.978210E-3,68.194540E+0,4.658372E+0,1.712016E+0,75.869792E+0,74.617807E+0,0.000000E+0,74.485794E+0,74.487433E+0,0.000000E+0,74.095765E+0,1.060452E+0,1.007294E+0,2.071480E+0,60.000000E+0,50.000000E+0,57.700000E+0,10.583356E-3,68.498025E+0,30.376022E+0,0.000000E+0,1.250152E+0,1.262399E+0,1.000137E+0,60.000000E+0,1.000000E+0,1.279061E+0,647.793342E-3,1.997249E+0,60.000000E+0,1.875894E+0,0.000000E+0,72.928880E+0,1.005501E+0,1.006129E+0,999.146589E-3,50.000000E+0,1.000000E+0,85.723850E+0,2.706570E+0,2.531844E+0,1.224485E+0,27.000000E+0,0.000000E+0,1.258818E+0,1.251181E+0,1.011736E+0,60.000000E+0,3.988978E-3,48.066134E+0,8.893382E-3,23.830567E+0,4.067478E+0,30.441703E+0,0.000000E+0,14.742636E-3,0.000000E+0,44.359266E-3,0.000000E+0,19.363826E-3,0.000000E+0,15.917290E-3,0.000000E+0,15.917290E-3,2.020867E+0,2.013748E+0,2.018290E+0,2.023766E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.995838E+0,5.778123E+0,0.000000E+0,80.180533E-3,0.000000E+0,43.657805E-3,9.500000E+0,9.791895E+0,0.000000E+0,19.363826E-3,10.000000E+0,9.778366E+0,0.000000E+0,42.619893E-3,996.619481E-3,3.072629E+0,997.182701E-3,3.062925E+0,997.134425E-3,3.053962E+0,999.162016E-3,3.049424E+0,23.720054E-3,8.513113E+0,1.000000E+0,1.000000E+0,73.359173E+0,73.251714E+0,2.054967E+0,72.688241E+0,72.652909E+0,2.069487E+0,72.605971E+0,72.903140E+0,2.097211E+0,72.783709E+0,72.979611E+0,2.073621E+0
 10/25/2017,15:12:28.118,-1.492377E-3,73.354118E+0,3.975371E-3,998.346649E-3,1.009560E+0,0.000000E+0,1.014232E+0,3.108467E+0,0.000000E+0,73.006568E+0,3.978937E-3,997.686170E-3,1.016245E+0,0.000000E+0,1.063249E+0,3.122257E+0,0.000000E+0,78.807503E+0,30.693704E+0,71.990295E+0,3.974528E-3,3.970247E-3,0.000000E+0,1.025741E+0,1.000000E+0,44.000000E+0,97.848348E+0,23.575764E+0,8.773795E-3,12.484368E-3,1.000000E+0,2.664152E+0,1.000000E+0,20.000000E+0,6.681542E-3,42.401576E+0,0.000000E+0,2.705797E+0,0.000000E+0,1.987875E+0,0.000000E+0,1.981589E+0,0.000000E+0,1.988648E+0,10.000000E+0,8.980400E+0,0.000000E+0,-229.970074E-3,0.000000E+0,139.004043E-3,0.000000E+0,137.587760E-3,0.000000E+0,159.807437E-3,0.000000E+0,-200.217752E-3,0.000000E+0,2.101328E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.437876E-3,0.000000E+0,686.978963E-3,3.067962E+0,0.000000E+0,998.856268E-3,0.000000E+0,1.006700E+0,3.046398E+0,0.000000E+0,242.427998E+0,4.015185E-3,3.984178E-3,90.605814E+0,73.701222E+0,74.446004E+0,96.354809E+0,80.408776E+0,3.978340E-3,3.978729E-3,68.191828E+0,4.669971E+0,1.711081E+0,75.870401E+0,74.617761E+0,0.000000E+0,74.487994E+0,74.490616E+0,0.000000E+0,74.093143E+0,1.065771E+0,1.007055E+0,2.072962E+0,60.000000E+0,52.000000E+0,57.700000E+0,10.587896E-3,68.495967E+0,30.371749E+0,0.000000E+0,1.259698E+0,1.262111E+0,1.006802E+0,60.000000E+0,1.000000E+0,1.279890E+0,648.448423E-3,2.006947E+0,60.000000E+0,1.884936E+0,0.000000E+0,72.930518E+0,1.006730E+0,1.007837E+0,1.011527E+0,50.000000E+0,1.000000E+0,85.540357E+0,2.715703E+0,2.534544E+0,1.223974E+0,27.000000E+0,0.000000E+0,1.254490E+0,1.251788E+0,1.001900E+0,60.000000E+0,3.989951E-3,48.063059E+0,8.828984E-3,23.834928E+0,4.084876E+0,30.439753E+0,0.000000E+0,48.396411E-3,0.000000E+0,43.070842E-3,0.000000E+0,18.139823E-3,0.000000E+0,13.920232E-3,0.000000E+0,17.946559E-3,2.020802E+0,2.013394E+0,2.018161E+0,2.023508E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.981754E+0,5.775995E+0,0.000000E+0,84.113254E-3,0.000000E+0,43.399922E-3,9.500000E+0,9.794504E+0,0.000000E+0,18.461929E-3,10.000000E+0,9.773309E+0,0.000000E+0,44.842426E-3,996.716033E-3,3.072902E+0,997.987300E-3,3.062201E+0,997.375805E-3,3.052771E+0,999.001096E-3,3.049215E+0,28.875013E-3,8.521168E+0,1.000000E+0,1.000000E+0,73.356131E+0,73.255505E+0,2.055511E+0,72.690487E+0,72.655904E+0,2.069711E+0,72.605409E+0,72.903000E+0,2.092882E+0,72.783101E+0,72.981015E+0,2.074163E+0
 10/25/2017,15:12:38.118,922.899256E-6,73.356412E+0,3.981596E-3,998.169448E-3,1.008794E+0,0.000000E+0,1.011213E+0,3.109756E+0,0.000000E+0,73.006053E+0,3.975630E-3,998.298322E-3,992.413599E-3,0.000000E+0,1.061077E+0,3.122676E+0,0.000000E+0,78.811485E+0,30.699372E+0,71.995957E+0,3.976214E-3,3.972582E-3,0.000000E+0,1.019178E+0,1.000000E+0,44.000000E+0,97.858690E+0,23.576784E+0,8.826584E-3,12.474315E-3,1.000000E+0,2.655352E+0,1.000000E+0,20.000000E+0,6.738691E-3,42.407581E+0,0.000000E+0,2.714175E+0,0.000000E+0,1.987714E+0,0.000000E+0,1.981589E+0,0.000000E+0,1.988423E+0,10.000000E+0,8.973222E+0,0.000000E+0,-218.704180E-3,0.000000E+0,137.716513E-3,0.000000E+0,138.360278E-3,0.000000E+0,157.004055E-3,0.000000E+0,-210.077926E-3,0.000000E+0,2.099137E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.274659E-3,0.000000E+0,1.011919E+0,3.070086E+0,0.000000E+0,999.194200E-3,0.000000E+0,1.003600E+0,3.046189E+0,0.000000E+0,242.430265E+0,4.011293E-3,3.980805E-3,90.614453E+0,73.700052E+0,74.449608E+0,96.371163E+0,80.412384E+0,3.983010E-3,3.982751E-3,68.186872E+0,4.665138E+0,1.710678E+0,75.876909E+0,74.621506E+0,0.000000E+0,74.489633E+0,74.495672E+0,0.000000E+0,74.097310E+0,1.063216E+0,978.027925E-3,2.076071E+0,60.000000E+0,52.000000E+0,57.700000E+0,10.593278E-3,68.495359E+0,30.371192E+0,0.000000E+0,1.258421E+0,1.261137E+0,1.006594E+0,60.000000E+0,1.000000E+0,1.279523E+0,649.327191E-3,2.015590E+0,60.000000E+0,1.886193E+0,0.000000E+0,72.931267E+0,1.003713E+0,1.008077E+0,1.007086E+0,50.000000E+0,1.000000E+0,85.436653E+0,2.709763E+0,2.535071E+0,1.233205E+0,27.000000E+0,0.000000E+0,1.257237E+0,1.250382E+0,1.007856E+0,60.000000E+0,3.989886E-3,48.062407E+0,8.709786E-3,23.832283E+0,4.049435E+0,30.439706E+0,0.000000E+0,55.649380E-3,0.000000E+0,44.810215E-3,0.000000E+0,13.662547E-3,0.000000E+0,16.497081E-3,0.000000E+0,22.520467E-3,2.021124E+0,2.013845E+0,2.018322E+0,2.023701E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.974012E+0,5.772836E+0,0.000000E+0,79.310177E-3,0.000000E+0,43.947924E-3,9.500000E+0,9.793538E+0,0.000000E+0,13.952442E-3,10.000000E+0,9.777174E+0,0.000000E+0,43.682843E-3,996.909137E-3,3.072902E+0,998.598796E-3,3.063038E+0,998.293048E-3,3.056520E+0,997.102241E-3,3.049424E+0,26.619718E-3,8.473160E+0,1.000000E+0,1.000000E+0,73.359407E+0,73.256675E+0,2.054839E+0,72.692499E+0,72.651645E+0,2.073111E+0,72.607001E+0,72.902438E+0,2.089560E+0,72.785394E+0,72.980360E+0,2.075664E+0
 10/25/2017,15:12:48.118,1.727991E-3,73.356084E+0,3.983866E-3,996.896818E-3,1.009097E+0,0.000000E+0,1.014168E+0,3.108516E+0,0.000000E+0,73.006755E+0,3.980234E-3,997.476750E-3,989.845412E-3,0.000000E+0,1.066044E+0,3.123240E+0,0.000000E+0,78.813312E+0,30.691753E+0,71.989547E+0,3.976797E-3,3.967978E-3,0.000000E+0,1.018955E+0,1.000000E+0,44.000000E+0,97.653273E+0,23.574464E+0,8.862252E-3,12.475029E-3,1.000000E+0,2.650081E+0,1.000000E+0,20.000000E+0,6.742843E-3,42.412236E+0,0.000000E+0,2.710437E+0,0.000000E+0,1.987843E+0,0.000000E+0,1.982266E+0,0.000000E+0,1.988520E+0,10.000000E+0,8.986162E+0,0.000000E+0,-216.257871E-3,0.000000E+0,136.171476E-3,0.000000E+0,137.780889E-3,0.000000E+0,149.560592E-3,0.000000E+0,-214.911344E-3,0.000000E+0,2.099008E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.564315E-3,0.000000E+0,1.009443E+0,3.069153E+0,0.000000E+0,997.697645E-3,0.000000E+0,1.012198E+0,3.047638E+0,0.000000E+0,242.452410E+0,4.009801E-3,3.983529E-3,90.621072E+0,73.698975E+0,74.450544E+0,96.390337E+0,80.418242E+0,3.979118E-3,3.981324E-3,68.186638E+0,4.659017E+0,1.708615E+0,75.874193E+0,74.621787E+0,0.000000E+0,74.492442E+0,74.496140E+0,0.000000E+0,74.094875E+0,1.071234E+0,1.003590E+0,2.070794E+0,60.000000E+0,52.000000E+0,57.700000E+0,10.593149E-3,68.496715E+0,30.366129E+0,0.000000E+0,1.254287E+0,1.265640E+0,1.003222E+0,60.000000E+0,1.000000E+0,1.282108E+0,652.954106E-3,2.024857E+0,60.000000E+0,1.876668E+0,0.000000E+0,72.927242E+0,1.005980E+0,1.005634E+0,1.000249E+0,50.000000E+0,1.000000E+0,85.494204E+0,2.707464E+0,2.536620E+0,1.233939E+0,27.000000E+0,0.000000E+0,1.252334E+0,1.251389E+0,1.004615E+0,60.000000E+0,3.988005E-3,48.057747E+0,8.791953E-3,23.834974E+0,3.985964E+0,30.436780E+0,0.000000E+0,47.235936E-3,0.000000E+0,44.713583E-3,0.000000E+0,14.081285E-3,0.000000E+0,18.558561E-3,0.000000E+0,21.457517E-3,2.020867E+0,2.013329E+0,2.018419E+0,2.023572E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.979536E+0,5.777156E+0,0.000000E+0,88.561742E-3,0.000000E+0,44.560397E-3,9.500000E+0,9.792281E+0,0.000000E+0,14.886550E-3,10.000000E+0,9.768735E+0,0.000000E+0,41.589153E-3,996.764309E-3,3.072741E+0,997.842473E-3,3.063199E+0,996.362010E-3,3.053736E+0,997.890749E-3,3.050003E+0,26.619718E-3,8.274684E+0,1.000000E+0,1.000000E+0,73.360250E+0,73.256581E+0,2.055399E+0,72.690534E+0,72.653891E+0,2.068833E+0,72.607749E+0,72.905293E+0,2.092962E+0,72.787079E+0,72.982466E+0,2.068417E+0
