date,time,ahu_dp,ahu1_cc_out_rtd,ahu1_f_cc,ahu1_f_ra,ahu1_fan_power,ahu1_on,ahu1_p_down,ahu1_t_ra,ahu1_vfd,ahu2_cc_out_rtd,ahu2_f_cc,ahu2_f_ra,ahu2_fan_power,ahu2_on,ahu2_p_down,ahu2_t_ra,ahu2_vfd,ch1_c_out_rtd,ch1_e_in_rtd,ch1_e_out_rtd,ch1_f_c,ch1_f_e,ch1_on,ch1_power,ch1_t_reset,ch1_t_sp,ch2_c_out_rtd,ch2_e_out_rtd,ch2_f_c,ch2_f_e,ch2_on,ch2_power,ch2_t_reset,ch2_t_sp,cl_f,cw_in_rtd,d15_pos_c,d15_pos_fb,d16_pos_c,d16_pos_fb,d17_pos_c,d17_pos_fb,d18_pos_c,d18_pos_fb,d2_pos_c,d2_pos_fb,d3_pos_c,d3_pos_fb,d4_pos_c,d4_pos_fb,d5_pos_c,d5_pos_fb,d6_pos_c,d6_pos_fb,d7_pos_c,d7_pos_fb,d8_pos_c,d8_pos_fb,dx_ds_c,dx_m_cs,dx_m_din,dx_m_sclk,dx_m_spi,dx_sp_cs,dx_sp_din,dx_sp_sclk,dx_sp_spi,dx_z_cs,dx_z_din,dx_z_sclk,dx_z_spi,exf1_f,exf1_on,exf1_power,exf1_t_in,exf1_vfd,exf2_f,exf2_on,exf2_power,exf2_t_in,exf2_vfd,hw_rtd,hx1_f_hw,hx1_f_pg,hx1_hw_rtd,hx1_pg_rtd,hx2_cw_rtd,hx2_hw_rtd,hx3_cw_rtd,hx3_f_cw,hx3_f_pg,hx3_pg_rtd,indoor_p,indoor_rh,indoor_rtd,oau_cc_rtd,oau_heat_c,oau_hs_rtd,oau_in_rtd,oau_on,oau_out_rtd,oau_p_down,oau_power,oau_rh,oau_vfd,outdoor_rh,outdoor_rtd,pl_f,pl_in_rtd,pl_out_rtd,pump1_on,pump1_p_down,pump1_p_up,pump1_power,pump1_vfd,pump2_on,pump2_p_down,pump2_p_up,pump2_power,pump2_vfd,pump3_dp,pump3_on,pump3_out_rtd,pump3_p_down,pump3_p_up,pump3_power,pump3_vfd,pump4_on,pump4_out_rtd,pump4_p_down,pump4_p_up,pump4_power,pump4_vfd,pump5_on,pump5_p_down,pump5_p_up,pump5_power,pump5_vfd,sl_f,sl_out_rtd,ts_f,ts_in_rtd,ts_meter,ts_out_rtd,v1_pos_c,v1_pos_fb,v10_pos_c,v10_pos_fb,v11_pos_c,v11_pos_fb,v12_pos_c,v12_pos_fb,v13_pos_c,v13_pos_fb,v14_pos_fb,v15_pos_fb,v16_pos_fb,v17_pos_fb,v18_pos_c,v18_pos_fb,v19_pos_c,v19_pos_fb,v20_pos_c,v20_pos_fb,v3_pos_c,v3_pos_fb,v4_pos_c,v4_pos_fb,v5_pos_c,v5_pos_fb,v6_pos_c,v6_pos_fb,v7_pos_c,v7_pos_fb,v8_pos_c,v8_pos_fb,v9_pos_c,v9_pos_fb,vav1_f,vav1_t_out,vav2_f,vav2_t_out,vav3_f,vav3_t_out,vav4_f,vav4_t_out,vch1_pos_fb,vch2_pos_fb,vsh_in,vsh_out,zs1_heat_rtd,zs1_out_rtd,zs1_rh,zs2_heat_rtd,zs2_out_rtd,zs2_rh,zs3_heat_rtd,zs3_out_rtd,zs3_rh,zs4_heat_rtd,zs4_out_rtd,zs4_rh
 10/25/2017,15:12:58.118,761.880850E-6,73.360624E+0,3.981726E-3,999.329313E-3,1.000028E+0,0.000000E+0,1.013928E+0,3.105825E+0,0.000000E+0,73.005492E+0,3.973749E-3,997.702280E-3,1.002288E+0,0.000000E+0,1.067992E+0,3.117988E+0,0.000000E+0,78.817247E+0,30.686272E+0,71.997595E+0,3.975760E-3,3.971804E-3,0.000000E+0,1.024881E+0,1.000000E+0,44.000000E+0,97.432024E+0,23.581702E+0,8.868932E-3,12.476780E-3,1.000000E+0,2.649698E+0,1.000000E+0,20.000000E+0,6.730583E-3,42.417216E+0,0.000000E+0,2.700255E+0,0.000000E+0,1.988423E+0,0.000000E+0,1.981589E+0,0.000000E+0,1.988971E+0,10.000000E+0,8.988866E+0,0.000000E+0,-208.532686E-3,0.000000E+0,139.197173E-3,0.000000E+0,140.034068E-3,0.000000E+0,145.822749E-3,0.000000E+0,-210.335708E-3,0.000000E+0,2.097107E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.067760E-3,0.000000E+0,1.012015E+0,3.069426E+0,0.000000E+0,998.389600E-3,0.000000E+0,1.003552E+0,3.047557E+0,0.000000E+0,242.464665E+0,4.004417E-3,3.981648E-3,90.625955E+0,73.695418E+0,74.453213E+0,96.405046E+0,80.416461E+0,3.981194E-3,3.977432E-3,68.182570E+0,4.655795E+0,1.708631E+0,75.867451E+0,74.626000E+0,0.000000E+0,74.491084E+0,74.498340E+0,0.000000E+0,74.096420E+0,1.075116E+0,1.009977E+0,2.070443E+0,60.000000E+0,52.000000E+0,57.700000E+0,10.600672E-3,68.495219E+0,30.364271E+0,0.000000E+0,1.253520E+0,1.262990E+0,1.011484E+0,60.000000E+0,1.000000E+0,1.278917E+0,652.043383E-3,2.025464E+0,60.000000E+0,1.879956E+0,0.000000E+0,72.927523E+0,1.008470E+0,1.007534E+0,1.016575E+0,50.000000E+0,1.000000E+0,85.530929E+0,2.703712E+0,2.537084E+0,1.228062E+0,27.000000E+0,0.000000E+0,1.255847E+0,1.250255E+0,1.007840E+0,60.000000E+0,3.990081E-3,48.055324E+0,8.737932E-3,23.832190E+0,3.998529E+0,30.434364E+0,0.000000E+0,39.757320E-3,0.000000E+0,45.808744E-3,0.000000E+0,14.854340E-3,0.000000E+0,20.974357E-3,0.000000E+0,24.292051E-3,2.020738E+0,2.013555E+0,2.018193E+0,2.023669E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.983420E+0,5.776769E+0,0.000000E+0,81.502185E-3,0.000000E+0,43.947924E-3,9.500000E+0,9.793344E+0,0.000000E+0,16.046133E-3,10.000000E+0,9.752532E+0,0.000000E+0,43.908318E-3,996.812585E-3,3.071583E+0,996.732125E-3,3.062813E+0,998.663164E-3,3.057502E+0,997.102241E-3,3.048861E+0,30.485937E-3,8.214111E+0,1.000000E+0,1.000000E+0,73.357769E+0,73.260653E+0,2.062862E+0,72.692640E+0,72.658618E+0,2.071834E+0,72.609060E+0,72.906650E+0,2.096316E+0,72.784458E+0,72.979564E+0,2.067363E+0
 10/25/2017,15:13:08.118,922.899256E-6,73.358284E+0,3.987044E-3,998.394977E-3,999.612399E-3,0.000000E+0,1.014854E+0,3.104827E+0,0.000000E+0,73.005492E+0,3.978808E-3,997.138456E-3,994.327775E-3,0.000000E+0,1.065325E+0,3.111705E+0,0.000000E+0,78.818981E+0,30.688548E+0,71.999373E+0,3.974722E-3,3.970053E-3,0.000000E+0,1.020899E+0,1.000000E+0,44.000000E+0,97.383563E+0,23.581424E+0,8.879762E-3,12.483719E-3,1.000000E+0,2.648867E+0,1.000000E+0,20.000000E+0,6.724420E-3,42.421359E+0,0.000000E+0,2.702833E+0,0.000000E+0,1.988100E+0,0.000000E+0,1.982201E+0,0.000000E+0,1.988842E+0,10.000000E+0,8.991313E+0,0.000000E+0,-216.772883E-3,0.000000E+0,137.137124E-3,0.000000E+0,137.104936E-3,0.000000E+0,147.369442E-3,0.000000E+0,-214.879121E-3,0.000000E+0,2.097139E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.470060E-3,0.000000E+0,1.016232E+0,3.069008E+0,0.000000E+0,998.276956E-3,0.000000E+0,1.001731E+0,3.048152E+0,0.000000E+0,242.483674E+0,4.012136E-3,3.982037E-3,90.633419E+0,73.695980E+0,74.456302E+0,96.420836E+0,80.420725E+0,3.981648E-3,3.981453E-3,68.180045E+0,4.658050E+0,1.708905E+0,75.876628E+0,74.627217E+0,0.000000E+0,74.488931E+0,74.504566E+0,0.000000E+0,74.097871E+0,1.075563E+0,1.005059E+0,2.073457E+0,60.000000E+0,52.000000E+0,57.700000E+0,10.596456E-3,68.495920E+0,30.361484E+0,0.000000E+0,1.252994E+0,1.263341E+0,1.012236E+0,60.000000E+0,1.000000E+0,1.283273E+0,652.410868E-3,2.008880E+0,60.000000E+0,1.888272E+0,0.000000E+0,72.927382E+0,1.007656E+0,1.007183E+0,1.010521E+0,50.000000E+0,1.000000E+0,85.509260E+0,2.713468E+0,2.528026E+0,1.225060E+0,27.000000E+0,0.000000E+0,1.255975E+0,1.248928E+0,1.010619E+0,60.000000E+0,3.990405E-3,48.052016E+0,8.638968E-3,23.835160E+0,4.073599E+0,30.434643E+0,0.000000E+0,46.978053E-3,0.000000E+0,43.876107E-3,0.000000E+0,14.177917E-3,0.000000E+0,18.526350E-3,0.000000E+0,21.038778E-3,2.020770E+0,2.013748E+0,2.018225E+0,2.023830E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.982499E+0,5.776221E+0,0.000000E+0,87.046677E-3,0.000000E+0,44.302513E-3,9.500000E+0,9.794407E+0,0.000000E+0,14.693287E-3,10.000000E+0,9.738713E+0,0.000000E+0,41.524732E-3,996.410286E-3,3.072741E+0,997.987300E-3,3.062780E+0,999.853971E-3,3.054187E+0,997.826381E-3,3.050438E+0,30.485937E-3,8.112618E+0,1.000000E+0,1.000000E+0,73.361092E+0,73.261262E+0,2.062318E+0,72.693155E+0,72.656559E+0,2.069870E+0,72.605784E+0,72.907914E+0,2.089368E+0,72.787266E+0,72.979330E+0,2.073589E+0
 10/25/2017,15:13:18.118,3.338175E-3,73.359126E+0,3.980688E-3,997.508969E-3,1.003253E+0,0.000000E+0,1.014391E+0,3.107114E+0,0.000000E+0,73.009423E+0,3.982569E-3,997.798935E-3,982.412028E-3,0.000000E+0,1.063920E+0,3.117585E+0,0.000000E+0,78.823431E+0,30.682834E+0,71.994834E+0,3.976473E-3,3.967329E-3,0.000000E+0,1.012775E+0,1.000000E+0,44.000000E+0,97.448334E+0,23.580589E+0,8.876844E-3,12.483914E-3,1.000000E+0,2.655256E+0,1.000000E+0,20.000000E+0,6.694710E-3,42.422476E+0,0.000000E+0,2.708021E+0,0.000000E+0,1.986231E+0,0.000000E+0,1.981170E+0,0.000000E+0,1.988100E+0,10.000000E+0,8.972224E+0,0.000000E+0,-218.639803E-3,0.000000E+0,137.426818E-3,0.000000E+0,136.557735E-3,0.000000E+0,158.582971E-3,0.000000E+0,-208.015667E-3,0.000000E+0,2.100716E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.322935E-3,0.000000E+0,1.009875E+0,3.067705E+0,0.000000E+0,997.971208E-3,0.000000E+0,1.006860E+0,3.046575E+0,0.000000E+0,242.502876E+0,4.010320E-3,3.984762E-3,90.640931E+0,73.692984E+0,74.459626E+0,96.438083E+0,80.421006E+0,3.976329E-3,3.979443E-3,68.177800E+0,4.664172E+0,1.711145E+0,75.880983E+0,74.629511E+0,0.000000E+0,74.492582E+0,74.506158E+0,0.000000E+0,74.104190E+0,1.066219E+0,985.324545E-3,2.075513E+0,60.000000E+0,52.000000E+0,57.700000E+0,10.589841E-3,68.495640E+0,30.355492E+0,0.000000E+0,1.255085E+0,1.260084E+0,1.008160E+0,60.000000E+0,1.000000E+0,1.283911E+0,653.401479E-3,2.016389E+0,60.000000E+0,1.896976E+0,0.000000E+0,72.927850E+0,1.007896E+0,1.008141E+0,1.014291E+0,50.000000E+0,1.000000E+0,85.394346E+0,2.710019E+0,2.539224E+0,1.219551E+0,27.000000E+0,0.000000E+0,1.257412E+0,1.258371E+0,1.004471E+0,60.000000E+0,3.988394E-3,48.053274E+0,8.866663E-3,23.837804E+0,4.119994E+0,30.433482E+0,0.000000E+0,56.100676E-3,0.000000E+0,45.518849E-3,0.000000E+0,15.112025E-3,0.000000E+0,15.627394E-3,0.000000E+0,20.909936E-3,2.020867E+0,2.013780E+0,2.018161E+0,2.023798E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.973772E+0,5.775576E+0,0.000000E+0,82.888308E-3,0.000000E+0,43.206509E-3,9.500000E+0,9.792410E+0,0.000000E+0,14.113495E-3,10.000000E+0,9.700639E+0,0.000000E+0,44.327056E-3,996.539022E-3,3.072790E+0,997.906840E-3,3.064325E+0,996.876953E-3,3.057180E+0,999.982707E-3,3.048651E+0,30.808122E-3,8.016924E+0,1.000000E+0,1.000000E+0,73.359501E+0,73.260794E+0,2.057141E+0,72.696898E+0,72.656606E+0,2.068976E+0,72.607609E+0,72.906369E+0,2.093569E+0,72.790588E+0,72.982372E+0,2.074100E+0
 10/25/2017,15:13:28.118,2.694102E-3,73.358518E+0,3.980818E-3,998.604397E-3,1.006191E+0,0.000000E+0,1.014120E+0,3.107968E+0,0.000000E+0,73.006802E+0,3.978743E-3,998.153338E-3,998.219934E-3,0.000000E+0,1.065357E+0,3.122660E+0,0.000000E+0,78.823385E+0,30.677957E+0,71.997548E+0,3.971609E-3,3.968561E-3,0.000000E+0,1.029994E+0,1.000000E+0,44.000000E+0,97.582531E+0,23.572655E+0,8.849023E-3,12.484108E-3,1.000000E+0,2.655911E+0,1.000000E+0,20.000000E+0,6.658708E-3,42.426945E+0,0.000000E+0,2.699772E+0,0.000000E+0,1.986392E+0,0.000000E+0,1.981428E+0,0.000000E+0,1.988487E+0,10.000000E+0,8.981784E+0,0.000000E+0,-232.287629E-3,0.000000E+0,137.330253E-3,0.000000E+0,139.197173E-3,0.000000E+0,178.142201E-3,0.000000E+0,-193.322075E-3,0.000000E+0,2.099492E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.888452E-3,0.000000E+0,687.426207E-3,3.068654E+0,0.000000E+0,998.357416E-3,0.000000E+0,1.001315E+0,3.046463E+0,0.000000E+0,242.529170E+0,4.009996E-3,3.976264E-3,90.646095E+0,73.694716E+0,74.460047E+0,96.454579E+0,80.426255E+0,3.978664E-3,3.981648E-3,68.172516E+0,4.663527E+0,1.712193E+0,75.877892E+0,74.628762E+0,0.000000E+0,74.492161E+0,74.509435E+0,0.000000E+0,74.103722E+0,1.069589E+0,1.012148E+0,2.075481E+0,60.000000E+0,52.000000E+0,57.800000E+0,10.593992E-3,68.496996E+0,30.352705E+0,0.000000E+0,1.256075E+0,1.263836E+0,1.008959E+0,60.000000E+0,1.000000E+0,1.280209E+0,653.241703E-3,2.000876E+0,60.000000E+0,1.872123E+0,0.000000E+0,72.926727E+0,1.005996E+0,1.010328E+0,1.009147E+0,50.000000E+0,1.000000E+0,85.238161E+0,2.701892E+0,2.536029E+0,1.221243E+0,27.000000E+0,0.000000E+0,1.263114E+0,1.255016E+0,1.004663E+0,60.000000E+0,3.988913E-3,48.050898E+0,8.800125E-3,23.839985E+0,4.134171E+0,30.432553E+0,0.000000E+0,4.975305E-3,0.000000E+0,44.037160E-3,0.000000E+0,20.394566E-3,0.000000E+0,16.883609E-3,0.000000E+0,15.498552E-3,2.020802E+0,2.013555E+0,2.018290E+0,2.023830E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.961414E+0,5.777091E+0,0.000000E+0,81.856775E-3,0.000000E+0,41.369090E-3,9.500000E+0,9.794568E+0,0.000000E+0,19.428248E-3,10.000000E+0,9.728792E+0,0.000000E+0,43.296316E-3,996.619481E-3,3.072709E+0,997.230977E-3,3.063134E+0,998.598796E-3,3.055314E+0,998.968912E-3,3.050309E+0,30.485937E-3,8.066865E+0,1.000000E+0,1.000000E+0,73.358144E+0,73.261730E+0,2.058179E+0,72.696056E+0,72.659179E+0,2.067300E+0,72.606907E+0,72.907680E+0,2.098377E+0,72.788716E+0,72.979284E+0,2.074275E+0
 10/25/2017,15:13:38.118,1.244936E-3,73.360671E+0,3.979067E-3,996.751834E-3,1.011987E+0,0.000000E+0,1.011325E+0,3.109418E+0,0.000000E+0,73.006381E+0,3.983931E-3,997.750607E-3,977.626587E-3,0.000000E+0,1.064591E+0,3.122257E+0,0.000000E+0,78.829569E+0,30.677817E+0,71.992073E+0,3.975241E-3,3.969599E-3,0.000000E+0,1.026904E+0,1.000000E+0,44.000000E+0,97.746156E+0,23.561752E+0,8.802589E-3,12.469646E-3,1.000000E+0,2.652109E+0,1.000000E+0,20.000000E+0,6.612652E-3,42.426200E+0,0.000000E+0,2.692522E+0,0.000000E+0,1.987391E+0,0.000000E+0,1.982298E+0,0.000000E+0,1.988133E+0,10.000000E+0,8.990154E+0,0.000000E+0,-225.109645E-3,0.000000E+0,137.684324E-3,0.000000E+0,139.004043E-3,0.000000E+0,163.577503E-3,0.000000E+0,-182.914115E-3,0.000000E+0,2.108385E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.807992E-3,0.000000E+0,1.001073E+0,3.068139E+0,0.000000E+0,998.389600E-3,0.000000E+0,1.016289E+0,3.046495E+0,0.000000E+0,242.553293E+0,4.013758E-3,3.979443E-3,90.653841E+0,73.693686E+0,74.463792E+0,96.473330E+0,80.432066E+0,3.982686E-3,3.976718E-3,68.170506E+0,4.654828E+0,1.711758E+0,75.879906E+0,74.627123E+0,0.000000E+0,74.495157E+0,74.514303E+0,0.000000E+0,74.106531E+0,1.063903E+0,1.003798E+0,2.074716E+0,60.000000E+0,52.000000E+0,57.800000E+0,10.596456E-3,68.494564E+0,30.348385E+0,0.000000E+0,1.253377E+0,1.266582E+0,1.004532E+0,60.000000E+0,1.000000E+0,1.278359E+0,646.147649E-3,2.025017E+0,60.000000E+0,1.871688E+0,0.000000E+0,72.927336E+0,1.008055E+0,1.010312E+0,1.011959E+0,50.000000E+0,1.000000E+0,85.093799E+0,2.712605E+0,2.535822E+0,1.233492E+0,27.000000E+0,0.000000E+0,1.262507E+0,1.250750E+0,1.004774E+0,60.000000E+0,3.988848E-3,48.048708E+0,8.721589E-3,23.835253E+0,4.033970E+0,30.430369E+0,0.000000E+0,5.813426E-3,0.000000E+0,42.104523E-3,0.000000E+0,25.644897E-3,0.000000E+0,21.425306E-3,0.000000E+0,17.431189E-3,2.020867E+0,2.013587E+0,2.018322E+0,2.023830E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.949780E+0,5.775415E+0,0.000000E+0,84.016548E-3,0.000000E+0,42.594036E-3,9.500000E+0,9.793183E+0,0.000000E+0,26.321320E-3,10.000000E+0,9.701283E+0,0.000000E+0,45.840955E-3,996.217182E-3,3.072307E+0,998.341324E-3,3.064003E+0,996.088446E-3,3.055893E+0,997.070057E-3,3.050486E+0,39.184930E-3,8.029168E+0,1.000000E+0,1.000000E+0,73.362075E+0,73.264070E+0,2.052299E+0,72.695026E+0,72.660490E+0,2.068976E+0,72.605831E+0,72.906510E+0,2.093809E+0,72.785721E+0,72.982794E+0,2.071434E+0
 10/25/2017,15:13:48.118,-43.211183E-6,73.363151E+0,3.981596E-3,997.589515E-3,1.018407E+0,0.000000E+0,1.012459E+0,3.109627E+0,0.000000E+0,73.005819E+0,3.979197E-3,998.282212E-3,1.012305E+0,0.000000E+0,1.060662E+0,3.123208E+0,0.000000E+0,78.830552E+0,30.668109E+0,71.990717E+0,3.971155E-3,3.970377E-3,0.000000E+0,1.023559E+0,1.000000E+0,44.000000E+0,97.715931E+0,23.554840E+0,8.802524E-3,12.487480E-3,1.000000E+0,2.662204E+0,1.000000E+0,20.000000E+0,6.635615E-3,42.429179E+0,0.000000E+0,2.682404E+0,0.000000E+0,1.985167E+0,0.000000E+0,1.982911E+0,0.000000E+0,1.989035E+0,10.000000E+0,9.002096E+0,0.000000E+0,-216.386624E-3,0.000000E+0,138.070584E-3,0.000000E+0,137.169312E-3,0.000000E+0,151.461736E-3,0.000000E+0,-187.586419E-3,0.000000E+0,2.106323E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.644775E-3,0.000000E+0,1.008054E+0,3.067705E+0,0.000000E+0,998.083852E-3,0.000000E+0,1.006429E+0,3.046849E+0,0.000000E+0,242.570421E+0,4.015120E-3,3.984048E-3,90.660930E+0,73.692189E+0,74.464775E+0,96.488180E+0,80.430473E+0,3.981324E-3,3.979832E-3,68.166624E+0,4.662239E+0,1.712161E+0,75.876066E+0,74.630962E+0,0.000000E+0,74.492816E+0,74.515988E+0,0.000000E+0,74.105454E+0,1.056155E+0,1.003303E+0,2.074541E+0,60.000000E+0,52.000000E+0,57.800000E+0,10.597948E-3,68.495453E+0,30.346341E+0,0.000000E+0,1.252866E+0,1.263373E+0,1.003366E+0,60.000000E+0,1.000000E+0,1.282666E+0,649.758586E-3,2.016885E+0,60.000000E+0,1.864999E+0,0.000000E+0,72.925791E+0,1.005022E+0,1.006496E+0,986.414395E-3,50.000000E+0,1.000000E+0,85.060734E+0,2.712669E+0,2.529160E+0,1.217475E+0,27.000000E+0,0.000000E+0,1.256821E+0,1.254808E+0,1.006084E+0,60.000000E+0,3.990600E-3,48.045819E+0,8.816662E-3,23.830752E+0,3.962766E+0,30.430230E+0,0.000000E+0,-408.009828E-6,0.000000E+0,44.842426E-3,0.000000E+0,22.584888E-3,0.000000E+0,25.161738E-3,0.000000E+0,19.331616E-3,2.020738E+0,2.013555E+0,2.018225E+0,2.023637E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.947181E+0,5.778478E+0,0.000000E+0,82.823837E-3,0.000000E+0,44.076865E-3,9.500000E+0,9.791766E+0,0.000000E+0,25.644897E-3,10.000000E+0,9.698707E+0,0.000000E+0,43.843896E-3,996.426378E-3,3.072838E+0,997.906841E-3,3.062764E+0,997.118333E-3,3.055555E+0,997.504541E-3,3.048861E+0,33.063417E-3,7.851958E+0,1.000000E+0,1.000000E+0,73.360811E+0,73.263040E+0,2.060529E+0,72.692780E+0,72.659835E+0,2.077949E+0,72.606439E+0,72.904404E+0,2.092866E+0,72.786611E+0,72.981436E+0,2.071067E+0
 10/25/2017,15:13:58.118,1.727991E-3,73.361841E+0,3.985163E-3,999.007128E-3,993.895915E-3,0.000000E+0,1.013225E+0,3.109950E+0,0.000000E+0,73.009142E+0,3.978224E-3,997.363986E-3,1.028480E+0,0.000000E+0,1.062195E+0,3.124158E+0,0.000000E+0,78.832614E+0,30.666437E+0,71.987956E+0,3.972517E-3,3.970247E-3,0.000000E+0,1.025438E+0,1.000000E+0,44.000000E+0,97.595645E+0,23.559572E+0,8.711732E-3,12.480801E-3,1.000000E+0,2.655144E+0,1.000000E+0,20.000000E+0,6.568671E-3,42.431507E+0,0.000000E+0,2.682275E+0,0.000000E+0,1.987843E+0,0.000000E+0,1.982459E+0,0.000000E+0,1.988487E+0,10.000000E+0,8.998781E+0,0.000000E+0,-197.073662E-3,0.000000E+0,138.617784E-3,0.000000E+0,140.484704E-3,0.000000E+0,140.344876E-3,0.000000E+0,-198.864395E-3,0.000000E+0,2.101844E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.000031E+0,0.000000E+0,999.731736E-3,3.067978E+0,0.000000E+0,999.499947E-3,0.000000E+0,1.009737E+0,3.047300E+0,0.000000E+0,242.563329E+0,4.013563E-3,3.979507E-3,90.667690E+0,73.694108E+0,74.466601E+0,96.506603E+0,80.434175E+0,3.979637E-3,3.977951E-3,68.162790E+0,4.663205E+0,1.711468E+0,75.877471E+0,74.631571E+0,0.000000E+0,74.495859E+0,74.515708E+0,0.000000E+0,74.105782E+0,1.061970E+0,1.000604E+0,2.070236E+0,60.000000E+0,52.000000E+0,57.800000E+0,10.607157E-3,68.494518E+0,30.344251E+0,0.000000E+0,1.261822E+0,1.262782E+0,985.034449E-3,60.000000E+0,1.000000E+0,1.281645E+0,650.142049E-3,2.011900E+0,60.000000E+0,1.894864E+0,0.000000E+0,72.924060E+0,1.006922E+0,1.007039E+0,1.006895E+0,50.000000E+0,1.000000E+0,85.074335E+0,2.712382E+0,2.534671E+0,1.216660E+0,27.000000E+0,0.000000E+0,1.263305E+0,1.254201E+0,983.999980E-3,60.000000E+0,3.989692E-3,48.044468E+0,8.809204E-3,23.823236E+0,3.965022E+0,30.428465E+0,0.000000E+0,27.153271E-3,0.000000E+0,44.069371E-3,0.000000E+0,18.751825E-3,0.000000E+0,24.936263E-3,0.000000E+0,22.906994E-3,2.020834E+0,2.013619E+0,2.018290E+0,2.023862E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.948416E+0,5.778478E+0,0.000000E+0,83.339604E-3,0.000000E+0,45.430753E-3,9.500000E+0,9.792539E+0,0.000000E+0,20.974357E-3,10.000000E+0,9.701026E+0,0.000000E+0,42.007891E-3,997.070057E-3,3.072532E+0,998.132128E-3,3.063376E+0,999.532131E-3,3.055571E+0,999.821787E-3,3.050663E+0,32.096862E-3,7.861302E+0,1.000000E+0,1.000000E+0,73.359782E+0,73.264631E+0,2.053593E+0,72.694325E+0,72.663625E+0,2.070700E+0,72.607890E+0,72.908007E+0,2.095038E+0,72.786377E+0,72.982747E+0,2.073828E+0
 10/25/2017,15:14:08.118,1.244936E-3,73.360484E+0,3.980170E-3,999.087674E-3,996.275122E-3,0.000000E+0,1.012140E+0,3.108081E+0,0.000000E+0,73.008253E+0,3.982634E-3,997.299549E-3,1.009609E+0,0.000000E+0,1.061333E+0,3.121838E+0,0.000000E+0,78.835331E+0,30.663324E+0,71.986692E+0,3.974398E-3,3.972841E-3,0.000000E+0,1.027907E+0,1.000000E+0,44.000000E+0,97.786723E+0,23.549968E+0,8.648890E-3,12.474899E-3,1.000000E+0,2.656390E+0,1.000000E+0,20.000000E+0,6.539220E-3,42.435091E+0,0.000000E+0,2.673703E+0,0.000000E+0,1.989164E+0,0.000000E+0,1.982201E+0,0.000000E+0,1.989454E+0,10.000000E+0,8.989188E+0,0.000000E+0,-204.219458E-3,0.000000E+0,138.521219E-3,0.000000E+0,138.006207E-3,0.000000E+0,139.345969E-3,0.000000E+0,-199.186623E-3,0.000000E+0,2.105388E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.564315E-3,0.000000E+0,1.011552E+0,3.068670E+0,0.000000E+0,998.196496E-3,0.000000E+0,1.005198E+0,3.047412E+0,0.000000E+0,242.575342E+0,4.010450E-3,3.980026E-3,90.674028E+0,73.692703E+0,74.467022E+0,96.520795E+0,80.436611E+0,3.980221E-3,3.977886E-3,68.155121E+0,4.646451E+0,1.708454E+0,75.880374E+0,74.631851E+0,0.000000E+0,74.492957E+0,74.517018E+0,0.000000E+0,74.105267E+0,1.058216E+0,1.007789E+0,2.068626E+0,60.000000E+0,52.000000E+0,57.800000E+0,10.617922E-3,68.493536E+0,30.339281E+0,0.000000E+0,1.259858E+0,1.260275E+0,994.192067E-3,60.000000E+0,1.000000E+0,1.281693E+0,653.609188E-3,2.011165E+0,60.000000E+0,1.875459E+0,0.000000E+0,72.923592E+0,1.005900E+0,1.006001E+0,1.009131E+0,50.000000E+0,1.000000E+0,84.953005E+0,2.706937E+0,2.533665E+0,1.216373E+0,27.000000E+0,0.000000E+0,1.253899E+0,1.252491E+0,982.546888E-3,60.000000E+0,3.989497E-3,48.041812E+0,8.596490E-3,23.814189E+0,3.975976E+0,30.429069E+0,0.000000E+0,33.535884E-3,0.000000E+0,45.003479E-3,0.000000E+0,17.656663E-3,0.000000E+0,22.456046E-3,0.000000E+0,24.098787E-3,2.020867E+0,2.013201E+0,2.018193E+0,2.023540E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.938429E+0,5.776963E+0,0.000000E+0,84.048783E-3,0.000000E+0,45.043928E-3,9.500000E+0,9.792378E+0,0.000000E+0,17.302347E-3,10.000000E+0,9.700510E+0,0.000000E+0,41.621364E-3,996.764309E-3,3.072178E+0,999.210292E-3,3.063569E+0,996.394194E-3,3.056649E+0,998.051668E-3,3.050100E+0,37.251821E-3,7.796862E+0,1.000000E+0,1.000000E+0,73.362309E+0,73.264163E+0,2.055463E+0,72.691283E+0,72.662221E+0,2.068226E+0,72.607422E+0,72.907165E+0,2.090886E+0,72.787453E+0,72.982606E+0,2.071498E+0
 10/25/2017,15:14:18.118,-4.551727E-3,73.361654E+0,3.984385E-3,998.298322E-3,990.542671E-3,0.000000E+0,1.012363E+0,3.107694E+0,0.000000E+0,73.007925E+0,3.980624E-3,997.267330E-3,993.354736E-3,0.000000E+0,1.064559E+0,3.117602E+0,0.000000E+0,78.838845E+0,30.662767E+0,71.983323E+0,3.974917E-3,3.965837E-3,0.000000E+0,1.026490E+0,1.000000E+0,44.000000E+0,97.863626E+0,23.537442E+0,8.578461E-3,12.480412E-3,1.000000E+0,2.660543E+0,1.000000E+0,20.000000E+0,6.536885E-3,42.434439E+0,0.000000E+0,2.681630E+0,0.000000E+0,1.986553E+0,0.000000E+0,1.982234E+0,0.000000E+0,1.988971E+0,10.000000E+0,8.988770E+0,0.000000E+0,-205.861060E-3,0.000000E+0,135.398957E-3,0.000000E+0,138.070584E-3,0.000000E+0,142.503802E-3,0.000000E+0,-198.928841E-3,0.000000E+0,2.115313E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.470060E-3,0.000000E+0,1.009379E+0,3.068332E+0,0.000000E+0,998.260864E-3,0.000000E+0,1.007068E+0,3.046769E+0,0.000000E+0,242.578141E+0,4.011358E-3,3.983075E-3,90.681774E+0,73.692282E+0,74.474044E+0,96.539406E+0,80.440267E+0,3.978729E-3,3.979443E-3,68.152035E+0,4.644196E+0,1.709727E+0,75.864969E+0,74.635924E+0,0.000000E+0,74.496655E+0,74.519733E+0,0.000000E+0,74.101429E+0,1.061347E+0,1.012866E+0,2.069280E+0,60.000000E+0,52.000000E+0,57.800000E+0,10.614939E-3,68.492367E+0,30.337190E+0,0.000000E+0,1.260050E+0,1.263772E+0,995.470617E-3,60.000000E+0,1.000000E+0,1.283209E+0,650.813108E-3,2.009615E+0,60.000000E+0,1.870334E+0,0.000000E+0,72.924668E+0,1.005485E+0,1.003303E+0,1.015793E+0,50.000000E+0,1.000000E+0,84.874308E+0,2.708406E+0,2.534623E+0,1.217219E+0,27.000000E+0,0.000000E+0,1.263992E+0,1.256725E+0,999.137695E-3,60.000000E+0,3.989173E-3,48.042324E+0,8.869257E-3,23.814653E+0,3.935058E+0,30.424052E+0,0.000000E+0,35.502244E-3,0.000000E+0,44.455898E-3,0.000000E+0,17.527821E-3,0.000000E+0,21.940676E-3,0.000000E+0,22.810363E-3,2.021124E+0,2.013941E+0,2.018354E+0,2.023733E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.931793E+0,5.775963E+0,0.000000E+0,83.371839E-3,0.000000E+0,45.172870E-3,9.500000E+0,9.792346E+0,0.000000E+0,17.398979E-3,10.000000E+0,9.698674E+0,0.000000E+0,42.877578E-3,996.201090E-3,3.072420E+0,997.987300E-3,3.063971E+0,996.329826E-3,3.055088E+0,999.853971E-3,3.049955E+0,25.330979E-3,7.751432E+0,1.000000E+0,1.000000E+0,73.360952E+0,73.265708E+0,2.057412E+0,72.696992E+0,72.665638E+0,2.071722E+0,72.607796E+0,72.907118E+0,2.088777E+0,72.786002E+0,72.983776E+0,2.067156E+0
 10/25/2017,15:14:28.118,1.405954E-3,73.362824E+0,3.983477E-3,997.750607E-3,1.003285E+0,0.000000E+0,1.012523E+0,3.110562E+0,0.000000E+0,73.007972E+0,3.977057E-3,997.686170E-3,1.027188E+0,0.000000E+0,1.063377E+0,3.121693E+0,0.000000E+0,78.841187E+0,30.655520E+0,71.980282E+0,3.972258E-3,3.969599E-3,0.000000E+0,1.023877E+0,1.000000E+0,44.000000E+0,97.896060E+0,23.528813E+0,8.513415E-3,12.490853E-3,1.000000E+0,2.657795E+0,1.000000E+0,20.000000E+0,6.558357E-3,42.435836E+0,0.000000E+0,2.698869E+0,0.000000E+0,1.988165E+0,0.000000E+0,1.983007E+0,0.000000E+0,1.988520E+0,10.000000E+0,9.000390E+0,0.000000E+0,-196.494274E-3,0.000000E+0,138.424655E-3,0.000000E+0,136.847429E-3,0.000000E+0,146.306091E-3,0.000000E+0,-199.637742E-3,0.000000E+0,2.114250E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.000144E+0,0.000000E+0,1.011871E+0,3.068397E+0,0.000000E+0,998.807992E-3,0.000000E+0,1.008155E+0,3.046817E+0,0.000000E+0,242.584365E+0,4.014796E-3,3.982621E-3,90.689708E+0,73.690504E+0,74.475308E+0,96.555196E+0,80.442282E+0,3.979702E-3,3.978210E-3,68.148154E+0,4.666105E+0,1.709034E+0,75.865484E+0,74.633350E+0,0.000000E+0,74.495718E+0,74.515801E+0,0.000000E+0,74.105642E+0,1.061778E+0,1.001019E+0,2.071225E+0,60.000000E+0,52.000000E+0,57.800000E+0,10.613383E-3,68.491852E+0,30.335332E+0,0.000000E+0,1.259427E+0,1.265433E+0,988.981973E-3,60.000000E+0,1.000000E+0,1.276109E+0,651.851652E-3,2.013130E+0,60.000000E+0,1.865386E+0,0.000000E+0,72.924668E+0,1.006730E+0,1.005299E+0,970.774724E-3,50.000000E+0,1.000000E+0,84.854704E+0,2.707927E+0,2.530135E+0,1.225970E+0,27.000000E+0,0.000000E+0,1.257764E+0,1.255511E+0,979.257468E-3,60.000000E+0,3.991897E-3,48.035242E+0,8.794029E-3,23.805513E+0,3.959544E+0,30.425492E+0,0.000000E+0,6.941665E-3,0.000000E+0,45.325585E-3,0.000000E+0,22.101729E-3,0.000000E+0,25.838161E-3,0.000000E+0,21.296463E-3,2.020867E+0,2.013523E+0,2.018129E+0,2.023766E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.929950E+0,5.750658E+0,0.000000E+0,81.469950E-3,0.000000E+0,45.527459E-3,9.500000E+0,9.793441E+0,0.000000E+0,23.100258E-3,10.000000E+0,9.699125E+0,0.000000E+0,44.810215E-3,997.150517E-3,3.072838E+0,997.971208E-3,3.063730E+0,998.486152E-3,3.056488E+0,997.697645E-3,3.049890E+0,28.875013E-3,7.714057E+0,1.000000E+0,1.000000E+0,73.360858E+0,73.265895E+0,2.054472E+0,72.697320E+0,72.662034E+0,2.073558E+0,72.607749E+0,72.909458E+0,2.089576E+0,72.787734E+0,72.981904E+0,2.070763E+0
 10/25/2017,15:14:38.118,278.825630E-6,73.361139E+0,3.980170E-3,998.491633E-3,1.004866E+0,0.000000E+0,1.012203E+0,3.110127E+0,0.000000E+0,73.004977E+0,3.979456E-3,997.460641E-3,984.948312E-3,0.000000E+0,1.062387E+0,3.122225E+0,0.000000E+0,78.847277E+0,30.657518E+0,71.978738E+0,3.973814E-3,3.972971E-3,0.000000E+0,1.025837E+0,1.000000E+0,44.000000E+0,97.825503E+0,23.528534E+0,8.512183E-3,12.502591E-3,1.000000E+0,2.654936E+0,1.000000E+0,20.000000E+0,6.557773E-3,42.435975E+0,0.000000E+0,2.694133E+0,0.000000E+0,1.988648E+0,0.000000E+0,1.982137E+0,0.000000E+0,1.988391E+0,10.000000E+0,9.001645E+0,0.000000E+0,-217.609778E-3,0.000000E+0,139.132796E-3,0.000000E+0,138.134960E-3,0.000000E+0,154.748460E-3,0.000000E+0,-191.420931E-3,0.000000E+0,2.111672E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.564315E-3,0.000000E+0,1.007351E+0,3.068815E+0,0.000000E+0,999.339027E-3,0.000000E+0,1.004287E+0,3.046511E+0,0.000000E+0,242.590251E+0,4.009152E-3,3.983140E-3,90.696328E+0,73.689661E+0,74.479053E+0,96.572632E+0,80.443641E+0,3.977496E-3,3.978080E-3,68.145863E+0,4.662561E+0,1.711613E+0,75.869511E+0,74.637095E+0,0.000000E+0,74.499838E+0,74.520717E+0,0.000000E+0,74.107139E+0,1.062928E+0,1.006193E+0,2.071496E+0,60.000000E+0,52.000000E+0,57.800000E+0,10.606249E-3,68.490730E+0,30.333521E+0,0.000000E+0,1.251924E+0,1.258966E+0,1.005427E+0,60.000000E+0,1.000000E+0,1.279045E+0,654.216337E-3,2.009551E+0,60.000000E+0,1.877909E+0,0.000000E+0,72.922000E+0,1.006682E+0,1.007311E+0,992.740554E-3,50.000000E+0,1.000000E+0,84.899540E+0,2.707113E+0,2.534080E+0,1.228046E+0,27.000000E+0,0.000000E+0,1.259488E+0,1.258323E+0,1.004439E+0,60.000000E+0,3.986578E-3,48.033611E+0,8.635466E-3,23.795305E+0,3.998207E+0,30.424284E+0,0.000000E+0,-1.536249E-3,0.000000E+0,45.873165E-3,0.000000E+0,23.261311E-3,0.000000E+0,23.744470E-3,0.000000E+0,19.009509E-3,2.020834E+0,2.013523E+0,2.018129E+0,2.023927E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.933444E+0,5.738247E+0,0.000000E+0,84.435608E-3,0.000000E+0,47.719468E-3,9.500000E+0,9.792056E+0,0.000000E+0,26.901111E-3,10.000000E+0,9.700188E+0,0.000000E+0,43.457369E-3,996.941321E-3,3.072951E+0,997.826381E-3,3.063923E+0,996.056262E-3,3.056923E+0,999.145924E-3,3.051274E+0,30.163752E-3,7.497218E+0,1.000000E+0,1.000000E+0,73.365258E+0,73.267393E+0,2.063022E+0,72.697600E+0,72.663953E+0,2.070748E+0,72.607749E+0,72.911424E+0,2.096348E+0,72.788576E+0,72.982794E+0,2.068193E+0
 10/25/2017,15:14:48.118,1.244936E-3,73.360531E+0,3.983218E-3,998.185557E-3,997.360934E-3,0.000000E+0,1.012619E+0,3.107453E+0,0.000000E+0,73.006428E+0,3.979586E-3,998.459414E-3,971.134340E-3,0.000000E+0,1.059799E+0,3.120163E+0,0.000000E+0,78.849245E+0,30.656635E+0,71.978317E+0,3.978224E-3,3.971674E-3,0.000000E+0,1.023224E+0,1.000000E+0,44.000000E+0,97.756169E+0,23.525101E+0,8.471197E-3,12.518674E-3,1.000000E+0,2.657460E+0,1.000000E+0,20.000000E+0,6.463519E-3,42.435789E+0,0.000000E+0,2.691523E+0,0.000000E+0,1.988100E+0,0.000000E+0,1.982169E+0,0.000000E+0,1.988681E+0,10.000000E+0,8.996366E+0,0.000000E+0,-216.386624E-3,0.000000E+0,136.911806E-3,0.000000E+0,139.004043E-3,0.000000E+0,162.707488E-3,0.000000E+0,-182.978560E-3,0.000000E+0,2.118374E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.725235E-3,0.000000E+0,1.000323E+0,3.067576E+0,0.000000E+0,998.711440E-3,0.000000E+0,1.008698E+0,3.046592E+0,0.000000E+0,242.596909E+0,4.013693E-3,3.982297E-3,90.701915E+0,73.692657E+0,74.477134E+0,96.589316E+0,80.447249E+0,3.978145E-3,3.982686E-3,68.153438E+0,4.649995E+0,1.710098E+0,75.872976E+0,74.637984E+0,0.000000E+0,74.498246E+0,74.526381E+0,0.000000E+0,74.104893E+0,1.057146E+0,1.002792E+0,2.076565E+0,60.000000E+0,52.000000E+0,57.800000E+0,10.630114E-3,68.493021E+0,30.329526E+0,0.000000E+0,1.253393E+0,1.263756E+0,1.000441E+0,60.000000E+0,1.000000E+0,1.279635E+0,650.877018E-3,2.010478E+0,60.000000E+0,1.891528E+0,0.000000E+0,72.923170E+0,1.009444E+0,1.007758E+0,1.008875E+0,50.000000E+0,1.000000E+0,84.951269E+0,2.715288E+0,2.533393E+0,1.221914E+0,27.000000E+0,0.000000E+0,1.255544E+0,1.256933E+0,1.003816E+0,60.000000E+0,3.988654E-3,48.031188E+0,8.724897E-3,23.787604E+0,4.028171E+0,30.424610E+0,0.000000E+0,6.200251E-3,0.000000E+0,43.006420E-3,0.000000E+0,25.258370E-3,0.000000E+0,20.072460E-3,0.000000E+0,16.980240E-3,2.020738E+0,2.013394E+0,2.018354E+0,2.023766E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.937587E+0,5.738054E+0,0.000000E+0,84.016548E-3,0.000000E+0,43.690040E-3,9.500000E+0,9.793409E+0,0.000000E+0,25.709318E-3,10.000000E+0,9.699125E+0,0.000000E+0,45.067900E-3,996.796493E-3,3.072243E+0,997.520633E-3,3.063842E+0,996.474654E-3,3.055893E+0,999.596499E-3,3.050743E+0,25.008794E-3,7.882567E+0,1.000000E+0,1.000000E+0,73.364930E+0,73.266550E+0,2.051739E+0,72.696711E+0,72.663064E+0,2.070764E+0,72.608685E+0,72.912032E+0,2.094543E+0,72.783990E+0,72.986070E+0,2.065480E+0
 10/25/2017,15:14:58.118,2.050028E-3,73.361607E+0,3.984190E-3,999.506515E-3,1.015868E+0,0.000000E+0,1.013018E+0,3.101734E+0,0.000000E+0,73.005632E+0,3.984774E-3,997.992246E-3,977.961568E-3,0.000000E+0,1.061460E+0,3.112527E+0,0.000000E+0,78.852712E+0,30.667273E+0,71.977334E+0,3.974981E-3,3.967978E-3,0.000000E+0,1.028051E+0,1.000000E+0,44.000000E+0,98.028717E+0,23.520091E+0,8.420418E-3,12.486313E-3,1.000000E+0,2.670829E+0,1.000000E+0,20.000000E+0,6.422003E-3,42.438070E+0,0.000000E+0,2.705282E+0,0.000000E+0,1.986972E+0,0.000000E+0,1.982492E+0,0.000000E+0,1.988229E+0,10.000000E+0,8.991667E+0,0.000000E+0,-221.923006E-3,0.000000E+0,137.169312E-3,0.000000E+0,138.038395E-3,0.000000E+0,165.317533E-3,0.000000E+0,-178.628484E-3,0.000000E+0,2.112026E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.437876E-3,0.000000E+0,1.006105E+0,3.069636E+0,0.000000E+0,997.810289E-3,0.000000E+0,1.007372E+0,3.047879E+0,0.000000E+0,242.618717E+0,4.010450E-3,3.982297E-3,90.708722E+0,73.690504E+0,74.482658E+0,96.605106E+0,80.450295E+0,3.980286E-3,3.980675E-3,68.161107E+0,4.644196E+0,1.711597E+0,75.874802E+0,74.640699E+0,0.000000E+0,74.499604E+0,74.528487E+0,0.000000E+0,74.107374E+0,1.064494E+0,1.005251E+0,2.072197E+0,60.000000E+0,52.000000E+0,57.800000E+0,10.615782E-3,68.490543E+0,30.326042E+0,0.000000E+0,1.252100E+0,1.261648E+0,1.006162E+0,60.000000E+0,1.000000E+0,1.280098E+0,651.372324E-3,2.021598E+0,60.000000E+0,1.876926E+0,0.000000E+0,72.917414E+0,1.007992E+0,1.012068E+0,1.007230E+0,50.000000E+0,1.000000E+0,84.803819E+0,2.709300E+0,2.532802E+0,1.224294E+0,27.000000E+0,0.000000E+0,1.260143E+0,1.259745E+0,1.001086E+0,60.000000E+0,3.987746E-3,48.029837E+0,8.737024E-3,23.784356E+0,4.046535E+0,30.424424E+0,0.000000E+0,5.362130E-3,0.000000E+0,43.328527E-3,0.000000E+0,25.483844E-3,0.000000E+0,20.523409E-3,0.000000E+0,15.208656E-3,2.020802E+0,2.013555E+0,2.018161E+0,2.023798E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.925218E+0,5.739665E+0,0.000000E+0,83.823135E-3,0.000000E+0,43.303215E-3,9.500000E+0,9.792056E+0,0.000000E+0,25.677108E-3,10.000000E+0,9.697611E+0,0.000000E+0,43.876107E-3,996.603389E-3,3.072806E+0,997.890749E-3,3.064486E+0,999.403395E-3,3.055796E+0,999.628683E-3,3.049086E+0,31.774677E-3,7.690537E+0,1.000000E+0,1.000000E+0,73.364509E+0,73.264444E+0,2.056278E+0,72.697881E+0,72.663017E+0,2.071690E+0,72.611119E+0,72.911049E+0,2.091141E+0,72.789933E+0,72.981764E+0,2.070364E+0
 10/25/2017,15:15:08.118,600.862443E-6,73.365772E+0,3.983477E-3,998.813817E-3,1.011237E+0,0.000000E+0,1.013433E+0,3.103973E+0,0.000000E+0,73.003198E+0,3.975695E-3,997.976137E-3,1.012576E+0,0.000000E+0,1.063616E+0,3.116893E+0,0.000000E+0,78.851822E+0,30.662442E+0,71.976960E+0,3.976408E-3,3.972323E-3,0.000000E+0,1.025550E+0,1.000000E+0,44.000000E+0,98.232784E+0,23.511833E+0,8.391624E-3,12.491761E-3,1.000000E+0,2.656070E+0,1.000000E+0,20.000000E+0,6.433355E-3,42.438396E+0,0.000000E+0,2.699578E+0,0.000000E+0,1.989132E+0,0.000000E+0,1.981911E+0,0.000000E+0,1.988391E+0,10.000000E+0,8.991377E+0,0.000000E+0,-223.725550E-3,0.000000E+0,135.270204E-3,0.000000E+0,139.004043E-3,0.000000E+0,164.157513E-3,0.000000E+0,-179.852950E-3,0.000000E+0,2.107322E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.339027E-3,0.000000E+0,1.005035E+0,3.068895E+0,0.000000E+0,998.470060E-3,0.000000E+0,1.011894E+0,3.045964E+0,0.000000E+0,242.636279E+0,4.010644E-3,3.979443E-3,90.714497E+0,73.690316E+0,74.483454E+0,96.621602E+0,80.453247E+0,3.978924E-3,3.979961E-3,68.161153E+0,4.649351E+0,1.712145E+0,75.878735E+0,74.639248E+0,0.000000E+0,74.500072E+0,74.528207E+0,0.000000E+0,74.106905E+0,1.066362E+0,1.007278E+0,2.072420E+0,60.000000E+0,52.000000E+0,57.800000E+0,10.612799E-3,68.490402E+0,30.328133E+0,0.000000E+0,1.252036E+0,1.265369E+0,1.007217E+0,60.000000E+0,1.000000E+0,1.285059E+0,654.200359E-3,2.006500E+0,60.000000E+0,1.910401E+0,0.000000E+0,72.918912E+0,1.010514E+0,1.007358E+0,1.010313E+0,50.000000E+0,1.000000E+0,84.671146E+0,2.711200E+0,2.531173E+0,1.231751E+0,27.000000E+0,0.000000E+0,1.259744E+0,1.260048E+0,1.006691E+0,60.000000E+0,3.987097E-3,48.026995E+0,7.146473E-3,23.780691E+0,4.001107E+0,30.424888E+0,0.000000E+0,7.973198E-3,0.000000E+0,47.548117E-3,0.000000E+0,25.516055E-3,0.000000E+0,19.846986E-3,0.000000E+0,16.464871E-3,2.020931E+0,2.013265E+0,2.018386E+0,2.023669E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.913835E+0,5.732283E+0,0.000000E+0,82.823837E-3,0.000000E+0,43.367686E-3,9.500000E+0,9.791701E+0,0.000000E+0,25.805950E-3,10.000000E+0,9.699834E+0,0.000000E+0,43.103052E-3,997.053965E-3,3.073079E+0,996.844769E-3,3.063891E+0,996.539022E-3,3.055893E+0,1.000031E+0,3.048861E+0,35.318711E-3,7.882245E+0,1.000000E+0,1.000000E+0,73.364368E+0,73.267767E+0,2.055718E+0,72.696243E+0,72.664093E+0,2.073175E+0,72.610463E+0,72.909786E+0,2.093665E+0,72.791244E+0,72.983449E+0,2.066725E+0
 10/25/2017,15:15:18.118,1.083918E-3,73.364602E+0,3.983477E-3,998.137229E-3,994.311078E-3,0.000000E+0,1.012331E+0,3.104263E+0,0.000000E+0,73.001607E+0,3.981142E-3,998.040574E-3,967.433599E-3,0.000000E+0,1.065549E+0,3.115121E+0,0.000000E+0,78.855289E+0,30.645068E+0,71.978036E+0,3.975306E-3,3.968367E-3,0.000000E+0,1.026187E+0,1.000000E+0,44.000000E+0,98.322010E+0,23.530390E+0,8.372363E-3,12.490723E-3,1.000000E+0,2.669535E+0,1.000000E+0,20.000000E+0,6.450675E-3,42.438117E+0,0.000000E+0,2.713047E+0,0.000000E+0,1.986166E+0,0.000000E+0,1.982427E+0,0.000000E+0,1.989358E+0,10.000000E+0,9.002515E+0,0.000000E+0,-215.163470E-3,0.000000E+0,139.679997E-3,0.000000E+0,139.712185E-3,0.000000E+0,156.198485E-3,0.000000E+0,-187.199745E-3,0.000000E+0,2.103648E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.647072E-3,0.000000E+0,1.002303E+0,3.069362E+0,0.000000E+0,998.164312E-3,0.000000E+0,999.253657E-3,3.048088E+0,0.000000E+0,242.640669E+0,4.011617E-3,3.981518E-3,90.722947E+0,73.689942E+0,74.483407E+0,96.636547E+0,80.454278E+0,3.977367E-3,3.983789E-3,68.160873E+0,4.651606E+0,1.711355E+0,75.880983E+0,74.641729E+0,0.000000E+0,74.500821E+0,74.530313E+0,0.000000E+0,74.107374E+0,1.069877E+0,1.007039E+0,2.072755E+0,60.000000E+0,52.000000E+0,57.800000E+0,10.607092E-3,68.488719E+0,30.324602E+0,0.000000E+0,1.253568E+0,1.259205E+0,1.007377E+0,60.000000E+0,1.000000E+0,1.280002E+0,654.280247E-3,2.015223E+0,60.000000E+0,1.871591E+0,0.000000E+0,72.919520E+0,1.008103E+0,1.012691E+0,1.010185E+0,50.000000E+0,1.000000E+0,84.599628E+0,2.712957E+0,2.533457E+0,1.221611E+0,27.000000E+0,0.000000E+0,1.262411E+0,1.257684E+0,1.003050E+0,60.000000E+0,3.989692E-3,48.027088E+0,8.529888E-3,23.774613E+0,4.040091E+0,30.426468E+0,0.000000E+0,-1.342837E-3,0.000000E+0,44.294845E-3,0.000000E+0,25.902582E-3,0.000000E+0,22.230571E-3,0.000000E+0,17.656663E-3,2.020867E+0,2.014263E+0,2.018322E+0,2.023572E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.907327E+0,5.710331E+0,0.000000E+0,83.404075E-3,0.000000E+0,43.786747E-3,9.500000E+0,9.791991E+0,0.000000E+0,26.675637E-3,10.000000E+0,9.701026E+0,0.000000E+0,44.455898E-3,996.458562E-3,3.072387E+0,997.617185E-3,3.063649E+0,996.796493E-3,3.056118E+0,999.870063E-3,3.050856E+0,24.686609E-3,7.994370E+0,1.000000E+0,1.000000E+0,73.366100E+0,73.268048E+0,2.054871E+0,72.698724E+0,72.661707E+0,2.069886E+0,72.611119E+0,72.912734E+0,2.095086E+0,72.791290E+0,72.986304E+0,2.070763E+0
 10/25/2017,15:15:28.118,600.862443E-6,73.365538E+0,3.981596E-3,998.024464E-3,1.003173E+0,0.000000E+0,1.011836E+0,3.108258E+0,0.000000E+0,73.004322E+0,3.982310E-3,997.476750E-3,1.006355E+0,0.000000E+0,1.062658E+0,3.121677E+0,0.000000E+0,78.859364E+0,30.640377E+0,71.978130E+0,3.976019E-3,3.963892E-3,0.000000E+0,1.024674E+0,1.000000E+0,44.000000E+0,98.123016E+0,23.546953E+0,8.381118E-3,12.491696E-3,1.000000E+0,2.654761E+0,1.000000E+0,20.000000E+0,6.494007E-3,42.440165E+0,0.000000E+0,2.710792E+0,0.000000E+0,1.986392E+0,0.000000E+0,1.982363E+0,0.000000E+0,1.988745E+0,10.000000E+0,9.009049E+0,0.000000E+0,-217.255707E-3,0.000000E+0,139.261549E-3,0.000000E+0,139.261549E-3,0.000000E+0,154.587346E-3,0.000000E+0,-189.229781E-3,0.000000E+0,2.111768E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.194200E-3,0.000000E+0,1.002000E+0,3.068026E+0,0.000000E+0,998.985004E-3,0.000000E+0,1.003600E+0,3.046672E+0,0.000000E+0,242.641345E+0,4.011033E-3,3.983205E-3,90.727313E+0,73.689521E+0,74.487760E+0,96.659012E+0,80.461917E+0,3.975745E-3,3.980286E-3,68.158348E+0,4.650640E+0,1.708663E+0,75.876394E+0,74.644538E+0,0.000000E+0,74.503489E+0,74.529236E+0,0.000000E+0,74.109105E+0,1.061139E+0,1.006512E+0,2.073839E+0,60.000000E+0,52.000000E+0,57.800000E+0,10.609102E-3,68.491057E+0,30.322698E+0,0.000000E+0,1.248827E+0,1.260163E+0,1.004804E+0,60.000000E+0,1.000000E+0,1.282204E+0,650.046183E-3,2.009583E+0,60.000000E+0,1.874508E+0,0.000000E+0,72.919614E+0,1.009077E+0,1.008875E+0,1.000536E+0,50.000000E+0,1.000000E+0,84.718981E+0,2.706299E+0,2.529304E+0,1.224645E+0,27.000000E+0,0.000000E+0,1.260335E+0,1.253769E+0,1.000687E+0,60.000000E+0,3.991313E-3,48.023640E+0,8.481508E-3,23.769231E+0,4.053623E+0,30.429394E+0,0.000000E+0,-3.373668E-3,0.000000E+0,46.034218E-3,0.000000E+0,24.485315E-3,0.000000E+0,23.937734E-3,0.000000E+0,18.172033E-3,2.020834E+0,2.013780E+0,2.018290E+0,2.024023E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.916606E+0,5.699918E+0,0.000000E+0,84.661256E-3,0.000000E+0,41.401326E-3,9.500000E+0,9.793183E+0,0.000000E+0,26.514584E-3,10.000000E+0,9.697740E+0,0.000000E+0,42.941999E-3,996.297642E-3,3.072564E+0,997.070057E-3,3.064486E+0,998.228680E-3,3.053801E+0,997.762013E-3,3.048571E+0,29.841567E-3,7.808462E+0,1.000000E+0,1.000000E+0,73.365398E+0,73.270014E+0,2.058835E+0,72.698958E+0,72.664561E+0,2.072920E+0,72.608311E+0,72.914232E+0,2.093633E+0,72.790495E+0,72.986678E+0,2.074020E+0
 10/25/2017,15:15:38.118,1.727991E-3,73.366100E+0,3.984320E-3,997.380095E-3,1.004994E+0,0.000000E+0,1.011788E+0,3.108419E+0,0.000000E+0,73.001233E+0,3.983347E-3,997.702280E-3,1.019627E+0,0.000000E+0,1.064080E+0,3.121210E+0,0.000000E+0,78.861379E+0,30.640237E+0,71.977942E+0,3.975241E-3,3.964346E-3,0.000000E+0,1.027923E+0,1.000000E+0,44.000000E+0,97.760540E+0,23.587177E+0,8.381701E-3,12.501553E-3,1.000000E+0,2.654218E+0,1.000000E+0,20.000000E+0,6.516970E-3,42.441747E+0,0.000000E+0,2.706957E+0,0.000000E+0,1.987488E+0,0.000000E+0,1.982105E+0,0.000000E+0,1.989261E+0,10.000000E+0,8.996914E+0,0.000000E+0,-198.135875E-3,0.000000E+0,135.688652E-3,0.000000E+0,135.849593E-3,0.000000E+0,139.668197E-3,0.000000E+0,-200.797762E-3,0.000000E+0,2.107193E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.325232E-3,0.000000E+0,1.007159E+0,3.068010E+0,0.000000E+0,998.325232E-3,0.000000E+0,1.003121E+0,3.047380E+0,0.000000E+0,242.649595E+0,4.010190E-3,3.978210E-3,90.738534E+0,73.688959E+0,74.487339E+0,96.671325E+0,80.460371E+0,3.975680E-3,3.981713E-3,68.155495E+0,4.664172E+0,1.702700E+0,75.869183E+0,74.645100E+0,0.000000E+0,74.504145E+0,74.532467E+0,0.000000E+0,74.108263E+0,1.068966E+0,1.008204E+0,2.072229E+0,60.000000E+0,53.000000E+0,57.900000E+0,10.611632E-3,68.493910E+0,30.323441E+0,0.000000E+0,1.261039E+0,1.263820E+0,975.029793E-3,60.000000E+0,1.000000E+0,1.273030E+0,646.754798E-3,2.012347E+0,60.000000E+0,1.890190E+0,0.000000E+0,72.919239E+0,1.009141E+0,1.005842E+0,1.005952E+0,50.000000E+0,1.000000E+0,84.969748E+0,2.705708E+0,2.530838E+0,1.221339E+0,27.000000E+0,0.000000E+0,1.256885E+0,1.256390E+0,982.179622E-3,60.000000E+0,3.989173E-3,48.021357E+0,8.610887E-3,23.783011E+0,3.972110E+0,30.431531E+0,0.000000E+0,30.376813E-3,0.000000E+0,43.296316E-3,0.000000E+0,18.590771E-3,0.000000E+0,24.678578E-3,0.000000E+0,22.810363E-3,2.020867E+0,2.013651E+0,2.018322E+0,2.023637E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.937035E+0,5.699531E+0,0.000000E+0,84.177725E-3,0.000000E+0,44.624867E-3,9.500000E+0,9.793183E+0,0.000000E+0,20.781094E-3,10.000000E+0,9.700092E+0,0.000000E+0,41.138204E-3,996.796493E-3,3.071953E+0,997.053965E-3,3.063794E+0,997.182701E-3,3.057003E+0,997.520633E-3,3.049392E+0,30.163752E-3,7.651873E+0,1.000000E+0,1.000000E+0,73.366802E+0,73.267954E+0,2.055974E+0,72.695494E+0,72.664093E+0,2.073207E+0,72.610885E+0,72.910301E+0,2.093649E+0,72.792273E+0,72.985087E+0,2.072950E+0
 10/25/2017,15:15:48.118,1.405954E-3,73.364977E+0,3.983153E-3,998.829927E-3,987.764269E-3,0.000000E+0,1.014950E+0,3.105825E+0,0.000000E+0,73.002075E+0,3.978937E-3,997.331767E-3,1.024811E+0,0.000000E+0,1.067753E+0,3.117714E+0,0.000000E+0,78.865408E+0,30.638797E+0,71.980609E+0,3.975695E-3,3.968626E-3,0.000000E+0,1.024371E+0,1.000000E+0,44.000000E+0,97.580274E+0,23.556417E+0,8.401481E-3,12.509206E-3,1.000000E+0,2.653387E+0,1.000000E+0,20.000000E+0,6.485769E-3,42.440537E+0,0.000000E+0,2.714820E+0,0.000000E+0,1.987101E+0,0.000000E+0,1.982008E+0,0.000000E+0,1.988906E+0,10.000000E+0,8.989671E+0,0.000000E+0,-208.564875E-3,0.000000E+0,137.137124E-3,0.000000E+0,136.815241E-3,0.000000E+0,143.857159E-3,0.000000E+0,-206.436750E-3,0.000000E+0,2.102778E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,997.922932E-3,0.000000E+0,1.017558E+0,3.068574E+0,0.000000E+0,998.904544E-3,0.000000E+0,1.001187E+0,3.047654E+0,0.000000E+0,242.732534E+0,4.007141E-3,3.979637E-3,90.744261E+0,73.686431E+0,74.491646E+0,96.690970E+0,80.463370E+0,3.978664E-3,3.982686E-3,68.154046E+0,4.644518E+0,1.706907E+0,75.873866E+0,74.644632E+0,0.000000E+0,74.503723E+0,74.535931E+0,0.000000E+0,74.108029E+0,1.073726E+0,1.008875E+0,2.068291E+0,60.000000E+0,53.000000E+0,57.900000E+0,10.616431E-3,68.490309E+0,30.322605E+0,0.000000E+0,1.258501E+0,1.266039E+0,1.014745E+0,60.000000E+0,1.000000E+0,1.283751E+0,652.970084E-3,2.005493E+0,60.000000E+0,1.883937E+0,0.000000E+0,72.920269E+0,1.007401E+0,1.004405E+0,1.015329E+0,50.000000E+0,1.000000E+0,85.133242E+0,2.710929E+0,2.533937E+0,1.226897E+0,27.000000E+0,0.000000E+0,1.263337E+0,1.258706E+0,1.015441E+0,60.000000E+0,3.988265E-3,48.020378E+0,8.583131E-3,23.800734E+0,4.052335E+0,30.431159E+0,0.000000E+0,35.276597E-3,0.000000E+0,46.517378E-3,0.000000E+0,17.849927E-3,0.000000E+0,26.643426E-3,0.000000E+0,25.483844E-3,2.020802E+0,2.013748E+0,2.018322E+0,2.023669E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.950609E+0,5.698435E+0,0.000000E+0,83.500781E-3,0.000000E+0,44.786045E-3,9.500000E+0,9.792185E+0,0.000000E+0,16.786977E-3,10.000000E+0,9.700736E+0,0.000000E+0,41.524732E-3,996.040170E-3,3.072387E+0,997.504541E-3,3.063955E+0,998.051668E-3,3.057003E+0,999.628683E-3,3.050647E+0,30.485937E-3,7.562946E+0,1.000000E+0,1.000000E+0,73.365726E+0,73.269546E+0,2.059250E+0,72.698817E+0,72.664187E+0,2.069232E+0,72.609808E+0,72.911330E+0,2.092116E+0,72.791150E+0,72.986959E+0,2.066884E+0
