date,time,ahu_dp,ahu1_cc_out_rtd,ahu1_f_cc,ahu1_f_ra,ahu1_fan_power,ahu1_on,ahu1_p_down,ahu1_t_ra,ahu1_vfd,ahu2_cc_out_rtd,ahu2_f_cc,ahu2_f_ra,ahu2_fan_power,ahu2_on,ahu2_p_down,ahu2_t_ra,ahu2_vfd,ch1_c_out_rtd,ch1_e_in_rtd,ch1_e_out_rtd,ch1_f_c,ch1_f_e,ch1_on,ch1_power,ch1_t_reset,ch1_t_sp,ch2_c_out_rtd,ch2_e_out_rtd,ch2_f_c,ch2_f_e,ch2_on,ch2_power,ch2_t_reset,ch2_t_sp,cl_f,cw_in_rtd,d15_pos_c,d15_pos_fb,d16_pos_c,d16_pos_fb,d17_pos_c,d17_pos_fb,d18_pos_c,d18_pos_fb,d2_pos_c,d2_pos_fb,d3_pos_c,d3_pos_fb,d4_pos_c,d4_pos_fb,d5_pos_c,d5_pos_fb,d6_pos_c,d6_pos_fb,d7_pos_c,d7_pos_fb,d8_pos_c,d8_pos_fb,dx_ds_c,dx_m_cs,dx_m_din,dx_m_sclk,dx_m_spi,dx_sp_cs,dx_sp_din,dx_sp_sclk,dx_sp_spi,dx_z_cs,dx_z_din,dx_z_sclk,dx_z_spi,exf1_f,exf1_on,exf1_power,exf1_t_in,exf1_vfd,exf2_f,exf2_on,exf2_power,exf2_t_in,exf2_vfd,hw_rtd,hx1_f_hw,hx1_f_pg,hx1_hw_rtd,hx1_pg_rtd,hx2_cw_rtd,hx2_hw_rtd,hx3_cw_rtd,hx3_f_cw,hx3_f_pg,hx3_pg_rtd,indoor_p,indoor_rh,indoor_rtd,oau_cc_rtd,oau_heat_c,oau_hs_rtd,oau_in_rtd,oau_on,oau_out_rtd,oau_p_down,oau_power,oau_rh,oau_vfd,outdoor_rh,outdoor_rtd,pl_f,pl_in_rtd,pl_out_rtd,pump1_on,pump1_p_down,pump1_p_up,pump1_power,pump1_vfd,pump2_on,pump2_p_down,pump2_p_up,pump2_power,pump2_vfd,pump3_dp,pump3_on,pump3_out_rtd,pump3_p_down,pump3_p_up,pump3_power,pump3_vfd,pump4_on,pump4_out_rtd,pump4_p_down,pump4_p_up,pump4_power,pump4_vfd,pump5_on,pump5_p_down,pump5_p_up,pump5_power,pump5_vfd,sl_f,sl_out_rtd,ts_f,ts_in_rtd,ts_meter,ts_out_rtd,v1_pos_c,v1_pos_fb,v10_pos_c,v10_pos_fb,v11_pos_c,v11_pos_fb,v12_pos_c,v12_pos_fb,v13_pos_c,v13_pos_fb,v14_pos_fb,v15_pos_fb,v16_pos_fb,v17_pos_fb,v18_pos_c,v18_pos_fb,v19_pos_c,v19_pos_fb,v20_pos_c,v20_pos_fb,v3_pos_c,v3_pos_fb,v4_pos_c,v4_pos_fb,v5_pos_c,v5_pos_fb,v6_pos_c,v6_pos_fb,v7_pos_c,v7_pos_fb,v8_pos_c,v8_pos_fb,v9_pos_c,v9_pos_fb,vav1_f,vav1_t_out,vav2_f,vav2_t_out,vav3_f,vav3_t_out,vav4_f,vav4_t_out,vch1_pos_fb,vch2_pos_fb,vsh_in,vsh_out,zs1_heat_rtd,zs1_out_rtd,zs1_rh,zs2_heat_rtd,zs2_out_rtd,zs2_rh,zs3_heat_rtd,zs3_out_rtd,zs3_rh,zs4_heat_rtd,zs4_out_rtd,zs4_rh
 10/25/2017,15:15:58.118,-204.229589E-6,73.367691E+0,3.976992E-3,998.153338E-3,1.002024E+0,0.000000E+0,1.012970E+0,3.110384E+0,0.000000E+0,73.000765E+0,3.981337E-3,997.750607E-3,1.020807E+0,0.000000E+0,1.064990E+0,3.122000E+0,0.000000E+0,78.866813E+0,30.631597E+0,71.976679E+0,3.973749E-3,3.973944E-3,0.000000E+0,1.013985E+0,1.000000E+0,44.000000E+0,97.740751E+0,23.537906E+0,8.401287E-3,12.509984E-3,1.000000E+0,2.651694E+0,1.000000E+0,20.000000E+0,6.497964E-3,42.445378E+0,0.000000E+0,2.711114E+0,0.000000E+0,1.988520E+0,0.000000E+0,1.982427E+0,0.000000E+0,1.988552E+0,10.000000E+0,8.971452E+0,0.000000E+0,-219.090439E-3,0.000000E+0,135.946158E-3,0.000000E+0,139.679997E-3,0.000000E+0,163.287498E-3,0.000000E+0,-210.947941E-3,0.000000E+0,2.103713E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.985004E-3,0.000000E+0,1.012494E+0,3.070585E+0,0.000000E+0,997.810289E-3,0.000000E+0,1.003425E+0,3.046350E+0,0.000000E+0,242.769782E+0,4.011033E-3,3.982816E-3,90.749942E+0,73.690504E+0,74.493940E+0,96.706338E+0,80.465619E+0,3.983270E-3,3.981518E-3,68.150586E+0,4.653539E+0,1.703893E+0,75.873631E+0,74.647534E+0,0.000000E+0,74.506158E+0,74.533824E+0,0.000000E+0,74.111633E+0,1.072129E+0,985.867401E-3,2.070762E+0,60.000000E+0,53.000000E+0,57.900000E+0,10.617533E-3,68.489514E+0,30.321258E+0,0.000000E+0,1.260145E+0,1.265560E+0,1.009567E+0,60.000000E+0,1.000000E+0,1.284086E+0,650.509534E-3,2.016597E+0,60.000000E+0,1.885355E+0,0.000000E+0,72.916104E+0,1.007912E+0,1.011860E+0,1.010824E+0,50.000000E+0,1.000000E+0,85.056466E+0,2.715272E+0,2.535981E+0,1.223990E+0,27.000000E+0,0.000000E+0,1.259201E+0,1.256038E+0,1.005142E+0,60.000000E+0,3.988654E-3,48.019633E+0,8.556801E-3,23.824257E+0,4.114839E+0,30.434178E+0,0.000000E+0,54.682318E-3,0.000000E+0,45.003479E-3,0.000000E+0,13.791389E-3,0.000000E+0,16.625924E-3,0.000000E+0,22.745941E-3,2.020963E+0,2.013297E+0,2.018193E+0,2.023766E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.944433E+0,5.698629E+0,0.000000E+0,82.630425E-3,0.000000E+0,44.141336E-3,9.500000E+0,9.793731E+0,0.000000E+0,13.823600E-3,10.000000E+0,9.699093E+0,0.000000E+0,40.526203E-3,996.410286E-3,3.072114E+0,998.212588E-3,3.062861E+0,999.548223E-3,3.057228E+0,998.180404E-3,3.049842E+0,28.875013E-3,7.617076E+0,1.000000E+0,1.000000E+0,73.367925E+0,73.269358E+0,2.053641E+0,72.697273E+0,72.667556E+0,2.063820E+0,72.611025E+0,72.912781E+0,2.090774E+0,72.788857E+0,72.987146E+0,2.076558E+0
 10/25/2017,15:16:08.118,1.244936E-3,73.366849E+0,3.976538E-3,997.476750E-3,1.001704E+0,0.000000E+0,1.013353E+0,3.107662E+0,0.000000E+0,73.002122E+0,3.977835E-3,997.492859E-3,993.801377E-3,0.000000E+0,1.064702E+0,3.121146E+0,0.000000E+0,78.870842E+0,30.633316E+0,71.970643E+0,3.978419E-3,3.968107E-3,0.000000E+0,1.026776E+0,1.000000E+0,44.000000E+0,97.982931E+0,23.524544E+0,8.394023E-3,12.509141E-3,1.000000E+0,2.657524E+0,1.000000E+0,20.000000E+0,6.447561E-3,42.446728E+0,0.000000E+0,2.699417E+0,0.000000E+0,1.989164E+0,0.000000E+0,1.982008E+0,0.000000E+0,1.987391E+0,10.000000E+0,8.978308E+0,0.000000E+0,-222.341454E-3,0.000000E+0,139.808750E-3,0.000000E+0,137.555571E-3,0.000000E+0,157.455174E-3,0.000000E+0,-207.951222E-3,0.000000E+0,2.101103E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.775808E-3,0.000000E+0,798.343196E-3,3.069362E+0,0.000000E+0,998.293048E-3,0.000000E+0,1.006557E+0,3.047428E+0,0.000000E+0,242.744017E+0,4.012525E-3,3.982362E-3,90.755717E+0,73.686291E+0,74.495438E+0,96.723116E+0,80.472367E+0,3.981648E-3,3.981453E-3,68.147219E+0,4.659339E+0,1.705021E+0,75.873304E+0,74.647253E+0,0.000000E+0,74.506251E+0,74.533450E+0,0.000000E+0,74.114067E+0,1.059270E+0,985.276647E-3,2.071958E+0,60.000000E+0,53.000000E+0,57.900000E+0,10.615588E-3,68.486194E+0,30.320515E+0,0.000000E+0,1.253935E+0,1.265976E+0,1.004357E+0,60.000000E+0,1.000000E+0,1.281246E+0,645.652343E-3,2.013370E+0,60.000000E+0,1.864580E+0,0.000000E+0,72.917367E+0,1.004942E+0,1.006369E+0,1.007262E+0,50.000000E+0,1.000000E+0,84.887487E+0,2.714521E+0,2.537818E+0,1.216197E+0,27.000000E+0,0.000000E+0,1.258083E+0,1.254233E+0,1.010140E+0,60.000000E+0,3.989303E-3,48.014554E+0,8.447980E-3,23.807786E+0,4.188298E+0,30.433389E+0,0.000000E+0,49.299003E-3,0.000000E+0,43.682843E-3,0.000000E+0,17.946559E-3,0.000000E+0,15.208656E-3,0.000000E+0,18.590771E-3,2.021092E+0,2.013651E+0,2.018225E+0,2.024023E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.930446E+0,5.697952E+0,0.000000E+0,79.310177E-3,0.000000E+0,50.233830E-3,9.500000E+0,9.792797E+0,0.000000E+0,18.043191E-3,10.000000E+0,9.700059E+0,0.000000E+0,40.880520E-3,996.152814E-3,3.072452E+0,997.182701E-3,3.063263E+0,996.506838E-3,3.053479E+0,997.150517E-3,3.048667E+0,30.808122E-3,7.883856E+0,1.000000E+0,1.000000E+0,73.369610E+0,73.269078E+0,2.061152E+0,72.699379E+0,72.669756E+0,2.072377E+0,72.609340E+0,72.912781E+0,2.086302E+0,72.792414E+0,72.986491E+0,2.067938E+0
 10/25/2017,15:16:18.118,1.244936E-3,73.367551E+0,3.981337E-3,997.331767E-3,994.534628E-3,0.000000E+0,1.014407E+0,3.106051E+0,0.000000E+0,73.004368E+0,3.981013E-3,998.266103E-3,1.001219E+0,0.000000E+0,1.064798E+0,3.117022E+0,0.000000E+0,78.874731E+0,30.631551E+0,71.969005E+0,3.975825E-3,3.971674E-3,0.000000E+0,1.025550E+0,1.000000E+0,44.000000E+0,98.157004E+0,23.521993E+0,8.388057E-3,12.511411E-3,1.000000E+0,2.660095E+0,1.000000E+0,20.000000E+0,6.495434E-3,42.448963E+0,0.000000E+0,2.701705E+0,0.000000E+0,1.985683E+0,0.000000E+0,1.981363E+0,0.000000E+0,1.988842E+0,10.000000E+0,8.979917E+0,0.000000E+0,-236.954928E-3,0.000000E+0,138.907479E-3,0.000000E+0,136.976182E-3,0.000000E+0,179.108885E-3,0.000000E+0,-194.610987E-3,0.000000E+0,2.107741E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.306843E-3,0.000000E+0,725.505998E-3,3.068976E+0,0.000000E+0,998.148220E-3,0.000000E+0,1.003984E+0,3.047316E+0,0.000000E+0,242.699387E+0,4.011747E-3,3.979832E-3,90.764026E+0,73.683810E+0,74.497357E+0,96.737403E+0,80.473633E+0,3.980610E-3,3.983659E-3,68.144273E+0,4.664172E+0,1.702926E+0,75.876113E+0,74.649594E+0,0.000000E+0,74.508171E+0,74.537850E+0,0.000000E+0,74.111680E+0,1.065803E+0,1.008651E+0,2.073520E+0,60.000000E+0,53.000000E+0,57.900000E+0,10.599245E-3,68.487176E+0,30.319818E+0,0.000000E+0,1.259858E+0,1.261297E+0,1.004404E+0,60.000000E+0,1.000000E+0,1.288729E+0,650.653332E-3,2.006963E+0,60.000000E+0,1.889239E+0,0.000000E+0,72.913436E+0,1.008981E+0,1.004836E+0,1.004930E+0,50.000000E+0,1.000000E+0,84.788906E+0,2.714170E+0,2.536956E+0,1.211901E+0,27.000000E+0,0.000000E+0,1.262746E+0,1.258259E+0,1.005525E+0,60.000000E+0,3.987421E-3,48.011991E+0,8.537216E-3,23.793960E+0,4.144481E+0,30.432460E+0,0.000000E+0,18.675357E-3,0.000000E+0,44.230424E-3,0.000000E+0,19.041720E-3,0.000000E+0,14.210127E-3,0.000000E+0,15.788448E-3,2.020802E+0,2.012943E+0,2.018354E+0,2.023798E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.922043E+0,5.698403E+0,0.000000E+0,84.048783E-3,0.000000E+0,40.402028E-3,9.500000E+0,9.792410E+0,0.000000E+0,18.816246E-3,10.000000E+0,9.697257E+0,0.000000E+0,42.168944E-3,997.407989E-3,3.072854E+0,998.598796E-3,3.064052E+0,999.596499E-3,3.055394E+0,997.456265E-3,3.049392E+0,27.908458E-3,7.807817E+0,1.000000E+0,1.000000E+0,73.371108E+0,73.271137E+0,2.053513E+0,72.699192E+0,72.667416E+0,2.071179E+0,72.613646E+0,72.914559E+0,2.095821E+0,72.791712E+0,72.988550E+0,2.067810E+0
 10/25/2017,15:16:28.118,-1.170340E-3,73.367223E+0,3.983412E-3,999.554843E-3,1.005153E+0,0.000000E+0,1.010926E+0,3.106212E+0,0.000000E+0,73.001982E+0,3.973944E-3,997.057910E-3,984.070980E-3,0.000000E+0,1.061955E+0,3.116683E+0,0.000000E+0,78.874590E+0,30.633595E+0,71.960957E+0,3.976797E-3,3.968496E-3,0.000000E+0,1.026761E+0,1.000000E+0,44.000000E+0,98.145769E+0,23.519070E+0,8.398109E-3,12.501035E-3,1.000000E+0,2.659584E+0,1.000000E+0,20.000000E+0,6.466697E-3,42.451290E+0,0.000000E+0,2.694197E+0,0.000000E+0,1.986747E+0,0.000000E+0,1.982266E+0,0.000000E+0,1.987972E+0,10.000000E+0,8.991023E+0,0.000000E+0,-227.942213E-3,0.000000E+0,136.074911E-3,0.000000E+0,138.006207E-3,0.000000E+0,169.248713E-3,0.000000E+0,-197.285478E-3,0.000000E+0,2.114121E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.647072E-3,0.000000E+0,611.665953E-3,3.070199E+0,0.000000E+0,998.582704E-3,0.000000E+0,997.240147E-3,3.047267E+0,0.000000E+0,242.670004E+0,4.009606E-3,3.980740E-3,90.769989E+0,73.686806E+0,74.501242E+0,96.754557E+0,80.474663E+0,3.980091E-3,3.979961E-3,68.141047E+0,4.643552E+0,1.704892E+0,75.877331E+0,74.649500E+0,0.000000E+0,74.507515E+0,74.541829E+0,0.000000E+0,74.114723E+0,1.065851E+0,1.010344E+0,2.069168E+0,60.000000E+0,53.000000E+0,57.900000E+0,10.613383E-3,68.488625E+0,30.321258E+0,0.000000E+0,1.257192E+0,1.265513E+0,1.009774E+0,60.000000E+0,1.000000E+0,1.279874E+0,651.292436E-3,1.999198E+0,60.000000E+0,1.869915E+0,0.000000E+0,72.913576E+0,1.006970E+0,1.011781E+0,1.010249E+0,50.000000E+0,1.000000E+0,84.810573E+0,2.709779E+0,2.533202E+0,1.207430E+0,27.000000E+0,0.000000E+0,1.258834E+0,1.257892E+0,1.010427E+0,60.000000E+0,3.989173E-3,48.009988E+0,8.624441E-3,23.782129E+0,4.089709E+0,30.434178E+0,0.000000E+0,-30.225770E-3,0.000000E+0,41.395889E-3,0.000000E+0,22.745941E-3,0.000000E+0,18.365297E-3,0.000000E+0,14.886550E-3,2.020802E+0,2.013555E+0,2.018225E+0,2.023701E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.923497E+0,5.700305E+0,0.000000E+0,87.723621E-3,0.000000E+0,42.722978E-3,9.500000E+0,9.792893E+0,0.000000E+0,22.005097E-3,10.000000E+0,9.691588E+0,0.000000E+0,39.559884E-3,996.764309E-3,3.072323E+0,998.309140E-3,3.063778E+0,997.359713E-3,3.053736E+0,999.693051E-3,3.050003E+0,26.619718E-3,7.881923E+0,1.000000E+0,1.000000E+0,73.373121E+0,73.267252E+0,2.055383E+0,72.699098E+0,72.668445E+0,2.067284E+0,72.609808E+0,72.914232E+0,2.092515E+0,72.791337E+0,72.988737E+0,2.063452E+0
 10/25/2017,15:16:38.118,117.807224E-6,73.368206E+0,3.983542E-3,999.619279E-3,1.013712E+0,0.000000E+0,1.013130E+0,3.108532E+0,0.000000E+0,73.004415E+0,3.983347E-3,997.444532E-3,998.650624E-3,0.000000E+0,1.061892E+0,3.121323E+0,0.000000E+0,78.877073E+0,30.637682E+0,71.956184E+0,3.976278E-3,3.963049E-3,0.000000E+0,1.027700E+0,1.000000E+0,44.000000E+0,98.028717E+0,23.519766E+0,8.367304E-3,12.528791E-3,1.000000E+0,2.656805E+0,1.000000E+0,20.000000E+0,6.483758E-3,42.451988E+0,0.000000E+0,2.698483E+0,0.000000E+0,1.987681E+0,0.000000E+0,1.981589E+0,0.000000E+0,1.988681E+0,10.000000E+0,8.988641E+0,0.000000E+0,-218.704180E-3,0.000000E+0,138.424655E-3,0.000000E+0,139.325926E-3,0.000000E+0,163.158607E-3,0.000000E+0,-178.435147E-3,0.000000E+0,2.110898E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.339027E-3,0.000000E+0,1.017382E+0,3.069072E+0,0.000000E+0,998.116036E-3,0.000000E+0,1.006381E+0,3.046720E+0,0.000000E+0,242.669473E+0,4.007271E-3,3.984437E-3,90.774026E+0,73.683951E+0,74.502881E+0,96.772276E+0,80.475413E+0,3.980935E-3,3.981778E-3,68.139270E+0,4.648062E+0,1.705746E+0,75.869417E+0,74.649594E+0,0.000000E+0,74.507609E+0,74.544123E+0,0.000000E+0,74.112382E+0,1.059190E+0,1.009322E+0,2.070459E+0,60.000000E+0,53.000000E+0,58.000000E+0,10.597429E-3,68.486334E+0,30.318889E+0,0.000000E+0,1.256953E+0,1.267237E+0,1.011564E+0,60.000000E+0,1.000000E+0,1.287548E+0,653.257681E-3,2.024058E+0,60.000000E+0,1.861034E+0,0.000000E+0,72.914091E+0,1.007529E+0,1.007853E+0,1.014259E+0,50.000000E+0,1.000000E+0,84.891661E+0,2.709732E+0,2.530135E+0,1.226178E+0,27.000000E+0,0.000000E+0,1.260654E+0,1.258547E+0,1.013573E+0,60.000000E+0,3.989951E-3,48.007145E+0,8.556347E-3,23.775448E+0,4.057812E+0,30.432413E+0,0.000000E+0,6.329192E-3,0.000000E+0,42.716525E-3,0.000000E+0,25.870371E-3,0.000000E+0,19.589301E-3,0.000000E+0,16.851398E-3,2.020641E+0,2.013555E+0,2.018129E+0,2.023766E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.929938E+0,5.701014E+0,0.000000E+0,84.500079E-3,0.000000E+0,44.076865E-3,9.500000E+0,9.792313E+0,0.000000E+0,26.611216E-3,10.000000E+0,9.695421E+0,0.000000E+0,46.130850E-3,996.635573E-3,3.072307E+0,998.389600E-3,3.064019E+0,997.295345E-3,3.055619E+0,998.743624E-3,3.048748E+0,25.653164E-3,7.739833E+0,1.000000E+0,1.000000E+0,73.373121E+0,73.270388E+0,2.050972E+0,72.700174E+0,72.666480E+0,2.072744E+0,72.608124E+0,72.913623E+0,2.090982E+0,72.792414E+0,72.988503E+0,2.062431E+0
 10/25/2017,15:16:48.118,-687.284809E-6,73.370125E+0,3.983412E-3,998.056683E-3,1.000570E+0,0.000000E+0,1.014727E+0,3.109482E+0,0.000000E+0,73.001654E+0,3.980040E-3,998.282212E-3,961.005158E-3,0.000000E+0,1.063808E+0,3.123417E+0,0.000000E+0,78.879837E+0,30.633966E+0,71.946311E+0,3.979456E-3,3.972517E-3,0.000000E+0,1.023925E+0,1.000000E+0,44.000000E+0,97.931081E+0,23.517168E+0,8.368601E-3,12.531969E-3,1.000000E+0,2.656134E+0,1.000000E+0,20.000000E+0,6.491412E-3,42.454269E+0,0.000000E+0,2.702768E+0,0.000000E+0,1.987295E+0,0.000000E+0,1.982911E+0,0.000000E+0,1.988616E+0,10.000000E+0,9.001484E+0,0.000000E+0,-218.060414E-3,0.000000E+0,136.976182E-3,0.000000E+0,135.624275E-3,0.000000E+0,157.680733E-3,0.000000E+0,-189.036444E-3,0.000000E+0,2.106935E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.001495E+0,0.000000E+0,1.004588E+0,3.068445E+0,0.000000E+0,999.290751E-3,0.000000E+0,1.002002E+0,3.046785E+0,0.000000E+0,242.713331E+0,4.010839E-3,3.981259E-3,90.784871E+0,73.681376E+0,74.506439E+0,96.786516E+0,80.477756E+0,3.981389E-3,3.981453E-3,68.134687E+0,4.653217E+0,1.707616E+0,75.871243E+0,74.651420E+0,0.000000E+0,74.509388E+0,74.544451E+0,0.000000E+0,74.112195E+0,1.061762E+0,1.004133E+0,2.070603E+0,60.000000E+0,53.000000E+0,58.000000E+0,10.597299E-3,68.487269E+0,30.317867E+0,0.000000E+0,1.250838E+0,1.262271E+0,1.006658E+0,60.000000E+0,1.000000E+0,1.279811E+0,651.084727E-3,2.025192E+0,60.000000E+0,1.872816E+0,0.000000E+0,72.914887E+0,1.007145E+0,1.008747E+0,998.747210E-3,50.000000E+0,1.000000E+0,84.989915E+0,2.703824E+0,2.529256E+0,1.226226E+0,27.000000E+0,0.000000E+0,1.262156E+0,1.251485E+0,1.004104E+0,60.000000E+0,3.990470E-3,48.007844E+0,7.206072E-3,23.773685E+0,4.016572E+0,30.434039E+0,0.000000E+0,-1.213895E-3,0.000000E+0,46.034218E-3,0.000000E+0,22.520467E-3,0.000000E+0,24.743000E-3,0.000000E+0,18.365297E-3,2.020931E+0,2.013651E+0,2.018419E+0,2.023862E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.937946E+0,5.700402E+0,0.000000E+0,82.275835E-3,0.000000E+0,44.044630E-3,9.500000E+0,9.791959E+0,0.000000E+0,26.933322E-3,10.000000E+0,9.684888E+0,0.000000E+0,42.426629E-3,996.168906E-3,3.072033E+0,998.856268E-3,3.064406E+0,999.419487E-3,3.054139E+0,998.985004E-3,3.049713E+0,25.653164E-3,7.692470E+0,1.000000E+0,1.000000E+0,73.369704E+0,73.271184E+0,2.056901E+0,72.701999E+0,72.667697E+0,2.071132E+0,72.609574E+0,72.915402E+0,2.092020E+0,72.794473E+0,72.990843E+0,2.070316E+0
 10/25/2017,15:16:58.118,922.899256E-6,73.368908E+0,3.985876E-3,997.573406E-3,1.003540E+0,0.000000E+0,1.014295E+0,3.111158E+0,0.000000E+0,73.004228E+0,3.978937E-3,998.411086E-3,1.026534E+0,0.000000E+0,1.062546E+0,3.123820E+0,0.000000E+0,78.881899E+0,30.627463E+0,71.940509E+0,3.970636E-3,3.972647E-3,0.000000E+0,1.028831E+0,1.000000E+0,44.000000E+0,97.906825E+0,23.518745E+0,8.394672E-3,12.547534E-3,1.000000E+0,2.664296E+0,1.000000E+0,20.000000E+0,6.509316E-3,42.454595E+0,0.000000E+0,2.714143E+0,0.000000E+0,1.985457E+0,0.000000E+0,1.982588E+0,0.000000E+0,1.988906E+0,10.000000E+0,8.996849E+0,0.000000E+0,-199.584347E-3,0.000000E+0,134.658627E-3,0.000000E+0,138.456843E-3,0.000000E+0,145.468298E-3,0.000000E+0,-195.158774E-3,0.000000E+0,2.110802E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.000272E+0,0.000000E+0,1.009012E+0,3.069088E+0,0.000000E+0,998.325232E-3,0.000000E+0,1.010999E+0,3.047300E+0,0.000000E+0,242.720086E+0,4.012331E-3,3.983140E-3,90.791068E+0,73.683904E+0,74.507281E+0,96.804657E+0,80.481599E+0,3.978534E-3,3.982816E-3,68.130713E+0,4.661272E+0,1.711726E+0,75.861832E+0,74.653433E+0,0.000000E+0,74.509622E+0,74.546183E+0,0.000000E+0,74.112008E+0,1.068104E+0,1.008428E+0,2.071288E+0,60.000000E+0,53.000000E+0,58.000000E+0,10.589258E-3,68.485633E+0,30.313222E+0,0.000000E+0,1.261295E+0,1.264986E+0,985.066413E-3,60.000000E+0,1.000000E+0,1.287724E+0,650.956906E-3,2.025560E+0,60.000000E+0,1.863678E+0,0.000000E+0,72.911190E+0,1.007289E+0,1.007933E+0,1.005824E+0,50.000000E+0,1.000000E+0,85.064533E+0,2.708023E+0,2.529975E+0,1.210815E+0,27.000000E+0,0.000000E+0,1.258019E+0,1.259825E+0,984.590798E-3,60.000000E+0,3.987486E-3,48.003697E+0,8.485594E-3,23.769927E+0,3.975009E+0,30.434689E+0,0.000000E+0,14.774871E-3,0.000000E+0,42.491050E-3,0.000000E+0,20.587830E-3,0.000000E+0,25.677108E-3,0.000000E+0,22.294993E-3,2.021092E+0,2.013716E+0,2.018322E+0,2.023894E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.944147E+0,5.698113E+0,0.000000E+0,84.048783E-3,0.000000E+0,45.624165E-3,9.500000E+0,9.793860E+0,0.000000E+0,23.132469E-3,10.000000E+0,9.683245E+0,0.000000E+0,43.135263E-3,996.603389E-3,3.072500E+0,997.649369E-3,3.064245E+0,996.683849E-3,3.056730E+0,999.483855E-3,3.051403E+0,33.063417E-3,7.634474E+0,1.000000E+0,1.000000E+0,73.371763E+0,73.270669E+0,2.055910E+0,72.700361E+0,72.668960E+0,2.074388E+0,72.611774E+0,72.915729E+0,2.090375E+0,72.791290E+0,72.989018E+0,2.069965E+0
 10/25/2017,15:17:08.118,1.405954E-3,73.370546E+0,3.974852E-3,997.815044E-3,1.010870E+0,0.000000E+0,1.015589E+0,3.107871E+0,0.000000E+0,73.003713E+0,3.982439E-3,997.138456E-3,1.020759E+0,0.000000E+0,1.068456E+0,3.121258E+0,0.000000E+0,78.889301E+0,30.618312E+0,71.930589E+0,3.970118E-3,3.967070E-3,0.000000E+0,1.028529E+0,1.000000E+0,44.000000E+0,97.974234E+0,23.519627E+0,8.402713E-3,12.530024E-3,1.000000E+0,2.665909E+0,1.000000E+0,20.000000E+0,6.498677E-3,42.456084E+0,0.000000E+0,2.727387E+0,0.000000E+0,1.985973E+0,0.000000E+0,1.982234E+0,0.000000E+0,1.988842E+0,10.000000E+0,8.989607E+0,0.000000E+0,-205.120730E-3,0.000000E+0,135.527710E-3,0.000000E+0,138.489031E-3,0.000000E+0,139.990425E-3,0.000000E+0,-199.605519E-3,0.000000E+0,2.114153E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.065464E-3,0.000000E+0,1.007239E+0,3.068654E+0,0.000000E+0,998.727532E-3,0.000000E+0,999.141796E-3,3.048040E+0,0.000000E+0,242.669425E+0,4.011552E-3,3.984373E-3,90.799988E+0,73.686151E+0,74.509950E+0,96.821483E+0,80.486520E+0,3.978470E-3,3.983854E-3,68.126317E+0,4.642585E+0,1.709115E+0,75.869136E+0,74.656382E+0,0.000000E+0,74.512337E+0,74.547494E+0,0.000000E+0,74.114863E+0,1.075403E+0,1.009051E+0,2.072054E+0,60.000000E+0,53.000000E+0,58.000000E+0,10.607676E-3,68.488205E+0,30.311318E+0,0.000000E+0,1.261806E+0,1.260962E+0,1.004325E+0,60.000000E+0,1.000000E+0,1.283225E+0,654.440023E-3,2.014153E+0,60.000000E+0,1.880778E+0,0.000000E+0,72.914887E+0,1.008375E+0,1.011318E+0,1.011511E+0,50.000000E+0,1.000000E+0,85.049056E+0,2.708917E+0,2.534160E+0,1.215718E+0,27.000000E+0,0.000000E+0,1.261245E+0,1.255623E+0,1.010555E+0,60.000000E+0,3.990535E-3,48.002113E+0,8.476450E-3,23.771272E+0,3.985964E+0,30.435618E+0,0.000000E+0,32.568821E-3,0.000000E+0,45.679902E-3,0.000000E+0,19.331616E-3,0.000000E+0,22.649309E-3,0.000000E+0,23.969945E-3,2.020834E+0,2.013265E+0,2.018225E+0,2.023476E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.942965E+0,5.698532E+0,0.000000E+0,83.726429E-3,0.000000E+0,47.848409E-3,9.500000E+0,9.792120E+0,0.000000E+0,16.851398E-3,10.000000E+0,9.664015E+0,0.000000E+0,41.492521E-3,996.732125E-3,3.073079E+0,998.099944E-3,3.063553E+0,996.120630E-3,3.055426E+0,997.053965E-3,3.050019E+0,24.042239E-3,7.729201E+0,1.000000E+0,1.000000E+0,73.372840E+0,73.274694E+0,2.055926E+0,72.700595E+0,72.670926E+0,2.064506E+0,72.613552E+0,72.916478E+0,2.093617E+0,72.791010E+0,72.990890E+0,2.068944E+0
 10/25/2017,15:17:18.118,-687.284809E-6,73.370546E+0,3.983542E-3,996.719616E-3,994.279143E-3,0.000000E+0,1.013912E+0,3.110981E+0,0.000000E+0,73.005258E+0,3.980299E-3,998.459414E-3,991.105578E-3,0.000000E+0,1.065022E+0,3.121967E+0,0.000000E+0,78.892159E+0,30.624165E+0,71.921746E+0,3.974009E-3,3.968950E-3,0.000000E+0,1.025391E+0,1.000000E+0,44.000000E+0,98.062187E+0,23.515266E+0,8.418018E-3,12.527105E-3,1.000000E+0,2.656725E+0,1.000000E+0,20.000000E+0,6.518203E-3,42.458877E+0,0.000000E+0,2.732575E+0,0.000000E+0,1.988229E+0,0.000000E+0,1.981524E+0,0.000000E+0,1.987617E+0,10.000000E+0,8.986581E+0,0.000000E+0,-202.481292E-3,0.000000E+0,138.553408E-3,0.000000E+0,135.978346E-3,0.000000E+0,144.469392E-3,0.000000E+0,-196.512131E-3,0.000000E+0,2.112220E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.309140E-3,0.000000E+0,1.002639E+0,3.068107E+0,0.000000E+0,998.196496E-3,0.000000E+0,1.002801E+0,3.048748E+0,0.000000E+0,242.643998E+0,4.011812E-3,3.979507E-3,90.802148E+0,73.685168E+0,74.510652E+0,96.838449E+0,80.488254E+0,3.975096E-3,3.984697E-3,68.120379E+0,4.647418E+0,1.708986E+0,75.866093E+0,74.652777E+0,0.000000E+0,74.512571E+0,74.550677E+0,0.000000E+0,74.117297E+0,1.068934E+0,1.001706E+0,2.078925E+0,60.000000E+0,53.000000E+0,58.000000E+0,10.618052E-3,68.483949E+0,30.311875E+0,0.000000E+0,1.257368E+0,1.262032E+0,1.008496E+0,60.000000E+0,1.000000E+0,1.283368E+0,650.797130E-3,2.002697E+0,60.000000E+0,1.880085E+0,0.000000E+0,72.909318E+0,1.009748E+0,1.007055E+0,1.002997E+0,50.000000E+0,1.000000E+0,85.042255E+0,2.712526E+0,2.530598E+0,1.221707E+0,27.000000E+0,0.000000E+0,1.255783E+0,1.261806E+0,1.012375E+0,60.000000E+0,3.987940E-3,47.996895E+0,8.501742E-3,23.773871E+0,4.009161E+0,30.433203E+0,0.000000E+0,35.212126E-3,0.000000E+0,45.873165E-3,0.000000E+0,16.497081E-3,0.000000E+0,24.163209E-3,0.000000E+0,24.324262E-3,2.021028E+0,2.013555E+0,2.018483E+0,2.023798E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.942480E+0,5.699241E+0,0.000000E+0,83.565252E-3,0.000000E+0,42.916390E-3,9.500000E+0,9.791605E+0,0.000000E+0,18.848456E-3,10.000000E+0,9.659763E+0,0.000000E+0,42.233366E-3,996.876953E-3,3.072774E+0,997.697645E-3,3.063054E+0,997.681553E-3,3.056649E+0,998.647072E-3,3.050840E+0,31.774677E-3,7.755299E+0,1.000000E+0,1.000000E+0,73.371482E+0,73.273383E+0,2.057860E+0,72.700361E+0,72.671721E+0,2.069455E+0,72.610885E+0,72.914466E+0,2.092898E+0,72.791571E+0,72.991218E+0,2.064985E+0
 10/25/2017,15:17:28.118,-687.284809E-6,73.369376E+0,3.979845E-3,998.507742E-3,983.021823E-3,0.000000E+0,1.014232E+0,3.109515E+0,0.000000E+0,73.005679E+0,3.976603E-3,997.331767E-3,1.005302E+0,0.000000E+0,1.060470E+0,3.121500E+0,0.000000E+0,78.892206E+0,30.628020E+0,71.915148E+0,3.976149E-3,3.973360E-3,0.000000E+0,1.027063E+0,1.000000E+0,44.000000E+0,98.131807E+0,23.522457E+0,8.421326E-3,12.511087E-3,1.000000E+0,2.667682E+0,1.000000E+0,20.000000E+0,6.511911E-3,42.462555E+0,0.000000E+0,2.717011E+0,0.000000E+0,1.984877E+0,0.000000E+0,1.981718E+0,0.000000E+0,1.989164E+0,10.000000E+0,8.990765E+0,0.000000E+0,-207.180779E-3,0.000000E+0,137.459006E-3,0.000000E+0,138.360278E-3,0.000000E+0,145.693858E-3,0.000000E+0,-199.766633E-3,0.000000E+0,2.111188E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.985004E-3,0.000000E+0,1.000610E+0,3.068332E+0,0.000000E+0,998.276956E-3,0.000000E+0,1.005518E+0,3.047058E+0,0.000000E+0,242.669377E+0,4.013109E-3,3.983400E-3,90.812054E+0,73.682968E+0,74.515988E+0,96.854992E+0,80.489941E+0,3.975680E-3,3.981648E-3,68.115843E+0,4.645163E+0,1.709953E+0,75.865952E+0,74.656429E+0,0.000000E+0,74.512946E+0,74.556154E+0,0.000000E+0,74.124553E+0,1.064094E+0,1.005235E+0,2.070587E+0,60.000000E+0,53.000000E+0,58.000000E+0,10.617598E-3,68.484651E+0,30.353076E+0,0.000000E+0,1.256953E+0,1.265034E+0,1.003845E+0,60.000000E+0,1.000000E+0,1.284804E+0,648.847863E-3,2.025576E+0,60.000000E+0,1.880343E+0,0.000000E+0,72.913155E+0,1.011759E+0,1.011222E+0,1.002997E+0,50.000000E+0,1.000000E+0,85.014865E+0,2.706011E+0,2.534256E+0,1.226976E+0,27.000000E+0,0.000000E+0,1.257955E+0,1.254488E+0,1.003369E+0,60.000000E+0,3.990795E-3,47.998060E+0,8.534233E-3,23.772200E+0,4.016572E+0,30.432599E+0,0.000000E+0,36.114717E-3,0.000000E+0,44.552530E-3,0.000000E+0,16.013922E-3,0.000000E+0,24.034366E-3,0.000000E+0,24.743000E-3,2.020931E+0,2.013523E+0,2.018290E+0,2.023637E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.940268E+0,5.696727E+0,0.000000E+0,83.339604E-3,0.000000E+0,45.720872E-3,9.500000E+0,9.792217E+0,0.000000E+0,18.365297E-3,10.000000E+0,9.779042E+0,0.000000E+0,42.233366E-3,996.893045E-3,3.072935E+0,998.228680E-3,3.063247E+0,996.233274E-3,3.056553E+0,997.794197E-3,3.050856E+0,33.063417E-3,7.795896E+0,1.000000E+0,1.000000E+0,73.373167E+0,73.276051E+0,2.055798E+0,72.701531E+0,72.670177E+0,2.067332E+0,72.612242E+0,72.916806E+0,2.093186E+0,72.791992E+0,72.993277E+0,2.065096E+0
 10/25/2017,15:17:38.118,1.566973E-3,73.369938E+0,3.980688E-3,998.539960E-3,985.353126E-3,0.000000E+0,1.012235E+0,3.110417E+0,0.000000E+0,73.006896E+0,3.982115E-3,998.201666E-3,998.315643E-3,0.000000E+0,1.063473E+0,3.122144E+0,0.000000E+0,78.898296E+0,30.624026E+0,71.907474E+0,3.977576E-3,3.967653E-3,0.000000E+0,1.024467E+0,1.000000E+0,44.000000E+0,98.141632E+0,23.518838E+0,8.435399E-3,12.506612E-3,1.000000E+0,2.667523E+0,1.000000E+0,20.000000E+0,6.483433E-3,42.463393E+0,0.000000E+0,2.700481E+0,0.000000E+0,1.985457E+0,0.000000E+0,1.981686E+0,0.000000E+0,1.988616E+0,10.000000E+0,8.987707E+0,0.000000E+0,-206.794520E-3,0.000000E+0,136.139288E-3,0.000000E+0,137.330253E-3,0.000000E+0,144.501615E-3,0.000000E+0,-200.572203E-3,0.000000E+0,2.109900E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.435579E-3,0.000000E+0,1.015721E+0,3.067688E+0,0.000000E+0,998.325232E-3,0.000000E+0,1.001715E+0,3.047026E+0,0.000000E+0,242.731520E+0,4.011877E-3,3.980286E-3,90.816514E+0,73.684419E+0,74.516644E+0,96.871912E+0,80.490831E+0,3.979767E-3,3.983983E-3,68.110465E+0,4.646451E+0,1.709195E+0,75.860521E+0,74.657927E+0,0.000000E+0,74.514350E+0,74.558822E+0,0.000000E+0,74.119919E+0,1.065212E+0,1.007725E+0,2.070443E+0,60.000000E+0,51.000000E+0,58.100000E+0,10.613837E-3,68.484744E+0,30.392884E+0,0.000000E+0,1.252004E+0,1.263900E+0,1.004948E+0,60.000000E+0,1.000000E+0,1.283001E+0,654.168404E-3,2.031599E+0,60.000000E+0,1.889997E+0,0.000000E+0,72.906884E+0,1.009077E+0,1.007598E+0,1.014067E+0,50.000000E+0,1.000000E+0,85.027716E+0,2.705532E+0,2.535007E+0,1.223751E+0,27.000000E+0,0.000000E+0,1.258642E+0,1.257237E+0,1.006020E+0,60.000000E+0,3.987940E-3,47.994472E+0,8.449342E-3,23.770716E+0,4.013350E+0,30.431902E+0,0.000000E+0,37.887665E-3,0.000000E+0,46.291903E-3,0.000000E+0,15.885079E-3,0.000000E+0,24.034366E-3,0.000000E+0,24.614157E-3,2.021060E+0,2.013877E+0,2.018290E+0,2.023733E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.941363E+0,5.698693E+0,0.000000E+0,80.019356E-3,0.000000E+0,43.915688E-3,9.500000E+0,9.793151E+0,0.000000E+0,18.558561E-3,10.000000E+0,9.777593E+0,0.000000E+0,42.748735E-3,996.732125E-3,3.072082E+0,998.293048E-3,3.063327E+0,996.394194E-3,3.055442E+0,997.407989E-3,3.049472E+0,29.519383E-3,7.867424E+0,1.000000E+0,1.000000E+0,73.371202E+0,73.275724E+0,2.056965E+0,72.701391E+0,72.671721E+0,2.069184E+0,72.610510E+0,72.918022E+0,2.092850E+0,72.792741E+0,72.991218E+0,2.061074E+0
 10/25/2017,15:17:48.118,1.889010E-3,73.371014E+0,3.980688E-3,997.782826E-3,983.101662E-3,0.000000E+0,1.012555E+0,3.111335E+0,0.000000E+0,73.004228E+0,3.975500E-3,997.508969E-3,1.000980E+0,0.000000E+0,1.065485E+0,3.123031E+0,0.000000E+0,78.897874E+0,30.614735E+0,71.904012E+0,3.974268E-3,3.968950E-3,0.000000E+0,1.026761E+0,1.000000E+0,44.000000E+0,98.122029E+0,23.517632E+0,8.461793E-3,12.506417E-3,1.000000E+0,2.668689E+0,1.000000E+0,20.000000E+0,6.470070E-3,42.466930E+0,0.000000E+0,2.699611E+0,0.000000E+0,1.987488E+0,0.000000E+0,1.980622E+0,0.000000E+0,1.988004E+0,10.000000E+0,8.988415E+0,0.000000E+0,-205.700119E-3,0.000000E+0,138.199337E-3,0.000000E+0,137.845266E-3,0.000000E+0,144.566060E-3,0.000000E+0,-200.378866E-3,0.000000E+0,2.109481E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.212588E-3,0.000000E+0,1.001680E+0,3.069507E+0,0.000000E+0,998.405692E-3,0.000000E+0,1.007420E+0,3.047782E+0,0.000000E+0,242.735670E+0,4.013693E-3,3.982232E-3,90.824026E+0,73.682312E+0,74.517159E+0,96.886153E+0,80.493174E+0,3.977561E-3,3.980740E-3,68.114627E+0,4.644840E+0,1.707986E+0,75.865437E+0,74.658582E+0,0.000000E+0,74.517533E+0,74.556060E+0,0.000000E+0,74.123055E+0,1.075803E+0,1.010775E+0,2.067478E+0,60.000000E+0,51.000000E+0,58.100000E+0,10.595613E-3,68.484557E+0,30.391769E+0,0.000000E+0,1.259874E+0,1.260626E+0,1.011405E+0,60.000000E+0,1.000000E+0,1.284948E+0,652.410868E-3,2.017364E+0,60.000000E+0,1.875491E+0,0.000000E+0,72.908148E+0,1.009077E+0,1.009625E+0,1.015601E+0,50.000000E+0,1.000000E+0,85.077290E+0,2.707736E+0,2.528505E+0,1.223862E+0,27.000000E+0,0.000000E+0,1.259680E+0,1.255831E+0,1.012200E+0,60.000000E+0,3.989692E-3,47.992841E+0,8.607904E-3,23.775030E+0,3.996918E+0,30.430788E+0,0.000000E+0,36.275894E-3,0.000000E+0,44.681373E-3,0.000000E+0,16.110554E-3,0.000000E+0,24.195419E-3,0.000000E+0,24.614157E-3,2.020963E+0,2.013523E+0,2.018129E+0,2.023830E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.945541E+0,5.701272E+0,0.000000E+0,84.629021E-3,0.000000E+0,44.850515E-3,9.500000E+0,9.793473E+0,0.000000E+0,18.558561E-3,10.000000E+0,9.777947E+0,0.000000E+0,43.586211E-3,996.571205E-3,3.072307E+0,997.987300E-3,3.063150E+0,998.405692E-3,3.057309E+0,997.729829E-3,3.049327E+0,26.297533E-3,7.938630E+0,1.000000E+0,1.000000E+0,73.374150E+0,73.276472E+0,2.057716E+0,72.703965E+0,72.672049E+0,2.070365E+0,72.611306E+0,72.919707E+0,2.091972E+0,72.793256E+0,72.992622E+0,2.067858E+0
 10/25/2017,15:17:58.118,1.727991E-3,73.372887E+0,3.980883E-3,997.782826E-3,1.017880E+0,0.000000E+0,1.016371E+0,3.113107E+0,0.000000E+0,73.007130E+0,3.979521E-3,997.508969E-3,990.387762E-3,0.000000E+0,1.067593E+0,3.122048E+0,0.000000E+0,78.899983E+0,30.630204E+0,71.896946E+0,3.976732E-3,3.972906E-3,0.000000E+0,1.026283E+0,1.000000E+0,44.000000E+0,98.108866E+0,23.509745E+0,8.440068E-3,12.512643E-3,1.000000E+0,2.657907E+0,1.000000E+0,20.000000E+0,6.478957E-3,42.467582E+0,0.000000E+0,2.706055E+0,0.000000E+0,1.985296E+0,0.000000E+0,1.982008E+0,0.000000E+0,1.988165E+0,10.000000E+0,8.990926E+0,0.000000E+0,-204.155082E-3,0.000000E+0,139.229361E-3,0.000000E+0,138.907479E-3,0.000000E+0,139.571529E-3,0.000000E+0,-199.251068E-3,0.000000E+0,2.107161E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.001096E-3,0.000000E+0,998.086509E-3,3.069587E+0,0.000000E+0,998.470060E-3,0.000000E+0,1.004623E+0,3.049215E+0,0.000000E+0,242.678254E+0,4.011942E-3,3.984891E-3,90.830317E+0,73.681891E+0,74.518142E+0,96.904529E+0,80.495142E+0,3.982426E-3,3.983854E-3,68.122763E+0,4.645485E+0,1.712145E+0,75.867544E+0,74.659846E+0,0.000000E+0,74.513929E+0,74.562146E+0,0.000000E+0,74.120106E+0,1.075435E+0,1.000620E+0,2.069248E+0,60.000000E+0,51.000000E+0,58.100000E+0,10.599375E-3,68.486568E+0,30.388425E+0,0.000000E+0,1.266212E+0,1.262686E+0,988.086988E-3,60.000000E+0,1.000000E+0,1.282283E+0,651.931540E-3,2.011149E+0,60.000000E+0,1.873864E+0,0.000000E+0,72.907493E+0,1.008806E+0,1.008572E+0,999.817545E-3,50.000000E+0,1.000000E+0,85.127708E+0,2.708614E+0,2.531540E+0,1.229228E+0,27.000000E+0,0.000000E+0,1.262667E+0,1.256438E+0,982.978025E-3,60.000000E+0,3.989043E-3,47.992002E+0,8.635272E-3,23.775587E+0,3.998207E+0,30.428930E+0,0.000000E+0,35.824599E-3,0.000000E+0,43.425158E-3,0.000000E+0,18.139823E-3,0.000000E+0,23.518996E-3,0.000000E+0,23.229101E-3,2.020963E+0,2.013748E+0,2.018322E+0,2.023798E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.949871E+0,5.691827E+0,0.000000E+0,83.081721E-3,0.000000E+0,43.947924E-3,9.500000E+0,9.793054E+0,0.000000E+0,17.495610E-3,10.000000E+0,9.777077E+0,0.000000E+0,39.559884E-3,996.651665E-3,3.073079E+0,997.906841E-3,3.063649E+0,997.440173E-3,3.053994E+0,997.086149E-3,3.050824E+0,34.674341E-3,7.986638E+0,1.000000E+0,1.000000E+0,73.375227E+0,73.276238E+0,2.054728E+0,72.701344E+0,72.673687E+0,2.069312E+0,72.611961E+0,72.918163E+0,2.088138E+0,72.792694E+0,72.990328E+0,2.064538E+0
 10/25/2017,15:18:08.118,1.566973E-3,73.370500E+0,3.984385E-3,998.991019E-3,993.065588E-3,0.000000E+0,1.011884E+0,3.111319E+0,0.000000E+0,73.006334E+0,3.975760E-3,997.879481E-3,967.928095E-3,0.000000E+0,1.062371E+0,3.122805E+0,0.000000E+0,78.903496E+0,30.654963E+0,71.893250E+0,3.976797E-3,3.970507E-3,0.000000E+0,1.023288E+0,1.000000E+0,44.000000E+0,98.130820E+0,23.530019E+0,8.445451E-3,12.512124E-3,1.000000E+0,2.669695E+0,1.000000E+0,20.000000E+0,6.495888E-3,42.468094E+0,0.000000E+0,2.695486E+0,0.000000E+0,1.986650E+0,0.000000E+0,1.982524E+0,0.000000E+0,1.989422E+0,10.000000E+0,9.000776E+0,0.000000E+0,-219.154815E-3,0.000000E+0,134.658627E-3,0.000000E+0,138.038395E-3,0.000000E+0,153.040653E-3,0.000000E+0,-188.617548E-3,0.000000E+0,2.106548E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.837879E-3,0.000000E+0,1.004779E+0,3.069056E+0,0.000000E+0,998.775808E-3,0.000000E+0,1.010040E+0,3.048861E+0,0.000000E+0,242.613168E+0,4.010450E-3,3.983335E-3,90.835481E+0,73.681096E+0,74.522355E+0,96.920932E+0,80.497907E+0,3.977107E-3,3.977691E-3,68.124587E+0,4.663527E+0,1.709050E+0,75.864032E+0,74.662468E+0,0.000000E+0,74.518750E+0,74.571415E+0,0.000000E+0,74.124085E+0,1.072480E+0,1.004788E+0,2.071830E+0,60.000000E+0,51.000000E+0,58.100000E+0,10.590490E-3,68.482453E+0,30.383129E+0,0.000000E+0,1.254446E+0,1.263054E+0,1.000537E+0,60.000000E+0,1.000000E+0,1.287660E+0,652.842263E-3,2.007698E+0,60.000000E+0,1.859713E+0,0.000000E+0,72.908850E+0,1.007912E+0,1.005890E+0,996.846167E-3,50.000000E+0,1.000000E+0,85.160351E+0,2.706267E+0,2.532930E+0,1.222824E+0,27.000000E+0,0.000000E+0,1.263082E+0,1.258642E+0,1.004870E+0,60.000000E+0,3.990600E-3,47.988601E+0,8.589616E-3,23.772200E+0,4.011095E+0,30.424703E+0,0.000000E+0,-1.342837E-3,0.000000E+0,45.969797E-3,0.000000E+0,23.744470E-3,0.000000E+0,23.873313E-3,0.000000E+0,18.333086E-3,2.020899E+0,2.013909E+0,2.017968E+0,2.023669E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.952804E+0,5.690570E+0,0.000000E+0,82.694896E-3,0.000000E+0,44.689338E-3,9.500000E+0,9.792249E+0,0.000000E+0,26.611216E-3,10.000000E+0,9.777883E+0,0.000000E+0,45.744323E-3,996.957413E-3,3.072371E+0,997.697645E-3,3.064196E+0,996.233274E-3,3.053141E+0,997.279253E-3,3.050953E+0,25.008794E-3,8.031101E+0,1.000000E+0,1.000000E+0,73.372606E+0,73.274975E+0,2.056022E+0,72.701485E+0,72.673593E+0,2.070078E+0,72.613271E+0,72.917133E+0,2.094384E+0,72.792414E+0,72.989252E+0,2.070316E+0
 10/25/2017,15:18:18.118,1.889010E-3,73.373214E+0,3.981272E-3,997.525078E-3,1.014926E+0,0.000000E+0,1.014248E+0,3.113123E+0,0.000000E+0,73.005398E+0,3.981726E-3,998.105011E-3,995.938874E-3,0.000000E+0,1.065485E+0,3.123900E+0,0.000000E+0,78.906963E+0,30.664439E+0,71.884874E+0,3.974981E-3,3.964994E-3,0.000000E+0,1.024387E+0,1.000000E+0,44.000000E+0,98.175009E+0,23.554376E+0,8.417435E-3,12.482552E-3,1.000000E+0,2.662635E+0,1.000000E+0,20.000000E+0,6.461702E-3,42.473494E+0,0.000000E+0,2.707570E+0,0.000000E+0,1.987520E+0,0.000000E+0,1.982524E+0,0.000000E+0,1.988294E+0,10.000000E+0,8.992825E+0,0.000000E+0,-225.689034E-3,0.000000E+0,139.486867E-3,0.000000E+0,138.810914E-3,0.000000E+0,165.929766E-3,0.000000E+0,-177.275126E-3,0.000000E+0,2.106226E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.260864E-3,0.000000E+0,1.002831E+0,3.067865E+0,0.000000E+0,998.228680E-3,0.000000E+0,1.003265E+0,3.048169E+0,0.000000E+0,242.580650E+0,4.006882E-3,3.985540E-3,90.843603E+0,73.681798E+0,74.522589E+0,96.935032E+0,80.503156E+0,3.980935E-3,3.982232E-3,68.126504E+0,4.648062E+0,1.712032E+0,75.864032E+0,74.660034E+0,0.000000E+0,74.521700E+0,74.578671E+0,0.000000E+0,74.124553E+0,1.069046E+0,1.003702E+0,2.072930E+0,60.000000E+0,51.000000E+0,58.100000E+0,10.598272E-3,68.482453E+0,30.378670E+0,0.000000E+0,1.258629E+0,1.267716E+0,999.242341E-3,60.000000E+0,1.000000E+0,1.282810E+0,652.458801E-3,2.028484E+0,60.000000E+0,1.882100E+0,0.000000E+0,72.906557E+0,1.008534E+0,1.011876E+0,1.000520E+0,50.000000E+0,1.000000E+0,85.181879E+0,2.713516E+0,2.524704E+0,1.229084E+0,27.000000E+0,0.000000E+0,1.260047E+0,1.260799E+0,1.008830E+0,60.000000E+0,3.989432E-3,47.984361E+0,8.657905E-3,23.769556E+0,4.018827E+0,30.423634E+0,0.000000E+0,-17.428310E-3,0.000000E+0,43.650633E-3,0.000000E+0,24.549736E-3,0.000000E+0,18.912878E-3,0.000000E+0,14.403391E-3,2.020834E+0,2.013394E+0,2.018161E+0,2.023669E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.954865E+0,5.665522E+0,0.000000E+0,83.049485E-3,0.000000E+0,43.367686E-3,9.500000E+0,9.793538E+0,0.000000E+0,24.936263E-3,10.000000E+0,9.778752E+0,0.000000E+0,46.742852E-3,997.037873E-3,3.072854E+0,996.925229E-3,3.063875E+0,999.065464E-3,3.054445E+0,998.936728E-3,3.050534E+0,26.619718E-3,8.207022E+0,1.000000E+0,1.000000E+0,73.372138E+0,73.276940E+0,2.051899E+0,72.699004E+0,72.676354E+0,2.071706E+0,72.612991E+0,72.918537E+0,2.090678E+0,72.794052E+0,72.994634E+0,2.067826E+0
 10/25/2017,15:18:28.118,2.050028E-3,73.375320E+0,3.981921E-3,998.314431E-3,994.103497E-3,0.000000E+0,1.014008E+0,3.114718E+0,0.000000E+0,73.010359E+0,3.981013E-3,997.460641E-3,989.669946E-3,0.000000E+0,1.069542E+0,3.127074E+0,0.000000E+0,78.909352E+0,30.674984E+0,71.881926E+0,3.976992E-3,3.970312E-3,0.000000E+0,1.027700E+0,1.000000E+0,44.000000E+0,98.169885E+0,23.571959E+0,8.465814E-3,12.508687E-3,1.000000E+0,2.659393E+0,1.000000E+0,20.000000E+0,6.525274E-3,42.472796E+0,0.000000E+0,2.706796E+0,0.000000E+0,1.989197E+0,0.000000E+0,1.981202E+0,0.000000E+0,1.987391E+0,10.000000E+0,8.989446E+0,0.000000E+0,-233.027960E-3,0.000000E+0,137.265877E-3,0.000000E+0,137.137124E-3,0.000000E+0,176.015498E-3,0.000000E+0,-198.767727E-3,0.000000E+0,2.101908E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.000739E+0,0.000000E+0,699.278227E-3,3.068219E+0,0.000000E+0,998.968912E-3,0.000000E+0,1.004335E+0,3.047316E+0,0.000000E+0,242.574474E+0,4.003574E-3,3.982037E-3,90.852477E+0,73.683436E+0,74.525960E+0,96.952045E+0,80.505546E+0,3.977042E-3,3.980026E-3,68.120098E+0,4.658695E+0,1.708776E+0,75.862440E+0,74.660689E+0,0.000000E+0,74.517159E+0,74.591124E+0,0.000000E+0,74.127408E+0,1.077129E+0,1.005538E+0,2.071607E+0,60.000000E+0,51.000000E+0,58.100000E+0,10.594251E-3,68.480676E+0,30.374211E+0,0.000000E+0,1.261375E+0,1.265385E+0,1.002567E+0,60.000000E+0,1.000000E+0,1.283368E+0,653.976673E-3,2.010989E+0,60.000000E+0,1.889594E+0,0.000000E+0,72.909131E+0,1.007113E+0,1.008604E+0,1.009898E+0,50.000000E+0,1.000000E+0,85.248901E+0,2.706107E+0,2.526253E+0,1.225954E+0,27.000000E+0,0.000000E+0,1.257237E+0,1.257508E+0,1.004247E+0,60.000000E+0,3.987421E-3,47.983895E+0,8.615557E-3,23.781804E+0,4.157368E+0,30.422194E+0,0.000000E+0,11.905919E-3,0.000000E+0,44.391477E-3,0.000000E+0,19.492669E-3,0.000000E+0,15.047603E-3,0.000000E+0,15.434131E-3,2.021028E+0,2.013555E+0,2.018258E+0,2.023830E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.960754E+0,5.661525E+0,0.000000E+0,83.823135E-3,0.000000E+0,43.851217E-3,9.500000E+0,9.793183E+0,0.000000E+0,19.846986E-3,10.000000E+0,9.778817E+0,0.000000E+0,42.297787E-3,996.893045E-3,3.073289E+0,998.051668E-3,3.064711E+0,998.164312E-3,3.054058E+0,998.920636E-3,3.049552E+0,22.431314E-3,8.164170E+0,1.000000E+0,1.000000E+0,73.372185E+0,73.278204E+0,2.053449E+0,72.699893E+0,72.675980E+0,2.066486E+0,72.616407E+0,72.921064E+0,2.097386E+0,72.797093E+0,72.990703E+0,2.068704E+0
 10/25/2017,15:18:38.118,600.862443E-6,73.374618E+0,3.986395E-3,997.943918E-3,998.957717E-3,0.000000E+0,1.013241E+0,3.113365E+0,0.000000E+0,73.007130E+0,3.982569E-3,997.154565E-3,989.590189E-3,0.000000E+0,1.060247E+0,3.126188E+0,0.000000E+0,78.913897E+0,30.672940E+0,71.876171E+0,3.969988E-3,3.968950E-3,0.000000E+0,1.028863E+0,1.000000E+0,44.000000E+0,97.949414E+0,23.582166E+0,8.500574E-3,12.506417E-3,1.000000E+0,2.655527E+0,1.000000E+0,20.000000E+0,6.557902E-3,42.478381E+0,0.000000E+0,2.709116E+0,0.000000E+0,1.986360E+0,0.000000E+0,1.981234E+0,0.000000E+0,1.987714E+0,10.000000E+0,8.977664E+0,0.000000E+0,-234.572997E-3,0.000000E+0,143.542589E-3,0.000000E+0,139.808750E-3,0.000000E+0,166.058657E-3,0.000000E+0,-196.834359E-3,0.000000E+0,2.108159E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.840176E-3,0.000000E+0,695.093286E-3,3.070006E+0,0.000000E+0,997.568909E-3,0.000000E+0,1.001874E+0,3.047090E+0,0.000000E+0,242.579829E+0,4.006298E-3,3.984113E-3,90.856796E+0,73.681517E+0,74.527926E+0,96.966662E+0,80.506671E+0,3.979572E-3,3.978015E-3,68.122296E+0,4.669649E+0,1.708760E+0,75.855885E+0,74.663123E+0,0.000000E+0,74.520248E+0,74.601329E+0,0.000000E+0,74.130170E+0,1.060596E+0,1.005027E+0,2.071416E+0,60.000000E+0,51.000000E+0,58.200000E+0,10.590749E-3,68.481845E+0,30.368451E+0,0.000000E+0,1.260018E+0,1.268003E+0,1.000249E+0,60.000000E+0,1.000000E+0,1.286128E+0,654.184382E-3,1.996626E+0,60.000000E+0,1.881552E+0,0.000000E+0,72.906323E+0,1.007992E+0,1.007534E+0,1.003316E+0,50.000000E+0,1.000000E+0,85.438763E+0,2.705229E+0,2.530215E+0,1.229324E+0,27.000000E+0,0.000000E+0,1.263912E+0,1.257876E+0,1.005940E+0,60.000000E+0,3.992351E-3,47.981658E+0,8.729890E-3,23.804909E+0,4.171544E+0,30.420104E+0,0.000000E+0,28.700572E-3,0.000000E+0,44.037160E-3,0.000000E+0,18.816246E-3,0.000000E+0,14.822129E-3,0.000000E+0,16.819187E-3,2.021124E+0,2.013168E+0,2.018322E+0,2.023637E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.976991E+0,5.659301E+0,0.000000E+0,81.244302E-3,0.000000E+0,40.659911E-3,9.500000E+0,9.793054E+0,0.000000E+0,18.558561E-3,10.000000E+0,9.777271E+0,0.000000E+0,53.152765E-3,996.683849E-3,3.072677E+0,997.552817E-3,3.063150E+0,999.580407E-3,3.055539E+0,998.035576E-3,3.051210E+0,24.686609E-3,8.196712E+0,1.000000E+0,1.000000E+0,73.378456E+0,73.279795E+0,2.059889E+0,72.700736E+0,72.675980E+0,2.067923E+0,72.614816E+0,72.919333E+0,2.096061E+0,72.795970E+0,72.992481E+0,2.064841E+0
 10/25/2017,15:18:48.118,2.050028E-3,73.373261E+0,3.984125E-3,997.331767E-3,1.023293E+0,0.000000E+0,1.015190E+0,3.114654E+0,0.000000E+0,73.007832E+0,3.983023E-3,997.219002E-3,1.021190E+0,0.000000E+0,1.068296E+0,3.124287E+0,0.000000E+0,78.914646E+0,30.679768E+0,71.872240E+0,3.972777E-3,3.971350E-3,0.000000E+0,1.024483E+0,1.000000E+0,44.000000E+0,97.889526E+0,23.592558E+0,8.519511E-3,12.506482E-3,1.000000E+0,2.659025E+0,1.000000E+0,20.000000E+0,6.589883E-3,42.478847E+0,0.000000E+0,2.712435E+0,0.000000E+0,1.987617E+0,0.000000E+0,1.981492E+0,0.000000E+0,1.989068E+0,10.000000E+0,8.982686E+0,0.000000E+0,-230.774781E-3,0.000000E+0,140.838775E-3,0.000000E+0,139.261549E-3,0.000000E+0,172.084318E-3,0.000000E+0,-197.865489E-3,0.000000E+0,2.105968E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.580407E-3,0.000000E+0,612.528501E-3,3.069507E+0,0.000000E+0,997.762013E-3,0.000000E+0,1.007372E+0,3.048136E+0,0.000000E+0,242.581952E+0,4.008050E-3,3.983205E-3,90.865575E+0,73.679551E+0,74.531343E+0,96.984005E+0,80.510045E+0,3.981583E-3,3.979183E-3,68.118929E+0,4.655795E+0,1.707680E+0,75.852186E+0,74.668273E+0,0.000000E+0,74.522683E+0,74.606291E+0,0.000000E+0,74.130966E+0,1.080707E+0,1.006432E+0,2.070906E+0,60.000000E+0,51.000000E+0,58.200000E+0,10.612993E-3,68.481751E+0,30.365618E+0,0.000000E+0,1.261614E+0,1.266231E+0,1.006578E+0,60.000000E+0,1.000000E+0,1.283193E+0,650.030206E-3,1.987599E+0,60.000000E+0,1.880971E+0,0.000000E+0,72.906182E+0,1.008407E+0,1.007151E+0,1.004370E+0,50.000000E+0,1.000000E+0,85.578256E+0,2.704095E+0,2.528010E+0,1.234626E+0,27.000000E+0,0.000000E+0,1.263242E+0,1.259377E+0,1.004711E+0,60.000000E+0,3.989821E-3,47.980540E+0,8.664066E-3,23.820684E+0,4.110006E+0,30.420429E+0,0.000000E+0,9.165909E-3,0.000000E+0,43.908318E-3,0.000000E+0,20.008039E-3,0.000000E+0,16.078343E-3,0.000000E+0,14.983182E-3,2.020577E+0,2.013716E+0,2.018354E+0,2.023572E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.989346E+0,5.660687E+0,0.000000E+0,84.371137E-3,0.000000E+0,42.948626E-3,9.500000E+0,9.792764E+0,0.000000E+0,19.170563E-3,10.000000E+0,9.777722E+0,0.000000E+0,40.687256E-3,996.844769E-3,3.072918E+0,997.810289E-3,3.063183E+0,996.539022E-3,3.056537E+0,998.582704E-3,3.048748E+0,33.385602E-3,8.248264E+0,1.000000E+0,1.000000E+0,73.373074E+0,73.277876E+0,2.055447E+0,72.701344E+0,72.679396E+0,2.066071E+0,72.613178E+0,72.921111E+0,2.091812E+0,72.796859E+0,72.991732E+0,2.067826E+0
