date,time,ahu_dp,ahu1_cc_out_rtd,ahu1_f_cc,ahu1_f_ra,ahu1_fan_power,ahu1_on,ahu1_p_down,ahu1_t_ra,ahu1_vfd,ahu2_cc_out_rtd,ahu2_f_cc,ahu2_f_ra,ahu2_fan_power,ahu2_on,ahu2_p_down,ahu2_t_ra,ahu2_vfd,ch1_c_out_rtd,ch1_e_in_rtd,ch1_e_out_rtd,ch1_f_c,ch1_f_e,ch1_on,ch1_power,ch1_t_reset,ch1_t_sp,ch2_c_out_rtd,ch2_e_out_rtd,ch2_f_c,ch2_f_e,ch2_on,ch2_power,ch2_t_reset,ch2_t_sp,cl_f,cw_in_rtd,d15_pos_c,d15_pos_fb,d16_pos_c,d16_pos_fb,d17_pos_c,d17_pos_fb,d18_pos_c,d18_pos_fb,d2_pos_c,d2_pos_fb,d3_pos_c,d3_pos_fb,d4_pos_c,d4_pos_fb,d5_pos_c,d5_pos_fb,d6_pos_c,d6_pos_fb,d7_pos_c,d7_pos_fb,d8_pos_c,d8_pos_fb,dx_ds_c,dx_m_cs,dx_m_din,dx_m_sclk,dx_m_spi,dx_sp_cs,dx_sp_din,dx_sp_sclk,dx_sp_spi,dx_z_cs,dx_z_din,dx_z_sclk,dx_z_spi,exf1_f,exf1_on,exf1_power,exf1_t_in,exf1_vfd,exf2_f,exf2_on,exf2_power,exf2_t_in,exf2_vfd,hw_rtd,hx1_f_hw,hx1_f_pg,hx1_hw_rtd,hx1_pg_rtd,hx2_cw_rtd,hx2_hw_rtd,hx3_cw_rtd,hx3_f_cw,hx3_f_pg,hx3_pg_rtd,indoor_p,indoor_rh,indoor_rtd,oau_cc_rtd,oau_heat_c,oau_hs_rtd,oau_in_rtd,oau_on,oau_out_rtd,oau_p_down,oau_power,oau_rh,oau_vfd,outdoor_rh,outdoor_rtd,pl_f,pl_in_rtd,pl_out_rtd,pump1_on,pump1_p_down,pump1_p_up,pump1_power,pump1_vfd,pump2_on,pump2_p_down,pump2_p_up,pump2_power,pump2_vfd,pump3_dp,pump3_on,pump3_out_rtd,pump3_p_down,pump3_p_up,pump3_power,pump3_vfd,pump4_on,pump4_out_rtd,pump4_p_down,pump4_p_up,pump4_power,pump4_vfd,pump5_on,pump5_p_down,pump5_p_up,pump5_power,pump5_vfd,sl_f,sl_out_rtd,ts_f,ts_in_rtd,ts_meter,ts_out_rtd,v1_pos_c,v1_pos_fb,v10_pos_c,v10_pos_fb,v11_pos_c,v11_pos_fb,v12_pos_c,v12_pos_fb,v13_pos_c,v13_pos_fb,v14_pos_fb,v15_pos_fb,v16_pos_fb,v17_pos_fb,v18_pos_c,v18_pos_fb,v19_pos_c,v19_pos_fb,v20_pos_c,v20_pos_fb,v3_pos_c,v3_pos_fb,v4_pos_c,v4_pos_fb,v5_pos_c,v5_pos_fb,v6_pos_c,v6_pos_fb,v7_pos_c,v7_pos_fb,v8_pos_c,v8_pos_fb,v9_pos_c,v9_pos_fb,vav1_f,vav1_t_out,vav2_f,vav2_t_out,vav3_f,vav3_t_out,vav4_f,vav4_t_out,vch1_pos_fb,vch2_pos_fb,vsh_in,vsh_out,zs1_heat_rtd,zs1_out_rtd,zs1_rh,zs2_heat_rtd,zs2_out_rtd,zs2_rh,zs3_heat_rtd,zs3_out_rtd,zs3_rh,zs4_heat_rtd,zs4_out_rtd,zs4_rh
 10/25/2017,15:18:58.118,2.533083E-3,73.375835E+0,3.985682E-3,997.702280E-3,1.002838E+0,0.000000E+0,1.014806E+0,3.114057E+0,0.000000E+0,73.008627E+0,3.978743E-3,997.396204E-3,994.838222E-3,0.000000E+0,1.067960E+0,3.125109E+0,0.000000E+0,78.916380E+0,30.667180E+0,71.868684E+0,3.972387E-3,3.967524E-3,0.000000E+0,1.023017E+0,1.000000E+0,44.000000E+0,97.942739E+0,23.594182E+0,8.536178E-3,12.513032E-3,1.000000E+0,2.652173E+0,1.000000E+0,20.000000E+0,6.586185E-3,42.479638E+0,0.000000E+0,2.720781E+0,0.000000E+0,1.986005E+0,0.000000E+0,1.982072E+0,0.000000E+0,1.988939E+0,10.000000E+0,8.994016E+0,0.000000E+0,-227.588142E-3,0.000000E+0,138.392466E-3,0.000000E+0,137.716513E-3,0.000000E+0,168.733148E-3,0.000000E+0,-201.474441E-3,0.000000E+0,2.114926E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.564315E-3,0.000000E+0,570.918667E-3,3.070054E+0,0.000000E+0,998.791900E-3,0.000000E+0,985.270944E-3,3.048442E+0,0.000000E+0,242.573557E+0,4.013693E-3,3.978664E-3,90.871256E+0,73.678802E+0,74.532654E+0,97.002382E+0,80.512060E+0,3.978599E-3,3.982686E-3,68.114253E+0,4.483101E+0,1.711919E+0,75.865016E+0,74.668928E+0,0.000000E+0,74.525632E+0,74.607415E+0,0.000000E+0,74.129280E+0,1.064861E+0,1.004963E+0,2.067143E+0,60.000000E+0,51.000000E+0,58.200000E+0,10.608648E-3,68.482406E+0,30.361995E+0,0.000000E+0,1.254223E+0,1.263501E+0,1.006610E+0,60.000000E+0,1.000000E+0,1.284421E+0,650.813108E-3,1.982998E+0,60.000000E+0,1.872155E+0,0.000000E+0,72.905574E+0,1.007848E+0,1.013553E+0,1.010745E+0,50.000000E+0,1.000000E+0,85.640405E+0,2.698906E+0,2.524304E+0,1.232278E+0,27.000000E+0,0.000000E+0,1.262715E+0,1.258051E+0,997.508953E-3,60.000000E+0,3.990795E-3,47.976580E+0,8.791824E-3,23.833304E+0,4.084876E+0,30.419825E+0,0.000000E+0,-22.553741E-3,0.000000E+0,44.391477E-3,0.000000E+0,22.101729E-3,0.000000E+0,18.912878E-3,0.000000E+0,15.176446E-3,2.020963E+0,2.013523E+0,2.018290E+0,2.023798E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.995489E+0,5.777478E+0,0.000000E+0,84.532314E-3,0.000000E+0,45.334047E-3,9.500000E+0,9.791766E+0,0.000000E+0,20.523409E-3,10.000000E+0,9.777818E+0,0.000000E+0,41.911259E-3,996.716033E-3,3.073079E+0,997.890749E-3,3.063231E+0,996.635573E-3,3.055748E+0,997.568909E-3,3.050711E+0,28.552828E-3,8.548555E+0,1.000000E+0,1.000000E+0,73.375835E+0,73.279374E+0,2.058355E+0,72.700408E+0,72.678788E+0,2.060898E+0,72.613692E+0,72.922422E+0,2.091189E+0,72.795923E+0,72.994213E+0,2.071961E+0
 10/25/2017,15:19:08.118,278.825630E-6,73.375227E+0,3.980170E-3,998.346649E-3,997.792066E-3,0.000000E+0,1.011868E+0,3.110610E+0,0.000000E+0,73.009844E+0,3.980688E-3,996.735725E-3,1.003372E+0,0.000000E+0,1.065900E+0,3.120034E+0,0.000000E+0,78.918441E+0,30.667133E+0,71.862508E+0,3.969469E-3,3.969858E-3,0.000000E+0,1.024594E+0,1.000000E+0,44.000000E+0,98.088465E+0,23.588754E+0,8.581574E-3,12.506612E-3,1.000000E+0,2.643021E+0,1.000000E+0,20.000000E+0,6.605905E-3,42.478242E+0,0.000000E+0,2.728450E+0,0.000000E+0,1.985812E+0,0.000000E+0,1.982137E+0,0.000000E+0,1.988100E+0,10.000000E+0,8.989381E+0,0.000000E+0,-228.779108E-3,0.000000E+0,137.523383E-3,0.000000E+0,138.778725E-3,0.000000E+0,168.700926E-3,0.000000E+0,-190.969812E-3,0.000000E+0,2.117601E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.453968E-3,0.000000E+0,619.333020E-3,3.069169E+0,0.000000E+0,998.051668E-3,0.000000E+0,994.155960E-3,3.048700E+0,0.000000E+0,242.583014E+0,4.014731E-3,3.984437E-3,90.878111E+0,73.679738E+0,74.536258E+0,97.017422E+0,80.517449E+0,3.976329E-3,3.982167E-3,68.111868E+0,4.483101E+0,1.711178E+0,75.857571E+0,74.671831E+0,0.000000E+0,74.523806E+0,74.616263E+0,0.000000E+0,74.129187E+0,1.069030E+0,1.011238E+0,2.064003E+0,60.000000E+0,51.000000E+0,58.200000E+0,10.635951E-3,68.481330E+0,30.354284E+0,0.000000E+0,1.260975E+0,1.267109E+0,1.009311E+0,60.000000E+0,1.000000E+0,1.285873E+0,654.487956E-3,1.989852E+0,60.000000E+0,1.884968E+0,0.000000E+0,72.904591E+0,1.011360E+0,1.010887E+0,1.011639E+0,50.000000E+0,1.000000E+0,85.416813E+0,2.700455E+0,2.526397E+0,1.216021E+0,27.000000E+0,0.000000E+0,1.263928E+0,1.259425E+0,1.007409E+0,60.000000E+0,3.992351E-3,47.975787E+0,8.785468E-3,23.844114E+0,4.076177E+0,30.418943E+0,0.000000E+0,-28.710705E-3,0.000000E+0,43.715054E-3,0.000000E+0,22.262782E-3,0.000000E+0,18.719614E-3,0.000000E+0,15.273078E-3,2.020770E+0,2.013684E+0,2.018322E+0,2.023605E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.977924E+0,5.775705E+0,0.000000E+0,88.045975E-3,0.000000E+0,44.141336E-3,9.500000E+0,9.792378E+0,0.000000E+0,21.199832E-3,10.000000E+0,9.777625E+0,0.000000E+0,40.075254E-3,996.571205E-3,3.072870E+0,998.759716E-3,3.064550E+0,999.499947E-3,3.053978E+0,999.837879E-3,3.050373E+0,24.364424E-3,8.451895E+0,1.000000E+0,1.000000E+0,73.377614E+0,73.282650E+0,2.058403E+0,72.701157E+0,72.681034E+0,2.063883E+0,72.614816E+0,72.921766E+0,2.085423E+0,72.794847E+0,72.994868E+0,2.066581E+0
 10/25/2017,15:19:18.118,922.899256E-6,73.375227E+0,3.981142E-3,999.538733E-3,1.004435E+0,0.000000E+0,1.016260E+0,3.112559E+0,0.000000E+0,73.008674E+0,3.982180E-3,997.363986E-3,982.762960E-3,0.000000E+0,1.074476E+0,3.120276E+0,0.000000E+0,78.923829E+0,30.663324E+0,71.857548E+0,3.972712E-3,3.969469E-3,0.000000E+0,1.024387E+0,1.000000E+0,44.000000E+0,98.051516E+0,23.582491E+0,8.628981E-3,12.513875E-3,1.000000E+0,2.650257E+0,1.000000E+0,20.000000E+0,6.657281E-3,42.483455E+0,0.000000E+0,2.711372E+0,0.000000E+0,1.985360E+0,0.000000E+0,1.982266E+0,0.000000E+0,1.988455E+0,10.000000E+0,8.986484E+0,0.000000E+0,-229.004426E-3,0.000000E+0,136.268041E-3,0.000000E+0,137.491195E-3,0.000000E+0,167.476460E-3,0.000000E+0,-196.544354E-3,0.000000E+0,2.122338E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.164312E-3,0.000000E+0,590.533597E-3,3.068670E+0,0.000000E+0,998.293048E-3,0.000000E+0,1.000772E+0,3.049086E+0,0.000000E+0,242.610177E+0,4.012136E-3,3.983270E-3,90.885247E+0,73.675994E+0,74.541080E+0,97.034577E+0,80.518152E+0,3.976069E-3,3.981778E-3,68.107613E+0,4.481168E+0,1.711887E+0,75.862394E+0,74.670801E+0,0.000000E+0,74.525117E+0,74.624080E+0,0.000000E+0,74.132276E+0,1.085499E+0,1.006672E+0,2.065278E+0,60.000000E+0,51.000000E+0,58.200000E+0,10.614290E-3,68.482172E+0,30.351636E+0,0.000000E+0,1.254191E+0,1.268754E+0,1.004548E+0,60.000000E+0,1.000000E+0,1.281645E+0,653.417457E-3,1.994645E+0,60.000000E+0,1.888708E+0,0.000000E+0,72.903234E+0,1.011552E+0,1.010950E+0,1.002805E+0,50.000000E+0,1.000000E+0,85.407573E+0,2.702579E+0,2.521557E+0,1.229883E+0,27.000000E+0,0.000000E+0,1.260574E+0,1.254089E+0,1.008990E+0,60.000000E+0,3.990016E-3,47.971967E+0,8.769644E-3,23.846295E+0,4.064256E+0,30.417549E+0,0.000000E+0,-22.585976E-3,0.000000E+0,50.286020E-3,0.000000E+0,21.844044E-3,0.000000E+0,18.268665E-3,0.000000E+0,14.983182E-3,2.020770E+0,2.013007E+0,2.018354E+0,2.023637E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.977848E+0,5.776576E+0,0.000000E+0,79.277941E-3,0.000000E+0,44.914986E-3,9.500000E+0,9.792925E+0,0.000000E+0,20.555619E-3,10.000000E+0,9.778559E+0,0.000000E+0,43.554001E-3,996.748217E-3,3.072371E+0,996.925229E-3,3.063456E+0,999.467763E-3,3.055909E+0,997.955116E-3,3.048941E+0,27.586273E-3,8.418708E+0,1.000000E+0,1.000000E+0,73.379392E+0,73.283306E+0,2.057093E+0,72.703216E+0,72.684310E+0,2.065799E+0,72.615330E+0,72.921018E+0,2.089209E+0,72.795315E+0,72.993745E+0,2.064729E+0
 10/25/2017,15:19:28.118,-526.266402E-6,73.377380E+0,3.981402E-3,998.491633E-3,1.004770E+0,0.000000E+0,1.013561E+0,3.111867E+0,0.000000E+0,73.008581E+0,3.977640E-3,997.492859E-3,1.004329E+0,0.000000E+0,1.058075E+0,3.119084E+0,0.000000E+0,78.925094E+0,30.661698E+0,71.853384E+0,3.975825E-3,3.963892E-3,0.000000E+0,1.026856E+0,1.000000E+0,44.000000E+0,97.961401E+0,23.584161E+0,8.680019E-3,12.512124E-3,1.000000E+0,2.646423E+0,1.000000E+0,20.000000E+0,6.617128E-3,42.484340E+0,0.000000E+0,2.708440E+0,0.000000E+0,1.987552E+0,0.000000E+0,1.981621E+0,0.000000E+0,1.988777E+0,10.000000E+0,8.985647E+0,0.000000E+0,-232.126688E-3,0.000000E+0,134.787380E-3,0.000000E+0,138.617784E-3,0.000000E+0,176.821067E-3,0.000000E+0,-193.515412E-3,0.000000E+0,2.115990E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.049372E-3,0.000000E+0,606.858062E-3,3.068847E+0,0.000000E+0,998.244772E-3,0.000000E+0,1.004831E+0,3.048539E+0,0.000000E+0,242.617752E+0,4.011358E-3,3.980935E-3,90.892571E+0,73.678615E+0,74.539723E+0,97.048536E+0,80.521057E+0,3.977432E-3,3.976394E-3,68.104995E+0,4.492767E+0,1.711484E+0,75.868855E+0,74.673422E+0,0.000000E+0,74.528253E+0,74.631290E+0,0.000000E+0,74.134710E+0,1.049894E+0,1.006480E+0,2.071304E+0,60.000000E+0,51.000000E+0,58.200000E+0,10.611956E-3,68.479039E+0,30.349685E+0,0.000000E+0,1.259634E+0,1.271181E+0,1.001831E+0,60.000000E+0,1.000000E+0,1.284342E+0,649.758586E-3,1.985235E+0,60.000000E+0,1.873122E+0,0.000000E+0,72.901970E+0,1.011009E+0,1.013297E+0,1.005632E+0,50.000000E+0,1.000000E+0,85.489185E+0,2.698906E+0,2.526876E+0,1.219710E+0,27.000000E+0,0.000000E+0,1.263625E+0,1.261438E+0,1.000096E+0,60.000000E+0,3.989951E-3,47.972619E+0,8.702847E-3,23.846341E+0,4.139648E+0,30.415784E+0,0.000000E+0,13.453219E-3,0.000000E+0,46.259693E-3,0.000000E+0,19.557090E-3,0.000000E+0,15.240867E-3,0.000000E+0,15.756237E-3,2.020963E+0,2.013458E+0,2.018193E+0,2.023476E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.985329E+0,5.775544E+0,0.000000E+0,82.888308E-3,0.000000E+0,43.335451E-3,9.500000E+0,9.792442E+0,0.000000E+0,19.138352E-3,10.000000E+0,9.779107E+0,0.000000E+0,42.458840E-3,996.184998E-3,3.072693E+0,997.279253E-3,3.063649E+0,998.357416E-3,3.053769E+0,998.807992E-3,3.050969E+0,32.419047E-3,8.334614E+0,1.000000E+0,1.000000E+0,73.381030E+0,73.282323E+0,2.056597E+0,72.703591E+0,72.685293E+0,2.068338E+0,72.613692E+0,72.923124E+0,2.089384E+0,72.796204E+0,72.992388E+0,2.068129E+0
 10/25/2017,15:19:38.118,1.727991E-3,73.376490E+0,3.983088E-3,998.846036E-3,1.006031E+0,0.000000E+0,1.013577E+0,3.111593E+0,0.000000E+0,73.011061E+0,3.980364E-3,998.072792E-3,1.000740E+0,0.000000E+0,1.065677E+0,3.120775E+0,0.000000E+0,78.926265E+0,30.660073E+0,71.852120E+0,3.972712E-3,3.968431E-3,0.000000E+0,1.025661E+0,1.000000E+0,44.000000E+0,97.752878E+0,23.589635E+0,8.731382E-3,12.533526E-3,1.000000E+0,2.646998E+0,1.000000E+0,20.000000E+0,6.682580E-3,42.486574E+0,0.000000E+0,2.695873E+0,0.000000E+0,1.987391E+0,0.000000E+0,1.981170E+0,0.000000E+0,1.988777E+0,10.000000E+0,8.978759E+0,0.000000E+0,-227.459389E-3,0.000000E+0,139.937503E-3,0.000000E+0,139.776562E-3,0.000000E+0,159.098536E-3,0.000000E+0,-198.574390E-3,0.000000E+0,2.112381E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.357416E-3,0.000000E+0,745.200786E-3,3.068557E+0,0.000000E+0,998.260864E-3,0.000000E+0,1.004144E+0,3.048008E+0,0.000000E+0,242.599032E+0,4.011228E-3,3.983075E-3,90.898815E+0,73.675947E+0,74.544310E+0,97.067054E+0,80.523963E+0,3.979248E-3,3.977886E-3,68.101114E+0,4.493411E+0,1.708937E+0,75.869183E+0,74.672533E+0,0.000000E+0,74.531390E+0,74.636954E+0,0.000000E+0,74.135413E+0,1.070899E+0,990.066550E-3,2.068674E+0,60.000000E+0,52.000000E+0,58.300000E+0,10.616820E-3,68.480676E+0,30.346387E+0,0.000000E+0,1.260193E+0,1.267349E+0,1.008032E+0,60.000000E+0,1.000000E+0,1.290276E+0,652.698465E-3,2.004854E+0,60.000000E+0,1.897024E+0,0.000000E+0,72.902345E+0,1.012446E+0,1.009130E+0,1.009498E+0,50.000000E+0,1.000000E+0,85.565873E+0,2.704383E+0,2.527403E+0,1.217475E+0,27.000000E+0,0.000000E+0,1.262108E+0,1.265369E+0,1.011689E+0,60.000000E+0,3.989627E-3,47.970336E+0,8.789100E-3,23.841748E+0,4.131593E+0,30.412347E+0,0.000000E+0,49.105590E-3,0.000000E+0,47.838013E-3,0.000000E+0,18.526350E-3,0.000000E+0,15.112025E-3,0.000000E+0,17.785506E-3,2.020963E+0,2.013716E+0,2.018129E+0,2.023637E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.992535E+0,5.776511E+0,0.000000E+0,78.955587E-3,0.000000E+0,43.947924E-3,9.500000E+0,9.792925E+0,0.000000E+0,17.946559E-3,10.000000E+0,9.777818E+0,0.000000E+0,45.647691E-3,996.699941E-3,3.072307E+0,998.051668E-3,3.063102E+0,999.789603E-3,3.054348E+0,998.936728E-3,3.051065E+0,28.552828E-3,8.285317E+0,1.000000E+0,1.000000E+0,73.379720E+0,73.285646E+0,2.055527E+0,72.704386E+0,72.684544E+0,2.069407E+0,72.614160E+0,72.922281E+0,2.086062E+0,72.797702E+0,72.994728E+0,2.067379E+0
 10/25/2017,15:19:48.118,1.083918E-3,73.375414E+0,3.989054E-3,998.797708E-3,1.012498E+0,0.000000E+0,1.014886E+0,3.114331E+0,0.000000E+0,73.013214E+0,3.980494E-3,998.201666E-3,996.178146E-3,0.000000E+0,1.064782E+0,3.122306E+0,0.000000E+0,78.930294E+0,30.659562E+0,71.847348E+0,3.974333E-3,3.968042E-3,0.000000E+0,1.018589E+0,1.000000E+0,44.000000E+0,97.660042E+0,23.592744E+0,8.723989E-3,12.514264E-3,1.000000E+0,2.643628E+0,1.000000E+0,20.000000E+0,6.674926E-3,42.484060E+0,0.000000E+0,2.696227E+0,0.000000E+0,1.987552E+0,0.000000E+0,1.981911E+0,0.000000E+0,1.988326E+0,10.000000E+0,8.977407E+0,0.000000E+0,-216.933825E-3,0.000000E+0,136.461170E-3,0.000000E+0,139.004043E-3,0.000000E+0,160.967457E-3,0.000000E+0,-205.598958E-3,0.000000E+0,2.108739E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.194200E-3,0.000000E+0,1.013149E+0,3.067946E+0,0.000000E+0,998.888452E-3,0.000000E+0,1.004383E+0,3.048394E+0,0.000000E+0,242.590637E+0,4.011228E-3,3.985410E-3,90.903557E+0,73.676977E+0,74.545949E+0,97.082470E+0,80.526306E+0,3.979897E-3,3.978924E-3,68.099103E+0,4.489545E+0,1.711081E+0,75.849938E+0,74.672346E+0,0.000000E+0,74.529939E+0,74.641355E+0,0.000000E+0,74.138315E+0,1.065883E+0,994.776622E-3,2.068291E+0,60.000000E+0,52.000000E+0,58.300000E+0,10.631671E-3,68.476467E+0,30.342904E+0,0.000000E+0,1.260241E+0,1.265002E+0,1.008304E+0,60.000000E+0,1.000000E+0,1.284022E+0,653.097905E-3,2.022700E+0,60.000000E+0,1.875765E+0,0.000000E+0,72.901362E+0,1.009444E+0,1.008492E+0,1.009051E+0,50.000000E+0,1.000000E+0,85.620611E+0,2.702914E+0,2.528250E+0,1.235073E+0,27.000000E+0,0.000000E+0,1.264328E+0,1.252731E+0,1.004727E+0,60.000000E+0,3.989821E-3,47.965816E+0,8.846105E-3,23.841470E+0,4.134171E+0,30.409699E+0,0.000000E+0,53.038311E-3,0.000000E+0,43.296316E-3,0.000000E+0,14.242338E-3,0.000000E+0,16.722556E-3,0.000000E+0,23.293522E-3,2.020995E+0,2.013716E+0,2.018322E+0,2.023766E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.998039E+0,5.774609E+0,0.000000E+0,82.759366E-3,0.000000E+0,42.690742E-3,9.500000E+0,9.793280E+0,0.000000E+0,14.242338E-3,10.000000E+0,9.771859E+0,0.000000E+0,42.684314E-3,996.876953E-3,3.072516E+0,996.812585E-3,3.063424E+0,997.874657E-3,3.055314E+0,997.906840E-3,3.049971E+0,36.929636E-3,8.277262E+0,1.000000E+0,1.000000E+0,73.380328E+0,73.285880E+0,2.053305E+0,72.702608E+0,72.687679E+0,2.068146E+0,72.615377E+0,72.923966E+0,2.085679E+0,72.797327E+0,72.996787E+0,2.066022E+0
 10/25/2017,15:19:58.118,1.405954E-3,73.378222E+0,3.982634E-3,996.767944E-3,979.460997E-3,0.000000E+0,1.013721E+0,3.110819E+0,0.000000E+0,73.010499E+0,3.980429E-3,997.428423E-3,1.005223E+0,0.000000E+0,1.063664E+0,3.118407E+0,0.000000E+0,78.936525E+0,30.658029E+0,71.846786E+0,3.971415E-3,3.970247E-3,0.000000E+0,1.021695E+0,1.000000E+0,44.000000E+0,97.681805E+0,23.583697E+0,8.746038E-3,12.521269E-3,1.000000E+0,2.651167E+0,1.000000E+0,20.000000E+0,6.689067E-3,42.481314E+0,0.000000E+0,2.688558E+0,0.000000E+0,1.986972E+0,0.000000E+0,1.981428E+0,0.000000E+0,1.988584E+0,10.000000E+0,8.989188E+0,0.000000E+0,-210.882430E-3,0.000000E+0,137.330253E-3,0.000000E+0,138.295901E-3,0.000000E+0,147.981675E-3,0.000000E+0,-216.812489E-3,0.000000E+0,2.107064E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.824084E-3,0.000000E+0,1.005402E+0,3.069475E+0,0.000000E+0,997.745921E-3,0.000000E+0,996.744759E-3,3.047895E+0,0.000000E+0,242.577513E+0,4.014212E-3,3.977821E-3,90.909238E+0,73.677538E+0,74.547540E+0,97.099625E+0,80.527290E+0,3.983529E-3,3.975356E-3,68.089237E+0,4.479557E+0,1.711903E+0,75.854855E+0,74.673703E+0,0.000000E+0,74.530500E+0,74.645334E+0,0.000000E+0,74.137847E+0,1.066458E+0,1.007550E+0,2.066474E+0,60.000000E+0,52.000000E+0,58.300000E+0,10.631347E-3,68.478197E+0,30.339048E+0,0.000000E+0,1.257304E+0,1.269297E+0,1.013418E+0,60.000000E+0,1.000000E+0,1.282044E+0,649.486967E-3,2.013226E+0,60.000000E+0,1.883905E+0,0.000000E+0,72.901596E+0,1.009827E+0,1.011669E+0,1.015058E+0,50.000000E+0,1.000000E+0,85.568734E+0,2.706219E+0,2.526429E+0,1.232151E+0,27.000000E+0,0.000000E+0,1.258834E+0,1.256949E+0,1.011529E+0,60.000000E+0,3.989497E-3,47.961390E+0,8.795974E-3,23.842722E+0,4.024304E+0,30.409699E+0,0.000000E+0,40.337557E-3,0.000000E+0,45.067900E-3,0.000000E+0,15.208656E-3,0.000000E+0,19.685932E-3,0.000000E+0,23.841102E-3,2.020802E+0,2.013716E+0,2.018193E+0,2.023701E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.994751E+0,5.778220E+0,0.000000E+0,83.339604E-3,0.000000E+0,41.788151E-3,9.500000E+0,9.793988E+0,0.000000E+0,15.981711E-3,10.000000E+0,9.738166E+0,0.000000E+0,40.365150E-3,996.571205E-3,3.072854E+0,997.198793E-3,3.064776E+0,999.483855E-3,3.054943E+0,999.145924E-3,3.051210E+0,32.419047E-3,8.250519E+0,1.000000E+0,1.000000E+0,73.381124E+0,73.286348E+0,2.058227E+0,72.702701E+0,72.684965E+0,2.067827E+0,72.614207E+0,72.924200E+0,2.091780E+0,72.794800E+0,72.996740E+0,2.063500E+0
 10/25/2017,15:20:08.118,-1.009322E-3,73.378597E+0,3.984644E-3,999.248767E-3,986.678456E-3,0.000000E+0,1.012746E+0,3.110916E+0,0.000000E+0,73.010687E+0,3.975889E-3,998.249994E-3,1.009035E+0,0.000000E+0,1.057116E+0,3.120195E+0,0.000000E+0,78.936431E+0,30.645672E+0,71.848985E+0,3.974722E-3,3.965643E-3,0.000000E+0,1.021918E+0,1.000000E+0,44.000000E+0,97.745122E+0,23.586991E+0,8.758944E-3,12.515302E-3,1.000000E+0,2.649298E+0,1.000000E+0,20.000000E+0,6.715014E-3,42.482478E+0,0.000000E+0,2.693392E+0,0.000000E+0,1.987617E+0,0.000000E+0,1.982201E+0,0.000000E+0,1.988713E+0,10.000000E+0,8.994499E+0,0.000000E+0,-204.348211E-3,0.000000E+0,140.001880E-3,0.000000E+0,136.300229E-3,0.000000E+0,138.314840E-3,0.000000E+0,-198.703281E-3,0.000000E+0,2.104422E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.099944E-3,0.000000E+0,1.007527E+0,3.068911E+0,0.000000E+0,998.309140E-3,0.000000E+0,1.014946E+0,3.048506E+0,0.000000E+0,242.575101E+0,4.009541E-3,3.976913E-3,90.916703E+0,73.675058E+0,74.548243E+0,97.117533E+0,80.530711E+0,3.979248E-3,3.981518E-3,68.088114E+0,4.480846E+0,1.711935E+0,75.854527E+0,74.672814E+0,0.000000E+0,74.533824E+0,74.648283E+0,0.000000E+0,74.135413E+0,1.051156E+0,1.001930E+0,2.066378E+0,60.000000E+0,52.000000E+0,58.300000E+0,10.644576E-3,68.476748E+0,30.336819E+0,0.000000E+0,1.264136E+0,1.264634E+0,985.913453E-3,60.000000E+0,1.000000E+0,1.281932E+0,646.690887E-3,2.031743E+0,60.000000E+0,1.881777E+0,0.000000E+0,72.899537E+0,1.010817E+0,1.010950E+0,1.006607E+0,50.000000E+0,1.000000E+0,85.496361E+0,2.708774E+0,2.531029E+0,1.216373E+0,27.000000E+0,0.000000E+0,1.264184E+0,1.258291E+0,970.842304E-3,60.000000E+0,3.987032E-3,47.961064E+0,8.701031E-3,23.844254E+0,3.971788E+0,30.407702E+0,0.000000E+0,35.341067E-3,0.000000E+0,45.067900E-3,0.000000E+0,17.721085E-3,0.000000E+0,24.485315E-3,0.000000E+0,23.068047E-3,2.021028E+0,2.013941E+0,2.018290E+0,2.023637E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.989667E+0,5.777704E+0,0.000000E+0,88.819625E-3,0.000000E+0,45.301811E-3,9.500000E+0,9.792636E+0,0.000000E+0,19.234984E-3,10.000000E+0,9.734494E+0,0.000000E+0,44.230424E-3,997.021781E-3,3.072613E+0,997.440173E-3,3.064052E+0,997.005689E-3,3.056939E+0,999.902247E-3,3.048555E+0,32.096862E-3,8.386166E+0,1.000000E+0,1.000000E+0,73.384541E+0,73.287565E+0,2.053833E+0,72.701953E+0,72.686182E+0,2.068721E+0,72.614394E+0,72.924013E+0,2.094144E+0,72.797655E+0,72.995102E+0,2.062574E+0
 10/25/2017,15:20:18.118,117.807224E-6,73.378643E+0,3.984450E-3,998.266103E-3,992.602521E-3,0.000000E+0,1.012299E+0,3.107372E+0,0.000000E+0,73.012559E+0,3.977057E-3,997.508969E-3,964.658044E-3,0.000000E+0,1.064127E+0,3.116554E+0,0.000000E+0,78.939242E+0,30.639122E+0,71.848798E+0,3.973036E-3,3.965902E-3,0.000000E+0,1.023177E+0,1.000000E+0,44.000000E+0,97.779155E+0,23.580542E+0,8.774249E-3,12.529245E-3,1.000000E+0,2.652141E+0,1.000000E+0,20.000000E+0,6.715209E-3,42.483502E+0,0.000000E+0,2.700448E+0,0.000000E+0,1.986424E+0,0.000000E+0,1.982201E+0,0.000000E+0,1.988552E+0,10.000000E+0,9.003899E+0,0.000000E+0,-214.745022E-3,0.000000E+0,136.943994E-3,0.000000E+0,135.978346E-3,0.000000E+0,157.132946E-3,0.000000E+0,-188.746439E-3,0.000000E+0,2.105324E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.966615E-3,0.000000E+0,1.009332E+0,3.069105E+0,0.000000E+0,998.180404E-3,0.000000E+0,1.011287E+0,3.048136E+0,0.000000E+0,242.568154E+0,4.013628E-3,3.983335E-3,90.925294E+0,73.674121E+0,74.552128E+0,97.131304E+0,80.532164E+0,3.981453E-3,3.984113E-3,68.084467E+0,4.486323E+0,1.710033E+0,75.852233E+0,74.675342E+0,0.000000E+0,74.535088E+0,74.649734E+0,0.000000E+0,74.140515E+0,1.067720E+0,1.007486E+0,2.069806E+0,60.000000E+0,52.000000E+0,58.300000E+0,10.631736E-3,68.478899E+0,30.328643E+0,0.000000E+0,1.255244E+0,1.266279E+0,1.003669E+0,60.000000E+0,1.000000E+0,1.286655E+0,652.362935E-3,2.016261E+0,60.000000E+0,1.880955E+0,0.000000E+0,72.900753E+0,1.008726E+0,1.012020E+0,997.357372E-3,50.000000E+0,1.000000E+0,85.427131E+0,2.705708E+0,2.531205E+0,1.211518E+0,27.000000E+0,0.000000E+0,1.266595E+0,1.262030E+0,1.003529E+0,60.000000E+0,3.989497E-3,47.960877E+0,8.915431E-3,23.841331E+0,4.003362E+0,30.406958E+0,0.000000E+0,-1.794133E-3,0.000000E+0,44.359266E-3,0.000000E+0,24.807421E-3,0.000000E+0,24.002155E-3,0.000000E+0,18.010980E-3,2.020963E+0,2.013039E+0,2.018193E+0,2.023476E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.984725E+0,5.776963E+0,0.000000E+0,80.631829E-3,0.000000E+0,43.786747E-3,9.500000E+0,9.794375E+0,0.000000E+0,26.804479E-3,10.000000E+0,9.737425E+0,0.000000E+0,44.391477E-3,996.571205E-3,3.072323E+0,997.842473E-3,3.063714E+0,999.757419E-3,3.053753E+0,998.936728E-3,3.048136E+0,24.364424E-3,8.294983E+0,1.000000E+0,1.000000E+0,73.383651E+0,73.287003E+0,2.058467E+0,72.702935E+0,72.683889E+0,2.073446E+0,72.615050E+0,72.923919E+0,2.084848E+0,72.799387E+0,72.997302E+0,2.066932E+0
 10/25/2017,15:20:28.118,761.880850E-6,73.381218E+0,3.981402E-3,999.715935E-3,1.006526E+0,0.000000E+0,1.015557E+0,3.108967E+0,0.000000E+0,73.013729E+0,3.981077E-3,998.282212E-3,1.016532E+0,0.000000E+0,1.069334E+0,3.118778E+0,0.000000E+0,78.944864E+0,30.633827E+0,71.853524E+0,3.976668E-3,3.970118E-3,0.000000E+0,1.023368E+0,1.000000E+0,44.000000E+0,97.736614E+0,23.582305E+0,8.802394E-3,12.521723E-3,1.000000E+0,2.645513E+0,1.000000E+0,20.000000E+0,6.652416E-3,42.480150E+0,0.000000E+0,2.690846E+0,0.000000E+0,1.986295E+0,0.000000E+0,1.982395E+0,0.000000E+0,1.988391E+0,10.000000E+0,8.992310E+0,0.000000E+0,-227.330636E-3,0.000000E+0,137.459006E-3,0.000000E+0,136.300229E-3,0.000000E+0,169.860946E-3,0.000000E+0,-196.866582E-3,0.000000E+0,2.103455E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.371211E-3,0.000000E+0,596.172081E-3,3.069523E+0,0.000000E+0,998.421784E-3,0.000000E+0,982.058915E-3,3.048281E+0,0.000000E+0,242.558649E+0,4.006817E-3,3.982426E-3,90.931820E+0,73.674636E+0,74.552830E+0,97.147895E+0,80.533804E+0,3.977756E-3,3.981453E-3,68.083999E+0,4.476013E+0,1.709937E+0,75.858741E+0,74.677214E+0,0.000000E+0,74.534854E+0,74.651701E+0,0.000000E+0,74.137379E+0,1.079045E+0,1.011765E+0,2.070778E+0,60.000000E+0,52.000000E+0,58.300000E+0,10.630957E-3,68.478291E+0,30.328922E+0,0.000000E+0,1.259954E+0,1.270143E+0,1.009599E+0,60.000000E+0,1.000000E+0,1.288059E+0,649.375124E-3,1.990699E+0,60.000000E+0,1.878231E+0,0.000000E+0,72.902204E+0,1.011280E+0,1.010775E+0,1.007725E+0,50.000000E+0,1.000000E+0,85.402929E+0,2.701796E+0,2.532770E+0,1.229516E+0,27.000000E+0,0.000000E+0,1.265893E+0,1.259330E+0,1.002954E+0,60.000000E+0,3.991703E-3,47.959806E+0,8.731058E-3,23.840263E+0,4.118383E+0,30.405286E+0,0.000000E+0,-14.043591E-3,0.000000E+0,44.262634E-3,0.000000E+0,21.876255E-3,0.000000E+0,18.397508E-3,0.000000E+0,15.498552E-3,2.020963E+0,2.013394E+0,2.018290E+0,2.023766E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.983421E+0,5.775738E+0,0.000000E+0,81.083125E-3,0.000000E+0,44.302513E-3,9.500000E+0,9.792764E+0,0.000000E+0,20.781094E-3,10.000000E+0,9.738649E+0,0.000000E+0,45.583270E-3,996.474654E-3,3.072548E+0,998.727532E-3,3.063134E+0,998.228680E-3,3.054525E+0,997.407989E-3,3.048796E+0,21.464760E-3,8.281451E+0,1.000000E+0,1.000000E+0,73.384119E+0,73.287705E+0,2.054312E+0,72.701906E+0,72.686416E+0,2.068258E+0,72.613880E+0,72.927523E+0,2.092914E+0,72.796298E+0,72.998518E+0,2.066741E+0
 10/25/2017,15:20:38.118,2.372065E-3,73.379907E+0,3.987822E-3,997.911700E-3,1.004882E+0,0.000000E+0,1.013848E+0,3.112656E+0,0.000000E+0,73.011763E+0,3.983801E-3,997.734498E-3,1.027443E+0,0.000000E+0,1.063265E+0,3.121323E+0,0.000000E+0,78.945005E+0,30.635685E+0,71.861432E+0,3.975306E-3,3.968302E-3,0.000000E+0,1.023877E+0,1.000000E+0,44.000000E+0,97.668362E+0,23.579011E+0,8.823082E-3,12.512967E-3,1.000000E+0,2.653754E+0,1.000000E+0,20.000000E+0,6.672136E-3,42.482152E+0,0.000000E+0,2.679858E+0,0.000000E+0,1.985973E+0,0.000000E+0,1.982427E+0,0.000000E+0,1.988681E+0,10.000000E+0,8.975797E+0,0.000000E+0,-215.066905E-3,0.000000E+0,137.813077E-3,0.000000E+0,137.813077E-3,0.000000E+0,152.976207E-3,0.000000E+0,-201.119990E-3,0.000000E+0,2.110125E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.437876E-3,0.000000E+0,1.006424E+0,3.069024E+0,0.000000E+0,998.341324E-3,0.000000E+0,1.010264E+0,3.049343E+0,0.000000E+0,242.567671E+0,4.006233E-3,3.981972E-3,90.937783E+0,73.674355E+0,74.556763E+0,97.165521E+0,80.539146E+0,3.979572E-3,3.978729E-3,68.084981E+0,4.492767E+0,1.711984E+0,75.859163E+0,74.677355E+0,0.000000E+0,74.537429E+0,74.653714E+0,0.000000E+0,74.140562E+0,1.062066E+0,996.676618E-3,2.066713E+0,60.000000E+0,52.000000E+0,58.400000E+0,10.639842E-3,68.479834E+0,30.325438E+0,0.000000E+0,1.261103E+0,1.268530E+0,1.007185E+0,60.000000E+0,1.000000E+0,1.285873E+0,651.643943E-3,2.025416E+0,60.000000E+0,1.851106E+0,0.000000E+0,72.898788E+0,1.008678E+0,1.013201E+0,1.004514E+0,50.000000E+0,1.000000E+0,85.425255E+0,2.705548E+0,2.526317E+0,1.220301E+0,27.000000E+0,0.000000E+0,1.264615E+0,1.260208E+0,1.000719E+0,60.000000E+0,3.991378E-3,47.958501E+0,8.835469E-3,23.838129E+0,4.060712E+0,30.405193E+0,0.000000E+0,53.102782E-3,0.000000E+0,44.294845E-3,0.000000E+0,14.145706E-3,0.000000E+0,16.497081E-3,0.000000E+0,22.520467E-3,2.021028E+0,2.013233E+0,2.018515E+0,2.023637E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.985953E+0,5.775963E+0,0.000000E+0,82.340306E-3,0.000000E+0,42.271682E-3,9.500000E+0,9.793505E+0,0.000000E+0,14.371180E-3,10.000000E+0,9.731885E+0,0.000000E+0,42.941999E-3,996.394194E-3,3.072210E+0,998.550520E-3,3.063521E+0,997.826381E-3,3.056810E+0,999.113740E-3,3.048877E+0,33.063417E-3,8.223132E+0,1.000000E+0,1.000000E+0,73.384447E+0,73.289764E+0,2.054088E+0,72.702889E+0,72.685433E+0,2.066454E+0,72.612991E+0,72.926166E+0,2.084449E+0,72.794754E+0,72.995289E+0,2.067156E+0
 10/25/2017,15:20:48.118,1.889010E-3,73.381452E+0,3.982180E-3,996.719616E-3,995.572537E-3,0.000000E+0,1.014487E+0,3.106889E+0,0.000000E+0,73.013214E+0,3.981596E-3,997.766717E-3,997.135234E-3,0.000000E+0,1.068679E+0,3.117924E+0,0.000000E+0,78.949174E+0,30.636521E+0,71.868263E+0,3.975176E-3,3.964865E-3,0.000000E+0,1.024116E+0,1.000000E+0,44.000000E+0,97.615340E+0,23.571959E+0,8.822563E-3,12.532553E-3,1.000000E+0,2.649682E+0,1.000000E+0,20.000000E+0,6.713976E-3,42.477683E+0,0.000000E+0,2.679439E+0,0.000000E+0,1.989551E+0,0.000000E+0,1.982072E+0,0.000000E+0,1.988616E+0,10.000000E+0,8.989510E+0,0.000000E+0,-206.633578E-3,0.000000E+0,139.390303E-3,0.000000E+0,136.911806E-3,0.000000E+0,143.889382E-3,0.000000E+0,-203.762259E-3,0.000000E+0,2.105421E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.759716E-3,0.000000E+0,1.003981E+0,3.069507E+0,0.000000E+0,998.534428E-3,0.000000E+0,1.003904E+0,3.048732E+0,0.000000E+0,242.581566E+0,4.009152E-3,3.981194E-3,90.944497E+0,73.675385E+0,74.555405E+0,97.182018E+0,80.540271E+0,3.980156E-3,3.980156E-3,68.088161E+0,4.478591E+0,1.703329E+0,75.857430E+0,74.681287E+0,0.000000E+0,74.537242E+0,74.658442E+0,0.000000E+0,74.137847E+0,1.080339E+0,1.003590E+0,2.067319E+0,60.000000E+0,52.000000E+0,58.400000E+0,10.622851E-3,68.476607E+0,30.321630E+0,0.000000E+0,1.261502E+0,1.269425E+0,1.005459E+0,60.000000E+0,1.000000E+0,1.289606E+0,654.120471E-3,2.018754E+0,60.000000E+0,1.881374E+0,0.000000E+0,72.897431E+0,1.012509E+0,1.008077E+0,1.002421E+0,50.000000E+0,1.000000E+0,85.427976E+0,2.713819E+0,2.527723E+0,1.234945E+0,27.000000E+0,0.000000E+0,1.264487E+0,1.261279E+0,1.010459E+0,60.000000E+0,3.991313E-3,47.953748E+0,8.825546E-3,23.839660E+0,3.997240E+0,30.403289E+0,0.000000E+0,35.985776E-3,0.000000E+0,45.551059E-3,0.000000E+0,16.722556E-3,0.000000E+0,24.678578E-3,0.000000E+0,23.357943E-3,2.020899E+0,2.013651E+0,2.018322E+0,2.023637E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.986888E+0,5.777962E+0,0.000000E+0,84.403373E-3,0.000000E+0,43.593334E-3,9.500000E+0,9.792281E+0,0.000000E+0,18.590771E-3,10.000000E+0,9.719741E+0,0.000000E+0,42.716525E-3,996.796493E-3,3.072564E+0,996.844769E-3,3.063875E+0,998.711440E-3,3.054525E+0,997.472357E-3,3.050293E+0,30.163752E-3,8.179635E+0,1.000000E+0,1.000000E+0,73.385992E+0,73.290373E+0,2.054232E+0,72.702889E+0,72.688334E+0,2.068976E+0,72.611680E+0,72.925183E+0,2.092627E+0,72.798310E+0,72.998425E+0,2.064650E+0
 10/25/2017,15:20:58.118,-365.247996E-6,73.382575E+0,3.980429E-3,998.733271E-3,1.009880E+0,0.000000E+0,1.014311E+0,3.109273E+0,0.000000E+0,73.011155E+0,3.977057E-3,997.686170E-3,982.316320E-3,0.000000E+0,1.065772E+0,3.119986E+0,0.000000E+0,78.950393E+0,30.632201E+0,71.871960E+0,3.972971E-3,3.967459E-3,0.000000E+0,1.021233E+0,1.000000E+0,44.000000E+0,97.601662E+0,23.561520E+0,8.820942E-3,12.502332E-3,1.000000E+0,2.650320E+0,1.000000E+0,20.000000E+0,6.690299E-3,42.477078E+0,0.000000E+0,2.693166E+0,0.000000E+0,1.987714E+0,0.000000E+0,1.982814E+0,0.000000E+0,1.988326E+0,10.000000E+0,9.001195E+0,0.000000E+0,-215.678482E-3,0.000000E+0,139.873127E-3,0.000000E+0,138.649972E-3,0.000000E+0,150.527275E-3,0.000000E+0,-192.903179E-3,0.000000E+0,2.112477E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.405692E-3,0.000000E+0,1.003757E+0,3.068976E+0,0.000000E+0,998.534428E-3,0.000000E+0,999.445420E-3,3.049713E+0,0.000000E+0,242.577369E+0,4.011098E-3,3.980545E-3,90.951915E+0,73.674870E+0,74.559805E+0,97.197905E+0,80.543411E+0,3.977496E-3,3.982037E-3,68.091855E+0,4.493411E+0,1.706375E+0,75.861691E+0,74.682270E+0,0.000000E+0,74.541595E+0,74.663638E+0,0.000000E+0,74.139766E+0,1.072512E+0,1.005298E+0,2.069312E+0,60.000000E+0,52.000000E+0,58.400000E+0,10.608259E-3,68.477917E+0,30.319214E+0,0.000000E+0,1.257719E+0,1.270590E+0,1.001911E+0,60.000000E+0,1.000000E+0,1.283145E+0,651.643943E-3,2.013721E+0,60.000000E+0,1.881036E+0,0.000000E+0,72.898179E+0,1.008247E+0,1.016059E+0,988.395313E-3,50.000000E+0,1.000000E+0,85.410621E+0,2.709524E+0,2.527211E+0,1.217794E+0,27.000000E+0,0.000000E+0,1.266372E+0,1.261279E+0,1.001373E+0,60.000000E+0,3.988135E-3,47.953189E+0,8.831643E-3,23.833072E+0,4.031392E+0,30.402360E+0,0.000000E+0,-1.890839E-3,0.000000E+0,45.196742E-3,0.000000E+0,21.521938E-3,0.000000E+0,23.744470E-3,0.000000E+0,18.751825E-3,2.020931E+0,2.013458E+0,2.018258E+0,2.023766E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.986155E+0,5.774545E+0,0.000000E+0,84.113254E-3,0.000000E+0,44.528161E-3,9.500000E+0,9.792829E+0,0.000000E+0,25.483844E-3,10.000000E+0,9.698481E+0,0.000000E+0,43.328527E-3,997.198793E-3,3.072918E+0,997.842473E-3,3.063955E+0,999.403395E-3,3.055201E+0,998.502244E-3,3.050309E+0,31.452492E-3,8.130983E+0,1.000000E+0,1.000000E+0,73.382154E+0,73.292572E+0,2.058036E+0,72.704105E+0,72.688615E+0,2.065735E+0,72.616032E+0,72.930705E+0,2.088027E+0,72.797936E+0,72.996787E+0,2.065719E+0
 10/25/2017,15:21:08.118,1.244936E-3,73.382575E+0,3.980234E-3,997.766717E-3,1.005632E+0,0.000000E+0,1.012619E+0,3.109901E+0,0.000000E+0,73.015413E+0,3.983088E-3,997.943918E-3,977.818005E-3,0.000000E+0,1.065501E+0,3.120662E+0,0.000000E+0,78.951142E+0,30.627045E+0,71.875469E+0,3.977640E-3,3.968172E-3,0.000000E+0,1.021456E+0,1.000000E+0,44.000000E+0,97.626292E+0,23.557763E+0,8.825611E-3,12.498376E-3,1.000000E+0,2.648052E+0,1.000000E+0,20.000000E+0,6.678234E-3,42.477311E+0,0.000000E+0,2.695196E+0,0.000000E+0,1.987714E+0,0.000000E+0,1.982072E+0,0.000000E+0,1.988294E+0,10.000000E+0,8.991184E+0,0.000000E+0,-218.897309E-3,0.000000E+0,137.459006E-3,0.000000E+0,138.682161E-3,0.000000E+0,165.156419E-3,0.000000E+0,-181.850762E-3,0.000000E+0,2.112058E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.660867E-3,0.000000E+0,1.003485E+0,3.071502E+0,0.000000E+0,998.389600E-3,0.000000E+0,1.010568E+0,3.048893E+0,0.000000E+0,242.578720E+0,4.012720E-3,3.982037E-3,90.956844E+0,73.674543E+0,74.560882E+0,97.211723E+0,80.547910E+0,3.982751E-3,3.980351E-3,68.092229E+0,4.478913E+0,1.705198E+0,75.840901E+0,74.679274E+0,0.000000E+0,74.539067E+0,74.671409E+0,0.000000E+0,74.142294E+0,1.067544E+0,1.006017E+0,2.070794E+0,60.000000E+0,52.000000E+0,58.400000E+0,10.610853E-3,68.479366E+0,30.314709E+0,0.000000E+0,1.267249E+0,1.266199E+0,1.007473E+0,60.000000E+0,1.000000E+0,1.288777E+0,654.296225E-3,2.021374E+0,60.000000E+0,1.890690E+0,0.000000E+0,72.897852E+0,1.010386E+0,1.009530E+0,1.003652E+0,50.000000E+0,1.000000E+0,85.396034E+0,2.705245E+0,2.531141E+0,1.231911E+0,27.000000E+0,0.000000E+0,1.263944E+0,1.264634E+0,1.004535E+0,60.000000E+0,3.989627E-3,47.950254E+0,8.830605E-3,23.829731E+0,4.023338E+0,30.402778E+0,0.000000E+0,1.945176E-3,0.000000E+0,42.362208E-3,0.000000E+0,24.871842E-3,0.000000E+0,19.589301E-3,0.000000E+0,15.305288E-3,2.020899E+0,2.013458E+0,2.018322E+0,2.023701E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.985624E+0,5.738731E+0,0.000000E+0,82.759366E-3,0.000000E+0,43.690040E-3,9.500000E+0,9.791830E+0,0.000000E+0,24.839632E-3,10.000000E+0,9.700607E+0,0.000000E+0,43.425158E-3,996.893045E-3,3.072693E+0,997.665461E-3,3.063633E+0,996.893045E-3,3.054284E+0,999.773511E-3,3.049488E+0,31.452492E-3,8.056233E+0,1.000000E+0,1.000000E+0,73.382622E+0,73.290232E+0,2.050940E+0,72.702233E+0,72.689411E+0,2.072313E+0,72.614535E+0,72.928786E+0,2.091796E+0,72.796298E+0,72.995944E+0,2.069790E+0
 10/25/2017,15:21:18.118,922.899256E-6,73.382388E+0,3.978224E-3,998.217775E-3,999.628366E-3,0.000000E+0,1.014631E+0,3.108467E+0,0.000000E+0,73.013073E+0,3.981661E-3,997.138456E-3,1.019467E+0,0.000000E+0,1.063904E+0,3.118778E+0,0.000000E+0,78.952548E+0,30.627974E+0,71.879072E+0,3.976538E-3,3.970377E-3,0.000000E+0,1.022492E+0,1.000000E+0,44.000000E+0,97.628501E+0,23.558319E+0,8.822758E-3,12.513746E-3,1.000000E+0,2.643932E+0,1.000000E+0,20.000000E+0,6.671098E-3,42.474797E+0,0.000000E+0,2.705024E+0,0.000000E+0,1.988745E+0,0.000000E+0,1.981847E+0,0.000000E+0,1.988616E+0,10.000000E+0,8.987965E+0,0.000000E+0,-232.609512E-3,0.000000E+0,136.525547E-3,0.000000E+0,138.875290E-3,0.000000E+0,173.598789E-3,0.000000E+0,-192.387615E-3,0.000000E+0,2.111962E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.033280E-3,0.000000E+0,655.623834E-3,3.070134E+0,0.000000E+0,998.260864E-3,0.000000E+0,999.269638E-3,3.048732E+0,0.000000E+0,242.587018E+0,4.007271E-3,3.982751E-3,90.965201E+0,73.671360E+0,74.563925E+0,97.227610E+0,80.547535E+0,3.981648E-3,3.983335E-3,68.093118E+0,4.478268E+0,1.703587E+0,75.843898E+0,74.682832E+0,0.000000E+0,74.538459E+0,74.677402E+0,0.000000E+0,74.145102E+0,1.070228E+0,1.011557E+0,2.073488E+0,60.000000E+0,52.000000E+0,58.400000E+0,10.632125E-3,68.476467E+0,30.314476E+0,0.000000E+0,1.265318E+0,1.269441E+0,1.003877E+0,60.000000E+0,1.000000E+0,1.283448E+0,649.215348E-3,2.003848E+0,60.000000E+0,1.881439E+0,0.000000E+0,72.895652E+0,1.011009E+0,1.015404E+0,1.003252E+0,50.000000E+0,1.000000E+0,85.385997E+0,2.705117E+0,2.528394E+0,1.228158E+0,27.000000E+0,0.000000E+0,1.262491E+0,1.263068E+0,1.009182E+0,60.000000E+0,3.992741E-3,47.946946E+0,8.920879E-3,23.821426E+0,4.113228E+0,30.401849E+0,0.000000E+0,3.782594E-3,0.000000E+0,44.359266E-3,0.000000E+0,20.330145E-3,0.000000E+0,16.303817E-3,0.000000E+0,16.336028E-3,2.020738E+0,2.013651E+0,2.018644E+0,2.023798E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.985448E+0,5.720840E+0,0.000000E+0,82.985014E-3,0.000000E+0,44.044630E-3,9.500000E+0,9.793280E+0,0.000000E+0,19.363826E-3,10.000000E+0,9.699737E+0,0.000000E+0,42.201155E-3,996.249366E-3,3.072613E+0,997.922932E-3,3.063810E+0,997.987300E-3,3.056730E+0,998.116036E-3,3.050808E+0,24.042239E-3,8.038512E+0,1.000000E+0,1.000000E+0,73.383745E+0,73.290747E+0,2.053849E+0,72.701906E+0,72.686182E+0,2.064937E+0,72.614488E+0,72.930939E+0,2.091061E+0,72.797749E+0,72.996038E+0,2.070396E+0
 10/25/2017,15:21:28.118,600.862443E-6,73.382247E+0,3.981272E-3,999.458187E-3,1.005904E+0,0.000000E+0,1.014295E+0,3.107034E+0,0.000000E+0,73.011903E+0,3.975760E-3,998.040574E-3,998.267788E-3,0.000000E+0,1.065517E+0,3.115443E+0,0.000000E+0,78.956155E+0,30.628067E+0,71.881131E+0,3.972777E-3,3.966421E-3,0.000000E+0,1.025327E+0,1.000000E+0,44.000000E+0,97.679737E+0,23.555907E+0,8.803043E-3,12.507001E-3,1.000000E+0,2.644746E+0,1.000000E+0,20.000000E+0,6.671877E-3,42.475216E+0,0.000000E+0,2.696614E+0,0.000000E+0,1.988100E+0,0.000000E+0,1.982105E+0,0.000000E+0,1.987552E+0,10.000000E+0,8.980690E+0,0.000000E+0,-216.515377E-3,0.000000E+0,138.006207E-3,0.000000E+0,138.006207E-3,0.000000E+0,153.395103E-3,0.000000E+0,-201.442218E-3,0.000000E+0,2.111285E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.421784E-3,0.000000E+0,847.077056E-3,3.068944E+0,0.000000E+0,997.778105E-3,0.000000E+0,1.004911E+0,3.048684E+0,0.000000E+0,242.580843E+0,4.010125E-3,3.981064E-3,90.969849E+0,73.669722E+0,74.565283E+0,97.245188E+0,80.552455E+0,3.980026E-3,3.980545E-3,68.089798E+0,4.490512E+0,1.702877E+0,75.843898E+0,74.685594E+0,0.000000E+0,74.540565E+0,74.690603E+0,0.000000E+0,74.146226E+0,1.067273E+0,985.643872E-3,2.070268E+0,60.000000E+0,52.000000E+0,58.400000E+0,10.628688E-3,68.475204E+0,30.314291E+0,0.000000E+0,1.258134E+0,1.268371E+0,1.005140E+0,60.000000E+0,1.000000E+0,1.287979E+0,654.855441E-3,2.014200E+0,60.000000E+0,1.889723E+0,0.000000E+0,72.896448E+0,1.008534E+0,1.016570E+0,1.004626E+0,50.000000E+0,1.000000E+0,85.345285E+0,2.705628E+0,2.525822E+0,1.225603E+0,27.000000E+0,0.000000E+0,1.261357E+0,1.254856E+0,1.002970E+0,60.000000E+0,3.989238E-3,47.946899E+0,8.762835E-3,23.813261E+0,4.142225E+0,30.398319E+0,0.000000E+0,53.425136E-3,0.000000E+0,51.832130E-3,0.000000E+0,18.075402E-3,0.000000E+0,15.047603E-3,0.000000E+0,17.849927E-3,2.020867E+0,2.013426E+0,2.018322E+0,2.023701E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.982698E+0,5.699822E+0,0.000000E+0,83.081721E-3,0.000000E+0,42.916390E-3,9.500000E+0,9.792700E+0,0.000000E+0,15.627394E-3,10.000000E+0,9.700285E+0,0.000000E+0,44.874636E-3,996.265458E-3,3.072355E+0,996.651665E-3,3.063521E+0,996.410286E-3,3.055603E+0,998.936728E-3,3.049134E+0,31.452492E-3,7.997592E+0,1.000000E+0,1.000000E+0,73.385243E+0,73.291168E+0,2.053785E+0,72.704058E+0,72.691049E+0,2.067396E+0,72.615284E+0,72.927195E+0,2.087228E+0,72.796906E+0,72.997536E+0,2.072312E+0
 10/25/2017,15:21:38.118,600.862443E-6,73.384073E+0,3.979651E-3,998.298322E-3,1.010087E+0,0.000000E+0,1.012619E+0,3.105519E+0,0.000000E+0,73.014992E+0,3.980364E-3,997.621733E-3,1.024955E+0,0.000000E+0,1.067401E+0,3.114621E+0,0.000000E+0,78.963042E+0,30.624351E+0,71.885389E+0,3.975695E-3,3.973944E-3,0.000000E+0,1.013348E+0,1.000000E+0,44.000000E+0,97.680019E+0,23.548809E+0,8.806545E-3,12.513421E-3,1.000000E+0,2.642031E+0,1.000000E+0,20.000000E+0,6.645994E-3,42.474518E+0,0.000000E+0,2.684498E+0,0.000000E+0,1.988713E+0,0.000000E+0,1.981105E+0,0.000000E+0,1.988358E+0,10.000000E+0,8.979209E+0,0.000000E+0,-221.182676E-3,0.000000E+0,137.523383E-3,0.000000E+0,137.941831E-3,0.000000E+0,151.429513E-3,0.000000E+0,-210.239040E-3,0.000000E+0,2.111607E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.003392E-3,0.000000E+0,1.002016E+0,3.068702E+0,0.000000E+0,998.630980E-3,0.000000E+0,1.001459E+0,3.049488E+0,0.000000E+0,242.579347E+0,4.012331E-3,3.982362E-3,90.977361E+0,73.672717E+0,74.568045E+0,97.261592E+0,80.553861E+0,3.976005E-3,3.977756E-3,68.085589E+0,4.484390E+0,1.711806E+0,75.850126E+0,74.687373E+0,0.000000E+0,74.540987E+0,74.700575E+0,0.000000E+0,74.145477E+0,1.071889E+0,998.049724E-3,2.067223E+0,60.000000E+0,51.000000E+0,58.500000E+0,10.630828E-3,68.473848E+0,30.308809E+0,0.000000E+0,1.254813E+0,1.273097E+0,1.007281E+0,60.000000E+0,1.000000E+0,1.292685E+0,651.627966E-3,2.021214E+0,60.000000E+0,1.888643E+0,0.000000E+0,72.897103E+0,1.015287E+0,1.015692E+0,1.010361E+0,50.000000E+0,1.000000E+0,85.353353E+0,2.701477E+0,2.528889E+0,1.223128E+0,27.000000E+0,0.000000E+0,1.269326E+0,1.262701E+0,1.010507E+0,60.000000E+0,3.988589E-3,47.941634E+0,8.804989E-3,23.812518E+0,4.027526E+0,30.403149E+0,0.000000E+0,49.685828E-3,0.000000E+0,42.941999E-3,0.000000E+0,14.210127E-3,0.000000E+0,19.428248E-3,0.000000E+0,20.845515E-3,2.020899E+0,2.013813E+0,2.018322E+0,2.023637E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.983946E+0,5.698887E+0,0.000000E+0,85.370435E-3,0.000000E+0,44.947222E-3,9.500000E+0,9.792700E+0,0.000000E+0,15.079814E-3,10.000000E+0,9.699737E+0,0.000000E+0,42.040102E-3,996.764309E-3,3.072580E+0,997.842473E-3,3.064534E+0,999.419487E-3,3.057679E+0,997.037873E-3,3.049778E+0,24.364424E-3,7.947652E+0,1.000000E+0,1.000000E+0,73.388425E+0,73.288735E+0,2.057157E+0,72.700689E+0,72.692640E+0,2.070589E+0,72.613271E+0,72.931173E+0,2.092675E+0,72.800229E+0,72.999267E+0,2.060068E+0
 10/25/2017,15:21:48.118,439.844037E-6,73.384728E+0,3.981077E-3,997.782826E-3,999.372881E-3,0.000000E+0,1.014679E+0,3.103441E+0,0.000000E+0,73.015694E+0,3.978937E-3,997.637843E-3,986.495604E-3,0.000000E+0,1.063888E+0,3.113043E+0,0.000000E+0,78.963323E+0,30.620449E+0,71.887354E+0,3.973620E-3,3.972063E-3,0.000000E+0,1.023702E+0,1.000000E+0,44.000000E+0,97.667986E+0,23.544401E+0,8.823536E-3,12.511541E-3,1.000000E+0,2.648995E+0,1.000000E+0,20.000000E+0,6.624782E-3,42.473913E+0,0.000000E+0,2.693359E+0,0.000000E+0,1.985586E+0,0.000000E+0,1.982008E+0,0.000000E+0,1.989229E+0,10.000000E+0,8.991634E+0,0.000000E+0,-206.665767E-3,0.000000E+0,136.139288E-3,0.000000E+0,139.776562E-3,0.000000E+0,140.183762E-3,0.000000E+0,-196.834359E-3,0.000000E+0,2.107257E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.630980E-3,0.000000E+0,1.015098E+0,3.070118E+0,0.000000E+0,998.357416E-3,0.000000E+0,1.012709E+0,3.049198E+0,0.000000E+0,242.593869E+0,4.010320E-3,3.983659E-3,90.985343E+0,73.672436E+0,74.570713E+0,97.277620E+0,80.555876E+0,3.978210E-3,3.976459E-3,68.083438E+0,4.477946E+0,1.708857E+0,75.846427E+0,74.692148E+0,0.000000E+0,74.543795E+0,74.704741E+0,0.000000E+0,74.148706E+0,1.060245E+0,1.011461E+0,2.066538E+0,60.000000E+0,51.000000E+0,58.500000E+0,10.641463E-3,68.473147E+0,30.307834E+0,0.000000E+0,1.264982E+0,1.267109E+0,997.772008E-3,60.000000E+0,1.000000E+0,1.288139E+0,648.927751E-3,2.007362E+0,60.000000E+0,1.892350E+0,0.000000E+0,72.893967E+0,1.011999E+0,1.015708E+0,1.006208E+0,50.000000E+0,1.000000E+0,85.384262E+0,2.705916E+0,2.527707E+0,1.227040E+0,27.000000E+0,0.000000E+0,1.266835E+0,1.259665E+0,995.496979E-3,60.000000E+0,3.988784E-3,47.939025E+0,8.803432E-3,23.812472E+0,3.965344E+0,30.400409E+0,0.000000E+0,33.729297E-3,0.000000E+0,44.745794E-3,0.000000E+0,24.324262E-3,0.000000E+0,24.292051E-3,0.000000E+0,24.904053E-3,2.021124E+0,2.013136E+0,2.018161E+0,2.023927E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.987111E+0,5.699660E+0,0.000000E+0,79.697002E-3,0.000000E+0,45.720872E-3,9.500000E+0,9.792410E+0,0.000000E+0,23.905524E-3,10.000000E+0,9.699286E+0,0.000000E+0,42.845367E-3,996.410286E-3,3.072741E+0,996.989597E-3,3.063601E+0,996.297642E-3,3.057325E+0,998.244772E-3,3.049810E+0,33.385602E-3,7.894489E+0,1.000000E+0,1.000000E+0,73.387162E+0,73.291075E+0,2.056629E+0,72.702889E+0,72.688896E+0,2.070828E+0,72.615003E+0,72.931360E+0,2.084944E+0,72.801446E+0,72.999454E+0,2.067267E+0
