date,time,ahu_dp,ahu1_cc_out_rtd,ahu1_f_cc,ahu1_f_ra,ahu1_fan_power,ahu1_on,ahu1_p_down,ahu1_t_ra,ahu1_vfd,ahu2_cc_out_rtd,ahu2_f_cc,ahu2_f_ra,ahu2_fan_power,ahu2_on,ahu2_p_down,ahu2_t_ra,ahu2_vfd,ch1_c_out_rtd,ch1_e_in_rtd,ch1_e_out_rtd,ch1_f_c,ch1_f_e,ch1_on,ch1_power,ch1_t_reset,ch1_t_sp,ch2_c_out_rtd,ch2_e_out_rtd,ch2_f_c,ch2_f_e,ch2_on,ch2_power,ch2_t_reset,ch2_t_sp,cl_f,cw_in_rtd,d15_pos_c,d15_pos_fb,d16_pos_c,d16_pos_fb,d17_pos_c,d17_pos_fb,d18_pos_c,d18_pos_fb,d2_pos_c,d2_pos_fb,d3_pos_c,d3_pos_fb,d4_pos_c,d4_pos_fb,d5_pos_c,d5_pos_fb,d6_pos_c,d6_pos_fb,d7_pos_c,d7_pos_fb,d8_pos_c,d8_pos_fb,dx_ds_c,dx_m_cs,dx_m_din,dx_m_sclk,dx_m_spi,dx_sp_cs,dx_sp_din,dx_sp_sclk,dx_sp_spi,dx_z_cs,dx_z_din,dx_z_sclk,dx_z_spi,exf1_f,exf1_on,exf1_power,exf1_t_in,exf1_vfd,exf2_f,exf2_on,exf2_power,exf2_t_in,exf2_vfd,hw_rtd,hx1_f_hw,hx1_f_pg,hx1_hw_rtd,hx1_pg_rtd,hx2_cw_rtd,hx2_hw_rtd,hx3_cw_rtd,hx3_f_cw,hx3_f_pg,hx3_pg_rtd,indoor_p,indoor_rh,indoor_rtd,oau_cc_rtd,oau_heat_c,oau_hs_rtd,oau_in_rtd,oau_on,oau_out_rtd,oau_p_down,oau_power,oau_rh,oau_vfd,outdoor_rh,outdoor_rtd,pl_f,pl_in_rtd,pl_out_rtd,pump1_on,pump1_p_down,pump1_p_up,pump1_power,pump1_vfd,pump2_on,pump2_p_down,pump2_p_up,pump2_power,pump2_vfd,pump3_dp,pump3_on,pump3_out_rtd,pump3_p_down,pump3_p_up,pump3_power,pump3_vfd,pump4_on,pump4_out_rtd,pump4_p_down,pump4_p_up,pump4_power,pump4_vfd,pump5_on,pump5_p_down,pump5_p_up,pump5_power,pump5_vfd,sl_f,sl_out_rtd,ts_f,ts_in_rtd,ts_meter,ts_out_rtd,v1_pos_c,v1_pos_fb,v10_pos_c,v10_pos_fb,v11_pos_c,v11_pos_fb,v12_pos_c,v12_pos_fb,v13_pos_c,v13_pos_fb,v14_pos_fb,v15_pos_fb,v16_pos_fb,v17_pos_fb,v18_pos_c,v18_pos_fb,v19_pos_c,v19_pos_fb,v20_pos_c,v20_pos_fb,v3_pos_c,v3_pos_fb,v4_pos_c,v4_pos_fb,v5_pos_c,v5_pos_fb,v6_pos_c,v6_pos_fb,v7_pos_c,v7_pos_fb,v8_pos_c,v8_pos_fb,v9_pos_c,v9_pos_fb,vav1_f,vav1_t_out,vav2_f,vav2_t_out,vav3_f,vav3_t_out,vav4_f,vav4_t_out,vch1_pos_fb,vch2_pos_fb,vsh_in,vsh_out,zs1_heat_rtd,zs1_out_rtd,zs1_rh,zs2_heat_rtd,zs2_out_rtd,zs2_rh,zs3_heat_rtd,zs3_out_rtd,zs3_rh,zs4_heat_rtd,zs4_out_rtd,zs4_rh
 10/25/2017,15:21:58.118,1.244936E-3,73.383417E+0,3.981142E-3,997.992246E-3,1.001944E+0,0.000000E+0,1.014263E+0,3.103892E+0,0.000000E+0,73.014384E+0,3.981661E-3,997.879481E-3,990.977967E-3,0.000000E+0,1.063616E+0,3.112479E+0,0.000000E+0,78.966321E+0,30.627695E+0,71.889787E+0,3.975046E-3,3.966875E-3,0.000000E+0,1.022715E+0,1.000000E+0,44.000000E+0,97.655153E+0,23.544030E+0,8.796104E-3,12.517313E-3,1.000000E+0,2.651343E+0,1.000000E+0,20.000000E+0,6.643594E-3,42.473540E+0,0.000000E+0,2.706635E+0,0.000000E+0,1.986037E+0,0.000000E+0,1.982524E+0,0.000000E+0,1.989358E+0,10.000000E+0,9.002418E+0,0.000000E+0,-220.796417E-3,0.000000E+0,137.716513E-3,0.000000E+0,136.428982E-3,0.000000E+0,152.653979E-3,0.000000E+0,-189.068667E-3,0.000000E+0,2.108449E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.920636E-3,0.000000E+0,1.005466E+0,3.069410E+0,0.000000E+0,998.389600E-3,0.000000E+0,1.004144E+0,3.049021E+0,0.000000E+0,242.572158E+0,4.012331E-3,3.983789E-3,90.991211E+0,73.670190E+0,74.571509E+0,97.293271E+0,80.560141E+0,3.979832E-3,3.976653E-3,68.079511E+0,4.492767E+0,1.709469E+0,75.842306E+0,74.692008E+0,0.000000E+0,74.544919E+0,74.710218E+0,0.000000E+0,74.147911E+0,1.069972E+0,1.000445E+0,2.069104E+0,60.000000E+0,51.000000E+0,58.500000E+0,10.633162E-3,68.472165E+0,30.307230E+0,0.000000E+0,1.256043E+0,1.272682E+0,996.173819E-3,60.000000E+0,1.000000E+0,1.285347E+0,649.694676E-3,2.021390E+0,60.000000E+0,1.873831E+0,0.000000E+0,72.894857E+0,1.013483E+0,1.009546E+0,992.389101E-3,50.000000E+0,1.000000E+0,85.392329E+0,2.703489E+0,2.522579E+0,1.225651E+0,27.000000E+0,0.000000E+0,1.263944E+0,1.257396E+0,994.922128E-3,60.000000E+0,3.991508E-3,47.940143E+0,8.798568E-3,23.806348E+0,3.994341E+0,30.402313E+0,0.000000E+0,-1.020483E-3,0.000000E+0,49.674018E-3,0.000000E+0,20.877725E-3,0.000000E+0,25.226159E-3,0.000000E+0,19.460458E-3,2.020673E+0,2.013297E+0,2.018322E+0,2.023862E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.988423E+0,5.700756E+0,0.000000E+0,79.116764E-3,0.000000E+0,44.947222E-3,9.500000E+0,9.792152E+0,0.000000E+0,23.518996E-3,10.000000E+0,9.700124E+0,0.000000E+0,43.715054E-3,997.327529E-3,3.073095E+0,998.743624E-3,3.063424E+0,997.601093E-3,3.057357E+0,997.987300E-3,3.051097E+0,27.908458E-3,7.880634E+0,1.000000E+0,1.000000E+0,73.389689E+0,73.292713E+0,2.056597E+0,72.701859E+0,72.691002E+0,2.070110E+0,72.613833E+0,72.931360E+0,2.085663E+0,72.798170E+0,73.000905E+0,2.068177E+0
 10/25/2017,15:22:08.118,278.825630E-6,73.383839E+0,3.981402E-3,997.702280E-3,1.006095E+0,0.000000E+0,1.013992E+0,3.106567E+0,0.000000E+0,73.013307E+0,3.976473E-3,997.718389E-3,991.217239E-3,0.000000E+0,1.066299E+0,3.117489E+0,0.000000E+0,78.969835E+0,30.622307E+0,71.894513E+0,3.975565E-3,3.970831E-3,0.000000E+0,1.021647E+0,1.000000E+0,44.000000E+0,97.781458E+0,23.545654E+0,8.770293E-3,12.528791E-3,1.000000E+0,2.646679E+0,1.000000E+0,20.000000E+0,6.603311E-3,42.471539E+0,0.000000E+0,2.704863E+0,0.000000E+0,1.986747E+0,0.000000E+0,1.981815E+0,0.000000E+0,1.988939E+0,10.000000E+0,9.008083E+0,0.000000E+0,-217.223519E-3,0.000000E+0,139.358114E-3,0.000000E+0,135.205828E-3,0.000000E+0,153.459549E-3,0.000000E+0,-187.135300E-3,0.000000E+0,2.104744E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,997.955116E-3,0.000000E+0,1.012638E+0,3.069764E+0,0.000000E+0,998.582704E-3,0.000000E+0,1.014435E+0,3.049810E+0,0.000000E+0,242.572255E+0,4.012461E-3,3.980870E-3,90.999944E+0,73.673981E+0,74.574926E+0,97.309675E+0,80.562015E+0,3.979897E-3,3.979118E-3,68.075396E+0,4.485357E+0,1.705295E+0,75.845771E+0,74.692710E+0,0.000000E+0,74.545761E+0,74.713261E+0,0.000000E+0,74.146413E+0,1.068647E+0,1.006432E+0,2.062839E+0,60.000000E+0,51.000000E+0,58.500000E+0,10.627455E-3,68.472820E+0,30.307695E+0,0.000000E+0,1.253169E+0,1.269345E+0,1.006770E+0,60.000000E+0,1.000000E+0,1.289319E+0,653.673098E-3,2.021741E+0,60.000000E+0,1.903729E+0,0.000000E+0,72.894435E+0,1.012653E+0,1.014191E+0,1.008173E+0,50.000000E+0,1.000000E+0,85.350585E+0,2.702339E+0,2.527499E+0,1.217682E+0,27.000000E+0,0.000000E+0,1.268336E+0,1.255527E+0,1.006371E+0,60.000000E+0,3.988005E-3,47.936975E+0,8.636634E-3,23.801801E+0,4.022049E+0,30.403335E+0,0.000000E+0,-1.632956E-3,0.000000E+0,46.098640E-3,0.000000E+0,25.355001E-3,0.000000E+0,24.292051E-3,0.000000E+0,18.300876E-3,2.020770E+0,2.013394E+0,2.018193E+0,2.023959E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.985599E+0,5.700305E+0,0.000000E+0,85.305964E-3,0.000000E+0,42.078270E-3,9.500000E+0,9.793215E+0,0.000000E+0,26.353531E-3,10.000000E+0,9.699866E+0,0.000000E+0,43.876107E-3,996.378102E-3,3.072420E+0,997.568909E-3,3.064647E+0,998.003392E-3,3.057373E+0,997.633277E-3,3.050067E+0,34.352156E-3,7.858402E+0,1.000000E+0,1.000000E+0,73.387676E+0,73.295661E+0,2.054072E+0,72.703310E+0,72.693997E+0,2.068657E+0,72.614394E+0,72.929067E+0,2.088873E+0,72.797795E+0,73.002777E+0,2.070779E+0
 10/25/2017,15:22:18.118,1.405954E-3,73.385524E+0,3.988341E-3,997.798935E-3,1.007708E+0,0.000000E+0,1.014950E+0,3.106373E+0,0.000000E+0,73.013354E+0,3.978224E-3,997.315658E-3,968.007852E-3,0.000000E+0,1.064127E+0,3.117489E+0,0.000000E+0,78.973115E+0,30.617336E+0,71.898350E+0,3.977251E-3,3.972971E-3,0.000000E+0,1.021743E+0,1.000000E+0,44.000000E+0,97.851357E+0,23.540736E+0,8.743379E-3,12.532683E-3,1.000000E+0,2.652445E+0,1.000000E+0,20.000000E+0,6.663184E-3,42.474192E+0,0.000000E+0,2.691361E+0,0.000000E+0,1.986166E+0,0.000000E+0,1.982653E+0,0.000000E+0,1.988939E+0,10.000000E+0,9.008470E+0,0.000000E+0,-214.745022E-3,0.000000E+0,136.428982E-3,0.000000E+0,139.132796E-3,0.000000E+0,151.945078E-3,0.000000E+0,-187.779756E-3,0.000000E+0,2.102102E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.357416E-3,0.000000E+0,1.009986E+0,3.068928E+0,0.000000E+0,998.502244E-3,0.000000E+0,996.505055E-3,3.049665E+0,0.000000E+0,242.569794E+0,4.009866E-3,3.978534E-3,91.002902E+0,73.670190E+0,74.575488E+0,97.324763E+0,80.562812E+0,3.978924E-3,3.976783E-3,68.071889E+0,4.486323E+0,1.708631E+0,75.843898E+0,74.697204E+0,0.000000E+0,74.545949E+0,74.724216E+0,0.000000E+0,74.147583E+0,1.066618E+0,1.010040E+0,2.068706E+0,60.000000E+0,51.000000E+0,58.500000E+0,10.644382E-3,68.471510E+0,30.304861E+0,0.000000E+0,1.261774E+0,1.271548E+0,1.005172E+0,60.000000E+0,1.000000E+0,1.287421E+0,652.346958E-3,2.018562E+0,60.000000E+0,1.868674E+0,0.000000E+0,72.890551E+0,1.011504E+0,1.013952E+0,1.003204E+0,50.000000E+0,1.000000E+0,85.335342E+0,2.696879E+0,2.527164E+0,1.227456E+0,27.000000E+0,0.000000E+0,1.267633E+0,1.258866E+0,1.006802E+0,60.000000E+0,3.989173E-3,47.935018E+0,8.884886E-3,23.800223E+0,4.033003E+0,30.406958E+0,0.000000E+0,-2.535547E-3,0.000000E+0,42.491050E-3,0.000000E+0,25.902582E-3,0.000000E+0,22.101729E-3,0.000000E+0,17.527821E-3,2.020770E+0,2.013651E+0,2.018161E+0,2.023701E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.984913E+0,5.697823E+0,0.000000E+0,84.371137E-3,0.000000E+0,42.013799E-3,9.500000E+0,9.792571E+0,0.000000E+0,26.901111E-3,10.000000E+0,9.700704E+0,0.000000E+0,43.908318E-3,996.780401E-3,3.072468E+0,998.003392E-3,3.063842E+0,996.490746E-3,3.054091E+0,998.051668E-3,3.051065E+0,28.230643E-3,7.840037E+0,1.000000E+0,1.000000E+0,73.389595E+0,73.295802E+0,2.053513E+0,72.698911E+0,72.693061E+0,2.067523E+0,72.614862E+0,72.933747E+0,2.085391E+0,72.801352E+0,73.003760E+0,2.065990E+0
 10/25/2017,15:22:28.118,1.889010E-3,73.385570E+0,3.983282E-3,999.216548E-3,997.504645E-3,0.000000E+0,1.014663E+0,3.108951E+0,0.000000E+0,73.015367E+0,3.983023E-3,997.186784E-3,966.380803E-3,0.000000E+0,1.060310E+0,3.119954E+0,0.000000E+0,78.974614E+0,30.602472E+0,71.902842E+0,3.976214E-3,3.970961E-3,0.000000E+0,1.024260E+0,1.000000E+0,44.000000E+0,97.871476E+0,23.541293E+0,8.692535E-3,12.529894E-3,1.000000E+0,2.652876E+0,1.000000E+0,20.000000E+0,6.583136E-3,42.468467E+0,0.000000E+0,2.682210E+0,0.000000E+0,1.986328E+0,0.000000E+0,1.982040E+0,0.000000E+0,1.989003E+0,10.000000E+0,9.010272E+0,0.000000E+0,-214.423140E-3,0.000000E+0,139.679997E-3,0.000000E+0,140.355951E-3,0.000000E+0,152.911761E-3,0.000000E+0,-187.876424E-3,0.000000E+0,2.113863E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.097648E-3,0.000000E+0,1.008197E+0,3.069571E+0,0.000000E+0,998.164312E-3,0.000000E+0,1.012901E+0,3.049215E+0,0.000000E+0,242.578285E+0,4.008958E-3,3.983140E-3,91.009381E+0,73.670049E+0,74.577220E+0,97.343000E+0,80.567639E+0,3.977172E-3,3.980091E-3,68.069691E+0,4.485679E+0,1.705553E+0,75.847457E+0,74.698936E+0,0.000000E+0,74.547728E+0,74.728851E+0,0.000000E+0,74.146038E+0,1.058935E+0,1.004101E+0,2.064912E+0,60.000000E+0,51.000000E+0,58.500000E+0,10.629985E-3,68.473334E+0,30.308995E+0,0.000000E+0,1.266148E+0,1.266199E+0,1.005875E+0,60.000000E+0,1.000000E+0,1.288378E+0,653.433434E-3,2.025033E+0,60.000000E+0,1.882825E+0,0.000000E+0,72.892704E+0,1.014457E+0,1.023051E+0,1.005521E+0,50.000000E+0,1.000000E+0,85.315268E+0,2.698827E+0,2.525358E+0,1.229180E+0,27.000000E+0,0.000000E+0,1.256933E+0,1.256581E+0,1.010395E+0,60.000000E+0,3.991054E-3,47.931477E+0,8.814781E-3,23.799064E+0,3.994663E+0,30.407702E+0,0.000000E+0,-1.729662E-3,0.000000E+0,44.874636E-3,0.000000E+0,25.773739E-3,0.000000E+0,22.359414E-3,0.000000E+0,17.978770E-3,2.020867E+0,2.013748E+0,2.018193E+0,2.023637E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.983799E+0,5.700273E+0,0.000000E+0,84.371137E-3,0.000000E+0,43.561099E-3,9.500000E+0,9.792088E+0,0.000000E+0,26.901111E-3,10.000000E+0,9.699447E+0,0.000000E+0,43.006420E-3,997.134425E-3,3.072741E+0,998.309140E-3,3.063488E+0,997.375805E-3,3.057583E+0,997.263161E-3,3.049311E+0,21.464760E-3,7.953773E+0,1.000000E+0,1.000000E+0,73.389689E+0,73.298470E+0,2.053977E+0,72.703357E+0,72.693903E+0,2.064490E+0,72.616313E+0,72.932062E+0,2.083523E+0,72.798123E+0,73.003011E+0,2.064921E+0
 10/25/2017,15:22:38.118,1.889010E-3,73.386132E+0,3.978873E-3,998.507742E-3,1.013073E+0,0.000000E+0,1.011661E+0,3.107420E+0,0.000000E+0,73.012044E+0,3.979197E-3,997.670061E-3,975.201964E-3,0.000000E+0,1.061205E+0,3.119277E+0,0.000000E+0,78.977519E+0,30.604005E+0,71.912808E+0,3.975111E-3,3.973360E-3,0.000000E+0,1.025088E+0,1.000000E+0,44.000000E+0,98.024251E+0,23.537767E+0,8.656672E-3,12.529310E-3,1.000000E+0,2.647046E+0,1.000000E+0,20.000000E+0,6.563870E-3,42.469118E+0,0.000000E+0,2.680406E+0,0.000000E+0,1.986618E+0,0.000000E+0,1.982169E+0,0.000000E+0,1.988713E+0,10.000000E+0,8.999585E+0,0.000000E+0,-217.770720E-3,0.000000E+0,137.652136E-3,0.000000E+0,137.169312E-3,0.000000E+0,161.934141E-3,0.000000E+0,-175.019531E-3,0.000000E+0,2.107676E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.950523E-3,0.000000E+0,1.002495E+0,3.069298E+0,0.000000E+0,998.711440E-3,0.000000E+0,1.014691E+0,3.048426E+0,0.000000E+0,242.566803E+0,4.008893E-3,3.982232E-3,91.017362E+0,73.667803E+0,74.581012E+0,97.356349E+0,80.568295E+0,3.978924E-3,3.980740E-3,68.064314E+0,4.482457E+0,1.707954E+0,75.848627E+0,74.703009E+0,0.000000E+0,74.547634E+0,74.735171E+0,0.000000E+0,74.148613E+0,1.060468E+0,1.005809E+0,2.067893E+0,60.000000E+0,51.000000E+0,58.500000E+0,10.629920E-3,68.471978E+0,30.301935E+0,0.000000E+0,1.261023E+0,1.274055E+0,1.009471E+0,60.000000E+0,1.000000E+0,1.283719E+0,649.598810E-3,2.022237E+0,60.000000E+0,1.891705E+0,0.000000E+0,72.890504E+0,1.011727E+0,1.009114E+0,1.005473E+0,50.000000E+0,1.000000E+0,85.260345E+0,2.701860E+0,2.530007E+0,1.215702E+0,27.000000E+0,0.000000E+0,1.270524E+0,1.260592E+0,1.001293E+0,60.000000E+0,3.987097E-3,47.929706E+0,8.789359E-3,23.801291E+0,4.028171E+0,30.405193E+0,0.000000E+0,8.875790E-3,0.000000E+0,44.681373E-3,0.000000E+0,25.483844E-3,0.000000E+0,19.814775E-3,0.000000E+0,16.948030E-3,2.020995E+0,2.013233E+0,2.018290E+0,2.023605E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.979747E+0,5.700112E+0,0.000000E+0,87.594679E-3,0.000000E+0,43.980159E-3,9.500000E+0,9.791959E+0,0.000000E+0,25.419423E-3,10.000000E+0,9.699383E+0,0.000000E+0,43.457369E-3,996.201090E-3,3.072886E+0,997.713737E-3,3.063472E+0,997.874657E-3,3.055088E+0,999.387303E-3,3.049198E+0,29.841567E-3,7.985027E+0,1.000000E+0,1.000000E+0,73.391982E+0,73.301184E+0,2.054616E+0,72.701578E+0,72.694325E+0,2.077023E+0,72.615705E+0,72.932671E+0,2.083714E+0,72.799574E+0,73.002262E+0,2.065847E+0
 10/25/2017,15:22:48.118,1.727991E-3,73.385336E+0,3.984190E-3,998.829927E-3,1.013169E+0,0.000000E+0,1.012507E+0,3.103973E+0,0.000000E+0,73.013027E+0,3.976019E-3,997.315658E-3,1.015591E+0,0.000000E+0,1.061812E+0,3.118633E+0,0.000000E+0,78.981688E+0,30.617615E+0,71.914727E+0,3.973230E-3,3.968885E-3,0.000000E+0,1.025152E+0,1.000000E+0,44.000000E+0,98.085597E+0,23.527606E+0,8.618086E-3,12.544551E-3,1.000000E+0,2.638996E+0,1.000000E+0,20.000000E+0,6.559654E-3,42.468048E+0,0.000000E+0,2.685722E+0,0.000000E+0,1.986618E+0,0.000000E+0,1.981976E+0,0.000000E+0,1.988455E+0,10.000000E+0,8.988995E+0,0.000000E+0,-226.751247E-3,0.000000E+0,137.523383E-3,0.000000E+0,135.817405E-3,0.000000E+0,165.059751E-3,0.000000E+0,-188.069761E-3,0.000000E+0,2.107741E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.421784E-3,0.000000E+0,973.056696E-3,3.071084E+0,0.000000E+0,998.309140E-3,0.000000E+0,995.194675E-3,3.048764E+0,0.000000E+0,242.567526E+0,4.009087E-3,3.979248E-3,91.023560E+0,73.671968E+0,74.583914E+0,97.373223E+0,80.569654E+0,3.980416E-3,3.976264E-3,68.059404E+0,4.476657E+0,1.709775E+0,75.853216E+0,74.703196E+0,0.000000E+0,74.545668E+0,74.740601E+0,0.000000E+0,74.145523E+0,1.061810E+0,1.008875E+0,2.062361E+0,60.000000E+0,52.000000E+0,58.600000E+0,10.633098E-3,68.471884E+0,30.302725E+0,0.000000E+0,1.265350E+0,1.271580E+0,1.008911E+0,60.000000E+0,1.000000E+0,1.290643E+0,656.836663E-3,2.017667E+0,60.000000E+0,1.873606E+0,0.000000E+0,72.891674E+0,1.011839E+0,1.014447E+0,1.004386E+0,50.000000E+0,1.000000E+0,85.238114E+0,2.703553E+0,2.528985E+0,1.231017E+0,27.000000E+0,0.000000E+0,1.266771E+0,1.268468E+0,1.011289E+0,60.000000E+0,3.990600E-3,47.925047E+0,8.796623E-3,23.795862E+0,4.018827E+0,30.406819E+0,0.000000E+0,-23.456332E-3,0.000000E+0,39.849780E-3,0.000000E+0,24.098787E-3,0.000000E+0,18.172033E-3,0.000000E+0,14.338970E-3,2.020931E+0,2.013619E+0,2.018064E+0,2.023733E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.978329E+0,5.698726E+0,0.000000E+0,88.690683E-3,0.000000E+0,42.948626E-3,9.500000E+0,9.792217E+0,0.000000E+0,24.324262E-3,10.000000E+0,9.698062E+0,0.000000E+0,44.584741E-3,996.844769E-3,3.072870E+0,997.343621E-3,3.064711E+0,997.359713E-3,3.054477E+0,999.274660E-3,3.049955E+0,31.452492E-3,8.014347E+0,1.000000E+0,1.000000E+0,73.392123E+0,73.302963E+0,2.052474E+0,72.705135E+0,72.697460E+0,2.070716E+0,72.617857E+0,72.935151E+0,2.086653E+0,72.797749E+0,73.003058E+0,2.072232E+0
 10/25/2017,15:22:58.118,1.727991E-3,73.385196E+0,3.978808E-3,999.474296E-3,1.004866E+0,0.000000E+0,1.014120E+0,3.105600E+0,0.000000E+0,73.014337E+0,3.981726E-3,997.267330E-3,1.015559E+0,0.000000E+0,1.066443E+0,3.115813E+0,0.000000E+0,78.982719E+0,30.613527E+0,71.919453E+0,3.973684E-3,3.968626E-3,0.000000E+0,1.025661E+0,1.000000E+0,44.000000E+0,98.072152E+0,23.530761E+0,8.586503E-3,12.541438E-3,1.000000E+0,2.649953E+0,1.000000E+0,20.000000E+0,6.583461E-3,42.467536E+0,0.000000E+0,2.680148E+0,0.000000E+0,1.987295E+0,0.000000E+0,1.982008E+0,0.000000E+0,1.987939E+0,10.000000E+0,8.996270E+0,0.000000E+0,-227.395012E-3,0.000000E+0,138.971855E-3,0.000000E+0,139.744373E-3,0.000000E+0,167.347569E-3,0.000000E+0,-200.701094E-3,0.000000E+0,2.104969E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.387303E-3,0.000000E+0,552.837162E-3,3.071068E+0,0.000000E+0,998.260864E-3,0.000000E+0,997.272108E-3,3.048201E+0,0.000000E+0,242.574860E+0,4.011617E-3,3.976978E-3,91.030743E+0,73.668973E+0,74.584757E+0,97.389063E+0,80.571997E+0,3.975810E-3,3.977042E-3,68.057300E+0,4.473436E+0,1.709985E+0,75.852935E+0,74.708112E+0,0.000000E+0,74.549975E+0,74.742567E+0,0.000000E+0,74.145477E+0,1.065228E+0,1.001243E+0,2.067319E+0,60.000000E+0,52.000000E+0,58.600000E+0,10.656639E-3,68.473568E+0,30.303282E+0,0.000000E+0,1.263945E+0,1.268850E+0,997.915844E-3,60.000000E+0,1.000000E+0,1.288729E+0,651.404279E-3,2.005909E+0,60.000000E+0,1.879472E+0,0.000000E+0,72.891394E+0,1.013595E+0,1.012052E+0,1.001271E+0,50.000000E+0,1.000000E+0,85.255092E+0,2.699848E+0,2.523761E+0,1.227519E+0,27.000000E+0,0.000000E+0,1.267745E+0,1.263260E+0,1.006196E+0,60.000000E+0,3.989627E-3,47.927703E+0,8.754469E-3,23.794934E+0,4.069411E+0,30.408259E+0,0.000000E+0,-22.134680E-3,0.000000E+0,43.811686E-3,0.000000E+0,22.133940E-3,0.000000E+0,18.333086E-3,0.000000E+0,15.627394E-3,2.020931E+0,2.013426E+0,2.018354E+0,2.023798E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.980140E+0,5.701691E+0,0.000000E+0,80.277239E-3,0.000000E+0,43.593334E-3,9.500000E+0,9.792668E+0,0.000000E+0,20.748883E-3,10.000000E+0,9.700156E+0,0.000000E+0,42.716525E-3,996.876953E-3,3.072983E+0,999.049372E-3,3.064679E+0,998.952820E-3,3.057470E+0,999.435579E-3,3.051548E+0,31.774677E-3,8.043023E+0,1.000000E+0,1.000000E+0,73.392029E+0,73.305162E+0,2.056230E+0,72.703216E+0,72.697554E+0,2.066103E+0,72.616454E+0,72.933934E+0,2.089911E+0,72.798404E+0,73.002824E+0,2.070460E+0
 10/25/2017,15:23:08.118,600.862443E-6,73.386787E+0,3.982504E-3,998.684943E-3,1.018949E+0,0.000000E+0,1.014535E+0,3.102958E+0,0.000000E+0,73.012559E+0,3.979391E-3,997.557296E-3,1.022530E+0,0.000000E+0,1.060550E+0,3.115926E+0,0.000000E+0,78.983843E+0,30.621982E+0,71.914633E+0,3.975954E-3,3.966356E-3,0.000000E+0,1.025136E+0,1.000000E+0,44.000000E+0,98.044182E+0,23.532478E+0,8.571587E-3,12.529894E-3,1.000000E+0,2.647637E+0,1.000000E+0,20.000000E+0,6.569644E-3,42.466698E+0,0.000000E+0,2.673929E+0,0.000000E+0,1.988520E+0,0.000000E+0,1.981815E+0,0.000000E+0,1.988133E+0,10.000000E+0,8.981945E+0,0.000000E+0,-232.834830E-3,0.000000E+0,138.682161E-3,0.000000E+0,139.615620E-3,0.000000E+0,176.305503E-3,0.000000E+0,-197.962157E-3,0.000000E+0,2.113927E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,997.890749E-3,0.000000E+0,649.282525E-3,3.070794E+0,0.000000E+0,998.695348E-3,0.000000E+0,1.012070E+0,3.048893E+0,0.000000E+0,242.564487E+0,4.010579E-3,3.984308E-3,91.037269E+0,73.668364E+0,74.588128E+0,97.405326E+0,80.576168E+0,3.979248E-3,3.980286E-3,68.057721E+0,4.486967E+0,1.711629E+0,75.853450E+0,74.709048E+0,0.000000E+0,74.549413E+0,74.745142E+0,0.000000E+0,74.145945E+0,1.058328E+0,1.012068E+0,2.070412E+0,60.000000E+0,52.000000E+0,58.600000E+0,10.645290E-3,68.471230E+0,30.301470E+0,0.000000E+0,1.262316E+0,1.273065E+0,1.004373E+0,60.000000E+0,1.000000E+0,1.281103E+0,654.855441E-3,2.001898E+0,60.000000E+0,1.877087E+0,0.000000E+0,72.890411E+0,1.011935E+0,1.013409E+0,1.015761E+0,50.000000E+0,1.000000E+0,85.323054E+0,2.708518E+0,2.530566E+0,1.220637E+0,27.000000E+0,0.000000E+0,1.266420E+0,1.261822E+0,999.105758E-3,60.000000E+0,3.989303E-3,47.924627E+0,8.759203E-3,23.781479E+0,4.100341E+0,30.407702E+0,0.000000E+0,14.774871E-3,0.000000E+0,44.230424E-3,0.000000E+0,19.524879E-3,0.000000E+0,15.079814E-3,0.000000E+0,15.852869E-3,2.020802E+0,2.013136E+0,2.018064E+0,2.023862E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.986229E+0,5.700015E+0,0.000000E+0,83.694194E-3,0.000000E+0,44.173572E-3,9.500000E+0,9.791573E+0,0.000000E+0,19.202773E-3,10.000000E+0,9.700382E+0,0.000000E+0,41.428100E-3,996.458562E-3,3.072758E+0,997.665461E-3,3.063231E+0,997.295345E-3,3.056810E+0,999.355119E-3,3.052208E+0,32.741232E-3,8.075887E+0,1.000000E+0,1.000000E+0,73.392123E+0,73.305022E+0,2.051404E+0,72.704386E+0,72.695775E+0,2.064219E+0,72.616828E+0,72.934449E+0,2.089113E+0,72.800697E+0,73.004649E+0,2.066820E+0
 10/25/2017,15:23:18.118,1.244936E-3,73.387255E+0,3.980883E-3,999.039347E-3,1.004850E+0,0.000000E+0,1.012395E+0,3.102233E+0,0.000000E+0,73.013588E+0,3.976797E-3,998.233885E-3,1.010806E+0,0.000000E+0,1.061301E+0,3.112994E+0,0.000000E+0,78.985436E+0,30.624304E+0,71.907989E+0,3.975695E-3,3.973230E-3,0.000000E+0,1.028194E+0,1.000000E+0,44.000000E+0,98.027259E+0,23.531828E+0,8.574181E-3,12.529505E-3,1.000000E+0,2.648404E+0,1.000000E+0,20.000000E+0,6.521965E-3,42.466418E+0,0.000000E+0,2.670513E+0,0.000000E+0,1.988745E+0,0.000000E+0,1.981686E+0,0.000000E+0,1.988423E+0,10.000000E+0,8.981398E+0,0.000000E+0,-234.862691E-3,0.000000E+0,137.298065E-3,0.000000E+0,136.783053E-3,0.000000E+0,165.156419E-3,0.000000E+0,-197.092142E-3,0.000000E+0,2.112800E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.033280E-3,0.000000E+0,726.017136E-3,3.070424E+0,0.000000E+0,998.196496E-3,0.000000E+0,1.010248E+0,3.048667E+0,0.000000E+0,242.570228E+0,4.010060E-3,3.980286E-3,91.041542E+0,73.667007E+0,74.585412E+0,97.421354E+0,80.578699E+0,3.977821E-3,3.982232E-3,68.057206E+0,4.497278E+0,1.708970E+0,75.850594E+0,74.711482E+0,0.000000E+0,74.551098E+0,74.751696E+0,0.000000E+0,74.147115E+0,1.063679E+0,1.005873E+0,2.068993E+0,60.000000E+0,52.000000E+0,58.600000E+0,10.652748E-3,68.470014E+0,30.299380E+0,0.000000E+0,1.260321E+0,1.266183E+0,1.007409E+0,60.000000E+0,1.000000E+0,1.290978E+0,650.669310E-3,2.013450E+0,60.000000E+0,1.870221E+0,0.000000E+0,72.889428E+0,1.013419E+0,1.009178E+0,1.009546E+0,50.000000E+0,1.000000E+0,85.342706E+0,2.711073E+0,2.532595E+0,1.215526E+0,27.000000E+0,0.000000E+0,1.267554E+0,1.264266E+0,1.006547E+0,60.000000E+0,3.988589E-3,47.919595E+0,8.815041E-3,23.782964E+0,4.121927E+0,30.411139E+0,0.000000E+0,31.956349E-3,0.000000E+0,42.168944E-3,0.000000E+0,18.751825E-3,0.000000E+0,14.596655E-3,0.000000E+0,17.527821E-3,2.021060E+0,2.013265E+0,2.018322E+0,2.023701E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.988405E+0,5.698274E+0,0.000000E+0,83.404075E-3,0.000000E+0,42.851920E-3,9.500000E+0,9.791895E+0,0.000000E+0,19.331616E-3,10.000000E+0,9.698868E+0,0.000000E+0,44.713583E-3,996.780401E-3,3.072838E+0,997.005689E-3,3.063215E+0,999.435579E-3,3.054155E+0,999.017188E-3,3.048796E+0,30.163752E-3,8.106496E+0,1.000000E+0,1.000000E+0,73.394931E+0,73.304975E+0,2.056549E+0,72.702748E+0,72.693248E+0,2.069184E+0,72.615752E+0,72.933279E+0,2.085615E+0,72.798965E+0,73.001701E+0,2.068337E+0
 10/25/2017,15:23:28.118,1.244936E-3,73.388191E+0,3.980364E-3,997.863372E-3,1.018726E+0,0.000000E+0,1.014663E+0,3.102152E+0,0.000000E+0,73.010967E+0,3.975889E-3,997.895591E-3,1.000198E+0,0.000000E+0,1.062051E+0,3.115862E+0,0.000000E+0,78.993120E+0,30.615664E+0,71.914586E+0,3.974203E-3,3.970701E-3,0.000000E+0,1.022237E+0,1.000000E+0,44.000000E+0,98.038917E+0,23.537396E+0,8.576321E-3,12.528791E-3,1.000000E+0,2.651423E+0,1.000000E+0,20.000000E+0,6.547199E-3,42.465255E+0,0.000000E+0,2.683048E+0,0.000000E+0,1.988391E+0,0.000000E+0,1.981396E+0,0.000000E+0,1.988713E+0,10.000000E+0,8.981688E+0,0.000000E+0,-235.635209E-3,0.000000E+0,136.622112E-3,0.000000E+0,137.845266E-3,0.000000E+0,163.351943E-3,0.000000E+0,-196.769914E-3,0.000000E+0,2.109029E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.483855E-3,0.000000E+0,667.507796E-3,3.070022E+0,0.000000E+0,998.389600E-3,0.000000E+0,1.005086E+0,3.049054E+0,0.000000E+0,242.566561E+0,4.007920E-3,3.983464E-3,91.051636E+0,73.666586E+0,74.593324E+0,97.436489E+0,80.578277E+0,3.980416E-3,3.984373E-3,68.059451E+0,4.495022E+0,1.709501E+0,75.853450E+0,74.712606E+0,0.000000E+0,74.554562E+0,74.753616E+0,0.000000E+0,74.144260E+0,1.065132E+0,1.005682E+0,2.069758E+0,60.000000E+0,52.000000E+0,58.600000E+0,10.653656E-3,68.469874E+0,30.299427E+0,0.000000E+0,1.259331E+0,1.273608E+0,1.003094E+0,60.000000E+0,1.000000E+0,1.288107E+0,649.774564E-3,2.001195E+0,60.000000E+0,1.886419E+0,0.000000E+0,72.889054E+0,1.011456E+0,1.015740E+0,999.801570E-3,50.000000E+0,1.000000E+0,85.355698E+0,2.705069E+0,2.532659E+0,1.215574E+0,27.000000E+0,0.000000E+0,1.265573E+0,1.257492E+0,1.008144E+0,60.000000E+0,3.986383E-3,47.919083E+0,8.289872E-3,23.783753E+0,4.128371E+0,30.408909E+0,0.000000E+0,33.503649E-3,0.000000E+0,44.778004E-3,0.000000E+0,18.590771E-3,0.000000E+0,14.983182E-3,0.000000E+0,16.658134E-3,2.020770E+0,2.013201E+0,2.018419E+0,2.023798E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.990059E+0,5.699080E+0,0.000000E+0,83.146191E-3,0.000000E+0,42.368388E-3,9.500000E+0,9.793344E+0,0.000000E+0,19.846986E-3,10.000000E+0,9.697611E+0,0.000000E+0,43.908318E-3,996.345918E-3,3.072935E+0,997.922932E-3,3.063360E+0,998.985004E-3,3.054686E+0,997.053965E-3,3.051870E+0,11.799212E-3,8.141294E+0,1.000000E+0,1.000000E+0,73.394229E+0,73.305396E+0,2.054024E+0,72.703216E+0,72.696056E+0,2.068960E+0,72.615237E+0,72.934730E+0,2.081143E+0,72.801025E+0,73.002356E+0,2.067523E+0
 10/25/2017,15:23:38.118,1.244936E-3,73.385804E+0,3.983088E-3,996.784053E-3,1.002199E+0,0.000000E+0,1.013289E+0,3.103618E+0,0.000000E+0,73.009329E+0,3.976343E-3,998.475523E-3,1.005207E+0,0.000000E+0,1.062307E+0,3.113171E+0,0.000000E+0,78.990402E+0,30.603261E+0,71.926191E+0,3.976278E-3,3.966291E-3,0.000000E+0,1.023097E+0,1.000000E+0,44.000000E+0,98.049823E+0,23.542267E+0,8.594609E-3,12.545329E-3,1.000000E+0,2.654202E+0,1.000000E+0,20.000000E+0,6.592477E-3,42.466325E+0,0.000000E+0,2.692457E+0,0.000000E+0,1.987198E+0,0.000000E+0,1.982266E+0,0.000000E+0,1.989003E+0,10.000000E+0,8.983394E+0,0.000000E+0,-230.742592E-3,0.000000E+0,138.810914E-3,0.000000E+0,138.424655E-3,0.000000E+0,177.723305E-3,0.000000E+0,-196.125458E-3,0.000000E+0,2.117311E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.065464E-3,0.000000E+0,621.649122E-3,3.070022E+0,0.000000E+0,998.099944E-3,0.000000E+0,1.010056E+0,3.048249E+0,0.000000E+0,242.569601E+0,4.010190E-3,3.983724E-3,91.057552E+0,73.666352E+0,74.593417E+0,97.454538E+0,80.585119E+0,3.980351E-3,3.982037E-3,68.062584E+0,4.484068E+0,1.708744E+0,75.852654E+0,74.715696E+0,0.000000E+0,74.553813E+0,74.757642E+0,0.000000E+0,74.146694E+0,1.068167E+0,1.005251E+0,2.071559E+0,60.000000E+0,52.000000E+0,58.600000E+0,10.654693E-3,68.468237E+0,30.295107E+0,0.000000E+0,1.258772E+0,1.270814E+0,1.000793E+0,60.000000E+0,1.000000E+0,1.285745E+0,650.940929E-3,1.988542E+0,60.000000E+0,1.888192E+0,0.000000E+0,72.887837E+0,1.010801E+0,1.011509E+0,1.011272E+0,50.000000E+0,1.000000E+0,85.396128E+0,2.697980E+0,2.528394E+0,1.234322E+0,27.000000E+0,0.000000E+0,1.261644E+0,1.265529E+0,1.000543E+0,60.000000E+0,3.988459E-3,47.918244E+0,8.610498E-3,23.785980E+0,4.129982E+0,30.410860E+0,0.000000E+0,14.162398E-3,0.000000E+0,45.100111E-3,0.000000E+0,19.331616E-3,0.000000E+0,15.498552E-3,0.000000E+0,15.466341E-3,2.020834E+0,2.013684E+0,2.018290E+0,2.023669E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.994021E+0,5.698339E+0,0.000000E+0,82.275835E-3,0.000000E+0,42.110505E-3,9.500000E+0,9.793248E+0,0.000000E+0,18.880667E-3,10.000000E+0,9.696709E+0,0.000000E+0,40.783888E-3,997.295345E-3,3.072564E+0,997.585001E-3,3.063665E+0,999.097648E-3,3.056456E+0,998.775808E-3,3.051628E+0,29.197198E-3,8.182535E+0,1.000000E+0,1.000000E+0,73.395633E+0,73.304882E+0,2.056773E+0,72.703403E+0,72.695307E+0,2.064011E+0,72.617389E+0,72.934964E+0,2.086238E+0,72.800510E+0,73.000765E+0,2.069087E+0
 10/25/2017,15:23:48.118,1.083918E-3,73.388800E+0,3.983736E-3,996.542414E-3,1.011732E+0,0.000000E+0,1.011661E+0,3.102668E+0,0.000000E+0,73.010733E+0,3.980883E-3,997.782826E-3,1.017170E+0,0.000000E+0,1.060438E+0,3.112527E+0,0.000000E+0,78.995603E+0,30.602425E+0,71.939760E+0,3.976343E-3,3.973036E-3,0.000000E+0,1.023017E+0,1.000000E+0,44.000000E+0,97.982178E+0,23.549319E+0,8.591691E-3,12.531710E-3,1.000000E+0,2.646902E+0,1.000000E+0,20.000000E+0,6.568411E-3,42.461670E+0,0.000000E+0,2.701318E+0,0.000000E+0,1.986521E+0,0.000000E+0,1.982137E+0,0.000000E+0,1.988229E+0,10.000000E+0,8.993340E+0,0.000000E+0,-228.489413E-3,0.000000E+0,138.328090E-3,0.000000E+0,139.583432E-3,0.000000E+0,171.439862E-3,0.000000E+0,-200.282198E-3,0.000000E+0,2.113154E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.309140E-3,0.000000E+0,584.559663E-3,3.070778E+0,0.000000E+0,998.228680E-3,0.000000E+0,986.868969E-3,3.049472E+0,0.000000E+0,242.562074E+0,4.013304E-3,3.985216E-3,91.060791E+0,73.666820E+0,74.598146E+0,97.470191E+0,80.587556E+0,3.977626E-3,3.982426E-3,68.059731E+0,4.469569E+0,1.710517E+0,75.850688E+0,74.717287E+0,0.000000E+0,74.555920E+0,74.763025E+0,0.000000E+0,74.147068E+0,1.066283E+0,1.006863E+0,2.070794E+0,60.000000E+0,52.000000E+0,58.700000E+0,10.662151E-3,68.467863E+0,30.293528E+0,0.000000E+0,1.264743E+0,1.271724E+0,1.002391E+0,60.000000E+0,1.000000E+0,1.288649E+0,653.385502E-3,1.998831E+0,60.000000E+0,1.897636E+0,0.000000E+0,72.889802E+0,1.012829E+0,1.015580E+0,1.011735E+0,50.000000E+0,1.000000E+0,85.509354E+0,2.700727E+0,2.522419E+0,1.227615E+0,27.000000E+0,0.000000E+0,1.263401E+0,1.265720E+0,1.000144E+0,60.000000E+0,3.990405E-3,47.916800E+0,8.603559E-3,23.790759E+0,4.079076E+0,30.410163E+0,0.000000E+0,-24.036570E-3,0.000000E+0,44.166003E-3,0.000000E+0,22.166150E-3,0.000000E+0,18.139823E-3,0.000000E+0,15.047603E-3,2.021028E+0,2.013265E+0,2.018386E+0,2.023798E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.004116E+0,5.699822E+0,0.000000E+0,89.109744E-3,0.000000E+0,43.303215E-3,9.500000E+0,9.793634E+0,0.000000E+0,21.715201E-3,10.000000E+0,9.686208E+0,0.000000E+0,43.747265E-3,996.796493E-3,3.072902E+0,998.582704E-3,3.063360E+0,998.679256E-3,3.055909E+0,998.019484E-3,3.051821E+0,33.385602E-3,8.204123E+0,1.000000E+0,1.000000E+0,73.390625E+0,73.306099E+0,2.054264E+0,72.703403E+0,72.697320E+0,2.059541E+0,72.617998E+0,72.935994E+0,2.082708E+0,72.801727E+0,73.000952E+0,2.070364E+0
 10/25/2017,15:23:58.118,1.083918E-3,73.387911E+0,3.982828E-3,997.702280E-3,1.006223E+0,0.000000E+0,1.011900E+0,3.105777E+0,0.000000E+0,73.013495E+0,3.981791E-3,997.396204E-3,993.737571E-3,0.000000E+0,1.060183E+0,3.116780E+0,0.000000E+0,78.999444E+0,30.598384E+0,71.955529E+0,3.978743E-3,3.973490E-3,0.000000E+0,1.024753E+0,1.000000E+0,44.000000E+0,97.984623E+0,23.553123E+0,8.591172E-3,12.546366E-3,1.000000E+0,2.649442E+0,1.000000E+0,20.000000E+0,6.538377E-3,42.460600E+0,0.000000E+0,2.687398E+0,0.000000E+0,1.987037E+0,0.000000E+0,1.981944E+0,0.000000E+0,1.988100E+0,10.000000E+0,8.987900E+0,0.000000E+0,-227.395012E-3,0.000000E+0,136.042723E-3,0.000000E+0,138.263713E-3,0.000000E+0,164.125290E-3,0.000000E+0,-185.363047E-3,0.000000E+0,2.117407E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.403395E-3,0.000000E+0,962.897819E-3,3.070424E+0,0.000000E+0,998.373508E-3,0.000000E+0,996.872602E-3,3.048909E+0,0.000000E+0,242.572303E+0,4.012980E-3,3.984956E-3,91.069524E+0,73.664573E+0,74.597865E+0,97.485373E+0,80.589102E+0,3.979248E-3,3.980610E-3,68.061789E+0,4.470858E+0,1.708937E+0,75.861785E+0,74.721220E+0,0.000000E+0,74.557746E+0,74.767473E+0,0.000000E+0,74.147536E+0,1.060836E+0,1.009865E+0,2.067271E+0,60.000000E+0,52.000000E+0,58.700000E+0,10.641982E-3,68.468237E+0,30.292970E+0,0.000000E+0,1.268255E+0,1.269776E+0,1.007968E+0,60.000000E+0,1.000000E+0,1.288713E+0,652.330980E-3,2.023020E+0,60.000000E+0,1.875072E+0,0.000000E+0,72.890177E+0,1.009588E+0,1.012818E+0,1.003524E+0,50.000000E+0,1.000000E+0,85.570611E+0,2.699290E+0,2.520407E+0,1.238826E+0,27.000000E+0,0.000000E+0,1.267346E+0,1.258579E+0,1.003114E+0,60.000000E+0,3.988589E-3,47.914051E+0,8.474634E-3,23.795862E+0,4.048146E+0,30.411278E+0,0.000000E+0,-13.560060E-3,0.000000E+0,43.843896E-3,0.000000E+0,24.388683E-3,0.000000E+0,19.041720E-3,0.000000E+0,15.337499E-3,2.020609E+0,2.013394E+0,2.018354E+0,2.023637E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.010070E+0,5.698274E+0,0.000000E+0,80.438416E-3,0.000000E+0,43.561099E-3,9.500000E+0,9.792990E+0,0.000000E+0,24.453104E-3,10.000000E+0,9.690460E+0,0.000000E+0,41.975681E-3,997.070057E-3,3.072307E+0,998.840176E-3,3.063504E+0,999.532131E-3,3.056343E+0,997.134425E-3,3.049166E+0,27.908458E-3,8.256641E+0,1.000000E+0,1.000000E+0,73.394603E+0,73.306052E+0,2.054792E+0,72.704433E+0,72.697320E+0,2.075043E+0,72.614488E+0,72.936087E+0,2.084577E+0,72.800884E+0,73.001373E+0,2.070827E+0
 10/25/2017,15:24:08.118,1.244936E-3,73.390063E+0,3.981856E-3,997.718389E-3,1.003780E+0,0.000000E+0,1.013705E+0,3.104215E+0,0.000000E+0,73.012278E+0,3.978483E-3,997.766717E-3,987.245323E-3,0.000000E+0,1.064239E+0,3.115443E+0,0.000000E+0,79.000194E+0,30.604794E+0,71.968256E+0,3.975825E-3,3.968496E-3,0.000000E+0,1.023352E+0,1.000000E+0,44.000000E+0,98.026648E+0,23.551778E+0,8.593312E-3,12.546950E-3,1.000000E+0,2.647813E+0,1.000000E+0,20.000000E+0,6.607657E-3,42.462974E+0,0.000000E+0,2.703026E+0,0.000000E+0,1.986747E+0,0.000000E+0,1.982685E+0,0.000000E+0,1.988616E+0,10.000000E+0,9.007922E+0,0.000000E+0,-214.905964E-3,0.000000E+0,137.941831E-3,0.000000E+0,137.909642E-3,0.000000E+0,157.970738E-3,0.000000E+0,-186.587512E-3,0.000000E+0,2.112026E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,997.922932E-3,0.000000E+0,1.012686E+0,3.070134E+0,0.000000E+0,998.083852E-3,0.000000E+0,1.009545E+0,3.049182E+0,0.000000E+0,242.553486E+0,4.011098E-3,3.980675E-3,91.078492E+0,73.663731E+0,74.600674E+0,97.503328E+0,80.590133E+0,3.977886E-3,3.979507E-3,68.059731E+0,4.481812E+0,1.711855E+0,75.860474E+0,74.722999E+0,0.000000E+0,74.555826E+0,74.770422E+0,0.000000E+0,74.147209E+0,1.060261E+0,1.008045E+0,2.069343E+0,60.000000E+0,52.000000E+0,58.700000E+0,10.652359E-3,68.467909E+0,30.292784E+0,0.000000E+0,1.267569E+0,1.268147E+0,1.007233E+0,60.000000E+0,1.000000E+0,1.287851E+0,653.497345E-3,2.021821E+0,60.000000E+0,1.883921E+0,0.000000E+0,72.886620E+0,1.011089E+0,1.017065E+0,1.008204E+0,50.000000E+0,1.000000E+0,85.593688E+0,2.701126E+0,2.527435E+0,1.232518E+0,27.000000E+0,0.000000E+0,1.266707E+0,1.256198E+0,1.002762E+0,60.000000E+0,3.991573E-3,47.908646E+0,8.618799E-3,23.801986E+0,4.033648E+0,30.411418E+0,0.000000E+0,-2.406606E-3,0.000000E+0,44.745794E-3,0.000000E+0,25.838161E-3,0.000000E+0,22.681520E-3,0.000000E+0,17.753295E-3,2.020802E+0,2.013426E+0,2.018064E+0,2.023830E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.012944E+0,5.778059E+0,0.000000E+0,84.048783E-3,0.000000E+0,42.916390E-3,9.500000E+0,9.792056E+0,0.000000E+0,26.579005E-3,10.000000E+0,9.679863E+0,0.000000E+0,43.328527E-3,996.925229E-3,3.072709E+0,996.168906E-3,3.063794E+0,1.000272E+0,3.054573E+0,997.906841E-3,3.051387E+0,34.674341E-3,8.296272E+0,1.000000E+0,1.000000E+0,73.393199E+0,73.306052E+0,2.057524E+0,72.701297E+0,72.700361E+0,2.065799E+0,72.616781E+0,72.933794E+0,2.089975E+0,72.802569E+0,73.005632E+0,2.069662E+0
 10/25/2017,15:24:18.118,922.899256E-6,73.388145E+0,3.978678E-3,999.377641E-3,999.883851E-3,0.000000E+0,1.014551E+0,3.102297E+0,0.000000E+0,73.010640E+0,3.985876E-3,997.154565E-3,952.598734E-3,0.000000E+0,1.062818E+0,3.116071E+0,0.000000E+0,79.002818E+0,30.601728E+0,71.974667E+0,3.976862E-3,3.967394E-3,0.000000E+0,1.023846E+0,1.000000E+0,44.000000E+0,98.017482E+0,23.551267E+0,8.606996E-3,12.533007E-3,1.000000E+0,2.654809E+0,1.000000E+0,20.000000E+0,6.617582E-3,42.463719E+0,0.000000E+0,2.703542E+0,0.000000E+0,1.986940E+0,0.000000E+0,1.981524E+0,0.000000E+0,1.989068E+0,10.000000E+0,9.002225E+0,0.000000E+0,-219.766392E-3,0.000000E+0,136.686488E-3,0.000000E+0,137.040559E-3,0.000000E+0,156.166263E-3,0.000000E+0,-189.777569E-3,0.000000E+0,2.110512E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.180404E-3,0.000000E+0,1.008916E+0,3.069121E+0,0.000000E+0,998.164312E-3,0.000000E+0,1.012102E+0,3.048378E+0,0.000000E+0,242.535153E+0,4.014407E-3,3.979313E-3,91.082905E+0,73.663918E+0,74.599878E+0,97.521237E+0,80.592898E+0,3.979637E-3,3.977172E-3,68.057206E+0,4.486645E+0,1.708792E+0,75.850032E+0,74.726042E+0,0.000000E+0,74.556482E+0,74.776649E+0,0.000000E+0,74.147349E+0,1.062145E+0,1.005171E+0,2.070858E+0,60.000000E+0,52.000000E+0,58.700000E+0,10.648727E-3,68.465571E+0,30.291716E+0,0.000000E+0,1.253456E+0,1.272075E+0,1.006131E+0,60.000000E+0,1.000000E+0,1.291138E+0,655.462590E-3,2.027781E+0,60.000000E+0,1.863130E+0,0.000000E+0,72.887743E+0,1.016772E+0,1.011381E+0,995.424379E-3,50.000000E+0,1.000000E+0,85.556164E+0,2.704000E+0,2.523793E+0,1.201250E+0,27.000000E+0,0.000000E+0,1.269598E+0,1.260304E+0,1.003034E+0,60.000000E+0,3.990989E-3,47.906689E+0,8.702782E-3,23.804074E+0,3.993374E+0,30.410442E+0,0.000000E+0,-891.541074E-6,0.000000E+0,45.647691E-3,0.000000E+0,19.653722E-3,0.000000E+0,24.324262E-3,0.000000E+0,19.234984E-3,2.020867E+0,2.013329E+0,2.018290E+0,2.023798E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.010807E+0,5.776769E+0,0.000000E+0,83.984312E-3,0.000000E+0,42.594036E-3,9.500000E+0,9.792378E+0,0.000000E+0,26.611216E-3,10.000000E+0,9.670103E+0,0.000000E+0,44.842426E-3,997.118333E-3,3.072806E+0,997.890749E-3,3.064052E+0,999.355119E-3,3.057566E+0,999.033280E-3,3.051612E+0,31.774677E-3,8.554999E+0,1.000000E+0,1.000000E+0,73.394369E+0,73.306379E+0,2.056470E+0,72.701531E+0,72.701438E+0,2.069072E+0,72.616266E+0,72.938568E+0,2.085583E+0,72.802475E+0,73.000531E+0,2.068034E+0
 10/25/2017,15:24:28.118,1.405954E-3,73.389502E+0,3.978548E-3,998.749380E-3,1.007006E+0,0.000000E+0,1.011661E+0,3.102072E+0,0.000000E+0,73.013869E+0,3.982958E-3,996.977364E-3,958.325311E-3,0.000000E+0,1.063680E+0,3.112656E+0,0.000000E+0,79.006753E+0,30.597176E+0,71.971204E+0,3.974852E-3,3.969210E-3,0.000000E+0,1.022189E+0,1.000000E+0,44.000000E+0,98.019597E+0,23.556649E+0,8.669254E-3,12.546626E-3,1.000000E+0,2.653738E+0,1.000000E+0,20.000000E+0,6.661887E-3,42.462601E+0,0.000000E+0,2.715593E+0,0.000000E+0,1.988262E+0,0.000000E+0,1.982072E+0,0.000000E+0,1.989164E+0,10.000000E+0,9.000937E+0,0.000000E+0,-216.901636E-3,0.000000E+0,137.040559E-3,0.000000E+0,138.102772E-3,0.000000E+0,155.618475E-3,0.000000E+0,-189.584232E-3,0.000000E+0,2.114604E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.451671E-3,0.000000E+0,1.009060E+0,3.070183E+0,0.000000E+0,998.373508E-3,0.000000E+0,996.632897E-3,3.048619E+0,0.000000E+0,242.510740E+0,4.011423E-3,3.982621E-3,91.092530E+0,73.664994E+0,74.604980E+0,97.535855E+0,80.597444E+0,3.979572E-3,3.978275E-3,68.054634E+0,4.489223E+0,1.709373E+0,75.856822E+0,74.727540E+0,0.000000E+0,74.556856E+0,74.782781E+0,0.000000E+0,74.145898E+0,1.060740E+0,1.003095E+0,2.071081E+0,60.000000E+0,52.000000E+0,58.700000E+0,10.651580E-3,68.465805E+0,30.286932E+0,0.000000E+0,1.262875E+0,1.274151E+0,1.001416E+0,60.000000E+0,1.000000E+0,1.290946E+0,650.573444E-3,2.017380E+0,60.000000E+0,1.872091E+0,0.000000E+0,72.884467E+0,1.013004E+0,1.011014E+0,994.226243E-3,50.000000E+0,1.000000E+0,85.427084E+0,2.702515E+0,2.519272E+0,1.239640E+0,27.000000E+0,0.000000E+0,1.269151E+0,1.263531E+0,1.001198E+0,60.000000E+0,3.986773E-3,47.906642E+0,8.603754E-3,23.805605E+0,3.986608E+0,30.411975E+0,0.000000E+0,43.286003E-6,0.000000E+0,44.359266E-3,0.000000E+0,21.457517E-3,0.000000E+0,24.904053E-3,0.000000E+0,19.524879E-3,2.020577E+0,2.013458E+0,2.018193E+0,2.023733E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.000977E+0,5.776092E+0,0.000000E+0,89.013038E-3,0.000000E+0,44.205807E-3,9.500000E+0,9.792313E+0,0.000000E+0,25.065106E-3,10.000000E+0,9.659731E+0,0.000000E+0,40.590624E-3,996.716033E-3,3.072564E+0,997.697645E-3,3.064567E+0,999.612591E-3,3.056215E+0,998.968912E-3,3.049472E+0,29.841567E-3,8.461883E+0,1.000000E+0,1.000000E+0,73.393995E+0,73.305116E+0,2.060209E+0,72.703263E+0,72.702280E+0,2.070860E+0,72.615096E+0,72.937538E+0,2.083011E+0,72.804300E+0,73.001373E+0,2.067507E+0
 10/25/2017,15:24:38.118,600.862443E-6,73.389502E+0,3.981467E-3,999.071565E-3,1.003525E+0,0.000000E+0,1.012363E+0,3.101846E+0,0.000000E+0,73.012559E+0,3.979845E-3,997.911700E-3,983.608389E-3,0.000000E+0,1.055743E+0,3.114492E+0,0.000000E+0,79.008158E+0,30.598523E+0,71.963250E+0,3.974722E-3,3.970896E-3,0.000000E+0,1.020899E+0,1.000000E+0,44.000000E+0,97.868420E+0,23.553633E+0,8.723599E-3,12.547404E-3,1.000000E+0,2.649346E+0,1.000000E+0,20.000000E+0,6.680375E-3,42.461531E+0,0.000000E+0,2.709632E+0,0.000000E+0,1.985232E+0,0.000000E+0,1.982717E+0,0.000000E+0,1.988810E+0,10.000000E+0,8.999843E+0,0.000000E+0,-216.129118E-3,0.000000E+0,138.424655E-3,0.000000E+0,138.746537E-3,0.000000E+0,154.329564E-3,0.000000E+0,-191.356485E-3,0.000000E+0,2.109964E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.598796E-3,0.000000E+0,1.011408E+0,3.069764E+0,0.000000E+0,998.968912E-3,0.000000E+0,1.006045E+0,3.048861E+0,0.000000E+0,242.465292E+0,4.012266E-3,3.985800E-3,91.094877E+0,73.667381E+0,74.608351E+0,97.553294E+0,80.598053E+0,3.978729E-3,3.983075E-3,68.050940E+0,4.491478E+0,1.709292E+0,75.856822E+0,74.734749E+0,0.000000E+0,74.558916E+0,74.787791E+0,0.000000E+0,74.145757E+0,1.045693E+0,998.864007E-3,2.066856E+0,60.000000E+0,52.000000E+0,58.700000E+0,10.668182E-3,68.466273E+0,30.285631E+0,0.000000E+0,1.261790E+0,1.276594E+0,995.486599E-3,60.000000E+0,1.000000E+0,1.284868E+0,651.052772E-3,2.021821E+0,60.000000E+0,1.875282E+0,0.000000E+0,72.883391E+0,1.014505E+0,1.015277E+0,985.743439E-3,50.000000E+0,1.000000E+0,85.468406E+0,2.706506E+0,2.526461E+0,1.224389E+0,27.000000E+0,0.000000E+0,1.266947E+0,1.262988E+0,994.235502E-3,60.000000E+0,3.989821E-3,47.904872E+0,8.648696E-3,23.805884E+0,3.972432E+0,30.409653E+0,0.000000E+0,-569.186910E-6,0.000000E+0,44.552530E-3,0.000000E+0,23.873313E-3,0.000000E+0,24.968474E-3,0.000000E+0,19.911407E-3,2.020802E+0,2.013780E+0,2.018225E+0,2.023959E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.005132E+0,5.777414E+0,0.000000E+0,83.468546E-3,0.000000E+0,44.560397E-3,9.500000E+0,9.791669E+0,0.000000E+0,23.196890E-3,10.000000E+0,9.660375E+0,0.000000E+0,43.360737E-3,996.555113E-3,3.072629E+0,997.939024E-3,3.063601E+0,997.939024E-3,3.057116E+0,998.116036E-3,3.050904E+0,29.519383E-3,8.374889E+0,1.000000E+0,1.000000E+0,73.389829E+0,73.306099E+0,2.056422E+0,72.702889E+0,72.701251E+0,2.070796E+0,72.615190E+0,72.935666E+0,2.083570E+0,72.805143E+0,73.002028E+0,2.068449E+0
 10/25/2017,15:24:48.118,278.825630E-6,73.391234E+0,3.982439E-3,997.960028E-3,1.019908E+0,0.000000E+0,1.012475E+0,3.104956E+0,0.000000E+0,73.012839E+0,3.974074E-3,997.202893E-3,993.657814E-3,0.000000E+0,1.055647E+0,3.117747E+0,0.000000E+0,79.008861E+0,30.598105E+0,71.950756E+0,3.976019E-3,3.963179E-3,0.000000E+0,1.020787E+0,1.000000E+0,44.000000E+0,97.727307E+0,23.562077E+0,8.744157E-3,12.548312E-3,1.000000E+0,2.649921E+0,1.000000E+0,20.000000E+0,6.703143E-3,42.466791E+0,0.000000E+0,2.721103E+0,0.000000E+0,1.987262E+0,0.000000E+0,1.982749E+0,0.000000E+0,1.989164E+0,10.000000E+0,9.001678E+0,0.000000E+0,-211.526195E-3,0.000000E+0,136.911806E-3,0.000000E+0,137.941831E-3,0.000000E+0,152.653979E-3,0.000000E+0,-182.044099E-3,0.000000E+0,2.107451E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.000031E+0,0.000000E+0,1.007479E+0,3.070022E+0,0.000000E+0,999.435579E-3,0.000000E+0,1.011542E+0,3.048732E+0,0.000000E+0,242.437840E+0,4.007336E-3,3.980805E-3,91.100699E+0,73.664386E+0,74.607040E+0,97.565891E+0,80.602599E+0,3.980156E-3,3.978534E-3,68.049351E+0,4.486323E+0,1.705295E+0,75.848253E+0,74.737324E+0,0.000000E+0,74.561444E+0,74.796311E+0,0.000000E+0,74.145289E+0,1.047051E+0,1.002824E+0,2.070491E+0,60.000000E+0,51.000000E+0,58.800000E+0,10.666172E-3,68.466553E+0,30.284005E+0,0.000000E+0,1.255212E+0,1.273592E+0,998.251464E-3,60.000000E+0,1.000000E+0,1.292462E+0,652.602599E-3,2.028611E+0,60.000000E+0,1.876926E+0,0.000000E+0,72.882736E+0,1.014297E+0,1.013776E+0,992.133498E-3,50.000000E+0,1.000000E+0,85.526943E+0,2.703936E+0,2.532004E+0,1.214872E+0,27.000000E+0,0.000000E+0,1.266196E+0,1.264698E+0,985.708561E-3,60.000000E+0,3.988784E-3,47.905105E+0,8.529823E-3,23.808992E+0,4.015283E+0,30.409838E+0,0.000000E+0,1.461644E-3,0.000000E+0,44.294845E-3,0.000000E+0,23.229101E-3,0.000000E+0,25.258370E-3,0.000000E+0,20.072460E-3,2.020995E+0,2.013201E+0,2.018193E+0,2.023733E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.010791E+0,5.779477E+0,0.000000E+0,82.565954E-3,0.000000E+0,42.174976E-3,9.500000E+0,9.792313E+0,0.000000E+0,22.359414E-3,10.000000E+0,9.778559E+0,0.000000E+0,42.104523E-3,996.828677E-3,3.072886E+0,996.571206E-3,3.064245E+0,998.630980E-3,3.057164E+0,997.858565E-3,3.049939E+0,16.954171E-3,8.327848E+0,1.000000E+0,1.000000E+0,73.396195E+0,73.307269E+0,2.051899E+0,72.702374E+0,72.698536E+0,2.070269E+0,72.619589E+0,72.937164E+0,2.092339E+0,72.803037E+0,73.003105E+0,2.069438E+0
