date,time,ahu_dp,ahu1_cc_out_rtd,ahu1_f_cc,ahu1_f_ra,ahu1_fan_power,ahu1_on,ahu1_p_down,ahu1_t_ra,ahu1_vfd,ahu2_cc_out_rtd,ahu2_f_cc,ahu2_f_ra,ahu2_fan_power,ahu2_on,ahu2_p_down,ahu2_t_ra,ahu2_vfd,ch1_c_out_rtd,ch1_e_in_rtd,ch1_e_out_rtd,ch1_f_c,ch1_f_e,ch1_on,ch1_power,ch1_t_reset,ch1_t_sp,ch2_c_out_rtd,ch2_e_out_rtd,ch2_f_c,ch2_f_e,ch2_on,ch2_power,ch2_t_reset,ch2_t_sp,cl_f,cw_in_rtd,d15_pos_c,d15_pos_fb,d16_pos_c,d16_pos_fb,d17_pos_c,d17_pos_fb,d18_pos_c,d18_pos_fb,d2_pos_c,d2_pos_fb,d3_pos_c,d3_pos_fb,d4_pos_c,d4_pos_fb,d5_pos_c,d5_pos_fb,d6_pos_c,d6_pos_fb,d7_pos_c,d7_pos_fb,d8_pos_c,d8_pos_fb,dx_ds_c,dx_m_cs,dx_m_din,dx_m_sclk,dx_m_spi,dx_sp_cs,dx_sp_din,dx_sp_sclk,dx_sp_spi,dx_z_cs,dx_z_din,dx_z_sclk,dx_z_spi,exf1_f,exf1_on,exf1_power,exf1_t_in,exf1_vfd,exf2_f,exf2_on,exf2_power,exf2_t_in,exf2_vfd,hw_rtd,hx1_f_hw,hx1_f_pg,hx1_hw_rtd,hx1_pg_rtd,hx2_cw_rtd,hx2_hw_rtd,hx3_cw_rtd,hx3_f_cw,hx3_f_pg,hx3_pg_rtd,indoor_p,indoor_rh,indoor_rtd,oau_cc_rtd,oau_heat_c,oau_hs_rtd,oau_in_rtd,oau_on,oau_out_rtd,oau_p_down,oau_power,oau_rh,oau_vfd,outdoor_rh,outdoor_rtd,pl_f,pl_in_rtd,pl_out_rtd,pump1_on,pump1_p_down,pump1_p_up,pump1_power,pump1_vfd,pump2_on,pump2_p_down,pump2_p_up,pump2_power,pump2_vfd,pump3_dp,pump3_on,pump3_out_rtd,pump3_p_down,pump3_p_up,pump3_power,pump3_vfd,pump4_on,pump4_out_rtd,pump4_p_down,pump4_p_up,pump4_power,pump4_vfd,pump5_on,pump5_p_down,pump5_p_up,pump5_power,pump5_vfd,sl_f,sl_out_rtd,ts_f,ts_in_rtd,ts_meter,ts_out_rtd,v1_pos_c,v1_pos_fb,v10_pos_c,v10_pos_fb,v11_pos_c,v11_pos_fb,v12_pos_c,v12_pos_fb,v13_pos_c,v13_pos_fb,v14_pos_fb,v15_pos_fb,v16_pos_fb,v17_pos_fb,v18_pos_c,v18_pos_fb,v19_pos_c,v19_pos_fb,v20_pos_c,v20_pos_fb,v3_pos_c,v3_pos_fb,v4_pos_c,v4_pos_fb,v5_pos_c,v5_pos_fb,v6_pos_c,v6_pos_fb,v7_pos_c,v7_pos_fb,v8_pos_c,v8_pos_fb,v9_pos_c,v9_pos_fb,vav1_f,vav1_t_out,vav2_f,vav2_t_out,vav3_f,vav3_t_out,vav4_f,vav4_t_out,vch1_pos_fb,vch2_pos_fb,vsh_in,vsh_out,zs1_heat_rtd,zs1_out_rtd,zs1_rh,zs2_heat_rtd,zs2_out_rtd,zs2_rh,zs3_heat_rtd,zs3_out_rtd,zs3_rh,zs4_heat_rtd,zs4_out_rtd,zs4_rh
 10/25/2017,15:24:58.118,922.899256E-6,73.392591E+0,3.982504E-3,998.781599E-3,1.001353E+0,0.000000E+0,1.012188E+0,3.103103E+0,0.000000E+0,73.012091E+0,3.980494E-3,997.380095E-3,1.014634E+0,0.000000E+0,1.060310E+0,3.115620E+0,0.000000E+0,79.012843E+0,30.606327E+0,71.940883E+0,3.975630E-3,3.969988E-3,0.000000E+0,1.025454E+0,1.000000E+0,44.000000E+0,97.621592E+0,23.561196E+0,8.765623E-3,12.537028E-3,1.000000E+0,2.647206E+0,1.000000E+0,20.000000E+0,6.682061E-3,42.466046E+0,0.000000E+0,2.730931E+0,0.000000E+0,1.986360E+0,0.000000E+0,1.981589E+0,0.000000E+0,1.988713E+0,10.000000E+0,8.999167E+0,0.000000E+0,-204.283835E-3,0.000000E+0,138.971855E-3,0.000000E+0,136.976182E-3,0.000000E+0,150.011711E-3,0.000000E+0,-195.577671E-3,0.000000E+0,2.107225E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.000047E+0,0.000000E+0,1.011887E+0,3.068557E+0,0.000000E+0,999.757419E-3,0.000000E+0,1.008011E+0,3.048281E+0,0.000000E+0,242.407252E+0,4.011293E-3,3.981908E-3,91.109291E+0,73.665509E+0,74.611160E+0,97.582813E+0,80.601568E+0,3.978664E-3,3.982426E-3,68.042664E+0,4.488578E+0,1.708309E+0,75.856634E+0,74.741491E+0,0.000000E+0,74.559665E+0,74.802491E+0,0.000000E+0,74.142996E+0,1.057481E+0,1.007885E+0,2.065804E+0,60.000000E+0,51.000000E+0,58.800000E+0,10.675900E-3,68.466600E+0,30.360462E+0,0.000000E+0,1.262157E+0,1.274646E+0,992.034513E-3,60.000000E+0,1.000000E+0,1.289989E+0,655.734209E-3,2.027445E+0,60.000000E+0,1.882100E+0,0.000000E+0,72.881519E+0,1.013643E+0,1.014095E+0,994.274169E-3,50.000000E+0,1.000000E+0,85.517937E+0,2.699258E+0,2.525438E+0,1.224565E+0,27.000000E+0,0.000000E+0,1.266180E+0,1.259601E+0,990.227521E-3,60.000000E+0,3.990600E-3,47.899979E+0,8.527293E-3,23.809131E+0,3.964055E+0,30.412068E+0,0.000000E+0,6.716017E-3,0.000000E+0,43.908318E-3,0.000000E+0,22.713731E-3,0.000000E+0,24.517525E-3,0.000000E+0,21.103200E-3,2.020867E+0,2.013426E+0,2.018451E+0,2.023605E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.010919E+0,5.778800E+0,0.000000E+0,81.469950E-3,0.000000E+0,44.076865E-3,9.500000E+0,9.792442E+0,0.000000E+0,23.325732E-3,10.000000E+0,9.776949E+0,0.000000E+0,39.720937E-3,996.732125E-3,3.072387E+0,997.552817E-3,3.062813E+0,998.582704E-3,3.056971E+0,997.166609E-3,3.049295E+0,28.875013E-3,8.278873E+0,1.000000E+0,1.000000E+0,73.393621E+0,73.304554E+0,2.055846E+0,72.702935E+0,72.698349E+0,2.069455E+0,72.615939E+0,72.935011E+0,2.079354E+0,72.805611E+0,73.000484E+0,2.069933E+0
 10/25/2017,15:25:08.118,-365.247996E-6,73.390578E+0,3.984061E-3,996.735725E-3,1.006654E+0,0.000000E+0,1.015685E+0,3.101250E+0,0.000000E+0,73.014711E+0,3.976927E-3,997.960028E-3,1.001937E+0,0.000000E+0,1.066555E+0,3.110658E+0,0.000000E+0,79.016264E+0,30.603401E+0,71.935596E+0,3.978873E-3,3.967653E-3,0.000000E+0,1.026553E+0,1.000000E+0,44.000000E+0,97.629630E+0,23.555675E+0,8.776843E-3,12.554862E-3,1.000000E+0,2.648563E+0,1.000000E+0,20.000000E+0,6.703533E-3,42.462601E+0,0.000000E+0,2.719589E+0,0.000000E+0,1.988455E+0,0.000000E+0,1.982040E+0,0.000000E+0,1.988810E+0,10.000000E+0,9.000100E+0,0.000000E+0,-196.783968E-3,0.000000E+0,133.049214E-3,0.000000E+0,137.748701E-3,0.000000E+0,145.790526E-3,0.000000E+0,-200.443312E-3,0.000000E+0,2.108449E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.598796E-3,0.000000E+0,1.014778E+0,3.068992E+0,0.000000E+0,1.000063E+0,0.000000E+0,1.006541E+0,3.049021E+0,0.000000E+0,242.379318E+0,4.010644E-3,3.983270E-3,91.115113E+0,73.663309E+0,74.612986E+0,97.600486E+0,80.604145E+0,3.978859E-3,3.980026E-3,68.040934E+0,4.495667E+0,1.709759E+0,75.863658E+0,74.745704E+0,0.000000E+0,74.560274E+0,74.811058E+0,0.000000E+0,74.142808E+0,1.078358E+0,1.008364E+0,2.064656E+0,60.000000E+0,51.000000E+0,58.800000E+0,10.674992E-3,68.461971E+0,30.362924E+0,0.000000E+0,1.260177E+0,1.271149E+0,982.701096E-3,60.000000E+0,1.000000E+0,1.293754E+0,654.152426E-3,2.017635E+0,60.000000E+0,1.879053E+0,0.000000E+0,72.883250E+0,1.015303E+0,1.012850E+0,1.011607E+0,50.000000E+0,1.000000E+0,85.471361E+0,2.705548E+0,2.527994E+0,1.232630E+0,27.000000E+0,0.000000E+0,1.268176E+0,1.262749E+0,985.612754E-3,60.000000E+0,3.991508E-3,47.899094E+0,8.522235E-3,23.813957E+0,3.991441E+0,30.408027E+0,0.000000E+0,9.456028E-3,0.000000E+0,45.454427E-3,0.000000E+0,21.650780E-3,0.000000E+0,25.548265E-3,0.000000E+0,21.876255E-3,2.021060E+0,2.013813E+0,2.018483E+0,2.023540E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.007901E+0,5.777478E+0,0.000000E+0,84.113254E-3,0.000000E+0,45.043928E-3,9.500000E+0,9.790928E+0,0.000000E+0,22.778152E-3,10.000000E+0,9.776498E+0,0.000000E+0,48.353383E-3,996.217182E-3,3.072130E+0,998.099944E-3,3.063649E+0,996.989597E-3,3.057470E+0,999.258568E-3,3.050003E+0,26.619718E-3,8.236343E+0,1.000000E+0,1.000000E+0,73.393246E+0,73.307035E+0,2.054056E+0,72.702935E+0,72.696945E+0,2.069216E+0,72.614020E+0,72.934309E+0,2.085232E+0,72.805049E+0,73.003620E+0,2.067730E+0
 10/25/2017,15:25:18.118,117.807224E-6,73.391982E+0,3.979716E-3,996.687397E-3,1.007580E+0,0.000000E+0,1.013178E+0,3.100574E+0,0.000000E+0,73.012839E+0,3.978354E-3,996.832381E-3,983.943370E-3,0.000000E+0,1.067721E+0,3.110127E+0,0.000000E+0,79.019262E+0,30.601821E+0,71.929934E+0,3.976732E-3,3.970896E-3,0.000000E+0,1.023893E+0,1.000000E+0,44.000000E+0,97.645000E+0,23.542684E+0,8.804534E-3,12.545264E-3,1.000000E+0,2.643165E+0,1.000000E+0,20.000000E+0,6.698862E-3,42.462834E+0,0.000000E+0,2.728805E+0,0.000000E+0,1.986747E+0,0.000000E+0,1.982492E+0,0.000000E+0,1.989068E+0,10.000000E+0,9.000969E+0,0.000000E+0,-215.227847E-3,0.000000E+0,137.330253E-3,0.000000E+0,138.843102E-3,0.000000E+0,155.199579E-3,0.000000E+0,-183.300788E-3,0.000000E+0,2.113734E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.373508E-3,0.000000E+0,1.006632E+0,3.070118E+0,0.000000E+0,998.566612E-3,0.000000E+0,1.002306E+0,3.050261E+0,0.000000E+0,242.353941E+0,4.005195E-3,3.981908E-3,91.121404E+0,73.662046E+0,74.615841E+0,97.611063E+0,80.607426E+0,3.979637E-3,3.978664E-3,68.036445E+0,4.489867E+0,1.711645E+0,75.865016E+0,74.751368E+0,0.000000E+0,74.562146E+0,74.819578E+0,0.000000E+0,74.140936E+0,1.067624E+0,1.004181E+0,2.066713E+0,60.000000E+0,51.000000E+0,58.800000E+0,10.673046E-3,68.464168E+0,30.359672E+0,0.000000E+0,1.255292E+0,1.273193E+0,1.000425E+0,60.000000E+0,1.000000E+0,1.291393E+0,651.212548E-3,2.021630E+0,60.000000E+0,1.880585E+0,0.000000E+0,72.882080E+0,1.013531E+0,1.014526E+0,999.050738E-3,50.000000E+0,1.000000E+0,85.414936E+0,2.700200E+0,2.523969E+0,1.233093E+0,27.000000E+0,0.000000E+0,1.268911E+0,1.264538E+0,999.616737E-3,60.000000E+0,3.989757E-3,47.894155E+0,8.749022E-3,23.810152E+0,3.983386E+0,30.404729E+0,0.000000E+0,-956.011908E-6,0.000000E+0,42.877578E-3,0.000000E+0,22.778152E-3,0.000000E+0,24.259840E-3,0.000000E+0,18.655193E-3,2.020673E+0,2.013265E+0,2.018386E+0,2.023701E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.003984E+0,5.776221E+0,0.000000E+0,83.629723E-3,0.000000E+0,45.366282E-3,9.500000E+0,9.792024E+0,0.000000E+0,25.387212E-3,10.000000E+0,9.779558E+0,0.000000E+0,43.199684E-3,996.893045E-3,3.072194E+0,997.021781E-3,3.063472E+0,998.840176E-3,3.056569E+0,999.387303E-3,3.049166E+0,29.841567E-3,8.183824E+0,1.000000E+0,1.000000E+0,73.396429E+0,73.308064E+0,2.058899E+0,72.700970E+0,72.695120E+0,2.067204E+0,72.617062E+0,72.936508E+0,2.087643E+0,72.804909E+0,73.001654E+0,2.068481E+0
 10/25/2017,15:25:28.118,-204.229589E-6,73.391093E+0,3.983931E-3,998.411086E-3,1.003972E+0,0.000000E+0,1.012235E+0,3.101428E+0,0.000000E+0,73.015413E+0,3.982634E-3,998.008355E-3,1.016532E+0,0.000000E+0,1.055056E+0,3.110401E+0,0.000000E+0,79.021839E+0,30.627184E+0,71.928811E+0,3.978289E-3,3.963243E-3,0.000000E+0,1.023463E+0,1.000000E+0,44.000000E+0,97.626574E+0,23.544819E+0,8.823536E-3,12.544486E-3,1.000000E+0,2.635642E+0,1.000000E+0,20.000000E+0,6.687315E-3,42.462136E+0,0.000000E+0,2.730867E+0,0.000000E+0,1.986747E+0,0.000000E+0,1.982395E+0,0.000000E+0,1.987810E+0,10.000000E+0,8.985068E+0,0.000000E+0,-228.167531E-3,0.000000E+0,136.750865E-3,0.000000E+0,139.486867E-3,0.000000E+0,164.383073E-3,0.000000E+0,-183.848575E-3,0.000000E+0,2.108965E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.276956E-3,0.000000E+0,1.008996E+0,3.069652E+0,0.000000E+0,997.552817E-3,0.000000E+0,998.902092E-3,3.050743E+0,0.000000E+0,242.341735E+0,4.007985E-3,3.981518E-3,91.129198E+0,73.660969E+0,74.617152E+0,97.632309E+0,80.608223E+0,3.978145E-3,3.978340E-3,68.033873E+0,4.480846E+0,1.709840E+0,75.865859E+0,74.751181E+0,0.000000E+0,74.561210E+0,74.828848E+0,0.000000E+0,74.145336E+0,1.048999E+0,1.008396E+0,2.070268E+0,60.000000E+0,51.000000E+0,58.800000E+0,10.673695E-3,68.465384E+0,30.350057E+0,0.000000E+0,1.263290E+0,1.266024E+0,1.007089E+0,60.000000E+0,1.000000E+0,1.293004E+0,646.563066E-3,2.025895E+0,60.000000E+0,1.863242E+0,0.000000E+0,72.882736E+0,1.014042E+0,1.011222E+0,1.003380E+0,50.000000E+0,1.000000E+0,85.369065E+0,2.703233E+0,2.527275E+0,1.231256E+0,27.000000E+0,0.000000E+0,1.264024E+0,1.264107E+0,1.010012E+0,60.000000E+0,3.987292E-3,47.891686E+0,8.690720E-3,23.805327E+0,4.089064E+0,30.405240E+0,0.000000E+0,-17.331603E-3,0.000000E+0,44.069371E-3,0.000000E+0,24.420893E-3,0.000000E+0,18.912878E-3,0.000000E+0,14.306759E-3,2.020802E+0,2.013523E+0,2.018225E+0,2.023862E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.000853E+0,5.776447E+0,0.000000E+0,83.661958E-3,0.000000E+0,39.821790E-3,9.500000E+0,9.792152E+0,0.000000E+0,24.968474E-3,10.000000E+0,9.778462E+0,0.000000E+0,52.508553E-3,997.407989E-3,3.073224E+0,998.518336E-3,3.063778E+0,997.939024E-3,3.057180E+0,997.102241E-3,3.050743E+0,28.875013E-3,8.144516E+0,1.000000E+0,1.000000E+0,73.392918E+0,73.310170E+0,2.051899E+0,72.706118E+0,72.696009E+0,2.068338E+0,72.617343E+0,72.937164E+0,2.086078E+0,72.803037E+0,73.004181E+0,2.070955E+0
 10/25/2017,15:25:38.118,1.889010E-3,73.393901E+0,3.980234E-3,999.280985E-3,1.007628E+0,0.000000E+0,1.011501E+0,3.103135E+0,0.000000E+0,73.016069E+0,3.984969E-3,998.185557E-3,998.491109E-3,0.000000E+0,1.060263E+0,3.115830E+0,0.000000E+0,79.022260E+0,30.635871E+0,71.932648E+0,3.976862E-3,3.968302E-3,0.000000E+0,1.023623E+0,1.000000E+0,44.000000E+0,97.611298E+0,23.573676E+0,8.823341E-3,12.541956E-3,1.000000E+0,2.653020E+0,1.000000E+0,20.000000E+0,6.685564E-3,42.464556E+0,0.000000E+0,2.729256E+0,0.000000E+0,1.988229E+0,0.000000E+0,1.982105E+0,0.000000E+0,1.988004E+0,10.000000E+0,8.982493E+0,0.000000E+0,-234.090172E-3,0.000000E+0,136.750865E-3,0.000000E+0,136.589923E-3,0.000000E+0,170.505401E-3,0.000000E+0,-186.490844E-3,0.000000E+0,2.105388E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.775808E-3,0.000000E+0,645.832344E-3,3.068525E+0,0.000000E+0,998.228680E-3,0.000000E+0,1.007308E+0,3.048844E+0,0.000000E+0,242.321617E+0,4.010450E-3,3.980805E-3,91.136898E+0,73.660782E+0,74.619727E+0,97.646739E+0,80.613752E+0,3.980026E-3,3.983659E-3,68.028356E+0,4.492123E+0,1.711419E+0,75.864969E+0,74.756003E+0,0.000000E+0,74.563176E+0,74.838117E+0,0.000000E+0,74.144306E+0,1.049782E+0,1.000876E+0,2.067845E+0,60.000000E+0,51.000000E+0,58.800000E+0,10.657482E-3,68.463841E+0,30.349639E+0,0.000000E+0,1.263977E+0,1.271708E+0,1.006722E+0,60.000000E+0,1.000000E+0,1.290595E+0,648.368535E-3,2.006116E+0,60.000000E+0,1.881068E+0,0.000000E+0,72.880817E+0,1.013515E+0,1.010743E+0,996.494714E-3,50.000000E+0,1.000000E+0,85.315737E+0,2.708917E+0,2.533745E+0,1.220158E+0,27.000000E+0,0.000000E+0,1.268719E+0,1.264969E+0,1.002379E+0,60.000000E+0,3.991962E-3,47.890614E+0,8.722238E-3,23.795491E+0,4.164778E+0,30.403800E+0,0.000000E+0,33.858238E-3,0.000000E+0,44.874636E-3,0.000000E+0,18.494140E-3,0.000000E+0,15.788448E-3,0.000000E+0,17.205715E-3,2.020802E+0,2.013587E+0,2.018000E+0,2.023572E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.997024E+0,5.777091E+0,0.000000E+0,79.664766E-3,0.000000E+0,43.238745E-3,9.500000E+0,9.792346E+0,0.000000E+0,18.945088E-3,10.000000E+0,9.778044E+0,0.000000E+0,42.491050E-3,996.233274E-3,3.072532E+0,997.440173E-3,3.063858E+0,997.906840E-3,3.055442E+0,999.049372E-3,3.050003E+0,27.264088E-3,7.956351E+0,1.000000E+0,1.000000E+0,73.396195E+0,73.310545E+0,2.056693E+0,72.702935E+0,72.696196E+0,2.062047E+0,72.618279E+0,72.937257E+0,2.083539E+0,72.806360E+0,73.001654E+0,2.069965E+0
 10/25/2017,15:25:48.118,-1.492377E-3,73.393714E+0,3.978548E-3,998.427196E-3,1.022207E+0,0.000000E+0,1.013002E+0,3.103957E+0,0.000000E+0,73.015788E+0,3.980753E-3,997.476750E-3,1.027204E+0,0.000000E+0,1.056206E+0,3.115894E+0,0.000000E+0,79.027320E+0,30.647948E+0,71.928109E+0,3.973490E-3,3.970053E-3,0.000000E+0,1.008617E+0,1.000000E+0,44.000000E+0,97.590192E+0,23.593996E+0,8.788062E-3,12.560375E-3,1.000000E+0,2.643804E+0,1.000000E+0,20.000000E+0,6.658968E-3,42.464184E+0,0.000000E+0,2.737601E+0,0.000000E+0,1.983813E+0,0.000000E+0,1.982169E+0,0.000000E+0,1.988487E+0,10.000000E+0,8.970003E+0,0.000000E+0,-220.249216E-3,0.000000E+0,137.780889E-3,0.000000E+0,137.072747E-3,0.000000E+0,152.815093E-3,0.000000E+0,-207.596771E-3,0.000000E+0,2.112348E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.564315E-3,0.000000E+0,1.008773E+0,3.070826E+0,0.000000E+0,999.628683E-3,0.000000E+0,998.294843E-3,3.048893E+0,0.000000E+0,242.313126E+0,4.012071E-3,3.983659E-3,91.140419E+0,73.662233E+0,74.623659E+0,97.661734E+0,80.616892E+0,3.979248E-3,3.979118E-3,68.027467E+0,4.485357E+0,1.707986E+0,75.863986E+0,74.756378E+0,0.000000E+0,74.563644E+0,74.842471E+0,0.000000E+0,74.142949E+0,1.044862E+0,996.453089E-3,2.060368E+0,60.000000E+0,51.000000E+0,58.900000E+0,10.673111E-3,68.467348E+0,30.346341E+0,0.000000E+0,1.264487E+0,1.269696E+0,1.007073E+0,60.000000E+0,1.000000E+0,1.290867E+0,655.430634E-3,2.020543E+0,60.000000E+0,1.873106E+0,0.000000E+0,72.883952E+0,1.011903E+0,1.013441E+0,1.004115E+0,50.000000E+0,1.000000E+0,85.257203E+0,2.710434E+0,2.532211E+0,1.220892E+0,27.000000E+0,0.000000E+0,1.266563E+0,1.262014E+0,1.011641E+0,60.000000E+0,3.989303E-3,47.890614E+0,8.730150E-3,23.803054E+0,4.069411E+0,30.398458E+0,0.000000E+0,53.489607E-3,0.000000E+0,44.004950E-3,0.000000E+0,13.598125E-3,0.000000E+0,19.234984E-3,0.000000E+0,22.939205E-3,2.020963E+0,2.013297E+0,2.018451E+0,2.023701E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.992673E+0,5.776769E+0,0.000000E+0,79.439118E-3,0.000000E+0,44.786045E-3,9.500000E+0,9.792829E+0,0.000000E+0,14.500023E-3,10.000000E+0,9.778140E+0,0.000000E+0,37.498405E-3,996.410286E-3,3.072758E+0,997.778105E-3,3.063263E+0,997.633277E-3,3.056681E+0,997.697645E-3,3.050132E+0,26.941903E-3,7.959895E+0,1.000000E+0,1.000000E+0,73.395259E+0,73.309187E+0,2.054424E+0,72.705509E+0,72.698068E+0,2.070413E+0,72.616547E+0,72.935760E+0,2.083555E+0,72.805143E+0,73.005726E+0,2.067363E+0
 10/25/2017,15:25:58.118,-687.284809E-6,73.393153E+0,3.983477E-3,998.926582E-3,987.668461E-3,0.000000E+0,1.014184E+0,3.103828E+0,0.000000E+0,73.015647E+0,3.978094E-3,997.396204E-3,987.468643E-3,0.000000E+0,1.067018E+0,3.117022E+0,0.000000E+0,79.029288E+0,30.646369E+0,71.925957E+0,3.975825E-3,3.963892E-3,0.000000E+0,1.024945E+0,1.000000E+0,44.000000E+0,97.653790E+0,23.600074E+0,8.761149E-3,12.570686E-3,1.000000E+0,2.644554E+0,1.000000E+0,20.000000E+0,6.650081E-3,42.465953E+0,0.000000E+0,2.721425E+0,0.000000E+0,1.988906E+0,0.000000E+0,1.981944E+0,0.000000E+0,1.988584E+0,10.000000E+0,8.988770E+0,0.000000E+0,-206.730143E-3,0.000000E+0,138.070584E-3,0.000000E+0,137.813077E-3,0.000000E+0,147.240551E-3,0.000000E+0,-198.348830E-3,0.000000E+0,2.121145E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.017188E-3,0.000000E+0,1.008006E+0,3.070746E+0,0.000000E+0,998.872360E-3,0.000000E+0,1.006653E+0,3.048877E+0,0.000000E+0,242.274578E+0,4.011293E-3,3.985086E-3,91.146617E+0,73.658816E+0,74.622910E+0,97.677528E+0,80.617923E+0,3.976913E-3,3.979832E-3,68.027280E+0,4.473113E+0,1.707406E+0,75.864126E+0,74.760451E+0,0.000000E+0,74.565423E+0,74.852677E+0,0.000000E+0,74.142153E+0,1.066219E+0,1.010903E+0,2.064975E+0,60.000000E+0,51.000000E+0,58.900000E+0,10.657028E-3,68.463841E+0,30.340860E+0,0.000000E+0,1.267632E+0,1.269584E+0,1.003717E+0,60.000000E+0,1.000000E+0,1.294584E+0,651.787742E-3,2.025959E+0,60.000000E+0,1.889723E+0,0.000000E+0,72.879460E+0,1.014170E+0,1.016921E+0,1.012869E+0,50.000000E+0,1.000000E+0,85.155051E+0,2.707065E+0,2.533665E+0,1.233636E+0,27.000000E+0,0.000000E+0,1.272281E+0,1.266887E+0,996.439094E-3,60.000000E+0,3.988005E-3,47.886421E+0,8.700966E-3,23.823607E+0,3.986608E+0,30.399898E+0,0.000000E+0,35.437774E-3,0.000000E+0,45.325585E-3,0.000000E+0,17.817717E-3,0.000000E+0,22.649309E-3,0.000000E+0,23.132469E-3,2.020738E+0,2.013394E+0,2.018193E+0,2.023508E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.984589E+0,5.776092E+0,0.000000E+0,83.081721E-3,0.000000E+0,45.140634E-3,9.500000E+0,9.791766E+0,0.000000E+0,17.431189E-3,10.000000E+0,9.777142E+0,0.000000E+0,40.204097E-3,996.764309E-3,3.072597E+0,997.842473E-3,3.063553E+0,996.522930E-3,3.053817E+0,998.051668E-3,3.049552E+0,35.640896E-3,7.894811E+0,1.000000E+0,1.000000E+0,73.395680E+0,73.308205E+0,2.052538E+0,72.704058E+0,72.695541E+0,2.064921E+0,72.615096E+0,72.936134E+0,2.082133E+0,72.805236E+0,73.003011E+0,2.069422E+0
 10/25/2017,15:26:08.118,1.244936E-3,73.394229E+0,3.985487E-3,997.879481E-3,1.014670E+0,0.000000E+0,1.012539E+0,3.105004E+0,0.000000E+0,73.015554E+0,3.980883E-3,997.428423E-3,963.828568E-3,0.000000E+0,1.064175E+0,3.115862E+0,0.000000E+0,79.032193E+0,30.651618E+0,71.927080E+0,3.976019E-3,3.974592E-3,0.000000E+0,1.021615E+0,1.000000E+0,44.000000E+0,97.661593E+0,23.600584E+0,8.750772E-3,12.564849E-3,1.000000E+0,2.649202E+0,1.000000E+0,20.000000E+0,6.610251E-3,42.466279E+0,0.000000E+0,2.718912E+0,0.000000E+0,1.988520E+0,0.000000E+0,1.982814E+0,0.000000E+0,1.988229E+0,10.000000E+0,9.005669E+0,0.000000E+0,-222.953031E-3,0.000000E+0,140.034068E-3,0.000000E+0,137.072747E-3,0.000000E+0,156.198485E-3,0.000000E+0,-189.777569E-3,0.000000E+0,2.121242E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.226384E-3,0.000000E+0,1.002719E+0,3.069813E+0,0.000000E+0,998.341324E-3,0.000000E+0,1.009034E+0,3.049134E+0,0.000000E+0,242.222281E+0,4.007855E-3,3.983594E-3,91.154176E+0,73.659986E+0,74.628575E+0,97.691159E+0,80.620548E+0,3.978340E-3,3.983010E-3,68.026064E+0,4.484712E+0,1.711033E+0,75.872039E+0,74.767098E+0,0.000000E+0,74.565142E+0,74.861244E+0,0.000000E+0,74.143838E+0,1.061075E+0,1.006097E+0,2.060384E+0,60.000000E+0,51.000000E+0,58.900000E+0,10.661892E-3,68.464543E+0,30.337794E+0,0.000000E+0,1.262731E+0,1.276993E+0,1.002215E+0,60.000000E+0,1.000000E+0,1.292701E+0,653.976673E-3,2.017779E+0,60.000000E+0,1.885371E+0,0.000000E+0,72.878290E+0,1.012525E+0,1.017432E+0,1.009291E+0,50.000000E+0,1.000000E+0,85.099005E+0,2.704702E+0,2.528841E+0,1.226833E+0,27.000000E+0,0.000000E+0,1.268975E+0,1.265257E+0,1.005940E+0,60.000000E+0,3.990924E-3,47.884044E+0,8.673340E-3,23.843094E+0,4.021727E+0,30.396786E+0,0.000000E+0,-2.245429E-3,0.000000E+0,44.971268E-3,0.000000E+0,25.483844E-3,0.000000E+0,23.132469E-3,0.000000E+0,18.139823E-3,2.020802E+0,2.013362E+0,2.018097E+0,2.023733E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.980177E+0,5.778768E+0,0.000000E+0,84.242196E-3,0.000000E+0,42.787449E-3,9.500000E+0,9.793248E+0,0.000000E+0,26.128056E-3,10.000000E+0,9.778398E+0,0.000000E+0,41.524732E-3,997.424081E-3,3.072741E+0,997.890749E-3,3.063311E+0,997.906840E-3,3.054107E+0,999.886155E-3,3.050228E+0,34.996526E-3,7.722757E+0,1.000000E+0,1.000000E+0,73.395071E+0,73.308485E+0,2.052522E+0,72.703123E+0,72.696150E+0,2.069647E+0,72.616313E+0,72.933092E+0,2.086429E+0,72.805377E+0,73.002777E+0,2.068640E+0
 10/25/2017,15:26:18.118,278.825630E-6,73.394369E+0,3.979327E-3,998.185557E-3,1.015389E+0,0.000000E+0,1.015557E+0,3.102974E+0,0.000000E+0,73.014290E+0,3.984385E-3,997.315658E-3,997.565924E-3,0.000000E+0,1.068152E+0,3.110819E+0,0.000000E+0,79.035472E+0,30.644186E+0,71.932976E+0,3.976278E-3,3.968042E-3,0.000000E+0,1.024244E+0,1.000000E+0,44.000000E+0,97.665259E+0,23.598079E+0,8.688450E-3,12.562385E-3,1.000000E+0,2.647238E+0,1.000000E+0,20.000000E+0,6.533382E-3,42.465953E+0,0.000000E+0,2.722102E+0,0.000000E+0,1.987456E+0,0.000000E+0,1.982234E+0,0.000000E+0,1.988036E+0,10.000000E+0,8.989027E+0,0.000000E+0,-227.169694E-3,0.000000E+0,136.171476E-3,0.000000E+0,139.905315E-3,0.000000E+0,166.251994E-3,0.000000E+0,-187.973092E-3,0.000000E+0,2.128170E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.582704E-3,0.000000E+0,935.919293E-3,3.069443E+0,0.000000E+0,998.405692E-3,0.000000E+0,1.006109E+0,3.049118E+0,0.000000E+0,242.189813E+0,4.013434E-3,3.984632E-3,91.159529E+0,73.660080E+0,74.628294E+0,97.708223E+0,80.621251E+0,3.983140E-3,3.982297E-3,68.029571E+0,4.471180E+0,1.706343E+0,75.870260E+0,74.769720E+0,0.000000E+0,74.566593E+0,74.870420E+0,0.000000E+0,74.143932E+0,1.075962E+0,1.003590E+0,2.071097E+0,60.000000E+0,51.000000E+0,58.900000E+0,10.669480E-3,68.462719E+0,30.333010E+0,0.000000E+0,1.272438E+0,1.271421E+0,1.002343E+0,60.000000E+0,1.000000E+0,1.293387E+0,653.784942E-3,2.020623E+0,60.000000E+0,1.871527E+0,0.000000E+0,72.878711E+0,1.012318E+0,1.015548E+0,1.006160E+0,50.000000E+0,1.000000E+0,85.054027E+0,2.707736E+0,2.526541E+0,1.214904E+0,27.000000E+0,0.000000E+0,1.275635E+0,1.266535E+0,1.012950E+0,60.000000E+0,3.989692E-3,47.884277E+0,8.737348E-3,23.850610E+0,4.076499E+0,30.394138E+0,0.000000E+0,-28.194939E-3,0.000000E+0,43.940528E-3,0.000000E+0,23.969945E-3,0.000000E+0,18.300876E-3,0.000000E+0,14.113495E-3,2.020899E+0,2.013523E+0,2.018483E+0,2.023798E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.976594E+0,5.776834E+0,0.000000E+0,82.856073E-3,0.000000E+0,43.464392E-3,9.500000E+0,9.793087E+0,0.000000E+0,23.422364E-3,10.000000E+0,9.774243E+0,0.000000E+0,43.199684E-3,997.086149E-3,3.071905E+0,997.842473E-3,3.064341E+0,996.297642E-3,3.055362E+0,999.306843E-3,3.049472E+0,26.297533E-3,7.767542E+0,1.000000E+0,1.000000E+0,73.396803E+0,73.306426E+0,2.053209E+0,72.703824E+0,72.697320E+0,2.067923E+0,72.615986E+0,72.934356E+0,2.086078E+0,72.807717E+0,73.005258E+0,2.071929E+0
 10/25/2017,15:26:28.118,1.244936E-3,73.393667E+0,3.984904E-3,998.781599E-3,1.010662E+0,0.000000E+0,1.014743E+0,3.103151E+0,0.000000E+0,73.016209E+0,3.985747E-3,998.282212E-3,1.023216E+0,0.000000E+0,1.072480E+0,3.114911E+0,0.000000E+0,79.038236E+0,30.641259E+0,71.933771E+0,3.976603E-3,3.972712E-3,0.000000E+0,1.022284E+0,1.000000E+0,44.000000E+0,97.921585E+0,23.587733E+0,8.631899E-3,12.563487E-3,1.000000E+0,2.650336E+0,1.000000E+0,20.000000E+0,6.539155E-3,42.470096E+0,0.000000E+0,2.721844E+0,0.000000E+0,1.988100E+0,0.000000E+0,1.981879E+0,0.000000E+0,1.987843E+0,10.000000E+0,8.989735E+0,0.000000E+0,-229.487250E-3,0.000000E+0,136.461170E-3,0.000000E+0,137.974019E-3,0.000000E+0,170.312065E-3,0.000000E+0,-199.379960E-3,0.000000E+0,2.128234E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.856268E-3,0.000000E+0,606.394843E-3,3.070778E+0,0.000000E+0,998.405692E-3,0.000000E+0,1.006764E+0,3.050084E+0,0.000000E+0,242.169406E+0,4.009866E-3,3.985994E-3,91.166102E+0,73.658582E+0,74.630353E+0,97.725192E+0,80.624718E+0,3.977042E-3,3.981843E-3,68.030320E+0,4.478591E+0,1.705907E+0,75.874006E+0,74.772763E+0,0.000000E+0,74.566453E+0,74.878051E+0,0.000000E+0,74.140562E+0,1.086265E+0,1.006081E+0,2.070284E+0,60.000000E+0,51.000000E+0,58.900000E+0,10.666172E-3,68.460474E+0,30.327575E+0,0.000000E+0,1.262668E+0,1.276850E+0,999.386177E-3,60.000000E+0,1.000000E+0,1.288809E+0,649.710654E-3,1.996626E+0,60.000000E+0,1.893011E+0,0.000000E+0,72.878758E+0,1.013308E+0,1.015325E+0,1.004562E+0,50.000000E+0,1.000000E+0,84.917033E+0,2.706490E+0,2.518282E+0,1.231544E+0,27.000000E+0,0.000000E+0,1.267697E+0,1.269347E+0,1.001341E+0,60.000000E+0,3.988589E-3,47.879944E+0,8.693703E-3,23.852234E+0,4.133848E+0,30.392048E+0,0.000000E+0,8.779084E-3,0.000000E+0,44.455898E-3,0.000000E+0,19.267194E-3,0.000000E+0,14.983182E-3,0.000000E+0,16.078343E-3,2.021028E+0,2.013619E+0,2.018290E+0,2.023701E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.965267E+0,5.737602E+0,0.000000E+0,79.793708E-3,0.000000E+0,43.109803E-3,9.500000E+0,9.793312E+0,0.000000E+0,13.372651E-3,10.000000E+0,9.777722E+0,0.000000E+0,44.552530E-3,996.265458E-3,3.073047E+0,998.003392E-3,3.064100E+0,999.757419E-3,3.057373E+0,999.403395E-3,3.050067E+0,32.741232E-3,7.738867E+0,1.000000E+0,1.000000E+0,73.395774E+0,73.310966E+0,2.055031E+0,72.706445E+0,72.696758E+0,2.064777E+0,72.615143E+0,72.933279E+0,2.088506E+0,72.804956E+0,73.001467E+0,2.070252E+0
 10/25/2017,15:26:38.118,1.083918E-3,73.395680E+0,3.979002E-3,998.105011E-3,1.009672E+0,0.000000E+0,1.011389E+0,3.108032E+0,0.000000E+0,73.013916E+0,3.979586E-3,997.235112E-3,989.334965E-3,0.000000E+0,1.063696E+0,3.120662E+0,0.000000E+0,79.040672E+0,30.633223E+0,71.936672E+0,3.975046E-3,3.969599E-3,0.000000E+0,1.027493E+0,1.000000E+0,44.000000E+0,97.995670E+0,23.577387E+0,8.578072E-3,12.585213E-3,1.000000E+0,2.645657E+0,1.000000E+0,20.000000E+0,6.534485E-3,42.468606E+0,0.000000E+0,2.726774E+0,0.000000E+0,1.985135E+0,0.000000E+0,1.982008E+0,0.000000E+0,1.987617E+0,10.000000E+0,8.978340E+0,0.000000E+0,-231.901370E-3,0.000000E+0,137.523383E-3,0.000000E+0,136.235852E-3,0.000000E+0,152.653979E-3,0.000000E+0,-195.094329E-3,0.000000E+0,2.121145E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.113740E-3,0.000000E+0,744.242401E-3,3.070730E+0,0.000000E+0,998.212588E-3,0.000000E+0,996.600937E-3,3.050775E+0,0.000000E+0,242.165209E+0,4.008893E-3,3.980870E-3,91.172111E+0,73.656616E+0,74.634099E+0,97.739810E+0,80.627905E+0,3.977756E-3,3.977496E-3,68.031676E+0,4.489867E+0,1.705005E+0,75.878220E+0,74.780581E+0,0.000000E+0,74.566968E+0,74.880064E+0,0.000000E+0,74.141311E+0,1.063088E+0,1.001179E+0,2.072133E+0,60.000000E+0,51.000000E+0,58.900000E+0,10.647106E-3,68.463607E+0,30.324324E+0,0.000000E+0,1.266786E+0,1.271229E+0,1.005603E+0,60.000000E+0,1.000000E+0,1.287756E+0,649.630766E-3,2.012427E+0,60.000000E+0,1.870270E+0,0.000000E+0,72.876043E+0,1.011807E+0,1.016251E+0,1.008125E+0,50.000000E+0,1.000000E+0,84.854282E+0,2.708550E+0,2.524975E+0,1.204875E+0,27.000000E+0,0.000000E+0,1.267330E+0,1.269858E+0,1.011034E+0,60.000000E+0,3.991573E-3,47.879571E+0,8.533714E-3,23.851074E+0,4.158335E+0,30.388378E+0,0.000000E+0,47.235936E-3,0.000000E+0,42.684314E-3,0.000000E+0,18.365297E-3,0.000000E+0,15.079814E-3,0.000000E+0,18.236455E-3,2.020834E+0,2.013394E+0,2.018290E+0,2.023733E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.959900E+0,5.737570E+0,0.000000E+0,83.919842E-3,0.000000E+0,42.561801E-3,9.500000E+0,9.793473E+0,0.000000E+0,19.073931E-3,10.000000E+0,9.775886E+0,0.000000E+0,41.846838E-3,996.136722E-3,3.072838E+0,997.794197E-3,3.063215E+0,999.709143E-3,3.056971E+0,999.725235E-3,3.049858E+0,30.163752E-3,7.649296E+0,1.000000E+0,1.000000E+0,73.396850E+0,73.307924E+0,2.050477E+0,72.706164E+0,72.699004E+0,2.066981E+0,72.614956E+0,72.933373E+0,2.079530E+0,72.808232E+0,73.001701E+0,2.069119E+0
 10/25/2017,15:26:48.118,922.899256E-6,73.396148E+0,3.983996E-3,997.138456E-3,1.005616E+0,0.000000E+0,1.014902E+0,3.107646E+0,0.000000E+0,73.016630E+0,3.978743E-3,998.298322E-3,1.005749E+0,0.000000E+0,1.060965E+0,3.118939E+0,0.000000E+0,79.042687E+0,30.623840E+0,71.943504E+0,3.977316E-3,3.968821E-3,0.000000E+0,1.022826E+0,1.000000E+0,44.000000E+0,97.966901E+0,23.570243E+0,8.532676E-3,12.535471E-3,1.000000E+0,2.647509E+0,1.000000E+0,20.000000E+0,6.537988E-3,42.469584E+0,0.000000E+0,2.718944E+0,0.000000E+0,1.986585E+0,0.000000E+0,1.981299E+0,0.000000E+0,1.988906E+0,10.000000E+0,8.979917E+0,0.000000E+0,-217.931661E-3,0.000000E+0,138.424655E-3,0.000000E+0,139.647809E-3,0.000000E+0,157.970738E-3,0.000000E+0,-205.437844E-3,0.000000E+0,2.119147E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.405692E-3,0.000000E+0,974.382463E-3,3.071164E+0,0.000000E+0,998.389600E-3,0.000000E+0,1.002578E+0,3.049987E+0,0.000000E+0,242.162121E+0,4.012331E-3,3.981648E-3,91.179577E+0,73.654510E+0,74.635643E+0,97.756686E+0,80.629264E+0,3.980026E-3,3.981648E-3,68.029151E+0,4.488578E+0,1.704344E+0,75.876722E+0,74.786386E+0,0.000000E+0,74.568372E+0,74.877115E+0,0.000000E+0,74.142855E+0,1.052545E+0,982.115310E-3,2.071703E+0,60.000000E+0,51.000000E+0,59.000000E+0,10.650737E-3,68.460661E+0,30.319818E+0,0.000000E+0,1.268941E+0,1.269233E+0,999.785724E-3,60.000000E+0,1.000000E+0,1.294392E+0,654.839463E-3,2.032078E+0,60.000000E+0,1.885017E+0,0.000000E+0,72.876324E+0,1.017650E+0,1.013106E+0,1.006974E+0,50.000000E+0,1.000000E+0,84.882046E+0,2.703441E+0,2.524672E+0,1.218640E+0,27.000000E+0,0.000000E+0,1.273990E+0,1.264522E+0,1.001629E+0,60.000000E+0,3.990016E-3,47.876450E+0,8.356604E-3,23.840913E+0,4.127082E+0,30.389540E+0,0.000000E+0,52.329132E-3,0.000000E+0,45.228953E-3,0.000000E+0,16.915819E-3,0.000000E+0,15.949501E-3,0.000000E+0,19.524879E-3,2.020931E+0,2.013748E+0,2.018225E+0,2.023862E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.961971E+0,5.737119E+0,0.000000E+0,82.146894E-3,0.000000E+0,40.144145E-3,9.500000E+0,9.792636E+0,0.000000E+0,14.242338E-3,10.000000E+0,9.773276E+0,0.000000E+0,42.845367E-3,997.214885E-3,3.073466E+0,999.097648E-3,3.063698E+0,996.635573E-3,3.054863E+0,997.826381E-3,3.051419E+0,32.096862E-3,7.761098E+0,1.000000E+0,1.000000E+0,73.396335E+0,73.311902E+0,2.049870E+0,72.706352E+0,72.696664E+0,2.069822E+0,72.616126E+0,72.934870E+0,2.078348E+0,72.807389E+0,73.003479E+0,2.072328E+0
 10/25/2017,15:26:58.118,-204.229589E-6,73.395071E+0,3.979845E-3,999.715935E-3,1.024602E+0,0.000000E+0,1.014854E+0,3.099027E+0,0.000000E+0,73.017519E+0,3.982439E-3,997.960028E-3,1.024013E+0,0.000000E+0,1.062514E+0,3.108757E+0,0.000000E+0,79.044139E+0,30.628717E+0,71.953143E+0,3.971090E-3,3.971480E-3,0.000000E+0,1.023336E+0,1.000000E+0,44.000000E+0,97.864848E+0,23.569036E+0,8.502715E-3,12.546302E-3,1.000000E+0,2.646567E+0,1.000000E+0,20.000000E+0,6.513597E-3,42.469816E+0,0.000000E+0,2.710856E+0,0.000000E+0,1.987939E+0,0.000000E+0,1.981847E+0,0.000000E+0,1.988487E+0,10.000000E+0,8.979274E+0,0.000000E+0,-215.871612E-3,0.000000E+0,138.843102E-3,0.000000E+0,140.323762E-3,0.000000E+0,155.296247E-3,0.000000E+0,-204.986725E-3,0.000000E+0,2.112316E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.564315E-3,0.000000E+0,1.001617E+0,3.069378E+0,0.000000E+0,997.890749E-3,0.000000E+0,1.006892E+0,3.050405E+0,0.000000E+0,242.159468E+0,4.012850E-3,3.982167E-3,91.185446E+0,73.655633E+0,74.636018E+0,97.772762E+0,80.633716E+0,3.978664E-3,3.981583E-3,68.030507E+0,4.488256E+0,1.702217E+0,75.877705E+0,74.787978E+0,0.000000E+0,74.567249E+0,74.879549E+0,0.000000E+0,74.141872E+0,1.064158E+0,975.792637E-3,2.062712E+0,60.000000E+0,51.000000E+0,59.000000E+0,10.655925E-3,68.462953E+0,30.320654E+0,0.000000E+0,1.271735E+0,1.275716E+0,1.005539E+0,60.000000E+0,1.000000E+0,1.290532E+0,650.253892E-3,2.026247E+0,60.000000E+0,1.879746E+0,0.000000E+0,72.876324E+0,1.017618E+0,1.013712E+0,1.012646E+0,50.000000E+0,1.000000E+0,84.961634E+0,2.704878E+0,2.526029E+0,1.204811E+0,27.000000E+0,0.000000E+0,1.267490E+0,1.263132E+0,1.006978E+0,60.000000E+0,3.989108E-3,47.874213E+0,8.407123E-3,23.834046E+0,4.166389E+0,30.386520E+0,0.000000E+0,54.134316E-3,0.000000E+0,43.650633E-3,0.000000E+0,16.980240E-3,0.000000E+0,16.142764E-3,0.000000E+0,18.945088E-3,2.020931E+0,2.013619E+0,2.018354E+0,2.023830E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.968406E+0,5.736829E+0,0.000000E+0,83.371839E-3,0.000000E+0,43.851217E-3,9.500000E+0,9.793312E+0,0.000000E+0,14.081285E-3,10.000000E+0,9.763098E+0,0.000000E+0,38.593566E-3,996.378102E-3,3.072452E+0,998.293048E-3,3.063907E+0,999.371211E-3,3.057406E+0,998.936728E-3,3.049987E+0,33.063417E-3,7.720824E+0,1.000000E+0,1.000000E+0,73.398348E+0,73.312698E+0,2.053945E+0,72.705462E+0,72.697554E+0,2.061425E+0,72.615330E+0,72.934028E+0,2.079450E+0,72.810805E+0,73.004930E+0,2.071641E+0
 10/25/2017,15:27:08.118,761.880850E-6,73.395399E+0,3.978159E-3,998.894364E-3,1.007788E+0,0.000000E+0,1.014216E+0,3.101540E+0,0.000000E+0,73.016256E+0,3.981402E-3,997.299549E-3,1.006547E+0,0.000000E+0,1.063249E+0,3.110175E+0,0.000000E+0,79.048684E+0,30.614456E+0,71.954453E+0,3.978808E-3,3.967264E-3,0.000000E+0,1.023973E+0,1.000000E+0,44.000000E+0,97.810884E+0,23.562773E+0,8.505244E-3,12.545458E-3,1.000000E+0,2.645129E+0,1.000000E+0,20.000000E+0,6.513013E-3,42.470515E+0,0.000000E+0,2.716818E+0,0.000000E+0,1.986876E+0,0.000000E+0,1.981557E+0,0.000000E+0,1.989487E+0,10.000000E+0,8.980948E+0,0.000000E+0,-222.083948E-3,0.000000E+0,138.617784E-3,0.000000E+0,137.104936E-3,0.000000E+0,153.362880E-3,0.000000E+0,-205.244507E-3,0.000000E+0,2.114411E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.952820E-3,0.000000E+0,846.342281E-3,3.070826E+0,0.000000E+0,998.228680E-3,0.000000E+0,1.000996E+0,3.050470E+0,0.000000E+0,242.176209E+0,4.011358E-3,3.978080E-3,91.192488E+0,73.659144E+0,74.640699E+0,97.788744E+0,80.636528E+0,3.982037E-3,3.979118E-3,68.028122E+0,4.483423E+0,1.704376E+0,75.874521E+0,74.789663E+0,0.000000E+0,74.569870E+0,74.880673E+0,0.000000E+0,74.142949E+0,1.064685E+0,977.676666E-3,2.069009E+0,60.000000E+0,51.000000E+0,59.000000E+0,10.652942E-3,68.459305E+0,30.315684E+0,0.000000E+0,1.267808E+0,1.270494E+0,1.011245E+0,60.000000E+0,1.000000E+0,1.290867E+0,651.899585E-3,2.029906E+0,60.000000E+0,1.872220E+0,0.000000E+0,72.876184E+0,1.015495E+0,1.013952E+0,1.011032E+0,50.000000E+0,1.000000E+0,85.030342E+0,2.697102E+0,2.521589E+0,1.212189E+0,27.000000E+0,0.000000E+0,1.268049E+0,1.261934E+0,1.010794E+0,60.000000E+0,3.991703E-3,47.871045E+0,8.588578E-3,23.828432E+0,4.192809E+0,30.385498E+0,0.000000E+0,50.717361E-3,0.000000E+0,44.552530E-3,0.000000E+0,18.139823E-3,0.000000E+0,15.466341E-3,0.000000E+0,18.333086E-3,2.020834E+0,2.013619E+0,2.018354E+0,2.023605E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.974068E+0,5.730381E+0,0.000000E+0,81.727833E-3,0.000000E+0,42.271682E-3,9.500000E+0,9.793505E+0,0.000000E+0,18.300876E-3,10.000000E+0,9.750503E+0,0.000000E+0,45.422217E-3,996.233274E-3,3.072629E+0,997.890749E-3,3.063118E+0,998.309140E-3,3.057566E+0,999.322935E-3,3.049617E+0,29.197198E-3,7.674105E+0,1.000000E+0,1.000000E+0,73.398020E+0,73.309141E+0,2.046897E+0,72.706024E+0,72.696898E+0,2.065911E+0,72.614067E+0,72.933279E+0,2.078843E+0,72.808840E+0,73.002028E+0,2.066230E+0
 10/25/2017,15:27:18.118,1.244936E-3,73.397131E+0,3.985293E-3,998.072792E-3,1.003876E+0,0.000000E+0,1.012938E+0,3.108000E+0,0.000000E+0,73.016209E+0,3.980624E-3,997.879481E-3,994.886077E-3,0.000000E+0,1.059480E+0,3.117908E+0,0.000000E+0,79.049434E+0,30.611065E+0,71.957260E+0,3.972063E-3,3.968561E-3,0.000000E+0,1.023320E+0,1.000000E+0,44.000000E+0,97.821695E+0,23.568804E+0,8.515296E-3,12.547534E-3,1.000000E+0,2.654617E+0,1.000000E+0,20.000000E+0,6.535653E-3,42.472237E+0,0.000000E+0,2.707763E+0,0.000000E+0,1.987617E+0,0.000000E+0,1.981009E+0,0.000000E+0,1.988455E+0,10.000000E+0,8.983587E+0,0.000000E+0,-235.152385E-3,0.000000E+0,138.907479E-3,0.000000E+0,138.231525E-3,0.000000E+0,173.179893E-3,0.000000E+0,-187.070854E-3,0.000000E+0,2.111285E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.242476E-3,0.000000E+0,701.690157E-3,3.069780E+0,0.000000E+0,998.486152E-3,0.000000E+0,1.004639E+0,3.049971E+0,0.000000E+0,242.183542E+0,4.011293E-3,3.980545E-3,91.200893E+0,73.655961E+0,74.640980E+0,97.803598E+0,80.636247E+0,3.979248E-3,3.980740E-3,68.027233E+0,4.489223E+0,1.705021E+0,75.873631E+0,74.787697E+0,0.000000E+0,74.571602E+0,74.883481E+0,0.000000E+0,74.143277E+0,1.058663E+0,1.010072E+0,2.070667E+0,60.000000E+0,51.000000E+0,59.000000E+0,10.667858E-3,68.459586E+0,30.311643E+0,0.000000E+0,1.269867E+0,1.274422E+0,1.003478E+0,60.000000E+0,1.000000E+0,1.299593E+0,651.787742E-3,2.015159E+0,60.000000E+0,1.885694E+0,0.000000E+0,72.875809E+0,1.016660E+0,1.017639E+0,1.007022E+0,50.000000E+0,1.000000E+0,85.052901E+0,2.703329E+0,2.530295E+0,1.217954E+0,27.000000E+0,0.000000E+0,1.263992E+0,1.263308E+0,1.008926E+0,60.000000E+0,3.988265E-3,47.867504E+0,8.681252E-3,23.823700E+0,4.146736E+0,30.383640E+0,0.000000E+0,21.673251E-3,0.000000E+0,44.101581E-3,0.000000E+0,14.210127E-3,0.000000E+0,22.005097E-3,0.000000E+0,16.883609E-3,2.020867E+0,2.013362E+0,2.018129E+0,2.023862E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.975999E+0,5.699274E+0,0.000000E+0,86.305262E-3,0.000000E+0,41.852622E-3,9.500000E+0,9.793312E+0,0.000000E+0,14.564444E-3,10.000000E+0,9.739422E+0,0.000000E+0,45.164532E-3,996.780401E-3,3.072693E+0,997.987300E-3,3.064760E+0,999.628683E-3,3.057663E+0,999.886155E-3,3.051805E+0,39.184930E-3,7.626742E+0,1.000000E+0,1.000000E+0,73.397224E+0,73.311762E+0,2.048208E+0,72.705322E+0,72.701859E+0,2.059669E+0,72.616220E+0,72.938006E+0,2.085743E+0,72.810057E+0,73.005258E+0,2.068528E+0
 10/25/2017,15:27:28.118,439.844037E-6,73.396335E+0,3.979975E-3,998.701053E-3,1.011588E+0,0.000000E+0,1.014168E+0,3.107533E+0,0.000000E+0,73.018362E+0,3.976343E-3,997.331767E-3,1.001299E+0,0.000000E+0,1.064495E+0,3.118697E+0,0.000000E+0,79.053650E+0,30.610183E+0,71.953283E+0,3.974009E-3,3.965383E-3,0.000000E+0,1.027589E+0,1.000000E+0,44.000000E+0,97.871946E+0,23.560917E+0,8.504595E-3,12.558299E-3,1.000000E+0,2.650975E+0,1.000000E+0,20.000000E+0,6.487779E-3,42.475542E+0,0.000000E+0,2.698451E+0,0.000000E+0,1.987166E+0,0.000000E+0,1.981299E+0,0.000000E+0,1.988584E+0,10.000000E+0,8.982235E+0,0.000000E+0,-234.122361E-3,0.000000E+0,140.227197E-3,0.000000E+0,137.040559E-3,0.000000E+0,173.888794E-3,0.000000E+0,-194.933215E-3,0.000000E+0,2.108707E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.679256E-3,0.000000E+0,706.306376E-3,3.070022E+0,0.000000E+0,999.226384E-3,0.000000E+0,1.006812E+0,3.049488E+0,0.000000E+0,242.193094E+0,4.013498E-3,3.980675E-3,91.203851E+0,73.655961E+0,74.643555E+0,97.820849E+0,80.638731E+0,3.980026E-3,3.981843E-3,68.020874E+0,4.489867E+0,1.702474E+0,75.873350E+0,74.788961E+0,0.000000E+0,74.569917E+0,74.888116E+0,0.000000E+0,74.147396E+0,1.062577E+0,1.008619E+0,2.071049E+0,60.000000E+0,51.000000E+0,59.000000E+0,10.663643E-3,68.459212E+0,30.309553E+0,0.000000E+0,1.268542E+0,1.270846E+0,1.003557E+0,60.000000E+0,1.000000E+0,1.291026E+0,655.015217E-3,2.007746E+0,60.000000E+0,1.887402E+0,0.000000E+0,72.875856E+0,1.013723E+0,1.016139E+0,1.002501E+0,50.000000E+0,1.000000E+0,85.046851E+0,2.700854E+0,2.524879E+0,1.230697E+0,27.000000E+0,0.000000E+0,1.270189E+0,1.260879E+0,1.009357E+0,60.000000E+0,3.988200E-3,47.867178E+0,8.649539E-3,23.817158E+0,4.133848E+0,30.384569E+0,0.000000E+0,22.865961E-3,0.000000E+0,47.999066E-3,0.000000E+0,19.106141E-3,0.000000E+0,14.532233E-3,0.000000E+0,16.786977E-3,2.020512E+0,2.013394E+0,2.018290E+0,2.023766E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.975583E+0,5.699693E+0,0.000000E+0,79.310177E-3,0.000000E+0,43.045332E-3,9.500000E+0,9.793344E+0,0.000000E+0,18.880667E-3,10.000000E+0,9.701058E+0,0.000000E+0,42.652104E-3,996.941321E-3,3.072355E+0,997.568909E-3,3.064373E+0,997.810289E-3,3.054782E+0,998.389600E-3,3.052224E+0,29.197198E-3,7.579701E+0,1.000000E+0,1.000000E+0,73.399939E+0,73.310732E+0,2.051611E+0,72.704760E+0,72.699566E+0,2.060387E+0,72.617015E+0,72.935058E+0,2.081079E+0,72.811461E+0,73.005258E+0,2.071067E+0
 10/25/2017,15:27:38.118,-204.229589E-6,73.397973E+0,3.982893E-3,998.024464E-3,1.013744E+0,0.000000E+0,1.012986E+0,3.111883E+0,0.000000E+0,73.016115E+0,3.978873E-3,997.960028E-3,991.966958E-3,0.000000E+0,1.062978E+0,3.122225E+0,0.000000E+0,79.056976E+0,30.609393E+0,71.947762E+0,3.976992E-3,3.971804E-3,0.000000E+0,1.022014E+0,1.000000E+0,44.000000E+0,98.016212E+0,23.553309E+0,8.476904E-3,12.542994E-3,1.000000E+0,2.656901E+0,1.000000E+0,20.000000E+0,6.421354E-3,42.474332E+0,0.000000E+0,2.706603E+0,0.000000E+0,1.986811E+0,0.000000E+0,1.981396E+0,0.000000E+0,1.987810E+0,10.000000E+0,8.980948E+0,0.000000E+0,-231.611676E-3,0.000000E+0,136.847429E-3,0.000000E+0,139.100608E-3,0.000000E+0,164.447518E-3,0.000000E+0,-199.122177E-3,0.000000E+0,2.112316E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.950523E-3,0.000000E+0,678.656996E-3,3.070215E+0,0.000000E+0,999.532131E-3,0.000000E+0,1.011447E+0,3.048828E+0,0.000000E+0,242.187546E+0,4.014147E-3,3.981453E-3,91.212020E+0,73.651514E+0,74.645334E+0,97.836315E+0,80.641543E+0,3.979637E-3,3.980221E-3,68.019238E+0,4.491478E+0,1.705311E+0,75.874849E+0,74.787229E+0,0.000000E+0,74.571509E+0,74.890738E+0,0.000000E+0,74.147443E+0,1.063567E+0,1.008827E+0,2.066012E+0,60.000000E+0,51.000000E+0,59.000000E+0,10.673306E-3,68.460334E+0,30.305233E+0,0.000000E+0,1.265158E+0,1.277664E+0,1.006466E+0,60.000000E+0,1.000000E+0,1.293355E+0,652.890196E-3,2.008960E+0,60.000000E+0,1.884630E+0,0.000000E+0,72.875014E+0,1.016357E+0,1.010903E+0,1.008364E+0,50.000000E+0,1.000000E+0,84.919706E+0,2.700439E+0,2.527403E+0,1.212939E+0,27.000000E+0,0.000000E+0,1.276784E+0,1.268724E+0,1.003864E+0,60.000000E+0,3.990600E-3,47.864429E+0,8.587800E-3,23.818596E+0,4.142870E+0,30.384941E+0,0.000000E+0,46.687934E-3,0.000000E+0,48.385594E-3,0.000000E+0,18.010980E-3,0.000000E+0,14.564444E-3,0.000000E+0,18.461929E-3,2.020963E+0,2.013490E+0,2.018451E+0,2.023766E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.965065E+0,5.700112E+0,0.000000E+0,83.919842E-3,0.000000E+0,42.303917E-3,9.500000E+0,9.793956E+0,0.000000E+0,18.977299E-3,10.000000E+0,9.725184E+0,0.000000E+0,42.974210E-3,996.780401E-3,3.072564E+0,998.663164E-3,3.063086E+0,999.322935E-3,3.057068E+0,996.989597E-3,3.052031E+0,29.197198E-3,7.699236E+0,1.000000E+0,1.000000E+0,73.393527E+0,73.311481E+0,2.052283E+0,72.703778E+0,72.697179E+0,2.061936E+0,72.613973E+0,72.936742E+0,2.080136E+0,72.811975E+0,73.006428E+0,2.065639E+0
 10/25/2017,15:27:48.118,761.880850E-6,73.396756E+0,3.979521E-3,999.635389E-3,1.006798E+0,0.000000E+0,1.012427E+0,3.113123E+0,0.000000E+0,73.018221E+0,3.979651E-3,997.782826E-3,1.000820E+0,0.000000E+0,1.063361E+0,3.123224E+0,0.000000E+0,79.057539E+0,30.604051E+0,71.945984E+0,3.977705E-3,3.973425E-3,0.000000E+0,1.022683E+0,1.000000E+0,44.000000E+0,98.225732E+0,23.549319E+0,8.437668E-3,12.553435E-3,1.000000E+0,2.652221E+0,1.000000E+0,20.000000E+0,6.451388E-3,42.474471E+0,0.000000E+0,2.700255E+0,0.000000E+0,1.988810E+0,0.000000E+0,1.982266E+0,0.000000E+0,1.987585E+0,10.000000E+0,8.978823E+0,0.000000E+0,-216.483189E-3,0.000000E+0,136.622112E-3,0.000000E+0,138.843102E-3,0.000000E+0,156.327376E-3,0.000000E+0,-207.145652E-3,0.000000E+0,2.109900E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.934431E-3,0.000000E+0,962.354732E-3,3.070167E+0,0.000000E+0,998.470060E-3,0.000000E+0,1.004687E+0,3.049231E+0,0.000000E+0,242.186050E+0,4.009152E-3,3.980156E-3,91.219626E+0,73.654182E+0,74.648845E+0,97.849147E+0,80.643511E+0,3.979767E-3,3.982232E-3,68.015871E+0,4.486645E+0,1.702507E+0,75.874615E+0,74.788867E+0,0.000000E+0,74.570760E+0,74.890738E+0,0.000000E+0,74.144494E+0,1.073183E+0,969.932988E-3,2.062313E+0,60.000000E+0,49.000000E+0,59.100000E+0,10.669933E-3,68.458884E+0,30.302771E+0,0.000000E+0,1.268175E+0,1.275860E+0,1.009647E+0,60.000000E+0,1.000000E+0,1.291329E+0,646.978484E-3,2.020431E+0,60.000000E+0,1.903229E+0,0.000000E+0,72.871878E+0,1.017187E+0,1.018741E+0,1.005632E+0,50.000000E+0,1.000000E+0,84.817092E+0,2.705628E+0,2.525950E+0,1.228941E+0,27.000000E+0,0.000000E+0,1.270684E+0,1.266743E+0,1.007553E+0,60.000000E+0,3.990535E-3,47.864149E+0,8.694546E-3,23.815673E+0,4.193131E+0,30.384941E+0,0.000000E+0,53.521843E-3,0.000000E+0,44.842426E-3,0.000000E+0,17.946559E-3,0.000000E+0,15.981711E-3,0.000000E+0,19.202773E-3,2.020899E+0,2.013748E+0,2.018225E+0,2.023572E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.956380E+0,5.699112E+0,0.000000E+0,85.757260E-3,0.000000E+0,47.783938E-3,9.500000E+0,9.793183E+0,0.000000E+0,14.886550E-3,10.000000E+0,9.698835E+0,0.000000E+0,46.002008E-3,996.539022E-3,3.072822E+0,997.681553E-3,3.063939E+0,998.985004E-3,3.057325E+0,997.890749E-3,3.051854E+0,27.586273E-3,7.873868E+0,1.000000E+0,1.000000E+0,73.397599E+0,73.310685E+0,2.054824E+0,72.706258E+0,72.700923E+0,2.063564E+0,72.618138E+0,72.936976E+0,2.076862E+0,72.814175E+0,73.006006E+0,2.069534E+0
