date,time,ahu_dp,ahu1_cc_out_rtd,ahu1_f_cc,ahu1_f_ra,ahu1_fan_power,ahu1_on,ahu1_p_down,ahu1_t_ra,ahu1_vfd,ahu2_cc_out_rtd,ahu2_f_cc,ahu2_f_ra,ahu2_fan_power,ahu2_on,ahu2_p_down,ahu2_t_ra,ahu2_vfd,ch1_c_out_rtd,ch1_e_in_rtd,ch1_e_out_rtd,ch1_f_c,ch1_f_e,ch1_on,ch1_power,ch1_t_reset,ch1_t_sp,ch2_c_out_rtd,ch2_e_out_rtd,ch2_f_c,ch2_f_e,ch2_on,ch2_power,ch2_t_reset,ch2_t_sp,cl_f,cw_in_rtd,d15_pos_c,d15_pos_fb,d16_pos_c,d16_pos_fb,d17_pos_c,d17_pos_fb,d18_pos_c,d18_pos_fb,d2_pos_c,d2_pos_fb,d3_pos_c,d3_pos_fb,d4_pos_c,d4_pos_fb,d5_pos_c,d5_pos_fb,d6_pos_c,d6_pos_fb,d7_pos_c,d7_pos_fb,d8_pos_c,d8_pos_fb,dx_ds_c,dx_m_cs,dx_m_din,dx_m_sclk,dx_m_spi,dx_sp_cs,dx_sp_din,dx_sp_sclk,dx_sp_spi,dx_z_cs,dx_z_din,dx_z_sclk,dx_z_spi,exf1_f,exf1_on,exf1_power,exf1_t_in,exf1_vfd,exf2_f,exf2_on,exf2_power,exf2_t_in,exf2_vfd,hw_rtd,hx1_f_hw,hx1_f_pg,hx1_hw_rtd,hx1_pg_rtd,hx2_cw_rtd,hx2_hw_rtd,hx3_cw_rtd,hx3_f_cw,hx3_f_pg,hx3_pg_rtd,indoor_p,indoor_rh,indoor_rtd,oau_cc_rtd,oau_heat_c,oau_hs_rtd,oau_in_rtd,oau_on,oau_out_rtd,oau_p_down,oau_power,oau_rh,oau_vfd,outdoor_rh,outdoor_rtd,pl_f,pl_in_rtd,pl_out_rtd,pump1_on,pump1_p_down,pump1_p_up,pump1_power,pump1_vfd,pump2_on,pump2_p_down,pump2_p_up,pump2_power,pump2_vfd,pump3_dp,pump3_on,pump3_out_rtd,pump3_p_down,pump3_p_up,pump3_power,pump3_vfd,pump4_on,pump4_out_rtd,pump4_p_down,pump4_p_up,pump4_power,pump4_vfd,pump5_on,pump5_p_down,pump5_p_up,pump5_power,pump5_vfd,sl_f,sl_out_rtd,ts_f,ts_in_rtd,ts_meter,ts_out_rtd,v1_pos_c,v1_pos_fb,v10_pos_c,v10_pos_fb,v11_pos_c,v11_pos_fb,v12_pos_c,v12_pos_fb,v13_pos_c,v13_pos_fb,v14_pos_fb,v15_pos_fb,v16_pos_fb,v17_pos_fb,v18_pos_c,v18_pos_fb,v19_pos_c,v19_pos_fb,v20_pos_c,v20_pos_fb,v3_pos_c,v3_pos_fb,v4_pos_c,v4_pos_fb,v5_pos_c,v5_pos_fb,v6_pos_c,v6_pos_fb,v7_pos_c,v7_pos_fb,v8_pos_c,v8_pos_fb,v9_pos_c,v9_pos_fb,vav1_f,vav1_t_out,vav2_f,vav2_t_out,vav3_f,vav3_t_out,vav4_f,vav4_t_out,vch1_pos_fb,vch2_pos_fb,vsh_in,vsh_out,zs1_heat_rtd,zs1_out_rtd,zs1_rh,zs2_heat_rtd,zs2_out_rtd,zs2_rh,zs3_heat_rtd,zs3_out_rtd,zs3_rh,zs4_heat_rtd,zs4_out_rtd,zs4_rh
 10/25/2017,15:27:58.118,278.825630E-6,73.402045E+0,3.985552E-3,999.248767E-3,1.008570E+0,0.000000E+0,1.015046E+0,3.109112E+0,0.000000E+0,73.016537E+0,3.981207E-3,997.927809E-3,1.014044E+0,0.000000E+0,1.062147E+0,3.121581E+0,0.000000E+0,79.060490E+0,30.611855E+0,71.936859E+0,3.975306E-3,3.965383E-3,0.000000E+0,1.022938E+0,1.000000E+0,44.000000E+0,98.286422E+0,23.553030E+0,8.409717E-3,12.576458E-3,1.000000E+0,2.654026E+0,1.000000E+0,20.000000E+0,6.434457E-3,42.474751E+0,0.000000E+0,2.701318E+0,0.000000E+0,1.986843E+0,0.000000E+0,1.981879E+0,0.000000E+0,1.988326E+0,10.000000E+0,8.979563E+0,0.000000E+0,-216.418812E-3,0.000000E+0,136.461170E-3,0.000000E+0,137.813077E-3,0.000000E+0,152.492865E-3,0.000000E+0,-199.218846E-3,0.000000E+0,2.105839E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.000385E+0,0.000000E+0,1.000403E+0,3.069925E+0,0.000000E+0,998.856268E-3,0.000000E+0,1.007020E+0,3.049311E+0,0.000000E+0,242.186533E+0,4.011488E-3,3.980870E-3,91.224181E+0,73.652591E+0,74.650249E+0,97.867245E+0,80.645245E+0,3.980286E-3,3.975745E-3,68.014047E+0,4.483101E+0,1.703603E+0,75.876675E+0,74.786105E+0,0.000000E+0,74.571790E+0,74.894577E+0,0.000000E+0,74.146085E+0,1.062928E+0,976.654819E-3,2.068371E+0,60.000000E+0,49.000000E+0,59.100000E+0,10.669220E-3,68.459071E+0,30.298683E+0,0.000000E+0,1.269772E+0,1.272985E+0,1.006818E+0,60.000000E+0,1.000000E+0,1.292653E+0,654.919351E-3,2.023052E+0,60.000000E+0,1.890335E+0,0.000000E+0,72.873750E+0,1.014361E+0,1.014000E+0,1.003444E+0,50.000000E+0,1.000000E+0,84.766864E+0,2.703600E+0,2.527419E+0,1.226529E+0,27.000000E+0,0.000000E+0,1.267841E+0,1.264298E+0,1.014850E+0,60.000000E+0,3.989497E-3,47.860701E+0,8.513156E-3,23.806580E+0,4.153824E+0,30.382618E+0,0.000000E+0,53.038311E-3,0.000000E+0,52.895080E-3,0.000000E+0,17.141294E-3,0.000000E+0,15.434131E-3,0.000000E+0,19.073931E-3,2.020834E+0,2.013587E+0,2.018258E+0,2.023572E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.951890E+0,5.699274E+0,0.000000E+0,84.209960E-3,0.000000E+0,43.432157E-3,9.500000E+0,9.792378E+0,0.000000E+0,15.240867E-3,10.000000E+0,9.699673E+0,0.000000E+0,43.264105E-3,996.780401E-3,3.073095E+0,996.378102E-3,3.063440E+0,998.840176E-3,3.054927E+0,999.499947E-3,3.051500E+0,28.552828E-3,7.860658E+0,1.000000E+0,1.000000E+0,73.400547E+0,73.313727E+0,2.056533E+0,72.706258E+0,72.698770E+0,2.060435E+0,72.615237E+0,72.935526E+0,2.080408E+0,72.812584E+0,73.005772E+0,2.067651E+0
 10/25/2017,15:28:08.118,2.211047E-3,73.400407E+0,3.982893E-3,998.813817E-3,1.005041E+0,0.000000E+0,1.014327E+0,3.110546E+0,0.000000E+0,73.018596E+0,3.976927E-3,997.347876E-3,1.017745E+0,0.000000E+0,1.065389E+0,3.120485E+0,0.000000E+0,79.064894E+0,30.604469E+0,71.934286E+0,3.976538E-3,3.967718E-3,0.000000E+0,1.024403E+0,1.000000E+0,44.000000E+0,98.194283E+0,23.574650E+0,8.399795E-3,12.554538E-3,1.000000E+0,2.654010E+0,1.000000E+0,20.000000E+0,6.455280E-3,42.477544E+0,0.000000E+0,2.690556E+0,0.000000E+0,1.987456E+0,0.000000E+0,1.981621E+0,0.000000E+0,1.987649E+0,10.000000E+0,8.981527E+0,0.000000E+0,-215.453164E-3,0.000000E+0,139.100608E-3,0.000000E+0,137.233689E-3,0.000000E+0,154.458455E-3,0.000000E+0,-206.533419E-3,0.000000E+0,2.102617E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.419487E-3,0.000000E+0,950.662444E-3,3.070247E+0,0.000000E+0,998.582704E-3,0.000000E+0,1.012310E+0,3.048539E+0,0.000000E+0,242.170371E+0,4.011942E-3,3.983659E-3,91.231270E+0,73.654323E+0,74.649922E+0,97.883792E+0,80.650025E+0,3.979183E-3,3.979313E-3,68.009091E+0,4.489223E+0,1.703377E+0,75.881076E+0,74.784935E+0,0.000000E+0,74.571930E+0,74.898041E+0,0.000000E+0,74.150766E+0,1.068311E+0,990.130415E-3,2.067255E+0,60.000000E+0,49.000000E+0,59.100000E+0,10.655018E-3,68.456359E+0,30.297244E+0,0.000000E+0,1.267185E+0,1.275109E+0,1.003078E+0,60.000000E+0,1.000000E+0,1.294664E+0,656.213537E-3,2.023898E+0,60.000000E+0,1.914930E+0,0.000000E+0,72.873001E+0,1.015910E+0,1.012802E+0,1.001048E+0,50.000000E+0,1.000000E+0,84.818358E+0,2.702467E+0,2.523202E+0,1.214409E+0,27.000000E+0,0.000000E+0,1.274948E+0,1.266999E+0,1.001070E+0,60.000000E+0,3.987097E-3,47.861353E+0,8.622107E-3,23.805559E+0,4.169289E+0,30.378438E+0,0.000000E+0,54.069845E-3,0.000000E+0,45.551059E-3,0.000000E+0,17.946559E-3,0.000000E+0,15.724026E-3,0.000000E+0,18.236455E-3,2.020770E+0,2.013651E+0,2.018258E+0,2.023894E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.955792E+0,5.699338E+0,0.000000E+0,82.179129E-3,0.000000E+0,43.142038E-3,9.500000E+0,9.792990E+0,0.000000E+0,16.110554E-3,10.000000E+0,9.700446E+0,0.000000E+0,46.549588E-3,996.876953E-3,3.072741E+0,997.086149E-3,3.063521E+0,999.403395E-3,3.056424E+0,997.391897E-3,3.050277E+0,31.130307E-3,7.894167E+0,1.000000E+0,1.000000E+0,73.399565E+0,73.314008E+0,2.057013E+0,72.707615E+0,72.700736E+0,2.062957E+0,72.617202E+0,72.936181E+0,2.078843E+0,72.811461E+0,73.002309E+0,2.067906E+0
 10/25/2017,15:28:18.118,1.083918E-3,73.401016E+0,3.982439E-3,997.863372E-3,1.005936E+0,0.000000E+0,1.014423E+0,3.110095E+0,0.000000E+0,73.019204E+0,3.982828E-3,997.154565E-3,1.027571E+0,0.000000E+0,1.064623E+0,3.122322E+0,0.000000E+0,79.064894E+0,30.604237E+0,71.928296E+0,3.976084E-3,3.969015E-3,0.000000E+0,1.026665E+0,1.000000E+0,44.000000E+0,98.070930E+0,23.582908E+0,8.392596E-3,12.549868E-3,1.000000E+0,2.652013E+0,1.000000E+0,20.000000E+0,6.462546E-3,42.478428E+0,0.000000E+0,2.691039E+0,0.000000E+0,1.986392E+0,0.000000E+0,1.981363E+0,0.000000E+0,1.986811E+0,10.000000E+0,8.980432E+0,0.000000E+0,-236.343351E-3,0.000000E+0,135.656464E-3,0.000000E+0,137.845266E-3,0.000000E+0,168.056470E-3,0.000000E+0,-189.390895E-3,0.000000E+0,2.101715E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.000385E+0,0.000000E+0,690.109687E-3,3.071084E+0,0.000000E+0,998.518336E-3,0.000000E+0,1.014834E+0,3.049295E+0,0.000000E+0,242.185857E+0,4.011488E-3,3.983140E-3,91.239581E+0,73.654276E+0,74.651981E+0,97.897612E+0,80.649134E+0,3.979378E-3,3.981648E-3,68.004836E+0,4.489545E+0,1.704038E+0,75.864875E+0,74.786058E+0,0.000000E+0,74.572632E+0,74.898088E+0,0.000000E+0,74.150204E+0,1.075771E+0,1.006751E+0,2.067956E+0,60.000000E+0,49.000000E+0,59.100000E+0,10.674084E-3,68.455611E+0,30.293063E+0,0.000000E+0,1.268558E+0,1.275764E+0,1.001416E+0,60.000000E+0,1.000000E+0,1.295509E+0,652.634554E-3,1.998831E+0,60.000000E+0,1.884952E+0,0.000000E+0,72.872814E+0,1.014170E+0,1.017033E+0,996.207161E-3,50.000000E+0,1.000000E+0,84.912765E+0,2.705165E+0,2.526077E+0,1.207845E+0,27.000000E+0,0.000000E+0,1.268224E+0,1.265561E+0,1.003114E+0,60.000000E+0,3.988200E-3,47.855017E+0,8.575349E-3,23.806812E+0,4.158335E+0,30.380203E+0,0.000000E+0,18.739828E-3,0.000000E+0,40.236307E-3,0.000000E+0,19.267194E-3,0.000000E+0,14.338970E-3,0.000000E+0,16.110554E-3,2.020770E+0,2.013394E+0,2.018290E+0,2.023862E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.963357E+0,5.700660E+0,0.000000E+0,81.534421E-3,0.000000E+0,43.593334E-3,9.500000E+0,9.791830E+0,0.000000E+0,18.977299E-3,10.000000E+0,9.700059E+0,0.000000E+0,41.073783E-3,996.828677E-3,3.072403E+0,997.295345E-3,3.063939E+0,998.470060E-3,3.057212E+0,997.697645E-3,3.051081E+0,25.008794E-3,7.773342E+0,1.000000E+0,1.000000E+0,73.402045E+0,73.315272E+0,2.048943E+0,72.708645E+0,72.698209E+0,2.064841E+0,72.617530E+0,72.935058E+0,2.085679E+0,72.809027E+0,73.002262E+0,2.069087E+0
 10/25/2017,15:28:28.118,1.727991E-3,73.400875E+0,3.981726E-3,997.750607E-3,1.003972E+0,0.000000E+0,1.015062E+0,3.108983E+0,0.000000E+0,73.019719E+0,3.980753E-3,997.412313E-3,1.005765E+0,0.000000E+0,1.064367E+0,3.119213E+0,0.000000E+0,79.069907E+0,30.601682E+0,71.924319E+0,3.977446E-3,3.970636E-3,0.000000E+0,1.024961E+0,1.000000E+0,44.000000E+0,97.998725E+0,23.585692E+0,8.383452E-3,12.539297E-3,1.000000E+0,2.636968E+0,1.000000E+0,20.000000E+0,6.486352E-3,42.479219E+0,0.000000E+0,2.682661E+0,0.000000E+0,1.988068E+0,0.000000E+0,1.982588E+0,0.000000E+0,1.987230E+0,10.000000E+0,8.990122E+0,0.000000E+0,-226.204046E-3,0.000000E+0,136.332417E-3,0.000000E+0,137.684324E-3,0.000000E+0,165.671984E-3,0.000000E+0,-196.608800E-3,0.000000E+0,2.104873E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.001206E+0,0.000000E+0,852.284292E-3,3.070907E+0,0.000000E+0,999.403395E-3,0.000000E+0,984.200268E-3,3.048796E+0,0.000000E+0,242.180647E+0,4.012655E-3,3.981713E-3,91.241787E+0,73.651748E+0,74.656335E+0,97.912983E+0,80.651993E+0,3.981194E-3,3.981648E-3,68.003480E+0,4.472147E+0,1.704989E+0,75.863752E+0,74.785356E+0,0.000000E+0,74.574458E+0,74.898603E+0,0.000000E+0,74.151000E+0,1.068359E+0,1.004452E+0,2.068483E+0,60.000000E+0,49.000000E+0,59.100000E+0,10.667729E-3,68.454068E+0,30.295386E+0,0.000000E+0,1.271240E+0,1.275716E+0,1.004069E+0,60.000000E+0,1.000000E+0,1.299227E+0,650.557466E-3,2.026934E+0,60.000000E+0,1.873590E+0,0.000000E+0,72.870427E+0,1.013898E+0,1.013201E+0,1.000473E+0,50.000000E+0,1.000000E+0,84.989352E+0,2.703106E+0,2.522898E+0,1.238985E+0,27.000000E+0,0.000000E+0,1.268703E+0,1.266056E+0,1.006164E+0,60.000000E+0,3.990535E-3,47.855063E+0,8.601938E-3,23.826205E+0,4.087453E+0,30.381504E+0,0.000000E+0,-22.295857E-3,0.000000E+0,44.166003E-3,0.000000E+0,24.517525E-3,0.000000E+0,18.945088E-3,0.000000E+0,14.628865E-3,2.021124E+0,2.013555E+0,2.018419E+0,2.023894E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.969594E+0,5.698983E+0,0.000000E+0,83.984312E-3,0.000000E+0,43.142038E-3,9.500000E+0,9.792475E+0,0.000000E+0,23.905524E-3,10.000000E+0,9.699866E+0,0.000000E+0,44.327056E-3,996.876953E-3,3.072758E+0,996.925229E-3,3.063376E+0,999.435579E-3,3.055796E+0,997.971208E-3,3.049585E+0,28.552828E-3,7.731778E+0,1.000000E+0,1.000000E+0,73.400454E+0,73.313540E+0,2.054104E+0,72.706960E+0,72.698724E+0,2.068338E+0,72.615518E+0,72.938661E+0,2.090087E+0,72.812443E+0,73.006240E+0,2.072471E+0
 10/25/2017,15:28:38.118,-43.211183E-6,73.400594E+0,3.983996E-3,997.686170E-3,1.009337E+0,0.000000E+0,1.011980E+0,3.114750E+0,0.000000E+0,73.019298E+0,3.982115E-3,997.573406E-3,974.388440E-3,0.000000E+0,1.058186E+0,3.120630E+0,0.000000E+0,79.071172E+0,30.598616E+0,71.919266E+0,3.972387E-3,3.971933E-3,0.000000E+0,1.022492E+0,1.000000E+0,44.000000E+0,98.016165E+0,23.576970E+0,8.398109E-3,12.547923E-3,1.000000E+0,2.649921E+0,1.000000E+0,20.000000E+0,6.478698E-3,42.478614E+0,0.000000E+0,2.686979E+0,0.000000E+0,1.987746E+0,0.000000E+0,1.981331E+0,0.000000E+0,1.989229E+0,10.000000E+0,9.006313E+0,0.000000E+0,-216.869448E-3,0.000000E+0,137.394630E-3,0.000000E+0,138.038395E-3,0.000000E+0,155.554030E-3,0.000000E+0,-188.488657E-3,0.000000E+0,2.103100E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.837879E-3,0.000000E+0,997.783020E-3,3.070746E+0,0.000000E+0,998.373508E-3,0.000000E+0,1.007691E+0,3.049343E+0,0.000000E+0,242.196905E+0,4.177940E-3,3.980740E-3,91.250145E+0,73.652123E+0,74.657786E+0,97.929953E+0,80.657617E+0,3.979248E-3,3.977951E-3,68.002124E+0,4.482779E+0,1.703071E+0,75.877518E+0,74.785216E+0,0.000000E+0,74.575347E+0,74.895373E+0,0.000000E+0,74.150298E+0,1.061554E+0,1.007151E+0,2.068323E+0,60.000000E+0,49.000000E+0,59.100000E+0,10.676873E-3,68.456406E+0,30.288790E+0,0.000000E+0,1.268574E+0,1.279245E+0,1.008464E+0,60.000000E+0,1.000000E+0,1.291218E+0,651.611988E-3,2.023547E+0,60.000000E+0,1.883389E+0,0.000000E+0,72.869257E+0,1.015622E+0,1.017767E+0,1.009291E+0,50.000000E+0,1.000000E+0,85.002953E+0,2.701174E+0,2.520039E+0,1.218465E+0,27.000000E+0,0.000000E+0,1.273175E+0,1.269363E+0,1.005924E+0,60.000000E+0,3.989821E-3,47.852967E+0,8.707646E-3,23.832422E+0,4.034614E+0,30.380668E+0,0.000000E+0,-1.890839E-3,0.000000E+0,45.132321E-3,0.000000E+0,25.258370E-3,0.000000E+0,23.969945E-3,0.000000E+0,17.463400E-3,2.020963E+0,2.013490E+0,2.018290E+0,2.023701E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.970709E+0,5.699886E+0,0.000000E+0,84.822433E-3,0.000000E+0,44.366984E-3,9.500000E+0,9.792732E+0,0.000000E+0,26.740058E-3,10.000000E+0,9.699608E+0,0.000000E+0,41.428100E-3,996.989597E-3,3.072130E+0,997.407989E-3,3.063521E+0,998.470060E-3,3.057100E+0,997.086149E-3,3.051339E+0,27.586273E-3,7.872579E+0,1.000000E+0,1.000000E+0,73.401764E+0,73.309796E+0,2.048399E+0,72.708130E+0,72.696337E+0,2.068976E+0,72.615705E+0,72.938802E+0,2.087484E+0,72.811835E+0,73.005211E+0,2.064650E+0
 10/25/2017,15:28:48.118,1.244936E-3,73.399190E+0,3.985358E-3,997.476750E-3,997.712226E-3,0.000000E+0,1.016212E+0,3.113300E+0,0.000000E+0,73.017894E+0,3.974722E-3,998.378868E-3,1.000533E+0,0.000000E+0,1.067625E+0,3.123063E+0,0.000000E+0,79.073936E+0,30.615153E+0,71.917815E+0,3.975889E-3,3.966097E-3,0.000000E+0,1.023877E+0,1.000000E+0,44.000000E+0,98.083059E+0,23.577295E+0,8.402389E-3,12.552073E-3,1.000000E+0,2.649091E+0,1.000000E+0,20.000000E+0,6.440425E-3,42.480057E+0,0.000000E+0,2.675894E+0,0.000000E+0,1.987166E+0,0.000000E+0,1.981524E+0,0.000000E+0,1.989809E+0,10.000000E+0,8.996785E+0,0.000000E+0,-202.062844E-3,0.000000E+0,138.810914E-3,0.000000E+0,138.102772E-3,0.000000E+0,155.392916E-3,0.000000E+0,-192.967625E-3,0.000000E+0,2.102134E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.001849E+0,0.000000E+0,1.004092E+0,3.071261E+0,0.000000E+0,1.000852E+0,0.000000E+0,996.105549E-3,3.049263E+0,0.000000E+0,242.185520E+0,4.010385E-3,3.979961E-3,91.255920E+0,73.650859E+0,74.659050E+0,97.943209E+0,80.658601E+0,3.978924E-3,3.978405E-3,67.997869E+0,4.488901E+0,1.707293E+0,75.881498E+0,74.784560E+0,0.000000E+0,74.577454E+0,74.893781E+0,0.000000E+0,74.150907E+0,1.076426E+0,1.007518E+0,2.059364E+0,60.000000E+0,49.000000E+0,59.200000E+0,10.669739E-3,68.455704E+0,30.288418E+0,0.000000E+0,1.266962E+0,1.276722E+0,984.459101E-3,60.000000E+0,1.000000E+0,1.296163E+0,651.516122E-3,2.009376E+0,60.000000E+0,1.880730E+0,0.000000E+0,72.871457E+0,1.014569E+0,1.013122E+0,977.420386E-3,50.000000E+0,1.000000E+0,84.992400E+0,2.708997E+0,2.528665E+0,1.224262E+0,27.000000E+0,0.000000E+0,1.271275E+0,1.267797E+0,979.289405E-3,60.000000E+0,3.989951E-3,47.851709E+0,8.587865E-3,23.834881E+0,3.997563E+0,30.381457E+0,0.000000E+0,8.295553E-3,0.000000E+0,47.322643E-3,0.000000E+0,21.844044E-3,0.000000E+0,25.032895E-3,0.000000E+0,21.682991E-3,2.020673E+0,2.013394E+0,2.018290E+0,2.023605E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.969835E+0,5.697436E+0,0.000000E+0,83.952077E-3,0.000000E+0,45.269576E-3,9.500000E+0,9.791959E+0,0.000000E+0,23.293522E-3,10.000000E+0,9.700575E+0,0.000000E+0,51.510023E-3,996.957413E-3,3.072774E+0,997.198793E-3,3.063858E+0,996.426378E-3,3.057438E+0,997.214885E-3,3.050261E+0,28.230643E-3,7.923164E+0,1.000000E+0,1.000000E+0,73.403309E+0,73.313259E+0,2.049454E+0,72.708364E+0,72.698583E+0,2.070206E+0,72.618091E+0,72.938006E+0,2.084593E+0,72.811367E+0,73.004977E+0,2.066517E+0
 10/25/2017,15:28:58.118,1.083918E-3,73.401296E+0,3.982115E-3,998.266103E-3,992.953813E-3,0.000000E+0,1.016675E+0,3.116780E+0,0.000000E+0,73.019672E+0,3.980105E-3,997.960028E-3,1.009769E+0,0.000000E+0,1.069110E+0,3.122418E+0,0.000000E+0,79.075764E+0,30.611994E+0,71.917254E+0,3.976992E-3,3.969339E-3,0.000000E+0,1.025789E+0,1.000000E+0,44.000000E+0,98.180039E+0,23.566902E+0,8.380469E-3,12.568611E-3,1.000000E+0,2.645928E+0,1.000000E+0,20.000000E+0,6.433549E-3,42.479871E+0,0.000000E+0,2.689460E+0,0.000000E+0,1.988036E+0,0.000000E+0,1.982298E+0,0.000000E+0,1.988971E+0,10.000000E+0,8.990154E+0,0.000000E+0,-204.348211E-3,0.000000E+0,139.583432E-3,0.000000E+0,137.169312E-3,0.000000E+0,140.377098E-3,0.000000E+0,-196.866582E-3,0.000000E+0,2.101650E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.000433E+0,0.000000E+0,1.008661E+0,3.070086E+0,0.000000E+0,999.757419E-3,0.000000E+0,1.002418E+0,3.048893E+0,0.000000E+0,242.197002E+0,4.011228E-3,3.985151E-3,91.261038E+0,73.651421E+0,74.662515E+0,97.958628E+0,80.659866E+0,3.977172E-3,3.982621E-3,67.998103E+0,4.470536E+0,1.704860E+0,75.882200E+0,74.783343E+0,0.000000E+0,74.579280E+0,74.892611E+0,0.000000E+0,74.152685E+0,1.075627E+0,1.002536E+0,2.059236E+0,60.000000E+0,49.000000E+0,59.200000E+0,10.675446E-3,68.454255E+0,30.284005E+0,0.000000E+0,1.277482E+0,1.274023E+0,991.139527E-3,60.000000E+0,1.000000E+0,1.291489E+0,654.088516E-3,2.029203E+0,60.000000E+0,1.891786E+0,0.000000E+0,72.871410E+0,1.013723E+0,1.016570E+0,999.482067E-3,50.000000E+0,1.000000E+0,84.991931E+0,2.703377E+0,2.520518E+0,1.225076E+0,27.000000E+0,0.000000E+0,1.268560E+0,1.264682E+0,997.524921E-3,60.000000E+0,3.988265E-3,47.849239E+0,8.497073E-3,23.832376E+0,4.002718E+0,30.380435E+0,0.000000E+0,35.308832E-3,0.000000E+0,45.067900E-3,0.000000E+0,18.139823E-3,0.000000E+0,21.876255E-3,0.000000E+0,23.068047E-3,2.020899E+0,2.013458E+0,2.018258E+0,2.023605E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.969783E+0,5.700015E+0,0.000000E+0,80.760771E-3,0.000000E+0,41.626974E-3,9.500000E+0,9.791540E+0,0.000000E+0,17.270136E-3,10.000000E+0,9.699254E+0,0.000000E+0,43.650633E-3,997.070057E-3,3.072548E+0,998.003392E-3,3.064019E+0,999.564315E-3,3.055330E+0,997.440173E-3,3.050598E+0,24.042239E-3,8.124217E+0,1.000000E+0,1.000000E+0,73.400688E+0,73.311715E+0,2.046689E+0,72.709908E+0,72.696056E+0,2.070349E+0,72.615190E+0,72.937023E+0,2.082692E+0,72.814222E+0,73.004322E+0,2.066964E+0
 10/25/2017,15:29:08.118,-526.266402E-6,73.403590E+0,3.979716E-3,997.718389E-3,1.009081E+0,0.000000E+0,1.014439E+0,3.115491E+0,0.000000E+0,73.019625E+0,3.978159E-3,997.589515E-3,995.109397E-3,0.000000E+0,1.066028E+0,3.122241E+0,0.000000E+0,79.077591E+0,30.593878E+0,71.919406E+0,3.973425E-3,3.965059E-3,0.000000E+0,1.025072E+0,1.000000E+0,44.000000E+0,98.191556E+0,23.558319E+0,8.431053E-3,12.560569E-3,1.000000E+0,2.646711E+0,1.000000E+0,20.000000E+0,6.525598E-3,42.480942E+0,0.000000E+0,2.706087E+0,0.000000E+0,1.987004E+0,0.000000E+0,1.982040E+0,0.000000E+0,1.989068E+0,10.000000E+0,8.987836E+0,0.000000E+0,-207.438285E-3,0.000000E+0,136.976182E-3,0.000000E+0,139.969691E-3,0.000000E+0,143.567154E-3,0.000000E+0,-197.575483E-3,0.000000E+0,2.102102E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.164312E-3,0.000000E+0,1.001952E+0,3.070199E+0,0.000000E+0,998.325232E-3,0.000000E+0,1.012725E+0,3.049826E+0,0.000000E+0,242.199076E+0,4.012007E-3,3.983140E-3,91.268832E+0,73.650625E+0,74.663685E+0,97.975456E+0,80.664225E+0,3.979183E-3,3.979767E-3,67.997916E+0,4.471180E+0,1.704006E+0,75.884026E+0,74.783109E+0,0.000000E+0,74.581620E+0,74.887461E+0,0.000000E+0,74.154043E+0,1.070068E+0,1.005985E+0,2.061101E+0,60.000000E+0,49.000000E+0,59.200000E+0,10.681931E-3,68.454863E+0,30.284981E+0,0.000000E+0,1.263546E+0,1.265944E+0,1.002119E+0,60.000000E+0,1.000000E+0,1.294424E+0,651.803719E-3,2.018498E+0,60.000000E+0,1.869109E+0,0.000000E+0,72.867573E+0,1.019629E+0,1.017815E+0,1.001112E+0,50.000000E+0,1.000000E+0,85.036580E+0,2.699912E+0,2.521413E+0,1.207957E+0,27.000000E+0,0.000000E+0,1.273015E+0,1.268229E+0,1.012008E+0,60.000000E+0,3.987616E-3,47.849099E+0,8.618410E-3,23.829685E+0,4.002718E+0,30.379692E+0,0.000000E+0,31.795171E-3,0.000000E+0,45.551059E-3,0.000000E+0,16.722556E-3,0.000000E+0,23.841102E-3,0.000000E+0,23.937734E-3,2.021124E+0,2.013523E+0,2.018129E+0,2.023733E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.973491E+0,5.699241E+0,0.000000E+0,82.630425E-3,0.000000E+0,44.624867E-3,9.500000E+0,9.791025E+0,0.000000E+0,18.784035E-3,10.000000E+0,9.699319E+0,0.000000E+0,41.717996E-3,996.233274E-3,3.072162E+0,998.389600E-3,3.064679E+0,998.164312E-3,3.055941E+0,999.837879E-3,3.049569E+0,33.707786E-3,7.896100E+0,1.000000E+0,1.000000E+0,73.401016E+0,73.313587E+0,2.050237E+0,72.709627E+0,72.698396E+0,2.068960E+0,72.616968E+0,72.937632E+0,2.086909E+0,72.810993E+0,73.004556E+0,2.065559E+0
 10/25/2017,15:29:18.118,439.844037E-6,73.401203E+0,3.984190E-3,997.074019E-3,1.000634E+0,0.000000E+0,1.013066E+0,3.111963E+0,0.000000E+0,73.022199E+0,3.978808E-3,998.056683E-3,1.008317E+0,0.000000E+0,1.058586E+0,3.117843E+0,0.000000E+0,79.084056E+0,30.597083E+0,71.918189E+0,3.972452E-3,3.969729E-3,0.000000E+0,1.022428E+0,1.000000E+0,44.000000E+0,97.880031E+0,23.564258E+0,8.454854E-3,12.562579E-3,1.000000E+0,2.643101E+0,1.000000E+0,20.000000E+0,6.578790E-3,42.483409E+0,0.000000E+0,2.708601E+0,0.000000E+0,1.987327E+0,0.000000E+0,1.981879E+0,0.000000E+0,1.989003E+0,10.000000E+0,8.994692E+0,0.000000E+0,-210.560547E-3,0.000000E+0,137.104936E-3,0.000000E+0,138.778725E-3,0.000000E+0,146.563873E-3,0.000000E+0,-210.625713E-3,0.000000E+0,2.102520E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.325232E-3,0.000000E+0,1.005258E+0,3.071325E+0,0.000000E+0,998.341324E-3,0.000000E+0,1.003872E+0,3.048877E+0,0.000000E+0,242.203563E+0,5.402528E-3,3.981194E-3,91.274936E+0,73.651514E+0,74.666073E+0,97.989841E+0,80.661928E+0,3.981064E-3,3.981908E-3,67.998430E+0,4.473113E+0,1.705295E+0,75.882434E+0,74.780628E+0,0.000000E+0,74.582791E+0,74.888491E+0,0.000000E+0,74.153528E+0,1.057290E+0,1.002840E+0,2.060926E+0,60.000000E+0,49.000000E+0,59.200000E+0,10.669933E-3,68.456733E+0,30.283727E+0,0.000000E+0,1.270634E+0,1.279229E+0,1.006051E+0,60.000000E+0,1.000000E+0,1.293770E+0,649.966295E-3,2.033341E+0,60.000000E+0,1.881471E+0,0.000000E+0,72.865092E+0,1.017538E+0,1.015373E+0,1.001287E+0,50.000000E+0,1.000000E+0,85.244305E+0,2.700311E+0,2.527547E+0,1.213482E+0,27.000000E+0,0.000000E+0,1.275028E+0,1.265768E+0,1.008351E+0,60.000000E+0,3.990016E-3,47.845139E+0,8.718347E-3,23.820591E+0,4.123538E+0,30.379692E+0,0.000000E+0,46.172168E-3,0.000000E+0,45.003479E-3,0.000000E+0,14.983182E-3,0.000000E+0,19.267194E-3,0.000000E+0,22.359414E-3,2.020834E+0,2.013297E+0,2.018161E+0,2.023766E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.990862E+0,5.699112E+0,0.000000E+0,83.887606E-3,0.000000E+0,45.366282E-3,9.500000E+0,9.792797E+0,0.000000E+0,15.498552E-3,10.000000E+0,9.700124E+0,0.000000E+0,41.975681E-3,996.812585E-3,3.072983E+0,997.842473E-3,3.064213E+0,997.327529E-3,3.055281E+0,997.987300E-3,3.049939E+0,26.941903E-3,7.904477E+0,1.000000E+0,1.000000E+0,73.405415E+0,73.313400E+0,2.049326E+0,72.710283E+0,72.700034E+0,2.062925E+0,72.617764E+0,72.937070E+0,2.084880E+0,72.814783E+0,73.004322E+0,2.058344E+0
 10/25/2017,15:29:28.118,922.899256E-6,73.402139E+0,3.986590E-3,998.862145E-3,1.000267E+0,0.000000E+0,1.014168E+0,3.113880E+0,0.000000E+0,73.023323E+0,3.970896E-3,997.074019E-3,996.880010E-3,0.000000E+0,1.062818E+0,3.122032E+0,0.000000E+0,79.083213E+0,30.602704E+0,71.916177E+0,3.978094E-3,3.970701E-3,0.000000E+0,1.019401E+0,1.000000E+0,44.000000E+0,97.759600E+0,23.555814E+0,8.497980E-3,12.580154E-3,1.000000E+0,2.643021E+0,1.000000E+0,20.000000E+0,6.577752E-3,42.482757E+0,0.000000E+0,2.717913E+0,0.000000E+0,1.986328E+0,0.000000E+0,1.981557E+0,0.000000E+0,1.988552E+0,10.000000E+0,8.975314E+0,0.000000E+0,-215.935988E-3,0.000000E+0,139.261549E-3,0.000000E+0,138.682161E-3,0.000000E+0,155.747366E-3,0.000000E+0,-212.720194E-3,0.000000E+0,2.102488E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.387303E-3,0.000000E+0,1.007287E+0,3.069459E+0,0.000000E+0,998.856268E-3,0.000000E+0,1.014723E+0,3.048973E+0,0.000000E+0,242.238684E+0,5.424194E-3,3.983335E-3,91.281321E+0,73.650719E+0,74.665745E+0,98.005165E+0,80.667880E+0,3.981713E-3,3.980351E-3,67.999178E+0,4.480846E+0,1.705247E+0,75.885384E+0,74.780394E+0,0.000000E+0,74.582416E+0,74.886431E+0,0.000000E+0,74.154698E+0,1.059606E+0,996.868214E-3,2.061022E+0,60.000000E+0,49.000000E+0,59.200000E+0,10.658325E-3,68.453179E+0,30.284098E+0,0.000000E+0,1.269053E+0,1.279804E+0,1.005076E+0,60.000000E+0,1.000000E+0,1.292606E+0,648.751998E-3,2.026407E+0,60.000000E+0,1.884001E+0,0.000000E+0,72.867807E+0,1.017746E+0,1.015516E+0,1.005744E+0,50.000000E+0,1.000000E+0,85.397348E+0,2.698332E+0,2.529416E+0,1.231001E+0,27.000000E+0,0.000000E+0,1.268975E+0,1.265672E+0,1.006212E+0,60.000000E+0,3.990535E-3,47.841691E+0,8.508033E-3,23.817900E+0,4.186365E+0,30.384151E+0,0.000000E+0,53.457372E-3,0.000000E+0,43.070842E-3,0.000000E+0,15.079814E-3,0.000000E+0,15.917290E-3,0.000000E+0,22.198361E-3,2.020931E+0,2.013362E+0,2.018386E+0,2.023766E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.004023E+0,5.696179E+0,0.000000E+0,83.307369E-3,0.000000E+0,44.560397E-3,9.500000E+0,9.794278E+0,0.000000E+0,13.984653E-3,10.000000E+0,9.699061E+0,0.000000E+0,43.103052E-3,997.166609E-3,3.072532E+0,998.116036E-3,3.063955E+0,998.647072E-3,3.054348E+0,999.596499E-3,3.050132E+0,30.163752E-3,7.862269E+0,1.000000E+0,1.000000E+0,73.403871E+0,73.311528E+0,2.049854E+0,72.708972E+0,72.698677E+0,2.065719E+0,72.615845E+0,72.934917E+0,2.082085E+0,72.811975E+0,73.002777E+0,2.072998E+0
 10/25/2017,15:29:38.118,2.533083E-3,73.403262E+0,3.984125E-3,997.686170E-3,1.005313E+0,0.000000E+0,1.012683E+0,3.115008E+0,0.000000E+0,73.016349E+0,3.980624E-3,997.557296E-3,1.010215E+0,0.000000E+0,1.060247E+0,3.121967E+0,0.000000E+0,79.087195E+0,30.600660E+0,71.910890E+0,3.974463E-3,3.970701E-3,0.000000E+0,1.021966E+0,1.000000E+0,44.000000E+0,97.802940E+0,23.559294E+0,8.525931E-3,12.569324E-3,1.000000E+0,2.653355E+0,1.000000E+0,20.000000E+0,6.565881E-3,42.483269E+0,0.000000E+0,2.715335E+0,0.000000E+0,1.987391E+0,0.000000E+0,1.982234E+0,0.000000E+0,1.987617E+0,10.000000E+0,8.982042E+0,0.000000E+0,-237.148058E-3,0.000000E+0,140.549080E-3,0.000000E+0,135.946158E-3,0.000000E+0,163.158607E-3,0.000000E+0,-195.448779E-3,0.000000E+0,2.104937E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.001045E+0,0.000000E+0,693.368188E-3,3.069105E+0,0.000000E+0,998.743624E-3,0.000000E+0,1.000692E+0,3.048893E+0,0.000000E+0,242.255666E+0,5.421599E-3,3.984048E-3,91.285969E+0,73.649361E+0,74.669771E+0,98.023828E+0,80.671020E+0,3.978015E-3,3.979443E-3,67.999552E+0,4.490834E+0,1.706955E+0,75.888990E+0,74.778568E+0,0.000000E+0,74.586723E+0,74.887601E+0,0.000000E+0,74.154464E+0,1.051108E+0,1.006049E+0,2.062696E+0,60.000000E+0,49.000000E+0,59.200000E+0,10.653267E-3,68.452525E+0,30.283169E+0,0.000000E+0,1.267856E+0,1.272506E+0,1.002055E+0,60.000000E+0,1.000000E+0,1.293738E+0,656.628954E-3,2.008257E+0,60.000000E+0,1.876459E+0,0.000000E+0,72.866449E+0,1.017059E+0,1.020784E+0,998.475633E-3,50.000000E+0,1.000000E+0,85.403773E+0,2.702882E+0,2.526477E+0,1.213898E+0,27.000000E+0,0.000000E+0,1.276625E+0,1.265113E+0,1.007409E+0,60.000000E+0,3.989043E-3,47.842437E+0,8.626646E-3,23.812797E+0,4.164778E+0,30.383176E+0,0.000000E+0,31.440582E-3,0.000000E+0,44.713583E-3,0.000000E+0,18.526350E-3,0.000000E+0,14.693287E-3,0.000000E+0,17.270136E-3,2.020738E+0,2.013651E+0,2.018386E+0,2.023605E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.005220E+0,5.698532E+0,0.000000E+0,79.632531E-3,0.000000E+0,41.594738E-3,9.500000E+0,9.793151E+0,0.000000E+0,19.041720E-3,10.000000E+0,9.699415E+0,0.000000E+0,42.716525E-3,996.458562E-3,3.072854E+0,997.729829E-3,3.064518E+0,998.276956E-3,3.056199E+0,1.000047E+0,3.052127E+0,28.875013E-3,7.956673E+0,1.000000E+0,1.000000E+0,73.402232E+0,73.310732E+0,2.050237E+0,72.709206E+0,72.699613E+0,2.060339E+0,72.615190E+0,72.936836E+0,2.085471E+0,72.811507E+0,73.007411E+0,2.059765E+0
 10/25/2017,15:29:48.118,922.899256E-6,73.403168E+0,3.982764E-3,996.735725E-3,1.011684E+0,0.000000E+0,1.013066E+0,3.114412E+0,0.000000E+0,73.020234E+0,3.981661E-3,997.734498E-3,1.009673E+0,0.000000E+0,1.061476E+0,3.123031E+0,0.000000E+0,79.090756E+0,30.595365E+0,71.906024E+0,3.969275E-3,3.971090E-3,0.000000E+0,1.026139E+0,1.000000E+0,44.000000E+0,97.952469E+0,23.549644E+0,8.554077E-3,12.589104E-3,1.000000E+0,2.649490E+0,1.000000E+0,20.000000E+0,6.534355E-3,42.480430E+0,0.000000E+0,2.722102E+0,0.000000E+0,1.987262E+0,0.000000E+0,1.981782E+0,0.000000E+0,1.987617E+0,10.000000E+0,8.989800E+0,0.000000E+0,-226.300611E-3,0.000000E+0,136.976182E-3,0.000000E+0,138.489031E-3,0.000000E+0,165.414202E-3,0.000000E+0,-197.543261E-3,0.000000E+0,2.104551E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.000353E+0,0.000000E+0,602.529365E-3,3.069265E+0,0.000000E+0,998.968912E-3,0.000000E+0,985.414767E-3,3.048587E+0,0.000000E+0,242.271973E+0,7.464767E-3,3.983335E-3,91.294515E+0,73.650578E+0,74.672392E+0,98.035768E+0,80.673457E+0,3.979378E-3,3.980545E-3,67.999833E+0,4.470536E+0,1.705069E+0,75.886087E+0,74.777819E+0,0.000000E+0,74.585646E+0,74.886899E+0,0.000000E+0,74.153247E+0,1.058951E+0,1.003430E+0,2.061101E+0,60.000000E+0,50.000000E+0,59.100000E+0,10.675057E-3,68.453834E+0,30.282194E+0,0.000000E+0,1.268319E+0,1.278398E+0,998.347355E-3,60.000000E+0,1.000000E+0,1.291106E+0,650.557466E-3,2.025688E+0,60.000000E+0,1.859423E+0,0.000000E+0,72.865560E+0,1.017155E+0,1.017161E+0,1.005377E+0,50.000000E+0,1.000000E+0,85.316253E+0,2.698795E+0,2.525582E+0,1.238794E+0,27.000000E+0,0.000000E+0,1.276002E+0,1.268692E+0,1.006547E+0,60.000000E+0,3.989303E-3,47.839967E+0,8.603754E-3,23.807832E+0,4.120639E+0,30.384244E+0,0.000000E+0,-30.967184E-3,0.000000E+0,44.101581E-3,0.000000E+0,22.649309E-3,0.000000E+0,18.268665E-3,0.000000E+0,14.242338E-3,2.020899E+0,2.013458E+0,2.018451E+0,2.023701E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.998600E+0,5.699112E+0,0.000000E+0,82.856073E-3,0.000000E+0,43.335451E-3,9.500000E+0,9.792700E+0,0.000000E+0,22.456046E-3,10.000000E+0,9.699834E+0,0.000000E+0,39.881990E-3,996.925229E-3,3.073659E+0,997.279253E-3,3.063923E+0,996.265458E-3,3.056086E+0,996.635573E-3,3.051886E+0,30.485937E-3,8.011769E+0,1.000000E+0,1.000000E+0,73.404853E+0,73.310124E+0,2.045603E+0,72.711780E+0,72.696618E+0,2.058583E+0,72.613552E+0,72.938521E+0,2.084417E+0,72.815673E+0,73.007411E+0,2.068991E+0
 10/25/2017,15:29:58.118,600.862443E-6,73.404292E+0,3.985293E-3,998.298322E-3,1.003844E+0,0.000000E+0,1.013225E+0,3.113204E+0,0.000000E+0,73.019391E+0,3.982245E-3,997.492859E-3,998.618721E-3,0.000000E+0,1.059304E+0,3.121210E+0,0.000000E+0,79.091131E+0,30.585145E+0,71.910375E+0,3.975954E-3,3.972647E-3,0.000000E+0,1.024753E+0,1.000000E+0,44.000000E+0,98.080426E+0,23.551407E+0,8.550316E-3,12.599805E-3,1.000000E+0,2.662539E+0,1.000000E+0,20.000000E+0,6.568800E-3,42.480709E+0,0.000000E+0,2.705958E+0,0.000000E+0,1.986876E+0,0.000000E+0,1.982201E+0,0.000000E+0,1.988358E+0,10.000000E+0,8.989961E+0,0.000000E+0,-221.440182E-3,0.000000E+0,135.881781E-3,0.000000E+0,137.298065E-3,0.000000E+0,163.384166E-3,0.000000E+0,-176.952899E-3,0.000000E+0,2.112091E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.000417E+0,0.000000E+0,998.693486E-3,3.069700E+0,0.000000E+0,998.856268E-3,0.000000E+0,1.005901E+0,3.048506E+0,0.000000E+0,242.295275E+0,7.642897E-3,3.979832E-3,91.302450E+0,73.649970E+0,74.672954E+0,98.050199E+0,80.673738E+0,3.980026E-3,3.981389E-3,67.997261E+0,4.470858E+0,1.706955E+0,75.877565E+0,74.779504E+0,0.000000E+0,74.584710E+0,74.882124E+0,0.000000E+0,74.154651E+0,1.052194E+0,1.001866E+0,2.058822E+0,60.000000E+0,50.000000E+0,59.100000E+0,10.672592E-3,68.453881E+0,30.277363E+0,0.000000E+0,1.266770E+0,1.272650E+0,1.003845E+0,60.000000E+0,1.000000E+0,1.294536E+0,650.429646E-3,2.026726E+0,60.000000E+0,1.888079E+0,0.000000E+0,72.866215E+0,1.018384E+0,1.013744E+0,1.001159E+0,50.000000E+0,1.000000E+0,85.267287E+0,2.699417E+0,2.525007E+0,1.214824E+0,27.000000E+0,0.000000E+0,1.273830E+0,1.268436E+0,1.001884E+0,60.000000E+0,3.990730E-3,47.836612E+0,8.304463E-3,23.808760E+0,4.081654E+0,30.384802E+0,0.000000E+0,1.268232E-3,0.000000E+0,40.977151E-3,0.000000E+0,24.904053E-3,0.000000E+0,20.040249E-3,0.000000E+0,15.112025E-3,2.020995E+0,2.013587E+0,2.018258E+0,2.023701E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.995046E+0,5.777962E+0,0.000000E+0,83.952077E-3,0.000000E+0,44.753809E-3,9.500000E+0,9.791766E+0,0.000000E+0,25.548265E-3,10.000000E+0,9.699673E+0,0.000000E+0,42.394419E-3,997.311437E-3,3.073578E+0,998.872360E-3,3.063279E+0,999.805695E-3,3.054493E+0,997.939024E-3,3.049907E+0,25.653164E-3,8.014669E+0,1.000000E+0,1.000000E+0,73.402888E+0,73.312323E+0,2.043445E+0,72.708317E+0,72.697647E+0,2.065017E+0,72.618419E+0,72.934917E+0,2.081414E+0,72.812865E+0,73.005117E+0,2.068465E+0
 10/25/2017,15:30:08.118,-365.247996E-6,73.406585E+0,3.982245E-3,998.217775E-3,1.011045E+0,0.000000E+0,1.016164E+0,3.113349E+0,0.000000E+0,73.020140E+0,3.977770E-3,998.169448E-3,987.787673E-3,0.000000E+0,1.061892E+0,3.122451E+0,0.000000E+0,79.093942E+0,30.581057E+0,71.907849E+0,3.978678E-3,3.971220E-3,0.000000E+0,1.021918E+0,1.000000E+0,44.000000E+0,98.104730E+0,23.550386E+0,8.568474E-3,12.597600E-3,1.000000E+0,2.648196E+0,1.000000E+0,20.000000E+0,6.532539E-3,42.480104E+0,0.000000E+0,2.704605E+0,0.000000E+0,1.988262E+0,0.000000E+0,1.981944E+0,0.000000E+0,1.988229E+0,10.000000E+0,8.991763E+0,0.000000E+0,-225.013080E-3,0.000000E+0,140.162821E-3,0.000000E+0,139.004043E-3,0.000000E+0,166.703113E-3,0.000000E+0,-175.148423E-3,0.000000E+0,2.108836E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.000047E+0,0.000000E+0,998.262213E-3,3.070440E+0,0.000000E+0,998.470060E-3,0.000000E+0,1.003488E+0,3.049102E+0,0.000000E+0,242.302560E+0,7.644778E-3,3.982816E-3,91.304656E+0,73.648144E+0,74.674686E+0,98.066793E+0,80.676784E+0,3.980351E-3,3.978275E-3,67.994409E+0,4.464736E+0,1.707293E+0,75.879578E+0,74.781002E+0,0.000000E+0,74.589626E+0,74.881609E+0,0.000000E+0,74.152966E+0,1.062145E+0,1.005251E+0,2.060049E+0,60.000000E+0,50.000000E+0,59.100000E+0,10.655342E-3,68.454489E+0,30.278850E+0,0.000000E+0,1.271128E+0,1.282007E+0,1.009742E+0,60.000000E+0,1.000000E+0,1.298812E+0,650.557466E-3,2.025624E+0,60.000000E+0,1.899796E+0,0.000000E+0,72.865139E+0,1.016612E+0,1.018023E+0,1.008061E+0,50.000000E+0,1.000000E+0,85.103695E+0,2.698012E+0,2.523681E+0,1.234913E+0,27.000000E+0,0.000000E+0,1.269470E+0,1.270098E+0,1.006020E+0,60.000000E+0,3.988200E-3,47.835028E+0,8.284748E-3,23.802218E+0,4.106140E+0,30.379135E+0,0.000000E+0,-10.046399E-3,0.000000E+0,43.972739E-3,0.000000E+0,24.098787E-3,0.000000E+0,18.204244E-3,0.000000E+0,14.564444E-3,2.020641E+0,2.013619E+0,2.018258E+0,2.023701E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.981859E+0,5.774964E+0,0.000000E+0,89.270921E-3,0.000000E+0,39.789555E-3,9.500000E+0,9.793827E+0,0.000000E+0,24.453104E-3,10.000000E+0,9.700188E+0,0.000000E+0,52.476342E-3,996.506838E-3,3.072484E+0,996.796493E-3,3.064599E+0,999.693051E-3,3.054686E+0,999.998799E-3,3.049359E+0,27.264088E-3,8.042700E+0,1.000000E+0,1.000000E+0,73.404479E+0,73.313821E+0,2.045075E+0,72.708411E+0,72.695448E+0,2.068944E+0,72.616220E+0,72.938193E+0,2.082644E+0,72.812771E+0,73.005445E+0,2.067603E+0
 10/25/2017,15:30:18.118,-1.170340E-3,73.401718E+0,3.975111E-3,998.040574E-3,991.516708E-3,0.000000E+0,1.013385E+0,3.112012E+0,0.000000E+0,73.022667E+0,3.979651E-3,997.508969E-3,1.009625E+0,0.000000E+0,1.058154E+0,3.122209E+0,0.000000E+0,79.095441E+0,30.578828E+0,71.911498E+0,3.971544E-3,3.971544E-3,0.000000E+0,1.024451E+0,1.000000E+0,44.000000E+0,98.041597E+0,23.546906E+0,8.592534E-3,12.591115E-3,1.000000E+0,2.644075E+0,1.000000E+0,20.000000E+0,6.546161E-3,42.478800E+0,0.000000E+0,2.698708E+0,0.000000E+0,1.986070E+0,0.000000E+0,1.982169E+0,0.000000E+0,1.988068E+0,10.000000E+0,8.989928E+0,0.000000E+0,-226.912188E-3,0.000000E+0,139.132796E-3,0.000000E+0,136.461170E-3,0.000000E+0,169.345381E-3,0.000000E+0,-194.997660E-3,0.000000E+0,2.105711E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.612591E-3,0.000000E+0,848.354904E-3,3.071036E+0,0.000000E+0,997.488449E-3,0.000000E+0,988.530914E-3,3.048506E+0,0.000000E+0,242.312161E+0,7.643221E-3,3.981518E-3,91.313436E+0,73.646412E+0,74.678244E+0,98.085550E+0,80.678096E+0,3.981843E-3,3.983075E-3,67.993614E+0,4.463770E+0,1.706359E+0,75.872742E+0,74.780628E+0,0.000000E+0,74.587519E+0,74.882639E+0,0.000000E+0,74.154698E+0,1.048999E+0,1.010567E+0,2.058965E+0,60.000000E+0,50.000000E+0,59.100000E+0,10.650997E-3,68.450327E+0,30.275226E+0,0.000000E+0,1.268925E+0,1.278031E+0,1.008895E+0,60.000000E+0,1.000000E+0,1.292781E+0,652.043383E-3,2.026918E+0,60.000000E+0,1.870189E+0,0.000000E+0,72.862565E+0,1.016979E+0,1.015117E+0,1.005792E+0,50.000000E+0,1.000000E+0,85.035736E+0,2.695633E+0,2.522004E+0,1.226146E+0,27.000000E+0,0.000000E+0,1.269869E+0,1.266519E+0,1.013461E+0,60.000000E+0,3.991378E-3,47.832326E+0,8.540847E-3,23.801059E+0,4.103240E+0,30.386938E+0,0.000000E+0,-29.677768E-3,0.000000E+0,43.199684E-3,0.000000E+0,23.680049E-3,0.000000E+0,18.558561E-3,0.000000E+0,14.822129E-3,2.021060E+0,2.013780E+0,2.018451E+0,2.023830E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.976369E+0,5.776189E+0,0.000000E+0,88.980802E-3,0.000000E+0,44.141336E-3,9.500000E+0,9.792475E+0,0.000000E+0,22.681520E-3,10.000000E+0,9.699383E+0,0.000000E+0,42.652104E-3,997.070057E-3,3.072902E+0,997.939024E-3,3.063939E+0,999.403395E-3,3.054718E+0,997.343621E-3,3.052143E+0,25.975348E-3,8.086842E+0,1.000000E+0,1.000000E+0,73.402888E+0,73.312323E+0,2.048016E+0,72.709908E+0,72.695401E+0,2.068577E+0,72.614441E+0,72.935619E+0,2.085264E+0,72.810899E+0,73.002122E+0,2.061473E+0
 10/25/2017,15:30:28.118,1.244936E-3,73.407194E+0,3.982764E-3,999.329313E-3,1.010806E+0,0.000000E+0,1.013577E+0,3.109547E+0,0.000000E+0,73.022059E+0,3.981661E-3,997.573406E-3,1.025465E+0,0.000000E+0,1.056893E+0,3.120872E+0,0.000000E+0,79.098580E+0,30.581243E+0,71.909533E+0,3.974333E-3,3.972258E-3,0.000000E+0,1.026346E+0,1.000000E+0,44.000000E+0,97.999007E+0,23.556092E+0,8.574959E-3,12.589428E-3,1.000000E+0,2.646854E+0,1.000000E+0,20.000000E+0,6.571330E-3,42.474844E+0,0.000000E+0,2.697484E+0,0.000000E+0,1.986070E+0,0.000000E+0,1.982105E+0,0.000000E+0,1.988068E+0,10.000000E+0,8.994596E+0,0.000000E+0,-227.813460E-3,0.000000E+0,137.426818E-3,0.000000E+0,138.456843E-3,0.000000E+0,168.282029E-3,0.000000E+0,-195.545448E-3,0.000000E+0,2.105646E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.000240E+0,0.000000E+0,563.698845E-3,3.070167E+0,0.000000E+0,998.614888E-3,0.000000E+0,992.366173E-3,3.048861E+0,0.000000E+0,242.319687E+0,7.645556E-3,3.983335E-3,91.319540E+0,73.644961E+0,74.679227E+0,98.098148E+0,80.683767E+0,3.977821E-3,3.983854E-3,67.990761E+0,4.457004E+0,1.704570E+0,75.876300E+0,74.781892E+0,0.000000E+0,74.589719E+0,74.883107E+0,0.000000E+0,74.150626E+0,1.040613E+0,1.004564E+0,2.060639E+0,60.000000E+0,50.000000E+0,59.100000E+0,10.655471E-3,68.453647E+0,30.277735E+0,0.000000E+0,1.266196E+0,1.273113E+0,1.001304E+0,60.000000E+0,1.000000E+0,1.297902E+0,650.972884E-3,2.001914E+0,60.000000E+0,1.889497E+0,0.000000E+0,72.864671E+0,1.018719E+0,1.015213E+0,1.006575E+0,50.000000E+0,1.000000E+0,85.058998E+0,2.697294E+0,2.525934E+0,1.216501E+0,27.000000E+0,0.000000E+0,1.270780E+0,1.266503E+0,1.011050E+0,60.000000E+0,3.987616E-3,47.830276E+0,8.652652E-3,23.803425E+0,4.158657E+0,30.384709E+0,0.000000E+0,-15.687597E-3,0.000000E+0,44.488109E-3,0.000000E+0,21.715201E-3,0.000000E+0,18.526350E-3,0.000000E+0,15.885079E-3,2.020899E+0,2.013651E+0,2.018225E+0,2.023798E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.978367E+0,5.776834E+0,0.000000E+0,80.921948E-3,0.000000E+0,44.753809E-3,9.500000E+0,9.791508E+0,0.000000E+0,20.491198E-3,10.000000E+0,9.699093E+0,0.000000E+0,43.618422E-3,996.667757E-3,3.073321E+0,997.601093E-3,3.063746E+0,999.693051E-3,3.055008E+0,999.145924E-3,3.051677E+0,23.720054E-3,7.988571E+0,1.000000E+0,1.000000E+0,73.404713E+0,73.313400E+0,2.045299E+0,72.708691E+0,72.694839E+0,2.056875E+0,72.616641E+0,72.937866E+0,2.079386E+0,72.813099E+0,73.006428E+0,2.066310E+0
 10/25/2017,15:30:38.118,117.807224E-6,73.406024E+0,3.980105E-3,998.813817E-3,1.011971E+0,0.000000E+0,1.015094E+0,3.108339E+0,0.000000E+0,73.020187E+0,3.982699E-3,997.992246E-3,1.001299E+0,0.000000E+0,1.059528E+0,3.120324E+0,0.000000E+0,79.100688E+0,30.584634E+0,71.910469E+0,3.974722E-3,3.971090E-3,0.000000E+0,1.023479E+0,1.000000E+0,44.000000E+0,97.870912E+0,23.553402E+0,8.573792E-3,12.592087E-3,1.000000E+0,2.649298E+0,1.000000E+0,20.000000E+0,6.556216E-3,42.474844E+0,0.000000E+0,2.697226E+0,0.000000E+0,1.989068E+0,0.000000E+0,1.981653E+0,0.000000E+0,1.989680E+0,10.000000E+0,8.988512E+0,0.000000E+0,-231.643864E-3,0.000000E+0,140.355951E-3,0.000000E+0,139.197173E-3,0.000000E+0,174.823255E-3,0.000000E+0,-191.388708E-3,0.000000E+0,2.103971E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.001447E+0,0.000000E+0,617.000959E-3,3.071116E+0,0.000000E+0,998.598796E-3,0.000000E+0,998.758270E-3,3.049472E+0,0.000000E+0,242.332568E+0,7.646594E-3,3.983529E-3,91.322827E+0,73.645383E+0,74.681708E+0,98.114931E+0,80.683158E+0,3.978340E-3,3.981324E-3,67.987488E+0,4.462803E+0,1.708373E+0,75.883699E+0,74.780066E+0,0.000000E+0,74.590609E+0,74.885682E+0,0.000000E+0,74.150204E+0,1.054494E+0,1.008731E+0,2.058646E+0,60.000000E+0,50.000000E+0,59.100000E+0,10.652553E-3,68.453600E+0,30.270163E+0,0.000000E+0,1.270857E+0,1.276035E+0,1.004053E+0,60.000000E+0,1.000000E+0,1.297153E+0,650.094116E-3,2.005605E+0,60.000000E+0,1.878264E+0,0.000000E+0,72.861536E+0,1.015926E+0,1.016905E+0,1.014275E+0,50.000000E+0,1.000000E+0,85.089812E+0,2.700391E+0,2.520822E+0,1.207494E+0,27.000000E+0,0.000000E+0,1.273111E+0,1.272974E+0,1.005621E+0,60.000000E+0,3.990665E-3,47.827434E+0,8.453427E-3,23.800223E+0,4.162523E+0,30.382386E+0,0.000000E+0,14.388046E-3,0.000000E+0,43.167473E-3,0.000000E+0,19.718143E-3,0.000000E+0,15.852869E-3,0.000000E+0,14.983182E-3,2.020738E+0,2.013168E+0,2.018258E+0,2.023798E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.981033E+0,5.776995E+0,0.000000E+0,83.371839E-3,0.000000E+0,43.270980E-3,9.500000E+0,9.792893E+0,0.000000E+0,19.750354E-3,10.000000E+0,9.691845E+0,0.000000E+0,46.517378E-3,996.828677E-3,3.072725E+0,998.421784E-3,3.063167E+0,996.265458E-3,3.055249E+0,999.837879E-3,3.051741E+0,36.285266E-3,7.950874E+0,1.000000E+0,1.000000E+0,73.402934E+0,73.310077E+0,2.047456E+0,72.710095E+0,72.695073E+0,2.062878E+0,72.615705E+0,72.937538E+0,2.089432E+0,72.813426E+0,73.002918E+0,2.066166E+0
 10/25/2017,15:30:48.118,278.825630E-6,73.408036E+0,3.986136E-3,997.718389E-3,1.001321E+0,0.000000E+0,1.015828E+0,3.111722E+0,0.000000E+0,73.020936E+0,3.981985E-3,997.798935E-3,994.838222E-3,0.000000E+0,1.065852E+0,3.122950E+0,0.000000E+0,79.103968E+0,30.584309E+0,71.908878E+0,3.977965E-3,3.968496E-3,0.000000E+0,1.022125E+0,1.000000E+0,44.000000E+0,97.798004E+0,23.548205E+0,8.571198E-3,12.586121E-3,1.000000E+0,2.643708E+0,1.000000E+0,20.000000E+0,6.580801E-3,42.472889E+0,0.000000E+0,2.696292E+0,0.000000E+0,1.984039E+0,0.000000E+0,1.982072E+0,0.000000E+0,1.987746E+0,10.000000E+0,8.980658E+0,0.000000E+0,-236.407728E-3,0.000000E+0,140.130633E-3,0.000000E+0,137.330253E-3,0.000000E+0,168.539812E-3,0.000000E+0,-199.798856E-3,0.000000E+0,2.100072E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.000208E+0,0.000000E+0,700.619962E-3,3.072436E+0,0.000000E+0,998.164312E-3,0.000000E+0,1.006637E+0,3.049569E+0,0.000000E+0,242.354858E+0,8.063117E-3,3.982881E-3,91.332217E+0,73.646178E+0,74.683300E+0,98.131760E+0,80.685923E+0,3.978664E-3,3.981324E-3,67.984496E+0,4.479879E+0,1.709534E+0,75.887304E+0,74.783343E+0,0.000000E+0,74.591264E+0,74.885963E+0,0.000000E+0,74.149409E+0,1.066474E+0,1.011334E+0,2.058790E+0,60.000000E+0,49.000000E+0,59.200000E+0,10.673760E-3,68.450841E+0,30.271464E+0,0.000000E+0,1.269612E+0,1.279357E+0,1.003525E+0,60.000000E+0,1.000000E+0,1.292957E+0,655.382702E-3,2.004359E+0,60.000000E+0,1.873896E+0,0.000000E+0,72.860646E+0,1.017362E+0,1.020018E+0,1.011240E+0,50.000000E+0,1.000000E+0,85.094924E+0,2.697821E+0,2.518154E+0,1.236830E+0,27.000000E+0,0.000000E+0,1.278286E+0,1.266391E+0,1.004822E+0,60.000000E+0,3.990211E-3,47.828086E+0,8.621782E-3,23.809688E+0,4.155757E+0,30.383547E+0,0.000000E+0,29.409751E-3,0.000000E+0,51.864340E-3,0.000000E+0,18.848456E-3,0.000000E+0,14.564444E-3,0.000000E+0,16.303817E-3,2.020867E+0,2.013523E+0,2.018451E+0,2.023798E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.981609E+0,5.776769E+0,0.000000E+0,82.759366E-3,0.000000E+0,42.948626E-3,9.500000E+0,9.792861E+0,0.000000E+0,19.041720E-3,10.000000E+0,9.689301E+0,0.000000E+0,41.911259E-3,996.683849E-3,3.073594E+0,998.968912E-3,3.063810E+0,996.120630E-3,3.053962E+0,998.904544E-3,3.051210E+0,32.741232E-3,7.930575E+0,1.000000E+0,1.000000E+0,73.404666E+0,73.307830E+0,2.042487E+0,72.707428E+0,72.692031E+0,2.057817E+0,72.617389E+0,72.935198E+0,2.089656E+0,72.814175E+0,73.005819E+0,2.066916E+0
