date,time,ahu_dp,ahu1_cc_out_rtd,ahu1_f_cc,ahu1_f_ra,ahu1_fan_power,ahu1_on,ahu1_p_down,ahu1_t_ra,ahu1_vfd,ahu2_cc_out_rtd,ahu2_f_cc,ahu2_f_ra,ahu2_fan_power,ahu2_on,ahu2_p_down,ahu2_t_ra,ahu2_vfd,ch1_c_out_rtd,ch1_e_in_rtd,ch1_e_out_rtd,ch1_f_c,ch1_f_e,ch1_on,ch1_power,ch1_t_reset,ch1_t_sp,ch2_c_out_rtd,ch2_e_out_rtd,ch2_f_c,ch2_f_e,ch2_on,ch2_power,ch2_t_reset,ch2_t_sp,cl_f,cw_in_rtd,d15_pos_c,d15_pos_fb,d16_pos_c,d16_pos_fb,d17_pos_c,d17_pos_fb,d18_pos_c,d18_pos_fb,d2_pos_c,d2_pos_fb,d3_pos_c,d3_pos_fb,d4_pos_c,d4_pos_fb,d5_pos_c,d5_pos_fb,d6_pos_c,d6_pos_fb,d7_pos_c,d7_pos_fb,d8_pos_c,d8_pos_fb,dx_ds_c,dx_m_cs,dx_m_din,dx_m_sclk,dx_m_spi,dx_sp_cs,dx_sp_din,dx_sp_sclk,dx_sp_spi,dx_z_cs,dx_z_din,dx_z_sclk,dx_z_spi,exf1_f,exf1_on,exf1_power,exf1_t_in,exf1_vfd,exf2_f,exf2_on,exf2_power,exf2_t_in,exf2_vfd,hw_rtd,hx1_f_hw,hx1_f_pg,hx1_hw_rtd,hx1_pg_rtd,hx2_cw_rtd,hx2_hw_rtd,hx3_cw_rtd,hx3_f_cw,hx3_f_pg,hx3_pg_rtd,indoor_p,indoor_rh,indoor_rtd,oau_cc_rtd,oau_heat_c,oau_hs_rtd,oau_in_rtd,oau_on,oau_out_rtd,oau_p_down,oau_power,oau_rh,oau_vfd,outdoor_rh,outdoor_rtd,pl_f,pl_in_rtd,pl_out_rtd,pump1_on,pump1_p_down,pump1_p_up,pump1_power,pump1_vfd,pump2_on,pump2_p_down,pump2_p_up,pump2_power,pump2_vfd,pump3_dp,pump3_on,pump3_out_rtd,pump3_p_down,pump3_p_up,pump3_power,pump3_vfd,pump4_on,pump4_out_rtd,pump4_p_down,pump4_p_up,pump4_power,pump4_vfd,pump5_on,pump5_p_down,pump5_p_up,pump5_power,pump5_vfd,sl_f,sl_out_rtd,ts_f,ts_in_rtd,ts_meter,ts_out_rtd,v1_pos_c,v1_pos_fb,v10_pos_c,v10_pos_fb,v11_pos_c,v11_pos_fb,v12_pos_c,v12_pos_fb,v13_pos_c,v13_pos_fb,v14_pos_fb,v15_pos_fb,v16_pos_fb,v17_pos_fb,v18_pos_c,v18_pos_fb,v19_pos_c,v19_pos_fb,v20_pos_c,v20_pos_fb,v3_pos_c,v3_pos_fb,v4_pos_c,v4_pos_fb,v5_pos_c,v5_pos_fb,v6_pos_c,v6_pos_fb,v7_pos_c,v7_pos_fb,v8_pos_c,v8_pos_fb,v9_pos_c,v9_pos_fb,vav1_f,vav1_t_out,vav2_f,vav2_t_out,vav3_f,vav3_t_out,vav4_f,vav4_t_out,vch1_pos_fb,vch2_pos_fb,vsh_in,vsh_out,zs1_heat_rtd,zs1_out_rtd,zs1_rh,zs2_heat_rtd,zs2_out_rtd,zs2_rh,zs3_heat_rtd,zs3_out_rtd,zs3_rh,zs4_heat_rtd,zs4_out_rtd,zs4_rh
 10/25/2017,15:30:58.118,1.405954E-3,73.408176E+0,3.983607E-3,996.719616E-3,999.899819E-3,0.000000E+0,1.014279E+0,3.111448E+0,0.000000E+0,73.021451E+0,3.980299E-3,997.653952E-3,1.025130E+0,0.000000E+0,1.065597E+0,3.122193E+0,0.000000E+0,79.107435E+0,30.579617E+0,71.904667E+0,3.976732E-3,3.972517E-3,0.000000E+0,1.023161E+0,1.000000E+0,44.000000E+0,97.793021E+0,23.549644E+0,8.558033E-3,12.595914E-3,1.000000E+0,2.650368E+0,1.000000E+0,20.000000E+0,6.560627E-3,42.466186E+0,0.000000E+0,2.685368E+0,0.000000E+0,1.987262E+0,0.000000E+0,1.981944E+0,0.000000E+0,1.987972E+0,10.000000E+0,8.984585E+0,0.000000E+0,-235.120197E-3,0.000000E+0,138.907479E-3,0.000000E+0,137.040559E-3,0.000000E+0,176.241057E-3,0.000000E+0,-190.776475E-3,0.000000E+0,2.101586E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.260864E-3,0.000000E+0,693.096653E-3,3.071422E+0,0.000000E+0,998.614888E-3,0.000000E+0,1.003185E+0,3.049231E+0,0.000000E+0,242.356064E+0,8.367870E-3,3.983918E-3,91.337993E+0,73.644868E+0,74.685688E+0,98.143700E+0,80.686813E+0,3.978015E-3,3.976848E-3,67.980989E+0,4.470536E+0,1.709534E+0,75.887304E+0,74.785450E+0,0.000000E+0,74.590936E+0,74.884886E+0,0.000000E+0,74.146787E+0,1.070036E+0,1.003718E+0,2.060607E+0,60.000000E+0,49.000000E+0,59.200000E+0,10.694837E-3,68.450560E+0,30.270024E+0,0.000000E+0,1.268191E+0,1.273017E+0,1.004357E+0,60.000000E+0,1.000000E+0,1.293818E+0,653.145838E-3,2.000029E+0,60.000000E+0,1.890464E+0,0.000000E+0,72.861582E+0,1.016341E+0,1.016937E+0,1.001016E+0,50.000000E+0,1.000000E+0,85.081698E+0,2.695905E+0,2.521125E+0,1.228478E+0,27.000000E+0,0.000000E+0,1.274022E+0,1.269123E+0,1.009709E+0,60.000000E+0,3.988459E-3,47.822029E+0,8.575608E-3,23.804167E+0,4.166389E+0,30.384058E+0,0.000000E+0,19.739126E-3,0.000000E+0,44.713583E-3,0.000000E+0,19.234984E-3,0.000000E+0,15.176446E-3,0.000000E+0,15.820658E-3,2.020738E+0,2.013233E+0,2.018258E+0,2.023540E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.980665E+0,5.776898E+0,0.000000E+0,79.729237E-3,0.000000E+0,43.367686E-3,9.500000E+0,9.792120E+0,0.000000E+0,19.492669E-3,10.000000E+0,9.687722E+0,0.000000E+0,45.228953E-3,996.555113E-3,3.072693E+0,997.713737E-3,3.063038E+0,999.483855E-3,3.057470E+0,997.456265E-3,3.050003E+0,27.586273E-3,7.916720E+0,1.000000E+0,1.000000E+0,73.403730E+0,73.310358E+0,2.047632E+0,72.708036E+0,72.691563E+0,2.059685E+0,72.613505E+0,72.937070E+0,2.084609E+0,72.809682E+0,73.003479E+0,2.062127E+0
 10/25/2017,15:31:08.118,1.727991E-3,73.407849E+0,3.981272E-3,998.266103E-3,1.000922E+0,0.000000E+0,1.014471E+0,3.108902E+0,0.000000E+0,73.022667E+0,3.981791E-3,997.605624E-3,1.006977E+0,0.000000E+0,1.065964E+0,3.120324E+0,0.000000E+0,79.108934E+0,30.590441E+0,71.900409E+0,3.972712E-3,3.968691E-3,0.000000E+0,1.025693E+0,1.000000E+0,44.000000E+0,97.818170E+0,23.551963E+0,8.555828E-3,12.570491E-3,1.000000E+0,2.642766E+0,1.000000E+0,20.000000E+0,6.553881E-3,42.463719E+0,0.000000E+0,2.691007E+0,0.000000E+0,1.988939E+0,0.000000E+0,1.982234E+0,0.000000E+0,1.988455E+0,10.000000E+0,8.990347E+0,0.000000E+0,-227.652518E-3,0.000000E+0,137.394630E-3,0.000000E+0,137.459006E-3,0.000000E+0,168.572034E-3,0.000000E+0,-200.668872E-3,0.000000E+0,2.108063E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.582704E-3,0.000000E+0,602.896747E-3,3.071985E+0,0.000000E+0,998.502244E-3,0.000000E+0,996.073590E-3,3.050180E+0,0.000000E+0,242.362770E+0,7.640626E-3,3.981129E-3,91.346350E+0,73.646225E+0,74.688122E+0,98.160436E+0,80.689953E+0,3.978340E-3,3.976134E-3,67.978370E+0,4.460226E+0,1.703216E+0,75.889926E+0,74.784467E+0,0.000000E+0,74.592809E+0,74.885448E+0,0.000000E+0,74.151000E+0,1.071298E+0,1.007901E+0,2.063493E+0,60.000000E+0,49.000000E+0,59.200000E+0,10.673630E-3,68.451496E+0,30.264915E+0,0.000000E+0,1.270985E+0,1.274726E+0,1.005220E+0,60.000000E+0,1.000000E+0,1.295222E+0,647.697476E-3,2.007059E+0,60.000000E+0,1.867175E+0,0.000000E+0,72.862799E+0,1.015527E+0,1.023802E+0,1.001159E+0,50.000000E+0,1.000000E+0,85.067159E+0,2.692376E+0,2.524192E+0,1.236063E+0,27.000000E+0,0.000000E+0,1.268640E+0,1.268868E+0,1.014116E+0,60.000000E+0,3.987940E-3,47.819094E+0,8.594480E-3,23.803982E+0,4.135781E+0,30.381086E+0,0.000000E+0,-30.773772E-3,0.000000E+0,44.778004E-3,0.000000E+0,23.164679E-3,0.000000E+0,18.429718E-3,0.000000E+0,14.918761E-3,2.020931E+0,2.013523E+0,2.018451E+0,2.023798E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.979589E+0,5.776930E+0,0.000000E+0,80.631829E-3,0.000000E+0,41.111207E-3,9.500000E+0,9.792249E+0,0.000000E+0,22.649309E-3,10.000000E+0,9.686047E+0,0.000000E+0,43.070842E-3,996.973505E-3,3.072468E+0,997.826381E-3,3.063553E+0,998.212588E-3,3.055941E+0,997.858565E-3,3.051918E+0,26.619718E-3,7.903510E+0,1.000000E+0,1.000000E+0,73.406726E+0,73.307830E+0,2.042215E+0,72.707147E+0,72.694746E+0,2.057912E+0,72.614020E+0,72.935385E+0,2.080823E+0,72.814175E+0,73.004836E+0,2.061457E+0
 10/25/2017,15:31:18.118,761.880850E-6,73.408832E+0,3.983931E-3,999.103784E-3,1.003972E+0,0.000000E+0,1.012315E+0,3.110207E+0,0.000000E+0,73.022106E+0,3.985552E-3,998.024464E-3,1.004537E+0,0.000000E+0,1.061492E+0,3.122499E+0,0.000000E+0,79.110574E+0,30.582590E+0,71.896057E+0,3.976149E-3,3.968367E-3,0.000000E+0,1.021711E+0,1.000000E+0,44.000000E+0,97.811824E+0,23.547046E+0,8.553753E-3,12.609208E-3,1.000000E+0,2.651710E+0,1.000000E+0,20.000000E+0,6.583720E-3,42.460926E+0,0.000000E+0,2.700706E+0,0.000000E+0,1.986747E+0,0.000000E+0,1.982040E+0,0.000000E+0,1.988681E+0,10.000000E+0,8.990411E+0,0.000000E+0,-226.397176E-3,0.000000E+0,136.332417E-3,0.000000E+0,136.139288E-3,0.000000E+0,160.903012E-3,0.000000E+0,-185.137487E-3,0.000000E+0,2.111511E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.628683E-3,0.000000E+0,1.003789E+0,3.071261E+0,0.000000E+0,998.228680E-3,0.000000E+0,1.011926E+0,3.049794E+0,0.000000E+0,242.388870E+0,7.798257E-3,3.979767E-3,91.351750E+0,73.642621E+0,74.689433E+0,98.177171E+0,80.693233E+0,3.976978E-3,3.975940E-3,67.973694E+0,4.463448E+0,1.708083E+0,75.889926E+0,74.785590E+0,0.000000E+0,74.592949E+0,74.891019E+0,0.000000E+0,74.150532E+0,1.063136E+0,1.007438E+0,2.062616E+0,60.000000E+0,49.000000E+0,59.200000E+0,10.678040E-3,68.451168E+0,30.262592E+0,0.000000E+0,1.269085E+0,1.280235E+0,1.003909E+0,60.000000E+0,1.000000E+0,1.297998E+0,651.100705E-3,2.030992E+0,60.000000E+0,1.879811E+0,0.000000E+0,72.859664E+0,1.017794E+0,1.018358E+0,999.881446E-3,50.000000E+0,1.000000E+0,85.041411E+0,2.694643E+0,2.518761E+0,1.201218E+0,27.000000E+0,0.000000E+0,1.274437E+0,1.268245E+0,1.010459E+0,60.000000E+0,3.988459E-3,47.818674E+0,8.675350E-3,23.802079E+0,4.054912E+0,30.383547E+0,0.000000E+0,8.360023E-3,0.000000E+0,42.716525E-3,0.000000E+0,25.580476E-3,0.000000E+0,20.072460E-3,0.000000E+0,16.593713E-3,2.020931E+0,2.013555E+0,2.018258E+0,2.023830E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.977556E+0,5.776382E+0,0.000000E+0,83.952077E-3,0.000000E+0,43.593334E-3,9.500000E+0,9.792507E+0,0.000000E+0,25.548265E-3,10.000000E+0,9.666720E+0,0.000000E+0,44.488109E-3,996.506838E-3,3.072838E+0,997.842473E-3,3.063617E+0,998.856268E-3,3.055024E+0,999.258568E-3,3.049408E+0,28.230643E-3,7.859047E+0,1.000000E+0,1.000000E+0,73.407334E+0,73.308251E+0,2.047041E+0,72.709253E+0,72.692453E+0,2.059254E+0,72.614441E+0,72.934309E+0,2.084177E+0,72.814269E+0,73.005024E+0,2.069279E+0
 10/25/2017,15:31:28.118,922.899256E-6,73.409534E+0,3.983542E-3,998.862145E-3,1.001305E+0,0.000000E+0,1.014407E+0,3.111142E+0,0.000000E+0,73.022621E+0,3.978354E-3,997.943918E-3,975.457188E-3,0.000000E+0,1.062690E+0,3.123224E+0,0.000000E+0,79.113057E+0,30.574229E+0,71.895636E+0,3.975630E-3,3.969339E-3,0.000000E+0,1.021488E+0,1.000000E+0,44.000000E+0,97.809991E+0,23.545700E+0,8.574959E-3,12.586899E-3,1.000000E+0,2.646551E+0,1.000000E+0,20.000000E+0,6.581385E-3,42.457481E+0,0.000000E+0,2.709857E+0,0.000000E+0,1.986779E+0,0.000000E+0,1.982653E+0,0.000000E+0,1.988552E+0,10.000000E+0,9.008920E+0,0.000000E+0,-219.476698E-3,0.000000E+0,135.978346E-3,0.000000E+0,139.132796E-3,0.000000E+0,151.558404E-3,0.000000E+0,-185.363046E-3,0.000000E+0,2.107418E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.373508E-3,0.000000E+0,1.003629E+0,3.070328E+0,0.000000E+0,997.456265E-3,0.000000E+0,1.015474E+0,3.048410E+0,0.000000E+0,242.403730E+0,7.791576E-3,3.979702E-3,91.355036E+0,73.642106E+0,74.689573E+0,98.192872E+0,80.697779E+0,3.981453E-3,3.980610E-3,67.973507E+0,4.466347E+0,1.706810E+0,75.884822E+0,74.786807E+0,0.000000E+0,74.591404E+0,74.898603E+0,0.000000E+0,74.151328E+0,1.060468E+0,999.151402E-3,2.062839E+0,60.000000E+0,49.000000E+0,59.200000E+0,10.683488E-3,68.450935E+0,30.264822E+0,0.000000E+0,1.270155E+0,1.277345E+0,1.005204E+0,60.000000E+0,1.000000E+0,1.295206E+0,647.553678E-3,2.026598E+0,60.000000E+0,1.869834E+0,0.000000E+0,72.861348E+0,1.015335E+0,1.019811E+0,1.009291E+0,50.000000E+0,1.000000E+0,85.044319E+0,2.699912E+0,2.518953E+0,1.221116E+0,27.000000E+0,0.000000E+0,1.271578E+0,1.264442E+0,1.006754E+0,60.000000E+0,3.991054E-3,47.814807E+0,8.625479E-3,23.801569E+0,4.049435E+0,30.383176E+0,0.000000E+0,-3.115785E-3,0.000000E+0,44.874636E-3,0.000000E+0,25.934793E-3,0.000000E+0,22.359414E-3,0.000000E+0,17.527821E-3,2.020899E+0,2.013684E+0,2.018322E+0,2.023894E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.977867E+0,5.776640E+0,0.000000E+0,83.436310E-3,0.000000E+0,43.303215E-3,9.500000E+0,9.793473E+0,0.000000E+0,26.804479E-3,10.000000E+0,9.660955E+0,0.000000E+0,44.584741E-3,996.201090E-3,3.072516E+0,997.585001E-3,3.062877E+0,999.129832E-3,3.054605E+0,998.759716E-3,3.050261E+0,28.230643E-3,7.812328E+0,1.000000E+0,1.000000E+0,73.407428E+0,73.308064E+0,2.038907E+0,72.709113E+0,72.695120E+0,2.065049E+0,72.614441E+0,72.934683E+0,2.084193E+0,72.813473E+0,73.002075E+0,2.066246E+0
 10/25/2017,15:31:38.118,1.083918E-3,73.408270E+0,3.983477E-3,997.653952E-3,1.015053E+0,0.000000E+0,1.012906E+0,3.109563E+0,0.000000E+0,73.024165E+0,3.980234E-3,997.943918E-3,1.008477E+0,0.000000E+0,1.060486E+0,3.122612E+0,0.000000E+0,79.118164E+0,30.566564E+0,71.886512E+0,3.968626E-3,3.972712E-3,0.000000E+0,1.023065E+0,1.000000E+0,44.000000E+0,97.807170E+0,23.537488E+0,8.571198E-3,12.605123E-3,1.000000E+0,2.649969E+0,1.000000E+0,20.000000E+0,6.544150E-3,42.453478E+0,0.000000E+0,2.694294E+0,0.000000E+0,1.986231E+0,0.000000E+0,1.982363E+0,0.000000E+0,1.988971E+0,10.000000E+0,9.002740E+0,0.000000E+0,-214.326575E-3,0.000000E+0,138.907479E-3,0.000000E+0,138.585596E-3,0.000000E+0,155.586252E-3,0.000000E+0,-186.136393E-3,0.000000E+0,2.110544E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.000417E+0,0.000000E+0,1.003645E+0,3.070971E+0,0.000000E+0,999.242476E-3,0.000000E+0,1.006764E+0,3.049617E+0,0.000000E+0,242.426550E+0,8.561958E-3,3.984048E-3,91.361516E+0,73.645289E+0,74.695472E+0,98.206881E+0,80.695061E+0,3.981129E-3,3.976783E-3,67.970375E+0,4.471180E+0,1.705923E+0,75.890394E+0,74.788212E+0,0.000000E+0,74.592996E+0,74.904876E+0,0.000000E+0,74.152592E+0,1.060181E+0,1.005650E+0,2.058869E+0,60.000000E+0,49.000000E+0,59.200000E+0,10.693021E-3,68.449906E+0,30.260548E+0,0.000000E+0,1.268335E+0,1.275780E+0,1.000521E+0,60.000000E+0,1.000000E+0,1.291569E+0,653.896785E-3,2.029075E+0,60.000000E+0,1.881390E+0,0.000000E+0,72.859430E+0,1.015399E+0,1.017081E+0,991.031213E-3,50.000000E+0,1.000000E+0,85.038925E+0,2.697310E+0,2.521461E+0,1.211997E+0,27.000000E+0,0.000000E+0,1.272345E+0,1.270961E+0,992.750473E-3,60.000000E+0,3.991508E-3,47.812664E+0,8.082995E-3,23.797950E+0,4.039447E+0,30.381318E+0,0.000000E+0,365.640168E-6,0.000000E+0,44.713583E-3,0.000000E+0,22.423835E-3,0.000000E+0,24.581947E-3,0.000000E+0,19.009509E-3,2.020931E+0,2.013587E+0,2.018290E+0,2.023798E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.977491E+0,5.775447E+0,0.000000E+0,84.016548E-3,0.000000E+0,44.076865E-3,9.500000E+0,9.793505E+0,0.000000E+0,24.871842E-3,10.000000E+0,9.660407E+0,0.000000E+0,42.845367E-3,996.619481E-3,3.072387E+0,997.295345E-3,3.064100E+0,998.309140E-3,3.054477E+0,997.955116E-3,3.049826E+0,33.707786E-3,7.763998E+0,1.000000E+0,1.000000E+0,73.408036E+0,73.307783E+0,2.049534E+0,72.709019E+0,72.691517E+0,2.062367E+0,72.613318E+0,72.931594E+0,2.081814E+0,72.816141E+0,73.005492E+0,2.067810E+0
 10/25/2017,15:31:48.118,1.405954E-3,73.406819E+0,3.982180E-3,998.604397E-3,996.706253E-3,0.000000E+0,1.012172E+0,3.111496E+0,0.000000E+0,73.023276E+0,3.980234E-3,997.637843E-3,998.315643E-3,0.000000E+0,1.063009E+0,3.123707E+0,0.000000E+0,79.117554E+0,30.572046E+0,71.880195E+0,3.971739E-3,3.971090E-3,0.000000E+0,1.023479E+0,1.000000E+0,44.000000E+0,97.803692E+0,23.536143E+0,8.571782E-3,12.586251E-3,1.000000E+0,2.640609E+0,1.000000E+0,20.000000E+0,6.535912E-3,42.450592E+0,0.000000E+0,2.692328E+0,0.000000E+0,1.985812E+0,0.000000E+0,1.982975E+0,0.000000E+0,1.989616E+0,10.000000E+0,8.998072E+0,0.000000E+0,-199.359029E-3,0.000000E+0,137.780889E-3,0.000000E+0,139.486867E-3,0.000000E+0,136.284805E-3,0.000000E+0,-195.899898E-3,0.000000E+0,2.115732E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.001302E+0,0.000000E+0,1.005562E+0,3.071180E+0,0.000000E+0,998.035576E-3,0.000000E+0,1.007068E+0,3.049070E+0,0.000000E+0,242.449129E+0,8.560790E-3,3.978664E-3,91.368606E+0,73.643136E+0,74.695331E+0,98.221877E+0,80.700450E+0,3.980675E-3,3.979443E-3,67.969813E+0,4.471502E+0,1.708196E+0,75.890020E+0,74.790178E+0,0.000000E+0,74.593183E+0,74.903800E+0,0.000000E+0,74.151890E+0,1.063328E+0,1.002680E+0,2.058216E+0,60.000000E+0,49.000000E+0,59.200000E+0,10.667275E-3,68.447801E+0,30.257390E+0,0.000000E+0,1.274034E+0,1.277201E+0,988.230825E-3,60.000000E+0,1.000000E+0,1.295573E+0,646.962506E-3,2.028372E+0,60.000000E+0,1.881664E+0,0.000000E+0,72.857932E+0,1.017698E+0,1.024249E+0,1.001335E+0,50.000000E+0,1.000000E+0,85.029264E+0,2.695681E+0,2.518825E+0,1.218034E+0,27.000000E+0,0.000000E+0,1.280937E+0,1.275370E+0,973.125736E-3,60.000000E+0,3.991119E-3,47.811499E+0,8.555958E-3,23.794749E+0,4.022049E+0,30.384802E+0,0.000000E+0,27.540096E-3,0.000000E+0,45.325585E-3,0.000000E+0,19.685932E-3,0.000000E+0,25.580476E-3,0.000000E+0,23.164679E-3,2.021124E+0,2.013136E+0,2.018419E+0,2.023476E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.976751E+0,5.778413E+0,0.000000E+0,83.146191E-3,0.000000E+0,42.078270E-3,9.500000E+0,9.792378E+0,0.000000E+0,22.230571E-3,10.000000E+0,9.660278E+0,0.000000E+0,43.231895E-3,996.732125E-3,3.072693E+0,997.552817E-3,3.064213E+0,999.483855E-3,3.054412E+0,999.242476E-3,3.049536E+0,29.197198E-3,7.710191E+0,1.000000E+0,1.000000E+0,73.407240E+0,73.306567E+0,2.048751E+0,72.710657E+0,72.689972E+0,2.063293E+0,72.611961E+0,72.933045E+0,2.081893E+0,72.811648E+0,73.004228E+0,2.069390E+0
 10/25/2017,15:31:58.118,1.083918E-3,73.409159E+0,3.983153E-3,997.138456E-3,993.464784E-3,0.000000E+0,1.015781E+0,3.111512E+0,0.000000E+0,73.024586E+0,3.982245E-3,997.170675E-3,1.018973E+0,0.000000E+0,1.069142E+0,3.123933E+0,0.000000E+0,79.119288E+0,30.563917E+0,71.876031E+0,3.976538E-3,3.964670E-3,0.000000E+0,1.024546E+0,1.000000E+0,44.000000E+0,97.816666E+0,23.536050E+0,8.591626E-3,12.602075E-3,1.000000E+0,2.651087E+0,1.000000E+0,20.000000E+0,6.551156E-3,42.451011E+0,0.000000E+0,2.699321E+0,0.000000E+0,1.987810E+0,0.000000E+0,1.981718E+0,0.000000E+0,1.988358E+0,10.000000E+0,8.991023E+0,0.000000E+0,-209.466146E-3,0.000000E+0,139.293738E-3,0.000000E+0,137.394630E-3,0.000000E+0,144.340501E-3,0.000000E+0,-200.282198E-3,0.000000E+0,2.120726E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.274659E-3,0.000000E+0,1.000850E+0,3.070118E+0,0.000000E+0,998.920636E-3,0.000000E+0,1.014723E+0,3.050164E+0,0.000000E+0,242.465002E+0,8.958566E-3,3.981453E-3,91.379358E+0,73.642996E+0,74.700387E+0,98.239788E+0,80.702700E+0,3.976523E-3,3.977691E-3,67.966821E+0,4.461837E+0,1.705907E+0,75.886789E+0,74.786807E+0,0.000000E+0,74.597350E+0,74.907124E+0,0.000000E+0,74.151328E+0,1.078582E+0,1.000525E+0,2.055059E+0,60.000000E+0,49.000000E+0,59.200000E+0,10.672592E-3,68.447147E+0,30.336679E+0,0.000000E+0,1.268431E+0,1.274327E+0,1.001783E+0,60.000000E+0,1.000000E+0,1.291856E+0,653.513322E-3,2.022492E+0,60.000000E+0,1.887160E+0,0.000000E+0,72.857885E+0,1.014760E+0,1.017799E+0,1.006575E+0,50.000000E+0,1.000000E+0,85.026356E+0,2.695298E+0,2.514704E+0,1.222345E+0,27.000000E+0,0.000000E+0,1.274660E+0,1.268341E+0,1.000766E+0,60.000000E+0,3.991508E-3,47.811033E+0,8.644934E-3,23.791315E+0,4.051046E+0,30.382154E+0,0.000000E+0,36.759426E-3,0.000000E+0,45.905376E-3,0.000000E+0,15.724026E-3,0.000000E+0,22.971416E-3,0.000000E+0,23.841102E-3,2.021124E+0,2.013748E+0,2.018290E+0,2.023669E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.976558E+0,5.777091E+0,0.000000E+0,83.565252E-3,0.000000E+0,44.592632E-3,9.500000E+0,9.791701E+0,0.000000E+0,17.302347E-3,10.000000E+0,9.777271E+0,0.000000E+0,43.521790E-3,997.375805E-3,3.072661E+0,997.086149E-3,3.064019E+0,997.247069E-3,3.055185E+0,997.971208E-3,3.049762E+0,33.063417E-3,7.677327E+0,1.000000E+0,1.000000E+0,73.410517E+0,73.306894E+0,2.047968E+0,72.706913E+0,72.689551E+0,2.058998E+0,72.612569E+0,72.932203E+0,2.082724E+0,72.812537E+0,73.003479E+0,2.064650E+0
 10/25/2017,15:32:08.118,439.844037E-6,73.409581E+0,3.984709E-3,998.652725E-3,1.010039E+0,0.000000E+0,1.013784E+0,3.111142E+0,0.000000E+0,73.023744E+0,3.978808E-3,997.863372E-3,990.850355E-3,0.000000E+0,1.064750E+0,3.121726E+0,0.000000E+0,79.124488E+0,30.569398E+0,71.875422E+0,3.975630E-3,3.968367E-3,0.000000E+0,1.018892E+0,1.000000E+0,44.000000E+0,97.806512E+0,23.542870E+0,8.558163E-3,12.579636E-3,1.000000E+0,2.654601E+0,1.000000E+0,20.000000E+0,6.490050E-3,42.450592E+0,0.000000E+0,2.687914E+0,0.000000E+0,1.987262E+0,0.000000E+0,1.981911E+0,0.000000E+0,1.988455E+0,10.000000E+0,8.975797E+0,0.000000E+0,-220.217028E-3,0.000000E+0,136.686488E-3,0.000000E+0,137.716513E-3,0.000000E+0,153.105098E-3,0.000000E+0,-212.204630E-3,0.000000E+0,2.121725E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.001096E-3,0.000000E+0,1.005897E+0,3.071261E+0,0.000000E+0,998.840176E-3,0.000000E+0,1.000133E+0,3.050309E+0,0.000000E+0,242.488932E+0,8.963237E-3,3.979572E-3,91.382551E+0,73.643323E+0,74.699685E+0,98.253280E+0,80.705043E+0,3.975291E-3,3.981778E-3,67.968224E+0,4.463448E+0,1.711162E+0,75.885431E+0,74.786199E+0,0.000000E+0,74.597958E+0,74.915925E+0,0.000000E+0,74.150251E+0,1.064813E+0,997.027877E-3,2.059858E+0,60.000000E+0,49.000000E+0,59.200000E+0,10.668961E-3,68.447661E+0,30.341371E+0,0.000000E+0,1.275008E+0,1.279309E+0,1.004852E+0,60.000000E+0,1.000000E+0,1.293164E+0,649.582833E-3,2.013673E+0,60.000000E+0,1.873380E+0,0.000000E+0,72.860880E+0,1.020412E+0,1.021136E+0,1.004211E+0,50.000000E+0,1.000000E+0,85.009144E+0,2.696687E+0,2.517643E+0,1.235041E+0,27.000000E+0,0.000000E+0,1.271498E+0,1.270577E+0,1.005237E+0,60.000000E+0,3.988200E-3,47.807678E+0,8.492987E-3,23.793682E+0,4.119672E+0,30.382293E+0,0.000000E+0,53.586314E-3,0.000000E+0,44.455898E-3,0.000000E+0,13.791389E-3,0.000000E+0,18.204244E-3,0.000000E+0,24.130998E-3,2.021157E+0,2.013813E+0,2.018483E+0,2.023959E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.975167E+0,5.770419E+0,0.000000E+0,87.465738E-3,0.000000E+0,42.271682E-3,9.500000E+0,9.793956E+0,0.000000E+0,14.918761E-3,10.000000E+0,9.776949E+0,0.000000E+0,42.072312E-3,996.378102E-3,3.072532E+0,998.309140E-3,3.064357E+0,999.419487E-3,3.057615E+0,999.998799E-3,3.050035E+0,28.230643E-3,7.626097E+0,1.000000E+0,1.000000E+0,73.404947E+0,73.306613E+0,2.045459E+0,72.708177E+0,72.692546E+0,2.060004E+0,72.613365E+0,72.935432E+0,2.084066E+0,72.815532E+0,73.004836E+0,2.068959E+0
 10/25/2017,15:32:18.118,922.899256E-6,73.410751E+0,3.984904E-3,999.007128E-3,1.005169E+0,0.000000E+0,1.012411E+0,3.110336E+0,0.000000E+0,73.023135E+0,3.979002E-3,997.428423E-3,1.018032E+0,0.000000E+0,1.058538E+0,3.121855E+0,0.000000E+0,79.127018E+0,30.564799E+0,71.871585E+0,3.972063E-3,3.969793E-3,0.000000E+0,1.024053E+0,1.000000E+0,44.000000E+0,97.993836E+0,23.537024E+0,8.525737E-3,12.587223E-3,1.000000E+0,2.650145E+0,1.000000E+0,20.000000E+0,6.492255E-3,42.446216E+0,0.000000E+0,2.687398E+0,0.000000E+0,1.987391E+0,0.000000E+0,1.981557E+0,0.000000E+0,1.988584E+0,10.000000E+0,8.977954E+0,0.000000E+0,-211.429631E-3,0.000000E+0,138.360278E-3,0.000000E+0,138.456843E-3,0.000000E+0,156.778495E-3,0.000000E+0,-205.147839E-3,0.000000E+0,2.121016E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.210292E-3,0.000000E+0,945.279518E-3,3.070746E+0,0.000000E+0,998.276956E-3,0.000000E+0,1.016624E+0,3.049907E+0,0.000000E+0,242.499981E+0,7.702706E-3,3.980999E-3,91.385884E+0,73.639719E+0,74.701745E+0,98.270016E+0,80.707105E+0,3.979767E-3,3.976459E-3,67.971544E+0,4.469569E+0,1.708889E+0,75.886602E+0,74.789008E+0,0.000000E+0,74.594962E+0,74.934511E+0,0.000000E+0,74.151890E+0,1.051060E+0,982.833795E-3,2.061771E+0,60.000000E+0,49.000000E+0,59.200000E+0,10.673111E-3,68.448129E+0,30.341510E+0,0.000000E+0,1.273060E+0,1.276642E+0,1.000904E+0,60.000000E+0,1.000000E+0,1.296339E+0,651.787742E-3,2.024122E+0,60.000000E+0,1.893204E+0,0.000000E+0,72.857417E+0,1.021465E+0,1.021375E+0,1.001175E+0,50.000000E+0,1.000000E+0,84.916001E+0,2.698619E+0,2.513586E+0,1.240902E+0,27.000000E+0,0.000000E+0,1.275746E+0,1.269699E+0,1.006818E+0,60.000000E+0,3.991703E-3,47.807492E+0,8.753756E-3,23.788578E+0,4.191842E+0,30.382154E+0,0.000000E+0,52.651486E-3,0.000000E+0,45.261164E-3,0.000000E+0,18.236455E-3,0.000000E+0,14.950971E-3,0.000000E+0,18.300876E-3,2.020963E+0,2.013716E+0,2.018000E+0,2.023894E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.967421E+0,5.738666E+0,0.000000E+0,81.308773E-3,0.000000E+0,40.950030E-3,9.500000E+0,9.793054E+0,0.000000E+0,15.981711E-3,10.000000E+0,9.779397E+0,0.000000E+0,44.713583E-3,996.249366E-3,3.072532E+0,998.630980E-3,3.064213E+0,999.371211E-3,3.054702E+0,997.826381E-3,3.051564E+0,32.419047E-3,7.723723E+0,1.000000E+0,1.000000E+0,73.410704E+0,73.309983E+0,2.048112E+0,72.708130E+0,72.694137E+0,2.059605E+0,72.612991E+0,72.931828E+0,2.082053E+0,72.815439E+0,73.008861E+0,2.067092E+0
 10/25/2017,15:32:28.118,2.372065E-3,73.407755E+0,3.985682E-3,999.554843E-3,1.006191E+0,0.000000E+0,1.011165E+0,3.107517E+0,0.000000E+0,73.021404E+0,3.974463E-3,997.412313E-3,999.926741E-3,0.000000E+0,1.058394E+0,3.118874E+0,0.000000E+0,79.129314E+0,30.590208E+0,71.868825E+0,3.971090E-3,3.971869E-3,0.000000E+0,1.021727E+0,1.000000E+0,44.000000E+0,98.073375E+0,23.534102E+0,8.497916E-3,12.589039E-3,1.000000E+0,2.656693E+0,1.000000E+0,20.000000E+0,6.483758E-3,42.447938E+0,0.000000E+0,2.672350E+0,0.000000E+0,1.986650E+0,0.000000E+0,1.981299E+0,0.000000E+0,1.988487E+0,10.000000E+0,8.983684E+0,0.000000E+0,-235.377703E-3,0.000000E+0,139.036232E-3,0.000000E+0,139.293738E-3,0.000000E+0,160.870789E-3,0.000000E+0,-194.643210E-3,0.000000E+0,2.124915E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.049372E-3,0.000000E+0,673.146287E-3,3.071390E+0,0.000000E+0,999.178108E-3,0.000000E+0,1.012006E+0,3.049585E+0,0.000000E+0,242.509968E+0,6.402283E-3,3.980221E-3,91.394852E+0,73.642808E+0,74.705022E+0,98.285576E+0,80.710292E+0,3.981908E-3,3.981908E-3,67.967429E+0,4.475369E+0,1.711016E+0,75.892736E+0,74.787791E+0,0.000000E+0,74.599597E+0,74.941908E+0,0.000000E+0,74.154043E+0,1.048265E+0,1.009721E+0,2.064593E+0,60.000000E+0,49.000000E+0,59.200000E+0,10.689324E-3,68.448737E+0,30.335750E+0,0.000000E+0,1.271528E+0,1.278526E+0,1.002838E+0,60.000000E+0,1.000000E+0,1.298556E+0,654.935329E-3,2.012060E+0,60.000000E+0,1.879360E+0,0.000000E+0,72.858868E+0,1.018001E+0,1.021662E+0,1.007150E+0,50.000000E+0,1.000000E+0,84.880452E+0,2.697533E+0,2.520614E+0,1.245086E+0,27.000000E+0,0.000000E+0,1.274293E+0,1.270338E+0,1.005301E+0,60.000000E+0,3.990016E-3,47.800550E+0,8.579888E-3,23.792429E+0,4.205052E+0,30.381597E+0,0.000000E+0,42.819684E-3,0.000000E+0,44.874636E-3,0.000000E+0,18.300876E-3,0.000000E+0,14.789918E-3,0.000000E+0,18.268665E-3,2.020834E+0,2.013684E+0,2.018225E+0,2.023830E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.964318E+0,5.737602E+0,0.000000E+0,82.823837E-3,0.000000E+0,43.367686E-3,9.500000E+0,9.793022E+0,0.000000E+0,18.912878E-3,10.000000E+0,9.778591E+0,0.000000E+0,44.584741E-3,996.362010E-3,3.073031E+0,997.906841E-3,3.064116E+0,996.297642E-3,3.054203E+0,999.419487E-3,3.049810E+0,26.619718E-3,7.754332E+0,1.000000E+0,1.000000E+0,73.408738E+0,73.308953E+0,2.049214E+0,72.709627E+0,72.694559E+0,2.058407E+0,72.615143E+0,72.931875E+0,2.084417E+0,72.816421E+0,73.007972E+0,2.062686E+0
 10/25/2017,15:32:38.118,1.405954E-3,73.411500E+0,3.983931E-3,997.138456E-3,997.121417E-3,0.000000E+0,1.014902E+0,3.106148E+0,0.000000E+0,73.026645E+0,3.974981E-3,997.766717E-3,1.012831E+0,0.000000E+0,1.060534E+0,3.117296E+0,0.000000E+0,79.132172E+0,30.607767E+0,71.862695E+0,3.976019E-3,3.969923E-3,0.000000E+0,1.028353E+0,1.000000E+0,44.000000E+0,98.080520E+0,23.560500E+0,8.463090E-3,12.579636E-3,1.000000E+0,2.650560E+0,1.000000E+0,20.000000E+0,6.483693E-3,42.448125E+0,0.000000E+0,2.688526E+0,0.000000E+0,1.988777E+0,0.000000E+0,1.981170E+0,0.000000E+0,1.988165E+0,10.000000E+0,8.988287E+0,0.000000E+0,-231.740429E-3,0.000000E+0,137.362442E-3,0.000000E+0,138.971855E-3,0.000000E+0,176.531062E-3,0.000000E+0,-200.282198E-3,0.000000E+0,2.127815E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.985004E-3,0.000000E+0,617.320419E-3,3.070843E+0,0.000000E+0,998.968912E-3,0.000000E+0,1.009737E+0,3.048748E+0,0.000000E+0,242.510981E+0,6.401893E-3,3.981648E-3,91.401050E+0,73.641872E+0,74.707784E+0,98.299491E+0,80.711135E+0,3.976783E-3,3.977691E-3,67.970889E+0,4.468281E+0,1.712145E+0,75.893063E+0,74.794204E+0,0.000000E+0,74.598099E+0,74.946309E+0,0.000000E+0,74.155026E+0,1.055580E+0,1.007741E+0,2.062377E+0,60.000000E+0,49.000000E+0,59.300000E+0,10.691529E-3,68.445744E+0,30.334543E+0,0.000000E+0,1.266946E+0,1.280474E+0,1.004213E+0,60.000000E+0,1.000000E+0,1.300774E+0,651.084727E-3,1.999694E+0,60.000000E+0,1.872316E+0,0.000000E+0,72.856154E+0,1.020076E+0,1.022301E+0,1.011719E+0,50.000000E+0,1.000000E+0,84.872620E+0,2.700519E+0,2.515646E+0,1.241620E+0,27.000000E+0,0.000000E+0,1.280394E+0,1.269028E+0,1.001932E+0,60.000000E+0,3.989951E-3,47.799292E+0,8.667114E-3,23.788949E+0,4.148991E+0,30.377555E+0,0.000000E+0,16.354407E-3,0.000000E+0,50.930232E-3,0.000000E+0,19.299405E-3,0.000000E+0,15.788448E-3,0.000000E+0,15.595184E-3,2.020706E+0,2.013523E+0,2.018193E+0,2.023572E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.963466E+0,5.737957E+0,0.000000E+0,85.563848E-3,0.000000E+0,39.821790E-3,9.500000E+0,9.793441E+0,0.000000E+0,18.848456E-3,10.000000E+0,9.778978E+0,0.000000E+0,43.811686E-3,996.426378E-3,3.072661E+0,998.437876E-3,3.063698E+0,996.362010E-3,3.054251E+0,999.322935E-3,3.051580E+0,54.649806E-3,7.783975E+0,1.000000E+0,1.000000E+0,73.410985E+0,73.306426E+0,2.048064E+0,72.712201E+0,72.691517E+0,2.059413E+0,72.613973E+0,72.932343E+0,2.085854E+0,72.813052E+0,73.007364E+0,2.069774E+0
 10/25/2017,15:32:48.118,-2.619506E-3,73.413325E+0,3.983347E-3,997.718389E-3,1.013169E+0,0.000000E+0,1.013641E+0,3.106099E+0,0.000000E+0,73.025335E+0,3.981337E-3,996.993473E-3,1.011380E+0,0.000000E+0,1.061844E+0,3.116329E+0,0.000000E+0,79.133859E+0,30.614456E+0,71.861713E+0,3.978289E-3,3.968626E-3,0.000000E+0,1.022635E+0,1.000000E+0,44.000000E+0,98.019597E+0,23.581563E+0,8.438771E-3,12.570427E-3,1.000000E+0,2.643484E+0,1.000000E+0,20.000000E+0,6.509965E-3,42.448869E+0,0.000000E+0,2.697129E+0,0.000000E+0,1.989261E+0,0.000000E+0,1.982266E+0,0.000000E+0,1.988100E+0,10.000000E+0,8.994403E+0,0.000000E+0,-228.618167E-3,0.000000E+0,136.396794E-3,0.000000E+0,139.519056E-3,0.000000E+0,171.310971E-3,0.000000E+0,-194.514319E-3,0.000000E+0,2.123530E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.679256E-3,0.000000E+0,578.234330E-3,3.072516E+0,0.000000E+0,998.405692E-3,0.000000E+0,994.347723E-3,3.050100E+0,0.000000E+0,242.518122E+0,6.402412E-3,3.983529E-3,91.407060E+0,73.638877E+0,74.709469E+0,98.315193E+0,80.715213E+0,3.979118E-3,3.974837E-3,67.971918E+0,4.457326E+0,1.709904E+0,75.890488E+0,74.795562E+0,0.000000E+0,74.600767E+0,74.949867E+0,0.000000E+0,74.154183E+0,1.046731E+0,1.010935E+0,2.062967E+0,60.000000E+0,49.000000E+0,59.300000E+0,10.690362E-3,68.449485E+0,30.328504E+0,0.000000E+0,1.270953E+0,1.277153E+0,1.007169E+0,60.000000E+0,1.000000E+0,1.296770E+0,651.484167E-3,1.995524E+0,60.000000E+0,1.889062E+0,0.000000E+0,72.856341E+0,1.019725E+0,1.023035E+0,1.005680E+0,50.000000E+0,1.000000E+0,84.930165E+0,2.700551E+0,2.515391E+0,1.237756E+0,27.000000E+0,0.000000E+0,1.272616E+0,1.271728E+0,1.001198E+0,60.000000E+0,3.987162E-3,47.801761E+0,8.623404E-3,23.791640E+0,4.151569E+0,30.375279E+0,0.000000E+0,-25.422693E-3,0.000000E+0,44.133792E-3,0.000000E+0,22.005097E-3,0.000000E+0,18.687403E-3,0.000000E+0,15.401920E-3,2.020834E+0,2.013587E+0,2.018419E+0,2.023572E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.968049E+0,5.731832E+0,0.000000E+0,81.469950E-3,0.000000E+0,45.043928E-3,9.500000E+0,9.793054E+0,0.000000E+0,21.135410E-3,10.000000E+0,9.778398E+0,0.000000E+0,44.520319E-3,996.893045E-3,3.072532E+0,997.536725E-3,3.063746E+0,997.810289E-3,3.056955E+0,997.939024E-3,3.051982E+0,30.163752E-3,7.639630E+0,1.000000E+0,1.000000E+0,73.409534E+0,73.308485E+0,2.051627E+0,72.711827E+0,72.692827E+0,2.055470E+0,72.612429E+0,72.933186E+0,2.080488E+0,72.815626E+0,73.005913E+0,2.068513E+0
 10/25/2017,15:32:58.118,2.533083E-3,73.410236E+0,3.984450E-3,998.346649E-3,1.012834E+0,0.000000E+0,1.014407E+0,3.106035E+0,0.000000E+0,73.024352E+0,3.981272E-3,997.508969E-3,990.834404E-3,0.000000E+0,1.061668E+0,3.117054E+0,0.000000E+0,79.137607E+0,30.615989E+0,71.854881E+0,3.972841E-3,3.970118E-3,0.000000E+0,1.024626E+0,1.000000E+0,44.000000E+0,97.975362E+0,23.596316E+0,8.425217E-3,12.572567E-3,1.000000E+0,2.636904E+0,1.000000E+0,20.000000E+0,6.486287E-3,42.447194E+0,0.000000E+0,2.709890E+0,0.000000E+0,1.985360E+0,0.000000E+0,1.982363E+0,0.000000E+0,1.988971E+0,10.000000E+0,8.986870E+0,0.000000E+0,-225.753411E-3,0.000000E+0,137.974019E-3,0.000000E+0,139.132796E-3,0.000000E+0,166.251994E-3,0.000000E+0,-195.932121E-3,0.000000E+0,2.124110E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.000095E+0,0.000000E+0,799.573144E-3,3.070553E+0,0.000000E+0,997.906841E-3,0.000000E+0,995.865846E-3,3.049375E+0,0.000000E+0,242.544899E+0,6.742259E-3,3.985475E-3,91.411521E+0,73.638877E+0,74.710078E+0,98.332493E+0,80.717087E+0,3.980740E-3,3.978859E-3,67.967382E+0,4.450882E+0,1.708825E+0,75.880327E+0,74.798324E+0,0.000000E+0,74.598380E+0,74.951037E+0,0.000000E+0,74.151421E+0,1.062976E+0,1.008907E+0,2.063030E+0,60.000000E+0,49.000000E+0,59.300000E+0,10.690102E-3,68.446352E+0,30.321583E+0,0.000000E+0,1.269341E+0,1.274997E+0,1.012427E+0,60.000000E+0,1.000000E+0,1.296722E+0,655.414657E-3,2.012187E+0,60.000000E+0,1.878715E+0,0.000000E+0,72.857698E+0,1.015622E+0,1.017592E+0,1.005169E+0,50.000000E+0,1.000000E+0,84.999951E+0,2.696496E+0,2.519991E+0,1.230027E+0,27.000000E+0,0.000000E+0,1.274453E+0,1.268389E+0,1.007904E+0,60.000000E+0,3.989692E-3,47.798360E+0,8.558682E-3,23.812147E+0,4.109362E+0,30.373235E+0,0.000000E+0,-28.001526E-3,0.000000E+0,42.877578E-3,0.000000E+0,23.776681E-3,0.000000E+0,19.041720E-3,0.000000E+0,14.403391E-3,2.020770E+0,2.013587E+0,2.018322E+0,2.023733E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.973748E+0,5.708493E+0,0.000000E+0,83.855371E-3,0.000000E+0,43.270980E-3,9.500000E+0,9.792217E+0,0.000000E+0,23.261311E-3,10.000000E+0,9.777399E+0,0.000000E+0,44.423688E-3,996.941321E-3,3.072420E+0,997.842473E-3,3.063875E+0,998.872360E-3,3.056022E+0,997.230977E-3,3.051805E+0,26.619718E-3,7.613854E+0,1.000000E+0,1.000000E+0,73.411219E+0,73.309843E+0,2.050876E+0,72.709253E+0,72.691189E+0,2.064873E+0,72.611821E+0,72.933794E+0,2.082261E+0,72.813239E+0,73.003432E+0,2.071641E+0
 10/25/2017,15:33:08.118,1.083918E-3,73.411874E+0,3.979651E-3,998.266103E-3,1.014782E+0,0.000000E+0,1.014902E+0,3.106212E+0,0.000000E+0,73.021263E+0,3.979391E-3,997.299549E-3,1.013980E+0,0.000000E+0,1.062450E+0,3.116281E+0,0.000000E+0,79.136435E+0,30.613667E+0,71.855021E+0,3.974333E-3,3.968691E-3,0.000000E+0,1.021918E+0,1.000000E+0,44.000000E+0,97.972589E+0,23.594507E+0,8.417953E-3,12.564136E-3,1.000000E+0,2.648532E+0,1.000000E+0,20.000000E+0,6.495174E-3,42.447613E+0,0.000000E+0,2.702059E+0,0.000000E+0,1.986908E+0,0.000000E+0,1.981782E+0,0.000000E+0,1.988423E+0,10.000000E+0,8.989220E+0,0.000000E+0,-227.781272E-3,0.000000E+0,138.070584E-3,0.000000E+0,136.300229E-3,0.000000E+0,165.059751E-3,0.000000E+0,-180.690742E-3,0.000000E+0,2.118342E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.000997E+0,0.000000E+0,1.003150E+0,3.071486E+0,0.000000E+0,999.709143E-3,0.000000E+0,1.010664E+0,3.049102E+0,0.000000E+0,242.560772E+0,6.784294E-3,3.982556E-3,91.418752E+0,73.639064E+0,74.712793E+0,98.347066E+0,80.718540E+0,3.977886E-3,3.976783E-3,67.967663E+0,4.458615E+0,1.710469E+0,75.886368E+0,74.801180E+0,0.000000E+0,74.600486E+0,74.954127E+0,0.000000E+0,74.151375E+0,1.061666E+0,1.009721E+0,2.062791E+0,60.000000E+0,49.000000E+0,59.300000E+0,10.690751E-3,68.447007E+0,30.317728E+0,0.000000E+0,1.272837E+0,1.285169E+0,1.005587E+0,60.000000E+0,1.000000E+0,1.300774E+0,659.217326E-3,2.018834E+0,60.000000E+0,1.863420E+0,0.000000E+0,72.852597E+0,1.016947E+0,1.015532E+0,1.003955E+0,50.000000E+0,1.000000E+0,85.016226E+0,2.701158E+0,2.521301E+0,1.210831E+0,27.000000E+0,0.000000E+0,1.276449E+0,1.274140E+0,1.012902E+0,60.000000E+0,3.989757E-3,47.793141E+0,8.748243E-3,23.829175E+0,4.083265E+0,30.372910E+0,0.000000E+0,-956.011864E-6,0.000000E+0,43.006420E-3,0.000000E+0,24.710789E-3,0.000000E+0,19.653722E-3,0.000000E+0,14.950971E-3,2.021092E+0,2.013297E+0,2.018451E+0,2.023637E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.975105E+0,5.699660E+0,0.000000E+0,84.338902E-3,0.000000E+0,45.043928E-3,9.500000E+0,9.792636E+0,0.000000E+0,25.226159E-3,10.000000E+0,9.778012E+0,0.000000E+0,43.586211E-3,996.442470E-3,3.072709E+0,997.166609E-3,3.064390E+0,999.660867E-3,3.056054E+0,1.000031E+0,3.049649E+0,31.452492E-3,7.598066E+0,1.000000E+0,1.000000E+0,73.412014E+0,73.308017E+0,2.048287E+0,72.711312E+0,72.693061E+0,2.069343E+0,72.613271E+0,72.933888E+0,2.079961E+0,72.815719E+0,73.008955E+0,2.070268E+0
 10/25/2017,15:33:18.118,-526.266402E-6,73.411359E+0,3.980688E-3,998.652725E-3,1.001752E+0,0.000000E+0,1.014503E+0,3.105213E+0,0.000000E+0,73.022480E+0,3.980170E-3,997.557296E-3,1.004664E+0,0.000000E+0,1.056637E+0,3.117183E+0,0.000000E+0,79.140230E+0,30.609532E+0,71.859373E+0,3.978289E-3,3.968302E-3,0.000000E+0,1.020819E+0,1.000000E+0,44.000000E+0,98.009255E+0,23.598450E+0,8.410495E-3,12.569324E-3,1.000000E+0,2.648308E+0,1.000000E+0,20.000000E+0,6.471238E-3,42.448078E+0,0.000000E+0,2.712049E+0,0.000000E+0,1.987488E+0,0.000000E+0,1.982169E+0,0.000000E+0,1.988810E+0,10.000000E+0,9.004736E+0,0.000000E+0,-216.547565E-3,0.000000E+0,137.459006E-3,0.000000E+0,137.845266E-3,0.000000E+0,153.878445E-3,0.000000E+0,-187.811978E-3,0.000000E+0,2.115700E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.178108E-3,0.000000E+0,1.007766E+0,3.071132E+0,0.000000E+0,998.775808E-3,0.000000E+0,1.000724E+0,3.049295E+0,0.000000E+0,242.584268E+0,4.017780E-3,3.983854E-3,91.423963E+0,73.638175E+0,74.714947E+0,98.362157E+0,80.718634E+0,3.978145E-3,3.981194E-3,67.964156E+0,4.464092E+0,1.708760E+0,75.884214E+0,74.798933E+0,0.000000E+0,74.602452E+0,74.957638E+0,0.000000E+0,74.151141E+0,1.044862E+0,1.010951E+0,2.064625E+0,60.000000E+0,49.000000E+0,59.300000E+0,10.692113E-3,68.444996E+0,30.312572E+0,0.000000E+0,1.271655E+0,1.277712E+0,1.007777E+0,60.000000E+0,1.000000E+0,1.296546E+0,652.346958E-3,2.017556E+0,60.000000E+0,1.881004E+0,0.000000E+0,72.852269E+0,1.019454E+0,1.021359E+0,1.007917E+0,50.000000E+0,1.000000E+0,85.016179E+0,2.698859E+0,2.518681E+0,1.228238E+0,27.000000E+0,0.000000E+0,1.273734E+0,1.268660E+0,1.010683E+0,60.000000E+0,3.989043E-3,47.793235E+0,8.818478E-3,23.838361E+0,4.058778E+0,30.373235E+0,0.000000E+0,-2.374370E-3,0.000000E+0,44.327056E-3,0.000000E+0,26.643426E-3,0.000000E+0,20.587830E-3,0.000000E+0,45.357795E-3,2.020545E+0,2.013201E+0,2.018386E+0,2.023830E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.975128E+0,5.700466E+0,0.000000E+0,84.209960E-3,0.000000E+0,42.400624E-3,9.500000E+0,9.791508E+0,0.000000E+0,26.450162E-3,10.000000E+0,9.777432E+0,0.000000E+0,42.780946E-3,996.989597E-3,3.072532E+0,998.518336E-3,3.063601E+0,999.499947E-3,3.054766E+0,997.198793E-3,3.051757E+0,27.908458E-3,7.716313E+0,1.000000E+0,1.000000E+0,73.416040E+0,73.307783E+0,2.044804E+0,72.708972E+0,72.693997E+0,2.061058E+0,72.613646E+0,72.931314E+0,2.083315E+0,72.814409E+0,73.006474E+0,2.068321E+0
 10/25/2017,15:33:28.118,-848.303215E-6,73.414448E+0,3.984385E-3,997.750607E-3,1.013313E+0,0.000000E+0,1.013513E+0,3.107291E+0,0.000000E+0,73.025990E+0,3.980299E-3,997.766717E-3,969.044698E-3,0.000000E+0,1.053092E+0,3.121935E+0,0.000000E+0,79.143557E+0,30.609393E+0,71.859513E+0,3.973814E-3,3.970377E-3,0.000000E+0,1.021329E+0,1.000000E+0,44.000000E+0,98.080191E+0,23.599610E+0,8.405502E-3,12.588910E-3,1.000000E+0,2.657268E+0,1.000000E+0,20.000000E+0,6.504645E-3,42.453850E+0,0.000000E+0,2.724519E+0,0.000000E+0,1.989035E+0,0.000000E+0,1.982395E+0,0.000000E+0,1.989035E+0,10.000000E+0,9.000390E+0,0.000000E+0,-220.313593E-3,0.000000E+0,137.233689E-3,0.000000E+0,138.263713E-3,0.000000E+0,155.747366E-3,0.000000E+0,-194.353205E-3,0.000000E+0,2.114411E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.002155E+0,0.000000E+0,1.009348E+0,3.070231E+0,0.000000E+0,999.226384E-3,0.000000E+0,1.008986E+0,3.048684E+0,0.000000E+0,242.591023E+0,4.017585E-3,3.980805E-3,91.432885E+0,73.636864E+0,74.717568E+0,98.376072E+0,80.722149E+0,3.978080E-3,3.980610E-3,67.959059E+0,4.471825E+0,1.708728E+0,75.885150E+0,74.802069E+0,0.000000E+0,74.603155E+0,74.961009E+0,0.000000E+0,74.155822E+0,1.043361E+0,1.004532E+0,2.061643E+0,60.000000E+0,49.000000E+0,59.300000E+0,10.666561E-3,68.442471E+0,30.307230E+0,0.000000E+0,1.265014E+0,1.276035E+0,997.196660E-3,60.000000E+0,1.000000E+0,1.296179E+0,649.407079E-3,2.019345E+0,60.000000E+0,1.873896E+0,0.000000E+0,72.853252E+0,1.015159E+0,1.016905E+0,974.752536E-3,50.000000E+0,1.000000E+0,85.009706E+0,2.697613E+0,2.521605E+0,1.232709E+0,27.000000E+0,0.000000E+0,1.275491E+0,1.270146E+0,988.231514E-3,60.000000E+0,3.991573E-3,47.789926E+0,8.733392E-3,23.850517E+0,4.024626E+0,30.364921E+0,0.000000E+0,913.642250E-6,0.000000E+0,49.770650E-3,0.000000E+0,23.357943E-3,0.000000E+0,24.227630E-3,0.000000E+0,20.297934E-3,2.020834E+0,2.013555E+0,2.018032E+0,2.023733E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.974615E+0,5.697887E+0,0.000000E+0,81.727833E-3,0.000000E+0,44.818280E-3,9.500000E+0,9.792120E+0,0.000000E+0,22.584888E-3,10.000000E+0,9.776916E+0,0.000000E+0,45.228953E-3,996.844769E-3,3.072661E+0,997.778105E-3,3.064486E+0,996.732125E-3,3.054525E+0,999.145924E-3,3.051773E+0,19.209465E-3,7.777208E+0,1.000000E+0,1.000000E+0,73.413465E+0,73.309375E+0,2.051979E+0,72.709815E+0,72.689411E+0,2.061473E+0,72.615892E+0,72.933841E+0,2.081446E+0,72.815158E+0,73.003666E+0,2.060499E+0
 10/25/2017,15:33:38.118,-43.211183E-6,73.416508E+0,3.979716E-3,998.604397E-3,989.424922E-3,0.000000E+0,1.013162E+0,3.104553E+0,0.000000E+0,73.024727E+0,3.976797E-3,997.782826E-3,1.017968E+0,0.000000E+0,1.061636E+0,3.115797E+0,0.000000E+0,79.146602E+0,30.604655E+0,71.859841E+0,3.978094E-3,3.963308E-3,0.000000E+0,1.025932E+0,1.000000E+0,44.000000E+0,98.098054E+0,23.594924E+0,8.424568E-3,12.568157E-3,1.000000E+0,2.652333E+0,1.000000E+0,20.000000E+0,6.476427E-3,42.451755E+0,0.000000E+0,2.713531E+0,0.000000E+0,1.984071E+0,0.000000E+0,1.982137E+0,0.000000E+0,1.988745E+0,10.000000E+0,8.990991E+0,0.000000E+0,-205.442612E-3,0.000000E+0,136.042723E-3,0.000000E+0,139.068420E-3,0.000000E+0,140.795995E-3,0.000000E+0,-197.801043E-3,0.000000E+0,2.112574E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.002107E+0,0.000000E+0,1.010498E+0,3.069265E+0,0.000000E+0,1.000482E+0,0.000000E+0,1.001986E+0,3.049504E+0,0.000000E+0,242.585860E+0,4.013434E-3,3.984048E-3,91.438754E+0,73.636724E+0,74.719628E+0,98.390317E+0,80.723976E+0,3.977172E-3,3.980740E-3,67.957282E+0,4.462803E+0,1.710614E+0,75.880515E+0,74.804550E+0,0.000000E+0,74.603529E+0,74.966019E+0,0.000000E+0,74.153294E+0,1.051108E+0,1.008971E+0,2.055362E+0,60.000000E+0,50.000000E+0,59.300000E+0,10.673111E-3,68.442704E+0,30.305930E+0,0.000000E+0,1.276125E+0,1.282758E+0,989.109828E-3,60.000000E+0,1.000000E+0,1.299306E+0,653.928740E-3,2.028691E+0,60.000000E+0,1.888853E+0,0.000000E+0,72.855405E+0,1.018815E+0,1.020753E+0,1.000457E+0,50.000000E+0,1.000000E+0,84.994464E+0,2.699449E+0,2.520550E+0,1.225539E+0,27.000000E+0,0.000000E+0,1.280665E+0,1.271232E+0,1.000096E+0,60.000000E+0,3.987940E-3,47.787690E+0,8.739034E-3,23.847316E+0,4.016250E+0,30.366407E+0,0.000000E+0,33.858238E-3,0.000000E+0,45.390006E-3,0.000000E+0,18.043191E-3,0.000000E+0,22.294993E-3,0.000000E+0,22.584888E-3,2.020995E+0,2.013587E+0,2.018097E+0,2.023733E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.973361E+0,5.697855E+0,0.000000E+0,83.500781E-3,0.000000E+0,44.786045E-3,9.500000E+0,9.792668E+0,0.000000E+0,17.334557E-3,10.000000E+0,9.777271E+0,0.000000E+0,43.940528E-3,996.571205E-3,3.072597E+0,997.649369E-3,3.063730E+0,999.242476E-3,3.056070E+0,997.230977E-3,3.051693E+0,26.619718E-3,7.798796E+0,1.000000E+0,1.000000E+0,73.415057E+0,73.307737E+0,2.044979E+0,72.710985E+0,72.689551E+0,2.063660E+0,72.612429E+0,72.932811E+0,2.080919E+0,72.814971E+0,73.005960E+0,2.067379E+0
 10/25/2017,15:33:48.118,3.016139E-3,73.414869E+0,3.982828E-3,997.621733E-3,1.001752E+0,0.000000E+0,1.011022E+0,3.104247E+0,0.000000E+0,73.022480E+0,3.980559E-3,998.346649E-3,984.405961E-3,0.000000E+0,1.055631E+0,3.114782E+0,0.000000E+0,79.149179E+0,30.600149E+0,71.859841E+0,3.978419E-3,3.970312E-3,0.000000E+0,1.024005E+0,1.000000E+0,44.000000E+0,98.093965E+0,23.588754E+0,8.441041E-3,12.587029E-3,1.000000E+0,2.656598E+0,1.000000E+0,20.000000E+0,6.515089E-3,42.455433E+0,0.000000E+0,2.707086E+0,0.000000E+0,1.987488E+0,0.000000E+0,1.982201E+0,0.000000E+0,1.989519E+0,10.000000E+0,8.988770E+0,0.000000E+0,-208.082051E-3,0.000000E+0,136.107099E-3,0.000000E+0,139.937503E-3,0.000000E+0,143.663822E-3,0.000000E+0,-197.511038E-3,0.000000E+0,2.108482E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.856268E-3,0.000000E+0,1.002719E+0,3.071663E+0,0.000000E+0,998.019484E-3,0.000000E+0,1.000085E+0,3.048877E+0,0.000000E+0,242.601589E+0,4.008633E-3,3.983335E-3,91.444012E+0,73.637051E+0,74.724169E+0,98.407570E+0,80.727116E+0,3.981064E-3,3.981648E-3,67.953682E+0,4.458615E+0,1.713176E+0,75.889552E+0,74.807827E+0,0.000000E+0,74.605261E+0,74.970794E+0,0.000000E+0,74.152217E+0,1.041700E+0,1.005410E+0,2.055569E+0,60.000000E+0,50.000000E+0,59.300000E+0,10.673176E-3,68.442330E+0,30.301517E+0,0.000000E+0,1.274114E+0,1.279181E+0,1.007393E+0,60.000000E+0,1.000000E+0,1.295174E+0,650.861041E-3,2.013977E+0,60.000000E+0,1.884163E+0,0.000000E+0,72.853814E+0,1.017794E+0,1.018166E+0,1.003444E+0,50.000000E+0,1.000000E+0,85.037987E+0,2.696543E+0,2.516205E+0,1.211183E+0,27.000000E+0,0.000000E+0,1.278238E+0,1.269651E+0,1.013637E+0,60.000000E+0,3.989432E-3,47.785547E+0,8.794353E-3,23.851074E+0,4.020760E+0,30.363713E+0,0.000000E+0,35.760128E-3,0.000000E+0,45.067900E-3,0.000000E+0,18.010980E-3,0.000000E+0,24.130998E-3,0.000000E+0,23.486786E-3,2.020931E+0,2.013780E+0,2.018193E+0,2.023733E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.976979E+0,5.699789E+0,0.000000E+0,83.597487E-3,0.000000E+0,44.302513E-3,9.500000E+0,9.791959E+0,0.000000E+0,17.946559E-3,10.000000E+0,9.776949E+0,0.000000E+0,42.072312E-3,996.699941E-3,3.073449E+0,997.729829E-3,3.063360E+0,997.842473E-3,3.056215E+0,997.568909E-3,3.051001E+0,26.297533E-3,7.838104E+0,1.000000E+0,1.000000E+0,73.413653E+0,73.308532E+0,2.043605E+0,72.710189E+0,72.688568E+0,2.060148E+0,72.611072E+0,72.930939E+0,2.084848E+0,72.816889E+0,73.008300E+0,2.068241E+0
