date,time,ahu_dp,ahu1_cc_out_rtd,ahu1_f_cc,ahu1_f_ra,ahu1_fan_power,ahu1_on,ahu1_p_down,ahu1_t_ra,ahu1_vfd,ahu2_cc_out_rtd,ahu2_f_cc,ahu2_f_ra,ahu2_fan_power,ahu2_on,ahu2_p_down,ahu2_t_ra,ahu2_vfd,ch1_c_out_rtd,ch1_e_in_rtd,ch1_e_out_rtd,ch1_f_c,ch1_f_e,ch1_on,ch1_power,ch1_t_reset,ch1_t_sp,ch2_c_out_rtd,ch2_e_out_rtd,ch2_f_c,ch2_f_e,ch2_on,ch2_power,ch2_t_reset,ch2_t_sp,cl_f,cw_in_rtd,d15_pos_c,d15_pos_fb,d16_pos_c,d16_pos_fb,d17_pos_c,d17_pos_fb,d18_pos_c,d18_pos_fb,d2_pos_c,d2_pos_fb,d3_pos_c,d3_pos_fb,d4_pos_c,d4_pos_fb,d5_pos_c,d5_pos_fb,d6_pos_c,d6_pos_fb,d7_pos_c,d7_pos_fb,d8_pos_c,d8_pos_fb,dx_ds_c,dx_m_cs,dx_m_din,dx_m_sclk,dx_m_spi,dx_sp_cs,dx_sp_din,dx_sp_sclk,dx_sp_spi,dx_z_cs,dx_z_din,dx_z_sclk,dx_z_spi,exf1_f,exf1_on,exf1_power,exf1_t_in,exf1_vfd,exf2_f,exf2_on,exf2_power,exf2_t_in,exf2_vfd,hw_rtd,hx1_f_hw,hx1_f_pg,hx1_hw_rtd,hx1_pg_rtd,hx2_cw_rtd,hx2_hw_rtd,hx3_cw_rtd,hx3_f_cw,hx3_f_pg,hx3_pg_rtd,indoor_p,indoor_rh,indoor_rtd,oau_cc_rtd,oau_heat_c,oau_hs_rtd,oau_in_rtd,oau_on,oau_out_rtd,oau_p_down,oau_power,oau_rh,oau_vfd,outdoor_rh,outdoor_rtd,pl_f,pl_in_rtd,pl_out_rtd,pump1_on,pump1_p_down,pump1_p_up,pump1_power,pump1_vfd,pump2_on,pump2_p_down,pump2_p_up,pump2_power,pump2_vfd,pump3_dp,pump3_on,pump3_out_rtd,pump3_p_down,pump3_p_up,pump3_power,pump3_vfd,pump4_on,pump4_out_rtd,pump4_p_down,pump4_p_up,pump4_power,pump4_vfd,pump5_on,pump5_p_down,pump5_p_up,pump5_power,pump5_vfd,sl_f,sl_out_rtd,ts_f,ts_in_rtd,ts_meter,ts_out_rtd,v1_pos_c,v1_pos_fb,v10_pos_c,v10_pos_fb,v11_pos_c,v11_pos_fb,v12_pos_c,v12_pos_fb,v13_pos_c,v13_pos_fb,v14_pos_fb,v15_pos_fb,v16_pos_fb,v17_pos_fb,v18_pos_c,v18_pos_fb,v19_pos_c,v19_pos_fb,v20_pos_c,v20_pos_fb,v3_pos_c,v3_pos_fb,v4_pos_c,v4_pos_fb,v5_pos_c,v5_pos_fb,v6_pos_c,v6_pos_fb,v7_pos_c,v7_pos_fb,v8_pos_c,v8_pos_fb,v9_pos_c,v9_pos_fb,vav1_f,vav1_t_out,vav2_f,vav2_t_out,vav3_f,vav3_t_out,vav4_f,vav4_t_out,vch1_pos_fb,vch2_pos_fb,vsh_in,vsh_out,zs1_heat_rtd,zs1_out_rtd,zs1_rh,zs2_heat_rtd,zs2_out_rtd,zs2_rh,zs3_heat_rtd,zs3_out_rtd,zs3_rh,zs4_heat_rtd,zs4_out_rtd,zs4_rh
 10/25/2017,15:33:58.118,1.405954E-3,73.411125E+0,3.984969E-3,997.718389E-3,1.005712E+0,0.000000E+0,1.013593E+0,3.104231E+0,0.000000E+0,73.025101E+0,3.980299E-3,997.976137E-3,1.024795E+0,0.000000E+0,1.057404E+0,3.116409E+0,0.000000E+0,79.152505E+0,30.608464E+0,71.862087E+0,3.971480E-3,3.973555E-3,0.000000E+0,1.022364E+0,1.000000E+0,44.000000E+0,98.104354E+0,23.583511E+0,8.425541E-3,12.583397E-3,1.000000E+0,2.650895E+0,1.000000E+0,20.000000E+0,6.504386E-3,42.457528E+0,0.000000E+0,2.698998E+0,0.000000E+0,1.986843E+0,0.000000E+0,1.981396E+0,0.000000E+0,1.988681E+0,10.000000E+0,8.991634E+0,0.000000E+0,-205.957625E-3,0.000000E+0,137.974019E-3,0.000000E+0,136.461170E-3,0.000000E+0,141.666010E-3,0.000000E+0,-197.704375E-3,0.000000E+0,2.110963E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.805695E-3,0.000000E+0,1.006728E+0,3.070585E+0,0.000000E+0,999.210292E-3,0.000000E+0,1.009161E+0,3.049327E+0,0.000000E+0,242.619730E+0,4.014277E-3,3.983205E-3,91.448332E+0,73.637473E+0,74.723373E+0,98.422097E+0,80.728241E+0,3.975680E-3,3.979183E-3,67.951344E+0,4.460870E+0,1.709002E+0,75.894094E+0,74.808108E+0,0.000000E+0,74.605355E+0,74.973275E+0,0.000000E+0,74.150111E+0,1.044159E+0,1.004420E+0,2.061500E+0,60.000000E+0,50.000000E+0,59.300000E+0,10.675381E-3,68.440881E+0,30.299473E+0,0.000000E+0,1.274465E+0,1.276402E+0,998.347355E-3,60.000000E+0,1.000000E+0,1.298062E+0,651.468190E-3,2.032829E+0,60.000000E+0,1.889046E+0,0.000000E+0,72.851380E+0,1.016341E+0,1.022381E+0,1.007150E+0,50.000000E+0,1.000000E+0,85.047883E+0,2.696448E+0,2.516509E+0,1.236063E+0,27.000000E+0,0.000000E+0,1.281560E+0,1.265273E+0,1.001341E+0,60.000000E+0,3.991832E-3,47.785640E+0,8.791953E-3,23.850888E+0,4.012705E+0,30.361948E+0,0.000000E+0,34.180592E-3,0.000000E+0,45.808744E-3,0.000000E+0,17.978770E-3,0.000000E+0,22.745941E-3,0.000000E+0,23.132469E-3,2.020899E+0,2.013490E+0,2.018354E+0,2.023701E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.977867E+0,5.698500E+0,0.000000E+0,78.600998E-3,0.000000E+0,43.690040E-3,9.500000E+0,9.791766E+0,0.000000E+0,17.688874E-3,10.000000E+0,9.778173E+0,0.000000E+0,43.167473E-3,996.539022E-3,3.071856E+0,996.651665E-3,3.063118E+0,997.134425E-3,3.057406E+0,997.536725E-3,3.050856E+0,32.741232E-3,7.876123E+0,1.000000E+0,1.000000E+0,73.413465E+0,73.308673E+0,2.046594E+0,72.707568E+0,72.690394E+0,2.059014E+0,72.613178E+0,72.933466E+0,2.082277E+0,72.815485E+0,73.008768E+0,2.068991E+0
 10/25/2017,15:34:08.118,-526.266402E-6,73.414074E+0,3.981921E-3,999.490406E-3,993.065588E-3,0.000000E+0,1.014599E+0,3.105407E+0,0.000000E+0,73.024914E+0,3.980170E-3,997.605624E-3,1.013103E+0,0.000000E+0,1.059512E+0,3.117376E+0,0.000000E+0,79.152131E+0,30.606978E+0,71.859467E+0,3.973295E-3,3.966875E-3,0.000000E+0,1.026060E+0,1.000000E+0,44.000000E+0,98.095422E+0,23.585321E+0,8.427357E-3,12.599870E-3,1.000000E+0,2.658307E+0,1.000000E+0,20.000000E+0,6.501467E-3,42.460088E+0,0.000000E+0,2.710083E+0,0.000000E+0,1.986037E+0,0.000000E+0,1.982105E+0,0.000000E+0,1.988229E+0,10.000000E+0,8.998201E+0,0.000000E+0,-201.580020E-3,0.000000E+0,138.102772E-3,0.000000E+0,139.519056E-3,0.000000E+0,137.219265E-3,0.000000E+0,-196.061012E-3,0.000000E+0,2.107837E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.001302E+0,0.000000E+0,1.009843E+0,3.071599E+0,0.000000E+0,1.000176E+0,0.000000E+0,1.011990E+0,3.048957E+0,0.000000E+0,242.616497E+0,4.009412E-3,3.982232E-3,91.454014E+0,73.633213E+0,74.725620E+0,98.436529E+0,80.729834E+0,3.979248E-3,3.980935E-3,67.948024E+0,4.478913E+0,1.710162E+0,75.896903E+0,74.813867E+0,0.000000E+0,74.603810E+0,74.975897E+0,0.000000E+0,74.148800E+0,1.047945E+0,1.007087E+0,2.062138E+0,60.000000E+0,50.000000E+0,59.300000E+0,10.689130E-3,68.443873E+0,30.295339E+0,0.000000E+0,1.277530E+0,1.277792E+0,980.143995E-3,60.000000E+0,1.000000E+0,1.302976E+0,651.132660E-3,2.019936E+0,60.000000E+0,1.882293E+0,0.000000E+0,72.851942E+0,1.016900E+0,1.022620E+0,1.011735E+0,50.000000E+0,1.000000E+0,85.107072E+0,2.696160E+0,2.519272E+0,1.195373E+0,27.000000E+0,0.000000E+0,1.281368E+0,1.271584E+0,991.680614E-3,60.000000E+0,3.988589E-3,47.782425E+0,8.670356E-3,23.846666E+0,3.992408E+0,30.361019E+0,0.000000E+0,17.256999E-3,0.000000E+0,45.454427E-3,0.000000E+0,20.233513E-3,0.000000E+0,25.193948E-3,0.000000E+0,22.069518E-3,2.020963E+0,2.013329E+0,2.018258E+0,2.023927E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.982879E+0,5.696824E+0,0.000000E+0,82.856073E-3,0.000000E+0,46.494522E-3,9.500000E+0,9.794053E+0,0.000000E+0,22.584888E-3,10.000000E+0,9.765159E+0,0.000000E+0,42.845367E-3,996.555113E-3,3.073240E+0,997.971208E-3,3.063183E+0,999.532131E-3,3.054573E+0,1.000079E+0,3.050534E+0,47.561738E-3,7.891911E+0,1.000000E+0,1.000000E+0,73.416976E+0,73.308111E+0,2.045731E+0,72.709206E+0,72.689458E+0,2.061074E+0,72.613973E+0,72.932437E+0,2.082708E+0,72.815813E+0,73.005258E+0,2.069311E+0
 10/25/2017,15:34:18.118,1.083918E-3,73.414495E+0,3.986460E-3,999.506515E-3,1.004674E+0,0.000000E+0,1.011437E+0,3.105407E+0,0.000000E+0,73.025382E+0,3.972258E-3,997.299549E-3,991.105579E-3,0.000000E+0,1.058841E+0,3.116748E+0,0.000000E+0,79.158971E+0,30.601078E+0,71.852074E+0,3.974138E-3,3.972452E-3,0.000000E+0,1.022492E+0,1.000000E+0,44.000000E+0,98.130115E+0,23.584207E+0,8.436955E-3,12.606549E-3,1.000000E+0,2.654313E+0,1.000000E+0,20.000000E+0,6.484406E-3,42.463719E+0,0.000000E+0,2.698741E+0,0.000000E+0,1.988713E+0,0.000000E+0,1.982137E+0,0.000000E+0,1.989422E+0,10.000000E+0,9.002354E+0,0.000000E+0,-217.448837E-3,0.000000E+0,139.486867E-3,0.000000E+0,136.525547E-3,0.000000E+0,156.069594E-3,0.000000E+0,-187.618642E-3,0.000000E+0,2.108804E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.000868E+0,0.000000E+0,1.009555E+0,3.071502E+0,0.000000E+0,999.322935E-3,0.000000E+0,1.005614E+0,3.048651E+0,0.000000E+0,242.625182E+0,4.014277E-3,3.983983E-3,91.463592E+0,73.632886E+0,74.727680E+0,98.452795E+0,80.733068E+0,3.978859E-3,3.981648E-3,67.946247E+0,4.470536E+0,1.711242E+0,75.897184E+0,74.817518E+0,0.000000E+0,74.604185E+0,74.978144E+0,0.000000E+0,74.150017E+0,1.036987E+0,1.002536E+0,2.059938E+0,60.000000E+0,50.000000E+0,59.300000E+0,10.711893E-3,68.444014E+0,30.291159E+0,0.000000E+0,1.273188E+0,1.281448E+0,1.001592E+0,60.000000E+0,1.000000E+0,1.297599E+0,654.344158E-3,2.030640E+0,60.000000E+0,1.875927E+0,0.000000E+0,72.851287E+0,1.019869E+0,1.020178E+0,997.213596E-3,50.000000E+0,1.000000E+0,85.143514E+0,2.696017E+0,2.518681E+0,1.212764E+0,27.000000E+0,0.000000E+0,1.276369E+0,1.270977E+0,998.962046E-3,60.000000E+0,3.989562E-3,47.782472E+0,8.878336E-3,23.842119E+0,4.040736E+0,30.361019E+0,0.000000E+0,139.992253E-6,0.000000E+0,42.104523E-3,0.000000E+0,22.166150E-3,0.000000E+0,23.841102E-3,0.000000E+0,18.912878E-3,2.020995E+0,2.013684E+0,2.018097E+0,2.023894E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.986094E+0,5.697339E+0,0.000000E+0,84.209960E-3,0.000000E+0,43.915688E-3,9.500000E+0,9.792378E+0,0.000000E+0,26.514584E-3,10.000000E+0,9.749214E+0,0.000000E+0,43.328527E-3,996.651665E-3,3.072725E+0,997.697645E-3,3.063681E+0,999.467763E-3,3.054477E+0,999.210292E-3,3.051661E+0,30.485937E-3,7.968595E+0,1.000000E+0,1.000000E+0,73.415103E+0,73.310545E+0,2.048559E+0,72.706679E+0,72.689177E+0,2.063053E+0,72.616641E+0,72.932484E+0,2.087436E+0,72.815485E+0,73.003947E+0,2.069662E+0
 10/25/2017,15:34:28.118,2.211047E-3,73.417865E+0,3.984125E-3,998.411086E-3,999.804012E-3,0.000000E+0,1.012283E+0,3.103312E+0,0.000000E+0,73.022527E+0,3.978678E-3,997.911700E-3,971.453369E-3,0.000000E+0,1.058330E+0,3.117602E+0,0.000000E+0,79.160939E+0,30.598059E+0,71.848705E+0,3.972647E-3,3.968431E-3,0.000000E+0,1.021201E+0,1.000000E+0,44.000000E+0,98.144640E+0,23.577295E+0,8.436306E-3,12.610959E-3,1.000000E+0,2.659185E+0,1.000000E+0,20.000000E+0,6.511586E-3,42.463579E+0,0.000000E+0,2.708955E+0,0.000000E+0,1.988326E+0,0.000000E+0,1.981879E+0,0.000000E+0,1.988648E+0,10.000000E+0,8.997686E+0,0.000000E+0,-215.485353E-3,0.000000E+0,137.072747E-3,0.000000E+0,137.265877E-3,0.000000E+0,164.930860E-3,0.000000E+0,-187.811978E-3,0.000000E+0,2.107579E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.001093E+0,0.000000E+0,1.018708E+0,3.070666E+0,0.000000E+0,997.874657E-3,0.000000E+0,1.011606E+0,3.050293E+0,0.000000E+0,242.646700E+0,4.013369E-3,3.986773E-3,91.467583E+0,73.632932E+0,74.730021E+0,98.468920E+0,80.738879E+0,3.979443E-3,3.978988E-3,67.939654E+0,4.469569E+0,1.709244E+0,75.893110E+0,74.821029E+0,0.000000E+0,74.606806E+0,74.980298E+0,0.000000E+0,74.149970E+0,1.045325E+0,1.005171E+0,2.066793E+0,60.000000E+0,50.000000E+0,59.300000E+0,10.689519E-3,68.440086E+0,30.289394E+0,0.000000E+0,1.272661E+0,1.279468E+0,1.009583E+0,60.000000E+0,1.000000E+0,1.295270E+0,652.666510E-3,2.018914E+0,60.000000E+0,1.873815E+0,0.000000E+0,72.850585E+0,1.021242E+0,1.021407E+0,1.016496E+0,50.000000E+0,1.000000E+0,85.177751E+0,2.690412E+0,2.512979E+0,1.208979E+0,27.000000E+0,0.000000E+0,1.275746E+0,1.273166E+0,1.005653E+0,60.000000E+0,3.989432E-3,47.781866E+0,8.830021E-3,23.839707E+0,4.060389E+0,30.359579E+0,0.000000E+0,7.328490E-3,0.000000E+0,44.004950E-3,0.000000E+0,25.516055E-3,0.000000E+0,20.620040E-3,0.000000E+0,17.302347E-3,2.020899E+0,2.013297E+0,2.018225E+0,2.023701E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.989187E+0,5.699016E+0,0.000000E+0,83.436310E-3,0.000000E+0,43.399922E-3,9.500000E+0,9.792539E+0,0.000000E+0,26.160267E-3,10.000000E+0,9.739261E+0,0.000000E+0,43.650633E-3,996.490746E-3,3.072838E+0,996.989597E-3,3.063971E+0,999.322935E-3,3.054927E+0,997.810289E-3,3.049971E+0,33.063417E-3,7.969239E+0,1.000000E+0,1.000000E+0,73.417631E+0,73.311153E+0,2.044037E+0,72.707756E+0,72.686416E+0,2.061984E+0,72.614628E+0,72.929535E+0,2.082995E+0,72.814971E+0,73.005726E+0,2.066996E+0
 10/25/2017,15:34:38.118,278.825630E-6,73.415805E+0,3.981921E-3,998.378868E-3,1.020147E+0,0.000000E+0,1.013066E+0,3.104907E+0,0.000000E+0,73.027348E+0,3.979067E-3,997.460641E-3,1.022418E+0,0.000000E+0,1.058969E+0,3.116055E+0,0.000000E+0,79.163141E+0,30.591184E+0,71.841920E+0,3.977900E-3,3.972906E-3,0.000000E+0,1.025550E+0,1.000000E+0,44.000000E+0,98.191979E+0,23.576645E+0,8.442467E-3,12.608041E-3,1.000000E+0,2.645481E+0,1.000000E+0,20.000000E+0,6.511521E-3,42.467349E+0,0.000000E+0,2.703058E+0,0.000000E+0,1.986456E+0,0.000000E+0,1.982330E+0,0.000000E+0,1.988939E+0,10.000000E+0,8.991989E+0,0.000000E+0,-227.330636E-3,0.000000E+0,137.459006E-3,0.000000E+0,137.394630E-3,0.000000E+0,165.575316E-3,0.000000E+0,-198.896618E-3,0.000000E+0,2.107096E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.000964E+0,0.000000E+0,674.935291E-3,3.071470E+0,0.000000E+0,999.596499E-3,0.000000E+0,983.720861E-3,3.049713E+0,0.000000E+0,242.670776E+0,4.010904E-3,3.980286E-3,91.475518E+0,73.633447E+0,74.732502E+0,98.484387E+0,80.740801E+0,3.981713E-3,3.984437E-3,67.939794E+0,4.465059E+0,1.709840E+0,75.898963E+0,74.821685E+0,0.000000E+0,74.606057E+0,74.983809E+0,0.000000E+0,74.147723E+0,1.055021E+0,1.000748E+0,2.056287E+0,60.000000E+0,48.000000E+0,59.300000E+0,10.692372E-3,68.441489E+0,30.285863E+0,0.000000E+0,1.272294E+0,1.280826E+0,1.001496E+0,60.000000E+0,1.000000E+0,1.301556E+0,651.979473E-3,2.023866E+0,60.000000E+0,1.879698E+0,0.000000E+0,72.848151E+0,1.021433E+0,1.017544E+0,1.002230E+0,50.000000E+0,1.000000E+0,85.214053E+0,2.693079E+0,2.520758E+0,1.236494E+0,27.000000E+0,0.000000E+0,1.274293E+0,1.272399E+0,1.000383E+0,60.000000E+0,3.989303E-3,47.778418E+0,8.817116E-3,23.840495E+0,4.141581E+0,30.356049E+0,0.000000E+0,-30.548124E-3,0.000000E+0,43.715054E-3,0.000000E+0,23.003626E-3,0.000000E+0,18.912878E-3,0.000000E+0,15.079814E-3,2.020770E+0,2.013329E+0,2.018258E+0,2.023798E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.992508E+0,5.696276E+0,0.000000E+0,82.920544E-3,0.000000E+0,39.725084E-3,9.500000E+0,9.794117E+0,0.000000E+0,21.618570E-3,10.000000E+0,9.738778E+0,0.000000E+0,45.164532E-3,996.860861E-3,3.073079E+0,997.697645E-3,3.063199E+0,996.635573E-3,3.056247E+0,996.941321E-3,3.050582E+0,37.896190E-3,7.813295E+0,1.000000E+0,1.000000E+0,73.417163E+0,73.305303E+0,2.043397E+0,72.708879E+0,72.685573E+0,2.054480E+0,72.612991E+0,72.928740E+0,2.078571E+0,72.815345E+0,73.006568E+0,2.067459E+0
 10/25/2017,15:34:48.118,922.899256E-6,73.416040E+0,3.984190E-3,997.508969E-3,1.008922E+0,0.000000E+0,1.015477E+0,3.101750E+0,0.000000E+0,73.025288E+0,3.982764E-3,998.105011E-3,1.024699E+0,0.000000E+0,1.058043E+0,3.111850E+0,0.000000E+0,79.161595E+0,30.595039E+0,71.835556E+0,3.971220E-3,3.969793E-3,0.000000E+0,1.027509E+0,1.000000E+0,44.000000E+0,98.149341E+0,23.577805E+0,8.474310E-3,12.584240E-3,1.000000E+0,2.648164E+0,1.000000E+0,20.000000E+0,6.556281E-3,42.468280E+0,0.000000E+0,2.694455E+0,0.000000E+0,1.988455E+0,0.000000E+0,1.981911E+0,0.000000E+0,1.988745E+0,10.000000E+0,8.979113E+0,0.000000E+0,-234.057984E-3,0.000000E+0,137.201500E-3,0.000000E+0,137.072747E-3,0.000000E+0,162.449705E-3,0.000000E+0,-199.251069E-3,0.000000E+0,2.112026E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.145924E-3,0.000000E+0,716.321483E-3,3.072291E+0,0.000000E+0,998.663164E-3,0.000000E+0,1.004271E+0,3.049665E+0,0.000000E+0,242.667157E+0,4.009347E-3,3.982426E-3,91.480965E+0,73.631575E+0,74.733158E+0,98.500089E+0,80.741504E+0,3.984243E-3,3.982556E-3,67.940870E+0,4.479879E+0,1.711774E+0,75.903974E+0,74.825290E+0,0.000000E+0,74.607602E+0,74.987929E+0,0.000000E+0,74.145617E+0,1.046252E+0,1.007342E+0,2.062409E+0,60.000000E+0,48.000000E+0,59.300000E+0,10.686730E-3,68.441442E+0,30.281172E+0,0.000000E+0,1.274656E+0,1.279788E+0,1.009599E+0,60.000000E+0,1.000000E+0,1.299306E+0,654.903374E-3,2.016453E+0,60.000000E+0,1.881584E+0,0.000000E+0,72.849883E+0,1.019949E+0,1.016410E+0,1.014706E+0,50.000000E+0,1.000000E+0,85.307670E+0,2.700679E+0,2.521988E+0,1.212333E+0,27.000000E+0,0.000000E+0,1.273127E+0,1.273341E+0,1.008766E+0,60.000000E+0,3.991249E-3,47.774411E+0,8.832226E-3,23.833490E+0,4.148991E+0,30.358046E+0,0.000000E+0,48.106293E-3,0.000000E+0,49.931703E-3,0.000000E+0,18.204244E-3,0.000000E+0,15.562973E-3,0.000000E+0,19.299405E-3,2.020867E+0,2.013555E+0,2.018322E+0,2.023669E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.000666E+0,5.696985E+0,0.000000E+0,81.985716E-3,0.000000E+0,43.367686E-3,9.500000E+0,9.792024E+0,0.000000E+0,19.138352E-3,10.000000E+0,9.739035E+0,0.000000E+0,45.035689E-3,996.957413E-3,3.073192E+0,996.506838E-3,3.063199E+0,998.727532E-3,3.057454E+0,999.902247E-3,3.049939E+0,31.774677E-3,7.750788E+0,1.000000E+0,1.000000E+0,73.417537E+0,73.308205E+0,2.042023E+0,72.709768E+0,72.686182E+0,2.058822E+0,72.614020E+0,72.930331E+0,2.077868E+0,72.818527E+0,73.007504E+0,2.062814E+0
 10/25/2017,15:34:58.118,117.807224E-6,73.417490E+0,3.982764E-3,998.894364E-3,1.022574E+0,0.000000E+0,1.012203E+0,3.100864E+0,0.000000E+0,73.023931E+0,3.976343E-3,998.185557E-3,1.004936E+0,0.000000E+0,1.056685E+0,3.112205E+0,0.000000E+0,79.165436E+0,30.598291E+0,71.827649E+0,3.976473E-3,3.970118E-3,0.000000E+0,1.010768E+0,1.000000E+0,44.000000E+0,97.919517E+0,23.580542E+0,8.506281E-3,12.604085E-3,1.000000E+0,2.649793E+0,1.000000E+0,20.000000E+0,6.586899E-3,42.472004E+0,0.000000E+0,2.697484E+0,0.000000E+0,1.987424E+0,0.000000E+0,1.980461E+0,0.000000E+0,1.988358E+0,10.000000E+0,8.972224E+0,0.000000E+0,-218.350109E-3,0.000000E+0,138.263713E-3,0.000000E+0,137.877454E-3,0.000000E+0,156.230708E-3,0.000000E+0,-209.884589E-3,0.000000E+0,2.108159E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.968912E-3,0.000000E+0,1.002799E+0,3.071921E+0,0.000000E+0,998.276956E-3,0.000000E+0,1.006988E+0,3.048667E+0,0.000000E+0,242.671886E+0,4.007141E-3,3.983010E-3,91.485379E+0,73.634851E+0,74.733907E+0,98.519788E+0,80.745440E+0,3.979572E-3,3.976523E-3,67.937036E+0,4.471825E+0,1.707293E+0,75.905472E+0,74.824447E+0,0.000000E+0,74.605964E+0,74.992751E+0,0.000000E+0,74.145055E+0,1.058695E+0,999.726190E-3,2.068578E+0,60.000000E+0,48.000000E+0,59.300000E+0,10.672722E-3,68.441956E+0,30.281033E+0,0.000000E+0,1.273778E+0,1.283987E+0,1.004436E+0,60.000000E+0,1.000000E+0,1.302912E+0,655.174993E-3,2.030832E+0,60.000000E+0,1.862130E+0,0.000000E+0,72.848291E+0,1.020444E+0,1.020976E+0,1.009051E+0,50.000000E+0,1.000000E+0,85.466483E+0,2.694164E+0,2.521621E+0,1.225715E+0,27.000000E+0,0.000000E+0,1.276721E+0,1.274987E+0,1.004679E+0,60.000000E+0,3.990081E-3,47.771150E+0,8.524505E-3,23.832840E+0,4.093897E+0,30.352565E+0,0.000000E+0,52.039013E-3,0.000000E+0,44.906847E-3,0.000000E+0,13.952442E-3,0.000000E+0,23.873313E-3,0.000000E+0,-2.990344E-3,2.020931E+0,2.013297E+0,2.018386E+0,2.023862E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.014414E+0,5.699370E+0,0.000000E+0,86.692087E-3,0.000000E+0,50.781832E-3,9.500000E+0,9.792990E+0,0.000000E+0,14.145706E-3,10.000000E+0,9.730081E+0,0.000000E+0,40.687256E-3,996.281550E-3,3.074029E+0,997.198793E-3,3.063826E+0,996.748217E-3,3.056327E+0,999.483855E-3,3.050325E+0,31.452492E-3,7.917687E+0,1.000000E+0,1.000000E+0,73.418707E+0,73.306379E+0,2.047728E+0,72.708130E+0,72.686463E+0,2.061233E+0,72.613833E+0,72.929769E+0,2.084992E+0,72.816328E+0,73.002637E+0,2.062191E+0
 10/25/2017,15:35:08.118,2.050028E-3,73.416086E+0,3.982375E-3,999.313204E-3,1.003525E+0,0.000000E+0,1.015717E+0,3.099655E+0,0.000000E+0,73.023650E+0,3.980299E-3,997.798935E-3,1.005717E+0,0.000000E+0,1.067497E+0,3.108049E+0,0.000000E+0,79.170262E+0,30.592996E+0,71.821566E+0,3.976214E-3,3.970766E-3,0.000000E+0,1.025869E+0,1.000000E+0,44.000000E+0,97.897283E+0,23.581238E+0,8.522170E-3,12.587353E-3,1.000000E+0,2.651662E+0,1.000000E+0,20.000000E+0,6.573925E-3,42.474797E+0,0.000000E+0,2.710309E+0,0.000000E+0,1.985844E+0,0.000000E+0,1.982201E+0,0.000000E+0,1.988874E+0,10.000000E+0,8.991184E+0,0.000000E+0,-205.410424E-3,0.000000E+0,137.684324E-3,0.000000E+0,137.716513E-3,0.000000E+0,140.989331E-3,0.000000E+0,-199.476628E-3,0.000000E+0,2.111221E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.483855E-3,0.000000E+0,1.007798E+0,3.070263E+0,0.000000E+0,998.550520E-3,0.000000E+0,1.000436E+0,3.050035E+0,0.000000E+0,242.683755E+0,4.014666E-3,3.983075E-3,91.492844E+0,73.634571E+0,74.736294E+0,98.531729E+0,80.747690E+0,3.980999E-3,3.984632E-3,67.941057E+0,4.460870E+0,1.709179E+0,75.911419E+0,74.825056E+0,0.000000E+0,74.609662E+0,74.998275E+0,0.000000E+0,74.149221E+0,1.086824E+0,1.003877E+0,2.059396E+0,60.000000E+0,48.000000E+0,59.300000E+0,10.673565E-3,68.440787E+0,30.276945E+0,0.000000E+0,1.279286E+0,1.280187E+0,979.057226E-3,60.000000E+0,1.000000E+0,1.298445E+0,655.558455E-3,2.026279E+0,60.000000E+0,1.873541E+0,0.000000E+0,72.844735E+0,1.020380E+0,1.017304E+0,1.001191E+0,50.000000E+0,1.000000E+0,85.563809E+0,2.700870E+0,2.519081E+0,1.226913E+0,27.000000E+0,0.000000E+0,1.276018E+0,1.270162E+0,984.175629E-3,60.000000E+0,3.986838E-3,47.770544E+0,8.635077E-3,23.826901E+0,4.020116E+0,30.352426E+0,0.000000E+0,32.858940E-3,0.000000E+0,50.865811E-3,0.000000E+0,17.849927E-3,0.000000E+0,23.615628E-3,0.000000E+0,22.778152E-3,2.020706E+0,2.013748E+0,2.018193E+0,2.023798E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.023302E+0,5.698597E+0,0.000000E+0,80.599593E-3,0.000000E+0,44.141336E-3,9.500000E+0,9.792442E+0,0.000000E+0,20.072460E-3,10.000000E+0,9.724379E+0,0.000000E+0,42.909789E-3,997.086149E-3,3.072210E+0,996.796493E-3,3.064003E+0,999.242476E-3,3.055700E+0,999.242476E-3,3.050067E+0,14.054506E-3,7.994693E+0,1.000000E+0,1.000000E+0,73.416788E+0,73.307643E+0,2.045779E+0,72.711640E+0,72.684310E+0,2.059142E+0,72.611633E+0,72.927102E+0,2.081430E+0,72.816468E+0,73.003947E+0,2.067922E+0
 10/25/2017,15:35:18.118,1.566973E-3,73.418941E+0,3.982310E-3,998.636616E-3,1.012323E+0,0.000000E+0,1.012635E+0,3.104166E+0,0.000000E+0,73.024773E+0,3.980818E-3,998.298322E-3,975.664557E-3,0.000000E+0,1.065469E+0,3.112173E+0,0.000000E+0,79.170356E+0,30.579524E+0,71.812910E+0,3.974852E-3,3.970182E-3,0.000000E+0,1.024817E+0,1.000000E+0,44.000000E+0,97.984811E+0,23.579150E+0,8.540458E-3,12.595978E-3,1.000000E+0,2.654393E+0,1.000000E+0,20.000000E+0,6.583136E-3,42.476287E+0,0.000000E+0,2.697387E+0,0.000000E+0,1.986424E+0,0.000000E+0,1.983168E+0,0.000000E+0,1.988842E+0,10.000000E+0,9.006345E+0,0.000000E+0,-216.998201E-3,0.000000E+0,137.619948E-3,0.000000E+0,138.971855E-3,0.000000E+0,156.649604E-3,0.000000E+0,-187.586419E-3,0.000000E+0,2.107289E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.405692E-3,0.000000E+0,1.013612E+0,3.071052E+0,0.000000E+0,998.614888E-3,0.000000E+0,1.009337E+0,3.049520E+0,0.000000E+0,242.695093E+0,5.097127E-3,3.983724E-3,91.497399E+0,73.630592E+0,74.738729E+0,98.545127E+0,80.747502E+0,3.978275E-3,3.979961E-3,67.940028E+0,4.465703E+0,1.709276E+0,75.900415E+0,74.829503E+0,0.000000E+0,74.606806E+0,75.002067E+0,0.000000E+0,74.145102E+0,1.070484E+0,1.005442E+0,2.061739E+0,60.000000E+0,48.000000E+0,59.300000E+0,10.672592E-3,68.440039E+0,30.272625E+0,0.000000E+0,1.270650E+0,1.279484E+0,1.006370E+0,60.000000E+0,1.000000E+0,1.299019E+0,657.939118E-3,2.022732E+0,60.000000E+0,1.878215E+0,0.000000E+0,72.847636E+0,1.018624E+0,1.024041E+0,1.010361E+0,50.000000E+0,1.000000E+0,85.529288E+0,2.698571E+0,2.524113E+0,1.225443E+0,27.000000E+0,0.000000E+0,1.279467E+0,1.267606E+0,1.006946E+0,60.000000E+0,3.989303E-3,47.769938E+0,8.758231E-3,23.831541E+0,4.069411E+0,30.356931E+0,0.000000E+0,-2.890137E-3,0.000000E+0,44.262634E-3,0.000000E+0,25.838161E-3,0.000000E+0,23.035837E-3,0.000000E+0,17.817717E-3,2.020931E+0,2.013684E+0,2.018258E+0,2.023508E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.021364E+0,5.815195E+0,0.000000E+0,83.887606E-3,0.000000E+0,42.110505E-3,9.500000E+0,9.793344E+0,0.000000E+0,26.740058E-3,10.000000E+0,9.699415E+0,0.000000E+0,47.322643E-3,996.539022E-3,3.072774E+0,997.649369E-3,3.063472E+0,999.403395E-3,3.055941E+0,997.037873E-3,3.052176E+0,32.741232E-3,8.198645E+0,1.000000E+0,1.000000E+0,73.418661E+0,73.307971E+0,2.042471E+0,72.710563E+0,72.686041E+0,2.062111E+0,72.611353E+0,72.930190E+0,2.086477E+0,72.815860E+0,73.004836E+0,2.068544E+0
 10/25/2017,15:35:28.118,600.862443E-6,73.418380E+0,3.980559E-3,998.781599E-3,1.008091E+0,0.000000E+0,1.014359E+0,3.104682E+0,0.000000E+0,73.027067E+0,3.978743E-3,997.380095E-3,1.008844E+0,0.000000E+0,1.060023E+0,3.117924E+0,0.000000E+0,79.175088E+0,30.566704E+0,71.800370E+0,3.971998E-3,3.972712E-3,0.000000E+0,1.025024E+0,1.000000E+0,44.000000E+0,98.108349E+0,23.574975E+0,8.570031E-3,12.604928E-3,1.000000E+0,2.648643E+0,1.000000E+0,20.000000E+0,6.572693E-3,42.476985E+0,0.000000E+0,2.685626E+0,0.000000E+0,1.989003E+0,0.000000E+0,1.982072E+0,0.000000E+0,1.988229E+0,10.000000E+0,8.999199E+0,0.000000E+0,-227.652518E-3,0.000000E+0,139.293738E-3,0.000000E+0,139.551244E-3,0.000000E+0,166.606445E-3,0.000000E+0,-190.776475E-3,0.000000E+0,2.112928E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.982707E-3,0.000000E+0,564.257906E-3,3.070408E+0,0.000000E+0,998.936728E-3,0.000000E+0,988.227289E-3,3.049569E+0,0.000000E+0,242.697168E+0,4.418278E-3,3.985735E-3,91.505475E+0,73.633073E+0,74.742193E+0,98.560501E+0,80.749564E+0,3.978470E-3,3.980286E-3,67.941945E+0,4.459904E+0,1.709066E+0,75.895920E+0,74.825102E+0,0.000000E+0,74.605168E+0,75.002161E+0,0.000000E+0,74.149970E+0,1.055325E+0,1.009146E+0,2.062552E+0,60.000000E+0,48.000000E+0,59.300000E+0,10.665783E-3,68.440787E+0,30.269792E+0,0.000000E+0,1.278424E+0,1.281608E+0,1.001975E+0,60.000000E+0,1.000000E+0,1.301332E+0,656.229514E-3,2.004247E+0,60.000000E+0,1.878779E+0,0.000000E+0,72.845249E+0,1.020523E+0,1.022509E+0,1.006671E+0,50.000000E+0,1.000000E+0,85.217149E+0,2.696352E+0,2.525295E+0,1.236446E+0,27.000000E+0,0.000000E+0,1.280538E+0,1.267973E+0,1.004247E+0,60.000000E+0,3.988784E-3,47.767236E+0,8.704209E-3,23.833026E+0,4.134815E+0,30.352983E+0,0.000000E+0,-18.427608E-3,0.000000E+0,43.135263E-3,0.000000E+0,17.495610E-3,0.000000E+0,33.568709E-3,0.000000E+0,14.886550E-3,2.020738E+0,2.013523E+0,2.018258E+0,2.023894E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.996235E+0,5.815549E+0,0.000000E+0,82.823837E-3,0.000000E+0,42.755213E-3,9.500000E+0,9.792120E+0,0.000000E+0,20.813304E-3,10.000000E+0,9.699995E+0,0.000000E+0,40.493992E-3,996.957413E-3,3.073466E+0,998.518336E-3,3.063778E+0,997.536725E-3,3.055024E+0,998.099944E-3,3.049826E+0,36.607451E-3,8.331714E+0,1.000000E+0,1.000000E+0,73.417163E+0,73.310030E+0,2.046641E+0,72.708364E+0,72.685012E+0,2.059046E+0,72.610370E+0,72.930097E+0,2.085791E+0,72.817544E+0,73.007411E+0,2.066820E+0
 10/25/2017,15:35:38.118,278.825630E-6,73.418941E+0,3.986395E-3,996.703507E-3,1.015932E+0,0.000000E+0,1.010814E+0,3.100896E+0,0.000000E+0,73.025007E+0,3.978678E-3,997.299549E-3,994.614902E-3,0.000000E+0,1.053922E+0,3.110852E+0,0.000000E+0,79.178555E+0,30.564660E+0,71.791246E+0,3.971674E-3,3.969858E-3,0.000000E+0,1.026474E+0,1.000000E+0,44.000000E+0,98.179522E+0,23.577155E+0,8.589486E-3,12.624578E-3,1.000000E+0,2.646982E+0,1.000000E+0,20.000000E+0,6.615181E-3,42.478614E+0,0.000000E+0,2.695099E+0,0.000000E+0,1.988294E+0,0.000000E+0,1.980654E+0,0.000000E+0,1.987230E+0,10.000000E+0,8.982267E+0,0.000000E+0,-236.311163E-3,0.000000E+0,139.519056E-3,0.000000E+0,138.006207E-3,0.000000E+0,160.451893E-3,0.000000E+0,-194.997660E-3,0.000000E+0,2.109577E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.000852E+0,0.000000E+0,724.787207E-3,3.070118E+0,0.000000E+0,998.647072E-3,0.000000E+0,998.214941E-3,3.049762E+0,0.000000E+0,242.718493E+0,4.009606E-3,3.983983E-3,91.510170E+0,73.630171E+0,74.743738E+0,98.577143E+0,80.751158E+0,3.980545E-3,3.978729E-3,67.940075E+0,4.480846E+0,1.710904E+0,75.902569E+0,74.823183E+0,0.000000E+0,74.605074E+0,75.003519E+0,0.000000E+0,74.151656E+0,1.042578E+0,1.005554E+0,2.062010E+0,60.000000E+0,48.000000E+0,59.300000E+0,10.669739E-3,68.438355E+0,30.267423E+0,0.000000E+0,1.273874E+0,1.288378E+0,1.005907E+0,60.000000E+0,1.000000E+0,1.300152E+0,653.944718E-3,2.016501E+0,60.000000E+0,1.861292E+0,0.000000E+0,72.846887E+0,1.017985E+0,1.019188E+0,1.004993E+0,50.000000E+0,1.000000E+0,85.004407E+0,2.698364E+0,2.519752E+0,1.227839E+0,27.000000E+0,0.000000E+0,1.282358E+0,1.272846E+0,1.007697E+0,60.000000E+0,3.992351E-3,47.764627E+0,8.692860E-3,23.831495E+0,4.182499E+0,30.351265E+0,0.000000E+0,45.946520E-3,0.000000E+0,40.880520E-3,0.000000E+0,18.236455E-3,0.000000E+0,14.145706E-3,0.000000E+0,18.204244E-3,2.021092E+0,2.013394E+0,2.018258E+0,2.023701E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.978868E+0,5.814195E+0,0.000000E+0,81.083125E-3,0.000000E+0,40.240851E-3,9.500000E+0,9.793473E+0,0.000000E+0,19.041720E-3,10.000000E+0,9.699061E+0,0.000000E+0,42.394419E-3,996.925229E-3,3.072822E+0,997.713737E-3,3.064196E+0,999.435579E-3,3.054622E+0,997.745921E-3,3.049456E+0,30.163752E-3,8.298850E+0,1.000000E+0,1.000000E+0,73.418239E+0,73.308064E+0,2.045954E+0,72.707194E+0,72.686041E+0,2.058950E+0,72.610791E+0,72.928038E+0,2.076623E+0,72.818995E+0,73.006942E+0,2.068656E+0
 10/25/2017,15:35:48.118,117.807224E-6,73.418707E+0,3.979197E-3,997.943918E-3,1.006319E+0,0.000000E+0,1.012028E+0,3.103312E+0,0.000000E+0,73.025195E+0,3.982050E-3,997.476750E-3,991.759589E-3,0.000000E+0,1.059959E+0,3.114637E+0,0.000000E+0,79.179586E+0,30.573532E+0,71.782309E+0,3.975889E-3,3.971933E-3,0.000000E+0,1.025438E+0,1.000000E+0,44.000000E+0,97.975644E+0,23.573212E+0,8.629370E-3,12.621595E-3,1.000000E+0,2.636792E+0,1.000000E+0,20.000000E+0,6.628285E-3,42.480057E+0,0.000000E+0,2.707086E+0,0.000000E+0,1.988165E+0,0.000000E+0,1.981396E+0,0.000000E+0,1.988552E+0,10.000000E+0,8.978469E+0,0.000000E+0,-215.260035E-3,0.000000E+0,136.911806E-3,0.000000E+0,135.592087E-3,0.000000E+0,156.585159E-3,0.000000E+0,-209.497915E-3,0.000000E+0,2.106162E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.856268E-3,0.000000E+0,993.342505E-3,3.071953E+0,0.000000E+0,998.663164E-3,0.000000E+0,1.001075E+0,3.049343E+0,0.000000E+0,242.707300E+0,4.012201E-3,3.983075E-3,91.518810E+0,73.631341E+0,74.743738E+0,98.590307E+0,80.753782E+0,3.978340E-3,3.978599E-3,67.937082E+0,4.472791E+0,1.709034E+0,75.906596E+0,74.823557E+0,0.000000E+0,74.604372E+0,75.007732E+0,0.000000E+0,74.150719E+0,1.053632E+0,989.811089E-3,2.059013E+0,60.000000E+0,48.000000E+0,59.300000E+0,10.685498E-3,68.436438E+0,30.266773E+0,0.000000E+0,1.276333E+0,1.282726E+0,1.002774E+0,60.000000E+0,1.000000E+0,1.299418E+0,647.585633E-3,2.027445E+0,60.000000E+0,1.872397E+0,0.000000E+0,72.844875E+0,1.018272E+0,1.025366E+0,1.006303E+0,50.000000E+0,1.000000E+0,85.057732E+0,2.695298E+0,2.522116E+0,1.239800E+0,27.000000E+0,0.000000E+0,1.277535E+0,1.274827E+0,1.002715E+0,60.000000E+0,3.990600E-3,47.762856E+0,8.732484E-3,23.830706E+0,4.212462E+0,30.351497E+0,0.000000E+0,53.779726E-3,0.000000E+0,45.486638E-3,0.000000E+0,35.275872E-3,0.000000E+0,15.047603E-3,0.000000E+0,24.098787E-3,2.021124E+0,2.013039E+0,2.018290E+0,2.023540E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.983320E+0,5.813615E+0,0.000000E+0,83.500781E-3,0.000000E+0,43.980159E-3,9.500000E+0,9.794117E+0,0.000000E+0,13.533704E-3,10.000000E+0,9.699995E+0,0.000000E+0,41.138204E-3,996.619481E-3,3.073594E+0,998.099944E-3,3.064518E+0,999.322935E-3,3.057534E+0,997.697645E-3,3.050196E+0,33.063417E-3,8.260508E+0,1.000000E+0,1.000000E+0,73.419082E+0,73.309047E+0,2.046050E+0,72.709253E+0,72.684403E+0,2.058791E+0,72.612055E+0,72.926868E+0,2.081782E+0,72.820493E+0,73.005866E+0,2.072248E+0
 10/25/2017,15:35:58.118,1.405954E-3,73.418988E+0,3.981402E-3,998.846036E-3,1.004419E+0,0.000000E+0,1.013641E+0,3.104053E+0,0.000000E+0,73.027956E+0,3.983282E-3,997.186784E-3,990.834403E-3,0.000000E+0,1.054832E+0,3.115749E+0,0.000000E+0,79.182584E+0,30.574647E+0,71.777209E+0,3.973555E-3,3.972128E-3,0.000000E+0,1.016741E+0,1.000000E+0,44.000000E+0,97.649137E+0,23.576552E+0,8.651290E-3,12.615045E-3,1.000000E+0,2.647110E+0,1.000000E+0,20.000000E+0,6.655141E-3,42.479731E+0,0.000000E+0,2.697484E+0,0.000000E+0,1.987004E+0,0.000000E+0,1.981621E+0,0.000000E+0,1.988713E+0,10.000000E+0,8.976602E+0,0.000000E+0,-219.251380E-3,0.000000E+0,138.714349E-3,0.000000E+0,137.491195E-3,0.000000E+0,161.064126E-3,0.000000E+0,-212.655749E-3,0.000000E+0,2.109738E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.389600E-3,0.000000E+0,1.011248E+0,3.072580E+0,0.000000E+0,999.033280E-3,0.000000E+0,1.011910E+0,3.049665E+0,0.000000E+0,242.721485E+0,4.012720E-3,3.980026E-3,91.521580E+0,73.627035E+0,74.747998E+0,98.607090E+0,80.755094E+0,3.979183E-3,3.978599E-3,67.939000E+0,4.470858E+0,1.709824E+0,75.898776E+0,74.820795E+0,0.000000E+0,74.606104E+0,75.007405E+0,0.000000E+0,74.149315E+0,1.045262E+0,986.282526E-3,2.057291E+0,60.000000E+0,48.000000E+0,59.300000E+0,10.693021E-3,68.437420E+0,30.262406E+0,0.000000E+0,1.275694E+0,1.282949E+0,1.007984E+0,60.000000E+0,1.000000E+0,1.305959E+0,653.177793E-3,2.026487E+0,60.000000E+0,1.881729E+0,0.000000E+0,72.845483E+0,1.019262E+0,1.023818E+0,1.013652E+0,50.000000E+0,1.000000E+0,85.134790E+0,2.699162E+0,2.521972E+0,1.221627E+0,27.000000E+0,0.000000E+0,1.278557E+0,1.274268E+0,1.006339E+0,60.000000E+0,3.990795E-3,47.759688E+0,8.571976E-3,23.829592E+0,4.163168E+0,30.352612E+0,0.000000E+0,52.458074E-3,0.000000E+0,41.138204E-3,0.000000E+0,14.918761E-3,0.000000E+0,16.368239E-3,0.000000E+0,22.391624E-3,2.020738E+0,2.013394E+0,2.018354E+0,2.023540E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.989837E+0,5.813905E+0,0.000000E+0,83.694194E-3,0.000000E+0,44.657103E-3,9.500000E+0,9.792056E+0,0.000000E+0,14.274548E-3,10.000000E+0,9.699158E+0,0.000000E+0,42.877578E-3,997.263161E-3,3.073208E+0,997.890749E-3,3.064084E+0,998.840176E-3,3.054895E+0,998.679256E-3,3.049858E+0,32.419047E-3,8.051722E+0,1.000000E+0,1.000000E+0,73.420065E+0,73.310311E+0,2.046705E+0,72.709113E+0,72.683608E+0,2.060435E+0,72.612803E+0,72.926680E+0,2.078124E+0,72.817077E+0,73.006896E+0,2.073605E+0
 10/25/2017,15:36:08.118,2.050028E-3,73.417163E+0,3.985876E-3,996.735725E-3,1.000730E+0,0.000000E+0,1.011676E+0,3.103844E+0,0.000000E+0,73.027675E+0,3.980299E-3,998.330540E-3,1.021669E+0,0.000000E+0,1.058043E+0,3.117263E+0,0.000000E+0,79.184083E+0,30.558621E+0,71.768272E+0,3.975889E-3,3.966421E-3,0.000000E+0,1.023702E+0,1.000000E+0,44.000000E+0,97.461166E+0,23.579382E+0,8.667438E-3,12.626589E-3,1.000000E+0,2.646407E+0,1.000000E+0,20.000000E+0,6.610381E-3,42.479219E+0,0.000000E+0,2.693649E+0,0.000000E+0,1.987069E+0,0.000000E+0,1.981621E+0,0.000000E+0,1.988229E+0,10.000000E+0,8.975829E+0,0.000000E+0,-217.609778E-3,0.000000E+0,139.036232E-3,0.000000E+0,137.941831E-3,0.000000E+0,156.262931E-3,0.000000E+0,-209.111242E-3,0.000000E+0,2.106258E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.757419E-3,0.000000E+0,1.013085E+0,3.071808E+0,0.000000E+0,999.065464E-3,0.000000E+0,998.278862E-3,3.049569E+0,0.000000E+0,242.741267E+0,4.014796E-3,3.981259E-3,91.529562E+0,73.627035E+0,74.746874E+0,98.624391E+0,80.759781E+0,3.976718E-3,3.980870E-3,67.935119E+0,4.472791E+0,1.710517E+0,75.900462E+0,74.818735E+0,0.000000E+0,74.604980E+0,75.008294E+0,0.000000E+0,74.149549E+0,1.050118E+0,977.133809E-3,2.061707E+0,60.000000E+0,48.000000E+0,59.300000E+0,10.683617E-3,68.438262E+0,30.260502E+0,0.000000E+0,1.274944E+0,1.282518E+0,1.005124E+0,60.000000E+0,1.000000E+0,1.297599E+0,650.765175E-3,2.019617E+0,60.000000E+0,1.873138E+0,0.000000E+0,72.843377E+0,1.019470E+0,1.022173E+0,1.006703E+0,50.000000E+0,1.000000E+0,85.191353E+0,2.701190E+0,2.521908E+0,1.230633E+0,27.000000E+0,0.000000E+0,1.279643E+0,1.273933E+0,1.007952E+0,60.000000E+0,3.988848E-3,47.759921E+0,8.625933E-3,23.827087E+0,4.188298E+0,30.353123E+0,0.000000E+0,52.973841E-3,0.000000E+0,45.261164E-3,0.000000E+0,15.240867E-3,0.000000E+0,15.788448E-3,0.000000E+0,20.587830E-3,2.020931E+0,2.013877E+0,2.018193E+0,2.023701E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.994775E+0,5.817032E+0,0.000000E+0,87.917033E-3,0.000000E+0,41.626974E-3,9.500000E+0,9.793022E+0,0.000000E+0,14.500023E-3,10.000000E+0,9.700188E+0,0.000000E+0,49.255280E-3,997.150517E-3,3.073289E+0,997.874657E-3,3.062973E+0,998.807992E-3,3.054863E+0,997.633277E-3,3.049488E+0,29.197198E-3,7.922198E+0,1.000000E+0,1.000000E+0,73.419082E+0,73.309656E+0,2.039786E+0,72.709347E+0,72.682204E+0,2.055773E+0,72.613926E+0,72.929769E+0,2.078300E+0,72.816749E+0,73.008581E+0,2.073174E+0
 10/25/2017,15:36:18.118,2.533083E-3,73.418661E+0,3.981337E-3,998.604397E-3,1.002646E+0,0.000000E+0,1.013976E+0,3.104424E+0,0.000000E+0,73.026645E+0,3.981661E-3,998.072792E-3,1.014490E+0,0.000000E+0,1.064974E+0,3.116635E+0,0.000000E+0,79.185583E+0,30.560711E+0,71.763686E+0,3.976538E-3,3.972193E-3,0.000000E+0,1.024881E+0,1.000000E+0,44.000000E+0,97.482459E+0,23.567505E+0,8.654403E-3,12.607522E-3,1.000000E+0,2.644618E+0,1.000000E+0,20.000000E+0,6.635680E-3,42.478102E+0,0.000000E+0,2.682565E+0,0.000000E+0,1.986424E+0,0.000000E+0,1.981138E+0,0.000000E+0,1.988777E+0,10.000000E+0,8.978115E+0,0.000000E+0,-217.738531E-3,0.000000E+0,136.654300E-3,0.000000E+0,138.263713E-3,0.000000E+0,154.265118E-3,0.000000E+0,-211.431283E-3,0.000000E+0,2.105388E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.178108E-3,0.000000E+0,983.662819E-3,3.071164E+0,0.000000E+0,998.630980E-3,0.000000E+0,1.003057E+0,3.049488E+0,0.000000E+0,242.749951E+0,4.008568E-3,3.982945E-3,91.535901E+0,73.630452E+0,74.750666E+0,98.638072E+0,80.760765E+0,3.980999E-3,3.981064E-3,67.933482E+0,4.474402E+0,1.708712E+0,75.902241E+0,74.822200E+0,0.000000E+0,74.609194E+0,75.010120E+0,0.000000E+0,74.147068E+0,1.065883E+0,978.890107E-3,2.061420E+0,60.000000E+0,48.000000E+0,59.300000E+0,10.670128E-3,68.437420E+0,30.262546E+0,0.000000E+0,1.280419E+0,1.281656E+0,1.000393E+0,60.000000E+0,1.000000E+0,1.299482E+0,652.890196E-3,2.027285E+0,60.000000E+0,1.856215E+0,0.000000E+0,72.845437E+0,1.023205E+0,1.022700E+0,1.007214E+0,50.000000E+0,1.000000E+0,85.119782E+0,2.695330E+0,2.525438E+0,1.233987E+0,27.000000E+0,0.000000E+0,1.281975E+0,1.273118E+0,1.011066E+0,60.000000E+0,3.990016E-3,47.756240E+0,8.710629E-3,23.829453E+0,4.222772E+0,30.354795E+0,0.000000E+0,55.746086E-3,0.000000E+0,44.810215E-3,0.000000E+0,17.431189E-3,0.000000E+0,16.432660E-3,0.000000E+0,18.365297E-3,2.021060E+0,2.013426E+0,2.018258E+0,2.023798E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.989130E+0,5.816839E+0,0.000000E+0,83.275133E-3,0.000000E+0,44.173572E-3,9.500000E+0,9.793763E+0,0.000000E+0,14.725497E-3,10.000000E+0,9.699995E+0,0.000000E+0,51.155707E-3,996.040170E-3,3.073739E+0,997.906841E-3,3.064341E+0,996.683849E-3,3.054461E+0,998.116036E-3,3.049810E+0,28.552828E-3,7.810717E+0,1.000000E+0,1.000000E+0,73.418333E+0,73.309702E+0,2.045970E+0,72.711593E+0,72.682017E+0,2.060275E+0,72.615564E+0,72.928178E+0,2.076974E+0,72.816047E+0,73.008019E+0,2.071178E+0
 10/25/2017,15:36:28.118,-365.247996E-6,73.418801E+0,3.984450E-3,996.912927E-3,1.010790E+0,0.000000E+0,1.013609E+0,3.106824E+0,0.000000E+0,73.028892E+0,3.978937E-3,997.976137E-3,988.154557E-3,0.000000E+0,1.069078E+0,3.117618E+0,0.000000E+0,79.188722E+0,30.556995E+0,71.756294E+0,3.972452E-3,3.972777E-3,0.000000E+0,1.010083E+0,1.000000E+0,44.000000E+0,97.655623E+0,23.560082E+0,8.633131E-3,12.610894E-3,1.000000E+0,2.648484E+0,1.000000E+0,20.000000E+0,6.575547E-3,42.480942E+0,0.000000E+0,2.680406E+0,0.000000E+0,1.986779E+0,0.000000E+0,1.981299E+0,0.000000E+0,1.987810E+0,10.000000E+0,8.975701E+0,0.000000E+0,-219.154815E-3,0.000000E+0,136.010534E-3,0.000000E+0,138.778725E-3,0.000000E+0,153.717331E-3,0.000000E+0,-209.401247E-3,0.000000E+0,2.103519E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.003392E-3,0.000000E+0,1.009555E+0,3.071084E+0,0.000000E+0,999.001096E-3,0.000000E+0,1.004767E+0,3.049424E+0,0.000000E+0,242.753570E+0,4.012071E-3,3.980999E-3,91.540972E+0,73.627784E+0,74.754131E+0,98.653634E+0,80.763483E+0,3.980221E-3,3.981453E-3,67.929180E+0,4.476013E+0,1.711967E+0,75.905753E+0,74.825898E+0,0.000000E+0,74.605870E+0,75.010869E+0,0.000000E+0,74.150064E+0,1.079636E+0,999.119469E-3,2.060256E+0,60.000000E+0,48.000000E+0,59.300000E+0,10.693475E-3,68.436812E+0,30.256693E+0,0.000000E+0,1.277929E+0,1.284067E+0,1.005779E+0,60.000000E+0,1.000000E+0,1.308974E+0,647.937140E-3,2.031168E+0,60.000000E+0,1.887354E+0,0.000000E+0,72.842395E+0,1.023317E+0,1.019188E+0,1.004514E+0,50.000000E+0,1.000000E+0,84.924724E+0,2.697006E+0,2.522323E+0,1.222713E+0,27.000000E+0,0.000000E+0,1.272632E+0,1.280739E+0,1.003050E+0,60.000000E+0,3.990924E-3,47.754376E+0,8.663093E-3,23.827597E+0,4.127082E+0,30.354052E+0,0.000000E+0,54.134316E-3,0.000000E+0,50.608126E-3,0.000000E+0,14.113495E-3,0.000000E+0,17.141294E-3,0.000000E+0,24.130998E-3,2.021253E+0,2.013555E+0,2.018322E+0,2.023444E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.973075E+0,5.817193E+0,0.000000E+0,82.501483E-3,0.000000E+0,43.657805E-3,9.500000E+0,9.794085E+0,0.000000E+0,14.016864E-3,10.000000E+0,9.699770E+0,0.000000E+0,44.488109E-3,996.780401E-3,3.072597E+0,997.826381E-3,3.063681E+0,998.325232E-3,3.054139E+0,999.355119E-3,3.050051E+0,32.419047E-3,7.833271E+0,1.000000E+0,1.000000E+0,73.422264E+0,73.309141E+0,2.048447E+0,72.713090E+0,72.684357E+0,2.060930E+0,72.613271E+0,72.930144E+0,2.083395E+0,72.817778E+0,73.005866E+0,2.070731E+0
 10/25/2017,15:36:38.118,1.727991E-3,73.422498E+0,3.984450E-3,998.781599E-3,986.550713E-3,0.000000E+0,1.014631E+0,3.108097E+0,0.000000E+0,73.027020E+0,3.983672E-3,998.088901E-3,1.020042E+0,0.000000E+0,1.065245E+0,3.122563E+0,0.000000E+0,79.192891E+0,30.562012E+0,71.740993E+0,3.975954E-3,3.969469E-3,0.000000E+0,1.019943E+0,1.000000E+0,44.000000E+0,97.829217E+0,23.553912E+0,8.608423E-3,12.616991E-3,1.000000E+0,2.640881E+0,1.000000E+0,20.000000E+0,6.540583E-3,42.480988E+0,0.000000E+0,2.685175E+0,0.000000E+0,1.986843E+0,0.000000E+0,1.981653E+0,0.000000E+0,1.988874E+0,10.000000E+0,8.985776E+0,0.000000E+0,-213.006856E-3,0.000000E+0,138.134960E-3,0.000000E+0,137.233689E-3,0.000000E+0,148.755022E-3,0.000000E+0,-214.782453E-3,0.000000E+0,2.104776E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.113740E-3,0.000000E+0,1.018580E+0,3.071937E+0,0.000000E+0,998.325232E-3,0.000000E+0,1.008091E+0,3.049697E+0,0.000000E+0,242.755452E+0,11.282956E-3,3.982816E-3,91.548814E+0,73.626099E+0,74.755395E+0,98.669477E+0,80.765451E+0,3.975875E-3,3.977172E-3,67.926702E+0,4.467636E+0,1.708680E+0,75.907907E+0,74.824775E+0,0.000000E+0,74.608257E+0,75.012554E+0,0.000000E+0,74.150392E+0,1.071777E+0,1.006576E+0,2.071655E+0,60.000000E+0,48.000000E+0,59.200000E+0,10.694058E-3,68.438122E+0,30.259898E+0,0.000000E+0,1.277131E+0,1.286334E+0,1.005715E+0,60.000000E+0,1.000000E+0,1.301253E+0,657.092305E-3,2.022684E+0,60.000000E+0,1.871172E+0,0.000000E+0,72.844079E+0,1.021497E+0,1.023802E+0,1.013173E+0,50.000000E+0,1.000000E+0,84.744916E+0,2.697597E+0,2.519640E+0,1.212061E+0,27.000000E+0,0.000000E+0,1.278174E+0,1.274683E+0,1.007106E+0,60.000000E+0,3.991054E-3,47.752979E+0,8.711083E-3,23.822540E+0,4.098408E+0,30.356374E+0,0.000000E+0,42.465095E-3,0.000000E+0,44.649162E-3,0.000000E+0,15.047603E-3,0.000000E+0,20.040249E-3,0.000000E+0,23.486786E-3,2.020834E+0,2.013716E+0,2.018258E+0,2.023476E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.957965E+0,5.815678E+0,0.000000E+0,80.760771E-3,0.000000E+0,43.915688E-3,9.500000E+0,9.792539E+0,0.000000E+0,15.659605E-3,10.000000E+0,9.699995E+0,0.000000E+0,37.691668E-3,996.555113E-3,3.072564E+0,998.035576E-3,3.063311E+0,998.067760E-3,3.055909E+0,998.083852E-3,3.051548E+0,35.640896E-3,7.782686E+0,1.000000E+0,1.000000E+0,73.420673E+0,73.312417E+0,2.051468E+0,72.714775E+0,72.685105E+0,2.056124E+0,72.615096E+0,72.928459E+0,2.077821E+0,72.820352E+0,73.008534E+0,2.065272E+0
 10/25/2017,15:36:48.118,2.211047E-3,73.420533E+0,3.986655E-3,998.088901E-3,989.935893E-3,0.000000E+0,1.015653E+0,3.112720E+0,0.000000E+0,73.027535E+0,3.980948E-3,997.057910E-3,1.026933E+0,0.000000E+0,1.066571E+0,3.124110E+0,0.000000E+0,79.193547E+0,30.563638E+0,71.732337E+0,3.971415E-3,3.965319E-3,0.000000E+0,1.024292E+0,1.000000E+0,44.000000E+0,97.805948E+0,23.547649E+0,8.598954E-3,12.620493E-3,1.000000E+0,2.643436E+0,1.000000E+0,20.000000E+0,6.567308E-3,42.479824E+0,0.000000E+0,2.674090E+0,0.000000E+0,1.987069E+0,0.000000E+0,1.982072E+0,0.000000E+0,1.988777E+0,10.000000E+0,8.988963E+0,0.000000E+0,-206.182943E-3,0.000000E+0,139.647809E-3,0.000000E+0,136.654300E-3,0.000000E+0,141.086000E-3,0.000000E+0,-192.613174E-3,0.000000E+0,2.106903E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.293048E-3,0.000000E+0,1.010721E+0,3.072049E+0,0.000000E+0,998.486152E-3,0.000000E+0,1.008698E+0,3.050325E+0,0.000000E+0,242.770216E+0,12.838395E-3,3.983918E-3,91.555152E+0,73.626894E+0,74.755114E+0,98.683958E+0,80.768638E+0,3.977821E-3,3.983529E-3,67.922494E+0,4.460226E+0,1.709501E+0,75.913385E+0,74.828613E+0,0.000000E+0,74.608023E+0,75.014661E+0,0.000000E+0,74.156805E+0,1.074237E+0,1.006081E+0,2.068403E+0,60.000000E+0,48.000000E+0,59.200000E+0,10.688157E-3,68.435783E+0,30.259666E+0,0.000000E+0,1.283740E+0,1.278175E+0,986.281036E-3,60.000000E+0,1.000000E+0,1.303582E+0,651.212548E-3,2.026838E+0,60.000000E+0,1.871108E+0,0.000000E+0,72.841552E+0,1.020954E+0,1.021471E+0,1.014291E+0,50.000000E+0,1.000000E+0,84.668238E+0,2.699274E+0,2.524208E+0,1.237612E+0,27.000000E+0,0.000000E+0,1.275890E+0,1.272335E+0,972.183621E-3,60.000000E+0,3.988524E-3,47.749251E+0,8.767764E-3,23.812379E+0,4.033970E+0,30.355677E+0,0.000000E+0,34.631888E-3,0.000000E+0,44.842426E-3,0.000000E+0,17.817717E-3,0.000000E+0,22.713731E-3,0.000000E+0,22.713731E-3,2.020995E+0,2.013716E+0,2.018097E+0,2.023508E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.951151E+0,5.816420E+0,0.000000E+0,83.081721E-3,0.000000E+0,45.205105E-3,9.500000E+0,9.792700E+0,0.000000E+0,18.236455E-3,10.000000E+0,9.699963E+0,0.000000E+0,43.586211E-3,996.764309E-3,3.073739E+0,998.260864E-3,3.062748E+0,997.922932E-3,3.056215E+0,999.258568E-3,3.051934E+0,57.227285E-3,7.587756E+0,1.000000E+0,1.000000E+0,73.424511E+0,73.310545E+0,2.049374E+0,72.716647E+0,72.683889E+0,2.061201E+0,72.614582E+0,72.929769E+0,2.083139E+0,72.814549E+0,73.006942E+0,2.069550E+0
