date,time,ahu_dp,ahu1_cc_out_rtd,ahu1_f_cc,ahu1_f_ra,ahu1_fan_power,ahu1_on,ahu1_p_down,ahu1_t_ra,ahu1_vfd,ahu2_cc_out_rtd,ahu2_f_cc,ahu2_f_ra,ahu2_fan_power,ahu2_on,ahu2_p_down,ahu2_t_ra,ahu2_vfd,ch1_c_out_rtd,ch1_e_in_rtd,ch1_e_out_rtd,ch1_f_c,ch1_f_e,ch1_on,ch1_power,ch1_t_reset,ch1_t_sp,ch2_c_out_rtd,ch2_e_out_rtd,ch2_f_c,ch2_f_e,ch2_on,ch2_power,ch2_t_reset,ch2_t_sp,cl_f,cw_in_rtd,d15_pos_c,d15_pos_fb,d16_pos_c,d16_pos_fb,d17_pos_c,d17_pos_fb,d18_pos_c,d18_pos_fb,d2_pos_c,d2_pos_fb,d3_pos_c,d3_pos_fb,d4_pos_c,d4_pos_fb,d5_pos_c,d5_pos_fb,d6_pos_c,d6_pos_fb,d7_pos_c,d7_pos_fb,d8_pos_c,d8_pos_fb,dx_ds_c,dx_m_cs,dx_m_din,dx_m_sclk,dx_m_spi,dx_sp_cs,dx_sp_din,dx_sp_sclk,dx_sp_spi,dx_z_cs,dx_z_din,dx_z_sclk,dx_z_spi,exf1_f,exf1_on,exf1_power,exf1_t_in,exf1_vfd,exf2_f,exf2_on,exf2_power,exf2_t_in,exf2_vfd,hw_rtd,hx1_f_hw,hx1_f_pg,hx1_hw_rtd,hx1_pg_rtd,hx2_cw_rtd,hx2_hw_rtd,hx3_cw_rtd,hx3_f_cw,hx3_f_pg,hx3_pg_rtd,indoor_p,indoor_rh,indoor_rtd,oau_cc_rtd,oau_heat_c,oau_hs_rtd,oau_in_rtd,oau_on,oau_out_rtd,oau_p_down,oau_power,oau_rh,oau_vfd,outdoor_rh,outdoor_rtd,pl_f,pl_in_rtd,pl_out_rtd,pump1_on,pump1_p_down,pump1_p_up,pump1_power,pump1_vfd,pump2_on,pump2_p_down,pump2_p_up,pump2_power,pump2_vfd,pump3_dp,pump3_on,pump3_out_rtd,pump3_p_down,pump3_p_up,pump3_power,pump3_vfd,pump4_on,pump4_out_rtd,pump4_p_down,pump4_p_up,pump4_power,pump4_vfd,pump5_on,pump5_p_down,pump5_p_up,pump5_power,pump5_vfd,sl_f,sl_out_rtd,ts_f,ts_in_rtd,ts_meter,ts_out_rtd,v1_pos_c,v1_pos_fb,v10_pos_c,v10_pos_fb,v11_pos_c,v11_pos_fb,v12_pos_c,v12_pos_fb,v13_pos_c,v13_pos_fb,v14_pos_fb,v15_pos_fb,v16_pos_fb,v17_pos_fb,v18_pos_c,v18_pos_fb,v19_pos_c,v19_pos_fb,v20_pos_c,v20_pos_fb,v3_pos_c,v3_pos_fb,v4_pos_c,v4_pos_fb,v5_pos_c,v5_pos_fb,v6_pos_c,v6_pos_fb,v7_pos_c,v7_pos_fb,v8_pos_c,v8_pos_fb,v9_pos_c,v9_pos_fb,vav1_f,vav1_t_out,vav2_f,vav2_t_out,vav3_f,vav3_t_out,vav4_f,vav4_t_out,vch1_pos_fb,vch2_pos_fb,vsh_in,vsh_out,zs1_heat_rtd,zs1_out_rtd,zs1_rh,zs2_heat_rtd,zs2_out_rtd,zs2_rh,zs3_heat_rtd,zs3_out_rtd,zs3_rh,zs4_heat_rtd,zs4_out_rtd,zs4_rh
 10/25/2017,15:36:58.118,278.825630E-6,73.422920E+0,3.983412E-3,999.200439E-3,1.007996E+0,0.000000E+0,1.013768E+0,3.106567E+0,0.000000E+0,73.027488E+0,3.979132E-3,997.251221E-3,983.624340E-3,0.000000E+0,1.067354E+0,3.118423E+0,0.000000E+0,79.195562E+0,30.564567E+0,71.719938E+0,3.976278E-3,3.969988E-3,0.000000E+0,1.022969E+0,1.000000E+0,44.000000E+0,97.656140E+0,23.547417E+0,8.572819E-3,12.606485E-3,1.000000E+0,2.651614E+0,1.000000E+0,20.000000E+0,6.539739E-3,42.480895E+0,0.000000E+0,2.689299E+0,0.000000E+0,1.986843E+0,0.000000E+0,1.982556E+0,0.000000E+0,1.989164E+0,10.000000E+0,8.997364E+0,0.000000E+0,-205.700119E-3,0.000000E+0,137.941831E-3,0.000000E+0,137.233689E-3,0.000000E+0,153.685108E-3,0.000000E+0,-190.550915E-3,0.000000E+0,2.112284E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,997.955116E-3,0.000000E+0,1.012718E+0,3.072033E+0,0.000000E+0,998.164312E-3,0.000000E+0,1.010999E+0,3.051001E+0,0.000000E+0,242.788936E+0,12.840081E-3,3.982167E-3,91.561257E+0,73.628954E+0,74.759936E+0,98.697310E+0,80.769154E+0,3.977626E-3,3.975680E-3,67.918613E+0,4.476335E+0,1.703587E+0,75.907204E+0,74.827490E+0,0.000000E+0,74.609240E+0,75.013631E+0,0.000000E+0,74.157226E+0,1.079413E+0,1.001323E+0,2.069567E+0,60.000000E+0,48.000000E+0,59.200000E+0,10.683423E-3,68.435316E+0,30.256833E+0,0.000000E+0,1.269803E+0,1.278654E+0,990.628107E-3,60.000000E+0,1.000000E+0,1.298461E+0,652.954106E-3,2.024362E+0,60.000000E+0,1.869689E+0,0.000000E+0,72.840757E+0,1.020699E+0,1.018773E+0,974.464983E-3,50.000000E+0,1.000000E+0,84.703224E+0,2.702132E+0,2.524192E+0,1.196970E+0,27.000000E+0,0.000000E+0,1.280841E+0,1.276633E+0,989.956064E-3,60.000000E+0,3.990211E-3,47.746130E+0,8.699799E-3,23.809827E+0,4.040736E+0,30.358697E+0,0.000000E+0,816.935999E-6,0.000000E+0,44.745794E-3,0.000000E+0,22.971416E-3,0.000000E+0,24.517525E-3,0.000000E+0,19.685932E-3,2.020706E+0,2.013523E+0,2.018290E+0,2.023572E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.953513E+0,5.817451E+0,0.000000E+0,82.952779E-3,0.000000E+0,47.848409E-3,9.500000E+0,9.791734E+0,0.000000E+0,18.816246E-3,10.000000E+0,9.700317E+0,0.000000E+0,43.360737E-3,996.812585E-3,3.072468E+0,997.922932E-3,3.064019E+0,996.571205E-3,3.054686E+0,997.971208E-3,3.051950E+0,24.042239E-3,7.486586E+0,1.000000E+0,1.000000E+0,73.426149E+0,73.312698E+0,2.050333E+0,72.715758E+0,72.682953E+0,2.058567E+0,72.615845E+0,72.929442E+0,2.079226E+0,72.820212E+0,73.007738E+0,2.069678E+0
 10/25/2017,15:37:08.118,278.825630E-6,73.422124E+0,3.985293E-3,998.040574E-3,1.008570E+0,0.000000E+0,1.014886E+0,3.108951E+0,0.000000E+0,73.027909E+0,3.980234E-3,996.784053E-3,976.015489E-3,0.000000E+0,1.061285E+0,3.117924E+0,0.000000E+0,79.200435E+0,30.559132E+0,71.713200E+0,3.973620E-3,3.966097E-3,0.000000E+0,1.021361E+0,1.000000E+0,44.000000E+0,97.736614E+0,23.546906E+0,8.541301E-3,12.604604E-3,1.000000E+0,2.645848E+0,1.000000E+0,20.000000E+0,6.468643E-3,42.480523E+0,0.000000E+0,2.679181E+0,0.000000E+0,1.986489E+0,0.000000E+0,1.982137E+0,0.000000E+0,1.988874E+0,10.000000E+0,9.004768E+0,0.000000E+0,-220.474534E-3,0.000000E+0,137.201500E-3,0.000000E+0,137.684324E-3,0.000000E+0,154.394009E-3,0.000000E+0,-184.815259E-3,0.000000E+0,2.117182E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.341324E-3,0.000000E+0,1.005770E+0,3.071535E+0,0.000000E+0,998.019484E-3,0.000000E+0,1.004351E+0,3.050936E+0,0.000000E+0,242.782085E+0,12.840860E-3,3.983400E-3,91.565717E+0,73.626988E+0,74.759702E+0,98.713953E+0,80.771169E+0,3.979637E-3,3.982037E-3,67.917350E+0,4.471502E+0,1.709227E+0,75.907485E+0,74.827818E+0,0.000000E+0,74.609428E+0,75.014474E+0,0.000000E+0,74.163077E+0,1.057034E+0,1.004740E+0,2.070699E+0,60.000000E+0,48.000000E+0,59.200000E+0,10.686276E-3,68.435830E+0,30.258644E+0,0.000000E+0,1.273731E+0,1.281336E+0,1.000185E+0,60.000000E+0,1.000000E+0,1.305608E+0,654.471978E-3,2.021102E+0,60.000000E+0,1.883244E+0,0.000000E+0,72.840663E+0,1.018225E+0,1.023371E+0,995.456329E-3,50.000000E+0,1.000000E+0,84.593954E+0,2.703696E+0,2.524097E+0,1.240023E+0,27.000000E+0,0.000000E+0,1.282246E+0,1.272319E+0,1.003337E+0,60.000000E+0,3.991768E-3,47.745803E+0,8.661537E-3,23.801105E+0,4.054268E+0,30.356978E+0,0.000000E+0,-1.890839E-3,0.000000E+0,46.034218E-3,0.000000E+0,24.324262E-3,0.000000E+0,23.712260E-3,0.000000E+0,18.204244E-3,2.020706E+0,2.013458E+0,2.018097E+0,2.023605E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.943913E+0,5.817516E+0,0.000000E+0,83.113956E-3,0.000000E+0,44.334749E-3,9.500000E+0,9.792152E+0,0.000000E+0,27.255428E-3,10.000000E+0,9.697644E+0,0.000000E+0,41.556943E-3,996.555113E-3,3.073272E+0,997.247069E-3,3.063456E+0,998.099944E-3,3.056665E+0,1.000240E+0,3.050019E+0,32.741232E-3,7.351585E+0,1.000000E+0,1.000000E+0,73.422077E+0,73.313821E+0,2.044548E+0,72.712856E+0,72.687071E+0,2.062734E+0,72.615564E+0,72.929816E+0,2.086493E+0,72.816983E+0,73.008815E+0,2.067044E+0
 10/25/2017,15:37:18.118,600.862443E-6,73.421282E+0,3.980105E-3,998.137229E-3,1.006271E+0,0.000000E+0,1.012315E+0,3.103876E+0,0.000000E+0,73.028471E+0,3.983801E-3,997.508969E-3,967.896192E-3,0.000000E+0,1.059560E+0,3.114525E+0,0.000000E+0,79.199357E+0,30.558064E+0,71.700988E+0,3.976278E-3,3.970442E-3,0.000000E+0,1.021838E+0,1.000000E+0,44.000000E+0,97.819251E+0,23.544262E+0,8.411209E-3,12.606938E-3,1.000000E+0,2.652924E+0,1.000000E+0,20.000000E+0,6.426414E-3,42.478987E+0,0.000000E+0,2.675798E+0,0.000000E+0,1.986585E+0,0.000000E+0,1.982105E+0,0.000000E+0,1.989422E+0,10.000000E+0,9.007761E+0,0.000000E+0,-217.899473E-3,0.000000E+0,137.716513E-3,0.000000E+0,137.813077E-3,0.000000E+0,154.941797E-3,0.000000E+0,-186.071948E-3,0.000000E+0,2.119824E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.663164E-3,0.000000E+0,1.016264E+0,3.072532E+0,0.000000E+0,997.890749E-3,0.000000E+0,1.007595E+0,3.050598E+0,0.000000E+0,242.794678E+0,8.142321E-3,3.978924E-3,91.572150E+0,73.625631E+0,74.765319E+0,98.728574E+0,80.773090E+0,3.978145E-3,3.976459E-3,67.915480E+0,4.465381E+0,1.711484E+0,75.910950E+0,74.826788E+0,0.000000E+0,74.609100E+0,75.016159E+0,0.000000E+0,74.164669E+0,1.056028E+0,1.009482E+0,2.068817E+0,60.000000E+0,48.000000E+0,59.200000E+0,10.688546E-3,68.434427E+0,30.255207E+0,0.000000E+0,1.267425E+0,1.285616E+0,1.001767E+0,60.000000E+0,1.000000E+0,1.302625E+0,656.868618E-3,2.022189E+0,60.000000E+0,1.880746E+0,0.000000E+0,72.839914E+0,1.019629E+0,1.021886E+0,1.005585E+0,50.000000E+0,1.000000E+0,84.449280E+0,2.708805E+0,2.526652E+0,1.215367E+0,27.000000E+0,0.000000E+0,1.279356E+0,1.274268E+0,1.004072E+0,60.000000E+0,3.987162E-3,47.745664E+0,8.828270E-3,23.803378E+0,4.063289E+0,30.359765E+0,0.000000E+0,-2.148722E-3,0.000000E+0,52.444131E-3,0.000000E+0,25.258370E-3,0.000000E+0,23.486786E-3,0.000000E+0,17.656663E-3,2.020738E+0,2.013329E+0,2.018097E+0,2.023991E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.931180E+0,5.815871E+0,0.000000E+0,85.144787E-3,0.000000E+0,44.882751E-3,9.500000E+0,9.791927E+0,0.000000E+0,26.965532E-3,10.000000E+0,9.699866E+0,0.000000E+0,41.717996E-3,997.134425E-3,3.073675E+0,997.729829E-3,3.064261E+0,996.522930E-3,3.056327E+0,1.000192E+0,3.050003E+0,33.385602E-3,7.512361E+0,1.000000E+0,1.000000E+0,73.425681E+0,73.313353E+0,2.047808E+0,72.714448E+0,72.688802E+0,2.058743E+0,72.612803E+0,72.929067E+0,2.082133E+0,72.821054E+0,73.009470E+0,2.070061E+0
 10/25/2017,15:37:28.118,1.566973E-3,73.422545E+0,3.980688E-3,998.121120E-3,1.005441E+0,0.000000E+0,1.013784E+0,3.107163E+0,0.000000E+0,73.027114E+0,3.979262E-3,997.895591E-3,983.034135E-3,0.000000E+0,1.061620E+0,3.120453E+0,0.000000E+0,79.202074E+0,30.559504E+0,71.695280E+0,3.977446E-3,3.972128E-3,0.000000E+0,1.024084E+0,1.000000E+0,44.000000E+0,98.124709E+0,23.534148E+0,8.307965E-3,12.619585E-3,1.000000E+0,2.645497E+0,1.000000E+0,20.000000E+0,6.400791E-3,42.479312E+0,0.000000E+0,2.677796E+0,0.000000E+0,1.988068E+0,0.000000E+0,1.982717E+0,0.000000E+0,1.988423E+0,10.000000E+0,9.000197E+0,0.000000E+0,-208.951134E-3,0.000000E+0,138.617784E-3,0.000000E+0,137.716513E-3,0.000000E+0,156.971832E-3,0.000000E+0,-189.584232E-3,0.000000E+0,2.116731E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.148220E-3,0.000000E+0,1.003661E+0,3.070392E+0,0.000000E+0,997.874657E-3,0.000000E+0,1.012405E+0,3.049826E+0,0.000000E+0,242.799503E+0,8.126364E-3,3.980026E-3,91.578771E+0,73.627035E+0,74.765179E+0,98.743242E+0,80.776043E+0,3.983464E-3,3.978729E-3,67.913750E+0,4.478591E+0,1.711097E+0,75.912449E+0,74.826788E+0,0.000000E+0,74.614390E+0,75.016066E+0,0.000000E+0,74.164435E+0,1.066139E+0,1.009545E+0,2.062823E+0,60.000000E+0,48.000000E+0,59.200000E+0,10.695939E-3,68.434895E+0,30.251630E+0,0.000000E+0,1.270075E+0,1.281352E+0,992.881553E-3,60.000000E+0,1.000000E+0,1.298237E+0,656.852641E-3,2.029858E+0,60.000000E+0,1.853814E+0,0.000000E+0,72.837434E+0,1.019837E+0,1.021231E+0,989.801127E-3,50.000000E+0,1.000000E+0,84.206368E+0,2.697294E+0,2.525390E+0,1.227567E+0,27.000000E+0,0.000000E+0,1.276816E+0,1.275834E+0,993.261451E-3,60.000000E+0,3.989627E-3,47.739420E+0,8.780929E-3,23.798600E+0,4.056845E+0,30.356978E+0,0.000000E+0,2.783296E-3,0.000000E+0,44.681373E-3,0.000000E+0,23.390154E-3,0.000000E+0,24.936263E-3,0.000000E+0,20.813304E-3,2.020963E+0,2.013651E+0,2.018193E+0,2.023959E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.910019E+0,5.799399E+0,0.000000E+0,83.758664E-3,0.000000E+0,42.400624E-3,9.500000E+0,9.790735E+0,0.000000E+0,20.330145E-3,10.000000E+0,9.699222E+0,0.000000E+0,45.325585E-3,997.102241E-3,3.072033E+0,997.665461E-3,3.063215E+0,998.775808E-3,3.054622E+0,998.276956E-3,3.049746E+0,13.410137E-3,7.581634E+0,1.000000E+0,1.000000E+0,73.426056E+0,73.316863E+0,2.044979E+0,72.715805E+0,72.687726E+0,2.062878E+0,72.616220E+0,72.930424E+0,2.080057E+0,72.821663E+0,73.011810E+0,2.069790E+0
 10/25/2017,15:37:38.118,1.405954E-3,73.422779E+0,3.979780E-3,997.557296E-3,996.307057E-3,0.000000E+0,1.014998E+0,3.109950E+0,0.000000E+0,73.030483E+0,3.982115E-3,998.121120E-3,1.026374E+0,0.000000E+0,1.064543E+0,3.119954E+0,0.000000E+0,79.206291E+0,30.558435E+0,71.687606E+0,3.975306E-3,3.970182E-3,0.000000E+0,1.022237E+0,1.000000E+0,44.000000E+0,98.174068E+0,23.527374E+0,8.271778E-3,12.624903E-3,1.000000E+0,2.649426E+0,1.000000E+0,20.000000E+0,6.381395E-3,42.480476E+0,0.000000E+0,2.686979E+0,0.000000E+0,1.987230E+0,0.000000E+0,1.982008E+0,0.000000E+0,1.988552E+0,10.000000E+0,8.989510E+0,0.000000E+0,-206.022001E-3,0.000000E+0,138.714349E-3,0.000000E+0,137.652136E-3,0.000000E+0,144.856065E-3,0.000000E+0,-199.927747E-3,0.000000E+0,2.114282E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.872360E-3,0.000000E+0,1.009715E+0,3.072049E+0,0.000000E+0,998.003392E-3,0.000000E+0,1.002993E+0,3.050840E+0,0.000000E+0,242.794437E+0,19.834272E-3,3.980351E-3,91.586988E+0,73.624367E+0,74.768081E+0,98.762518E+0,80.778199E+0,3.978210E-3,3.978794E-3,67.910477E+0,4.456682E+0,1.711677E+0,75.910716E+0,74.824634E+0,0.000000E+0,74.612143E+0,75.014614E+0,0.000000E+0,74.164809E+0,1.066874E+0,1.009913E+0,2.061883E+0,60.000000E+0,48.000000E+0,59.100000E+0,10.689000E-3,68.435924E+0,30.250608E+0,0.000000E+0,1.269181E+0,1.278718E+0,1.006402E+0,60.000000E+0,1.000000E+0,1.300455E+0,657.763364E-3,2.026726E+0,60.000000E+0,1.877796E+0,0.000000E+0,72.839072E+0,1.021274E+0,1.024488E+0,1.008141E+0,50.000000E+0,1.000000E+0,84.073239E+0,2.699114E+0,2.523346E+0,1.215399E+0,27.000000E+0,0.000000E+0,1.274772E+0,1.271951E+0,997.700570E-3,60.000000E+0,3.989692E-3,47.742915E+0,8.827687E-3,23.800084E+0,4.110329E+0,30.358418E+0,0.000000E+0,34.728594E-3,0.000000E+0,44.455898E-3,0.000000E+0,18.139823E-3,0.000000E+0,24.066577E-3,0.000000E+0,22.842573E-3,2.020963E+0,2.013619E+0,2.018064E+0,2.023798E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.897602E+0,5.777704E+0,0.000000E+0,79.406883E-3,0.000000E+0,44.205807E-3,9.500000E+0,9.792958E+0,0.000000E+0,17.946559E-3,10.000000E+0,9.699222E+0,0.000000E+0,42.458840E-3,996.362010E-3,3.072532E+0,998.019484E-3,3.063714E+0,996.217182E-3,3.056794E+0,999.467763E-3,3.048861E+0,32.419047E-3,7.466932E+0,1.000000E+0,1.000000E+0,73.426992E+0,73.318080E+0,2.042023E+0,72.715805E+0,72.688334E+0,2.061840E+0,72.616266E+0,72.930658E+0,2.080168E+0,72.819744E+0,73.009704E+0,2.069039E+0
 10/25/2017,15:37:48.118,-526.266402E-6,73.423669E+0,3.982764E-3,998.572179E-3,993.720269E-3,0.000000E+0,1.012954E+0,3.106051E+0,0.000000E+0,73.027628E+0,3.979067E-3,997.895591E-3,1.023726E+0,0.000000E+0,1.062546E+0,3.116828E+0,0.000000E+0,79.210039E+0,30.555370E+0,71.681149E+0,3.976084E-3,3.970442E-3,0.000000E+0,1.015116E+0,1.000000E+0,44.000000E+0,98.091567E+0,23.525612E+0,8.264060E-3,12.647666E-3,1.000000E+0,2.642350E+0,1.000000E+0,20.000000E+0,6.422716E-3,42.481873E+0,0.000000E+0,2.701544E+0,0.000000E+0,1.988358E+0,0.000000E+0,1.981073E+0,0.000000E+0,1.988777E+0,10.000000E+0,8.977278E+0,0.000000E+0,-219.508886E-3,0.000000E+0,135.720840E-3,0.000000E+0,136.783053E-3,0.000000E+0,150.366161E-3,0.000000E+0,-210.142371E-3,0.000000E+0,2.123530E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.322935E-3,0.000000E+0,1.000482E+0,3.073643E+0,0.000000E+0,998.647072E-3,0.000000E+0,1.008426E+0,3.050695E+0,0.000000E+0,242.809780E+0,13.597175E-3,3.979897E-3,91.589007E+0,73.625958E+0,74.768315E+0,98.775823E+0,80.782416E+0,3.980351E-3,3.977107E-3,67.911225E+0,4.462159E+0,1.712000E+0,75.903552E+0,74.825477E+0,0.000000E+0,74.613454E+0,75.023369E+0,0.000000E+0,74.163920E+0,1.070516E+0,1.004596E+0,2.065501E+0,60.000000E+0,48.000000E+0,59.100000E+0,10.698533E-3,68.434100E+0,30.249819E+0,0.000000E+0,1.275279E+0,1.281305E+0,1.005571E+0,60.000000E+0,1.000000E+0,1.299163E+0,653.369524E-3,2.017316E+0,60.000000E+0,1.884856E+0,0.000000E+0,72.838417E+0,1.024004E+0,1.021263E+0,1.012741E+0,50.000000E+0,1.000000E+0,84.073849E+0,2.704415E+0,2.527850E+0,1.228781E+0,27.000000E+0,0.000000E+0,1.280026E+0,1.273645E+0,1.006387E+0,60.000000E+0,3.990989E-3,47.741517E+0,8.743250E-3,23.785098E+0,4.139326E+0,30.356978E+0,0.000000E+0,52.619251E-3,0.000000E+0,42.426629E-3,0.000000E+0,13.662547E-3,0.000000E+0,18.622982E-3,0.000000E+0,23.164679E-3,2.020834E+0,2.013297E+0,2.018097E+0,2.023637E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.896109E+0,5.777027E+0,0.000000E+0,82.275835E-3,0.000000E+0,45.172870E-3,9.500000E+0,9.792056E+0,0.000000E+0,14.242338E-3,10.000000E+0,9.696033E+0,0.000000E+0,41.814627E-3,996.297642E-3,3.074061E+0,997.279253E-3,3.063730E+0,996.281550E-3,3.054895E+0,999.886155E-3,3.050180E+0,34.674341E-3,7.309055E+0,1.000000E+0,1.000000E+0,73.425400E+0,73.316816E+0,2.044660E+0,72.715103E+0,72.688381E+0,2.062782E+0,72.617530E+0,72.929816E+0,2.083634E+0,72.822552E+0,73.011623E+0,2.069726E+0
 10/25/2017,15:37:58.118,922.899256E-6,73.423341E+0,3.981856E-3,998.443305E-3,1.000363E+0,0.000000E+0,1.014359E+0,3.103651E+0,0.000000E+0,73.027348E+0,3.978289E-3,997.879481E-3,1.027539E+0,0.000000E+0,1.067912E+0,3.114106E+0,0.000000E+0,79.211164E+0,30.558621E+0,71.678342E+0,3.976797E-3,3.968950E-3,0.000000E+0,1.022476E+0,1.000000E+0,44.000000E+0,97.900150E+0,23.517493E+0,8.223788E-3,12.626524E-3,1.000000E+0,2.640162E+0,1.000000E+0,20.000000E+0,6.370627E-3,42.479871E+0,0.000000E+0,2.700029E+0,0.000000E+0,1.986489E+0,0.000000E+0,1.981299E+0,0.000000E+0,1.987488E+0,10.000000E+0,8.981849E+0,0.000000E+0,-226.429364E-3,0.000000E+0,136.750865E-3,0.000000E+0,139.551244E-3,0.000000E+0,160.967457E-3,0.000000E+0,-201.377773E-3,0.000000E+0,2.127590E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,997.826381E-3,0.000000E+0,715.155457E-3,3.072790E+0,0.000000E+0,998.437876E-3,0.000000E+0,1.016688E+0,3.051467E+0,0.000000E+0,242.815136E+0,10.332622E-3,3.980286E-3,91.598210E+0,73.624320E+0,74.773746E+0,98.787295E+0,80.782416E+0,3.981583E-3,3.979897E-3,67.912628E+0,4.474080E+0,1.711742E+0,75.905097E+0,74.827911E+0,0.000000E+0,74.615888E+0,75.024540E+0,0.000000E+0,74.167243E+0,1.070979E+0,1.004612E+0,2.061580E+0,60.000000E+0,48.000000E+0,59.100000E+0,10.708066E-3,68.434147E+0,30.246474E+0,0.000000E+0,1.277131E+0,1.279436E+0,1.002103E+0,60.000000E+0,1.000000E+0,1.299434E+0,657.859230E-3,2.011165E+0,60.000000E+0,1.892882E+0,0.000000E+0,72.837621E+0,1.022790E+0,1.020561E+0,1.005009E+0,50.000000E+0,1.000000E+0,84.172042E+0,2.699705E+0,2.516940E+0,1.227376E+0,27.000000E+0,0.000000E+0,1.276385E+0,1.276409E+0,1.002315E+0,60.000000E+0,3.990340E-3,47.736904E+0,8.831643E-3,23.785052E+0,4.235016E+0,30.358232E+0,0.000000E+0,15.387344E-3,0.000000E+0,43.618422E-3,0.000000E+0,12.664018E-3,0.000000E+0,13.469283E-3,0.000000E+0,23.357943E-3,2.020770E+0,2.013619E+0,2.018386E+0,2.023637E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.902748E+0,5.777446E+0,0.000000E+0,79.406883E-3,0.000000E+0,43.206509E-3,9.500000E+0,9.792925E+0,0.000000E+0,19.685932E-3,10.000000E+0,9.699608E+0,0.000000E+0,44.359266E-3,996.201090E-3,3.073787E+0,997.922932E-3,3.063714E+0,998.743624E-3,3.057180E+0,997.247069E-3,3.049923E+0,27.908458E-3,7.251382E+0,1.000000E+0,1.000000E+0,73.427787E+0,73.320420E+0,2.041703E+0,72.715524E+0,72.690113E+0,2.058966E+0,72.617483E+0,72.931314E+0,2.078348E+0,72.823348E+0,73.015554E+0,2.068720E+0
 10/25/2017,15:38:08.118,-204.229589E-6,73.423903E+0,3.982439E-3,999.297095E-3,995.460762E-3,0.000000E+0,1.015078E+0,3.103925E+0,0.000000E+0,73.030436E+0,3.978159E-3,997.798935E-3,992.030764E-3,0.000000E+0,1.064239E+0,3.114251E+0,0.000000E+0,79.212288E+0,30.556995E+0,71.667674E+0,3.972258E-3,3.965578E-3,0.000000E+0,1.026761E+0,1.000000E+0,44.000000E+0,97.884685E+0,23.517585E+0,8.142723E-3,12.611478E-3,1.000000E+0,2.643932E+0,1.000000E+0,20.000000E+0,6.375038E-3,42.481314E+0,0.000000E+0,2.691877E+0,0.000000E+0,1.987714E+0,0.000000E+0,1.981782E+0,0.000000E+0,1.987972E+0,10.000000E+0,8.988448E+0,0.000000E+0,-229.873509E-3,0.000000E+0,137.072747E-3,0.000000E+0,137.684324E-3,0.000000E+0,172.470991E-3,0.000000E+0,-199.347737E-3,0.000000E+0,2.123111E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.550520E-3,0.000000E+0,588.584875E-3,3.072902E+0,0.000000E+0,997.874657E-3,0.000000E+0,997.623673E-3,3.050872E+0,0.000000E+0,242.818320E+0,10.329768E-3,3.977172E-3,91.599806E+0,73.621839E+0,74.772342E+0,98.804691E+0,80.785978E+0,3.976978E-3,3.981843E-3,67.911365E+0,4.455715E+0,1.708953E+0,75.905706E+0,74.826179E+0,0.000000E+0,74.615139E+0,75.024586E+0,0.000000E+0,74.167056E+0,1.065803E+0,1.006512E+0,2.066490E+0,60.000000E+0,48.000000E+0,59.100000E+0,10.686536E-3,68.435222E+0,30.245685E+0,0.000000E+0,1.279078E+0,1.284227E+0,999.721797E-3,60.000000E+0,1.000000E+0,1.304778E+0,651.100705E-3,1.990555E+0,60.000000E+0,1.877135E+0,0.000000E+0,72.836498E+0,1.020811E+0,1.020689E+0,1.002390E+0,50.000000E+0,1.000000E+0,84.185453E+0,2.703489E+0,2.522451E+0,1.217778E+0,27.000000E+0,0.000000E+0,1.278254E+0,1.271967E+0,1.000527E+0,60.000000E+0,3.990535E-3,47.733084E+0,8.820812E-3,23.779856E+0,4.158013E+0,30.357675E+0,0.000000E+0,-12.979822E-3,0.000000E+0,41.782417E-3,0.000000E+0,21.844044E-3,0.000000E+0,18.558561E-3,0.000000E+0,15.176446E-3,2.020931E+0,2.013748E+0,2.018515E+0,2.023637E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.902485E+0,5.776898E+0,0.000000E+0,82.662660E-3,0.000000E+0,45.785343E-3,9.500000E+0,9.793215E+0,0.000000E+0,20.716672E-3,10.000000E+0,9.689043E+0,0.000000E+0,42.845367E-3,996.812585E-3,3.073240E+0,998.067760E-3,3.063649E+0,999.322935E-3,3.057325E+0,997.295345E-3,3.049955E+0,34.352156E-3,7.278446E+0,1.000000E+0,1.000000E+0,73.427038E+0,73.317518E+0,2.048543E+0,72.717396E+0,72.692219E+0,2.058791E+0,72.616641E+0,72.933373E+0,2.085503E+0,72.823722E+0,73.012418E+0,2.070045E+0
 10/25/2017,15:38:18.118,-365.247996E-6,73.423575E+0,3.981013E-3,998.024464E-3,1.010966E+0,0.000000E+0,1.012044E+0,3.106212E+0,0.000000E+0,73.026271E+0,3.979456E-3,997.476750E-3,992.652871E-3,0.000000E+0,1.059001E+0,3.117312E+0,0.000000E+0,79.215896E+0,30.545243E+0,71.659392E+0,3.976862E-3,3.963762E-3,0.000000E+0,1.022985E+0,1.000000E+0,44.000000E+0,98.127200E+0,23.516472E+0,8.102774E-3,12.603501E-3,1.000000E+0,2.650129E+0,1.000000E+0,20.000000E+0,6.311921E-3,42.483362E+0,0.000000E+0,2.703896E+0,0.000000E+0,1.986811E+0,0.000000E+0,1.982588E+0,0.000000E+0,1.987456E+0,10.000000E+0,8.986935E+0,0.000000E+0,-222.534584E-3,0.000000E+0,134.529874E-3,0.000000E+0,138.199337E-3,0.000000E+0,164.415295E-3,0.000000E+0,-185.878611E-3,0.000000E+0,2.122628E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.116036E-3,0.000000E+0,977.097884E-3,3.072017E+0,0.000000E+0,998.116036E-3,0.000000E+0,1.002993E+0,3.050663E+0,0.000000E+0,242.830527E+0,4.694358E-3,3.980091E-3,91.606990E+0,73.623899E+0,74.773606E+0,98.821099E+0,80.788228E+0,3.976459E-3,3.977107E-3,67.909121E+0,4.455071E+0,1.708502E+0,75.905519E+0,74.827771E+0,0.000000E+0,74.615982E+0,75.027161E+0,0.000000E+0,74.171362E+0,1.052482E+0,1.004532E+0,2.064210E+0,60.000000E+0,48.000000E+0,59.100000E+0,10.704500E-3,68.436111E+0,30.241504E+0,0.000000E+0,1.277594E+0,1.285009E+0,1.002854E+0,60.000000E+0,1.000000E+0,1.299578E+0,651.707854E-3,2.022109E+0,60.000000E+0,1.887257E+0,0.000000E+0,72.837060E+0,1.021178E+0,1.025015E+0,1.001974E+0,50.000000E+0,1.000000E+0,84.052419E+0,2.706538E+0,2.519975E+0,1.216964E+0,27.000000E+0,0.000000E+0,1.275395E+0,1.274763E+0,1.003353E+0,60.000000E+0,3.989367E-3,47.733503E+0,8.766791E-3,23.771783E+0,4.093575E+0,30.357907E+0,0.000000E+0,-12.496291E-3,0.000000E+0,39.592095E-3,0.000000E+0,24.646368E-3,0.000000E+0,19.106141E-3,0.000000E+0,14.661076E-3,2.021092E+0,2.013780E+0,2.018161E+0,2.023830E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.890042E+0,5.778155E+0,0.000000E+0,84.145489E-3,0.000000E+0,41.659209E-3,9.500000E+0,9.793054E+0,0.000000E+0,25.000685E-3,10.000000E+0,9.690396E+0,0.000000E+0,46.646220E-3,996.909137E-3,3.073240E+0,998.051668E-3,3.064052E+0,999.612591E-3,3.056826E+0,997.327529E-3,3.051065E+0,29.197198E-3,7.171799E+0,1.000000E+0,1.000000E+0,73.425260E+0,73.318080E+0,2.041831E+0,72.716366E+0,72.693576E+0,2.061377E+0,72.615798E+0,72.933466E+0,2.080568E+0,72.823301E+0,73.014150E+0,2.071673E+0
 10/25/2017,15:38:28.118,922.899256E-6,73.424511E+0,3.975111E-3,999.425969E-3,1.004515E+0,0.000000E+0,1.014870E+0,3.105423E+0,0.000000E+0,73.029032E+0,3.984125E-3,998.185557E-3,990.355860E-3,0.000000E+0,1.061157E+0,3.117151E+0,0.000000E+0,79.218191E+0,30.548077E+0,71.652327E+0,3.979067E-3,3.961882E-3,0.000000E+0,1.021998E+0,1.000000E+0,44.000000E+0,98.299632E+0,23.511554E+0,8.074304E-3,12.619844E-3,1.000000E+0,2.654745E+0,1.000000E+0,20.000000E+0,6.297195E-3,42.485271E+0,0.000000E+0,2.690491E+0,0.000000E+0,1.984941E+0,0.000000E+0,1.981524E+0,0.000000E+0,1.988487E+0,10.000000E+0,9.013201E+0,0.000000E+0,-213.972504E-3,0.000000E+0,137.330253E-3,0.000000E+0,137.845266E-3,0.000000E+0,155.006242E-3,0.000000E+0,-185.105264E-3,0.000000E+0,2.121886E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.950523E-3,0.000000E+0,1.005722E+0,3.072162E+0,0.000000E+0,998.759716E-3,0.000000E+0,1.010184E+0,3.050486E+0,0.000000E+0,242.849779E+0,4.146738E-3,3.980545E-3,91.613094E+0,73.623290E+0,74.780253E+0,98.835015E+0,80.789493E+0,3.981648E-3,3.982362E-3,67.908887E+0,4.463448E+0,1.711000E+0,75.899338E+0,74.830299E+0,0.000000E+0,74.615794E+0,75.030673E+0,0.000000E+0,74.174686E+0,1.054526E+0,1.005426E+0,2.062185E+0,60.000000E+0,48.000000E+0,59.100000E+0,10.724150E-3,68.431715E+0,30.242433E+0,0.000000E+0,1.274944E+0,1.283907E+0,1.005411E+0,60.000000E+0,1.000000E+0,1.305704E+0,654.328180E-3,2.029219E+0,60.000000E+0,1.878167E+0,0.000000E+0,72.834486E+0,1.021018E+0,1.022828E+0,1.005185E+0,50.000000E+0,1.000000E+0,83.912542E+0,2.708646E+0,2.524959E+0,1.201074E+0,27.000000E+0,0.000000E+0,1.279244E+0,1.270657E+0,1.002108E+0,60.000000E+0,3.990340E-3,47.729915E+0,8.582742E-3,23.768674E+0,4.101629E+0,30.358929E+0,0.000000E+0,-3.567081E-3,0.000000E+0,45.422217E-3,0.000000E+0,17.109083E-3,0.000000E+0,20.362355E-3,0.000000E+0,13.855810E-3,2.021124E+0,2.013877E+0,2.018129E+0,2.023637E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.876806E+0,5.778316E+0,0.000000E+0,82.823837E-3,0.000000E+0,44.399220E-3,9.500000E+0,9.793409E+0,0.000000E+0,27.416481E-3,10.000000E+0,9.688850E+0,0.000000E+0,44.037160E-3,996.780401E-3,3.073401E+0,997.874657E-3,3.063794E+0,998.598796E-3,3.056102E+0,999.934431E-3,3.051580E+0,31.774677E-3,7.291978E+0,1.000000E+0,1.000000E+0,73.426898E+0,73.318782E+0,2.046673E+0,72.715477E+0,72.693763E+0,2.061888E+0,72.615798E+0,72.934402E+0,2.083155E+0,72.824143E+0,73.012980E+0,2.069933E+0
 10/25/2017,15:38:38.118,1.083918E-3,73.423435E+0,3.982504E-3,998.556069E-3,1.011141E+0,0.000000E+0,1.012203E+0,3.106776E+0,0.000000E+0,73.031045E+0,3.981661E-3,997.396204E-3,994.359678E-3,0.000000E+0,1.059640E+0,3.117553E+0,0.000000E+0,79.220956E+0,30.545243E+0,71.650034E+0,3.973749E-3,3.966356E-3,0.000000E+0,1.024722E+0,1.000000E+0,44.000000E+0,98.385710E+0,23.512436E+0,8.052709E-3,12.631193E-3,1.000000E+0,2.648883E+0,1.000000E+0,20.000000E+0,6.289865E-3,42.488669E+0,0.000000E+0,2.680341E+0,0.000000E+0,1.986005E+0,0.000000E+0,1.982169E+0,0.000000E+0,1.989551E+0,10.000000E+0,8.999714E+0,0.000000E+0,-216.901636E-3,0.000000E+0,135.495522E-3,0.000000E+0,138.392466E-3,0.000000E+0,155.231802E-3,0.000000E+0,-187.360859E-3,0.000000E+0,2.118986E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.966615E-3,0.000000E+0,1.005642E+0,3.071599E+0,0.000000E+0,998.952820E-3,0.000000E+0,1.010104E+0,3.049762E+0,0.000000E+0,242.843699E+0,4.148165E-3,3.981908E-3,91.621312E+0,73.621605E+0,74.779598E+0,98.847051E+0,80.792305E+0,3.978210E-3,3.981908E-3,67.910430E+0,4.476980E+0,1.711645E+0,75.897184E+0,74.829363E+0,0.000000E+0,74.619118E+0,75.031469E+0,0.000000E+0,74.171690E+0,1.057849E+0,1.003750E+0,2.062217E+0,60.000000E+0,48.000000E+0,59.100000E+0,10.729986E-3,68.430827E+0,30.240854E+0,0.000000E+0,1.272996E+0,1.278718E+0,1.003222E+0,60.000000E+0,1.000000E+0,1.301843E+0,650.988862E-3,2.025416E+0,60.000000E+0,1.863678E+0,0.000000E+0,72.835936E+0,1.019182E+0,1.024791E+0,988.698841E-3,50.000000E+0,1.000000E+0,83.820590E+0,2.694580E+0,2.518010E+0,1.238219E+0,27.000000E+0,0.000000E+0,1.279148E+0,1.271983E+0,998.179612E-3,60.000000E+0,3.989951E-3,47.730335E+0,8.504012E-3,23.769695E+0,4.031392E+0,30.358929E+0,0.000000E+0,1.429409E-3,0.000000E+0,43.811686E-3,0.000000E+0,23.615628E-3,0.000000E+0,24.420893E-3,0.000000E+0,20.491198E-3,2.020609E+0,2.013587E+0,2.018129E+0,2.023830E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.867331E+0,5.775641E+0,0.000000E+0,83.049485E-3,0.000000E+0,41.143442E-3,9.500000E+0,9.790896E+0,0.000000E+0,21.908465E-3,10.000000E+0,9.675224E+0,0.000000E+0,43.779475E-3,996.683849E-3,3.073546E+0,998.357416E-3,3.064052E+0,997.842473E-3,3.057486E+0,998.421784E-3,3.051612E+0,25.653164E-3,7.314854E+0,1.000000E+0,1.000000E+0,73.429098E+0,73.320841E+0,2.049598E+0,72.717022E+0,72.693201E+0,2.061058E+0,72.615143E+0,72.934636E+0,2.078268E+0,72.821382E+0,73.011014E+0,2.069917E+0
 10/25/2017,15:38:48.118,1.566973E-3,73.424558E+0,3.982634E-3,998.443305E-3,995.125438E-3,0.000000E+0,1.011900E+0,3.107018E+0,0.000000E+0,73.030858E+0,3.976473E-3,997.653952E-3,1.025242E+0,0.000000E+0,1.059560E+0,3.120662E+0,0.000000E+0,79.222877E+0,30.536928E+0,71.666364E+0,3.977186E-3,3.970377E-3,0.000000E+0,1.022619E+0,1.000000E+0,44.000000E+0,98.320317E+0,23.518513E+0,8.020607E-3,12.610181E-3,1.000000E+0,2.643021E+0,1.000000E+0,20.000000E+0,6.311272E-3,42.484852E+0,0.000000E+0,2.697516E+0,0.000000E+0,1.988262E+0,0.000000E+0,1.982137E+0,0.000000E+0,1.987810E+0,10.000000E+0,9.001259E+0,0.000000E+0,-199.713100E-3,0.000000E+0,136.332417E-3,0.000000E+0,137.877454E-3,0.000000E+0,147.433888E-3,0.000000E+0,-194.063199E-3,0.000000E+0,2.113702E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.789603E-3,0.000000E+0,1.010546E+0,3.070907E+0,0.000000E+0,998.164312E-3,0.000000E+0,1.004767E+0,3.049697E+0,0.000000E+0,242.854169E+0,4.151344E-3,3.982102E-3,91.625772E+0,73.622261E+0,74.780862E+0,98.865152E+0,80.794742E+0,3.980999E-3,3.985021E-3,67.907952E+0,4.477624E+0,1.710098E+0,75.903037E+0,74.830158E+0,0.000000E+0,74.619446E+0,75.034184E+0,0.000000E+0,74.171316E+0,1.053935E+0,1.003830E+0,2.059587E+0,60.000000E+0,48.000000E+0,59.100000E+0,10.730051E-3,68.428068E+0,30.234026E+0,0.000000E+0,1.270953E+0,1.283620E+0,985.210251E-3,60.000000E+0,1.000000E+0,1.303151E+0,652.922151E-3,2.024186E+0,60.000000E+0,1.876056E+0,0.000000E+0,72.836358E+0,1.020763E+0,1.019188E+0,994.625622E-3,50.000000E+0,1.000000E+0,83.818855E+0,2.702307E+0,2.517739E+0,1.210736E+0,27.000000E+0,0.000000E+0,1.281480E+0,1.273645E+0,988.790396E-3,60.000000E+0,3.988265E-3,47.723998E+0,8.622172E-3,23.767700E+0,4.036225E+0,30.360555E+0,0.000000E+0,6.554840E-3,0.000000E+0,44.649162E-3,0.000000E+0,22.488256E-3,0.000000E+0,24.678578E-3,0.000000E+0,22.069518E-3,2.020770E+0,2.013104E+0,2.018354E+0,2.023927E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.865221E+0,5.777156E+0,0.000000E+0,83.629723E-3,0.000000E+0,43.335451E-3,9.500000E+0,9.793344E+0,0.000000E+0,23.164679E-3,10.000000E+0,9.659795E+0,0.000000E+0,43.715054E-3,996.024078E-3,3.073095E+0,998.196496E-3,3.064084E+0,997.681553E-3,3.057615E+0,999.242476E-3,3.051773E+0,28.875013E-3,7.193708E+0,1.000000E+0,1.000000E+0,73.427319E+0,73.323275E+0,2.047377E+0,72.717957E+0,72.694746E+0,2.060898E+0,72.616688E+0,72.932671E+0,2.084114E+0,72.823160E+0,73.012793E+0,2.069039E+0
 10/25/2017,15:38:58.118,-43.211183E-6,73.424090E+0,3.981467E-3,999.506515E-3,1.014510E+0,0.000000E+0,1.014359E+0,3.106083E+0,0.000000E+0,73.031747E+0,3.974398E-3,996.896818E-3,1.006196E+0,0.000000E+0,1.058090E+0,3.121065E+0,0.000000E+0,79.226203E+0,30.546869E+0,71.681009E+0,3.976473E-3,3.971739E-3,0.000000E+0,1.021870E+0,1.000000E+0,44.000000E+0,98.201804E+0,23.520879E+0,7.998493E-3,12.623346E-3,1.000000E+0,2.635674E+0,1.000000E+0,20.000000E+0,6.287335E-3,42.487459E+0,0.000000E+0,2.709149E+0,0.000000E+0,1.988681E+0,0.000000E+0,1.982298E+0,0.000000E+0,1.988681E+0,10.000000E+0,8.996270E+0,0.000000E+0,-199.680912E-3,0.000000E+0,135.817405E-3,0.000000E+0,137.201500E-3,0.000000E+0,148.883913E-3,0.000000E+0,-204.342269E-3,0.000000E+0,2.116505E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.001431E+0,0.000000E+0,1.015018E+0,3.071132E+0,0.000000E+0,998.647072E-3,0.000000E+0,1.009097E+0,3.048893E+0,0.000000E+0,242.855327E+0,4.016612E-3,3.979507E-3,91.631642E+0,73.621044E+0,74.785122E+0,98.878880E+0,80.795820E+0,3.978470E-3,3.983464E-3,67.907625E+0,4.478591E+0,1.709179E+0,75.909780E+0,74.832546E+0,0.000000E+0,74.618229E+0,75.036478E+0,0.000000E+0,74.169677E+0,1.056507E+0,1.009609E+0,2.063078E+0,60.000000E+0,48.000000E+0,59.100000E+0,10.734915E-3,68.429704E+0,30.235838E+0,0.000000E+0,1.277306E+0,1.280570E+0,980.383723E-3,60.000000E+0,1.000000E+0,1.303247E+0,650.285847E-3,2.025863E+0,60.000000E+0,1.855909E+0,0.000000E+0,72.832052E+0,1.021769E+0,1.022317E+0,1.011879E+0,50.000000E+0,1.000000E+0,83.897350E+0,2.692935E+0,2.517931E+0,1.204108E+0,27.000000E+0,0.000000E+0,1.279244E+0,1.277112E+0,985.708562E-3,60.000000E+0,3.988978E-3,47.721343E+0,8.610952E-3,23.768721E+0,4.048468E+0,30.355584E+0,0.000000E+0,17.805001E-3,0.000000E+0,45.132321E-3,0.000000E+0,20.362355E-3,0.000000E+0,24.839632E-3,0.000000E+0,22.069518E-3,2.020706E+0,2.013619E+0,2.018193E+0,2.023766E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.869793E+0,5.775995E+0,0.000000E+0,84.983610E-3,0.000000E+0,45.785343E-3,9.500000E+0,9.790510E+0,0.000000E+0,22.488256E-3,10.000000E+0,9.660890E+0,0.000000E+0,43.199684E-3,996.844769E-3,3.073723E+0,998.486152E-3,3.063714E+0,996.410286E-3,3.057373E+0,998.099944E-3,3.051484E+0,26.297533E-3,7.143768E+0,1.000000E+0,1.000000E+0,73.428536E+0,73.320795E+0,2.042279E+0,72.716788E+0,72.696618E+0,2.063420E+0,72.616781E+0,72.930939E+0,2.082117E+0,72.822037E+0,73.013307E+0,2.066725E+0
 10/25/2017,15:39:08.118,1.566973E-3,73.428583E+0,3.982828E-3,997.863372E-3,998.462714E-3,0.000000E+0,1.012730E+0,3.107775E+0,0.000000E+0,73.031700E+0,3.975046E-3,997.686170E-3,1.009067E+0,0.000000E+0,1.062978E+0,3.121871E+0,0.000000E+0,79.225547E+0,30.547426E+0,71.688916E+0,3.973879E-3,3.965773E-3,0.000000E+0,1.020676E+0,1.000000E+0,44.000000E+0,98.094247E+0,23.514106E+0,7.995575E-3,12.626329E-3,1.000000E+0,2.647350E+0,1.000000E+0,20.000000E+0,6.299855E-3,42.487784E+0,0.000000E+0,2.695808E+0,0.000000E+0,1.987939E+0,0.000000E+0,1.983040E+0,0.000000E+0,1.990357E+0,10.000000E+0,8.997396E+0,0.000000E+0,-200.356866E-3,0.000000E+0,138.231525E-3,0.000000E+0,137.298065E-3,0.000000E+0,139.925979E-3,0.000000E+0,-200.701094E-3,0.000000E+0,2.123723E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.000353E+0,0.000000E+0,1.006121E+0,3.072629E+0,0.000000E+0,997.810289E-3,0.000000E+0,1.004016E+0,3.050582E+0,0.000000E+0,242.856196E+0,4.013434E-3,3.981648E-3,91.638591E+0,73.619406E+0,74.786199E+0,98.894960E+0,80.799382E+0,3.977561E-3,3.979118E-3,67.899956E+0,4.471825E+0,1.708567E+0,75.904629E+0,74.833904E+0,0.000000E+0,74.618416E+0,75.035963E+0,0.000000E+0,74.168648E+0,1.060261E+0,1.007853E+0,2.058790E+0,60.000000E+0,48.000000E+0,59.100000E+0,10.704111E-3,68.430265E+0,30.232540E+0,0.000000E+0,1.280372E+0,1.285568E+0,975.429340E-3,60.000000E+0,1.000000E+0,1.309868E+0,656.437223E-3,2.015638E+0,60.000000E+0,1.885968E+0,0.000000E+0,72.834954E+0,1.023142E+0,1.023371E+0,1.007853E+0,50.000000E+0,1.000000E+0,84.016922E+0,2.700359E+0,2.518170E+0,1.190486E+0,27.000000E+0,0.000000E+0,1.279340E+0,1.273437E+0,981.461059E-3,60.000000E+0,3.988913E-3,47.722601E+0,8.668541E-3,23.771319E+0,4.032359E+0,30.355817E+0,0.000000E+0,27.733509E-3,0.000000E+0,42.523261E-3,0.000000E+0,22.713731E-3,0.000000E+0,18.333086E-3,0.000000E+0,21.908465E-3,2.021157E+0,2.013233E+0,2.018097E+0,2.023766E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.877920E+0,5.769290E+0,0.000000E+0,84.983610E-3,0.000000E+0,44.947222E-3,9.500000E+0,9.792475E+0,0.000000E+0,25.773739E-3,10.000000E+0,9.660343E+0,0.000000E+0,41.653574E-3,996.973505E-3,3.073449E+0,996.506838E-3,3.064293E+0,998.518336E-3,3.053785E+0,999.129832E-3,3.051709E+0,27.908458E-3,7.093183E+0,1.000000E+0,1.000000E+0,73.430127E+0,73.324118E+0,2.051452E+0,72.716086E+0,72.697366E+0,2.062015E+0,72.618559E+0,72.935572E+0,2.081414E+0,72.821616E+0,73.013963E+0,2.068321E+0
 10/25/2017,15:39:18.118,1.889010E-3,73.426570E+0,3.980494E-3,997.299549E-3,1.008187E+0,0.000000E+0,1.015365E+0,3.107839E+0,0.000000E+0,73.027862E+0,3.981013E-3,997.766717E-3,1.013310E+0,0.000000E+0,1.063920E+0,3.122805E+0,0.000000E+0,79.230748E+0,30.542502E+0,71.696543E+0,3.973230E-3,3.966745E-3,0.000000E+0,1.024753E+0,1.000000E+0,44.000000E+0,98.049494E+0,23.511137E+0,7.975535E-3,12.607263E-3,1.000000E+0,2.648116E+0,1.000000E+0,20.000000E+0,6.250231E-3,42.490764E+0,0.000000E+0,2.704670E+0,0.000000E+0,1.987972E+0,0.000000E+0,1.982620E+0,0.000000E+0,1.989325E+0,10.000000E+0,8.998781E+0,0.000000E+0,-200.968443E-3,0.000000E+0,136.750865E-3,0.000000E+0,137.716513E-3,0.000000E+0,149.657260E-3,0.000000E+0,-196.641023E-3,0.000000E+0,2.119695E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.049372E-3,0.000000E+0,1.000419E+0,3.072902E+0,0.000000E+0,997.842473E-3,0.000000E+0,1.003664E+0,3.050180E+0,0.000000E+0,242.865991E+0,4.014017E-3,3.982816E-3,91.644460E+0,73.618563E+0,74.789476E+0,98.910945E+0,80.799194E+0,3.980416E-3,3.983335E-3,67.900471E+0,4.479879E+0,1.708422E+0,75.908984E+0,74.833435E+0,0.000000E+0,74.618182E+0,75.035167E+0,0.000000E+0,74.170614E+0,1.067576E+0,1.003239E+0,2.068578E+0,60.000000E+0,48.000000E+0,59.100000E+0,10.708780E-3,68.432089E+0,30.281079E+0,0.000000E+0,1.269899E+0,1.282039E+0,994.367867E-3,60.000000E+0,1.000000E+0,1.306661E+0,651.883607E-3,2.021422E+0,60.000000E+0,1.872268E+0,0.000000E+0,72.833129E+0,1.023205E+0,1.025542E+0,982.644260E-3,50.000000E+0,1.000000E+0,84.088854E+0,2.698603E+0,2.513234E+0,1.207526E+0,27.000000E+0,0.000000E+0,1.279659E+0,1.275131E+0,983.968044E-3,60.000000E+0,3.988200E-3,47.719945E+0,8.622366E-3,23.775355E+0,4.044602E+0,30.358790E+0,0.000000E+0,5.265423E-3,0.000000E+0,44.971268E-3,0.000000E+0,23.003626E-3,0.000000E+0,25.451633E-3,0.000000E+0,21.232042E-3,2.020995E+0,2.013684E+0,2.018386E+0,2.023894E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.882276E+0,5.740246E+0,0.000000E+0,88.787390E-3,0.000000E+0,44.914986E-3,9.500000E+0,9.791283E+0,0.000000E+0,23.293522E-3,10.000000E+0,9.777883E+0,0.000000E+0,41.492521E-3,996.909137E-3,3.073305E+0,998.051668E-3,3.064550E+0,999.306843E-3,3.057599E+0,998.968912E-3,3.051661E+0,27.908458E-3,7.062897E+0,1.000000E+0,1.000000E+0,73.429098E+0,73.326037E+0,2.048160E+0,72.715945E+0,72.697413E+0,2.056635E+0,72.615003E+0,72.933513E+0,2.081766E+0,72.823160E+0,73.011716E+0,2.066501E+0
 10/25/2017,15:39:28.118,1.566973E-3,73.427834E+0,3.980170E-3,996.929036E-3,1.008475E+0,0.000000E+0,1.012922E+0,3.110642E+0,0.000000E+0,73.031419E+0,3.976992E-3,997.992246E-3,1.000772E+0,0.000000E+0,1.066571E+0,3.124513E+0,0.000000E+0,79.232106E+0,30.538647E+0,71.706603E+0,3.971544E-3,3.968626E-3,0.000000E+0,1.021775E+0,1.000000E+0,44.000000E+0,98.186150E+0,23.508585E+0,7.814314E-3,12.622114E-3,1.000000E+0,2.648755E+0,1.000000E+0,20.000000E+0,6.189643E-3,42.488110E+0,0.000000E+0,2.695164E+0,0.000000E+0,1.989229E+0,0.000000E+0,1.981396E+0,0.000000E+0,1.988906E+0,10.000000E+0,9.005798E+0,0.000000E+0,-217.481025E-3,0.000000E+0,135.817405E-3,0.000000E+0,137.684324E-3,0.000000E+0,153.491771E-3,0.000000E+0,-184.621922E-3,0.000000E+0,2.114894E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.051668E-3,0.000000E+0,1.010082E+0,3.073192E+0,0.000000E+0,998.164312E-3,0.000000E+0,999.812966E-3,3.051049E+0,0.000000E+0,242.874241E+0,4.015899E-3,3.980999E-3,91.652396E+0,73.615568E+0,74.792566E+0,98.925003E+0,80.803834E+0,3.976653E-3,3.978988E-3,67.897759E+0,4.468925E+0,1.709904E+0,75.912636E+0,74.831703E+0,0.000000E+0,74.620382E+0,75.034278E+0,0.000000E+0,74.172252E+0,1.070947E+0,1.008923E+0,2.068562E+0,60.000000E+0,48.000000E+0,59.100000E+0,10.707353E-3,68.430593E+0,30.317403E+0,0.000000E+0,1.272948E+0,1.289432E+0,1.004117E+0,60.000000E+0,1.000000E+0,1.302673E+0,653.657121E-3,2.024026E+0,60.000000E+0,1.882599E+0,0.000000E+0,72.832099E+0,1.019166E+0,1.023339E+0,1.009642E+0,50.000000E+0,1.000000E+0,83.981378E+0,2.701844E+0,2.519736E+0,1.221036E+0,27.000000E+0,0.000000E+0,1.281096E+0,1.277336E+0,1.002810E+0,60.000000E+0,3.987940E-3,47.718128E+0,8.690136E-3,23.773639E+0,4.110329E+0,30.358975E+0,0.000000E+0,-2.793431E-3,0.000000E+0,41.428100E-3,0.000000E+0,25.612686E-3,0.000000E+0,22.198361E-3,0.000000E+0,17.978770E-3,2.020802E+0,2.013329E+0,2.018193E+0,2.023798E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.871801E+0,5.738344E+0,0.000000E+0,87.111148E-3,0.000000E+0,43.432157E-3,9.500000E+0,9.793409E+0,0.000000E+0,26.579005E-3,10.000000E+0,9.777850E+0,0.000000E+0,40.429571E-3,996.651665E-3,3.073482E+0,997.568909E-3,3.064599E+0,997.005689E-3,3.056569E+0,1.000079E+0,3.050100E+0,27.908458E-3,7.252348E+0,1.000000E+0,1.000000E+0,73.428115E+0,73.325849E+0,2.036446E+0,72.714916E+0,72.694793E+0,2.061680E+0,72.616454E+0,72.933279E+0,2.081063E+0,72.822131E+0,73.015835E+0,2.067874E+0
 10/25/2017,15:39:38.118,439.844037E-6,73.427553E+0,3.979910E-3,997.170675E-3,1.004690E+0,0.000000E+0,1.013673E+0,3.111738E+0,0.000000E+0,73.031794E+0,3.980364E-3,998.249994E-3,1.018558E+0,0.000000E+0,1.064990E+0,3.124271E+0,0.000000E+0,79.237307E+0,30.529821E+0,71.712218E+0,3.976473E-3,3.965902E-3,0.000000E+0,1.023288E+0,1.000000E+0,44.000000E+0,98.728198E+0,23.500141E+0,7.788957E-3,12.618417E-3,1.000000E+0,2.649586E+0,1.000000E+0,20.000000E+0,6.196714E-3,42.492765E+0,0.000000E+0,2.696130E+0,0.000000E+0,1.987875E+0,0.000000E+0,1.981847E+0,0.000000E+0,1.988229E+0,10.000000E+0,8.989767E+0,0.000000E+0,-225.013080E-3,0.000000E+0,136.332417E-3,0.000000E+0,137.716513E-3,0.000000E+0,165.671984E-3,0.000000E+0,-197.994380E-3,0.000000E+0,2.114507E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.467763E-3,0.000000E+0,696.786447E-3,3.073321E+0,0.000000E+0,998.276956E-3,0.000000E+0,984.280170E-3,3.050325E+0,0.000000E+0,242.871781E+0,4.009152E-3,3.982426E-3,91.657561E+0,73.620669E+0,74.792472E+0,98.939155E+0,80.805240E+0,3.979572E-3,3.979832E-3,67.896169E+0,4.455715E+0,1.705521E+0,75.912402E+0,74.835402E+0,0.000000E+0,74.620148E+0,75.039334E+0,0.000000E+0,74.172533E+0,1.063791E+0,1.010519E+0,2.068116E+0,60.000000E+0,48.000000E+0,59.000000E+0,10.710271E-3,68.429471E+0,30.317774E+0,0.000000E+0,1.275391E+0,1.285568E+0,999.769743E-3,60.000000E+0,1.000000E+0,1.297982E+0,652.746398E-3,2.029522E+0,60.000000E+0,1.873541E+0,0.000000E+0,72.832895E+0,1.020268E+0,1.025063E+0,1.009275E+0,50.000000E+0,1.000000E+0,83.693238E+0,2.693654E+0,2.517931E+0,1.232598E+0,27.000000E+0,0.000000E+0,1.280873E+0,1.273917E+0,1.001884E+0,60.000000E+0,3.987811E-3,47.716823E+0,8.722432E-3,23.767189E+0,4.165745E+0,30.354702E+0,0.000000E+0,-30.999420E-3,0.000000E+0,43.521790E-3,0.000000E+0,23.196890E-3,0.000000E+0,18.204244E-3,0.000000E+0,14.822129E-3,2.020738E+0,2.013651E+0,2.018322E+0,2.023701E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.846091E+0,5.737925E+0,0.000000E+0,83.210662E-3,0.000000E+0,41.498032E-3,9.500000E+0,9.792732E+0,0.000000E+0,22.101729E-3,10.000000E+0,9.778430E+0,0.000000E+0,40.912730E-3,996.989597E-3,3.073063E+0,998.164312E-3,3.064229E+0,998.711440E-3,3.056810E+0,998.679256E-3,3.049762E+0,33.063417E-3,7.250093E+0,1.000000E+0,1.000000E+0,73.428864E+0,73.325943E+0,2.042790E+0,72.719876E+0,72.695214E+0,2.056061E+0,72.615798E+0,72.932952E+0,2.080759E+0,72.820820E+0,73.014009E+0,2.070987E+0
 10/25/2017,15:39:48.118,1.405954E-3,73.428396E+0,3.985747E-3,997.943918E-3,998.127390E-3,0.000000E+0,1.014343E+0,3.111722E+0,0.000000E+0,73.030670E+0,3.977122E-3,997.911700E-3,1.018909E+0,0.000000E+0,1.063792E+0,3.125705E+0,0.000000E+0,79.238057E+0,30.554022E+0,71.712405E+0,3.974528E-3,3.969923E-3,0.000000E+0,1.024515E+0,1.000000E+0,44.000000E+0,98.826035E+0,23.491837E+0,7.921968E-3,12.617055E-3,1.000000E+0,2.647126E+0,1.000000E+0,20.000000E+0,6.301347E-3,42.491974E+0,0.000000E+0,2.683435E+0,0.000000E+0,1.987295E+0,0.000000E+0,1.982201E+0,0.000000E+0,1.988648E+0,10.000000E+0,8.980819E+0,0.000000E+0,-235.023632E-3,0.000000E+0,136.493358E-3,0.000000E+0,138.263713E-3,0.000000E+0,174.468804E-3,0.000000E+0,-195.642116E-3,0.000000E+0,2.113831E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.309140E-3,0.000000E+0,721.512731E-3,3.071261E+0,0.000000E+0,998.598796E-3,0.000000E+0,1.004367E+0,3.049794E+0,0.000000E+0,242.886304E+0,4.007401E-3,3.980026E-3,91.662773E+0,73.617065E+0,74.792753E+0,98.954059E+0,80.805146E+0,3.979378E-3,3.979961E-3,67.892989E+0,4.476013E+0,1.703103E+0,75.907813E+0,74.839053E+0,0.000000E+0,74.623144E+0,75.047714E+0,0.000000E+0,74.170660E+0,1.062816E+0,1.008907E+0,2.062138E+0,60.000000E+0,48.000000E+0,59.000000E+0,10.708650E-3,68.429658E+0,30.310575E+0,0.000000E+0,1.275056E+0,1.282566E+0,1.003206E+0,60.000000E+0,1.000000E+0,1.305449E+0,651.068750E-3,2.014568E+0,60.000000E+0,1.886645E+0,0.000000E+0,72.829151E+0,1.021880E+0,1.016761E+0,1.004131E+0,50.000000E+0,1.000000E+0,83.650288E+0,2.693669E+0,2.514256E+0,1.200898E+0,27.000000E+0,0.000000E+0,1.278429E+0,1.270242E+0,1.006738E+0,60.000000E+0,3.988913E-3,47.715286E+0,8.718347E-3,23.764267E+0,4.209885E+0,30.353541E+0,0.000000E+0,27.153271E-3,0.000000E+0,44.616951E-3,0.000000E+0,19.170563E-3,0.000000E+0,14.693287E-3,0.000000E+0,16.561502E-3,2.020931E+0,2.013233E+0,2.018386E+0,2.023572E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.840334E+0,5.736990E+0,0.000000E+0,82.727131E-3,0.000000E+0,43.690040E-3,9.500000E+0,9.793892E+0,0.000000E+0,19.202773E-3,10.000000E+0,9.777593E+0,0.000000E+0,40.590624E-3,996.571205E-3,3.073964E+0,998.051668E-3,3.063794E+0,997.552817E-3,3.054702E+0,999.451671E-3,3.050261E+0,28.875013E-3,7.561980E+0,1.000000E+0,1.000000E+0,73.430455E+0,73.326551E+0,2.041911E+0,72.720157E+0,72.694044E+0,2.059573E+0,72.615424E+0,72.932811E+0,2.081350E+0,72.827138E+0,73.012465E+0,2.067204E+0
