date,time,ahu_dp,ahu1_cc_out_rtd,ahu1_f_cc,ahu1_f_ra,ahu1_fan_power,ahu1_on,ahu1_p_down,ahu1_t_ra,ahu1_vfd,ahu2_cc_out_rtd,ahu2_f_cc,ahu2_f_ra,ahu2_fan_power,ahu2_on,ahu2_p_down,ahu2_t_ra,ahu2_vfd,ch1_c_out_rtd,ch1_e_in_rtd,ch1_e_out_rtd,ch1_f_c,ch1_f_e,ch1_on,ch1_power,ch1_t_reset,ch1_t_sp,ch2_c_out_rtd,ch2_e_out_rtd,ch2_f_c,ch2_f_e,ch2_on,ch2_power,ch2_t_reset,ch2_t_sp,cl_f,cw_in_rtd,d15_pos_c,d15_pos_fb,d16_pos_c,d16_pos_fb,d17_pos_c,d17_pos_fb,d18_pos_c,d18_pos_fb,d2_pos_c,d2_pos_fb,d3_pos_c,d3_pos_fb,d4_pos_c,d4_pos_fb,d5_pos_c,d5_pos_fb,d6_pos_c,d6_pos_fb,d7_pos_c,d7_pos_fb,d8_pos_c,d8_pos_fb,dx_ds_c,dx_m_cs,dx_m_din,dx_m_sclk,dx_m_spi,dx_sp_cs,dx_sp_din,dx_sp_sclk,dx_sp_spi,dx_z_cs,dx_z_din,dx_z_sclk,dx_z_spi,exf1_f,exf1_on,exf1_power,exf1_t_in,exf1_vfd,exf2_f,exf2_on,exf2_power,exf2_t_in,exf2_vfd,hw_rtd,hx1_f_hw,hx1_f_pg,hx1_hw_rtd,hx1_pg_rtd,hx2_cw_rtd,hx2_hw_rtd,hx3_cw_rtd,hx3_f_cw,hx3_f_pg,hx3_pg_rtd,indoor_p,indoor_rh,indoor_rtd,oau_cc_rtd,oau_heat_c,oau_hs_rtd,oau_in_rtd,oau_on,oau_out_rtd,oau_p_down,oau_power,oau_rh,oau_vfd,outdoor_rh,outdoor_rtd,pl_f,pl_in_rtd,pl_out_rtd,pump1_on,pump1_p_down,pump1_p_up,pump1_power,pump1_vfd,pump2_on,pump2_p_down,pump2_p_up,pump2_power,pump2_vfd,pump3_dp,pump3_on,pump3_out_rtd,pump3_p_down,pump3_p_up,pump3_power,pump3_vfd,pump4_on,pump4_out_rtd,pump4_p_down,pump4_p_up,pump4_power,pump4_vfd,pump5_on,pump5_p_down,pump5_p_up,pump5_power,pump5_vfd,sl_f,sl_out_rtd,ts_f,ts_in_rtd,ts_meter,ts_out_rtd,v1_pos_c,v1_pos_fb,v10_pos_c,v10_pos_fb,v11_pos_c,v11_pos_fb,v12_pos_c,v12_pos_fb,v13_pos_c,v13_pos_fb,v14_pos_fb,v15_pos_fb,v16_pos_fb,v17_pos_fb,v18_pos_c,v18_pos_fb,v19_pos_c,v19_pos_fb,v20_pos_c,v20_pos_fb,v3_pos_c,v3_pos_fb,v4_pos_c,v4_pos_fb,v5_pos_c,v5_pos_fb,v6_pos_c,v6_pos_fb,v7_pos_c,v7_pos_fb,v8_pos_c,v8_pos_fb,v9_pos_c,v9_pos_fb,vav1_f,vav1_t_out,vav2_f,vav2_t_out,vav3_f,vav3_t_out,vav4_f,vav4_t_out,vch1_pos_fb,vch2_pos_fb,vsh_in,vsh_out,zs1_heat_rtd,zs1_out_rtd,zs1_rh,zs2_heat_rtd,zs2_out_rtd,zs2_rh,zs3_heat_rtd,zs3_out_rtd,zs3_rh,zs4_heat_rtd,zs4_out_rtd,zs4_rh
 10/25/2017,15:39:58.118,-43.211183E-6,73.428302E+0,3.984515E-3,998.733271E-3,1.000171E+0,0.000000E+0,1.012842E+0,3.111287E+0,0.000000E+0,73.031372E+0,3.978808E-3,997.863372E-3,993.865183E-3,0.000000E+0,1.067210E+0,3.123546E+0,0.000000E+0,79.235480E+0,30.583705E+0,71.713621E+0,3.977122E-3,3.968821E-3,0.000000E+0,1.022651E+0,1.000000E+0,44.000000E+0,98.524818E+0,23.513549E+0,7.948103E-3,12.603955E-3,1.000000E+0,2.652652E+0,1.000000E+0,20.000000E+0,6.335727E-3,42.492812E+0,0.000000E+0,2.695808E+0,0.000000E+0,1.984877E+0,0.000000E+0,1.981428E+0,0.000000E+0,1.988423E+0,10.000000E+0,8.980368E+0,0.000000E+0,-225.431528E-3,0.000000E+0,137.426818E-3,0.000000E+0,140.227197E-3,0.000000E+0,159.678546E-3,0.000000E+0,-200.539980E-3,0.000000E+0,2.111092E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.693051E-3,0.000000E+0,768.361757E-3,3.073916E+0,0.000000E+0,997.939024E-3,0.000000E+0,1.004128E+0,3.050695E+0,0.000000E+0,242.881382E+0,4.010320E-3,3.983529E-3,91.666811E+0,73.616504E+0,74.795515E+0,98.969762E+0,80.810863E+0,3.980351E-3,3.977756E-3,67.888921E+0,4.475046E+0,1.705279E+0,75.904161E+0,74.838679E+0,0.000000E+0,74.620148E+0,75.059887E+0,0.000000E+0,74.175669E+0,1.071745E+0,1.006672E+0,2.060352E+0,60.000000E+0,48.000000E+0,59.000000E+0,10.731154E-3,68.428068E+0,30.305604E+0,0.000000E+0,1.277211E+0,1.282039E+0,999.114485E-3,60.000000E+0,1.000000E+0,1.299928E+0,650.509534E-3,2.024314E+0,60.000000E+0,1.880439E+0,0.000000E+0,72.829151E+0,1.019949E+0,1.019412E+0,1.008364E+0,50.000000E+0,1.000000E+0,83.815245E+0,2.698443E+0,2.520167E+0,1.237580E+0,27.000000E+0,0.000000E+0,1.275986E+0,1.275514E+0,1.008255E+0,60.000000E+0,3.987292E-3,47.710580E+0,8.736310E-3,23.756055E+0,4.209563E+0,30.352612E+0,0.000000E+0,50.685126E-3,0.000000E+0,42.909788E-3,0.000000E+0,18.494140E-3,0.000000E+0,15.208656E-3,0.000000E+0,18.945088E-3,2.020931E+0,2.013168E+0,2.018354E+0,2.023927E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.851831E+0,5.739375E+0,0.000000E+0,79.600296E-3,0.000000E+0,40.563205E-3,9.500000E+0,9.794536E+0,0.000000E+0,17.592242E-3,10.000000E+0,9.777657E+0,0.000000E+0,41.685785E-3,996.506838E-3,3.072210E+0,997.955116E-3,3.063714E+0,998.019484E-3,3.054831E+0,997.906840E-3,3.049456E+0,30.808122E-3,7.416991E+0,1.000000E+0,1.000000E+0,73.429472E+0,73.327909E+0,2.047808E+0,72.718753E+0,72.698536E+0,2.061680E+0,72.614441E+0,72.933373E+0,2.078539E+0,72.823348E+0,73.011669E+0,2.069087E+0
 10/25/2017,15:40:08.118,-43.211183E-6,73.428723E+0,3.985228E-3,998.233885E-3,1.000602E+0,0.000000E+0,1.013768E+0,3.113365E+0,0.000000E+0,73.027675E+0,3.979262E-3,997.815044E-3,989.925170E-3,0.000000E+0,1.064319E+0,3.124029E+0,0.000000E+0,79.239650E+0,30.584216E+0,71.700380E+0,3.978289E-3,3.966745E-3,0.000000E+0,1.024021E+0,1.000000E+0,44.000000E+0,98.216001E+0,23.540690E+0,7.924497E-3,12.582813E-3,1.000000E+0,2.647685E+0,1.000000E+0,20.000000E+0,6.274102E-3,42.492067E+0,0.000000E+0,2.693359E+0,0.000000E+0,1.988229E+0,0.000000E+0,1.981396E+0,0.000000E+0,1.988777E+0,10.000000E+0,8.978018E+0,0.000000E+0,-220.538911E-3,0.000000E+0,139.293738E-3,0.000000E+0,137.201500E-3,0.000000E+0,159.485209E-3,0.000000E+0,-205.341176E-3,0.000000E+0,2.106581E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.132128E-3,0.000000E+0,990.930570E-3,3.072291E+0,0.000000E+0,997.890749E-3,0.000000E+0,1.005790E+0,3.050663E+0,0.000000E+0,242.891852E+0,4.013498E-3,3.983854E-3,91.671835E+0,73.618703E+0,74.799167E+0,98.984525E+0,80.809739E+0,3.979897E-3,3.982816E-3,67.887332E+0,4.467636E+0,1.702442E+0,75.905846E+0,74.843735E+0,0.000000E+0,74.623238E+0,75.066535E+0,0.000000E+0,74.170848E+0,1.066650E+0,976.702719E-3,2.065470E+0,60.000000E+0,48.000000E+0,59.000000E+0,10.728235E-3,68.429751E+0,30.303282E+0,0.000000E+0,1.279685E+0,1.289113E+0,1.009615E+0,60.000000E+0,1.000000E+0,1.303103E+0,654.663710E-3,2.028276E+0,60.000000E+0,1.861873E+0,0.000000E+0,72.829712E+0,1.020284E+0,1.016985E+0,1.015329E+0,50.000000E+0,1.000000E+0,84.076756E+0,2.691275E+0,2.515854E+0,1.222010E+0,27.000000E+0,0.000000E+0,1.284083E+0,1.277543E+0,1.007409E+0,60.000000E+0,3.988524E-3,47.709368E+0,8.714715E-3,23.752482E+0,4.193775E+0,30.353819E+0,0.000000E+0,54.424434E-3,0.000000E+0,45.228953E-3,0.000000E+0,17.012451E-3,0.000000E+0,15.788448E-3,0.000000E+0,18.622982E-3,2.020899E+0,2.013555E+0,2.018193E+0,2.023572E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.871649E+0,5.737312E+0,0.000000E+0,81.985716E-3,0.000000E+0,43.818982E-3,9.500000E+0,9.792893E+0,0.000000E+0,14.435602E-3,10.000000E+0,9.778398E+0,0.000000E+0,40.268518E-3,997.070057E-3,3.073353E+0,998.309140E-3,3.064084E+0,996.410286E-3,3.057438E+0,999.516039E-3,3.049746E+0,29.841567E-3,7.252026E+0,1.000000E+0,1.000000E+0,73.431298E+0,73.326458E+0,2.045075E+0,72.716881E+0,72.697694E+0,2.058886E+0,72.616032E+0,72.933186E+0,2.075840E+0,72.824424E+0,73.014805E+0,2.071769E+0
 10/25/2017,15:40:18.118,1.244936E-3,73.431485E+0,3.983088E-3,998.040574E-3,1.009496E+0,0.000000E+0,1.014200E+0,3.115266E+0,0.000000E+0,73.030530E+0,3.974787E-3,998.105011E-3,986.974148E-3,0.000000E+0,1.062898E+0,3.126236E+0,0.000000E+0,79.245038E+0,30.582451E+0,71.655322E+0,3.976603E-3,3.970831E-3,0.000000E+0,1.025486E+0,1.000000E+0,44.000000E+0,98.045217E+0,23.566809E+0,7.925211E-3,12.617899E-3,1.000000E+0,2.645593E+0,1.000000E+0,20.000000E+0,6.254187E-3,42.493091E+0,0.000000E+0,2.688913E+0,0.000000E+0,1.987456E+0,0.000000E+0,1.981718E+0,0.000000E+0,1.988777E+0,10.000000E+0,8.980014E+0,0.000000E+0,-223.113972E-3,0.000000E+0,138.231525E-3,0.000000E+0,138.810914E-3,0.000000E+0,156.101817E-3,0.000000E+0,-206.597864E-3,0.000000E+0,2.106484E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.437876E-3,0.000000E+0,925.568734E-3,3.071856E+0,0.000000E+0,997.633277E-3,0.000000E+0,1.010568E+0,3.049649E+0,0.000000E+0,242.883795E+0,4.011163E-3,3.983400E-3,91.679912E+0,73.617206E+0,74.800618E+0,99.002533E+0,80.814144E+0,3.980156E-3,3.981518E-3,67.883965E+0,4.472791E+0,1.702265E+0,75.903880E+0,74.843782E+0,0.000000E+0,74.622489E+0,75.076132E+0,0.000000E+0,74.175622E+0,1.061890E+0,970.348112E-3,2.066458E+0,60.000000E+0,48.000000E+0,59.000000E+0,10.735888E-3,68.428816E+0,30.299752E+0,0.000000E+0,1.280132E+0,1.285025E+0,1.007073E+0,60.000000E+0,1.000000E+0,1.304300E+0,653.784942E-3,2.013545E+0,60.000000E+0,1.873090E+0,0.000000E+0,72.827840E+0,1.021194E+0,1.026148E+0,1.001735E+0,50.000000E+0,1.000000E+0,84.247353E+0,2.697054E+0,2.512372E+0,1.203246E+0,27.000000E+0,0.000000E+0,1.281639E+0,1.278246E+0,1.011912E+0,60.000000E+0,3.987356E-3,47.708064E+0,8.888648E-3,23.767932E+0,4.239848E+0,30.346945E+0,0.000000E+0,53.457372E-3,0.000000E+0,44.681373E-3,0.000000E+0,18.204244E-3,0.000000E+0,15.112025E-3,0.000000E+0,17.592242E-3,2.021253E+0,2.013265E+0,2.018129E+0,2.023766E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.884327E+0,5.738569E+0,0.000000E+0,82.404777E-3,0.000000E+0,47.526055E-3,9.500000E+0,9.792185E+0,0.000000E+0,16.851398E-3,10.000000E+0,9.778173E+0,0.000000E+0,48.192330E-3,996.619481E-3,3.073964E+0,997.665461E-3,3.064550E+0,998.132128E-3,3.055780E+0,997.472357E-3,3.049713E+0,29.841567E-3,7.463065E+0,1.000000E+0,1.000000E+0,73.431625E+0,73.326317E+0,2.045954E+0,72.718800E+0,72.699800E+0,2.059621E+0,72.615143E+0,72.935666E+0,2.074259E+0,72.825641E+0,73.015273E+0,2.065958E+0
 10/25/2017,15:40:28.118,600.862443E-6,73.429753E+0,3.983607E-3,998.330540E-3,999.165299E-3,0.000000E+0,1.011485E+0,3.112592E+0,0.000000E+0,73.031045E+0,3.981791E-3,997.911700E-3,987.006051E-3,0.000000E+0,1.059320E+0,3.126236E+0,0.000000E+0,79.246068E+0,30.584355E+0,71.546584E+0,3.977900E-3,3.964994E-3,0.000000E+0,1.024323E+0,1.000000E+0,44.000000E+0,98.101439E+0,23.566763E+0,7.924951E-3,12.624578E-3,1.000000E+0,2.649841E+0,1.000000E+0,20.000000E+0,6.250490E-3,42.493743E+0,0.000000E+0,2.677055E+0,0.000000E+0,1.987424E+0,0.000000E+0,1.981460E+0,0.000000E+0,1.988262E+0,10.000000E+0,8.982203E+0,0.000000E+0,-226.622494E-3,0.000000E+0,137.426818E-3,0.000000E+0,139.679997E-3,0.000000E+0,159.871883E-3,0.000000E+0,-203.440031E-3,0.000000E+0,2.111156E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.000353E+0,0.000000E+0,806.185979E-3,3.071341E+0,0.000000E+0,998.743624E-3,0.000000E+0,1.009849E+0,3.049536E+0,0.000000E+0,242.901985E+0,4.013563E-3,3.982232E-3,91.687143E+0,73.617767E+0,74.803052E+0,99.015180E+0,80.816862E+0,3.980091E-3,3.977821E-3,67.880131E+0,4.477624E+0,1.701910E+0,75.908750E+0,74.845514E+0,0.000000E+0,74.625953E+0,75.079222E+0,0.000000E+0,74.174031E+0,1.055820E+0,987.719498E-3,2.064083E+0,60.000000E+0,48.000000E+0,59.000000E+0,10.709947E-3,68.428208E+0,30.295293E+0,0.000000E+0,1.271113E+0,1.282837E+0,1.002615E+0,60.000000E+0,1.000000E+0,1.302098E+0,648.176804E-3,2.025560E+0,60.000000E+0,1.882760E+0,0.000000E+0,72.829899E+0,1.019933E+0,1.020689E+0,1.010281E+0,50.000000E+0,1.000000E+0,84.285524E+0,2.695889E+0,2.517100E+0,1.198391E+0,27.000000E+0,0.000000E+0,1.278046E+0,1.274476E+0,1.006834E+0,60.000000E+0,3.988913E-3,47.704569E+0,8.679371E-3,23.792754E+0,4.242748E+0,30.346062E+0,0.000000E+0,49.460180E-3,0.000000E+0,50.930232E-3,0.000000E+0,18.043191E-3,0.000000E+0,14.371180E-3,0.000000E+0,18.816246E-3,2.020899E+0,2.013619E+0,2.018225E+0,2.023830E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.886253E+0,5.738247E+0,0.000000E+0,84.209960E-3,0.000000E+0,47.171466E-3,9.500000E+0,9.794085E+0,0.000000E+0,18.590771E-3,10.000000E+0,9.778173E+0,0.000000E+0,49.384123E-3,996.522930E-3,3.072854E+0,998.035576E-3,3.064309E+0,999.226384E-3,3.055941E+0,997.295345E-3,3.051371E+0,30.485937E-3,7.320654E+0,1.000000E+0,1.000000E+0,73.432889E+0,73.328938E+0,2.047281E+0,72.716413E+0,72.698115E+0,2.058663E+0,72.615143E+0,72.935947E+0,2.077070E+0,72.825173E+0,73.015647E+0,2.066900E+0
 10/25/2017,15:40:38.118,1.727991E-3,73.428536E+0,3.982958E-3,996.848490E-3,1.014303E+0,0.000000E+0,1.015445E+0,3.113445E+0,0.000000E+0,73.028237E+0,3.980753E-3,997.621733E-3,992.684774E-3,0.000000E+0,1.061189E+0,3.126301E+0,0.000000E+0,79.247240E+0,30.576644E+0,71.395507E+0,3.977835E-3,3.968885E-3,0.000000E+0,1.023145E+0,1.000000E+0,44.000000E+0,98.389706E+0,23.567320E+0,7.924886E-3,12.616731E-3,1.000000E+0,2.653004E+0,1.000000E+0,20.000000E+0,6.229343E-3,42.493324E+0,0.000000E+0,2.686302E+0,0.000000E+0,1.986650E+0,0.000000E+0,1.981621E+0,0.000000E+0,1.989583E+0,10.000000E+0,8.982686E+0,0.000000E+0,-233.639537E-3,0.000000E+0,136.847429E-3,0.000000E+0,138.939667E-3,0.000000E+0,163.899731E-3,0.000000E+0,-195.255443E-3,0.000000E+0,2.120243E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.001077E+0,0.000000E+0,688.624188E-3,3.072420E+0,0.000000E+0,999.081556E-3,0.000000E+0,1.009401E+0,3.048796E+0,0.000000E+0,242.898028E+0,4.015769E-3,3.981972E-3,91.691087E+0,73.614397E+0,74.803755E+0,99.030696E+0,80.816300E+0,3.977951E-3,3.976459E-3,67.882001E+0,4.480846E+0,1.704441E+0,75.906174E+0,74.849259E+0,0.000000E+0,74.629136E+0,75.084700E+0,0.000000E+0,74.176278E+0,1.067816E+0,1.005298E+0,2.064577E+0,60.000000E+0,48.000000E+0,59.000000E+0,10.709104E-3,68.428676E+0,30.288325E+0,0.000000E+0,1.276828E+0,1.283859E+0,999.402159E-3,60.000000E+0,1.000000E+0,1.305098E+0,651.228526E-3,2.012411E+0,60.000000E+0,1.893059E+0,0.000000E+0,72.827793E+0,1.020603E+0,1.026691E+0,999.130614E-3,50.000000E+0,1.000000E+0,84.173496E+0,2.696607E+0,2.521365E+0,1.214680E+0,27.000000E+0,0.000000E+0,1.282166E+0,1.277016E+0,1.005908E+0,60.000000E+0,3.989108E-3,47.703405E+0,8.840787E-3,23.812379E+0,4.216329E+0,30.343043E+0,0.000000E+0,43.238745E-3,0.000000E+0,44.810215E-3,0.000000E+0,18.333086E-3,0.000000E+0,14.822129E-3,0.000000E+0,17.817717E-3,2.020738E+0,2.013297E+0,2.018161E+0,2.023605E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.875727E+0,5.737860E+0,0.000000E+0,85.080317E-3,0.000000E+0,43.303215E-3,9.500000E+0,9.792346E+0,0.000000E+0,18.784035E-3,10.000000E+0,9.777947E+0,0.000000E+0,40.848309E-3,997.295345E-3,3.073626E+0,997.762013E-3,3.063762E+0,999.355119E-3,3.056488E+0,997.617185E-3,3.051371E+0,27.908458E-3,7.468220E+0,1.000000E+0,1.000000E+0,73.433404E+0,73.328704E+0,2.037932E+0,72.720485E+0,72.696618E+0,2.063931E+0,72.616968E+0,72.930471E+0,2.080951E+0,72.826109E+0,73.015226E+0,2.069662E+0
 10/25/2017,15:40:48.118,-43.211183E-6,73.429987E+0,3.984255E-3,998.668834E-3,1.010950E+0,0.000000E+0,1.013736E+0,3.116619E+0,0.000000E+0,73.031747E+0,3.974592E-3,997.267330E-3,1.024667E+0,0.000000E+0,1.063169E+0,3.127445E+0,0.000000E+0,79.252019E+0,30.581893E+0,71.292764E+0,3.972193E-3,3.964022E-3,0.000000E+0,1.026617E+0,1.000000E+0,44.000000E+0,98.626930E+0,23.566067E+0,7.901540E-3,12.622762E-3,1.000000E+0,2.655783E+0,1.000000E+0,20.000000E+0,6.296676E-3,42.492998E+0,0.000000E+0,2.676539E+0,0.000000E+0,1.986456E+0,0.000000E+0,1.981621E+0,0.000000E+0,1.988229E+0,10.000000E+0,8.980948E+0,0.000000E+0,-235.055821E-3,0.000000E+0,136.300229E-3,0.000000E+0,137.362442E-3,0.000000E+0,163.351943E-3,0.000000E+0,-198.767727E-3,0.000000E+0,2.119566E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.000288E+0,0.000000E+0,634.794951E-3,3.071744E+0,0.000000E+0,998.695348E-3,0.000000E+0,1.004687E+0,3.050518E+0,0.000000E+0,242.901454E+0,4.013628E-3,3.982362E-3,91.697332E+0,73.613414E+0,74.806704E+0,99.043437E+0,80.820658E+0,3.974383E-3,3.980416E-3,67.882095E+0,4.483423E+0,1.704054E+0,75.912402E+0,74.856703E+0,0.000000E+0,74.627217E+0,75.085870E+0,0.000000E+0,74.174639E+0,1.066283E+0,1.003079E+0,2.062058E+0,60.000000E+0,47.000000E+0,59.000000E+0,10.711439E-3,68.426010E+0,30.283773E+0,0.000000E+0,1.275072E+0,1.283796E+0,1.002103E+0,60.000000E+0,1.000000E+0,1.305879E+0,653.417457E-3,2.007794E+0,60.000000E+0,1.882873E+0,0.000000E+0,72.826015E+0,1.026670E+0,1.024903E+0,1.011639E+0,50.000000E+0,1.000000E+0,84.061704E+0,2.694420E+0,2.514512E+0,1.214584E+0,27.000000E+0,0.000000E+0,1.277950E+0,1.275307E+0,1.005509E+0,60.000000E+0,3.990276E-3,47.701028E+0,8.908557E-3,23.812704E+0,4.216329E+0,30.340953E+0,0.000000E+0,31.891878E-3,0.000000E+0,42.587682E-3,0.000000E+0,18.784035E-3,0.000000E+0,14.338970E-3,0.000000E+0,17.592242E-3,2.020963E+0,2.013394E+0,2.018258E+0,2.023476E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.865033E+0,5.726835E+0,0.000000E+0,81.663362E-3,0.000000E+0,41.594738E-3,9.500000E+0,9.793860E+0,0.000000E+0,19.267194E-3,10.000000E+0,9.778044E+0,0.000000E+0,43.135263E-3,996.394194E-3,3.073433E+0,998.920636E-3,3.063521E+0,996.860861E-3,3.054332E+0,997.601093E-3,3.051194E+0,25.975348E-3,7.576479E+0,1.000000E+0,1.000000E+0,73.433825E+0,73.327207E+0,2.041576E+0,72.718800E+0,72.694980E+0,2.059046E+0,72.614254E+0,72.932062E+0,2.082692E+0,72.826389E+0,73.012231E+0,2.068816E+0
 10/25/2017,15:40:58.118,1.244936E-3,73.430642E+0,3.985098E-3,997.911700E-3,1.001928E+0,0.000000E+0,1.014343E+0,3.115266E+0,0.000000E+0,73.031138E+0,3.979651E-3,998.105011E-3,988.904276E-3,0.000000E+0,1.064064E+0,3.128025E+0,0.000000E+0,79.254736E+0,30.586446E+0,71.255756E+0,3.977640E-3,3.968172E-3,0.000000E+0,1.026665E+0,1.000000E+0,44.000000E+0,98.694912E+0,23.563423E+0,7.965354E-3,12.609079E-3,1.000000E+0,2.652429E+0,1.000000E+0,20.000000E+0,6.299660E-3,42.492067E+0,0.000000E+0,2.686399E+0,0.000000E+0,1.985941E+0,0.000000E+0,1.980976E+0,0.000000E+0,1.987101E+0,10.000000E+0,8.977825E+0,0.000000E+0,-233.800478E-3,0.000000E+0,137.845266E-3,0.000000E+0,137.523383E-3,0.000000E+0,170.666515E-3,0.000000E+0,-195.964344E-3,0.000000E+0,2.117279E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.483855E-3,0.000000E+0,697.281591E-3,3.071567E+0,0.000000E+0,998.727532E-3,0.000000E+0,1.008842E+0,3.049874E+0,0.000000E+0,242.900827E+0,4.013174E-3,3.983789E-3,91.704141E+0,73.615099E+0,74.807406E+0,99.058577E+0,80.823376E+0,3.975940E-3,3.981518E-3,67.880973E+0,4.480846E+0,1.704699E+0,75.908562E+0,74.860495E+0,0.000000E+0,74.629417E+0,75.090037E+0,0.000000E+0,74.173797E+0,1.071027E+0,1.006863E+0,2.060910E+0,60.000000E+0,47.000000E+0,59.000000E+0,10.686795E-3,68.427694E+0,30.281404E+0,0.000000E+0,1.278695E+0,1.282742E+0,1.009982E+0,60.000000E+0,1.000000E+0,1.304204E+0,654.040583E-3,2.007858E+0,60.000000E+0,1.877409E+0,0.000000E+0,72.826062E+0,1.022248E+0,1.019427E+0,1.010090E+0,50.000000E+0,1.000000E+0,84.045573E+0,2.697757E+0,2.518937E+0,1.234274E+0,27.000000E+0,0.000000E+0,1.278573E+0,1.278502E+0,1.008431E+0,60.000000E+0,3.990600E-3,47.698280E+0,8.848763E-3,23.823190E+0,4.233405E+0,30.338212E+0,0.000000E+0,34.567417E-3,0.000000E+0,44.520319E-3,0.000000E+0,18.526350E-3,0.000000E+0,14.628865E-3,0.000000E+0,17.495610E-3,2.020673E+0,2.013587E+0,2.018290E+0,2.023798E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.862125E+0,5.711136E+0,0.000000E+0,83.081721E-3,0.000000E+0,42.658507E-3,9.500000E+0,9.793505E+0,0.000000E+0,18.880667E-3,10.000000E+0,9.777625E+0,0.000000E+0,44.584741E-3,996.603389E-3,3.073160E+0,998.003392E-3,3.063826E+0,996.442470E-3,3.057389E+0,998.518336E-3,3.051773E+0,32.419047E-3,7.555214E+0,1.000000E+0,1.000000E+0,73.432982E+0,73.328096E+0,2.039019E+0,72.718051E+0,72.697975E+0,2.059429E+0,72.617062E+0,72.934402E+0,2.080184E+0,72.825828E+0,73.015273E+0,2.067188E+0
 10/25/2017,15:41:08.118,1.566973E-3,73.430595E+0,3.983931E-3,998.813817E-3,1.000411E+0,0.000000E+0,1.016467E+0,3.118101E+0,0.000000E+0,73.030343E+0,3.975825E-3,998.314431E-3,1.016851E+0,0.000000E+0,1.070883E+0,3.129925E+0,0.000000E+0,79.256048E+0,30.583101E+0,71.364628E+0,3.974398E-3,3.969793E-3,0.000000E+0,1.026123E+0,1.000000E+0,44.000000E+0,98.389518E+0,23.562820E+0,7.977935E-3,12.626265E-3,1.000000E+0,2.642302E+0,1.000000E+0,20.000000E+0,6.343836E-3,42.491834E+0,0.000000E+0,2.684627E+0,0.000000E+0,1.989648E+0,0.000000E+0,1.981492E+0,0.000000E+0,1.989035E+0,10.000000E+0,8.978565E+0,0.000000E+0,-221.440182E-3,0.000000E+0,136.396794E-3,0.000000E+0,138.939667E-3,0.000000E+0,152.686202E-3,0.000000E+0,-201.861114E-3,0.000000E+0,2.112058E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.872360E-3,0.000000E+0,826.072451E-3,3.072226E+0,0.000000E+0,997.391897E-3,0.000000E+0,1.006173E+0,3.050598E+0,0.000000E+0,242.916508E+0,4.016223E-3,3.979767E-3,91.709681E+0,73.613508E+0,74.810496E+0,99.073434E+0,80.826470E+0,3.980610E-3,3.980221E-3,67.881300E+0,4.474080E+0,1.703329E+0,75.909077E+0,74.862321E+0,0.000000E+0,74.631056E+0,75.096732E+0,0.000000E+0,74.175295E+0,1.087383E+0,987.240507E-3,2.061484E+0,60.000000E+0,47.000000E+0,59.000000E+0,10.690427E-3,68.426197E+0,30.276992E+0,0.000000E+0,1.279286E+0,1.286973E+0,999.705815E-3,60.000000E+0,1.000000E+0,1.304029E+0,652.762375E-3,2.020831E+0,60.000000E+0,1.893736E+0,0.000000E+0,72.827372E+0,1.022663E+0,1.023083E+0,1.001878E+0,50.000000E+0,1.000000E+0,84.269580E+0,2.695969E+0,2.511285E+0,1.208835E+0,27.000000E+0,0.000000E+0,1.286271E+0,1.282368E+0,1.009214E+0,60.000000E+0,3.989757E-3,47.698792E+0,8.782355E-3,23.815859E+0,4.226961E+0,30.336865E+0,0.000000E+0,52.135720E-3,0.000000E+0,45.228953E-3,0.000000E+0,18.268665E-3,0.000000E+0,15.885079E-3,0.000000E+0,18.010980E-3,2.021028E+0,2.013555E+0,2.018193E+0,2.023766E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.879202E+0,5.700434E+0,0.000000E+0,84.113254E-3,0.000000E+0,43.786747E-3,9.500000E+0,9.791766E+0,0.000000E+0,17.656663E-3,10.000000E+0,9.777496E+0,0.000000E+0,46.227482E-3,996.812585E-3,3.073079E+0,997.681553E-3,3.064100E+0,999.403395E-3,3.054493E+0,997.086149E-3,3.050164E+0,30.808122E-3,7.464354E+0,1.000000E+0,1.000000E+0,73.436072E+0,73.330155E+0,2.044292E+0,72.716694E+0,72.696711E+0,2.058184E+0,72.615611E+0,72.935900E+0,2.076223E+0,72.826998E+0,73.015928E+0,2.069390E+0
 10/25/2017,15:41:18.118,600.862443E-6,73.430595E+0,3.979586E-3,997.798935E-3,1.009832E+0,0.000000E+0,1.013497E+0,3.117892E+0,0.000000E+0,73.033619E+0,3.977576E-3,997.976137E-3,993.721619E-3,0.000000E+0,1.068264E+0,3.129217E+0,0.000000E+0,79.257969E+0,30.578595E+0,71.366452E+0,3.977576E-3,3.972712E-3,0.000000E+0,1.012552E+0,1.000000E+0,44.000000E+0,98.168427E+0,23.572052E+0,7.996483E-3,12.597081E-3,1.000000E+0,2.646104E+0,1.000000E+0,20.000000E+0,6.346301E-3,42.490670E+0,0.000000E+0,2.688913E+0,0.000000E+0,1.989390E+0,0.000000E+0,1.981976E+0,0.000000E+0,1.987875E+0,10.000000E+0,8.973544E+0,0.000000E+0,-217.577590E-3,0.000000E+0,139.164985E-3,0.000000E+0,135.720840E-3,0.000000E+0,155.844035E-3,0.000000E+0,-204.922279E-3,0.000000E+0,2.108901E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.242476E-3,0.000000E+0,1.007814E+0,3.072645E+0,0.000000E+0,998.582704E-3,0.000000E+0,1.012501E+0,3.051435E+0,0.000000E+0,242.910766E+0,4.010644E-3,3.983400E-3,91.714659E+0,73.613976E+0,74.813726E+0,99.092194E+0,80.826657E+0,3.979053E-3,3.981064E-3,67.883638E+0,4.466347E+0,1.703812E+0,75.909827E+0,74.866441E+0,0.000000E+0,74.633490E+0,75.115740E+0,0.000000E+0,74.172767E+0,1.074094E+0,999.885854E-3,2.061819E+0,60.000000E+0,47.000000E+0,59.000000E+0,10.708131E-3,68.425122E+0,30.274344E+0,0.000000E+0,1.280308E+0,1.280235E+0,1.005140E+0,60.000000E+0,1.000000E+0,1.305401E+0,650.525511E-3,2.023004E+0,60.000000E+0,1.887209E+0,0.000000E+0,72.827185E+0,1.023525E+0,1.021710E+0,1.008828E+0,50.000000E+0,1.000000E+0,84.502553E+0,2.690317E+0,2.511030E+0,1.237341E+0,27.000000E+0,0.000000E+0,1.275411E+0,1.271264E+0,1.007649E+0,60.000000E+0,3.990016E-3,47.695950E+0,8.965237E-3,23.819014E+0,4.230827E+0,30.333660E+0,0.000000E+0,53.973139E-3,0.000000E+0,43.747265E-3,0.000000E+0,14.177917E-3,0.000000E+0,17.012451E-3,0.000000E+0,23.486786E-3,2.021060E+0,2.013845E+0,2.018451E+0,2.023927E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.897399E+0,5.697887E+0,0.000000E+0,82.920544E-3,0.000000E+0,45.237340E-3,9.500000E+0,9.792764E+0,0.000000E+0,14.016864E-3,10.000000E+0,9.778978E+0,0.000000E+0,42.619893E-3,996.297642E-3,3.074013E+0,996.941321E-3,3.064100E+0,999.773511E-3,3.056649E+0,999.081556E-3,3.050663E+0,33.707786E-3,7.409258E+0,1.000000E+0,1.000000E+0,73.435931E+0,73.332729E+0,2.039642E+0,72.722871E+0,72.695588E+0,2.057737E+0,72.614628E+0,72.935198E+0,2.076639E+0,72.827793E+0,73.015133E+0,2.070795E+0
 10/25/2017,15:41:28.118,600.862443E-6,73.431110E+0,3.979391E-3,998.121120E-3,979.077769E-3,0.000000E+0,1.014008E+0,3.119454E+0,0.000000E+0,73.028518E+0,3.981467E-3,998.266103E-3,1.019611E+0,0.000000E+0,1.059560E+0,3.127590E+0,0.000000E+0,79.260546E+0,30.572185E+0,71.343995E+0,3.976408E-3,3.967005E-3,0.000000E+0,1.022683E+0,1.000000E+0,44.000000E+0,98.071870E+0,23.576691E+0,8.004394E-3,12.608819E-3,1.000000E+0,2.647813E+0,1.000000E+0,20.000000E+0,6.330668E-3,42.490810E+0,0.000000E+0,2.704476E+0,0.000000E+0,1.987391E+0,0.000000E+0,1.981847E+0,0.000000E+0,1.989003E+0,10.000000E+0,8.991699E+0,0.000000E+0,-211.107748E-3,0.000000E+0,141.514728E-3,0.000000E+0,136.589923E-3,0.000000E+0,147.111660E-3,0.000000E+0,-214.621339E-3,0.000000E+0,2.105259E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.341324E-3,0.000000E+0,1.005770E+0,3.072629E+0,0.000000E+0,998.116036E-3,0.000000E+0,1.001619E+0,3.050164E+0,0.000000E+0,242.897160E+0,4.329278E-3,3.982297E-3,91.723956E+0,73.615099E+0,74.814663E+0,99.105077E+0,80.830687E+0,3.978859E-3,3.980610E-3,67.881487E+0,4.460226E+0,1.705166E+0,75.913057E+0,74.870045E+0,0.000000E+0,74.635971E+0,75.134280E+0,0.000000E+0,74.175529E+0,1.058855E+0,1.007837E+0,2.060623E+0,60.000000E+0,47.000000E+0,59.000000E+0,10.732645E-3,68.428629E+0,30.269560E+0,0.000000E+0,1.276205E+0,1.288314E+0,1.007601E+0,60.000000E+0,1.000000E+0,1.301492E+0,650.142049E-3,2.014887E+0,60.000000E+0,1.877200E+0,0.000000E+0,72.826904E+0,1.019901E+0,1.021950E+0,1.004003E+0,50.000000E+0,1.000000E+0,84.647463E+0,2.688800E+0,2.513394E+0,1.220653E+0,27.000000E+0,0.000000E+0,1.281336E+0,1.275578E+0,1.014196E+0,60.000000E+0,3.988719E-3,47.691337E+0,8.943836E-3,23.821334E+0,4.094541E+0,30.333707E+0,0.000000E+0,39.563907E-3,0.000000E+0,45.905376E-3,0.000000E+0,15.305288E-3,0.000000E+0,21.167621E-3,0.000000E+0,23.873313E-3,2.021028E+0,2.013297E+0,2.018161E+0,2.023669E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.908646E+0,5.700112E+0,0.000000E+0,84.016548E-3,0.000000E+0,44.850515E-3,9.500000E+0,9.791766E+0,0.000000E+0,16.561502E-3,10.000000E+0,9.773083E+0,0.000000E+0,41.524732E-3,997.166609E-3,3.072951E+0,998.470060E-3,3.064631E+0,999.017188E-3,3.055587E+0,998.132128E-3,3.050035E+0,30.485937E-3,7.368661E+0,1.000000E+0,1.000000E+0,73.434855E+0,73.329360E+0,2.046578E+0,72.722871E+0,72.697460E+0,2.060930E+0,72.617717E+0,72.934917E+0,2.082916E+0,72.827279E+0,73.014945E+0,2.065958E+0
 10/25/2017,15:41:38.118,117.807224E-6,73.432936E+0,3.980494E-3,999.748153E-3,976.411141E-3,0.000000E+0,1.012938E+0,3.119164E+0,0.000000E+0,73.031092E+0,3.982699E-3,998.249994E-3,998.666575E-3,0.000000E+0,1.064367E+0,3.127735E+0,0.000000E+0,79.264809E+0,30.573068E+0,71.323877E+0,3.978289E-3,3.968626E-3,0.000000E+0,1.023989E+0,1.000000E+0,44.000000E+0,98.168568E+0,23.570846E+0,8.051866E-3,12.622892E-3,1.000000E+0,2.657492E+0,1.000000E+0,20.000000E+0,6.367318E-3,42.492160E+0,0.000000E+0,2.702253E+0,0.000000E+0,1.987617E+0,0.000000E+0,1.981492E+0,0.000000E+0,1.989325E+0,10.000000E+0,8.988319E+0,0.000000E+0,-208.532686E-3,0.000000E+0,138.167148E-3,0.000000E+0,139.100608E-3,0.000000E+0,143.599377E-3,0.000000E+0,-197.478815E-3,0.000000E+0,2.116376E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.226384E-3,0.000000E+0,1.004060E+0,3.072226E+0,0.000000E+0,999.226384E-3,0.000000E+0,1.011127E+0,3.050824E+0,0.000000E+0,242.911490E+0,4.220818E-3,3.983140E-3,91.727619E+0,73.612244E+0,74.812930E+0,99.119746E+0,80.832234E+0,3.980221E-3,3.975680E-3,67.879196E+0,4.450560E+0,1.702958E+0,75.912261E+0,74.871497E+0,0.000000E+0,74.636018E+0,75.146687E+0,0.000000E+0,74.176465E+0,1.062002E+0,1.005267E+0,2.061691E+0,60.000000E+0,47.000000E+0,59.000000E+0,10.710271E-3,68.426244E+0,30.265193E+0,0.000000E+0,1.283277E+0,1.284259E+0,1.000729E+0,60.000000E+0,1.000000E+0,1.302673E+0,650.189982E-3,2.023179E+0,60.000000E+0,1.872703E+0,0.000000E+0,72.825781E+0,1.022056E+0,1.024648E+0,1.015154E+0,50.000000E+0,1.000000E+0,84.672928E+0,2.686580E+0,2.515918E+0,1.212125E+0,27.000000E+0,0.000000E+0,1.283444E+0,1.270322E+0,1.001501E+0,60.000000E+0,3.986838E-3,47.690312E+0,8.841306E-3,23.825185E+0,4.125794E+0,30.331338E+0,0.000000E+0,34.116122E-3,0.000000E+0,45.261164E-3,0.000000E+0,18.268665E-3,0.000000E+0,23.583417E-3,0.000000E+0,24.517525E-3,2.020931E+0,2.013490E+0,2.018290E+0,2.023830E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.910180E+0,5.700853E+0,0.000000E+0,84.532314E-3,0.000000E+0,43.593334E-3,9.500000E+0,9.791991E+0,0.000000E+0,17.946559E-3,10.000000E+0,9.765610E+0,0.000000E+0,42.104523E-3,996.748217E-3,3.073305E+0,997.520633E-3,3.064164E+0,998.534428E-3,3.057550E+0,997.391897E-3,3.049520E+0,36.285266E-3,7.497863E+0,1.000000E+0,1.000000E+0,73.435978E+0,73.328704E+0,2.043541E+0,72.720953E+0,72.699847E+0,2.059158E+0,72.616688E+0,72.936415E+0,2.084880E+0,72.829478E+0,73.016069E+0,2.062319E+0
 10/25/2017,15:41:48.118,1.083918E-3,73.435323E+0,3.983996E-3,998.330540E-3,993.017684E-3,0.000000E+0,1.012571E+0,3.120727E+0,0.000000E+0,73.029313E+0,3.981142E-3,997.057910E-3,1.021573E+0,0.000000E+0,1.063025E+0,3.127316E+0,0.000000E+0,79.267105E+0,30.567540E+0,71.379506E+0,3.974463E-3,3.964865E-3,0.000000E+0,1.023702E+0,1.000000E+0,44.000000E+0,98.367516E+0,23.568665E+0,8.078325E-3,12.604863E-3,1.000000E+0,2.655080E+0,1.000000E+0,20.000000E+0,6.329889E-3,42.489553E+0,0.000000E+0,2.705507E+0,0.000000E+0,1.987230E+0,0.000000E+0,1.982008E+0,0.000000E+0,1.988777E+0,10.000000E+0,8.986066E+0,0.000000E+0,-204.573529E-3,0.000000E+0,135.334581E-3,0.000000E+0,136.589923E-3,0.000000E+0,143.341594E-3,0.000000E+0,-193.193184E-3,0.000000E+0,2.113702E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.226384E-3,0.000000E+0,1.012207E+0,3.073079E+0,0.000000E+0,1.000240E+0,0.000000E+0,1.010408E+0,3.050502E+0,0.000000E+0,242.903095E+0,5.145000E-3,3.982426E-3,91.735132E+0,73.610747E+0,74.817846E+0,99.134509E+0,80.833640E+0,3.977432E-3,3.981648E-3,67.877512E+0,4.455715E+0,1.704876E+0,75.914743E+0,74.877208E+0,0.000000E+0,74.638827E+0,75.154599E+0,0.000000E+0,74.176184E+0,1.066778E+0,1.006145E+0,2.064672E+0,60.000000E+0,49.000000E+0,58.900000E+0,10.713709E-3,68.425168E+0,30.260456E+0,0.000000E+0,1.282191E+0,1.284099E+0,1.001592E+0,60.000000E+0,1.000000E+0,1.302673E+0,651.835674E-3,2.025656E+0,60.000000E+0,1.874379E+0,0.000000E+0,72.824986E+0,1.023333E+0,1.024472E+0,1.011096E+0,50.000000E+0,1.000000E+0,84.615573E+0,2.693270E+0,2.516541E+0,1.227695E+0,27.000000E+0,0.000000E+0,1.279531E+0,1.282912E+0,992.063848E-3,60.000000E+0,3.990016E-3,47.687191E+0,8.899607E-3,23.827226E+0,4.094541E+0,30.328922E+0,0.000000E+0,35.663422E-3,0.000000E+0,46.839484E-3,0.000000E+0,18.429718E-3,0.000000E+0,22.166150E-3,0.000000E+0,23.100258E-3,2.020834E+0,2.013490E+0,2.018064E+0,2.023733E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.904856E+0,5.698564E+0,0.000000E+0,83.500781E-3,0.000000E+0,44.850515E-3,9.500000E+0,9.793344E+0,0.000000E+0,17.302347E-3,10.000000E+0,9.738230E+0,0.000000E+0,43.618422E-3,997.053965E-3,3.073530E+0,997.971208E-3,3.064647E+0,999.709143E-3,3.057357E+0,998.244772E-3,3.050502E+0,34.674341E-3,7.680549E+0,1.000000E+0,1.000000E+0,73.435369E+0,73.329172E+0,2.041576E+0,72.720063E+0,72.701344E+0,2.059940E+0,72.617202E+0,72.937304E+0,2.083459E+0,72.828308E+0,73.016817E+0,2.063085E+0
 10/25/2017,15:41:58.118,1.083918E-3,73.433076E+0,3.982634E-3,996.687397E-3,995.971733E-3,0.000000E+0,1.014104E+0,3.116941E+0,0.000000E+0,73.028845E+0,3.979716E-3,997.525078E-3,1.011603E+0,0.000000E+0,1.063393E+0,3.123707E+0,0.000000E+0,79.268089E+0,30.563824E+0,71.472379E+0,3.973230E-3,3.967848E-3,0.000000E+0,1.024387E+0,1.000000E+0,44.000000E+0,98.502675E+0,23.564490E+0,8.094733E-3,12.630804E-3,1.000000E+0,2.645816E+0,1.000000E+0,20.000000E+0,6.376984E-3,42.489693E+0,0.000000E+0,2.718461E+0,0.000000E+0,1.986940E+0,0.000000E+0,1.982298E+0,0.000000E+0,1.988681E+0,10.000000E+0,8.993630E+0,0.000000E+0,-204.155082E-3,0.000000E+0,135.753028E-3,0.000000E+0,139.164985E-3,0.000000E+0,139.829311E-3,0.000000E+0,-197.929934E-3,0.000000E+0,2.110866E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.148220E-3,0.000000E+0,1.009986E+0,3.071647E+0,0.000000E+0,998.679256E-3,0.000000E+0,1.001075E+0,3.049826E+0,0.000000E+0,242.915302E+0,5.541541E-3,3.976718E-3,91.740203E+0,73.609530E+0,74.821029E+0,99.151295E+0,80.834905E+0,3.978210E-3,3.977172E-3,67.875549E+0,4.462803E+0,1.705069E+0,75.904723E+0,74.877630E+0,0.000000E+0,74.641027E+0,75.163167E+0,0.000000E+0,74.177588E+0,1.062369E+0,1.007901E+0,2.062233E+0,60.000000E+0,49.000000E+0,58.900000E+0,10.712022E-3,68.423999E+0,30.257018E+0,0.000000E+0,1.285528E+0,1.284786E+0,976.052633E-3,60.000000E+0,1.000000E+0,1.301763E+0,654.583822E-3,2.018163E+0,60.000000E+0,1.871124E+0,0.000000E+0,72.823816E+0,1.020476E+0,1.023115E+0,1.004610E+0,50.000000E+0,1.000000E+0,84.585419E+0,2.693334E+0,2.515199E+0,1.215383E+0,27.000000E+0,0.000000E+0,1.284051E+0,1.275402E+0,981.892197E-3,60.000000E+0,3.989692E-3,47.684628E+0,8.847272E-3,23.825973E+0,4.050079E+0,30.327993E+0,0.000000E+0,33.890474E-3,0.000000E+0,45.228953E-3,0.000000E+0,17.785506E-3,0.000000E+0,23.647839E-3,0.000000E+0,23.164679E-3,2.020995E+0,2.013426E+0,2.018225E+0,2.023605E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.901702E+0,5.699435E+0,0.000000E+0,79.954885E-3,0.000000E+0,47.203701E-3,9.500000E+0,9.790864E+0,0.000000E+0,20.136881E-3,10.000000E+0,9.728631E+0,0.000000E+0,43.586211E-3,997.118333E-3,3.072436E+0,997.778105E-3,3.064084E+0,999.145924E-3,3.055716E+0,999.145924E-3,3.049939E+0,29.841567E-3,7.811361E+0,1.000000E+0,1.000000E+0,73.434153E+0,73.329921E+0,2.041799E+0,72.720578E+0,72.696009E+0,2.062287E+0,72.617857E+0,72.934496E+0,2.083714E+0,72.828074E+0,73.014711E+0,2.061377E+0
 10/25/2017,15:42:08.118,117.807224E-6,73.431953E+0,3.976603E-3,996.929036E-3,998.941749E-3,0.000000E+0,1.011916E+0,3.118923E+0,0.000000E+0,73.028564E+0,3.976408E-3,998.137229E-3,1.005590E+0,0.000000E+0,1.062307E+0,3.126236E+0,0.000000E+0,79.271368E+0,30.554487E+0,71.523705E+0,3.973295E-3,3.970442E-3,0.000000E+0,1.019975E+0,1.000000E+0,44.000000E+0,98.425575E+0,23.564258E+0,8.148041E-3,12.618417E-3,1.000000E+0,2.652461E+0,1.000000E+0,20.000000E+0,6.415646E-3,42.493789E+0,0.000000E+0,2.727129E+0,0.000000E+0,1.987262E+0,0.000000E+0,1.982266E+0,0.000000E+0,1.989454E+0,10.000000E+0,8.999231E+0,0.000000E+0,-197.878369E-3,0.000000E+0,140.903151E-3,0.000000E+0,138.456843E-3,0.000000E+0,146.821655E-3,0.000000E+0,-195.835453E-3,0.000000E+0,2.115023E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.451671E-3,0.000000E+0,1.002160E+0,3.071068E+0,0.000000E+0,998.132128E-3,0.000000E+0,1.011830E+0,3.049794E+0,0.000000E+0,242.928812E+0,4.014861E-3,3.978340E-3,91.745227E+0,73.612759E+0,74.822153E+0,99.162297E+0,80.837295E+0,3.980805E-3,3.982945E-3,67.874426E+0,4.478591E+0,1.705263E+0,75.906502E+0,74.879409E+0,0.000000E+0,74.640887E+0,75.171828E+0,0.000000E+0,74.175295E+0,1.060884E+0,1.002025E+0,2.062170E+0,60.000000E+0,49.000000E+0,58.900000E+0,10.726549E-3,68.424233E+0,30.254185E+0,0.000000E+0,1.278679E+0,1.281991E+0,991.091582E-3,60.000000E+0,1.000000E+0,1.301332E+0,652.091316E-3,2.019952E+0,60.000000E+0,1.879021E+0,0.000000E+0,72.822458E+0,1.021912E+0,1.025207E+0,982.356708E-3,50.000000E+0,1.000000E+0,84.704490E+0,2.695298E+0,2.515774E+0,1.201665E+0,27.000000E+0,0.000000E+0,1.284418E+0,1.272543E+0,983.377226E-3,60.000000E+0,3.987097E-3,47.684116E+0,8.734884E-3,23.820035E+0,4.063611E+0,30.323813E+0,0.000000E+0,10.971092E-3,0.000000E+0,45.293374E-3,0.000000E+0,21.682991E-3,0.000000E+0,25.870371E-3,0.000000E+0,21.489727E-3,2.020963E+0,2.013587E+0,2.018225E+0,2.023701E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.910934E+0,5.700241E+0,0.000000E+0,83.500781E-3,0.000000E+0,44.463690E-3,9.500000E+0,9.792829E+0,0.000000E+0,23.776681E-3,10.000000E+0,9.739132E+0,0.000000E+0,41.717996E-3,997.214885E-3,3.073755E+0,997.697645E-3,3.064052E+0,996.957413E-3,3.054187E+0,999.757419E-3,3.052079E+0,29.841567E-3,7.830371E+0,1.000000E+0,1.000000E+0,73.436306E+0,73.330670E+0,2.045155E+0,72.721748E+0,72.699098E+0,2.059541E+0,72.616781E+0,72.934543E+0,2.080264E+0,72.826389E+0,73.017519E+0,2.062862E+0
 10/25/2017,15:42:18.118,1.083918E-3,73.434901E+0,3.982245E-3,997.782826E-3,1.016650E+0,0.000000E+0,1.014902E+0,3.114074E+0,0.000000E+0,73.032496E+0,3.982893E-3,997.557296E-3,992.796434E-3,0.000000E+0,1.065245E+0,3.122950E+0,0.000000E+0,79.274789E+0,30.555277E+0,71.546959E+0,3.976343E-3,3.967588E-3,0.000000E+0,1.022093E+0,1.000000E+0,44.000000E+0,98.152538E+0,23.565835E+0,8.194280E-3,12.634825E-3,1.000000E+0,2.645896E+0,1.000000E+0,20.000000E+0,6.455799E-3,42.493789E+0,0.000000E+0,2.730287E+0,0.000000E+0,1.987166E+0,0.000000E+0,1.982363E+0,0.000000E+0,1.988777E+0,10.000000E+0,9.003480E+0,0.000000E+0,-208.082051E-3,0.000000E+0,136.815241E-3,0.000000E+0,136.783053E-3,0.000000E+0,159.066313E-3,0.000000E+0,-196.802137E-3,0.000000E+0,2.113992E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.244772E-3,0.000000E+0,1.006089E+0,3.072339E+0,0.000000E+0,997.939024E-3,0.000000E+0,1.005390E+0,3.051097E+0,0.000000E+0,242.922636E+0,4.014536E-3,3.980480E-3,91.750486E+0,73.608968E+0,74.825851E+0,99.178330E+0,80.840576E+0,3.979183E-3,3.979248E-3,67.869797E+0,4.476657E+0,1.703925E+0,75.899197E+0,74.883201E+0,0.000000E+0,74.644117E+0,75.175714E+0,0.000000E+0,74.175388E+0,1.070963E+0,1.007342E+0,2.061771E+0,60.000000E+0,49.000000E+0,58.900000E+0,10.731997E-3,68.421427E+0,30.248704E+0,0.000000E+0,1.275056E+0,1.286957E+0,993.392973E-3,60.000000E+0,1.000000E+0,1.307985E+0,655.286836E-3,2.027253E+0,60.000000E+0,1.883840E+0,0.000000E+0,72.821569E+0,1.022056E+0,1.024696E+0,984.193849E-3,50.000000E+0,1.000000E+0,84.947236E+0,2.696448E+0,2.512627E+0,1.227008E+0,27.000000E+0,0.000000E+0,1.276960E+0,1.279956E+0,989.492991E-3,60.000000E+0,3.990081E-3,47.680854E+0,8.888907E-3,23.819199E+0,4.049113E+0,30.324231E+0,0.000000E+0,1.622821E-3,0.000000E+0,40.687256E-3,0.000000E+0,23.776681E-3,0.000000E+0,25.387212E-3,0.000000E+0,21.650780E-3,2.021028E+0,2.013426E+0,2.018354E+0,2.023733E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.930670E+0,5.698081E+0,0.000000E+0,84.113254E-3,0.000000E+0,44.721574E-3,9.500000E+0,9.792249E+0,0.000000E+0,21.425306E-3,10.000000E+0,9.730338E+0,0.000000E+0,43.747265E-3,996.522930E-3,3.073771E+0,997.585001E-3,3.063022E+0,998.180404E-3,3.055104E+0,999.741327E-3,3.051677E+0,14.698876E-3,7.737900E+0,1.000000E+0,1.000000E+0,73.435884E+0,73.329032E+0,2.049039E+0,72.719595E+0,72.701344E+0,2.058168E+0,72.616173E+0,72.937725E+0,2.077278E+0,72.828402E+0,73.015741E+0,2.067411E+0
 10/25/2017,15:42:28.118,1.244936E-3,73.433357E+0,3.981531E-3,998.539960E-3,1.011684E+0,0.000000E+0,1.012491E+0,3.113300E+0,0.000000E+0,73.031513E+0,3.980105E-3,997.283439E-3,973.319691E-3,0.000000E+0,1.061524E+0,3.126478E+0,0.000000E+0,79.275398E+0,30.556391E+0,71.573441E+0,3.978029E-3,3.967459E-3,0.000000E+0,1.023814E+0,1.000000E+0,44.000000E+0,98.039764E+0,23.568619E+0,8.226965E-3,12.630739E-3,1.000000E+0,2.648404E+0,1.000000E+0,20.000000E+0,6.438220E-3,42.492486E+0,0.000000E+0,2.730802E+0,0.000000E+0,1.987649E+0,0.000000E+0,1.982653E+0,0.000000E+0,1.988648E+0,10.000000E+0,9.002193E+0,0.000000E+0,-213.103421E-3,0.000000E+0,135.753028E-3,0.000000E+0,136.235852E-3,0.000000E+0,156.327376E-3,0.000000E+0,-187.844201E-3,0.000000E+0,2.119599E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.679256E-3,0.000000E+0,1.007606E+0,3.073321E+0,0.000000E+0,998.116036E-3,0.000000E+0,1.014483E+0,3.049585E+0,0.000000E+0,242.911201E+0,4.012525E-3,3.980805E-3,91.757670E+0,73.610372E+0,74.826928E+0,99.193987E+0,80.842310E+0,3.979183E-3,3.980805E-3,67.866852E+0,4.472469E+0,1.703844E+0,75.906362E+0,74.885541E+0,0.000000E+0,74.645521E+0,75.182924E+0,0.000000E+0,74.176231E+0,1.060356E+0,1.001467E+0,2.058869E+0,60.000000E+0,49.000000E+0,58.900000E+0,10.733294E-3,68.423953E+0,30.247914E+0,0.000000E+0,1.275119E+0,1.287340E+0,1.001815E+0,60.000000E+0,1.000000E+0,1.306693E+0,653.049972E-3,2.030337E+0,60.000000E+0,1.868384E+0,0.000000E+0,72.820680E+0,1.025648E+0,1.023706E+0,990.935362E-3,50.000000E+0,1.000000E+0,85.094502E+0,2.687842E+0,2.512723E+0,1.217235E+0,27.000000E+0,0.000000E+0,1.281608E+0,1.278166E+0,995.768436E-3,60.000000E+0,3.989951E-3,47.682531E+0,8.829762E-3,23.818782E+0,4.078110E+0,30.325903E+0,0.000000E+0,-633.657743E-6,0.000000E+0,45.164532E-3,0.000000E+0,21.779623E-3,0.000000E+0,24.002155E-3,0.000000E+0,19.460458E-3,2.020931E+0,2.013684E+0,2.018386E+0,2.023669E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.942854E+0,5.700724E+0,0.000000E+0,83.307369E-3,0.000000E+0,50.266066E-3,9.500000E+0,9.792120E+0,0.000000E+0,25.290580E-3,10.000000E+0,9.726409E+0,0.000000E+0,42.491050E-3,996.796493E-3,3.073433E+0,997.713737E-3,3.063295E+0,997.762013E-3,3.055136E+0,997.826381E-3,3.051709E+0,30.808122E-3,7.841970E+0,1.000000E+0,1.000000E+0,73.440612E+0,73.331232E+0,2.041624E+0,72.720906E+0,72.698630E+0,2.063931E+0,72.616547E+0,72.936836E+0,2.077852E+0,72.830227E+0,73.016396E+0,2.070173E+0
 10/25/2017,15:42:38.118,1.727991E-3,73.436867E+0,3.984320E-3,996.800162E-3,1.011061E+0,0.000000E+0,1.013832E+0,3.117344E+0,0.000000E+0,73.028050E+0,3.976668E-3,997.960028E-3,999.416295E-3,0.000000E+0,1.065597E+0,3.127090E+0,0.000000E+0,79.277928E+0,30.558853E+0,71.617188E+0,3.974917E-3,3.968691E-3,0.000000E+0,1.022635E+0,1.000000E+0,44.000000E+0,98.096503E+0,23.567413E+0,8.235526E-3,12.619650E-3,1.000000E+0,2.651870E+0,1.000000E+0,20.000000E+0,6.428035E-3,42.492439E+0,0.000000E+0,2.723907E+0,0.000000E+0,1.988391E+0,0.000000E+0,1.982363E+0,0.000000E+0,1.988842E+0,10.000000E+0,9.006667E+0,0.000000E+0,-221.536747E-3,0.000000E+0,137.330253E-3,0.000000E+0,138.489031E-3,0.000000E+0,154.039559E-3,0.000000E+0,-185.524160E-3,0.000000E+0,2.118116E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.693051E-3,0.000000E+0,1.010178E+0,3.073852E+0,0.000000E+0,998.775808E-3,0.000000E+0,1.014291E+0,3.049375E+0,0.000000E+0,242.903095E+0,4.011942E-3,3.981194E-3,91.765982E+0,73.608313E+0,74.828520E+0,99.210161E+0,80.841232E+0,3.977107E-3,3.977821E-3,67.865776E+0,4.465703E+0,1.698848E+0,75.907579E+0,74.886805E+0,0.000000E+0,74.646411E+0,75.192288E+0,0.000000E+0,74.178524E+0,1.068231E+0,1.005298E+0,2.062759E+0,60.000000E+0,49.000000E+0,58.900000E+0,10.739844E-3,68.421521E+0,30.243084E+0,0.000000E+0,1.277035E+0,1.287069E+0,1.003478E+0,60.000000E+0,1.000000E+0,1.301205E+0,651.036794E-3,2.033836E+0,60.000000E+0,1.884856E+0,0.000000E+0,72.824050E+0,1.025903E+0,1.020577E+0,995.552180E-3,50.000000E+0,1.000000E+0,85.118234E+0,2.696655E+0,2.514288E+0,1.209506E+0,27.000000E+0,0.000000E+0,1.282949E+0,1.274715E+0,1.000862E+0,60.000000E+0,3.988654E-3,47.679596E+0,8.780280E-3,23.819339E+0,4.096152E+0,30.324370E+0,0.000000E+0,-891.541075E-6,0.000000E+0,43.360737E-3,0.000000E+0,24.227630E-3,0.000000E+0,23.776681E-3,0.000000E+0,18.236455E-3,2.020963E+0,2.013651E+0,2.018322E+0,2.023637E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.944989E+0,5.697952E+0,0.000000E+0,88.787390E-3,0.000000E+0,44.753809E-3,9.500000E+0,9.794117E+0,0.000000E+0,26.353531E-3,10.000000E+0,9.708209E+0,0.000000E+0,43.199684E-3,996.828677E-3,3.073562E+0,998.486152E-3,3.064019E+0,997.810289E-3,3.054911E+0,998.807992E-3,3.049842E+0,34.352156E-3,7.831660E+0,1.000000E+0,1.000000E+0,73.438412E+0,73.330576E+0,2.042646E+0,72.721467E+0,72.701625E+0,2.062606E+0,72.616032E+0,72.935900E+0,2.081095E+0,72.829431E+0,73.016677E+0,2.058839E+0
 10/25/2017,15:42:48.118,1.405954E-3,73.433544E+0,3.979716E-3,998.298322E-3,1.009928E+0,0.000000E+0,1.013832E+0,3.119325E+0,0.000000E+0,73.030951E+0,3.980040E-3,997.219002E-3,969.268018E-3,0.000000E+0,1.065501E+0,3.128492E+0,0.000000E+0,79.279099E+0,30.560990E+0,71.690133E+0,3.977316E-3,3.972517E-3,0.000000E+0,1.021584E+0,1.000000E+0,44.000000E+0,98.273730E+0,23.567134E+0,8.269184E-3,12.628664E-3,1.000000E+0,2.657093E+0,1.000000E+0,20.000000E+0,6.422262E-3,42.492113E+0,0.000000E+0,2.707537E+0,0.000000E+0,1.987617E+0,0.000000E+0,1.982040E+0,0.000000E+0,1.988455E+0,10.000000E+0,9.005959E+0,0.000000E+0,-218.382297E-3,0.000000E+0,137.652136E-3,0.000000E+0,139.164985E-3,0.000000E+0,152.815093E-3,0.000000E+0,-185.201933E-3,0.000000E+0,2.119792E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.000562E+0,0.000000E+0,1.009523E+0,3.073063E+0,0.000000E+0,998.663164E-3,0.000000E+0,1.011223E+0,3.050148E+0,0.000000E+0,242.882058E+0,4.014212E-3,3.984048E-3,91.770912E+0,73.610325E+0,74.833997E+0,99.227605E+0,80.845591E+0,3.979767E-3,3.983335E-3,67.862456E+0,4.464736E+0,1.698203E+0,75.901679E+0,74.888959E+0,0.000000E+0,74.649688E+0,75.206240E+0,0.000000E+0,74.180022E+0,1.073646E+0,1.006161E+0,2.061022E+0,60.000000E+0,48.000000E+0,59.000000E+0,10.737898E-3,68.422176E+0,30.240250E+0,0.000000E+0,1.276109E+0,1.290614E+0,1.000329E+0,60.000000E+0,1.000000E+0,1.305672E+0,655.510522E-3,2.027829E+0,60.000000E+0,1.874847E+0,0.000000E+0,72.821616E+0,1.023828E+0,1.026883E+0,998.938912E-3,50.000000E+0,1.000000E+0,85.079869E+0,2.691530E+0,2.514241E+0,1.208420E+0,27.000000E+0,0.000000E+0,1.282294E+0,1.278390E+0,1.002283E+0,60.000000E+0,3.991443E-3,47.678525E+0,8.785274E-3,23.821195E+0,4.100663E+0,30.321072E+0,0.000000E+0,-698.128575E-6,0.000000E+0,45.905376E-3,0.000000E+0,25.193948E-3,0.000000E+0,24.388683E-3,0.000000E+0,14.950971E-3,2.020867E+0,2.013233E+0,2.018064E+0,2.023669E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.941989E+0,5.698726E+0,0.000000E+0,83.242898E-3,0.000000E+0,43.303215E-3,9.500000E+0,9.793280E+0,0.000000E+0,27.738587E-3,10.000000E+0,9.699286E+0,0.000000E+0,43.231895E-3,996.378102E-3,3.072709E+0,996.957413E-3,3.063472E+0,996.297642E-3,3.055265E+0,999.870063E-3,3.051162E+0,31.452492E-3,8.034968E+0,1.000000E+0,1.000000E+0,73.437008E+0,73.330951E+0,2.043142E+0,72.722169E+0,72.700876E+0,2.059206E+0,72.618606E+0,72.939597E+0,2.080855E+0,72.827747E+0,73.016958E+0,2.063899E+0
