date,time,ahu_dp,ahu1_cc_out_rtd,ahu1_f_cc,ahu1_f_ra,ahu1_fan_power,ahu1_on,ahu1_p_down,ahu1_t_ra,ahu1_vfd,ahu2_cc_out_rtd,ahu2_f_cc,ahu2_f_ra,ahu2_fan_power,ahu2_on,ahu2_p_down,ahu2_t_ra,ahu2_vfd,ch1_c_out_rtd,ch1_e_in_rtd,ch1_e_out_rtd,ch1_f_c,ch1_f_e,ch1_on,ch1_power,ch1_t_reset,ch1_t_sp,ch2_c_out_rtd,ch2_e_out_rtd,ch2_f_c,ch2_f_e,ch2_on,ch2_power,ch2_t_reset,ch2_t_sp,cl_f,cw_in_rtd,d15_pos_c,d15_pos_fb,d16_pos_c,d16_pos_fb,d17_pos_c,d17_pos_fb,d18_pos_c,d18_pos_fb,d2_pos_c,d2_pos_fb,d3_pos_c,d3_pos_fb,d4_pos_c,d4_pos_fb,d5_pos_c,d5_pos_fb,d6_pos_c,d6_pos_fb,d7_pos_c,d7_pos_fb,d8_pos_c,d8_pos_fb,dx_ds_c,dx_m_cs,dx_m_din,dx_m_sclk,dx_m_spi,dx_sp_cs,dx_sp_din,dx_sp_sclk,dx_sp_spi,dx_z_cs,dx_z_din,dx_z_sclk,dx_z_spi,exf1_f,exf1_on,exf1_power,exf1_t_in,exf1_vfd,exf2_f,exf2_on,exf2_power,exf2_t_in,exf2_vfd,hw_rtd,hx1_f_hw,hx1_f_pg,hx1_hw_rtd,hx1_pg_rtd,hx2_cw_rtd,hx2_hw_rtd,hx3_cw_rtd,hx3_f_cw,hx3_f_pg,hx3_pg_rtd,indoor_p,indoor_rh,indoor_rtd,oau_cc_rtd,oau_heat_c,oau_hs_rtd,oau_in_rtd,oau_on,oau_out_rtd,oau_p_down,oau_power,oau_rh,oau_vfd,outdoor_rh,outdoor_rtd,pl_f,pl_in_rtd,pl_out_rtd,pump1_on,pump1_p_down,pump1_p_up,pump1_power,pump1_vfd,pump2_on,pump2_p_down,pump2_p_up,pump2_power,pump2_vfd,pump3_dp,pump3_on,pump3_out_rtd,pump3_p_down,pump3_p_up,pump3_power,pump3_vfd,pump4_on,pump4_out_rtd,pump4_p_down,pump4_p_up,pump4_power,pump4_vfd,pump5_on,pump5_p_down,pump5_p_up,pump5_power,pump5_vfd,sl_f,sl_out_rtd,ts_f,ts_in_rtd,ts_meter,ts_out_rtd,v1_pos_c,v1_pos_fb,v10_pos_c,v10_pos_fb,v11_pos_c,v11_pos_fb,v12_pos_c,v12_pos_fb,v13_pos_c,v13_pos_fb,v14_pos_fb,v15_pos_fb,v16_pos_fb,v17_pos_fb,v18_pos_c,v18_pos_fb,v19_pos_c,v19_pos_fb,v20_pos_c,v20_pos_fb,v3_pos_c,v3_pos_fb,v4_pos_c,v4_pos_fb,v5_pos_c,v5_pos_fb,v6_pos_c,v6_pos_fb,v7_pos_c,v7_pos_fb,v8_pos_c,v8_pos_fb,v9_pos_c,v9_pos_fb,vav1_f,vav1_t_out,vav2_f,vav2_t_out,vav3_f,vav3_t_out,vav4_f,vav4_t_out,vch1_pos_fb,vch2_pos_fb,vsh_in,vsh_out,zs1_heat_rtd,zs1_out_rtd,zs1_rh,zs2_heat_rtd,zs2_out_rtd,zs2_rh,zs3_heat_rtd,zs3_out_rtd,zs3_rh,zs4_heat_rtd,zs4_out_rtd,zs4_rh
 10/25/2017,15:42:58.118,-204.229589E-6,73.436493E+0,3.983023E-3,997.863372E-3,1.008315E+0,0.000000E+0,1.014535E+0,3.120759E+0,0.000000E+0,73.027114E+0,3.974268E-3,998.105011E-3,963.397878E-3,0.000000E+0,1.067801E+0,3.129780E+0,0.000000E+0,79.283597E+0,30.548123E+0,71.724757E+0,3.973166E-3,3.968302E-3,0.000000E+0,1.023033E+0,1.000000E+0,44.000000E+0,98.313125E+0,23.564351E+0,8.298237E-3,12.638068E-3,1.000000E+0,2.656725E+0,1.000000E+0,20.000000E+0,6.502115E-3,42.492020E+0,0.000000E+0,2.715239E+0,0.000000E+0,1.988487E+0,0.000000E+0,1.982105E+0,0.000000E+0,1.989422E+0,10.000000E+0,9.000068E+0,0.000000E+0,-219.830769E-3,0.000000E+0,137.426818E-3,0.000000E+0,139.647809E-3,0.000000E+0,158.002961E-3,0.000000E+0,-189.197558E-3,0.000000E+0,2.123304E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.451671E-3,0.000000E+0,1.012398E+0,3.073884E+0,0.000000E+0,998.309140E-3,0.000000E+0,1.012150E+0,3.049762E+0,0.000000E+0,242.876316E+0,4.012136E-3,3.979248E-3,91.774011E+0,73.606674E+0,74.832452E+0,99.242839E+0,80.849855E+0,3.977886E-3,3.981648E-3,67.862316E+0,4.465703E+0,1.702055E+0,75.906783E+0,74.889708E+0,0.000000E+0,74.649500E+0,75.216446E+0,0.000000E+0,74.181942E+0,1.076553E+0,1.010152E+0,2.056000E+0,60.000000E+0,48.000000E+0,59.000000E+0,10.740622E-3,68.420726E+0,30.238764E+0,0.000000E+0,1.266451E+0,1.283476E+0,1.003749E+0,60.000000E+0,1.000000E+0,1.308001E+0,651.691876E-3,2.018770E+0,60.000000E+0,1.883534E+0,0.000000E+0,72.816983E+0,1.022455E+0,1.027968E+0,987.548630E-3,50.000000E+0,1.000000E+0,85.106696E+0,2.690668E+0,2.515598E+0,1.219678E+0,27.000000E+0,0.000000E+0,1.280729E+0,1.275115E+0,1.001214E+0,60.000000E+0,3.988265E-3,47.675636E+0,8.783263E-3,23.825649E+0,4.074566E+0,30.319539E+0,0.000000E+0,301.169336E-6,0.000000E+0,44.584741E-3,0.000000E+0,21.586359E-3,0.000000E+0,24.292051E-3,0.000000E+0,19.106141E-3,2.021028E+0,2.013523E+0,2.018386E+0,2.023862E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.944358E+0,5.699854E+0,0.000000E+0,83.758664E-3,0.000000E+0,44.657103E-3,9.500000E+0,9.792442E+0,0.000000E+0,25.226159E-3,10.000000E+0,9.698674E+0,0.000000E+0,41.299258E-3,996.168906E-3,3.073289E+0,997.874657E-3,3.063842E+0,996.860861E-3,3.055700E+0,999.194200E-3,3.049456E+0,29.841567E-3,8.147093E+0,1.000000E+0,1.000000E+0,73.440424E+0,73.333104E+0,2.043477E+0,72.720204E+0,72.703169E+0,2.058679E+0,72.616594E+0,72.938708E+0,2.073476E+0,72.829712E+0,73.016115E+0,2.065224E+0
 10/25/2017,15:43:08.118,1.405954E-3,73.434714E+0,3.984515E-3,998.910473E-3,1.001113E+0,0.000000E+0,1.015477E+0,3.121226E+0,0.000000E+0,73.029781E+0,3.976797E-3,997.122347E-3,1.004297E+0,0.000000E+0,1.064942E+0,3.127799E+0,0.000000E+0,79.284487E+0,30.541341E+0,71.700801E+0,3.972128E-3,3.971739E-3,0.000000E+0,1.022603E+0,1.000000E+0,44.000000E+0,98.208244E+0,23.572655E+0,8.361792E-3,12.643969E-3,1.000000E+0,2.651454E+0,1.000000E+0,20.000000E+0,6.535263E-3,42.489833E+0,0.000000E+0,2.704960E+0,0.000000E+0,1.988810E+0,0.000000E+0,1.982717E+0,0.000000E+0,1.987488E+0,10.000000E+0,8.997686E+0,0.000000E+0,-194.788295E-3,0.000000E+0,137.426818E-3,0.000000E+0,137.394630E-3,0.000000E+0,148.690577E-3,0.000000E+0,-201.667778E-3,0.000000E+0,2.121629E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.065464E-3,0.000000E+0,1.008693E+0,3.073514E+0,0.000000E+0,998.566612E-3,0.000000E+0,1.004815E+0,3.051097E+0,0.000000E+0,242.873759E+0,4.009866E-3,3.981518E-3,91.782463E+0,73.608968E+0,74.832171E+0,99.254171E+0,80.852058E+0,3.980416E-3,3.981713E-3,67.857079E+0,4.473758E+0,1.702313E+0,75.914041E+0,74.895560E+0,0.000000E+0,74.653386E+0,75.222018E+0,0.000000E+0,74.179507E+0,1.070420E+0,1.009051E+0,2.060241E+0,60.000000E+0,48.000000E+0,59.000000E+0,10.727522E-3,68.420352E+0,30.234955E+0,0.000000E+0,1.283213E+0,1.286207E+0,979.185082E-3,60.000000E+0,1.000000E+0,1.302098E+0,648.640154E-3,2.024410E+0,60.000000E+0,1.873686E+0,0.000000E+0,72.818995E+0,1.023413E+0,1.025175E+0,1.005792E+0,50.000000E+0,1.000000E+0,85.225544E+0,2.696160E+0,2.519240E+0,1.217938E+0,27.000000E+0,0.000000E+0,1.287932E+0,1.277559E+0,983.153673E-3,60.000000E+0,3.991703E-3,47.671722E+0,8.756025E-3,23.822633E+0,4.056523E+0,30.318657E+0,0.000000E+0,16.289936E-3,0.000000E+0,43.843896E-3,0.000000E+0,20.297934E-3,0.000000E+0,25.000685E-3,0.000000E+0,22.230571E-3,2.020899E+0,2.013490E+0,2.018451E+0,2.023572E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.954440E+0,5.698403E+0,0.000000E+0,81.212066E-3,0.000000E+0,45.882049E-3,9.500000E+0,9.792603E+0,0.000000E+0,22.520467E-3,10.000000E+0,9.698835E+0,0.000000E+0,44.616951E-3,996.555113E-3,3.073562E+0,997.906841E-3,3.064438E+0,996.281550E-3,3.055555E+0,997.456265E-3,3.049923E+0,37.574005E-3,8.098119E+0,1.000000E+0,1.000000E+0,73.438412E+0,73.334882E+0,2.041496E+0,72.723620E+0,72.701672E+0,2.056683E+0,72.619074E+0,72.934496E+0,2.080184E+0,72.829899E+0,73.016115E+0,2.061553E+0
 10/25/2017,15:43:18.118,278.825630E-6,73.436774E+0,3.979327E-3,997.976137E-3,986.902005E-3,0.000000E+0,1.013752E+0,3.122499E+0,0.000000E+0,73.028986E+0,3.980299E-3,997.267330E-3,1.010582E+0,0.000000E+0,1.064766E+0,3.127428E+0,0.000000E+0,79.288657E+0,30.532562E+0,71.637542E+0,3.978419E-3,3.970961E-3,0.000000E+0,1.024913E+0,1.000000E+0,44.000000E+0,97.985187E+0,23.561520E+0,8.396098E-3,12.645266E-3,1.000000E+0,2.650448E+0,1.000000E+0,20.000000E+0,6.531890E-3,42.496163E+0,0.000000E+0,2.714594E+0,0.000000E+0,1.986747E+0,0.000000E+0,1.981976E+0,0.000000E+0,1.988971E+0,10.000000E+0,8.986130E+0,0.000000E+0,-205.925436E-3,0.000000E+0,137.748701E-3,0.000000E+0,139.100608E-3,0.000000E+0,143.502708E-3,0.000000E+0,-193.386521E-3,0.000000E+0,2.119244E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.145924E-3,0.000000E+0,1.009124E+0,3.073643E+0,0.000000E+0,998.421784E-3,0.000000E+0,1.007515E+0,3.050357E+0,0.000000E+0,242.867776E+0,4.014731E-3,3.978340E-3,91.788004E+0,73.606206E+0,74.836713E+0,99.270110E+0,80.854214E+0,3.977302E-3,3.979248E-3,67.857407E+0,4.457970E+0,1.705214E+0,75.900883E+0,74.896028E+0,0.000000E+0,74.654135E+0,75.233067E+0,0.000000E+0,74.183767E+0,1.062960E+0,1.007693E+0,2.061627E+0,60.000000E+0,48.000000E+0,59.000000E+0,10.746524E-3,68.420165E+0,30.232168E+0,0.000000E+0,1.283229E+0,1.286670E+0,1.011261E+0,60.000000E+0,1.000000E+0,1.310618E+0,655.702254E-3,2.022604E+0,60.000000E+0,1.876974E+0,0.000000E+0,72.818714E+0,1.023940E+0,1.026947E+0,1.013540E+0,50.000000E+0,1.000000E+0,85.453585E+0,2.690157E+0,2.519256E+0,1.216596E+0,27.000000E+0,0.000000E+0,1.283492E+0,1.282688E+0,1.004247E+0,60.000000E+0,3.988848E-3,47.672468E+0,8.880217E-3,23.819478E+0,4.072310E+0,30.318239E+0,0.000000E+0,35.727892E-3,0.000000E+0,45.357796E-3,0.000000E+0,18.526350E-3,0.000000E+0,20.684462E-3,0.000000E+0,23.873313E-3,2.020802E+0,2.013490E+0,2.018515E+0,2.023766E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.973819E+0,5.697855E+0,0.000000E+0,82.985014E-3,0.000000E+0,43.947924E-3,9.500000E+0,9.792636E+0,0.000000E+0,17.721085E-3,10.000000E+0,9.698513E+0,0.000000E+0,46.259693E-3,997.118333E-3,3.073449E+0,998.051668E-3,3.063842E+0,999.628683E-3,3.054509E+0,999.322935E-3,3.049762E+0,25.975348E-3,8.122928E+0,1.000000E+0,1.000000E+0,73.439254E+0,73.334508E+0,2.040697E+0,72.720578E+0,72.702046E+0,2.060882E+0,72.616032E+0,72.939129E+0,2.078475E+0,72.832801E+0,73.016303E+0,2.066741E+0
 10/25/2017,15:43:28.118,1.083918E-3,73.435229E+0,3.982764E-3,997.960028E-3,990.814124E-3,0.000000E+0,1.012491E+0,3.120662E+0,0.000000E+0,73.031466E+0,3.981726E-3,997.573406E-3,1.011188E+0,0.000000E+0,1.062658E+0,3.126687E+0,0.000000E+0,79.290953E+0,30.548680E+0,71.573067E+0,3.976668E-3,3.968107E-3,0.000000E+0,1.024674E+0,1.000000E+0,44.000000E+0,97.960038E+0,23.556788E+0,8.444997E-3,12.638197E-3,1.000000E+0,2.644698E+0,1.000000E+0,20.000000E+0,6.578596E-3,42.495186E+0,0.000000E+0,2.704154E+0,0.000000E+0,1.987617E+0,0.000000E+0,1.981396E+0,0.000000E+0,1.988939E+0,10.000000E+0,8.989993E+0,0.000000E+0,-210.270853E-3,0.000000E+0,136.525547E-3,0.000000E+0,137.394630E-3,0.000000E+0,143.889382E-3,0.000000E+0,-193.064293E-3,0.000000E+0,2.116989E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.341324E-3,0.000000E+0,1.006440E+0,3.072918E+0,0.000000E+0,997.922932E-3,0.000000E+0,1.001938E+0,3.050759E+0,0.000000E+0,242.860008E+0,4.007401E-3,3.980935E-3,91.792559E+0,73.607657E+0,74.839381E+0,99.284545E+0,80.854261E+0,3.975356E-3,3.982426E-3,67.857032E+0,4.460226E+0,1.697881E+0,75.904208E+0,74.898603E+0,0.000000E+0,74.657178E+0,75.233301E+0,0.000000E+0,74.183720E+0,1.062513E+0,1.006624E+0,2.058296E+0,60.000000E+0,48.000000E+0,59.000000E+0,10.743346E-3,68.421007E+0,30.232725E+0,0.000000E+0,1.280962E+0,1.279708E+0,1.005012E+0,60.000000E+0,1.000000E+0,1.305305E+0,653.864830E-3,2.018147E+0,60.000000E+0,1.871591E+0,0.000000E+0,72.818948E+0,1.022822E+0,1.027234E+0,1.007006E+0,50.000000E+0,1.000000E+0,85.563622E+0,2.692584E+0,2.511589E+0,1.237596E+0,27.000000E+0,0.000000E+0,1.282438E+0,1.274827E+0,1.013509E+0,60.000000E+0,3.989692E-3,47.666504E+0,8.852979E-3,23.821195E+0,4.115806E+0,30.322001E+0,0.000000E+0,35.308832E-3,0.000000E+0,44.649162E-3,0.000000E+0,16.303817E-3,0.000000E+0,24.388683E-3,0.000000E+0,24.098787E-3,2.020834E+0,2.013651E+0,2.018161E+0,2.023733E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.983745E+0,5.697952E+0,0.000000E+0,87.917033E-3,0.000000E+0,45.076163E-3,9.500000E+0,9.792539E+0,0.000000E+0,18.751825E-3,10.000000E+0,9.698642E+0,0.000000E+0,44.391477E-3,996.442470E-3,3.074238E+0,998.663164E-3,3.064293E+0,998.373508E-3,3.057502E+0,998.293048E-3,3.052047E+0,27.586273E-3,8.168681E+0,1.000000E+0,1.000000E+0,73.443747E+0,73.332308E+0,2.041624E+0,72.723292E+0,72.704386E+0,2.062367E+0,72.619261E+0,72.937070E+0,2.083842E+0,72.830835E+0,73.016677E+0,2.067571E+0
 10/25/2017,15:43:38.118,439.844037E-6,73.435978E+0,3.986330E-3,999.345422E-3,988.498788E-3,0.000000E+0,1.013593E+0,3.120308E+0,0.000000E+0,73.031092E+0,3.980948E-3,997.863372E-3,1.018414E+0,0.000000E+0,1.062115E+0,3.126977E+0,0.000000E+0,79.290109E+0,30.546590E+0,71.535028E+0,3.969729E-3,3.962854E-3,0.000000E+0,1.019624E+0,1.000000E+0,44.000000E+0,98.060776E+0,23.556371E+0,8.461404E-3,12.646888E-3,1.000000E+0,2.653116E+0,1.000000E+0,20.000000E+0,6.573017E-3,42.497606E+0,0.000000E+0,2.709213E+0,0.000000E+0,1.986747E+0,0.000000E+0,1.981750E+0,0.000000E+0,1.988197E+0,10.000000E+0,8.993115E+0,0.000000E+0,-211.719325E-3,0.000000E+0,134.980510E-3,0.000000E+0,136.847429E-3,0.000000E+0,149.786151E-3,0.000000E+0,-216.168033E-3,0.000000E+0,2.122950E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.000465E+0,0.000000E+0,1.007830E+0,3.073305E+0,0.000000E+0,997.762013E-3,0.000000E+0,1.007148E+0,3.050582E+0,0.000000E+0,242.856534E+0,4.013044E-3,3.978405E-3,91.796973E+0,73.605926E+0,74.839522E+0,99.298039E+0,80.855995E+0,3.981129E-3,3.982816E-3,67.853572E+0,4.460870E+0,1.698687E+0,75.900836E+0,74.903706E+0,0.000000E+0,74.660502E+0,75.238779E+0,0.000000E+0,74.183065E+0,1.056826E+0,1.005602E+0,2.061038E+0,60.000000E+0,48.000000E+0,59.000000E+0,10.728041E-3,68.421848E+0,30.232215E+0,0.000000E+0,1.284538E+0,1.294606E+0,1.007281E+0,60.000000E+0,1.000000E+0,1.306007E+0,653.657121E-3,2.023131E+0,60.000000E+0,1.885565E+0,0.000000E+0,72.816515E+0,1.024770E+0,1.023387E+0,1.010649E+0,50.000000E+0,1.000000E+0,85.583932E+0,2.685032E+0,2.515950E+0,1.217443E+0,27.000000E+0,0.000000E+0,1.287756E+0,1.274556E+0,1.008303E+0,60.000000E+0,3.989173E-3,47.665712E+0,8.908492E-3,23.818504E+0,4.102918E+0,30.318192E+0,0.000000E+0,43.593334E-3,0.000000E+0,44.713583E-3,0.000000E+0,13.855810E-3,0.000000E+0,-31.496742E-3,0.000000E+0,22.584888E-3,2.020577E+0,2.013748E+0,2.018064E+0,2.023701E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.986377E+0,5.685412E+0,0.000000E+0,82.533719E-3,0.000000E+0,45.108399E-3,9.500000E+0,9.793215E+0,0.000000E+0,15.305288E-3,10.000000E+0,9.699931E+0,0.000000E+0,38.786829E-3,996.555113E-3,3.073723E+0,997.890749E-3,3.063746E+0,998.421784E-3,3.054123E+0,997.166609E-3,3.051693E+0,28.552828E-3,8.332358E+0,1.000000E+0,1.000000E+0,73.440658E+0,73.332636E+0,2.044964E+0,72.720999E+0,72.703871E+0,2.059493E+0,72.616266E+0,72.938661E+0,2.080711E+0,72.830227E+0,73.017239E+0,2.056572E+0
 10/25/2017,15:43:48.118,2.050028E-3,73.437195E+0,3.981726E-3,997.943918E-3,1.007820E+0,0.000000E+0,1.013752E+0,3.119728E+0,0.000000E+0,73.031185E+0,3.983412E-3,997.911700E-3,1.010455E+0,0.000000E+0,1.058458E+0,3.126591E+0,0.000000E+0,79.293530E+0,30.542781E+0,71.510277E+0,3.979262E-3,3.973360E-3,0.000000E+0,1.010529E+0,1.000000E+0,44.000000E+0,98.175244E+0,23.555536E+0,8.514388E-3,12.645785E-3,1.000000E+0,2.650113E+0,1.000000E+0,20.000000E+0,6.608759E-3,42.500539E+0,0.000000E+0,2.701737E+0,0.000000E+0,1.988100E+0,0.000000E+0,1.981073E+0,0.000000E+0,1.988133E+0,10.000000E+0,8.972804E+0,0.000000E+0,-216.676319E-3,0.000000E+0,137.104936E-3,0.000000E+0,138.843102E-3,0.000000E+0,158.744085E-3,0.000000E+0,-206.662310E-3,0.000000E+0,2.120275E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.837879E-3,0.000000E+0,1.008741E+0,3.073240E+0,0.000000E+0,999.564315E-3,0.000000E+0,1.006173E+0,3.049939E+0,0.000000E+0,242.853397E+0,4.622354E-3,3.980870E-3,91.806411E+0,73.604428E+0,74.843220E+0,99.314449E+0,80.858057E+0,3.975810E-3,3.978015E-3,67.849598E+0,4.468281E+0,1.696511E+0,75.893017E+0,74.903519E+0,0.000000E+0,74.661906E+0,75.249641E+0,0.000000E+0,74.181708E+0,1.054255E+0,989.906886E-3,2.055298E+0,60.000000E+0,48.000000E+0,59.000000E+0,10.728106E-3,68.419791E+0,30.228313E+0,0.000000E+0,1.279557E+0,1.286845E+0,1.005955E+0,60.000000E+0,1.000000E+0,1.302752E+0,654.392090E-3,2.017843E+0,60.000000E+0,1.871897E+0,0.000000E+0,72.817264E+0,1.023237E+0,1.026643E+0,999.817545E-3,50.000000E+0,1.000000E+0,85.595142E+0,2.688464E+0,2.511413E+0,1.231751E+0,27.000000E+0,0.000000E+0,1.289784E+0,1.283247E+0,1.008782E+0,60.000000E+0,3.991573E-3,47.664920E+0,8.871008E-3,23.810663E+0,4.172511E+0,30.323580E+0,0.000000E+0,53.038311E-3,0.000000E+0,44.906847E-3,0.000000E+0,13.952442E-3,0.000000E+0,17.076872E-3,0.000000E+0,23.293522E-3,2.021157E+0,2.013909E+0,2.018290E+0,2.023766E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.988284E+0,5.776060E+0,0.000000E+0,83.790900E-3,0.000000E+0,44.366984E-3,9.500000E+0,9.793409E+0,0.000000E+0,14.242338E-3,10.000000E+0,9.699319E+0,0.000000E+0,41.524732E-3,996.506838E-3,3.073691E+0,997.617185E-3,3.064502E+0,998.357416E-3,3.055571E+0,997.697645E-3,3.050357E+0,25.008794E-3,8.454473E+0,1.000000E+0,1.000000E+0,73.441173E+0,73.336614E+0,2.041256E+0,72.721748E+0,72.702467E+0,2.055566E+0,72.617062E+0,72.939129E+0,2.082389E+0,72.834486E+0,73.018643E+0,2.064043E+0
 10/25/2017,15:43:58.118,761.880850E-6,73.437616E+0,3.981272E-3,998.942691E-3,1.004467E+0,0.000000E+0,1.011501E+0,3.115910E+0,0.000000E+0,73.031653E+0,3.978548E-3,997.653952E-3,1.018702E+0,0.000000E+0,1.062195E+0,3.123707E+0,0.000000E+0,79.295076E+0,30.533537E+0,71.488474E+0,3.974981E-3,3.965189E-3,0.000000E+0,1.014734E+0,1.000000E+0,44.000000E+0,98.026836E+0,23.555489E+0,8.662898E-3,12.666343E-3,1.000000E+0,2.656454E+0,1.000000E+0,20.000000E+0,6.696138E-3,42.500632E+0,0.000000E+0,2.709761E+0,0.000000E+0,1.988971E+0,0.000000E+0,1.980783E+0,0.000000E+0,1.988391E+0,10.000000E+0,8.979531E+0,0.000000E+0,-214.069069E-3,0.000000E+0,137.523383E-3,0.000000E+0,137.072747E-3,0.000000E+0,159.710769E-3,0.000000E+0,-205.727849E-3,0.000000E+0,2.120694E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.000160E+0,0.000000E+0,1.003965E+0,3.073643E+0,0.000000E+0,998.679256E-3,0.000000E+0,1.002594E+0,3.050743E+0,0.000000E+0,242.891225E+0,5.346935E-3,3.982881E-3,91.809228E+0,73.606300E+0,74.843314E+0,99.329589E+0,80.859182E+0,3.979118E-3,3.977756E-3,67.852403E+0,4.471502E+0,1.696769E+0,75.898636E+0,74.909277E+0,0.000000E+0,74.665885E+0,75.256102E+0,0.000000E+0,74.184423E+0,1.063871E+0,986.921180E-3,2.059778E+0,60.000000E+0,48.000000E+0,59.000000E+0,10.731284E-3,68.421521E+0,30.228127E+0,0.000000E+0,1.282048E+0,1.288250E+0,1.003110E+0,60.000000E+0,1.000000E+0,1.305273E+0,650.972884E-3,2.021358E+0,60.000000E+0,1.895380E+0,0.000000E+0,72.814081E+0,1.022295E+0,1.026867E+0,999.545968E-3,50.000000E+0,1.000000E+0,85.596690E+0,2.683244E+0,2.511812E+0,1.214472E+0,27.000000E+0,0.000000E+0,1.291349E+0,1.278438E+0,1.003257E+0,60.000000E+0,3.990730E-3,47.663755E+0,8.740137E-3,23.809735E+0,4.167034E+0,30.322233E+0,0.000000E+0,54.037609E-3,0.000000E+0,43.747265E-3,0.000000E+0,15.949501E-3,0.000000E+0,16.497081E-3,0.000000E+0,20.877725E-3,2.021124E+0,2.013651E+0,2.018290E+0,2.023894E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.989405E+0,5.776769E+0,0.000000E+0,86.885500E-3,0.000000E+0,43.625570E-3,9.500000E+0,9.792507E+0,0.000000E+0,14.016864E-3,10.000000E+0,9.699480E+0,0.000000E+0,43.070842E-3,996.619481E-3,3.073482E+0,997.729829E-3,3.063199E+0,997.086149E-3,3.057953E+0,999.596499E-3,3.050051E+0,31.130307E-3,8.398732E+0,1.000000E+0,1.000000E+0,73.442811E+0,73.332823E+0,2.040920E+0,72.721842E+0,72.703357E+0,2.058216E+0,72.618232E+0,72.938053E+0,2.078907E+0,72.829338E+0,73.016677E+0,2.065304E+0
 10/25/2017,15:44:08.118,-365.247996E-6,73.438271E+0,3.978678E-3,997.702280E-3,1.006095E+0,0.000000E+0,1.015493E+0,3.111802E+0,0.000000E+0,73.028518E+0,3.979456E-3,997.895591E-3,1.023216E+0,0.000000E+0,1.063584E+0,3.120372E+0,0.000000E+0,79.300183E+0,30.526755E+0,71.495492E+0,3.979845E-3,3.968756E-3,0.000000E+0,1.022874E+0,1.000000E+0,44.000000E+0,97.841109E+0,23.563887E+0,8.815105E-3,12.640208E-3,1.000000E+0,2.650624E+0,1.000000E+0,20.000000E+0,6.676807E-3,42.505427E+0,0.000000E+0,2.701415E+0,0.000000E+0,1.988391E+0,0.000000E+0,1.981267E+0,0.000000E+0,1.988326E+0,10.000000E+0,8.979917E+0,0.000000E+0,-214.809399E-3,0.000000E+0,137.813077E-3,0.000000E+0,138.006207E-3,0.000000E+0,159.646323E-3,0.000000E+0,-204.922279E-3,0.000000E+0,2.127429E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.789603E-3,0.000000E+0,1.002271E+0,3.072403E+0,0.000000E+0,998.904544E-3,0.000000E+0,1.008203E+0,3.050808E+0,0.000000E+0,242.911587E+0,5.351476E-3,3.983594E-3,91.818291E+0,73.606581E+0,74.849306E+0,99.343460E+0,80.861993E+0,3.977432E-3,3.985475E-3,67.853666E+0,4.474724E+0,1.701669E+0,75.903833E+0,74.912367E+0,0.000000E+0,74.667945E+0,75.264904E+0,0.000000E+0,74.186389E+0,1.062337E+0,984.717825E-3,2.061516E+0,60.000000E+0,48.000000E+0,59.000000E+0,10.750545E-3,68.420632E+0,30.226873E+0,0.000000E+0,1.287044E+0,1.286271E+0,1.002007E+0,60.000000E+0,1.000000E+0,1.303630E+0,650.525511E-3,2.030129E+0,60.000000E+0,1.874653E+0,0.000000E+0,72.814877E+0,1.028474E+0,1.023498E+0,1.008013E+0,50.000000E+0,1.000000E+0,85.689281E+0,2.692680E+0,2.516413E+0,1.218640E+0,27.000000E+0,0.000000E+0,1.285696E+0,1.279109E+0,1.001932E+0,60.000000E+0,3.990470E-3,47.659282E+0,8.777362E-3,23.805930E+0,4.190231E+0,30.322930E+0,0.000000E+0,53.586314E-3,0.000000E+0,46.002008E-3,0.000000E+0,16.046133E-3,0.000000E+0,15.530763E-3,0.000000E+0,20.394566E-3,2.020867E+0,2.013426E+0,2.018032E+0,2.023701E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.998115E+0,5.777414E+0,0.000000E+0,83.468546E-3,0.000000E+0,43.335451E-3,9.500000E+0,9.792700E+0,0.000000E+0,14.049074E-3,10.000000E+0,9.699898E+0,0.000000E+0,39.366620E-3,997.053965E-3,3.073916E+0,997.890749E-3,3.064180E+0,997.359713E-3,3.057566E+0,997.874657E-3,3.051966E+0,32.419047E-3,8.315282E+0,1.000000E+0,1.000000E+0,73.442296E+0,73.335210E+0,2.046530E+0,72.724416E+0,72.702140E+0,2.056939E+0,72.620291E+0,72.938053E+0,2.079817E+0,72.833597E+0,73.020702E+0,2.066597E+0
 10/25/2017,15:44:18.118,-1.653395E-3,73.439909E+0,3.981596E-3,997.847263E-3,1.010023E+0,0.000000E+0,1.014391E+0,3.109241E+0,0.000000E+0,73.032028E+0,3.980170E-3,997.331767E-3,998.427303E-3,0.000000E+0,1.063345E+0,3.118294E+0,0.000000E+0,79.299293E+0,30.525687E+0,71.506815E+0,3.973490E-3,3.967978E-3,0.000000E+0,1.014814E+0,1.000000E+0,44.000000E+0,97.798944E+0,23.570057E+0,8.785792E-3,12.649611E-3,1.000000E+0,2.649602E+0,1.000000E+0,20.000000E+0,6.699770E-3,42.507335E+0,0.000000E+0,2.702994E+0,0.000000E+0,1.988133E+0,0.000000E+0,1.981782E+0,0.000000E+0,1.988584E+0,10.000000E+0,8.973351E+0,0.000000E+0,-220.635476E-3,0.000000E+0,136.461170E-3,0.000000E+0,137.201500E-3,0.000000E+0,158.615194E-3,0.000000E+0,-207.081206E-3,0.000000E+0,2.132069E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.244772E-3,0.000000E+0,1.009907E+0,3.074801E+0,0.000000E+0,998.276956E-3,0.000000E+0,1.002082E+0,3.050856E+0,0.000000E+0,242.883698E+0,6.399104E-3,3.981713E-3,91.822940E+0,73.603539E+0,74.849025E+0,99.356437E+0,80.867852E+0,3.978599E-3,3.979183E-3,67.853619E+0,4.467636E+0,1.698477E+0,75.903505E+0,74.916627E+0,0.000000E+0,74.670567E+0,75.268977E+0,0.000000E+0,74.184891E+0,1.060053E+0,1.002009E+0,2.054804E+0,60.000000E+0,48.000000E+0,59.000000E+0,10.746135E-3,68.421989E+0,30.225758E+0,0.000000E+0,1.283277E+0,1.295053E+0,1.009966E+0,60.000000E+0,1.000000E+0,1.310330E+0,652.474778E-3,2.022029E+0,60.000000E+0,1.875330E+0,0.000000E+0,72.814690E+0,1.025520E+0,1.029086E+0,1.013652E+0,50.000000E+0,1.000000E+0,85.720473E+0,2.696144E+0,2.522403E+0,1.225364E+0,27.000000E+0,0.000000E+0,1.282741E+0,1.276473E+0,1.010220E+0,60.000000E+0,3.992676E-3,47.659702E+0,9.004019E-3,23.805420E+0,4.168967E+0,30.324324E+0,0.000000E+0,52.554780E-3,0.000000E+0,44.810215E-3,0.000000E+0,13.888021E-3,0.000000E+0,18.139823E-3,0.000000E+0,20.748883E-3,2.020738E+0,2.013555E+0,2.018258E+0,2.023669E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.001864E+0,5.775480E+0,0.000000E+0,83.049485E-3,0.000000E+0,44.592632E-3,9.500000E+0,9.792507E+0,0.000000E+0,14.725497E-3,10.000000E+0,9.699802E+0,0.000000E+0,43.231895E-3,996.667757E-3,3.073932E+0,997.778105E-3,3.063424E+0,998.260864E-3,3.056569E+0,996.828677E-3,3.051725E+0,34.029971E-3,8.301749E+0,1.000000E+0,1.000000E+0,73.442296E+0,73.334648E+0,2.041783E+0,72.723152E+0,72.702374E+0,2.058088E+0,72.619027E+0,72.941282E+0,2.077086E+0,72.830367E+0,73.019157E+0,2.056876E+0
 10/25/2017,15:44:28.118,-526.266402E-6,73.439675E+0,3.981013E-3,997.702280E-3,969.225618E-3,0.000000E+0,1.011229E+0,3.109353E+0,0.000000E+0,73.033478E+0,3.980040E-3,997.380095E-3,999.113216E-3,0.000000E+0,1.058969E+0,3.119390E+0,0.000000E+0,79.303978E+0,30.530564E+0,71.508733E+0,3.969599E-3,3.966616E-3,0.000000E+0,1.022985E+0,1.000000E+0,44.000000E+0,97.805901E+0,23.573444E+0,8.874769E-3,12.647017E-3,1.000000E+0,2.653547E+0,1.000000E+0,20.000000E+0,6.695619E-3,42.511292E+0,0.000000E+0,2.709342E+0,0.000000E+0,1.984458E+0,0.000000E+0,1.981653E+0,0.000000E+0,1.988842E+0,10.000000E+0,8.991506E+0,0.000000E+0,-206.537014E-3,0.000000E+0,137.072747E-3,0.000000E+0,138.134960E-3,0.000000E+0,147.885007E-3,0.000000E+0,-196.608800E-3,0.000000E+0,2.128138E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.228680E-3,0.000000E+0,1.009667E+0,3.072870E+0,0.000000E+0,998.228680E-3,0.000000E+0,1.004112E+0,3.050019E+0,0.000000E+0,242.849248E+0,7.056353E-3,3.984113E-3,91.827729E+0,73.604194E+0,74.850570E+0,99.371953E+0,80.865415E+0,3.975550E-3,3.975226E-3,67.853105E+0,4.458293E+0,1.697526E+0,75.905331E+0,74.920653E+0,0.000000E+0,74.671831E+0,75.271599E+0,0.000000E+0,74.181754E+0,1.057865E+0,1.003335E+0,2.059826E+0,60.000000E+0,48.000000E+0,59.000000E+0,10.768444E-3,68.420212E+0,30.225201E+0,0.000000E+0,1.276875E+0,1.285664E+0,1.007217E+0,60.000000E+0,1.000000E+0,1.305991E+0,651.532100E-3,2.028068E+0,60.000000E+0,1.879956E+0,0.000000E+0,72.814362E+0,1.023062E+0,1.026133E+0,1.010617E+0,50.000000E+0,1.000000E+0,85.694299E+0,2.703489E+0,2.525311E+0,1.226689E+0,27.000000E+0,0.000000E+0,1.283604E+0,1.282848E+0,1.005764E+0,60.000000E+0,3.989432E-3,47.657465E+0,8.909140E-3,23.816137E+0,4.013350E+0,30.324788E+0,0.000000E+0,35.921305E-3,0.000000E+0,43.392948E-3,0.000000E+0,16.851398E-3,0.000000E+0,24.227630E-3,0.000000E+0,24.292051E-3,2.020770E+0,2.013104E+0,2.018193E+0,2.023669E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.000883E+0,5.777575E+0,0.000000E+0,82.920544E-3,0.000000E+0,44.979457E-3,9.500000E+0,9.791283E+0,0.000000E+0,18.912878E-3,10.000000E+0,9.699834E+0,0.000000E+0,43.489580E-3,997.118333E-3,3.074206E+0,997.021781E-3,3.064325E+0,998.083852E-3,3.057631E+0,997.005689E-3,3.051419E+0,34.352156E-3,8.428374E+0,1.000000E+0,1.000000E+0,73.442484E+0,73.331700E+0,2.046370E+0,72.722590E+0,72.701391E+0,2.058822E+0,72.621929E+0,72.941282E+0,2.076687E+0,72.832146E+0,73.016583E+0,2.060371E+0
 10/25/2017,15:44:38.118,761.880850E-6,73.440518E+0,3.979067E-3,997.895591E-3,998.542554E-3,0.000000E+0,1.014774E+0,3.108484E+0,0.000000E+0,73.032636E+0,3.982828E-3,997.041801E-3,1.015735E+0,0.000000E+0,1.060550E+0,3.120308E+0,0.000000E+0,79.306695E+0,30.536371E+0,71.521225E+0,3.976343E-3,3.966227E-3,0.000000E+0,1.020755E+0,1.000000E+0,44.000000E+0,97.862967E+0,23.571170E+0,8.853887E-3,12.647925E-3,1.000000E+0,2.647158E+0,1.000000E+0,20.000000E+0,6.703403E-3,42.515295E+0,0.000000E+0,2.715368E+0,0.000000E+0,1.986456E+0,0.000000E+0,1.981847E+0,0.000000E+0,1.988777E+0,10.000000E+0,8.999199E+0,0.000000E+0,-199.841854E-3,0.000000E+0,139.679997E-3,0.000000E+0,138.456843E-3,0.000000E+0,151.397291E-3,0.000000E+0,-200.282198E-3,0.000000E+0,2.132778E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.775808E-3,0.000000E+0,1.005786E+0,3.074415E+0,0.000000E+0,998.051668E-3,0.000000E+0,1.000612E+0,3.049633E+0,0.000000E+0,242.828645E+0,9.570670E-3,3.982491E-3,91.836275E+0,73.603305E+0,74.850991E+0,99.388316E+0,80.866821E+0,3.980091E-3,3.981972E-3,67.848710E+0,4.478591E+0,1.703796E+0,75.912402E+0,74.922901E+0,0.000000E+0,74.675435E+0,75.274314E+0,0.000000E+0,74.185593E+0,1.057114E+0,1.000125E+0,2.057435E+0,60.000000E+0,48.000000E+0,59.000000E+0,10.748015E-3,68.416611E+0,30.224272E+0,0.000000E+0,1.275566E+0,1.284179E+0,987.863242E-3,60.000000E+0,1.000000E+0,1.306565E+0,654.104494E-3,2.014792E+0,60.000000E+0,1.864129E+0,0.000000E+0,72.814081E+0,1.024514E+0,1.024504E+0,971.573482E-3,50.000000E+0,1.000000E+0,85.578960E+0,2.698970E+0,2.526381E+0,1.238682E+0,27.000000E+0,0.000000E+0,1.284738E+0,1.282864E+0,978.459066E-3,60.000000E+0,3.990211E-3,47.655229E+0,8.818802E-3,23.818364E+0,4.039447E+0,30.328040E+0,0.000000E+0,5.813426E-3,0.000000E+0,42.716525E-3,0.000000E+0,22.939205E-3,0.000000E+0,25.129527E-3,0.000000E+0,21.070989E-3,2.020867E+0,2.013587E+0,2.018129E+0,2.023701E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.992429E+0,5.776608E+0,0.000000E+0,78.955587E-3,0.000000E+0,50.169359E-3,9.500000E+0,9.793151E+0,0.000000E+0,23.454575E-3,10.000000E+0,9.701090E+0,0.000000E+0,42.555472E-3,997.327529E-3,3.073900E+0,997.778105E-3,3.064052E+0,996.458562E-3,3.054943E+0,999.017188E-3,3.049971E+0,19.209465E-3,8.436429E+0,1.000000E+0,1.000000E+0,73.442577E+0,73.336006E+0,2.040313E+0,72.724088E+0,72.700970E+0,2.059046E+0,72.618513E+0,72.938661E+0,2.080184E+0,72.832146E+0,73.016115E+0,2.061569E+0
 10/25/2017,15:44:48.118,1.566973E-3,73.438178E+0,3.985812E-3,998.797708E-3,999.995626E-3,0.000000E+0,1.014790E+0,3.110481E+0,0.000000E+0,73.033572E+0,3.980818E-3,997.782826E-3,964.227354E-3,0.000000E+0,1.065054E+0,3.121323E+0,0.000000E+0,79.308991E+0,30.528010E+0,71.528992E+0,3.973555E-3,3.968237E-3,0.000000E+0,1.021297E+0,1.000000E+0,44.000000E+0,97.879890E+0,23.567273E+0,8.799087E-3,12.668808E-3,1.000000E+0,2.653068E+0,1.000000E+0,20.000000E+0,6.661368E-3,42.519997E+0,0.000000E+0,2.724100E+0,0.000000E+0,1.987262E+0,0.000000E+0,1.982072E+0,0.000000E+0,1.988874E+0,10.000000E+0,9.007890E+0,0.000000E+0,-213.682809E-3,0.000000E+0,136.654300E-3,0.000000E+0,138.585596E-3,0.000000E+0,154.265118E-3,0.000000E+0,-185.524160E-3,0.000000E+0,2.129265E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.000610E+0,0.000000E+0,1.010945E+0,3.074351E+0,0.000000E+0,998.582704E-3,0.000000E+0,1.015330E+0,3.050615E+0,0.000000E+0,242.815666E+0,9.578908E-3,3.982816E-3,91.840032E+0,73.600356E+0,74.856001E+0,99.402234E+0,80.870710E+0,3.976588E-3,3.978534E-3,67.850673E+0,4.462481E+0,1.704699E+0,75.905612E+0,74.929361E+0,0.000000E+0,74.677542E+0,75.277966E+0,0.000000E+0,74.184891E+0,1.070484E+0,1.003798E+0,2.058503E+0,60.000000E+0,47.000000E+0,59.000000E+0,10.728365E-3,68.418622E+0,30.221624E+0,0.000000E+0,1.279126E+0,1.292067E+0,1.008895E+0,60.000000E+0,1.000000E+0,1.309054E+0,653.289636E-3,2.025560E+0,60.000000E+0,1.884259E+0,0.000000E+0,72.811554E+0,1.024594E+0,1.028958E+0,1.010681E+0,50.000000E+0,1.000000E+0,85.467750E+0,2.706363E+0,2.533953E+0,1.208787E+0,27.000000E+0,0.000000E+0,1.284594E+0,1.281809E+0,1.007537E+0,60.000000E+0,3.989043E-3,47.652853E+0,8.716077E-3,23.820731E+0,4.115806E+0,30.326321E+0,0.000000E+0,-214.597323E-6,0.000000E+0,44.391477E-3,0.000000E+0,25.902582E-3,0.000000E+0,22.166150E-3,0.000000E+0,18.043191E-3,2.021092E+0,2.013684E+0,2.018386E+0,2.023701E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.984126E+0,5.779155E+0,0.000000E+0,84.306667E-3,0.000000E+0,42.916390E-3,9.500000E+0,9.792539E+0,0.000000E+0,26.514584E-3,10.000000E+0,9.700607E+0,0.000000E+0,44.874636E-3,996.844769E-3,3.074254E+0,997.810289E-3,3.064357E+0,996.957413E-3,3.057228E+0,998.035576E-3,3.051644E+0,36.607451E-3,8.325270E+0,1.000000E+0,1.000000E+0,73.441360E+0,73.335725E+0,2.039051E+0,72.722590E+0,72.701625E+0,2.058232E+0,72.616547E+0,72.939082E+0,2.081239E+0,72.832052E+0,73.018221E+0,2.059749E+0
 10/25/2017,15:44:58.118,1.083918E-3,73.439207E+0,3.981467E-3,999.152111E-3,1.006606E+0,0.000000E+0,1.013625E+0,3.114686E+0,0.000000E+0,73.033712E+0,3.981856E-3,997.653952E-3,997.470215E-3,0.000000E+0,1.068056E+0,3.125028E+0,0.000000E+0,79.308850E+0,30.521181E+0,71.520664E+0,3.976149E-3,3.971480E-3,0.000000E+0,1.024562E+0,1.000000E+0,44.000000E+0,97.849335E+0,23.562448E+0,8.808620E-3,12.659599E-3,1.000000E+0,2.642318E+0,1.000000E+0,20.000000E+0,6.679337E-3,42.524372E+0,0.000000E+0,2.726484E+0,0.000000E+0,1.986360E+0,0.000000E+0,1.982298E+0,0.000000E+0,1.989261E+0,10.000000E+0,8.993984E+0,0.000000E+0,-225.914352E-3,0.000000E+0,137.491195E-3,0.000000E+0,137.877454E-3,0.000000E+0,167.089786E-3,0.000000E+0,-194.192091E-3,0.000000E+0,2.133906E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.644775E-3,0.000000E+0,818.341516E-3,3.073176E+0,0.000000E+0,998.534428E-3,0.000000E+0,983.688900E-3,3.050792E+0,0.000000E+0,242.780203E+0,9.578325E-3,3.983659E-3,91.847310E+0,73.600730E+0,74.857311E+0,99.416058E+0,80.872866E+0,3.980026E-3,3.979572E-3,67.846793E+0,4.456360E+0,1.700992E+0,75.912168E+0,74.932919E+0,0.000000E+0,74.678057E+0,75.281244E+0,0.000000E+0,74.183159E+0,1.075068E+0,1.002073E+0,2.058551E+0,60.000000E+0,47.000000E+0,59.000000E+0,10.722399E-3,68.419417E+0,30.220045E+0,0.000000E+0,1.281984E+0,1.290374E+0,1.004165E+0,60.000000E+0,1.000000E+0,1.309676E+0,651.068750E-3,2.025464E+0,60.000000E+0,1.887660E+0,0.000000E+0,72.811695E+0,1.023764E+0,1.030235E+0,1.006926E+0,50.000000E+0,1.000000E+0,85.429289E+0,2.708247E+0,2.527084E+0,1.231767E+0,27.000000E+0,0.000000E+0,1.282853E+0,1.278869E+0,1.004375E+0,60.000000E+0,3.988005E-3,47.648659E+0,8.870813E-3,23.824999E+0,4.134815E+0,30.325764E+0,0.000000E+0,-29.967887E-3,0.000000E+0,41.556943E-3,0.000000E+0,23.680049E-3,0.000000E+0,18.397508E-3,0.000000E+0,14.467812E-3,2.020834E+0,2.013555E+0,2.018354E+0,2.023766E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.981701E+0,5.777478E+0,0.000000E+0,77.698406E-3,0.000000E+0,42.755213E-3,9.500000E+0,9.790993E+0,0.000000E+0,22.391624E-3,10.000000E+0,9.699705E+0,0.000000E+0,42.748735E-3,996.893045E-3,3.073626E+0,997.794197E-3,3.063891E+0,997.166609E-3,3.056392E+0,997.922932E-3,3.051580E+0,30.808122E-3,8.309804E+0,1.000000E+0,1.000000E+0,73.446930E+0,73.336661E+0,2.040105E+0,72.722450E+0,72.701110E+0,2.054847E+0,72.620572E+0,72.940908E+0,2.079849E+0,72.831257E+0,73.017660E+0,2.061425E+0
 10/25/2017,15:45:08.118,117.807224E-6,73.439909E+0,3.978743E-3,997.992246E-3,1.008379E+0,0.000000E+0,1.015078E+0,3.115717E+0,0.000000E+0,73.035070E+0,3.978419E-3,997.460641E-3,1.000278E+0,0.000000E+0,1.062722E+0,3.123127E+0,0.000000E+0,79.312927E+0,30.516908E+0,71.548456E+0,3.971350E-3,3.969599E-3,0.000000E+0,1.023208E+0,1.000000E+0,44.000000E+0,97.754805E+0,23.566392E+0,8.806156E-3,12.661285E-3,1.000000E+0,2.638852E+0,1.000000E+0,20.000000E+0,6.676807E-3,42.527398E+0,0.000000E+0,2.729062E+0,0.000000E+0,1.989519E+0,0.000000E+0,1.982298E+0,0.000000E+0,1.988229E+0,10.000000E+0,8.995047E+0,0.000000E+0,-228.457225E-3,0.000000E+0,137.941831E-3,0.000000E+0,138.070584E-3,0.000000E+0,167.412014E-3,0.000000E+0,-199.734411E-3,0.000000E+0,2.133132E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.403395E-3,0.000000E+0,588.968233E-3,3.073369E+0,0.000000E+0,997.552817E-3,0.000000E+0,979.613938E-3,3.050824E+0,0.000000E+0,242.755934E+0,9.575795E-3,3.982686E-3,91.851489E+0,73.600543E+0,74.858482E+0,99.431763E+0,80.874085E+0,3.975875E-3,3.982686E-3,67.844595E+0,4.456682E+0,1.701862E+0,75.916757E+0,74.934183E+0,0.000000E+0,74.677121E+0,75.281056E+0,0.000000E+0,74.186576E+0,1.065308E+0,1.004309E+0,2.060735E+0,60.000000E+0,47.000000E+0,59.000000E+0,10.744384E-3,68.415676E+0,30.220277E+0,0.000000E+0,1.280866E+0,1.293839E+0,1.003781E+0,60.000000E+0,1.000000E+0,1.306246E+0,652.522711E-3,2.021390E+0,60.000000E+0,1.871704E+0,0.000000E+0,72.815251E+0,1.025488E+0,1.027074E+0,1.008572E+0,50.000000E+0,1.000000E+0,85.436840E+0,2.708406E+0,2.531764E+0,1.223032E+0,27.000000E+0,0.000000E+0,1.289768E+0,1.287577E+0,999.600768E-3,60.000000E+0,3.989238E-3,47.649638E+0,8.895521E-3,23.821658E+0,4.197642E+0,30.328458E+0,0.000000E+0,-29.967887E-3,0.000000E+0,46.646220E-3,0.000000E+0,22.971416E-3,0.000000E+0,18.429718E-3,0.000000E+0,14.757708E-3,2.020834E+0,2.013523E+0,2.018258E+0,2.023733E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.983045E+0,5.775447E+0,0.000000E+0,81.953481E-3,0.000000E+0,41.884857E-3,9.500000E+0,9.791798E+0,0.000000E+0,22.488256E-3,10.000000E+0,9.700478E+0,0.000000E+0,45.261164E-3,996.909137E-3,3.074093E+0,997.939024E-3,3.063392E+0,997.681553E-3,3.055523E+0,997.794197E-3,3.050003E+0,33.063417E-3,8.262119E+0,1.000000E+0,1.000000E+0,73.444683E+0,73.335725E+0,2.037165E+0,72.724790E+0,72.703497E+0,2.057976E+0,72.619636E+0,72.941610E+0,2.079657E+0,72.833363E+0,73.018596E+0,2.062048E+0
 10/25/2017,15:45:18.118,117.807224E-6,73.442952E+0,3.980234E-3,997.992246E-3,1.011684E+0,0.000000E+0,1.013385E+0,3.113268E+0,0.000000E+0,73.033385E+0,3.980299E-3,997.702280E-3,1.012608E+0,0.000000E+0,1.064559E+0,3.123755E+0,0.000000E+0,79.315222E+0,30.515839E+0,71.564832E+0,3.978289E-3,3.967394E-3,0.000000E+0,1.024355E+0,1.000000E+0,44.000000E+0,97.660794E+0,23.567227E+0,8.823017E-3,12.657783E-3,1.000000E+0,2.640913E+0,1.000000E+0,20.000000E+0,6.657541E-3,42.528748E+0,0.000000E+0,2.721393E+0,0.000000E+0,1.987746E+0,0.000000E+0,1.982395E+0,0.000000E+0,1.987907E+0,10.000000E+0,8.987031E+0,0.000000E+0,-225.689034E-3,0.000000E+0,138.553408E-3,0.000000E+0,136.815241E-3,0.000000E+0,166.251994E-3,0.000000E+0,-200.346644E-3,0.000000E+0,2.133003E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.582704E-3,0.000000E+0,705.699400E-3,3.074254E+0,0.000000E+0,998.679256E-3,0.000000E+0,980.333049E-3,3.050582E+0,0.000000E+0,242.741074E+0,9.579817E-3,3.982491E-3,91.856796E+0,73.602415E+0,74.859886E+0,99.444740E+0,80.878209E+0,3.982751E-3,3.977886E-3,67.839311E+0,4.455715E+0,1.705069E+0,75.904723E+0,74.937320E+0,0.000000E+0,74.678666E+0,75.294259E+0,0.000000E+0,74.185780E+0,1.067976E+0,1.010184E+0,2.060798E+0,60.000000E+0,47.000000E+0,59.000000E+0,10.741530E-3,68.416891E+0,30.219441E+0,0.000000E+0,1.281920E+0,1.284466E+0,1.006514E+0,60.000000E+0,1.000000E+0,1.311639E+0,650.589422E-3,2.018195E+0,60.000000E+0,1.885758E+0,0.000000E+0,72.811180E+0,1.024754E+0,1.026308E+0,1.005712E+0,50.000000E+0,1.000000E+0,85.424692E+0,2.716661E+0,2.537882E+0,1.223735E+0,27.000000E+0,0.000000E+0,1.289034E+0,1.285596E+0,1.006914E+0,60.000000E+0,3.989173E-3,47.646423E+0,8.986444E-3,23.814560E+0,4.188943E+0,30.326832E+0,0.000000E+0,-30.741537E-3,0.000000E+0,42.845367E-3,0.000000E+0,23.261311E-3,0.000000E+0,18.622982E-3,0.000000E+0,15.562973E-3,2.021028E+0,2.013329E+0,2.018290E+0,2.023798E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.982761E+0,5.775705E+0,0.000000E+0,83.790900E-3,0.000000E+0,42.884155E-3,9.500000E+0,9.794246E+0,0.000000E+0,23.003626E-3,10.000000E+0,9.698546E+0,0.000000E+0,42.845367E-3,996.458562E-3,3.073433E+0,997.343621E-3,3.064003E+0,999.403395E-3,3.055635E+0,999.532131E-3,3.051339E+0,29.841567E-3,8.213144E+0,1.000000E+0,1.000000E+0,73.441454E+0,73.336567E+0,2.040393E+0,72.719923E+0,72.704433E+0,2.057258E+0,72.619168E+0,72.938053E+0,2.078907E+0,72.829806E+0,73.016864E+0,2.063724E+0
 10/25/2017,15:45:28.118,-365.247996E-6,73.440612E+0,3.981531E-3,997.815044E-3,1.008794E+0,0.000000E+0,1.013721E+0,3.116136E+0,0.000000E+0,73.034134E+0,3.980624E-3,997.138456E-3,1.008062E+0,0.000000E+0,1.061700E+0,3.124078E+0,0.000000E+0,79.319673E+0,30.515514E+0,71.554024E+0,3.974787E-3,3.965578E-3,0.000000E+0,1.022380E+0,1.000000E+0,44.000000E+0,97.637056E+0,23.565928E+0,8.839489E-3,12.657977E-3,1.000000E+0,2.639587E+0,1.000000E+0,20.000000E+0,6.645735E-3,42.531680E+0,0.000000E+0,2.709213E+0,0.000000E+0,1.987391E+0,0.000000E+0,1.982169E+0,0.000000E+0,1.988745E+0,10.000000E+0,8.988480E+0,0.000000E+0,-226.268423E-3,0.000000E+0,136.332417E-3,0.000000E+0,139.712185E-3,0.000000E+0,165.188642E-3,0.000000E+0,-186.361953E-3,0.000000E+0,2.136226E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.998799E-3,0.000000E+0,946.733065E-3,3.073128E+0,0.000000E+0,998.019484E-3,0.000000E+0,1.008410E+0,3.050872E+0,0.000000E+0,242.723270E+0,9.579038E-3,3.981908E-3,91.864027E+0,73.602322E+0,74.862368E+0,99.461950E+0,80.879146E+0,3.978405E-3,3.976199E-3,67.839826E+0,4.459581E+0,1.698558E+0,75.911793E+0,74.936992E+0,0.000000E+0,74.679602E+0,75.311114E+0,0.000000E+0,74.188121E+0,1.064526E+0,1.007294E+0,2.059491E+0,60.000000E+0,47.000000E+0,59.000000E+0,10.768379E-3,68.416143E+0,30.215864E+0,0.000000E+0,1.264264E+0,1.292306E+0,1.011628E+0,60.000000E+0,1.000000E+0,1.308256E+0,653.896785E-3,2.030832E+0,60.000000E+0,1.889384E+0,0.000000E+0,72.810525E+0,1.026702E+0,1.025893E+0,1.004418E+0,50.000000E+0,1.000000E+0,85.420659E+0,2.702531E+0,2.533537E+0,1.219008E+0,27.000000E+0,0.000000E+0,1.285664E+0,1.282912E+0,1.009501E+0,60.000000E+0,3.989173E-3,47.643721E+0,8.775027E-3,23.820174E+0,4.136426E+0,30.328829E+0,0.000000E+0,-17.138191E-3,0.000000E+0,44.423688E-3,0.000000E+0,24.388683E-3,0.000000E+0,18.784035E-3,0.000000E+0,14.532233E-3,2.020834E+0,2.013458E+0,2.018451E+0,2.023540E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.983133E+0,5.777446E+0,0.000000E+0,83.404075E-3,0.000000E+0,41.723680E-3,9.500000E+0,9.793376E+0,0.000000E+0,24.549736E-3,10.000000E+0,9.690718E+0,0.000000E+0,42.748735E-3,996.796493E-3,3.075059E+0,997.407989E-3,3.065419E+0,996.394194E-3,3.055281E+0,999.419487E-3,3.049746E+0,30.485937E-3,8.180280E+0,1.000000E+0,1.000000E+0,73.444871E+0,73.335397E+0,2.036845E+0,72.720157E+0,72.701017E+0,2.061026E+0,72.619308E+0,72.940861E+0,2.078172E+0,72.831350E+0,73.018362E+0,2.062926E+0
 10/25/2017,15:45:38.118,1.244936E-3,73.442109E+0,3.984061E-3,997.557296E-3,997.025610E-3,0.000000E+0,1.013752E+0,3.112575E+0,0.000000E+0,73.034742E+0,3.978743E-3,997.428423E-3,1.008174E+0,0.000000E+0,1.060630E+0,3.122032E+0,0.000000E+0,79.321594E+0,30.521228E+0,71.551263E+0,3.977122E-3,3.969923E-3,0.000000E+0,1.021743E+0,1.000000E+0,44.000000E+0,97.601897E+0,23.555257E+0,8.823925E-3,12.660507E-3,1.000000E+0,2.643660E+0,1.000000E+0,20.000000E+0,6.683423E-3,42.532705E+0,0.000000E+0,2.714208E+0,0.000000E+0,1.987875E+0,0.000000E+0,1.982105E+0,0.000000E+0,1.988584E+0,10.000000E+0,8.994113E+0,0.000000E+0,-221.247053E-3,0.000000E+0,137.619948E-3,0.000000E+0,136.107099E-3,0.000000E+0,162.900824E-3,0.000000E+0,-181.045193E-3,0.000000E+0,2.129040E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.097648E-3,0.000000E+0,1.008134E+0,3.073884E+0,0.000000E+0,998.180404E-3,0.000000E+0,1.000804E+0,3.050341E+0,0.000000E+0,242.703247E+0,4.031337E-3,3.979118E-3,91.868394E+0,73.603632E+0,74.862695E+0,99.476432E+0,80.882239E+0,3.978405E-3,3.977302E-3,67.837160E+0,4.463770E+0,1.700943E+0,75.904816E+0,74.940878E+0,0.000000E+0,74.678619E+0,75.316639E+0,0.000000E+0,74.187606E+0,1.058424E+0,1.008651E+0,2.062425E+0,60.000000E+0,47.000000E+0,59.000000E+0,10.747497E-3,68.413057E+0,30.215121E+0,0.000000E+0,1.282271E+0,1.293041E+0,1.006834E+0,60.000000E+0,1.000000E+0,1.308240E+0,655.334769E-3,2.018450E+0,60.000000E+0,1.881632E+0,0.000000E+0,72.813894E+0,1.027117E+0,1.024201E+0,1.014722E+0,50.000000E+0,1.000000E+0,85.397911E+0,2.702084E+0,2.522930E+0,1.205769E+0,27.000000E+0,0.000000E+0,1.290024E+0,1.280180E+0,1.008080E+0,60.000000E+0,3.989497E-3,47.641857E+0,8.769580E-3,23.818364E+0,4.136104E+0,30.327575E+0,0.000000E+0,4.169419E-3,0.000000E+0,44.166003E-3,0.000000E+0,25.805950E-3,0.000000E+0,21.264253E-3,0.000000E+0,17.398979E-3,2.020802E+0,2.013587E+0,2.018129E+0,2.023669E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.981938E+0,5.775963E+0,0.000000E+0,78.794410E-3,0.000000E+0,44.109101E-3,9.500000E+0,9.793473E+0,0.000000E+0,25.967003E-3,10.000000E+0,9.690976E+0,0.000000E+0,44.842426E-3,996.844769E-3,3.073337E+0,997.552817E-3,3.064840E+0,999.725235E-3,3.057373E+0,999.902247E-3,3.049440E+0,29.841567E-3,8.126795E+0,1.000000E+0,1.000000E+0,73.447913E+0,73.336614E+0,2.041048E+0,72.723573E+0,72.705790E+0,2.063181E+0,72.618279E+0,72.940065E+0,2.081925E+0,72.831350E+0,73.017707E+0,2.058424E+0
 10/25/2017,15:45:48.118,439.844037E-6,73.442343E+0,3.980494E-3,999.007128E-3,997.855937E-3,0.000000E+0,1.012363E+0,3.111560E+0,0.000000E+0,73.036052E+0,3.977446E-3,997.718389E-3,977.100189E-3,0.000000E+0,1.061780E+0,3.122193E+0,0.000000E+0,79.321922E+0,30.520856E+0,71.537929E+0,3.975695E-3,3.969988E-3,0.000000E+0,1.021265E+0,1.000000E+0,44.000000E+0,97.592308E+0,23.554840E+0,8.811992E-3,12.674255E-3,1.000000E+0,2.651454E+0,1.000000E+0,20.000000E+0,6.690040E-3,42.533961E+0,0.000000E+0,2.720265E+0,0.000000E+0,1.985651E+0,0.000000E+0,1.982330E+0,0.000000E+0,1.988584E+0,10.000000E+0,9.005025E+0,0.000000E+0,-219.026062E-3,0.000000E+0,137.491195E-3,0.000000E+0,140.291574E-3,0.000000E+0,155.264025E-3,0.000000E+0,-188.971999E-3,0.000000E+0,2.127590E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.162016E-3,0.000000E+0,1.011983E+0,3.072854E+0,0.000000E+0,998.807992E-3,0.000000E+0,1.005023E+0,3.049778E+0,0.000000E+0,242.699435E+0,4.011682E-3,3.980286E-3,91.874451E+0,73.602462E+0,74.865457E+0,99.490773E+0,80.885286E+0,3.982362E-3,3.982945E-3,67.833513E+0,4.466025E+0,1.696302E+0,75.907017E+0,74.942938E+0,0.000000E+0,74.681053E+0,75.324645E+0,0.000000E+0,74.188635E+0,1.063887E+0,1.003494E+0,2.059013E+0,60.000000E+0,47.000000E+0,59.000000E+0,10.767471E-3,68.417546E+0,30.214192E+0,0.000000E+0,1.281393E+0,1.287851E+0,1.006051E+0,60.000000E+0,1.000000E+0,1.310857E+0,651.068750E-3,2.026071E+0,60.000000E+0,1.883083E+0,0.000000E+0,72.807857E+0,1.027149E+0,1.026085E+0,1.003029E+0,50.000000E+0,1.000000E+0,85.399365E+0,2.707528E+0,2.525422E+0,1.225332E+0,27.000000E+0,0.000000E+0,1.286239E+0,1.284286E+0,1.005014E+0,60.000000E+0,3.991897E-3,47.638130E+0,8.760695E-3,23.813586E+0,4.097119E+0,30.326367E+0,0.000000E+0,-633.657742E-6,0.000000E+0,45.873165E-3,0.000000E+0,24.388683E-3,0.000000E+0,24.066577E-3,0.000000E+0,18.494140E-3,2.020706E+0,2.013716E+0,2.018129E+0,2.023379E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.982723E+0,5.778607E+0,0.000000E+0,83.339604E-3,0.000000E+0,43.367686E-3,9.500000E+0,9.792475E+0,0.000000E+0,26.095846E-3,10.000000E+0,9.690170E+0,0.000000E+0,43.779475E-3,996.490746E-3,3.073932E+0,997.633277E-3,3.064583E+0,999.145924E-3,3.054702E+0,999.693051E-3,3.051596E+0,27.264088E-3,7.764643E+0,1.000000E+0,1.000000E+0,73.448147E+0,73.339235E+0,2.045235E+0,72.722637E+0,72.703918E+0,2.055534E+0,72.619823E+0,72.940627E+0,2.080727E+0,72.829946E+0,73.017847E+0,2.059478E+0
