date,time,ahu_dp,ahu1_cc_out_rtd,ahu1_f_cc,ahu1_f_ra,ahu1_fan_power,ahu1_on,ahu1_p_down,ahu1_t_ra,ahu1_vfd,ahu2_cc_out_rtd,ahu2_f_cc,ahu2_f_ra,ahu2_fan_power,ahu2_on,ahu2_p_down,ahu2_t_ra,ahu2_vfd,ch1_c_out_rtd,ch1_e_in_rtd,ch1_e_out_rtd,ch1_f_c,ch1_f_e,ch1_on,ch1_power,ch1_t_reset,ch1_t_sp,ch2_c_out_rtd,ch2_e_out_rtd,ch2_f_c,ch2_f_e,ch2_on,ch2_power,ch2_t_reset,ch2_t_sp,cl_f,cw_in_rtd,d15_pos_c,d15_pos_fb,d16_pos_c,d16_pos_fb,d17_pos_c,d17_pos_fb,d18_pos_c,d18_pos_fb,d2_pos_c,d2_pos_fb,d3_pos_c,d3_pos_fb,d4_pos_c,d4_pos_fb,d5_pos_c,d5_pos_fb,d6_pos_c,d6_pos_fb,d7_pos_c,d7_pos_fb,d8_pos_c,d8_pos_fb,dx_ds_c,dx_m_cs,dx_m_din,dx_m_sclk,dx_m_spi,dx_sp_cs,dx_sp_din,dx_sp_sclk,dx_sp_spi,dx_z_cs,dx_z_din,dx_z_sclk,dx_z_spi,exf1_f,exf1_on,exf1_power,exf1_t_in,exf1_vfd,exf2_f,exf2_on,exf2_power,exf2_t_in,exf2_vfd,hw_rtd,hx1_f_hw,hx1_f_pg,hx1_hw_rtd,hx1_pg_rtd,hx2_cw_rtd,hx2_hw_rtd,hx3_cw_rtd,hx3_f_cw,hx3_f_pg,hx3_pg_rtd,indoor_p,indoor_rh,indoor_rtd,oau_cc_rtd,oau_heat_c,oau_hs_rtd,oau_in_rtd,oau_on,oau_out_rtd,oau_p_down,oau_power,oau_rh,oau_vfd,outdoor_rh,outdoor_rtd,pl_f,pl_in_rtd,pl_out_rtd,pump1_on,pump1_p_down,pump1_p_up,pump1_power,pump1_vfd,pump2_on,pump2_p_down,pump2_p_up,pump2_power,pump2_vfd,pump3_dp,pump3_on,pump3_out_rtd,pump3_p_down,pump3_p_up,pump3_power,pump3_vfd,pump4_on,pump4_out_rtd,pump4_p_down,pump4_p_up,pump4_power,pump4_vfd,pump5_on,pump5_p_down,pump5_p_up,pump5_power,pump5_vfd,sl_f,sl_out_rtd,ts_f,ts_in_rtd,ts_meter,ts_out_rtd,v1_pos_c,v1_pos_fb,v10_pos_c,v10_pos_fb,v11_pos_c,v11_pos_fb,v12_pos_c,v12_pos_fb,v13_pos_c,v13_pos_fb,v14_pos_fb,v15_pos_fb,v16_pos_fb,v17_pos_fb,v18_pos_c,v18_pos_fb,v19_pos_c,v19_pos_fb,v20_pos_c,v20_pos_fb,v3_pos_c,v3_pos_fb,v4_pos_c,v4_pos_fb,v5_pos_c,v5_pos_fb,v6_pos_c,v6_pos_fb,v7_pos_c,v7_pos_fb,v8_pos_c,v8_pos_fb,v9_pos_c,v9_pos_fb,vav1_f,vav1_t_out,vav2_f,vav2_t_out,vav3_f,vav3_t_out,vav4_f,vav4_t_out,vch1_pos_fb,vch2_pos_fb,vsh_in,vsh_out,zs1_heat_rtd,zs1_out_rtd,zs1_rh,zs2_heat_rtd,zs2_out_rtd,zs2_rh,zs3_heat_rtd,zs3_out_rtd,zs3_rh,zs4_heat_rtd,zs4_out_rtd,zs4_rh
 10/25/2017,15:45:58.118,600.862443E-6,73.443186E+0,3.981467E-3,997.895591E-3,1.014510E+0,0.000000E+0,1.013050E+0,3.110658E+0,0.000000E+0,73.036193E+0,3.982699E-3,997.396204E-3,986.782731E-3,0.000000E+0,1.060374E+0,3.122306E+0,0.000000E+0,79.324780E+0,30.516304E+0,71.499095E+0,3.971415E-3,3.971869E-3,0.000000E+0,1.021345E+0,1.000000E+0,44.000000E+0,97.589816E+0,23.552010E+0,8.807064E-3,12.682881E-3,1.000000E+0,2.646918E+0,1.000000E+0,20.000000E+0,6.653454E-3,42.538430E+0,0.000000E+0,2.719331E+0,0.000000E+0,1.988810E+0,0.000000E+0,1.982201E+0,0.000000E+0,1.989616E+0,10.000000E+0,9.002901E+0,0.000000E+0,-213.650621E-3,0.000000E+0,137.008371E-3,0.000000E+0,137.748701E-3,0.000000E+0,151.622850E-3,0.000000E+0,-188.681994E-3,0.000000E+0,2.125882E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.035576E-3,0.000000E+0,1.008693E+0,3.073466E+0,0.000000E+0,998.196496E-3,0.000000E+0,1.007579E+0,3.051130E+0,0.000000E+0,242.685588E+0,4.010255E-3,3.983205E-3,91.879100E+0,73.598296E+0,74.868220E+0,99.504691E+0,80.884114E+0,3.979702E-3,3.976978E-3,67.832906E+0,4.474724E+0,1.704505E+0,75.903880E+0,74.946075E+0,0.000000E+0,74.680913E+0,75.328203E+0,0.000000E+0,74.187184E+0,1.062912E+0,1.006991E+0,2.054932E+0,60.000000E+0,47.000000E+0,59.000000E+0,10.751323E-3,68.413852E+0,30.209455E+0,0.000000E+0,1.276093E+0,1.294478E+0,992.242277E-3,60.000000E+0,1.000000E+0,1.305640E+0,649.950318E-3,2.022572E+0,60.000000E+0,1.883115E+0,0.000000E+0,72.810150E+0,1.024610E+0,1.027330E+0,974.257307E-3,50.000000E+0,1.000000E+0,85.389796E+0,2.705804E+0,2.524624E+0,1.244064E+0,27.000000E+0,0.000000E+0,1.287453E+0,1.283151E+0,994.123726E-3,60.000000E+0,3.987681E-3,47.638083E+0,8.919776E-3,23.809781E+0,4.077788E+0,30.327715E+0,0.000000E+0,623.523500E-6,0.000000E+0,42.491050E-3,0.000000E+0,23.229101E-3,0.000000E+0,25.000685E-3,0.000000E+0,20.458987E-3,2.020867E+0,2.013619E+0,2.018161E+0,2.023991E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.982591E+0,5.738344E+0,0.000000E+0,83.984312E-3,0.000000E+0,43.690040E-3,9.500000E+0,9.792603E+0,0.000000E+0,22.101729E-3,10.000000E+0,9.678574E+0,0.000000E+0,44.004950E-3,996.233274E-3,3.074592E+0,997.874657E-3,3.063987E+0,997.890749E-3,3.054300E+0,997.118333E-3,3.049955E+0,19.853835E-3,8.007903E+0,1.000000E+0,1.000000E+0,73.446462E+0,73.336380E+0,2.041528E+0,72.722731E+0,72.702280E+0,2.061568E+0,72.619449E+0,72.938661E+0,2.077821E+0,72.831537E+0,73.017239E+0,2.058679E+0
 10/25/2017,15:46:08.118,-687.284809E-6,73.442296E+0,3.982569E-3,997.927809E-3,995.221245E-3,0.000000E+0,1.012188E+0,3.107179E+0,0.000000E+0,73.037690E+0,3.979910E-3,997.283439E-3,1.029868E+0,0.000000E+0,1.063409E+0,3.118584E+0,0.000000E+0,79.327873E+0,30.509708E+0,71.493620E+0,3.973814E-3,3.971869E-3,0.000000E+0,1.024323E+0,1.000000E+0,44.000000E+0,97.720350E+0,23.550803E+0,8.788321E-3,12.680740E-3,1.000000E+0,2.644682E+0,1.000000E+0,20.000000E+0,6.610511E-3,42.536242E+0,0.000000E+0,2.707795E+0,0.000000E+0,1.988487E+0,0.000000E+0,1.982234E+0,0.000000E+0,1.988391E+0,10.000000E+0,8.999875E+0,0.000000E+0,-197.620863E-3,0.000000E+0,137.298065E-3,0.000000E+0,138.746537E-3,0.000000E+0,150.011711E-3,0.000000E+0,-200.282198E-3,0.000000E+0,2.122563E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.178108E-3,0.000000E+0,1.009284E+0,3.074254E+0,0.000000E+0,998.405692E-3,0.000000E+0,1.012757E+0,3.051612E+0,0.000000E+0,242.680474E+0,4.009541E-3,3.979702E-3,91.886425E+0,73.599186E+0,74.871497E+0,99.521525E+0,80.887676E+0,3.981064E-3,3.980026E-3,67.828183E+0,4.477946E+0,1.704860E+0,75.895779E+0,74.949352E+0,0.000000E+0,74.683721E+0,75.332932E+0,0.000000E+0,74.187418E+0,1.065308E+0,1.001275E+0,2.057961E+0,60.000000E+0,47.000000E+0,59.000000E+0,10.748340E-3,68.415255E+0,30.209594E+0,0.000000E+0,1.284825E+0,1.293392E+0,992.625842E-3,60.000000E+0,1.000000E+0,1.307602E+0,651.548078E-3,2.027429E+0,60.000000E+0,1.878860E+0,0.000000E+0,72.808138E+0,1.026382E+0,1.025749E+0,969.816215E-3,50.000000E+0,1.000000E+0,85.334170E+0,2.703840E+0,2.519863E+0,1.239544E+0,27.000000E+0,0.000000E+0,1.289625E+0,1.283647E+0,973.892202E-3,60.000000E+0,3.990535E-3,47.637571E+0,8.922500E-3,23.806672E+0,4.064578E+0,30.324788E+0,0.000000E+0,11.680271E-3,0.000000E+0,45.840955E-3,0.000000E+0,26.063635E-3,0.000000E+0,25.773739E-3,0.000000E+0,47.966856E-3,2.020770E+0,2.013490E+0,2.018290E+0,2.023766E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.978605E+0,5.697275E+0,0.000000E+0,82.888308E-3,0.000000E+0,45.205105E-3,9.500000E+0,9.792475E+0,0.000000E+0,23.357943E-3,10.000000E+0,9.666720E+0,0.000000E+0,42.458840E-3,997.021781E-3,3.073948E+0,997.649369E-3,3.064229E+0,997.247069E-3,3.055330E+0,999.612591E-3,3.051387E+0,18.887280E-3,7.907699E+0,1.000000E+0,1.000000E+0,73.449972E+0,73.334227E+0,2.040968E+0,72.719408E+0,72.701999E+0,2.063213E+0,72.618981E+0,72.941095E+0,2.073636E+0,72.829619E+0,73.019204E+0,2.059605E+0
 10/25/2017,15:46:18.118,1.405954E-3,73.443888E+0,3.981207E-3,998.217775E-3,994.311078E-3,0.000000E+0,1.011150E+0,3.112108E+0,0.000000E+0,73.037503E+0,3.977576E-3,997.734498E-3,990.547277E-3,0.000000E+0,1.060135E+0,3.122370E+0,0.000000E+0,79.329887E+0,30.507664E+0,71.508125E+0,3.976084E-3,3.972193E-3,0.000000E+0,1.021249E+0,1.000000E+0,44.000000E+0,97.795654E+0,23.544540E+0,8.760370E-3,12.665630E-3,1.000000E+0,2.651055E+0,1.000000E+0,20.000000E+0,6.654622E-3,42.540571E+0,0.000000E+0,2.708665E+0,0.000000E+0,1.986876E+0,0.000000E+0,1.982201E+0,0.000000E+0,1.989229E+0,10.000000E+0,8.997493E+0,0.000000E+0,-199.906230E-3,0.000000E+0,135.849593E-3,0.000000E+0,137.008371E-3,0.000000E+0,134.738111E-3,0.000000E+0,-198.477722E-3,0.000000E+0,2.119631E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.244772E-3,0.000000E+0,1.006313E+0,3.073063E+0,0.000000E+0,998.502244E-3,0.000000E+0,1.005054E+0,3.051323E+0,0.000000E+0,242.671886E+0,4.010255E-3,3.985865E-3,91.891356E+0,73.600543E+0,74.872339E+0,99.534173E+0,80.890488E+0,3.978534E-3,3.980935E-3,67.826921E+0,4.468925E+0,1.705021E+0,75.898542E+0,74.954549E+0,0.000000E+0,74.681662E+0,75.333541E+0,0.000000E+0,74.188261E+0,1.056699E+0,998.560647E-3,2.054948E+0,60.000000E+0,47.000000E+0,59.000000E+0,10.765914E-3,68.413992E+0,30.210198E+0,0.000000E+0,1.286917E+0,1.289815E+0,989.221702E-3,60.000000E+0,1.000000E+0,1.312117E+0,654.312202E-3,2.026790E+0,60.000000E+0,1.862775E+0,0.000000E+0,72.807530E+0,1.026909E+0,1.026995E+0,1.003668E+0,50.000000E+0,1.000000E+0,85.289518E+0,2.704926E+0,2.525997E+0,1.217730E+0,27.000000E+0,0.000000E+0,1.290279E+0,1.285612E+0,976.223538E-3,60.000000E+0,3.989821E-3,47.633890E+0,8.922500E-3,23.804909E+0,4.058134E+0,30.325624E+0,0.000000E+0,30.570226E-3,0.000000E+0,45.164532E-3,0.000000E+0,17.785506E-3,0.000000E+0,24.259840E-3,0.000000E+0,22.520467E-3,2.020931E+0,2.013490E+0,2.018161E+0,2.023766E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.975441E+0,5.699306E+0,0.000000E+0,84.338902E-3,0.000000E+0,45.817578E-3,9.500000E+0,9.791347E+0,0.000000E+0,20.394566E-3,10.000000E+0,9.660536E+0,0.000000E+0,42.040102E-3,996.780401E-3,3.073868E+0,998.148220E-3,3.064325E+0,996.716033E-3,3.055008E+0,999.081556E-3,3.049842E+0,30.485937E-3,7.885467E+0,1.000000E+0,1.000000E+0,73.448475E+0,73.335350E+0,2.039834E+0,72.721327E+0,72.702561E+0,2.059844E+0,72.620291E+0,72.942920E+0,2.078843E+0,72.830227E+0,73.019579E+0,2.061776E+0
 10/25/2017,15:46:28.118,-204.229589E-6,73.443841E+0,3.982569E-3,997.041801E-3,992.474778E-3,0.000000E+0,1.014088E+0,3.111158E+0,0.000000E+0,73.034180E+0,3.982828E-3,996.912927E-3,1.011380E+0,0.000000E+0,1.062131E+0,3.123176E+0,0.000000E+0,79.331293E+0,30.506085E+0,71.472800E+0,3.978873E-3,3.966940E-3,0.000000E+0,1.021456E+0,1.000000E+0,44.000000E+0,97.810320E+0,23.547741E+0,8.725675E-3,12.658366E-3,1.000000E+0,2.647206E+0,1.000000E+0,20.000000E+0,6.610965E-3,42.542201E+0,0.000000E+0,2.719105E+0,0.000000E+0,1.989261E+0,0.000000E+0,1.982459E+0,0.000000E+0,1.989229E+0,10.000000E+0,8.993051E+0,0.000000E+0,-203.253810E-3,0.000000E+0,137.941831E-3,0.000000E+0,138.424655E-3,0.000000E+0,138.959296E-3,0.000000E+0,-191.420931E-3,0.000000E+0,2.120759E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.274660E-3,0.000000E+0,1.010705E+0,3.073498E+0,0.000000E+0,999.290751E-3,0.000000E+0,1.013300E+0,3.050711E+0,0.000000E+0,242.655385E+0,4.008309E-3,3.982491E-3,91.898400E+0,73.598156E+0,74.872995E+0,99.546963E+0,80.890769E+0,3.980416E-3,3.981453E-3,67.829492E+0,4.460226E+0,1.704715E+0,75.892970E+0,74.958107E+0,0.000000E+0,74.689011E+0,75.338691E+0,0.000000E+0,74.186903E+0,1.059079E+0,1.002137E+0,2.055107E+0,60.000000E+0,47.000000E+0,59.000000E+0,10.764034E-3,68.413291E+0,30.204299E+0,0.000000E+0,1.291051E+0,1.290949E+0,987.255931E-3,60.000000E+0,1.000000E+0,1.307650E+0,649.950318E-3,2.022620E+0,60.000000E+0,1.874524E+0,0.000000E+0,72.808512E+0,1.024658E+0,1.023993E+0,1.017438E+0,50.000000E+0,1.000000E+0,85.279153E+0,2.706379E+0,2.520103E+0,1.234211E+0,27.000000E+0,0.000000E+0,1.287868E+0,1.286810E+0,975.808369E-3,60.000000E+0,3.990730E-3,47.631374E+0,8.979245E-3,23.802126E+0,4.065544E+0,30.324091E+0,0.000000E+0,34.438476E-3,0.000000E+0,45.261164E-3,0.000000E+0,17.849927E-3,0.000000E+0,21.393095E-3,0.000000E+0,22.681520E-3,2.020995E+0,2.013684E+0,2.018225E+0,2.023637E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.975060E+0,5.699693E+0,0.000000E+0,82.050187E-3,0.000000E+0,44.238042E-3,9.500000E+0,9.791089E+0,0.000000E+0,17.882138E-3,10.000000E+0,9.661438E+0,0.000000E+0,51.316760E-3,996.925229E-3,3.073981E+0,998.132128E-3,3.064309E+0,998.019484E-3,3.054589E+0,999.580407E-3,3.049971E+0,32.741232E-3,8.191235E+0,1.000000E+0,1.000000E+0,73.450815E+0,73.340077E+0,2.042007E+0,72.722684E+0,72.701953E+0,2.061281E+0,72.619823E+0,72.941797E+0,2.082037E+0,72.830835E+0,73.018689E+0,2.058185E+0
 10/25/2017,15:46:38.118,1.566973E-3,73.442437E+0,3.984579E-3,999.538733E-3,994.231239E-3,0.000000E+0,1.014008E+0,3.110674E+0,0.000000E+0,73.036333E+0,3.984515E-3,996.896818E-3,1.020361E+0,0.000000E+0,1.059416E+0,3.120727E+0,0.000000E+0,79.334245E+0,30.500510E+0,71.508359E+0,3.973490E-3,3.970831E-3,0.000000E+0,1.026076E+0,1.000000E+0,44.000000E+0,97.828605E+0,23.542360E+0,8.690784E-3,12.671467E-3,1.000000E+0,2.651582E+0,1.000000E+0,20.000000E+0,6.609862E-3,42.542294E+0,0.000000E+0,2.708085E+0,0.000000E+0,1.984297E+0,0.000000E+0,1.981847E+0,0.000000E+0,1.988487E+0,10.000000E+0,8.988995E+0,0.000000E+0,-206.923273E-3,0.000000E+0,137.459006E-3,0.000000E+0,137.845266E-3,0.000000E+0,143.083812E-3,0.000000E+0,-194.482096E-3,0.000000E+0,2.119437E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.000691E+0,0.000000E+0,1.008836E+0,3.074769E+0,0.000000E+0,998.647072E-3,0.000000E+0,1.006429E+0,3.050566E+0,0.000000E+0,242.648148E+0,4.009347E-3,3.978924E-3,91.906148E+0,73.598062E+0,74.875476E+0,99.562292E+0,80.893206E+0,3.977496E-3,3.981713E-3,67.825752E+0,4.456360E+0,1.703877E+0,75.898448E+0,74.958809E+0,0.000000E+0,74.689011E+0,75.341781E+0,0.000000E+0,74.187652E+0,1.057194E+0,1.008556E+0,2.057546E+0,60.000000E+0,47.000000E+0,59.000000E+0,10.745292E-3,68.412355E+0,30.243502E+0,0.000000E+0,1.290205E+0,1.290103E+0,1.006530E+0,60.000000E+0,1.000000E+0,1.318275E+0,655.638343E-3,2.024745E+0,60.000000E+0,1.879053E+0,0.000000E+0,72.807951E+0,1.024770E+0,1.031097E+0,1.015537E+0,50.000000E+0,1.000000E+0,85.273103E+0,2.699226E+0,2.523010E+0,1.231528E+0,27.000000E+0,0.000000E+0,1.283955E+0,1.283151E+0,1.000974E+0,60.000000E+0,3.990146E-3,47.630675E+0,8.930347E-3,23.800595E+0,4.094219E+0,30.326786E+0,0.000000E+0,34.148357E-3,0.000000E+0,45.196742E-3,0.000000E+0,18.236455E-3,0.000000E+0,22.101729E-3,0.000000E+0,23.712260E-3,2.020899E+0,2.013394E+0,2.018161E+0,2.023798E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.975021E+0,5.699112E+0,0.000000E+0,83.404075E-3,0.000000E+0,44.399220E-3,9.500000E+0,9.791766E+0,0.000000E+0,17.302347E-3,10.000000E+0,9.778140E+0,0.000000E+0,42.716525E-3,996.587297E-3,3.074608E+0,997.053965E-3,3.064196E+0,999.660867E-3,3.056231E+0,999.113740E-3,3.049504E+0,36.285266E-3,7.680871E+0,1.000000E+0,1.000000E+0,73.449223E+0,73.335912E+0,2.038859E+0,72.722403E+0,72.703450E+0,2.059621E+0,72.622210E+0,72.939738E+0,2.082516E+0,72.830087E+0,73.018034E+0,2.058264E+0
 10/25/2017,15:46:48.118,-204.229589E-6,73.445011E+0,3.984839E-3,997.251221E-3,992.458810E-3,0.000000E+0,1.014008E+0,3.105890E+0,0.000000E+0,73.037644E+0,3.980429E-3,997.589515E-3,1.019579E+0,0.000000E+0,1.062099E+0,3.117859E+0,0.000000E+0,79.336728E+0,30.501486E+0,71.660234E+0,3.979197E-3,3.967978E-3,0.000000E+0,1.025837E+0,1.000000E+0,44.000000E+0,97.896578E+0,23.540504E+0,8.675674E-3,12.638197E-3,1.000000E+0,2.646679E+0,1.000000E+0,20.000000E+0,6.584109E-3,42.546483E+0,0.000000E+0,2.710309E+0,0.000000E+0,1.986360E+0,0.000000E+0,1.982330E+0,0.000000E+0,1.987617E+0,10.000000E+0,8.995883E+0,0.000000E+0,-203.092869E-3,0.000000E+0,138.714349E-3,0.000000E+0,138.424655E-3,0.000000E+0,135.833686E-3,0.000000E+0,-201.152213E-3,0.000000E+0,2.118600E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.276956E-3,0.000000E+0,1.006393E+0,3.073771E+0,0.000000E+0,997.906841E-3,0.000000E+0,1.005646E+0,3.050389E+0,0.000000E+0,242.627594E+0,4.014990E-3,3.982297E-3,91.910327E+0,73.596845E+0,74.879455E+0,99.578655E+0,80.896112E+0,3.978145E-3,3.982297E-3,67.826079E+0,4.472147E+0,1.703490E+0,75.865812E+0,74.962929E+0,0.000000E+0,74.689480E+0,75.342156E+0,0.000000E+0,74.187044E+0,1.057018E+0,1.003861E+0,2.054900E+0,60.000000E+0,47.000000E+0,58.900000E+0,10.754241E-3,68.411701E+0,30.287164E+0,0.000000E+0,1.288162E+0,1.292753E+0,977.027528E-3,60.000000E+0,1.000000E+0,1.306996E+0,651.995450E-3,2.028611E+0,60.000000E+0,1.885275E+0,0.000000E+0,72.805985E+0,1.026015E+0,1.026148E+0,1.000952E+0,50.000000E+0,1.000000E+0,85.223856E+0,2.701653E+0,2.524720E+0,1.214920E+0,27.000000E+0,0.000000E+0,1.289880E+0,1.281649E+0,976.622739E-3,60.000000E+0,3.989627E-3,47.628765E+0,8.964070E-3,23.796976E+0,4.076821E+0,30.326507E+0,0.000000E+0,23.671846E-3,0.000000E+0,44.455898E-3,0.000000E+0,19.653722E-3,0.000000E+0,24.388683E-3,0.000000E+0,22.584888E-3,2.020770E+0,2.013684E+0,2.018193E+0,2.023572E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.971372E+0,5.698822E+0,0.000000E+0,89.689981E-3,0.000000E+0,45.172870E-3,9.500000E+0,9.791218E+0,0.000000E+0,22.456046E-3,10.000000E+0,9.778044E+0,0.000000E+0,46.968326E-3,996.860861E-3,3.073594E+0,996.522930E-3,3.064213E+0,999.628683E-3,3.054525E+0,998.663164E-3,3.051516E+0,30.808122E-3,7.853892E+0,1.000000E+0,1.000000E+0,73.449270E+0,73.335584E+0,2.039226E+0,72.721233E+0,72.700829E+0,2.060195E+0,72.620806E+0,72.942218E+0,2.081271E+0,72.831303E+0,73.017426E+0,2.060691E+0
 10/25/2017,15:46:58.118,600.862443E-6,73.444683E+0,3.982439E-3,996.655179E-3,1.009800E+0,0.000000E+0,1.011788E+0,3.109031E+0,0.000000E+0,73.036988E+0,3.984061E-3,997.251221E-3,990.308006E-3,0.000000E+0,1.061173E+0,3.120534E+0,0.000000E+0,79.338555E+0,30.503669E+0,71.735051E+0,3.970701E-3,3.972971E-3,0.000000E+0,1.022635E+0,1.000000E+0,44.000000E+0,97.911996E+0,23.534194E+0,8.653689E-3,12.661220E-3,1.000000E+0,2.649777E+0,1.000000E+0,20.000000E+0,6.589494E-3,42.546902E+0,0.000000E+0,2.719460E+0,0.000000E+0,1.987778E+0,0.000000E+0,1.982266E+0,0.000000E+0,1.988842E+0,10.000000E+0,9.000519E+0,0.000000E+0,-218.607615E-3,0.000000E+0,136.750865E-3,0.000000E+0,140.098444E-3,0.000000E+0,153.427326E-3,0.000000E+0,-189.487563E-3,0.000000E+0,2.119470E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.564315E-3,0.000000E+0,1.014571E+0,3.073981E+0,0.000000E+0,998.389600E-3,0.000000E+0,1.011814E+0,3.051612E+0,0.000000E+0,242.618524E+0,4.015574E-3,3.982297E-3,91.914224E+0,73.599560E+0,74.880813E+0,99.593608E+0,80.897049E+0,3.983140E-3,3.982297E-3,67.825471E+0,4.473436E+0,1.703941E+0,75.889645E+0,74.966253E+0,0.000000E+0,74.690463E+0,75.342811E+0,0.000000E+0,74.185686E+0,1.054830E+0,1.008236E+0,2.056127E+0,60.000000E+0,47.000000E+0,58.900000E+0,10.743022E-3,68.409924E+0,30.287396E+0,0.000000E+0,1.284746E+0,1.294318E+0,1.005795E+0,60.000000E+0,1.000000E+0,1.313122E+0,654.328180E-3,2.023611E+0,60.000000E+0,1.889820E+0,0.000000E+0,72.806032E+0,1.023748E+0,1.028160E+0,1.000600E+0,50.000000E+0,1.000000E+0,85.215554E+0,2.706011E+0,2.528202E+0,1.219487E+0,27.000000E+0,0.000000E+0,1.294192E+0,1.281522E+0,1.001836E+0,60.000000E+0,3.987032E-3,47.626668E+0,8.964913E-3,23.796001E+0,4.111940E+0,30.323766E+0,0.000000E+0,784.700583E-6,0.000000E+0,46.324114E-3,0.000000E+0,24.549736E-3,0.000000E+0,23.486786E-3,0.000000E+0,18.139823E-3,2.020770E+0,2.013458E+0,2.018290E+0,2.023733E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.971053E+0,5.699564E+0,0.000000E+0,84.661256E-3,0.000000E+0,45.334047E-3,9.500000E+0,9.792797E+0,0.000000E+0,26.482373E-3,10.000000E+0,9.778205E+0,0.000000E+0,43.940528E-3,997.295345E-3,3.073723E+0,997.906841E-3,3.064019E+0,998.196496E-3,3.057373E+0,998.727532E-3,3.049601E+0,31.452492E-3,7.832627E+0,1.000000E+0,1.000000E+0,73.450955E+0,73.338673E+0,2.042487E+0,72.721982E+0,72.701391E+0,2.061265E+0,72.623099E+0,72.941329E+0,2.083826E+0,72.829759E+0,73.018596E+0,2.060276E+0
 10/25/2017,15:47:08.118,2.050028E-3,73.444871E+0,3.980948E-3,998.459414E-3,1.004930E+0,0.000000E+0,1.013289E+0,3.108258E+0,0.000000E+0,73.032776E+0,3.982893E-3,997.798935E-3,1.008509E+0,0.000000E+0,1.059576E+0,3.121275E+0,0.000000E+0,79.343849E+0,30.522482E+0,71.771875E+0,3.978029E-3,3.963568E-3,0.000000E+0,1.022300E+0,1.000000E+0,44.000000E+0,97.908329E+0,23.532571E+0,8.616205E-3,12.673218E-3,1.000000E+0,2.646647E+0,1.000000E+0,20.000000E+0,6.554400E-3,42.546576E+0,0.000000E+0,2.707376E+0,0.000000E+0,1.989583E+0,0.000000E+0,1.981782E+0,0.000000E+0,1.987649E+0,10.000000E+0,8.994467E+0,0.000000E+0,-225.431528E-3,0.000000E+0,138.167148E-3,0.000000E+0,136.493358E-3,0.000000E+0,161.289685E-3,0.000000E+0,-175.825101E-3,0.000000E+0,2.118954E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.902247E-3,0.000000E+0,1.002080E+0,3.073144E+0,0.000000E+0,998.952820E-3,0.000000E+0,1.009545E+0,3.051725E+0,0.000000E+0,242.626774E+0,15.355149E-3,3.980545E-3,91.922958E+0,73.594412E+0,74.879081E+0,99.608373E+0,80.896955E+0,3.981194E-3,3.978470E-3,67.823648E+0,4.458615E+0,1.705343E+0,75.890722E+0,74.967844E+0,0.000000E+0,74.693506E+0,75.342952E+0,0.000000E+0,74.186014E+0,1.050102E+0,1.007007E+0,2.058949E+0,60.000000E+0,47.000000E+0,58.900000E+0,10.766368E-3,68.411654E+0,30.281126E+0,0.000000E+0,1.288353E+0,1.289863E+0,998.746902E-3,60.000000E+0,1.000000E+0,1.309820E+0,657.060350E-3,2.019920E+0,60.000000E+0,1.891609E+0,0.000000E+0,72.804441E+0,1.023620E+0,1.029118E+0,1.000936E+0,50.000000E+0,1.000000E+0,85.223621E+0,2.709652E+0,2.527387E+0,1.230570E+0,27.000000E+0,0.000000E+0,1.286015E+0,1.284813E+0,1.010826E+0,60.000000E+0,3.989238E-3,47.623873E+0,8.975808E-3,23.793078E+0,4.139970E+0,30.322884E+0,0.000000E+0,-4.340731E-3,0.000000E+0,43.103052E-3,0.000000E+0,24.517525E-3,0.000000E+0,18.622982E-3,0.000000E+0,14.371180E-3,2.020963E+0,2.013716E+0,2.018354E+0,2.023830E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.972085E+0,5.697533E+0,0.000000E+0,80.148298E-3,0.000000E+0,43.077567E-3,9.500000E+0,9.792990E+0,0.000000E+0,24.775210E-3,10.000000E+0,9.778430E+0,0.000000E+0,43.843896E-3,996.860861E-3,3.074544E+0,997.778105E-3,3.065017E+0,996.780401E-3,3.054058E+0,999.741327E-3,3.051661E+0,28.875013E-3,7.749821E+0,1.000000E+0,1.000000E+0,73.448662E+0,73.336520E+0,2.038523E+0,72.723760E+0,72.700174E+0,2.064809E+0,72.621508E+0,72.942733E+0,2.078795E+0,72.829525E+0,73.018175E+0,2.059988E+0
 10/25/2017,15:47:18.118,5.109378E-3,73.447492E+0,3.981596E-3,998.427196E-3,1.007660E+0,0.000000E+0,1.013337E+0,3.106567E+0,0.000000E+0,73.032870E+0,3.980364E-3,997.686170E-3,1.003739E+0,0.000000E+0,1.063824E+0,3.118069E+0,0.000000E+0,79.341413E+0,30.549424E+0,71.640022E+0,3.978483E-3,3.968431E-3,0.000000E+0,1.022794E+0,1.000000E+0,44.000000E+0,97.946029E+0,23.548252E+0,8.597787E-3,12.685150E-3,1.000000E+0,2.651918E+0,1.000000E+0,20.000000E+0,6.540258E-3,42.548624E+0,0.000000E+0,2.701641E+0,0.000000E+0,1.988294E+0,0.000000E+0,1.981944E+0,0.000000E+0,1.988197E+0,10.000000E+0,8.988802E+0,0.000000E+0,-229.326309E-3,0.000000E+0,137.394630E-3,0.000000E+0,137.974019E-3,0.000000E+0,169.280936E-3,0.000000E+0,-197.865489E-3,0.000000E+0,2.115281E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.000739E+0,0.000000E+0,632.367047E-3,3.073804E+0,0.000000E+0,998.518336E-3,0.000000E+0,992.701757E-3,3.050277E+0,0.000000E+0,242.610466E+0,15.419565E-3,3.982751E-3,91.926433E+0,73.596003E+0,74.883856E+0,99.621351E+0,80.902110E+0,3.978210E-3,3.977432E-3,67.824115E+0,4.447660E+0,1.704747E+0,75.900087E+0,74.972198E+0,0.000000E+0,74.693693E+0,75.342390E+0,0.000000E+0,74.184235E+0,1.067257E+0,1.012052E+0,2.062042E+0,60.000000E+0,47.000000E+0,58.900000E+0,10.767017E-3,68.413431E+0,30.276666E+0,0.000000E+0,1.284586E+0,1.294222E+0,1.008416E+0,60.000000E+0,1.000000E+0,1.314829E+0,652.858241E-3,1.997872E+0,60.000000E+0,1.890190E+0,0.000000E+0,72.805845E+0,1.031012E+0,1.028383E+0,1.012070E+0,50.000000E+0,1.000000E+0,85.176766E+0,2.706618E+0,2.525279E+0,1.214121E+0,27.000000E+0,0.000000E+0,1.286606E+0,1.283615E+0,1.006132E+0,60.000000E+0,3.988848E-3,47.622335E+0,9.098637E-3,23.786258E+0,4.211818E+0,30.322651E+0,0.000000E+0,5.362130E-3,0.000000E+0,42.941999E-3,0.000000E+0,20.362355E-3,0.000000E+0,16.915819E-3,0.000000E+0,15.434131E-3,2.020995E+0,2.013684E+0,2.018354E+0,2.023605E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.968553E+0,5.698210E+0,0.000000E+0,83.468546E-3,0.000000E+0,41.949328E-3,9.500000E+0,9.792925E+0,0.000000E+0,19.879196E-3,10.000000E+0,9.778462E+0,0.000000E+0,44.037160E-3,996.683849E-3,3.074978E+0,998.083852E-3,3.064534E+0,998.357416E-3,3.054670E+0,998.759716E-3,3.050116E+0,36.929636E-3,7.881923E+0,1.000000E+0,1.000000E+0,73.452359E+0,73.336614E+0,2.038427E+0,72.723573E+0,72.698396E+0,2.057114E+0,72.621508E+0,72.940486E+0,2.086350E+0,72.830133E+0,73.019579E+0,2.061425E+0
 10/25/2017,15:47:28.118,439.844037E-6,73.443092E+0,3.984579E-3,996.622960E-3,1.015325E+0,0.000000E+0,1.014455E+0,3.106260E+0,0.000000E+0,73.032402E+0,3.974592E-3,997.283439E-3,1.027443E+0,0.000000E+0,1.063201E+0,3.116474E+0,0.000000E+0,79.343990E+0,30.554533E+0,71.669358E+0,3.973295E-3,3.964411E-3,0.000000E+0,1.026155E+0,1.000000E+0,44.000000E+0,98.050905E+0,23.577666E+0,8.561924E-3,12.661414E-3,1.000000E+0,2.652812E+0,1.000000E+0,20.000000E+0,6.562443E-3,42.549742E+0,0.000000E+0,2.690749E+0,0.000000E+0,1.986940E+0,0.000000E+0,1.981202E+0,0.000000E+0,1.987843E+0,10.000000E+0,8.980111E+0,0.000000E+0,-224.819951E-3,0.000000E+0,137.459006E-3,0.000000E+0,137.619948E-3,0.000000E+0,164.834191E-3,0.000000E+0,-196.963251E-3,0.000000E+0,2.112800E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.389600E-3,0.000000E+0,760.502999E-3,3.073948E+0,0.000000E+0,998.067760E-3,0.000000E+0,1.002961E+0,3.050985E+0,0.000000E+0,242.600817E+0,9.361403E-3,3.983659E-3,91.933054E+0,73.594412E+0,74.885495E+0,99.638185E+0,80.902251E+0,3.980805E-3,3.983205E-3,67.822993E+0,4.463770E+0,1.702684E+0,75.897886E+0,74.972994E+0,0.000000E+0,74.692663E+0,75.342998E+0,0.000000E+0,74.183533E+0,1.056587E+0,997.682498E-3,2.055283E+0,60.000000E+0,47.000000E+0,58.900000E+0,10.767536E-3,68.411748E+0,30.273787E+0,0.000000E+0,1.289247E+0,1.292290E+0,1.001048E+0,60.000000E+0,1.000000E+0,1.308879E+0,656.357335E-3,2.020288E+0,60.000000E+0,1.893220E+0,0.000000E+0,72.803318E+0,1.028777E+0,1.023850E+0,1.003092E+0,50.000000E+0,1.000000E+0,85.128974E+0,2.697150E+0,2.524496E+0,1.221339E+0,27.000000E+0,0.000000E+0,1.284051E+0,1.289494E+0,1.006547E+0,60.000000E+0,3.989173E-3,47.622056E+0,8.923992E-3,23.786954E+0,4.265301E+0,30.320608E+0,0.000000E+0,49.621357E-3,0.000000E+0,52.540763E-3,0.000000E+0,18.622982E-3,0.000000E+0,14.628865E-3,0.000000E+0,18.461929E-3,2.020899E+0,2.013651E+0,2.018161E+0,2.023927E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.964865E+0,5.698178E+0,0.000000E+0,84.338902E-3,0.000000E+0,43.045332E-3,9.500000E+0,9.793827E+0,0.000000E+0,18.236455E-3,10.000000E+0,9.777979E+0,0.000000E+0,45.390006E-3,996.973505E-3,3.074013E+0,997.810289E-3,3.064727E+0,996.522930E-3,3.054493E+0,999.741327E-3,3.051838E+0,30.163752E-3,7.910599E+0,1.000000E+0,1.000000E+0,73.450394E+0,73.334929E+0,2.041719E+0,72.721561E+0,72.700221E+0,2.057912E+0,72.622116E+0,72.941376E+0,2.073380E+0,72.827606E+0,73.018455E+0,2.058440E+0
 10/25/2017,15:47:38.118,1.727991E-3,73.445713E+0,3.982115E-3,996.751834E-3,992.315100E-3,0.000000E+0,1.012810E+0,3.107904E+0,0.000000E+0,73.036520E+0,3.979197E-3,997.976137E-3,1.021796E+0,0.000000E+0,1.061716E+0,3.119422E+0,0.000000E+0,79.345817E+0,30.564149E+0,71.737765E+0,3.973684E-3,3.971804E-3,0.000000E+0,1.018700E+0,1.000000E+0,44.000000E+0,98.077841E+0,23.587733E+0,8.551159E-3,12.685604E-3,1.000000E+0,2.654952E+0,1.000000E+0,20.000000E+0,6.555502E-3,42.551511E+0,0.000000E+0,2.684176E+0,0.000000E+0,1.986037E+0,0.000000E+0,1.981396E+0,0.000000E+0,1.988423E+0,10.000000E+0,8.977246E+0,0.000000E+0,-216.386624E-3,0.000000E+0,135.913970E-3,0.000000E+0,136.300229E-3,0.000000E+0,151.687296E-3,0.000000E+0,-204.342269E-3,0.000000E+0,2.110061E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.162016E-3,0.000000E+0,1.015258E+0,3.073771E+0,0.000000E+0,998.550520E-3,0.000000E+0,1.008123E+0,3.050856E+0,0.000000E+0,242.620550E+0,9.239060E-3,3.980286E-3,91.936905E+0,73.595394E+0,74.889848E+0,99.648483E+0,80.909375E+0,3.981713E-3,3.980675E-3,67.822292E+0,4.458293E+0,1.705214E+0,75.896060E+0,74.974961E+0,0.000000E+0,74.694582E+0,75.345761E+0,0.000000E+0,74.184329E+0,1.057066E+0,991.982513E-3,2.056446E+0,60.000000E+0,47.000000E+0,58.900000E+0,10.758975E-3,68.413197E+0,30.269792E+0,0.000000E+0,1.287651E+0,1.294318E+0,1.003174E+0,60.000000E+0,1.000000E+0,1.314255E+0,651.819697E-3,2.027781E+0,60.000000E+0,1.876249E+0,0.000000E+0,72.802709E+0,1.027021E+0,1.029565E+0,1.006703E+0,50.000000E+0,1.000000E+0,85.129631E+0,2.700663E+0,2.517515E+0,1.232694E+0,27.000000E+0,0.000000E+0,1.290902E+0,1.283407E+0,1.004615E+0,60.000000E+0,3.989821E-3,47.616511E+0,8.885859E-3,23.799156E+0,4.223417E+0,30.317914E+0,0.000000E+0,53.102782E-3,0.000000E+0,45.422217E-3,0.000000E+0,15.079814E-3,0.000000E+0,15.659605E-3,0.000000E+0,21.232042E-3,2.021092E+0,2.013362E+0,2.018193E+0,2.023798E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.965135E+0,5.699596E+0,0.000000E+0,83.307369E-3,0.000000E+0,43.206509E-3,9.500000E+0,9.792990E+0,0.000000E+0,14.210127E-3,10.000000E+0,9.776240E+0,0.000000E+0,44.552530E-3,996.297642E-3,3.073964E+0,997.922932E-3,3.064213E+0,996.683849E-3,3.055780E+0,997.955116E-3,3.049955E+0,29.841567E-3,7.955384E+0,1.000000E+0,1.000000E+0,73.452313E+0,73.338205E+0,2.038955E+0,72.722403E+0,72.700736E+0,2.058200E+0,72.623333E+0,72.941703E+0,2.078475E+0,72.829385E+0,73.015273E+0,2.063963E+0
 10/25/2017,15:47:48.118,1.405954E-3,73.446275E+0,3.986071E-3,999.570952E-3,1.008634E+0,0.000000E+0,1.013018E+0,3.107614E+0,0.000000E+0,73.028752E+0,3.977900E-3,997.686170E-3,993.641862E-3,0.000000E+0,1.063808E+0,3.119309E+0,0.000000E+0,79.348113E+0,30.572046E+0,71.656398E+0,3.976278E-3,3.965319E-3,0.000000E+0,1.013316E+0,1.000000E+0,44.000000E+0,98.044182E+0,23.592790E+0,8.560692E-3,12.692803E-3,1.000000E+0,2.656198E+0,1.000000E+0,20.000000E+0,6.540064E-3,42.553512E+0,0.000000E+0,2.700448E+0,0.000000E+0,1.988391E+0,0.000000E+0,1.981202E+0,0.000000E+0,1.988100E+0,10.000000E+0,8.970840E+0,0.000000E+0,-219.895145E-3,0.000000E+0,137.169312E-3,0.000000E+0,138.682161E-3,0.000000E+0,162.417483E-3,0.000000E+0,-206.984538E-3,0.000000E+0,2.109319E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.017188E-3,0.000000E+0,1.006504E+0,3.073063E+0,0.000000E+0,998.244772E-3,0.000000E+0,1.000804E+0,3.051564E+0,0.000000E+0,242.627015E+0,9.236270E-3,3.981713E-3,91.942446E+0,73.593101E+0,74.889755E+0,99.664846E+0,80.909000E+0,3.977561E-3,3.982491E-3,67.817850E+0,4.458937E+0,1.699944E+0,75.896294E+0,74.977957E+0,0.000000E+0,74.693974E+0,75.342015E+0,0.000000E+0,74.186248E+0,1.069445E+0,994.074103E-3,2.059029E+0,60.000000E+0,48.000000E+0,58.800000E+0,10.760013E-3,68.410953E+0,30.265519E+0,0.000000E+0,1.290381E+0,1.287740E+0,1.005140E+0,60.000000E+0,1.000000E+0,1.313170E+0,656.549066E-3,2.021070E+0,60.000000E+0,1.900118E+0,0.000000E+0,72.802101E+0,1.027580E+0,1.025398E+0,1.009467E+0,50.000000E+0,1.000000E+0,85.192525E+0,2.702898E+0,2.525518E+0,1.210145E+0,27.000000E+0,0.000000E+0,1.284754E+0,1.285500E+0,1.011273E+0,60.000000E+0,3.987616E-3,47.615906E+0,8.977494E-3,23.823143E+0,4.250481E+0,30.316288E+0,0.000000E+0,54.907966E-3,0.000000E+0,43.328527E-3,0.000000E+0,14.113495E-3,0.000000E+0,18.365297E-3,0.000000E+0,23.808892E-3,2.021092E+0,2.013651E+0,2.018161E+0,2.023701E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.970592E+0,5.698435E+0,0.000000E+0,80.664064E-3,0.000000E+0,44.495926E-3,9.500000E+0,9.794375E+0,0.000000E+0,14.177917E-3,10.000000E+0,9.777335E+0,0.000000E+0,41.556943E-3,997.086149E-3,3.074753E+0,998.019484E-3,3.063810E+0,999.258568E-3,3.054509E+0,997.472357E-3,3.051757E+0,29.519383E-3,7.980194E+0,1.000000E+0,1.000000E+0,73.449738E+0,73.336848E+0,2.040057E+0,72.720812E+0,72.699613E+0,2.055853E+0,72.622069E+0,72.940720E+0,2.076750E+0,72.829993E+0,73.017285E+0,2.059525E+0
 10/25/2017,15:47:58.118,278.825630E-6,73.445994E+0,3.978873E-3,998.427196E-3,1.002982E+0,0.000000E+0,1.014008E+0,3.105036E+0,0.000000E+0,73.029454E+0,3.982828E-3,997.347876E-3,1.006882E+0,0.000000E+0,1.067928E+0,3.116603E+0,0.000000E+0,79.352658E+0,30.575530E+0,71.622101E+0,3.973944E-3,3.967134E-3,0.000000E+0,1.017952E+0,1.000000E+0,44.000000E+0,98.013298E+0,23.592094E+0,8.548046E-3,12.685475E-3,1.000000E+0,2.647685E+0,1.000000E+0,20.000000E+0,6.519825E-3,42.554955E+0,0.000000E+0,2.709729E+0,0.000000E+0,1.987198E+0,0.000000E+0,1.982008E+0,0.000000E+0,1.988584E+0,10.000000E+0,8.993115E+0,0.000000E+0,-214.648458E-3,0.000000E+0,136.911806E-3,0.000000E+0,136.815241E-3,0.000000E+0,147.595002E-3,0.000000E+0,-212.752417E-3,0.000000E+0,2.112896E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.148220E-3,0.000000E+0,1.008485E+0,3.075332E+0,0.000000E+0,998.373508E-3,0.000000E+0,1.013252E+0,3.050904E+0,0.000000E+0,242.618765E+0,9.231470E-3,3.979767E-3,91.949912E+0,73.595301E+0,74.892985E+0,99.678201E+0,80.910640E+0,3.978080E-3,3.981908E-3,67.817896E+0,4.453460E+0,1.700218E+0,75.894702E+0,74.979689E+0,0.000000E+0,74.694723E+0,75.344824E+0,0.000000E+0,74.188589E+0,1.075068E+0,1.000652E+0,2.061181E+0,60.000000E+0,48.000000E+0,58.800000E+0,10.764682E-3,68.409035E+0,30.259991E+0,0.000000E+0,1.289008E+0,1.295659E+0,1.004884E+0,60.000000E+0,1.000000E+0,1.311623E+0,653.241703E-3,2.028516E+0,60.000000E+0,1.883373E+0,0.000000E+0,72.801773E+0,1.026622E+0,1.032231E+0,1.005025E+0,50.000000E+0,1.000000E+0,85.239755E+0,2.700216E+0,2.523442E+0,1.224996E+0,27.000000E+0,0.000000E+0,1.284291E+0,1.280531E+0,1.009214E+0,60.000000E+0,3.988330E-3,47.614275E+0,9.046107E-3,23.835299E+0,4.122250E+0,30.315452E+0,0.000000E+0,45.624165E-3,0.000000E+0,45.196742E-3,0.000000E+0,14.693287E-3,0.000000E+0,18.300876E-3,0.000000E+0,23.615628E-3,2.020899E+0,2.013845E+0,2.018258E+0,2.023572E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.974849E+0,5.700853E+0,0.000000E+0,83.146191E-3,0.000000E+0,44.979457E-3,9.500000E+0,9.793344E+0,0.000000E+0,15.401920E-3,10.000000E+0,9.779010E+0,0.000000E+0,42.426629E-3,996.539022E-3,3.074077E+0,997.939024E-3,3.063923E+0,997.681553E-3,3.056794E+0,999.532131E-3,3.049520E+0,27.586273E-3,8.040123E+0,1.000000E+0,1.000000E+0,73.450955E+0,73.334368E+0,2.042247E+0,72.725164E+0,72.697647E+0,2.057226E+0,72.617857E+0,72.939644E+0,2.080152E+0,72.829151E+0,73.015694E+0,2.057754E+0
 10/25/2017,15:48:08.118,2.372065E-3,73.448381E+0,3.983412E-3,998.604397E-3,975.596782E-3,0.000000E+0,1.014966E+0,3.111593E+0,0.000000E+0,73.029173E+0,3.979262E-3,997.235112E-3,993.019755E-3,0.000000E+0,1.067242E+0,3.121017E+0,0.000000E+0,79.352798E+0,30.570745E+0,71.632395E+0,3.977251E-3,3.967005E-3,0.000000E+0,1.021838E+0,1.000000E+0,44.000000E+0,98.005118E+0,23.593393E+0,8.538513E-3,12.670040E-3,1.000000E+0,2.654825E+0,1.000000E+0,20.000000E+0,6.528582E-3,42.557143E+0,0.000000E+0,2.702833E+0,0.000000E+0,1.988036E+0,0.000000E+0,1.982782E+0,0.000000E+0,1.988971E+0,10.000000E+0,8.992021E+0,0.000000E+0,-209.530523E-3,0.000000E+0,136.461170E-3,0.000000E+0,136.557735E-3,0.000000E+0,147.014992E-3,0.000000E+0,-216.490261E-3,0.000000E+0,2.109932E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.129832E-3,0.000000E+0,1.007383E+0,3.073723E+0,0.000000E+0,998.486152E-3,0.000000E+0,1.005726E+0,3.052417E+0,0.000000E+0,242.611431E+0,4.028418E-3,3.981648E-3,91.954326E+0,73.594271E+0,74.897105E+0,99.694658E+0,80.913452E+0,3.978405E-3,3.977821E-3,67.815745E+0,4.448949E+0,1.702136E+0,75.893953E+0,74.980157E+0,0.000000E+0,74.695612E+0,75.348570E+0,0.000000E+0,74.186997E+0,1.074333E+0,1.006576E+0,2.059443E+0,60.000000E+0,48.000000E+0,58.800000E+0,10.771686E-3,68.410111E+0,30.257158E+0,0.000000E+0,1.285576E+0,1.297304E+0,1.011916E+0,60.000000E+0,1.000000E+0,1.313043E+0,652.602599E-3,2.026710E+0,60.000000E+0,1.881519E+0,0.000000E+0,72.801259E+0,1.025329E+0,1.036797E+0,1.006383E+0,50.000000E+0,1.000000E+0,85.308092E+0,2.698747E+0,2.519512E+0,1.227392E+0,27.000000E+0,0.000000E+0,1.291461E+0,1.287002E+0,1.005237E+0,60.000000E+0,3.990859E-3,47.613995E+0,8.960568E-3,23.839521E+0,4.098408E+0,30.313594E+0,0.000000E+0,42.594036E-3,0.000000E+0,44.713583E-3,0.000000E+0,14.693287E-3,0.000000E+0,19.557090E-3,0.000000E+0,23.937734E-3,2.020706E+0,2.013684E+0,2.018290E+0,2.023733E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.980943E+0,5.698371E+0,0.000000E+0,87.820327E-3,0.000000E+0,44.141336E-3,9.500000E+0,9.791669E+0,0.000000E+0,15.917290E-3,10.000000E+0,9.777818E+0,0.000000E+0,42.426629E-3,996.603389E-3,3.074335E+0,997.794197E-3,3.064229E+0,999.773511E-3,3.054879E+0,998.952820E-3,3.051661E+0,24.364424E-3,8.037867E+0,1.000000E+0,1.000000E+0,73.450206E+0,73.337691E+0,2.038779E+0,72.720812E+0,72.700642E+0,2.062191E+0,72.618372E+0,72.938474E+0,2.080791E+0,72.832239E+0,73.015975E+0,2.056173E+0
 10/25/2017,15:48:18.118,1.566973E-3,73.446602E+0,3.980883E-3,998.507742E-3,983.548761E-3,0.000000E+0,1.015445E+0,3.108709E+0,0.000000E+0,73.028845E+0,3.983218E-3,997.476750E-3,986.926294E-3,0.000000E+0,1.064958E+0,3.119583E+0,0.000000E+0,79.355750E+0,30.570002E+0,71.638103E+0,3.975500E-3,3.967524E-3,0.000000E+0,1.022046E+0,1.000000E+0,44.000000E+0,98.047473E+0,23.592512E+0,8.530601E-3,12.677887E-3,1.000000E+0,2.655144E+0,1.000000E+0,20.000000E+0,6.551480E-3,42.557283E+0,0.000000E+0,2.714272E+0,0.000000E+0,1.990325E+0,0.000000E+0,1.981460E+0,0.000000E+0,1.989422E+0,10.000000E+0,8.988512E+0,0.000000E+0,-208.017674E-3,0.000000E+0,137.072747E-3,0.000000E+0,134.690816E-3,0.000000E+0,149.045027E-3,0.000000E+0,-208.627900E-3,0.000000E+0,2.111382E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.178108E-3,0.000000E+0,1.001393E+0,3.075574E+0,0.000000E+0,997.906840E-3,0.000000E+0,1.006573E+0,3.052304E+0,0.000000E+0,242.601878E+0,4.014082E-3,3.978534E-3,91.961088E+0,73.595862E+0,74.897433E+0,99.705709E+0,80.915467E+0,3.980026E-3,3.977561E-3,67.811958E+0,4.447338E+0,1.704231E+0,75.885665E+0,74.980859E+0,0.000000E+0,74.695191E+0,75.356389E+0,0.000000E+0,74.189759E+0,1.072768E+0,1.009434E+0,2.059125E+0,60.000000E+0,48.000000E+0,58.800000E+0,10.785630E-3,68.409877E+0,30.255114E+0,0.000000E+0,1.281728E+0,1.293200E+0,1.011868E+0,60.000000E+0,1.000000E+0,1.314271E+0,653.848852E-3,2.010238E+0,60.000000E+0,1.864677E+0,0.000000E+0,72.799855E+0,1.026526E+0,1.027362E+0,1.013988E+0,50.000000E+0,1.000000E+0,85.341205E+0,2.700519E+0,2.518410E+0,1.205306E+0,27.000000E+0,0.000000E+0,1.296620E+0,1.284845E+0,1.013461E+0,60.000000E+0,3.990795E-3,47.612877E+0,8.916469E-3,23.843279E+0,4.090997E+0,30.311736E+0,0.000000E+0,37.919901E-3,0.000000E+0,52.734027E-3,0.000000E+0,15.434131E-3,0.000000E+0,22.166150E-3,0.000000E+0,23.744470E-3,2.020834E+0,2.013748E+0,2.018193E+0,2.023766E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.984216E+0,5.698629E+0,0.000000E+0,83.661958E-3,0.000000E+0,44.431455E-3,9.500000E+0,9.792410E+0,0.000000E+0,17.688874E-3,10.000000E+0,9.777657E+0,0.000000E+0,43.199684E-3,996.362010E-3,3.073771E+0,997.729829E-3,3.063971E+0,999.532131E-3,3.057035E+0,999.853971E-3,3.051500E+0,30.485937E-3,8.082331E+0,1.000000E+0,1.000000E+0,73.452734E+0,73.337316E+0,2.041416E+0,72.720672E+0,72.701110E+0,2.060547E+0,72.620852E+0,72.937912E+0,2.076830E+0,72.832005E+0,73.016303E+0,2.058089E+0
 10/25/2017,15:48:28.118,439.844037E-6,73.448007E+0,3.981596E-3,997.686170E-3,998.191261E-3,0.000000E+0,1.013816E+0,3.110384E+0,0.000000E+0,73.026739E+0,3.979197E-3,997.718389E-3,1.017457E+0,0.000000E+0,1.069430E+0,3.120179E+0,0.000000E+0,79.359920E+0,30.556206E+0,71.605444E+0,3.971155E-3,3.967005E-3,0.000000E+0,1.023814E+0,1.000000E+0,44.000000E+0,98.110700E+0,23.593765E+0,8.536373E-3,12.682945E-3,1.000000E+0,2.650943E+0,1.000000E+0,20.000000E+0,6.548756E-3,42.559284E+0,0.000000E+0,2.724519E+0,0.000000E+0,1.987166E+0,0.000000E+0,1.982040E+0,0.000000E+0,1.988713E+0,10.000000E+0,8.991924E+0,0.000000E+0,-202.706610E-3,0.000000E+0,138.070584E-3,0.000000E+0,136.268041E-3,0.000000E+0,140.183762E-3,0.000000E+0,-201.990006E-3,0.000000E+0,2.107998E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.743624E-3,0.000000E+0,1.011248E+0,3.074125E+0,0.000000E+0,998.582704E-3,0.000000E+0,1.009209E+0,3.052063E+0,0.000000E+0,242.608681E+0,4.013239E-3,3.982102E-3,91.966347E+0,73.592446E+0,74.896028E+0,99.724094E+0,80.918232E+0,3.980091E-3,3.979313E-3,67.809620E+0,4.447338E+0,1.703361E+0,75.893485E+0,74.983996E+0,0.000000E+0,74.694629E+0,75.364629E+0,0.000000E+0,74.193082E+0,1.075435E+0,1.002089E+0,2.059236E+0,60.000000E+0,48.000000E+0,58.800000E+0,10.788029E-3,68.409409E+0,30.249679E+0,0.000000E+0,1.292105E+0,1.290071E+0,989.525357E-3,60.000000E+0,1.000000E+0,1.309979E+0,652.730420E-3,2.019329E+0,60.000000E+0,1.876926E+0,0.000000E+0,72.798731E+0,1.026702E+0,1.028862E+0,1.002533E+0,50.000000E+0,1.000000E+0,85.352884E+0,2.700232E+0,2.517883E+0,1.219599E+0,27.000000E+0,0.000000E+0,1.291669E+0,1.285388E+0,971.241505E-3,60.000000E+0,3.989303E-3,47.605889E+0,8.871527E-3,23.847269E+0,4.069411E+0,30.309553E+0,0.000000E+0,36.920603E-3,0.000000E+0,45.486638E-3,0.000000E+0,17.946559E-3,0.000000E+0,24.678578E-3,0.000000E+0,22.294993E-3,2.020963E+0,2.013780E+0,2.018225E+0,2.023476E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.985758E+0,5.699209E+0,0.000000E+0,83.178427E-3,0.000000E+0,44.528161E-3,9.500000E+0,9.792475E+0,0.000000E+0,18.912878E-3,10.000000E+0,9.777464E+0,0.000000E+0,43.843896E-3,996.667757E-3,3.074479E+0,996.699941E-3,3.064019E+0,999.242476E-3,3.054445E+0,997.922932E-3,3.051725E+0,32.419047E-3,8.362001E+0,1.000000E+0,1.000000E+0,73.451610E+0,73.337269E+0,2.040057E+0,72.720906E+0,72.704714E+0,2.064330E+0,72.617296E+0,72.940674E+0,2.076782E+0,72.833550E+0,73.018736E+0,2.058344E+0
 10/25/2017,15:48:38.118,1.727991E-3,73.448849E+0,3.980559E-3,997.267330E-3,993.560590E-3,0.000000E+0,1.014998E+0,3.109998E+0,0.000000E+0,73.030811E+0,3.978483E-3,997.202893E-3,993.115464E-3,0.000000E+0,1.067274E+0,3.120211E+0,0.000000E+0,79.362450E+0,30.562570E+0,71.596508E+0,3.976214E-3,3.965189E-3,0.000000E+0,1.023877E+0,1.000000E+0,44.000000E+0,98.165043E+0,23.599007E+0,8.569058E-3,12.685280E-3,1.000000E+0,2.644235E+0,1.000000E+0,20.000000E+0,6.559200E-3,42.560122E+0,0.000000E+0,2.710695E+0,0.000000E+0,1.987617E+0,0.000000E+0,1.982040E+0,0.000000E+0,1.988648E+0,10.000000E+0,9.002386E+0,0.000000E+0,-215.066905E-3,0.000000E+0,137.169312E-3,0.000000E+0,136.525547E-3,0.000000E+0,156.552936E-3,0.000000E+0,-189.648677E-3,0.000000E+0,2.106548E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.486152E-3,0.000000E+0,1.012750E+0,3.074833E+0,0.000000E+0,998.566612E-3,0.000000E+0,1.001059E+0,3.052771E+0,0.000000E+0,242.608874E+0,4.010515E-3,3.979961E-3,91.970339E+0,73.594833E+0,74.901552E+0,99.737120E+0,80.919966E+0,3.980545E-3,3.980416E-3,67.808592E+0,4.464092E+0,1.703441E+0,75.899572E+0,74.982311E+0,0.000000E+0,74.697438E+0,75.376615E+0,0.000000E+0,74.194627E+0,1.072768E+0,1.006368E+0,2.061245E+0,60.000000E+0,48.000000E+0,58.800000E+0,10.759170E-3,68.410953E+0,30.245592E+0,0.000000E+0,1.280212E+0,1.297719E+0,997.164696E-3,60.000000E+0,1.000000E+0,1.310394E+0,655.031194E-3,2.021038E+0,60.000000E+0,1.883743E+0,0.000000E+0,72.800323E+0,1.025392E+0,1.026595E+0,996.814217E-3,50.000000E+0,1.000000E+0,85.364140E+0,2.698284E+0,2.523426E+0,1.231560E+0,27.000000E+0,0.000000E+0,1.287740E+0,1.285005E+0,997.317337E-3,60.000000E+0,3.988524E-3,47.608032E+0,8.855119E-3,23.843511E+0,4.087453E+0,30.311178E+0,0.000000E+0,-182.361911E-6,0.000000E+0,47.290433E-3,0.000000E+0,23.003626E-3,0.000000E+0,24.324262E-3,0.000000E+0,61.720789E-3,2.020802E+0,2.013555E+0,2.018097E+0,2.023830E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.987284E+0,5.700112E+0,0.000000E+0,83.758664E-3,0.000000E+0,52.039014E-3,9.500000E+0,9.793473E+0,0.000000E+0,26.063635E-3,10.000000E+0,9.777689E+0,0.000000E+0,43.554001E-3,997.263161E-3,3.075364E+0,998.888452E-3,3.064904E+0,998.743624E-3,3.056424E+0,999.097648E-3,3.051130E+0,27.586273E-3,8.244398E+0,1.000000E+0,1.000000E+0,73.454746E+0,73.337503E+0,2.043541E+0,72.722965E+0,72.702374E+0,2.062846E+0,72.617811E+0,72.940393E+0,2.082165E+0,72.831537E+0,73.018362E+0,2.061218E+0
 10/25/2017,15:48:48.118,1.727991E-3,73.448896E+0,3.985033E-3,997.718389E-3,1.016395E+0,0.000000E+0,1.012044E+0,3.110546E+0,0.000000E+0,73.032496E+0,3.983023E-3,997.815044E-3,973.558963E-3,0.000000E+0,1.065756E+0,3.121516E+0,0.000000E+0,79.363012E+0,30.563731E+0,71.585325E+0,3.977316E-3,3.972452E-3,0.000000E+0,1.022284E+0,1.000000E+0,44.000000E+0,97.978277E+0,23.603090E+0,8.596425E-3,12.660701E-3,1.000000E+0,2.647366E+0,1.000000E+0,20.000000E+0,6.641972E-3,42.563474E+0,0.000000E+0,2.722005E+0,0.000000E+0,1.985586E+0,0.000000E+0,1.982330E+0,0.000000E+0,1.988745E+0,10.000000E+0,9.002740E+0,0.000000E+0,-213.167797E-3,0.000000E+0,136.364605E-3,0.000000E+0,138.070584E-3,0.000000E+0,159.195204E-3,0.000000E+0,-187.811978E-3,0.000000E+0,2.108031E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.244772E-3,0.000000E+0,1.005051E+0,3.075847E+0,0.000000E+0,998.566612E-3,0.000000E+0,1.007132E+0,3.051001E+0,0.000000E+0,242.588707E+0,4.013498E-3,3.981453E-3,91.978087E+0,73.596190E+0,74.902910E+0,99.752449E+0,80.923622E+0,3.977886E-3,3.976005E-3,67.802420E+0,4.454104E+0,1.703393E+0,75.901305E+0,74.984137E+0,0.000000E+0,74.697157E+0,75.395999E+0,0.000000E+0,74.196921E+0,1.068567E+0,1.007550E+0,2.060862E+0,60.000000E+0,48.000000E+0,58.800000E+0,10.768444E-3,68.407913E+0,30.246103E+0,0.000000E+0,1.288433E+0,1.291939E+0,1.001176E+0,60.000000E+0,1.000000E+0,1.312708E+0,649.518922E-3,2.026343E+0,60.000000E+0,1.868626E+0,0.000000E+0,72.801773E+0,1.026861E+0,1.028830E+0,1.009035E+0,50.000000E+0,1.000000E+0,85.512355E+0,2.701110E+0,2.521397E+0,1.224278E+0,27.000000E+0,0.000000E+0,1.292212E+0,1.280595E+0,1.006020E+0,60.000000E+0,3.988005E-3,47.604165E+0,8.851358E-3,23.846481E+0,4.175089E+0,30.307648E+0,0.000000E+0,2.428707E-3,0.000000E+0,51.477813E-3,0.000000E+0,25.612686E-3,0.000000E+0,21.264253E-3,0.000000E+0,16.658134E-3,2.020802E+0,2.013974E+0,2.018225E+0,2.023669E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.000242E+0,5.777027E+0,0.000000E+0,81.405479E-3,0.000000E+0,42.658507E-3,9.500000E+0,9.793054E+0,0.000000E+0,26.063635E-3,10.000000E+0,9.776787E+0,0.000000E+0,44.294845E-3,996.796493E-3,3.074769E+0,997.794197E-3,3.065194E+0,996.378102E-3,3.055716E+0,999.226384E-3,3.052015E+0,27.908458E-3,8.332036E+0,1.000000E+0,1.000000E+0,73.452125E+0,73.338907E+0,2.035647E+0,72.719315E+0,72.704854E+0,2.057002E+0,72.620525E+0,72.939878E+0,2.081893E+0,72.831584E+0,73.019625E+0,2.060611E+0
