date,time,ahu_dp,ahu1_cc_out_rtd,ahu1_f_cc,ahu1_f_ra,ahu1_fan_power,ahu1_on,ahu1_p_down,ahu1_t_ra,ahu1_vfd,ahu2_cc_out_rtd,ahu2_f_cc,ahu2_f_ra,ahu2_fan_power,ahu2_on,ahu2_p_down,ahu2_t_ra,ahu2_vfd,ch1_c_out_rtd,ch1_e_in_rtd,ch1_e_out_rtd,ch1_f_c,ch1_f_e,ch1_on,ch1_power,ch1_t_reset,ch1_t_sp,ch2_c_out_rtd,ch2_e_out_rtd,ch2_f_c,ch2_f_e,ch2_on,ch2_power,ch2_t_reset,ch2_t_sp,cl_f,cw_in_rtd,d15_pos_c,d15_pos_fb,d16_pos_c,d16_pos_fb,d17_pos_c,d17_pos_fb,d18_pos_c,d18_pos_fb,d2_pos_c,d2_pos_fb,d3_pos_c,d3_pos_fb,d4_pos_c,d4_pos_fb,d5_pos_c,d5_pos_fb,d6_pos_c,d6_pos_fb,d7_pos_c,d7_pos_fb,d8_pos_c,d8_pos_fb,dx_ds_c,dx_m_cs,dx_m_din,dx_m_sclk,dx_m_spi,dx_sp_cs,dx_sp_din,dx_sp_sclk,dx_sp_spi,dx_z_cs,dx_z_din,dx_z_sclk,dx_z_spi,exf1_f,exf1_on,exf1_power,exf1_t_in,exf1_vfd,exf2_f,exf2_on,exf2_power,exf2_t_in,exf2_vfd,hw_rtd,hx1_f_hw,hx1_f_pg,hx1_hw_rtd,hx1_pg_rtd,hx2_cw_rtd,hx2_hw_rtd,hx3_cw_rtd,hx3_f_cw,hx3_f_pg,hx3_pg_rtd,indoor_p,indoor_rh,indoor_rtd,oau_cc_rtd,oau_heat_c,oau_hs_rtd,oau_in_rtd,oau_on,oau_out_rtd,oau_p_down,oau_power,oau_rh,oau_vfd,outdoor_rh,outdoor_rtd,pl_f,pl_in_rtd,pl_out_rtd,pump1_on,pump1_p_down,pump1_p_up,pump1_power,pump1_vfd,pump2_on,pump2_p_down,pump2_p_up,pump2_power,pump2_vfd,pump3_dp,pump3_on,pump3_out_rtd,pump3_p_down,pump3_p_up,pump3_power,pump3_vfd,pump4_on,pump4_out_rtd,pump4_p_down,pump4_p_up,pump4_power,pump4_vfd,pump5_on,pump5_p_down,pump5_p_up,pump5_power,pump5_vfd,sl_f,sl_out_rtd,ts_f,ts_in_rtd,ts_meter,ts_out_rtd,v1_pos_c,v1_pos_fb,v10_pos_c,v10_pos_fb,v11_pos_c,v11_pos_fb,v12_pos_c,v12_pos_fb,v13_pos_c,v13_pos_fb,v14_pos_fb,v15_pos_fb,v16_pos_fb,v17_pos_fb,v18_pos_c,v18_pos_fb,v19_pos_c,v19_pos_fb,v20_pos_c,v20_pos_fb,v3_pos_c,v3_pos_fb,v4_pos_c,v4_pos_fb,v5_pos_c,v5_pos_fb,v6_pos_c,v6_pos_fb,v7_pos_c,v7_pos_fb,v8_pos_c,v8_pos_fb,v9_pos_c,v9_pos_fb,vav1_f,vav1_t_out,vav2_f,vav2_t_out,vav3_f,vav3_t_out,vav4_f,vav4_t_out,vch1_pos_fb,vch2_pos_fb,vsh_in,vsh_out,zs1_heat_rtd,zs1_out_rtd,zs1_rh,zs2_heat_rtd,zs2_out_rtd,zs2_rh,zs3_heat_rtd,zs3_out_rtd,zs3_rh,zs4_heat_rtd,zs4_out_rtd,zs4_rh
 10/25/2017,15:48:58.118,1.727991E-3,73.449692E+0,3.982634E-3,998.475523E-3,995.891894E-3,0.000000E+0,1.015509E+0,3.108596E+0,0.000000E+0,73.030062E+0,3.983931E-3,997.605624E-3,1.004361E+0,0.000000E+0,1.068535E+0,3.119921E+0,0.000000E+0,79.366479E+0,30.542781E+0,71.574002E+0,3.973879E-3,3.971220E-3,0.000000E+0,1.023861E+0,1.000000E+0,44.000000E+0,97.862920E+0,23.609353E+0,8.631121E-3,12.684502E-3,1.000000E+0,2.641775E+0,1.000000E+0,20.000000E+0,6.627182E-3,42.566034E+0,0.000000E+0,2.717236E+0,0.000000E+0,1.987424E+0,0.000000E+0,1.981589E+0,0.000000E+0,1.988552E+0,10.000000E+0,8.992246E+0,0.000000E+0,-219.862957E-3,0.000000E+0,137.233689E-3,0.000000E+0,140.066256E-3,0.000000E+0,165.639761E-3,0.000000E+0,-182.881892E-3,0.000000E+0,2.107966E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.162016E-3,0.000000E+0,1.010753E+0,3.076378E+0,0.000000E+0,997.826381E-3,0.000000E+0,1.004559E+0,3.052884E+0,0.000000E+0,242.600672E+0,4.015315E-3,3.979507E-3,91.983815E+0,73.595254E+0,74.900991E+0,99.766932E+0,80.922028E+0,3.979832E-3,3.977367E-3,67.803869E+0,4.453782E+0,1.700814E+0,75.913853E+0,74.986618E+0,0.000000E+0,74.696268E+0,75.416178E+0,0.000000E+0,74.202725E+0,1.067129E+0,1.002935E+0,2.060049E+0,60.000000E+0,48.000000E+0,58.800000E+0,10.764358E-3,68.406604E+0,30.242294E+0,0.000000E+0,1.287348E+0,1.292945E+0,1.006306E+0,60.000000E+0,1.000000E+0,1.315866E+0,653.129860E-3,2.019329E+0,60.000000E+0,1.863049E+0,0.000000E+0,72.798123E+0,1.030373E+0,1.030060E+0,1.009546E+0,50.000000E+0,1.000000E+0,85.465311E+0,2.694931E+0,2.522291E+0,1.200835E+0,27.000000E+0,0.000000E+0,1.294432E+0,1.288903E+0,1.005062E+0,60.000000E+0,3.989562E-3,47.601789E+0,8.814392E-3,23.846991E+0,4.113550E+0,30.307648E+0,0.000000E+0,8.037669E-3,0.000000E+0,44.037160E-3,0.000000E+0,25.773739E-3,0.000000E+0,19.879196E-3,0.000000E+0,16.851398E-3,2.021124E+0,2.013426E+0,2.018451E+0,2.023894E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.997176E+0,5.777543E+0,0.000000E+0,83.275133E-3,0.000000E+0,43.947924E-3,9.500000E+0,9.792507E+0,0.000000E+0,25.580476E-3,10.000000E+0,9.762196E+0,0.000000E+0,42.748735E-3,996.683849E-3,3.074302E+0,997.263161E-3,3.064695E+0,998.083852E-3,3.055024E+0,999.210292E-3,3.051339E+0,35.640896E-3,8.196390E+0,1.000000E+0,1.000000E+0,73.452313E+0,73.340218E+0,2.037580E+0,72.720765E+0,72.705790E+0,2.058088E+0,72.620759E+0,72.941001E+0,2.081686E+0,72.832005E+0,73.020234E+0,2.059893E+0
 10/25/2017,15:49:08.118,1.083918E-3,73.450253E+0,3.982893E-3,997.653952E-3,998.191261E-3,0.000000E+0,1.013385E+0,3.105858E+0,0.000000E+0,73.031326E+0,3.975695E-3,997.347876E-3,997.581876E-3,0.000000E+0,1.067785E+0,3.113445E+0,0.000000E+0,79.367323E+0,30.548680E+0,71.613445E+0,3.976278E-3,3.969858E-3,0.000000E+0,1.021329E+0,1.000000E+0,44.000000E+0,97.814973E+0,23.610003E+0,8.654014E-3,12.682816E-3,1.000000E+0,2.645129E+0,1.000000E+0,20.000000E+0,6.644372E-3,42.564963E+0,0.000000E+0,2.724068E+0,0.000000E+0,1.989906E+0,0.000000E+0,1.983072E+0,0.000000E+0,1.988906E+0,10.000000E+0,9.008341E+0,0.000000E+0,-215.517541E-3,0.000000E+0,136.911806E-3,0.000000E+0,137.716513E-3,0.000000E+0,158.002961E-3,0.000000E+0,-186.748626E-3,0.000000E+0,2.116022E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.180404E-3,0.000000E+0,1.005338E+0,3.072210E+0,0.000000E+0,997.955116E-3,0.000000E+0,1.003552E+0,3.052707E+0,0.000000E+0,242.597005E+0,4.011812E-3,3.979313E-3,91.987196E+0,73.599326E+0,74.905672E+0,99.781133E+0,80.924653E+0,3.977951E-3,3.977042E-3,67.801999E+0,4.460548E+0,1.704006E+0,75.922891E+0,74.987273E+0,0.000000E+0,74.698421E+0,75.430412E+0,0.000000E+0,74.206002E+0,1.075451E+0,1.010264E+0,2.057849E+0,60.000000E+0,48.000000E+0,58.800000E+0,10.746978E-3,68.407913E+0,30.237649E+0,0.000000E+0,1.287060E+0,1.292801E+0,1.006850E+0,60.000000E+0,1.000000E+0,1.317861E+0,652.299025E-3,2.033724E+0,60.000000E+0,1.867352E+0,0.000000E+0,72.800135E+0,1.028889E+0,1.027394E+0,1.006272E+0,50.000000E+0,1.000000E+0,85.434542E+0,2.697469E+0,2.521429E+0,1.216117E+0,27.000000E+0,0.000000E+0,1.292563E+0,1.279732E+0,1.008495E+0,60.000000E+0,3.988394E-3,47.602627E+0,8.786117E-3,23.850842E+0,4.091319E+0,30.304397E+0,0.000000E+0,-2.664489E-3,0.000000E+0,44.037160E-3,0.000000E+0,26.128056E-3,0.000000E+0,22.713731E-3,0.000000E+0,17.721085E-3,2.021092E+0,2.013941E+0,2.018419E+0,2.023862E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.995387E+0,5.776705E+0,0.000000E+0,89.915629E-3,0.000000E+0,43.142038E-3,9.500000E+0,9.792958E+0,0.000000E+0,27.029954E-3,10.000000E+0,9.738391E+0,0.000000E+0,41.170415E-3,995.959710E-3,3.074093E+0,998.743624E-3,3.064454E+0,999.355119E-3,3.054284E+0,998.920636E-3,3.050566E+0,28.875013E-3,8.139683E+0,1.000000E+0,1.000000E+0,73.455168E+0,73.340826E+0,2.037724E+0,72.718800E+0,72.704901E+0,2.055837E+0,72.619776E+0,72.939036E+0,2.075233E+0,72.831959E+0,73.023837E+0,2.059605E+0
 10/25/2017,15:49:18.118,922.899256E-6,73.449458E+0,3.977900E-3,997.960028E-3,1.004914E+0,0.000000E+0,1.013992E+0,3.108967E+0,0.000000E+0,73.031419E+0,3.980429E-3,997.927809E-3,971.644787E-3,0.000000E+0,1.069494E+0,3.118359E+0,0.000000E+0,79.372289E+0,30.543850E+0,71.672446E+0,3.976927E-3,3.972777E-3,0.000000E+0,1.024037E+0,1.000000E+0,44.000000E+0,97.888163E+0,23.607961E+0,8.683327E-3,12.679638E-3,1.000000E+0,2.640146E+0,1.000000E+0,20.000000E+0,6.625042E-3,42.569199E+0,0.000000E+0,2.718848E+0,0.000000E+0,1.987520E+0,0.000000E+0,1.982105E+0,0.000000E+0,1.988552E+0,10.000000E+0,9.006120E+0,0.000000E+0,-216.290059E-3,0.000000E+0,136.010534E-3,0.000000E+0,138.070584E-3,0.000000E+0,153.491771E-3,0.000000E+0,-186.813072E-3,0.000000E+0,2.117472E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.258568E-3,0.000000E+0,1.001952E+0,3.073224E+0,0.000000E+0,998.276956E-3,0.000000E+0,1.005486E+0,3.053222E+0,0.000000E+0,242.593387E+0,4.011552E-3,3.983400E-3,91.994851E+0,73.601479E+0,74.906936E+0,99.795475E+0,80.927652E+0,3.980026E-3,3.977691E-3,67.799614E+0,4.460870E+0,1.699751E+0,75.896903E+0,74.986758E+0,0.000000E+0,74.698468E+0,75.440197E+0,0.000000E+0,74.205581E+0,1.077368E+0,1.002776E+0,2.058136E+0,60.000000E+0,48.000000E+0,58.800000E+0,10.750609E-3,68.410625E+0,30.233562E+0,0.000000E+0,1.279605E+0,1.290933E+0,1.005331E+0,60.000000E+0,1.000000E+0,1.310314E+0,652.187182E-3,2.020687E+0,60.000000E+0,1.880504E+0,0.000000E+0,72.800369E+0,1.028490E+0,1.030171E+0,1.002549E+0,50.000000E+0,1.000000E+0,85.380603E+0,2.692584E+0,2.517643E+0,1.218752E+0,27.000000E+0,0.000000E+0,1.291078E+0,1.284222E+0,1.003752E+0,60.000000E+0,3.987811E-3,47.598947E+0,8.854471E-3,23.853858E+0,4.103563E+0,30.302585E+0,0.000000E+0,-1.084954E-3,0.000000E+0,46.646220E-3,0.000000E+0,24.259840E-3,0.000000E+0,23.293522E-3,0.000000E+0,17.721085E-3,2.020931E+0,2.013458E+0,2.018032E+0,2.023508E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.991616E+0,5.777156E+0,0.000000E+0,83.758664E-3,0.000000E+0,43.947924E-3,9.500000E+0,9.793376E+0,0.000000E+0,26.450162E-3,10.000000E+0,9.738520E+0,0.000000E+0,40.751677E-3,996.152814E-3,3.074174E+0,996.989597E-3,3.063939E+0,996.088446E-3,3.057019E+0,998.904544E-3,3.051677E+0,25.008794E-3,8.252130E+0,1.000000E+0,1.000000E+0,73.456385E+0,73.342043E+0,2.039594E+0,72.718425E+0,72.704667E+0,2.055773E+0,72.619402E+0,72.939925E+0,2.081734E+0,72.831257E+0,73.022761E+0,2.061122E+0
 10/25/2017,15:49:28.118,278.825630E-6,73.451002E+0,3.983931E-3,998.249994E-3,1.023756E+0,0.000000E+0,1.015445E+0,3.108226E+0,0.000000E+0,73.031560E+0,3.979327E-3,997.057910E-3,963.318121E-3,0.000000E+0,1.067753E+0,3.115910E+0,0.000000E+0,79.373133E+0,30.547705E+0,71.655275E+0,3.969534E-3,3.965448E-3,0.000000E+0,1.024212E+0,1.000000E+0,44.000000E+0,97.862732E+0,23.607590E+0,8.702912E-3,12.664138E-3,1.000000E+0,2.653323E+0,1.000000E+0,20.000000E+0,6.659033E-3,42.568315E+0,0.000000E+0,2.723713E+0,0.000000E+0,1.987649E+0,0.000000E+0,1.982201E+0,0.000000E+0,1.989035E+0,10.000000E+0,9.006892E+0,0.000000E+0,-214.519705E-3,0.000000E+0,136.461170E-3,0.000000E+0,136.493358E-3,0.000000E+0,152.331751E-3,0.000000E+0,-184.654145E-3,0.000000E+0,2.113412E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.035576E-3,0.000000E+0,1.007111E+0,3.073514E+0,0.000000E+0,998.309140E-3,0.000000E+0,1.014147E+0,3.053511E+0,0.000000E+0,242.587115E+0,4.014407E-3,3.982362E-3,92.001472E+0,73.602883E+0,74.909418E+0,99.809911E+0,80.925637E+0,3.979313E-3,3.978599E-3,67.799334E+0,4.461515E+0,1.705247E+0,75.879016E+0,74.986290E+0,0.000000E+0,74.700200E+0,75.455180E+0,0.000000E+0,74.210543E+0,1.077240E+0,1.004947E+0,2.059268E+0,60.000000E+0,48.000000E+0,58.800000E+0,10.740103E-3,68.406323E+0,30.230171E+0,0.000000E+0,1.283149E+0,1.298645E+0,1.001672E+0,60.000000E+0,1.000000E+0,1.309772E+0,650.046183E-3,2.028915E+0,60.000000E+0,1.882309E+0,0.000000E+0,72.796579E+0,1.030517E+0,1.029038E+0,1.002262E+0,50.000000E+0,1.000000E+0,85.358043E+0,2.686325E+0,2.516988E+0,1.229947E+0,27.000000E+0,0.000000E+0,1.288203E+0,1.284318E+0,1.001645E+0,60.000000E+0,3.990665E-3,47.597409E+0,8.744352E-3,23.856688E+0,4.122250E+0,30.300727E+0,0.000000E+0,-3.309197E-3,0.000000E+0,45.776534E-3,0.000000E+0,25.129527E-3,0.000000E+0,23.454575E-3,0.000000E+0,18.622982E-3,2.020834E+0,2.013748E+0,2.018386E+0,2.023830E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.990371E+0,5.776221E+0,0.000000E+0,80.760771E-3,0.000000E+0,42.013799E-3,9.500000E+0,9.790638E+0,0.000000E+0,26.256899E-3,10.000000E+0,9.740517E+0,0.000000E+0,45.873165E-3,996.893045E-3,3.074479E+0,997.858565E-3,3.064148E+0,996.748217E-3,3.055233E+0,999.145924E-3,3.050148E+0,30.485937E-3,8.285317E+0,1.000000E+0,1.000000E+0,73.456572E+0,73.345881E+0,2.045635E+0,72.716647E+0,72.705275E+0,2.060706E+0,72.618372E+0,72.945400E+0,2.077262E+0,72.833269E+0,73.024633E+0,2.061696E+0
 10/25/2017,15:49:38.118,2.211047E-3,73.449972E+0,3.981726E-3,996.735725E-3,1.010215E+0,0.000000E+0,1.012906E+0,3.107791E+0,0.000000E+0,73.031887E+0,3.980429E-3,997.396204E-3,973.319691E-3,0.000000E+0,1.068008E+0,3.115636E+0,0.000000E+0,79.374538E+0,30.538693E+0,71.624394E+0,3.971544E-3,3.973295E-3,0.000000E+0,1.021042E+0,1.000000E+0,44.000000E+0,97.829640E+0,23.608100E+0,8.708489E-3,12.661609E-3,1.000000E+0,2.653004E+0,1.000000E+0,20.000000E+0,6.633215E-3,42.574460E+0,0.000000E+0,2.726388E+0,0.000000E+0,1.988294E+0,0.000000E+0,1.982040E+0,0.000000E+0,1.988648E+0,10.000000E+0,9.003770E+0,0.000000E+0,-218.189167E-3,0.000000E+0,137.201500E-3,0.000000E+0,135.688652E-3,0.000000E+0,153.556217E-3,0.000000E+0,-187.264191E-3,0.000000E+0,2.113927E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.290751E-3,0.000000E+0,1.007207E+0,3.072371E+0,0.000000E+0,998.148220E-3,0.000000E+0,1.015985E+0,3.052964E+0,0.000000E+0,242.599514E+0,4.007466E-3,3.981583E-3,92.006590E+0,73.605692E+0,74.912742E+0,99.824253E+0,80.931777E+0,3.979832E-3,3.979313E-3,67.796481E+0,4.460548E+0,1.703587E+0,75.873444E+0,74.990363E+0,0.000000E+0,74.701745E+0,75.468102E+0,0.000000E+0,74.212977E+0,1.071250E+0,1.005346E+0,2.062967E+0,60.000000E+0,51.000000E+0,58.900000E+0,10.745746E-3,68.406884E+0,30.226315E+0,0.000000E+0,1.282096E+0,1.292721E+0,1.005028E+0,60.000000E+0,1.000000E+0,1.310027E+0,655.494545E-3,2.027589E+0,60.000000E+0,1.892608E+0,0.000000E+0,72.797983E+0,1.028697E+0,1.028000E+0,994.593671E-3,50.000000E+0,1.000000E+0,85.369347E+0,2.686820E+0,2.511046E+0,1.226561E+0,27.000000E+0,0.000000E+0,1.290775E+0,1.287178E+0,1.001517E+0,60.000000E+0,3.988265E-3,47.593868E+0,8.738710E-3,23.858915E+0,4.100019E+0,30.298916E+0,0.000000E+0,-408.009827E-6,0.000000E+0,45.196742E-3,0.000000E+0,24.678578E-3,0.000000E+0,23.905524E-3,0.000000E+0,18.558561E-3,2.020609E+0,2.013813E+0,2.018032E+0,2.023733E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.991909E+0,5.778220E+0,0.000000E+0,84.274431E-3,0.000000E+0,43.851217E-3,9.500000E+0,9.791573E+0,0.000000E+0,26.868900E-3,10.000000E+0,9.739164E+0,0.000000E+0,38.303670E-3,996.635573E-3,3.074769E+0,998.244772E-3,3.064229E+0,997.729829E-3,3.055217E+0,997.472357E-3,3.051130E+0,33.063417E-3,8.141938E+0,1.000000E+0,1.000000E+0,73.459286E+0,73.345319E+0,2.041687E+0,72.721374E+0,72.707288E+0,2.060451E+0,72.618653E+0,72.945073E+0,2.079290E+0,72.830087E+0,73.025007E+0,2.061984E+0
 10/25/2017,15:49:48.118,1.727991E-3,73.451517E+0,3.984320E-3,997.074019E-3,992.235261E-3,0.000000E+0,1.014759E+0,3.108596E+0,0.000000E+0,73.029828E+0,3.976603E-3,997.541187E-3,1.003229E+0,0.000000E+0,1.067705E+0,3.118165E+0,0.000000E+0,79.380770E+0,30.526384E+0,71.600345E+0,3.971544E-3,3.972323E-3,0.000000E+0,1.020946E+0,1.000000E+0,44.000000E+0,97.780518E+0,23.606523E+0,8.725675E-3,12.674190E-3,1.000000E+0,2.650959E+0,1.000000E+0,20.000000E+0,6.627701E-3,42.576042E+0,0.000000E+0,2.722102E+0,0.000000E+0,1.986779E+0,0.000000E+0,1.982201E+0,0.000000E+0,1.989422E+0,10.000000E+0,9.002032E+0,0.000000E+0,-210.657112E-3,0.000000E+0,136.300229E-3,0.000000E+0,137.845266E-3,0.000000E+0,154.104004E-3,0.000000E+0,-189.004222E-3,0.000000E+0,2.121886E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.097648E-3,0.000000E+0,1.007702E+0,3.075139E+0,0.000000E+0,998.325232E-3,0.000000E+0,1.008618E+0,3.053028E+0,0.000000E+0,242.596475E+0,4.009801E-3,3.979443E-3,92.012366E+0,73.604849E+0,74.912273E+0,99.839677E+0,80.932386E+0,3.980805E-3,3.979702E-3,67.798024E+0,4.466670E+0,1.702652E+0,75.897746E+0,74.991019E+0,0.000000E+0,74.700902E+0,75.483974E+0,0.000000E+0,74.212555E+0,1.069509E+0,1.005953E+0,2.060878E+0,60.000000E+0,51.000000E+0,58.900000E+0,10.749961E-3,68.404499E+0,30.222925E+0,0.000000E+0,1.282606E+0,1.297959E+0,1.000729E+0,60.000000E+0,1.000000E+0,1.305544E+0,653.097905E-3,2.030193E+0,60.000000E+0,1.880020E+0,0.000000E+0,72.793677E+0,1.027739E+0,1.038505E+0,990.424157E-3,50.000000E+0,1.000000E+0,85.453866E+0,2.680034E+0,2.507659E+0,1.237660E+0,27.000000E+0,0.000000E+0,1.285361E+0,1.283247E+0,995.672627E-3,60.000000E+0,3.990470E-3,47.595126E+0,8.803043E-3,23.854693E+0,4.078754E+0,30.299427E+0,0.000000E+0,-246.832745E-6,0.000000E+0,52.766237E-3,0.000000E+0,22.842573E-3,0.000000E+0,24.066577E-3,0.000000E+0,18.719614E-3,2.020995E+0,2.013651E+0,2.018225E+0,2.023766E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.999568E+0,5.775609E+0,0.000000E+0,81.824539E-3,0.000000E+0,43.818982E-3,9.500000E+0,9.791734E+0,0.000000E+0,23.325732E-3,10.000000E+0,9.727697E+0,0.000000E+0,43.264105E-3,996.587297E-3,3.073868E+0,997.794197E-3,3.063987E+0,996.217182E-3,3.057583E+0,999.097648E-3,3.049665E+0,28.230643E-3,8.099408E+0,1.000000E+0,1.000000E+0,73.460129E+0,73.346958E+0,2.043429E+0,72.718893E+0,72.707756E+0,2.055693E+0,72.619121E+0,72.944230E+0,2.076910E+0,72.833175E+0,73.025148E+0,2.062495E+0
 10/25/2017,15:49:58.118,600.862443E-6,73.450815E+0,3.988795E-3,998.862145E-3,995.173341E-3,0.000000E+0,1.013609E+0,3.108596E+0,0.000000E+0,73.033619E+0,3.977316E-3,997.541187E-3,1.004585E+0,0.000000E+0,1.067992E+0,3.119148E+0,0.000000E+0,79.380442E+0,30.515653E+0,71.607363E+0,3.974074E-3,3.972517E-3,0.000000E+0,1.024292E+0,1.000000E+0,44.000000E+0,97.752831E+0,23.596177E+0,8.728334E-3,12.666019E-3,1.000000E+0,2.643133E+0,1.000000E+0,20.000000E+0,6.607527E-3,42.582745E+0,0.000000E+0,2.729191E+0,0.000000E+0,1.986972E+0,0.000000E+0,1.982008E+0,0.000000E+0,1.988810E+0,10.000000E+0,9.004961E+0,0.000000E+0,-214.326575E-3,0.000000E+0,134.851757E-3,0.000000E+0,139.583432E-3,0.000000E+0,159.742992E-3,0.000000E+0,-188.520880E-3,0.000000E+0,2.122950E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.065464E-3,0.000000E+0,1.010673E+0,3.075284E+0,0.000000E+0,998.132128E-3,0.000000E+0,1.001347E+0,3.053270E+0,0.000000E+0,242.599032E+0,7.184404E-3,3.980286E-3,92.016921E+0,73.603070E+0,74.915878E+0,99.854066E+0,80.936557E+0,3.979832E-3,3.980351E-3,67.795546E+0,4.466670E+0,1.699235E+0,75.886414E+0,74.991955E+0,0.000000E+0,74.702447E+0,75.506214E+0,0.000000E+0,74.221730E+0,1.075531E+0,1.009098E+0,2.057658E+0,60.000000E+0,51.000000E+0,58.900000E+0,10.762088E-3,68.405435E+0,30.219766E+0,0.000000E+0,1.286134E+0,1.294558E+0,1.005268E+0,60.000000E+0,1.000000E+0,1.316776E+0,652.730420E-3,2.024713E+0,60.000000E+0,1.892253E+0,0.000000E+0,72.793630E+0,1.029112E+0,1.027330E+0,995.408404E-3,50.000000E+0,1.000000E+0,85.516014E+0,2.689806E+0,2.513602E+0,1.226274E+0,27.000000E+0,0.000000E+0,1.292467E+0,1.285340E+0,1.006738E+0,60.000000E+0,3.988394E-3,47.591492E+0,8.769320E-3,23.861003E+0,4.138681E+0,30.298776E+0,0.000000E+0,-2.084251E-3,0.000000E+0,46.130850E-3,0.000000E+0,24.259840E-3,0.000000E+0,23.744470E-3,0.000000E+0,18.397508E-3,2.020673E+0,2.013394E+0,2.018322E+0,2.024152E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.005504E+0,5.775641E+0,0.000000E+0,85.241494E-3,0.000000E+0,43.947924E-3,9.500000E+0,9.790026E+0,0.000000E+0,26.675637E-3,10.000000E+0,9.721996E+0,0.000000E+0,42.136734E-3,997.407989E-3,3.074994E+0,997.488449E-3,3.064744E+0,999.676959E-3,3.057261E+0,998.598796E-3,3.051580E+0,25.330979E-3,8.047856E+0,1.000000E+0,1.000000E+0,73.459052E+0,73.348315E+0,2.039242E+0,72.719268E+0,72.707615E+0,2.058695E+0,72.619308E+0,72.946290E+0,2.081430E+0,72.834439E+0,73.025803E+0,2.062191E+0
 10/25/2017,15:50:08.118,922.899256E-6,73.453249E+0,3.981985E-3,997.943918E-3,1.023548E+0,0.000000E+0,1.015892E+0,3.108387E+0,0.000000E+0,73.032823E+0,3.981661E-3,997.299549E-3,1.000517E+0,0.000000E+0,1.065485E+0,3.118971E+0,0.000000E+0,79.383581E+0,30.525873E+0,71.612603E+0,3.978354E-3,3.971220E-3,0.000000E+0,1.022173E+0,1.000000E+0,44.000000E+0,97.774407E+0,23.594832E+0,8.711796E-3,12.670753E-3,1.000000E+0,2.651758E+0,1.000000E+0,20.000000E+0,6.621474E-3,42.582327E+0,0.000000E+0,2.708826E+0,0.000000E+0,1.986714E+0,0.000000E+0,1.982201E+0,0.000000E+0,1.988068E+0,10.000000E+0,8.993051E+0,0.000000E+0,-221.118300E-3,0.000000E+0,140.001880E-3,0.000000E+0,136.042723E-3,0.000000E+0,165.188642E-3,0.000000E+0,-175.825101E-3,0.000000E+0,2.122789E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.309140E-3,0.000000E+0,1.002112E+0,3.074705E+0,0.000000E+0,998.276956E-3,0.000000E+0,1.007292E+0,3.052224E+0,0.000000E+0,242.590781E+0,7.183561E-3,3.981389E-3,92.020537E+0,73.601807E+0,74.919764E+0,99.868596E+0,80.933464E+0,3.978664E-3,3.983724E-3,67.795359E+0,4.452815E+0,1.702168E+0,75.849377E+0,74.992049E+0,0.000000E+0,74.702400E+0,75.525458E+0,0.000000E+0,74.220654E+0,1.069062E+0,1.005346E+0,2.060926E+0,60.000000E+0,51.000000E+0,58.900000E+0,10.761505E-3,68.406323E+0,30.217304E+0,0.000000E+0,1.290109E+0,1.294446E+0,1.004708E+0,60.000000E+0,1.000000E+0,1.310650E+0,656.596999E-3,2.030944E+0,60.000000E+0,1.884275E+0,0.000000E+0,72.794941E+0,1.028027E+0,1.028240E+0,1.006527E+0,50.000000E+0,1.000000E+0,85.528397E+0,2.692344E+0,2.517308E+0,1.212939E+0,27.000000E+0,0.000000E+0,1.294560E+0,1.285452E+0,1.003816E+0,60.000000E+0,3.987162E-3,47.591865E+0,8.878984E-3,23.856456E+0,4.156079E+0,30.297290E+0,0.000000E+0,-13.753472E-3,0.000000E+0,43.135263E-3,0.000000E+0,24.388683E-3,0.000000E+0,18.945088E-3,0.000000E+0,14.564444E-3,2.020641E+0,2.013394E+0,2.018386E+0,2.023894E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.007396E+0,5.777736E+0,0.000000E+0,82.308071E-3,0.000000E+0,42.400624E-3,9.500000E+0,9.793441E+0,0.000000E+0,24.775210E-3,10.000000E+0,9.699415E+0,0.000000E+0,44.004950E-3,996.764309E-3,3.074158E+0,997.681553E-3,3.063553E+0,999.725235E-3,3.054235E+0,998.824084E-3,3.052063E+0,28.230643E-3,8.001137E+0,1.000000E+0,1.000000E+0,73.457882E+0,73.352808E+0,2.039914E+0,72.718379E+0,72.707990E+0,2.060850E+0,72.620057E+0,72.945541E+0,2.079514E+0,72.833129E+0,73.024493E+0,2.064618E+0
 10/25/2017,15:50:18.118,761.880850E-6,73.451938E+0,3.981207E-3,996.784053E-3,1.000938E+0,0.000000E+0,1.015413E+0,3.113284E+0,0.000000E+0,73.033946E+0,3.978289E-3,997.637843E-3,1.027156E+0,0.000000E+0,1.067849E+0,3.123707E+0,0.000000E+0,79.384893E+0,30.534931E+0,71.614896E+0,3.976797E-3,3.966486E-3,0.000000E+0,1.026681E+0,1.000000E+0,44.000000E+0,97.854741E+0,23.594414E+0,8.707257E-3,12.684048E-3,1.000000E+0,2.652924E+0,1.000000E+0,20.000000E+0,6.639961E-3,42.587028E+0,0.000000E+0,2.712983E+0,0.000000E+0,1.987778E+0,0.000000E+0,1.981782E+0,0.000000E+0,1.987037E+0,10.000000E+0,8.980658E+0,0.000000E+0,-234.798314E-3,0.000000E+0,136.879618E-3,0.000000E+0,137.941831E-3,0.000000E+0,172.503214E-3,0.000000E+0,-190.615361E-3,0.000000E+0,2.125785E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.274660E-3,0.000000E+0,686.467831E-3,3.076330E+0,0.000000E+0,997.955116E-3,0.000000E+0,1.008650E+0,3.051693E+0,0.000000E+0,242.577320E+0,7.740070E-3,3.978145E-3,92.028097E+0,73.602883E+0,74.918219E+0,99.880211E+0,80.940072E+0,3.982426E-3,3.979897E-3,67.793583E+0,4.468925E+0,1.697704E+0,75.835423E+0,74.993172E+0,0.000000E+0,74.702354E+0,75.536742E+0,0.000000E+0,74.220186E+0,1.069765E+0,1.006576E+0,2.060448E+0,60.000000E+0,51.000000E+0,58.900000E+0,10.763710E-3,68.404920E+0,30.213728E+0,0.000000E+0,1.286454E+0,1.295260E+0,1.001640E+0,60.000000E+0,1.000000E+0,1.307842E+0,652.490756E-3,2.011133E+0,60.000000E+0,1.887547E+0,0.000000E+0,72.792835E+0,1.028074E+0,1.035136E+0,1.002853E+0,50.000000E+0,1.000000E+0,85.466671E+0,2.693446E+0,2.514033E+0,1.231879E+0,27.000000E+0,0.000000E+0,1.293026E+0,1.288743E+0,1.006467E+0,60.000000E+0,3.988848E-3,47.590374E+0,8.946301E-3,23.847455E+0,4.267235E+0,30.294642E+0,0.000000E+0,27.926922E-3,0.000000E+0,43.521790E-3,0.000000E+0,18.751825E-3,0.000000E+0,14.789918E-3,0.000000E+0,16.883609E-3,2.020802E+0,2.013619E+0,2.018290E+0,2.023605E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.003132E+0,5.777414E+0,0.000000E+0,82.952779E-3,0.000000E+0,43.915688E-3,9.500000E+0,9.792668E+0,0.000000E+0,18.719614E-3,10.000000E+0,9.699834E+0,0.000000E+0,50.769179E-3,996.973505E-3,3.074672E+0,997.955116E-3,3.063408E+0,999.274660E-3,3.055571E+0,999.660867E-3,3.051725E+0,27.264088E-3,8.108107E+0,1.000000E+0,1.000000E+0,73.464014E+0,73.356693E+0,2.045171E+0,72.716694E+0,72.710891E+0,2.057098E+0,72.621133E+0,72.950268E+0,2.072725E+0,72.832988E+0,73.026177E+0,2.061297E+0
 10/25/2017,15:50:28.118,-687.284809E-6,73.451564E+0,3.980948E-3,996.945145E-3,988.003785E-3,0.000000E+0,1.014854E+0,3.113735E+0,0.000000E+0,73.036567E+0,3.982699E-3,998.266103E-3,1.020536E+0,0.000000E+0,1.064974E+0,3.124786E+0,0.000000E+0,79.385455E+0,30.520949E+0,71.620978E+0,3.974592E-3,3.966356E-3,0.000000E+0,1.009732E+0,1.000000E+0,44.000000E+0,97.908517E+0,23.595759E+0,8.708294E-3,12.683594E-3,1.000000E+0,2.648260E+0,1.000000E+0,20.000000E+0,6.631334E-3,42.590333E+0,0.000000E+0,2.720523E+0,0.000000E+0,1.988391E+0,0.000000E+0,1.982943E+0,0.000000E+0,1.988391E+0,10.000000E+0,8.971773E+0,0.000000E+0,-220.667664E-3,0.000000E+0,136.622112E-3,0.000000E+0,137.265877E-3,0.000000E+0,163.964176E-3,0.000000E+0,-210.883495E-3,0.000000E+0,2.134099E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.357416E-3,0.000000E+0,1.004412E+0,3.075622E+0,0.000000E+0,998.550520E-3,0.000000E+0,1.005326E+0,3.051773E+0,0.000000E+0,242.587790E+0,8.886692E-3,3.980416E-3,92.035939E+0,73.601947E+0,74.923182E+0,99.895870E+0,80.941806E+0,3.980156E-3,3.978210E-3,67.794097E+0,4.458293E+0,1.711226E+0,75.885665E+0,74.995841E+0,0.000000E+0,74.705350E+0,75.543625E+0,0.000000E+0,74.219764E+0,1.070020E+0,998.369051E-3,2.057945E+0,60.000000E+0,51.000000E+0,58.900000E+0,10.768119E-3,68.405201E+0,30.212056E+0,0.000000E+0,1.286055E+0,1.298007E+0,1.004964E+0,60.000000E+0,1.000000E+0,1.309485E+0,655.830074E-3,2.022540E+0,60.000000E+0,1.884308E+0,0.000000E+0,72.795502E+0,1.027228E+0,1.029900E+0,1.015202E+0,50.000000E+0,1.000000E+0,85.402976E+0,2.692057E+0,2.520806E+0,1.228781E+0,27.000000E+0,0.000000E+0,1.294416E+0,1.290980E+0,1.009613E+0,60.000000E+0,3.987421E-3,47.588883E+0,8.789878E-3,23.844857E+0,4.254669E+0,30.295200E+0,0.000000E+0,52.135720E-3,0.000000E+0,45.067900E-3,0.000000E+0,14.049074E-3,0.000000E+0,18.526350E-3,0.000000E+0,22.713731E-3,2.021028E+0,2.013941E+0,2.018258E+0,2.023894E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.998602E+0,5.776898E+0,0.000000E+0,81.631127E-3,0.000000E+0,42.336153E-3,9.500000E+0,9.794311E+0,0.000000E+0,15.176446E-3,10.000000E+0,9.699383E+0,0.000000E+0,49.802861E-3,997.182701E-3,3.074544E+0,998.003392E-3,3.063971E+0,996.989597E-3,3.057904E+0,998.083852E-3,3.051693E+0,34.029971E-3,8.140327E+0,1.000000E+0,1.000000E+0,73.463639E+0,73.357956E+0,2.041144E+0,72.715992E+0,72.712248E+0,2.059653E+0,72.623286E+0,72.947132E+0,2.077262E+0,72.834205E+0,73.027862E+0,2.063213E+0
 10/25/2017,15:50:38.118,600.862443E-6,73.450160E+0,3.979716E-3,998.153338E-3,992.107518E-3,0.000000E+0,1.012938E+0,3.109950E+0,0.000000E+0,73.037550E+0,3.978808E-3,996.945145E-3,990.930112E-3,0.000000E+0,1.065788E+0,3.121710E+0,0.000000E+0,79.389016E+0,30.508268E+0,71.624955E+0,3.976668E-3,3.966486E-3,0.000000E+0,1.022412E+0,1.000000E+0,44.000000E+0,97.914628E+0,23.589682E+0,8.728139E-3,12.687291E-3,1.000000E+0,2.649123E+0,1.000000E+0,20.000000E+0,6.630036E-3,42.594802E+0,0.000000E+0,2.731092E+0,0.000000E+0,1.985038E+0,0.000000E+0,1.982298E+0,0.000000E+0,1.988906E+0,10.000000E+0,8.988094E+0,0.000000E+0,-205.893248E-3,0.000000E+0,139.873127E-3,0.000000E+0,138.521219E-3,0.000000E+0,143.889382E-3,0.000000E+0,-201.442218E-3,0.000000E+0,2.136290E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.952820E-3,0.000000E+0,1.002447E+0,3.077521E+0,0.000000E+0,998.325232E-3,0.000000E+0,999.429440E-3,3.051130E+0,0.000000E+0,242.591553E+0,4.017715E-3,3.981713E-3,92.038944E+0,73.600964E+0,74.921730E+0,99.910307E+0,80.944430E+0,3.979961E-3,3.982102E-3,67.794751E+0,4.447983E+0,1.712822E+0,75.914181E+0,74.997760E+0,0.000000E+0,74.706614E+0,75.557952E+0,0.000000E+0,74.222105E+0,1.075148E+0,1.009689E+0,2.057594E+0,60.000000E+0,51.000000E+0,59.000000E+0,10.772724E-3,68.404499E+0,30.209965E+0,0.000000E+0,1.288545E+0,1.296314E+0,996.525421E-3,60.000000E+0,1.000000E+0,1.313745E+0,651.643943E-3,2.033596E+0,60.000000E+0,1.874863E+0,0.000000E+0,72.791103E+0,1.029368E+0,1.031784E+0,1.017726E+0,50.000000E+0,1.000000E+0,85.392517E+0,2.693079E+0,2.516493E+0,1.204987E+0,27.000000E+0,0.000000E+0,1.295326E+0,1.290980E+0,988.279419E-3,60.000000E+0,3.987616E-3,47.585249E+0,8.857454E-3,23.843836E+0,4.095186E+0,30.295664E+0,0.000000E+0,34.631888E-3,0.000000E+0,45.261164E-3,0.000000E+0,18.494140E-3,0.000000E+0,19.363826E-3,0.000000E+0,22.874784E-3,2.020867E+0,2.013007E+0,2.018225E+0,2.023669E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.998402E+0,5.777833E+0,0.000000E+0,80.631829E-3,0.000000E+0,44.141336E-3,9.500000E+0,9.793183E+0,0.000000E+0,16.915819E-3,10.000000E+0,9.699093E+0,0.000000E+0,42.619893E-3,996.329826E-3,3.074495E+0,997.134425E-3,3.064309E+0,998.116036E-3,3.054235E+0,997.794197E-3,3.051628E+0,35.963081E-3,7.855503E+0,1.000000E+0,1.000000E+0,73.466494E+0,73.361607E+0,2.045395E+0,72.718051E+0,72.713044E+0,2.058375E+0,72.621461E+0,72.948723E+0,2.077405E+0,72.833690E+0,73.024633E+0,2.060707E+0
 10/25/2017,15:50:48.118,3.660212E-3,73.454044E+0,3.981856E-3,999.216548E-3,1.006766E+0,0.000000E+0,1.016244E+0,3.111963E+0,0.000000E+0,73.033853E+0,3.980818E-3,998.008355E-3,979.907648E-3,0.000000E+0,1.065964E+0,3.122579E+0,0.000000E+0,79.390890E+0,30.511055E+0,71.653450E+0,3.973230E-3,3.971609E-3,0.000000E+0,1.023463E+0,1.000000E+0,44.000000E+0,97.859536E+0,23.585042E+0,8.716012E-3,12.694359E-3,1.000000E+0,2.645816E+0,1.000000E+0,20.000000E+0,6.627117E-3,42.601784E+0,0.000000E+0,2.712210E+0,0.000000E+0,1.987681E+0,0.000000E+0,1.982298E+0,0.000000E+0,1.988358E+0,10.000000E+0,9.002804E+0,0.000000E+0,-221.375806E-3,0.000000E+0,136.332417E-3,0.000000E+0,138.392466E-3,0.000000E+0,156.939609E-3,0.000000E+0,-190.840921E-3,0.000000E+0,2.140995E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.339027E-3,0.000000E+0,1.001377E+0,3.075010E+0,0.000000E+0,998.389600E-3,0.000000E+0,1.013300E+0,3.053254E+0,0.000000E+0,242.593001E+0,4.013304E-3,3.982362E-3,92.046693E+0,73.600169E+0,74.925616E+0,99.924931E+0,80.942931E+0,3.976718E-3,3.981778E-3,67.789982E+0,4.458937E+0,1.715336E+0,75.922422E+0,75.001038E+0,0.000000E+0,74.705865E+0,75.573824E+0,0.000000E+0,74.222386E+0,1.073023E+0,998.784176E-3,2.055601E+0,60.000000E+0,51.000000E+0,59.000000E+0,10.769741E-3,68.402535E+0,30.208061E+0,0.000000E+0,1.288992E+0,1.292530E+0,1.002439E+0,60.000000E+0,1.000000E+0,1.314941E+0,655.718231E-3,2.028835E+0,60.000000E+0,1.871043E+0,0.000000E+0,72.790448E+0,1.027484E+0,1.031097E+0,997.181646E-3,50.000000E+0,1.000000E+0,85.422910E+0,2.691275E+0,2.517787E+0,1.238810E+0,27.000000E+0,0.000000E+0,1.293649E+0,1.283982E+0,1.000255E+0,60.000000E+0,3.988524E-3,47.585901E+0,8.947857E-3,23.841748E+0,4.127405E+0,30.298358E+0,0.000000E+0,1.139290E-3,0.000000E+0,44.681373E-3,0.000000E+0,18.848456E-3,0.000000E+0,24.002155E-3,0.000000E+0,18.784035E-3,2.020931E+0,2.013394E+0,2.018354E+0,2.023798E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.001589E+0,5.778736E+0,0.000000E+0,84.274431E-3,0.000000E+0,44.528161E-3,9.500000E+0,9.792281E+0,0.000000E+0,26.031424E-3,10.000000E+0,9.700607E+0,0.000000E+0,51.767708E-3,996.555113E-3,3.073723E+0,997.778105E-3,3.063858E+0,996.426378E-3,3.054251E+0,999.483855E-3,3.049746E+0,34.352156E-3,8.067832E+0,1.000000E+0,1.000000E+0,73.460737E+0,73.363620E+0,2.046322E+0,72.715571E+0,72.713044E+0,2.057066E+0,72.620806E+0,72.948630E+0,2.078859E+0,72.834252E+0,73.029360E+0,2.062590E+0
 10/25/2017,15:50:58.118,1.727991E-3,73.453342E+0,3.982050E-3,998.539960E-3,1.008411E+0,0.000000E+0,1.013928E+0,3.115620E+0,0.000000E+0,73.035538E+0,3.977057E-3,997.106238E-3,1.000836E+0,0.000000E+0,1.066906E+0,3.125205E+0,0.000000E+0,79.391874E+0,30.517790E+0,71.683863E+0,3.975371E-3,3.968302E-3,0.000000E+0,1.020692E+0,1.000000E+0,44.000000E+0,97.807311E+0,23.580217E+0,8.709721E-3,12.693711E-3,1.000000E+0,2.643436E+0,1.000000E+0,20.000000E+0,6.609733E-3,42.601784E+0,0.000000E+0,2.708214E+0,0.000000E+0,1.989132E+0,0.000000E+0,1.981879E+0,0.000000E+0,1.988391E+0,10.000000E+0,8.998716E+0,0.000000E+0,-212.459655E-3,0.000000E+0,138.231525E-3,0.000000E+0,139.840938E-3,0.000000E+0,157.809625E-3,0.000000E+0,-181.947431E-3,0.000000E+0,2.138095E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.470060E-3,0.000000E+0,1.011312E+0,3.075558E+0,0.000000E+0,998.421784E-3,0.000000E+0,1.009465E+0,3.052787E+0,0.000000E+0,242.582724E+0,4.012655E-3,3.984827E-3,92.053595E+0,73.598858E+0,74.928050E+0,99.940026E+0,80.947477E+0,3.978340E-3,3.982621E-3,67.787364E+0,4.454104E+0,1.711919E+0,75.940169E+0,75.001038E+0,0.000000E+0,74.708486E+0,75.602011E+0,0.000000E+0,74.224539E+0,1.072049E+0,1.006288E+0,2.060065E+0,60.000000E+0,51.000000E+0,59.000000E+0,10.767017E-3,68.404686E+0,30.208897E+0,0.000000E+0,1.289519E+0,1.298406E+0,1.009599E+0,60.000000E+0,1.000000E+0,1.317526E+0,653.465390E-3,2.022093E+0,60.000000E+0,1.864709E+0,0.000000E+0,72.789840E+0,1.030613E+0,1.035057E+0,1.007150E+0,50.000000E+0,1.000000E+0,85.472768E+0,2.690045E+0,2.515694E+0,1.224342E+0,27.000000E+0,0.000000E+0,1.291845E+0,1.286970E+0,1.001549E+0,60.000000E+0,3.987940E-3,47.581149E+0,8.962838E-3,23.838779E+0,4.141903E+0,30.294271E+0,0.000000E+0,5.813426E-3,0.000000E+0,44.133792E-3,0.000000E+0,25.483844E-3,0.000000E+0,20.297934E-3,0.000000E+0,16.529292E-3,2.020867E+0,2.013716E+0,2.018225E+0,2.023733E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.006449E+0,5.739633E+0,0.000000E+0,83.758664E-3,0.000000E+0,43.818982E-3,9.500000E+0,9.792185E+0,0.000000E+0,25.741529E-3,10.000000E+0,9.698642E+0,0.000000E+0,44.101581E-3,996.571205E-3,3.074061E+0,996.989597E-3,3.064309E+0,996.748217E-3,3.054718E+0,999.805695E-3,3.049713E+0,31.774677E-3,8.060744E+0,1.000000E+0,1.000000E+0,73.464388E+0,73.366100E+0,2.037437E+0,72.718145E+0,72.715805E+0,2.057912E+0,72.619729E+0,72.953310E+0,2.073748E+0,72.833924E+0,73.028845E+0,2.061313E+0
 10/25/2017,15:51:08.118,1.566973E-3,73.453717E+0,3.985293E-3,997.847263E-3,1.008874E+0,0.000000E+0,1.014695E+0,3.110594E+0,0.000000E+0,73.035865E+0,3.983542E-3,997.637843E-3,995.954825E-3,0.000000E+0,1.067529E+0,3.116458E+0,0.000000E+0,79.396653E+0,30.512170E+0,71.714651E+0,3.974852E-3,3.970831E-3,0.000000E+0,1.024785E+0,1.000000E+0,44.000000E+0,97.802470E+0,23.581284E+0,8.704987E-3,12.702985E-3,1.000000E+0,2.638437E+0,1.000000E+0,20.000000E+0,6.647551E-3,42.606300E+0,0.000000E+0,2.707054E+0,0.000000E+0,1.986811E+0,0.000000E+0,1.982201E+0,0.000000E+0,1.988197E+0,10.000000E+0,8.989735E+0,0.000000E+0,-225.399340E-3,0.000000E+0,137.748701E-3,0.000000E+0,139.068420E-3,0.000000E+0,166.187548E-3,0.000000E+0,-181.915208E-3,0.000000E+0,2.142445E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.260864E-3,0.000000E+0,937.133248E-3,3.073562E+0,0.000000E+0,997.906840E-3,0.000000E+0,995.897806E-3,3.053415E+0,0.000000E+0,242.590395E+0,4.010255E-3,3.982881E-3,92.057305E+0,73.603492E+0,74.928097E+0,99.953945E+0,80.948508E+0,3.980091E-3,3.982102E-3,67.787270E+0,4.450560E+0,1.712048E+0,75.958009E+0,75.003987E+0,0.000000E+0,74.710546E+0,75.619382E+0,0.000000E+0,74.227441E+0,1.080227E+0,1.005777E+0,2.061372E+0,60.000000E+0,51.000000E+0,59.000000E+0,10.768573E-3,68.402115E+0,30.207086E+0,0.000000E+0,1.289758E+0,1.296410E+0,999.657869E-3,60.000000E+0,1.000000E+0,1.320206E+0,657.092305E-3,2.028548E+0,60.000000E+0,1.872897E+0,0.000000E+0,72.790729E+0,1.031842E+0,1.026915E+0,1.001415E+0,50.000000E+0,1.000000E+0,85.487872E+0,2.691690E+0,2.520710E+0,1.233492E+0,27.000000E+0,0.000000E+0,1.290711E+0,1.287705E+0,1.007186E+0,60.000000E+0,3.988265E-3,47.578819E+0,8.966145E-3,23.837897E+0,4.182499E+0,30.298823E+0,0.000000E+0,-25.616105E-3,0.000000E+0,43.554001E-3,0.000000E+0,24.259840E-3,0.000000E+0,18.300876E-3,0.000000E+0,14.725497E-3,2.020770E+0,2.013587E+0,2.018258E+0,2.023927E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.008496E+0,5.699209E+0,0.000000E+0,82.823837E-3,0.000000E+0,43.335451E-3,9.500000E+0,9.793087E+0,0.000000E+0,23.937734E-3,10.000000E+0,9.699705E+0,0.000000E+0,42.587682E-3,997.150517E-3,3.073981E+0,997.955117E-3,3.064164E+0,999.660867E-3,3.057245E+0,1.000079E+0,3.051950E+0,29.841567E-3,8.060099E+0,1.000000E+0,1.000000E+0,73.465137E+0,73.365866E+0,2.038587E+0,72.716507E+0,72.713184E+0,2.056348E+0,72.621882E+0,72.951484E+0,2.072837E+0,72.836124E+0,73.029079E+0,2.064745E+0
 10/25/2017,15:51:18.118,-687.284809E-6,73.454559E+0,3.981013E-3,998.813817E-3,1.015612E+0,0.000000E+0,1.014759E+0,3.106244E+0,0.000000E+0,73.036848E+0,3.979262E-3,997.702280E-3,991.456511E-3,0.000000E+0,1.069957E+0,3.112624E+0,0.000000E+0,79.398199E+0,30.501532E+0,71.718487E+0,3.969664E-3,3.972906E-3,0.000000E+0,1.025088E+0,1.000000E+0,44.000000E+0,97.822636E+0,23.580403E+0,8.710889E-3,12.699807E-3,1.000000E+0,2.642270E+0,1.000000E+0,20.000000E+0,6.651184E-3,42.610769E+0,0.000000E+0,2.694423E+0,0.000000E+0,1.987520E+0,0.000000E+0,1.982363E+0,0.000000E+0,1.988036E+0,10.000000E+0,8.988480E+0,0.000000E+0,-226.944377E-3,0.000000E+0,136.589923E-3,0.000000E+0,139.744373E-3,0.000000E+0,166.445331E-3,0.000000E+0,-187.973092E-3,0.000000E+0,2.135807E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.451671E-3,0.000000E+0,906.912197E-3,3.072243E+0,0.000000E+0,998.534428E-3,0.000000E+0,989.329927E-3,3.053994E+0,0.000000E+0,242.579395E+0,4.012461E-3,3.984437E-3,92.064959E+0,73.600449E+0,74.930298E+0,99.967159E+0,80.948414E+0,3.979118E-3,3.978405E-3,67.785727E+0,4.451527E+0,1.709518E+0,75.964846E+0,75.009933E+0,0.000000E+0,74.709142E+0,75.637736E+0,0.000000E+0,74.226973E+0,1.083055E+0,1.005841E+0,2.056462E+0,60.000000E+0,51.000000E+0,59.000000E+0,10.762088E-3,68.401226E+0,30.204995E+0,0.000000E+0,1.292568E+0,1.295723E+0,1.003557E+0,60.000000E+0,1.000000E+0,1.316329E+0,653.529300E-3,2.035146E+0,60.000000E+0,1.901102E+0,0.000000E+0,72.789980E+0,1.033055E+0,1.034035E+0,998.363807E-3,50.000000E+0,1.000000E+0,85.484448E+0,2.691865E+0,2.511189E+0,1.214504E+0,27.000000E+0,0.000000E+0,1.293410E+0,1.288584E+0,1.001309E+0,60.000000E+0,3.990859E-3,47.579471E+0,9.094941E-3,23.835809E+0,4.195709E+0,30.295060E+0,0.000000E+0,-25.809518E-3,0.000000E+0,48.997595E-3,0.000000E+0,24.453104E-3,0.000000E+0,18.494140E-3,0.000000E+0,14.983182E-3,2.020802E+0,2.013233E+0,2.018322E+0,2.023733E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.009023E+0,5.699789E+0,0.000000E+0,84.435608E-3,0.000000E+0,42.529565E-3,9.500000E+0,9.791283E+0,0.000000E+0,23.712260E-3,10.000000E+0,9.699319E+0,0.000000E+0,44.262634E-3,996.571205E-3,3.074721E+0,997.890749E-3,3.064309E+0,996.522930E-3,3.057695E+0,999.676959E-3,3.050212E+0,30.808122E-3,8.016924E+0,1.000000E+0,1.000000E+0,73.467758E+0,73.369938E+0,2.047920E+0,72.718940E+0,72.717723E+0,2.054943E+0,72.622303E+0,72.951344E+0,2.074642E+0,72.836170E+0,73.029594E+0,2.063165E+0
 10/25/2017,15:51:28.118,1.889010E-3,73.453576E+0,3.985358E-3,997.879481E-3,1.003333E+0,0.000000E+0,1.014743E+0,3.104666E+0,0.000000E+0,73.036380E+0,3.982375E-3,996.832381E-3,1.017537E+0,0.000000E+0,1.066651E+0,3.109080E+0,0.000000E+0,79.401994E+0,30.500232E+0,71.734396E+0,3.977122E-3,3.968821E-3,0.000000E+0,1.022332E+0,1.000000E+0,44.000000E+0,97.853660E+0,23.583790E+0,8.706025E-3,12.700780E-3,1.000000E+0,2.646136E+0,1.000000E+0,20.000000E+0,6.616479E-3,42.615424E+0,0.000000E+0,2.688075E+0,0.000000E+0,1.989809E+0,0.000000E+0,1.982298E+0,0.000000E+0,1.988229E+0,10.000000E+0,8.992922E+0,0.000000E+0,-226.493741E-3,0.000000E+0,136.750865E-3,0.000000E+0,140.098444E-3,0.000000E+0,162.353037E-3,0.000000E+0,-180.851856E-3,0.000000E+0,2.140801E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.000079E+0,0.000000E+0,999.284490E-3,3.072307E+0,0.000000E+0,998.260864E-3,0.000000E+0,994.299782E-3,3.052723E+0,0.000000E+0,242.587066E+0,4.009087E-3,3.981194E-3,92.066133E+0,73.603445E+0,74.932873E+0,99.980279E+0,80.951648E+0,3.978599E-3,3.977886E-3,67.783810E+0,4.450238E+0,1.713595E+0,75.979127E+0,75.009558E+0,0.000000E+0,74.714619E+0,75.649536E+0,0.000000E+0,74.230624E+0,1.087000E+0,1.006975E+0,2.063509E+0,60.000000E+0,51.000000E+0,59.000000E+0,10.769806E-3,68.404266E+0,30.205739E+0,0.000000E+0,1.288481E+0,1.294845E+0,1.008080E+0,60.000000E+0,1.000000E+0,1.316138E+0,653.033994E-3,2.033165E+0,60.000000E+0,1.880762E+0,0.000000E+0,72.789652E+0,1.028138E+0,1.029724E+0,1.007565E+0,50.000000E+0,1.000000E+0,85.478022E+0,2.693382E+0,2.517020E+0,1.239209E+0,27.000000E+0,0.000000E+0,1.288235E+0,1.290469E+0,1.006052E+0,60.000000E+0,3.991249E-3,47.575884E+0,9.004148E-3,23.835809E+0,4.151891E+0,30.298962E+0,0.000000E+0,-14.430416E-3,0.000000E+0,42.394419E-3,0.000000E+0,24.517525E-3,0.000000E+0,18.816246E-3,0.000000E+0,14.435602E-3,2.020802E+0,2.013909E+0,2.018258E+0,2.023766E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.009295E+0,5.698564E+0,0.000000E+0,83.887606E-3,0.000000E+0,41.401326E-3,9.500000E+0,9.793312E+0,0.000000E+0,24.517525E-3,10.000000E+0,9.697933E+0,0.000000E+0,44.616951E-3,996.699941E-3,3.074158E+0,997.649369E-3,3.063440E+0,998.212588E-3,3.056086E+0,999.580407E-3,3.049890E+0,28.552828E-3,8.066543E+0,1.000000E+0,1.000000E+0,73.468975E+0,73.369470E+0,2.043158E+0,72.719315E+0,72.716507E+0,2.059669E+0,72.621133E+0,72.955088E+0,2.077485E+0,72.837200E+0,73.031466E+0,2.060419E+0
 10/25/2017,15:51:38.118,1.083918E-3,73.456665E+0,3.983542E-3,999.409859E-3,1.011365E+0,0.000000E+0,1.013800E+0,3.102394E+0,0.000000E+0,73.036942E+0,3.981467E-3,998.298322E-3,976.605693E-3,0.000000E+0,1.071378E+0,3.107581E+0,0.000000E+0,79.400026E+0,30.490384E+0,71.764763E+0,3.971739E-3,3.967005E-3,0.000000E+0,1.021392E+0,1.000000E+0,44.000000E+0,97.863155E+0,23.582351E+0,8.725221E-3,12.703828E-3,1.000000E+0,2.645129E+0,1.000000E+0,20.000000E+0,6.638534E-3,42.621801E+0,0.000000E+0,2.683080E+0,0.000000E+0,1.988133E+0,0.000000E+0,1.982040E+0,0.000000E+0,1.988745E+0,10.000000E+0,8.988094E+0,0.000000E+0,-221.279241E-3,0.000000E+0,137.587760E-3,0.000000E+0,138.167148E-3,0.000000E+0,166.058657E-3,0.000000E+0,-174.213962E-3,0.000000E+0,2.139158E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.002734E+0,0.000000E+0,1.009763E+0,3.074302E+0,0.000000E+0,998.389600E-3,0.000000E+0,1.005694E+0,3.052127E+0,0.000000E+0,242.580408E+0,4.012590E-3,3.981453E-3,92.075102E+0,73.601713E+0,74.932779E+0,99.997725E+0,80.954741E+0,3.980675E-3,3.974188E-3,67.778527E+0,4.449916E+0,1.709647E+0,75.986713E+0,75.012039E+0,0.000000E+0,74.714244E+0,75.656840E+0,0.000000E+0,74.234837E+0,1.081345E+0,1.006927E+0,2.060432E+0,60.000000E+0,51.000000E+0,59.100000E+0,10.778690E-3,68.401787E+0,30.202905E+0,0.000000E+0,1.289008E+0,1.293200E+0,1.010206E+0,60.000000E+0,1.000000E+0,1.312213E+0,658.290625E-3,2.025959E+0,60.000000E+0,1.859874E+0,0.000000E+0,72.786330E+0,1.029016E+0,1.033093E+0,1.008764E+0,50.000000E+0,1.000000E+0,85.495189E+0,2.690716E+0,2.514017E+0,1.202575E+0,27.000000E+0,0.000000E+0,1.286910E+0,1.287625E+0,1.009054E+0,60.000000E+0,3.989757E-3,47.574673E+0,9.014978E-3,23.833536E+0,4.171222E+0,30.296547E+0,0.000000E+0,3.782594E-3,0.000000E+0,44.359266E-3,0.000000E+0,24.743000E-3,0.000000E+0,19.589301E-3,0.000000E+0,15.208656E-3,2.020802E+0,2.013684E+0,2.018258E+0,2.023637E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.011523E+0,5.698274E+0,0.000000E+0,81.921246E-3,0.000000E+0,41.336855E-3,9.500000E+0,9.792024E+0,0.000000E+0,25.129527E-3,10.000000E+0,9.700221E+0,0.000000E+0,43.264105E-3,996.957413E-3,3.073723E+0,998.518336E-3,3.065564E+0,998.164312E-3,3.056424E+0,998.824084E-3,3.051419E+0,31.774677E-3,8.069765E+0,1.000000E+0,1.000000E+0,73.467290E+0,73.371810E+0,2.041608E+0,72.717068E+0,72.719502E+0,2.058807E+0,72.624737E+0,72.954807E+0,2.081830E+0,72.835749E+0,73.030951E+0,2.061569E+0
 10/25/2017,15:51:48.118,1.083918E-3,73.456431E+0,3.982504E-3,998.556069E-3,1.001481E+0,0.000000E+0,1.016068E+0,3.105729E+0,0.000000E+0,73.037269E+0,3.979132E-3,997.363986E-3,976.398324E-3,0.000000E+0,1.068008E+0,3.112012E+0,0.000000E+0,79.402931E+0,30.499256E+0,71.763312E+0,3.978743E-3,3.967783E-3,0.000000E+0,1.024945E+0,1.000000E+0,44.000000E+0,97.870254E+0,23.574279E+0,8.725999E-3,12.682881E-3,1.000000E+0,2.652253E+0,1.000000E+0,20.000000E+0,6.634966E-3,42.623989E+0,0.000000E+0,2.673446E+0,0.000000E+0,1.987843E+0,0.000000E+0,1.981718E+0,0.000000E+0,1.988358E+0,10.000000E+0,8.997879E+0,0.000000E+0,-216.837260E-3,0.000000E+0,138.746537E-3,0.000000E+0,138.134960E-3,0.000000E+0,160.516338E-3,0.000000E+0,-185.781943E-3,0.000000E+0,2.137418E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.837879E-3,0.000000E+0,1.005945E+0,3.072902E+0,0.000000E+0,998.309140E-3,0.000000E+0,1.002657E+0,3.053286E+0,0.000000E+0,242.570711E+0,4.013174E-3,3.981713E-3,92.076464E+0,73.602041E+0,74.934886E+0,100.015218E+0,80.955725E+0,3.979183E-3,3.979702E-3,67.777825E+0,4.455715E+0,1.704892E+0,75.964190E+0,75.012601E+0,0.000000E+0,74.713215E+0,75.664378E+0,0.000000E+0,74.236101E+0,1.073295E+0,1.007438E+0,2.067494E+0,60.000000E+0,51.000000E+0,59.100000E+0,10.769741E-3,68.403658E+0,30.205088E+0,0.000000E+0,1.292057E+0,1.299204E+0,1.008720E+0,60.000000E+0,1.000000E+0,1.318291E+0,656.245492E-3,2.024713E+0,60.000000E+0,1.877796E+0,0.000000E+0,72.788950E+0,1.031587E+0,1.032981E+0,1.009738E+0,50.000000E+0,1.000000E+0,85.548284E+0,2.684537E+0,2.512244E+0,1.216836E+0,27.000000E+0,0.000000E+0,1.295087E+0,1.289974E+0,1.007409E+0,60.000000E+0,3.987940E-3,47.572017E+0,8.947468E-3,23.833814E+0,4.125794E+0,30.296733E+0,0.000000E+0,3.073415E-3,0.000000E+0,44.745794E-3,0.000000E+0,25.451633E-3,0.000000E+0,21.360885E-3,0.000000E+0,17.817717E-3,2.021028E+0,2.013877E+0,2.018129E+0,2.023798E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.016773E+0,5.699596E+0,0.000000E+0,84.467844E-3,0.000000E+0,39.886261E-3,9.500000E+0,9.791669E+0,0.000000E+0,26.095846E-3,10.000000E+0,9.699254E+0,0.000000E+0,43.135263E-3,996.522930E-3,3.073997E+0,997.842473E-3,3.064164E+0,997.987300E-3,3.057116E+0,997.295345E-3,3.050244E+0,34.029971E-3,8.091353E+0,1.000000E+0,1.000000E+0,73.466869E+0,73.372887E+0,2.045011E+0,72.717957E+0,72.722871E+0,2.058886E+0,72.623146E+0,72.957381E+0,2.072821E+0,72.836826E+0,73.030998E+0,2.066868E+0
