date,time,ahu_dp,ahu1_cc_out_rtd,ahu1_f_cc,ahu1_f_ra,ahu1_fan_power,ahu1_on,ahu1_p_down,ahu1_t_ra,ahu1_vfd,ahu2_cc_out_rtd,ahu2_f_cc,ahu2_f_ra,ahu2_fan_power,ahu2_on,ahu2_p_down,ahu2_t_ra,ahu2_vfd,ch1_c_out_rtd,ch1_e_in_rtd,ch1_e_out_rtd,ch1_f_c,ch1_f_e,ch1_on,ch1_power,ch1_t_reset,ch1_t_sp,ch2_c_out_rtd,ch2_e_out_rtd,ch2_f_c,ch2_f_e,ch2_on,ch2_power,ch2_t_reset,ch2_t_sp,cl_f,cw_in_rtd,d15_pos_c,d15_pos_fb,d16_pos_c,d16_pos_fb,d17_pos_c,d17_pos_fb,d18_pos_c,d18_pos_fb,d2_pos_c,d2_pos_fb,d3_pos_c,d3_pos_fb,d4_pos_c,d4_pos_fb,d5_pos_c,d5_pos_fb,d6_pos_c,d6_pos_fb,d7_pos_c,d7_pos_fb,d8_pos_c,d8_pos_fb,dx_ds_c,dx_m_cs,dx_m_din,dx_m_sclk,dx_m_spi,dx_sp_cs,dx_sp_din,dx_sp_sclk,dx_sp_spi,dx_z_cs,dx_z_din,dx_z_sclk,dx_z_spi,exf1_f,exf1_on,exf1_power,exf1_t_in,exf1_vfd,exf2_f,exf2_on,exf2_power,exf2_t_in,exf2_vfd,hw_rtd,hx1_f_hw,hx1_f_pg,hx1_hw_rtd,hx1_pg_rtd,hx2_cw_rtd,hx2_hw_rtd,hx3_cw_rtd,hx3_f_cw,hx3_f_pg,hx3_pg_rtd,indoor_p,indoor_rh,indoor_rtd,oau_cc_rtd,oau_heat_c,oau_hs_rtd,oau_in_rtd,oau_on,oau_out_rtd,oau_p_down,oau_power,oau_rh,oau_vfd,outdoor_rh,outdoor_rtd,pl_f,pl_in_rtd,pl_out_rtd,pump1_on,pump1_p_down,pump1_p_up,pump1_power,pump1_vfd,pump2_on,pump2_p_down,pump2_p_up,pump2_power,pump2_vfd,pump3_dp,pump3_on,pump3_out_rtd,pump3_p_down,pump3_p_up,pump3_power,pump3_vfd,pump4_on,pump4_out_rtd,pump4_p_down,pump4_p_up,pump4_power,pump4_vfd,pump5_on,pump5_p_down,pump5_p_up,pump5_power,pump5_vfd,sl_f,sl_out_rtd,ts_f,ts_in_rtd,ts_meter,ts_out_rtd,v1_pos_c,v1_pos_fb,v10_pos_c,v10_pos_fb,v11_pos_c,v11_pos_fb,v12_pos_c,v12_pos_fb,v13_pos_c,v13_pos_fb,v14_pos_fb,v15_pos_fb,v16_pos_fb,v17_pos_fb,v18_pos_c,v18_pos_fb,v19_pos_c,v19_pos_fb,v20_pos_c,v20_pos_fb,v3_pos_c,v3_pos_fb,v4_pos_c,v4_pos_fb,v5_pos_c,v5_pos_fb,v6_pos_c,v6_pos_fb,v7_pos_c,v7_pos_fb,v8_pos_c,v8_pos_fb,v9_pos_c,v9_pos_fb,vav1_f,vav1_t_out,vav2_f,vav2_t_out,vav3_f,vav3_t_out,vav4_f,vav4_t_out,vch1_pos_fb,vch2_pos_fb,vsh_in,vsh_out,zs1_heat_rtd,zs1_out_rtd,zs1_rh,zs2_heat_rtd,zs2_out_rtd,zs2_rh,zs3_heat_rtd,zs3_out_rtd,zs3_rh,zs4_heat_rtd,zs4_out_rtd,zs4_rh
 10/25/2017,15:51:58.118,-4.873763E-3,73.455168E+0,3.980105E-3,999.184330E-3,1.011700E+0,0.000000E+0,1.013130E+0,3.108870E+0,0.000000E+0,73.038673E+0,3.980688E-3,996.945145E-3,1.004074E+0,0.000000E+0,1.064463E+0,3.115282E+0,0.000000E+0,79.407476E+0,30.497723E+0,71.739028E+0,3.974592E-3,3.966486E-3,0.000000E+0,1.022699E+0,1.000000E+0,44.000000E+0,97.868937E+0,23.573722E+0,8.699086E-3,12.701234E-3,1.000000E+0,2.643708E+0,1.000000E+0,20.000000E+0,6.624263E-3,42.632135E+0,0.000000E+0,2.676829E+0,0.000000E+0,1.987133E+0,0.000000E+0,1.982266E+0,0.000000E+0,1.989068E+0,10.000000E+0,9.004800E+0,0.000000E+0,-215.163470E-3,0.000000E+0,135.817405E-3,0.000000E+0,137.941831E-3,0.000000E+0,153.942890E-3,0.000000E+0,-182.301882E-3,0.000000E+0,2.135227E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.049372E-3,0.000000E+0,1.004827E+0,3.074560E+0,0.000000E+0,997.504541E-3,0.000000E+0,1.017455E+0,3.052803E+0,0.000000E+0,242.572013E+0,4.012007E-3,3.982751E-3,92.085386E+0,73.602462E+0,74.935775E+0,100.025047E+0,80.961068E+0,3.976329E-3,3.979443E-3,67.778012E+0,4.454426E+0,1.711951E+0,75.989616E+0,75.014849E+0,0.000000E+0,74.717287E+0,75.674679E+0,0.000000E+0,74.239331E+0,1.070595E+0,1.003877E+0,2.065406E+0,60.000000E+0,51.000000E+0,59.100000E+0,10.765720E-3,68.400805E+0,30.200072E+0,0.000000E+0,1.289120E+0,1.302989E+0,1.004852E+0,60.000000E+0,1.000000E+0,1.316281E+0,650.637354E-3,2.022460E+0,60.000000E+0,1.895074E+0,0.000000E+0,72.788950E+0,1.029735E+0,1.028639E+0,1.006000E+0,50.000000E+0,1.000000E+0,85.580179E+0,2.685718E+0,2.506557E+0,1.231496E+0,27.000000E+0,0.000000E+0,1.289305E+0,1.288456E+0,1.008830E+0,60.000000E+0,3.991054E-3,47.571598E+0,9.018156E-3,23.831680E+0,4.142870E+0,30.300402E+0,0.000000E+0,-827.070240E-6,0.000000E+0,44.745794E-3,0.000000E+0,25.805950E-3,0.000000E+0,21.908465E-3,0.000000E+0,18.010980E-3,2.020834E+0,2.013684E+0,2.018097E+0,2.023605E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.020344E+0,5.815098E+0,0.000000E+0,79.568060E-3,0.000000E+0,44.076865E-3,9.500000E+0,9.792636E+0,0.000000E+0,27.223217E-3,10.000000E+0,9.698996E+0,0.000000E+0,44.294845E-3,996.957413E-3,3.073820E+0,997.520633E-3,3.063762E+0,998.663164E-3,3.057872E+0,997.971208E-3,3.051757E+0,25.008794E-3,8.120673E+0,1.000000E+0,1.000000E+0,73.468179E+0,73.373776E+0,2.038795E+0,72.716928E+0,72.723199E+0,2.056316E+0,72.623754E+0,72.958972E+0,2.071160E+0,72.834954E+0,73.033759E+0,2.058488E+0
 10/25/2017,15:52:08.118,922.899256E-6,73.457555E+0,3.976149E-3,998.684943E-3,1.011365E+0,0.000000E+0,1.016036E+0,3.106518E+0,0.000000E+0,73.036895E+0,3.979716E-3,997.782826E-3,1.005255E+0,0.000000E+0,1.069014E+0,3.113558E+0,0.000000E+0,79.409069E+0,30.488247E+0,71.708428E+0,3.971544E-3,3.970507E-3,0.000000E+0,1.022014E+0,1.000000E+0,44.000000E+0,97.893428E+0,23.578965E+0,8.689033E-3,12.711870E-3,1.000000E+0,2.649985E+0,1.000000E+0,20.000000E+0,6.621344E-3,42.636045E+0,0.000000E+0,2.691104E+0,0.000000E+0,1.985844E+0,0.000000E+0,1.981686E+0,0.000000E+0,1.988552E+0,10.000000E+0,8.998008E+0,0.000000E+0,-217.545402E-3,0.000000E+0,136.557735E-3,0.000000E+0,137.813077E-3,0.000000E+0,157.551842E-3,0.000000E+0,-183.461902E-3,0.000000E+0,2.133680E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.129832E-3,0.000000E+0,1.005035E+0,3.075751E+0,0.000000E+0,998.180404E-3,0.000000E+0,1.010088E+0,3.053479E+0,0.000000E+0,242.587838E+0,4.009347E-3,3.981843E-3,92.091068E+0,73.604100E+0,74.940597E+0,100.038919E+0,80.960740E+0,3.980675E-3,3.979313E-3,67.773243E+0,4.454749E+0,1.712016E+0,75.963909E+0,75.013772E+0,0.000000E+0,74.716866E+0,75.687602E+0,0.000000E+0,74.244153E+0,1.077576E+0,999.454762E-3,2.061388E+0,60.000000E+0,51.000000E+0,59.100000E+0,10.769676E-3,68.399730E+0,30.201280E+0,0.000000E+0,1.284809E+0,1.298262E+0,1.005555E+0,60.000000E+0,1.000000E+0,1.309788E+0,653.721031E-3,2.033085E+0,60.000000E+0,1.872220E+0,0.000000E+0,72.787359E+0,1.027404E+0,1.033029E+0,1.002485E+0,50.000000E+0,1.000000E+0,85.487684E+0,2.685144E+0,2.509368E+0,1.234322E+0,27.000000E+0,0.000000E+0,1.294272E+0,1.290437E+0,1.007441E+0,60.000000E+0,3.988200E-3,47.570340E+0,8.940594E-3,23.828386E+0,4.153180E+0,30.302260E+0,0.000000E+0,3.976007E-3,0.000000E+0,44.327056E-3,0.000000E+0,25.967003E-3,0.000000E+0,21.232042E-3,0.000000E+0,17.721085E-3,2.021157E+0,2.013523E+0,2.018322E+0,2.023798E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.013603E+0,5.817032E+0,0.000000E+0,89.528804E-3,0.000000E+0,43.335451E-3,9.500000E+0,9.792313E+0,0.000000E+0,26.160267E-3,10.000000E+0,9.699770E+0,0.000000E+0,44.037160E-3,996.973505E-3,3.074769E+0,997.890749E-3,3.063681E+0,996.716033E-3,3.054477E+0,999.258568E-3,3.051854E+0,26.297533E-3,8.147738E+0,1.000000E+0,1.000000E+0,73.467337E+0,73.378269E+0,2.043525E+0,72.715290E+0,72.728393E+0,2.062894E+0,72.627778E+0,72.955228E+0,2.071176E+0,72.835843E+0,73.033806E+0,2.058695E+0
 10/25/2017,15:52:18.118,439.844037E-6,73.457742E+0,3.981013E-3,998.298322E-3,1.012131E+0,0.000000E+0,1.014759E+0,3.110658E+0,0.000000E+0,73.041388E+0,3.975630E-3,997.122347E-3,988.952130E-3,0.000000E+0,1.065916E+0,3.115991E+0,0.000000E+0,79.410568E+0,30.488944E+0,71.717224E+0,3.974592E-3,3.970896E-3,0.000000E+0,1.020962E+0,1.000000E+0,44.000000E+0,97.931034E+0,23.579289E+0,8.705506E-3,12.688069E-3,1.000000E+0,2.654904E+0,1.000000E+0,20.000000E+0,6.638794E-3,42.636139E+0,0.000000E+0,2.683564E+0,0.000000E+0,1.987262E+0,0.000000E+0,1.981589E+0,0.000000E+0,1.988745E+0,10.000000E+0,9.003223E+0,0.000000E+0,-214.326575E-3,0.000000E+0,138.231525E-3,0.000000E+0,136.847429E-3,0.000000E+0,156.327376E-3,0.000000E+0,-180.046286E-3,0.000000E+0,2.134389E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.148220E-3,0.000000E+0,1.006456E+0,3.076266E+0,0.000000E+0,998.872360E-3,0.000000E+0,1.004591E+0,3.054058E+0,0.000000E+0,242.598598E+0,4.014277E-3,3.979572E-3,92.096610E+0,73.603585E+0,74.940831E+0,100.055472E+0,80.964677E+0,3.975161E-3,3.979053E-3,67.772589E+0,4.453782E+0,1.705182E+0,75.960163E+0,75.016534E+0,0.000000E+0,74.719207E+0,75.700385E+0,0.000000E+0,74.248412E+0,1.070547E+0,1.005730E+0,2.061867E+0,60.000000E+0,51.000000E+0,59.100000E+0,10.786732E-3,68.398374E+0,30.197424E+0,0.000000E+0,1.287364E+0,1.297719E+0,1.007217E+0,60.000000E+0,1.000000E+0,1.314223E+0,653.497345E-3,2.031871E+0,60.000000E+0,1.873412E+0,0.000000E+0,72.786236E+0,1.028729E+0,1.030187E+0,1.007086E+0,50.000000E+0,1.000000E+0,85.376898E+0,2.688848E+0,2.513058E+0,1.213339E+0,27.000000E+0,0.000000E+0,1.296636E+0,1.285788E+0,1.004663E+0,60.000000E+0,3.989303E-3,47.567870E+0,9.124643E-3,23.824628E+0,4.159301E+0,30.300588E+0,0.000000E+0,784.700587E-6,0.000000E+0,44.616951E-3,0.000000E+0,25.548265E-3,0.000000E+0,21.844044E-3,0.000000E+0,18.139823E-3,2.020899E+0,2.013684E+0,2.018354E+0,2.023508E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.005184E+0,5.817290E+0,0.000000E+0,82.920544E-3,0.000000E+0,43.399922E-3,9.500000E+0,9.791508E+0,0.000000E+0,26.128056E-3,10.000000E+0,9.700124E+0,0.000000E+0,43.328527E-3,996.265458E-3,3.074882E+0,997.488449E-3,3.065146E+0,999.242476E-3,3.054058E+0,997.440173E-3,3.051274E+0,32.419047E-3,8.181569E+0,1.000000E+0,1.000000E+0,73.469677E+0,73.378175E+0,2.034368E+0,72.718004E+0,72.726054E+0,2.060467E+0,72.625860E+0,72.957756E+0,2.073237E+0,72.833222E+0,73.032215E+0,2.061856E+0
 10/25/2017,15:52:28.118,3.016139E-3,73.457133E+0,3.979391E-3,998.105011E-3,998.430779E-3,0.000000E+0,1.015637E+0,3.106405E+0,0.000000E+0,73.039937E+0,3.981661E-3,997.380095E-3,976.095247E-3,0.000000E+0,1.068424E+0,3.114154E+0,0.000000E+0,79.411412E+0,30.502090E+0,71.738279E+0,3.976408E-3,3.966681E-3,0.000000E+0,1.021934E+0,1.000000E+0,44.000000E+0,97.963234E+0,23.574975E+0,8.705571E-3,12.669586E-3,1.000000E+0,2.652397E+0,1.000000E+0,20.000000E+0,6.627377E-3,42.642283E+0,0.000000E+0,2.688977E+0,0.000000E+0,1.987778E+0,0.000000E+0,1.982169E+0,0.000000E+0,1.988520E+0,10.000000E+0,9.005283E+0,0.000000E+0,-218.414485E-3,0.000000E+0,138.295901E-3,0.000000E+0,140.420327E-3,0.000000E+0,152.686202E-3,0.000000E+0,-184.879705E-3,0.000000E+0,2.130973E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.212588E-3,0.000000E+0,1.010114E+0,3.074399E+0,0.000000E+0,997.890749E-3,0.000000E+0,1.000133E+0,3.054477E+0,0.000000E+0,242.599032E+0,4.009541E-3,3.983464E-3,92.101071E+0,73.601385E+0,74.943172E+0,100.069062E+0,80.962661E+0,3.977691E-3,3.982426E-3,67.770578E+0,4.457004E+0,1.703812E+0,75.948035E+0,75.020935E+0,0.000000E+0,74.717381E+0,75.704131E+0,0.000000E+0,74.252344E+0,1.076202E+0,1.008779E+0,2.062967E+0,60.000000E+0,51.000000E+0,59.100000E+0,10.787445E-3,68.400291E+0,30.197889E+0,0.000000E+0,1.286997E+0,1.298582E+0,1.003494E+0,60.000000E+0,1.000000E+0,1.311926E+0,651.564055E-3,2.026263E+0,60.000000E+0,1.883179E+0,0.000000E+0,72.785066E+0,1.031459E+0,1.033013E+0,1.002965E+0,50.000000E+0,1.000000E+0,85.337781E+0,2.686229E+0,2.510087E+0,1.212269E+0,27.000000E+0,0.000000E+0,1.292084E+0,1.283247E+0,1.001437E+0,60.000000E+0,3.989692E-3,47.566752E+0,8.981126E-3,23.823282E+0,4.150280E+0,30.301285E+0,0.000000E+0,-2.664489E-3,0.000000E+0,45.325585E-3,0.000000E+0,25.548265E-3,0.000000E+0,23.518996E-3,0.000000E+0,18.043191E-3,2.020577E+0,2.013909E+0,2.018290E+0,2.023830E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.002552E+0,5.815452E+0,0.000000E+0,86.144085E-3,0.000000E+0,43.142038E-3,9.500000E+0,9.791122E+0,0.000000E+0,26.417952E-3,10.000000E+0,9.700027E+0,0.000000E+0,44.810215E-3,997.037873E-3,3.074656E+0,998.470060E-3,3.064068E+0,999.435579E-3,3.054332E+0,997.424081E-3,3.049746E+0,32.741232E-3,8.214111E+0,1.000000E+0,1.000000E+0,73.468600E+0,73.383558E+0,2.043733E+0,72.714120E+0,72.725960E+0,2.055773E+0,72.626187E+0,72.958224E+0,2.073316E+0,72.834720E+0,73.032215E+0,2.058568E+0
 10/25/2017,15:52:38.118,-204.229589E-6,73.460129E+0,3.982375E-3,999.200439E-3,1.003221E+0,0.000000E+0,1.013098E+0,3.108097E+0,0.000000E+0,73.036006E+0,3.983282E-3,997.412313E-3,961.419896E-3,0.000000E+0,1.065437E+0,3.115540E+0,0.000000E+0,79.417503E+0,30.502833E+0,71.740151E+0,3.970636E-3,3.969793E-3,0.000000E+0,1.021663E+0,1.000000E+0,44.000000E+0,97.877587E+0,23.579707E+0,8.721524E-3,12.659015E-3,1.000000E+0,2.651215E+0,1.000000E+0,20.000000E+0,6.618360E-3,42.646473E+0,0.000000E+0,2.692328E+0,0.000000E+0,1.986779E+0,0.000000E+0,1.982330E+0,0.000000E+0,1.988810E+0,10.000000E+0,9.002579E+0,0.000000E+0,-214.680646E-3,0.000000E+0,136.622112E-3,0.000000E+0,137.587760E-3,0.000000E+0,156.746273E-3,0.000000E+0,-190.615361E-3,0.000000E+0,2.136387E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.194200E-3,0.000000E+0,1.005051E+0,3.074640E+0,0.000000E+0,999.017188E-3,0.000000E+0,1.011159E+0,3.055201E+0,0.000000E+0,242.614181E+0,4.013434E-3,3.982816E-3,92.106941E+0,73.602228E+0,74.943921E+0,100.082935E+0,80.969176E+0,3.976848E-3,3.981064E-3,67.770999E+0,4.456360E+0,1.702861E+0,75.956417E+0,75.026178E+0,0.000000E+0,74.721875E+0,75.717943E+0,0.000000E+0,74.252813E+0,1.074381E+0,1.006336E+0,2.059380E+0,60.000000E+0,49.000000E+0,59.300000E+0,10.786602E-3,68.400805E+0,30.197053E+0,0.000000E+0,1.287220E+0,1.298582E+0,999.098504E-3,60.000000E+0,1.000000E+0,1.312803E+0,657.124260E-3,2.023435E+0,60.000000E+0,1.866643E+0,0.000000E+0,72.784083E+0,1.028617E+0,1.031688E+0,984.433476E-3,50.000000E+0,1.000000E+0,85.350867E+0,2.687363E+0,2.509608E+0,1.233700E+0,27.000000E+0,0.000000E+0,1.285472E+0,1.287002E+0,997.333305E-3,60.000000E+0,3.991573E-3,47.566193E+0,8.983006E-3,23.825695E+0,4.071022E+0,30.301145E+0,0.000000E+0,-311.303579E-6,0.000000E+0,44.552530E-3,0.000000E+0,19.879196E-3,0.000000E+0,24.581947E-3,0.000000E+0,18.945088E-3,2.020899E+0,2.013684E+0,2.018097E+0,2.023927E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.004206E+0,5.815968E+0,0.000000E+0,83.661958E-3,0.000000E+0,42.658507E-3,9.500000E+0,9.793312E+0,0.000000E+0,22.713731E-3,10.000000E+0,9.700027E+0,0.000000E+0,41.556943E-3,996.345918E-3,3.074495E+0,997.585001E-3,3.063311E+0,997.504541E-3,3.055056E+0,999.435579E-3,3.049746E+0,31.130307E-3,8.098441E+0,1.000000E+0,1.000000E+0,73.468741E+0,73.386132E+0,2.051547E+0,72.714869E+0,72.728487E+0,2.062431E+0,72.628293E+0,72.959721E+0,2.071032E+0,72.837153E+0,73.035631E+0,2.065400E+0
 10/25/2017,15:52:48.118,439.844037E-6,73.456431E+0,3.984320E-3,998.217775E-3,1.002103E+0,0.000000E+0,1.014359E+0,3.113719E+0,0.000000E+0,73.039937E+0,3.982828E-3,997.911700E-3,993.035706E-3,0.000000E+0,1.069893E+0,3.123353E+0,0.000000E+0,79.418908E+0,30.509383E+0,71.756902E+0,3.970507E-3,3.971544E-3,0.000000E+0,1.022061E+0,1.000000E+0,44.000000E+0,97.773279E+0,23.577526E+0,8.743639E-3,12.658820E-3,1.000000E+0,2.647477E+0,1.000000E+0,20.000000E+0,6.592153E-3,42.648847E+0,0.000000E+0,2.682597E+0,0.000000E+0,1.987552E+0,0.000000E+0,1.981944E+0,0.000000E+0,1.988616E+0,10.000000E+0,8.991280E+0,0.000000E+0,-206.022001E-3,0.000000E+0,139.583432E-3,0.000000E+0,135.656464E-3,0.000000E+0,138.411508E-3,0.000000E+0,-195.835453E-3,0.000000E+0,2.132520E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.775808E-3,0.000000E+0,1.012191E+0,3.075976E+0,0.000000E+0,998.711440E-3,0.000000E+0,1.008522E+0,3.053672E+0,0.000000E+0,242.607523E+0,4.011423E-3,3.981778E-3,92.110838E+0,73.599607E+0,74.947573E+0,100.095585E+0,80.970207E+0,3.978275E-3,3.977951E-3,67.772355E+0,4.439283E+0,1.712096E+0,75.996406E+0,75.024352E+0,0.000000E+0,74.721828E+0,75.728759E+0,0.000000E+0,74.253796E+0,1.075132E+0,1.011110E+0,2.058296E+0,60.000000E+0,49.000000E+0,59.300000E+0,10.787056E-3,68.402489E+0,30.195055E+0,0.000000E+0,1.295489E+0,1.298933E+0,1.000473E+0,60.000000E+0,1.000000E+0,1.316265E+0,651.436234E-3,2.031807E+0,60.000000E+0,1.858923E+0,0.000000E+0,72.785581E+0,1.028154E+0,1.036956E+0,1.005744E+0,50.000000E+0,1.000000E+0,85.393924E+0,2.686724E+0,2.508170E+0,1.234849E+0,27.000000E+0,0.000000E+0,1.293058E+0,1.290868E+0,991.105764E-3,60.000000E+0,3.990340E-3,47.562792E+0,8.999609E-3,23.826345E+0,4.100985E+0,30.302167E+0,0.000000E+0,34.986478E-3,0.000000E+0,50.962443E-3,0.000000E+0,18.461929E-3,0.000000E+0,21.554148E-3,0.000000E+0,23.583417E-3,2.020995E+0,2.013587E+0,2.018322E+0,2.023669E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.008379E+0,5.814872E+0,0.000000E+0,84.467844E-3,0.000000E+0,41.949328E-3,9.500000E+0,9.792281E+0,0.000000E+0,16.980240E-3,10.000000E+0,9.689655E+0,0.000000E+0,43.264105E-3,996.860861E-3,3.074447E+0,997.456265E-3,3.064567E+0,999.564315E-3,3.054509E+0,999.435579E-3,3.049794E+0,33.385602E-3,8.050111E+0,1.000000E+0,1.000000E+0,73.471970E+0,73.386928E+0,2.039898E+0,72.715009E+0,72.728159E+0,2.056955E+0,72.626000E+0,72.960891E+0,2.074259E+0,72.836872E+0,73.035959E+0,2.065017E+0
 10/25/2017,15:52:58.118,1.083918E-3,73.460597E+0,3.981726E-3,998.282212E-3,985.688451E-3,0.000000E+0,1.012906E+0,3.109982E+0,0.000000E+0,73.038860E+0,3.973490E-3,997.895591E-3,1.012975E+0,0.000000E+0,1.065677E+0,3.120018E+0,0.000000E+0,79.420408E+0,30.505295E+0,71.771781E+0,3.976278E-3,3.971220E-3,0.000000E+0,1.021775E+0,1.000000E+0,44.000000E+0,97.739246E+0,23.576459E+0,8.744741E-3,12.682102E-3,1.000000E+0,2.649394E+0,1.000000E+0,20.000000E+0,6.632177E-3,42.652524E+0,0.000000E+0,2.689847E+0,0.000000E+0,1.986037E+0,0.000000E+0,1.981621E+0,0.000000E+0,1.989164E+0,10.000000E+0,8.989188E+0,0.000000E+0,-210.689300E-3,0.000000E+0,136.461170E-3,0.000000E+0,135.817405E-3,0.000000E+0,146.821655E-3,0.000000E+0,-214.363557E-3,0.000000E+0,2.131167E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.274660E-3,0.000000E+0,1.004955E+0,3.074882E+0,0.000000E+0,998.067760E-3,0.000000E+0,1.011942E+0,3.054943E+0,0.000000E+0,242.601251E+0,4.013369E-3,3.982362E-3,92.117741E+0,73.602368E+0,74.950663E+0,100.111432E+0,80.970957E+0,3.978534E-3,3.977107E-3,67.768848E+0,4.448949E+0,1.711822E+0,75.979549E+0,75.024774E+0,0.000000E+0,74.721735E+0,75.744071E+0,0.000000E+0,74.257306E+0,1.073503E+0,1.008316E+0,2.058455E+0,60.000000E+0,49.000000E+0,59.300000E+0,10.791855E-3,68.398794E+0,30.192222E+0,0.000000E+0,1.295298E+0,1.297751E+0,1.011500E+0,60.000000E+0,1.000000E+0,1.320238E+0,656.772753E-3,2.027573E+0,60.000000E+0,1.903713E+0,0.000000E+0,72.785534E+0,1.033391E+0,1.032215E+0,1.013604E+0,50.000000E+0,1.000000E+0,85.414327E+0,2.686469E+0,2.509384E+0,1.202416E+0,27.000000E+0,0.000000E+0,1.295166E+0,1.290597E+0,1.007505E+0,60.000000E+0,3.988459E-3,47.561394E+0,9.030673E-3,23.829917E+0,4.152857E+0,30.302632E+0,0.000000E+0,40.015203E-3,0.000000E+0,45.744323E-3,0.000000E+0,15.208656E-3,0.000000E+0,19.814775E-3,0.000000E+0,23.615628E-3,2.020963E+0,2.013426E+0,2.018097E+0,2.023669E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.010735E+0,5.814292E+0,0.000000E+0,83.371839E-3,0.000000E+0,43.561099E-3,9.500000E+0,9.793215E+0,0.000000E+0,16.046133E-3,10.000000E+0,9.682053E+0,0.000000E+0,41.911259E-3,996.329826E-3,3.074077E+0,996.925229E-3,3.063923E+0,999.387303E-3,3.057454E+0,997.472357E-3,3.050405E+0,30.163752E-3,8.040767E+0,1.000000E+0,1.000000E+0,73.472251E+0,73.390719E+0,2.048911E+0,72.714494E+0,72.731903E+0,2.055023E+0,72.626796E+0,72.964261E+0,2.070665E+0,72.837574E+0,73.038673E+0,2.063931E+0
 10/25/2017,15:53:08.118,-365.247996E-6,73.461861E+0,3.984579E-3,999.313204E-3,1.013233E+0,0.000000E+0,1.014759E+0,3.108097E+0,0.000000E+0,73.039890E+0,3.975565E-3,998.346649E-3,1.009944E+0,0.000000E+0,1.063712E+0,3.118085E+0,0.000000E+0,79.423125E+0,30.493218E+0,71.741368E+0,3.975111E-3,3.965578E-3,0.000000E+0,1.021090E+0,1.000000E+0,44.000000E+0,97.754100E+0,23.572191E+0,8.750383E-3,12.697213E-3,1.000000E+0,2.641520E+0,1.000000E+0,20.000000E+0,6.625301E-3,42.653874E+0,0.000000E+0,2.706087E+0,0.000000E+0,1.986811E+0,0.000000E+0,1.982911E+0,0.000000E+0,1.988681E+0,10.000000E+0,8.991216E+0,0.000000E+0,-213.135609E-3,0.000000E+0,136.654300E-3,0.000000E+0,138.553408E-3,0.000000E+0,148.303903E-3,0.000000E+0,-216.296924E-3,0.000000E+0,2.135646E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.856268E-3,0.000000E+0,1.011200E+0,3.075558E+0,0.000000E+0,998.695348E-3,0.000000E+0,1.003792E+0,3.054348E+0,0.000000E+0,242.597970E+0,4.010255E-3,3.977367E-3,92.124785E+0,73.597360E+0,74.951880E+0,100.125634E+0,80.971332E+0,3.976523E-3,3.979961E-3,67.771513E+0,4.445405E+0,1.709695E+0,75.983856E+0,75.027255E+0,0.000000E+0,74.721033E+0,75.766405E+0,0.000000E+0,74.260349E+0,1.068998E+0,1.008172E+0,2.061723E+0,60.000000E+0,49.000000E+0,59.300000E+0,10.769092E-3,68.396877E+0,30.193848E+0,0.000000E+0,1.289838E+0,1.301536E+0,1.008320E+0,60.000000E+0,1.000000E+0,1.315611E+0,655.830074E-3,2.019952E+0,60.000000E+0,1.872107E+0,0.000000E+0,72.782258E+0,1.033454E+0,1.033907E+0,1.008540E+0,50.000000E+0,1.000000E+0,85.377742E+0,2.685686E+0,2.506429E+0,1.212652E+0,27.000000E+0,0.000000E+0,1.294288E+0,1.288104E+0,1.008383E+0,60.000000E+0,3.988135E-3,47.561581E+0,8.990205E-3,23.829175E+0,4.135459E+0,30.302260E+0,0.000000E+0,44.205807E-3,0.000000E+0,44.745794E-3,0.000000E+0,15.015393E-3,0.000000E+0,18.526350E-3,0.000000E+0,21.940676E-3,2.020963E+0,2.014038E+0,2.018258E+0,2.023927E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.008377E+0,5.816677E+0,0.000000E+0,86.659852E-3,0.000000E+0,43.818982E-3,9.500000E+0,9.791959E+0,0.000000E+0,15.047603E-3,10.000000E+0,9.689977E+0,0.000000E+0,41.138204E-3,997.166609E-3,3.074769E+0,998.405692E-3,3.064019E+0,997.826381E-3,3.054396E+0,998.985004E-3,3.050309E+0,35.963081E-3,8.029812E+0,1.000000E+0,1.000000E+0,73.473842E+0,73.394416E+0,2.043685E+0,72.714916E+0,72.730546E+0,2.058312E+0,72.628293E+0,72.963980E+0,2.073029E+0,72.837808E+0,73.037597E+0,2.058488E+0
 10/25/2017,15:53:18.118,1.083918E-3,73.458116E+0,3.980040E-3,997.186784E-3,980.898102E-3,0.000000E+0,1.015557E+0,3.110674E+0,0.000000E+0,73.039890E+0,3.982893E-3,998.378868E-3,1.019627E+0,0.000000E+0,1.066906E+0,3.120872E+0,0.000000E+0,79.424812E+0,30.498374E+0,71.713808E+0,3.974722E-3,3.969404E-3,0.000000E+0,1.024196E+0,1.000000E+0,44.000000E+0,97.785171E+0,23.567691E+0,8.718022E-3,12.679119E-3,1.000000E+0,2.658882E+0,1.000000E+0,20.000000E+0,6.616998E-3,42.656388E+0,0.000000E+0,2.709729E+0,0.000000E+0,1.986843E+0,0.000000E+0,1.981847E+0,0.000000E+0,1.988810E+0,10.000000E+0,8.989961E+0,0.000000E+0,-208.468310E-3,0.000000E+0,137.523383E-3,0.000000E+0,134.980510E-3,0.000000E+0,147.820561E-3,0.000000E+0,-213.042422E-3,0.000000E+0,2.139126E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.775808E-3,0.000000E+0,1.003517E+0,3.076668E+0,0.000000E+0,998.341324E-3,0.000000E+0,1.007515E+0,3.054187E+0,0.000000E+0,242.587308E+0,4.007920E-3,3.981583E-3,92.130608E+0,73.598624E+0,74.955157E+0,100.136732E+0,80.973019E+0,3.976848E-3,3.982426E-3,67.773103E+0,4.445727E+0,1.702684E+0,75.952437E+0,75.029268E+0,0.000000E+0,74.722531E+0,75.775583E+0,0.000000E+0,74.261285E+0,1.071234E+0,1.004644E+0,2.058343E+0,60.000000E+0,49.000000E+0,59.300000E+0,10.786408E-3,68.399963E+0,30.189435E+0,0.000000E+0,1.290892E+0,1.301440E+0,1.004644E+0,60.000000E+0,1.000000E+0,1.313745E+0,653.481367E-3,2.029139E+0,60.000000E+0,1.887757E+0,0.000000E+0,72.784317E+0,1.031411E+0,1.034514E+0,1.005632E+0,50.000000E+0,1.000000E+0,85.327087E+0,2.687634E+0,2.510598E+0,1.222569E+0,27.000000E+0,0.000000E+0,1.293394E+0,1.291795E+0,1.010235E+0,60.000000E+0,3.991054E-3,47.559531E+0,9.076458E-3,23.826113E+0,4.203119E+0,30.303143E+0,0.000000E+0,37.919901E-3,0.000000E+0,44.133792E-3,0.000000E+0,15.530763E-3,0.000000E+0,21.618570E-3,0.000000E+0,23.969945E-3,2.020963E+0,2.013619E+0,2.018000E+0,2.023540E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.004786E+0,5.814518E+0,0.000000E+0,84.145489E-3,0.000000E+0,45.108399E-3,9.500000E+0,9.792668E+0,0.000000E+0,16.786977E-3,10.000000E+0,9.683793E+0,0.000000E+0,42.619893E-3,996.828677E-3,3.074254E+0,997.665461E-3,3.063344E+0,996.136722E-3,3.054718E+0,998.598796E-3,3.050550E+0,33.063417E-3,8.006614E+0,1.000000E+0,1.000000E+0,73.473889E+0,73.396756E+0,2.044868E+0,72.717770E+0,72.731903E+0,2.058519E+0,72.626609E+0,72.965103E+0,2.069787E+0,72.835983E+0,73.038533E+0,2.057801E+0
 10/25/2017,15:53:28.118,117.807224E-6,73.459801E+0,3.982504E-3,998.443305E-3,979.588739E-3,0.000000E+0,1.016116E+0,3.109289E+0,0.000000E+0,73.039656E+0,3.984320E-3,997.782826E-3,993.386639E-3,0.000000E+0,1.068487E+0,3.120662E+0,0.000000E+0,79.429731E+0,30.496283E+0,71.698368E+0,3.974981E-3,3.968821E-3,0.000000E+0,1.022874E+0,1.000000E+0,44.000000E+0,97.816901E+0,23.568387E+0,8.712834E-3,12.706681E-3,1.000000E+0,2.649186E+0,1.000000E+0,20.000000E+0,6.630945E-3,42.661555E+0,0.000000E+0,2.699288E+0,0.000000E+0,1.986908E+0,0.000000E+0,1.981879E+0,0.000000E+0,1.988229E+0,10.000000E+0,8.987997E+0,0.000000E+0,-206.923273E-3,0.000000E+0,138.360278E-3,0.000000E+0,138.553408E-3,0.000000E+0,145.081625E-3,0.000000E+0,-197.124364E-3,0.000000E+0,2.132713E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.920636E-3,0.000000E+0,1.008964E+0,3.076217E+0,0.000000E+0,998.212588E-3,0.000000E+0,1.003345E+0,3.054831E+0,0.000000E+0,242.574570E+0,4.010385E-3,3.981778E-3,92.132721E+0,73.596939E+0,74.956608E+0,100.152204E+0,80.974894E+0,3.978405E-3,3.980935E-3,67.768147E+0,4.443150E+0,1.697124E+0,75.990459E+0,75.033294E+0,0.000000E+0,74.723420E+0,75.789208E+0,0.000000E+0,74.263064E+0,1.077879E+0,1.007390E+0,2.059922E+0,60.000000E+0,49.000000E+0,59.300000E+0,10.790364E-3,68.397766E+0,30.188506E+0,0.000000E+0,1.290780E+0,1.296554E+0,1.000841E+0,60.000000E+0,1.000000E+0,1.316744E+0,654.807508E-3,2.022636E+0,60.000000E+0,1.865644E+0,0.000000E+0,72.783615E+0,1.030549E+0,1.028112E+0,1.015074E+0,50.000000E+0,1.000000E+0,85.297398E+0,2.689391E+0,2.509624E+0,1.225619E+0,27.000000E+0,0.000000E+0,1.294528E+0,1.283279E+0,989.365246E-3,60.000000E+0,3.990340E-3,47.557527E+0,8.953304E-3,23.822030E+0,4.121605E+0,30.302910E+0,0.000000E+0,34.889772E-3,0.000000E+0,45.744323E-3,0.000000E+0,18.268665E-3,0.000000E+0,23.647839E-3,0.000000E+0,23.454575E-3,2.020770E+0,2.013684E+0,2.018225E+0,2.023830E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.002857E+0,5.815581E+0,0.000000E+0,82.985014E-3,0.000000E+0,43.980159E-3,9.500000E+0,9.793441E+0,0.000000E+0,17.753295E-3,10.000000E+0,9.673968E+0,0.000000E+0,42.877578E-3,996.506838E-3,3.073981E+0,998.904544E-3,3.064744E+0,996.297642E-3,3.054428E+0,999.725235E-3,3.050019E+0,34.674341E-3,7.975683E+0,1.000000E+0,1.000000E+0,73.474170E+0,73.397880E+0,2.045251E+0,72.717489E+0,72.734337E+0,2.061968E+0,72.629744E+0,72.966835E+0,2.071368E+0,72.838932E+0,73.039048E+0,2.061186E+0
 10/25/2017,15:53:38.118,761.880850E-6,73.458163E+0,3.980170E-3,998.507742E-3,1.004610E+0,0.000000E+0,1.015669E+0,3.109241E+0,0.000000E+0,73.039750E+0,3.979262E-3,997.976137E-3,1.015224E+0,0.000000E+0,1.066811E+0,3.119631E+0,0.000000E+0,79.430200E+0,30.493125E+0,71.687279E+0,3.975111E-3,3.968107E-3,0.000000E+0,1.025184E+0,1.000000E+0,44.000000E+0,97.786112E+0,23.567041E+0,8.708359E-3,12.698445E-3,1.000000E+0,2.640801E+0,1.000000E+0,20.000000E+0,6.610770E-3,42.665093E+0,0.000000E+0,2.689041E+0,0.000000E+0,1.987391E+0,0.000000E+0,1.982459E+0,0.000000E+0,1.988326E+0,10.000000E+0,8.995175E+0,0.000000E+0,-199.230276E-3,0.000000E+0,139.068420E-3,0.000000E+0,137.652136E-3,0.000000E+0,139.700420E-3,0.000000E+0,-201.925560E-3,0.000000E+0,2.133132E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.453968E-3,0.000000E+0,1.009012E+0,3.074785E+0,0.000000E+0,998.630980E-3,0.000000E+0,1.011255E+0,3.054026E+0,0.000000E+0,242.564632E+0,4.011682E-3,3.982556E-3,92.138403E+0,73.597033E+0,74.958481E+0,100.168569E+0,80.978596E+0,3.979053E-3,3.978729E-3,67.765902E+0,4.460548E+0,1.702587E+0,76.018086E+0,75.035776E+0,0.000000E+0,74.723888E+0,75.799837E+0,0.000000E+0,74.263860E+0,1.076458E+0,1.008651E+0,2.060033E+0,60.000000E+0,49.000000E+0,59.300000E+0,10.766952E-3,68.397579E+0,30.184976E+0,0.000000E+0,1.292967E+0,1.298773E+0,978.481879E-3,60.000000E+0,1.000000E+0,1.318403E+0,655.031194E-3,2.024825E+0,60.000000E+0,1.875975E+0,0.000000E+0,72.781931E+0,1.031619E+0,1.034929E+0,994.465870E-3,50.000000E+0,1.000000E+0,85.285579E+0,2.684760E+0,2.512100E+0,1.222856E+0,27.000000E+0,0.000000E+0,1.290599E+0,1.285053E+0,973.461065E-3,60.000000E+0,3.989432E-3,47.553940E+0,8.891047E-3,23.816462E+0,4.131593E+0,30.302910E+0,0.000000E+0,22.575842E-3,0.000000E+0,45.486638E-3,0.000000E+0,19.557090E-3,0.000000E+0,24.904053E-3,0.000000E+0,22.262782E-3,2.020867E+0,2.012878E+0,2.018322E+0,2.023605E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.002367E+0,5.812358E+0,0.000000E+0,81.534421E-3,0.000000E+0,43.303215E-3,9.500000E+0,9.792120E+0,0.000000E+0,21.908465E-3,10.000000E+0,9.659924E+0,0.000000E+0,43.618422E-3,996.732125E-3,3.074721E+0,997.922932E-3,3.065033E+0,998.116036E-3,3.057615E+0,997.166609E-3,3.050100E+0,26.941903E-3,7.890945E+0,1.000000E+0,1.000000E+0,73.475574E+0,73.402700E+0,2.041719E+0,72.714167E+0,72.732324E+0,2.059812E+0,72.629510E+0,72.968379E+0,2.073524E+0,72.838417E+0,73.039375E+0,2.059988E+0
 10/25/2017,15:53:48.118,1.083918E-3,73.461159E+0,3.980818E-3,997.766717E-3,999.580463E-3,0.000000E+0,1.013736E+0,3.114621E+0,0.000000E+0,73.040826E+0,3.985682E-3,997.557296E-3,1.006738E+0,0.000000E+0,1.067641E+0,3.123933E+0,0.000000E+0,79.433292E+0,30.493218E+0,71.682506E+0,3.977511E-3,3.962789E-3,0.000000E+0,1.022842E+0,1.000000E+0,44.000000E+0,97.740704E+0,23.564258E+0,8.689163E-3,12.701428E-3,1.000000E+0,2.650480E+0,1.000000E+0,20.000000E+0,6.611938E-3,42.664674E+0,0.000000E+0,2.683596E+0,0.000000E+0,1.987198E+0,0.000000E+0,1.982427E+0,0.000000E+0,1.988487E+0,10.000000E+0,9.003319E+0,0.000000E+0,-221.890818E-3,0.000000E+0,137.523383E-3,0.000000E+0,137.426818E-3,0.000000E+0,152.589534E-3,0.000000E+0,-187.489751E-3,0.000000E+0,2.129137E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.145924E-3,0.000000E+0,1.002751E+0,3.076925E+0,0.000000E+0,997.407989E-3,0.000000E+0,1.007835E+0,3.054815E+0,0.000000E+0,242.557925E+0,4.009736E-3,3.983464E-3,92.142395E+0,73.597969E+0,74.959417E+0,100.181736E+0,80.980283E+0,3.977756E-3,3.983205E-3,67.763331E+0,4.460870E+0,1.708567E+0,76.010781E+0,75.039147E+0,0.000000E+0,74.723841E+0,75.809202E+0,0.000000E+0,74.264047E+0,1.078055E+0,1.005235E+0,2.057626E+0,60.000000E+0,49.000000E+0,59.300000E+0,10.771232E-3,68.396924E+0,30.182096E+0,0.000000E+0,1.289806E+0,1.297065E+0,1.001799E+0,60.000000E+0,1.000000E+0,1.314877E+0,654.152426E-3,2.027717E+0,60.000000E+0,1.887257E+0,0.000000E+0,72.781229E+0,1.031650E+0,1.033684E+0,993.076033E-3,50.000000E+0,1.000000E+0,85.278637E+0,2.683451E+0,2.514608E+0,1.221084E+0,27.000000E+0,0.000000E+0,1.292372E+0,1.284350E+0,996.311349E-3,60.000000E+0,3.990470E-3,47.553148E+0,9.056030E-3,23.815673E+0,4.140292E+0,30.299566E+0,0.000000E+0,-182.361911E-6,0.000000E+0,46.549588E-3,0.000000E+0,21.199832E-3,0.000000E+0,24.227630E-3,0.000000E+0,19.234984E-3,2.021028E+0,2.012846E+0,2.018322E+0,2.023830E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.002265E+0,5.807426E+0,0.000000E+0,83.307369E-3,0.000000E+0,43.206509E-3,9.500000E+0,9.792668E+0,0.000000E+0,25.355001E-3,10.000000E+0,9.659827E+0,0.000000E+0,42.394419E-3,996.812585E-3,3.074672E+0,998.293048E-3,3.063907E+0,996.362010E-3,3.057357E+0,997.070057E-3,3.049955E+0,32.096862E-3,7.859047E+0,1.000000E+0,1.000000E+0,73.476229E+0,73.403777E+0,2.042007E+0,72.714635E+0,72.734711E+0,2.058551E+0,72.625251E+0,72.970485E+0,2.074498E+0,72.839306E+0,73.038907E+0,2.067762E+0
 10/25/2017,15:53:58.118,1.566973E-3,73.462703E+0,3.985098E-3,997.766717E-3,1.014926E+0,0.000000E+0,1.015892E+0,3.112559E+0,0.000000E+0,73.043494E+0,3.984061E-3,997.734498E-3,978.775093E-3,0.000000E+0,1.066683E+0,3.119132E+0,0.000000E+0,79.435963E+0,30.492242E+0,71.686577E+0,3.974657E-3,3.969145E-3,0.000000E+0,1.023384E+0,1.000000E+0,44.000000E+0,97.807499E+0,23.568665E+0,8.669124E-3,12.698769E-3,1.000000E+0,2.646551E+0,1.000000E+0,20.000000E+0,6.597667E-3,42.666443E+0,0.000000E+0,2.683241E+0,0.000000E+0,1.985167E+0,0.000000E+0,1.983136E+0,0.000000E+0,1.989068E+0,10.000000E+0,9.008727E+0,0.000000E+0,-219.702016E-3,0.000000E+0,137.974019E-3,0.000000E+0,139.615620E-3,0.000000E+0,152.557311E-3,0.000000E+0,-187.618642E-3,0.000000E+0,2.134034E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.212588E-3,0.000000E+0,1.008150E+0,3.074689E+0,0.000000E+0,997.874657E-3,0.000000E+0,1.003185E+0,3.055297E+0,0.000000E+0,242.546346E+0,4.008958E-3,3.982751E-3,92.148453E+0,73.597547E+0,74.960869E+0,100.195186E+0,80.982814E+0,3.979248E-3,3.978859E-3,67.761554E+0,4.458615E+0,1.702297E+0,76.028996E+0,75.042190E+0,0.000000E+0,74.726369E+0,75.822921E+0,0.000000E+0,74.265779E+0,1.076026E+0,1.010663E+0,2.059475E+0,60.000000E+0,49.000000E+0,59.300000E+0,10.770065E-3,68.397017E+0,30.182003E+0,0.000000E+0,1.290381E+0,1.297592E+0,1.008368E+0,60.000000E+0,1.000000E+0,1.318531E+0,654.168404E-3,2.021198E+0,60.000000E+0,1.878650E+0,0.000000E+0,72.777578E+0,1.028314E+0,1.032167E+0,1.009227E+0,50.000000E+0,1.000000E+0,85.224747E+0,2.686469E+0,2.511094E+0,1.227711E+0,27.000000E+0,0.000000E+0,1.295071E+0,1.286283E+0,1.011289E+0,60.000000E+0,3.991832E-3,47.550026E+0,8.896235E-3,23.814792E+0,4.174444E+0,30.303375E+0,0.000000E+0,-2.728960E-3,0.000000E+0,45.325585E-3,0.000000E+0,25.516055E-3,0.000000E+0,23.293522E-3,0.000000E+0,18.010980E-3,2.020834E+0,2.013490E+0,2.018129E+0,2.023894E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.998238E+0,5.778639E+0,0.000000E+0,90.012336E-3,0.000000E+0,42.336153E-3,9.500000E+0,9.792603E+0,0.000000E+0,26.514584E-3,10.000000E+0,9.660536E+0,0.000000E+0,42.523261E-3,996.796493E-3,3.074721E+0,997.601093E-3,3.063649E+0,996.812585E-3,3.055169E+0,999.612591E-3,3.051709E+0,26.941903E-3,7.823927E+0,1.000000E+0,1.000000E+0,73.476791E+0,73.408036E+0,2.048000E+0,72.713512E+0,72.736723E+0,2.056907E+0,72.627685E+0,72.968052E+0,2.074978E+0,72.839259E+0,73.042885E+0,2.068098E+0
 10/25/2017,15:54:08.118,-43.211183E-6,73.461861E+0,3.977770E-3,996.816271E-3,993.672365E-3,0.000000E+0,1.012762E+0,3.110272E+0,0.000000E+0,73.042090E+0,3.977705E-3,997.202893E-3,986.463702E-3,0.000000E+0,1.065086E+0,3.118327E+0,0.000000E+0,79.436666E+0,30.488851E+0,71.593420E+0,3.970636E-3,3.973101E-3,0.000000E+0,1.023272E+0,1.000000E+0,44.000000E+0,97.844400E+0,23.562727E+0,8.632742E-3,12.701428E-3,1.000000E+0,2.653611E+0,1.000000E+0,20.000000E+0,6.602597E-3,42.671610E+0,0.000000E+0,2.677119E+0,0.000000E+0,1.986037E+0,0.000000E+0,1.981847E+0,0.000000E+0,1.988906E+0,10.000000E+0,9.005090E+0,0.000000E+0,-214.358763E-3,0.000000E+0,137.362442E-3,0.000000E+0,137.909642E-3,0.000000E+0,157.906293E-3,0.000000E+0,-185.943057E-3,0.000000E+0,2.136000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.083852E-3,0.000000E+0,999.316436E-3,3.075622E+0,0.000000E+0,997.906840E-3,0.000000E+0,1.008554E+0,3.054605E+0,0.000000E+0,242.535201E+0,4.011163E-3,3.983205E-3,92.155731E+0,73.596143E+0,74.962975E+0,100.210423E+0,80.984314E+0,3.980545E-3,3.978210E-3,67.757720E+0,4.453138E+0,1.705214E+0,76.036394E+0,75.045935E+0,0.000000E+0,74.730115E+0,75.833550E+0,0.000000E+0,74.266669E+0,1.070915E+0,1.002600E+0,2.059459E+0,60.000000E+0,49.000000E+0,59.300000E+0,10.763710E-3,68.396690E+0,30.179402E+0,0.000000E+0,1.284554E+0,1.297368E+0,1.006994E+0,60.000000E+0,1.000000E+0,1.316760E+0,653.401479E-3,2.029123E+0,60.000000E+0,1.896073E+0,0.000000E+0,72.780761E+0,1.029112E+0,1.032343E+0,1.007613E+0,50.000000E+0,1.000000E+0,85.172733E+0,2.682509E+0,2.513026E+0,1.226481E+0,27.000000E+0,0.000000E+0,1.290806E+0,1.290501E+0,1.002842E+0,60.000000E+0,3.989108E-3,47.548162E+0,8.930088E-3,23.816323E+0,4.163812E+0,30.301935E+0,0.000000E+0,-1.181660E-3,0.000000E+0,44.713583E-3,0.000000E+0,25.870371E-3,0.000000E+0,21.264253E-3,0.000000E+0,17.946559E-3,2.020963E+0,2.013813E+0,2.018225E+0,2.023637E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.994278E+0,5.776221E+0,0.000000E+0,84.371137E-3,0.000000E+0,44.238042E-3,9.500000E+0,9.792120E+0,0.000000E+0,26.224688E-3,10.000000E+0,9.661953E+0,0.000000E+0,43.682843E-3,996.780401E-3,3.074399E+0,997.794197E-3,3.064325E+0,999.258568E-3,3.054589E+0,1.000095E+0,3.052095E+0,25.653164E-3,7.768509E+0,1.000000E+0,1.000000E+0,73.476932E+0,73.408410E+0,2.042311E+0,72.716834E+0,72.737472E+0,2.057912E+0,72.629089E+0,72.970438E+0,2.072789E+0,72.838978E+0,73.040920E+0,2.069486E+0
 10/25/2017,15:54:18.118,1.727991E-3,73.463265E+0,3.984515E-3,997.541187E-3,1.005457E+0,0.000000E+0,1.014679E+0,3.112189E+0,0.000000E+0,73.042605E+0,3.980688E-3,997.492859E-3,1.009035E+0,0.000000E+0,1.066395E+0,3.120550E+0,0.000000E+0,79.436666E+0,30.484949E+0,71.585512E+0,3.971933E-3,3.970961E-3,0.000000E+0,1.022906E+0,1.000000E+0,44.000000E+0,97.886048E+0,23.560268E+0,8.612314E-3,12.722830E-3,1.000000E+0,2.651199E+0,1.000000E+0,20.000000E+0,6.571330E-3,42.672122E+0,0.000000E+0,2.677699E+0,0.000000E+0,1.988294E+0,0.000000E+0,1.981589E+0,0.000000E+0,1.988487E+0,10.000000E+0,8.987064E+0,0.000000E+0,-219.154815E-3,0.000000E+0,138.038395E-3,0.000000E+0,137.330253E-3,0.000000E+0,164.125290E-3,0.000000E+0,-181.786317E-3,0.000000E+0,2.129265E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.113740E-3,0.000000E+0,1.007111E+0,3.076797E+0,0.000000E+0,997.504541E-3,0.000000E+0,1.006876E+0,3.054412E+0,0.000000E+0,242.519810E+0,4.008114E-3,3.983724E-3,92.161038E+0,73.600496E+0,74.965691E+0,100.222179E+0,80.988391E+0,3.977367E-3,3.980221E-3,67.756504E+0,4.446694E+0,1.703458E+0,76.065379E+0,75.046684E+0,0.000000E+0,74.729693E+0,75.839544E+0,0.000000E+0,74.267090E+0,1.072959E+0,1.005298E+0,2.059555E+0,60.000000E+0,49.000000E+0,59.300000E+0,10.773502E-3,68.395989E+0,30.254417E+0,0.000000E+0,1.288274E+0,1.299779E+0,1.005875E+0,60.000000E+0,1.000000E+0,1.317877E+0,655.095105E-3,2.025176E+0,60.000000E+0,1.886612E+0,0.000000E+0,72.780293E+0,1.031698E+0,1.035456E+0,1.009850E+0,50.000000E+0,1.000000E+0,85.126770E+0,2.690237E+0,2.516397E+0,1.213898E+0,27.000000E+0,0.000000E+0,1.290791E+0,1.286538E+0,1.002076E+0,60.000000E+0,3.991119E-3,47.547510E+0,9.056678E-3,23.816555E+0,4.212462E+0,30.301610E+0,0.000000E+0,7.618609E-3,0.000000E+0,41.524732E-3,0.000000E+0,24.839632E-3,0.000000E+0,20.265724E-3,0.000000E+0,15.981711E-3,2.020545E+0,2.013587E+0,2.018129E+0,2.023927E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.990736E+0,5.776995E+0,0.000000E+0,84.048783E-3,0.000000E+0,45.978755E-3,9.500000E+0,9.792925E+0,0.000000E+0,25.451633E-3,10.000000E+0,9.776691E+0,0.000000E+0,39.495463E-3,996.716033E-3,3.074174E+0,997.456265E-3,3.064631E+0,996.297642E-3,3.057615E+0,998.003392E-3,3.051419E+0,29.841567E-3,7.907054E+0,1.000000E+0,1.000000E+0,73.476932E+0,73.408925E+0,2.044053E+0,72.716039E+0,72.736443E+0,2.059126E+0,72.629042E+0,72.970719E+0,2.069595E+0,72.839961E+0,73.042698E+0,2.062111E+0
 10/25/2017,15:54:28.118,117.807224E-6,73.462750E+0,3.982050E-3,997.879481E-3,1.001720E+0,0.000000E+0,1.015030E+0,3.111593E+0,0.000000E+0,73.040592E+0,3.981272E-3,997.460641E-3,984.724991E-3,0.000000E+0,1.068040E+0,3.120517E+0,0.000000E+0,79.439383E+0,30.486900E+0,71.529881E+0,3.974722E-3,3.967070E-3,0.000000E+0,1.024323E+0,1.000000E+0,44.000000E+0,97.989888E+0,23.547973E+0,8.571457E-3,12.722441E-3,1.000000E+0,2.648627E+0,1.000000E+0,20.000000E+0,6.548497E-3,42.671563E+0,0.000000E+0,2.679052E+0,0.000000E+0,1.987649E+0,0.000000E+0,1.982878E+0,0.000000E+0,1.988229E+0,10.000000E+0,8.989156E+0,0.000000E+0,-219.315757E-3,0.000000E+0,136.879618E-3,0.000000E+0,138.167148E-3,0.000000E+0,164.093067E-3,0.000000E+0,-181.077416E-3,0.000000E+0,2.134099E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.178108E-3,0.000000E+0,1.010673E+0,3.076587E+0,0.000000E+0,997.359713E-3,0.000000E+0,1.003760E+0,3.055169E+0,0.000000E+0,242.501284E+0,4.010579E-3,3.977951E-3,92.166250E+0,73.598905E+0,74.968734E+0,100.236287E+0,80.990219E+0,3.980026E-3,3.981194E-3,67.754213E+0,4.450560E+0,1.714997E+0,76.053860E+0,75.049915E+0,0.000000E+0,74.731800E+0,75.847035E+0,0.000000E+0,74.272473E+0,1.080084E+0,1.007502E+0,2.063620E+0,60.000000E+0,49.000000E+0,59.300000E+0,10.764358E-3,68.394305E+0,30.265286E+0,0.000000E+0,1.290397E+0,1.296905E+0,1.008576E+0,60.000000E+0,1.000000E+0,1.319536E+0,653.737009E-3,2.029378E+0,60.000000E+0,1.874831E+0,0.000000E+0,72.778889E+0,1.030900E+0,1.028623E+0,1.009658E+0,50.000000E+0,1.000000E+0,85.046054E+0,2.691019E+0,2.504448E+0,1.223623E+0,27.000000E+0,0.000000E+0,1.293873E+0,1.289255E+0,1.010715E+0,60.000000E+0,3.989173E-3,47.548535E+0,8.965562E-3,23.812008E+0,4.161557E+0,30.300588E+0,0.000000E+0,8.424494E-3,0.000000E+0,44.069371E-3,0.000000E+0,25.644897E-3,0.000000E+0,20.233513E-3,0.000000E+0,16.819187E-3,2.021060E+0,2.013651E+0,2.018258E+0,2.023733E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.984221E+0,5.765680E+0,0.000000E+0,81.469950E-3,0.000000E+0,44.431455E-3,9.500000E+0,9.791476E+0,0.000000E+0,25.902582E-3,10.000000E+0,9.779139E+0,0.000000E+0,47.064958E-3,996.748217E-3,3.074158E+0,997.327529E-3,3.064760E+0,996.281550E-3,3.054976E+0,997.874657E-3,3.052095E+0,35.318711E-3,7.856791E+0,1.000000E+0,1.000000E+0,73.478570E+0,73.411874E+0,2.038955E+0,72.716554E+0,72.741403E+0,2.057705E+0,72.629370E+0,72.971749E+0,2.073221E+0,72.841974E+0,73.042137E+0,2.067523E+0
 10/25/2017,15:54:38.118,1.244936E-3,73.463733E+0,3.984644E-3,999.313204E-3,998.925782E-3,0.000000E+0,1.014711E+0,3.113300E+0,0.000000E+0,73.043307E+0,3.973101E-3,997.541187E-3,991.743638E-3,0.000000E+0,1.067385E+0,3.121726E+0,0.000000E+0,79.445193E+0,30.480629E+0,71.612744E+0,3.974203E-3,3.967329E-3,0.000000E+0,1.024849E+0,1.000000E+0,44.000000E+0,97.982225E+0,23.543984E+0,8.557320E-3,12.703633E-3,1.000000E+0,2.641855E+0,1.000000E+0,20.000000E+0,6.578920E-3,42.673007E+0,0.000000E+0,2.674316E+0,0.000000E+0,1.989358E+0,0.000000E+0,1.981621E+0,0.000000E+0,1.988745E+0,10.000000E+0,9.007182E+0,0.000000E+0,-218.929497E-3,0.000000E+0,137.941831E-3,0.000000E+0,138.070584E-3,0.000000E+0,154.909574E-3,0.000000E+0,-186.071948E-3,0.000000E+0,2.125624E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.550520E-3,0.000000E+0,1.007047E+0,3.076571E+0,0.000000E+0,997.971208E-3,0.000000E+0,1.004863E+0,3.053978E+0,0.000000E+0,242.510981E+0,4.010579E-3,3.982232E-3,92.175689E+0,73.599560E+0,74.966112E+0,100.254769E+0,80.990828E+0,3.978988E-3,3.980610E-3,67.753138E+0,4.452493E+0,1.712338E+0,76.043371E+0,75.051787E+0,0.000000E+0,74.733298E+0,75.853029E+0,0.000000E+0,74.270647E+0,1.072321E+0,1.006560E+0,2.060671E+0,60.000000E+0,51.000000E+0,59.400000E+0,10.768119E-3,68.395053E+0,30.263893E+0,0.000000E+0,1.291482E+0,1.304298E+0,1.010542E+0,60.000000E+0,1.000000E+0,1.316967E+0,659.009617E-3,2.023323E+0,60.000000E+0,1.871817E+0,0.000000E+0,72.779310E+0,1.027931E+0,1.036334E+0,1.010761E+0,50.000000E+0,1.000000E+0,85.043052E+0,2.684872E+0,2.509704E+0,1.208739E+0,27.000000E+0,0.000000E+0,1.288539E+0,1.288392E+0,1.011465E+0,60.000000E+0,3.989951E-3,47.544855E+0,9.061477E-3,23.808621E+0,4.129016E+0,30.299334E+0,0.000000E+0,-2.890137E-3,0.000000E+0,44.230424E-3,0.000000E+0,25.934793E-3,0.000000E+0,22.294993E-3,0.000000E+0,17.721085E-3,2.020834E+0,2.013362E+0,2.018161E+0,2.023798E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.984048E+0,5.775222E+0,0.000000E+0,83.984312E-3,0.000000E+0,43.013097E-3,9.500000E+0,9.791025E+0,0.000000E+0,26.514584E-3,10.000000E+0,9.778012E+0,0.000000E+0,40.687256E-3,996.249366E-3,3.074447E+0,997.585001E-3,3.064679E+0,997.810289E-3,3.054139E+0,1.000224E+0,3.049810E+0,27.586273E-3,7.741122E+0,1.000000E+0,1.000000E+0,73.481659E+0,73.413372E+0,2.037836E+0,72.715618E+0,72.740795E+0,2.055933E+0,72.629463E+0,72.972966E+0,2.072725E+0,72.843003E+0,73.044336E+0,2.060627E+0
 10/25/2017,15:54:48.118,1.889010E-3,73.462095E+0,3.985747E-3,999.361532E-3,1.000411E+0,0.000000E+0,1.014295E+0,3.114315E+0,0.000000E+0,73.044102E+0,3.977640E-3,996.993473E-3,990.020879E-3,0.000000E+0,1.064223E+0,3.122628E+0,0.000000E+0,79.445053E+0,30.509104E+0,71.617750E+0,3.973684E-3,3.967978E-3,0.000000E+0,1.024435E+0,1.000000E+0,44.000000E+0,97.937709E+0,23.542684E+0,8.574376E-3,12.700585E-3,1.000000E+0,2.648068E+0,1.000000E+0,20.000000E+0,6.556151E-3,42.677056E+0,0.000000E+0,2.682242E+0,0.000000E+0,1.988455E+0,0.000000E+0,1.982266E+0,0.000000E+0,1.988745E+0,10.000000E+0,9.001581E+0,0.000000E+0,-218.350109E-3,0.000000E+0,139.132796E-3,0.000000E+0,136.557735E-3,0.000000E+0,154.812906E-3,0.000000E+0,-190.808698E-3,0.000000E+0,2.124593E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.145924E-3,0.000000E+0,1.006584E+0,3.076362E+0,0.000000E+0,998.116036E-3,0.000000E+0,1.008043E+0,3.054380E+0,0.000000E+0,242.521016E+0,4.011942E-3,3.981648E-3,92.177192E+0,73.600262E+0,74.969951E+0,100.263704E+0,80.993171E+0,3.980286E-3,3.983464E-3,67.750426E+0,4.457970E+0,1.704263E+0,76.042248E+0,75.051132E+0,0.000000E+0,74.735077E+0,75.856868E+0,0.000000E+0,74.276358E+0,1.073694E+0,1.001738E+0,2.059906E+0,60.000000E+0,51.000000E+0,59.400000E+0,10.759170E-3,68.395474E+0,30.256461E+0,0.000000E+0,1.282367E+0,1.297975E+0,994.863306E-3,60.000000E+0,1.000000E+0,1.320828E+0,655.414657E-3,2.014424E+0,60.000000E+0,1.880101E+0,0.000000E+0,72.778093E+0,1.029990E+0,1.028655E+0,976.829306E-3,50.000000E+0,1.000000E+0,85.047977E+0,2.688704E+0,2.508602E+0,1.235744E+0,27.000000E+0,0.000000E+0,1.294320E+0,1.282576E+0,992.989994E-3,60.000000E+0,3.987097E-3,47.544249E+0,9.105512E-3,23.802126E+0,4.110329E+0,30.297847E+0,0.000000E+0,365.640171E-6,0.000000E+0,51.348970E-3,0.000000E+0,23.518996E-3,0.000000E+0,25.387212E-3,0.000000E+0,19.814775E-3,2.020770E+0,2.013233E+0,2.018097E+0,2.023766E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.984530E+0,5.752721E+0,0.000000E+0,81.824539E-3,0.000000E+0,44.657103E-3,9.500000E+0,9.792797E+0,0.000000E+0,19.782564E-3,10.000000E+0,9.777593E+0,0.000000E+0,44.004950E-3,996.410286E-3,3.074254E+0,998.132128E-3,3.064019E+0,998.051668E-3,3.057502E+0,997.794197E-3,3.049923E+0,25.330979E-3,7.696981E+0,1.000000E+0,1.000000E+0,73.478476E+0,73.416040E+0,2.048703E+0,72.718659E+0,72.741076E+0,2.058727E+0,72.627591E+0,72.972357E+0,2.072182E+0,72.843752E+0,73.044009E+0,2.070348E+0
