date,time,ahu_dp,ahu1_cc_out_rtd,ahu1_f_cc,ahu1_f_ra,ahu1_fan_power,ahu1_on,ahu1_p_down,ahu1_t_ra,ahu1_vfd,ahu2_cc_out_rtd,ahu2_f_cc,ahu2_f_ra,ahu2_fan_power,ahu2_on,ahu2_p_down,ahu2_t_ra,ahu2_vfd,ch1_c_out_rtd,ch1_e_in_rtd,ch1_e_out_rtd,ch1_f_c,ch1_f_e,ch1_on,ch1_power,ch1_t_reset,ch1_t_sp,ch2_c_out_rtd,ch2_e_out_rtd,ch2_f_c,ch2_f_e,ch2_on,ch2_power,ch2_t_reset,ch2_t_sp,cl_f,cw_in_rtd,d15_pos_c,d15_pos_fb,d16_pos_c,d16_pos_fb,d17_pos_c,d17_pos_fb,d18_pos_c,d18_pos_fb,d2_pos_c,d2_pos_fb,d3_pos_c,d3_pos_fb,d4_pos_c,d4_pos_fb,d5_pos_c,d5_pos_fb,d6_pos_c,d6_pos_fb,d7_pos_c,d7_pos_fb,d8_pos_c,d8_pos_fb,dx_ds_c,dx_m_cs,dx_m_din,dx_m_sclk,dx_m_spi,dx_sp_cs,dx_sp_din,dx_sp_sclk,dx_sp_spi,dx_z_cs,dx_z_din,dx_z_sclk,dx_z_spi,exf1_f,exf1_on,exf1_power,exf1_t_in,exf1_vfd,exf2_f,exf2_on,exf2_power,exf2_t_in,exf2_vfd,hw_rtd,hx1_f_hw,hx1_f_pg,hx1_hw_rtd,hx1_pg_rtd,hx2_cw_rtd,hx2_hw_rtd,hx3_cw_rtd,hx3_f_cw,hx3_f_pg,hx3_pg_rtd,indoor_p,indoor_rh,indoor_rtd,oau_cc_rtd,oau_heat_c,oau_hs_rtd,oau_in_rtd,oau_on,oau_out_rtd,oau_p_down,oau_power,oau_rh,oau_vfd,outdoor_rh,outdoor_rtd,pl_f,pl_in_rtd,pl_out_rtd,pump1_on,pump1_p_down,pump1_p_up,pump1_power,pump1_vfd,pump2_on,pump2_p_down,pump2_p_up,pump2_power,pump2_vfd,pump3_dp,pump3_on,pump3_out_rtd,pump3_p_down,pump3_p_up,pump3_power,pump3_vfd,pump4_on,pump4_out_rtd,pump4_p_down,pump4_p_up,pump4_power,pump4_vfd,pump5_on,pump5_p_down,pump5_p_up,pump5_power,pump5_vfd,sl_f,sl_out_rtd,ts_f,ts_in_rtd,ts_meter,ts_out_rtd,v1_pos_c,v1_pos_fb,v10_pos_c,v10_pos_fb,v11_pos_c,v11_pos_fb,v12_pos_c,v12_pos_fb,v13_pos_c,v13_pos_fb,v14_pos_fb,v15_pos_fb,v16_pos_fb,v17_pos_fb,v18_pos_c,v18_pos_fb,v19_pos_c,v19_pos_fb,v20_pos_c,v20_pos_fb,v3_pos_c,v3_pos_fb,v4_pos_c,v4_pos_fb,v5_pos_c,v5_pos_fb,v6_pos_c,v6_pos_fb,v7_pos_c,v7_pos_fb,v8_pos_c,v8_pos_fb,v9_pos_c,v9_pos_fb,vav1_f,vav1_t_out,vav2_f,vav2_t_out,vav3_f,vav3_t_out,vav4_f,vav4_t_out,vch1_pos_fb,vch2_pos_fb,vsh_in,vsh_out,zs1_heat_rtd,zs1_out_rtd,zs1_rh,zs2_heat_rtd,zs2_out_rtd,zs2_rh,zs3_heat_rtd,zs3_out_rtd,zs3_rh,zs4_heat_rtd,zs4_out_rtd,zs4_rh
 10/25/2017,15:54:58.118,600.862443E-6,73.461533E+0,3.985487E-3,998.523851E-3,990.862027E-3,0.000000E+0,1.013210E+0,3.113155E+0,0.000000E+0,73.043634E+0,3.978159E-3,996.880708E-3,1.023280E+0,0.000000E+0,1.065677E+0,3.122708E+0,0.000000E+0,79.446880E+0,30.534466E+0,71.597537E+0,3.975695E-3,3.971609E-3,0.000000E+0,1.025104E+0,1.000000E+0,44.000000E+0,97.922808E+0,23.572933E+0,8.558098E-3,12.716539E-3,1.000000E+0,2.651662E+0,1.000000E+0,20.000000E+0,6.550897E-3,42.676870E+0,0.000000E+0,2.683241E+0,0.000000E+0,1.985232E+0,0.000000E+0,1.981911E+0,0.000000E+0,1.988745E+0,10.000000E+0,8.988415E+0,0.000000E+0,-205.989813E-3,0.000000E+0,136.879618E-3,0.000000E+0,138.295901E-3,0.000000E+0,143.438263E-3,0.000000E+0,-197.801043E-3,0.000000E+0,2.123433E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.856268E-3,0.000000E+0,1.007239E+0,3.077521E+0,0.000000E+0,998.952820E-3,0.000000E+0,1.002354E+0,3.054316E+0,0.000000E+0,242.519472E+0,4.012525E-3,3.982426E-3,92.180714E+0,73.598530E+0,74.971543E+0,100.279599E+0,80.993734E+0,3.976588E-3,3.978405E-3,67.748696E+0,4.443794E+0,1.702926E+0,76.046696E+0,75.054877E+0,0.000000E+0,74.737839E+0,75.860802E+0,0.000000E+0,74.279588E+0,1.072880E+0,1.007566E+0,2.061675E+0,60.000000E+0,51.000000E+0,59.400000E+0,10.761829E-3,68.395474E+0,30.254185E+0,0.000000E+0,1.297213E+0,1.298390E+0,1.009135E+0,60.000000E+0,1.000000E+0,1.319759E+0,655.190970E-3,2.022077E+0,60.000000E+0,1.899893E+0,0.000000E+0,72.774349E+0,1.035530E+0,1.027474E+0,1.013077E+0,50.000000E+0,1.000000E+0,85.041739E+0,2.688241E+0,2.512451E+0,1.232103E+0,27.000000E+0,0.000000E+0,1.294576E+0,1.291603E+0,1.003210E+0,60.000000E+0,3.988978E-3,47.542618E+0,9.041308E-3,23.797904E+0,4.178310E+0,30.296175E+0,0.000000E+0,35.373303E-3,0.000000E+0,45.873165E-3,0.000000E+0,18.687403E-3,0.000000E+0,21.876255E-3,0.000000E+0,23.518996E-3,2.020963E+0,2.013490E+0,2.018290E+0,2.023766E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.984090E+0,5.736893E+0,0.000000E+0,83.178427E-3,0.000000E+0,44.109101E-3,9.500000E+0,9.791540E+0,0.000000E+0,17.237925E-3,10.000000E+0,9.777689E+0,0.000000E+0,43.070842E-3,996.587297E-3,3.074222E+0,997.729829E-3,3.064502E+0,999.419487E-3,3.054976E+0,997.890749E-3,3.051435E+0,29.841567E-3,7.636730E+0,1.000000E+0,1.000000E+0,73.482080E+0,73.420533E+0,2.042023E+0,72.714869E+0,72.742105E+0,2.057944E+0,72.629042E+0,72.971515E+0,2.071080E+0,72.842254E+0,73.044383E+0,2.066549E+0
 10/25/2017,15:55:08.118,922.899256E-6,73.463967E+0,3.983996E-3,998.797708E-3,985.752322E-3,0.000000E+0,1.015285E+0,3.115942E+0,0.000000E+0,73.041575E+0,3.980688E-3,997.637843E-3,1.016309E+0,0.000000E+0,1.067497E+0,3.124658E+0,0.000000E+0,79.449785E+0,30.544593E+0,71.660188E+0,3.976408E-3,3.970701E-3,0.000000E+0,1.022667E+0,1.000000E+0,44.000000E+0,97.936581E+0,23.597337E+0,8.555244E-3,12.702985E-3,1.000000E+0,2.643660E+0,1.000000E+0,20.000000E+0,6.509575E-3,42.679943E+0,0.000000E+0,2.699385E+0,0.000000E+0,1.988358E+0,0.000000E+0,1.981621E+0,0.000000E+0,1.989197E+0,10.000000E+0,8.991441E+0,0.000000E+0,-208.339557E-3,0.000000E+0,136.718676E-3,0.000000E+0,133.918297E-3,0.000000E+0,149.238364E-3,0.000000E+0,-208.853460E-3,0.000000E+0,2.122628E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.309140E-3,0.000000E+0,1.012334E+0,3.077746E+0,0.000000E+0,997.826381E-3,0.000000E+0,1.009960E+0,3.054879E+0,0.000000E+0,242.517253E+0,4.011163E-3,3.984891E-3,92.187617E+0,73.600449E+0,74.975382E+0,100.292673E+0,80.999358E+0,3.977821E-3,3.977302E-3,67.745844E+0,4.447338E+0,1.697446E+0,76.035645E+0,75.059465E+0,0.000000E+0,74.736435E+0,75.865250E+0,0.000000E+0,74.281039E+0,1.076250E+0,1.005267E+0,2.059396E+0,60.000000E+0,51.000000E+0,59.400000E+0,10.745875E-3,68.390751E+0,30.250097E+0,0.000000E+0,1.291371E+0,1.299476E+0,1.006322E+0,60.000000E+0,1.000000E+0,1.319967E+0,653.992650E-3,2.027621E+0,60.000000E+0,1.886902E+0,0.000000E+0,72.774817E+0,1.031299E+0,1.035073E+0,1.012023E+0,50.000000E+0,1.000000E+0,85.048868E+0,2.689406E+0,2.509927E+0,1.209937E+0,27.000000E+0,0.000000E+0,1.290934E+0,1.287417E+0,1.012599E+0,60.000000E+0,3.988005E-3,47.541407E+0,8.850320E-3,23.802404E+0,4.115806E+0,30.294224E+0,0.000000E+0,38.435667E-3,0.000000E+0,46.098640E-3,0.000000E+0,15.144235E-3,0.000000E+0,22.069518E-3,0.000000E+0,24.356472E-3,2.020738E+0,2.013748E+0,2.018193E+0,2.023540E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.984754E+0,5.738892E+0,0.000000E+0,83.533016E-3,0.000000E+0,48.847707E-3,9.500000E+0,9.791379E+0,0.000000E+0,17.173504E-3,10.000000E+0,9.776981E+0,0.000000E+0,41.717996E-3,996.941321E-3,3.074914E+0,998.518336E-3,3.066192E+0,996.217182E-3,3.056520E+0,997.504541E-3,3.049810E+0,30.485937E-3,7.625775E+0,1.000000E+0,1.000000E+0,73.481893E+0,73.425587E+0,2.044708E+0,72.717115E+0,72.742058E+0,2.057785E+0,72.630305E+0,72.970485E+0,2.072518E+0,72.842956E+0,73.043213E+0,2.060451E+0
 10/25/2017,15:55:18.118,-848.303215E-6,73.465230E+0,3.981272E-3,998.974910E-3,987.716365E-3,0.000000E+0,1.013369E+0,3.117424E+0,0.000000E+0,73.043026E+0,3.980170E-3,997.815044E-3,1.015224E+0,0.000000E+0,1.064878E+0,3.124062E+0,0.000000E+0,79.450160E+0,30.550492E+0,71.682927E+0,3.977186E-3,3.966227E-3,0.000000E+0,1.024021E+0,1.000000E+0,44.000000E+0,97.946641E+0,23.610559E+0,8.534686E-3,12.700780E-3,1.000000E+0,2.650943E+0,1.000000E+0,20.000000E+0,6.535912E-3,42.681758E+0,0.000000E+0,2.688719E+0,0.000000E+0,1.985844E+0,0.000000E+0,1.981879E+0,0.000000E+0,1.989390E+0,10.000000E+0,8.990347E+0,0.000000E+0,-208.146427E-3,0.000000E+0,136.976182E-3,0.000000E+0,137.523383E-3,0.000000E+0,147.304997E-3,0.000000E+0,-209.111242E-3,0.000000E+0,2.124496E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.628683E-3,0.000000E+0,1.007958E+0,3.078132E+0,0.000000E+0,998.759716E-3,0.000000E+0,1.003888E+0,3.054799E+0,0.000000E+0,242.512525E+0,4.012201E-3,3.980091E-3,92.191984E+0,73.600169E+0,74.976646E+0,100.308051E+0,80.998374E+0,3.975940E-3,3.980545E-3,67.744815E+0,4.447983E+0,1.695318E+0,76.035739E+0,75.058950E+0,0.000000E+0,74.734047E+0,75.868949E+0,0.000000E+0,74.280618E+0,1.069349E+0,1.003239E+0,2.059890E+0,60.000000E+0,51.000000E+0,59.400000E+0,10.767276E-3,68.392996E+0,30.244105E+0,0.000000E+0,1.288561E+0,1.298182E+0,1.008480E+0,60.000000E+0,1.000000E+0,1.316632E+0,654.823486E-3,2.024953E+0,60.000000E+0,1.862533E+0,0.000000E+0,72.775566E+0,1.032832E+0,1.032055E+0,1.011895E+0,50.000000E+0,1.000000E+0,85.022369E+0,2.690812E+0,2.517164E+0,1.218209E+0,27.000000E+0,0.000000E+0,1.294975E+0,1.284414E+0,1.013301E+0,60.000000E+0,3.990405E-3,47.540428E+0,9.016859E-3,23.823282E+0,4.173800E+0,30.289672E+0,0.000000E+0,36.985074E-3,0.000000E+0,51.187917E-3,0.000000E+0,15.498552E-3,0.000000E+0,22.294993E-3,0.000000E+0,23.100258E-3,2.020931E+0,2.013716E+0,2.018193E+0,2.023733E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.982627E+0,5.736055E+0,0.000000E+0,85.918437E-3,0.000000E+0,42.207211E-3,9.500000E+0,9.791927E+0,0.000000E+0,17.205715E-3,10.000000E+0,9.777625E+0,0.000000E+0,41.138205E-3,996.378102E-3,3.074544E+0,997.665461E-3,3.064711E+0,996.217182E-3,3.055619E+0,998.936728E-3,3.050872E+0,30.163752E-3,7.666050E+0,1.000000E+0,1.000000E+0,73.484280E+0,73.423060E+0,2.040457E+0,72.714448E+0,72.743790E+0,2.056332E+0,72.627123E+0,72.975633E+0,2.073013E+0,72.843190E+0,73.044617E+0,2.067044E+0
 10/25/2017,15:55:28.118,278.825630E-6,73.465745E+0,3.983542E-3,997.074019E-3,990.846060E-3,0.000000E+0,1.013481E+0,3.117392E+0,0.000000E+0,73.042932E+0,3.980429E-3,997.750607E-3,1.020472E+0,0.000000E+0,1.064255E+0,3.125205E+0,0.000000E+0,79.453486E+0,30.542502E+0,71.701503E+0,3.976668E-3,3.973166E-3,0.000000E+0,1.024180E+0,1.000000E+0,44.000000E+0,97.958957E+0,23.614549E+0,8.522624E-3,12.705644E-3,1.000000E+0,2.648084E+0,1.000000E+0,20.000000E+0,6.487001E-3,42.679105E+0,0.000000E+0,2.701802E+0,0.000000E+0,1.987907E+0,0.000000E+0,1.981686E+0,0.000000E+0,1.988971E+0,10.000000E+0,8.988673E+0,0.000000E+0,-208.693628E-3,0.000000E+0,138.263713E-3,0.000000E+0,139.551244E-3,0.000000E+0,145.242739E-3,0.000000E+0,-198.864395E-3,0.000000E+0,2.121371E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.017188E-3,0.000000E+0,1.010721E+0,3.076314E+0,0.000000E+0,998.035576E-3,0.000000E+0,1.000980E+0,3.053704E+0,0.000000E+0,242.511705E+0,4.011812E-3,3.980351E-3,92.201282E+0,73.599888E+0,74.977301E+0,100.321924E+0,81.000998E+0,3.977691E-3,3.980156E-3,67.744020E+0,4.446694E+0,1.701427E+0,76.045760E+0,75.062743E+0,0.000000E+0,74.739712E+0,75.879063E+0,0.000000E+0,74.279635E+0,1.068551E+0,1.008939E+0,2.061851E+0,60.000000E+0,51.000000E+0,59.400000E+0,10.769935E-3,68.392715E+0,30.240250E+0,0.000000E+0,1.289391E+0,1.295659E+0,1.003525E+0,60.000000E+0,1.000000E+0,1.315579E+0,654.695665E-3,2.031743E+0,60.000000E+0,1.895735E+0,0.000000E+0,72.775285E+0,1.033534E+0,1.029677E+0,1.014467E+0,50.000000E+0,1.000000E+0,85.004172E+0,2.688784E+0,2.511765E+0,1.218513E+0,27.000000E+0,0.000000E+0,1.290854E+0,1.294335E+0,1.005509E+0,60.000000E+0,3.989562E-3,47.539357E+0,9.040789E-3,23.844857E+0,4.124827E+0,30.288650E+0,0.000000E+0,34.470711E-3,0.000000E+0,45.551059E-3,0.000000E+0,17.785506E-3,0.000000E+0,23.905524E-3,0.000000E+0,23.841102E-3,2.020802E+0,2.013458E+0,2.018032E+0,2.023862E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.981148E+0,5.739794E+0,0.000000E+0,83.726429E-3,0.000000E+0,45.301811E-3,9.500000E+0,9.792152E+0,0.000000E+0,19.073931E-3,10.000000E+0,9.777561E+0,0.000000E+0,43.586211E-3,996.764309E-3,3.074528E+0,998.164312E-3,3.064937E+0,997.585001E-3,3.056553E+0,997.134425E-3,3.050936E+0,35.640896E-3,7.770442E+0,1.000000E+0,1.000000E+0,73.485310E+0,73.426196E+0,2.046562E+0,72.717583E+0,72.741591E+0,2.059701E+0,72.628527E+0,72.974557E+0,2.072230E+0,72.843284E+0,73.047612E+0,2.063548E+0
 10/25/2017,15:55:38.118,-2.941543E-3,73.464014E+0,3.982893E-3,998.266103E-3,1.006239E+0,0.000000E+0,1.014743E+0,3.119631E+0,0.000000E+0,73.045459E+0,3.979197E-3,997.331767E-3,1.001203E+0,0.000000E+0,1.064415E+0,3.127847E+0,0.000000E+0,79.456672E+0,30.531865E+0,71.705854E+0,3.976992E-3,3.966940E-3,0.000000E+0,1.025263E+0,1.000000E+0,44.000000E+0,98.115965E+0,23.611209E+0,8.476774E-3,12.701039E-3,1.000000E+0,2.651359E+0,1.000000E+0,20.000000E+0,6.461573E-3,42.685855E+0,0.000000E+0,2.690878E+0,0.000000E+0,1.987166E+0,0.000000E+0,1.982137E+0,0.000000E+0,1.988842E+0,10.000000E+0,8.991860E+0,0.000000E+0,-206.601390E-3,0.000000E+0,136.107099E-3,0.000000E+0,136.268041E-3,0.000000E+0,141.408227E-3,0.000000E+0,-197.736597E-3,0.000000E+0,2.120823E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.033280E-3,0.000000E+0,1.008181E+0,3.077119E+0,0.000000E+0,998.647072E-3,0.000000E+0,1.000149E+0,3.054622E+0,0.000000E+0,242.501525E+0,4.010060E-3,3.981972E-3,92.203865E+0,73.598858E+0,74.981421E+0,100.338477E+0,81.005779E+0,3.980156E-3,3.979378E-3,67.746592E+0,4.450882E+0,1.702910E+0,76.023190E+0,75.061900E+0,0.000000E+0,74.742006E+0,75.889552E+0,0.000000E+0,74.281508E+0,1.069158E+0,1.012866E+0,2.057004E+0,60.000000E+0,48.000000E+0,59.400000E+0,10.785500E-3,68.392996E+0,30.237277E+0,0.000000E+0,1.295441E+0,1.297799E+0,990.915781E-3,60.000000E+0,1.000000E+0,1.318977E+0,653.705054E-3,2.019361E+0,60.000000E+0,1.891093E+0,0.000000E+0,72.773273E+0,1.031363E+0,1.032119E+0,1.011463E+0,50.000000E+0,1.000000E+0,84.936731E+0,2.686101E+0,2.516141E+0,1.224916E+0,27.000000E+0,0.000000E+0,1.299271E+0,1.291859E+0,997.508953E-3,60.000000E+0,3.990276E-3,47.535630E+0,9.099351E-3,23.857430E+0,4.182821E+0,30.287025E+0,0.000000E+0,35.727892E-3,0.000000E+0,45.003479E-3,0.000000E+0,17.785506E-3,0.000000E+0,20.845515E-3,0.000000E+0,23.293522E-3,2.021028E+0,2.013362E+0,2.018225E+0,2.023862E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.975535E+0,5.737441E+0,0.000000E+0,84.048783E-3,0.000000E+0,45.140634E-3,9.500000E+0,9.792539E+0,0.000000E+0,18.622982E-3,10.000000E+0,9.777979E+0,0.000000E+0,42.974210E-3,996.104538E-3,3.074544E+0,997.842473E-3,3.063939E+0,998.019484E-3,3.055925E+0,999.596499E-3,3.051982E+0,27.586273E-3,7.783652E+0,1.000000E+0,1.000000E+0,73.481893E+0,73.429285E+0,2.047121E+0,72.716273E+0,72.744773E+0,2.060515E+0,72.628340E+0,72.975867E+0,2.070665E+0,72.844875E+0,73.050841E+0,2.068465E+0
 10/25/2017,15:55:48.118,-43.211183E-6,73.465137E+0,3.979391E-3,997.476750E-3,1.008538E+0,0.000000E+0,1.013385E+0,3.119438E+0,0.000000E+0,73.043587E+0,3.980688E-3,997.782826E-3,991.695783E-3,0.000000E+0,1.062962E+0,3.126220E+0,0.000000E+0,79.459718E+0,30.526523E+0,71.723400E+0,3.969275E-3,3.970961E-3,0.000000E+0,1.021058E+0,1.000000E+0,44.000000E+0,98.160906E+0,23.603600E+0,8.443959E-3,12.722376E-3,1.000000E+0,2.648148E+0,1.000000E+0,20.000000E+0,6.506526E-3,42.687251E+0,0.000000E+0,2.704863E+0,0.000000E+0,1.988326E+0,0.000000E+0,1.982685E+0,0.000000E+0,1.989197E+0,10.000000E+0,8.997686E+0,0.000000E+0,-201.225949E-3,0.000000E+0,135.109263E-3,0.000000E+0,137.137124E-3,0.000000E+0,140.538212E-3,0.000000E+0,-197.994380E-3,0.000000E+0,2.129652E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.952820E-3,0.000000E+0,1.004987E+0,3.076861E+0,0.000000E+0,998.840176E-3,0.000000E+0,1.003808E+0,3.053656E+0,0.000000E+0,242.492503E+0,4.013498E-3,3.980740E-3,92.210909E+0,73.597360E+0,74.982779E+0,100.352868E+0,81.004232E+0,3.976264E-3,3.980416E-3,67.742196E+0,4.470536E+0,1.708647E+0,76.043793E+0,75.066675E+0,0.000000E+0,74.743316E+0,75.891986E+0,0.000000E+0,74.281508E+0,1.065101E+0,1.001690E+0,2.055043E+0,60.000000E+0,48.000000E+0,59.400000E+0,10.785370E-3,68.392949E+0,30.233236E+0,0.000000E+0,1.295952E+0,1.300210E+0,984.507047E-3,60.000000E+0,1.000000E+0,1.318148E+0,658.034983E-3,2.029091E+0,60.000000E+0,1.885420E+0,0.000000E+0,72.770652E+0,1.029735E+0,1.031959E+0,974.001704E-3,50.000000E+0,1.000000E+0,84.909764E+0,2.693701E+0,2.511269E+0,1.219710E+0,27.000000E+0,0.000000E+0,1.295358E+0,1.290740E+0,975.936113E-3,60.000000E+0,3.989238E-3,47.534744E+0,9.123411E-3,23.863323E+0,4.151891E+0,30.283727E+0,0.000000E+0,14.936048E-3,0.000000E+0,43.908318E-3,0.000000E+0,20.845515E-3,0.000000E+0,25.516055E-3,0.000000E+0,21.747412E-3,2.020867E+0,2.013748E+0,2.018161E+0,2.023894E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.973182E+0,5.737635E+0,0.000000E+0,85.402671E-3,0.000000E+0,45.076163E-3,9.500000E+0,9.793505E+0,0.000000E+0,23.261311E-3,10.000000E+0,9.777271E+0,0.000000E+0,42.748735E-3,996.973505E-3,3.074447E+0,997.649369E-3,3.064132E+0,998.952820E-3,3.057856E+0,997.906841E-3,3.051467E+0,27.908458E-3,7.814906E+0,1.000000E+0,1.000000E+0,73.480301E+0,73.430034E+0,2.037485E+0,72.716881E+0,72.746551E+0,2.059222E+0,72.627544E+0,72.977412E+0,2.073652E+0,72.842816E+0,73.048361E+0,2.065799E+0
 10/25/2017,15:55:58.118,922.899256E-6,73.464482E+0,3.982828E-3,999.474296E-3,1.018933E+0,0.000000E+0,1.013146E+0,3.118101E+0,0.000000E+0,73.042371E+0,3.971804E-3,997.718389E-3,1.020584E+0,0.000000E+0,1.065549E+0,3.125979E+0,0.000000E+0,79.463607E+0,30.523504E+0,71.730466E+0,3.974268E-3,3.966421E-3,0.000000E+0,1.023686E+0,1.000000E+0,44.000000E+0,98.159636E+0,23.599564E+0,8.421196E-3,12.722570E-3,1.000000E+0,2.643181E+0,1.000000E+0,20.000000E+0,6.523327E-3,42.690696E+0,0.000000E+0,2.700867E+0,0.000000E+0,1.986521E+0,0.000000E+0,1.982911E+0,0.000000E+0,1.988423E+0,10.000000E+0,9.000873E+0,0.000000E+0,-209.047699E-3,0.000000E+0,137.265877E-3,0.000000E+0,138.971855E-3,0.000000E+0,155.908480E-3,0.000000E+0,-189.294227E-3,0.000000E+0,2.127397E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.596499E-3,0.000000E+0,1.004076E+0,3.077022E+0,0.000000E+0,998.244772E-3,0.000000E+0,1.013764E+0,3.054107E+0,0.000000E+0,242.490959E+0,4.006428E-3,3.982751E-3,92.215746E+0,73.596284E+0,74.984698E+0,100.361333E+0,81.005029E+0,3.977886E-3,3.982426E-3,67.741729E+0,4.465059E+0,1.697285E+0,76.062195E+0,75.067003E+0,0.000000E+0,74.745376E+0,75.898636E+0,0.000000E+0,74.281508E+0,1.070068E+0,1.005570E+0,2.059922E+0,60.000000E+0,48.000000E+0,59.400000E+0,10.774734E-3,68.392294E+0,30.227477E+0,0.000000E+0,1.287220E+0,1.301216E+0,995.998019E-3,60.000000E+0,1.000000E+0,1.316792E+0,654.408068E-3,2.026534E+0,60.000000E+0,1.873525E+0,0.000000E+0,72.772758E+0,1.030852E+0,1.033205E+0,987.963984E-3,50.000000E+0,1.000000E+0,84.889972E+0,2.689901E+0,2.514688E+0,1.217395E+0,27.000000E+0,0.000000E+0,1.295773E+0,1.283727E+0,995.257458E-3,60.000000E+0,3.990924E-3,47.529713E+0,9.098962E-3,23.858776E+0,4.118705E+0,30.282426E+0,0.000000E+0,-150.126494E-6,0.000000E+0,44.327056E-3,0.000000E+0,23.068047E-3,0.000000E+0,24.646368E-3,0.000000E+0,20.716672E-3,2.020706E+0,2.013233E+0,2.018419E+0,2.023959E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.971382E+0,5.738344E+0,0.000000E+0,83.178427E-3,0.000000E+0,43.980159E-3,9.500000E+0,9.794021E+0,0.000000E+0,20.877725E-3,10.000000E+0,9.778656E+0,0.000000E+0,43.199684E-3,997.086149E-3,3.074592E+0,998.212588E-3,3.064760E+0,999.628683E-3,3.056858E+0,997.359713E-3,3.051532E+0,32.419047E-3,7.850025E+0,1.000000E+0,1.000000E+0,73.484280E+0,73.431298E+0,2.043461E+0,72.717770E+0,72.745896E+0,2.058902E+0,72.628948E+0,72.978816E+0,2.070410E+0,72.845249E+0,73.047097E+0,2.070061E+0
 10/25/2017,15:56:08.118,1.244936E-3,73.468039E+0,3.982375E-3,999.264876E-3,1.011077E+0,0.000000E+0,1.015589E+0,3.117650E+0,0.000000E+0,73.043213E+0,3.980040E-3,997.444532E-3,973.574915E-3,0.000000E+0,1.065709E+0,3.124738E+0,0.000000E+0,79.462857E+0,30.521599E+0,71.728828E+0,3.974009E-3,3.974787E-3,0.000000E+0,1.023830E+0,1.000000E+0,44.000000E+0,98.100264E+0,23.603739E+0,8.405696E-3,12.717188E-3,1.000000E+0,2.648675E+0,1.000000E+0,20.000000E+0,6.486223E-3,42.692977E+0,0.000000E+0,2.689364E+0,0.000000E+0,1.987488E+0,0.000000E+0,1.982427E+0,0.000000E+0,1.988681E+0,10.000000E+0,9.002643E+0,0.000000E+0,-216.805072E-3,0.000000E+0,136.718676E-3,0.000000E+0,140.484704E-3,0.000000E+0,154.361787E-3,0.000000E+0,-187.135300E-3,0.000000E+0,2.131618E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.516039E-3,0.000000E+0,1.009443E+0,3.077698E+0,0.000000E+0,997.842473E-3,0.000000E+0,1.013844E+0,3.054284E+0,0.000000E+0,242.492889E+0,4.009801E-3,3.979313E-3,92.219737E+0,73.597220E+0,74.984979E+0,100.377887E+0,81.008497E+0,3.975875E-3,3.978340E-3,67.741822E+0,4.462159E+0,1.704940E+0,76.052362E+0,75.071451E+0,0.000000E+0,74.749590E+0,75.904395E+0,0.000000E+0,74.280571E+0,1.065644E+0,1.006049E+0,2.055633E+0,60.000000E+0,48.000000E+0,59.400000E+0,10.786732E-3,68.390471E+0,30.223436E+0,0.000000E+0,1.287938E+0,1.295484E+0,997.356479E-3,60.000000E+0,1.000000E+0,1.320046E+0,653.737009E-3,2.022844E+0,60.000000E+0,1.887902E+0,0.000000E+0,72.772665E+0,1.031826E+0,1.036669E+0,998.299906E-3,50.000000E+0,1.000000E+0,84.924677E+0,2.692632E+0,2.513633E+0,1.229627E+0,27.000000E+0,0.000000E+0,1.294512E+0,1.289271E+0,1.000032E+0,60.000000E+0,3.990081E-3,47.530924E+0,9.042735E-3,23.854182E+0,4.164778E+0,30.283123E+0,0.000000E+0,365.640169E-6,0.000000E+0,45.583270E-3,0.000000E+0,21.876255E-3,0.000000E+0,24.614157E-3,0.000000E+0,18.494140E-3,2.020899E+0,2.013490E+0,2.018161E+0,2.023701E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.974091E+0,5.738376E+0,0.000000E+0,83.371839E-3,0.000000E+0,46.236638E-3,9.500000E+0,9.791669E+0,0.000000E+0,26.192477E-3,10.000000E+0,9.777722E+0,0.000000E+0,42.394419E-3,997.166609E-3,3.074914E+0,997.697645E-3,3.064583E+0,997.166609E-3,3.055410E+0,1.000128E+0,3.052143E+0,25.653164E-3,7.883212E+0,1.000000E+0,1.000000E+0,73.482922E+0,73.432280E+0,2.047984E+0,72.717302E+0,72.748423E+0,2.057226E+0,72.627966E+0,72.980173E+0,2.071400E+0,72.846045E+0,73.047097E+0,2.063484E+0
 10/25/2017,15:56:18.118,1.083918E-3,73.466307E+0,3.981596E-3,998.475523E-3,1.010231E+0,0.000000E+0,1.012395E+0,3.117956E+0,0.000000E+0,73.042417E+0,3.982375E-3,997.879481E-3,984.023127E-3,0.000000E+0,1.062131E+0,3.127702E+0,0.000000E+0,79.468526E+0,30.512402E+0,71.735519E+0,3.975176E-3,3.963957E-3,0.000000E+0,1.024403E+0,1.000000E+0,44.000000E+0,98.078123E+0,23.600213E+0,8.390391E-3,12.702207E-3,1.000000E+0,2.651998E+0,1.000000E+0,20.000000E+0,6.486287E-3,42.695863E+0,0.000000E+0,2.691490E+0,0.000000E+0,1.990260E+0,0.000000E+0,1.982363E+0,0.000000E+0,1.990228E+0,10.000000E+0,9.002096E+0,0.000000E+0,-216.451001E-3,0.000000E+0,137.265877E-3,0.000000E+0,137.298065E-3,0.000000E+0,158.776308E-3,0.000000E+0,-190.035351E-3,0.000000E+0,2.130715E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.902247E-3,0.000000E+0,1.009763E+0,3.075622E+0,0.000000E+0,998.260864E-3,0.000000E+0,1.014419E+0,3.053463E+0,0.000000E+0,242.502248E+0,4.011682E-3,3.981324E-3,92.224668E+0,73.597781E+0,74.988069E+0,100.391666E+0,81.009012E+0,3.980156E-3,3.977107E-3,67.740654E+0,4.463770E+0,1.704666E+0,76.027404E+0,75.074260E+0,0.000000E+0,74.749870E+0,75.907439E+0,0.000000E+0,74.277575E+0,1.062832E+0,1.004069E+0,2.058152E+0,60.000000E+0,48.000000E+0,59.400000E+0,10.787381E-3,68.390284E+0,30.221067E+0,0.000000E+0,1.282351E+0,1.299220E+0,995.294816E-3,60.000000E+0,1.000000E+0,1.321498E+0,654.152426E-3,2.026534E+0,60.000000E+0,1.887821E+0,0.000000E+0,72.772852E+0,1.030086E+0,1.034147E+0,977.564162E-3,50.000000E+0,1.000000E+0,84.963651E+0,2.692408E+0,2.516796E+0,1.227232E+0,27.000000E+0,0.000000E+0,1.295885E+0,1.291092E+0,989.205565E-3,60.000000E+0,3.989303E-3,47.531716E+0,9.147341E-3,23.852512E+0,4.134171E+0,30.279871E+0,0.000000E+0,687.994334E-6,0.000000E+0,48.997595E-3,0.000000E+0,23.196890E-3,0.000000E+0,25.000685E-3,0.000000E+0,20.330145E-3,2.020834E+0,2.013362E+0,2.018000E+0,2.023927E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.977213E+0,5.738956E+0,0.000000E+0,83.661958E-3,0.000000E+0,43.722276E-3,9.500000E+0,9.792636E+0,0.000000E+0,21.393095E-3,10.000000E+0,9.779332E+0,0.000000E+0,48.353383E-3,996.699941E-3,3.074447E+0,998.148220E-3,3.064518E+0,997.762013E-3,3.057003E+0,997.456265E-3,3.051886E+0,19.531650E-3,7.915109E+0,1.000000E+0,1.000000E+0,73.481050E+0,73.433076E+0,2.045603E+0,72.719127E+0,72.746458E+0,2.055326E+0,72.630259E+0,72.978207E+0,2.071208E+0,72.844126E+0,73.048548E+0,2.062255E+0
 10/25/2017,15:56:28.118,439.844037E-6,73.466401E+0,3.977835E-3,997.541187E-3,994.374950E-3,0.000000E+0,1.014822E+0,3.118778E+0,0.000000E+0,73.045693E+0,3.985293E-3,997.428423E-3,1.005111E+0,0.000000E+0,1.061524E+0,3.127300E+0,0.000000E+0,79.466090E+0,30.511752E+0,71.714417E+0,3.973684E-3,3.968302E-3,0.000000E+0,1.023782E+0,1.000000E+0,44.000000E+0,98.067687E+0,23.594089E+0,8.406540E-3,12.700910E-3,1.000000E+0,2.647334E+0,1.000000E+0,20.000000E+0,6.499261E-3,42.698703E+0,0.000000E+0,2.691523E+0,0.000000E+0,1.987037E+0,0.000000E+0,1.982201E+0,0.000000E+0,1.988487E+0,10.000000E+0,8.994532E+0,0.000000E+0,-201.773150E-3,0.000000E+0,134.529874E-3,0.000000E+0,139.068420E-3,0.000000E+0,137.251488E-3,0.000000E+0,-199.669965E-3,0.000000E+0,2.128234E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.000610E+0,0.000000E+0,999.907440E-3,3.077827E+0,0.000000E+0,999.853971E-3,0.000000E+0,997.687594E-3,3.054123E+0,0.000000E+0,242.505192E+0,4.012396E-3,3.985281E-3,92.230021E+0,73.597079E+0,74.991253E+0,100.406997E+0,81.012762E+0,3.978924E-3,3.978015E-3,67.737942E+0,4.457648E+0,1.704602E+0,76.037518E+0,75.073885E+0,0.000000E+0,74.751275E+0,75.916382E+0,0.000000E+0,74.277622E+0,1.059781E+0,997.666531E-3,2.056717E+0,60.000000E+0,48.000000E+0,59.400000E+0,10.788029E-3,68.387010E+0,30.218559E+0,0.000000E+0,1.297501E+0,1.302015E+0,980.239885E-3,60.000000E+0,1.000000E+0,1.319887E+0,652.666510E-3,2.025752E+0,60.000000E+0,1.877232E+0,0.000000E+0,72.772337E+0,1.028841E+0,1.034450E+0,998.156130E-3,50.000000E+0,1.000000E+0,84.989117E+0,2.687778E+0,2.514448E+0,1.225635E+0,27.000000E+0,0.000000E+0,1.299399E+0,1.288967E+0,978.363257E-3,60.000000E+0,3.989951E-3,47.526451E+0,9.074707E-3,23.849867E+0,4.104207E+0,30.278339E+0,0.000000E+0,33.826003E-3,0.000000E+0,45.390006E-3,0.000000E+0,17.753295E-3,0.000000E+0,23.164679E-3,0.000000E+0,22.842573E-3,2.020802E+0,2.013813E+0,2.018322E+0,2.023669E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.979275E+0,5.727255E+0,0.000000E+0,83.823135E-3,0.000000E+0,43.561099E-3,9.500000E+0,9.793248E+0,0.000000E+0,20.008039E-3,10.000000E+0,9.777303E+0,0.000000E+0,40.204097E-3,996.587297E-3,3.074431E+0,997.665461E-3,3.064502E+0,996.474654E-3,3.054300E+0,997.649369E-3,3.051580E+0,28.552828E-3,7.943141E+0,1.000000E+0,1.000000E+0,73.483250E+0,73.435838E+0,2.044196E+0,72.719081E+0,72.747534E+0,2.058870E+0,72.628059E+0,72.977318E+0,2.071879E+0,72.845858E+0,73.046442E+0,2.061202E+0
 10/25/2017,15:56:38.118,2.050028E-3,73.468554E+0,3.978808E-3,997.428423E-3,981.249394E-3,0.000000E+0,1.014216E+0,3.118004E+0,0.000000E+0,73.044009E+0,3.975565E-3,997.541187E-3,989.398771E-3,0.000000E+0,1.063489E+0,3.126107E+0,0.000000E+0,79.468198E+0,30.511426E+0,71.709129E+0,3.974463E-3,3.971155E-3,0.000000E+0,1.025104E+0,1.000000E+0,44.000000E+0,98.079815E+0,23.589171E+0,8.397331E-3,12.719263E-3,1.000000E+0,2.646391E+0,1.000000E+0,20.000000E+0,6.468059E-3,42.704847E+0,0.000000E+0,2.705443E+0,0.000000E+0,1.985328E+0,0.000000E+0,1.981750E+0,0.000000E+0,1.989680E+0,10.000000E+0,8.987257E+0,0.000000E+0,-209.884594E-3,0.000000E+0,138.489031E-3,0.000000E+0,136.783053E-3,0.000000E+0,143.373817E-3,0.000000E+0,-199.315514E-3,0.000000E+0,2.131489E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.000224E+0,0.000000E+0,1.003310E+0,3.075477E+0,0.000000E+0,998.936728E-3,0.000000E+0,1.012821E+0,3.053801E+0,0.000000E+0,242.501284E+0,4.013369E-3,3.982102E-3,92.235704E+0,73.598577E+0,74.992891E+0,100.419178E+0,81.014027E+0,3.977756E-3,3.981453E-3,67.736165E+0,4.444761E+0,1.710178E+0,76.010313E+0,75.079831E+0,0.000000E+0,74.752024E+0,75.914977E+0,0.000000E+0,74.277201E+0,1.064893E+0,1.004356E+0,2.058296E+0,60.000000E+0,46.000000E+0,59.400000E+0,10.803269E-3,68.391499E+0,30.215261E+0,0.000000E+0,1.287827E+0,1.297432E+0,1.004740E+0,60.000000E+0,1.000000E+0,1.323062E+0,656.133649E-3,2.025768E+0,60.000000E+0,1.878924E+0,0.000000E+0,72.771167E+0,1.030613E+0,1.033157E+0,1.010633E+0,50.000000E+0,1.000000E+0,84.997419E+0,2.690812E+0,2.519065E+0,1.209985E+0,27.000000E+0,0.000000E+0,1.292116E+0,1.292961E+0,1.006563E+0,60.000000E+0,3.988719E-3,47.524914E+0,8.913745E-3,23.846759E+0,4.144481E+0,30.275134E+0,0.000000E+0,35.276597E-3,0.000000E+0,45.261164E-3,0.000000E+0,17.366768E-3,0.000000E+0,24.002155E-3,0.000000E+0,23.164679E-3,2.020899E+0,2.013490E+0,2.018386E+0,2.023540E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.979948E+0,5.700402E+0,0.000000E+0,83.242898E-3,0.000000E+0,44.044630E-3,9.500000E+0,9.792603E+0,0.000000E+0,17.592242E-3,10.000000E+0,9.768541E+0,0.000000E+0,47.097169E-3,996.120630E-3,3.074753E+0,997.037873E-3,3.064486E+0,996.184998E-3,3.055764E+0,997.488449E-3,3.051451E+0,33.385602E-3,7.983094E+0,1.000000E+0,1.000000E+0,73.482782E+0,73.430221E+0,2.041544E+0,72.720485E+0,72.747066E+0,2.056859E+0,72.627872E+0,72.980266E+0,2.070202E+0,72.847589E+0,73.048923E+0,2.059366E+0
 10/25/2017,15:56:48.118,-526.266402E-6,73.470800E+0,3.983672E-3,997.476750E-3,982.399078E-3,0.000000E+0,1.012251E+0,3.117682E+0,0.000000E+0,73.042839E+0,3.979975E-3,997.976137E-3,995.619844E-3,0.000000E+0,1.064447E+0,3.126381E+0,0.000000E+0,79.471103E+0,30.511984E+0,71.702251E+0,3.971220E-3,3.968885E-3,0.000000E+0,1.024801E+0,1.000000E+0,44.000000E+0,98.112580E+0,23.588708E+0,8.412830E-3,12.721468E-3,1.000000E+0,2.648755E+0,1.000000E+0,20.000000E+0,6.494137E-3,42.705685E+0,0.000000E+0,2.719138E+0,0.000000E+0,1.988004E+0,0.000000E+0,1.981621E+0,0.000000E+0,1.989164E+0,10.000000E+0,8.992310E+0,0.000000E+0,-208.983322E-3,0.000000E+0,135.334581E-3,0.000000E+0,136.107099E-3,0.000000E+0,142.084906E-3,0.000000E+0,-200.346643E-3,0.000000E+0,2.130039E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.950523E-3,0.000000E+0,1.003118E+0,3.076491E+0,0.000000E+0,998.534428E-3,0.000000E+0,1.012278E+0,3.054284E+0,0.000000E+0,242.500319E+0,4.013498E-3,3.981908E-3,92.241198E+0,73.601292E+0,74.994577E+0,100.434086E+0,81.015949E+0,3.982556E-3,3.982297E-3,67.737708E+0,4.445727E+0,1.711419E+0,76.012186E+0,75.079035E+0,0.000000E+0,74.752398E+0,75.908188E+0,0.000000E+0,74.277903E+0,1.063088E+0,1.007454E+0,2.059651E+0,60.000000E+0,46.000000E+0,59.400000E+0,10.783684E-3,68.389816E+0,30.211452E+0,0.000000E+0,1.288721E+0,1.296857E+0,1.003877E+0,60.000000E+0,1.000000E+0,1.316840E+0,654.040583E-3,2.026630E+0,60.000000E+0,1.894107E+0,0.000000E+0,72.772009E+0,1.032321E+0,1.031481E+0,1.005217E+0,50.000000E+0,1.000000E+0,85.005110E+0,2.689343E+0,2.516972E+0,1.214441E+0,27.000000E+0,0.000000E+0,1.298808E+0,1.299224E+0,1.002523E+0,60.000000E+0,3.988589E-3,47.525892E+0,8.993902E-3,23.844532E+0,4.168000E+0,30.276341E+0,0.000000E+0,36.179188E-3,0.000000E+0,44.745794E-3,0.000000E+0,15.949501E-3,0.000000E+0,23.969945E-3,0.000000E+0,23.841102E-3,2.020802E+0,2.013523E+0,2.018097E+0,2.023798E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.980585E+0,5.698887E+0,0.000000E+0,78.310879E-3,0.000000E+0,42.980861E-3,9.500000E+0,9.793505E+0,0.000000E+0,18.107612E-3,10.000000E+0,9.739776E+0,0.000000E+0,39.366620E-3,996.667757E-3,3.074270E+0,998.421784E-3,3.063939E+0,996.989597E-3,3.055281E+0,999.564315E-3,3.051854E+0,32.096862E-3,8.005003E+0,1.000000E+0,1.000000E+0,73.482688E+0,73.432421E+0,2.041464E+0,72.722544E+0,72.748517E+0,2.058344E+0,72.630914E+0,72.981390E+0,2.070202E+0,72.848947E+0,73.049671E+0,2.054322E+0
 10/25/2017,15:56:58.118,761.880850E-6,73.468694E+0,3.983672E-3,998.443305E-3,958.239751E-3,0.000000E+0,1.013561E+0,3.118069E+0,0.000000E+0,73.043447E+0,3.979845E-3,998.266103E-3,1.018064E+0,0.000000E+0,1.064910E+0,3.125962E+0,0.000000E+0,79.473493E+0,30.511380E+0,71.706650E+0,3.977770E-3,3.967978E-3,0.000000E+0,1.021950E+0,1.000000E+0,44.000000E+0,98.057721E+0,23.585645E+0,8.447202E-3,12.718614E-3,1.000000E+0,2.653675E+0,1.000000E+0,20.000000E+0,6.561795E-3,42.710247E+0,0.000000E+0,2.705443E+0,0.000000E+0,1.986843E+0,0.000000E+0,1.982492E+0,0.000000E+0,1.989197E+0,10.000000E+0,8.993920E+0,0.000000E+0,-212.652785E-3,0.000000E+0,136.557735E-3,0.000000E+0,136.976182E-3,0.000000E+0,147.143883E-3,0.000000E+0,-212.752417E-3,0.000000E+0,2.133744E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.387303E-3,0.000000E+0,1.009108E+0,3.076684E+0,0.000000E+0,998.453968E-3,0.000000E+0,1.011479E+0,3.053753E+0,0.000000E+0,242.508424E+0,4.012136E-3,3.983205E-3,92.246645E+0,73.599513E+0,74.994109E+0,100.447912E+0,81.017917E+0,3.977756E-3,3.975810E-3,67.731957E+0,4.451849E+0,1.702152E+0,76.057747E+0,75.084419E+0,0.000000E+0,74.757127E+0,75.910623E+0,0.000000E+0,74.275282E+0,1.069126E+0,1.006831E+0,2.061436E+0,60.000000E+0,46.000000E+0,59.400000E+0,10.783878E-3,68.385607E+0,30.206575E+0,0.000000E+0,1.293526E+0,1.305432E+0,1.006178E+0,60.000000E+0,1.000000E+0,1.319009E+0,652.714442E-3,2.028196E+0,60.000000E+0,1.891222E+0,0.000000E+0,72.769763E+0,1.029847E+0,1.026739E+0,1.006671E+0,50.000000E+0,1.000000E+0,85.031656E+0,2.693701E+0,2.514416E+0,1.231512E+0,27.000000E+0,0.000000E+0,1.290327E+0,1.294767E+0,1.007297E+0,60.000000E+0,3.989886E-3,47.525287E+0,9.093709E-3,23.842258E+0,4.177988E+0,30.272904E+0,0.000000E+0,45.591930E-3,0.000000E+0,45.035689E-3,0.000000E+0,15.079814E-3,0.000000E+0,18.429718E-3,0.000000E+0,21.618570E-3,2.020931E+0,2.013684E+0,2.018322E+0,2.023701E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.982806E+0,5.698661E+0,0.000000E+0,82.791602E-3,0.000000E+0,44.302513E-3,9.500000E+0,9.793892E+0,0.000000E+0,15.176446E-3,10.000000E+0,9.739261E+0,0.000000E+0,42.780946E-3,996.587297E-3,3.074608E+0,997.971208E-3,3.064921E+0,999.355119E-3,3.055104E+0,997.343621E-3,3.051403E+0,15.987616E-3,8.047533E+0,1.000000E+0,1.000000E+0,73.485918E+0,73.431812E+0,2.045635E+0,72.720204E+0,72.743837E+0,2.055518E+0,72.631195E+0,72.982138E+0,2.072550E+0,72.847402E+0,73.048033E+0,2.057929E+0
 10/25/2017,15:57:08.118,439.844037E-6,73.469256E+0,3.980494E-3,998.829927E-3,1.016650E+0,0.000000E+0,1.015701E+0,3.115749E+0,0.000000E+0,73.042417E+0,3.979651E-3,997.976137E-3,997.518069E-3,0.000000E+0,1.067210E+0,3.124158E+0,0.000000E+0,79.476773E+0,30.505156E+0,71.715259E+0,3.975565E-3,3.968302E-3,0.000000E+0,1.008585E+0,1.000000E+0,44.000000E+0,98.006623E+0,23.583465E+0,8.441300E-3,12.721922E-3,1.000000E+0,2.649282E+0,1.000000E+0,20.000000E+0,6.495953E-3,42.714390E+0,0.000000E+0,2.692844E+0,0.000000E+0,1.987230E+0,0.000000E+0,1.981363E+0,0.000000E+0,1.988455E+0,10.000000E+0,8.972224E+0,0.000000E+0,-217.159143E-3,0.000000E+0,138.392466E-3,0.000000E+0,136.493358E-3,0.000000E+0,162.481928E-3,0.000000E+0,-204.535606E-3,0.000000E+0,2.129749E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.582704E-3,0.000000E+0,1.011424E+0,3.077360E+0,0.000000E+0,998.614888E-3,0.000000E+0,1.016832E+0,3.054879E+0,0.000000E+0,242.505481E+0,4.008698E-3,3.983918E-3,92.253220E+0,73.598343E+0,74.995700E+0,100.461127E+0,81.020354E+0,3.980610E-3,3.978859E-3,67.730975E+0,4.456037E+0,1.704586E+0,76.057185E+0,75.088914E+0,0.000000E+0,74.760404E+0,75.908843E+0,0.000000E+0,74.277014E+0,1.071027E+0,991.487555E-3,2.061564E+0,60.000000E+0,46.000000E+0,59.400000E+0,10.789002E-3,68.386402E+0,30.204066E+0,0.000000E+0,1.293286E+0,1.293568E+0,1.007857E+0,60.000000E+0,1.000000E+0,1.318722E+0,656.421246E-3,2.021358E+0,60.000000E+0,1.893817E+0,0.000000E+0,72.769389E+0,1.030820E+0,1.034945E+0,1.011495E+0,50.000000E+0,1.000000E+0,85.099896E+0,2.697581E+0,2.521125E+0,1.244463E+0,27.000000E+0,0.000000E+0,1.297881E+0,1.290197E+0,1.007824E+0,60.000000E+0,3.988524E-3,47.521047E+0,8.973279E-3,23.837712E+0,4.285277E+0,30.270210E+0,0.000000E+0,54.231022E-3,0.000000E+0,52.572974E-3,0.000000E+0,13.694757E-3,0.000000E+0,16.819187E-3,0.000000E+0,23.261311E-3,2.020931E+0,2.013716E+0,2.018225E+0,2.023701E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.988545E+0,5.697823E+0,0.000000E+0,82.243600E-3,0.000000E+0,43.754511E-3,9.500000E+0,9.792378E+0,0.000000E+0,13.791389E-3,10.000000E+0,9.739003E+0,0.000000E+0,40.622835E-3,996.490746E-3,3.074946E+0,998.244772E-3,3.064486E+0,999.194200E-3,3.058065E+0,999.821787E-3,3.052304E+0,34.029971E-3,7.921876E+0,1.000000E+0,1.000000E+0,73.484467E+0,73.432327E+0,2.038827E+0,72.723667E+0,72.744352E+0,2.062047E+0,72.630914E+0,72.977926E+0,2.064468E+0,72.844922E+0,73.048080E+0,2.061377E+0
 10/25/2017,15:57:18.118,439.844037E-6,73.467898E+0,3.980624E-3,996.945145E-3,998.271101E-3,0.000000E+0,1.013768E+0,3.118069E+0,0.000000E+0,73.042979E+0,3.974463E-3,997.428423E-3,1.011332E+0,0.000000E+0,1.066603E+0,3.125592E+0,0.000000E+0,79.478272E+0,30.505388E+0,71.705199E+0,3.978354E-3,3.967653E-3,0.000000E+0,1.022014E+0,1.000000E+0,44.000000E+0,97.988242E+0,23.585970E+0,8.466916E-3,12.702012E-3,1.000000E+0,2.645800E+0,1.000000E+0,20.000000E+0,6.536042E-3,42.717230E+0,0.000000E+0,2.700062E+0,0.000000E+0,1.986650E+0,0.000000E+0,1.982105E+0,0.000000E+0,1.988100E+0,10.000000E+0,8.980207E+0,0.000000E+0,-219.637639E-3,0.000000E+0,138.746537E-3,0.000000E+0,138.971855E-3,0.000000E+0,155.779589E-3,0.000000E+0,-208.370118E-3,0.000000E+0,2.132971E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,997.939024E-3,0.000000E+0,779.670687E-3,3.077778E+0,0.000000E+0,997.971208E-3,0.000000E+0,1.003201E+0,3.053785E+0,0.000000E+0,242.510595E+0,4.013109E-3,3.980480E-3,92.255709E+0,73.597781E+0,74.999820E+0,100.478716E+0,81.023354E+0,3.977691E-3,3.980286E-3,67.726813E+0,4.463448E+0,1.709179E+0,76.064583E+0,75.090786E+0,0.000000E+0,74.759982E+0,75.909218E+0,0.000000E+0,74.278793E+0,1.072880E+0,1.002808E+0,2.060958E+0,60.000000E+0,46.000000E+0,59.400000E+0,10.783489E-3,68.387805E+0,30.199050E+0,0.000000E+0,1.288481E+0,1.298246E+0,1.008480E+0,60.000000E+0,1.000000E+0,1.318738E+0,656.069738E-3,2.017012E+0,60.000000E+0,1.880020E+0,0.000000E+0,72.770512E+0,1.037030E+0,1.036621E+0,999.609868E-3,50.000000E+0,1.000000E+0,85.151768E+0,2.693446E+0,2.520534E+0,1.230538E+0,27.000000E+0,0.000000E+0,1.297738E+0,1.293888E+0,1.001948E+0,60.000000E+0,3.990405E-3,47.521047E+0,9.179378E-3,23.837294E+0,4.322007E+0,30.271325E+0,0.000000E+0,49.073355E-3,0.000000E+0,42.458840E-3,0.000000E+0,18.236455E-3,0.000000E+0,14.983182E-3,0.000000E+0,19.492669E-3,2.020931E+0,2.013587E+0,2.018225E+0,2.023766E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.993034E+0,5.697984E+0,0.000000E+0,82.985014E-3,0.000000E+0,43.947924E-3,9.500000E+0,9.794085E+0,0.000000E+0,18.655193E-3,10.000000E+0,9.738520E+0,0.000000E+0,45.325585E-3,996.667757E-3,3.074962E+0,997.762013E-3,3.064727E+0,1.000047E+0,3.057647E+0,1.000095E+0,3.050421E+0,30.485937E-3,8.037867E+0,1.000000E+0,1.000000E+0,73.483063E+0,73.433919E+0,2.044037E+0,72.720672E+0,72.745709E+0,2.057194E+0,72.628948E+0,72.980547E+0,2.067071E+0,72.845530E+0,73.048455E+0,2.053651E+0
 10/25/2017,15:57:28.118,922.899256E-6,73.468928E+0,3.983088E-3,998.330540E-3,1.005361E+0,0.000000E+0,1.015541E+0,3.118343E+0,0.000000E+0,73.042839E+0,3.981013E-3,997.750607E-3,1.011890E+0,0.000000E+0,1.066236E+0,3.124609E+0,0.000000E+0,79.478038E+0,30.504877E+0,71.705386E+0,3.972517E-3,3.965254E-3,0.000000E+0,1.024244E+0,1.000000E+0,44.000000E+0,98.013298E+0,23.583743E+0,8.467046E-3,12.726072E-3,1.000000E+0,2.659041E+0,1.000000E+0,20.000000E+0,6.555243E-3,42.720582E+0,0.000000E+0,2.685722E+0,0.000000E+0,1.989068E+0,0.000000E+0,1.980880E+0,0.000000E+0,1.987810E+0,10.000000E+0,8.981656E+0,0.000000E+0,-235.442080E-3,0.000000E+0,138.328090E-3,0.000000E+0,139.068420E-3,0.000000E+0,167.122009E-3,0.000000E+0,-188.166429E-3,0.000000E+0,2.127461E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.824084E-3,0.000000E+0,680.238330E-3,3.077392E+0,0.000000E+0,997.955116E-3,0.000000E+0,998.662388E-3,3.054670E+0,0.000000E+0,242.516240E+0,4.013498E-3,3.983140E-3,92.262048E+0,73.595488E+0,75.002536E+0,100.490332E+0,81.021807E+0,3.980091E-3,3.977951E-3,67.728169E+0,4.528852E+0,1.705682E+0,76.058918E+0,75.096358E+0,0.000000E+0,74.764570E+0,75.919004E+0,0.000000E+0,74.276405E+0,1.070004E+0,1.007167E+0,2.060543E+0,60.000000E+0,46.000000E+0,59.400000E+0,10.785500E-3,68.387571E+0,30.196774E+0,0.000000E+0,1.293063E+0,1.308210E+0,1.002710E+0,60.000000E+0,1.000000E+0,1.321275E+0,657.411857E-3,2.013002E+0,60.000000E+0,1.881777E+0,0.000000E+0,72.768968E+0,1.033710E+0,1.032391E+0,1.006879E+0,50.000000E+0,1.000000E+0,85.160586E+0,2.699593E+0,2.516445E+0,1.208548E+0,27.000000E+0,0.000000E+0,1.295310E+0,1.288408E+0,1.004343E+0,60.000000E+0,3.990535E-3,47.516854E+0,9.087483E-3,23.834278E+0,4.301064E+0,30.269049E+0,0.000000E+0,30.118930E-3,0.000000E+0,43.328527E-3,0.000000E+0,18.461929E-3,0.000000E+0,15.015393E-3,0.000000E+0,16.851398E-3,2.020899E+0,2.012975E+0,2.018097E+0,2.023572E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.994022E+0,5.699306E+0,0.000000E+0,82.308071E-3,0.000000E+0,42.948626E-3,9.500000E+0,9.792700E+0,0.000000E+0,18.751825E-3,10.000000E+0,9.739648E+0,0.000000E+0,42.168944E-3,996.716033E-3,3.074624E+0,997.713737E-3,3.064277E+0,999.516039E-3,3.056118E+0,998.437876E-3,3.052353E+0,27.908458E-3,8.090708E+0,1.000000E+0,1.000000E+0,73.486386E+0,73.433404E+0,2.041192E+0,72.723714E+0,72.747861E+0,2.055198E+0,72.627498E+0,72.981015E+0,2.075329E+0,72.846045E+0,73.048735E+0,2.058791E+0
 10/25/2017,15:57:38.118,439.844037E-6,73.469583E+0,3.987368E-3,999.055456E-3,1.013744E+0,0.000000E+0,1.015301E+0,3.116957E+0,0.000000E+0,73.041575E+0,3.978873E-3,998.314431E-3,1.020919E+0,0.000000E+0,1.064782E+0,3.126832E+0,0.000000E+0,79.483004E+0,30.492707E+0,71.693127E+0,3.977381E-3,3.971220E-3,0.000000E+0,1.023591E+0,1.000000E+0,44.000000E+0,98.062234E+0,23.578779E+0,8.463285E-3,12.739043E-3,1.000000E+0,2.655847E+0,1.000000E+0,20.000000E+0,6.554464E-3,42.725190E+0,0.000000E+0,2.698451E+0,0.000000E+0,1.986682E+0,0.000000E+0,1.981944E+0,0.000000E+0,1.988262E+0,10.000000E+0,8.980175E+0,0.000000E+0,-231.997935E-3,0.000000E+0,137.298065E-3,0.000000E+0,137.555571E-3,0.000000E+0,156.037371E-3,0.000000E+0,-201.667778E-3,0.000000E+0,2.133648E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.164312E-3,0.000000E+0,748.523183E-3,3.077247E+0,0.000000E+0,998.630980E-3,0.000000E+0,1.007196E+0,3.054654E+0,0.000000E+0,242.502104E+0,6.625560E-3,3.980805E-3,92.266650E+0,73.595020E+0,75.004034E+0,100.504723E+0,81.024244E+0,3.978794E-3,3.980091E-3,67.723728E+0,4.534329E+0,1.702587E+0,76.039859E+0,75.098792E+0,0.000000E+0,74.765600E+0,75.922797E+0,0.000000E+0,74.274065E+0,1.069110E+0,1.003031E+0,2.063907E+0,60.000000E+0,46.000000E+0,59.400000E+0,10.806901E-3,68.387759E+0,30.195659E+0,0.000000E+0,1.294037E+0,1.300849E+0,1.005491E+0,60.000000E+0,1.000000E+0,1.318323E+0,651.084727E-3,2.023403E+0,60.000000E+0,1.880069E+0,0.000000E+0,72.766674E+0,1.031922E+0,1.037180E+0,1.004418E+0,50.000000E+0,1.000000E+0,85.192432E+0,2.690253E+0,2.515598E+0,1.221020E+0,27.000000E+0,0.000000E+0,1.298137E+0,1.294399E+0,1.008623E+0,60.000000E+0,3.988719E-3,47.517273E+0,9.028143E-3,23.832422E+0,4.314918E+0,30.269653E+0,0.000000E+0,48.460882E-3,0.000000E+0,45.035689E-3,0.000000E+0,18.236455E-3,0.000000E+0,15.273078E-3,0.000000E+0,18.526350E-3,2.020931E+0,2.013362E+0,2.018225E+0,2.023701E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.996944E+0,5.697597E+0,0.000000E+0,83.178427E-3,0.000000E+0,41.433561E-3,9.500000E+0,9.792603E+0,0.000000E+0,18.912878E-3,10.000000E+0,9.726956E+0,0.000000E+0,45.003479E-3,996.667757E-3,3.074833E+0,996.893045E-3,3.064969E+0,999.322935E-3,3.057309E+0,997.214885E-3,3.051741E+0,29.519383E-3,8.154182E+0,1.000000E+0,1.000000E+0,73.485918E+0,73.430830E+0,2.041176E+0,72.720531E+0,72.745568E+0,2.059174E+0,72.629978E+0,72.978254E+0,2.069036E+0,72.846466E+0,73.047799E+0,2.059398E+0
 10/25/2017,15:57:48.118,439.844037E-6,73.470239E+0,3.977770E-3,997.122347E-3,1.005584E+0,0.000000E+0,1.014759E+0,3.117022E+0,0.000000E+0,73.041060E+0,3.984515E-3,998.008355E-3,1.012895E+0,0.000000E+0,1.064175E+0,3.125834E+0,0.000000E+0,79.484316E+0,30.491034E+0,71.694765E+0,3.968561E-3,3.970182E-3,0.000000E+0,1.017442E+0,1.000000E+0,44.000000E+0,98.096785E+0,23.576181E+0,8.461145E-3,12.721468E-3,1.000000E+0,2.656917E+0,1.000000E+0,20.000000E+0,6.516127E-3,42.727564E+0,0.000000E+0,2.706087E+0,0.000000E+0,1.987552E+0,0.000000E+0,1.981718E+0,0.000000E+0,1.987875E+0,10.000000E+0,8.975218E+0,0.000000E+0,-217.513214E-3,0.000000E+0,137.684324E-3,0.000000E+0,137.394630E-3,0.000000E+0,158.164075E-3,0.000000E+0,-203.730036E-3,0.000000E+0,2.128557E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.228680E-3,0.000000E+0,1.008645E+0,3.077344E+0,0.000000E+0,998.775808E-3,0.000000E+0,1.015633E+0,3.054927E+0,0.000000E+0,242.499981E+0,7.183431E-3,3.979897E-3,92.272145E+0,73.597360E+0,75.002582E+0,100.517138E+0,81.025884E+0,3.976523E-3,3.982167E-3,67.722699E+0,4.528530E+0,1.703844E+0,76.041217E+0,75.099354E+0,0.000000E+0,74.766256E+0,75.924670E+0,0.000000E+0,74.276780E+0,1.070707E+0,992.557300E-3,2.061962E+0,60.000000E+0,46.000000E+0,59.300000E+0,10.786148E-3,68.388273E+0,30.191758E+0,0.000000E+0,1.296319E+0,1.301520E+0,1.002726E+0,60.000000E+0,1.000000E+0,1.322184E+0,656.485156E-3,2.036200E+0,60.000000E+0,1.871172E+0,0.000000E+0,72.766815E+0,1.033965E+0,1.034322E+0,1.003172E+0,50.000000E+0,1.000000E+0,85.234174E+0,2.695953E+0,2.511573E+0,1.215942E+0,27.000000E+0,0.000000E+0,1.294655E+0,1.291411E+0,1.000287E+0,60.000000E+0,3.990146E-3,47.516108E+0,8.990919E-3,23.833072E+0,4.264979E+0,30.269281E+0,0.000000E+0,54.231022E-3,0.000000E+0,45.293374E-3,0.000000E+0,14.403391E-3,0.000000E+0,16.432660E-3,0.000000E+0,22.133940E-3,2.020995E+0,2.013458E+0,2.018547E+0,2.023605E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.000743E+0,5.698758E+0,0.000000E+0,82.630425E-3,0.000000E+0,43.786747E-3,9.500000E+0,9.791830E+0,0.000000E+0,13.694757E-3,10.000000E+0,9.723542E+0,0.000000E+0,42.104523E-3,997.005689E-3,3.074753E+0,997.939025E-3,3.065371E+0,999.870063E-3,3.054589E+0,999.532131E-3,3.051918E+0,34.352156E-3,8.190268E+0,1.000000E+0,1.000000E+0,73.484280E+0,73.426664E+0,2.047888E+0,72.723480E+0,72.748095E+0,2.057801E+0,72.632224E+0,72.978909E+0,2.070569E+0,72.849836E+0,73.050139E+0,2.062383E+0
