date,time,ahu_dp,ahu1_cc_out_rtd,ahu1_f_cc,ahu1_f_ra,ahu1_fan_power,ahu1_on,ahu1_p_down,ahu1_t_ra,ahu1_vfd,ahu2_cc_out_rtd,ahu2_f_cc,ahu2_f_ra,ahu2_fan_power,ahu2_on,ahu2_p_down,ahu2_t_ra,ahu2_vfd,ch1_c_out_rtd,ch1_e_in_rtd,ch1_e_out_rtd,ch1_f_c,ch1_f_e,ch1_on,ch1_power,ch1_t_reset,ch1_t_sp,ch2_c_out_rtd,ch2_e_out_rtd,ch2_f_c,ch2_f_e,ch2_on,ch2_power,ch2_t_reset,ch2_t_sp,cl_f,cw_in_rtd,d15_pos_c,d15_pos_fb,d16_pos_c,d16_pos_fb,d17_pos_c,d17_pos_fb,d18_pos_c,d18_pos_fb,d2_pos_c,d2_pos_fb,d3_pos_c,d3_pos_fb,d4_pos_c,d4_pos_fb,d5_pos_c,d5_pos_fb,d6_pos_c,d6_pos_fb,d7_pos_c,d7_pos_fb,d8_pos_c,d8_pos_fb,dx_ds_c,dx_m_cs,dx_m_din,dx_m_sclk,dx_m_spi,dx_sp_cs,dx_sp_din,dx_sp_sclk,dx_sp_spi,dx_z_cs,dx_z_din,dx_z_sclk,dx_z_spi,exf1_f,exf1_on,exf1_power,exf1_t_in,exf1_vfd,exf2_f,exf2_on,exf2_power,exf2_t_in,exf2_vfd,hw_rtd,hx1_f_hw,hx1_f_pg,hx1_hw_rtd,hx1_pg_rtd,hx2_cw_rtd,hx2_hw_rtd,hx3_cw_rtd,hx3_f_cw,hx3_f_pg,hx3_pg_rtd,indoor_p,indoor_rh,indoor_rtd,oau_cc_rtd,oau_heat_c,oau_hs_rtd,oau_in_rtd,oau_on,oau_out_rtd,oau_p_down,oau_power,oau_rh,oau_vfd,outdoor_rh,outdoor_rtd,pl_f,pl_in_rtd,pl_out_rtd,pump1_on,pump1_p_down,pump1_p_up,pump1_power,pump1_vfd,pump2_on,pump2_p_down,pump2_p_up,pump2_power,pump2_vfd,pump3_dp,pump3_on,pump3_out_rtd,pump3_p_down,pump3_p_up,pump3_power,pump3_vfd,pump4_on,pump4_out_rtd,pump4_p_down,pump4_p_up,pump4_power,pump4_vfd,pump5_on,pump5_p_down,pump5_p_up,pump5_power,pump5_vfd,sl_f,sl_out_rtd,ts_f,ts_in_rtd,ts_meter,ts_out_rtd,v1_pos_c,v1_pos_fb,v10_pos_c,v10_pos_fb,v11_pos_c,v11_pos_fb,v12_pos_c,v12_pos_fb,v13_pos_c,v13_pos_fb,v14_pos_fb,v15_pos_fb,v16_pos_fb,v17_pos_fb,v18_pos_c,v18_pos_fb,v19_pos_c,v19_pos_fb,v20_pos_c,v20_pos_fb,v3_pos_c,v3_pos_fb,v4_pos_c,v4_pos_fb,v5_pos_c,v5_pos_fb,v6_pos_c,v6_pos_fb,v7_pos_c,v7_pos_fb,v8_pos_c,v8_pos_fb,v9_pos_c,v9_pos_fb,vav1_f,vav1_t_out,vav2_f,vav2_t_out,vav3_f,vav3_t_out,vav4_f,vav4_t_out,vch1_pos_fb,vch2_pos_fb,vsh_in,vsh_out,zs1_heat_rtd,zs1_out_rtd,zs1_rh,zs2_heat_rtd,zs2_out_rtd,zs2_rh,zs3_heat_rtd,zs3_out_rtd,zs3_rh,zs4_heat_rtd,zs4_out_rtd,zs4_rh
 10/25/2017,15:57:58.118,600.862443E-6,73.467337E+0,3.981791E-3,998.523851E-3,1.010471E+0,0.000000E+0,1.015110E+0,3.116120E+0,0.000000E+0,73.039984E+0,3.981337E-3,998.394977E-3,1.021908E+0,0.000000E+0,1.063169E+0,3.127026E+0,0.000000E+0,79.486003E+0,30.493218E+0,71.684752E+0,3.978483E-3,3.971869E-3,0.000000E+0,1.016200E+0,1.000000E+0,44.000000E+0,98.016400E+0,23.573676E+0,8.496618E-3,12.736643E-3,1.000000E+0,2.655607E+0,1.000000E+0,20.000000E+0,6.525338E-3,42.728495E+0,0.000000E+0,2.705797E+0,0.000000E+0,1.990002E+0,0.000000E+0,1.981750E+0,0.000000E+0,1.988358E+0,10.000000E+0,8.968265E+0,0.000000E+0,-220.249216E-3,0.000000E+0,138.199337E-3,0.000000E+0,137.941831E-3,0.000000E+0,162.288592E-3,0.000000E+0,-209.336801E-3,0.000000E+0,2.127332E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.276956E-3,0.000000E+0,1.012382E+0,3.077730E+0,0.000000E+0,998.244772E-3,0.000000E+0,1.004303E+0,3.055281E+0,0.000000E+0,242.505288E+0,7.185507E-3,3.982621E-3,92.277451E+0,73.597735E+0,75.005064E+0,100.530024E+0,81.028275E+0,3.974448E-3,3.984243E-3,67.723307E+0,4.520797E+0,1.703393E+0,76.059620E+0,75.102772E+0,0.000000E+0,74.770890E+0,75.934175E+0,0.000000E+0,74.274720E+0,1.068008E+0,990.944699E-3,2.058758E+0,60.000000E+0,46.000000E+0,59.300000E+0,10.789326E-3,68.385701E+0,30.189296E+0,0.000000E+0,1.295362E+0,1.304074E+0,1.006994E+0,60.000000E+0,1.000000E+0,1.321323E+0,651.324391E-3,2.034363E+0,60.000000E+0,1.894171E+0,0.000000E+0,72.767564E+0,1.032273E+0,1.032822E+0,1.010968E+0,50.000000E+0,1.000000E+0,85.327744E+0,2.686181E+0,2.509912E+0,1.227040E+0,27.000000E+0,0.000000E+0,1.294064E+0,1.296316E+0,1.005317E+0,60.000000E+0,3.988330E-3,47.515642E+0,9.071724E-3,23.828293E+0,4.239204E+0,30.268120E+0,0.000000E+0,53.618549E-3,0.000000E+0,42.877578E-3,0.000000E+0,13.984653E-3,0.000000E+0,16.786977E-3,0.000000E+0,23.551207E-3,2.020770E+0,2.013716E+0,2.018225E+0,2.023637E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.008931E+0,5.700918E+0,0.000000E+0,82.662660E-3,0.000000E+0,45.656401E-3,9.500000E+0,9.792893E+0,0.000000E+0,13.791389E-3,10.000000E+0,9.700027E+0,0.000000E+0,39.849780E-3,996.281550E-3,3.074576E+0,997.745921E-3,3.064647E+0,999.097648E-3,3.057470E+0,997.166609E-3,3.050389E+0,32.419047E-3,8.228932E+0,1.000000E+0,1.000000E+0,73.484420E+0,73.426243E+0,2.038443E+0,72.723058E+0,72.752822E+0,2.056651E+0,72.632879E+0,72.978722E+0,2.071432E+0,72.847964E+0,73.049203E+0,2.058456E+0
 10/25/2017,15:58:08.118,1.727991E-3,73.470519E+0,3.982439E-3,999.152111E-3,1.013616E+0,0.000000E+0,1.016307E+0,3.120308E+0,0.000000E+0,73.039422E+0,3.985033E-3,997.637843E-3,1.005079E+0,0.000000E+0,1.069110E+0,3.127187E+0,0.000000E+0,79.490688E+0,30.497956E+0,71.639460E+0,3.974203E-3,3.964540E-3,0.000000E+0,1.024690E+0,1.000000E+0,44.000000E+0,98.014896E+0,23.573583E+0,8.533000E-3,12.700715E-3,1.000000E+0,2.654425E+0,1.000000E+0,20.000000E+0,6.510938E-3,42.733057E+0,0.000000E+0,2.700706E+0,0.000000E+0,1.986682E+0,0.000000E+0,1.980848E+0,0.000000E+0,1.988229E+0,10.000000E+0,8.974606E+0,0.000000E+0,-215.517541E-3,0.000000E+0,139.004043E-3,0.000000E+0,137.619948E-3,0.000000E+0,156.488490E-3,0.000000E+0,-206.404528E-3,0.000000E+0,2.124625E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.017188E-3,0.000000E+0,1.002639E+0,3.076909E+0,0.000000E+0,998.759716E-3,0.000000E+0,1.004991E+0,3.054268E+0,0.000000E+0,242.504468E+0,7.184923E-3,3.980156E-3,92.284401E+0,73.595067E+0,75.008715E+0,100.544651E+0,81.033243E+0,3.976913E-3,3.979248E-3,67.719332E+0,4.523697E+0,1.710759E+0,76.063038E+0,75.104597E+0,0.000000E+0,74.771078E+0,75.944430E+0,0.000000E+0,74.274533E+0,1.073055E+0,974.579194E-3,2.058758E+0,60.000000E+0,46.000000E+0,59.300000E+0,10.781479E-3,68.385093E+0,30.184604E+0,0.000000E+0,1.297980E+0,1.306949E+0,1.005188E+0,60.000000E+0,1.000000E+0,1.317366E+0,660.144027E-3,2.026742E+0,60.000000E+0,1.870576E+0,0.000000E+0,72.765130E+0,1.032337E+0,1.037579E+0,1.012582E+0,50.000000E+0,1.000000E+0,85.403867E+0,2.686133E+0,2.508969E+0,1.212189E+0,27.000000E+0,0.000000E+0,1.292196E+0,1.290517E+0,1.011513E+0,60.000000E+0,3.989108E-3,47.514711E+0,9.026782E-3,23.826113E+0,4.300420E+0,30.267748E+0,0.000000E+0,53.747491E-3,0.000000E+0,45.357796E-3,0.000000E+0,17.270136E-3,0.000000E+0,15.756237E-3,0.000000E+0,18.429718E-3,2.021060E+0,2.013716E+0,2.018193E+0,2.023733E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.015820E+0,5.699370E+0,0.000000E+0,83.404075E-3,0.000000E+0,43.980159E-3,9.500000E+0,9.793248E+0,0.000000E+0,14.338970E-3,10.000000E+0,9.698384E+0,0.000000E+0,39.334410E-3,996.587297E-3,3.074238E+0,997.890749E-3,3.064277E+0,996.522930E-3,3.056472E+0,997.939024E-3,3.050196E+0,29.197198E-3,8.265985E+0,1.000000E+0,1.000000E+0,73.485403E+0,73.428209E+0,2.034864E+0,72.723339E+0,72.747815E+0,2.056651E+0,72.630446E+0,72.978722E+0,2.073332E+0,72.845717E+0,73.050186E+0,2.061601E+0
 10/25/2017,15:58:18.118,1.405954E-3,73.469770E+0,3.984061E-3,998.475523E-3,1.002343E+0,0.000000E+0,1.015142E+0,3.118310E+0,0.000000E+0,73.038112E+0,3.981272E-3,997.734498E-3,1.019228E+0,0.000000E+0,1.065725E+0,3.127573E+0,0.000000E+0,79.492141E+0,30.486714E+0,71.644700E+0,3.971804E-3,3.969988E-3,0.000000E+0,1.023256E+0,1.000000E+0,44.000000E+0,98.046063E+0,23.578408E+0,8.559200E-3,12.727564E-3,1.000000E+0,2.655895E+0,1.000000E+0,20.000000E+0,6.588910E-3,42.734268E+0,0.000000E+0,2.704508E+0,0.000000E+0,1.987520E+0,0.000000E+0,1.981750E+0,0.000000E+0,1.988294E+0,10.000000E+0,8.983426E+0,0.000000E+0,-232.641700E-3,0.000000E+0,136.493358E-3,0.000000E+0,138.134960E-3,0.000000E+0,175.467710E-3,0.000000E+0,-190.550915E-3,0.000000E+0,2.127880E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.162016E-3,0.000000E+0,709.277362E-3,3.077070E+0,0.000000E+0,998.518336E-3,0.000000E+0,1.004335E+0,3.054654E+0,0.000000E+0,242.501862E+0,7.185961E-3,3.981583E-3,92.286984E+0,73.594692E+0,75.011290E+0,100.560123E+0,81.032258E+0,3.978405E-3,3.982362E-3,67.720081E+0,4.524664E+0,1.710452E+0,76.043418E+0,75.109045E+0,0.000000E+0,74.775619E+0,75.958899E+0,0.000000E+0,74.274580E+0,1.066666E+0,1.011206E+0,2.060623E+0,60.000000E+0,46.000000E+0,59.300000E+0,10.791401E-3,68.384625E+0,30.183861E+0,0.000000E+0,1.295729E+0,1.302510E+0,1.006818E+0,60.000000E+0,1.000000E+0,1.319807E+0,658.817886E-3,2.019057E+0,60.000000E+0,1.888272E+0,0.000000E+0,72.764054E+0,1.033822E+0,1.032885E+0,1.009882E+0,50.000000E+0,1.000000E+0,85.481493E+0,2.691897E+0,2.516141E+0,1.209107E+0,27.000000E+0,0.000000E+0,1.295166E+0,1.296668E+0,1.006116E+0,60.000000E+0,3.990989E-3,47.510797E+0,9.061477E-3,23.824071E+0,4.271423E+0,30.267098E+0,0.000000E+0,15.064990E-3,0.000000E+0,44.584741E-3,0.000000E+0,19.460458E-3,0.000000E+0,14.822129E-3,0.000000E+0,15.724026E-3,2.021092E+0,2.013845E+0,2.018322E+0,2.023669E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.022962E+0,5.778220E+0,0.000000E+0,84.693492E-3,0.000000E+0,49.653593E-3,9.500000E+0,9.793376E+0,0.000000E+0,19.331616E-3,10.000000E+0,9.699641E+0,0.000000E+0,42.877578E-3,996.362010E-3,3.074141E+0,998.116036E-3,3.065259E+0,996.603389E-3,3.057373E+0,997.166609E-3,3.050550E+0,32.419047E-3,8.297883E+0,1.000000E+0,1.000000E+0,73.482688E+0,73.428302E+0,2.038364E+0,72.723573E+0,72.745802E+0,2.056524E+0,72.631709E+0,72.976944E+0,2.075217E+0,72.847028E+0,73.050654E+0,2.061170E+0
 10/25/2017,15:58:28.118,1.083918E-3,73.471081E+0,3.976797E-3,997.943918E-3,1.002710E+0,0.000000E+0,1.016355E+0,3.120340E+0,0.000000E+0,73.039516E+0,3.983023E-3,998.266103E-3,1.020169E+0,0.000000E+0,1.064543E+0,3.128621E+0,0.000000E+0,79.494905E+0,30.494472E+0,71.679324E+0,3.974138E-3,3.974917E-3,0.000000E+0,1.023527E+0,1.000000E+0,44.000000E+0,97.967183E+0,23.576413E+0,8.593053E-3,12.737357E-3,1.000000E+0,2.646056E+0,1.000000E+0,20.000000E+0,6.622187E-3,42.738923E+0,0.000000E+0,2.713402E+0,0.000000E+0,1.989712E+0,0.000000E+0,1.982459E+0,0.000000E+0,1.988100E+0,10.000000E+0,8.990282E+0,0.000000E+0,-227.974401E-3,0.000000E+0,138.649972E-3,0.000000E+0,139.679997E-3,0.000000E+0,168.282029E-3,0.000000E+0,-203.375586E-3,0.000000E+0,2.123691E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.856268E-3,0.000000E+0,742.517327E-3,3.077102E+0,0.000000E+0,998.550520E-3,0.000000E+0,994.603407E-3,3.055169E+0,0.000000E+0,242.515661E+0,7.186026E-3,3.981324E-3,92.296235E+0,73.597688E+0,75.012554E+0,100.573103E+0,81.034508E+0,3.980870E-3,3.982816E-3,67.718117E+0,4.510810E+0,1.704441E+0,76.032742E+0,75.111948E+0,0.000000E+0,74.778287E+0,75.971776E+0,0.000000E+0,74.276873E+0,1.068615E+0,1.008140E+0,2.059332E+0,60.000000E+0,46.000000E+0,59.300000E+0,10.791726E-3,68.383784E+0,30.182514E+0,0.000000E+0,1.292728E+0,1.300162E+0,1.007601E+0,60.000000E+0,1.000000E+0,1.321307E+0,655.478567E-3,2.021981E+0,60.000000E+0,1.901746E+0,0.000000E+0,72.764522E+0,1.030597E+0,1.037515E+0,1.007294E+0,50.000000E+0,1.000000E+0,85.448848E+0,2.690476E+0,2.515455E+0,1.214153E+0,27.000000E+0,0.000000E+0,1.297195E+0,1.291012E+0,1.014164E+0,60.000000E+0,3.987162E-3,47.511636E+0,9.062969E-3,23.826391E+0,4.214073E+0,30.267562E+0,0.000000E+0,-31.966482E-3,0.000000E+0,42.168944E-3,0.000000E+0,23.873313E-3,0.000000E+0,18.333086E-3,0.000000E+0,14.210127E-3,2.020834E+0,2.013458E+0,2.018161E+0,2.023862E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.021044E+0,5.776737E+0,0.000000E+0,83.242898E-3,0.000000E+0,42.658507E-3,9.500000E+0,9.791927E+0,0.000000E+0,23.035837E-3,10.000000E+0,9.699447E+0,0.000000E+0,46.420746E-3,996.345918E-3,3.075075E+0,997.488449E-3,3.064969E+0,999.580407E-3,3.054573E+0,998.534428E-3,3.051934E+0,29.841567E-3,8.305616E+0,1.000000E+0,1.000000E+0,73.486105E+0,73.428536E+0,2.040105E+0,72.725445E+0,72.749733E+0,2.054352E+0,72.628293E+0,72.978020E+0,2.071799E+0,72.847309E+0,73.051029E+0,2.063660E+0
 10/25/2017,15:58:38.118,-43.211183E-6,73.471830E+0,3.977316E-3,998.684943E-3,1.006175E+0,0.000000E+0,1.015541E+0,3.118810E+0,0.000000E+0,73.040639E+0,3.982699E-3,997.702280E-3,1.009625E+0,0.000000E+0,1.065772E+0,3.127702E+0,0.000000E+0,79.496358E+0,30.489501E+0,71.660749E+0,3.976084E-3,3.970377E-3,0.000000E+0,1.023814E+0,1.000000E+0,44.000000E+0,97.984247E+0,23.573212E+0,8.610174E-3,12.721662E-3,1.000000E+0,2.640066E+0,1.000000E+0,20.000000E+0,6.608889E-3,42.738038E+0,0.000000E+0,2.701189E+0,0.000000E+0,1.989487E+0,0.000000E+0,1.982201E+0,0.000000E+0,1.988584E+0,10.000000E+0,8.995819E+0,0.000000E+0,-225.399340E-3,0.000000E+0,136.654300E-3,0.000000E+0,137.491195E-3,0.000000E+0,167.347569E-3,0.000000E+0,-192.548728E-3,0.000000E+0,2.130973E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.373508E-3,0.000000E+0,756.014585E-3,3.078502E+0,0.000000E+0,998.968912E-3,0.000000E+0,990.480504E-3,3.054686E+0,0.000000E+0,242.517157E+0,7.820961E-3,3.982621E-3,92.298630E+0,73.596752E+0,75.016674E+0,100.587212E+0,81.037929E+0,3.977432E-3,3.982426E-3,67.717836E+0,4.512420E+0,1.704731E+0,76.071701E+0,75.115272E+0,0.000000E+0,74.781705E+0,75.974726E+0,0.000000E+0,74.272848E+0,1.070659E+0,1.005171E+0,2.063190E+0,60.000000E+0,46.000000E+0,59.300000E+0,10.786278E-3,68.384672E+0,30.179913E+0,0.000000E+0,1.297293E+0,1.303563E+0,999.258322E-3,60.000000E+0,1.000000E+0,1.318355E+0,660.128049E-3,2.017156E+0,60.000000E+0,1.876072E+0,0.000000E+0,72.761901E+0,1.032816E+0,1.035567E+0,1.008077E+0,50.000000E+0,1.000000E+0,85.378305E+0,2.693398E+0,2.520806E+0,1.236414E+0,27.000000E+0,0.000000E+0,1.299111E+0,1.289526E+0,1.007233E+0,60.000000E+0,3.990405E-3,47.508188E+0,9.004991E-3,23.826252E+0,4.221484E+0,30.268956E+0,0.000000E+0,-31.805305E-3,0.000000E+0,45.228953E-3,0.000000E+0,23.293522E-3,0.000000E+0,18.300876E-3,0.000000E+0,14.693287E-3,2.020995E+0,2.013201E+0,2.018097E+0,2.023572E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.015914E+0,5.774835E+0,0.000000E+0,84.338902E-3,0.000000E+0,42.722978E-3,9.500000E+0,9.793473E+0,0.000000E+0,22.617099E-3,10.000000E+0,9.700414E+0,0.000000E+0,37.015245E-3,996.699941E-3,3.074721E+0,997.697645E-3,3.063762E+0,997.086149E-3,3.057711E+0,997.327529E-3,3.051821E+0,27.908458E-3,8.366189E+0,1.000000E+0,1.000000E+0,73.486339E+0,73.426243E+0,2.039386E+0,72.729985E+0,72.748189E+0,2.055566E+0,72.630586E+0,72.978488E+0,2.069387E+0,72.845764E+0,73.051637E+0,2.062399E+0
 10/25/2017,15:58:48.118,2.050028E-3,73.471455E+0,3.980948E-3,996.784053E-3,1.011205E+0,0.000000E+0,1.015637E+0,3.118697E+0,0.000000E+0,73.035772E+0,3.986720E-3,997.718389E-3,1.006738E+0,0.000000E+0,1.066890E+0,3.128476E+0,0.000000E+0,79.499263E+0,30.480629E+0,71.602918E+0,3.971869E-3,3.968950E-3,0.000000E+0,1.027015E+0,1.000000E+0,44.000000E+0,97.983495E+0,23.571124E+0,8.632029E-3,12.719003E-3,1.000000E+0,2.653738E+0,1.000000E+0,20.000000E+0,6.636912E-3,42.738876E+0,0.000000E+0,2.699127E+0,0.000000E+0,1.989100E+0,0.000000E+0,1.981847E+0,0.000000E+0,1.988165E+0,10.000000E+0,8.994660E+0,0.000000E+0,-227.201883E-3,0.000000E+0,138.843102E-3,0.000000E+0,136.718676E-3,0.000000E+0,172.084318E-3,0.000000E+0,-193.096516E-3,0.000000E+0,2.135517E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.759716E-3,0.000000E+0,566.030910E-3,3.078165E+0,0.000000E+0,997.955116E-3,0.000000E+0,999.221697E-3,3.054734E+0,0.000000E+0,242.528639E+0,5.025901E-3,3.981324E-3,92.303092E+0,73.598530E+0,75.016019E+0,100.604425E+0,81.038539E+0,3.980026E-3,3.984178E-3,67.717135E+0,4.506621E+0,1.705230E+0,76.097315E+0,75.119860E+0,0.000000E+0,74.781564E+0,75.991489E+0,0.000000E+0,74.271677E+0,1.071170E+0,1.011669E+0,2.059412E+0,60.000000E+0,48.000000E+0,59.300000E+0,10.783554E-3,68.385233E+0,30.183397E+0,0.000000E+0,1.290333E+0,1.297576E+0,1.004165E+0,60.000000E+0,1.000000E+0,1.324354E+0,654.344158E-3,2.006771E+0,60.000000E+0,1.899425E+0,0.000000E+0,72.764802E+0,1.032513E+0,1.034753E+0,1.011176E+0,50.000000E+0,1.000000E+0,85.352508E+0,2.692775E+0,2.520087E+0,1.228589E+0,27.000000E+0,0.000000E+0,1.293713E+0,1.289175E+0,996.646678E-3,60.000000E+0,3.988459E-3,47.506417E+0,9.100583E-3,23.824164E+0,4.266912E+0,30.270024E+0,0.000000E+0,-14.430416E-3,0.000000E+0,44.230424E-3,0.000000E+0,21.328674E-3,0.000000E+0,18.333086E-3,0.000000E+0,15.659605E-3,2.021028E+0,2.013684E+0,2.018225E+0,2.023637E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.014395E+0,5.776157E+0,0.000000E+0,78.697704E-3,0.000000E+0,44.012395E-3,9.500000E+0,9.793827E+0,0.000000E+0,20.781094E-3,10.000000E+0,9.699641E+0,0.000000E+0,43.360737E-3,997.375805E-3,3.074898E+0,997.906841E-3,3.065242E+0,996.989597E-3,3.054605E+0,998.614888E-3,3.050759E+0,29.519383E-3,8.391643E+0,1.000000E+0,1.000000E+0,73.489288E+0,73.427694E+0,2.039386E+0,72.725586E+0,72.751559E+0,2.055598E+0,72.631943E+0,72.978816E+0,2.076750E+0,72.848432E+0,73.050093E+0,2.056668E+0
 10/25/2017,15:58:58.118,600.862443E-6,73.472438E+0,3.984904E-3,999.651498E-3,1.000714E+0,0.000000E+0,1.015413E+0,3.120485E+0,0.000000E+0,73.037082E+0,3.979975E-3,997.992246E-3,1.006770E+0,0.000000E+0,1.067657E+0,3.127573E+0,0.000000E+0,79.501418E+0,30.486947E+0,71.628137E+0,3.978289E-3,3.974592E-3,0.000000E+0,1.023607E+0,1.000000E+0,44.000000E+0,97.904475E+0,23.571170E+0,8.673080E-3,12.722311E-3,1.000000E+0,2.642318E+0,1.000000E+0,20.000000E+0,6.626988E-3,42.741902E+0,0.000000E+0,2.690717E+0,0.000000E+0,1.985393E+0,0.000000E+0,1.981976E+0,0.000000E+0,1.988004E+0,10.000000E+0,8.988898E+0,0.000000E+0,-228.360660E-3,0.000000E+0,136.396794E-3,0.000000E+0,137.877454E-3,0.000000E+0,171.117634E-3,0.000000E+0,-201.313327E-3,0.000000E+0,2.138223E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.001096E-3,0.000000E+0,610.803408E-3,3.078519E+0,0.000000E+0,997.987300E-3,0.000000E+0,996.281332E-3,3.054799E+0,0.000000E+0,242.527674E+0,7.306033E-3,3.981778E-3,92.308492E+0,73.595020E+0,75.015363E+0,100.612561E+0,81.038867E+0,3.977496E-3,3.980805E-3,67.716434E+0,4.508876E+0,1.711855E+0,76.086123E+0,75.124074E+0,0.000000E+0,74.783015E+0,76.002446E+0,0.000000E+0,74.272239E+0,1.071362E+0,1.012084E+0,2.058567E+0,60.000000E+0,48.000000E+0,59.300000E+0,10.775059E-3,68.384953E+0,30.178520E+0,0.000000E+0,1.290812E+0,1.298422E+0,1.010046E+0,60.000000E+0,1.000000E+0,1.320732E+0,654.807508E-3,1.995028E+0,60.000000E+0,1.876120E+0,0.000000E+0,72.760778E+0,1.034875E+0,1.035631E+0,1.014067E+0,50.000000E+0,1.000000E+0,85.358371E+0,2.695937E+0,2.520982E+0,1.222473E+0,27.000000E+0,0.000000E+0,1.295342E+0,1.292003E+0,1.003497E+0,60.000000E+0,3.988070E-3,47.504694E+0,9.078793E-3,23.824721E+0,4.253380E+0,30.271092E+0,0.000000E+0,-9.369456E-3,0.000000E+0,44.101581E-3,0.000000E+0,21.006568E-3,0.000000E+0,17.817717E-3,0.000000E+0,15.691816E-3,2.020802E+0,2.013716E+0,2.018161E+0,2.023766E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.015471E+0,5.775770E+0,0.000000E+0,83.823135E-3,0.000000E+0,43.174274E-3,9.500000E+0,9.792120E+0,0.000000E+0,20.265724E-3,10.000000E+0,9.699061E+0,0.000000E+0,43.296316E-3,996.410286E-3,3.074528E+0,997.697645E-3,3.063939E+0,996.442470E-3,3.054557E+0,997.166609E-3,3.050180E+0,30.485937E-3,8.293050E+0,1.000000E+0,1.000000E+0,73.490037E+0,73.425541E+0,2.037469E+0,72.723620E+0,72.751278E+0,2.054576E+0,72.632131E+0,72.977505E+0,2.065794E+0,72.847870E+0,73.050701E+0,2.060324E+0
 10/25/2017,15:59:08.118,1.566973E-3,73.475668E+0,3.980170E-3,997.444532E-3,995.428827E-3,0.000000E+0,1.017441E+0,3.120211E+0,0.000000E+0,73.036614E+0,3.981207E-3,998.088901E-3,1.011954E+0,0.000000E+0,1.066890E+0,3.126317E+0,0.000000E+0,79.500528E+0,30.498467E+0,71.658035E+0,3.975954E-3,3.971220E-3,0.000000E+0,1.026283E+0,1.000000E+0,44.000000E+0,97.762467E+0,23.573444E+0,8.693833E-3,12.697991E-3,1.000000E+0,2.642494E+0,1.000000E+0,20.000000E+0,6.638664E-3,42.742321E+0,0.000000E+0,2.679471E+0,0.000000E+0,1.989068E+0,0.000000E+0,1.982105E+0,0.000000E+0,1.987746E+0,10.000000E+0,8.993501E+0,0.000000E+0,-228.199719E-3,0.000000E+0,138.231525E-3,0.000000E+0,138.746537E-3,0.000000E+0,168.990931E-3,0.000000E+0,-196.769914E-3,0.000000E+0,2.133938E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.051668E-3,0.000000E+0,634.028239E-3,3.079484E+0,0.000000E+0,998.212588E-3,0.000000E+0,985.942114E-3,3.055539E+0,0.000000E+0,242.529653E+0,7.015681E-3,3.981259E-3,92.314644E+0,73.595067E+0,75.017517E+0,100.631609E+0,81.041819E+0,3.977886E-3,3.982102E-3,67.716948E+0,4.502755E+0,1.709808E+0,76.091274E+0,75.128240E+0,0.000000E+0,74.789101E+0,76.017196E+0,0.000000E+0,74.274439E+0,1.069589E+0,1.007645E+0,2.056271E+0,60.000000E+0,48.000000E+0,59.300000E+0,10.777718E-3,68.382989E+0,30.178427E+0,0.000000E+0,1.294771E+0,1.302845E+0,1.006083E+0,60.000000E+0,1.000000E+0,1.321849E+0,653.113882E-3,2.009695E+0,60.000000E+0,1.860438E+0,0.000000E+0,72.761293E+0,1.036935E+0,1.036845E+0,1.007102E+0,50.000000E+0,1.000000E+0,85.397301E+0,2.689870E+0,2.518250E+0,1.226258E+0,27.000000E+0,0.000000E+0,1.298041E+0,1.293840E+0,1.010427E+0,60.000000E+0,3.988848E-3,47.502364E+0,8.973668E-3,23.823050E+0,4.252092E+0,30.270442E+0,0.000000E+0,-31.837541E-3,0.000000E+0,45.905376E-3,0.000000E+0,22.778152E-3,0.000000E+0,17.914348E-3,0.000000E+0,14.693287E-3,2.020963E+0,2.013458E+0,2.018290E+0,2.023862E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.019312E+0,5.779864E+0,0.000000E+0,82.404777E-3,0.000000E+0,41.465797E-3,9.500000E+0,9.791959E+0,0.000000E+0,22.005097E-3,10.000000E+0,9.699931E+0,0.000000E+0,42.007891E-3,996.909137E-3,3.074672E+0,997.858565E-3,3.064003E+0,998.824084E-3,3.057470E+0,999.274659E-3,3.050341E+0,27.264088E-3,8.255030E+0,1.000000E+0,1.000000E+0,73.488492E+0,73.429145E+0,2.037165E+0,72.728206E+0,72.749125E+0,2.052692E+0,72.629791E+0,72.979705E+0,2.074115E+0,72.847028E+0,73.049765E+0,2.058727E+0
 10/25/2017,15:59:18.118,1.727991E-3,73.471549E+0,3.982439E-3,998.846036E-3,1.006431E+0,0.000000E+0,1.015589E+0,3.119744E+0,0.000000E+0,73.035491E+0,3.973684E-3,997.476750E-3,1.013805E+0,0.000000E+0,1.065581E+0,3.126526E+0,0.000000E+0,79.506150E+0,30.496934E+0,71.653590E+0,3.977122E-3,3.970766E-3,0.000000E+0,1.026346E+0,1.000000E+0,44.000000E+0,97.699197E+0,23.578594E+0,8.725156E-3,12.700650E-3,1.000000E+0,2.647158E+0,1.000000E+0,20.000000E+0,6.657476E-3,42.744602E+0,0.000000E+0,2.672479E+0,0.000000E+0,1.987262E+0,0.000000E+0,1.982556E+0,0.000000E+0,1.988584E+0,10.000000E+0,8.992278E+0,0.000000E+0,-221.633312E-3,0.000000E+0,138.070584E-3,0.000000E+0,136.686488E-3,0.000000E+0,161.611913E-3,0.000000E+0,-181.979654E-3,0.000000E+0,2.130135E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.226384E-3,0.000000E+0,1.013341E+0,3.078245E+0,0.000000E+0,998.534428E-3,0.000000E+0,1.001571E+0,3.054268E+0,0.000000E+0,242.539688E+0,7.031055E-3,3.980545E-3,92.317509E+0,73.593616E+0,75.022854E+0,100.642661E+0,81.045990E+0,3.978275E-3,3.978080E-3,67.712132E+0,4.510487E+0,1.709373E+0,76.079240E+0,75.134889E+0,0.000000E+0,74.791114E+0,76.040281E+0,0.000000E+0,74.276546E+0,1.068790E+0,1.008364E+0,2.060145E+0,60.000000E+0,48.000000E+0,59.300000E+0,10.767212E-3,68.385046E+0,30.180053E+0,0.000000E+0,1.297660E+0,1.303723E+0,1.008879E+0,60.000000E+0,1.000000E+0,1.320748E+0,655.542478E-3,2.033676E+0,60.000000E+0,1.871575E+0,0.000000E+0,72.761714E+0,1.032832E+0,1.037946E+0,1.003156E+0,50.000000E+0,1.000000E+0,85.416250E+0,2.693941E+0,2.516333E+0,1.222729E+0,27.000000E+0,0.000000E+0,1.303152E+0,1.291859E+0,1.006786E+0,60.000000E+0,3.991378E-3,47.504973E+0,9.140013E-3,23.820220E+0,4.235982E+0,30.270767E+0,0.000000E+0,8.779084E-3,0.000000E+0,44.488109E-3,0.000000E+0,25.419423E-3,0.000000E+0,19.234984E-3,0.000000E+0,16.336028E-3,2.020706E+0,2.013716E+0,2.018322E+0,2.023669E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.021553E+0,5.777736E+0,0.000000E+0,80.986418E-3,0.000000E+0,44.044630E-3,9.500000E+0,9.792893E+0,0.000000E+0,25.677108E-3,10.000000E+0,9.699093E+0,0.000000E+0,44.133792E-3,996.699941E-3,3.074495E+0,997.810289E-3,3.065500E+0,999.789603E-3,3.054445E+0,999.258568E-3,3.052336E+0,34.352156E-3,8.206378E+0,1.000000E+0,1.000000E+0,73.486620E+0,73.425868E+0,2.033346E+0,72.729142E+0,72.753196E+0,2.060020E+0,72.632318E+0,72.979611E+0,2.073332E+0,72.848245E+0,73.049999E+0,2.061377E+0
 10/25/2017,15:59:28.118,-365.247996E-6,73.471502E+0,3.987563E-3,998.088901E-3,1.006463E+0,0.000000E+0,1.014040E+0,3.120517E+0,0.000000E+0,73.036474E+0,3.978808E-3,997.686170E-3,991.281045E-3,0.000000E+0,1.065581E+0,3.127396E+0,0.000000E+0,79.506291E+0,30.487783E+0,71.674318E+0,3.979391E-3,3.970377E-3,0.000000E+0,1.023177E+0,1.000000E+0,44.000000E+0,97.711137E+0,23.579011E+0,8.740331E-3,12.731714E-3,1.000000E+0,2.649426E+0,1.000000E+0,20.000000E+0,6.623809E-3,42.745859E+0,0.000000E+0,2.668741E+0,0.000000E+0,1.987617E+0,0.000000E+0,1.982266E+0,0.000000E+0,1.989132E+0,10.000000E+0,9.000712E+0,0.000000E+0,-217.191331E-3,0.000000E+0,138.006207E-3,0.000000E+0,138.263713E-3,0.000000E+0,158.744085E-3,0.000000E+0,-183.945244E-3,0.000000E+0,2.126881E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.676959E-3,0.000000E+0,1.010482E+0,3.077762E+0,0.000000E+0,997.987300E-3,0.000000E+0,1.000244E+0,3.054799E+0,0.000000E+0,242.526420E+0,8.232749E-3,3.980480E-3,92.325821E+0,73.592727E+0,75.023650E+0,100.655265E+0,81.046740E+0,3.979507E-3,3.979443E-3,67.711337E+0,4.516931E+0,1.711049E+0,76.104011E+0,75.140039E+0,0.000000E+0,74.792893E+0,76.049927E+0,0.000000E+0,74.276499E+0,1.068966E+0,1.006161E+0,2.062345E+0,60.000000E+0,48.000000E+0,59.300000E+0,10.773437E-3,68.381212E+0,30.177173E+0,0.000000E+0,1.289120E+0,1.300673E+0,996.173820E-3,60.000000E+0,1.000000E+0,1.321163E+0,660.751175E-3,2.029586E+0,60.000000E+0,1.870318E+0,0.000000E+0,72.763960E+0,1.033295E+0,1.032231E+0,972.867469E-3,50.000000E+0,1.000000E+0,85.378633E+0,2.696352E+0,2.521077E+0,1.224789E+0,27.000000E+0,0.000000E+0,1.298951E+0,1.294926E+0,995.608755E-3,60.000000E+0,3.991443E-3,47.499103E+0,9.099610E-3,23.826762E+0,4.148991E+0,30.275087E+0,0.000000E+0,-440.245243E-6,0.000000E+0,43.811686E-3,0.000000E+0,23.196890E-3,0.000000E+0,25.387212E-3,0.000000E+0,19.814775E-3,2.021028E+0,2.013651E+0,2.018097E+0,2.023637E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.019112E+0,5.776866E+0,0.000000E+0,84.338902E-3,0.000000E+0,51.362070E-3,9.500000E+0,9.792603E+0,0.000000E+0,22.778152E-3,10.000000E+0,9.699319E+0,0.000000E+0,44.552530E-3,996.796493E-3,3.074801E+0,997.681553E-3,3.064518E+0,998.679256E-3,3.055008E+0,997.279253E-3,3.051564E+0,23.397869E-3,8.165459E+0,1.000000E+0,1.000000E+0,73.490224E+0,73.426711E+0,2.042566E+0,72.725211E+0,72.752775E+0,2.059717E+0,72.631195E+0,72.979237E+0,2.068988E+0,72.846747E+0,73.052292E+0,2.053029E+0
 10/25/2017,15:59:38.118,1.244936E-3,73.473796E+0,3.982893E-3,998.539960E-3,972.818379E-3,0.000000E+0,1.016707E+0,3.120485E+0,0.000000E+0,73.036333E+0,3.973295E-3,998.169448E-3,1.023966E+0,0.000000E+0,1.067769E+0,3.128798E+0,0.000000E+0,79.510133E+0,30.483602E+0,71.691770E+0,3.976343E-3,3.969729E-3,0.000000E+0,1.023638E+0,1.000000E+0,44.000000E+0,97.738823E+0,23.583047E+0,8.749346E-3,12.720300E-3,1.000000E+0,2.649266E+0,1.000000E+0,20.000000E+0,6.650470E-3,42.743857E+0,0.000000E+0,2.682146E+0,0.000000E+0,1.987004E+0,0.000000E+0,1.981879E+0,0.000000E+0,1.989100E+0,10.000000E+0,8.988351E+0,0.000000E+0,-207.084214E-3,0.000000E+0,137.523383E-3,0.000000E+0,137.201500E-3,0.000000E+0,145.500521E-3,0.000000E+0,-210.464599E-3,0.000000E+0,2.121886E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,997.890749E-3,0.000000E+0,1.004923E+0,3.078309E+0,0.000000E+0,997.906841E-3,0.000000E+0,1.010727E+0,3.054799E+0,0.000000E+0,242.531534E+0,9.192224E-3,3.983659E-3,92.329343E+0,73.593148E+0,75.026506E+0,100.670409E+0,81.050068E+0,3.980416E-3,3.981713E-3,67.710262E+0,4.511454E+0,1.711871E+0,76.114828E+0,75.139945E+0,0.000000E+0,74.798184E+0,76.062664E+0,0.000000E+0,74.279401E+0,1.077688E+0,1.004644E+0,2.056398E+0,60.000000E+0,48.000000E+0,59.300000E+0,10.784981E-3,68.385420E+0,30.173317E+0,0.000000E+0,1.288593E+0,1.303771E+0,1.010366E+0,60.000000E+0,1.000000E+0,1.320270E+0,657.603588E-3,2.031839E+0,60.000000E+0,1.884501E+0,0.000000E+0,72.760310E+0,1.033534E+0,1.035775E+0,1.011751E+0,50.000000E+0,1.000000E+0,85.332293E+0,2.694356E+0,2.522291E+0,1.212955E+0,27.000000E+0,0.000000E+0,1.301075E+0,1.292178E+0,1.006994E+0,60.000000E+0,3.989432E-3,47.502224E+0,9.097146E-3,23.829082E+0,4.190554E+0,30.270814E+0,0.000000E+0,40.402028E-3,0.000000E+0,45.712112E-3,0.000000E+0,14.950971E-3,0.000000E+0,20.620040E-3,0.000000E+0,25.000685E-3,2.020867E+0,2.013233E+0,2.018515E+0,2.023798E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.015882E+0,5.778800E+0,0.000000E+0,89.045273E-3,0.000000E+0,41.594738E-3,9.500000E+0,9.791154E+0,0.000000E+0,16.078343E-3,10.000000E+0,9.699222E+0,0.000000E+0,42.941999E-3,996.394194E-3,3.074866E+0,998.357416E-3,3.064969E+0,996.120630E-3,3.057228E+0,997.488449E-3,3.051339E+0,27.908458E-3,8.184468E+0,1.000000E+0,1.000000E+0,73.488492E+0,73.428115E+0,2.042758E+0,72.730125E+0,72.751933E+0,2.053730E+0,72.630446E+0,72.980688E+0,2.069691E+0,72.847168E+0,73.054258E+0,2.048080E+0
 10/25/2017,15:59:48.118,1.083918E-3,73.474545E+0,3.978289E-3,998.362759E-3,1.019923E+0,0.000000E+0,1.015557E+0,3.122660E+0,0.000000E+0,73.034180E+0,3.977057E-3,997.637843E-3,1.002638E+0,0.000000E+0,1.067928E+0,3.129861E+0,0.000000E+0,79.510508E+0,30.484113E+0,71.678482E+0,3.975825E-3,3.965708E-3,0.000000E+0,1.024116E+0,1.000000E+0,44.000000E+0,97.748789E+0,23.576599E+0,8.756025E-3,12.717317E-3,1.000000E+0,2.643708E+0,1.000000E+0,20.000000E+0,6.662665E-3,42.745673E+0,0.000000E+0,2.696292E+0,0.000000E+0,1.986972E+0,0.000000E+0,1.981911E+0,0.000000E+0,1.988391E+0,10.000000E+0,8.981463E+0,0.000000E+0,-215.131282E-3,0.000000E+0,136.815241E-3,0.000000E+0,137.877454E-3,0.000000E+0,157.584065E-3,0.000000E+0,-200.378866E-3,0.000000E+0,2.119276E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.824084E-3,0.000000E+0,990.994463E-3,3.077473E+0,0.000000E+0,997.842473E-3,0.000000E+0,1.014291E+0,3.054815E+0,0.000000E+0,242.535153E+0,9.196506E-3,3.981778E-3,92.333006E+0,73.592446E+0,75.026225E+0,100.683906E+0,81.050536E+0,3.982102E-3,3.981972E-3,67.706942E+0,4.520797E+0,1.712467E+0,76.110988E+0,75.145095E+0,0.000000E+0,74.798839E+0,76.077086E+0,0.000000E+0,74.280337E+0,1.079652E+0,981.891781E-3,2.056542E+0,60.000000E+0,48.000000E+0,59.300000E+0,10.780636E-3,68.381773E+0,30.175129E+0,0.000000E+0,1.292504E+0,1.306438E+0,997.388442E-3,60.000000E+0,1.000000E+0,1.320972E+0,653.081927E-3,2.026566E+0,60.000000E+0,1.884179E+0,0.000000E+0,72.760918E+0,1.032177E+0,1.036525E+0,1.008204E+0,50.000000E+0,1.000000E+0,85.298524E+0,2.700854E+0,2.517563E+0,1.227328E+0,27.000000E+0,0.000000E+0,1.301666E+0,1.289798E+0,1.004695E+0,60.000000E+0,3.989497E-3,47.497938E+0,8.966340E-3,23.826530E+0,4.271745E+0,30.274483E+0,0.000000E+0,53.811961E-3,0.000000E+0,43.425158E-3,0.000000E+0,17.978770E-3,0.000000E+0,15.047603E-3,0.000000E+0,18.139823E-3,2.020899E+0,2.013941E+0,2.018193E+0,2.023894E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.013622E+0,5.777543E+0,0.000000E+0,83.468546E-3,0.000000E+0,43.754511E-3,9.500000E+0,9.792088E+0,0.000000E+0,14.693287E-3,10.000000E+0,9.699705E+0,0.000000E+0,42.297787E-3,996.651665E-3,3.075300E+0,998.132128E-3,3.063875E+0,999.676959E-3,3.055040E+0,998.695348E-3,3.050003E+0,31.774677E-3,8.135816E+0,1.000000E+0,1.000000E+0,73.492471E+0,73.429098E+0,2.041304E+0,72.728066E+0,72.749265E+0,2.054895E+0,72.628574E+0,72.981483E+0,2.067071E+0,72.848900E+0,73.052339E+0,2.058376E+0
 10/25/2017,15:59:58.118,761.880850E-6,73.476651E+0,3.983801E-3,997.122347E-3,1.009768E+0,0.000000E+0,1.016755E+0,3.115411E+0,0.000000E+0,73.040966E+0,3.975241E-3,998.378868E-3,1.027698E+0,0.000000E+0,1.070085E+0,3.121710E+0,0.000000E+0,79.513178E+0,30.476960E+0,71.645589E+0,3.973684E-3,3.965773E-3,0.000000E+0,1.022507E+0,1.000000E+0,44.000000E+0,97.716119E+0,23.576042E+0,8.743509E-3,12.719328E-3,1.000000E+0,2.651375E+0,1.000000E+0,20.000000E+0,6.642102E-3,42.744835E+0,0.000000E+0,2.688784E+0,0.000000E+0,1.986650E+0,0.000000E+0,1.981331E+0,0.000000E+0,1.988358E+0,10.000000E+0,8.980497E+0,0.000000E+0,-226.429364E-3,0.000000E+0,138.167148E-3,0.000000E+0,139.164985E-3,0.000000E+0,155.264025E-3,0.000000E+0,-202.408902E-3,0.000000E+0,2.116827E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.421784E-3,0.000000E+0,744.561881E-3,3.076137E+0,0.000000E+0,998.116036E-3,0.000000E+0,1.004415E+0,3.056215E+0,0.000000E+0,242.546056E+0,9.256185E-3,3.982751E-3,92.341694E+0,73.590573E+0,75.029877E+0,100.697075E+0,81.052411E+0,3.978405E-3,3.976264E-3,67.704370E+0,4.526597E+0,1.710275E+0,76.096378E+0,75.149355E+0,0.000000E+0,74.801367E+0,76.093662E+0,0.000000E+0,74.279869E+0,1.081314E+0,1.005554E+0,2.055681E+0,60.000000E+0,48.000000E+0,59.300000E+0,10.805409E-3,68.381072E+0,30.171738E+0,0.000000E+0,1.295298E+0,1.306166E+0,1.005539E+0,60.000000E+0,1.000000E+0,1.322886E+0,652.394890E-3,2.024505E+0,60.000000E+0,1.879634E+0,0.000000E+0,72.761480E+0,1.033582E+0,1.032470E+0,1.007550E+0,50.000000E+0,1.000000E+0,85.284969E+0,2.697645E+0,2.515646E+0,1.216485E+0,27.000000E+0,0.000000E+0,1.293889E+0,1.293169E+0,1.007249E+0,60.000000E+0,3.992741E-3,47.495888E+0,9.112710E-3,23.828386E+0,4.318140E+0,30.273833E+0,0.000000E+0,50.427243E-3,0.000000E+0,44.906847E-3,0.000000E+0,18.107612E-3,0.000000E+0,14.661076E-3,0.000000E+0,19.138352E-3,2.020931E+0,2.013394E+0,2.018354E+0,2.023733E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.012990E+0,5.776318E+0,0.000000E+0,81.469950E-3,0.000000E+0,45.720872E-3,9.500000E+0,9.793731E+0,0.000000E+0,18.139823E-3,10.000000E+0,9.700897E+0,0.000000E+0,42.265576E-3,996.442470E-3,3.074190E+0,997.906841E-3,3.064357E+0,997.713737E-3,3.054750E+0,1.000208E+0,3.050454E+0,29.519383E-3,8.107785E+0,1.000000E+0,1.000000E+0,73.491956E+0,73.429893E+0,2.041128E+0,72.729329E+0,72.751980E+0,2.057865E+0,72.632505E+0,72.982419E+0,2.065650E+0,72.847543E+0,73.053275E+0,2.053667E+0
 10/25/2017,16:00:08.118,600.862443E-6,73.475527E+0,3.980688E-3,998.411086E-3,1.006606E+0,0.000000E+0,1.016403E+0,3.116554E+0,0.000000E+0,73.038158E+0,3.971804E-3,997.750607E-3,1.023168E+0,0.000000E+0,1.065150E+0,3.121597E+0,0.000000E+0,79.514678E+0,30.472129E+0,71.674224E+0,3.974268E-3,3.968561E-3,0.000000E+0,1.024642E+0,1.000000E+0,44.000000E+0,97.670289E+0,23.574557E+0,8.744028E-3,12.731844E-3,1.000000E+0,2.650592E+0,1.000000E+0,20.000000E+0,6.644891E-3,42.744974E+0,0.000000E+0,2.696710E+0,0.000000E+0,1.987585E+0,0.000000E+0,1.981557E+0,0.000000E+0,1.987939E+0,10.000000E+0,8.978533E+0,0.000000E+0,-220.732040E-3,0.000000E+0,139.036232E-3,0.000000E+0,138.167148E-3,0.000000E+0,155.070688E-3,0.000000E+0,-202.698907E-3,0.000000E+0,2.115474E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.341324E-3,0.000000E+0,973.200452E-3,3.076491E+0,0.000000E+0,997.729829E-3,0.000000E+0,1.000884E+0,3.055845E+0,0.000000E+0,242.527964E+0,9.368344E-3,3.984697E-3,92.345638E+0,73.591135E+0,75.033997E+0,100.710855E+0,81.055364E+0,3.978340E-3,3.981259E-3,67.704604E+0,4.521120E+0,1.712145E+0,76.111362E+0,75.154786E+0,0.000000E+0,74.801414E+0,76.106633E+0,0.000000E+0,74.282678E+0,1.068711E+0,972.359872E-3,2.060543E+0,60.000000E+0,48.000000E+0,59.300000E+0,10.804891E-3,68.383129E+0,30.170345E+0,0.000000E+0,1.296399E+0,1.300865E+0,1.013067E+0,60.000000E+0,1.000000E+0,1.320700E+0,651.228526E-3,2.033500E+0,60.000000E+0,1.870930E+0,0.000000E+0,72.758999E+0,1.032417E+0,1.038601E+0,1.007470E+0,50.000000E+0,1.000000E+0,85.306309E+0,2.692743E+0,2.517068E+0,1.235344E+0,27.000000E+0,0.000000E+0,1.291445E+0,1.291635E+0,1.009565E+0,60.000000E+0,3.990146E-3,47.494304E+0,9.070362E-3,23.822679E+0,4.301064E+0,30.272672E+0,0.000000E+0,54.037609E-3,0.000000E+0,45.551059E-3,0.000000E+0,17.044662E-3,0.000000E+0,15.852869E-3,0.000000E+0,18.719614E-3,2.020963E+0,2.013458E+0,2.018419E+0,2.023701E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.015243E+0,5.775480E+0,0.000000E+0,86.434204E-3,0.000000E+0,43.657805E-3,9.500000E+0,9.792346E+0,0.000000E+0,14.274548E-3,10.000000E+0,9.698996E+0,0.000000E+0,43.908318E-3,996.683849E-3,3.074286E+0,998.164312E-3,3.065677E+0,996.410286E-3,3.057631E+0,997.826381E-3,3.050244E+0,28.552828E-3,7.905121E+0,1.000000E+0,1.000000E+0,73.493875E+0,73.429332E+0,2.043302E+0,72.727785E+0,72.751137E+0,2.054767E+0,72.632505E+0,72.981483E+0,2.068589E+0,72.850163E+0,73.052152E+0,2.055215E+0
 10/25/2017,16:00:18.118,-204.229589E-6,73.474732E+0,3.985098E-3,997.573406E-3,1.001065E+0,0.000000E+0,1.016004E+0,3.113188E+0,0.000000E+0,73.036333E+0,3.979132E-3,997.782826E-3,996.305758E-3,0.000000E+0,1.061349E+0,3.122177E+0,0.000000E+0,79.515006E+0,30.471943E+0,71.671979E+0,3.973230E-3,3.971155E-3,0.000000E+0,1.014463E+0,1.000000E+0,44.000000E+0,97.660042E+0,23.565650E+0,8.746687E-3,12.721727E-3,1.000000E+0,2.644123E+0,1.000000E+0,20.000000E+0,6.593061E-3,42.743205E+0,0.000000E+0,2.708343E+0,0.000000E+0,1.988197E+0,0.000000E+0,1.981621E+0,0.000000E+0,1.988584E+0,10.000000E+0,8.973962E+0,0.000000E+0,-219.862957E-3,0.000000E+0,139.197173E-3,0.000000E+0,138.038395E-3,0.000000E+0,157.294060E-3,0.000000E+0,-209.433470E-3,0.000000E+0,2.109835E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.035576E-3,0.000000E+0,1.001505E+0,3.077666E+0,0.000000E+0,998.550520E-3,0.000000E+0,1.014099E+0,3.054895E+0,0.000000E+0,242.541569E+0,9.368084E-3,3.982686E-3,92.349724E+0,73.592305E+0,75.032358E+0,100.727034E+0,81.056957E+0,3.984502E-3,3.975875E-3,67.699788E+0,4.521120E+0,1.713773E+0,76.131826E+0,75.153663E+0,0.000000E+0,74.805768E+0,76.122741E+0,0.000000E+0,74.282022E+0,1.062209E+0,996.357291E-3,2.058168E+0,60.000000E+0,48.000000E+0,59.300000E+0,10.827848E-3,68.385420E+0,30.168533E+0,0.000000E+0,1.297197E+0,1.296665E+0,1.004708E+0,60.000000E+0,1.000000E+0,1.323078E+0,658.210737E-3,2.042303E+0,60.000000E+0,1.887628E+0,0.000000E+0,72.759842E+0,1.033167E+0,1.032406E+0,1.007038E+0,50.000000E+0,1.000000E+0,85.317988E+0,2.695985E+0,2.520950E+0,1.240471E+0,27.000000E+0,0.000000E+0,1.299287E+0,1.288088E+0,1.008990E+0,60.000000E+0,3.989821E-3,47.493372E+0,9.046172E-3,23.828850E+0,4.238238E+0,30.272765E+0,0.000000E+0,53.521843E-3,0.000000E+0,48.546647E-3,0.000000E+0,13.726968E-3,0.000000E+0,16.593713E-3,0.000000E+0,24.581947E-3,2.021189E+0,2.013587E+0,2.018193E+0,2.023605E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.016727E+0,5.775738E+0,0.000000E+0,82.856073E-3,0.000000E+0,43.303215E-3,9.500000E+0,9.792217E+0,0.000000E+0,14.210127E-3,10.000000E+0,9.700317E+0,0.000000E+0,37.015245E-3,997.086149E-3,3.074592E+0,997.150517E-3,3.065436E+0,998.824084E-3,3.057856E+0,997.005689E-3,3.051596E+0,26.941903E-3,7.983094E+0,1.000000E+0,1.000000E+0,73.492049E+0,73.432608E+0,2.037644E+0,72.730359E+0,72.753196E+0,2.056156E+0,72.631382E+0,72.982747E+0,2.072406E+0,72.848198E+0,73.053415E+0,2.058887E+0
 10/25/2017,16:00:28.118,761.880850E-6,73.474170E+0,3.986266E-3,997.009582E-3,988.562661E-3,0.000000E+0,1.015254E+0,3.114927E+0,0.000000E+0,73.036614E+0,3.980688E-3,998.072792E-3,1.013533E+0,0.000000E+0,1.065565E+0,3.123449E+0,0.000000E+0,79.519129E+0,30.474823E+0,71.644888E+0,3.975760E-3,3.967653E-3,0.000000E+0,1.020899E+0,1.000000E+0,44.000000E+0,97.688715E+0,23.563237E+0,8.733327E-3,12.729704E-3,1.000000E+0,2.646024E+0,1.000000E+0,20.000000E+0,6.639118E-3,42.745859E+0,0.000000E+0,2.700932E+0,0.000000E+0,1.989229E+0,0.000000E+0,1.981267E+0,0.000000E+0,1.988777E+0,10.000000E+0,8.988512E+0,0.000000E+0,-212.427467E-3,0.000000E+0,136.235852E-3,0.000000E+0,138.102772E-3,0.000000E+0,145.242739E-3,0.000000E+0,-214.041329E-3,0.000000E+0,2.121661E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.049372E-3,0.000000E+0,1.012526E+0,3.077392E+0,0.000000E+0,997.568909E-3,0.000000E+0,1.002929E+0,3.055233E+0,0.000000E+0,242.547166E+0,9.370744E-3,3.981713E-3,92.355030E+0,73.589403E+0,75.036431E+0,100.738086E+0,81.060425E+0,3.976978E-3,3.980999E-3,67.698058E+0,4.511776E+0,1.712258E+0,76.128360E+0,75.153850E+0,0.000000E+0,74.808951E+0,76.139130E+0,0.000000E+0,74.285206E+0,1.076330E+0,1.006464E+0,2.058136E+0,60.000000E+0,48.000000E+0,59.300000E+0,10.815526E-3,68.382708E+0,30.167604E+0,0.000000E+0,1.295074E+0,1.304474E+0,1.014393E+0,60.000000E+0,1.000000E+0,1.321722E+0,659.952295E-3,2.030880E+0,60.000000E+0,1.885420E+0,0.000000E+0,72.756706E+0,1.033678E+0,1.030108E+0,1.014595E+0,50.000000E+0,1.000000E+0,85.293458E+0,2.694611E+0,2.527595E+0,1.204220E+0,27.000000E+0,0.000000E+0,1.299367E+0,1.294479E+0,1.009581E+0,60.000000E+0,3.991508E-3,47.491555E+0,9.084565E-3,23.826159E+0,4.197642E+0,30.275830E+0,0.000000E+0,42.303917E-3,0.000000E+0,45.551059E-3,0.000000E+0,14.822129E-3,0.000000E+0,19.428248E-3,0.000000E+0,23.551207E-3,2.020963E+0,2.013329E+0,2.018225E+0,2.023862E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.015212E+0,5.779090E+0,0.000000E+0,83.468546E-3,0.000000E+0,44.366984E-3,9.500000E+0,9.793376E+0,0.000000E+0,15.434131E-3,10.000000E+0,9.700092E+0,0.000000E+0,44.037160E-3,996.329826E-3,3.074753E+0,997.890749E-3,3.064229E+0,999.612591E-3,3.058146E+0,997.633277E-3,3.050261E+0,30.808122E-3,7.934764E+0,1.000000E+0,1.000000E+0,73.495279E+0,73.433263E+0,2.040281E+0,72.729657E+0,72.753384E+0,2.058791E+0,72.633254E+0,72.982326E+0,2.071432E+0,72.849929E+0,73.053556E+0,2.048304E+0
 10/25/2017,16:00:38.118,-204.229589E-6,73.476698E+0,3.981596E-3,997.315658E-3,1.001960E+0,0.000000E+0,1.015828E+0,3.118214E+0,0.000000E+0,73.038907E+0,3.978419E-3,998.169448E-3,1.025688E+0,0.000000E+0,1.061396E+0,3.123852E+0,0.000000E+0,79.523674E+0,30.476495E+0,71.624909E+0,3.971869E-3,3.973295E-3,0.000000E+0,1.026808E+0,1.000000E+0,44.000000E+0,97.722935E+0,23.559340E+0,8.714520E-3,12.739626E-3,1.000000E+0,2.649027E+0,1.000000E+0,20.000000E+0,6.659552E-3,42.742461E+0,0.000000E+0,2.711340E+0,0.000000E+0,1.990873E+0,0.000000E+0,1.982169E+0,0.000000E+0,1.989132E+0,10.000000E+0,8.988415E+0,0.000000E+0,-205.410424E-3,0.000000E+0,134.883945E-3,0.000000E+0,136.557735E-3,0.000000E+0,140.215984E-3,0.000000E+0,-200.507757E-3,0.000000E+0,2.119244E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,997.729829E-3,0.000000E+0,1.002271E+0,3.077473E+0,0.000000E+0,997.681553E-3,0.000000E+0,1.014067E+0,3.056022E+0,0.000000E+0,242.553390E+0,9.369317E-3,3.983464E-3,92.360525E+0,73.591744E+0,75.039240E+0,100.755534E+0,81.061972E+0,3.975940E-3,3.978988E-3,67.697076E+0,4.507910E+0,1.709211E+0,76.133183E+0,75.159515E+0,0.000000E+0,74.808623E+0,76.153272E+0,0.000000E+0,74.284550E+0,1.061698E+0,1.000205E+0,2.061946E+0,60.000000E+0,48.000000E+0,59.300000E+0,10.806706E-3,68.380323E+0,30.166397E+0,0.000000E+0,1.296383E+0,1.300450E+0,980.863179E-3,60.000000E+0,1.000000E+0,1.322838E+0,653.417457E-3,2.032382E+0,60.000000E+0,1.874283E+0,0.000000E+0,72.757128E+0,1.032353E+0,1.038106E+0,1.002198E+0,50.000000E+0,1.000000E+0,85.259032E+0,2.696527E+0,2.523809E+0,1.230761E+0,27.000000E+0,0.000000E+0,1.300181E+0,1.293968E+0,981.317347E-3,60.000000E+0,3.988719E-3,47.490577E+0,8.970944E-3,23.817529E+0,4.128693E+0,30.272765E+0,0.000000E+0,34.922007E-3,0.000000E+0,45.325585E-3,0.000000E+0,17.849927E-3,0.000000E+0,21.489727E-3,0.000000E+0,23.003626E-3,2.020963E+0,2.013490E+0,2.018386E+0,2.023798E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.012833E+0,5.739053E+0,0.000000E+0,82.694896E-3,0.000000E+0,45.301811E-3,9.500000E+0,9.791959E+0,0.000000E+0,18.784035E-3,10.000000E+0,9.697515E+0,0.000000E+0,42.297787E-3,996.748217E-3,3.074962E+0,997.633277E-3,3.065082E+0,997.568909E-3,3.056794E+0,999.564315E-3,3.049826E+0,25.653164E-3,7.880634E+0,1.000000E+0,1.000000E+0,73.495232E+0,73.436914E+0,2.040697E+0,72.731763E+0,72.754975E+0,2.059860E+0,72.633394E+0,72.980360E+0,2.069196E+0,72.848338E+0,73.057019E+0,2.061010E+0
 10/25/2017,16:00:48.118,1.889010E-3,73.477166E+0,3.979521E-3,998.556069E-3,1.001465E+0,0.000000E+0,1.015828E+0,3.115749E+0,0.000000E+0,73.039937E+0,3.981661E-3,997.718389E-3,989.717801E-3,0.000000E+0,1.068168E+0,3.125012E+0,0.000000E+0,79.524986E+0,30.476356E+0,71.623505E+0,3.971350E-3,3.967459E-3,0.000000E+0,1.021886E+0,1.000000E+0,44.000000E+0,97.728999E+0,23.559294E+0,8.691628E-3,12.745528E-3,1.000000E+0,2.647733E+0,1.000000E+0,20.000000E+0,6.614208E-3,42.737154E+0,0.000000E+0,2.698837E+0,0.000000E+0,1.987424E+0,0.000000E+0,1.982201E+0,0.000000E+0,1.988810E+0,10.000000E+0,9.004317E+0,0.000000E+0,-216.483189E-3,0.000000E+0,135.946158E-3,0.000000E+0,138.714349E-3,0.000000E+0,156.037371E-3,0.000000E+0,-184.847482E-3,0.000000E+0,2.120630E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.242476E-3,0.000000E+0,1.007383E+0,3.076941E+0,0.000000E+0,999.017188E-3,0.000000E+0,1.014563E+0,3.054477E+0,0.000000E+0,242.543210E+0,9.370225E-3,3.978988E-3,92.365550E+0,73.590152E+0,75.036899E+0,100.767527E+0,81.062816E+0,3.979183E-3,3.979702E-3,67.696515E+0,4.520797E+0,1.711774E+0,76.130140E+0,75.164103E+0,0.000000E+0,74.812509E+0,76.160249E+0,0.000000E+0,74.286657E+0,1.070563E+0,1.007869E+0,2.060559E+0,60.000000E+0,47.000000E+0,59.400000E+0,10.798730E-3,68.380370E+0,30.161473E+0,0.000000E+0,1.292807E+0,1.303643E+0,1.004564E+0,60.000000E+0,1.000000E+0,1.322519E+0,652.538689E-3,2.026327E+0,60.000000E+0,1.868771E+0,0.000000E+0,72.758578E+0,1.034955E+0,1.033205E+0,992.580802E-3,50.000000E+0,1.000000E+0,85.235722E+0,2.697517E+0,2.516557E+0,1.202911E+0,27.000000E+0,0.000000E+0,1.296396E+0,1.294479E+0,997.269432E-3,60.000000E+0,3.990276E-3,47.490856E+0,9.119195E-3,23.813632E+0,4.154791E+0,30.271789E+0,0.000000E+0,-859.305658E-6,0.000000E+0,42.329997E-3,0.000000E+0,21.135410E-3,0.000000E+0,24.227630E-3,0.000000E+0,18.719614E-3,2.020834E+0,2.013490E+0,2.018322E+0,2.023894E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.011322E+0,5.737473E+0,0.000000E+0,84.209960E-3,0.000000E+0,44.882751E-3,9.500000E+0,9.792088E+0,0.000000E+0,26.160267E-3,10.000000E+0,9.684405E+0,0.000000E+0,43.457369E-3,996.732125E-3,3.074576E+0,998.019484E-3,3.065017E+0,997.102241E-3,3.056585E+0,997.762013E-3,3.051677E+0,30.808122E-3,7.834238E+0,1.000000E+0,1.000000E+0,73.495700E+0,73.436961E+0,2.046450E+0,72.732231E+0,72.753196E+0,2.055661E+0,72.632926E+0,72.981015E+0,2.075792E+0,72.851521E+0,73.054351E+0,2.056046E+0
