date,time,ahu_dp,ahu1_cc_out_rtd,ahu1_f_cc,ahu1_f_ra,ahu1_fan_power,ahu1_on,ahu1_p_down,ahu1_t_ra,ahu1_vfd,ahu2_cc_out_rtd,ahu2_f_cc,ahu2_f_ra,ahu2_fan_power,ahu2_on,ahu2_p_down,ahu2_t_ra,ahu2_vfd,ch1_c_out_rtd,ch1_e_in_rtd,ch1_e_out_rtd,ch1_f_c,ch1_f_e,ch1_on,ch1_power,ch1_t_reset,ch1_t_sp,ch2_c_out_rtd,ch2_e_out_rtd,ch2_f_c,ch2_f_e,ch2_on,ch2_power,ch2_t_reset,ch2_t_sp,cl_f,cw_in_rtd,d15_pos_c,d15_pos_fb,d16_pos_c,d16_pos_fb,d17_pos_c,d17_pos_fb,d18_pos_c,d18_pos_fb,d2_pos_c,d2_pos_fb,d3_pos_c,d3_pos_fb,d4_pos_c,d4_pos_fb,d5_pos_c,d5_pos_fb,d6_pos_c,d6_pos_fb,d7_pos_c,d7_pos_fb,d8_pos_c,d8_pos_fb,dx_ds_c,dx_m_cs,dx_m_din,dx_m_sclk,dx_m_spi,dx_sp_cs,dx_sp_din,dx_sp_sclk,dx_sp_spi,dx_z_cs,dx_z_din,dx_z_sclk,dx_z_spi,exf1_f,exf1_on,exf1_power,exf1_t_in,exf1_vfd,exf2_f,exf2_on,exf2_power,exf2_t_in,exf2_vfd,hw_rtd,hx1_f_hw,hx1_f_pg,hx1_hw_rtd,hx1_pg_rtd,hx2_cw_rtd,hx2_hw_rtd,hx3_cw_rtd,hx3_f_cw,hx3_f_pg,hx3_pg_rtd,indoor_p,indoor_rh,indoor_rtd,oau_cc_rtd,oau_heat_c,oau_hs_rtd,oau_in_rtd,oau_on,oau_out_rtd,oau_p_down,oau_power,oau_rh,oau_vfd,outdoor_rh,outdoor_rtd,pl_f,pl_in_rtd,pl_out_rtd,pump1_on,pump1_p_down,pump1_p_up,pump1_power,pump1_vfd,pump2_on,pump2_p_down,pump2_p_up,pump2_power,pump2_vfd,pump3_dp,pump3_on,pump3_out_rtd,pump3_p_down,pump3_p_up,pump3_power,pump3_vfd,pump4_on,pump4_out_rtd,pump4_p_down,pump4_p_up,pump4_power,pump4_vfd,pump5_on,pump5_p_down,pump5_p_up,pump5_power,pump5_vfd,sl_f,sl_out_rtd,ts_f,ts_in_rtd,ts_meter,ts_out_rtd,v1_pos_c,v1_pos_fb,v10_pos_c,v10_pos_fb,v11_pos_c,v11_pos_fb,v12_pos_c,v12_pos_fb,v13_pos_c,v13_pos_fb,v14_pos_fb,v15_pos_fb,v16_pos_fb,v17_pos_fb,v18_pos_c,v18_pos_fb,v19_pos_c,v19_pos_fb,v20_pos_c,v20_pos_fb,v3_pos_c,v3_pos_fb,v4_pos_c,v4_pos_fb,v5_pos_c,v5_pos_fb,v6_pos_c,v6_pos_fb,v7_pos_c,v7_pos_fb,v8_pos_c,v8_pos_fb,v9_pos_c,v9_pos_fb,vav1_f,vav1_t_out,vav2_f,vav2_t_out,vav3_f,vav3_t_out,vav4_f,vav4_t_out,vch1_pos_fb,vch2_pos_fb,vsh_in,vsh_out,zs1_heat_rtd,zs1_out_rtd,zs1_rh,zs2_heat_rtd,zs2_out_rtd,zs2_rh,zs3_heat_rtd,zs3_out_rtd,zs3_rh,zs4_heat_rtd,zs4_out_rtd,zs4_rh
 10/25/2017,16:00:58.118,761.880850E-6,73.479085E+0,3.980624E-3,998.958801E-3,1.006127E+0,0.000000E+0,1.012922E+0,3.117263E+0,0.000000E+0,73.038720E+0,3.982375E-3,998.008355E-3,981.056153E-3,0.000000E+0,1.064830E+0,3.125624E+0,0.000000E+0,79.525970E+0,30.478400E+0,71.675394E+0,3.977640E-3,3.963438E-3,0.000000E+0,1.025630E+0,1.000000E+0,44.000000E+0,97.748742E+0,23.553587E+0,8.659526E-3,12.720300E-3,1.000000E+0,2.648883E+0,1.000000E+0,20.000000E+0,6.571006E-3,42.735711E+0,0.000000E+0,2.702059E+0,0.000000E+0,1.989519E+0,0.000000E+0,1.982072E+0,0.000000E+0,1.988294E+0,10.000000E+0,8.985454E+0,0.000000E+0,-225.463716E-3,0.000000E+0,136.525547E-3,0.000000E+0,137.652136E-3,0.000000E+0,161.934141E-3,0.000000E+0,-186.974186E-3,0.000000E+0,2.122176E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.695348E-3,0.000000E+0,987.640117E-3,3.077907E+0,0.000000E+0,998.051668E-3,0.000000E+0,1.001075E+0,3.054332E+0,0.000000E+0,242.542534E+0,9.369252E-3,3.981518E-3,92.372641E+0,73.589169E+0,75.041207E+0,100.779803E+0,81.062488E+0,3.979313E-3,3.982621E-3,67.695954E+0,4.511132E+0,1.712709E+0,76.151727E+0,75.166257E+0,0.000000E+0,74.813586E+0,76.166992E+0,0.000000E+0,74.287218E+0,1.066586E+0,1.008715E+0,2.056446E+0,60.000000E+0,47.000000E+0,59.400000E+0,10.805345E-3,68.380557E+0,30.161102E+0,0.000000E+0,1.293685E+0,1.301136E+0,1.005076E+0,60.000000E+0,1.000000E+0,1.320956E+0,653.705054E-3,2.034283E+0,60.000000E+0,1.881793E+0,0.000000E+0,72.755677E+0,1.037829E+0,1.041378E+0,1.009227E+0,50.000000E+0,1.000000E+0,85.232720E+0,2.697278E+0,2.523154E+0,1.229707E+0,27.000000E+0,0.000000E+0,1.293841E+0,1.297019E+0,999.840289E-3,60.000000E+0,3.990016E-3,47.484939E+0,9.106809E-3,23.811034E+0,4.258213E+0,30.271603E+0,0.000000E+0,-28.291645E-3,0.000000E+0,42.523261E-3,0.000000E+0,24.227630E-3,0.000000E+0,18.429718E-3,0.000000E+0,14.500023E-3,2.020641E+0,2.013265E+0,2.018419E+0,2.023894E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.011465E+0,5.737054E+0,0.000000E+0,83.113956E-3,0.000000E+0,42.594036E-3,9.500000E+0,9.792378E+0,0.000000E+0,23.454575E-3,10.000000E+0,9.687497E+0,0.000000E+0,42.780946E-3,996.072354E-3,3.075187E+0,998.244772E-3,3.065709E+0,996.941321E-3,3.057003E+0,999.065464E-3,3.052095E+0,30.163752E-3,7.792996E+0,1.000000E+0,1.000000E+0,73.496449E+0,73.437335E+0,2.038220E+0,72.730546E+0,72.754881E+0,2.057976E+0,72.634330E+0,72.981624E+0,2.069914E+0,72.854516E+0,73.055709E+0,2.058137E+0
 10/25/2017,16:01:08.118,2.855120E-3,73.479974E+0,3.982115E-3,999.087674E-3,999.963691E-3,0.000000E+0,1.016084E+0,3.113623E+0,0.000000E+0,73.041154E+0,3.979975E-3,997.718389E-3,1.025146E+0,0.000000E+0,1.065245E+0,3.125801E+0,0.000000E+0,79.529624E+0,30.461166E+0,71.586401E+0,3.976538E-3,3.965967E-3,0.000000E+0,1.026458E+0,1.000000E+0,44.000000E+0,97.817042E+0,23.551871E+0,8.633391E-3,12.720690E-3,1.000000E+0,2.658067E+0,1.000000E+0,20.000000E+0,6.571201E-3,42.731987E+0,0.000000E+0,2.700996E+0,0.000000E+0,1.987166E+0,0.000000E+0,1.982072E+0,0.000000E+0,1.988648E+0,10.000000E+0,8.980111E+0,0.000000E+0,-236.053657E-3,0.000000E+0,138.392466E-3,0.000000E+0,137.330253E-3,0.000000E+0,176.208834E-3,0.000000E+0,-193.483189E-3,0.000000E+0,2.119373E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.017188E-3,0.000000E+0,720.043210E-3,3.078599E+0,0.000000E+0,997.407989E-3,0.000000E+0,1.003217E+0,3.054976E+0,0.000000E+0,242.538240E+0,9.368019E-3,3.981389E-3,92.376633E+0,73.583646E+0,75.041909E+0,100.793018E+0,81.066706E+0,3.978534E-3,3.980610E-3,67.692307E+0,4.522086E+0,1.709227E+0,76.194714E+0,75.168410E+0,0.000000E+0,74.814428E+0,76.174953E+0,0.000000E+0,74.285065E+0,1.063934E+0,1.006496E+0,2.059555E+0,60.000000E+0,47.000000E+0,59.400000E+0,10.802037E-3,68.381259E+0,30.161380E+0,0.000000E+0,1.293430E+0,1.301568E+0,1.000073E+0,60.000000E+0,1.000000E+0,1.322551E+0,655.846052E-3,2.019553E+0,60.000000E+0,1.886403E+0,0.000000E+0,72.755443E+0,1.034476E+0,1.035344E+0,1.002997E+0,50.000000E+0,1.000000E+0,85.207206E+0,2.701206E+0,2.519991E+0,1.209985E+0,27.000000E+0,0.000000E+0,1.300628E+0,1.292642E+0,1.009293E+0,60.000000E+0,3.989043E-3,47.485359E+0,9.015238E-3,23.806672E+0,4.291399E+0,30.272300E+0,0.000000E+0,34.470711E-3,0.000000E+0,44.584741E-3,0.000000E+0,18.300876E-3,0.000000E+0,14.822129E-3,0.000000E+0,17.044662E-3,2.020963E+0,2.013909E+0,2.018258E+0,2.023959E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.009726E+0,5.737699E+0,0.000000E+0,82.437012E-3,0.000000E+0,40.176380E-3,9.500000E+0,9.794117E+0,0.000000E+0,18.622982E-3,10.000000E+0,9.684791E+0,0.000000E+0,43.650633E-3,996.748217E-3,3.074479E+0,997.697645E-3,3.063778E+0,998.357416E-3,3.056569E+0,997.166609E-3,3.052095E+0,33.063417E-3,7.746599E+0,1.000000E+0,1.000000E+0,73.496823E+0,73.440799E+0,2.040649E+0,72.732278E+0,72.754413E+0,2.054672E+0,72.632833E+0,72.983589E+0,2.070394E+0,72.850631E+0,73.055802E+0,2.051209E+0
 10/25/2017,16:01:18.118,-365.247996E-6,73.479599E+0,3.980040E-3,997.831154E-3,1.003684E+0,0.000000E+0,1.013130E+0,3.112962E+0,0.000000E+0,73.042183E+0,3.984190E-3,997.621733E-3,998.778235E-3,0.000000E+0,1.063920E+0,3.124851E+0,0.000000E+0,79.530749E+0,30.459401E+0,71.606942E+0,3.975695E-3,3.972517E-3,0.000000E+0,1.021870E+0,1.000000E+0,44.000000E+0,97.899116E+0,23.550154E+0,8.611990E-3,12.720884E-3,1.000000E+0,2.644698E+0,1.000000E+0,20.000000E+0,6.513403E-3,42.727471E+0,0.000000E+0,2.688204E+0,0.000000E+0,1.986134E+0,0.000000E+0,1.981718E+0,0.000000E+0,1.987972E+0,10.000000E+0,8.976280E+0,0.000000E+0,-217.770720E-3,0.000000E+0,137.137124E-3,0.000000E+0,136.525547E-3,0.000000E+0,157.294060E-3,0.000000E+0,-206.823424E-3,0.000000E+0,2.126011E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.145924E-3,0.000000E+0,1.008996E+0,3.079017E+0,0.000000E+0,998.309140E-3,0.000000E+0,1.005917E+0,3.054847E+0,0.000000E+0,242.538771E+0,6.770088E-3,3.979961E-3,92.380389E+0,73.585378E+0,75.045654E+0,100.809621E+0,81.065675E+0,3.979767E-3,3.982102E-3,67.693990E+0,4.512420E+0,1.713482E+0,76.196493E+0,75.176697E+0,0.000000E+0,74.814850E+0,76.178184E+0,0.000000E+0,74.285440E+0,1.064030E+0,983.648079E-3,2.055761E+0,60.000000E+0,47.000000E+0,59.400000E+0,10.808457E-3,68.379715E+0,30.157571E+0,0.000000E+0,1.299289E+0,1.301136E+0,1.004852E+0,60.000000E+0,1.000000E+0,1.325933E+0,655.414657E-3,2.027829E+0,60.000000E+0,1.876039E+0,0.000000E+0,72.753898E+0,1.034380E+0,1.039175E+0,1.011975E+0,50.000000E+0,1.000000E+0,85.166730E+0,2.691035E+0,2.519464E+0,1.235951E+0,27.000000E+0,0.000000E+0,1.302736E+0,1.294000E+0,1.005445E+0,60.000000E+0,3.988784E-3,47.482237E+0,9.174384E-3,23.801198E+0,4.331672E+0,30.270303E+0,0.000000E+0,53.328430E-3,0.000000E+0,45.035689E-3,0.000000E+0,14.274548E-3,0.000000E+0,15.724026E-3,0.000000E+0,21.650780E-3,2.021060E+0,2.013136E+0,2.018225E+0,2.023766E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.006699E+0,5.726513E+0,0.000000E+0,81.727833E-3,0.000000E+0,44.205807E-3,9.500000E+0,9.794278E+0,0.000000E+0,13.630336E-3,10.000000E+0,9.671681E+0,0.000000E+0,42.974210E-3,996.329826E-3,3.074238E+0,998.180404E-3,3.064695E+0,996.362010E-3,3.056681E+0,999.580407E-3,3.050534E+0,34.674341E-3,7.850347E+0,1.000000E+0,1.000000E+0,73.497853E+0,73.439161E+0,2.034784E+0,72.733307E+0,72.757362E+0,2.056571E+0,72.633581E+0,72.986538E+0,2.065810E+0,72.852550E+0,73.057113E+0,2.059238E+0
 10/25/2017,16:01:28.118,1.727991E-3,73.477961E+0,3.979586E-3,998.652725E-3,973.345318E-3,0.000000E+0,1.012427E+0,3.116667E+0,0.000000E+0,73.044102E+0,3.983412E-3,997.734498E-3,1.026103E+0,0.000000E+0,1.065693E+0,3.126236E+0,0.000000E+0,79.533419E+0,30.454199E+0,71.623365E+0,3.974268E-3,3.964865E-3,0.000000E+0,1.023575E+0,1.000000E+0,44.000000E+0,98.007046E+0,23.544679E+0,8.575543E-3,12.715955E-3,1.000000E+0,2.653595E+0,1.000000E+0,20.000000E+0,6.544994E-3,42.723468E+0,0.000000E+0,2.698096E+0,0.000000E+0,1.987488E+0,0.000000E+0,1.981976E+0,0.000000E+0,1.988971E+0,10.000000E+0,8.985197E+0,0.000000E+0,-209.755841E-3,0.000000E+0,137.072747E-3,0.000000E+0,138.102772E-3,0.000000E+0,147.176106E-3,0.000000E+0,-212.494635E-3,0.000000E+0,2.125463E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.178108E-3,0.000000E+0,1.010737E+0,3.078261E+0,0.000000E+0,998.679256E-3,0.000000E+0,1.009082E+0,3.055169E+0,0.000000E+0,242.547214E+0,6.765417E-3,3.981843E-3,92.386494E+0,73.583553E+0,75.045280E+0,100.821096E+0,81.068768E+0,3.978924E-3,3.977886E-3,67.694505E+0,4.500499E+0,1.713208E+0,76.197008E+0,75.178336E+0,0.000000E+0,74.818080E+0,76.175608E+0,0.000000E+0,74.283286E+0,1.066474E+0,998.656445E-3,2.053529E+0,60.000000E+0,47.000000E+0,59.400000E+0,10.811635E-3,68.380277E+0,30.151347E+0,0.000000E+0,1.300071E+0,1.301967E+0,1.008352E+0,60.000000E+0,1.000000E+0,1.320397E+0,658.753975E-3,2.030049E+0,60.000000E+0,1.885146E+0,0.000000E+0,72.754320E+0,1.036248E+0,1.033316E+0,1.002374E+0,50.000000E+0,1.000000E+0,85.111433E+0,2.695170E+0,2.514480E+0,1.221196E+0,27.000000E+0,0.000000E+0,1.296220E+0,1.297387E+0,1.012631E+0,60.000000E+0,3.990989E-3,47.481818E+0,9.090596E-3,23.803332E+0,4.256602E+0,30.269467E+0,0.000000E+0,35.663422E-3,0.000000E+0,44.552530E-3,0.000000E+0,14.628865E-3,0.000000E+0,16.400449E-3,0.000000E+0,24.710789E-3,2.020738E+0,2.013490E+0,2.018129E+0,2.023733E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.002368E+0,5.703271E+0,0.000000E+0,84.854669E-3,0.000000E+0,41.304620E-3,9.500000E+0,9.792732E+0,0.000000E+0,15.691816E-3,10.000000E+0,9.660761E+0,0.000000E+0,42.168944E-3,996.571205E-3,3.074817E+0,997.939025E-3,3.064100E+0,996.345918E-3,3.054380E+0,999.129832E-3,3.050196E+0,30.485937E-3,7.880956E+0,1.000000E+0,1.000000E+0,73.499351E+0,73.439769E+0,2.039994E+0,72.732278E+0,72.756987E+0,2.055629E+0,72.633394E+0,72.983121E+0,2.072933E+0,72.851240E+0,73.055007E+0,2.053954E+0
 10/25/2017,16:01:38.118,2.533083E-3,73.479225E+0,3.979975E-3,997.992246E-3,979.173576E-3,0.000000E+0,1.015844E+0,3.115830E+0,0.000000E+0,73.043868E+0,3.981856E-3,997.380095E-3,1.029660E+0,0.000000E+0,1.062818E+0,3.124980E+0,0.000000E+0,79.535622E+0,30.455917E+0,71.650222E+0,3.978094E-3,3.970831E-3,0.000000E+0,1.024785E+0,1.000000E+0,44.000000E+0,98.039952E+0,23.547927E+0,8.571587E-3,12.724710E-3,1.000000E+0,2.656038E+0,1.000000E+0,20.000000E+0,6.524236E-3,42.716439E+0,0.000000E+0,2.685980E+0,0.000000E+0,1.987391E+0,0.000000E+0,1.981653E+0,0.000000E+0,1.988906E+0,10.000000E+0,8.989542E+0,0.000000E+0,-204.380400E-3,0.000000E+0,138.295901E-3,0.000000E+0,136.686488E-3,0.000000E+0,144.694951E-3,0.000000E+0,-200.926654E-3,0.000000E+0,2.124464E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.226384E-3,0.000000E+0,1.015337E+0,3.078406E+0,0.000000E+0,998.405692E-3,0.000000E+0,1.002530E+0,3.055136E+0,0.000000E+0,242.556815E+0,9.780716E-3,3.980935E-3,92.393304E+0,73.589169E+0,75.050149E+0,100.832243E+0,81.073455E+0,3.978275E-3,3.978924E-3,67.692260E+0,4.496311E+0,1.708583E+0,76.191061E+0,75.181332E+0,0.000000E+0,74.819484E+0,76.179495E+0,0.000000E+0,74.285908E+0,1.065148E+0,1.009945E+0,2.054916E+0,60.000000E+0,47.000000E+0,59.400000E+0,10.807355E-3,68.378406E+0,30.150883E+0,0.000000E+0,1.298028E+0,1.298214E+0,1.008432E+0,60.000000E+0,1.000000E+0,1.323620E+0,655.462590E-3,2.031248E+0,60.000000E+0,1.896814E+0,0.000000E+0,72.756519E+0,1.033167E+0,1.036062E+0,1.016799E+0,50.000000E+0,1.000000E+0,85.111246E+0,2.688816E+0,2.513346E+0,1.225475E+0,27.000000E+0,0.000000E+0,1.297945E+0,1.291443E+0,996.582806E-3,60.000000E+0,3.988200E-3,47.479954E+0,9.088974E-3,23.798971E+0,4.229216E+0,30.270721E+0,0.000000E+0,35.695657E-3,0.000000E+0,45.583270E-3,0.000000E+0,18.139823E-3,0.000000E+0,23.808892E-3,0.000000E+0,23.680049E-3,2.020995E+0,2.013458E+0,2.018064E+0,2.023959E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.002539E+0,5.699983E+0,0.000000E+0,83.500781E-3,0.000000E+0,51.394305E-3,9.500000E+0,9.792861E+0,0.000000E+0,18.043191E-3,10.000000E+0,9.660182E+0,0.000000E+0,43.489580E-3,997.005689E-3,3.074624E+0,997.922933E-3,3.065387E+0,998.019484E-3,3.054799E+0,1.000079E+0,3.050228E+0,35.640896E-3,7.921553E+0,1.000000E+0,1.000000E+0,73.499725E+0,73.438318E+0,2.040825E+0,72.732278E+0,72.758344E+0,2.055007E+0,72.633394E+0,72.984244E+0,2.073364E+0,72.851848E+0,73.054445E+0,2.058057E+0
 10/25/2017,16:01:48.118,439.844037E-6,73.477821E+0,3.984839E-3,996.767944E-3,995.141406E-3,0.000000E+0,1.016180E+0,3.114976E+0,0.000000E+0,73.041388E+0,3.976538E-3,997.992246E-3,991.903152E-3,0.000000E+0,1.063664E+0,3.122644E+0,0.000000E+0,79.538480E+0,30.449275E+0,71.622101E+0,3.971544E-3,3.969275E-3,0.000000E+0,1.026856E+0,1.000000E+0,44.000000E+0,98.008221E+0,23.544679E+0,8.572106E-3,12.721338E-3,1.000000E+0,2.649634E+0,1.000000E+0,20.000000E+0,6.554140E-3,42.712808E+0,0.000000E+0,2.696292E+0,0.000000E+0,1.986618E+0,0.000000E+0,1.982040E+0,0.000000E+0,1.989035E+0,10.000000E+0,8.991892E+0,0.000000E+0,-204.927600E-3,0.000000E+0,137.394630E-3,0.000000E+0,138.810914E-3,0.000000E+0,141.247113E-3,0.000000E+0,-201.313327E-3,0.000000E+0,2.123949E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.888452E-3,0.000000E+0,1.003853E+0,3.078229E+0,0.000000E+0,998.099944E-3,0.000000E+0,1.004383E+0,3.054670E+0,0.000000E+0,242.564680E+0,4.191562E-3,3.985086E-3,92.394666E+0,73.593616E+0,75.049119E+0,100.849174E+0,81.072705E+0,3.979248E-3,3.977821E-3,67.689969E+0,4.500177E+0,1.714079E+0,76.174719E+0,75.186389E+0,0.000000E+0,74.818735E+0,76.179448E+0,0.000000E+0,74.285252E+0,1.073167E+0,1.006177E+0,2.055665E+0,60.000000E+0,48.000000E+0,59.400000E+0,10.794449E-3,68.377377E+0,30.152323E+0,0.000000E+0,1.305291E+0,1.304266E+0,996.908986E-3,60.000000E+0,1.000000E+0,1.323732E+0,655.398679E-3,2.036057E+0,60.000000E+0,1.870769E+0,0.000000E+0,72.754647E+0,1.035274E+0,1.038712E+0,1.008189E+0,50.000000E+0,1.000000E+0,85.178736E+0,2.683882E+0,2.515758E+0,1.214776E+0,27.000000E+0,0.000000E+0,1.300772E+0,1.292067E+0,995.113745E-3,60.000000E+0,3.990340E-3,47.479442E+0,9.087548E-3,23.797022E+0,4.152535E+0,30.272532E+0,0.000000E+0,36.469307E-3,0.000000E+0,45.454427E-3,0.000000E+0,17.882138E-3,0.000000E+0,23.390154E-3,0.000000E+0,23.229101E-3,2.020545E+0,2.013813E+0,2.018258E+0,2.023669E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.008348E+0,5.700208E+0,0.000000E+0,82.469248E-3,0.000000E+0,44.399220E-3,9.500000E+0,9.792925E+0,0.000000E+0,18.107612E-3,10.000000E+0,9.778205E+0,0.000000E+0,43.650633E-3,996.667757E-3,3.074190E+0,997.858565E-3,3.064888E+0,999.419487E-3,3.055153E+0,998.148220E-3,3.051500E+0,28.875013E-3,7.982127E+0,1.000000E+0,1.000000E+0,73.500521E+0,73.439395E+0,2.041400E+0,72.733728E+0,72.755770E+0,2.057082E+0,72.632645E+0,72.984666E+0,2.067215E+0,72.853954E+0,73.055522E+0,2.054002E+0
 10/25/2017,16:01:58.118,-43.211183E-6,73.480535E+0,3.981402E-3,998.846036E-3,1.002471E+0,0.000000E+0,1.014679E+0,3.115346E+0,0.000000E+0,73.044102E+0,3.976797E-3,996.945145E-3,1.026996E+0,0.000000E+0,1.062802E+0,3.079438E+0,0.000000E+0,79.539557E+0,30.452341E+0,71.611200E+0,3.975176E-3,3.966745E-3,0.000000E+0,1.025741E+0,1.000000E+0,44.000000E+0,97.968217E+0,23.536004E+0,8.533389E-3,12.713037E-3,1.000000E+0,2.653611E+0,1.000000E+0,20.000000E+0,6.570487E-3,42.705359E+0,0.000000E+0,2.701028E+0,0.000000E+0,1.985747E+0,0.000000E+0,1.982459E+0,0.000000E+0,1.988165E+0,10.000000E+0,8.998169E+0,0.000000E+0,-199.455594E-3,0.000000E+0,137.555571E-3,0.000000E+0,137.298065E-3,0.000000E+0,132.965858E-3,0.000000E+0,-197.059919E-3,0.000000E+0,2.122338E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.693051E-3,0.000000E+0,1.006856E+0,3.076990E+0,0.000000E+0,997.987300E-3,0.000000E+0,1.012789E+0,3.054879E+0,0.000000E+0,242.575487E+0,4.017974E-3,3.982686E-3,92.401569E+0,73.594833E+0,75.052255E+0,100.864272E+0,81.075564E+0,3.977691E-3,3.977756E-3,67.689315E+0,4.510165E+0,1.711693E+0,76.180338E+0,75.191539E+0,0.000000E+0,74.819906E+0,76.180525E+0,0.000000E+0,74.283848E+0,1.067033E+0,1.002840E+0,2.055378E+0,60.000000E+0,48.000000E+0,59.400000E+0,10.802945E-3,68.380978E+0,30.227059E+0,0.000000E+0,1.302290E+0,1.303787E+0,984.539011E-3,60.000000E+0,1.000000E+0,1.319504E+0,656.485156E-3,2.036025E+0,60.000000E+0,1.888643E+0,0.000000E+0,72.754554E+0,1.034875E+0,1.040389E+0,994.945125E-3,50.000000E+0,1.000000E+0,85.263488E+0,2.687427E+0,2.514113E+0,1.231129E+0,27.000000E+0,0.000000E+0,1.300900E+0,1.288152E+0,975.584816E-3,60.000000E+0,3.987486E-3,47.478976E+0,9.085018E-3,23.795398E+0,4.130949E+0,30.271092E+0,0.000000E+0,26.637505E-3,0.000000E+0,45.228953E-3,0.000000E+0,18.300876E-3,0.000000E+0,24.936263E-3,0.000000E+0,22.359414E-3,2.021060E+0,2.013813E+0,2.018322E+0,2.023605E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.015709E+0,5.698500E+0,0.000000E+0,82.469248E-3,0.000000E+0,43.109803E-3,9.500000E+0,9.792024E+0,0.000000E+0,20.909936E-3,10.000000E+0,9.775692E+0,0.000000E+0,43.843896E-3,996.522930E-3,3.074463E+0,997.939024E-3,3.065065E+0,999.145924E-3,3.057245E+0,997.504541E-3,3.051805E+0,25.975348E-3,8.013058E+0,1.000000E+0,1.000000E+0,73.501925E+0,73.440378E+0,2.040793E+0,72.733775E+0,72.755911E+0,2.059956E+0,72.630586E+0,72.986631E+0,2.073157E+0,72.852223E+0,73.054960E+0,2.053651E+0
 10/25/2017,16:02:08.118,1.566973E-3,73.479787E+0,3.983282E-3,998.201666E-3,992.522681E-3,0.000000E+0,1.015429E+0,3.114750E+0,0.000000E+0,73.044757E+0,3.976149E-3,997.831154E-3,1.005988E+0,0.000000E+0,1.064127E+0,3.047122E+0,0.000000E+0,79.540916E+0,30.448764E+0,71.630664E+0,3.976214E-3,3.965837E-3,0.000000E+0,1.021377E+0,1.000000E+0,44.000000E+0,97.972589E+0,23.534705E+0,8.534038E-3,12.708497E-3,1.000000E+0,2.653419E+0,1.000000E+0,20.000000E+0,6.524106E-3,42.704103E+0,0.000000E+0,2.695196E+0,0.000000E+0,1.985973E+0,0.000000E+0,1.982040E+0,0.000000E+0,1.989616E+0,10.000000E+0,8.999682E+0,0.000000E+0,-195.110178E-3,0.000000E+0,137.008371E-3,0.000000E+0,138.714349E-3,0.000000E+0,143.116035E-3,0.000000E+0,-204.567829E-3,0.000000E+0,2.121564E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.791900E-3,0.000000E+0,1.005115E+0,3.077585E+0,0.000000E+0,998.116036E-3,0.000000E+0,1.006637E+0,3.056231E+0,0.000000E+0,242.578575E+0,4.013888E-3,3.983010E-3,92.405749E+0,73.598952E+0,75.053847E+0,100.877817E+0,81.078094E+0,3.979443E-3,3.977626E-3,67.690390E+0,4.516609E+0,1.708454E+0,76.195041E+0,75.195284E+0,0.000000E+0,74.822527E+0,76.180150E+0,0.000000E+0,74.284738E+0,1.065436E+0,1.007470E+0,2.058184E+0,60.000000E+0,48.000000E+0,59.400000E+0,10.807290E-3,68.378359E+0,30.230867E+0,0.000000E+0,1.297948E+0,1.300514E+0,986.057290E-3,60.000000E+0,1.000000E+0,1.323476E+0,654.983262E-3,2.038006E+0,60.000000E+0,1.869883E+0,0.000000E+0,72.752588E+0,1.033790E+0,1.034466E+0,1.003891E+0,50.000000E+0,1.000000E+0,85.292989E+0,2.687028E+0,2.513953E+0,1.228478E+0,27.000000E+0,0.000000E+0,1.300996E+0,1.296572E+0,987.592792E-3,60.000000E+0,3.988005E-3,47.475715E+0,9.087288E-3,23.789738E+0,4.168967E+0,30.270535E+0,0.000000E+0,8.650142E-3,0.000000E+0,44.616951E-3,0.000000E+0,22.069518E-3,0.000000E+0,25.097316E-3,0.000000E+0,21.779623E-3,2.020577E+0,2.013362E+0,2.018097E+0,2.023798E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.018606E+0,5.698113E+0,0.000000E+0,78.439821E-3,0.000000E+0,49.170061E-3,9.500000E+0,9.793505E+0,0.000000E+0,23.615628E-3,10.000000E+0,9.777399E+0,0.000000E+0,41.750206E-3,997.070057E-3,3.074367E+0,997.697645E-3,3.064631E+0,996.168906E-3,3.054573E+0,997.343621E-3,3.049858E+0,41.440224E-3,8.074276E+0,1.000000E+0,1.000000E+0,73.502206E+0,73.440799E+0,2.039594E+0,72.735320E+0,72.756987E+0,2.058743E+0,72.630446E+0,72.985789E+0,2.073077E+0,72.851099E+0,73.056177E+0,2.052901E+0
 10/25/2017,16:02:18.118,1.244936E-3,73.479740E+0,3.985423E-3,997.831154E-3,1.018870E+0,0.000000E+0,1.015397E+0,3.115685E+0,0.000000E+0,73.044711E+0,3.982439E-3,997.960028E-3,982.507737E-3,0.000000E+0,1.061780E+0,3.026421E+0,0.000000E+0,79.542462E+0,30.454245E+0,71.605819E+0,3.974722E-3,3.967783E-3,0.000000E+0,1.025932E+0,1.000000E+0,44.000000E+0,98.024298E+0,23.534009E+0,8.516333E-3,12.709859E-3,1.000000E+0,2.652541E+0,1.000000E+0,20.000000E+0,6.531306E-3,42.697120E+0,0.000000E+0,2.695003E+0,0.000000E+0,1.986618E+0,0.000000E+0,1.981879E+0,0.000000E+0,1.990454E+0,10.000000E+0,8.997783E+0,0.000000E+0,-204.155082E-3,0.000000E+0,136.847429E-3,0.000000E+0,137.652136E-3,0.000000E+0,149.753929E-3,0.000000E+0,-198.671058E-3,0.000000E+0,2.121951E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.470060E-3,0.000000E+0,1.012702E+0,3.078873E+0,0.000000E+0,998.663164E-3,0.000000E+0,1.005853E+0,3.054638E+0,0.000000E+0,242.586005E+0,4.013304E-3,3.983464E-3,92.413309E+0,73.597781E+0,75.056001E+0,100.888728E+0,81.080344E+0,3.979118E-3,3.978275E-3,67.688286E+0,4.513709E+0,1.713079E+0,76.191061E+0,75.200856E+0,0.000000E+0,74.825945E+0,76.182820E+0,0.000000E+0,74.284129E+0,1.065372E+0,1.007310E+0,2.058072E+0,60.000000E+0,48.000000E+0,59.400000E+0,10.792634E-3,68.379856E+0,30.224039E+0,0.000000E+0,1.293653E+0,1.302510E+0,984.714812E-3,60.000000E+0,1.000000E+0,1.326221E+0,651.212548E-3,2.028436E+0,60.000000E+0,1.881149E+0,0.000000E+0,72.750857E+0,1.034013E+0,1.041011E+0,985.471861E-3,50.000000E+0,1.000000E+0,85.310484E+0,2.694148E+0,2.512803E+0,1.223128E+0,27.000000E+0,0.000000E+0,1.299974E+0,1.295486E+0,985.916147E-3,60.000000E+0,3.987551E-3,47.474596E+0,9.178275E-3,23.784449E+0,4.176055E+0,30.266912E+0,0.000000E+0,5.652248E-3,0.000000E+0,46.420746E-3,0.000000E+0,22.391624E-3,0.000000E+0,25.226159E-3,0.000000E+0,21.715201E-3,2.021060E+0,2.013684E+0,2.018290E+0,2.023830E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.020552E+0,5.776608E+0,0.000000E+0,83.275133E-3,0.000000E+0,44.302513E-3,9.500000E+0,9.791476E+0,0.000000E+0,23.454575E-3,10.000000E+0,9.778237E+0,0.000000E+0,42.523261E-3,996.925229E-3,3.074576E+0,997.842473E-3,3.064615E+0,999.387303E-3,3.056697E+0,997.794197E-3,3.052546E+0,20.176020E-3,8.057199E+0,1.000000E+0,1.000000E+0,73.499304E+0,73.439956E+0,2.043813E+0,72.733822E+0,72.755677E+0,2.056204E+0,72.632365E+0,72.988035E+0,2.072630E+0,72.853112E+0,73.052058E+0,2.054545E+0
 10/25/2017,16:02:28.118,2.533083E-3,73.481144E+0,3.980364E-3,997.492859E-3,981.983913E-3,0.000000E+0,1.016004E+0,3.115266E+0,0.000000E+0,73.046021E+0,3.979327E-3,998.266103E-3,1.023870E+0,0.000000E+0,1.064239E+0,2.990255E+0,0.000000E+0,79.545320E+0,30.476820E+0,71.585232E+0,3.971220E-3,3.971220E-3,0.000000E+0,1.023177E+0,1.000000E+0,44.000000E+0,98.099324E+0,23.543056E+0,8.532546E-3,12.723543E-3,1.000000E+0,2.657875E+0,1.000000E+0,20.000000E+0,6.558227E-3,42.693070E+0,0.000000E+0,2.691297E+0,0.000000E+0,1.986618E+0,0.000000E+0,1.982072E+0,0.000000E+0,1.988455E+0,10.000000E+0,8.989446E+0,0.000000E+0,-206.923273E-3,0.000000E+0,137.298065E-3,0.000000E+0,137.298065E-3,0.000000E+0,140.312653E-3,0.000000E+0,-201.957783E-3,0.000000E+0,2.120146E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.499947E-3,0.000000E+0,1.002224E+0,3.077151E+0,0.000000E+0,998.051668E-3,0.000000E+0,998.614448E-3,3.055217E+0,0.000000E+0,242.602843E+0,4.009801E-3,3.983140E-3,92.419649E+0,73.592212E+0,75.061759E+0,100.904014E+0,81.081563E+0,3.976329E-3,3.980351E-3,67.684873E+0,4.489867E+0,1.710195E+0,76.195463E+0,75.202447E+0,0.000000E+0,74.826975E+0,76.186425E+0,0.000000E+0,74.281976E+0,1.064094E+0,1.003143E+0,2.057116E+0,60.000000E+0,48.000000E+0,59.400000E+0,10.789780E-3,68.379669E+0,30.223111E+0,0.000000E+0,1.299480E+0,1.301807E+0,1.006338E+0,60.000000E+0,1.000000E+0,1.321339E+0,651.052772E-3,2.026566E+0,60.000000E+0,1.869077E+0,0.000000E+0,72.752027E+0,1.033199E+0,1.030283E+0,1.008700E+0,50.000000E+0,1.000000E+0,85.220244E+0,2.699896E+0,2.516221E+0,1.201841E+0,27.000000E+0,0.000000E+0,1.299542E+0,1.290836E+0,1.006850E+0,60.000000E+0,3.987746E-3,47.472593E+0,9.070881E-3,23.784402E+0,4.155113E+0,30.268909E+0,0.000000E+0,32.955647E-3,0.000000E+0,45.615480E-3,0.000000E+0,18.719614E-3,0.000000E+0,22.681520E-3,0.000000E+0,23.744470E-3,2.020738E+0,2.013523E+0,2.018354E+0,2.023830E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.013550E+0,5.775802E+0,0.000000E+0,83.984312E-3,0.000000E+0,44.109101E-3,9.500000E+0,9.792636E+0,0.000000E+0,16.948030E-3,10.000000E+0,9.776852E+0,0.000000E+0,44.649162E-3,996.796493E-3,3.074512E+0,997.778105E-3,3.063891E+0,997.681553E-3,3.057470E+0,999.306843E-3,3.050598E+0,28.230643E-3,8.091997E+0,1.000000E+0,1.000000E+0,73.499678E+0,73.436727E+0,2.041016E+0,72.735507E+0,72.755817E+0,2.055438E+0,72.630867E+0,72.986163E+0,2.074275E+0,72.851848E+0,73.055802E+0,2.049740E+0
 10/25/2017,16:02:38.118,117.807224E-6,73.482922E+0,3.979586E-3,998.378868E-3,991.165416E-3,0.000000E+0,1.013800E+0,3.118359E+0,0.000000E+0,73.046208E+0,3.978419E-3,997.106238E-3,983.129844E-3,0.000000E+0,1.062387E+0,2.965414E+0,0.000000E+0,79.547101E+0,30.492103E+0,71.570961E+0,3.973879E-3,3.963179E-3,0.000000E+0,1.019736E+0,1.000000E+0,44.000000E+0,98.128422E+0,23.572377E+0,8.526839E-3,12.728861E-3,1.000000E+0,2.653036E+0,1.000000E+0,20.000000E+0,6.503997E-3,42.682829E+0,0.000000E+0,2.674348E+0,0.000000E+0,1.987907E+0,0.000000E+0,1.982556E+0,0.000000E+0,1.988842E+0,10.000000E+0,8.994725E+0,0.000000E+0,-218.832933E-3,0.000000E+0,136.010534E-3,0.000000E+0,136.010534E-3,0.000000E+0,147.466111E-3,0.000000E+0,-216.812489E-3,0.000000E+0,2.124915E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.306843E-3,0.000000E+0,1.012382E+0,3.078502E+0,0.000000E+0,997.858565E-3,0.000000E+0,1.005822E+0,3.054911E+0,0.000000E+0,242.608247E+0,4.008893E-3,3.979443E-3,92.423735E+0,73.593756E+0,75.060448E+0,100.915208E+0,81.083250E+0,3.977042E-3,3.978405E-3,67.683704E+0,4.495667E+0,1.712596E+0,76.200942E+0,75.207036E+0,0.000000E+0,74.826039E+0,76.184505E+0,0.000000E+0,74.282116E+0,1.067177E+0,1.004165E+0,2.059140E+0,60.000000E+0,48.000000E+0,59.400000E+0,10.790299E-3,68.380043E+0,30.216515E+0,0.000000E+0,1.299289E+0,1.307076E+0,1.010046E+0,60.000000E+0,1.000000E+0,1.322870E+0,656.421246E-3,2.018115E+0,60.000000E+0,1.872284E+0,0.000000E+0,72.750810E+0,1.033135E+0,1.035264E+0,1.019834E+0,50.000000E+0,1.000000E+0,85.125222E+0,2.689949E+0,2.515135E+0,1.220461E+0,27.000000E+0,0.000000E+0,1.298824E+0,1.297738E+0,1.010826E+0,60.000000E+0,3.990146E-3,47.472360E+0,9.168288E-3,23.782918E+0,4.222450E+0,30.264915E+0,0.000000E+0,50.040418E-3,0.000000E+0,44.359266E-3,0.000000E+0,14.467812E-3,0.000000E+0,18.848456E-3,0.000000E+0,21.876255E-3,2.021092E+0,2.013651E+0,2.018290E+0,2.023862E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.005999E+0,5.776382E+0,0.000000E+0,83.113956E-3,0.000000E+0,43.690040E-3,9.500000E+0,9.793183E+0,0.000000E+0,14.918761E-3,10.000000E+0,9.774339E+0,0.000000E+0,38.593566E-3,996.860861E-3,3.074833E+0,998.148220E-3,3.065564E+0,996.217182E-3,3.057776E+0,999.516039E-3,3.051274E+0,35.963081E-3,8.119062E+0,1.000000E+0,1.000000E+0,73.496121E+0,73.439067E+0,2.034448E+0,72.736583E+0,72.757268E+0,2.061616E+0,72.633207E+0,72.985648E+0,2.071400E+0,72.851895E+0,73.057347E+0,2.050395E+0
 10/25/2017,16:02:48.118,117.807224E-6,73.482127E+0,3.979262E-3,997.621733E-3,1.008347E+0,0.000000E+0,1.012858E+0,3.117328E+0,0.000000E+0,73.047097E+0,3.980494E-3,997.589515E-3,984.597379E-3,0.000000E+0,1.064543E+0,2.933018E+0,0.000000E+0,79.549022E+0,30.509011E+0,71.572692E+0,3.970312E-3,3.970312E-3,0.000000E+0,1.023766E+0,1.000000E+0,44.000000E+0,98.154512E+0,23.589403E+0,8.533843E-3,12.735541E-3,1.000000E+0,2.651039E+0,1.000000E+0,20.000000E+0,6.577947E-3,42.678546E+0,0.000000E+0,2.672608E+0,0.000000E+0,1.988648E+0,0.000000E+0,1.981557E+0,0.000000E+0,1.988455E+0,10.000000E+0,8.978920E+0,0.000000E+0,-221.955195E-3,0.000000E+0,137.845266E-3,0.000000E+0,136.815241E-3,0.000000E+0,158.389635E-3,0.000000E+0,-207.661216E-3,0.000000E+0,2.120017E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.582704E-3,0.000000E+0,1.016823E+0,3.078647E+0,0.000000E+0,998.647072E-3,0.000000E+0,1.006621E+0,3.055169E+0,0.000000E+0,242.628028E+0,4.012071E-3,3.977886E-3,92.429464E+0,73.588046E+0,75.064428E+0,100.929694E+0,81.084890E+0,3.974577E-3,3.984178E-3,67.681413E+0,4.502110E+0,1.714482E+0,76.193777E+0,75.212186E+0,0.000000E+0,74.830533E+0,76.180900E+0,0.000000E+0,74.283520E+0,1.067273E+0,974.227934E-3,2.055091E+0,60.000000E+0,47.000000E+0,59.500000E+0,10.794514E-3,68.381913E+0,30.215772E+0,0.000000E+0,1.297054E+0,1.304410E+0,1.007681E+0,60.000000E+0,1.000000E+0,1.327513E+0,655.430634E-3,2.031391E+0,60.000000E+0,1.868303E+0,0.000000E+0,72.752073E+0,1.035083E+0,1.031784E+0,1.003045E+0,50.000000E+0,1.000000E+0,85.085872E+0,2.695809E+0,2.522275E+0,1.212939E+0,27.000000E+0,0.000000E+0,1.299590E+0,1.291827E+0,1.004950E+0,60.000000E+0,3.991054E-3,47.468866E+0,9.152010E-3,23.792568E+0,4.293654E+0,30.264404E+0,0.000000E+0,54.617847E-3,0.000000E+0,44.101581E-3,0.000000E+0,17.334557E-3,0.000000E+0,15.273078E-3,0.000000E+0,18.880667E-3,2.021285E+0,2.013490E+0,2.018290E+0,2.023701E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.002928E+0,5.778381E+0,0.000000E+0,84.081019E-3,0.000000E+0,41.143442E-3,9.500000E+0,9.793473E+0,0.000000E+0,14.596655E-3,10.000000E+0,9.777850E+0,0.000000E+0,43.715054E-3,996.812585E-3,3.074705E+0,997.874657E-3,3.065082E+0,999.532131E-3,3.054734E+0,997.971208E-3,3.051693E+0,28.875013E-3,8.150637E+0,1.000000E+0,1.000000E+0,73.500287E+0,73.439020E+0,2.039578E+0,72.736349E+0,72.757268E+0,2.058375E+0,72.632692E+0,72.983964E+0,2.071176E+0,72.853954E+0,73.054539E+0,2.061936E+0
 10/25/2017,16:02:58.118,-204.229589E-6,73.481331E+0,3.981467E-3,999.007128E-3,1.006399E+0,0.000000E+0,1.015876E+0,3.114831E+0,0.000000E+0,73.046910E+0,3.971415E-3,997.895591E-3,1.013151E+0,0.000000E+0,1.065373E+0,2.904198E+0,0.000000E+0,79.551552E+0,30.516583E+0,71.590519E+0,3.975306E-3,3.964605E-3,0.000000E+0,1.023734E+0,1.000000E+0,44.000000E+0,98.059930E+0,23.592605E+0,8.539875E-3,12.742091E-3,1.000000E+0,2.654106E+0,1.000000E+0,20.000000E+0,6.517424E-3,42.673146E+0,0.000000E+0,2.663199E+0,0.000000E+0,1.988423E+0,0.000000E+0,1.981363E+0,0.000000E+0,1.987295E+0,10.000000E+0,8.980432E+0,0.000000E+0,-236.922740E-3,0.000000E+0,136.815241E-3,0.000000E+0,137.941831E-3,0.000000E+0,160.903012E-3,0.000000E+0,-190.357579E-3,0.000000E+0,2.120597E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.244772E-3,0.000000E+0,712.823384E-3,3.078808E+0,0.000000E+0,998.727532E-3,0.000000E+0,1.007404E+0,3.054766E+0,0.000000E+0,242.630779E+0,4.014536E-3,3.980026E-3,92.435287E+0,73.585097E+0,75.063632E+0,100.948507E+0,81.086484E+0,3.979702E-3,3.976913E-3,67.678795E+0,4.509521E+0,1.711951E+0,76.184833E+0,75.220004E+0,0.000000E+0,74.829550E+0,76.176779E+0,0.000000E+0,74.280665E+0,1.065532E+0,1.009849E+0,2.061914E+0,60.000000E+0,47.000000E+0,59.500000E+0,10.790753E-3,68.377331E+0,30.211684E+0,0.000000E+0,1.293925E+0,1.306390E+0,1.003621E+0,60.000000E+0,1.000000E+0,1.322232E+0,653.848852E-3,2.018642E+0,60.000000E+0,1.867094E+0,0.000000E+0,72.750950E+0,1.032066E+0,1.032343E+0,1.014323E+0,50.000000E+0,1.000000E+0,85.102944E+0,2.693781E+0,2.510087E+0,1.213674E+0,27.000000E+0,0.000000E+0,1.295246E+0,1.295278E+0,1.007808E+0,60.000000E+0,3.988070E-3,47.467748E+0,9.152205E-3,23.817019E+0,4.304931E+0,30.261942E+0,0.000000E+0,34.631888E-3,0.000000E+0,43.682843E-3,0.000000E+0,18.300876E-3,0.000000E+0,15.079814E-3,0.000000E+0,16.529292E-3,2.020802E+0,2.013394E+0,2.018258E+0,2.023991E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.004494E+0,5.777059E+0,0.000000E+0,80.857477E-3,0.000000E+0,42.916390E-3,9.500000E+0,9.794053E+0,0.000000E+0,18.590771E-3,10.000000E+0,9.778366E+0,0.000000E+0,40.719466E-3,997.134425E-3,3.074705E+0,998.325232E-3,3.065403E+0,999.322935E-3,3.054364E+0,999.451671E-3,3.051709E+0,25.330979E-3,8.196712E+0,1.000000E+0,1.000000E+0,73.499304E+0,73.435416E+0,2.040441E+0,72.734898E+0,72.757408E+0,2.054895E+0,72.633722E+0,72.985508E+0,2.068637E+0,72.853673E+0,73.056645E+0,2.056317E+0
 10/25/2017,16:03:08.118,922.899256E-6,73.484982E+0,3.984969E-3,998.652725E-3,1.016267E+0,0.000000E+0,1.014567E+0,3.115813E+0,0.000000E+0,73.047191E+0,3.980364E-3,997.960028E-3,996.513127E-3,0.000000E+0,1.066347E+0,2.897883E+0,0.000000E+0,79.553895E+0,30.511844E+0,71.539519E+0,3.979780E-3,3.962789E-3,0.000000E+0,1.022300E+0,1.000000E+0,44.000000E+0,97.971743E+0,23.600353E+0,8.554920E-3,12.739432E-3,1.000000E+0,2.651646E+0,1.000000E+0,20.000000E+0,6.582098E-3,42.666489E+0,0.000000E+0,2.651018E+0,0.000000E+0,1.986908E+0,0.000000E+0,1.981267E+0,0.000000E+0,1.988487E+0,10.000000E+0,8.982879E+0,0.000000E+0,-233.414219E-3,0.000000E+0,137.716513E-3,0.000000E+0,138.006207E-3,0.000000E+0,172.599882E-3,0.000000E+0,-195.126552E-3,0.000000E+0,2.125044E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.162016E-3,0.000000E+0,716.465241E-3,3.078776E+0,0.000000E+0,998.453968E-3,0.000000E+0,997.671613E-3,3.054831E+0,0.000000E+0,242.651477E+0,4.012461E-3,3.985216E-3,92.437495E+0,73.580604E+0,75.067658E+0,100.955609E+0,81.090561E+0,3.974577E-3,3.978859E-3,67.675381E+0,4.504688E+0,1.709679E+0,76.188158E+0,75.226793E+0,0.000000E+0,74.832359E+0,76.177200E+0,0.000000E+0,74.281227E+0,1.067113E+0,1.004245E+0,2.062951E+0,60.000000E+0,47.000000E+0,59.500000E+0,10.782841E-3,68.377985E+0,30.207411E+0,0.000000E+0,1.300374E+0,1.299875E+0,1.002678E+0,60.000000E+0,1.000000E+0,1.325582E+0,654.200359E-3,2.008369E+0,60.000000E+0,1.877861E+0,0.000000E+0,72.749172E+0,1.037110E+0,1.034705E+0,1.001559E+0,50.000000E+0,1.000000E+0,85.123205E+0,2.690460E+0,2.517915E+0,1.202719E+0,27.000000E+0,0.000000E+0,1.304653E+0,1.295374E+0,1.005988E+0,60.000000E+0,3.987356E-3,47.467235E+0,9.095395E-3,23.831031E+0,4.349071E+0,30.261245E+0,0.000000E+0,21.093013E-3,0.000000E+0,47.612539E-3,0.000000E+0,19.299405E-3,0.000000E+0,14.886550E-3,0.000000E+0,15.949501E-3,2.020995E+0,2.013297E+0,2.018290E+0,2.023862E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.006354E+0,5.775867E+0,0.000000E+0,80.857477E-3,0.000000E+0,42.755213E-3,9.500000E+0,9.794762E+0,0.000000E+0,18.719614E-3,10.000000E+0,9.777399E+0,0.000000E+0,42.329997E-3,997.182701E-3,3.074528E+0,997.311437E-3,3.065790E+0,997.601093E-3,3.055265E+0,1.000128E+0,3.050035E+0,40.795855E-3,8.066543E+0,1.000000E+0,1.000000E+0,73.501925E+0,73.436165E+0,2.037676E+0,72.738689E+0,72.755817E+0,2.049004E+0,72.632458E+0,72.983542E+0,2.076463E+0,72.854328E+0,73.057113E+0,2.060244E+0
 10/25/2017,16:03:18.118,1.566973E-3,73.480769E+0,3.984774E-3,999.409859E-3,1.002103E+0,0.000000E+0,1.013625E+0,3.114670E+0,0.000000E+0,73.050373E+0,3.980559E-3,997.557296E-3,1.005542E+0,0.000000E+0,1.066523E+0,2.878068E+0,0.000000E+0,79.558159E+0,30.500185E+0,71.468261E+0,3.979586E-3,3.970701E-3,0.000000E+0,1.025279E+0,1.000000E+0,44.000000E+0,97.919517E+0,23.598404E+0,8.537086E-3,12.708173E-3,1.000000E+0,2.652013E+0,1.000000E+0,20.000000E+0,6.563935E-3,42.664395E+0,0.000000E+0,2.643253E+0,0.000000E+0,1.987875E+0,0.000000E+0,1.981686E+0,0.000000E+0,1.988100E+0,10.000000E+0,8.988544E+0,0.000000E+0,-232.834830E-3,0.000000E+0,136.235852E-3,0.000000E+0,138.521219E-3,0.000000E+0,170.827629E-3,0.000000E+0,-202.215565E-3,0.000000E+0,2.126720E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.518336E-3,0.000000E+0,655.384244E-3,3.079902E+0,0.000000E+0,998.228680E-3,0.000000E+0,999.157776E-3,3.054895E+0,0.000000E+0,242.662236E+0,4.009606E-3,3.977237E-3,92.445384E+0,73.578732E+0,75.068501E+0,100.974093E+0,81.089999E+0,3.977496E-3,3.980480E-3,67.674540E+0,4.486967E+0,1.715014E+0,76.196587E+0,75.231241E+0,0.000000E+0,74.835121E+0,76.193028E+0,0.000000E+0,74.279776E+0,1.076026E+0,1.004213E+0,2.058503E+0,60.000000E+0,47.000000E+0,59.500000E+0,10.791012E-3,68.378967E+0,30.201744E+0,0.000000E+0,1.296766E+0,1.304394E+0,999.977507E-3,60.000000E+0,1.000000E+0,1.325056E+0,654.216337E-3,2.015127E+0,60.000000E+0,1.863516E+0,0.000000E+0,72.752120E+0,1.037956E+0,1.035248E+0,1.002230E+0,50.000000E+0,1.000000E+0,85.165182E+0,2.685686E+0,2.512931E+0,1.222154E+0,27.000000E+0,0.000000E+0,1.296636E+0,1.291651E+0,1.005828E+0,60.000000E+0,3.987681E-3,47.465465E+0,9.186771E-3,23.840727E+0,4.312985E+0,30.258644E+0,0.000000E+0,2.976709E-3,0.000000E+0,44.101581E-3,0.000000E+0,20.620040E-3,0.000000E+0,16.593713E-3,0.000000E+0,15.434131E-3,2.020995E+0,2.013394E+0,2.018225E+0,2.023637E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.010057E+0,5.776898E+0,0.000000E+0,83.017250E-3,0.000000E+0,41.143442E-3,9.500000E+0,9.792378E+0,0.000000E+0,70.868605E-3,10.000000E+0,9.777818E+0,0.000000E+0,40.977151E-3,996.603389E-3,3.074335E+0,997.472357E-3,3.065162E+0,996.474654E-3,3.055780E+0,999.049372E-3,3.051677E+0,26.297533E-3,8.018213E+0,1.000000E+0,1.000000E+0,73.501036E+0,73.435370E+0,2.040217E+0,72.738221E+0,72.756332E+0,2.057418E+0,72.632739E+0,72.984666E+0,2.073732E+0,72.854048E+0,73.056692E+0,2.059398E+0
 10/25/2017,16:03:28.118,1.244936E-3,73.484841E+0,3.982375E-3,997.895591E-3,1.004131E+0,0.000000E+0,1.015333E+0,3.115523E+0,0.000000E+0,73.049859E+0,3.980040E-3,997.653952E-3,1.001171E+0,0.000000E+0,1.065772E+0,2.859123E+0,0.000000E+0,79.557503E+0,30.498606E+0,71.488053E+0,3.976538E-3,3.964670E-3,0.000000E+0,1.023240E+0,1.000000E+0,44.000000E+0,97.924406E+0,23.601095E+0,8.536632E-3,12.734633E-3,1.000000E+0,2.651343E+0,1.000000E+0,20.000000E+0,6.546226E-3,42.658110E+0,0.000000E+0,2.632748E+0,0.000000E+0,1.987843E+0,0.000000E+0,1.982459E+0,0.000000E+0,1.988262E+0,10.000000E+0,8.994692E+0,0.000000E+0,-230.066639E-3,0.000000E+0,137.619948E-3,0.000000E+0,137.974019E-3,0.000000E+0,169.023153E-3,0.000000E+0,-195.706562E-3,0.000000E+0,2.126269E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.389600E-3,0.000000E+0,575.902264E-3,3.079838E+0,0.000000E+0,998.405692E-3,0.000000E+0,994.299782E-3,3.054686E+0,0.000000E+0,242.672223E+0,4.014731E-3,3.979313E-3,92.448437E+0,73.577281E+0,75.068969E+0,100.985427E+0,81.090702E+0,3.980351E-3,3.981064E-3,67.672202E+0,4.488578E+0,1.712016E+0,76.218408E+0,75.236719E+0,0.000000E+0,74.841254E+0,76.215552E+0,0.000000E+0,74.282771E+0,1.071011E+0,1.011094E+0,2.057148E+0,60.000000E+0,47.000000E+0,59.500000E+0,10.801713E-3,68.375039E+0,30.201326E+0,0.000000E+0,1.298554E+0,1.306038E+0,1.000425E+0,60.000000E+0,1.000000E+0,1.322296E+0,651.596010E-3,2.004295E+0,60.000000E+0,1.868400E+0,0.000000E+0,72.748891E+0,1.035242E+0,1.030060E+0,997.021894E-3,50.000000E+0,1.000000E+0,85.153879E+0,2.692408E+0,2.515055E+0,1.221802E+0,27.000000E+0,0.000000E+0,1.301299E+0,1.297275E+0,1.002970E+0,60.000000E+0,3.989886E-3,47.463741E+0,9.162970E-3,23.845228E+0,4.274967E+0,30.254649E+0,0.000000E+0,-7.532037E-3,0.000000E+0,41.911259E-3,0.000000E+0,21.006568E-3,0.000000E+0,18.107612E-3,0.000000E+0,15.788448E-3,2.020899E+0,2.013394E+0,2.018193E+0,2.023701E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.009391E+0,5.776608E+0,0.000000E+0,81.856775E-3,0.000000E+0,45.140634E-3,9.500000E+0,9.792925E+0,0.000000E+0,20.426777E-3,10.000000E+0,9.776530E+0,0.000000E+0,41.556943E-3,996.796493E-3,3.074656E+0,997.552817E-3,3.065178E+0,996.844769E-3,3.054815E+0,997.665461E-3,3.052159E+0,27.264088E-3,7.980838E+0,1.000000E+0,1.000000E+0,73.502112E+0,73.435557E+0,2.036334E+0,72.738689E+0,72.757034E+0,2.054320E+0,72.631475E+0,72.986304E+0,2.075744E+0,72.852316E+0,73.056458E+0,2.062095E+0
 10/25/2017,16:03:38.118,1.566973E-3,73.484654E+0,3.983153E-3,997.396204E-3,999.851916E-3,0.000000E+0,1.013609E+0,3.112479E+0,0.000000E+0,73.051216E+0,3.983218E-3,996.896818E-3,1.023663E+0,0.000000E+0,1.064638E+0,2.851552E+0,0.000000E+0,79.560923E+0,30.495865E+0,71.527401E+0,3.977705E-3,3.970118E-3,0.000000E+0,1.027589E+0,1.000000E+0,44.000000E+0,97.944290E+0,23.596131E+0,8.536243E-3,12.740599E-3,1.000000E+0,2.659121E+0,1.000000E+0,20.000000E+0,6.571914E-3,42.656993E+0,0.000000E+0,2.620278E+0,0.000000E+0,1.988681E+0,0.000000E+0,1.981524E+0,0.000000E+0,1.987714E+0,10.000000E+0,8.985712E+0,0.000000E+0,-229.294120E-3,0.000000E+0,136.300229E-3,0.000000E+0,136.268041E-3,0.000000E+0,173.115447E-3,0.000000E+0,-199.863301E-3,0.000000E+0,2.125109E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.306843E-3,0.000000E+0,638.788221E-3,3.079548E+0,0.000000E+0,998.582704E-3,0.000000E+0,1.006908E+0,3.055796E+0,0.000000E+0,242.684671E+0,4.011098E-3,3.981064E-3,92.458534E+0,73.580604E+0,75.071076E+0,100.998785E+0,81.097029E+0,3.976783E-3,3.975031E-3,67.671641E+0,4.497278E+0,1.714804E+0,76.219345E+0,75.239856E+0,0.000000E+0,74.841207E+0,76.229740E+0,0.000000E+0,74.284738E+0,1.063136E+0,1.013824E+0,2.060256E+0,60.000000E+0,47.000000E+0,59.500000E+0,10.808587E-3,68.376349E+0,30.196124E+0,0.000000E+0,1.299496E+0,1.305112E+0,1.007041E+0,60.000000E+0,1.000000E+0,1.327417E+0,656.549066E-3,2.005126E+0,60.000000E+0,1.855941E+0,0.000000E+0,72.750857E+0,1.035354E+0,1.032231E+0,1.013253E+0,50.000000E+0,1.000000E+0,85.129584E+0,2.691562E+0,2.512499E+0,1.224757E+0,27.000000E+0,0.000000E+0,1.299958E+0,1.297211E+0,1.008447E+0,60.000000E+0,3.989821E-3,47.459734E+0,9.184955E-3,23.847362E+0,4.321362E+0,30.256693E+0,0.000000E+0,14.613694E-3,0.000000E+0,44.230424E-3,0.000000E+0,19.814775E-3,0.000000E+0,15.240867E-3,0.000000E+0,15.852869E-3,2.020995E+0,2.013490E+0,2.018258E+0,2.023508E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.007623E+0,5.776737E+0,0.000000E+0,83.533016E-3,0.000000E+0,43.947924E-3,9.500000E+0,9.791734E+0,0.000000E+0,18.945088E-3,10.000000E+0,9.776787E+0,0.000000E+0,42.104523E-3,997.102241E-3,3.075059E+0,998.212588E-3,3.065114E+0,997.150517E-3,3.056440E+0,999.644775E-3,3.049939E+0,31.452492E-3,8.060421E+0,1.000000E+0,1.000000E+0,73.501270E+0,73.435229E+0,2.036781E+0,72.737940E+0,72.756800E+0,2.053490E+0,72.633675E+0,72.985180E+0,2.069691E+0,72.851240E+0,73.055943E+0,2.062766E+0
 10/25/2017,16:03:48.118,1.083918E-3,73.486994E+0,3.982699E-3,997.895591E-3,1.008219E+0,0.000000E+0,1.014152E+0,3.116571E+0,0.000000E+0,73.050795E+0,3.980170E-3,997.057910E-3,1.000980E+0,0.000000E+0,1.065229E+0,2.839003E+0,0.000000E+0,79.565327E+0,30.494843E+0,71.471677E+0,3.970247E-3,3.973360E-3,0.000000E+0,1.023957E+0,1.000000E+0,44.000000E+0,97.983777E+0,23.596038E+0,8.518798E-3,12.731520E-3,1.000000E+0,2.654681E+0,1.000000E+0,20.000000E+0,6.544994E-3,42.654619E+0,0.000000E+0,2.614349E+0,0.000000E+0,1.985264E+0,0.000000E+0,1.981782E+0,0.000000E+0,1.988133E+0,10.000000E+0,8.980787E+0,0.000000E+0,-233.124524E-3,0.000000E+0,137.394630E-3,0.000000E+0,137.169312E-3,0.000000E+0,173.695457E-3,0.000000E+0,-197.543261E-3,0.000000E+0,2.124013E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.936728E-3,0.000000E+0,712.743518E-3,3.078744E+0,0.000000E+0,997.955116E-3,0.000000E+0,1.005310E+0,3.054364E+0,0.000000E+0,242.682838E+0,4.011488E-3,3.980675E-3,92.460130E+0,73.582991E+0,75.072387E+0,101.012519E+0,81.098669E+0,3.979248E-3,3.982232E-3,67.669677E+0,4.503077E+0,1.708808E+0,76.204266E+0,75.244350E+0,0.000000E+0,74.845327E+0,76.243601E+0,0.000000E+0,74.282818E+0,1.066602E+0,1.004468E+0,2.060464E+0,60.000000E+0,47.000000E+0,59.600000E+0,10.819807E-3,68.374712E+0,30.192547E+0,0.000000E+0,1.301508E+0,1.302653E+0,1.010462E+0,60.000000E+0,1.000000E+0,1.324721E+0,652.570644E-3,2.012842E+0,60.000000E+0,1.872977E+0,0.000000E+0,72.749172E+0,1.038020E+0,1.035232E+0,1.002118E+0,50.000000E+0,1.000000E+0,85.112137E+0,2.689997E+0,2.513889E+0,1.218640E+0,27.000000E+0,0.000000E+0,1.300149E+0,1.292945E+0,1.008814E+0,60.000000E+0,3.987811E-3,47.459874E+0,9.120557E-3,23.847455E+0,4.335861E+0,30.254324E+0,0.000000E+0,11.970390E-3,0.000000E+0,44.616951E-3,0.000000E+0,19.073931E-3,0.000000E+0,15.562973E-3,0.000000E+0,15.724026E-3,2.020867E+0,2.013265E+0,2.018354E+0,2.023830E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.006385E+0,5.778220E+0,0.000000E+0,78.762175E-3,0.000000E+0,43.367686E-3,9.500000E+0,9.791798E+0,0.000000E+0,19.557090E-3,10.000000E+0,9.775209E+0,0.000000E+0,39.624305E-3,996.683849E-3,3.074882E+0,997.504541E-3,3.064486E+0,997.665461E-3,3.056746E+0,998.775808E-3,3.051194E+0,30.163752E-3,7.945074E+0,1.000000E+0,1.000000E+0,73.501223E+0,73.434012E+0,2.036046E+0,72.737191E+0,72.758578E+0,2.058535E+0,72.634283E+0,72.984057E+0,2.071112E+0,72.851521E+0,73.057160E+0,2.055279E+0
