date,time,ahu_dp,ahu1_cc_out_rtd,ahu1_f_cc,ahu1_f_ra,ahu1_fan_power,ahu1_on,ahu1_p_down,ahu1_t_ra,ahu1_vfd,ahu2_cc_out_rtd,ahu2_f_cc,ahu2_f_ra,ahu2_fan_power,ahu2_on,ahu2_p_down,ahu2_t_ra,ahu2_vfd,ch1_c_out_rtd,ch1_e_in_rtd,ch1_e_out_rtd,ch1_f_c,ch1_f_e,ch1_on,ch1_power,ch1_t_reset,ch1_t_sp,ch2_c_out_rtd,ch2_e_out_rtd,ch2_f_c,ch2_f_e,ch2_on,ch2_power,ch2_t_reset,ch2_t_sp,cl_f,cw_in_rtd,d15_pos_c,d15_pos_fb,d16_pos_c,d16_pos_fb,d17_pos_c,d17_pos_fb,d18_pos_c,d18_pos_fb,d2_pos_c,d2_pos_fb,d3_pos_c,d3_pos_fb,d4_pos_c,d4_pos_fb,d5_pos_c,d5_pos_fb,d6_pos_c,d6_pos_fb,d7_pos_c,d7_pos_fb,d8_pos_c,d8_pos_fb,dx_ds_c,dx_m_cs,dx_m_din,dx_m_sclk,dx_m_spi,dx_sp_cs,dx_sp_din,dx_sp_sclk,dx_sp_spi,dx_z_cs,dx_z_din,dx_z_sclk,dx_z_spi,exf1_f,exf1_on,exf1_power,exf1_t_in,exf1_vfd,exf2_f,exf2_on,exf2_power,exf2_t_in,exf2_vfd,hw_rtd,hx1_f_hw,hx1_f_pg,hx1_hw_rtd,hx1_pg_rtd,hx2_cw_rtd,hx2_hw_rtd,hx3_cw_rtd,hx3_f_cw,hx3_f_pg,hx3_pg_rtd,indoor_p,indoor_rh,indoor_rtd,oau_cc_rtd,oau_heat_c,oau_hs_rtd,oau_in_rtd,oau_on,oau_out_rtd,oau_p_down,oau_power,oau_rh,oau_vfd,outdoor_rh,outdoor_rtd,pl_f,pl_in_rtd,pl_out_rtd,pump1_on,pump1_p_down,pump1_p_up,pump1_power,pump1_vfd,pump2_on,pump2_p_down,pump2_p_up,pump2_power,pump2_vfd,pump3_dp,pump3_on,pump3_out_rtd,pump3_p_down,pump3_p_up,pump3_power,pump3_vfd,pump4_on,pump4_out_rtd,pump4_p_down,pump4_p_up,pump4_power,pump4_vfd,pump5_on,pump5_p_down,pump5_p_up,pump5_power,pump5_vfd,sl_f,sl_out_rtd,ts_f,ts_in_rtd,ts_meter,ts_out_rtd,v1_pos_c,v1_pos_fb,v10_pos_c,v10_pos_fb,v11_pos_c,v11_pos_fb,v12_pos_c,v12_pos_fb,v13_pos_c,v13_pos_fb,v14_pos_fb,v15_pos_fb,v16_pos_fb,v17_pos_fb,v18_pos_c,v18_pos_fb,v19_pos_c,v19_pos_fb,v20_pos_c,v20_pos_fb,v3_pos_c,v3_pos_fb,v4_pos_c,v4_pos_fb,v5_pos_c,v5_pos_fb,v6_pos_c,v6_pos_fb,v7_pos_c,v7_pos_fb,v8_pos_c,v8_pos_fb,v9_pos_c,v9_pos_fb,vav1_f,vav1_t_out,vav2_f,vav2_t_out,vav3_f,vav3_t_out,vav4_f,vav4_t_out,vch1_pos_fb,vch2_pos_fb,vsh_in,vsh_out,zs1_heat_rtd,zs1_out_rtd,zs1_rh,zs2_heat_rtd,zs2_out_rtd,zs2_rh,zs3_heat_rtd,zs3_out_rtd,zs3_rh,zs4_heat_rtd,zs4_out_rtd,zs4_rh
 10/25/2017,16:03:58.118,2.372065E-3,73.488118E+0,3.984385E-3,998.475523E-3,1.000890E+0,0.000000E+0,1.016563E+0,3.114492E+0,0.000000E+0,73.050561E+0,3.981402E-3,997.702280E-3,1.010040E+0,0.000000E+0,1.069366E+0,2.827629E+0,0.000000E+0,79.564297E+0,30.489827E+0,71.472706E+0,3.969664E-3,3.969469E-3,0.000000E+0,1.023941E+0,1.000000E+0,44.000000E+0,97.970191E+0,23.596177E+0,8.532935E-3,12.741313E-3,1.000000E+0,2.651231E+0,1.000000E+0,20.000000E+0,6.529231E-3,42.652105E+0,0.000000E+0,2.597206E+0,0.000000E+0,1.985232E+0,0.000000E+0,1.981976E+0,0.000000E+0,1.988197E+0,10.000000E+0,8.994435E+0,0.000000E+0,-230.710404E-3,0.000000E+0,140.742210E-3,0.000000E+0,138.199337E-3,0.000000E+0,166.735336E-3,0.000000E+0,-197.543261E-3,0.000000E+0,2.126945E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.000063E+0,0.000000E+0,614.221654E-3,3.079709E+0,0.000000E+0,997.971208E-3,0.000000E+0,994.507525E-3,3.055668E+0,0.000000E+0,242.682645E+0,4.010190E-3,3.984243E-3,92.466282E+0,73.589544E+0,75.075009E+0,101.027946E+0,81.099325E+0,3.976848E-3,3.977756E-3,67.669443E+0,4.488578E+0,1.715062E+0,76.235078E+0,75.249688E+0,0.000000E+0,74.848182E+0,76.249688E+0,0.000000E+0,74.284457E+0,1.077320E+0,1.003989E+0,2.059874E+0,60.000000E+0,47.000000E+0,59.600000E+0,10.826357E-3,68.375741E+0,30.188227E+0,0.000000E+0,1.300566E+0,1.302494E+0,1.004213E+0,60.000000E+0,1.000000E+0,1.324721E+0,655.878007E-3,2.017268E+0,60.000000E+0,1.884001E+0,0.000000E+0,72.748751E+0,1.036057E+0,1.041873E+0,1.003380E+0,50.000000E+0,1.000000E+0,85.136244E+0,2.688544E+0,2.512867E+0,1.213690E+0,27.000000E+0,0.000000E+0,1.300325E+0,1.297371E+0,1.011784E+0,60.000000E+0,3.989692E-3,47.458802E+0,9.119844E-3,23.843929E+0,4.288177E+0,30.252373E+0,0.000000E+0,-14.172533E-3,0.000000E+0,44.004950E-3,0.000000E+0,21.554148E-3,0.000000E+0,18.784035E-3,0.000000E+0,15.273078E-3,2.020899E+0,2.013458E+0,2.018386E+0,2.023894E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.008580E+0,5.776737E+0,0.000000E+0,78.504291E-3,0.000000E+0,44.109101E-3,9.500000E+0,9.792636E+0,0.000000E+0,21.070989E-3,10.000000E+0,9.765997E+0,0.000000E+0,41.460311E-3,996.088446E-3,3.074544E+0,998.534428E-3,3.064888E+0,998.695348E-3,3.057727E+0,997.424081E-3,3.052095E+0,25.330979E-3,7.921876E+0,1.000000E+0,1.000000E+0,73.500521E+0,73.431391E+0,2.039738E+0,72.739953E+0,72.758063E+0,2.051047E+0,72.633909E+0,72.984900E+0,2.068764E+0,72.852597E+0,73.062542E+0,2.059158E+0
 10/25/2017,16:04:08.118,3.177157E-3,73.483859E+0,3.978224E-3,998.523851E-3,1.024490E+0,0.000000E+0,1.015988E+0,3.113896E+0,0.000000E+0,73.053556E+0,3.980429E-3,997.960028E-3,1.024524E+0,0.000000E+0,1.068615E+0,2.843304E+0,0.000000E+0,79.567576E+0,30.480211E+0,71.415017E+0,3.976019E-3,3.973036E-3,0.000000E+0,1.023607E+0,1.000000E+0,44.000000E+0,97.945230E+0,23.590099E+0,8.538059E-3,12.722635E-3,1.000000E+0,2.644235E+0,1.000000E+0,20.000000E+0,6.575806E-3,42.648335E+0,0.000000E+0,2.596819E+0,0.000000E+0,1.987488E+0,0.000000E+0,1.982234E+0,0.000000E+0,1.988004E+0,10.000000E+0,8.993308E+0,0.000000E+0,-227.716895E-3,0.000000E+0,137.137124E-3,0.000000E+0,137.330253E-3,0.000000E+0,167.025341E-3,0.000000E+0,-198.123271E-3,0.000000E+0,2.135033E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.001096E-3,0.000000E+0,788.024625E-3,3.078840E+0,0.000000E+0,997.681553E-3,0.000000E+0,981.579508E-3,3.056038E+0,0.000000E+0,242.690606E+0,4.012785E-3,3.982816E-3,92.471025E+0,73.588748E+0,75.077396E+0,101.041209E+0,81.099747E+0,3.978859E-3,3.982297E-3,67.670519E+0,4.492767E+0,1.713386E+0,76.247160E+0,75.256008E+0,0.000000E+0,74.847995E+0,76.255495E+0,0.000000E+0,74.282022E+0,1.073295E+0,1.004835E+0,2.058343E+0,60.000000E+0,47.000000E+0,59.600000E+0,10.822076E-3,68.376629E+0,30.182793E+0,0.000000E+0,1.299736E+0,1.309807E+0,1.002503E+0,60.000000E+0,1.000000E+0,1.323413E+0,658.546267E-3,2.033724E+0,60.000000E+0,1.886532E+0,0.000000E+0,72.748470E+0,1.035689E+0,1.039255E+0,1.008300E+0,50.000000E+0,1.000000E+0,85.167058E+0,2.686437E+0,2.507627E+0,1.233221E+0,27.000000E+0,0.000000E+0,1.303263E+0,1.289638E+0,1.001341E+0,60.000000E+0,3.990146E-3,47.458103E+0,8.944550E-3,23.843001E+0,4.253380E+0,30.252048E+0,0.000000E+0,-29.806709E-3,0.000000E+0,42.748735E-3,0.000000E+0,23.905524E-3,0.000000E+0,18.558561E-3,0.000000E+0,14.338970E-3,2.020995E+0,2.013684E+0,2.018612E+0,2.023830E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.011375E+0,5.777091E+0,0.000000E+0,84.242196E-3,0.000000E+0,41.917092E-3,9.500000E+0,9.793570E+0,0.000000E+0,23.518996E-3,10.000000E+0,9.761584E+0,0.000000E+0,41.524732E-3,996.426378E-3,3.074721E+0,998.743624E-3,3.065049E+0,996.555113E-3,3.055941E+0,997.037873E-3,3.050003E+0,31.774677E-3,7.902221E+0,1.000000E+0,1.000000E+0,73.503470E+0,73.434433E+0,2.039882E+0,72.738268E+0,72.761667E+0,2.055629E+0,72.633722E+0,72.984057E+0,2.072342E+0,72.856107E+0,73.060623E+0,2.061760E+0
 10/25/2017,16:04:18.118,439.844037E-6,73.485075E+0,3.986590E-3,997.702280E-3,1.008331E+0,0.000000E+0,1.013784E+0,3.110981E+0,0.000000E+0,73.053041E+0,3.978029E-3,998.008355E-3,1.011220E+0,0.000000E+0,1.065804E+0,2.825889E+0,0.000000E+0,79.567623E+0,30.484996E+0,71.409590E+0,3.976084E-3,3.963438E-3,0.000000E+0,1.025470E+0,1.000000E+0,44.000000E+0,97.922291E+0,23.584903E+0,8.533260E-3,12.730028E-3,1.000000E+0,2.649586E+0,1.000000E+0,20.000000E+0,6.545967E-3,42.646054E+0,0.000000E+0,2.596594E+0,0.000000E+0,1.987585E+0,0.000000E+0,1.982201E+0,0.000000E+0,1.987972E+0,10.000000E+0,8.989059E+0,0.000000E+0,-226.010917E-3,0.000000E+0,138.360278E-3,0.000000E+0,140.227197E-3,0.000000E+0,164.834191E-3,0.000000E+0,-192.935402E-3,0.000000E+0,2.132649E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.162016E-3,0.000000E+0,915.569602E-3,3.078599E+0,0.000000E+0,998.099944E-3,0.000000E+0,982.682145E-3,3.057084E+0,0.000000E+0,242.684623E+0,4.013369E-3,3.978859E-3,92.476426E+0,73.586969E+0,75.078567E+0,101.052027E+0,81.102044E+0,3.976523E-3,3.981518E-3,67.667573E+0,4.493411E+0,1.720348E+0,76.258867E+0,75.259754E+0,0.000000E+0,74.852583E+0,76.260740E+0,0.000000E+0,74.283614E+0,1.069094E+0,1.012308E+0,2.063381E+0,60.000000E+0,47.000000E+0,59.600000E+0,10.824087E-3,68.374899E+0,30.178938E+0,0.000000E+0,1.298187E+0,1.308561E+0,1.004341E+0,60.000000E+0,1.000000E+0,1.329379E+0,660.463579E-3,2.033309E+0,60.000000E+0,1.885113E+0,0.000000E+0,72.749125E+0,1.035913E+0,1.033141E+0,1.008029E+0,50.000000E+0,1.000000E+0,85.199983E+0,2.688496E+0,2.512052E+0,1.228733E+0,27.000000E+0,0.000000E+0,1.301842E+0,1.291859E+0,998.610749E-3,60.000000E+0,3.988848E-3,47.456939E+0,9.155642E-3,23.841980E+0,4.245003E+0,30.250237E+0,0.000000E+0,-28.356116E-3,0.000000E+0,42.555472E-3,0.000000E+0,24.163209E-3,0.000000E+0,18.590771E-3,0.000000E+0,15.079814E-3,2.020802E+0,2.013490E+0,2.018193E+0,2.023798E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.014397E+0,5.775995E+0,0.000000E+0,89.851159E-3,0.000000E+0,40.305322E-3,9.500000E+0,9.792603E+0,0.000000E+0,23.647839E-3,10.000000E+0,9.739519E+0,0.000000E+0,41.138204E-3,996.860861E-3,3.074544E+0,997.601093E-3,3.065355E+0,999.693051E-3,3.055523E+0,999.049372E-3,3.050148E+0,28.230643E-3,8.133561E+0,1.000000E+0,1.000000E+0,73.505435E+0,73.434948E+0,2.039930E+0,72.740093E+0,72.760684E+0,2.061201E+0,72.632271E+0,72.986070E+0,2.073732E+0,72.851006E+0,73.055849E+0,2.064043E+0
 10/25/2017,16:04:28.118,761.880850E-6,73.486386E+0,3.984579E-3,997.041801E-3,1.011812E+0,0.000000E+0,1.013401E+0,3.108145E+0,0.000000E+0,73.053509E+0,3.979067E-3,997.122347E-3,989.143548E-3,0.000000E+0,1.065772E+0,2.819623E+0,0.000000E+0,79.570856E+0,30.483974E+0,71.422316E+0,3.980040E-3,3.968367E-3,0.000000E+0,1.025821E+0,1.000000E+0,44.000000E+0,97.949273E+0,23.588336E+0,8.516528E-3,12.733530E-3,1.000000E+0,2.653371E+0,1.000000E+0,20.000000E+0,6.568217E-3,42.642190E+0,0.000000E+0,2.586154E+0,0.000000E+0,1.988552E+0,0.000000E+0,1.982330E+0,0.000000E+0,1.988520E+0,10.000000E+0,8.980272E+0,0.000000E+0,-233.832666E-3,0.000000E+0,138.649972E-3,0.000000E+0,137.716513E-3,0.000000E+0,174.404358E-3,0.000000E+0,-201.861114E-3,0.000000E+0,2.128814E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.727532E-3,0.000000E+0,704.245843E-3,3.076845E+0,0.000000E+0,997.794197E-3,0.000000E+0,1.010743E+0,3.056746E+0,0.000000E+0,242.694417E+0,4.013823E-3,3.979897E-3,92.479948E+0,73.581259E+0,75.083155E+0,101.066795E+0,81.107902E+0,3.979702E-3,3.977951E-3,67.667105E+0,4.503721E+0,1.721057E+0,76.259335E+0,75.264997E+0,0.000000E+0,74.852724E+0,76.269918E+0,0.000000E+0,74.285393E+0,1.070100E+0,1.002584E+0,2.059507E+0,60.000000E+0,47.000000E+0,59.600000E+0,10.825384E-3,68.377143E+0,30.177405E+0,0.000000E+0,1.300917E+0,1.306549E+0,1.005044E+0,60.000000E+0,1.000000E+0,1.322982E+0,653.257681E-3,2.011836E+0,60.000000E+0,1.869577E+0,0.000000E+0,72.745943E+0,1.033135E+0,1.033444E+0,1.002517E+0,50.000000E+0,1.000000E+0,85.210582E+0,2.694005E+0,2.516157E+0,1.234706E+0,27.000000E+0,0.000000E+0,1.296987E+0,1.298649E+0,1.011401E+0,60.000000E+0,3.987551E-3,47.455308E+0,9.036509E-3,23.838918E+0,4.333605E+0,30.246567E+0,0.000000E+0,14.130163E-3,0.000000E+0,40.236307E-3,0.000000E+0,19.202773E-3,0.000000E+0,14.628865E-3,0.000000E+0,15.691816E-3,2.020867E+0,2.013555E+0,2.018451E+0,2.023894E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.015614E+0,5.776447E+0,0.000000E+0,83.081721E-3,0.000000E+0,43.690040E-3,9.500000E+0,9.793666E+0,0.000000E+0,19.267194E-3,10.000000E+0,9.739422E+0,0.000000E+0,38.786829E-3,996.780401E-3,3.074592E+0,998.019484E-3,3.065902E+0,999.371211E-3,3.058049E+0,1.000192E+0,3.052369E+0,28.875013E-3,8.039801E+0,1.000000E+0,1.000000E+0,73.502721E+0,73.435135E+0,2.040809E+0,72.740748E+0,72.761246E+0,2.050265E+0,72.634845E+0,72.988363E+0,2.078571E+0,72.851333E+0,73.059172E+0,2.062080E+0
 10/25/2017,16:04:38.118,1.083918E-3,73.487650E+0,3.983347E-3,997.847263E-3,998.941749E-3,0.000000E+0,1.015621E+0,3.111061E+0,0.000000E+0,73.055100E+0,3.980429E-3,996.993473E-3,1.028400E+0,0.000000E+0,1.064527E+0,2.837762E+0,0.000000E+0,79.572028E+0,30.477285E+0,71.477993E+0,3.970766E-3,3.969080E-3,0.000000E+0,1.025646E+0,1.000000E+0,44.000000E+0,97.975174E+0,23.581284E+0,8.515101E-3,12.759990E-3,1.000000E+0,2.652477E+0,1.000000E+0,20.000000E+0,6.545642E-3,42.642050E+0,0.000000E+0,2.582641E+0,0.000000E+0,1.986650E+0,0.000000E+0,1.981718E+0,0.000000E+0,1.988520E+0,10.000000E+0,8.978662E+0,0.000000E+0,-216.805072E-3,0.000000E+0,138.295901E-3,0.000000E+0,139.229361E-3,0.000000E+0,151.848409E-3,0.000000E+0,-207.048983E-3,0.000000E+0,2.126688E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.049372E-3,0.000000E+0,984.908720E-3,3.078165E+0,0.000000E+0,998.695348E-3,0.000000E+0,1.004799E+0,3.055136E+0,0.000000E+0,242.698326E+0,4.011293E-3,3.980999E-3,92.488401E+0,73.575409E+0,75.082874E+0,101.080717E+0,81.107386E+0,3.975291E-3,3.982491E-3,67.665048E+0,4.504366E+0,1.719881E+0,76.266593E+0,75.266215E+0,0.000000E+0,74.856188E+0,76.276989E+0,0.000000E+0,74.286750E+0,1.070436E+0,978.123724E-3,2.057530E+0,60.000000E+0,47.000000E+0,59.600000E+0,10.826162E-3,68.377003E+0,30.171181E+0,0.000000E+0,1.300566E+0,1.309120E+0,1.000888E+0,60.000000E+0,1.000000E+0,1.321738E+0,658.418446E-3,2.029314E+0,60.000000E+0,1.884501E+0,0.000000E+0,72.744492E+0,1.035290E+0,1.037068E+0,1.006719E+0,50.000000E+0,1.000000E+0,85.212787E+0,2.683946E+0,2.511749E+0,1.228270E+0,27.000000E+0,0.000000E+0,1.297530E+0,1.296716E+0,1.004072E+0,60.000000E+0,3.990211E-3,47.452792E+0,9.167769E-3,23.837758E+0,4.259180E+0,30.244756E+0,0.000000E+0,54.134316E-3,0.000000E+0,42.909788E-3,0.000000E+0,16.078343E-3,0.000000E+0,15.273078E-3,0.000000E+0,20.684462E-3,2.020577E+0,2.013716E+0,2.018322E+0,2.023766E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.016149E+0,5.773062E+0,0.000000E+0,83.081721E-3,0.000000E+0,43.528863E-3,9.500000E+0,9.792764E+0,0.000000E+0,14.242338E-3,10.000000E+0,9.737522E+0,0.000000E+0,42.684314E-3,996.699941E-3,3.075075E+0,998.550520E-3,3.065210E+0,999.274660E-3,3.055957E+0,999.548223E-3,3.049874E+0,33.707786E-3,8.066865E+0,1.000000E+0,1.000000E+0,73.505061E+0,73.438973E+0,2.040217E+0,72.741497E+0,72.762275E+0,2.057242E+0,72.632318E+0,72.989299E+0,2.072582E+0,72.853626E+0,73.062542E+0,2.063229E+0
 10/25/2017,16:04:48.118,117.807224E-6,73.487228E+0,3.984255E-3,999.039347E-3,1.004403E+0,0.000000E+0,1.014439E+0,3.111335E+0,0.000000E+0,73.053556E+0,3.978808E-3,997.911700E-3,1.015814E+0,0.000000E+0,1.066555E+0,2.852889E+0,0.000000E+0,79.577603E+0,30.469342E+0,71.570587E+0,3.976278E-3,3.974138E-3,0.000000E+0,1.015499E+0,1.000000E+0,44.000000E+0,98.002627E+0,23.580357E+0,8.522040E-3,12.743972E-3,1.000000E+0,2.647126E+0,1.000000E+0,20.000000E+0,6.536107E-3,42.639909E+0,0.000000E+0,2.573973E+0,0.000000E+0,1.989422E+0,0.000000E+0,1.982459E+0,0.000000E+0,1.988358E+0,10.000000E+0,8.971452E+0,0.000000E+0,-225.174022E-3,0.000000E+0,136.815241E-3,0.000000E+0,135.592087E-3,0.000000E+0,156.585159E-3,0.000000E+0,-212.559080E-3,0.000000E+0,2.124045E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.534428E-3,0.000000E+0,1.017254E+0,3.078679E+0,0.000000E+0,998.518336E-3,0.000000E+0,998.838171E-3,3.057261E+0,0.000000E+0,242.724766E+0,4.012655E-3,3.983854E-3,92.491548E+0,73.575128E+0,75.084372E+0,101.096380E+0,81.107386E+0,3.977432E-3,3.979507E-3,67.666124E+0,4.496311E+0,1.715046E+0,76.252779E+0,75.268087E+0,0.000000E+0,74.858482E+0,76.278253E+0,0.000000E+0,74.287125E+0,1.065883E+0,995.079983E-3,2.058423E+0,60.000000E+0,46.000000E+0,59.600000E+0,10.801129E-3,68.375741E+0,30.172063E+0,0.000000E+0,1.298890E+0,1.306789E+0,1.008256E+0,60.000000E+0,1.000000E+0,1.323524E+0,655.286836E-3,2.023627E+0,60.000000E+0,1.880633E+0,0.000000E+0,72.748002E+0,1.035594E+0,1.038377E+0,1.003140E+0,50.000000E+0,1.000000E+0,85.206596E+0,2.695841E+0,2.519240E+0,1.206616E+0,27.000000E+0,0.000000E+0,1.299063E+0,1.294032E+0,1.010427E+0,60.000000E+0,3.990470E-3,47.452746E+0,9.127302E-3,23.836041E+0,4.247259E+0,30.245081E+0,0.000000E+0,52.909370E-3,0.000000E+0,44.649162E-3,0.000000E+0,13.952442E-3,0.000000E+0,19.524879E-3,0.000000E+0,23.357943E-3,2.020609E+0,2.014199E+0,2.018419E+0,2.023733E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.015987E+0,5.739375E+0,0.000000E+0,82.888308E-3,0.000000E+0,44.689338E-3,9.500000E+0,9.792539E+0,0.000000E+0,14.628865E-3,10.000000E+0,9.721448E+0,0.000000E+0,41.299258E-3,996.812585E-3,3.075107E+0,998.148220E-3,3.064470E+0,999.033280E-3,3.055040E+0,999.403395E-3,3.050084E+0,29.841567E-3,8.101663E+0,1.000000E+0,1.000000E+0,73.505623E+0,73.436867E+0,2.038939E+0,72.743041E+0,72.763773E+0,2.058759E+0,72.635453E+0,72.988035E+0,2.072135E+0,72.850585E+0,73.062308E+0,2.060244E+0
 10/25/2017,16:04:58.118,117.807224E-6,73.486058E+0,3.979910E-3,998.491633E-3,1.006351E+0,0.000000E+0,1.016803E+0,3.109225E+0,0.000000E+0,73.052386E+0,3.980688E-3,998.072792E-3,1.021685E+0,0.000000E+0,1.066571E+0,2.836973E+0,0.000000E+0,79.575120E+0,30.468970E+0,71.543777E+0,3.976019E-3,3.971674E-3,0.000000E+0,1.018812E+0,1.000000E+0,44.000000E+0,98.015930E+0,23.571263E+0,8.507773E-3,12.749614E-3,1.000000E+0,2.651454E+0,1.000000E+0,20.000000E+0,6.556281E-3,42.639537E+0,0.000000E+0,2.573393E+0,0.000000E+0,1.987456E+0,0.000000E+0,1.981363E+0,0.000000E+0,1.988906E+0,10.000000E+0,8.989381E+0,0.000000E+0,-217.320084E-3,0.000000E+0,137.137124E-3,0.000000E+0,137.845266E-3,0.000000E+0,148.303903E-3,0.000000E+0,-212.043516E-3,0.000000E+0,2.124400E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.035576E-3,0.000000E+0,1.004811E+0,3.078679E+0,0.000000E+0,998.952820E-3,0.000000E+0,1.001107E+0,3.054477E+0,0.000000E+0,242.719072E+0,4.012007E-3,3.981518E-3,92.496714E+0,73.572413E+0,75.086479E+0,101.109831E+0,81.108980E+0,3.978405E-3,3.976459E-3,67.661588E+0,4.492445E+0,1.708760E+0,76.248096E+0,75.273659E+0,0.000000E+0,74.860074E+0,76.284903E+0,0.000000E+0,74.284784E+0,1.071186E+0,1.003670E+0,2.053784E+0,60.000000E+0,46.000000E+0,59.600000E+0,10.800351E-3,68.377985E+0,30.167465E+0,0.000000E+0,1.301939E+0,1.306789E+0,1.008192E+0,60.000000E+0,1.000000E+0,1.319775E+0,655.430634E-3,2.036104E+0,60.000000E+0,1.875943E+0,0.000000E+0,72.747113E+0,1.034253E+0,1.039112E+0,1.002054E+0,50.000000E+0,1.000000E+0,85.217242E+0,2.687714E+0,2.515998E+0,1.235025E+0,27.000000E+0,0.000000E+0,1.299910E+0,1.298921E+0,1.006243E+0,60.000000E+0,3.990146E-3,47.451022E+0,9.115693E-3,23.830984E+0,4.216006E+0,30.242851E+0,0.000000E+0,47.139230E-3,0.000000E+0,43.876107E-3,0.000000E+0,14.532233E-3,0.000000E+0,19.234984E-3,0.000000E+0,22.230571E-3,2.020995E+0,2.013909E+0,2.018290E+0,2.023798E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.017219E+0,5.736377E+0,0.000000E+0,82.146894E-3,0.000000E+0,43.722276E-3,9.500000E+0,9.793634E+0,0.000000E+0,15.885079E-3,10.000000E+0,9.711269E+0,0.000000E+0,39.012304E-3,996.909137E-3,3.074431E+0,997.456265E-3,3.065484E+0,999.467763E-3,3.055169E+0,997.037873E-3,3.051484E+0,26.941903E-3,8.130983E+0,1.000000E+0,1.000000E+0,73.507495E+0,73.437335E+0,2.042247E+0,72.743228E+0,72.762416E+0,2.056811E+0,72.637465E+0,72.988316E+0,2.070314E+0,72.855405E+0,73.060904E+0,2.055487E+0
 10/25/2017,16:05:08.118,600.862443E-6,73.488539E+0,3.983023E-3,998.588288E-3,984.395057E-3,0.000000E+0,1.015733E+0,3.113252E+0,0.000000E+0,73.053369E+0,3.983153E-3,997.267330E-3,1.024652E+0,0.000000E+0,1.068056E+0,2.836618E+0,0.000000E+0,79.578025E+0,30.467298E+0,71.474858E+0,3.973166E-3,3.971480E-3,0.000000E+0,1.019306E+0,1.000000E+0,44.000000E+0,98.023170E+0,23.576552E+0,8.520095E-3,12.742610E-3,1.000000E+0,2.656613E+0,1.000000E+0,20.000000E+0,6.553491E-3,42.636185E+0,0.000000E+0,2.575327E+0,0.000000E+0,1.987037E+0,0.000000E+0,1.981653E+0,0.000000E+0,1.988906E+0,10.000000E+0,8.990669E+0,0.000000E+0,-214.165633E-3,0.000000E+0,138.714349E-3,0.000000E+0,139.583432E-3,0.000000E+0,148.883913E-3,0.000000E+0,-214.718007E-3,0.000000E+0,2.124464E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,997.633277E-3,0.000000E+0,1.006936E+0,3.079227E+0,0.000000E+0,998.051668E-3,0.000000E+0,1.011814E+0,3.055684E+0,0.000000E+0,242.706528E+0,4.011488E-3,3.979118E-3,92.501034E+0,73.574004E+0,75.090318E+0,101.123518E+0,81.112214E+0,3.978924E-3,3.980351E-3,67.661261E+0,4.488256E+0,1.711984E+0,76.268794E+0,75.278856E+0,0.000000E+0,74.862883E+0,76.288977E+0,0.000000E+0,74.286891E+0,1.076410E+0,1.006656E+0,2.060942E+0,60.000000E+0,46.000000E+0,59.600000E+0,10.806706E-3,68.373356E+0,30.163703E+0,0.000000E+0,1.297820E+0,1.306102E+0,1.010989E+0,60.000000E+0,1.000000E+0,1.321562E+0,657.987051E-3,2.031375E+0,60.000000E+0,1.882374E+0,0.000000E+0,72.744866E+0,1.035051E+0,1.034386E+0,1.005553E+0,50.000000E+0,1.000000E+0,85.200686E+0,2.697054E+0,2.518554E+0,1.212125E+0,27.000000E+0,0.000000E+0,1.298137E+0,1.294096E+0,1.008144E+0,60.000000E+0,3.988330E-3,47.450183E+0,9.110116E-3,23.826855E+0,4.348748E+0,30.242294E+0,0.000000E+0,45.688636E-3,0.000000E+0,42.780946E-3,0.000000E+0,14.467812E-3,0.000000E+0,18.526350E-3,0.000000E+0,22.166150E-3,2.021028E+0,2.013748E+0,2.018451E+0,2.023862E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.016201E+0,5.736474E+0,0.000000E+0,84.564550E-3,0.000000E+0,43.496628E-3,9.500000E+0,9.793280E+0,0.000000E+0,15.498552E-3,10.000000E+0,9.699190E+0,0.000000E+0,51.284549E-3,996.828677E-3,3.074544E+0,997.810289E-3,3.064969E+0,998.148220E-3,3.056649E+0,999.612591E-3,3.049971E+0,32.741232E-3,8.167070E+0,1.000000E+0,1.000000E+0,73.505623E+0,73.439675E+0,2.039274E+0,72.743041E+0,72.761573E+0,2.058918E+0,72.634798E+0,72.992762E+0,2.069946E+0,72.854984E+0,73.065162E+0,2.054896E+0
 10/25/2017,16:05:18.118,600.862443E-6,73.487416E+0,3.982893E-3,998.024464E-3,990.893964E-3,0.000000E+0,1.015541E+0,3.112769E+0,0.000000E+0,73.055568E+0,3.970961E-3,997.557296E-3,998.921799E-3,0.000000E+0,1.066204E+0,2.816820E+0,0.000000E+0,79.582945E+0,30.467159E+0,71.384933E+0,3.970831E-3,3.972128E-3,0.000000E+0,1.023097E+0,1.000000E+0,44.000000E+0,98.018939E+0,23.570799E+0,8.513285E-3,12.766475E-3,1.000000E+0,2.647829E+0,1.000000E+0,20.000000E+0,6.522809E-3,42.635347E+0,0.000000E+0,2.572749E+0,0.000000E+0,1.986360E+0,0.000000E+0,1.981460E+0,0.000000E+0,1.988648E+0,10.000000E+0,8.988448E+0,0.000000E+0,-213.393115E-3,0.000000E+0,140.195009E-3,0.000000E+0,138.263713E-3,0.000000E+0,146.724987E-3,0.000000E+0,-213.976883E-3,0.000000E+0,2.125270E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.081556E-3,0.000000E+0,1.013021E+0,3.078776E+0,0.000000E+0,998.132128E-3,0.000000E+0,1.010376E+0,3.056633E+0,0.000000E+0,242.675842E+0,4.011228E-3,3.982102E-3,92.507844E+0,73.573630E+0,75.090178E+0,101.137535E+0,81.113714E+0,3.976199E-3,3.980480E-3,67.661962E+0,4.492767E+0,1.711403E+0,76.276474E+0,75.280026E+0,0.000000E+0,74.865130E+0,76.290943E+0,0.000000E+0,74.290729E+0,1.072257E+0,1.005091E+0,2.061835E+0,60.000000E+0,46.000000E+0,59.600000E+0,10.827200E-3,68.375834E+0,30.160358E+0,0.000000E+0,1.300741E+0,1.304506E+0,1.007585E+0,60.000000E+0,1.000000E+0,1.327481E+0,656.309402E-3,2.034331E+0,60.000000E+0,1.855958E+0,0.000000E+0,72.742480E+0,1.035642E+0,1.035823E+0,1.010888E+0,50.000000E+0,1.000000E+0,85.211989E+0,2.690732E+0,2.514209E+0,1.225907E+0,27.000000E+0,0.000000E+0,1.295103E+0,1.291459E+0,1.011385E+0,60.000000E+0,3.989951E-3,47.448646E+0,9.146109E-3,23.824674E+0,4.203441E+0,30.241597E+0,0.000000E+0,44.592632E-3,0.000000E+0,41.331468E-3,0.000000E+0,14.628865E-3,0.000000E+0,17.849927E-3,0.000000E+0,23.229101E-3,2.021028E+0,2.013523E+0,2.018225E+0,2.023830E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.017478E+0,5.737538E+0,0.000000E+0,81.212066E-3,0.000000E+0,43.142038E-3,9.500000E+0,9.793376E+0,0.000000E+0,15.176446E-3,10.000000E+0,9.700414E+0,0.000000E+0,45.776534E-3,996.490746E-3,3.074560E+0,997.472357E-3,3.065822E+0,996.233274E-3,3.057406E+0,999.274659E-3,3.052353E+0,34.352156E-3,8.197679E+0,1.000000E+0,1.000000E+0,73.507682E+0,73.440799E+0,2.037117E+0,72.743603E+0,72.764896E+0,2.060642E+0,72.633347E+0,72.990235E+0,2.070074E+0,72.856294E+0,73.066379E+0,2.056493E+0
 10/25/2017,16:05:28.118,-43.211183E-6,73.490224E+0,3.983736E-3,997.444532E-3,1.003988E+0,0.000000E+0,1.016419E+0,3.113832E+0,0.000000E+0,73.055802E+0,3.977900E-3,998.556069E-3,986.798682E-3,0.000000E+0,1.066252E+0,2.814065E+0,0.000000E+0,79.583132E+0,30.464418E+0,71.403274E+0,3.977446E-3,3.973425E-3,0.000000E+0,1.020070E+0,1.000000E+0,44.000000E+0,98.004460E+0,23.569825E+0,8.534038E-3,12.744101E-3,1.000000E+0,2.655336E+0,1.000000E+0,20.000000E+0,6.578531E-3,42.634277E+0,0.000000E+0,2.571267E+0,0.000000E+0,1.987069E+0,0.000000E+0,1.982169E+0,0.000000E+0,1.988939E+0,10.000000E+0,8.991313E+0,0.000000E+0,-214.616269E-3,0.000000E+0,135.592087E-3,0.000000E+0,136.911806E-3,0.000000E+0,147.595002E-3,0.000000E+0,-211.979070E-3,0.000000E+0,2.126978E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.759716E-3,0.000000E+0,1.005993E+0,3.079323E+0,0.000000E+0,998.759716E-3,0.000000E+0,1.000868E+0,3.056279E+0,0.000000E+0,242.646459E+0,4.010450E-3,3.977561E-3,92.513808E+0,73.576860E+0,75.093829E+0,101.150751E+0,81.119806E+0,3.980480E-3,3.977432E-3,67.656071E+0,4.493411E+0,1.709727E+0,76.279096E+0,75.284989E+0,0.000000E+0,74.866862E+0,76.297312E+0,0.000000E+0,74.291853E+0,1.073535E+0,1.005091E+0,2.058200E+0,60.000000E+0,46.000000E+0,59.600000E+0,10.822919E-3,68.374712E+0,30.158268E+0,0.000000E+0,1.298331E+0,1.306933E+0,1.005715E+0,60.000000E+0,1.000000E+0,1.326237E+0,653.944718E-3,2.030720E+0,60.000000E+0,1.882116E+0,0.000000E+0,72.743977E+0,1.035610E+0,1.040500E+0,1.002501E+0,50.000000E+0,1.000000E+0,85.227233E+0,2.696112E+0,2.520774E+0,1.227424E+0,27.000000E+0,0.000000E+0,1.304669E+0,1.295917E+0,1.008048E+0,60.000000E+0,3.988719E-3,47.448925E+0,9.129507E-3,23.824767E+0,4.230827E+0,30.238857E+0,0.000000E+0,46.301109E-3,0.000000E+0,45.035689E-3,0.000000E+0,14.854340E-3,0.000000E+0,18.268665E-3,0.000000E+0,21.876255E-3,2.020802E+0,2.013587E+0,2.018322E+0,2.023733E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.019101E+0,5.738183E+0,0.000000E+0,89.206450E-3,0.000000E+0,44.592632E-3,9.500000E+0,9.793956E+0,0.000000E+0,15.015393E-3,10.000000E+0,9.700027E+0,0.000000E+0,51.123496E-3,996.522930E-3,3.074705E+0,997.874657E-3,3.065049E+0,996.764309E-3,3.057550E+0,997.858565E-3,3.049874E+0,29.841567E-3,8.066865E+0,1.000000E+0,1.000000E+0,73.508571E+0,73.441688E+0,2.039434E+0,72.741684E+0,72.764054E+0,2.056555E+0,72.634283E+0,72.994868E+0,2.073524E+0,72.859851E+0,73.065537E+0,2.054130E+0
 10/25/2017,16:05:38.118,1.244936E-3,73.489990E+0,3.984190E-3,998.813817E-3,995.077534E-3,0.000000E+0,1.012826E+0,3.112124E+0,0.000000E+0,73.057300E+0,3.980624E-3,998.314431E-3,989.877315E-3,0.000000E+0,1.064271E+0,2.824101E+0,0.000000E+0,79.586272E+0,30.462746E+0,71.468074E+0,3.974787E-3,3.974463E-3,0.000000E+0,1.020421E+0,1.000000E+0,44.000000E+0,97.875283E+0,23.572238E+0,8.569317E-3,12.726267E-3,1.000000E+0,2.644363E+0,1.000000E+0,20.000000E+0,6.577947E-3,42.632880E+0,0.000000E+0,2.565531E+0,0.000000E+0,1.987424E+0,0.000000E+0,1.982266E+0,0.000000E+0,1.989197E+0,10.000000E+0,8.991860E+0,0.000000E+0,-214.487516E-3,0.000000E+0,137.491195E-3,0.000000E+0,138.167148E-3,0.000000E+0,149.850597E-3,0.000000E+0,-211.334614E-3,0.000000E+0,2.123369E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.727532E-3,0.000000E+0,1.004891E+0,3.079098E+0,0.000000E+0,998.695348E-3,0.000000E+0,1.009593E+0,3.056424E+0,0.000000E+0,242.621515E+0,4.013628E-3,3.979897E-3,92.517800E+0,73.577749E+0,75.092191E+0,101.160723E+0,81.117322E+0,3.977172E-3,3.976913E-3,67.653827E+0,4.490834E+0,1.709663E+0,76.288930E+0,75.289952E+0,0.000000E+0,74.868547E+0,76.307146E+0,0.000000E+0,74.293351E+0,1.062944E+0,999.726190E-3,2.067175E+0,60.000000E+0,46.000000E+0,59.600000E+0,10.812284E-3,68.375647E+0,30.156782E+0,0.000000E+0,1.294851E+0,1.305767E+0,1.004245E+0,60.000000E+0,1.000000E+0,1.318499E+0,656.980462E-3,2.041968E+0,60.000000E+0,1.881455E+0,0.000000E+0,72.745381E+0,1.035673E+0,1.044523E+0,1.001255E+0,50.000000E+0,1.000000E+0,85.328213E+0,2.697901E+0,2.520071E+0,1.214616E+0,27.000000E+0,0.000000E+0,1.302720E+0,1.294910E+0,1.005461E+0,60.000000E+0,3.988784E-3,47.445384E+0,9.185150E-3,23.818225E+0,4.247581E+0,30.240993E+0,0.000000E+0,49.492416E-3,0.000000E+0,45.196742E-3,0.000000E+0,14.918761E-3,0.000000E+0,18.461929E-3,0.000000E+0,21.038778E-3,2.020738E+0,2.013458E+0,2.018193E+0,2.023572E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.027895E+0,5.735571E+0,0.000000E+0,82.888308E-3,0.000000E+0,44.141336E-3,9.500000E+0,9.793892E+0,0.000000E+0,15.273078E-3,10.000000E+0,9.698674E+0,0.000000E+0,40.268518E-3,996.828677E-3,3.074785E+0,998.035576E-3,3.065114E+0,997.070057E-3,3.058146E+0,997.729829E-3,3.051950E+0,27.264088E-3,8.078465E+0,1.000000E+0,1.000000E+0,73.507261E+0,73.439395E+0,2.039786E+0,72.743603E+0,72.765598E+0,2.055566E+0,72.633768E+0,72.996038E+0,2.066097E+0,72.857792E+0,73.066660E+0,2.050044E+0
 10/25/2017,16:05:48.118,1.244936E-3,73.490598E+0,3.983023E-3,998.813817E-3,1.017065E+0,0.000000E+0,1.014950E+0,3.108919E+0,0.000000E+0,73.056224E+0,3.984061E-3,996.864599E-3,988.250265E-3,0.000000E+0,1.069637E+0,2.820187E+0,0.000000E+0,79.585756E+0,30.465719E+0,71.449219E+0,3.975241E-3,3.972712E-3,0.000000E+0,1.017251E+0,1.000000E+0,44.000000E+0,97.761621E+0,23.569639E+0,8.608228E-3,12.700456E-3,1.000000E+0,2.649857E+0,1.000000E+0,20.000000E+0,6.605970E-3,42.632880E+0,0.000000E+0,2.559119E+0,0.000000E+0,1.986521E+0,0.000000E+0,1.981073E+0,0.000000E+0,1.988616E+0,10.000000E+0,8.983008E+0,0.000000E+0,-217.384460E-3,0.000000E+0,137.330253E-3,0.000000E+0,138.231525E-3,0.000000E+0,146.177199E-3,0.000000E+0,-209.046796E-3,0.000000E+0,2.124658E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.290751E-3,0.000000E+0,1.008134E+0,3.080562E+0,0.000000E+0,998.582704E-3,0.000000E+0,1.011255E+0,3.057068E+0,0.000000E+0,242.590781E+0,4.011163E-3,3.978145E-3,92.524093E+0,73.580978E+0,75.096545E+0,101.177561E+0,81.118822E+0,3.978988E-3,3.978988E-3,67.655744E+0,4.491800E+0,1.714611E+0,76.272119E+0,75.292574E+0,0.000000E+0,74.866628E+0,76.317823E+0,0.000000E+0,74.296206E+0,1.078055E+0,1.002696E+0,2.061229E+0,60.000000E+0,46.000000E+0,59.600000E+0,10.808457E-3,68.376442E+0,30.155528E+0,0.000000E+0,1.296351E+0,1.305895E+0,1.008688E+0,60.000000E+0,1.000000E+0,1.322886E+0,654.024606E-3,2.033021E+0,60.000000E+0,1.863259E+0,0.000000E+0,72.739812E+0,1.036440E+0,1.034354E+0,1.012917E+0,50.000000E+0,1.000000E+0,85.424223E+0,2.694627E+0,2.516046E+0,1.239560E+0,27.000000E+0,0.000000E+0,1.305930E+0,1.297083E+0,1.008096E+0,60.000000E+0,3.988913E-3,47.444080E+0,9.191570E-3,23.819524E+0,4.260469E+0,30.239043E+0,0.000000E+0,50.620655E-3,0.000000E+0,42.716525E-3,0.000000E+0,14.242338E-3,0.000000E+0,18.880667E-3,0.000000E+0,19.170563E-3,2.020867E+0,2.013651E+0,2.018064E+0,2.023766E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.036443E+0,5.729995E+0,0.000000E+0,83.307369E-3,0.000000E+0,44.914986E-3,9.500000E+0,9.793054E+0,0.000000E+0,14.983182E-3,10.000000E+0,9.700188E+0,0.000000E+0,45.873165E-3,996.587297E-3,3.074672E+0,998.019484E-3,3.064760E+0,996.136722E-3,3.054863E+0,997.359713E-3,3.050534E+0,28.552828E-3,8.027557E+0,1.000000E+0,1.000000E+0,73.508478E+0,73.442484E+0,2.041368E+0,72.745100E+0,72.769014E+0,2.055709E+0,72.633488E+0,72.997208E+0,2.072678E+0,72.856809E+0,73.065396E+0,2.056269E+0
 10/25/2017,16:05:58.118,1.244936E-3,73.492611E+0,3.987368E-3,997.960028E-3,1.005760E+0,0.000000E+0,1.015509E+0,3.113623E+0,0.000000E+0,73.058704E+0,3.977251E-3,997.831154E-3,1.001283E+0,0.000000E+0,1.070212E+0,2.822974E+0,0.000000E+0,79.589411E+0,30.460144E+0,71.474671E+0,3.975565E-3,3.972906E-3,0.000000E+0,1.013237E+0,1.000000E+0,44.000000E+0,97.742537E+0,23.565696E+0,8.629435E-3,12.717966E-3,1.000000E+0,2.647909E+0,1.000000E+0,20.000000E+0,6.602856E-3,42.630739E+0,0.000000E+0,2.567078E+0,0.000000E+0,1.986199E+0,0.000000E+0,1.981653E+0,0.000000E+0,1.988294E+0,10.000000E+0,8.979338E+0,0.000000E+0,-222.663337E-3,0.000000E+0,137.587760E-3,0.000000E+0,136.235852E-3,0.000000E+0,151.171731E-3,0.000000E+0,-209.723475E-3,0.000000E+0,2.126236E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.644775E-3,0.000000E+0,1.020417E+0,3.079420E+0,0.000000E+0,997.906841E-3,0.000000E+0,1.006253E+0,3.057035E+0,0.000000E+0,242.540460E+0,4.011423E-3,3.980545E-3,92.528695E+0,73.583787E+0,75.099869E+0,101.191060E+0,81.121541E+0,3.976913E-3,3.979832E-3,67.652938E+0,4.493089E+0,1.714675E+0,76.284247E+0,75.295430E+0,0.000000E+0,74.869109E+0,76.322974E+0,0.000000E+0,74.298594E+0,1.080291E+0,999.758123E-3,2.058678E+0,60.000000E+0,45.000000E+0,59.600000E+0,10.809625E-3,68.375039E+0,30.152787E+0,0.000000E+0,1.300422E+0,1.305831E+0,1.007329E+0,60.000000E+0,1.000000E+0,1.326587E+0,655.510522E-3,2.030768E+0,60.000000E+0,1.881181E+0,0.000000E+0,72.740608E+0,1.035993E+0,1.035998E+0,1.008588E+0,50.000000E+0,1.000000E+0,85.476474E+0,2.693318E+0,2.516301E+0,1.211917E+0,27.000000E+0,0.000000E+0,1.297754E+0,1.297898E+0,1.003098E+0,60.000000E+0,3.987162E-3,47.443614E+0,9.163489E-3,23.816277E+0,4.325873E+0,30.240018E+0,0.000000E+0,53.586314E-3,0.000000E+0,44.294845E-3,0.000000E+0,13.565915E-3,0.000000E+0,18.816246E-3,0.000000E+0,23.164679E-3,2.021028E+0,2.013587E+0,2.018129E+0,2.023830E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.041504E+0,5.699693E+0,0.000000E+0,82.985014E-3,0.000000E+0,43.657805E-3,9.500000E+0,9.792185E+0,0.000000E+0,15.112025E-3,10.000000E+0,9.700027E+0,0.000000E+0,42.362208E-3,996.184998E-3,3.074512E+0,998.373508E-3,3.065291E+0,999.178108E-3,3.055153E+0,998.421784E-3,3.050244E+0,35.640896E-3,7.982449E+0,1.000000E+0,1.000000E+0,73.509180E+0,73.446883E+0,2.036462E+0,72.743462E+0,72.765458E+0,2.056364E+0,72.632318E+0,72.998238E+0,2.072119E+0,72.858119E+0,73.068485E+0,2.060100E+0
 10/25/2017,16:06:08.118,761.880850E-6,73.492003E+0,3.976668E-3,998.507742E-3,1.005041E+0,0.000000E+0,1.013417E+0,3.114380E+0,0.000000E+0,73.056411E+0,3.981985E-3,998.491633E-3,981.869678E-3,0.000000E+0,1.069158E+0,2.842466E+0,0.000000E+0,79.593065E+0,30.452991E+0,71.424047E+0,3.973879E-3,3.972258E-3,0.000000E+0,1.013348E+0,1.000000E+0,44.000000E+0,97.840169E+0,23.566160E+0,8.631121E-3,12.736254E-3,1.000000E+0,2.646918E+0,1.000000E+0,20.000000E+0,6.576650E-3,42.628365E+0,0.000000E+0,2.575327E+0,0.000000E+0,1.989487E+0,0.000000E+0,1.982814E+0,0.000000E+0,1.988520E+0,10.000000E+0,8.975604E+0,0.000000E+0,-225.463716E-3,0.000000E+0,137.426818E-3,0.000000E+0,137.491195E-3,0.000000E+0,154.071782E-3,0.000000E+0,-212.075739E-3,0.000000E+0,2.126655E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.226384E-3,0.000000E+0,1.010769E+0,3.080176E+0,0.000000E+0,998.421784E-3,0.000000E+0,1.005742E+0,3.056987E+0,0.000000E+0,242.489415E+0,4.010709E-3,3.982945E-3,92.535223E+0,73.584536E+0,75.101273E+0,101.203853E+0,81.125243E+0,3.979313E-3,3.979443E-3,67.649478E+0,4.495022E+0,1.720074E+0,76.310986E+0,75.296366E+0,0.000000E+0,74.869811E+0,76.331168E+0,0.000000E+0,74.301028E+0,1.076745E+0,995.590906E-3,2.058359E+0,60.000000E+0,45.000000E+0,59.600000E+0,10.824541E-3,68.375834E+0,30.149025E+0,0.000000E+0,1.297788E+0,1.306023E+0,1.006674E+0,60.000000E+0,1.000000E+0,1.324258E+0,657.843252E-3,2.032062E+0,60.000000E+0,1.902181E+0,0.000000E+0,72.741076E+0,1.039377E+0,1.041347E+0,1.008204E+0,50.000000E+0,1.000000E+0,85.430649E+0,2.697709E+0,2.511749E+0,1.231608E+0,27.000000E+0,0.000000E+0,1.302449E+0,1.297019E+0,1.009261E+0,60.000000E+0,3.991119E-3,47.442542E+0,9.120363E-3,23.817668E+0,4.255958E+0,30.242155E+0,0.000000E+0,51.297599E-3,0.000000E+0,49.674018E-3,0.000000E+0,13.984653E-3,0.000000E+0,19.396037E-3,0.000000E+0,19.331616E-3,2.020899E+0,2.013039E+0,2.018161E+0,2.023798E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.038480E+0,5.698435E+0,0.000000E+0,83.629723E-3,0.000000E+0,44.818280E-3,9.500000E+0,9.792249E+0,0.000000E+0,14.854340E-3,10.000000E+0,9.699963E+0,0.000000E+0,38.045985E-3,996.973505E-3,3.075220E+0,997.343621E-3,3.064647E+0,996.619481E-3,3.054605E+0,997.697645E-3,3.050405E+0,26.619718E-3,8.098119E+0,1.000000E+0,1.000000E+0,73.511192E+0,73.450628E+0,2.037932E+0,72.746692E+0,72.768032E+0,2.056891E+0,72.636296E+0,72.998518E+0,2.069627E+0,72.859008E+0,73.068907E+0,2.055519E+0
 10/25/2017,16:06:18.118,278.825630E-6,73.494202E+0,3.981921E-3,998.991019E-3,968.379323E-3,0.000000E+0,1.016068E+0,3.113236E+0,0.000000E+0,73.057908E+0,3.985747E-3,997.170675E-3,1.010981E+0,0.000000E+0,1.068120E+0,2.882869E+0,0.000000E+0,79.592363E+0,30.450065E+0,71.420024E+0,3.972517E-3,3.970961E-3,0.000000E+0,1.021647E+0,1.000000E+0,44.000000E+0,97.933431E+0,23.563840E+0,8.646556E-3,12.743972E-3,1.000000E+0,2.652940E+0,1.000000E+0,20.000000E+0,6.626274E-3,42.625013E+0,0.000000E+0,2.583028E+0,0.000000E+0,1.988745E+0,0.000000E+0,1.982072E+0,0.000000E+0,1.989035E+0,10.000000E+0,8.989510E+0,0.000000E+0,-210.013347E-3,0.000000E+0,135.431146E-3,0.000000E+0,137.780889E-3,0.000000E+0,143.728268E-3,0.000000E+0,-220.647001E-3,0.000000E+0,2.131457E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.322935E-3,0.000000E+0,1.006904E+0,3.079339E+0,0.000000E+0,998.743624E-3,0.000000E+0,1.010823E+0,3.057293E+0,0.000000E+0,242.469586E+0,4.010190E-3,3.982362E-3,92.540624E+0,73.585893E+0,75.101648E+0,101.217305E+0,81.126227E+0,3.980740E-3,3.977496E-3,67.647795E+0,4.489223E+0,1.718382E+0,76.308551E+0,75.301235E+0,0.000000E+0,74.872620E+0,76.342454E+0,0.000000E+0,74.302198E+0,1.077720E+0,1.006193E+0,2.059507E+0,60.000000E+0,45.000000E+0,59.600000E+0,10.824735E-3,68.376349E+0,30.151905E+0,0.000000E+0,1.297948E+0,1.308977E+0,1.004948E+0,60.000000E+0,1.000000E+0,1.327226E+0,657.220126E-3,2.040370E+0,60.000000E+0,1.879263E+0,0.000000E+0,72.739765E+0,1.038946E+0,1.040724E+0,1.006272E+0,50.000000E+0,1.000000E+0,85.409730E+0,2.689247E+0,2.513809E+0,1.232789E+0,27.000000E+0,0.000000E+0,1.303471E+0,1.300758E+0,1.006483E+0,60.000000E+0,3.989692E-3,47.439328E+0,9.022307E-3,23.817251E+0,4.197964E+0,30.243037E+0,0.000000E+0,39.918497E-3,0.000000E+0,45.776534E-3,0.000000E+0,15.305288E-3,0.000000E+0,19.750354E-3,0.000000E+0,23.808892E-3,2.020770E+0,2.013426E+0,2.018161E+0,2.023733E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.037454E+0,5.700853E+0,0.000000E+0,83.758664E-3,0.000000E+0,51.233128E-3,9.500000E+0,9.793215E+0,0.000000E+0,15.917290E-3,10.000000E+0,9.698835E+0,0.000000E+0,49.512965E-3,997.053965E-3,3.074335E+0,997.713737E-3,3.066015E+0,999.532131E-3,3.055796E+0,998.453968E-3,3.050325E+0,29.197198E-3,8.130017E+0,1.000000E+0,1.000000E+0,73.511660E+0,73.450628E+0,2.041863E+0,72.746926E+0,72.770746E+0,2.058439E+0,72.632458E+0,72.997723E+0,2.061864E+0,72.858260E+0,73.069468E+0,2.057514E+0
 10/25/2017,16:06:28.118,-204.229589E-6,73.491207E+0,3.979456E-3,997.831154E-3,977.337275E-3,0.000000E+0,1.016611E+0,3.115878E+0,0.000000E+0,73.057955E+0,3.980364E-3,997.863372E-3,994.056600E-3,0.000000E+0,1.066140E+0,2.919856E+0,0.000000E+0,79.594987E+0,30.446952E+0,71.488287E+0,3.977965E-3,3.974138E-3,0.000000E+0,1.024738E+0,1.000000E+0,44.000000E+0,97.972448E+0,23.557299E+0,8.666465E-3,12.741183E-3,1.000000E+0,2.655831E+0,1.000000E+0,20.000000E+0,6.622317E-3,42.622779E+0,0.000000E+0,2.588087E+0,0.000000E+0,1.990002E+0,0.000000E+0,1.981718E+0,0.000000E+0,1.989519E+0,10.000000E+0,8.985776E+0,0.000000E+0,-207.373909E-3,0.000000E+0,136.783053E-3,0.000000E+0,139.873127E-3,0.000000E+0,142.213797E-3,0.000000E+0,-197.704375E-3,0.000000E+0,2.132810E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.148220E-3,0.000000E+0,1.014906E+0,3.079082E+0,0.000000E+0,997.874657E-3,0.000000E+0,1.009960E+0,3.055973E+0,0.000000E+0,242.437406E+0,4.010385E-3,3.983464E-3,92.541187E+0,73.586080E+0,75.106002E+0,101.231134E+0,81.128430E+0,3.976783E-3,3.980935E-3,67.647000E+0,4.486323E+0,1.717721E+0,76.331590E+0,75.300861E+0,0.000000E+0,74.871918E+0,76.339410E+0,0.000000E+0,74.302713E+0,1.071602E+0,1.005091E+0,2.063429E+0,60.000000E+0,45.000000E+0,59.600000E+0,10.814100E-3,68.374338E+0,30.148328E+0,0.000000E+0,1.300550E+0,1.308513E+0,1.011788E+0,60.000000E+0,1.000000E+0,1.322519E+0,658.865819E-3,2.018690E+0,60.000000E+0,1.875475E+0,0.000000E+0,72.740327E+0,1.036232E+0,1.036030E+0,1.006655E+0,50.000000E+0,1.000000E+0,85.416250E+0,2.691993E+0,2.516014E+0,1.221499E+0,27.000000E+0,0.000000E+0,1.302513E+0,1.294479E+0,1.011848E+0,60.000000E+0,3.992286E-3,47.439374E+0,9.137419E-3,23.809827E+0,4.213751E+0,30.242712E+0,0.000000E+0,35.147655E-3,0.000000E+0,45.261164E-3,0.000000E+0,18.365297E-3,0.000000E+0,22.552678E-3,0.000000E+0,23.583417E-3,2.020867E+0,2.013813E+0,2.018451E+0,2.023701E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.038680E+0,5.701176E+0,0.000000E+0,79.600296E-3,0.000000E+0,44.173572E-3,9.500000E+0,9.793666E+0,0.000000E+0,17.527821E-3,10.000000E+0,9.699802E+0,0.000000E+0,42.297787E-3,996.394194E-3,3.074785E+0,997.166609E-3,3.065967E+0,997.279253E-3,3.057373E+0,997.906840E-3,3.049794E+0,28.230643E-3,8.199612E+0,1.000000E+0,1.000000E+0,73.514141E+0,73.449364E+0,2.040521E+0,72.744445E+0,72.770652E+0,2.057226E+0,72.637419E+0,72.997816E+0,2.065203E+0,72.857932E+0,73.071855E+0,2.060914E+0
 10/25/2017,16:06:38.118,117.807224E-6,73.491020E+0,3.985163E-3,998.491633E-3,1.010103E+0,0.000000E+0,1.017904E+0,3.113590E+0,0.000000E+0,73.063946E+0,3.979262E-3,997.605624E-3,1.021956E+0,0.000000E+0,1.070292E+0,2.979607E+0,0.000000E+0,79.599344E+0,30.446581E+0,71.556550E+0,3.978419E-3,3.972452E-3,0.000000E+0,1.027334E+0,1.000000E+0,44.000000E+0,97.943397E+0,23.559526E+0,8.671653E-3,12.733336E-3,1.000000E+0,2.643692E+0,1.000000E+0,20.000000E+0,6.621279E-3,42.622127E+0,0.000000E+0,2.598431E+0,0.000000E+0,1.988262E+0,0.000000E+0,1.981686E+0,0.000000E+0,1.988358E+0,10.000000E+0,8.998941E+0,0.000000E+0,-200.131548E-3,0.000000E+0,135.205828E-3,0.000000E+0,138.649972E-3,0.000000E+0,141.408227E-3,0.000000E+0,-198.187717E-3,0.000000E+0,2.131038E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.968912E-3,0.000000E+0,1.000594E+0,3.079790E+0,0.000000E+0,997.922932E-3,0.000000E+0,1.008394E+0,3.057776E+0,0.000000E+0,242.394322E+0,4.015250E-3,3.978145E-3,92.552599E+0,73.578919E+0,75.106330E+0,101.243269E+0,81.128992E+0,3.978924E-3,3.982362E-3,67.645551E+0,4.503721E+0,1.708099E+0,76.330560E+0,75.303015E+0,0.000000E+0,74.872480E+0,76.341236E+0,0.000000E+0,74.303602E+0,1.081330E+0,1.001307E+0,2.061946E+0,60.000000E+0,45.000000E+0,59.600000E+0,10.827718E-3,68.377237E+0,30.150883E+0,0.000000E+0,1.303407E+0,1.307939E+0,989.157774E-3,60.000000E+0,1.000000E+0,1.326460E+0,658.290625E-3,2.030944E+0,60.000000E+0,1.883679E+0,0.000000E+0,72.740795E+0,1.037845E+0,1.037371E+0,994.385995E-3,50.000000E+0,1.000000E+0,85.482712E+0,2.696847E+0,2.513042E+0,1.229532E+0,27.000000E+0,0.000000E+0,1.304238E+0,1.296924E+0,976.590803E-3,60.000000E+0,3.988913E-3,47.441331E+0,9.188392E-3,23.812240E+0,4.156079E+0,30.241876E+0,0.000000E+0,22.704784E-3,0.000000E+0,45.100111E-3,0.000000E+0,19.363826E-3,0.000000E+0,25.290580E-3,0.000000E+0,22.198361E-3,2.020738E+0,2.013362E+0,2.018258E+0,2.023830E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.044913E+0,5.818225E+0,0.000000E+0,82.630425E-3,0.000000E+0,44.818280E-3,9.500000E+0,9.792925E+0,0.000000E+0,22.166150E-3,10.000000E+0,9.699834E+0,0.000000E+0,42.941999E-3,996.732125E-3,3.074383E+0,998.582704E-3,3.066031E+0,996.362010E-3,3.056134E+0,997.713737E-3,3.050438E+0,30.808122E-3,8.237309E+0,1.000000E+0,1.000000E+0,73.515218E+0,73.453670E+0,2.040521E+0,72.746692E+0,72.767376E+0,2.056667E+0,72.637044E+0,73.000624E+0,2.071000E+0,72.861489E+0,73.075880E+0,2.061010E+0
 10/25/2017,16:06:48.118,117.807224E-6,73.493500E+0,3.979586E-3,997.106238E-3,1.006654E+0,0.000000E+0,1.014551E+0,3.115330E+0,0.000000E+0,73.061325E+0,3.983412E-3,998.298322E-3,994.854174E-3,0.000000E+0,1.067801E+0,3.033848E+0,0.000000E+0,79.597985E+0,30.445930E+0,71.543263E+0,3.976343E-3,3.971090E-3,0.000000E+0,1.025980E+0,1.000000E+0,44.000000E+0,97.908987E+0,23.568155E+0,8.667438E-3,12.741702E-3,1.000000E+0,2.656438E+0,1.000000E+0,20.000000E+0,6.574055E-3,42.620172E+0,0.000000E+0,2.615348E+0,0.000000E+0,1.987456E+0,0.000000E+0,1.982459E+0,0.000000E+0,1.989970E+0,10.000000E+0,9.001291E+0,0.000000E+0,-209.369581E-3,0.000000E+0,139.647809E-3,0.000000E+0,137.298065E-3,0.000000E+0,154.555123E-3,0.000000E+0,-189.777569E-3,0.000000E+0,2.138385E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.872360E-3,0.000000E+0,1.010865E+0,3.079082E+0,0.000000E+0,998.132128E-3,0.000000E+0,1.000964E+0,3.057695E+0,0.000000E+0,242.379800E+0,4.012525E-3,3.984308E-3,92.552411E+0,73.574519E+0,75.107453E+0,101.262883E+0,81.131992E+0,3.978210E-3,3.977042E-3,67.646299E+0,4.506943E+0,1.714852E+0,76.339925E+0,75.304045E+0,0.000000E+0,74.872854E+0,76.352569E+0,0.000000E+0,74.310343E+0,1.077256E+0,1.004293E+0,2.062855E+0,60.000000E+0,45.000000E+0,59.600000E+0,10.822725E-3,68.376349E+0,30.149025E+0,0.000000E+0,1.290285E+0,1.305783E+0,994.575632E-3,60.000000E+0,1.000000E+0,1.326029E+0,655.222926E-3,2.034171E+0,60.000000E+0,1.888127E+0,0.000000E+0,72.740889E+0,1.036855E+0,1.037483E+0,982.037204E-3,50.000000E+0,1.000000E+0,85.441765E+0,2.695761E+0,2.516557E+0,1.225875E+0,27.000000E+0,0.000000E+0,1.298265E+0,1.298633E+0,995.113745E-3,60.000000E+0,3.987940E-3,47.438862E+0,9.164656E-3,23.807972E+0,4.193131E+0,30.245499E+0,0.000000E+0,-343.538994E-6,0.000000E+0,40.268518E-3,0.000000E+0,23.100258E-3,0.000000E+0,24.904053E-3,0.000000E+0,20.104671E-3,2.020963E+0,2.013748E+0,2.018322E+0,2.023894E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.042305E+0,5.815549E+0,0.000000E+0,79.632531E-3,0.000000E+0,44.721574E-3,9.500000E+0,9.792861E+0,0.000000E+0,22.842573E-3,10.000000E+0,9.699351E+0,0.000000E+0,43.650633E-3,996.619481E-3,3.074238E+0,997.987300E-3,3.065098E+0,997.745921E-3,3.057502E+0,997.247069E-3,3.051644E+0,26.941903E-3,8.260508E+0,1.000000E+0,1.000000E+0,73.514796E+0,73.457321E+0,2.043685E+0,72.746832E+0,72.772197E+0,2.058407E+0,72.636998E+0,73.002216E+0,2.072438E+0,72.860693E+0,73.076395E+0,2.059765E+0
