date,time,ahu_dp,ahu1_cc_out_rtd,ahu1_f_cc,ahu1_f_ra,ahu1_fan_power,ahu1_on,ahu1_p_down,ahu1_t_ra,ahu1_vfd,ahu2_cc_out_rtd,ahu2_f_cc,ahu2_f_ra,ahu2_fan_power,ahu2_on,ahu2_p_down,ahu2_t_ra,ahu2_vfd,ch1_c_out_rtd,ch1_e_in_rtd,ch1_e_out_rtd,ch1_f_c,ch1_f_e,ch1_on,ch1_power,ch1_t_reset,ch1_t_sp,ch2_c_out_rtd,ch2_e_out_rtd,ch2_f_c,ch2_f_e,ch2_on,ch2_power,ch2_t_reset,ch2_t_sp,cl_f,cw_in_rtd,d15_pos_c,d15_pos_fb,d16_pos_c,d16_pos_fb,d17_pos_c,d17_pos_fb,d18_pos_c,d18_pos_fb,d2_pos_c,d2_pos_fb,d3_pos_c,d3_pos_fb,d4_pos_c,d4_pos_fb,d5_pos_c,d5_pos_fb,d6_pos_c,d6_pos_fb,d7_pos_c,d7_pos_fb,d8_pos_c,d8_pos_fb,dx_ds_c,dx_m_cs,dx_m_din,dx_m_sclk,dx_m_spi,dx_sp_cs,dx_sp_din,dx_sp_sclk,dx_sp_spi,dx_z_cs,dx_z_din,dx_z_sclk,dx_z_spi,exf1_f,exf1_on,exf1_power,exf1_t_in,exf1_vfd,exf2_f,exf2_on,exf2_power,exf2_t_in,exf2_vfd,hw_rtd,hx1_f_hw,hx1_f_pg,hx1_hw_rtd,hx1_pg_rtd,hx2_cw_rtd,hx2_hw_rtd,hx3_cw_rtd,hx3_f_cw,hx3_f_pg,hx3_pg_rtd,indoor_p,indoor_rh,indoor_rtd,oau_cc_rtd,oau_heat_c,oau_hs_rtd,oau_in_rtd,oau_on,oau_out_rtd,oau_p_down,oau_power,oau_rh,oau_vfd,outdoor_rh,outdoor_rtd,pl_f,pl_in_rtd,pl_out_rtd,pump1_on,pump1_p_down,pump1_p_up,pump1_power,pump1_vfd,pump2_on,pump2_p_down,pump2_p_up,pump2_power,pump2_vfd,pump3_dp,pump3_on,pump3_out_rtd,pump3_p_down,pump3_p_up,pump3_power,pump3_vfd,pump4_on,pump4_out_rtd,pump4_p_down,pump4_p_up,pump4_power,pump4_vfd,pump5_on,pump5_p_down,pump5_p_up,pump5_power,pump5_vfd,sl_f,sl_out_rtd,ts_f,ts_in_rtd,ts_meter,ts_out_rtd,v1_pos_c,v1_pos_fb,v10_pos_c,v10_pos_fb,v11_pos_c,v11_pos_fb,v12_pos_c,v12_pos_fb,v13_pos_c,v13_pos_fb,v14_pos_fb,v15_pos_fb,v16_pos_fb,v17_pos_fb,v18_pos_c,v18_pos_fb,v19_pos_c,v19_pos_fb,v20_pos_c,v20_pos_fb,v3_pos_c,v3_pos_fb,v4_pos_c,v4_pos_fb,v5_pos_c,v5_pos_fb,v6_pos_c,v6_pos_fb,v7_pos_c,v7_pos_fb,v8_pos_c,v8_pos_fb,v9_pos_c,v9_pos_fb,vav1_f,vav1_t_out,vav2_f,vav2_t_out,vav3_f,vav3_t_out,vav4_f,vav4_t_out,vch1_pos_fb,vch2_pos_fb,vsh_in,vsh_out,zs1_heat_rtd,zs1_out_rtd,zs1_rh,zs2_heat_rtd,zs2_out_rtd,zs2_rh,zs3_heat_rtd,zs3_out_rtd,zs3_rh,zs4_heat_rtd,zs4_out_rtd,zs4_rh
 10/25/2017,16:06:58.118,600.862443E-6,73.491909E+0,3.979845E-3,997.621733E-3,1.005010E+0,0.000000E+0,1.015940E+0,3.115105E+0,0.000000E+0,73.061606E+0,3.982634E-3,997.573406E-3,977.690394E-3,0.000000E+0,1.064319E+0,3.098786E+0,0.000000E+0,79.600937E+0,30.437523E+0,71.517950E+0,3.970247E-3,3.976473E-3,0.000000E+0,1.024355E+0,1.000000E+0,44.000000E+0,97.930799E+0,23.562959E+0,8.693054E-3,12.740534E-3,1.000000E+0,2.650512E+0,1.000000E+0,20.000000E+0,6.649108E-3,42.618310E+0,0.000000E+0,2.613608E+0,0.000000E+0,1.985683E+0,0.000000E+0,1.982266E+0,0.000000E+0,1.989068E+0,10.000000E+0,9.005669E+0,0.000000E+0,-216.096930E-3,0.000000E+0,135.785217E-3,0.000000E+0,137.877454E-3,0.000000E+0,154.941797E-3,0.000000E+0,-186.974186E-3,0.000000E+0,2.136580E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.727532E-3,0.000000E+0,1.003773E+0,3.080015E+0,0.000000E+0,998.695348E-3,0.000000E+0,1.011814E+0,3.056360E+0,0.000000E+0,242.375506E+0,4.009347E-3,3.980480E-3,92.557859E+0,73.572413E+0,75.109232E+0,101.276476E+0,81.133023E+0,3.976978E-3,3.979183E-3,67.643213E+0,4.498244E+0,1.721122E+0,76.365540E+0,75.302359E+0,0.000000E+0,74.878191E+0,76.362637E+0,0.000000E+0,74.309547E+0,1.067097E+0,1.000205E+0,2.062727E+0,60.000000E+0,47.000000E+0,59.600000E+0,10.835630E-3,68.377564E+0,30.146331E+0,0.000000E+0,1.302529E+0,1.306150E+0,1.006674E+0,60.000000E+0,1.000000E+0,1.325854E+0,655.590410E-3,2.035338E+0,60.000000E+0,1.866853E+0,0.000000E+0,72.740280E+0,1.037158E+0,1.040021E+0,1.002166E+0,50.000000E+0,1.000000E+0,85.287830E+0,2.690508E+0,2.512835E+0,1.217235E+0,27.000000E+0,0.000000E+0,1.304062E+0,1.290325E+0,1.008303E+0,60.000000E+0,3.989951E-3,47.434389E+0,9.157652E-3,23.810152E+0,4.222450E+0,30.248890E+0,0.000000E+0,-4.147318E-3,0.000000E+0,44.906847E-3,0.000000E+0,25.934793E-3,0.000000E+0,21.876255E-3,0.000000E+0,17.946559E-3,2.020867E+0,2.013426E+0,2.018290E+0,2.023766E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.030213E+0,5.814808E+0,0.000000E+0,90.334690E-3,0.000000E+0,43.077567E-3,9.500000E+0,9.793151E+0,0.000000E+0,26.901111E-3,10.000000E+0,9.700092E+0,0.000000E+0,44.713583E-3,997.086149E-3,3.074801E+0,997.762013E-3,3.065114E+0,998.985004E-3,3.054959E+0,997.681553E-3,3.051644E+0,23.720054E-3,8.305294E+0,1.000000E+0,1.000000E+0,73.516341E+0,73.456946E+0,2.035135E+0,72.747908E+0,72.774115E+0,2.057513E+0,72.636904E+0,73.002262E+0,2.067758E+0,72.861255E+0,73.074663E+0,2.059047E+0
 10/25/2017,16:07:08.118,2.694102E-3,73.493734E+0,3.981402E-3,998.958801E-3,996.961738E-3,0.000000E+0,1.016180E+0,3.110658E+0,0.000000E+0,73.060295E+0,3.979262E-3,997.444532E-3,976.398324E-3,0.000000E+0,1.068040E+0,3.089104E+0,0.000000E+0,79.604967E+0,30.436129E+0,71.547240E+0,3.973360E-3,3.968561E-3,0.000000E+0,1.023623E+0,1.000000E+0,44.000000E+0,97.988478E+0,23.560221E+0,8.709397E-3,12.753375E-3,1.000000E+0,2.649091E+0,1.000000E+0,20.000000E+0,6.612911E-3,42.619334E+0,0.000000E+0,2.628140E+0,0.000000E+0,1.988358E+0,0.000000E+0,1.982137E+0,0.000000E+0,1.988165E+0,10.000000E+0,8.991763E+0,0.000000E+0,-225.721222E-3,0.000000E+0,137.201500E-3,0.000000E+0,136.332417E-3,0.000000E+0,164.221959E-3,0.000000E+0,-183.494125E-3,0.000000E+0,2.139996E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.582704E-3,0.000000E+0,1.006297E+0,3.079967E+0,0.000000E+0,998.647072E-3,0.000000E+0,999.956789E-3,3.056778E+0,0.000000E+0,242.366533E+0,4.012071E-3,3.983594E-3,92.564011E+0,73.572975E+0,75.111152E+0,101.284143E+0,81.135366E+0,3.977626E-3,3.975940E-3,67.642792E+0,4.493733E+0,1.713450E+0,76.343953E+0,75.303342E+0,0.000000E+0,74.872573E+0,76.357486E+0,0.000000E+0,74.314697E+0,1.069493E+0,1.006065E+0,2.067016E+0,60.000000E+0,47.000000E+0,59.600000E+0,10.818509E-3,68.377050E+0,30.145634E+0,0.000000E+0,1.296623E+0,1.306725E+0,1.010062E+0,60.000000E+0,1.000000E+0,1.323556E+0,658.450401E-3,2.029602E+0,60.000000E+0,1.875427E+0,0.000000E+0,72.738361E+0,1.038611E+0,1.035807E+0,1.009658E+0,50.000000E+0,1.000000E+0,85.160023E+0,2.692823E+0,2.516221E+0,1.215862E+0,27.000000E+0,0.000000E+0,1.303774E+0,1.294990E+0,1.007329E+0,60.000000E+0,3.990146E-3,47.434203E+0,9.059921E-3,23.809131E+0,4.250158E+0,30.247589E+0,0.000000E+0,-22.553741E-3,0.000000E+0,42.974210E-3,0.000000E+0,24.420893E-3,0.000000E+0,18.622982E-3,0.000000E+0,14.983182E-3,2.020995E+0,2.013394E+0,2.018064E+0,2.023701E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.020042E+0,5.817129E+0,0.000000E+0,89.238686E-3,0.000000E+0,41.884857E-3,9.500000E+0,9.793183E+0,0.000000E+0,22.230571E-3,10.000000E+0,9.698996E+0,0.000000E+0,42.136734E-3,996.732125E-3,3.074463E+0,997.697645E-3,3.066208E+0,998.904544E-3,3.055571E+0,1.000353E+0,3.050228E+0,30.485937E-3,8.344924E+0,1.000000E+0,1.000000E+0,73.517464E+0,73.461112E+0,2.039674E+0,72.746972E+0,72.773835E+0,2.057609E+0,72.634845E+0,73.005117E+0,2.074115E+0,72.862752E+0,73.075505E+0,2.064729E+0
 10/25/2017,16:07:18.118,1.727991E-3,73.494483E+0,3.980429E-3,999.039347E-3,1.016458E+0,0.000000E+0,1.013960E+0,3.115975E+0,0.000000E+0,73.059687E+0,3.982050E-3,997.444532E-3,992.892143E-3,0.000000E+0,1.066108E+0,3.094645E+0,0.000000E+0,79.606513E+0,30.435665E+0,71.559779E+0,3.974398E-3,3.972063E-3,0.000000E+0,1.027637E+0,1.000000E+0,44.000000E+0,97.919564E+0,23.561567E+0,8.727620E-3,12.761676E-3,1.000000E+0,2.649186E+0,1.000000E+0,20.000000E+0,6.660784E-3,42.622220E+0,0.000000E+0,2.646153E+0,0.000000E+0,1.986908E+0,0.000000E+0,1.981847E+0,0.000000E+0,1.988262E+0,10.000000E+0,8.989285E+0,0.000000E+0,-230.646028E-3,0.000000E+0,136.557735E-3,0.000000E+0,137.008371E-3,0.000000E+0,170.537624E-3,0.000000E+0,-200.282198E-3,0.000000E+0,2.137289E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.904544E-3,0.000000E+0,611.681936E-3,3.081496E+0,0.000000E+0,998.550520E-3,0.000000E+0,999.621203E-3,3.056488E+0,0.000000E+0,242.360599E+0,4.014082E-3,3.983010E-3,92.568660E+0,73.573396E+0,75.115834E+0,101.301452E+0,81.138882E+0,3.981129E-3,3.978340E-3,67.642792E+0,4.487290E+0,1.712419E+0,76.356128E+0,75.302593E+0,0.000000E+0,74.875570E+0,76.355800E+0,0.000000E+0,74.317833E+0,1.067608E+0,1.001339E+0,2.069758E+0,60.000000E+0,47.000000E+0,59.600000E+0,10.807420E-3,68.374057E+0,30.143869E+0,0.000000E+0,1.300294E+0,1.309919E+0,1.003589E+0,60.000000E+0,1.000000E+0,1.327672E+0,660.223915E-3,2.019649E+0,60.000000E+0,1.886757E+0,0.000000E+0,72.740233E+0,1.037988E+0,1.038457E+0,1.005457E+0,50.000000E+0,1.000000E+0,85.128271E+0,2.687538E+0,2.514848E+0,1.227855E+0,27.000000E+0,0.000000E+0,1.301954E+0,1.292226E+0,1.007473E+0,60.000000E+0,3.990665E-3,47.431175E+0,9.016016E-3,23.811590E+0,4.325229E+0,30.244616E+0,0.000000E+0,172.227719E-6,0.000000E+0,43.135263E-3,0.000000E+0,20.684462E-3,0.000000E+0,16.980240E-3,0.000000E+0,15.917290E-3,2.020867E+0,2.013780E+0,2.018451E+0,2.023701E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.017663E+0,5.814550E+0,0.000000E+0,83.533016E-3,0.000000E+0,43.883453E-3,9.500000E+0,9.793183E+0,0.000000E+0,19.524879E-3,10.000000E+0,9.699512E+0,0.000000E+0,44.166003E-3,996.217182E-3,3.075027E+0,997.762013E-3,3.064969E+0,996.522930E-3,3.056392E+0,997.778105E-3,3.052288E+0,24.042239E-3,8.244398E+0,1.000000E+0,1.000000E+0,73.515873E+0,73.459895E+0,2.040409E+0,72.748329E+0,72.776268E+0,2.053825E+0,72.635406E+0,73.003900E+0,2.067551E+0,72.860927E+0,73.077612E+0,2.058616E+0
 10/25/2017,16:07:28.118,922.899256E-6,73.494202E+0,3.982569E-3,997.283439E-3,997.392870E-3,0.000000E+0,1.014200E+0,3.116861E+0,0.000000E+0,73.056598E+0,3.980170E-3,996.816271E-3,1.021541E+0,0.000000E+0,1.066874E+0,3.118665E+0,0.000000E+0,79.609371E+0,30.442075E+0,71.595666E+0,3.978613E-3,3.968431E-3,0.000000E+0,1.028385E+0,1.000000E+0,44.000000E+0,97.771305E+0,23.559850E+0,8.713158E-3,12.755645E-3,1.000000E+0,2.652876E+0,1.000000E+0,20.000000E+0,6.642167E-3,42.626503E+0,0.000000E+0,2.666421E+0,0.000000E+0,1.987520E+0,0.000000E+0,1.981009E+0,0.000000E+0,1.989358E+0,10.000000E+0,8.982106E+0,0.000000E+0,-235.538645E-3,0.000000E+0,140.355951E-3,0.000000E+0,138.199337E-3,0.000000E+0,167.476460E-3,0.000000E+0,-192.806511E-3,0.000000E+0,2.137450E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.614888E-3,0.000000E+0,640.896663E-3,3.080096E+0,0.000000E+0,999.049372E-3,0.000000E+0,1.007867E+0,3.056424E+0,0.000000E+0,242.353603E+0,4.012396E-3,3.980416E-3,92.575611E+0,73.575877E+0,75.116723E+0,101.310200E+0,81.138788E+0,3.978859E-3,3.979961E-3,67.642652E+0,4.509199E+0,1.714611E+0,76.363339E+0,75.306479E+0,0.000000E+0,74.877302E+0,76.360155E+0,0.000000E+0,74.317599E+0,1.073726E+0,1.010711E+0,2.059954E+0,60.000000E+0,47.000000E+0,59.600000E+0,10.815851E-3,68.377050E+0,30.144148E+0,0.000000E+0,1.299911E+0,1.307715E+0,1.007057E+0,60.000000E+0,1.000000E+0,1.324801E+0,654.599799E-3,2.015734E+0,60.000000E+0,1.893156E+0,0.000000E+0,72.740467E+0,1.034732E+0,1.039431E+0,1.003875E+0,50.000000E+0,1.000000E+0,85.142388E+0,2.688880E+0,2.519288E+0,1.218609E+0,27.000000E+0,0.000000E+0,1.302161E+0,1.301317E+0,1.007106E+0,60.000000E+0,3.990470E-3,47.430569E+0,9.145525E-3,23.804677E+0,4.346171E+0,30.248193E+0,0.000000E+0,32.923411E-3,0.000000E+0,44.778004E-3,0.000000E+0,19.041720E-3,0.000000E+0,14.403391E-3,0.000000E+0,17.914348E-3,2.021092E+0,2.013845E+0,2.018161E+0,2.023733E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.019053E+0,5.813486E+0,0.000000E+0,81.953481E-3,0.000000E+0,42.690742E-3,9.500000E+0,9.792958E+0,0.000000E+0,19.234984E-3,10.000000E+0,9.700800E+0,0.000000E+0,47.515907E-3,996.989597E-3,3.074399E+0,997.890749E-3,3.064727E+0,996.458562E-3,3.057035E+0,997.263161E-3,3.050615E+0,31.774677E-3,7.860980E+0,1.000000E+0,1.000000E+0,73.516669E+0,73.464248E+0,2.036797E+0,72.748095E+0,72.780199E+0,2.051654E+0,72.635687E+0,73.008393E+0,2.068141E+0,72.863174E+0,73.078454E+0,2.062319E+0
 10/25/2017,16:07:38.118,439.844037E-6,73.492096E+0,3.975760E-3,998.507742E-3,996.546575E-3,0.000000E+0,1.014407E+0,3.121371E+0,0.000000E+0,73.052947E+0,3.983023E-3,997.750607E-3,991.998861E-3,0.000000E+0,1.065565E+0,3.099865E+0,0.000000E+0,79.612510E+0,30.446116E+0,71.609047E+0,3.978483E-3,3.969793E-3,0.000000E+0,1.026490E+0,1.000000E+0,44.000000E+0,97.652239E+0,23.561799E+0,8.691822E-3,12.721014E-3,1.000000E+0,2.644810E+0,1.000000E+0,20.000000E+0,6.623939E-3,42.622918E+0,0.000000E+0,2.675894E+0,0.000000E+0,1.987939E+0,0.000000E+0,1.981944E+0,0.000000E+0,1.987488E+0,10.000000E+0,8.979338E+0,0.000000E+0,-224.884327E-3,0.000000E+0,137.941831E-3,0.000000E+0,138.521219E-3,0.000000E+0,155.231802E-3,0.000000E+0,-205.985631E-3,0.000000E+0,2.136129E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.483855E-3,0.000000E+0,827.334317E-3,3.079500E+0,0.000000E+0,997.665461E-3,0.000000E+0,1.008826E+0,3.055909E+0,0.000000E+0,242.353796E+0,4.013693E-3,3.981648E-3,92.582280E+0,73.579013E+0,75.119813E+0,101.325675E+0,81.141647E+0,3.979313E-3,3.980675E-3,67.643634E+0,4.507588E+0,1.715239E+0,76.363948E+0,75.308024E+0,0.000000E+0,74.877021E+0,76.365119E+0,0.000000E+0,74.317037E+0,1.072864E+0,977.740531E-3,2.062042E+0,60.000000E+0,47.000000E+0,59.600000E+0,10.817796E-3,68.377985E+0,30.141965E+0,0.000000E+0,1.297325E+0,1.304729E+0,1.003733E+0,60.000000E+0,1.000000E+0,1.328773E+0,653.065950E-3,2.033532E+0,60.000000E+0,1.889207E+0,0.000000E+0,72.738081E+0,1.036520E+0,1.040596E+0,1.011128E+0,50.000000E+0,1.000000E+0,85.146328E+0,2.694164E+0,2.519400E+0,1.205114E+0,27.000000E+0,0.000000E+0,1.303838E+0,1.294000E+0,1.008862E+0,60.000000E+0,3.987811E-3,47.430569E+0,9.166472E-3,23.810941E+0,4.370335E+0,30.246474E+0,0.000000E+0,50.233830E-3,0.000000E+0,44.423688E-3,0.000000E+0,18.043191E-3,0.000000E+0,15.852869E-3,0.000000E+0,18.333086E-3,2.020738E+0,2.013201E+0,2.018225E+0,2.023508E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.019619E+0,5.816420E+0,0.000000E+0,84.435608E-3,0.000000E+0,42.722978E-3,9.500000E+0,9.795438E+0,0.000000E+0,17.270136E-3,10.000000E+0,9.699866E+0,0.000000E+0,41.202626E-3,997.070057E-3,3.074254E+0,997.906841E-3,3.065436E+0,997.842473E-3,3.058307E+0,997.150517E-3,3.052015E+0,29.519383E-3,7.949263E+0,1.000000E+0,1.000000E+0,73.517932E+0,73.468179E+0,2.040489E+0,72.747908E+0,72.778468E+0,2.057625E+0,72.637980E+0,73.010546E+0,2.063046E+0,72.866028E+0,73.078033E+0,2.059142E+0
 10/25/2017,16:07:48.118,600.862443E-6,73.495419E+0,3.984774E-3,997.750607E-3,1.001065E+0,0.000000E+0,1.016515E+0,3.119164E+0,0.000000E+0,73.050233E+0,3.979327E-3,997.734498E-3,1.010503E+0,0.000000E+0,1.066635E+0,3.075620E+0,0.000000E+0,79.611198E+0,30.452341E+0,71.530349E+0,3.977770E-3,3.968367E-3,0.000000E+0,1.012918E+0,1.000000E+0,44.000000E+0,97.602649E+0,23.556649E+0,8.694805E-3,12.758239E-3,1.000000E+0,2.637048E+0,1.000000E+0,20.000000E+0,6.622447E-3,42.625060E+0,0.000000E+0,2.669095E+0,0.000000E+0,1.986940E+0,0.000000E+0,1.981363E+0,0.000000E+0,1.988229E+0,10.000000E+0,8.973061E+0,0.000000E+0,-218.832933E-3,0.000000E+0,138.617784E-3,0.000000E+0,136.493358E-3,0.000000E+0,158.389635E-3,0.000000E+0,-211.044609E-3,0.000000E+0,2.129008E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.162016E-3,0.000000E+0,1.010290E+0,3.080562E+0,0.000000E+0,998.067760E-3,0.000000E+0,1.011239E+0,3.055684E+0,0.000000E+0,242.333581E+0,4.008244E-3,3.984502E-3,92.585943E+0,73.577608E+0,75.120047E+0,101.342420E+0,81.144974E+0,3.979767E-3,3.981778E-3,67.638818E+0,4.502755E+0,1.719172E+0,76.377856E+0,75.308539E+0,0.000000E+0,74.879549E+0,76.367273E+0,0.000000E+0,74.321297E+0,1.078295E+0,997.890060E-3,2.062632E+0,60.000000E+0,47.000000E+0,59.600000E+0,10.811830E-3,68.377424E+0,30.140107E+0,0.000000E+0,1.303551E+0,1.302063E+0,1.005283E+0,60.000000E+0,1.000000E+0,1.327258E+0,653.049972E-3,2.033564E+0,60.000000E+0,1.903648E+0,0.000000E+0,72.735320E+0,1.037126E+0,1.041075E+0,1.008460E+0,50.000000E+0,1.000000E+0,85.115232E+0,2.698028E+0,2.519224E+0,1.232422E+0,27.000000E+0,0.000000E+0,1.303615E+0,1.298825E+0,1.007058E+0,60.000000E+0,3.989043E-3,47.428799E+0,9.113683E-3,23.808296E+0,4.367435E+0,30.249354E+0,0.000000E+0,54.295493E-3,0.000000E+0,45.067900E-3,0.000000E+0,14.145706E-3,0.000000E+0,16.722556E-3,0.000000E+0,24.163209E-3,2.021060E+0,2.013651E+0,2.018290E+0,2.023411E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.017272E+0,5.812454E+0,0.000000E+0,82.017952E-3,0.000000E+0,43.690040E-3,9.500000E+0,9.793022E+0,0.000000E+0,14.016864E-3,10.000000E+0,9.698481E+0,0.000000E+0,43.231895E-3,996.651665E-3,3.074512E+0,997.375805E-3,3.065098E+0,996.780401E-3,3.054815E+0,997.794197E-3,3.051387E+0,26.941903E-3,7.818450E+0,1.000000E+0,1.000000E+0,73.517090E+0,73.470051E+0,2.037565E+0,72.748329E+0,72.780948E+0,2.057306E+0,72.635360E+0,73.009517E+0,2.064148E+0,72.862472E+0,73.077986E+0,2.063931E+0
 10/25/2017,16:07:58.118,1.244936E-3,73.494109E+0,3.980105E-3,998.201666E-3,999.324978E-3,0.000000E+0,1.016595E+0,3.119825E+0,0.000000E+0,73.049063E+0,3.979586E-3,996.993473E-3,990.132539E-3,0.000000E+0,1.068519E+0,3.057094E+0,0.000000E+0,79.611761E+0,30.447231E+0,71.537461E+0,3.975241E-3,3.964346E-3,0.000000E+0,1.023638E+0,1.000000E+0,44.000000E+0,97.606127E+0,23.554005E+0,8.678981E-3,12.757266E-3,1.000000E+0,2.646200E+0,1.000000E+0,20.000000E+0,6.602337E-3,42.631856E+0,0.000000E+0,2.672092E+0,0.000000E+0,1.987649E+0,0.000000E+0,1.982427E+0,0.000000E+0,1.988391E+0,10.000000E+0,8.983651E+0,0.000000E+0,-210.882430E-3,0.000000E+0,137.137124E-3,0.000000E+0,138.456843E-3,0.000000E+0,146.596096E-3,0.000000E+0,-216.071364E-3,0.000000E+0,2.132842E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.065464E-3,0.000000E+0,1.013884E+0,3.080482E+0,0.000000E+0,998.196496E-3,0.000000E+0,1.004655E+0,3.057325E+0,0.000000E+0,242.325910E+0,4.009606E-3,3.979378E-3,92.592564E+0,73.582055E+0,75.122950E+0,101.353191E+0,81.146849E+0,3.979183E-3,3.977821E-3,67.639145E+0,4.492767E+0,1.713579E+0,76.381602E+0,75.307369E+0,0.000000E+0,74.880345E+0,76.375749E+0,0.000000E+0,74.319612E+0,1.075707E+0,1.008971E+0,2.061564E+0,60.000000E+0,46.000000E+0,59.600000E+0,10.824995E-3,68.377097E+0,30.138110E+0,0.000000E+0,1.303072E+0,1.307300E+0,1.010733E+0,60.000000E+0,1.000000E+0,1.326587E+0,653.689076E-3,2.022732E+0,60.000000E+0,1.872091E+0,0.000000E+0,72.737987E+0,1.035179E+0,1.043406E+0,1.008987E+0,50.000000E+0,1.000000E+0,85.056419E+0,2.697326E+0,2.514640E+0,1.211758E+0,27.000000E+0,0.000000E+0,1.300900E+0,1.298809E+0,1.010299E+0,60.000000E+0,3.988848E-3,47.425770E+0,9.116926E-3,23.806487E+0,4.247903E+0,30.245685E+0,0.000000E+0,40.756617E-3,0.000000E+0,45.583270E-3,0.000000E+0,14.950971E-3,0.000000E+0,19.782564E-3,0.000000E+0,24.292051E-3,2.021060E+0,2.013394E+0,2.018322E+0,2.023733E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.012562E+0,5.817419E+0,0.000000E+0,83.049485E-3,0.000000E+0,43.915688E-3,9.500000E+0,9.792120E+0,0.000000E+0,15.885079E-3,10.000000E+0,9.688946E+0,0.000000E+0,41.073783E-3,996.474654E-3,3.074318E+0,998.083852E-3,3.065613E+0,996.217182E-3,3.058065E+0,998.019484E-3,3.051870E+0,31.774677E-3,7.886434E+0,1.000000E+0,1.000000E+0,73.521021E+0,73.472860E+0,2.039978E+0,72.750763E+0,72.780152E+0,2.054352E+0,72.638355E+0,73.008534E+0,2.068860E+0,72.866543E+0,73.077050E+0,2.056317E+0
 10/25/2017,16:08:08.118,-43.211183E-6,73.498087E+0,3.982828E-3,997.363986E-3,987.668461E-3,0.000000E+0,1.015317E+0,3.114863E+0,0.000000E+0,73.046068E+0,3.981402E-3,997.911700E-3,1.022259E+0,0.000000E+0,1.066811E+0,3.065519E+0,0.000000E+0,79.616118E+0,30.439474E+0,71.548690E+0,3.976019E-3,3.971804E-3,0.000000E+0,1.026394E+0,1.000000E+0,44.000000E+0,97.768766E+0,23.555350E+0,8.639422E-3,12.759082E-3,1.000000E+0,2.651438E+0,1.000000E+0,20.000000E+0,6.583655E-3,42.636418E+0,0.000000E+0,2.665841E+0,0.000000E+0,1.986779E+0,0.000000E+0,1.982169E+0,0.000000E+0,1.988939E+0,10.000000E+0,8.990347E+0,0.000000E+0,-205.603554E-3,0.000000E+0,135.624275E-3,0.000000E+0,137.587760E-3,0.000000E+0,139.023741E-3,0.000000E+0,-200.346643E-3,0.000000E+0,2.131328E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.339027E-3,0.000000E+0,1.005802E+0,3.080112E+0,0.000000E+0,997.407989E-3,0.000000E+0,1.011750E+0,3.057824E+0,0.000000E+0,242.326248E+0,4.005325E-3,3.984632E-3,92.594866E+0,73.588467E+0,75.126368E+0,101.368666E+0,81.146990E+0,3.979443E-3,3.982037E-3,67.637275E+0,4.490189E+0,1.721299E+0,76.390921E+0,75.310506E+0,0.000000E+0,74.878706E+0,76.383991E+0,0.000000E+0,74.326072E+0,1.075627E+0,1.006496E+0,2.061898E+0,60.000000E+0,46.000000E+0,59.600000E+0,10.825773E-3,68.377705E+0,30.136670E+0,0.000000E+0,1.307973E+0,1.304921E+0,984.570975E-3,60.000000E+0,1.000000E+0,1.327768E+0,655.462590E-3,2.033053E+0,60.000000E+0,1.865451E+0,0.000000E+0,72.734150E+0,1.037797E+0,1.042608E+0,999.609868E-3,50.000000E+0,1.000000E+0,84.913750E+0,2.688672E+0,2.512499E+0,1.214185E+0,27.000000E+0,0.000000E+0,1.305643E+0,1.298346E+0,971.209569E-3,60.000000E+0,3.991054E-3,47.422649E+0,9.118223E-3,23.803378E+0,4.166712E+0,30.244105E+0,0.000000E+0,35.437774E-3,0.000000E+0,43.264105E-3,0.000000E+0,17.592242E-3,0.000000E+0,23.583417E-3,0.000000E+0,23.293522E-3,2.020802E+0,2.013909E+0,2.018097E+0,2.023830E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.000767E+0,5.815485E+0,0.000000E+0,84.886904E-3,0.000000E+0,45.366282E-3,9.500000E+0,9.793151E+0,0.000000E+0,18.622982E-3,10.000000E+0,9.690396E+0,0.000000E+0,43.264105E-3,996.442470E-3,3.074399E+0,997.971209E-3,3.066305E+0,997.971208E-3,3.055008E+0,997.874657E-3,3.051805E+0,25.975348E-3,7.751755E+0,1.000000E+0,1.000000E+0,73.518541E+0,73.472813E+0,2.038028E+0,72.749733E+0,72.781322E+0,2.058599E+0,72.635734E+0,73.011295E+0,2.068110E+0,72.865701E+0,73.078594E+0,2.061265E+0
 10/25/2017,16:08:18.118,1.083918E-3,73.494717E+0,3.981207E-3,998.153338E-3,994.023658E-3,0.000000E+0,1.015908E+0,3.119132E+0,0.000000E+0,73.046723E+0,3.976603E-3,997.750607E-3,1.000326E+0,0.000000E+0,1.067625E+0,3.066293E+0,0.000000E+0,79.616727E+0,30.449321E+0,71.552948E+0,3.973749E-3,3.972517E-3,0.000000E+0,1.021584E+0,1.000000E+0,44.000000E+0,97.825080E+0,23.549319E+0,8.607645E-3,12.763427E-3,1.000000E+0,2.644922E+0,1.000000E+0,20.000000E+0,6.550637E-3,42.635952E+0,0.000000E+0,2.657270E+0,0.000000E+0,1.986392E+0,0.000000E+0,1.982395E+0,0.000000E+0,1.988358E+0,10.000000E+0,8.999328E+0,0.000000E+0,-213.650621E-3,0.000000E+0,137.169312E-3,0.000000E+0,140.034068E-3,0.000000E+0,154.651792E-3,0.000000E+0,-190.132019E-3,0.000000E+0,2.130103E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.421784E-3,0.000000E+0,1.005003E+0,3.080369E+0,0.000000E+0,998.228680E-3,0.000000E+0,1.008330E+0,3.057228E+0,0.000000E+0,242.320700E+0,4.011617E-3,3.978210E-3,92.601769E+0,73.595114E+0,75.126789E+0,101.379155E+0,81.151208E+0,3.976653E-3,3.977042E-3,67.633675E+0,4.502755E+0,1.717028E+0,76.381321E+0,75.311676E+0,0.000000E+0,74.882217E+0,76.383429E+0,0.000000E+0,74.324901E+0,1.074717E+0,998.672411E-3,2.060272E+0,60.000000E+0,46.000000E+0,59.600000E+0,10.804955E-3,68.377237E+0,30.135090E+0,0.000000E+0,1.294755E+0,1.312793E+0,999.146449E-3,60.000000E+0,1.000000E+0,1.331900E+0,657.731409E-3,2.031487E+0,60.000000E+0,1.877297E+0,0.000000E+0,72.735460E+0,1.036312E+0,1.030730E+0,981.573925E-3,50.000000E+0,1.000000E+0,84.852219E+0,2.693286E+0,2.512148E+0,1.226833E+0,27.000000E+0,0.000000E+0,1.304557E+0,1.294703E+0,998.467037E-3,60.000000E+0,3.988330E-3,47.422695E+0,9.203113E-3,23.803193E+0,4.243393E+0,30.246939E+0,0.000000E+0,-891.541074E-6,0.000000E+0,42.845367E-3,0.000000E+0,22.327203E-3,0.000000E+0,24.453104E-3,0.000000E+0,19.234984E-3,2.020834E+0,2.013716E+0,2.018354E+0,2.023669E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.995496E+0,5.816065E+0,0.000000E+0,80.406181E-3,0.000000E+0,44.657103E-3,9.500000E+0,9.791089E+0,0.000000E+0,23.615628E-3,10.000000E+0,9.690718E+0,0.000000E+0,40.880520E-3,996.699941E-3,3.074560E+0,998.003392E-3,3.066208E+0,999.612591E-3,3.058323E+0,997.745921E-3,3.051612E+0,31.452492E-3,7.720179E+0,1.000000E+0,1.000000E+0,73.518588E+0,73.475200E+0,2.038427E+0,72.751325E+0,72.782024E+0,2.058168E+0,72.636810E+0,73.013261E+0,2.065905E+0,72.868181E+0,73.079203E+0,2.059669E+0
 10/25/2017,16:08:28.118,1.244936E-3,73.496309E+0,3.985033E-3,997.009582E-3,1.007740E+0,0.000000E+0,1.017138E+0,3.114364E+0,0.000000E+0,73.042183E+0,3.982699E-3,997.476750E-3,998.969654E-3,0.000000E+0,1.068519E+0,3.045431E+0,0.000000E+0,79.622209E+0,30.434504E+0,71.574517E+0,3.974787E-3,3.974398E-3,0.000000E+0,1.022380E+0,1.000000E+0,44.000000E+0,97.798474E+0,23.546025E+0,8.577035E-3,12.738265E-3,1.000000E+0,2.645273E+0,1.000000E+0,20.000000E+0,6.543891E-3,42.634509E+0,0.000000E+0,2.659944E+0,0.000000E+0,1.986650E+0,0.000000E+0,1.981621E+0,0.000000E+0,1.988874E+0,10.000000E+0,9.007761E+0,0.000000E+0,-216.772883E-3,0.000000E+0,138.134960E-3,0.000000E+0,138.907479E-3,0.000000E+0,154.587346E-3,0.000000E+0,-184.170803E-3,0.000000E+0,2.132198E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.759716E-3,0.000000E+0,1.008197E+0,3.080079E+0,0.000000E+0,997.842473E-3,0.000000E+0,1.018782E+0,3.057084E+0,0.000000E+0,242.325862E+0,4.009477E-3,3.983075E-3,92.607264E+0,73.598998E+0,75.127070E+0,101.392937E+0,81.151723E+0,3.980610E-3,3.980091E-3,67.635265E+0,4.495022E+0,1.713096E+0,76.374859E+0,75.310974E+0,0.000000E+0,74.881983E+0,76.379917E+0,0.000000E+0,74.329021E+0,1.072321E+0,1.004213E+0,2.063078E+0,60.000000E+0,46.000000E+0,59.600000E+0,10.830313E-3,68.376816E+0,30.132118E+0,0.000000E+0,1.302785E+0,1.310893E+0,1.001815E+0,60.000000E+0,1.000000E+0,1.322934E+0,655.686276E-3,2.029826E+0,60.000000E+0,1.878779E+0,0.000000E+0,72.737706E+0,1.036216E+0,1.037180E+0,1.004035E+0,50.000000E+0,1.000000E+0,84.845606E+0,2.689039E+0,2.511701E+0,1.216820E+0,27.000000E+0,0.000000E+0,1.307128E+0,1.296061E+0,1.001134E+0,60.000000E+0,3.989627E-3,47.423208E+0,9.121530E-3,23.804167E+0,4.216651E+0,30.246242E+0,0.000000E+0,-3.567081E-3,0.000000E+0,43.135263E-3,0.000000E+0,26.256899E-3,0.000000E+0,23.035837E-3,0.000000E+0,18.204244E-3,2.020673E+0,2.013168E+0,2.018451E+0,2.023540E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.994699E+0,5.816613E+0,0.000000E+0,83.468546E-3,0.000000E+0,43.303215E-3,9.500000E+0,9.792410E+0,0.000000E+0,26.579005E-3,10.000000E+0,9.677189E+0,0.000000E+0,40.461781E-3,996.667757E-3,3.074640E+0,997.729829E-3,3.064695E+0,996.860861E-3,3.055925E+0,998.775808E-3,3.052320E+0,35.963081E-3,7.692792E+0,1.000000E+0,1.000000E+0,73.521911E+0,73.473983E+0,2.036909E+0,72.750014E+0,72.785394E+0,2.057386E+0,72.638261E+0,73.014056E+0,2.074003E+0,72.869023E+0,73.079998E+0,2.058648E+0
 10/25/2017,16:08:38.118,1.566973E-3,73.496589E+0,3.979845E-3,998.556069E-3,1.010566E+0,0.000000E+0,1.017377E+0,3.113059E+0,0.000000E+0,73.044102E+0,3.979521E-3,997.831154E-3,978.089180E-3,0.000000E+0,1.065677E+0,3.020219E+0,0.000000E+0,79.621319E+0,30.431345E+0,71.578120E+0,3.973684E-3,3.973166E-3,0.000000E+0,1.025932E+0,1.000000E+0,44.000000E+0,97.756639E+0,23.542128E+0,8.521457E-3,12.743258E-3,1.000000E+0,2.644906E+0,1.000000E+0,20.000000E+0,6.533966E-3,42.636930E+0,0.000000E+0,2.665615E+0,0.000000E+0,1.989906E+0,0.000000E+0,1.981944E+0,0.000000E+0,1.988745E+0,10.000000E+0,8.990186E+0,0.000000E+0,-221.536747E-3,0.000000E+0,140.323762E-3,0.000000E+0,136.654300E-3,0.000000E+0,162.256369E-3,0.000000E+0,-181.592980E-3,0.000000E+0,2.128943E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.322935E-3,0.000000E+0,1.016168E+0,3.080788E+0,0.000000E+0,998.132128E-3,0.000000E+0,1.009609E+0,3.057245E+0,0.000000E+0,242.312305E+0,4.010774E-3,3.980416E-3,92.612853E+0,73.593475E+0,75.128896E+0,101.407659E+0,81.156785E+0,3.976588E-3,3.976978E-3,67.631992E+0,4.494378E+0,1.713950E+0,76.380244E+0,75.309616E+0,0.000000E+0,74.880907E+0,76.380713E+0,0.000000E+0,74.330425E+0,1.073199E+0,1.007278E+0,2.065183E+0,60.000000E+0,46.000000E+0,59.600000E+0,10.807160E-3,68.377845E+0,30.128727E+0,0.000000E+0,1.303375E+0,1.312553E+0,1.010446E+0,60.000000E+0,1.000000E+0,1.329842E+0,661.358324E-3,2.031823E+0,60.000000E+0,1.883872E+0,0.000000E+0,72.735039E+0,1.037046E+0,1.041027E+0,1.005680E+0,50.000000E+0,1.000000E+0,84.871635E+0,2.685718E+0,2.505055E+0,1.210448E+0,27.000000E+0,0.000000E+0,1.303519E+0,1.297179E+0,1.010858E+0,60.000000E+0,3.990665E-3,47.417105E+0,9.123411E-3,23.798182E+0,4.271423E+0,30.248611E+0,0.000000E+0,-1.020483E-3,0.000000E+0,41.782417E-3,0.000000E+0,25.483844E-3,0.000000E+0,19.106141E-3,0.000000E+0,14.918761E-3,2.020706E+0,2.013394E+0,2.018290E+0,2.023766E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.996610E+0,5.818096E+0,0.000000E+0,83.629723E-3,0.000000E+0,43.335451E-3,9.500000E+0,9.790767E+0,0.000000E+0,25.032895E-3,10.000000E+0,9.661341E+0,0.000000E+0,43.747265E-3,996.683849E-3,3.074254E+0,997.601093E-3,3.065065E+0,998.936728E-3,3.054557E+0,999.274659E-3,3.049858E+0,27.908458E-3,7.699881E+0,1.000000E+0,1.000000E+0,73.523081E+0,73.476464E+0,2.039850E+0,72.750108E+0,72.786002E+0,2.061680E+0,72.637512E+0,73.015507E+0,2.069595E+0,72.868181E+0,73.083087E+0,2.060004E+0
 10/25/2017,16:08:48.118,600.862443E-6,73.496589E+0,3.984839E-3,997.460641E-3,1.010167E+0,0.000000E+0,1.016451E+0,3.117811E+0,0.000000E+0,73.045740E+0,3.978613E-3,997.718389E-3,992.365745E-3,0.000000E+0,1.064607E+0,2.981234E+0,0.000000E+0,79.625208E+0,30.429580E+0,71.568014E+0,3.977705E-3,3.967913E-3,0.000000E+0,1.023097E+0,1.000000E+0,44.000000E+0,97.759224E+0,23.543009E+0,8.480276E-3,12.739432E-3,1.000000E+0,2.647350E+0,1.000000E+0,20.000000E+0,6.484341E-3,42.637768E+0,0.000000E+0,2.664294E+0,0.000000E+0,1.983942E+0,0.000000E+0,1.982524E+0,0.000000E+0,1.988036E+0,10.000000E+0,8.990894E+0,0.000000E+0,-226.268423E-3,0.000000E+0,135.688652E-3,0.000000E+0,136.589923E-3,0.000000E+0,166.058657E-3,0.000000E+0,-193.837640E-3,0.000000E+0,2.128331E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.679256E-3,0.000000E+0,886.897933E-3,3.080417E+0,0.000000E+0,998.614888E-3,0.000000E+0,1.001427E+0,3.056263E+0,0.000000E+0,242.306275E+0,4.013174E-3,3.981778E-3,92.617784E+0,73.593522E+0,75.133016E+0,101.421770E+0,81.155004E+0,3.978340E-3,3.978924E-3,67.628485E+0,4.489867E+0,1.712403E+0,76.389610E+0,75.308680E+0,0.000000E+0,74.884137E+0,76.382305E+0,0.000000E+0,74.335387E+0,1.064494E+0,1.005282E+0,2.067096E+0,60.000000E+0,46.000000E+0,59.600000E+0,10.802296E-3,68.375320E+0,30.127148E+0,0.000000E+0,1.301731E+0,1.302174E+0,1.004884E+0,60.000000E+0,1.000000E+0,1.329475E+0,657.140238E-3,2.036839E+0,60.000000E+0,1.876571E+0,0.000000E+0,72.735273E+0,1.041612E+0,1.038585E+0,994.657572E-3,50.000000E+0,1.000000E+0,84.879139E+0,2.690923E+0,2.511876E+0,1.237341E+0,27.000000E+0,0.000000E+0,1.302353E+0,1.298186E+0,1.008112E+0,60.000000E+0,3.988394E-3,47.418083E+0,9.148897E-3,23.792243E+0,4.279478E+0,30.245174E+0,0.000000E+0,-28.227174E-3,0.000000E+0,43.650633E-3,0.000000E+0,24.066577E-3,0.000000E+0,18.751825E-3,0.000000E+0,14.725497E-3,2.020802E+0,2.013394E+0,2.018386E+0,2.023927E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.997022E+0,5.790534E+0,0.000000E+0,81.921246E-3,0.000000E+0,42.207211E-3,9.500000E+0,9.793892E+0,0.000000E+0,22.906994E-3,10.000000E+0,9.659956E+0,0.000000E+0,42.362208E-3,996.555113E-3,3.075010E+0,997.987300E-3,3.066095E+0,997.037873E-3,3.057357E+0,999.339027E-3,3.049874E+0,27.264088E-3,7.631252E+0,1.000000E+0,1.000000E+0,73.521489E+0,73.481144E+0,2.038092E+0,72.752775E+0,72.785441E+0,2.058232E+0,72.639103E+0,73.016069E+0,2.065506E+0,72.864999E+0,73.085053E+0,2.064458E+0
 10/25/2017,16:08:58.118,2.533083E-3,73.497759E+0,3.979845E-3,999.039347E-3,996.259154E-3,0.000000E+0,1.016180E+0,3.117811E+0,0.000000E+0,73.043307E+0,3.976408E-3,997.621733E-3,998.076371E-3,0.000000E+0,1.067785E+0,2.945358E+0,0.000000E+0,79.624833E+0,30.431159E+0,71.510417E+0,3.974333E-3,3.965254E-3,0.000000E+0,1.024530E+0,1.000000E+0,44.000000E+0,97.940200E+0,23.539298E+0,8.422363E-3,12.776203E-3,1.000000E+0,2.645098E+0,1.000000E+0,20.000000E+0,6.430111E-3,42.637861E+0,0.000000E+0,2.661330E+0,0.000000E+0,1.991453E+0,0.000000E+0,1.982556E+0,0.000000E+0,1.989003E+0,10.000000E+0,8.988705E+0,0.000000E+0,-227.942213E-3,0.000000E+0,137.008371E-3,0.000000E+0,138.746537E-3,0.000000E+0,166.509776E-3,0.000000E+0,-194.933215E-3,0.000000E+0,2.130007E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.162016E-3,0.000000E+0,696.850341E-3,3.080112E+0,0.000000E+0,998.486152E-3,0.000000E+0,985.127122E-3,3.057148E+0,0.000000E+0,242.309845E+0,4.012331E-3,3.982037E-3,92.626284E+0,73.594412E+0,75.134842E+0,101.434564E+0,81.156223E+0,3.979897E-3,3.977237E-3,67.628298E+0,4.486967E+0,1.712241E+0,76.382352E+0,75.309007E+0,0.000000E+0,74.884792E+0,76.386426E+0,0.000000E+0,74.331595E+0,1.077704E+0,1.010216E+0,2.062170E+0,60.000000E+0,46.000000E+0,59.500000E+0,10.823049E-3,68.380323E+0,30.124407E+0,0.000000E+0,1.303711E+0,1.307060E+0,1.001480E+0,60.000000E+0,1.000000E+0,1.322567E+0,653.545278E-3,2.035210E+0,60.000000E+0,1.862404E+0,0.000000E+0,72.734384E+0,1.039170E+0,1.039016E+0,1.007965E+0,50.000000E+0,1.000000E+0,84.751716E+0,2.688177E+0,2.513154E+0,1.232901E+0,27.000000E+0,0.000000E+0,1.300884E+0,1.302068E+0,997.237496E-3,60.000000E+0,3.989821E-3,47.416639E+0,9.051944E-3,23.793171E+0,4.284955E+0,30.244105E+0,0.000000E+0,-31.192832E-3,0.000000E+0,43.908318E-3,0.000000E+0,23.583417E-3,0.000000E+0,17.044662E-3,0.000000E+0,14.274548E-3,2.020802E+0,2.013458E+0,2.018258E+0,2.023637E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.986202E+0,5.776189E+0,0.000000E+0,88.400565E-3,0.000000E+0,42.142740E-3,9.500000E+0,9.792313E+0,0.000000E+0,22.037308E-3,10.000000E+0,9.703699E+0,0.000000E+0,42.684314E-3,996.973505E-3,3.074158E+0,996.909137E-3,3.065564E+0,997.295345E-3,3.055651E+0,998.212588E-3,3.050196E+0,31.452492E-3,7.715991E+0,1.000000E+0,1.000000E+0,73.520507E+0,73.482454E+0,2.039802E+0,72.752916E+0,72.787032E+0,2.055230E+0,72.638355E+0,73.018034E+0,2.063014E+0,72.866543E+0,73.082479E+0,2.060292E+0
 10/25/2017,16:09:08.118,3.177157E-3,73.497385E+0,3.980753E-3,997.621733E-3,999.532559E-3,0.000000E+0,1.014870E+0,3.119986E+0,0.000000E+0,73.045132E+0,3.978613E-3,997.041801E-3,985.187583E-3,0.000000E+0,1.065693E+0,2.933743E+0,0.000000E+0,79.629284E+0,30.438266E+0,71.500264E+0,3.978159E-3,3.969534E-3,0.000000E+0,1.024196E+0,1.000000E+0,44.000000E+0,98.170778E+0,23.532988E+0,8.391170E-3,12.776722E-3,1.000000E+0,2.649138E+0,1.000000E+0,20.000000E+0,6.444058E-3,42.637582E+0,0.000000E+0,2.656819E+0,0.000000E+0,1.985554E+0,0.000000E+0,1.982072E+0,0.000000E+0,1.988971E+0,10.000000E+0,8.988898E+0,0.000000E+0,-226.622494E-3,0.000000E+0,139.229361E-3,0.000000E+0,138.843102E-3,0.000000E+0,165.220865E-3,0.000000E+0,-192.290946E-3,0.000000E+0,2.127687E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.743624E-3,0.000000E+0,821.663903E-3,3.079854E+0,0.000000E+0,998.228680E-3,0.000000E+0,982.026955E-3,3.056826E+0,0.000000E+0,242.317998E+0,4.011812E-3,3.983918E-3,92.628491E+0,73.593850E+0,75.137791E+0,101.447923E+0,81.160019E+0,3.978859E-3,3.978405E-3,67.627503E+0,4.491478E+0,1.714740E+0,76.395651E+0,75.310599E+0,0.000000E+0,74.886665E+0,76.404033E+0,0.000000E+0,74.334311E+0,1.070851E+0,1.010695E+0,2.071113E+0,60.000000E+0,46.000000E+0,59.500000E+0,10.802621E-3,68.377845E+0,30.202859E+0,0.000000E+0,1.301524E+0,1.305352E+0,1.008608E+0,60.000000E+0,1.000000E+0,1.330065E+0,659.105483E-3,2.042926E+0,60.000000E+0,1.879537E+0,0.000000E+0,72.735600E+0,1.040415E+0,1.040293E+0,1.006799E+0,50.000000E+0,1.000000E+0,84.587857E+0,2.699673E+0,2.519384E+0,1.205913E+0,27.000000E+0,0.000000E+0,1.304397E+0,1.295326E+0,1.006020E+0,60.000000E+0,3.991313E-3,47.415381E+0,9.067314E-3,23.791362E+0,4.314596E+0,30.245453E+0,0.000000E+0,-29.967887E-3,0.000000E+0,43.521790E-3,0.000000E+0,23.712260E-3,0.000000E+0,17.753295E-3,0.000000E+0,14.886550E-3,2.021092E+0,2.013523E+0,2.018386E+0,2.023862E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.972133E+0,5.776382E+0,0.000000E+0,79.213471E-3,0.000000E+0,43.883453E-3,9.500000E+0,9.793666E+0,0.000000E+0,23.647839E-3,10.000000E+0,9.778430E+0,0.000000E+0,43.199684E-3,997.182701E-3,3.074898E+0,999.001096E-3,3.066063E+0,997.939024E-3,3.056102E+0,999.596499E-3,3.052095E+0,29.841567E-3,7.873546E+0,1.000000E+0,1.000000E+0,73.522987E+0,73.485684E+0,2.037580E+0,72.752775E+0,72.789325E+0,2.057066E+0,72.639665E+0,73.018596E+0,2.068972E+0,72.865747E+0,73.084819E+0,2.061904E+0
 10/25/2017,16:09:18.118,761.880850E-6,73.499257E+0,3.982504E-3,998.523851E-3,1.010263E+0,0.000000E+0,1.015637E+0,3.113768E+0,0.000000E+0,73.045272E+0,3.981985E-3,998.072792E-3,1.023902E+0,0.000000E+0,1.066076E+0,2.895434E+0,0.000000E+0,79.631534E+0,30.433064E+0,71.516780E+0,3.977446E-3,3.965513E-3,0.000000E+0,1.025614E+0,1.000000E+0,44.000000E+0,98.246229E+0,23.520415E+0,8.377162E-3,12.754996E-3,1.000000E+0,2.641823E+0,1.000000E+0,20.000000E+0,6.430176E-3,42.643773E+0,0.000000E+0,2.638838E+0,0.000000E+0,1.986843E+0,0.000000E+0,1.982846E+0,0.000000E+0,1.989358E+0,10.000000E+0,8.986162E+0,0.000000E+0,-228.650355E-3,0.000000E+0,138.263713E-3,0.000000E+0,136.686488E-3,0.000000E+0,164.125290E-3,0.000000E+0,-192.709843E-3,0.000000E+0,2.128653E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,997.649369E-3,0.000000E+0,909.515801E-3,3.080643E+0,0.000000E+0,997.665461E-3,0.000000E+0,994.108019E-3,3.057888E+0,0.000000E+0,242.319108E+0,4.015120E-3,3.980805E-3,92.633047E+0,73.589076E+0,75.139758E+0,101.460435E+0,81.163253E+0,3.978015E-3,3.981778E-3,67.624651E+0,4.488901E+0,1.719494E+0,76.413305E+0,75.313221E+0,0.000000E+0,74.885167E+0,76.420142E+0,0.000000E+0,74.337447E+0,1.070547E+0,1.003223E+0,2.070714E+0,60.000000E+0,46.000000E+0,59.500000E+0,10.785565E-3,68.379014E+0,30.209362E+0,0.000000E+0,1.298427E+0,1.311260E+0,1.010302E+0,60.000000E+0,1.000000E+0,1.327066E+0,656.852641E-3,2.023834E+0,60.000000E+0,1.883776E+0,0.000000E+0,72.731950E+0,1.038419E+0,1.043566E+0,1.001000E+0,50.000000E+0,1.000000E+0,84.479997E+0,2.699689E+0,2.516748E+0,1.217491E+0,27.000000E+0,0.000000E+0,1.305004E+0,1.301349E+0,1.014818E+0,60.000000E+0,3.988524E-3,47.416126E+0,9.150454E-3,23.787557E+0,4.254025E+0,30.241737E+0,0.000000E+0,-26.744345E-3,0.000000E+0,42.168944E-3,0.000000E+0,24.388683E-3,0.000000E+0,18.816246E-3,0.000000E+0,14.435602E-3,2.020867E+0,2.013136E+0,2.018225E+0,2.023733E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.962458E+0,5.778864E+0,0.000000E+0,88.884096E-3,0.000000E+0,39.467201E-3,9.500000E+0,9.792410E+0,0.000000E+0,23.744470E-3,10.000000E+0,9.778269E+0,0.000000E+0,42.845367E-3,996.571205E-3,3.075059E+0,998.293048E-3,3.066047E+0,998.663164E-3,3.058403E+0,999.982707E-3,3.050454E+0,26.619718E-3,7.848736E+0,1.000000E+0,1.000000E+0,73.522753E+0,73.488820E+0,2.033218E+0,72.754086E+0,72.788342E+0,2.055741E+0,72.640648E+0,73.020842E+0,2.067231E+0,72.866683E+0,73.087206E+0,2.062095E+0
 10/25/2017,16:09:28.118,761.880850E-6,73.498508E+0,3.981142E-3,998.620506E-3,1.022734E+0,0.000000E+0,1.015317E+0,3.112769E+0,0.000000E+0,73.046349E+0,3.980624E-3,996.832381E-3,983.289359E-3,0.000000E+0,1.066156E+0,2.890924E+0,0.000000E+0,79.632799E+0,30.427071E+0,71.584343E+0,3.975630E-3,3.972387E-3,0.000000E+0,1.025359E+0,1.000000E+0,44.000000E+0,98.130820E+0,23.516008E+0,8.387862E-3,12.760314E-3,1.000000E+0,2.636632E+0,1.000000E+0,20.000000E+0,6.467735E-3,42.645216E+0,0.000000E+0,2.622791E+0,0.000000E+0,1.985135E+0,0.000000E+0,1.982169E+0,0.000000E+0,1.987552E+0,10.000000E+0,8.989574E+0,0.000000E+0,-225.946540E-3,0.000000E+0,137.072747E-3,0.000000E+0,139.164985E-3,0.000000E+0,163.480835E-3,0.000000E+0,-193.644303E-3,0.000000E+0,2.128621E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.630980E-3,0.000000E+0,841.694146E-3,3.080434E+0,0.000000E+0,999.049372E-3,0.000000E+0,985.670450E-3,3.058049E+0,0.000000E+0,242.315345E+0,4.013304E-3,3.984437E-3,92.638166E+0,73.587952E+0,75.141022E+0,101.475534E+0,81.162503E+0,3.978145E-3,3.975875E-3,67.623248E+0,4.490512E+0,1.728391E+0,76.439248E+0,75.314204E+0,0.000000E+0,74.885448E+0,76.424169E+0,0.000000E+0,74.335340E+0,1.069286E+0,1.007055E+0,2.066474E+0,60.000000E+0,46.000000E+0,59.500000E+0,10.802232E-3,68.377985E+0,30.204159E+0,0.000000E+0,1.305882E+0,1.309982E+0,998.810830E-3,60.000000E+0,1.000000E+0,1.328598E+0,658.003028E-3,2.038325E+0,60.000000E+0,1.877732E+0,0.000000E+0,72.731108E+0,1.037749E+0,1.036733E+0,1.004163E+0,50.000000E+0,1.000000E+0,84.504570E+0,2.702930E+0,2.519448E+0,1.213450E+0,27.000000E+0,0.000000E+0,1.299095E+0,1.298953E+0,1.007649E+0,60.000000E+0,3.990211E-3,47.413517E+0,9.170299E-3,23.779299E+0,4.298809E+0,30.241737E+0,0.000000E+0,-29.452120E-3,0.000000E+0,41.492521E-3,0.000000E+0,23.969945E-3,0.000000E+0,18.300876E-3,0.000000E+0,14.983182E-3,2.021028E+0,2.013651E+0,2.018258E+0,2.023572E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.963639E+0,5.778026E+0,0.000000E+0,80.857477E-3,0.000000E+0,44.270278E-3,9.500000E+0,9.791669E+0,0.000000E+0,23.615628E-3,10.000000E+0,9.777110E+0,0.000000E+0,43.264105E-3,996.893045E-3,3.074769E+0,997.504541E-3,3.065629E+0,997.874657E-3,3.054750E+0,998.534428E-3,3.050663E+0,28.552828E-3,7.726623E+0,1.000000E+0,1.000000E+0,73.525983E+0,73.489241E+0,2.039322E+0,72.752214E+0,72.790261E+0,2.056667E+0,72.637840E+0,73.019719E+0,2.068908E+0,72.868696E+0,73.086363E+0,2.062734E+0
 10/25/2017,16:09:38.118,1.083918E-3,73.500193E+0,3.981467E-3,997.331767E-3,989.233308E-3,0.000000E+0,1.015541E+0,3.115411E+0,0.000000E+0,73.046442E+0,3.979067E-3,997.766717E-3,985.761836E-3,0.000000E+0,1.063137E+0,2.875877E+0,0.000000E+0,79.637672E+0,30.446906E+0,71.579009E+0,3.973879E-3,3.972582E-3,0.000000E+0,1.023686E+0,1.000000E+0,44.000000E+0,97.958628E+0,23.524962E+0,8.363867E-3,12.761741E-3,1.000000E+0,2.639587E+0,1.000000E+0,20.000000E+0,6.467411E-3,42.651779E+0,0.000000E+0,2.614155E+0,0.000000E+0,1.988165E+0,0.000000E+0,1.981976E+0,0.000000E+0,1.988358E+0,10.000000E+0,8.993791E+0,0.000000E+0,-228.296284E-3,0.000000E+0,137.748701E-3,0.000000E+0,138.134960E-3,0.000000E+0,168.636480E-3,0.000000E+0,-195.835453E-3,0.000000E+0,2.137224E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.759716E-3,0.000000E+0,590.309974E-3,3.081093E+0,0.000000E+0,997.697645E-3,0.000000E+0,981.451666E-3,3.057502E+0,0.000000E+0,242.384673E+0,4.008633E-3,3.983918E-3,92.645069E+0,73.591276E+0,75.141630E+0,101.488046E+0,81.165596E+0,3.978859E-3,3.980416E-3,67.624090E+0,4.492445E+0,1.719671E+0,76.439248E+0,75.311068E+0,0.000000E+0,74.884933E+0,76.420985E+0,0.000000E+0,74.336183E+0,1.069222E+0,1.008699E+0,2.060017E+0,60.000000E+0,46.000000E+0,59.500000E+0,10.799248E-3,68.377471E+0,30.201140E+0,0.000000E+0,1.301029E+0,1.307140E+0,1.005299E+0,60.000000E+0,1.000000E+0,1.333687E+0,653.513322E-3,2.012747E+0,60.000000E+0,1.900537E+0,0.000000E+0,72.733120E+0,1.038387E+0,1.039112E+0,1.003843E+0,50.000000E+0,1.000000E+0,84.603802E+0,2.696591E+0,2.518362E+0,1.226242E+0,27.000000E+0,0.000000E+0,1.306042E+0,1.298489E+0,1.002235E+0,60.000000E+0,3.989497E-3,47.411607E+0,9.245916E-3,23.768117E+0,4.297842E+0,30.242573E+0,0.000000E+0,-28.710705E-3,0.000000E+0,48.288962E-3,0.000000E+0,22.520467E-3,0.000000E+0,18.526350E-3,0.000000E+0,14.822129E-3,2.020899E+0,2.013201E+0,2.018515E+0,2.023733E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.971083E+0,5.777543E+0,0.000000E+0,80.599593E-3,0.000000E+0,44.528161E-3,9.500000E+0,9.793666E+0,0.000000E+0,21.521938E-3,10.000000E+0,9.777722E+0,0.000000E+0,42.619893E-3,996.667757E-3,3.074335E+0,997.552817E-3,3.066015E+0,996.297642E-3,3.058210E+0,999.017188E-3,3.052433E+0,34.029971E-3,7.522672E+0,1.000000E+0,1.000000E+0,73.519664E+0,73.494296E+0,2.035551E+0,72.757642E+0,72.788015E+0,2.053602E+0,72.637465E+0,73.018689E+0,2.061753E+0,72.869211E+0,73.088984E+0,2.062032E+0
 10/25/2017,16:09:48.118,761.880850E-6,73.501925E+0,3.982245E-3,998.749380E-3,1.011397E+0,0.000000E+0,1.015222E+0,3.115523E+0,0.000000E+0,73.046536E+0,3.980105E-3,997.621733E-3,1.023232E+0,0.000000E+0,1.065772E+0,2.881693E+0,0.000000E+0,79.636406E+0,30.464186E+0,71.547099E+0,3.973360E-3,3.970961E-3,0.000000E+0,1.027015E+0,1.000000E+0,44.000000E+0,97.827524E+0,23.554422E+0,8.365683E-3,12.746760E-3,1.000000E+0,2.647014E+0,1.000000E+0,20.000000E+0,6.450285E-3,42.652105E+0,0.000000E+0,2.601653E+0,0.000000E+0,1.988648E+0,0.000000E+0,1.982234E+0,0.000000E+0,1.988294E+0,10.000000E+0,8.992986E+0,0.000000E+0,-228.457225E-3,0.000000E+0,137.555571E-3,0.000000E+0,138.907479E-3,0.000000E+0,169.345381E-3,0.000000E+0,-196.286572E-3,0.000000E+0,2.136032E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.116036E-3,0.000000E+0,634.363678E-3,3.080884E+0,0.000000E+0,998.421784E-3,0.000000E+0,992.494014E-3,3.055957E+0,0.000000E+0,242.475086E+0,4.009736E-3,3.978859E-3,92.649625E+0,73.588046E+0,75.143269E+0,101.502627E+0,81.169861E+0,3.977756E-3,3.980999E-3,67.621939E+0,4.486645E+0,1.715981E+0,76.429976E+0,75.314111E+0,0.000000E+0,74.888819E+0,76.426511E+0,0.000000E+0,74.334030E+0,1.070883E+0,1.006256E+0,2.063381E+0,60.000000E+0,46.000000E+0,59.500000E+0,10.820714E-3,68.377845E+0,30.195427E+0,0.000000E+0,1.299943E+0,1.309535E+0,1.006162E+0,60.000000E+0,1.000000E+0,1.327688E+0,659.552855E-3,2.007570E+0,60.000000E+0,1.866530E+0,0.000000E+0,72.730078E+0,1.037094E+0,1.040053E+0,1.005952E+0,50.000000E+0,1.000000E+0,84.677571E+0,2.702068E+0,2.522052E+0,1.218034E+0,27.000000E+0,0.000000E+0,1.306346E+0,1.295294E+0,1.009661E+0,60.000000E+0,3.989108E-3,47.411793E+0,9.212906E-3,23.766030E+0,4.349393E+0,30.238485E+0,0.000000E+0,-6.790622E-3,0.000000E+0,44.004950E-3,0.000000E+0,20.394566E-3,0.000000E+0,17.527821E-3,0.000000E+0,15.208656E-3,2.020834E+0,2.013426E+0,2.018354E+0,2.023701E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.976570E+0,5.776092E+0,0.000000E+0,80.631829E-3,0.000000E+0,42.690742E-3,9.500000E+0,9.790220E+0,0.000000E+0,20.491198E-3,10.000000E+0,9.777110E+0,0.000000E+0,43.457369E-3,996.539022E-3,3.074914E+0,996.748217E-3,3.065806E+0,996.796493E-3,3.058258E+0,996.587297E-3,3.052369E+0,30.163752E-3,7.457266E+0,1.000000E+0,1.000000E+0,73.525234E+0,73.495279E+0,2.040489E+0,72.760076E+0,72.794379E+0,2.055981E+0,72.639618E+0,73.021778E+0,2.067087E+0,72.870849E+0,73.088610E+0,2.063213E+0
