date,time,ahu_dp,ahu1_cc_out_rtd,ahu1_f_cc,ahu1_f_ra,ahu1_fan_power,ahu1_on,ahu1_p_down,ahu1_t_ra,ahu1_vfd,ahu2_cc_out_rtd,ahu2_f_cc,ahu2_f_ra,ahu2_fan_power,ahu2_on,ahu2_p_down,ahu2_t_ra,ahu2_vfd,ch1_c_out_rtd,ch1_e_in_rtd,ch1_e_out_rtd,ch1_f_c,ch1_f_e,ch1_on,ch1_power,ch1_t_reset,ch1_t_sp,ch2_c_out_rtd,ch2_e_out_rtd,ch2_f_c,ch2_f_e,ch2_on,ch2_power,ch2_t_reset,ch2_t_sp,cl_f,cw_in_rtd,d15_pos_c,d15_pos_fb,d16_pos_c,d16_pos_fb,d17_pos_c,d17_pos_fb,d18_pos_c,d18_pos_fb,d2_pos_c,d2_pos_fb,d3_pos_c,d3_pos_fb,d4_pos_c,d4_pos_fb,d5_pos_c,d5_pos_fb,d6_pos_c,d6_pos_fb,d7_pos_c,d7_pos_fb,d8_pos_c,d8_pos_fb,dx_ds_c,dx_m_cs,dx_m_din,dx_m_sclk,dx_m_spi,dx_sp_cs,dx_sp_din,dx_sp_sclk,dx_sp_spi,dx_z_cs,dx_z_din,dx_z_sclk,dx_z_spi,exf1_f,exf1_on,exf1_power,exf1_t_in,exf1_vfd,exf2_f,exf2_on,exf2_power,exf2_t_in,exf2_vfd,hw_rtd,hx1_f_hw,hx1_f_pg,hx1_hw_rtd,hx1_pg_rtd,hx2_cw_rtd,hx2_hw_rtd,hx3_cw_rtd,hx3_f_cw,hx3_f_pg,hx3_pg_rtd,indoor_p,indoor_rh,indoor_rtd,oau_cc_rtd,oau_heat_c,oau_hs_rtd,oau_in_rtd,oau_on,oau_out_rtd,oau_p_down,oau_power,oau_rh,oau_vfd,outdoor_rh,outdoor_rtd,pl_f,pl_in_rtd,pl_out_rtd,pump1_on,pump1_p_down,pump1_p_up,pump1_power,pump1_vfd,pump2_on,pump2_p_down,pump2_p_up,pump2_power,pump2_vfd,pump3_dp,pump3_on,pump3_out_rtd,pump3_p_down,pump3_p_up,pump3_power,pump3_vfd,pump4_on,pump4_out_rtd,pump4_p_down,pump4_p_up,pump4_power,pump4_vfd,pump5_on,pump5_p_down,pump5_p_up,pump5_power,pump5_vfd,sl_f,sl_out_rtd,ts_f,ts_in_rtd,ts_meter,ts_out_rtd,v1_pos_c,v1_pos_fb,v10_pos_c,v10_pos_fb,v11_pos_c,v11_pos_fb,v12_pos_c,v12_pos_fb,v13_pos_c,v13_pos_fb,v14_pos_fb,v15_pos_fb,v16_pos_fb,v17_pos_fb,v18_pos_c,v18_pos_fb,v19_pos_c,v19_pos_fb,v20_pos_c,v20_pos_fb,v3_pos_c,v3_pos_fb,v4_pos_c,v4_pos_fb,v5_pos_c,v5_pos_fb,v6_pos_c,v6_pos_fb,v7_pos_c,v7_pos_fb,v8_pos_c,v8_pos_fb,v9_pos_c,v9_pos_fb,vav1_f,vav1_t_out,vav2_f,vav2_t_out,vav3_f,vav3_t_out,vav4_f,vav4_t_out,vch1_pos_fb,vch2_pos_fb,vsh_in,vsh_out,zs1_heat_rtd,zs1_out_rtd,zs1_rh,zs2_heat_rtd,zs2_out_rtd,zs2_rh,zs3_heat_rtd,zs3_out_rtd,zs3_rh,zs4_heat_rtd,zs4_out_rtd,zs4_rh
 10/25/2017,16:09:58.118,278.825630E-6,73.500240E+0,3.983672E-3,998.282212E-3,1.004722E+0,0.000000E+0,1.017218E+0,3.112898E+0,0.000000E+0,73.047472E+0,3.979002E-3,997.444532E-3,1.004872E+0,0.000000E+0,1.068392E+0,2.873252E+0,0.000000E+0,79.639546E+0,30.472733E+0,71.510417E+0,3.976603E-3,3.965383E-3,0.000000E+0,1.026315E+0,1.000000E+0,44.000000E+0,97.815961E+0,23.575717E+0,8.351870E-3,12.743907E-3,1.000000E+0,2.651007E+0,1.000000E+0,20.000000E+0,6.434198E-3,42.661555E+0,0.000000E+0,2.602072E+0,0.000000E+0,1.990164E+0,0.000000E+0,1.981944E+0,0.000000E+0,1.988391E+0,10.000000E+0,8.993695E+0,0.000000E+0,-229.261932E-3,0.000000E+0,137.845266E-3,0.000000E+0,138.360278E-3,0.000000E+0,168.926485E-3,0.000000E+0,-203.117803E-3,0.000000E+0,2.132649E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.711440E-3,0.000000E+0,612.544483E-3,3.081673E+0,0.000000E+0,997.906840E-3,0.000000E+0,1.002018E+0,3.057309E+0,0.000000E+0,242.468428E+0,4.010450E-3,3.982232E-3,92.654086E+0,73.592118E+0,75.146780E+0,101.514010E+0,81.168643E+0,3.977302E-3,3.981194E-3,67.623903E+0,4.483101E+0,1.727923E+0,76.459947E+0,75.311489E+0,0.000000E+0,74.889240E+0,76.427260E+0,0.000000E+0,74.335434E+0,1.075627E+0,1.003382E+0,2.063206E+0,60.000000E+0,47.000000E+0,59.400000E+0,10.837057E-3,68.375226E+0,30.191200E+0,0.000000E+0,1.301588E+0,1.303595E+0,1.005907E+0,60.000000E+0,1.000000E+0,1.328933E+0,659.409057E-3,2.007730E+0,60.000000E+0,1.876878E+0,0.000000E+0,72.732465E+0,1.035833E+0,1.038425E+0,1.003444E+0,50.000000E+0,1.000000E+0,84.660969E+0,2.688433E+0,2.516477E+0,1.210624E+0,27.000000E+0,0.000000E+0,1.302481E+0,1.292098E+0,1.006818E+0,60.000000E+0,3.990146E-3,47.411980E+0,9.212776E-3,23.773453E+0,4.322973E+0,30.235094E+0,0.000000E+0,-14.688299E-3,0.000000E+0,44.359266E-3,0.000000E+0,21.618570E-3,0.000000E+0,18.719614E-3,0.000000E+0,15.659605E-3,2.020706E+0,2.013587E+0,2.018258E+0,2.023766E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.974649E+0,5.775867E+0,0.000000E+0,89.432098E-3,0.000000E+0,45.076163E-3,9.500000E+0,9.792571E+0,0.000000E+0,20.426777E-3,10.000000E+0,9.777464E+0,0.000000E+0,43.489580E-3,997.005689E-3,3.074898E+0,997.874657E-3,3.065886E+0,997.681553E-3,3.058194E+0,999.532131E-3,3.050309E+0,28.552828E-3,7.443089E+0,1.000000E+0,1.000000E+0,73.523689E+0,73.496636E+0,2.039035E+0,72.758953E+0,72.794098E+0,2.054209E+0,72.638776E+0,73.023650E+0,2.069100E+0,72.870053E+0,73.087721E+0,2.061186E+0
 10/25/2017,16:10:08.118,3.177157E-3,73.501270E+0,3.981921E-3,998.169448E-3,1.007676E+0,0.000000E+0,1.016148E+0,3.114782E+0,0.000000E+0,73.050888E+0,3.980818E-3,997.911700E-3,992.030764E-3,0.000000E+0,1.068743E+0,2.854258E+0,0.000000E+0,79.641701E+0,30.474126E+0,71.489971E+0,3.978743E-3,3.971674E-3,0.000000E+0,1.027286E+0,1.000000E+0,44.000000E+0,97.998725E+0,23.583836E+0,8.330598E-3,12.741896E-3,1.000000E+0,2.652972E+0,1.000000E+0,20.000000E+0,6.407213E-3,42.661695E+0,0.000000E+0,2.597496E+0,0.000000E+0,1.986876E+0,0.000000E+0,1.982040E+0,0.000000E+0,1.988229E+0,10.000000E+0,8.994628E+0,0.000000E+0,-230.452898E-3,0.000000E+0,137.233689E-3,0.000000E+0,137.265877E-3,0.000000E+0,166.090880E-3,0.000000E+0,-194.546541E-3,0.000000E+0,2.141252E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.357416E-3,0.000000E+0,576.221724E-3,3.081447E+0,0.000000E+0,998.679256E-3,0.000000E+0,999.221697E-3,3.057663E+0,0.000000E+0,242.465437E+0,4.011358E-3,3.981583E-3,92.661178E+0,73.597126E+0,75.149215E+0,101.528968E+0,81.169486E+0,3.977367E-3,3.977237E-3,67.621378E+0,4.483101E+0,1.727762E+0,76.467533E+0,75.312238E+0,0.000000E+0,74.887835E+0,76.427682E+0,0.000000E+0,74.337541E+0,1.074796E+0,1.013856E+0,2.060719E+0,60.000000E+0,47.000000E+0,59.400000E+0,10.842894E-3,68.380510E+0,30.183350E+0,0.000000E+0,1.302801E+0,1.311819E+0,999.322250E-3,60.000000E+0,1.000000E+0,1.326587E+0,656.261470E-3,2.005397E+0,60.000000E+0,1.878054E+0,0.000000E+0,72.733494E+0,1.036599E+0,1.037563E+0,997.149695E-3,50.000000E+0,1.000000E+0,84.503820E+0,2.697964E+0,2.516860E+0,1.209889E+0,27.000000E+0,0.000000E+0,1.301794E+0,1.293984E+0,1.004742E+0,60.000000E+0,3.990146E-3,47.407460E+0,9.120233E-3,23.796744E+0,4.339083E+0,30.235094E+0,0.000000E+0,-2.696724E-3,0.000000E+0,44.455898E-3,0.000000E+0,21.103200E-3,0.000000E+0,17.366768E-3,0.000000E+0,15.240867E-3,2.020738E+0,2.013716E+0,2.018225E+0,2.023798E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.960988E+0,5.775190E+0,0.000000E+0,80.083827E-3,0.000000E+0,44.463690E-3,9.500000E+0,9.793731E+0,0.000000E+0,19.524879E-3,10.000000E+0,9.779042E+0,0.000000E+0,45.228953E-3,996.844769E-3,3.074850E+0,997.842473E-3,3.065082E+0,996.603389E-3,3.055442E+0,998.019484E-3,3.050631E+0,25.008794E-3,7.517194E+0,1.000000E+0,1.000000E+0,73.526825E+0,73.499023E+0,2.037389E+0,72.758812E+0,72.796391E+0,2.055198E+0,72.638682E+0,73.023650E+0,2.069068E+0,72.871691E+0,73.092775E+0,2.061760E+0
 10/25/2017,16:10:18.118,761.880850E-6,73.501691E+0,3.981077E-3,999.603170E-3,1.003045E+0,0.000000E+0,1.014998E+0,3.115540E+0,0.000000E+0,73.052386E+0,3.980883E-3,997.621733E-3,1.008652E+0,0.000000E+0,1.066060E+0,2.846220E+0,0.000000E+0,79.644840E+0,30.476635E+0,71.508218E+0,3.971350E-3,3.969793E-3,0.000000E+0,1.026123E+0,1.000000E+0,44.000000E+0,98.263998E+0,23.579289E+0,8.308743E-3,12.741767E-3,1.000000E+0,2.656422E+0,1.000000E+0,20.000000E+0,6.397677E-3,42.667374E+0,0.000000E+0,2.599848E+0,0.000000E+0,1.988358E+0,0.000000E+0,1.981589E+0,0.000000E+0,1.987391E+0,10.000000E+0,8.977857E+0,0.000000E+0,-224.659009E-3,0.000000E+0,138.907479E-3,0.000000E+0,137.233689E-3,0.000000E+0,156.971832E-3,0.000000E+0,-196.576577E-3,0.000000E+0,2.139867E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.840176E-3,0.000000E+0,771.891784E-3,3.081431E+0,0.000000E+0,997.955116E-3,0.000000E+0,1.013045E+0,3.058371E+0,0.000000E+0,242.494384E+0,4.010709E-3,3.983529E-3,92.665029E+0,73.601011E+0,75.152960E+0,101.541715E+0,81.170471E+0,3.977042E-3,3.975810E-3,67.619134E+0,4.507910E+0,1.728842E+0,76.486405E+0,75.313174E+0,0.000000E+0,74.887133E+0,76.433535E+0,0.000000E+0,74.338149E+0,1.072496E+0,990.529575E-3,2.062441E+0,60.000000E+0,47.000000E+0,59.400000E+0,10.827200E-3,68.381118E+0,30.183676E+0,0.000000E+0,1.296335E+0,1.307172E+0,1.007665E+0,60.000000E+0,1.000000E+0,1.328901E+0,658.626155E-3,2.032654E+0,60.000000E+0,1.890190E+0,0.000000E+0,72.732184E+0,1.035961E+0,1.036924E+0,1.009419E+0,50.000000E+0,1.000000E+0,84.333731E+0,2.697230E+0,2.522723E+0,1.223639E+0,27.000000E+0,0.000000E+0,1.302657E+0,1.298825E+0,1.006978E+0,60.000000E+0,3.989562E-3,47.405644E+0,9.106873E-3,23.818550E+0,4.403198E+0,30.234862E+0,0.000000E+0,52.619251E-3,0.000000E+0,45.035689E-3,0.000000E+0,17.946559E-3,0.000000E+0,15.240867E-3,0.000000E+0,18.333086E-3,2.021157E+0,2.012878E+0,2.018322E+0,2.023669E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.945987E+0,5.766228E+0,0.000000E+0,87.433502E-3,0.000000E+0,43.142038E-3,9.500000E+0,9.792217E+0,0.000000E+0,17.141294E-3,10.000000E+0,9.778237E+0,0.000000E+0,44.616951E-3,996.522930E-3,3.074882E+0,996.796493E-3,3.065468E+0,996.474654E-3,3.056070E+0,999.065464E-3,3.050631E+0,29.841567E-3,7.549736E+0,1.000000E+0,1.000000E+0,73.527340E+0,73.501083E+0,2.041608E+0,72.759421E+0,72.796672E+0,2.052995E+0,72.638823E+0,73.025803E+0,2.061864E+0,72.870895E+0,73.092120E+0,2.060627E+0
 10/25/2017,16:10:28.118,117.807224E-6,73.504640E+0,3.985487E-3,998.942691E-3,960.187827E-3,0.000000E+0,1.015301E+0,3.114927E+0,0.000000E+0,73.051309E+0,3.981077E-3,997.960028E-3,985.219486E-3,0.000000E+0,1.063840E+0,2.841226E+0,0.000000E+0,79.647230E+0,30.473708E+0,71.494977E+0,3.978159E-3,3.973490E-3,0.000000E+0,1.023670E+0,1.000000E+0,44.000000E+0,98.335032E+0,23.574372E+0,8.271000E-3,12.759082E-3,1.000000E+0,2.650895E+0,1.000000E+0,20.000000E+0,6.341760E-3,42.673007E+0,0.000000E+0,2.602877E+0,0.000000E+0,1.988520E+0,0.000000E+0,1.981396E+0,0.000000E+0,1.988358E+0,10.000000E+0,8.992568E+0,0.000000E+0,-211.397442E-3,0.000000E+0,135.366769E-3,0.000000E+0,137.265877E-3,0.000000E+0,148.593908E-3,0.000000E+0,-216.651375E-3,0.000000E+0,2.143830E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.470060E-3,0.000000E+0,1.007511E+0,3.082027E+0,0.000000E+0,998.067760E-3,0.000000E+0,1.009944E+0,3.057953E+0,0.000000E+0,242.495687E+0,4.009931E-3,3.984956E-3,92.667612E+0,73.603117E+0,75.152773E+0,101.554792E+0,81.178626E+0,3.979118E-3,3.976978E-3,67.619929E+0,4.493089E+0,1.727730E+0,76.472122E+0,75.312519E+0,0.000000E+0,74.888397E+0,76.434612E+0,0.000000E+0,74.340209E+0,1.068231E+0,1.009881E+0,2.068594E+0,60.000000E+0,47.000000E+0,59.400000E+0,10.841532E-3,68.379856E+0,30.182236E+0,0.000000E+0,1.304158E+0,1.306741E+0,1.005827E+0,60.000000E+0,1.000000E+0,1.327449E+0,653.241703E-3,2.038565E+0,60.000000E+0,1.871156E+0,0.000000E+0,72.732090E+0,1.037877E+0,1.041410E+0,1.010553E+0,50.000000E+0,1.000000E+0,84.274645E+0,2.690269E+0,2.514496E+0,1.219551E+0,27.000000E+0,0.000000E+0,1.309013E+0,1.298122E+0,1.003273E+0,60.000000E+0,3.987681E-3,47.405690E+0,9.213036E-3,23.822540E+0,4.221161E+0,30.229474E+0,0.000000E+0,38.113313E-3,0.000000E+0,44.616951E-3,0.000000E+0,14.918761E-3,0.000000E+0,21.811833E-3,0.000000E+0,24.453104E-3,2.020963E+0,2.013587E+0,2.018225E+0,2.023830E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.939953E+0,5.736152E+0,0.000000E+0,81.792304E-3,0.000000E+0,47.139230E-3,9.500000E+0,9.794214E+0,0.000000E+0,17.205715E-3,10.000000E+0,9.778269E+0,0.000000E+0,42.491050E-3,996.297642E-3,3.075155E+0,998.614888E-3,3.065275E+0,996.522930E-3,3.057888E+0,999.274659E-3,3.050003E+0,26.619718E-3,7.580667E+0,1.000000E+0,1.000000E+0,73.530616E+0,73.501597E+0,2.039994E+0,72.759467E+0,72.798825E+0,2.058056E+0,72.639805E+0,73.030109E+0,2.066640E+0,72.871363E+0,73.092026E+0,2.058871E+0
 10/25/2017,16:10:38.118,2.533083E-3,73.505716E+0,3.979391E-3,997.960028E-3,999.979658E-3,0.000000E+0,1.016755E+0,3.113333E+0,0.000000E+0,73.051309E+0,3.975371E-3,998.620506E-3,1.009609E+0,0.000000E+0,1.067657E+0,2.857915E+0,0.000000E+0,79.647886E+0,30.469435E+0,71.508593E+0,3.973166E-3,3.971026E-3,0.000000E+0,1.022683E+0,1.000000E+0,44.000000E+0,98.255913E+0,23.568480E+0,8.234358E-3,12.748252E-3,1.000000E+0,2.648036E+0,1.000000E+0,20.000000E+0,6.401245E-3,42.676684E+0,0.000000E+0,2.598012E+0,0.000000E+0,1.986134E+0,0.000000E+0,1.981847E+0,0.000000E+0,1.989390E+0,10.000000E+0,8.997976E+0,0.000000E+0,-200.871878E-3,0.000000E+0,136.171476E-3,0.000000E+0,139.132796E-3,0.000000E+0,147.852784E-3,0.000000E+0,-196.673245E-3,0.000000E+0,2.142863E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.453968E-3,0.000000E+0,1.004843E+0,3.083057E+0,0.000000E+0,997.955116E-3,0.000000E+0,1.013252E+0,3.057212E+0,0.000000E+0,242.499740E+0,4.010190E-3,3.983010E-3,92.677333E+0,73.603960E+0,75.154927E+0,101.569091E+0,81.173283E+0,3.980935E-3,3.976264E-3,67.619181E+0,4.503399E+0,1.715078E+0,76.453578E+0,75.313689E+0,0.000000E+0,74.893079E+0,76.437141E+0,0.000000E+0,74.341707E+0,1.069733E+0,1.005969E+0,2.064848E+0,60.000000E+0,47.000000E+0,59.400000E+0,10.830053E-3,68.379669E+0,30.174990E+0,0.000000E+0,1.295058E+0,1.308929E+0,992.258259E-3,60.000000E+0,1.000000E+0,1.332857E+0,655.734209E-3,2.030353E+0,60.000000E+0,1.867320E+0,0.000000E+0,72.730172E+0,1.038068E+0,1.039096E+0,989.561500E-3,50.000000E+0,1.000000E+0,84.352020E+0,2.691801E+0,2.506269E+0,1.221563E+0,27.000000E+0,0.000000E+0,1.304589E+0,1.299464E+0,997.556858E-3,60.000000E+0,3.989367E-3,47.404572E+0,9.193386E-3,23.826298E+0,4.188943E+0,30.229520E+0,0.000000E+0,3.266828E-3,0.000000E+0,43.908318E-3,0.000000E+0,23.357943E-3,0.000000E+0,25.097316E-3,0.000000E+0,21.135410E-3,2.021092E+0,2.013587E+0,2.018290E+0,2.023733E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.945192E+0,5.736442E+0,0.000000E+0,82.694896E-3,0.000000E+0,43.432157E-3,9.500000E+0,9.793054E+0,0.000000E+0,22.101729E-3,10.000000E+0,9.775982E+0,0.000000E+0,44.133792E-3,997.086149E-3,3.074898E+0,998.389600E-3,3.066160E+0,996.522930E-3,3.056810E+0,997.922932E-3,3.053431E+0,16.954171E-3,7.516550E+0,1.000000E+0,1.000000E+0,73.528416E+0,73.500474E+0,2.038875E+0,72.761807E+0,72.800369E+0,2.057865E+0,72.642192E+0,73.026505E+0,2.073604E+0,72.875669E+0,73.093571E+0,2.061968E+0
 10/25/2017,16:10:48.118,761.880850E-6,73.507588E+0,3.979910E-3,997.315658E-3,998.845942E-3,0.000000E+0,1.014551E+0,3.108902E+0,0.000000E+0,73.053369E+0,3.982115E-3,998.056683E-3,999.910790E-3,0.000000E+0,1.067274E+0,2.855579E+0,0.000000E+0,79.650838E+0,30.475845E+0,71.482953E+0,3.976214E-3,3.968237E-3,0.000000E+0,1.023909E+0,1.000000E+0,44.000000E+0,98.118644E+0,23.571913E+0,8.227290E-3,12.792092E-3,1.000000E+0,2.645241E+0,1.000000E+0,20.000000E+0,6.360961E-3,42.683760E+0,0.000000E+0,2.590633E+0,0.000000E+0,1.988391E+0,0.000000E+0,1.981621E+0,0.000000E+0,1.989003E+0,10.000000E+0,9.008888E+0,0.000000E+0,-217.448837E-3,0.000000E+0,137.040559E-3,0.000000E+0,138.456843E-3,0.000000E+0,155.328470E-3,0.000000E+0,-182.785223E-3,0.000000E+0,2.142477E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.470060E-3,0.000000E+0,1.012846E+0,3.081142E+0,0.000000E+0,998.437876E-3,0.000000E+0,1.000820E+0,3.057534E+0,0.000000E+0,242.466739E+0,4.011423E-3,3.982167E-3,92.682546E+0,73.595254E+0,75.156753E+0,101.582262E+0,81.178251E+0,3.979702E-3,3.975875E-3,67.615347E+0,4.496955E+0,1.717721E+0,76.450909E+0,75.316218E+0,0.000000E+0,74.897245E+0,76.439717E+0,0.000000E+0,74.342456E+0,1.069605E+0,1.005857E+0,2.068004E+0,60.000000E+0,47.000000E+0,59.400000E+0,10.821817E-3,68.380417E+0,30.171599E+0,0.000000E+0,1.301252E+0,1.305911E+0,1.006450E+0,60.000000E+0,1.000000E+0,1.332139E+0,655.973873E-3,2.023435E+0,60.000000E+0,1.886177E+0,0.000000E+0,72.728768E+0,1.036551E+0,1.039191E+0,1.011400E+0,50.000000E+0,1.000000E+0,84.495331E+0,2.685223E+0,2.507036E+0,1.210736E+0,27.000000E+0,0.000000E+0,1.304317E+0,1.295981E+0,1.011832E+0,60.000000E+0,3.991184E-3,47.403361E+0,9.076588E-3,23.820545E+0,4.259502E+0,30.226919E+0,0.000000E+0,-4.050612E-3,0.000000E+0,52.798448E-3,0.000000E+0,25.999214E-3,0.000000E+0,22.778152E-3,0.000000E+0,18.010980E-3,2.021028E+0,2.013748E+0,2.018386E+0,2.023766E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.956054E+0,5.736861E+0,0.000000E+0,81.534421E-3,0.000000E+0,43.754511E-3,9.500000E+0,9.791444E+0,0.000000E+0,27.223217E-3,10.000000E+0,9.778301E+0,0.000000E+0,44.294845E-3,996.474654E-3,3.074946E+0,997.939024E-3,3.065661E+0,997.247069E-3,3.059304E+0,1.000256E+0,3.050904E+0,27.586273E-3,7.492063E+0,1.000000E+0,1.000000E+0,73.531412E+0,73.504874E+0,2.036670E+0,72.762977E+0,72.801305E+0,2.054193E+0,72.640882E+0,73.028845E+0,2.070649E+0,72.876465E+0,73.094507E+0,2.058871E+0
 10/25/2017,16:10:58.118,922.899256E-6,73.505903E+0,3.977770E-3,997.782826E-3,1.006910E+0,0.000000E+0,1.014152E+0,3.108629E+0,0.000000E+0,73.053977E+0,3.985033E-3,997.766717E-3,1.002846E+0,0.000000E+0,1.063552E+0,2.839212E+0,0.000000E+0,79.652618E+0,30.471943E+0,71.475701E+0,3.978224E-3,3.967913E-3,0.000000E+0,1.024069E+0,1.000000E+0,44.000000E+0,98.028246E+0,23.572980E+0,8.208288E-3,12.787877E-3,1.000000E+0,2.647797E+0,1.000000E+0,20.000000E+0,6.399169E-3,42.692558E+0,0.000000E+0,2.591567E+0,0.000000E+0,1.989164E+0,0.000000E+0,1.981879E+0,0.000000E+0,1.988487E+0,10.000000E+0,8.992278E+0,0.000000E+0,-218.929497E-3,0.000000E+0,137.555571E-3,0.000000E+0,137.008371E-3,0.000000E+0,164.093067E-3,0.000000E+0,-180.658519E-3,0.000000E+0,2.142638E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.952820E-3,0.000000E+0,998.389997E-3,3.081480E+0,0.000000E+0,997.697645E-3,0.000000E+0,1.009721E+0,3.059079E+0,0.000000E+0,242.445945E+0,4.011942E-3,3.983464E-3,92.684425E+0,73.593475E+0,75.158204E+0,101.594680E+0,81.181391E+0,3.979767E-3,3.977042E-3,67.614458E+0,4.496955E+0,1.721525E+0,76.455545E+0,75.316733E+0,0.000000E+0,74.895560E+0,76.440700E+0,0.000000E+0,74.342924E+0,1.065308E+0,1.006145E+0,2.061851E+0,60.000000E+0,48.000000E+0,59.600000E+0,10.822984E-3,68.380464E+0,30.166815E+0,0.000000E+0,1.303120E+0,1.307364E+0,1.002599E+0,60.000000E+0,1.000000E+0,1.323923E+0,654.216337E-3,2.036967E+0,60.000000E+0,1.903245E+0,0.000000E+0,72.730125E+0,1.037142E+0,1.040069E+0,1.006048E+0,50.000000E+0,1.000000E+0,84.610977E+0,2.686421E+0,2.506829E+0,1.218034E+0,27.000000E+0,0.000000E+0,1.308182E+0,1.298058E+0,1.007952E+0,60.000000E+0,3.988330E-3,47.399401E+0,9.194229E-3,23.819153E+0,4.242104E+0,30.228220E+0,0.000000E+0,10.036265E-3,0.000000E+0,40.332939E-3,0.000000E+0,25.644897E-3,0.000000E+0,20.297934E-3,0.000000E+0,15.788448E-3,2.020770E+0,2.013039E+0,2.018193E+0,2.023894E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.964850E+0,5.737699E+0,0.000000E+0,79.471354E-3,0.000000E+0,42.980861E-3,9.500000E+0,9.791959E+0,0.000000E+0,25.290580E-3,10.000000E+0,9.778173E+0,0.000000E+0,44.810215E-3,997.214885E-3,3.074576E+0,997.762013E-3,3.065516E+0,999.499947E-3,3.056118E+0,1.000321E+0,3.050936E+0,31.774677E-3,7.492385E+0,1.000000E+0,1.000000E+0,73.529306E+0,73.505155E+0,2.038364E+0,72.764288E+0,72.802007E+0,2.059333E+0,72.641724E+0,73.031466E+0,2.073939E+0,72.877401E+0,73.094647E+0,2.059334E+0
 10/25/2017,16:11:08.118,1.405954E-3,73.506231E+0,3.986525E-3,997.927809E-3,1.006511E+0,0.000000E+0,1.017090E+0,3.111786E+0,0.000000E+0,73.052620E+0,3.975371E-3,997.251221E-3,1.005318E+0,0.000000E+0,1.063744E+0,2.837746E+0,0.000000E+0,79.654305E+0,30.471107E+0,71.492404E+0,3.971998E-3,3.969210E-3,0.000000E+0,1.021807E+0,1.000000E+0,44.000000E+0,98.046674E+0,23.566206E+0,8.229235E-3,12.780548E-3,1.000000E+0,2.651295E+0,1.000000E+0,20.000000E+0,6.396704E-3,42.696794E+0,0.000000E+0,2.592050E+0,0.000000E+0,1.986682E+0,0.000000E+0,1.982040E+0,0.000000E+0,1.988294E+0,10.000000E+0,8.988319E+0,0.000000E+0,-224.465880E-3,0.000000E+0,139.615620E-3,0.000000E+0,136.686488E-3,0.000000E+0,163.803062E-3,0.000000E+0,-181.302975E-3,0.000000E+0,2.141800E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.437876E-3,0.000000E+0,1.005274E+0,3.080337E+0,0.000000E+0,998.083852E-3,0.000000E+0,1.002721E+0,3.056569E+0,0.000000E+0,242.445752E+0,4.009152E-3,3.982167E-3,92.692972E+0,73.586174E+0,75.161996E+0,101.609732E+0,81.182844E+0,3.976848E-3,3.978534E-3,67.615347E+0,4.491800E+0,1.721912E+0,76.438780E+0,75.319448E+0,0.000000E+0,74.897105E+0,76.441168E+0,0.000000E+0,74.344796E+0,1.070883E+0,1.005298E+0,2.063014E+0,60.000000E+0,48.000000E+0,59.600000E+0,10.827329E-3,68.378079E+0,30.164353E+0,0.000000E+0,1.300566E+0,1.312745E+0,1.008208E+0,60.000000E+0,1.000000E+0,1.335091E+0,657.459790E-3,2.034187E+0,60.000000E+0,1.885097E+0,0.000000E+0,72.729142E+0,1.037877E+0,1.040197E+0,1.011272E+0,50.000000E+0,1.000000E+0,84.667300E+0,2.687826E+0,2.506972E+0,1.224884E+0,27.000000E+0,0.000000E+0,1.302928E+0,1.304736E+0,1.004455E+0,60.000000E+0,3.986189E-3,47.401218E+0,9.163295E-3,23.816740E+0,4.281733E+0,30.222321E+0,0.000000E+0,-4.953204E-3,0.000000E+0,42.458840E-3,0.000000E+0,24.936263E-3,0.000000E+0,19.331616E-3,0.000000E+0,14.016864E-3,2.020867E+0,2.013490E+0,2.018580E+0,2.023991E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.968896E+0,5.736667E+0,0.000000E+0,80.245004E-3,0.000000E+0,43.947924E-3,9.500000E+0,9.792829E+0,0.000000E+0,24.904053E-3,10.000000E+0,9.778366E+0,0.000000E+0,44.327056E-3,996.571205E-3,3.074383E+0,997.665461E-3,3.066224E+0,998.888452E-3,3.058162E+0,999.017188E-3,3.050051E+0,29.841567E-3,7.783330E+0,1.000000E+0,1.000000E+0,73.533471E+0,73.506793E+0,2.037852E+0,72.761995E+0,72.804347E+0,2.062207E+0,72.642098E+0,73.033432E+0,2.065842E+0,72.875341E+0,73.096660E+0,2.064953E+0
 10/25/2017,16:11:18.118,1.083918E-3,73.505155E+0,3.984450E-3,998.684943E-3,998.303036E-3,0.000000E+0,1.016882E+0,3.111931E+0,0.000000E+0,73.049905E+0,3.980299E-3,996.671288E-3,980.178822E-3,0.000000E+0,1.065852E+0,2.843352E+0,0.000000E+0,79.657351E+0,30.480211E+0,71.489924E+0,3.976538E-3,3.967329E-3,0.000000E+0,1.025072E+0,1.000000E+0,44.000000E+0,98.160765E+0,23.559479E+0,8.231570E-3,12.765827E-3,1.000000E+0,2.649059E+0,1.000000E+0,20.000000E+0,6.389309E-3,42.704382E+0,0.000000E+0,2.589827E+0,0.000000E+0,1.985554E+0,0.000000E+0,1.982459E+0,0.000000E+0,1.987875E+0,10.000000E+0,8.993695E+0,0.000000E+0,-228.296284E-3,0.000000E+0,138.585596E-3,0.000000E+0,137.845266E-3,0.000000E+0,166.896450E-3,0.000000E+0,-199.992193E-3,0.000000E+0,2.139093E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.985004E-3,0.000000E+0,679.918865E-3,3.082220E+0,0.000000E+0,997.729829E-3,0.000000E+0,993.772434E-3,3.058210E+0,0.000000E+0,242.474024E+0,4.010515E-3,3.982297E-3,92.697387E+0,73.584816E+0,75.163214E+0,101.621351E+0,81.185796E+0,3.978859E-3,3.981583E-3,67.612962E+0,4.490834E+0,1.714546E+0,76.439482E+0,75.323756E+0,0.000000E+0,74.897433E+0,76.440325E+0,0.000000E+0,74.343907E+0,1.068599E+0,1.003861E+0,2.067430E+0,60.000000E+0,48.000000E+0,59.600000E+0,10.820585E-3,68.380464E+0,30.162495E+0,0.000000E+0,1.299432E+0,1.308386E+0,1.002790E+0,60.000000E+0,1.000000E+0,1.335266E+0,656.293425E-3,2.008641E+0,60.000000E+0,1.880165E+0,0.000000E+0,72.727879E+0,1.036775E+0,1.040852E+0,1.002198E+0,50.000000E+0,1.000000E+0,84.681885E+0,2.688353E+0,2.508043E+0,1.229500E+0,27.000000E+0,0.000000E+0,1.301794E+0,1.302484E+0,1.006723E+0,60.000000E+0,3.989951E-3,47.400985E+0,9.214203E-3,23.818225E+0,4.321040E+0,30.221903E+0,0.000000E+0,-29.194237E-3,0.000000E+0,43.392948E-3,0.000000E+0,22.552678E-3,0.000000E+0,18.172033E-3,0.000000E+0,15.401920E-3,2.020995E+0,2.013362E+0,2.018386E+0,2.023830E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.969556E+0,5.738215E+0,0.000000E+0,82.437012E-3,0.000000E+0,43.303215E-3,9.500000E+0,9.792378E+0,0.000000E+0,21.908465E-3,10.000000E+0,9.775982E+0,0.000000E+0,53.925820E-3,996.844769E-3,3.075332E+0,997.939025E-3,3.065806E+0,998.743624E-3,3.055684E+0,998.904544E-3,3.052948E+0,24.686609E-3,7.609021E+0,1.000000E+0,1.000000E+0,73.530663E+0,73.510584E+0,2.036334E+0,72.765598E+0,72.804534E+0,2.054161E+0,72.641162E+0,73.030951E+0,2.063366E+0,72.875809E+0,73.098110E+0,2.061649E+0
 10/25/2017,16:11:28.118,761.880850E-6,73.506418E+0,3.983996E-3,997.718389E-3,1.005329E+0,0.000000E+0,1.013545E+0,3.110964E+0,0.000000E+0,73.056364E+0,3.981596E-3,997.138456E-3,1.021062E+0,0.000000E+0,1.065597E+0,2.827404E+0,0.000000E+0,79.659131E+0,30.472268E+0,71.494509E+0,3.973879E-3,3.974917E-3,0.000000E+0,1.024164E+0,1.000000E+0,44.000000E+0,98.286328E+0,23.555489E+0,8.239936E-3,12.774517E-3,1.000000E+0,2.659281E+0,1.000000E+0,20.000000E+0,6.391125E-3,42.709409E+0,0.000000E+0,2.590149E+0,0.000000E+0,1.986489E+0,0.000000E+0,1.981847E+0,0.000000E+0,1.988229E+0,10.000000E+0,8.978662E+0,0.000000E+0,-221.697689E-3,0.000000E+0,139.873127E-3,0.000000E+0,137.845266E-3,0.000000E+0,155.360693E-3,0.000000E+0,-206.630087E-3,0.000000E+0,2.137772E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.904544E-3,0.000000E+0,812.335612E-3,3.080514E+0,0.000000E+0,997.649369E-3,0.000000E+0,1.005039E+0,3.058065E+0,0.000000E+0,242.491200E+0,4.011358E-3,3.980675E-3,92.702271E+0,73.583365E+0,75.161996E+0,101.635509E+0,81.189405E+0,3.981648E-3,3.976978E-3,67.610998E+0,4.509199E+0,1.725619E+0,76.479147E+0,75.324739E+0,0.000000E+0,74.899727E+0,76.442199E+0,0.000000E+0,74.341941E+0,1.068998E+0,970.986767E-3,2.066012E+0,60.000000E+0,48.000000E+0,59.600000E+0,10.848277E-3,68.382521E+0,30.158965E+0,0.000000E+0,1.305275E+0,1.311212E+0,1.005859E+0,60.000000E+0,1.000000E+0,1.328949E+0,654.823486E-3,2.018674E+0,60.000000E+0,1.870221E+0,0.000000E+0,72.726475E+0,1.038196E+0,1.040516E+0,1.009754E+0,50.000000E+0,1.000000E+0,84.637568E+0,2.685894E+0,2.509704E+0,1.220445E+0,27.000000E+0,0.000000E+0,1.300165E+0,1.298553E+0,1.004902E+0,60.000000E+0,3.990405E-3,47.397444E+0,9.065758E-3,23.814374E+0,4.366469E+0,30.222553E+0,0.000000E+0,53.554078E-3,0.000000E+0,45.035689E-3,0.000000E+0,18.107612E-3,0.000000E+0,15.466341E-3,0.000000E+0,19.363826E-3,2.020867E+0,2.013362E+0,2.018386E+0,2.023798E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.965333E+0,5.738054E+0,0.000000E+0,82.533719E-3,0.000000E+0,43.561099E-3,9.500000E+0,9.793538E+0,0.000000E+0,16.046133E-3,10.000000E+0,9.769540E+0,0.000000E+0,41.589153E-3,996.796493E-3,3.074930E+0,997.890749E-3,3.065741E+0,999.725235E-3,3.055249E+0,998.840176E-3,3.051467E+0,29.519383E-3,7.870968E+0,1.000000E+0,1.000000E+0,73.532348E+0,73.514094E+0,2.035135E+0,72.766066E+0,72.804534E+0,2.056444E+0,72.641303E+0,73.035678E+0,2.061082E+0,72.878524E+0,73.095911E+0,2.061537E+0
 10/25/2017,16:11:38.118,761.880850E-6,73.507588E+0,3.979002E-3,998.169448E-3,974.303388E-3,0.000000E+0,1.014359E+0,3.108435E+0,0.000000E+0,73.055849E+0,3.980559E-3,997.863372E-3,990.244199E-3,0.000000E+0,1.068807E+0,2.836892E+0,0.000000E+0,79.659319E+0,30.465858E+0,71.469431E+0,3.970182E-3,3.970766E-3,0.000000E+0,1.023352E+0,1.000000E+0,44.000000E+0,98.370948E+0,23.550803E+0,8.226317E-3,12.739237E-3,1.000000E+0,2.653930E+0,1.000000E+0,20.000000E+0,6.397417E-3,42.716345E+0,0.000000E+0,2.584704E+0,0.000000E+0,1.987424E+0,0.000000E+0,1.980880E+0,0.000000E+0,1.989293E+0,10.000000E+0,8.983716E+0,0.000000E+0,-211.880266E-3,0.000000E+0,138.810914E-3,0.000000E+0,138.521219E-3,0.000000E+0,146.789432E-3,0.000000E+0,-218.230291E-3,0.000000E+0,2.137998E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.856268E-3,0.000000E+0,1.006776E+0,3.080578E+0,0.000000E+0,998.373508E-3,0.000000E+0,1.007004E+0,3.058484E+0,0.000000E+0,242.497762E+0,4.010904E-3,3.984956E-3,92.704854E+0,73.580698E+0,75.167895E+0,101.648445E+0,81.188890E+0,3.980870E-3,3.978470E-3,67.607819E+0,4.489545E+0,1.728552E+0,76.498862E+0,75.325582E+0,0.000000E+0,74.901272E+0,76.442714E+0,0.000000E+0,74.344937E+0,1.074349E+0,1.008396E+0,2.064991E+0,60.000000E+0,47.000000E+0,59.600000E+0,10.846072E-3,68.382661E+0,30.153298E+0,0.000000E+0,1.302897E+0,1.306677E+0,1.003685E+0,60.000000E+0,1.000000E+0,1.330097E+0,659.121460E-3,2.034171E+0,60.000000E+0,1.889691E+0,0.000000E+0,72.728113E+0,1.038866E+0,1.042017E+0,1.008220E+0,50.000000E+0,1.000000E+0,84.649667E+0,2.687075E+0,2.512915E+0,1.234658E+0,27.000000E+0,0.000000E+0,1.301155E+0,1.304065E+0,1.007233E+0,60.000000E+0,3.989951E-3,47.395906E+0,9.230092E-3,23.808111E+0,4.219228E+0,30.219998E+0,0.000000E+0,37.984372E-3,0.000000E+0,45.035689E-3,0.000000E+0,15.015393E-3,0.000000E+0,20.040249E-3,0.000000E+0,23.873313E-3,2.020931E+0,2.013168E+0,2.018161E+0,2.023862E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.965737E+0,5.739085E+0,0.000000E+0,81.792304E-3,0.000000E+0,42.013799E-3,9.500000E+0,9.794697E+0,0.000000E+0,16.207186E-3,10.000000E+0,9.739197E+0,0.000000E+0,42.233366E-3,996.474654E-3,3.074447E+0,997.971209E-3,3.065709E+0,998.421784E-3,3.056038E+0,999.001096E-3,3.051966E+0,29.519383E-3,7.825538E+0,1.000000E+0,1.000000E+0,73.534922E+0,73.515077E+0,2.041496E+0,72.768734E+0,72.806968E+0,2.056092E+0,72.643315E+0,73.034695E+0,2.066944E+0,72.878804E+0,73.096940E+0,2.055519E+0
 10/25/2017,16:11:48.118,1.083918E-3,73.507635E+0,3.982569E-3,998.282212E-3,1.000299E+0,0.000000E+0,1.014806E+0,3.111029E+0,0.000000E+0,73.056645E+0,3.974528E-3,997.766717E-3,1.025864E+0,0.000000E+0,1.066427E+0,2.839889E+0,0.000000E+0,79.664988E+0,30.467484E+0,71.453336E+0,3.970766E-3,3.965383E-3,0.000000E+0,1.022221E+0,1.000000E+0,44.000000E+0,98.351015E+0,23.544030E+0,8.251090E-3,12.762065E-3,1.000000E+0,2.651199E+0,1.000000E+0,20.000000E+0,6.420770E-3,42.721047E+0,0.000000E+0,2.586669E+0,0.000000E+0,1.986940E+0,0.000000E+0,1.981234E+0,0.000000E+0,1.988358E+0,10.000000E+0,8.997429E+0,0.000000E+0,-198.457758E-3,0.000000E+0,139.197173E-3,0.000000E+0,137.330253E-3,0.000000E+0,147.466111E-3,0.000000E+0,-201.281104E-3,0.000000E+0,2.145184E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.242476E-3,0.000000E+0,1.002767E+0,3.080434E+0,0.000000E+0,998.357416E-3,0.000000E+0,1.008970E+0,3.058291E+0,0.000000E+0,242.524683E+0,4.010060E-3,3.976329E-3,92.712838E+0,73.578919E+0,75.167521E+0,101.658888E+0,81.191139E+0,3.982167E-3,3.978015E-3,67.608520E+0,4.509521E+0,1.728020E+0,76.514222E+0,75.327829E+0,0.000000E+0,74.899727E+0,76.445196E+0,0.000000E+0,74.347558E+0,1.071634E+0,997.953925E-3,2.075784E+0,60.000000E+0,47.000000E+0,59.600000E+0,10.826811E-3,68.381492E+0,30.150418E+0,0.000000E+0,1.297852E+0,1.307587E+0,994.799378E-3,60.000000E+0,1.000000E+0,1.328869E+0,660.910951E-3,2.035338E+0,60.000000E+0,1.898765E+0,0.000000E+0,72.726194E+0,1.037334E+0,1.039207E+0,971.142153E-3,50.000000E+0,1.000000E+0,84.704724E+0,2.694500E+0,2.506924E+0,1.220189E+0,27.000000E+0,0.000000E+0,1.305483E+0,1.301317E+0,979.129724E-3,60.000000E+0,3.990989E-3,47.396652E+0,9.078014E-3,23.803286E+0,4.215684E+0,30.218651E+0,0.000000E+0,4.104948E-3,0.000000E+0,41.267047E-3,0.000000E+0,22.971416E-3,0.000000E+0,25.483844E-3,0.000000E+0,21.135410E-3,2.020899E+0,2.013555E+0,2.018483E+0,2.023733E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.969742E+0,5.739085E+0,0.000000E+0,82.888308E-3,0.000000E+0,43.109803E-3,9.500000E+0,9.790542E+0,0.000000E+0,23.003626E-3,10.000000E+0,9.738166E+0,0.000000E+0,42.684314E-3,996.812585E-3,3.074174E+0,998.679256E-3,3.066272E+0,996.233274E-3,3.056022E+0,998.003392E-3,3.052015E+0,24.364424E-3,7.785263E+0,1.000000E+0,1.000000E+0,73.535718E+0,73.516528E+0,2.040601E+0,72.770231E+0,72.807951E+0,2.057928E+0,72.643549E+0,73.036427E+0,2.063861E+0,72.877775E+0,73.099748E+0,2.059956E+0
 10/25/2017,16:11:58.118,1.244936E-3,73.508337E+0,3.983412E-3,997.009582E-3,1.002183E+0,0.000000E+0,1.017026E+0,3.110642E+0,0.000000E+0,73.053883E+0,3.981402E-3,997.653952E-3,986.399895E-3,0.000000E+0,1.064846E+0,2.839067E+0,0.000000E+0,79.665925E+0,30.475798E+0,71.466156E+0,3.972063E-3,3.971480E-3,0.000000E+0,1.025853E+0,1.000000E+0,44.000000E+0,98.219245E+0,23.542963E+0,8.253425E-3,12.758823E-3,1.000000E+0,2.657013E+0,1.000000E+0,20.000000E+0,6.390152E-3,42.725469E+0,0.000000E+0,2.589215E+0,0.000000E+0,1.985360E+0,0.000000E+0,1.982234E+0,0.000000E+0,1.988648E+0,10.000000E+0,8.991377E+0,0.000000E+0,-224.755574E-3,0.000000E+0,137.137124E-3,0.000000E+0,139.325926E-3,0.000000E+0,164.511964E-3,0.000000E+0,-180.626297E-3,0.000000E+0,2.143218E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.840176E-3,0.000000E+0,1.009587E+0,3.081769E+0,0.000000E+0,997.971208E-3,0.000000E+0,1.006269E+0,3.058065E+0,0.000000E+0,242.563763E+0,4.012007E-3,3.980545E-3,92.716595E+0,73.576953E+0,75.170377E+0,101.674363E+0,81.193577E+0,3.980805E-3,3.979378E-3,67.606977E+0,4.495989E+0,1.728681E+0,76.529910E+0,75.327033E+0,0.000000E+0,74.903519E+0,76.446600E+0,0.000000E+0,74.350086E+0,1.069286E+0,1.006129E+0,2.069471E+0,60.000000E+0,47.000000E+0,59.600000E+0,10.829340E-3,68.382895E+0,30.146424E+0,0.000000E+0,1.305179E+0,1.311867E+0,1.010142E+0,60.000000E+0,1.000000E+0,1.328406E+0,656.149626E-3,2.028579E+0,60.000000E+0,1.884340E+0,0.000000E+0,72.727551E+0,1.038068E+0,1.040389E+0,1.006958E+0,50.000000E+0,1.000000E+0,84.839181E+0,2.692951E+0,2.513633E+0,1.220509E+0,27.000000E+0,0.000000E+0,1.302449E+0,1.297323E+0,1.012455E+0,60.000000E+0,3.990535E-3,47.394555E+0,9.167250E-3,23.798460E+0,4.225672E+0,30.216143E+0,0.000000E+0,-15.300772E-3,0.000000E+0,50.930232E-3,0.000000E+0,24.839632E-3,0.000000E+0,19.299405E-3,0.000000E+0,14.274548E-3,2.021028E+0,2.013426E+0,2.018322E+0,2.023701E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.980454E+0,5.723483E+0,0.000000E+0,81.921246E-3,0.000000E+0,42.884155E-3,9.500000E+0,9.791444E+0,0.000000E+0,24.743000E-3,10.000000E+0,9.739809E+0,0.000000E+0,44.166003E-3,996.796493E-3,3.075268E+0,996.860861E-3,3.065918E+0,996.265458E-3,3.056424E+0,997.858565E-3,3.053270E+0,27.586273E-3,7.822961E+0,1.000000E+0,1.000000E+0,73.532863E+0,73.517792E+0,2.035679E+0,72.771307E+0,72.807717E+0,2.059254E+0,72.643549E+0,73.039562E+0,2.065155E+0,72.880957E+0,73.099795E+0,2.062606E+0
 10/25/2017,16:12:08.118,2.211047E-3,73.508946E+0,3.980494E-3,997.879481E-3,999.851916E-3,0.000000E+0,1.016739E+0,3.110981E+0,0.000000E+0,73.058283E+0,3.980883E-3,998.475523E-3,1.010391E+0,0.000000E+0,1.068456E+0,2.822619E+0,0.000000E+0,79.665832E+0,30.463535E+0,71.453617E+0,3.970053E-3,3.970572E-3,0.000000E+0,1.022141E+0,1.000000E+0,44.000000E+0,98.185398E+0,23.552845E+0,8.273594E-3,12.740340E-3,1.000000E+0,2.654266E+0,1.000000E+0,20.000000E+0,6.396769E-3,42.729473E+0,0.000000E+0,2.577453E+0,0.000000E+0,1.987230E+0,0.000000E+0,1.980461E+0,0.000000E+0,1.988391E+0,10.000000E+0,8.980336E+0,0.000000E+0,-237.180246E-3,0.000000E+0,138.714349E-3,0.000000E+0,138.199337E-3,0.000000E+0,157.712956E-3,0.000000E+0,-200.701094E-3,0.000000E+0,2.140318E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,997.858565E-3,0.000000E+0,669.041202E-3,3.081431E+0,0.000000E+0,997.987300E-3,0.000000E+0,1.004575E+0,3.058789E+0,0.000000E+0,242.591843E+0,4.012525E-3,3.980610E-3,92.724203E+0,73.579106E+0,75.174778E+0,101.687911E+0,81.192686E+0,3.980870E-3,3.980999E-3,67.608053E+0,4.507588E+0,1.727988E+0,76.519233E+0,75.331106E+0,0.000000E+0,74.903612E+0,76.449457E+0,0.000000E+0,74.350460E+0,1.077192E+0,1.005634E+0,2.067351E+0,60.000000E+0,47.000000E+0,59.600000E+0,10.824216E-3,68.380417E+0,30.141500E+0,0.000000E+0,1.301045E+0,1.311404E+0,1.007521E+0,60.000000E+0,1.000000E+0,1.333464E+0,657.252081E-3,2.020943E+0,60.000000E+0,1.893172E+0,0.000000E+0,72.729704E+0,1.038132E+0,1.045880E+0,1.006415E+0,50.000000E+0,1.000000E+0,84.914407E+0,2.692089E+0,2.517643E+0,1.218896E+0,27.000000E+0,0.000000E+0,1.307911E+0,1.302052E+0,1.009709E+0,60.000000E+0,3.988394E-3,47.394136E+0,9.009337E-3,23.795491E+0,4.382900E+0,30.213960E+0,0.000000E+0,49.685828E-3,0.000000E+0,42.909788E-3,0.000000E+0,18.268665E-3,0.000000E+0,15.724026E-3,0.000000E+0,17.560032E-3,2.020738E+0,2.013587E+0,2.018419E+0,2.023669E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.986455E+0,5.706140E+0,0.000000E+0,82.437012E-3,0.000000E+0,43.335451E-3,9.500000E+0,9.792636E+0,0.000000E+0,18.526350E-3,10.000000E+0,9.739035E+0,0.000000E+0,43.521790E-3,996.587297E-3,3.074351E+0,996.506838E-3,3.065790E+0,998.067760E-3,3.057035E+0,999.339027E-3,3.051371E+0,29.841567E-3,7.848414E+0,1.000000E+0,1.000000E+0,73.534033E+0,73.519898E+0,2.038715E+0,72.771073E+0,72.810993E+0,2.057801E+0,72.642847E+0,73.037082E+0,2.060555E+0,72.880630E+0,73.097923E+0,2.059972E+0
 10/25/2017,16:12:18.118,1.405954E-3,73.508946E+0,3.978419E-3,998.539960E-3,975.421136E-3,0.000000E+0,1.013673E+0,3.110159E+0,0.000000E+0,73.056551E+0,3.981272E-3,997.541187E-3,1.009737E+0,0.000000E+0,1.068424E+0,2.830561E+0,0.000000E+0,79.669627E+0,30.454152E+0,71.413614E+0,3.977446E-3,3.973036E-3,0.000000E+0,1.024515E+0,1.000000E+0,44.000000E+0,98.205988E+0,23.550154E+0,8.288315E-3,12.756877E-3,1.000000E+0,2.651758E+0,1.000000E+0,20.000000E+0,6.427387E-3,42.731707E+0,0.000000E+0,2.574779E+0,0.000000E+0,1.987681E+0,0.000000E+0,1.982040E+0,0.000000E+0,1.989035E+0,10.000000E+0,8.992858E+0,0.000000E+0,-210.496171E-3,0.000000E+0,135.431146E-3,0.000000E+0,138.778725E-3,0.000000E+0,143.180481E-3,0.000000E+0,-211.237946E-3,0.000000E+0,2.141671E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.518336E-3,0.000000E+0,1.001936E+0,3.081303E+0,0.000000E+0,998.180404E-3,0.000000E+0,1.006493E+0,3.059079E+0,0.000000E+0,242.592084E+0,4.011163E-3,3.983400E-3,92.728289E+0,73.580370E+0,75.175901E+0,101.702022E+0,81.195639E+0,3.975875E-3,3.976718E-3,67.604639E+0,4.494378E+0,1.725135E+0,76.520216E+0,75.332417E+0,0.000000E+0,74.902536E+0,76.455545E+0,0.000000E+0,74.353597E+0,1.072081E+0,1.008939E+0,2.066570E+0,60.000000E+0,47.000000E+0,59.600000E+0,10.830831E-3,68.380090E+0,30.140571E+0,0.000000E+0,1.302657E+0,1.309919E+0,1.005411E+0,60.000000E+0,1.000000E+0,1.326540E+0,659.728609E-3,2.033564E+0,60.000000E+0,1.890722E+0,0.000000E+0,72.727972E+0,1.037014E+0,1.036174E+0,1.012230E+0,50.000000E+0,1.000000E+0,84.945923E+0,2.688656E+0,2.513937E+0,1.216533E+0,27.000000E+0,0.000000E+0,1.303056E+0,1.302579E+0,1.005876E+0,60.000000E+0,3.987292E-3,47.394369E+0,9.190208E-3,23.794702E+0,4.230827E+0,30.215307E+0,0.000000E+0,35.276597E-3,0.000000E+0,44.101581E-3,0.000000E+0,16.271607E-3,0.000000E+0,23.422364E-3,0.000000E+0,24.034366E-3,2.020995E+0,2.013684E+0,2.018290E+0,2.023637E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.988939E+0,5.698049E+0,0.000000E+0,83.790900E-3,0.000000E+0,43.496628E-3,9.500000E+0,9.790349E+0,0.000000E+0,18.268665E-3,10.000000E+0,9.738488E+0,0.000000E+0,41.782417E-3,996.812585E-3,3.074431E+0,998.663164E-3,3.065757E+0,995.975802E-3,3.056327E+0,997.681553E-3,3.052047E+0,30.485937E-3,7.989538E+0,1.000000E+0,1.000000E+0,73.537356E+0,73.519290E+0,2.040553E+0,72.772618E+0,72.811180E+0,2.056859E+0,72.641818E+0,73.038533E+0,2.065857E+0,72.879226E+0,73.102416E+0,2.057642E+0
 10/25/2017,16:12:28.118,1.083918E-3,73.508805E+0,3.982375E-3,998.878254E-3,1.011333E+0,0.000000E+0,1.017202E+0,3.106035E+0,0.000000E+0,73.058096E+0,3.978419E-3,997.879481E-3,976.669499E-3,0.000000E+0,1.068184E+0,2.828467E+0,0.000000E+0,79.670564E+0,30.443422E+0,71.403180E+0,3.973749E-3,3.968626E-3,0.000000E+0,1.021998E+0,1.000000E+0,44.000000E+0,98.247780E+0,23.546674E+0,8.326902E-3,12.762455E-3,1.000000E+0,2.643165E+0,1.000000E+0,20.000000E+0,6.481487E-3,42.733942E+0,0.000000E+0,2.576487E+0,0.000000E+0,1.987810E+0,0.000000E+0,1.982395E+0,0.000000E+0,1.989003E+0,10.000000E+0,9.004382E+0,0.000000E+0,-220.249217E-3,0.000000E+0,137.298065E-3,0.000000E+0,140.420327E-3,0.000000E+0,155.070688E-3,0.000000E+0,-188.778662E-3,0.000000E+0,2.141768E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.918339E-3,0.000000E+0,1.008661E+0,3.079886E+0,0.000000E+0,998.743624E-3,0.000000E+0,1.005566E+0,3.059288E+0,0.000000E+0,242.587211E+0,4.010839E-3,3.978275E-3,92.735287E+0,73.577702E+0,75.177680E+0,101.714958E+0,81.197232E+0,3.979313E-3,3.982491E-3,67.603190E+0,4.502433E+0,1.721251E+0,76.529863E+0,75.336725E+0,0.000000E+0,74.904455E+0,76.462710E+0,0.000000E+0,74.354486E+0,1.078502E+0,1.003574E+0,2.070332E+0,60.000000E+0,47.000000E+0,59.600000E+0,10.829469E-3,68.380931E+0,30.138667E+0,0.000000E+0,1.298411E+0,1.309919E+0,1.002886E+0,60.000000E+0,1.000000E+0,1.329778E+0,657.156215E-3,2.038709E+0,60.000000E+0,1.868464E+0,0.000000E+0,72.724743E+0,1.038212E+0,1.036813E+0,1.000856E+0,50.000000E+0,1.000000E+0,85.022979E+0,2.688161E+0,2.512547E+0,1.221419E+0,27.000000E+0,0.000000E+0,1.304238E+0,1.297339E+0,1.004998E+0,60.000000E+0,3.988265E-3,47.390176E+0,9.204086E-3,23.797996E+0,4.218584E+0,30.211916E+0,0.000000E+0,-1.761897E-3,0.000000E+0,41.911259E-3,0.000000E+0,25.065106E-3,0.000000E+0,23.422364E-3,0.000000E+0,17.366768E-3,2.020995E+0,2.013748E+0,2.018161E+0,2.023798E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.995270E+0,5.699403E+0,0.000000E+0,84.983610E-3,0.000000E+0,42.561801E-3,9.500000E+0,9.792829E+0,0.000000E+0,26.836690E-3,10.000000E+0,9.726537E+0,0.000000E+0,38.561355E-3,996.410286E-3,3.075187E+0,997.391897E-3,3.065484E+0,999.081556E-3,3.054895E+0,997.327529E-3,3.050405E+0,35.963081E-3,7.945396E+0,1.000000E+0,1.000000E+0,73.535578E+0,73.520834E+0,2.038188E+0,72.775285E+0,72.812724E+0,2.058152E+0,72.640039E+0,73.042090E+0,2.068333E+0,72.881706E+0,73.104429E+0,2.061537E+0
 10/25/2017,16:12:38.118,-1.331358E-3,73.510490E+0,3.981921E-3,999.651498E-3,997.376902E-3,0.000000E+0,1.016276E+0,3.107211E+0,0.000000E+0,73.055007E+0,3.981531E-3,997.702280E-3,1.011220E+0,0.000000E+0,1.068919E+0,2.827726E+0,0.000000E+0,79.675156E+0,30.445884E+0,71.399999E+0,3.971155E-3,3.973360E-3,0.000000E+0,1.023479E+0,1.000000E+0,44.000000E+0,98.002815E+0,23.545468E+0,8.363348E-3,12.762260E-3,1.000000E+0,2.649314E+0,1.000000E+0,20.000000E+0,6.520344E-3,42.738271E+0,0.000000E+0,2.572427E+0,0.000000E+0,1.987681E+0,0.000000E+0,1.982105E+0,0.000000E+0,1.987972E+0,10.000000E+0,8.991763E+0,0.000000E+0,-230.581651E-3,0.000000E+0,139.132796E-3,0.000000E+0,138.070584E-3,0.000000E+0,171.214303E-3,0.000000E+0,-191.807604E-3,0.000000E+0,2.148728E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.775808E-3,0.000000E+0,591.859362E-3,3.081560E+0,0.000000E+0,998.035576E-3,0.000000E+0,1.005118E+0,3.059160E+0,0.000000E+0,242.602023E+0,4.013953E-3,3.979961E-3,92.737729E+0,73.580417E+0,75.180630E+0,101.727282E+0,81.201357E+0,3.974577E-3,3.980286E-3,67.602816E+0,4.491478E+0,1.722427E+0,76.558710E+0,75.338036E+0,0.000000E+0,74.906468E+0,76.468423E+0,0.000000E+0,74.355891E+0,1.076857E+0,1.002744E+0,2.070093E+0,60.000000E+0,47.000000E+0,59.600000E+0,10.845553E-3,68.379996E+0,30.136670E+0,0.000000E+0,1.303264E+0,1.308705E+0,1.004724E+0,60.000000E+0,1.000000E+0,1.324434E+0,658.610177E-3,2.008529E+0,60.000000E+0,1.900844E+0,0.000000E+0,72.725352E+0,1.037972E+0,1.041730E+0,1.004291E+0,50.000000E+0,1.000000E+0,85.199701E+0,2.682669E+0,2.512483E+0,1.225923E+0,27.000000E+0,0.000000E+0,1.307559E+0,1.304577E+0,1.001948E+0,60.000000E+0,3.988978E-3,47.390316E+0,9.200455E-3,23.798832E+0,4.359703E+0,30.211498E+0,0.000000E+0,10.100736E-3,0.000000E+0,44.906847E-3,0.000000E+0,20.104671E-3,0.000000E+0,16.593713E-3,0.000000E+0,15.369710E-3,2.020931E+0,2.013587E+0,2.018225E+0,2.023701E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.010035E+0,5.698113E+0,0.000000E+0,84.629021E-3,0.000000E+0,45.559695E-3,9.500000E+0,9.792539E+0,0.000000E+0,19.524879E-3,10.000000E+0,9.700510E+0,0.000000E+0,51.477813E-3,996.458562E-3,3.074737E+0,997.568909E-3,3.065355E+0,996.587297E-3,3.055748E+0,997.472357E-3,3.050084E+0,24.364424E-3,7.805562E+0,1.000000E+0,1.000000E+0,73.536935E+0,73.521443E+0,2.039322E+0,72.771027E+0,72.812303E+0,2.053426E+0,72.645561E+0,73.040452E+0,2.069787E+0,72.883438E+0,73.107003E+0,2.060068E+0
 10/25/2017,16:12:48.118,1.405954E-3,73.509507E+0,3.983218E-3,998.427196E-3,1.007261E+0,0.000000E+0,1.016132E+0,3.111061E+0,0.000000E+0,73.057674E+0,3.981985E-3,997.718389E-3,984.900457E-3,0.000000E+0,1.066475E+0,2.820090E+0,0.000000E+0,79.675156E+0,30.445280E+0,71.427042E+0,3.978094E-3,3.967978E-3,0.000000E+0,1.010943E+0,1.000000E+0,44.000000E+0,97.924406E+0,23.547185E+0,8.380534E-3,12.757850E-3,1.000000E+0,2.651039E+0,1.000000E+0,20.000000E+0,6.511586E-3,42.738318E+0,0.000000E+0,2.569720E+0,0.000000E+0,1.986263E+0,0.000000E+0,1.982266E+0,0.000000E+0,1.988487E+0,10.000000E+0,8.969231E+0,0.000000E+0,-220.699852E-3,0.000000E+0,137.652136E-3,0.000000E+0,138.006207E-3,0.000000E+0,155.940703E-3,0.000000E+0,-210.400154E-3,0.000000E+0,2.147117E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.807992E-3,0.000000E+0,1.010817E+0,3.082928E+0,0.000000E+0,998.357416E-3,0.000000E+0,1.000069E+0,3.058516E+0,0.000000E+0,242.653841E+0,4.010774E-3,3.985605E-3,92.743365E+0,73.582944E+0,75.181941E+0,101.741112E+0,81.201825E+0,3.977042E-3,3.979183E-3,67.601741E+0,4.500177E+0,1.730260E+0,76.550140E+0,75.340611E+0,0.000000E+0,74.908060E+0,76.476524E+0,0.000000E+0,74.360291E+0,1.077113E+0,991.774949E-3,2.067925E+0,60.000000E+0,47.000000E+0,59.600000E+0,10.842375E-3,68.384205E+0,30.131560E+0,0.000000E+0,1.304349E+0,1.307667E+0,1.006962E+0,60.000000E+0,1.000000E+0,1.330704E+0,659.584811E-3,2.029730E+0,60.000000E+0,1.872864E+0,0.000000E+0,72.725539E+0,1.037254E+0,1.039974E+0,1.004770E+0,50.000000E+0,1.000000E+0,85.362639E+0,2.681583E+0,2.509896E+0,1.213626E+0,27.000000E+0,0.000000E+0,1.307927E+0,1.302835E+0,1.013732E+0,60.000000E+0,3.990924E-3,47.386402E+0,9.233075E-3,23.795816E+0,4.298487E+0,30.210291E+0,0.000000E+0,53.489607E-3,0.000000E+0,45.357796E-3,0.000000E+0,13.791389E-3,0.000000E+0,19.299405E-3,0.000000E+0,23.293522E-3,2.020673E+0,2.013490E+0,2.018451E+0,2.023862E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.023946E+0,5.696308E+0,0.000000E+0,83.694194E-3,0.000000E+0,44.753809E-3,9.500000E+0,9.793119E+0,0.000000E+0,15.112025E-3,10.000000E+0,9.698642E+0,0.000000E+0,38.013774E-3,996.973505E-3,3.074962E+0,997.102241E-3,3.065773E+0,997.649369E-3,3.059707E+0,997.150517E-3,3.053286E+0,28.230643E-3,7.775920E+0,1.000000E+0,1.000000E+0,73.536373E+0,73.523081E+0,2.039274E+0,72.774396E+0,72.815953E+0,2.056396E+0,72.644111E+0,73.043915E+0,2.061385E+0,72.880396E+0,73.109764E+0,2.056413E+0
