date,time,ahu_dp,ahu1_cc_out_rtd,ahu1_f_cc,ahu1_f_ra,ahu1_fan_power,ahu1_on,ahu1_p_down,ahu1_t_ra,ahu1_vfd,ahu2_cc_out_rtd,ahu2_f_cc,ahu2_f_ra,ahu2_fan_power,ahu2_on,ahu2_p_down,ahu2_t_ra,ahu2_vfd,ch1_c_out_rtd,ch1_e_in_rtd,ch1_e_out_rtd,ch1_f_c,ch1_f_e,ch1_on,ch1_power,ch1_t_reset,ch1_t_sp,ch2_c_out_rtd,ch2_e_out_rtd,ch2_f_c,ch2_f_e,ch2_on,ch2_power,ch2_t_reset,ch2_t_sp,cl_f,cw_in_rtd,d15_pos_c,d15_pos_fb,d16_pos_c,d16_pos_fb,d17_pos_c,d17_pos_fb,d18_pos_c,d18_pos_fb,d2_pos_c,d2_pos_fb,d3_pos_c,d3_pos_fb,d4_pos_c,d4_pos_fb,d5_pos_c,d5_pos_fb,d6_pos_c,d6_pos_fb,d7_pos_c,d7_pos_fb,d8_pos_c,d8_pos_fb,dx_ds_c,dx_m_cs,dx_m_din,dx_m_sclk,dx_m_spi,dx_sp_cs,dx_sp_din,dx_sp_sclk,dx_sp_spi,dx_z_cs,dx_z_din,dx_z_sclk,dx_z_spi,exf1_f,exf1_on,exf1_power,exf1_t_in,exf1_vfd,exf2_f,exf2_on,exf2_power,exf2_t_in,exf2_vfd,hw_rtd,hx1_f_hw,hx1_f_pg,hx1_hw_rtd,hx1_pg_rtd,hx2_cw_rtd,hx2_hw_rtd,hx3_cw_rtd,hx3_f_cw,hx3_f_pg,hx3_pg_rtd,indoor_p,indoor_rh,indoor_rtd,oau_cc_rtd,oau_heat_c,oau_hs_rtd,oau_in_rtd,oau_on,oau_out_rtd,oau_p_down,oau_power,oau_rh,oau_vfd,outdoor_rh,outdoor_rtd,pl_f,pl_in_rtd,pl_out_rtd,pump1_on,pump1_p_down,pump1_p_up,pump1_power,pump1_vfd,pump2_on,pump2_p_down,pump2_p_up,pump2_power,pump2_vfd,pump3_dp,pump3_on,pump3_out_rtd,pump3_p_down,pump3_p_up,pump3_power,pump3_vfd,pump4_on,pump4_out_rtd,pump4_p_down,pump4_p_up,pump4_power,pump4_vfd,pump5_on,pump5_p_down,pump5_p_up,pump5_power,pump5_vfd,sl_f,sl_out_rtd,ts_f,ts_in_rtd,ts_meter,ts_out_rtd,v1_pos_c,v1_pos_fb,v10_pos_c,v10_pos_fb,v11_pos_c,v11_pos_fb,v12_pos_c,v12_pos_fb,v13_pos_c,v13_pos_fb,v14_pos_fb,v15_pos_fb,v16_pos_fb,v17_pos_fb,v18_pos_c,v18_pos_fb,v19_pos_c,v19_pos_fb,v20_pos_c,v20_pos_fb,v3_pos_c,v3_pos_fb,v4_pos_c,v4_pos_fb,v5_pos_c,v5_pos_fb,v6_pos_c,v6_pos_fb,v7_pos_c,v7_pos_fb,v8_pos_c,v8_pos_fb,v9_pos_c,v9_pos_fb,vav1_f,vav1_t_out,vav2_f,vav2_t_out,vav3_f,vav3_t_out,vav4_f,vav4_t_out,vch1_pos_fb,vch2_pos_fb,vsh_in,vsh_out,zs1_heat_rtd,zs1_out_rtd,zs1_rh,zs2_heat_rtd,zs2_out_rtd,zs2_rh,zs3_heat_rtd,zs3_out_rtd,zs3_rh,zs4_heat_rtd,zs4_out_rtd,zs4_rh
 10/25/2017,16:12:58.118,-1.170340E-3,73.512877E+0,3.980753E-3,996.848490E-3,985.017801E-3,0.000000E+0,1.016707E+0,3.110642E+0,0.000000E+0,73.060061E+0,3.981921E-3,997.138456E-3,1.009338E+0,0.000000E+0,1.069094E+0,2.829015E+0,0.000000E+0,79.678061E+0,30.433667E+0,71.477713E+0,3.972128E-3,3.971804E-3,0.000000E+0,1.025773E+0,1.000000E+0,44.000000E+0,97.965256E+0,23.544123E+0,8.420807E-3,12.768032E-3,1.000000E+0,2.657093E+0,1.000000E+0,20.000000E+0,6.547783E-3,42.746324E+0,0.000000E+0,2.569784E+0,0.000000E+0,1.987004E+0,0.000000E+0,1.982072E+0,0.000000E+0,1.989551E+0,10.000000E+0,8.995079E+0,0.000000E+0,-204.476964E-3,0.000000E+0,137.684324E-3,0.000000E+0,137.491195E-3,0.000000E+0,137.219265E-3,0.000000E+0,-203.053358E-3,0.000000E+0,2.144765E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.293048E-3,0.000000E+0,1.011025E+0,3.082509E+0,0.000000E+0,998.663164E-3,0.000000E+0,1.001922E+0,3.058789E+0,0.000000E+0,242.666048E+0,4.011877E-3,3.982556E-3,92.748531E+0,73.582055E+0,75.181847E+0,101.754142E+0,81.205340E+0,3.977561E-3,3.980545E-3,67.601694E+0,4.499533E+0,1.725328E+0,76.549484E+0,75.344263E+0,0.000000E+0,74.909183E+0,76.485750E+0,0.000000E+0,74.363474E+0,1.076937E+0,1.007454E+0,2.065884E+0,60.000000E+0,46.000000E+0,59.700000E+0,10.826032E-3,68.380604E+0,30.131978E+0,0.000000E+0,1.303775E+0,1.304825E+0,982.812968E-3,60.000000E+0,1.000000E+0,1.327114E+0,659.153415E-3,2.028116E+0,60.000000E+0,1.853266E+0,0.000000E+0,72.724088E+0,1.037781E+0,1.042304E+0,1.016575E+0,50.000000E+0,1.000000E+0,85.447581E+0,2.682781E+0,2.509289E+0,1.222585E+0,27.000000E+0,0.000000E+0,1.307591E+0,1.300486E+0,987.624728E-3,60.000000E+0,3.990405E-3,47.387893E+0,9.212322E-3,23.794146E+0,4.229538E+0,30.210894E+0,0.000000E+0,23.607376E-3,0.000000E+0,45.357796E-3,0.000000E+0,19.396037E-3,0.000000E+0,25.161738E-3,0.000000E+0,21.908465E-3,2.020802E+0,2.013813E+0,2.018290E+0,2.023637E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.031629E+0,5.815162E+0,0.000000E+0,89.206450E-3,0.000000E+0,44.238042E-3,9.500000E+0,9.793795E+0,0.000000E+0,22.488256E-3,10.000000E+0,9.699673E+0,0.000000E+0,41.943470E-3,996.812585E-3,3.074721E+0,997.327529E-3,3.065629E+0,999.564315E-3,3.057132E+0,998.630980E-3,3.050775E+0,33.063417E-3,7.894167E+0,1.000000E+0,1.000000E+0,73.538152E+0,73.525000E+0,2.040888E+0,72.775706E+0,72.815439E+0,2.062478E+0,72.643034E+0,73.044898E+0,2.067758E+0,72.883578E+0,73.108781E+0,2.059398E+0
 10/25/2017,16:13:08.118,-204.229589E-6,73.513767E+0,3.982828E-3,998.475523E-3,1.012594E+0,0.000000E+0,1.013625E+0,3.114364E+0,0.000000E+0,73.058844E+0,3.980364E-3,997.879481E-3,957.224660E-3,0.000000E+0,1.067194E+0,2.827871E+0,0.000000E+0,79.681716E+0,30.420847E+0,71.552480E+0,3.976149E-3,3.973490E-3,0.000000E+0,1.022332E+0,1.000000E+0,44.000000E+0,98.094905E+0,23.548623E+0,8.462442E-3,12.760055E-3,1.000000E+0,2.653036E+0,1.000000E+0,20.000000E+0,6.512365E-3,42.744695E+0,0.000000E+0,2.561696E+0,0.000000E+0,1.988294E+0,0.000000E+0,1.981589E+0,0.000000E+0,1.988874E+0,10.000000E+0,9.010594E+0,0.000000E+0,-218.382297E-3,0.000000E+0,135.849593E-3,0.000000E+0,137.233689E-3,0.000000E+0,152.073969E-3,0.000000E+0,-186.684181E-3,0.000000E+0,2.147858E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.775808E-3,0.000000E+0,1.009028E+0,3.082751E+0,0.000000E+0,998.518336E-3,0.000000E+0,1.015282E+0,3.058950E+0,0.000000E+0,242.638353E+0,4.013563E-3,3.984113E-3,92.754495E+0,73.585097E+0,75.185125E+0,101.766513E+0,81.205294E+0,3.978015E-3,3.981453E-3,67.600946E+0,4.496633E+0,1.726360E+0,76.548126E+0,75.344029E+0,0.000000E+0,74.908762E+0,76.487904E+0,0.000000E+0,74.365253E+0,1.073359E+0,1.007214E+0,2.070699E+0,60.000000E+0,46.000000E+0,59.700000E+0,10.826227E-3,68.378733E+0,30.127473E+0,0.000000E+0,1.302146E+0,1.309344E+0,1.007041E+0,60.000000E+0,1.000000E+0,1.332825E+0,655.606388E-3,2.035753E+0,60.000000E+0,1.866949E+0,0.000000E+0,72.725211E+0,1.038850E+0,1.047174E+0,1.008268E+0,50.000000E+0,1.000000E+0,85.252184E+0,2.687954E+0,2.508027E+0,1.217507E+0,27.000000E+0,0.000000E+0,1.303599E+0,1.300886E+0,1.005733E+0,60.000000E+0,3.990924E-3,47.385843E+0,9.122762E-3,23.792243E+0,4.260791E+0,30.211034E+0,0.000000E+0,-117.891075E-6,0.000000E+0,44.166003E-3,0.000000E+0,26.353531E-3,0.000000E+0,21.779623E-3,0.000000E+0,17.560032E-3,2.020802E+0,2.013716E+0,2.018354E+0,2.023733E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.016092E+0,5.816613E+0,0.000000E+0,84.113254E-3,0.000000E+0,46.301109E-3,9.500000E+0,9.791863E+0,0.000000E+0,26.901111E-3,10.000000E+0,9.700382E+0,0.000000E+0,42.136734E-3,996.860861E-3,3.074753E+0,997.762013E-3,3.065757E+0,996.426378E-3,3.058403E+0,997.214885E-3,3.052320E+0,34.029971E-3,8.105852E+0,1.000000E+0,1.000000E+0,73.541007E+0,73.528885E+0,2.031700E+0,72.773694E+0,72.819650E+0,2.057753E+0,72.645515E+0,73.047565E+0,2.066017E+0,72.883391E+0,73.110185E+0,2.061744E+0
 10/25/2017,16:13:18.118,117.807224E-6,73.514141E+0,3.983477E-3,998.298322E-3,1.002806E+0,0.000000E+0,1.016148E+0,3.110916E+0,0.000000E+0,73.060950E+0,3.981661E-3,997.541187E-3,991.663880E-3,0.000000E+0,1.067417E+0,2.821041E+0,0.000000E+0,79.683496E+0,30.423681E+0,71.557907E+0,3.974981E-3,3.969729E-3,0.000000E+0,1.024610E+0,1.000000E+0,44.000000E+0,98.250271E+0,23.550803E+0,8.476774E-3,12.777176E-3,1.000000E+0,2.645018E+0,1.000000E+0,20.000000E+0,6.559394E-3,42.747162E+0,0.000000E+0,2.555510E+0,0.000000E+0,1.982653E+0,0.000000E+0,1.982266E+0,0.000000E+0,1.987939E+0,10.000000E+0,8.989767E+0,0.000000E+0,-228.167531E-3,0.000000E+0,137.523383E-3,0.000000E+0,137.941831E-3,0.000000E+0,167.315346E-3,0.000000E+0,-199.798856E-3,0.000000E+0,2.157944E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.904544E-3,0.000000E+0,691.419491E-3,3.082831E+0,0.000000E+0,998.453968E-3,0.000000E+0,985.270945E-3,3.059835E+0,0.000000E+0,242.633577E+0,4.013953E-3,3.983659E-3,92.760413E+0,73.584068E+0,75.188308E+0,101.781848E+0,81.211199E+0,3.974448E-3,3.978470E-3,67.600525E+0,4.486323E+0,1.728536E+0,76.556134E+0,75.345527E+0,0.000000E+0,74.911384E+0,76.497644E+0,0.000000E+0,74.366751E+0,1.076042E+0,1.004660E+0,2.069965E+0,60.000000E+0,46.000000E+0,59.700000E+0,10.818315E-3,68.379669E+0,30.123153E+0,0.000000E+0,1.301300E+0,1.305512E+0,1.002583E+0,60.000000E+0,1.000000E+0,1.327688E+0,655.398679E-3,2.017156E+0,60.000000E+0,1.881406E+0,0.000000E+0,72.725866E+0,1.039026E+0,1.043166E+0,1.002693E+0,50.000000E+0,1.000000E+0,85.095675E+0,2.683355E+0,2.514001E+0,1.254013E+0,27.000000E+0,0.000000E+0,1.302704E+0,1.298362E+0,1.010411E+0,60.000000E+0,3.989886E-3,47.384119E+0,9.157134E-3,23.796605E+0,4.308153E+0,30.211545E+0,0.000000E+0,-31.708599E-3,0.000000E+0,43.843896E-3,0.000000E+0,22.906994E-3,0.000000E+0,18.043191E-3,0.000000E+0,14.210127E-3,2.020834E+0,2.013297E+0,2.018419E+0,2.023766E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.003470E+0,5.815839E+0,0.000000E+0,82.952779E-3,0.000000E+0,47.042524E-3,9.500000E+0,9.792313E+0,0.000000E+0,22.101729E-3,10.000000E+0,9.699802E+0,0.000000E+0,44.423688E-3,996.748217E-3,3.074801E+0,997.536725E-3,3.065934E+0,997.810289E-3,3.057727E+0,1.000047E+0,3.051725E+0,28.230643E-3,8.188657E+0,1.000000E+0,1.000000E+0,73.538667E+0,73.531131E+0,2.038348E+0,72.776455E+0,72.818574E+0,2.051319E+0,72.646778E+0,73.047425E+0,2.066145E+0,72.885590E+0,73.112244E+0,2.067523E+0
 10/25/2017,16:13:28.118,922.899256E-6,73.513392E+0,3.981661E-3,997.412313E-3,999.835948E-3,0.000000E+0,1.014583E+0,3.110707E+0,0.000000E+0,73.062448E+0,3.981985E-3,998.121120E-3,997.199040E-3,0.000000E+0,1.068903E+0,2.824391E+0,0.000000E+0,79.685043E+0,30.426468E+0,71.532127E+0,3.977446E-3,3.969793E-3,0.000000E+0,1.028130E+0,1.000000E+0,44.000000E+0,98.300479E+0,23.548113E+0,8.504466E-3,12.758693E-3,1.000000E+0,2.655304E+0,1.000000E+0,20.000000E+0,6.557902E-3,42.746511E+0,0.000000E+0,2.560408E+0,0.000000E+0,1.987488E+0,0.000000E+0,1.982427E+0,0.000000E+0,1.988810E+0,10.000000E+0,8.983684E+0,0.000000E+0,-231.418546E-3,0.000000E+0,138.971855E-3,0.000000E+0,138.199337E-3,0.000000E+0,172.438769E-3,0.000000E+0,-197.736597E-3,0.000000E+0,2.157944E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.258568E-3,0.000000E+0,660.080319E-3,3.080305E+0,0.000000E+0,998.180404E-3,0.000000E+0,1.008027E+0,3.059948E+0,0.000000E+0,242.677724E+0,4.009736E-3,3.985021E-3,92.766518E+0,73.584863E+0,75.190228E+0,101.794690E+0,81.208528E+0,3.977367E-3,3.979767E-3,67.597953E+0,4.510810E+0,1.721090E+0,76.552716E+0,75.349834E+0,0.000000E+0,74.909464E+0,76.501906E+0,0.000000E+0,74.369138E+0,1.074333E+0,1.008093E+0,2.071512E+0,60.000000E+0,46.000000E+0,59.700000E+0,10.826097E-3,68.381446E+0,30.121992E+0,0.000000E+0,1.304716E+0,1.307971E+0,1.006258E+0,60.000000E+0,1.000000E+0,1.330337E+0,658.354535E-3,2.009887E+0,60.000000E+0,1.873412E+0,0.000000E+0,72.722497E+0,1.041069E+0,1.039878E+0,1.005377E+0,50.000000E+0,1.000000E+0,85.015710E+0,2.686022E+0,2.515854E+0,1.229212E+0,27.000000E+0,0.000000E+0,1.306202E+0,1.300183E+0,1.003321E+0,60.000000E+0,3.991638E-3,47.381976E+0,9.156096E-3,23.796558E+0,4.361958E+0,30.212892E+0,0.000000E+0,30.441284E-3,0.000000E+0,42.426629E-3,0.000000E+0,18.816246E-3,0.000000E+0,14.113495E-3,0.000000E+0,15.917290E-3,2.021253E+0,2.013619E+0,2.018290E+0,2.023669E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.996965E+0,5.816162E+0,0.000000E+0,79.793708E-3,0.000000E+0,42.465095E-3,9.500000E+0,9.792475E+0,0.000000E+0,19.041720E-3,10.000000E+0,9.699931E+0,0.000000E+0,44.069371E-3,996.458562E-3,3.074737E+0,997.134425E-3,3.065259E+0,999.242476E-3,3.056038E+0,997.729829E-3,3.051178E+0,34.674341E-3,8.210889E+0,1.000000E+0,1.000000E+0,73.539135E+0,73.534454E+0,2.038491E+0,72.777719E+0,72.820446E+0,2.053714E+0,72.645234E+0,73.048080E+0,2.072135E+0,72.883063E+0,73.112712E+0,2.061840E+0
 10/25/2017,16:13:38.118,439.844037E-6,73.513813E+0,3.979521E-3,998.507742E-3,997.217224E-3,0.000000E+0,1.014535E+0,3.109917E+0,0.000000E+0,73.060670E+0,3.976084E-3,996.896818E-3,993.179269E-3,0.000000E+0,1.067960E+0,2.823521E+0,0.000000E+0,79.689166E+0,30.430184E+0,71.517155E+0,3.977900E-3,3.972258E-3,0.000000E+0,1.024403E+0,1.000000E+0,44.000000E+0,98.039952E+0,23.549412E+0,8.545906E-3,12.764789E-3,1.000000E+0,2.653148E+0,1.000000E+0,20.000000E+0,6.552778E-3,42.749024E+0,0.000000E+0,2.568141E+0,0.000000E+0,1.989325E+0,0.000000E+0,1.980654E+0,0.000000E+0,1.987424E+0,10.000000E+0,8.972836E+0,0.000000E+0,-217.448837E-3,0.000000E+0,139.969691E-3,0.000000E+0,138.617784E-3,0.000000E+0,157.874070E-3,0.000000E+0,-206.855647E-3,0.000000E+0,2.154786E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.856268E-3,0.000000E+0,1.005418E+0,3.081705E+0,0.000000E+0,997.472357E-3,0.000000E+0,1.004623E+0,3.060093E+0,0.000000E+0,242.691088E+0,4.008439E-3,3.980156E-3,92.768303E+0,73.581166E+0,75.191492E+0,101.808284E+0,81.210777E+0,3.979118E-3,3.976978E-3,67.596364E+0,4.501466E+0,1.715207E+0,76.538433E+0,75.350349E+0,0.000000E+0,74.910635E+0,76.502655E+0,0.000000E+0,74.369794E+0,1.071490E+0,998.927873E-3,2.067191E+0,60.000000E+0,46.000000E+0,59.600000E+0,10.844775E-3,68.382381E+0,30.124500E+0,0.000000E+0,1.308660E+0,1.307060E+0,1.004005E+0,60.000000E+0,1.000000E+0,1.327960E+0,658.066939E-3,2.033165E+0,60.000000E+0,1.891657E+0,0.000000E+0,72.723760E+0,1.042362E+0,1.041825E+0,1.006064E+0,50.000000E+0,1.000000E+0,85.099286E+0,2.689391E+0,2.515119E+0,1.211215E+0,27.000000E+0,0.000000E+0,1.308055E+0,1.301429E+0,1.010858E+0,60.000000E+0,3.989367E-3,47.381464E+0,9.191829E-3,23.799342E+0,4.315885E+0,30.213728E+0,0.000000E+0,54.392199E-3,0.000000E+0,45.390006E-3,0.000000E+0,13.694757E-3,0.000000E+0,17.688874E-3,0.000000E+0,23.744470E-3,2.020834E+0,2.013748E+0,2.018129E+0,2.023798E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.003956E+0,5.816613E+0,0.000000E+0,82.920544E-3,0.000000E+0,44.302513E-3,9.500000E+0,9.793924E+0,0.000000E+0,13.823600E-3,10.000000E+0,9.699125E+0,0.000000E+0,42.104523E-3,996.458562E-3,3.074994E+0,997.070057E-3,3.065307E+0,999.467763E-3,3.056472E+0,998.598796E-3,3.052530E+0,27.908458E-3,8.107140E+0,1.000000E+0,1.000000E+0,73.541381E+0,73.534876E+0,2.037549E+0,72.779965E+0,72.821382E+0,2.056651E+0,72.645795E+0,73.051216E+0,2.063286E+0,72.885263E+0,73.115614E+0,2.060802E+0
 10/25/2017,16:13:48.118,761.880850E-6,73.513486E+0,3.984839E-3,999.087674E-3,968.219644E-3,0.000000E+0,1.014854E+0,3.112801E+0,0.000000E+0,73.062354E+0,3.976992E-3,997.895591E-3,1.022578E+0,0.000000E+0,1.067992E+0,2.843223E+0,0.000000E+0,79.688932E+0,30.436687E+0,71.504662E+0,3.972452E-3,3.967848E-3,0.000000E+0,1.024100E+0,1.000000E+0,44.000000E+0,97.728106E+0,23.554097E+0,8.581704E-3,12.796956E-3,1.000000E+0,2.649202E+0,1.000000E+0,20.000000E+0,6.587093E-3,42.750747E+0,0.000000E+0,2.572717E+0,0.000000E+0,1.985651E+0,0.000000E+0,1.981782E+0,0.000000E+0,1.988681E+0,10.000000E+0,8.986033E+0,0.000000E+0,-208.403933E-3,0.000000E+0,136.654300E-3,0.000000E+0,135.592087E-3,0.000000E+0,145.113848E-3,0.000000E+0,-196.189904E-3,0.000000E+0,2.154270E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.582704E-3,0.000000E+0,1.005642E+0,3.082493E+0,0.000000E+0,998.405692E-3,0.000000E+0,1.009976E+0,3.059449E+0,0.000000E+0,242.674925E+0,4.010579E-3,3.981129E-3,92.775442E+0,73.579387E+0,75.194114E+0,101.821221E+0,81.216964E+0,3.975940E-3,3.980935E-3,67.595008E+0,4.490189E+0,1.721170E+0,76.555760E+0,75.355125E+0,0.000000E+0,74.911431E+0,76.501671E+0,0.000000E+0,74.368577E+0,1.074557E+0,1.003335E+0,2.066426E+0,60.000000E+0,46.000000E+0,59.600000E+0,10.842375E-3,68.382521E+0,30.120459E+0,0.000000E+0,1.301444E+0,1.306422E+0,1.011245E+0,60.000000E+0,1.000000E+0,1.328119E+0,657.475767E-3,2.033676E+0,60.000000E+0,1.876765E+0,0.000000E+0,72.721935E+0,1.041261E+0,1.040437E+0,1.006128E+0,50.000000E+0,1.000000E+0,85.248807E+0,2.694324E+0,2.514752E+0,1.223639E+0,27.000000E+0,0.000000E+0,1.306042E+0,1.294735E+0,1.013222E+0,60.000000E+0,3.988978E-3,47.382116E+0,9.180350E-3,23.798692E+0,4.216006E+0,30.214425E+0,0.000000E+0,34.986478E-3,0.000000E+0,43.554001E-3,0.000000E+0,17.785506E-3,0.000000E+0,24.195419E-3,0.000000E+0,22.971416E-3,2.021060E+0,2.013587E+0,2.018258E+0,2.023766E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.016582E+0,5.816258E+0,0.000000E+0,83.629723E-3,0.000000E+0,41.820386E-3,9.500000E+0,9.792829E+0,0.000000E+0,18.107612E-3,10.000000E+0,9.699802E+0,0.000000E+0,42.555472E-3,996.957413E-3,3.074093E+0,998.614888E-3,3.066321E+0,998.067760E-3,3.057470E+0,998.051668E-3,3.050582E+0,27.586273E-3,7.894489E+0,1.000000E+0,1.000000E+0,73.542037E+0,73.538948E+0,2.039179E+0,72.779310E+0,72.825641E+0,2.057354E+0,72.648463E+0,73.053556E+0,2.067215E+0,72.887041E+0,73.115286E+0,2.068592E+0
 10/25/2017,16:13:58.118,600.862443E-6,73.514516E+0,3.983542E-3,999.200439E-3,991.676386E-3,0.000000E+0,1.016435E+0,3.112978E+0,0.000000E+0,73.061933E+0,3.980429E-3,996.993473E-3,999.145119E-3,0.000000E+0,1.068679E+0,2.845221E+0,0.000000E+0,79.692586E+0,30.436780E+0,71.437896E+0,3.977057E-3,3.968302E-3,0.000000E+0,1.021392E+0,1.000000E+0,44.000000E+0,97.611157E+0,23.561613E+0,8.595128E-3,12.758499E-3,1.000000E+0,2.644475E+0,1.000000E+0,20.000000E+0,6.602208E-3,42.751166E+0,0.000000E+0,2.577711E+0,0.000000E+0,1.988197E+0,0.000000E+0,1.982653E+0,0.000000E+0,1.988939E+0,10.000000E+0,9.000776E+0,0.000000E+0,-215.163470E-3,0.000000E+0,137.265877E-3,0.000000E+0,137.748701E-3,0.000000E+0,149.463923E-3,0.000000E+0,-190.518693E-3,0.000000E+0,2.148696E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.630980E-3,0.000000E+0,1.009986E+0,3.083491E+0,0.000000E+0,998.019484E-3,0.000000E+0,1.013508E+0,3.059803E+0,0.000000E+0,242.662477E+0,4.012331E-3,3.985086E-3,92.781688E+0,73.581680E+0,75.196501E+0,101.833780E+0,81.214620E+0,3.979183E-3,3.978924E-3,67.595990E+0,4.507588E+0,1.726038E+0,76.577582E+0,75.355780E+0,0.000000E+0,74.911946E+0,76.507666E+0,0.000000E+0,74.373679E+0,1.077799E+0,1.007374E+0,2.067367E+0,60.000000E+0,46.000000E+0,59.600000E+0,10.847628E-3,68.383036E+0,30.122039E+0,0.000000E+0,1.298570E+0,1.305400E+0,1.001863E+0,60.000000E+0,1.000000E+0,1.331677E+0,657.603588E-3,2.023531E+0,60.000000E+0,1.876233E+0,0.000000E+0,72.722918E+0,1.040846E+0,1.042161E+0,984.145924E-3,50.000000E+0,1.000000E+0,85.308139E+0,2.692727E+0,2.520838E+0,1.214648E+0,27.000000E+0,0.000000E+0,1.305994E+0,1.303203E+0,999.297375E-3,60.000000E+0,3.990211E-3,47.378668E+0,9.199417E-3,23.798553E+0,4.224706E+0,30.213728E+0,0.000000E+0,-1.213895E-3,0.000000E+0,43.521790E-3,0.000000E+0,22.810363E-3,0.000000E+0,24.034366E-3,0.000000E+0,18.912878E-3,2.020931E+0,2.013523E+0,2.018097E+0,2.023766E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.021941E+0,5.818128E+0,0.000000E+0,83.823135E-3,0.000000E+0,46.881347E-3,9.500000E+0,9.791283E+0,0.000000E+0,25.097316E-3,10.000000E+0,9.699480E+0,0.000000E+0,41.331468E-3,996.120630E-3,3.074882E+0,998.518336E-3,3.065516E+0,998.180404E-3,3.058307E+0,998.293048E-3,3.050550E+0,29.519383E-3,7.792029E+0,1.000000E+0,1.000000E+0,73.542130E+0,73.540773E+0,2.044628E+0,72.783475E+0,72.826717E+0,2.058854E+0,72.647761E+0,73.054679E+0,2.069004E+0,72.887743E+0,73.119733E+0,2.061233E+0
 10/25/2017,16:14:08.118,2.533083E-3,73.515498E+0,3.984515E-3,997.154565E-3,1.001337E+0,0.000000E+0,1.014519E+0,3.116667E+0,0.000000E+0,73.062214E+0,3.980234E-3,997.960028E-3,1.022291E+0,0.000000E+0,1.065150E+0,2.839260E+0,0.000000E+0,79.694179E+0,30.424099E+0,71.422644E+0,3.977705E-3,3.971739E-3,0.000000E+0,1.025964E+0,1.000000E+0,44.000000E+0,97.685002E+0,23.558273E+0,8.590653E-3,12.780808E-3,1.000000E+0,2.646615E+0,1.000000E+0,20.000000E+0,6.576974E-3,42.749536E+0,0.000000E+0,2.567722E+0,0.000000E+0,1.987810E+0,0.000000E+0,1.982234E+0,0.000000E+0,1.988713E+0,10.000000E+0,8.989800E+0,0.000000E+0,-227.652518E-3,0.000000E+0,137.716513E-3,0.000000E+0,138.585596E-3,0.000000E+0,162.127478E-3,0.000000E+0,-178.177365E-3,0.000000E+0,2.144442E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.548223E-3,0.000000E+0,1.006696E+0,3.082590E+0,0.000000E+0,998.679256E-3,0.000000E+0,1.005470E+0,3.059304E+0,0.000000E+0,242.661078E+0,4.011228E-3,3.982426E-3,92.786009E+0,73.596143E+0,75.199264E+0,101.847046E+0,81.220995E+0,3.980221E-3,3.981259E-3,67.590145E+0,4.493733E+0,1.726972E+0,76.571822E+0,75.359760E+0,0.000000E+0,74.913444E+0,76.514550E+0,0.000000E+0,74.376394E+0,1.066937E+0,1.006831E+0,2.063030E+0,60.000000E+0,46.000000E+0,59.600000E+0,10.847628E-3,68.385000E+0,30.122317E+0,0.000000E+0,1.299672E+0,1.307156E+0,1.000393E+0,60.000000E+0,1.000000E+0,1.335219E+0,662.141227E-3,2.038325E+0,60.000000E+0,1.879231E+0,0.000000E+0,72.722076E+0,1.041085E+0,1.042799E+0,1.001064E+0,50.000000E+0,1.000000E+0,85.208050E+0,2.690492E+0,2.519288E+0,1.227775E+0,27.000000E+0,0.000000E+0,1.305324E+0,1.299879E+0,999.904161E-3,60.000000E+0,3.989886E-3,47.376898E+0,9.166602E-3,23.802172E+0,4.306219E+0,30.219209E+0,0.000000E+0,-15.365243E-3,0.000000E+0,40.590624E-3,0.000000E+0,24.871842E-3,0.000000E+0,18.912878E-3,0.000000E+0,14.435602E-3,2.020577E+0,2.013458E+0,2.018225E+0,2.023959E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.014114E+0,5.813196E+0,0.000000E+0,83.694194E-3,0.000000E+0,43.367686E-3,9.500000E+0,9.792571E+0,0.000000E+0,24.549736E-3,10.000000E+0,9.700736E+0,0.000000E+0,40.332939E-3,996.539022E-3,3.074383E+0,997.375805E-3,3.065500E+0,997.713737E-3,3.058645E+0,999.837879E-3,3.050969E+0,27.264088E-3,7.832304E+0,1.000000E+0,1.000000E+0,73.542224E+0,73.539416E+0,2.039482E+0,72.780574E+0,72.827466E+0,2.059605E+0,72.647714E+0,73.054679E+0,2.062344E+0,72.886386E+0,73.119311E+0,2.063660E+0
 10/25/2017,16:14:18.118,-365.247996E-6,73.517885E+0,3.975630E-3,997.976137E-3,992.267196E-3,0.000000E+0,1.016451E+0,3.112656E+0,0.000000E+0,73.062167E+0,3.980234E-3,997.831154E-3,1.008158E+0,0.000000E+0,1.067210E+0,2.809490E+0,0.000000E+0,79.696616E+0,30.421079E+0,71.389799E+0,3.976149E-3,3.971155E-3,0.000000E+0,1.022300E+0,1.000000E+0,44.000000E+0,97.930611E+0,23.552752E+0,8.572819E-3,12.782818E-3,1.000000E+0,2.657109E+0,1.000000E+0,20.000000E+0,6.549599E-3,42.751771E+0,0.000000E+0,2.557572E+0,0.000000E+0,1.987359E+0,0.000000E+0,1.981750E+0,0.000000E+0,1.988906E+0,10.000000E+0,8.981366E+0,0.000000E+0,-234.830503E-3,0.000000E+0,137.748701E-3,0.000000E+0,140.001880E-3,0.000000E+0,170.827629E-3,0.000000E+0,-194.965438E-3,0.000000E+0,2.149727E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,997.939024E-3,0.000000E+0,682.266909E-3,3.083523E+0,0.000000E+0,997.504541E-3,0.000000E+0,1.007691E+0,3.059594E+0,0.000000E+0,242.672368E+0,4.011942E-3,3.984113E-3,92.791879E+0,73.608313E+0,75.201464E+0,101.860499E+0,81.220666E+0,3.977042E-3,3.978275E-3,67.590098E+0,4.506621E+0,1.718592E+0,76.581329E+0,75.363225E+0,0.000000E+0,74.915597E+0,76.525086E+0,0.000000E+0,74.377798E+0,1.073998E+0,1.008380E+0,2.063445E+0,60.000000E+0,46.000000E+0,59.600000E+0,10.840624E-3,68.382848E+0,30.118230E+0,0.000000E+0,1.299991E+0,1.310078E+0,1.007537E+0,60.000000E+0,1.000000E+0,1.329459E+0,657.268059E-3,2.020048E+0,60.000000E+0,1.876426E+0,0.000000E+0,72.721327E+0,1.040942E+0,1.036445E+0,1.011416E+0,50.000000E+0,1.000000E+0,84.995402E+0,2.694404E+0,2.521876E+0,1.226194E+0,27.000000E+0,0.000000E+0,1.306729E+0,1.301381E+0,1.003705E+0,60.000000E+0,3.988978E-3,47.376525E+0,9.206551E-3,23.801337E+0,4.405776E+0,30.216004E+0,0.000000E+0,32.117526E-3,0.000000E+0,44.778004E-3,0.000000E+0,18.526350E-3,0.000000E+0,14.274548E-3,0.000000E+0,16.851398E-3,2.020770E+0,2.013394E+0,2.018193E+0,2.023830E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.996740E+0,5.815195E+0,0.000000E+0,83.371839E-3,0.000000E+0,43.174274E-3,9.500000E+0,9.792861E+0,0.000000E+0,19.073931E-3,10.000000E+0,9.699641E+0,0.000000E+0,41.685785E-3,996.683849E-3,3.074705E+0,997.633277E-3,3.066192E+0,997.472357E-3,3.055587E+0,997.311437E-3,3.052916E+0,24.364424E-3,7.947974E+0,1.000000E+0,1.000000E+0,73.546015E+0,73.548121E+0,2.040920E+0,72.782071E+0,72.824845E+0,2.053857E+0,72.647761E+0,73.059640E+0,2.066528E+0,72.883859E+0,73.120622E+0,2.060515E+0
 10/25/2017,16:14:28.118,1.405954E-3,73.517090E+0,3.983218E-3,998.556069E-3,1.006351E+0,0.000000E+0,1.014056E+0,3.112833E+0,0.000000E+0,73.063618E+0,3.979132E-3,997.589515E-3,986.926293E-3,0.000000E+0,1.066411E+0,2.782281E+0,0.000000E+0,79.697506E+0,30.424842E+0,71.432796E+0,3.979002E-3,3.968302E-3,0.000000E+0,1.025295E+0,1.000000E+0,44.000000E+0,98.032524E+0,23.549736E+0,8.569317E-3,12.756618E-3,1.000000E+0,2.652029E+0,1.000000E+0,20.000000E+0,6.547783E-3,42.751305E+0,0.000000E+0,2.561954E+0,0.000000E+0,1.987295E+0,0.000000E+0,1.982040E+0,0.000000E+0,1.988487E+0,10.000000E+0,8.976409E+0,0.000000E+0,-217.931661E-3,0.000000E+0,136.686488E-3,0.000000E+0,137.008371E-3,0.000000E+0,158.002961E-3,0.000000E+0,-204.374492E-3,0.000000E+0,2.157396E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.129832E-3,0.000000E+0,1.011983E+0,3.082767E+0,0.000000E+0,998.759716E-3,0.000000E+0,1.012533E+0,3.060029E+0,0.000000E+0,242.680088E+0,4.012201E-3,3.975421E-3,92.794415E+0,73.610747E+0,75.200621E+0,101.872636E+0,81.222635E+0,3.979572E-3,3.979572E-3,67.587200E+0,4.504044E+0,1.715642E+0,76.572665E+0,75.364489E+0,0.000000E+0,74.916206E+0,76.533375E+0,0.000000E+0,74.383744E+0,1.074030E+0,983.632114E-3,2.062998E+0,60.000000E+0,46.000000E+0,59.600000E+0,10.845618E-3,68.384906E+0,30.119623E+0,0.000000E+0,1.303791E+0,1.311499E+0,1.002519E+0,60.000000E+0,1.000000E+0,1.332602E+0,656.916551E-3,2.038916E+0,60.000000E+0,1.874218E+0,0.000000E+0,72.723667E+0,1.040399E+0,1.043837E+0,1.005856E+0,50.000000E+0,1.000000E+0,84.860660E+0,2.690907E+0,2.522371E+0,1.227999E+0,27.000000E+0,0.000000E+0,1.308102E+0,1.300295E+0,1.005956E+0,60.000000E+0,3.987486E-3,47.377830E+0,9.241506E-3,23.803332E+0,4.371624E+0,30.216375E+0,0.000000E+0,55.649380E-3,0.000000E+0,45.196742E-3,0.000000E+0,15.369710E-3,0.000000E+0,16.207186E-3,0.000000E+0,21.135410E-3,2.020867E+0,2.013716E+0,2.018386E+0,2.023605E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.985504E+0,5.813905E+0,0.000000E+0,83.468546E-3,0.000000E+0,44.012395E-3,9.500000E+0,9.792668E+0,0.000000E+0,14.049074E-3,10.000000E+0,9.699383E+0,0.000000E+0,42.007891E-3,997.070057E-3,3.074544E+0,998.341324E-3,3.065323E+0,996.506838E-3,3.057132E+0,999.934431E-3,3.053222E+0,32.419047E-3,7.989860E+0,1.000000E+0,1.000000E+0,73.546202E+0,73.547138E+0,2.041048E+0,72.784598E+0,72.829478E+0,2.058934E+0,72.647574E+0,73.058517E+0,2.058686E+0,72.886292E+0,73.118141E+0,2.073062E+0
 10/25/2017,16:14:38.118,439.844037E-6,73.518494E+0,3.983153E-3,998.846036E-3,1.001209E+0,0.000000E+0,1.017090E+0,3.114976E+0,0.000000E+0,73.063524E+0,3.980624E-3,997.396204E-3,984.358107E-3,0.000000E+0,1.065517E+0,2.795410E+0,0.000000E+0,79.699896E+0,30.424238E+0,71.486789E+0,3.976603E-3,3.967264E-3,0.000000E+0,1.018700E+0,1.000000E+0,44.000000E+0,97.978512E+0,23.550711E+0,8.548565E-3,12.782948E-3,1.000000E+0,2.653691E+0,1.000000E+0,20.000000E+0,6.532085E-3,42.754424E+0,0.000000E+0,2.565177E+0,0.000000E+0,1.987327E+0,0.000000E+0,1.982266E+0,0.000000E+0,1.988648E+0,10.000000E+0,8.985583E+0,0.000000E+0,-222.920843E-3,0.000000E+0,135.881781E-3,0.000000E+0,137.040559E-3,0.000000E+0,147.498334E-3,0.000000E+0,-210.529045E-3,0.000000E+0,2.160425E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.920636E-3,0.000000E+0,1.012686E+0,3.083652E+0,0.000000E+0,998.116036E-3,0.000000E+0,1.005582E+0,3.059626E+0,0.000000E+0,242.679268E+0,4.012461E-3,3.981778E-3,92.801930E+0,73.608687E+0,75.205725E+0,101.885760E+0,81.223244E+0,3.980480E-3,3.981453E-3,67.589491E+0,4.493733E+0,1.717044E+0,76.539557E+0,75.368141E+0,0.000000E+0,74.916580E+0,76.534686E+0,0.000000E+0,74.382573E+0,1.073471E+0,1.000860E+0,2.066203E+0,60.000000E+0,45.000000E+0,59.600000E+0,10.846331E-3,68.382708E+0,30.115675E+0,0.000000E+0,1.303280E+0,1.312202E+0,1.008368E+0,60.000000E+0,1.000000E+0,1.334644E+0,656.053761E-3,2.030784E+0,60.000000E+0,1.894897E+0,0.000000E+0,72.721655E+0,1.040000E+0,1.039926E+0,1.012805E+0,50.000000E+0,1.000000E+0,84.832381E+0,2.698954E+0,2.526541E+0,1.230969E+0,27.000000E+0,0.000000E+0,1.311041E+0,1.297738E+0,1.008942E+0,60.000000E+0,3.990146E-3,47.374988E+0,9.221791E-3,23.796001E+0,4.367113E+0,30.217955E+0,0.000000E+0,49.750299E-3,0.000000E+0,45.228953E-3,0.000000E+0,14.532233E-3,0.000000E+0,18.719614E-3,0.000000E+0,19.299405E-3,2.021157E+0,2.013426E+0,2.018258E+0,2.023798E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.982915E+0,5.816548E+0,0.000000E+0,80.406181E-3,0.000000E+0,41.401326E-3,9.500000E+0,9.792346E+0,0.000000E+0,15.047603E-3,10.000000E+0,9.698835E+0,0.000000E+0,43.038631E-3,996.233274E-3,3.075477E+0,997.134425E-3,3.065419E+0,997.697645E-3,3.058886E+0,999.194200E-3,3.051661E+0,30.808122E-3,7.865813E+0,1.000000E+0,1.000000E+0,73.545219E+0,73.548730E+0,2.042279E+0,72.786517E+0,72.831444E+0,2.056284E+0,72.650428E+0,73.059172E+0,2.066720E+0,72.886386E+0,73.123149E+0,2.062606E+0
 10/25/2017,16:14:48.118,1.889010E-3,73.518494E+0,3.984515E-3,999.474296E-3,972.514991E-3,0.000000E+0,1.013657E+0,3.116877E+0,0.000000E+0,73.067643E+0,3.979586E-3,997.686170E-3,1.005829E+0,0.000000E+0,1.065804E+0,2.821427E+0,0.000000E+0,79.705378E+0,30.426235E+0,71.491655E+0,3.977511E-3,3.973230E-3,0.000000E+0,1.022730E+0,1.000000E+0,44.000000E+0,97.793774E+0,23.547092E+0,8.536113E-3,12.780094E-3,1.000000E+0,2.651534E+0,1.000000E+0,20.000000E+0,6.565881E-3,42.754750E+0,0.000000E+0,2.559151E+0,0.000000E+0,1.987488E+0,0.000000E+0,1.981718E+0,0.000000E+0,1.988616E+0,10.000000E+0,8.988061E+0,0.000000E+0,-207.921109E-3,0.000000E+0,137.265877E-3,0.000000E+0,138.649972E-3,0.000000E+0,146.853878E-3,0.000000E+0,-207.467880E-3,0.000000E+0,2.159200E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.518336E-3,0.000000E+0,1.008980E+0,3.082284E+0,0.000000E+0,997.568909E-3,0.000000E+0,1.008858E+0,3.059803E+0,0.000000E+0,242.689110E+0,4.006622E-3,3.981453E-3,92.806579E+0,73.606628E+0,75.207270E+0,101.898978E+0,81.226853E+0,3.976913E-3,3.983918E-3,67.585937E+0,4.489545E+0,1.716609E+0,76.531127E+0,75.367626E+0,0.000000E+0,74.918079E+0,76.546441E+0,0.000000E+0,74.383603E+0,1.072113E+0,1.004165E+0,2.061356E+0,60.000000E+0,45.000000E+0,59.600000E+0,10.851000E-3,68.384345E+0,30.112145E+0,0.000000E+0,1.303679E+0,1.307651E+0,1.003877E+0,60.000000E+0,1.000000E+0,1.329379E+0,659.584811E-3,2.042926E+0,60.000000E+0,1.899748E+0,0.000000E+0,72.723105E+0,1.039281E+0,1.042895E+0,1.005377E+0,50.000000E+0,1.000000E+0,84.903432E+0,2.704079E+0,2.519208E+0,1.233748E+0,27.000000E+0,0.000000E+0,1.304845E+0,1.307293E+0,1.007505E+0,60.000000E+0,3.991378E-3,47.373031E+0,9.251428E-3,23.799296E+0,4.276256E+0,30.217258E+0,0.000000E+0,37.919901E-3,0.000000E+0,46.066429E-3,0.000000E+0,15.273078E-3,0.000000E+0,22.552678E-3,0.000000E+0,24.614157E-3,2.021124E+0,2.013813E+0,2.018515E+0,2.023927E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.988556E+0,5.818128E+0,0.000000E+0,83.597487E-3,0.000000E+0,44.528161E-3,9.500000E+0,9.794729E+0,0.000000E+0,16.851398E-3,10.000000E+0,9.698771E+0,0.000000E+0,41.395889E-3,996.876953E-3,3.074882E+0,997.745921E-3,3.065403E+0,996.265458E-3,3.056102E+0,996.989597E-3,3.053431E+0,31.452492E-3,7.666694E+0,1.000000E+0,1.000000E+0,73.545266E+0,73.552661E+0,2.042439E+0,72.787032E+0,72.830087E+0,2.056364E+0,72.648790E+0,73.060950E+0,2.063941E+0,72.886994E+0,73.122447E+0,2.066358E+0
 10/25/2017,16:14:58.118,1.889010E-3,73.518681E+0,3.983412E-3,998.556069E-3,981.025844E-3,0.000000E+0,1.014998E+0,3.117279E+0,0.000000E+0,73.066473E+0,3.983996E-3,997.782826E-3,1.025369E+0,0.000000E+0,1.068280E+0,2.813904E+0,0.000000E+0,79.705378E+0,30.436129E+0,71.515564E+0,3.977705E-3,3.966875E-3,0.000000E+0,1.024817E+0,1.000000E+0,44.000000E+0,97.661640E+0,23.543798E+0,8.499472E-3,12.759147E-3,1.000000E+0,2.649202E+0,1.000000E+0,20.000000E+0,6.532409E-3,42.755728E+0,0.000000E+0,2.557991E+0,0.000000E+0,1.989068E+0,0.000000E+0,1.981396E+0,0.000000E+0,1.988584E+0,10.000000E+0,8.988737E+0,0.000000E+0,-208.082051E-3,0.000000E+0,136.235852E-3,0.000000E+0,141.064092E-3,0.000000E+0,144.404946E-3,0.000000E+0,-197.607706E-3,0.000000E+0,2.159200E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.290751E-3,0.000000E+0,1.011999E+0,3.083475E+0,0.000000E+0,998.566612E-3,0.000000E+0,1.001491E+0,3.058822E+0,0.000000E+0,242.714199E+0,4.012201E-3,3.981324E-3,92.814469E+0,73.604287E+0,75.210219E+0,101.914596E+0,81.232149E+0,3.981713E-3,3.978534E-3,67.584768E+0,4.485679E+0,1.718463E+0,76.529956E+0,75.373993E+0,0.000000E+0,74.918640E+0,76.565407E+0,0.000000E+0,74.381965E+0,1.075579E+0,1.006624E+0,2.069248E+0,60.000000E+0,45.000000E+0,59.600000E+0,10.844839E-3,68.382147E+0,30.111030E+0,0.000000E+0,1.304477E+0,1.310094E+0,1.011644E+0,60.000000E+0,1.000000E+0,1.326667E+0,659.313191E-3,2.030944E+0,60.000000E+0,1.859084E+0,0.000000E+0,72.719081E+0,1.039122E+0,1.042879E+0,1.013812E+0,50.000000E+0,1.000000E+0,84.969466E+0,2.697597E+0,2.521030E+0,1.232167E+0,27.000000E+0,0.000000E+0,1.304781E+0,1.301317E+0,1.005924E+0,60.000000E+0,3.989303E-3,47.370841E+0,9.115888E-3,23.795816E+0,4.235982E+0,30.215400E+0,0.000000E+0,37.114015E-3,0.000000E+0,45.776534E-3,0.000000E+0,16.400449E-3,0.000000E+0,24.710789E-3,0.000000E+0,23.969945E-3,2.020899E+0,2.013619E+0,2.018129E+0,2.023572E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.993898E+0,5.816420E+0,0.000000E+0,82.501483E-3,0.000000E+0,44.560397E-3,9.500000E+0,9.791025E+0,0.000000E+0,18.687403E-3,10.000000E+0,9.698127E+0,0.000000E+0,40.332939E-3,996.909137E-3,3.074753E+0,996.957413E-3,3.065838E+0,999.580407E-3,3.057100E+0,997.230977E-3,3.053334E+0,30.163752E-3,7.561335E+0,1.000000E+0,1.000000E+0,73.547372E+0,73.556125E+0,2.039482E+0,72.785768E+0,72.835983E+0,2.059653E+0,72.650101E+0,73.066941E+0,2.065921E+0,72.887416E+0,73.126378E+0,2.061010E+0
 10/25/2017,16:15:08.118,2.050028E-3,73.519477E+0,3.977835E-3,997.718389E-3,991.931872E-3,0.000000E+0,1.013337E+0,3.118407E+0,0.000000E+0,73.065116E+0,3.978873E-3,997.557296E-3,988.617149E-3,0.000000E+0,1.065964E+0,2.807976E+0,0.000000E+0,79.708517E+0,30.425167E+0,71.535870E+0,3.976214E-3,3.966616E-3,0.000000E+0,1.023957E+0,1.000000E+0,44.000000E+0,97.724063E+0,23.540968E+0,8.488642E-3,12.740794E-3,1.000000E+0,2.649123E+0,1.000000E+0,20.000000E+0,6.471238E-3,42.756892E+0,0.000000E+0,2.561954E+0,0.000000E+0,1.987391E+0,0.000000E+0,1.982266E+0,0.000000E+0,1.989068E+0,10.000000E+0,8.989993E+0,0.000000E+0,-204.734470E-3,0.000000E+0,137.265877E-3,0.000000E+0,136.525547E-3,0.000000E+0,139.378192E-3,0.000000E+0,-193.257630E-3,0.000000E+0,2.156365E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.033280E-3,0.000000E+0,1.001553E+0,3.083394E+0,0.000000E+0,998.807992E-3,0.000000E+0,1.006429E+0,3.059433E+0,0.000000E+0,242.725393E+0,4.013109E-3,3.980999E-3,92.816348E+0,73.599466E+0,75.209330E+0,101.923534E+0,81.229665E+0,3.981129E-3,3.981194E-3,67.580794E+0,4.488256E+0,1.715288E+0,76.549250E+0,75.371980E+0,0.000000E+0,74.920466E+0,76.573555E+0,0.000000E+0,74.382714E+0,1.073630E+0,1.002425E+0,2.069710E+0,60.000000E+0,45.000000E+0,59.600000E+0,10.823373E-3,68.382615E+0,30.111773E+0,0.000000E+0,1.306808E+0,1.308434E+0,987.255930E-3,60.000000E+0,1.000000E+0,1.335187E+0,656.660910E-3,2.032701E+0,60.000000E+0,1.878763E+0,0.000000E+0,72.720017E+0,1.041229E+0,1.044699E+0,1.001096E+0,50.000000E+0,1.000000E+0,84.917924E+0,2.696575E+0,2.520822E+0,1.230921E+0,27.000000E+0,0.000000E+0,1.308757E+0,1.302052E+0,993.309355E-3,60.000000E+0,3.989238E-3,47.369677E+0,9.050712E-3,23.791455E+0,4.202152E+0,30.213821E+0,0.000000E+0,35.437774E-3,0.000000E+0,44.455898E-3,0.000000E+0,17.978770E-3,0.000000E+0,22.230571E-3,0.000000E+0,22.778152E-3,2.020738E+0,2.013523E+0,2.018161E+0,2.023669E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.989552E+0,5.800914E+0,0.000000E+0,83.694194E-3,0.000000E+0,44.560397E-3,9.500000E+0,9.792539E+0,0.000000E+0,18.300876E-3,10.000000E+0,9.699576E+0,0.000000E+0,42.458840E-3,997.102241E-3,3.074817E+0,997.890749E-3,3.066144E+0,999.145924E-3,3.058242E+0,1.000079E+0,3.052739E+0,28.875013E-3,7.590655E+0,1.000000E+0,1.000000E+0,73.548543E+0,73.555142E+0,2.037357E+0,72.788950E+0,72.833784E+0,2.057018E+0,72.648650E+0,73.063758E+0,2.065298E+0,72.885310E+0,73.128391E+0,2.059525E+0
 10/25/2017,16:15:18.118,3.177157E-3,73.521209E+0,3.982180E-3,996.961255E-3,989.057662E-3,0.000000E+0,1.016771E+0,3.122161E+0,0.000000E+0,73.067549E+0,3.973425E-3,997.863372E-3,1.025002E+0,0.000000E+0,1.068983E+0,2.802692E+0,0.000000E+0,79.708470E+0,30.411278E+0,71.524454E+0,3.971285E-3,3.967264E-3,0.000000E+0,1.021743E+0,1.000000E+0,44.000000E+0,97.983119E+0,23.537164E+0,8.445321E-3,12.754802E-3,1.000000E+0,2.648132E+0,1.000000E+0,20.000000E+0,6.502375E-3,42.758009E+0,0.000000E+0,2.564049E+0,0.000000E+0,1.987939E+0,0.000000E+0,1.982169E+0,0.000000E+0,1.988906E+0,10.000000E+0,8.998620E+0,0.000000E+0,-196.816156E-3,0.000000E+0,136.750865E-3,0.000000E+0,138.295901E-3,0.000000E+0,142.503802E-3,0.000000E+0,-196.769914E-3,0.000000E+0,2.155076E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.260864E-3,0.000000E+0,1.002703E+0,3.083234E+0,0.000000E+0,998.598796E-3,0.000000E+0,1.012757E+0,3.059143E+0,0.000000E+0,242.710484E+0,4.009866E-3,3.980091E-3,92.823627E+0,73.594692E+0,75.211483E+0,101.939857E+0,81.233836E+0,3.981583E-3,3.976199E-3,67.585610E+0,4.512098E+0,1.715562E+0,76.529488E+0,75.374134E+0,0.000000E+0,74.921075E+0,76.585122E+0,0.000000E+0,74.384259E+0,1.073950E+0,1.006783E+0,2.067000E+0,60.000000E+0,45.000000E+0,59.600000E+0,10.846526E-3,68.385561E+0,30.108429E+0,0.000000E+0,1.305131E+0,1.310972E+0,989.701159E-3,60.000000E+0,1.000000E+0,1.329044E+0,659.616766E-3,2.030369E+0,60.000000E+0,1.874831E+0,0.000000E+0,72.718425E+0,1.039505E+0,1.040963E+0,993.060058E-3,50.000000E+0,1.000000E+0,84.728267E+0,2.694627E+0,2.515598E+0,1.226976E+0,27.000000E+0,0.000000E+0,1.308358E+0,1.298377E+0,983.105769E-3,60.000000E+0,3.990405E-3,47.369397E+0,9.096368E-3,23.790016E+0,4.215362E+0,30.215493E+0,0.000000E+0,13.582161E-3,0.000000E+0,45.196742E-3,0.000000E+0,21.425306E-3,0.000000E+0,24.871842E-3,0.000000E+0,22.198361E-3,2.020931E+0,2.013329E+0,2.018129E+0,2.023605E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.973611E+0,5.776737E+0,0.000000E+0,82.404777E-3,0.000000E+0,44.012395E-3,9.500000E+0,9.791830E+0,0.000000E+0,23.390154E-3,10.000000E+0,9.694551E+0,0.000000E+0,43.392948E-3,997.230977E-3,3.074222E+0,997.488449E-3,3.065419E+0,996.217182E-3,3.058130E+0,999.564315E-3,3.053881E+0,26.619718E-3,7.745633E+0,1.000000E+0,1.000000E+0,73.550228E+0,73.555985E+0,2.036030E+0,72.791758E+0,72.837668E+0,2.056364E+0,72.649024E+0,73.069562E+0,2.062088E+0,72.886292E+0,73.127127E+0,2.062159E+0
 10/25/2017,16:15:28.118,922.899256E-6,73.518541E+0,3.984125E-3,997.057910E-3,996.945771E-3,0.000000E+0,1.015445E+0,3.120904E+0,0.000000E+0,73.065677E+0,3.975954E-3,997.734498E-3,1.026630E+0,0.000000E+0,1.066683E+0,2.817351E+0,0.000000E+0,79.710860E+0,30.419918E+0,71.501715E+0,3.971609E-3,3.974787E-3,0.000000E+0,1.020676E+0,1.000000E+0,44.000000E+0,98.161987E+0,23.530297E+0,8.422428E-3,12.765503E-3,1.000000E+0,2.653419E+0,1.000000E+0,20.000000E+0,6.470460E-3,42.761873E+0,0.000000E+0,2.568721E+0,0.000000E+0,1.988487E+0,0.000000E+0,1.982492E+0,0.000000E+0,1.989358E+0,10.000000E+0,8.999939E+0,0.000000E+0,-202.127221E-3,0.000000E+0,137.813077E-3,0.000000E+0,136.461170E-3,0.000000E+0,139.893757E-3,0.000000E+0,-201.248881E-3,0.000000E+0,2.151209E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.081556E-3,0.000000E+0,1.008150E+0,3.084086E+0,0.000000E+0,998.421784E-3,0.000000E+0,1.001795E+0,3.058274E+0,0.000000E+0,242.713379E+0,4.009347E-3,3.979897E-3,92.828230E+0,73.591276E+0,75.214714E+0,101.950488E+0,81.234821E+0,3.974577E-3,3.979767E-3,67.583132E+0,4.500822E+0,1.718414E+0,76.542179E+0,75.378020E+0,0.000000E+0,74.921683E+0,76.601606E+0,0.000000E+0,74.389782E+0,1.072720E+0,1.011062E+0,2.069009E+0,60.000000E+0,45.000000E+0,59.600000E+0,10.845877E-3,68.388179E+0,30.105503E+0,0.000000E+0,1.302194E+0,1.311052E+0,984.171428E-3,60.000000E+0,1.000000E+0,1.330911E+0,657.779342E-3,2.027189E+0,60.000000E+0,1.877490E+0,0.000000E+0,72.721701E+0,1.040207E+0,1.041666E+0,1.002981E+0,50.000000E+0,1.000000E+0,84.585653E+0,2.695075E+0,2.522371E+0,1.233205E+0,27.000000E+0,0.000000E+0,1.304573E+0,1.299544E+0,992.910154E-3,60.000000E+0,3.990470E-3,47.369211E+0,9.190143E-3,23.787975E+0,4.247581E+0,30.214657E+0,0.000000E+0,26.798682E-3,0.000000E+0,44.745794E-3,0.000000E+0,18.848456E-3,0.000000E+0,24.839632E-3,0.000000E+0,22.423835E-3,2.020738E+0,2.013845E+0,2.018419E+0,2.023766E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.961273E+0,5.776801E+0,0.000000E+0,83.887606E-3,0.000000E+0,42.336153E-3,9.500000E+0,9.793666E+0,0.000000E+0,21.811833E-3,10.000000E+0,9.687626E+0,0.000000E+0,42.813157E-3,996.635573E-3,3.074978E+0,997.617185E-3,3.066031E+0,996.378102E-3,3.059546E+0,997.424081E-3,3.051435E+0,33.707786E-3,7.807173E+0,1.000000E+0,1.000000E+0,73.547700E+0,73.557014E+0,2.037517E+0,72.790916E+0,72.835141E+0,2.060195E+0,72.652534E+0,73.067315E+0,2.064899E+0,72.888539E+0,73.127642E+0,2.061776E+0
 10/25/2017,16:15:38.118,117.807224E-6,73.519898E+0,3.980040E-3,998.330540E-3,981.073747E-3,0.000000E+0,1.014886E+0,3.118874E+0,0.000000E+0,73.068579E+0,3.977511E-3,997.734498E-3,1.002798E+0,0.000000E+0,1.065261E+0,2.813485E+0,0.000000E+0,79.715593E+0,30.425213E+0,71.497410E+0,3.977186E-3,3.971480E-3,0.000000E+0,1.026012E+0,1.000000E+0,44.000000E+0,98.164337E+0,23.528952E+0,8.401157E-3,12.770756E-3,1.000000E+0,2.655416E+0,1.000000E+0,20.000000E+0,6.470395E-3,42.768157E+0,0.000000E+0,2.561149E+0,0.000000E+0,1.987681E+0,0.000000E+0,1.981202E+0,0.000000E+0,1.988358E+0,10.000000E+0,8.986516E+0,0.000000E+0,-205.603554E-3,0.000000E+0,139.615620E-3,0.000000E+0,138.360278E-3,0.000000E+0,143.116035E-3,0.000000E+0,-195.190997E-3,0.000000E+0,2.146408E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.663164E-3,0.000000E+0,1.011951E+0,3.082992E+0,0.000000E+0,997.697645E-3,0.000000E+0,1.012965E+0,3.059288E+0,0.000000E+0,242.719700E+0,4.009996E-3,3.981843E-3,92.832034E+0,73.591042E+0,75.217055E+0,101.965118E+0,81.238195E+0,3.979378E-3,3.979443E-3,67.584067E+0,4.484712E+0,1.721299E+0,76.539650E+0,75.380220E+0,0.000000E+0,74.920513E+0,76.609474E+0,0.000000E+0,74.390063E+0,1.070276E+0,1.008156E+0,2.069758E+0,60.000000E+0,45.000000E+0,59.600000E+0,10.841856E-3,68.381539E+0,30.103970E+0,0.000000E+0,1.303599E+0,1.305528E+0,1.012571E+0,60.000000E+0,1.000000E+0,1.332666E+0,657.411857E-3,2.024921E+0,60.000000E+0,1.889836E+0,0.000000E+0,72.718191E+0,1.042107E+0,1.043853E+0,1.007949E+0,50.000000E+0,1.000000E+0,84.552591E+0,2.698874E+0,2.518585E+0,1.230857E+0,27.000000E+0,0.000000E+0,1.307847E+0,1.304529E+0,1.004886E+0,60.000000E+0,3.987875E-3,47.365716E+0,9.272635E-3,23.783428E+0,4.230827E+0,30.213960E+0,0.000000E+0,35.824599E-3,0.000000E+0,45.228953E-3,0.000000E+0,17.463400E-3,0.000000E+0,24.936263E-3,0.000000E+0,24.259840E-3,2.020995E+0,2.013523E+0,2.018386E+0,2.023476E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.957827E+0,5.776930E+0,0.000000E+0,83.790900E-3,0.000000E+0,44.592632E-3,9.500000E+0,9.792507E+0,0.000000E+0,19.041720E-3,10.000000E+0,9.692941E+0,0.000000E+0,43.392948E-3,996.780401E-3,3.074672E+0,999.081556E-3,3.065065E+0,996.651665E-3,3.058629E+0,997.214885E-3,3.051371E+0,33.385602E-3,7.690537E+0,1.000000E+0,1.000000E+0,73.549245E+0,73.560899E+0,2.035535E+0,72.792694E+0,72.838042E+0,2.056795E+0,72.651271E+0,73.067643E+0,2.065666E+0,72.888211E+0,73.127221E+0,2.058775E+0
 10/25/2017,16:15:48.118,-526.266402E-6,73.523642E+0,3.987238E-3,997.508969E-3,1.009672E+0,0.000000E+0,1.013880E+0,3.120469E+0,0.000000E+0,73.069749E+0,3.982115E-3,998.137229E-3,997.853050E-3,0.000000E+0,1.067609E+0,2.810102E+0,0.000000E+0,79.712875E+0,30.411139E+0,71.511540E+0,3.971090E-3,3.970507E-3,0.000000E+0,1.012488E+0,1.000000E+0,44.000000E+0,98.020302E+0,23.527978E+0,8.401676E-3,12.781781E-3,1.000000E+0,2.647973E+0,1.000000E+0,20.000000E+0,6.444577E-3,42.765690E+0,0.000000E+0,2.559248E+0,0.000000E+0,1.987166E+0,0.000000E+0,1.980751E+0,0.000000E+0,1.988713E+0,10.000000E+0,8.971387E+0,0.000000E+0,-222.309266E-3,0.000000E+0,138.070584E-3,0.000000E+0,137.330253E-3,0.000000E+0,158.002961E-3,0.000000E+0,-210.271262E-3,0.000000E+0,2.146182E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.711440E-3,0.000000E+0,1.015082E+0,3.083330E+0,0.000000E+0,997.971208E-3,0.000000E+0,1.001475E+0,3.058983E+0,0.000000E+0,242.714537E+0,4.011877E-3,3.981713E-3,92.840911E+0,73.586829E+0,75.215603E+0,101.979560E+0,81.238383E+0,3.979832E-3,3.981453E-3,67.582197E+0,4.494056E+0,1.718833E+0,76.544193E+0,75.379939E+0,0.000000E+0,74.923041E+0,76.616732E+0,0.000000E+0,74.390204E+0,1.071873E+0,991.104363E-3,2.068594E+0,60.000000E+0,46.000000E+0,59.500000E+0,10.836668E-3,68.383036E+0,30.101090E+0,0.000000E+0,1.303950E+0,1.310925E+0,1.003350E+0,60.000000E+0,1.000000E+0,1.327321E+0,655.510522E-3,2.039843E+0,60.000000E+0,1.879424E+0,0.000000E+0,72.719549E+0,1.039186E+0,1.043598E+0,1.007230E+0,50.000000E+0,1.000000E+0,84.629408E+0,2.701030E+0,2.523921E+0,1.233987E+0,27.000000E+0,0.000000E+0,1.309348E+0,1.303490E+0,1.003321E+0,60.000000E+0,3.989886E-3,47.366369E+0,9.258562E-3,23.776422E+0,4.342627E+0,30.214378E+0,0.000000E+0,53.199488E-3,0.000000E+0,44.359266E-3,0.000000E+0,13.984653E-3,0.000000E+0,17.592242E-3,0.000000E+0,23.937734E-3,2.021189E+0,2.013780E+0,2.018354E+0,2.023508E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.963483E+0,5.774964E+0,0.000000E+0,85.370435E-3,0.000000E+0,44.528161E-3,9.500000E+0,9.793022E+0,0.000000E+0,14.435602E-3,10.000000E+0,9.684759E+0,0.000000E+0,39.269989E-3,996.716033E-3,3.075381E+0,996.426378E-3,3.065870E+0,996.313734E-3,3.057438E+0,999.483855E-3,3.051484E+0,26.619718E-3,7.675394E+0,1.000000E+0,1.000000E+0,73.546390E+0,73.562116E+0,2.040313E+0,72.795502E+0,72.842301E+0,2.055039E+0,72.649492E+0,73.070030E+0,2.063877E+0,72.888352E+0,73.128531E+0,2.067028E+0
