date,time,ahu_dp,ahu1_cc_out_rtd,ahu1_f_cc,ahu1_f_ra,ahu1_fan_power,ahu1_on,ahu1_p_down,ahu1_t_ra,ahu1_vfd,ahu2_cc_out_rtd,ahu2_f_cc,ahu2_f_ra,ahu2_fan_power,ahu2_on,ahu2_p_down,ahu2_t_ra,ahu2_vfd,ch1_c_out_rtd,ch1_e_in_rtd,ch1_e_out_rtd,ch1_f_c,ch1_f_e,ch1_on,ch1_power,ch1_t_reset,ch1_t_sp,ch2_c_out_rtd,ch2_e_out_rtd,ch2_f_c,ch2_f_e,ch2_on,ch2_power,ch2_t_reset,ch2_t_sp,cl_f,cw_in_rtd,d15_pos_c,d15_pos_fb,d16_pos_c,d16_pos_fb,d17_pos_c,d17_pos_fb,d18_pos_c,d18_pos_fb,d2_pos_c,d2_pos_fb,d3_pos_c,d3_pos_fb,d4_pos_c,d4_pos_fb,d5_pos_c,d5_pos_fb,d6_pos_c,d6_pos_fb,d7_pos_c,d7_pos_fb,d8_pos_c,d8_pos_fb,dx_ds_c,dx_m_cs,dx_m_din,dx_m_sclk,dx_m_spi,dx_sp_cs,dx_sp_din,dx_sp_sclk,dx_sp_spi,dx_z_cs,dx_z_din,dx_z_sclk,dx_z_spi,exf1_f,exf1_on,exf1_power,exf1_t_in,exf1_vfd,exf2_f,exf2_on,exf2_power,exf2_t_in,exf2_vfd,hw_rtd,hx1_f_hw,hx1_f_pg,hx1_hw_rtd,hx1_pg_rtd,hx2_cw_rtd,hx2_hw_rtd,hx3_cw_rtd,hx3_f_cw,hx3_f_pg,hx3_pg_rtd,indoor_p,indoor_rh,indoor_rtd,oau_cc_rtd,oau_heat_c,oau_hs_rtd,oau_in_rtd,oau_on,oau_out_rtd,oau_p_down,oau_power,oau_rh,oau_vfd,outdoor_rh,outdoor_rtd,pl_f,pl_in_rtd,pl_out_rtd,pump1_on,pump1_p_down,pump1_p_up,pump1_power,pump1_vfd,pump2_on,pump2_p_down,pump2_p_up,pump2_power,pump2_vfd,pump3_dp,pump3_on,pump3_out_rtd,pump3_p_down,pump3_p_up,pump3_power,pump3_vfd,pump4_on,pump4_out_rtd,pump4_p_down,pump4_p_up,pump4_power,pump4_vfd,pump5_on,pump5_p_down,pump5_p_up,pump5_power,pump5_vfd,sl_f,sl_out_rtd,ts_f,ts_in_rtd,ts_meter,ts_out_rtd,v1_pos_c,v1_pos_fb,v10_pos_c,v10_pos_fb,v11_pos_c,v11_pos_fb,v12_pos_c,v12_pos_fb,v13_pos_c,v13_pos_fb,v14_pos_fb,v15_pos_fb,v16_pos_fb,v17_pos_fb,v18_pos_c,v18_pos_fb,v19_pos_c,v19_pos_fb,v20_pos_c,v20_pos_fb,v3_pos_c,v3_pos_fb,v4_pos_c,v4_pos_fb,v5_pos_c,v5_pos_fb,v6_pos_c,v6_pos_fb,v7_pos_c,v7_pos_fb,v8_pos_c,v8_pos_fb,v9_pos_c,v9_pos_fb,vav1_f,vav1_t_out,vav2_f,vav2_t_out,vav3_f,vav3_t_out,vav4_f,vav4_t_out,vch1_pos_fb,vch2_pos_fb,vsh_in,vsh_out,zs1_heat_rtd,zs1_out_rtd,zs1_rh,zs2_heat_rtd,zs2_out_rtd,zs2_rh,zs3_heat_rtd,zs3_out_rtd,zs3_rh,zs4_heat_rtd,zs4_out_rtd,zs4_rh
 10/25/2017,16:15:58.118,2.050028E-3,73.524298E+0,3.978289E-3,997.541187E-3,1.002471E+0,0.000000E+0,1.013050E+0,3.118407E+0,0.000000E+0,73.069468E+0,3.977705E-3,997.347876E-3,992.939998E-3,0.000000E+0,1.066795E+0,2.821894E+0,0.000000E+0,79.717467E+0,30.412672E+0,71.533016E+0,3.973101E-3,3.971026E-3,0.000000E+0,1.028210E+0,1.000000E+0,44.000000E+0,97.887834E+0,23.528070E+0,8.390456E-3,12.778019E-3,1.000000E+0,2.646168E+0,1.000000E+0,20.000000E+0,6.463000E-3,42.769414E+0,0.000000E+0,2.556444E+0,0.000000E+0,1.987617E+0,0.000000E+0,1.981750E+0,0.000000E+0,1.988165E+0,10.000000E+0,8.981656E+0,0.000000E+0,-233.864855E-3,0.000000E+0,138.392466E-3,0.000000E+0,138.553408E-3,0.000000E+0,167.702019E-3,0.000000E+0,-191.066480E-3,0.000000E+0,2.147439E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.920636E-3,0.000000E+0,640.657071E-3,3.084054E+0,0.000000E+0,997.633277E-3,0.000000E+0,1.004351E+0,3.058934E+0,0.000000E+0,242.720809E+0,4.012980E-3,3.980999E-3,92.843071E+0,73.586782E+0,75.222018E+0,101.991555E+0,81.240351E+0,3.977561E-3,3.976588E-3,67.583272E+0,4.506299E+0,1.711790E+0,76.569153E+0,75.379846E+0,0.000000E+0,74.923322E+0,76.621650E+0,0.000000E+0,74.393527E+0,1.069605E+0,1.006049E+0,2.067223E+0,60.000000E+0,46.000000E+0,59.500000E+0,10.843024E-3,68.383223E+0,30.102577E+0,0.000000E+0,1.300390E+0,1.317791E+0,999.034576E-3,60.000000E+0,1.000000E+0,1.330927E+0,656.565044E-3,2.004662E+0,60.000000E+0,1.897217E+0,0.000000E+0,72.720251E+0,1.041580E+0,1.039606E+0,1.002501E+0,50.000000E+0,1.000000E+0,84.686247E+0,2.700136E+0,2.526301E+0,1.214792E+0,27.000000E+0,0.000000E+0,1.305387E+0,1.299224E+0,1.003289E+0,60.000000E+0,3.986254E-3,47.365949E+0,9.121141E-3,23.772247E+0,4.399654E+0,30.213960E+0,0.000000E+0,17.740530E-3,0.000000E+0,42.974210E-3,0.000000E+0,19.589301E-3,0.000000E+0,15.176446E-3,0.000000E+0,15.820658E-3,2.020802E+0,2.013329E+0,2.018193E+0,2.023540E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.967602E+0,5.776963E+0,0.000000E+0,80.664064E-3,0.000000E+0,43.754511E-3,9.500000E+0,9.793344E+0,0.000000E+0,19.106141E-3,10.000000E+0,9.679863E+0,0.000000E+0,40.397360E-3,996.619481E-3,3.074785E+0,999.145924E-3,3.064937E+0,998.196496E-3,3.056891E+0,997.922932E-3,3.053463E+0,28.875013E-3,7.499151E+0,1.000000E+0,1.000000E+0,73.548917E+0,73.565814E+0,2.038715E+0,72.795128E+0,72.843658E+0,2.054320E+0,72.651364E+0,73.069843E+0,2.069276E+0,72.889054E+0,73.131199E+0,2.060818E+0
 10/25/2017,16:16:08.118,1.405954E-3,73.522660E+0,3.980883E-3,998.459414E-3,1.000762E+0,0.000000E+0,1.014838E+0,3.118423E+0,0.000000E+0,73.068158E+0,3.980559E-3,997.702280E-3,993.578056E-3,0.000000E+0,1.066475E+0,2.847621E+0,0.000000E+0,79.720653E+0,30.403057E+0,71.551872E+0,3.970961E-3,3.970701E-3,0.000000E+0,1.024546E+0,1.000000E+0,44.000000E+0,97.836362E+0,23.519302E+0,8.363478E-3,12.778343E-3,1.000000E+0,2.637846E+0,1.000000E+0,20.000000E+0,6.455475E-3,42.776350E+0,0.000000E+0,2.551997E+0,0.000000E+0,1.987488E+0,0.000000E+0,1.983297E+0,0.000000E+0,1.988036E+0,10.000000E+0,8.994016E+0,0.000000E+0,-225.528093E-3,0.000000E+0,137.813077E-3,0.000000E+0,136.654300E-3,0.000000E+0,166.090880E-3,0.000000E+0,-187.328637E-3,0.000000E+0,2.145538E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.872360E-3,0.000000E+0,947.627560E-3,3.083765E+0,0.000000E+0,998.582704E-3,0.000000E+0,989.090223E-3,3.058806E+0,0.000000E+0,242.716226E+0,4.014082E-3,3.980675E-3,92.847392E+0,73.586221E+0,75.223937E+0,102.004633E+0,81.244007E+0,3.978210E-3,3.980545E-3,67.580607E+0,4.489867E+0,1.711726E+0,76.581188E+0,75.383076E+0,0.000000E+0,74.925288E+0,76.622024E+0,0.000000E+0,74.389033E+0,1.071394E+0,1.006975E+0,2.064242E+0,60.000000E+0,46.000000E+0,59.500000E+0,10.848795E-3,68.383410E+0,30.099929E+0,0.000000E+0,1.303072E+0,1.315763E+0,998.443246E-3,60.000000E+0,1.000000E+0,1.333751E+0,660.128049E-3,2.041249E+0,60.000000E+0,1.883953E+0,0.000000E+0,72.718659E+0,1.040766E+0,1.042209E+0,1.002406E+0,50.000000E+0,1.000000E+0,84.708617E+0,2.698300E+0,2.523106E+0,1.232390E+0,27.000000E+0,0.000000E+0,1.310754E+0,1.305855E+0,1.005493E+0,60.000000E+0,3.989692E-3,47.364459E+0,9.252985E-3,23.774334E+0,4.302997E+0,30.213263E+0,0.000000E+0,-14.881712E-3,0.000000E+0,43.360737E-3,0.000000E+0,24.614157E-3,0.000000E+0,18.816246E-3,0.000000E+0,13.759179E-3,2.020899E+0,2.013684E+0,2.018483E+0,2.023669E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.968943E+0,5.777962E+0,0.000000E+0,83.404075E-3,0.000000E+0,44.657103E-3,9.500000E+0,9.791347E+0,0.000000E+0,24.420893E-3,10.000000E+0,9.666785E+0,0.000000E+0,44.455898E-3,996.297642E-3,3.074479E+0,997.488449E-3,3.065114E+0,996.603389E-3,3.057116E+0,998.293048E-3,3.051451E+0,25.008794E-3,7.512684E+0,1.000000E+0,1.000000E+0,73.549853E+0,73.566048E+0,2.036941E+0,72.797234E+0,72.843097E+0,2.057322E+0,72.651552E+0,73.072089E+0,2.066385E+0,72.888352E+0,73.134007E+0,2.061425E+0
 10/25/2017,16:16:18.118,761.880850E-6,73.525983E+0,3.979067E-3,998.040574E-3,1.003700E+0,0.000000E+0,1.016068E+0,3.118343E+0,0.000000E+0,73.072651E+0,3.977900E-3,998.201666E-3,968.390688E-3,0.000000E+0,1.066635E+0,2.851584E+0,0.000000E+0,79.722949E+0,30.399991E+0,71.530209E+0,3.976797E-3,3.966356E-3,0.000000E+0,1.023288E+0,1.000000E+0,44.000000E+0,98.015789E+0,23.522364E+0,8.348238E-3,12.760379E-3,1.000000E+0,2.652045E+0,1.000000E+0,20.000000E+0,6.421549E-3,42.775885E+0,0.000000E+0,2.555155E+0,0.000000E+0,1.987456E+0,0.000000E+0,1.982814E+0,0.000000E+0,1.989132E+0,10.000000E+0,9.006120E+0,0.000000E+0,-214.584081E-3,0.000000E+0,137.587760E-3,0.000000E+0,138.263713E-3,0.000000E+0,153.813999E-3,0.000000E+0,-187.554196E-3,0.000000E+0,2.145570E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,997.987300E-3,0.000000E+0,1.004348E+0,3.084988E+0,0.000000E+0,997.520633E-3,0.000000E+0,1.012661E+0,3.058548E+0,0.000000E+0,242.723897E+0,4.012525E-3,3.977237E-3,92.856268E+0,73.584723E+0,75.225997E+0,102.018698E+0,81.243632E+0,3.979767E-3,3.983854E-3,67.579765E+0,4.497600E+0,1.711726E+0,76.575054E+0,75.383591E+0,0.000000E+0,74.927161E+0,76.622165E+0,0.000000E+0,74.389595E+0,1.071059E+0,1.004564E+0,2.070364E+0,60.000000E+0,46.000000E+0,59.500000E+0,10.825254E-3,68.387478E+0,30.095563E+0,0.000000E+0,1.302529E+0,1.311595E+0,999.418141E-3,60.000000E+0,1.000000E+0,1.331597E+0,659.105483E-3,2.034283E+0,60.000000E+0,1.885468E+0,0.000000E+0,72.718940E+0,1.039154E+0,1.041666E+0,1.009147E+0,50.000000E+0,1.000000E+0,84.578431E+0,2.693813E+0,2.524160E+0,1.203709E+0,27.000000E+0,0.000000E+0,1.306633E+0,1.297627E+0,1.005764E+0,60.000000E+0,3.990535E-3,47.361989E+0,9.273283E-3,23.770530E+0,4.272712E+0,30.214936E+0,0.000000E+0,-2.890137E-3,0.000000E+0,45.293374E-3,0.000000E+0,25.516055E-3,0.000000E+0,23.293522E-3,0.000000E+0,18.139823E-3,2.020834E+0,2.013651E+0,2.018258E+0,2.023862E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.957609E+0,5.777994E+0,0.000000E+0,86.176321E-3,0.000000E+0,44.399220E-3,9.500000E+0,9.794439E+0,0.000000E+0,27.191007E-3,10.000000E+0,9.660214E+0,0.000000E+0,43.231895E-3,996.989597E-3,3.075220E+0,997.230977E-3,3.065983E+0,998.067760E-3,3.055925E+0,998.630980E-3,3.053447E+0,32.096862E-3,7.619653E+0,1.000000E+0,1.000000E+0,73.551210E+0,73.567265E+0,2.040073E+0,72.796813E+0,72.844033E+0,2.056731E+0,72.650428E+0,73.074101E+0,2.069659E+0,72.889100E+0,73.133024E+0,2.064825E+0
 10/25/2017,16:16:28.118,1.244936E-3,73.525515E+0,3.984904E-3,998.878254E-3,1.006622E+0,0.000000E+0,1.017266E+0,3.119003E+0,0.000000E+0,73.071621E+0,3.978289E-3,997.766717E-3,1.025768E+0,0.000000E+0,1.069494E+0,2.838310E+0,0.000000E+0,79.726557E+0,30.405286E+0,71.521132E+0,3.971155E-3,3.971220E-3,0.000000E+0,1.023097E+0,1.000000E+0,44.000000E+0,98.149106E+0,23.512900E+0,8.323594E-3,12.761093E-3,1.000000E+0,2.651423E+0,1.000000E+0,20.000000E+0,6.431279E-3,42.779236E+0,0.000000E+0,2.557894E+0,0.000000E+0,1.986295E+0,0.000000E+0,1.982749E+0,0.000000E+0,1.989068E+0,10.000000E+0,9.002160E+0,0.000000E+0,-208.114239E-3,0.000000E+0,136.235852E-3,0.000000E+0,139.679997E-3,0.000000E+0,153.395103E-3,0.000000E+0,-190.454247E-3,0.000000E+0,2.154238E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.290751E-3,0.000000E+0,1.005674E+0,3.084730E+0,0.000000E+0,998.550520E-3,0.000000E+0,1.013860E+0,3.058983E+0,0.000000E+0,242.724910E+0,4.011942E-3,3.983140E-3,92.857442E+0,73.585331E+0,75.227542E+0,102.030694E+0,81.244569E+0,3.980805E-3,3.977821E-3,67.580186E+0,4.505654E+0,1.710597E+0,76.571401E+0,75.386166E+0,0.000000E+0,74.928987E+0,76.618840E+0,0.000000E+0,74.388191E+0,1.075196E+0,1.000237E+0,2.068674E+0,60.000000E+0,46.000000E+0,59.500000E+0,10.840494E-3,68.382755E+0,30.096074E+0,0.000000E+0,1.296463E+0,1.311212E+0,994.671523E-3,60.000000E+0,1.000000E+0,1.330018E+0,656.309402E-3,2.039044E+0,60.000000E+0,1.852154E+0,0.000000E+0,72.719081E+0,1.039170E+0,1.038457E+0,985.839290E-3,50.000000E+0,1.000000E+0,84.471884E+0,2.695043E+0,2.523010E+0,1.200292E+0,27.000000E+0,0.000000E+0,1.305068E+0,1.303953E+0,988.343290E-3,60.000000E+0,3.988330E-3,47.360172E+0,9.215241E-3,23.767653E+0,4.225994E+0,30.214192E+0,0.000000E+0,2.396471E-3,0.000000E+0,41.170415E-3,0.000000E+0,23.518996E-3,0.000000E+0,24.807421E-3,0.000000E+0,20.201302E-3,2.021060E+0,2.013329E+0,2.018129E+0,2.023701E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.948027E+0,5.774222E+0,0.000000E+0,83.887606E-3,0.000000E+0,44.109101E-3,9.500000E+0,9.792152E+0,0.000000E+0,23.164679E-3,10.000000E+0,9.661212E+0,0.000000E+0,43.650633E-3,996.490746E-3,3.074672E+0,997.713737E-3,3.065210E+0,999.322935E-3,3.059417E+0,998.067760E-3,3.051548E+0,14.376691E-3,7.607732E+0,1.000000E+0,1.000000E+0,73.552568E+0,73.566516E+0,2.038411E+0,72.797327E+0,72.843190E+0,2.058807E+0,72.653143E+0,73.074523E+0,2.065985E+0,72.891019E+0,73.136955E+0,2.059158E+0
 10/25/2017,16:16:38.118,2.372065E-3,73.525561E+0,3.983931E-3,997.396204E-3,991.788161E-3,0.000000E+0,1.015828E+0,3.116442E+0,0.000000E+0,73.070123E+0,3.982050E-3,998.427196E-3,987.388886E-3,0.000000E+0,1.066938E+0,2.842047E+0,0.000000E+0,79.729274E+0,30.396925E+0,71.529600E+0,3.970312E-3,3.971026E-3,0.000000E+0,1.020596E+0,1.000000E+0,44.000000E+0,98.208009E+0,23.503343E+0,8.303814E-3,12.782234E-3,1.000000E+0,2.647797E+0,1.000000E+0,20.000000E+0,6.429138E-3,42.784310E+0,0.000000E+0,2.557701E+0,0.000000E+0,1.987456E+0,0.000000E+0,1.982137E+0,0.000000E+0,1.988906E+0,10.000000E+0,8.998716E+0,0.000000E+0,-198.296817E-3,0.000000E+0,138.746537E-3,0.000000E+0,139.100608E-3,0.000000E+0,148.755022E-3,0.000000E+0,-202.118897E-3,0.000000E+0,2.154013E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.502244E-3,0.000000E+0,1.007207E+0,3.082719E+0,0.000000E+0,998.212588E-3,0.000000E+0,1.008618E+0,3.060704E+0,0.000000E+0,242.734705E+0,4.010320E-3,3.982491E-3,92.865426E+0,73.581774E+0,75.231100E+0,102.041749E+0,81.247991E+0,3.981583E-3,3.982556E-3,67.578316E+0,4.508554E+0,1.711290E+0,76.578566E+0,75.386962E+0,0.000000E+0,74.932779E+0,76.622305E+0,0.000000E+0,74.389174E+0,1.071570E+0,1.007406E+0,2.065709E+0,60.000000E+0,46.000000E+0,59.500000E+0,10.846331E-3,68.384392E+0,30.098861E+0,0.000000E+0,1.308324E+0,1.311659E+0,989.189739E-3,60.000000E+0,1.000000E+0,1.333607E+0,661.582011E-3,2.030784E+0,60.000000E+0,1.879134E+0,0.000000E+0,72.718940E+0,1.040670E+0,1.043135E+0,998.587459E-3,50.000000E+0,1.000000E+0,84.399384E+0,2.698411E+0,2.520183E+0,1.224900E+0,27.000000E+0,0.000000E+0,1.309316E+0,1.304225E+0,989.908160E-3,60.000000E+0,3.989303E-3,47.359194E+0,9.096886E-3,23.765519E+0,4.214073E+0,30.211545E+0,0.000000E+0,7.135078E-3,0.000000E+0,44.713583E-3,0.000000E+0,22.198361E-3,0.000000E+0,25.451633E-3,0.000000E+0,21.521938E-3,2.021028E+0,2.013297E+0,2.018483E+0,2.023605E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.941105E+0,5.778091E+0,0.000000E+0,83.113956E-3,0.000000E+0,50.362772E-3,9.500000E+0,9.792861E+0,0.000000E+0,23.035837E-3,10.000000E+0,9.778269E+0,0.000000E+0,42.941999E-3,996.539022E-3,3.074705E+0,998.952820E-3,3.065516E+0,996.635573E-3,3.059658E+0,998.132128E-3,3.050985E+0,27.264088E-3,7.417958E+0,1.000000E+0,1.000000E+0,73.550883E+0,73.569605E+0,2.033458E+0,72.801165E+0,72.845343E+0,2.056140E+0,72.653845E+0,73.077518E+0,2.065187E+0,72.891721E+0,73.136019E+0,2.061361E+0
 10/25/2017,16:16:48.118,-365.247996E-6,73.526919E+0,3.982050E-3,998.684943E-3,1.009656E+0,0.000000E+0,1.016914E+0,3.115266E+0,0.000000E+0,73.073587E+0,3.977057E-3,997.750607E-3,978.647481E-3,0.000000E+0,1.071777E+0,2.849426E+0,0.000000E+0,79.729602E+0,30.393720E+0,71.516546E+0,3.975111E-3,3.971155E-3,0.000000E+0,1.023352E+0,1.000000E+0,44.000000E+0,98.131243E+0,23.520137E+0,8.302582E-3,12.770561E-3,1.000000E+0,2.650177E+0,1.000000E+0,20.000000E+0,6.424273E-3,42.789152E+0,0.000000E+0,2.566530E+0,0.000000E+0,1.989422E+0,0.000000E+0,1.981492E+0,0.000000E+0,1.988648E+0,10.000000E+0,8.999972E+0,0.000000E+0,-210.560547E-3,0.000000E+0,136.879618E-3,0.000000E+0,138.489031E-3,0.000000E+0,153.459549E-3,0.000000E+0,-194.772101E-3,0.000000E+0,2.153046E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.807992E-3,0.000000E+0,1.005913E+0,3.084698E+0,0.000000E+0,998.727532E-3,0.000000E+0,1.001795E+0,3.059449E+0,0.000000E+0,242.737889E+0,4.007985E-3,3.982816E-3,92.867446E+0,73.580698E+0,75.231615E+0,102.057367E+0,81.250615E+0,3.979961E-3,3.980221E-3,67.575557E+0,4.507588E+0,1.711000E+0,76.594254E+0,75.389444E+0,0.000000E+0,74.933434E+0,76.628065E+0,0.000000E+0,74.389876E+0,1.076969E+0,1.005761E+0,2.070810E+0,60.000000E+0,45.000000E+0,59.400000E+0,10.825384E-3,68.384766E+0,30.174850E+0,0.000000E+0,1.301651E+0,1.314837E+0,988.646354E-3,60.000000E+0,1.000000E+0,1.333767E+0,654.599799E-3,2.023131E+0,60.000000E+0,1.874847E+0,0.000000E+0,72.718191E+0,1.038627E+0,1.043901E+0,979.784708E-3,50.000000E+0,1.000000E+0,84.442199E+0,2.700998E+0,2.519831E+0,1.207574E+0,27.000000E+0,0.000000E+0,1.310386E+0,1.303538E+0,994.778416E-3,60.000000E+0,3.988524E-3,47.357610E+0,9.249936E-3,23.763060E+0,4.216651E+0,30.215586E+0,0.000000E+0,-53.420246E-6,0.000000E+0,43.167473E-3,0.000000E+0,23.003626E-3,0.000000E+0,25.548265E-3,0.000000E+0,21.682991E-3,2.021060E+0,2.013362E+0,2.018193E+0,2.023669E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.943672E+0,5.770290E+0,0.000000E+0,83.661958E-3,0.000000E+0,43.335451E-3,9.500000E+0,9.792990E+0,0.000000E+0,23.841102E-3,10.000000E+0,9.777561E+0,0.000000E+0,44.455898E-3,996.394194E-3,3.074415E+0,996.265458E-3,3.065645E+0,996.539022E-3,3.059079E+0,999.355119E-3,3.051709E+0,24.042239E-3,7.481108E+0,1.000000E+0,1.000000E+0,73.553036E+0,73.567311E+0,2.040729E+0,72.803364E+0,72.846185E+0,2.055566E+0,72.653798E+0,73.076863E+0,2.061274E+0,72.895184E+0,73.135645E+0,2.060116E+0
 10/25/2017,16:16:58.118,600.862443E-6,73.524672E+0,3.983282E-3,999.103784E-3,1.002183E+0,0.000000E+0,1.014535E+0,3.109498E+0,0.000000E+0,73.073587E+0,3.981596E-3,997.122347E-3,956.809922E-3,0.000000E+0,1.068312E+0,2.827420E+0,0.000000E+0,79.731570E+0,30.391351E+0,71.487398E+0,3.970442E-3,3.965967E-3,0.000000E+0,1.022715E+0,1.000000E+0,44.000000E+0,98.019315E+0,23.524405E+0,8.288639E-3,12.790211E-3,1.000000E+0,2.656070E+0,1.000000E+0,20.000000E+0,6.398326E-3,42.795343E+0,0.000000E+0,2.569301E+0,0.000000E+0,1.987069E+0,0.000000E+0,1.981267E+0,0.000000E+0,1.988713E+0,10.000000E+0,9.008437E+0,0.000000E+0,-217.094766E-3,0.000000E+0,137.974019E-3,0.000000E+0,139.004043E-3,0.000000E+0,151.107285E-3,0.000000E+0,-184.879705E-3,0.000000E+0,2.155978E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.532131E-3,0.000000E+0,1.007367E+0,3.081125E+0,0.000000E+0,997.520633E-3,0.000000E+0,1.018782E+0,3.060785E+0,0.000000E+0,242.747732E+0,4.010385E-3,3.982621E-3,92.874162E+0,73.579153E+0,75.232365E+0,102.070397E+0,81.251740E+0,3.980156E-3,3.976523E-3,67.575698E+0,4.499211E+0,1.710356E+0,76.579830E+0,75.393049E+0,0.000000E+0,74.932404E+0,76.628299E+0,0.000000E+0,74.392591E+0,1.076649E+0,1.005043E+0,2.071225E+0,60.000000E+0,45.000000E+0,59.400000E+0,10.827394E-3,68.382708E+0,30.177544E+0,0.000000E+0,1.303583E+0,1.311452E+0,1.000920E+0,60.000000E+0,1.000000E+0,1.330959E+0,659.297214E-3,2.032973E+0,60.000000E+0,1.876652E+0,0.000000E+0,72.716273E+0,1.039792E+0,1.040931E+0,1.004019E+0,50.000000E+0,1.000000E+0,84.504054E+0,2.697533E+0,2.525870E+0,1.230091E+0,27.000000E+0,0.000000E+0,1.304876E+0,1.298409E+0,1.006148E+0,60.000000E+0,3.989432E-3,47.356119E+0,9.110375E-3,23.757168E+0,4.305253E+0,30.212938E+0,0.000000E+0,-3.373668E-3,0.000000E+0,43.264105E-3,0.000000E+0,25.838161E-3,0.000000E+0,22.198361E-3,0.000000E+0,17.205715E-3,2.021157E+0,2.013780E+0,2.018386E+0,2.023701E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.947897E+0,5.745113E+0,0.000000E+0,84.532314E-3,0.000000E+0,43.077567E-3,9.500000E+0,9.792571E+0,0.000000E+0,26.772269E-3,10.000000E+0,9.779042E+0,0.000000E+0,46.710641E-3,996.539022E-3,3.075316E+0,997.955116E-3,3.065033E+0,996.506838E-3,3.058065E+0,999.322935E-3,3.053704E+0,24.686609E-3,7.428912E+0,1.000000E+0,1.000000E+0,73.552661E+0,73.570307E+0,2.030341E+0,72.802990E+0,72.845343E+0,2.056476E+0,72.653143E+0,73.077986E+0,2.069419E+0,72.895512E+0,73.139202E+0,2.060052E+0
 10/25/2017,16:17:08.118,2.211047E-3,73.528697E+0,3.983477E-3,997.670061E-3,998.941749E-3,0.000000E+0,1.016499E+0,3.107469E+0,0.000000E+0,73.075318E+0,3.981856E-3,996.945145E-3,1.021541E+0,0.000000E+0,1.067976E+0,2.803723E+0,0.000000E+0,79.732367E+0,30.397668E+0,71.487398E+0,3.977640E-3,3.974787E-3,0.000000E+0,1.023654E+0,1.000000E+0,44.000000E+0,97.935735E+0,23.526354E+0,8.270221E-3,12.775684E-3,1.000000E+0,2.641727E+0,1.000000E+0,20.000000E+0,6.417527E-3,42.798229E+0,0.000000E+0,2.567819E+0,0.000000E+0,1.986618E+0,0.000000E+0,1.982749E+0,0.000000E+0,1.988229E+0,10.000000E+0,8.991248E+0,0.000000E+0,-226.397176E-3,0.000000E+0,137.652136E-3,0.000000E+0,140.034068E-3,0.000000E+0,165.285310E-3,0.000000E+0,-192.806511E-3,0.000000E+0,2.163132E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.564315E-3,0.000000E+0,874.327121E-3,3.082139E+0,0.000000E+0,997.649369E-3,0.000000E+0,995.098794E-3,3.061429E+0,0.000000E+0,242.759215E+0,4.008698E-3,3.980416E-3,92.882240E+0,73.574379E+0,75.235642E+0,102.087615E+0,81.253943E+0,3.980091E-3,3.976459E-3,67.574295E+0,4.490189E+0,1.717109E+0,76.585731E+0,75.390989E+0,0.000000E+0,74.934511E+0,76.630219E+0,0.000000E+0,74.395212E+0,1.067273E+0,1.006624E+0,2.070109E+0,60.000000E+0,45.000000E+0,59.400000E+0,10.822660E-3,68.383456E+0,30.171413E+0,0.000000E+0,1.297964E+0,1.308913E+0,1.009199E+0,60.000000E+0,1.000000E+0,1.330656E+0,658.993639E-3,2.015207E+0,60.000000E+0,1.890013E+0,0.000000E+0,72.717162E+0,1.040032E+0,1.039287E+0,1.009546E+0,50.000000E+0,1.000000E+0,84.562205E+0,2.697485E+0,2.520758E+0,1.218561E+0,27.000000E+0,0.000000E+0,1.307767E+0,1.309194E+0,1.008128E+0,60.000000E+0,3.989627E-3,47.356725E+0,9.079312E-3,23.763246E+0,4.344560E+0,30.212660E+0,0.000000E+0,-31.354009E-3,0.000000E+0,41.750206E-3,0.000000E+0,23.615628E-3,0.000000E+0,18.043191E-3,0.000000E+0,14.435602E-3,2.020995E+0,2.013813E+0,2.018258E+0,2.023927E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.951917E+0,5.736410E+0,0.000000E+0,82.469248E-3,0.000000E+0,43.270980E-3,9.500000E+0,9.792507E+0,0.000000E+0,22.294993E-3,10.000000E+0,9.777496E+0,0.000000E+0,42.491050E-3,996.410286E-3,3.074608E+0,998.840176E-3,3.065146E+0,996.426378E-3,3.058452E+0,997.633277E-3,3.053849E+0,26.297533E-3,7.386060E+0,1.000000E+0,1.000000E+0,73.552615E+0,73.571196E+0,2.035471E+0,72.804722E+0,72.849227E+0,2.055853E+0,72.654640E+0,73.078220E+0,2.063190E+0,72.893827E+0,73.139108E+0,2.064314E+0
 10/25/2017,16:17:18.118,439.844037E-6,73.531038E+0,3.982115E-3,999.023238E-3,999.356913E-3,0.000000E+0,1.013561E+0,3.111029E+0,0.000000E+0,73.074710E+0,3.979327E-3,997.412313E-3,991.376754E-3,0.000000E+0,1.065469E+0,2.784923E+0,0.000000E+0,79.739067E+0,30.420708E+0,71.509341E+0,3.971026E-3,3.972452E-3,0.000000E+0,1.024642E+0,1.000000E+0,44.000000E+0,97.926615E+0,23.543148E+0,8.289936E-3,12.740016E-3,1.000000E+0,2.649426E+0,1.000000E+0,20.000000E+0,6.426089E-3,42.798974E+0,0.000000E+0,2.569301E+0,0.000000E+0,1.985586E+0,0.000000E+0,1.981557E+0,0.000000E+0,1.988165E+0,10.000000E+0,8.981173E+0,0.000000E+0,-237.051493E-3,0.000000E+0,137.169312E-3,0.000000E+0,138.263713E-3,0.000000E+0,159.839660E-3,0.000000E+0,-192.613174E-3,0.000000E+0,2.157783E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.872360E-3,0.000000E+0,644.378791E-3,3.083394E+0,0.000000E+0,998.663164E-3,0.000000E+0,1.005630E+0,3.060753E+0,0.000000E+0,242.762303E+0,4.014147E-3,3.982232E-3,92.887077E+0,73.575315E+0,75.239060E+0,102.100645E+0,81.255209E+0,3.978405E-3,3.980870E-3,67.573173E+0,4.505654E+0,1.717528E+0,76.574913E+0,75.389350E+0,0.000000E+0,74.936992E+0,76.625677E+0,0.000000E+0,74.396008E+0,1.067225E+0,1.009482E+0,2.071161E+0,60.000000E+0,45.000000E+0,59.400000E+0,10.836538E-3,68.387151E+0,30.166629E+0,0.000000E+0,1.302833E+0,1.313288E+0,1.003302E+0,60.000000E+0,1.000000E+0,1.334995E+0,657.108282E-3,2.011181E+0,60.000000E+0,1.879279E+0,0.000000E+0,72.719361E+0,1.039281E+0,1.042097E+0,1.009275E+0,50.000000E+0,1.000000E+0,84.591375E+0,2.696671E+0,2.515199E+0,1.212876E+0,27.000000E+0,0.000000E+0,1.309109E+0,1.309322E+0,1.007425E+0,60.000000E+0,3.991119E-3,47.352159E+0,9.235929E-3,23.767329E+0,4.415764E+0,30.212102E+0,0.000000E+0,41.626974E-3,0.000000E+0,42.813157E-3,0.000000E+0,18.365297E-3,0.000000E+0,14.950971E-3,0.000000E+0,17.946559E-3,2.021060E+0,2.013780E+0,2.018386E+0,2.023766E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.953618E+0,5.737602E+0,0.000000E+0,81.502185E-3,0.000000E+0,42.174976E-3,9.500000E+0,9.793409E+0,0.000000E+0,19.106141E-3,10.000000E+0,9.777045E+0,0.000000E+0,43.843896E-3,997.327529E-3,3.074302E+0,997.971208E-3,3.065870E+0,997.279253E-3,3.057277E+0,997.407989E-3,3.053672E+0,28.230643E-3,7.362217E+0,1.000000E+0,1.000000E+0,73.553176E+0,73.570869E+0,2.041320E+0,72.802896E+0,72.849040E+0,2.054320E+0,72.654547E+0,73.079811E+0,2.061545E+0,72.896261E+0,73.141074E+0,2.063309E+0
 10/25/2017,16:17:28.118,117.807224E-6,73.530382E+0,3.983023E-3,998.201666E-3,1.008650E+0,0.000000E+0,1.017330E+0,3.108741E+0,0.000000E+0,73.077939E+0,3.983931E-3,997.508969E-3,984.533573E-3,0.000000E+0,1.067210E+0,2.782796E+0,0.000000E+0,79.740098E+0,30.439892E+0,71.503586E+0,3.971609E-3,3.964476E-3,0.000000E+0,1.022221E+0,1.000000E+0,44.000000E+0,97.972307E+0,23.567505E+0,8.255305E-3,12.768356E-3,1.000000E+0,2.652317E+0,1.000000E+0,20.000000E+0,6.379514E-3,42.804979E+0,0.000000E+0,2.563211E+0,0.000000E+0,1.987649E+0,0.000000E+0,1.981589E+0,0.000000E+0,1.988584E+0,10.000000E+0,8.975862E+0,0.000000E+0,-220.120463E-3,0.000000E+0,138.424655E-3,0.000000E+0,136.235852E-3,0.000000E+0,151.816187E-3,0.000000E+0,-208.144558E-3,0.000000E+0,2.157009E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.033280E-3,0.000000E+0,1.011025E+0,3.082847E+0,0.000000E+0,997.874657E-3,0.000000E+0,1.001091E+0,3.061412E+0,0.000000E+0,242.758540E+0,4.011033E-3,3.982621E-3,92.890365E+0,73.571945E+0,75.239809E+0,102.113441E+0,81.258208E+0,3.980221E-3,3.980156E-3,67.572144E+0,4.499211E+0,1.712064E+0,76.556322E+0,75.391551E+0,0.000000E+0,74.938584E+0,76.631859E+0,0.000000E+0,74.397366E+0,1.071107E+0,988.150588E-3,2.066617E+0,60.000000E+0,45.000000E+0,59.400000E+0,10.823438E-3,68.386075E+0,30.160451E+0,0.000000E+0,1.305626E+0,1.309823E+0,1.010542E+0,60.000000E+0,1.000000E+0,1.331230E+0,659.616766E-3,2.020543E+0,60.000000E+0,1.882889E+0,0.000000E+0,72.717583E+0,1.039569E+0,1.042225E+0,1.004211E+0,50.000000E+0,1.000000E+0,84.567598E+0,2.694500E+0,2.520918E+0,1.231272E+0,27.000000E+0,0.000000E+0,1.305435E+0,1.302739E+0,1.013780E+0,60.000000E+0,3.988978E-3,47.351786E+0,9.264917E-3,23.770298E+0,4.332961E+0,30.207875E+0,0.000000E+0,53.360666E-3,0.000000E+0,45.840955E-3,0.000000E+0,15.305288E-3,0.000000E+0,16.078343E-3,0.000000E+0,21.554148E-3,2.021060E+0,2.013555E+0,2.018193E+0,2.023830E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.950955E+0,5.738988E+0,0.000000E+0,78.891116E-3,0.000000E+0,51.071951E-3,9.500000E+0,9.792346E+0,0.000000E+0,14.177917E-3,10.000000E+0,9.777754E+0,0.000000E+0,43.135263E-3,996.378102E-3,3.074528E+0,997.890749E-3,3.065709E+0,996.345918E-3,3.058371E+0,999.290751E-3,3.052674E+0,26.297533E-3,7.333864E+0,1.000000E+0,1.000000E+0,73.550930E+0,73.572647E+0,2.034544E+0,72.807436E+0,72.851521E+0,2.054975E+0,72.655202E+0,73.080794E+0,2.062344E+0,72.896682E+0,73.144350E+0,2.072088E+0
 10/25/2017,16:17:38.118,761.880850E-6,73.529306E+0,3.986590E-3,997.670061E-3,1.011445E+0,0.000000E+0,1.013752E+0,3.113719E+0,0.000000E+0,73.075739E+0,3.980040E-3,997.927809E-3,1.013485E+0,0.000000E+0,1.064814E+0,2.798487E+0,0.000000E+0,79.740895E+0,30.449368E+0,71.488240E+0,3.974138E-3,3.968950E-3,0.000000E+0,1.013922E+0,1.000000E+0,44.000000E+0,98.153008E+0,23.583651E+0,8.230338E-3,12.752986E-3,1.000000E+0,2.656310E+0,1.000000E+0,20.000000E+0,6.383730E-3,42.808052E+0,0.000000E+0,2.569237E+0,0.000000E+0,1.987875E+0,0.000000E+0,1.981815E+0,0.000000E+0,1.988294E+0,10.000000E+0,8.974284E+0,0.000000E+0,-218.221355E-3,0.000000E+0,136.589923E-3,0.000000E+0,137.684324E-3,0.000000E+0,152.267306E-3,0.000000E+0,-213.235759E-3,0.000000E+0,2.159265E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.743624E-3,0.000000E+0,1.000435E+0,3.082831E+0,0.000000E+0,998.341324E-3,0.000000E+0,1.004479E+0,3.060511E+0,0.000000E+0,242.755934E+0,4.012850E-3,3.982621E-3,92.895531E+0,73.570354E+0,75.244397E+0,102.122661E+0,81.260317E+0,3.978924E-3,3.979053E-3,67.568825E+0,4.498888E+0,1.715594E+0,76.548267E+0,75.389912E+0,0.000000E+0,74.938725E+0,76.633310E+0,0.000000E+0,74.398536E+0,1.070867E+0,1.006209E+0,2.063349E+0,60.000000E+0,45.000000E+0,59.400000E+0,10.831869E-3,68.386776E+0,30.161148E+0,0.000000E+0,1.305259E+0,1.312457E+0,1.007809E+0,60.000000E+0,1.000000E+0,1.333448E+0,661.358324E-3,2.033484E+0,60.000000E+0,1.886387E+0,0.000000E+0,72.717396E+0,1.040782E+0,1.044428E+0,1.003268E+0,50.000000E+0,1.000000E+0,84.477417E+0,2.691386E+0,2.519113E+0,1.234402E+0,27.000000E+0,0.000000E+0,1.312494E+0,1.304353E+0,1.007202E+0,60.000000E+0,3.988784E-3,47.349923E+0,9.266279E-3,23.781526E+0,4.292687E+0,30.207225E+0,0.000000E+0,52.909370E-3,0.000000E+0,45.196742E-3,0.000000E+0,13.952442E-3,0.000000E+0,19.009509E-3,0.000000E+0,22.617099E-3,2.020931E+0,2.013619E+0,2.018193E+0,2.023862E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.942720E+0,5.735442E+0,0.000000E+0,81.018654E-3,0.000000E+0,44.399220E-3,9.500000E+0,9.792442E+0,0.000000E+0,15.305288E-3,10.000000E+0,9.776465E+0,0.000000E+0,42.491050E-3,996.587297E-3,3.075075E+0,997.134425E-3,3.066144E+0,997.729829E-3,3.059143E+0,996.973505E-3,3.054380E+0,29.197198E-3,7.499151E+0,1.000000E+0,1.000000E+0,73.554721E+0,73.572553E+0,2.040537E+0,72.807530E+0,72.848759E+0,2.055613E+0,72.657074E+0,73.083321E+0,2.067199E+0,72.896354E+0,73.146971E+0,2.060228E+0
 10/25/2017,16:17:48.118,922.899256E-6,73.529446E+0,3.977900E-3,997.170675E-3,980.930037E-3,0.000000E+0,1.015445E+0,3.111689E+0,0.000000E+0,73.076956E+0,3.977835E-3,997.412313E-3,1.018064E+0,0.000000E+0,1.065948E+0,2.815144E+0,0.000000E+0,79.740661E+0,30.453827E+0,71.522769E+0,3.977381E-3,3.969664E-3,0.000000E+0,1.019465E+0,1.000000E+0,44.000000E+0,98.294696E+0,23.584532E+0,8.210169E-3,12.761028E-3,1.000000E+0,2.656917E+0,1.000000E+0,20.000000E+0,6.363102E-3,42.807866E+0,0.000000E+0,2.573458E+0,0.000000E+0,1.988262E+0,0.000000E+0,1.981847E+0,0.000000E+0,1.988971E+0,10.000000E+0,8.989574E+0,0.000000E+0,-219.090439E-3,0.000000E+0,137.104936E-3,0.000000E+0,137.941831E-3,0.000000E+0,149.270587E-3,0.000000E+0,-211.785733E-3,0.000000E+0,2.153561E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,997.874657E-3,0.000000E+0,1.009268E+0,3.085068E+0,0.000000E+0,998.180404E-3,0.000000E+0,1.013396E+0,3.060029E+0,0.000000E+0,242.758347E+0,4.012396E-3,3.981064E-3,92.902059E+0,73.568715E+0,75.243180E+0,102.134798E+0,81.260552E+0,3.981259E-3,3.975356E-3,67.568217E+0,4.496633E+0,1.710420E+0,76.542413E+0,75.394688E+0,0.000000E+0,74.939286E+0,76.634996E+0,0.000000E+0,74.394651E+0,1.074860E+0,1.004851E+0,2.067351E+0,60.000000E+0,46.000000E+0,59.300000E+0,10.845812E-3,68.385935E+0,30.155388E+0,0.000000E+0,1.304445E+0,1.317024E+0,1.015736E+0,60.000000E+0,1.000000E+0,1.331182E+0,657.012417E-3,2.024346E+0,60.000000E+0,1.872365E+0,0.000000E+0,72.717770E+0,1.041357E+0,1.049951E+0,1.018652E+0,50.000000E+0,1.000000E+0,84.400181E+0,2.695090E+0,2.523633E+0,1.224086E+0,27.000000E+0,0.000000E+0,1.306282E+0,1.299336E+0,1.005269E+0,60.000000E+0,3.989043E-3,47.351880E+0,9.273218E-3,23.806255E+0,4.304286E+0,30.205924E+0,0.000000E+0,47.945115E-3,0.000000E+0,46.839484E-3,0.000000E+0,14.693287E-3,0.000000E+0,18.139823E-3,0.000000E+0,19.106141E-3,2.021092E+0,2.013523E+0,2.018322E+0,2.023605E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.935412E+0,5.737054E+0,0.000000E+0,82.308071E-3,0.000000E+0,44.753809E-3,9.500000E+0,9.792378E+0,0.000000E+0,14.854340E-3,10.000000E+0,9.777786E+0,0.000000E+0,42.265576E-3,996.893045E-3,3.075364E+0,997.279253E-3,3.065822E+0,997.729829E-3,3.059755E+0,998.132128E-3,3.054332E+0,26.941903E-3,7.553603E+0,1.000000E+0,1.000000E+0,73.554721E+0,73.575736E+0,2.035247E+0,72.809027E+0,72.851708E+0,2.052516E+0,72.657214E+0,73.083976E+0,2.064931E+0,72.896729E+0,73.148141E+0,2.055886E+0
 10/25/2017,16:17:58.118,1.244936E-3,73.530850E+0,3.983801E-3,998.829927E-3,1.007852E+0,0.000000E+0,1.015796E+0,3.116861E+0,0.000000E+0,73.077892E+0,3.978743E-3,997.831154E-3,992.094570E-3,0.000000E+0,1.066858E+0,2.830158E+0,0.000000E+0,79.746096E+0,30.446488E+0,71.530209E+0,3.971544E-3,3.974592E-3,0.000000E+0,1.019784E+0,1.000000E+0,44.000000E+0,98.344998E+0,23.587177E+0,8.210493E-3,12.750651E-3,1.000000E+0,2.647893E+0,1.000000E+0,20.000000E+0,6.390087E-3,42.807819E+0,0.000000E+0,2.578485E+0,0.000000E+0,1.988906E+0,0.000000E+0,1.982588E+0,0.000000E+0,1.989068E+0,10.000000E+0,8.987546E+0,0.000000E+0,-215.614106E-3,0.000000E+0,137.072747E-3,0.000000E+0,136.783053E-3,0.000000E+0,147.079437E-3,0.000000E+0,-218.133623E-3,0.000000E+0,2.160908E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.389600E-3,0.000000E+0,1.007527E+0,3.084521E+0,0.000000E+0,998.904544E-3,0.000000E+0,1.010136E+0,3.059675E+0,0.000000E+0,242.754342E+0,4.012136E-3,3.983075E-3,92.904830E+0,73.569558E+0,75.244912E+0,102.151216E+0,81.264489E+0,3.981648E-3,3.980156E-3,67.566908E+0,4.495022E+0,1.715062E+0,76.562222E+0,75.394079E+0,0.000000E+0,74.943406E+0,76.647359E+0,0.000000E+0,74.398723E+0,1.073023E+0,1.003143E+0,2.070045E+0,60.000000E+0,46.000000E+0,59.300000E+0,10.840300E-3,68.387618E+0,30.153205E+0,0.000000E+0,1.308340E+0,1.318845E+0,1.007185E+0,60.000000E+0,1.000000E+0,1.326683E+0,658.290625E-3,2.029586E+0,60.000000E+0,1.873606E+0,0.000000E+0,72.716413E+0,1.042809E+0,1.041825E+0,1.010776E+0,50.000000E+0,1.000000E+0,84.385315E+0,2.695553E+0,2.515486E+0,1.223160E+0,27.000000E+0,0.000000E+0,1.309412E+0,1.303394E+0,1.010746E+0,60.000000E+0,3.991119E-3,47.349317E+0,9.274061E-3,23.824628E+0,4.317174E+0,30.205088E+0,0.000000E+0,47.042524E-3,0.000000E+0,44.906847E-3,0.000000E+0,14.886550E-3,0.000000E+0,18.622982E-3,0.000000E+0,22.552678E-3,2.020963E+0,2.013490E+0,2.018225E+0,2.023830E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.933174E+0,5.738988E+0,0.000000E+0,83.017250E-3,0.000000E+0,43.335451E-3,9.500000E+0,9.794053E+0,0.000000E+0,15.369710E-3,10.000000E+0,9.777850E+0,0.000000E+0,39.463252E-3,996.458562E-3,3.074914E+0,997.955116E-3,3.066369E+0,997.971208E-3,3.057647E+0,997.778105E-3,3.051612E+0,16.631986E-3,7.585178E+0,1.000000E+0,1.000000E+0,73.554814E+0,73.579059E+0,2.037165E+0,72.806781E+0,72.852691E+0,2.055406E+0,72.656325E+0,73.085287E+0,2.063078E+0,72.896120E+0,73.149732E+0,2.058679E+0
 10/25/2017,16:18:08.118,600.862443E-6,73.532723E+0,3.986979E-3,997.637843E-3,973.233544E-3,0.000000E+0,1.014152E+0,3.112350E+0,0.000000E+0,73.078267E+0,3.983412E-3,997.525078E-3,1.025401E+0,0.000000E+0,1.069717E+0,2.840259E+0,0.000000E+0,79.747361E+0,30.456754E+0,71.540876E+0,3.977511E-3,3.970701E-3,0.000000E+0,1.022730E+0,1.000000E+0,44.000000E+0,98.279653E+0,23.584254E+0,8.224501E-3,12.759601E-3,1.000000E+0,2.652285E+0,1.000000E+0,20.000000E+0,6.368551E-3,42.813033E+0,0.000000E+0,2.572459E+0,0.000000E+0,1.987198E+0,0.000000E+0,1.982234E+0,0.000000E+0,1.989616E+0,10.000000E+0,8.988576E+0,0.000000E+0,-209.530523E-3,0.000000E+0,139.229361E-3,0.000000E+0,139.068420E-3,0.000000E+0,145.564967E-3,0.000000E+0,-206.307859E-3,0.000000E+0,2.154270E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,997.745921E-3,0.000000E+0,1.001281E+0,3.084537E+0,0.000000E+0,998.341324E-3,0.000000E+0,1.015506E+0,3.060189E+0,0.000000E+0,242.756706E+0,4.011682E-3,3.984502E-3,92.913331E+0,73.590152E+0,75.249032E+0,102.161331E+0,81.266129E+0,3.976134E-3,3.980805E-3,67.566954E+0,4.491156E+0,1.713837E+0,76.556087E+0,75.399557E+0,0.000000E+0,74.941674E+0,76.652979E+0,0.000000E+0,74.398864E+0,1.079732E+0,1.010599E+0,2.069567E+0,60.000000E+0,46.000000E+0,59.300000E+0,10.845553E-3,68.386215E+0,30.148793E+0,0.000000E+0,1.304094E+0,1.312889E+0,1.004612E+0,60.000000E+0,1.000000E+0,1.331198E+0,658.865819E-3,2.035274E+0,60.000000E+0,1.866111E+0,0.000000E+0,72.716507E+0,1.044182E+0,1.048275E+0,1.004610E+0,50.000000E+0,1.000000E+0,84.429584E+0,2.696575E+0,2.517611E+0,1.224501E+0,27.000000E+0,0.000000E+0,1.315449E+0,1.304193E+0,1.008862E+0,60.000000E+0,3.991378E-3,47.345637E+0,9.214528E-3,23.826669E+0,4.263368E+0,30.201326E+0,0.000000E+0,37.629782E-3,0.000000E+0,43.972739E-3,0.000000E+0,15.562973E-3,0.000000E+0,22.745941E-3,0.000000E+0,24.614157E-3,2.021157E+0,2.013587E+0,2.018322E+0,2.023798E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.935838E+0,5.737699E+0,0.000000E+0,83.371839E-3,0.000000E+0,43.754511E-3,9.500000E+0,9.793022E+0,0.000000E+0,17.366768E-3,10.000000E+0,9.777110E+0,0.000000E+0,40.783888E-3,996.458562E-3,3.074689E+0,997.858565E-3,3.065017E+0,998.067760E-3,3.060077E+0,999.612591E-3,3.051725E+0,30.808122E-3,7.326776E+0,1.000000E+0,1.000000E+0,73.556780E+0,73.578311E+0,2.037852E+0,72.808606E+0,72.859149E+0,2.055805E+0,72.657401E+0,73.084070E+0,2.064356E+0,72.895933E+0,73.146831E+0,2.058903E+0
 10/25/2017,16:18:18.118,600.862443E-6,73.532723E+0,3.983996E-3,998.765490E-3,984.969898E-3,0.000000E+0,1.016180E+0,3.114686E+0,0.000000E+0,73.076348E+0,3.980624E-3,997.363986E-3,1.027475E+0,0.000000E+0,1.066028E+0,2.828934E+0,0.000000E+0,79.748439E+0,30.449786E+0,71.526606E+0,3.976343E-3,3.969080E-3,0.000000E+0,1.025916E+0,1.000000E+0,44.000000E+0,98.205565E+0,23.587223E+0,8.194475E-3,12.779900E-3,1.000000E+0,2.652972E+0,1.000000E+0,20.000000E+0,6.362388E-3,42.815826E+0,0.000000E+0,2.566530E+0,0.000000E+0,1.985973E+0,0.000000E+0,1.981879E+0,0.000000E+0,1.988842E+0,10.000000E+0,8.984553E+0,0.000000E+0,-207.019838E-3,0.000000E+0,136.847429E-3,0.000000E+0,137.233689E-3,0.000000E+0,144.050496E-3,0.000000E+0,-195.481002E-3,0.000000E+0,2.153497E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.791900E-3,0.000000E+0,1.012702E+0,3.083958E+0,0.000000E+0,998.630980E-3,0.000000E+0,1.014611E+0,3.060849E+0,0.000000E+0,242.766597E+0,4.011877E-3,3.980545E-3,92.917276E+0,73.616410E+0,75.250858E+0,102.177843E+0,81.266176E+0,3.975875E-3,3.979897E-3,67.565973E+0,4.485679E+0,1.711081E+0,76.560677E+0,75.398621E+0,0.000000E+0,74.945138E+0,76.665061E+0,0.000000E+0,74.398911E+0,1.071250E+0,1.008140E+0,2.067988E+0,60.000000E+0,46.000000E+0,59.300000E+0,10.840365E-3,68.384766E+0,30.143962E+0,0.000000E+0,1.300821E+0,1.310525E+0,1.011309E+0,60.000000E+0,1.000000E+0,1.335362E+0,663.179771E-3,2.026950E+0,60.000000E+0,1.888369E+0,0.000000E+0,72.716226E+0,1.043065E+0,1.043566E+0,1.009387E+0,50.000000E+0,1.000000E+0,84.489000E+0,2.697422E+0,2.519145E+0,1.219806E+0,27.000000E+0,0.000000E+0,1.312606E+0,1.305407E+0,1.006212E+0,60.000000E+0,3.990730E-3,47.347267E+0,9.255384E-3,23.832469E+0,4.240815E+0,30.197889E+0,0.000000E+0,34.696359E-3,0.000000E+0,45.840955E-3,0.000000E+0,17.946559E-3,0.000000E+0,24.195419E-3,0.000000E+0,24.388683E-3,2.020867E+0,2.013490E+0,2.018580E+0,2.023572E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.939839E+0,5.739021E+0,0.000000E+0,78.343114E-3,0.000000E+0,41.691445E-3,9.500000E+0,9.791250E+0,0.000000E+0,17.914348E-3,10.000000E+0,9.777303E+0,0.000000E+0,40.397360E-3,996.764309E-3,3.074544E+0,997.906840E-3,3.065854E+0,995.911434E-3,3.060029E+0,997.568909E-3,3.053881E+0,34.996526E-3,7.622875E+0,1.000000E+0,1.000000E+0,73.555610E+0,73.583600E+0,2.035040E+0,72.809776E+0,72.855873E+0,2.055007E+0,72.654359E+0,73.085240E+0,2.062759E+0,72.897524E+0,73.149639E+0,2.058472E+0
 10/25/2017,16:18:28.118,1.889010E-3,73.535999E+0,3.980494E-3,998.056683E-3,1.007708E+0,0.000000E+0,1.015828E+0,3.117569E+0,0.000000E+0,73.078173E+0,3.983931E-3,998.249994E-3,1.020951E+0,0.000000E+0,1.066763E+0,2.842128E+0,0.000000E+0,79.749282E+0,30.447649E+0,71.526699E+0,3.972452E-3,3.968107E-3,0.000000E+0,1.025566E+0,1.000000E+0,44.000000E+0,98.169885E+0,23.586434E+0,8.194475E-3,12.793324E-3,1.000000E+0,2.650879E+0,1.000000E+0,20.000000E+0,6.408315E-3,42.819597E+0,0.000000E+0,2.571524E+0,0.000000E+0,1.987133E+0,0.000000E+0,1.982040E+0,0.000000E+0,1.988713E+0,10.000000E+0,8.991377E+0,0.000000E+0,-204.637906E-3,0.000000E+0,136.783053E-3,0.000000E+0,135.688652E-3,0.000000E+0,138.540400E-3,0.000000E+0,-195.867676E-3,0.000000E+0,2.149373E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.357416E-3,0.000000E+0,999.524086E-3,3.084795E+0,0.000000E+0,998.775808E-3,0.000000E+0,1.008490E+0,3.061155E+0,0.000000E+0,242.777164E+0,4.012136E-3,3.984308E-3,92.921738E+0,73.624039E+0,75.254697E+0,102.187722E+0,81.268004E+0,3.978729E-3,3.979248E-3,67.569620E+0,4.487290E+0,1.711484E+0,76.520965E+0,75.400587E+0,0.000000E+0,74.946309E+0,76.680797E+0,0.000000E+0,74.402422E+0,1.073119E+0,996.900147E-3,2.069264E+0,60.000000E+0,46.000000E+0,59.300000E+0,10.817212E-3,68.385046E+0,30.141315E+0,0.000000E+0,1.308244E+0,1.304681E+0,983.979645E-3,60.000000E+0,1.000000E+0,1.338106E+0,659.536878E-3,2.040306E+0,60.000000E+0,1.883566E+0,0.000000E+0,72.716600E+0,1.042889E+0,1.042672E+0,1.005553E+0,50.000000E+0,1.000000E+0,84.529003E+0,2.697853E+0,2.515838E+0,1.197561E+0,27.000000E+0,0.000000E+0,1.303615E+0,1.301509E+0,992.015943E-3,60.000000E+0,3.988135E-3,47.346848E+0,9.244943E-3,23.831866E+0,4.221484E+0,30.195845E+0,0.000000E+0,35.534480E-3,0.000000E+0,45.325585E-3,0.000000E+0,18.268665E-3,0.000000E+0,22.713731E-3,0.000000E+0,23.776681E-3,2.021092E+0,2.013651E+0,2.018161E+0,2.023766E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.942321E+0,5.729833E+0,0.000000E+0,81.373243E-3,0.000000E+0,45.205105E-3,9.500000E+0,9.792410E+0,0.000000E+0,17.688874E-3,10.000000E+0,9.777432E+0,0.000000E+0,47.322643E-3,996.973505E-3,3.075654E+0,997.665461E-3,3.065548E+0,997.311437E-3,3.059610E+0,999.532131E-3,3.052401E+0,26.297533E-3,7.629319E+0,1.000000E+0,1.000000E+0,73.557763E+0,73.582336E+0,2.036877E+0,72.813145E+0,72.858868E+0,2.059525E+0,72.656652E+0,73.086831E+0,2.066992E+0,72.899349E+0,73.149826E+0,2.058695E+0
 10/25/2017,16:18:38.118,117.807224E-6,73.533518E+0,3.980429E-3,998.024464E-3,1.003413E+0,0.000000E+0,1.013545E+0,3.118858E+0,0.000000E+0,73.080139E+0,3.982245E-3,997.992246E-3,1.031351E+0,0.000000E+0,1.065900E+0,2.855080E+0,0.000000E+0,79.752234E+0,30.439149E+0,71.513271E+0,3.974398E-3,3.968302E-3,0.000000E+0,1.027111E+0,1.000000E+0,44.000000E+0,98.205753E+0,23.578501E+0,8.190973E-3,12.799550E-3,1.000000E+0,2.651183E+0,1.000000E+0,20.000000E+0,6.388206E-3,42.822064E+0,0.000000E+0,2.566047E+0,0.000000E+0,1.987617E+0,0.000000E+0,1.982105E+0,0.000000E+0,1.988971E+0,10.000000E+0,8.998426E+0,0.000000E+0,-198.457758E-3,0.000000E+0,135.077075E-3,0.000000E+0,137.362442E-3,0.000000E+0,144.147164E-3,0.000000E+0,-195.577671E-3,0.000000E+0,2.152047E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.051668E-3,0.000000E+0,1.007830E+0,3.085535E+0,0.000000E+0,998.116036E-3,0.000000E+0,1.010360E+0,3.060157E+0,0.000000E+0,242.779383E+0,4.014342E-3,3.979832E-3,92.926388E+0,73.621231E+0,75.254744E+0,102.204704E+0,81.271753E+0,3.979961E-3,3.982881E-3,67.565739E+0,4.513387E+0,1.711436E+0,76.528692E+0,75.402507E+0,0.000000E+0,74.948369E+0,76.692973E+0,0.000000E+0,74.401111E+0,1.073566E+0,1.006688E+0,2.069567E+0,60.000000E+0,46.000000E+0,59.300000E+0,10.827589E-3,68.385748E+0,30.136159E+0,0.000000E+0,1.305642E+0,1.315747E+0,989.605267E-3,60.000000E+0,1.000000E+0,1.333910E+0,658.785931E-3,2.026311E+0,60.000000E+0,1.885565E+0,0.000000E+0,72.713699E+0,1.043576E+0,1.043837E+0,1.004243E+0,50.000000E+0,1.000000E+0,84.530691E+0,2.698523E+0,2.525966E+0,1.229324E+0,27.000000E+0,0.000000E+0,1.310466E+0,1.300502E+0,988.550875E-3,60.000000E+0,3.988654E-3,47.344286E+0,9.258562E-3,23.830520E+0,4.241459E+0,30.196588E+0,0.000000E+0,14.259105E-3,0.000000E+0,42.040102E-3,0.000000E+0,20.587830E-3,0.000000E+0,25.065106E-3,0.000000E+0,22.649309E-3,2.020963E+0,2.013716E+0,2.018322E+0,2.023572E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.941677E+0,5.710105E+0,0.000000E+0,83.242898E-3,0.000000E+0,44.495926E-3,9.500000E+0,9.792507E+0,0.000000E+0,22.713731E-3,10.000000E+0,9.778012E+0,0.000000E+0,42.168944E-3,996.989597E-3,3.075187E+0,996.506838E-3,3.065114E+0,997.070057E-3,3.057695E+0,999.982707E-3,3.052304E+0,28.875013E-3,7.669916E+0,1.000000E+0,1.000000E+0,73.557155E+0,73.581540E+0,2.034480E+0,72.812818E+0,72.856715E+0,2.059525E+0,72.656138E+0,73.086317E+0,2.061896E+0,72.894763E+0,73.155910E+0,2.062223E+0
 10/25/2017,16:18:48.118,2.211047E-3,73.533518E+0,3.983477E-3,998.475523E-3,1.004722E+0,0.000000E+0,1.015541E+0,3.121049E+0,0.000000E+0,73.080373E+0,3.981856E-3,997.766717E-3,1.014235E+0,0.000000E+0,1.065804E+0,2.840372E+0,0.000000E+0,79.754483E+0,30.431949E+0,71.500732E+0,3.976927E-3,3.967588E-3,0.000000E+0,1.021153E+0,1.000000E+0,44.000000E+0,98.270439E+0,23.576831E+0,8.175732E-3,12.789433E-3,1.000000E+0,2.652093E+0,1.000000E+0,20.000000E+0,6.367902E-3,42.824810E+0,0.000000E+0,2.562405E+0,0.000000E+0,1.988262E+0,0.000000E+0,1.982620E+0,0.000000E+0,1.989422E+0,10.000000E+0,9.002836E+0,0.000000E+0,-206.633578E-3,0.000000E+0,138.489031E-3,0.000000E+0,138.489031E-3,0.000000E+0,159.098536E-3,0.000000E+0,-193.515412E-3,0.000000E+0,2.157364E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.566612E-3,0.000000E+0,1.006999E+0,3.083684E+0,0.000000E+0,998.276956E-3,0.000000E+0,1.005007E+0,3.060495E+0,0.000000E+0,242.779335E+0,4.013823E-3,3.983464E-3,92.931601E+0,73.608874E+0,75.253620E+0,102.212843E+0,81.275690E+0,3.978534E-3,3.976588E-3,67.567235E+0,4.510487E+0,1.714965E+0,76.528317E+0,75.401196E+0,0.000000E+0,74.948322E+0,76.705195E+0,0.000000E+0,74.405043E+0,1.068231E+0,1.004293E+0,2.067526E+0,60.000000E+0,46.000000E+0,59.200000E+0,10.827524E-3,68.386543E+0,30.131142E+0,0.000000E+0,1.296096E+0,1.308785E+0,990.084723E-3,60.000000E+0,1.000000E+0,1.340037E+0,657.427835E-3,2.026183E+0,60.000000E+0,1.882277E+0,0.000000E+0,72.715898E+0,1.042586E+0,1.038058E+0,978.698398E-3,50.000000E+0,1.000000E+0,84.508462E+0,2.698938E+0,2.522563E+0,1.212748E+0,27.000000E+0,0.000000E+0,1.313405E+0,1.308044E+0,991.393189E-3,60.000000E+0,3.987616E-3,47.344891E+0,9.225163E-3,23.832237E+0,4.265301E+0,30.193755E+0,0.000000E+0,1.751763E-3,0.000000E+0,40.429571E-3,0.000000E+0,23.486786E-3,0.000000E+0,25.193948E-3,0.000000E+0,19.685932E-3,2.020995E+0,2.013587E+0,2.018097E+0,2.023894E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.939042E+0,5.700305E+0,0.000000E+0,81.115360E-3,0.000000E+0,44.431455E-3,9.500000E+0,9.793054E+0,0.000000E+0,22.584888E-3,10.000000E+0,9.775145E+0,0.000000E+0,44.971268E-3,996.893045E-3,3.074029E+0,997.745921E-3,3.066208E+0,998.309140E-3,3.058918E+0,997.343621E-3,3.054332E+0,14.376691E-3,7.705358E+0,1.000000E+0,1.000000E+0,73.560946E+0,73.585097E+0,2.037469E+0,72.815064E+0,72.861582E+0,2.056971E+0,72.656418E+0,73.090622E+0,2.062599E+0,72.898601E+0,73.154787E+0,2.059605E+0
