date,time,ahu_dp,ahu1_cc_out_rtd,ahu1_f_cc,ahu1_f_ra,ahu1_fan_power,ahu1_on,ahu1_p_down,ahu1_t_ra,ahu1_vfd,ahu2_cc_out_rtd,ahu2_f_cc,ahu2_f_ra,ahu2_fan_power,ahu2_on,ahu2_p_down,ahu2_t_ra,ahu2_vfd,ch1_c_out_rtd,ch1_e_in_rtd,ch1_e_out_rtd,ch1_f_c,ch1_f_e,ch1_on,ch1_power,ch1_t_reset,ch1_t_sp,ch2_c_out_rtd,ch2_e_out_rtd,ch2_f_c,ch2_f_e,ch2_on,ch2_power,ch2_t_reset,ch2_t_sp,cl_f,cw_in_rtd,d15_pos_c,d15_pos_fb,d16_pos_c,d16_pos_fb,d17_pos_c,d17_pos_fb,d18_pos_c,d18_pos_fb,d2_pos_c,d2_pos_fb,d3_pos_c,d3_pos_fb,d4_pos_c,d4_pos_fb,d5_pos_c,d5_pos_fb,d6_pos_c,d6_pos_fb,d7_pos_c,d7_pos_fb,d8_pos_c,d8_pos_fb,dx_ds_c,dx_m_cs,dx_m_din,dx_m_sclk,dx_m_spi,dx_sp_cs,dx_sp_din,dx_sp_sclk,dx_sp_spi,dx_z_cs,dx_z_din,dx_z_sclk,dx_z_spi,exf1_f,exf1_on,exf1_power,exf1_t_in,exf1_vfd,exf2_f,exf2_on,exf2_power,exf2_t_in,exf2_vfd,hw_rtd,hx1_f_hw,hx1_f_pg,hx1_hw_rtd,hx1_pg_rtd,hx2_cw_rtd,hx2_hw_rtd,hx3_cw_rtd,hx3_f_cw,hx3_f_pg,hx3_pg_rtd,indoor_p,indoor_rh,indoor_rtd,oau_cc_rtd,oau_heat_c,oau_hs_rtd,oau_in_rtd,oau_on,oau_out_rtd,oau_p_down,oau_power,oau_rh,oau_vfd,outdoor_rh,outdoor_rtd,pl_f,pl_in_rtd,pl_out_rtd,pump1_on,pump1_p_down,pump1_p_up,pump1_power,pump1_vfd,pump2_on,pump2_p_down,pump2_p_up,pump2_power,pump2_vfd,pump3_dp,pump3_on,pump3_out_rtd,pump3_p_down,pump3_p_up,pump3_power,pump3_vfd,pump4_on,pump4_out_rtd,pump4_p_down,pump4_p_up,pump4_power,pump4_vfd,pump5_on,pump5_p_down,pump5_p_up,pump5_power,pump5_vfd,sl_f,sl_out_rtd,ts_f,ts_in_rtd,ts_meter,ts_out_rtd,v1_pos_c,v1_pos_fb,v10_pos_c,v10_pos_fb,v11_pos_c,v11_pos_fb,v12_pos_c,v12_pos_fb,v13_pos_c,v13_pos_fb,v14_pos_fb,v15_pos_fb,v16_pos_fb,v17_pos_fb,v18_pos_c,v18_pos_fb,v19_pos_c,v19_pos_fb,v20_pos_c,v20_pos_fb,v3_pos_c,v3_pos_fb,v4_pos_c,v4_pos_fb,v5_pos_c,v5_pos_fb,v6_pos_c,v6_pos_fb,v7_pos_c,v7_pos_fb,v8_pos_c,v8_pos_fb,v9_pos_c,v9_pos_fb,vav1_f,vav1_t_out,vav2_f,vav2_t_out,vav3_f,vav3_t_out,vav4_f,vav4_t_out,vch1_pos_fb,vch2_pos_fb,vsh_in,vsh_out,zs1_heat_rtd,zs1_out_rtd,zs1_rh,zs2_heat_rtd,zs2_out_rtd,zs2_rh,zs3_heat_rtd,zs3_out_rtd,zs3_rh,zs4_heat_rtd,zs4_out_rtd,zs4_rh
 10/25/2017,16:18:58.118,1.405954E-3,73.535765E+0,3.984969E-3,998.958801E-3,997.201256E-3,0.000000E+0,1.017058E+0,3.119583E+0,0.000000E+0,73.083415E+0,3.983412E-3,997.412313E-3,986.336089E-3,0.000000E+0,1.066922E+0,2.852986E+0,0.000000E+0,79.758372E+0,30.428976E+0,71.506019E+0,3.975630E-3,3.969080E-3,0.000000E+0,1.025677E+0,1.000000E+0,44.000000E+0,98.234288E+0,23.568387E+0,8.194280E-3,12.777889E-3,1.000000E+0,2.650017E+0,1.000000E+0,20.000000E+0,6.439906E-3,42.825788E+0,0.000000E+0,2.566208E+0,0.000000E+0,1.986843E+0,0.000000E+0,1.982459E+0,0.000000E+0,1.989680E+0,10.000000E+0,9.002032E+0,0.000000E+0,-208.983322E-3,0.000000E+0,135.173640E-3,0.000000E+0,139.744373E-3,0.000000E+0,151.268399E-3,0.000000E+0,-196.641023E-3,0.000000E+0,2.162294E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.679256E-3,0.000000E+0,1.011488E+0,3.084006E+0,0.000000E+0,997.713737E-3,0.000000E+0,1.003313E+0,3.060189E+0,0.000000E+0,242.786862E+0,4.009282E-3,3.982037E-3,92.934795E+0,73.601245E+0,75.259098E+0,102.227191E+0,81.277799E+0,3.979313E-3,3.978145E-3,67.564383E+0,4.512420E+0,1.712080E+0,76.519794E+0,75.403724E+0,0.000000E+0,74.949165E+0,76.716341E+0,0.000000E+0,74.403919E+0,1.070436E+0,1.000828E+0,2.068993E+0,60.000000E+0,46.000000E+0,59.200000E+0,10.821687E-3,68.384579E+0,30.125197E+0,0.000000E+0,1.295298E+0,1.315044E+0,985.529887E-3,60.000000E+0,1.000000E+0,1.329970E+0,655.542478E-3,2.023882E+0,60.000000E+0,1.867981E+0,0.000000E+0,72.712108E+0,1.041660E+0,1.046232E+0,973.746102E-3,50.000000E+0,1.000000E+0,84.548840E+0,2.699130E+0,2.520902E+0,1.200020E+0,27.000000E+0,0.000000E+0,1.316024E+0,1.304960E+0,987.241495E-3,60.000000E+0,3.990924E-3,47.342608E+0,9.187484E-3,23.823561E+0,4.238560E+0,30.190178E+0,0.000000E+0,3.266828E-3,0.000000E+0,44.584741E-3,0.000000E+0,23.357943E-3,0.000000E+0,25.290580E-3,0.000000E+0,21.167621E-3,2.020963E+0,2.013748E+0,2.018161E+0,2.023894E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.941588E+0,5.699757E+0,0.000000E+0,80.825241E-3,0.000000E+0,43.335451E-3,9.500000E+0,9.792507E+0,0.000000E+0,24.453104E-3,10.000000E+0,9.769669E+0,0.000000E+0,43.521790E-3,996.168906E-3,3.074833E+0,998.824084E-3,3.065757E+0,999.467763E-3,3.058645E+0,1.000224E+0,3.053543E+0,3.744589E-3,7.737256E+0,1.000000E+0,1.000000E+0,73.559027E+0,73.583834E+0,2.035727E+0,72.817310E+0,72.860412E+0,2.058056E+0,72.656793E+0,73.091137E+0,2.064580E+0,72.899303E+0,73.155816E+0,2.061872E+0
 10/25/2017,16:19:08.118,1.405954E-3,73.536186E+0,3.984125E-3,999.458187E-3,1.000475E+0,0.000000E+0,1.016563E+0,3.120066E+0,0.000000E+0,73.081402E+0,3.977835E-3,997.879481E-3,1.032085E+0,0.000000E+0,1.068503E+0,2.841854E+0,0.000000E+0,79.763105E+0,30.429766E+0,71.509060E+0,3.976214E-3,3.968950E-3,0.000000E+0,1.025215E+0,1.000000E+0,44.000000E+0,98.131995E+0,23.571495E+0,8.193826E-3,12.790536E-3,1.000000E+0,2.651774E+0,1.000000E+0,20.000000E+0,6.415386E-3,42.826719E+0,0.000000E+0,2.573555E+0,0.000000E+0,1.986392E+0,0.000000E+0,1.981847E+0,0.000000E+0,1.988939E+0,10.000000E+0,9.000487E+0,0.000000E+0,-198.618699E-3,0.000000E+0,135.753028E-3,0.000000E+0,138.328090E-3,0.000000E+0,151.622850E-3,0.000000E+0,-197.317701E-3,0.000000E+0,2.161649E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.872360E-3,0.000000E+0,1.005099E+0,3.084618E+0,0.000000E+0,998.051668E-3,0.000000E+0,1.009657E+0,3.060527E+0,0.000000E+0,242.785125E+0,4.013563E-3,3.981583E-3,92.940196E+0,73.591931E+0,75.262844E+0,102.240881E+0,81.277846E+0,3.976978E-3,3.976848E-3,67.564102E+0,4.512098E+0,1.711742E+0,76.544567E+0,75.404567E+0,0.000000E+0,74.950148E+0,76.727206E+0,0.000000E+0,74.404013E+0,1.071714E+0,1.000812E+0,2.069343E+0,60.000000E+0,46.000000E+0,59.200000E+0,10.825838E-3,68.385701E+0,30.122596E+0,0.000000E+0,1.304110E+0,1.316370E+0,992.689770E-3,60.000000E+0,1.000000E+0,1.332794E+0,663.802897E-3,2.038805E+0,60.000000E+0,1.866321E+0,0.000000E+0,72.713699E+0,1.044278E+0,1.045721E+0,972.084687E-3,50.000000E+0,1.000000E+0,84.622326E+0,2.700455E+0,2.515455E+0,1.226577E+0,27.000000E+0,0.000000E+0,1.310131E+0,1.308315E+0,981.700580E-3,60.000000E+0,3.988394E-3,47.340605E+0,9.201752E-3,23.821937E+0,4.248870E+0,30.186927E+0,0.000000E+0,5.877896E-3,0.000000E+0,45.100111E-3,0.000000E+0,22.488256E-3,0.000000E+0,25.226159E-3,0.000000E+0,21.844044E-3,2.021221E+0,2.013426E+0,2.018225E+0,2.023701E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.946960E+0,5.698855E+0,0.000000E+0,81.083125E-3,0.000000E+0,43.851217E-3,9.500000E+0,9.791863E+0,0.000000E+0,23.035837E-3,10.000000E+0,9.751566E+0,0.000000E+0,42.587682E-3,997.359713E-3,3.075718E+0,997.037873E-3,3.065983E+0,996.458562E-3,3.056665E+0,997.263161E-3,3.054332E+0,35.318711E-3,7.445989E+0,1.000000E+0,1.000000E+0,73.561086E+0,73.588888E+0,2.032706E+0,72.817310E+0,72.859383E+0,2.058631E+0,72.657588E+0,73.092494E+0,2.066720E+0,72.899396E+0,73.157689E+0,2.058280E+0
 10/25/2017,16:19:18.118,1.566973E-3,73.539322E+0,3.982504E-3,998.926582E-3,998.782071E-3,0.000000E+0,1.014966E+0,3.117634E+0,0.000000E+0,73.083040E+0,3.978873E-3,997.718389E-3,1.015448E+0,0.000000E+0,1.065038E+0,2.830046E+0,0.000000E+0,79.760059E+0,30.424424E+0,71.473361E+0,3.977900E-3,3.965319E-3,0.000000E+0,1.020261E+0,1.000000E+0,44.000000E+0,98.098854E+0,23.569964E+0,8.218729E-3,12.796956E-3,1.000000E+0,2.655591E+0,1.000000E+0,20.000000E+0,6.413116E-3,42.827603E+0,0.000000E+0,2.576003E+0,0.000000E+0,1.986779E+0,0.000000E+0,1.982266E+0,0.000000E+0,1.988616E+0,10.000000E+0,8.999553E+0,0.000000E+0,-199.487783E-3,0.000000E+0,135.688652E-3,0.000000E+0,139.197173E-3,0.000000E+0,149.238364E-3,0.000000E+0,-194.385427E-3,0.000000E+0,2.155978E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.952820E-3,0.000000E+0,1.015353E+0,3.084054E+0,0.000000E+0,997.955116E-3,0.000000E+0,1.008794E+0,3.060141E+0,0.000000E+0,242.788454E+0,4.010644E-3,3.983140E-3,92.944657E+0,73.593288E+0,75.262750E+0,102.254617E+0,81.278502E+0,3.976588E-3,3.979637E-3,67.562700E+0,4.512743E+0,1.714111E+0,76.540306E+0,75.410888E+0,0.000000E+0,74.954595E+0,76.737134E+0,0.000000E+0,74.403639E+0,1.067529E+0,1.003670E+0,2.067319E+0,60.000000E+0,46.000000E+0,59.200000E+0,10.844580E-3,68.385607E+0,30.120924E+0,0.000000E+0,1.300486E+0,1.311755E+0,990.516235E-3,60.000000E+0,1.000000E+0,1.331422E+0,658.929729E-3,2.035226E+0,60.000000E+0,1.886145E+0,0.000000E+0,72.713980E+0,1.041788E+0,1.040612E+0,993.092007E-3,50.000000E+0,1.000000E+0,84.706178E+0,2.700232E+0,2.520023E+0,1.217123E+0,27.000000E+0,0.000000E+0,1.310881E+0,1.305216E+0,984.175629E-3,60.000000E+0,3.989303E-3,47.337903E+0,9.256422E-3,23.817019E+0,4.222128E+0,30.187902E+0,0.000000E+0,6.780488E-3,0.000000E+0,45.261164E-3,0.000000E+0,22.842573E-3,0.000000E+0,25.355001E-3,0.000000E+0,21.554148E-3,2.020963E+0,2.013877E+0,2.018193E+0,2.023894E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.953318E+0,5.697533E+0,0.000000E+0,84.306667E-3,0.000000E+0,44.431455E-3,9.500000E+0,9.790445E+0,0.000000E+0,22.971416E-3,10.000000E+0,9.739744E+0,0.000000E+0,45.164532E-3,996.812585E-3,3.074914E+0,997.810289E-3,3.065902E+0,999.741327E-3,3.056488E+0,997.375805E-3,3.051886E+0,20.498205E-3,7.802018E+0,1.000000E+0,1.000000E+0,73.558325E+0,73.587718E+0,2.032515E+0,72.817264E+0,72.862050E+0,2.057609E+0,72.660069E+0,73.093243E+0,2.065043E+0,72.900145E+0,73.159514E+0,2.063069E+0
 10/25/2017,16:19:28.118,761.880850E-6,73.537450E+0,3.983736E-3,998.266103E-3,1.005361E+0,0.000000E+0,1.014455E+0,3.118906E+0,0.000000E+0,73.082853E+0,3.982699E-3,997.847263E-3,1.021413E+0,0.000000E+0,1.065166E+0,2.848443E+0,0.000000E+0,79.765213E+0,30.428511E+0,71.456284E+0,3.971674E-3,3.971155E-3,0.000000E+0,1.024307E+0,1.000000E+0,44.000000E+0,98.110089E+0,23.570892E+0,8.231440E-3,12.793065E-3,1.000000E+0,2.652684E+0,1.000000E+0,20.000000E+0,6.414737E-3,42.832631E+0,0.000000E+0,2.576261E+0,0.000000E+0,1.987649E+0,0.000000E+0,1.982169E+0,0.000000E+0,1.987424E+0,10.000000E+0,8.999296E+0,0.000000E+0,-204.863224E-3,0.000000E+0,139.390303E-3,0.000000E+0,136.622112E-3,0.000000E+0,155.779589E-3,0.000000E+0,-195.738785E-3,0.000000E+0,2.153110E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.872360E-3,0.000000E+0,1.005370E+0,3.083700E+0,0.000000E+0,998.872360E-3,0.000000E+0,1.007292E+0,3.060077E+0,0.000000E+0,242.797670E+0,4.011682E-3,3.981972E-3,92.950105E+0,73.594084E+0,75.266121E+0,102.267413E+0,81.281315E+0,3.976848E-3,3.976588E-3,67.560830E+0,4.513065E+0,1.714014E+0,76.550093E+0,75.409904E+0,0.000000E+0,74.956936E+0,76.745845E+0,0.000000E+0,74.402656E+0,1.064797E+0,1.002105E+0,2.068562E+0,60.000000E+0,46.000000E+0,59.200000E+0,10.838225E-3,68.386823E+0,30.115536E+0,0.000000E+0,1.295234E+0,1.318972E+0,988.550463E-3,60.000000E+0,1.000000E+0,1.335538E+0,659.313191E-3,2.034475E+0,60.000000E+0,1.877442E+0,0.000000E+0,72.715103E+0,1.041117E+0,1.047812E+0,981.605875E-3,50.000000E+0,1.000000E+0,84.757953E+0,2.696591E+0,2.517180E+0,1.223144E+0,27.000000E+0,0.000000E+0,1.311728E+0,1.303506E+0,985.868243E-3,60.000000E+0,3.989238E-3,47.337251E+0,9.242543E-3,23.819710E+0,4.260146E+0,30.182328E+0,0.000000E+0,3.460240E-3,0.000000E+0,44.455898E-3,0.000000E+0,23.518996E-3,0.000000E+0,24.936263E-3,0.000000E+0,21.844044E-3,2.020963E+0,2.013490E+0,2.018161E+0,2.023766E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.957143E+0,5.698983E+0,0.000000E+0,82.791602E-3,0.000000E+0,44.592632E-3,9.500000E+0,9.792120E+0,0.000000E+0,22.327203E-3,10.000000E+0,9.738456E+0,0.000000E+0,42.007891E-3,996.345918E-3,3.075622E+0,996.925229E-3,3.066128E+0,997.697645E-3,3.059884E+0,999.837879E-3,3.052449E+0,10.832657E-3,7.779142E+0,1.000000E+0,1.000000E+0,73.559729E+0,73.587578E+0,2.039051E+0,72.818995E+0,72.862518E+0,2.053123E+0,72.660069E+0,73.092915E+0,2.063062E+0,72.900098E+0,73.159186E+0,2.061680E+0
 10/25/2017,16:19:38.118,1.889010E-3,73.535905E+0,3.984644E-3,998.604397E-3,999.085460E-3,0.000000E+0,1.015541E+0,3.121323E+0,0.000000E+0,73.083228E+0,3.980234E-3,998.072792E-3,993.625911E-3,0.000000E+0,1.066731E+0,2.859446E+0,0.000000E+0,79.767978E+0,30.423309E+0,71.430504E+0,3.978094E-3,3.971155E-3,0.000000E+0,1.021982E+0,1.000000E+0,44.000000E+0,98.136414E+0,23.570985E+0,8.246486E-3,12.798188E-3,1.000000E+0,2.656773E+0,1.000000E+0,20.000000E+0,6.445355E-3,42.834447E+0,0.000000E+0,2.574843E+0,0.000000E+0,1.986037E+0,0.000000E+0,1.981557E+0,0.000000E+0,1.988874E+0,10.000000E+0,9.002579E+0,0.000000E+0,-218.221355E-3,0.000000E+0,136.943994E-3,0.000000E+0,136.332417E-3,0.000000E+0,150.269493E-3,0.000000E+0,-185.137487E-3,0.000000E+0,2.153400E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.467763E-3,0.000000E+0,1.001984E+0,3.083797E+0,0.000000E+0,998.437876E-3,0.000000E+0,1.008650E+0,3.059803E+0,0.000000E+0,242.787634E+0,4.010320E-3,3.980026E-3,92.959546E+0,73.603070E+0,75.269398E+0,102.279410E+0,81.281549E+0,3.979507E-3,3.978794E-3,67.560409E+0,4.505654E+0,1.712757E+0,76.535810E+0,75.412058E+0,0.000000E+0,74.959605E+0,76.761674E+0,0.000000E+0,74.402796E+0,1.072033E+0,1.003574E+0,2.071161E+0,60.000000E+0,46.000000E+0,59.200000E+0,10.843996E-3,68.386636E+0,30.115025E+0,0.000000E+0,1.305084E+0,1.317296E+0,1.007905E+0,60.000000E+0,1.000000E+0,1.328071E+0,659.520900E-3,2.031008E+0,60.000000E+0,1.892834E+0,0.000000E+0,72.713886E+0,1.042730E+0,1.045130E+0,1.008093E+0,50.000000E+0,1.000000E+0,84.769302E+0,2.702515E+0,2.523905E+0,1.212923E+0,27.000000E+0,0.000000E+0,1.313516E+0,1.304241E+0,1.002251E+0,60.000000E+0,3.988524E-3,47.338043E+0,9.208431E-3,23.815441E+0,4.279155E+0,30.184047E+0,0.000000E+0,-85.655663E-6,0.000000E+0,45.390006E-3,0.000000E+0,24.420893E-3,0.000000E+0,24.066577E-3,0.000000E+0,17.656663E-3,2.021028E+0,2.013458E+0,2.018193E+0,2.023701E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.957685E+0,5.700853E+0,0.000000E+0,79.439118E-3,0.000000E+0,42.884155E-3,9.500000E+0,9.791089E+0,0.000000E+0,26.997743E-3,10.000000E+0,9.737844E+0,0.000000E+0,41.202626E-3,997.070057E-3,3.075332E+0,998.228680E-3,3.065098E+0,999.419487E-3,3.056762E+0,997.633277E-3,3.051966E+0,30.485937E-3,7.855180E+0,1.000000E+0,1.000000E+0,73.558372E+0,73.586923E+0,2.033282E+0,72.821148E+0,72.863969E+0,2.057960E+0,72.661332E+0,73.095911E+0,2.065762E+0,72.898975E+0,73.159139E+0,2.058663E+0
 10/25/2017,16:19:48.118,-43.211183E-6,73.540071E+0,3.984579E-3,998.991019E-3,1.024889E+0,0.000000E+0,1.015477E+0,3.120244E+0,0.000000E+0,73.086129E+0,3.981791E-3,997.815044E-3,956.427087E-3,0.000000E+0,1.066747E+0,2.861685E+0,0.000000E+0,79.768071E+0,30.417921E+0,71.413660E+0,3.976084E-3,3.968431E-3,0.000000E+0,1.022444E+0,1.000000E+0,44.000000E+0,98.158790E+0,23.566114E+0,8.257964E-3,12.804933E-3,1.000000E+0,2.663769E+0,1.000000E+0,20.000000E+0,6.460405E-3,42.836821E+0,0.000000E+0,2.568431E+0,0.000000E+0,1.986295E+0,0.000000E+0,1.982298E+0,0.000000E+0,1.988520E+0,10.000000E+0,9.006506E+0,0.000000E+0,-216.708507E-3,0.000000E+0,136.654300E-3,0.000000E+0,139.454679E-3,0.000000E+0,154.490678E-3,0.000000E+0,-189.390895E-3,0.000000E+0,2.157686E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.564315E-3,0.000000E+0,1.010881E+0,3.085309E+0,0.000000E+0,998.325232E-3,0.000000E+0,1.014243E+0,3.060302E+0,0.000000E+0,242.791397E+0,4.013563E-3,3.982426E-3,92.960344E+0,73.605130E+0,75.268041E+0,102.293429E+0,81.286845E+0,3.979507E-3,3.981972E-3,67.558866E+0,4.504044E+0,1.710307E+0,76.518343E+0,75.414446E+0,0.000000E+0,74.961665E+0,76.777550E+0,0.000000E+0,74.405698E+0,1.075212E+0,1.008763E+0,2.067797E+0,60.000000E+0,47.000000E+0,59.200000E+0,10.847693E-3,68.385140E+0,30.108987E+0,0.000000E+0,1.305084E+0,1.317487E+0,1.001975E+0,60.000000E+0,1.000000E+0,1.334692E+0,656.660910E-3,2.035737E+0,60.000000E+0,1.887741E+0,0.000000E+0,72.713324E+0,1.042027E+0,1.042065E+0,997.964428E-3,50.000000E+0,1.000000E+0,84.758657E+0,2.702882E+0,2.522387E+0,1.235057E+0,27.000000E+0,0.000000E+0,1.310179E+0,1.304672E+0,1.007233E+0,60.000000E+0,3.988589E-3,47.337577E+0,9.116601E-3,23.815627E+0,4.287855E+0,30.181074E+0,0.000000E+0,-1.149424E-3,0.000000E+0,45.969797E-3,0.000000E+0,24.710789E-3,0.000000E+0,23.164679E-3,0.000000E+0,17.817717E-3,2.021092E+0,2.013362E+0,2.018161E+0,2.023701E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.956413E+0,5.697952E+0,0.000000E+0,84.661256E-3,0.000000E+0,45.591930E-3,9.500000E+0,9.792313E+0,0.000000E+0,27.255428E-3,10.000000E+0,9.738230E+0,0.000000E+0,42.007891E-3,996.442470E-3,3.075461E+0,998.598796E-3,3.065098E+0,996.506838E-3,3.056327E+0,997.697645E-3,3.054123E+0,33.385602E-3,7.921231E+0,1.000000E+0,1.000000E+0,73.562865E+0,73.586782E+0,2.036462E+0,72.825220E+0,72.864671E+0,2.056923E+0,72.659133E+0,73.095302E+0,2.069052E+0,72.900800E+0,73.163305E+0,2.062303E+0
 10/25/2017,16:19:58.118,1.727991E-3,73.540164E+0,3.984515E-3,997.734498E-3,998.334972E-3,0.000000E+0,1.016339E+0,3.119970E+0,0.000000E+0,73.086129E+0,3.979780E-3,997.315658E-3,956.124009E-3,0.000000E+0,1.067034E+0,2.847138E+0,0.000000E+0,79.771305E+0,30.419732E+0,71.389238E+0,3.975565E-3,3.966356E-3,0.000000E+0,1.023989E+0,1.000000E+0,44.000000E+0,98.206975E+0,23.565278E+0,8.251090E-3,12.791897E-3,1.000000E+0,2.657412E+0,1.000000E+0,20.000000E+0,6.476298E-3,42.839707E+0,0.000000E+0,2.565209E+0,0.000000E+0,1.987327E+0,0.000000E+0,1.982427E+0,0.000000E+0,1.988906E+0,10.000000E+0,9.001967E+0,0.000000E+0,-216.161306E-3,0.000000E+0,136.171476E-3,0.000000E+0,138.167148E-3,0.000000E+0,155.231802E-3,0.000000E+0,-186.104171E-3,0.000000E+0,2.159780E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,997.842473E-3,0.000000E+0,1.009060E+0,3.085776E+0,0.000000E+0,998.083852E-3,0.000000E+0,1.014179E+0,3.060849E+0,0.000000E+0,242.786234E+0,4.013563E-3,3.977432E-3,92.968000E+0,73.608547E+0,75.270850E+0,102.307118E+0,81.287361E+0,3.978080E-3,3.984048E-3,67.555873E+0,4.506943E+0,1.710871E+0,76.524524E+0,75.418472E+0,0.000000E+0,74.963350E+0,76.796095E+0,0.000000E+0,74.407150E+0,1.075435E+0,1.007294E+0,2.068945E+0,60.000000E+0,47.000000E+0,59.200000E+0,10.845229E-3,68.385701E+0,30.108429E+0,0.000000E+0,1.302577E+0,1.310254E+0,1.000601E+0,60.000000E+0,1.000000E+0,1.333687E+0,661.230503E-3,2.039396E+0,60.000000E+0,1.887950E+0,0.000000E+0,72.714026E+0,1.040926E+0,1.043550E+0,987.436805E-3,50.000000E+0,1.000000E+0,84.779104E+0,2.692616E+0,2.516780E+0,1.217059E+0,27.000000E+0,0.000000E+0,1.312047E+0,1.309178E+0,1.001565E+0,60.000000E+0,3.990730E-3,47.336412E+0,9.223153E-3,23.816462E+0,4.244037E+0,30.182607E+0,0.000000E+0,-1.794133E-3,0.000000E+0,44.874636E-3,0.000000E+0,21.586359E-3,0.000000E+0,24.549736E-3,0.000000E+0,19.041720E-3,2.020706E+0,2.013426E+0,2.018258E+0,2.023701E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.957715E+0,5.698532E+0,0.000000E+0,83.178427E-3,0.000000E+0,45.076163E-3,9.500000E+0,9.792507E+0,0.000000E+0,24.420893E-3,10.000000E+0,9.731047E+0,0.000000E+0,43.682843E-3,996.635573E-3,3.075670E+0,998.228680E-3,3.066353E+0,996.619481E-3,3.059723E+0,998.148220E-3,3.054348E+0,30.485937E-3,7.958606E+0,1.000000E+0,1.000000E+0,73.562584E+0,73.589825E+0,2.038907E+0,72.825875E+0,72.864110E+0,2.056300E+0,72.659928E+0,73.093290E+0,2.063909E+0,72.901923E+0,73.162837E+0,2.063085E+0
 10/25/2017,16:20:08.118,922.899256E-6,73.538573E+0,3.981467E-3,997.879481E-3,1.000267E+0,0.000000E+0,1.017250E+0,3.122386E+0,0.000000E+0,73.087767E+0,3.981661E-3,997.460641E-3,969.794417E-3,0.000000E+0,1.066539E+0,2.836780E+0,0.000000E+0,79.776599E+0,30.416899E+0,71.350498E+0,3.976278E-3,3.970247E-3,0.000000E+0,1.022571E+0,1.000000E+0,44.000000E+0,98.231420E+0,23.561892E+0,8.243438E-3,12.781651E-3,1.000000E+0,2.657061E+0,1.000000E+0,20.000000E+0,6.413505E-3,42.844735E+0,0.000000E+0,2.560408E+0,0.000000E+0,1.986263E+0,0.000000E+0,1.982685E+0,0.000000E+0,1.988681E+0,10.000000E+0,9.002740E+0,0.000000E+0,-214.938152E-3,0.000000E+0,138.843102E-3,0.000000E+0,137.941831E-3,0.000000E+0,155.489584E-3,0.000000E+0,-188.778662E-3,0.000000E+0,2.164517E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.676959E-3,0.000000E+0,1.008900E+0,3.086452E+0,0.000000E+0,999.081556E-3,0.000000E+0,1.010568E+0,3.061509E+0,0.000000E+0,242.792989E+0,4.011877E-3,3.979702E-3,92.971287E+0,73.613602E+0,75.273378E+0,102.319679E+0,81.289282E+0,3.977821E-3,3.979897E-3,67.555967E+0,4.509843E+0,1.710775E+0,76.522089E+0,75.421048E+0,0.000000E+0,74.966346E+0,76.814172E+0,0.000000E+0,74.408179E+0,1.072704E+0,1.003271E+0,2.070061E+0,60.000000E+0,47.000000E+0,59.200000E+0,10.841013E-3,68.386964E+0,30.103552E+0,0.000000E+0,1.301252E+0,1.313895E+0,999.945543E-3,60.000000E+0,1.000000E+0,1.331565E+0,660.000228E-3,2.033708E+0,60.000000E+0,1.876539E+0,0.000000E+0,72.713839E+0,1.041899E+0,1.050845E+0,985.615637E-3,50.000000E+0,1.000000E+0,84.792986E+0,2.697406E+0,2.524608E+0,1.219902E+0,27.000000E+0,0.000000E+0,1.315497E+0,1.306973E+0,1.000112E+0,60.000000E+0,3.989886E-3,47.335154E+0,9.143904E-3,23.814699E+0,4.258213E+0,30.178752E+0,0.000000E+0,-279.068162E-6,0.000000E+0,44.810215E-3,0.000000E+0,21.457517E-3,0.000000E+0,24.356472E-3,0.000000E+0,18.719614E-3,2.020738E+0,2.013458E+0,2.018290E+0,2.023830E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.958504E+0,5.699403E+0,0.000000E+0,80.438416E-3,0.000000E+0,45.172870E-3,9.500000E+0,9.792636E+0,0.000000E+0,23.422364E-3,10.000000E+0,9.704730E+0,0.000000E+0,42.265576E-3,997.005689E-3,3.074544E+0,998.695348E-3,3.066192E+0,997.424081E-3,3.058484E+0,997.134425E-3,3.054622E+0,29.519383E-3,7.996626E+0,1.000000E+0,1.000000E+0,73.560057E+0,73.588654E+0,2.037021E+0,72.827279E+0,72.863688E+0,2.052995E+0,72.656372E+0,73.099093E+0,2.062823E+0,72.900753E+0,73.164241E+0,2.059302E+0
 10/25/2017,16:20:18.118,2.211047E-3,73.541428E+0,3.981921E-3,998.684943E-3,998.814007E-3,0.000000E+0,1.016419E+0,3.118439E+0,0.000000E+0,73.087206E+0,3.981596E-3,998.217775E-3,967.130522E-3,0.000000E+0,1.067401E+0,2.844560E+0,0.000000E+0,79.773366E+0,30.412858E+0,71.302776E+0,3.970572E-3,3.973101E-3,0.000000E+0,1.023352E+0,1.000000E+0,44.000000E+0,98.234006E+0,23.558366E+0,8.261337E-3,12.772961E-3,1.000000E+0,2.651582E+0,1.000000E+0,20.000000E+0,6.443150E-3,42.846783E+0,0.000000E+0,2.554769E+0,0.000000E+0,1.986714E+0,0.000000E+0,1.983233E+0,0.000000E+0,1.989068E+0,10.000000E+0,9.005766E+0,0.000000E+0,-220.152652E-3,0.000000E+0,136.171476E-3,0.000000E+0,138.617784E-3,0.000000E+0,153.910668E-3,0.000000E+0,-180.722965E-3,0.000000E+0,2.164259E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.242476E-3,0.000000E+0,1.000738E+0,3.087080E+0,0.000000E+0,997.858565E-3,0.000000E+0,1.008586E+0,3.060463E+0,0.000000E+0,242.801819E+0,4.012071E-3,3.982232E-3,92.976313E+0,73.613227E+0,75.276889E+0,102.331017E+0,81.289610E+0,3.980026E-3,3.978405E-3,67.556388E+0,4.504366E+0,1.712161E+0,76.544755E+0,75.423108E+0,0.000000E+0,74.964193E+0,76.820495E+0,0.000000E+0,74.407618E+0,1.074141E+0,1.007917E+0,2.071751E+0,60.000000E+0,47.000000E+0,59.200000E+0,10.855410E-3,68.385467E+0,30.103134E+0,0.000000E+0,1.307430E+0,1.318749E+0,1.003030E+0,60.000000E+0,1.000000E+0,1.334740E+0,659.504923E-3,2.036168E+0,60.000000E+0,1.906050E+0,0.000000E+0,72.711874E+0,1.043049E+0,1.044795E+0,1.002677E+0,50.000000E+0,1.000000E+0,84.825064E+0,2.701030E+0,2.515966E+0,1.219120E+0,27.000000E+0,0.000000E+0,1.312047E+0,1.308811E+0,1.006387E+0,60.000000E+0,3.989108E-3,47.330449E+0,9.051814E-3,23.813771E+0,4.302675E+0,30.177962E+0,0.000000E+0,-3.341433E-3,0.000000E+0,45.196742E-3,0.000000E+0,25.967003E-3,0.000000E+0,23.003626E-3,0.000000E+0,17.463400E-3,2.020738E+0,2.013426E+0,2.018515E+0,2.023508E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.960832E+0,5.699918E+0,0.000000E+0,80.599593E-3,0.000000E+0,43.980159E-3,9.500000E+0,9.791573E+0,0.000000E+0,16.400449E-3,10.000000E+0,9.699641E+0,0.000000E+0,43.715054E-3,996.860861E-3,3.076443E+0,996.748217E-3,3.066401E+0,999.371211E-3,3.058097E+0,999.322935E-3,3.054589E+0,26.619718E-3,8.027879E+0,1.000000E+0,1.000000E+0,73.561835E+0,73.589637E+0,2.032579E+0,72.828168E+0,72.867058E+0,2.056795E+0,72.660443E+0,73.098251E+0,2.064468E+0,72.900473E+0,73.164147E+0,2.064139E+0
 10/25/2017,16:20:28.118,1.566973E-3,73.541569E+0,3.983866E-3,996.832381E-3,999.053524E-3,0.000000E+0,1.014343E+0,3.121146E+0,0.000000E+0,73.089686E+0,3.983996E-3,997.782826E-3,981.183765E-3,0.000000E+0,1.065629E+0,2.832317E+0,0.000000E+0,79.776178E+0,30.411789E+0,71.291266E+0,3.972323E-3,3.969793E-3,0.000000E+0,1.022173E+0,1.000000E+0,44.000000E+0,98.067828E+0,23.550571E+0,8.283321E-3,12.759212E-3,1.000000E+0,2.656486E+0,1.000000E+0,20.000000E+0,6.495629E-3,42.850740E+0,0.000000E+0,2.561374E+0,0.000000E+0,1.987810E+0,0.000000E+0,1.982072E+0,0.000000E+0,1.987681E+0,10.000000E+0,8.989574E+0,0.000000E+0,-227.330636E-3,0.000000E+0,137.008371E-3,0.000000E+0,138.714349E-3,0.000000E+0,164.157513E-3,0.000000E+0,-179.949618E-3,0.000000E+0,2.161295E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.389600E-3,0.000000E+0,1.002655E+0,3.085969E+0,0.000000E+0,998.309140E-3,0.000000E+0,999.717084E-3,3.060302E+0,0.000000E+0,242.803990E+0,4.011812E-3,3.981129E-3,92.982700E+0,73.619172E+0,75.274783E+0,102.344472E+0,81.292891E+0,3.979248E-3,3.979507E-3,67.554845E+0,4.494056E+0,1.716915E+0,76.555525E+0,75.423342E+0,0.000000E+0,74.967985E+0,76.832624E+0,0.000000E+0,74.410286E+0,1.065787E+0,1.008061E+0,2.071177E+0,60.000000E+0,47.000000E+0,59.200000E+0,10.865268E-3,68.386543E+0,30.097282E+0,0.000000E+0,1.309969E+0,1.314597E+0,1.010078E+0,60.000000E+0,1.000000E+0,1.332012E+0,658.530289E-3,2.022588E+0,60.000000E+0,1.883083E+0,0.000000E+0,72.709861E+0,1.041884E+0,1.047684E+0,1.012662E+0,50.000000E+0,1.000000E+0,84.979831E+0,2.694611E+0,2.525774E+0,1.214760E+0,27.000000E+0,0.000000E+0,1.314155E+0,1.303282E+0,1.010315E+0,60.000000E+0,3.990276E-3,47.329517E+0,9.041373E-3,23.810941E+0,4.302353E+0,30.180563E+0,0.000000E+0,-26.712109E-3,0.000000E+0,43.392948E-3,0.000000E+0,24.420893E-3,0.000000E+0,18.526350E-3,0.000000E+0,14.950971E-3,2.020673E+0,2.013845E+0,2.018225E+0,2.023701E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.973438E+0,5.697887E+0,0.000000E+0,83.242898E-3,0.000000E+0,39.499436E-3,9.500000E+0,9.792829E+0,0.000000E+0,24.549736E-3,10.000000E+0,9.698384E+0,0.000000E+0,51.993183E-3,996.539022E-3,3.075236E+0,998.985004E-3,3.066047E+0,999.725235E-3,3.059610E+0,998.421784E-3,3.053463E+0,30.163752E-3,7.899966E+0,1.000000E+0,1.000000E+0,73.564456E+0,73.587531E+0,2.034640E+0,72.825875E+0,72.866917E+0,2.058854E+0,72.660349E+0,73.097783E+0,2.064676E+0,72.900847E+0,73.165364E+0,2.064857E+0
 10/25/2017,16:20:38.118,439.844037E-6,73.542692E+0,3.989508E-3,997.686170E-3,1.004339E+0,0.000000E+0,1.015206E+0,3.120936E+0,0.000000E+0,73.087019E+0,3.973749E-3,997.637843E-3,993.306881E-3,0.000000E+0,1.068519E+0,2.837392E+0,0.000000E+0,79.778380E+0,30.406122E+0,71.354288E+0,3.977835E-3,3.964865E-3,0.000000E+0,1.023304E+0,1.000000E+0,44.000000E+0,97.982225E+0,23.558737E+0,8.309781E-3,12.777825E-3,1.000000E+0,2.650001E+0,1.000000E+0,20.000000E+0,6.514700E-3,42.852090E+0,0.000000E+0,2.558700E+0,0.000000E+0,1.987004E+0,0.000000E+0,1.981815E+0,0.000000E+0,1.988906E+0,10.000000E+0,8.986935E+0,0.000000E+0,-231.836994E-3,0.000000E+0,137.169312E-3,0.000000E+0,137.974019E-3,0.000000E+0,171.600976E-3,0.000000E+0,-196.898805E-3,0.000000E+0,2.167127E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.470060E-3,0.000000E+0,597.082547E-3,3.086034E+0,0.000000E+0,998.936728E-3,0.000000E+0,1.009817E+0,3.059691E+0,0.000000E+0,242.803363E+0,4.009152E-3,3.980740E-3,92.989886E+0,73.621839E+0,75.278481E+0,102.360043E+0,81.294157E+0,3.978794E-3,3.978599E-3,67.555172E+0,4.498566E+0,1.718414E+0,76.554823E+0,75.423529E+0,0.000000E+0,74.968032E+0,76.843723E+0,0.000000E+0,74.410941E+0,1.084668E+0,1.008827E+0,2.078558E+0,60.000000E+0,47.000000E+0,59.200000E+0,10.842116E-3,68.386964E+0,30.097932E+0,0.000000E+0,1.307973E+0,1.317615E+0,1.004037E+0,60.000000E+0,1.000000E+0,1.336463E+0,658.817886E-3,1.997872E+0,60.000000E+0,1.885113E+0,0.000000E+0,72.711312E+0,1.043432E+0,1.046216E+0,1.004546E+0,50.000000E+0,1.000000E+0,85.096706E+0,2.699657E+0,2.515710E+0,1.231097E+0,27.000000E+0,0.000000E+0,1.310929E+0,1.306893E+0,1.004232E+0,60.000000E+0,3.987681E-3,47.331380E+0,9.130998E-3,23.805281E+0,4.384189E+0,30.178195E+0,0.000000E+0,15.838640E-3,0.000000E+0,42.104523E-3,0.000000E+0,20.104671E-3,0.000000E+0,15.852869E-3,0.000000E+0,15.885079E-3,2.020867E+0,2.013329E+0,2.018161E+0,2.023862E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.983144E+0,5.698274E+0,0.000000E+0,82.823837E-3,0.000000E+0,42.303917E-3,9.500000E+0,9.791508E+0,0.000000E+0,19.524879E-3,10.000000E+0,9.699415E+0,0.000000E+0,43.682843E-3,996.394194E-3,3.074689E+0,997.794197E-3,3.066964E+0,998.132128E-3,3.057051E+0,998.051668E-3,3.054412E+0,28.230643E-3,7.857114E+0,1.000000E+0,1.000000E+0,73.564877E+0,73.589076E+0,2.033873E+0,72.830695E+0,72.867151E+0,2.055566E+0,72.661098E+0,73.098157E+0,2.067215E+0,72.903000E+0,73.166253E+0,2.060563E+0
 10/25/2017,16:20:48.118,1.244936E-3,73.543347E+0,3.983866E-3,998.668834E-3,1.016331E+0,0.000000E+0,1.014471E+0,3.118987E+0,0.000000E+0,73.086223E+0,3.984579E-3,998.056683E-3,1.011683E+0,0.000000E+0,1.065293E+0,2.813211E+0,0.000000E+0,79.782316E+0,30.399991E+0,71.499235E+0,3.969469E-3,3.967718E-3,0.000000E+0,1.023973E+0,1.000000E+0,44.000000E+0,97.976302E+0,23.556139E+0,8.330793E-3,12.786061E-3,1.000000E+0,2.647286E+0,1.000000E+0,20.000000E+0,6.484406E-3,42.855395E+0,0.000000E+0,2.562019E+0,0.000000E+0,1.986263E+0,0.000000E+0,1.981653E+0,0.000000E+0,1.988745E+0,10.000000E+0,8.978276E+0,0.000000E+0,-222.341454E-3,0.000000E+0,137.008371E-3,0.000000E+0,138.328090E-3,0.000000E+0,154.394009E-3,0.000000E+0,-208.885682E-3,0.000000E+0,2.172025E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.322935E-3,0.000000E+0,854.919819E-3,3.084843E+0,0.000000E+0,998.437876E-3,0.000000E+0,1.009433E+0,3.061686E+0,0.000000E+0,242.803459E+0,4.010060E-3,3.985151E-3,92.992140E+0,73.621699E+0,75.280214E+0,102.370817E+0,81.298562E+0,3.980221E-3,3.981064E-3,67.552507E+0,4.510810E+0,1.716738E+0,76.548969E+0,75.424372E+0,0.000000E+0,74.975335E+0,76.852809E+0,0.000000E+0,74.414920E+0,1.064781E+0,979.927921E-3,2.067622E+0,60.000000E+0,45.000000E+0,59.200000E+0,10.843348E-3,68.385607E+0,30.095749E+0,0.000000E+0,1.308803E+0,1.316386E+0,1.008512E+0,60.000000E+0,1.000000E+0,1.335091E+0,655.590410E-3,2.031343E+0,60.000000E+0,1.871543E+0,0.000000E+0,72.710891E+0,1.043209E+0,1.044907E+0,1.004882E+0,50.000000E+0,1.000000E+0,85.184599E+0,2.692664E+0,2.516301E+0,1.234546E+0,27.000000E+0,0.000000E+0,1.310147E+0,1.305439E+0,1.007920E+0,60.000000E+0,3.988848E-3,47.328119E+0,9.154086E-3,23.799852E+0,4.417052E+0,30.177962E+0,0.000000E+0,52.425838E-3,0.000000E+0,45.132321E-3,0.000000E+0,17.817717E-3,0.000000E+0,15.595184E-3,0.000000E+0,18.945088E-3,2.020867E+0,2.013651E+0,2.018258E+0,2.023766E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.990629E+0,5.699306E+0,0.000000E+0,80.857477E-3,0.000000E+0,41.498032E-3,9.500000E+0,9.792442E+0,0.000000E+0,16.368239E-3,10.000000E+0,9.698739E+0,0.000000E+0,49.577386E-3,996.522930E-3,3.075364E+0,999.017188E-3,3.066691E+0,999.773511E-3,3.058822E+0,998.293048E-3,3.054251E+0,28.230643E-3,7.954418E+0,1.000000E+0,1.000000E+0,73.565111E+0,73.590152E+0,2.037580E+0,72.829572E+0,72.867994E+0,2.054688E+0,72.659273E+0,73.096706E+0,2.063861E+0,72.901643E+0,73.167564E+0,2.062734E+0
 10/25/2017,16:20:58.118,922.899256E-6,73.542177E+0,3.977511E-3,999.280985E-3,1.012291E+0,0.000000E+0,1.014359E+0,3.113010E+0,0.000000E+0,73.090622E+0,3.981921E-3,997.380095E-3,1.007775E+0,0.000000E+0,1.065725E+0,2.816659E+0,0.000000E+0,79.785127E+0,30.399526E+0,71.515470E+0,3.971998E-3,3.969534E-3,0.000000E+0,1.018382E+0,1.000000E+0,44.000000E+0,98.079674E+0,23.553680E+0,8.347006E-3,12.798253E-3,1.000000E+0,2.654489E+0,1.000000E+0,20.000000E+0,6.488623E-3,42.854092E+0,0.000000E+0,2.567948E+0,0.000000E+0,1.989616E+0,0.000000E+0,1.980880E+0,0.000000E+0,1.988391E+0,10.000000E+0,8.971387E+0,0.000000E+0,-218.350109E-3,0.000000E+0,137.169312E-3,0.000000E+0,138.070584E-3,0.000000E+0,155.489584E-3,0.000000E+0,-208.273449E-3,0.000000E+0,2.169351E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.920636E-3,0.000000E+0,1.008693E+0,3.084859E+0,0.000000E+0,998.325232E-3,0.000000E+0,1.006189E+0,3.060833E+0,0.000000E+0,242.812723E+0,4.012720E-3,3.984567E-3,92.998105E+0,73.623618E+0,75.284568E+0,102.384177E+0,81.301140E+0,3.978145E-3,3.983075E-3,67.552647E+0,4.499211E+0,1.717222E+0,76.553559E+0,75.427228E+0,0.000000E+0,74.978472E+0,76.858148E+0,0.000000E+0,74.414265E+0,1.067544E+0,1.002776E+0,2.068642E+0,60.000000E+0,45.000000E+0,59.200000E+0,10.862220E-3,68.383643E+0,30.095842E+0,0.000000E+0,1.305131E+0,1.311883E+0,1.011149E+0,60.000000E+0,1.000000E+0,1.334612E+0,657.523700E-3,2.026343E+0,60.000000E+0,1.889239E+0,0.000000E+0,72.713278E+0,1.041500E+0,1.043949E+0,1.010792E+0,50.000000E+0,1.000000E+0,85.201437E+0,2.693669E+0,2.516285E+0,1.228126E+0,27.000000E+0,0.000000E+0,1.310945E+0,1.311031E+0,1.002204E+0,60.000000E+0,3.989757E-3,47.328492E+0,9.262064E-3,23.801847E+0,4.339727E+0,30.183165E+0,0.000000E+0,53.167253E-3,0.000000E+0,44.971268E-3,0.000000E+0,13.888021E-3,0.000000E+0,19.331616E-3,0.000000E+0,22.778152E-3,2.021028E+0,2.013619E+0,2.018322E+0,2.023669E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.992340E+0,5.695728E+0,0.000000E+0,83.758664E-3,0.000000E+0,49.814770E-3,9.500000E+0,9.793731E+0,0.000000E+0,14.950971E-3,10.000000E+0,9.698642E+0,0.000000E+0,41.750206E-3,995.863158E-3,3.074946E+0,997.778105E-3,3.066659E+0,999.676959E-3,3.058693E+0,998.437876E-3,3.054573E+0,28.230643E-3,8.123895E+0,1.000000E+0,1.000000E+0,73.564316E+0,73.589497E+0,2.035119E+0,72.830789E+0,72.865513E+0,2.056907E+0,72.660724E+0,73.097221E+0,2.059005E+0,72.905480E+0,73.172010E+0,2.054816E+0
 10/25/2017,16:21:08.118,-526.266402E-6,73.543722E+0,3.980948E-3,999.087674E-3,995.157374E-3,0.000000E+0,1.012826E+0,3.116120E+0,0.000000E+0,73.089359E+0,3.976084E-3,998.233885E-3,1.002447E+0,0.000000E+0,1.064351E+0,2.837617E+0,0.000000E+0,79.785736E+0,30.397854E+0,71.514207E+0,3.972971E-3,3.970831E-3,0.000000E+0,1.025598E+0,1.000000E+0,44.000000E+0,98.194236E+0,23.553587E+0,8.369769E-3,12.800588E-3,1.000000E+0,2.654841E+0,1.000000E+0,20.000000E+0,6.509251E-3,42.860423E+0,0.000000E+0,2.567045E+0,0.000000E+0,1.987037E+0,0.000000E+0,1.982072E+0,0.000000E+0,1.988423E+0,10.000000E+0,8.989639E+0,0.000000E+0,-207.373909E-3,0.000000E+0,138.295901E-3,0.000000E+0,139.293738E-3,0.000000E+0,145.629412E-3,0.000000E+0,-196.737691E-3,0.000000E+0,2.162423E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.309140E-3,0.000000E+0,1.010482E+0,3.084553E+0,0.000000E+0,998.421784E-3,0.000000E+0,1.009161E+0,3.061622E+0,0.000000E+0,242.811228E+0,4.009606E-3,3.981194E-3,93.002989E+0,73.624180E+0,75.284053E+0,102.395139E+0,81.301281E+0,3.979183E-3,3.976653E-3,67.552227E+0,4.495022E+0,1.708567E+0,76.544052E+0,75.429522E+0,0.000000E+0,74.979783E+0,76.862128E+0,0.000000E+0,74.418244E+0,1.063663E+0,1.005937E+0,2.070029E+0,60.000000E+0,45.000000E+0,59.200000E+0,10.869289E-3,68.386496E+0,30.094077E+0,0.000000E+0,1.302817E+0,1.309982E+0,1.007745E+0,60.000000E+0,1.000000E+0,1.332650E+0,658.226715E-3,2.033452E+0,60.000000E+0,1.879489E+0,0.000000E+0,72.709300E+0,1.042554E+0,1.049393E+0,1.004450E+0,50.000000E+0,1.000000E+0,85.207862E+0,2.698715E+0,2.518585E+0,1.209458E+0,27.000000E+0,0.000000E+0,1.315593E+0,1.308044E+0,1.010315E+0,60.000000E+0,3.990600E-3,47.326069E+0,9.223801E-3,23.799481E+0,4.331672E+0,30.183397E+0,0.000000E+0,35.276597E-3,0.000000E+0,43.296316E-3,0.000000E+0,17.978770E-3,0.000000E+0,25.032895E-3,0.000000E+0,23.808892E-3,2.020931E+0,2.013523E+0,2.018322E+0,2.023733E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.993211E+0,5.750916E+0,0.000000E+0,79.406883E-3,0.000000E+0,52.167955E-3,9.500000E+0,9.792442E+0,0.000000E+0,18.204244E-3,10.000000E+0,9.698481E+0,0.000000E+0,42.329997E-3,997.311437E-3,3.076073E+0,998.164312E-3,3.066208E+0,998.711440E-3,3.059143E+0,999.387303E-3,3.054332E+0,26.941903E-3,8.087808E+0,1.000000E+0,1.000000E+0,73.568154E+0,73.590808E+0,2.034688E+0,72.830367E+0,72.870849E+0,2.056444E+0,72.662643E+0,73.100450E+0,2.062711E+0,72.902017E+0,73.170372E+0,2.060020E+0
 10/25/2017,16:21:18.118,4.465304E-3,73.548683E+0,3.983607E-3,997.734498E-3,1.007453E+0,0.000000E+0,1.016834E+0,3.116764E+0,0.000000E+0,73.089686E+0,3.983801E-3,996.880708E-3,990.036830E-3,0.000000E+0,1.065645E+0,2.866920E+0,0.000000E+0,79.785127E+0,30.391305E+0,71.538350E+0,3.972452E-3,3.968561E-3,0.000000E+0,1.022683E+0,1.000000E+0,44.000000E+0,98.041926E+0,23.553309E+0,8.421909E-3,12.797540E-3,1.000000E+0,2.658195E+0,1.000000E+0,20.000000E+0,6.547005E-3,42.855255E+0,0.000000E+0,2.574231E+0,0.000000E+0,1.989132E+0,0.000000E+0,1.981815E+0,0.000000E+0,1.988358E+0,10.000000E+0,9.001581E+0,0.000000E+0,-211.687137E-3,0.000000E+0,138.649972E-3,0.000000E+0,138.971855E-3,0.000000E+0,154.297341E-3,0.000000E+0,-192.677620E-3,0.000000E+0,2.164259E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,997.987300E-3,0.000000E+0,1.010817E+0,3.084070E+0,0.000000E+0,998.293048E-3,0.000000E+0,1.014627E+0,3.061863E+0,0.000000E+0,242.805389E+0,4.007012E-3,3.977561E-3,93.011631E+0,73.623852E+0,75.285645E+0,102.408970E+0,81.299828E+0,3.976653E-3,3.978794E-3,67.552414E+0,4.513065E+0,1.713821E+0,76.578144E+0,75.428632E+0,0.000000E+0,74.978565E+0,76.857024E+0,0.000000E+0,74.415622E+0,1.070659E+0,1.003654E+0,2.070268E+0,60.000000E+0,45.000000E+0,59.200000E+0,10.857810E-3,68.384579E+0,30.095052E+0,0.000000E+0,1.303439E+0,1.317982E+0,998.011736E-3,60.000000E+0,1.000000E+0,1.332969E+0,664.889374E-3,2.025432E+0,60.000000E+0,1.889320E+0,0.000000E+0,72.712950E+0,1.044406E+0,1.041746E+0,980.711267E-3,50.000000E+0,1.000000E+0,85.316393E+0,2.697645E+0,2.511940E+0,1.217107E+0,27.000000E+0,0.000000E+0,1.311376E+0,1.308044E+0,996.678614E-3,60.000000E+0,3.990146E-3,47.324672E+0,9.211609E-3,23.800780E+0,4.280444E+0,30.184094E+0,0.000000E+0,-1.052718E-3,0.000000E+0,42.877578E-3,0.000000E+0,23.454575E-3,0.000000E+0,25.161738E-3,0.000000E+0,18.880667E-3,2.021189E+0,2.013748E+0,2.018354E+0,2.023862E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.002602E+0,5.777672E+0,0.000000E+0,79.020058E-3,0.000000E+0,44.624867E-3,9.500000E+0,9.792539E+0,0.000000E+0,20.909936E-3,10.000000E+0,9.699963E+0,0.000000E+0,42.974210E-3,996.732125E-3,3.075847E+0,997.697645E-3,3.067608E+0,999.548223E-3,3.059675E+0,998.807992E-3,3.053962E+0,26.619718E-3,8.113262E+0,1.000000E+0,1.000000E+0,73.570588E+0,73.594833E+0,2.039290E+0,72.829385E+0,72.872533E+0,2.056348E+0,72.665216E+0,73.100684E+0,2.066880E+0,72.903561E+0,73.172150E+0,2.064761E+0
 10/25/2017,16:21:28.118,1.244936E-3,73.543534E+0,3.985358E-3,997.380095E-3,1.009768E+0,0.000000E+0,1.014822E+0,3.116136E+0,0.000000E+0,73.092026E+0,3.986006E-3,998.024464E-3,1.001474E+0,0.000000E+0,1.067290E+0,2.846091E+0,0.000000E+0,79.788641E+0,30.394881E+0,71.527167E+0,3.972712E-3,3.971804E-3,0.000000E+0,1.023511E+0,1.000000E+0,44.000000E+0,97.966431E+0,23.551082E+0,8.472818E-3,12.816023E-3,1.000000E+0,2.652253E+0,1.000000E+0,20.000000E+0,6.553037E-3,42.856699E+0,0.000000E+0,2.569140E+0,0.000000E+0,1.985457E+0,0.000000E+0,1.982008E+0,0.000000E+0,1.988713E+0,10.000000E+0,9.006635E+0,0.000000E+0,-217.159143E-3,0.000000E+0,137.104936E-3,0.000000E+0,138.682161E-3,0.000000E+0,156.359599E-3,0.000000E+0,-186.716404E-3,0.000000E+0,2.158363E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.518336E-3,0.000000E+0,1.004715E+0,3.084167E+0,0.000000E+0,999.178108E-3,0.000000E+0,1.018750E+0,3.060930E+0,0.000000E+0,242.794533E+0,4.011228E-3,3.981972E-3,93.015295E+0,73.625303E+0,75.287798E+0,102.420919E+0,81.302687E+0,3.982491E-3,3.980091E-3,67.550356E+0,4.504044E+0,1.713998E+0,76.595050E+0,75.433080E+0,0.000000E+0,74.978191E+0,76.856134E+0,0.000000E+0,74.415903E+0,1.074972E+0,999.917786E-3,2.068132E+0,60.000000E+0,45.000000E+0,59.200000E+0,10.848860E-3,68.386589E+0,30.092498E+0,0.000000E+0,1.307526E+0,1.315316E+0,1.006994E+0,60.000000E+0,1.000000E+0,1.329427E+0,659.121460E-3,2.030145E+0,60.000000E+0,1.884888E+0,0.000000E+0,72.712856E+0,1.042155E+0,1.041746E+0,998.523558E-3,50.000000E+0,1.000000E+0,85.266818E+0,2.694005E+0,2.518410E+0,1.222297E+0,27.000000E+0,0.000000E+0,1.310338E+0,1.306686E+0,1.005158E+0,60.000000E+0,3.990730E-3,47.323227E+0,9.219651E-3,23.800409E+0,4.300420E+0,30.183861E+0,0.000000E+0,752.465171E-6,0.000000E+0,42.716525E-3,0.000000E+0,26.160267E-3,0.000000E+0,22.391624E-3,0.000000E+0,17.849927E-3,2.020867E+0,2.013265E+0,2.018064E+0,2.023605E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.998998E+0,5.777511E+0,0.000000E+0,83.242898E-3,0.000000E+0,43.174274E-3,9.500000E+0,9.792475E+0,0.000000E+0,25.773739E-3,10.000000E+0,9.700059E+0,0.000000E+0,44.262634E-3,996.667757E-3,3.075236E+0,998.293048E-3,3.066675E+0,998.647072E-3,3.056617E+0,997.359713E-3,3.052562E+0,23.397869E-3,8.160948E+0,1.000000E+0,1.000000E+0,73.569277E+0,73.592633E+0,2.031875E+0,72.833316E+0,72.872580E+0,2.059397E+0,72.664000E+0,73.100544E+0,2.070122E+0,72.903702E+0,73.172712E+0,2.058440E+0
 10/25/2017,16:21:38.118,2.694102E-3,73.546109E+0,3.979132E-3,998.636616E-3,1.006031E+0,0.000000E+0,1.015637E+0,3.111609E+0,0.000000E+0,73.089967E+0,3.985876E-3,997.927809E-3,999.751275E-3,0.000000E+0,1.064016E+0,2.845591E+0,0.000000E+0,79.792109E+0,30.404078E+0,71.519588E+0,3.971155E-3,3.974009E-3,0.000000E+0,1.024451E+0,1.000000E+0,44.000000E+0,97.964927E+0,23.545746E+0,8.508616E-3,12.815504E-3,1.000000E+0,2.647110E+0,1.000000E+0,20.000000E+0,6.569838E-3,42.858374E+0,0.000000E+0,2.572846E+0,0.000000E+0,1.986714E+0,0.000000E+0,1.981976E+0,0.000000E+0,1.988165E+0,10.000000E+0,8.990315E+0,0.000000E+0,-225.302775E-3,0.000000E+0,136.783053E-3,0.000000E+0,137.362442E-3,0.000000E+0,166.380885E-3,0.000000E+0,-179.401831E-3,0.000000E+0,2.164711E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.116036E-3,0.000000E+0,1.010146E+0,3.084650E+0,0.000000E+0,997.971208E-3,0.000000E+0,1.005646E+0,3.060994E+0,0.000000E+0,242.798634E+0,4.011228E-3,3.979832E-3,93.017079E+0,73.626848E+0,75.289297E+0,102.435550E+0,81.308686E+0,3.976783E-3,3.983659E-3,67.550777E+0,4.498566E+0,1.711693E+0,76.612143E+0,75.431723E+0,0.000000E+0,74.984230E+0,76.845503E+0,0.000000E+0,74.416559E+0,1.068583E+0,1.010775E+0,2.070651E+0,60.000000E+0,45.000000E+0,59.200000E+0,10.864490E-3,68.384064E+0,30.092358E+0,0.000000E+0,1.306201E+0,1.318222E+0,1.011500E+0,60.000000E+0,1.000000E+0,1.335330E+0,659.536878E-3,2.030241E+0,60.000000E+0,1.876539E+0,0.000000E+0,72.708972E+0,1.042251E+0,1.047956E+0,1.009291E+0,50.000000E+0,1.000000E+0,85.212974E+0,2.695633E+0,2.517419E+0,1.223463E+0,27.000000E+0,0.000000E+0,1.309859E+0,1.308012E+0,1.008671E+0,60.000000E+0,3.988913E-3,47.322156E+0,9.161090E-3,23.797950E+0,4.330706E+0,30.185394E+0,0.000000E+0,-8.950395E-3,0.000000E+0,39.720937E-3,0.000000E+0,25.000685E-3,0.000000E+0,19.299405E-3,0.000000E+0,15.208656E-3,2.020706E+0,2.013233E+0,2.018451E+0,2.023862E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.994956E+0,5.775770E+0,0.000000E+0,84.467844E-3,0.000000E+0,42.722978E-3,9.500000E+0,9.791766E+0,0.000000E+0,24.581947E-3,10.000000E+0,9.699802E+0,0.000000E+0,44.552530E-3,996.104538E-3,3.076121E+0,997.407989E-3,3.065983E+0,999.821787E-3,3.058274E+0,999.676959E-3,3.052336E+0,30.808122E-3,8.207022E+0,1.000000E+0,1.000000E+0,73.570260E+0,73.596237E+0,2.033793E+0,72.831444E+0,72.872908E+0,2.059653E+0,72.663906E+0,73.098532E+0,2.065442E+0,72.907586E+0,73.173929E+0,2.063788E+0
 10/25/2017,16:21:48.118,2.050028E-3,73.546811E+0,3.981596E-3,997.960028E-3,1.013904E+0,0.000000E+0,1.015621E+0,3.112447E+0,0.000000E+0,73.091745E+0,3.983672E-3,998.121120E-3,1.010550E+0,0.000000E+0,1.066459E+0,2.820783E+0,0.000000E+0,79.794780E+0,30.398179E+0,71.481315E+0,3.975889E-3,3.974333E-3,0.000000E+0,1.025295E+0,1.000000E+0,44.000000E+0,98.039152E+0,23.544169E+0,8.497397E-3,12.795659E-3,1.000000E+0,2.638948E+0,1.000000E+0,20.000000E+0,6.543502E-3,42.858840E+0,0.000000E+0,2.562599E+0,0.000000E+0,1.985135E+0,0.000000E+0,1.981911E+0,0.000000E+0,1.988391E+0,10.000000E+0,8.992343E+0,0.000000E+0,-224.787762E-3,0.000000E+0,137.555571E-3,0.000000E+0,138.682161E-3,0.000000E+0,164.576409E-3,0.000000E+0,-191.098703E-3,0.000000E+0,2.165291E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.840176E-3,0.000000E+0,900.938260E-3,3.085132E+0,0.000000E+0,998.035576E-3,0.000000E+0,993.340967E-3,3.062571E+0,0.000000E+0,242.801529E+0,4.014017E-3,3.978470E-3,93.024547E+0,73.624741E+0,75.294025E+0,102.446089E+0,81.309764E+0,3.982816E-3,3.976523E-3,67.547364E+0,4.493411E+0,1.708728E+0,76.606149E+0,75.433080E+0,0.000000E+0,74.980859E+0,76.843208E+0,0.000000E+0,74.417682E+0,1.070228E+0,1.004644E+0,2.071751E+0,60.000000E+0,45.000000E+0,59.200000E+0,10.865462E-3,68.383410E+0,30.092683E+0,0.000000E+0,1.303918E+0,1.319707E+0,1.009551E+0,60.000000E+0,1.000000E+0,1.336989E+0,664.122449E-3,2.025800E+0,60.000000E+0,1.891028E+0,0.000000E+0,72.710938E+0,1.043991E+0,1.047365E+0,1.007310E+0,50.000000E+0,1.000000E+0,85.160773E+0,2.697453E+0,2.518330E+0,1.219183E+0,27.000000E+0,0.000000E+0,1.314267E+0,1.302691E+0,1.012790E+0,60.000000E+0,3.991508E-3,47.321177E+0,9.253568E-3,23.794563E+0,4.353581E+0,30.186323E+0,0.000000E+0,-28.742941E-3,0.000000E+0,45.422217E-3,0.000000E+0,23.841102E-3,0.000000E+0,18.107612E-3,0.000000E+0,15.015393E-3,2.020609E+0,2.013394E+0,2.018483E+0,2.023830E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.990960E+0,5.776415E+0,0.000000E+0,85.273729E-3,0.000000E+0,42.432859E-3,9.500000E+0,9.793054E+0,0.000000E+0,23.905524E-3,10.000000E+0,9.699190E+0,0.000000E+0,41.879049E-3,996.667757E-3,3.075879E+0,997.713737E-3,3.065548E+0,997.037873E-3,3.058500E+0,999.741327E-3,3.052835E+0,24.042239E-3,8.275651E+0,1.000000E+0,1.000000E+0,73.567873E+0,73.597594E+0,2.033857E+0,72.834205E+0,72.873844E+0,2.058918E+0,72.663064E+0,73.101340E+0,2.062951E+0,72.905527E+0,73.172572E+0,2.065112E+0
