date,time,ahu_dp,ahu1_cc_out_rtd,ahu1_f_cc,ahu1_f_ra,ahu1_fan_power,ahu1_on,ahu1_p_down,ahu1_t_ra,ahu1_vfd,ahu2_cc_out_rtd,ahu2_f_cc,ahu2_f_ra,ahu2_fan_power,ahu2_on,ahu2_p_down,ahu2_t_ra,ahu2_vfd,ch1_c_out_rtd,ch1_e_in_rtd,ch1_e_out_rtd,ch1_f_c,ch1_f_e,ch1_on,ch1_power,ch1_t_reset,ch1_t_sp,ch2_c_out_rtd,ch2_e_out_rtd,ch2_f_c,ch2_f_e,ch2_on,ch2_power,ch2_t_reset,ch2_t_sp,cl_f,cw_in_rtd,d15_pos_c,d15_pos_fb,d16_pos_c,d16_pos_fb,d17_pos_c,d17_pos_fb,d18_pos_c,d18_pos_fb,d2_pos_c,d2_pos_fb,d3_pos_c,d3_pos_fb,d4_pos_c,d4_pos_fb,d5_pos_c,d5_pos_fb,d6_pos_c,d6_pos_fb,d7_pos_c,d7_pos_fb,d8_pos_c,d8_pos_fb,dx_ds_c,dx_m_cs,dx_m_din,dx_m_sclk,dx_m_spi,dx_sp_cs,dx_sp_din,dx_sp_sclk,dx_sp_spi,dx_z_cs,dx_z_din,dx_z_sclk,dx_z_spi,exf1_f,exf1_on,exf1_power,exf1_t_in,exf1_vfd,exf2_f,exf2_on,exf2_power,exf2_t_in,exf2_vfd,hw_rtd,hx1_f_hw,hx1_f_pg,hx1_hw_rtd,hx1_pg_rtd,hx2_cw_rtd,hx2_hw_rtd,hx3_cw_rtd,hx3_f_cw,hx3_f_pg,hx3_pg_rtd,indoor_p,indoor_rh,indoor_rtd,oau_cc_rtd,oau_heat_c,oau_hs_rtd,oau_in_rtd,oau_on,oau_out_rtd,oau_p_down,oau_power,oau_rh,oau_vfd,outdoor_rh,outdoor_rtd,pl_f,pl_in_rtd,pl_out_rtd,pump1_on,pump1_p_down,pump1_p_up,pump1_power,pump1_vfd,pump2_on,pump2_p_down,pump2_p_up,pump2_power,pump2_vfd,pump3_dp,pump3_on,pump3_out_rtd,pump3_p_down,pump3_p_up,pump3_power,pump3_vfd,pump4_on,pump4_out_rtd,pump4_p_down,pump4_p_up,pump4_power,pump4_vfd,pump5_on,pump5_p_down,pump5_p_up,pump5_power,pump5_vfd,sl_f,sl_out_rtd,ts_f,ts_in_rtd,ts_meter,ts_out_rtd,v1_pos_c,v1_pos_fb,v10_pos_c,v10_pos_fb,v11_pos_c,v11_pos_fb,v12_pos_c,v12_pos_fb,v13_pos_c,v13_pos_fb,v14_pos_fb,v15_pos_fb,v16_pos_fb,v17_pos_fb,v18_pos_c,v18_pos_fb,v19_pos_c,v19_pos_fb,v20_pos_c,v20_pos_fb,v3_pos_c,v3_pos_fb,v4_pos_c,v4_pos_fb,v5_pos_c,v5_pos_fb,v6_pos_c,v6_pos_fb,v7_pos_c,v7_pos_fb,v8_pos_c,v8_pos_fb,v9_pos_c,v9_pos_fb,vav1_f,vav1_t_out,vav2_f,vav2_t_out,vav3_f,vav3_t_out,vav4_f,vav4_t_out,vch1_pos_fb,vch2_pos_fb,vsh_in,vsh_out,zs1_heat_rtd,zs1_out_rtd,zs1_rh,zs2_heat_rtd,zs2_out_rtd,zs2_rh,zs3_heat_rtd,zs3_out_rtd,zs3_rh,zs4_heat_rtd,zs4_out_rtd,zs4_rh
 10/25/2017,16:21:58.118,439.844037E-6,73.547372E+0,3.984320E-3,998.813817E-3,1.011684E+0,0.000000E+0,1.013625E+0,3.111738E+0,0.000000E+0,73.090669E+0,3.980494E-3,997.831154E-3,1.011938E+0,0.000000E+0,1.068024E+0,2.834138E+0,0.000000E+0,79.795108E+0,30.384337E+0,71.463349E+0,3.977576E-3,3.975565E-3,0.000000E+0,1.023288E+0,1.000000E+0,44.000000E+0,97.994213E+0,23.551175E+0,8.539485E-3,12.814077E-3,1.000000E+0,2.650368E+0,1.000000E+0,20.000000E+0,6.618360E-3,42.856838E+0,0.000000E+0,2.559344E+0,0.000000E+0,1.987907E+0,0.000000E+0,1.982105E+0,0.000000E+0,1.988810E+0,10.000000E+0,8.990765E+0,0.000000E+0,-226.107482E-3,0.000000E+0,137.459006E-3,0.000000E+0,137.459006E-3,0.000000E+0,166.896450E-3,0.000000E+0,-188.681994E-3,0.000000E+0,2.160683E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.389600E-3,0.000000E+0,944.416972E-3,3.084923E+0,0.000000E+0,997.729829E-3,0.000000E+0,998.870132E-3,3.061429E+0,0.000000E+0,242.806403E+0,4.010969E-3,3.982297E-3,93.030465E+0,73.624180E+0,75.294025E+0,102.460673E+0,81.310842E+0,3.978729E-3,3.981259E-3,67.547598E+0,4.492445E+0,1.713853E+0,76.590367E+0,75.434813E+0,0.000000E+0,74.984183E+0,76.830048E+0,0.000000E+0,74.419882E+0,1.073902E+0,1.005650E+0,2.069519E+0,60.000000E+0,45.000000E+0,59.200000E+0,10.866046E-3,68.385701E+0,30.088271E+0,0.000000E+0,1.306201E+0,1.313926E+0,1.005795E+0,60.000000E+0,1.000000E+0,1.337165E+0,658.210737E-3,2.031248E+0,60.000000E+0,1.890287E+0,0.000000E+0,72.712014E+0,1.041947E+0,1.039495E+0,1.003268E+0,50.000000E+0,1.000000E+0,85.098676E+0,2.696272E+0,2.519224E+0,1.216293E+0,27.000000E+0,0.000000E+0,1.314075E+0,1.310760E+0,1.005876E+0,60.000000E+0,3.990924E-3,47.321504E+0,9.154540E-3,23.792614E+0,4.359703E+0,30.184465E+0,0.000000E+0,-20.813028E-3,0.000000E+0,41.911259E-3,0.000000E+0,24.839632E-3,0.000000E+0,18.719614E-3,0.000000E+0,14.564444E-3,2.020963E+0,2.013297E+0,2.018322E+0,2.023669E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.986054E+0,5.776350E+0,0.000000E+0,83.952077E-3,0.000000E+0,43.238745E-3,9.500000E+0,9.792378E+0,0.000000E+0,24.259840E-3,10.000000E+0,9.699576E+0,0.000000E+0,45.712112E-3,996.909137E-3,3.075525E+0,997.697645E-3,3.066610E+0,999.290751E-3,3.059948E+0,999.580407E-3,3.052610E+0,29.197198E-3,8.199934E+0,1.000000E+0,1.000000E+0,73.571711E+0,73.594037E+0,2.032131E+0,72.837294E+0,72.875014E+0,2.059254E+0,72.664982E+0,73.103727E+0,2.066209E+0,72.908101E+0,73.177111E+0,2.063468E+0
 10/25/2017,16:22:08.118,-43.211183E-6,73.546483E+0,3.983347E-3,997.315658E-3,1.005073E+0,0.000000E+0,1.016068E+0,3.111222E+0,0.000000E+0,73.091745E+0,3.983801E-3,997.057910E-3,1.009195E+0,0.000000E+0,1.067737E+0,2.823747E+0,0.000000E+0,79.796513E+0,30.388750E+0,71.458670E+0,3.973879E-3,3.965578E-3,0.000000E+0,1.024100E+0,1.000000E+0,44.000000E+0,97.803645E+0,23.543380E+0,8.556606E-3,12.799874E-3,1.000000E+0,2.646375E+0,1.000000E+0,20.000000E+0,6.634577E-3,42.858188E+0,0.000000E+0,2.561954E+0,0.000000E+0,1.987295E+0,0.000000E+0,1.981911E+0,0.000000E+0,1.988229E+0,10.000000E+0,9.000132E+0,0.000000E+0,-215.646294E-3,0.000000E+0,136.589923E-3,0.000000E+0,138.810914E-3,0.000000E+0,158.002961E-3,0.000000E+0,-184.364140E-3,0.000000E+0,2.162584E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.017188E-3,0.000000E+0,1.000850E+0,3.084360E+0,0.000000E+0,998.437876E-3,0.000000E+0,1.012517E+0,3.062378E+0,0.000000E+0,242.807030E+0,4.012915E-3,3.979961E-3,93.034551E+0,73.627737E+0,75.296038E+0,102.473892E+0,81.313514E+0,3.977042E-3,3.980545E-3,67.544886E+0,4.501466E+0,1.718382E+0,76.574211E+0,75.434298E+0,0.000000E+0,74.981187E+0,76.819043E+0,0.000000E+0,74.419836E+0,1.070084E+0,1.001658E+0,2.071336E+0,60.000000E+0,45.000000E+0,59.200000E+0,10.872791E-3,68.385280E+0,30.090593E+0,0.000000E+0,1.305211E+0,1.319882E+0,999.993489E-3,60.000000E+0,1.000000E+0,1.340228E+0,664.106472E-3,2.032206E+0,60.000000E+0,1.873735E+0,0.000000E+0,72.711359E+0,1.043640E+0,1.045944E+0,1.008556E+0,50.000000E+0,1.000000E+0,85.181738E+0,2.694452E+0,2.522563E+0,1.214089E+0,27.000000E+0,0.000000E+0,1.313085E+0,1.307532E+0,1.007457E+0,60.000000E+0,3.990535E-3,47.319407E+0,9.219262E-3,23.787511E+0,4.300098E+0,30.187438E+0,0.000000E+0,784.700587E-6,0.000000E+0,43.618422E-3,0.000000E+0,26.031424E-3,0.000000E+0,22.294993E-3,0.000000E+0,17.946559E-3,2.020867E+0,2.013748E+0,2.018354E+0,2.023733E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.993140E+0,5.778574E+0,0.000000E+0,84.306667E-3,0.000000E+0,43.367686E-3,9.500000E+0,9.793570E+0,0.000000E+0,26.514584E-3,10.000000E+0,9.699931E+0,0.000000E+0,41.234836E-3,996.893045E-3,3.076169E+0,997.279253E-3,3.065629E+0,997.198793E-3,3.058130E+0,997.536725E-3,3.054380E+0,27.264088E-3,8.176736E+0,1.000000E+0,1.000000E+0,73.570307E+0,73.594365E+0,2.032627E+0,72.835656E+0,72.876184E+0,2.058439E+0,72.664748E+0,73.103025E+0,2.064468E+0,72.909692E+0,73.175426E+0,2.063548E+0
 10/25/2017,16:22:18.118,117.807224E-6,73.550508E+0,3.985228E-3,998.652725E-3,1.003700E+0,0.000000E+0,1.014455E+0,3.109515E+0,0.000000E+0,73.085802E+0,3.979780E-3,998.266103E-3,982.523688E-3,0.000000E+0,1.067369E+0,2.812132E+0,0.000000E+0,79.801902E+0,30.396089E+0,71.503633E+0,3.975760E-3,3.972517E-3,0.000000E+0,1.025040E+0,1.000000E+0,44.000000E+0,97.662345E+0,23.546860E+0,8.611665E-3,12.776463E-3,1.000000E+0,2.638405E+0,1.000000E+0,20.000000E+0,6.629972E-3,42.859771E+0,0.000000E+0,2.565789E+0,0.000000E+0,1.986682E+0,0.000000E+0,1.982266E+0,0.000000E+0,1.988713E+0,10.000000E+0,9.006152E+0,0.000000E+0,-216.257871E-3,0.000000E+0,136.622112E-3,0.000000E+0,138.231525E-3,0.000000E+0,155.360693E-3,0.000000E+0,-190.840921E-3,0.000000E+0,2.164292E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.614888E-3,0.000000E+0,1.007207E+0,3.085197E+0,0.000000E+0,997.697645E-3,0.000000E+0,1.010232E+0,3.062909E+0,0.000000E+0,242.805245E+0,4.012007E-3,3.983659E-3,93.036993E+0,73.627082E+0,75.298473E+0,102.488053E+0,81.314451E+0,3.978210E-3,3.983789E-3,67.545120E+0,4.507588E+0,1.718624E+0,76.579737E+0,75.436217E+0,0.000000E+0,74.986384E+0,76.808740E+0,0.000000E+0,74.419180E+0,1.073982E+0,1.007278E+0,2.070985E+0,60.000000E+0,45.000000E+0,59.200000E+0,10.864425E-3,68.387571E+0,30.085716E+0,0.000000E+0,1.302481E+0,1.318302E+0,999.737779E-3,60.000000E+0,1.000000E+0,1.340260E+0,657.156215E-3,2.030497E+0,60.000000E+0,1.888579E+0,0.000000E+0,72.707802E+0,1.044454E+0,1.040772E+0,1.002054E+0,50.000000E+0,1.000000E+0,85.263769E+0,2.691865E+0,2.514368E+0,1.212364E+0,27.000000E+0,0.000000E+0,1.312303E+0,1.305727E+0,999.504960E-3,60.000000E+0,3.987551E-3,47.318708E+0,9.264852E-3,23.791408E+0,4.284633E+0,30.186323E+0,0.000000E+0,-2.019781E-3,0.000000E+0,45.196742E-3,0.000000E+0,24.646368E-3,0.000000E+0,23.647839E-3,0.000000E+0,18.719614E-3,2.020899E+0,2.013748E+0,2.018258E+0,2.023830E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.000279E+0,5.779928E+0,0.000000E+0,81.437714E-3,0.000000E+0,43.818982E-3,9.500000E+0,9.791830E+0,0.000000E+0,26.836690E-3,10.000000E+0,9.699673E+0,0.000000E+0,42.394419E-3,996.716033E-3,3.076797E+0,997.665461E-3,3.067109E+0,999.693051E-3,3.058210E+0,999.612591E-3,3.053785E+0,33.385602E-3,8.128406E+0,1.000000E+0,1.000000E+0,73.572507E+0,73.595956E+0,2.032962E+0,72.836685E+0,72.877588E+0,2.054528E+0,72.662175E+0,73.103259E+0,2.067902E+0,72.910160E+0,73.175894E+0,2.062127E+0
 10/25/2017,16:22:28.118,922.899256E-6,73.549291E+0,3.983736E-3,998.427196E-3,1.012419E+0,0.000000E+0,1.015860E+0,3.110578E+0,0.000000E+0,73.087955E+0,3.984190E-3,996.961254E-3,1.017250E+0,0.000000E+0,1.067034E+0,2.803401E+0,0.000000E+0,79.802933E+0,30.392837E+0,71.488146E+0,3.970896E-3,3.966291E-3,0.000000E+0,1.026394E+0,1.000000E+0,44.000000E+0,97.597290E+0,23.550247E+0,8.629500E-3,12.809148E-3,1.000000E+0,2.650464E+0,1.000000E+0,20.000000E+0,6.626923E-3,42.854930E+0,0.000000E+0,2.567432E+0,0.000000E+0,1.985296E+0,0.000000E+0,1.981815E+0,0.000000E+0,1.989068E+0,10.000000E+0,8.999714E+0,0.000000E+0,-197.781804E-3,0.000000E+0,138.746537E-3,0.000000E+0,138.778725E-3,0.000000E+0,151.171731E-3,0.000000E+0,-195.609893E-3,0.000000E+0,2.164421E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.451671E-3,0.000000E+0,1.001968E+0,3.085165E+0,0.000000E+0,998.582704E-3,0.000000E+0,1.013971E+0,3.062442E+0,0.000000E+0,242.788550E+0,4.012007E-3,3.984956E-3,93.043991E+0,73.626567E+0,75.298520E+0,102.497886E+0,81.316326E+0,3.978210E-3,3.982945E-3,67.541520E+0,4.514031E+0,1.711903E+0,76.582265E+0,75.433034E+0,0.000000E+0,74.985260E+0,76.799889E+0,0.000000E+0,74.423908E+0,1.073710E+0,1.001403E+0,2.076326E+0,60.000000E+0,45.000000E+0,59.200000E+0,10.843283E-3,68.385982E+0,30.088224E+0,0.000000E+0,1.306249E+0,1.313128E+0,992.545933E-3,60.000000E+0,1.000000E+0,1.341185E+0,657.875207E-3,2.031982E+0,60.000000E+0,1.873219E+0,0.000000E+0,72.709113E+0,1.043624E+0,1.048275E+0,980.807118E-3,50.000000E+0,1.000000E+0,85.315596E+0,2.688736E+0,2.513745E+0,1.236862E+0,27.000000E+0,0.000000E+0,1.309811E+0,1.309641E+0,975.999985E-3,60.000000E+0,3.989627E-3,47.314143E+0,9.252271E-3,23.787696E+0,4.269812E+0,30.187624E+0,0.000000E+0,12.872982E-3,0.000000E+0,42.587682E-3,0.000000E+0,20.942147E-3,0.000000E+0,25.516055E-3,0.000000E+0,22.230571E-3,2.021028E+0,2.013619E+0,2.018129E+0,2.023733E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.005037E+0,5.776576E+0,0.000000E+0,82.791602E-3,0.000000E+0,50.878539E-3,9.500000E+0,9.792152E+0,0.000000E+0,23.003626E-3,10.000000E+0,9.699319E+0,0.000000E+0,43.811686E-3,996.764309E-3,3.076217E+0,997.890749E-3,3.066868E+0,999.435579E-3,3.060109E+0,999.918339E-3,3.052803E+0,28.552828E-3,8.063966E+0,1.000000E+0,1.000000E+0,73.571337E+0,73.597781E+0,2.031044E+0,72.838557E+0,72.876371E+0,2.058711E+0,72.665591E+0,73.105786E+0,2.062104E+0,72.912687E+0,73.178375E+0,2.061712E+0
 10/25/2017,16:22:38.118,1.405954E-3,73.550321E+0,3.978029E-3,997.766717E-3,987.812172E-3,0.000000E+0,1.015828E+0,3.108999E+0,0.000000E+0,73.085053E+0,3.980753E-3,997.476750E-3,992.860240E-3,0.000000E+0,1.064830E+0,2.790851E+0,0.000000E+0,79.804292E+0,30.383408E+0,71.518278E+0,3.977446E-3,3.970053E-3,0.000000E+0,1.025789E+0,1.000000E+0,44.000000E+0,97.653226E+0,23.550200E+0,8.661990E-3,12.806035E-3,1.000000E+0,2.644203E+0,1.000000E+0,20.000000E+0,6.601883E-3,42.857071E+0,0.000000E+0,2.569140E+0,0.000000E+0,1.986328E+0,0.000000E+0,1.981911E+0,0.000000E+0,1.988842E+0,10.000000E+0,8.988351E+0,0.000000E+0,-204.798847E-3,0.000000E+0,136.396794E-3,0.000000E+0,137.104936E-3,0.000000E+0,142.149351E-3,0.000000E+0,-199.218846E-3,0.000000E+0,2.161585E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.309140E-3,0.000000E+0,1.009619E+0,3.083974E+0,0.000000E+0,998.405692E-3,0.000000E+0,1.007052E+0,3.062298E+0,0.000000E+0,242.774510E+0,4.013044E-3,3.980545E-3,93.050003E+0,73.624695E+0,75.301985E+0,102.512846E+0,81.319419E+0,3.977237E-3,3.977561E-3,67.540257E+0,4.491156E+0,1.710469E+0,76.566765E+0,75.433923E+0,0.000000E+0,74.984698E+0,76.791646E+0,0.000000E+0,74.427794E+0,1.065388E+0,1.008603E+0,2.071161E+0,60.000000E+0,45.000000E+0,59.200000E+0,10.842894E-3,68.383924E+0,30.081861E+0,0.000000E+0,1.310958E+0,1.311515E+0,998.507174E-3,60.000000E+0,1.000000E+0,1.333862E+0,656.325380E-3,2.037015E+0,60.000000E+0,1.874686E+0,0.000000E+0,72.709113E+0,1.044166E+0,1.047796E+0,1.006096E+0,50.000000E+0,1.000000E+0,85.297117E+0,2.688449E+0,2.514081E+0,1.224581E+0,27.000000E+0,0.000000E+0,1.312734E+0,1.308858E+0,1.002267E+0,60.000000E+0,3.988654E-3,47.317031E+0,9.242543E-3,23.792614E+0,4.288821E+0,30.188367E+0,0.000000E+0,34.760830E-3,0.000000E+0,45.776534E-3,0.000000E+0,17.560032E-3,0.000000E+0,23.744470E-3,0.000000E+0,24.292051E-3,2.020899E+0,2.014038E+0,2.018258E+0,2.023798E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.004023E+0,5.777059E+0,0.000000E+0,81.921246E-3,0.000000E+0,42.594036E-3,9.500000E+0,9.790735E+0,0.000000E+0,18.558561E-3,10.000000E+0,9.698352E+0,0.000000E+0,41.460311E-3,996.490746E-3,3.076314E+0,997.488449E-3,3.066449E+0,997.536725E-3,3.058146E+0,997.086149E-3,3.052481E+0,35.318711E-3,7.961828E+0,1.000000E+0,1.000000E+0,73.576485E+0,73.598624E+0,2.037309E+0,72.839119E+0,72.875950E+0,2.055055E+0,72.663251E+0,73.103352E+0,2.051339E+0,72.909271E+0,73.181230E+0,2.068608E+0
 10/25/2017,16:22:48.118,1.244936E-3,73.556265E+0,3.980170E-3,998.024464E-3,980.019871E-3,0.000000E+0,1.014248E+0,3.108919E+0,0.000000E+0,73.084444E+0,3.977381E-3,997.992246E-3,1.029437E+0,0.000000E+0,1.066587E+0,2.789949E+0,0.000000E+0,79.804666E+0,30.389307E+0,71.521085E+0,3.975046E-3,3.967070E-3,0.000000E+0,1.021663E+0,1.000000E+0,44.000000E+0,97.764301E+0,23.545051E+0,8.672172E-3,12.817644E-3,1.000000E+0,2.656550E+0,1.000000E+0,20.000000E+0,6.590661E-3,42.856466E+0,0.000000E+0,2.572201E+0,0.000000E+0,1.986940E+0,0.000000E+0,1.982492E+0,0.000000E+0,1.988939E+0,10.000000E+0,8.990476E+0,0.000000E+0,-212.717161E-3,0.000000E+0,137.265877E-3,0.000000E+0,133.564226E-3,0.000000E+0,144.984956E-3,0.000000E+0,-213.010199E-3,0.000000E+0,2.161456E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.081556E-3,0.000000E+0,1.001872E+0,3.084376E+0,0.000000E+0,997.745921E-3,0.000000E+0,1.001587E+0,3.061123E+0,0.000000E+0,242.765439E+0,4.013758E-3,3.980026E-3,93.054465E+0,73.625350E+0,75.303576E+0,102.523902E+0,81.321809E+0,3.978924E-3,3.981389E-3,67.542127E+0,4.497600E+0,1.715191E+0,76.582546E+0,75.432799E+0,0.000000E+0,74.986524E+0,76.784059E+0,0.000000E+0,74.427840E+0,1.070595E+0,1.005889E+0,2.066617E+0,60.000000E+0,45.000000E+0,59.200000E+0,10.862090E-3,68.386028E+0,30.084044E+0,0.000000E+0,1.309122E+0,1.313352E+0,1.004548E+0,60.000000E+0,1.000000E+0,1.337564E+0,661.629943E-3,2.038581E+0,60.000000E+0,1.879263E+0,0.000000E+0,72.707756E+0,1.044581E+0,1.047796E+0,1.005856E+0,50.000000E+0,1.000000E+0,85.233377E+0,2.685958E+0,2.510439E+0,1.231176E+0,27.000000E+0,0.000000E+0,1.312798E+0,1.309018E+0,1.005397E+0,60.000000E+0,3.988848E-3,47.313537E+0,9.159079E-3,23.797115E+0,4.370979E+0,30.186555E+0,0.000000E+0,47.171465E-3,0.000000E+0,45.035689E-3,0.000000E+0,14.854340E-3,0.000000E+0,17.849927E-3,0.000000E+0,22.037308E-3,2.021028E+0,2.013877E+0,2.018354E+0,2.023572E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.999207E+0,5.775061E+0,0.000000E+0,80.857477E-3,0.000000E+0,42.174976E-3,9.500000E+0,9.792668E+0,0.000000E+0,15.176446E-3,10.000000E+0,9.699415E+0,0.000000E+0,41.846838E-3,996.683849E-3,3.076362E+0,998.614888E-3,3.065307E+0,997.939024E-3,3.060061E+0,999.644775E-3,3.052272E+0,30.485937E-3,7.937986E+0,1.000000E+0,1.000000E+0,73.575362E+0,73.599186E+0,2.038795E+0,72.841084E+0,72.877073E+0,2.059078E+0,72.666059E+0,73.103212E+0,2.062487E+0,72.911517E+0,73.182447E+0,2.062479E+0
 10/25/2017,16:22:58.118,-848.303215E-6,73.551819E+0,3.985358E-3,999.152111E-3,994.023658E-3,0.000000E+0,1.015733E+0,3.109966E+0,0.000000E+0,73.084257E+0,3.980299E-3,997.621733E-3,1.023998E+0,0.000000E+0,1.065485E+0,2.800388E+0,0.000000E+0,79.811929E+0,30.390376E+0,71.476964E+0,3.976992E-3,3.969729E-3,0.000000E+0,1.014415E+0,1.000000E+0,44.000000E+0,97.807640E+0,23.537349E+0,8.670745E-3,12.797864E-3,1.000000E+0,2.641983E+0,1.000000E+0,20.000000E+0,6.604024E-3,42.854278E+0,0.000000E+0,2.575037E+0,0.000000E+0,1.986618E+0,0.000000E+0,1.982685E+0,0.000000E+0,1.988423E+0,10.000000E+0,8.973158E+0,0.000000E+0,-216.354436E-3,0.000000E+0,137.298065E-3,0.000000E+0,138.424655E-3,0.000000E+0,153.362880E-3,0.000000E+0,-206.662310E-3,0.000000E+0,2.158749E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.309140E-3,0.000000E+0,1.005354E+0,3.085873E+0,0.000000E+0,999.145924E-3,0.000000E+0,1.007835E+0,3.062056E+0,0.000000E+0,242.745416E+0,4.008179E-3,3.982232E-3,93.059866E+0,73.624554E+0,75.306245E+0,102.536322E+0,81.320919E+0,3.979118E-3,3.981324E-3,67.539275E+0,4.500822E+0,1.710775E+0,76.613126E+0,75.434719E+0,0.000000E+0,74.984792E+0,76.780734E+0,0.000000E+0,74.426951E+0,1.068503E+0,1.000141E+0,2.068722E+0,60.000000E+0,45.000000E+0,59.200000E+0,10.862155E-3,68.384766E+0,30.083162E+0,0.000000E+0,1.312124E+0,1.320377E+0,1.006930E+0,60.000000E+0,1.000000E+0,1.339079E+0,657.891185E-3,2.042208E+0,60.000000E+0,1.887225E+0,0.000000E+0,72.708785E+0,1.044119E+0,1.045098E+0,1.012614E+0,50.000000E+0,1.000000E+0,85.218321E+0,2.681024E+0,2.514225E+0,1.224198E+0,27.000000E+0,0.000000E+0,1.312271E+0,1.311846E+0,1.001469E+0,60.000000E+0,3.989173E-3,47.312605E+0,9.240987E-3,23.791687E+0,4.370335E+0,30.185998E+0,0.000000E+0,54.069845E-3,0.000000E+0,45.067900E-3,0.000000E+0,14.016864E-3,0.000000E+0,18.687403E-3,0.000000E+0,23.518996E-3,2.020963E+0,2.013490E+0,2.018419E+0,2.023637E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.998341E+0,5.777124E+0,0.000000E+0,83.113956E-3,0.000000E+0,44.076865E-3,9.500000E+0,9.791637E+0,0.000000E+0,14.081285E-3,10.000000E+0,9.698868E+0,0.000000E+0,42.877578E-3,996.973505E-3,3.076555E+0,998.341324E-3,3.066610E+0,999.628683E-3,3.060286E+0,999.129832E-3,3.053350E+0,31.130307E-3,7.881601E+0,1.000000E+0,1.000000E+0,73.578170E+0,73.597688E+0,2.027001E+0,72.840242E+0,72.879366E+0,2.055294E+0,72.667790E+0,73.106675E+0,2.063701E+0,72.908709E+0,73.182727E+0,2.059653E+0
 10/25/2017,16:23:08.118,-1.492377E-3,73.553691E+0,3.980040E-3,998.749380E-3,1.009752E+0,0.000000E+0,1.015030E+0,3.112124E+0,0.000000E+0,73.081543E+0,3.983542E-3,997.702280E-3,989.319014E-3,0.000000E+0,1.068264E+0,2.792656E+0,0.000000E+0,79.812257E+0,30.395299E+0,71.493854E+0,3.977381E-3,3.969015E-3,0.000000E+0,1.014941E+0,1.000000E+0,44.000000E+0,97.798427E+0,23.534751E+0,8.654662E-3,12.788071E-3,1.000000E+0,2.650001E+0,1.000000E+0,20.000000E+0,6.586510E-3,42.855349E+0,0.000000E+0,2.576583E+0,0.000000E+0,1.986392E+0,0.000000E+0,1.981363E+0,0.000000E+0,1.988616E+0,10.000000E+0,8.974606E+0,0.000000E+0,-225.174022E-3,0.000000E+0,137.233689E-3,0.000000E+0,138.682161E-3,0.000000E+0,161.547468E-3,0.000000E+0,-209.079019E-3,0.000000E+0,2.159362E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.293048E-3,0.000000E+0,1.015849E+0,3.085181E+0,0.000000E+0,998.437876E-3,0.000000E+0,1.007803E+0,3.060978E+0,0.000000E+0,242.714248E+0,4.011747E-3,3.980091E-3,93.063483E+0,73.625163E+0,75.310178E+0,102.551941E+0,81.325043E+0,3.977237E-3,3.982426E-3,67.540070E+0,4.503077E+0,1.707825E+0,76.615187E+0,75.432284E+0,0.000000E+0,74.985822E+0,76.774131E+0,0.000000E+0,74.424610E+0,1.073934E+0,992.365704E-3,2.069375E+0,60.000000E+0,45.000000E+0,59.200000E+0,10.851130E-3,68.385420E+0,30.078377E+0,0.000000E+0,1.306441E+0,1.318206E+0,1.009295E+0,60.000000E+0,1.000000E+0,1.336176E+0,659.616766E-3,2.032414E+0,60.000000E+0,1.860632E+0,0.000000E+0,72.707568E+0,1.043528E+0,1.044476E+0,1.013524E+0,50.000000E+0,1.000000E+0,85.258610E+0,2.679284E+0,2.508442E+0,1.232278E+0,27.000000E+0,0.000000E+0,1.311648E+0,1.307181E+0,1.003162E+0,60.000000E+0,3.988135E-3,47.311021E+0,9.269133E-3,23.788439E+0,4.381289E+0,30.186973E+0,0.000000E+0,54.359964E-3,0.000000E+0,44.939057E-3,0.000000E+0,13.662547E-3,0.000000E+0,17.753295E-3,0.000000E+0,24.066577E-3,2.021028E+0,2.013716E+0,2.018225E+0,2.023605E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.002062E+0,5.776447E+0,0.000000E+0,83.339604E-3,0.000000E+0,44.366984E-3,9.500000E+0,9.792829E+0,0.000000E+0,14.338970E-3,10.000000E+0,9.686080E+0,0.000000E+0,42.716525E-3,997.053965E-3,3.076523E+0,997.971208E-3,3.065790E+0,999.821787E-3,3.058773E+0,999.274659E-3,3.052964E+0,36.929636E-3,7.838426E+0,1.000000E+0,1.000000E+0,73.577140E+0,73.602836E+0,2.030182E+0,72.841927E+0,72.880583E+0,2.058886E+0,72.665404E+0,73.108453E+0,2.068301E+0,72.912500E+0,73.183710E+0,2.063676E+0
 10/25/2017,16:23:18.118,2.694102E-3,73.554908E+0,3.977186E-3,997.106238E-3,1.005968E+0,0.000000E+0,1.013816E+0,3.109885E+0,0.000000E+0,73.083602E+0,3.984385E-3,997.525078E-3,994.519193E-3,0.000000E+0,1.064846E+0,2.799373E+0,0.000000E+0,79.814647E+0,30.397715E+0,71.531519E+0,3.975111E-3,3.969988E-3,0.000000E+0,1.009621E+0,1.000000E+0,44.000000E+0,97.728717E+0,23.532431E+0,8.647528E-3,12.801171E-3,1.000000E+0,2.648052E+0,1.000000E+0,20.000000E+0,6.602273E-3,42.848831E+0,0.000000E+0,2.576165E+0,0.000000E+0,1.985941E+0,0.000000E+0,1.982395E+0,0.000000E+0,1.988939E+0,10.000000E+0,8.969939E+0,0.000000E+0,-220.313593E-3,0.000000E+0,136.943994E-3,0.000000E+0,137.491195E-3,0.000000E+0,155.682921E-3,0.000000E+0,-208.724568E-3,0.000000E+0,2.160715E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.260864E-3,0.000000E+0,1.005786E+0,3.085149E+0,0.000000E+0,998.357416E-3,0.000000E+0,997.463870E-3,3.061702E+0,0.000000E+0,242.687518E+0,4.007595E-3,3.982167E-3,93.068884E+0,73.621793E+0,75.309382E+0,102.563280E+0,81.325231E+0,3.976394E-3,3.982945E-3,67.536423E+0,4.501144E+0,1.711838E+0,76.603573E+0,75.436077E+0,0.000000E+0,74.984605E+0,76.777316E+0,0.000000E+0,74.426015E+0,1.071218E+0,984.318665E-3,2.068578E+0,60.000000E+0,45.000000E+0,59.200000E+0,10.867408E-3,68.385794E+0,30.077449E+0,0.000000E+0,1.312778E+0,1.313863E+0,1.011085E+0,60.000000E+0,1.000000E+0,1.336160E+0,656.836663E-3,2.035114E+0,60.000000E+0,1.876039E+0,0.000000E+0,72.707475E+0,1.043400E+0,1.044507E+0,1.009546E+0,50.000000E+0,1.000000E+0,85.320005E+0,2.685431E+0,2.504560E+0,1.226274E+0,27.000000E+0,0.000000E+0,1.316279E+0,1.306813E+0,1.009964E+0,60.000000E+0,3.990146E-3,47.308133E+0,9.244878E-3,23.784913E+0,4.394821E+0,30.188460E+0,0.000000E+0,53.908668E-3,0.000000E+0,44.649162E-3,0.000000E+0,14.016864E-3,0.000000E+0,17.527821E-3,0.000000E+0,24.259840E-3,2.021060E+0,2.013651E+0,2.018193E+0,2.023830E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.007610E+0,5.776318E+0,0.000000E+0,78.343114E-3,0.000000E+0,43.561099E-3,9.500000E+0,9.793570E+0,0.000000E+0,13.984653E-3,10.000000E+0,9.688528E+0,0.000000E+0,41.589153E-3,997.070057E-3,3.076797E+0,999.097648E-3,3.065323E+0,996.281550E-3,3.058612E+0,999.242476E-3,3.054219E+0,27.908458E-3,7.774953E+0,1.000000E+0,1.000000E+0,73.578077E+0,73.604381E+0,2.033042E+0,72.840148E+0,72.881004E+0,2.055502E+0,72.665404E+0,73.109951E+0,2.063142E+0,72.911845E+0,73.188157E+0,2.066166E+0
 10/25/2017,16:23:28.118,-43.211183E-6,73.555002E+0,3.976084E-3,998.636616E-3,1.015676E+0,0.000000E+0,1.015844E+0,3.112527E+0,0.000000E+0,73.083368E+0,3.988017E-3,998.137229E-3,1.002543E+0,0.000000E+0,1.064830E+0,2.805527E+0,0.000000E+0,79.816146E+0,30.389958E+0,71.521646E+0,3.976668E-3,3.969145E-3,0.000000E+0,1.023161E+0,1.000000E+0,44.000000E+0,97.805102E+0,23.536792E+0,8.634947E-3,12.782105E-3,1.000000E+0,2.654218E+0,1.000000E+0,20.000000E+0,6.582942E-3,42.850088E+0,0.000000E+0,2.579194E+0,0.000000E+0,1.986876E+0,0.000000E+0,1.981782E+0,0.000000E+0,1.988100E+0,10.000000E+0,8.973898E+0,0.000000E+0,-222.309266E-3,0.000000E+0,138.328090E-3,0.000000E+0,138.199337E-3,0.000000E+0,155.360693E-3,0.000000E+0,-206.630087E-3,0.000000E+0,2.156590E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.003392E-3,0.000000E+0,1.000546E+0,3.085326E+0,0.000000E+0,998.630980E-3,0.000000E+0,1.002817E+0,3.060930E+0,0.000000E+0,242.661754E+0,4.011488E-3,3.979897E-3,93.073205E+0,73.623103E+0,75.312004E+0,102.575700E+0,81.325559E+0,3.973669E-3,3.978080E-3,67.538387E+0,4.507588E+0,1.716319E+0,76.606711E+0,75.434860E+0,0.000000E+0,74.984558E+0,76.772351E+0,0.000000E+0,74.425079E+0,1.066123E+0,984.430430E-3,2.069917E+0,60.000000E+0,45.000000E+0,59.200000E+0,10.866565E-3,68.387338E+0,30.071782E+0,0.000000E+0,1.310048E+0,1.316625E+0,1.004325E+0,60.000000E+0,1.000000E+0,1.333192E+0,656.708842E-3,2.035114E+0,60.000000E+0,1.878006E+0,0.000000E+0,72.708645E+0,1.044550E+0,1.047174E+0,1.005361E+0,50.000000E+0,1.000000E+0,85.331262E+0,2.692584E+0,2.512324E+0,1.223735E+0,27.000000E+0,0.000000E+0,1.311360E+0,1.311527E+0,1.015760E+0,60.000000E+0,3.988459E-3,47.306921E+0,9.157588E-3,23.782593E+0,4.388055E+0,30.184837E+0,0.000000E+0,53.425136E-3,0.000000E+0,45.196742E-3,0.000000E+0,15.208656E-3,0.000000E+0,15.659605E-3,0.000000E+0,21.103200E-3,2.021124E+0,2.013587E+0,2.018322E+0,2.023766E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.009081E+0,5.769161E+0,0.000000E+0,82.856073E-3,0.000000E+0,43.399922E-3,9.500000E+0,9.793666E+0,0.000000E+0,14.049074E-3,10.000000E+0,9.677898E+0,0.000000E+0,42.974210E-3,996.780401E-3,3.075413E+0,998.035576E-3,3.066224E+0,997.955116E-3,3.057695E+0,997.697645E-3,3.054348E+0,28.230643E-3,8.063643E+0,1.000000E+0,1.000000E+0,73.578451E+0,73.604896E+0,2.036142E+0,72.841412E+0,72.881800E+0,2.055422E+0,72.664140E+0,73.109015E+0,2.059293E+0,72.911658E+0,73.186472E+0,2.073190E+0
 10/25/2017,16:23:38.118,439.844037E-6,73.552849E+0,3.985293E-3,998.829927E-3,1.018215E+0,0.000000E+0,1.012140E+0,3.110900E+0,0.000000E+0,73.083976E+0,3.980688E-3,997.186784E-3,985.985157E-3,0.000000E+0,1.067497E+0,2.802273E+0,0.000000E+0,79.817974E+0,30.382711E+0,71.508031E+0,3.976149E-3,3.963243E-3,0.000000E+0,1.011357E+0,1.000000E+0,44.000000E+0,97.958580E+0,23.521482E+0,8.614843E-3,12.801560E-3,1.000000E+0,2.661437E+0,1.000000E+0,20.000000E+0,6.585277E-3,42.843943E+0,0.000000E+0,2.570332E+0,0.000000E+0,1.986682E+0,0.000000E+0,1.981686E+0,0.000000E+0,1.988391E+0,10.000000E+0,8.973801E+0,0.000000E+0,-220.860794E-3,0.000000E+0,139.068420E-3,0.000000E+0,139.776562E-3,0.000000E+0,157.970738E-3,0.000000E+0,-207.757885E-3,0.000000E+0,2.155334E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.226384E-3,0.000000E+0,1.003725E+0,3.085374E+0,0.000000E+0,998.309140E-3,0.000000E+0,1.015346E+0,3.061783E+0,0.000000E+0,242.640476E+0,4.012915E-3,3.980935E-3,93.077761E+0,73.620248E+0,75.314111E+0,102.589767E+0,81.332355E+0,3.980740E-3,3.983270E-3,67.536283E+0,4.505332E+0,1.716222E+0,76.612611E+0,75.435281E+0,0.000000E+0,74.984605E+0,76.766123E+0,0.000000E+0,74.425593E+0,1.068886E+0,994.281666E-3,2.071288E+0,60.000000E+0,45.000000E+0,59.200000E+0,10.856124E-3,68.388881E+0,30.072153E+0,0.000000E+0,1.313928E+0,1.315986E+0,1.009103E+0,60.000000E+0,1.000000E+0,1.336814E+0,662.109271E-3,2.032654E+0,60.000000E+0,1.882148E+0,0.000000E+0,72.708832E+0,1.043384E+0,1.050462E+0,1.009754E+0,50.000000E+0,1.000000E+0,85.256828E+0,2.685942E+0,2.512052E+0,1.209985E+0,27.000000E+0,0.000000E+0,1.312303E+0,1.305615E+0,1.002395E+0,60.000000E+0,3.991768E-3,47.310462E+0,9.208691E-3,23.779160E+0,4.427040E+0,30.189249E+0,0.000000E+0,53.231724E-3,0.000000E+0,44.874636E-3,0.000000E+0,13.984653E-3,0.000000E+0,18.365297E-3,0.000000E+0,23.196890E-3,2.021028E+0,2.013329E+0,2.018290E+0,2.023862E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.003430E+0,5.736958E+0,0.000000E+0,81.147596E-3,0.000000E+0,44.463690E-3,9.500000E+0,9.792346E+0,0.000000E+0,15.337499E-3,10.000000E+0,9.662146E+0,0.000000E+0,47.483696E-3,996.539022E-3,3.077344E+0,998.502244E-3,3.066031E+0,996.136722E-3,3.060045E+0,999.033280E-3,3.052578E+0,35.640896E-3,7.867746E+0,1.000000E+0,1.000000E+0,73.579481E+0,73.605458E+0,2.036478E+0,72.843752E+0,72.884327E+0,2.058503E+0,72.665497E+0,73.109623E+0,2.064644E+0,72.912968E+0,73.188063E+0,2.063931E+0
 10/25/2017,16:23:48.118,1.244936E-3,73.556967E+0,3.980040E-3,997.750607E-3,995.428827E-3,0.000000E+0,1.015046E+0,3.111560E+0,0.000000E+0,73.082666E+0,3.980753E-3,997.766717E-3,1.009817E+0,0.000000E+0,1.063537E+0,2.800726E+0,0.000000E+0,79.821160E+0,30.377881E+0,71.496708E+0,3.977057E-3,3.969793E-3,0.000000E+0,1.022985E+0,1.000000E+0,44.000000E+0,98.072152E+0,23.525101E+0,8.614389E-3,12.800782E-3,1.000000E+0,2.655767E+0,1.000000E+0,20.000000E+0,6.575028E-3,42.844036E+0,0.000000E+0,2.566981E+0,0.000000E+0,1.989325E+0,0.000000E+0,1.981750E+0,0.000000E+0,1.988584E+0,10.000000E+0,8.989928E+0,0.000000E+0,-208.049862E-3,0.000000E+0,137.137124E-3,0.000000E+0,140.484704E-3,0.000000E+0,143.792713E-3,0.000000E+0,-200.636648E-3,0.000000E+0,2.159265E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.083852E-3,0.000000E+0,1.008629E+0,3.084988E+0,0.000000E+0,998.614888E-3,0.000000E+0,1.001826E+0,3.061944E+0,0.000000E+0,242.615677E+0,4.007076E-3,3.983594E-3,93.084054E+0,73.618844E+0,75.318652E+0,102.601387E+0,81.331558E+0,3.980026E-3,3.978729E-3,67.538527E+0,4.492445E+0,1.717721E+0,76.609286E+0,75.433595E+0,0.000000E+0,74.982779E+0,76.765280E+0,0.000000E+0,74.425125E+0,1.062928E+0,1.001594E+0,2.065485E+0,60.000000E+0,45.000000E+0,59.200000E+0,10.858588E-3,68.388320E+0,30.068856E+0,0.000000E+0,1.310687E+0,1.317024E+0,1.005651E+0,60.000000E+0,1.000000E+0,1.335314E+0,655.862030E-3,2.039316E+0,60.000000E+0,1.880117E+0,0.000000E+0,72.708598E+0,1.043161E+0,1.045864E+0,1.004882E+0,50.000000E+0,1.000000E+0,85.181644E+0,2.693526E+0,2.515934E+0,1.209506E+0,27.000000E+0,0.000000E+0,1.312910E+0,1.305152E+0,1.005046E+0,60.000000E+0,3.988524E-3,47.306549E+0,9.220688E-3,23.777025E+0,4.309763E+0,30.186277E+0,0.000000E+0,34.631888E-3,0.000000E+0,51.059075E-3,0.000000E+0,19.106141E-3,0.000000E+0,22.971416E-3,0.000000E+0,23.551207E-3,2.020963E+0,2.013651E+0,2.018225E+0,2.023605E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.997593E+0,5.735700E+0,0.000000E+0,84.757962E-3,0.000000E+0,44.979457E-3,9.500000E+0,9.793602E+0,0.000000E+0,17.463400E-3,10.000000E+0,9.660471E+0,0.000000E+0,42.974210E-3,997.086149E-3,3.076829E+0,997.987300E-3,3.066803E+0,996.394194E-3,3.058500E+0,999.339027E-3,3.052256E+0,25.653164E-3,7.943463E+0,1.000000E+0,1.000000E+0,73.580464E+0,73.606674E+0,2.028520E+0,72.845905E+0,72.885263E+0,2.058359E+0,72.666714E+0,73.111589E+0,2.063973E+0,72.916665E+0,73.188765E+0,2.062511E+0
 10/25/2017,16:23:58.118,-1.653395E-3,73.556078E+0,3.982958E-3,997.702280E-3,998.223197E-3,0.000000E+0,1.015940E+0,3.115572E+0,0.000000E+0,73.085287E+0,3.980494E-3,997.686170E-3,1.007089E+0,0.000000E+0,1.068983E+0,2.828322E+0,0.000000E+0,79.820879E+0,30.385963E+0,71.471162E+0,3.974074E-3,3.971739E-3,0.000000E+0,1.021727E+0,1.000000E+0,44.000000E+0,98.081507E+0,23.520323E+0,8.586308E-3,12.791962E-3,1.000000E+0,2.646807E+0,1.000000E+0,20.000000E+0,6.575482E-3,42.840359E+0,0.000000E+0,2.567207E+0,0.000000E+0,1.988455E+0,0.000000E+0,1.982298E+0,0.000000E+0,1.988745E+0,10.000000E+0,8.999939E+0,0.000000E+0,-212.878103E-3,0.000000E+0,135.881781E-3,0.000000E+0,137.619948E-3,0.000000E+0,156.552936E-3,0.000000E+0,-190.099796E-3,0.000000E+0,2.164872E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.258568E-3,0.000000E+0,1.013085E+0,3.085149E+0,0.000000E+0,998.807992E-3,0.000000E+0,1.010743E+0,3.061445E+0,0.000000E+0,242.564390E+0,4.008309E-3,3.983010E-3,93.087295E+0,73.618797E+0,75.317716E+0,102.613666E+0,81.334324E+0,3.978599E-3,3.979832E-3,67.537826E+0,4.505332E+0,1.717721E+0,76.632420E+0,75.433783E+0,0.000000E+0,74.984745E+0,76.764203E+0,0.000000E+0,74.424751E+0,1.075531E+0,1.007502E+0,2.070938E+0,60.000000E+0,45.000000E+0,59.300000E+0,10.843931E-3,68.386636E+0,30.070899E+0,0.000000E+0,1.307143E+0,1.316881E+0,998.922703E-3,60.000000E+0,1.000000E+0,1.332060E+0,656.341358E-3,2.029203E+0,60.000000E+0,1.878457E+0,0.000000E+0,72.703871E+0,1.043927E+0,1.045194E+0,992.117523E-3,50.000000E+0,1.000000E+0,85.180800E+0,2.687842E+0,2.512627E+0,1.213993E+0,27.000000E+0,0.000000E+0,1.314555E+0,1.311702E+0,996.279413E-3,60.000000E+0,3.987875E-3,47.304173E+0,9.246759E-3,23.770948E+0,4.297842E+0,30.183908E+0,0.000000E+0,-891.541074E-6,0.000000E+0,44.552530E-3,0.000000E+0,21.811833E-3,0.000000E+0,24.453104E-3,0.000000E+0,18.977299E-3,2.020867E+0,2.013877E+0,2.018290E+0,2.023669E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.997825E+0,5.738408E+0,0.000000E+0,83.017250E-3,0.000000E+0,43.270980E-3,9.500000E+0,9.792893E+0,0.000000E+0,24.904053E-3,10.000000E+0,9.778140E+0,0.000000E+0,44.198213E-3,996.362010E-3,3.076571E+0,997.971208E-3,3.065001E+0,996.329826E-3,3.059320E+0,998.019484E-3,3.052803E+0,29.841567E-3,8.005325E+0,1.000000E+0,1.000000E+0,73.580885E+0,73.604381E+0,2.039418E+0,72.848057E+0,72.882174E+0,2.058711E+0,72.664982E+0,73.110840E+0,2.068253E+0,72.915261E+0,73.189607E+0,2.060611E+0
 10/25/2017,16:24:08.118,439.844037E-6,73.557529E+0,3.981661E-3,998.507742E-3,1.007133E+0,0.000000E+0,1.015812E+0,3.113784E+0,0.000000E+0,73.083368E+0,3.981207E-3,998.443305E-3,977.945617E-3,0.000000E+0,1.074684E+0,2.812196E+0,0.000000E+0,79.825518E+0,30.389121E+0,71.481643E+0,3.978483E-3,3.972193E-3,0.000000E+0,1.022444E+0,1.000000E+0,44.000000E+0,98.032007E+0,23.524730E+0,8.574116E-3,12.806360E-3,1.000000E+0,2.653036E+0,1.000000E+0,20.000000E+0,6.576909E-3,42.835890E+0,0.000000E+0,2.567722E+0,0.000000E+0,1.988391E+0,0.000000E+0,1.982878E+0,0.000000E+0,1.988326E+0,10.000000E+0,8.989864E+0,0.000000E+0,-217.416649E-3,0.000000E+0,138.617784E-3,0.000000E+0,137.104936E-3,0.000000E+0,161.708581E-3,0.000000E+0,-183.236342E-3,0.000000E+0,2.160457E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.178108E-3,0.000000E+0,998.996975E-3,3.083781E+0,0.000000E+0,998.389600E-3,0.000000E+0,1.016624E+0,3.061960E+0,0.000000E+0,242.538240E+0,4.011358E-3,3.981194E-3,93.092320E+0,73.618048E+0,75.321461E+0,102.627733E+0,81.335495E+0,3.977561E-3,3.981843E-3,67.535441E+0,4.494056E+0,1.711049E+0,76.628627E+0,75.432893E+0,0.000000E+0,74.984418E+0,76.760971E+0,0.000000E+0,74.424049E+0,1.097846E+0,1.002712E+0,2.075035E+0,60.000000E+0,45.000000E+0,59.300000E+0,10.835760E-3,68.385140E+0,30.144194E+0,0.000000E+0,1.311613E+0,1.315188E+0,1.001544E+0,60.000000E+0,1.000000E+0,1.339079E+0,655.814097E-3,2.041489E+0,60.000000E+0,1.892801E+0,0.000000E+0,72.706118E+0,1.044773E+0,1.049632E+0,1.002805E+0,50.000000E+0,1.000000E+0,85.221557E+0,2.692392E+0,2.520071E+0,1.220732E+0,27.000000E+0,0.000000E+0,1.311185E+0,1.311159E+0,1.007425E+0,60.000000E+0,3.990470E-3,47.301843E+0,9.230481E-3,23.771968E+0,4.315885E+0,30.184465E+0,0.000000E+0,6.200251E-3,0.000000E+0,43.972739E-3,0.000000E+0,25.161738E-3,0.000000E+0,18.880667E-3,0.000000E+0,15.337499E-3,2.020738E+0,2.013555E+0,2.018354E+0,2.023766E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.001523E+0,5.739407E+0,0.000000E+0,81.373244E-3,0.000000E+0,48.879943E-3,9.500000E+0,9.791315E+0,0.000000E+0,25.677108E-3,10.000000E+0,9.778430E+0,0.000000E+0,43.650633E-3,996.394194E-3,3.076507E+0,997.729829E-3,3.066642E+0,997.987300E-3,3.056697E+0,999.693051E-3,3.054203E+0,24.042239E-3,8.075887E+0,1.000000E+0,1.000000E+0,73.577749E+0,73.608219E+0,2.032690E+0,72.848432E+0,72.885169E+0,2.058296E+0,72.668071E+0,73.111589E+0,2.060475E+0,72.917227E+0,73.189373E+0,2.059350E+0
 10/25/2017,16:24:18.118,2.050028E-3,73.559074E+0,3.980299E-3,998.878254E-3,1.001880E+0,0.000000E+0,1.018703E+0,3.110239E+0,0.000000E+0,73.088984E+0,3.977965E-3,997.766717E-3,1.012050E+0,0.000000E+0,1.078070E+0,2.801500E+0,0.000000E+0,79.830063E+0,30.385034E+0,71.444914E+0,3.970961E-3,3.970247E-3,0.000000E+0,1.027828E+0,1.000000E+0,44.000000E+0,97.975738E+0,23.515127E+0,8.538124E-3,12.817320E-3,1.000000E+0,2.658338E+0,1.000000E+0,20.000000E+0,6.541815E-3,42.835238E+0,0.000000E+0,2.560343E+0,0.000000E+0,1.988455E+0,0.000000E+0,1.981782E+0,0.000000E+0,1.988358E+0,10.000000E+0,8.984102E+0,0.000000E+0,-232.738265E-3,0.000000E+0,136.557735E-3,0.000000E+0,137.780889E-3,0.000000E+0,172.567660E-3,0.000000E+0,-190.615361E-3,0.000000E+0,2.161166E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.451671E-3,0.000000E+0,690.748603E-3,3.082493E+0,0.000000E+0,998.518336E-3,0.000000E+0,996.137510E-3,3.061557E+0,0.000000E+0,242.512621E+0,4.011617E-3,3.984373E-3,93.099131E+0,73.620248E+0,75.321836E+0,102.640342E+0,81.338448E+0,3.980675E-3,3.981778E-3,67.535675E+0,4.503721E+0,1.704086E+0,76.647828E+0,75.436779E+0,0.000000E+0,74.986384E+0,76.763454E+0,0.000000E+0,74.425921E+0,1.086776E+0,1.002728E+0,2.072914E+0,60.000000E+0,45.000000E+0,59.300000E+0,10.849184E-3,68.386543E+0,30.147585E+0,0.000000E+0,1.308963E+0,1.321112E+0,1.001927E+0,60.000000E+0,1.000000E+0,1.336224E+0,663.595188E-3,2.011037E+0,60.000000E+0,1.884823E+0,0.000000E+0,72.708317E+0,1.044039E+0,1.050303E+0,1.007550E+0,50.000000E+0,1.000000E+0,85.273196E+0,2.692791E+0,2.515039E+0,1.214089E+0,27.000000E+0,0.000000E+0,1.318180E+0,1.310424E+0,1.010699E+0,60.000000E+0,3.990081E-3,47.300911E+0,9.126718E-3,23.767885E+0,4.421563E+0,30.185673E+0,0.000000E+0,21.608780E-3,0.000000E+0,43.457369E-3,0.000000E+0,19.009509E-3,0.000000E+0,14.725497E-3,0.000000E+0,17.109083E-3,2.021092E+0,2.013780E+0,2.018258E+0,2.023766E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.006196E+0,5.718132E+0,0.000000E+0,81.566656E-3,0.000000E+0,39.692849E-3,9.500000E+0,9.791766E+0,0.000000E+0,18.494140E-3,10.000000E+0,9.778173E+0,0.000000E+0,41.492521E-3,997.102241E-3,3.076652E+0,996.699941E-3,3.065564E+0,996.345918E-3,3.056907E+0,997.086149E-3,3.054766E+0,27.586273E-3,7.994048E+0,1.000000E+0,1.000000E+0,73.577983E+0,73.609249E+0,2.036446E+0,72.849321E+0,72.887650E+0,2.049116E+0,72.666246E+0,73.113789E+0,2.065602E+0,72.917274E+0,73.190497E+0,2.068145E+0
 10/25/2017,16:24:28.118,761.880850E-6,73.558980E+0,3.981791E-3,998.749380E-3,999.245138E-3,0.000000E+0,1.017170E+0,3.110417E+0,0.000000E+0,73.087533E+0,3.983477E-3,998.282212E-3,1.010885E+0,0.000000E+0,1.073822E+0,2.777255E+0,0.000000E+0,79.828610E+0,30.387914E+0,71.446646E+0,3.975435E-3,3.969534E-3,0.000000E+0,1.016550E+0,1.000000E+0,44.000000E+0,97.960367E+0,23.519673E+0,8.542404E-3,12.819460E-3,1.000000E+0,2.657188E+0,1.000000E+0,20.000000E+0,6.595721E-3,42.830955E+0,0.000000E+0,2.562244E+0,0.000000E+0,1.987424E+0,0.000000E+0,1.982105E+0,0.000000E+0,1.988939E+0,10.000000E+0,8.974510E+0,0.000000E+0,-216.483189E-3,0.000000E+0,136.654300E-3,0.000000E+0,137.974019E-3,0.000000E+0,157.068501E-3,0.000000E+0,-206.823424E-3,0.000000E+0,2.161778E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.081556E-3,0.000000E+0,1.012382E+0,3.083073E+0,0.000000E+0,998.582704E-3,0.000000E+0,1.014371E+0,3.061445E+0,0.000000E+0,242.494626E+0,4.012655E-3,3.980675E-3,93.106505E+0,73.619967E+0,75.325675E+0,102.650363E+0,81.340745E+0,3.978924E-3,3.981648E-3,67.534413E+0,4.503721E+0,1.713079E+0,76.681218E+0,75.435796E+0,0.000000E+0,74.985869E+0,76.760644E+0,0.000000E+0,74.431866E+0,1.086377E+0,984.717824E-3,2.068307E+0,60.000000E+0,45.000000E+0,59.300000E+0,10.843024E-3,68.387712E+0,30.144101E+0,0.000000E+0,1.314391E+0,1.319100E+0,1.004037E+0,60.000000E+0,1.000000E+0,1.337580E+0,658.929729E-3,2.041377E+0,60.000000E+0,1.883486E+0,0.000000E+0,72.708083E+0,1.042873E+0,1.046248E+0,1.007709E+0,50.000000E+0,1.000000E+0,85.310531E+0,2.689885E+0,2.516301E+0,1.232678E+0,27.000000E+0,0.000000E+0,1.314187E+0,1.306606E+0,1.004343E+0,60.000000E+0,3.989108E-3,47.300445E+0,9.285994E-3,23.768164E+0,4.452171E+0,30.184326E+0,0.000000E+0,53.844197E-3,0.000000E+0,52.347499E-3,0.000000E+0,14.306759E-3,0.000000E+0,16.207186E-3,0.000000E+0,22.423835E-3,2.020931E+0,2.013458E+0,2.018419E+0,2.023605E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.009762E+0,5.699886E+0,0.000000E+0,83.758664E-3,0.000000E+0,49.685828E-3,9.500000E+0,9.792152E+0,0.000000E+0,13.920232E-3,10.000000E+0,9.777561E+0,0.000000E+0,41.750206E-3,997.070057E-3,3.075847E+0,997.762013E-3,3.067286E+0,999.773511E-3,3.058822E+0,998.019484E-3,3.054412E+0,33.063417E-3,8.109074E+0,1.000000E+0,1.000000E+0,73.578591E+0,73.611776E+0,2.033489E+0,72.850210E+0,72.889802E+0,2.051638E+0,72.667322E+0,73.112946E+0,2.060411E+0,72.915823E+0,73.193913E+0,2.069422E+0
 10/25/2017,16:24:38.118,600.862443E-6,73.559916E+0,3.983866E-3,998.910473E-3,996.115443E-3,0.000000E+0,1.017984E+0,3.112833E+0,0.000000E+0,73.086972E+0,3.981856E-3,997.943918E-3,986.926293E-3,0.000000E+0,1.068583E+0,2.773952E+0,0.000000E+0,79.830766E+0,30.409234E+0,71.428913E+0,3.978419E-3,3.967783E-3,0.000000E+0,1.009302E+0,1.000000E+0,44.000000E+0,97.976867E+0,23.525472E+0,8.551159E-3,12.834570E-3,1.000000E+0,2.650273E+0,1.000000E+0,20.000000E+0,6.542593E-3,42.827091E+0,0.000000E+0,2.556734E+0,0.000000E+0,1.988326E+0,0.000000E+0,1.983716E+0,0.000000E+0,1.988455E+0,10.000000E+0,8.972321E+0,0.000000E+0,-218.865121E-3,0.000000E+0,136.525547E-3,0.000000E+0,138.360278E-3,0.000000E+0,154.071782E-3,0.000000E+0,-207.371211E-3,0.000000E+0,2.157106E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.647072E-3,0.000000E+0,1.012446E+0,3.085969E+0,0.000000E+0,999.113740E-3,0.000000E+0,1.000388E+0,3.063488E+0,0.000000E+0,242.492310E+0,4.009282E-3,3.982686E-3,93.107256E+0,73.620108E+0,75.326799E+0,102.665794E+0,81.343041E+0,3.977042E-3,3.980805E-3,67.530672E+0,4.498566E+0,1.710678E+0,76.675598E+0,75.435421E+0,0.000000E+0,74.986384E+0,76.751184E+0,0.000000E+0,74.431398E+0,1.074397E+0,990.385877E-3,2.074015E+0,60.000000E+0,45.000000E+0,59.300000E+0,10.831739E-3,68.389535E+0,30.137181E+0,0.000000E+0,1.310336E+0,1.317184E+0,1.004404E+0,60.000000E+0,1.000000E+0,1.336814E+0,657.843252E-3,2.034571E+0,60.000000E+0,1.885968E+0,0.000000E+0,72.703263E+0,1.047455E+0,1.047062E+0,1.003108E+0,50.000000E+0,1.000000E+0,85.341299E+0,2.690891E+0,2.510295E+0,1.214345E+0,27.000000E+0,0.000000E+0,1.310626E+0,1.308267E+0,1.009214E+0,60.000000E+0,3.988135E-3,47.298582E+0,9.286318E-3,23.765102E+0,4.367113E+0,30.180796E+0,0.000000E+0,52.780428E-3,0.000000E+0,45.035689E-3,0.000000E+0,23.132469E-3,0.000000E+0,20.781094E-3,0.000000E+0,27.674166E-3,2.021092E+0,2.013651E+0,2.018354E+0,2.023830E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.012844E+0,5.698178E+0,0.000000E+0,81.147596E-3,0.000000E+0,40.079674E-3,9.500000E+0,9.792829E+0,0.000000E+0,13.952442E-3,10.000000E+0,9.777883E+0,0.000000E+0,42.780946E-3,996.345918E-3,3.077489E+0,997.971208E-3,3.066900E+0,996.458562E-3,3.057727E+0,997.874657E-3,3.054622E+0,24.686609E-3,8.148704E+0,1.000000E+0,1.000000E+0,73.581353E+0,73.610559E+0,2.031332E+0,72.849134E+0,72.889568E+0,2.058679E+0,72.668633E+0,73.114444E+0,2.063430E+0,72.916197E+0,73.194288E+0,2.070683E+0
 10/25/2017,16:24:48.118,761.880850E-6,73.561461E+0,3.979975E-3,997.508969E-3,1.018295E+0,0.000000E+0,1.014008E+0,3.112044E+0,0.000000E+0,73.087861E+0,3.979521E-3,997.122347E-3,1.024109E+0,0.000000E+0,1.067833E+0,2.780364E+0,0.000000E+0,79.830297E+0,30.428511E+0,71.423860E+0,3.975565E-3,3.969599E-3,0.000000E+0,1.015642E+0,1.000000E+0,44.000000E+0,98.015225E+0,23.557531E+0,8.555374E-3,12.817190E-3,1.000000E+0,2.652796E+0,1.000000E+0,20.000000E+0,6.551610E-3,42.827371E+0,0.000000E+0,2.561084E+0,0.000000E+0,1.986295E+0,0.000000E+0,1.982105E+0,0.000000E+0,1.988487E+0,10.000000E+0,8.973930E+0,0.000000E+0,-221.214865E-3,0.000000E+0,138.810914E-3,0.000000E+0,137.877454E-3,0.000000E+0,157.326283E-3,0.000000E+0,-209.820143E-3,0.000000E+0,2.153110E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.582704E-3,0.000000E+0,1.007111E+0,3.084440E+0,0.000000E+0,998.679256E-3,0.000000E+0,1.013971E+0,3.063054E+0,0.000000E+0,242.492647E+0,4.013434E-3,3.983983E-3,93.113550E+0,73.615989E+0,75.330217E+0,102.679391E+0,81.346510E+0,3.976394E-3,3.978080E-3,67.533104E+0,4.494056E+0,1.715400E+0,76.671196E+0,75.436358E+0,0.000000E+0,74.989708E+0,76.746594E+0,0.000000E+0,74.434394E+0,1.061666E+0,992.605199E-3,2.074461E+0,60.000000E+0,45.000000E+0,59.300000E+0,10.843867E-3,68.387712E+0,30.134254E+0,0.000000E+0,1.313465E+0,1.315060E+0,1.001384E+0,60.000000E+0,1.000000E+0,1.341600E+0,661.597988E-3,2.035785E+0,60.000000E+0,1.882535E+0,0.000000E+0,72.707709E+0,1.047854E+0,1.045194E+0,1.003428E+0,50.000000E+0,1.000000E+0,85.336515E+0,2.689199E+0,2.510598E+0,1.218529E+0,27.000000E+0,0.000000E+0,1.309109E+0,1.308411E+0,1.010060E+0,60.000000E+0,3.990016E-3,47.296951E+0,9.117185E-3,23.763663E+0,4.371946E+0,30.180099E+0,0.000000E+0,53.006076E-3,0.000000E+0,44.874636E-3,0.000000E+0,13.920232E-3,0.000000E+0,17.592242E-3,0.000000E+0,24.227630E-3,2.020995E+0,2.013716E+0,2.018322E+0,2.023605E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.013014E+0,5.697726E+0,0.000000E+0,82.630425E-3,0.000000E+0,41.820386E-3,9.500000E+0,9.791927E+0,0.000000E+0,13.598125E-3,10.000000E+0,9.778044E+0,0.000000E+0,41.009362E-3,996.844769E-3,3.075541E+0,997.939024E-3,3.066626E+0,997.070057E-3,3.058081E+0,998.341324E-3,3.054461E+0,28.875013E-3,8.187046E+0,1.000000E+0,1.000000E+0,73.579855E+0,73.609764E+0,2.030102E+0,72.847777E+0,72.888445E+0,2.057066E+0,72.667463E+0,73.117533E+0,2.062807E+0,72.917835E+0,73.194662E+0,2.072376E+0
