date,time,ahu_dp,ahu1_cc_out_rtd,ahu1_f_cc,ahu1_f_ra,ahu1_fan_power,ahu1_on,ahu1_p_down,ahu1_t_ra,ahu1_vfd,ahu2_cc_out_rtd,ahu2_f_cc,ahu2_f_ra,ahu2_fan_power,ahu2_on,ahu2_p_down,ahu2_t_ra,ahu2_vfd,ch1_c_out_rtd,ch1_e_in_rtd,ch1_e_out_rtd,ch1_f_c,ch1_f_e,ch1_on,ch1_power,ch1_t_reset,ch1_t_sp,ch2_c_out_rtd,ch2_e_out_rtd,ch2_f_c,ch2_f_e,ch2_on,ch2_power,ch2_t_reset,ch2_t_sp,cl_f,cw_in_rtd,d15_pos_c,d15_pos_fb,d16_pos_c,d16_pos_fb,d17_pos_c,d17_pos_fb,d18_pos_c,d18_pos_fb,d2_pos_c,d2_pos_fb,d3_pos_c,d3_pos_fb,d4_pos_c,d4_pos_fb,d5_pos_c,d5_pos_fb,d6_pos_c,d6_pos_fb,d7_pos_c,d7_pos_fb,d8_pos_c,d8_pos_fb,dx_ds_c,dx_m_cs,dx_m_din,dx_m_sclk,dx_m_spi,dx_sp_cs,dx_sp_din,dx_sp_sclk,dx_sp_spi,dx_z_cs,dx_z_din,dx_z_sclk,dx_z_spi,exf1_f,exf1_on,exf1_power,exf1_t_in,exf1_vfd,exf2_f,exf2_on,exf2_power,exf2_t_in,exf2_vfd,hw_rtd,hx1_f_hw,hx1_f_pg,hx1_hw_rtd,hx1_pg_rtd,hx2_cw_rtd,hx2_hw_rtd,hx3_cw_rtd,hx3_f_cw,hx3_f_pg,hx3_pg_rtd,indoor_p,indoor_rh,indoor_rtd,oau_cc_rtd,oau_heat_c,oau_hs_rtd,oau_in_rtd,oau_on,oau_out_rtd,oau_p_down,oau_power,oau_rh,oau_vfd,outdoor_rh,outdoor_rtd,pl_f,pl_in_rtd,pl_out_rtd,pump1_on,pump1_p_down,pump1_p_up,pump1_power,pump1_vfd,pump2_on,pump2_p_down,pump2_p_up,pump2_power,pump2_vfd,pump3_dp,pump3_on,pump3_out_rtd,pump3_p_down,pump3_p_up,pump3_power,pump3_vfd,pump4_on,pump4_out_rtd,pump4_p_down,pump4_p_up,pump4_power,pump4_vfd,pump5_on,pump5_p_down,pump5_p_up,pump5_power,pump5_vfd,sl_f,sl_out_rtd,ts_f,ts_in_rtd,ts_meter,ts_out_rtd,v1_pos_c,v1_pos_fb,v10_pos_c,v10_pos_fb,v11_pos_c,v11_pos_fb,v12_pos_c,v12_pos_fb,v13_pos_c,v13_pos_fb,v14_pos_fb,v15_pos_fb,v16_pos_fb,v17_pos_fb,v18_pos_c,v18_pos_fb,v19_pos_c,v19_pos_fb,v20_pos_c,v20_pos_fb,v3_pos_c,v3_pos_fb,v4_pos_c,v4_pos_fb,v5_pos_c,v5_pos_fb,v6_pos_c,v6_pos_fb,v7_pos_c,v7_pos_fb,v8_pos_c,v8_pos_fb,v9_pos_c,v9_pos_fb,vav1_f,vav1_t_out,vav2_f,vav2_t_out,vav3_f,vav3_t_out,vav4_f,vav4_t_out,vch1_pos_fb,vch2_pos_fb,vsh_in,vsh_out,zs1_heat_rtd,zs1_out_rtd,zs1_rh,zs2_heat_rtd,zs2_out_rtd,zs2_rh,zs3_heat_rtd,zs3_out_rtd,zs3_rh,zs4_heat_rtd,zs4_out_rtd,zs4_rh
 10/25/2017,16:24:58.118,922.899256E-6,73.560899E+0,3.984320E-3,998.717162E-3,1.020706E+0,0.000000E+0,1.016068E+0,3.108774E+0,0.000000E+0,73.089171E+0,3.981726E-3,998.217775E-3,1.012305E+0,0.000000E+0,1.067034E+0,2.769587E+0,0.000000E+0,79.834702E+0,30.438916E+0,71.449780E+0,3.975500E-3,3.972063E-3,0.000000E+0,1.023989E+0,1.000000E+0,44.000000E+0,98.064302E+0,23.572191E+0,8.576256E-3,12.821794E-3,1.000000E+0,2.666995E+0,1.000000E+0,20.000000E+0,6.561470E-3,42.825322E+0,0.000000E+0,2.553641E+0,0.000000E+0,1.988100E+0,0.000000E+0,1.982105E+0,0.000000E+0,1.988906E+0,10.000000E+0,8.980432E+0,0.000000E+0,-224.433692E-3,0.000000E+0,137.265877E-3,0.000000E+0,136.235852E-3,0.000000E+0,155.135133E-3,0.000000E+0,-207.822330E-3,0.000000E+0,2.150951E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.322935E-3,0.000000E+0,912.470822E-3,3.086162E+0,0.000000E+0,998.711440E-3,0.000000E+0,1.010839E+0,3.063263E+0,0.000000E+0,242.481696E+0,4.011033E-3,3.979053E-3,93.120125E+0,73.614772E+0,75.328999E+0,102.691576E+0,81.347260E+0,3.979507E-3,3.980286E-3,67.532028E+0,4.504366E+0,1.713563E+0,76.679204E+0,75.430552E+0,0.000000E+0,74.991721E+0,76.742098E+0,0.000000E+0,74.438186E+0,1.067337E+0,995.974099E-3,2.073759E+0,60.000000E+0,45.000000E+0,59.500000E+0,10.838808E-3,68.390284E+0,30.130120E+0,0.000000E+0,1.306696E+0,1.317248E+0,1.002615E+0,60.000000E+0,1.000000E+0,1.336638E+0,658.785931E-3,2.037910E+0,60.000000E+0,1.877474E+0,0.000000E+0,72.706773E+0,1.046242E+0,1.049488E+0,1.004402E+0,50.000000E+0,1.000000E+0,85.346224E+0,2.694436E+0,2.509416E+0,1.226274E+0,27.000000E+0,0.000000E+0,1.316407E+0,1.309002E+0,1.007233E+0,60.000000E+0,3.990146E-3,47.295321E+0,9.277109E-3,23.773546E+0,4.420596E+0,30.177962E+0,0.000000E+0,51.652188E-3,0.000000E+0,44.842426E-3,0.000000E+0,18.139823E-3,0.000000E+0,15.176446E-3,0.000000E+0,17.495610E-3,2.020963E+0,2.013748E+0,2.018161E+0,2.023798E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.014384E+0,5.698145E+0,0.000000E+0,81.856775E-3,0.000000E+0,47.010288E-3,9.500000E+0,9.792088E+0,0.000000E+0,17.237925E-3,10.000000E+0,9.778012E+0,0.000000E+0,43.747265E-3,996.828677E-3,3.077553E+0,998.904544E-3,3.066562E+0,998.486152E-3,3.059755E+0,996.989597E-3,3.054042E+0,30.808122E-3,8.212822E+0,1.000000E+0,1.000000E+0,73.582523E+0,73.613368E+0,2.030437E+0,72.851942E+0,72.890458E+0,2.056587E+0,72.670785E+0,73.118984E+0,2.058271E+0,72.918537E+0,73.195879E+0,2.068928E+0
 10/25/2017,16:25:08.118,1.566973E-3,73.561461E+0,3.977705E-3,997.879481E-3,1.003237E+0,0.000000E+0,1.014359E+0,3.109257E+0,0.000000E+0,73.095162E+0,3.978808E-3,997.331767E-3,1.029421E+0,0.000000E+0,1.067178E+0,2.775451E+0,0.000000E+0,79.837935E+0,30.432320E+0,71.488614E+0,3.973555E-3,3.967524E-3,0.000000E+0,1.022985E+0,1.000000E+0,44.000000E+0,98.097020E+0,23.580820E+0,8.590848E-3,12.800328E-3,1.000000E+0,2.662332E+0,1.000000E+0,20.000000E+0,6.586574E-3,42.822203E+0,0.000000E+0,2.549871E+0,0.000000E+0,1.986392E+0,0.000000E+0,1.981589E+0,0.000000E+0,1.987681E+0,10.000000E+0,8.983169E+0,0.000000E+0,-231.676052E-3,0.000000E+0,140.066256E-3,0.000000E+0,138.682161E-3,0.000000E+0,171.987650E-3,0.000000E+0,-196.866582E-3,0.000000E+0,2.148309E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.051668E-3,0.000000E+0,642.382169E-3,3.085229E+0,0.000000E+0,998.019484E-3,0.000000E+0,998.774250E-3,3.062233E+0,0.000000E+0,242.472480E+0,4.011747E-3,3.983724E-3,93.126513E+0,73.613180E+0,75.333120E+0,102.705032E+0,81.347400E+0,3.976913E-3,3.976913E-3,67.529036E+0,4.496955E+0,1.718785E+0,76.687400E+0,75.430973E+0,0.000000E+0,74.992049E+0,76.736666E+0,0.000000E+0,74.443195E+0,1.068391E+0,1.003159E+0,2.068865E+0,60.000000E+0,45.000000E+0,59.500000E+0,10.845682E-3,68.387244E+0,30.125847E+0,0.000000E+0,1.313018E+0,1.315970E+0,1.000489E+0,60.000000E+0,1.000000E+0,1.336734E+0,660.815086E-3,2.012491E+0,60.000000E+0,1.882454E+0,0.000000E+0,72.706211E+0,1.047024E+0,1.045545E+0,997.996378E-3,50.000000E+0,1.000000E+0,85.368127E+0,2.685096E+0,2.509943E+0,1.224310E+0,27.000000E+0,0.000000E+0,1.313213E+0,1.311670E+0,1.007936E+0,60.000000E+0,3.991573E-3,47.294808E+0,9.098184E-3,23.800641E+0,4.409964E+0,30.174943E+0,0.000000E+0,5.748955E-3,0.000000E+0,44.520319E-3,0.000000E+0,20.330145E-3,0.000000E+0,17.302347E-3,0.000000E+0,15.176446E-3,2.020899E+0,2.013490E+0,2.018225E+0,2.023830E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.016786E+0,5.699274E+0,0.000000E+0,84.016548E-3,0.000000E+0,44.205807E-3,9.500000E+0,9.792829E+0,0.000000E+0,20.008039E-3,10.000000E+0,9.777818E+0,0.000000E+0,39.334410E-3,996.780401E-3,3.076652E+0,997.955116E-3,3.067254E+0,999.580407E-3,3.057470E+0,997.874657E-3,3.053946E+0,28.230643E-3,8.250197E+0,1.000000E+0,1.000000E+0,73.582289E+0,73.613321E+0,2.033777E+0,72.850538E+0,72.890551E+0,2.053586E+0,72.672564E+0,73.118890E+0,2.069068E+0,72.918256E+0,73.197330E+0,2.065527E+0
 10/25/2017,16:25:18.118,-1.009322E-3,73.561882E+0,3.981791E-3,997.847263E-3,1.003620E+0,0.000000E+0,1.016787E+0,3.111126E+0,0.000000E+0,73.091277E+0,3.982050E-3,997.718389E-3,998.842041E-3,0.000000E+0,1.069478E+0,2.799067E+0,0.000000E+0,79.838638E+0,30.414483E+0,71.456050E+0,3.976538E-3,3.970377E-3,0.000000E+0,1.023415E+0,1.000000E+0,44.000000E+0,98.036050E+0,23.582398E+0,8.620356E-3,12.797151E-3,1.000000E+0,2.646886E+0,1.000000E+0,20.000000E+0,6.583136E-3,42.820528E+0,0.000000E+0,2.554156E+0,0.000000E+0,1.987327E+0,0.000000E+0,1.981976E+0,0.000000E+0,1.987939E+0,10.000000E+0,8.992729E+0,0.000000E+0,-227.588142E-3,0.000000E+0,138.585596E-3,0.000000E+0,139.905315E-3,0.000000E+0,161.483022E-3,0.000000E+0,-182.753001E-3,0.000000E+0,2.157074E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.757419E-3,0.000000E+0,974.430380E-3,3.085519E+0,0.000000E+0,998.486152E-3,0.000000E+0,994.954972E-3,3.062217E+0,0.000000E+0,242.469730E+0,4.009152E-3,3.978210E-3,93.129894E+0,73.609576E+0,75.331762E+0,102.718582E+0,81.349087E+0,3.978405E-3,3.981064E-3,67.527914E+0,4.493089E+0,1.717786E+0,76.697702E+0,75.429147E+0,0.000000E+0,74.991393E+0,76.731515E+0,0.000000E+0,74.441884E+0,1.076777E+0,1.007821E+0,2.071512E+0,60.000000E+0,45.000000E+0,59.500000E+0,10.850546E-3,68.385327E+0,30.121110E+0,0.000000E+0,1.314806E+0,1.320074E+0,1.003110E+0,60.000000E+0,1.000000E+0,1.341568E+0,655.766164E-3,2.041201E+0,60.000000E+0,1.885258E+0,0.000000E+0,72.706726E+0,1.047471E+0,1.051133E+0,999.737669E-3,50.000000E+0,1.000000E+0,85.448285E+0,2.689486E+0,2.515439E+0,1.223447E+0,27.000000E+0,0.000000E+0,1.318276E+0,1.301988E+0,1.001038E+0,60.000000E+0,3.988913E-3,47.295926E+0,9.316928E-3,23.810663E+0,4.369691E+0,30.175872E+0,0.000000E+0,-10.981226E-3,0.000000E+0,43.779475E-3,0.000000E+0,24.871842E-3,0.000000E+0,19.653722E-3,0.000000E+0,13.920232E-3,2.020963E+0,2.013265E+0,2.018354E+0,2.023830E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.024080E+0,5.699564E+0,0.000000E+0,86.498675E-3,0.000000E+0,43.818982E-3,9.500000E+0,9.791540E+0,0.000000E+0,25.065106E-3,10.000000E+0,9.777367E+0,0.000000E+0,42.845367E-3,996.860861E-3,3.076636E+0,997.536725E-3,3.067528E+0,996.249366E-3,3.056601E+0,998.759716E-3,3.052256E+0,30.808122E-3,8.282740E+0,1.000000E+0,1.000000E+0,73.583412E+0,73.614631E+0,2.023853E+0,72.850444E+0,72.895933E+0,2.059461E+0,72.671581E+0,73.119265E+0,2.066305E+0,72.917742E+0,73.197330E+0,2.069997E+0
 10/25/2017,16:25:28.118,1.083918E-3,73.558980E+0,3.979910E-3,998.862145E-3,1.003668E+0,0.000000E+0,1.017058E+0,3.112527E+0,0.000000E+0,73.091137E+0,3.983088E-3,997.734498E-3,988.808567E-3,0.000000E+0,1.068344E+0,2.803368E+0,0.000000E+0,79.841402E+0,30.406912E+0,71.470133E+0,3.977122E-3,3.970053E-3,0.000000E+0,1.022316E+0,1.000000E+0,44.000000E+0,97.922056E+0,23.578686E+0,8.618929E-3,12.804479E-3,1.000000E+0,2.646040E+0,1.000000E+0,20.000000E+0,6.624782E-3,42.816757E+0,0.000000E+0,2.546648E+0,0.000000E+0,1.985780E+0,0.000000E+0,1.982685E+0,0.000000E+0,1.988584E+0,10.000000E+0,9.004124E+0,0.000000E+0,-218.124791E-3,0.000000E+0,139.358114E-3,0.000000E+0,139.486867E-3,0.000000E+0,155.199579E-3,0.000000E+0,-187.231968E-3,0.000000E+0,2.157783E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.019484E-3,0.000000E+0,1.006233E+0,3.086372E+0,0.000000E+0,998.663164E-3,0.000000E+0,1.016720E+0,3.062104E+0,0.000000E+0,242.465051E+0,4.012850E-3,3.979443E-3,93.135671E+0,73.609810E+0,75.339721E+0,102.731661E+0,81.352884E+0,3.976718E-3,3.979378E-3,67.523612E+0,4.504044E+0,1.718769E+0,76.707162E+0,75.425215E+0,0.000000E+0,74.990551E+0,76.736151E+0,0.000000E+0,74.441884E+0,1.076442E+0,1.004420E+0,2.071830E+0,60.000000E+0,45.000000E+0,59.500000E+0,10.857680E-3,68.387384E+0,30.118741E+0,0.000000E+0,1.305834E+0,1.320026E+0,1.001608E+0,60.000000E+0,1.000000E+0,1.338681E+0,664.410046E-3,2.032542E+0,60.000000E+0,1.876313E+0,0.000000E+0,72.703544E+0,1.045875E+0,1.043965E+0,997.277496E-3,50.000000E+0,1.000000E+0,85.561324E+0,2.692248E+0,2.512403E+0,1.219551E+0,27.000000E+0,0.000000E+0,1.311824E+0,1.306430E+0,1.003816E+0,60.000000E+0,3.989627E-3,47.292479E+0,9.172633E-3,23.824396E+0,4.287855E+0,30.172992E+0,0.000000E+0,-1.858604E-3,0.000000E+0,45.583270E-3,0.000000E+0,20.201302E-3,0.000000E+0,24.002155E-3,0.000000E+0,19.106141E-3,2.020834E+0,2.013201E+0,2.018258E+0,2.023476E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.034247E+0,5.815452E+0,0.000000E+0,83.629723E-3,0.000000E+0,42.013799E-3,9.500000E+0,9.791379E+0,0.000000E+0,26.997743E-3,10.000000E+0,9.777657E+0,0.000000E+0,43.908318E-3,996.651665E-3,3.076394E+0,998.099944E-3,3.066256E+0,999.403395E-3,3.059819E+0,999.290751E-3,3.054380E+0,31.130307E-3,8.314637E+0,1.000000E+0,1.000000E+0,73.583178E+0,73.618797E+0,2.037900E+0,72.852176E+0,72.894482E+0,2.058631E+0,72.675418E+0,73.122213E+0,2.066496E+0,72.919660E+0,73.197938E+0,2.070556E+0
 10/25/2017,16:25:38.118,439.844037E-6,73.564409E+0,3.982050E-3,998.604397E-3,1.005856E+0,0.000000E+0,1.014663E+0,3.113107E+0,0.000000E+0,73.094881E+0,3.982504E-3,997.895591E-3,998.379449E-3,0.000000E+0,1.068200E+0,2.817802E+0,0.000000E+0,79.843183E+0,30.408259E+0,71.463021E+0,3.975176E-3,3.971609E-3,0.000000E+0,1.027350E+0,1.000000E+0,44.000000E+0,97.890373E+0,23.581656E+0,8.642989E-3,12.782753E-3,1.000000E+0,2.647254E+0,1.000000E+0,20.000000E+0,6.610965E-3,42.816710E+0,0.000000E+0,2.545778E+0,0.000000E+0,1.988423E+0,0.000000E+0,1.982395E+0,0.000000E+0,1.988745E+0,10.000000E+0,8.994950E+0,0.000000E+0,-205.957625E-3,0.000000E+0,137.813077E-3,0.000000E+0,136.750865E-3,0.000000E+0,138.089281E-3,0.000000E+0,-199.218846E-3,0.000000E+0,2.158685E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.290751E-3,0.000000E+0,1.004108E+0,3.086645E+0,0.000000E+0,998.051668E-3,0.000000E+0,1.010488E+0,3.063971E+0,0.000000E+0,242.462735E+0,4.012980E-3,3.983140E-3,93.138912E+0,73.610466E+0,75.338644E+0,102.742105E+0,81.355415E+0,3.983205E-3,3.978080E-3,67.523192E+0,4.498888E+0,1.711871E+0,76.686135E+0,75.427368E+0,0.000000E+0,74.993453E+0,76.740600E+0,0.000000E+0,74.448157E+0,1.075547E+0,1.004724E+0,2.074062E+0,60.000000E+0,45.000000E+0,59.500000E+0,10.846266E-3,68.387384E+0,30.113213E+0,0.000000E+0,1.317264E+0,1.322357E+0,983.580098E-3,60.000000E+0,1.000000E+0,1.334086E+0,661.070727E-3,2.034810E+0,60.000000E+0,1.878038E+0,0.000000E+0,72.704948E+0,1.045475E+0,1.042400E+0,1.004898E+0,50.000000E+0,1.000000E+0,85.447018E+0,2.690604E+0,2.514943E+0,1.216069E+0,27.000000E+0,0.000000E+0,1.316168E+0,1.304497E+0,995.241490E-3,60.000000E+0,3.990730E-3,47.293690E+0,9.317966E-3,23.823793E+0,4.232760E+0,30.172388E+0,0.000000E+0,34.760830E-3,0.000000E+0,45.132321E-3,0.000000E+0,17.560032E-3,0.000000E+0,24.034366E-3,0.000000E+0,23.422364E-3,2.020834E+0,2.013684E+0,2.018322E+0,2.023669E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.025657E+0,5.816548E+0,0.000000E+0,84.306667E-3,0.000000E+0,44.850515E-3,9.500000E+0,9.790961E+0,0.000000E+0,18.526350E-3,10.000000E+0,9.777754E+0,0.000000E+0,44.455898E-3,996.265458E-3,3.077376E+0,998.647072E-3,3.067029E+0,997.971208E-3,3.058789E+0,998.244772E-3,3.054284E+0,27.264088E-3,8.339125E+0,1.000000E+0,1.000000E+0,73.584863E+0,73.618329E+0,2.037628E+0,72.851755E+0,72.896214E+0,2.059812E+0,72.671815E+0,73.122634E+0,2.064324E+0,72.919099E+0,73.199155E+0,2.062846E+0
 10/25/2017,16:25:48.118,761.880850E-6,73.562069E+0,3.980753E-3,997.702280E-3,981.313265E-3,0.000000E+0,1.016276E+0,3.113365E+0,0.000000E+0,73.093103E+0,3.981013E-3,998.201666E-3,1.021190E+0,0.000000E+0,1.068535E+0,2.799744E+0,0.000000E+0,79.847447E+0,30.417270E+0,71.452541E+0,3.977251E-3,3.968302E-3,0.000000E+0,1.022969E+0,1.000000E+0,44.000000E+0,97.952187E+0,23.581702E+0,8.656154E-3,12.784699E-3,1.000000E+0,2.649474E+0,1.000000E+0,20.000000E+0,6.608954E-3,42.816850E+0,0.000000E+0,2.543909E+0,0.000000E+0,1.988487E+0,0.000000E+0,1.981879E+0,0.000000E+0,1.988939E+0,10.000000E+0,8.991216E+0,0.000000E+0,-210.303041E-3,0.000000E+0,137.619948E-3,0.000000E+0,140.098444E-3,0.000000E+0,145.017179E-3,0.000000E+0,-214.814676E-3,0.000000E+0,2.164839E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.003392E-3,0.000000E+0,1.008645E+0,3.086339E+0,0.000000E+0,998.598796E-3,0.000000E+0,998.374744E-3,3.063858E+0,0.000000E+0,242.466691E+0,4.011228E-3,3.981972E-3,93.145957E+0,73.612525E+0,75.340377E+0,102.753068E+0,81.355087E+0,3.975745E-3,3.982945E-3,67.524407E+0,4.497922E+0,1.715803E+0,76.681077E+0,75.426947E+0,0.000000E+0,74.991768E+0,76.749966E+0,0.000000E+0,74.447080E+0,1.077895E+0,1.007677E+0,2.069439E+0,60.000000E+0,45.000000E+0,59.500000E+0,10.842375E-3,68.387244E+0,30.111495E+0,0.000000E+0,1.309346E+0,1.318685E+0,1.008160E+0,60.000000E+0,1.000000E+0,1.341409E+0,665.081105E-3,2.022109E+0,60.000000E+0,1.861502E+0,0.000000E+0,72.705322E+0,1.047918E+0,1.050063E+0,1.007518E+0,50.000000E+0,1.000000E+0,85.314939E+0,2.695202E+0,2.516445E+0,1.215079E+0,27.000000E+0,0.000000E+0,1.314459E+0,1.311335E+0,1.011098E+0,60.000000E+0,3.990405E-3,47.290010E+0,9.310054E-3,23.826669E+0,4.326839E+0,30.169648E+0,0.000000E+0,43.109803E-3,0.000000E+0,44.939057E-3,0.000000E+0,14.725497E-3,0.000000E+0,18.268665E-3,0.000000E+0,22.584888E-3,2.021060E+0,2.013587E+0,2.018419E+0,2.023669E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.015395E+0,5.813744E+0,0.000000E+0,82.050187E-3,0.000000E+0,45.269576E-3,9.500000E+0,9.792539E+0,0.000000E+0,15.144235E-3,10.000000E+0,9.778752E+0,0.000000E+0,42.233366E-3,997.021781E-3,3.077038E+0,997.922932E-3,3.066449E+0,999.709143E-3,3.056746E+0,998.244772E-3,3.052884E+0,34.674341E-3,8.372956E+0,1.000000E+0,1.000000E+0,73.585659E+0,73.622027E+0,2.038044E+0,72.853533E+0,72.897150E+0,2.056252E+0,72.670645E+0,73.124366E+0,2.065538E+0,72.918256E+0,73.200746E+0,2.058663E+0
 10/25/2017,16:25:58.118,761.880850E-6,73.564597E+0,3.984450E-3,998.620506E-3,1.010822E+0,0.000000E+0,1.015828E+0,3.110513E+0,0.000000E+0,73.094039E+0,3.981077E-3,998.121120E-3,1.015416E+0,0.000000E+0,1.067306E+0,2.780074E+0,0.000000E+0,79.848290E+0,30.414901E+0,71.454693E+0,3.977705E-3,3.970442E-3,0.000000E+0,1.021217E+0,1.000000E+0,44.000000E+0,97.933384E+0,23.579429E+0,8.668022E-3,12.794816E-3,1.000000E+0,2.652077E+0,1.000000E+0,20.000000E+0,6.651313E-3,42.812893E+0,0.000000E+0,2.548711E+0,0.000000E+0,1.988133E+0,0.000000E+0,1.981492E+0,0.000000E+0,1.988423E+0,10.000000E+0,8.977857E+0,0.000000E+0,-221.118300E-3,0.000000E+0,137.523383E-3,0.000000E+0,136.300229E-3,0.000000E+0,158.776308E-3,0.000000E+0,-209.465693E-3,0.000000E+0,2.165645E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.339027E-3,0.000000E+0,1.007894E+0,3.085470E+0,0.000000E+0,998.051668E-3,0.000000E+0,1.001715E+0,3.063022E+0,0.000000E+0,242.447634E+0,4.011617E-3,3.979507E-3,93.149245E+0,73.619920E+0,75.340517E+0,102.767699E+0,81.358180E+0,3.979961E-3,3.984567E-3,67.522163E+0,4.504688E+0,1.715964E+0,76.688289E+0,75.425870E+0,0.000000E+0,74.992142E+0,76.755164E+0,0.000000E+0,74.448438E+0,1.075116E+0,978.187588E-3,2.067765E+0,60.000000E+0,45.000000E+0,59.600000E+0,10.848277E-3,68.389395E+0,30.108708E+0,0.000000E+0,1.318828E+0,1.321048E+0,1.012747E+0,60.000000E+0,1.000000E+0,1.342222E+0,662.173182E-3,2.040019E+0,60.000000E+0,1.894703E+0,0.000000E+0,72.703450E+0,1.046896E+0,1.044603E+0,1.008189E+0,50.000000E+0,1.000000E+0,85.253779E+0,2.692903E+0,2.518138E+0,1.220732E+0,27.000000E+0,0.000000E+0,1.310243E+0,1.314051E+0,1.016399E+0,60.000000E+0,3.990016E-3,47.291500E+0,9.201427E-3,23.828850E+0,4.423496E+0,30.168812E+0,0.000000E+0,54.166551E-3,0.000000E+0,45.261164E-3,0.000000E+0,15.595184E-3,0.000000E+0,16.142764E-3,0.000000E+0,20.652251E-3,2.021221E+0,2.013490E+0,2.018419E+0,2.023862E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.010823E+0,5.817677E+0,0.000000E+0,84.500079E-3,0.000000E+0,44.076865E-3,9.500000E+0,9.793087E+0,0.000000E+0,14.532233E-3,10.000000E+0,9.777303E+0,0.000000E+0,42.716525E-3,996.587297E-3,3.077714E+0,996.699941E-3,3.066047E+0,996.410286E-3,3.056891E+0,999.113740E-3,3.052320E+0,26.619718E-3,8.279195E+0,1.000000E+0,1.000000E+0,73.588280E+0,73.622822E+0,2.033569E+0,72.853393E+0,72.900098E+0,2.057513E+0,72.673125E+0,73.124694E+0,2.062551E+0,72.921813E+0,73.203274E+0,2.072455E+0
 10/25/2017,16:26:08.118,1.405954E-3,73.563895E+0,3.982764E-3,998.056683E-3,997.744162E-3,0.000000E+0,1.015924E+0,3.112157E+0,0.000000E+0,73.095630E+0,3.974074E-3,998.185557E-3,1.012640E+0,0.000000E+0,1.068200E+0,2.779220E+0,0.000000E+0,79.851711E+0,30.411371E+0,71.463863E+0,3.970377E-3,3.972712E-3,0.000000E+0,1.024594E+0,1.000000E+0,44.000000E+0,97.824187E+0,23.586991E+0,8.671783E-3,12.794297E-3,1.000000E+0,2.647637E+0,1.000000E+0,20.000000E+0,6.609019E-3,42.810938E+0,0.000000E+0,2.551933E+0,0.000000E+0,1.986231E+0,0.000000E+0,1.981234E+0,0.000000E+0,1.988874E+0,10.000000E+0,8.979917E+0,0.000000E+0,-233.993608E-3,0.000000E+0,140.549080E-3,0.000000E+0,138.392466E-3,0.000000E+0,161.128571E-3,0.000000E+0,-198.509944E-3,0.000000E+0,2.161456E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.952820E-3,0.000000E+0,744.338240E-3,3.085615E+0,0.000000E+0,998.904544E-3,0.000000E+0,1.005134E+0,3.063858E+0,0.000000E+0,242.431375E+0,4.011747E-3,3.983594E-3,93.153284E+0,73.622869E+0,75.343373E+0,102.781908E+0,81.358789E+0,3.981453E-3,3.982426E-3,67.523005E+0,4.512743E+0,1.720171E+0,76.697656E+0,75.424840E+0,0.000000E+0,74.991534E+0,76.763734E+0,0.000000E+0,74.450170E+0,1.072336E+0,1.008651E+0,2.070300E+0,60.000000E+0,45.000000E+0,59.600000E+0,10.839716E-3,68.386496E+0,30.104202E+0,0.000000E+0,1.311996E+0,1.319675E+0,1.006962E+0,60.000000E+0,1.000000E+0,1.335107E+0,661.741787E-3,2.029969E+0,60.000000E+0,1.877571E+0,0.000000E+0,72.704480E+0,1.046896E+0,1.046822E+0,1.009786E+0,50.000000E+0,1.000000E+0,85.205470E+0,2.696144E+0,2.520726E+0,1.223447E+0,27.000000E+0,0.000000E+0,1.312782E+0,1.306734E+0,1.010012E+0,60.000000E+0,3.989692E-3,47.288705E+0,9.267057E-3,23.827922E+0,4.465381E+0,30.166954E+0,0.000000E+0,37.984372E-3,0.000000E+0,44.778004E-3,0.000000E+0,18.236455E-3,0.000000E+0,14.467812E-3,0.000000E+0,17.302347E-3,2.020899E+0,2.013651E+0,2.018161E+0,2.023476E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.007221E+0,5.815678E+0,0.000000E+0,80.954183E-3,0.000000E+0,42.336153E-3,9.500000E+0,9.792764E+0,0.000000E+0,18.912878E-3,10.000000E+0,9.776916E+0,0.000000E+0,42.168944E-3,996.539022E-3,3.077344E+0,999.355119E-3,3.066836E+0,998.807992E-3,3.057840E+0,997.842473E-3,3.053479E+0,44.984259E-3,8.275973E+0,1.000000E+0,1.000000E+0,73.585378E+0,73.624554E+0,2.030038E+0,72.856949E+0,72.901689E+0,2.054161E+0,72.671253E+0,73.127970E+0,2.065075E+0,72.920596E+0,73.203882E+0,2.068513E+0
 10/25/2017,16:26:18.118,1.083918E-3,73.563286E+0,3.984125E-3,998.153338E-3,1.008347E+0,0.000000E+0,1.015254E+0,3.109627E+0,0.000000E+0,73.097736E+0,3.978159E-3,997.235112E-3,1.004776E+0,0.000000E+0,1.065070E+0,2.779993E+0,0.000000E+0,79.854241E+0,30.412997E+0,71.439674E+0,3.972128E-3,3.969145E-3,0.000000E+0,1.027111E+0,1.000000E+0,44.000000E+0,97.710009E+0,23.584903E+0,8.690525E-3,12.799550E-3,1.000000E+0,2.640162E+0,1.000000E+0,20.000000E+0,6.622122E-3,42.810938E+0,0.000000E+0,2.548743E+0,0.000000E+0,1.988616E+0,0.000000E+0,1.982330E+0,0.000000E+0,1.988197E+0,10.000000E+0,8.990122E+0,0.000000E+0,-228.392849E-3,0.000000E+0,138.167148E-3,0.000000E+0,138.907479E-3,0.000000E+0,168.572034E-3,0.000000E+0,-194.288759E-3,0.000000E+0,2.159233E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.405692E-3,0.000000E+0,607.608801E-3,3.084875E+0,0.000000E+0,998.856268E-3,0.000000E+0,992.637836E-3,3.063987E+0,0.000000E+0,242.430748E+0,4.010060E-3,3.980999E-3,93.161785E+0,73.622588E+0,75.348149E+0,102.794187E+0,81.360945E+0,3.978145E-3,3.980545E-3,67.523799E+0,4.490834E+0,1.716948E+0,76.708333E+0,75.422920E+0,0.000000E+0,74.992423E+0,76.768511E+0,0.000000E+0,74.450591E+0,1.076202E+0,1.006320E+0,2.071830E+0,60.000000E+0,45.000000E+0,59.600000E+0,10.865592E-3,68.393604E+0,30.100672E+0,0.000000E+0,1.312076E+0,1.314932E+0,1.005683E+0,60.000000E+0,1.000000E+0,1.341967E+0,662.173182E-3,2.010670E+0,60.000000E+0,1.886032E+0,0.000000E+0,72.704901E+0,1.047551E+0,1.050191E+0,1.005009E+0,50.000000E+0,1.000000E+0,85.183567E+0,2.695170E+0,2.513777E+0,1.217714E+0,27.000000E+0,0.000000E+0,1.315225E+0,1.310520E+0,1.010938E+0,60.000000E+0,3.989173E-3,47.286795E+0,9.322506E-3,23.828386E+0,4.402554E+0,30.165793E+0,0.000000E+0,-27.227876E-3,0.000000E+0,42.587682E-3,0.000000E+0,22.327203E-3,0.000000E+0,18.236455E-3,0.000000E+0,15.434131E-3,2.020770E+0,2.013490E+0,2.018386E+0,2.023701E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.005738E+0,5.814582E+0,0.000000E+0,81.856775E-3,0.000000E+0,44.463690E-3,9.500000E+0,9.792281E+0,0.000000E+0,22.294993E-3,10.000000E+0,9.768284E+0,0.000000E+0,44.359266E-3,996.555113E-3,3.077263E+0,997.520633E-3,3.067705E+0,996.667757E-3,3.056681E+0,998.502244E-3,3.053045E+0,25.330979E-3,8.264052E+0,1.000000E+0,1.000000E+0,73.585378E+0,73.627082E+0,2.032611E+0,72.857417E+0,72.903842E+0,2.051734E+0,72.670879E+0,73.127782E+0,2.063030E+0,72.922000E+0,73.202759E+0,2.067475E+0
 10/25/2017,16:26:28.118,-687.284809E-6,73.567218E+0,3.979391E-3,998.024464E-3,1.007948E+0,0.000000E+0,1.016276E+0,3.106953E+0,0.000000E+0,73.099468E+0,3.984450E-3,998.056683E-3,1.001953E+0,0.000000E+0,1.069414E+0,2.800324E+0,0.000000E+0,79.854335E+0,30.411557E+0,71.456611E+0,3.974722E-3,3.971869E-3,0.000000E+0,1.024833E+0,1.000000E+0,44.000000E+0,97.624130E+0,23.576923E+0,8.695648E-3,12.799680E-3,1.000000E+0,2.648899E+0,1.000000E+0,20.000000E+0,6.650794E-3,42.810426E+0,0.000000E+0,2.547808E+0,0.000000E+0,1.987585E+0,0.000000E+0,1.982556E+0,0.000000E+0,1.988358E+0,10.000000E+0,8.995079E+0,0.000000E+0,-222.759902E-3,0.000000E+0,138.070584E-3,0.000000E+0,138.553408E-3,0.000000E+0,163.835285E-3,0.000000E+0,-180.304069E-3,0.000000E+0,2.157718E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.387303E-3,0.000000E+0,1.003246E+0,3.084199E+0,0.000000E+0,997.858565E-3,0.000000E+0,997.623672E-3,3.063698E+0,0.000000E+0,242.421292E+0,4.012980E-3,3.984632E-3,93.164697E+0,73.621793E+0,75.348195E+0,102.804256E+0,81.365211E+0,3.972826E-3,3.980740E-3,67.522163E+0,4.495989E+0,1.718511E+0,76.729548E+0,75.419502E+0,0.000000E+0,74.993360E+0,76.768792E+0,0.000000E+0,74.455647E+0,1.076777E+0,1.003670E+0,2.069949E+0,60.000000E+0,45.000000E+0,59.600000E+0,10.860793E-3,68.388133E+0,30.098211E+0,0.000000E+0,1.310847E+0,1.321240E+0,1.007777E+0,60.000000E+0,1.000000E+0,1.341760E+0,665.464568E-3,2.034155E+0,60.000000E+0,1.870640E+0,0.000000E+0,72.704714E+0,1.047647E+0,1.044859E+0,1.009594E+0,50.000000E+0,1.000000E+0,85.159366E+0,2.697581E+0,2.523186E+0,1.226386E+0,27.000000E+0,0.000000E+0,1.312878E+0,1.310280E+0,1.005461E+0,60.000000E+0,3.990470E-3,47.288053E+0,9.313816E-3,23.831077E+0,4.373879E+0,30.165607E+0,0.000000E+0,7.360726E-3,0.000000E+0,42.168944E-3,0.000000E+0,25.580476E-3,0.000000E+0,20.265724E-3,0.000000E+0,16.851398E-3,2.020641E+0,2.013458E+0,2.018290E+0,2.023572E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.004027E+0,5.818321E+0,0.000000E+0,83.146191E-3,0.000000E+0,43.818982E-3,9.500000E+0,9.794697E+0,0.000000E+0,25.741529E-3,10.000000E+0,9.738327E+0,0.000000E+0,44.166003E-3,996.426378E-3,3.077440E+0,998.180404E-3,3.068171E+0,996.329826E-3,3.058468E+0,999.918339E-3,3.054573E+0,35.318711E-3,8.080076E+0,1.000000E+0,1.000000E+0,73.586080E+0,73.630358E+0,2.030677E+0,72.856341E+0,72.904123E+0,2.058870E+0,72.672330E+0,73.130263E+0,2.063062E+0,72.923124E+0,73.207860E+0,2.069566E+0
 10/25/2017,16:26:38.118,2.050028E-3,73.567031E+0,3.982958E-3,997.541187E-3,1.009912E+0,0.000000E+0,1.014343E+0,3.108596E+0,0.000000E+0,73.100918E+0,3.978094E-3,997.798935E-3,977.818005E-3,0.000000E+0,1.068184E+0,2.815354E+0,0.000000E+0,79.856818E+0,30.410256E+0,71.446599E+0,3.977446E-3,3.970507E-3,0.000000E+0,1.024610E+0,1.000000E+0,44.000000E+0,97.575715E+0,23.576181E+0,8.702263E-3,12.800588E-3,1.000000E+0,2.646120E+0,1.000000E+0,20.000000E+0,6.627377E-3,42.809216E+0,0.000000E+0,2.548324E+0,0.000000E+0,1.987391E+0,0.000000E+0,1.982234E+0,0.000000E+0,1.988552E+0,10.000000E+0,9.000969E+0,0.000000E+0,-217.255707E-3,0.000000E+0,139.261549E-3,0.000000E+0,136.750865E-3,0.000000E+0,157.874070E-3,0.000000E+0,-191.646490E-3,0.000000E+0,2.158588E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.242476E-3,0.000000E+0,1.009076E+0,3.084312E+0,0.000000E+0,998.711440E-3,0.000000E+0,1.008650E+0,3.063617E+0,0.000000E+0,242.432292E+0,4.014342E-3,3.981908E-3,93.167891E+0,73.616223E+0,75.347774E+0,102.820111E+0,81.367132E+0,3.977367E-3,3.982297E-3,67.520994E+0,4.505977E+0,1.718946E+0,76.750575E+0,75.418753E+0,0.000000E+0,74.993781E+0,76.764437E+0,0.000000E+0,74.454851E+0,1.077672E+0,1.006145E+0,2.067446E+0,60.000000E+0,45.000000E+0,59.600000E+0,10.866435E-3,68.390003E+0,30.091847E+0,0.000000E+0,1.303567E+0,1.321383E+0,1.001560E+0,60.000000E+0,1.000000E+0,1.340786E+0,657.347947E-3,2.034938E+0,60.000000E+0,1.895799E+0,0.000000E+0,72.701297E+0,1.047551E+0,1.046088E+0,988.299462E-3,50.000000E+0,1.000000E+0,85.110308E+0,2.696687E+0,2.516094E+0,1.200036E+0,27.000000E+0,0.000000E+0,1.310243E+0,1.310744E+0,999.728513E-3,60.000000E+0,3.987811E-3,47.284885E+0,9.266798E-3,23.823050E+0,4.318463E+0,30.160962E+0,0.000000E+0,-182.361912E-6,0.000000E+0,44.391477E-3,0.000000E+0,23.325732E-3,0.000000E+0,25.129527E-3,0.000000E+0,18.784035E-3,2.020834E+0,2.013619E+0,2.018193E+0,2.023701E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.000204E+0,5.817064E+0,0.000000E+0,82.759366E-3,0.000000E+0,45.559695E-3,9.500000E+0,9.791863E+0,0.000000E+0,24.324262E-3,10.000000E+0,9.739068E+0,0.000000E+0,41.717996E-3,996.764309E-3,3.077296E+0,996.667757E-3,3.067463E+0,997.874657E-3,3.059401E+0,997.520633E-3,3.054139E+0,29.841567E-3,7.954740E+0,1.000000E+0,1.000000E+0,73.588467E+0,73.628392E+0,2.030581E+0,72.854750E+0,72.903889E+0,2.053905E+0,72.672610E+0,73.129374E+0,2.066161E+0,72.921860E+0,73.207486E+0,2.066629E+0
 10/25/2017,16:26:48.118,1.727991E-3,73.567779E+0,3.983088E-3,997.992246E-3,991.500740E-3,0.000000E+0,1.016691E+0,3.111142E+0,0.000000E+0,73.101386E+0,3.979327E-3,998.314431E-3,1.025561E+0,0.000000E+0,1.069637E+0,2.808217E+0,0.000000E+0,79.859395E+0,30.395857E+0,71.459933E+0,3.976668E-3,3.967588E-3,0.000000E+0,1.022300E+0,1.000000E+0,44.000000E+0,97.548170E+0,23.573351E+0,8.709656E-3,12.802209E-3,1.000000E+0,2.645321E+0,1.000000E+0,20.000000E+0,6.620760E-3,42.809262E+0,0.000000E+0,2.541396E+0,0.000000E+0,1.987875E+0,0.000000E+0,1.982427E+0,0.000000E+0,1.988455E+0,10.000000E+0,8.990443E+0,0.000000E+0,-206.504825E-3,0.000000E+0,136.461170E-3,0.000000E+0,139.068420E-3,0.000000E+0,143.019367E-3,0.000000E+0,-194.675433E-3,0.000000E+0,2.158782E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.260864E-3,0.000000E+0,1.006840E+0,3.085551E+0,0.000000E+0,997.874657E-3,0.000000E+0,1.003792E+0,3.063070E+0,0.000000E+0,242.434993E+0,4.014147E-3,3.983724E-3,93.172682E+0,73.613883E+0,75.350068E+0,102.832156E+0,81.371960E+0,3.976199E-3,3.982945E-3,67.523566E+0,4.485034E+0,1.715320E+0,76.731795E+0,75.420720E+0,0.000000E+0,74.994109E+0,76.760878E+0,0.000000E+0,74.455132E+0,1.073646E+0,1.009338E+0,2.067319E+0,60.000000E+0,45.000000E+0,59.600000E+0,10.852038E-3,68.391827E+0,30.090361E+0,0.000000E+0,1.313209E+0,1.318222E+0,1.010334E+0,60.000000E+0,1.000000E+0,1.337133E+0,663.962673E-3,2.027269E+0,60.000000E+0,1.885984E+0,0.000000E+0,72.706118E+0,1.047088E+0,1.051149E+0,1.003859E+0,50.000000E+0,1.000000E+0,85.064345E+0,2.695154E+0,2.516940E+0,1.232646E+0,27.000000E+0,0.000000E+0,1.316391E+0,1.307596E+0,999.137695E-3,60.000000E+0,3.991054E-3,47.286609E+0,9.278601E-3,23.819617E+0,4.278833E+0,30.160126E+0,0.000000E+0,33.858238E-3,0.000000E+0,45.003479E-3,0.000000E+0,18.494140E-3,0.000000E+0,20.813304E-3,0.000000E+0,23.100258E-3,2.021028E+0,2.013716E+0,2.018129E+0,2.023733E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.996558E+0,5.815485E+0,0.000000E+0,83.565252E-3,0.000000E+0,44.689338E-3,9.500000E+0,9.793280E+0,0.000000E+0,17.560032E-3,10.000000E+0,9.738327E+0,0.000000E+0,43.135263E-3,997.150517E-3,3.077392E+0,998.824084E-3,3.066819E+0,999.049372E-3,3.060093E+0,998.952820E-3,3.054927E+0,31.774677E-3,7.807173E+0,1.000000E+0,1.000000E+0,73.587672E+0,73.629562E+0,2.025931E+0,72.856622E+0,72.905199E+0,2.050936E+0,72.673546E+0,73.133305E+0,2.062823E+0,72.921392E+0,73.208703E+0,2.065512E+0
 10/25/2017,16:26:58.118,-43.211183E-6,73.568669E+0,3.982958E-3,998.411086E-3,990.574607E-3,0.000000E+0,1.016403E+0,3.108113E+0,0.000000E+0,73.100872E+0,3.979910E-3,998.539960E-3,1.007599E+0,0.000000E+0,1.067641E+0,2.779494E+0,0.000000E+0,79.858599E+0,30.399433E+0,71.435183E+0,3.974138E-3,3.967978E-3,0.000000E+0,1.019943E+0,1.000000E+0,44.000000E+0,97.583377E+0,23.565696E+0,8.703236E-3,12.802728E-3,1.000000E+0,2.639875E+0,1.000000E+0,20.000000E+0,6.607397E-3,42.811683E+0,0.000000E+0,2.546004E+0,0.000000E+0,1.987552E+0,0.000000E+0,1.981492E+0,0.000000E+0,1.988810E+0,10.000000E+0,8.986806E+0,0.000000E+0,-217.996038E-3,0.000000E+0,138.843102E-3,0.000000E+0,137.265877E-3,0.000000E+0,146.950546E-3,0.000000E+0,-215.426909E-3,0.000000E+0,2.159684E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.451671E-3,0.000000E+0,1.020401E+0,3.084022E+0,0.000000E+0,998.920636E-3,0.000000E+0,1.000149E+0,3.064406E+0,0.000000E+0,242.427033E+0,4.012071E-3,3.984243E-3,93.180479E+0,73.610044E+0,75.354797E+0,102.843541E+0,81.370273E+0,3.979443E-3,3.978470E-3,67.522631E+0,4.493089E+0,1.715594E+0,76.730578E+0,75.418519E+0,0.000000E+0,74.994764E+0,76.756757E+0,0.000000E+0,74.457145E+0,1.072257E+0,1.003271E+0,2.053322E+0,60.000000E+0,46.000000E+0,59.900000E+0,10.880638E-3,68.389068E+0,30.085019E+0,0.000000E+0,1.311709E+0,1.320920E+0,1.011293E+0,60.000000E+0,1.000000E+0,1.341233E+0,658.258670E-3,2.036680E+0,60.000000E+0,1.875459E+0,0.000000E+0,72.702233E+0,1.047886E+0,1.047110E+0,1.012534E+0,50.000000E+0,1.000000E+0,84.982270E+0,2.699848E+0,2.521349E+0,1.202879E+0,27.000000E+0,0.000000E+0,1.312686E+0,1.309977E+0,1.007074E+0,60.000000E+0,3.988265E-3,47.282229E+0,9.225682E-3,23.819756E+0,4.375812E+0,30.158315E+0,0.000000E+0,49.589122E-3,0.000000E+0,44.939057E-3,0.000000E+0,14.757708E-3,0.000000E+0,19.492669E-3,0.000000E+0,23.680049E-3,2.021028E+0,2.013426E+0,2.018322E+0,2.023508E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.989826E+0,5.816548E+0,0.000000E+0,82.501483E-3,0.000000E+0,44.044630E-3,9.500000E+0,9.792281E+0,0.000000E+0,15.917290E-3,10.000000E+0,9.737038E+0,0.000000E+0,38.883461E-3,996.394194E-3,3.077440E+0,998.035576E-3,3.067302E+0,998.502244E-3,3.060656E+0,999.242476E-3,3.053286E+0,34.352156E-3,7.712769E+0,1.000000E+0,1.000000E+0,73.589591E+0,73.630311E+0,2.028440E+0,72.857558E+0,72.907961E+0,2.056444E+0,72.674248E+0,73.132743E+0,2.064644E+0,72.925089E+0,73.214646E+0,2.064729E+0
 10/25/2017,16:27:08.118,1.727991E-3,73.568341E+0,3.982699E-3,997.927809E-3,995.796087E-3,0.000000E+0,1.013784E+0,3.109805E+0,0.000000E+0,73.100778E+0,3.981142E-3,998.282212E-3,1.015878E+0,0.000000E+0,1.067928E+0,2.772921E+0,0.000000E+0,79.864362E+0,30.401431E+0,71.371646E+0,3.976408E-3,3.972387E-3,0.000000E+0,1.019035E+0,1.000000E+0,44.000000E+0,97.717530E+0,23.560778E+0,8.646296E-3,12.796502E-3,1.000000E+0,2.651774E+0,1.000000E+0,20.000000E+0,6.487909E-3,42.811683E+0,0.000000E+0,2.547970E+0,0.000000E+0,1.988229E+0,0.000000E+0,1.982363E+0,0.000000E+0,1.988520E+0,10.000000E+0,8.975540E+0,0.000000E+0,-222.212701E-3,0.000000E+0,136.203664E-3,0.000000E+0,137.265877E-3,0.000000E+0,157.809625E-3,0.000000E+0,-207.564548E-3,0.000000E+0,2.161102E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.017188E-3,0.000000E+0,1.014778E+0,3.086420E+0,0.000000E+0,998.276956E-3,0.000000E+0,999.988749E-3,3.064003E+0,0.000000E+0,242.406818E+0,4.007660E-3,3.980480E-3,93.182216E+0,73.606909E+0,75.356108E+0,102.857562E+0,81.372382E+0,3.976459E-3,3.982167E-3,67.518142E+0,4.501788E+0,1.715336E+0,76.739382E+0,75.414914E+0,0.000000E+0,74.994624E+0,76.756101E+0,0.000000E+0,74.463652E+0,1.082000E+0,978.922040E-3,2.054262E+0,60.000000E+0,46.000000E+0,59.900000E+0,10.883297E-3,68.391874E+0,30.083440E+0,0.000000E+0,1.315205E+0,1.318924E+0,1.006178E+0,60.000000E+0,1.000000E+0,1.336144E+0,656.644932E-3,2.041409E+0,60.000000E+0,1.872413E+0,0.000000E+0,72.702982E+0,1.048094E+0,1.049393E+0,1.010026E+0,50.000000E+0,1.000000E+0,84.851843E+0,2.692871E+0,2.515566E+0,1.202096E+0,27.000000E+0,0.000000E+0,1.317637E+0,1.311622E+0,1.006946E+0,60.000000E+0,3.990665E-3,47.281624E+0,9.172828E-3,23.817344E+0,4.439283E+0,30.157804E+0,0.000000E+0,54.907966E-3,0.000000E+0,45.325585E-3,0.000000E+0,16.336028E-3,0.000000E+0,16.368239E-3,0.000000E+0,19.363826E-3,2.020770E+0,2.013265E+0,2.018290E+0,2.023476E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.978927E+0,5.814969E+0,0.000000E+0,84.693492E-3,0.000000E+0,43.754511E-3,9.500000E+0,9.793248E+0,0.000000E+0,14.145706E-3,10.000000E+0,9.730532E+0,0.000000E+0,41.621364E-3,997.005689E-3,3.076813E+0,998.824084E-3,3.067157E+0,996.056262E-3,3.057164E+0,999.129832E-3,3.055008E+0,32.419047E-3,7.735645E+0,1.000000E+0,1.000000E+0,73.589825E+0,73.635413E+0,2.036334E+0,72.856107E+0,72.909224E+0,2.055310E+0,72.676682E+0,73.134475E+0,2.062919E+0,72.922234E+0,73.216706E+0,2.072056E+0
 10/25/2017,16:27:18.118,761.880850E-6,73.571617E+0,3.982050E-3,998.862145E-3,1.002934E+0,0.000000E+0,1.016196E+0,3.107678E+0,0.000000E+0,73.105458E+0,3.981856E-3,997.686170E-3,995.428427E-3,0.000000E+0,1.069014E+0,2.800018E+0,0.000000E+0,79.866799E+0,30.393813E+0,71.385541E+0,3.976084E-3,3.970247E-3,0.000000E+0,1.022603E+0,1.000000E+0,44.000000E+0,97.878292E+0,23.555675E+0,8.591497E-3,12.793778E-3,1.000000E+0,2.640881E+0,1.000000E+0,20.000000E+0,6.552843E-3,42.811683E+0,0.000000E+0,2.555316E+0,0.000000E+0,1.986972E+0,0.000000E+0,1.982878E+0,0.000000E+0,1.988939E+0,10.000000E+0,8.980529E+0,0.000000E+0,-235.763962E-3,0.000000E+0,135.205828E-3,0.000000E+0,139.744373E-3,0.000000E+0,163.480835E-3,0.000000E+0,-200.185529E-3,0.000000E+0,2.161746E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.258568E-3,0.000000E+0,705.427854E-3,3.084682E+0,0.000000E+0,999.129832E-3,0.000000E+0,999.333559E-3,3.064470E+0,0.000000E+0,242.443629E+0,4.012396E-3,3.979572E-3,93.188792E+0,73.608079E+0,75.359432E+0,102.870971E+0,81.372382E+0,3.980286E-3,3.981972E-3,67.519778E+0,4.512098E+0,1.721090E+0,76.737696E+0,75.412760E+0,0.000000E+0,74.995654E+0,76.752027E+0,0.000000E+0,74.466835E+0,1.078119E+0,1.011940E+0,2.063062E+0,60.000000E+0,46.000000E+0,59.900000E+0,10.862933E-3,68.389489E+0,30.080979E+0,0.000000E+0,1.309106E+0,1.319228E+0,1.006354E+0,60.000000E+0,1.000000E+0,1.340451E+0,662.860219E-3,2.012363E+0,60.000000E+0,1.886612E+0,0.000000E+0,72.702280E+0,1.047934E+0,1.049951E+0,1.003811E+0,50.000000E+0,1.000000E+0,84.728548E+0,2.697262E+0,2.518186E+0,1.209378E+0,27.000000E+0,0.000000E+0,1.314634E+0,1.310280E+0,1.008655E+0,60.000000E+0,3.990470E-3,47.280832E+0,9.243452E-3,23.809549E+0,4.446694E+0,30.156085E+0,0.000000E+0,36.533778E-3,0.000000E+0,44.133792E-3,0.000000E+0,58.209832E-3,0.000000E+0,12.052016E-3,0.000000E+0,23.325732E-3,2.020802E+0,2.013297E+0,2.018225E+0,2.023862E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.968406E+0,5.816065E+0,0.000000E+0,87.078913E-3,0.000000E+0,42.916390E-3,9.500000E+0,9.792990E+0,0.000000E+0,16.625924E-3,10.000000E+0,9.699995E+0,0.000000E+0,47.354854E-3,996.812585E-3,3.077296E+0,996.989597E-3,3.068300E+0,999.435579E-3,3.057711E+0,999.178108E-3,3.053286E+0,32.741232E-3,7.702780E+0,1.000000E+0,1.000000E+0,73.591978E+0,73.638455E+0,2.030757E+0,72.857136E+0,72.907305E+0,2.053059E+0,72.675886E+0,73.137096E+0,2.064644E+0,72.922562E+0,73.215302E+0,2.063995E+0
 10/25/2017,16:27:28.118,3.016139E-3,73.569511E+0,3.982828E-3,998.668834E-3,998.829975E-3,0.000000E+0,1.016803E+0,3.109273E+0,0.000000E+0,73.104101E+0,3.979975E-3,997.670061E-3,1.023934E+0,0.000000E+0,1.069557E+0,2.809248E+0,0.000000E+0,79.866236E+0,30.391490E+0,71.421100E+0,3.972712E-3,3.971480E-3,0.000000E+0,1.027302E+0,1.000000E+0,44.000000E+0,97.874437E+0,23.546489E+0,8.589227E-3,12.794621E-3,1.000000E+0,2.645002E+0,1.000000E+0,20.000000E+0,6.508408E-3,42.810472E+0,0.000000E+0,2.558829E+0,0.000000E+0,1.987359E+0,0.000000E+0,1.981847E+0,0.000000E+0,1.988294E+0,10.000000E+0,8.990765E+0,0.000000E+0,-229.068802E-3,0.000000E+0,139.712185E-3,0.000000E+0,137.137124E-3,0.000000E+0,170.763184E-3,0.000000E+0,-199.831079E-3,0.000000E+0,2.161746E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.293048E-3,0.000000E+0,645.081605E-3,3.086484E+0,0.000000E+0,998.003392E-3,0.000000E+0,995.194675E-3,3.064550E+0,0.000000E+0,242.503792E+0,4.010190E-3,3.983529E-3,93.192502E+0,73.606440E+0,75.358824E+0,102.882545E+0,81.372991E+0,3.978145E-3,3.982686E-3,67.518890E+0,4.488901E+0,1.723056E+0,76.767387E+0,75.410841E+0,0.000000E+0,74.993781E+0,76.743550E+0,0.000000E+0,74.466039E+0,1.076042E+0,1.011014E+0,2.043103E+0,60.000000E+0,46.000000E+0,59.900000E+0,10.855475E-3,68.387197E+0,30.077402E+0,0.000000E+0,1.311166E+0,1.319451E+0,1.009087E+0,60.000000E+0,1.000000E+0,1.338824E+0,660.751175E-3,2.004998E+0,60.000000E+0,1.881632E+0,0.000000E+0,72.703544E+0,1.047487E+0,1.043789E+0,998.763185E-3,50.000000E+0,1.000000E+0,84.681182E+0,2.696384E+0,2.516653E+0,1.215702E+0,27.000000E+0,0.000000E+0,1.313229E+0,1.309625E+0,1.008351E+0,60.000000E+0,3.989627E-3,47.280645E+0,9.263426E-3,23.808250E+0,4.428973E+0,30.153995E+0,0.000000E+0,-18.653255E-3,0.000000E+0,44.262634E-3,0.000000E+0,21.779623E-3,0.000000E+0,18.107612E-3,0.000000E+0,14.371180E-3,2.020867E+0,2.013587E+0,2.018225E+0,2.023669E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.964006E+0,5.817032E+0,0.000000E+0,83.500781E-3,0.000000E+0,42.336153E-3,9.500000E+0,9.792603E+0,0.000000E+0,15.562973E-3,10.000000E+0,9.700317E+0,0.000000E+0,38.625776E-3,997.327529E-3,3.077489E+0,998.647072E-3,3.067093E+0,997.327529E-3,3.060173E+0,999.837879E-3,3.052272E+0,30.808122E-3,7.644785E+0,1.000000E+0,1.000000E+0,73.591837E+0,73.638502E+0,2.036574E+0,72.861348E+0,72.911190E+0,2.053107E+0,72.676916E+0,73.139202E+0,2.063142E+0,72.926025E+0,73.215161E+0,2.070380E+0
 10/25/2017,16:27:38.118,1.405954E-3,73.571430E+0,3.983088E-3,999.361532E-3,1.003269E+0,0.000000E+0,1.015828E+0,3.110884E+0,0.000000E+0,73.102229E+0,3.981142E-3,996.929036E-3,1.015527E+0,0.000000E+0,1.070132E+0,2.801774E+0,0.000000E+0,79.868064E+0,30.388564E+0,71.398174E+0,3.974917E-3,3.972517E-3,0.000000E+0,1.025996E+0,1.000000E+0,44.000000E+0,97.789825E+0,23.537906E+0,8.558552E-3,12.811677E-3,1.000000E+0,2.645673E+0,1.000000E+0,20.000000E+0,6.516711E-3,42.812195E+0,0.000000E+0,2.554736E+0,0.000000E+0,1.986489E+0,0.000000E+0,1.981621E+0,0.000000E+0,1.988068E+0,10.000000E+0,8.987160E+0,0.000000E+0,-226.686870E-3,0.000000E+0,137.040559E-3,0.000000E+0,137.491195E-3,0.000000E+0,163.835285E-3,0.000000E+0,-183.784130E-3,0.000000E+0,2.155720E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.116036E-3,0.000000E+0,1.008549E+0,3.086935E+0,0.000000E+0,999.033280E-3,0.000000E+0,999.637183E-3,3.064647E+0,0.000000E+0,242.481599E+0,4.010515E-3,3.980156E-3,93.199970E+0,73.609530E+0,75.361024E+0,102.894166E+0,81.375897E+0,3.978924E-3,3.980740E-3,67.515290E+0,4.493733E+0,1.718446E+0,76.755914E+0,75.413182E+0,0.000000E+0,74.992657E+0,76.734512E+0,0.000000E+0,74.471095E+0,1.079445E+0,1.008891E+0,2.029090E+0,60.000000E+0,46.000000E+0,59.900000E+0,10.842570E-3,68.390705E+0,30.078563E+0,0.000000E+0,1.313337E+0,1.322757E+0,1.011884E+0,60.000000E+0,1.000000E+0,1.338585E+0,660.863019E-3,2.032110E+0,60.000000E+0,1.876636E+0,0.000000E+0,72.701906E+0,1.047056E+0,1.050271E+0,1.012885E+0,50.000000E+0,1.000000E+0,84.698909E+0,2.699114E+0,2.521237E+0,1.208612E+0,27.000000E+0,0.000000E+0,1.314347E+0,1.309929E+0,1.009230E+0,60.000000E+0,3.990276E-3,47.278316E+0,9.254282E-3,23.802450E+0,4.348104E+0,30.154459E+0,0.000000E+0,-1.955310E-3,0.000000E+0,49.641808E-3,0.000000E+0,24.839632E-3,0.000000E+0,19.170563E-3,0.000000E+0,15.112025E-3,2.021189E+0,2.013716E+0,2.018451E+0,2.023766E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.964952E+0,5.776834E+0,0.000000E+0,81.308773E-3,0.000000E+0,43.690040E-3,9.500000E+0,9.793087E+0,0.000000E+0,24.646368E-3,10.000000E+0,9.699770E+0,0.000000E+0,45.261164E-3,996.973505E-3,3.076491E+0,997.681553E-3,3.067753E+0,996.136722E-3,3.058065E+0,999.081556E-3,3.054412E+0,29.841567E-3,7.617398E+0,1.000000E+0,1.000000E+0,73.590948E+0,73.641825E+0,2.025180E+0,72.860366E+0,72.912500E+0,2.055342E+0,72.676822E+0,73.139342E+0,2.062519E+0,72.925791E+0,73.216004E+0,2.068321E+0
 10/25/2017,16:27:48.118,-526.266402E-6,73.570213E+0,3.982310E-3,999.119893E-3,1.017145E+0,0.000000E+0,1.014248E+0,3.113365E+0,0.000000E+0,73.104850E+0,3.972128E-3,997.911700E-3,1.010231E+0,0.000000E+0,1.068072E+0,2.807605E+0,0.000000E+0,79.870922E+0,30.384430E+0,71.360698E+0,3.977770E-3,3.970118E-3,0.000000E+0,1.025837E+0,1.000000E+0,44.000000E+0,97.868232E+0,23.537906E+0,8.501093E-3,12.787552E-3,1.000000E+0,2.647158E+0,1.000000E+0,20.000000E+0,6.451453E-3,42.816478E+0,0.000000E+0,2.556347E+0,0.000000E+0,1.983523E+0,0.000000E+0,1.982717E+0,0.000000E+0,1.989100E+0,10.000000E+0,9.010304E+0,0.000000E+0,-215.614106E-3,0.000000E+0,138.102772E-3,0.000000E+0,138.392466E-3,0.000000E+0,153.008430E-3,0.000000E+0,-188.875330E-3,0.000000E+0,2.155688E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.470060E-3,0.000000E+0,1.009843E+0,3.086597E+0,0.000000E+0,998.196496E-3,0.000000E+0,1.007963E+0,3.062603E+0,0.000000E+0,242.452941E+0,4.011552E-3,3.980999E-3,93.204902E+0,73.612198E+0,75.365472E+0,102.906587E+0,81.380209E+0,3.978015E-3,3.982751E-3,67.515196E+0,4.499211E+0,1.718608E+0,76.789305E+0,75.411964E+0,0.000000E+0,74.992142E+0,76.730859E+0,0.000000E+0,74.473108E+0,1.074589E+0,1.000604E+0,2.038495E+0,60.000000E+0,46.000000E+0,59.900000E+0,10.833490E-3,68.391079E+0,30.072664E+0,0.000000E+0,1.311198E+0,1.319084E+0,1.009886E+0,60.000000E+0,1.000000E+0,1.342717E+0,662.428823E-3,2.027861E+0,60.000000E+0,1.882760E+0,0.000000E+0,72.702701E+0,1.048237E+0,1.052138E+0,1.006990E+0,50.000000E+0,1.000000E+0,84.635786E+0,2.692153E+0,2.519480E+0,1.212860E+0,27.000000E+0,0.000000E+0,1.311440E+0,1.311527E+0,1.009405E+0,60.000000E+0,3.989821E-3,47.277570E+0,9.248315E-3,23.792754E+0,4.379356E+0,30.154970E+0,0.000000E+0,-3.567081E-3,0.000000E+0,40.655045E-3,0.000000E+0,26.095846E-3,0.000000E+0,22.488256E-3,0.000000E+0,17.334557E-3,2.020963E+0,2.013780E+0,2.018258E+0,2.023733E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.959190E+0,5.775899E+0,0.000000E+0,84.919139E-3,0.000000E+0,44.012395E-3,9.500000E+0,9.791057E+0,0.000000E+0,26.417952E-3,10.000000E+0,9.698030E+0,0.000000E+0,41.717996E-3,996.796493E-3,3.077392E+0,996.651665E-3,3.067753E+0,998.083852E-3,3.058403E+0,997.971208E-3,3.054702E+0,28.875013E-3,7.503018E+0,1.000000E+0,1.000000E+0,73.596518E+0,73.642574E+0,2.029654E+0,72.860506E+0,72.912828E+0,2.050505E+0,72.677150E+0,73.140372E+0,2.060970E+0,72.925557E+0,73.219701E+0,2.069949E+0
