date,time,ahu_dp,ahu1_cc_out_rtd,ahu1_f_cc,ahu1_f_ra,ahu1_fan_power,ahu1_on,ahu1_p_down,ahu1_t_ra,ahu1_vfd,ahu2_cc_out_rtd,ahu2_f_cc,ahu2_f_ra,ahu2_fan_power,ahu2_on,ahu2_p_down,ahu2_t_ra,ahu2_vfd,ch1_c_out_rtd,ch1_e_in_rtd,ch1_e_out_rtd,ch1_f_c,ch1_f_e,ch1_on,ch1_power,ch1_t_reset,ch1_t_sp,ch2_c_out_rtd,ch2_e_out_rtd,ch2_f_c,ch2_f_e,ch2_on,ch2_power,ch2_t_reset,ch2_t_sp,cl_f,cw_in_rtd,d15_pos_c,d15_pos_fb,d16_pos_c,d16_pos_fb,d17_pos_c,d17_pos_fb,d18_pos_c,d18_pos_fb,d2_pos_c,d2_pos_fb,d3_pos_c,d3_pos_fb,d4_pos_c,d4_pos_fb,d5_pos_c,d5_pos_fb,d6_pos_c,d6_pos_fb,d7_pos_c,d7_pos_fb,d8_pos_c,d8_pos_fb,dx_ds_c,dx_m_cs,dx_m_din,dx_m_sclk,dx_m_spi,dx_sp_cs,dx_sp_din,dx_sp_sclk,dx_sp_spi,dx_z_cs,dx_z_din,dx_z_sclk,dx_z_spi,exf1_f,exf1_on,exf1_power,exf1_t_in,exf1_vfd,exf2_f,exf2_on,exf2_power,exf2_t_in,exf2_vfd,hw_rtd,hx1_f_hw,hx1_f_pg,hx1_hw_rtd,hx1_pg_rtd,hx2_cw_rtd,hx2_hw_rtd,hx3_cw_rtd,hx3_f_cw,hx3_f_pg,hx3_pg_rtd,indoor_p,indoor_rh,indoor_rtd,oau_cc_rtd,oau_heat_c,oau_hs_rtd,oau_in_rtd,oau_on,oau_out_rtd,oau_p_down,oau_power,oau_rh,oau_vfd,outdoor_rh,outdoor_rtd,pl_f,pl_in_rtd,pl_out_rtd,pump1_on,pump1_p_down,pump1_p_up,pump1_power,pump1_vfd,pump2_on,pump2_p_down,pump2_p_up,pump2_power,pump2_vfd,pump3_dp,pump3_on,pump3_out_rtd,pump3_p_down,pump3_p_up,pump3_power,pump3_vfd,pump4_on,pump4_out_rtd,pump4_p_down,pump4_p_up,pump4_power,pump4_vfd,pump5_on,pump5_p_down,pump5_p_up,pump5_power,pump5_vfd,sl_f,sl_out_rtd,ts_f,ts_in_rtd,ts_meter,ts_out_rtd,v1_pos_c,v1_pos_fb,v10_pos_c,v10_pos_fb,v11_pos_c,v11_pos_fb,v12_pos_c,v12_pos_fb,v13_pos_c,v13_pos_fb,v14_pos_fb,v15_pos_fb,v16_pos_fb,v17_pos_fb,v18_pos_c,v18_pos_fb,v19_pos_c,v19_pos_fb,v20_pos_c,v20_pos_fb,v3_pos_c,v3_pos_fb,v4_pos_c,v4_pos_fb,v5_pos_c,v5_pos_fb,v6_pos_c,v6_pos_fb,v7_pos_c,v7_pos_fb,v8_pos_c,v8_pos_fb,v9_pos_c,v9_pos_fb,vav1_f,vav1_t_out,vav2_f,vav2_t_out,vav3_f,vav3_t_out,vav4_f,vav4_t_out,vch1_pos_fb,vch2_pos_fb,vsh_in,vsh_out,zs1_heat_rtd,zs1_out_rtd,zs1_rh,zs2_heat_rtd,zs2_out_rtd,zs2_rh,zs3_heat_rtd,zs3_out_rtd,zs3_rh,zs4_heat_rtd,zs4_out_rtd,zs4_rh
 10/25/2017,16:27:58.118,2.050028E-3,73.574332E+0,3.983672E-3,998.507742E-3,1.011093E+0,0.000000E+0,1.015988E+0,3.114154E+0,0.000000E+0,73.104616E+0,3.979716E-3,998.121120E-3,987.213420E-3,0.000000E+0,1.067833E+0,2.793767E+0,0.000000E+0,79.872843E+0,30.386334E+0,71.327807E+0,3.974203E-3,3.970377E-3,0.000000E+0,1.022061E+0,1.000000E+0,44.000000E+0,98.019738E+0,23.532617E+0,8.379367E-3,12.796826E-3,1.000000E+0,2.653930E+0,1.000000E+0,20.000000E+0,6.438674E-3,42.816198E+0,0.000000E+0,2.551611E+0,0.000000E+0,1.986618E+0,0.000000E+0,1.982363E+0,0.000000E+0,1.988262E+0,10.000000E+0,8.998877E+0,0.000000E+0,-206.923273E-3,0.000000E+0,137.040559E-3,0.000000E+0,138.295901E-3,0.000000E+0,160.516338E-3,0.000000E+0,-194.159868E-3,0.000000E+0,2.153690E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.936728E-3,0.000000E+0,1.016775E+0,3.086211E+0,0.000000E+0,998.614888E-3,0.000000E+0,1.002993E+0,3.064744E+0,0.000000E+0,242.402138E+0,4.008114E-3,3.983659E-3,93.208988E+0,73.614491E+0,75.365004E+0,102.918443E+0,81.380350E+0,3.981324E-3,3.975875E-3,67.513139E+0,4.512098E+0,1.719865E+0,76.790663E+0,75.411075E+0,0.000000E+0,74.991955E+0,76.728236E+0,0.000000E+0,74.473857E+0,1.073950E+0,1.009721E+0,2.050245E+0,60.000000E+0,45.000000E+0,60.000000E+0,10.840624E-3,68.393931E+0,30.070528E+0,0.000000E+0,1.308069E+0,1.315443E+0,991.778803E-3,60.000000E+0,1.000000E+0,1.337707E+0,662.588599E-3,2.027205E+0,60.000000E+0,1.881890E+0,0.000000E+0,72.704246E+0,1.047902E+0,1.047046E+0,994.689522E-3,50.000000E+0,1.000000E+0,84.514090E+0,2.689822E+0,2.514113E+0,1.213722E+0,27.000000E+0,0.000000E+0,1.315385E+0,1.305823E+0,981.876229E-3,60.000000E+0,3.990340E-3,47.276219E+0,9.277434E-3,23.785377E+0,4.291399E+0,30.154785E+0,0.000000E+0,5.039776E-3,0.000000E+0,51.993183E-3,0.000000E+0,22.810363E-3,0.000000E+0,25.419423E-3,0.000000E+0,20.877725E-3,2.021028E+0,2.013748E+0,2.018451E+0,2.023637E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.948442E+0,5.776672E+0,0.000000E+0,83.694194E-3,0.000000E+0,43.496628E-3,9.500000E+0,9.792571E+0,0.000000E+0,22.939205E-3,10.000000E+0,9.699093E+0,0.000000E+0,42.265576E-3,996.828677E-3,3.077054E+0,996.474654E-3,3.067431E+0,999.596499E-3,3.056778E+0,998.437876E-3,3.053366E+0,17.598541E-3,7.788163E+0,1.000000E+0,1.000000E+0,73.595722E+0,73.645663E+0,2.030837E+0,72.863033E+0,72.916618E+0,2.058615E+0,72.676916E+0,73.141355E+0,2.065091E+0,72.924387E+0,73.217033E+0,2.068002E+0
 10/25/2017,16:28:08.118,1.244936E-3,73.573115E+0,3.979586E-3,998.749380E-3,970.503044E-3,0.000000E+0,1.015765E+0,3.112817E+0,0.000000E+0,73.106488E+0,3.981077E-3,998.346649E-3,1.024492E+0,0.000000E+0,1.065693E+0,2.792092E+0,0.000000E+0,79.874999E+0,30.383919E+0,71.302636E+0,3.974592E-3,3.973425E-3,0.000000E+0,1.024674E+0,1.000000E+0,44.000000E+0,98.100076E+0,23.526679E+0,8.329690E-3,12.804738E-3,1.000000E+0,2.655432E+0,1.000000E+0,20.000000E+0,6.419603E-3,42.818945E+0,0.000000E+0,2.556831E+0,0.000000E+0,1.985908E+0,0.000000E+0,1.981847E+0,0.000000E+0,1.989100E+0,10.000000E+0,8.988544E+0,0.000000E+0,-209.884594E-3,0.000000E+0,139.197173E-3,0.000000E+0,140.516892E-3,0.000000E+0,145.887194E-3,0.000000E+0,-204.696720E-3,0.000000E+0,2.162455E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.228680E-3,0.000000E+0,1.006728E+0,3.087530E+0,0.000000E+0,998.824084E-3,0.000000E+0,1.007963E+0,3.063569E+0,0.000000E+0,242.404357E+0,4.014990E-3,3.979832E-3,93.212041E+0,73.611729E+0,75.370014E+0,102.929970E+0,81.382459E+0,3.981972E-3,3.982686E-3,67.510287E+0,4.496955E+0,1.709679E+0,76.774693E+0,75.407563E+0,0.000000E+0,74.990504E+0,76.731515E+0,0.000000E+0,74.478398E+0,1.068774E+0,1.008236E+0,2.057052E+0,60.000000E+0,45.000000E+0,60.000000E+0,10.848601E-3,68.391827E+0,30.069459E+0,0.000000E+0,1.307063E+0,1.314166E+0,1.011452E+0,60.000000E+0,1.000000E+0,1.334788E+0,658.642132E-3,2.035705E+0,60.000000E+0,1.880987E+0,0.000000E+0,72.702842E+0,1.048509E+0,1.048068E+0,1.014802E+0,50.000000E+0,1.000000E+0,84.459597E+0,2.694755E+0,2.516253E+0,1.223463E+0,27.000000E+0,0.000000E+0,1.317238E+0,1.309450E+0,1.008255E+0,60.000000E+0,3.991443E-3,47.275241E+0,9.282816E-3,23.780180E+0,4.388700E+0,30.153577E+0,0.000000E+0,34.664124E-3,0.000000E+0,46.098640E-3,0.000000E+0,15.788448E-3,0.000000E+0,27.770798E-3,0.000000E+0,24.807421E-3,2.021092E+0,2.013813E+0,2.018451E+0,2.023862E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.943091E+0,5.776898E+0,0.000000E+0,84.048783E-3,0.000000E+0,44.624867E-3,9.500000E+0,9.792281E+0,0.000000E+0,17.012451E-3,10.000000E+0,9.698996E+0,0.000000E+0,42.555472E-3,996.748217E-3,3.077521E+0,997.987300E-3,3.067077E+0,999.628683E-3,3.060157E+0,998.341324E-3,3.052031E+0,30.163752E-3,7.587111E+0,1.000000E+0,1.000000E+0,73.595675E+0,73.650531E+0,2.031204E+0,72.862565E+0,72.918584E+0,2.057753E+0,72.676448E+0,73.144210E+0,2.063893E+0,72.925136E+0,73.219982E+0,2.066230E+0
 10/25/2017,16:28:18.118,-1.492377E-3,73.575128E+0,3.982828E-3,998.604397E-3,1.017800E+0,0.000000E+0,1.016228E+0,3.115991E+0,0.000000E+0,73.109998E+0,3.976668E-3,998.701053E-3,999.129168E-3,0.000000E+0,1.065740E+0,2.784649E+0,0.000000E+0,79.878841E+0,30.385313E+0,71.317981E+0,3.976538E-3,3.966616E-3,0.000000E+0,1.018207E+0,1.000000E+0,44.000000E+0,98.134157E+0,23.518420E+0,8.302842E-3,12.825621E-3,1.000000E+0,2.646615E+0,1.000000E+0,20.000000E+0,6.439971E-3,42.819736E+0,0.000000E+0,2.561954E+0,0.000000E+0,1.988133E+0,0.000000E+0,1.982072E+0,0.000000E+0,1.988810E+0,10.000000E+0,8.975186E+0,0.000000E+0,-215.388788E-3,0.000000E+0,138.038395E-3,0.000000E+0,136.815241E-3,0.000000E+0,157.165169E-3,0.000000E+0,-208.821237E-3,0.000000E+0,2.162552E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.228680E-3,0.000000E+0,1.018628E+0,3.087353E+0,0.000000E+0,998.325232E-3,0.000000E+0,1.005198E+0,3.062619E+0,0.000000E+0,242.466112E+0,4.005195E-3,3.982945E-3,93.218898E+0,73.614491E+0,75.370201E+0,102.944038E+0,81.384193E+0,3.980351E-3,3.976394E-3,67.511035E+0,4.502110E+0,1.711871E+0,76.772351E+0,75.406486E+0,0.000000E+0,74.992517E+0,76.733341E+0,0.000000E+0,74.480972E+0,1.070436E+0,985.819502E-3,2.060033E+0,60.000000E+0,45.000000E+0,60.000000E+0,10.845942E-3,68.392809E+0,30.064257E+0,0.000000E+0,1.313832E+0,1.319946E+0,1.006994E+0,60.000000E+0,1.000000E+0,1.340372E+0,656.964484E-3,2.040131E+0,60.000000E+0,1.876845E+0,0.000000E+0,72.702655E+0,1.048381E+0,1.052027E+0,1.015138E+0,50.000000E+0,1.000000E+0,84.425223E+0,2.691785E+0,2.515343E+0,1.224821E+0,27.000000E+0,0.000000E+0,1.316120E+0,1.306638E+0,1.002539E+0,60.000000E+0,3.990276E-3,47.272865E+0,9.280223E-3,23.776005E+0,4.417697E+0,30.154877E+0,0.000000E+0,53.747491E-3,0.000000E+0,45.293374E-3,0.000000E+0,15.498552E-3,0.000000E+0,15.434131E-3,0.000000E+0,20.942147E-3,2.021092E+0,2.013426E+0,2.018386E+0,2.023508E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.939326E+0,5.775318E+0,0.000000E+0,87.530208E-3,0.000000E+0,43.528863E-3,9.500000E+0,9.793054E+0,0.000000E+0,13.855810E-3,10.000000E+0,9.699705E+0,0.000000E+0,39.108935E-3,996.699941E-3,3.076974E+0,997.922932E-3,3.066787E+0,998.968912E-3,3.056794E+0,999.113740E-3,3.053382E+0,30.808122E-3,7.468543E+0,1.000000E+0,1.000000E+0,73.598764E+0,73.651655E+0,2.028520E+0,72.864484E+0,72.919239E+0,2.050920E+0,72.675793E+0,73.146175E+0,2.063893E+0,72.923077E+0,73.222369E+0,2.068513E+0
 10/25/2017,16:28:28.118,600.862443E-6,73.572413E+0,3.984969E-3,999.377641E-3,1.004754E+0,0.000000E+0,1.016084E+0,3.116893E+0,0.000000E+0,73.109343E+0,3.981402E-3,998.539960E-3,1.003548E+0,0.000000E+0,1.067018E+0,2.809860E+0,0.000000E+0,79.879497E+0,30.377834E+0,71.315595E+0,3.972323E-3,3.969404E-3,0.000000E+0,1.028433E+0,1.000000E+0,44.000000E+0,98.051798E+0,23.511137E+0,8.324567E-3,12.797410E-3,1.000000E+0,2.647302E+0,1.000000E+0,20.000000E+0,6.416424E-3,42.821598E+0,0.000000E+0,2.559570E+0,0.000000E+0,1.988423E+0,0.000000E+0,1.981396E+0,0.000000E+0,1.987133E+0,10.000000E+0,8.983812E+0,0.000000E+0,-235.924904E-3,0.000000E+0,137.072747E-3,0.000000E+0,138.360278E-3,0.000000E+0,174.178799E-3,0.000000E+0,-194.578764E-3,0.000000E+0,2.160328E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.550520E-3,0.000000E+0,631.073228E-3,3.087482E+0,0.000000E+0,997.874657E-3,0.000000E+0,1.009321E+0,3.063488E+0,0.000000E+0,242.471419E+0,4.010644E-3,3.981324E-3,93.224488E+0,73.614585E+0,75.369873E+0,102.958059E+0,81.384990E+0,3.975940E-3,3.976069E-3,67.509446E+0,4.502755E+0,1.718849E+0,76.779236E+0,75.406159E+0,0.000000E+0,74.989567E+0,76.734043E+0,0.000000E+0,74.481113E+0,1.069813E+0,1.008077E+0,2.063046E+0,60.000000E+0,45.000000E+0,60.000000E+0,10.865398E-3,68.392856E+0,30.064815E+0,0.000000E+0,1.313161E+0,1.317599E+0,1.004436E+0,60.000000E+0,1.000000E+0,1.341520E+0,660.399668E-3,2.015111E+0,60.000000E+0,1.879811E+0,0.000000E+0,72.703029E+0,1.048046E+0,1.045976E+0,1.007981E+0,50.000000E+0,1.000000E+0,84.440511E+0,2.695713E+0,2.519448E+0,1.210225E+0,27.000000E+0,0.000000E+0,1.316359E+0,1.314562E+0,1.004216E+0,60.000000E+0,3.989367E-3,47.271374E+0,9.287032E-3,23.771365E+0,4.455393E+0,30.155946E+0,0.000000E+0,9.456028E-3,0.000000E+0,44.778004E-3,0.000000E+0,19.396037E-3,0.000000E+0,15.627394E-3,0.000000E+0,15.724026E-3,2.020770E+0,2.013716E+0,2.018258E+0,2.023894E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.939642E+0,5.776318E+0,0.000000E+0,82.017952E-3,0.000000E+0,43.109803E-3,9.500000E+0,9.794278E+0,0.000000E+0,19.428248E-3,10.000000E+0,9.698513E+0,0.000000E+0,44.681373E-3,996.957413E-3,3.077279E+0,997.053965E-3,3.067206E+0,996.410286E-3,3.059642E+0,998.196496E-3,3.053028E+0,27.586273E-3,7.458877E+0,1.000000E+0,1.000000E+0,73.598764E+0,73.654884E+0,2.032115E+0,72.863782E+0,72.919894E+0,2.050521E+0,72.678881E+0,73.145193E+0,2.066880E+0,72.927242E+0,73.224896E+0,2.064155E+0
 10/25/2017,16:28:38.118,-204.229589E-6,73.576953E+0,3.984061E-3,997.186784E-3,1.000347E+0,0.000000E+0,1.016898E+0,3.117457E+0,0.000000E+0,73.110045E+0,3.980688E-3,996.961255E-3,984.645234E-3,0.000000E+0,1.066172E+0,2.806961E+0,0.000000E+0,79.882590E+0,30.380203E+0,71.284015E+0,3.978613E-3,3.970766E-3,0.000000E+0,1.025454E+0,1.000000E+0,44.000000E+0,97.979828E+0,23.511601E+0,8.312894E-3,12.804738E-3,1.000000E+0,2.647286E+0,1.000000E+0,20.000000E+0,6.429268E-3,42.821505E+0,0.000000E+0,2.560085E+0,0.000000E+0,1.987391E+0,0.000000E+0,1.981557E+0,0.000000E+0,1.988745E+0,10.000000E+0,8.991570E+0,0.000000E+0,-224.465880E-3,0.000000E+0,136.557735E-3,0.000000E+0,137.008371E-3,0.000000E+0,162.997493E-3,0.000000E+0,-180.336291E-3,0.000000E+0,2.160876E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.550520E-3,0.000000E+0,1.002671E+0,3.087772E+0,0.000000E+0,997.906840E-3,0.000000E+0,1.014754E+0,3.062491E+0,0.000000E+0,242.438274E+0,4.012461E-3,3.984891E-3,93.228997E+0,73.615568E+0,75.376662E+0,102.971468E+0,81.388599E+0,3.980091E-3,3.980545E-3,67.507996E+0,4.491156E+0,1.718849E+0,76.793426E+0,75.403818E+0,0.000000E+0,74.992236E+0,76.738914E+0,0.000000E+0,74.484577E+0,1.070835E+0,1.005698E+0,2.067941E+0,60.000000E+0,45.000000E+0,60.000000E+0,10.853270E-3,68.391920E+0,30.067509E+0,0.000000E+0,1.311054E+0,1.318222E+0,1.006370E+0,60.000000E+0,1.000000E+0,1.341265E+0,663.451390E-3,2.038022E+0,60.000000E+0,1.883953E+0,0.000000E+0,72.704620E+0,1.045891E+0,1.051899E+0,1.008220E+0,50.000000E+0,1.000000E+0,84.476855E+0,2.693015E+0,2.520135E+0,1.218257E+0,27.000000E+0,0.000000E+0,1.315912E+0,1.308028E+0,1.001948E+0,60.000000E+0,3.988394E-3,47.271002E+0,9.260961E-3,23.762318E+0,4.350681E+0,30.157246E+0,0.000000E+0,526.817282E-6,0.000000E+0,41.814627E-3,0.000000E+0,25.000685E-3,0.000000E+0,18.912878E-3,0.000000E+0,15.466341E-3,2.021028E+0,2.013845E+0,2.018258E+0,2.023894E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.941738E+0,5.777865E+0,0.000000E+0,82.823837E-3,0.000000E+0,44.657103E-3,9.500000E+0,9.792990E+0,0.000000E+0,24.968474E-3,10.000000E+0,9.699931E+0,0.000000E+0,43.360737E-3,997.150517E-3,3.077392E+0,997.922932E-3,3.067383E+0,999.886155E-3,3.058532E+0,998.373508E-3,3.055845E+0,23.720054E-3,7.432134E+0,1.000000E+0,1.000000E+0,73.600824E+0,73.657412E+0,2.026666E+0,72.864156E+0,72.924434E+0,2.053299E+0,72.679911E+0,73.148188E+0,2.062535E+0,72.928693E+0,73.224007E+0,2.063325E+0
 10/25/2017,16:28:48.118,1.083918E-3,73.577094E+0,3.981726E-3,998.797708E-3,997.776098E-3,0.000000E+0,1.016323E+0,3.118423E+0,0.000000E+0,73.110279E+0,3.977835E-3,997.057910E-3,992.812386E-3,0.000000E+0,1.064111E+0,2.803610E+0,0.000000E+0,79.883105E+0,30.380064E+0,71.426059E+0,3.976408E-3,3.969275E-3,0.000000E+0,1.024276E+0,1.000000E+0,44.000000E+0,97.952093E+0,23.510023E+0,8.307316E-3,12.807527E-3,1.000000E+0,2.639491E+0,1.000000E+0,20.000000E+0,6.404553E-3,42.824531E+0,0.000000E+0,2.550386E+0,0.000000E+0,1.987133E+0,0.000000E+0,1.981847E+0,0.000000E+0,1.988326E+0,10.000000E+0,9.003223E+0,0.000000E+0,-215.614106E-3,0.000000E+0,137.265877E-3,0.000000E+0,139.036232E-3,0.000000E+0,148.883913E-3,0.000000E+0,-188.907553E-3,0.000000E+0,2.169576E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.244772E-3,0.000000E+0,1.004300E+0,3.088335E+0,0.000000E+0,998.840176E-3,0.000000E+0,1.002769E+0,3.063521E+0,0.000000E+0,242.418879E+0,4.008244E-3,3.978534E-3,93.235056E+0,73.616738E+0,75.377926E+0,102.981913E+0,81.388505E+0,3.978664E-3,3.983010E-3,67.509305E+0,4.499211E+0,1.721396E+0,76.778252E+0,75.401383E+0,0.000000E+0,74.990082E+0,76.744534E+0,0.000000E+0,74.481956E+0,1.066698E+0,1.003814E+0,2.069136E+0,60.000000E+0,45.000000E+0,60.000000E+0,10.862933E-3,68.390705E+0,30.063561E+0,0.000000E+0,1.307813E+0,1.322182E+0,1.001512E+0,60.000000E+0,1.000000E+0,1.337085E+0,657.156215E-3,2.039635E+0,60.000000E+0,1.876813E+0,0.000000E+0,72.703871E+0,1.047343E+0,1.044076E+0,997.181646E-3,50.000000E+0,1.000000E+0,84.519905E+0,2.692376E+0,2.513282E+0,1.201633E+0,27.000000E+0,0.000000E+0,1.316359E+0,1.308635E+0,1.004008E+0,60.000000E+0,3.988005E-3,47.267880E+0,9.079895E-3,23.755080E+0,4.300420E+0,30.158500E+0,0.000000E+0,-1.568485E-3,0.000000E+0,46.034218E-3,0.000000E+0,24.936263E-3,0.000000E+0,23.518996E-3,0.000000E+0,18.365297E-3,2.020834E+0,2.013490E+0,2.018386E+0,2.023637E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.944453E+0,5.778316E+0,0.000000E+0,83.984312E-3,0.000000E+0,44.205807E-3,9.500000E+0,9.792185E+0,0.000000E+0,26.901111E-3,10.000000E+0,9.698610E+0,0.000000E+0,44.101581E-3,996.860861E-3,3.076958E+0,996.506838E-3,3.066900E+0,999.773511E-3,3.060543E+0,999.178108E-3,3.052851E+0,30.808122E-3,7.425690E+0,1.000000E+0,1.000000E+0,73.596892E+0,73.659003E+0,2.029814E+0,72.867198E+0,72.923966E+0,2.056380E+0,72.678975E+0,73.147954E+0,2.067854E+0,72.926353E+0,73.225832E+0,2.069869E+0
 10/25/2017,16:28:58.118,1.244936E-3,73.573490E+0,3.980883E-3,998.942691E-3,1.000091E+0,0.000000E+0,1.014391E+0,3.117666E+0,0.000000E+0,73.111074E+0,3.986266E-3,997.605624E-3,1.028544E+0,0.000000E+0,1.066826E+0,2.822361E+0,0.000000E+0,79.887650E+0,30.370123E+0,71.550608E+0,3.977511E-3,3.971998E-3,0.000000E+0,1.025215E+0,1.000000E+0,44.000000E+0,97.975127E+0,23.505662E+0,8.289223E-3,12.817320E-3,1.000000E+0,2.650656E+0,1.000000E+0,20.000000E+0,6.397936E-3,42.820295E+0,0.000000E+0,2.554640E+0,0.000000E+0,1.987295E+0,0.000000E+0,1.981879E+0,0.000000E+0,1.989035E+0,10.000000E+0,9.001388E+0,0.000000E+0,-211.172124E-3,0.000000E+0,136.622112E-3,0.000000E+0,138.971855E-3,0.000000E+0,156.939609E-3,0.000000E+0,-191.775381E-3,0.000000E+0,2.167256E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.598796E-3,0.000000E+0,1.004588E+0,3.088496E+0,0.000000E+0,998.099944E-3,0.000000E+0,1.015074E+0,3.062137E+0,0.000000E+0,242.441796E+0,4.063188E-3,3.983659E-3,93.239424E+0,73.616363E+0,75.374508E+0,102.995793E+0,81.392067E+0,3.980286E-3,3.981713E-3,67.507482E+0,4.505654E+0,1.715336E+0,76.778627E+0,75.400025E+0,0.000000E+0,74.991253E+0,76.757272E+0,0.000000E+0,74.479989E+0,1.072352E+0,1.005011E+0,2.073249E+0,60.000000E+0,46.000000E+0,60.200000E+0,10.844710E-3,68.393604E+0,30.068159E+0,0.000000E+0,1.307430E+0,1.320298E+0,1.001048E+0,60.000000E+0,1.000000E+0,1.336638E+0,663.179771E-3,2.038677E+0,60.000000E+0,1.895767E+0,0.000000E+0,72.702187E+0,1.047918E+0,1.045960E+0,988.491164E-3,50.000000E+0,1.000000E+0,84.491580E+0,2.694021E+0,2.516844E+0,1.222473E+0,27.000000E+0,0.000000E+0,1.313532E+0,1.313236E+0,991.632709E-3,60.000000E+0,3.991249E-3,47.267834E+0,9.072113E-3,23.754895E+0,4.339083E+0,30.156271E+0,0.000000E+0,1.461644E-3,0.000000E+0,43.972739E-3,0.000000E+0,23.325732E-3,0.000000E+0,25.161738E-3,0.000000E+0,19.846986E-3,2.020899E+0,2.013587E+0,2.018225E+0,2.023830E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.941293E+0,5.776995E+0,0.000000E+0,78.891116E-3,0.000000E+0,45.334047E-3,9.500000E+0,9.792668E+0,0.000000E+0,21.844044E-3,10.000000E+0,9.700317E+0,0.000000E+0,40.204097E-3,996.651665E-3,3.077215E+0,997.214885E-3,3.067141E+0,998.260864E-3,3.056874E+0,999.467763E-3,3.053286E+0,16.631986E-3,7.384449E+0,1.000000E+0,1.000000E+0,73.599466E+0,73.658488E+0,2.029718E+0,72.868181E+0,72.925370E+0,2.055629E+0,72.680847E+0,73.149685E+0,2.063605E+0,72.927242E+0,73.226113E+0,2.064650E+0
 10/25/2017,16:29:08.118,1.727991E-3,73.577047E+0,3.983996E-3,998.443305E-3,1.019077E+0,0.000000E+0,1.014822E+0,3.119003E+0,0.000000E+0,73.111683E+0,3.976214E-3,998.072792E-3,1.009131E+0,0.000000E+0,1.067194E+0,2.811149E+0,0.000000E+0,79.888025E+0,30.372632E+0,71.538116E+0,3.974917E-3,3.972841E-3,0.000000E+0,1.026219E+0,1.000000E+0,44.000000E+0,98.110183E+0,23.505941E+0,8.247912E-3,12.816217E-3,1.000000E+0,2.654218E+0,1.000000E+0,20.000000E+0,6.388076E-3,42.821971E+0,0.000000E+0,2.549291E+0,0.000000E+0,1.987037E+0,0.000000E+0,1.981750E+0,0.000000E+0,1.989293E+0,10.000000E+0,8.997493E+0,0.000000E+0,-198.586511E-3,0.000000E+0,135.753028E-3,0.000000E+0,136.525547E-3,0.000000E+0,149.721706E-3,0.000000E+0,-195.481002E-3,0.000000E+0,2.163679E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.357416E-3,0.000000E+0,1.005594E+0,3.086758E+0,0.000000E+0,997.633277E-3,0.000000E+0,1.014531E+0,3.062555E+0,0.000000E+0,242.490428E+0,4.068896E-3,3.983529E-3,93.242852E+0,73.617440E+0,75.380735E+0,103.009249E+0,81.395160E+0,3.976978E-3,3.984113E-3,67.508557E+0,4.508232E+0,1.722057E+0,76.783076E+0,75.401711E+0,0.000000E+0,74.990738E+0,76.767060E+0,0.000000E+0,74.479943E+0,1.069637E+0,1.008156E+0,2.067335E+0,60.000000E+0,46.000000E+0,60.200000E+0,10.844904E-3,68.392762E+0,30.060263E+0,0.000000E+0,1.306840E+0,1.315603E+0,989.493394E-3,60.000000E+0,1.000000E+0,1.337388E+0,662.636532E-3,2.038805E+0,60.000000E+0,1.889352E+0,0.000000E+0,72.704620E+0,1.047152E+0,1.049185E+0,1.000057E+0,50.000000E+0,1.000000E+0,84.400744E+0,2.696527E+0,2.519736E+0,1.221962E+0,27.000000E+0,0.000000E+0,1.318292E+0,1.310153E+0,988.183610E-3,60.000000E+0,3.988913E-3,47.265411E+0,9.084694E-3,23.756333E+0,4.285277E+0,30.159569E+0,0.000000E+0,5.974603E-3,0.000000E+0,41.170415E-3,0.000000E+0,22.649309E-3,0.000000E+0,25.322791E-3,0.000000E+0,21.747412E-3,2.020867E+0,2.013490E+0,2.018386E+0,2.023894E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.932876E+0,5.777285E+0,0.000000E+0,82.727131E-3,0.000000E+0,44.012395E-3,9.500000E+0,9.793344E+0,0.000000E+0,23.068047E-3,10.000000E+0,9.700059E+0,0.000000E+0,37.788300E-3,996.136722E-3,3.076555E+0,998.582704E-3,3.067705E+0,999.371211E-3,3.057953E+0,997.150517E-3,3.054686E+0,25.008794E-3,7.339664E+0,1.000000E+0,1.000000E+0,73.599654E+0,73.660595E+0,2.025563E+0,72.869351E+0,72.925978E+0,2.048637E+0,72.679958E+0,73.149966E+0,2.064276E+0,72.926025E+0,73.228032E+0,2.069119E+0
 10/25/2017,16:29:18.118,1.244936E-3,73.576626E+0,3.979197E-3,997.686170E-3,1.007149E+0,0.000000E+0,1.015876E+0,3.117650E+0,0.000000E+0,73.115333E+0,3.982893E-3,998.378868E-3,988.473587E-3,0.000000E+0,1.067753E+0,2.806461E+0,0.000000E+0,79.891867E+0,30.374908E+0,71.533671E+0,3.976992E-3,3.974009E-3,0.000000E+0,1.021090E+0,1.000000E+0,44.000000E+0,98.188218E+0,23.498100E+0,8.252452E-3,12.827891E-3,1.000000E+0,2.657492E+0,1.000000E+0,20.000000E+0,6.403775E-3,42.823135E+0,0.000000E+0,2.555252E+0,0.000000E+0,1.987714E+0,0.000000E+0,1.982782E+0,0.000000E+0,1.989164E+0,10.000000E+0,8.999682E+0,0.000000E+0,-212.910291E-3,0.000000E+0,139.776562E-3,0.000000E+0,140.001880E-3,0.000000E+0,153.459549E-3,0.000000E+0,-192.709842E-3,0.000000E+0,2.163583E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.276956E-3,0.000000E+0,1.005338E+0,3.087224E+0,0.000000E+0,998.824084E-3,0.000000E+0,1.000756E+0,3.063891E+0,0.000000E+0,242.491055E+0,4.069415E-3,3.982621E-3,93.246986E+0,73.615708E+0,75.380642E+0,103.019365E+0,81.394973E+0,3.975940E-3,3.977821E-3,67.508511E+0,4.511454E+0,1.715610E+0,76.763313E+0,75.402741E+0,0.000000E+0,74.991861E+0,76.775911E+0,0.000000E+0,74.478679E+0,1.070148E+0,1.005474E+0,2.067143E+0,60.000000E+0,46.000000E+0,60.200000E+0,10.846915E-3,68.391640E+0,30.060727E+0,0.000000E+0,1.302226E+0,1.324194E+0,993.792519E-3,60.000000E+0,1.000000E+0,1.336096E+0,657.236103E-3,2.035801E+0,60.000000E+0,1.892592E+0,0.000000E+0,72.702187E+0,1.046737E+0,1.047189E+0,974.129505E-3,50.000000E+0,1.000000E+0,84.342547E+0,2.698763E+0,2.515039E+0,1.202943E+0,27.000000E+0,0.000000E+0,1.321789E+0,1.309002E+0,994.171630E-3,60.000000E+0,3.988394E-3,47.263408E+0,9.219456E-3,23.753410E+0,4.319107E+0,30.161055E+0,0.000000E+0,-536.951493E-6,0.000000E+0,43.715054E-3,0.000000E+0,23.100258E-3,0.000000E+0,24.743000E-3,0.000000E+0,20.072460E-3,2.020609E+0,2.013684E+0,2.018451E+0,2.023572E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.927027E+0,5.758362E+0,0.000000E+0,86.111850E-3,0.000000E+0,44.979457E-3,9.500000E+0,9.792120E+0,0.000000E+0,21.844044E-3,10.000000E+0,9.699705E+0,0.000000E+0,38.561355E-3,997.182701E-3,3.076668E+0,998.550520E-3,3.067833E+0,997.552817E-3,3.056569E+0,999.467763E-3,3.052562E+0,24.364424E-3,7.590011E+0,1.000000E+0,1.000000E+0,73.597454E+0,73.661016E+0,2.027880E+0,72.867666E+0,72.926493E+0,2.054991E+0,72.679958E+0,73.152260E+0,2.061944E+0,72.928833E+0,73.229951E+0,2.061808E+0
 10/25/2017,16:29:28.118,1.405954E-3,73.579106E+0,3.982764E-3,998.862145E-3,1.023293E+0,0.000000E+0,1.014152E+0,3.115975E+0,0.000000E+0,73.113929E+0,3.977835E-3,997.927809E-3,959.027176E-3,0.000000E+0,1.065581E+0,2.797553E+0,0.000000E+0,79.891867E+0,30.382804E+0,71.512429E+0,3.977640E-3,3.969599E-3,0.000000E+0,1.024562E+0,1.000000E+0,44.000000E+0,98.233301E+0,23.499817E+0,8.229754E-3,12.815309E-3,1.000000E+0,2.652844E+0,1.000000E+0,20.000000E+0,6.361869E-3,42.823041E+0,0.000000E+0,2.557636E+0,0.000000E+0,1.988004E+0,0.000000E+0,1.981815E+0,0.000000E+0,1.988874E+0,10.000000E+0,9.006409E+0,0.000000E+0,-217.867285E-3,0.000000E+0,136.976182E-3,0.000000E+0,135.946158E-3,0.000000E+0,153.749554E-3,0.000000E+0,-183.010783E-3,0.000000E+0,2.162133E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.000111E+0,0.000000E+0,1.009044E+0,3.089043E+0,0.000000E+0,997.713737E-3,0.000000E+0,1.014962E+0,3.062748E+0,0.000000E+0,242.481261E+0,4.065393E-3,3.981778E-3,93.254829E+0,73.614819E+0,75.382983E+0,103.031268E+0,81.401957E+0,3.978859E-3,3.977302E-3,67.508651E+0,4.502110E+0,1.714482E+0,76.772398E+0,75.399276E+0,0.000000E+0,74.989380E+0,76.780079E+0,0.000000E+0,74.479615E+0,1.067369E+0,1.004309E+0,2.067717E+0,60.000000E+0,46.000000E+0,60.200000E+0,10.859561E-3,68.393744E+0,30.057476E+0,0.000000E+0,1.307255E+0,1.320409E+0,1.004980E+0,60.000000E+0,1.000000E+0,1.337819E+0,657.443812E-3,2.039252E+0,60.000000E+0,1.881439E+0,0.000000E+0,72.704526E+0,1.048541E+0,1.049137E+0,996.782267E-3,50.000000E+0,1.000000E+0,84.314458E+0,2.693845E+0,2.518569E+0,1.213099E+0,27.000000E+0,0.000000E+0,1.318755E+0,1.307389E+0,1.000814E+0,60.000000E+0,3.988654E-3,47.265364E+0,9.291053E-3,23.747842E+0,4.325551E+0,30.160962E+0,0.000000E+0,-2.309899E-3,0.000000E+0,45.583270E-3,0.000000E+0,25.032895E-3,0.000000E+0,23.293522E-3,0.000000E+0,17.946559E-3,2.020867E+0,2.013426E+0,2.018097E+0,2.023476E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.923591E+0,5.739311E+0,0.000000E+0,84.693492E-3,0.000000E+0,43.980159E-3,9.500000E+0,9.791283E+0,0.000000E+0,25.999214E-3,10.000000E+0,9.699898E+0,0.000000E+0,43.682843E-3,996.667757E-3,3.076925E+0,997.166609E-3,3.069185E+0,998.824084E-3,3.057502E+0,999.516039E-3,3.053640E+0,34.029971E-3,7.412802E+0,1.000000E+0,1.000000E+0,73.598811E+0,73.660360E+0,2.035871E+0,72.870147E+0,72.926727E+0,2.049196E+0,72.679864E+0,73.152119E+0,2.065107E+0,72.928880E+0,73.229342E+0,2.065176E+0
 10/25/2017,16:29:38.118,117.807224E-6,73.580698E+0,3.977965E-3,997.653952E-3,1.015820E+0,0.000000E+0,1.015557E+0,3.115153E+0,0.000000E+0,73.114491E+0,3.980299E-3,997.219002E-3,988.840470E-3,0.000000E+0,1.065533E+0,2.786260E+0,0.000000E+0,79.894445E+0,30.372028E+0,71.498299E+0,3.976992E-3,3.971869E-3,0.000000E+0,1.022061E+0,1.000000E+0,44.000000E+0,98.275563E+0,23.500327E+0,8.211660E-3,12.841380E-3,1.000000E+0,2.649873E+0,1.000000E+0,20.000000E+0,6.357004E-3,42.825136E+0,0.000000E+0,2.556509E+0,0.000000E+0,1.987552E+0,0.000000E+0,1.983426E+0,0.000000E+0,1.989068E+0,10.000000E+0,8.994081E+0,0.000000E+0,-219.573263E-3,0.000000E+0,137.619948E-3,0.000000E+0,136.268041E-3,0.000000E+0,163.223052E-3,0.000000E+0,-183.687461E-3,0.000000E+0,2.166000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.132128E-3,0.000000E+0,1.009124E+0,3.088351E+0,0.000000E+0,998.824084E-3,0.000000E+0,1.012485E+0,3.064229E+0,0.000000E+0,242.479187E+0,4.068831E-3,3.980416E-3,93.259667E+0,73.615053E+0,75.384387E+0,103.048159E+0,81.400785E+0,3.978664E-3,3.980286E-3,67.509025E+0,4.496955E+0,1.721396E+0,76.785277E+0,75.401055E+0,0.000000E+0,74.992517E+0,76.782889E+0,0.000000E+0,74.477930E+0,1.069062E+0,1.008540E+0,2.069120E+0,60.000000E+0,46.000000E+0,60.200000E+0,10.845229E-3,68.395802E+0,30.058637E+0,0.000000E+0,1.311038E+0,1.318525E+0,1.008752E+0,60.000000E+0,1.000000E+0,1.342174E+0,659.265259E-3,2.035338E+0,60.000000E+0,1.899538E+0,0.000000E+0,72.700595E+0,1.048413E+0,1.050638E+0,1.002374E+0,50.000000E+0,1.000000E+0,84.304891E+0,2.691338E+0,2.513410E+0,1.207989E+0,27.000000E+0,0.000000E+0,1.313213E+0,1.309545E+0,1.006355E+0,60.000000E+0,3.991184E-3,47.262103E+0,9.298251E-3,23.746033E+0,4.358092E+0,30.161055E+0,0.000000E+0,8.875790E-3,0.000000E+0,44.294845E-3,0.000000E+0,26.031424E-3,0.000000E+0,21.715201E-3,0.000000E+0,17.012451E-3,2.020738E+0,2.013748E+0,2.018225E+0,2.023927E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.921651E+0,5.738247E+0,0.000000E+0,80.373946E-3,0.000000E+0,43.528863E-3,9.500000E+0,9.794246E+0,0.000000E+0,25.838161E-3,10.000000E+0,9.699415E+0,0.000000E+0,44.133792E-3,996.925229E-3,3.076829E+0,998.663164E-3,3.067801E+0,996.716033E-3,3.061284E+0,998.293048E-3,3.055909E+0,34.674341E-3,7.448566E+0,1.000000E+0,1.000000E+0,73.598764E+0,73.662748E+0,2.026122E+0,72.874218E+0,72.926868E+0,2.058854E+0,72.681174E+0,73.152213E+0,2.065826E+0,72.925978E+0,73.230372E+0,2.064171E+0
 10/25/2017,16:29:48.118,2.372065E-3,73.582008E+0,3.980948E-3,997.718389E-3,1.015596E+0,0.000000E+0,1.016611E+0,3.114815E+0,0.000000E+0,73.117720E+0,3.981531E-3,997.815044E-3,1.012512E+0,0.000000E+0,1.066315E+0,2.775257E+0,0.000000E+0,79.898802E+0,30.363063E+0,71.553977E+0,3.973555E-3,3.967070E-3,0.000000E+0,1.023177E+0,1.000000E+0,44.000000E+0,98.258780E+0,23.500605E+0,8.195058E-3,12.836775E-3,1.000000E+0,2.646663E+0,1.000000E+0,20.000000E+0,6.360572E-3,42.824764E+0,0.000000E+0,2.556831E+0,0.000000E+0,1.986360E+0,0.000000E+0,1.982234E+0,0.000000E+0,1.987843E+0,10.000000E+0,8.990089E+0,0.000000E+0,-224.980892E-3,0.000000E+0,138.295901E-3,0.000000E+0,137.652136E-3,0.000000E+0,164.737523E-3,0.000000E+0,-192.097609E-3,0.000000E+0,2.163067E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,997.906841E-3,0.000000E+0,842.285152E-3,3.089091E+0,0.000000E+0,999.065464E-3,0.000000E+0,992.094509E-3,3.064470E+0,0.000000E+0,242.502104E+0,4.412959E-3,3.980610E-3,93.262673E+0,73.612151E+0,75.386260E+0,103.057805E+0,81.402285E+0,3.976848E-3,3.982232E-3,67.507201E+0,4.481490E+0,1.720235E+0,76.796282E+0,75.403256E+0,0.000000E+0,74.990972E+0,76.789117E+0,0.000000E+0,74.478913E+0,1.073774E+0,1.002297E+0,2.069630E+0,60.000000E+0,46.000000E+0,60.200000E+0,10.835630E-3,68.392809E+0,30.058405E+0,0.000000E+0,1.310735E+0,1.322836E+0,998.682975E-3,60.000000E+0,1.000000E+0,1.341345E+0,659.920340E-3,2.038693E+0,60.000000E+0,1.875975E+0,0.000000E+0,72.700034E+0,1.048748E+0,1.047030E+0,999.018788E-3,50.000000E+0,1.000000E+0,84.336170E+0,2.692775E+0,2.521014E+0,1.219950E+0,27.000000E+0,0.000000E+0,1.313996E+0,1.310376E+0,1.004072E+0,60.000000E+0,3.991443E-3,47.263547E+0,9.096951E-3,23.743388E+0,4.407709E+0,30.158593E+0,0.000000E+0,-164.969805E-3,0.000000E+0,43.070842E-3,0.000000E+0,20.877725E-3,0.000000E+0,13.469283E-3,0.000000E+0,13.018334E-3,2.021028E+0,2.013426E+0,2.018129E+0,2.023766E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.923099E+0,5.736829E+0,0.000000E+0,83.371839E-3,0.000000E+0,41.755915E-3,9.500000E+0,9.791734E+0,0.000000E+0,22.552678E-3,10.000000E+0,9.699061E+0,0.000000E+0,40.010833E-3,997.134425E-3,3.077312E+0,997.504541E-3,3.067399E+0,998.341324E-3,3.060447E+0,997.874657E-3,3.054911E+0,34.996526E-3,7.474664E+0,1.000000E+0,1.000000E+0,73.597173E+0,73.661765E+0,2.025803E+0,72.870474E+0,72.930237E+0,2.052213E+0,72.679958E+0,73.156004E+0,2.064708E+0,72.926821E+0,73.229108E+0,2.063309E+0
 10/25/2017,16:29:58.118,1.566973E-3,73.580932E+0,3.984969E-3,997.847263E-3,1.010199E+0,0.000000E+0,1.015429E+0,3.115121E+0,0.000000E+0,73.117954E+0,3.983153E-3,997.782826E-3,999.655566E-3,0.000000E+0,1.065006E+0,2.769216E+0,0.000000E+0,79.898146E+0,30.356931E+0,71.448657E+0,3.977900E-3,3.971998E-3,0.000000E+0,1.022906E+0,1.000000E+0,44.000000E+0,98.229305E+0,23.495688E+0,8.188508E-3,12.828799E-3,1.000000E+0,2.657955E+0,1.000000E+0,20.000000E+0,6.364918E-3,42.824485E+0,0.000000E+0,2.557121E+0,0.000000E+0,1.985457E+0,0.000000E+0,1.982008E+0,0.000000E+0,1.989648E+0,10.000000E+0,8.981623E+0,0.000000E+0,-234.701750E-3,0.000000E+0,135.624275E-3,0.000000E+0,137.233689E-3,0.000000E+0,171.729867E-3,0.000000E+0,-198.799949E-3,0.000000E+0,2.161295E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.904544E-3,0.000000E+0,728.924235E-3,3.089252E+0,0.000000E+0,998.695348E-3,0.000000E+0,1.001858E+0,3.063456E+0,0.000000E+0,242.533416E+0,5.780776E-3,3.982232E-3,93.269859E+0,73.611589E+0,75.388039E+0,103.070508E+0,81.404347E+0,3.976978E-3,3.978405E-3,67.507155E+0,4.498566E+0,1.716931E+0,76.808365E+0,75.402928E+0,0.000000E+0,74.995654E+0,76.791740E+0,0.000000E+0,74.482705E+0,1.070260E+0,1.008747E+0,2.070699E+0,60.000000E+0,47.000000E+0,60.500000E+0,10.836538E-3,68.395147E+0,30.056129E+0,0.000000E+0,1.308181E+0,1.321862E+0,1.000825E+0,60.000000E+0,1.000000E+0,1.339749E+0,662.636532E-3,2.021821E+0,60.000000E+0,1.870125E+0,0.000000E+0,72.701438E+0,1.047168E+0,1.049983E+0,1.008540E+0,50.000000E+0,1.000000E+0,84.381892E+0,2.693941E+0,2.516972E+0,1.204955E+0,27.000000E+0,0.000000E+0,1.317605E+0,1.314243E+0,1.008287E+0,60.000000E+0,3.991184E-3,47.262755E+0,9.161998E-3,23.746451E+0,4.447660E+0,30.163099E+0,0.000000E+0,31.085992E-3,0.000000E+0,42.716525E-3,0.000000E+0,18.719614E-3,0.000000E+0,14.338970E-3,0.000000E+0,16.722556E-3,2.021028E+0,2.013490E+0,2.018258E+0,2.023733E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.925803E+0,5.736603E+0,0.000000E+0,82.952779E-3,0.000000E+0,42.755213E-3,9.500000E+0,9.793376E+0,0.000000E+0,18.945088E-3,10.000000E+0,9.696194E+0,0.000000E+0,41.750206E-3,997.182701E-3,3.077199E+0,998.212588E-3,3.068622E+0,996.764309E-3,3.059417E+0,997.617185E-3,3.054589E+0,31.452492E-3,7.513650E+0,1.000000E+0,1.000000E+0,73.598484E+0,73.658722E+0,2.031284E+0,72.870334E+0,72.929676E+0,2.047918E+0,72.680660E+0,73.152634E+0,2.067231E+0,72.927616E+0,73.231776E+0,2.069550E+0
 10/25/2017,16:30:08.118,117.807224E-6,73.582195E+0,3.979456E-3,998.249994E-3,1.003732E+0,0.000000E+0,1.015397E+0,3.116957E+0,0.000000E+0,73.117627E+0,3.974787E-3,997.653952E-3,1.009498E+0,0.000000E+0,1.066395E+0,2.783618E+0,0.000000E+0,79.900864E+0,30.351311E+0,71.403320E+0,3.975176E-3,3.970053E-3,0.000000E+0,1.014559E+0,1.000000E+0,44.000000E+0,98.216706E+0,23.494389E+0,8.171193E-3,12.816801E-3,1.000000E+0,2.650496E+0,1.000000E+0,20.000000E+0,6.371470E-3,42.822203E+0,0.000000E+0,2.559086E+0,0.000000E+0,1.989325E+0,0.000000E+0,1.981944E+0,0.000000E+0,1.988681E+0,10.000000E+0,8.975797E+0,0.000000E+0,-218.060414E-3,0.000000E+0,140.227197E-3,0.000000E+0,138.295901E-3,0.000000E+0,161.064126E-3,0.000000E+0,-207.725662E-3,0.000000E+0,2.162165E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.534428E-3,0.000000E+0,1.011743E+0,3.089735E+0,0.000000E+0,998.936728E-3,0.000000E+0,1.007212E+0,3.063167E+0,0.000000E+0,242.544802E+0,6.142159E-3,3.982362E-3,93.274133E+0,73.612806E+0,75.392394E+0,103.080907E+0,81.405987E+0,3.978080E-3,3.981518E-3,67.504723E+0,4.492767E+0,1.720252E+0,76.802558E+0,75.404988E+0,0.000000E+0,74.998041E+0,76.793051E+0,0.000000E+0,74.479615E+0,1.070643E+0,996.804349E-3,2.066378E+0,60.000000E+0,47.000000E+0,60.500000E+0,10.863971E-3,68.395428E+0,30.052227E+0,0.000000E+0,1.312571E+0,1.320090E+0,1.001736E+0,60.000000E+0,1.000000E+0,1.338872E+0,660.351735E-3,2.042447E+0,60.000000E+0,1.899377E+0,0.000000E+0,72.701906E+0,1.048141E+0,1.047509E+0,1.010058E+0,50.000000E+0,1.000000E+0,84.437228E+0,2.685463E+0,2.511317E+0,1.223831E+0,27.000000E+0,0.000000E+0,1.317078E+0,1.310456E+0,1.003641E+0,60.000000E+0,3.987940E-3,47.257444E+0,9.148768E-3,23.742553E+0,4.393210E+0,30.161334E+0,0.000000E+0,54.843495E-3,0.000000E+0,49.094227E-3,0.000000E+0,13.791389E-3,0.000000E+0,16.948030E-3,0.000000E+0,23.808892E-3,2.020931E+0,2.013813E+0,2.018258E+0,2.023476E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.929384E+0,5.736893E+0,0.000000E+0,83.339604E-3,0.000000E+0,44.592632E-3,9.500000E+0,9.793054E+0,0.000000E+0,14.016864E-3,10.000000E+0,9.692908E+0,0.000000E+0,43.554001E-3,996.474654E-3,3.077263E+0,997.971208E-3,3.066369E+0,999.741327E-3,3.060350E+0,997.407989E-3,3.054284E+0,33.063417E-3,7.547159E+0,1.000000E+0,1.000000E+0,73.602041E+0,73.660267E+0,2.022575E+0,72.873142E+0,72.932905E+0,2.053905E+0,72.682485E+0,73.158437E+0,2.063717E+0,72.926119E+0,73.236035E+0,2.066374E+0
 10/25/2017,16:30:18.118,600.862443E-6,73.582055E+0,3.979651E-3,998.749380E-3,994.295111E-3,0.000000E+0,1.016451E+0,3.113139E+0,0.000000E+0,73.116176E+0,3.979716E-3,998.459414E-3,1.001665E+0,0.000000E+0,1.066092E+0,2.800001E+0,0.000000E+0,79.903113E+0,30.349453E+0,71.411461E+0,3.971933E-3,3.967653E-3,0.000000E+0,1.023941E+0,1.000000E+0,44.000000E+0,98.229775E+0,23.497126E+0,8.171776E-3,12.821859E-3,1.000000E+0,2.647621E+0,1.000000E+0,20.000000E+0,6.355318E-3,42.817548E+0,0.000000E+0,2.562631E+0,0.000000E+0,1.990486E+0,0.000000E+0,1.981686E+0,0.000000E+0,1.988068E+0,10.000000E+0,8.983941E+0,0.000000E+0,-208.564875E-3,0.000000E+0,137.298065E-3,0.000000E+0,140.806586E-3,0.000000E+0,145.081625E-3,0.000000E+0,-202.666684E-3,0.000000E+0,2.170930E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.242476E-3,0.000000E+0,1.007622E+0,3.089654E+0,0.000000E+0,998.550520E-3,0.000000E+0,1.015170E+0,3.063971E+0,0.000000E+0,242.561978E+0,6.762758E-3,3.984632E-3,93.277327E+0,73.612946E+0,75.393985E+0,103.095163E+0,81.406315E+0,3.976848E-3,3.975940E-3,67.502292E+0,4.480524E+0,1.721170E+0,76.813938E+0,75.408874E+0,0.000000E+0,74.993875E+0,76.795674E+0,0.000000E+0,74.477836E+0,1.070611E+0,1.004468E+0,2.066522E+0,60.000000E+0,47.000000E+0,60.500000E+0,10.872012E-3,68.396690E+0,30.051020E+0,0.000000E+0,1.312523E+0,1.319691E+0,1.003685E+0,60.000000E+0,1.000000E+0,1.339574E+0,658.674087E-3,2.034539E+0,60.000000E+0,1.882422E+0,0.000000E+0,72.699051E+0,1.048956E+0,1.050494E+0,1.006064E+0,50.000000E+0,1.000000E+0,84.455658E+0,2.690253E+0,2.512963E+0,1.227599E+0,27.000000E+0,0.000000E+0,1.314203E+0,1.309098E+0,1.012631E+0,60.000000E+0,3.990340E-3,47.256978E+0,9.171660E-3,23.737450E+0,4.338116E+0,30.159894E+0,0.000000E+0,35.083184E-3,0.000000E+0,45.712112E-3,0.000000E+0,18.236455E-3,0.000000E+0,23.003626E-3,0.000000E+0,24.646368E-3,2.020706E+0,2.013555E+0,2.018225E+0,2.023733E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.929982E+0,5.740246E+0,0.000000E+0,81.727833E-3,0.000000E+0,44.495926E-3,9.500000E+0,9.792378E+0,0.000000E+0,17.721085E-3,10.000000E+0,9.685468E+0,0.000000E+0,44.584741E-3,996.748217E-3,3.076893E+0,998.840176E-3,3.068557E+0,996.201090E-3,3.061316E+0,999.387303E-3,3.053817E+0,28.875013E-3,7.569713E+0,1.000000E+0,1.000000E+0,73.601198E+0,73.658863E+0,2.028120E+0,72.874031E+0,72.932109E+0,2.055933E+0,72.680051E+0,73.155816E+0,2.064532E+0,72.925417E+0,73.235567E+0,2.062622E+0
 10/25/2017,16:30:28.118,1.566973E-3,73.583600E+0,3.979391E-3,998.298322E-3,1.015309E+0,0.000000E+0,1.014168E+0,3.115008E+0,0.000000E+0,73.115146E+0,3.977186E-3,998.056683E-3,961.276333E-3,0.000000E+0,1.067114E+0,2.815660E+0,0.000000E+0,79.905878E+0,30.346109E+0,71.466624E+0,3.975046E-3,3.967329E-3,0.000000E+0,1.023208E+0,1.000000E+0,44.000000E+0,98.271473E+0,23.510070E+0,8.150440E-3,12.820822E-3,1.000000E+0,2.657460E+0,1.000000E+0,20.000000E+0,6.372702E-3,42.814103E+0,0.000000E+0,2.561600E+0,0.000000E+0,1.986779E+0,0.000000E+0,1.982492E+0,0.000000E+0,1.988648E+0,10.000000E+0,9.000712E+0,0.000000E+0,-215.968177E-3,0.000000E+0,136.686488E-3,0.000000E+0,138.006207E-3,0.000000E+0,156.810718E-3,0.000000E+0,-188.681994E-3,0.000000E+0,2.170253E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.228680E-3,0.000000E+0,1.003901E+0,3.089043E+0,0.000000E+0,999.033280E-3,0.000000E+0,1.010807E+0,3.062635E+0,0.000000E+0,242.568347E+0,8.292622E-3,3.983464E-3,93.285876E+0,73.615427E+0,75.397356E+0,103.106785E+0,81.409268E+0,3.981778E-3,3.977172E-3,67.498552E+0,4.494700E+0,1.719510E+0,76.807522E+0,75.404707E+0,0.000000E+0,74.998463E+0,76.797922E+0,0.000000E+0,74.477836E+0,1.070643E+0,1.002233E+0,2.072420E+0,60.000000E+0,47.000000E+0,60.500000E+0,10.860728E-3,68.397766E+0,30.046840E+0,0.000000E+0,1.307335E+0,1.313974E+0,1.000169E+0,60.000000E+0,1.000000E+0,1.337564E+0,655.334769E-3,2.039891E+0,60.000000E+0,1.882631E+0,0.000000E+0,72.700221E+0,1.046896E+0,1.050813E+0,998.028328E-3,50.000000E+0,1.000000E+0,84.480043E+0,2.694212E+0,2.518857E+0,1.212684E+0,27.000000E+0,0.000000E+0,1.313660E+0,1.310568E+0,1.002523E+0,60.000000E+0,3.988719E-3,47.255721E+0,9.284178E-3,23.733274E+0,4.356481E+0,30.159569E+0,0.000000E+0,-1.471779E-3,0.000000E+0,46.227482E-3,0.000000E+0,23.776681E-3,0.000000E+0,24.678578E-3,0.000000E+0,18.526350E-3,2.020867E+0,2.013845E+0,2.018322E+0,2.023605E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.931107E+0,5.738924E+0,0.000000E+0,84.693492E-3,0.000000E+0,44.366984E-3,9.500000E+0,9.792700E+0,0.000000E+0,26.353531E-3,10.000000E+0,9.688431E+0,0.000000E+0,39.978622E-3,996.973505E-3,3.077585E+0,996.168906E-3,3.067190E+0,999.870063E-3,3.058902E+0,997.601093E-3,3.052867E+0,26.941903E-3,7.611921E+0,1.000000E+0,1.000000E+0,73.603866E+0,73.661390E+0,2.030549E+0,72.875107E+0,72.933139E+0,2.054256E+0,72.681736E+0,73.160684E+0,2.064564E+0,72.928225E+0,73.233555E+0,2.068337E+0
 10/25/2017,16:30:38.118,1.727991E-3,73.581680E+0,3.983607E-3,998.797708E-3,998.893846E-3,0.000000E+0,1.016323E+0,3.112881E+0,0.000000E+0,73.119452E+0,3.982180E-3,998.266103E-3,1.009242E+0,0.000000E+0,1.063648E+0,2.823441E+0,0.000000E+0,79.905128E+0,30.355910E+0,71.538397E+0,3.977511E-3,3.970766E-3,0.000000E+0,1.025661E+0,1.000000E+0,44.000000E+0,98.263481E+0,23.519488E+0,8.160622E-3,12.816866E-3,1.000000E+0,2.642382E+0,1.000000E+0,20.000000E+0,6.353566E-3,42.812847E+0,0.000000E+0,2.564951E+0,0.000000E+0,1.987488E+0,0.000000E+0,1.981976E+0,0.000000E+0,1.987939E+0,10.000000E+0,8.991119E+0,0.000000E+0,-224.819951E-3,0.000000E+0,138.585596E-3,0.000000E+0,137.716513E-3,0.000000E+0,163.964176E-3,0.000000E+0,-178.048473E-3,0.000000E+0,2.172960E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.711440E-3,0.000000E+0,1.002128E+0,3.088431E+0,0.000000E+0,998.759716E-3,0.000000E+0,1.009289E+0,3.062523E+0,0.000000E+0,242.585812E+0,8.467055E-3,3.982816E-3,93.286439E+0,73.616176E+0,75.397076E+0,103.119112E+0,81.411659E+0,3.980999E-3,3.976848E-3,67.497944E+0,4.485034E+0,1.720429E+0,76.821759E+0,75.408687E+0,0.000000E+0,75.001412E+0,76.797125E+0,0.000000E+0,74.479147E+0,1.068647E+0,1.004899E+0,2.072899E+0,60.000000E+0,47.000000E+0,60.500000E+0,10.861117E-3,68.398046E+0,30.047443E+0,0.000000E+0,1.309953E+0,1.324290E+0,1.001480E+0,60.000000E+0,1.000000E+0,1.342334E+0,657.859230E-3,2.042687E+0,60.000000E+0,1.880891E+0,0.000000E+0,72.699940E+0,1.046449E+0,1.049409E+0,1.002821E+0,50.000000E+0,1.000000E+0,84.472212E+0,2.698571E+0,2.516253E+0,1.227919E+0,27.000000E+0,0.000000E+0,1.316152E+0,1.310616E+0,1.003465E+0,60.000000E+0,3.990470E-3,47.255860E+0,9.217900E-3,23.742414E+0,4.410931E+0,30.161845E+0,0.000000E+0,-14.656064E-3,0.000000E+0,44.778004E-3,0.000000E+0,24.453104E-3,0.000000E+0,19.299405E-3,0.000000E+0,13.598125E-3,2.020738E+0,2.013523E+0,2.018097E+0,2.023701E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.929587E+0,5.737731E+0,0.000000E+0,86.466440E-3,0.000000E+0,43.109803E-3,9.500000E+0,9.791959E+0,0.000000E+0,24.936263E-3,10.000000E+0,9.676835E+0,0.000000E+0,42.201155E-3,996.619481E-3,3.077038E+0,997.649369E-3,3.068219E+0,997.198793E-3,3.060978E+0,999.194200E-3,3.054042E+0,27.586273E-3,7.664117E+0,1.000000E+0,1.000000E+0,73.599841E+0,73.662888E+0,2.024061E+0,72.876277E+0,72.930471E+0,2.056971E+0,72.682625E+0,73.159093E+0,2.064883E+0,72.927336E+0,73.237673E+0,2.072503E+0
 10/25/2017,16:30:48.118,117.807224E-6,73.584629E+0,3.982893E-3,999.280985E-3,997.919808E-3,0.000000E+0,1.013337E+0,3.116748E+0,0.000000E+0,73.119405E+0,3.976603E-3,997.766717E-3,986.495604E-3,0.000000E+0,1.064766E+0,2.817754E+0,0.000000E+0,79.909954E+0,30.349314E+0,71.526840E+0,3.975111E-3,3.973490E-3,0.000000E+0,1.027541E+0,1.000000E+0,44.000000E+0,98.260285E+0,23.522178E+0,8.151672E-3,12.810705E-3,1.000000E+0,2.649953E+0,1.000000E+0,20.000000E+0,6.390801E-3,42.807121E+0,0.000000E+0,2.567239E+0,0.000000E+0,1.987746E+0,0.000000E+0,1.982266E+0,0.000000E+0,1.988552E+0,10.000000E+0,8.987836E+0,0.000000E+0,-231.386358E-3,0.000000E+0,135.624275E-3,0.000000E+0,136.976182E-3,0.000000E+0,174.758809E-3,0.000000E+0,-195.674339E-3,0.000000E+0,2.170511E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,997.906841E-3,0.000000E+0,643.755852E-3,3.087321E+0,0.000000E+0,998.502244E-3,0.000000E+0,996.313293E-3,3.062732E+0,0.000000E+0,242.608247E+0,12.979421E-3,3.983205E-3,93.295927E+0,73.618797E+0,75.398808E+0,103.132380E+0,81.414658E+0,3.981453E-3,3.981194E-3,67.499861E+0,4.485679E+0,1.717205E+0,76.823820E+0,75.410419E+0,0.000000E+0,75.004642E+0,76.799748E+0,0.000000E+0,74.477789E+0,1.066953E+0,1.000892E+0,2.070587E+0,60.000000E+0,47.000000E+0,60.500000E+0,10.868964E-3,68.398140E+0,30.044424E+0,0.000000E+0,1.310974E+0,1.325982E+0,1.005347E+0,60.000000E+0,1.000000E+0,1.342494E+0,662.285025E-3,2.017811E+0,60.000000E+0,1.890754E+0,0.000000E+0,72.699472E+0,1.047679E+0,1.049504E+0,1.001527E+0,50.000000E+0,1.000000E+0,84.484592E+0,2.693813E+0,2.524704E+0,1.223272E+0,27.000000E+0,0.000000E+0,1.313037E+0,1.309098E+0,1.009357E+0,60.000000E+0,3.988913E-3,47.253671E+0,9.183658E-3,23.753085E+0,4.434773E+0,30.158036E+0,0.000000E+0,12.808511E-3,0.000000E+0,43.231895E-3,0.000000E+0,19.814775E-3,0.000000E+0,15.273078E-3,0.000000E+0,15.852869E-3,2.020834E+0,2.013458E+0,2.018419E+0,2.023733E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.929740E+0,5.735314E+0,0.000000E+0,86.917735E-3,0.000000E+0,43.915688E-3,9.500000E+0,9.791798E+0,0.000000E+0,19.524879E-3,10.000000E+0,9.661309E+0,0.000000E+0,43.296316E-3,996.780401E-3,3.076925E+0,997.407989E-3,3.069378E+0,996.474654E-3,3.057486E+0,997.810289E-3,3.053704E+0,28.552828E-3,7.733067E+0,1.000000E+0,1.000000E+0,73.605177E+0,73.663731E+0,2.027161E+0,72.876839E+0,72.932484E+0,2.052293E+0,72.680894E+0,73.159420E+0,2.067455E+0,72.925510E+0,73.239077E+0,2.065240E+0
