date,time,ahu_dp,ahu1_cc_out_rtd,ahu1_f_cc,ahu1_f_ra,ahu1_fan_power,ahu1_on,ahu1_p_down,ahu1_t_ra,ahu1_vfd,ahu2_cc_out_rtd,ahu2_f_cc,ahu2_f_ra,ahu2_fan_power,ahu2_on,ahu2_p_down,ahu2_t_ra,ahu2_vfd,ch1_c_out_rtd,ch1_e_in_rtd,ch1_e_out_rtd,ch1_f_c,ch1_f_e,ch1_on,ch1_power,ch1_t_reset,ch1_t_sp,ch2_c_out_rtd,ch2_e_out_rtd,ch2_f_c,ch2_f_e,ch2_on,ch2_power,ch2_t_reset,ch2_t_sp,cl_f,cw_in_rtd,d15_pos_c,d15_pos_fb,d16_pos_c,d16_pos_fb,d17_pos_c,d17_pos_fb,d18_pos_c,d18_pos_fb,d2_pos_c,d2_pos_fb,d3_pos_c,d3_pos_fb,d4_pos_c,d4_pos_fb,d5_pos_c,d5_pos_fb,d6_pos_c,d6_pos_fb,d7_pos_c,d7_pos_fb,d8_pos_c,d8_pos_fb,dx_ds_c,dx_m_cs,dx_m_din,dx_m_sclk,dx_m_spi,dx_sp_cs,dx_sp_din,dx_sp_sclk,dx_sp_spi,dx_z_cs,dx_z_din,dx_z_sclk,dx_z_spi,exf1_f,exf1_on,exf1_power,exf1_t_in,exf1_vfd,exf2_f,exf2_on,exf2_power,exf2_t_in,exf2_vfd,hw_rtd,hx1_f_hw,hx1_f_pg,hx1_hw_rtd,hx1_pg_rtd,hx2_cw_rtd,hx2_hw_rtd,hx3_cw_rtd,hx3_f_cw,hx3_f_pg,hx3_pg_rtd,indoor_p,indoor_rh,indoor_rtd,oau_cc_rtd,oau_heat_c,oau_hs_rtd,oau_in_rtd,oau_on,oau_out_rtd,oau_p_down,oau_power,oau_rh,oau_vfd,outdoor_rh,outdoor_rtd,pl_f,pl_in_rtd,pl_out_rtd,pump1_on,pump1_p_down,pump1_p_up,pump1_power,pump1_vfd,pump2_on,pump2_p_down,pump2_p_up,pump2_power,pump2_vfd,pump3_dp,pump3_on,pump3_out_rtd,pump3_p_down,pump3_p_up,pump3_power,pump3_vfd,pump4_on,pump4_out_rtd,pump4_p_down,pump4_p_up,pump4_power,pump4_vfd,pump5_on,pump5_p_down,pump5_p_up,pump5_power,pump5_vfd,sl_f,sl_out_rtd,ts_f,ts_in_rtd,ts_meter,ts_out_rtd,v1_pos_c,v1_pos_fb,v10_pos_c,v10_pos_fb,v11_pos_c,v11_pos_fb,v12_pos_c,v12_pos_fb,v13_pos_c,v13_pos_fb,v14_pos_fb,v15_pos_fb,v16_pos_fb,v17_pos_fb,v18_pos_c,v18_pos_fb,v19_pos_c,v19_pos_fb,v20_pos_c,v20_pos_fb,v3_pos_c,v3_pos_fb,v4_pos_c,v4_pos_fb,v5_pos_c,v5_pos_fb,v6_pos_c,v6_pos_fb,v7_pos_c,v7_pos_fb,v8_pos_c,v8_pos_fb,v9_pos_c,v9_pos_fb,vav1_f,vav1_t_out,vav2_f,vav2_t_out,vav3_f,vav3_t_out,vav4_f,vav4_t_out,vch1_pos_fb,vch2_pos_fb,vsh_in,vsh_out,zs1_heat_rtd,zs1_out_rtd,zs1_rh,zs2_heat_rtd,zs2_out_rtd,zs2_rh,zs3_heat_rtd,zs3_out_rtd,zs3_rh,zs4_heat_rtd,zs4_out_rtd,zs4_rh
 10/25/2017,16:30:58.118,1.244936E-3,73.585097E+0,3.983218E-3,997.541187E-3,1.003684E+0,0.000000E+0,1.015860E+0,3.114428E+0,0.000000E+0,73.122728E+0,3.979845E-3,997.621733E-3,995.332718E-3,0.000000E+0,1.063616E+0,2.792366E+0,0.000000E+0,79.910564E+0,30.350010E+0,71.507236E+0,3.970831E-3,3.970961E-3,0.000000E+0,1.024164E+0,1.000000E+0,44.000000E+0,98.269217E+0,23.523060E+0,8.156407E-3,12.813169E-3,1.000000E+0,2.650496E+0,1.000000E+0,20.000000E+0,6.363037E-3,42.803164E+0,0.000000E+0,2.562985E+0,0.000000E+0,1.986714E+0,0.000000E+0,1.982008E+0,0.000000E+0,1.988036E+0,10.000000E+0,8.978340E+0,0.000000E+0,-215.227846E-3,0.000000E+0,138.102772E-3,0.000000E+0,135.463334E-3,0.000000E+0,157.519619E-3,0.000000E+0,-204.825611E-3,0.000000E+0,2.166064E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.628683E-3,0.000000E+0,931.446831E-3,3.088093E+0,0.000000E+0,997.955116E-3,0.000000E+0,1.002578E+0,3.062925E+0,0.000000E+0,242.615195E+0,6.665844E-3,3.978988E-3,93.298980E+0,73.621886E+0,75.402881E+0,103.144425E+0,81.415408E+0,3.980091E-3,3.980221E-3,67.497243E+0,4.490512E+0,1.709485E+0,76.817638E+0,75.415616E+0,0.000000E+0,75.005345E+0,76.799280E+0,0.000000E+0,74.480130E+0,1.064541E+0,972.216175E-3,2.069088E+0,60.000000E+0,47.000000E+0,60.500000E+0,10.865008E-3,68.395848E+0,30.041405E+0,0.000000E+0,1.312251E+0,1.323395E+0,1.005955E+0,60.000000E+0,1.000000E+0,1.341377E+0,661.997428E-3,2.036216E+0,60.000000E+0,1.895654E+0,0.000000E+0,72.700549E+0,1.047567E+0,1.050462E+0,1.009371E+0,50.000000E+0,1.000000E+0,84.493878E+0,2.691003E+0,2.521045E+0,1.225667E+0,27.000000E+0,0.000000E+0,1.318851E+0,1.308443E+0,1.009070E+0,60.000000E+0,3.990211E-3,47.252879E+0,9.168548E-3,23.763431E+0,4.449594E+0,30.159336E+0,0.000000E+0,53.328430E-3,0.000000E+0,43.103052E-3,0.000000E+0,17.270136E-3,0.000000E+0,15.562973E-3,0.000000E+0,19.331616E-3,2.020899E+0,2.013555E+0,2.018290E+0,2.023766E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.929654E+0,5.713425E+0,0.000000E+0,83.919842E-3,0.000000E+0,44.205807E-3,9.500000E+0,9.791798E+0,0.000000E+0,14.403391E-3,10.000000E+0,9.659892E+0,0.000000E+0,43.167473E-3,997.134425E-3,3.077312E+0,997.713737E-3,3.067286E+0,998.051668E-3,3.059465E+0,999.129832E-3,3.055716E+0,30.485937E-3,7.794607E+0,1.000000E+0,1.000000E+0,73.602556E+0,73.662607E+0,2.025611E+0,72.878009E+0,72.933232E+0,2.054879E+0,72.683701E+0,73.159186E+0,2.060092E+0,72.926821E+0,73.241417E+0,2.063867E+0
 10/25/2017,16:31:08.118,-526.266402E-6,73.588140E+0,3.979975E-3,997.605624E-3,996.051572E-3,0.000000E+0,1.013449E+0,3.114364E+0,0.000000E+0,73.120762E+0,3.983607E-3,997.396204E-3,1.013597E+0,0.000000E+0,1.065661E+0,2.811488E+0,0.000000E+0,79.915531E+0,30.340210E+0,71.499750E+0,3.975371E-3,3.969988E-3,0.000000E+0,1.017235E+0,1.000000E+0,44.000000E+0,98.267477E+0,23.519812E+0,8.172879E-3,12.819265E-3,1.000000E+0,2.657252E+0,1.000000E+0,20.000000E+0,6.379968E-3,42.793155E+0,0.000000E+0,2.564629E+0,0.000000E+0,1.986682E+0,0.000000E+0,1.981879E+0,0.000000E+0,1.988648E+0,10.000000E+0,8.984295E+0,0.000000E+0,-214.712834E-3,0.000000E+0,136.525547E-3,0.000000E+0,140.774398E-3,0.000000E+0,147.079437E-3,0.000000E+0,-214.846898E-3,0.000000E+0,2.165484E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.228680E-3,0.000000E+0,1.005418E+0,3.087949E+0,0.000000E+0,998.293048E-3,0.000000E+0,1.012645E+0,3.062845E+0,0.000000E+0,242.619730E+0,6.840016E-3,3.984113E-3,93.305556E+0,73.617580E+0,75.402366E+0,103.156847E+0,81.417471E+0,3.977691E-3,3.977951E-3,67.497617E+0,4.486001E+0,1.717431E+0,76.824288E+0,75.417255E+0,0.000000E+0,75.005157E+0,76.797079E+0,0.000000E+0,74.474887E+0,1.068247E+0,1.002919E+0,2.065725E+0,60.000000E+0,47.000000E+0,60.800000E+0,10.865787E-3,68.397017E+0,30.040941E+0,0.000000E+0,1.313289E+0,1.323124E+0,1.008080E+0,60.000000E+0,1.000000E+0,1.337803E+0,660.655310E-3,2.040498E+0,60.000000E+0,1.869270E+0,0.000000E+0,72.701297E+0,1.048094E+0,1.051452E+0,1.003396E+0,50.000000E+0,1.000000E+0,84.489704E+0,2.697310E+0,2.524113E+0,1.228190E+0,27.000000E+0,0.000000E+0,1.312878E+0,1.310488E+0,1.004966E+0,60.000000E+0,3.987681E-3,47.253671E+0,9.188717E-3,23.765287E+0,4.349715E+0,30.158408E+0,0.000000E+0,44.012395E-3,0.000000E+0,45.228953E-3,0.000000E+0,14.822129E-3,0.000000E+0,19.299405E-3,0.000000E+0,23.647839E-3,2.021157E+0,2.013297E+0,2.018419E+0,2.023508E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.928463E+0,5.700112E+0,0.000000E+0,77.859583E-3,0.000000E+0,46.720170E-3,9.500000E+0,9.791734E+0,0.000000E+0,15.724026E-3,10.000000E+0,9.761648E+0,0.000000E+0,39.914201E-3,996.490746E-3,3.076781E+0,998.856268E-3,3.069185E+0,999.435579E-3,3.059835E+0,997.263161E-3,3.055684E+0,28.230643E-3,7.833915E+0,1.000000E+0,1.000000E+0,73.602696E+0,73.664199E+0,2.026282E+0,72.878009E+0,72.935104E+0,2.056955E+0,72.682485E+0,73.159373E+0,2.063605E+0,72.927991E+0,73.242775E+0,2.063229E+0
 10/25/2017,16:31:18.118,1.727991E-3,73.585472E+0,3.984450E-3,997.766717E-3,995.476730E-3,0.000000E+0,1.015285E+0,3.113397E+0,0.000000E+0,73.123945E+0,3.983607E-3,997.702280E-3,991.855298E-3,0.000000E+0,1.065357E+0,2.812841E+0,0.000000E+0,79.916561E+0,30.338677E+0,71.484590E+0,3.973490E-3,3.969080E-3,0.000000E+0,1.024451E+0,1.000000E+0,44.000000E+0,98.131948E+0,23.511183E+0,8.170933E-3,12.812456E-3,1.000000E+0,2.652205E+0,1.000000E+0,20.000000E+0,6.399039E-3,42.790455E+0,0.000000E+0,2.567400E+0,0.000000E+0,1.986424E+0,0.000000E+0,1.982395E+0,0.000000E+0,1.988810E+0,10.000000E+0,8.996720E+0,0.000000E+0,-201.483455E-3,0.000000E+0,138.810914E-3,0.000000E+0,137.523383E-3,0.000000E+0,136.639255E-3,0.000000E+0,-200.185529E-3,0.000000E+0,2.166902E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.387303E-3,0.000000E+0,1.007367E+0,3.088126E+0,0.000000E+0,999.242476E-3,0.000000E+0,1.000181E+0,3.064341E+0,0.000000E+0,242.616546E+0,6.837681E-3,3.976264E-3,93.308749E+0,73.621371E+0,75.405644E+0,103.170209E+0,81.419345E+0,3.980351E-3,3.983789E-3,67.496214E+0,4.491800E+0,1.708792E+0,76.804806E+0,75.420907E+0,0.000000E+0,75.009652E+0,76.797500E+0,0.000000E+0,74.474934E+0,1.068471E+0,1.003223E+0,2.068594E+0,60.000000E+0,47.000000E+0,60.800000E+0,10.853789E-3,68.397204E+0,30.121110E+0,0.000000E+0,1.318238E+0,1.323204E+0,976.803782E-3,60.000000E+0,1.000000E+0,1.339271E+0,656.900574E-3,2.033916E+0,60.000000E+0,1.873203E+0,0.000000E+0,72.702935E+0,1.048126E+0,1.046583E+0,1.007246E+0,50.000000E+0,1.000000E+0,84.583074E+0,2.700295E+0,2.519240E+0,1.215047E+0,27.000000E+0,0.000000E+0,1.317557E+0,1.310792E+0,980.758465E-3,60.000000E+0,3.990211E-3,47.249058E+0,9.328731E-3,23.767839E+0,4.297842E+0,30.153205E+0,0.000000E+0,22.672549E-3,0.000000E+0,45.647691E-3,0.000000E+0,19.846986E-3,0.000000E+0,25.355001E-3,0.000000E+0,21.940676E-3,2.020899E+0,2.013458E+0,2.018290E+0,2.023766E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.935393E+0,5.700434E+0,0.000000E+0,83.307369E-3,0.000000E+0,50.556184E-3,9.500000E+0,9.791347E+0,0.000000E+0,22.133940E-3,10.000000E+0,9.778559E+0,0.000000E+0,43.392948E-3,996.844769E-3,3.076877E+0,997.585001E-3,3.069410E+0,999.934431E-3,3.060640E+0,999.548223E-3,3.054670E+0,31.452492E-3,7.728234E+0,1.000000E+0,1.000000E+0,73.601666E+0,73.664713E+0,2.026602E+0,72.882689E+0,72.932764E+0,2.058312E+0,72.682859E+0,73.160309E+0,2.062791E+0,72.927757E+0,73.241792E+0,2.059573E+0
 10/25/2017,16:31:28.118,-43.211183E-6,73.586455E+0,3.982439E-3,998.201666E-3,996.642382E-3,0.000000E+0,1.015030E+0,3.114686E+0,0.000000E+0,73.122166E+0,3.977640E-3,998.153338E-3,979.955502E-3,0.000000E+0,1.066874E+0,2.815885E+0,0.000000E+0,79.916421E+0,30.345551E+0,71.508873E+0,3.971933E-3,3.967978E-3,0.000000E+0,1.023654E+0,1.000000E+0,44.000000E+0,98.075678E+0,23.514291E+0,8.176057E-3,12.802144E-3,1.000000E+0,2.648324E+0,1.000000E+0,20.000000E+0,6.443409E-3,42.783147E+0,0.000000E+0,2.568947E+0,0.000000E+0,1.986134E+0,0.000000E+0,1.982556E+0,0.000000E+0,1.988294E+0,10.000000E+0,9.006120E+0,0.000000E+0,-214.745022E-3,0.000000E+0,136.622112E-3,0.000000E+0,138.553408E-3,0.000000E+0,153.975113E-3,0.000000E+0,-185.105264E-3,0.000000E+0,2.165838E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.339027E-3,0.000000E+0,1.005626E+0,3.087578E+0,0.000000E+0,998.743624E-3,0.000000E+0,1.005566E+0,3.064776E+0,0.000000E+0,242.623734E+0,19.564408E-3,3.981129E-3,93.316218E+0,73.615661E+0,75.408500E+0,103.180655E+0,81.422626E+0,3.977886E-3,3.979118E-3,67.495372E+0,4.490834E+0,1.711307E+0,76.812861E+0,75.423108E+0,0.000000E+0,75.009230E+0,76.797313E+0,0.000000E+0,74.476947E+0,1.074892E+0,1.005714E+0,2.069455E+0,60.000000E+0,47.000000E+0,60.800000E+0,10.866824E-3,68.396924E+0,30.126080E+0,0.000000E+0,1.312842E+0,1.317695E+0,1.004021E+0,60.000000E+0,1.000000E+0,1.343929E+0,665.959873E-3,2.035497E+0,60.000000E+0,1.883179E+0,0.000000E+0,72.702140E+0,1.048349E+0,1.050893E+0,1.005601E+0,50.000000E+0,1.000000E+0,84.640757E+0,2.694356E+0,2.519081E+0,1.216405E+0,27.000000E+0,0.000000E+0,1.320559E+0,1.318573E+0,1.005493E+0,60.000000E+0,3.989562E-3,47.248826E+0,9.214592E-3,23.764267E+0,4.350037E+0,30.154227E+0,0.000000E+0,-2.084251E-3,0.000000E+0,47.548118E-3,0.000000E+0,25.483844E-3,0.000000E+0,23.100258E-3,0.000000E+0,18.333086E-3,2.021060E+0,2.013329E+0,2.018064E+0,2.023798E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.939505E+0,5.698532E+0,0.000000E+0,89.238686E-3,0.000000E+0,41.884857E-3,9.500000E+0,9.792732E+0,0.000000E+0,26.514584E-3,10.000000E+0,9.778205E+0,0.000000E+0,41.846838E-3,997.407989E-3,3.077328E+0,996.844769E-3,3.069346E+0,996.410286E-3,3.058033E+0,999.789603E-3,3.056295E+0,33.707786E-3,7.693115E+0,1.000000E+0,1.000000E+0,73.606862E+0,73.663450E+0,2.028663E+0,72.882408E+0,72.936274E+0,2.047950E+0,72.685012E+0,73.159561E+0,2.067710E+0,72.927570E+0,73.245583E+0,2.065240E+0
 10/25/2017,16:31:38.118,2.533083E-3,73.587157E+0,3.983996E-3,998.652725E-3,1.001273E+0,0.000000E+0,1.015206E+0,3.113123E+0,0.000000E+0,73.123430E+0,3.980170E-3,997.476750E-3,983.544582E-3,0.000000E+0,1.071027E+0,2.799067E+0,0.000000E+0,79.920357E+0,30.352333E+0,71.498112E+0,3.974463E-3,3.966940E-3,0.000000E+0,1.025741E+0,1.000000E+0,44.000000E+0,98.048836E+0,23.514338E+0,8.195512E-3,12.795075E-3,1.000000E+0,2.650416E+0,1.000000E+0,20.000000E+0,6.423949E-3,42.775279E+0,0.000000E+0,2.566562E+0,0.000000E+0,1.986940E+0,0.000000E+0,1.982846E+0,0.000000E+0,1.988326E+0,10.000000E+0,8.991152E+0,0.000000E+0,-226.268423E-3,0.000000E+0,137.845266E-3,0.000000E+0,137.619948E-3,0.000000E+0,166.026435E-3,0.000000E+0,-181.109638E-3,0.000000E+0,2.162906E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,997.842473E-3,0.000000E+0,1.008485E+0,3.088882E+0,0.000000E+0,998.003392E-3,0.000000E+0,1.001571E+0,3.064068E+0,0.000000E+0,242.632805E+0,19.892461E-3,3.980870E-3,93.318331E+0,73.610840E+0,75.408500E+0,103.194911E+0,81.424829E+0,3.980286E-3,3.978340E-3,67.496448E+0,4.482135E+0,1.711726E+0,76.840867E+0,75.426713E+0,0.000000E+0,75.011150E+0,76.797406E+0,0.000000E+0,74.476666E+0,1.085866E+0,1.007278E+0,2.071113E+0,60.000000E+0,47.000000E+0,60.800000E+0,10.852881E-3,68.397251E+0,30.117951E+0,0.000000E+0,1.313800E+0,1.327547E+0,1.008160E+0,60.000000E+0,1.000000E+0,1.343243E+0,664.617755E-3,2.034171E+0,60.000000E+0,1.883631E+0,0.000000E+0,72.700221E+0,1.046721E+0,1.047748E+0,1.008492E+0,50.000000E+0,1.000000E+0,84.657499E+0,2.700391E+0,2.522212E+0,1.213594E+0,27.000000E+0,0.000000E+0,1.322955E+0,1.315090E+0,1.012040E+0,60.000000E+0,3.990081E-3,47.251015E+0,9.289237E-3,23.758838E+0,4.381934E+0,30.153252E+0,0.000000E+0,-8.047803E-3,0.000000E+0,47.805802E-3,0.000000E+0,24.614157E-3,0.000000E+0,18.880667E-3,0.000000E+0,14.145706E-3,2.021060E+0,2.013684E+0,2.018354E+0,2.023701E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.940302E+0,5.698016E+0,0.000000E+0,84.209960E-3,0.000000E+0,47.139230E-3,9.500000E+0,9.793570E+0,0.000000E+0,24.775210E-3,10.000000E+0,9.778205E+0,0.000000E+0,45.067900E-3,996.683849E-3,3.077070E+0,996.603389E-3,3.069137E+0,997.601093E-3,3.061026E+0,998.807992E-3,3.055587E+0,28.230643E-3,7.648973E+0,1.000000E+0,1.000000E+0,73.603024E+0,73.665977E+0,2.023949E+0,72.883157E+0,72.934964E+0,2.059142E+0,72.684871E+0,73.162977E+0,2.064164E+0,72.927382E+0,73.243617E+0,2.067730E+0
 10/25/2017,16:31:48.118,922.899256E-6,73.590901E+0,3.983866E-3,998.765490E-3,1.005073E+0,0.000000E+0,1.016180E+0,3.112962E+0,0.000000E+0,73.126332E+0,3.981531E-3,997.589515E-3,989.366868E-3,0.000000E+0,1.066427E+0,2.804754E+0,0.000000E+0,79.920779E+0,30.376533E+0,71.425170E+0,3.972517E-3,3.972452E-3,0.000000E+0,1.024212E+0,1.000000E+0,44.000000E+0,98.098195E+0,23.518142E+0,8.232348E-3,12.810316E-3,1.000000E+0,2.648947E+0,1.000000E+0,20.000000E+0,6.389828E-3,42.762710E+0,0.000000E+0,2.568657E+0,0.000000E+0,1.986811E+0,0.000000E+0,1.982201E+0,0.000000E+0,1.988777E+0,10.000000E+0,8.994692E+0,0.000000E+0,-226.719059E-3,0.000000E+0,136.815241E-3,0.000000E+0,139.390303E-3,0.000000E+0,167.476460E-3,0.000000E+0,-197.736598E-3,0.000000E+0,2.168610E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.164312E-3,0.000000E+0,589.687022E-3,3.089783E+0,0.000000E+0,997.778105E-3,0.000000E+0,984.503893E-3,3.064470E+0,0.000000E+0,242.649836E+0,19.905436E-3,3.983335E-3,93.324390E+0,73.604990E+0,75.410326E+0,103.208603E+0,81.425064E+0,3.977496E-3,3.981389E-3,67.496541E+0,4.479235E+0,1.710807E+0,76.841709E+0,75.430693E+0,0.000000E+0,75.009324E+0,76.800451E+0,0.000000E+0,74.477040E+0,1.075435E+0,1.011765E+0,2.066633E+0,60.000000E+0,48.000000E+0,61.100000E+0,10.845812E-3,68.394165E+0,30.113260E+0,0.000000E+0,1.314662E+0,1.320122E+0,1.003046E+0,60.000000E+0,1.000000E+0,1.339175E+0,661.166593E-3,2.034219E+0,60.000000E+0,1.880730E+0,0.000000E+0,72.699051E+0,1.047710E+0,1.052697E+0,1.003763E+0,50.000000E+0,1.000000E+0,84.661110E+0,2.692951E+0,2.516157E+0,1.214584E+0,27.000000E+0,0.000000E+0,1.315257E+0,1.313108E+0,999.904161E-3,60.000000E+0,3.988459E-3,47.247894E+0,9.278407E-3,23.760880E+0,4.420919E+0,30.150279E+0,0.000000E+0,-27.743643E-3,0.000000E+0,46.130850E-3,0.000000E+0,22.488256E-3,0.000000E+0,18.494140E-3,0.000000E+0,15.949501E-3,2.020641E+0,2.013555E+0,2.018354E+0,2.023862E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.940032E+0,5.699596E+0,0.000000E+0,78.472056E-3,0.000000E+0,51.329834E-3,9.500000E+0,9.792861E+0,0.000000E+0,21.650780E-3,10.000000E+0,9.777818E+0,0.000000E+0,43.070842E-3,996.925229E-3,3.077263E+0,997.279253E-3,3.069652E+0,998.824084E-3,3.058081E+0,998.067760E-3,3.054251E+0,35.640896E-3,7.777208E+0,1.000000E+0,1.000000E+0,73.605036E+0,73.662560E+0,2.024460E+0,72.884514E+0,72.936836E+0,2.052947E+0,72.681549E+0,73.162930E+0,2.062184E+0,72.930565E+0,73.245723E+0,2.066661E+0
 10/25/2017,16:31:58.118,1.566973E-3,73.591042E+0,3.985098E-3,997.670061E-3,1.006351E+0,0.000000E+0,1.017377E+0,3.112108E+0,0.000000E+0,73.126519E+0,3.980624E-3,997.508969E-3,1.015001E+0,0.000000E+0,1.069318E+0,2.815434E+0,0.000000E+0,79.925839E+0,30.389772E+0,71.399297E+0,3.975241E-3,3.969080E-3,0.000000E+0,1.023240E+0,1.000000E+0,44.000000E+0,98.139846E+0,23.549690E+0,8.228392E-3,12.797021E-3,1.000000E+0,2.648340E+0,1.000000E+0,20.000000E+0,6.431084E-3,42.751398E+0,0.000000E+0,2.571557E+0,0.000000E+0,1.985425E+0,0.000000E+0,1.981782E+0,0.000000E+0,1.988584E+0,10.000000E+0,8.988351E+0,0.000000E+0,-229.937886E-3,0.000000E+0,138.295901E-3,0.000000E+0,137.362442E-3,0.000000E+0,174.823255E-3,0.000000E+0,-194.482096E-3,0.000000E+0,2.164646E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,997.713737E-3,0.000000E+0,658.003814E-3,3.087562E+0,0.000000E+0,997.890749E-3,0.000000E+0,1.000149E+0,3.065339E+0,0.000000E+0,242.648292E+0,19.905436E-3,3.983205E-3,93.331623E+0,73.602368E+0,75.414493E+0,103.218720E+0,81.426704E+0,3.980351E-3,3.976523E-3,67.496635E+0,4.477624E+0,1.708873E+0,76.823023E+0,75.437341E+0,0.000000E+0,75.014240E+0,76.806445E+0,0.000000E+0,74.477181E+0,1.082863E+0,1.012994E+0,2.071448E+0,60.000000E+0,48.000000E+0,61.100000E+0,10.835695E-3,68.400291E+0,30.108336E+0,0.000000E+0,1.316801E+0,1.324577E+0,1.006067E+0,60.000000E+0,1.000000E+0,1.345445E+0,665.736187E-3,2.015079E+0,60.000000E+0,1.891866E+0,0.000000E+0,72.702467E+0,1.050887E+0,1.054980E+0,1.001383E+0,50.000000E+0,1.000000E+0,84.665753E+0,2.692233E+0,2.513010E+0,1.221547E+0,27.000000E+0,0.000000E+0,1.316168E+0,1.307452E+0,1.004391E+0,60.000000E+0,3.988913E-3,47.245658E+0,9.255514E-3,23.757075E+0,4.446372E+0,30.147167E+0,0.000000E+0,204.463140E-6,0.000000E+0,41.943470E-3,0.000000E+0,20.555619E-3,0.000000E+0,17.302347E-3,0.000000E+0,14.854340E-3,2.020867E+0,2.013555E+0,2.018258E+0,2.023766E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.939854E+0,5.699370E+0,0.000000E+0,84.564550E-3,0.000000E+0,42.916390E-3,9.500000E+0,9.792346E+0,0.000000E+0,19.846986E-3,10.000000E+0,9.777689E+0,0.000000E+0,43.360737E-3,996.844769E-3,3.076877E+0,997.247069E-3,3.068767E+0,999.982707E-3,3.059385E+0,997.053965E-3,3.056022E+0,26.619718E-3,7.788485E+0,1.000000E+0,1.000000E+0,73.607938E+0,73.664152E+0,2.027593E+0,72.887696E+0,72.937912E+0,2.050233E+0,72.684263E+0,73.163445E+0,2.064819E+0,72.932624E+0,73.248952E+0,2.063181E+0
 10/25/2017,16:32:08.118,1.244936E-3,73.590573E+0,3.982893E-3,997.992246E-3,1.001002E+0,0.000000E+0,1.016355E+0,3.119905E+0,0.000000E+0,73.127829E+0,3.985293E-3,997.508969E-3,985.985157E-3,0.000000E+0,1.068152E+0,2.839663E+0,0.000000E+0,79.922840E+0,30.398272E+0,71.405192E+0,3.975954E-3,3.973620E-3,0.000000E+0,1.026060E+0,1.000000E+0,44.000000E+0,98.192214E+0,23.568294E+0,8.239157E-3,12.798577E-3,1.000000E+0,2.644491E+0,1.000000E+0,20.000000E+0,6.405721E-3,42.741855E+0,0.000000E+0,2.572266E+0,0.000000E+0,1.989035E+0,0.000000E+0,1.982556E+0,0.000000E+0,1.988294E+0,10.000000E+0,8.990894E+0,0.000000E+0,-227.974401E-3,0.000000E+0,138.231525E-3,0.000000E+0,139.100608E-3,0.000000E+0,167.057564E-3,0.000000E+0,-199.283291E-3,0.000000E+0,2.167514E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.580407E-3,0.000000E+0,670.798250E-3,3.088045E+0,0.000000E+0,997.971208E-3,0.000000E+0,983.593019E-3,3.065934E+0,0.000000E+0,242.660740E+0,19.902257E-3,3.981778E-3,93.334911E+0,73.603211E+0,75.417630E+0,103.232882E+0,81.428673E+0,3.975615E-3,3.977172E-3,67.495185E+0,4.479235E+0,1.712112E+0,76.840070E+0,75.438980E+0,0.000000E+0,75.019015E+0,76.813282E+0,0.000000E+0,74.478445E+0,1.080723E+0,1.000652E+0,2.067941E+0,60.000000E+0,48.000000E+0,61.100000E+0,10.846915E-3,68.397625E+0,30.102391E+0,0.000000E+0,1.309522E+0,1.321000E+0,1.006083E+0,60.000000E+0,1.000000E+0,1.339462E+0,663.515300E-3,2.020911E+0,60.000000E+0,1.889530E+0,0.000000E+0,72.701063E+0,1.047024E+0,1.054485E+0,1.008332E+0,50.000000E+0,1.000000E+0,84.687513E+0,2.690668E+0,2.512467E+0,1.230905E+0,27.000000E+0,0.000000E+0,1.314778E+0,1.312118E+0,1.011577E+0,60.000000E+0,3.989497E-3,47.246776E+0,9.199806E-3,23.766215E+0,4.411575E+0,30.144984E+0,0.000000E+0,-32.611191E-3,0.000000E+0,43.811686E-3,0.000000E+0,23.712260E-3,0.000000E+0,18.333086E-3,0.000000E+0,14.338970E-3,2.020770E+0,2.013684E+0,2.018322E+0,2.024023E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.941110E+0,5.699145E+0,0.000000E+0,82.017952E-3,0.000000E+0,42.787449E-3,9.500000E+0,9.792603E+0,0.000000E+0,22.649309E-3,10.000000E+0,9.777496E+0,0.000000E+0,48.450015E-3,996.716033E-3,3.077231E+0,997.987300E-3,3.069314E+0,998.840176E-3,3.059546E+0,998.228680E-3,3.056279E+0,24.364424E-3,7.819094E+0,1.000000E+0,1.000000E+0,73.605177E+0,73.664713E+0,2.023981E+0,72.885403E+0,72.939036E+0,2.055709E+0,72.684310E+0,73.167189E+0,2.061593E+0,72.930003E+0,73.247034E+0,2.065639E+0
 10/25/2017,16:32:18.118,1.405954E-3,73.591603E+0,3.980429E-3,999.039347E-3,1.009880E+0,0.000000E+0,1.015908E+0,3.117747E+0,0.000000E+0,73.127127E+0,3.980559E-3,997.315658E-3,999.910790E-3,0.000000E+0,1.069206E+0,2.854436E+0,0.000000E+0,79.928838E+0,30.390794E+0,71.379038E+0,3.978094E-3,3.971674E-3,0.000000E+0,1.024738E+0,1.000000E+0,44.000000E+0,98.201381E+0,23.575253E+0,8.249339E-3,12.793324E-3,1.000000E+0,2.647286E+0,1.000000E+0,20.000000E+0,6.440879E-3,42.729054E+0,0.000000E+0,2.572169E+0,0.000000E+0,1.985973E+0,0.000000E+0,1.982040E+0,0.000000E+0,1.988648E+0,10.000000E+0,8.991506E+0,0.000000E+0,-226.976565E-3,0.000000E+0,138.778725E-3,0.000000E+0,137.169312E-3,0.000000E+0,164.028622E-3,0.000000E+0,-181.174084E-3,0.000000E+0,2.166161E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.242476E-3,0.000000E+0,993.342504E-3,3.087916E+0,0.000000E+0,998.807992E-3,0.000000E+0,1.012581E+0,3.065307E+0,0.000000E+0,242.668315E+0,19.899727E-3,3.981843E-3,93.340266E+0,73.605832E+0,75.419128E+0,103.245116E+0,81.431344E+0,3.979118E-3,3.982037E-3,67.496074E+0,4.485357E+0,1.712258E+0,76.878098E+0,75.441461E+0,0.000000E+0,75.018734E+0,76.821712E+0,0.000000E+0,74.481066E+0,1.078119E+0,1.005059E+0,2.068068E+0,60.000000E+0,48.000000E+0,61.100000E+0,10.852233E-3,68.396503E+0,30.097886E+0,0.000000E+0,1.315747E+0,1.321128E+0,1.004085E+0,60.000000E+0,1.000000E+0,1.344520E+0,659.712631E-3,2.044253E+0,60.000000E+0,1.872300E+0,0.000000E+0,72.701953E+0,1.050584E+0,1.045896E+0,1.005856E+0,50.000000E+0,1.000000E+0,84.718231E+0,2.688449E+0,2.516046E+0,1.225060E+0,27.000000E+0,0.000000E+0,1.317557E+0,1.314706E+0,1.008192E+0,60.000000E+0,3.988848E-3,47.244866E+0,9.312973E-3,23.789784E+0,4.414797E+0,30.142522E+0,0.000000E+0,-166.259222E-3,0.000000E+0,42.845367E-3,0.000000E+0,25.516055E-3,0.000000E+0,12.599596E-3,0.000000E+0,13.565915E-3,2.020802E+0,2.013748E+0,2.018386E+0,2.023927E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.943149E+0,5.699757E+0,0.000000E+0,81.469950E-3,0.000000E+0,42.787449E-3,9.500000E+0,9.792088E+0,0.000000E+0,24.614157E-3,10.000000E+0,9.777528E+0,0.000000E+0,43.618422E-3,996.587297E-3,3.077167E+0,996.828677E-3,3.067222E+0,999.049372E-3,3.061557E+0,999.821787E-3,3.056376E+0,29.197198E-3,7.843259E+0,1.000000E+0,1.000000E+0,73.609155E+0,73.667943E+0,2.024652E+0,72.885403E+0,72.940627E+0,2.060323E+0,72.684918E+0,73.163632E+0,2.063318E+0,72.930705E+0,73.251995E+0,2.068129E+0
 10/25/2017,16:32:28.118,922.899256E-6,73.591603E+0,3.979910E-3,997.573406E-3,1.016251E+0,0.000000E+0,1.014471E+0,3.115572E+0,0.000000E+0,73.130076E+0,3.980688E-3,997.009582E-3,1.008987E+0,0.000000E+0,1.068232E+0,2.839760E+0,0.000000E+0,79.930572E+0,30.393534E+0,71.388723E+0,3.975825E-3,3.973944E-3,0.000000E+0,1.025789E+0,1.000000E+0,44.000000E+0,98.210266E+0,23.570196E+0,8.248172E-3,12.801950E-3,1.000000E+0,2.654777E+0,1.000000E+0,20.000000E+0,6.416554E-3,42.716532E+0,0.000000E+0,2.572459E+0,0.000000E+0,1.986231E+0,0.000000E+0,1.982459E+0,0.000000E+0,1.988616E+0,10.000000E+0,8.992536E+0,0.000000E+0,-226.912188E-3,0.000000E+0,138.971855E-3,0.000000E+0,135.849593E-3,0.000000E+0,163.931954E-3,0.000000E+0,-184.364140E-3,0.000000E+0,2.166483E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.630980E-3,0.000000E+0,991.729224E-3,3.087546E+0,0.000000E+0,998.807992E-3,0.000000E+0,997.511811E-3,3.065452E+0,0.000000E+0,242.680281E+0,19.893759E-3,3.982102E-3,93.343460E+0,73.608359E+0,75.420064E+0,103.260313E+0,81.431813E+0,3.978534E-3,3.979378E-3,67.493081E+0,4.483746E+0,1.717866E+0,76.881798E+0,75.441508E+0,0.000000E+0,75.022761E+0,76.823304E+0,0.000000E+0,74.482564E+0,1.083087E+0,1.006847E+0,2.069822E+0,60.000000E+0,48.000000E+0,61.100000E+0,10.848925E-3,68.399262E+0,30.094913E+0,0.000000E+0,1.315939E+0,1.321559E+0,1.005331E+0,60.000000E+0,1.000000E+0,1.340499E+0,658.977662E-3,2.047176E+0,60.000000E+0,1.885081E+0,0.000000E+0,72.700970E+0,1.048876E+0,1.050766E+0,1.007150E+0,50.000000E+0,1.000000E+0,84.753826E+0,2.691306E+0,2.511557E+0,1.220413E+0,27.000000E+0,0.000000E+0,1.317190E+0,1.312214E+0,1.004375E+0,60.000000E+0,3.988070E-3,47.241185E+0,9.378668E-3,23.806255E+0,4.422530E+0,30.137413E+0,0.000000E+0,-18.588785E-3,0.000000E+0,43.908318E-3,0.000000E+0,24.839632E-3,0.000000E+0,18.333086E-3,0.000000E+0,14.757708E-3,2.020867E+0,2.013458E+0,2.018515E+0,2.023894E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.945646E+0,5.701337E+0,0.000000E+0,83.726429E-3,0.000000E+0,42.271682E-3,9.500000E+0,9.791444E+0,0.000000E+0,24.581947E-3,10.000000E+0,9.777174E+0,0.000000E+0,50.801390E-3,996.941321E-3,3.077247E+0,998.614888E-3,3.068670E+0,996.442470E-3,3.058258E+0,998.164312E-3,3.055507E+0,27.264088E-3,7.875157E+0,1.000000E+0,1.000000E+0,73.609530E+0,73.665930E+0,2.027417E+0,72.887462E+0,72.940720E+0,2.054783E+0,72.684965E+0,73.166440E+0,2.061210E+0,72.931594E+0,73.252603E+0,2.068544E+0
 10/25/2017,16:32:38.118,1.566973E-3,73.592305E+0,3.985617E-3,998.185557E-3,1.009305E+0,0.000000E+0,1.015669E+0,3.116667E+0,0.000000E+0,73.129514E+0,3.976019E-3,998.266103E-3,1.003308E+0,0.000000E+0,1.064223E+0,2.852212E+0,0.000000E+0,79.935914E+0,30.399341E+0,71.398501E+0,3.978159E-3,3.970247E-3,0.000000E+0,1.024674E+0,1.000000E+0,44.000000E+0,98.136931E+0,23.566021E+0,8.283905E-3,12.792416E-3,1.000000E+0,2.640961E+0,1.000000E+0,20.000000E+0,6.448015E-3,42.702659E+0,0.000000E+0,2.577260E+0,0.000000E+0,1.986489E+0,0.000000E+0,1.982234E+0,0.000000E+0,1.988068E+0,10.000000E+0,8.995143E+0,0.000000E+0,-226.364988E-3,0.000000E+0,137.008371E-3,0.000000E+0,139.744373E-3,0.000000E+0,165.639761E-3,0.000000E+0,-183.010783E-3,0.000000E+0,2.162616E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.325232E-3,0.000000E+0,1.002799E+0,3.086854E+0,0.000000E+0,998.132128E-3,0.000000E+0,1.006125E+0,3.065452E+0,0.000000E+0,242.685057E+0,19.903100E-3,3.982945E-3,93.347734E+0,73.613836E+0,75.423810E+0,103.271559E+0,81.435562E+0,3.976588E-3,3.976264E-3,67.495045E+0,4.479235E+0,1.716158E+0,76.842693E+0,75.443662E+0,0.000000E+0,75.022433E+0,76.818481E+0,0.000000E+0,74.486777E+0,1.068758E+0,1.006400E+0,2.071639E+0,60.000000E+0,48.000000E+0,61.100000E+0,10.864879E-3,68.398607E+0,30.089989E+0,0.000000E+0,1.313816E+0,1.323204E+0,1.014393E+0,60.000000E+0,1.000000E+0,1.342525E+0,660.910951E-3,2.030129E+0,60.000000E+0,1.886919E+0,0.000000E+0,72.698911E+0,1.047726E+0,1.053416E+0,1.011703E+0,50.000000E+0,1.000000E+0,84.869665E+0,2.695138E+0,2.515694E+0,1.233955E+0,27.000000E+0,0.000000E+0,1.315305E+0,1.313188E+0,1.011194E+0,60.000000E+0,3.991313E-3,47.239974E+0,9.353635E-3,23.816416E+0,4.414475E+0,30.140386E+0,0.000000E+0,-14.785005E-3,0.000000E+0,42.813157E-3,0.000000E+0,24.517525E-3,0.000000E+0,18.945088E-3,0.000000E+0,14.564444E-3,2.020673E+0,2.013362E+0,2.018097E+0,2.024023E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.954889E+0,5.701014E+0,0.000000E+0,82.727131E-3,0.000000E+0,43.142038E-3,9.500000E+0,9.793054E+0,0.000000E+0,24.517525E-3,10.000000E+0,9.778012E+0,0.000000E+0,43.231895E-3,996.909137E-3,3.077344E+0,997.922932E-3,3.067302E+0,997.987300E-3,3.061670E+0,999.306843E-3,3.055732E+0,26.941903E-3,7.950229E+0,1.000000E+0,1.000000E+0,73.610793E+0,73.664058E+0,2.026746E+0,72.887884E+0,72.941750E+0,2.056412E+0,72.684076E+0,73.168219E+0,2.064133E+0,72.932811E+0,73.253633E+0,2.072088E+0
 10/25/2017,16:32:48.118,1.244936E-3,73.591978E+0,3.983088E-3,997.637843E-3,1.002742E+0,0.000000E+0,1.017681E+0,3.118198E+0,0.000000E+0,73.129467E+0,3.981856E-3,997.202893E-3,1.006563E+0,0.000000E+0,1.069414E+0,2.856900E+0,0.000000E+0,79.933992E+0,30.396739E+0,71.396349E+0,3.976343E-3,3.971285E-3,0.000000E+0,1.026474E+0,1.000000E+0,44.000000E+0,98.081695E+0,23.561984E+0,8.307965E-3,12.802404E-3,1.000000E+0,2.648212E+0,1.000000E+0,20.000000E+0,6.473379E-3,42.687903E+0,0.000000E+0,2.581481E+0,0.000000E+0,1.987069E+0,0.000000E+0,1.982492E+0,0.000000E+0,1.987939E+0,10.000000E+0,8.990798E+0,0.000000E+0,-229.100991E-3,0.000000E+0,140.195009E-3,0.000000E+0,138.553408E-3,0.000000E+0,168.475366E-3,0.000000E+0,-197.639929E-3,0.000000E+0,2.164324E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.483855E-3,0.000000E+0,688.911704E-3,3.087659E+0,0.000000E+0,997.633277E-3,0.000000E+0,996.201431E-3,3.065307E+0,0.000000E+0,242.690316E+0,19.904203E-3,3.983400E-3,93.354263E+0,73.619312E+0,75.428211E+0,103.279417E+0,81.437344E+0,3.982621E-3,3.981129E-3,67.490931E+0,4.475369E+0,1.708744E+0,76.854026E+0,75.447314E+0,0.000000E+0,75.025101E+0,76.820167E+0,0.000000E+0,74.486824E+0,1.078327E+0,1.004181E+0,2.070890E+0,60.000000E+0,45.000000E+0,61.300000E+0,10.866046E-3,68.400758E+0,30.084834E+0,0.000000E+0,1.318190E+0,1.323651E+0,1.001160E+0,60.000000E+0,1.000000E+0,1.345365E+0,663.004017E-3,2.013322E+0,60.000000E+0,1.876459E+0,0.000000E+0,72.698724E+0,1.048253E+0,1.051803E+0,998.140154E-3,50.000000E+0,1.000000E+0,84.966559E+0,2.686932E+0,2.507212E+0,1.232646E+0,27.000000E+0,0.000000E+0,1.316487E+0,1.315617E+0,1.010363E+0,60.000000E+0,3.990016E-3,47.241698E+0,9.236253E-3,23.814003E+0,4.437673E+0,30.138528E+0,0.000000E+0,-30.838243E-3,0.000000E+0,43.715054E-3,0.000000E+0,22.649309E-3,0.000000E+0,18.397508E-3,0.000000E+0,14.564444E-3,2.020834E+0,2.013651E+0,2.018161E+0,2.023605E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.962746E+0,5.700305E+0,0.000000E+0,83.468546E-3,0.000000E+0,43.303215E-3,9.500000E+0,9.792764E+0,0.000000E+0,21.908465E-3,10.000000E+0,9.778495E+0,0.000000E+0,43.489580E-3,996.860861E-3,3.078116E+0,996.925229E-3,3.067334E+0,999.660867E-3,3.058274E+0,997.939024E-3,3.056810E+0,27.586273E-3,7.967628E+0,1.000000E+0,1.000000E+0,73.610325E+0,73.667756E+0,2.025084E+0,72.889054E+0,72.942031E+0,2.044614E+0,72.685667E+0,73.169717E+0,2.059932E+0,72.932250E+0,73.254850E+0,2.070715E+0
 10/25/2017,16:32:58.118,761.880850E-6,73.594692E+0,3.979327E-3,999.345422E-3,1.004914E+0,0.000000E+0,1.015908E+0,3.120260E+0,0.000000E+0,73.129982E+0,3.982828E-3,996.784053E-3,1.020249E+0,0.000000E+0,1.067162E+0,2.833413E+0,0.000000E+0,79.937600E+0,30.388239E+0,71.385869E+0,3.972323E-3,3.972258E-3,0.000000E+0,1.022746E+0,1.000000E+0,44.000000E+0,98.087430E+0,23.559804E+0,8.325929E-3,12.797994E-3,1.000000E+0,2.655543E+0,1.000000E+0,20.000000E+0,6.462156E-3,42.674775E+0,0.000000E+0,2.576712E+0,0.000000E+0,1.986908E+0,0.000000E+0,1.981718E+0,0.000000E+0,1.987198E+0,10.000000E+0,8.983169E+0,0.000000E+0,-232.802642E-3,0.000000E+0,140.484704E-3,0.000000E+0,137.652136E-3,0.000000E+0,158.550749E-3,0.000000E+0,-193.644303E-3,0.000000E+0,2.163357E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.212588E-3,0.000000E+0,681.755764E-3,3.087514E+0,0.000000E+0,998.486152E-3,0.000000E+0,1.002673E+0,3.064438E+0,0.000000E+0,242.685395E+0,19.898689E-3,3.984437E-3,93.359007E+0,73.624648E+0,75.425402E+0,103.293721E+0,81.437390E+0,3.980221E-3,3.981453E-3,67.488686E+0,4.497278E+0,1.717560E+0,76.868919E+0,75.450404E+0,0.000000E+0,75.026553E+0,76.817778E+0,0.000000E+0,74.489633E+0,1.074317E+0,1.007534E+0,2.069901E+0,60.000000E+0,45.000000E+0,61.300000E+0,10.883167E-3,68.397158E+0,30.081907E+0,0.000000E+0,1.316737E+0,1.323491E+0,1.010030E+0,60.000000E+0,1.000000E+0,1.343738E+0,662.364913E-3,2.022908E+0,60.000000E+0,1.887547E+0,0.000000E+0,72.700361E+0,1.051478E+0,1.049425E+0,1.009467E+0,50.000000E+0,1.000000E+0,85.017070E+0,2.688385E+0,2.509864E+0,1.212349E+0,27.000000E+0,0.000000E+0,1.316982E+0,1.315761E+0,1.005589E+0,60.000000E+0,3.989497E-3,47.237458E+0,9.346112E-3,23.807461E+0,4.520153E+0,30.135369E+0,0.000000E+0,48.235234E-3,0.000000E+0,44.874636E-3,0.000000E+0,17.946559E-3,0.000000E+0,14.049074E-3,0.000000E+0,19.557090E-3,2.020770E+0,2.013426E+0,2.018322E+0,2.023766E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.966900E+0,5.696662E+0,0.000000E+0,82.985014E-3,0.000000E+0,43.625570E-3,9.500000E+0,9.793634E+0,0.000000E+0,18.655193E-3,10.000000E+0,9.777110E+0,0.000000E+0,44.069371E-3,996.281550E-3,3.077955E+0,997.536725E-3,3.068928E+0,997.697645E-3,3.060978E+0,999.226384E-3,3.054782E+0,29.197198E-3,8.029168E+0,1.000000E+0,1.000000E+0,73.609436E+0,73.668224E+0,2.024572E+0,72.889241E+0,72.945354E+0,2.052852E+0,72.685433E+0,73.173133E+0,2.060395E+0,72.933186E+0,73.254896E+0,2.062766E+0
 10/25/2017,16:33:08.118,3.338175E-3,73.592633E+0,3.976214E-3,997.702280E-3,998.526586E-3,0.000000E+0,1.013848E+0,3.122918E+0,0.000000E+0,73.131433E+0,3.980040E-3,996.961255E-3,990.499423E-3,0.000000E+0,1.066076E+0,2.829369E+0,0.000000E+0,79.937882E+0,30.378252E+0,71.335105E+0,3.976538E-3,3.971609E-3,0.000000E+0,1.012902E+0,1.000000E+0,44.000000E+0,98.179851E+0,23.555304E+0,8.381831E-3,12.792287E-3,1.000000E+0,2.649234E+0,1.000000E+0,20.000000E+0,6.523003E-3,42.661788E+0,0.000000E+0,2.581352E+0,0.000000E+0,1.985651E+0,0.000000E+0,1.981815E+0,0.000000E+0,1.988100E+0,10.000000E+0,8.971838E+0,0.000000E+0,-218.253544E-3,0.000000E+0,135.817405E-3,0.000000E+0,138.167148E-3,0.000000E+0,153.330658E-3,0.000000E+0,-206.501196E-3,0.000000E+0,2.162391E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.293048E-3,0.000000E+0,1.006153E+0,3.088431E+0,0.000000E+0,997.890749E-3,0.000000E+0,1.010664E+0,3.063424E+0,0.000000E+0,242.690992E+0,19.899727E-3,3.982751E-3,93.366146E+0,73.625256E+0,75.426010E+0,103.307648E+0,81.439921E+0,3.976978E-3,3.976264E-3,67.485273E+0,4.486001E+0,1.718495E+0,76.871823E+0,75.447595E+0,0.000000E+0,75.029128E+0,76.814968E+0,0.000000E+0,74.493659E+0,1.066985E+0,1.001690E+0,2.067670E+0,60.000000E+0,45.000000E+0,61.300000E+0,10.870780E-3,68.397859E+0,30.078610E+0,0.000000E+0,1.316466E+0,1.318318E+0,1.005699E+0,60.000000E+0,1.000000E+0,1.346833E+0,662.348935E-3,2.037335E+0,60.000000E+0,1.886951E+0,0.000000E+0,72.700829E+0,1.049498E+0,1.050750E+0,1.003108E+0,50.000000E+0,1.000000E+0,85.020212E+0,2.692073E+0,2.512867E+0,1.225986E+0,27.000000E+0,0.000000E+0,1.317317E+0,1.313348E+0,1.008208E+0,60.000000E+0,3.987356E-3,47.236154E+0,9.170363E-3,23.806812E+0,4.389989E+0,30.133604E+0,0.000000E+0,50.008182E-3,0.000000E+0,47.064958E-3,0.000000E+0,14.145706E-3,0.000000E+0,19.524879E-3,0.000000E+0,22.327203E-3,2.020995E+0,2.013426E+0,2.018290E+0,2.023733E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.967190E+0,5.698693E+0,0.000000E+0,79.277941E-3,0.000000E+0,45.753107E-3,9.500000E+0,9.793505E+0,0.000000E+0,15.079814E-3,10.000000E+0,9.777625E+0,0.000000E+0,42.845367E-3,996.699941E-3,3.077392E+0,998.357416E-3,3.068397E+0,996.619481E-3,3.061638E+0,999.129832E-3,3.055281E+0,24.686609E-3,8.093608E+0,1.000000E+0,1.000000E+0,73.613508E+0,73.669722E+0,2.023022E+0,72.890645E+0,72.944511E+0,2.056348E+0,72.688943E+0,73.173695E+0,2.062312E+0,72.930846E+0,73.259436E+0,2.061904E+0
 10/25/2017,16:33:18.118,-848.303215E-6,73.595862E+0,3.981921E-3,997.041801E-3,991.500741E-3,0.000000E+0,1.011884E+0,3.124722E+0,0.000000E+0,73.131105E+0,3.981467E-3,997.283439E-3,984.964263E-3,0.000000E+0,1.063712E+0,2.839470E+0,0.000000E+0,79.939428E+0,30.374954E+0,71.284576E+0,3.975306E-3,3.970247E-3,0.000000E+0,1.024961E+0,1.000000E+0,44.000000E+0,98.047520E+0,23.552566E+0,8.411014E-3,12.800847E-3,1.000000E+0,2.651854E+0,1.000000E+0,20.000000E+0,6.539155E-3,42.650430E+0,0.000000E+0,2.584833E+0,0.000000E+0,1.987972E+0,0.000000E+0,1.981879E+0,0.000000E+0,1.988262E+0,10.000000E+0,8.988126E+0,0.000000E+0,-208.790192E-3,0.000000E+0,138.070584E-3,0.000000E+0,138.521219E-3,0.000000E+0,146.144977E-3,0.000000E+0,-196.834359E-3,0.000000E+0,2.162487E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.242476E-3,0.000000E+0,1.002831E+0,3.089188E+0,0.000000E+0,998.614888E-3,0.000000E+0,1.007563E+0,3.063681E+0,0.000000E+0,242.686408E+0,19.901738E-3,3.978794E-3,93.367461E+0,73.621512E+0,75.428867E+0,103.317670E+0,81.441702E+0,3.976329E-3,3.974967E-3,67.484479E+0,4.474080E+0,1.721251E+0,76.882266E+0,75.453026E+0,0.000000E+0,75.032639E+0,76.811877E+0,0.000000E+0,74.493471E+0,1.068886E+0,1.004101E+0,2.068849E+0,60.000000E+0,45.000000E+0,61.300000E+0,10.882583E-3,68.401133E+0,30.074151E+0,0.000000E+0,1.316274E+0,1.321399E+0,1.010030E+0,60.000000E+0,1.000000E+0,1.343993E+0,663.067928E-3,2.035242E+0,60.000000E+0,1.895348E+0,0.000000E+0,72.701391E+0,1.050185E+0,1.049919E+0,1.012630E+0,50.000000E+0,1.000000E+0,85.146328E+0,2.690668E+0,2.517132E+0,1.214999E+0,27.000000E+0,0.000000E+0,1.315369E+0,1.316943E+0,1.008287E+0,60.000000E+0,3.990146E-3,47.236060E+0,9.314853E-3,23.801569E+0,4.319751E+0,30.127659E+0,0.000000E+0,35.212126E-3,0.000000E+0,44.713583E-3,0.000000E+0,18.622982E-3,0.000000E+0,23.486786E-3,0.000000E+0,23.390154E-3,2.021124E+0,2.013684E+0,2.018129E+0,2.023862E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.977733E+0,5.700079E+0,0.000000E+0,82.662660E-3,0.000000E+0,45.205105E-3,9.500000E+0,9.791508E+0,0.000000E+0,17.463400E-3,10.000000E+0,9.777722E+0,0.000000E+0,43.038631E-3,997.166609E-3,3.077360E+0,997.198793E-3,3.067463E+0,996.184998E-3,3.060898E+0,997.971208E-3,3.055120E+0,33.063417E-3,8.000814E+0,1.000000E+0,1.000000E+0,73.613134E+0,73.671828E+0,2.028456E+0,72.892517E+0,72.947834E+0,2.055135E+0,72.687539E+0,73.172993E+0,2.062056E+0,72.936368E+0,73.261730E+0,2.066086E+0
 10/25/2017,16:33:28.118,1.083918E-3,73.596611E+0,3.979716E-3,997.589515E-3,995.955765E-3,0.000000E+0,1.014072E+0,3.124883E+0,0.000000E+0,73.132697E+0,3.975176E-3,997.299549E-3,1.029118E+0,0.000000E+0,1.065309E+0,2.855740E+0,0.000000E+0,79.944910E+0,30.371610E+0,71.303899E+0,3.975046E-3,3.972063E-3,0.000000E+0,1.022253E+0,1.000000E+0,44.000000E+0,97.963986E+0,23.557948E+0,8.419964E-3,12.802144E-3,1.000000E+0,2.650816E+0,1.000000E+0,20.000000E+0,6.542464E-3,42.639211E+0,0.000000E+0,2.587733E+0,0.000000E+0,1.988133E+0,0.000000E+0,1.983265E+0,0.000000E+0,1.988842E+0,10.000000E+0,9.001227E+0,0.000000E+0,-198.393381E-3,0.000000E+0,138.328090E-3,0.000000E+0,138.006207E-3,0.000000E+0,145.274961E-3,0.000000E+0,-197.349924E-3,0.000000E+0,2.164066E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.000562E+0,0.000000E+0,1.004364E+0,3.088222E+0,0.000000E+0,999.322935E-3,0.000000E+0,1.016033E+0,3.063971E+0,0.000000E+0,242.686939E+0,19.898754E-3,3.984178E-3,93.373520E+0,73.611964E+0,75.432191E+0,103.329810E+0,81.444936E+0,3.978988E-3,3.983724E-3,67.484525E+0,4.493411E+0,1.718592E+0,76.889197E+0,75.454009E+0,0.000000E+0,75.034137E+0,76.810473E+0,0.000000E+0,74.495531E+0,1.066107E+0,1.006432E+0,2.066968E+0,60.000000E+0,45.000000E+0,61.300000E+0,10.862803E-3,68.398280E+0,30.069320E+0,0.000000E+0,1.310368E+0,1.323826E+0,992.322187E-3,60.000000E+0,1.000000E+0,1.342302E+0,662.444801E-3,2.039012E+0,60.000000E+0,1.870640E+0,0.000000E+0,72.701719E+0,1.047535E+0,1.050702E+0,983.794471E-3,50.000000E+0,1.000000E+0,85.229812E+0,2.692488E+0,2.519097E+0,1.227727E+0,27.000000E+0,0.000000E+0,1.320719E+0,1.312693E+0,994.459055E-3,60.000000E+0,3.991313E-3,47.235548E+0,9.291636E-3,23.800038E+0,4.323618E+0,30.129052E+0,0.000000E+0,4.685186E-3,0.000000E+0,42.329997E-3,0.000000E+0,23.196890E-3,0.000000E+0,25.741529E-3,0.000000E+0,21.425306E-3,2.020963E+0,2.013426E+0,2.018290E+0,2.023798E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.984934E+0,5.698500E+0,0.000000E+0,81.308773E-3,0.000000E+0,44.624867E-3,9.500000E+0,9.791347E+0,0.000000E+0,22.810363E-3,10.000000E+0,9.777528E+0,0.000000E+0,45.937587E-3,996.458562E-3,3.077408E+0,996.442470E-3,3.067576E+0,999.049372E-3,3.060206E+0,998.116036E-3,3.056311E+0,27.908458E-3,8.081687E+0,1.000000E+0,1.000000E+0,73.614163E+0,73.673466E+0,2.025403E+0,72.891394E+0,72.948957E+0,2.053027E+0,72.685714E+0,73.174022E+0,2.062679E+0,72.936321E+0,73.259670E+0,2.064458E+0
 10/25/2017,16:33:38.118,439.844037E-6,73.596096E+0,3.979716E-3,998.539960E-3,1.002263E+0,0.000000E+0,1.015908E+0,3.123949E+0,0.000000E+0,73.133726E+0,3.983672E-3,997.589515E-3,990.579180E-3,0.000000E+0,1.063089E+0,2.864794E+0,0.000000E+0,79.947300E+0,30.368312E+0,71.409496E+0,3.975630E-3,3.964216E-3,0.000000E+0,1.024801E+0,1.000000E+0,44.000000E+0,97.959615E+0,23.553170E+0,8.462766E-3,12.816606E-3,1.000000E+0,2.649602E+0,1.000000E+0,20.000000E+0,6.571784E-3,42.627154E+0,0.000000E+0,2.586508E+0,0.000000E+0,1.986908E+0,0.000000E+0,1.983040E+0,0.000000E+0,1.988874E+0,10.000000E+0,9.000776E+0,0.000000E+0,-216.772883E-3,0.000000E+0,137.491195E-3,0.000000E+0,139.132796E-3,0.000000E+0,156.842941E-3,0.000000E+0,-186.071948E-3,0.000000E+0,2.164066E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.614888E-3,0.000000E+0,1.010530E+0,3.089461E+0,0.000000E+0,998.164312E-3,0.000000E+0,1.008554E+0,3.063875E+0,0.000000E+0,242.687132E+0,19.899403E-3,3.984308E-3,93.380753E+0,73.606768E+0,75.433689E+0,103.343973E+0,81.447280E+0,3.975486E-3,3.977367E-3,67.483029E+0,4.488901E+0,1.715739E+0,76.892897E+0,75.453775E+0,0.000000E+0,75.035682E+0,76.805087E+0,0.000000E+0,74.496046E+0,1.066283E+0,1.005714E+0,2.066139E+0,60.000000E+0,45.000000E+0,61.300000E+0,10.864879E-3,68.396363E+0,30.064490E+0,0.000000E+0,1.310639E+0,1.322725E+0,1.002902E+0,60.000000E+0,1.000000E+0,1.340739E+0,661.358324E-3,2.039204E+0,60.000000E+0,1.894784E+0,0.000000E+0,72.700034E+0,1.048780E+0,1.049999E+0,995.152801E-3,50.000000E+0,1.000000E+0,85.268600E+0,2.691817E+0,2.513202E+0,1.209618E+0,27.000000E+0,0.000000E+0,1.321677E+0,1.313747E+0,1.005685E+0,60.000000E+0,3.989173E-3,47.233824E+0,9.296305E-3,23.800409E+0,4.375490E+0,30.128866E+0,0.000000E+0,236.698503E-6,0.000000E+0,45.454427E-3,0.000000E+0,22.939205E-3,0.000000E+0,23.905524E-3,0.000000E+0,18.687403E-3,2.020834E+0,2.013651E+0,2.017968E+0,2.023830E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.988549E+0,5.695792E+0,0.000000E+0,84.145489E-3,0.000000E+0,49.782534E-3,9.500000E+0,9.792281E+0,0.000000E+0,26.611216E-3,10.000000E+0,9.764837E+0,0.000000E+0,45.132321E-3,996.893045E-3,3.077505E+0,998.582704E-3,3.067479E+0,996.780401E-3,3.060463E+0,997.150517E-3,3.056456E+0,27.264088E-3,8.128083E+0,1.000000E+0,1.000000E+0,73.613461E+0,73.674917E+0,2.029031E+0,72.895137E+0,72.949612E+0,2.055055E+0,72.684591E+0,73.175988E+0,2.064596E+0,72.934917E+0,73.259577E+0,2.069055E+0
 10/25/2017,16:33:48.118,-687.284809E-6,73.596752E+0,3.978159E-3,998.330540E-3,1.013457E+0,0.000000E+0,1.016419E+0,3.121500E+0,0.000000E+0,73.135083E+0,3.983023E-3,997.798935E-3,962.472693E-3,0.000000E+0,1.067561E+0,2.859897E+0,0.000000E+0,79.948144E+0,30.367336E+0,71.390548E+0,3.971869E-3,3.967913E-3,0.000000E+0,1.023479E+0,1.000000E+0,44.000000E+0,98.004366E+0,23.546628E+0,8.494608E-3,12.814142E-3,1.000000E+0,2.654441E+0,1.000000E+0,20.000000E+0,6.542853E-3,42.612072E+0,0.000000E+0,2.588925E+0,0.000000E+0,1.988906E+0,0.000000E+0,1.982492E+0,0.000000E+0,1.988455E+0,10.000000E+0,9.007440E+0,0.000000E+0,-215.646294E-3,0.000000E+0,136.879618E-3,0.000000E+0,136.783053E-3,0.000000E+0,154.297341E-3,0.000000E+0,-184.493031E-3,0.000000E+0,2.163518E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.518336E-3,0.000000E+0,1.001664E+0,3.089542E+0,0.000000E+0,998.807992E-3,0.000000E+0,1.009193E+0,3.063134E+0,0.000000E+0,242.687277E+0,19.901089E-3,3.981583E-3,93.382585E+0,73.602790E+0,75.434625E+0,103.355642E+0,81.448686E+0,3.980416E-3,3.978210E-3,67.484292E+0,4.485034E+0,1.715078E+0,76.890462E+0,75.456303E+0,0.000000E+0,75.039240E+0,76.801059E+0,0.000000E+0,74.496187E+0,1.069158E+0,1.002137E+0,2.071049E+0,60.000000E+0,48.000000E+0,61.300000E+0,10.863322E-3,68.399636E+0,30.063700E+0,0.000000E+0,1.311022E+0,1.325886E+0,1.003909E+0,60.000000E+0,1.000000E+0,1.342701E+0,660.064139E-3,2.047112E+0,60.000000E+0,1.884372E+0,0.000000E+0,72.700408E+0,1.050057E+0,1.050941E+0,1.002917E+0,50.000000E+0,1.000000E+0,85.250402E+0,2.693254E+0,2.517931E+0,1.234211E+0,27.000000E+0,0.000000E+0,1.322636E+0,1.313524E+0,1.007377E+0,60.000000E+0,3.992286E-3,47.234570E+0,9.272764E-3,23.801940E+0,4.342627E+0,30.122549E+0,0.000000E+0,-2.890137E-3,0.000000E+0,44.616951E-3,0.000000E+0,26.063635E-3,0.000000E+0,22.713731E-3,0.000000E+0,17.978770E-3,2.020867E+0,2.013651E+0,2.018290E+0,2.023444E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.987481E+0,5.777672E+0,0.000000E+0,84.757962E-3,0.000000E+0,41.594738E-3,9.500000E+0,9.792829E+0,0.000000E+0,26.868900E-3,10.000000E+0,9.739873E+0,0.000000E+0,43.199684E-3,996.716033E-3,3.077376E+0,999.306844E-3,3.069700E+0,998.019484E-3,3.059449E+0,999.998799E-3,3.056504E+0,29.197198E-3,8.156115E+0,1.000000E+0,1.000000E+0,73.613649E+0,73.676368E+0,2.020210E+0,72.895933E+0,72.952093E+0,2.051878E+0,72.686322E+0,73.178749E+0,2.066560E+0,72.932530E+0,73.265053E+0,2.063660E+0
