date,time,ahu_dp,ahu1_cc_out_rtd,ahu1_f_cc,ahu1_f_ra,ahu1_fan_power,ahu1_on,ahu1_p_down,ahu1_t_ra,ahu1_vfd,ahu2_cc_out_rtd,ahu2_f_cc,ahu2_f_ra,ahu2_fan_power,ahu2_on,ahu2_p_down,ahu2_t_ra,ahu2_vfd,ch1_c_out_rtd,ch1_e_in_rtd,ch1_e_out_rtd,ch1_f_c,ch1_f_e,ch1_on,ch1_power,ch1_t_reset,ch1_t_sp,ch2_c_out_rtd,ch2_e_out_rtd,ch2_f_c,ch2_f_e,ch2_on,ch2_power,ch2_t_reset,ch2_t_sp,cl_f,cw_in_rtd,d15_pos_c,d15_pos_fb,d16_pos_c,d16_pos_fb,d17_pos_c,d17_pos_fb,d18_pos_c,d18_pos_fb,d2_pos_c,d2_pos_fb,d3_pos_c,d3_pos_fb,d4_pos_c,d4_pos_fb,d5_pos_c,d5_pos_fb,d6_pos_c,d6_pos_fb,d7_pos_c,d7_pos_fb,d8_pos_c,d8_pos_fb,dx_ds_c,dx_m_cs,dx_m_din,dx_m_sclk,dx_m_spi,dx_sp_cs,dx_sp_din,dx_sp_sclk,dx_sp_spi,dx_z_cs,dx_z_din,dx_z_sclk,dx_z_spi,exf1_f,exf1_on,exf1_power,exf1_t_in,exf1_vfd,exf2_f,exf2_on,exf2_power,exf2_t_in,exf2_vfd,hw_rtd,hx1_f_hw,hx1_f_pg,hx1_hw_rtd,hx1_pg_rtd,hx2_cw_rtd,hx2_hw_rtd,hx3_cw_rtd,hx3_f_cw,hx3_f_pg,hx3_pg_rtd,indoor_p,indoor_rh,indoor_rtd,oau_cc_rtd,oau_heat_c,oau_hs_rtd,oau_in_rtd,oau_on,oau_out_rtd,oau_p_down,oau_power,oau_rh,oau_vfd,outdoor_rh,outdoor_rtd,pl_f,pl_in_rtd,pl_out_rtd,pump1_on,pump1_p_down,pump1_p_up,pump1_power,pump1_vfd,pump2_on,pump2_p_down,pump2_p_up,pump2_power,pump2_vfd,pump3_dp,pump3_on,pump3_out_rtd,pump3_p_down,pump3_p_up,pump3_power,pump3_vfd,pump4_on,pump4_out_rtd,pump4_p_down,pump4_p_up,pump4_power,pump4_vfd,pump5_on,pump5_p_down,pump5_p_up,pump5_power,pump5_vfd,sl_f,sl_out_rtd,ts_f,ts_in_rtd,ts_meter,ts_out_rtd,v1_pos_c,v1_pos_fb,v10_pos_c,v10_pos_fb,v11_pos_c,v11_pos_fb,v12_pos_c,v12_pos_fb,v13_pos_c,v13_pos_fb,v14_pos_fb,v15_pos_fb,v16_pos_fb,v17_pos_fb,v18_pos_c,v18_pos_fb,v19_pos_c,v19_pos_fb,v20_pos_c,v20_pos_fb,v3_pos_c,v3_pos_fb,v4_pos_c,v4_pos_fb,v5_pos_c,v5_pos_fb,v6_pos_c,v6_pos_fb,v7_pos_c,v7_pos_fb,v8_pos_c,v8_pos_fb,v9_pos_c,v9_pos_fb,vav1_f,vav1_t_out,vav2_f,vav2_t_out,vav3_f,vav3_t_out,vav4_f,vav4_t_out,vch1_pos_fb,vch2_pos_fb,vsh_in,vsh_out,zs1_heat_rtd,zs1_out_rtd,zs1_rh,zs2_heat_rtd,zs2_out_rtd,zs2_rh,zs3_heat_rtd,zs3_out_rtd,zs3_rh,zs4_heat_rtd,zs4_out_rtd,zs4_rh
 10/25/2017,16:33:58.118,117.807224E-6,73.598437E+0,3.982180E-3,998.588288E-3,1.009449E+0,0.000000E+0,1.015781E+0,3.123143E+0,0.000000E+0,73.133867E+0,3.981142E-3,997.992246E-3,1.001857E+0,0.000000E+0,1.067226E+0,2.849055E+0,0.000000E+0,79.951611E+0,30.368916E+0,71.249487E+0,3.975111E-3,3.971933E-3,0.000000E+0,1.025646E+0,1.000000E+0,44.000000E+0,98.057251E+0,23.548948E+0,8.514064E-3,12.818292E-3,1.000000E+0,2.653691E+0,1.000000E+0,20.000000E+0,6.536561E-3,42.602809E+0,0.000000E+0,2.587733E+0,0.000000E+0,1.986521E+0,0.000000E+0,1.982685E+0,0.000000E+0,1.988262E+0,10.000000E+0,8.993147E+0,0.000000E+0,-223.210537E-3,0.000000E+0,137.362442E-3,0.000000E+0,135.270204E-3,0.000000E+0,163.931954E-3,0.000000E+0,-176.630671E-3,0.000000E+0,2.169157E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.067760E-3,0.000000E+0,1.012175E+0,3.088190E+0,0.000000E+0,997.939024E-3,0.000000E+0,1.011990E+0,3.063537E+0,0.000000E+0,242.752412E+0,19.901738E-3,3.981778E-3,93.388456E+0,73.605130E+0,75.439776E+0,103.367499E+0,81.450748E+0,3.978275E-3,3.978145E-3,67.482281E+0,4.477624E+0,1.718446E+0,76.875429E+0,75.460096E+0,0.000000E+0,75.041113E+0,76.797734E+0,0.000000E+0,74.497170E+0,1.067417E+0,1.008013E+0,2.069710E+0,60.000000E+0,48.000000E+0,61.300000E+0,10.854567E-3,68.397579E+0,30.060960E+0,0.000000E+0,1.318174E+0,1.324593E+0,1.007713E+0,60.000000E+0,1.000000E+0,1.343913E+0,657.347947E-3,2.040546E+0,60.000000E+0,1.877571E+0,0.000000E+0,72.700736E+0,1.050664E+0,1.057678E+0,1.009770E+0,50.000000E+0,1.000000E+0,85.076868E+0,2.696384E+0,2.512787E+0,1.228797E+0,27.000000E+0,0.000000E+0,1.320927E+0,1.314418E+0,1.007010E+0,60.000000E+0,3.987616E-3,47.231215E+0,9.306422E-3,23.795166E+0,4.399332E+0,30.125058E+0,0.000000E+0,1.977411E-3,0.000000E+0,51.832130E-3,0.000000E+0,25.161738E-3,0.000000E+0,19.299405E-3,0.000000E+0,14.950971E-3,2.020995E+0,2.013490E+0,2.018258E+0,2.023766E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.973437E+0,5.777414E+0,0.000000E+0,87.111148E-3,0.000000E+0,42.174976E-3,9.500000E+0,9.793376E+0,0.000000E+0,25.322791E-3,10.000000E+0,9.738810E+0,0.000000E+0,42.716525E-3,996.603389E-3,3.077762E+0,997.665461E-3,3.068509E+0,996.619481E-3,3.060383E+0,997.665461E-3,3.055668E+0,28.552828E-3,8.212822E+0,1.000000E+0,1.000000E+0,73.614070E+0,73.673700E+0,2.019331E+0,72.897103E+0,72.951204E+0,2.054608E+0,72.688147E+0,73.177018E+0,2.065203E+0,72.935385E+0,73.264257E+0,2.062064E+0
 10/25/2017,16:34:08.118,-365.247996E-6,73.601198E+0,3.982180E-3,998.169448E-3,999.293042E-3,0.000000E+0,1.014104E+0,3.121967E+0,0.000000E+0,73.136300E+0,3.980234E-3,997.476750E-3,988.266217E-3,0.000000E+0,1.065150E+0,2.822813E+0,0.000000E+0,79.955078E+0,30.364735E+0,71.286775E+0,3.979067E-3,3.972712E-3,0.000000E+0,1.023113E+0,1.000000E+0,44.000000E+0,98.088935E+0,23.545561E+0,8.536243E-3,12.799680E-3,1.000000E+0,2.655511E+0,1.000000E+0,20.000000E+0,6.556994E-3,42.588006E+0,0.000000E+0,2.587990E+0,0.000000E+0,1.988068E+0,0.000000E+0,1.982556E+0,0.000000E+0,1.988810E+0,10.000000E+0,8.989252E+0,0.000000E+0,-227.234071E-3,0.000000E+0,138.617784E-3,0.000000E+0,138.424655E-3,0.000000E+0,164.383073E-3,0.000000E+0,-190.615361E-3,0.000000E+0,2.171477E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.341324E-3,0.000000E+0,912.071495E-3,3.088753E+0,0.000000E+0,998.856268E-3,0.000000E+0,999.557282E-3,3.062684E+0,0.000000E+0,242.871636E+0,19.902322E-3,3.982037E-3,93.393623E+0,73.614304E+0,75.440057E+0,103.381380E+0,81.450092E+0,3.974707E-3,3.982426E-3,67.483777E+0,4.476335E+0,1.717705E+0,76.878941E+0,75.460283E+0,0.000000E+0,75.042658E+0,76.795018E+0,0.000000E+0,74.495625E+0,1.067656E+0,1.005346E+0,2.071448E+0,60.000000E+0,48.000000E+0,61.300000E+0,10.865916E-3,68.400291E+0,30.056547E+0,0.000000E+0,1.314742E+0,1.327579E+0,1.007409E+0,60.000000E+0,1.000000E+0,1.346402E+0,660.958884E-3,2.034331E+0,60.000000E+0,1.872993E+0,0.000000E+0,72.698724E+0,1.049642E+0,1.053511E+0,1.006543E+0,50.000000E+0,1.000000E+0,84.966277E+0,2.697805E+0,2.518154E+0,1.212428E+0,27.000000E+0,0.000000E+0,1.318148E+0,1.311319E+0,1.014451E+0,60.000000E+0,3.989562E-3,47.231681E+0,9.257005E-3,23.792893E+0,4.436062E+0,30.123711E+0,0.000000E+0,-28.871882E-3,0.000000E+0,43.231895E-3,0.000000E+0,24.324262E-3,0.000000E+0,18.590771E-3,0.000000E+0,14.628865E-3,2.021092E+0,2.013490E+0,2.018451E+0,2.023766E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.964349E+0,5.775673E+0,0.000000E+0,84.532314E-3,0.000000E+0,41.433561E-3,9.500000E+0,9.792829E+0,0.000000E+0,24.066577E-3,10.000000E+0,9.739551E+0,0.000000E+0,44.455898E-3,996.442470E-3,3.077473E+0,997.842473E-3,3.069346E+0,999.789603E-3,3.060061E+0,999.516039E-3,3.054670E+0,29.197198E-3,8.193168E+0,1.000000E+0,1.000000E+0,73.612010E+0,73.677257E+0,2.022463E+0,72.899022E+0,72.951952E+0,2.048908E+0,72.686930E+0,73.176175E+0,2.065666E+0,72.937959E+0,73.264585E+0,2.071530E+0
 10/25/2017,16:34:18.118,761.880850E-6,73.599981E+0,3.982115E-3,999.184330E-3,1.017193E+0,0.000000E+0,1.013210E+0,3.125254E+0,0.000000E+0,73.138126E+0,3.981531E-3,997.170675E-3,1.025609E+0,0.000000E+0,1.067561E+0,2.835007E+0,0.000000E+0,79.953064E+0,30.362970E+0,71.325701E+0,3.977186E-3,3.969599E-3,0.000000E+0,1.024084E+0,1.000000E+0,44.000000E+0,98.066276E+0,23.536792E+0,8.545776E-3,12.808954E-3,1.000000E+0,2.650975E+0,1.000000E+0,20.000000E+0,6.567892E-3,42.573575E+0,0.000000E+0,2.577292E+0,0.000000E+0,1.987552E+0,0.000000E+0,1.981911E+0,0.000000E+0,1.988648E+0,10.000000E+0,8.994692E+0,0.000000E+0,-230.195392E-3,0.000000E+0,138.006207E-3,0.000000E+0,139.293738E-3,0.000000E+0,167.669796E-3,0.000000E+0,-198.864395E-3,0.000000E+0,2.168900E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.274659E-3,0.000000E+0,577.691247E-3,3.089381E+0,0.000000E+0,998.132128E-3,0.000000E+0,998.278863E-3,3.063022E+0,0.000000E+0,242.879115E+0,19.898754E-3,3.982362E-3,93.396911E+0,73.618750E+0,75.441274E+0,103.391967E+0,81.452904E+0,3.980740E-3,3.979572E-3,67.486489E+0,4.470858E+0,1.715207E+0,76.880533E+0,75.465808E+0,0.000000E+0,75.045795E+0,76.799842E+0,0.000000E+0,74.498949E+0,1.070739E+0,1.007470E+0,2.071352E+0,60.000000E+0,48.000000E+0,61.300000E+0,10.861052E-3,68.398093E+0,30.053992E+0,0.000000E+0,1.318062E+0,1.324912E+0,999.753760E-3,60.000000E+0,1.000000E+0,1.341010E+0,661.454190E-3,1.992904E+0,60.000000E+0,1.876523E+0,0.000000E+0,72.699613E+0,1.051191E+0,1.052250E+0,1.002533E+0,50.000000E+0,1.000000E+0,84.954083E+0,2.692648E+0,2.517324E+0,1.220844E+0,27.000000E+0,0.000000E+0,1.323977E+0,1.313971E+0,1.000862E+0,60.000000E+0,3.991508E-3,47.231169E+0,9.267058E-3,23.793450E+0,4.444116E+0,30.120877E+0,0.000000E+0,-7.596508E-3,0.000000E+0,44.327056E-3,0.000000E+0,21.038778E-3,0.000000E+0,17.366768E-3,0.000000E+0,15.401920E-3,2.020802E+0,2.013329E+0,2.018515E+0,2.023959E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.963277E+0,5.777543E+0,0.000000E+0,84.113254E-3,0.000000E+0,43.464392E-3,9.500000E+0,9.792313E+0,0.000000E+0,20.330145E-3,10.000000E+0,9.738552E+0,0.000000E+0,40.848309E-3,996.490746E-3,3.077859E+0,997.552817E-3,3.068574E+0,997.939024E-3,3.061412E+0,998.952820E-3,3.054895E+0,30.163752E-3,8.114229E+0,1.000000E+0,1.000000E+0,73.613695E+0,73.673653E+0,2.024876E+0,72.903468E+0,72.951625E+0,2.049371E+0,72.688194E+0,73.178094E+0,2.067902E+0,72.936040E+0,73.268235E+0,2.066166E+0
 10/25/2017,16:34:28.118,761.880850E-6,73.599326E+0,3.979975E-3,998.185557E-3,1.016283E+0,0.000000E+0,1.013976E+0,3.123288E+0,0.000000E+0,73.138687E+0,3.981921E-3,998.507742E-3,1.021350E+0,0.000000E+0,1.066092E+0,2.806075E+0,0.000000E+0,79.955688E+0,30.358325E+0,71.316812E+0,3.971415E-3,3.970507E-3,0.000000E+0,1.022810E+0,1.000000E+0,44.000000E+0,97.776710E+0,23.541757E+0,8.574765E-3,12.816606E-3,1.000000E+0,2.647941E+0,1.000000E+0,20.000000E+0,6.578855E-3,42.559843E+0,0.000000E+0,2.578646E+0,0.000000E+0,1.986070E+0,0.000000E+0,1.982169E+0,0.000000E+0,1.987843E+0,10.000000E+0,8.981784E+0,0.000000E+0,-238.178083E-3,0.000000E+0,137.169312E-3,0.000000E+0,137.330253E-3,0.000000E+0,162.288592E-3,0.000000E+0,-194.675432E-3,0.000000E+0,2.172734E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.711440E-3,0.000000E+0,722.566953E-3,3.088769E+0,0.000000E+0,998.421784E-3,0.000000E+0,1.004719E+0,3.063360E+0,0.000000E+0,242.824979E+0,19.903425E-3,3.982881E-3,93.403862E+0,73.623899E+0,75.444458E+0,103.405236E+0,81.455764E+0,3.978729E-3,3.985865E-3,67.486582E+0,4.493089E+0,1.708567E+0,76.865500E+0,75.464310E+0,0.000000E+0,75.044718E+0,76.810426E+0,0.000000E+0,74.498340E+0,1.070372E+0,1.008252E+0,2.064641E+0,60.000000E+0,48.000000E+0,61.300000E+0,10.860404E-3,68.399122E+0,30.051531E+0,0.000000E+0,1.313960E+0,1.319898E+0,1.007329E+0,60.000000E+0,1.000000E+0,1.342956E+0,658.290625E-3,2.019569E+0,60.000000E+0,1.878876E+0,0.000000E+0,72.699706E+0,1.047136E+0,1.053288E+0,1.003891E+0,50.000000E+0,1.000000E+0,85.064814E+0,2.695362E+0,2.515231E+0,1.206392E+0,27.000000E+0,0.000000E+0,1.318196E+0,1.315617E+0,1.004742E+0,60.000000E+0,3.989303E-3,47.229259E+0,9.349938E-3,23.791176E+0,4.515965E+0,30.125151E+0,0.000000E+0,42.142740E-3,0.000000E+0,45.100111E-3,0.000000E+0,18.365297E-3,0.000000E+0,14.757708E-3,0.000000E+0,18.075402E-3,2.020802E+0,2.013651E+0,2.018386E+0,2.023508E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.972428E+0,5.776415E+0,0.000000E+0,85.531612E-3,0.000000E+0,42.594036E-3,9.500000E+0,9.792700E+0,0.000000E+0,18.655193E-3,10.000000E+0,9.739100E+0,0.000000E+0,42.168944E-3,996.812585E-3,3.077456E+0,997.794197E-3,3.068107E+0,999.709143E-3,3.059546E+0,997.488449E-3,3.056247E+0,29.841567E-3,7.747566E+0,1.000000E+0,1.000000E+0,73.611589E+0,73.674075E+0,2.025435E+0,72.899958E+0,72.955462E+0,2.052085E+0,72.689926E+0,73.179311E+0,2.069787E+0,72.938146E+0,73.267299E+0,2.063277E+0
 10/25/2017,16:34:38.118,2.533083E-3,73.602088E+0,3.983866E-3,998.620506E-3,1.023692E+0,0.000000E+0,1.015142E+0,3.124013E+0,0.000000E+0,73.139998E+0,3.978354E-3,998.427196E-3,1.025465E+0,0.000000E+0,1.063792E+0,2.801935E+0,0.000000E+0,79.958359E+0,30.351404E+0,71.357750E+0,3.972906E-3,3.973555E-3,0.000000E+0,1.023256E+0,1.000000E+0,44.000000E+0,97.612003E+0,23.537210E+0,8.592210E-3,12.821665E-3,1.000000E+0,2.650113E+0,1.000000E+0,20.000000E+0,6.582228E-3,42.547647E+0,0.000000E+0,2.578162E+0,0.000000E+0,1.986102E+0,0.000000E+0,1.980525E+0,0.000000E+0,1.989261E+0,10.000000E+0,8.979499E+0,0.000000E+0,-228.006589E-3,0.000000E+0,138.199337E-3,0.000000E+0,138.006207E-3,0.000000E+0,153.685108E-3,0.000000E+0,-200.926654E-3,0.000000E+0,2.177825E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.934431E-3,0.000000E+0,761.940580E-3,3.088528E+0,0.000000E+0,999.194200E-3,0.000000E+0,1.001683E+0,3.063150E+0,0.000000E+0,242.789853E+0,19.897002E-3,3.982232E-3,93.409076E+0,73.624554E+0,75.447642E+0,103.417187E+0,81.458388E+0,3.979702E-3,3.981129E-3,67.484292E+0,4.492123E+0,1.708905E+0,76.851591E+0,75.470584E+0,0.000000E+0,75.046778E+0,76.822555E+0,0.000000E+0,74.501757E+0,1.067049E+0,1.005490E+0,2.069264E+0,60.000000E+0,48.000000E+0,61.300000E+0,10.873634E-3,68.401881E+0,30.048094E+0,0.000000E+0,1.315460E+0,1.325551E+0,1.005012E+0,60.000000E+0,1.000000E+0,1.345349E+0,661.406257E-3,2.023451E+0,60.000000E+0,1.878360E+0,0.000000E+0,72.696290E+0,1.050983E+0,1.048546E+0,1.002629E+0,50.000000E+0,1.000000E+0,85.141637E+0,2.687810E+0,2.510982E+0,1.216485E+0,27.000000E+0,0.000000E+0,1.314906E+0,1.310057E+0,1.004854E+0,60.000000E+0,3.987356E-3,47.231029E+0,9.279833E-3,23.782315E+0,4.531107E+0,30.123711E+0,0.000000E+0,48.976649E-3,0.000000E+0,43.070842E-3,0.000000E+0,18.075402E-3,0.000000E+0,14.371180E-3,0.000000E+0,18.139823E-3,2.020706E+0,2.013394E+0,2.018258E+0,2.023766E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.978938E+0,5.777801E+0,0.000000E+0,81.115360E-3,0.000000E+0,43.206509E-3,9.500000E+0,9.791347E+0,0.000000E+0,18.719614E-3,10.000000E+0,9.720836E+0,0.000000E+0,42.458840E-3,996.410286E-3,3.077376E+0,997.343621E-3,3.069265E+0,996.442470E-3,3.060543E+0,998.824084E-3,3.054638E+0,34.352156E-3,7.826183E+0,1.000000E+0,1.000000E+0,73.615287E+0,73.675806E+0,2.024189E+0,72.902672E+0,72.952233E+0,2.049866E+0,72.688756E+0,73.177954E+0,2.061625E+0,72.937725E+0,73.270014E+0,2.058839E+0
 10/25/2017,16:34:48.118,278.825630E-6,73.604849E+0,3.981402E-3,998.717162E-3,1.004307E+0,0.000000E+0,1.015781E+0,3.123369E+0,0.000000E+0,73.137985E+0,3.976149E-3,997.074019E-3,994.375630E-3,0.000000E+0,1.067928E+0,2.834411E+0,0.000000E+0,79.961873E+0,30.353494E+0,71.398689E+0,3.972712E-3,3.969145E-3,0.000000E+0,1.022969E+0,1.000000E+0,44.000000E+0,97.595034E+0,23.535725E+0,8.614130E-3,12.821470E-3,1.000000E+0,2.647557E+0,1.000000E+0,20.000000E+0,6.618814E-3,42.535265E+0,0.000000E+0,2.581610E+0,0.000000E+0,1.987810E+0,0.000000E+0,1.981589E+0,0.000000E+0,1.987520E+0,10.000000E+0,8.981237E+0,0.000000E+0,-232.191065E-3,0.000000E+0,138.521219E-3,0.000000E+0,138.682161E-3,0.000000E+0,172.922110E-3,0.000000E+0,-194.900992E-3,0.000000E+0,2.175086E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.000063E+0,0.000000E+0,637.638161E-3,3.089976E+0,0.000000E+0,998.325232E-3,0.000000E+0,1.004751E+0,3.064229E+0,0.000000E+0,242.755934E+0,18.369354E-3,3.983270E-3,93.411941E+0,73.627643E+0,75.445581E+0,103.428339E+0,81.457732E+0,3.977496E-3,3.977626E-3,67.482982E+0,4.493733E+0,1.713805E+0,76.857960E+0,75.470724E+0,0.000000E+0,75.048089E+0,76.838244E+0,0.000000E+0,74.500166E+0,1.072001E+0,1.005586E+0,2.067845E+0,60.000000E+0,45.000000E+0,61.400000E+0,10.880378E-3,68.401694E+0,30.047211E+0,0.000000E+0,1.317248E+0,1.325343E+0,1.006930E+0,60.000000E+0,1.000000E+0,1.349497E+0,660.607377E-3,2.019345E+0,60.000000E+0,1.871801E+0,0.000000E+0,72.700127E+0,1.052484E+0,1.049712E+0,1.003971E+0,50.000000E+0,1.000000E+0,85.178830E+0,2.691243E+0,2.514560E+0,1.221579E+0,27.000000E+0,0.000000E+0,1.321070E+0,1.315281E+0,1.000383E+0,60.000000E+0,3.990276E-3,47.226137E+0,9.301105E-3,23.787093E+0,4.495344E+0,30.118462E+0,0.000000E+0,20.706188E-3,0.000000E+0,44.101581E-3,0.000000E+0,19.492669E-3,0.000000E+0,14.789918E-3,0.000000E+0,16.432660E-3,2.020931E+0,2.013555E+0,2.018129E+0,2.023572E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.982273E+0,5.777091E+0,0.000000E+0,80.857477E-3,0.000000E+0,43.367686E-3,9.500000E+0,9.792024E+0,0.000000E+0,19.106141E-3,10.000000E+0,9.725925E+0,0.000000E+0,43.296316E-3,996.619481E-3,3.077215E+0,997.971208E-3,3.068525E+0,999.001096E-3,3.060576E+0,999.725235E-3,3.054284E+0,29.841567E-3,7.695692E+0,1.000000E+0,1.000000E+0,73.616036E+0,73.673419E+0,2.021680E+0,72.905059E+0,72.953216E+0,2.045188E+0,72.690206E+0,73.181183E+0,2.068429E+0,72.935853E+0,73.270154E+0,2.062862E+0
 10/25/2017,16:34:58.118,600.862443E-6,73.601620E+0,3.979975E-3,998.604397E-3,1.006015E+0,0.000000E+0,1.015589E+0,3.118149E+0,0.000000E+0,73.140278E+0,3.977900E-3,998.137229E-3,1.023423E+0,0.000000E+0,1.066571E+0,2.821427E+0,0.000000E+0,79.962482E+0,30.348245E+0,71.391764E+0,3.975954E-3,3.962789E-3,0.000000E+0,1.023272E+0,1.000000E+0,44.000000E+0,97.684955E+0,23.529601E+0,8.571457E-3,12.820822E-3,1.000000E+0,2.644491E+0,1.000000E+0,20.000000E+0,6.542983E-3,42.519484E+0,0.000000E+0,2.572137E+0,0.000000E+0,1.984555E+0,0.000000E+0,1.981944E+0,0.000000E+0,1.988229E+0,10.000000E+0,8.993212E+0,0.000000E+0,-227.749083E-3,0.000000E+0,136.235852E-3,0.000000E+0,137.748701E-3,0.000000E+0,168.185361E-3,0.000000E+0,-194.804324E-3,0.000000E+0,2.174957E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,997.745921E-3,0.000000E+0,568.746331E-3,3.088737E+0,0.000000E+0,998.099944E-3,0.000000E+0,992.749698E-3,3.063746E+0,0.000000E+0,242.731665E+0,18.344703E-3,3.983983E-3,93.419081E+0,73.627128E+0,75.447173E+0,103.440526E+0,81.460357E+0,3.980221E-3,3.980545E-3,67.483543E+0,4.478913E+0,1.714417E+0,76.877724E+0,75.474470E+0,0.000000E+0,75.053379E+0,76.850701E+0,0.000000E+0,74.500821E+0,1.072161E+0,1.010551E+0,2.068833E+0,60.000000E+0,45.000000E+0,61.400000E+0,10.881092E-3,68.401039E+0,30.043913E+0,0.000000E+0,1.320840E+0,1.321607E+0,1.002023E+0,60.000000E+0,1.000000E+0,1.342111E+0,665.192948E-3,2.002170E+0,60.000000E+0,1.892269E+0,0.000000E+0,72.699800E+0,1.052276E+0,1.052314E+0,1.010153E+0,50.000000E+0,1.000000E+0,85.064111E+0,2.689215E+0,2.515279E+0,1.223719E+0,27.000000E+0,0.000000E+0,1.318084E+0,1.313156E+0,1.004295E+0,60.000000E+0,3.988070E-3,47.224646E+0,9.276915E-3,23.781294E+0,4.471825E+0,30.122967E+0,0.000000E+0,-20.265026E-3,0.000000E+0,44.037160E-3,0.000000E+0,21.779623E-3,0.000000E+0,18.816246E-3,0.000000E+0,14.725497E-3,2.021060E+0,2.013845E+0,2.018290E+0,2.023572E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.973011E+0,5.776479E+0,0.000000E+0,82.759366E-3,0.000000E+0,41.594738E-3,9.500000E+0,9.793892E+0,0.000000E+0,20.555619E-3,10.000000E+0,9.699544E+0,0.000000E+0,41.105994E-3,997.053965E-3,3.077489E+0,998.421784E-3,3.068574E+0,996.667757E-3,3.061380E+0,999.693051E-3,3.056537E+0,38.540560E-3,7.735967E+0,1.000000E+0,1.000000E+0,73.615521E+0,73.674121E+0,2.023677E+0,72.906042E+0,72.955322E+0,2.044454E+0,72.689317E+0,73.180153E+0,2.064180E+0,72.940252E+0,73.269967E+0,2.065847E+0
 10/25/2017,16:35:08.118,1.566973E-3,73.603258E+0,3.984320E-3,999.442078E-3,999.676270E-3,0.000000E+0,1.016755E+0,3.119921E+0,0.000000E+0,73.142899E+0,3.982245E-3,997.621733E-3,1.017282E+0,0.000000E+0,1.063744E+0,2.816095E+0,0.000000E+0,79.967824E+0,30.339095E+0,71.441546E+0,3.973036E-3,3.970636E-3,0.000000E+0,1.026299E+0,1.000000E+0,44.000000E+0,97.930799E+0,23.522503E+0,8.590135E-3,12.804998E-3,1.000000E+0,2.649713E+0,1.000000E+0,20.000000E+0,6.557059E-3,42.512223E+0,0.000000E+0,2.562985E+0,0.000000E+0,1.987714E+0,0.000000E+0,1.982620E+0,0.000000E+0,1.988229E+0,10.000000E+0,8.994757E+0,0.000000E+0,-229.970074E-3,0.000000E+0,137.941831E-3,0.000000E+0,137.459006E-3,0.000000E+0,165.575316E-3,0.000000E+0,-199.154400E-3,0.000000E+0,2.171220E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.373508E-3,0.000000E+0,624.300643E-3,3.088914E+0,0.000000E+0,998.614888E-3,0.000000E+0,993.436849E-3,3.063746E+0,0.000000E+0,242.751881E+0,12.227000E-3,3.980156E-3,93.423919E+0,73.625724E+0,75.449795E+0,103.452995E+0,81.463591E+0,3.980416E-3,3.980156E-3,67.484151E+0,4.474402E+0,1.715191E+0,76.888870E+0,75.477420E+0,0.000000E+0,75.054643E+0,76.853699E+0,0.000000E+0,74.499791E+0,1.063248E+0,1.008635E+0,2.068642E+0,60.000000E+0,45.000000E+0,61.400000E+0,10.884659E-3,68.401881E+0,30.041034E+0,0.000000E+0,1.319307E+0,1.327052E+0,1.006610E+0,60.000000E+0,1.000000E+0,1.344568E+0,660.847041E-3,2.016964E+0,60.000000E+0,1.875395E+0,0.000000E+0,72.700315E+0,1.048780E+0,1.052857E+0,1.008907E+0,50.000000E+0,1.000000E+0,84.868258E+0,2.686181E+0,2.510950E+0,1.211806E+0,27.000000E+0,0.000000E+0,1.320751E+0,1.314642E+0,1.005126E+0,60.000000E+0,3.989303E-3,47.225252E+0,9.192283E-3,23.780830E+0,4.440572E+0,30.120273E+0,0.000000E+0,-30.322476E-3,0.000000E+0,43.715054E-3,0.000000E+0,22.745941E-3,0.000000E+0,18.751825E-3,0.000000E+0,14.886550E-3,2.021157E+0,2.013394E+0,2.018225E+0,2.023927E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.956797E+0,5.776124E+0,0.000000E+0,83.661958E-3,0.000000E+0,44.366984E-3,9.500000E+0,9.792571E+0,0.000000E+0,21.457517E-3,10.000000E+0,9.699222E+0,0.000000E+0,43.876107E-3,996.860861E-3,3.077312E+0,998.775808E-3,3.069249E+0,996.506838E-3,3.061589E+0,997.568909E-3,3.056360E+0,33.707786E-3,7.850347E+0,1.000000E+0,1.000000E+0,73.616878E+0,73.674168E+0,2.028392E+0,72.905855E+0,72.953216E+0,2.046545E+0,72.689177E+0,73.179685E+0,2.061801E+0,72.938942E+0,73.271230E+0,2.061664E+0
 10/25/2017,16:35:18.118,-204.229589E-6,73.605317E+0,3.982634E-3,997.621733E-3,999.788044E-3,0.000000E+0,1.015653E+0,3.123127E+0,0.000000E+0,73.141870E+0,3.973879E-3,998.507742E-3,995.237009E-3,0.000000E+0,1.061109E+0,2.830835E+0,0.000000E+0,79.968948E+0,30.340070E+0,71.476169E+0,3.971090E-3,3.971415E-3,0.000000E+0,1.025247E+0,1.000000E+0,44.000000E+0,98.023452E+0,23.511137E+0,8.552002E-3,12.818811E-3,1.000000E+0,2.650736E+0,1.000000E+0,20.000000E+0,6.552389E-3,42.500911E+0,0.000000E+0,2.558990E+0,0.000000E+0,1.985522E+0,0.000000E+0,1.982363E+0,0.000000E+0,1.988358E+0,10.000000E+0,8.992665E+0,0.000000E+0,-227.974401E-3,0.000000E+0,137.652136E-3,0.000000E+0,138.617784E-3,0.000000E+0,170.763184E-3,0.000000E+0,-196.383240E-3,0.000000E+0,2.173089E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.727532E-3,0.000000E+0,604.957269E-3,3.088512E+0,0.000000E+0,997.601093E-3,0.000000E+0,1.002881E+0,3.064003E+0,0.000000E+0,242.766115E+0,12.443404E-3,3.983464E-3,93.425140E+0,73.622308E+0,75.455554E+0,103.467958E+0,81.466591E+0,3.979897E-3,3.982751E-3,67.480832E+0,4.474724E+0,1.705795E+0,76.861473E+0,75.481212E+0,0.000000E+0,75.057405E+0,76.860630E+0,0.000000E+0,74.503209E+0,1.060388E+0,1.006592E+0,2.069296E+0,60.000000E+0,45.000000E+0,61.400000E+0,10.867927E-3,68.400338E+0,30.044146E+0,0.000000E+0,1.316514E+0,1.323188E+0,1.004820E+0,60.000000E+0,1.000000E+0,1.346913E+0,664.154404E-3,2.011660E+0,60.000000E+0,1.875363E+0,0.000000E+0,72.698022E+0,1.050712E+0,1.052410E+0,1.007150E+0,50.000000E+0,1.000000E+0,84.782293E+0,2.688800E+0,2.510726E+0,1.211566E+0,27.000000E+0,0.000000E+0,1.319777E+0,1.319883E+0,1.012838E+0,60.000000E+0,3.990600E-3,47.224600E+0,9.245332E-3,23.771504E+0,4.421563E+0,30.124129E+0,0.000000E+0,-26.969993E-3,0.000000E+0,44.004950E-3,0.000000E+0,22.294993E-3,0.000000E+0,18.204244E-3,0.000000E+0,15.015393E-3,2.020834E+0,2.013780E+0,2.018515E+0,2.023927E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.949414E+0,5.776769E+0,0.000000E+0,82.146894E-3,0.000000E+0,44.076865E-3,9.500000E+0,9.793634E+0,0.000000E+0,21.360885E-3,10.000000E+0,9.698739E+0,0.000000E+0,42.780946E-3,996.893045E-3,3.078052E+0,997.391897E-3,3.069088E+0,996.442470E-3,3.060881E+0,999.355119E-3,3.054589E+0,22.109129E-3,7.917687E+0,1.000000E+0,1.000000E+0,73.618329E+0,73.670658E+0,2.025771E+0,72.908850E+0,72.956492E+0,2.049323E+0,72.689738E+0,73.182306E+0,2.062759E+0,72.937959E+0,73.273196E+0,2.059925E+0
 10/25/2017,16:35:28.118,600.862443E-6,73.605177E+0,3.982569E-3,997.815044E-3,994.710274E-3,0.000000E+0,1.014854E+0,3.120695E+0,0.000000E+0,73.141074E+0,3.978289E-3,998.072792E-3,988.170508E-3,0.000000E+0,1.064798E+0,2.822861E+0,0.000000E+0,79.969932E+0,30.329294E+0,71.383717E+0,3.971350E-3,3.966032E-3,0.000000E+0,1.025677E+0,1.000000E+0,44.000000E+0,97.951529E+0,23.512065E+0,8.574441E-3,12.804738E-3,1.000000E+0,2.640753E+0,1.000000E+0,20.000000E+0,6.523457E-3,42.493696E+0,0.000000E+0,2.562019E+0,0.000000E+0,1.988326E+0,0.000000E+0,1.982330E+0,0.000000E+0,1.988423E+0,10.000000E+0,8.997783E+0,0.000000E+0,-227.362824E-3,0.000000E+0,138.070584E-3,0.000000E+0,137.941831E-3,0.000000E+0,173.308784E-3,0.000000E+0,-197.575483E-3,0.000000E+0,2.170736E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.904544E-3,0.000000E+0,573.011142E-3,3.088158E+0,0.000000E+0,1.000095E+0,0.000000E+0,994.763209E-3,3.063070E+0,0.000000E+0,242.769830E+0,12.442756E-3,3.980026E-3,93.435990E+0,73.624180E+0,75.456537E+0,103.478169E+0,81.466028E+0,3.976718E-3,3.977756E-3,67.479943E+0,4.472791E+0,1.710323E+0,76.825974E+0,75.484068E+0,0.000000E+0,75.058342E+0,76.869481E+0,0.000000E+0,74.501757E+0,1.067209E+0,1.002536E+0,2.071017E+0,60.000000E+0,45.000000E+0,61.400000E+0,10.865657E-3,68.400384E+0,30.038572E+0,0.000000E+0,1.319978E+0,1.323683E+0,1.002758E+0,60.000000E+0,1.000000E+0,1.347918E+0,663.371502E-3,2.003049E+0,60.000000E+0,1.895751E+0,0.000000E+0,72.697132E+0,1.051717E+0,1.052905E+0,998.092229E-3,50.000000E+0,1.000000E+0,84.809682E+0,2.692089E+0,2.508937E+0,1.226992E+0,27.000000E+0,0.000000E+0,1.317126E+0,1.317790E+0,1.003752E+0,60.000000E+0,3.988330E-3,47.222596E+0,9.365178E-3,23.763431E+0,4.466992E+0,30.125754E+0,0.000000E+0,-12.721939E-3,0.000000E+0,42.136734E-3,0.000000E+0,21.876255E-3,0.000000E+0,18.494140E-3,0.000000E+0,15.466341E-3,2.020867E+0,2.013716E+0,2.018225E+0,2.023798E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.951333E+0,5.775899E+0,0.000000E+0,83.565252E-3,0.000000E+0,44.592632E-3,9.500000E+0,9.792539E+0,0.000000E+0,20.458987E-3,10.000000E+0,9.699190E+0,0.000000E+0,43.908318E-3,996.007986E-3,3.077778E+0,996.909137E-3,3.068445E+0,997.343621E-3,3.059015E+0,999.419487E-3,3.055957E+0,29.197198E-3,7.813939E+0,1.000000E+0,1.000000E+0,73.618469E+0,73.671407E+0,2.027401E+0,72.912032E+0,72.953544E+0,2.047647E+0,72.687913E+0,73.184646E+0,2.067279E+0,72.937819E+0,73.273851E+0,2.067283E+0
 10/25/2017,16:35:38.118,278.825630E-6,73.604990E+0,3.984515E-3,999.007128E-3,1.000315E+0,0.000000E+0,1.013529E+0,3.119486E+0,0.000000E+0,73.143227E+0,3.977705E-3,998.169448E-3,987.325080E-3,0.000000E+0,1.068503E+0,2.811761E+0,0.000000E+0,79.969792E+0,30.322791E+0,71.285559E+0,3.975695E-3,3.970312E-3,0.000000E+0,1.027541E+0,1.000000E+0,44.000000E+0,97.784325E+0,23.511601E+0,8.528590E-3,12.816541E-3,1.000000E+0,2.644538E+0,1.000000E+0,20.000000E+0,6.510613E-3,42.487691E+0,0.000000E+0,2.553995E+0,0.000000E+0,1.986811E+0,0.000000E+0,1.981460E+0,0.000000E+0,1.987907E+0,10.000000E+0,8.987224E+0,0.000000E+0,-230.131015E-3,0.000000E+0,138.134960E-3,0.000000E+0,137.201500E-3,0.000000E+0,168.217584E-3,0.000000E+0,-200.217752E-3,0.000000E+0,2.173314E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.000498E+0,0.000000E+0,618.246858E-3,3.089220E+0,0.000000E+0,997.955116E-3,0.000000E+0,998.726310E-3,3.062813E+0,0.000000E+0,242.778611E+0,11.966030E-3,3.980351E-3,93.436741E+0,73.621559E+0,75.457661E+0,103.489509E+0,81.470715E+0,3.980740E-3,3.986124E-3,67.478774E+0,4.479879E+0,1.713321E+0,76.854214E+0,75.488469E+0,0.000000E+0,75.060027E+0,76.873181E+0,0.000000E+0,74.502928E+0,1.075547E+0,1.010647E+0,2.065167E+0,60.000000E+0,45.000000E+0,61.400000E+0,10.865203E-3,68.403097E+0,30.039129E+0,0.000000E+0,1.316897E+0,1.324305E+0,1.007713E+0,60.000000E+0,1.000000E+0,1.349625E+0,660.511511E-3,2.000748E+0,60.000000E+0,1.894461E+0,0.000000E+0,72.700034E+0,1.050281E+0,1.049297E+0,1.012246E+0,50.000000E+0,1.000000E+0,84.910139E+0,2.689486E+0,2.516365E+0,1.228430E+0,27.000000E+0,0.000000E+0,1.318579E+0,1.318013E+0,1.002188E+0,60.000000E+0,3.989886E-3,47.222317E+0,9.136316E-3,23.757122E+0,4.466670E+0,30.125708E+0,0.000000E+0,3.750359E-3,0.000000E+0,44.745794E-3,0.000000E+0,20.748883E-3,0.000000E+0,17.109083E-3,0.000000E+0,15.917290E-3,2.020963E+0,2.013587E+0,2.018386E+0,2.023637E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.959387E+0,5.779090E+0,0.000000E+0,82.082423E-3,0.000000E+0,40.756617E-3,9.500000E+0,9.792764E+0,0.000000E+0,14.693287E-3,10.000000E+0,9.700059E+0,0.000000E+0,43.360737E-3,997.247069E-3,3.078985E+0,997.086149E-3,3.067447E+0,997.214885E-3,3.060141E+0,999.676959E-3,3.055185E+0,39.829300E-3,7.626097E+0,1.000000E+0,1.000000E+0,73.616363E+0,73.672296E+0,2.024572E+0,72.912547E+0,72.955135E+0,2.051495E+0,72.691985E+0,73.182213E+0,2.065634E+0,72.938193E+0,73.277455E+0,2.064713E+0
 10/25/2017,16:35:48.118,439.844037E-6,73.604849E+0,3.982115E-3,999.168221E-3,1.007532E+0,0.000000E+0,1.013369E+0,3.116941E+0,0.000000E+0,73.147111E+0,3.979975E-3,997.251221E-3,1.012193E+0,0.000000E+0,1.065022E+0,2.814983E+0,0.000000E+0,79.973353E+0,30.329294E+0,71.264411E+0,3.975241E-3,3.969599E-3,0.000000E+0,1.028369E+0,1.000000E+0,44.000000E+0,97.698398E+0,23.503946E+0,8.484232E-3,12.819849E-3,1.000000E+0,2.652588E+0,1.000000E+0,20.000000E+0,6.508473E-3,42.477776E+0,0.000000E+0,2.559860E+0,0.000000E+0,1.986199E+0,0.000000E+0,1.981524E+0,0.000000E+0,1.988423E+0,10.000000E+0,8.985744E+0,0.000000E+0,-231.000099E-3,0.000000E+0,140.452515E-3,0.000000E+0,139.325926E-3,0.000000E+0,177.078849E-3,0.000000E+0,-195.964344E-3,0.000000E+0,2.176504E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.178108E-3,0.000000E+0,700.044928E-3,3.088737E+0,0.000000E+0,997.778105E-3,0.000000E+0,1.004559E+0,3.064325E+0,0.000000E+0,242.788309E+0,11.964279E-3,3.979961E-3,93.443599E+0,73.622963E+0,75.459159E+0,103.503108E+0,81.472168E+0,3.978470E-3,3.978729E-3,67.475221E+0,4.481490E+0,1.716835E+0,76.866296E+0,75.492870E+0,0.000000E+0,75.066207E+0,76.881002E+0,0.000000E+0,74.501476E+0,1.071266E+0,1.005634E+0,2.072962E+0,60.000000E+0,44.000000E+0,61.200000E+0,10.858393E-3,68.399870E+0,30.036621E+0,0.000000E+0,1.316067E+0,1.325168E+0,1.001911E+0,60.000000E+0,1.000000E+0,1.341169E+0,658.370513E-3,2.016054E+0,60.000000E+0,1.878618E+0,0.000000E+0,72.698770E+0,1.050887E+0,1.049840E+0,999.657794E-3,50.000000E+0,1.000000E+0,84.952395E+0,2.686660E+0,2.511828E+0,1.224980E+0,27.000000E+0,0.000000E+0,1.321118E+0,1.313524E+0,1.009693E+0,60.000000E+0,3.988848E-3,47.219848E+0,9.298640E-3,23.755683E+0,4.462803E+0,30.127287E+0,0.000000E+0,15.677463E-3,0.000000E+0,44.520319E-3,0.000000E+0,19.653722E-3,0.000000E+0,15.659605E-3,0.000000E+0,15.981711E-3,2.020867E+0,2.013394E+0,2.018386E+0,2.023830E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.962759E+0,5.776576E+0,0.000000E+0,82.598189E-3,0.000000E+0,48.622059E-3,9.500000E+0,9.793763E+0,0.000000E+0,18.912878E-3,10.000000E+0,9.698932E+0,0.000000E+0,43.425158E-3,996.474654E-3,3.077939E+0,996.876953E-3,3.069040E+0,997.858565E-3,3.062298E+0,999.387303E-3,3.056005E+0,25.653164E-3,7.658317E+0,1.000000E+0,1.000000E+0,73.618891E+0,73.672764E+0,2.025228E+0,72.913249E+0,72.955462E+0,2.048030E+0,72.692172E+0,73.184225E+0,2.069212E+0,72.938240E+0,73.278064E+0,2.065304E+0
 10/25/2017,16:35:58.118,1.083918E-3,73.606862E+0,3.982569E-3,997.653952E-3,1.015564E+0,0.000000E+0,1.014663E+0,3.115894E+0,0.000000E+0,73.143040E+0,3.977640E-3,998.266103E-3,1.029820E+0,0.000000E+0,1.064782E+0,2.818576E+0,0.000000E+0,79.978601E+0,30.331430E+0,71.289629E+0,3.974981E-3,3.971998E-3,0.000000E+0,1.028290E+0,1.000000E+0,44.000000E+0,97.904851E+0,23.508307E+0,8.445904E-3,12.836646E-3,1.000000E+0,2.651183E+0,1.000000E+0,20.000000E+0,6.467605E-3,42.470096E+0,0.000000E+0,2.551965E+0,0.000000E+0,1.988004E+0,0.000000E+0,1.981976E+0,0.000000E+0,1.989261E+0,10.000000E+0,8.981044E+0,0.000000E+0,-234.379867E-3,0.000000E+0,140.484704E-3,0.000000E+0,139.969691E-3,0.000000E+0,173.856571E-3,0.000000E+0,-194.063199E-3,0.000000E+0,2.178599E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.389600E-3,0.000000E+0,670.926038E-3,3.089493E+0,0.000000E+0,999.129832E-3,0.000000E+0,1.012294E+0,3.063810E+0,0.000000E+0,242.794437E+0,12.711575E-3,3.980221E-3,93.446934E+0,73.624601E+0,75.460143E+0,103.517130E+0,81.473012E+0,3.980480E-3,3.981259E-3,67.471481E+0,4.489867E+0,1.710340E+0,76.875850E+0,75.492402E+0,0.000000E+0,75.067986E+0,76.886715E+0,0.000000E+0,74.499464E+0,1.067305E+0,997.283339E-3,2.070332E+0,60.000000E+0,44.000000E+0,61.200000E+0,10.848147E-3,68.401320E+0,30.037318E+0,0.000000E+0,1.316242E+0,1.322948E+0,999.450105E-3,60.000000E+0,1.000000E+0,1.344855E+0,665.097083E-3,2.018562E+0,60.000000E+0,1.884259E+0,0.000000E+0,72.700502E+0,1.052755E+0,1.058907E+0,1.002773E+0,50.000000E+0,1.000000E+0,84.837258E+0,2.685159E+0,2.504912E+0,1.227136E+0,27.000000E+0,0.000000E+0,1.319633E+0,1.322599E+0,1.002922E+0,60.000000E+0,3.988394E-3,47.217146E+0,9.300391E-3,23.755915E+0,4.478268E+0,30.128727E+0,0.000000E+0,24.767851E-3,0.000000E+0,50.511494E-3,0.000000E+0,18.848456E-3,0.000000E+0,14.016864E-3,0.000000E+0,16.046133E-3,2.020963E+0,2.013651E+0,2.018483E+0,2.023766E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.953085E+0,5.738505E+0,0.000000E+0,77.343816E-3,0.000000E+0,42.110505E-3,9.500000E+0,9.792893E+0,0.000000E+0,18.655193E-3,10.000000E+0,9.700446E+0,0.000000E+0,45.164532E-3,996.732125E-3,3.077746E+0,997.247069E-3,3.069217E+0,999.757419E-3,3.060769E+0,999.612591E-3,3.054525E+0,28.875013E-3,7.866780E+0,1.000000E+0,1.000000E+0,73.622214E+0,73.669815E+0,2.025164E+0,72.912594E+0,72.956492E+0,2.045859E+0,72.693623E+0,73.186893E+0,2.061737E+0,72.939925E+0,73.278532E+0,2.070157E+0
 10/25/2017,16:36:08.118,1.244936E-3,73.608079E+0,3.982504E-3,998.491633E-3,1.006862E+0,0.000000E+0,1.015956E+0,3.120147E+0,0.000000E+0,73.145427E+0,3.985747E-3,998.056683E-3,1.000421E+0,0.000000E+0,1.064463E+0,2.808604E+0,0.000000E+0,79.975790E+0,30.326367E+0,71.350498E+0,3.972906E-3,3.969664E-3,0.000000E+0,1.026012E+0,1.000000E+0,44.000000E+0,98.100217E+0,23.499631E+0,8.443505E-3,12.819071E-3,1.000000E+0,2.656406E+0,1.000000E+0,20.000000E+0,6.468189E-3,42.462974E+0,0.000000E+0,2.558120E+0,0.000000E+0,1.987939E+0,0.000000E+0,1.981234E+0,0.000000E+0,1.987907E+0,10.000000E+0,8.980014E+0,0.000000E+0,-228.199719E-3,0.000000E+0,138.231525E-3,0.000000E+0,139.776562E-3,0.000000E+0,155.360693E-3,0.000000E+0,-196.028790E-3,0.000000E+0,2.177439E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.162016E-3,0.000000E+0,715.283238E-3,3.089075E+0,0.000000E+0,998.421784E-3,0.000000E+0,1.013492E+0,3.064357E+0,0.000000E+0,242.786283E+0,12.710407E-3,3.985281E-3,93.454402E+0,73.627924E+0,75.462484E+0,103.528470E+0,81.473246E+0,3.980805E-3,3.979572E-3,67.471013E+0,4.488578E+0,1.717415E+0,76.874445E+0,75.496616E+0,0.000000E+0,75.069671E+0,76.888870E+0,0.000000E+0,74.502506E+0,1.068471E+0,988.741344E-3,2.070730E+0,60.000000E+0,44.000000E+0,61.200000E+0,10.863257E-3,68.400057E+0,30.037968E+0,0.000000E+0,1.316689E+0,1.327212E+0,1.009423E+0,60.000000E+0,1.000000E+0,1.344520E+0,661.438212E-3,2.027765E+0,60.000000E+0,1.884420E+0,0.000000E+0,72.699051E+0,1.051877E+0,1.048467E+0,1.007725E+0,50.000000E+0,1.000000E+0,84.745713E+0,2.690253E+0,2.507467E+0,1.212141E+0,27.000000E+0,0.000000E+0,1.321070E+0,1.318924E+0,1.007776E+0,60.000000E+0,3.988265E-3,47.216493E+0,9.326721E-3,23.751369E+0,4.502110E+0,30.127612E+0,0.000000E+0,50.459478E-3,0.000000E+0,44.939057E-3,0.000000E+0,18.558561E-3,0.000000E+0,15.015393E-3,0.000000E+0,17.656663E-3,2.020641E+0,2.013362E+0,2.018161E+0,2.023701E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.945185E+0,5.736732E+0,0.000000E+0,86.595381E-3,0.000000E+0,43.786747E-3,9.500000E+0,9.791057E+0,0.000000E+0,17.882138E-3,10.000000E+0,9.698996E+0,0.000000E+0,43.779475E-3,996.925229E-3,3.078261E+0,998.791900E-3,3.069024E+0,998.985004E-3,3.058854E+0,999.628683E-3,3.054831E+0,31.130307E-3,7.746922E+0,1.000000E+0,1.000000E+0,73.621137E+0,73.673419E+0,2.026011E+0,72.917976E+0,72.953871E+0,2.046992E+0,72.690394E+0,73.186706E+0,2.060730E+0,72.942920E+0,73.279000E+0,2.067651E+0
 10/25/2017,16:36:18.118,-365.247996E-6,73.609389E+0,3.978613E-3,999.345422E-3,1.001305E+0,0.000000E+0,1.013960E+0,3.120195E+0,0.000000E+0,73.146316E+0,3.981142E-3,997.750607E-3,1.006259E+0,0.000000E+0,1.065006E+0,2.792688E+0,0.000000E+0,79.979632E+0,30.324928E+0,71.269464E+0,3.970118E-3,3.969729E-3,0.000000E+0,1.014973E+0,1.000000E+0,44.000000E+0,98.167769E+0,23.495548E+0,8.440457E-3,12.810186E-3,1.000000E+0,2.652748E+0,1.000000E+0,20.000000E+0,6.444058E-3,42.454455E+0,0.000000E+0,2.560665E+0,0.000000E+0,1.987972E+0,0.000000E+0,1.982943E+0,0.000000E+0,1.989068E+0,10.000000E+0,8.979274E+0,0.000000E+0,-221.118300E-3,0.000000E+0,138.714349E-3,0.000000E+0,138.328090E-3,0.000000E+0,147.981675E-3,0.000000E+0,-213.267982E-3,0.000000E+0,2.176730E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.371211E-3,0.000000E+0,1.009443E+0,3.089268E+0,0.000000E+0,998.952820E-3,0.000000E+0,1.006061E+0,3.063327E+0,0.000000E+0,242.791059E+0,9.116393E-3,3.979961E-3,93.458254E+0,73.626380E+0,75.463654E+0,103.539057E+0,81.474840E+0,3.980935E-3,3.975680E-3,67.472416E+0,4.475369E+0,1.718318E+0,76.859693E+0,75.503967E+0,0.000000E+0,75.073276E+0,76.905261E+0,0.000000E+0,74.499089E+0,1.068711E+0,1.001083E+0,2.066251E+0,60.000000E+0,44.000000E+0,61.200000E+0,10.876422E-3,68.400384E+0,30.036342E+0,0.000000E+0,1.320920E+0,1.327515E+0,1.005491E+0,60.000000E+0,1.000000E+0,1.344041E+0,661.070727E-3,2.042926E+0,60.000000E+0,1.886000E+0,0.000000E+0,72.698817E+0,1.049546E+0,1.055028E+0,1.008556E+0,50.000000E+0,1.000000E+0,84.687748E+0,2.690812E+0,2.514001E+0,1.227248E+0,27.000000E+0,0.000000E+0,1.318595E+0,1.320346E+0,1.003625E+0,60.000000E+0,3.990730E-3,47.219801E+0,9.318939E-3,23.752111E+0,4.395466E+0,30.128263E+0,0.000000E+0,48.428647E-3,0.000000E+0,44.810215E-3,0.000000E+0,14.564444E-3,0.000000E+0,17.592242E-3,0.000000E+0,22.552678E-3,2.020834E+0,2.013233E+0,2.018258E+0,2.023701E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.939931E+0,5.736377E+0,0.000000E+0,83.855371E-3,0.000000E+0,44.205807E-3,9.500000E+0,9.792636E+0,0.000000E+0,15.466341E-3,10.000000E+0,9.700897E+0,0.000000E+0,41.428100E-3,997.311437E-3,3.077762E+0,998.807992E-3,3.067576E+0,996.249366E-3,3.058693E+0,998.968912E-3,3.054477E+0,27.586273E-3,7.773342E+0,1.000000E+0,1.000000E+0,73.622776E+0,73.671734E+0,2.028663E+0,72.912173E+0,72.957147E+0,2.050664E+0,72.693529E+0,73.186706E+0,2.061833E+0,72.941282E+0,73.280965E+0,2.057881E+0
 10/25/2017,16:36:28.118,600.862443E-6,73.609530E+0,3.982893E-3,998.507742E-3,1.001129E+0,0.000000E+0,1.014056E+0,3.123546E+0,0.000000E+0,73.149451E+0,3.982310E-3,998.169448E-3,1.021653E+0,0.000000E+0,1.065549E+0,2.828193E+0,0.000000E+0,79.981178E+0,30.327436E+0,71.273815E+0,3.976797E-3,3.964994E-3,0.000000E+0,1.023113E+0,1.000000E+0,44.000000E+0,98.118268E+0,23.490816E+0,8.446099E-3,12.824194E-3,1.000000E+0,2.660862E+0,1.000000E+0,20.000000E+0,6.474222E-3,42.449475E+0,0.000000E+0,2.565885E+0,0.000000E+0,1.987101E+0,0.000000E+0,1.982363E+0,0.000000E+0,1.988552E+0,10.000000E+0,8.994403E+0,0.000000E+0,-205.185106E-3,0.000000E+0,137.072747E-3,0.000000E+0,137.008371E-3,0.000000E+0,139.442638E-3,0.000000E+0,-198.445499E-3,0.000000E+0,2.173314E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.872360E-3,0.000000E+0,1.003709E+0,3.089574E+0,0.000000E+0,998.228680E-3,0.000000E+0,1.000308E+0,3.063617E+0,0.000000E+0,242.775764E+0,15.728865E-3,3.981972E-3,93.460649E+0,73.626052E+0,75.467962E+0,103.551809E+0,81.479855E+0,3.976588E-3,3.976459E-3,67.471527E+0,4.487290E+0,1.708583E+0,76.845878E+0,75.503733E+0,0.000000E+0,75.072106E+0,76.923245E+0,0.000000E+0,74.498668E+0,1.066714E+0,1.002616E+0,2.067733E+0,60.000000E+0,44.000000E+0,61.200000E+0,10.876941E-3,68.399823E+0,30.034252E+0,0.000000E+0,1.320553E+0,1.321799E+0,979.504719E-3,60.000000E+0,1.000000E+0,1.340244E+0,660.799108E-3,2.040578E+0,60.000000E+0,1.890400E+0,0.000000E+0,72.699519E+0,1.050839E+0,1.053831E+0,1.003971E+0,50.000000E+0,1.000000E+0,84.717012E+0,2.689646E+0,2.514288E+0,1.225875E+0,27.000000E+0,0.000000E+0,1.322029E+0,1.317774E+0,975.536912E-3,60.000000E+0,3.990276E-3,47.219196E+0,9.311092E-3,23.746543E+0,4.332639E+0,30.127612E+0,0.000000E+0,21.737721E-3,0.000000E+0,45.035689E-3,0.000000E+0,19.975828E-3,0.000000E+0,25.000685E-3,0.000000E+0,22.713731E-3,2.021124E+0,2.013974E+0,2.018322E+0,2.023733E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.941849E+0,5.738118E+0,0.000000E+0,81.727833E-3,0.000000E+0,45.753107E-3,9.500000E+0,9.793505E+0,0.000000E+0,22.617099E-3,10.000000E+0,9.700736E+0,0.000000E+0,41.911259E-3,996.876953E-3,3.077843E+0,998.116036E-3,3.068879E+0,997.375805E-3,3.058741E+0,997.842473E-3,3.054541E+0,31.130307E-3,7.617720E+0,1.000000E+0,1.000000E+0,73.626380E+0,73.670939E+0,2.030501E+0,72.914980E+0,72.953684E+0,2.055661E+0,72.690066E+0,73.189186E+0,2.065650E+0,72.942312E+0,73.281106E+0,2.067507E+0
 10/25/2017,16:36:38.118,-1.492377E-3,73.610513E+0,3.980364E-3,998.266103E-3,1.002439E+0,0.000000E+0,1.014232E+0,3.122451E+0,0.000000E+0,73.149264E+0,3.981467E-3,998.105011E-3,1.006100E+0,0.000000E+0,1.063505E+0,2.832800E+0,0.000000E+0,79.984552E+0,30.325764E+0,71.239100E+0,3.975306E-3,3.970182E-3,0.000000E+0,1.021982E+0,1.000000E+0,44.000000E+0,98.054759E+0,23.492950E+0,8.409393E-3,12.860576E-3,1.000000E+0,2.650752E+0,1.000000E+0,20.000000E+0,6.410780E-3,42.443144E+0,0.000000E+0,2.561632E+0,0.000000E+0,1.986553E+0,0.000000E+0,1.982169E+0,0.000000E+0,1.988874E+0,10.000000E+0,9.006667E+0,0.000000E+0,-213.650621E-3,0.000000E+0,138.295901E-3,0.000000E+0,137.491195E-3,0.000000E+0,155.682921E-3,0.000000E+0,-184.235249E-3,0.000000E+0,2.169480E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,997.874657E-3,0.000000E+0,1.014810E+0,3.089670E+0,0.000000E+0,998.486152E-3,0.000000E+0,1.004879E+0,3.064631E+0,0.000000E+0,242.771133E+0,16.092917E-3,3.982686E-3,93.467084E+0,73.623618E+0,75.468992E+0,103.562584E+0,81.481589E+0,3.978729E-3,3.978534E-3,67.472369E+0,4.476335E+0,1.710485E+0,76.847610E+0,75.508555E+0,0.000000E+0,75.072902E+0,76.946568E+0,0.000000E+0,74.504051E+0,1.066906E+0,1.008747E+0,2.070332E+0,60.000000E+0,44.000000E+0,61.200000E+0,10.886215E-3,68.398233E+0,30.032255E+0,0.000000E+0,1.319323E+0,1.327307E+0,1.004197E+0,60.000000E+0,1.000000E+0,1.348333E+0,662.029383E-3,2.034347E+0,60.000000E+0,1.869689E+0,0.000000E+0,72.701157E+0,1.052803E+0,1.051691E+0,1.013572E+0,50.000000E+0,1.000000E+0,84.769115E+0,2.688991E+0,2.511429E+0,1.207095E+0,27.000000E+0,0.000000E+0,1.322572E+0,1.317470E+0,1.010220E+0,60.000000E+0,3.990665E-3,47.215655E+0,9.245656E-3,23.741811E+0,4.395466E+0,30.125151E+0,0.000000E+0,4.008242E-3,0.000000E+0,41.846838E-3,0.000000E+0,25.709318E-3,0.000000E+0,21.972886E-3,0.000000E+0,16.754766E-3,2.021028E+0,2.013136E+0,2.018419E+0,2.023766E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.945719E+0,5.733057E+0,0.000000E+0,80.825241E-3,0.000000E+0,43.625570E-3,9.500000E+0,9.793602E+0,0.000000E+0,26.128056E-3,10.000000E+0,9.698449E+0,0.000000E+0,40.139675E-3,996.506838E-3,3.078213E+0,998.872360E-3,3.067705E+0,997.279253E-3,3.060704E+0,997.134425E-3,3.054219E+0,35.318711E-3,7.661217E+0,1.000000E+0,1.000000E+0,73.624554E+0,73.668832E+0,2.025739E+0,72.917274E+0,72.957428E+0,2.061888E+0,72.692921E+0,73.188297E+0,2.061194E+0,72.942546E+0,73.282510E+0,2.072998E+0
 10/25/2017,16:36:48.118,600.862443E-6,73.612993E+0,3.983412E-3,998.733271E-3,1.019205E+0,0.000000E+0,1.013305E+0,3.121033E+0,0.000000E+0,73.150902E+0,3.978808E-3,997.106238E-3,992.636920E-3,0.000000E+0,1.065820E+0,2.802321E+0,0.000000E+0,79.984412E+0,30.331756E+0,71.218047E+0,3.976862E-3,3.971544E-3,0.000000E+0,1.028624E+0,1.000000E+0,44.000000E+0,97.999289E+0,23.493739E+0,8.400443E-3,12.849616E-3,1.000000E+0,2.652780E+0,1.000000E+0,20.000000E+0,6.453918E-3,42.435184E+0,0.000000E+0,2.561406E+0,0.000000E+0,1.988939E+0,0.000000E+0,1.981718E+0,0.000000E+0,1.988874E+0,10.000000E+0,8.983201E+0,0.000000E+0,-233.800478E-3,0.000000E+0,137.298065E-3,0.000000E+0,139.519056E-3,0.000000E+0,168.346475E-3,0.000000E+0,-192.162055E-3,0.000000E+0,2.166225E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.888452E-3,0.000000E+0,643.516248E-3,3.087836E+0,0.000000E+0,997.585001E-3,0.000000E+0,1.005582E+0,3.063681E+0,0.000000E+0,242.769685E+0,16.095577E-3,3.982621E-3,93.472909E+0,73.625724E+0,75.473299E+0,103.575524E+0,81.483745E+0,3.974188E-3,3.980156E-3,67.471902E+0,4.491156E+0,1.712016E+0,76.844332E+0,75.514174E+0,0.000000E+0,75.078239E+0,76.958229E+0,0.000000E+0,74.502225E+0,1.070723E+0,1.010264E+0,2.070093E+0,60.000000E+0,44.000000E+0,61.100000E+0,10.867278E-3,68.403143E+0,30.031140E+0,0.000000E+0,1.316929E+0,1.322884E+0,1.006658E+0,60.000000E+0,1.000000E+0,1.347551E+0,664.026584E-3,2.021518E+0,60.000000E+0,1.902794E+0,0.000000E+0,72.699238E+0,1.050760E+0,1.052282E+0,1.002517E+0,50.000000E+0,1.000000E+0,84.837024E+0,2.686724E+0,2.512100E+0,1.220685E+0,27.000000E+0,0.000000E+0,1.317269E+0,1.309386E+0,1.004343E+0,60.000000E+0,3.991184E-3,47.215515E+0,9.261610E-3,23.740234E+0,4.513065E+0,30.128495E+0,0.000000E+0,39.757320E-3,0.000000E+0,43.199684E-3,0.000000E+0,18.429718E-3,0.000000E+0,14.274548E-3,0.000000E+0,17.624453E-3,2.020995E+0,2.013362E+0,2.018322E+0,2.023862E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.950993E+0,5.699886E+0,0.000000E+0,83.017250E-3,0.000000E+0,44.302513E-3,9.500000E+0,9.792668E+0,0.000000E+0,19.492669E-3,10.000000E+0,9.699125E+0,0.000000E+0,41.492521E-3,997.327529E-3,3.077794E+0,997.182701E-3,3.067463E+0,997.053965E-3,3.060527E+0,998.856268E-3,3.056231E+0,45.306443E-3,7.614498E+0,1.000000E+0,1.000000E+0,73.623758E+0,73.671781E+0,2.026538E+0,72.919660E+0,72.959253E+0,2.046274E+0,72.690674E+0,73.187267E+0,2.057328E+0,72.942733E+0,73.285178E+0,2.066102E+0
