date,time,ahu_dp,ahu1_cc_out_rtd,ahu1_f_cc,ahu1_f_ra,ahu1_fan_power,ahu1_on,ahu1_p_down,ahu1_t_ra,ahu1_vfd,ahu2_cc_out_rtd,ahu2_f_cc,ahu2_f_ra,ahu2_fan_power,ahu2_on,ahu2_p_down,ahu2_t_ra,ahu2_vfd,ch1_c_out_rtd,ch1_e_in_rtd,ch1_e_out_rtd,ch1_f_c,ch1_f_e,ch1_on,ch1_power,ch1_t_reset,ch1_t_sp,ch2_c_out_rtd,ch2_e_out_rtd,ch2_f_c,ch2_f_e,ch2_on,ch2_power,ch2_t_reset,ch2_t_sp,cl_f,cw_in_rtd,d15_pos_c,d15_pos_fb,d16_pos_c,d16_pos_fb,d17_pos_c,d17_pos_fb,d18_pos_c,d18_pos_fb,d2_pos_c,d2_pos_fb,d3_pos_c,d3_pos_fb,d4_pos_c,d4_pos_fb,d5_pos_c,d5_pos_fb,d6_pos_c,d6_pos_fb,d7_pos_c,d7_pos_fb,d8_pos_c,d8_pos_fb,dx_ds_c,dx_m_cs,dx_m_din,dx_m_sclk,dx_m_spi,dx_sp_cs,dx_sp_din,dx_sp_sclk,dx_sp_spi,dx_z_cs,dx_z_din,dx_z_sclk,dx_z_spi,exf1_f,exf1_on,exf1_power,exf1_t_in,exf1_vfd,exf2_f,exf2_on,exf2_power,exf2_t_in,exf2_vfd,hw_rtd,hx1_f_hw,hx1_f_pg,hx1_hw_rtd,hx1_pg_rtd,hx2_cw_rtd,hx2_hw_rtd,hx3_cw_rtd,hx3_f_cw,hx3_f_pg,hx3_pg_rtd,indoor_p,indoor_rh,indoor_rtd,oau_cc_rtd,oau_heat_c,oau_hs_rtd,oau_in_rtd,oau_on,oau_out_rtd,oau_p_down,oau_power,oau_rh,oau_vfd,outdoor_rh,outdoor_rtd,pl_f,pl_in_rtd,pl_out_rtd,pump1_on,pump1_p_down,pump1_p_up,pump1_power,pump1_vfd,pump2_on,pump2_p_down,pump2_p_up,pump2_power,pump2_vfd,pump3_dp,pump3_on,pump3_out_rtd,pump3_p_down,pump3_p_up,pump3_power,pump3_vfd,pump4_on,pump4_out_rtd,pump4_p_down,pump4_p_up,pump4_power,pump4_vfd,pump5_on,pump5_p_down,pump5_p_up,pump5_power,pump5_vfd,sl_f,sl_out_rtd,ts_f,ts_in_rtd,ts_meter,ts_out_rtd,v1_pos_c,v1_pos_fb,v10_pos_c,v10_pos_fb,v11_pos_c,v11_pos_fb,v12_pos_c,v12_pos_fb,v13_pos_c,v13_pos_fb,v14_pos_fb,v15_pos_fb,v16_pos_fb,v17_pos_fb,v18_pos_c,v18_pos_fb,v19_pos_c,v19_pos_fb,v20_pos_c,v20_pos_fb,v3_pos_c,v3_pos_fb,v4_pos_c,v4_pos_fb,v5_pos_c,v5_pos_fb,v6_pos_c,v6_pos_fb,v7_pos_c,v7_pos_fb,v8_pos_c,v8_pos_fb,v9_pos_c,v9_pos_fb,vav1_f,vav1_t_out,vav2_f,vav2_t_out,vav3_f,vav3_t_out,vav4_f,vav4_t_out,vch1_pos_fb,vch2_pos_fb,vsh_in,vsh_out,zs1_heat_rtd,zs1_out_rtd,zs1_rh,zs2_heat_rtd,zs2_out_rtd,zs2_rh,zs3_heat_rtd,zs3_out_rtd,zs3_rh,zs4_heat_rtd,zs4_out_rtd,zs4_rh
 10/25/2017,16:36:58.118,1.566973E-3,73.612104E+0,3.979716E-3,998.829927E-3,1.011732E+0,0.000000E+0,1.016180E+0,3.119712E+0,0.000000E+0,73.151838E+0,3.979910E-3,997.573406E-3,984.390010E-3,0.000000E+0,1.067513E+0,2.808862E+0,0.000000E+0,79.987457E+0,30.320701E+0,71.202139E+0,3.978354E-3,3.970507E-3,0.000000E+0,1.019991E+0,1.000000E+0,44.000000E+0,98.007751E+0,23.494342E+0,8.362505E-3,12.860252E-3,1.000000E+0,2.654505E+0,1.000000E+0,20.000000E+0,6.475779E-3,42.431134E+0,0.000000E+0,2.563855E+0,0.000000E+0,1.986553E+0,0.000000E+0,1.982072E+0,0.000000E+0,1.988487E+0,10.000000E+0,8.982718E+0,0.000000E+0,-220.667664E-3,0.000000E+0,139.164985E-3,0.000000E+0,137.587760E-3,0.000000E+0,148.658354E-3,0.000000E+0,-208.885682E-3,0.000000E+0,2.170511E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.097648E-3,0.000000E+0,999.076840E-3,3.089284E+0,0.000000E+0,998.309140E-3,0.000000E+0,1.013652E+0,3.064599E+0,0.000000E+0,242.769010E+0,16.098042E-3,3.980286E-3,93.474224E+0,73.621980E+0,75.471380E+0,103.588182E+0,81.486464E+0,3.981259E-3,3.978015E-3,67.472977E+0,4.478913E+0,1.710517E+0,76.845362E+0,75.519605E+0,0.000000E+0,75.081423E+0,76.974621E+0,0.000000E+0,74.505643E+0,1.072129E+0,1.008236E+0,2.067016E+0,60.000000E+0,44.000000E+0,61.100000E+0,10.862544E-3,68.401787E+0,30.029933E+0,0.000000E+0,1.312858E+0,1.333104E+0,1.002439E+0,60.000000E+0,1.000000E+0,1.341648E+0,661.805697E-3,2.043598E+0,60.000000E+0,1.879779E+0,0.000000E+0,72.699472E+0,1.049977E+0,1.057598E+0,999.641819E-3,50.000000E+0,1.000000E+0,84.835617E+0,2.691067E+0,2.513122E+0,1.224246E+0,27.000000E+0,0.000000E+0,1.321661E+0,1.318588E+0,1.003353E+0,60.000000E+0,3.992286E-3,47.214723E+0,9.264463E-3,23.734898E+0,4.391922E+0,30.129610E+0,0.000000E+0,45.205105E-3,0.000000E+0,44.906847E-3,0.000000E+0,14.822129E-3,0.000000E+0,25.838161E-3,0.000000E+0,23.068047E-3,2.020899E+0,2.013619E+0,2.018161E+0,2.023733E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.950605E+0,5.697758E+0,0.000000E+0,81.663362E-3,0.000000E+0,43.206509E-3,9.500000E+0,9.792829E+0,0.000000E+0,14.564444E-3,10.000000E+0,9.699931E+0,0.000000E+0,36.499875E-3,996.426378E-3,3.076958E+0,999.049372E-3,3.068477E+0,996.152814E-3,3.060833E+0,998.775808E-3,3.054831E+0,30.163752E-3,7.563591E+0,1.000000E+0,1.000000E+0,73.624039E+0,73.668552E+0,2.027369E+0,72.919380E+0,72.957756E+0,2.058519E+0,72.690861E+0,73.189935E+0,2.064899E+0,72.945728E+0,73.283774E+0,2.060356E+0
 10/25/2017,16:37:08.118,439.844037E-6,73.615474E+0,3.982569E-3,997.879481E-3,1.010247E+0,0.000000E+0,1.013896E+0,3.121242E+0,0.000000E+0,73.150294E+0,3.983866E-3,997.476750E-3,994.248018E-3,0.000000E+0,1.064287E+0,2.834669E+0,0.000000E+0,79.991722E+0,30.328040E+0,71.175799E+0,3.973944E-3,3.970896E-3,0.000000E+0,1.026394E+0,1.000000E+0,44.000000E+0,98.050434E+0,23.490770E+0,8.334360E-3,12.840342E-3,1.000000E+0,2.653595E+0,1.000000E+0,20.000000E+0,6.472795E-3,42.425316E+0,0.000000E+0,2.559119E+0,0.000000E+0,1.987907E+0,0.000000E+0,1.982234E+0,0.000000E+0,1.989035E+0,10.000000E+0,9.000648E+0,0.000000E+0,-199.359030E-3,0.000000E+0,136.332417E-3,0.000000E+0,136.428982E-3,0.000000E+0,141.730455E-3,0.000000E+0,-207.242320E-3,0.000000E+0,2.167385E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.486152E-3,0.000000E+0,1.007670E+0,3.090234E+0,0.000000E+0,998.437876E-3,0.000000E+0,1.003936E+0,3.065065E+0,0.000000E+0,242.773545E+0,10.794231E-3,3.977432E-3,93.482162E+0,73.625584E+0,75.474329E+0,103.599711E+0,81.486183E+0,3.979183E-3,3.975550E-3,67.473070E+0,4.496311E+0,1.711629E+0,76.824335E+0,75.524053E+0,0.000000E+0,75.083529E+0,76.990685E+0,0.000000E+0,74.504707E+0,1.067640E+0,1.003766E+0,2.070491E+0,60.000000E+0,44.000000E+0,61.100000E+0,10.862933E-3,68.403237E+0,30.025845E+0,0.000000E+0,1.312730E+0,1.320745E+0,991.411219E-3,60.000000E+0,1.000000E+0,1.344663E+0,661.901563E-3,2.036855E+0,60.000000E+0,1.880037E+0,0.000000E+0,72.701110E+0,1.051973E+0,1.056656E+0,974.129505E-3,50.000000E+0,1.000000E+0,84.789281E+0,2.699529E+0,2.520486E+0,1.227583E+0,27.000000E+0,0.000000E+0,1.318962E+0,1.317262E+0,981.317347E-3,60.000000E+0,3.991573E-3,47.213931E+0,9.283400E-3,23.738934E+0,4.341982E+0,30.127937E+0,0.000000E+0,5.007540E-3,0.000000E+0,42.909788E-3,0.000000E+0,22.778152E-3,0.000000E+0,24.904053E-3,0.000000E+0,20.297934E-3,2.021060E+0,2.013941E+0,2.018225E+0,2.023733E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.946469E+0,5.699209E+0,0.000000E+0,83.081721E-3,0.000000E+0,44.657103E-3,9.500000E+0,9.791218E+0,0.000000E+0,22.391624E-3,10.000000E+0,9.700253E+0,0.000000E+0,42.619893E-3,996.925229E-3,3.078213E+0,997.166609E-3,3.067431E+0,999.693051E-3,3.062137E+0,998.936728E-3,3.056247E+0,34.352156E-3,7.637052E+0,1.000000E+0,1.000000E+0,73.626520E+0,73.669628E+0,2.025116E+0,72.923498E+0,72.958130E+0,2.048078E+0,72.692219E+0,73.187595E+0,2.062519E+0,72.946898E+0,73.284476E+0,2.062910E+0
 10/25/2017,16:37:18.118,1.727991E-3,73.614912E+0,3.979456E-3,998.459414E-3,1.008570E+0,0.000000E+0,1.014535E+0,3.118085E+0,0.000000E+0,73.153851E+0,3.980883E-3,997.122347E-3,1.014794E+0,0.000000E+0,1.070021E+0,2.830497E+0,0.000000E+0,79.991862E+0,30.324417E+0,71.166676E+0,3.975046E-3,3.969145E-3,0.000000E+0,1.023877E+0,1.000000E+0,44.000000E+0,98.106375E+0,23.490631E+0,8.347135E-3,12.834830E-3,1.000000E+0,2.647078E+0,1.000000E+0,20.000000E+0,6.432836E-3,42.422849E+0,0.000000E+0,2.559505E+0,0.000000E+0,1.988584E+0,0.000000E+0,1.982620E+0,0.000000E+0,1.988423E+0,10.000000E+0,8.988029E+0,0.000000E+0,-220.120463E-3,0.000000E+0,137.426818E-3,0.000000E+0,137.104936E-3,0.000000E+0,165.607538E-3,0.000000E+0,-178.821820E-3,0.000000E+0,2.165323E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.373508E-3,0.000000E+0,1.011999E+0,3.088979E+0,0.000000E+0,999.162016E-3,0.000000E+0,1.011127E+0,3.064180E+0,0.000000E+0,242.776392E+0,6.040964E-3,3.976005E-3,93.484463E+0,73.625490E+0,75.479386E+0,103.614533E+0,81.490588E+0,3.981064E-3,3.982362E-3,67.471621E+0,4.474080E+0,1.705182E+0,76.812205E+0,75.524053E+0,0.000000E+0,75.083295E+0,76.997756E+0,0.000000E+0,74.505315E+0,1.077512E+0,1.005522E+0,2.069790E+0,60.000000E+0,44.000000E+0,61.100000E+0,10.878562E-3,68.399776E+0,30.026263E+0,0.000000E+0,1.311262E+0,1.324992E+0,1.006754E+0,60.000000E+0,1.000000E+0,1.346993E+0,664.266248E-3,2.036025E+0,60.000000E+0,1.886451E+0,0.000000E+0,72.700783E+0,1.050265E+0,1.054677E+0,1.008652E+0,50.000000E+0,1.000000E+0,84.753920E+0,2.691466E+0,2.518569E+0,1.209937E+0,27.000000E+0,0.000000E+0,1.322077E+0,1.314259E+0,1.010858E+0,60.000000E+0,3.989692E-3,47.212254E+0,9.327305E-3,23.740373E+0,4.448949E+0,30.128634E+0,0.000000E+0,-9.917458E-3,0.000000E+0,49.287491E-3,0.000000E+0,24.678578E-3,0.000000E+0,19.331616E-3,0.000000E+0,14.371180E-3,2.020963E+0,2.013619E+0,2.018290E+0,2.023862E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.943171E+0,5.699177E+0,0.000000E+0,84.145489E-3,0.000000E+0,41.465797E-3,9.500000E+0,9.791573E+0,0.000000E+0,24.839632E-3,10.000000E+0,9.698996E+0,0.000000E+0,44.133792E-3,996.555113E-3,3.076861E+0,996.860861E-3,3.068059E+0,997.037873E-3,3.060495E+0,997.295345E-3,3.055458E+0,28.875013E-3,7.713413E+0,1.000000E+0,1.000000E+0,73.627737E+0,73.670049E+0,2.024333E+0,72.924668E+0,72.955650E+0,2.059254E+0,72.695401E+0,73.188999E+0,2.063669E+0,72.947460E+0,73.286629E+0,2.061281E+0
 10/25/2017,16:37:28.118,600.862443E-6,73.612993E+0,3.979586E-3,998.588288E-3,1.006958E+0,0.000000E+0,1.015717E+0,3.119325E+0,0.000000E+0,73.155536E+0,3.979456E-3,997.702280E-3,1.003213E+0,0.000000E+0,1.066922E+0,2.786727E+0,0.000000E+0,79.995048E+0,30.329851E+0,71.170279E+0,3.977965E-3,3.966616E-3,0.000000E+0,1.026920E+0,1.000000E+0,44.000000E+0,98.118503E+0,23.488079E+0,8.346617E-3,12.841510E-3,1.000000E+0,2.657716E+0,1.000000E+0,20.000000E+0,6.464686E-3,42.417449E+0,0.000000E+0,2.552191E+0,0.000000E+0,1.989229E+0,0.000000E+0,1.982492E+0,0.000000E+0,1.990002E+0,10.000000E+0,8.983008E+0,0.000000E+0,-232.609512E-3,0.000000E+0,138.714349E-3,0.000000E+0,137.974019E-3,0.000000E+0,161.450799E-3,0.000000E+0,-197.575483E-3,0.000000E+0,2.167578E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.371211E-3,0.000000E+0,686.707416E-3,3.088979E+0,0.000000E+0,998.260864E-3,0.000000E+0,1.001475E+0,3.065757E+0,0.000000E+0,242.781072E+0,5.457082E-3,3.984697E-3,93.490006E+0,73.626660E+0,75.478965E+0,103.625167E+0,81.492182E+0,3.978534E-3,3.982816E-3,67.473117E+0,4.487612E+0,1.711951E+0,76.809302E+0,75.530889E+0,0.000000E+0,75.088024E+0,77.003283E+0,0.000000E+0,74.506813E+0,1.074908E+0,1.003734E+0,2.070412E+0,60.000000E+0,44.000000E+0,61.100000E+0,10.875968E-3,68.401039E+0,30.021433E+0,0.000000E+0,1.317488E+0,1.325423E+0,1.010062E+0,60.000000E+0,1.000000E+0,1.348014E+0,662.860219E-3,2.025640E+0,60.000000E+0,1.887692E+0,0.000000E+0,72.700081E+0,1.048525E+0,1.054389E+0,1.006879E+0,50.000000E+0,1.000000E+0,84.751059E+0,2.693909E+0,2.518042E+0,1.223479E+0,27.000000E+0,0.000000E+0,1.322268E+0,1.321816E+0,1.011768E+0,60.000000E+0,3.989367E-3,47.213605E+0,9.285800E-3,23.733506E+0,4.512743E+0,30.124779E+0,0.000000E+0,48.364176E-3,0.000000E+0,44.166003E-3,0.000000E+0,18.010980E-3,0.000000E+0,15.337499E-3,0.000000E+0,18.590771E-3,2.020802E+0,2.013909E+0,2.018258E+0,2.023701E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.942523E+0,5.698855E+0,0.000000E+0,83.629723E-3,0.000000E+0,41.240149E-3,9.500000E+0,9.792056E+0,0.000000E+0,18.397508E-3,10.000000E+0,9.697805E+0,0.000000E+0,42.394419E-3,997.102241E-3,3.078840E+0,998.180404E-3,3.067785E+0,997.939024E-3,3.059433E+0,997.166609E-3,3.055458E+0,30.163752E-3,7.924453E+0,1.000000E+0,1.000000E+0,73.628392E+0,73.668130E+0,2.027033E+0,72.924574E+0,72.961312E+0,2.052389E+0,72.695916E+0,73.189514E+0,2.061226E+0,72.945915E+0,73.287518E+0,2.064123E+0
 10/25/2017,16:37:38.118,1.727991E-3,73.615053E+0,3.981531E-3,998.008355E-3,1.011524E+0,0.000000E+0,1.015749E+0,3.118214E+0,0.000000E+0,73.157174E+0,3.976473E-3,997.960028E-3,989.047839E-3,0.000000E+0,1.065740E+0,2.800710E+0,0.000000E+0,79.999078E+0,30.326925E+0,71.142535E+0,3.976732E-3,3.975176E-3,0.000000E+0,1.011867E+0,1.000000E+0,44.000000E+0,98.084798E+0,23.488357E+0,8.367758E-3,12.831457E-3,1.000000E+0,2.645768E+0,1.000000E+0,20.000000E+0,6.443863E-3,42.417635E+0,0.000000E+0,2.548163E+0,0.000000E+0,1.986714E+0,0.000000E+0,1.980461E+0,0.000000E+0,1.989003E+0,10.000000E+0,8.976280E+0,0.000000E+0,-216.193494E-3,0.000000E+0,135.624275E-3,0.000000E+0,137.716513E-3,0.000000E+0,151.203954E-3,0.000000E+0,-206.114523E-3,0.000000E+0,2.167965E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.099944E-3,0.000000E+0,1.006999E+0,3.088126E+0,0.000000E+0,998.904544E-3,0.000000E+0,1.008330E+0,3.063762E+0,0.000000E+0,242.783291E+0,5.449103E-3,3.982232E-3,93.494421E+0,73.626146E+0,75.482617E+0,103.636978E+0,81.490682E+0,3.981064E-3,3.982621E-3,67.472883E+0,4.476657E+0,1.710146E+0,76.812767E+0,75.534916E+0,0.000000E+0,75.088352E+0,77.007591E+0,0.000000E+0,74.509107E+0,1.070931E+0,1.006608E+0,2.067638E+0,60.000000E+0,44.000000E+0,61.100000E+0,10.891209E-3,68.400758E+0,30.021340E+0,0.000000E+0,1.323570E+0,1.325775E+0,1.006003E+0,60.000000E+0,1.000000E+0,1.347232E+0,663.371502E-3,2.038181E+0,60.000000E+0,1.870495E+0,0.000000E+0,72.700502E+0,1.051382E+0,1.048403E+0,1.008636E+0,50.000000E+0,1.000000E+0,84.765738E+0,2.694484E+0,2.515375E+0,1.206152E+0,27.000000E+0,0.000000E+0,1.319713E+0,1.315745E+0,1.004503E+0,60.000000E+0,3.988784E-3,47.211182E+0,9.213555E-3,23.729934E+0,4.447338E+0,30.127612E+0,0.000000E+0,52.780428E-3,0.000000E+0,44.745794E-3,0.000000E+0,14.177917E-3,0.000000E+0,18.848456E-3,0.000000E+0,22.069518E-3,2.021028E+0,2.013362E+0,2.018515E+0,2.023669E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.943331E+0,5.697243E+0,0.000000E+0,86.756558E-3,0.000000E+0,44.205807E-3,9.500000E+0,9.792958E+0,0.000000E+0,15.015393E-3,10.000000E+0,9.691781E+0,0.000000E+0,42.072312E-3,997.037873E-3,3.078084E+0,997.053965E-3,3.068847E+0,998.695348E-3,3.060914E+0,998.003392E-3,3.054155E+0,28.230643E-3,7.806206E+0,1.000000E+0,1.000000E+0,73.629469E+0,73.670237E+0,2.028855E+0,72.924528E+0,72.961266E+0,2.049994E+0,72.692546E+0,73.190918E+0,2.063094E+0,72.947413E+0,73.288454E+0,2.065623E+0
 10/25/2017,16:37:48.118,1.244936E-3,73.617487E+0,3.979651E-3,998.040574E-3,976.810337E-3,0.000000E+0,1.012858E+0,3.121001E+0,0.000000E+0,73.155208E+0,3.979197E-3,997.412313E-3,991.472462E-3,0.000000E+0,1.062498E+0,2.819671E+0,0.000000E+0,80.000203E+0,30.325903E+0,71.160734E+0,3.976214E-3,3.968950E-3,0.000000E+0,1.022396E+0,1.000000E+0,44.000000E+0,98.047238E+0,23.486409E+0,8.347978E-3,12.837813E-3,1.000000E+0,2.645161E+0,1.000000E+0,20.000000E+0,6.436793E-3,42.415634E+0,0.000000E+0,2.550580E+0,0.000000E+0,1.988455E+0,0.000000E+0,1.981299E+0,0.000000E+0,1.988906E+0,10.000000E+0,8.987482E+0,0.000000E+0,-207.438285E-3,0.000000E+0,136.074911E-3,0.000000E+0,137.394630E-3,0.000000E+0,149.818374E-3,0.000000E+0,-215.749137E-3,0.000000E+0,2.163712E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.210292E-3,0.000000E+0,1.012015E+0,3.088029E+0,0.000000E+0,998.518336E-3,0.000000E+0,1.009785E+0,3.064357E+0,0.000000E+0,242.784546E+0,4.140576E-3,3.982362E-3,93.500245E+0,73.626052E+0,75.484677E+0,103.651095E+0,81.493822E+0,3.980221E-3,3.981129E-3,67.470592E+0,4.475369E+0,1.704747E+0,76.827051E+0,75.538755E+0,0.000000E+0,75.091161E+0,77.013118E+0,0.000000E+0,74.507937E+0,1.066394E+0,1.004293E+0,2.067191E+0,60.000000E+0,45.000000E+0,61.100000E+0,10.879795E-3,68.402302E+0,30.018414E+0,0.000000E+0,1.314806E+0,1.328856E+0,1.008176E+0,60.000000E+0,1.000000E+0,1.345461E+0,663.099883E-3,2.032142E+0,60.000000E+0,1.888127E+0,0.000000E+0,72.699098E+0,1.052739E+0,1.052841E+0,1.008348E+0,50.000000E+0,1.000000E+0,84.808931E+0,2.693206E+0,2.510694E+0,1.199445E+0,27.000000E+0,0.000000E+0,1.317285E+0,1.313380E+0,1.011210E+0,60.000000E+0,3.990730E-3,47.206943E+0,9.271792E-3,23.729284E+0,4.450560E+0,30.130028E+0,0.000000E+0,38.661315E-3,0.000000E+0,44.520319E-3,0.000000E+0,15.401920E-3,0.000000E+0,21.328674E-3,0.000000E+0,24.195419E-3,2.020802E+0,2.013813E+0,2.018161E+0,2.023862E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.946540E+0,5.699725E+0,0.000000E+0,83.500781E-3,0.000000E+0,44.786045E-3,9.500000E+0,9.792732E+0,0.000000E+0,15.788448E-3,10.000000E+0,9.691362E+0,0.000000E+0,42.329997E-3,996.957413E-3,3.079919E+0,997.247069E-3,3.068026E+0,996.619481E-3,3.060495E+0,997.037873E-3,3.056215E+0,29.841567E-3,7.721146E+0,1.000000E+0,1.000000E+0,73.625912E+0,73.671032E+0,2.028360E+0,72.924153E+0,72.964354E+0,2.053921E+0,72.694793E+0,73.192649E+0,2.063653E+0,72.945962E+0,73.289998E+0,2.066741E+0
 10/25/2017,16:37:58.118,117.807224E-6,73.616129E+0,3.979002E-3,998.636616E-3,977.305341E-3,0.000000E+0,1.014248E+0,3.119180E+0,0.000000E+0,73.158437E+0,3.980818E-3,997.637843E-3,1.000006E+0,0.000000E+0,1.064654E+0,2.803868E+0,0.000000E+0,80.001281E+0,30.323859E+0,71.259967E+0,3.976992E-3,3.968950E-3,0.000000E+0,1.024355E+0,1.000000E+0,44.000000E+0,98.041926E+0,23.492208E+0,8.324891E-3,12.832819E-3,1.000000E+0,2.647557E+0,1.000000E+0,20.000000E+0,6.463129E-3,42.412887E+0,0.000000E+0,2.554930E+0,0.000000E+0,1.987166E+0,0.000000E+0,1.981750E+0,0.000000E+0,1.989132E+0,10.000000E+0,8.987740E+0,0.000000E+0,-209.788029E-3,0.000000E+0,135.559899E-3,0.000000E+0,136.750865E-3,0.000000E+0,146.821655E-3,0.000000E+0,-211.817956E-3,0.000000E+0,2.160586E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.759716E-3,0.000000E+0,1.008054E+0,3.088335E+0,0.000000E+0,997.778105E-3,0.000000E+0,1.002274E+0,3.064325E+0,0.000000E+0,242.791831E+0,4.018818E-3,3.982167E-3,93.504238E+0,73.627503E+0,75.485847E+0,103.662623E+0,81.492323E+0,3.980416E-3,3.979702E-3,67.465823E+0,4.471502E+0,1.709227E+0,76.844473E+0,75.543297E+0,0.000000E+0,75.094438E+0,77.017707E+0,0.000000E+0,74.511775E+0,1.064941E+0,1.005889E+0,2.073010E+0,60.000000E+0,45.000000E+0,61.100000E+0,10.906514E-3,68.400244E+0,30.017763E+0,0.000000E+0,1.320106E+0,1.322054E+0,1.006834E+0,60.000000E+0,1.000000E+0,1.345764E+0,660.926929E-3,2.028532E+0,60.000000E+0,1.889256E+0,0.000000E+0,72.699800E+0,1.052260E+0,1.052761E+0,1.008268E+0,50.000000E+0,1.000000E+0,84.839040E+0,2.692664E+0,2.516541E+0,1.212444E+0,27.000000E+0,0.000000E+0,1.323226E+0,1.320841E+0,1.011114E+0,60.000000E+0,3.990535E-3,47.209505E+0,9.312389E-3,23.730537E+0,4.348426E+0,30.126451E+0,0.000000E+0,37.887665E-3,0.000000E+0,42.813157E-3,0.000000E+0,15.466341E-3,0.000000E+0,22.069518E-3,0.000000E+0,25.258370E-3,2.021028E+0,2.013845E+0,2.018193E+0,2.023605E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.948731E+0,5.698500E+0,0.000000E+0,83.017250E-3,0.000000E+0,43.013097E-3,9.500000E+0,9.791250E+0,0.000000E+0,17.173504E-3,10.000000E+0,9.694261E+0,0.000000E+0,41.717996E-3,995.991894E-3,3.078760E+0,996.667757E-3,3.070102E+0,996.619481E-3,3.062635E+0,999.451671E-3,3.055845E+0,31.452492E-3,7.668950E+0,1.000000E+0,1.000000E+0,73.629703E+0,73.671219E+0,2.030102E+0,72.924013E+0,72.962997E+0,2.055039E+0,72.695494E+0,73.188905E+0,2.065538E+0,72.949285E+0,73.292666E+0,2.059988E+0
 10/25/2017,16:38:08.118,-526.266402E-6,73.618469E+0,3.984385E-3,998.588288E-3,968.730615E-3,0.000000E+0,1.014695E+0,3.118906E+0,0.000000E+0,73.157548E+0,3.981856E-3,998.539960E-3,1.024987E+0,0.000000E+0,1.064782E+0,2.800082E+0,0.000000E+0,80.004045E+0,30.326182E+0,71.318917E+0,3.974009E-3,3.964281E-3,0.000000E+0,1.022492E+0,1.000000E+0,44.000000E+0,98.046768E+0,23.490863E+0,8.317693E-3,12.830485E-3,1.000000E+0,2.651694E+0,1.000000E+0,20.000000E+0,6.473962E-3,42.407488E+0,0.000000E+0,2.555123E+0,0.000000E+0,1.988165E+0,0.000000E+0,1.982137E+0,0.000000E+0,1.989777E+0,10.000000E+0,8.987064E+0,0.000000E+0,-208.854569E-3,0.000000E+0,138.328090E-3,0.000000E+0,136.718676E-3,0.000000E+0,145.758303E-3,0.000000E+0,-208.305672E-3,0.000000E+0,2.159619E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.550520E-3,0.000000E+0,1.006552E+0,3.087997E+0,0.000000E+0,1.000224E+0,0.000000E+0,1.008394E+0,3.064454E+0,0.000000E+0,242.787971E+0,4.013239E-3,3.984308E-3,93.510955E+0,73.627550E+0,75.486362E+0,103.672599E+0,81.499963E+0,3.979637E-3,3.979053E-3,67.468956E+0,4.472147E+0,1.704860E+0,76.767341E+0,75.547323E+0,0.000000E+0,75.095421E+0,77.023281E+0,0.000000E+0,74.511588E+0,1.069174E+0,1.003814E+0,2.072739E+0,60.000000E+0,45.000000E+0,61.100000E+0,10.900353E-3,68.400384E+0,30.013955E+0,0.000000E+0,1.317152E+0,1.327786E+0,1.001815E+0,60.000000E+0,1.000000E+0,1.342781E+0,662.620555E-3,2.040722E+0,60.000000E+0,1.892140E+0,0.000000E+0,72.700408E+0,1.050792E+0,1.053144E+0,1.008093E+0,50.000000E+0,1.000000E+0,84.861082E+0,2.695569E+0,2.516828E+0,1.213291E+0,27.000000E+0,0.000000E+0,1.324504E+0,1.315441E+0,1.003114E+0,60.000000E+0,3.988654E-3,47.207362E+0,9.279055E-3,23.730815E+0,4.359058E+0,30.127287E+0,0.000000E+0,36.372601E-3,0.000000E+0,46.002008E-3,0.000000E+0,15.369710E-3,0.000000E+0,21.811833E-3,0.000000E+0,24.710789E-3,2.020963E+0,2.013909E+0,2.018483E+0,2.023733E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.950299E+0,5.702046E+0,0.000000E+0,83.694194E-3,0.000000E+0,43.496628E-3,9.500000E+0,9.792249E+0,0.000000E+0,16.915819E-3,10.000000E+0,9.687626E+0,0.000000E+0,40.751677E-3,996.539022E-3,3.078454E+0,998.180404E-3,3.067383E+0,999.789603E-3,3.061396E+0,999.596499E-3,3.054268E+0,31.130307E-3,7.640918E+0,1.000000E+0,1.000000E+0,73.629843E+0,73.670939E+0,2.026027E+0,72.926400E+0,72.962482E+0,2.050824E+0,72.695962E+0,73.193679E+0,2.064899E+0,72.949378E+0,73.290326E+0,2.065496E+0
 10/25/2017,16:38:18.118,1.083918E-3,73.620108E+0,3.983996E-3,997.541187E-3,991.197352E-3,0.000000E+0,1.014455E+0,3.120888E+0,0.000000E+0,73.158531E+0,3.984515E-3,997.911700E-3,990.850355E-3,0.000000E+0,1.066156E+0,2.797472E+0,0.000000E+0,80.006060E+0,30.323348E+0,71.326824E+0,3.971998E-3,3.971415E-3,0.000000E+0,1.022858E+0,1.000000E+0,44.000000E+0,98.078170E+0,23.481491E+0,8.306214E-3,12.819784E-3,1.000000E+0,2.649905E+0,1.000000E+0,20.000000E+0,6.471692E-3,42.405719E+0,0.000000E+0,2.552867E+0,0.000000E+0,1.986940E+0,0.000000E+0,1.981396E+0,0.000000E+0,1.988068E+0,10.000000E+0,8.990476E+0,0.000000E+0,-209.144263E-3,0.000000E+0,136.171476E-3,0.000000E+0,138.038395E-3,0.000000E+0,146.628318E-3,0.000000E+0,-199.637742E-3,0.000000E+0,2.158234E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.097648E-3,0.000000E+0,1.011041E+0,3.087546E+0,0.000000E+0,999.001096E-3,0.000000E+0,1.005230E+0,3.063778E+0,0.000000E+0,242.787923E+0,4.015120E-3,3.984697E-3,93.511518E+0,73.626005E+0,75.490248E+0,103.685634E+0,81.500197E+0,3.976848E-3,3.977951E-3,67.466291E+0,4.469569E+0,1.704570E+0,76.790194E+0,75.553878E+0,0.000000E+0,75.098277E+0,77.029603E+0,0.000000E+0,74.514397E+0,1.074956E+0,1.006448E+0,2.068770E+0,60.000000E+0,45.000000E+0,61.100000E+0,10.897888E-3,68.401039E+0,30.013955E+0,0.000000E+0,1.317855E+0,1.324353E+0,1.012411E+0,60.000000E+0,1.000000E+0,1.341361E+0,665.145016E-3,2.039076E+0,60.000000E+0,1.866804E+0,0.000000E+0,72.698536E+0,1.050600E+0,1.053815E+0,1.005585E+0,50.000000E+0,1.000000E+0,84.854329E+0,2.687155E+0,2.511461E+0,1.209203E+0,27.000000E+0,0.000000E+0,1.318579E+0,1.314450E+0,1.004711E+0,60.000000E+0,3.987746E-3,47.206291E+0,9.309600E-3,23.731140E+0,4.444439E+0,30.124779E+0,0.000000E+0,36.952838E-3,0.000000E+0,50.157178E-3,0.000000E+0,15.917290E-3,0.000000E+0,23.615628E-3,0.000000E+0,24.453104E-3,2.020867E+0,2.013780E+0,2.018419E+0,2.023605E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.949505E+0,5.699112E+0,0.000000E+0,87.723621E-3,0.000000E+0,43.915688E-3,9.500000E+0,9.792829E+0,0.000000E+0,18.655193E-3,10.000000E+0,9.675257E+0,0.000000E+0,42.394419E-3,996.925229E-3,3.078486E+0,997.536725E-3,3.069056E+0,998.212588E-3,3.059497E+0,998.325232E-3,3.056392E+0,30.163752E-3,7.743700E+0,1.000000E+0,1.000000E+0,73.628626E+0,73.671547E+0,2.026426E+0,72.930424E+0,72.965431E+0,2.051000E+0,72.695448E+0,73.193118E+0,2.062312E+0,72.950923E+0,73.293087E+0,2.067491E+0
 10/25/2017,16:38:28.118,1.566973E-3,73.620248E+0,3.980688E-3,998.523851E-3,990.127507E-3,0.000000E+0,1.014711E+0,3.116458E+0,0.000000E+0,73.159093E+0,3.979391E-3,998.507742E-3,994.981786E-3,0.000000E+0,1.066842E+0,2.808652E+0,0.000000E+0,80.007607E+0,30.315870E+0,71.322988E+0,3.975371E-3,3.972906E-3,0.000000E+0,1.025518E+0,1.000000E+0,44.000000E+0,98.120619E+0,23.482512E+0,8.306862E-3,12.810964E-3,1.000000E+0,2.653754E+0,1.000000E+0,20.000000E+0,6.504905E-3,42.403996E+0,0.000000E+0,2.558249E+0,0.000000E+0,1.988455E+0,0.000000E+0,1.981621E+0,0.000000E+0,1.988842E+0,10.000000E+0,8.986033E+0,0.000000E+0,-207.921109E-3,0.000000E+0,137.877454E-3,0.000000E+0,136.686488E-3,0.000000E+0,145.113848E-3,0.000000E+0,-200.829985E-3,0.000000E+0,2.158846E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,997.745921E-3,0.000000E+0,1.005099E+0,3.088480E+0,0.000000E+0,998.470060E-3,0.000000E+0,1.007931E+0,3.064132E+0,0.000000E+0,242.788985E+0,4.016353E-3,3.983075E-3,93.519034E+0,73.619031E+0,75.491747E+0,103.697774E+0,81.501837E+0,3.978988E-3,3.979183E-3,67.462177E+0,4.468603E+0,1.705230E+0,76.834310E+0,75.559450E+0,0.000000E+0,75.099401E+0,77.037518E+0,0.000000E+0,74.512712E+0,1.079445E+0,1.003191E+0,2.075545E+0,60.000000E+0,45.000000E+0,61.100000E+0,10.898213E-3,68.400338E+0,30.014094E+0,0.000000E+0,1.319563E+0,1.322389E+0,1.008975E+0,60.000000E+0,1.000000E+0,1.347455E+0,666.423224E-3,2.028867E+0,60.000000E+0,1.888305E+0,0.000000E+0,72.700268E+0,1.053585E+0,1.053926E+0,1.014371E+0,50.000000E+0,1.000000E+0,84.861833E+0,2.696001E+0,2.516109E+0,1.227072E+0,27.000000E+0,0.000000E+0,1.319202E+0,1.315793E+0,1.012120E+0,60.000000E+0,3.991249E-3,47.205033E+0,9.327888E-3,23.728403E+0,4.339405E+0,30.125011E+0,0.000000E+0,36.050247E-3,0.000000E+0,43.264105E-3,0.000000E+0,17.721085E-3,0.000000E+0,24.292051E-3,0.000000E+0,23.808892E-3,2.020963E+0,2.013104E+0,2.018129E+0,2.023830E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.949888E+0,5.699467E+0,0.000000E+0,83.275133E-3,0.000000E+0,43.528863E-3,9.500000E+0,9.792958E+0,0.000000E+0,18.397508E-3,10.000000E+0,9.659956E+0,0.000000E+0,44.649162E-3,996.571205E-3,3.078342E+0,997.070057E-3,3.068734E+0,995.830974E-3,3.062153E+0,997.649369E-3,3.054268E+0,25.975348E-3,7.730812E+0,1.000000E+0,1.000000E+0,73.631575E+0,73.671266E+0,2.028344E+0,72.928833E+0,72.965056E+0,2.056971E+0,72.697741E+0,73.194334E+0,2.061976E+0,72.949612E+0,73.293977E+0,2.064745E+0
 10/25/2017,16:38:38.118,1.083918E-3,73.619499E+0,3.977900E-3,998.974910E-3,975.213555E-3,0.000000E+0,1.014663E+0,3.119503E+0,0.000000E+0,73.162743E+0,3.970572E-3,998.459414E-3,986.750827E-3,0.000000E+0,1.067369E+0,2.800501E+0,0.000000E+0,80.009200E+0,30.320050E+0,71.331456E+0,3.973230E-3,3.973230E-3,0.000000E+0,1.023177E+0,1.000000E+0,44.000000E+0,98.145487E+0,23.480702E+0,8.301480E-3,12.802598E-3,1.000000E+0,2.651470E+0,1.000000E+0,20.000000E+0,6.447885E-3,42.400133E+0,0.000000E+0,2.562663E+0,0.000000E+0,1.986102E+0,0.000000E+0,1.981911E+0,0.000000E+0,1.989261E+0,10.000000E+0,8.987643E+0,0.000000E+0,-207.921109E-3,0.000000E+0,138.778725E-3,0.000000E+0,135.559899E-3,0.000000E+0,146.177199E-3,0.000000E+0,-208.402341E-3,0.000000E+0,2.155817E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.985004E-3,0.000000E+0,1.003437E+0,3.089381E+0,0.000000E+0,998.872360E-3,0.000000E+0,1.006653E+0,3.064357E+0,0.000000E+0,242.786283E+0,4.471405E-3,3.981324E-3,93.525234E+0,73.615755E+0,75.489687E+0,103.712973E+0,81.505821E+0,3.978988E-3,3.981259E-3,67.461335E+0,4.471825E+0,1.706584E+0,76.821665E+0,75.560902E+0,0.000000E+0,75.102069E+0,77.051990E+0,0.000000E+0,74.515005E+0,1.079620E+0,1.002185E+0,2.065964E+0,60.000000E+0,45.000000E+0,61.100000E+0,10.909432E-3,68.396830E+0,30.057987E+0,0.000000E+0,1.316849E+0,1.329910E+0,1.005395E+0,60.000000E+0,1.000000E+0,1.343275E+0,661.869607E-3,2.035274E+0,60.000000E+0,1.884823E+0,0.000000E+0,72.699659E+0,1.051255E+0,1.050941E+0,1.008236E+0,50.000000E+0,1.000000E+0,84.871072E+0,2.694596E+0,2.520023E+0,1.228526E+0,27.000000E+0,0.000000E+0,1.322939E+0,1.319004E+0,1.011146E+0,60.000000E+0,3.989043E-3,47.202564E+0,9.236058E-3,23.724459E+0,4.396754E+0,30.123525E+0,0.000000E+0,37.919901E-3,0.000000E+0,45.518849E-3,0.000000E+0,15.273078E-3,0.000000E+0,21.264253E-3,0.000000E+0,24.420893E-3,2.021060E+0,2.013297E+0,2.018161E+0,2.023798E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.950427E+0,5.700047E+0,0.000000E+0,83.565252E-3,0.000000E+0,44.753809E-3,9.500000E+0,9.792861E+0,0.000000E+0,16.400449E-3,10.000000E+0,9.777045E+0,0.000000E+0,42.748735E-3,996.732125E-3,3.079452E+0,997.005689E-3,3.068075E+0,999.435579E-3,3.058677E+0,999.274659E-3,3.054718E+0,29.519383E-3,7.760132E+0,1.000000E+0,1.000000E+0,73.634664E+0,73.670798E+0,2.033298E+0,72.931314E+0,72.962482E+0,2.052804E+0,72.698864E+0,73.194709E+0,2.057808E+0,72.949940E+0,73.295895E+0,2.063085E+0
 10/25/2017,16:38:48.118,1.083918E-3,73.622308E+0,3.981207E-3,998.282212E-3,1.008986E+0,0.000000E+0,1.013816E+0,3.118584E+0,0.000000E+0,73.163539E+0,3.984450E-3,997.412313E-3,1.010072E+0,0.000000E+0,1.069605E+0,2.811181E+0,0.000000E+0,80.012714E+0,30.316845E+0,71.398174E+0,3.972712E-3,3.975046E-3,0.000000E+0,1.012775E+0,1.000000E+0,44.000000E+0,98.136414E+0,23.475738E+0,8.288380E-3,12.800782E-3,1.000000E+0,2.647781E+0,1.000000E+0,20.000000E+0,6.438933E-3,42.396921E+0,0.000000E+0,2.564468E+0,0.000000E+0,1.986070E+0,0.000000E+0,1.981750E+0,0.000000E+0,1.988552E+0,10.000000E+0,8.973962E+0,0.000000E+0,-225.689034E-3,0.000000E+0,138.167148E-3,0.000000E+0,136.815241E-3,0.000000E+0,160.484116E-3,0.000000E+0,-205.856740E-3,0.000000E+0,2.164292E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.067760E-3,0.000000E+0,1.009316E+0,3.088512E+0,0.000000E+0,997.874657E-3,0.000000E+0,1.006253E+0,3.065950E+0,0.000000E+0,242.788647E+0,4.472248E-3,3.983594E-3,93.530025E+0,73.615099E+0,75.494931E+0,103.722196E+0,81.506806E+0,3.972891E-3,3.980091E-3,67.460821E+0,4.476980E+0,1.712193E+0,76.790382E+0,75.568580E+0,0.000000E+0,75.101601E+0,77.062387E+0,0.000000E+0,74.514397E+0,1.081617E+0,993.483348E-3,2.068196E+0,60.000000E+0,45.000000E+0,61.100000E+0,10.905995E-3,68.402442E+0,30.084462E+0,0.000000E+0,1.321032E+0,1.319212E+0,1.010430E+0,60.000000E+0,1.000000E+0,1.346769E+0,660.990839E-3,2.031120E+0,60.000000E+0,1.875556E+0,0.000000E+0,72.702187E+0,1.053665E+0,1.054389E+0,1.007262E+0,50.000000E+0,1.000000E+0,84.881437E+0,2.691754E+0,2.518569E+0,1.216341E+0,27.000000E+0,0.000000E+0,1.321933E+0,1.313380E+0,1.010347E+0,60.000000E+0,3.987551E-3,47.202797E+0,9.236382E-3,23.725990E+0,4.452493E+0,30.122410E+0,0.000000E+0,54.424434E-3,0.000000E+0,45.390006E-3,0.000000E+0,13.855810E-3,0.000000E+0,17.302347E-3,0.000000E+0,24.034366E-3,2.021189E+0,2.013523E+0,2.018451E+0,2.023701E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.951076E+0,5.696759E+0,0.000000E+0,81.760069E-3,0.000000E+0,43.980159E-3,9.500000E+0,9.792764E+0,0.000000E+0,14.306759E-3,10.000000E+0,9.778656E+0,0.000000E+0,38.722408E-3,996.426378E-3,3.078390E+0,998.791900E-3,3.069394E+0,996.313734E-3,3.060061E+0,997.649369E-3,3.055249E+0,25.975348E-3,7.788485E+0,1.000000E+0,1.000000E+0,73.633915E+0,73.671079E+0,2.029095E+0,72.933373E+0,72.966273E+0,2.047391E+0,72.699238E+0,73.194896E+0,2.063414E+0,72.951765E+0,73.299921E+0,2.070971E+0
 10/25/2017,16:38:58.118,2.050028E-3,73.620108E+0,3.978159E-3,997.766717E-3,1.007213E+0,0.000000E+0,1.014535E+0,3.118423E+0,0.000000E+0,73.160731E+0,3.982634E-3,997.315658E-3,1.024125E+0,0.000000E+0,1.065916E+0,2.829498E+0,0.000000E+0,80.012902E+0,30.312525E+0,71.479537E+0,3.974657E-3,3.971804E-3,0.000000E+0,1.025964E+0,1.000000E+0,44.000000E+0,98.135286E+0,23.476759E+0,8.287796E-3,12.771664E-3,1.000000E+0,2.652349E+0,1.000000E+0,20.000000E+0,6.461508E-3,42.394594E+0,0.000000E+0,2.558732E+0,0.000000E+0,1.986070E+0,0.000000E+0,1.981782E+0,0.000000E+0,1.988358E+0,10.000000E+0,8.981173E+0,0.000000E+0,-237.180246E-3,0.000000E+0,134.433309E-3,0.000000E+0,138.424655E-3,0.000000E+0,165.961989E-3,0.000000E+0,-198.058825E-3,0.000000E+0,2.164968E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.116036E-3,0.000000E+0,728.556854E-3,3.088930E+0,0.000000E+0,998.470060E-3,0.000000E+0,998.278862E-3,3.065371E+0,0.000000E+0,242.790480E+0,4.472962E-3,3.979572E-3,93.534111E+0,73.618189E+0,75.495071E+0,103.733254E+0,81.509805E+0,3.977821E-3,3.981908E-3,67.462457E+0,4.489867E+0,1.706020E+0,76.778065E+0,75.570453E+0,0.000000E+0,75.107547E+0,77.069225E+0,0.000000E+0,74.516550E+0,1.075355E+0,1.007278E+0,2.069790E+0,60.000000E+0,46.000000E+0,61.100000E+0,10.885891E-3,68.399589E+0,30.085298E+0,0.000000E+0,1.317312E+0,1.321974E+0,1.003861E+0,60.000000E+0,1.000000E+0,1.343291E+0,666.359313E-3,2.017907E+0,60.000000E+0,1.883534E+0,0.000000E+0,72.698911E+0,1.053442E+0,1.053384E+0,1.001543E+0,50.000000E+0,1.000000E+0,84.898508E+0,2.699673E+0,2.522307E+0,1.217650E+0,27.000000E+0,0.000000E+0,1.322013E+0,1.312917E+0,1.004136E+0,60.000000E+0,3.989692E-3,47.202424E+0,9.141699E-3,23.721768E+0,4.528208E+0,30.122735E+0,0.000000E+0,23.736317E-3,0.000000E+0,49.867282E-3,0.000000E+0,19.460458E-3,0.000000E+0,14.338970E-3,0.000000E+0,15.917290E-3,2.020545E+0,2.013748E+0,2.018515E+0,2.023927E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.952301E+0,5.698403E+0,0.000000E+0,81.276537E-3,0.000000E+0,43.593334E-3,9.500000E+0,9.792764E+0,0.000000E+0,18.526350E-3,10.000000E+0,9.778334E+0,0.000000E+0,43.103052E-3,996.474654E-3,3.078760E+0,997.407989E-3,3.069169E+0,999.821787E-3,3.059787E+0,997.343621E-3,3.055088E+0,33.063417E-3,7.822961E+0,1.000000E+0,1.000000E+0,73.634196E+0,73.671219E+0,2.028871E+0,72.930284E+0,72.966882E+0,2.055326E+0,72.699098E+0,73.198874E+0,2.067710E+0,72.951063E+0,73.299546E+0,2.070013E+0
 10/25/2017,16:39:08.118,600.862443E-6,73.621605E+0,3.984320E-3,998.765490E-3,1.000203E+0,0.000000E+0,1.014423E+0,3.118391E+0,0.000000E+0,73.162603E+0,3.979262E-3,996.751834E-3,994.902028E-3,0.000000E+0,1.068104E+0,2.848620E+0,0.000000E+0,80.015760E+0,30.323023E+0,71.426714E+0,3.971480E-3,3.969534E-3,0.000000E+0,1.024817E+0,1.000000E+0,44.000000E+0,98.127247E+0,23.491373E+0,8.301285E-3,12.798902E-3,1.000000E+0,2.650832E+0,1.000000E+0,20.000000E+0,6.447561E-3,42.390311E+0,0.000000E+0,2.557024E+0,0.000000E+0,1.987875E+0,0.000000E+0,1.982620E+0,0.000000E+0,1.988874E+0,10.000000E+0,8.992504E+0,0.000000E+0,-224.948704E-3,0.000000E+0,138.585596E-3,0.000000E+0,138.102772E-3,0.000000E+0,165.414202E-3,0.000000E+0,-180.819633E-3,0.000000E+0,2.170478E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.727532E-3,0.000000E+0,1.009907E+0,3.088962E+0,0.000000E+0,998.453968E-3,0.000000E+0,999.493361E-3,3.066433E+0,0.000000E+0,242.790818E+0,4.472508E-3,3.983335E-3,93.539560E+0,73.623290E+0,75.499800E+0,103.745112E+0,81.512149E+0,3.979832E-3,3.982037E-3,67.460680E+0,4.473758E+0,1.708293E+0,76.780734E+0,75.572420E+0,0.000000E+0,75.106423E+0,77.075875E+0,0.000000E+0,74.519499E+0,1.076633E+0,1.006049E+0,2.074907E+0,60.000000E+0,46.000000E+0,61.100000E+0,10.885048E-3,68.397625E+0,30.078563E+0,0.000000E+0,1.319643E+0,1.324305E+0,1.008032E+0,60.000000E+0,1.000000E+0,1.347822E+0,660.415646E-3,2.033756E+0,60.000000E+0,1.887595E+0,0.000000E+0,72.699145E+0,1.052452E+0,1.054453E+0,1.014611E+0,50.000000E+0,1.000000E+0,84.906434E+0,2.705660E+0,2.518617E+0,1.210129E+0,27.000000E+0,0.000000E+0,1.320751E+0,1.313779E+0,1.010906E+0,60.000000E+0,3.987811E-3,47.199349E+0,9.293647E-3,23.720655E+0,4.444116E+0,30.122039E+0,0.000000E+0,7.102842E-3,0.000000E+0,43.618422E-3,0.000000E+0,25.226159E-3,0.000000E+0,20.169092E-3,0.000000E+0,15.595184E-3,2.020931E+0,2.013490E+0,2.018322E+0,2.023830E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.952792E+0,5.698919E+0,0.000000E+0,82.694896E-3,0.000000E+0,50.910774E-3,9.500000E+0,9.792861E+0,0.000000E+0,25.709318E-3,10.000000E+0,9.778269E+0,0.000000E+0,45.390006E-3,996.426378E-3,3.079404E+0,997.150517E-3,3.068413E+0,998.936728E-3,3.062137E+0,998.083852E-3,3.055748E+0,27.908458E-3,7.860013E+0,1.000000E+0,1.000000E+0,73.633634E+0,73.674870E+0,2.026618E+0,72.931407E+0,72.966835E+0,2.055087E+0,72.698958E+0,73.200465E+0,2.061114E+0,72.951484E+0,73.299967E+0,2.069486E+0
 10/25/2017,16:39:18.118,-43.211183E-6,73.623758E+0,3.976473E-3,998.507742E-3,1.001768E+0,0.000000E+0,1.013625E+0,3.118423E+0,0.000000E+0,73.164334E+0,3.982180E-3,998.394977E-3,955.422144E-3,0.000000E+0,1.065549E+0,2.851375E+0,0.000000E+0,80.019274E+0,30.349546E+0,71.409917E+0,3.976408E-3,3.970896E-3,0.000000E+0,1.024897E+0,1.000000E+0,44.000000E+0,98.118644E+0,23.520508E+0,8.307706E-3,12.837100E-3,1.000000E+0,2.656821E+0,1.000000E+0,20.000000E+0,6.450934E-3,42.388310E+0,0.000000E+0,2.562083E+0,0.000000E+0,1.985618E+0,0.000000E+0,1.981944E+0,0.000000E+0,1.988842E+0,10.000000E+0,9.003995E+0,0.000000E+0,-216.483189E-3,0.000000E+0,137.072747E-3,0.000000E+0,138.328090E-3,0.000000E+0,157.874070E-3,0.000000E+0,-186.780849E-3,0.000000E+0,2.171252E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.791900E-3,0.000000E+0,1.006536E+0,3.089783E+0,0.000000E+0,998.196496E-3,0.000000E+0,1.006397E+0,3.065001E+0,0.000000E+0,242.772918E+0,4.471340E-3,3.980740E-3,93.542707E+0,73.625678E+0,75.498629E+0,103.760076E+0,81.514024E+0,3.978145E-3,3.975421E-3,67.461054E+0,4.483101E+0,1.708502E+0,76.764156E+0,75.576774E+0,0.000000E+0,75.109607E+0,77.089597E+0,0.000000E+0,74.521419E+0,1.073790E+0,1.005155E+0,2.070013E+0,60.000000E+0,46.000000E+0,61.100000E+0,10.891663E-3,68.403237E+0,30.074801E+0,0.000000E+0,1.315524E+0,1.331922E+0,1.002806E+0,60.000000E+0,1.000000E+0,1.343467E+0,658.610177E-3,2.032270E+0,60.000000E+0,1.901231E+0,0.000000E+0,72.697600E+0,1.052021E+0,1.052873E+0,995.855708E-3,50.000000E+0,1.000000E+0,84.881718E+0,2.692105E+0,2.519416E+0,1.232646E+0,27.000000E+0,0.000000E+0,1.325239E+0,1.321896E+0,1.005589E+0,60.000000E+0,3.988394E-3,47.201119E+0,9.326072E-3,23.725665E+0,4.378068E+0,30.117254E+0,0.000000E+0,172.227671E-6,0.000000E+0,46.002008E-3,0.000000E+0,23.196890E-3,0.000000E+0,24.098787E-3,0.000000E+0,18.816246E-3,2.021060E+0,2.013394E+0,2.018161E+0,2.023733E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.950577E+0,5.697501E+0,0.000000E+0,83.565252E-3,0.000000E+0,43.142038E-3,9.500000E+0,9.794375E+0,0.000000E+0,26.192477E-3,10.000000E+0,9.778108E+0,0.000000E+0,41.460311E-3,996.345918E-3,3.078696E+0,998.389600E-3,3.069636E+0,999.290751E-3,3.058532E+0,999.242476E-3,3.056102E+0,28.875013E-3,7.877734E+0,1.000000E+0,1.000000E+0,73.637707E+0,73.669722E+0,2.032035E+0,72.933513E+0,72.969596E+0,2.057833E+0,72.697694E+0,73.198640E+0,2.067103E+0,72.956820E+0,73.303478E+0,2.067587E+0
 10/25/2017,16:39:28.118,761.880850E-6,73.624414E+0,3.983412E-3,997.798935E-3,1.015660E+0,0.000000E+0,1.015254E+0,3.119825E+0,0.000000E+0,73.162369E+0,3.981337E-3,997.831154E-3,968.614008E-3,0.000000E+0,1.067801E+0,2.852438E+0,0.000000E+0,80.019462E+0,30.352101E+0,71.402291E+0,3.977640E-3,3.971804E-3,0.000000E+0,1.024642E+0,1.000000E+0,44.000000E+0,98.133922E+0,23.546025E+0,8.320546E-3,12.829512E-3,1.000000E+0,2.657492E+0,1.000000E+0,20.000000E+0,6.467411E-3,42.388123E+0,0.000000E+0,2.570203E+0,0.000000E+0,1.984232E+0,0.000000E+0,1.981944E+0,0.000000E+0,1.988423E+0,10.000000E+0,9.002321E+0,0.000000E+0,-213.682810E-3,0.000000E+0,138.295901E-3,0.000000E+0,140.420327E-3,0.000000E+0,150.881726E-3,0.000000E+0,-185.234155E-3,0.000000E+0,2.174313E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.596499E-3,0.000000E+0,1.010194E+0,3.088093E+0,0.000000E+0,998.244772E-3,0.000000E+0,1.004927E+0,3.066031E+0,0.000000E+0,242.783822E+0,4.468097E-3,3.983529E-3,93.549612E+0,73.626005E+0,75.502001E+0,103.771605E+0,81.511352E+0,3.980351E-3,3.976718E-3,67.459512E+0,4.484712E+0,1.711951E+0,76.773991E+0,75.576727E+0,0.000000E+0,75.111714E+0,77.102383E+0,0.000000E+0,74.523619E+0,1.080739E+0,1.001019E+0,2.072835E+0,60.000000E+0,46.000000E+0,61.100000E+0,10.879989E-3,68.401086E+0,30.071828E+0,0.000000E+0,1.312299E+0,1.325439E+0,997.292551E-3,60.000000E+0,1.000000E+0,1.344057E+0,665.208926E-3,2.023675E+0,60.000000E+0,1.884017E+0,0.000000E+0,72.700408E+0,1.051446E+0,1.050143E+0,984.066048E-3,50.000000E+0,1.000000E+0,84.865022E+0,2.697581E+0,2.523777E+0,1.211742E+0,27.000000E+0,0.000000E+0,1.323642E+0,1.318908E+0,992.638697E-3,60.000000E+0,3.987746E-3,47.199256E+0,9.359536E-3,23.733228E+0,4.380001E+0,30.114793E+0,0.000000E+0,-859.305657E-6,0.000000E+0,42.652104E-3,0.000000E+0,20.040249E-3,0.000000E+0,24.485315E-3,0.000000E+0,19.267194E-3,2.020963E+0,2.013813E+0,2.018064E+0,2.023830E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.948988E+0,5.697823E+0,0.000000E+0,80.760771E-3,0.000000E+0,50.298301E-3,9.500000E+0,9.792249E+0,0.000000E+0,23.261311E-3,10.000000E+0,9.777561E+0,0.000000E+0,42.491050E-3,996.716033E-3,3.079227E+0,999.049372E-3,3.068187E+0,997.568909E-3,3.060527E+0,997.440173E-3,3.054638E+0,31.130307E-3,7.945718E+0,1.000000E+0,1.000000E+0,73.638175E+0,73.673279E+0,2.033969E+0,72.929442E+0,72.967396E+0,2.049339E+0,72.696618E+0,73.199951E+0,2.067375E+0,72.952561E+0,73.305022E+0,2.067012E+0
 10/25/2017,16:39:38.118,1.727991E-3,73.627690E+0,3.981921E-3,997.847263E-3,1.003285E+0,0.000000E+0,1.013433E+0,3.116571E+0,0.000000E+0,73.169061E+0,3.981013E-3,996.832381E-3,1.007567E+0,0.000000E+0,1.066427E+0,2.848620E+0,0.000000E+0,80.023726E+0,30.354841E+0,71.395741E+0,3.972582E-3,3.973555E-3,0.000000E+0,1.023909E+0,1.000000E+0,44.000000E+0,98.140034E+0,23.555536E+0,8.309651E-3,12.814207E-3,1.000000E+0,2.651886E+0,1.000000E+0,20.000000E+0,6.438739E-3,42.385051E+0,0.000000E+0,2.571331E+0,0.000000E+0,1.988713E+0,0.000000E+0,1.982749E+0,0.000000E+0,1.988939E+0,10.000000E+0,9.000808E+0,0.000000E+0,-219.766393E-3,0.000000E+0,137.040559E-3,0.000000E+0,138.617784E-3,0.000000E+0,155.682921E-3,0.000000E+0,-191.420931E-3,0.000000E+0,2.174023E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.162016E-3,0.000000E+0,1.004524E+0,3.089703E+0,0.000000E+0,998.582704E-3,0.000000E+0,1.004975E+0,3.065677E+0,0.000000E+0,242.788213E+0,4.473675E-3,3.980740E-3,93.555295E+0,73.625022E+0,75.504997E+0,103.783557E+0,81.514071E+0,3.978470E-3,3.977042E-3,67.461616E+0,4.485679E+0,1.712290E+0,76.779470E+0,75.581363E+0,0.000000E+0,75.114101E+0,77.113389E+0,0.000000E+0,74.526943E+0,1.072800E+0,1.003670E+0,2.070730E+0,60.000000E+0,46.000000E+0,61.100000E+0,10.891533E-3,68.401507E+0,30.066719E+0,0.000000E+0,1.316386E+0,1.325216E+0,1.001863E+0,60.000000E+0,1.000000E+0,1.349848E+0,664.410046E-3,2.033229E+0,60.000000E+0,1.884710E+0,0.000000E+0,72.700221E+0,1.055214E+0,1.056401E+0,991.398642E-3,50.000000E+0,1.000000E+0,84.885142E+0,2.696432E+0,2.517771E+0,1.215175E+0,27.000000E+0,0.000000E+0,1.322636E+0,1.320106E+0,992.383208E-3,60.000000E+0,3.990016E-3,47.198883E+0,9.300067E-3,23.759441E+0,4.378712E+0,30.115164E+0,0.000000E+0,-1.375072E-3,0.000000E+0,45.196742E-3,0.000000E+0,21.521938E-3,0.000000E+0,23.551207E-3,0.000000E+0,19.267194E-3,2.020802E+0,2.013651E+0,2.018290E+0,2.023605E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.950440E+0,5.689119E+0,0.000000E+0,83.500781E-3,0.000000E+0,44.786045E-3,9.500000E+0,9.791895E+0,0.000000E+0,25.226159E-3,10.000000E+0,9.778785E+0,0.000000E+0,43.328527E-3,996.828677E-3,3.078390E+0,996.989597E-3,3.068718E+0,999.902247E-3,3.059964E+0,999.580407E-3,3.054750E+0,29.519383E-3,8.002748E+0,1.000000E+0,1.000000E+0,73.640281E+0,73.674028E+0,2.031556E+0,72.931782E+0,72.973340E+0,2.047471E+0,72.699238E+0,73.201167E+0,2.061625E+0,72.954760E+0,73.304226E+0,2.069518E+0
 10/25/2017,16:39:48.118,-1.331358E-3,73.627456E+0,3.983088E-3,997.895591E-3,1.014462E+0,0.000000E+0,1.013273E+0,3.113912E+0,0.000000E+0,73.166581E+0,3.977511E-3,997.702280E-3,955.629513E-3,0.000000E+0,1.063537E+0,2.846252E+0,0.000000E+0,80.025225E+0,30.361669E+0,71.353680E+0,3.976862E-3,3.968431E-3,0.000000E+0,1.024387E+0,1.000000E+0,44.000000E+0,98.098242E+0,23.557067E+0,8.335592E-3,12.834506E-3,1.000000E+0,2.649889E+0,1.000000E+0,20.000000E+0,6.529231E-3,42.386401E+0,0.000000E+0,2.576745E+0,0.000000E+0,1.986876E+0,0.000000E+0,1.981009E+0,0.000000E+0,1.988358E+0,10.000000E+0,9.012654E+0,0.000000E+0,-217.867284E-3,0.000000E+0,135.946158E-3,0.000000E+0,137.684324E-3,0.000000E+0,152.267306E-3,0.000000E+0,-186.619735E-3,0.000000E+0,2.172412E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.357416E-3,0.000000E+0,1.007079E+0,3.089670E+0,0.000000E+0,998.904544E-3,0.000000E+0,1.002450E+0,3.066144E+0,0.000000E+0,242.799117E+0,4.336933E-3,3.981843E-3,93.559053E+0,73.622869E+0,75.506683E+0,103.795133E+0,81.517586E+0,3.976329E-3,3.981908E-3,67.462317E+0,4.480202E+0,1.709340E+0,76.763079E+0,75.584266E+0,0.000000E+0,75.117753E+0,77.119431E+0,0.000000E+0,74.527036E+0,1.069749E+0,1.004851E+0,2.073648E+0,60.000000E+0,46.000000E+0,61.100000E+0,10.882518E-3,68.400291E+0,30.061935E+0,0.000000E+0,1.318797E+0,1.331204E+0,1.002742E+0,60.000000E+0,1.000000E+0,1.352624E+0,660.639332E-3,2.040163E+0,60.000000E+0,1.888675E+0,0.000000E+0,72.700361E+0,1.051686E+0,1.053144E+0,1.010792E+0,50.000000E+0,1.000000E+0,84.932228E+0,2.698555E+0,2.520247E+0,1.233732E+0,27.000000E+0,0.000000E+0,1.318451E+0,1.316607E+0,1.005381E+0,60.000000E+0,3.987162E-3,47.197486E+0,9.318485E-3,23.783567E+0,4.427685E+0,30.109405E+0,0.000000E+0,-2.857901E-3,0.000000E+0,45.164532E-3,0.000000E+0,26.095846E-3,0.000000E+0,23.132469E-3,0.000000E+0,17.592242E-3,2.020802E+0,2.013845E+0,2.018129E+0,2.023733E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.954173E+0,5.680867E+0,0.000000E+0,84.693492E-3,0.000000E+0,44.366984E-3,9.500000E+0,9.792603E+0,0.000000E+0,26.997743E-3,10.000000E+0,9.778366E+0,0.000000E+0,38.786829E-3,996.860861E-3,3.079082E+0,997.504541E-3,3.068590E+0,996.265458E-3,3.060865E+0,997.375805E-3,3.055201E+0,37.896190E-3,7.940241E+0,1.000000E+0,1.000000E+0,73.641311E+0,73.677913E+0,2.031636E+0,72.932484E+0,72.972966E+0,2.052277E+0,72.702187E+0,73.202665E+0,2.066592E+0,72.955416E+0,73.305116E+0,2.069774E+0
