date,time,ahu_dp,ahu1_cc_out_rtd,ahu1_f_cc,ahu1_f_ra,ahu1_fan_power,ahu1_on,ahu1_p_down,ahu1_t_ra,ahu1_vfd,ahu2_cc_out_rtd,ahu2_f_cc,ahu2_f_ra,ahu2_fan_power,ahu2_on,ahu2_p_down,ahu2_t_ra,ahu2_vfd,ch1_c_out_rtd,ch1_e_in_rtd,ch1_e_out_rtd,ch1_f_c,ch1_f_e,ch1_on,ch1_power,ch1_t_reset,ch1_t_sp,ch2_c_out_rtd,ch2_e_out_rtd,ch2_f_c,ch2_f_e,ch2_on,ch2_power,ch2_t_reset,ch2_t_sp,cl_f,cw_in_rtd,d15_pos_c,d15_pos_fb,d16_pos_c,d16_pos_fb,d17_pos_c,d17_pos_fb,d18_pos_c,d18_pos_fb,d2_pos_c,d2_pos_fb,d3_pos_c,d3_pos_fb,d4_pos_c,d4_pos_fb,d5_pos_c,d5_pos_fb,d6_pos_c,d6_pos_fb,d7_pos_c,d7_pos_fb,d8_pos_c,d8_pos_fb,dx_ds_c,dx_m_cs,dx_m_din,dx_m_sclk,dx_m_spi,dx_sp_cs,dx_sp_din,dx_sp_sclk,dx_sp_spi,dx_z_cs,dx_z_din,dx_z_sclk,dx_z_spi,exf1_f,exf1_on,exf1_power,exf1_t_in,exf1_vfd,exf2_f,exf2_on,exf2_power,exf2_t_in,exf2_vfd,hw_rtd,hx1_f_hw,hx1_f_pg,hx1_hw_rtd,hx1_pg_rtd,hx2_cw_rtd,hx2_hw_rtd,hx3_cw_rtd,hx3_f_cw,hx3_f_pg,hx3_pg_rtd,indoor_p,indoor_rh,indoor_rtd,oau_cc_rtd,oau_heat_c,oau_hs_rtd,oau_in_rtd,oau_on,oau_out_rtd,oau_p_down,oau_power,oau_rh,oau_vfd,outdoor_rh,outdoor_rtd,pl_f,pl_in_rtd,pl_out_rtd,pump1_on,pump1_p_down,pump1_p_up,pump1_power,pump1_vfd,pump2_on,pump2_p_down,pump2_p_up,pump2_power,pump2_vfd,pump3_dp,pump3_on,pump3_out_rtd,pump3_p_down,pump3_p_up,pump3_power,pump3_vfd,pump4_on,pump4_out_rtd,pump4_p_down,pump4_p_up,pump4_power,pump4_vfd,pump5_on,pump5_p_down,pump5_p_up,pump5_power,pump5_vfd,sl_f,sl_out_rtd,ts_f,ts_in_rtd,ts_meter,ts_out_rtd,v1_pos_c,v1_pos_fb,v10_pos_c,v10_pos_fb,v11_pos_c,v11_pos_fb,v12_pos_c,v12_pos_fb,v13_pos_c,v13_pos_fb,v14_pos_fb,v15_pos_fb,v16_pos_fb,v17_pos_fb,v18_pos_c,v18_pos_fb,v19_pos_c,v19_pos_fb,v20_pos_c,v20_pos_fb,v3_pos_c,v3_pos_fb,v4_pos_c,v4_pos_fb,v5_pos_c,v5_pos_fb,v6_pos_c,v6_pos_fb,v7_pos_c,v7_pos_fb,v8_pos_c,v8_pos_fb,v9_pos_c,v9_pos_fb,vav1_f,vav1_t_out,vav2_f,vav2_t_out,vav3_f,vav3_t_out,vav4_f,vav4_t_out,vch1_pos_fb,vch2_pos_fb,vsh_in,vsh_out,zs1_heat_rtd,zs1_out_rtd,zs1_rh,zs2_heat_rtd,zs2_out_rtd,zs2_rh,zs3_heat_rtd,zs3_out_rtd,zs3_rh,zs4_heat_rtd,zs4_out_rtd,zs4_rh
 10/25/2017,16:39:58.118,439.844037E-6,73.625397E+0,3.981272E-3,998.797708E-3,1.006814E+0,0.000000E+0,1.014774E+0,3.116764E+0,0.000000E+0,73.166300E+0,3.981661E-3,998.378868E-3,1.016452E+0,0.000000E+0,1.068567E+0,2.849780E+0,0.000000E+0,80.025506E+0,30.358093E+0,71.239942E+0,3.971739E-3,3.968885E-3,0.000000E+0,1.022046E+0,1.000000E+0,44.000000E+0,97.918201E+0,23.558134E+0,8.383452E-3,12.840083E-3,1.000000E+0,2.641632E+0,1.000000E+0,20.000000E+0,6.511327E-3,42.389101E+0,0.000000E+0,2.578162E+0,0.000000E+0,1.986037E+0,0.000000E+0,1.982298E+0,0.000000E+0,1.988133E+0,10.000000E+0,8.989156E+0,0.000000E+0,-222.438019E-3,0.000000E+0,136.718676E-3,0.000000E+0,138.006207E-3,0.000000E+0,165.285310E-3,0.000000E+0,-180.368514E-3,0.000000E+0,2.177406E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.322935E-3,0.000000E+0,1.003501E+0,3.090427E+0,0.000000E+0,998.341324E-3,0.000000E+0,1.010504E+0,3.065645E+0,0.000000E+0,242.790046E+0,4.013563E-3,3.982945E-3,93.561307E+0,73.619686E+0,75.509071E+0,103.805721E+0,81.519648E+0,3.978924E-3,3.979183E-3,67.463906E+0,4.471825E+0,1.708970E+0,76.791693E+0,75.585296E+0,0.000000E+0,75.116723E+0,77.123131E+0,0.000000E+0,74.533403E+0,1.077688E+0,1.007869E+0,2.068514E+0,60.000000E+0,45.000000E+0,61.000000E+0,10.887771E-3,68.398981E+0,30.055850E+0,0.000000E+0,1.317599E+0,1.327962E+0,1.000936E+0,60.000000E+0,1.000000E+0,1.342430E+0,663.898763E-3,2.036088E+0,60.000000E+0,1.881954E+0,0.000000E+0,72.698958E+0,1.053952E+0,1.053879E+0,999.466092E-3,50.000000E+0,1.000000E+0,85.052432E+0,2.697038E+0,2.517627E+0,1.220062E+0,27.000000E+0,0.000000E+0,1.326852E+0,1.318173E+0,1.007122E+0,60.000000E+0,3.987940E-3,47.196181E+0,9.388590E-3,23.794888E+0,4.430584E+0,30.109312E+0,0.000000E+0,-7.532037E-3,0.000000E+0,43.747265E-3,0.000000E+0,24.646368E-3,0.000000E+0,19.524879E-3,0.000000E+0,14.403391E-3,2.021124E+0,2.013813E+0,2.018032E+0,2.023605E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.964077E+0,5.660397E+0,0.000000E+0,83.371839E-3,0.000000E+0,43.561099E-3,9.500000E+0,9.792958E+0,0.000000E+0,25.032895E-3,10.000000E+0,9.778334E+0,0.000000E+0,44.359266E-3,996.506838E-3,3.079114E+0,998.099944E-3,3.068879E+0,999.966615E-3,3.061107E+0,999.371211E-3,3.056826E+0,29.841567E-3,7.905121E+0,1.000000E+0,1.000000E+0,73.642013E+0,73.679410E+0,2.023246E+0,72.931828E+0,72.971936E+0,2.056779E+0,72.701812E+0,73.203414E+0,2.059852E+0,72.955041E+0,73.310311E+0,2.071210E+0
 10/25/2017,16:40:08.118,2.050028E-3,73.626894E+0,3.983672E-3,997.782826E-3,997.488677E-3,0.000000E+0,1.013577E+0,3.116297E+0,0.000000E+0,73.167611E+0,3.977900E-3,997.525078E-3,992.636920E-3,0.000000E+0,1.066092E+0,2.836248E+0,0.000000E+0,80.026116E+0,30.354841E+0,71.152968E+0,3.978548E-3,3.971804E-3,0.000000E+0,1.024690E+0,1.000000E+0,44.000000E+0,97.866916E+0,23.558830E+0,8.407642E-3,12.831003E-3,1.000000E+0,2.636968E+0,1.000000E+0,20.000000E+0,6.494072E-3,42.394408E+0,0.000000E+0,2.581095E+0,0.000000E+0,1.988681E+0,0.000000E+0,1.982072E+0,0.000000E+0,1.988229E+0,10.000000E+0,8.990765E+0,0.000000E+0,-224.369315E-3,0.000000E+0,137.748701E-3,0.000000E+0,139.004043E-3,0.000000E+0,165.446424E-3,0.000000E+0,-188.456434E-3,0.000000E+0,2.173153E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.824084E-3,0.000000E+0,970.932277E-3,3.089413E+0,0.000000E+0,999.081556E-3,0.000000E+0,988.530914E-3,3.066385E+0,0.000000E+0,242.792507E+0,4.376178E-3,3.980545E-3,93.568400E+0,73.619499E+0,75.509117E+0,103.817062E+0,81.520304E+0,3.977107E-3,3.981648E-3,67.463953E+0,4.464092E+0,1.709647E+0,76.773007E+0,75.590540E+0,0.000000E+0,75.121452E+0,77.120555E+0,0.000000E+0,74.534620E+0,1.069445E+0,1.004851E+0,2.072293E+0,60.000000E+0,45.000000E+0,61.000000E+0,10.880508E-3,68.401787E+0,30.054271E+0,0.000000E+0,1.319084E+0,1.325982E+0,1.001400E+0,60.000000E+0,1.000000E+0,1.343706E+0,663.611166E-3,2.042719E+0,60.000000E+0,1.895557E+0,0.000000E+0,72.699706E+0,1.054655E+0,1.055028E+0,1.005345E+0,50.000000E+0,1.000000E+0,85.136947E+0,2.692376E+0,2.516477E+0,1.208739E+0,27.000000E+0,0.000000E+0,1.323674E+0,1.318285E+0,1.003641E+0,60.000000E+0,3.990081E-3,47.193759E+0,9.305061E-3,23.799064E+0,4.464736E+0,30.109358E+0,0.000000E+0,-19.459141E-3,0.000000E+0,50.736969E-3,0.000000E+0,24.807421E-3,0.000000E+0,18.236455E-3,0.000000E+0,14.467812E-3,2.021028E+0,2.013394E+0,2.018451E+0,2.023701E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.971207E+0,5.661300E+0,0.000000E+0,84.081019E-3,0.000000E+0,51.007480E-3,9.500000E+0,9.791959E+0,0.000000E+0,24.807421E-3,10.000000E+0,9.778978E+0,0.000000E+0,41.299258E-3,997.295345E-3,3.079033E+0,998.920636E-3,3.070006E+0,998.148220E-3,3.059224E+0,997.568909E-3,3.055587E+0,28.230643E-3,7.860658E+0,1.000000E+0,1.000000E+0,73.640843E+0,73.680815E+0,2.028599E+0,72.931875E+0,72.972170E+0,2.056428E+0,72.701438E+0,73.205192E+0,2.061289E+0,72.957522E+0,73.310826E+0,2.071306E+0
 10/25/2017,16:40:18.118,439.844037E-6,73.625912E+0,3.985098E-3,998.636616E-3,1.005680E+0,0.000000E+0,1.013816E+0,3.116071E+0,0.000000E+0,73.168219E+0,3.975371E-3,997.476750E-3,990.531326E-3,0.000000E+0,1.067529E+0,2.850424E+0,0.000000E+0,80.031926E+0,30.362598E+0,71.205882E+0,3.977640E-3,3.969404E-3,0.000000E+0,1.025646E+0,1.000000E+0,44.000000E+0,97.898599E+0,23.557206E+0,8.424568E-3,12.834765E-3,1.000000E+0,2.654122E+0,1.000000E+0,20.000000E+0,6.534874E-3,42.396409E+0,0.000000E+0,2.579967E+0,0.000000E+0,1.986456E+0,0.000000E+0,1.982040E+0,0.000000E+0,1.988229E+0,10.000000E+0,8.992246E+0,0.000000E+0,-220.217028E-3,0.000000E+0,136.622112E-3,0.000000E+0,139.551244E-3,0.000000E+0,165.510870E-3,0.000000E+0,-175.277314E-3,0.000000E+0,2.172090E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.920636E-3,0.000000E+0,1.002783E+0,3.090523E+0,0.000000E+0,997.681553E-3,0.000000E+0,1.008426E+0,3.064888E+0,0.000000E+0,242.792507E+0,4.376502E-3,3.984178E-3,93.572111E+0,73.615755E+0,75.510990E+0,103.829861E+0,81.521289E+0,3.976978E-3,3.980091E-3,67.459278E+0,4.472469E+0,1.708857E+0,76.787338E+0,75.590821E+0,0.000000E+0,75.121077E+0,77.120040E+0,0.000000E+0,74.535135E+0,1.076154E+0,1.007182E+0,2.069599E+0,60.000000E+0,45.000000E+0,61.000000E+0,10.880184E-3,68.399917E+0,30.051252E+0,0.000000E+0,1.317583E+0,1.330166E+0,1.002071E+0,60.000000E+0,1.000000E+0,1.345381E+0,663.866808E-3,2.039204E+0,60.000000E+0,1.892801E+0,0.000000E+0,72.698911E+0,1.054527E+0,1.054278E+0,1.012741E+0,50.000000E+0,1.000000E+0,85.166683E+0,2.692600E+0,2.512707E+0,1.213323E+0,27.000000E+0,0.000000E+0,1.323817E+0,1.315649E+0,1.003736E+0,60.000000E+0,3.990600E-3,47.192454E+0,9.287615E-3,23.803425E+0,4.435417E+0,30.104574E+0,0.000000E+0,7.135078E-3,0.000000E+0,44.713583E-3,0.000000E+0,25.129527E-3,0.000000E+0,20.201302E-3,0.000000E+0,15.240867E-3,2.020802E+0,2.013394E+0,2.018612E+0,2.023894E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.973913E+0,5.660171E+0,0.000000E+0,81.437714E-3,0.000000E+0,42.368388E-3,9.500000E+0,9.792281E+0,0.000000E+0,25.516055E-3,10.000000E+0,9.778462E+0,0.000000E+0,44.230424E-3,995.895342E-3,3.079581E+0,997.826381E-3,3.068574E+0,996.426378E-3,3.059739E+0,999.194200E-3,3.057309E+0,29.197198E-3,7.808784E+0,1.000000E+0,1.000000E+0,73.642247E+0,73.684746E+0,2.026250E+0,72.932250E+0,72.973621E+0,2.059908E+0,72.705369E+0,73.202431E+0,2.063414E+0,72.958551E+0,73.311200E+0,2.065432E+0
 10/25/2017,16:40:28.118,-365.247996E-6,73.627550E+0,3.983477E-3,998.717162E-3,1.002327E+0,0.000000E+0,1.014679E+0,3.117424E+0,0.000000E+0,73.171261E+0,3.979456E-3,997.525078E-3,1.011460E+0,0.000000E+0,1.068072E+0,2.847025E+0,0.000000E+0,80.032910E+0,30.357489E+0,71.320742E+0,3.971544E-3,3.968107E-3,0.000000E+0,1.024037E+0,1.000000E+0,44.000000E+0,97.985093E+0,23.553262E+0,8.413868E-3,12.838397E-3,1.000000E+0,2.656438E+0,1.000000E+0,20.000000E+0,6.498418E-3,42.398318E+0,0.000000E+0,2.571943E+0,0.000000E+0,1.986843E+0,0.000000E+0,1.982911E+0,0.000000E+0,1.988777E+0,10.000000E+0,8.998845E+0,0.000000E+0,-211.783702E-3,0.000000E+0,137.298065E-3,0.000000E+0,138.102772E-3,0.000000E+0,160.419670E-3,0.000000E+0,-182.076322E-3,0.000000E+0,2.174990E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.226384E-3,0.000000E+0,1.009220E+0,3.090266E+0,0.000000E+0,997.922932E-3,0.000000E+0,1.007180E+0,3.066498E+0,0.000000E+0,242.780879E+0,4.372870E-3,3.981389E-3,93.578405E+0,73.617955E+0,75.512208E+0,103.842990E+0,81.523632E+0,3.979897E-3,3.980740E-3,67.457548E+0,4.470536E+0,1.716238E+0,76.820729E+0,75.594005E+0,0.000000E+0,75.123371E+0,77.121117E+0,0.000000E+0,74.536961E+0,1.076266E+0,1.009849E+0,2.075115E+0,60.000000E+0,45.000000E+0,61.000000E+0,10.883102E-3,68.399075E+0,30.047908E+0,0.000000E+0,1.319371E+0,1.327850E+0,1.009071E+0,60.000000E+0,1.000000E+0,1.343770E+0,665.640321E-3,2.039603E+0,60.000000E+0,1.888450E+0,0.000000E+0,72.700221E+0,1.052420E+0,1.055922E+0,1.014802E+0,50.000000E+0,1.000000E+0,85.158006E+0,2.693302E+0,2.510854E+0,1.212157E+0,27.000000E+0,0.000000E+0,1.323274E+0,1.319627E+0,1.004487E+0,60.000000E+0,3.989562E-3,47.194085E+0,9.275812E-3,23.799806E+0,4.386767E+0,30.104667E+0,0.000000E+0,2.203059E-3,0.000000E+0,44.874636E-3,0.000000E+0,25.838161E-3,0.000000E+0,21.586359E-3,0.000000E+0,17.463400E-3,2.020931E+0,2.013394E+0,2.018258E+0,2.023701E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.973468E+0,5.660494E+0,0.000000E+0,84.113254E-3,0.000000E+0,41.465797E-3,9.500000E+0,9.791959E+0,0.000000E+0,26.192477E-3,10.000000E+0,9.777722E+0,0.000000E+0,44.391477E-3,996.120630E-3,3.078953E+0,996.136722E-3,3.069877E+0,998.099944E-3,3.058564E+0,998.453968E-3,3.057615E+0,30.808122E-3,7.911887E+0,1.000000E+0,1.000000E+0,73.647068E+0,73.683529E+0,2.026298E+0,72.935011E+0,72.978488E+0,2.055071E+0,72.702514E+0,73.206035E+0,2.062839E+0,72.957568E+0,73.310358E+0,2.064697E+0
 10/25/2017,16:40:38.118,-687.284809E-6,73.626380E+0,3.979845E-3,998.282212E-3,1.001800E+0,0.000000E+0,1.014024E+0,3.117086E+0,0.000000E+0,73.170325E+0,3.981791E-3,996.848490E-3,996.529079E-3,0.000000E+0,1.064846E+0,2.845156E+0,0.000000E+0,80.035019E+0,30.353773E+0,71.287524E+0,3.976668E-3,3.966551E-3,0.000000E+0,1.024642E+0,1.000000E+0,44.000000E+0,98.075772E+0,23.553633E+0,8.423725E-3,12.841899E-3,1.000000E+0,2.660926E+0,1.000000E+0,20.000000E+0,6.506072E-3,42.397061E+0,0.000000E+0,2.572685E+0,0.000000E+0,1.986747E+0,0.000000E+0,1.982072E+0,0.000000E+0,1.988810E+0,10.000000E+0,9.004993E+0,0.000000E+0,-214.841587E-3,0.000000E+0,138.424655E-3,0.000000E+0,138.134960E-3,0.000000E+0,156.552936E-3,0.000000E+0,-192.290946E-3,0.000000E+0,2.171574E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.132128E-3,0.000000E+0,1.012398E+0,3.090877E+0,0.000000E+0,998.083852E-3,0.000000E+0,1.011207E+0,3.065339E+0,0.000000E+0,242.756224E+0,4.103017E-3,3.982491E-3,93.582210E+0,73.624133E+0,75.514408E+0,103.853531E+0,81.526491E+0,3.975421E-3,3.978145E-3,67.459512E+0,4.481168E+0,1.711290E+0,76.845550E+0,75.597095E+0,0.000000E+0,75.123278E+0,77.122194E+0,0.000000E+0,74.539348E+0,1.068663E+0,1.004372E+0,2.071830E+0,60.000000E+0,45.000000E+0,61.000000E+0,10.866954E-3,68.400665E+0,30.043867E+0,0.000000E+0,1.313528E+0,1.325982E+0,1.003621E+0,60.000000E+0,1.000000E+0,1.346450E+0,662.940107E-3,2.036344E+0,60.000000E+0,1.879102E+0,0.000000E+0,72.701110E+0,1.052180E+0,1.052841E+0,1.000249E+0,50.000000E+0,1.000000E+0,85.174890E+0,2.693334E+0,2.516541E+0,1.221243E+0,27.000000E+0,0.000000E+0,1.320559E+0,1.319052E+0,1.006180E+0,60.000000E+0,3.989821E-3,47.189892E+0,9.360055E-3,23.801708E+0,4.392244E+0,30.101044E+0,0.000000E+0,-182.361912E-6,0.000000E+0,43.167473E-3,0.000000E+0,23.357943E-3,0.000000E+0,23.905524E-3,0.000000E+0,18.848456E-3,2.020673E+0,2.013490E+0,2.018258E+0,2.023798E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.975138E+0,5.661332E+0,0.000000E+0,83.952077E-3,0.000000E+0,45.108399E-3,9.500000E+0,9.792797E+0,0.000000E+0,26.933322E-3,10.000000E+0,9.777174E+0,0.000000E+0,42.329997E-3,996.876953E-3,3.078760E+0,997.472357E-3,3.068686E+0,998.341324E-3,3.060222E+0,997.359713E-3,3.056360E+0,28.875013E-3,7.939274E+0,1.000000E+0,1.000000E+0,73.647723E+0,73.686806E+0,2.028248E+0,72.933466E+0,72.979564E+0,2.051702E+0,72.705135E+0,73.208983E+0,2.065522E+0,72.957522E+0,73.311153E+0,2.069758E+0
 10/25/2017,16:40:48.118,-1.331358E-3,73.631856E+0,3.982439E-3,998.378868E-3,1.002327E+0,0.000000E+0,1.015860E+0,3.112157E+0,0.000000E+0,73.173882E+0,3.974787E-3,997.831154E-3,971.293855E-3,0.000000E+0,1.064080E+0,2.837118E+0,0.000000E+0,80.034597E+0,30.362506E+0,71.257580E+0,3.975435E-3,3.969988E-3,0.000000E+0,1.025438E+0,1.000000E+0,44.000000E+0,98.120149E+0,23.556324E+0,8.439225E-3,12.832495E-3,1.000000E+0,2.657428E+0,1.000000E+0,20.000000E+0,6.502894E-3,42.399249E+0,0.000000E+0,2.573973E+0,0.000000E+0,1.988552E+0,0.000000E+0,1.982266E+0,0.000000E+0,1.988842E+0,10.000000E+0,8.998426E+0,0.000000E+0,-211.461819E-3,0.000000E+0,137.233689E-3,0.000000E+0,138.585596E-3,0.000000E+0,153.266212E-3,0.000000E+0,-192.000941E-3,0.000000E+0,2.174152E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.437876E-3,0.000000E+0,1.008964E+0,3.090926E+0,0.000000E+0,998.067760E-3,0.000000E+0,1.008554E+0,3.065564E+0,0.000000E+0,242.731520E+0,4.015445E-3,3.982751E-3,93.587142E+0,73.628392E+0,75.516234E+0,103.866801E+0,81.527710E+0,3.980610E-3,3.983789E-3,67.455350E+0,4.487290E+0,1.716416E+0,76.839555E+0,75.595924E+0,0.000000E+0,75.124589E+0,77.123740E+0,0.000000E+0,74.541595E+0,1.066874E+0,1.002951E+0,2.074142E+0,60.000000E+0,45.000000E+0,61.000000E+0,10.884010E-3,68.398888E+0,30.039222E+0,0.000000E+0,1.314295E+0,1.326573E+0,994.847323E-3,60.000000E+0,1.000000E+0,1.348301E+0,664.042561E-3,2.035513E+0,60.000000E+0,1.882148E+0,0.000000E+0,72.699566E+0,1.053410E+0,1.051851E+0,975.998598E-3,50.000000E+0,1.000000E+0,85.191071E+0,2.693829E+0,2.519017E+0,1.216437E+0,27.000000E+0,0.000000E+0,1.325191E+0,1.322375E+0,989.876224E-3,60.000000E+0,3.990600E-3,47.191662E+0,9.328861E-3,23.799945E+0,4.349071E+0,30.099279E+0,0.000000E+0,365.640169E-6,0.000000E+0,44.616951E-3,0.000000E+0,23.325732E-3,0.000000E+0,25.322791E-3,0.000000E+0,20.201302E-3,2.020931E+0,2.013394E+0,2.018451E+0,2.023669E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.976778E+0,5.658785E+0,0.000000E+0,82.791602E-3,0.000000E+0,45.978755E-3,9.500000E+0,9.791573E+0,0.000000E+0,22.552678E-3,10.000000E+0,9.775274E+0,0.000000E+0,44.681373E-3,996.893045E-3,3.078696E+0,997.762013E-3,3.067946E+0,996.088446E-3,3.062265E+0,999.306843E-3,3.054879E+0,14.376691E-3,7.976972E+0,1.000000E+0,1.000000E+0,73.648051E+0,73.688350E+0,2.031108E+0,72.932577E+0,72.982138E+0,2.056811E+0,72.701765E+0,73.211464E+0,2.059293E+0,72.958504E+0,73.313868E+0,2.069359E+0
 10/25/2017,16:40:58.118,1.244936E-3,73.631107E+0,3.983153E-3,997.202893E-3,1.001672E+0,0.000000E+0,1.015749E+0,3.112592E+0,0.000000E+0,73.174397E+0,3.981337E-3,998.121120E-3,990.834404E-3,0.000000E+0,1.064718E+0,2.850634E+0,0.000000E+0,80.038814E+0,30.354934E+0,71.236854E+0,3.971544E-3,3.972193E-3,0.000000E+0,1.023559E+0,1.000000E+0,44.000000E+0,98.127905E+0,23.551175E+0,8.435334E-3,12.793973E-3,1.000000E+0,2.651343E+0,1.000000E+0,20.000000E+0,6.543631E-3,42.399900E+0,0.000000E+0,2.575617E+0,0.000000E+0,1.988616E+0,0.000000E+0,1.982427E+0,0.000000E+0,1.987778E+0,10.000000E+0,8.999038E+0,0.000000E+0,-205.957625E-3,0.000000E+0,136.815241E-3,0.000000E+0,138.875290E-3,0.000000E+0,157.390728E-3,0.000000E+0,-197.607706E-3,0.000000E+0,2.180951E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.598796E-3,0.000000E+0,1.007463E+0,3.091119E+0,0.000000E+0,999.274659E-3,0.000000E+0,1.010440E+0,3.065242E+0,0.000000E+0,242.711208E+0,4.011747E-3,3.975940E-3,93.590711E+0,73.631856E+0,75.521338E+0,103.878989E+0,81.529163E+0,3.978080E-3,3.979313E-3,67.454883E+0,4.488901E+0,1.710614E+0,76.810566E+0,75.601075E+0,0.000000E+0,75.123325E+0,77.126362E+0,0.000000E+0,74.541221E+0,1.071282E+0,1.003351E+0,2.070364E+0,60.000000E+0,44.000000E+0,60.900000E+0,10.859042E-3,68.397672E+0,30.035506E+0,0.000000E+0,1.314806E+0,1.329766E+0,992.769679E-3,60.000000E+0,1.000000E+0,1.345254E+0,662.972062E-3,2.038118E+0,60.000000E+0,1.880246E+0,0.000000E+0,72.700829E+0,1.055086E+0,1.054645E+0,976.302126E-3,50.000000E+0,1.000000E+0,85.226904E+0,2.687267E+0,2.517547E+0,1.230618E+0,27.000000E+0,0.000000E+0,1.325718E+0,1.316591E+0,987.481016E-3,60.000000E+0,3.989108E-3,47.188354E+0,9.344231E-3,23.796280E+0,4.338116E+0,30.095470E+0,0.000000E+0,3.750359E-3,0.000000E+0,44.939057E-3,0.000000E+0,23.325732E-3,0.000000E+0,25.000685E-3,0.000000E+0,21.070989E-3,2.020834E+0,2.013684E+0,2.018290E+0,2.023766E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.980083E+0,5.775609E+0,0.000000E+0,82.662660E-3,0.000000E+0,45.301811E-3,9.500000E+0,9.794214E+0,0.000000E+0,22.842573E-3,10.000000E+0,9.765868E+0,0.000000E+0,43.135263E-3,996.410286E-3,3.079033E+0,998.985004E-3,3.068815E+0,996.249366E-3,3.059015E+0,997.858565E-3,3.056569E+0,23.397869E-3,8.004681E+0,1.000000E+0,1.000000E+0,73.649268E+0,73.691674E+0,2.028536E+0,72.934215E+0,72.984666E+0,2.050473E+0,72.708598E+0,73.210153E+0,2.062056E+0,72.959721E+0,73.314383E+0,2.064586E+0
 10/25/2017,16:41:08.118,1.244936E-3,73.631060E+0,3.984969E-3,998.813817E-3,1.002487E+0,0.000000E+0,1.015573E+0,3.113188E+0,0.000000E+0,73.174210E+0,3.982180E-3,997.525078E-3,989.717801E-3,0.000000E+0,1.064638E+0,2.831351E+0,0.000000E+0,80.039095E+0,30.346248E+0,71.220807E+0,3.977770E-3,3.970182E-3,0.000000E+0,1.026267E+0,1.000000E+0,44.000000E+0,98.146051E+0,23.543473E+0,8.444802E-3,12.811029E-3,1.000000E+0,2.651630E+0,1.000000E+0,20.000000E+0,6.502959E-3,42.402693E+0,0.000000E+0,2.567078E+0,0.000000E+0,1.988229E+0,0.000000E+0,1.981879E+0,0.000000E+0,1.990067E+0,10.000000E+0,8.997107E+0,0.000000E+0,-195.657379E-3,0.000000E+0,136.976182E-3,0.000000E+0,137.394630E-3,0.000000E+0,147.756116E-3,0.000000E+0,-199.637742E-3,0.000000E+0,2.176407E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,997.745921E-3,0.000000E+0,1.003294E+0,3.091730E+0,0.000000E+0,998.083852E-3,0.000000E+0,1.010791E+0,3.065275E+0,0.000000E+0,242.700449E+0,4.008309E-3,3.979572E-3,93.595831E+0,73.635179E+0,75.520916E+0,103.888777E+0,81.534319E+0,3.976523E-3,3.979053E-3,67.451610E+0,4.489867E+0,1.711887E+0,76.815109E+0,75.601730E+0,0.000000E+0,75.124729E+0,77.129500E+0,0.000000E+0,74.541595E+0,1.063248E+0,1.005474E+0,2.075258E+0,60.000000E+0,44.000000E+0,60.900000E+0,10.864684E-3,68.397906E+0,30.034206E+0,0.000000E+0,1.321782E+0,1.326685E+0,986.217109E-3,60.000000E+0,1.000000E+0,1.345158E+0,663.818875E-3,2.030449E+0,60.000000E+0,1.878393E+0,0.000000E+0,72.701204E+0,1.053649E+0,1.059147E+0,987.756308E-3,50.000000E+0,1.000000E+0,85.215976E+0,2.695458E+0,2.522819E+0,1.226066E+0,27.000000E+0,0.000000E+0,1.321645E+0,1.318381E+0,983.824331E-3,60.000000E+0,3.989951E-3,47.191103E+0,9.350652E-3,23.793310E+0,4.330384E+0,30.095238E+0,0.000000E+0,13.485455E-3,0.000000E+0,42.491050E-3,0.000000E+0,21.006568E-3,0.000000E+0,24.775210E-3,0.000000E+0,22.262782E-3,2.020834E+0,2.013426E+0,2.018386E+0,2.023798E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.979550E+0,5.776511E+0,0.000000E+0,87.336796E-3,0.000000E+0,51.845601E-3,9.500000E+0,9.791089E+0,0.000000E+0,23.615628E-3,10.000000E+0,9.738939E+0,0.000000E+0,43.457369E-3,996.876953E-3,3.079500E+0,997.842473E-3,3.070971E+0,998.775808E-3,3.059224E+0,999.419487E-3,3.054750E+0,28.875013E-3,8.034323E+0,1.000000E+0,1.000000E+0,73.650391E+0,73.693780E+0,2.022527E+0,72.934449E+0,72.983964E+0,2.052405E+0,72.703965E+0,73.213336E+0,2.061130E+0,72.960330E+0,73.316910E+0,2.064250E+0
 10/25/2017,16:41:18.118,1.727991E-3,73.633166E+0,3.983931E-3,998.878254E-3,991.277191E-3,0.000000E+0,1.014886E+0,3.114235E+0,0.000000E+0,73.175286E+0,3.979521E-3,997.653952E-3,986.256332E-3,0.000000E+0,1.063073E+0,2.812825E+0,0.000000E+0,80.045656E+0,30.337190E+0,71.163261E+0,3.977770E-3,3.970572E-3,0.000000E+0,1.027398E+0,1.000000E+0,44.000000E+0,98.154983E+0,23.539762E+0,8.437474E-3,12.811937E-3,1.000000E+0,2.652173E+0,1.000000E+0,20.000000E+0,6.518462E-3,42.403578E+0,0.000000E+0,2.567561E+0,0.000000E+0,1.987714E+0,0.000000E+0,1.982330E+0,0.000000E+0,1.988391E+0,10.000000E+0,8.999746E+0,0.000000E+0,-199.133712E-3,0.000000E+0,136.750865E-3,0.000000E+0,137.394630E-3,0.000000E+0,134.738111E-3,0.000000E+0,-198.574390E-3,0.000000E+0,2.172992E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.293048E-3,0.000000E+0,1.003789E+0,3.090314E+0,0.000000E+0,998.148220E-3,0.000000E+0,1.011654E+0,3.065822E+0,0.000000E+0,242.683031E+0,4.013498E-3,3.984048E-3,93.600153E+0,73.634009E+0,75.521478E+0,103.901482E+0,81.534178E+0,3.978275E-3,3.980416E-3,67.450161E+0,4.483101E+0,1.715014E+0,76.832624E+0,75.605242E+0,0.000000E+0,75.125291E+0,77.129969E+0,0.000000E+0,74.539863E+0,1.065420E+0,1.011557E+0,2.071974E+0,60.000000E+0,44.000000E+0,60.900000E+0,10.876941E-3,68.402582E+0,30.028679E+0,0.000000E+0,1.324831E+0,1.329160E+0,987.160040E-3,60.000000E+0,1.000000E+0,1.351970E+0,663.786920E-3,2.037063E+0,60.000000E+0,1.875508E+0,0.000000E+0,72.700876E+0,1.056251E+0,1.057918E+0,1.014467E+0,50.000000E+0,1.000000E+0,85.023307E+0,2.695921E+0,2.521780E+0,1.223623E+0,27.000000E+0,0.000000E+0,1.321070E+0,1.314450E+0,985.341296E-3,60.000000E+0,3.988589E-3,47.187283E+0,9.324776E-3,23.795537E+0,4.414797E+0,30.097560E+0,0.000000E+0,27.894686E-3,0.000000E+0,45.228953E-3,0.000000E+0,18.526350E-3,0.000000E+0,25.226159E-3,0.000000E+0,22.391624E-3,2.020802E+0,2.013845E+0,2.018129E+0,2.023830E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.963854E+0,5.777930E+0,0.000000E+0,80.148298E-3,0.000000E+0,45.753107E-3,9.500000E+0,9.794053E+0,0.000000E+0,21.038778E-3,10.000000E+0,9.739100E+0,0.000000E+0,41.846838E-3,996.506838E-3,3.078792E+0,998.775808E-3,3.068976E+0,996.522930E-3,3.062378E+0,999.902247E-3,3.056714E+0,23.720054E-3,8.071054E+0,1.000000E+0,1.000000E+0,73.648940E+0,73.696869E+0,2.026170E+0,72.934590E+0,72.984946E+0,2.053602E+0,72.704573E+0,73.212306E+0,2.061449E+0,72.961734E+0,73.318220E+0,2.069039E+0
 10/25/2017,16:41:28.118,439.844037E-6,73.631809E+0,3.983542E-3,998.185557E-3,980.946005E-3,0.000000E+0,1.014040E+0,3.115862E+0,0.000000E+0,73.177158E+0,3.981726E-3,996.784053E-3,1.023806E+0,0.000000E+0,1.064591E+0,2.795894E+0,0.000000E+0,80.048655E+0,30.323766E+0,71.110534E+0,3.978548E-3,3.967524E-3,0.000000E+0,1.025837E+0,1.000000E+0,44.000000E+0,98.190146E+0,23.542731E+0,8.442727E-3,12.840861E-3,1.000000E+0,2.650480E+0,1.000000E+0,20.000000E+0,6.484990E-3,42.407581E+0,0.000000E+0,2.557443E+0,0.000000E+0,1.988133E+0,0.000000E+0,1.982072E+0,0.000000E+0,1.989229E+0,10.000000E+0,8.990830E+0,0.000000E+0,-205.957625E-3,0.000000E+0,138.907479E-3,0.000000E+0,137.523383E-3,0.000000E+0,143.083812E-3,0.000000E+0,-199.283291E-3,0.000000E+0,2.171542E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.097648E-3,0.000000E+0,1.012095E+0,3.091022E+0,0.000000E+0,997.971208E-3,0.000000E+0,1.007388E+0,3.065178E+0,0.000000E+0,242.667785E+0,4.013498E-3,3.980156E-3,93.606259E+0,73.633728E+0,75.523913E+0,103.914141E+0,81.534694E+0,3.980545E-3,3.978924E-3,67.450815E+0,4.466347E+0,1.712048E+0,76.826536E+0,75.604633E+0,0.000000E+0,75.126930E+0,77.124864E+0,0.000000E+0,74.540846E+0,1.063998E+0,1.011589E+0,2.066585E+0,60.000000E+0,44.000000E+0,60.900000E+0,10.881221E-3,68.397345E+0,30.024638E+0,0.000000E+0,1.322357E+0,1.326254E+0,1.006962E+0,60.000000E+0,1.000000E+0,1.351460E+0,665.160993E-3,2.023259E+0,60.000000E+0,1.882067E+0,0.000000E+0,72.701531E+0,1.054655E+0,1.050303E+0,1.012789E+0,50.000000E+0,1.000000E+0,84.892270E+0,2.693733E+0,2.520183E+0,1.228573E+0,27.000000E+0,0.000000E+0,1.327203E+0,1.321209E+0,1.000719E+0,60.000000E+0,3.988070E-3,47.186817E+0,9.429965E-3,23.786537E+0,4.431229E+0,30.093937E+0,0.000000E+0,35.856834E-3,0.000000E+0,45.583270E-3,0.000000E+0,18.268665E-3,0.000000E+0,22.617099E-3,0.000000E+0,23.551207E-3,2.020834E+0,2.013362E+0,2.018129E+0,2.023766E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.952973E+0,5.777639E+0,0.000000E+0,83.726429E-3,0.000000E+0,42.529565E-3,9.500000E+0,9.794182E+0,0.000000E+0,17.334557E-3,10.000000E+0,9.738939E+0,0.000000E+0,43.038631E-3,996.989597E-3,3.078631E+0,997.311437E-3,3.068944E+0,998.116036E-3,3.061509E+0,999.499947E-3,3.057068E+0,32.419047E-3,8.264374E+0,1.000000E+0,1.000000E+0,73.652684E+0,73.700146E+0,2.027545E+0,72.934964E+0,72.989346E+0,2.052532E+0,72.705743E+0,73.212634E+0,2.063126E+0,72.961687E+0,73.318408E+0,2.065512E+0
 10/25/2017,16:41:38.118,278.825630E-6,73.633213E+0,3.982310E-3,997.637843E-3,1.004435E+0,0.000000E+0,1.014774E+0,3.114009E+0,0.000000E+0,73.180575E+0,3.984644E-3,997.186784E-3,984.788797E-3,0.000000E+0,1.062435E+0,2.800775E+0,0.000000E+0,80.047343E+0,30.323813E+0,71.179776E+0,3.976473E-3,3.971220E-3,0.000000E+0,1.022014E+0,1.000000E+0,44.000000E+0,98.065618E+0,23.542545E+0,8.461274E-3,12.841056E-3,1.000000E+0,2.641727E+0,1.000000E+0,20.000000E+0,6.627766E-3,42.404415E+0,0.000000E+0,2.562148E+0,0.000000E+0,1.986037E+0,0.000000E+0,1.981428E+0,0.000000E+0,1.989325E+0,10.000000E+0,8.986774E+0,0.000000E+0,-208.661439E-3,0.000000E+0,138.231525E-3,0.000000E+0,137.716513E-3,0.000000E+0,148.046121E-3,0.000000E+0,-212.881308E-3,0.000000E+0,2.164904E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.210292E-3,0.000000E+0,1.011009E+0,3.091071E+0,0.000000E+0,998.003392E-3,0.000000E+0,1.004319E+0,3.065645E+0,0.000000E+0,242.644577E+0,4.010644E-3,3.982816E-3,93.614009E+0,73.630733E+0,75.523585E+0,103.927881E+0,81.538069E+0,3.979961E-3,3.977821E-3,67.451563E+0,4.470214E+0,1.709292E+0,76.849530E+0,75.607021E+0,0.000000E+0,75.129036E+0,77.124114E+0,0.000000E+0,74.544123E+0,1.062577E+0,1.007310E+0,2.071033E+0,60.000000E+0,44.000000E+0,60.900000E+0,10.882064E-3,68.398046E+0,30.021479E+0,0.000000E+0,1.320696E+0,1.325280E+0,1.005331E+0,60.000000E+0,1.000000E+0,1.349306E+0,665.768142E-3,2.025656E+0,60.000000E+0,1.872284E+0,0.000000E+0,72.697507E+0,1.052963E+0,1.055092E+0,1.019147E+0,50.000000E+0,1.000000E+0,84.916189E+0,2.698667E+0,2.524001E+0,1.222345E+0,27.000000E+0,0.000000E+0,1.323769E+0,1.320697E+0,1.010379E+0,60.000000E+0,3.988654E-3,47.188215E+0,9.336968E-3,23.783428E+0,4.422530E+0,30.093334E+0,0.000000E+0,43.045332E-3,0.000000E+0,44.906847E-3,0.000000E+0,15.079814E-3,0.000000E+0,19.234984E-3,0.000000E+0,23.422364E-3,2.021092E+0,2.014199E+0,2.018290E+0,2.023572E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.954787E+0,5.777414E+0,0.000000E+0,81.115360E-3,0.000000E+0,45.076163E-3,9.500000E+0,9.792571E+0,0.000000E+0,15.144235E-3,10.000000E+0,9.739132E+0,0.000000E+0,43.779475E-3,995.927526E-3,3.079581E+0,998.759716E-3,3.069088E+0,998.920636E-3,3.058661E+0,998.470060E-3,3.056939E+0,37.574005E-3,8.037223E+0,1.000000E+0,1.000000E+0,73.650625E+0,73.700848E+0,2.027577E+0,72.935806E+0,72.989299E+0,2.058008E+0,72.705603E+0,73.211932E+0,2.064516E+0,72.963465E+0,73.320093E+0,2.066310E+0
 10/25/2017,16:41:48.118,1.566973E-3,73.633354E+0,3.980559E-3,998.539960E-3,1.004674E+0,0.000000E+0,1.016339E+0,3.115620E+0,0.000000E+0,73.179311E+0,3.979327E-3,998.507742E-3,1.009482E+0,0.000000E+0,1.065996E+0,2.784649E+0,0.000000E+0,80.050810E+0,30.331152E+0,71.268248E+0,3.976538E-3,3.971674E-3,0.000000E+0,1.017792E+0,1.000000E+0,44.000000E+0,97.650829E+0,23.530390E+0,8.515620E-3,12.850913E-3,1.000000E+0,2.631154E+0,1.000000E+0,20.000000E+0,6.584174E-3,42.407395E+0,0.000000E+0,2.565338E+0,0.000000E+0,1.988068E+0,0.000000E+0,1.981815E+0,0.000000E+0,1.988068E+0,10.000000E+0,8.979177E+0,0.000000E+0,-214.487516E-3,0.000000E+0,138.585596E-3,0.000000E+0,139.261549E-3,0.000000E+0,158.711863E-3,0.000000E+0,-206.597864E-3,0.000000E+0,2.167224E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.033280E-3,0.000000E+0,1.008150E+0,3.089880E+0,0.000000E+0,999.097648E-3,0.000000E+0,1.009641E+0,3.064470E+0,0.000000E+0,242.620261E+0,4.926782E-3,3.982362E-3,93.616358E+0,73.632558E+0,75.529157E+0,103.937811E+0,81.538022E+0,3.977691E-3,3.980480E-3,67.450441E+0,4.476980E+0,1.710597E+0,76.852153E+0,75.613014E+0,0.000000E+0,75.129785E+0,77.121585E+0,0.000000E+0,74.543046E+0,1.069445E+0,978.602713E-3,2.069965E+0,60.000000E+0,44.000000E+0,60.900000E+0,10.872855E-3,68.399496E+0,30.017531E+0,0.000000E+0,1.327098E+0,1.328984E+0,1.004468E+0,60.000000E+0,1.000000E+0,1.344791E+0,662.780331E-3,2.033644E+0,60.000000E+0,1.874476E+0,0.000000E+0,72.702655E+0,1.054591E+0,1.061382E+0,1.015266E+0,50.000000E+0,1.000000E+0,85.099896E+0,2.695410E+0,2.516014E+0,1.227727E+0,27.000000E+0,0.000000E+0,1.319010E+0,1.323382E+0,1.004327E+0,60.000000E+0,3.986967E-3,47.185000E+0,9.144034E-3,23.783057E+0,4.503721E+0,30.091662E+0,0.000000E+0,53.811961E-3,0.000000E+0,45.132321E-3,0.000000E+0,16.110554E-3,0.000000E+0,15.852869E-3,0.000000E+0,20.040249E-3,2.021189E+0,2.013684E+0,2.018225E+0,2.023830E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.969956E+0,5.776963E+0,0.000000E+0,82.533719E-3,0.000000E+0,44.366984E-3,9.500000E+0,9.792990E+0,0.000000E+0,13.920232E-3,10.000000E+0,9.728985E+0,0.000000E+0,41.879049E-3,996.925229E-3,3.079050E+0,996.941321E-3,3.070247E+0,999.564315E-3,3.059320E+0,999.162016E-3,3.054976E+0,30.485937E-3,7.686348E+0,1.000000E+0,1.000000E+0,73.654603E+0,73.700520E+0,2.028615E+0,72.938755E+0,72.987006E+0,2.054799E+0,72.707756E+0,73.216425E+0,2.057680E+0,72.963231E+0,73.322667E+0,2.069550E+0
 10/25/2017,16:41:58.118,439.844037E-6,73.633588E+0,3.980040E-3,997.670061E-3,1.004259E+0,0.000000E+0,1.015254E+0,3.111689E+0,0.000000E+0,73.179966E+0,3.979780E-3,997.734498E-3,991.695783E-3,0.000000E+0,1.064878E+0,2.785761E+0,0.000000E+0,80.049404E+0,30.327529E+0,71.217813E+0,3.975889E-3,3.972323E-3,0.000000E+0,1.027398E+0,1.000000E+0,44.000000E+0,97.474186E+0,23.520833E+0,8.519835E-3,12.873936E-3,1.000000E+0,2.640593E+0,1.000000E+0,20.000000E+0,6.538377E-3,42.410793E+0,0.000000E+0,2.553286E+0,0.000000E+0,1.986231E+0,0.000000E+0,1.981976E+0,0.000000E+0,1.988262E+0,10.000000E+0,8.981398E+0,0.000000E+0,-232.609512E-3,0.000000E+0,137.652136E-3,0.000000E+0,139.325926E-3,0.000000E+0,174.597695E-3,0.000000E+0,-195.352111E-3,0.000000E+0,2.171961E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.371211E-3,0.000000E+0,675.414463E-3,3.089992E+0,0.000000E+0,998.711440E-3,0.000000E+0,1.003105E+0,3.066095E+0,0.000000E+0,242.608826E+0,4.925225E-3,3.983400E-3,93.620867E+0,73.633400E+0,75.530655E+0,103.950940E+0,81.541678E+0,3.980026E-3,3.977496E-3,67.452078E+0,4.480524E+0,1.711500E+0,76.882781E+0,75.615730E+0,0.000000E+0,75.130254E+0,77.121257E+0,0.000000E+0,74.543842E+0,1.066059E+0,1.008045E+0,2.067988E+0,60.000000E+0,44.000000E+0,60.700000E+0,10.886799E-3,68.397859E+0,30.012608E+0,0.000000E+0,1.321973E+0,1.333503E+0,1.005252E+0,60.000000E+0,1.000000E+0,1.348875E+0,665.400657E-3,2.004790E+0,60.000000E+0,1.892511E+0,0.000000E+0,72.701251E+0,1.056603E+0,1.056417E+0,1.013269E+0,50.000000E+0,1.000000E+0,85.214194E+0,2.690732E+0,2.514544E+0,1.230059E+0,27.000000E+0,0.000000E+0,1.323035E+0,1.318700E+0,1.004806E+0,60.000000E+0,3.988978E-3,47.187236E+0,9.313686E-3,23.779624E+0,4.529174E+0,30.090872E+0,0.000000E+0,15.032755E-3,0.000000E+0,40.655045E-3,0.000000E+0,19.396037E-3,0.000000E+0,15.466341E-3,0.000000E+0,15.756237E-3,2.021028E+0,2.013555E+0,2.018451E+0,2.023927E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.979648E+0,5.777027E+0,0.000000E+0,78.858881E-3,0.000000E+0,44.012395E-3,9.500000E+0,9.792668E+0,0.000000E+0,19.138352E-3,10.000000E+0,9.721673E+0,0.000000E+0,45.261164E-3,996.539022E-3,3.079371E+0,998.968912E-3,3.070263E+0,996.249366E-3,3.060560E+0,997.102241E-3,3.057245E+0,58.516025E-3,7.710835E+0,1.000000E+0,1.000000E+0,73.650906E+0,73.701690E+0,2.028743E+0,72.940018E+0,72.990937E+0,2.048589E+0,72.703918E+0,73.214459E+0,2.064260E+0,72.963840E+0,73.320607E+0,2.066597E+0
 10/25/2017,16:42:08.118,117.807224E-6,73.635366E+0,3.981596E-3,998.330540E-3,996.323025E-3,0.000000E+0,1.015158E+0,3.113912E+0,0.000000E+0,73.182681E+0,3.980624E-3,996.639070E-3,1.006690E+0,0.000000E+0,1.065453E+0,2.788870E+0,0.000000E+0,80.052778E+0,30.335890E+0,71.179916E+0,3.972323E-3,3.967718E-3,0.000000E+0,1.025454E+0,1.000000E+0,44.000000E+0,97.663003E+0,23.513410E+0,8.520419E-3,12.862068E-3,1.000000E+0,2.653243E+0,1.000000E+0,20.000000E+0,6.555892E-3,42.406277E+0,0.000000E+0,2.556025E+0,0.000000E+0,1.989325E+0,0.000000E+0,1.982137E+0,0.000000E+0,1.988068E+0,10.000000E+0,8.990862E+0,0.000000E+0,-222.824278E-3,0.000000E+0,137.491195E-3,0.000000E+0,140.130633E-3,0.000000E+0,166.670890E-3,0.000000E+0,-182.044099E-3,0.000000E+0,2.173959E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.614888E-3,0.000000E+0,1.008709E+0,3.091972E+0,0.000000E+0,998.051668E-3,0.000000E+0,1.006205E+0,3.065950E+0,0.000000E+0,242.583303E+0,4.928598E-3,3.981908E-3,93.628336E+0,73.633634E+0,75.532996E+0,103.962845E+0,81.542193E+0,3.977432E-3,3.978924E-3,67.453527E+0,4.466992E+0,1.711016E+0,76.898470E+0,75.618680E+0,0.000000E+0,75.130862E+0,77.122054E+0,0.000000E+0,74.545434E+0,1.076873E+0,1.007997E+0,2.071193E+0,60.000000E+0,44.000000E+0,60.700000E+0,10.880508E-3,68.397766E+0,30.015766E+0,0.000000E+0,1.319691E+0,1.328952E+0,1.006898E+0,60.000000E+0,1.000000E+0,1.349370E+0,665.448590E-3,2.038086E+0,60.000000E+0,1.890980E+0,0.000000E+0,72.699145E+0,1.054064E+0,1.055252E+0,1.007422E+0,50.000000E+0,1.000000E+0,85.076868E+0,2.692408E+0,2.517899E+0,1.229500E+0,27.000000E+0,0.000000E+0,1.323179E+0,1.315265E+0,1.007457E+0,60.000000E+0,3.990730E-3,47.185280E+0,9.297732E-3,23.773221E+0,4.465059E+0,30.091987E+0,0.000000E+0,784.700610E-6,0.000000E+0,44.455898E-3,0.000000E+0,25.483844E-3,0.000000E+0,19.718143E-3,0.000000E+0,14.757708E-3,2.020738E+0,2.013297E+0,2.018354E+0,2.023798E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.968561E+0,5.779284E+0,0.000000E+0,86.240792E-3,0.000000E+0,44.141336E-3,9.500000E+0,9.792893E+0,0.000000E+0,25.419423E-3,10.000000E+0,9.700059E+0,0.000000E+0,44.198213E-3,997.214885E-3,3.078712E+0,997.520633E-3,3.070649E+0,999.194200E-3,3.061171E+0,999.564315E-3,3.056472E+0,25.653164E-3,7.927997E+0,1.000000E+0,1.000000E+0,73.652872E+0,73.702345E+0,2.024221E+0,72.941656E+0,72.989205E+0,2.055534E+0,72.710049E+0,73.214600E+0,2.058878E+0,72.963886E+0,73.323743E+0,2.068736E+0
 10/25/2017,16:42:18.118,761.880850E-6,73.638034E+0,3.983736E-3,998.620506E-3,1.000539E+0,0.000000E+0,1.014487E+0,3.112511E+0,0.000000E+0,73.180294E+0,3.980688E-3,998.121120E-3,973.447303E-3,0.000000E+0,1.067785E+0,2.793670E+0,0.000000E+0,80.055496E+0,30.316427E+0,71.178934E+0,3.977381E-3,3.972971E-3,0.000000E+0,1.022555E+0,1.000000E+0,44.000000E+0,97.902971E+0,23.500884E+0,8.503493E-3,12.850524E-3,1.000000E+0,2.661836E+0,1.000000E+0,20.000000E+0,6.538896E-3,42.405812E+0,0.000000E+0,2.546197E+0,0.000000E+0,1.988358E+0,0.000000E+0,1.981202E+0,0.000000E+0,1.989132E+0,10.000000E+0,9.005283E+0,0.000000E+0,-216.547565E-3,0.000000E+0,137.652136E-3,0.000000E+0,137.104936E-3,0.000000E+0,151.107285E-3,0.000000E+0,-190.067574E-3,0.000000E+0,2.169286E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.534428E-3,0.000000E+0,1.007846E+0,3.090379E+0,0.000000E+0,998.968912E-3,0.000000E+0,1.011846E+0,3.066272E+0,0.000000E+0,242.541762E+0,5.423999E-3,3.980999E-3,93.630684E+0,73.634383E+0,75.535337E+0,103.974328E+0,81.544443E+0,3.976523E-3,3.975680E-3,67.453667E+0,4.480202E+0,1.710356E+0,76.904278E+0,75.620365E+0,0.000000E+0,75.130394E+0,77.124114E+0,0.000000E+0,74.547540E+0,1.070212E+0,1.004851E+0,2.067765E+0,60.000000E+0,44.000000E+0,60.700000E+0,10.886280E-3,68.397859E+0,30.011958E+0,0.000000E+0,1.321159E+0,1.335020E+0,1.009806E+0,60.000000E+0,1.000000E+0,1.345254E+0,664.953284E-3,2.036951E+0,60.000000E+0,1.866047E+0,0.000000E+0,72.702280E+0,1.055788E+0,1.060376E+0,988.587015E-3,50.000000E+0,1.000000E+0,84.861036E+0,2.689806E+0,2.518873E+0,1.217523E+0,27.000000E+0,0.000000E+0,1.323450E+0,1.319675E+0,994.906160E-3,60.000000E+0,3.991313E-3,47.183416E+0,9.326267E-3,23.765983E+0,4.397721E+0,30.089386E+0,0.000000E+0,-1.084954E-3,0.000000E+0,45.712112E-3,0.000000E+0,21.425306E-3,0.000000E+0,24.259840E-3,0.000000E+0,18.075402E-3,2.020867E+0,2.013362E+0,2.018193E+0,2.023766E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.950703E+0,5.776801E+0,0.000000E+0,90.979398E-3,0.000000E+0,43.915688E-3,9.500000E+0,9.792346E+0,0.000000E+0,26.836690E-3,10.000000E+0,9.699254E+0,0.000000E+0,42.072312E-3,996.635573E-3,3.079307E+0,997.585001E-3,3.069716E+0,997.005689E-3,3.060849E+0,999.532131E-3,3.056360E+0,30.485937E-3,7.812650E+0,1.000000E+0,1.000000E+0,73.656288E+0,73.703937E+0,2.031156E+0,72.942920E+0,72.988644E+0,2.053554E+0,72.708036E+0,73.216051E+0,2.061960E+0,72.965758E+0,73.325522E+0,2.070524E+0
 10/25/2017,16:42:28.118,761.880850E-6,73.636677E+0,3.984709E-3,997.460641E-3,984.906026E-3,0.000000E+0,1.013848E+0,3.112769E+0,0.000000E+0,73.184178E+0,3.982958E-3,997.750607E-3,1.021350E+0,0.000000E+0,1.066922E+0,2.796039E+0,0.000000E+0,80.056433E+0,30.307277E+0,71.127564E+0,3.973230E-3,3.971544E-3,0.000000E+0,1.023447E+0,1.000000E+0,44.000000E+0,98.126072E+0,23.496523E+0,8.484686E-3,12.850005E-3,1.000000E+0,2.648516E+0,1.000000E+0,20.000000E+0,6.502894E-3,42.402088E+0,0.000000E+0,2.547003E+0,0.000000E+0,1.988068E+0,0.000000E+0,1.982459E+0,0.000000E+0,1.988939E+0,10.000000E+0,8.992761E+0,0.000000E+0,-203.865387E-3,0.000000E+0,138.360278E-3,0.000000E+0,139.519056E-3,0.000000E+0,139.732643E-3,0.000000E+0,-200.862208E-3,0.000000E+0,2.172734E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,997.681553E-3,0.000000E+0,1.004300E+0,3.091376E+0,0.000000E+0,998.019484E-3,0.000000E+0,1.007452E+0,3.066594E+0,0.000000E+0,242.494191E+0,5.807891E-3,3.981259E-3,93.634818E+0,73.634617E+0,75.535197E+0,103.986374E+0,81.546880E+0,3.980805E-3,3.979507E-3,67.452826E+0,4.467636E+0,1.714095E+0,76.883952E+0,75.623830E+0,0.000000E+0,75.132782E+0,77.120695E+0,0.000000E+0,74.546838E+0,1.069062E+0,999.039637E-3,2.068690E+0,60.000000E+0,44.000000E+0,60.700000E+0,10.882064E-3,68.396597E+0,30.006152E+0,0.000000E+0,1.321798E+0,1.327228E+0,984.858649E-3,60.000000E+0,1.000000E+0,1.346179E+0,664.713620E-3,2.043645E+0,60.000000E+0,1.863984E+0,0.000000E+0,72.700970E+0,1.053936E+0,1.059929E+0,1.007789E+0,50.000000E+0,1.000000E+0,84.683902E+0,2.690780E+0,2.517467E+0,1.215383E+0,27.000000E+0,0.000000E+0,1.324121E+0,1.323254E+0,976.958068E-3,60.000000E+0,3.989951E-3,47.181832E+0,9.363362E-3,23.760045E+0,4.381289E+0,30.089339E+0,0.000000E+0,34.051651E-3,0.000000E+0,45.035689E-3,0.000000E+0,18.590771E-3,0.000000E+0,23.486786E-3,0.000000E+0,23.486786E-3,2.020995E+0,2.013780E+0,2.018064E+0,2.023701E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.935710E+0,5.778413E+0,0.000000E+0,83.726429E-3,0.000000E+0,44.399220E-3,9.500000E+0,9.791734E+0,0.000000E+0,17.431189E-3,10.000000E+0,9.699415E+0,0.000000E+0,53.056133E-3,996.973505E-3,3.079420E+0,997.359713E-3,3.070247E+0,997.794197E-3,3.060061E+0,999.258568E-3,3.055973E+0,34.996526E-3,7.852281E+0,1.000000E+0,1.000000E+0,73.656897E+0,73.703609E+0,2.030565E+0,72.940954E+0,72.989439E+0,2.055725E+0,72.707428E+0,73.215582E+0,2.062727E+0,72.964869E+0,73.325101E+0,2.069295E+0
 10/25/2017,16:42:38.118,1.405954E-3,73.637332E+0,3.981013E-3,997.831154E-3,977.880182E-3,0.000000E+0,1.014774E+0,3.113929E+0,0.000000E+0,73.182587E+0,3.981207E-3,996.977364E-3,1.005239E+0,0.000000E+0,1.065884E+0,2.803368E+0,0.000000E+0,80.060978E+0,30.311968E+0,71.070066E+0,3.976278E-3,3.966356E-3,0.000000E+0,1.022715E+0,1.000000E+0,44.000000E+0,98.098289E+0,23.496059E+0,8.479238E-3,12.857204E-3,1.000000E+0,2.643804E+0,1.000000E+0,20.000000E+0,6.523522E-3,42.398969E+0,0.000000E+0,2.551482E+0,0.000000E+0,1.987424E+0,0.000000E+0,1.982459E+0,0.000000E+0,1.989519E+0,10.000000E+0,8.991087E+0,0.000000E+0,-207.727980E-3,0.000000E+0,139.100608E-3,0.000000E+0,136.364605E-3,0.000000E+0,147.240551E-3,0.000000E+0,-209.659029E-3,0.000000E+0,2.172412E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.679256E-3,0.000000E+0,1.006185E+0,3.090733E+0,0.000000E+0,999.242476E-3,0.000000E+0,1.005582E+0,3.065902E+0,0.000000E+0,242.445559E+0,6.171675E-3,3.983335E-3,93.641629E+0,73.636256E+0,75.539879E+0,103.996351E+0,81.548568E+0,3.978210E-3,3.977237E-3,67.453293E+0,4.473758E+0,1.708599E+0,76.870324E+0,75.626452E+0,0.000000E+0,75.132080E+0,77.117417E+0,0.000000E+0,74.548523E+0,1.070611E+0,1.010503E+0,2.069917E+0,60.000000E+0,44.000000E+0,60.700000E+0,10.880443E-3,68.397064E+0,30.005362E+0,0.000000E+0,1.330546E+0,1.322820E+0,1.006514E+0,60.000000E+0,1.000000E+0,1.351316E+0,665.113060E-3,2.036536E+0,60.000000E+0,1.893865E+0,0.000000E+0,72.699706E+0,1.055868E+0,1.060376E+0,1.007661E+0,50.000000E+0,1.000000E+0,84.693422E+0,2.697310E+0,2.515950E+0,1.218816E+0,27.000000E+0,0.000000E+0,1.329327E+0,1.320074E+0,998.467036E-3,60.000000E+0,3.988913E-3,47.182624E+0,9.329056E-3,23.750162E+0,4.436062E+0,30.089014E+0,0.000000E+0,37.694253E-3,0.000000E+0,45.679902E-3,0.000000E+0,15.401920E-3,0.000000E+0,22.262782E-3,0.000000E+0,24.356472E-3,2.020834E+0,2.013523E+0,2.018483E+0,2.023540E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.935977E+0,5.777511E+0,0.000000E+0,83.887606E-3,0.000000E+0,43.013097E-3,9.500000E+0,9.793538E+0,0.000000E+0,17.366768E-3,10.000000E+0,9.700221E+0,0.000000E+0,41.267047E-3,996.893045E-3,3.078824E+0,997.520633E-3,3.071374E+0,996.088446E-3,3.063102E+0,999.693051E-3,3.057228E+0,41.118040E-3,7.720501E+0,1.000000E+0,1.000000E+0,73.656522E+0,73.707447E+0,2.033921E+0,72.940112E+0,72.991218E+0,2.054193E+0,72.709674E+0,73.218812E+0,2.061801E+0,72.967162E+0,73.325428E+0,2.066389E+0
 10/25/2017,16:42:48.118,439.844037E-6,73.638783E+0,3.981856E-3,998.282212E-3,973.457093E-3,0.000000E+0,1.016100E+0,3.113558E+0,0.000000E+0,73.185442E+0,3.980040E-3,998.266103E-3,1.006945E+0,0.000000E+0,1.066395E+0,2.794170E+0,0.000000E+0,80.063931E+0,30.313129E+0,71.057153E+0,3.975954E-3,3.971609E-3,0.000000E+0,1.023161E+0,1.000000E+0,44.000000E+0,97.936440E+0,23.489378E+0,8.490263E-3,12.852340E-3,1.000000E+0,2.644235E+0,1.000000E+0,20.000000E+0,6.537080E-3,42.398504E+0,0.000000E+0,2.550547E+0,0.000000E+0,1.985103E+0,0.000000E+0,1.982040E+0,0.000000E+0,1.988713E+0,10.000000E+0,8.986516E+0,0.000000E+0,-207.663603E-3,0.000000E+0,136.622112E-3,0.000000E+0,137.652136E-3,0.000000E+0,146.531650E-3,0.000000E+0,-212.849086E-3,0.000000E+0,2.164646E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,997.762013E-3,0.000000E+0,1.010210E+0,3.090684E+0,0.000000E+0,997.681553E-3,0.000000E+0,1.001810E+0,3.066208E+0,0.000000E+0,242.401028E+0,6.170961E-3,3.981324E-3,93.645762E+0,73.634524E+0,75.539738E+0,104.009998E+0,81.550630E+0,3.981064E-3,3.980805E-3,67.451049E+0,4.469247E+0,1.707922E+0,76.888214E+0,75.629215E+0,0.000000E+0,75.133859E+0,77.115075E+0,0.000000E+0,74.550115E+0,1.067321E+0,1.008109E+0,2.068722E+0,60.000000E+0,44.000000E+0,60.700000E+0,10.884788E-3,68.399262E+0,30.007034E+0,0.000000E+0,1.318988E+0,1.329527E+0,1.006994E+0,60.000000E+0,1.000000E+0,1.351492E+0,665.001217E-3,2.028771E+0,60.000000E+0,1.888740E+0,0.000000E+0,72.699519E+0,1.056315E+0,1.051644E+0,1.005936E+0,50.000000E+0,1.000000E+0,84.765222E+0,2.694053E+0,2.517148E+0,1.224789E+0,27.000000E+0,0.000000E+0,1.323514E+0,1.316511E+0,1.009166E+0,60.000000E+0,3.990146E-3,47.180295E+0,9.242089E-3,23.741904E+0,4.370335E+0,30.087946E+0,0.000000E+0,38.403432E-3,0.000000E+0,45.969797E-3,0.000000E+0,15.562973E-3,0.000000E+0,21.779623E-3,0.000000E+0,24.227630E-3,2.020867E+0,2.013426E+0,2.018225E+0,2.023701E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.941449E+0,5.777253E+0,0.000000E+0,82.565954E-3,0.000000E+0,42.755213E-3,9.500000E+0,9.792958E+0,0.000000E+0,16.722556E-3,10.000000E+0,9.699319E+0,0.000000E+0,39.624305E-3,996.635573E-3,3.079066E+0,998.260864E-3,3.069233E+0,996.104538E-3,3.063038E+0,998.952820E-3,3.058403E+0,29.197198E-3,7.587756E+0,1.000000E+0,1.000000E+0,73.658254E+0,73.705435E+0,2.025627E+0,72.941610E+0,72.991966E+0,2.056524E+0,72.708832E+0,73.217595E+0,2.062599E+0,72.968520E+0,73.325803E+0,2.065974E+0
