date,time,ahu_dp,ahu1_cc_out_rtd,ahu1_f_cc,ahu1_f_ra,ahu1_fan_power,ahu1_on,ahu1_p_down,ahu1_t_ra,ahu1_vfd,ahu2_cc_out_rtd,ahu2_f_cc,ahu2_f_ra,ahu2_fan_power,ahu2_on,ahu2_p_down,ahu2_t_ra,ahu2_vfd,ch1_c_out_rtd,ch1_e_in_rtd,ch1_e_out_rtd,ch1_f_c,ch1_f_e,ch1_on,ch1_power,ch1_t_reset,ch1_t_sp,ch2_c_out_rtd,ch2_e_out_rtd,ch2_f_c,ch2_f_e,ch2_on,ch2_power,ch2_t_reset,ch2_t_sp,cl_f,cw_in_rtd,d15_pos_c,d15_pos_fb,d16_pos_c,d16_pos_fb,d17_pos_c,d17_pos_fb,d18_pos_c,d18_pos_fb,d2_pos_c,d2_pos_fb,d3_pos_c,d3_pos_fb,d4_pos_c,d4_pos_fb,d5_pos_c,d5_pos_fb,d6_pos_c,d6_pos_fb,d7_pos_c,d7_pos_fb,d8_pos_c,d8_pos_fb,dx_ds_c,dx_m_cs,dx_m_din,dx_m_sclk,dx_m_spi,dx_sp_cs,dx_sp_din,dx_sp_sclk,dx_sp_spi,dx_z_cs,dx_z_din,dx_z_sclk,dx_z_spi,exf1_f,exf1_on,exf1_power,exf1_t_in,exf1_vfd,exf2_f,exf2_on,exf2_power,exf2_t_in,exf2_vfd,hw_rtd,hx1_f_hw,hx1_f_pg,hx1_hw_rtd,hx1_pg_rtd,hx2_cw_rtd,hx2_hw_rtd,hx3_cw_rtd,hx3_f_cw,hx3_f_pg,hx3_pg_rtd,indoor_p,indoor_rh,indoor_rtd,oau_cc_rtd,oau_heat_c,oau_hs_rtd,oau_in_rtd,oau_on,oau_out_rtd,oau_p_down,oau_power,oau_rh,oau_vfd,outdoor_rh,outdoor_rtd,pl_f,pl_in_rtd,pl_out_rtd,pump1_on,pump1_p_down,pump1_p_up,pump1_power,pump1_vfd,pump2_on,pump2_p_down,pump2_p_up,pump2_power,pump2_vfd,pump3_dp,pump3_on,pump3_out_rtd,pump3_p_down,pump3_p_up,pump3_power,pump3_vfd,pump4_on,pump4_out_rtd,pump4_p_down,pump4_p_up,pump4_power,pump4_vfd,pump5_on,pump5_p_down,pump5_p_up,pump5_power,pump5_vfd,sl_f,sl_out_rtd,ts_f,ts_in_rtd,ts_meter,ts_out_rtd,v1_pos_c,v1_pos_fb,v10_pos_c,v10_pos_fb,v11_pos_c,v11_pos_fb,v12_pos_c,v12_pos_fb,v13_pos_c,v13_pos_fb,v14_pos_fb,v15_pos_fb,v16_pos_fb,v17_pos_fb,v18_pos_c,v18_pos_fb,v19_pos_c,v19_pos_fb,v20_pos_c,v20_pos_fb,v3_pos_c,v3_pos_fb,v4_pos_c,v4_pos_fb,v5_pos_c,v5_pos_fb,v6_pos_c,v6_pos_fb,v7_pos_c,v7_pos_fb,v8_pos_c,v8_pos_fb,v9_pos_c,v9_pos_fb,vav1_f,vav1_t_out,vav2_f,vav2_t_out,vav3_f,vav3_t_out,vav4_f,vav4_t_out,vch1_pos_fb,vch2_pos_fb,vsh_in,vsh_out,zs1_heat_rtd,zs1_out_rtd,zs1_rh,zs2_heat_rtd,zs2_out_rtd,zs2_rh,zs3_heat_rtd,zs3_out_rtd,zs3_rh,zs4_heat_rtd,zs4_out_rtd,zs4_rh
 10/25/2017,16:42:58.118,1.083918E-3,73.639111E+0,3.982180E-3,998.604397E-3,991.947840E-3,0.000000E+0,1.013337E+0,3.115427E+0,0.000000E+0,73.186518E+0,3.980559E-3,998.475523E-3,1.010040E+0,0.000000E+0,1.065325E+0,2.797972E+0,0.000000E+0,80.064071E+0,30.312572E+0,71.115026E+0,3.974268E-3,3.966356E-3,0.000000E+0,1.023957E+0,1.000000E+0,44.000000E+0,97.779343E+0,23.493322E+0,8.468603E-3,12.843261E-3,1.000000E+0,2.652125E+0,1.000000E+0,20.000000E+0,6.447626E-3,42.396037E+0,0.000000E+0,2.554382E+0,0.000000E+0,1.985618E+0,0.000000E+0,1.981621E+0,0.000000E+0,1.989164E+0,10.000000E+0,8.991345E+0,0.000000E+0,-209.852405E-3,0.000000E+0,140.227197E-3,0.000000E+0,137.040559E-3,0.000000E+0,146.370536E-3,0.000000E+0,-202.151120E-3,0.000000E+0,2.164839E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.357416E-3,0.000000E+0,1.008181E+0,3.089847E+0,0.000000E+0,997.745921E-3,0.000000E+0,1.007084E+0,3.066337E+0,0.000000E+0,242.372129E+0,13.327122E-3,3.979961E-3,93.649097E+0,73.636209E+0,75.543531E+0,104.020492E+0,81.551380E+0,3.980999E-3,3.977172E-3,67.448524E+0,4.468281E+0,1.705617E+0,76.898330E+0,75.630573E+0,0.000000E+0,75.137417E+0,77.116293E+0,0.000000E+0,74.549694E+0,1.068982E+0,1.007981E+0,2.068164E+0,60.000000E+0,45.000000E+0,60.600000E+0,10.881027E-3,68.401179E+0,30.006755E+0,0.000000E+0,1.320185E+0,1.331714E+0,1.010286E+0,60.000000E+0,1.000000E+0,1.345605E+0,668.420424E-3,2.025831E+0,60.000000E+0,1.879746E+0,0.000000E+0,72.701859E+0,1.054527E+0,1.057487E+0,1.009962E+0,50.000000E+0,1.000000E+0,84.863756E+0,2.693047E+0,2.517036E+0,1.212205E+0,27.000000E+0,0.000000E+0,1.321070E+0,1.317502E+0,1.009469E+0,60.000000E+0,3.990146E-3,47.178897E+0,9.331715E-3,23.738331E+0,4.391599E+0,30.088921E+0,0.000000E+0,37.565311E-3,0.000000E+0,49.996124E-3,0.000000E+0,15.498552E-3,0.000000E+0,22.681520E-3,0.000000E+0,23.841102E-3,2.021221E+0,2.013523E+0,2.018225E+0,2.023540E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.949269E+0,5.777285E+0,0.000000E+0,81.695598E-3,0.000000E+0,44.012395E-3,9.500000E+0,9.792958E+0,0.000000E+0,17.334557E-3,10.000000E+0,9.699319E+0,0.000000E+0,44.198213E-3,996.828677E-3,3.078873E+0,997.166609E-3,3.069652E+0,999.162016E-3,3.062249E+0,999.580407E-3,3.057872E+0,28.230643E-3,7.599999E+0,1.000000E+0,1.000000E+0,73.659986E+0,73.706792E+0,2.027545E+0,72.939363E+0,72.993090E+0,2.051287E+0,72.709253E+0,73.219046E+0,2.065410E+0,72.967958E+0,73.328283E+0,2.066900E+0
 10/25/2017,16:43:08.118,439.844037E-6,73.638502E+0,3.983347E-3,998.185557E-3,1.003525E+0,0.000000E+0,1.014407E+0,3.113461E+0,0.000000E+0,73.186706E+0,3.979975E-3,998.556069E-3,987.963139E-3,0.000000E+0,1.065916E+0,2.809973E+0,0.000000E+0,80.066742E+0,30.308531E+0,71.081294E+0,3.973555E-3,3.970766E-3,0.000000E+0,1.020739E+0,1.000000E+0,44.000000E+0,97.946029E+0,23.487986E+0,8.421326E-3,12.846892E-3,1.000000E+0,2.655751E+0,1.000000E+0,20.000000E+0,6.464751E-3,42.390404E+0,0.000000E+0,2.559441E+0,0.000000E+0,1.985328E+0,0.000000E+0,1.981815E+0,0.000000E+0,1.989100E+0,10.000000E+0,8.986935E+0,0.000000E+0,-214.648458E-3,0.000000E+0,137.909642E-3,0.000000E+0,138.295901E-3,0.000000E+0,149.753929E-3,0.000000E+0,-213.106868E-3,0.000000E+0,2.171155E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.872360E-3,0.000000E+0,1.010498E+0,3.090475E+0,0.000000E+0,998.083852E-3,0.000000E+0,1.004783E+0,3.065548E+0,0.000000E+0,242.350564E+0,13.343015E-3,3.980286E-3,93.655016E+0,73.635085E+0,75.544936E+0,104.032680E+0,81.553161E+0,3.979313E-3,3.977626E-3,67.449319E+0,4.471502E+0,1.704134E+0,76.910459E+0,75.634412E+0,0.000000E+0,75.137183E+0,77.124068E+0,0.000000E+0,74.551379E+0,1.073327E+0,1.002121E+0,2.066633E+0,60.000000E+0,45.000000E+0,60.600000E+0,10.881740E-3,68.399917E+0,30.004619E+0,0.000000E+0,1.320473E+0,1.334557E+0,1.005571E+0,60.000000E+0,1.000000E+0,1.347024E+0,664.553844E-3,2.046042E+0,60.000000E+0,1.865579E+0,0.000000E+0,72.700642E+0,1.054336E+0,1.054134E+0,1.001223E+0,50.000000E+0,1.000000E+0,84.784685E+0,2.691738E+0,2.515662E+0,1.220988E+0,27.000000E+0,0.000000E+0,1.322492E+0,1.315697E+0,1.012790E+0,60.000000E+0,3.990470E-3,47.178291E+0,9.358369E-3,23.733367E+0,4.389989E+0,30.094959E+0,0.000000E+0,47.751703E-3,0.000000E+0,45.003479E-3,0.000000E+0,14.854340E-3,0.000000E+0,18.397508E-3,0.000000E+0,21.908465E-3,2.021124E+0,2.013619E+0,2.018129E+0,2.023669E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.942453E+0,5.738021E+0,0.000000E+0,86.369733E-3,0.000000E+0,45.527459E-3,9.500000E+0,9.792185E+0,0.000000E+0,15.530763E-3,10.000000E+0,9.699673E+0,0.000000E+0,40.461782E-3,996.506838E-3,3.079565E+0,998.598796E-3,3.070424E+0,996.410286E-3,3.060479E+0,999.065464E-3,3.056376E+0,26.297533E-3,7.542970E+0,1.000000E+0,1.000000E+0,73.658254E+0,73.707775E+0,2.032307E+0,72.943482E+0,72.993370E+0,2.050936E+0,72.710470E+0,73.220450E+0,2.067167E+0,72.969315E+0,73.330296E+0,2.061633E+0
 10/25/2017,16:43:18.118,2.050028E-3,73.640562E+0,3.976732E-3,998.604397E-3,1.005696E+0,0.000000E+0,1.014120E+0,3.112543E+0,0.000000E+0,73.189795E+0,3.981402E-3,998.556069E-3,1.021716E+0,0.000000E+0,1.066795E+0,2.811874E+0,0.000000E+0,80.067258E+0,30.302167E+0,71.071001E+0,3.969793E-3,3.971933E-3,0.000000E+0,1.024355E+0,1.000000E+0,44.000000E+0,98.067405E+0,23.482512E+0,8.400897E-3,12.841899E-3,1.000000E+0,2.654329E+0,1.000000E+0,20.000000E+0,6.475260E-3,42.386029E+0,0.000000E+0,2.565209E+0,0.000000E+0,1.987714E+0,0.000000E+0,1.981750E+0,0.000000E+0,1.988358E+0,10.000000E+0,8.975057E+0,0.000000E+0,-217.641967E-3,0.000000E+0,139.036232E-3,0.000000E+0,137.298065E-3,0.000000E+0,153.652885E-3,0.000000E+0,-206.855647E-3,0.000000E+0,2.166612E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.644775E-3,0.000000E+0,1.003230E+0,3.091521E+0,0.000000E+0,998.630980E-3,0.000000E+0,1.013812E+0,3.065854E+0,0.000000E+0,242.332520E+0,13.350346E-3,3.983335E-3,93.660605E+0,73.637145E+0,75.547792E+0,104.042468E+0,81.556114E+0,3.976523E-3,3.976459E-3,67.445158E+0,4.474402E+0,1.707116E+0,76.898002E+0,75.635255E+0,0.000000E+0,75.140085E+0,77.133575E+0,0.000000E+0,74.552503E+0,1.070340E+0,985.196814E-3,2.066474E+0,60.000000E+0,45.000000E+0,60.600000E+0,10.881546E-3,68.401881E+0,30.003829E+0,0.000000E+0,1.329381E+0,1.330788E+0,1.001096E+0,60.000000E+0,1.000000E+0,1.350885E+0,662.812286E-3,2.042479E+0,60.000000E+0,1.878989E+0,0.000000E+0,72.701485E+0,1.053330E+0,1.056960E+0,1.009243E+0,50.000000E+0,1.000000E+0,84.714104E+0,2.697294E+0,2.520359E+0,1.212540E+0,27.000000E+0,0.000000E+0,1.325367E+0,1.323014E+0,1.010156E+0,60.000000E+0,3.989497E-3,47.178664E+0,9.233659E-3,23.732439E+0,4.496633E+0,30.093798E+0,0.000000E+0,53.296195E-3,0.000000E+0,45.100111E-3,0.000000E+0,16.142764E-3,0.000000E+0,16.013922E-3,0.000000E+0,20.136881E-3,2.020867E+0,2.013684E+0,2.018483E+0,2.023637E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.936212E+0,5.699145E+0,0.000000E+0,84.564550E-3,0.000000E+0,44.882751E-3,9.500000E+0,9.792313E+0,0.000000E+0,13.630336E-3,10.000000E+0,9.699544E+0,0.000000E+0,40.751677E-3,996.024078E-3,3.079951E+0,998.502244E-3,3.070022E+0,996.281550E-3,3.059884E+0,999.290751E-3,3.057454E+0,25.008794E-3,7.638663E+0,1.000000E+0,1.000000E+0,73.657646E+0,73.709179E+0,2.028024E+0,72.944090E+0,72.992668E+0,2.055566E+0,72.708130E+0,73.220356E+0,2.058191E+0,72.968520E+0,73.330530E+0,2.070699E+0
 10/25/2017,16:43:28.118,-43.211183E-6,73.641451E+0,3.979197E-3,997.653952E-3,1.004515E+0,0.000000E+0,1.017074E+0,3.111287E+0,0.000000E+0,73.187361E+0,3.979456E-3,998.121120E-3,1.008732E+0,0.000000E+0,1.071362E+0,2.825680E+0,0.000000E+0,80.069132E+0,30.303375E+0,71.100803E+0,3.971350E-3,3.972647E-3,0.000000E+0,1.022969E+0,1.000000E+0,44.000000E+0,98.163914E+0,23.491744E+0,8.401805E-3,12.841056E-3,1.000000E+0,2.649362E+0,1.000000E+0,20.000000E+0,6.429008E-3,42.386727E+0,0.000000E+0,2.569817E+0,0.000000E+0,1.988616E+0,0.000000E+0,1.981879E+0,0.000000E+0,1.988197E+0,10.000000E+0,8.982782E+0,0.000000E+0,-234.701750E-3,0.000000E+0,135.270204E-3,0.000000E+0,138.456843E-3,0.000000E+0,169.860946E-3,0.000000E+0,-190.969812E-3,0.000000E+0,2.166902E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.355119E-3,0.000000E+0,723.605203E-3,3.090813E+0,0.000000E+0,998.148220E-3,0.000000E+0,1.007835E+0,3.066256E+0,0.000000E+0,242.337055E+0,6.782024E-3,3.982621E-3,93.663893E+0,73.636630E+0,75.547183E+0,104.057244E+0,81.556114E+0,3.977561E-3,3.978664E-3,67.445579E+0,4.486001E+0,1.708003E+0,76.905776E+0,75.638064E+0,0.000000E+0,75.139102E+0,77.133481E+0,0.000000E+0,74.553111E+0,1.077368E+0,1.009753E+0,2.070172E+0,60.000000E+0,45.000000E+0,60.600000E+0,10.882778E-3,68.399262E+0,30.002993E+0,0.000000E+0,1.320249E+0,1.328361E+0,1.004884E+0,60.000000E+0,1.000000E+0,1.342797E+0,661.805697E-3,2.019776E+0,60.000000E+0,1.860551E+0,0.000000E+0,72.701672E+0,1.053346E+0,1.054645E+0,1.005425E+0,50.000000E+0,1.000000E+0,84.612619E+0,2.700040E+0,2.518969E+0,1.234466E+0,27.000000E+0,0.000000E+0,1.322316E+0,1.319068E+0,1.005701E+0,60.000000E+0,3.990859E-3,47.176987E+0,9.389303E-3,23.728403E+0,4.545284E+0,30.096121E+0,0.000000E+0,17.611588E-3,0.000000E+0,43.231895E-3,0.000000E+0,19.106141E-3,0.000000E+0,14.371180E-3,0.000000E+0,16.497081E-3,2.020931E+0,2.013168E+0,2.018258E+0,2.023927E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.927278E+0,5.701466E+0,0.000000E+0,83.597487E-3,0.000000E+0,43.432157E-3,9.500000E+0,9.792797E+0,0.000000E+0,19.202773E-3,10.000000E+0,9.699770E+0,0.000000E+0,42.619893E-3,996.699941E-3,3.078776E+0,997.939024E-3,3.070585E+0,998.421784E-3,3.063247E+0,999.660867E-3,3.056537E+0,34.352156E-3,7.673460E+0,1.000000E+0,1.000000E+0,73.661250E+0,73.709881E+0,2.026937E+0,72.944371E+0,72.996787E+0,2.048701E+0,72.710938E+0,73.222977E+0,2.065171E+0,72.968239E+0,73.334040E+0,2.070013E+0
 10/25/2017,16:43:38.118,922.899256E-6,73.642855E+0,3.979845E-3,998.813817E-3,999.021589E-3,0.000000E+0,1.017553E+0,3.111689E+0,0.000000E+0,73.188578E+0,3.980624E-3,997.702280E-3,1.006993E+0,0.000000E+0,1.067066E+0,2.848781E+0,0.000000E+0,80.070585E+0,30.300588E+0,71.157881E+0,3.976732E-3,3.971415E-3,0.000000E+0,1.025470E+0,1.000000E+0,44.000000E+0,98.110136E+0,23.506683E+0,8.382285E-3,12.833338E-3,1.000000E+0,2.647158E+0,1.000000E+0,20.000000E+0,6.428684E-3,42.383376E+0,0.000000E+0,2.564049E+0,0.000000E+0,1.987198E+0,0.000000E+0,1.982105E+0,0.000000E+0,1.987939E+0,10.000000E+0,8.997493E+0,0.000000E+0,-227.234071E-3,0.000000E+0,136.589923E-3,0.000000E+0,137.072747E-3,0.000000E+0,165.220865E-3,0.000000E+0,-182.205213E-3,0.000000E+0,2.168320E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.196496E-3,0.000000E+0,983.726711E-3,3.090395E+0,0.000000E+0,998.486152E-3,0.000000E+0,999.749045E-3,3.068123E+0,0.000000E+0,242.336476E+0,17.651624E-3,3.980935E-3,93.669389E+0,73.640187E+0,75.550461E+0,104.071033E+0,81.560520E+0,3.978015E-3,3.976329E-3,67.441651E+0,4.470858E+0,1.711677E+0,76.897721E+0,75.641904E+0,0.000000E+0,75.139851E+0,77.131327E+0,0.000000E+0,74.553813E+0,1.071538E+0,1.005490E+0,2.071559E+0,60.000000E+0,45.000000E+0,60.600000E+0,10.884594E-3,68.401927E+0,30.002900E+0,0.000000E+0,1.319962E+0,1.331842E+0,1.005971E+0,60.000000E+0,1.000000E+0,1.346338E+0,665.097083E-3,2.037846E+0,60.000000E+0,1.876668E+0,0.000000E+0,72.701672E+0,1.054096E+0,1.053448E+0,1.007965E+0,50.000000E+0,1.000000E+0,84.570318E+0,2.695394E+0,2.524863E+0,1.227008E+0,27.000000E+0,0.000000E+0,1.328896E+0,1.318493E+0,1.009230E+0,60.000000E+0,3.988654E-3,47.177406E+0,9.278017E-3,23.728820E+0,4.486967E+0,30.094820E+0,0.000000E+0,-6.887328E-3,0.000000E+0,43.489580E-3,0.000000E+0,25.065106E-3,0.000000E+0,19.460458E-3,0.000000E+0,14.564444E-3,2.020931E+0,2.013265E+0,2.018193E+0,2.023605E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.923108E+0,5.698726E+0,0.000000E+0,83.952077E-3,0.000000E+0,41.078972E-3,9.500000E+0,9.792217E+0,0.000000E+0,24.839632E-3,10.000000E+0,9.699512E+0,0.000000E+0,46.002008E-3,996.587297E-3,3.079339E+0,998.212588E-3,3.071293E+0,1.000063E+0,3.062475E+0,998.824084E-3,3.058645E+0,30.485937E-3,7.539426E+0,1.000000E+0,1.000000E+0,73.661999E+0,73.710724E+0,2.024492E+0,72.943856E+0,72.997302E+0,2.054432E+0,72.709908E+0,73.225364E+0,2.059309E+0,72.971328E+0,73.332261E+0,2.068193E+0
 10/25/2017,16:43:48.118,278.825630E-6,73.642340E+0,3.980948E-3,998.588288E-3,998.414811E-3,0.000000E+0,1.016707E+0,3.111560E+0,0.000000E+0,73.191901E+0,3.984579E-3,998.443305E-3,987.979091E-3,0.000000E+0,1.069430E+0,2.856562E+0,0.000000E+0,80.073771E+0,30.309924E+0,71.146418E+0,3.976668E-3,3.972582E-3,0.000000E+0,1.021902E+0,1.000000E+0,44.000000E+0,98.028105E+0,23.514431E+0,8.343244E-3,12.835673E-3,1.000000E+0,2.651071E+0,1.000000E+0,20.000000E+0,6.453334E-3,42.382305E+0,0.000000E+0,2.568044E+0,0.000000E+0,1.986747E+0,0.000000E+0,1.981105E+0,0.000000E+0,1.988874E+0,10.000000E+0,9.011367E+0,0.000000E+0,-214.584081E-3,0.000000E+0,137.233689E-3,0.000000E+0,138.521219E-3,0.000000E+0,154.104004E-3,0.000000E+0,-188.553103E-3,0.000000E+0,2.171381E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.775808E-3,0.000000E+0,1.009028E+0,3.091344E+0,0.000000E+0,998.791900E-3,0.000000E+0,1.016416E+0,3.065950E+0,0.000000E+0,242.335994E+0,17.725187E-3,3.984567E-3,93.674650E+0,73.637707E+0,75.553457E+0,104.080727E+0,81.560848E+0,3.980935E-3,3.975421E-3,67.440015E+0,4.477302E+0,1.709211E+0,76.904090E+0,75.645275E+0,0.000000E+0,75.142801E+0,77.131655E+0,0.000000E+0,74.555639E+0,1.074445E+0,1.002951E+0,2.064385E+0,60.000000E+0,45.000000E+0,60.600000E+0,10.866824E-3,68.398888E+0,30.001925E+0,0.000000E+0,1.318477E+0,1.329032E+0,1.008400E+0,60.000000E+0,1.000000E+0,1.347407E+0,663.035972E-3,2.031471E+0,60.000000E+0,1.891883E+0,0.000000E+0,72.701578E+0,1.057832E+0,1.055012E+0,1.006958E+0,50.000000E+0,1.000000E+0,84.586122E+0,2.701046E+0,2.518282E+0,1.203501E+0,27.000000E+0,0.000000E+0,1.321837E+0,1.325570E+0,1.009852E+0,60.000000E+0,3.990211E-3,47.175263E+0,9.203503E-3,23.735919E+0,4.441217E+0,30.096121E+0,0.000000E+0,-3.986141E-3,0.000000E+0,41.782417E-3,0.000000E+0,26.095846E-3,0.000000E+0,22.713731E-3,0.000000E+0,17.527821E-3,2.020802E+0,2.013651E+0,2.018322E+0,2.023733E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.923709E+0,5.699338E+0,0.000000E+0,84.467844E-3,0.000000E+0,41.143442E-3,9.500000E+0,9.791540E+0,0.000000E+0,26.997743E-3,10.000000E+0,9.700027E+0,0.000000E+0,42.458840E-3,996.973505E-3,3.079114E+0,997.906841E-3,3.070762E+0,999.789603E-3,3.063311E+0,999.145924E-3,3.058130E+0,29.197198E-3,7.494318E+0,1.000000E+0,1.000000E+0,73.662280E+0,73.712268E+0,2.025515E+0,72.945307E+0,72.999127E+0,2.056380E+0,72.710329E+0,73.223539E+0,2.064260E+0,72.975493E+0,73.333853E+0,2.069119E+0
 10/25/2017,16:43:58.118,761.880850E-6,73.642902E+0,3.983996E-3,997.960028E-3,1.021057E+0,0.000000E+0,1.016547E+0,3.114202E+0,0.000000E+0,73.190684E+0,3.979780E-3,998.056683E-3,1.002335E+0,0.000000E+0,1.066108E+0,2.834508E+0,0.000000E+0,80.076582E+0,30.315405E+0,71.147120E+0,3.972971E-3,3.968885E-3,0.000000E+0,1.021823E+0,1.000000E+0,44.000000E+0,97.930329E+0,23.519720E+0,8.327939E-3,12.835478E-3,1.000000E+0,2.646168E+0,1.000000E+0,20.000000E+0,6.445485E-3,42.382445E+0,0.000000E+0,2.571589E+0,0.000000E+0,1.987552E+0,0.000000E+0,1.982588E+0,0.000000E+0,1.988971E+0,10.000000E+0,9.001291E+0,0.000000E+0,-216.676319E-3,0.000000E+0,136.976182E-3,0.000000E+0,137.909642E-3,0.000000E+0,152.653979E-3,0.000000E+0,-188.875330E-3,0.000000E+0,2.173056E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.081556E-3,0.000000E+0,1.006105E+0,3.090974E+0,0.000000E+0,998.566612E-3,0.000000E+0,1.004032E+0,3.066305E+0,0.000000E+0,242.328130E+0,14.218432E-3,3.982816E-3,93.677186E+0,73.640047E+0,75.553644E+0,104.093856E+0,81.565066E+0,3.980999E-3,3.981129E-3,67.438145E+0,4.482135E+0,1.705440E+0,76.889900E+0,75.645415E+0,0.000000E+0,75.142239E+0,77.128938E+0,0.000000E+0,74.558729E+0,1.069429E+0,1.001770E+0,2.066856E+0,60.000000E+0,44.000000E+0,60.500000E+0,10.863063E-3,68.398514E+0,29.999556E+0,0.000000E+0,1.317695E+0,1.331459E+0,992.801642E-3,60.000000E+0,1.000000E+0,1.350120E+0,663.339547E-3,2.035545E+0,60.000000E+0,1.872735E+0,0.000000E+0,72.702093E+0,1.054080E+0,1.055283E+0,989.609425E-3,50.000000E+0,1.000000E+0,84.642586E+0,2.701764E+0,2.518953E+0,1.226258E+0,27.000000E+0,0.000000E+0,1.322156E+0,1.314930E+0,993.948077E-3,60.000000E+0,3.990211E-3,47.171443E+0,9.301364E-3,23.749837E+0,4.416408E+0,30.096585E+0,0.000000E+0,-1.375072E-3,0.000000E+0,50.157177E-3,0.000000E+0,22.327203E-3,0.000000E+0,24.517525E-3,0.000000E+0,19.814775E-3,2.021060E+0,2.013168E+0,2.018290E+0,2.023798E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.927724E+0,5.700434E+0,0.000000E+0,85.144787E-3,0.000000E+0,44.528161E-3,9.500000E+0,9.793087E+0,0.000000E+0,22.552678E-3,10.000000E+0,9.700800E+0,0.000000E+0,41.202626E-3,997.456265E-3,3.079371E+0,997.005689E-3,3.070151E+0,997.568909E-3,3.063681E+0,999.419487E-3,3.056166E+0,27.264088E-3,7.475631E+0,1.000000E+0,1.000000E+0,73.662888E+0,73.708664E+0,2.037373E+0,72.945166E+0,73.000250E+0,2.055135E+0,72.710236E+0,73.223445E+0,2.064133E+0,72.972310E+0,73.339797E+0,2.070524E+0
 10/25/2017,16:44:08.118,600.862443E-6,73.643276E+0,3.982764E-3,998.539960E-3,1.006479E+0,0.000000E+0,1.014790E+0,3.118359E+0,0.000000E+0,73.193024E+0,3.978548E-3,997.186784E-3,1.014283E+0,0.000000E+0,1.064287E+0,2.823489E+0,0.000000E+0,80.078035E+0,30.315220E+0,71.112031E+0,3.974592E-3,3.971933E-3,0.000000E+0,1.024084E+0,1.000000E+0,44.000000E+0,97.892018E+0,23.515683E+0,8.341234E-3,12.839434E-3,1.000000E+0,2.652684E+0,1.000000E+0,20.000000E+0,6.395342E-3,42.380164E+0,0.000000E+0,2.572813E+0,0.000000E+0,1.987166E+0,0.000000E+0,1.981911E+0,0.000000E+0,1.988391E+0,10.000000E+0,9.002096E+0,0.000000E+0,-213.554056E-3,0.000000E+0,136.783053E-3,0.000000E+0,138.875290E-3,0.000000E+0,159.710769E-3,0.000000E+0,-189.229781E-3,0.000000E+0,2.170027E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.000144E+0,0.000000E+0,1.004284E+0,3.091473E+0,0.000000E+0,998.099944E-3,0.000000E+0,1.003121E+0,3.064985E+0,0.000000E+0,242.309411E+0,9.363154E-3,3.979961E-3,93.682025E+0,73.640000E+0,75.553363E+0,104.104115E+0,81.565020E+0,3.975615E-3,3.981843E-3,67.438519E+0,4.483423E+0,1.708244E+0,76.884983E+0,75.648459E+0,0.000000E+0,75.141303E+0,77.125098E+0,0.000000E+0,74.558073E+0,1.063599E+0,1.006416E+0,2.068562E+0,60.000000E+0,44.000000E+0,60.500000E+0,10.865398E-3,68.400057E+0,29.998720E+0,0.000000E+0,1.317248E+0,1.330661E+0,996.093910E-3,60.000000E+0,1.000000E+0,1.350167E+0,663.834852E-3,2.048502E+0,60.000000E+0,1.897008E+0,0.000000E+0,72.700361E+0,1.053905E+0,1.055044E+0,991.734120E-3,50.000000E+0,1.000000E+0,84.671240E+0,2.699801E+0,2.518969E+0,1.215127E+0,27.000000E+0,0.000000E+0,1.323897E+0,1.322519E+0,995.896180E-3,60.000000E+0,3.989627E-3,47.173213E+0,9.166862E-3,23.752668E+0,4.379678E+0,30.098582E+0,0.000000E+0,-311.303579E-6,0.000000E+0,44.488109E-3,0.000000E+0,22.617099E-3,0.000000E+0,24.453104E-3,0.000000E+0,19.009509E-3,2.020802E+0,2.013813E+0,2.018386E+0,2.023894E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.929516E+0,5.700079E+0,0.000000E+0,80.921948E-3,0.000000E+0,43.367686E-3,9.500000E+0,9.791444E+0,0.000000E+0,25.644897E-3,10.000000E+0,9.699480E+0,0.000000E+0,47.548117E-3,996.909137E-3,3.079613E+0,997.440173E-3,3.070167E+0,997.826381E-3,3.059787E+0,997.890749E-3,3.059015E+0,25.975348E-3,7.448244E+0,1.000000E+0,1.000000E+0,73.662748E+0,73.714468E+0,2.029111E+0,72.944230E+0,73.000671E+0,2.053346E+0,72.712810E+0,73.223773E+0,2.064676E+0,72.973574E+0,73.336708E+0,2.070460E+0
 10/25/2017,16:44:18.118,1.083918E-3,73.646787E+0,3.980883E-3,999.023238E-3,1.011668E+0,0.000000E+0,1.015174E+0,3.120743E+0,0.000000E+0,73.194662E+0,3.979262E-3,997.798935E-3,991.360802E-3,0.000000E+0,1.062706E+0,2.836683E+0,0.000000E+0,80.079019E+0,30.312061E+0,71.120172E+0,3.975435E-3,3.974138E-3,0.000000E+0,1.021854E+0,1.000000E+0,44.000000E+0,97.888492E+0,23.511137E+0,8.346941E-3,12.840537E-3,1.000000E+0,2.653020E+0,1.000000E+0,20.000000E+0,6.433614E-3,42.380071E+0,0.000000E+0,2.570300E+0,0.000000E+0,1.988165E+0,0.000000E+0,1.982169E+0,0.000000E+0,1.989293E+0,10.000000E+0,9.001999E+0,0.000000E+0,-213.650621E-3,0.000000E+0,137.555571E-3,0.000000E+0,136.815241E-3,0.000000E+0,157.422951E-3,0.000000E+0,-191.807604E-3,0.000000E+0,2.168835E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.000836E+0,0.000000E+0,1.003118E+0,3.090813E+0,0.000000E+0,998.453968E-3,0.000000E+0,1.008203E+0,3.065677E+0,0.000000E+0,242.298604E+0,9.354332E-3,3.981064E-3,93.684984E+0,73.639626E+0,75.558139E+0,104.117009E+0,81.566988E+0,3.977367E-3,3.983464E-3,67.435340E+0,4.484390E+0,1.711016E+0,76.903716E+0,75.651970E+0,0.000000E+0,75.144486E+0,77.122522E+0,0.000000E+0,74.560086E+0,1.064094E+0,1.008284E+0,2.066872E+0,60.000000E+0,44.000000E+0,60.500000E+0,10.876876E-3,68.399776E+0,29.998349E+0,0.000000E+0,1.317424E+0,1.327850E+0,995.454635E-3,60.000000E+0,1.000000E+0,1.344679E+0,667.605566E-3,2.039204E+0,60.000000E+0,1.882245E+0,0.000000E+0,72.703169E+0,1.053905E+0,1.059817E+0,988.379338E-3,50.000000E+0,1.000000E+0,84.655107E+0,2.693494E+0,2.513122E+0,1.211342E+0,27.000000E+0,0.000000E+0,1.323338E+0,1.320282E+0,996.838295E-3,60.000000E+0,3.988848E-3,47.171723E+0,9.176070E-3,23.758282E+0,4.401910E+0,30.096167E+0,0.000000E+0,-1.375072E-3,0.000000E+0,43.328527E-3,0.000000E+0,22.488256E-3,0.000000E+0,25.483844E-3,0.000000E+0,19.106141E-3,2.020706E+0,2.013619E+0,2.018032E+0,2.023733E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.927624E+0,5.701401E+0,0.000000E+0,84.242196E-3,0.000000E+0,42.561801E-3,9.500000E+0,9.790735E+0,0.000000E+0,24.324262E-3,10.000000E+0,9.699705E+0,0.000000E+0,42.845367E-3,996.989597E-3,3.079259E+0,998.019484E-3,3.071390E+0,996.699941E-3,3.060592E+0,997.375805E-3,3.059063E+0,26.619718E-3,7.432779E+0,1.000000E+0,1.000000E+0,73.664994E+0,73.714375E+0,2.028312E+0,72.946898E+0,73.001280E+0,2.055422E+0,72.713886E+0,73.228453E+0,2.067918E+0,72.975352E+0,73.342464E+0,2.068688E+0
 10/25/2017,16:44:28.118,1.566973E-3,73.646085E+0,3.982245E-3,998.169448E-3,1.010742E+0,0.000000E+0,1.015892E+0,3.123546E+0,0.000000E+0,73.193305E+0,3.981337E-3,996.912927E-3,1.020472E+0,0.000000E+0,1.062754E+0,2.824794E+0,0.000000E+0,80.081128E+0,30.312943E+0,71.131587E+0,3.974657E-3,3.964281E-3,0.000000E+0,1.026346E+0,1.000000E+0,44.000000E+0,98.020255E+0,23.507379E+0,8.308873E-3,12.856166E-3,1.000000E+0,2.649362E+0,1.000000E+0,20.000000E+0,6.383341E-3,42.375323E+0,0.000000E+0,2.574425E+0,0.000000E+0,1.986521E+0,0.000000E+0,1.981944E+0,0.000000E+0,1.988326E+0,10.000000E+0,9.002418E+0,0.000000E+0,-201.740962E-3,0.000000E+0,137.909642E-3,0.000000E+0,137.362442E-3,0.000000E+0,152.976207E-3,0.000000E+0,-193.773194E-3,0.000000E+0,2.168803E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.693051E-3,0.000000E+0,1.009603E+0,3.091939E+0,0.000000E+0,998.405692E-3,0.000000E+0,1.012821E+0,3.067045E+0,0.000000E+0,242.290306E+0,9.355110E-3,3.983010E-3,93.691137E+0,73.640281E+0,75.561417E+0,104.127927E+0,81.567129E+0,3.977756E-3,3.982686E-3,67.436789E+0,4.485034E+0,1.708277E+0,76.925259E+0,75.653328E+0,0.000000E+0,75.149355E+0,77.125192E+0,0.000000E+0,74.561116E+0,1.064637E+0,1.007885E+0,2.070635E+0,60.000000E+0,44.000000E+0,60.500000E+0,10.879535E-3,68.401740E+0,29.994447E+0,0.000000E+0,1.316817E+0,1.330357E+0,991.347292E-3,60.000000E+0,1.000000E+0,1.348269E+0,665.129038E-3,2.036568E+0,60.000000E+0,1.879811E+0,0.000000E+0,72.700923E+0,1.056666E+0,1.060647E+0,996.414838E-3,50.000000E+0,1.000000E+0,84.589874E+0,2.696911E+0,2.518266E+0,1.213307E+0,27.000000E+0,0.000000E+0,1.326804E+0,1.322087E+0,982.275431E-3,60.000000E+0,3.987616E-3,47.169952E+0,9.306293E-3,23.759117E+0,4.363247E+0,30.097142E+0,0.000000E+0,4.814128E-3,0.000000E+0,44.198213E-3,0.000000E+0,22.423835E-3,0.000000E+0,25.000685E-3,0.000000E+0,21.715201E-3,2.020802E+0,2.013684E+0,2.018290E+0,2.023830E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.921613E+0,5.698113E+0,0.000000E+0,83.468546E-3,0.000000E+0,42.787449E-3,9.500000E+0,9.791927E+0,0.000000E+0,24.034366E-3,10.000000E+0,9.699093E+0,0.000000E+0,40.719466E-3,997.311437E-3,3.079098E+0,996.860861E-3,3.069410E+0,998.035576E-3,3.063408E+0,997.424081E-3,3.057583E+0,25.975348E-3,7.418602E+0,1.000000E+0,1.000000E+0,73.662701E+0,73.716996E+0,2.024253E+0,72.944558E+0,72.999454E+0,2.056827E+0,72.711172E+0,73.226347E+0,2.065394E+0,72.971796E+0,73.340592E+0,2.069231E+0
 10/25/2017,16:44:38.118,1.566973E-3,73.646787E+0,3.983153E-3,999.039347E-3,999.117396E-3,0.000000E+0,1.014982E+0,3.119277E+0,0.000000E+0,73.195551E+0,3.980364E-3,998.233885E-3,988.888324E-3,0.000000E+0,1.063537E+0,2.826051E+0,0.000000E+0,80.084783E+0,30.299845E+0,71.161998E+0,3.970701E-3,3.973620E-3,0.000000E+0,1.025279E+0,1.000000E+0,44.000000E+0,98.113097E+0,23.505013E+0,8.293308E-3,12.865051E-3,1.000000E+0,2.661884E+0,1.000000E+0,20.000000E+0,6.371405E-3,42.372437E+0,0.000000E+0,2.570558E+0,0.000000E+0,1.988713E+0,0.000000E+0,1.983394E+0,0.000000E+0,1.990164E+0,10.000000E+0,8.999328E+0,0.000000E+0,-200.356866E-3,0.000000E+0,136.654300E-3,0.000000E+0,138.585596E-3,0.000000E+0,140.119316E-3,0.000000E+0,-202.022228E-3,0.000000E+0,2.173991E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.952820E-3,0.000000E+0,1.011632E+0,3.090652E+0,0.000000E+0,999.097648E-3,0.000000E+0,997.863376E-3,3.065259E+0,0.000000E+0,242.283986E+0,9.356343E-3,3.979767E-3,93.696351E+0,73.633447E+0,75.563149E+0,104.139174E+0,81.569097E+0,3.980935E-3,3.981389E-3,67.438612E+0,4.483101E+0,1.709405E+0,76.942118E+0,75.656840E+0,0.000000E+0,75.150619E+0,77.133762E+0,0.000000E+0,74.558635E+0,1.066410E+0,1.008460E+0,2.063556E+0,60.000000E+0,44.000000E+0,60.500000E+0,10.885307E-3,68.398888E+0,29.994493E+0,0.000000E+0,1.324208E+0,1.324928E+0,980.687378E-3,60.000000E+0,1.000000E+0,1.351252E+0,665.224904E-3,2.043038E+0,60.000000E+0,1.895912E+0,0.000000E+0,72.702561E+0,1.054990E+0,1.058812E+0,1.008476E+0,50.000000E+0,1.000000E+0,84.548746E+0,2.696719E+0,2.518937E+0,1.218752E+0,27.000000E+0,0.000000E+0,1.325462E+0,1.320458E+0,979.816350E-3,60.000000E+0,3.989173E-3,47.167623E+0,9.246629E-3,23.752528E+0,4.370013E+0,30.097421E+0,0.000000E+0,20.706188E-3,0.000000E+0,48.095698E-3,0.000000E+0,19.589301E-3,0.000000E+0,25.065106E-3,0.000000E+0,22.456046E-3,2.021092E+0,2.013458E+0,2.018419E+0,2.023476E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.917502E+0,5.701208E+0,0.000000E+0,82.114658E-3,0.000000E+0,45.882049E-3,9.500000E+0,9.792185E+0,0.000000E+0,22.617099E-3,10.000000E+0,9.697418E+0,0.000000E+0,40.977151E-3,996.909137E-3,3.079436E+0,997.745921E-3,3.069764E+0,996.104538E-3,3.063054E+0,999.982707E-3,3.056730E+0,30.485937E-3,7.481430E+0,1.000000E+0,1.000000E+0,73.665837E+0,73.718774E+0,2.025403E+0,72.948255E+0,73.001420E+0,2.051846E+0,72.711921E+0,73.224849E+0,2.066097E+0,72.974510E+0,73.338580E+0,2.069422E+0
 10/25/2017,16:44:48.118,922.899256E-6,73.645804E+0,3.976214E-3,998.314431E-3,1.000730E+0,0.000000E+0,1.014263E+0,3.118488E+0,0.000000E+0,73.195551E+0,3.980364E-3,997.589515E-3,999.352488E-3,0.000000E+0,1.062131E+0,2.836393E+0,0.000000E+0,80.087782E+0,30.296686E+0,71.283126E+0,3.970507E-3,3.965578E-3,0.000000E+0,1.024658E+0,1.000000E+0,44.000000E+0,98.231608E+0,23.504502E+0,8.247977E-3,12.853248E-3,1.000000E+0,2.651087E+0,1.000000E+0,20.000000E+0,6.352723E-3,42.372018E+0,0.000000E+0,2.564403E+0,0.000000E+0,1.986843E+0,0.000000E+0,1.983007E+0,0.000000E+0,1.987907E+0,10.000000E+0,8.999006E+0,0.000000E+0,-200.582184E-3,0.000000E+0,139.229361E-3,0.000000E+0,139.454679E-3,0.000000E+0,136.735924E-3,0.000000E+0,-204.761165E-3,0.000000E+0,2.170833E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.162016E-3,0.000000E+0,1.004412E+0,3.091795E+0,0.000000E+0,999.097648E-3,0.000000E+0,1.002258E+0,3.066691E+0,0.000000E+0,242.289534E+0,9.352840E-3,3.982102E-3,93.702927E+0,73.631060E+0,75.564273E+0,104.150139E+0,81.569941E+0,3.977496E-3,3.982037E-3,67.441184E+0,4.485357E+0,1.710178E+0,76.956637E+0,75.660632E+0,0.000000E+0,75.151369E+0,77.136057E+0,0.000000E+0,74.558776E+0,1.066554E+0,1.002808E+0,2.065836E+0,60.000000E+0,44.000000E+0,60.500000E+0,10.883491E-3,68.401039E+0,29.989895E+0,0.000000E+0,1.325501E+0,1.334317E+0,984.315265E-3,60.000000E+0,1.000000E+0,1.347710E+0,667.365902E-3,2.038789E+0,60.000000E+0,1.869528E+0,0.000000E+0,72.700221E+0,1.052947E+0,1.052538E+0,995.088901E-3,50.000000E+0,1.000000E+0,84.481122E+0,2.694484E+0,2.518857E+0,1.208803E+0,27.000000E+0,0.000000E+0,1.325047E+0,1.322727E+0,975.504976E-3,60.000000E+0,3.990276E-3,47.170372E+0,9.284892E-3,23.751601E+0,4.373235E+0,30.098629E+0,0.000000E+0,29.151867E-3,0.000000E+0,41.331468E-3,0.000000E+0,18.333086E-3,0.000000E+0,24.453104E-3,0.000000E+0,22.713731E-3,2.020995E+0,2.013555E+0,2.018097E+0,2.023766E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.911115E+0,5.697630E+0,0.000000E+0,84.693492E-3,0.000000E+0,45.914284E-3,9.500000E+0,9.792990E+0,0.000000E+0,21.232042E-3,10.000000E+0,9.693295E+0,0.000000E+0,42.394419E-3,996.973505E-3,3.078599E+0,998.840176E-3,3.070714E+0,998.132128E-3,3.061799E+0,999.548223E-3,3.057228E+0,27.264088E-3,7.517194E+0,1.000000E+0,1.000000E+0,73.665181E+0,73.716668E+0,2.026106E+0,72.949753E+0,73.004602E+0,2.052293E+0,72.714682E+0,73.228921E+0,2.059708E+0,72.975867E+0,73.340780E+0,2.068688E+0
 10/25/2017,16:44:58.118,-1.009322E-3,73.648519E+0,3.987498E-3,998.185557E-3,1.003349E+0,0.000000E+0,1.014663E+0,3.119744E+0,0.000000E+0,73.197704E+0,3.981272E-3,998.556069E-3,1.017745E+0,0.000000E+0,1.064143E+0,2.829852E+0,0.000000E+0,80.087454E+0,30.293017E+0,71.186607E+0,3.977316E-3,3.973425E-3,0.000000E+0,1.020469E+0,1.000000E+0,44.000000E+0,98.248861E+0,23.500141E+0,8.215940E-3,12.848254E-3,1.000000E+0,2.651550E+0,1.000000E+0,20.000000E+0,6.357393E-3,42.372251E+0,0.000000E+0,2.562212E+0,0.000000E+0,1.988229E+0,0.000000E+0,1.982620E+0,0.000000E+0,1.988874E+0,10.000000E+0,8.998620E+0,0.000000E+0,-196.977098E-3,0.000000E+0,139.036232E-3,0.000000E+0,139.873127E-3,0.000000E+0,149.818374E-3,0.000000E+0,-200.926654E-3,0.000000E+0,2.171058E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.049372E-3,0.000000E+0,1.002735E+0,3.092454E+0,0.000000E+0,997.987300E-3,0.000000E+0,1.006429E+0,3.065790E+0,0.000000E+0,242.291078E+0,9.355889E-3,3.984827E-3,93.708423E+0,73.630405E+0,75.566239E+0,104.161716E+0,81.571253E+0,3.978145E-3,3.978210E-3,67.444036E+0,4.486967E+0,1.711597E+0,76.946099E+0,75.659696E+0,0.000000E+0,75.150854E+0,77.140694E+0,0.000000E+0,74.555592E+0,1.063312E+0,1.008460E+0,2.069184E+0,60.000000E+0,46.000000E+0,60.500000E+0,10.873439E-3,68.400712E+0,29.989245E+0,0.000000E+0,1.319786E+0,1.326301E+0,989.221702E-3,60.000000E+0,1.000000E+0,1.347487E+0,665.160993E-3,2.038501E+0,60.000000E+0,1.894510E+0,0.000000E+0,72.699145E+0,1.054575E+0,1.057710E+0,982.228906E-3,50.000000E+0,1.000000E+0,84.463067E+0,2.692456E+0,2.510439E+0,1.206136E+0,27.000000E+0,0.000000E+0,1.326756E+0,1.316943E+0,990.530914E-3,60.000000E+0,3.988459E-3,47.169160E+0,9.300067E-3,23.746172E+0,4.380645E+0,30.096864E+0,0.000000E+0,5.394365E-3,0.000000E+0,44.745794E-3,0.000000E+0,22.423835E-3,0.000000E+0,25.387212E-3,0.000000E+0,21.038778E-3,2.021060E+0,2.013490E+0,2.018451E+0,2.023701E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.908745E+0,5.699660E+0,0.000000E+0,84.177725E-3,0.000000E+0,44.141336E-3,9.500000E+0,9.793312E+0,0.000000E+0,23.132469E-3,10.000000E+0,9.682246E+0,0.000000E+0,43.006420E-3,996.410286E-3,3.079565E+0,997.118333E-3,3.069990E+0,999.886155E-3,3.060206E+0,997.568909E-3,3.058435E+0,25.975348E-3,7.554892E+0,1.000000E+0,1.000000E+0,73.664526E+0,73.719008E+0,2.024045E+0,72.953544E+0,73.001794E+0,2.056204E+0,72.715243E+0,73.231916E+0,2.062136E+0,72.973948E+0,73.343775E+0,2.066980E+0
 10/25/2017,16:45:08.118,1.244936E-3,73.647114E+0,3.980948E-3,997.686170E-3,1.005600E+0,0.000000E+0,1.015892E+0,3.118665E+0,0.000000E+0,73.197376E+0,3.980170E-3,998.394977E-3,996.800254E-3,0.000000E+0,1.064814E+0,2.851761E+0,0.000000E+0,80.087173E+0,30.293806E+0,71.210888E+0,3.976538E-3,3.971155E-3,0.000000E+0,1.022316E+0,1.000000E+0,44.000000E+0,98.220044E+0,23.490631E+0,8.231181E-3,12.859539E-3,1.000000E+0,2.649841E+0,1.000000E+0,20.000000E+0,6.414997E-3,42.368015E+0,0.000000E+0,2.567658E+0,0.000000E+0,1.986585E+0,0.000000E+0,1.982492E+0,0.000000E+0,1.988971E+0,10.000000E+0,9.005218E+0,0.000000E+0,-215.549729E-3,0.000000E+0,139.358114E-3,0.000000E+0,139.873127E-3,0.000000E+0,159.517432E-3,0.000000E+0,-185.105264E-3,0.000000E+0,2.169995E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.612591E-3,0.000000E+0,1.009651E+0,3.092020E+0,0.000000E+0,998.164312E-3,0.000000E+0,1.000692E+0,3.065033E+0,0.000000E+0,242.288907E+0,9.353748E-3,3.981324E-3,93.709785E+0,73.628252E+0,75.567691E+0,104.172728E+0,81.575003E+0,3.980221E-3,3.981908E-3,67.441231E+0,4.478913E+0,1.705488E+0,76.934157E+0,75.663301E+0,0.000000E+0,75.152539E+0,77.141818E+0,0.000000E+0,74.559150E+0,1.062481E+0,998.225353E-3,2.067590E+0,60.000000E+0,46.000000E+0,60.500000E+0,10.879795E-3,68.399215E+0,29.988455E+0,0.000000E+0,1.316131E+0,1.326493E+0,1.001943E+0,60.000000E+0,1.000000E+0,1.359054E+0,665.001217E-3,2.039316E+0,60.000000E+0,1.889465E+0,0.000000E+0,72.701391E+0,1.057512E+0,1.055252E+0,1.003987E+0,50.000000E+0,1.000000E+0,84.518826E+0,2.698411E+0,2.519688E+0,1.206584E+0,27.000000E+0,0.000000E+0,1.323019E+0,1.325443E+0,1.003513E+0,60.000000E+0,3.991573E-3,47.166738E+0,9.260313E-3,23.746775E+0,4.430262E+0,30.097514E+0,0.000000E+0,-923.776490E-6,0.000000E+0,47.515907E-3,0.000000E+0,24.678578E-3,0.000000E+0,24.066577E-3,0.000000E+0,17.914348E-3,2.020963E+0,2.013362E+0,2.018258E+0,2.023605E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.912497E+0,5.698113E+0,0.000000E+0,83.500781E-3,0.000000E+0,44.463690E-3,9.500000E+0,9.790574E+0,0.000000E+0,26.611216E-3,10.000000E+0,9.680990E+0,0.000000E+0,42.394419E-3,996.780401E-3,3.078679E+0,998.244772E-3,3.071454E+0,997.649369E-3,3.063311E+0,999.403395E-3,3.056891E+0,24.686609E-3,7.600644E+0,1.000000E+0,1.000000E+0,73.664433E+0,73.718400E+0,2.029686E+0,72.951625E+0,73.004322E+0,2.053123E+0,72.711453E+0,73.230091E+0,2.063573E+0,72.972310E+0,73.342230E+0,2.066629E+0
 10/25/2017,16:45:18.118,1.405954E-3,73.650344E+0,3.981596E-3,998.072792E-3,1.009991E+0,0.000000E+0,1.015749E+0,3.119229E+0,0.000000E+0,73.198827E+0,3.970442E-3,997.670061E-3,1.009673E+0,0.000000E+0,1.062978E+0,2.840001E+0,0.000000E+0,80.094201E+0,30.296454E+0,71.258844E+0,3.974787E-3,3.965578E-3,0.000000E+0,1.022030E+0,1.000000E+0,44.000000E+0,98.165748E+0,23.497404E+0,8.213476E-3,12.858242E-3,1.000000E+0,2.650480E+0,1.000000E+0,20.000000E+0,6.374194E-3,42.365501E+0,0.000000E+0,2.572620E+0,0.000000E+0,1.987681E+0,0.000000E+0,1.982008E+0,0.000000E+0,1.988229E+0,10.000000E+0,8.992053E+0,0.000000E+0,-223.403667E-3,0.000000E+0,138.263713E-3,0.000000E+0,136.557735E-3,0.000000E+0,163.609726E-3,0.000000E+0,-178.982934E-3,0.000000E+0,2.168932E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.516039E-3,0.000000E+0,1.007367E+0,3.092374E+0,0.000000E+0,998.502244E-3,0.000000E+0,1.010104E+0,3.065918E+0,0.000000E+0,242.289727E+0,9.353035E-3,3.982491E-3,93.717113E+0,73.631481E+0,75.569517E+0,104.184634E+0,81.577394E+0,3.977886E-3,3.984243E-3,67.439828E+0,4.471502E+0,1.708631E+0,76.943523E+0,75.665736E+0,0.000000E+0,75.153616E+0,77.142239E+0,0.000000E+0,74.556154E+0,1.060660E+0,1.008476E+0,2.070412E+0,60.000000E+0,46.000000E+0,60.500000E+0,10.868510E-3,68.403751E+0,29.987294E+0,0.000000E+0,1.321207E+0,1.331108E+0,1.010605E+0,60.000000E+0,1.000000E+0,1.352210E+0,666.215515E-3,2.037287E+0,60.000000E+0,1.886951E+0,0.000000E+0,72.701017E+0,1.054304E+0,1.054006E+0,1.007118E+0,50.000000E+0,1.000000E+0,84.600191E+0,2.695027E+0,2.518218E+0,1.219854E+0,27.000000E+0,0.000000E+0,1.324552E+0,1.323046E+0,1.001038E+0,60.000000E+0,3.987162E-3,47.164315E+0,9.102010E-3,23.739306E+0,4.500499E+0,30.098536E+0,0.000000E+0,-9.917458E-3,0.000000E+0,41.717996E-3,0.000000E+0,25.097316E-3,0.000000E+0,19.911407E-3,0.000000E+0,15.015393E-3,2.020834E+0,2.013458E+0,2.018161E+0,2.023894E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.918475E+0,5.700628E+0,0.000000E+0,84.532314E-3,0.000000E+0,42.432859E-3,9.500000E+0,9.792378E+0,0.000000E+0,24.904053E-3,10.000000E+0,9.689623E+0,0.000000E+0,43.876107E-3,997.021781E-3,3.080546E+0,996.860861E-3,3.070794E+0,996.249366E-3,3.060801E+0,997.826381E-3,3.056955E+0,27.586273E-3,7.617398E+0,1.000000E+0,1.000000E+0,73.669254E+0,73.720506E+0,2.023661E+0,72.952327E+0,73.003620E+0,2.056396E+0,72.711593E+0,73.230980E+0,2.069914E+0,72.974697E+0,73.344009E+0,2.068720E+0
 10/25/2017,16:45:28.118,439.844037E-6,73.651748E+0,3.980299E-3,997.734498E-3,1.000778E+0,0.000000E+0,1.013736E+0,3.118616E+0,0.000000E+0,73.199015E+0,3.978483E-3,997.186784E-3,1.023982E+0,0.000000E+0,1.065485E+0,2.827678E+0,0.000000E+0,80.093217E+0,30.301238E+0,71.233860E+0,3.976084E-3,3.967718E-3,0.000000E+0,1.023973E+0,1.000000E+0,44.000000E+0,98.136132E+0,23.491744E+0,8.211271E-3,12.854739E-3,1.000000E+0,2.649442E+0,1.000000E+0,20.000000E+0,6.361286E-3,42.368480E+0,0.000000E+0,2.566079E+0,0.000000E+0,1.988036E+0,0.000000E+0,1.982169E+0,0.000000E+0,1.988326E+0,10.000000E+0,8.991506E+0,0.000000E+0,-230.324145E-3,0.000000E+0,137.104936E-3,0.000000E+0,137.104936E-3,0.000000E+0,171.826536E-3,0.000000E+0,-195.642116E-3,0.000000E+0,2.168964E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.017188E-3,0.000000E+0,600.197304E-3,3.091956E+0,0.000000E+0,998.502244E-3,0.000000E+0,997.304068E-3,3.065259E+0,0.000000E+0,242.287266E+0,14.019671E-3,3.983594E-3,93.719696E+0,73.627924E+0,75.570266E+0,104.196117E+0,81.578425E+0,3.979313E-3,3.981713E-3,67.440529E+0,4.465059E+0,1.709792E+0,76.961554E+0,75.672198E+0,0.000000E+0,75.156940E+0,77.144300E+0,0.000000E+0,74.561210E+0,1.067017E+0,1.002361E+0,2.064433E+0,60.000000E+0,46.000000E+0,60.500000E+0,10.878044E-3,68.400010E+0,29.981210E+0,0.000000E+0,1.324831E+0,1.331683E+0,1.002519E+0,60.000000E+0,1.000000E+0,1.346243E+0,661.661899E-3,2.027621E+0,60.000000E+0,1.875717E+0,0.000000E+0,72.701251E+0,1.055709E+0,1.059897E+0,1.001639E+0,50.000000E+0,1.000000E+0,84.634660E+0,2.692536E+0,2.514368E+0,1.213003E+0,27.000000E+0,0.000000E+0,1.328513E+0,1.324324E+0,1.010715E+0,60.000000E+0,3.990276E-3,47.164921E+0,9.298705E-3,23.737728E+0,4.524341E+0,30.092869E+0,0.000000E+0,-7.918862E-3,0.000000E+0,44.391477E-3,0.000000E+0,21.521938E-3,0.000000E+0,17.849927E-3,0.000000E+0,15.562973E-3,2.020770E+0,2.013426E+0,2.018386E+0,2.023733E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.920682E+0,5.696534E+0,0.000000E+0,79.987121E-3,0.000000E+0,44.109101E-3,9.500000E+0,9.793409E+0,0.000000E+0,19.943617E-3,10.000000E+0,9.672808E+0,0.000000E+0,44.584741E-3,997.070057E-3,3.080112E+0,997.263161E-3,3.071422E+0,997.279253E-3,3.060318E+0,997.247069E-3,3.057518E+0,22.753499E-3,7.655740E+0,1.000000E+0,1.000000E+0,73.664245E+0,73.717932E+0,2.032083E+0,72.955696E+0,73.002450E+0,2.049052E+0,72.710751E+0,73.229717E+0,2.068748E+0,72.974791E+0,73.346583E+0,2.067172E+0
 10/25/2017,16:45:38.118,600.862443E-6,73.650765E+0,3.983218E-3,997.589515E-3,1.000539E+0,0.000000E+0,1.014998E+0,3.120840E+0,0.000000E+0,73.202103E+0,3.983477E-3,997.363986E-3,1.011252E+0,0.000000E+0,1.064016E+0,2.827871E+0,0.000000E+0,80.096170E+0,30.294689E+0,71.219965E+0,3.976862E-3,3.972258E-3,0.000000E+0,1.022938E+0,1.000000E+0,44.000000E+0,98.169085E+0,23.493507E+0,8.219507E-3,12.850524E-3,1.000000E+0,2.656709E+0,1.000000E+0,20.000000E+0,6.366864E-3,42.367735E+0,0.000000E+0,2.569366E+0,0.000000E+0,1.989068E+0,0.000000E+0,1.980235E+0,0.000000E+0,1.989583E+0,10.000000E+0,8.982332E+0,0.000000E+0,-232.770453E-3,0.000000E+0,140.710021E-3,0.000000E+0,139.164985E-3,0.000000E+0,167.186455E-3,0.000000E+0,-189.229781E-3,0.000000E+0,2.170736E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.453968E-3,0.000000E+0,650.352722E-3,3.091602E+0,0.000000E+0,999.033280E-3,0.000000E+0,1.002562E+0,3.065098E+0,0.000000E+0,242.289051E+0,5.678738E-3,3.982816E-3,93.726085E+0,73.632652E+0,75.573356E+0,104.208446E+0,81.580206E+0,3.979637E-3,3.978210E-3,67.441698E+0,4.490189E+0,1.711967E+0,76.978555E+0,75.672010E+0,0.000000E+0,75.158953E+0,77.150763E+0,0.000000E+0,74.560414E+0,1.068455E+0,1.008236E+0,2.070029E+0,60.000000E+0,46.000000E+0,60.500000E+0,10.880638E-3,68.404032E+0,29.980466E+0,0.000000E+0,1.322293E+0,1.329623E+0,1.006674E+0,60.000000E+0,1.000000E+0,1.347503E+0,660.016206E-3,2.022317E+0,60.000000E+0,1.869834E+0,0.000000E+0,72.702982E+0,1.056124E+0,1.058125E+0,1.008828E+0,50.000000E+0,1.000000E+0,84.656561E+0,2.695138E+0,2.517435E+0,1.225108E+0,27.000000E+0,0.000000E+0,1.328848E+0,1.323430E+0,1.000239E+0,60.000000E+0,3.989238E-3,47.164036E+0,9.300391E-3,23.736244E+0,4.572992E+0,30.092637E+0,0.000000E+0,37.855430E-3,0.000000E+0,42.748735E-3,0.000000E+0,18.107612E-3,0.000000E+0,14.854340E-3,0.000000E+0,17.721085E-3,2.020706E+0,2.013555E+0,2.018644E+0,2.023701E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.921898E+0,5.697468E+0,0.000000E+0,83.113956E-3,0.000000E+0,43.786747E-3,9.500000E+0,9.792088E+0,0.000000E+0,19.331616E-3,10.000000E+0,9.660053E+0,0.000000E+0,44.166003E-3,996.876953E-3,3.079742E+0,998.244772E-3,3.071261E+0,998.293048E-3,3.059916E+0,999.532131E-3,3.057164E+0,31.774677E-3,7.685704E+0,1.000000E+0,1.000000E+0,73.667428E+0,73.719055E+0,2.028967E+0,72.955322E+0,72.999735E+0,2.049643E+0,72.712108E+0,73.230419E+0,2.060331E+0,72.976944E+0,73.345975E+0,2.066134E+0
 10/25/2017,16:45:48.118,1.244936E-3,73.650016E+0,3.982050E-3,997.766717E-3,1.016299E+0,0.000000E+0,1.017425E+0,3.121710E+0,0.000000E+0,73.201589E+0,3.982180E-3,997.798935E-3,990.052781E-3,0.000000E+0,1.065181E+0,2.826486E+0,0.000000E+0,80.097950E+0,30.292738E+0,71.242983E+0,3.971544E-3,3.973166E-3,0.000000E+0,1.023957E+0,1.000000E+0,44.000000E+0,98.233160E+0,23.487801E+0,8.233840E-3,12.824583E-3,1.000000E+0,2.649937E+0,1.000000E+0,20.000000E+0,6.386455E-3,42.362662E+0,0.000000E+0,2.565467E+0,0.000000E+0,1.988004E+0,0.000000E+0,1.981653E+0,0.000000E+0,1.988165E+0,10.000000E+0,8.974091E+0,0.000000E+0,-219.058251E-3,0.000000E+0,138.199337E-3,0.000000E+0,136.461170E-3,0.000000E+0,155.586252E-3,0.000000E+0,-208.917905E-3,0.000000E+0,2.169770E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.630980E-3,0.000000E+0,1.005786E+0,3.092953E+0,0.000000E+0,997.713737E-3,0.000000E+0,1.008282E+0,3.065886E+0,0.000000E+0,242.318481E+0,4.022775E-3,3.980999E-3,93.728057E+0,73.636302E+0,75.576306E+0,104.221341E+0,81.581003E+0,3.980999E-3,3.983529E-3,67.436649E+0,4.476013E+0,1.707132E+0,76.960243E+0,75.676458E+0,0.000000E+0,75.157080E+0,77.165423E+0,0.000000E+0,74.559993E+0,1.073263E+0,983.855641E-3,2.066426E+0,60.000000E+0,44.000000E+0,60.500000E+0,10.884205E-3,68.402348E+0,29.978609E+0,0.000000E+0,1.321750E+0,1.330022E+0,1.003014E+0,60.000000E+0,1.000000E+0,1.347934E+0,666.055739E-3,2.040722E+0,60.000000E+0,1.886177E+0,0.000000E+0,72.701063E+0,1.056156E+0,1.057391E+0,1.012518E+0,50.000000E+0,1.000000E+0,84.628235E+0,2.697901E+0,2.521014E+0,1.201410E+0,27.000000E+0,0.000000E+0,1.327890E+0,1.320650E+0,1.008144E+0,60.000000E+0,3.987875E-3,47.160169E+0,9.298316E-3,23.738563E+0,4.463125E+0,30.091197E+0,0.000000E+0,54.231022E-3,0.000000E+0,44.649162E-3,0.000000E+0,13.726968E-3,0.000000E+0,16.303817E-3,0.000000E+0,23.390154E-3,2.020770E+0,2.013748E+0,2.018161E+0,2.023637E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.918965E+0,5.698822E+0,0.000000E+0,83.694194E-3,0.000000E+0,50.233830E-3,9.500000E+0,9.794600E+0,0.000000E+0,13.920232E-3,10.000000E+0,9.777303E+0,0.000000E+0,40.590624E-3,996.313734E-3,3.080112E+0,999.612591E-3,3.070633E+0,999.821787E-3,3.062104E+0,999.371211E-3,3.056891E+0,25.008794E-3,7.710191E+0,1.000000E+0,1.000000E+0,73.668552E+0,73.720881E+0,2.029079E+0,72.956960E+0,73.000484E+0,2.054592E+0,72.710142E+0,73.229623E+0,2.065905E+0,72.976195E+0,73.347098E+0,2.061249E+0
