date,time,ahu_dp,ahu1_cc_out_rtd,ahu1_f_cc,ahu1_f_ra,ahu1_fan_power,ahu1_on,ahu1_p_down,ahu1_t_ra,ahu1_vfd,ahu2_cc_out_rtd,ahu2_f_cc,ahu2_f_ra,ahu2_fan_power,ahu2_on,ahu2_p_down,ahu2_t_ra,ahu2_vfd,ch1_c_out_rtd,ch1_e_in_rtd,ch1_e_out_rtd,ch1_f_c,ch1_f_e,ch1_on,ch1_power,ch1_t_reset,ch1_t_sp,ch2_c_out_rtd,ch2_e_out_rtd,ch2_f_c,ch2_f_e,ch2_on,ch2_power,ch2_t_reset,ch2_t_sp,cl_f,cw_in_rtd,d15_pos_c,d15_pos_fb,d16_pos_c,d16_pos_fb,d17_pos_c,d17_pos_fb,d18_pos_c,d18_pos_fb,d2_pos_c,d2_pos_fb,d3_pos_c,d3_pos_fb,d4_pos_c,d4_pos_fb,d5_pos_c,d5_pos_fb,d6_pos_c,d6_pos_fb,d7_pos_c,d7_pos_fb,d8_pos_c,d8_pos_fb,dx_ds_c,dx_m_cs,dx_m_din,dx_m_sclk,dx_m_spi,dx_sp_cs,dx_sp_din,dx_sp_sclk,dx_sp_spi,dx_z_cs,dx_z_din,dx_z_sclk,dx_z_spi,exf1_f,exf1_on,exf1_power,exf1_t_in,exf1_vfd,exf2_f,exf2_on,exf2_power,exf2_t_in,exf2_vfd,hw_rtd,hx1_f_hw,hx1_f_pg,hx1_hw_rtd,hx1_pg_rtd,hx2_cw_rtd,hx2_hw_rtd,hx3_cw_rtd,hx3_f_cw,hx3_f_pg,hx3_pg_rtd,indoor_p,indoor_rh,indoor_rtd,oau_cc_rtd,oau_heat_c,oau_hs_rtd,oau_in_rtd,oau_on,oau_out_rtd,oau_p_down,oau_power,oau_rh,oau_vfd,outdoor_rh,outdoor_rtd,pl_f,pl_in_rtd,pl_out_rtd,pump1_on,pump1_p_down,pump1_p_up,pump1_power,pump1_vfd,pump2_on,pump2_p_down,pump2_p_up,pump2_power,pump2_vfd,pump3_dp,pump3_on,pump3_out_rtd,pump3_p_down,pump3_p_up,pump3_power,pump3_vfd,pump4_on,pump4_out_rtd,pump4_p_down,pump4_p_up,pump4_power,pump4_vfd,pump5_on,pump5_p_down,pump5_p_up,pump5_power,pump5_vfd,sl_f,sl_out_rtd,ts_f,ts_in_rtd,ts_meter,ts_out_rtd,v1_pos_c,v1_pos_fb,v10_pos_c,v10_pos_fb,v11_pos_c,v11_pos_fb,v12_pos_c,v12_pos_fb,v13_pos_c,v13_pos_fb,v14_pos_fb,v15_pos_fb,v16_pos_fb,v17_pos_fb,v18_pos_c,v18_pos_fb,v19_pos_c,v19_pos_fb,v20_pos_c,v20_pos_fb,v3_pos_c,v3_pos_fb,v4_pos_c,v4_pos_fb,v5_pos_c,v5_pos_fb,v6_pos_c,v6_pos_fb,v7_pos_c,v7_pos_fb,v8_pos_c,v8_pos_fb,v9_pos_c,v9_pos_fb,vav1_f,vav1_t_out,vav2_f,vav2_t_out,vav3_f,vav3_t_out,vav4_f,vav4_t_out,vch1_pos_fb,vch2_pos_fb,vsh_in,vsh_out,zs1_heat_rtd,zs1_out_rtd,zs1_rh,zs2_heat_rtd,zs2_out_rtd,zs2_rh,zs3_heat_rtd,zs3_out_rtd,zs3_rh,zs4_heat_rtd,zs4_out_rtd,zs4_rh
 10/25/2017,16:45:58.118,-204.229589E-6,73.655165E+0,3.985876E-3,997.444532E-3,959.277661E-3,0.000000E+0,1.016627E+0,3.120727E+0,0.000000E+0,73.203180E+0,3.976278E-3,997.702280E-3,994.056600E-3,0.000000E+0,1.065820E+0,2.833445E+0,0.000000E+0,80.098419E+0,30.277456E+0,71.301934E+0,3.973684E-3,3.973555E-3,0.000000E+0,1.022858E+0,1.000000E+0,44.000000E+0,98.272930E+0,23.485806E+0,8.231245E-3,12.816866E-3,1.000000E+0,2.657141E+0,1.000000E+0,20.000000E+0,6.370627E-3,42.364198E+0,0.000000E+0,2.571428E+0,0.000000E+0,1.987520E+0,0.000000E+0,1.981267E+0,0.000000E+0,1.989132E+0,10.000000E+0,8.993051E+0,0.000000E+0,-208.886757E-3,0.000000E+0,135.592087E-3,0.000000E+0,139.679997E-3,0.000000E+0,146.950546E-3,0.000000E+0,-216.586929E-3,0.000000E+0,2.177374E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.033280E-3,0.000000E+0,1.011791E+0,3.092583E+0,0.000000E+0,998.679256E-3,0.000000E+0,996.313292E-3,3.065934E+0,0.000000E+0,242.323305E+0,4.017131E-3,3.980870E-3,93.734117E+0,73.637051E+0,75.574574E+0,104.233765E+0,81.581753E+0,3.980286E-3,3.981259E-3,67.436041E+0,4.465703E+0,1.706230E+0,76.954389E+0,75.681890E+0,0.000000E+0,75.159655E+0,77.179801E+0,0.000000E+0,74.565610E+0,1.072432E+0,1.007630E+0,2.066155E+0,60.000000E+0,44.000000E+0,60.500000E+0,10.869743E-3,68.402395E+0,30.053435E+0,0.000000E+0,1.322740E+0,1.334317E+0,1.010478E+0,60.000000E+0,1.000000E+0,1.351300E+0,668.548245E-3,2.035865E+0,60.000000E+0,1.896653E+0,0.000000E+0,72.699332E+0,1.054511E+0,1.059817E+0,1.009994E+0,50.000000E+0,1.000000E+0,84.596486E+0,2.701844E+0,2.513426E+0,1.214456E+0,27.000000E+0,0.000000E+0,1.325989E+0,1.321976E+0,1.008479E+0,60.000000E+0,3.991054E-3,47.158771E+0,9.301688E-3,23.734620E+0,4.439606E+0,30.092916E+0,0.000000E+0,38.532374E-3,0.000000E+0,53.217186E-3,0.000000E+0,14.757708E-3,0.000000E+0,20.845515E-3,0.000000E+0,24.388683E-3,2.021382E+0,2.013587E+0,2.018161E+0,2.023701E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.915699E+0,5.694664E+0,0.000000E+0,82.114658E-3,0.000000E+0,42.336153E-3,9.500000E+0,9.792797E+0,0.000000E+0,16.464871E-3,10.000000E+0,9.777689E+0,0.000000E+0,42.813157E-3,996.603389E-3,3.079066E+0,997.778105E-3,3.071164E+0,997.247069E-3,3.063150E+0,998.679256E-3,3.058468E+0,28.552828E-3,7.742411E+0,1.000000E+0,1.000000E+0,73.670190E+0,73.716481E+0,2.032051E+0,72.958224E+0,73.001935E+0,2.057705E+0,72.712856E+0,73.231495E+0,2.067119E+0,72.978628E+0,73.348315E+0,2.064713E+0
 10/25/2017,16:46:08.118,761.880850E-6,73.652404E+0,3.982504E-3,997.943918E-3,990.526703E-3,0.000000E+0,1.014263E+0,3.122418E+0,0.000000E+0,73.202618E+0,3.973620E-3,998.201666E-3,983.353164E-3,0.000000E+0,1.066715E+0,2.842740E+0,0.000000E+0,80.103480E+0,30.268956E+0,71.302308E+0,3.974398E-3,3.968821E-3,0.000000E+0,1.024307E+0,1.000000E+0,44.000000E+0,98.305932E+0,23.481677E+0,8.233840E-3,12.826918E-3,1.000000E+0,2.643548E+0,1.000000E+0,20.000000E+0,6.429008E-3,42.366013E+0,0.000000E+0,2.574425E+0,0.000000E+0,1.988068E+0,0.000000E+0,1.981944E+0,0.000000E+0,1.989197E+0,10.000000E+0,8.985229E+0,0.000000E+0,-207.760168E-3,0.000000E+0,137.813077E-3,0.000000E+0,138.392466E-3,0.000000E+0,144.050496E-3,0.000000E+0,-195.255443E-3,0.000000E+0,2.173830E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.164312E-3,0.000000E+0,1.011712E+0,3.093323E+0,0.000000E+0,998.679256E-3,0.000000E+0,998.630428E-3,3.066144E+0,0.000000E+0,242.352976E+0,4.009736E-3,3.980870E-3,93.741257E+0,73.636349E+0,75.577008E+0,104.246659E+0,81.581893E+0,3.980351E-3,3.981129E-3,67.432488E+0,4.462803E+0,1.710936E+0,76.967362E+0,75.685495E+0,0.000000E+0,75.163682E+0,77.208136E+0,0.000000E+0,74.565236E+0,1.073439E+0,1.004324E+0,2.062138E+0,60.000000E+0,44.000000E+0,60.500000E+0,10.884205E-3,68.402909E+0,30.056036E+0,0.000000E+0,1.324991E+0,1.326621E+0,1.003238E+0,60.000000E+0,1.000000E+0,1.350263E+0,668.628133E-3,2.033021E+0,60.000000E+0,1.883550E+0,0.000000E+0,72.699847E+0,1.054479E+0,1.057742E+0,997.165670E-3,50.000000E+0,1.000000E+0,84.616183E+0,2.698699E+0,2.512883E+0,1.226082E+0,27.000000E+0,0.000000E+0,1.331004E+0,1.316719E+0,1.012695E+0,60.000000E+0,3.989367E-3,47.161799E+0,9.247213E-3,23.731929E+0,4.378712E+0,30.091754E+0,0.000000E+0,36.114717E-3,0.000000E+0,42.362208E-3,0.000000E+0,18.043191E-3,0.000000E+0,23.808892E-3,0.000000E+0,23.808892E-3,2.020802E+0,2.013394E+0,2.018386E+0,2.023605E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.916668E+0,5.687411E+0,0.000000E+0,83.629723E-3,0.000000E+0,43.722276E-3,9.500000E+0,9.791637E+0,0.000000E+0,17.012451E-3,10.000000E+0,9.778012E+0,0.000000E+0,44.842426E-3,996.490746E-3,3.079500E+0,998.067760E-3,3.069861E+0,998.003392E-3,3.061445E+0,997.681553E-3,3.057357E+0,24.686609E-3,7.796540E+0,1.000000E+0,1.000000E+0,73.666726E+0,73.719664E+0,2.026074E+0,72.956118E+0,72.999408E+0,2.051111E+0,72.711078E+0,73.227377E+0,2.067183E+0,72.975820E+0,73.348174E+0,2.067810E+0
 10/25/2017,16:46:18.118,-2.297469E-3,73.653012E+0,3.979197E-3,998.620506E-3,980.898101E-3,0.000000E+0,1.015573E+0,3.123546E+0,0.000000E+0,73.206128E+0,3.981985E-3,998.588288E-3,1.006882E+0,0.000000E+0,1.066826E+0,2.830964E+0,0.000000E+0,80.103901E+0,30.286421E+0,71.281956E+0,3.972841E-3,3.971090E-3,0.000000E+0,1.022938E+0,1.000000E+0,44.000000E+0,98.176607E+0,23.484414E+0,8.226836E-3,12.834635E-3,1.000000E+0,2.645688E+0,1.000000E+0,20.000000E+0,6.439128E-3,42.362522E+0,0.000000E+0,2.572813E+0,0.000000E+0,1.988197E+0,0.000000E+0,1.982620E+0,0.000000E+0,1.988810E+0,10.000000E+0,8.995851E+0,0.000000E+0,-204.219458E-3,0.000000E+0,136.783053E-3,0.000000E+0,138.167148E-3,0.000000E+0,137.348157E-3,0.000000E+0,-202.956689E-3,0.000000E+0,2.170672E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,997.617185E-3,0.000000E+0,1.009332E+0,3.093082E+0,0.000000E+0,997.987300E-3,0.000000E+0,1.016001E+0,3.065484E+0,0.000000E+0,242.381199E+0,4.014731E-3,3.984502E-3,93.742572E+0,73.632277E+0,75.578881E+0,104.254283E+0,81.587565E+0,3.977821E-3,3.982621E-3,67.430477E+0,4.469569E+0,1.707680E+0,76.964552E+0,75.690927E+0,0.000000E+0,75.166584E+0,77.232444E+0,0.000000E+0,74.563036E+0,1.069925E+0,1.000509E+0,2.062393E+0,60.000000E+0,44.000000E+0,60.500000E+0,10.882194E-3,68.401881E+0,30.050695E+0,0.000000E+0,1.327018E+0,1.324369E+0,988.918046E-3,60.000000E+0,1.000000E+0,1.355177E+0,663.483345E-3,2.035258E+0,60.000000E+0,1.882938E+0,0.000000E+0,72.698958E+0,1.054958E+0,1.056449E+0,1.005537E+0,50.000000E+0,1.000000E+0,84.712462E+0,2.691386E+0,2.513138E+0,1.234754E+0,27.000000E+0,0.000000E+0,1.327203E+0,1.323861E+0,976.702579E-3,60.000000E+0,3.990730E-3,47.159983E+0,9.310767E-3,23.728078E+0,4.370335E+0,30.087853E+0,0.000000E+0,34.116122E-3,0.000000E+0,45.486638E-3,0.000000E+0,-33.880328E-3,0.000000E+0,24.034366E-3,0.000000E+0,22.230571E-3,2.020577E+0,2.013458E+0,2.018354E+0,2.023830E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.924052E+0,5.683833E+0,0.000000E+0,84.242196E-3,0.000000E+0,45.527459E-3,9.500000E+0,9.791991E+0,0.000000E+0,23.422364E-3,10.000000E+0,9.776884E+0,0.000000E+0,42.072312E-3,996.458562E-3,3.079178E+0,998.099944E-3,3.069748E+0,999.982707E-3,3.061348E+0,999.934431E-3,3.056939E+0,30.163752E-3,7.850670E+0,1.000000E+0,1.000000E+0,73.669534E+0,73.715358E+0,2.028296E+0,72.959534E+0,73.001326E+0,2.053442E+0,72.712155E+0,73.229764E+0,2.062503E+0,72.976242E+0,73.348174E+0,2.067443E+0
 10/25/2017,16:46:28.118,-1.170340E-3,73.656195E+0,3.982569E-3,998.008355E-3,994.630435E-3,0.000000E+0,1.017010E+0,3.122708E+0,0.000000E+0,73.205333E+0,3.975111E-3,997.412313E-3,994.678708E-3,0.000000E+0,1.066379E+0,2.841355E+0,0.000000E+0,80.106432E+0,30.313036E+0,71.229462E+0,3.971220E-3,3.968885E-3,0.000000E+0,1.022332E+0,1.000000E+0,44.000000E+0,98.098854E+0,23.495595E+0,8.241038E-3,12.820951E-3,1.000000E+0,2.647493E+0,1.000000E+0,20.000000E+0,6.416554E-3,42.365734E+0,0.000000E+0,2.570944E+0,0.000000E+0,1.987907E+0,0.000000E+0,1.981557E+0,0.000000E+0,1.988616E+0,10.000000E+0,9.000261E+0,0.000000E+0,-196.783968E-3,0.000000E+0,135.238016E-3,0.000000E+0,135.495522E-3,0.000000E+0,143.953827E-3,0.000000E+0,-206.340082E-3,0.000000E+0,2.171477E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.486152E-3,0.000000E+0,1.015018E+0,3.092696E+0,0.000000E+0,998.727532E-3,0.000000E+0,1.009689E+0,3.065275E+0,0.000000E+0,242.390945E+0,4.013628E-3,3.980740E-3,93.748584E+0,73.632605E+0,75.582299E+0,104.266048E+0,81.588080E+0,3.979443E-3,3.981518E-3,67.429963E+0,4.486967E+0,1.708663E+0,76.984503E+0,75.695890E+0,0.000000E+0,75.169581E+0,77.246963E+0,0.000000E+0,74.565657E+0,1.069158E+0,1.005730E+0,2.069184E+0,60.000000E+0,44.000000E+0,60.500000E+0,10.882843E-3,68.401179E+0,30.048605E+0,0.000000E+0,1.326810E+0,1.330788E+0,980.191940E-3,60.000000E+0,1.000000E+0,1.349848E+0,666.471157E-3,2.038597E+0,60.000000E+0,1.880117E+0,0.000000E+0,72.701017E+0,1.055198E+0,1.061031E+0,1.002246E+0,50.000000E+0,1.000000E+0,84.836883E+0,2.692951E+0,2.508793E+0,1.197529E+0,27.000000E+0,0.000000E+0,1.320480E+0,1.323014E+0,989.764448E-3,60.000000E+0,3.989886E-3,47.157187E+0,9.408305E-3,23.727057E+0,4.399654E+0,30.084880E+0,0.000000E+0,14.839342E-3,0.000000E+0,48.482225E-3,0.000000E+0,20.716672E-3,0.000000E+0,25.548265E-3,0.000000E+0,21.876255E-3,2.020834E+0,2.013297E+0,2.018161E+0,2.023798E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.933941E+0,5.660590E+0,0.000000E+0,78.987823E-3,0.000000E+0,45.011693E-3,9.500000E+0,9.793763E+0,0.000000E+0,22.649309E-3,10.000000E+0,9.777528E+0,0.000000E+0,41.299258E-3,997.617185E-3,3.079500E+0,996.844769E-3,3.069925E+0,999.290751E-3,3.060817E+0,998.260864E-3,3.058339E+0,33.385602E-3,7.927997E+0,1.000000E+0,1.000000E+0,73.670143E+0,73.718400E+0,2.034209E+0,72.960844E+0,73.004322E+0,2.057306E+0,72.711780E+0,73.232899E+0,2.062775E+0,72.977271E+0,73.350655E+0,2.066964E+0
 10/25/2017,16:46:38.118,4.143267E-3,73.654323E+0,3.980429E-3,997.412313E-3,1.005904E+0,0.000000E+0,1.013289E+0,3.123723E+0,0.000000E+0,73.207626E+0,3.978808E-3,997.766717E-3,1.018223E+0,0.000000E+0,1.065932E+0,2.829949E+0,0.000000E+0,80.108540E+0,30.322605E+0,71.196712E+0,3.979586E-3,3.970442E-3,0.000000E+0,1.021090E+0,1.000000E+0,44.000000E+0,98.090251E+0,23.520601E+0,8.250506E-3,12.841574E-3,1.000000E+0,2.648723E+0,1.000000E+0,20.000000E+0,6.447301E-3,42.365967E+0,0.000000E+0,2.575230E+0,0.000000E+0,1.987617E+0,0.000000E+0,1.982298E+0,0.000000E+0,1.989003E+0,10.000000E+0,8.997783E+0,0.000000E+0,-197.749616E-3,0.000000E+0,135.527710E-3,0.000000E+0,136.718676E-3,0.000000E+0,147.756116E-3,0.000000E+0,-203.536699E-3,0.000000E+0,2.177793E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.003392E-3,0.000000E+0,1.007734E+0,3.093999E+0,0.000000E+0,997.697645E-3,0.000000E+0,1.000196E+0,3.065548E+0,0.000000E+0,242.379656E+0,4.014990E-3,3.978534E-3,93.752718E+0,73.633447E+0,75.582721E+0,104.280307E+0,81.590190E+0,3.978664E-3,3.981713E-3,67.427906E+0,4.485034E+0,1.707019E+0,76.992043E+0,75.700759E+0,0.000000E+0,75.173795E+0,77.258999E+0,0.000000E+0,74.566640E+0,1.070803E+0,1.001786E+0,2.062967E+0,60.000000E+0,44.000000E+0,60.500000E+0,10.876163E-3,68.401507E+0,30.039780E+0,0.000000E+0,1.317264E+0,1.328425E+0,997.052823E-3,60.000000E+0,1.000000E+0,1.352321E+0,665.672276E-3,2.039412E+0,60.000000E+0,1.887628E+0,0.000000E+0,72.701625E+0,1.055325E+0,1.059482E+0,974.480959E-3,50.000000E+0,1.000000E+0,84.903714E+0,2.690333E+0,2.508090E+0,1.232678E+0,27.000000E+0,0.000000E+0,1.327634E+0,1.319451E+0,983.281418E-3,60.000000E+0,3.986124E-3,47.157374E+0,9.346890E-3,23.722557E+0,4.383545E+0,30.082744E+0,0.000000E+0,6.135780E-3,0.000000E+0,45.196742E-3,0.000000E+0,22.423835E-3,0.000000E+0,24.936263E-3,0.000000E+0,21.489727E-3,2.020867E+0,2.013619E+0,2.018193E+0,2.023637E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.939238E+0,5.659462E+0,0.000000E+0,83.500781E-3,0.000000E+0,44.753809E-3,9.500000E+0,9.793215E+0,0.000000E+0,23.518996E-3,10.000000E+0,9.777528E+0,0.000000E+0,43.940528E-3,996.667757E-3,3.078889E+0,997.247069E-3,3.070601E+0,996.539022E-3,3.064132E+0,999.564315E-3,3.058822E+0,32.741232E-3,7.982771E+0,1.000000E+0,1.000000E+0,73.672530E+0,73.716153E+0,2.029047E+0,72.960049E+0,73.004883E+0,2.058998E+0,72.715290E+0,73.232338E+0,2.066337E+0,72.978254E+0,73.352012E+0,2.067539E+0
 10/25/2017,16:46:48.118,2.050028E-3,73.656101E+0,3.981856E-3,998.829927E-3,1.001752E+0,0.000000E+0,1.016451E+0,3.126526E+0,0.000000E+0,73.207252E+0,3.984255E-3,998.008355E-3,1.006515E+0,0.000000E+0,1.063632E+0,2.828789E+0,0.000000E+0,80.111305E+0,30.329898E+0,71.230024E+0,3.971350E-3,3.969080E-3,0.000000E+0,1.025056E+0,1.000000E+0,44.000000E+0,98.057768E+0,23.535586E+0,8.271648E-3,12.838526E-3,1.000000E+0,2.652493E+0,1.000000E+0,20.000000E+0,6.475519E-3,42.364803E+0,0.000000E+0,2.571943E+0,0.000000E+0,1.985522E+0,0.000000E+0,1.981782E+0,0.000000E+0,1.989325E+0,10.000000E+0,8.999585E+0,0.000000E+0,-212.169961E-3,0.000000E+0,137.362442E-3,0.000000E+0,139.551244E-3,0.000000E+0,148.465017E-3,0.000000E+0,-194.417650E-3,0.000000E+0,2.176117E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.145924E-3,0.000000E+0,1.005306E+0,3.092422E+0,0.000000E+0,998.824084E-3,0.000000E+0,1.006349E+0,3.066723E+0,0.000000E+0,242.396252E+0,4.014017E-3,3.982167E-3,93.755161E+0,73.629516E+0,75.584219E+0,104.293673E+0,81.593283E+0,3.976653E-3,3.976199E-3,67.425895E+0,4.483101E+0,1.706246E+0,76.996211E+0,75.704786E+0,0.000000E+0,75.177587E+0,77.270942E+0,0.000000E+0,74.569917E+0,1.068918E+0,1.002983E+0,2.066426E+0,60.000000E+0,44.000000E+0,60.500000E+0,10.860015E-3,68.401086E+0,30.037039E+0,0.000000E+0,1.318765E+0,1.329064E+0,997.867899E-3,60.000000E+0,1.000000E+0,1.352225E+0,663.882785E-3,2.042751E+0,60.000000E+0,1.892592E+0,0.000000E+0,72.702842E+0,1.056060E+0,1.059546E+0,993.619187E-3,50.000000E+0,1.000000E+0,85.021572E+0,2.688720E+0,2.508729E+0,1.221994E+0,27.000000E+0,0.000000E+0,1.325239E+0,1.320570E+0,996.279413E-3,60.000000E+0,3.990665E-3,47.157234E+0,9.346695E-3,23.739677E+0,4.430262E+0,30.081768E+0,0.000000E+0,-1.665191E-3,0.000000E+0,44.294845E-3,0.000000E+0,22.327203E-3,0.000000E+0,24.356472E-3,0.000000E+0,20.136881E-3,2.021253E+0,2.013490E+0,2.018193E+0,2.023798E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.948899E+0,5.663072E+0,0.000000E+0,86.176321E-3,0.000000E+0,44.109101E-3,9.500000E+0,9.792797E+0,0.000000E+0,23.068047E-3,10.000000E+0,9.778462E+0,0.000000E+0,46.130850E-3,996.555113E-3,3.080353E+0,998.582704E-3,3.069185E+0,999.194200E-3,3.062732E+0,998.775808E-3,3.057550E+0,24.042239E-3,7.849381E+0,1.000000E+0,1.000000E+0,73.669488E+0,73.717277E+0,2.034480E+0,72.962950E+0,73.003011E+0,2.057976E+0,72.713278E+0,73.235567E+0,2.068956E+0,72.978816E+0,73.353276E+0,2.069997E+0
 10/25/2017,16:46:58.118,761.880850E-6,73.656148E+0,3.980429E-3,998.910473E-3,1.002071E+0,0.000000E+0,1.015094E+0,3.121484E+0,0.000000E+0,73.206269E+0,3.981726E-3,997.428423E-3,973.734429E-3,0.000000E+0,1.069190E+0,2.843932E+0,0.000000E+0,80.112008E+0,30.339095E+0,71.204572E+0,3.976408E-3,3.967264E-3,0.000000E+0,1.025996E+0,1.000000E+0,44.000000E+0,98.001358E+0,23.540086E+0,8.324308E-3,12.839110E-3,1.000000E+0,2.658386E+0,1.000000E+0,20.000000E+0,6.486677E-3,42.363918E+0,0.000000E+0,2.576132E+0,0.000000E+0,1.987295E+0,0.000000E+0,1.982749E+0,0.000000E+0,1.989197E+0,10.000000E+0,9.001774E+0,0.000000E+0,-216.611942E-3,0.000000E+0,136.525547E-3,0.000000E+0,138.682161E-3,0.000000E+0,162.707488E-3,0.000000E+0,-181.399643E-3,0.000000E+0,2.176472E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.612591E-3,0.000000E+0,1.009491E+0,3.092004E+0,0.000000E+0,997.649369E-3,0.000000E+0,1.002849E+0,3.066996E+0,0.000000E+0,242.402572E+0,4.013304E-3,3.983464E-3,93.760422E+0,73.626426E+0,75.590540E+0,104.304826E+0,81.595627E+0,3.976653E-3,3.983205E-3,67.429729E+0,4.474080E+0,1.709034E+0,77.010308E+0,75.710030E+0,0.000000E+0,75.179225E+0,77.281855E+0,0.000000E+0,74.568045E+0,1.076170E+0,1.001930E+0,2.069503E+0,60.000000E+0,44.000000E+0,60.500000E+0,10.873958E-3,68.406323E+0,30.032209E+0,0.000000E+0,1.325821E+0,1.331044E+0,1.006370E+0,60.000000E+0,1.000000E+0,1.351284E+0,667.397857E-3,2.042719E+0,60.000000E+0,1.878860E+0,0.000000E+0,72.701859E+0,1.058406E+0,1.054150E+0,1.011831E+0,50.000000E+0,1.000000E+0,85.141872E+0,2.689949E+0,2.509145E+0,1.214696E+0,27.000000E+0,0.000000E+0,1.325925E+0,1.324788E+0,1.010267E+0,60.000000E+0,3.988978E-3,47.154439E+0,9.288199E-3,23.761993E+0,4.443150E+0,30.082418E+0,0.000000E+0,8.327788E-3,0.000000E+0,43.554001E-3,0.000000E+0,25.419423E-3,0.000000E+0,20.684462E-3,0.000000E+0,17.302347E-3,2.020770E+0,2.013394E+0,2.018161E+0,2.023991E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.958960E+0,5.661203E+0,0.000000E+0,79.664766E-3,0.000000E+0,43.528863E-3,9.500000E+0,9.794021E+0,0.000000E+0,25.612686E-3,10.000000E+0,9.780009E+0,0.000000E+0,44.584741E-3,997.021781E-3,3.079130E+0,996.973505E-3,3.071374E+0,998.373508E-3,3.063392E+0,999.435579E-3,3.057486E+0,28.230643E-3,8.051078E+0,1.000000E+0,1.000000E+0,73.674496E+0,73.717511E+0,2.028536E+0,72.962904E+0,73.006755E+0,2.051319E+0,72.714588E+0,73.235567E+0,2.062455E+0,72.977552E+0,73.355429E+0,2.068608E+0
 10/25/2017,16:47:08.118,1.083918E-3,73.656990E+0,3.983607E-3,997.815044E-3,1.005377E+0,0.000000E+0,1.016180E+0,3.124239E+0,0.000000E+0,73.208188E+0,3.979716E-3,997.589515E-3,1.005909E+0,0.000000E+0,1.068136E+0,2.848588E+0,0.000000E+0,80.112523E+0,30.334403E+0,71.204385E+0,3.972777E-3,3.973425E-3,0.000000E+0,1.023384E+0,1.000000E+0,44.000000E+0,98.035110E+0,23.543241E+0,8.341882E-3,12.843261E-3,1.000000E+0,2.655368E+0,1.000000E+0,20.000000E+0,6.481552E-3,42.367177E+0,0.000000E+0,2.568302E+0,0.000000E+0,1.986166E+0,0.000000E+0,1.982105E+0,0.000000E+0,1.988648E+0,10.000000E+0,8.991892E+0,0.000000E+0,-229.776944E-3,0.000000E+0,141.385975E-3,0.000000E+0,138.585596E-3,0.000000E+0,170.505401E-3,0.000000E+0,-190.550915E-3,0.000000E+0,2.177278E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.210292E-3,0.000000E+0,614.828621E-3,3.092937E+0,0.000000E+0,997.601093E-3,0.000000E+0,1.001491E+0,3.066626E+0,0.000000E+0,242.405901E+0,4.012915E-3,3.984113E-3,93.766199E+0,73.622027E+0,75.590540E+0,104.315415E+0,81.595580E+0,3.977172E-3,3.982426E-3,67.427719E+0,4.467636E+0,1.708873E+0,77.007123E+0,75.718458E+0,0.000000E+0,75.185593E+0,77.297592E+0,0.000000E+0,74.569543E+0,1.080275E+0,1.014351E+0,2.064896E+0,60.000000E+0,44.000000E+0,60.500000E+0,10.882129E-3,68.402302E+0,30.028075E+0,0.000000E+0,1.325326E+0,1.335531E+0,1.005651E+0,60.000000E+0,1.000000E+0,1.345589E+0,665.400657E-3,2.018546E+0,60.000000E+0,1.866998E+0,0.000000E+0,72.703123E+0,1.055134E+0,1.059131E+0,1.014658E+0,50.000000E+0,1.000000E+0,85.198107E+0,2.687698E+0,2.514400E+0,1.215431E+0,27.000000E+0,0.000000E+0,1.328656E+0,1.320697E+0,1.007553E+0,60.000000E+0,3.992741E-3,47.154578E+0,9.246435E-3,23.770855E+0,4.508232E+0,30.077774E+0,0.000000E+0,6.554840E-3,0.000000E+0,44.681373E-3,0.000000E+0,20.748883E-3,0.000000E+0,16.432660E-3,0.000000E+0,15.756237E-3,2.020834E+0,2.013490E+0,2.018290E+0,2.023540E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.963883E+0,5.660075E+0,0.000000E+0,81.534421E-3,0.000000E+0,43.013097E-3,9.500000E+0,9.792185E+0,0.000000E+0,20.136881E-3,10.000000E+0,9.777432E+0,0.000000E+0,42.716525E-3,996.957413E-3,3.079806E+0,998.212588E-3,3.070376E+0,999.934431E-3,3.062893E+0,999.387303E-3,3.057228E+0,32.741232E-3,7.932186E+0,1.000000E+0,1.000000E+0,73.672296E+0,73.718400E+0,2.031748E+0,72.964542E+0,73.006287E+0,2.052692E+0,72.714822E+0,73.234725E+0,2.072198E+0,72.977599E+0,73.356505E+0,2.068800E+0
 10/25/2017,16:47:18.118,1.566973E-3,73.657880E+0,3.980818E-3,998.121120E-3,1.012403E+0,0.000000E+0,1.016180E+0,3.125850E+0,0.000000E+0,73.210200E+0,3.982439E-3,997.605624E-3,993.657814E-3,0.000000E+0,1.070643E+0,2.824101E+0,0.000000E+0,80.115054E+0,30.326693E+0,71.199753E+0,3.977900E-3,3.970766E-3,0.000000E+0,1.023352E+0,1.000000E+0,44.000000E+0,98.136978E+0,23.539066E+0,8.347654E-3,12.838072E-3,1.000000E+0,2.662619E+0,1.000000E+0,20.000000E+0,6.492904E-3,42.365641E+0,0.000000E+0,2.562438E+0,0.000000E+0,1.987198E+0,0.000000E+0,1.981589E+0,0.000000E+0,1.987972E+0,10.000000E+0,8.979692E+0,0.000000E+0,-218.382297E-3,0.000000E+0,139.293738E-3,0.000000E+0,138.746537E-3,0.000000E+0,156.101817E-3,0.000000E+0,-203.021135E-3,0.000000E+0,2.177858E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.840176E-3,0.000000E+0,873.240953E-3,3.091891E+0,0.000000E+0,998.486152E-3,0.000000E+0,1.005726E+0,3.067045E+0,0.000000E+0,242.430989E+0,4.011423E-3,3.981713E-3,93.769910E+0,73.620388E+0,75.592179E+0,104.327274E+0,81.597736E+0,3.980610E-3,3.981064E-3,67.426830E+0,4.482135E+0,1.705601E+0,77.005109E+0,75.723749E+0,0.000000E+0,75.185499E+0,77.312298E+0,0.000000E+0,74.569121E+0,1.081521E+0,993.195954E-3,2.063684E+0,60.000000E+0,44.000000E+0,60.500000E+0,10.874996E-3,68.406510E+0,30.026681E+0,0.000000E+0,1.326826E+0,1.333694E+0,1.006003E+0,60.000000E+0,1.000000E+0,1.352896E+0,663.770942E-3,2.047288E+0,60.000000E+0,1.888949E+0,0.000000E+0,72.703403E+0,1.057145E+0,1.060440E+0,1.006911E+0,50.000000E+0,1.000000E+0,85.218743E+0,2.690285E+0,2.511621E+0,1.221259E+0,27.000000E+0,0.000000E+0,1.325239E+0,1.324580E+0,1.008144E+0,60.000000E+0,3.987551E-3,47.153134E+0,9.291896E-3,23.777814E+0,4.544962E+0,30.074894E+0,0.000000E+0,53.199488E-3,0.000000E+0,45.261164E-3,0.000000E+0,18.300876E-3,0.000000E+0,14.500023E-3,0.000000E+0,18.236455E-3,2.020802E+0,2.013458E+0,2.018515E+0,2.023991E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.965933E+0,5.659140E+0,0.000000E+0,84.081019E-3,0.000000E+0,40.337557E-3,9.500000E+0,9.794085E+0,0.000000E+0,16.497081E-3,10.000000E+0,9.778366E+0,0.000000E+0,42.007891E-3,996.233274E-3,3.080321E+0,997.424081E-3,3.070730E+0,996.410286E-3,3.064438E+0,999.403395E-3,3.058966E+0,31.130307E-3,8.099408E+0,1.000000E+0,1.000000E+0,73.674496E+0,73.717089E+0,2.032179E+0,72.967818E+0,73.009095E+0,2.055262E+0,72.713605E+0,73.239218E+0,2.057328E+0,72.981483E+0,73.357816E+0,2.070300E+0
 10/25/2017,16:47:28.118,922.899256E-6,73.661343E+0,3.979327E-3,999.087674E-3,1.002423E+0,0.000000E+0,1.015605E+0,3.125608E+0,0.000000E+0,73.213149E+0,3.977965E-3,998.539960E-3,987.915285E-3,0.000000E+0,1.066315E+0,2.806622E+0,0.000000E+0,80.117959E+0,30.334357E+0,71.203637E+0,3.974981E-3,3.971220E-3,0.000000E+0,1.015897E+0,1.000000E+0,44.000000E+0,98.241010E+0,23.530529E+0,8.376383E-3,12.836905E-3,1.000000E+0,2.661102E+0,1.000000E+0,20.000000E+0,6.561924E-3,42.369271E+0,0.000000E+0,2.567787E+0,0.000000E+0,1.986070E+0,0.000000E+0,1.981847E+0,0.000000E+0,1.988197E+0,10.000000E+0,8.977149E+0,0.000000E+0,-216.998201E-3,0.000000E+0,138.617784E-3,0.000000E+0,139.293738E-3,0.000000E+0,159.581878E-3,0.000000E+0,-205.760072E-3,0.000000E+0,2.175699E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.856268E-3,0.000000E+0,1.009188E+0,3.092374E+0,0.000000E+0,998.132128E-3,0.000000E+0,996.888581E-3,3.066321E+0,0.000000E+0,242.442327E+0,4.009931E-3,3.981843E-3,93.775171E+0,73.619499E+0,75.590961E+0,104.340075E+0,81.600079E+0,3.980999E-3,3.976848E-3,67.429869E+0,4.477302E+0,1.706052E+0,77.000426E+0,75.730820E+0,0.000000E+0,75.190134E+0,77.331689E+0,0.000000E+0,74.573100E+0,1.072289E+0,984.510261E-3,2.063891E+0,60.000000E+0,44.000000E+0,60.500000E+0,10.887447E-3,68.402115E+0,30.020225E+0,0.000000E+0,1.325294E+0,1.336489E+0,1.012923E+0,60.000000E+0,1.000000E+0,1.354762E+0,667.110261E-3,2.039683E+0,60.000000E+0,1.890239E+0,0.000000E+0,72.704433E+0,1.055629E+0,1.057359E+0,1.007086E+0,50.000000E+0,1.000000E+0,85.250824E+0,2.684936E+0,2.514033E+0,1.227695E+0,27.000000E+0,0.000000E+0,1.328624E+0,1.325267E+0,1.006148E+0,60.000000E+0,3.990276E-3,47.151550E+0,9.293322E-3,23.782036E+0,4.493089E+0,30.077402E+0,0.000000E+0,55.036907E-3,0.000000E+0,44.713583E-3,0.000000E+0,13.823600E-3,0.000000E+0,15.852869E-3,0.000000E+0,23.325732E-3,2.021060E+0,2.013587E+0,2.018225E+0,2.023605E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.968971E+0,5.776060E+0,0.000000E+0,82.565954E-3,0.000000E+0,44.173572E-3,9.500000E+0,9.793602E+0,0.000000E+0,13.404862E-3,10.000000E+0,9.777271E+0,0.000000E+0,42.877578E-3,997.230977E-3,3.079162E+0,998.421784E-3,3.070971E+0,999.982707E-3,3.060930E+0,997.407989E-3,3.058629E+0,35.640896E-3,8.093930E+0,1.000000E+0,1.000000E+0,73.672764E+0,73.719242E+0,2.031827E+0,72.965524E+0,73.006755E+0,2.049339E+0,72.716928E+0,73.237580E+0,2.065474E+0,72.980126E+0,73.356833E+0,2.071322E+0
 10/25/2017,16:47:38.118,922.899256E-6,73.659612E+0,3.984579E-3,997.943918E-3,997.967712E-3,0.000000E+0,1.014455E+0,3.118020E+0,0.000000E+0,73.211277E+0,3.982439E-3,997.895591E-3,995.189155E-3,0.000000E+0,1.067449E+0,2.806494E+0,0.000000E+0,80.122176E+0,30.326182E+0,71.165273E+0,3.977316E-3,3.969275E-3,0.000000E+0,1.024976E+0,1.000000E+0,44.000000E+0,98.098948E+0,23.532895E+0,8.417370E-3,12.835608E-3,1.000000E+0,2.655432E+0,1.000000E+0,20.000000E+0,6.553427E-3,42.370389E+0,0.000000E+0,2.566465E+0,0.000000E+0,1.987198E+0,0.000000E+0,1.981944E+0,0.000000E+0,1.988229E+0,10.000000E+0,8.973834E+0,0.000000E+0,-224.143997E-3,0.000000E+0,136.300229E-3,0.000000E+0,138.006207E-3,0.000000E+0,159.452987E-3,0.000000E+0,-205.341176E-3,0.000000E+0,2.174055E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.132128E-3,0.000000E+0,1.011696E+0,3.091585E+0,0.000000E+0,998.695348E-3,0.000000E+0,1.009034E+0,3.067334E+0,0.000000E+0,242.466546E+0,4.013174E-3,3.981259E-3,93.779211E+0,73.620201E+0,75.594051E+0,104.352311E+0,81.599470E+0,3.977691E-3,3.983010E-3,67.430571E+0,4.476980E+0,1.709034E+0,77.010355E+0,75.735830E+0,0.000000E+0,75.192709E+0,77.341384E+0,0.000000E+0,74.572164E+0,1.073423E+0,975.696838E-3,2.067016E+0,60.000000E+0,44.000000E+0,60.500000E+0,10.884659E-3,68.406230E+0,30.016974E+0,0.000000E+0,1.326842E+0,1.334477E+0,1.005795E+0,60.000000E+0,1.000000E+0,1.346594E+0,667.653499E-3,2.032014E+0,60.000000E+0,1.880246E+0,0.000000E+0,72.702421E+0,1.056459E+0,1.056640E+0,1.008844E+0,50.000000E+0,1.000000E+0,85.286657E+0,2.695458E+0,2.519049E+0,1.225300E+0,27.000000E+0,0.000000E+0,1.323897E+0,1.326561E+0,1.008016E+0,60.000000E+0,3.989303E-3,47.150525E+0,9.236382E-3,23.779067E+0,4.531107E+0,30.074104E+0,0.000000E+0,53.489607E-3,0.000000E+0,46.227482E-3,0.000000E+0,16.013922E-3,0.000000E+0,16.174975E-3,0.000000E+0,20.620040E-3,2.021157E+0,2.013845E+0,2.018193E+0,2.023669E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.972375E+0,5.777091E+0,0.000000E+0,82.533719E-3,0.000000E+0,43.077567E-3,9.500000E+0,9.791669E+0,0.000000E+0,13.823600E-3,10.000000E+0,9.776723E+0,0.000000E+0,43.231895E-3,996.555113E-3,3.080112E+0,998.534428E-3,3.069475E+0,999.773511E-3,3.062314E+0,999.580407E-3,3.056714E+0,26.297533E-3,8.132916E+0,1.000000E+0,1.000000E+0,73.676134E+0,73.721723E+0,2.036941E+0,72.965337E+0,73.011857E+0,2.055805E+0,72.717630E+0,73.237299E+0,2.065330E+0,72.980360E+0,73.360016E+0,2.070412E+0
 10/25/2017,16:47:48.118,1.083918E-3,73.662092E+0,3.981272E-3,999.216548E-3,1.006670E+0,0.000000E+0,1.014998E+0,3.119277E+0,0.000000E+0,73.213991E+0,3.981337E-3,997.927809E-3,986.511555E-3,0.000000E+0,1.066363E+0,2.811133E+0,0.000000E+0,80.122739E+0,30.323255E+0,71.120406E+0,3.977705E-3,3.970312E-3,0.000000E+0,1.028306E+0,1.000000E+0,44.000000E+0,98.058896E+0,23.536468E+0,8.466916E-3,12.856880E-3,1.000000E+0,2.656773E+0,1.000000E+0,20.000000E+0,6.553751E-3,42.371832E+0,0.000000E+0,2.560279E+0,0.000000E+0,1.986424E+0,0.000000E+0,1.981460E+0,0.000000E+0,1.988068E+0,10.000000E+0,8.980529E+0,0.000000E+0,-232.512947E-3,0.000000E+0,139.744373E-3,0.000000E+0,140.806586E-3,0.000000E+0,169.055376E-3,0.000000E+0,-193.740972E-3,0.000000E+0,2.178148E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.113740E-3,0.000000E+0,670.654490E-3,3.091682E+0,0.000000E+0,999.017188E-3,0.000000E+0,1.001747E+0,3.066530E+0,0.000000E+0,242.487051E+0,4.011488E-3,3.979248E-3,93.785176E+0,73.621559E+0,75.597891E+0,104.362758E+0,81.603407E+0,3.979248E-3,3.979572E-3,67.432207E+0,4.483746E+0,1.708937E+0,77.016911E+0,75.738780E+0,0.000000E+0,75.197578E+0,77.350938E+0,0.000000E+0,74.577875E+0,1.071506E+0,1.011414E+0,2.071065E+0,60.000000E+0,45.000000E+0,60.500000E+0,10.903401E-3,68.402442E+0,30.016509E+0,0.000000E+0,1.324320E+0,1.336010E+0,1.003046E+0,60.000000E+0,1.000000E+0,1.353007E+0,668.148805E-3,2.027733E+0,60.000000E+0,1.889046E+0,0.000000E+0,72.700923E+0,1.058550E+0,1.053926E+0,1.009307E+0,50.000000E+0,1.000000E+0,85.181832E+0,2.697342E+0,2.522148E+0,1.234354E+0,27.000000E+0,0.000000E+0,1.323785E+0,1.323765E+0,1.003226E+0,60.000000E+0,3.989562E-3,47.150013E+0,9.336579E-3,23.774984E+0,4.560749E+0,30.069552E+0,0.000000E+0,15.645228E-3,0.000000E+0,44.004950E-3,0.000000E+0,19.202773E-3,0.000000E+0,14.338970E-3,0.000000E+0,15.917290E-3,2.020899E+0,2.013780E+0,2.018322E+0,2.023959E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.964117E+0,5.779703E+0,0.000000E+0,82.952779E-3,0.000000E+0,42.336153E-3,9.500000E+0,9.791669E+0,0.000000E+0,18.880667E-3,10.000000E+0,9.777335E+0,0.000000E+0,45.840955E-3,996.490746E-3,3.079017E+0,997.955116E-3,3.069523E+0,999.773511E-3,3.063826E+0,998.035576E-3,3.058838E+0,34.996526E-3,8.156437E+0,1.000000E+0,1.000000E+0,73.675900E+0,73.722332E+0,2.033601E+0,72.968145E+0,73.011295E+0,2.054304E+0,72.715056E+0,73.239639E+0,2.072454E+0,72.981296E+0,73.362309E+0,2.070715E+0
 10/25/2017,16:47:58.118,600.862443E-6,73.662467E+0,3.980818E-3,999.297095E-3,1.002487E+0,0.000000E+0,1.014311E+0,3.115362E+0,0.000000E+0,73.212868E+0,3.982764E-3,998.298322E-3,986.878439E-3,0.000000E+0,1.069350E+0,2.815708E+0,0.000000E+0,80.126722E+0,30.324695E+0,71.154933E+0,3.976149E-3,3.973555E-3,0.000000E+0,1.022300E+0,1.000000E+0,44.000000E+0,98.077229E+0,23.533406E+0,8.505309E-3,12.853896E-3,1.000000E+0,2.656789E+0,1.000000E+0,20.000000E+0,6.536950E-3,42.373740E+0,0.000000E+0,2.561149E+0,0.000000E+0,1.989551E+0,0.000000E+0,1.982846E+0,0.000000E+0,1.988842E+0,10.000000E+0,8.990572E+0,0.000000E+0,-217.706343E-3,0.000000E+0,138.617784E-3,0.000000E+0,140.195009E-3,0.000000E+0,163.835285E-3,0.000000E+0,-177.919582E-3,0.000000E+0,2.174957E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.371211E-3,0.000000E+0,1.004252E+0,3.092953E+0,0.000000E+0,998.807992E-3,0.000000E+0,1.009593E+0,3.068187E+0,0.000000E+0,242.494963E+0,4.015769E-3,3.985800E-3,93.790155E+0,73.633166E+0,75.597001E+0,104.373488E+0,81.605001E+0,3.979183E-3,3.980805E-3,67.429215E+0,4.469569E+0,1.709614E+0,77.022859E+0,75.744586E+0,0.000000E+0,75.202494E+0,77.364240E+0,0.000000E+0,74.577314E+0,1.076825E+0,1.007023E+0,2.065119E+0,60.000000E+0,45.000000E+0,60.500000E+0,10.882000E-3,68.405902E+0,30.009264E+0,0.000000E+0,1.318509E+0,1.333806E+0,1.006370E+0,60.000000E+0,1.000000E+0,1.354714E+0,664.665688E-3,2.043038E+0,60.000000E+0,1.894203E+0,0.000000E+0,72.703403E+0,1.057177E+0,1.063489E+0,1.010601E+0,50.000000E+0,1.000000E+0,85.093048E+0,2.693558E+0,2.516301E+0,1.211949E+0,27.000000E+0,0.000000E+0,1.327714E+0,1.321209E+0,1.002970E+0,60.000000E+0,3.989627E-3,47.148755E+0,9.367967E-3,23.772339E+0,4.428329E+0,30.071828E+0,0.000000E+0,3.395769E-3,0.000000E+0,44.616951E-3,0.000000E+0,26.224688E-3,0.000000E+0,21.296463E-3,0.000000E+0,17.946559E-3,2.020931E+0,2.013651E+0,2.018193E+0,2.023894E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.957022E+0,5.776963E+0,0.000000E+0,84.403373E-3,0.000000E+0,42.239447E-3,9.500000E+0,9.792442E+0,0.000000E+0,26.450162E-3,10.000000E+0,9.778173E+0,0.000000E+0,43.972739E-3,996.699941E-3,3.080385E+0,997.520633E-3,3.071454E+0,996.362010E-3,3.060576E+0,997.359713E-3,3.058580E+0,34.996526E-3,8.187368E+0,1.000000E+0,1.000000E+0,73.679130E+0,73.724204E+0,2.032499E+0,72.968239E+0,73.009985E+0,2.053889E+0,72.715618E+0,73.239639E+0,2.066928E+0,72.984806E+0,73.364322E+0,2.069422E+0
 10/25/2017,16:48:08.118,1.244936E-3,73.660314E+0,3.980624E-3,998.330540E-3,994.167368E-3,0.000000E+0,1.015509E+0,3.120244E+0,0.000000E+0,73.214553E+0,3.983347E-3,997.283439E-3,1.027427E+0,0.000000E+0,1.069254E+0,2.804383E+0,0.000000E+0,80.123770E+0,30.316102E+0,71.091212E+0,3.972387E-3,3.966810E-3,0.000000E+0,1.023909E+0,1.000000E+0,44.000000E+0,98.053490E+0,23.530622E+0,8.546749E-3,12.865570E-3,1.000000E+0,2.651407E+0,1.000000E+0,20.000000E+0,6.605646E-3,42.377557E+0,0.000000E+0,2.557508E+0,0.000000E+0,1.986134E+0,0.000000E+0,1.982620E+0,0.000000E+0,1.988648E+0,10.000000E+0,9.000004E+0,0.000000E+0,-198.554323E-3,0.000000E+0,136.171476E-3,0.000000E+0,137.716513E-3,0.000000E+0,152.041746E-3,0.000000E+0,-198.993286E-3,0.000000E+0,2.173153E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.837879E-3,0.000000E+0,1.007718E+0,3.093372E+0,0.000000E+0,998.550520E-3,0.000000E+0,1.006317E+0,3.066964E+0,0.000000E+0,242.504564E+0,4.012396E-3,3.979702E-3,93.792880E+0,73.636677E+0,75.600841E+0,104.384642E+0,81.605704E+0,3.980999E-3,3.981713E-3,67.432488E+0,4.480846E+0,1.706455E+0,77.057797E+0,75.750298E+0,0.000000E+0,75.202213E+0,77.372952E+0,0.000000E+0,74.580497E+0,1.078183E+0,999.981652E-3,2.062839E+0,60.000000E+0,45.000000E+0,60.500000E+0,10.883102E-3,68.406463E+0,30.009078E+0,0.000000E+0,1.327976E+0,1.333168E+0,987.623514E-3,60.000000E+0,1.000000E+0,1.353055E+0,666.886574E-3,2.041121E+0,60.000000E+0,1.871269E+0,0.000000E+0,72.702233E+0,1.055948E+0,1.057550E+0,992.484952E-3,50.000000E+0,1.000000E+0,85.050838E+0,2.695697E+0,2.519704E+0,1.229947E+0,27.000000E+0,0.000000E+0,1.329407E+0,1.324276E+0,978.890203E-3,60.000000E+0,3.988135E-3,47.148708E+0,9.271986E-3,23.777489E+0,4.377423E+0,30.069227E+0,0.000000E+0,18.804299E-3,0.000000E+0,43.038631E-3,0.000000E+0,19.782564E-3,0.000000E+0,25.065106E-3,0.000000E+0,22.198361E-3,2.020995E+0,2.013458E+0,2.018483E+0,2.023798E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.953659E+0,5.777672E+0,0.000000E+0,83.500781E-3,0.000000E+0,45.591930E-3,9.500000E+0,9.792732E+0,0.000000E+0,22.488256E-3,10.000000E+0,9.764515E+0,0.000000E+0,43.811686E-3,996.780401E-3,3.078873E+0,997.665461E-3,3.069459E+0,999.709143E-3,3.064406E+0,998.550520E-3,3.059272E+0,25.975348E-3,8.214433E+0,1.000000E+0,1.000000E+0,73.680393E+0,73.727106E+0,2.028839E+0,72.966835E+0,73.014384E+0,2.060195E+0,72.717302E+0,73.243336E+0,2.064053E+0,72.984478E+0,73.362590E+0,2.064697E+0
 10/25/2017,16:48:18.118,439.844037E-6,73.663262E+0,3.984774E-3,998.378868E-3,966.702701E-3,0.000000E+0,1.016339E+0,3.117424E+0,0.000000E+0,73.214880E+0,3.980818E-3,997.718389E-3,1.010694E+0,0.000000E+0,1.070659E+0,2.779800E+0,0.000000E+0,80.130845E+0,30.308670E+0,71.183987E+0,3.976084E-3,3.969469E-3,0.000000E+0,1.022396E+0,1.000000E+0,44.000000E+0,97.836127E+0,23.534890E+0,8.594869E-3,12.860382E-3,1.000000E+0,2.645257E+0,1.000000E+0,20.000000E+0,6.570357E-3,42.383329E+0,0.000000E+0,2.556541E+0,0.000000E+0,1.986553E+0,0.000000E+0,1.982234E+0,0.000000E+0,1.988874E+0,10.000000E+0,8.993695E+0,0.000000E+0,-213.972504E-3,0.000000E+0,137.619948E-3,0.000000E+0,139.197173E-3,0.000000E+0,148.110567E-3,0.000000E+0,-213.203536E-3,0.000000E+0,2.170607E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.148220E-3,0.000000E+0,1.007479E+0,3.094096E+0,0.000000E+0,997.649369E-3,0.000000E+0,1.007579E+0,3.067511E+0,0.000000E+0,242.506108E+0,7.249597E-3,3.980935E-3,93.798798E+0,73.639906E+0,75.605195E+0,104.398290E+0,81.607719E+0,3.978080E-3,3.980805E-3,67.428186E+0,4.466992E+0,1.711532E+0,77.070536E+0,75.753810E+0,0.000000E+0,75.205397E+0,77.386534E+0,0.000000E+0,74.580684E+0,1.086553E+0,1.000077E+0,2.068499E+0,60.000000E+0,45.000000E+0,60.500000E+0,10.884399E-3,68.404312E+0,30.004758E+0,0.000000E+0,1.323634E+0,1.337495E+0,1.003014E+0,60.000000E+0,1.000000E+0,1.346913E+0,660.974862E-3,2.042367E+0,60.000000E+0,1.888611E+0,0.000000E+0,72.704152E+0,1.057800E+0,1.057854E+0,1.008939E+0,50.000000E+0,1.000000E+0,85.090140E+0,2.697326E+0,2.520870E+0,1.207829E+0,27.000000E+0,0.000000E+0,1.334038E+0,1.318828E+0,1.004918E+0,60.000000E+0,3.990081E-3,47.148103E+0,9.296111E-3,23.776933E+0,4.437350E+0,30.069692E+0,0.000000E+0,47.654997E-3,0.000000E+0,44.745794E-3,0.000000E+0,14.467812E-3,0.000000E+0,18.075402E-3,0.000000E+0,23.196890E-3,2.021253E+0,2.013523E+0,2.018451E+0,2.023733E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.957019E+0,5.777736E+0,0.000000E+0,82.404777E-3,0.000000E+0,42.916390E-3,9.500000E+0,9.793666E+0,0.000000E+0,15.015393E-3,10.000000E+0,9.740163E+0,0.000000E+0,42.297787E-3,997.182701E-3,3.079629E+0,998.019484E-3,3.069314E+0,996.378102E-3,3.063923E+0,997.971208E-3,3.058258E+0,24.364424E-3,8.089419E+0,1.000000E+0,1.000000E+0,73.680113E+0,73.728089E+0,2.034560E+0,72.967677E+0,73.013869E+0,2.056045E+0,72.719829E+0,73.242821E+0,2.068413E+0,72.984151E+0,73.367036E+0,2.062463E+0
 10/25/2017,16:48:28.118,600.862443E-6,73.663169E+0,3.979586E-3,999.313204E-3,1.001433E+0,0.000000E+0,1.016323E+0,3.118246E+0,0.000000E+0,73.216706E+0,3.978224E-3,996.993473E-3,987.197469E-3,0.000000E+0,1.074109E+0,2.796780E+0,0.000000E+0,80.128924E+0,30.302771E+0,71.228339E+0,3.976992E-3,3.973490E-3,0.000000E+0,1.025773E+0,1.000000E+0,44.000000E+0,97.706295E+0,23.536143E+0,8.593701E-3,12.856750E-3,1.000000E+0,2.646599E+0,1.000000E+0,20.000000E+0,6.613430E-3,42.387379E+0,0.000000E+0,2.557765E+0,0.000000E+0,1.987391E+0,0.000000E+0,1.981589E+0,0.000000E+0,1.989745E+0,10.000000E+0,8.979113E+0,0.000000E+0,-227.459389E-3,0.000000E+0,137.523383E-3,0.000000E+0,139.422491E-3,0.000000E+0,158.164075E-3,0.000000E+0,-195.738785E-3,0.000000E+0,2.179179E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.001096E-3,0.000000E+0,762.036400E-3,3.094627E+0,0.000000E+0,998.309140E-3,0.000000E+0,1.002562E+0,3.068139E+0,0.000000E+0,242.514310E+0,4.041781E-3,3.984437E-3,93.804200E+0,73.641825E+0,75.605195E+0,104.410855E+0,81.608985E+0,3.978729E-3,3.974642E-3,67.425381E+0,4.484390E+0,1.705359E+0,77.066508E+0,75.757228E+0,0.000000E+0,75.208862E+0,77.399742E+0,0.000000E+0,74.583399E+0,1.090179E+0,1.006975E+0,2.067797E+0,60.000000E+0,45.000000E+0,60.500000E+0,10.905282E-3,68.404967E+0,30.003272E+0,0.000000E+0,1.324815E+0,1.328776E+0,1.001288E+0,60.000000E+0,1.000000E+0,1.349210E+0,665.496523E-3,2.028276E+0,60.000000E+0,1.872623E+0,0.000000E+0,72.704714E+0,1.059316E+0,1.059594E+0,1.006112E+0,50.000000E+0,1.000000E+0,85.125410E+0,2.693877E+0,2.521700E+0,1.236846E+0,27.000000E+0,0.000000E+0,1.323258E+0,1.323669E+0,1.003577E+0,60.000000E+0,3.989043E-3,47.146193E+0,9.329769E-3,23.773778E+0,4.596512E+0,30.067880E+0,0.000000E+0,42.787449E-3,0.000000E+0,40.977151E-3,0.000000E+0,18.397508E-3,0.000000E+0,14.661076E-3,0.000000E+0,17.946559E-3,2.020963E+0,2.013490E+0,2.018193E+0,2.023830E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.960109E+0,5.775995E+0,0.000000E+0,81.308773E-3,0.000000E+0,42.722978E-3,9.500000E+0,9.793183E+0,0.000000E+0,19.331616E-3,10.000000E+0,9.739486E+0,0.000000E+0,42.813157E-3,996.683849E-3,3.079339E+0,996.844769E-3,3.071180E+0,998.550520E-3,3.062330E+0,997.697645E-3,3.057293E+0,29.841567E-3,7.919942E+0,1.000000E+0,1.000000E+0,73.679925E+0,73.730055E+0,2.027065E+0,72.965524E+0,73.013963E+0,2.056061E+0,72.719127E+0,73.244740E+0,2.064021E+0,72.983683E+0,73.365445E+0,2.066565E+0
 10/25/2017,16:48:38.118,278.825630E-6,73.666726E+0,3.983996E-3,998.684943E-3,1.010359E+0,0.000000E+0,1.014615E+0,3.120002E+0,0.000000E+0,73.218344E+0,3.979910E-3,997.686170E-3,1.020217E+0,0.000000E+0,1.067641E+0,2.832204E+0,0.000000E+0,80.132158E+0,30.310621E+0,71.275219E+0,3.971220E-3,3.969858E-3,0.000000E+0,1.024244E+0,1.000000E+0,44.000000E+0,97.654542E+0,23.529787E+0,8.590524E-3,12.874714E-3,1.000000E+0,2.641472E+0,1.000000E+0,20.000000E+0,6.583136E-3,42.393942E+0,0.000000E+0,2.560214E+0,0.000000E+0,1.985264E+0,0.000000E+0,1.982556E+0,0.000000E+0,1.988939E+0,10.000000E+0,8.990411E+0,0.000000E+0,-226.300611E-3,0.000000E+0,139.100608E-3,0.000000E+0,138.939667E-3,0.000000E+0,164.479741E-3,0.000000E+0,-184.203026E-3,0.000000E+0,2.184689E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.132128E-3,0.000000E+0,983.135707E-3,3.093806E+0,0.000000E+0,998.196496E-3,0.000000E+0,1.001155E+0,3.068059E+0,0.000000E+0,242.506446E+0,4.012980E-3,3.984891E-3,93.808334E+0,73.639345E+0,75.606647E+0,104.419703E+0,81.611001E+0,3.981259E-3,3.975031E-3,67.425661E+0,4.464414E+0,1.703441E+0,77.037190E+0,75.759475E+0,0.000000E+0,75.212747E+0,77.414870E+0,0.000000E+0,74.586021E+0,1.069988E+0,1.006688E+0,2.071512E+0,60.000000E+0,45.000000E+0,60.500000E+0,10.900029E-3,68.403284E+0,29.994540E+0,0.000000E+0,1.322005E+0,1.334668E+0,1.004788E+0,60.000000E+0,1.000000E+0,1.351843E+0,668.468357E-3,2.035098E+0,60.000000E+0,1.883099E+0,0.000000E+0,72.703544E+0,1.056219E+0,1.059067E+0,1.006144E+0,50.000000E+0,1.000000E+0,85.120673E+0,2.691514E+0,2.515103E+0,1.221323E+0,27.000000E+0,0.000000E+0,1.327379E+0,1.327248E+0,1.011928E+0,60.000000E+0,3.988524E-3,47.147870E+0,9.105512E-3,23.773453E+0,4.485679E+0,30.064768E+0,0.000000E+0,-5.243322E-3,0.000000E+0,43.972739E-3,0.000000E+0,24.710789E-3,0.000000E+0,19.589301E-3,0.000000E+0,14.564444E-3,2.020706E+0,2.013684E+0,2.018290E+0,2.023508E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.959923E+0,5.776543E+0,0.000000E+0,84.371137E-3,0.000000E+0,44.366984E-3,9.500000E+0,9.792152E+0,0.000000E+0,25.451633E-3,10.000000E+0,9.739615E+0,0.000000E+0,42.684314E-3,996.941321E-3,3.080434E+0,997.182701E-3,3.070891E+0,996.362010E-3,3.062281E+0,999.274659E-3,3.059079E+0,34.996526E-3,7.867102E+0,1.000000E+0,1.000000E+0,73.684138E+0,73.732816E+0,2.032163E+0,72.969128E+0,73.017753E+0,2.050680E+0,72.720063E+0,73.244038E+0,2.071448E+0,72.984666E+0,73.364556E+0,2.070396E+0
 10/25/2017,16:48:48.118,1.405954E-3,73.666352E+0,3.983736E-3,997.879481E-3,1.005792E+0,0.000000E+0,1.016068E+0,3.123256E+0,0.000000E+0,73.219607E+0,3.978678E-3,997.508969E-3,990.292054E-3,0.000000E+0,1.066252E+0,2.834814E+0,0.000000E+0,80.133798E+0,30.307323E+0,71.339503E+0,3.974203E-3,3.971933E-3,0.000000E+0,1.022619E+0,1.000000E+0,44.000000E+0,97.666106E+0,23.524359E+0,8.627360E-3,12.879967E-3,1.000000E+0,2.651423E+0,1.000000E+0,20.000000E+0,6.561795E-3,42.399388E+0,0.000000E+0,2.558539E+0,0.000000E+0,1.987907E+0,0.000000E+0,1.981911E+0,0.000000E+0,1.988713E+0,10.000000E+0,9.007375E+0,0.000000E+0,-217.674155E-3,0.000000E+0,137.201500E-3,0.000000E+0,135.817405E-3,0.000000E+0,154.071782E-3,0.000000E+0,-184.621922E-3,0.000000E+0,2.183174E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.373508E-3,0.000000E+0,1.015385E+0,3.094289E+0,0.000000E+0,998.132128E-3,0.000000E+0,1.007180E+0,3.066594E+0,0.000000E+0,242.517736E+0,4.012590E-3,3.978988E-3,93.810824E+0,73.633822E+0,75.608379E+0,104.431421E+0,81.613766E+0,3.978210E-3,3.975810E-3,67.421734E+0,4.473113E+0,1.701830E+0,77.044637E+0,75.763643E+0,0.000000E+0,75.212326E+0,77.421193E+0,0.000000E+0,74.588128E+0,1.067768E+0,1.006512E+0,2.068164E+0,60.000000E+0,44.000000E+0,60.500000E+0,10.893478E-3,68.406323E+0,29.994540E+0,0.000000E+0,1.319196E+0,1.335116E+0,1.005811E+0,60.000000E+0,1.000000E+0,1.354204E+0,669.650699E-3,2.043294E+0,60.000000E+0,1.880246E+0,0.000000E+0,72.700783E+0,1.057034E+0,1.059849E+0,997.069820E-3,50.000000E+0,1.000000E+0,85.085263E+0,2.691067E+0,2.514528E+0,1.215319E+0,27.000000E+0,0.000000E+0,1.329439E+0,1.324564E+0,1.003433E+0,60.000000E+0,3.990470E-3,47.141534E+0,9.253049E-3,23.776561E+0,4.471180E+0,30.064908E+0,0.000000E+0,-1.052718E-3,0.000000E+0,45.744323E-3,0.000000E+0,23.261311E-3,0.000000E+0,23.969945E-3,0.000000E+0,18.139823E-3,2.020899E+0,2.013523E+0,2.018193E+0,2.023637E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.957173E+0,5.777027E+0,0.000000E+0,80.051591E-3,0.000000E+0,44.044630E-3,9.500000E+0,9.791766E+0,0.000000E+0,26.643426E-3,10.000000E+0,9.738295E+0,0.000000E+0,47.644749E-3,996.748217E-3,3.080079E+0,998.566612E-3,3.069603E+0,995.959710E-3,3.064534E+0,998.003392E-3,3.058822E+0,31.130307E-3,7.901577E+0,1.000000E+0,1.000000E+0,73.683623E+0,73.732816E+0,2.029878E+0,72.968660E+0,73.021123E+0,2.056571E+0,72.720297E+0,73.250076E+0,2.069116E+0,72.987193E+0,73.368721E+0,2.067379E+0
