date,time,ahu_dp,ahu1_cc_out_rtd,ahu1_f_cc,ahu1_f_ra,ahu1_fan_power,ahu1_on,ahu1_p_down,ahu1_t_ra,ahu1_vfd,ahu2_cc_out_rtd,ahu2_f_cc,ahu2_f_ra,ahu2_fan_power,ahu2_on,ahu2_p_down,ahu2_t_ra,ahu2_vfd,ch1_c_out_rtd,ch1_e_in_rtd,ch1_e_out_rtd,ch1_f_c,ch1_f_e,ch1_on,ch1_power,ch1_t_reset,ch1_t_sp,ch2_c_out_rtd,ch2_e_out_rtd,ch2_f_c,ch2_f_e,ch2_on,ch2_power,ch2_t_reset,ch2_t_sp,cl_f,cw_in_rtd,d15_pos_c,d15_pos_fb,d16_pos_c,d16_pos_fb,d17_pos_c,d17_pos_fb,d18_pos_c,d18_pos_fb,d2_pos_c,d2_pos_fb,d3_pos_c,d3_pos_fb,d4_pos_c,d4_pos_fb,d5_pos_c,d5_pos_fb,d6_pos_c,d6_pos_fb,d7_pos_c,d7_pos_fb,d8_pos_c,d8_pos_fb,dx_ds_c,dx_m_cs,dx_m_din,dx_m_sclk,dx_m_spi,dx_sp_cs,dx_sp_din,dx_sp_sclk,dx_sp_spi,dx_z_cs,dx_z_din,dx_z_sclk,dx_z_spi,exf1_f,exf1_on,exf1_power,exf1_t_in,exf1_vfd,exf2_f,exf2_on,exf2_power,exf2_t_in,exf2_vfd,hw_rtd,hx1_f_hw,hx1_f_pg,hx1_hw_rtd,hx1_pg_rtd,hx2_cw_rtd,hx2_hw_rtd,hx3_cw_rtd,hx3_f_cw,hx3_f_pg,hx3_pg_rtd,indoor_p,indoor_rh,indoor_rtd,oau_cc_rtd,oau_heat_c,oau_hs_rtd,oau_in_rtd,oau_on,oau_out_rtd,oau_p_down,oau_power,oau_rh,oau_vfd,outdoor_rh,outdoor_rtd,pl_f,pl_in_rtd,pl_out_rtd,pump1_on,pump1_p_down,pump1_p_up,pump1_power,pump1_vfd,pump2_on,pump2_p_down,pump2_p_up,pump2_power,pump2_vfd,pump3_dp,pump3_on,pump3_out_rtd,pump3_p_down,pump3_p_up,pump3_power,pump3_vfd,pump4_on,pump4_out_rtd,pump4_p_down,pump4_p_up,pump4_power,pump4_vfd,pump5_on,pump5_p_down,pump5_p_up,pump5_power,pump5_vfd,sl_f,sl_out_rtd,ts_f,ts_in_rtd,ts_meter,ts_out_rtd,v1_pos_c,v1_pos_fb,v10_pos_c,v10_pos_fb,v11_pos_c,v11_pos_fb,v12_pos_c,v12_pos_fb,v13_pos_c,v13_pos_fb,v14_pos_fb,v15_pos_fb,v16_pos_fb,v17_pos_fb,v18_pos_c,v18_pos_fb,v19_pos_c,v19_pos_fb,v20_pos_c,v20_pos_fb,v3_pos_c,v3_pos_fb,v4_pos_c,v4_pos_fb,v5_pos_c,v5_pos_fb,v6_pos_c,v6_pos_fb,v7_pos_c,v7_pos_fb,v8_pos_c,v8_pos_fb,v9_pos_c,v9_pos_fb,vav1_f,vav1_t_out,vav2_f,vav2_t_out,vav3_f,vav3_t_out,vav4_f,vav4_t_out,vch1_pos_fb,vch2_pos_fb,vsh_in,vsh_out,zs1_heat_rtd,zs1_out_rtd,zs1_rh,zs2_heat_rtd,zs2_out_rtd,zs2_rh,zs3_heat_rtd,zs3_out_rtd,zs3_rh,zs4_heat_rtd,zs4_out_rtd,zs4_rh
 10/25/2017,16:48:58.118,439.844037E-6,73.666539E+0,3.979910E-3,997.879481E-3,1.000570E+0,0.000000E+0,1.015158E+0,3.125221E+0,0.000000E+0,73.220310E+0,3.977835E-3,996.945145E-3,994.295872E-3,0.000000E+0,1.062466E+0,2.822072E+0,0.000000E+0,80.134828E+0,30.305790E+0,71.399952E+0,3.975306E-3,3.971090E-3,0.000000E+0,1.021552E+0,1.000000E+0,44.000000E+0,97.686647E+0,23.524359E+0,8.652392E-3,12.873676E-3,1.000000E+0,2.648771E+0,1.000000E+0,20.000000E+0,6.594164E-3,42.404509E+0,0.000000E+0,2.557218E+0,0.000000E+0,1.986005E+0,0.000000E+0,1.982653E+0,0.000000E+0,1.989712E+0,10.000000E+0,8.998330E+0,0.000000E+0,-200.678749E-3,0.000000E+0,136.268041E-3,0.000000E+0,137.523383E-3,0.000000E+0,141.633787E-3,0.000000E+0,-197.188810E-3,0.000000E+0,2.180661E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.499947E-3,0.000000E+0,1.006137E+0,3.092229E+0,0.000000E+0,998.550520E-3,0.000000E+0,998.726309E-3,3.066015E+0,0.000000E+0,242.526902E+0,4.014536E-3,3.982297E-3,93.815991E+0,73.635366E+0,75.608894E+0,104.445069E+0,81.616250E+0,3.978340E-3,3.981518E-3,67.420518E+0,4.479235E+0,1.699122E+0,77.063932E+0,75.766920E+0,0.000000E+0,75.213356E+0,77.423535E+0,0.000000E+0,74.590047E+0,1.064573E+0,1.008715E+0,2.069471E+0,60.000000E+0,44.000000E+0,60.500000E+0,10.900612E-3,68.405481E+0,29.992403E+0,0.000000E+0,1.329428E+0,1.330038E+0,977.634839E-3,60.000000E+0,1.000000E+0,1.351428E+0,669.506901E-3,2.030736E+0,60.000000E+0,1.875814E+0,0.000000E+0,72.702608E+0,1.058279E+0,1.063314E+0,1.012582E+0,50.000000E+0,1.000000E+0,85.045163E+0,2.687012E+0,2.516189E+0,1.220621E+0,27.000000E+0,0.000000E+0,1.330956E+0,1.323190E+0,987.800377E-3,60.000000E+0,3.989497E-3,47.142512E+0,9.315631E-3,23.774798E+0,4.392888E+0,30.061842E+0,0.000000E+0,30.473519E-3,0.000000E+0,43.328527E-3,0.000000E+0,18.139823E-3,0.000000E+0,24.710789E-3,0.000000E+0,22.294993E-3,2.021028E+0,2.013651E+0,2.018064E+0,2.023798E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.953974E+0,5.775673E+0,0.000000E+0,81.921246E-3,0.000000E+0,45.334047E-3,9.500000E+0,9.791766E+0,0.000000E+0,20.877725E-3,10.000000E+0,9.729565E+0,0.000000E+0,43.876107E-3,996.522930E-3,3.079243E+0,997.440173E-3,3.069974E+0,996.201090E-3,3.064679E+0,998.051668E-3,3.058435E+0,23.397869E-3,7.842937E+0,1.000000E+0,1.000000E+0,73.682593E+0,73.734501E+0,2.028727E+0,72.968847E+0,73.019391E+0,2.057545E+0,72.723526E+0,73.246800E+0,2.064771E+0,72.987286E+0,73.371482E+0,2.068800E+0
 10/25/2017,16:49:08.118,1.727991E-3,73.667522E+0,3.980234E-3,997.589515E-3,997.376902E-3,0.000000E+0,1.015014E+0,3.126333E+0,0.000000E+0,73.218999E+0,3.980753E-3,997.106238E-3,1.011428E+0,0.000000E+0,1.068200E+0,2.798874E+0,0.000000E+0,80.138062E+0,30.293017E+0,71.369961E+0,3.977770E-3,3.969015E-3,0.000000E+0,1.023368E+0,1.000000E+0,44.000000E+0,97.684720E+0,23.519859E+0,8.632353E-3,12.875363E-3,1.000000E+0,2.640705E+0,1.000000E+0,20.000000E+0,6.594748E-3,42.408698E+0,0.000000E+0,2.550612E+0,0.000000E+0,1.989132E+0,0.000000E+0,1.981815E+0,0.000000E+0,1.989068E+0,10.000000E+0,8.991506E+0,0.000000E+0,-205.539177E-3,0.000000E+0,135.205828E-3,0.000000E+0,133.950485E-3,0.000000E+0,145.693858E-3,0.000000E+0,-193.128739E-3,0.000000E+0,2.177793E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.000964E+0,0.000000E+0,1.012398E+0,3.093484E+0,0.000000E+0,999.033280E-3,0.000000E+0,1.006333E+0,3.066256E+0,0.000000E+0,242.528591E+0,4.010320E-3,3.984437E-3,93.821862E+0,73.635834E+0,75.612265E+0,104.457070E+0,81.617047E+0,3.977172E-3,3.980545E-3,67.417152E+0,4.465381E+0,1.702426E+0,77.072597E+0,75.770666E+0,0.000000E+0,75.220519E+0,77.426299E+0,0.000000E+0,74.592809E+0,1.074669E+0,1.008683E+0,2.065709E+0,60.000000E+0,44.000000E+0,60.500000E+0,10.890171E-3,68.405575E+0,29.986876E+0,0.000000E+0,1.322851E+0,1.329575E+0,1.015128E+0,60.000000E+0,1.000000E+0,1.355448E+0,665.656299E-3,2.027110E+0,60.000000E+0,1.880375E+0,0.000000E+0,72.704620E+0,1.058949E+0,1.062132E+0,1.002533E+0,50.000000E+0,1.000000E+0,85.034001E+0,2.689007E+0,2.512531E+0,1.227456E+0,27.000000E+0,0.000000E+0,1.328497E+0,1.320346E+0,1.005748E+0,60.000000E+0,3.988654E-3,47.143677E+0,9.255579E-3,23.771272E+0,4.375490E+0,30.062028E+0,0.000000E+0,36.501542E-3,0.000000E+0,45.647691E-3,0.000000E+0,16.432660E-3,0.000000E+0,24.807421E-3,0.000000E+0,25.322791E-3,2.020867E+0,2.013716E+0,2.018515E+0,2.023605E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.953119E+0,5.777639E+0,0.000000E+0,81.502185E-3,0.000000E+0,43.625570E-3,9.500000E+0,9.792088E+0,0.000000E+0,18.075402E-3,10.000000E+0,9.720868E+0,0.000000E+0,42.909789E-3,996.088446E-3,3.079114E+0,997.520633E-3,3.071068E+0,999.709143E-3,3.060881E+0,999.242476E-3,3.058226E+0,27.586273E-3,7.798473E+0,1.000000E+0,1.000000E+0,73.683015E+0,73.739276E+0,2.029926E+0,72.967818E+0,73.018502E+0,2.055645E+0,72.721187E+0,73.248952E+0,2.067726E+0,72.987661E+0,73.371389E+0,2.064219E+0
 10/25/2017,16:49:18.118,6.719562E-3,73.666679E+0,3.979780E-3,998.378868E-3,990.095572E-3,0.000000E+0,1.015493E+0,3.125930E+0,0.000000E+0,73.218905E+0,3.980494E-3,997.895591E-3,999.799130E-3,0.000000E+0,1.070116E+0,2.795346E+0,0.000000E+0,80.140827E+0,30.292645E+0,71.319291E+0,3.974009E-3,3.972387E-3,0.000000E+0,1.025072E+0,1.000000E+0,44.000000E+0,97.756592E+0,23.514663E+0,8.625219E-3,12.856685E-3,1.000000E+0,2.647988E+0,1.000000E+0,20.000000E+0,6.566465E-3,42.414098E+0,0.000000E+0,2.554253E+0,0.000000E+0,1.988520E+0,0.000000E+0,1.981718E+0,0.000000E+0,1.989519E+0,10.000000E+0,8.991473E+0,0.000000E+0,-208.371745E-3,0.000000E+0,136.268041E-3,0.000000E+0,139.873127E-3,0.000000E+0,148.593908E-3,0.000000E+0,-208.370118E-3,0.000000E+0,2.180725E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.322935E-3,0.000000E+0,1.005658E+0,3.092133E+0,0.000000E+0,997.955116E-3,0.000000E+0,997.176226E-3,3.066755E+0,0.000000E+0,242.539543E+0,4.011423E-3,3.983983E-3,93.825855E+0,73.636864E+0,75.614887E+0,104.468036E+0,81.619953E+0,3.976718E-3,3.978729E-3,67.412991E+0,4.470214E+0,1.700186E+0,77.075360E+0,75.768840E+0,0.000000E+0,75.220379E+0,77.433511E+0,0.000000E+0,74.595009E+0,1.079029E+0,1.004420E+0,2.068164E+0,60.000000E+0,44.000000E+0,60.500000E+0,10.878822E-3,68.405996E+0,29.984786E+0,0.000000E+0,1.328375E+0,1.331555E+0,1.003589E+0,60.000000E+0,1.000000E+0,1.349290E+0,667.589589E-3,2.026439E+0,60.000000E+0,1.880858E+0,0.000000E+0,72.702795E+0,1.061216E+0,1.058604E+0,1.006607E+0,50.000000E+0,1.000000E+0,84.977205E+0,2.689646E+0,2.514145E+0,1.220988E+0,27.000000E+0,0.000000E+0,1.330477E+0,1.324085E+0,1.012471E+0,60.000000E+0,3.988784E-3,47.143677E+0,9.098314E-3,23.766633E+0,4.385156E+0,30.062446E+0,0.000000E+0,37.371899E-3,0.000000E+0,41.814627E-3,0.000000E+0,15.337499E-3,0.000000E+0,21.489727E-3,0.000000E+0,23.744470E-3,2.021028E+0,2.013362E+0,2.018258E+0,2.023766E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.948442E+0,5.776318E+0,0.000000E+0,82.437012E-3,0.000000E+0,44.914986E-3,9.500000E+0,9.792152E+0,0.000000E+0,16.851398E-3,10.000000E+0,9.698900E+0,0.000000E+0,42.652104E-3,996.329826E-3,3.079436E+0,997.681553E-3,3.071164E+0,997.375805E-3,3.063971E+0,998.132128E-3,3.059224E+0,29.841567E-3,7.755621E+0,1.000000E+0,1.000000E+0,73.685636E+0,73.739463E+0,2.036350E+0,72.967396E+0,73.024118E+0,2.056891E+0,72.725258E+0,73.250403E+0,2.065650E+0,72.989252E+0,73.372231E+0,2.064282E+0
 10/25/2017,16:49:28.118,1.083918E-3,73.668832E+0,3.981726E-3,997.927809E-3,998.814008E-3,0.000000E+0,1.015509E+0,3.122402E+0,0.000000E+0,73.221807E+0,3.980948E-3,998.056683E-3,996.162194E-3,0.000000E+0,1.069925E+0,2.800598E+0,0.000000E+0,80.140873E+0,30.294689E+0,71.324672E+0,3.974398E-3,3.969599E-3,0.000000E+0,1.023368E+0,1.000000E+0,44.000000E+0,97.776898E+0,23.510812E+0,8.592275E-3,12.875363E-3,1.000000E+0,2.652301E+0,1.000000E+0,20.000000E+0,6.515932E-3,42.423081E+0,0.000000E+0,2.559441E+0,0.000000E+0,1.987295E+0,0.000000E+0,1.981847E+0,0.000000E+0,1.989229E+0,10.000000E+0,8.992310E+0,0.000000E+0,-209.723652E-3,0.000000E+0,136.686488E-3,0.000000E+0,139.036232E-3,0.000000E+0,148.368349E-3,0.000000E+0,-215.330240E-3,0.000000E+0,2.177568E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,997.858565E-3,0.000000E+0,1.009539E+0,3.094402E+0,0.000000E+0,998.791900E-3,0.000000E+0,1.009849E+0,3.067640E+0,0.000000E+0,242.539784E+0,4.010320E-3,3.982621E-3,93.830505E+0,73.636770E+0,75.617228E+0,104.478625E+0,81.621547E+0,3.974642E-3,3.979897E-3,67.413739E+0,4.472469E+0,1.699896E+0,77.082760E+0,75.772539E+0,0.000000E+0,75.220098E+0,77.444190E+0,0.000000E+0,74.594869E+0,1.077432E+0,1.006304E+0,2.061755E+0,60.000000E+0,44.000000E+0,60.500000E+0,10.876552E-3,68.405996E+0,29.981953E+0,0.000000E+0,1.321702E+0,1.331778E+0,1.001847E+0,60.000000E+0,1.000000E+0,1.354379E+0,671.184549E-3,2.043598E+0,60.000000E+0,1.899313E+0,0.000000E+0,72.704480E+0,1.058167E+0,1.059147E+0,1.008604E+0,50.000000E+0,1.000000E+0,84.968622E+0,2.690588E+0,2.516621E+0,1.226689E+0,27.000000E+0,0.000000E+0,1.328704E+0,1.328175E+0,1.013301E+0,60.000000E+0,3.987551E-3,47.138785E+0,9.315502E-3,23.762782E+0,4.396754E+0,30.059938E+0,0.000000E+0,37.178486E-3,0.000000E+0,45.551059E-3,0.000000E+0,22.842573E-3,0.000000E+0,24.936263E-3,0.000000E+0,24.839632E-3,2.020802E+0,2.013684E+0,2.018097E+0,2.023830E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.947689E+0,5.780444E+0,0.000000E+0,82.694896E-3,0.000000E+0,44.657103E-3,9.500000E+0,9.791863E+0,0.000000E+0,16.174975E-3,10.000000E+0,9.698964E+0,0.000000E+0,42.491050E-3,996.345918E-3,3.080434E+0,999.483855E-3,3.070006E+0,999.918339E-3,3.062491E+0,999.113740E-3,3.057422E+0,31.452492E-3,7.712769E+0,1.000000E+0,1.000000E+0,73.687648E+0,73.744471E+0,2.028248E+0,72.971094E+0,73.024352E+0,2.053554E+0,72.720999E+0,73.253680E+0,2.065362E+0,72.988456E+0,73.374899E+0,2.060004E+0
 10/25/2017,16:49:38.118,-2.941543E-3,73.671313E+0,3.984969E-3,997.492859E-3,977.033886E-3,0.000000E+0,1.014934E+0,3.122579E+0,0.000000E+0,73.225083E+0,3.981661E-3,998.201666E-3,1.011268E+0,0.000000E+0,1.067529E+0,2.796441E+0,0.000000E+0,80.143872E+0,30.301424E+0,71.270353E+0,3.978873E-3,3.971544E-3,0.000000E+0,1.026410E+0,1.000000E+0,44.000000E+0,97.773655E+0,23.508260E+0,8.577164E-3,12.879448E-3,1.000000E+0,2.653595E+0,1.000000E+0,20.000000E+0,6.570033E-3,42.427131E+0,0.000000E+0,2.555381E+0,0.000000E+0,1.987746E+0,0.000000E+0,1.981847E+0,0.000000E+0,1.989100E+0,10.000000E+0,8.990089E+0,0.000000E+0,-204.734470E-3,0.000000E+0,141.160657E-3,0.000000E+0,139.454679E-3,0.000000E+0,142.117129E-3,0.000000E+0,-197.124364E-3,0.000000E+0,2.181660E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.759716E-3,0.000000E+0,1.013133E+0,3.094160E+0,0.000000E+0,998.695348E-3,0.000000E+0,1.005102E+0,3.066932E+0,0.000000E+0,242.550640E+0,4.011163E-3,3.983529E-3,93.835062E+0,73.638783E+0,75.620225E+0,104.488555E+0,81.622718E+0,3.980221E-3,3.982751E-3,67.415282E+0,4.466025E+0,1.705408E+0,77.090628E+0,75.774974E+0,0.000000E+0,75.223422E+0,77.454495E+0,0.000000E+0,74.600346E+0,1.069142E+0,1.011493E+0,2.069567E+0,60.000000E+0,44.000000E+0,60.500000E+0,10.877201E-3,68.404686E+0,29.980652E+0,0.000000E+0,1.330801E+0,1.332401E+0,1.001224E+0,60.000000E+0,1.000000E+0,1.358990E+0,664.681665E-3,2.032510E+0,60.000000E+0,1.878667E+0,0.000000E+0,72.705509E+0,1.059316E+0,1.062292E+0,1.013476E+0,50.000000E+0,1.000000E+0,84.956053E+0,2.691386E+0,2.512707E+0,1.235121E+0,27.000000E+0,0.000000E+0,1.329918E+0,1.326481E+0,986.538901E-3,60.000000E+0,3.989627E-3,47.139577E+0,9.340729E-3,23.758374E+0,4.379356E+0,30.058498E+0,0.000000E+0,34.696359E-3,0.000000E+0,52.540763E-3,0.000000E+0,18.977299E-3,0.000000E+0,21.618570E-3,0.000000E+0,23.615628E-3,2.020706E+0,2.013877E+0,2.018322E+0,2.023862E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.946590E+0,5.739117E+0,0.000000E+0,79.922650E-3,0.000000E+0,44.721574E-3,9.500000E+0,9.792249E+0,0.000000E+0,17.592242E-3,10.000000E+0,9.700446E+0,0.000000E+0,44.166003E-3,996.410286E-3,3.079371E+0,997.472357E-3,3.071229E+0,999.242476E-3,3.062056E+0,999.789603E-3,3.058612E+0,36.929636E-3,7.648007E+0,1.000000E+0,1.000000E+0,73.687274E+0,73.745314E+0,2.027289E+0,72.970672E+0,73.027160E+0,2.058120E+0,72.723620E+0,73.254569E+0,2.069435E+0,72.990141E+0,73.374618E+0,2.069199E+0
 10/25/2017,16:49:48.118,-43.211183E-6,73.668552E+0,3.980948E-3,998.121120E-3,1.002103E+0,0.000000E+0,1.013273E+0,3.124545E+0,0.000000E+0,73.227143E+0,3.978548E-3,996.977364E-3,984.645234E-3,0.000000E+0,1.065213E+0,2.829724E+0,0.000000E+0,80.144856E+0,30.296640E+0,71.219965E+0,3.978354E-3,3.969534E-3,0.000000E+0,1.024244E+0,1.000000E+0,44.000000E+0,97.809615E+0,23.506312E+0,8.557449E-3,12.841120E-3,1.000000E+0,2.649043E+0,1.000000E+0,20.000000E+0,6.471173E-3,42.436208E+0,0.000000E+0,2.559248E+0,0.000000E+0,1.987037E+0,0.000000E+0,1.982427E+0,0.000000E+0,1.988455E+0,10.000000E+0,9.003577E+0,0.000000E+0,-218.060414E-3,0.000000E+0,137.877454E-3,0.000000E+0,140.034068E-3,0.000000E+0,152.041746E-3,0.000000E+0,-189.552009E-3,0.000000E+0,2.183045E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.886155E-3,0.000000E+0,1.006968E+0,3.093774E+0,0.000000E+0,998.196496E-3,0.000000E+0,1.012469E+0,3.067721E+0,0.000000E+0,242.556671E+0,4.012785E-3,3.984243E-3,93.839665E+0,73.638783E+0,75.618633E+0,104.503097E+0,81.625015E+0,3.978405E-3,3.982362E-3,67.415375E+0,4.479879E+0,1.700411E+0,77.081729E+0,75.776613E+0,0.000000E+0,75.223609E+0,77.463113E+0,0.000000E+0,74.600720E+0,1.065212E+0,1.004133E+0,2.070635E+0,60.000000E+0,44.000000E+0,60.500000E+0,10.890366E-3,68.403985E+0,29.980141E+0,0.000000E+0,1.322261E+0,1.335419E+0,1.005507E+0,60.000000E+0,1.000000E+0,1.351348E+0,666.998417E-3,2.035290E+0,60.000000E+0,1.874605E+0,0.000000E+0,72.705135E+0,1.058215E+0,1.059546E+0,995.855708E-3,50.000000E+0,1.000000E+0,84.927726E+0,2.696176E+0,2.519927E+0,1.219950E+0,27.000000E+0,0.000000E+0,1.331515E+0,1.323973E+0,999.664641E-3,60.000000E+0,3.988654E-3,47.139344E+0,9.261805E-3,23.754523E+0,4.434773E+0,30.059566E+0,0.000000E+0,-1.375072E-3,0.000000E+0,45.228953E-3,0.000000E+0,22.294993E-3,0.000000E+0,23.873313E-3,0.000000E+0,19.073931E-3,2.020641E+0,2.013329E+0,2.018258E+0,2.023766E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.944156E+0,5.699628E+0,0.000000E+0,82.501483E-3,0.000000E+0,45.495224E-3,9.500000E+0,9.791283E+0,0.000000E+0,26.417952E-3,10.000000E+0,9.700059E+0,0.000000E+0,44.037160E-3,996.748217E-3,3.080385E+0,996.716033E-3,3.071341E+0,999.065464E-3,3.064229E+0,998.453968E-3,3.057261E+0,32.419047E-3,7.615143E+0,1.000000E+0,1.000000E+0,73.686525E+0,73.745875E+0,2.036046E+0,72.970204E+0,73.027535E+0,2.048573E+0,72.721982E+0,73.257190E+0,2.071687E+0,72.989018E+0,73.375601E+0,2.066932E+0
 10/25/2017,16:49:58.118,3.016139E-3,73.670705E+0,3.980753E-3,997.750607E-3,996.115443E-3,0.000000E+0,1.014711E+0,3.123852E+0,0.000000E+0,73.225505E+0,3.980818E-3,997.508969E-3,976.956625E-3,0.000000E+0,1.064351E+0,2.812277E+0,0.000000E+0,80.146778E+0,30.289347E+0,71.333515E+0,3.971804E-3,3.970831E-3,0.000000E+0,1.025359E+0,1.000000E+0,44.000000E+0,97.969439E+0,23.500327E+0,8.502844E-3,12.840277E-3,1.000000E+0,2.642207E+0,1.000000E+0,20.000000E+0,6.507564E-3,42.445006E+0,0.000000E+0,2.556734E+0,0.000000E+0,1.988262E+0,0.000000E+0,1.982105E+0,0.000000E+0,1.988197E+0,10.000000E+0,8.992149E+0,0.000000E+0,-226.976565E-3,0.000000E+0,138.714349E-3,0.000000E+0,137.619948E-3,0.000000E+0,162.997493E-3,0.000000E+0,-182.978560E-3,0.000000E+0,2.180725E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.033280E-3,0.000000E+0,982.704436E-3,3.093372E+0,0.000000E+0,997.697645E-3,0.000000E+0,997.671613E-3,3.068123E+0,0.000000E+0,242.561158E+0,4.011942E-3,3.981129E-3,93.845725E+0,73.642902E+0,75.624673E+0,104.512227E+0,81.626890E+0,3.977172E-3,3.976523E-3,67.417666E+0,4.467958E+0,1.707906E+0,77.084118E+0,75.779890E+0,0.000000E+0,75.227308E+0,77.468031E+0,0.000000E+0,74.605823E+0,1.069413E+0,1.006560E+0,2.071352E+0,60.000000E+0,44.000000E+0,60.500000E+0,10.882259E-3,68.407165E+0,29.979816E+0,0.000000E+0,1.329109E+0,1.335770E+0,1.000473E+0,60.000000E+0,1.000000E+0,1.353837E+0,667.190149E-3,2.042239E+0,60.000000E+0,1.877313E+0,0.000000E+0,72.704012E+0,1.060338E+0,1.060695E+0,1.007278E+0,50.000000E+0,1.000000E+0,84.816576E+0,2.695075E+0,2.524751E+0,1.228589E+0,27.000000E+0,0.000000E+0,1.333192E+0,1.330555E+0,1.007473E+0,60.000000E+0,3.990146E-3,47.138552E+0,9.252271E-3,23.749652E+0,4.527563E+0,30.059520E+0,0.000000E+0,-28.839647E-3,0.000000E+0,43.811686E-3,0.000000E+0,24.356472E-3,0.000000E+0,18.784035E-3,0.000000E+0,14.983182E-3,2.020995E+0,2.013748E+0,2.018258E+0,2.023862E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.934773E+0,5.700208E+0,0.000000E+0,84.661256E-3,0.000000E+0,43.013097E-3,9.500000E+0,9.793312E+0,0.000000E+0,23.100258E-3,10.000000E+0,9.699866E+0,0.000000E+0,44.037160E-3,997.118333E-3,3.080079E+0,997.955116E-3,3.071374E+0,997.150517E-3,3.062539E+0,999.419487E-3,3.058966E+0,24.364424E-3,7.572612E+0,1.000000E+0,1.000000E+0,73.687789E+0,73.744237E+0,2.030773E+0,72.971889E+0,73.030998E+0,2.054751E+0,72.724041E+0,73.254943E+0,2.062583E+0,72.990609E+0,73.377941E+0,2.068337E+0
 10/25/2017,16:50:08.118,1.566973E-3,73.671875E+0,3.979067E-3,997.992246E-3,998.319004E-3,0.000000E+0,1.015876E+0,3.125898E+0,0.000000E+0,73.226347E+0,3.980040E-3,997.911700E-3,1.020361E+0,0.000000E+0,1.066555E+0,2.803803E+0,0.000000E+0,80.149168E+0,30.291019E+0,71.252808E+0,3.974398E-3,3.972063E-3,0.000000E+0,1.026538E+0,1.000000E+0,44.000000E+0,98.006858E+0,23.493461E+0,8.482935E-3,12.840018E-3,1.000000E+0,2.652477E+0,1.000000E+0,20.000000E+0,6.501272E-3,42.451523E+0,0.000000E+0,2.563082E+0,0.000000E+0,1.986811E+0,0.000000E+0,1.981976E+0,0.000000E+0,1.988874E+0,10.000000E+0,8.979628E+0,0.000000E+0,-217.899473E-3,0.000000E+0,140.001880E-3,0.000000E+0,136.911806E-3,0.000000E+0,156.166263E-3,0.000000E+0,-203.923373E-3,0.000000E+0,2.175956E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.000691E+0,0.000000E+0,817.510890E-3,3.092519E+0,0.000000E+0,998.582704E-3,0.000000E+0,1.003648E+0,3.067865E+0,0.000000E+0,242.579347E+0,4.011293E-3,3.979507E-3,93.849671E+0,73.647817E+0,75.623549E+0,104.524181E+0,81.629187E+0,3.977821E-3,3.982945E-3,67.419116E+0,4.480202E+0,1.708454E+0,77.071566E+0,75.781342E+0,0.000000E+0,75.228994E+0,77.474494E+0,0.000000E+0,74.600720E+0,1.070084E+0,967.777531E-3,2.065756E+0,60.000000E+0,44.000000E+0,60.500000E+0,10.905606E-3,68.406136E+0,29.977308E+0,0.000000E+0,1.328726E+0,1.334828E+0,1.003190E+0,60.000000E+0,1.000000E+0,1.354954E+0,666.598977E-3,2.027493E+0,60.000000E+0,1.884179E+0,0.000000E+0,72.704433E+0,1.058550E+0,1.056034E+0,1.006863E+0,50.000000E+0,1.000000E+0,84.714854E+0,2.694212E+0,2.517643E+0,1.218848E+0,27.000000E+0,0.000000E+0,1.330669E+0,1.328654E+0,1.008671E+0,60.000000E+0,3.990276E-3,47.136037E+0,9.241052E-3,23.749930E+0,4.547539E+0,30.059798E+0,0.000000E+0,53.392901E-3,0.000000E+0,44.906847E-3,0.000000E+0,18.172033E-3,0.000000E+0,16.432660E-3,0.000000E+0,18.655193E-3,2.021189E+0,2.013297E+0,2.018258E+0,2.023733E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.925990E+0,5.697920E+0,0.000000E+0,85.499377E-3,0.000000E+0,42.078270E-3,9.500000E+0,9.793441E+0,0.000000E+0,15.112025E-3,10.000000E+0,9.699737E+0,0.000000E+0,44.166003E-3,996.474654E-3,3.080369E+0,997.102241E-3,3.069298E+0,997.745921E-3,3.064727E+0,997.182701E-3,3.057486E+0,28.230643E-3,7.530404E+0,1.000000E+0,1.000000E+0,73.693078E+0,73.748450E+0,2.030341E+0,72.971796E+0,73.027628E+0,2.055629E+0,72.723714E+0,73.258032E+0,2.062935E+0,72.991218E+0,73.380796E+0,2.062558E+0
 10/25/2017,16:50:18.118,1.405954E-3,73.672483E+0,3.984190E-3,998.217775E-3,979.221480E-3,0.000000E+0,1.017138E+0,3.126269E+0,0.000000E+0,73.227564E+0,3.981337E-3,997.380095E-3,1.019467E+0,0.000000E+0,1.069014E+0,2.821572E+0,0.000000E+0,80.150198E+0,30.279035E+0,71.308390E+0,3.973555E-3,3.971998E-3,0.000000E+0,1.023909E+0,1.000000E+0,44.000000E+0,97.989747E+0,23.487986E+0,8.475477E-3,12.842093E-3,1.000000E+0,2.647525E+0,1.000000E+0,20.000000E+0,6.513986E-3,42.459110E+0,0.000000E+0,2.555961E+0,0.000000E+0,1.987714E+0,0.000000E+0,1.981718E+0,0.000000E+0,1.989454E+0,10.000000E+0,8.996398E+0,0.000000E+0,-211.107748E-3,0.000000E+0,137.040559E-3,0.000000E+0,137.394630E-3,0.000000E+0,149.302810E-3,0.000000E+0,-219.776985E-3,0.000000E+0,2.175699E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.644775E-3,0.000000E+0,1.008118E+0,3.093050E+0,0.000000E+0,998.148220E-3,0.000000E+0,1.006029E+0,3.067721E+0,0.000000E+0,242.570662E+0,4.011358E-3,3.981518E-3,93.853804E+0,73.647583E+0,75.626078E+0,104.537029E+0,81.632562E+0,3.978210E-3,3.978534E-3,67.418555E+0,4.460870E+0,1.707890E+0,77.076250E+0,75.787991E+0,0.000000E+0,75.232599E+0,77.484705E+0,0.000000E+0,74.600393E+0,1.077384E+0,1.008093E+0,2.063955E+0,60.000000E+0,44.000000E+0,60.500000E+0,10.904438E-3,68.405668E+0,29.973639E+0,0.000000E+0,1.325166E+0,1.333439E+0,1.010717E+0,60.000000E+0,1.000000E+0,1.355911E+0,671.568011E-3,2.046505E+0,60.000000E+0,1.914205E+0,0.000000E+0,72.705228E+0,1.060610E+0,1.062308E+0,1.004754E+0,50.000000E+0,1.000000E+0,84.697784E+0,2.700743E+0,2.521892E+0,1.228589E+0,27.000000E+0,0.000000E+0,1.331803E+0,1.328590E+0,1.005844E+0,60.000000E+0,3.987746E-3,47.134965E+0,9.179313E-3,23.737728E+0,4.414475E+0,30.061749E+0,0.000000E+0,37.984372E-3,0.000000E+0,45.808744E-3,0.000000E+0,15.144235E-3,0.000000E+0,22.294993E-3,0.000000E+0,24.034366E-3,2.020995E+0,2.013490E+0,2.018225E+0,2.023830E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.924092E+0,5.699112E+0,0.000000E+0,83.726429E-3,0.000000E+0,43.496628E-3,9.500000E+0,9.793280E+0,0.000000E+0,16.593713E-3,10.000000E+0,9.699158E+0,0.000000E+0,39.269989E-3,996.828677E-3,3.080675E+0,997.279253E-3,3.071325E+0,998.405692E-3,3.063199E+0,999.918339E-3,3.056585E+0,31.130307E-3,7.476920E+0,1.000000E+0,1.000000E+0,73.692142E+0,73.746905E+0,2.036558E+0,72.976897E+0,73.030015E+0,2.051351E+0,72.723854E+0,73.259670E+0,2.069148E+0,72.991405E+0,73.380141E+0,2.065288E+0
 10/25/2017,16:50:28.118,-848.303215E-6,73.673747E+0,3.982828E-3,997.960028E-3,1.003365E+0,0.000000E+0,1.015669E+0,3.122112E+0,0.000000E+0,73.229342E+0,3.974592E-3,998.105011E-3,988.617149E-3,0.000000E+0,1.066731E+0,2.840581E+0,0.000000E+0,80.157180E+0,30.284145E+0,71.485432E+0,3.974203E-3,3.969080E-3,0.000000E+0,1.024849E+0,1.000000E+0,44.000000E+0,97.931222E+0,23.485991E+0,8.463350E-3,12.829577E-3,1.000000E+0,2.650081E+0,1.000000E+0,20.000000E+0,6.436728E-3,42.464137E+0,0.000000E+0,2.551514E+0,0.000000E+0,1.986037E+0,0.000000E+0,1.982427E+0,0.000000E+0,1.989325E+0,10.000000E+0,8.998523E+0,0.000000E+0,-202.706610E-3,0.000000E+0,137.491195E-3,0.000000E+0,136.718676E-3,0.000000E+0,140.248207E-3,0.000000E+0,-202.183342E-3,0.000000E+0,2.182175E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.824084E-3,0.000000E+0,1.011424E+0,3.093484E+0,0.000000E+0,997.633277E-3,0.000000E+0,998.822191E-3,3.068236E+0,0.000000E+0,242.561158E+0,4.014861E-3,3.980545E-3,93.859159E+0,73.647021E+0,75.626780E+0,104.547995E+0,81.631015E+0,3.977432E-3,3.980156E-3,67.418555E+0,4.482135E+0,1.703828E+0,77.095452E+0,75.793329E+0,0.000000E+0,75.237281E+0,77.498334E+0,0.000000E+0,74.601376E+0,1.075467E+0,1.002281E+0,2.063238E+0,60.000000E+0,44.000000E+0,60.500000E+0,10.902104E-3,68.405622E+0,29.971177E+0,0.000000E+0,1.327768E+0,1.333663E+0,987.399767E-3,60.000000E+0,1.000000E+0,1.358623E+0,668.148805E-3,2.039140E+0,60.000000E+0,1.886306E+0,0.000000E+0,72.706539E+0,1.061264E+0,1.060695E+0,986.622072E-3,50.000000E+0,1.000000E+0,84.715933E+0,2.702483E+0,2.521828E+0,1.213195E+0,27.000000E+0,0.000000E+0,1.334981E+0,1.325299E+0,971.241506E-3,60.000000E+0,3.989886E-3,47.133148E+0,9.115953E-3,23.738285E+0,4.386444E+0,30.064490E+0,0.000000E+0,13.582161E-3,0.000000E+0,44.262634E-3,0.000000E+0,21.070989E-3,0.000000E+0,25.322791E-3,0.000000E+0,22.488256E-3,2.020738E+0,2.013555E+0,2.018161E+0,2.023637E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.925101E+0,5.699725E+0,0.000000E+0,84.338902E-3,0.000000E+0,44.270278E-3,9.500000E+0,9.791412E+0,0.000000E+0,23.325732E-3,10.000000E+0,9.700253E+0,0.000000E+0,39.527674E-3,996.474654E-3,3.081142E+0,997.665461E-3,3.069829E+0,996.297642E-3,3.062442E+0,999.322935E-3,3.058612E+0,30.163752E-3,7.424401E+0,1.000000E+0,1.000000E+0,73.691393E+0,73.750884E+0,2.030789E+0,72.974931E+0,73.031279E+0,2.057034E+0,72.724041E+0,73.261496E+0,2.065378E+0,72.991592E+0,73.383651E+0,2.067220E+0
 10/25/2017,16:50:38.118,922.899256E-6,73.673373E+0,3.983023E-3,998.572179E-3,1.009832E+0,0.000000E+0,1.014471E+0,3.119970E+0,0.000000E+0,73.228593E+0,3.984320E-3,996.816271E-3,985.442808E-3,0.000000E+0,1.067114E+0,2.851955E+0,0.000000E+0,80.156103E+0,30.279082E+0,71.510230E+0,3.975565E-3,3.970961E-3,0.000000E+0,1.024005E+0,1.000000E+0,44.000000E+0,97.992285E+0,23.486826E+0,8.434945E-3,12.824583E-3,1.000000E+0,2.649474E+0,1.000000E+0,20.000000E+0,6.450026E-3,42.466372E+0,0.000000E+0,2.549065E+0,0.000000E+0,1.988197E+0,0.000000E+0,1.982201E+0,0.000000E+0,1.988713E+0,10.000000E+0,9.005605E+0,0.000000E+0,-215.227846E-3,0.000000E+0,135.978346E-3,0.000000E+0,138.907479E-3,0.000000E+0,156.166263E-3,0.000000E+0,-184.783036E-3,0.000000E+0,2.182594E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.628683E-3,0.000000E+0,1.004332E+0,3.094836E+0,0.000000E+0,998.663164E-3,0.000000E+0,1.005502E+0,3.068429E+0,0.000000E+0,242.565934E+0,4.009347E-3,3.983983E-3,93.862447E+0,73.648706E+0,75.629262E+0,104.560655E+0,81.632843E+0,3.980935E-3,3.981972E-3,67.419163E+0,4.476657E+0,1.700573E+0,77.097840E+0,75.792626E+0,0.000000E+0,75.234986E+0,77.507233E+0,0.000000E+0,74.606947E+0,1.075627E+0,1.004053E+0,2.068865E+0,60.000000E+0,44.000000E+0,60.500000E+0,10.900482E-3,68.407352E+0,29.974893E+0,0.000000E+0,1.319882E+0,1.339203E+0,1.003541E+0,60.000000E+0,1.000000E+0,1.356182E+0,668.660088E-3,2.048614E+0,60.000000E+0,1.880955E+0,0.000000E+0,72.703450E+0,1.059332E+0,1.064559E+0,994.913174E-3,50.000000E+0,1.000000E+0,84.683105E+0,2.695490E+0,2.513314E+0,1.212540E+0,27.000000E+0,0.000000E+0,1.330333E+0,1.326130E+0,999.808353E-3,60.000000E+0,3.988589E-3,47.135478E+0,9.113229E-3,23.731418E+0,4.418663E+0,30.061424E+0,0.000000E+0,333.404751E-6,0.000000E+0,42.329997E-3,0.000000E+0,22.069518E-3,0.000000E+0,23.969945E-3,0.000000E+0,18.558561E-3,2.021157E+0,2.013490E+0,2.018193E+0,2.023862E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.921892E+0,5.700950E+0,0.000000E+0,83.436310E-3,0.000000E+0,44.173572E-3,9.500000E+0,9.792958E+0,0.000000E+0,26.933322E-3,10.000000E+0,9.699641E+0,0.000000E+0,44.584741E-3,996.941321E-3,3.080305E+0,997.778105E-3,3.069555E+0,999.773511E-3,3.062394E+0,999.194200E-3,3.057357E+0,30.163752E-3,7.405070E+0,1.000000E+0,1.000000E+0,73.692423E+0,73.751258E+0,2.035359E+0,72.977926E+0,73.032168E+0,2.058854E+0,72.727177E+0,73.262806E+0,2.062392E+0,72.991405E+0,73.385243E+0,2.067220E+0
 10/25/2017,16:50:48.118,1.727991E-3,73.675572E+0,3.981142E-3,997.992246E-3,997.009642E-3,0.000000E+0,1.016771E+0,3.116909E+0,0.000000E+0,73.229530E+0,3.982375E-3,997.541187E-3,975.186013E-3,0.000000E+0,1.067529E+0,2.863989E+0,0.000000E+0,80.156571E+0,30.275830E+0,71.494088E+0,3.976668E-3,3.968950E-3,0.000000E+0,1.024881E+0,1.000000E+0,44.000000E+0,98.018516E+0,23.479867E+0,8.406150E-3,12.847865E-3,1.000000E+0,2.659377E+0,1.000000E+0,20.000000E+0,6.403385E-3,42.470747E+0,0.000000E+0,2.559344E+0,0.000000E+0,1.986682E+0,0.000000E+0,1.981524E+0,0.000000E+0,1.988584E+0,10.000000E+0,9.006345E+0,0.000000E+0,-215.742859E-3,0.000000E+0,136.943994E-3,0.000000E+0,136.686488E-3,0.000000E+0,155.618475E-3,0.000000E+0,-182.753001E-3,0.000000E+0,2.182240E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.630980E-3,0.000000E+0,1.011903E+0,3.093259E+0,0.000000E+0,998.341324E-3,0.000000E+0,1.012118E+0,3.067898E+0,0.000000E+0,242.566465E+0,5.831698E-3,3.983724E-3,93.868460E+0,73.648519E+0,75.631275E+0,104.570962E+0,81.635280E+0,3.979637E-3,3.985281E-3,67.418181E+0,4.475369E+0,1.701443E+0,77.094375E+0,75.794031E+0,0.000000E+0,75.238826E+0,77.518240E+0,0.000000E+0,74.607227E+0,1.078630E+0,1.001099E+0,2.061548E+0,60.000000E+0,44.000000E+0,60.400000E+0,10.896267E-3,68.411514E+0,29.970434E+0,0.000000E+0,1.325246E+0,1.332178E+0,1.003781E+0,60.000000E+0,1.000000E+0,1.359102E+0,666.087694E-3,2.038900E+0,60.000000E+0,1.871865E+0,0.000000E+0,72.706492E+0,1.059061E+0,1.062132E+0,997.373347E-3,50.000000E+0,1.000000E+0,84.662564E+0,2.695043E+0,2.515183E+0,1.212221E+0,27.000000E+0,0.000000E+0,1.334278E+0,1.327392E+0,1.007058E+0,60.000000E+0,3.991443E-3,47.132077E+0,9.257265E-3,23.728959E+0,4.423818E+0,30.064397E+0,0.000000E+0,-1.794133E-3,0.000000E+0,50.189388E-3,0.000000E+0,24.453104E-3,0.000000E+0,23.680049E-3,0.000000E+0,17.946559E-3,2.020931E+0,2.013587E+0,2.018161E+0,2.023476E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.919652E+0,5.701820E+0,0.000000E+0,84.306667E-3,0.000000E+0,44.463690E-3,9.500000E+0,9.794182E+0,0.000000E+0,26.740058E-3,10.000000E+0,9.700027E+0,0.000000E+0,42.104523E-3,996.619481E-3,3.079597E+0,997.472357E-3,3.071486E+0,998.035576E-3,3.061702E+0,999.049372E-3,3.058468E+0,25.330979E-3,7.710191E+0,1.000000E+0,1.000000E+0,73.690784E+0,73.753084E+0,2.030549E+0,72.976242E+0,73.035257E+0,2.055965E+0,72.724416E+0,73.261683E+0,2.070665E+0,72.995102E+0,73.385336E+0,2.069566E+0
 10/25/2017,16:50:58.118,-204.229589E-6,73.675151E+0,3.982245E-3,997.847263E-3,1.008491E+0,0.000000E+0,1.016946E+0,3.123224E+0,0.000000E+0,73.230934E+0,3.978873E-3,997.960028E-3,959.744992E-3,0.000000E+0,1.071171E+0,2.850054E+0,0.000000E+0,80.160133E+0,30.278617E+0,71.288459E+0,3.976473E-3,3.969015E-3,0.000000E+0,1.023591E+0,1.000000E+0,44.000000E+0,98.127482E+0,23.481909E+0,8.372038E-3,12.839953E-3,1.000000E+0,2.657109E+0,1.000000E+0,20.000000E+0,6.414089E-3,42.474145E+0,0.000000E+0,2.564951E+0,0.000000E+0,1.987649E+0,0.000000E+0,1.982266E+0,0.000000E+0,1.988906E+0,10.000000E+0,9.002289E+0,0.000000E+0,-214.873775E-3,0.000000E+0,136.686488E-3,0.000000E+0,139.358114E-3,0.000000E+0,156.681827E-3,0.000000E+0,-188.295320E-3,0.000000E+0,2.188620E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.309140E-3,0.000000E+0,1.005610E+0,3.094273E+0,0.000000E+0,997.778105E-3,0.000000E+0,1.011990E+0,3.068734E+0,0.000000E+0,242.569987E+0,10.401254E-3,3.980545E-3,93.873909E+0,73.648285E+0,75.632539E+0,104.585316E+0,81.635280E+0,3.979897E-3,3.982037E-3,67.415656E+0,4.480846E+0,1.701137E+0,77.087911E+0,75.796840E+0,0.000000E+0,75.241260E+0,77.530793E+0,0.000000E+0,74.607415E+0,1.081330E+0,998.640478E-3,2.069901E+0,60.000000E+0,44.000000E+0,60.400000E+0,10.919484E-3,68.406791E+0,29.968158E+0,0.000000E+0,1.320122E+0,1.335643E+0,994.559649E-3,60.000000E+0,1.000000E+0,1.356469E+0,667.941096E-3,2.037271E+0,60.000000E+0,1.888417E+0,0.000000E+0,72.705275E+0,1.059013E+0,1.058285E+0,982.180980E-3,50.000000E+0,1.000000E+0,84.601832E+0,2.694117E+0,2.518809E+0,1.229963E+0,27.000000E+0,0.000000E+0,1.324951E+0,1.328430E+0,995.991988E-3,60.000000E+0,3.990665E-3,47.132403E+0,9.315891E-3,23.729516E+0,4.406742E+0,30.061517E+0,0.000000E+0,-1.955310E-3,0.000000E+0,44.037160E-3,0.000000E+0,22.552678E-3,0.000000E+0,24.614157E-3,0.000000E+0,19.782564E-3,2.020899E+0,2.013426E+0,2.018322E+0,2.023862E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.914029E+0,5.698726E+0,0.000000E+0,83.178427E-3,0.000000E+0,45.108399E-3,9.500000E+0,9.791895E+0,0.000000E+0,25.934793E-3,10.000000E+0,9.699995E+0,0.000000E+0,43.231895E-3,997.182701E-3,3.081222E+0,999.145924E-3,3.071020E+0,999.274659E-3,3.061992E+0,999.483855E-3,3.057196E+0,28.552828E-3,7.556825E+0,1.000000E+0,1.000000E+0,73.694997E+0,73.752850E+0,2.037628E+0,72.976850E+0,73.036567E+0,2.050441E+0,72.726943E+0,73.263227E+0,2.063270E+0,72.995898E+0,73.387630E+0,2.069917E+0
 10/25/2017,16:51:08.118,1.083918E-3,73.675526E+0,3.981467E-3,999.023237E-3,997.839969E-3,0.000000E+0,1.017473E+0,3.118520E+0,0.000000E+0,73.233274E+0,3.977122E-3,997.847263E-3,1.010758E+0,0.000000E+0,1.071202E+0,2.838648E+0,0.000000E+0,80.162148E+0,30.279593E+0,71.162653E+0,3.977186E-3,3.974074E-3,0.000000E+0,1.021584E+0,1.000000E+0,44.000000E+0,98.224322E+0,23.477084E+0,8.347784E-3,12.858501E-3,1.000000E+0,2.648595E+0,1.000000E+0,20.000000E+0,6.396380E-3,42.477823E+0,0.000000E+0,2.568238E+0,0.000000E+0,1.988552E+0,0.000000E+0,1.982072E+0,0.000000E+0,1.988874E+0,10.000000E+0,8.991538E+0,0.000000E+0,-205.346048E-3,0.000000E+0,140.806586E-3,0.000000E+0,138.746537E-3,0.000000E+0,142.503802E-3,0.000000E+0,-198.606613E-3,0.000000E+0,2.190392E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.371211E-3,0.000000E+0,1.004827E+0,3.094112E+0,0.000000E+0,997.987300E-3,0.000000E+0,997.128285E-3,3.068493E+0,0.000000E+0,242.585040E+0,11.899409E-3,3.982102E-3,93.879123E+0,73.646459E+0,75.635723E+0,104.594776E+0,81.636171E+0,3.979053E-3,3.979767E-3,67.414160E+0,4.465059E+0,1.699831E+0,77.089925E+0,75.800820E+0,0.000000E+0,75.245895E+0,77.539083E+0,0.000000E+0,74.608960E+0,1.085387E+0,1.002313E+0,2.063317E+0,60.000000E+0,44.000000E+0,60.400000E+0,10.917539E-3,68.404172E+0,29.970852E+0,0.000000E+0,1.331584E+0,1.333152E+0,992.593878E-3,60.000000E+0,1.000000E+0,1.350630E+0,668.212715E-3,2.031455E+0,60.000000E+0,1.899925E+0,0.000000E+0,72.704105E+0,1.059364E+0,1.060184E+0,1.007278E+0,50.000000E+0,1.000000E+0,84.579838E+0,2.693813E+0,2.512435E+0,1.222154E+0,27.000000E+0,0.000000E+0,1.329966E+0,1.328335E+0,1.001964E+0,60.000000E+0,3.990081E-3,47.130493E+0,9.247796E-3,23.723578E+0,4.386767E+0,30.063932E+0,0.000000E+0,36.920603E-3,0.000000E+0,43.103052E-3,0.000000E+0,18.204244E-3,0.000000E+0,19.750354E-3,0.000000E+0,23.583417E-3,2.021189E+0,2.013813E+0,2.018386E+0,2.023411E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.911532E+0,5.700337E+0,0.000000E+0,84.725727E-3,0.000000E+0,43.045332E-3,9.500000E+0,9.793022E+0,0.000000E+0,17.205715E-3,10.000000E+0,9.699608E+0,0.000000E+0,52.572974E-3,996.378102E-3,3.080434E+0,997.520633E-3,3.069829E+0,998.872360E-3,3.060785E+0,998.083852E-3,3.058870E+0,28.875013E-3,7.603221E+0,1.000000E+0,1.000000E+0,73.697150E+0,73.753832E+0,2.033985E+0,72.979424E+0,73.039843E+0,2.055135E+0,72.726100E+0,73.269218E+0,2.061529E+0,72.996787E+0,73.390063E+0,2.066852E+0
 10/25/2017,16:51:18.118,1.083918E-3,73.674449E+0,3.983218E-3,998.733271E-3,978.295346E-3,0.000000E+0,1.015765E+0,3.119084E+0,0.000000E+0,73.231870E+0,3.981077E-3,997.605624E-3,1.019579E+0,0.000000E+0,1.072241E+0,2.808765E+0,0.000000E+0,80.162804E+0,30.276016E+0,71.376605E+0,3.973749E-3,3.971869E-3,0.000000E+0,1.024084E+0,1.000000E+0,44.000000E+0,98.243690E+0,23.474486E+0,8.325086E-3,12.850783E-3,1.000000E+0,2.649091E+0,1.000000E+0,20.000000E+0,6.422003E-3,42.482804E+0,0.000000E+0,2.562148E+0,0.000000E+0,1.985973E+0,0.000000E+0,1.981524E+0,0.000000E+0,1.989068E+0,10.000000E+0,8.989027E+0,0.000000E+0,-208.532686E-3,0.000000E+0,136.268041E-3,0.000000E+0,135.592087E-3,0.000000E+0,147.079437E-3,0.000000E+0,-211.527951E-3,0.000000E+0,2.188684E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.178108E-3,0.000000E+0,1.012303E+0,3.095512E+0,0.000000E+0,998.614888E-3,0.000000E+0,996.137510E-3,3.069443E+0,0.000000E+0,242.592711E+0,11.903561E-3,3.982491E-3,93.880344E+0,73.645102E+0,75.636800E+0,104.603200E+0,81.642967E+0,3.977237E-3,3.979637E-3,67.409484E+0,4.469569E+0,1.696946E+0,77.095639E+0,75.805456E+0,0.000000E+0,75.244537E+0,77.539692E+0,0.000000E+0,74.612424E+0,1.083150E+0,1.006304E+0,2.068977E+0,60.000000E+0,44.000000E+0,60.400000E+0,10.909367E-3,68.406604E+0,29.967276E+0,0.000000E+0,1.327593E+0,1.335882E+0,1.005923E+0,60.000000E+0,1.000000E+0,1.350822E+0,672.191138E-3,2.032222E+0,60.000000E+0,1.903277E+0,0.000000E+0,72.704948E+0,1.058598E+0,1.063553E+0,1.003572E+0,50.000000E+0,1.000000E+0,84.622936E+0,2.693254E+0,2.511062E+0,1.207382E+0,27.000000E+0,0.000000E+0,1.331244E+0,1.326753E+0,1.013413E+0,60.000000E+0,3.990081E-3,47.128955E+0,9.159339E-3,23.720098E+0,4.397721E+0,30.066394E+0,0.000000E+0,40.692147E-3,0.000000E+0,44.616951E-3,0.000000E+0,15.176446E-3,0.000000E+0,20.201302E-3,0.000000E+0,24.227630E-3,2.021092E+0,2.013651E+0,2.018322E+0,2.023830E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.914424E+0,5.700305E+0,0.000000E+0,83.500781E-3,0.000000E+0,42.110505E-3,9.500000E+0,9.792152E+0,0.000000E+0,15.788448E-3,10.000000E+0,9.698900E+0,0.000000E+0,40.848309E-3,996.941321E-3,3.080627E+0,998.405692E-3,3.071824E+0,997.858565E-3,3.063424E+0,999.612591E-3,3.057196E+0,31.774677E-3,7.650262E+0,1.000000E+0,1.000000E+0,73.697524E+0,73.757156E+0,2.028983E+0,72.976429E+0,73.039656E+0,2.055230E+0,72.730219E+0,73.266784E+0,2.064420E+0,72.996272E+0,73.391889E+0,2.066820E+0
 10/25/2017,16:51:28.118,1.727991E-3,73.677491E+0,3.981272E-3,998.008355E-3,972.387248E-3,0.000000E+0,1.017218E+0,3.116844E+0,0.000000E+0,73.232057E+0,3.980688E-3,997.122347E-3,1.004122E+0,0.000000E+0,1.071266E+0,2.825793E+0,0.000000E+0,80.165240E+0,30.274994E+0,71.512148E+0,3.973101E-3,3.966745E-3,0.000000E+0,1.023495E+0,1.000000E+0,44.000000E+0,98.209608E+0,23.473001E+0,8.317758E-3,12.849486E-3,1.000000E+0,2.648196E+0,1.000000E+0,20.000000E+0,6.394563E-3,42.485643E+0,0.000000E+0,2.562244E+0,0.000000E+0,1.989906E+0,0.000000E+0,1.981847E+0,0.000000E+0,1.988713E+0,10.000000E+0,8.990798E+0,0.000000E+0,-207.180779E-3,0.000000E+0,137.941831E-3,0.000000E+0,136.493358E-3,0.000000E+0,147.659448E-3,0.000000E+0,-204.632274E-3,0.000000E+0,2.183303E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.000900E+0,0.000000E+0,1.007495E+0,3.095335E+0,0.000000E+0,997.504541E-3,0.000000E+0,1.007803E+0,3.070295E+0,0.000000E+0,242.600093E+0,11.903885E-3,3.981453E-3,93.888330E+0,73.645991E+0,75.641154E+0,104.616142E+0,81.640998E+0,3.980480E-3,3.979961E-3,67.410092E+0,4.466347E+0,1.694916E+0,77.106926E+0,75.804613E+0,0.000000E+0,75.244725E+0,77.539505E+0,0.000000E+0,74.616777E+0,1.083135E+0,1.005682E+0,2.064401E+0,60.000000E+0,44.000000E+0,60.400000E+0,10.903531E-3,68.406276E+0,29.967926E+0,0.000000E+0,1.322261E+0,1.332002E+0,1.006051E+0,60.000000E+0,1.000000E+0,1.360394E+0,668.644110E-3,2.035673E+0,60.000000E+0,1.902036E+0,0.000000E+0,72.706445E+0,1.060370E+0,1.058412E+0,1.009754E+0,50.000000E+0,1.000000E+0,84.721139E+0,2.695793E+0,2.518170E+0,1.230602E+0,27.000000E+0,0.000000E+0,1.329535E+0,1.321624E+0,1.005142E+0,60.000000E+0,3.989173E-3,47.127325E+0,9.316799E-3,23.720747E+0,4.487934E+0,30.065001E+0,0.000000E+0,37.049544E-3,0.000000E+0,47.580328E-3,0.000000E+0,15.788448E-3,0.000000E+0,23.937734E-3,0.000000E+0,24.420893E-3,2.020963E+0,2.013780E+0,2.018322E+0,2.024056E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.921979E+0,5.697597E+0,0.000000E+0,89.786688E-3,0.000000E+0,43.464392E-3,9.500000E+0,9.794311E+0,0.000000E+0,18.429718E-3,10.000000E+0,9.700059E+0,0.000000E+0,39.302199E-3,996.619481E-3,3.081077E+0,997.601093E-3,3.071036E+0,997.810289E-3,3.064470E+0,997.263161E-3,3.058403E+0,35.318711E-3,7.667339E+0,1.000000E+0,1.000000E+0,73.696635E+0,73.759730E+0,2.027145E+0,72.976663E+0,73.039796E+0,2.050233E+0,72.729563E+0,73.269592E+0,2.069116E+0,72.997068E+0,73.394369E+0,2.066868E+0
 10/25/2017,16:51:38.118,117.807224E-6,73.677164E+0,3.983801E-3,998.717162E-3,985.065705E-3,0.000000E+0,1.017649E+0,3.117972E+0,0.000000E+0,73.233555E+0,3.972258E-3,998.362759E-3,990.292053E-3,0.000000E+0,1.067369E+0,2.823972E+0,0.000000E+0,80.165990E+0,30.272858E+0,71.514909E+0,3.977316E-3,3.970182E-3,0.000000E+0,1.022125E+0,1.000000E+0,44.000000E+0,98.171060E+0,23.484924E+0,8.293049E-3,12.858371E-3,1.000000E+0,2.652636E+0,1.000000E+0,20.000000E+0,6.443280E-3,42.487831E+0,0.000000E+0,2.566047E+0,0.000000E+0,1.985264E+0,0.000000E+0,1.982395E+0,0.000000E+0,1.988552E+0,10.000000E+0,8.991699E+0,0.000000E+0,-203.382563E-3,0.000000E+0,138.134960E-3,0.000000E+0,137.523383E-3,0.000000E+0,141.247113E-3,0.000000E+0,-193.128739E-3,0.000000E+0,2.179791E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.550520E-3,0.000000E+0,1.016615E+0,3.095238E+0,0.000000E+0,997.762013E-3,0.000000E+0,1.004799E+0,3.069748E+0,0.000000E+0,242.602892E+0,8.882086E-3,3.979378E-3,93.892511E+0,73.646225E+0,75.639609E+0,104.628614E+0,81.643951E+0,3.978210E-3,3.983594E-3,67.407848E+0,4.463448E+0,1.700573E+0,77.094468E+0,75.806533E+0,0.000000E+0,75.247019E+0,77.536413E+0,0.000000E+0,74.618182E+0,1.077720E+0,1.005666E+0,2.055936E+0,60.000000E+0,44.000000E+0,60.400000E+0,10.897888E-3,68.406323E+0,29.963746E+0,0.000000E+0,1.332318E+0,1.334972E+0,994.415813E-3,60.000000E+0,1.000000E+0,1.357187E+0,662.301003E-3,2.030880E+0,60.000000E+0,1.874073E+0,0.000000E+0,72.707756E+0,1.062445E+0,1.062036E+0,1.014147E+0,50.000000E+0,1.000000E+0,84.784826E+0,2.692360E+0,2.512707E+0,1.212524E+0,27.000000E+0,0.000000E+0,1.326788E+0,1.327584E+0,999.345280E-3,60.000000E+0,3.991054E-3,47.129468E+0,9.233918E-3,23.715273E+0,4.392566E+0,30.065372E+0,0.000000E+0,35.598951E-3,0.000000E+0,45.035689E-3,0.000000E+0,18.139823E-3,0.000000E+0,22.584888E-3,0.000000E+0,23.035837E-3,2.021060E+0,2.013587E+0,2.018097E+0,2.023766E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.926821E+0,5.699693E+0,0.000000E+0,89.013038E-3,0.000000E+0,43.206509E-3,9.500000E+0,9.791250E+0,0.000000E+0,18.429718E-3,10.000000E+0,9.698642E+0,0.000000E+0,41.975681E-3,997.295345E-3,3.080385E+0,997.053965E-3,3.071390E+0,996.265458E-3,3.062619E+0,997.939024E-3,3.057711E+0,32.096862E-3,7.693115E+0,1.000000E+0,1.000000E+0,73.696448E+0,73.757483E+0,2.032722E+0,72.976148E+0,73.045038E+0,2.058535E+0,72.728347E+0,73.270014E+0,2.065857E+0,72.999548E+0,73.394697E+0,2.066150E+0
 10/25/2017,16:51:48.118,2.533083E-3,73.679457E+0,3.983607E-3,997.960028E-3,998.319004E-3,0.000000E+0,1.016803E+0,3.118327E+0,0.000000E+0,73.234678E+0,3.983477E-3,997.122347E-3,992.748580E-3,0.000000E+0,1.067322E+0,2.823119E+0,0.000000E+0,80.168380E+0,30.275273E+0,71.466951E+0,3.976214E-3,3.971609E-3,0.000000E+0,1.022380E+0,1.000000E+0,44.000000E+0,98.179427E+0,23.480239E+0,8.268989E-3,12.856426E-3,1.000000E+0,2.658514E+0,1.000000E+0,20.000000E+0,6.415127E-3,42.491881E+0,0.000000E+0,2.563952E+0,0.000000E+0,1.986392E+0,0.000000E+0,1.982298E+0,0.000000E+0,1.989583E+0,10.000000E+0,8.998845E+0,0.000000E+0,-198.876205E-3,0.000000E+0,137.394630E-3,0.000000E+0,139.615620E-3,0.000000E+0,148.593908E-3,0.000000E+0,-193.450966E-3,0.000000E+0,2.176730E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.711440E-3,0.000000E+0,1.005386E+0,3.094900E+0,0.000000E+0,999.097648E-3,0.000000E+0,1.013556E+0,3.068928E+0,0.000000E+0,242.601975E+0,8.855814E-3,3.982686E-3,93.893168E+0,73.644213E+0,75.644479E+0,104.638356E+0,81.647654E+0,3.978340E-3,3.979248E-3,67.407381E+0,4.482457E+0,1.702200E+0,77.049180E+0,75.805550E+0,0.000000E+0,75.245427E+0,77.529762E+0,0.000000E+0,74.620803E+0,1.077384E+0,1.001083E+0,2.056000E+0,60.000000E+0,43.000000E+0,60.200000E+0,10.910729E-3,68.407399E+0,29.963467E+0,0.000000E+0,1.325246E+0,1.333567E+0,990.036778E-3,60.000000E+0,1.000000E+0,1.352624E+0,667.781320E-3,2.044029E+0,60.000000E+0,1.871092E+0,0.000000E+0,72.707147E+0,1.058917E+0,1.060280E+0,973.410624E-3,50.000000E+0,1.000000E+0,84.833131E+0,2.690923E+0,2.514704E+0,1.211374E+0,27.000000E+0,0.000000E+0,1.331212E+0,1.326960E+0,982.594791E-3,60.000000E+0,3.986838E-3,47.126719E+0,9.321792E-3,23.716525E+0,4.418986E+0,30.064582E+0,0.000000E+0,7.102842E-3,0.000000E+0,42.555472E-3,0.000000E+0,22.230571E-3,0.000000E+0,26.128056E-3,0.000000E+0,21.650780E-3,2.020899E+0,2.013845E+0,2.018451E+0,2.023733E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.930488E+0,5.699274E+0,0.000000E+0,89.464334E-3,0.000000E+0,44.786045E-3,9.500000E+0,9.791379E+0,0.000000E+0,23.068047E-3,10.000000E+0,9.699963E+0,0.000000E+0,47.258222E-3,996.442470E-3,3.080530E+0,998.807992E-3,3.070456E+0,997.665461E-3,3.062491E+0,998.164312E-3,3.059143E+0,31.452492E-3,7.728879E+0,1.000000E+0,1.000000E+0,73.700801E+0,73.763007E+0,2.033713E+0,72.976054E+0,73.047893E+0,2.055645E+0,72.731950E+0,73.271558E+0,2.067455E+0,73.001233E+0,73.396382E+0,2.069710E+0
