date,time,ahu_dp,ahu1_cc_out_rtd,ahu1_f_cc,ahu1_f_ra,ahu1_fan_power,ahu1_on,ahu1_p_down,ahu1_t_ra,ahu1_vfd,ahu2_cc_out_rtd,ahu2_f_cc,ahu2_f_ra,ahu2_fan_power,ahu2_on,ahu2_p_down,ahu2_t_ra,ahu2_vfd,ch1_c_out_rtd,ch1_e_in_rtd,ch1_e_out_rtd,ch1_f_c,ch1_f_e,ch1_on,ch1_power,ch1_t_reset,ch1_t_sp,ch2_c_out_rtd,ch2_e_out_rtd,ch2_f_c,ch2_f_e,ch2_on,ch2_power,ch2_t_reset,ch2_t_sp,cl_f,cw_in_rtd,d15_pos_c,d15_pos_fb,d16_pos_c,d16_pos_fb,d17_pos_c,d17_pos_fb,d18_pos_c,d18_pos_fb,d2_pos_c,d2_pos_fb,d3_pos_c,d3_pos_fb,d4_pos_c,d4_pos_fb,d5_pos_c,d5_pos_fb,d6_pos_c,d6_pos_fb,d7_pos_c,d7_pos_fb,d8_pos_c,d8_pos_fb,dx_ds_c,dx_m_cs,dx_m_din,dx_m_sclk,dx_m_spi,dx_sp_cs,dx_sp_din,dx_sp_sclk,dx_sp_spi,dx_z_cs,dx_z_din,dx_z_sclk,dx_z_spi,exf1_f,exf1_on,exf1_power,exf1_t_in,exf1_vfd,exf2_f,exf2_on,exf2_power,exf2_t_in,exf2_vfd,hw_rtd,hx1_f_hw,hx1_f_pg,hx1_hw_rtd,hx1_pg_rtd,hx2_cw_rtd,hx2_hw_rtd,hx3_cw_rtd,hx3_f_cw,hx3_f_pg,hx3_pg_rtd,indoor_p,indoor_rh,indoor_rtd,oau_cc_rtd,oau_heat_c,oau_hs_rtd,oau_in_rtd,oau_on,oau_out_rtd,oau_p_down,oau_power,oau_rh,oau_vfd,outdoor_rh,outdoor_rtd,pl_f,pl_in_rtd,pl_out_rtd,pump1_on,pump1_p_down,pump1_p_up,pump1_power,pump1_vfd,pump2_on,pump2_p_down,pump2_p_up,pump2_power,pump2_vfd,pump3_dp,pump3_on,pump3_out_rtd,pump3_p_down,pump3_p_up,pump3_power,pump3_vfd,pump4_on,pump4_out_rtd,pump4_p_down,pump4_p_up,pump4_power,pump4_vfd,pump5_on,pump5_p_down,pump5_p_up,pump5_power,pump5_vfd,sl_f,sl_out_rtd,ts_f,ts_in_rtd,ts_meter,ts_out_rtd,v1_pos_c,v1_pos_fb,v10_pos_c,v10_pos_fb,v11_pos_c,v11_pos_fb,v12_pos_c,v12_pos_fb,v13_pos_c,v13_pos_fb,v14_pos_fb,v15_pos_fb,v16_pos_fb,v17_pos_fb,v18_pos_c,v18_pos_fb,v19_pos_c,v19_pos_fb,v20_pos_c,v20_pos_fb,v3_pos_c,v3_pos_fb,v4_pos_c,v4_pos_fb,v5_pos_c,v5_pos_fb,v6_pos_c,v6_pos_fb,v7_pos_c,v7_pos_fb,v8_pos_c,v8_pos_fb,v9_pos_c,v9_pos_fb,vav1_f,vav1_t_out,vav2_f,vav2_t_out,vav3_f,vav3_t_out,vav4_f,vav4_t_out,vch1_pos_fb,vch2_pos_fb,vsh_in,vsh_out,zs1_heat_rtd,zs1_out_rtd,zs1_rh,zs2_heat_rtd,zs2_out_rtd,zs2_rh,zs3_heat_rtd,zs3_out_rtd,zs3_rh,zs4_heat_rtd,zs4_out_rtd,zs4_rh
 10/25/2017,16:51:58.118,1.405954E-3,73.682266E+0,3.984125E-3,997.363986E-3,986.375067E-3,0.000000E+0,1.016563E+0,3.119519E+0,0.000000E+0,73.237346E+0,3.983088E-3,998.056683E-3,1.022195E+0,0.000000E+0,1.067481E+0,2.829160E+0,0.000000E+0,80.171848E+0,30.271278E+0,71.522067E+0,3.977576E-3,3.966940E-3,0.000000E+0,1.023654E+0,1.000000E+0,44.000000E+0,98.266819E+0,23.488914E+0,8.251285E-3,12.857723E-3,1.000000E+0,2.657923E+0,1.000000E+0,20.000000E+0,6.401180E-3,42.489972E+0,0.000000E+0,2.567207E+0,0.000000E+0,1.986940E+0,0.000000E+0,1.982556E+0,0.000000E+0,1.989164E+0,10.000000E+0,9.005057E+0,0.000000E+0,-209.498334E-3,0.000000E+0,136.654300E-3,0.000000E+0,138.746537E-3,0.000000E+0,157.616288E-3,0.000000E+0,-186.877518E-3,0.000000E+0,2.176150E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.872360E-3,0.000000E+0,1.003549E+0,3.095496E+0,0.000000E+0,998.035576E-3,0.000000E+0,1.008458E+0,3.069539E+0,0.000000E+0,242.592277E+0,6.103952E-3,3.980870E-3,93.899745E+0,73.645570E+0,75.645275E+0,104.649981E+0,81.645029E+0,3.980416E-3,3.981648E-3,67.405230E+0,4.478913E+0,1.701572E+0,77.038314E+0,75.806205E+0,0.000000E+0,75.248517E+0,77.527936E+0,0.000000E+0,74.624736E+0,1.078135E+0,1.005426E+0,2.060352E+0,60.000000E+0,43.000000E+0,60.200000E+0,10.903401E-3,68.410017E+0,29.961981E+0,0.000000E+0,1.322229E+0,1.334477E+0,998.539138E-3,60.000000E+0,1.000000E+0,1.354523E+0,664.777531E-3,2.046873E+0,60.000000E+0,1.878973E+0,0.000000E+0,72.706866E+0,1.059732E+0,1.058891E+0,986.542196E-3,50.000000E+0,1.000000E+0,84.846450E+0,2.696911E+0,2.521700E+0,1.210017E+0,27.000000E+0,0.000000E+0,1.327730E+0,1.326897E+0,995.193585E-3,60.000000E+0,3.990081E-3,47.124250E+0,9.287875E-3,23.720608E+0,4.409642E+0,30.064164E+0,0.000000E+0,-1.020483E-3,0.000000E+0,42.619893E-3,0.000000E+0,23.293522E-3,0.000000E+0,25.065106E-3,0.000000E+0,19.911407E-3,2.020995E+0,2.013780E+0,2.018161E+0,2.023766E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.931320E+0,5.699112E+0,0.000000E+0,83.371839E-3,0.000000E+0,44.431455E-3,9.500000E+0,9.791701E+0,0.000000E+0,20.201302E-3,10.000000E+0,9.690042E+0,0.000000E+0,43.296316E-3,997.327529E-3,3.080675E+0,998.276956E-3,3.070714E+0,998.711440E-3,3.062426E+0,997.552817E-3,3.059176E+0,24.686609E-3,8.082653E+0,1.000000E+0,1.000000E+0,73.699490E+0,73.763241E+0,2.029526E+0,72.975727E+0,73.046115E+0,2.053155E+0,72.728768E+0,73.275770E+0,2.065059E+0,72.997723E+0,73.398675E+0,2.069662E+0
 10/25/2017,16:52:08.118,600.862443E-6,73.679972E+0,3.980753E-3,997.863372E-3,1.004530E+0,0.000000E+0,1.014120E+0,3.122112E+0,0.000000E+0,73.238937E+0,3.979845E-3,997.235112E-3,977.881811E-3,0.000000E+0,1.067178E+0,2.814903E+0,0.000000E+0,80.171145E+0,30.269653E+0,71.540642E+0,3.974268E-3,3.973101E-3,0.000000E+0,1.022125E+0,1.000000E+0,44.000000E+0,98.326241E+0,23.496847E+0,8.266330E-3,12.843974E-3,1.000000E+0,2.654138E+0,1.000000E+0,20.000000E+0,6.429138E-3,42.489134E+0,0.000000E+0,2.561696E+0,0.000000E+0,1.987843E+0,0.000000E+0,1.982105E+0,0.000000E+0,1.988713E+0,10.000000E+0,9.002450E+0,0.000000E+0,-215.935988E-3,0.000000E+0,137.619948E-3,0.000000E+0,140.098444E-3,0.000000E+0,154.974020E-3,0.000000E+0,-186.877518E-3,0.000000E+0,2.174861E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.968912E-3,0.000000E+0,1.006424E+0,3.093999E+0,0.000000E+0,998.759716E-3,0.000000E+0,1.008874E+0,3.068493E+0,0.000000E+0,242.606703E+0,4.764351E-3,3.983854E-3,93.904959E+0,73.645055E+0,75.647522E+0,104.662924E+0,81.646764E+0,3.977886E-3,3.979702E-3,67.406352E+0,4.479879E+0,1.699557E+0,77.043372E+0,75.807188E+0,0.000000E+0,75.252684E+0,77.527561E+0,0.000000E+0,74.626468E+0,1.071075E+0,1.002983E+0,2.058439E+0,60.000000E+0,43.000000E+0,60.200000E+0,10.922013E-3,68.405388E+0,29.959705E+0,0.000000E+0,1.321239E+0,1.338565E+0,997.228624E-3,60.000000E+0,1.000000E+0,1.352433E+0,667.174171E-3,2.024553E+0,60.000000E+0,1.876829E+0,0.000000E+0,72.707990E+0,1.058662E+0,1.064271E+0,992.964206E-3,50.000000E+0,1.000000E+0,84.816623E+0,2.699944E+0,2.521668E+0,1.223319E+0,27.000000E+0,0.000000E+0,1.336099E+0,1.324324E+0,996.534902E-3,60.000000E+0,3.988135E-3,47.124297E+0,9.103307E-3,23.721815E+0,4.418341E+0,30.065419E+0,0.000000E+0,-1.729662E-3,0.000000E+0,44.810215E-3,0.000000E+0,21.650780E-3,0.000000E+0,24.678578E-3,0.000000E+0,18.590771E-3,2.020834E+0,2.013265E+0,2.018515E+0,2.023894E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.928578E+0,5.701691E+0,0.000000E+0,83.275133E-3,0.000000E+0,43.561099E-3,9.500000E+0,9.793022E+0,0.000000E+0,25.451633E-3,10.000000E+0,9.694809E+0,0.000000E+0,42.974210E-3,996.667757E-3,3.080675E+0,997.279253E-3,3.071100E+0,999.821787E-3,3.063360E+0,997.520633E-3,3.058773E+0,23.720054E-3,7.838104E+0,1.000000E+0,1.000000E+0,73.701643E+0,73.769372E+0,2.034464E+0,72.975025E+0,73.049016E+0,2.058791E+0,72.731903E+0,73.278578E+0,2.064340E+0,72.999314E+0,73.398535E+0,2.068433E+0
 10/25/2017,16:52:18.118,761.880850E-6,73.680253E+0,3.984061E-3,998.185557E-3,1.017768E+0,0.000000E+0,1.016627E+0,3.120840E+0,0.000000E+0,73.235146E+0,3.975241E-3,997.750607E-3,985.666128E-3,0.000000E+0,1.067737E+0,2.819687E+0,0.000000E+0,80.175221E+0,30.269885E+0,71.584015E+0,3.975306E-3,3.969210E-3,0.000000E+0,1.021679E+0,1.000000E+0,44.000000E+0,98.131384E+0,23.501626E+0,8.307706E-3,12.843455E-3,1.000000E+0,2.651391E+0,1.000000E+0,20.000000E+0,6.496148E-3,42.493044E+0,0.000000E+0,2.560698E+0,0.000000E+0,1.988681E+0,0.000000E+0,1.982201E+0,0.000000E+0,1.988842E+0,10.000000E+0,9.000648E+0,0.000000E+0,-213.006856E-3,0.000000E+0,136.428982E-3,0.000000E+0,138.971855E-3,0.000000E+0,162.159700E-3,0.000000E+0,-190.357579E-3,0.000000E+0,2.174764E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.968912E-3,0.000000E+0,1.009779E+0,3.096011E+0,0.000000E+0,998.164312E-3,0.000000E+0,1.004943E+0,3.068107E+0,0.000000E+0,242.614085E+0,7.359031E-3,3.983918E-3,93.910455E+0,73.645617E+0,75.650472E+0,104.675584E+0,81.653795E+0,3.979183E-3,3.977951E-3,67.405557E+0,4.476980E+0,1.697526E+0,77.073346E+0,75.802600E+0,0.000000E+0,75.253480E+0,77.528498E+0,0.000000E+0,74.631477E+0,1.076921E+0,1.005969E+0,2.058120E+0,60.000000E+0,43.000000E+0,60.200000E+0,10.920392E-3,68.408802E+0,29.957847E+0,0.000000E+0,1.323682E+0,1.334764E+0,996.045964E-3,60.000000E+0,1.000000E+0,1.363537E+0,671.008795E-3,2.041105E+0,60.000000E+0,1.886983E+0,0.000000E+0,72.707475E+0,1.059444E+0,1.061382E+0,982.388657E-3,50.000000E+0,1.000000E+0,84.965011E+0,2.700056E+0,2.515391E+0,1.211422E+0,27.000000E+0,0.000000E+0,1.330285E+0,1.322487E+0,990.147680E-3,60.000000E+0,3.990730E-3,47.125042E+0,9.066017E-3,23.726176E+0,4.411897E+0,30.066626E+0,0.000000E+0,-214.597328E-6,0.000000E+0,44.649162E-3,0.000000E+0,21.715201E-3,0.000000E+0,24.130998E-3,0.000000E+0,20.040249E-3,2.020738E+0,2.013845E+0,2.018515E+0,2.023701E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.940638E+0,5.699338E+0,0.000000E+0,90.334690E-3,0.000000E+0,43.528863E-3,9.500000E+0,9.793699E+0,0.000000E+0,23.196890E-3,10.000000E+0,9.685049E+0,0.000000E+0,44.423688E-3,997.086149E-3,3.081077E+0,998.116036E-3,3.072774E+0,998.148220E-3,3.062587E+0,998.341324E-3,3.058033E+0,20.176020E-3,7.756265E+0,1.000000E+0,1.000000E+0,73.702205E+0,73.768717E+0,2.031859E+0,72.975961E+0,73.050561E+0,2.054129E+0,72.735413E+0,73.278953E+0,2.071000E+0,73.000858E+0,73.401390E+0,2.071242E+0
 10/25/2017,16:52:28.118,1.244936E-3,73.681330E+0,3.981337E-3,997.863372E-3,1.007006E+0,0.000000E+0,1.016451E+0,3.119341E+0,0.000000E+0,73.240247E+0,3.979845E-3,997.927809E-3,990.898210E-3,0.000000E+0,1.067609E+0,2.811665E+0,0.000000E+0,80.177564E+0,30.265704E+0,71.601795E+0,3.978937E-3,3.968042E-3,0.000000E+0,1.022874E+0,1.000000E+0,44.000000E+0,97.984717E+0,23.511183E+0,8.323983E-3,12.848903E-3,1.000000E+0,2.651199E+0,1.000000E+0,20.000000E+0,6.469422E-3,42.489134E+0,0.000000E+0,2.560891E+0,0.000000E+0,1.987037E+0,0.000000E+0,1.982266E+0,0.000000E+0,1.988874E+0,10.000000E+0,9.004800E+0,0.000000E+0,-216.901636E-3,0.000000E+0,135.817405E-3,0.000000E+0,138.810914E-3,0.000000E+0,157.165169E-3,0.000000E+0,-188.843108E-3,0.000000E+0,2.174635E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.663164E-3,0.000000E+0,1.001409E+0,3.095544E+0,0.000000E+0,999.017188E-3,0.000000E+0,1.007787E+0,3.068574E+0,0.000000E+0,242.607282E+0,7.375248E-3,3.981194E-3,93.914635E+0,73.644587E+0,75.651830E+0,104.688762E+0,81.654498E+0,3.980610E-3,3.979118E-3,67.410139E+0,4.472469E+0,1.700976E+0,77.068288E+0,75.802974E+0,0.000000E+0,75.252965E+0,77.527514E+0,0.000000E+0,74.634707E+0,1.076761E+0,1.010312E+0,2.059683E+0,60.000000E+0,43.000000E+0,60.200000E+0,10.898537E-3,68.410579E+0,29.957011E+0,0.000000E+0,1.325406E+0,1.341742E+0,1.004452E+0,60.000000E+0,1.000000E+0,1.354427E+0,667.685454E-3,2.045674E+0,60.000000E+0,1.890400E+0,0.000000E+0,72.709066E+0,1.057816E+0,1.061254E+0,997.069820E-3,50.000000E+0,1.000000E+0,85.073538E+0,2.697932E+0,2.517132E+0,1.217938E+0,27.000000E+0,0.000000E+0,1.328672E+0,1.325075E+0,998.275420E-3,60.000000E+0,3.990211E-3,47.122480E+0,9.290210E-3,23.733181E+0,4.443472E+0,30.062957E+0,0.000000E+0,-2.052016E-3,0.000000E+0,46.163061E-3,0.000000E+0,23.744470E-3,0.000000E+0,23.969945E-3,0.000000E+0,17.817717E-3,2.020867E+0,2.013748E+0,2.018354E+0,2.023733E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.949624E+0,5.700079E+0,0.000000E+0,83.049485E-3,0.000000E+0,44.850515E-3,9.500000E+0,9.792700E+0,0.000000E+0,26.643426E-3,10.000000E+0,9.690267E+0,0.000000E+0,43.457369E-3,996.844769E-3,3.081898E+0,998.405692E-3,3.071052E+0,999.789603E-3,3.062668E+0,998.228680E-3,3.057583E+0,32.419047E-3,7.710835E+0,1.000000E+0,1.000000E+0,73.705715E+0,73.771151E+0,2.037868E+0,72.974650E+0,73.054492E+0,2.055645E+0,72.734852E+0,73.279749E+0,2.065426E+0,73.002543E+0,73.401624E+0,2.070141E+0
 10/25/2017,16:52:38.118,278.825630E-6,73.681798E+0,3.982375E-3,998.330540E-3,999.516591E-3,0.000000E+0,1.016323E+0,3.119583E+0,0.000000E+0,73.240622E+0,3.981467E-3,997.122347E-3,976.143101E-3,0.000000E+0,1.068535E+0,2.816272E+0,0.000000E+0,80.178549E+0,30.269745E+0,71.424609E+0,3.976538E-3,3.972712E-3,0.000000E+0,1.025853E+0,1.000000E+0,44.000000E+0,97.925064E+0,23.515544E+0,8.362570E-3,12.855583E-3,1.000000E+0,2.655671E+0,1.000000E+0,20.000000E+0,6.466632E-3,42.489414E+0,0.000000E+0,2.558345E+0,0.000000E+0,1.988616E+0,0.000000E+0,1.983007E+0,0.000000E+0,1.988681E+0,10.000000E+0,8.995175E+0,0.000000E+0,-214.101257E-3,0.000000E+0,139.036232E-3,0.000000E+0,137.555571E-3,0.000000E+0,164.318627E-3,0.000000E+0,-180.110732E-3,0.000000E+0,2.172702E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.759716E-3,0.000000E+0,1.010609E+0,3.096655E+0,0.000000E+0,998.293048E-3,0.000000E+0,1.012405E+0,3.069265E+0,0.000000E+0,242.602699E+0,8.507403E-3,3.983270E-3,93.917031E+0,73.645710E+0,75.654546E+0,104.698410E+0,81.654404E+0,3.975291E-3,3.977107E-3,67.405697E+0,4.470214E+0,1.699170E+0,77.063043E+0,75.803396E+0,0.000000E+0,75.255868E+0,77.528170E+0,0.000000E+0,74.635550E+0,1.077560E+0,1.006017E+0,2.060241E+0,60.000000E+0,43.000000E+0,60.200000E+0,10.901390E-3,68.406276E+0,29.953574E+0,0.000000E+0,1.326363E+0,1.336696E+0,1.003158E+0,60.000000E+0,1.000000E+0,1.352146E+0,666.822664E-3,2.042064E+0,60.000000E+0,1.889739E+0,0.000000E+0,72.706024E+0,1.059332E+0,1.058796E+0,1.012678E+0,50.000000E+0,1.000000E+0,85.127051E+0,2.691482E+0,2.513330E+0,1.226354E+0,27.000000E+0,0.000000E+0,1.332393E+0,1.324580E+0,1.006866E+0,60.000000E+0,3.988978E-3,47.118893E+0,9.292479E-3,23.740234E+0,4.487934E+0,30.062632E+0,0.000000E+0,8.779084E-3,0.000000E+0,43.425158E-3,0.000000E+0,25.290580E-3,0.000000E+0,20.813304E-3,0.000000E+0,16.561502E-3,2.021028E+0,2.013523E+0,2.018580E+0,2.023669E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.954206E+0,5.686315E+0,0.000000E+0,80.599593E-3,0.000000E+0,51.233128E-3,9.500000E+0,9.792732E+0,0.000000E+0,25.129527E-3,10.000000E+0,9.667751E+0,0.000000E+0,42.652104E-3,996.619481E-3,3.081657E+0,998.244772E-3,3.069475E+0,998.759716E-3,3.060270E+0,1.000063E+0,3.057663E+0,29.519383E-3,7.800084E+0,1.000000E+0,1.000000E+0,73.702626E+0,73.775551E+0,2.034640E+0,72.974791E+0,73.057628E+0,2.056555E+0,72.734384E+0,73.279187E+0,2.065490E+0,73.003620E+0,73.402934E+0,2.066437E+0
 10/25/2017,16:52:48.118,-848.303215E-6,73.684185E+0,3.980494E-3,998.169448E-3,999.021589E-3,0.000000E+0,1.016084E+0,3.116313E+0,0.000000E+0,73.240575E+0,3.976668E-3,997.863372E-3,990.323956E-3,0.000000E+0,1.069797E+0,2.800952E+0,0.000000E+0,80.182813E+0,30.270349E+0,71.347831E+0,3.976214E-3,3.971350E-3,0.000000E+0,1.025470E+0,1.000000E+0,44.000000E+0,98.013674E+0,23.510209E+0,8.388122E-3,12.871601E-3,1.000000E+0,2.648595E+0,1.000000E+0,20.000000E+0,6.462416E-3,42.486155E+0,0.000000E+0,2.559795E+0,0.000000E+0,1.989487E+0,0.000000E+0,1.982105E+0,0.000000E+0,1.988036E+0,10.000000E+0,8.995111E+0,0.000000E+0,-228.682543E-3,0.000000E+0,138.360278E-3,0.000000E+0,140.162821E-3,0.000000E+0,170.602070E-3,0.000000E+0,-198.638835E-3,0.000000E+0,2.177890E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.049372E-3,0.000000E+0,570.631152E-3,3.095898E+0,0.000000E+0,998.582704E-3,0.000000E+0,986.437502E-3,3.069861E+0,0.000000E+0,242.612252E+0,8.509284E-3,3.984048E-3,93.922527E+0,73.644727E+0,75.658338E+0,104.711070E+0,81.655060E+0,3.980870E-3,3.978080E-3,67.409765E+0,4.460226E+0,1.706133E+0,77.069084E+0,75.803302E+0,0.000000E+0,75.256383E+0,77.525922E+0,0.000000E+0,74.637516E+0,1.075292E+0,1.012419E+0,2.062154E+0,60.000000E+0,45.000000E+0,60.100000E+0,10.900677E-3,68.407352E+0,29.950322E+0,0.000000E+0,1.323729E+0,1.335467E+0,1.005443E+0,60.000000E+0,1.000000E+0,1.351396E+0,665.975851E-3,2.009487E+0,60.000000E+0,1.885452E+0,0.000000E+0,72.708317E+0,1.060769E+0,1.062276E+0,1.012422E+0,50.000000E+0,1.000000E+0,85.118844E+0,2.696591E+0,2.519784E+0,1.217842E+0,27.000000E+0,0.000000E+0,1.328513E+0,1.324628E+0,999.105758E-3,60.000000E+0,3.990211E-3,47.120570E+0,9.274126E-3,23.748260E+0,4.539162E+0,30.064350E+0,0.000000E+0,-1.310601E-3,0.000000E+0,44.230424E-3,0.000000E+0,20.813304E-3,0.000000E+0,17.624453E-3,0.000000E+0,14.854340E-3,2.020706E+0,2.013265E+0,2.018354E+0,2.023894E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.953734E+0,5.681802E+0,0.000000E+0,87.272325E-3,0.000000E+0,42.174976E-3,9.500000E+0,9.792056E+0,0.000000E+0,19.718143E-3,10.000000E+0,9.661019E+0,0.000000E+0,47.999066E-3,996.732125E-3,3.081013E+0,997.343621E-3,3.071760E+0,996.989597E-3,3.064357E+0,997.230977E-3,3.059755E+0,31.130307E-3,7.835526E+0,1.000000E+0,1.000000E+0,73.704218E+0,73.777704E+0,2.029622E+0,72.973059E+0,73.058610E+0,2.055773E+0,72.731950E+0,73.284335E+0,2.062360E+0,73.003947E+0,73.405883E+0,2.066789E+0
 10/25/2017,16:52:58.118,2.694102E-3,73.682734E+0,3.985358E-3,998.233885E-3,1.006942E+0,0.000000E+0,1.017441E+0,3.117392E+0,0.000000E+0,73.239920E+0,3.981207E-3,997.057910E-3,983.289359E-3,0.000000E+0,1.067146E+0,2.808250E+0,0.000000E+0,80.182157E+0,30.261013E+0,71.319291E+0,3.976538E-3,3.970636E-3,0.000000E+0,1.023033E+0,1.000000E+0,44.000000E+0,98.097725E+0,23.503946E+0,8.399860E-3,12.877632E-3,1.000000E+0,2.655783E+0,1.000000E+0,20.000000E+0,6.507435E-3,42.487179E+0,0.000000E+0,2.561568E+0,0.000000E+0,1.984619E+0,0.000000E+0,1.982040E+0,0.000000E+0,1.987778E+0,10.000000E+0,8.978501E+0,0.000000E+0,-215.903800E-3,0.000000E+0,139.229361E-3,0.000000E+0,136.976182E-3,0.000000E+0,157.841847E-3,0.000000E+0,-205.373398E-3,0.000000E+0,2.178792E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.132128E-3,0.000000E+0,927.150075E-3,3.096526E+0,0.000000E+0,998.630980E-3,0.000000E+0,1.014243E+0,3.069217E+0,0.000000E+0,242.609598E+0,8.505782E-3,3.982816E-3,93.926614E+0,73.641451E+0,75.657589E+0,104.722883E+0,81.657638E+0,3.979118E-3,3.979897E-3,67.411401E+0,4.473758E+0,1.702233E+0,77.081495E+0,75.804894E+0,0.000000E+0,75.256570E+0,77.525969E+0,0.000000E+0,74.638780E+0,1.076697E+0,979.736324E-3,2.060225E+0,60.000000E+0,45.000000E+0,60.100000E+0,10.899834E-3,68.410485E+0,29.947629E+0,0.000000E+0,1.328151E+0,1.337239E+0,1.004069E+0,60.000000E+0,1.000000E+0,1.355129E+0,668.676065E-3,2.039843E+0,60.000000E+0,1.881713E+0,0.000000E+0,72.707054E+0,1.059955E+0,1.061158E+0,1.003540E+0,50.000000E+0,1.000000E+0,85.095534E+0,2.689949E+0,2.518106E+0,1.223894E+0,27.000000E+0,0.000000E+0,1.331371E+0,1.328319E+0,1.006355E+0,60.000000E+0,3.990535E-3,47.120150E+0,9.211025E-3,23.751276E+0,4.585557E+0,30.064211E+0,0.000000E+0,53.457372E-3,0.000000E+0,43.264105E-3,0.000000E+0,17.721085E-3,0.000000E+0,15.369710E-3,0.000000E+0,18.333086E-3,2.020995E+0,2.013684E+0,2.018354E+0,2.023766E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.951989E+0,5.664588E+0,0.000000E+0,82.630425E-3,0.000000E+0,42.690742E-3,9.500000E+0,9.792249E+0,0.000000E+0,14.693287E-3,10.000000E+0,9.659505E+0,0.000000E+0,51.059075E-3,996.426378E-3,3.081125E+0,998.791900E-3,3.069732E+0,1.000063E+0,3.064164E+0,997.601093E-3,3.058773E+0,30.163752E-3,8.146449E+0,1.000000E+0,1.000000E+0,73.706277E+0,73.782572E+0,2.026810E+0,72.979471E+0,73.060014E+0,2.054719E+0,72.732371E+0,73.285271E+0,2.058814E+0,73.005024E+0,73.404151E+0,2.071099E+0
 10/25/2017,16:53:08.118,600.862443E-6,73.684512E+0,3.981791E-3,997.847263E-3,1.001736E+0,0.000000E+0,1.015541E+0,3.118198E+0,0.000000E+0,73.242728E+0,3.977057E-3,997.686170E-3,995.540087E-3,0.000000E+0,1.066156E+0,2.821121E+0,0.000000E+0,80.185765E+0,30.258412E+0,71.339690E+0,3.971544E-3,3.973555E-3,0.000000E+0,1.018270E+0,1.000000E+0,44.000000E+0,98.175620E+0,23.503018E+0,8.401805E-3,12.876335E-3,1.000000E+0,2.649809E+0,1.000000E+0,20.000000E+0,6.482395E-3,42.484200E+0,0.000000E+0,2.568399E+0,0.000000E+0,1.987939E+0,0.000000E+0,1.982878E+0,0.000000E+0,1.988423E+0,10.000000E+0,8.987707E+0,0.000000E+0,-216.096930E-3,0.000000E+0,139.390303E-3,0.000000E+0,136.943994E-3,0.000000E+0,147.788339E-3,0.000000E+0,-209.981257E-3,0.000000E+0,2.177052E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.695348E-3,0.000000E+0,1.014459E+0,3.097684E+0,0.000000E+0,997.585001E-3,0.000000E+0,1.002945E+0,3.068461E+0,0.000000E+0,242.624458E+0,11.755075E-3,3.982816E-3,93.929996E+0,73.634571E+0,75.660492E+0,104.731543E+0,81.658904E+0,3.977432E-3,3.975486E-3,67.408970E+0,4.464736E+0,1.705698E+0,77.108191E+0,75.802319E+0,0.000000E+0,75.255306E+0,77.524423E+0,0.000000E+0,74.640044E+0,1.072959E+0,1.007741E+0,2.061787E+0,60.000000E+0,45.000000E+0,60.100000E+0,10.915982E-3,68.406089E+0,29.985668E+0,0.000000E+0,1.323187E+0,1.336026E+0,1.004708E+0,60.000000E+0,1.000000E+0,1.354044E+0,665.879985E-3,2.031791E+0,60.000000E+0,1.876845E+0,0.000000E+0,72.711219E+0,1.058933E+0,1.061893E+0,1.013588E+0,50.000000E+0,1.000000E+0,85.101678E+0,2.684712E+0,2.513953E+0,1.225699E+0,27.000000E+0,0.000000E+0,1.333879E+0,1.324404E+0,1.015122E+0,60.000000E+0,3.987356E-3,47.114700E+0,9.124189E-3,23.748910E+0,4.456037E+0,30.063328E+0,0.000000E+0,46.172168E-3,0.000000E+0,41.879049E-3,0.000000E+0,14.500023E-3,0.000000E+0,19.009509E-3,0.000000E+0,21.747412E-3,2.020931E+0,2.013748E+0,2.018386E+0,2.023766E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.952660E+0,5.663008E+0,0.000000E+0,82.791602E-3,0.000000E+0,44.689338E-3,9.500000E+0,9.791476E+0,0.000000E+0,15.466341E-3,10.000000E+0,9.778462E+0,0.000000E+0,41.299258E-3,996.764309E-3,3.081528E+0,996.780401E-3,3.071052E+0,996.828677E-3,3.063279E+0,997.987300E-3,3.058983E+0,32.741232E-3,8.156115E+0,1.000000E+0,1.000000E+0,73.706698E+0,73.783508E+0,2.037868E+0,72.977599E+0,73.061138E+0,2.054815E+0,72.732558E+0,73.289156E+0,2.059916E+0,73.005445E+0,73.407474E+0,2.066326E+0
 10/25/2017,16:53:18.118,1.244936E-3,73.686619E+0,3.982958E-3,997.750607E-3,982.750370E-3,0.000000E+0,1.014790E+0,3.115701E+0,0.000000E+0,73.241979E+0,3.982828E-3,997.525078E-3,990.068733E-3,0.000000E+0,1.066938E+0,2.828064E+0,0.000000E+0,80.184593E+0,30.259434E+0,71.415298E+0,3.971674E-3,3.970636E-3,0.000000E+0,1.023288E+0,1.000000E+0,44.000000E+0,98.143559E+0,23.494157E+0,8.438187E-3,12.882367E-3,1.000000E+0,2.651742E+0,1.000000E+0,20.000000E+0,6.516127E-3,42.478195E+0,0.000000E+0,2.563855E+0,0.000000E+0,1.985651E+0,0.000000E+0,1.981138E+0,0.000000E+0,1.988906E+0,10.000000E+0,8.988641E+0,0.000000E+0,-205.989813E-3,0.000000E+0,138.875290E-3,0.000000E+0,137.426818E-3,0.000000E+0,144.082719E-3,0.000000E+0,-195.996567E-3,0.000000E+0,2.179630E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.451671E-3,0.000000E+0,1.002878E+0,3.097813E+0,0.000000E+0,998.212588E-3,0.000000E+0,1.013684E+0,3.070311E+0,0.000000E+0,242.618475E+0,11.999632E-3,3.983918E-3,93.937512E+0,73.628767E+0,75.662084E+0,104.741615E+0,81.660825E+0,3.982816E-3,3.976978E-3,67.410560E+0,4.457648E+0,1.710678E+0,77.086834E+0,75.800305E+0,0.000000E+0,75.254229E+0,77.522315E+0,0.000000E+0,74.641214E+0,1.072145E+0,1.006400E+0,2.060671E+0,60.000000E+0,45.000000E+0,60.100000E+0,10.907876E-3,68.407025E+0,30.021479E+0,0.000000E+0,1.331073E+0,1.336680E+0,1.003909E+0,60.000000E+0,1.000000E+0,1.360458E+0,670.609355E-3,2.039939E+0,60.000000E+0,1.897814E+0,0.000000E+0,72.708832E+0,1.059572E+0,1.064096E+0,1.007534E+0,50.000000E+0,1.000000E+0,85.185256E+0,2.695745E+0,2.515439E+0,1.228094E+0,27.000000E+0,0.000000E+0,1.327283E+0,1.329325E+0,1.000224E+0,60.000000E+0,3.989886E-3,47.116377E+0,9.194748E-3,23.743806E+0,4.419308E+0,30.062399E+0,0.000000E+0,34.406240E-3,0.000000E+0,46.581799E-3,0.000000E+0,18.300876E-3,0.000000E+0,23.422364E-3,0.000000E+0,23.325732E-3,2.021189E+0,2.013845E+0,2.018483E+0,2.023637E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.959795E+0,5.659688E+0,0.000000E+0,83.565252E-3,0.000000E+0,44.012395E-3,9.500000E+0,9.792442E+0,0.000000E+0,18.172033E-3,10.000000E+0,9.777915E+0,0.000000E+0,42.104523E-3,996.635573E-3,3.080900E+0,999.178108E-3,3.069475E+0,997.214885E-3,3.064663E+0,998.453968E-3,3.059497E+0,28.552828E-3,8.148060E+0,1.000000E+0,1.000000E+0,73.706277E+0,73.788703E+0,2.032930E+0,72.979752E+0,73.063431E+0,2.047950E+0,72.732137E+0,73.287424E+0,2.060874E+0,73.005492E+0,73.409861E+0,2.066645E+0
 10/25/2017,16:53:28.118,1.727991E-3,73.683670E+0,3.978483E-3,997.074019E-3,998.782071E-3,0.000000E+0,1.015924E+0,3.112946E+0,0.000000E+0,73.243383E+0,3.979845E-3,997.927809E-3,991.647928E-3,0.000000E+0,1.067130E+0,2.815853E+0,0.000000E+0,80.190123E+0,30.253767E+0,71.537180E+0,3.975435E-3,3.973814E-3,0.000000E+0,1.026745E+0,1.000000E+0,44.000000E+0,97.985234E+0,23.485620E+0,8.457059E-3,12.875427E-3,1.000000E+0,2.658354E+0,1.000000E+0,20.000000E+0,6.548756E-3,42.479778E+0,0.000000E+0,2.557701E+0,0.000000E+0,1.987972E+0,0.000000E+0,1.982395E+0,0.000000E+0,1.988777E+0,10.000000E+0,9.000454E+0,0.000000E+0,-198.007122E-3,0.000000E+0,135.624275E-3,0.000000E+0,136.750865E-3,0.000000E+0,137.863721E-3,0.000000E+0,-196.737691E-3,0.000000E+0,2.177954E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.936728E-3,0.000000E+0,1.010338E+0,3.096172E+0,0.000000E+0,998.019484E-3,0.000000E+0,1.002258E+0,3.068557E+0,0.000000E+0,242.627932E+0,16.234918E-3,3.980416E-3,93.942256E+0,73.630592E+0,75.664893E+0,104.755122E+0,81.661669E+0,3.976134E-3,3.976069E-3,67.408082E+0,4.478268E+0,1.703812E+0,77.078966E+0,75.798760E+0,0.000000E+0,75.257413E+0,77.520254E+0,0.000000E+0,74.639997E+0,1.077592E+0,1.008859E+0,2.067351E+0,60.000000E+0,45.000000E+0,60.100000E+0,10.908005E-3,68.407399E+0,30.021340E+0,0.000000E+0,1.331568E+0,1.337064E+0,981.246744E-3,60.000000E+0,1.000000E+0,1.355001E+0,665.528478E-3,2.031982E+0,60.000000E+0,1.873831E+0,0.000000E+0,72.709908E+0,1.061488E+0,1.064192E+0,1.009083E+0,50.000000E+0,1.000000E+0,85.364938E+0,2.691147E+0,2.514177E+0,1.220828E+0,27.000000E+0,0.000000E+0,1.336642E+0,1.329341E+0,980.311360E-3,60.000000E+0,3.988978E-3,47.118986E+0,9.138133E-3,23.744224E+0,4.435095E+0,30.058498E+0,0.000000E+0,16.515584E-3,0.000000E+0,45.100111E-3,0.000000E+0,20.201302E-3,0.000000E+0,25.322791E-3,0.000000E+0,21.296463E-3,2.021092E+0,2.013587E+0,2.018354E+0,2.023733E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.975077E+0,5.660139E+0,0.000000E+0,82.404777E-3,0.000000E+0,45.753107E-3,9.500000E+0,9.791863E+0,0.000000E+0,22.906994E-3,10.000000E+0,9.777915E+0,0.000000E+0,52.154236E-3,997.182701E-3,3.080385E+0,998.148220E-3,3.071535E+0,997.552817E-3,3.062716E+0,998.180404E-3,3.058516E+0,34.029971E-3,8.036901E+0,1.000000E+0,1.000000E+0,73.710630E+0,73.788376E+0,2.030901E+0,72.978722E+0,73.065069E+0,2.058998E+0,72.732699E+0,73.290092E+0,2.062344E+0,73.007083E+0,73.410704E+0,2.069119E+0
 10/25/2017,16:53:38.118,761.880850E-6,73.687087E+0,3.981142E-3,998.523851E-3,1.005281E+0,0.000000E+0,1.016276E+0,3.111834E+0,0.000000E+0,73.246566E+0,3.980105E-3,998.459414E-3,1.008381E+0,0.000000E+0,1.064814E+0,2.816514E+0,0.000000E+0,80.191294E+0,30.273833E+0,71.604789E+0,3.975760E-3,3.970701E-3,0.000000E+0,1.024833E+0,1.000000E+0,44.000000E+0,97.909505E+0,23.476852E+0,8.514842E-3,12.879448E-3,1.000000E+0,2.645034E+0,1.000000E+0,20.000000E+0,6.526571E-3,42.476519E+0,0.000000E+0,2.559892E+0,0.000000E+0,1.989487E+0,0.000000E+0,1.982072E+0,0.000000E+0,1.989358E+0,10.000000E+0,9.002193E+0,0.000000E+0,-215.099093E-3,0.000000E+0,137.459006E-3,0.000000E+0,137.780889E-3,0.000000E+0,158.808531E-3,0.000000E+0,-189.229781E-3,0.000000E+0,2.180822E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.807992E-3,0.000000E+0,1.007894E+0,3.097363E+0,0.000000E+0,997.697645E-3,0.000000E+0,1.001810E+0,3.069008E+0,0.000000E+0,242.641007E+0,16.285582E-3,3.979507E-3,93.945920E+0,73.636209E+0,75.665502E+0,104.766794E+0,81.664200E+0,3.975680E-3,3.983075E-3,67.405417E+0,4.473758E+0,1.708325E+0,77.091986E+0,75.797870E+0,0.000000E+0,75.254463E+0,77.510184E+0,0.000000E+0,74.644819E+0,1.072305E+0,1.005378E+0,2.065087E+0,60.000000E+0,45.000000E+0,60.100000E+0,10.903855E-3,68.409129E+0,30.016138E+0,0.000000E+0,1.326156E+0,1.339219E+0,1.003030E+0,60.000000E+0,1.000000E+0,1.361255E+0,665.033172E-3,2.049014E+0,60.000000E+0,1.889288E+0,0.000000E+0,72.709581E+0,1.059747E+0,1.058349E+0,988.602991E-3,50.000000E+0,1.000000E+0,85.524504E+0,2.684665E+0,2.512212E+0,1.215830E+0,27.000000E+0,0.000000E+0,1.327123E+0,1.328990E+0,992.622729E-3,60.000000E+0,3.990146E-3,47.115399E+0,9.148119E-3,23.737311E+0,4.503399E+0,30.059102E+0,0.000000E+0,-1.632956E-3,0.000000E+0,43.682843E-3,0.000000E+0,22.133940E-3,0.000000E+0,24.581947E-3,0.000000E+0,19.170563E-3,2.020931E+0,2.013716E+0,2.018161E+0,2.023605E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.988982E+0,5.660365E+0,0.000000E+0,84.338902E-3,0.000000E+0,41.917092E-3,9.500000E+0,9.791927E+0,0.000000E+0,26.450162E-3,10.000000E+0,9.776884E+0,0.000000E+0,43.779475E-3,996.474654E-3,3.081077E+0,998.647072E-3,3.070070E+0,996.474654E-3,3.061783E+0,999.017188E-3,3.057953E+0,29.841567E-3,8.117451E+0,1.000000E+0,1.000000E+0,73.706932E+0,73.795022E+0,2.035008E+0,72.980032E+0,73.064694E+0,2.049674E+0,72.733916E+0,73.289718E+0,2.060922E+0,73.007832E+0,73.409581E+0,2.070524E+0
 10/25/2017,16:53:48.118,2.372065E-3,73.688912E+0,3.984125E-3,997.605624E-3,1.023309E+0,0.000000E+0,1.015685E+0,3.113252E+0,0.000000E+0,73.247408E+0,3.980883E-3,997.235112E-3,970.671747E-3,0.000000E+0,1.067785E+0,2.812035E+0,0.000000E+0,80.193403E+0,30.293620E+0,71.546584E+0,3.978094E-3,3.970118E-3,0.000000E+0,1.021392E+0,1.000000E+0,44.000000E+0,97.980580E+0,23.494713E+0,8.515685E-3,12.896504E-3,1.000000E+0,2.660447E+0,1.000000E+0,20.000000E+0,6.568476E-3,42.474239E+0,0.000000E+0,2.560988E+0,0.000000E+0,1.986295E+0,0.000000E+0,1.982685E+0,0.000000E+0,1.988745E+0,10.000000E+0,9.001452E+0,0.000000E+0,-216.096930E-3,0.000000E+0,137.652136E-3,0.000000E+0,138.134960E-3,0.000000E+0,167.863133E-3,0.000000E+0,-177.758468E-3,0.000000E+0,2.177922E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.950523E-3,0.000000E+0,1.014347E+0,3.097588E+0,0.000000E+0,998.985004E-3,0.000000E+0,1.004160E+0,3.070456E+0,0.000000E+0,242.632467E+0,13.940725E-3,3.985021E-3,93.953953E+0,73.637004E+0,75.665970E+0,104.778090E+0,81.666919E+0,3.978080E-3,3.977042E-3,67.402378E+0,4.465059E+0,1.708260E+0,77.061872E+0,75.797121E+0,0.000000E+0,75.250577E+0,77.507842E+0,0.000000E+0,74.640418E+0,1.072816E+0,1.005761E+0,2.066920E+0,60.000000E+0,45.000000E+0,60.100000E+0,10.900353E-3,68.410204E+0,30.016277E+0,0.000000E+0,1.331009E+0,1.332816E+0,1.004404E+0,60.000000E+0,1.000000E+0,1.361750E+0,673.357503E-3,2.037175E+0,60.000000E+0,1.897636E+0,0.000000E+0,72.707428E+0,1.061120E+0,1.065213E+0,1.009195E+0,50.000000E+0,1.000000E+0,85.548988E+0,2.685830E+0,2.516301E+0,1.214217E+0,27.000000E+0,0.000000E+0,1.332952E+0,1.332281E+0,1.005206E+0,60.000000E+0,3.990146E-3,47.111625E+0,9.283595E-3,23.725619E+0,4.512098E+0,30.057430E+0,0.000000E+0,6.522605E-3,0.000000E+0,44.713583E-3,0.000000E+0,25.548265E-3,0.000000E+0,20.136881E-3,0.000000E+0,15.305288E-3,2.020834E+0,2.013619E+0,2.018032E+0,2.023830E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.991897E+0,5.777317E+0,0.000000E+0,82.404777E-3,0.000000E+0,44.753809E-3,9.500000E+0,9.792442E+0,0.000000E+0,25.290580E-3,10.000000E+0,9.778527E+0,0.000000E+0,43.843896E-3,996.780401E-3,3.081174E+0,996.651665E-3,3.070102E+0,999.097648E-3,3.061332E+0,999.676959E-3,3.058194E+0,35.963081E-3,8.274362E+0,1.000000E+0,1.000000E+0,73.710256E+0,73.794882E+0,2.030373E+0,72.977599E+0,73.067971E+0,2.055805E+0,72.734898E+0,73.294959E+0,2.063813E+0,73.007972E+0,73.411780E+0,2.068513E+0
 10/25/2017,16:53:58.118,600.862443E-6,73.687274E+0,3.982245E-3,998.282212E-3,1.015916E+0,0.000000E+0,1.016898E+0,3.113784E+0,0.000000E+0,73.245489E+0,3.980494E-3,998.201666E-3,997.821147E-3,0.000000E+0,1.067290E+0,2.800598E+0,0.000000E+0,80.194949E+0,30.295107E+0,71.552994E+0,3.971220E-3,3.971220E-3,0.000000E+0,1.024212E+0,1.000000E+0,44.000000E+0,98.129880E+0,23.520647E+0,8.569512E-3,12.861873E-3,1.000000E+0,2.659377E+0,1.000000E+0,20.000000E+0,6.536496E-3,42.471027E+0,0.000000E+0,2.559054E+0,0.000000E+0,1.985457E+0,0.000000E+0,1.981911E+0,0.000000E+0,1.988133E+0,10.000000E+0,8.994210E+0,0.000000E+0,-229.680379E-3,0.000000E+0,137.716513E-3,0.000000E+0,139.229361E-3,0.000000E+0,171.923204E-3,0.000000E+0,-198.767727E-3,0.000000E+0,2.184044E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.322935E-3,0.000000E+0,592.530224E-3,3.096944E+0,0.000000E+0,997.826381E-3,0.000000E+0,995.130755E-3,3.069121E+0,0.000000E+0,242.624651E+0,14.200269E-3,3.983789E-3,93.957805E+0,73.638362E+0,75.669810E+0,104.791833E+0,81.668372E+0,3.980091E-3,3.979961E-3,67.403734E+0,4.463125E+0,1.707503E+0,77.081823E+0,75.798526E+0,0.000000E+0,75.252497E+0,77.514587E+0,0.000000E+0,74.644304E+0,1.071107E+0,1.014495E+0,2.064768E+0,60.000000E+0,45.000000E+0,60.100000E+0,10.922856E-3,68.408334E+0,30.007824E+0,0.000000E+0,1.327417E+0,1.341279E+0,1.007233E+0,60.000000E+0,1.000000E+0,1.356326E+0,672.239071E-3,2.007187E+0,60.000000E+0,1.888305E+0,0.000000E+0,72.710142E+0,1.059620E+0,1.063729E+0,1.009051E+0,50.000000E+0,1.000000E+0,85.336468E+0,2.685910E+0,2.516237E+0,1.225970E+0,27.000000E+0,0.000000E+0,1.335348E+0,1.332824E+0,1.004168E+0,60.000000E+0,3.990924E-3,47.112557E+0,9.197861E-3,23.722418E+0,4.540129E+0,30.052692E+0,0.000000E+0,10.680973E-3,0.000000E+0,44.552530E-3,0.000000E+0,19.879196E-3,0.000000E+0,16.529292E-3,0.000000E+0,15.176446E-3,2.020899E+0,2.013458E+0,2.018386E+0,2.023959E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.975102E+0,5.779380E+0,0.000000E+0,83.307369E-3,0.000000E+0,47.332643E-3,9.500000E+0,9.791734E+0,0.000000E+0,19.846986E-3,10.000000E+0,9.778140E+0,0.000000E+0,44.552530E-3,996.732125E-3,3.080981E+0,996.748217E-3,3.070424E+0,996.909137E-3,3.063360E+0,997.890749E-3,3.059481E+0,41.440224E-3,8.390032E+0,1.000000E+0,1.000000E+0,73.710677E+0,73.799516E+0,2.029287E+0,72.981343E+0,73.070732E+0,2.048860E+0,72.735086E+0,73.292760E+0,2.071895E+0,73.007270E+0,73.412529E+0,2.068034E+0
 10/25/2017,16:54:08.118,278.825630E-6,73.687929E+0,3.982828E-3,998.411086E-3,1.008411E+0,0.000000E+0,1.015541E+0,3.117167E+0,0.000000E+0,73.248812E+0,3.979132E-3,997.653952E-3,1.023774E+0,0.000000E+0,1.067433E+0,2.777158E+0,0.000000E+0,80.195887E+0,30.299241E+0,71.519026E+0,3.975889E-3,3.967848E-3,0.000000E+0,1.025550E+0,1.000000E+0,44.000000E+0,98.100311E+0,23.533359E+0,8.608293E-3,12.892548E-3,1.000000E+0,2.651582E+0,1.000000E+0,20.000000E+0,6.593905E-3,42.465999E+0,0.000000E+0,2.560343E+0,0.000000E+0,1.987488E+0,0.000000E+0,1.982266E+0,0.000000E+0,1.988810E+0,10.000000E+0,8.978630E+0,0.000000E+0,-219.541075E-3,0.000000E+0,138.102772E-3,0.000000E+0,138.392466E-3,0.000000E+0,158.647417E-3,0.000000E+0,-204.890057E-3,0.000000E+0,2.181853E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.775808E-3,0.000000E+0,970.261405E-3,3.096960E+0,0.000000E+0,998.791900E-3,0.000000E+0,1.002162E+0,3.068364E+0,0.000000E+0,242.634976E+0,14.207145E-3,3.981518E-3,93.958791E+0,73.643323E+0,75.671589E+0,104.801011E+0,81.669684E+0,3.979443E-3,3.974707E-3,67.397656E+0,4.474724E+0,1.705408E+0,77.094796E+0,75.798807E+0,0.000000E+0,75.255961E+0,77.513557E+0,0.000000E+0,74.645006E+0,1.077113E+0,989.970752E-3,2.059029E+0,60.000000E+0,45.000000E+0,60.100000E+0,10.899964E-3,68.406744E+0,30.003411E+0,0.000000E+0,1.334090E+0,1.339171E+0,1.001576E+0,60.000000E+0,1.000000E+0,1.350311E+0,667.062328E-3,2.033932E+0,60.000000E+0,1.868658E+0,0.000000E+0,72.706773E+0,1.059588E+0,1.063856E+0,1.008236E+0,50.000000E+0,1.000000E+0,85.279481E+0,2.693574E+0,2.511749E+0,1.231320E+0,27.000000E+0,0.000000E+0,1.334454E+0,1.330284E+0,1.010970E+0,60.000000E+0,3.990989E-3,47.110973E+0,9.243127E-3,23.739770E+0,4.572670E+0,30.051670E+0,0.000000E+0,55.746086E-3,0.000000E+0,45.164532E-3,0.000000E+0,17.431189E-3,0.000000E+0,15.305288E-3,0.000000E+0,18.558561E-3,2.021092E+0,2.013780E+0,2.018225E+0,2.023798E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.970914E+0,5.776221E+0,0.000000E+0,82.630425E-3,0.000000E+0,42.916390E-3,9.500000E+0,9.793666E+0,0.000000E+0,13.920232E-3,10.000000E+0,9.777979E+0,0.000000E+0,43.231895E-3,996.571205E-3,3.080820E+0,997.971208E-3,3.071390E+0,998.807992E-3,3.063279E+0,997.729829E-3,3.060302E+0,29.519383E-3,8.342024E+0,1.000000E+0,1.000000E+0,73.711145E+0,73.802605E+0,2.027033E+0,72.979845E+0,73.072838E+0,2.051351E+0,72.738361E+0,73.294632E+0,2.061896E+0,73.007504E+0,73.414963E+0,2.066996E+0
 10/25/2017,16:54:18.118,-365.247996E-6,73.689099E+0,3.983931E-3,999.136002E-3,997.903840E-3,0.000000E+0,1.014695E+0,3.115523E+0,0.000000E+0,73.247970E+0,3.977122E-3,997.541187E-3,1.021110E+0,0.000000E+0,1.065677E+0,2.767412E+0,0.000000E+0,80.199214E+0,30.304304E+0,71.545649E+0,3.976473E-3,3.970247E-3,0.000000E+0,1.016438E+0,1.000000E+0,44.000000E+0,97.960038E+0,23.541525E+0,8.654338E-3,12.898839E-3,1.000000E+0,2.651694E+0,1.000000E+0,20.000000E+0,6.616479E-3,42.465627E+0,0.000000E+0,2.560085E+0,0.000000E+0,1.988842E+0,0.000000E+0,1.981170E+0,0.000000E+0,1.988455E+0,10.000000E+0,8.979338E+0,0.000000E+0,-219.798581E-3,0.000000E+0,139.390303E-3,0.000000E+0,137.845266E-3,0.000000E+0,153.749554E-3,0.000000E+0,-211.076832E-3,0.000000E+0,2.187718E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.564315E-3,0.000000E+0,1.008038E+0,3.096494E+0,0.000000E+0,998.856268E-3,0.000000E+0,1.019772E+0,3.068847E+0,0.000000E+0,242.625327E+0,14.595910E-3,3.981648E-3,93.964287E+0,73.647676E+0,75.673509E+0,104.811224E+0,81.672918E+0,3.981843E-3,3.977302E-3,67.398731E+0,4.467958E+0,1.701781E+0,77.081167E+0,75.798807E+0,0.000000E+0,75.252824E+0,77.519739E+0,0.000000E+0,74.648564E+0,1.070819E+0,1.004085E+0,2.063556E+0,60.000000E+0,45.000000E+0,60.100000E+0,10.904244E-3,68.406557E+0,29.998349E+0,0.000000E+0,1.331472E+0,1.336585E+0,1.005907E+0,60.000000E+0,1.000000E+0,1.359947E+0,668.867797E-3,2.034970E+0,60.000000E+0,1.886322E+0,0.000000E+0,72.709300E+0,1.062477E+0,1.059562E+0,1.014483E+0,50.000000E+0,1.000000E+0,85.343691E+0,2.686133E+0,2.514528E+0,1.214936E+0,27.000000E+0,0.000000E+0,1.329790E+0,1.328430E+0,1.007505E+0,60.000000E+0,3.990211E-3,47.108876E+0,9.094033E-3,23.757122E+0,4.512743E+0,30.048047E+0,0.000000E+0,50.233830E-3,0.000000E+0,51.252338E-3,0.000000E+0,14.274548E-3,0.000000E+0,18.365297E-3,0.000000E+0,21.908465E-3,2.021092E+0,2.013716E+0,2.018129E+0,2.023733E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.976730E+0,5.778252E+0,0.000000E+0,80.567358E-3,0.000000E+0,44.366984E-3,9.500000E+0,9.791991E+0,0.000000E+0,15.112025E-3,10.000000E+0,9.777432E+0,0.000000E+0,43.392948E-3,996.764309E-3,3.081640E+0,999.339027E-3,3.069813E+0,998.341324E-3,3.064213E+0,998.920636E-3,3.058307E+0,34.996526E-3,8.279517E+0,1.000000E+0,1.000000E+0,73.711894E+0,73.801669E+0,2.036286E+0,72.982092E+0,73.072931E+0,2.048988E+0,72.736536E+0,73.294866E+0,2.062072E+0,73.009610E+0,73.417210E+0,2.065767E+0
 10/25/2017,16:54:28.118,761.880850E-6,73.691627E+0,3.981402E-3,998.604397E-3,973.313383E-3,0.000000E+0,1.015717E+0,3.113494E+0,0.000000E+0,73.250169E+0,3.982050E-3,997.992246E-3,1.014778E+0,0.000000E+0,1.065900E+0,2.774130E+0,0.000000E+0,80.202025E+0,30.304815E+0,71.565487E+0,3.975111E-3,3.969404E-3,0.000000E+0,1.024594E+0,1.000000E+0,44.000000E+0,97.738165E+0,23.542638E+0,8.688126E-3,12.877827E-3,1.000000E+0,2.647829E+0,1.000000E+0,20.000000E+0,6.642361E-3,42.461065E+0,0.000000E+0,2.561181E+0,0.000000E+0,1.986940E+0,0.000000E+0,1.981621E+0,0.000000E+0,1.989648E+0,10.000000E+0,8.990669E+0,0.000000E+0,-208.758004E-3,0.000000E+0,138.038395E-3,0.000000E+0,137.780889E-3,0.000000E+0,143.986050E-3,0.000000E+0,-208.434563E-3,0.000000E+0,2.184979E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.952820E-3,0.000000E+0,1.006185E+0,3.095914E+0,0.000000E+0,998.952820E-3,0.000000E+0,1.010568E+0,3.070263E+0,0.000000E+0,242.618910E+0,14.593640E-3,3.981064E-3,93.969642E+0,73.654463E+0,75.675054E+0,104.823414E+0,81.674887E+0,3.981778E-3,3.981389E-3,67.396066E+0,4.461837E+0,1.704940E+0,77.082807E+0,75.799837E+0,0.000000E+0,75.254650E+0,77.525172E+0,0.000000E+0,74.648611E+0,1.076138E+0,1.004372E+0,2.063700E+0,60.000000E+0,45.000000E+0,60.100000E+0,10.903401E-3,68.407913E+0,29.994633E+0,0.000000E+0,1.326012E+0,1.331938E+0,1.005635E+0,60.000000E+0,1.000000E+0,1.357251E+0,672.590578E-3,2.040498E+0,60.000000E+0,1.875814E+0,0.000000E+0,72.709674E+0,1.060610E+0,1.060967E+0,1.003332E+0,50.000000E+0,1.000000E+0,85.427131E+0,2.694611E+0,2.514113E+0,1.214744E+0,27.000000E+0,0.000000E+0,1.330525E+0,1.329677E+0,1.012327E+0,60.000000E+0,3.988265E-3,47.108690E+0,9.258043E-3,23.772061E+0,4.429296E+0,30.046886E+0,0.000000E+0,35.276597E-3,0.000000E+0,46.098640E-3,0.000000E+0,15.949501E-3,0.000000E+0,24.098787E-3,0.000000E+0,24.549736E-3,2.020867E+0,2.013619E+0,2.018225E+0,2.023862E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.984257E+0,5.774899E+0,0.000000E+0,81.437714E-3,0.000000E+0,44.850515E-3,9.500000E+0,9.794182E+0,0.000000E+0,18.622982E-3,10.000000E+0,9.777303E+0,0.000000E+0,42.329997E-3,996.265458E-3,3.081142E+0,997.762013E-3,3.072725E+0,996.040170E-3,3.062249E+0,998.679256E-3,3.057631E+0,26.941903E-3,8.223455E+0,1.000000E+0,1.000000E+0,73.716715E+0,73.808362E+0,2.027033E+0,72.985602E+0,73.074991E+0,2.048525E+0,72.739531E+0,73.299078E+0,2.058430E+0,73.011155E+0,73.417584E+0,2.067204E+0
 10/25/2017,16:54:38.118,-365.247996E-6,73.690269E+0,3.979067E-3,997.815044E-3,981.121651E-3,0.000000E+0,1.016563E+0,3.116120E+0,0.000000E+0,73.248250E+0,3.975565E-3,996.816271E-3,1.028671E+0,0.000000E+0,1.068583E+0,2.799003E+0,0.000000E+0,80.203525E+0,30.300216E+0,71.496521E+0,3.973166E-3,3.969210E-3,0.000000E+0,1.021838E+0,1.000000E+0,44.000000E+0,97.666717E+0,23.539483E+0,8.706608E-3,12.875492E-3,1.000000E+0,2.647477E+0,1.000000E+0,20.000000E+0,6.622447E-3,42.461345E+0,0.000000E+0,2.555284E+0,0.000000E+0,1.988906E+0,0.000000E+0,1.982137E+0,0.000000E+0,1.988874E+0,10.000000E+0,8.994757E+0,0.000000E+0,-204.412588E-3,0.000000E+0,138.617784E-3,0.000000E+0,138.875290E-3,0.000000E+0,138.379286E-3,0.000000E+0,-197.865489E-3,0.000000E+0,2.183948E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.065464E-3,0.000000E+0,1.010274E+0,3.097491E+0,0.000000E+0,998.099944E-3,0.000000E+0,1.015729E+0,3.070392E+0,0.000000E+0,242.632805E+0,10.971000E-3,3.977042E-3,93.974762E+0,73.658348E+0,75.677816E+0,104.834850E+0,81.674700E+0,3.980545E-3,3.985021E-3,67.396767E+0,4.466347E+0,1.707036E+0,77.076578E+0,75.798198E+0,0.000000E+0,75.253339E+0,77.527655E+0,0.000000E+0,74.648985E+0,1.073023E+0,1.007693E+0,2.061325E+0,60.000000E+0,45.000000E+0,60.100000E+0,10.900288E-3,68.409971E+0,29.989477E+0,0.000000E+0,1.336213E+0,1.338884E+0,981.822091E-3,60.000000E+0,1.000000E+0,1.358065E+0,671.344325E-3,2.037207E+0,60.000000E+0,1.893704E+0,0.000000E+0,72.709627E+0,1.065016E+0,1.064208E+0,1.004498E+0,50.000000E+0,1.000000E+0,85.462637E+0,2.688848E+0,2.511749E+0,1.218944E+0,27.000000E+0,0.000000E+0,1.338207E+0,1.329661E+0,981.716548E-3,60.000000E+0,3.988978E-3,47.109435E+0,9.221402E-3,23.781897E+0,4.415764E+0,30.044285E+0,0.000000E+0,36.114717E-3,0.000000E+0,45.679902E-3,0.000000E+0,17.527821E-3,0.000000E+0,24.678578E-3,0.000000E+0,22.681520E-3,2.020802E+0,2.013877E+0,2.018225E+0,2.023669E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.987927E+0,5.777511E+0,0.000000E+0,83.597487E-3,0.000000E+0,45.398518E-3,9.500000E+0,9.793022E+0,0.000000E+0,19.460458E-3,10.000000E+0,9.778656E+0,0.000000E+0,43.811686E-3,997.021781E-3,3.080578E+0,998.196496E-3,3.072838E+0,999.805695E-3,3.063649E+0,998.904544E-3,3.058274E+0,51.105772E-3,8.168358E+0,1.000000E+0,1.000000E+0,73.713345E+0,73.809767E+0,2.026618E+0,72.983308E+0,73.077705E+0,2.057689E+0,72.738642E+0,73.299874E+0,2.059501E+0,73.010967E+0,73.421703E+0,2.069071E+0
 10/25/2017,16:54:48.118,600.862443E-6,73.694622E+0,3.985617E-3,997.750607E-3,992.985749E-3,0.000000E+0,1.015844E+0,3.114863E+0,0.000000E+0,73.249655E+0,3.980883E-3,997.895591E-3,1.007089E+0,0.000000E+0,1.066108E+0,2.793960E+0,0.000000E+0,80.203103E+0,30.292877E+0,71.468776E+0,3.978548E-3,3.965383E-3,0.000000E+0,1.024339E+0,1.000000E+0,44.000000E+0,97.705590E+0,23.528488E+0,8.725804E-3,12.876400E-3,1.000000E+0,2.648116E+0,1.000000E+0,20.000000E+0,6.644372E-3,42.456876E+0,0.000000E+0,2.555220E+0,0.000000E+0,1.986618E+0,0.000000E+0,1.982717E+0,0.000000E+0,1.989068E+0,10.000000E+0,9.001388E+0,0.000000E+0,-215.549729E-3,0.000000E+0,136.428982E-3,0.000000E+0,138.939667E-3,0.000000E+0,159.130759E-3,0.000000E+0,-190.615361E-3,0.000000E+0,2.182465E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.612591E-3,0.000000E+0,1.009923E+0,3.096638E+0,0.000000E+0,998.566612E-3,0.000000E+0,1.005662E+0,3.070086E+0,0.000000E+0,242.629428E+0,10.966264E-3,3.983529E-3,93.979648E+0,73.656476E+0,75.678565E+0,104.845723E+0,81.676293E+0,3.977886E-3,3.982491E-3,67.395224E+0,4.472791E+0,1.708293E+0,77.066461E+0,75.799743E+0,0.000000E+0,75.252450E+0,77.527702E+0,0.000000E+0,74.651701E+0,1.070180E+0,1.000572E+0,2.056462E+0,60.000000E+0,45.000000E+0,60.100000E+0,10.908459E-3,68.409971E+0,29.986133E+0,0.000000E+0,1.327273E+0,1.342477E+0,1.000984E+0,60.000000E+0,1.000000E+0,1.360202E+0,667.413835E-3,2.043406E+0,60.000000E+0,1.878054E+0,0.000000E+0,72.709113E+0,1.062573E+0,1.063042E+0,987.740332E-3,50.000000E+0,1.000000E+0,85.423895E+0,2.685718E+0,2.513186E+0,1.237740E+0,27.000000E+0,0.000000E+0,1.333703E+0,1.332888E+0,988.518939E-3,60.000000E+0,3.987746E-3,47.106873E+0,9.151816E-3,23.782825E+0,4.434451E+0,30.042055E+0,0.000000E+0,-1.181660E-3,0.000000E+0,44.552530E-3,0.000000E+0,25.032895E-3,0.000000E+0,25.097316E-3,0.000000E+0,19.589301E-3,2.020834E+0,2.013329E+0,2.018290E+0,2.023927E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.985470E+0,5.777575E+0,0.000000E+0,84.435608E-3,0.000000E+0,45.076163E-3,9.500000E+0,9.791766E+0,0.000000E+0,20.201302E-3,10.000000E+0,9.778108E+0,0.000000E+0,44.327056E-3,996.732125E-3,3.081496E+0,996.587298E-3,3.072307E+0,1.000128E+0,3.064615E+0,999.097648E-3,3.058468E+0,29.197198E-3,8.145160E+0,1.000000E+0,1.000000E+0,73.716528E+0,73.810515E+0,2.032946E+0,72.984525E+0,73.079764E+0,2.053746E+0,72.736536E+0,73.300482E+0,2.066976E+0,73.009657E+0,73.423107E+0,2.068113E+0
