date,time,ahu_dp,ahu1_cc_out_rtd,ahu1_f_cc,ahu1_f_ra,ahu1_fan_power,ahu1_on,ahu1_p_down,ahu1_t_ra,ahu1_vfd,ahu2_cc_out_rtd,ahu2_f_cc,ahu2_f_ra,ahu2_fan_power,ahu2_on,ahu2_p_down,ahu2_t_ra,ahu2_vfd,ch1_c_out_rtd,ch1_e_in_rtd,ch1_e_out_rtd,ch1_f_c,ch1_f_e,ch1_on,ch1_power,ch1_t_reset,ch1_t_sp,ch2_c_out_rtd,ch2_e_out_rtd,ch2_f_c,ch2_f_e,ch2_on,ch2_power,ch2_t_reset,ch2_t_sp,cl_f,cw_in_rtd,d15_pos_c,d15_pos_fb,d16_pos_c,d16_pos_fb,d17_pos_c,d17_pos_fb,d18_pos_c,d18_pos_fb,d2_pos_c,d2_pos_fb,d3_pos_c,d3_pos_fb,d4_pos_c,d4_pos_fb,d5_pos_c,d5_pos_fb,d6_pos_c,d6_pos_fb,d7_pos_c,d7_pos_fb,d8_pos_c,d8_pos_fb,dx_ds_c,dx_m_cs,dx_m_din,dx_m_sclk,dx_m_spi,dx_sp_cs,dx_sp_din,dx_sp_sclk,dx_sp_spi,dx_z_cs,dx_z_din,dx_z_sclk,dx_z_spi,exf1_f,exf1_on,exf1_power,exf1_t_in,exf1_vfd,exf2_f,exf2_on,exf2_power,exf2_t_in,exf2_vfd,hw_rtd,hx1_f_hw,hx1_f_pg,hx1_hw_rtd,hx1_pg_rtd,hx2_cw_rtd,hx2_hw_rtd,hx3_cw_rtd,hx3_f_cw,hx3_f_pg,hx3_pg_rtd,indoor_p,indoor_rh,indoor_rtd,oau_cc_rtd,oau_heat_c,oau_hs_rtd,oau_in_rtd,oau_on,oau_out_rtd,oau_p_down,oau_power,oau_rh,oau_vfd,outdoor_rh,outdoor_rtd,pl_f,pl_in_rtd,pl_out_rtd,pump1_on,pump1_p_down,pump1_p_up,pump1_power,pump1_vfd,pump2_on,pump2_p_down,pump2_p_up,pump2_power,pump2_vfd,pump3_dp,pump3_on,pump3_out_rtd,pump3_p_down,pump3_p_up,pump3_power,pump3_vfd,pump4_on,pump4_out_rtd,pump4_p_down,pump4_p_up,pump4_power,pump4_vfd,pump5_on,pump5_p_down,pump5_p_up,pump5_power,pump5_vfd,sl_f,sl_out_rtd,ts_f,ts_in_rtd,ts_meter,ts_out_rtd,v1_pos_c,v1_pos_fb,v10_pos_c,v10_pos_fb,v11_pos_c,v11_pos_fb,v12_pos_c,v12_pos_fb,v13_pos_c,v13_pos_fb,v14_pos_fb,v15_pos_fb,v16_pos_fb,v17_pos_fb,v18_pos_c,v18_pos_fb,v19_pos_c,v19_pos_fb,v20_pos_c,v20_pos_fb,v3_pos_c,v3_pos_fb,v4_pos_c,v4_pos_fb,v5_pos_c,v5_pos_fb,v6_pos_c,v6_pos_fb,v7_pos_c,v7_pos_fb,v8_pos_c,v8_pos_fb,v9_pos_c,v9_pos_fb,vav1_f,vav1_t_out,vav2_f,vav2_t_out,vav3_f,vav3_t_out,vav4_f,vav4_t_out,vch1_pos_fb,vch2_pos_fb,vsh_in,vsh_out,zs1_heat_rtd,zs1_out_rtd,zs1_rh,zs2_heat_rtd,zs2_out_rtd,zs2_rh,zs3_heat_rtd,zs3_out_rtd,zs3_rh,zs4_heat_rtd,zs4_out_rtd,zs4_rh
 10/25/2017,16:54:58.118,1.566973E-3,73.698367E+0,3.987563E-3,998.314431E-3,1.007421E+0,0.000000E+0,1.016659E+0,3.113896E+0,0.000000E+0,73.249093E+0,3.975889E-3,998.072792E-3,992.557163E-3,0.000000E+0,1.068376E+0,2.785857E+0,0.000000E+0,80.208211E+0,30.286421E+0,71.377167E+0,3.974009E-3,3.969469E-3,0.000000E+0,1.022953E+0,1.000000E+0,44.000000E+0,97.776569E+0,23.520323E+0,8.729825E-3,12.876206E-3,1.000000E+0,2.651870E+0,1.000000E+0,20.000000E+0,6.654297E-3,42.455293E+0,0.000000E+0,2.555284E+0,0.000000E+0,1.987746E+0,0.000000E+0,1.982653E+0,0.000000E+0,1.988874E+0,10.000000E+0,9.011431E+0,0.000000E+0,-213.457492E-3,0.000000E+0,136.911806E-3,0.000000E+0,135.753028E-3,0.000000E+0,155.618475E-3,0.000000E+0,-182.140768E-3,0.000000E+0,2.188137E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.017188E-3,0.000000E+0,1.012095E+0,3.096735E+0,0.000000E+0,998.807992E-3,0.000000E+0,1.012469E+0,3.069893E+0,0.000000E+0,242.633625E+0,10.751028E-3,3.983270E-3,93.981198E+0,73.659565E+0,75.681562E+0,104.856642E+0,81.678965E+0,3.976653E-3,3.984956E-3,67.396908E+0,4.470214E+0,1.701926E+0,77.052458E+0,75.795108E+0,0.000000E+0,75.251513E+0,77.527046E+0,0.000000E+0,74.651045E+0,1.072592E+0,1.008412E+0,2.061085E+0,60.000000E+0,45.000000E+0,60.300000E+0,10.905735E-3,68.410345E+0,29.982649E+0,0.000000E+0,1.327385E+0,1.336553E+0,1.006962E+0,60.000000E+0,1.000000E+0,1.353869E+0,670.912930E-3,2.047544E+0,60.000000E+0,1.887660E+0,0.000000E+0,72.708925E+0,1.060993E+0,1.063505E+0,1.010489E+0,50.000000E+0,1.000000E+0,85.369816E+0,2.690077E+0,2.514608E+0,1.234658E+0,27.000000E+0,0.000000E+0,1.334757E+0,1.326050E+0,1.001150E+0,60.000000E+0,3.990924E-3,47.105988E+0,9.238847E-3,23.776886E+0,4.495022E+0,30.037922E+0,0.000000E+0,-3.148020E-3,0.000000E+0,44.649162E-3,0.000000E+0,26.353531E-3,0.000000E+0,22.359414E-3,0.000000E+0,17.463400E-3,2.021028E+0,2.013748E+0,2.018354E+0,2.023540E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.981670E+0,5.777091E+0,0.000000E+0,84.338902E-3,0.000000E+0,44.366984E-3,9.500000E+0,9.792088E+0,0.000000E+0,26.804479E-3,10.000000E+0,9.777077E+0,0.000000E+0,43.521790E-3,997.134425E-3,3.081238E+0,997.778105E-3,3.071148E+0,995.943618E-3,3.062265E+0,998.244772E-3,3.059932E+0,29.197198E-3,8.101019E+0,1.000000E+0,1.000000E+0,73.719523E+0,73.810937E+0,2.027513E+0,72.985882E+0,73.082479E+0,2.056699E+0,72.738174E+0,73.305490E+0,2.067806E+0,73.011669E+0,73.423856E+0,2.066086E+0
 10/25/2017,16:55:08.118,1.244936E-3,73.692891E+0,3.981077E-3,997.766717E-3,1.009976E+0,0.000000E+0,1.017841E+0,3.112173E+0,0.000000E+0,73.255458E+0,3.981531E-3,997.476750E-3,1.007902E+0,0.000000E+0,1.066443E+0,2.790755E+0,0.000000E+0,80.210132E+0,30.280707E+0,71.397940E+0,3.976084E-3,3.968042E-3,0.000000E+0,1.024610E+0,1.000000E+0,44.000000E+0,97.821413E+0,23.513920E+0,8.763613E-3,12.876724E-3,1.000000E+0,2.655368E+0,1.000000E+0,20.000000E+0,6.633085E-3,42.453617E+0,0.000000E+0,2.556992E+0,0.000000E+0,1.987617E+0,0.000000E+0,1.981847E+0,0.000000E+0,1.987907E+0,10.000000E+0,8.990926E+0,0.000000E+0,-223.789926E-3,0.000000E+0,137.780889E-3,0.000000E+0,137.233689E-3,0.000000E+0,163.416389E-3,0.000000E+0,-177.339572E-3,0.000000E+0,2.184947E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.920636E-3,0.000000E+0,999.444221E-3,3.097282E+0,0.000000E+0,997.890749E-3,0.000000E+0,1.005230E+0,3.068767E+0,0.000000E+0,242.614230E+0,7.485525E-3,3.982945E-3,93.987399E+0,73.657552E+0,75.682826E+0,104.867937E+0,81.680371E+0,3.982102E-3,3.980091E-3,67.396627E+0,4.463125E+0,1.705214E+0,77.083134E+0,75.796466E+0,0.000000E+0,75.252918E+0,77.518896E+0,0.000000E+0,74.653339E+0,1.068439E+0,1.004883E+0,2.063142E+0,60.000000E+0,45.000000E+0,60.300000E+0,10.905800E-3,68.409924E+0,29.976472E+0,0.000000E+0,1.333515E+0,1.341854E+0,999.961525E-3,60.000000E+0,1.000000E+0,1.357315E+0,672.494712E-3,2.031295E+0,60.000000E+0,1.879827E+0,0.000000E+0,72.710189E+0,1.061599E+0,1.065932E+0,1.002310E+0,50.000000E+0,1.000000E+0,85.328025E+0,2.685128E+0,2.509161E+0,1.221962E+0,27.000000E+0,0.000000E+0,1.333448E+0,1.326561E+0,1.009645E+0,60.000000E+0,3.990016E-3,47.107525E+0,9.221467E-3,23.773592E+0,4.523053E+0,30.037875E+0,0.000000E+0,-19.104551E-3,0.000000E+0,47.226011E-3,0.000000E+0,24.420893E-3,0.000000E+0,18.300876E-3,0.000000E+0,14.886550E-3,2.021060E+0,2.013619E+0,2.018354E+0,2.023798E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.978804E+0,5.778574E+0,0.000000E+0,89.657746E-3,0.000000E+0,43.367686E-3,9.500000E+0,9.790638E+0,0.000000E+0,24.517525E-3,10.000000E+0,9.773244E+0,0.000000E+0,45.067900E-3,997.005689E-3,3.081560E+0,997.086149E-3,3.071325E+0,999.886155E-3,3.060962E+0,999.596499E-3,3.058902E+0,30.808122E-3,8.075565E+0,1.000000E+0,1.000000E+0,73.718306E+0,73.814447E+0,2.026011E+0,72.983823E+0,73.081543E+0,2.053267E+0,72.737987E+0,73.304554E+0,2.067838E+0,73.014992E+0,73.423294E+0,2.072168E+0
 10/25/2017,16:55:18.118,439.844037E-6,73.694622E+0,3.982634E-3,998.201666E-3,1.010966E+0,0.000000E+0,1.016276E+0,3.111303E+0,0.000000E+0,73.254616E+0,3.981272E-3,998.137229E-3,990.595131E-3,0.000000E+0,1.064974E+0,2.794025E+0,0.000000E+0,80.209148E+0,30.290555E+0,71.331082E+0,3.976214E-3,3.973555E-3,0.000000E+0,1.027382E+0,1.000000E+0,44.000000E+0,97.782962E+0,23.519720E+0,8.767439E-3,12.873482E-3,1.000000E+0,2.643804E+0,1.000000E+0,20.000000E+0,6.637561E-3,42.456271E+0,0.000000E+0,2.553157E+0,0.000000E+0,1.986102E+0,0.000000E+0,1.982040E+0,0.000000E+0,1.988455E+0,10.000000E+0,8.997429E+0,0.000000E+0,-228.553790E-3,0.000000E+0,137.716513E-3,0.000000E+0,139.937503E-3,0.000000E+0,168.958708E-3,0.000000E+0,-196.254349E-3,0.000000E+0,2.183722E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.534428E-3,0.000000E+0,574.065361E-3,3.096204E+0,0.000000E+0,997.762013E-3,0.000000E+0,994.539486E-3,3.070489E+0,0.000000E+0,242.627980E+0,5.241070E-3,3.980999E-3,93.991344E+0,73.653667E+0,75.685167E+0,104.879845E+0,81.685433E+0,3.979572E-3,3.975226E-3,67.399760E+0,4.463448E+0,1.699235E+0,77.095639E+0,75.796466E+0,0.000000E+0,75.251092E+0,77.512245E+0,0.000000E+0,74.652731E+0,1.071378E+0,1.012100E+0,2.061436E+0,60.000000E+0,45.000000E+0,60.300000E+0,10.898926E-3,68.409176E+0,29.972803E+0,0.000000E+0,1.327114E+0,1.341119E+0,1.009023E+0,60.000000E+0,1.000000E+0,1.365547E+0,669.442990E-3,2.004199E+0,60.000000E+0,1.890416E+0,0.000000E+0,72.710470E+0,1.062382E+0,1.066139E+0,1.009754E+0,50.000000E+0,1.000000E+0,85.344347E+0,2.683068E+0,2.502771E+0,1.216644E+0,27.000000E+0,0.000000E+0,1.329167E+0,1.330779E+0,1.002523E+0,60.000000E+0,3.987551E-3,47.104218E+0,9.244100E-3,23.761390E+0,4.592001E+0,30.036807E+0,0.000000E+0,-8.692512E-3,0.000000E+0,44.327056E-3,0.000000E+0,21.393095E-3,0.000000E+0,18.236455E-3,0.000000E+0,16.110554E-3,2.021092E+0,2.013523E+0,2.018322E+0,2.023540E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.980710E+0,5.776834E+0,0.000000E+0,83.984312E-3,0.000000E+0,43.045332E-3,9.500000E+0,9.792442E+0,0.000000E+0,15.820658E-3,10.000000E+0,9.768799E+0,0.000000E+0,44.423688E-3,996.619481E-3,3.081834E+0,998.244772E-3,3.070826E+0,996.764309E-3,3.062491E+0,999.097648E-3,3.059819E+0,33.707786E-3,8.034968E+0,1.000000E+0,1.000000E+0,73.719055E+0,73.814307E+0,2.028839E+0,72.990141E+0,73.082619E+0,2.050345E+0,72.738174E+0,73.307128E+0,2.066273E+0,73.014384E+0,73.429519E+0,2.066501E+0
 10/25/2017,16:55:28.118,1.244936E-3,73.694529E+0,3.985033E-3,999.136002E-3,1.004004E+0,0.000000E+0,1.014551E+0,3.111206E+0,0.000000E+0,73.253820E+0,3.981985E-3,997.476750E-3,998.172080E-3,0.000000E+0,1.061668E+0,2.778527E+0,0.000000E+0,80.213881E+0,30.283494E+0,71.436961E+0,3.976149E-3,3.973295E-3,0.000000E+0,1.025869E+0,1.000000E+0,44.000000E+0,97.734405E+0,23.517678E+0,8.777232E-3,12.873158E-3,1.000000E+0,2.648340E+0,1.000000E+0,20.000000E+0,6.659227E-3,42.455991E+0,0.000000E+0,2.554962E+0,0.000000E+0,1.989035E+0,0.000000E+0,1.981718E+0,0.000000E+0,1.988906E+0,10.000000E+0,8.985422E+0,0.000000E+0,-231.965747E-3,0.000000E+0,137.265877E-3,0.000000E+0,137.362442E-3,0.000000E+0,177.465523E-3,0.000000E+0,-190.260910E-3,0.000000E+0,2.180403E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.840176E-3,0.000000E+0,681.675900E-3,3.096477E+0,0.000000E+0,998.116036E-3,0.000000E+0,996.744759E-3,3.070826E+0,0.000000E+0,242.637678E+0,6.874721E-3,3.983075E-3,93.996841E+0,73.654697E+0,75.687509E+0,104.892600E+0,81.684683E+0,3.978729E-3,3.980286E-3,67.399900E+0,4.471180E+0,1.699380E+0,77.084774E+0,75.798854E+0,0.000000E+0,75.252309E+0,77.503674E+0,0.000000E+0,74.654275E+0,1.063823E+0,1.003766E+0,2.063317E+0,60.000000E+0,45.000000E+0,60.300000E+0,10.915852E-3,68.408474E+0,29.970480E+0,0.000000E+0,1.333723E+0,1.341056E+0,1.004900E+0,60.000000E+0,1.000000E+0,1.357761E+0,667.349925E-3,2.016885E+0,60.000000E+0,1.893478E+0,0.000000E+0,72.711827E+0,1.063627E+0,1.067528E+0,1.011208E+0,50.000000E+0,1.000000E+0,85.408464E+0,2.680370E+0,2.505614E+0,1.215542E+0,27.000000E+0,0.000000E+0,1.333831E+0,1.333064E+0,1.008080E+0,60.000000E+0,3.989497E-3,47.101329E+0,9.307266E-3,23.762550E+0,4.593612E+0,30.032487E+0,0.000000E+0,13.388748E-3,0.000000E+0,44.939057E-3,0.000000E+0,19.750354E-3,0.000000E+0,15.466341E-3,0.000000E+0,15.369710E-3,2.020867E+0,2.013458E+0,2.018451E+0,2.023862E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.986627E+0,5.777253E+0,0.000000E+0,88.207152E-3,0.000000E+0,41.723680E-3,9.500000E+0,9.792636E+0,0.000000E+0,19.363826E-3,10.000000E+0,9.756430E+0,0.000000E+0,42.007891E-3,996.571205E-3,3.080788E+0,998.341324E-3,3.072339E+0,996.619481E-3,3.064792E+0,999.049372E-3,3.057470E+0,24.364424E-3,8.044311E+0,1.000000E+0,1.000000E+0,73.723174E+0,73.818520E+0,2.031700E+0,72.987193E+0,73.084538E+0,2.048222E+0,72.741123E+0,73.308673E+0,2.071240E+0,73.015741E+0,73.427553E+0,2.066725E+0
 10/25/2017,16:55:38.118,600.862443E-6,73.694856E+0,3.980105E-3,998.346649E-3,1.012131E+0,0.000000E+0,1.015701E+0,3.116426E+0,0.000000E+0,73.256862E+0,3.982050E-3,996.848490E-3,993.514250E-3,0.000000E+0,1.065150E+0,2.785503E+0,0.000000E+0,80.217161E+0,30.277967E+0,71.398408E+0,3.973166E-3,3.967913E-3,0.000000E+0,1.027159E+0,1.000000E+0,44.000000E+0,97.685002E+0,23.514663E+0,8.788581E-3,12.877697E-3,1.000000E+0,2.652828E+0,1.000000E+0,20.000000E+0,6.661692E-3,42.457341E+0,0.000000E+0,2.555059E+0,0.000000E+0,1.985199E+0,0.000000E+0,1.981524E+0,0.000000E+0,1.988745E+0,10.000000E+0,8.984682E+0,0.000000E+0,-235.377703E-3,0.000000E+0,140.066256E-3,0.000000E+0,137.748701E-3,0.000000E+0,172.986556E-3,0.000000E+0,-197.478815E-3,0.000000E+0,2.187073E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.001096E-3,0.000000E+0,710.523267E-3,3.097878E+0,0.000000E+0,998.840176E-3,0.000000E+0,1.007547E+0,3.069056E+0,0.000000E+0,242.632467E+0,6.955742E-3,3.985410E-3,94.003229E+0,73.654884E+0,75.686525E+0,104.900036E+0,81.684730E+0,3.978729E-3,3.983594E-3,67.401443E+0,4.482779E+0,1.706069E+0,77.072128E+0,75.804051E+0,0.000000E+0,75.253433E+0,77.494681E+0,0.000000E+0,74.652777E+0,1.075994E+0,1.006464E+0,2.059842E+0,60.000000E+0,45.000000E+0,60.300000E+0,10.925580E-3,68.411888E+0,29.968437E+0,0.000000E+0,1.335846E+0,1.344393E+0,1.005779E+0,60.000000E+0,1.000000E+0,1.355719E+0,668.196737E-3,2.019920E+0,60.000000E+0,1.889239E+0,0.000000E+0,72.710049E+0,1.060274E+0,1.060951E+0,998.491608E-3,50.000000E+0,1.000000E+0,85.492703E+0,2.683148E+0,2.506110E+0,1.216501E+0,27.000000E+0,0.000000E+0,1.338430E+0,1.329133E+0,1.003241E+0,60.000000E+0,3.989627E-3,47.103006E+0,9.345982E-3,23.760555E+0,4.612299E+0,30.033695E+0,0.000000E+0,27.088801E-3,0.000000E+0,44.649162E-3,0.000000E+0,18.751825E-3,0.000000E+0,14.435602E-3,0.000000E+0,16.658134E-3,2.021157E+0,2.013587E+0,2.018386E+0,2.023798E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.994328E+0,5.776253E+0,0.000000E+0,81.147596E-3,0.000000E+0,42.561801E-3,9.500000E+0,9.792507E+0,0.000000E+0,18.880667E-3,10.000000E+0,9.738359E+0,0.000000E+0,43.489580E-3,997.118333E-3,3.082123E+0,998.518336E-3,3.072999E+0,999.306843E-3,3.062893E+0,999.355119E-3,3.061123E+0,25.008794E-3,7.999848E+0,1.000000E+0,1.000000E+0,73.721817E+0,73.822826E+0,2.027033E+0,72.987754E+0,73.086457E+0,2.046322E+0,72.738642E+0,73.310919E+0,2.061194E+0,73.016209E+0,73.426851E+0,2.072966E+0
 10/25/2017,16:55:48.118,3.660212E-3,73.695605E+0,3.977770E-3,998.201666E-3,1.010199E+0,0.000000E+0,1.018304E+0,3.116297E+0,0.000000E+0,73.257190E+0,3.976797E-3,997.476750E-3,984.230495E-3,0.000000E+0,1.069589E+0,2.768797E+0,0.000000E+0,80.216833E+0,30.269653E+0,71.113014E+0,3.979716E-3,3.971998E-3,0.000000E+0,1.022507E+0,1.000000E+0,44.000000E+0,97.707564E+0,23.501116E+0,8.770033E-3,12.869980E-3,1.000000E+0,2.652397E+0,1.000000E+0,20.000000E+0,6.610835E-3,42.456178E+0,0.000000E+0,2.551869E+0,0.000000E+0,1.987843E+0,0.000000E+0,1.981976E+0,0.000000E+0,1.987939E+0,10.000000E+0,8.981173E+0,0.000000E+0,-231.289793E-3,0.000000E+0,140.420327E-3,0.000000E+0,138.328090E-3,0.000000E+0,152.653979E-3,0.000000E+0,-195.674339E-3,0.000000E+0,2.190779E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.387303E-3,0.000000E+0,691.547261E-3,3.097314E+0,0.000000E+0,999.451671E-3,0.000000E+0,1.005502E+0,3.069555E+0,0.000000E+0,242.613313E+0,8.487553E-3,3.981778E-3,94.005907E+0,73.653059E+0,75.691535E+0,104.915850E+0,81.687917E+0,3.978664E-3,3.977951E-3,67.402331E+0,4.476013E+0,1.702539E+0,77.092127E+0,75.805737E+0,0.000000E+0,75.250577E+0,77.492386E+0,0.000000E+0,74.653854E+0,1.078422E+0,1.006320E+0,2.059603E+0,60.000000E+0,45.000000E+0,60.300000E+0,10.916242E-3,68.410672E+0,29.964628E+0,0.000000E+0,1.332541E+0,1.336904E+0,1.005108E+0,60.000000E+0,1.000000E+0,1.357953E+0,669.858408E-3,2.031391E+0,60.000000E+0,1.871462E+0,0.000000E+0,72.710797E+0,1.063946E+0,1.065788E+0,1.003380E+0,50.000000E+0,1.000000E+0,85.518734E+0,2.680226E+0,2.507547E+0,1.218768E+0,27.000000E+0,0.000000E+0,1.328513E+0,1.331306E+0,1.004455E+0,60.000000E+0,3.992157E-3,47.101143E+0,9.293647E-3,23.758745E+0,4.617132E+0,30.030954E+0,0.000000E+0,48.202999E-3,0.000000E+0,44.906847E-3,0.000000E+0,18.139823E-3,0.000000E+0,15.562973E-3,0.000000E+0,18.397508E-3,2.020963E+0,2.013555E+0,2.018386E+0,2.023572E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.997319E+0,5.767453E+0,0.000000E+0,82.082423E-3,0.000000E+0,43.657805E-3,9.500000E+0,9.792797E+0,0.000000E+0,18.816246E-3,10.000000E+0,9.712751E+0,0.000000E+0,44.906847E-3,996.941321E-3,3.081109E+0,997.939024E-3,3.070762E+0,1.000288E+0,3.063376E+0,999.612591E-3,3.058918E+0,30.163752E-3,7.948940E+0,1.000000E+0,1.000000E+0,73.722004E+0,73.827179E+0,2.025931E+0,72.992388E+0,73.088423E+0,2.051367E+0,72.739906E+0,73.311996E+0,2.058127E+0,73.015086E+0,73.430502E+0,2.068305E+0
 10/25/2017,16:55:58.118,278.825630E-6,73.697524E+0,3.984579E-3,998.797708E-3,1.013824E+0,0.000000E+0,1.017202E+0,3.110626E+0,0.000000E+0,73.257049E+0,3.981013E-3,997.831154E-3,988.457635E-3,0.000000E+0,1.066491E+0,2.775306E+0,0.000000E+0,80.218380E+0,30.276016E+0,71.077270E+0,3.969858E-3,3.972258E-3,0.000000E+0,1.027270E+0,1.000000E+0,44.000000E+0,97.838148E+0,23.505384E+0,8.734495E-3,12.875881E-3,1.000000E+0,2.652317E+0,1.000000E+0,20.000000E+0,6.604154E-3,42.455247E+0,0.000000E+0,2.554962E+0,0.000000E+0,1.987424E+0,0.000000E+0,1.981428E+0,0.000000E+0,1.988584E+0,10.000000E+0,8.981269E+0,0.000000E+0,-227.652519E-3,0.000000E+0,137.780889E-3,0.000000E+0,137.877454E-3,0.000000E+0,157.906293E-3,0.000000E+0,-199.927747E-3,0.000000E+0,2.189844E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.373508E-3,0.000000E+0,693.432075E-3,3.096188E+0,0.000000E+0,997.890749E-3,0.000000E+0,1.008314E+0,3.071100E+0,0.000000E+0,242.609260E+0,7.112984E-3,3.981259E-3,94.010604E+0,73.655727E+0,75.690786E+0,104.926628E+0,81.690589E+0,3.979248E-3,3.978988E-3,67.398497E+0,4.475369E+0,1.705859E+0,77.072409E+0,75.807422E+0,0.000000E+0,75.249828E+0,77.491824E+0,0.000000E+0,74.654463E+0,1.080100E+0,1.009370E+0,2.064226E+0,60.000000E+0,44.000000E+0,60.300000E+0,10.918446E-3,68.411841E+0,29.963235E+0,0.000000E+0,1.328375E+0,1.341231E+0,1.002567E+0,60.000000E+0,1.000000E+0,1.356772E+0,669.043550E-3,2.022796E+0,60.000000E+0,1.877925E+0,0.000000E+0,72.708972E+0,1.062158E+0,1.061222E+0,1.010968E+0,50.000000E+0,1.000000E+0,85.484682E+0,2.686038E+0,2.503857E+0,1.237564E+0,27.000000E+0,0.000000E+0,1.329615E+0,1.332760E+0,1.007856E+0,60.000000E+0,3.989367E-3,47.102494E+0,9.291442E-3,23.754709E+0,4.591679E+0,30.033741E+0,0.000000E+0,44.753809E-3,0.000000E+0,44.488109E-3,0.000000E+0,18.268665E-3,0.000000E+0,15.498552E-3,0.000000E+0,18.558561E-3,2.020867E+0,2.013426E+0,2.018580E+0,2.023894E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.995345E+0,5.735088E+0,0.000000E+0,80.921948E-3,0.000000E+0,43.690040E-3,9.500000E+0,9.794053E+0,0.000000E+0,19.073931E-3,10.000000E+0,9.738262E+0,0.000000E+0,40.848309E-3,997.198793E-3,3.081624E+0,996.893045E-3,3.071374E+0,996.168906E-3,3.063987E+0,999.644775E-3,3.059546E+0,30.808122E-3,8.072343E+0,1.000000E+0,1.000000E+0,73.723502E+0,73.829800E+0,2.028424E+0,72.991218E+0,73.091277E+0,2.047807E+0,72.739485E+0,73.313961E+0,2.061066E+0,73.015835E+0,73.434574E+0,2.069598E+0
 10/25/2017,16:56:08.118,1.566973E-3,73.697805E+0,3.985812E-3,997.960028E-3,1.007389E+0,0.000000E+0,1.014407E+0,3.115636E+0,0.000000E+0,73.260466E+0,3.977576E-3,997.718389E-3,993.960892E-3,0.000000E+0,1.065485E+0,2.809087E+0,0.000000E+0,80.221051E+0,30.283448E+0,71.127096E+0,3.971869E-3,3.967913E-3,0.000000E+0,1.024578E+0,1.000000E+0,44.000000E+0,97.928872E+0,23.503574E+0,8.730733E-3,12.866413E-3,1.000000E+0,2.651327E+0,1.000000E+0,20.000000E+0,6.634447E-3,42.455107E+0,0.000000E+0,2.548775E+0,0.000000E+0,1.986585E+0,0.000000E+0,1.982201E+0,0.000000E+0,1.988423E+0,10.000000E+0,8.988287E+0,0.000000E+0,-231.901370E-3,0.000000E+0,138.328090E-3,0.000000E+0,137.426818E-3,0.000000E+0,174.501027E-3,0.000000E+0,-200.926654E-3,0.000000E+0,2.188040E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.856268E-3,0.000000E+0,671.580922E-3,3.096397E+0,0.000000E+0,998.888452E-3,0.000000E+0,1.002753E+0,3.070810E+0,0.000000E+0,242.601830E+0,7.111816E-3,3.982881E-3,94.016147E+0,73.655914E+0,75.693080E+0,104.936559E+0,81.691245E+0,3.975356E-3,3.974513E-3,67.397141E+0,4.463125E+0,1.706310E+0,77.088099E+0,75.808265E+0,0.000000E+0,75.248704E+0,77.490934E+0,0.000000E+0,74.652871E+0,1.074413E+0,1.004420E+0,2.067096E+0,60.000000E+0,44.000000E+0,60.300000E+0,10.901066E-3,68.409409E+0,29.960819E+0,0.000000E+0,1.332142E+0,1.341966E+0,1.008032E+0,60.000000E+0,1.000000E+0,1.359979E+0,670.433602E-3,2.013386E+0,60.000000E+0,1.893946E+0,0.000000E+0,72.707802E+0,1.061839E+0,1.062164E+0,1.014371E+0,50.000000E+0,1.000000E+0,85.461652E+0,2.683850E+0,2.510790E+0,1.235951E+0,27.000000E+0,0.000000E+0,1.333991E+0,1.326305E+0,1.007760E+0,60.000000E+0,3.989886E-3,47.099046E+0,9.124254E-3,23.748214E+0,4.607144E+0,30.032952E+0,0.000000E+0,2.332001E-3,0.000000E+0,44.327056E-3,0.000000E+0,20.555619E-3,0.000000E+0,16.980240E-3,0.000000E+0,15.208656E-3,2.020899E+0,2.013748E+0,2.018483E+0,2.023669E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.994234E+0,5.697597E+0,0.000000E+0,83.049485E-3,0.000000E+0,44.657103E-3,9.500000E+0,9.793151E+0,0.000000E+0,20.169092E-3,10.000000E+0,9.737811E+0,0.000000E+0,42.619893E-3,996.844769E-3,3.081624E+0,997.939024E-3,3.071309E+0,998.904544E-3,3.065436E+0,996.957413E-3,3.058966E+0,26.619718E-3,8.100696E+0,1.000000E+0,1.000000E+0,73.725702E+0,73.831485E+0,2.027001E+0,72.992996E+0,73.093149E+0,2.047439E+0,72.740935E+0,73.312932E+0,2.066209E+0,73.020702E+0,73.433825E+0,2.070173E+0
 10/25/2017,16:56:18.118,-43.211183E-6,73.696541E+0,3.983801E-3,998.701053E-3,1.009768E+0,0.000000E+0,1.017505E+0,3.115072E+0,0.000000E+0,73.261636E+0,3.981467E-3,997.686170E-3,1.001011E+0,0.000000E+0,1.068136E+0,2.817319E+0,0.000000E+0,80.222550E+0,30.271696E+0,71.314847E+0,3.976603E-3,3.968367E-3,0.000000E+0,1.023272E+0,1.000000E+0,44.000000E+0,97.979217E+0,23.501672E+0,8.725156E-3,12.878216E-3,1.000000E+0,2.650017E+0,1.000000E+0,20.000000E+0,6.609538E-3,42.456783E+0,0.000000E+0,2.555606E+0,0.000000E+0,1.985747E+0,0.000000E+0,1.982008E+0,0.000000E+0,1.988842E+0,10.000000E+0,8.989285E+0,0.000000E+0,-226.268423E-3,0.000000E+0,137.780889E-3,0.000000E+0,138.360278E-3,0.000000E+0,165.027528E-3,0.000000E+0,-190.389802E-3,0.000000E+0,2.186397E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.483855E-3,0.000000E+0,904.084957E-3,3.097089E+0,0.000000E+0,998.260864E-3,0.000000E+0,998.039159E-3,3.070601E+0,0.000000E+0,242.612734E+0,8.992233E-3,3.984178E-3,94.021502E+0,73.657693E+0,75.697201E+0,104.947855E+0,81.692933E+0,3.973540E-3,3.980999E-3,67.397141E+0,4.465703E+0,1.702088E+0,77.079341E+0,75.807516E+0,0.000000E+0,75.250998E+0,77.492948E+0,0.000000E+0,74.655446E+0,1.076809E+0,1.003893E+0,2.065310E+0,60.000000E+0,44.000000E+0,60.300000E+0,10.904179E-3,68.408427E+0,29.962724E+0,0.000000E+0,1.331344E+0,1.335706E+0,1.004341E+0,60.000000E+0,1.000000E+0,1.358671E+0,670.417624E-3,2.034187E+0,60.000000E+0,1.878312E+0,0.000000E+0,72.713933E+0,1.063691E+0,1.067512E+0,1.007118E+0,50.000000E+0,1.000000E+0,85.441953E+0,2.688017E+0,2.514336E+0,1.231592E+0,27.000000E+0,0.000000E+0,1.335843E+0,1.332888E+0,1.010667E+0,60.000000E+0,3.988848E-3,47.101935E+0,9.253179E-3,23.746775E+0,4.510810E+0,30.033509E+0,0.000000E+0,-25.809518E-3,0.000000E+0,51.059075E-3,0.000000E+0,24.388683E-3,0.000000E+0,17.978770E-3,0.000000E+0,14.467812E-3,2.021028E+0,2.013233E+0,2.018451E+0,2.023733E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.993362E+0,5.699274E+0,0.000000E+0,82.372541E-3,0.000000E+0,42.980861E-3,9.500000E+0,9.791637E+0,0.000000E+0,24.002155E-3,10.000000E+0,9.711881E+0,0.000000E+0,48.739910E-3,996.587297E-3,3.080948E+0,996.812585E-3,3.072870E+0,998.421784E-3,3.062378E+0,997.939024E-3,3.059546E+0,26.619718E-3,8.131950E+0,1.000000E+0,1.000000E+0,73.723642E+0,73.831345E+0,2.020913E+0,72.990984E+0,73.092915E+0,2.055502E+0,72.744445E+0,73.312932E+0,2.065011E+0,73.019251E+0,73.436165E+0,2.072663E+0
 10/25/2017,16:56:28.118,1.244936E-3,73.698554E+0,3.986395E-3,997.621733E-3,1.010087E+0,0.000000E+0,1.015749E+0,3.116844E+0,0.000000E+0,73.259343E+0,3.982050E-3,997.347876E-3,1.010933E+0,0.000000E+0,1.067641E+0,2.828515E+0,0.000000E+0,80.225455E+0,30.261199E+0,71.469197E+0,3.972063E-3,3.968626E-3,0.000000E+0,1.024084E+0,1.000000E+0,44.000000E+0,97.960367E+0,23.498518E+0,8.739164E-3,12.876789E-3,1.000000E+0,2.658323E+0,1.000000E+0,20.000000E+0,6.622187E-3,42.456876E+0,0.000000E+0,2.560988E+0,0.000000E+0,1.988229E+0,0.000000E+0,1.982330E+0,0.000000E+0,1.988520E+0,10.000000E+0,8.991506E+0,0.000000E+0,-226.847812E-3,0.000000E+0,140.001880E-3,0.000000E+0,138.199337E-3,0.000000E+0,166.058657E-3,0.000000E+0,-178.757375E-3,0.000000E+0,2.184399E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,997.858565E-3,0.000000E+0,1.000323E+0,3.096445E+0,0.000000E+0,998.437876E-3,0.000000E+0,1.012645E+0,3.069780E+0,0.000000E+0,242.616594E+0,14.427313E-3,3.980545E-3,94.025542E+0,73.658675E+0,75.699589E+0,104.959010E+0,81.692980E+0,3.978340E-3,3.980026E-3,67.395037E+0,4.464414E+0,1.705891E+0,77.090956E+0,75.807329E+0,0.000000E+0,75.248002E+0,77.493276E+0,0.000000E+0,74.657552E+0,1.079636E+0,1.005698E+0,2.068849E+0,60.000000E+0,44.000000E+0,60.300000E+0,10.895943E-3,68.410953E+0,29.956686E+0,0.000000E+0,1.328407E+0,1.340928E+0,1.004325E+0,60.000000E+0,1.000000E+0,1.357618E+0,669.602766E-3,2.044237E+0,60.000000E+0,1.901343E+0,0.000000E+0,72.711125E+0,1.062110E+0,1.068518E+0,1.006559E+0,50.000000E+0,1.000000E+0,85.454335E+0,2.689327E+0,2.508905E+0,1.226689E+0,27.000000E+0,0.000000E+0,1.332665E+0,1.325842E+0,1.009150E+0,60.000000E+0,3.989497E-3,47.098767E+0,9.343323E-3,23.744131E+0,4.529174E+0,30.029608E+0,0.000000E+0,-9.852987E-3,0.000000E+0,42.780946E-3,0.000000E+0,24.549736E-3,0.000000E+0,19.299405E-3,0.000000E+0,14.532233E-3,2.021060E+0,2.013555E+0,2.018322E+0,2.023927E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.995130E+0,5.699112E+0,0.000000E+0,83.017250E-3,0.000000E+0,44.624867E-3,9.500000E+0,9.791476E+0,0.000000E+0,25.065106E-3,10.000000E+0,9.700059E+0,0.000000E+0,45.486638E-3,996.812585E-3,3.081994E+0,997.053965E-3,3.073015E+0,996.587297E-3,3.063038E+0,999.837879E-3,3.059095E+0,31.130307E-3,8.166103E+0,1.000000E+0,1.000000E+0,73.723970E+0,73.832000E+0,2.023006E+0,72.994119E+0,73.097502E+0,2.051175E+0,72.741403E+0,73.318829E+0,2.062615E+0,73.019579E+0,73.434012E+0,2.071290E+0
 10/25/2017,16:56:38.118,1.083918E-3,73.702392E+0,3.981077E-3,998.024464E-3,997.137385E-3,0.000000E+0,1.016228E+0,3.116087E+0,0.000000E+0,73.256347E+0,3.979002E-3,998.040574E-3,999.400343E-3,0.000000E+0,1.067992E+0,2.840742E+0,0.000000E+0,80.226393E+0,30.261663E+0,71.326918E+0,3.977770E-3,3.971544E-3,0.000000E+0,1.022619E+0,1.000000E+0,44.000000E+0,97.926474E+0,23.493925E+0,8.746233E-3,12.879837E-3,1.000000E+0,2.657077E+0,1.000000E+0,20.000000E+0,6.622641E-3,42.455619E+0,0.000000E+0,2.559183E+0,0.000000E+0,1.987843E+0,0.000000E+0,1.982234E+0,0.000000E+0,1.987585E+0,10.000000E+0,8.990122E+0,0.000000E+0,-225.045269E-3,0.000000E+0,136.461170E-3,0.000000E+0,135.849593E-3,0.000000E+0,163.706394E-3,0.000000E+0,-179.176271E-3,0.000000E+0,2.182917E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.081556E-3,0.000000E+0,992.751501E-3,3.096655E+0,0.000000E+0,998.872360E-3,0.000000E+0,997.367989E-3,3.070328E+0,0.000000E+0,242.619006E+0,16.069499E-3,3.982297E-3,94.028877E+0,73.659939E+0,75.699495E+0,104.972518E+0,81.698276E+0,3.979313E-3,3.983659E-3,67.388352E+0,4.464414E+0,1.708841E+0,77.080933E+0,75.806954E+0,0.000000E+0,75.249547E+0,77.493089E+0,0.000000E+0,74.659331E+0,1.076649E+0,1.008635E+0,2.062967E+0,60.000000E+0,44.000000E+0,60.300000E+0,10.880638E-3,68.412402E+0,29.953992E+0,0.000000E+0,1.331504E+0,1.340529E+0,1.003158E+0,60.000000E+0,1.000000E+0,1.360091E+0,670.273826E-3,2.044556E+0,60.000000E+0,1.881423E+0,0.000000E+0,72.708364E+0,1.062940E+0,1.065660E+0,1.005696E+0,50.000000E+0,1.000000E+0,85.504898E+0,2.689598E+0,2.515630E+0,1.234770E+0,27.000000E+0,0.000000E+0,1.337839E+0,1.331546E+0,1.005972E+0,60.000000E+0,3.988135E-3,47.095692E+0,9.452209E-3,23.741301E+0,4.566548E+0,30.033370E+0,0.000000E+0,-18.266430E-3,0.000000E+0,43.972739E-3,0.000000E+0,24.292051E-3,0.000000E+0,19.106141E-3,0.000000E+0,14.274548E-3,2.020770E+0,2.013329E+0,2.018612E+0,2.023572E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.000101E+0,5.700821E+0,0.000000E+0,83.081721E-3,0.000000E+0,43.045332E-3,9.500000E+0,9.791927E+0,0.000000E+0,24.646368E-3,10.000000E+0,9.700285E+0,0.000000E+0,49.674018E-3,996.394194E-3,3.081882E+0,996.989597E-3,3.071325E+0,1.000176E+0,3.062346E+0,997.890749E-3,3.060833E+0,23.397869E-3,8.184468E+0,1.000000E+0,1.000000E+0,73.725655E+0,73.831906E+0,2.024732E+0,72.994915E+0,73.094834E+0,2.050425E+0,72.745194E+0,73.316863E+0,2.062535E+0,73.022153E+0,73.438927E+0,2.072008E+0
 10/25/2017,16:56:48.118,3.016139E-3,73.701550E+0,3.980364E-3,997.202893E-3,1.000539E+0,0.000000E+0,1.016531E+0,3.115958E+0,0.000000E+0,73.261215E+0,3.982893E-3,997.057910E-3,1.006563E+0,0.000000E+0,1.068823E+0,2.832221E+0,0.000000E+0,80.226861E+0,30.260595E+0,71.147635E+0,3.969469E-3,3.968107E-3,0.000000E+0,1.024180E+0,1.000000E+0,44.000000E+0,97.913453E+0,23.495641E+0,8.745130E-3,12.893910E-3,1.000000E+0,2.648388E+0,1.000000E+0,20.000000E+0,6.609149E-3,42.456317E+0,0.000000E+0,2.562051E+0,0.000000E+0,1.986328E+0,0.000000E+0,1.982298E+0,0.000000E+0,1.988874E+0,10.000000E+0,8.991345E+0,0.000000E+0,-225.238398E-3,0.000000E+0,139.679997E-3,0.000000E+0,137.330253E-3,0.000000E+0,168.733148E-3,0.000000E+0,-199.315514E-3,0.000000E+0,2.187202E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.162016E-3,0.000000E+0,745.552217E-3,3.096590E+0,0.000000E+0,998.083852E-3,0.000000E+0,984.439972E-3,3.070810E+0,0.000000E+0,242.600093E+0,14.177110E-3,3.984243E-3,94.031085E+0,73.660922E+0,75.701743E+0,104.983296E+0,81.699682E+0,3.978599E-3,3.982426E-3,67.391250E+0,4.459581E+0,1.706165E+0,77.076297E+0,75.806673E+0,0.000000E+0,75.251139E+0,77.491168E+0,0.000000E+0,74.661063E+0,1.069094E+0,1.010360E+0,2.060432E+0,60.000000E+0,44.000000E+0,60.300000E+0,10.898861E-3,68.412028E+0,29.952041E+0,0.000000E+0,1.326332E+0,1.341327E+0,1.005331E+0,60.000000E+0,1.000000E+0,1.367110E+0,670.401646E-3,2.038964E+0,60.000000E+0,1.880439E+0,0.000000E+0,72.713980E+0,1.063132E+0,1.063218E+0,1.012805E+0,50.000000E+0,1.000000E+0,85.526145E+0,2.686229E+0,2.511844E+0,1.220972E+0,27.000000E+0,0.000000E+0,1.332825E+0,1.330204E+0,1.006515E+0,60.000000E+0,3.987292E-3,47.096857E+0,9.307655E-3,23.738934E+0,4.583624E+0,30.030815E+0,0.000000E+0,-32.514484E-3,0.000000E+0,42.040102E-3,0.000000E+0,23.518996E-3,0.000000E+0,18.236455E-3,0.000000E+0,14.016864E-3,2.020770E+0,2.013458E+0,2.018290E+0,2.023701E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.002713E+0,5.699951E+0,0.000000E+0,83.081721E-3,0.000000E+0,42.142740E-3,9.500000E+0,9.793087E+0,0.000000E+0,22.101729E-3,10.000000E+0,9.699608E+0,0.000000E+0,43.006420E-3,997.021781E-3,3.081383E+0,997.633277E-3,3.071937E+0,996.201090E-3,3.066031E+0,997.230977E-3,3.059111E+0,28.230643E-3,8.229899E+0,1.000000E+0,1.000000E+0,73.727574E+0,73.833685E+0,2.027417E+0,72.996927E+0,73.097830E+0,2.055023E+0,72.745381E+0,73.320654E+0,2.060235E+0,73.023603E+0,73.440612E+0,2.069438E+0
 10/25/2017,16:56:58.118,117.807224E-6,73.704499E+0,3.978354E-3,998.539960E-3,1.008826E+0,0.000000E+0,1.015525E+0,3.116297E+0,0.000000E+0,73.261636E+0,3.983088E-3,996.800162E-3,1.011460E+0,0.000000E+0,1.067545E+0,2.815982E+0,0.000000E+0,80.231032E+0,30.250051E+0,71.043211E+0,3.976992E-3,3.966291E-3,0.000000E+0,1.025582E+0,1.000000E+0,44.000000E+0,97.923748E+0,23.497543E+0,8.745649E-3,12.876011E-3,1.000000E+0,2.653052E+0,1.000000E+0,20.000000E+0,6.619463E-3,42.459715E+0,0.000000E+0,2.566304E+0,0.000000E+0,1.986811E+0,0.000000E+0,1.982330E+0,0.000000E+0,1.987810E+0,10.000000E+0,8.995723E+0,0.000000E+0,-227.910025E-3,0.000000E+0,137.780889E-3,0.000000E+0,137.684324E-3,0.000000E+0,166.251994E-3,0.000000E+0,-197.188810E-3,0.000000E+0,2.188104E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.499947E-3,0.000000E+0,720.554362E-3,3.097314E+0,0.000000E+0,997.407989E-3,0.000000E+0,994.731249E-3,3.069748E+0,0.000000E+0,242.574667E+0,12.150973E-3,3.979702E-3,94.037004E+0,73.662654E+0,75.703194E+0,104.991957E+0,81.700761E+0,3.980091E-3,3.977432E-3,67.385687E+0,4.460870E+0,1.709002E+0,77.072269E+0,75.806346E+0,0.000000E+0,75.251607E+0,77.488498E+0,0.000000E+0,74.661532E+0,1.072736E+0,1.003015E+0,2.063254E+0,60.000000E+0,44.000000E+0,60.300000E+0,10.914361E-3,68.409129E+0,29.948650E+0,0.000000E+0,1.333978E+0,1.337239E+0,999.801706E-3,60.000000E+0,1.000000E+0,1.360250E+0,673.724987E-3,2.029250E+0,60.000000E+0,1.881826E+0,0.000000E+0,72.711125E+0,1.061998E+0,1.066235E+0,1.004626E+0,50.000000E+0,1.000000E+0,85.558322E+0,2.683259E+0,2.501349E+0,1.225124E+0,27.000000E+0,0.000000E+0,1.332202E+0,1.328542E+0,1.007409E+0,60.000000E+0,3.988654E-3,47.092105E+0,9.265177E-3,23.735176E+0,4.547539E+0,30.028725E+0,0.000000E+0,-32.965780E-3,0.000000E+0,43.715054E-3,0.000000E+0,23.551207E-3,0.000000E+0,18.848456E-3,0.000000E+0,14.500023E-3,2.021028E+0,2.013748E+0,2.018547E+0,2.023959E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.006272E+0,5.698758E+0,0.000000E+0,82.437012E-3,0.000000E+0,41.594738E-3,9.500000E+0,9.791959E+0,0.000000E+0,22.359414E-3,10.000000E+0,9.699351E+0,0.000000E+0,41.782417E-3,996.571205E-3,3.081061E+0,996.635573E-3,3.073385E+0,999.387303E-3,3.063488E+0,998.116036E-3,3.061219E+0,25.008794E-3,8.276295E+0,1.000000E+0,1.000000E+0,73.730336E+0,73.832889E+0,2.027736E+0,72.995008E+0,73.099421E+0,2.046466E+0,72.744773E+0,73.321169E+0,2.058990E+0,73.021076E+0,73.437569E+0,2.070891E+0
 10/25/2017,16:57:08.118,439.844037E-6,73.704452E+0,3.979067E-3,997.976137E-3,999.436752E-3,0.000000E+0,1.015110E+0,3.114782E+0,0.000000E+0,73.264116E+0,3.979132E-3,997.444532E-3,1.012449E+0,0.000000E+0,1.065725E+0,2.836393E+0,0.000000E+0,80.231500E+0,30.237556E+0,71.129201E+0,3.969729E-3,3.972193E-3,0.000000E+0,1.023081E+0,1.000000E+0,44.000000E+0,97.952046E+0,23.494064E+0,8.730344E-3,12.879254E-3,1.000000E+0,2.643963E+0,1.000000E+0,20.000000E+0,6.611938E-3,42.458412E+0,0.000000E+0,2.571621E+0,0.000000E+0,1.989035E+0,0.000000E+0,1.982492E+0,0.000000E+0,1.988681E+0,10.000000E+0,8.991699E+0,0.000000E+0,-225.656846E-3,0.000000E+0,137.684324E-3,0.000000E+0,139.390303E-3,0.000000E+0,167.250900E-3,0.000000E+0,-196.512131E-3,0.000000E+0,2.185945E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,997.874657E-3,0.000000E+0,775.725365E-3,3.096864E+0,0.000000E+0,998.888452E-3,0.000000E+0,991.663042E-3,3.069620E+0,0.000000E+0,242.570855E+0,12.117046E-3,3.983594E-3,94.040292E+0,73.662186E+0,75.706284E+0,105.005465E+0,81.702448E+0,3.978599E-3,3.978340E-3,67.387931E+0,4.462481E+0,1.708083E+0,77.092735E+0,75.804473E+0,0.000000E+0,75.254978E+0,77.488171E+0,0.000000E+0,74.661017E+0,1.071458E+0,1.006576E+0,2.063556E+0,60.000000E+0,44.000000E+0,60.300000E+0,10.894127E-3,68.409877E+0,29.946282E+0,0.000000E+0,1.329540E+0,1.338373E+0,1.001480E+0,60.000000E+0,1.000000E+0,1.358607E+0,669.522878E-3,2.040690E+0,60.000000E+0,1.876700E+0,0.000000E+0,72.710236E+0,1.064585E+0,1.065884E+0,999.993272E-3,50.000000E+0,1.000000E+0,85.574222E+0,2.684281E+0,2.508969E+0,1.235584E+0,27.000000E+0,0.000000E+0,1.331228E+0,1.329085E+0,1.009389E+0,60.000000E+0,3.989367E-3,47.095552E+0,9.276202E-3,23.740326E+0,4.553983E+0,30.029886E+0,0.000000E+0,-31.805305E-3,0.000000E+0,43.618422E-3,0.000000E+0,23.841102E-3,0.000000E+0,17.978770E-3,0.000000E+0,14.532233E-3,2.020995E+0,2.013297E+0,2.018225E+0,2.023669E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.008527E+0,5.697501E+0,0.000000E+0,82.694896E-3,0.000000E+0,39.886261E-3,9.500000E+0,9.791669E+0,0.000000E+0,22.906994E-3,10.000000E+0,9.700285E+0,0.000000E+0,45.357795E-3,997.214885E-3,3.081914E+0,997.729829E-3,3.071036E+0,1.000128E+0,3.063521E+0,999.693051E-3,3.059079E+0,33.385602E-3,8.270174E+0,1.000000E+0,1.000000E+0,73.730991E+0,73.837242E+0,2.025116E+0,72.999267E+0,73.100170E+0,2.045843E+0,72.746879E+0,73.322199E+0,2.063829E+0,73.023837E+0,73.441407E+0,2.068481E+0
 10/25/2017,16:57:18.118,-365.247996E-6,73.705154E+0,3.985941E-3,999.007128E-3,989.057662E-3,0.000000E+0,1.014679E+0,3.118037E+0,0.000000E+0,73.264116E+0,3.979975E-3,998.475523E-3,994.008746E-3,0.000000E+0,1.066906E+0,2.831496E+0,0.000000E+0,80.235437E+0,30.233747E+0,71.154231E+0,3.975760E-3,3.972323E-3,0.000000E+0,1.024276E+0,1.000000E+0,44.000000E+0,97.947816E+0,23.492904E+0,8.727685E-3,12.869850E-3,1.000000E+0,2.645289E+0,1.000000E+0,20.000000E+0,6.643789E-3,42.459529E+0,0.000000E+0,2.565853E+0,0.000000E+0,1.985941E+0,0.000000E+0,1.982137E+0,0.000000E+0,1.988745E+0,10.000000E+0,8.987772E+0,0.000000E+0,-232.287629E-3,0.000000E+0,138.553408E-3,0.000000E+0,138.907479E-3,0.000000E+0,176.015498E-3,0.000000E+0,-198.123271E-3,0.000000E+0,2.192068E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.081556E-3,0.000000E+0,639.107682E-3,3.098103E+0,0.000000E+0,997.874657E-3,0.000000E+0,995.386438E-3,3.070231E+0,0.000000E+0,242.562895E+0,9.799139E-3,3.978794E-3,94.046728E+0,73.661952E+0,75.709796E+0,105.017561E+0,81.706338E+0,3.978405E-3,3.976523E-3,67.384471E+0,4.469891E+0,1.699702E+0,77.107488E+0,75.803911E+0,0.000000E+0,75.256429E+0,77.493323E+0,0.000000E+0,74.664574E+0,1.072832E+0,1.002329E+0,2.060607E+0,60.000000E+0,44.000000E+0,60.300000E+0,10.901650E-3,68.407726E+0,29.945910E+0,0.000000E+0,1.331520E+0,1.340752E+0,1.003813E+0,60.000000E+0,1.000000E+0,1.356565E+0,667.573611E-3,2.020016E+0,60.000000E+0,1.879553E+0,0.000000E+0,72.711125E+0,1.061791E+0,1.063745E+0,1.006831E+0,50.000000E+0,1.000000E+0,85.611465E+0,2.686836E+0,2.500982E+0,1.220557E+0,27.000000E+0,0.000000E+0,1.333863E+0,1.331466E+0,1.010092E+0,60.000000E+0,3.989757E-3,47.094155E+0,9.206032E-3,23.736012E+0,4.621643E+0,30.029793E+0,0.000000E+0,17.031351E-3,0.000000E+0,44.681373E-3,0.000000E+0,19.202773E-3,0.000000E+0,15.273078E-3,0.000000E+0,20.909936E-3,2.020899E+0,2.013619E+0,2.018386E+0,2.023798E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.012588E+0,5.699886E+0,0.000000E+0,81.179831E-3,0.000000E+0,43.174274E-3,9.500000E+0,9.792636E+0,0.000000E+0,12.986124E-3,10.000000E+0,9.700704E+0,0.000000E+0,43.747265E-3,996.088446E-3,3.081994E+0,997.729829E-3,3.072854E+0,996.120630E-3,3.064953E+0,997.375805E-3,3.061026E+0,36.929636E-3,8.359101E+0,1.000000E+0,1.000000E+0,73.729680E+0,73.838506E+0,2.028903E+0,72.998940E+0,73.099046E+0,2.050792E+0,72.746036E+0,73.323416E+0,2.069196E+0,73.025569E+0,73.442624E+0,2.069343E+0
 10/25/2017,16:57:28.118,1.889010E-3,73.706464E+0,3.980299E-3,999.184330E-3,1.017081E+0,0.000000E+0,1.018096E+0,3.120244E+0,0.000000E+0,73.266363E+0,3.977446E-3,997.927809E-3,1.018446E+0,0.000000E+0,1.067481E+0,2.804786E+0,0.000000E+0,80.234406E+0,30.234630E+0,70.941550E+0,3.974463E-3,3.970572E-3,0.000000E+0,1.025008E+0,1.000000E+0,44.000000E+0,97.957828E+0,23.485527E+0,8.725545E-3,12.871147E-3,1.000000E+0,2.651774E+0,1.000000E+0,20.000000E+0,6.596499E-3,42.458877E+0,0.000000E+0,2.557959E+0,0.000000E+0,1.987843E+0,0.000000E+0,1.981589E+0,0.000000E+0,1.989068E+0,10.000000E+0,8.978952E+0,0.000000E+0,-220.056087E-3,0.000000E+0,138.199337E-3,0.000000E+0,135.366769E-3,0.000000E+0,156.005149E-3,0.000000E+0,-206.436750E-3,0.000000E+0,2.197675E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.499947E-3,0.000000E+0,990.643055E-3,3.097443E+0,0.000000E+0,998.083852E-3,0.000000E+0,1.008554E+0,3.070569E+0,0.000000E+0,242.547649E+0,9.790187E-3,3.985086E-3,94.051942E+0,73.661250E+0,75.710592E+0,105.027021E+0,81.706291E+0,3.979183E-3,3.977302E-3,67.387183E+0,4.468603E+0,1.707664E+0,77.090394E+0,75.804847E+0,0.000000E+0,75.257132E+0,77.498381E+0,0.000000E+0,74.665698E+0,1.072113E+0,978.267421E-3,2.058598E+0,60.000000E+0,44.000000E+0,60.300000E+0,10.905217E-3,68.409784E+0,29.943263E+0,0.000000E+0,1.335383E+0,1.342684E+0,1.006466E+0,60.000000E+0,1.000000E+0,1.356740E+0,671.903541E-3,2.040610E+0,60.000000E+0,1.882551E+0,0.000000E+0,72.712576E+0,1.062876E+0,1.067608E+0,1.007805E+0,50.000000E+0,1.000000E+0,85.647441E+0,2.688145E+0,2.505183E+0,1.210225E+0,27.000000E+0,0.000000E+0,1.335651E+0,1.334006E+0,1.004774E+0,60.000000E+0,3.988978E-3,47.092338E+0,9.331066E-3,23.732532E+0,4.614555E+0,30.031837E+0,0.000000E+0,54.521141E-3,0.000000E+0,46.066429E-3,0.000000E+0,16.303817E-3,0.000000E+0,15.820658E-3,0.000000E+0,20.072460E-3,2.021157E+0,2.013877E+0,2.018322E+0,2.023766E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.016605E+0,5.696243E+0,0.000000E+0,80.889712E-3,0.000000E+0,43.625570E-3,9.500000E+0,9.791540E+0,0.000000E+0,13.308230E-3,10.000000E+0,9.699512E+0,0.000000E+0,42.587682E-3,996.893045E-3,3.081850E+0,998.083852E-3,3.073289E+0,998.614888E-3,3.065387E+0,998.244772E-3,3.060286E+0,30.808122E-3,8.429341E+0,1.000000E+0,1.000000E+0,73.733004E+0,73.839910E+0,2.026650E+0,72.996927E+0,73.104241E+0,2.052612E+0,72.745943E+0,73.325803E+0,2.061082E+0,73.024633E+0,73.443420E+0,2.073461E+0
 10/25/2017,16:57:38.118,1.083918E-3,73.705388E+0,3.978094E-3,997.815044E-3,995.093502E-3,0.000000E+0,1.015509E+0,3.118858E+0,0.000000E+0,73.265521E+0,3.981207E-3,997.331767E-3,985.857545E-3,0.000000E+0,1.069014E+0,2.805898E+0,0.000000E+0,80.239092E+0,30.240482E+0,70.835073E+0,3.978548E-3,3.972647E-3,0.000000E+0,1.018493E+0,1.000000E+0,44.000000E+0,97.970097E+0,23.478522E+0,8.743250E-3,12.878735E-3,1.000000E+0,2.656901E+0,1.000000E+0,20.000000E+0,6.629842E-3,42.459389E+0,0.000000E+0,2.560504E+0,0.000000E+0,1.986456E+0,0.000000E+0,1.982234E+0,0.000000E+0,1.988520E+0,10.000000E+0,8.978759E+0,0.000000E+0,-223.564608E-3,0.000000E+0,138.649972E-3,0.000000E+0,139.036232E-3,0.000000E+0,156.971832E-3,0.000000E+0,-211.463506E-3,0.000000E+0,2.195999E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.421784E-3,0.000000E+0,1.011041E+0,3.098087E+0,0.000000E+0,997.488449E-3,0.000000E+0,1.004687E+0,3.070102E+0,0.000000E+0,242.543741E+0,8.318700E-3,3.984502E-3,94.058331E+0,73.662982E+0,75.710592E+0,105.039682E+0,81.706151E+0,3.977951E-3,3.974642E-3,67.388398E+0,4.462803E+0,1.708260E+0,77.058500E+0,75.804800E+0,0.000000E+0,75.258817E+0,77.502597E+0,0.000000E+0,74.663638E+0,1.073838E+0,992.541334E-3,2.058423E+0,60.000000E+0,44.000000E+0,60.300000E+0,10.902558E-3,68.410204E+0,29.943727E+0,0.000000E+0,1.330259E+0,1.341423E+0,1.007425E+0,60.000000E+0,1.000000E+0,1.359564E+0,669.666677E-3,2.034954E+0,60.000000E+0,1.895348E+0,0.000000E+0,72.713558E+0,1.062908E+0,1.063457E+0,1.005169E+0,50.000000E+0,1.000000E+0,85.692611E+0,2.680114E+0,2.509097E+0,1.218752E+0,27.000000E+0,0.000000E+0,1.334933E+0,1.335364E+0,1.011721E+0,60.000000E+0,3.989821E-3,47.089636E+0,9.403700E-3,23.733924E+0,4.524019E+0,30.031326E+0,0.000000E+0,51.942307E-3,0.000000E+0,42.168944E-3,0.000000E+0,14.049074E-3,0.000000E+0,19.846986E-3,0.000000E+0,21.747412E-3,2.021124E+0,2.013394E+0,2.018419E+0,2.023798E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.021448E+0,5.775770E+0,0.000000E+0,81.889010E-3,0.000000E+0,45.559695E-3,9.500000E+0,9.791991E+0,0.000000E+0,14.467812E-3,10.000000E+0,9.698964E+0,0.000000E+0,40.687256E-3,996.265458E-3,3.081270E+0,996.716033E-3,3.073031E+0,997.794197E-3,3.066626E+0,998.985004E-3,3.060238E+0,29.197198E-3,8.483148E+0,1.000000E+0,1.000000E+0,73.733378E+0,73.841549E+0,2.028536E+0,72.999688E+0,73.101059E+0,2.053075E+0,72.749499E+0,73.326458E+0,2.065905E+0,73.028237E+0,73.443841E+0,2.058919E+0
 10/25/2017,16:57:48.118,2.050028E-3,73.706979E+0,3.979910E-3,998.684943E-3,975.101780E-3,0.000000E+0,1.016882E+0,3.118149E+0,0.000000E+0,73.270014E+0,3.984450E-3,998.507742E-3,994.136358E-3,0.000000E+0,1.069462E+0,2.823570E+0,0.000000E+0,80.239326E+0,30.242712E+0,70.946322E+0,3.966875E-3,3.966486E-3,0.000000E+0,1.020660E+0,1.000000E+0,44.000000E+0,97.950260E+0,23.479635E+0,8.743898E-3,12.873482E-3,1.000000E+0,2.655304E+0,1.000000E+0,20.000000E+0,6.681542E-3,42.460181E+0,0.000000E+0,2.555542E+0,0.000000E+0,1.988004E+0,0.000000E+0,1.982363E+0,0.000000E+0,1.989422E+0,10.000000E+0,8.990411E+0,0.000000E+0,-215.581917E-3,0.000000E+0,137.748701E-3,0.000000E+0,139.229361E-3,0.000000E+0,146.821655E-3,0.000000E+0,-219.325866E-3,0.000000E+0,2.192164E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.210292E-3,0.000000E+0,1.003741E+0,3.098103E+0,0.000000E+0,998.051668E-3,0.000000E+0,1.008506E+0,3.070247E+0,0.000000E+0,242.534911E+0,7.672347E-3,3.981324E-3,94.061525E+0,73.665181E+0,75.713682E+0,105.051731E+0,81.711588E+0,3.977172E-3,3.975810E-3,67.389287E+0,4.462803E+0,1.708712E+0,77.071988E+0,75.802740E+0,0.000000E+0,75.257600E+0,77.506016E+0,0.000000E+0,74.666119E+0,1.076617E+0,1.003574E+0,2.059268E+0,60.000000E+0,44.000000E+0,60.300000E+0,10.926229E-3,68.410438E+0,29.940336E+0,0.000000E+0,1.330131E+0,1.342557E+0,1.005315E+0,60.000000E+0,1.000000E+0,1.357666E+0,670.928907E-3,2.044221E+0,60.000000E+0,1.891431E+0,0.000000E+0,72.715150E+0,1.064042E+0,1.064223E+0,1.002645E+0,50.000000E+0,1.000000E+0,85.605273E+0,2.685686E+0,2.507995E+0,1.234562E+0,27.000000E+0,0.000000E+0,1.334102E+0,1.330140E+0,1.004727E+0,60.000000E+0,3.988394E-3,47.090801E+0,9.374063E-3,23.731094E+0,4.498566E+0,30.032209E+0,0.000000E+0,43.238745E-3,0.000000E+0,43.103052E-3,0.000000E+0,14.338970E-3,0.000000E+0,19.267194E-3,0.000000E+0,21.908465E-3,2.021350E+0,2.013748E+0,2.018225E+0,2.023766E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.015324E+0,5.778510E+0,0.000000E+0,83.307369E-3,0.000000E+0,45.753107E-3,9.500000E+0,9.792249E+0,0.000000E+0,16.207186E-3,10.000000E+0,9.699995E+0,0.000000E+0,41.202626E-3,997.182701E-3,3.081061E+0,997.762013E-3,3.072613E+0,996.378102E-3,3.062829E+0,999.033280E-3,3.061155E+0,32.096862E-3,8.528579E+0,1.000000E+0,1.000000E+0,73.732582E+0,73.844217E+0,2.030054E+0,73.000063E+0,73.103773E+0,2.056428E+0,72.749733E+0,73.324726E+0,2.060954E+0,73.026692E+0,73.445620E+0,2.063883E+0
