date,time,ahu_dp,ahu1_cc_out_rtd,ahu1_f_cc,ahu1_f_ra,ahu1_fan_power,ahu1_on,ahu1_p_down,ahu1_t_ra,ahu1_vfd,ahu2_cc_out_rtd,ahu2_f_cc,ahu2_f_ra,ahu2_fan_power,ahu2_on,ahu2_p_down,ahu2_t_ra,ahu2_vfd,ch1_c_out_rtd,ch1_e_in_rtd,ch1_e_out_rtd,ch1_f_c,ch1_f_e,ch1_on,ch1_power,ch1_t_reset,ch1_t_sp,ch2_c_out_rtd,ch2_e_out_rtd,ch2_f_c,ch2_f_e,ch2_on,ch2_power,ch2_t_reset,ch2_t_sp,cl_f,cw_in_rtd,d15_pos_c,d15_pos_fb,d16_pos_c,d16_pos_fb,d17_pos_c,d17_pos_fb,d18_pos_c,d18_pos_fb,d2_pos_c,d2_pos_fb,d3_pos_c,d3_pos_fb,d4_pos_c,d4_pos_fb,d5_pos_c,d5_pos_fb,d6_pos_c,d6_pos_fb,d7_pos_c,d7_pos_fb,d8_pos_c,d8_pos_fb,dx_ds_c,dx_m_cs,dx_m_din,dx_m_sclk,dx_m_spi,dx_sp_cs,dx_sp_din,dx_sp_sclk,dx_sp_spi,dx_z_cs,dx_z_din,dx_z_sclk,dx_z_spi,exf1_f,exf1_on,exf1_power,exf1_t_in,exf1_vfd,exf2_f,exf2_on,exf2_power,exf2_t_in,exf2_vfd,hw_rtd,hx1_f_hw,hx1_f_pg,hx1_hw_rtd,hx1_pg_rtd,hx2_cw_rtd,hx2_hw_rtd,hx3_cw_rtd,hx3_f_cw,hx3_f_pg,hx3_pg_rtd,indoor_p,indoor_rh,indoor_rtd,oau_cc_rtd,oau_heat_c,oau_hs_rtd,oau_in_rtd,oau_on,oau_out_rtd,oau_p_down,oau_power,oau_rh,oau_vfd,outdoor_rh,outdoor_rtd,pl_f,pl_in_rtd,pl_out_rtd,pump1_on,pump1_p_down,pump1_p_up,pump1_power,pump1_vfd,pump2_on,pump2_p_down,pump2_p_up,pump2_power,pump2_vfd,pump3_dp,pump3_on,pump3_out_rtd,pump3_p_down,pump3_p_up,pump3_power,pump3_vfd,pump4_on,pump4_out_rtd,pump4_p_down,pump4_p_up,pump4_power,pump4_vfd,pump5_on,pump5_p_down,pump5_p_up,pump5_power,pump5_vfd,sl_f,sl_out_rtd,ts_f,ts_in_rtd,ts_meter,ts_out_rtd,v1_pos_c,v1_pos_fb,v10_pos_c,v10_pos_fb,v11_pos_c,v11_pos_fb,v12_pos_c,v12_pos_fb,v13_pos_c,v13_pos_fb,v14_pos_fb,v15_pos_fb,v16_pos_fb,v17_pos_fb,v18_pos_c,v18_pos_fb,v19_pos_c,v19_pos_fb,v20_pos_c,v20_pos_fb,v3_pos_c,v3_pos_fb,v4_pos_c,v4_pos_fb,v5_pos_c,v5_pos_fb,v6_pos_c,v6_pos_fb,v7_pos_c,v7_pos_fb,v8_pos_c,v8_pos_fb,v9_pos_c,v9_pos_fb,vav1_f,vav1_t_out,vav2_f,vav2_t_out,vav3_f,vav3_t_out,vav4_f,vav4_t_out,vch1_pos_fb,vch2_pos_fb,vsh_in,vsh_out,zs1_heat_rtd,zs1_out_rtd,zs1_rh,zs2_heat_rtd,zs2_out_rtd,zs2_rh,zs3_heat_rtd,zs3_out_rtd,zs3_rh,zs4_heat_rtd,zs4_out_rtd,zs4_rh
 10/25/2017,16:57:58.118,600.862443E-6,73.707775E+0,3.982310E-3,998.088901E-3,986.039743E-3,0.000000E+0,1.014727E+0,3.119519E+0,0.000000E+0,73.266831E+0,3.979586E-3,997.412313E-3,1.003324E+0,0.000000E+0,1.069014E+0,2.812921E+0,0.000000E+0,80.241435E+0,30.237092E+0,71.054253E+0,3.976214E-3,3.970182E-3,0.000000E+0,1.019704E+0,1.000000E+0,44.000000E+0,97.907718E+0,23.486548E+0,8.775935E-3,12.876595E-3,1.000000E+0,2.655192E+0,1.000000E+0,20.000000E+0,6.695100E-3,42.459250E+0,0.000000E+0,2.561245E+0,0.000000E+0,1.988391E+0,0.000000E+0,1.981589E+0,0.000000E+0,1.988842E+0,10.000000E+0,8.994274E+0,0.000000E+0,-213.618433E-3,0.000000E+0,137.265877E-3,0.000000E+0,140.903151E-3,0.000000E+0,146.886101E-3,0.000000E+0,-213.686878E-3,0.000000E+0,2.188169E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.630980E-3,0.000000E+0,1.001808E+0,3.096783E+0,0.000000E+0,998.920636E-3,0.000000E+0,1.015042E+0,3.071052E+0,0.000000E+0,242.522416E+0,7.670855E-3,3.977107E-3,94.064109E+0,73.666398E+0,75.716539E+0,105.062180E+0,81.709760E+0,3.979118E-3,3.981453E-3,67.391905E+0,4.466025E+0,1.708680E+0,77.081870E+0,75.801148E+0,0.000000E+0,75.259660E+0,77.508685E+0,0.000000E+0,74.665464E+0,1.080898E+0,1.005746E+0,2.058646E+0,60.000000E+0,43.000000E+0,60.200000E+0,10.918511E-3,68.409690E+0,29.938989E+0,0.000000E+0,1.334617E+0,1.340002E+0,1.012092E+0,60.000000E+0,1.000000E+0,1.358320E+0,669.123438E-3,2.046585E+0,60.000000E+0,1.872913E+0,0.000000E+0,72.712248E+0,1.061152E+0,1.066235E+0,1.005425E+0,50.000000E+0,1.000000E+0,85.586840E+0,2.683164E+0,2.513602E+0,1.234929E+0,27.000000E+0,0.000000E+0,1.339133E+0,1.329884E+0,1.008399E+0,60.000000E+0,3.991054E-3,47.089822E+0,9.339692E-3,23.722835E+0,4.484390E+0,30.032116E+0,0.000000E+0,48.912178E-3,0.000000E+0,45.100111E-3,0.000000E+0,14.274548E-3,0.000000E+0,18.236455E-3,0.000000E+0,22.262782E-3,2.021060E+0,2.013233E+0,2.018386E+0,2.023733E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.014797E+0,5.774803E+0,0.000000E+0,83.887606E-3,0.000000E+0,42.078270E-3,9.500000E+0,9.792958E+0,0.000000E+0,14.628865E-3,10.000000E+0,9.700027E+0,0.000000E+0,41.267047E-3,996.844769E-3,3.081560E+0,997.922933E-3,3.071808E+0,997.939024E-3,3.062587E+0,999.049372E-3,3.061026E+0,24.686609E-3,8.546944E+0,1.000000E+0,1.000000E+0,73.735906E+0,73.846744E+0,2.026682E+0,73.000905E+0,73.106535E+0,2.049483E+0,72.749640E+0,73.326505E+0,2.065937E+0,73.027722E+0,73.447258E+0,2.065384E+0
 10/25/2017,16:58:08.118,1.566973E-3,73.709507E+0,3.983153E-3,998.733271E-3,1.010055E+0,0.000000E+0,1.016499E+0,3.119954E+0,0.000000E+0,73.267627E+0,3.979716E-3,997.734498E-3,1.019547E+0,0.000000E+0,1.067385E+0,2.817206E+0,0.000000E+0,80.245184E+0,30.234258E+0,71.112593E+0,3.973814E-3,3.964605E-3,0.000000E+0,1.013157E+0,1.000000E+0,44.000000E+0,97.847079E+0,23.487522E+0,8.784625E-3,12.855323E-3,1.000000E+0,2.646695E+0,1.000000E+0,20.000000E+0,6.677974E-3,42.458505E+0,0.000000E+0,2.564693E+0,0.000000E+0,1.985941E+0,0.000000E+0,1.980944E+0,0.000000E+0,1.988294E+0,10.000000E+0,8.978565E+0,0.000000E+0,-217.996038E-3,0.000000E+0,136.010534E-3,0.000000E+0,138.295901E-3,0.000000E+0,157.777402E-3,0.000000E+0,-208.273449E-3,0.000000E+0,2.186493E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.693051E-3,0.000000E+0,1.015242E+0,3.098907E+0,0.000000E+0,998.824084E-3,0.000000E+0,1.015282E+0,3.071374E+0,0.000000E+0,242.504275E+0,7.663655E-3,3.984956E-3,94.071578E+0,73.662514E+0,75.718646E+0,105.071123E+0,81.712479E+0,3.977237E-3,3.981259E-3,67.391718E+0,4.473113E+0,1.709340E+0,77.070349E+0,75.799088E+0,0.000000E+0,75.260643E+0,77.515992E+0,0.000000E+0,74.666962E+0,1.073039E+0,987.767397E-3,2.063572E+0,60.000000E+0,43.000000E+0,60.200000E+0,10.901390E-3,68.407679E+0,29.938711E+0,0.000000E+0,1.334234E+0,1.342477E+0,1.007041E+0,60.000000E+0,1.000000E+0,1.358368E+0,668.452379E-3,2.044876E+0,60.000000E+0,1.868142E+0,0.000000E+0,72.713886E+0,1.062222E+0,1.060919E+0,1.006192E+0,50.000000E+0,1.000000E+0,85.602131E+0,2.686964E+0,2.510071E+0,1.220397E+0,27.000000E+0,0.000000E+0,1.333256E+0,1.332888E+0,999.680609E-3,60.000000E+0,3.988070E-3,47.088192E+0,9.257330E-3,23.722974E+0,4.625831E+0,30.034066E+0,0.000000E+0,53.167253E-3,0.000000E+0,44.455898E-3,0.000000E+0,15.144235E-3,0.000000E+0,15.659605E-3,0.000000E+0,21.650780E-3,2.020995E+0,2.013426E+0,2.018225E+0,2.023766E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.017049E+0,5.778220E+0,0.000000E+0,83.984312E-3,0.000000E+0,42.980861E-3,9.500000E+0,9.793988E+0,0.000000E+0,14.049074E-3,10.000000E+0,9.698932E+0,0.000000E+0,43.618422E-3,996.313734E-3,3.081705E+0,998.486152E-3,3.073289E+0,999.693051E-3,3.063553E+0,997.134425E-3,3.059755E+0,31.774677E-3,8.345891E+0,1.000000E+0,1.000000E+0,73.732816E+0,73.845714E+0,2.024972E+0,73.004275E+0,73.107190E+0,2.050569E+0,72.748283E+0,73.327347E+0,2.062232E+0,73.027254E+0,73.450113E+0,2.070763E+0
 10/25/2017,16:58:18.118,1.889010E-3,73.709975E+0,3.983477E-3,997.718389E-3,1.012019E+0,0.000000E+0,1.016020E+0,3.116909E+0,0.000000E+0,73.269686E+0,3.981207E-3,997.476750E-3,1.017298E+0,0.000000E+0,1.068871E+0,2.818962E+0,0.000000E+0,80.246636E+0,30.237974E+0,70.990486E+0,3.975825E-3,3.972712E-3,0.000000E+0,1.027079E+0,1.000000E+0,44.000000E+0,97.747942E+0,23.484831E+0,8.803756E-3,12.854804E-3,1.000000E+0,2.656582E+0,1.000000E+0,20.000000E+0,6.702624E-3,42.457434E+0,0.000000E+0,2.566884E+0,0.000000E+0,1.988777E+0,0.000000E+0,1.982072E+0,0.000000E+0,1.989422E+0,10.000000E+0,8.981849E+0,0.000000E+0,-232.770453E-3,0.000000E+0,138.682161E-3,0.000000E+0,139.293738E-3,0.000000E+0,154.329564E-3,0.000000E+0,-199.218846E-3,0.000000E+0,2.190489E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.679256E-3,0.000000E+0,667.491820E-3,3.098650E+0,0.000000E+0,998.791900E-3,0.000000E+0,1.003057E+0,3.071084E+0,0.000000E+0,242.476678E+0,7.666768E-3,3.981648E-3,94.075383E+0,73.660220E+0,75.720097E+0,105.081949E+0,81.715432E+0,3.978924E-3,3.981389E-3,67.393495E+0,4.479557E+0,1.705698E+0,77.034755E+0,75.802459E+0,0.000000E+0,75.259332E+0,77.522456E+0,0.000000E+0,74.669209E+0,1.072624E+0,1.006703E+0,2.064306E+0,60.000000E+0,43.000000E+0,60.200000E+0,10.905735E-3,68.409409E+0,29.937735E+0,0.000000E+0,1.333835E+0,1.338102E+0,1.005651E+0,60.000000E+0,1.000000E+0,1.359995E+0,671.711810E-3,2.021582E+0,60.000000E+0,1.893124E+0,0.000000E+0,72.712529E+0,1.062940E+0,1.063776E+0,1.008316E+0,50.000000E+0,1.000000E+0,85.589560E+0,2.691147E+0,2.515838E+0,1.232582E+0,27.000000E+0,0.000000E+0,1.331819E+0,1.330396E+0,1.007888E+0,60.000000E+0,3.988524E-3,47.087726E+0,9.333920E-3,23.726361E+0,4.635497E+0,30.031047E+0,0.000000E+0,39.692849E-3,0.000000E+0,48.611068E-3,0.000000E+0,18.687403E-3,0.000000E+0,14.532233E-3,0.000000E+0,18.075402E-3,2.020673E+0,2.013587E+0,2.018322E+0,2.023701E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.017005E+0,5.776124E+0,0.000000E+0,83.500781E-3,0.000000E+0,48.106293E-3,9.500000E+0,9.793215E+0,0.000000E+0,18.784035E-3,10.000000E+0,9.700059E+0,0.000000E+0,44.616951E-3,996.925229E-3,3.081190E+0,997.826381E-3,3.073353E+0,997.086149E-3,3.065564E+0,997.955116E-3,3.059787E+0,28.875013E-3,8.443196E+0,1.000000E+0,1.000000E+0,73.735906E+0,73.846183E+0,2.029271E+0,73.004462E+0,73.106862E+0,2.048302E+0,72.747955E+0,73.326224E+0,2.060267E+0,73.030062E+0,73.449738E+0,2.065974E+0
 10/25/2017,16:58:28.118,3.016139E-3,73.709647E+0,3.986071E-3,998.056683E-3,1.002982E+0,0.000000E+0,1.014471E+0,3.115910E+0,0.000000E+0,73.273664E+0,3.976603E-3,997.734498E-3,987.133663E-3,0.000000E+0,1.067002E+0,2.830513E+0,0.000000E+0,80.248042E+0,30.240715E+0,70.997878E+0,3.972712E-3,3.963697E-3,0.000000E+0,1.026283E+0,1.000000E+0,44.000000E+0,97.726414E+0,23.488729E+0,8.783263E-3,12.857593E-3,1.000000E+0,2.648308E+0,1.000000E+0,20.000000E+0,6.667790E-3,42.454362E+0,0.000000E+0,2.571621E+0,0.000000E+0,1.988842E+0,0.000000E+0,1.981911E+0,0.000000E+0,1.987875E+0,10.000000E+0,8.994692E+0,0.000000E+0,-227.008753E-3,0.000000E+0,139.068420E-3,0.000000E+0,137.587760E-3,0.000000E+0,167.444237E-3,0.000000E+0,-193.322075E-3,0.000000E+0,2.190102E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.341324E-3,0.000000E+0,567.260836E-3,3.098505E+0,0.000000E+0,997.874657E-3,0.000000E+0,1.000133E+0,3.070923E+0,0.000000E+0,242.463651E+0,7.667741E-3,3.980480E-3,94.075994E+0,73.659050E+0,75.721689E+0,105.094986E+0,81.714494E+0,3.983010E-3,3.977561E-3,67.391204E+0,4.458937E+0,1.708132E+0,77.045573E+0,75.797402E+0,0.000000E+0,75.260690E+0,77.524798E+0,0.000000E+0,74.671363E+0,1.072608E+0,1.008061E+0,2.060958E+0,60.000000E+0,43.000000E+0,60.200000E+0,10.900223E-3,68.408053E+0,29.935367E+0,0.000000E+0,1.329604E+0,1.341295E+0,1.004820E+0,60.000000E+0,1.000000E+0,1.362516E+0,676.201516E-3,2.009839E+0,60.000000E+0,1.880681E+0,0.000000E+0,72.713278E+0,1.063260E+0,1.065804E+0,1.009451E+0,50.000000E+0,1.000000E+0,85.564044E+0,2.690157E+0,2.512931E+0,1.232454E+0,27.000000E+0,0.000000E+0,1.331771E+0,1.328095E+0,1.003896E+0,60.000000E+0,3.991768E-3,47.088937E+0,9.391767E-3,23.728032E+0,4.613266E+0,30.032812E+0,0.000000E+0,-21.522207E-3,0.000000E+0,43.264105E-3,0.000000E+0,21.972886E-3,0.000000E+0,18.333086E-3,0.000000E+0,15.724026E-3,2.020802E+0,2.013716E+0,2.018322E+0,2.023927E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.015861E+0,5.773997E+0,0.000000E+0,81.985716E-3,0.000000E+0,46.784640E-3,9.500000E+0,9.793215E+0,0.000000E+0,20.909936E-3,10.000000E+0,9.699415E+0,0.000000E+0,39.624305E-3,996.651665E-3,3.081914E+0,997.311437E-3,3.071679E+0,998.276956E-3,3.062410E+0,999.387303E-3,3.060994E+0,35.640896E-3,8.400021E+0,1.000000E+0,1.000000E+0,73.735859E+0,73.850021E+0,2.027449E+0,73.003198E+0,73.107330E+0,2.052564E+0,72.748376E+0,73.328704E+0,2.059389E+0,73.029266E+0,73.451096E+0,2.069853E+0
 10/25/2017,16:58:38.118,922.899256E-6,73.710911E+0,3.984255E-3,998.749380E-3,1.006287E+0,0.000000E+0,1.013689E+0,3.115636E+0,0.000000E+0,73.273758E+0,3.978419E-3,997.476750E-3,1.025609E+0,0.000000E+0,1.067449E+0,2.833010E+0,0.000000E+0,80.252541E+0,30.231657E+0,71.121248E+0,3.976603E-3,3.972647E-3,0.000000E+0,1.025693E+0,1.000000E+0,44.000000E+0,97.746203E+0,23.487569E+0,8.785857E-3,12.839499E-3,1.000000E+0,2.638501E+0,1.000000E+0,20.000000E+0,6.706517E-3,42.456829E+0,0.000000E+0,2.573232E+0,0.000000E+0,1.987939E+0,0.000000E+0,1.982072E+0,0.000000E+0,1.987552E+0,10.000000E+0,8.993373E+0,0.000000E+0,-226.461552E-3,0.000000E+0,138.070584E-3,0.000000E+0,137.201500E-3,0.000000E+0,169.345381E-3,0.000000E+0,-194.643210E-3,0.000000E+0,2.197578E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.534428E-3,0.000000E+0,695.061342E-3,3.098119E+0,0.000000E+0,998.453968E-3,0.000000E+0,983.736841E-3,3.070553E+0,0.000000E+0,242.464472E+0,7.662876E-3,3.982945E-3,94.085436E+0,73.658769E+0,75.723843E+0,105.105624E+0,81.716650E+0,3.976199E-3,3.978015E-3,67.390409E+0,4.461192E+0,1.709711E+0,77.041874E+0,75.796044E+0,0.000000E+0,75.263125E+0,77.521706E+0,0.000000E+0,74.671784E+0,1.073870E+0,1.007885E+0,2.061723E+0,60.000000E+0,43.000000E+0,60.200000E+0,10.912869E-3,68.409596E+0,29.937178E+0,0.000000E+0,1.332015E+0,1.340960E+0,1.009087E+0,60.000000E+0,1.000000E+0,1.361048E+0,670.960862E-3,2.034635E+0,60.000000E+0,1.879279E+0,0.000000E+0,72.714588E+0,1.064313E+0,1.067129E+0,1.003668E+0,50.000000E+0,1.000000E+0,85.502881E+0,2.692712E+0,2.518857E+0,1.214441E+0,27.000000E+0,0.000000E+0,1.339916E+0,1.330843E+0,1.008271E+0,60.000000E+0,3.989562E-3,47.084931E+0,9.392740E-3,23.729284E+0,4.567515E+0,30.031605E+0,0.000000E+0,-32.611191E-3,0.000000E+0,47.258222E-3,0.000000E+0,23.422364E-3,0.000000E+0,17.592242E-3,0.000000E+0,14.854340E-3,2.021285E+0,2.013748E+0,2.018097E+0,2.023637E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.011705E+0,5.774770E+0,0.000000E+0,80.696300E-3,0.000000E+0,49.718064E-3,9.500000E+0,9.792185E+0,0.000000E+0,22.617099E-3,10.000000E+0,9.700671E+0,0.000000E+0,42.394419E-3,997.182701E-3,3.082043E+0,997.681553E-3,3.071969E+0,999.033280E-3,3.063440E+0,997.552817E-3,3.059594E+0,25.975348E-3,8.343635E+0,1.000000E+0,1.000000E+0,73.738574E+0,73.850114E+0,2.028120E+0,73.006053E+0,73.111542E+0,2.047950E+0,72.748329E+0,73.330857E+0,2.057376E+0,73.028845E+0,73.452313E+0,2.068959E+0
 10/25/2017,16:58:48.118,2.533083E-3,73.711332E+0,3.982050E-3,997.960028E-3,1.002407E+0,0.000000E+0,1.014551E+0,3.115137E+0,0.000000E+0,73.271090E+0,3.981142E-3,997.847263E-3,1.019531E+0,0.000000E+0,1.069270E+0,2.838084E+0,0.000000E+0,80.256243E+0,30.229613E+0,71.095516E+0,3.975760E-3,3.966486E-3,0.000000E+0,1.023415E+0,1.000000E+0,44.000000E+0,97.738682E+0,23.484507E+0,8.808685E-3,12.849616E-3,1.000000E+0,2.647941E+0,1.000000E+0,20.000000E+0,6.696397E-3,42.457434E+0,0.000000E+0,2.576293E+0,0.000000E+0,1.984168E+0,0.000000E+0,1.981911E+0,0.000000E+0,1.987907E+0,10.000000E+0,8.987514E+0,0.000000E+0,-224.047432E-3,0.000000E+0,137.587760E-3,0.000000E+0,140.549080E-3,0.000000E+0,168.088693E-3,0.000000E+0,-195.706562E-3,0.000000E+0,2.195000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.483855E-3,0.000000E+0,820.465919E-3,3.099632E+0,0.000000E+0,998.421784E-3,0.000000E+0,991.902745E-3,3.070167E+0,0.000000E+0,242.456511E+0,8.912250E-3,3.982297E-3,94.086798E+0,73.659097E+0,75.725716E+0,105.119179E+0,81.718291E+0,3.976005E-3,3.983724E-3,67.388539E+0,4.459904E+0,1.712145E+0,77.071004E+0,75.797964E+0,0.000000E+0,75.260596E+0,77.513510E+0,0.000000E+0,74.671175E+0,1.075180E+0,1.007087E+0,2.060671E+0,60.000000E+0,43.000000E+0,60.200000E+0,10.921235E-3,68.413244E+0,29.933277E+0,0.000000E+0,1.334729E+0,1.337175E+0,1.007841E+0,60.000000E+0,1.000000E+0,1.362851E+0,673.325547E-3,2.033756E+0,60.000000E+0,1.892511E+0,0.000000E+0,72.714260E+0,1.063914E+0,1.063266E+0,1.009754E+0,50.000000E+0,1.000000E+0,85.432291E+0,2.695506E+0,2.519320E+0,1.222489E+0,27.000000E+0,0.000000E+0,1.336897E+0,1.331115E+0,1.009740E+0,60.000000E+0,3.988070E-3,47.085676E+0,9.308303E-3,23.730491E+0,4.566548E+0,30.031326E+0,0.000000E+0,-31.418480E-3,0.000000E+0,43.521790E-3,0.000000E+0,23.712260E-3,0.000000E+0,18.526350E-3,0.000000E+0,15.015393E-3,2.020963E+0,2.013490E+0,2.018322E+0,2.023669E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.006660E+0,5.776801E+0,0.000000E+0,84.016548E-3,0.000000E+0,41.046736E-3,9.500000E+0,9.792764E+0,0.000000E+0,23.486786E-3,10.000000E+0,9.700414E+0,0.000000E+0,41.911259E-3,996.345918E-3,3.082204E+0,997.037873E-3,3.072597E+0,995.975802E-3,3.065500E+0,999.596499E-3,3.060624E+0,27.264088E-3,8.290150E+0,1.000000E+0,1.000000E+0,73.739135E+0,73.851051E+0,2.021312E+0,73.007832E+0,73.109015E+0,2.050664E+0,72.750576E+0,73.331279E+0,2.058462E+0,73.032308E+0,73.452125E+0,2.062606E+0
 10/25/2017,16:58:58.118,761.880850E-6,73.711753E+0,3.983282E-3,998.556069E-3,1.003509E+0,0.000000E+0,1.015493E+0,3.116925E+0,0.000000E+0,73.274132E+0,3.982893E-3,997.508969E-3,1.023120E+0,0.000000E+0,1.068104E+0,2.846091E+0,0.000000E+0,80.255868E+0,30.231704E+0,71.240457E+0,3.976214E-3,3.964994E-3,0.000000E+0,1.025502E+0,1.000000E+0,44.000000E+0,97.712688E+0,23.482465E+0,8.820942E-3,12.873871E-3,1.000000E+0,2.636137E+0,1.000000E+0,20.000000E+0,6.673369E-3,42.455805E+0,0.000000E+0,2.576777E+0,0.000000E+0,1.988262E+0,0.000000E+0,1.982040E+0,0.000000E+0,1.988229E+0,10.000000E+0,8.992825E+0,0.000000E+0,-226.880000E-3,0.000000E+0,139.164985E-3,0.000000E+0,137.877454E-3,0.000000E+0,166.445331E-3,0.000000E+0,-195.513225E-3,0.000000E+0,2.194646E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.145924E-3,0.000000E+0,812.239797E-3,3.099149E+0,0.000000E+0,997.665461E-3,0.000000E+0,988.866499E-3,3.071889E+0,0.000000E+0,242.446717E+0,6.327294E-3,3.983983E-3,94.093750E+0,73.662233E+0,75.728900E+0,105.128969E+0,81.719135E+0,3.980999E-3,3.980091E-3,67.387370E+0,4.463448E+0,1.710710E+0,77.088427E+0,75.796747E+0,0.000000E+0,75.263405E+0,77.508311E+0,0.000000E+0,74.670379E+0,1.075292E+0,1.006496E+0,2.060703E+0,60.000000E+0,44.000000E+0,60.300000E+0,10.905541E-3,68.408802E+0,29.927935E+0,0.000000E+0,1.337299E+0,1.344648E+0,1.001879E+0,60.000000E+0,1.000000E+0,1.355129E+0,672.191138E-3,2.049477E+0,60.000000E+0,1.885097E+0,0.000000E+0,72.714635E+0,1.064138E+0,1.066794E+0,1.003108E+0,50.000000E+0,1.000000E+0,85.372724E+0,2.693574E+0,2.514113E+0,1.238171E+0,27.000000E+0,0.000000E+0,1.329663E+0,1.330843E+0,1.004711E+0,60.000000E+0,3.988719E-3,47.082974E+0,9.286124E-3,23.727614E+0,4.595223E+0,30.030536E+0,0.000000E+0,-31.031655E-3,0.000000E+0,42.201155E-3,0.000000E+0,24.034366E-3,0.000000E+0,18.461929E-3,0.000000E+0,14.789918E-3,2.020963E+0,2.013233E+0,2.018258E+0,2.023894E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.002417E+0,5.776737E+0,0.000000E+0,84.048783E-3,0.000000E+0,42.980861E-3,9.500000E+0,9.793699E+0,0.000000E+0,23.776681E-3,10.000000E+0,9.699673E+0,0.000000E+0,41.589153E-3,997.150517E-3,3.081592E+0,999.097648E-3,3.073981E+0,997.939024E-3,3.064245E+0,999.516039E-3,3.060656E+0,32.096862E-3,8.245686E+0,1.000000E+0,1.000000E+0,73.739369E+0,73.852502E+0,2.023038E+0,73.004228E+0,73.111589E+0,2.052692E+0,72.749640E+0,73.329079E+0,2.061896E+0,73.030904E+0,73.457133E+0,2.067363E+0
 10/25/2017,16:59:08.118,1.727991E-3,73.713532E+0,3.981985E-3,998.153338E-3,998.446747E-3,0.000000E+0,1.015892E+0,3.118665E+0,0.000000E+0,73.273477E+0,3.980364E-3,997.670061E-3,1.014905E+0,0.000000E+0,1.068983E+0,2.840968E+0,0.000000E+0,80.256008E+0,30.226641E+0,71.386056E+0,3.974917E-3,3.972387E-3,0.000000E+0,1.022237E+0,1.000000E+0,44.000000E+0,97.647820E+0,23.482373E+0,8.826000E-3,12.857139E-3,1.000000E+0,2.647557E+0,1.000000E+0,20.000000E+0,6.652676E-3,42.455154E+0,0.000000E+0,2.580096E+0,0.000000E+0,1.987843E+0,0.000000E+0,1.982105E+0,0.000000E+0,1.988229E+0,10.000000E+0,8.993083E+0,0.000000E+0,-223.468043E-3,0.000000E+0,138.489031E-3,0.000000E+0,142.416000E-3,0.000000E+0,164.995305E-3,0.000000E+0,-176.952899E-3,0.000000E+0,2.192616E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.355119E-3,0.000000E+0,1.002511E+0,3.101016E+0,0.000000E+0,997.311437E-3,0.000000E+0,1.005390E+0,3.070987E+0,0.000000E+0,242.413813E+0,6.328332E-3,3.980610E-3,94.095488E+0,73.667990E+0,75.728057E+0,105.139089E+0,81.722838E+0,3.975615E-3,3.981648E-3,67.384939E+0,4.464736E+0,1.702394E+0,77.074095E+0,75.799135E+0,0.000000E+0,75.265466E+0,77.508826E+0,0.000000E+0,74.672861E+0,1.075403E+0,1.004436E+0,2.059906E+0,60.000000E+0,44.000000E+0,60.300000E+0,10.903336E-3,68.411607E+0,29.928353E+0,0.000000E+0,1.330945E+0,1.338038E+0,1.007729E+0,60.000000E+0,1.000000E+0,1.362962E+0,673.165771E-3,2.045259E+0,60.000000E+0,1.897233E+0,0.000000E+0,72.715524E+0,1.064760E+0,1.063776E+0,998.970862E-3,50.000000E+0,1.000000E+0,85.375022E+0,2.694564E+0,2.519304E+0,1.216868E+0,27.000000E+0,0.000000E+0,1.340906E+0,1.331290E+0,1.005253E+0,60.000000E+0,3.990340E-3,47.082648E+0,9.275229E-3,23.730259E+0,4.528530E+0,30.030258E+0,0.000000E+0,462.346455E-6,0.000000E+0,44.455898E-3,0.000000E+0,24.678578E-3,0.000000E+0,20.136881E-3,0.000000E+0,14.789918E-3,2.020641E+0,2.013523E+0,2.018193E+0,2.023540E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.003230E+0,5.777027E+0,0.000000E+0,83.919842E-3,0.000000E+0,40.498734E-3,9.500000E+0,9.792539E+0,0.000000E+0,25.193948E-3,10.000000E+0,9.696452E+0,0.000000E+0,41.879049E-3,996.667757E-3,3.081142E+0,998.067760E-3,3.071792E+0,998.260864E-3,3.066224E+0,998.968912E-3,3.060206E+0,29.197198E-3,8.198323E+0,1.000000E+0,1.000000E+0,73.740399E+0,73.851753E+0,2.018995E+0,73.006053E+0,73.113648E+0,2.051926E+0,72.752635E+0,73.331372E+0,2.061002E+0,73.033198E+0,73.454419E+0,2.067555E+0
 10/25/2017,16:59:18.118,761.880850E-6,73.716294E+0,3.982245E-3,998.894364E-3,1.003556E+0,0.000000E+0,1.014200E+0,3.121307E+0,0.000000E+0,73.275817E+0,3.975046E-3,997.782826E-3,967.321939E-3,0.000000E+0,1.066347E+0,2.835072E+0,0.000000E+0,80.256992E+0,30.222135E+0,71.388349E+0,3.975565E-3,3.972193E-3,0.000000E+0,1.023830E+0,1.000000E+0,44.000000E+0,97.567677E+0,23.478754E+0,8.839619E-3,12.859539E-3,1.000000E+0,2.642750E+0,1.000000E+0,20.000000E+0,6.719490E-3,42.453012E+0,0.000000E+0,2.579806E+0,0.000000E+0,1.985586E+0,0.000000E+0,1.982524E+0,0.000000E+0,1.988552E+0,10.000000E+0,8.996334E+0,0.000000E+0,-213.554056E-3,0.000000E+0,136.589923E-3,0.000000E+0,137.491195E-3,0.000000E+0,159.936328E-3,0.000000E+0,-184.815259E-3,0.000000E+0,2.192809E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.968912E-3,0.000000E+0,1.001521E+0,3.100066E+0,0.000000E+0,998.067760E-3,0.000000E+0,1.008714E+0,3.070698E+0,0.000000E+0,242.371888E+0,6.328657E-3,3.983854E-3,94.100139E+0,73.665603E+0,75.731147E+0,105.151562E+0,81.726400E+0,3.978080E-3,3.978924E-3,67.381806E+0,4.467314E+0,1.708905E+0,77.047962E+0,75.796559E+0,0.000000E+0,75.264342E+0,77.508170E+0,0.000000E+0,74.671784E+0,1.073391E+0,1.003798E+0,2.064226E+0,60.000000E+0,44.000000E+0,60.300000E+0,10.924607E-3,68.409035E+0,29.924034E+0,0.000000E+0,1.327257E+0,1.345016E+0,1.009647E+0,60.000000E+0,1.000000E+0,1.354507E+0,670.705221E-3,2.046889E+0,60.000000E+0,1.894832E+0,0.000000E+0,72.715571E+0,1.063052E+0,1.067592E+0,999.801570E-3,50.000000E+0,1.000000E+0,85.378540E+0,2.699433E+0,2.521940E+0,1.235919E+0,27.000000E+0,0.000000E+0,1.332346E+0,1.330843E+0,1.006754E+0,60.000000E+0,3.989043E-3,47.081297E+0,9.193645E-3,23.723949E+0,4.552372E+0,30.031419E+0,0.000000E+0,7.231784E-3,0.000000E+0,46.259693E-3,0.000000E+0,25.870371E-3,0.000000E+0,21.070989E-3,0.000000E+0,17.366768E-3,2.021124E+0,2.013555E+0,2.018290E+0,2.023766E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.004148E+0,5.778091E+0,0.000000E+0,83.597487E-3,0.000000E+0,42.851920E-3,9.500000E+0,9.791476E+0,0.000000E+0,26.128056E-3,10.000000E+0,9.692135E+0,0.000000E+0,44.713583E-3,997.166609E-3,3.081624E+0,997.327529E-3,3.071776E+0,999.934431E-3,3.062635E+0,998.888452E-3,3.058580E+0,29.519383E-3,7.993082E+0,1.000000E+0,1.000000E+0,73.741148E+0,73.855310E+0,2.019842E+0,73.007176E+0,73.113836E+0,2.049004E+0,72.750248E+0,73.333946E+0,2.061561E+0,73.033010E+0,73.456572E+0,2.066166E+0
 10/25/2017,16:59:28.118,-204.229589E-6,73.716247E+0,3.985682E-3,998.572179E-3,1.018167E+0,0.000000E+0,1.014391E+0,3.116490E+0,0.000000E+0,73.277174E+0,3.981467E-3,996.961255E-3,988.776664E-3,0.000000E+0,1.068024E+0,2.832655E+0,0.000000E+0,80.261819E+0,30.229567E+0,71.332017E+0,3.976149E-3,3.973295E-3,0.000000E+0,1.022189E+0,1.000000E+0,44.000000E+0,97.549392E+0,23.478244E+0,8.844483E-3,12.874130E-3,1.000000E+0,2.647573E+0,1.000000E+0,20.000000E+0,6.674536E-3,42.451150E+0,0.000000E+0,2.581062E+0,0.000000E+0,1.988004E+0,0.000000E+0,1.982234E+0,0.000000E+0,1.988713E+0,10.000000E+0,9.002225E+0,0.000000E+0,-213.103421E-3,0.000000E+0,138.553408E-3,0.000000E+0,139.036232E-3,0.000000E+0,160.741898E-3,0.000000E+0,-177.436240E-3,0.000000E+0,2.192809E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,997.955116E-3,0.000000E+0,1.005035E+0,3.099487E+0,0.000000E+0,998.405692E-3,0.000000E+0,1.003057E+0,3.071100E+0,0.000000E+0,242.333388E+0,6.327943E-3,3.982751E-3,94.106622E+0,73.664339E+0,75.734846E+0,105.161493E+0,81.724525E+0,3.977821E-3,3.976394E-3,67.379048E+0,4.464414E+0,1.709888E+0,77.045761E+0,75.797121E+0,0.000000E+0,75.266074E+0,77.509482E+0,0.000000E+0,74.674967E+0,1.073822E+0,1.006751E+0,2.060990E+0,60.000000E+0,44.000000E+0,60.300000E+0,10.898018E-3,68.407399E+0,29.920968E+0,0.000000E+0,1.339103E+0,1.342237E+0,1.008432E+0,60.000000E+0,1.000000E+0,1.358240E+0,671.647899E-3,2.044668E+0,60.000000E+0,1.883615E+0,0.000000E+0,72.716086E+0,1.061551E+0,1.063170E+0,1.013125E+0,50.000000E+0,1.000000E+0,85.335389E+0,2.690875E+0,2.514592E+0,1.230506E+0,27.000000E+0,0.000000E+0,1.330589E+0,1.328255E+0,1.004216E+0,60.000000E+0,3.990795E-3,47.079154E+0,9.299224E-3,23.721536E+0,4.490512E+0,30.031094E+0,0.000000E+0,2.751061E-3,0.000000E+0,44.584741E-3,0.000000E+0,25.644897E-3,0.000000E+0,19.331616E-3,0.000000E+0,17.398979E-3,2.020706E+0,2.013587E+0,2.018386E+0,2.023701E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.001183E+0,5.777446E+0,0.000000E+0,89.399863E-3,0.000000E+0,47.622761E-3,9.500000E+0,9.792410E+0,0.000000E+0,25.741529E-3,10.000000E+0,9.688399E+0,0.000000E+0,49.641808E-3,997.279253E-3,3.081480E+0,998.968912E-3,3.071245E+0,997.826381E-3,3.065033E+0,999.709143E-3,3.059337E+0,30.808122E-3,8.008225E+0,1.000000E+0,1.000000E+0,73.742084E+0,73.858867E+0,2.021009E+0,73.006802E+0,73.113836E+0,2.048190E+0,72.752728E+0,73.334695E+0,2.062040E+0,73.030156E+0,73.460550E+0,2.069630E+0
 10/25/2017,16:59:38.118,278.825630E-6,73.716528E+0,3.978029E-3,997.831154E-3,1.021856E+0,0.000000E+0,1.014679E+0,3.113703E+0,0.000000E+0,73.278766E+0,3.980753E-3,997.782826E-3,991.727686E-3,0.000000E+0,1.068376E+0,2.802724E+0,0.000000E+0,80.261397E+0,30.220881E+0,71.081434E+0,3.976992E-3,3.973036E-3,0.000000E+0,1.022523E+0,1.000000E+0,44.000000E+0,97.598465E+0,23.476527E+0,8.828335E-3,12.873936E-3,1.000000E+0,2.637032E+0,1.000000E+0,20.000000E+0,6.671033E-3,42.453012E+0,0.000000E+0,2.578646E+0,0.000000E+0,1.989745E+0,0.000000E+0,1.982201E+0,0.000000E+0,1.987746E+0,10.000000E+0,8.987900E+0,0.000000E+0,-225.849975E-3,0.000000E+0,135.978346E-3,0.000000E+0,136.171476E-3,0.000000E+0,166.477553E-3,0.000000E+0,-182.978560E-3,0.000000E+0,2.195902E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.341324E-3,0.000000E+0,981.777996E-3,3.098376E+0,0.000000E+0,998.003392E-3,0.000000E+0,995.418399E-3,3.071374E+0,0.000000E+0,242.297253E+0,6.329305E-3,3.978988E-3,94.110286E+0,73.661484E+0,75.735268E+0,105.171048E+0,81.729915E+0,3.977496E-3,3.976459E-3,67.374653E+0,4.460226E+0,1.708760E+0,77.076952E+0,75.798432E+0,0.000000E+0,75.264716E+0,77.514025E+0,0.000000E+0,74.674125E+0,1.073247E+0,1.006193E+0,2.062233E+0,60.000000E+0,44.000000E+0,60.300000E+0,10.902104E-3,68.407726E+0,29.922176E+0,0.000000E+0,1.329588E+0,1.341710E+0,1.003685E+0,60.000000E+0,1.000000E+0,1.359165E+0,671.344325E-3,2.039715E+0,60.000000E+0,1.895992E+0,0.000000E+0,72.714541E+0,1.063770E+0,1.061685E+0,1.000425E+0,50.000000E+0,1.000000E+0,85.266067E+0,2.691754E+0,2.520678E+0,1.221180E+0,27.000000E+0,0.000000E+0,1.337424E+0,1.329836E+0,1.004966E+0,60.000000E+0,3.987616E-3,47.080924E+0,9.397864E-3,23.721397E+0,4.550117E+0,30.028353E+0,0.000000E+0,-23.456332E-3,0.000000E+0,43.231895E-3,0.000000E+0,24.227630E-3,0.000000E+0,18.494140E-3,0.000000E+0,14.242338E-3,2.020802E+0,2.013329E+0,2.018451E+0,2.023991E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.995965E+0,5.778864E+0,0.000000E+0,81.469950E-3,0.000000E+0,44.044630E-3,9.500000E+0,9.792346E+0,0.000000E+0,24.034366E-3,10.000000E+0,9.685725E+0,0.000000E+0,55.214244E-3,996.860861E-3,3.082284E+0,997.456265E-3,3.071647E+0,999.982707E-3,3.063054E+0,997.440173E-3,3.060173E+0,31.452492E-3,8.003392E+0,1.000000E+0,1.000000E+0,73.741897E+0,73.858493E+0,2.023613E+0,73.007176E+0,73.116410E+0,2.054448E+0,72.752635E+0,73.337925E+0,2.058415E+0,73.034227E+0,73.458069E+0,2.069933E+0
 10/25/2017,16:59:48.118,439.844037E-6,73.717511E+0,3.988535E-3,998.475523E-3,997.680291E-3,0.000000E+0,1.015828E+0,3.113478E+0,0.000000E+0,73.279702E+0,3.977057E-3,997.267330E-3,1.024652E+0,0.000000E+0,1.065277E+0,2.802466E+0,0.000000E+0,80.267208E+0,30.221717E+0,70.945012E+0,3.972712E-3,3.967718E-3,0.000000E+0,1.023702E+0,1.000000E+0,44.000000E+0,97.618536E+0,23.471145E+0,8.806285E-3,12.875298E-3,1.000000E+0,2.649586E+0,1.000000E+0,20.000000E+0,6.653584E-3,42.451895E+0,0.000000E+0,2.578420E+0,0.000000E+0,1.985135E+0,0.000000E+0,1.981589E+0,0.000000E+0,1.988520E+0,10.000000E+0,8.991023E+0,0.000000E+0,-227.395012E-3,0.000000E+0,137.974019E-3,0.000000E+0,137.619948E-3,0.000000E+0,168.120915E-3,0.000000E+0,-199.283291E-3,0.000000E+0,2.194871E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.453968E-3,0.000000E+0,606.826117E-3,3.099503E+0,0.000000E+0,998.695348E-3,0.000000E+0,1.001379E+0,3.073417E+0,0.000000E+0,242.261021E+0,6.328722E-3,3.982102E-3,94.113715E+0,73.659658E+0,75.736157E+0,105.182580E+0,81.730525E+0,3.977107E-3,3.982945E-3,67.379281E+0,4.457970E+0,1.708051E+0,77.072784E+0,75.794546E+0,0.000000E+0,75.267245E+0,77.508498E+0,0.000000E+0,74.677214E+0,1.073710E+0,1.010009E+0,2.062887E+0,60.000000E+0,44.000000E+0,60.300000E+0,10.897953E-3,68.407820E+0,29.918321E+0,0.000000E+0,1.333404E+0,1.343898E+0,1.010558E+0,60.000000E+0,1.000000E+0,1.358240E+0,669.315170E-3,2.020016E+0,60.000000E+0,1.894832E+0,0.000000E+0,72.714822E+0,1.066037E+0,1.066043E+0,1.009498E+0,50.000000E+0,1.000000E+0,85.216211E+0,2.697837E+0,2.519304E+0,1.230330E+0,27.000000E+0,0.000000E+0,1.336386E+0,1.330507E+0,1.006291E+0,60.000000E+0,3.989562E-3,47.079760E+0,9.315956E-3,23.720608E+0,4.615199E+0,30.028911E+0,0.000000E+0,3.750359E-3,0.000000E+0,44.939057E-3,0.000000E+0,20.458987E-3,0.000000E+0,16.883609E-3,0.000000E+0,15.498552E-3,2.020995E+0,2.013490E+0,2.018290E+0,2.023637E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.992254E+0,5.777285E+0,0.000000E+0,78.375350E-3,0.000000E+0,42.400624E-3,9.500000E+0,9.792603E+0,0.000000E+0,19.814775E-3,10.000000E+0,9.671262E+0,0.000000E+0,44.230424E-3,997.037873E-3,3.081286E+0,997.247069E-3,3.071374E+0,997.327529E-3,3.064486E+0,999.097648E-3,3.061171E+0,41.118040E-3,7.974072E+0,1.000000E+0,1.000000E+0,73.745922E+0,73.859195E+0,2.023869E+0,73.009610E+0,73.116176E+0,2.046992E+0,72.752401E+0,73.338861E+0,2.062232E+0,73.032730E+0,73.459099E+0,2.065703E+0
 10/25/2017,16:59:58.118,-204.229589E-6,73.720459E+0,3.983672E-3,999.136002E-3,999.676270E-3,0.000000E+0,1.016611E+0,3.114444E+0,0.000000E+0,73.280170E+0,3.981531E-3,997.363986E-3,1.029389E+0,0.000000E+0,1.069430E+0,2.797086E+0,0.000000E+0,80.265568E+0,30.222089E+0,71.046907E+0,3.973555E-3,3.968237E-3,0.000000E+0,1.022667E+0,1.000000E+0,44.000000E+0,97.664507E+0,23.468547E+0,8.773795E-3,12.868877E-3,1.000000E+0,2.646391E+0,1.000000E+0,20.000000E+0,6.635810E-3,42.449195E+0,0.000000E+0,2.579741E+0,0.000000E+0,1.986908E+0,0.000000E+0,1.981073E+0,0.000000E+0,1.988358E+0,10.000000E+0,8.982943E+0,0.000000E+0,-239.787496E-3,0.000000E+0,136.010534E-3,0.000000E+0,137.974019E-3,0.000000E+0,167.669796E-3,0.000000E+0,-196.351017E-3,0.000000E+0,2.192616E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.132128E-3,0.000000E+0,720.155021E-3,3.098747E+0,0.000000E+0,997.424081E-3,0.000000E+0,1.003009E+0,3.071695E+0,0.000000E+0,242.242158E+0,6.327684E-3,3.983983E-3,94.117943E+0,73.653620E+0,75.740980E+0,105.194064E+0,81.731415E+0,3.980805E-3,3.981453E-3,67.378066E+0,4.477946E+0,1.711516E+0,77.078966E+0,75.796325E+0,0.000000E+0,75.267666E+0,77.506437E+0,0.000000E+0,74.675810E+0,1.076378E+0,1.003909E+0,2.061962E+0,60.000000E+0,45.000000E+0,60.300000E+0,10.907097E-3,68.409503E+0,29.913119E+0,0.000000E+0,1.331169E+0,1.342125E+0,1.000745E+0,60.000000E+0,1.000000E+0,1.365579E+0,665.145016E-3,2.025176E+0,60.000000E+0,1.887757E+0,0.000000E+0,72.716834E+0,1.066756E+0,1.070418E+0,1.004147E+0,50.000000E+0,1.000000E+0,85.163681E+0,2.694835E+0,2.521493E+0,1.223048E+0,27.000000E+0,0.000000E+0,1.336977E+0,1.331290E+0,1.006467E+0,60.000000E+0,3.990665E-3,47.079061E+0,9.292609E-3,23.718010E+0,4.650640E+0,30.027378E+0,0.000000E+0,34.148357E-3,0.000000E+0,44.616951E-3,0.000000E+0,18.333086E-3,0.000000E+0,14.789918E-3,0.000000E+0,17.463400E-3,2.020867E+0,2.013523E+0,2.018225E+0,2.023830E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.988237E+0,5.734894E+0,0.000000E+0,83.565252E-3,0.000000E+0,43.593334E-3,9.500000E+0,9.791186E+0,0.000000E+0,18.526350E-3,10.000000E+0,9.661470E+0,0.000000E+0,49.770650E-3,996.394194E-3,3.081303E+0,997.922932E-3,3.070810E+0,997.890749E-3,3.064872E+0,998.035576E-3,3.060898E+0,27.264088E-3,7.957640E+0,1.000000E+0,1.000000E+0,73.743909E+0,73.858212E+0,2.025323E+0,73.009236E+0,73.117907E+0,2.048924E+0,72.756145E+0,73.338439E+0,2.063414E+0,73.034602E+0,73.459240E+0,2.069375E+0
 10/25/2017,17:00:08.118,1.889010E-3,73.719851E+0,3.979327E-3,998.088901E-3,1.010231E+0,0.000000E+0,1.016787E+0,3.115910E+0,0.000000E+0,73.282042E+0,3.979586E-3,997.589515E-3,993.641862E-3,0.000000E+0,1.067721E+0,2.809587E+0,0.000000E+0,80.267161E+0,30.214982E+0,71.115961E+0,3.972258E-3,3.971350E-3,0.000000E+0,1.024578E+0,1.000000E+0,44.000000E+0,97.676071E+0,23.459825E+0,8.747335E-3,12.867580E-3,1.000000E+0,2.649698E+0,1.000000E+0,20.000000E+0,6.612327E-3,42.446635E+0,0.000000E+0,2.578517E+0,0.000000E+0,1.988036E+0,0.000000E+0,1.982105E+0,0.000000E+0,1.987133E+0,10.000000E+0,8.982589E+0,0.000000E+0,-233.864855E-3,0.000000E+0,137.587760E-3,0.000000E+0,138.746537E-3,0.000000E+0,173.502120E-3,0.000000E+0,-192.580951E-3,0.000000E+0,2.187524E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.309140E-3,0.000000E+0,647.828980E-3,3.099535E+0,0.000000E+0,997.762013E-3,0.000000E+0,1.008778E+0,3.071712E+0,0.000000E+0,242.220738E+0,6.328397E-3,3.982556E-3,94.124331E+0,73.647068E+0,75.743790E+0,105.204560E+0,81.733759E+0,3.978534E-3,3.977367E-3,67.378580E+0,4.470536E+0,1.706826E+0,77.058500E+0,75.796606E+0,0.000000E+0,75.267666E+0,77.499271E+0,0.000000E+0,74.676465E+0,1.075100E+0,1.007534E+0,2.062759E+0,60.000000E+0,45.000000E+0,60.300000E+0,10.902947E-3,68.408848E+0,29.913537E+0,0.000000E+0,1.334441E+0,1.341183E+0,1.006306E+0,60.000000E+0,1.000000E+0,1.364478E+0,668.819864E-3,2.020671E+0,60.000000E+0,1.878667E+0,0.000000E+0,72.713418E+0,1.067698E+0,1.065261E+0,1.006351E+0,50.000000E+0,1.000000E+0,85.161852E+0,2.697086E+0,2.519975E+0,1.220988E+0,27.000000E+0,0.000000E+0,1.335380E+0,1.329740E+0,1.005094E+0,60.000000E+0,3.989562E-3,47.078408E+0,9.264528E-3,23.715273E+0,4.650640E+0,30.027378E+0,0.000000E+0,18.868769E-3,0.000000E+0,40.429571E-3,0.000000E+0,19.170563E-3,0.000000E+0,14.983182E-3,0.000000E+0,15.981711E-3,2.020995E+0,2.013587E+0,2.018322E+0,2.023766E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.988357E+0,5.736474E+0,0.000000E+0,82.211364E-3,0.000000E+0,44.560397E-3,9.500000E+0,9.792442E+0,0.000000E+0,19.621511E-3,10.000000E+0,9.661470E+0,0.000000E+0,42.072312E-3,997.263161E-3,3.081978E+0,998.743624E-3,3.071454E+0,1.000128E+0,3.064325E+0,999.001096E-3,3.060141E+0,27.908458E-3,7.910921E+0,1.000000E+0,1.000000E+0,73.746671E+0,73.864484E+0,2.024700E+0,73.010827E+0,73.118282E+0,2.054432E+0,72.758859E+0,73.340733E+0,2.068940E+0,73.036380E+0,73.464575E+0,2.067347E+0
 10/25/2017,17:00:18.118,2.050028E-3,73.716715E+0,3.981077E-3,998.974910E-3,1.007948E+0,0.000000E+0,1.015892E+0,3.116200E+0,0.000000E+0,73.283914E+0,3.978743E-3,997.911700E-3,992.317890E-3,0.000000E+0,1.067417E+0,2.829450E+0,0.000000E+0,80.272550E+0,30.214099E+0,71.123961E+0,3.969988E-3,3.968367E-3,0.000000E+0,1.023161E+0,1.000000E+0,44.000000E+0,97.655905E+0,23.458341E+0,8.756090E-3,12.877957E-3,1.000000E+0,2.637191E+0,1.000000E+0,20.000000E+0,6.621020E-3,42.443470E+0,0.000000E+0,2.576422E+0,0.000000E+0,1.984748E+0,0.000000E+0,1.981911E+0,0.000000E+0,1.988133E+0,10.000000E+0,8.996720E+0,0.000000E+0,-224.143997E-3,0.000000E+0,137.716513E-3,0.000000E+0,138.649972E-3,0.000000E+0,169.989837E-3,0.000000E+0,-191.195371E-3,0.000000E+0,2.185688E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.856268E-3,0.000000E+0,832.046411E-3,3.100356E+0,0.000000E+0,998.051668E-3,0.000000E+0,985.350846E-3,3.071325E+0,0.000000E+0,242.201633E+0,6.325932E-3,3.981972E-3,94.127902E+0,73.643417E+0,75.744305E+0,105.217787E+0,81.734134E+0,3.978470E-3,3.981324E-3,67.381666E+0,4.455393E+0,1.708357E+0,77.021407E+0,75.797168E+0,0.000000E+0,75.269773E+0,77.498709E+0,0.000000E+0,74.680164E+0,1.083390E+0,1.007198E+0,2.064051E+0,60.000000E+0,45.000000E+0,60.300000E+0,10.902687E-3,68.410579E+0,29.978469E+0,0.000000E+0,1.334744E+0,1.339650E+0,1.007041E+0,60.000000E+0,1.000000E+0,1.356230E+0,672.350914E-3,2.045307E+0,60.000000E+0,1.892801E+0,0.000000E+0,72.716413E+0,1.064058E+0,1.069556E+0,1.004738E+0,50.000000E+0,1.000000E+0,85.134978E+0,2.698747E+0,2.524368E+0,1.224645E+0,27.000000E+0,0.000000E+0,1.336402E+0,1.332888E+0,1.008144E+0,60.000000E+0,3.990924E-3,47.077104E+0,9.269068E-3,23.709613E+0,4.561071E+0,30.027239E+0,0.000000E+0,-23.585274E-3,0.000000E+0,44.004950E-3,0.000000E+0,24.453104E-3,0.000000E+0,18.751825E-3,0.000000E+0,14.983182E-3,2.020931E+0,2.013651E+0,2.018322E+0,2.023766E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.986387E+0,5.737506E+0,0.000000E+0,83.565252E-3,0.000000E+0,41.336855E-3,9.500000E+0,9.794150E+0,0.000000E+0,24.195419E-3,10.000000E+0,9.778237E+0,0.000000E+0,43.908318E-3,996.490746E-3,3.081383E+0,997.794197E-3,3.072902E+0,999.998799E-3,3.063939E+0,999.049372E-3,3.059401E+0,32.096862E-3,7.740478E+0,1.000000E+0,1.000000E+0,73.744518E+0,73.861489E+0,2.018835E+0,73.010125E+0,73.120481E+0,2.048333E+0,72.756660E+0,73.340265E+0,2.069164E+0,73.036567E+0,73.464575E+0,2.072471E+0
 10/25/2017,17:00:28.118,922.899256E-6,73.720974E+0,3.978937E-3,997.444532E-3,1.020929E+0,0.000000E+0,1.013705E+0,3.116168E+0,0.000000E+0,73.284008E+0,3.980688E-3,998.330540E-3,1.000533E+0,0.000000E+0,1.068807E+0,2.822635E+0,0.000000E+0,80.271332E+0,30.211405E+0,71.140804E+0,3.978029E-3,3.974268E-3,0.000000E+0,1.021568E+0,1.000000E+0,44.000000E+0,97.709774E+0,23.448505E+0,8.682873E-3,12.880226E-3,1.000000E+0,2.651918E+0,1.000000E+0,20.000000E+0,6.513922E-3,42.444215E+0,0.000000E+0,2.577969E+0,0.000000E+0,1.985264E+0,0.000000E+0,1.982363E+0,0.000000E+0,1.989100E+0,10.000000E+0,9.011141E+0,0.000000E+0,-217.384460E-3,0.000000E+0,138.231525E-3,0.000000E+0,138.231525E-3,0.000000E+0,148.787245E-3,0.000000E+0,-186.361953E-3,0.000000E+0,2.188652E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.049372E-3,0.000000E+0,1.000163E+0,3.100034E+0,0.000000E+0,998.952820E-3,0.000000E+0,1.012118E+0,3.072806E+0,0.000000E+0,242.196664E+0,6.012033E-3,3.980545E-3,94.131284E+0,73.644540E+0,75.746739E+0,105.227342E+0,81.736946E+0,3.978988E-3,3.982816E-3,67.381292E+0,4.467958E+0,1.709856E+0,77.050772E+0,75.796513E+0,0.000000E+0,75.270475E+0,77.502597E+0,0.000000E+0,74.682457E+0,1.076761E+0,1.004644E+0,2.059587E+0,60.000000E+0,45.000000E+0,60.300000E+0,10.902428E-3,68.409129E+0,29.990917E+0,0.000000E+0,1.332382E+0,1.341151E+0,1.004452E+0,60.000000E+0,1.000000E+0,1.363170E+0,672.047339E-3,2.043502E+0,60.000000E+0,1.888095E+0,0.000000E+0,72.715243E+0,1.062813E+0,1.065564E+0,1.000520E+0,50.000000E+0,1.000000E+0,85.097222E+0,2.698156E+0,2.522675E+0,1.212684E+0,27.000000E+0,0.000000E+0,1.337328E+0,1.331626E+0,1.003673E+0,60.000000E+0,3.989303E-3,47.076172E+0,9.310508E-3,23.708174E+0,4.509199E+0,30.027796E+0,0.000000E+0,-3.921670E-3,0.000000E+0,44.488109E-3,0.000000E+0,25.773739E-3,0.000000E+0,22.778152E-3,0.000000E+0,18.172033E-3,2.020706E+0,2.013651E+0,2.018193E+0,2.023862E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.983466E+0,5.736635E+0,0.000000E+0,83.597487E-3,0.000000E+0,44.979457E-3,9.500000E+0,9.793087E+0,0.000000E+0,27.158796E-3,10.000000E+0,9.777367E+0,0.000000E+0,43.908318E-3,997.070057E-3,3.081657E+0,997.649369E-3,3.073063E+0,999.001096E-3,3.064390E+0,998.888452E-3,3.060801E+0,28.875013E-3,7.771731E+0,1.000000E+0,1.000000E+0,73.746952E+0,73.866263E+0,2.022031E+0,73.010453E+0,73.122026E+0,2.049706E+0,72.754320E+0,73.338861E+0,2.064452E+0,73.039094E+0,73.465979E+0,2.068928E+0
 10/25/2017,17:00:38.118,117.807224E-6,73.718260E+0,3.983218E-3,997.976137E-3,1.003061E+0,0.000000E+0,1.014136E+0,3.113945E+0,0.000000E+0,73.281621E+0,3.980688E-3,997.412313E-3,999.240828E-3,0.000000E+0,1.066347E+0,2.820187E+0,0.000000E+0,80.273019E+0,30.212613E+0,71.180431E+0,3.977122E-3,3.970247E-3,0.000000E+0,1.021679E+0,1.000000E+0,44.000000E+0,97.944149E+0,23.439923E+0,8.613092E-3,12.878216E-3,1.000000E+0,2.657748E+0,1.000000E+0,20.000000E+0,6.501726E-3,42.444401E+0,0.000000E+0,2.565402E+0,0.000000E+0,1.987133E+0,0.000000E+0,1.982620E+0,0.000000E+0,1.990002E+0,10.000000E+0,9.003448E+0,0.000000E+0,-213.489680E-3,0.000000E+0,137.137124E-3,0.000000E+0,138.521219E-3,0.000000E+0,155.779589E-3,0.000000E+0,-189.648677E-3,0.000000E+0,2.190328E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.322935E-3,0.000000E+0,1.002910E+0,3.099181E+0,0.000000E+0,998.132128E-3,0.000000E+0,1.004128E+0,3.072259E+0,0.000000E+0,242.180695E+0,6.004378E-3,3.982102E-3,94.135371E+0,73.645663E+0,75.746271E+0,105.238073E+0,81.740837E+0,3.983464E-3,3.977756E-3,67.383723E+0,4.476657E+0,1.711145E+0,77.071098E+0,75.798432E+0,0.000000E+0,75.273331E+0,77.502737E+0,0.000000E+0,74.680959E+0,1.075196E+0,1.005490E+0,2.060942E+0,60.000000E+0,45.000000E+0,60.300000E+0,10.877784E-3,68.408007E+0,29.986412E+0,0.000000E+0,1.325885E+0,1.340177E+0,1.002551E+0,60.000000E+0,1.000000E+0,1.360585E+0,675.035151E-3,2.035050E+0,60.000000E+0,1.878828E+0,0.000000E+0,72.714167E+0,1.067011E+0,1.062563E+0,985.184308E-3,50.000000E+0,1.000000E+0,84.953474E+0,2.696607E+0,2.516653E+0,1.207350E+0,27.000000E+0,0.000000E+0,1.332952E+0,1.331354E+0,991.089795E-3,60.000000E+0,3.987746E-3,47.073890E+0,9.389368E-3,23.702050E+0,4.458293E+0,30.025427E+0,0.000000E+0,-343.538994E-6,0.000000E+0,44.455898E-3,0.000000E+0,23.454575E-3,0.000000E+0,25.644897E-3,0.000000E+0,19.524879E-3,2.020995E+0,2.013845E+0,2.018225E+0,2.023766E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.971649E+0,5.727061E+0,0.000000E+0,81.502185E-3,0.000000E+0,42.561801E-3,9.500000E+0,9.792217E+0,0.000000E+0,23.068047E-3,10.000000E+0,9.778462E+0,0.000000E+0,38.400302E-3,997.585001E-3,3.081785E+0,998.518336E-3,3.072951E+0,996.973505E-3,3.063858E+0,997.585001E-3,3.059208E+0,19.853835E-3,7.942819E+0,1.000000E+0,1.000000E+0,73.748403E+0,73.865514E+0,2.023709E+0,73.010031E+0,73.120762E+0,2.051159E+0,72.755911E+0,73.342277E+0,2.062743E+0,73.037690E+0,73.468413E+0,2.067459E+0
 10/25/2017,17:00:48.118,3.177157E-3,73.721864E+0,3.982310E-3,998.604397E-3,1.009880E+0,0.000000E+0,1.017138E+0,3.113848E+0,0.000000E+0,73.283540E+0,3.976278E-3,997.122347E-3,992.046715E-3,0.000000E+0,1.066427E+0,2.802305E+0,0.000000E+0,80.274987E+0,30.234351E+0,71.029457E+0,3.977057E-3,3.970831E-3,0.000000E+0,1.026936E+0,1.000000E+0,44.000000E+0,97.977055E+0,23.442010E+0,8.572949E-3,12.891122E-3,1.000000E+0,2.647334E+0,1.000000E+0,20.000000E+0,6.504970E-3,42.443982E+0,0.000000E+0,2.563952E+0,0.000000E+0,1.987166E+0,0.000000E+0,1.983265E+0,0.000000E+0,1.989390E+0,10.000000E+0,8.998684E+0,0.000000E+0,-196.397709E-3,0.000000E+0,138.231525E-3,0.000000E+0,136.074911E-3,0.000000E+0,145.758303E-3,0.000000E+0,-195.448779E-3,0.000000E+0,2.189168E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.773511E-3,0.000000E+0,1.008038E+0,3.099326E+0,0.000000E+0,998.598796E-3,0.000000E+0,1.010520E+0,3.073192E+0,0.000000E+0,242.174617E+0,6.001913E-3,3.985346E-3,94.140068E+0,73.649876E+0,75.748706E+0,105.249887E+0,81.741071E+0,3.976523E-3,3.983140E-3,67.385079E+0,4.476980E+0,1.709888E+0,77.057095E+0,75.797917E+0,0.000000E+0,75.274548E+0,77.499318E+0,0.000000E+0,74.684564E+0,1.071730E+0,1.003207E+0,2.061707E+0,60.000000E+0,45.000000E+0,60.300000E+0,10.875320E-3,68.409316E+0,29.979166E+0,0.000000E+0,1.334010E+0,1.338772E+0,985.945417E-3,60.000000E+0,1.000000E+0,1.365403E+0,675.306770E-3,2.037846E+0,60.000000E+0,1.893897E+0,0.000000E+0,72.714214E+0,1.064138E+0,1.064399E+0,999.386217E-3,50.000000E+0,1.000000E+0,84.884438E+0,2.695857E+0,2.523362E+0,1.220701E+0,27.000000E+0,0.000000E+0,1.336594E+0,1.333447E+0,988.822332E-3,60.000000E+0,3.987811E-3,47.073983E+0,9.344685E-3,23.690869E+0,4.454426E+0,30.024963E+0,0.000000E+0,10.938857E-3,0.000000E+0,45.261164E-3,0.000000E+0,21.393095E-3,0.000000E+0,25.805950E-3,0.000000E+0,22.294993E-3,2.020867E+0,2.013813E+0,2.018451E+0,2.023766E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.965818E+0,5.708944E+0,0.000000E+0,83.113956E-3,0.000000E+0,45.011693E-3,9.500000E+0,9.791089E+0,0.000000E+0,23.261311E-3,10.000000E+0,9.777238E+0,0.000000E+0,43.264105E-3,997.327529E-3,3.082027E+0,996.780401E-3,3.073240E+0,999.194200E-3,3.064132E+0,999.178108E-3,3.059900E+0,29.519383E-3,7.703103E+0,1.000000E+0,1.000000E+0,73.749292E+0,73.866450E+0,2.020641E+0,73.013588E+0,73.122166E+0,2.050010E+0,72.756706E+0,73.345039E+0,2.061801E+0,73.040920E+0,73.468834E+0,2.067411E+0
