date,time,ahu_dp,ahu1_cc_out_rtd,ahu1_f_cc,ahu1_f_ra,ahu1_fan_power,ahu1_on,ahu1_p_down,ahu1_t_ra,ahu1_vfd,ahu2_cc_out_rtd,ahu2_f_cc,ahu2_f_ra,ahu2_fan_power,ahu2_on,ahu2_p_down,ahu2_t_ra,ahu2_vfd,ch1_c_out_rtd,ch1_e_in_rtd,ch1_e_out_rtd,ch1_f_c,ch1_f_e,ch1_on,ch1_power,ch1_t_reset,ch1_t_sp,ch2_c_out_rtd,ch2_e_out_rtd,ch2_f_c,ch2_f_e,ch2_on,ch2_power,ch2_t_reset,ch2_t_sp,cl_f,cw_in_rtd,d15_pos_c,d15_pos_fb,d16_pos_c,d16_pos_fb,d17_pos_c,d17_pos_fb,d18_pos_c,d18_pos_fb,d2_pos_c,d2_pos_fb,d3_pos_c,d3_pos_fb,d4_pos_c,d4_pos_fb,d5_pos_c,d5_pos_fb,d6_pos_c,d6_pos_fb,d7_pos_c,d7_pos_fb,d8_pos_c,d8_pos_fb,dx_ds_c,dx_m_cs,dx_m_din,dx_m_sclk,dx_m_spi,dx_sp_cs,dx_sp_din,dx_sp_sclk,dx_sp_spi,dx_z_cs,dx_z_din,dx_z_sclk,dx_z_spi,exf1_f,exf1_on,exf1_power,exf1_t_in,exf1_vfd,exf2_f,exf2_on,exf2_power,exf2_t_in,exf2_vfd,hw_rtd,hx1_f_hw,hx1_f_pg,hx1_hw_rtd,hx1_pg_rtd,hx2_cw_rtd,hx2_hw_rtd,hx3_cw_rtd,hx3_f_cw,hx3_f_pg,hx3_pg_rtd,indoor_p,indoor_rh,indoor_rtd,oau_cc_rtd,oau_heat_c,oau_hs_rtd,oau_in_rtd,oau_on,oau_out_rtd,oau_p_down,oau_power,oau_rh,oau_vfd,outdoor_rh,outdoor_rtd,pl_f,pl_in_rtd,pl_out_rtd,pump1_on,pump1_p_down,pump1_p_up,pump1_power,pump1_vfd,pump2_on,pump2_p_down,pump2_p_up,pump2_power,pump2_vfd,pump3_dp,pump3_on,pump3_out_rtd,pump3_p_down,pump3_p_up,pump3_power,pump3_vfd,pump4_on,pump4_out_rtd,pump4_p_down,pump4_p_up,pump4_power,pump4_vfd,pump5_on,pump5_p_down,pump5_p_up,pump5_power,pump5_vfd,sl_f,sl_out_rtd,ts_f,ts_in_rtd,ts_meter,ts_out_rtd,v1_pos_c,v1_pos_fb,v10_pos_c,v10_pos_fb,v11_pos_c,v11_pos_fb,v12_pos_c,v12_pos_fb,v13_pos_c,v13_pos_fb,v14_pos_fb,v15_pos_fb,v16_pos_fb,v17_pos_fb,v18_pos_c,v18_pos_fb,v19_pos_c,v19_pos_fb,v20_pos_c,v20_pos_fb,v3_pos_c,v3_pos_fb,v4_pos_c,v4_pos_fb,v5_pos_c,v5_pos_fb,v6_pos_c,v6_pos_fb,v7_pos_c,v7_pos_fb,v8_pos_c,v8_pos_fb,v9_pos_c,v9_pos_fb,vav1_f,vav1_t_out,vav2_f,vav2_t_out,vav3_f,vav3_t_out,vav4_f,vav4_t_out,vch1_pos_fb,vch2_pos_fb,vsh_in,vsh_out,zs1_heat_rtd,zs1_out_rtd,zs1_rh,zs2_heat_rtd,zs2_out_rtd,zs2_rh,zs3_heat_rtd,zs3_out_rtd,zs3_rh,zs4_heat_rtd,zs4_out_rtd,zs4_rh
 10/25/2017,17:00:58.118,1.889010E-3,73.721162E+0,3.984061E-3,998.572179E-3,1.008059E+0,0.000000E+0,1.014663E+0,3.115266E+0,0.000000E+0,73.287237E+0,3.978873E-3,998.459414E-3,1.022530E+0,0.000000E+0,1.065916E+0,2.801016E+0,0.000000E+0,80.277892E+0,30.252002E+0,70.937901E+0,3.974203E-3,3.969729E-3,0.000000E+0,1.021584E+0,1.000000E+0,44.000000E+0,97.965068E+0,23.474579E+0,8.542339E-3,12.895921E-3,1.000000E+0,2.644507E+0,1.000000E+0,20.000000E+0,6.489726E-3,42.446495E+0,0.000000E+0,2.564983E+0,0.000000E+0,1.987391E+0,0.000000E+0,1.982685E+0,0.000000E+0,1.988810E+0,10.000000E+0,9.001581E+0,0.000000E+0,-200.421242E-3,0.000000E+0,138.778725E-3,0.000000E+0,136.493358E-3,0.000000E+0,143.792713E-3,0.000000E+0,-201.442218E-3,0.000000E+0,2.191488E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.821787E-3,0.000000E+0,1.008373E+0,3.099970E+0,0.000000E+0,999.194200E-3,0.000000E+0,1.005838E+0,3.072999E+0,0.000000E+0,242.158165E+0,4.977055E-3,3.983335E-3,94.142088E+0,73.650531E+0,75.750345E+0,105.258642E+0,81.743274E+0,3.978599E-3,3.977496E-3,67.384237E+0,4.475046E+0,1.709888E+0,77.011900E+0,75.796372E+0,0.000000E+0,75.273238E+0,77.495477E+0,0.000000E+0,74.685220E+0,1.066283E+0,1.010631E+0,2.059985E+0,60.000000E+0,45.000000E+0,60.300000E+0,10.881416E-3,68.409877E+0,29.978655E+0,0.000000E+0,1.337458E+0,1.337926E+0,977.155383E-3,60.000000E+0,1.000000E+0,1.364558E+0,671.168571E-3,2.030257E+0,60.000000E+0,1.883502E+0,0.000000E+0,72.718004E+0,1.062669E+0,1.062228E+0,1.004243E+0,50.000000E+0,1.000000E+0,84.875293E+0,2.701014E+0,2.522323E+0,1.215766E+0,27.000000E+0,0.000000E+0,1.334581E+0,1.330188E+0,991.504965E-3,60.000000E+0,3.987097E-3,47.073051E+0,9.385477E-3,23.682889E+0,4.471825E+0,30.021108E+0,0.000000E+0,24.735615E-3,0.000000E+0,45.422217E-3,0.000000E+0,19.557090E-3,0.000000E+0,24.807421E-3,0.000000E+0,21.747412E-3,2.020738E+0,2.013684E+0,2.018258E+0,2.023733E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.964864E+0,5.698049E+0,0.000000E+0,84.564550E-3,0.000000E+0,45.108399E-3,9.500000E+0,9.792056E+0,0.000000E+0,21.360885E-3,10.000000E+0,9.777818E+0,0.000000E+0,44.681373E-3,997.214885E-3,3.081013E+0,997.118333E-3,3.071905E+0,999.483855E-3,3.063617E+0,999.017188E-3,3.061187E+0,30.808122E-3,7.643174E+0,1.000000E+0,1.000000E+0,73.751492E+0,73.869212E+0,2.015511E+0,73.014197E+0,73.126004E+0,2.053602E+0,72.758906E+0,73.343447E+0,2.059405E+0,73.039235E+0,73.470192E+0,2.067236E+0
 10/25/2017,17:01:08.118,761.880850E-6,73.724298E+0,3.984450E-3,997.976137E-3,1.001177E+0,0.000000E+0,1.012571E+0,3.116683E+0,0.000000E+0,73.287190E+0,3.978224E-3,998.153338E-3,999.543906E-3,0.000000E+0,1.062482E+0,2.790255E+0,0.000000E+0,80.280001E+0,30.260456E+0,71.051399E+0,3.979132E-3,3.968821E-3,0.000000E+0,1.023814E+0,1.000000E+0,44.000000E+0,97.891924E+0,23.494667E+0,8.521197E-3,12.894105E-3,1.000000E+0,2.643596E+0,1.000000E+0,20.000000E+0,6.479411E-3,42.444215E+0,0.000000E+0,2.566659E+0,0.000000E+0,1.983716E+0,0.000000E+0,1.981879E+0,0.000000E+0,1.989454E+0,10.000000E+0,8.988834E+0,0.000000E+0,-209.273017E-3,0.000000E+0,138.102772E-3,0.000000E+0,137.459006E-3,0.000000E+0,143.083812E-3,0.000000E+0,-192.129832E-3,0.000000E+0,2.187105E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.373508E-3,0.000000E+0,1.013229E+0,3.098618E+0,0.000000E+0,998.711440E-3,0.000000E+0,1.001411E+0,3.071599E+0,0.000000E+0,242.134623E+0,4.953183E-3,3.982037E-3,94.150497E+0,73.652918E+0,75.752826E+0,105.271727E+0,81.742805E+0,3.980286E-3,3.976459E-3,67.385780E+0,4.455393E+0,1.709340E+0,77.028292E+0,75.794406E+0,0.000000E+0,75.272067E+0,77.497304E+0,0.000000E+0,74.686577E+0,1.066874E+0,1.006656E+0,2.060623E+0,60.000000E+0,46.000000E+0,60.400000E+0,10.901001E-3,68.408053E+0,29.975079E+0,0.000000E+0,1.335447E+0,1.340928E+0,1.011724E+0,60.000000E+0,1.000000E+0,1.360394E+0,668.244670E-3,2.034683E+0,60.000000E+0,1.877264E+0,0.000000E+0,72.717209E+0,1.061663E+0,1.061941E+0,1.015250E+0,50.000000E+0,1.000000E+0,84.939122E+0,2.697134E+0,2.521700E+0,1.231464E+0,27.000000E+0,0.000000E+0,1.333336E+0,1.337266E+0,1.008192E+0,60.000000E+0,3.989303E-3,47.073191E+0,9.373350E-3,23.687204E+0,4.451849E+0,30.016370E+0,0.000000E+0,35.276597E-3,0.000000E+0,45.744323E-3,0.000000E+0,16.883609E-3,0.000000E+0,24.098787E-3,0.000000E+0,23.873313E-3,2.020706E+0,2.013716E+0,2.018322E+0,2.023669E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.969975E+0,5.699918E+0,0.000000E+0,84.177725E-3,0.000000E+0,44.399220E-3,9.500000E+0,9.792024E+0,0.000000E+0,19.106141E-3,10.000000E+0,9.777657E+0,0.000000E+0,41.846838E-3,996.732125E-3,3.081592E+0,997.601093E-3,3.072597E+0,997.745921E-3,3.066996E+0,999.870063E-3,3.060383E+0,30.485937E-3,7.615787E+0,1.000000E+0,1.000000E+0,73.753786E+0,73.869633E+0,2.021216E+0,73.013120E+0,73.124459E+0,2.053283E+0,72.757876E+0,73.346770E+0,2.059149E+0,73.042792E+0,73.470051E+0,2.068002E+0
 10/25/2017,17:01:18.118,3.499194E-3,73.723736E+0,3.983996E-3,997.621733E-3,990.303154E-3,0.000000E+0,1.015669E+0,3.117779E+0,0.000000E+0,73.287611E+0,3.984709E-3,997.815044E-3,1.006882E+0,0.000000E+0,1.063377E+0,2.798423E+0,0.000000E+0,80.281688E+0,30.265611E+0,71.126020E+0,3.977122E-3,3.965578E-3,0.000000E+0,1.020070E+0,1.000000E+0,44.000000E+0,97.823247E+0,23.500652E+0,8.511859E-3,12.890927E-3,1.000000E+0,2.653754E+0,1.000000E+0,20.000000E+0,6.532733E-3,42.447007E+0,0.000000E+0,2.560085E+0,0.000000E+0,1.988197E+0,0.000000E+0,1.982459E+0,0.000000E+0,1.988810E+0,10.000000E+0,8.985615E+0,0.000000E+0,-216.225683E-3,0.000000E+0,136.074911E-3,0.000000E+0,139.229361E-3,0.000000E+0,143.341594E-3,0.000000E+0,-212.107961E-3,0.000000E+0,2.195032E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.065464E-3,0.000000E+0,1.009587E+0,3.098811E+0,0.000000E+0,998.244772E-3,0.000000E+0,1.001906E+0,3.070891E+0,0.000000E+0,242.136456E+0,4.950459E-3,3.977886E-3,94.152846E+0,73.653106E+0,75.753201E+0,105.279305E+0,81.745196E+0,3.980935E-3,3.980026E-3,67.382040E+0,4.463770E+0,1.721847E+0,77.080933E+0,75.794546E+0,0.000000E+0,75.274268E+0,77.495384E+0,0.000000E+0,74.688403E+0,1.063328E+0,1.000317E+0,2.065501E+0,60.000000E+0,46.000000E+0,60.400000E+0,10.901585E-3,68.408942E+0,29.970016E+0,0.000000E+0,1.332637E+0,1.344185E+0,1.006930E+0,60.000000E+0,1.000000E+0,1.361925E+0,674.763532E-3,2.037750E+0,60.000000E+0,1.874057E+0,0.000000E+0,72.714682E+0,1.065064E+0,1.068023E+0,1.016144E+0,50.000000E+0,1.000000E+0,85.012849E+0,2.689981E+0,2.521301E+0,1.225555E+0,27.000000E+0,0.000000E+0,1.333895E+0,1.333176E+0,1.005972E+0,60.000000E+0,3.989108E-3,47.069371E+0,9.365243E-3,23.714809E+0,4.537551E+0,30.019993E+0,0.000000E+0,50.233830E-3,0.000000E+0,42.684314E-3,0.000000E+0,13.888021E-3,0.000000E+0,19.299405E-3,0.000000E+0,23.293522E-3,2.020963E+0,2.013716E+0,2.018193E+0,2.023766E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.976017E+0,5.696566E+0,0.000000E+0,82.146894E-3,0.000000E+0,44.560397E-3,9.500000E+0,9.793312E+0,0.000000E+0,14.789918E-3,10.000000E+0,9.778495E+0,0.000000E+0,43.328527E-3,996.860861E-3,3.082139E+0,997.697645E-3,3.071792E+0,999.886155E-3,3.065741E+0,997.890749E-3,3.059031E+0,37.896190E-3,7.555858E+0,1.000000E+0,1.000000E+0,73.752896E+0,73.868369E+0,2.020274E+0,73.014899E+0,73.128952E+0,2.049978E+0,72.759795E+0,73.347004E+0,2.059565E+0,73.040920E+0,73.473608E+0,2.061856E+0
 10/25/2017,17:01:28.118,1.727991E-3,73.725046E+0,3.983412E-3,997.637843E-3,1.014894E+0,0.000000E+0,1.014184E+0,3.122579E+0,0.000000E+0,73.285880E+0,3.980624E-3,997.702280E-3,989.797558E-3,0.000000E+0,1.062307E+0,2.796055E+0,0.000000E+0,80.283750E+0,30.260316E+0,71.101084E+0,3.975111E-3,3.974333E-3,0.000000E+0,1.025932E+0,1.000000E+0,44.000000E+0,97.854130E+0,23.500002E+0,8.484426E-3,12.897412E-3,1.000000E+0,2.662954E+0,1.000000E+0,20.000000E+0,6.480839E-3,42.446216E+0,0.000000E+0,2.555059E+0,0.000000E+0,1.987327E+0,0.000000E+0,1.981782E+0,0.000000E+0,1.988423E+0,10.000000E+0,8.977085E+0,0.000000E+0,-219.798581E-3,0.000000E+0,138.070584E-3,0.000000E+0,138.971855E-3,0.000000E+0,156.456268E-3,0.000000E+0,-204.857834E-3,0.000000E+0,2.191907E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.000997E+0,0.000000E+0,1.013485E+0,3.098875E+0,0.000000E+0,1.000015E+0,0.000000E+0,1.000756E+0,3.070794E+0,0.000000E+0,242.132934E+0,4.469329E-3,3.983724E-3,94.157168E+0,73.669768E+0,75.755121E+0,105.290743E+0,81.748899E+0,3.976264E-3,3.982426E-3,67.376990E+0,4.471180E+0,1.715642E+0,77.063324E+0,75.792579E+0,0.000000E+0,75.272207E+0,77.491168E+0,0.000000E+0,74.685922E+0,1.062497E+0,979.416997E-3,2.058726E+0,60.000000E+0,46.000000E+0,60.400000E+0,10.899639E-3,68.406417E+0,29.964117E+0,0.000000E+0,1.338480E+0,1.340736E+0,1.010014E+0,60.000000E+0,1.000000E+0,1.362037E+0,672.670466E-3,2.036632E+0,60.000000E+0,1.875363E+0,0.000000E+0,72.716881E+0,1.063307E+0,1.065996E+0,1.005377E+0,50.000000E+0,1.000000E+0,84.991040E+0,2.694308E+0,2.520566E+0,1.205386E+0,27.000000E+0,0.000000E+0,1.336434E+0,1.326897E+0,1.008926E+0,60.000000E+0,3.986643E-3,47.067694E+0,9.338070E-3,23.730073E+0,4.630986E+0,30.012794E+0,0.000000E+0,53.521843E-3,0.000000E+0,44.616951E-3,0.000000E+0,16.464871E-3,0.000000E+0,15.981711E-3,0.000000E+0,20.104671E-3,2.020899E+0,2.013329E+0,2.018258E+0,2.023798E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.974221E+0,5.695728E+0,0.000000E+0,83.500781E-3,0.000000E+0,41.917092E-3,9.500000E+0,9.791798E+0,0.000000E+0,13.984653E-3,10.000000E+0,9.777979E+0,0.000000E+0,42.104523E-3,997.070057E-3,3.082043E+0,997.070057E-3,3.071583E+0,996.281550E-3,3.063183E+0,997.697645E-3,3.059707E+0,30.808122E-3,7.644140E+0,1.000000E+0,1.000000E+0,73.752054E+0,73.872910E+0,2.014489E+0,73.015413E+0,73.124553E+0,2.051718E+0,72.760169E+0,73.347566E+0,2.060571E+0,73.041107E+0,73.473842E+0,2.065496E+0
 10/25/2017,17:01:38.118,600.862443E-6,73.724719E+0,3.981985E-3,998.088901E-3,1.003540E+0,0.000000E+0,1.015062E+0,3.121420E+0,0.000000E+0,73.289249E+0,3.973555E-3,998.024464E-3,999.001556E-3,0.000000E+0,1.065325E+0,2.803513E+0,0.000000E+0,80.286046E+0,30.261570E+0,71.098885E+0,3.977770E-3,3.972063E-3,0.000000E+0,1.024069E+0,1.000000E+0,44.000000E+0,98.077653E+0,23.496105E+0,8.449536E-3,12.866867E-3,1.000000E+0,2.656486E+0,1.000000E+0,20.000000E+0,6.489726E-3,42.447985E+0,0.000000E+0,2.548872E+0,0.000000E+0,1.985360E+0,0.000000E+0,1.981653E+0,0.000000E+0,1.989841E+0,10.000000E+0,8.979274E+0,0.000000E+0,-226.171858E-3,0.000000E+0,140.130633E-3,0.000000E+0,136.461170E-3,0.000000E+0,158.937422E-3,0.000000E+0,-206.243414E-3,0.000000E+0,2.193292E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.000063E+0,0.000000E+0,768.840930E-3,3.098135E+0,0.000000E+0,998.309140E-3,0.000000E+0,1.008171E+0,3.071422E+0,0.000000E+0,242.121983E+0,4.016418E-3,3.979767E-3,94.164590E+0,73.709366E+0,75.758445E+0,105.304346E+0,81.745758E+0,3.976459E-3,3.980221E-3,67.375822E+0,4.480202E+0,1.714611E+0,77.077842E+0,75.794686E+0,0.000000E+0,75.274174E+0,77.490231E+0,0.000000E+0,74.686577E+0,1.068567E+0,989.906888E-3,2.063094E+0,60.000000E+0,46.000000E+0,60.400000E+0,10.899445E-3,68.406884E+0,29.961702E+0,0.000000E+0,1.329444E+0,1.341535E+0,1.010621E+0,60.000000E+0,1.000000E+0,1.362883E+0,671.056728E-3,2.029091E+0,60.000000E+0,1.893897E+0,0.000000E+0,72.716460E+0,1.065095E+0,1.066921E+0,1.014403E+0,50.000000E+0,1.000000E+0,84.881812E+0,2.696368E+0,2.519911E+0,1.219151E+0,27.000000E+0,0.000000E+0,1.338526E+0,1.332473E+0,1.004232E+0,60.000000E+0,3.990081E-3,47.070442E+0,9.397734E-3,23.738981E+0,4.650962E+0,30.013537E+0,0.000000E+0,49.266768E-3,0.000000E+0,47.483696E-3,0.000000E+0,18.107612E-3,0.000000E+0,13.662547E-3,0.000000E+0,18.848456E-3,2.020834E+0,2.013490E+0,2.018322E+0,2.023798E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.965104E+0,5.698855E+0,0.000000E+0,83.758664E-3,0.000000E+0,43.142038E-3,9.500000E+0,9.793538E+0,0.000000E+0,18.494140E-3,10.000000E+0,9.777979E+0,0.000000E+0,43.843896E-3,996.812585E-3,3.081592E+0,999.210292E-3,3.071695E+0,996.088446E-3,3.065934E+0,997.697645E-3,3.060656E+0,31.774677E-3,7.675716E+0,1.000000E+0,1.000000E+0,73.756594E+0,73.874314E+0,2.014393E+0,73.017285E+0,73.127923E+0,2.049227E+0,72.761901E+0,73.346770E+0,2.055540E+0,73.043775E+0,73.474404E+0,2.063373E+0
 10/25/2017,17:01:48.118,1.566973E-3,73.726919E+0,3.978743E-3,999.007128E-3,1.020802E+0,0.000000E+0,1.015908E+0,3.119825E+0,0.000000E+0,73.292151E+0,3.983088E-3,997.106238E-3,1.005717E+0,0.000000E+0,1.064447E+0,2.815612E+0,0.000000E+0,80.286468E+0,30.261942E+0,71.077037E+0,3.972258E-3,3.966227E-3,0.000000E+0,1.008426E+0,1.000000E+0,44.000000E+0,98.200441E+0,23.491141E+0,8.402843E-3,12.870953E-3,1.000000E+0,2.656677E+0,1.000000E+0,20.000000E+0,6.471627E-3,42.446775E+0,0.000000E+0,2.554060E+0,0.000000E+0,1.989551E+0,0.000000E+0,1.980912E+0,0.000000E+0,1.988874E+0,10.000000E+0,8.974156E+0,0.000000E+0,-215.646294E-3,0.000000E+0,137.040559E-3,0.000000E+0,135.527710E-3,0.000000E+0,158.647417E-3,0.000000E+0,-209.691252E-3,0.000000E+0,2.196482E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.840176E-3,0.000000E+0,1.004444E+0,3.099680E+0,0.000000E+0,998.711440E-3,0.000000E+0,1.004767E+0,3.072066E+0,0.000000E+0,242.110791E+0,4.012915E-3,3.981194E-3,94.168301E+0,73.695137E+0,75.759429E+0,105.315360E+0,81.749086E+0,3.978859E-3,3.985281E-3,67.373951E+0,4.470214E+0,1.710904E+0,77.066461E+0,75.792205E+0,0.000000E+0,75.274174E+0,77.489576E+0,0.000000E+0,74.688403E+0,1.063312E+0,996.788382E-3,2.061229E+0,60.000000E+0,46.000000E+0,60.400000E+0,10.901001E-3,68.406463E+0,29.958172E+0,0.000000E+0,1.341194E+0,1.340912E+0,1.000681E+0,60.000000E+0,1.000000E+0,1.366137E+0,671.695832E-3,2.033197E+0,60.000000E+0,1.886435E+0,0.000000E+0,72.716273E+0,1.062509E+0,1.069843E+0,1.005393E+0,50.000000E+0,1.000000E+0,84.812589E+0,2.700727E+0,2.519656E+0,1.227344E+0,27.000000E+0,0.000000E+0,1.335188E+0,1.331642E+0,1.003226E+0,60.000000E+0,3.990016E-3,47.066808E+0,9.309081E-3,23.740883E+0,4.586524E+0,30.013815E+0,0.000000E+0,54.488905E-3,0.000000E+0,44.939057E-3,0.000000E+0,13.630336E-3,0.000000E+0,17.592242E-3,0.000000E+0,23.518996E-3,2.020963E+0,2.013362E+0,2.018354E+0,2.023733E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.959138E+0,5.699918E+0,0.000000E+0,82.146894E-3,0.000000E+0,43.883453E-3,9.500000E+0,9.793087E+0,0.000000E+0,13.984653E-3,10.000000E+0,9.777528E+0,0.000000E+0,41.911259E-3,996.973505E-3,3.082204E+0,998.148220E-3,3.072146E+0,999.387303E-3,3.064196E+0,999.516039E-3,3.060109E+0,30.808122E-3,7.740478E+0,1.000000E+0,1.000000E+0,73.753224E+0,73.873612E+0,2.020977E+0,73.016771E+0,73.128016E+0,2.045364E+0,72.760310E+0,73.350889E+0,2.057137E+0,73.043915E+0,73.474217E+0,2.068991E+0
 10/25/2017,17:01:58.118,1.244936E-3,73.727855E+0,3.984190E-3,998.394977E-3,986.582649E-3,0.000000E+0,1.013577E+0,3.121597E+0,0.000000E+0,73.290888E+0,3.983153E-3,998.556069E-3,1.019356E+0,0.000000E+0,1.062323E+0,2.841355E+0,0.000000E+0,80.288904E+0,30.266215E+0,71.113575E+0,3.972971E-3,3.969988E-3,0.000000E+0,1.024021E+0,1.000000E+0,44.000000E+0,98.226014E+0,23.484089E+0,8.403945E-3,12.877892E-3,1.000000E+0,2.649825E+0,1.000000E+0,20.000000E+0,6.434912E-3,42.444121E+0,0.000000E+0,2.563533E+0,0.000000E+0,1.983394E+0,0.000000E+0,1.981396E+0,0.000000E+0,1.988842E+0,10.000000E+0,8.992665E+0,0.000000E+0,-207.245156E-3,0.000000E+0,138.553408E-3,0.000000E+0,137.619948E-3,0.000000E+0,142.246020E-3,0.000000E+0,-194.482096E-3,0.000000E+0,2.191681E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.741327E-3,0.000000E+0,1.004572E+0,3.100372E+0,0.000000E+0,998.389600E-3,0.000000E+0,1.012949E+0,3.071052E+0,0.000000E+0,242.106497E+0,4.013693E-3,3.978599E-3,94.170415E+0,73.679036E+0,75.762378E+0,105.323598E+0,81.751289E+0,3.977821E-3,3.980545E-3,67.373344E+0,4.456037E+0,1.710259E+0,77.085055E+0,75.793937E+0,0.000000E+0,75.273612E+0,77.482503E+0,0.000000E+0,74.686858E+0,1.066139E+0,1.001993E+0,2.061165E+0,60.000000E+0,46.000000E+0,60.400000E+0,10.920781E-3,68.408848E+0,29.954317E+0,0.000000E+0,1.338464E+0,1.344904E+0,995.390707E-3,60.000000E+0,1.000000E+0,1.362260E+0,674.555823E-3,2.038517E+0,60.000000E+0,1.888240E+0,0.000000E+0,72.716975E+0,1.065064E+0,1.063298E+0,1.009594E+0,50.000000E+0,1.000000E+0,84.804476E+0,2.698651E+0,2.523713E+0,1.204763E+0,27.000000E+0,0.000000E+0,1.337536E+0,1.334598E+0,1.003449E+0,60.000000E+0,3.990081E-3,47.066063E+0,9.228017E-3,23.733785E+0,4.518220E+0,30.009728E+0,0.000000E+0,35.921305E-3,0.000000E+0,45.840955E-3,0.000000E+0,24.904053E-3,0.000000E+0,24.453104E-3,0.000000E+0,24.485315E-3,2.020963E+0,2.013813E+0,2.018097E+0,2.023669E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.958150E+0,5.698500E+0,0.000000E+0,82.823837E-3,0.000000E+0,45.140634E-3,9.500000E+0,9.791540E+0,0.000000E+0,23.776681E-3,10.000000E+0,9.776240E+0,0.000000E+0,42.329997E-3,997.053965E-3,3.081399E+0,999.049372E-3,3.071245E+0,999.548223E-3,3.065098E+0,999.033280E-3,3.059626E+0,25.975348E-3,7.786874E+0,1.000000E+0,1.000000E+0,73.752850E+0,73.870944E+0,2.024620E+0,73.019859E+0,73.131293E+0,2.050329E+0,72.763773E+0,73.347753E+0,2.064692E+0,73.046629E+0,73.475059E+0,2.069263E+0
 10/25/2017,17:02:08.118,-687.284809E-6,73.728183E+0,3.984190E-3,998.910473E-3,1.012323E+0,0.000000E+0,1.015381E+0,3.121001E+0,0.000000E+0,73.291824E+0,3.979845E-3,998.523851E-3,961.292284E-3,0.000000E+0,1.064782E+0,2.854323E+0,0.000000E+0,80.291107E+0,30.261106E+0,71.065481E+0,3.976927E-3,3.974009E-3,0.000000E+0,1.024992E+0,1.000000E+0,44.000000E+0,98.162645E+0,23.476759E+0,8.390327E-3,12.876789E-3,1.000000E+0,2.644027E+0,1.000000E+0,20.000000E+0,6.490180E-3,42.447054E+0,0.000000E+0,2.556412E+0,0.000000E+0,1.987133E+0,0.000000E+0,1.981815E+0,0.000000E+0,1.989100E+0,10.000000E+0,9.004897E+0,0.000000E+0,-216.418812E-3,0.000000E+0,138.810914E-3,0.000000E+0,138.489031E-3,0.000000E+0,157.132946E-3,0.000000E+0,-186.748626E-3,0.000000E+0,2.190586E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.516039E-3,0.000000E+0,1.010993E+0,3.100259E+0,0.000000E+0,998.196496E-3,0.000000E+0,999.940808E-3,3.071647E+0,0.000000E+0,242.093134E+0,4.241187E-3,3.982621E-3,94.174831E+0,73.674870E+0,75.763128E+0,105.335271E+0,81.754758E+0,3.976134E-3,3.980480E-3,67.370071E+0,4.466670E+0,1.720832E+0,77.100088E+0,75.792111E+0,0.000000E+0,75.275906E+0,77.478101E+0,0.000000E+0,74.689105E+0,1.070947E+0,1.006496E+0,2.059969E+0,60.000000E+0,46.000000E+0,60.500000E+0,10.905800E-3,68.407913E+0,29.951066E+0,0.000000E+0,1.331185E+0,1.343850E+0,1.010078E+0,60.000000E+0,1.000000E+0,1.364063E+0,669.427013E-3,2.032893E+0,60.000000E+0,1.876829E+0,0.000000E+0,72.715103E+0,1.064138E+0,1.062627E+0,1.005153E+0,50.000000E+0,1.000000E+0,84.862865E+0,2.698316E+0,2.520422E+0,1.222170E+0,27.000000E+0,0.000000E+0,1.338718E+0,1.330459E+0,1.006930E+0,60.000000E+0,3.988848E-3,47.064805E+0,9.261221E-3,23.730815E+0,4.499533E+0,30.009264E+0,0.000000E+0,-1.923074E-3,0.000000E+0,45.422217E-3,0.000000E+0,25.451633E-3,0.000000E+0,23.841102E-3,0.000000E+0,17.656663E-3,2.020834E+0,2.013748E+0,2.018258E+0,2.023701E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.962690E+0,5.698887E+0,0.000000E+0,84.790198E-3,0.000000E+0,43.335451E-3,9.500000E+0,9.791959E+0,0.000000E+0,27.352060E-3,10.000000E+0,9.778752E+0,0.000000E+0,43.296316E-3,996.973505E-3,3.081480E+0,998.486152E-3,3.071872E+0,999.902247E-3,3.063408E+0,998.470060E-3,3.061107E+0,32.419047E-3,7.865813E+0,1.000000E+0,1.000000E+0,73.755424E+0,73.873612E+0,2.022319E+0,73.021778E+0,73.127736E+0,2.049579E+0,72.760778E+0,73.350327E+0,2.063302E+0,73.042558E+0,73.475949E+0,2.069806E+0
 10/25/2017,17:02:18.118,2.211047E-3,73.727855E+0,3.978548E-3,997.943918E-3,1.009816E+0,0.000000E+0,1.014168E+0,3.122434E+0,0.000000E+0,73.295053E+0,3.975046E-3,997.702280E-3,997.534021E-3,0.000000E+0,1.065006E+0,2.853775E+0,0.000000E+0,80.294715E+0,30.250748E+0,71.198724E+0,3.979975E-3,3.970701E-3,0.000000E+0,1.024132E+0,1.000000E+0,44.000000E+0,98.092084E+0,23.481955E+0,8.370547E-3,12.876206E-3,1.000000E+0,2.644139E+0,1.000000E+0,20.000000E+0,6.443215E-3,42.443749E+0,0.000000E+0,2.563469E+0,0.000000E+0,1.988391E+0,0.000000E+0,1.982201E+0,0.000000E+0,1.987456E+0,10.000000E+0,8.992954E+0,0.000000E+0,-227.555954E-3,0.000000E+0,137.716513E-3,0.000000E+0,137.169312E-3,0.000000E+0,168.636480E-3,0.000000E+0,-197.317701E-3,0.000000E+0,2.198287E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.548223E-3,0.000000E+0,694.773850E-3,3.100484E+0,0.000000E+0,998.196496E-3,0.000000E+0,986.277700E-3,3.071068E+0,0.000000E+0,242.088937E+0,4.242030E-3,3.982621E-3,94.178965E+0,73.674402E+0,75.764532E+0,105.347038E+0,81.757992E+0,3.980545E-3,3.985346E-3,67.367546E+0,4.455071E+0,1.717351E+0,77.120508E+0,75.790894E+0,0.000000E+0,75.278715E+0,77.465595E+0,0.000000E+0,74.686530E+0,1.070356E+0,1.009657E+0,2.069072E+0,60.000000E+0,46.000000E+0,60.500000E+0,10.926164E-3,68.406697E+0,29.947396E+0,0.000000E+0,1.336756E+0,1.340002E+0,1.004053E+0,60.000000E+0,1.000000E+0,1.356421E+0,671.583989E-3,2.041553E+0,60.000000E+0,1.890351E+0,0.000000E+0,72.716366E+0,1.064712E+0,1.070944E+0,1.009051E+0,50.000000E+0,1.000000E+0,84.944141E+0,2.698252E+0,2.525662E+0,1.241365E+0,27.000000E+0,0.000000E+0,1.338862E+0,1.326337E+0,1.003944E+0,60.000000E+0,3.988978E-3,47.062849E+0,9.168677E-3,23.726732E+0,4.591357E+0,30.006709E+0,0.000000E+0,-31.450716E-3,0.000000E+0,43.940528E-3,0.000000E+0,23.196890E-3,0.000000E+0,17.270136E-3,0.000000E+0,14.500023E-3,2.021028E+0,2.013458E+0,2.018290E+0,2.023830E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.969234E+0,5.698887E+0,0.000000E+0,81.534421E-3,0.000000E+0,43.045332E-3,9.500000E+0,9.793087E+0,0.000000E+0,22.005097E-3,10.000000E+0,9.777593E+0,0.000000E+0,42.329997E-3,996.426378E-3,3.081705E+0,998.293048E-3,3.072532E+0,997.053965E-3,3.066433E+0,997.906841E-3,3.061010E+0,33.385602E-3,7.905443E+0,1.000000E+0,1.000000E+0,73.755939E+0,73.871412E+0,2.023054E+0,73.023978E+0,73.126098E+0,2.045907E+0,72.764054E+0,73.349719E+0,2.057137E+0,73.044383E+0,73.479085E+0,2.064618E+0
 10/25/2017,17:02:28.118,-204.229589E-6,73.728744E+0,3.986330E-3,998.475523E-3,1.007708E+0,0.000000E+0,1.016100E+0,3.121001E+0,0.000000E+0,73.295474E+0,3.983801E-3,997.589515E-3,1.010678E+0,0.000000E+0,1.067960E+0,2.821218E+0,0.000000E+0,80.293591E+0,30.247729E+0,71.275546E+0,3.974398E-3,3.969469E-3,0.000000E+0,1.027238E+0,1.000000E+0,44.000000E+0,98.064913E+0,23.480007E+0,8.360754E-3,12.880745E-3,1.000000E+0,2.649953E+0,1.000000E+0,20.000000E+0,6.493164E-3,42.444261E+0,0.000000E+0,2.560698E+0,0.000000E+0,1.986585E+0,0.000000E+0,1.981847E+0,0.000000E+0,1.989551E+0,10.000000E+0,8.982106E+0,0.000000E+0,-232.545136E-3,0.000000E+0,137.298065E-3,0.000000E+0,139.100608E-3,0.000000E+0,154.104004E-3,0.000000E+0,-196.834359E-3,0.000000E+0,2.194323E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.580407E-3,0.000000E+0,754.513091E-3,3.100147E+0,0.000000E+0,999.001096E-3,0.000000E+0,1.009433E+0,3.070891E+0,0.000000E+0,242.086187E+0,4.014536E-3,3.981324E-3,94.184649E+0,73.675666E+0,75.766405E+0,105.356499E+0,81.757055E+0,3.977691E-3,3.982102E-3,67.369931E+0,4.476657E+0,1.717657E+0,77.137931E+0,75.791643E+0,0.000000E+0,75.276749E+0,77.458148E+0,0.000000E+0,74.686062E+0,1.070212E+0,1.005730E+0,2.062823E+0,60.000000E+0,46.000000E+0,60.500000E+0,10.924802E-3,68.407445E+0,29.943309E+0,0.000000E+0,1.334234E+0,1.344840E+0,1.003382E+0,60.000000E+0,1.000000E+0,1.357921E+0,670.305781E-3,2.028228E+0,60.000000E+0,1.881326E+0,0.000000E+0,72.718659E+0,1.065207E+0,1.064750E+0,1.002741E+0,50.000000E+0,1.000000E+0,84.995824E+0,2.701477E+0,2.522739E+0,1.213770E+0,27.000000E+0,0.000000E+0,1.334150E+0,1.333032E+0,1.007281E+0,60.000000E+0,3.990859E-3,47.061125E+0,9.207978E-3,23.720794E+0,4.637752E+0,30.001739E+0,0.000000E+0,50.427243E-3,0.000000E+0,41.589153E-3,0.000000E+0,18.429718E-3,0.000000E+0,15.595184E-3,0.000000E+0,19.234984E-3,2.020834E+0,2.013716E+0,2.018386E+0,2.023894E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.973448E+0,5.701788E+0,0.000000E+0,82.114658E-3,0.000000E+0,41.659209E-3,9.500000E+0,9.792378E+0,0.000000E+0,18.590771E-3,10.000000E+0,9.770442E+0,0.000000E+0,44.423688E-3,996.683849E-3,3.083346E+0,997.585001E-3,3.073160E+0,999.033280E-3,3.062925E+0,997.842473E-3,3.061252E+0,30.163752E-3,7.912854E+0,1.000000E+0,1.000000E+0,73.758934E+0,73.869586E+0,2.025196E+0,73.024586E+0,73.126098E+0,2.048541E+0,72.765177E+0,73.349813E+0,2.060092E+0,73.045413E+0,73.477680E+0,2.068975E+0
 10/25/2017,17:02:38.118,117.807224E-6,73.730616E+0,3.980364E-3,998.233885E-3,1.002790E+0,0.000000E+0,1.017825E+0,3.114267E+0,0.000000E+0,73.294585E+0,3.979716E-3,997.009582E-3,1.000549E+0,0.000000E+0,1.064623E+0,2.818817E+0,0.000000E+0,80.299214E+0,30.240529E+0,71.190209E+0,3.974333E-3,3.968950E-3,0.000000E+0,1.014256E+0,1.000000E+0,44.000000E+0,98.105858E+0,23.473651E+0,8.387149E-3,12.877243E-3,1.000000E+0,2.653898E+0,1.000000E+0,20.000000E+0,6.433549E-3,42.438256E+0,0.000000E+0,2.558023E+0,0.000000E+0,1.986392E+0,0.000000E+0,1.981009E+0,0.000000E+0,1.988294E+0,10.000000E+0,8.972868E+0,0.000000E+0,-220.056087E-3,0.000000E+0,136.268041E-3,0.000000E+0,139.712185E-3,0.000000E+0,158.164075E-3,0.000000E+0,-208.756791E-3,0.000000E+0,2.191037E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.065464E-3,0.000000E+0,1.016615E+0,3.099793E+0,0.000000E+0,997.810289E-3,0.000000E+0,998.246902E-3,3.071921E+0,0.000000E+0,242.076924E+0,4.012720E-3,3.982037E-3,94.188736E+0,73.680674E+0,75.767669E+0,105.369585E+0,81.757523E+0,3.975161E-3,3.979443E-3,67.367266E+0,4.467958E+0,1.716754E+0,77.150951E+0,75.791830E+0,0.000000E+0,75.277498E+0,77.451403E+0,0.000000E+0,74.691633E+0,1.068679E+0,993.275786E-3,2.064943E+0,60.000000E+0,46.000000E+0,60.500000E+0,10.920587E-3,68.410438E+0,29.940476E+0,0.000000E+0,1.333388E+0,1.340241E+0,1.012316E+0,60.000000E+0,1.000000E+0,1.359213E+0,667.094283E-3,2.031998E+0,60.000000E+0,1.889288E+0,0.000000E+0,72.717302E+0,1.065862E+0,1.064463E+0,1.015297E+0,50.000000E+0,1.000000E+0,84.989962E+0,2.698252E+0,2.525390E+0,1.219774E+0,27.000000E+0,0.000000E+0,1.336370E+0,1.336243E+0,1.006611E+0,60.000000E+0,3.991184E-3,47.063035E+0,9.362390E-3,23.724366E+0,4.589102E+0,30.003736E+0,0.000000E+0,52.941605E-3,0.000000E+0,43.296316E-3,0.000000E+0,13.759179E-3,0.000000E+0,17.302347E-3,0.000000E+0,23.261311E-3,2.020802E+0,2.013426E+0,2.018354E+0,2.023733E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.972953E+0,5.699403E+0,0.000000E+0,82.823837E-3,0.000000E+0,43.818982E-3,9.500000E+0,9.792024E+0,0.000000E+0,15.144235E-3,10.000000E+0,9.751244E+0,0.000000E+0,39.914201E-3,997.182701E-3,3.081866E+0,998.373508E-3,3.072935E+0,996.104538E-3,3.064502E+0,998.099944E-3,3.060592E+0,35.318711E-3,7.954740E+0,1.000000E+0,1.000000E+0,73.758654E+0,73.868650E+0,2.024796E+0,73.026365E+0,73.128765E+0,2.047264E+0,72.765458E+0,73.349813E+0,2.057520E+0,73.047051E+0,73.476791E+0,2.063005E+0
 10/25/2017,17:02:48.118,600.862443E-6,73.730804E+0,3.980170E-3,998.475523E-3,965.409307E-3,0.000000E+0,1.015078E+0,3.114090E+0,0.000000E+0,73.295942E+0,3.981402E-3,998.008355E-3,998.060419E-3,0.000000E+0,1.066635E+0,2.824875E+0,0.000000E+0,80.299261E+0,30.239461E+0,70.987164E+0,3.969729E-3,3.973684E-3,0.000000E+0,1.023718E+0,1.000000E+0,44.000000E+0,98.165090E+0,23.492626E+0,8.363932E-3,12.874584E-3,1.000000E+0,2.651678E+0,1.000000E+0,20.000000E+0,6.489596E-3,42.435743E+0,0.000000E+0,2.564661E+0,0.000000E+0,1.987037E+0,0.000000E+0,1.982040E+0,0.000000E+0,1.989519E+0,10.000000E+0,8.990669E+0,0.000000E+0,-209.691464E-3,0.000000E+0,139.583432E-3,0.000000E+0,141.321599E-3,0.000000E+0,146.531650E-3,0.000000E+0,-216.844711E-3,0.000000E+0,2.191617E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,997.778105E-3,0.000000E+0,1.007606E+0,3.097588E+0,0.000000E+0,998.775808E-3,0.000000E+0,1.006972E+0,3.072902E+0,0.000000E+0,242.077358E+0,4.012590E-3,3.982556E-3,94.192588E+0,73.682968E+0,75.770432E+0,105.380928E+0,81.757945E+0,3.978859E-3,3.983529E-3,67.370679E+0,4.461192E+0,1.715771E+0,77.141443E+0,75.789630E+0,0.000000E+0,75.277919E+0,77.445595E+0,0.000000E+0,74.690978E+0,1.065819E+0,1.006384E+0,2.069120E+0,60.000000E+0,46.000000E+0,60.500000E+0,10.921819E-3,68.407025E+0,29.936249E+0,0.000000E+0,1.336085E+0,1.342860E+0,1.002103E+0,60.000000E+0,1.000000E+0,1.363170E+0,674.811464E-3,2.051570E+0,60.000000E+0,1.870656E+0,0.000000E+0,72.717911E+0,1.066341E+0,1.068598E+0,1.008332E+0,50.000000E+0,1.000000E+0,84.946392E+0,2.702483E+0,2.525263E+0,1.216596E+0,27.000000E+0,0.000000E+0,1.334837E+0,1.334454E+0,1.010858E+0,60.000000E+0,3.991962E-3,47.060240E+0,9.358239E-3,23.724134E+0,4.535296E+0,29.998302E+0,0.000000E+0,37.307428E-3,0.000000E+0,45.422217E-3,0.000000E+0,15.466341E-3,0.000000E+0,22.584888E-3,0.000000E+0,23.808892E-3,2.020931E+0,2.013523E+0,2.018193E+0,2.023798E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.969305E+0,5.696501E+0,0.000000E+0,84.209960E-3,0.000000E+0,45.011693E-3,9.500000E+0,9.793183E+0,0.000000E+0,16.980240E-3,10.000000E+0,9.738262E+0,0.000000E+0,41.717996E-3,996.555113E-3,3.081190E+0,998.293048E-3,3.071229E+0,996.780401E-3,3.065259E+0,999.017188E-3,3.061380E+0,31.452492E-3,7.987282E+0,1.000000E+0,1.000000E+0,73.757951E+0,73.867059E+0,2.023022E+0,73.024539E+0,73.127455E+0,2.049882E+0,72.763726E+0,73.353182E+0,2.058478E+0,73.046302E+0,73.482033E+0,2.066198E+0
 10/25/2017,17:02:58.118,278.825630E-6,73.731927E+0,3.983931E-3,997.363986E-3,1.004083E+0,0.000000E+0,1.016515E+0,3.111770E+0,0.000000E+0,73.298470E+0,3.985423E-3,998.056683E-3,1.023359E+0,0.000000E+0,1.069398E+0,2.823409E+0,0.000000E+0,80.300807E+0,30.236070E+0,70.961901E+0,3.976019E-3,3.973166E-3,0.000000E+0,1.025630E+0,1.000000E+0,44.000000E+0,98.189817E+0,23.485435E+0,8.383452E-3,12.895856E-3,1.000000E+0,2.647541E+0,1.000000E+0,20.000000E+0,6.464751E-3,42.434300E+0,0.000000E+0,2.568173E+0,0.000000E+0,1.988616E+0,0.000000E+0,1.982298E+0,0.000000E+0,1.989068E+0,10.000000E+0,8.989639E+0,0.000000E+0,-204.702282E-3,0.000000E+0,138.778725E-3,0.000000E+0,136.783053E-3,0.000000E+0,139.281524E-3,0.000000E+0,-200.121084E-3,0.000000E+0,2.199898E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.888452E-3,0.000000E+0,1.013085E+0,3.098940E+0,0.000000E+0,997.713737E-3,0.000000E+0,1.012453E+0,3.073723E+0,0.000000E+0,242.074416E+0,4.011877E-3,3.984373E-3,94.197426E+0,73.684606E+0,75.773663E+0,105.390625E+0,81.762445E+0,3.978340E-3,3.974448E-3,67.374232E+0,4.453460E+0,1.709066E+0,77.119665E+0,75.792720E+0,0.000000E+0,75.279090E+0,77.434870E+0,0.000000E+0,74.695097E+0,1.070404E+0,1.010855E+0,2.062600E+0,60.000000E+0,46.000000E+0,60.500000E+0,10.923829E-3,68.408194E+0,29.931697E+0,0.000000E+0,1.338288E+0,1.337623E+0,999.370196E-3,60.000000E+0,1.000000E+0,1.361463E+0,669.251259E-3,2.036264E+0,60.000000E+0,1.861953E+0,0.000000E+0,72.717349E+0,1.064122E+0,1.065788E+0,1.008764E+0,50.000000E+0,1.000000E+0,84.932932E+0,2.704111E+0,2.526397E+0,1.200707E+0,27.000000E+0,0.000000E+0,1.335029E+0,1.338768E+0,999.009951E-3,60.000000E+0,3.988719E-3,47.061125E+0,9.331520E-3,23.723531E+0,4.466347E+0,30.001786E+0,0.000000E+0,36.082482E-3,0.000000E+0,52.379710E-3,0.000000E+0,18.043191E-3,0.000000E+0,22.359414E-3,0.000000E+0,23.808892E-3,2.020834E+0,2.013426E+0,2.018129E+0,2.023766E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.968094E+0,5.700208E+0,0.000000E+0,82.211364E-3,0.000000E+0,44.334749E-3,9.500000E+0,9.791895E+0,0.000000E+0,18.687403E-3,10.000000E+0,9.739873E+0,0.000000E+0,42.974210E-3,997.182701E-3,3.081994E+0,998.099944E-3,3.073321E+0,997.617185E-3,3.065419E+0,999.789603E-3,3.059240E+0,31.774677E-3,8.009192E+0,1.000000E+0,1.000000E+0,73.759730E+0,73.867854E+0,2.023390E+0,73.028190E+0,73.129561E+0,2.051303E+0,72.765317E+0,73.353838E+0,2.058990E+0,73.045038E+0,73.479553E+0,2.066469E+0
 10/25/2017,17:03:08.118,2.211047E-3,73.731038E+0,3.976084E-3,997.895591E-3,999.580463E-3,0.000000E+0,1.015270E+0,3.114750E+0,0.000000E+0,73.298048E+0,3.981726E-3,998.588288E-3,1.029102E+0,0.000000E+0,1.071825E+0,2.824166E+0,0.000000E+0,80.305306E+0,30.238578E+0,71.304179E+0,3.977122E-3,3.969015E-3,0.000000E+0,1.022444E+0,1.000000E+0,44.000000E+0,98.119867E+0,23.485435E+0,8.385657E-3,12.902471E-3,1.000000E+0,2.651758E+0,1.000000E+0,20.000000E+0,6.444447E-3,42.431739E+0,0.000000E+0,2.564113E+0,0.000000E+0,1.988713E+0,0.000000E+0,1.981879E+0,0.000000E+0,1.990260E+0,10.000000E+0,9.000583E+0,0.000000E+0,-215.839424E-3,0.000000E+0,137.523383E-3,0.000000E+0,139.422491E-3,0.000000E+0,158.067407E-3,0.000000E+0,-190.808698E-3,0.000000E+0,2.200671E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.486152E-3,0.000000E+0,1.002176E+0,3.099422E+0,0.000000E+0,998.824084E-3,0.000000E+0,1.013780E+0,3.073305E+0,0.000000E+0,242.073258E+0,4.015120E-3,3.977042E-3,94.202359E+0,73.686946E+0,75.775208E+0,105.400886E+0,81.764367E+0,3.979053E-3,3.981129E-3,67.376757E+0,4.465703E+0,1.705585E+0,77.132076E+0,75.790098E+0,0.000000E+0,75.278013E+0,77.430186E+0,0.000000E+0,74.693693E+0,1.080898E+0,1.003814E+0,2.066330E+0,60.000000E+0,46.000000E+0,60.700000E+0,10.917279E-3,68.407679E+0,29.928214E+0,0.000000E+0,1.328199E+0,1.346405E+0,997.580225E-3,60.000000E+0,1.000000E+0,1.368562E+0,672.143205E-3,2.042831E+0,60.000000E+0,1.880037E+0,0.000000E+0,72.720204E+0,1.065495E+0,1.065501E+0,991.382666E-3,50.000000E+0,1.000000E+0,84.975282E+0,2.707209E+0,2.525966E+0,1.211933E+0,27.000000E+0,0.000000E+0,1.339101E+0,1.326849E+0,990.083808E-3,60.000000E+0,3.988654E-3,47.060612E+0,9.377046E-3,23.728171E+0,4.491800E+0,29.998441E+0,0.000000E+0,720.229749E-6,0.000000E+0,44.488109E-3,0.000000E+0,22.810363E-3,0.000000E+0,25.161738E-3,0.000000E+0,21.006568E-3,2.021124E+0,2.013619E+0,2.018225E+0,2.023701E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.971511E+0,5.698983E+0,0.000000E+0,84.016548E-3,0.000000E+0,45.753107E-3,9.500000E+0,9.790993E+0,0.000000E+0,23.776681E-3,10.000000E+0,9.737876E+0,0.000000E+0,38.271459E-3,996.844769E-3,3.081512E+0,998.116036E-3,3.072516E+0,999.065464E-3,3.065323E+0,997.633277E-3,3.059224E+0,24.686609E-3,8.047533E+0,1.000000E+0,1.000000E+0,73.759122E+0,73.867105E+0,2.023278E+0,73.026879E+0,73.127174E+0,2.048094E+0,72.764990E+0,73.349298E+0,2.060044E+0,73.047331E+0,73.480676E+0,2.068688E+0
 10/25/2017,17:03:18.118,-43.211183E-6,73.731646E+0,3.982569E-3,998.040574E-3,1.002151E+0,0.000000E+0,1.017649E+0,3.117908E+0,0.000000E+0,73.297487E+0,3.975695E-3,996.751834E-3,981.901581E-3,0.000000E+0,1.069478E+0,2.823376E+0,0.000000E+0,80.302916E+0,30.239553E+0,71.395741E+0,3.976538E-3,3.965383E-3,0.000000E+0,1.025327E+0,1.000000E+0,44.000000E+0,98.070272E+0,23.493739E+0,8.405307E-3,12.903119E-3,1.000000E+0,2.648100E+0,1.000000E+0,20.000000E+0,6.487974E-3,42.427597E+0,0.000000E+0,2.565241E+0,0.000000E+0,1.987746E+0,0.000000E+0,1.982169E+0,0.000000E+0,1.988423E+0,10.000000E+0,9.009146E+0,0.000000E+0,-215.034717E-3,0.000000E+0,140.130633E-3,0.000000E+0,139.229361E-3,0.000000E+0,153.910668E-3,0.000000E+0,-186.555290E-3,0.000000E+0,2.200800E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.470060E-3,0.000000E+0,1.011680E+0,3.099004E+0,0.000000E+0,998.727532E-3,0.000000E+0,1.001379E+0,3.073176E+0,0.000000E+0,242.055360E+0,4.011617E-3,3.976653E-3,94.207197E+0,73.689895E+0,75.775629E+0,105.412465E+0,81.763289E+0,3.981064E-3,3.979702E-3,67.376616E+0,4.461837E+0,1.706697E+0,77.158959E+0,75.792018E+0,0.000000E+0,75.280354E+0,77.422879E+0,0.000000E+0,74.698093E+0,1.083150E+0,1.012372E+0,2.066761E+0,60.000000E+0,46.000000E+0,60.700000E+0,10.920068E-3,68.407305E+0,29.926635E+0,0.000000E+0,1.332286E+0,1.346868E+0,1.007089E+0,60.000000E+0,1.000000E+0,1.360777E+0,669.778520E-3,2.036009E+0,60.000000E+0,1.893704E+0,0.000000E+0,72.719408E+0,1.066357E+0,1.065980E+0,1.009291E+0,50.000000E+0,1.000000E+0,85.025512E+0,2.702387E+0,2.531924E+0,1.218513E+0,27.000000E+0,0.000000E+0,1.338127E+0,1.334645E+0,1.003513E+0,60.000000E+0,3.987421E-3,47.060473E+0,9.385412E-3,23.732114E+0,4.547861E+0,29.995469E+0,0.000000E+0,-3.728258E-3,0.000000E+0,44.262634E-3,0.000000E+0,25.773739E-3,0.000000E+0,22.874784E-3,0.000000E+0,18.010980E-3,2.021157E+0,2.013555E+0,2.018161E+0,2.023669E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.975656E+0,5.699274E+0,0.000000E+0,83.113956E-3,0.000000E+0,42.336153E-3,9.500000E+0,9.791379E+0,0.000000E+0,26.901111E-3,10.000000E+0,9.729275E+0,0.000000E+0,43.264105E-3,996.973505E-3,3.082880E+0,998.470060E-3,3.071889E+0,996.893045E-3,3.064985E+0,999.322935E-3,3.060737E+0,35.963081E-3,8.082009E+0,1.000000E+0,1.000000E+0,73.762585E+0,73.864250E+0,2.018915E+0,73.027909E+0,73.128391E+0,2.048876E+0,72.763820E+0,73.352714E+0,2.062935E+0,73.049905E+0,73.482127E+0,2.069614E+0
 10/25/2017,17:03:28.118,1.889010E-3,73.736327E+0,3.981337E-3,997.798935E-3,1.008618E+0,0.000000E+0,1.018112E+0,3.119051E+0,0.000000E+0,73.299499E+0,3.980234E-3,998.298322E-3,1.019483E+0,0.000000E+0,1.069941E+0,2.833944E+0,0.000000E+0,80.306712E+0,30.240761E+0,71.321537E+0,3.973295E-3,3.971415E-3,0.000000E+0,1.024658E+0,1.000000E+0,44.000000E+0,97.999101E+0,23.492997E+0,8.420353E-3,12.895661E-3,1.000000E+0,2.657236E+0,1.000000E+0,20.000000E+0,6.526830E-3,42.423268E+0,0.000000E+0,2.568302E+0,0.000000E+0,1.988068E+0,0.000000E+0,1.982105E+0,0.000000E+0,1.988100E+0,10.000000E+0,8.989188E+0,0.000000E+0,-226.107482E-3,0.000000E+0,138.746537E-3,0.000000E+0,137.748701E-3,0.000000E+0,164.673078E-3,0.000000E+0,-179.272939E-3,0.000000E+0,2.208211E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.821787E-3,0.000000E+0,1.002703E+0,3.100645E+0,0.000000E+0,998.679256E-3,0.000000E+0,1.002689E+0,3.073643E+0,0.000000E+0,242.053189E+0,4.009217E-3,3.984891E-3,94.208795E+0,73.691018E+0,75.778532E+0,105.423291E+0,81.768913E+0,3.980480E-3,3.982426E-3,67.378393E+0,4.455393E+0,1.706955E+0,77.178115E+0,75.792860E+0,0.000000E+0,75.279605E+0,77.417493E+0,0.000000E+0,74.698140E+0,1.083917E+0,1.007709E+0,2.070810E+0,60.000000E+0,46.000000E+0,60.700000E+0,10.920133E-3,68.405294E+0,29.924173E+0,0.000000E+0,1.332350E+0,1.344872E+0,1.002071E+0,60.000000E+0,1.000000E+0,1.363664E+0,671.871586E-3,2.051490E+0,60.000000E+0,1.897604E+0,0.000000E+0,72.717489E+0,1.066277E+0,1.065469E+0,998.028328E-3,50.000000E+0,1.000000E+0,85.108103E+0,2.703776E+0,2.525087E+0,1.231560E+0,27.000000E+0,0.000000E+0,1.335651E+0,1.337394E+0,1.005940E+0,60.000000E+0,3.986967E-3,47.057398E+0,9.169261E-3,23.729191E+0,4.547217E+0,29.996955E+0,0.000000E+0,-18.427608E-3,0.000000E+0,43.811686E-3,0.000000E+0,24.807421E-3,0.000000E+0,19.267194E-3,0.000000E+0,14.338970E-3,2.020963E+0,2.013555E+0,2.018290E+0,2.023830E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.982581E+0,5.697791E+0,0.000000E+0,84.371137E-3,0.000000E+0,49.427945E-3,9.500000E+0,9.793054E+0,0.000000E+0,24.227630E-3,10.000000E+0,9.712912E+0,0.000000E+0,40.880520E-3,996.362010E-3,3.081576E+0,996.876953E-3,3.073498E+0,999.049372E-3,3.062716E+0,997.987300E-3,3.059594E+0,29.197198E-3,7.940241E+0,1.000000E+0,1.000000E+0,73.763615E+0,73.867808E+0,2.023422E+0,73.027909E+0,73.129186E+0,2.049180E+0,72.766581E+0,73.353370E+0,2.065330E+0,73.045132E+0,73.483437E+0,2.068912E+0
 10/25/2017,17:03:38.118,5.592433E-3,73.735110E+0,3.981661E-3,998.459414E-3,1.003109E+0,0.000000E+0,1.013705E+0,3.118713E+0,0.000000E+0,73.299593E+0,3.981467E-3,997.235112E-3,1.001841E+0,0.000000E+0,1.066970E+0,2.815177E+0,0.000000E+0,80.309430E+0,30.240808E+0,71.199239E+0,3.976668E-3,3.967718E-3,0.000000E+0,1.023607E+0,1.000000E+0,44.000000E+0,97.940389E+0,23.487708E+0,8.440976E-3,12.899034E-3,1.000000E+0,2.649666E+0,1.000000E+0,20.000000E+0,6.511651E-3,42.424245E+0,0.000000E+0,2.566465E+0,0.000000E+0,1.986070E+0,0.000000E+0,1.982298E+0,0.000000E+0,1.988777E+0,10.000000E+0,8.991828E+0,0.000000E+0,-229.197555E-3,0.000000E+0,138.843102E-3,0.000000E+0,139.486867E-3,0.000000E+0,169.216490E-3,0.000000E+0,-192.419837E-3,0.000000E+0,2.202927E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.743624E-3,0.000000E+0,599.909777E-3,3.099889E+0,0.000000E+0,997.745921E-3,0.000000E+0,982.937828E-3,3.072741E+0,0.000000E+0,242.048895E+0,4.013953E-3,3.984891E-3,94.218566E+0,73.693874E+0,75.781529E+0,105.433035E+0,81.770085E+0,3.979378E-3,3.977821E-3,67.376990E+0,4.449271E+0,1.710871E+0,77.174228E+0,75.791877E+0,0.000000E+0,75.280307E+0,77.411264E+0,0.000000E+0,74.699030E+0,1.076745E+0,1.011318E+0,2.061946E+0,60.000000E+0,46.000000E+0,60.700000E+0,10.925904E-3,68.406136E+0,29.920736E+0,0.000000E+0,1.334074E+0,1.346772E+0,1.010062E+0,60.000000E+0,1.000000E+0,1.362356E+0,671.120638E-3,2.007442E+0,60.000000E+0,1.876571E+0,0.000000E+0,72.718847E+0,1.066724E+0,1.066953E+0,1.008859E+0,50.000000E+0,1.000000E+0,85.191118E+0,2.703505E+0,2.525518E+0,1.205242E+0,27.000000E+0,0.000000E+0,1.336961E+0,1.335892E+0,1.010731E+0,60.000000E+0,3.990405E-3,47.058190E+0,9.452080E-3,23.732578E+0,4.593612E+0,29.994958E+0,0.000000E+0,-24.229982E-3,0.000000E+0,44.004950E-3,0.000000E+0,20.136881E-3,0.000000E+0,16.368239E-3,0.000000E+0,14.822129E-3,2.020802E+0,2.013490E+0,2.018064E+0,2.023669E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.989679E+0,5.689248E+0,0.000000E+0,86.176321E-3,0.000000E+0,43.625570E-3,9.500000E+0,9.791766E+0,0.000000E+0,72.865663E-3,10.000000E+0,9.699319E+0,0.000000E+0,41.717996E-3,997.021781E-3,3.082735E+0,997.568909E-3,3.073353E+0,997.890749E-3,3.063231E+0,999.033280E-3,3.062475E+0,26.941903E-3,8.031101E+0,1.000000E+0,1.000000E+0,73.764598E+0,73.866591E+0,2.017845E+0,73.030249E+0,73.126987E+0,2.044677E+0,72.765364E+0,73.353276E+0,2.062152E+0,73.051497E+0,73.484420E+0,2.067315E+0
 10/25/2017,17:03:48.118,-204.229589E-6,73.734080E+0,3.978808E-3,998.636616E-3,1.004163E+0,0.000000E+0,1.015573E+0,3.118020E+0,0.000000E+0,73.303150E+0,3.980688E-3,997.734498E-3,1.003947E+0,0.000000E+0,1.064798E+0,2.806091E+0,0.000000E+0,80.310695E+0,30.222089E+0,71.029223E+0,3.974463E-3,3.971869E-3,0.000000E+0,1.025375E+0,1.000000E+0,44.000000E+0,97.960132E+0,23.488265E+0,8.426903E-3,12.910383E-3,1.000000E+0,2.652397E+0,1.000000E+0,20.000000E+0,6.565297E-3,42.422290E+0,0.000000E+0,2.561084E+0,0.000000E+0,1.989164E+0,0.000000E+0,1.982201E+0,0.000000E+0,1.987875E+0,10.000000E+0,8.990958E+0,0.000000E+0,-225.045269E-3,0.000000E+0,138.971855E-3,0.000000E+0,137.974019E-3,0.000000E+0,167.540905E-3,0.000000E+0,-203.407809E-3,0.000000E+0,2.208373E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.355119E-3,0.000000E+0,745.392479E-3,3.099953E+0,0.000000E+0,997.794197E-3,0.000000E+0,993.261066E-3,3.072178E+0,0.000000E+0,242.050149E+0,4.012915E-3,3.983529E-3,94.221102E+0,73.696729E+0,75.778954E+0,105.445885E+0,81.769429E+0,3.980351E-3,3.980545E-3,67.373951E+0,4.450882E+0,1.711307E+0,77.165142E+0,75.788740E+0,0.000000E+0,75.281899E+0,77.402927E+0,0.000000E+0,74.700668E+0,1.066506E+0,1.004181E+0,2.067414E+0,60.000000E+0,46.000000E+0,60.700000E+0,10.928109E-3,68.410579E+0,29.916602E+0,0.000000E+0,1.337794E+0,1.345574E+0,1.004548E+0,60.000000E+0,1.000000E+0,1.365898E+0,670.689243E-3,2.015543E+0,60.000000E+0,1.899861E+0,0.000000E+0,72.719876E+0,1.064090E+0,1.069683E+0,1.007358E+0,50.000000E+0,1.000000E+0,85.213819E+0,2.699577E+0,2.523330E+0,1.229771E+0,27.000000E+0,0.000000E+0,1.340522E+0,1.335620E+0,1.010890E+0,60.000000E+0,3.986448E-3,47.057910E+0,9.344685E-3,23.732439E+0,4.594257E+0,29.994308E+0,0.000000E+0,-32.998016E-3,0.000000E+0,42.072312E-3,0.000000E+0,23.680049E-3,0.000000E+0,18.719614E-3,0.000000E+0,14.918761E-3,2.020899E+0,2.013168E+0,2.018419E+0,2.023798E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.991890E+0,5.777317E+0,0.000000E+0,81.760069E-3,0.000000E+0,42.239447E-3,9.500000E+0,9.793441E+0,0.000000E+0,22.713731E-3,10.000000E+0,9.699222E+0,0.000000E+0,51.091285E-3,996.812585E-3,3.083105E+0,997.922932E-3,3.072677E+0,998.035576E-3,3.065419E+0,999.516039E-3,3.061010E+0,25.653164E-3,8.072343E+0,1.000000E+0,1.000000E+0,73.765394E+0,73.869259E+0,2.019411E+0,73.030202E+0,73.131948E+0,2.047232E+0,72.767423E+0,73.356318E+0,2.056610E+0,73.051684E+0,73.486994E+0,2.070939E+0
