date,time,ahu_dp,ahu1_cc_out_rtd,ahu1_f_cc,ahu1_f_ra,ahu1_fan_power,ahu1_on,ahu1_p_down,ahu1_t_ra,ahu1_vfd,ahu2_cc_out_rtd,ahu2_f_cc,ahu2_f_ra,ahu2_fan_power,ahu2_on,ahu2_p_down,ahu2_t_ra,ahu2_vfd,ch1_c_out_rtd,ch1_e_in_rtd,ch1_e_out_rtd,ch1_f_c,ch1_f_e,ch1_on,ch1_power,ch1_t_reset,ch1_t_sp,ch2_c_out_rtd,ch2_e_out_rtd,ch2_f_c,ch2_f_e,ch2_on,ch2_power,ch2_t_reset,ch2_t_sp,cl_f,cw_in_rtd,d15_pos_c,d15_pos_fb,d16_pos_c,d16_pos_fb,d17_pos_c,d17_pos_fb,d18_pos_c,d18_pos_fb,d2_pos_c,d2_pos_fb,d3_pos_c,d3_pos_fb,d4_pos_c,d4_pos_fb,d5_pos_c,d5_pos_fb,d6_pos_c,d6_pos_fb,d7_pos_c,d7_pos_fb,d8_pos_c,d8_pos_fb,dx_ds_c,dx_m_cs,dx_m_din,dx_m_sclk,dx_m_spi,dx_sp_cs,dx_sp_din,dx_sp_sclk,dx_sp_spi,dx_z_cs,dx_z_din,dx_z_sclk,dx_z_spi,exf1_f,exf1_on,exf1_power,exf1_t_in,exf1_vfd,exf2_f,exf2_on,exf2_power,exf2_t_in,exf2_vfd,hw_rtd,hx1_f_hw,hx1_f_pg,hx1_hw_rtd,hx1_pg_rtd,hx2_cw_rtd,hx2_hw_rtd,hx3_cw_rtd,hx3_f_cw,hx3_f_pg,hx3_pg_rtd,indoor_p,indoor_rh,indoor_rtd,oau_cc_rtd,oau_heat_c,oau_hs_rtd,oau_in_rtd,oau_on,oau_out_rtd,oau_p_down,oau_power,oau_rh,oau_vfd,outdoor_rh,outdoor_rtd,pl_f,pl_in_rtd,pl_out_rtd,pump1_on,pump1_p_down,pump1_p_up,pump1_power,pump1_vfd,pump2_on,pump2_p_down,pump2_p_up,pump2_power,pump2_vfd,pump3_dp,pump3_on,pump3_out_rtd,pump3_p_down,pump3_p_up,pump3_power,pump3_vfd,pump4_on,pump4_out_rtd,pump4_p_down,pump4_p_up,pump4_power,pump4_vfd,pump5_on,pump5_p_down,pump5_p_up,pump5_power,pump5_vfd,sl_f,sl_out_rtd,ts_f,ts_in_rtd,ts_meter,ts_out_rtd,v1_pos_c,v1_pos_fb,v10_pos_c,v10_pos_fb,v11_pos_c,v11_pos_fb,v12_pos_c,v12_pos_fb,v13_pos_c,v13_pos_fb,v14_pos_fb,v15_pos_fb,v16_pos_fb,v17_pos_fb,v18_pos_c,v18_pos_fb,v19_pos_c,v19_pos_fb,v20_pos_c,v20_pos_fb,v3_pos_c,v3_pos_fb,v4_pos_c,v4_pos_fb,v5_pos_c,v5_pos_fb,v6_pos_c,v6_pos_fb,v7_pos_c,v7_pos_fb,v8_pos_c,v8_pos_fb,v9_pos_c,v9_pos_fb,vav1_f,vav1_t_out,vav2_f,vav2_t_out,vav3_f,vav3_t_out,vav4_f,vav4_t_out,vch1_pos_fb,vch2_pos_fb,vsh_in,vsh_out,zs1_heat_rtd,zs1_out_rtd,zs1_rh,zs2_heat_rtd,zs2_out_rtd,zs2_rh,zs3_heat_rtd,zs3_out_rtd,zs3_rh,zs4_heat_rtd,zs4_out_rtd,zs4_rh
 10/25/2017,17:03:58.118,-3.102561E-3,73.735297E+0,3.980818E-3,998.024464E-3,1.020243E+0,0.000000E+0,1.016036E+0,3.119696E+0,0.000000E+0,73.305443E+0,3.980234E-3,996.784053E-3,989.813509E-3,0.000000E+0,1.067849E+0,2.815644E+0,0.000000E+0,80.312944E+0,30.222042E+0,71.032404E+0,3.969599E-3,3.968756E-3,0.000000E+0,1.025598E+0,1.000000E+0,44.000000E+0,98.026225E+0,23.488357E+0,8.441041E-3,12.912069E-3,1.000000E+0,2.643420E+0,1.000000E+0,20.000000E+0,6.469681E-3,42.421545E+0,0.000000E+0,2.557218E+0,0.000000E+0,1.987359E+0,0.000000E+0,1.982363E+0,0.000000E+0,1.987552E+0,10.000000E+0,8.989252E+0,0.000000E+0,-224.852139E-3,0.000000E+0,137.362442E-3,0.000000E+0,139.422491E-3,0.000000E+0,167.476460E-3,0.000000E+0,-191.710936E-3,0.000000E+0,2.206568E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.437876E-3,0.000000E+0,774.191938E-3,3.100468E+0,0.000000E+0,998.357416E-3,0.000000E+0,987.556119E-3,3.072516E+0,0.000000E+0,242.049281E+0,4.012525E-3,3.980026E-3,94.223968E+0,73.699490E+0,75.782512E+0,105.451439E+0,81.772898E+0,3.978275E-3,3.983659E-3,67.371567E+0,4.453782E+0,1.706133E+0,77.151794E+0,75.786165E+0,0.000000E+0,75.279418E+0,77.393466E+0,0.000000E+0,74.704507E+0,1.070244E+0,1.002680E+0,2.070635E+0,60.000000E+0,46.000000E+0,60.700000E+0,10.929731E-3,68.406463E+0,29.915116E+0,0.000000E+0,1.336500E+0,1.343754E+0,1.002007E+0,60.000000E+0,1.000000E+0,1.363888E+0,673.101861E-3,2.039140E+0,60.000000E+0,1.888369E+0,0.000000E+0,72.719455E+0,1.068209E+0,1.068997E+0,1.001751E+0,50.000000E+0,1.000000E+0,85.022088E+0,2.699433E+0,2.527499E+0,1.230841E+0,27.000000E+0,0.000000E+0,1.336706E+0,1.334390E+0,1.011545E+0,60.000000E+0,3.990795E-3,47.056373E+0,9.330936E-3,23.727707E+0,4.616488E+0,29.992310E+0,0.000000E+0,-31.805305E-3,0.000000E+0,43.972739E-3,0.000000E+0,23.454575E-3,0.000000E+0,18.268665E-3,0.000000E+0,14.403391E-3,2.020770E+0,2.013619E+0,2.018386E+0,2.023766E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.976268E+0,5.775028E+0,0.000000E+0,81.824539E-3,0.000000E+0,50.814068E-3,9.500000E+0,9.792281E+0,0.000000E+0,23.164679E-3,10.000000E+0,9.699995E+0,0.000000E+0,38.593566E-3,996.667757E-3,3.082880E+0,997.601093E-3,3.072355E+0,998.003392E-3,3.065275E+0,997.327529E-3,3.061010E+0,29.519383E-3,8.123573E+0,1.000000E+0,1.000000E+0,73.766751E+0,73.870710E+0,2.023390E+0,73.029734E+0,73.131386E+0,2.047679E+0,72.767704E+0,73.356786E+0,2.057680E+0,73.049063E+0,73.486807E+0,2.069359E+0
 10/25/2017,17:04:08.118,278.825630E-6,73.737403E+0,3.982245E-3,998.717162E-3,998.941749E-3,0.000000E+0,1.016499E+0,3.115137E+0,0.000000E+0,73.303010E+0,3.980105E-3,998.169448E-3,1.024683E+0,0.000000E+0,1.066986E+0,2.801177E+0,0.000000E+0,80.313881E+0,30.229753E+0,70.956895E+0,3.974074E-3,3.973295E-3,0.000000E+0,1.024865E+0,1.000000E+0,44.000000E+0,98.104918E+0,23.482048E+0,8.456281E-3,12.907011E-3,1.000000E+0,2.660495E+0,1.000000E+0,20.000000E+0,6.494461E-3,42.418287E+0,0.000000E+0,2.563275E+0,0.000000E+0,1.985876E+0,0.000000E+0,1.982105E+0,0.000000E+0,1.987939E+0,10.000000E+0,8.993598E+0,0.000000E+0,-228.264096E-3,0.000000E+0,137.813077E-3,0.000000E+0,139.486867E-3,0.000000E+0,169.119822E-3,0.000000E+0,-199.476628E-3,0.000000E+0,2.214849E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.759716E-3,0.000000E+0,568.778277E-3,3.099229E+0,0.000000E+0,998.759716E-3,0.000000E+0,989.106203E-3,3.072918E+0,0.000000E+0,242.043444E+0,4.014861E-3,3.981194E-3,94.227538E+0,73.698929E+0,75.786399E+0,105.467867E+0,81.772710E+0,3.981453E-3,3.976394E-3,67.370071E+0,4.450560E+0,1.719655E+0,77.198488E+0,75.783074E+0,0.000000E+0,75.276983E+0,77.383958E+0,0.000000E+0,74.704460E+0,1.069286E+0,1.009019E+0,2.068291E+0,60.000000E+0,44.000000E+0,60.900000E+0,10.925515E-3,68.406323E+0,29.911447E+0,0.000000E+0,1.330179E+0,1.344121E+0,1.003366E+0,60.000000E+0,1.000000E+0,1.364654E+0,674.907330E-3,2.016821E+0,60.000000E+0,1.879972E+0,0.000000E+0,72.718004E+0,1.067809E+0,1.068725E+0,1.007853E+0,50.000000E+0,1.000000E+0,84.898648E+0,2.702052E+0,2.526828E+0,1.235360E+0,27.000000E+0,0.000000E+0,1.335939E+0,1.334853E+0,1.003449E+0,60.000000E+0,3.989173E-3,47.055767E+0,9.202465E-3,23.725619E+0,4.643552E+0,29.993564E+0,0.000000E+0,-11.496993E-3,0.000000E+0,43.811686E-3,0.000000E+0,21.393095E-3,0.000000E+0,18.429718E-3,0.000000E+0,15.562973E-3,2.020963E+0,2.013458E+0,2.018290E+0,2.023830E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.966019E+0,5.776705E+0,0.000000E+0,82.114658E-3,0.000000E+0,43.851217E-3,9.500000E+0,9.793344E+0,0.000000E+0,20.877725E-3,10.000000E+0,9.700156E+0,0.000000E+0,42.265576E-3,996.522930E-3,3.082719E+0,997.327529E-3,3.073047E+0,998.196496E-3,3.063327E+0,997.440173E-3,3.060302E+0,38.540560E-3,8.182213E+0,1.000000E+0,1.000000E+0,73.764270E+0,73.871927E+0,2.018564E+0,73.027535E+0,73.136066E+0,2.051590E+0,72.766253E+0,73.359548E+0,2.060331E+0,73.051543E+0,73.487275E+0,2.070125E+0
 10/25/2017,17:04:18.118,761.880850E-6,73.736982E+0,3.984255E-3,997.992246E-3,1.008347E+0,0.000000E+0,1.014519E+0,3.117231E+0,0.000000E+0,73.304367E+0,3.979456E-3,997.202893E-3,1.027858E+0,0.000000E+0,1.067817E+0,2.787790E+0,0.000000E+0,80.317349E+0,30.225479E+0,70.961527E+0,3.974203E-3,3.971026E-3,0.000000E+0,1.026538E+0,1.000000E+0,44.000000E+0,98.046157E+0,23.475646E+0,8.467435E-3,12.910577E-3,1.000000E+0,2.651151E+0,1.000000E+0,20.000000E+0,6.547069E-3,42.417030E+0,0.000000E+0,2.557540E+0,0.000000E+0,1.987617E+0,0.000000E+0,1.981396E+0,0.000000E+0,1.988971E+0,10.000000E+0,8.982074E+0,0.000000E+0,-237.437753E-3,0.000000E+0,136.493358E-3,0.000000E+0,138.682161E-3,0.000000E+0,170.054282E-3,0.000000E+0,-198.381053E-3,0.000000E+0,2.219296E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.872360E-3,0.000000E+0,722.758631E-3,3.100307E+0,0.000000E+0,999.049372E-3,0.000000E+0,996.265352E-3,3.073031E+0,0.000000E+0,242.048075E+0,4.011488E-3,3.983789E-3,94.233269E+0,73.697946E+0,75.787054E+0,105.478411E+0,81.775944E+0,3.977951E-3,3.979443E-3,67.368060E+0,4.468925E+0,1.711726E+0,77.158585E+0,75.780265E+0,0.000000E+0,75.281244E+0,77.376511E+0,0.000000E+0,74.705209E+0,1.078965E+0,1.005937E+0,2.066904E+0,60.000000E+0,44.000000E+0,60.900000E+0,10.926877E-3,68.404686E+0,29.909496E+0,0.000000E+0,1.334920E+0,1.346213E+0,1.001799E+0,60.000000E+0,1.000000E+0,1.364239E+0,674.923308E-3,2.031759E+0,60.000000E+0,1.893591E+0,0.000000E+0,72.720812E+0,1.065686E+0,1.069651E+0,1.009067E+0,50.000000E+0,1.000000E+0,84.918018E+0,2.698380E+0,2.525742E+0,1.226529E+0,27.000000E+0,0.000000E+0,1.339405E+0,1.333767E+0,1.009533E+0,60.000000E+0,3.990665E-3,47.055115E+0,9.293193E-3,23.727568E+0,4.640652E+0,29.993054E+0,0.000000E+0,22.446901E-3,0.000000E+0,45.905376E-3,0.000000E+0,18.558561E-3,0.000000E+0,14.628865E-3,0.000000E+0,17.141294E-3,2.021124E+0,2.013651E+0,2.018225E+0,2.023766E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.967464E+0,5.777414E+0,0.000000E+0,87.175619E-3,0.000000E+0,42.142740E-3,9.500000E+0,9.791798E+0,0.000000E+0,19.073931E-3,10.000000E+0,9.699834E+0,0.000000E+0,41.814627E-3,996.571205E-3,3.081319E+0,998.373508E-3,3.073868E+0,999.837879E-3,3.064293E+0,999.966615E-3,3.058210E+0,32.096862E-3,8.103918E+0,1.000000E+0,1.000000E+0,73.767360E+0,73.875437E+0,2.025084E+0,73.027956E+0,73.132088E+0,2.048764E+0,72.768640E+0,73.358518E+0,2.060810E+0,73.050139E+0,73.488165E+0,2.066693E+0
 10/25/2017,17:04:28.118,922.899256E-6,73.736280E+0,3.985358E-3,998.362759E-3,1.020403E+0,0.000000E+0,1.015142E+0,3.120437E+0,0.000000E+0,73.304086E+0,3.981207E-3,998.056683E-3,1.024923E+0,0.000000E+0,1.064750E+0,2.783618E+0,0.000000E+0,80.318895E+0,30.220091E+0,71.096452E+0,3.972387E-3,3.965708E-3,0.000000E+0,1.028449E+0,1.000000E+0,44.000000E+0,97.804350E+0,23.475924E+0,8.488577E-3,12.894689E-3,1.000000E+0,2.641009E+0,1.000000E+0,20.000000E+0,6.598445E-3,42.412515E+0,0.000000E+0,2.557894E+0,0.000000E+0,1.988358E+0,0.000000E+0,1.981976E+0,0.000000E+0,1.988874E+0,10.000000E+0,8.980336E+0,0.000000E+0,-237.341188E-3,0.000000E+0,135.817405E-3,0.000000E+0,137.813077E-3,0.000000E+0,166.187548E-3,0.000000E+0,-190.808698E-3,0.000000E+0,2.212562E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.113740E-3,0.000000E+0,710.682996E-3,3.101144E+0,0.000000E+0,998.679256E-3,0.000000E+0,1.003409E+0,3.072146E+0,0.000000E+0,242.061149E+0,4.008568E-3,3.982037E-3,94.237028E+0,73.698227E+0,75.789302E+0,105.485001E+0,81.777163E+0,3.980221E-3,3.978924E-3,67.363993E+0,4.469247E+0,1.708631E+0,77.140506E+0,75.776519E+0,0.000000E+0,75.282695E+0,77.370657E+0,0.000000E+0,74.706520E+0,1.069429E+0,1.005857E+0,2.066474E+0,60.000000E+0,44.000000E+0,60.900000E+0,10.918706E-3,68.404873E+0,29.908521E+0,0.000000E+0,1.334138E+0,1.343307E+0,1.003158E+0,60.000000E+0,1.000000E+0,1.361255E+0,671.392258E-3,2.019041E+0,60.000000E+0,1.899635E+0,0.000000E+0,72.718051E+0,1.068097E+0,1.068119E+0,1.002230E+0,50.000000E+0,1.000000E+0,84.993385E+0,2.700727E+0,2.528170E+0,1.234354E+0,27.000000E+0,0.000000E+0,1.337584E+0,1.331402E+0,1.008016E+0,60.000000E+0,3.988978E-3,47.054463E+0,9.368745E-3,23.723160E+0,4.625831E+0,29.994493E+0,0.000000E+0,-2.954608E-3,0.000000E+0,44.198213E-3,0.000000E+0,11.923173E-3,0.000000E+0,13.243809E-3,0.000000E+0,19.524879E-3,2.020931E+0,2.013619E+0,2.018225E+0,2.023637E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.973608E+0,5.776737E+0,0.000000E+0,81.985716E-3,0.000000E+0,43.625570E-3,9.500000E+0,9.793022E+0,0.000000E+0,19.041720E-3,10.000000E+0,9.699158E+0,0.000000E+0,40.687256E-3,996.844769E-3,3.083893E+0,998.196496E-3,3.071872E+0,999.596499E-3,3.065049E+0,999.886155E-3,3.060817E+0,27.586273E-3,7.910276E+0,1.000000E+0,1.000000E+0,73.764177E+0,73.876607E+0,2.017797E+0,73.030249E+0,73.136768E+0,2.046673E+0,72.765317E+0,73.361888E+0,2.061274E+0,73.053930E+0,73.489662E+0,2.069726E+0
 10/25/2017,17:04:38.118,1.566973E-3,73.736982E+0,3.982115E-3,998.475523E-3,1.012467E+0,0.000000E+0,1.014774E+0,3.112575E+0,0.000000E+0,73.307315E+0,3.980688E-3,997.637843E-3,989.350917E-3,0.000000E+0,1.068487E+0,2.795314E+0,0.000000E+0,80.319786E+0,30.226734E+0,71.273862E+0,3.970377E-3,3.973620E-3,0.000000E+0,1.027111E+0,1.000000E+0,44.000000E+0,97.647397E+0,23.470913E+0,8.516333E-3,12.902471E-3,1.000000E+0,2.655479E+0,1.000000E+0,20.000000E+0,6.597213E-3,42.411258E+0,0.000000E+0,2.561149E+0,0.000000E+0,1.989680E+0,0.000000E+0,1.981718E+0,0.000000E+0,1.988197E+0,10.000000E+0,8.993180E+0,0.000000E+0,-229.551626E-3,0.000000E+0,139.969691E-3,0.000000E+0,138.489031E-3,0.000000E+0,171.343194E-3,0.000000E+0,-192.258723E-3,0.000000E+0,2.208920E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.676959E-3,0.000000E+0,597.465905E-3,3.100613E+0,0.000000E+0,998.019484E-3,0.000000E+0,1.006141E+0,3.074061E+0,0.000000E+0,242.069591E+0,4.013628E-3,3.984113E-3,94.241349E+0,73.698507E+0,75.790987E+0,105.495921E+0,81.778382E+0,3.975810E-3,3.981324E-3,67.361515E+0,4.448305E+0,1.708003E+0,77.154604E+0,75.777783E+0,0.000000E+0,75.281197E+0,77.366910E+0,0.000000E+0,74.710967E+0,1.071809E+0,1.009833E+0,2.067765E+0,60.000000E+0,44.000000E+0,60.900000E+0,10.906189E-3,68.407258E+0,29.908706E+0,0.000000E+0,1.338017E+0,1.348816E+0,1.004532E+0,60.000000E+0,1.000000E+0,1.362596E+0,673.357503E-3,1.998559E+0,60.000000E+0,1.883743E+0,0.000000E+0,72.718425E+0,1.069262E+0,1.067895E+0,1.006895E+0,50.000000E+0,1.000000E+0,85.063454E+0,2.704606E+0,2.530358E+0,1.240503E+0,27.000000E+0,0.000000E+0,1.341672E+0,1.333192E+0,1.000687E+0,60.000000E+0,3.989951E-3,47.052180E+0,9.500783E-3,23.722742E+0,4.640008E+0,29.992450E+0,0.000000E+0,-4.372966E-3,0.000000E+0,42.426629E-3,0.000000E+0,20.877725E-3,0.000000E+0,17.656663E-3,0.000000E+0,15.401920E-3,2.020770E+0,2.013845E+0,2.018290E+0,2.023830E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.979436E+0,5.776898E+0,0.000000E+0,83.436310E-3,0.000000E+0,45.301811E-3,9.500000E+0,9.793376E+0,0.000000E+0,20.233513E-3,10.000000E+0,9.700704E+0,0.000000E+0,41.267047E-3,996.281550E-3,3.082558E+0,996.619481E-3,3.073031E+0,999.387303E-3,3.066659E+0,997.086149E-3,3.059916E+0,32.741232E-3,7.799118E+0,1.000000E+0,1.000000E+0,73.766470E+0,73.875671E+0,2.020913E+0,73.029734E+0,73.140934E+0,2.045220E+0,72.768359E+0,73.359969E+0,2.064212E+0,73.053509E+0,73.489241E+0,2.070237E+0
 10/25/2017,17:04:48.118,278.825630E-6,73.735625E+0,3.983607E-3,998.797708E-3,1.001784E+0,0.000000E+0,1.014870E+0,3.111915E+0,0.000000E+0,73.307924E+0,3.980364E-3,997.138456E-3,996.178146E-3,0.000000E+0,1.069573E+0,2.801516E+0,0.000000E+0,80.325081E+0,30.218512E+0,71.342872E+0,3.974268E-3,3.967913E-3,0.000000E+0,1.023702E+0,1.000000E+0,44.000000E+0,97.629724E+0,23.469382E+0,8.536567E-3,12.894429E-3,1.000000E+0,2.646136E+0,1.000000E+0,20.000000E+0,6.548042E-3,42.410979E+0,0.000000E+0,2.564790E+0,0.000000E+0,1.985006E+0,0.000000E+0,1.982105E+0,0.000000E+0,1.987746E+0,10.000000E+0,8.996044E+0,0.000000E+0,-227.652518E-3,0.000000E+0,137.684324E-3,0.000000E+0,138.907479E-3,0.000000E+0,167.540905E-3,0.000000E+0,-198.413276E-3,0.000000E+0,2.212272E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.902247E-3,0.000000E+0,592.897615E-3,3.098473E+0,0.000000E+0,997.890749E-3,0.000000E+0,979.757760E-3,3.074560E+0,0.000000E+0,242.068240E+0,4.012655E-3,3.976069E-3,94.247175E+0,73.697244E+0,75.791690E+0,105.508819E+0,81.778897E+0,3.978470E-3,3.980480E-3,67.357354E+0,4.442505E+0,1.706423E+0,77.193851E+0,75.778298E+0,0.000000E+0,75.282695E+0,77.358666E+0,0.000000E+0,74.709235E+0,1.082687E+0,1.011893E+0,2.063652E+0,60.000000E+0,44.000000E+0,60.900000E+0,10.906060E-3,68.406884E+0,29.907034E+0,0.000000E+0,1.338751E+0,1.343834E+0,1.003877E+0,60.000000E+0,1.000000E+0,1.364989E+0,675.610344E-3,2.037047E+0,60.000000E+0,1.885645E+0,0.000000E+0,72.719408E+0,1.066341E+0,1.065485E+0,1.011032E+0,50.000000E+0,1.000000E+0,85.070114E+0,2.701844E+0,2.529336E+0,1.232837E+0,27.000000E+0,0.000000E+0,1.336242E+0,1.334358E+0,1.001485E+0,60.000000E+0,3.987292E-3,47.054510E+0,9.295463E-3,23.721861E+0,4.615199E+0,29.994122E+0,0.000000E+0,-32.192130E-3,0.000000E+0,43.811686E-3,0.000000E+0,23.132469E-3,0.000000E+0,18.526350E-3,0.000000E+0,14.403391E-3,2.020641E+0,2.013458E+0,2.018419E+0,2.023959E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.980097E+0,5.776898E+0,0.000000E+0,82.791602E-3,0.000000E+0,43.528863E-3,9.500000E+0,9.789672E+0,0.000000E+0,22.456046E-3,10.000000E+0,9.699834E+0,0.000000E+0,43.264105E-3,997.037873E-3,3.083604E+0,997.520633E-3,3.072098E+0,996.362010E-3,3.065886E+0,997.955116E-3,3.059884E+0,31.130307E-3,7.662828E+0,1.000000E+0,1.000000E+0,73.767734E+0,73.878152E+0,2.023086E+0,73.030577E+0,73.136441E+0,2.049595E+0,72.769155E+0,73.361092E+0,2.061625E+0,73.054585E+0,73.489756E+0,2.070492E+0
 10/25/2017,17:04:58.118,761.880850E-6,73.738574E+0,3.983088E-3,997.782826E-3,1.016810E+0,0.000000E+0,1.014743E+0,3.113300E+0,0.000000E+0,73.310779E+0,3.980559E-3,997.186784E-3,1.001984E+0,0.000000E+0,1.073886E+0,2.822216E+0,0.000000E+0,80.323347E+0,30.213449E+0,71.208830E+0,3.977705E-3,3.971998E-3,0.000000E+0,1.021759E+0,1.000000E+0,44.000000E+0,97.761715E+0,23.461217E+0,8.515944E-3,12.869785E-3,1.000000E+0,2.650848E+0,1.000000E+0,20.000000E+0,6.494331E-3,42.407860E+0,0.000000E+0,2.567142E+0,0.000000E+0,1.987972E+0,0.000000E+0,1.981589E+0,0.000000E+0,1.988197E+0,10.000000E+0,8.988351E+0,0.000000E+0,-217.191331E-3,0.000000E+0,137.748701E-3,0.000000E+0,136.428982E-3,0.000000E+0,164.866414E-3,0.000000E+0,-180.851856E-3,0.000000E+0,2.210403E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.934431E-3,0.000000E+0,1.006856E+0,3.098119E+0,0.000000E+0,998.630980E-3,0.000000E+0,1.005726E+0,3.073643E+0,0.000000E+0,242.046097E+0,4.014472E-3,3.980740E-3,94.249101E+0,73.698975E+0,75.795342E+0,105.520445E+0,81.783022E+0,3.982297E-3,3.981389E-3,67.359130E+0,4.450882E+0,1.705102E+0,77.200923E+0,75.774693E+0,0.000000E+0,75.281009E+0,77.352156E+0,0.000000E+0,74.712278E+0,1.093102E+0,1.008348E+0,2.055856E+0,60.000000E+0,44.000000E+0,60.900000E+0,10.904309E-3,68.410532E+0,29.906756E+0,0.000000E+0,1.334425E+0,1.345047E+0,1.011532E+0,60.000000E+0,1.000000E+0,1.366424E+0,673.724987E-3,2.045371E+0,60.000000E+0,1.879650E+0,0.000000E+0,72.721280E+0,1.066213E+0,1.071216E+0,1.007326E+0,50.000000E+0,1.000000E+0,84.961212E+0,2.701685E+0,2.526445E+0,1.230186E+0,27.000000E+0,0.000000E+0,1.342678E+0,1.333000E+0,1.006691E+0,60.000000E+0,3.989692E-3,47.051901E+0,9.348187E-3,23.713974E+0,4.545284E+0,29.995329E+0,0.000000E+0,6.006838E-3,0.000000E+0,43.876107E-3,0.000000E+0,26.031424E-3,0.000000E+0,20.555619E-3,0.000000E+0,17.721085E-3,2.020802E+0,2.013555E+0,2.018322E+0,2.023798E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.971138E+0,5.776543E+0,0.000000E+0,79.535825E-3,0.000000E+0,43.303215E-3,9.500000E+0,9.793570E+0,0.000000E+0,25.902582E-3,10.000000E+0,9.699544E+0,0.000000E+0,42.168944E-3,996.909137E-3,3.083314E+0,996.635573E-3,3.073063E+0,999.870063E-3,3.064872E+0,997.681553E-3,3.059304E+0,35.963081E-3,7.833593E+0,1.000000E+0,1.000000E+0,73.768155E+0,73.878292E+0,2.020481E+0,73.032776E+0,73.139530E+0,2.052580E+0,72.766908E+0,73.360343E+0,2.059708E+0,73.055475E+0,73.494436E+0,2.069869E+0
 10/25/2017,17:05:08.118,600.862443E-6,73.741101E+0,3.983088E-3,997.363986E-3,1.004355E+0,0.000000E+0,1.014950E+0,3.117811E+0,0.000000E+0,73.310498E+0,3.974852E-3,997.508969E-3,974.324634E-3,0.000000E+0,1.067322E+0,2.833058E+0,0.000000E+0,80.324566E+0,30.215539E+0,71.144500E+0,3.974981E-3,3.969210E-3,0.000000E+0,1.024212E+0,1.000000E+0,44.000000E+0,97.979076E+0,23.456856E+0,8.480081E-3,12.871082E-3,1.000000E+0,2.660111E+0,1.000000E+0,20.000000E+0,6.474352E-3,42.405207E+0,0.000000E+0,2.559473E+0,0.000000E+0,1.987907E+0,0.000000E+0,1.982685E+0,0.000000E+0,1.988842E+0,10.000000E+0,9.004188E+0,0.000000E+0,-217.287896E-3,0.000000E+0,139.519056E-3,0.000000E+0,138.006207E-3,0.000000E+0,155.457361E-3,0.000000E+0,-188.617548E-3,0.000000E+0,2.208340E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.373508E-3,0.000000E+0,1.004124E+0,3.100082E+0,0.000000E+0,997.810289E-3,0.000000E+0,1.004799E+0,3.073272E+0,0.000000E+0,242.058640E+0,4.014277E-3,3.981843E-3,94.254174E+0,73.699022E+0,75.795904E+0,105.531130E+0,81.783538E+0,3.977951E-3,3.979248E-3,67.357634E+0,4.458293E+0,1.701943E+0,77.189543E+0,75.772586E+0,0.000000E+0,75.281244E+0,77.354873E+0,0.000000E+0,74.715415E+0,1.074541E+0,1.007422E+0,2.049974E+0,60.000000E+0,44.000000E+0,61.100000E+0,10.923116E-3,68.408848E+0,29.902529E+0,0.000000E+0,1.337235E+0,1.343004E+0,999.242340E-3,60.000000E+0,1.000000E+0,1.363728E+0,672.654488E-3,2.040610E+0,60.000000E+0,1.886725E+0,0.000000E+0,72.719595E+0,1.069023E+0,1.073403E+0,988.778717E-3,50.000000E+0,1.000000E+0,84.781074E+0,2.698124E+0,2.528170E+0,1.206600E+0,27.000000E+0,0.000000E+0,1.341369E+0,1.334118E+0,995.528914E-3,60.000000E+0,3.987227E-3,47.052832E+0,9.348511E-3,23.709752E+0,4.496955E+0,29.995283E+0,0.000000E+0,-440.245244E-6,0.000000E+0,41.395889E-3,0.000000E+0,22.874784E-3,0.000000E+0,24.453104E-3,0.000000E+0,19.331616E-3,2.020770E+0,2.013426E+0,2.018225E+0,2.023540E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.956062E+0,5.777639E+0,0.000000E+0,79.181235E-3,0.000000E+0,44.850515E-3,9.500000E+0,9.794504E+0,0.000000E+0,21.264253E-3,10.000000E+0,9.699093E+0,0.000000E+0,42.523261E-3,997.327529E-3,3.082397E+0,997.858565E-3,3.073498E+0,998.244772E-3,3.065371E+0,997.536725E-3,3.060238E+0,29.519383E-3,7.826183E+0,1.000000E+0,1.000000E+0,73.770683E+0,73.881616E+0,2.016918E+0,73.032589E+0,73.140044E+0,2.054432E+0,72.768780E+0,73.364836E+0,2.065171E+0,73.056317E+0,73.493922E+0,2.068688E+0
 10/25/2017,17:05:18.118,1.083918E-3,73.741756E+0,3.981726E-3,998.040574E-3,1.000954E+0,0.000000E+0,1.015653E+0,3.114219E+0,0.000000E+0,73.312042E+0,3.981467E-3,997.847263E-3,1.012847E+0,0.000000E+0,1.069989E+0,2.825342E+0,0.000000E+0,80.328924E+0,30.210569E+0,71.232363E+0,3.971350E-3,3.973295E-3,0.000000E+0,1.021711E+0,1.000000E+0,44.000000E+0,98.066229E+0,23.453006E+0,8.501028E-3,12.877568E-3,1.000000E+0,2.644602E+0,1.000000E+0,20.000000E+0,6.522744E-3,42.404788E+0,0.000000E+0,2.559731E+0,0.000000E+0,1.988036E+0,0.000000E+0,1.982782E+0,0.000000E+0,1.989003E+0,10.000000E+0,8.999070E+0,0.000000E+0,-200.678749E-3,0.000000E+0,135.817405E-3,0.000000E+0,138.134960E-3,0.000000E+0,158.744085E-3,0.000000E+0,-199.218846E-3,0.000000E+0,2.208405E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.196496E-3,0.000000E+0,1.013517E+0,3.098988E+0,0.000000E+0,998.791900E-3,0.000000E+0,1.012118E+0,3.074656E+0,0.000000E+0,242.080012E+0,4.010709E-3,3.982232E-3,94.257181E+0,73.698414E+0,75.797636E+0,105.542051E+0,81.786022E+0,3.979443E-3,3.981259E-3,67.359084E+0,4.467958E+0,1.704973E+0,77.186030E+0,75.768887E+0,0.000000E+0,75.278856E+0,77.352203E+0,0.000000E+0,74.718739E+0,1.077432E+0,1.007917E+0,2.047710E+0,60.000000E+0,44.000000E+0,61.100000E+0,10.940820E-3,68.409129E+0,29.901879E+0,0.000000E+0,1.332494E+0,1.337303E+0,986.920311E-3,60.000000E+0,1.000000E+0,1.359245E+0,675.658277E-3,2.045674E+0,60.000000E+0,1.885903E+0,0.000000E+0,72.720953E+0,1.068815E+0,1.069588E+0,989.513574E-3,50.000000E+0,1.000000E+0,84.685262E+0,2.697150E+0,2.528442E+0,1.211215E+0,27.000000E+0,0.000000E+0,1.339708E+0,1.337346E+0,988.678620E-3,60.000000E+0,3.988719E-3,47.049618E+0,9.342350E-3,23.701493E+0,4.489545E+0,29.996351E+0,0.000000E+0,4.201655E-3,0.000000E+0,44.939057E-3,0.000000E+0,22.971416E-3,0.000000E+0,24.678578E-3,0.000000E+0,20.813304E-3,2.021189E+0,2.013362E+0,2.018580E+0,2.023669E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.947713E+0,5.775834E+0,0.000000E+0,81.341008E-3,0.000000E+0,42.980861E-3,9.500000E+0,9.794633E+0,0.000000E+0,23.615628E-3,10.000000E+0,9.699770E+0,0.000000E+0,45.067900E-3,997.327529E-3,3.082638E+0,998.824084E-3,3.072693E+0,997.150517E-3,3.066836E+0,999.129832E-3,3.060898E+0,15.021061E-3,7.537171E+0,1.000000E+0,1.000000E+0,73.774521E+0,73.884190E+0,2.012891E+0,73.036942E+0,73.143367E+0,2.052612E+0,72.768172E+0,73.364883E+0,2.058175E+0,73.057487E+0,73.495326E+0,2.066805E+0
 10/25/2017,17:05:28.118,761.880850E-6,73.739884E+0,3.984061E-3,998.556069E-3,996.610446E-3,0.000000E+0,1.015333E+0,3.116216E+0,0.000000E+0,73.311387E+0,3.981596E-3,998.040574E-3,1.009498E+0,0.000000E+0,1.065357E+0,2.812277E+0,0.000000E+0,80.328877E+0,30.207922E+0,71.164197E+0,3.973620E-3,3.971026E-3,0.000000E+0,1.023830E+0,1.000000E+0,44.000000E+0,98.000841E+0,23.448969E+0,8.481184E-3,12.874455E-3,1.000000E+0,2.657939E+0,1.000000E+0,20.000000E+0,6.503737E-3,42.403112E+0,0.000000E+0,2.557894E+0,0.000000E+0,1.988229E+0,0.000000E+0,1.982846E+0,0.000000E+0,1.987939E+0,10.000000E+0,8.997911E+0,0.000000E+0,-198.586511E-3,0.000000E+0,137.008371E-3,0.000000E+0,139.004043E-3,0.000000E+0,149.367255E-3,0.000000E+0,-197.478815E-3,0.000000E+0,2.208824E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.212588E-3,0.000000E+0,1.009907E+0,3.100291E+0,0.000000E+0,997.697645E-3,0.000000E+0,1.004224E+0,3.073385E+0,0.000000E+0,242.109778E+0,4.011682E-3,3.976653E-3,94.262818E+0,73.699724E+0,75.801710E+0,105.552077E+0,81.789444E+0,3.978794E-3,3.984243E-3,67.361515E+0,4.468281E+0,1.704151E+0,77.176007E+0,75.767576E+0,0.000000E+0,75.276374E+0,77.352437E+0,0.000000E+0,74.724216E+0,1.068583E+0,1.006001E+0,2.037045E+0,60.000000E+0,44.000000E+0,61.100000E+0,10.937318E-3,68.408100E+0,29.899974E+0,0.000000E+0,1.325900E+0,1.342237E+0,990.468288E-3,60.000000E+0,1.000000E+0,1.366313E+0,671.855608E-3,2.036440E+0,60.000000E+0,1.875121E+0,0.000000E+0,72.719689E+0,1.065527E+0,1.068885E+0,994.322094E-3,50.000000E+0,1.000000E+0,84.710680E+0,2.695553E+0,2.529656E+0,1.225316E+0,27.000000E+0,0.000000E+0,1.336881E+0,1.334230E+0,980.071839E-3,60.000000E+0,3.988459E-3,47.051202E+0,9.317123E-3,23.701169E+0,4.499855E+0,29.994075E+0,0.000000E+0,6.748253E-3,0.000000E+0,43.264105E-3,0.000000E+0,22.391624E-3,0.000000E+0,25.355001E-3,0.000000E+0,21.747412E-3,2.020995E+0,2.013587E+0,2.018322E+0,2.023959E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.949306E+0,5.776511E+0,0.000000E+0,84.435608E-3,0.000000E+0,45.172870E-3,9.500000E+0,9.791991E+0,0.000000E+0,23.261311E-3,10.000000E+0,9.698513E+0,0.000000E+0,42.491050E-3,996.201090E-3,3.083588E+0,998.325232E-3,3.071502E+0,997.601093E-3,3.066578E+0,999.693051E-3,3.062523E+0,23.397869E-3,7.706325E+0,1.000000E+0,1.000000E+0,73.775317E+0,73.887888E+0,2.015160E+0,73.030249E+0,73.144069E+0,2.055677E+0,72.772618E+0,73.367036E+0,2.059916E+0,73.058798E+0,73.497806E+0,2.066453E+0
 10/25/2017,17:05:38.118,1.083918E-3,73.742084E+0,3.981077E-3,997.927809E-3,1.011971E+0,0.000000E+0,1.015477E+0,3.110868E+0,0.000000E+0,73.313400E+0,3.979651E-3,996.896818E-3,991.966958E-3,0.000000E+0,1.066938E+0,2.819188E+0,0.000000E+0,80.331642E+0,30.204020E+0,71.160968E+0,3.976927E-3,3.971804E-3,0.000000E+0,1.025072E+0,1.000000E+0,44.000000E+0,97.871147E+0,23.444237E+0,8.499602E-3,12.887814E-3,1.000000E+0,2.649586E+0,1.000000E+0,20.000000E+0,6.511132E-3,42.399714E+0,0.000000E+0,2.564919E+0,0.000000E+0,1.988584E+0,0.000000E+0,1.982298E+0,0.000000E+0,1.988842E+0,10.000000E+0,9.001903E+0,0.000000E+0,-209.337393E-3,0.000000E+0,137.426818E-3,0.000000E+0,139.583432E-3,0.000000E+0,155.167356E-3,0.000000E+0,-189.455341E-3,0.000000E+0,2.208437E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.837879E-3,0.000000E+0,1.005019E+0,3.099599E+0,0.000000E+0,998.888452E-3,0.000000E+0,1.010488E+0,3.073900E+0,0.000000E+0,242.131921E+0,4.015704E-3,3.981453E-3,94.264979E+0,73.698835E+0,75.800914E+0,105.563939E+0,81.789772E+0,3.979961E-3,3.979637E-3,67.363899E+0,4.465059E+0,1.702926E+0,77.152965E+0,75.766639E+0,0.000000E+0,75.277732E+0,77.345927E+0,0.000000E+0,74.724918E+0,1.071921E+0,1.003367E+0,2.049926E+0,60.000000E+0,44.000000E+0,61.100000E+0,10.942831E-3,68.406230E+0,29.897606E+0,0.000000E+0,1.327832E+0,1.343163E+0,999.657869E-3,60.000000E+0,1.000000E+0,1.367796E+0,675.051128E-3,2.042192E+0,60.000000E+0,1.867111E+0,0.000000E+0,72.720344E+0,1.066117E+0,1.068151E+0,992.149474E-3,50.000000E+0,1.000000E+0,84.797957E+0,2.693063E+0,2.525406E+0,1.220541E+0,27.000000E+0,0.000000E+0,1.342167E+0,1.340461E+0,991.441093E-3,60.000000E+0,3.990405E-3,47.047522E+0,9.272764E-3,23.696483E+0,4.519509E+0,29.995190E+0,0.000000E+0,11.050589E-6,0.000000E+0,46.485167E-3,0.000000E+0,23.486786E-3,0.000000E+0,24.936263E-3,0.000000E+0,19.234984E-3,2.020995E+0,2.013587E+0,2.018419E+0,2.023766E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.956097E+0,5.776092E+0,0.000000E+0,80.277239E-3,0.000000E+0,42.142740E-3,9.500000E+0,9.791701E+0,0.000000E+0,20.587830E-3,10.000000E+0,9.700317E+0,0.000000E+0,43.682843E-3,997.214885E-3,3.082606E+0,997.649369E-3,3.073095E+0,998.244772E-3,3.066868E+0,998.502244E-3,3.062217E+0,17.598541E-3,7.495607E+0,1.000000E+0,1.000000E+0,73.772040E+0,73.886343E+0,2.017860E+0,73.030951E+0,73.147158E+0,2.054384E+0,72.774069E+0,73.369985E+0,2.058606E+0,73.057768E+0,73.496777E+0,2.067523E+0
 10/25/2017,17:05:48.118,1.889010E-3,73.745360E+0,3.980883E-3,998.394977E-3,1.015085E+0,0.000000E+0,1.013545E+0,3.118407E+0,0.000000E+0,73.312136E+0,3.980688E-3,998.298322E-3,970.879116E-3,0.000000E+0,1.066268E+0,2.818592E+0,0.000000E+0,80.332860E+0,30.190643E+0,71.085504E+0,3.974787E-3,3.970636E-3,0.000000E+0,1.023623E+0,1.000000E+0,44.000000E+0,97.763548E+0,23.443217E+0,8.465879E-3,12.893845E-3,1.000000E+0,2.641312E+0,1.000000E+0,20.000000E+0,6.453788E-3,42.398597E+0,0.000000E+0,2.553673E+0,0.000000E+0,1.985135E+0,0.000000E+0,1.982330E+0,0.000000E+0,1.989229E+0,10.000000E+0,9.003866E+0,0.000000E+0,-217.062578E-3,0.000000E+0,137.394630E-3,0.000000E+0,138.875290E-3,0.000000E+0,156.198485E-3,0.000000E+0,-190.099796E-3,0.000000E+0,2.212336E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.872360E-3,0.000000E+0,1.009587E+0,3.099535E+0,0.000000E+0,997.987300E-3,0.000000E+0,1.010312E+0,3.073884E+0,0.000000E+0,242.151797E+0,4.013174E-3,3.982945E-3,94.270992E+0,73.699303E+0,75.803349E+0,105.574342E+0,81.790147E+0,3.979443E-3,3.983140E-3,67.369323E+0,4.460870E+0,1.706745E+0,77.175305E+0,75.763924E+0,0.000000E+0,75.275672E+0,77.338105E+0,0.000000E+0,74.726697E+0,1.073327E+0,1.006240E+0,2.044474E+0,60.000000E+0,44.000000E+0,61.100000E+0,10.940042E-3,68.407726E+0,29.896955E+0,0.000000E+0,1.335000E+0,1.341934E+0,1.002519E+0,60.000000E+0,1.000000E+0,1.370237E+0,670.082094E-3,2.042399E+0,60.000000E+0,1.889771E+0,0.000000E+0,72.720063E+0,1.066405E+0,1.073132E+0,987.324979E-3,50.000000E+0,1.000000E+0,84.897664E+0,2.697182E+0,2.524751E+0,1.221228E+0,27.000000E+0,0.000000E+0,1.342199E+0,1.335732E+0,1.000974E+0,60.000000E+0,3.988589E-3,47.049432E+0,9.295657E-3,23.691890E+0,4.510165E+0,29.993657E+0,0.000000E+0,-633.657743E-6,0.000000E+0,45.325585E-3,0.000000E+0,22.133940E-3,0.000000E+0,24.259840E-3,0.000000E+0,19.524879E-3,2.020834E+0,2.013684E+0,2.018097E+0,2.023669E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.964069E+0,5.776608E+0,0.000000E+0,79.858179E-3,0.000000E+0,43.625570E-3,9.500000E+0,9.791573E+0,0.000000E+0,25.097316E-3,10.000000E+0,9.701283E+0,0.000000E+0,44.971268E-3,996.522930E-3,3.082622E+0,997.536725E-3,3.071502E+0,999.371211E-3,3.064229E+0,999.387303E-3,3.061573E+0,30.808122E-3,7.551670E+0,1.000000E+0,1.000000E+0,73.775317E+0,73.887748E+0,2.020833E+0,73.029734E+0,73.150341E+0,2.054975E+0,72.777204E+0,73.370453E+0,2.061545E+0,73.059734E+0,73.500521E+0,2.067475E+0
 10/25/2017,17:05:58.118,1.727991E-3,73.744050E+0,3.986006E-3,998.185557E-3,1.006590E+0,0.000000E+0,1.015413E+0,3.114444E+0,0.000000E+0,73.316957E+0,3.984709E-3,997.541187E-3,981.949435E-3,0.000000E+0,1.066922E+0,2.821765E+0,0.000000E+0,80.334360E+0,30.194591E+0,71.090838E+0,3.977316E-3,3.967459E-3,0.000000E+0,1.020835E+0,1.000000E+0,44.000000E+0,97.853801E+0,23.446975E+0,8.438382E-3,12.896829E-3,1.000000E+0,2.656038E+0,1.000000E+0,20.000000E+0,6.501726E-3,42.398224E+0,0.000000E+0,2.556476E+0,0.000000E+0,1.987843E+0,0.000000E+0,1.983040E+0,0.000000E+0,1.987746E+0,10.000000E+0,9.002579E+0,0.000000E+0,-206.665767E-3,0.000000E+0,141.225034E-3,0.000000E+0,139.036232E-3,0.000000E+0,153.330658E-3,0.000000E+0,-196.802137E-3,0.000000E+0,2.213174E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.437876E-3,0.000000E+0,1.006552E+0,3.099970E+0,0.000000E+0,998.759716E-3,0.000000E+0,1.012645E+0,3.074930E+0,0.000000E+0,242.172108E+0,4.012201E-3,3.978859E-3,94.276582E+0,73.703609E+0,75.804051E+0,105.586816E+0,81.792819E+0,3.978794E-3,3.980026E-3,67.368388E+0,4.461192E+0,1.705440E+0,77.158351E+0,75.762659E+0,0.000000E+0,75.276234E+0,77.334874E+0,0.000000E+0,74.732268E+0,1.075659E+0,1.003015E+0,2.057578E+0,60.000000E+0,44.000000E+0,61.100000E+0,10.940107E-3,68.408194E+0,29.895887E+0,0.000000E+0,1.327449E+0,1.346165E+0,989.349557E-3,60.000000E+0,1.000000E+0,1.367892E+0,671.360302E-3,2.036839E+0,60.000000E+0,1.886242E+0,0.000000E+0,72.719829E+0,1.065000E+0,1.069140E+0,995.120851E-3,50.000000E+0,1.000000E+0,84.867555E+0,2.697022E+0,2.516509E+0,1.227392E+0,27.000000E+0,0.000000E+0,1.337121E+0,1.332121E+0,988.391195E-3,60.000000E+0,3.990211E-3,47.046264E+0,9.248769E-3,23.686554E+0,4.476657E+0,29.993936E+0,0.000000E+0,4.846363E-3,0.000000E+0,45.808744E-3,0.000000E+0,22.617099E-3,0.000000E+0,25.451633E-3,0.000000E+0,21.006568E-3,2.021092E+0,2.013490E+0,2.018129E+0,2.023605E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.961390E+0,5.737054E+0,0.000000E+0,83.823135E-3,0.000000E+0,44.302513E-3,9.500000E+0,9.792797E+0,0.000000E+0,23.196890E-3,10.000000E+0,9.699447E+0,0.000000E+0,43.425158E-3,996.780401E-3,3.082542E+0,998.663164E-3,3.072532E+0,997.440173E-3,3.065065E+0,999.049372E-3,3.060431E+0,11.799212E-3,7.506884E+0,1.000000E+0,1.000000E+0,73.777751E+0,73.890697E+0,2.012699E+0,73.028471E+0,73.146643E+0,2.055182E+0,72.774069E+0,73.373729E+0,2.059565E+0,73.059500E+0,73.500193E+0,2.067092E+0
 10/25/2017,17:06:08.118,2.533083E-3,73.744331E+0,3.983218E-3,997.541187E-3,992.921877E-3,0.000000E+0,1.014487E+0,3.116861E+0,0.000000E+0,73.314617E+0,3.980753E-3,997.960028E-3,984.246447E-3,0.000000E+0,1.068232E+0,2.794782E+0,0.000000E+0,80.338718E+0,30.204995E+0,71.154793E+0,3.977576E-3,3.971155E-3,0.000000E+0,1.025359E+0,1.000000E+0,44.000000E+0,97.974375E+0,23.442474E+0,8.443375E-3,12.893910E-3,1.000000E+0,2.657061E+0,1.000000E+0,20.000000E+0,6.445680E-3,42.399016E+0,0.000000E+0,2.561020E+0,0.000000E+0,1.990679E+0,0.000000E+0,1.981944E+0,0.000000E+0,1.988584E+0,10.000000E+0,8.991860E+0,0.000000E+0,-204.702282E-3,0.000000E+0,137.652136E-3,0.000000E+0,136.364605E-3,0.000000E+0,144.598283E-3,0.000000E+0,-203.730036E-3,0.000000E+0,2.217459E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.178108E-3,0.000000E+0,1.007239E+0,3.100340E+0,0.000000E+0,997.955116E-3,0.000000E+0,1.010152E+0,3.073289E+0,0.000000E+0,242.189717E+0,4.014147E-3,3.984308E-3,94.279401E+0,73.703048E+0,75.807095E+0,105.595524E+0,81.795069E+0,3.978405E-3,3.982232E-3,67.369276E+0,4.445405E+0,1.718318E+0,77.222702E+0,75.757556E+0,0.000000E+0,75.273425E+0,77.329253E+0,0.000000E+0,74.733766E+0,1.073806E+0,1.009019E+0,2.045606E+0,60.000000E+0,44.000000E+0,61.200000E+0,10.921948E-3,68.407118E+0,29.893007E+0,0.000000E+0,1.334744E+0,1.342269E+0,1.013147E+0,60.000000E+0,1.000000E+0,1.362324E+0,672.750354E-3,2.025368E+0,60.000000E+0,1.871914E+0,0.000000E+0,72.720157E+0,1.066037E+0,1.070274E+0,1.012454E+0,50.000000E+0,1.000000E+0,84.823798E+0,2.696815E+0,2.520598E+0,1.228142E+0,27.000000E+0,0.000000E+0,1.338350E+0,1.333847E+0,1.009038E+0,60.000000E+0,3.991184E-3,47.047615E+0,9.325683E-3,23.686322E+0,4.537229E+0,29.995655E+0,0.000000E+0,37.114015E-3,0.000000E+0,53.958030E-3,0.000000E+0,16.239396E-3,0.000000E+0,22.810363E-3,0.000000E+0,24.098787E-3,2.020770E+0,2.013555E+0,2.018483E+0,2.023733E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.957523E+0,5.738505E+0,0.000000E+0,83.661958E-3,0.000000E+0,44.560397E-3,9.500000E+0,9.792797E+0,0.000000E+0,17.141294E-3,10.000000E+0,9.697966E+0,0.000000E+0,42.652104E-3,996.764309E-3,3.082896E+0,998.759716E-3,3.073337E+0,999.902247E-3,3.066385E+0,999.306843E-3,3.061960E+0,30.808122E-3,7.667339E+0,1.000000E+0,1.000000E+0,73.776768E+0,73.892709E+0,2.017525E+0,73.033010E+0,73.151885E+0,2.054304E+0,72.773507E+0,73.370266E+0,2.058446E+0,73.062635E+0,73.501831E+0,2.065607E+0
 10/25/2017,17:06:18.118,1.244936E-3,73.746999E+0,3.980170E-3,998.233885E-3,1.002487E+0,0.000000E+0,1.015796E+0,3.116007E+0,0.000000E+0,73.317986E+0,3.978548E-3,998.588288E-3,1.024253E+0,0.000000E+0,1.069222E+0,2.774049E+0,0.000000E+0,80.339280E+0,30.211731E+0,71.167144E+0,3.976408E-3,3.967005E-3,0.000000E+0,1.017729E+0,1.000000E+0,44.000000E+0,98.077747E+0,23.437418E+0,8.440716E-3,12.896180E-3,1.000000E+0,2.652700E+0,1.000000E+0,20.000000E+0,6.472016E-3,42.397061E+0,0.000000E+0,2.554736E+0,0.000000E+0,1.987101E+0,0.000000E+0,1.982169E+0,0.000000E+0,1.988165E+0,10.000000E+0,8.973834E+0,0.000000E+0,-217.867285E-3,0.000000E+0,137.330253E-3,0.000000E+0,138.392466E-3,0.000000E+0,152.847316E-3,0.000000E+0,-210.915718E-3,0.000000E+0,2.220875E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.322935E-3,0.000000E+0,1.009843E+0,3.100549E+0,0.000000E+0,997.939024E-3,0.000000E+0,1.005678E+0,3.076073E+0,0.000000E+0,242.194975E+0,4.010255E-3,3.985410E-3,94.288091E+0,73.703235E+0,75.807235E+0,105.605503E+0,81.794694E+0,3.980026E-3,3.978599E-3,67.364273E+0,4.454104E+0,1.710888E+0,77.207527E+0,75.755964E+0,0.000000E+0,75.276093E+0,77.331080E+0,0.000000E+0,74.736247E+0,1.076522E+0,1.001658E+0,2.057961E+0,60.000000E+0,44.000000E+0,61.200000E+0,10.928434E-3,68.408848E+0,29.893100E+0,0.000000E+0,1.333100E+0,1.346644E+0,1.005779E+0,60.000000E+0,1.000000E+0,1.361718E+0,670.880974E-3,2.038197E+0,60.000000E+0,1.889949E+0,0.000000E+0,72.722263E+0,1.067602E+0,1.075207E+0,1.008492E+0,50.000000E+0,1.000000E+0,84.782715E+0,2.693765E+0,2.518026E+0,1.229100E+0,27.000000E+0,0.000000E+0,1.340874E+0,1.335812E+0,1.004599E+0,60.000000E+0,3.986319E-3,47.044913E+0,9.351040E-3,23.682750E+0,4.606178E+0,29.993146E+0,0.000000E+0,53.038311E-3,0.000000E+0,42.394419E-3,0.000000E+0,13.920232E-3,0.000000E+0,17.849927E-3,0.000000E+0,23.486786E-3,2.020963E+0,2.013523E+0,2.018322E+0,2.023894E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.953806E+0,5.735410E+0,0.000000E+0,83.178427E-3,0.000000E+0,49.879241E-3,9.500000E+0,9.793505E+0,0.000000E+0,14.242338E-3,10.000000E+0,9.689720E+0,0.000000E+0,42.329997E-3,996.313734E-3,3.083732E+0,998.453968E-3,3.073997E+0,995.911434E-3,3.065210E+0,998.373508E-3,3.060898E+0,34.674341E-3,7.638019E+0,1.000000E+0,1.000000E+0,73.777657E+0,73.894535E+0,2.017189E+0,73.032636E+0,73.150996E+0,2.051750E+0,72.773928E+0,73.373261E+0,2.062455E+0,73.062308E+0,73.504453E+0,2.070540E+0
 10/25/2017,17:06:28.118,922.899256E-6,73.745969E+0,3.982375E-3,997.508969E-3,1.002327E+0,0.000000E+0,1.015717E+0,3.116103E+0,0.000000E+0,73.318969E+0,3.980299E-3,997.460641E-3,1.017250E+0,0.000000E+0,1.067689E+0,2.786292E+0,0.000000E+0,80.342841E+0,30.206296E+0,71.135096E+0,3.971415E-3,3.973879E-3,0.000000E+0,1.023049E+0,1.000000E+0,44.000000E+0,98.075725E+0,23.432778E+0,8.418667E-3,12.895596E-3,1.000000E+0,2.656709E+0,1.000000E+0,20.000000E+0,6.439842E-3,42.394128E+0,0.000000E+0,2.553899E+0,0.000000E+0,1.987972E+0,0.000000E+0,1.981557E+0,0.000000E+0,1.988616E+0,10.000000E+0,8.977600E+0,0.000000E+0,-218.929497E-3,0.000000E+0,138.553408E-3,0.000000E+0,135.785217E-3,0.000000E+0,157.745179E-3,0.000000E+0,-207.983444E-3,0.000000E+0,2.219264E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.775808E-3,0.000000E+0,985.387912E-3,3.100597E+0,0.000000E+0,998.968912E-3,0.000000E+0,1.014547E+0,3.074479E+0,0.000000E+0,242.213405E+0,4.013953E-3,3.983335E-3,94.288326E+0,73.705996E+0,75.811402E+0,105.617977E+0,81.796287E+0,3.977886E-3,3.980156E-3,67.363105E+0,4.460870E+0,1.706133E+0,77.213897E+0,75.753810E+0,0.000000E+0,75.275063E+0,77.327380E+0,0.000000E+0,74.740788E+0,1.073215E+0,971.146431E-3,2.048842E+0,60.000000E+0,44.000000E+0,61.200000E+0,10.920068E-3,68.408474E+0,29.889803E+0,0.000000E+0,1.341226E+0,1.345686E+0,1.008416E+0,60.000000E+0,1.000000E+0,1.371641E+0,674.108450E-3,2.040786E+0,60.000000E+0,1.902874E+0,0.000000E+0,72.722497E+0,1.066293E+0,1.067815E+0,1.006335E+0,50.000000E+0,1.000000E+0,84.808134E+0,2.702483E+0,2.527259E+0,1.203517E+0,27.000000E+0,0.000000E+0,1.342615E+0,1.333575E+0,1.003529E+0,60.000000E+0,3.990016E-3,47.042211E+0,9.253309E-3,23.681775E+0,4.667394E+0,29.993564E+0,0.000000E+0,54.295493E-3,0.000000E+0,41.428100E-3,0.000000E+0,17.785506E-3,0.000000E+0,16.046133E-3,0.000000E+0,18.236455E-3,2.020802E+0,2.013523E+0,2.018193E+0,2.023798E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.955562E+0,5.736538E+0,0.000000E+0,76.860285E-3,0.000000E+0,43.109803E-3,9.500000E+0,9.792829E+0,0.000000E+0,15.466341E-3,10.000000E+0,9.688109E+0,0.000000E+0,43.811686E-3,996.490746E-3,3.083942E+0,997.552817E-3,3.072178E+0,998.212588E-3,3.064760E+0,999.274660E-3,3.061477E+0,30.163752E-3,7.700847E+0,1.000000E+0,1.000000E+0,73.779904E+0,73.897577E+0,2.020098E+0,73.034836E+0,73.157127E+0,2.050648E+0,72.776455E+0,73.377380E+0,2.058782E+0,73.060997E+0,73.503797E+0,2.071545E+0
 10/25/2017,17:06:38.118,117.807224E-6,73.745641E+0,3.984125E-3,998.185557E-3,1.001513E+0,0.000000E+0,1.013768E+0,3.114057E+0,0.000000E+0,73.322012E+0,3.981856E-3,996.945145E-3,986.527507E-3,0.000000E+0,1.068823E+0,2.775257E+0,0.000000E+0,80.341764E+0,30.208665E+0,71.285371E+0,3.977576E-3,3.970766E-3,0.000000E+0,1.025008E+0,1.000000E+0,44.000000E+0,98.057721E+0,23.437186E+0,8.409523E-3,12.893456E-3,1.000000E+0,2.643772E+0,1.000000E+0,20.000000E+0,6.472795E-3,42.397107E+0,0.000000E+0,2.556799E+0,0.000000E+0,1.989164E+0,0.000000E+0,1.981782E+0,0.000000E+0,1.988294E+0,10.000000E+0,8.974767E+0,0.000000E+0,-213.908127E-3,0.000000E+0,136.300229E-3,0.000000E+0,137.587760E-3,0.000000E+0,154.780683E-3,0.000000E+0,-203.246694E-3,0.000000E+0,2.215719E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.113740E-3,0.000000E+0,1.006424E+0,3.099809E+0,0.000000E+0,997.874657E-3,0.000000E+0,1.001763E+0,3.074431E+0,0.000000E+0,242.209014E+0,4.012136E-3,3.979767E-3,94.292319E+0,73.700473E+0,75.810279E+0,105.627815E+0,81.797975E+0,3.976783E-3,3.981778E-3,67.363385E+0,4.459904E+0,1.706117E+0,77.201954E+0,75.756713E+0,0.000000E+0,75.277451E+0,77.324523E+0,0.000000E+0,74.744440E+0,1.077272E+0,975.409444E-3,2.058630E+0,60.000000E+0,44.000000E+0,61.200000E+0,10.914880E-3,68.410672E+0,29.890592E+0,0.000000E+0,1.337698E+0,1.345670E+0,1.002151E+0,60.000000E+0,1.000000E+0,1.366887E+0,672.670466E-3,2.037958E+0,60.000000E+0,1.886790E+0,0.000000E+0,72.721561E+0,1.067985E+0,1.065245E+0,1.002134E+0,50.000000E+0,1.000000E+0,84.851093E+0,2.700966E+0,2.524688E+0,1.227472E+0,27.000000E+0,0.000000E+0,1.343445E+0,1.335620E+0,1.006898E+0,60.000000E+0,3.988200E-3,47.042071E+0,9.429965E-3,23.678853E+0,4.649673E+0,29.993750E+0,0.000000E+0,52.200191E-3,0.000000E+0,45.357796E-3,0.000000E+0,16.658134E-3,0.000000E+0,15.691816E-3,0.000000E+0,19.685932E-3,2.021124E+0,2.013458E+0,2.018193E+0,2.023766E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.958822E+0,5.727029E+0,0.000000E+0,82.469248E-3,0.000000E+0,43.303215E-3,9.500000E+0,9.791927E+0,0.000000E+0,12.664018E-3,10.000000E+0,9.686949E+0,0.000000E+0,42.941999E-3,996.828677E-3,3.083765E+0,996.909137E-3,3.073417E+0,1.000160E+0,3.063199E+0,997.955116E-3,3.063424E+0,28.552828E-3,7.632541E+0,1.000000E+0,1.000000E+0,73.779810E+0,73.900713E+0,2.019219E+0,73.034414E+0,73.154412E+0,2.052181E+0,72.774490E+0,73.376210E+0,2.056721E+0,73.063899E+0,73.503610E+0,2.069790E+0
 10/25/2017,17:06:48.118,-204.229589E-6,73.748169E+0,3.979456E-3,998.249994E-3,1.006031E+0,0.000000E+0,1.013960E+0,3.112140E+0,0.000000E+0,73.319110E+0,3.979586E-3,998.330540E-3,987.739818E-3,0.000000E+0,1.067897E+0,2.777883E+0,0.000000E+0,80.342841E+0,30.198307E+0,71.400934E+0,3.976603E-3,3.969988E-3,0.000000E+0,1.013762E+0,1.000000E+0,44.000000E+0,98.025332E+0,23.430969E+0,8.371195E-3,12.912977E-3,1.000000E+0,2.653116E+0,1.000000E+0,20.000000E+0,6.467411E-3,42.394501E+0,0.000000E+0,2.559022E+0,0.000000E+0,1.987456E+0,0.000000E+0,1.983104E+0,0.000000E+0,1.988616E+0,10.000000E+0,8.979982E+0,0.000000E+0,-217.481025E-3,0.000000E+0,137.265877E-3,0.000000E+0,137.265877E-3,0.000000E+0,155.006242E-3,0.000000E+0,-206.404528E-3,0.000000E+0,2.212690E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.306843E-3,0.000000E+0,1.001105E+0,3.100436E+0,0.000000E+0,997.906840E-3,0.000000E+0,1.014435E+0,3.074608E+0,0.000000E+0,242.218036E+0,4.012071E-3,3.980935E-3,94.296125E+0,73.699958E+0,75.812433E+0,105.638642E+0,81.799615E+0,3.982297E-3,3.981972E-3,67.358756E+0,4.454104E+0,1.717157E+0,77.221297E+0,75.753622E+0,0.000000E+0,75.275344E+0,77.323211E+0,0.000000E+0,74.745329E+0,1.078231E+0,1.007725E+0,2.055522E+0,60.000000E+0,45.000000E+0,61.400000E+0,10.919614E-3,68.408427E+0,29.885390E+0,0.000000E+0,1.337394E+0,1.346932E+0,1.009583E+0,60.000000E+0,1.000000E+0,1.367605E+0,670.401646E-3,2.040482E+0,60.000000E+0,1.885065E+0,0.000000E+0,72.722684E+0,1.065159E+0,1.070098E+0,1.006208E+0,50.000000E+0,1.000000E+0,84.907794E+0,2.702882E+0,2.518490E+0,1.224342E+0,27.000000E+0,0.000000E+0,1.336514E+0,1.337521E+0,1.003992E+0,60.000000E+0,3.990276E-3,47.041465E+0,9.299483E-3,23.675419E+0,4.610366E+0,29.994075E+0,0.000000E+0,51.748895E-3,0.000000E+0,44.906847E-3,0.000000E+0,14.371180E-3,0.000000E+0,19.428248E-3,0.000000E+0,22.005097E-3,2.020867E+0,2.013845E+0,2.018129E+0,2.023766E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.963299E+0,5.701143E+0,0.000000E+0,82.372541E-3,0.000000E+0,45.978755E-3,9.500000E+0,9.792636E+0,0.000000E+0,14.983182E-3,10.000000E+0,9.681570E+0,0.000000E+0,40.912730E-3,997.198793E-3,3.083169E+0,998.325232E-3,3.071872E+0,999.129832E-3,3.067141E+0,999.902247E-3,3.062153E+0,32.741232E-3,7.607732E+0,1.000000E+0,1.000000E+0,73.779576E+0,73.903662E+0,2.012155E+0,73.032917E+0,73.156004E+0,2.051670E+0,72.777625E+0,73.376958E+0,2.059213E+0,73.064648E+0,73.507401E+0,2.065001E+0
