date,time,ahu_dp,ahu1_cc_out_rtd,ahu1_f_cc,ahu1_f_ra,ahu1_fan_power,ahu1_on,ahu1_p_down,ahu1_t_ra,ahu1_vfd,ahu2_cc_out_rtd,ahu2_f_cc,ahu2_f_ra,ahu2_fan_power,ahu2_on,ahu2_p_down,ahu2_t_ra,ahu2_vfd,ch1_c_out_rtd,ch1_e_in_rtd,ch1_e_out_rtd,ch1_f_c,ch1_f_e,ch1_on,ch1_power,ch1_t_reset,ch1_t_sp,ch2_c_out_rtd,ch2_e_out_rtd,ch2_f_c,ch2_f_e,ch2_on,ch2_power,ch2_t_reset,ch2_t_sp,cl_f,cw_in_rtd,d15_pos_c,d15_pos_fb,d16_pos_c,d16_pos_fb,d17_pos_c,d17_pos_fb,d18_pos_c,d18_pos_fb,d2_pos_c,d2_pos_fb,d3_pos_c,d3_pos_fb,d4_pos_c,d4_pos_fb,d5_pos_c,d5_pos_fb,d6_pos_c,d6_pos_fb,d7_pos_c,d7_pos_fb,d8_pos_c,d8_pos_fb,dx_ds_c,dx_m_cs,dx_m_din,dx_m_sclk,dx_m_spi,dx_sp_cs,dx_sp_din,dx_sp_sclk,dx_sp_spi,dx_z_cs,dx_z_din,dx_z_sclk,dx_z_spi,exf1_f,exf1_on,exf1_power,exf1_t_in,exf1_vfd,exf2_f,exf2_on,exf2_power,exf2_t_in,exf2_vfd,hw_rtd,hx1_f_hw,hx1_f_pg,hx1_hw_rtd,hx1_pg_rtd,hx2_cw_rtd,hx2_hw_rtd,hx3_cw_rtd,hx3_f_cw,hx3_f_pg,hx3_pg_rtd,indoor_p,indoor_rh,indoor_rtd,oau_cc_rtd,oau_heat_c,oau_hs_rtd,oau_in_rtd,oau_on,oau_out_rtd,oau_p_down,oau_power,oau_rh,oau_vfd,outdoor_rh,outdoor_rtd,pl_f,pl_in_rtd,pl_out_rtd,pump1_on,pump1_p_down,pump1_p_up,pump1_power,pump1_vfd,pump2_on,pump2_p_down,pump2_p_up,pump2_power,pump2_vfd,pump3_dp,pump3_on,pump3_out_rtd,pump3_p_down,pump3_p_up,pump3_power,pump3_vfd,pump4_on,pump4_out_rtd,pump4_p_down,pump4_p_up,pump4_power,pump4_vfd,pump5_on,pump5_p_down,pump5_p_up,pump5_power,pump5_vfd,sl_f,sl_out_rtd,ts_f,ts_in_rtd,ts_meter,ts_out_rtd,v1_pos_c,v1_pos_fb,v10_pos_c,v10_pos_fb,v11_pos_c,v11_pos_fb,v12_pos_c,v12_pos_fb,v13_pos_c,v13_pos_fb,v14_pos_fb,v15_pos_fb,v16_pos_fb,v17_pos_fb,v18_pos_c,v18_pos_fb,v19_pos_c,v19_pos_fb,v20_pos_c,v20_pos_fb,v3_pos_c,v3_pos_fb,v4_pos_c,v4_pos_fb,v5_pos_c,v5_pos_fb,v6_pos_c,v6_pos_fb,v7_pos_c,v7_pos_fb,v8_pos_c,v8_pos_fb,v9_pos_c,v9_pos_fb,vav1_f,vav1_t_out,vav2_f,vav2_t_out,vav3_f,vav3_t_out,vav4_f,vav4_t_out,vch1_pos_fb,vch2_pos_fb,vsh_in,vsh_out,zs1_heat_rtd,zs1_out_rtd,zs1_rh,zs2_heat_rtd,zs2_out_rtd,zs2_rh,zs3_heat_rtd,zs3_out_rtd,zs3_rh,zs4_heat_rtd,zs4_out_rtd,zs4_rh
 10/25/2017,17:06:58.118,117.807224E-6,73.748777E+0,3.982375E-3,997.976137E-3,1.012051E+0,0.000000E+0,1.017266E+0,3.112769E+0,0.000000E+0,73.321777E+0,3.978483E-3,996.945145E-3,1.024987E+0,0.000000E+0,1.069605E+0,2.806848E+0,0.000000E+0,80.345044E+0,30.202162E+0,71.343106E+0,3.973814E-3,3.966097E-3,0.000000E+0,1.024945E+0,1.000000E+0,44.000000E+0,98.034123E+0,23.429113E+0,8.385528E-3,12.904222E-3,1.000000E+0,2.657316E+0,1.000000E+0,20.000000E+0,6.477790E-3,42.393523E+0,0.000000E+0,2.562051E+0,0.000000E+0,1.989680E+0,0.000000E+0,1.981396E+0,0.000000E+0,1.989551E+0,10.000000E+0,8.988448E+0,0.000000E+0,-206.730143E-3,0.000000E+0,136.750865E-3,0.000000E+0,135.978346E-3,0.000000E+0,144.243832E-3,0.000000E+0,-197.833266E-3,0.000000E+0,2.213560E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.470060E-3,0.000000E+0,1.011839E+0,3.099921E+0,0.000000E+0,999.226384E-3,0.000000E+0,998.966013E-3,3.074286E+0,0.000000E+0,242.222233E+0,4.014990E-3,3.983529E-3,94.303124E+0,73.696401E+0,75.817209E+0,105.649657E+0,81.803787E+0,3.980935E-3,3.977561E-3,67.356840E+0,4.446372E+0,1.711935E+0,77.217082E+0,75.751843E+0,0.000000E+0,75.274689E+0,77.313750E+0,0.000000E+0,74.747857E+0,1.075579E+0,1.006161E+0,2.044681E+0,60.000000E+0,45.000000E+0,61.400000E+0,10.925840E-3,68.406884E+0,29.883022E+0,0.000000E+0,1.338640E+0,1.341806E+0,1.002263E+0,60.000000E+0,1.000000E+0,1.361495E+0,675.354703E-3,2.035849E+0,60.000000E+0,1.893639E+0,0.000000E+0,72.722590E+0,1.067889E+0,1.074936E+0,1.007454E+0,50.000000E+0,1.000000E+0,84.946204E+0,2.699497E+0,2.527116E+0,1.197944E+0,27.000000E+0,0.000000E+0,1.335891E+0,1.333479E+0,1.014259E+0,60.000000E+0,3.988719E-3,47.042071E+0,9.320560E-3,23.677553E+0,4.506943E+0,29.992496E+0,0.000000E+0,35.598951E-3,0.000000E+0,41.911259E-3,0.000000E+0,17.882138E-3,0.000000E+0,24.614157E-3,0.000000E+0,24.292051E-3,2.021124E+0,2.013716E+0,2.018483E+0,2.023572E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.966346E+0,5.699145E+0,0.000000E+0,83.597487E-3,0.000000E+0,43.883453E-3,9.500000E+0,9.793054E+0,0.000000E+0,19.524879E-3,10.000000E+0,9.674645E+0,0.000000E+0,41.943470E-3,996.716033E-3,3.083877E+0,998.212588E-3,3.072339E+0,999.805695E-3,3.064390E+0,999.017188E-3,3.062491E+0,21.786944E-3,7.709547E+0,1.000000E+0,1.000000E+0,73.782291E+0,73.903335E+0,2.017445E+0,73.034414E+0,73.158157E+0,2.051558E+0,72.778842E+0,73.379720E+0,2.061401E+0,73.063712E+0,73.511005E+0,2.065751E+0
 10/25/2017,17:07:08.118,600.862443E-6,73.750135E+0,3.984709E-3,997.911700E-3,994.454789E-3,0.000000E+0,1.016100E+0,3.117038E+0,0.000000E+0,73.322526E+0,3.980364E-3,998.282212E-3,1.008190E+0,0.000000E+0,1.065469E+0,2.824262E+0,0.000000E+0,80.349215E+0,30.201744E+0,71.204479E+0,3.974981E-3,3.965513E-3,0.000000E+0,1.022635E+0,1.000000E+0,44.000000E+0,98.071917E+0,23.436907E+0,8.384360E-3,12.903703E-3,1.000000E+0,2.654425E+0,1.000000E+0,20.000000E+0,6.463259E-3,42.394547E+0,0.000000E+0,2.566401E+0,0.000000E+0,1.986070E+0,0.000000E+0,1.981718E+0,0.000000E+0,1.988906E+0,10.000000E+0,8.999070E+0,0.000000E+0,-196.268956E-3,0.000000E+0,136.815241E-3,0.000000E+0,137.459006E-3,0.000000E+0,139.571529E-3,0.000000E+0,-195.964344E-3,0.000000E+0,2.214398E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.322935E-3,0.000000E+0,998.965028E-3,3.101466E+0,0.000000E+0,998.791900E-3,0.000000E+0,1.014531E+0,3.073675E+0,0.000000E+0,242.221365E+0,4.009671E-3,3.976978E-3,94.307352E+0,73.691112E+0,75.817864E+0,105.659024E+0,81.799944E+0,3.979118E-3,3.977821E-3,67.356793E+0,4.463770E+0,1.707519E+0,77.222936E+0,75.753154E+0,0.000000E+0,75.274127E+0,77.313891E+0,0.000000E+0,74.750526E+0,1.069988E+0,1.004931E+0,2.030429E+0,60.000000E+0,45.000000E+0,61.400000E+0,10.924543E-3,68.407960E+0,29.878377E+0,0.000000E+0,1.339071E+0,1.339587E+0,985.018468E-3,60.000000E+0,1.000000E+0,1.360761E+0,669.442990E-3,2.038357E+0,60.000000E+0,1.890029E+0,0.000000E+0,72.721982E+0,1.068448E+0,1.069891E+0,1.000153E+0,50.000000E+0,1.000000E+0,84.929414E+0,2.710418E+0,2.523729E+0,1.224948E+0,27.000000E+0,0.000000E+0,1.337408E+0,1.334150E+0,990.706562E-3,60.000000E+0,3.987681E-3,47.038950E+0,9.342156E-3,23.676022E+0,4.475691E+0,29.993657E+0,0.000000E+0,18.965476E-3,0.000000E+0,45.518849E-3,0.000000E+0,20.458987E-3,0.000000E+0,25.709318E-3,0.000000E+0,23.261311E-3,2.021124E+0,2.013684E+0,2.018515E+0,2.023798E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.964857E+0,5.701627E+0,0.000000E+0,84.016548E-3,0.000000E+0,44.495926E-3,9.500000E+0,9.791830E+0,0.000000E+0,22.456046E-3,10.000000E+0,9.659698E+0,0.000000E+0,42.780946E-3,997.070057E-3,3.083620E+0,998.083852E-3,3.073626E+0,997.037873E-3,3.066465E+0,998.260864E-3,3.061075E+0,35.640896E-3,7.727912E+0,1.000000E+0,1.000000E+0,73.781027E+0,73.907875E+0,2.013146E+0,73.035210E+0,73.160731E+0,2.048046E+0,72.776876E+0,73.381405E+0,2.058862E+0,73.067222E+0,73.513626E+0,2.067443E+0
 10/25/2017,17:07:18.118,278.825630E-6,73.750182E+0,3.984904E-3,998.346649E-3,1.006670E+0,0.000000E+0,1.016819E+0,3.119068E+0,0.000000E+0,73.323650E+0,3.981337E-3,998.008355E-3,1.004058E+0,0.000000E+0,1.067146E+0,2.832623E+0,0.000000E+0,80.350808E+0,30.182514E+0,71.157319E+0,3.977511E-3,3.969339E-3,0.000000E+0,1.024403E+0,1.000000E+0,44.000000E+0,98.108631E+0,23.429809E+0,8.369769E-3,12.895078E-3,1.000000E+0,2.651950E+0,1.000000E+0,20.000000E+0,6.481941E-3,42.395571E+0,0.000000E+0,2.556573E+0,0.000000E+0,1.987810E+0,0.000000E+0,1.982330E+0,0.000000E+0,1.989648E+0,10.000000E+0,9.003931E+0,0.000000E+0,-205.764495E-3,0.000000E+0,137.137124E-3,0.000000E+0,138.585596E-3,0.000000E+0,156.810718E-3,0.000000E+0,-190.615361E-3,0.000000E+0,2.212207E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.904544E-3,0.000000E+0,1.008517E+0,3.101337E+0,0.000000E+0,998.148220E-3,0.000000E+0,1.011143E+0,3.074592E+0,0.000000E+0,242.246838E+0,4.011488E-3,3.983854E-3,94.309325E+0,73.690738E+0,75.818192E+0,105.671122E+0,81.807490E+0,3.979248E-3,3.980221E-3,67.353053E+0,4.467636E+0,1.707616E+0,77.229774E+0,75.750579E+0,0.000000E+0,75.276655E+0,77.310566E+0,0.000000E+0,74.755863E+0,1.073535E+0,1.001993E+0,2.044809E+0,60.000000E+0,45.000000E+0,61.400000E+0,10.928953E-3,68.409363E+0,29.878516E+0,0.000000E+0,1.329955E+0,1.347538E+0,991.043636E-3,60.000000E+0,1.000000E+0,1.368722E+0,672.318959E-3,2.039140E+0,60.000000E+0,1.879215E+0,0.000000E+0,72.721561E+0,1.066708E+0,1.073100E+0,967.148366E-3,50.000000E+0,1.000000E+0,84.894943E+0,2.701222E+0,2.524256E+0,1.219950E+0,27.000000E+0,0.000000E+0,1.340762E+0,1.332441E+0,991.999975E-3,60.000000E+0,3.987616E-3,47.039742E+0,9.263231E-3,23.672868E+0,4.514998E+0,29.993704E+0,0.000000E+0,1.558351E-3,0.000000E+0,43.876107E-3,0.000000E+0,23.293522E-3,0.000000E+0,25.741529E-3,0.000000E+0,19.557090E-3,2.020931E+0,2.014102E+0,2.018322E+0,2.023862E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.961867E+0,5.698822E+0,0.000000E+0,84.048783E-3,0.000000E+0,43.883453E-3,9.500000E+0,9.793248E+0,0.000000E+0,23.229101E-3,10.000000E+0,9.662243E+0,0.000000E+0,43.360737E-3,996.796493E-3,3.083314E+0,997.745921E-3,3.071889E+0,997.230977E-3,3.063408E+0,998.936728E-3,3.061252E+0,21.464760E-3,7.766576E+0,1.000000E+0,1.000000E+0,73.781402E+0,73.909513E+0,2.014904E+0,73.034508E+0,73.159280E+0,2.051223E+0,72.778093E+0,73.381779E+0,2.059868E+0,73.065584E+0,73.511894E+0,2.068752E+0
 10/25/2017,17:07:28.118,1.889010E-3,73.749948E+0,3.978094E-3,998.894364E-3,1.010678E+0,0.000000E+0,1.018032E+0,3.116973E+0,0.000000E+0,73.322105E+0,3.984385E-3,998.233885E-3,1.015814E+0,0.000000E+0,1.069557E+0,2.817239E+0,0.000000E+0,80.353526E+0,30.182375E+0,71.098511E+0,3.975565E-3,3.969729E-3,0.000000E+0,1.022093E+0,1.000000E+0,44.000000E+0,98.149247E+0,23.426237E+0,8.363673E-3,12.903638E-3,1.000000E+0,2.658195E+0,1.000000E+0,20.000000E+0,6.485185E-3,42.396549E+0,0.000000E+0,2.560118E+0,0.000000E+0,1.987198E+0,0.000000E+0,1.982137E+0,0.000000E+0,1.988842E+0,10.000000E+0,9.004092E+0,0.000000E+0,-215.163470E-3,0.000000E+0,136.428982E-3,0.000000E+0,138.682161E-3,0.000000E+0,153.040652E-3,0.000000E+0,-189.938682E-3,0.000000E+0,2.216718E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.389600E-3,0.000000E+0,1.000898E+0,3.100082E+0,0.000000E+0,997.810289E-3,0.000000E+0,1.011047E+0,3.075525E+0,0.000000E+0,242.259622E+0,4.011488E-3,3.980545E-3,94.316983E+0,73.691674E+0,75.821282E+0,105.680677E+0,81.805193E+0,3.978534E-3,3.982167E-3,67.353380E+0,4.462481E+0,1.709195E+0,77.235628E+0,75.752686E+0,0.000000E+0,75.273003E+0,77.310940E+0,0.000000E+0,74.754646E+0,1.077065E+0,1.001578E+0,2.060990E+0,60.000000E+0,45.000000E+0,61.400000E+0,10.941469E-3,68.410812E+0,29.882232E+0,0.000000E+0,1.332142E+0,1.346788E+0,1.000920E+0,60.000000E+0,1.000000E+0,1.367095E+0,673.197727E-3,2.041425E+0,60.000000E+0,1.888288E+0,0.000000E+0,72.722076E+0,1.069613E+0,1.071966E+0,995.791808E-3,50.000000E+0,1.000000E+0,84.886314E+0,2.699353E+0,2.524576E+0,1.215447E+0,27.000000E+0,0.000000E+0,1.337264E+0,1.336643E+0,996.359253E-3,60.000000E+0,3.989951E-3,47.038391E+0,9.318550E-3,23.673378E+0,4.526919E+0,29.991474E+0,0.000000E+0,-923.776490E-6,0.000000E+0,45.067900E-3,0.000000E+0,19.009509E-3,0.000000E+0,23.808892E-3,0.000000E+0,18.848456E-3,2.020995E+0,2.013974E+0,2.018258E+0,2.023798E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.960973E+0,5.698822E+0,0.000000E+0,89.947865E-3,0.000000E+0,44.657103E-3,9.500000E+0,9.791927E+0,0.000000E+0,23.937734E-3,10.000000E+0,9.774887E+0,0.000000E+0,43.843896E-3,996.555113E-3,3.083378E+0,998.647072E-3,3.074576E+0,999.757419E-3,3.067141E+0,999.145924E-3,3.062925E+0,31.774677E-3,7.792996E+0,1.000000E+0,1.000000E+0,73.784491E+0,73.913398E+0,2.017605E+0,73.036052E+0,73.164802E+0,2.054672E+0,72.779544E+0,73.381873E+0,2.062088E+0,73.068439E+0,73.513626E+0,2.067315E+0
 10/25/2017,17:07:38.118,1.566973E-3,73.752709E+0,3.978808E-3,999.023238E-3,1.020003E+0,0.000000E+0,1.016148E+0,3.122096E+0,0.000000E+0,73.326879E+0,3.981596E-3,997.653952E-3,964.147597E-3,0.000000E+0,1.070164E+0,2.836602E+0,0.000000E+0,80.355588E+0,30.189482E+0,71.162840E+0,3.978743E-3,3.967978E-3,0.000000E+0,1.024084E+0,1.000000E+0,44.000000E+0,98.144311E+0,23.432778E+0,8.365553E-3,12.893910E-3,1.000000E+0,2.655224E+0,1.000000E+0,20.000000E+0,6.475779E-3,42.397526E+0,0.000000E+0,2.555896E+0,0.000000E+0,1.988326E+0,0.000000E+0,1.982201E+0,0.000000E+0,1.988520E+0,10.000000E+0,9.003931E+0,0.000000E+0,-215.710670E-3,0.000000E+0,136.235852E-3,0.000000E+0,139.261549E-3,0.000000E+0,155.586252E-3,0.000000E+0,-191.743159E-3,0.000000E+0,2.217137E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.775808E-3,0.000000E+0,1.009443E+0,3.102013E+0,0.000000E+0,999.033280E-3,0.000000E+0,1.008490E+0,3.074769E+0,0.000000E+0,242.257548E+0,4.010839E-3,3.982816E-3,94.318627E+0,73.689708E+0,75.824139E+0,105.692681E+0,81.810584E+0,3.978599E-3,3.978794E-3,67.349265E+0,4.462803E+0,1.709969E+0,77.245511E+0,75.752124E+0,0.000000E+0,75.274174E+0,77.317123E+0,0.000000E+0,74.755769E+0,1.082256E+0,1.009737E+0,2.058551E+0,60.000000E+0,45.000000E+0,61.400000E+0,10.941469E-3,68.410064E+0,29.951530E+0,0.000000E+0,1.335607E+0,1.346149E+0,998.794848E-3,60.000000E+0,1.000000E+0,1.364654E+0,677.607545E-3,2.045163E+0,60.000000E+0,1.885081E+0,0.000000E+0,72.721655E+0,1.066724E+0,1.072812E+0,987.979960E-3,50.000000E+0,1.000000E+0,84.900290E+0,2.699337E+0,2.523394E+0,1.232406E+0,27.000000E+0,0.000000E+0,1.342455E+0,1.336339E+0,1.000128E+0,60.000000E+0,3.988654E-3,47.037785E+0,9.426852E-3,23.671940E+0,4.525952E+0,29.991985E+0,0.000000E+0,-1.632956E-3,0.000000E+0,44.681373E-3,0.000000E+0,23.422364E-3,0.000000E+0,24.130998E-3,0.000000E+0,19.879196E-3,2.020673E+0,2.013426E+0,2.018354E+0,2.023927E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.961948E+0,5.698661E+0,0.000000E+0,82.630425E-3,0.000000E+0,44.818280E-3,9.500000E+0,9.792442E+0,0.000000E+0,24.485315E-3,10.000000E+0,9.777915E+0,0.000000E+0,43.038631E-3,996.619481E-3,3.083507E+0,997.906841E-3,3.071776E+0,997.343621E-3,3.063891E+0,997.520633E-3,3.062056E+0,30.163752E-3,7.834882E+0,1.000000E+0,1.000000E+0,73.785567E+0,73.913211E+0,2.020146E+0,73.035491E+0,73.164709E+0,2.053746E+0,72.779310E+0,73.383417E+0,2.055076E+0,73.068298E+0,73.514422E+0,2.068736E+0
 10/25/2017,17:07:48.118,922.899256E-6,73.751960E+0,3.986266E-3,997.637843E-3,1.012658E+0,0.000000E+0,1.015413E+0,3.119213E+0,0.000000E+0,73.327160E+0,3.980234E-3,997.847263E-3,1.017027E+0,0.000000E+0,1.068168E+0,2.845608E+0,0.000000E+0,80.354182E+0,30.189296E+0,71.302027E+0,3.976408E-3,3.969923E-3,0.000000E+0,1.024610E+0,1.000000E+0,44.000000E+0,98.113896E+0,23.427165E+0,8.364775E-3,12.898061E-3,1.000000E+0,2.654968E+0,1.000000E+0,20.000000E+0,6.497315E-3,42.399016E+0,0.000000E+0,2.552030E+0,0.000000E+0,1.987262E+0,0.000000E+0,1.983007E+0,0.000000E+0,1.989648E+0,10.000000E+0,9.001581E+0,0.000000E+0,-209.981158E-3,0.000000E+0,135.978346E-3,0.000000E+0,137.459006E-3,0.000000E+0,152.621756E-3,0.000000E+0,-189.745346E-3,0.000000E+0,2.218523E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.614888E-3,0.000000E+0,1.006888E+0,3.099278E+0,0.000000E+0,998.598796E-3,0.000000E+0,1.009833E+0,3.075220E+0,0.000000E+0,242.268113E+0,4.011293E-3,3.978470E-3,94.323418E+0,73.688257E+0,75.825169E+0,105.702566E+0,81.813068E+0,3.979572E-3,3.975031E-3,67.349873E+0,4.466347E+0,1.708663E+0,77.249632E+0,75.749642E+0,0.000000E+0,75.274502E+0,77.322977E+0,0.000000E+0,74.757782E+0,1.076873E+0,1.007518E+0,2.045175E+0,60.000000E+0,42.000000E+0,61.400000E+0,10.920262E-3,68.408053E+0,29.954874E+0,0.000000E+0,1.328455E+0,1.345606E+0,990.404361E-3,60.000000E+0,1.000000E+0,1.370397E+0,674.268226E-3,2.038996E+0,60.000000E+0,1.874815E+0,0.000000E+0,72.724462E+0,1.066309E+0,1.066283E+0,984.561278E-3,50.000000E+0,1.000000E+0,84.937293E+0,2.705069E+0,2.525311E+0,1.205370E+0,27.000000E+0,0.000000E+0,1.343174E+0,1.336691E+0,991.457061E-3,60.000000E+0,3.989692E-3,47.037878E+0,9.371988E-3,23.670641E+0,4.512098E+0,29.990406E+0,0.000000E+0,1.816234E-3,0.000000E+0,42.394419E-3,0.000000E+0,23.776681E-3,0.000000E+0,24.453104E-3,0.000000E+0,19.009509E-3,2.021028E+0,2.013748E+0,2.018322E+0,2.023733E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.964865E+0,5.697823E+0,0.000000E+0,83.597487E-3,0.000000E+0,50.040418E-3,9.500000E+0,9.792313E+0,0.000000E+0,21.167621E-3,10.000000E+0,9.778237E+0,0.000000E+0,45.422217E-3,996.522930E-3,3.083073E+0,997.407989E-3,3.073594E+0,998.325232E-3,3.065500E+0,998.260864E-3,3.061123E+0,15.987616E-3,7.857436E+0,1.000000E+0,1.000000E+0,73.786129E+0,73.916207E+0,2.018931E+0,73.039796E+0,73.165926E+0,2.043879E+0,72.780340E+0,73.385149E+0,2.061976E+0,73.069655E+0,73.515077E+0,2.066342E+0
 10/25/2017,17:07:58.118,761.880850E-6,73.752803E+0,3.985163E-3,997.766717E-3,1.014271E+0,0.000000E+0,1.014279E+0,3.121774E+0,0.000000E+0,73.327909E+0,3.982115E-3,997.138456E-3,1.000613E+0,0.000000E+0,1.068152E+0,2.819462E+0,0.000000E+0,80.359009E+0,30.198632E+0,71.358171E+0,3.979910E-3,3.967978E-3,0.000000E+0,1.023415E+0,1.000000E+0,44.000000E+0,98.102097E+0,23.428556E+0,8.370158E-3,12.877892E-3,1.000000E+0,2.651055E+0,1.000000E+0,20.000000E+0,6.437052E-3,42.398737E+0,0.000000E+0,2.558506E+0,0.000000E+0,1.987391E+0,0.000000E+0,1.981976E+0,0.000000E+0,1.989164E+0,10.000000E+0,8.997815E+0,0.000000E+0,-200.839690E-3,0.000000E+0,134.883945E-3,0.000000E+0,136.750865E-3,0.000000E+0,139.990425E-3,0.000000E+0,-198.058825E-3,0.000000E+0,2.219103E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.196496E-3,0.000000E+0,1.007543E+0,3.100147E+0,0.000000E+0,997.552817E-3,0.000000E+0,997.927297E-3,3.074254E+0,0.000000E+0,242.281670E+0,4.012461E-3,3.980545E-3,94.327083E+0,73.690129E+0,75.826339E+0,105.712310E+0,81.808428E+0,3.978340E-3,3.978859E-3,67.350621E+0,4.458615E+0,1.711129E+0,77.232350E+0,75.750158E+0,0.000000E+0,75.273893E+0,77.328738E+0,0.000000E+0,74.762885E+0,1.072480E+0,1.007310E+0,2.043198E+0,60.000000E+0,42.000000E+0,61.400000E+0,10.924478E-3,68.410859E+0,29.947861E+0,0.000000E+0,1.345313E+0,1.348832E+0,974.822028E-3,60.000000E+0,1.000000E+0,1.363872E+0,674.268226E-3,2.045659E+0,60.000000E+0,1.879924E+0,0.000000E+0,72.723246E+0,1.067985E+0,1.069699E+0,1.011463E+0,50.000000E+0,1.000000E+0,84.973218E+0,2.704766E+0,2.528362E+0,1.225827E+0,27.000000E+0,0.000000E+0,1.344483E+0,1.337186E+0,991.265444E-3,60.000000E+0,3.989692E-3,47.035456E+0,9.374646E-3,23.668506E+0,4.476013E+0,29.989384E+0,0.000000E+0,35.889069E-3,0.000000E+0,45.390006E-3,0.000000E+0,17.721085E-3,0.000000E+0,24.034366E-3,0.000000E+0,22.906994E-3,2.020867E+0,2.013877E+0,2.018161E+0,2.023637E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.967754E+0,5.697952E+0,0.000000E+0,89.851158E-3,0.000000E+0,44.302513E-3,9.500000E+0,9.793054E+0,0.000000E+0,19.202773E-3,10.000000E+0,9.777979E+0,0.000000E+0,43.747265E-3,996.683849E-3,3.083008E+0,997.939024E-3,3.074399E+0,996.007986E-3,3.065259E+0,999.113740E-3,3.063746E+0,35.318711E-3,7.886434E+0,1.000000E+0,1.000000E+0,73.785380E+0,73.918079E+0,2.016422E+0,73.039609E+0,73.168032E+0,2.050106E+0,72.778046E+0,73.387349E+0,2.057520E+0,73.072183E+0,73.516903E+0,2.069965E+0
 10/25/2017,17:08:08.118,2.372065E-3,73.754488E+0,3.984061E-3,998.781599E-3,1.006590E+0,0.000000E+0,1.014008E+0,3.118472E+0,0.000000E+0,73.325756E+0,3.979132E-3,997.057910E-3,988.026945E-3,0.000000E+0,1.067114E+0,2.802643E+0,0.000000E+0,80.360742E+0,30.214564E+0,71.274704E+0,3.974722E-3,3.966616E-3,0.000000E+0,1.023893E+0,1.000000E+0,44.000000E+0,98.106140E+0,23.439876E+0,8.381572E-3,12.902795E-3,1.000000E+0,2.653116E+0,1.000000E+0,20.000000E+0,6.466178E-3,42.396083E+0,0.000000E+0,2.561858E+0,0.000000E+0,1.987585E+0,0.000000E+0,1.981750E+0,0.000000E+0,1.988133E+0,10.000000E+0,8.985261E+0,0.000000E+0,-206.472637E-3,0.000000E+0,138.617784E-3,0.000000E+0,137.265877E-3,0.000000E+0,145.854972E-3,0.000000E+0,-192.580951E-3,0.000000E+0,2.218813E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.679256E-3,0.000000E+0,1.010034E+0,3.101740E+0,0.000000E+0,998.260864E-3,0.000000E+0,1.002306E+0,3.074592E+0,0.000000E+0,242.297736E+0,4.009671E-3,3.984956E-3,94.332438E+0,73.684044E+0,75.823155E+0,105.724596E+0,81.813537E+0,3.978405E-3,3.978210E-3,67.358149E+0,4.448949E+0,1.705263E+0,77.226449E+0,75.750111E+0,0.000000E+0,75.270194E+0,77.332391E+0,0.000000E+0,74.762417E+0,1.072321E+0,1.007805E+0,2.050819E+0,60.000000E+0,42.000000E+0,61.400000E+0,10.939848E-3,68.410485E+0,29.945028E+0,0.000000E+0,1.333595E+0,1.342030E+0,1.005172E+0,60.000000E+0,1.000000E+0,1.366728E+0,671.967451E-3,2.034539E+0,60.000000E+0,1.890094E+0,0.000000E+0,72.724369E+0,1.068384E+0,1.069508E+0,1.004866E+0,50.000000E+0,1.000000E+0,84.980910E+0,2.701094E+0,2.527483E+0,1.222202E+0,27.000000E+0,0.000000E+0,1.338303E+0,1.336259E+0,1.014834E+0,60.000000E+0,3.988265E-3,47.036807E+0,9.365113E-3,23.666883E+0,4.522731E+0,29.988548E+0,0.000000E+0,36.179188E-3,0.000000E+0,45.776534E-3,0.000000E+0,16.561502E-3,0.000000E+0,25.129527E-3,0.000000E+0,23.776681E-3,2.020834E+0,2.013780E+0,2.018483E+0,2.023669E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.968351E+0,5.701820E+0,0.000000E+0,83.500781E-3,0.000000E+0,43.786747E-3,9.500000E+0,9.793860E+0,0.000000E+0,18.204244E-3,10.000000E+0,9.778205E+0,0.000000E+0,42.233366E-3,997.005689E-3,3.082348E+0,999.001096E-3,3.073449E+0,998.727532E-3,3.065436E+0,997.649369E-3,3.063424E+0,26.297533E-3,7.934764E+0,1.000000E+0,1.000000E+0,73.787627E+0,73.919249E+0,2.014728E+0,73.039562E+0,73.167564E+0,2.048477E+0,72.779778E+0,73.389970E+0,2.060395E+0,73.072557E+0,73.519430E+0,2.063548E+0
 10/25/2017,17:08:18.118,922.899256E-6,73.754769E+0,3.983218E-3,998.217775E-3,996.035604E-3,0.000000E+0,1.015589E+0,3.122821E+0,0.000000E+0,73.328704E+0,3.974787E-3,998.394977E-3,986.511555E-3,0.000000E+0,1.063009E+0,2.798697E+0,0.000000E+0,80.360040E+0,30.231286E+0,71.103750E+0,3.975695E-3,3.968042E-3,0.000000E+0,1.021377E+0,1.000000E+0,44.000000E+0,98.131948E+0,23.469800E+0,8.386760E-3,12.887101E-3,1.000000E+0,2.653802E+0,1.000000E+0,20.000000E+0,6.476687E-3,42.394966E+0,0.000000E+0,2.555477E+0,0.000000E+0,1.986747E+0,0.000000E+0,1.981105E+0,0.000000E+0,1.988874E+0,10.000000E+0,8.985357E+0,0.000000E+0,-212.813726E-3,0.000000E+0,136.718676E-3,0.000000E+0,137.974019E-3,0.000000E+0,148.432794E-3,0.000000E+0,-212.687972E-3,0.000000E+0,2.225225E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.132128E-3,0.000000E+0,1.019075E+0,3.102206E+0,0.000000E+0,997.568909E-3,0.000000E+0,1.001475E+0,3.074045E+0,0.000000E+0,242.304249E+0,4.012007E-3,3.980286E-3,94.335304E+0,73.670237E+0,75.830834E+0,105.733163E+0,81.814755E+0,3.980221E-3,3.976848E-3,67.358336E+0,4.455715E+0,1.705585E+0,77.214459E+0,75.747161E+0,0.000000E+0,75.272442E+0,77.343445E+0,0.000000E+0,74.764804E+0,1.064765E+0,1.002903E+0,2.060767E+0,60.000000E+0,42.000000E+0,61.400000E+0,10.943090E-3,68.408989E+0,29.940569E+0,0.000000E+0,1.338225E+0,1.346501E+0,1.006226E+0,60.000000E+0,1.000000E+0,1.363074E+0,671.264437E-3,2.040051E+0,60.000000E+0,1.887128E+0,0.000000E+0,72.723152E+0,1.067235E+0,1.069923E+0,1.015457E+0,50.000000E+0,1.000000E+0,84.994183E+0,2.707576E+0,2.528154E+0,1.226753E+0,27.000000E+0,0.000000E+0,1.338239E+0,1.336467E+0,1.009293E+0,60.000000E+0,3.992351E-3,47.035456E+0,9.344166E-3,23.664841E+0,4.625831E+0,29.983346E+0,0.000000E+0,51.716659E-3,0.000000E+0,43.360737E-3,0.000000E+0,14.403391E-3,0.000000E+0,18.784035E-3,0.000000E+0,22.327203E-3,2.020738E+0,2.013716E+0,2.018515E+0,2.023830E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.969425E+0,5.699241E+0,0.000000E+0,83.178427E-3,0.000000E+0,44.786045E-3,9.500000E+0,9.792636E+0,0.000000E+0,15.369710E-3,10.000000E+0,9.776755E+0,0.000000E+0,40.493992E-3,996.217182E-3,3.083475E+0,998.952820E-3,3.073868E+0,997.810289E-3,3.064357E+0,997.424081E-3,3.063118E+0,33.063417E-3,7.960217E+0,1.000000E+0,1.000000E+0,73.787252E+0,73.922713E+0,2.016199E+0,73.038252E+0,73.170465E+0,2.050281E+0,72.781322E+0,73.391234E+0,2.061146E+0,73.070591E+0,73.519196E+0,2.065958E+0
 10/25/2017,17:08:28.118,600.862443E-6,73.753879E+0,3.984450E-3,998.394977E-3,1.000714E+0,0.000000E+0,1.015892E+0,3.120695E+0,0.000000E+0,73.329547E+0,3.978354E-3,998.282212E-3,988.792615E-3,0.000000E+0,1.066635E+0,2.784971E+0,0.000000E+0,80.362101E+0,30.234072E+0,71.104593E+0,3.976603E-3,3.969080E-3,0.000000E+0,1.025693E+0,1.000000E+0,44.000000E+0,98.172000E+0,23.486873E+0,8.383452E-3,12.903638E-3,1.000000E+0,2.656454E+0,1.000000E+0,20.000000E+0,6.496861E-3,42.396037E+0,0.000000E+0,2.558120E+0,0.000000E+0,1.988810E+0,0.000000E+0,1.982105E+0,0.000000E+0,1.988713E+0,10.000000E+0,8.976570E+0,0.000000E+0,-212.524032E-3,0.000000E+0,137.652136E-3,0.000000E+0,136.557735E-3,0.000000E+0,158.325189E-3,0.000000E+0,-199.895524E-3,0.000000E+0,2.220714E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.985004E-3,0.000000E+0,1.007798E+0,3.100645E+0,0.000000E+0,997.842473E-3,0.000000E+0,997.671613E-3,3.073546E+0,0.000000E+0,242.308928E+0,4.008374E-3,3.983789E-3,94.339814E+0,73.651608E+0,75.832052E+0,105.745779E+0,81.815693E+0,3.976394E-3,3.981518E-3,67.358195E+0,4.465381E+0,1.708744E+0,77.221765E+0,75.745007E+0,0.000000E+0,75.273331E+0,77.350048E+0,0.000000E+0,74.765038E+0,1.073087E+0,971.146429E-3,2.062504E+0,60.000000E+0,42.000000E+0,61.400000E+0,10.918187E-3,68.409830E+0,29.936156E+0,0.000000E+0,1.335207E+0,1.345447E+0,1.002391E+0,60.000000E+0,1.000000E+0,1.367573E+0,672.558623E-3,2.043230E+0,60.000000E+0,1.874653E+0,0.000000E+0,72.724556E+0,1.065239E+0,1.075399E+0,1.012278E+0,50.000000E+0,1.000000E+0,84.989633E+0,2.702084E+0,2.520806E+0,1.230314E+0,27.000000E+0,0.000000E+0,1.340618E+0,1.335508E+0,1.008367E+0,60.000000E+0,3.991962E-3,47.032987E+0,9.351819E-3,23.686832E+0,4.703479E+0,29.982789E+0,0.000000E+0,53.554078E-3,0.000000E+0,45.390006E-3,0.000000E+0,17.785506E-3,0.000000E+0,16.142764E-3,0.000000E+0,18.043191E-3,2.020931E+0,2.013651E+0,2.018354E+0,2.023798E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.969036E+0,5.698210E+0,0.000000E+0,83.790900E-3,0.000000E+0,43.561099E-3,9.500000E+0,9.790928E+0,0.000000E+0,14.693287E-3,10.000000E+0,9.778430E+0,0.000000E+0,41.589153E-3,996.345918E-3,3.083362E+0,996.893045E-3,3.073272E+0,996.217182E-3,3.065725E+0,997.778105E-3,3.061332E+0,26.941903E-3,8.024335E+0,1.000000E+0,1.000000E+0,73.788797E+0,73.924305E+0,2.013817E+0,73.041902E+0,73.171261E+0,2.052325E+0,72.780433E+0,73.392123E+0,2.058063E+0,73.073587E+0,73.518868E+0,2.067986E+0
 10/25/2017,17:08:38.118,1.566973E-3,73.754862E+0,3.982245E-3,997.815044E-3,1.008602E+0,0.000000E+0,1.015796E+0,3.121162E+0,0.000000E+0,73.329453E+0,3.978029E-3,997.219002E-3,993.673765E-3,0.000000E+0,1.065213E+0,2.806010E+0,0.000000E+0,80.363460E+0,30.229753E+0,71.274423E+0,3.972258E-3,3.971350E-3,0.000000E+0,1.026872E+0,1.000000E+0,44.000000E+0,98.158461E+0,23.486502E+0,8.403945E-3,12.888009E-3,1.000000E+0,2.656725E+0,1.000000E+0,20.000000E+0,6.469487E-3,42.393570E+0,0.000000E+0,2.553093E+0,0.000000E+0,1.987552E+0,0.000000E+0,1.981879E+0,0.000000E+0,1.989390E+0,10.000000E+0,8.982718E+0,0.000000E+0,-234.830503E-3,0.000000E+0,137.652136E-3,0.000000E+0,136.074911E-3,0.000000E+0,170.924298E-3,0.000000E+0,-191.420931E-3,0.000000E+0,2.219425E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.019484E-3,0.000000E+0,707.648112E-3,3.101514E+0,0.000000E+0,998.341324E-3,0.000000E+0,996.888581E-3,3.074850E+0,0.000000E+0,242.317082E+0,4.013693E-3,3.980675E-3,94.345216E+0,73.645851E+0,75.832754E+0,105.757500E+0,81.819115E+0,3.979507E-3,3.982621E-3,67.358710E+0,4.467958E+0,1.711597E+0,77.233427E+0,75.744726E+0,0.000000E+0,75.275391E+0,77.361008E+0,0.000000E+0,74.763494E+0,1.076681E+0,1.003638E+0,2.062520E+0,60.000000E+0,42.000000E+0,61.400000E+0,10.923116E-3,68.409737E+0,29.928957E+0,0.000000E+0,1.339470E+0,1.345926E+0,1.002439E+0,60.000000E+0,1.000000E+0,1.366664E+0,677.208105E-3,2.021725E+0,60.000000E+0,1.885146E+0,0.000000E+0,72.723105E+0,1.066612E+0,1.067496E+0,1.004866E+0,50.000000E+0,1.000000E+0,85.022510E+0,2.697038E+0,2.522084E+0,1.203917E+0,27.000000E+0,0.000000E+0,1.338350E+0,1.338192E+0,1.004056E+0,60.000000E+0,3.990081E-3,47.031356E+0,9.387617E-3,23.710401E+0,4.683181E+0,29.981720E+0,0.000000E+0,23.865259E-3,0.000000E+0,44.584741E-3,0.000000E+0,19.170563E-3,0.000000E+0,14.789918E-3,0.000000E+0,16.013922E-3,2.020802E+0,2.013072E+0,2.018258E+0,2.023605E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.971759E+0,5.699112E+0,0.000000E+0,82.469248E-3,0.000000E+0,43.335451E-3,9.500000E+0,9.792764E+0,0.000000E+0,18.751825E-3,10.000000E+0,9.778237E+0,0.000000E+0,43.650633E-3,997.037873E-3,3.083234E+0,998.453968E-3,3.072146E+0,997.987300E-3,3.067688E+0,999.049372E-3,3.061976E+0,27.908458E-3,8.082975E+0,1.000000E+0,1.000000E+0,73.791465E+0,73.926926E+0,2.013402E+0,73.039843E+0,73.173227E+0,2.050648E+0,72.780293E+0,73.392918E+0,2.061433E+0,73.073446E+0,73.519617E+0,2.068975E+0
 10/25/2017,17:08:48.118,-2.619506E-3,73.756500E+0,3.983088E-3,998.217775E-3,1.001608E+0,0.000000E+0,1.016260E+0,3.119970E+0,0.000000E+0,73.329360E+0,3.981272E-3,998.507742E-3,1.008652E+0,0.000000E+0,1.068024E+0,2.807041E+0,0.000000E+0,80.364398E+0,30.231982E+0,71.217579E+0,3.973230E-3,3.965448E-3,0.000000E+0,1.025550E+0,1.000000E+0,44.000000E+0,98.121747E+0,23.490863E+0,8.424114E-3,12.898255E-3,1.000000E+0,2.638693E+0,1.000000E+0,20.000000E+0,6.544540E-3,42.393942E+0,0.000000E+0,2.557572E+0,0.000000E+0,1.987069E+0,0.000000E+0,1.981944E+0,0.000000E+0,1.988487E+0,10.000000E+0,8.992439E+0,0.000000E+0,-227.813460E-3,0.000000E+0,138.971855E-3,0.000000E+0,138.843102E-3,0.000000E+0,167.863133E-3,0.000000E+0,-199.927747E-3,0.000000E+0,2.220939E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.660867E-3,0.000000E+0,725.553924E-3,3.102142E+0,0.000000E+0,998.276956E-3,0.000000E+0,985.111142E-3,3.074914E+0,0.000000E+0,242.327213E+0,4.012525E-3,3.981324E-3,94.349115E+0,73.640328E+0,75.834768E+0,105.764843E+0,81.817709E+0,3.978859E-3,3.982686E-3,67.360112E+0,4.447338E+0,1.707471E+0,77.221765E+0,75.744071E+0,0.000000E+0,75.276234E+0,77.367565E+0,0.000000E+0,74.762698E+0,1.075787E+0,1.011509E+0,2.062998E+0,60.000000E+0,44.000000E+0,61.400000E+0,10.917928E-3,68.408661E+0,29.924545E+0,0.000000E+0,1.335367E+0,1.346293E+0,1.005939E+0,60.000000E+0,1.000000E+0,1.363952E+0,675.354703E-3,2.023036E+0,60.000000E+0,1.881229E+0,0.000000E+0,72.724837E+0,1.067969E+0,1.072860E+0,1.000872E+0,50.000000E+0,1.000000E+0,85.084794E+0,2.697262E+0,2.523410E+0,1.204444E+0,27.000000E+0,0.000000E+0,1.346128E+0,1.337921E+0,1.009325E+0,60.000000E+0,3.989043E-3,47.030238E+0,9.298575E-3,23.723114E+0,4.641618E+0,29.980652E+0,0.000000E+0,-31.998718E-3,0.000000E+0,41.428100E-3,0.000000E+0,23.841102E-3,0.000000E+0,18.236455E-3,0.000000E+0,13.984653E-3,2.020867E+0,2.013651E+0,2.018386E+0,2.023701E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.976986E+0,5.702046E+0,0.000000E+0,83.533016E-3,0.000000E+0,39.048140E-3,9.500000E+0,9.792764E+0,0.000000E+0,22.745941E-3,10.000000E+0,9.777979E+0,0.000000E+0,44.198213E-3,997.021781E-3,3.082863E+0,997.906841E-3,3.074254E+0,1.000272E+0,3.065001E+0,999.741327E-3,3.063810E+0,27.908458E-3,7.989538E+0,1.000000E+0,1.000000E+0,73.790810E+0,73.927909E+0,2.012667E+0,73.041949E+0,73.177532E+0,2.049515E+0,72.780199E+0,73.393153E+0,2.059469E+0,73.075693E+0,73.521957E+0,2.071402E+0
 10/25/2017,17:08:58.118,922.899256E-6,73.756641E+0,3.985098E-3,997.943918E-3,1.014239E+0,0.000000E+0,1.014743E+0,3.117988E+0,0.000000E+0,73.329968E+0,3.976927E-3,996.703507E-3,1.011986E+0,0.000000E+0,1.065916E+0,2.798825E+0,0.000000E+0,80.367303E+0,30.238903E+0,71.240972E+0,3.976732E-3,3.971674E-3,0.000000E+0,1.022221E+0,1.000000E+0,44.000000E+0,97.971085E+0,23.491605E+0,8.441430E-3,12.913690E-3,1.000000E+0,2.650320E+0,1.000000E+0,20.000000E+0,6.530009E-3,42.396269E+0,0.000000E+0,2.547261E+0,0.000000E+0,1.987617E+0,0.000000E+0,1.981815E+0,0.000000E+0,1.988842E+0,10.000000E+0,8.994435E+0,0.000000E+0,-216.772883E-3,0.000000E+0,137.909642E-3,0.000000E+0,139.873127E-3,0.000000E+0,161.966364E-3,0.000000E+0,-183.913021E-3,0.000000E+0,2.226933E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.389600E-3,0.000000E+0,1.006888E+0,3.100581E+0,0.000000E+0,998.164312E-3,0.000000E+0,996.377213E-3,3.075316E+0,0.000000E+0,242.338551E+0,4.012980E-3,3.984502E-3,94.354189E+0,73.647723E+0,75.836734E+0,105.777271E+0,81.818365E+0,3.980026E-3,3.979443E-3,67.358803E+0,4.453138E+0,1.705456E+0,77.198441E+0,75.744164E+0,0.000000E+0,75.275906E+0,77.367940E+0,0.000000E+0,74.762417E+0,1.069445E+0,1.004404E+0,2.067255E+0,60.000000E+0,44.000000E+0,61.400000E+0,10.919030E-3,68.410906E+0,29.921154E+0,0.000000E+0,1.337251E+0,1.347650E+0,1.004005E+0,60.000000E+0,1.000000E+0,1.363840E+0,673.165771E-3,2.044444E+0,60.000000E+0,1.889481E+0,0.000000E+0,72.724088E+0,1.068496E+0,1.074217E+0,1.012789E+0,50.000000E+0,1.000000E+0,85.215413E+0,2.699465E+0,2.519240E+0,1.210273E+0,27.000000E+0,0.000000E+0,1.340650E+0,1.336643E+0,1.009677E+0,60.000000E+0,3.988135E-3,47.030424E+0,9.262388E-3,23.728681E+0,4.588457E+0,29.975682E+0,0.000000E+0,4.556244E-3,0.000000E+0,44.101581E-3,0.000000E+0,25.902582E-3,0.000000E+0,20.523409E-3,0.000000E+0,17.398979E-3,2.020931E+0,2.013813E+0,2.018386E+0,2.023605E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.988013E+0,5.700628E+0,0.000000E+0,89.947865E-3,0.000000E+0,43.206509E-3,9.500000E+0,9.792700E+0,0.000000E+0,26.160267E-3,10.000000E+0,9.777625E+0,0.000000E+0,45.228953E-3,996.876953E-3,3.083765E+0,998.453968E-3,3.072452E+0,998.244772E-3,3.064663E+0,997.617185E-3,3.063231E+0,31.452492E-3,7.991471E+0,1.000000E+0,1.000000E+0,73.791605E+0,73.929219E+0,2.012123E+0,73.046770E+0,73.176362E+0,2.051894E+0,72.784926E+0,73.396148E+0,2.058798E+0,73.072651E+0,73.523455E+0,2.065336E+0
 10/25/2017,17:09:08.118,2.211047E-3,73.758139E+0,3.983282E-3,998.684943E-3,1.008522E+0,0.000000E+0,1.016419E+0,3.118198E+0,0.000000E+0,73.335163E+0,3.980040E-3,997.750607E-3,1.000980E+0,0.000000E+0,1.068088E+0,2.810827E+0,0.000000E+0,80.368475E+0,30.229892E+0,71.225860E+0,3.975954E-3,3.966875E-3,0.000000E+0,1.022890E+0,1.000000E+0,44.000000E+0,97.913218E+0,23.493832E+0,8.476968E-3,12.892289E-3,1.000000E+0,2.648340E+0,1.000000E+0,20.000000E+0,6.555243E-3,42.394361E+0,0.000000E+0,2.548324E+0,0.000000E+0,1.988358E+0,0.000000E+0,1.982395E+0,0.000000E+0,1.989164E+0,10.000000E+0,9.010176E+0,0.000000E+0,-212.974668E-3,0.000000E+0,138.617784E-3,0.000000E+0,137.233689E-3,0.000000E+0,154.329564E-3,0.000000E+0,-186.974186E-3,0.000000E+0,2.222164E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.470060E-3,0.000000E+0,1.013772E+0,3.101128E+0,0.000000E+0,998.180404E-3,0.000000E+0,1.006764E+0,3.075139E+0,0.000000E+0,242.348586E+0,4.012980E-3,3.983400E-3,94.360014E+0,73.680721E+0,75.838513E+0,105.788662E+0,81.825818E+0,3.980026E-3,3.977561E-3,67.355156E+0,4.452815E+0,1.702249E+0,77.226589E+0,75.748378E+0,0.000000E+0,75.281852E+0,77.366956E+0,0.000000E+0,74.762651E+0,1.071730E+0,996.900147E-3,2.062552E+0,60.000000E+0,44.000000E+0,61.400000E+0,10.926423E-3,68.413150E+0,29.917345E+0,0.000000E+0,1.336979E+0,1.345686E+0,1.004357E+0,60.000000E+0,1.000000E+0,1.365292E+0,672.334936E-3,2.045099E+0,60.000000E+0,1.884034E+0,0.000000E+0,72.723807E+0,1.067091E+0,1.068167E+0,1.003891E+0,50.000000E+0,1.000000E+0,85.295100E+0,2.695585E+0,2.521684E+0,1.226434E+0,27.000000E+0,0.000000E+0,1.346911E+0,1.343784E+0,1.009293E+0,60.000000E+0,3.988589E-3,47.029772E+0,9.304023E-3,23.728542E+0,4.560749E+0,29.973917E+0,0.000000E+0,-3.663787E-3,0.000000E+0,45.003479E-3,0.000000E+0,26.095846E-3,0.000000E+0,22.391624E-3,0.000000E+0,17.914348E-3,2.020995E+0,2.013329E+0,2.018258E+0,2.023572E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.995012E+0,5.698758E+0,0.000000E+0,80.760771E-3,0.000000E+0,42.980861E-3,9.500000E+0,9.791540E+0,0.000000E+0,26.933322E-3,10.000000E+0,9.778108E+0,0.000000E+0,43.425158E-3,996.683849E-3,3.083475E+0,998.679256E-3,3.074769E+0,996.313734E-3,3.064213E+0,999.837879E-3,3.061831E+0,26.619718E-3,7.942496E+0,1.000000E+0,1.000000E+0,73.792963E+0,73.928190E+0,2.009263E+0,73.046957E+0,73.177532E+0,2.047104E+0,72.781042E+0,73.396288E+0,2.059245E+0,73.075927E+0,73.523596E+0,2.066661E+0
 10/25/2017,17:09:18.118,1.405954E-3,73.757296E+0,3.982180E-3,997.863372E-3,1.001800E+0,0.000000E+0,1.015301E+0,3.119841E+0,0.000000E+0,73.332308E+0,3.973814E-3,998.362759E-3,984.740942E-3,0.000000E+0,1.064479E+0,2.796651E+0,0.000000E+0,80.372552E+0,30.222089E+0,71.319759E+0,3.971350E-3,3.970182E-3,0.000000E+0,1.021791E+0,1.000000E+0,44.000000E+0,97.955149E+0,23.492672E+0,8.493700E-3,12.891511E-3,1.000000E+0,2.653323E+0,1.000000E+0,20.000000E+0,6.554010E-3,42.397945E+0,0.000000E+0,2.552159E+0,0.000000E+0,1.988133E+0,0.000000E+0,1.982137E+0,0.000000E+0,1.988552E+0,10.000000E+0,8.991506E+0,0.000000E+0,-217.159143E-3,0.000000E+0,137.748701E-3,0.000000E+0,139.712185E-3,0.000000E+0,161.128571E-3,0.000000E+0,-175.663987E-3,0.000000E+0,2.224967E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.290751E-3,0.000000E+0,1.003917E+0,3.100629E+0,0.000000E+0,997.681553E-3,0.000000E+0,1.005566E+0,3.074061E+0,0.000000E+0,242.368800E+0,4.012461E-3,3.981713E-3,94.362222E+0,73.710396E+0,75.839778E+0,105.799065E+0,81.823849E+0,3.979183E-3,3.976199E-3,67.353614E+0,4.453460E+0,1.708406E+0,77.247197E+0,75.750766E+0,0.000000E+0,75.277545E+0,77.367237E+0,0.000000E+0,74.761106E+0,1.067465E+0,1.007087E+0,2.059954E+0,60.000000E+0,44.000000E+0,61.400000E+0,10.930509E-3,68.409550E+0,29.911261E+0,0.000000E+0,1.337171E+0,1.344026E+0,1.009615E+0,60.000000E+0,1.000000E+0,1.366185E+0,676.776709E-3,2.042687E+0,60.000000E+0,1.874396E+0,0.000000E+0,72.726334E+0,1.066133E+0,1.066139E+0,1.003108E+0,50.000000E+0,1.000000E+0,85.323945E+0,2.696527E+0,2.525438E+0,1.229867E+0,27.000000E+0,0.000000E+0,1.341944E+0,1.337793E+0,1.003752E+0,60.000000E+0,3.990016E-3,47.027303E+0,9.193256E-3,23.731650E+0,4.590068E+0,29.973825E+0,0.000000E+0,107.756871E-6,0.000000E+0,44.133792E-3,0.000000E+0,25.548265E-3,0.000000E+0,18.848456E-3,0.000000E+0,14.950971E-3,2.020802E+0,2.013072E+0,2.018322E+0,2.024056E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.997908E+0,5.699209E+0,0.000000E+0,83.242898E-3,0.000000E+0,43.367686E-3,9.500000E+0,9.793054E+0,0.000000E+0,25.193948E-3,10.000000E+0,9.777947E+0,0.000000E+0,45.261164E-3,996.410286E-3,3.083604E+0,998.486152E-3,3.073466E+0,1.000192E+0,3.063376E+0,999.162016E-3,3.063086E+0,26.619718E-3,8.058166E+0,1.000000E+0,1.000000E+0,73.793478E+0,73.928705E+0,2.012187E+0,73.047612E+0,73.179779E+0,2.057258E+0,72.782305E+0,73.398114E+0,2.060124E+0,73.076956E+0,73.525140E+0,2.069933E+0
 10/25/2017,17:09:28.118,117.807224E-6,73.761322E+0,3.981661E-3,998.330540E-3,1.013121E+0,0.000000E+0,1.013018E+0,3.120034E+0,0.000000E+0,73.333525E+0,3.977835E-3,998.411086E-3,996.449321E-3,0.000000E+0,1.065229E+0,2.797956E+0,0.000000E+0,80.373629E+0,30.228127E+0,71.251264E+0,3.967783E-3,3.970896E-3,0.000000E+0,1.024467E+0,1.000000E+0,44.000000E+0,98.069473E+0,23.490491E+0,8.499148E-3,12.913107E-3,1.000000E+0,2.662587E+0,1.000000E+0,20.000000E+0,6.501467E-3,42.396316E+0,0.000000E+0,2.555606E+0,0.000000E+0,1.985296E+0,0.000000E+0,1.981396E+0,0.000000E+0,1.988842E+0,10.000000E+0,8.985100E+0,0.000000E+0,-232.931395E-3,0.000000E+0,136.074911E-3,0.000000E+0,139.036232E-3,0.000000E+0,175.854384E-3,0.000000E+0,-197.478815E-3,0.000000E+0,2.222647E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.403395E-3,0.000000E+0,691.227803E-3,3.102898E+0,0.000000E+0,998.325232E-3,0.000000E+0,997.511811E-3,3.073659E+0,0.000000E+0,242.379463E+0,4.012007E-3,3.980935E-3,94.366262E+0,73.713111E+0,75.844226E+0,105.808433E+0,81.826146E+0,3.980286E-3,3.979961E-3,67.351182E+0,4.462159E+0,1.705327E+0,77.272675E+0,75.751094E+0,0.000000E+0,75.282976E+0,77.367706E+0,0.000000E+0,74.762932E+0,1.067880E+0,1.003909E+0,2.063525E+0,60.000000E+0,44.000000E+0,61.400000E+0,10.923116E-3,68.410485E+0,29.910471E+0,0.000000E+0,1.341529E+0,1.346836E+0,1.008720E+0,60.000000E+0,1.000000E+0,1.364542E+0,671.184549E-3,2.019712E+0,60.000000E+0,1.887015E+0,0.000000E+0,72.725305E+0,1.068145E+0,1.070960E+0,1.002198E+0,50.000000E+0,1.000000E+0,85.285626E+0,2.697661E+0,2.521349E+0,1.216852E+0,27.000000E+0,0.000000E+0,1.341401E+0,1.339998E+0,1.008080E+0,60.000000E+0,3.987421E-3,47.025440E+0,9.319912E-3,23.731511E+0,4.683825E+0,29.969784E+0,0.000000E+0,24.832321E-3,0.000000E+0,44.423688E-3,0.000000E+0,18.912878E-3,0.000000E+0,14.145706E-3,0.000000E+0,16.529292E-3,2.021028E+0,2.013329E+0,2.018290E+0,2.023798E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.995255E+0,5.776930E+0,0.000000E+0,79.116764E-3,0.000000E+0,42.561801E-3,9.500000E+0,9.791122E+0,0.000000E+0,18.687403E-3,10.000000E+0,9.770442E+0,0.000000E+0,43.199684E-3,996.683849E-3,3.083877E+0,997.021781E-3,3.072774E+0,998.019484E-3,3.065613E+0,998.840176E-3,3.061927E+0,25.330979E-3,8.092641E+0,1.000000E+0,1.000000E+0,73.793852E+0,73.930624E+0,2.014776E+0,73.046629E+0,73.179919E+0,2.047823E+0,72.783849E+0,73.401250E+0,2.064244E+0,73.076020E+0,73.526919E+0,2.068896E+0
 10/25/2017,17:09:38.118,1.727991E-3,73.760573E+0,3.983736E-3,997.331767E-3,999.963691E-3,0.000000E+0,1.017202E+0,3.119486E+0,0.000000E+0,73.335070E+0,3.982504E-3,997.041801E-3,1.001905E+0,0.000000E+0,1.068200E+0,2.797182E+0,0.000000E+0,80.374379E+0,30.222739E+0,71.225579E+0,3.971674E-3,3.971869E-3,0.000000E+0,1.023654E+0,1.000000E+0,44.000000E+0,98.147743E+0,23.488125E+0,8.508162E-3,12.905649E-3,1.000000E+0,2.659552E+0,1.000000E+0,20.000000E+0,6.551999E-3,42.398737E+0,0.000000E+0,2.558506E+0,0.000000E+0,1.988487E+0,0.000000E+0,1.982169E+0,0.000000E+0,1.988939E+0,10.000000E+0,8.978984E+0,0.000000E+0,-217.770720E-3,0.000000E+0,138.746537E-3,0.000000E+0,137.941831E-3,0.000000E+0,158.035184E-3,0.000000E+0,-204.310046E-3,0.000000E+0,2.225483E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.000353E+0,0.000000E+0,1.009044E+0,3.101756E+0,0.000000E+0,997.906840E-3,0.000000E+0,1.000964E+0,3.074367E+0,0.000000E+0,242.384770E+0,4.013044E-3,3.983075E-3,94.368470E+0,73.707260E+0,75.842166E+0,105.820107E+0,81.826005E+0,3.979183E-3,3.980675E-3,67.346273E+0,4.458937E+0,1.706214E+0,77.277640E+0,75.751047E+0,0.000000E+0,75.283163E+0,77.371734E+0,0.000000E+0,74.762838E+0,1.080020E+0,980.582541E-3,2.063062E+0,60.000000E+0,44.000000E+0,61.400000E+0,10.944063E-3,68.411514E+0,29.906059E+0,0.000000E+0,1.345871E+0,1.348912E+0,1.011053E+0,60.000000E+0,1.000000E+0,1.365802E+0,676.409225E-3,2.037910E+0,60.000000E+0,1.885645E+0,0.000000E+0,72.726989E+0,1.070763E+0,1.070992E+0,1.017246E+0,50.000000E+0,1.000000E+0,85.130147E+0,2.699577E+0,2.519320E+0,1.222218E+0,27.000000E+0,0.000000E+0,1.345585E+0,1.336994E+0,1.006738E+0,60.000000E+0,3.988200E-3,47.028607E+0,9.309016E-3,23.730954E+0,4.640652E+0,29.964117E+0,0.000000E+0,54.488905E-3,0.000000E+0,47.676960E-3,0.000000E+0,15.208656E-3,0.000000E+0,16.625924E-3,0.000000E+0,21.070989E-3,2.020867E+0,2.013780E+0,2.018322E+0,2.023733E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.982774E+0,5.772965E+0,0.000000E+0,81.695598E-3,0.000000E+0,44.721574E-3,9.500000E+0,9.793699E+0,0.000000E+0,13.759179E-3,10.000000E+0,9.771344E+0,0.000000E+0,42.909789E-3,996.699941E-3,3.083813E+0,998.083852E-3,3.075928E+0,1.000176E+0,3.064824E+0,999.033280E-3,3.062539E+0,30.485937E-3,8.265341E+0,1.000000E+0,1.000000E+0,73.794976E+0,73.932121E+0,2.014760E+0,73.045787E+0,73.178469E+0,2.052676E+0,72.785768E+0,73.399986E+0,2.051099E+0,73.077705E+0,73.527059E+0,2.073445E+0
 10/25/2017,17:09:48.118,1.566973E-3,73.762819E+0,3.978743E-3,998.378868E-3,1.015245E+0,0.000000E+0,1.014727E+0,3.119374E+0,0.000000E+0,73.336520E+0,3.980494E-3,998.394977E-3,995.859116E-3,0.000000E+0,1.069254E+0,2.812776E+0,0.000000E+0,80.377941E+0,30.220788E+0,71.229088E+0,3.978937E-3,3.972582E-3,0.000000E+0,1.017060E+0,1.000000E+0,44.000000E+0,98.112157E+0,23.476156E+0,8.535983E-3,12.923418E-3,1.000000E+0,2.648643E+0,1.000000E+0,20.000000E+0,6.594034E-3,42.396363E+0,0.000000E+0,2.563404E+0,0.000000E+0,1.987359E+0,0.000000E+0,1.981428E+0,0.000000E+0,1.988455E+0,10.000000E+0,8.986259E+0,0.000000E+0,-217.931661E-3,0.000000E+0,137.652136E-3,0.000000E+0,137.008371E-3,0.000000E+0,148.271680E-3,0.000000E+0,-215.233572E-3,0.000000E+0,2.231863E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.290751E-3,0.000000E+0,1.005466E+0,3.100436E+0,0.000000E+0,998.341324E-3,0.000000E+0,1.006397E+0,3.075220E+0,0.000000E+0,242.397169E+0,4.013628E-3,3.984373E-3,94.373966E+0,73.705341E+0,75.846801E+0,105.833617E+0,81.829239E+0,3.980286E-3,3.977367E-3,67.347208E+0,4.452815E+0,1.705263E+0,77.271598E+0,75.753763E+0,0.000000E+0,75.283631E+0,77.381382E+0,0.000000E+0,74.762136E+0,1.079972E+0,1.002919E+0,2.064625E+0,60.000000E+0,44.000000E+0,61.400000E+0,10.951651E-3,68.412309E+0,29.898581E+0,0.000000E+0,1.336069E+0,1.356640E+0,1.005763E+0,60.000000E+0,1.000000E+0,1.365722E+0,675.642300E-3,2.041249E+0,60.000000E+0,1.893108E+0,0.000000E+0,72.726007E+0,1.068831E+0,1.073116E+0,1.005680E+0,50.000000E+0,1.000000E+0,85.006189E+0,2.702866E+0,2.520422E+0,1.220621E+0,27.000000E+0,0.000000E+0,1.344260E+0,1.335988E+0,1.009309E+0,60.000000E+0,3.989627E-3,47.026930E+0,9.364984E-3,23.731001E+0,4.591035E+0,29.966672E+0,0.000000E+0,46.558993E-3,0.000000E+0,42.716525E-3,0.000000E+0,14.725497E-3,0.000000E+0,17.946559E-3,0.000000E+0,22.423835E-3,2.021221E+0,2.013297E+0,2.018322E+0,2.023830E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.972661E+0,5.777414E+0,0.000000E+0,82.469248E-3,0.000000E+0,44.012395E-3,9.500000E+0,9.794085E+0,0.000000E+0,14.918761E-3,10.000000E+0,9.766383E+0,0.000000E+0,41.621364E-3,996.265458E-3,3.083008E+0,998.309140E-3,3.074608E+0,999.660867E-3,3.066916E+0,997.858565E-3,3.061670E+0,25.975348E-3,8.231187E+0,1.000000E+0,1.000000E+0,73.795584E+0,73.930624E+0,2.017493E+0,73.048923E+0,73.180762E+0,2.047759E+0,72.786470E+0,73.399377E+0,2.061194E+0,73.076488E+0,73.525936E+0,2.063181E+0
