date,time,ahu_dp,ahu1_cc_out_rtd,ahu1_f_cc,ahu1_f_ra,ahu1_fan_power,ahu1_on,ahu1_p_down,ahu1_t_ra,ahu1_vfd,ahu2_cc_out_rtd,ahu2_f_cc,ahu2_f_ra,ahu2_fan_power,ahu2_on,ahu2_p_down,ahu2_t_ra,ahu2_vfd,ch1_c_out_rtd,ch1_e_in_rtd,ch1_e_out_rtd,ch1_f_c,ch1_f_e,ch1_on,ch1_power,ch1_t_reset,ch1_t_sp,ch2_c_out_rtd,ch2_e_out_rtd,ch2_f_c,ch2_f_e,ch2_on,ch2_power,ch2_t_reset,ch2_t_sp,cl_f,cw_in_rtd,d15_pos_c,d15_pos_fb,d16_pos_c,d16_pos_fb,d17_pos_c,d17_pos_fb,d18_pos_c,d18_pos_fb,d2_pos_c,d2_pos_fb,d3_pos_c,d3_pos_fb,d4_pos_c,d4_pos_fb,d5_pos_c,d5_pos_fb,d6_pos_c,d6_pos_fb,d7_pos_c,d7_pos_fb,d8_pos_c,d8_pos_fb,dx_ds_c,dx_m_cs,dx_m_din,dx_m_sclk,dx_m_spi,dx_sp_cs,dx_sp_din,dx_sp_sclk,dx_sp_spi,dx_z_cs,dx_z_din,dx_z_sclk,dx_z_spi,exf1_f,exf1_on,exf1_power,exf1_t_in,exf1_vfd,exf2_f,exf2_on,exf2_power,exf2_t_in,exf2_vfd,hw_rtd,hx1_f_hw,hx1_f_pg,hx1_hw_rtd,hx1_pg_rtd,hx2_cw_rtd,hx2_hw_rtd,hx3_cw_rtd,hx3_f_cw,hx3_f_pg,hx3_pg_rtd,indoor_p,indoor_rh,indoor_rtd,oau_cc_rtd,oau_heat_c,oau_hs_rtd,oau_in_rtd,oau_on,oau_out_rtd,oau_p_down,oau_power,oau_rh,oau_vfd,outdoor_rh,outdoor_rtd,pl_f,pl_in_rtd,pl_out_rtd,pump1_on,pump1_p_down,pump1_p_up,pump1_power,pump1_vfd,pump2_on,pump2_p_down,pump2_p_up,pump2_power,pump2_vfd,pump3_dp,pump3_on,pump3_out_rtd,pump3_p_down,pump3_p_up,pump3_power,pump3_vfd,pump4_on,pump4_out_rtd,pump4_p_down,pump4_p_up,pump4_power,pump4_vfd,pump5_on,pump5_p_down,pump5_p_up,pump5_power,pump5_vfd,sl_f,sl_out_rtd,ts_f,ts_in_rtd,ts_meter,ts_out_rtd,v1_pos_c,v1_pos_fb,v10_pos_c,v10_pos_fb,v11_pos_c,v11_pos_fb,v12_pos_c,v12_pos_fb,v13_pos_c,v13_pos_fb,v14_pos_fb,v15_pos_fb,v16_pos_fb,v17_pos_fb,v18_pos_c,v18_pos_fb,v19_pos_c,v19_pos_fb,v20_pos_c,v20_pos_fb,v3_pos_c,v3_pos_fb,v4_pos_c,v4_pos_fb,v5_pos_c,v5_pos_fb,v6_pos_c,v6_pos_fb,v7_pos_c,v7_pos_fb,v8_pos_c,v8_pos_fb,v9_pos_c,v9_pos_fb,vav1_f,vav1_t_out,vav2_f,vav2_t_out,vav3_f,vav3_t_out,vav4_f,vav4_t_out,vch1_pos_fb,vch2_pos_fb,vsh_in,vsh_out,zs1_heat_rtd,zs1_out_rtd,zs1_rh,zs2_heat_rtd,zs2_out_rtd,zs2_rh,zs3_heat_rtd,zs3_out_rtd,zs3_rh,zs4_heat_rtd,zs4_out_rtd,zs4_rh
 10/25/2017,17:09:58.118,4.465304E-3,73.760105E+0,3.982764E-3,997.815044E-3,975.644685E-3,0.000000E+0,1.015557E+0,3.122805E+0,0.000000E+0,73.335491E+0,3.982180E-3,996.848490E-3,997.948759E-3,0.000000E+0,1.068551E+0,2.830255E+0,0.000000E+0,80.379768E+0,30.220231E+0,71.233018E+0,3.975825E-3,3.969469E-3,0.000000E+0,1.025423E+0,1.000000E+0,44.000000E+0,97.906637E+0,23.476991E+0,8.572365E-3,12.914793E-3,1.000000E+0,2.651598E+0,1.000000E+0,20.000000E+0,6.563092E-3,42.399109E+0,0.000000E+0,2.561245E+0,0.000000E+0,1.986102E+0,0.000000E+0,1.981782E+0,0.000000E+0,1.989100E+0,10.000000E+0,8.989027E+0,0.000000E+0,-208.693628E-3,0.000000E+0,135.656464E-3,0.000000E+0,137.426818E-3,0.000000E+0,144.566060E-3,0.000000E+0,-194.449873E-3,0.000000E+0,2.228415E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.759716E-3,0.000000E+0,1.008709E+0,3.101257E+0,0.000000E+0,998.824084E-3,0.000000E+0,1.005822E+0,3.073369E+0,0.000000E+0,242.405612E+0,4.011358E-3,3.982621E-3,94.379839E+0,73.703562E+0,75.846989E+0,105.842185E+0,81.832661E+0,3.977691E-3,3.982232E-3,67.339400E+0,4.445727E+0,1.705408E+0,77.264526E+0,75.754653E+0,0.000000E+0,75.285411E+0,77.400538E+0,0.000000E+0,74.761949E+0,1.076010E+0,1.005155E+0,2.062807E+0,60.000000E+0,45.000000E+0,61.400000E+0,10.954375E-3,68.410953E+0,29.895376E+0,0.000000E+0,1.336389E+0,1.346916E+0,1.003973E+0,60.000000E+0,1.000000E+0,1.369392E+0,674.220293E-3,2.032382E+0,60.000000E+0,1.887789E+0,0.000000E+0,72.726007E+0,1.072551E+0,1.068773E+0,1.014371E+0,50.000000E+0,1.000000E+0,85.089718E+0,2.704079E+0,2.519768E+0,1.228238E+0,27.000000E+0,0.000000E+0,1.340187E+0,1.339007E+0,1.009693E+0,60.000000E+0,3.988005E-3,47.026232E+0,9.387033E-3,23.725294E+0,4.499855E+0,29.961470E+0,0.000000E+0,35.566715E-3,0.000000E+0,44.423688E-3,0.000000E+0,16.851398E-3,0.000000E+0,24.292051E-3,0.000000E+0,24.453104E-3,2.020963E+0,2.013297E+0,2.018258E+0,2.023701E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.979632E+0,5.776382E+0,0.000000E+0,86.563146E-3,0.000000E+0,46.687934E-3,9.500000E+0,9.791605E+0,0.000000E+0,19.041720E-3,10.000000E+0,9.738037E+0,0.000000E+0,41.846838E-3,996.555113E-3,3.083346E+0,998.003392E-3,3.073997E+0,997.922932E-3,3.065259E+0,997.472357E-3,3.063054E+0,27.586273E-3,8.093608E+0,1.000000E+0,1.000000E+0,73.794788E+0,73.931607E+0,2.015927E+0,73.048876E+0,73.184880E+0,2.043432E+0,72.784224E+0,73.403496E+0,2.060539E+0,73.077284E+0,73.529353E+0,2.065176E+0
 10/25/2017,17:10:08.118,-526.266402E-6,73.762819E+0,3.986979E-3,998.153338E-3,998.814007E-3,0.000000E+0,1.016004E+0,3.123159E+0,0.000000E+0,73.339937E+0,3.979002E-3,998.314431E-3,991.121530E-3,0.000000E+0,1.068551E+0,2.833332E+0,0.000000E+0,80.381643E+0,30.222553E+0,71.211497E+0,3.976408E-3,3.967848E-3,0.000000E+0,1.023161E+0,1.000000E+0,44.000000E+0,97.688386E+0,23.479264E+0,8.594480E-3,12.917387E-3,1.000000E+0,2.643612E+0,1.000000E+0,20.000000E+0,6.579050E-3,42.400598E+0,0.000000E+0,2.566852E+0,0.000000E+0,1.985780E+0,0.000000E+0,1.982749E+0,0.000000E+0,1.989487E+0,10.000000E+0,8.996914E+0,0.000000E+0,-201.451267E-3,0.000000E+0,135.785217E-3,0.000000E+0,138.134960E-3,0.000000E+0,135.285898E-3,0.000000E+0,-197.317701E-3,0.000000E+0,2.226063E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.129832E-3,0.000000E+0,1.006776E+0,3.101836E+0,0.000000E+0,999.242476E-3,0.000000E+0,1.008554E+0,3.075091E+0,0.000000E+0,242.411787E+0,4.011747E-3,3.983854E-3,94.380919E+0,73.699678E+0,75.851250E+0,105.853765E+0,81.831396E+0,3.975226E-3,3.979118E-3,67.343562E+0,4.466347E+0,1.706455E+0,77.280918E+0,75.758633E+0,0.000000E+0,75.286909E+0,77.409344E+0,0.000000E+0,74.766911E+0,1.074094E+0,999.518628E-3,2.067271E+0,60.000000E+0,45.000000E+0,61.400000E+0,10.959303E-3,68.412402E+0,29.896352E+0,0.000000E+0,1.342934E+0,1.351610E+0,985.050431E-3,60.000000E+0,1.000000E+0,1.367398E+0,674.236271E-3,2.034155E+0,60.000000E+0,1.894510E+0,0.000000E+0,72.727270E+0,1.069310E+0,1.067640E+0,987.005475E-3,50.000000E+0,1.000000E+0,85.154113E+0,2.696591E+0,2.522515E+0,1.201553E+0,27.000000E+0,0.000000E+0,1.342583E+0,1.341627E+0,977.053877E-3,60.000000E+0,3.988135E-3,47.023576E+0,9.405905E-3,23.721351E+0,4.496955E+0,29.958451E+0,0.000000E+0,21.802192E-3,0.000000E+0,44.939057E-3,0.000000E+0,20.040249E-3,0.000000E+0,25.548265E-3,0.000000E+0,21.940676E-3,2.021124E+0,2.013587E+0,2.018225E+0,2.023830E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.985148E+0,5.778703E+0,0.000000E+0,83.113956E-3,0.000000E+0,45.108399E-3,9.500000E+0,9.790445E+0,0.000000E+0,22.294993E-3,10.000000E+0,9.724766E+0,0.000000E+0,42.619893E-3,996.957413E-3,3.083636E+0,997.939024E-3,3.073337E+0,996.184998E-3,3.067560E+0,998.196496E-3,3.063118E+0,22.109129E-3,7.883534E+0,1.000000E+0,1.000000E+0,73.795022E+0,73.933760E+0,2.013993E+0,73.050654E+0,73.183757E+0,2.049818E+0,72.787593E+0,73.402747E+0,2.059389E+0,73.078782E+0,73.531552E+0,2.067523E+0
 10/25/2017,17:10:18.118,1.727991E-3,73.763241E+0,3.987109E-3,998.411086E-3,994.454789E-3,0.000000E+0,1.016052E+0,3.120936E+0,0.000000E+0,73.340967E+0,3.981856E-3,997.525078E-3,986.750828E-3,0.000000E+0,1.068184E+0,2.840034E+0,0.000000E+0,80.384407E+0,30.212056E+0,71.245276E+0,3.974722E-3,3.967718E-3,0.000000E+0,1.022300E+0,1.000000E+0,44.000000E+0,97.586620E+0,23.477548E+0,8.627165E-3,12.880421E-3,1.000000E+0,2.648500E+0,1.000000E+0,20.000000E+0,6.590467E-3,42.399155E+0,0.000000E+0,2.560408E+0,0.000000E+0,1.988520E+0,0.000000E+0,1.982492E+0,0.000000E+0,1.988939E+0,10.000000E+0,9.004124E+0,0.000000E+0,-216.096930E-3,0.000000E+0,135.624275E-3,0.000000E+0,137.523383E-3,0.000000E+0,155.521807E-3,0.000000E+0,-182.946337E-3,0.000000E+0,2.234376E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.628683E-3,0.000000E+0,1.007495E+0,3.101048E+0,0.000000E+0,997.617185E-3,0.000000E+0,1.008890E+0,3.074833E+0,0.000000E+0,242.423752E+0,4.010060E-3,3.985475E-3,94.386979E+0,73.699771E+0,75.851577E+0,105.863415E+0,81.835052E+0,3.976199E-3,3.981843E-3,67.342346E+0,4.463770E+0,1.708051E+0,77.220454E+0,75.760271E+0,0.000000E+0,75.288781E+0,77.410983E+0,0.000000E+0,74.764477E+0,1.082176E+0,1.003973E+0,2.065549E+0,60.000000E+0,45.000000E+0,61.400000E+0,10.962027E-3,68.414086E+0,29.890360E+0,0.000000E+0,1.332110E+0,1.347714E+0,1.007473E+0,60.000000E+0,1.000000E+0,1.366058E+0,670.673266E-3,2.045371E+0,60.000000E+0,1.869141E+0,0.000000E+0,72.726288E+0,1.067394E+0,1.073259E+0,1.002581E+0,50.000000E+0,1.000000E+0,85.147735E+0,2.698699E+0,2.522148E+0,1.209091E+0,27.000000E+0,0.000000E+0,1.342407E+0,1.336004E+0,1.009214E+0,60.000000E+0,3.990016E-3,47.024601E+0,9.317123E-3,23.720237E+0,4.541418E+0,29.958776E+0,0.000000E+0,-2.052016E-3,0.000000E+0,44.713583E-3,0.000000E+0,25.193948E-3,0.000000E+0,23.229101E-3,0.000000E+0,17.688874E-3,2.021092E+0,2.013329E+0,2.018161E+0,2.023830E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.984873E+0,5.776930E+0,0.000000E+0,84.919139E-3,0.000000E+0,42.142740E-3,9.500000E+0,9.793731E+0,0.000000E+0,26.965532E-3,10.000000E+0,9.738971E+0,0.000000E+0,43.586211E-3,996.378102E-3,3.082976E+0,998.663164E-3,3.074045E+0,997.939024E-3,3.067351E+0,997.858565E-3,3.063585E+0,26.941903E-3,7.748533E+0,1.000000E+0,1.000000E+0,73.797831E+0,73.934368E+0,2.017749E+0,73.052245E+0,73.182447E+0,2.047902E+0,72.787500E+0,73.404713E+0,2.059628E+0,73.077892E+0,73.534173E+0,2.068369E+0
 10/25/2017,17:10:28.118,761.880850E-6,73.762819E+0,3.982634E-3,998.201666E-3,1.006670E+0,0.000000E+0,1.012810E+0,3.124158E+0,0.000000E+0,73.340780E+0,3.982180E-3,996.848490E-3,1.009944E+0,0.000000E+0,1.066204E+0,2.817561E+0,0.000000E+0,80.386329E+0,30.201280E+0,71.307642E+0,3.975630E-3,3.970701E-3,0.000000E+0,1.023479E+0,1.000000E+0,44.000000E+0,97.618160E+0,23.472398E+0,8.628138E-3,12.891251E-3,1.000000E+0,2.647158E+0,1.000000E+0,20.000000E+0,6.581450E-3,42.398737E+0,0.000000E+0,2.563179E+0,0.000000E+0,1.984941E+0,0.000000E+0,1.982298E+0,0.000000E+0,1.989229E+0,10.000000E+0,8.995143E+0,0.000000E+0,-226.107482E-3,0.000000E+0,137.877454E-3,0.000000E+0,139.873127E-3,0.000000E+0,167.025341E-3,0.000000E+0,-201.732224E-3,0.000000E+0,2.239500E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.644775E-3,0.000000E+0,600.612598E-3,3.100967E+0,0.000000E+0,998.244772E-3,0.000000E+0,982.474402E-3,3.073900E+0,0.000000E+0,242.445607E+0,4.014666E-3,3.980026E-3,94.391301E+0,73.694622E+0,75.853029E+0,105.874007E+0,81.835099E+0,3.980610E-3,3.979313E-3,67.344450E+0,4.451204E+0,1.701233E+0,77.217644E+0,75.760084E+0,0.000000E+0,75.290654E+0,77.418289E+0,0.000000E+0,74.767332E+0,1.074062E+0,1.012036E+0,2.059969E+0,60.000000E+0,45.000000E+0,61.400000E+0,10.960925E-3,68.414179E+0,29.886784E+0,0.000000E+0,1.340268E+0,1.344648E+0,1.010765E+0,60.000000E+0,1.000000E+0,1.365930E+0,678.374470E-3,2.015415E+0,60.000000E+0,1.883308E+0,0.000000E+0,72.726615E+0,1.069853E+0,1.074489E+0,1.010201E+0,50.000000E+0,1.000000E+0,85.096191E+0,2.700280E+0,2.521637E+0,1.230602E+0,27.000000E+0,0.000000E+0,1.344579E+0,1.337074E+0,1.002507E+0,60.000000E+0,3.988848E-3,47.024648E+0,9.210571E-3,23.720423E+0,4.636463E+0,29.958125E+0,0.000000E+0,-13.721237E-3,0.000000E+0,45.261164E-3,0.000000E+0,21.715201E-3,0.000000E+0,18.429718E-3,0.000000E+0,15.724026E-3,2.020899E+0,2.013523E+0,2.018290E+0,2.023733E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.980824E+0,5.776157E+0,0.000000E+0,82.888308E-3,0.000000E+0,43.722276E-3,9.500000E+0,9.793312E+0,0.000000E+0,15.240867E-3,10.000000E+0,9.722608E+0,0.000000E+0,44.262634E-3,996.828677E-3,3.084119E+0,997.230977E-3,3.073820E+0,997.745921E-3,3.064567E+0,998.116036E-3,3.063521E+0,36.285266E-3,7.797829E+0,1.000000E+0,1.000000E+0,73.800078E+0,73.933198E+0,2.012891E+0,73.051918E+0,73.184178E+0,2.044805E+0,72.786751E+0,73.403683E+0,2.060171E+0,73.079577E+0,73.534454E+0,2.068337E+0
 10/25/2017,17:10:38.118,922.899256E-6,73.765160E+0,3.981856E-3,998.475523E-3,1.001353E+0,0.000000E+0,1.015844E+0,3.127122E+0,0.000000E+0,73.343120E+0,3.981337E-3,997.154565E-3,989.031887E-3,0.000000E+0,1.066092E+0,2.823119E+0,0.000000E+0,80.384220E+0,30.206389E+0,71.235357E+0,3.976732E-3,3.967783E-3,0.000000E+0,1.015626E+0,1.000000E+0,44.000000E+0,97.811965E+0,23.467573E+0,8.611082E-3,12.899163E-3,1.000000E+0,2.644187E+0,1.000000E+0,20.000000E+0,6.572498E-3,42.399667E+0,0.000000E+0,2.566014E+0,0.000000E+0,1.987488E+0,0.000000E+0,1.982201E+0,0.000000E+0,1.988455E+0,10.000000E+0,8.973801E+0,0.000000E+0,-217.513214E-3,0.000000E+0,138.295901E-3,0.000000E+0,136.557735E-3,0.000000E+0,152.847316E-3,0.000000E+0,-207.435657E-3,0.000000E+0,2.234183E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.357416E-3,0.000000E+0,1.010354E+0,3.101032E+0,0.000000E+0,998.695348E-3,0.000000E+0,1.008139E+0,3.074608E+0,0.000000E+0,242.440879E+0,4.010579E-3,3.984243E-3,94.394778E+0,73.691814E+0,75.854949E+0,105.884128E+0,81.838005E+0,3.979378E-3,3.985346E-3,67.345338E+0,4.457326E+0,1.700121E+0,77.222093E+0,75.760552E+0,0.000000E+0,75.290888E+0,77.428968E+0,0.000000E+0,74.767660E+0,1.074876E+0,1.002967E+0,2.060926E+0,60.000000E+0,45.000000E+0,61.400000E+0,10.939913E-3,68.411935E+0,29.882418E+0,0.000000E+0,1.338272E+0,1.342796E+0,1.008240E+0,60.000000E+0,1.000000E+0,1.367717E+0,674.795487E-3,2.037878E+0,60.000000E+0,1.882938E+0,0.000000E+0,72.724556E+0,1.070475E+0,1.070082E+0,1.007006E+0,50.000000E+0,1.000000E+0,84.925053E+0,2.695202E+0,2.515423E+0,1.216006E+0,27.000000E+0,0.000000E+0,1.340538E+0,1.336291E+0,1.006243E+0,60.000000E+0,3.989173E-3,47.022691E+0,9.422183E-3,23.719402E+0,4.552050E+0,29.954874E+0,0.000000E+0,51.910072E-3,0.000000E+0,44.939057E-3,0.000000E+0,14.403391E-3,0.000000E+0,19.589301E-3,0.000000E+0,21.038778E-3,2.020834E+0,2.013458E+0,2.018225E+0,2.023894E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.966723E+0,5.778188E+0,0.000000E+0,82.533719E-3,0.000000E+0,43.786747E-3,9.500000E+0,9.792990E+0,0.000000E+0,14.950971E-3,10.000000E+0,9.702862E+0,0.000000E+0,41.299258E-3,996.313734E-3,3.082944E+0,997.536725E-3,3.073610E+0,999.371211E-3,3.067351E+0,999.709143E-3,3.062185E+0,37.574005E-3,7.707291E+0,1.000000E+0,1.000000E+0,73.801014E+0,73.935679E+0,2.014569E+0,73.054679E+0,73.185676E+0,2.047647E+0,72.787921E+0,73.405883E+0,2.060411E+0,73.080794E+0,73.534922E+0,2.061968E+0
 10/25/2017,17:10:48.118,922.899256E-6,73.765768E+0,3.982180E-3,997.557296E-3,992.554617E-3,0.000000E+0,1.015174E+0,3.124078E+0,0.000000E+0,73.341669E+0,3.976992E-3,998.636616E-3,989.510432E-3,0.000000E+0,1.066874E+0,2.835394E+0,0.000000E+0,80.388531E+0,30.206946E+0,71.122418E+0,3.978094E-3,3.971155E-3,0.000000E+0,1.021950E+0,1.000000E+0,44.000000E+0,97.903018E+0,23.461542E+0,8.573857E-3,12.880680E-3,1.000000E+0,2.652141E+0,1.000000E+0,20.000000E+0,6.535263E-3,42.400226E+0,0.000000E+0,2.567787E+0,0.000000E+0,1.986811E+0,0.000000E+0,1.982395E+0,0.000000E+0,1.987552E+0,10.000000E+0,8.999617E+0,0.000000E+0,-197.234604E-3,0.000000E+0,136.654300E-3,0.000000E+0,138.263713E-3,0.000000E+0,144.114941E-3,0.000000E+0,-196.061012E-3,0.000000E+0,2.234248E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.773511E-3,0.000000E+0,1.003965E+0,3.101466E+0,0.000000E+0,997.729829E-3,0.000000E+0,1.016001E+0,3.075429E+0,0.000000E+0,242.453230E+0,4.009541E-3,3.984373E-3,94.397267E+0,73.697431E+0,75.857196E+0,105.894249E+0,81.839458E+0,3.980610E-3,3.982167E-3,67.347068E+0,4.471825E+0,1.704086E+0,77.241202E+0,75.759897E+0,0.000000E+0,75.295055E+0,77.432668E+0,0.000000E+0,74.768362E+0,1.076378E+0,1.005043E+0,2.061069E+0,60.000000E+0,45.000000E+0,61.400000E+0,10.939394E-3,68.412636E+0,29.879817E+0,0.000000E+0,1.331472E+0,1.342525E+0,991.395238E-3,60.000000E+0,1.000000E+0,1.369567E+0,676.249449E-3,2.032941E+0,60.000000E+0,1.880568E+0,0.000000E+0,72.727083E+0,1.070859E+0,1.075335E+0,987.484730E-3,50.000000E+0,1.000000E+0,84.824736E+0,2.694947E+0,2.515055E+0,1.228334E+0,27.000000E+0,0.000000E+0,1.343174E+0,1.341228E+0,988.487003E-3,60.000000E+0,3.987746E-3,47.020641E+0,9.340729E-3,23.714716E+0,4.515642E+0,29.955292E+0,0.000000E+0,3.814830E-3,0.000000E+0,42.780946E-3,0.000000E+0,23.003626E-3,0.000000E+0,24.581947E-3,0.000000E+0,21.070989E-3,2.020931E+0,2.013684E+0,2.018547E+0,2.023444E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.958238E+0,5.777962E+0,0.000000E+0,83.468546E-3,0.000000E+0,44.366984E-3,9.500000E+0,9.792958E+0,0.000000E+0,22.874784E-3,10.000000E+0,9.700285E+0,0.000000E+0,44.230424E-3,997.247069E-3,3.083652E+0,997.585001E-3,3.074946E+0,996.378102E-3,3.063794E+0,999.194200E-3,3.062201E+0,27.908458E-3,7.691181E+0,1.000000E+0,1.000000E+0,73.799001E+0,73.935164E+0,2.016406E+0,73.055334E+0,73.188344E+0,2.043751E+0,72.788763E+0,73.405977E+0,2.057999E+0,73.081309E+0,73.534548E+0,2.067459E+0
 10/25/2017,17:10:58.118,1.405954E-3,73.767781E+0,3.983088E-3,998.556069E-3,1.007101E+0,0.000000E+0,1.016547E+0,3.120679E+0,0.000000E+0,73.341950E+0,3.979651E-3,998.137229E-3,1.004122E+0,0.000000E+0,1.066571E+0,2.831866E+0,0.000000E+0,80.389375E+0,30.196170E+0,71.267639E+0,3.976149E-3,3.969858E-3,0.000000E+0,1.026028E+0,1.000000E+0,44.000000E+0,97.879984E+0,23.461356E+0,8.552975E-3,12.879448E-3,1.000000E+0,2.646263E+0,1.000000E+0,20.000000E+0,6.550637E-3,42.404788E+0,0.000000E+0,2.564307E+0,0.000000E+0,1.988133E+0,0.000000E+0,1.982717E+0,0.000000E+0,1.988326E+0,10.000000E+0,8.990379E+0,0.000000E+0,-221.279241E-3,0.000000E+0,137.265877E-3,0.000000E+0,137.909642E-3,0.000000E+0,163.738617E-3,0.000000E+0,-174.375076E-3,0.000000E+0,2.233571E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.325232E-3,0.000000E+0,1.002990E+0,3.100050E+0,0.000000E+0,997.440173E-3,0.000000E+0,1.003105E+0,3.075284E+0,0.000000E+0,242.464086E+0,4.011682E-3,3.983789E-3,94.406898E+0,73.698039E+0,75.859303E+0,105.907429E+0,81.841192E+0,3.973085E-3,3.975680E-3,67.349312E+0,4.452171E+0,1.706665E+0,77.273940E+0,75.761395E+0,0.000000E+0,75.298333E+0,77.436181E+0,0.000000E+0,74.767098E+0,1.071490E+0,1.007119E+0,2.060543E+0,60.000000E+0,43.000000E+0,61.400000E+0,10.937578E-3,68.411794E+0,29.879445E+0,0.000000E+0,1.341146E+0,1.342381E+0,1.003046E+0,60.000000E+0,1.000000E+0,1.367509E+0,679.221282E-3,2.054286E+0,60.000000E+0,1.879795E+0,0.000000E+0,72.725024E+0,1.069246E+0,1.076261E+0,998.986837E-3,50.000000E+0,1.000000E+0,84.801099E+0,2.699290E+0,2.520806E+0,1.215846E+0,27.000000E+0,0.000000E+0,1.345314E+0,1.338033E+0,1.000463E+0,60.000000E+0,3.989108E-3,47.021107E+0,9.384828E-3,23.708777E+0,4.564293E+0,29.956407E+0,0.000000E+0,-1.536249E-3,0.000000E+0,44.327056E-3,0.000000E+0,25.290580E-3,0.000000E+0,19.428248E-3,0.000000E+0,14.435602E-3,2.020738E+0,2.013394E+0,2.018419E+0,2.023572E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.955977E+0,5.776479E+0,0.000000E+0,80.825241E-3,0.000000E+0,42.916390E-3,9.500000E+0,9.792217E+0,0.000000E+0,25.097316E-3,10.000000E+0,9.701670E+0,0.000000E+0,45.228953E-3,997.118333E-3,3.083040E+0,997.890749E-3,3.074447E+0,999.886155E-3,3.064534E+0,998.148220E-3,3.062121E+0,26.619718E-3,7.679260E+0,1.000000E+0,1.000000E+0,73.800265E+0,73.936194E+0,2.010733E+0,73.056317E+0,73.188344E+0,2.049770E+0,72.790074E+0,73.408317E+0,2.059836E+0,73.081964E+0,73.533471E+0,2.067124E+0
 10/25/2017,17:11:08.118,761.880850E-6,73.769513E+0,3.983866E-3,998.088901E-3,999.883851E-3,0.000000E+0,1.016116E+0,3.121146E+0,0.000000E+0,73.344337E+0,3.979716E-3,997.589515E-3,1.012257E+0,0.000000E+0,1.065181E+0,2.828918E+0,0.000000E+0,80.390921E+0,30.184512E+0,71.227918E+0,3.973555E-3,3.971026E-3,0.000000E+0,1.028752E+0,1.000000E+0,44.000000E+0,97.758143E+0,23.454815E+0,8.522105E-3,12.882496E-3,1.000000E+0,2.647637E+0,1.000000E+0,20.000000E+0,6.512040E-3,42.404090E+0,0.000000E+0,2.567819E+0,0.000000E+0,1.987714E+0,0.000000E+0,1.981363E+0,0.000000E+0,1.988229E+0,10.000000E+0,8.982139E+0,0.000000E+0,-235.763962E-3,0.000000E+0,138.456843E-3,0.000000E+0,137.523383E-3,0.000000E+0,177.948865E-3,0.000000E+0,-194.224313E-3,0.000000E+0,2.229897E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,997.778105E-3,0.000000E+0,700.683852E-3,3.101981E+0,0.000000E+0,997.504541E-3,0.000000E+0,1.004160E+0,3.075204E+0,0.000000E+0,242.478994E+0,4.012785E-3,3.983789E-3,94.408119E+0,73.701222E+0,75.858788E+0,105.919198E+0,81.840958E+0,3.978470E-3,3.978599E-3,67.351884E+0,4.466025E+0,1.706439E+0,77.305741E+0,75.764392E+0,0.000000E+0,75.299082E+0,77.437774E+0,0.000000E+0,74.768081E+0,1.076362E+0,1.009737E+0,2.063285E+0,60.000000E+0,43.000000E+0,61.400000E+0,10.964297E-3,68.412262E+0,29.876751E+0,0.000000E+0,1.340364E+0,1.351323E+0,1.007393E+0,60.000000E+0,1.000000E+0,1.362819E+0,672.031362E-3,2.022540E+0,60.000000E+0,1.878441E+0,0.000000E+0,72.726100E+0,1.069645E+0,1.076915E+0,1.008013E+0,50.000000E+0,1.000000E+0,84.854188E+0,2.690205E+0,2.518761E+0,1.206807E+0,27.000000E+0,0.000000E+0,1.351606E+0,1.340381E+0,1.007521E+0,60.000000E+0,3.989303E-3,47.019290E+0,9.405581E-3,23.703720E+0,4.672871E+0,29.953759E+0,0.000000E+0,29.506457E-3,0.000000E+0,44.810215E-3,0.000000E+0,18.558561E-3,0.000000E+0,15.401920E-3,0.000000E+0,16.529292E-3,2.020802E+0,2.013136E+0,2.018258E+0,2.023669E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.960069E+0,5.775673E+0,0.000000E+0,82.017952E-3,0.000000E+0,40.402028E-3,9.500000E+0,9.794117E+0,0.000000E+0,18.945088E-3,10.000000E+0,9.699834E+0,0.000000E+0,41.331468E-3,996.506838E-3,3.082831E+0,997.520633E-3,3.074898E+0,996.716033E-3,3.065822E+0,997.906841E-3,3.062137E+0,33.063417E-3,7.659928E+0,1.000000E+0,1.000000E+0,73.802090E+0,73.938394E+0,2.014457E+0,73.055568E+0,73.190497E+0,2.051830E+0,72.789980E+0,73.406772E+0,2.058494E+0,73.080794E+0,73.539930E+0,2.066709E+0
 10/25/2017,17:11:18.118,1.244936E-3,73.769653E+0,3.982569E-3,997.750607E-3,1.004962E+0,0.000000E+0,1.014535E+0,3.120856E+0,0.000000E+0,73.344009E+0,3.976214E-3,997.686170E-3,1.022785E+0,0.000000E+0,1.067944E+0,2.813711E+0,0.000000E+0,80.391530E+0,30.176058E+0,71.353352E+0,3.977381E-3,3.972906E-3,0.000000E+0,1.016279E+0,1.000000E+0,44.000000E+0,97.782398E+0,23.453516E+0,8.500315E-3,12.888657E-3,1.000000E+0,2.648452E+0,1.000000E+0,20.000000E+0,6.454956E-3,42.402647E+0,0.000000E+0,2.570107E+0,0.000000E+0,1.985651E+0,0.000000E+0,1.981976E+0,0.000000E+0,1.988197E+0,10.000000E+0,8.977696E+0,0.000000E+0,-216.064741E-3,0.000000E+0,137.716513E-3,0.000000E+0,138.778725E-3,0.000000E+0,157.584065E-3,0.000000E+0,-208.047890E-3,0.000000E+0,2.228834E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.968912E-3,0.000000E+0,1.005211E+0,3.101193E+0,0.000000E+0,998.180404E-3,0.000000E+0,1.015106E+0,3.074833E+0,0.000000E+0,242.480731E+0,4.010125E-3,3.979118E-3,94.410515E+0,73.705575E+0,75.862206E+0,105.929931E+0,81.843630E+0,3.981518E-3,3.975031E-3,67.351510E+0,4.459259E+0,1.702281E+0,77.266634E+0,75.761676E+0,0.000000E+0,75.303249E+0,77.445314E+0,0.000000E+0,74.770656E+0,1.073550E+0,988.182521E-3,2.058742E+0,60.000000E+0,43.000000E+0,61.400000E+0,10.943220E-3,68.410158E+0,29.872803E+0,0.000000E+0,1.342599E+0,1.349534E+0,1.010062E+0,60.000000E+0,1.000000E+0,1.367095E+0,675.674255E-3,2.037462E+0,60.000000E+0,1.887354E+0,0.000000E+0,72.725820E+0,1.073253E+0,1.068294E+0,1.011208E+0,50.000000E+0,1.000000E+0,84.855736E+0,2.689646E+0,2.513633E+0,1.228494E+0,27.000000E+0,0.000000E+0,1.345777E+0,1.339598E+0,1.006866E+0,60.000000E+0,3.991768E-3,47.015004E+0,9.411677E-3,23.698617E+0,4.665138E+0,29.952784E+0,0.000000E+0,53.876432E-3,0.000000E+0,44.037160E-3,0.000000E+0,13.759179E-3,0.000000E+0,17.495610E-3,0.000000E+0,24.388683E-3,2.021028E+0,2.013619E+0,2.018193E+0,2.023733E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.959955E+0,5.775834E+0,0.000000E+0,79.954885E-3,0.000000E+0,42.916390E-3,9.500000E+0,9.792958E+0,0.000000E+0,13.823600E-3,10.000000E+0,9.698739E+0,0.000000E+0,43.038631E-3,996.619481E-3,3.082526E+0,998.856268E-3,3.074672E+0,996.345918E-3,3.068010E+0,998.920636E-3,3.062330E+0,34.996526E-3,7.618042E+0,1.000000E+0,1.000000E+0,73.800780E+0,73.938675E+0,2.010366E+0,73.055194E+0,73.191152E+0,2.046386E+0,72.789840E+0,73.409815E+0,2.060012E+0,73.081777E+0,73.540679E+0,2.067459E+0
 10/25/2017,17:11:28.118,600.862443E-6,73.767547E+0,3.983607E-3,998.137229E-3,973.489029E-3,0.000000E+0,1.013960E+0,3.116377E+0,0.000000E+0,73.346770E+0,3.983282E-3,997.670061E-3,984.055029E-3,0.000000E+0,1.067545E+0,2.799647E+0,0.000000E+0,80.395889E+0,30.171413E+0,71.325280E+0,3.975760E-3,3.969793E-3,0.000000E+0,1.024419E+0,1.000000E+0,44.000000E+0,97.823529E+0,23.443217E+0,8.465749E-3,12.917322E-3,1.000000E+0,2.650049E+0,1.000000E+0,20.000000E+0,6.522354E-3,42.401110E+0,0.000000E+0,2.571428E+0,0.000000E+0,1.987649E+0,0.000000E+0,1.981396E+0,0.000000E+0,1.989068E+0,10.000000E+0,8.987579E+0,0.000000E+0,-208.532686E-3,0.000000E+0,137.941831E-3,0.000000E+0,138.907479E-3,0.000000E+0,143.824936E-3,0.000000E+0,-203.407808E-3,0.000000E+0,2.226675E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.807992E-3,0.000000E+0,1.002431E+0,3.101547E+0,0.000000E+0,998.035576E-3,0.000000E+0,1.008810E+0,3.076040E+0,0.000000E+0,242.481358E+0,4.013044E-3,3.984762E-3,94.416951E+0,73.705013E+0,75.863752E+0,105.939440E+0,81.845176E+0,3.978145E-3,3.977432E-3,67.347769E+0,4.445727E+0,1.704408E+0,77.252677E+0,75.765188E+0,0.000000E+0,75.305964E+0,77.443347E+0,0.000000E+0,74.769065E+0,1.077464E+0,1.002456E+0,2.061229E+0,60.000000E+0,43.000000E+0,61.400000E+0,10.958525E-3,68.411748E+0,29.871131E+0,0.000000E+0,1.340683E+0,1.344792E+0,1.005076E+0,60.000000E+0,1.000000E+0,1.370780E+0,672.766331E-3,2.042287E+0,60.000000E+0,1.884614E+0,0.000000E+0,72.727083E+0,1.072950E+0,1.071902E+0,1.004434E+0,50.000000E+0,1.000000E+0,84.816341E+0,2.695697E+0,2.518250E+0,1.228078E+0,27.000000E+0,0.000000E+0,1.343573E+0,1.337234E+0,1.007888E+0,60.000000E+0,3.988654E-3,47.016169E+0,9.360120E-3,23.697643E+0,4.509199E+0,29.953341E+0,0.000000E+0,34.922007E-3,0.000000E+0,44.133792E-3,0.000000E+0,18.172033E-3,0.000000E+0,24.130998E-3,0.000000E+0,25.000685E-3,2.020738E+0,2.013490E+0,2.018419E+0,2.023766E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.956432E+0,5.777124E+0,0.000000E+0,80.954183E-3,0.000000E+0,41.981563E-3,9.500000E+0,9.792088E+0,0.000000E+0,17.946559E-3,10.000000E+0,9.699447E+0,0.000000E+0,43.199684E-3,996.860861E-3,3.082863E+0,998.759716E-3,3.073707E+0,997.568909E-3,3.066498E+0,999.467763E-3,3.061960E+0,27.908458E-3,7.576801E+0,1.000000E+0,1.000000E+0,73.806396E+0,73.939377E+0,2.014009E+0,73.059593E+0,73.189841E+0,2.046034E+0,72.789372E+0,73.408083E+0,2.058510E+0,73.084164E+0,73.541849E+0,2.064650E+0
 10/25/2017,17:11:38.118,1.244936E-3,73.768389E+0,3.982245E-3,997.976137E-3,1.002758E+0,0.000000E+0,1.016755E+0,3.120050E+0,0.000000E+0,73.349579E+0,3.983866E-3,997.331767E-3,1.000948E+0,0.000000E+0,1.065597E+0,2.811955E+0,0.000000E+0,80.396873E+0,30.166257E+0,71.280973E+0,3.971869E-3,3.967978E-3,0.000000E+0,1.022046E+0,1.000000E+0,44.000000E+0,97.896531E+0,23.446928E+0,8.463674E-3,12.912912E-3,1.000000E+0,2.657364E+0,1.000000E+0,20.000000E+0,6.455345E-3,42.399574E+0,0.000000E+0,2.573329E+0,0.000000E+0,1.987359E+0,0.000000E+0,1.983007E+0,0.000000E+0,1.989068E+0,10.000000E+0,9.001066E+0,0.000000E+0,-196.558650E-3,0.000000E+0,137.330253E-3,0.000000E+0,138.489031E-3,0.000000E+0,151.268399E-3,0.000000E+0,-200.701094E-3,0.000000E+0,2.230349E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.853971E-3,0.000000E+0,1.010849E+0,3.101048E+0,0.000000E+0,998.276956E-3,0.000000E+0,1.006860E+0,3.075059E+0,0.000000E+0,242.491441E+0,4.011163E-3,3.980351E-3,94.420522E+0,73.709647E+0,75.865905E+0,105.953374E+0,81.847145E+0,3.976459E-3,3.979443E-3,67.348564E+0,4.462803E+0,1.704392E+0,77.267336E+0,75.765937E+0,0.000000E+0,75.305168E+0,77.439694E+0,0.000000E+0,74.768175E+0,1.071538E+0,1.008572E+0,2.059045E+0,60.000000E+0,43.000000E+0,61.400000E+0,10.965529E-3,68.413992E+0,29.869274E+0,0.000000E+0,1.333212E+0,1.347906E+0,985.737652E-3,60.000000E+0,1.000000E+0,1.368004E+0,677.783298E-3,2.023946E+0,60.000000E+0,1.890625E+0,0.000000E+0,72.724275E+0,1.068831E+0,1.073994E+0,987.756307E-3,50.000000E+0,1.000000E+0,84.740554E+0,2.691019E+0,2.522180E+0,1.213131E+0,27.000000E+0,0.000000E+0,1.345920E+0,1.339694E+0,983.936108E-3,60.000000E+0,3.988913E-3,47.016914E+0,9.473027E-3,23.693606E+0,4.534329E+0,29.956361E+0,0.000000E+0,5.233188E-3,0.000000E+0,44.713583E-3,0.000000E+0,23.003626E-3,0.000000E+0,25.516055E-3,0.000000E+0,21.586359E-3,2.021157E+0,2.013297E+0,2.018290E+0,2.023894E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.949810E+0,5.775931E+0,0.000000E+0,84.338902E-3,0.000000E+0,46.043226E-3,9.500000E+0,9.793699E+0,0.000000E+0,23.100258E-3,10.000000E+0,9.700929E+0,0.000000E+0,45.390006E-3,997.134425E-3,3.083475E+0,997.488449E-3,3.073514E+0,997.552817E-3,3.067029E+0,999.194200E-3,3.061589E+0,10.510472E-3,7.522672E+0,1.000000E+0,1.000000E+0,73.807145E+0,73.941998E+0,2.012891E+0,73.058049E+0,73.193492E+0,2.047599E+0,72.793818E+0,73.412061E+0,2.056402E+0,73.081683E+0,73.542177E+0,2.066214E+0
 10/25/2017,17:11:48.118,117.807224E-6,73.772836E+0,3.983412E-3,997.782826E-3,1.003924E+0,0.000000E+0,1.015844E+0,3.123465E+0,0.000000E+0,73.346677E+0,3.980948E-3,997.380095E-3,994.997737E-3,0.000000E+0,1.065804E+0,2.837811E+0,0.000000E+0,80.398794E+0,30.160776E+0,71.335012E+0,3.976278E-3,3.968950E-3,0.000000E+0,1.022523E+0,1.000000E+0,44.000000E+0,98.013251E+0,23.440619E+0,8.440976E-3,12.903962E-3,1.000000E+0,2.649650E+0,1.000000E+0,20.000000E+0,6.461508E-3,42.398504E+0,0.000000E+0,2.576165E+0,0.000000E+0,1.988358E+0,0.000000E+0,1.982298E+0,0.000000E+0,1.989261E+0,10.000000E+0,8.999714E+0,0.000000E+0,-219.476698E-3,0.000000E+0,139.390303E-3,0.000000E+0,137.780889E-3,0.000000E+0,151.139508E-3,0.000000E+0,-188.069761E-3,0.000000E+0,2.237115E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.807992E-3,0.000000E+0,1.007926E+0,3.100340E+0,0.000000E+0,998.743624E-3,0.000000E+0,1.006940E+0,3.073836E+0,0.000000E+0,242.501911E+0,4.012655E-3,3.981713E-3,94.423716E+0,73.709226E+0,75.864594E+0,105.960200E+0,81.850051E+0,3.981843E-3,3.978145E-3,67.343141E+0,4.464736E+0,1.708680E+0,77.280778E+0,75.764954E+0,0.000000E+0,75.306666E+0,77.440584E+0,0.000000E+0,74.769065E+0,1.069925E+0,1.000748E+0,2.060958E+0,60.000000E+0,43.000000E+0,61.400000E+0,10.939977E-3,68.411981E+0,29.869274E+0,0.000000E+0,1.335064E+0,1.350445E+0,997.100768E-3,60.000000E+0,1.000000E+0,1.367557E+0,678.869775E-3,2.033948E+0,60.000000E+0,1.870930E+0,0.000000E+0,72.727317E+0,1.068751E+0,1.076021E+0,985.120408E-3,50.000000E+0,1.000000E+0,84.653372E+0,2.690045E+0,2.520918E+0,1.212237E+0,27.000000E+0,0.000000E+0,1.344914E+0,1.339407E+0,991.217540E-3,60.000000E+0,3.989303E-3,47.016309E+0,9.364270E-3,23.686415E+0,4.543351E+0,29.954178E+0,0.000000E+0,139.992253E-6,0.000000E+0,43.908318E-3,0.000000E+0,23.003626E-3,0.000000E+0,24.195419E-3,0.000000E+0,20.008039E-3,2.020834E+0,2.013813E+0,2.018193E+0,2.023605E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.942112E+0,5.735507E+0,0.000000E+0,85.467142E-3,0.000000E+0,48.267470E-3,9.500000E+0,9.791057E+0,0.000000E+0,22.359414E-3,10.000000E+0,9.698996E+0,0.000000E+0,44.391477E-3,996.973505E-3,3.083443E+0,997.005689E-3,3.074093E+0,999.773511E-3,3.065661E+0,997.585001E-3,3.061638E+0,20.176020E-3,7.608376E+0,1.000000E+0,1.000000E+0,73.808316E+0,73.942372E+0,2.015655E+0,73.059500E+0,73.194194E+0,2.049307E+0,72.789980E+0,73.410423E+0,2.058670E+0,73.084959E+0,73.544237E+0,2.070428E+0
 10/25/2017,17:11:58.118,278.825630E-6,73.772087E+0,3.984969E-3,998.620506E-3,1.016570E+0,0.000000E+0,1.014216E+0,3.121629E+0,0.000000E+0,73.350047E+0,3.979716E-3,998.201666E-3,990.276102E-3,0.000000E+0,1.066124E+0,2.824134E+0,0.000000E+0,80.400668E+0,30.158779E+0,71.332111E+0,3.970182E-3,3.973230E-3,0.000000E+0,1.024164E+0,1.000000E+0,44.000000E+0,98.017576E+0,23.438624E+0,8.431248E-3,12.899228E-3,1.000000E+0,2.652924E+0,1.000000E+0,20.000000E+0,6.493553E-3,42.401623E+0,0.000000E+0,2.569333E+0,0.000000E+0,1.986908E+0,0.000000E+0,1.982266E+0,0.000000E+0,1.989293E+0,10.000000E+0,9.002965E+0,0.000000E+0,-216.483189E-3,0.000000E+0,139.132796E-3,0.000000E+0,139.969691E-3,0.000000E+0,155.650698E-3,0.000000E+0,-190.228688E-3,0.000000E+0,2.242335E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.952820E-3,0.000000E+0,1.004843E+0,3.100855E+0,0.000000E+0,999.226384E-3,0.000000E+0,1.009577E+0,3.074962E+0,0.000000E+0,242.520148E+0,4.010320E-3,3.982621E-3,94.431984E+0,73.711285E+0,75.869558E+0,105.972816E+0,81.849114E+0,3.981972E-3,3.977496E-3,67.341925E+0,4.464092E+0,1.708099E+0,77.264666E+0,75.765843E+0,0.000000E+0,75.309148E+0,77.446392E+0,0.000000E+0,74.769439E+0,1.071634E+0,1.006049E+0,2.061596E+0,60.000000E+0,43.000000E+0,61.400000E+0,10.937448E-3,68.412730E+0,29.871178E+0,0.000000E+0,1.335415E+0,1.353846E+0,1.003525E+0,60.000000E+0,1.000000E+0,1.366855E+0,673.069906E-3,2.042351E+0,60.000000E+0,1.888562E+0,0.000000E+0,72.726615E+0,1.069039E+0,1.071838E+0,991.893871E-3,50.000000E+0,1.000000E+0,84.641038E+0,2.694835E+0,2.518474E+0,1.210033E+0,27.000000E+0,0.000000E+0,1.342902E+0,1.339199E+0,996.135700E-3,60.000000E+0,3.989303E-3,47.013793E+0,9.323414E-3,23.684002E+0,4.469891E+0,29.955246E+0,0.000000E+0,-762.599408E-6,0.000000E+0,43.360737E-3,0.000000E+0,21.554148E-3,0.000000E+0,24.871842E-3,0.000000E+0,19.524879E-3,2.020706E+0,2.013297E+0,2.018386E+0,2.023798E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.940507E+0,5.736248E+0,0.000000E+0,83.855371E-3,0.000000E+0,46.816876E-3,9.500000E+0,9.791186E+0,0.000000E+0,24.549736E-3,10.000000E+0,9.699383E+0,0.000000E+0,42.909789E-3,996.828677E-3,3.083185E+0,997.407989E-3,3.073578E+0,995.943618E-3,3.068171E+0,998.614888E-3,3.061783E+0,23.397869E-3,7.497863E+0,1.000000E+0,1.000000E+0,73.808550E+0,73.945743E+0,2.014345E+0,73.063618E+0,73.194241E+0,2.044869E+0,72.793162E+0,73.414776E+0,2.060938E+0,73.086504E+0,73.547981E+0,2.067427E+0
 10/25/2017,17:12:08.118,1.889010E-3,73.771853E+0,3.981531E-3,997.074019E-3,998.622393E-3,0.000000E+0,1.015365E+0,3.120356E+0,0.000000E+0,73.349859E+0,3.979327E-3,996.767944E-3,957.942476E-3,0.000000E+0,1.067881E+0,2.818785E+0,0.000000E+0,80.403386E+0,30.157525E+0,71.416000E+0,3.972323E-3,3.967783E-3,0.000000E+0,1.023941E+0,1.000000E+0,44.000000E+0,97.964739E+0,23.433103E+0,8.400768E-3,12.898061E-3,1.000000E+0,2.647493E+0,1.000000E+0,20.000000E+0,6.481487E-3,42.397014E+0,0.000000E+0,2.572491E+0,0.000000E+0,1.988745E+0,0.000000E+0,1.982717E+0,0.000000E+0,1.989035E+0,10.000000E+0,9.003834E+0,0.000000E+0,-217.062578E-3,0.000000E+0,138.521219E-3,0.000000E+0,135.559899E-3,0.000000E+0,157.841847E-3,0.000000E+0,-186.200839E-3,0.000000E+0,2.246911E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,997.874657E-3,0.000000E+0,1.010657E+0,3.101852E+0,0.000000E+0,998.035576E-3,0.000000E+0,1.013668E+0,3.074689E+0,0.000000E+0,242.534284E+0,4.011098E-3,3.986513E-3,94.437340E+0,73.709554E+0,75.869183E+0,105.983031E+0,81.851411E+0,3.976848E-3,3.978405E-3,67.342112E+0,4.462481E+0,1.698880E+0,77.251787E+0,75.768700E+0,0.000000E+0,75.309382E+0,77.451403E+0,0.000000E+0,74.772388E+0,1.076346E+0,1.004947E+0,2.066490E+0,60.000000E+0,43.000000E+0,61.400000E+0,10.952105E-3,68.414927E+0,29.869134E+0,0.000000E+0,1.336916E+0,1.347427E+0,1.004117E+0,60.000000E+0,1.000000E+0,1.369918E+0,677.208105E-3,2.040610E+0,60.000000E+0,1.882003E+0,0.000000E+0,72.728393E+0,1.070124E+0,1.070641E+0,998.555508E-3,50.000000E+0,1.000000E+0,84.666175E+0,2.690668E+0,2.516780E+0,1.227711E+0,27.000000E+0,0.000000E+0,1.344643E+0,1.342155E+0,1.003673E+0,60.000000E+0,3.988459E-3,47.014632E+0,9.359277E-3,23.680198E+0,4.545284E+0,29.956128E+0,0.000000E+0,655.758918E-6,0.000000E+0,47.644749E-3,0.000000E+0,23.937734E-3,0.000000E+0,23.583417E-3,0.000000E+0,18.429718E-3,2.020931E+0,2.013394E+0,2.018258E+0,2.023862E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.942003E+0,5.738763E+0,0.000000E+0,88.174917E-3,0.000000E+0,43.980159E-3,9.500000E+0,9.791250E+0,0.000000E+0,26.804479E-3,10.000000E+0,9.698513E+0,0.000000E+0,37.756090E-3,996.780401E-3,3.083411E+0,996.876953E-3,3.074672E+0,995.879250E-3,3.068236E+0,999.564315E-3,3.063360E+0,27.586273E-3,7.483041E+0,1.000000E+0,1.000000E+0,73.808222E+0,73.945789E+0,2.012076E+0,73.061091E+0,73.196440E+0,2.046322E+0,72.792835E+0,73.417350E+0,2.062184E+0,73.086831E+0,73.543862E+0,2.070380E+0
 10/25/2017,17:12:18.118,1.083918E-3,73.774474E+0,3.982569E-3,998.443305E-3,1.023612E+0,0.000000E+0,1.015765E+0,3.121178E+0,0.000000E+0,73.348221E+0,3.985163E-3,996.800162E-3,1.002718E+0,0.000000E+0,1.067306E+0,2.807573E+0,0.000000E+0,80.403808E+0,30.162077E+0,71.411649E+0,3.971869E-3,3.968107E-3,0.000000E+0,1.024483E+0,1.000000E+0,44.000000E+0,97.935077E+0,23.432268E+0,8.407188E-3,12.897477E-3,1.000000E+0,2.645688E+0,1.000000E+0,20.000000E+0,6.476363E-3,42.400738E+0,0.000000E+0,2.563082E+0,0.000000E+0,1.988552E+0,0.000000E+0,1.982169E+0,0.000000E+0,1.989035E+0,10.000000E+0,9.003802E+0,0.000000E+0,-215.517541E-3,0.000000E+0,136.686488E-3,0.000000E+0,138.971855E-3,0.000000E+0,158.260744E-3,0.000000E+0,-188.875330E-3,0.000000E+0,2.243109E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,997.890749E-3,0.000000E+0,1.011264E+0,3.102528E+0,0.000000E+0,998.196496E-3,0.000000E+0,1.002018E+0,3.075252E+0,0.000000E+0,242.551171E+0,4.012785E-3,3.980286E-3,94.435555E+0,73.708337E+0,75.873772E+0,105.996165E+0,81.850989E+0,3.975031E-3,3.981972E-3,67.339962E+0,4.463448E+0,1.697236E+0,77.243965E+0,75.767904E+0,0.000000E+0,75.313643E+0,77.460490E+0,0.000000E+0,74.772342E+0,1.075978E+0,1.002744E+0,2.070013E+0,60.000000E+0,43.000000E+0,61.400000E+0,10.967280E-3,68.416751E+0,29.864304E+0,0.000000E+0,1.335814E+0,1.350061E+0,996.493457E-3,60.000000E+0,1.000000E+0,1.369886E+0,678.054918E-3,2.038565E+0,60.000000E+0,1.902681E+0,0.000000E+0,72.727457E+0,1.071066E+0,1.074983E+0,991.254865E-3,50.000000E+0,1.000000E+0,84.681416E+0,2.691434E+0,2.517691E+0,1.206616E+0,27.000000E+0,0.000000E+0,1.345170E+0,1.340940E+0,1.003976E+0,60.000000E+0,3.990535E-3,47.012162E+0,9.399809E-3,23.676254E+0,4.572026E+0,29.957429E+0,0.000000E+0,-1.181660E-3,0.000000E+0,45.873165E-3,0.000000E+0,22.745941E-3,0.000000E+0,24.710789E-3,0.000000E+0,18.880667E-3,2.020706E+0,2.013684E+0,2.018161E+0,2.023766E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.942717E+0,5.738731E+0,0.000000E+0,84.467844E-3,0.000000E+0,44.882751E-3,9.500000E+0,9.791863E+0,0.000000E+0,26.514584E-3,10.000000E+0,9.699415E+0,0.000000E+0,39.237778E-3,997.391897E-3,3.083604E+0,996.780401E-3,3.073997E+0,999.709143E-3,3.068734E+0,999.290751E-3,3.063665E+0,27.908458E-3,7.438256E+0,1.000000E+0,1.000000E+0,73.810562E+0,73.946024E+0,2.016151E+0,73.062448E+0,73.195832E+0,2.047487E+0,72.792741E+0,73.415384E+0,2.062647E+0,73.087019E+0,73.547138E+0,2.069662E+0
 10/25/2017,17:12:28.118,117.807224E-6,73.771993E+0,3.985423E-3,998.411086E-3,1.009736E+0,0.000000E+0,1.014008E+0,3.119792E+0,0.000000E+0,73.351919E+0,3.982569E-3,996.961255E-3,998.921799E-3,0.000000E+0,1.067785E+0,2.817045E+0,0.000000E+0,80.406573E+0,30.167000E+0,71.184782E+0,3.970507E-3,3.967653E-3,0.000000E+0,1.023129E+0,1.000000E+0,44.000000E+0,97.991909E+0,23.431618E+0,8.384295E-3,12.908826E-3,1.000000E+0,2.646966E+0,1.000000E+0,20.000000E+0,6.420770E-3,42.400133E+0,0.000000E+0,2.566304E+0,0.000000E+0,1.987101E+0,0.000000E+0,1.982653E+0,0.000000E+0,1.988165E+0,10.000000E+0,9.007697E+0,0.000000E+0,-220.667664E-3,0.000000E+0,138.971855E-3,0.000000E+0,138.971855E-3,0.000000E+0,158.067407E-3,0.000000E+0,-186.104171E-3,0.000000E+0,2.240692E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.856268E-3,0.000000E+0,1.004172E+0,3.102271E+0,0.000000E+0,998.083852E-3,0.000000E+0,1.012118E+0,3.076073E+0,0.000000E+0,242.538530E+0,4.013953E-3,3.980091E-3,94.441709E+0,73.707822E+0,75.874427E+0,106.005392E+0,81.854645E+0,3.979507E-3,3.978664E-3,67.338325E+0,4.459259E+0,1.701266E+0,77.236050E+0,75.768793E+0,0.000000E+0,75.312847E+0,77.470279E+0,0.000000E+0,74.773372E+0,1.080451E+0,999.374930E-3,2.067032E+0,60.000000E+0,43.000000E+0,61.400000E+0,10.964232E-3,68.412589E+0,29.864629E+0,0.000000E+0,1.337059E+0,1.350317E+0,1.004165E+0,60.000000E+0,1.000000E+0,1.368243E+0,677.431791E-3,2.046569E+0,60.000000E+0,1.890384E+0,0.000000E+0,72.726709E+0,1.071848E+0,1.074920E+0,1.001239E+0,50.000000E+0,1.000000E+0,84.666644E+0,2.685750E+0,2.514784E+0,1.228414E+0,27.000000E+0,0.000000E+0,1.345904E+0,1.339566E+0,1.006052E+0,60.000000E+0,3.989043E-3,47.012256E+0,9.347992E-3,23.676254E+0,4.558816E+0,29.960634E+0,0.000000E+0,-1.761897E-3,0.000000E+0,43.618422E-3,0.000000E+0,25.226159E-3,0.000000E+0,23.808892E-3,0.000000E+0,17.817717E-3,2.020834E+0,2.013523E+0,2.018322E+0,2.023830E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.940955E+0,5.735056E+0,0.000000E+0,83.339604E-3,0.000000E+0,44.786045E-3,9.500000E+0,9.793312E+0,0.000000E+0,26.321320E-3,10.000000E+0,9.700317E+0,0.000000E+0,43.650633E-3,996.844769E-3,3.083523E+0,996.925229E-3,3.074013E+0,997.922932E-3,3.066498E+0,998.051668E-3,3.063778E+0,30.808122E-3,7.374461E+0,1.000000E+0,1.000000E+0,73.809767E+0,73.946398E+0,2.010557E+0,73.063571E+0,73.198032E+0,2.053650E+0,72.793116E+0,73.415899E+0,2.064228E+0,73.086129E+0,73.548355E+0,2.068369E+0
 10/25/2017,17:12:38.118,922.899256E-6,73.776393E+0,3.984125E-3,998.958801E-3,1.008091E+0,0.000000E+0,1.015876E+0,3.121097E+0,0.000000E+0,73.351357E+0,3.980883E-3,997.927809E-3,1.015703E+0,0.000000E+0,1.068376E+0,2.814162E+0,0.000000E+0,80.409385E+0,30.169091E+0,71.206865E+0,3.976343E-3,3.972906E-3,0.000000E+0,1.025964E+0,1.000000E+0,44.000000E+0,98.025896E+0,23.424149E+0,8.365748E-3,12.888982E-3,1.000000E+0,2.654345E+0,1.000000E+0,20.000000E+0,6.456772E-3,42.398271E+0,0.000000E+0,2.561245E+0,0.000000E+0,1.988229E+0,0.000000E+0,1.981524E+0,0.000000E+0,1.988358E+0,10.000000E+0,8.993019E+0,0.000000E+0,-218.543238E-3,0.000000E+0,139.551244E-3,0.000000E+0,139.132796E-3,0.000000E+0,162.997493E-3,0.000000E+0,-179.562944E-3,0.000000E+0,2.235665E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.904544E-3,0.000000E+0,1.010753E+0,3.102914E+0,0.000000E+0,998.099944E-3,0.000000E+0,1.006013E+0,3.076764E+0,0.000000E+0,242.559131E+0,4.012071E-3,3.980610E-3,94.448662E+0,73.705856E+0,75.877986E+0,106.015419E+0,81.854270E+0,3.978470E-3,3.983010E-3,67.334258E+0,4.451204E+0,1.707342E+0,77.271223E+0,75.771368E+0,0.000000E+0,75.314392E+0,77.480864E+0,0.000000E+0,74.773137E+0,1.078039E+0,1.007087E+0,2.064194E+0,60.000000E+0,43.000000E+0,61.400000E+0,10.960665E-3,68.416658E+0,29.865558E+0,0.000000E+0,1.339597E+0,1.350924E+0,1.001480E+0,60.000000E+0,1.000000E+0,1.372280E+0,671.504101E-3,2.040722E+0,60.000000E+0,1.887128E+0,0.000000E+0,72.727223E+0,1.070443E+0,1.074664E+0,1.012646E+0,50.000000E+0,1.000000E+0,84.683058E+0,2.693366E+0,2.516125E+0,1.219982E+0,27.000000E+0,0.000000E+0,1.345425E+0,1.339183E+0,1.009597E+0,60.000000E+0,3.991119E-3,47.009926E+0,9.444751E-3,23.671568E+0,4.616165E+0,29.959287E+0,0.000000E+0,11.390153E-3,0.000000E+0,39.946412E-3,0.000000E+0,26.063635E-3,0.000000E+0,14.500023E-3,0.000000E+0,15.112025E-3,2.021157E+0,2.013555E+0,2.018322E+0,2.023701E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.941767E+0,5.707977E+0,0.000000E+0,86.821029E-3,0.000000E+0,42.948626E-3,9.500000E+0,9.792861E+0,0.000000E+0,26.579005E-3,10.000000E+0,9.698996E+0,0.000000E+0,44.584741E-3,996.603389E-3,3.082703E+0,998.180404E-3,3.073321E+0,998.775808E-3,3.067334E+0,999.516039E-3,3.062121E+0,34.352156E-3,7.483686E+0,1.000000E+0,1.000000E+0,73.808409E+0,73.949628E+0,2.013738E+0,73.063244E+0,73.199717E+0,2.050728E+0,72.795315E+0,73.420018E+0,2.057153E+0,73.090154E+0,73.550134E+0,2.064458E+0
 10/25/2017,17:12:48.118,278.825630E-6,73.774147E+0,3.985098E-3,998.991019E-3,1.026869E+0,0.000000E+0,1.016323E+0,3.117956E+0,0.000000E+0,73.353744E+0,3.984190E-3,997.766717E-3,998.060419E-3,0.000000E+0,1.070212E+0,2.807702E+0,0.000000E+0,80.409666E+0,30.167465E+0,71.137061E+0,3.975111E-3,3.971609E-3,0.000000E+0,1.025646E+0,1.000000E+0,44.000000E+0,98.082165E+0,23.429809E+0,8.319444E-3,12.895467E-3,1.000000E+0,2.650209E+0,1.000000E+0,20.000000E+0,6.364205E-3,42.398131E+0,0.000000E+0,2.559924E+0,0.000000E+0,1.986360E+0,0.000000E+0,1.982524E+0,0.000000E+0,1.988262E+0,10.000000E+0,8.994113E+0,0.000000E+0,-227.459389E-3,0.000000E+0,138.617784E-3,0.000000E+0,137.941831E-3,0.000000E+0,167.154232E-3,0.000000E+0,-197.188810E-3,0.000000E+0,2.229479E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.325232E-3,0.000000E+0,584.943025E-3,3.102947E+0,0.000000E+0,998.904544E-3,0.000000E+0,984.759577E-3,3.077569E+0,0.000000E+0,242.566368E+0,4.014861E-3,3.977626E-3,94.454111E+0,73.706324E+0,75.880515E+0,106.024646E+0,81.859145E+0,3.978988E-3,3.978924E-3,67.333884E+0,4.449271E+0,1.708534E+0,77.258906E+0,75.771696E+0,0.000000E+0,75.316405E+0,77.490747E+0,0.000000E+0,74.776695E+0,1.078614E+0,1.004484E+0,2.062217E+0,60.000000E+0,43.000000E+0,61.400000E+0,10.936346E-3,68.413571E+0,29.861424E+0,0.000000E+0,1.343397E+0,1.347602E+0,1.005443E+0,60.000000E+0,1.000000E+0,1.367158E+0,672.382869E-3,2.029235E+0,60.000000E+0,1.879247E+0,0.000000E+0,72.726147E+0,1.070699E+0,1.074568E+0,1.003476E+0,50.000000E+0,1.000000E+0,84.639772E+0,2.689534E+0,2.512867E+0,1.234211E+0,27.000000E+0,0.000000E+0,1.344707E+0,1.340158E+0,1.000096E+0,60.000000E+0,3.990340E-3,47.008948E+0,9.358044E-3,23.670641E+0,4.632275E+0,29.960912E+0,0.000000E+0,-24.810220E-3,0.000000E+0,44.037160E-3,0.000000E+0,22.262782E-3,0.000000E+0,18.687403E-3,0.000000E+0,15.659605E-3,2.020802E+0,2.013555E+0,2.018322E+0,2.023798E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.937632E+0,5.699403E+0,0.000000E+0,80.373946E-3,0.000000E+0,44.109101E-3,9.500000E+0,9.791154E+0,0.000000E+0,21.199832E-3,10.000000E+0,9.699254E+0,0.000000E+0,43.618422E-3,996.764309E-3,3.083217E+0,996.876953E-3,3.073675E+0,1.000192E+0,3.065339E+0,999.210292E-3,3.063778E+0,27.908458E-3,7.481753E+0,1.000000E+0,1.000000E+0,73.810750E+0,73.947849E+0,2.013242E+0,73.066707E+0,73.200840E+0,2.042921E+0,72.795268E+0,73.420860E+0,2.055971E+0,73.087627E+0,73.551913E+0,2.070524E+0
