date,time,ahu_dp,ahu1_cc_out_rtd,ahu1_f_cc,ahu1_f_ra,ahu1_fan_power,ahu1_on,ahu1_p_down,ahu1_t_ra,ahu1_vfd,ahu2_cc_out_rtd,ahu2_f_cc,ahu2_f_ra,ahu2_fan_power,ahu2_on,ahu2_p_down,ahu2_t_ra,ahu2_vfd,ch1_c_out_rtd,ch1_e_in_rtd,ch1_e_out_rtd,ch1_f_c,ch1_f_e,ch1_on,ch1_power,ch1_t_reset,ch1_t_sp,ch2_c_out_rtd,ch2_e_out_rtd,ch2_f_c,ch2_f_e,ch2_on,ch2_power,ch2_t_reset,ch2_t_sp,cl_f,cw_in_rtd,d15_pos_c,d15_pos_fb,d16_pos_c,d16_pos_fb,d17_pos_c,d17_pos_fb,d18_pos_c,d18_pos_fb,d2_pos_c,d2_pos_fb,d3_pos_c,d3_pos_fb,d4_pos_c,d4_pos_fb,d5_pos_c,d5_pos_fb,d6_pos_c,d6_pos_fb,d7_pos_c,d7_pos_fb,d8_pos_c,d8_pos_fb,dx_ds_c,dx_m_cs,dx_m_din,dx_m_sclk,dx_m_spi,dx_sp_cs,dx_sp_din,dx_sp_sclk,dx_sp_spi,dx_z_cs,dx_z_din,dx_z_sclk,dx_z_spi,exf1_f,exf1_on,exf1_power,exf1_t_in,exf1_vfd,exf2_f,exf2_on,exf2_power,exf2_t_in,exf2_vfd,hw_rtd,hx1_f_hw,hx1_f_pg,hx1_hw_rtd,hx1_pg_rtd,hx2_cw_rtd,hx2_hw_rtd,hx3_cw_rtd,hx3_f_cw,hx3_f_pg,hx3_pg_rtd,indoor_p,indoor_rh,indoor_rtd,oau_cc_rtd,oau_heat_c,oau_hs_rtd,oau_in_rtd,oau_on,oau_out_rtd,oau_p_down,oau_power,oau_rh,oau_vfd,outdoor_rh,outdoor_rtd,pl_f,pl_in_rtd,pl_out_rtd,pump1_on,pump1_p_down,pump1_p_up,pump1_power,pump1_vfd,pump2_on,pump2_p_down,pump2_p_up,pump2_power,pump2_vfd,pump3_dp,pump3_on,pump3_out_rtd,pump3_p_down,pump3_p_up,pump3_power,pump3_vfd,pump4_on,pump4_out_rtd,pump4_p_down,pump4_p_up,pump4_power,pump4_vfd,pump5_on,pump5_p_down,pump5_p_up,pump5_power,pump5_vfd,sl_f,sl_out_rtd,ts_f,ts_in_rtd,ts_meter,ts_out_rtd,v1_pos_c,v1_pos_fb,v10_pos_c,v10_pos_fb,v11_pos_c,v11_pos_fb,v12_pos_c,v12_pos_fb,v13_pos_c,v13_pos_fb,v14_pos_fb,v15_pos_fb,v16_pos_fb,v17_pos_fb,v18_pos_c,v18_pos_fb,v19_pos_c,v19_pos_fb,v20_pos_c,v20_pos_fb,v3_pos_c,v3_pos_fb,v4_pos_c,v4_pos_fb,v5_pos_c,v5_pos_fb,v6_pos_c,v6_pos_fb,v7_pos_c,v7_pos_fb,v8_pos_c,v8_pos_fb,v9_pos_c,v9_pos_fb,vav1_f,vav1_t_out,vav2_f,vav2_t_out,vav3_f,vav3_t_out,vav4_f,vav4_t_out,vch1_pos_fb,vch2_pos_fb,vsh_in,vsh_out,zs1_heat_rtd,zs1_out_rtd,zs1_rh,zs2_heat_rtd,zs2_out_rtd,zs2_rh,zs3_heat_rtd,zs3_out_rtd,zs3_rh,zs4_heat_rtd,zs4_out_rtd,zs4_rh
 10/25/2017,17:12:58.118,761.880850E-6,73.775410E+0,3.981337E-3,998.024464E-3,1.008938E+0,0.000000E+0,1.015046E+0,3.125399E+0,0.000000E+0,73.355850E+0,3.983672E-3,998.008355E-3,1.020664E+0,0.000000E+0,1.065868E+0,2.791979E+0,0.000000E+0,80.411259E+0,30.163377E+0,71.158395E+0,3.973555E-3,3.968691E-3,0.000000E+0,1.028115E+0,1.000000E+0,44.000000E+0,98.295119E+0,23.425958E+0,8.288250E-3,12.888138E-3,1.000000E+0,2.654090E+0,1.000000E+0,20.000000E+0,6.418500E-3,42.394826E+0,0.000000E+0,2.561696E+0,0.000000E+0,1.988133E+0,0.000000E+0,1.981234E+0,0.000000E+0,1.988036E+0,10.000000E+0,8.981495E+0,0.000000E+0,-234.572997E-3,0.000000E+0,138.778725E-3,0.000000E+0,137.909642E-3,0.000000E+0,158.260743E-3,0.000000E+0,-197.092142E-3,0.000000E+0,2.229672E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.550520E-3,0.000000E+0,702.361022E-3,3.101965E+0,0.000000E+0,997.955116E-3,0.000000E+0,1.002482E+0,3.075332E+0,0.000000E+0,242.559710E+0,4.010969E-3,3.982232E-3,94.453735E+0,73.703984E+0,75.879297E+0,106.038062E+0,81.861113E+0,3.977367E-3,3.976783E-3,67.332574E+0,4.469247E+0,1.701781E+0,77.229493E+0,75.770479E+0,0.000000E+0,75.318980E+0,77.498241E+0,0.000000E+0,74.779598E+0,1.073774E+0,1.008380E+0,2.063541E+0,60.000000E+0,42.000000E+0,61.400000E+0,10.915269E-3,68.413431E+0,29.863607E+0,0.000000E+0,1.339757E+0,1.347602E+0,1.006051E+0,60.000000E+0,1.000000E+0,1.368323E+0,673.309570E-3,2.027956E+0,60.000000E+0,1.880472E+0,0.000000E+0,72.730125E+0,1.069518E+0,1.071407E+0,1.009578E+0,50.000000E+0,1.000000E+0,84.536694E+0,2.694596E+0,2.516030E+0,1.221499E+0,27.000000E+0,0.000000E+0,1.343876E+0,1.344072E+0,1.010906E+0,60.000000E+0,3.988654E-3,47.006852E+0,9.370107E-3,23.665212E+0,4.706701E+0,29.958497E+0,0.000000E+0,47.816174E-3,0.000000E+0,44.488109E-3,0.000000E+0,18.204244E-3,0.000000E+0,15.273078E-3,0.000000E+0,18.300876E-3,2.021060E+0,2.013426E+0,2.018386E+0,2.023798E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.928442E+0,5.697178E+0,0.000000E+0,82.017952E-3,0.000000E+0,42.916390E-3,9.500000E+0,9.792152E+0,0.000000E+0,19.267194E-3,10.000000E+0,9.699286E+0,0.000000E+0,41.267047E-3,997.118333E-3,3.083024E+0,997.906841E-3,3.074029E+0,996.120630E-3,3.066900E+0,998.212588E-3,3.063826E+0,31.130307E-3,7.710191E+0,1.000000E+0,1.000000E+0,73.816320E+0,73.949955E+0,2.014297E+0,73.068953E+0,73.202852E+0,2.045715E+0,72.794800E+0,73.422030E+0,2.054677E+0,73.089920E+0,73.554019E+0,2.067236E+0
 10/25/2017,17:13:08.118,3.338175E-3,73.777236E+0,3.983023E-3,998.523851E-3,1.014894E+0,0.000000E+0,1.013497E+0,3.125656E+0,0.000000E+0,73.355242E+0,3.979845E-3,998.040574E-3,987.883382E-3,0.000000E+0,1.068903E+0,2.782555E+0,0.000000E+0,80.412524E+0,30.152927E+0,71.167004E+0,3.971869E-3,3.969599E-3,0.000000E+0,1.012361E+0,1.000000E+0,44.000000E+0,98.370243E+0,23.416541E+0,8.273853E-3,12.903898E-3,1.000000E+0,2.651470E+0,1.000000E+0,20.000000E+0,6.398326E-3,42.394687E+0,0.000000E+0,2.563211E+0,0.000000E+0,1.987456E+0,0.000000E+0,1.981396E+0,0.000000E+0,1.988294E+0,10.000000E+0,8.973512E+0,0.000000E+0,-215.710670E-3,0.000000E+0,137.813077E-3,0.000000E+0,139.969691E-3,0.000000E+0,158.292966E-3,0.000000E+0,-206.114523E-3,0.000000E+0,2.227126E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.499947E-3,0.000000E+0,1.003374E+0,3.101193E+0,0.000000E+0,997.794197E-3,0.000000E+0,1.014547E+0,3.075590E+0,0.000000E+0,242.567237E+0,4.009606E-3,3.982297E-3,94.458104E+0,73.700614E+0,75.880702E+0,106.045123E+0,81.862754E+0,3.980156E-3,3.978534E-3,67.336268E+0,4.462159E+0,1.699251E+0,77.204389E+0,75.771790E+0,0.000000E+0,75.317669E+0,77.505313E+0,0.000000E+0,74.784045E+0,1.080084E+0,994.872421E-3,2.068132E+0,60.000000E+0,42.000000E+0,61.400000E+0,10.936540E-3,68.417125E+0,29.860960E+0,0.000000E+0,1.342567E+0,1.351035E+0,1.006514E+0,60.000000E+0,1.000000E+0,1.366345E+0,675.834031E-3,2.038836E+0,60.000000E+0,1.887321E+0,0.000000E+0,72.727317E+0,1.070523E+0,1.075590E+0,1.009355E+0,50.000000E+0,1.000000E+0,84.507712E+0,2.693813E+0,2.517148E+0,1.229292E+0,27.000000E+0,0.000000E+0,1.341880E+0,1.336850E+0,996.183605E-3,60.000000E+0,3.989821E-3,47.006619E+0,9.391443E-3,23.667579E+0,4.649995E+0,29.959937E+0,0.000000E+0,54.521141E-3,0.000000E+0,42.974210E-3,0.000000E+0,13.469283E-3,0.000000E+0,16.722556E-3,0.000000E+0,24.002155E-3,2.020899E+0,2.013394E+0,2.018032E+0,2.023701E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.925254E+0,5.699403E+0,0.000000E+0,81.631127E-3,0.000000E+0,43.915688E-3,9.500000E+0,9.793280E+0,0.000000E+0,13.662547E-3,10.000000E+0,9.689269E+0,0.000000E+0,39.431042E-3,996.925229E-3,3.083040E+0,997.440173E-3,3.074206E+0,996.941321E-3,3.066449E+0,999.918339E-3,3.063875E+0,34.996526E-3,7.859369E+0,1.000000E+0,1.000000E+0,73.814447E+0,73.948692E+0,2.014696E+0,73.067409E+0,73.204631E+0,2.049643E+0,72.797047E+0,73.424698E+0,2.055108E+0,73.092494E+0,73.552849E+0,2.069646E+0
 10/25/2017,17:13:18.118,1.405954E-3,73.777657E+0,3.984515E-3,998.604397E-3,999.069492E-3,0.000000E+0,1.014743E+0,3.121677E+0,0.000000E+0,73.355757E+0,3.977900E-3,998.572179E-3,1.017426E+0,0.000000E+0,1.066491E+0,2.782603E+0,0.000000E+0,80.417398E+0,30.153530E+0,71.146980E+0,3.975565E-3,3.972841E-3,0.000000E+0,1.017490E+0,1.000000E+0,44.000000E+0,98.336442E+0,23.417608E+0,8.267562E-3,12.900785E-3,1.000000E+0,2.643261E+0,1.000000E+0,20.000000E+0,6.422003E-3,42.395571E+0,0.000000E+0,2.563533E+0,0.000000E+0,1.987166E+0,0.000000E+0,1.982653E+0,0.000000E+0,1.989003E+0,10.000000E+0,8.991731E+0,0.000000E+0,-213.457492E-3,0.000000E+0,138.134960E-3,0.000000E+0,139.229361E-3,0.000000E+0,150.269493E-3,0.000000E+0,-211.495728E-3,0.000000E+0,2.226063E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.322935E-3,0.000000E+0,1.020002E+0,3.102914E+0,0.000000E+0,998.582704E-3,0.000000E+0,1.007388E+0,3.076893E+0,0.000000E+0,242.581904E+0,4.012785E-3,3.981843E-3,94.463272E+0,73.700005E+0,75.883980E+0,106.057551E+0,81.862192E+0,3.980610E-3,3.981972E-3,67.338839E+0,4.456037E+0,1.695576E+0,77.199846E+0,75.768746E+0,0.000000E+0,75.322257E+0,77.516695E+0,0.000000E+0,74.785965E+0,1.066235E+0,1.003143E+0,2.058965E+0,60.000000E+0,42.000000E+0,61.400000E+0,10.943285E-3,68.413384E+0,29.856454E+0,0.000000E+0,1.344786E+0,1.349423E+0,1.002646E+0,60.000000E+0,1.000000E+0,1.362037E+0,674.092472E-3,2.035401E+0,60.000000E+0,1.888514E+0,0.000000E+0,72.728768E+0,1.072008E+0,1.072876E+0,1.015457E+0,50.000000E+0,1.000000E+0,84.530175E+0,2.688241E+0,2.512803E+0,1.207909E+0,27.000000E+0,0.000000E+0,1.343190E+0,1.343113E+0,1.012152E+0,60.000000E+0,3.988978E-3,47.006991E+0,9.264788E-3,23.666372E+0,4.578147E+0,29.961609E+0,0.000000E+0,47.268172E-3,0.000000E+0,45.228953E-3,0.000000E+0,15.144235E-3,0.000000E+0,19.396037E-3,0.000000E+0,22.810363E-3,2.020995E+0,2.013780E+0,2.018322E+0,2.023830E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.926306E+0,5.698758E+0,0.000000E+0,82.533719E-3,0.000000E+0,44.592632E-3,9.500000E+0,9.792797E+0,0.000000E+0,15.337499E-3,10.000000E+0,9.699673E+0,0.000000E+0,41.879049E-3,996.893045E-3,3.082703E+0,997.585001E-3,3.073900E+0,999.870063E-3,3.065339E+0,999.097648E-3,3.061509E+0,34.352156E-3,7.673783E+0,1.000000E+0,1.000000E+0,73.814026E+0,73.952811E+0,2.013961E+0,73.067971E+0,73.202618E+0,2.043991E+0,72.797515E+0,73.423481E+0,2.058718E+0,73.092915E+0,73.553644E+0,2.065512E+0
 10/25/2017,17:13:28.118,117.807224E-6,73.777844E+0,3.980559E-3,998.910473E-3,975.708557E-3,0.000000E+0,1.015477E+0,3.114750E+0,0.000000E+0,73.355616E+0,3.980559E-3,998.088901E-3,1.023822E+0,0.000000E+0,1.066491E+0,2.776852E+0,0.000000E+0,80.418007E+0,30.161938E+0,71.166302E+0,3.970701E-3,3.969923E-3,0.000000E+0,1.023527E+0,1.000000E+0,44.000000E+0,98.049400E+0,23.417561E+0,8.286629E-3,12.905584E-3,1.000000E+0,2.646823E+0,1.000000E+0,20.000000E+0,6.440036E-3,42.395757E+0,0.000000E+0,2.556476E+0,0.000000E+0,1.985232E+0,0.000000E+0,1.981202E+0,0.000000E+0,1.988810E+0,10.000000E+0,8.986355E+0,0.000000E+0,-211.365254E-3,0.000000E+0,139.712185E-3,0.000000E+0,135.366769E-3,0.000000E+0,148.690577E-3,0.000000E+0,-216.876934E-3,0.000000E+0,2.225837E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.164312E-3,0.000000E+0,1.006760E+0,3.102770E+0,0.000000E+0,998.051668E-3,0.000000E+0,1.007947E+0,3.076990E+0,0.000000E+0,242.583737E+0,4.012201E-3,3.979767E-3,94.467923E+0,73.701550E+0,75.885759E+0,106.067437E+0,81.865895E+0,3.977626E-3,3.979053E-3,67.342533E+0,4.452493E+0,1.700976E+0,77.235113E+0,75.770900E+0,0.000000E+0,75.320197E+0,77.517069E+0,0.000000E+0,74.786246E+0,1.072704E+0,1.008124E+0,2.058232E+0,60.000000E+0,42.000000E+0,61.400000E+0,10.950808E-3,68.416564E+0,29.857430E+0,0.000000E+0,1.340029E+0,1.348960E+0,1.007873E+0,60.000000E+0,1.000000E+0,1.371482E+0,679.173350E-3,2.049397E+0,60.000000E+0,1.898958E+0,0.000000E+0,72.727691E+0,1.070188E+0,1.078480E+0,1.001319E+0,50.000000E+0,1.000000E+0,84.752419E+0,2.691977E+0,2.515151E+0,1.220748E+0,27.000000E+0,0.000000E+0,1.344898E+0,1.344471E+0,1.005030E+0,60.000000E+0,3.988654E-3,47.006665E+0,9.242025E-3,23.658995E+0,4.543995E+0,29.960123E+0,0.000000E+0,40.337557E-3,0.000000E+0,45.551059E-3,0.000000E+0,15.015393E-3,0.000000E+0,19.363826E-3,0.000000E+0,23.454575E-3,2.020931E+0,2.013780E+0,2.018483E+0,2.023669E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.944043E+0,5.700466E+0,0.000000E+0,81.147596E-3,0.000000E+0,41.788151E-3,9.500000E+0,9.792861E+0,0.000000E+0,15.466341E-3,10.000000E+0,9.693231E+0,0.000000E+0,42.941999E-3,996.748217E-3,3.083394E+0,997.858565E-3,3.073739E+0,998.067760E-3,3.065130E+0,999.516039E-3,3.062410E+0,31.130307E-3,7.692148E+0,1.000000E+0,1.000000E+0,73.817911E+0,73.953887E+0,2.015384E+0,73.069328E+0,73.209451E+0,2.045284E+0,72.797000E+0,73.424839E+0,2.060395E+0,73.092354E+0,73.555751E+0,2.056365E+0
 10/25/2017,17:13:38.118,1.244936E-3,73.778780E+0,3.982180E-3,999.280985E-3,1.016107E+0,0.000000E+0,1.015014E+0,3.120018E+0,0.000000E+0,73.360016E+0,3.979586E-3,996.848490E-3,1.027140E+0,0.000000E+0,1.065501E+0,2.772277E+0,0.000000E+0,80.420304E+0,30.165700E+0,71.111002E+0,3.978808E-3,3.966745E-3,0.000000E+0,1.016837E+0,1.000000E+0,44.000000E+0,97.910210E+0,23.423175E+0,8.285980E-3,12.908891E-3,1.000000E+0,2.646934E+0,1.000000E+0,20.000000E+0,6.450934E-3,42.393663E+0,0.000000E+0,2.550612E+0,0.000000E+0,1.986521E+0,0.000000E+0,1.981557E+0,0.000000E+0,1.988681E+0,10.000000E+0,8.987675E+0,0.000000E+0,-218.156979E-3,0.000000E+0,136.171476E-3,0.000000E+0,139.164985E-3,0.000000E+0,149.077250E-3,0.000000E+0,-210.335708E-3,0.000000E+0,2.223517E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,997.778105E-3,0.000000E+0,1.006089E+0,3.102206E+0,0.000000E+0,998.083852E-3,0.000000E+0,1.003137E+0,3.075574E+0,0.000000E+0,242.599321E+0,4.009152E-3,3.981778E-3,94.471305E+0,73.699022E+0,75.889692E+0,106.077088E+0,81.866316E+0,3.979053E-3,3.983270E-3,67.342533E+0,4.456682E+0,1.697623E+0,77.254269E+0,75.772914E+0,0.000000E+0,75.324271E+0,77.512995E+0,0.000000E+0,74.788446E+0,1.070627E+0,1.004564E+0,2.063477E+0,60.000000E+0,42.000000E+0,61.400000E+0,10.956450E-3,68.415161E+0,29.855247E+0,0.000000E+0,1.340827E+0,1.348129E+0,1.008000E+0,60.000000E+0,1.000000E+0,1.361271E+0,678.294582E-3,2.045451E+0,60.000000E+0,1.877925E+0,0.000000E+0,72.727785E+0,1.072247E+0,1.076867E+0,1.008891E+0,50.000000E+0,1.000000E+0,84.893630E+0,2.687794E+0,2.510375E+0,1.224884E+0,27.000000E+0,0.000000E+0,1.345569E+0,1.335492E+0,1.006962E+0,60.000000E+0,3.992027E-3,47.005780E+0,9.367578E-3,23.654588E+0,4.615843E+0,29.956779E+0,0.000000E+0,51.104186E-3,0.000000E+0,43.972739E-3,0.000000E+0,14.145706E-3,0.000000E+0,19.492669E-3,0.000000E+0,21.425306E-3,2.021028E+0,2.013748E+0,2.018258E+0,2.023605E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.955398E+0,5.697146E+0,0.000000E+0,83.597487E-3,0.000000E+0,45.656401E-3,9.500000E+0,9.791895E+0,0.000000E+0,14.950971E-3,10.000000E+0,9.688399E+0,0.000000E+0,42.619893E-3,996.555113E-3,3.083378E+0,998.196496E-3,3.074882E+0,998.164312E-3,3.068863E+0,997.713737E-3,3.061670E+0,30.163752E-3,7.637052E+0,1.000000E+0,1.000000E+0,73.817068E+0,73.955760E+0,2.004788E+0,73.070591E+0,73.206082E+0,2.045540E+0,72.797889E+0,73.425915E+0,2.053623E+0,73.092354E+0,73.559635E+0,2.066294E+0
 10/25/2017,17:13:48.118,2.533083E-3,73.782291E+0,3.978743E-3,997.992246E-3,1.003972E+0,0.000000E+0,1.013673E+0,3.124223E+0,0.000000E+0,73.356412E+0,3.985747E-3,998.411086E-3,1.022961E+0,0.000000E+0,1.064638E+0,2.786083E+0,0.000000E+0,80.423678E+0,30.162913E+0,71.063609E+0,3.976343E-3,3.970572E-3,0.000000E+0,1.014320E+0,1.000000E+0,44.000000E+0,97.901748E+0,23.423128E+0,8.303101E-3,12.916479E-3,1.000000E+0,2.653371E+0,1.000000E+0,20.000000E+0,6.431473E-3,42.391289E+0,0.000000E+0,2.553480E+0,0.000000E+0,1.987520E+0,0.000000E+0,1.982653E+0,0.000000E+0,1.988229E+0,10.000000E+0,8.973286E+0,0.000000E+0,-217.996038E-3,0.000000E+0,137.716513E-3,0.000000E+0,137.298065E-3,0.000000E+0,156.134040E-3,0.000000E+0,-208.563455E-3,0.000000E+0,2.221487E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.824084E-3,0.000000E+0,1.011408E+0,3.101402E+0,0.000000E+0,998.116036E-3,0.000000E+0,1.017535E+0,3.075381E+0,0.000000E+0,242.615629E+0,4.007790E-3,3.982556E-3,94.476802E+0,73.705809E+0,75.890020E+0,106.087021E+0,81.867770E+0,3.980935E-3,3.977626E-3,67.344076E+0,4.461192E+0,1.698397E+0,77.250335E+0,75.772164E+0,0.000000E+0,75.326565E+0,77.512292E+0,0.000000E+0,74.783764E+0,1.069302E+0,991.327892E-3,2.061867E+0,60.000000E+0,42.000000E+0,61.400000E+0,10.961249E-3,68.415629E+0,29.853435E+0,0.000000E+0,1.344355E+0,1.346820E+0,1.008911E+0,60.000000E+0,1.000000E+0,1.367924E+0,673.709010E-3,2.041249E+0,60.000000E+0,1.888127E+0,0.000000E+0,72.730687E+0,1.068432E+0,1.073786E+0,1.009642E+0,50.000000E+0,1.000000E+0,84.954646E+0,2.689295E+0,2.508122E+0,1.223447E+0,27.000000E+0,0.000000E+0,1.343110E+0,1.337617E+0,1.000255E+0,60.000000E+0,3.987421E-3,47.004476E+0,9.234826E-3,23.658300E+0,4.631953E+0,29.959705E+0,0.000000E+0,51.652189E-3,0.000000E+0,42.652104E-3,0.000000E+0,12.438543E-3,0.000000E+0,17.688874E-3,0.000000E+0,24.098787E-3,2.020995E+0,2.013684E+0,2.018258E+0,2.023733E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.960305E+0,5.697662E+0,0.000000E+0,81.147596E-3,0.000000E+0,43.077567E-3,9.500000E+0,9.792764E+0,0.000000E+0,13.114966E-3,10.000000E+0,9.690460E+0,0.000000E+0,37.820511E-3,996.683849E-3,3.083459E+0,997.858565E-3,3.074045E+0,998.502244E-3,3.069378E+0,997.214885E-3,3.063762E+0,35.963081E-3,7.585823E+0,1.000000E+0,1.000000E+0,73.817443E+0,73.959270E+0,2.012731E+0,73.069187E+0,73.208703E+0,2.050026E+0,72.799901E+0,73.427132E+0,2.057760E+0,73.093103E+0,73.559589E+0,2.070811E+0
 10/25/2017,17:13:58.118,4.465304E-3,73.781448E+0,3.980948E-3,998.958801E-3,1.019141E+0,0.000000E+0,1.014695E+0,3.123224E+0,0.000000E+0,73.359173E+0,3.982310E-3,997.750607E-3,1.017378E+0,0.000000E+0,1.067210E+0,2.804238E+0,0.000000E+0,80.422693E+0,30.157246E+0,70.965878E+0,3.976862E-3,3.972712E-3,0.000000E+0,1.025152E+0,1.000000E+0,44.000000E+0,98.051187E+0,23.421829E+0,8.306668E-3,12.935610E-3,1.000000E+0,2.644986E+0,1.000000E+0,20.000000E+0,6.433744E-3,42.392499E+0,0.000000E+0,2.558603E+0,0.000000E+0,1.987198E+0,0.000000E+0,1.981847E+0,0.000000E+0,1.988810E+0,10.000000E+0,8.975186E+0,0.000000E+0,-217.416649E-3,0.000000E+0,138.199337E-3,0.000000E+0,139.808750E-3,0.000000E+0,158.325189E-3,0.000000E+0,-206.050077E-3,0.000000E+0,2.218909E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.196496E-3,0.000000E+0,1.011600E+0,3.102174E+0,0.000000E+0,998.630980E-3,0.000000E+0,1.007260E+0,3.075558E+0,0.000000E+0,242.617173E+0,4.013174E-3,3.982556E-3,94.483003E+0,73.709788E+0,75.893204E+0,106.098225E+0,81.867254E+0,3.979053E-3,3.983983E-3,67.344216E+0,4.461515E+0,1.697591E+0,77.254316E+0,75.770151E+0,0.000000E+0,75.325909E+0,77.511402E+0,0.000000E+0,74.785497E+0,1.073822E+0,976.990112E-3,2.065725E+0,60.000000E+0,43.000000E+0,61.500000E+0,10.957682E-3,68.414834E+0,29.850138E+0,0.000000E+0,1.350389E+0,1.355730E+0,1.008048E+0,60.000000E+0,1.000000E+0,1.364893E+0,677.144194E-3,2.036168E+0,60.000000E+0,1.882567E+0,0.000000E+0,72.729049E+0,1.069853E+0,1.075542E+0,1.006240E+0,50.000000E+0,1.000000E+0,84.938278E+0,2.683547E+0,2.510630E+0,1.200643E+0,27.000000E+0,0.000000E+0,1.342295E+0,1.336403E+0,1.004152E+0,60.000000E+0,3.991054E-3,47.002705E+0,9.321403E-3,23.660526E+0,4.655473E+0,29.956221E+0,0.000000E+0,53.779726E-3,0.000000E+0,45.100111E-3,0.000000E+0,15.756237E-3,0.000000E+0,16.046133E-3,0.000000E+0,21.232042E-3,2.020995E+0,2.013490E+0,2.018290E+0,2.023669E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.958866E+0,5.696114E+0,0.000000E+0,78.149702E-3,0.000000E+0,48.428647E-3,9.500000E+0,9.792990E+0,0.000000E+0,13.082756E-3,10.000000E+0,9.682697E+0,0.000000E+0,42.684314E-3,996.860861E-3,3.084199E+0,996.893045E-3,3.073997E+0,998.180404E-3,3.065419E+0,997.681553E-3,3.061509E+0,34.352156E-3,7.699881E+0,1.000000E+0,1.000000E+0,73.817396E+0,73.959926E+0,2.009599E+0,73.071668E+0,73.207954E+0,2.048158E+0,72.801118E+0,73.430221E+0,2.056146E+0,73.093805E+0,73.560057E+0,2.071226E+0
 10/25/2017,17:14:08.118,439.844037E-6,73.782572E+0,3.982504E-3,999.458187E-3,1.004594E+0,0.000000E+0,1.016563E+0,3.123772E+0,0.000000E+0,73.358190E+0,3.979132E-3,996.767944E-3,1.015017E+0,0.000000E+0,1.068855E+0,2.798874E+0,0.000000E+0,80.425177E+0,30.157432E+0,70.884148E+0,3.977770E-3,3.971220E-3,0.000000E+0,1.025231E+0,1.000000E+0,44.000000E+0,98.199501E+0,23.419417E+0,8.310883E-3,12.926985E-3,1.000000E+0,2.662970E+0,1.000000E+0,20.000000E+0,6.419603E-3,42.389194E+0,0.000000E+0,2.558216E+0,0.000000E+0,1.987327E+0,0.000000E+0,1.981782E+0,0.000000E+0,1.989680E+0,10.000000E+0,8.978920E+0,0.000000E+0,-219.412321E-3,0.000000E+0,137.459006E-3,0.000000E+0,136.268041E-3,0.000000E+0,160.677452E-3,0.000000E+0,-200.346643E-3,0.000000E+0,2.216493E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.210292E-3,0.000000E+0,944.800318E-3,3.102609E+0,0.000000E+0,997.874657E-3,0.000000E+0,997.847396E-3,3.076410E+0,0.000000E+0,242.628752E+0,4.011617E-3,3.981972E-3,94.481829E+0,73.707401E+0,75.895498E+0,106.109617E+0,81.871566E+0,3.980999E-3,3.983529E-3,67.339868E+0,4.463770E+0,1.696527E+0,77.265041E+0,75.772118E+0,0.000000E+0,75.326284E+0,77.510606E+0,0.000000E+0,74.784560E+0,1.074717E+0,973.764911E-3,2.063907E+0,60.000000E+0,43.000000E+0,61.500000E+0,10.961703E-3,68.413758E+0,29.847955E+0,0.000000E+0,1.341609E+0,1.353143E+0,1.006274E+0,60.000000E+0,1.000000E+0,1.364446E+0,679.748543E-3,2.032765E+0,60.000000E+0,1.892414E+0,0.000000E+0,72.728861E+0,1.072184E+0,1.075478E+0,998.331856E-3,50.000000E+0,1.000000E+0,84.937762E+0,2.687091E+0,2.500806E+0,1.218976E+0,27.000000E+0,0.000000E+0,1.344803E+0,1.343177E+0,1.012966E+0,60.000000E+0,3.991313E-3,47.002612E+0,9.383791E-3,23.667161E+0,4.689303E+0,29.958636E+0,0.000000E+0,53.618549E-3,0.000000E+0,45.583270E-3,0.000000E+0,18.139823E-3,0.000000E+0,14.564444E-3,0.000000E+0,18.139823E-3,2.020963E+0,2.013813E+0,2.018161E+0,2.023669E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.958720E+0,5.697920E+0,0.000000E+0,82.275835E-3,0.000000E+0,43.045332E-3,9.500000E+0,9.793151E+0,0.000000E+0,16.368239E-3,10.000000E+0,9.670070E+0,0.000000E+0,44.681373E-3,996.973505E-3,3.083298E+0,997.327529E-3,3.074769E+0,996.458562E-3,3.068960E+0,998.325232E-3,3.063263E+0,29.841567E-3,7.874835E+0,1.000000E+0,1.000000E+0,73.821000E+0,73.961377E+0,2.013194E+0,73.071668E+0,73.208937E+0,2.043448E+0,72.797561E+0,73.433404E+0,2.055540E+0,73.092447E+0,73.560993E+0,2.069263E+0
 10/25/2017,17:14:18.118,1.727991E-3,73.783367E+0,3.984839E-3,998.040574E-3,1.004115E+0,0.000000E+0,1.013337E+0,3.119068E+0,0.000000E+0,73.361747E+0,3.981337E-3,996.912927E-3,1.006802E+0,0.000000E+0,1.068168E+0,2.791173E+0,0.000000E+0,80.425974E+0,30.150186E+0,70.876007E+0,3.974463E-3,3.971350E-3,0.000000E+0,1.022253E+0,1.000000E+0,44.000000E+0,98.273495E+0,23.419046E+0,8.307576E-3,12.914079E-3,1.000000E+0,2.655016E+0,1.000000E+0,20.000000E+0,6.425246E-3,42.388961E+0,0.000000E+0,2.555381E+0,0.000000E+0,1.986811E+0,0.000000E+0,1.981750E+0,0.000000E+0,1.988552E+0,10.000000E+0,8.979531E+0,0.000000E+0,-218.511050E-3,0.000000E+0,139.036232E-3,0.000000E+0,137.394630E-3,0.000000E+0,157.680733E-3,0.000000E+0,-209.659029E-3,0.000000E+0,2.215462E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.419487E-3,0.000000E+0,999.779655E-3,3.103220E+0,0.000000E+0,998.502244E-3,0.000000E+0,1.009034E+0,3.075928E+0,0.000000E+0,242.629814E+0,4.007076E-3,3.980805E-3,94.487513E+0,73.706418E+0,75.896201E+0,106.123034E+0,81.872598E+0,3.978664E-3,3.983594E-3,67.340523E+0,4.464414E+0,1.699525E+0,77.256189E+0,75.772445E+0,0.000000E+0,75.326331E+0,77.520582E+0,0.000000E+0,74.783952E+0,1.078981E+0,991.359824E-3,2.063413E+0,60.000000E+0,43.000000E+0,61.500000E+0,10.941793E-3,68.413384E+0,29.844518E+0,0.000000E+0,1.343812E+0,1.350844E+0,1.004804E+0,60.000000E+0,1.000000E+0,1.371322E+0,679.892342E-3,2.042016E+0,60.000000E+0,1.894203E+0,0.000000E+0,72.728393E+0,1.070651E+0,1.068103E+0,1.002757E+0,50.000000E+0,1.000000E+0,84.972984E+0,2.687570E+0,2.508218E+0,1.209107E+0,27.000000E+0,0.000000E+0,1.344946E+0,1.342842E+0,1.008271E+0,60.000000E+0,3.990470E-3,47.000563E+0,9.213036E-3,23.662104E+0,4.688336E+0,29.958822E+0,0.000000E+0,54.037609E-3,0.000000E+0,43.779475E-3,0.000000E+0,14.822129E-3,0.000000E+0,16.013922E-3,0.000000E+0,22.101729E-3,2.020770E+0,2.013426E+0,2.018354E+0,2.023540E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.961551E+0,5.697758E+0,0.000000E+0,80.954183E-3,0.000000E+0,51.458776E-3,9.500000E+0,9.792893E+0,0.000000E+0,13.759179E-3,10.000000E+0,9.659505E+0,0.000000E+0,41.879049E-3,996.522930E-3,3.083250E+0,998.212588E-3,3.074850E+0,1.000256E+0,3.067431E+0,997.649369E-3,3.062281E+0,26.941903E-3,7.984705E+0,1.000000E+0,1.000000E+0,73.819128E+0,73.965402E+0,2.001992E+0,73.075365E+0,73.211323E+0,2.049371E+0,72.799574E+0,73.428864E+0,2.058287E+0,73.096519E+0,73.562818E+0,2.071003E+0
 10/25/2017,17:14:28.118,1.244936E-3,73.783321E+0,3.979780E-3,998.056683E-3,996.354961E-3,0.000000E+0,1.013066E+0,3.120340E+0,0.000000E+0,73.362917E+0,3.980429E-3,998.298322E-3,1.000086E+0,0.000000E+0,1.067465E+0,2.786228E+0,0.000000E+0,80.431129E+0,30.146192E+0,70.929387E+0,3.976992E-3,3.966940E-3,0.000000E+0,1.019656E+0,1.000000E+0,44.000000E+0,98.284636E+0,23.411809E+0,8.346357E-3,12.906621E-3,1.000000E+0,2.655895E+0,1.000000E+0,20.000000E+0,6.455280E-3,42.385703E+0,0.000000E+0,2.553770E+0,0.000000E+0,1.988810E+0,0.000000E+0,1.981073E+0,0.000000E+0,1.988455E+0,10.000000E+0,8.990315E+0,0.000000E+0,-214.069069E-3,0.000000E+0,139.776562E-3,0.000000E+0,137.780889E-3,0.000000E+0,149.431701E-3,0.000000E+0,-215.459131E-3,0.000000E+0,2.213593E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.325232E-3,0.000000E+0,1.017126E+0,3.102496E+0,0.000000E+0,999.033280E-3,0.000000E+0,1.008538E+0,3.076587E+0,0.000000E+0,242.634301E+0,4.008698E-3,3.983659E-3,94.493808E+0,73.694810E+0,75.894562E+0,106.130236E+0,81.875926E+0,3.979637E-3,3.980545E-3,67.333650E+0,4.451849E+0,1.700556E+0,77.235582E+0,75.775161E+0,0.000000E+0,75.330123E+0,77.514493E+0,0.000000E+0,74.787276E+0,1.074157E+0,1.004516E+0,2.058949E+0,60.000000E+0,43.000000E+0,61.500000E+0,10.949316E-3,68.415909E+0,29.841638E+0,0.000000E+0,1.344131E+0,1.347970E+0,1.008160E+0,60.000000E+0,1.000000E+0,1.365499E+0,676.616933E-3,2.035210E+0,60.000000E+0,1.884275E+0,0.000000E+0,72.729423E+0,1.069549E+0,1.071439E+0,1.012757E+0,50.000000E+0,1.000000E+0,85.008206E+0,2.686101E+0,2.509832E+0,1.213243E+0,27.000000E+0,0.000000E+0,1.346799E+0,1.340765E+0,1.008655E+0,60.000000E+0,3.988589E-3,46.998979E+0,9.379381E-3,23.661640E+0,4.569448E+0,29.955478E+0,0.000000E+0,43.883453E-3,0.000000E+0,45.100111E-3,0.000000E+0,14.983182E-3,0.000000E+0,18.816246E-3,0.000000E+0,24.195419E-3,2.021189E+0,2.013619E+0,2.018258E+0,2.023701E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.964442E+0,5.700724E+0,0.000000E+0,83.758664E-3,0.000000E+0,45.043928E-3,9.500000E+0,9.793409E+0,0.000000E+0,15.466341E-3,10.000000E+0,9.661180E+0,0.000000E+0,42.233366E-3,996.860861E-3,3.084360E+0,998.341324E-3,3.074817E+0,996.040170E-3,3.067302E+0,999.033280E-3,3.063488E+0,32.096862E-3,7.953773E+0,1.000000E+0,1.000000E+0,73.819690E+0,73.966479E+0,2.015384E+0,73.075318E+0,73.216519E+0,2.046865E+0,72.803598E+0,73.433404E+0,2.053926E+0,73.096098E+0,73.565860E+0,2.066565E+0
 10/25/2017,17:14:38.118,3.016139E-3,73.783695E+0,3.984125E-3,998.733271E-3,997.472709E-3,0.000000E+0,1.015972E+0,3.120179E+0,0.000000E+0,73.362215E+0,3.972971E-3,996.880708E-3,1.005318E+0,0.000000E+0,1.065836E+0,2.810553E+0,0.000000E+0,80.429910E+0,30.147167E+0,70.994650E+0,3.972906E-3,3.972387E-3,0.000000E+0,1.023623E+0,1.000000E+0,44.000000E+0,98.191274E+0,23.418257E+0,8.378653E-3,12.896699E-3,1.000000E+0,2.658259E+0,1.000000E+0,20.000000E+0,6.440425E-3,42.385563E+0,0.000000E+0,2.553737E+0,0.000000E+0,1.988648E+0,0.000000E+0,1.982298E+0,0.000000E+0,1.988745E+0,10.000000E+0,8.991152E+0,0.000000E+0,-201.515644E-3,0.000000E+0,137.362442E-3,0.000000E+0,138.939667E-3,0.000000E+0,137.863721E-3,0.000000E+0,-197.801043E-3,0.000000E+0,2.211756E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.628683E-3,0.000000E+0,1.005913E+0,3.103285E+0,0.000000E+0,999.162016E-3,0.000000E+0,1.005198E+0,3.076314E+0,0.000000E+0,242.629572E+0,4.011228E-3,3.982816E-3,94.497567E+0,73.693546E+0,75.898448E+0,106.142052E+0,81.876535E+0,3.980740E-3,3.981908E-3,67.335987E+0,4.449916E+0,1.701008E+0,77.198582E+0,75.772352E+0,0.000000E+0,75.331434E+0,77.515524E+0,0.000000E+0,74.785637E+0,1.070292E+0,1.003590E+0,2.068801E+0,60.000000E+0,43.000000E+0,61.500000E+0,10.939848E-3,68.415956E+0,29.913815E+0,0.000000E+0,1.343509E+0,1.345527E+0,987.687441E-3,60.000000E+0,1.000000E+0,1.368786E+0,676.217493E-3,2.041121E+0,60.000000E+0,1.865273E+0,0.000000E+0,72.730312E+0,1.071481E+0,1.073403E+0,1.009898E+0,50.000000E+0,1.000000E+0,85.092298E+0,2.696192E+0,2.511685E+0,1.221212E+0,27.000000E+0,0.000000E+0,1.343653E+0,1.341260E+0,974.275435E-3,60.000000E+0,3.989497E-3,47.000330E+0,9.461029E-3,23.660155E+0,4.536262E+0,29.956779E+0,0.000000E+0,36.727190E-3,0.000000E+0,45.325585E-3,0.000000E+0,17.463400E-3,0.000000E+0,23.100258E-3,0.000000E+0,23.454575E-3,2.020802E+0,2.013587E+0,2.018129E+0,2.023798E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.971463E+0,5.698532E+0,0.000000E+0,83.404075E-3,0.000000E+0,46.107697E-3,9.500000E+0,9.792507E+0,0.000000E+0,18.558561E-3,10.000000E+0,9.776562E+0,0.000000E+0,43.070842E-3,996.699941E-3,3.083314E+0,998.373508E-3,3.075187E+0,997.247069E-3,3.065082E+0,999.065464E-3,3.062925E+0,21.142575E-3,7.986316E+0,1.000000E+0,1.000000E+0,73.819736E+0,73.967883E+0,2.010222E+0,73.077565E+0,73.213476E+0,2.052197E+0,72.797374E+0,73.435697E+0,2.061657E+0,73.094928E+0,73.565626E+0,2.069103E+0
 10/25/2017,17:14:48.118,761.880850E-6,73.786223E+0,3.981531E-3,998.652725E-3,1.007133E+0,0.000000E+0,1.013992E+0,3.118359E+0,0.000000E+0,73.363854E+0,3.981272E-3,997.525078E-3,1.019738E+0,0.000000E+0,1.069557E+0,2.802917E+0,0.000000E+0,80.432722E+0,30.147213E+0,71.048638E+0,3.976343E-3,3.974852E-3,0.000000E+0,1.022906E+0,1.000000E+0,44.000000E+0,98.165795E+0,23.423778E+0,8.404983E-3,12.887814E-3,1.000000E+0,2.660383E+0,1.000000E+0,20.000000E+0,6.444707E-3,42.385517E+0,0.000000E+0,2.545424E+0,0.000000E+0,1.988229E+0,0.000000E+0,1.981847E+0,0.000000E+0,1.988906E+0,10.000000E+0,9.000776E+0,0.000000E+0,-198.200252E-3,0.000000E+0,135.881781E-3,0.000000E+0,138.167148E-3,0.000000E+0,155.908480E-3,0.000000E+0,-197.639929E-3,0.000000E+0,2.220521E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.791900E-3,0.000000E+0,1.011632E+0,3.104186E+0,0.000000E+0,998.276956E-3,0.000000E+0,1.002130E+0,3.077537E+0,0.000000E+0,242.633770E+0,4.013174E-3,3.981583E-3,94.502264E+0,73.694763E+0,75.901117E+0,106.150809E+0,81.876019E+0,3.981843E-3,3.982102E-3,67.334491E+0,4.461515E+0,1.699219E+0,77.217831E+0,75.774037E+0,0.000000E+0,75.328812E+0,77.518802E+0,0.000000E+0,74.788680E+0,1.073998E+0,1.006209E+0,2.066091E+0,60.000000E+0,43.000000E+0,61.500000E+0,10.938745E-3,68.416704E+0,29.918832E+0,0.000000E+0,1.337698E+0,1.354564E+0,989.237683E-3,60.000000E+0,1.000000E+0,1.368004E+0,677.607545E-3,2.030001E+0,60.000000E+0,1.879376E+0,0.000000E+0,72.733682E+0,1.069390E+0,1.070450E+0,980.519565E-3,50.000000E+0,1.000000E+0,85.151721E+0,2.688688E+0,2.501365E+0,1.222266E+0,27.000000E+0,0.000000E+0,1.349466E+0,1.343449E+0,987.800378E-3,60.000000E+0,3.989238E-3,46.998606E+0,9.436969E-3,23.653196E+0,4.545928E+0,29.949579E+0,0.000000E+0,2.751061E-3,0.000000E+0,44.778004E-3,0.000000E+0,23.518996E-3,0.000000E+0,25.193948E-3,0.000000E+0,21.650780E-3,2.020802E+0,2.013555E+0,2.018129E+0,2.023766E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.976569E+0,5.695534E+0,0.000000E+0,83.146191E-3,0.000000E+0,44.689338E-3,9.500000E+0,9.791412E+0,0.000000E+0,23.712260E-3,10.000000E+0,9.777464E+0,0.000000E+0,41.589153E-3,996.603389E-3,3.083507E+0,996.973505E-3,3.073916E+0,1.000047E+0,3.066353E+0,999.821787E-3,3.061348E+0,11.154842E-3,8.028846E+0,1.000000E+0,1.000000E+0,73.823621E+0,73.967883E+0,2.009950E+0,73.076582E+0,73.217829E+0,2.044518E+0,72.802943E+0,73.434855E+0,2.055747E+0,73.096987E+0,73.568060E+0,2.070412E+0
 10/25/2017,17:14:58.118,278.825630E-6,73.788423E+0,3.977381E-3,997.508969E-3,1.005153E+0,0.000000E+0,1.014743E+0,3.116313E+0,0.000000E+0,73.365819E+0,3.980624E-3,997.879481E-3,1.008572E+0,0.000000E+0,1.066411E+0,2.801806E+0,0.000000E+0,80.434034E+0,30.150651E+0,71.023094E+0,3.975046E-3,3.973230E-3,0.000000E+0,1.022157E+0,1.000000E+0,44.000000E+0,98.186338E+0,23.426190E+0,8.426254E-3,12.894299E-3,1.000000E+0,2.653148E+0,1.000000E+0,20.000000E+0,6.524106E-3,42.381048E+0,0.000000E+0,2.553770E+0,0.000000E+0,1.986908E+0,0.000000E+0,1.982040E+0,0.000000E+0,1.988874E+0,10.000000E+0,9.004092E+0,0.000000E+0,-211.429631E-3,0.000000E+0,137.491195E-3,0.000000E+0,137.104936E-3,0.000000E+0,157.261837E-3,0.000000E+0,-187.908647E-3,0.000000E+0,2.222357E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.226384E-3,0.000000E+0,1.005482E+0,3.103381E+0,0.000000E+0,998.212588E-3,0.000000E+0,1.009082E+0,3.077456E+0,0.000000E+0,242.652394E+0,4.009606E-3,3.979832E-3,94.506117E+0,73.697805E+0,75.903833E+0,106.164461E+0,81.879441E+0,3.980935E-3,3.978080E-3,67.332341E+0,4.458293E+0,1.700685E+0,77.215677E+0,75.774787E+0,0.000000E+0,75.332183E+0,77.523393E+0,0.000000E+0,74.789757E+0,1.077464E+0,1.004420E+0,2.065326E+0,60.000000E+0,43.000000E+0,61.600000E+0,10.938226E-3,68.416143E+0,29.913908E+0,0.000000E+0,1.332525E+0,1.348496E+0,1.001240E+0,60.000000E+0,1.000000E+0,1.367669E+0,676.792687E-3,2.043837E+0,60.000000E+0,1.877667E+0,0.000000E+0,72.731716E+0,1.072870E+0,1.072764E+0,992.357150E-3,50.000000E+0,1.000000E+0,85.189289E+0,2.688081E+0,2.508346E+0,1.213674E+0,27.000000E+0,0.000000E+0,1.343589E+0,1.340605E+0,995.928116E-3,60.000000E+0,3.990340E-3,46.996929E+0,9.229379E-3,23.660248E+0,4.549150E+0,29.951391E+0,0.000000E+0,-1.826368E-3,0.000000E+0,51.445602E-3,0.000000E+0,21.264253E-3,0.000000E+0,24.324262E-3,0.000000E+0,18.912878E-3,2.021028E+0,2.013458E+0,2.018322E+0,2.023862E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.979952E+0,5.697920E+0,0.000000E+0,83.855371E-3,0.000000E+0,44.173572E-3,9.500000E+0,9.791379E+0,0.000000E+0,25.322791E-3,10.000000E+0,9.778108E+0,0.000000E+0,43.908318E-3,996.764309E-3,3.083153E+0,998.373508E-3,3.075171E+0,998.614888E-3,3.065130E+0,999.387303E-3,3.063183E+0,30.163752E-3,8.091997E+0,1.000000E+0,1.000000E+0,73.826149E+0,73.966291E+0,2.018596E+0,73.077565E+0,73.218578E+0,2.046226E+0,72.804441E+0,73.436867E+0,2.057456E+0,73.094881E+0,73.569137E+0,2.068576E+0
 10/25/2017,17:15:08.118,761.880850E-6,73.783133E+0,3.982893E-3,998.491632E-3,1.005968E+0,0.000000E+0,1.015860E+0,3.121049E+0,0.000000E+0,73.363386E+0,3.979975E-3,996.735725E-3,963.828568E-3,0.000000E+0,1.067705E+0,2.812035E+0,0.000000E+0,80.432862E+0,30.174897E+0,70.979866E+0,3.978159E-3,3.967978E-3,0.000000E+0,1.022237E+0,1.000000E+0,44.000000E+0,98.012499E+0,23.432129E+0,8.477358E-3,12.888982E-3,1.000000E+0,2.653563E+0,1.000000E+0,20.000000E+0,6.570746E-3,42.383329E+0,0.000000E+0,2.554897E+0,0.000000E+0,1.987778E+0,0.000000E+0,1.982588E+0,0.000000E+0,1.988358E+0,10.000000E+0,9.003963E+0,0.000000E+0,-213.779374E-3,0.000000E+0,138.424655E-3,0.000000E+0,138.907479E-3,0.000000E+0,156.037371E-3,0.000000E+0,-186.136393E-3,0.000000E+0,2.221520E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.290751E-3,0.000000E+0,1.001856E+0,3.103108E+0,0.000000E+0,998.132128E-3,0.000000E+0,1.013316E+0,3.076491E+0,0.000000E+0,242.645205E+0,4.009541E-3,3.981972E-3,94.511191E+0,73.701784E+0,75.904114E+0,106.174488E+0,81.879113E+0,3.981324E-3,3.978470E-3,67.329629E+0,4.459581E+0,1.699122E+0,77.210244E+0,75.772258E+0,0.000000E+0,75.334571E+0,77.527702E+0,0.000000E+0,74.790365E+0,1.078934E+0,1.006927E+0,2.061213E+0,60.000000E+0,43.000000E+0,61.600000E+0,10.941274E-3,68.415863E+0,29.909031E+0,0.000000E+0,1.333803E+0,1.347954E+0,1.004149E+0,60.000000E+0,1.000000E+0,1.371721E+0,676.569001E-3,2.034379E+0,60.000000E+0,1.890158E+0,0.000000E+0,72.733167E+0,1.075201E+0,1.073291E+0,987.085351E-3,50.000000E+0,1.000000E+0,85.366955E+0,2.683116E+0,2.509880E+0,1.221754E+0,27.000000E+0,0.000000E+0,1.346863E+0,1.340158E+0,1.000495E+0,60.000000E+0,3.990276E-3,46.995391E+0,9.411418E-3,23.666465E+0,4.587168E+0,29.949394E+0,0.000000E+0,-923.776491E-6,0.000000E+0,45.035689E-3,0.000000E+0,6.672842E-3,0.000000E+0,25.129527E-3,0.000000E+0,13.726968E-3,2.020931E+0,2.013845E+0,2.018386E+0,2.023991E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.995073E+0,5.698887E+0,0.000000E+0,84.854669E-3,0.000000E+0,42.110505E-3,9.500000E+0,9.791605E+0,0.000000E+0,18.912878E-3,10.000000E+0,9.777496E+0,0.000000E+0,43.070842E-3,997.086149E-3,3.083861E+0,997.778105E-3,3.075284E+0,996.699941E-3,3.064921E+0,999.306843E-3,3.063360E+0,28.875013E-3,8.028846E+0,1.000000E+0,1.000000E+0,73.827834E+0,73.969708E+0,2.013977E+0,73.075927E+0,73.217455E+0,2.045029E+0,72.804768E+0,73.440237E+0,2.061353E+0,73.100357E+0,73.569792E+0,2.066964E+0
 10/25/2017,17:15:18.118,1.889010E-3,73.784772E+0,3.981921E-3,998.314431E-3,997.201256E-3,0.000000E+0,1.016180E+0,3.118069E+0,0.000000E+0,73.367411E+0,3.985163E-3,998.040574E-3,992.301939E-3,0.000000E+0,1.069845E+0,2.813888E+0,0.000000E+0,80.438345E+0,30.193569E+0,70.985854E+0,3.976278E-3,3.971155E-3,0.000000E+0,1.024021E+0,1.000000E+0,44.000000E+0,97.833964E+0,23.466181E+0,8.514193E-3,12.884831E-3,1.000000E+0,2.644267E+0,1.000000E+0,20.000000E+0,6.555567E-3,42.379652E+0,0.000000E+0,2.551160E+0,0.000000E+0,1.986682E+0,0.000000E+0,1.981976E+0,0.000000E+0,1.989164E+0,10.000000E+0,9.004510E+0,0.000000E+0,-215.968177E-3,0.000000E+0,138.070584E-3,0.000000E+0,136.815241E-3,0.000000E+0,159.098536E-3,0.000000E+0,-187.747533E-3,0.000000E+0,2.220134E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.483855E-3,0.000000E+0,1.009907E+0,3.103156E+0,0.000000E+0,998.180404E-3,0.000000E+0,1.008906E+0,3.077070E+0,0.000000E+0,242.657846E+0,4.010450E-3,3.981259E-3,94.513962E+0,73.706324E+0,75.908375E+0,106.184798E+0,81.884129E+0,3.978664E-3,3.980675E-3,67.324393E+0,4.463125E+0,1.695899E+0,77.213194E+0,75.775348E+0,0.000000E+0,75.331574E+0,77.528170E+0,0.000000E+0,74.794766E+0,1.076154E+0,1.004708E+0,2.060049E+0,60.000000E+0,43.000000E+0,61.600000E+0,10.936411E-3,68.418107E+0,29.905594E+0,0.000000E+0,1.342726E+0,1.347570E+0,999.881616E-3,60.000000E+0,1.000000E+0,1.372774E+0,675.290792E-3,2.035034E+0,60.000000E+0,1.892672E+0,0.000000E+0,72.730687E+0,1.070619E+0,1.069923E+0,988.970419E-3,50.000000E+0,1.000000E+0,85.546642E+0,2.685479E+0,2.508682E+0,1.220158E+0,27.000000E+0,0.000000E+0,1.345154E+0,1.341244E+0,1.000271E+0,60.000000E+0,3.990146E-3,46.996137E+0,9.230157E-3,23.669573E+0,4.560427E+0,29.946978E+0,0.000000E+0,-762.599409E-6,0.000000E+0,44.391477E-3,0.000000E+0,22.359414E-3,0.000000E+0,24.066577E-3,0.000000E+0,19.106141E-3,2.020706E+0,2.013780E+0,2.018161E+0,2.023572E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.010659E+0,5.775286E+0,0.000000E+0,84.242196E-3,0.000000E+0,43.851217E-3,9.500000E+0,9.792732E+0,0.000000E+0,25.934793E-3,10.000000E+0,9.778076E+0,0.000000E+0,43.457369E-3,997.552817E-3,3.083250E+0,998.260864E-3,3.074286E+0,996.072354E-3,3.068252E+0,998.132128E-3,3.061863E+0,30.808122E-3,8.024979E+0,1.000000E+0,1.000000E+0,73.829426E+0,73.966900E+0,2.016470E+0,73.077471E+0,73.220356E+0,2.044055E+0,72.802662E+0,73.440846E+0,2.057536E+0,73.095724E+0,73.572741E+0,2.063213E+0
 10/25/2017,17:15:28.118,2.533083E-3,73.789920E+0,3.982893E-3,998.507742E-3,999.085460E-3,0.000000E+0,1.016834E+0,3.119664E+0,0.000000E+0,73.366334E+0,3.981272E-3,997.895591E-3,1.004090E+0,0.000000E+0,1.066475E+0,2.812486E+0,0.000000E+0,80.440267E+0,30.200304E+0,71.008545E+0,3.978354E-3,3.972841E-3,0.000000E+0,1.020660E+0,1.000000E+0,44.000000E+0,97.811871E+0,23.487476E+0,8.536243E-3,12.872833E-3,1.000000E+0,2.658338E+0,1.000000E+0,20.000000E+0,6.571136E-3,42.380769E+0,0.000000E+0,2.554607E+0,0.000000E+0,1.985973E+0,0.000000E+0,1.981073E+0,0.000000E+0,1.988326E+0,10.000000E+0,9.000808E+0,0.000000E+0,-198.650888E-3,0.000000E+0,136.943994E-3,0.000000E+0,139.197173E-3,0.000000E+0,149.850597E-3,0.000000E+0,-197.317701E-3,0.000000E+0,2.218974E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.695348E-3,0.000000E+0,1.008022E+0,3.104105E+0,0.000000E+0,998.566612E-3,0.000000E+0,1.015729E+0,3.077312E+0,0.000000E+0,242.658183E+0,4.008568E-3,3.981518E-3,94.519177E+0,73.703890E+0,75.908235E+0,106.195955E+0,81.884738E+0,3.979767E-3,3.981713E-3,67.324159E+0,4.468603E+0,1.696205E+0,77.223030E+0,75.775910E+0,0.000000E+0,75.334243E+0,77.530699E+0,0.000000E+0,74.792987E+0,1.070036E+0,1.008524E+0,2.061245E+0,60.000000E+0,43.000000E+0,61.600000E+0,10.937513E-3,68.416096E+0,29.898627E+0,0.000000E+0,1.341880E+0,1.350572E+0,983.052696E-3,60.000000E+0,1.000000E+0,1.370923E+0,675.434591E-3,2.041824E+0,60.000000E+0,1.894429E+0,0.000000E+0,72.732746E+0,1.072231E+0,1.070434E+0,1.013924E+0,50.000000E+0,1.000000E+0,85.592562E+0,2.684824E+0,2.510295E+0,1.217762E+0,27.000000E+0,0.000000E+0,1.348252E+0,1.342330E+0,986.698581E-3,60.000000E+0,3.992157E-3,46.994739E+0,9.344166E-3,23.680616E+0,4.543028E+0,29.942055E+0,0.000000E+0,13.195336E-3,0.000000E+0,51.896551E-3,0.000000E+0,21.135410E-3,0.000000E+0,25.258370E-3,0.000000E+0,22.391624E-3,2.020770E+0,2.013362E+0,2.018322E+0,2.023637E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.015396E+0,5.777801E+0,0.000000E+0,83.113956E-3,0.000000E+0,44.657103E-3,9.500000E+0,9.792120E+0,0.000000E+0,23.293522E-3,10.000000E+0,9.777850E+0,0.000000E+0,43.843896E-3,996.603389E-3,3.084070E+0,999.339027E-3,3.074833E+0,997.472357E-3,3.065130E+0,998.647072E-3,3.063504E+0,34.996526E-3,8.166425E+0,1.000000E+0,1.000000E+0,73.827928E+0,73.969708E+0,2.012219E+0,73.081028E+0,73.221901E+0,2.046897E+0,72.802990E+0,73.442437E+0,2.054517E+0,73.099093E+0,73.574660E+0,2.069518E+0
 10/25/2017,17:15:38.118,1.566973E-3,73.790388E+0,3.981531E-3,998.105011E-3,985.959903E-3,0.000000E+0,1.015158E+0,3.121146E+0,0.000000E+0,73.369283E+0,3.981596E-3,998.491633E-3,988.920227E-3,0.000000E+0,1.066795E+0,2.811488E+0,0.000000E+0,80.443078E+0,30.201419E+0,70.884007E+0,3.977057E-3,3.968626E-3,0.000000E+0,1.024037E+0,1.000000E+0,44.000000E+0,97.954068E+0,23.500420E+0,8.569771E-3,12.909540E-3,1.000000E+0,2.656534E+0,1.000000E+0,20.000000E+0,6.590077E-3,42.378255E+0,0.000000E+0,2.559602E+0,0.000000E+0,1.987391E+0,0.000000E+0,1.982266E+0,0.000000E+0,1.990099E+0,10.000000E+0,8.993019E+0,0.000000E+0,-203.092869E-3,0.000000E+0,136.332417E-3,0.000000E+0,138.199337E-3,0.000000E+0,138.411508E-3,0.000000E+0,-198.606613E-3,0.000000E+0,2.220392E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.582704E-3,0.000000E+0,1.006632E+0,3.103268E+0,0.000000E+0,998.212588E-3,0.000000E+0,1.006365E+0,3.076298E+0,0.000000E+0,242.654806E+0,4.012525E-3,3.981778E-3,94.523781E+0,73.702860E+0,75.908000E+0,106.205512E+0,81.886660E+0,3.978015E-3,3.983659E-3,67.328647E+0,4.573314E+0,1.695721E+0,77.248508E+0,75.771837E+0,0.000000E+0,75.335086E+0,77.532854E+0,0.000000E+0,74.795281E+0,1.071410E+0,1.004835E+0,2.065278E+0,60.000000E+0,43.000000E+0,61.600000E+0,10.945166E-3,68.416564E+0,29.894912E+0,0.000000E+0,1.345329E+0,1.352568E+0,982.045837E-3,60.000000E+0,1.000000E+0,1.372710E+0,680.387647E-3,2.035577E+0,60.000000E+0,1.881310E+0,0.000000E+0,72.731201E+0,1.072152E+0,1.071312E+0,1.002949E+0,50.000000E+0,1.000000E+0,85.380369E+0,2.689502E+0,2.512451E+0,1.214808E+0,27.000000E+0,0.000000E+0,1.349178E+0,1.345078E+0,994.347279E-3,60.000000E+0,3.987292E-3,46.993202E+0,9.384115E-3,23.704463E+0,4.522086E+0,29.941869E+0,0.000000E+0,36.501542E-3,0.000000E+0,44.230424E-3,0.000000E+0,17.785506E-3,0.000000E+0,19.814775E-3,0.000000E+0,23.422364E-3,2.020931E+0,2.013587E+0,2.018290E+0,2.023701E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.998701E+0,5.778059E+0,0.000000E+0,84.274431E-3,0.000000E+0,44.334749E-3,9.500000E+0,9.791669E+0,0.000000E+0,18.172033E-3,10.000000E+0,9.776433E+0,0.000000E+0,42.458840E-3,997.182701E-3,3.083926E+0,997.456265E-3,3.073626E+0,996.925229E-3,3.065629E+0,998.260864E-3,3.061493E+0,27.264088E-3,8.499581E+0,1.000000E+0,1.000000E+0,73.827506E+0,73.969287E+0,2.013594E+0,73.079577E+0,73.224007E+0,2.047711E+0,72.804160E+0,73.441922E+0,2.056306E+0,73.098485E+0,73.575502E+0,2.065512E+0
 10/25/2017,17:15:48.118,278.825630E-6,73.791137E+0,3.982050E-3,998.668834E-3,984.267313E-3,0.000000E+0,1.015317E+0,3.122080E+0,0.000000E+0,73.369142E+0,3.979586E-3,998.314431E-3,1.024013E+0,0.000000E+0,1.067242E+0,2.810956E+0,0.000000E+0,80.442938E+0,30.194870E+0,70.881902E+0,3.974852E-3,3.968107E-3,0.000000E+0,1.023033E+0,1.000000E+0,44.000000E+0,98.075913E+0,23.495270E+0,8.597398E-3,12.886063E-3,1.000000E+0,2.656054E+0,1.000000E+0,20.000000E+0,6.576195E-3,42.378069E+0,0.000000E+0,2.564145E+0,0.000000E+0,1.988487E+0,0.000000E+0,1.981879E+0,0.000000E+0,1.989938E+0,10.000000E+0,8.989188E+0,0.000000E+0,-206.311696E-3,0.000000E+0,137.265877E-3,0.000000E+0,136.203664E-3,0.000000E+0,146.080531E-3,0.000000E+0,-198.381053E-3,0.000000E+0,2.223807E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,997.826381E-3,0.000000E+0,1.008453E+0,3.104636E+0,0.000000E+0,998.840176E-3,0.000000E+0,1.002450E+0,3.074705E+0,0.000000E+0,242.657749E+0,4.013434E-3,3.982297E-3,94.527351E+0,73.704077E+0,75.911653E+0,106.215445E+0,81.885207E+0,3.981648E-3,3.978340E-3,67.329161E+0,4.452171E+0,1.696318E+0,77.196849E+0,75.770807E+0,0.000000E+0,75.334103E+0,77.539224E+0,0.000000E+0,74.796264E+0,1.073231E+0,1.002568E+0,2.060942E+0,60.000000E+0,43.000000E+0,61.600000E+0,10.953402E-3,68.415863E+0,29.891521E+0,0.000000E+0,1.338943E+0,1.350461E+0,1.004932E+0,60.000000E+0,1.000000E+0,1.365786E+0,677.591567E-3,2.042048E+0,60.000000E+0,1.878441E+0,0.000000E+0,72.730312E+0,1.072551E+0,1.076436E+0,1.005057E+0,50.000000E+0,1.000000E+0,85.241256E+0,2.676506E+0,2.503698E+0,1.226961E+0,27.000000E+0,0.000000E+0,1.346495E+0,1.344008E+0,1.015984E+0,60.000000E+0,3.986708E-3,46.992922E+0,9.264528E-3,23.723114E+0,4.561071E+0,29.938386E+0,0.000000E+0,35.824599E-3,0.000000E+0,45.808744E-3,0.000000E+0,16.400449E-3,0.000000E+0,24.453104E-3,0.000000E+0,23.969945E-3,2.020673E+0,2.013780E+0,2.018451E+0,2.023830E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.987742E+0,5.777156E+0,0.000000E+0,87.078913E-3,0.000000E+0,44.270278E-3,9.500000E+0,9.792378E+0,0.000000E+0,19.041720E-3,10.000000E+0,9.775982E+0,0.000000E+0,44.037160E-3,997.230977E-3,3.083861E+0,997.230977E-3,3.074640E+0,997.214885E-3,3.067415E+0,998.647072E-3,3.062153E+0,22.109129E-3,8.248586E+0,1.000000E+0,1.000000E+0,73.829753E+0,73.975653E+0,2.010238E+0,73.079530E+0,73.224615E+0,2.043544E+0,72.803458E+0,73.444075E+0,2.057057E+0,73.097830E+0,73.576813E+0,2.063963E+0
