date,time,ahu_dp,ahu1_cc_out_rtd,ahu1_f_cc,ahu1_f_ra,ahu1_fan_power,ahu1_on,ahu1_p_down,ahu1_t_ra,ahu1_vfd,ahu2_cc_out_rtd,ahu2_f_cc,ahu2_f_ra,ahu2_fan_power,ahu2_on,ahu2_p_down,ahu2_t_ra,ahu2_vfd,ch1_c_out_rtd,ch1_e_in_rtd,ch1_e_out_rtd,ch1_f_c,ch1_f_e,ch1_on,ch1_power,ch1_t_reset,ch1_t_sp,ch2_c_out_rtd,ch2_e_out_rtd,ch2_f_c,ch2_f_e,ch2_on,ch2_power,ch2_t_reset,ch2_t_sp,cl_f,cw_in_rtd,d15_pos_c,d15_pos_fb,d16_pos_c,d16_pos_fb,d17_pos_c,d17_pos_fb,d18_pos_c,d18_pos_fb,d2_pos_c,d2_pos_fb,d3_pos_c,d3_pos_fb,d4_pos_c,d4_pos_fb,d5_pos_c,d5_pos_fb,d6_pos_c,d6_pos_fb,d7_pos_c,d7_pos_fb,d8_pos_c,d8_pos_fb,dx_ds_c,dx_m_cs,dx_m_din,dx_m_sclk,dx_m_spi,dx_sp_cs,dx_sp_din,dx_sp_sclk,dx_sp_spi,dx_z_cs,dx_z_din,dx_z_sclk,dx_z_spi,exf1_f,exf1_on,exf1_power,exf1_t_in,exf1_vfd,exf2_f,exf2_on,exf2_power,exf2_t_in,exf2_vfd,hw_rtd,hx1_f_hw,hx1_f_pg,hx1_hw_rtd,hx1_pg_rtd,hx2_cw_rtd,hx2_hw_rtd,hx3_cw_rtd,hx3_f_cw,hx3_f_pg,hx3_pg_rtd,indoor_p,indoor_rh,indoor_rtd,oau_cc_rtd,oau_heat_c,oau_hs_rtd,oau_in_rtd,oau_on,oau_out_rtd,oau_p_down,oau_power,oau_rh,oau_vfd,outdoor_rh,outdoor_rtd,pl_f,pl_in_rtd,pl_out_rtd,pump1_on,pump1_p_down,pump1_p_up,pump1_power,pump1_vfd,pump2_on,pump2_p_down,pump2_p_up,pump2_power,pump2_vfd,pump3_dp,pump3_on,pump3_out_rtd,pump3_p_down,pump3_p_up,pump3_power,pump3_vfd,pump4_on,pump4_out_rtd,pump4_p_down,pump4_p_up,pump4_power,pump4_vfd,pump5_on,pump5_p_down,pump5_p_up,pump5_power,pump5_vfd,sl_f,sl_out_rtd,ts_f,ts_in_rtd,ts_meter,ts_out_rtd,v1_pos_c,v1_pos_fb,v10_pos_c,v10_pos_fb,v11_pos_c,v11_pos_fb,v12_pos_c,v12_pos_fb,v13_pos_c,v13_pos_fb,v14_pos_fb,v15_pos_fb,v16_pos_fb,v17_pos_fb,v18_pos_c,v18_pos_fb,v19_pos_c,v19_pos_fb,v20_pos_c,v20_pos_fb,v3_pos_c,v3_pos_fb,v4_pos_c,v4_pos_fb,v5_pos_c,v5_pos_fb,v6_pos_c,v6_pos_fb,v7_pos_c,v7_pos_fb,v8_pos_c,v8_pos_fb,v9_pos_c,v9_pos_fb,vav1_f,vav1_t_out,vav2_f,vav2_t_out,vav3_f,vav3_t_out,vav4_f,vav4_t_out,vch1_pos_fb,vch2_pos_fb,vsh_in,vsh_out,zs1_heat_rtd,zs1_out_rtd,zs1_rh,zs2_heat_rtd,zs2_out_rtd,zs2_rh,zs3_heat_rtd,zs3_out_rtd,zs3_rh,zs4_heat_rtd,zs4_out_rtd,zs4_rh
 10/25/2017,17:15:58.118,1.405954E-3,73.788329E+0,3.985163E-3,998.056683E-3,991.420902E-3,0.000000E+0,1.015461E+0,3.123514E+0,0.000000E+0,73.370266E+0,3.979910E-3,998.491633E-3,1.007009E+0,0.000000E+0,1.067018E+0,2.791367E+0,0.000000E+0,80.447062E+0,30.195195E+0,70.984825E+0,3.978029E-3,3.973684E-3,0.000000E+0,1.022173E+0,1.000000E+0,44.000000E+0,98.039340E+0,23.498518E+0,8.611860E-3,12.887620E-3,1.000000E+0,2.646104E+0,1.000000E+0,20.000000E+0,6.617582E-3,42.376533E+0,0.000000E+0,2.558668E+0,0.000000E+0,1.988552E+0,0.000000E+0,1.982298E+0,0.000000E+0,1.989132E+0,10.000000E+0,8.993630E+0,0.000000E+0,-215.775047E-3,0.000000E+0,138.778725E-3,0.000000E+0,138.392466E-3,0.000000E+0,150.140602E-3,0.000000E+0,-213.461319E-3,0.000000E+0,2.225225E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.290751E-3,0.000000E+0,1.005514E+0,3.103140E+0,0.000000E+0,999.097648E-3,0.000000E+0,1.008426E+0,3.075558E+0,0.000000E+0,242.675552E+0,4.009866E-3,3.980805E-3,94.531251E+0,73.702018E+0,75.913573E+0,106.228156E+0,81.891253E+0,3.979053E-3,3.984437E-3,67.334912E+0,4.458615E+0,1.699058E+0,77.181815E+0,75.772633E+0,0.000000E+0,75.337380E+0,77.538802E+0,0.000000E+0,74.798933E+0,1.071905E+0,1.001658E+0,2.059013E+0,60.000000E+0,45.000000E+0,61.800000E+0,10.967150E-3,68.416751E+0,29.885669E+0,0.000000E+0,1.348553E+0,1.357247E+0,1.008576E+0,60.000000E+0,1.000000E+0,1.374465E+0,679.652678E-3,2.042192E+0,60.000000E+0,1.890545E+0,0.000000E+0,72.731856E+0,1.074355E+0,1.072174E+0,1.004243E+0,50.000000E+0,1.000000E+0,85.233705E+0,2.695027E+0,2.512132E+0,1.234945E+0,27.000000E+0,0.000000E+0,1.348029E+0,1.341452E+0,1.011721E+0,60.000000E+0,3.989043E-3,46.992037E+0,9.447021E-3,23.734109E+0,4.601989E+0,29.939779E+0,0.000000E+0,48.879943E-3,0.000000E+0,45.100111E-3,0.000000E+0,14.693287E-3,0.000000E+0,19.170563E-3,0.000000E+0,21.264253E-3,2.021060E+0,2.013619E+0,2.018322E+0,2.024056E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.987515E+0,5.776672E+0,0.000000E+0,83.371839E-3,0.000000E+0,43.432157E-3,9.500000E+0,9.793344E+0,0.000000E+0,15.498552E-3,10.000000E+0,9.776659E+0,0.000000E+0,41.556943E-3,996.651665E-3,3.084247E+0,998.421784E-3,3.073820E+0,998.486152E-3,3.068026E+0,999.693051E-3,3.063150E+0,29.197198E-3,8.340413E+0,1.000000E+0,1.000000E+0,73.830830E+0,73.976823E+0,2.010525E+0,73.081730E+0,73.225083E+0,2.043049E+0,72.807951E+0,73.444543E+0,2.054326E+0,73.103633E+0,73.577328E+0,2.065352E+0
 10/25/2017,17:16:08.118,3.016139E-3,73.791652E+0,3.982439E-3,998.040574E-3,1.005089E+0,0.000000E+0,1.013928E+0,3.121548E+0,0.000000E+0,73.372185E+0,3.979262E-3,997.444532E-3,999.655566E-3,0.000000E+0,1.067609E+0,2.802531E+0,0.000000E+0,80.446687E+0,30.189807E+0,71.072218E+0,3.973425E-3,3.969275E-3,0.000000E+0,1.025805E+0,1.000000E+0,44.000000E+0,97.860006E+0,23.494389E+0,8.637022E-3,12.892224E-3,1.000000E+0,2.646263E+0,1.000000E+0,20.000000E+0,6.639637E-3,42.373880E+0,0.000000E+0,2.562244E+0,0.000000E+0,1.986779E+0,0.000000E+0,1.982040E+0,0.000000E+0,1.988777E+0,10.000000E+0,8.978340E+0,0.000000E+0,-220.377970E-3,0.000000E+0,137.394630E-3,0.000000E+0,138.231525E-3,0.000000E+0,157.809625E-3,0.000000E+0,-207.693439E-3,0.000000E+0,2.221616E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.322935E-3,0.000000E+0,993.550154E-3,3.103751E+0,0.000000E+0,998.067760E-3,0.000000E+0,1.001970E+0,3.075960E+0,0.000000E+0,242.666868E+0,4.013498E-3,3.981908E-3,94.532754E+0,73.702205E+0,75.913011E+0,106.237147E+0,81.890597E+0,3.979572E-3,3.979702E-3,67.337343E+0,4.463125E+0,1.702345E+0,77.200315E+0,75.773288E+0,0.000000E+0,75.338129E+0,77.541706E+0,0.000000E+0,74.800899E+0,1.078918E+0,989.699324E-3,2.060512E+0,60.000000E+0,45.000000E+0,61.800000E+0,10.976813E-3,68.416424E+0,29.881489E+0,0.000000E+0,1.347069E+0,1.355155E+0,1.003893E+0,60.000000E+0,1.000000E+0,1.377496E+0,674.412024E-3,2.046330E+0,60.000000E+0,1.876813E+0,0.000000E+0,72.731061E+0,1.071529E+0,1.074010E+0,1.008236E+0,50.000000E+0,1.000000E+0,85.288862E+0,2.682461E+0,2.511030E+0,1.221499E+0,27.000000E+0,0.000000E+0,1.349705E+0,1.345446E+0,1.009230E+0,60.000000E+0,3.990730E-3,46.991665E+0,9.420756E-3,23.738007E+0,4.707667E+0,29.935506E+0,0.000000E+0,54.263257E-3,0.000000E+0,44.713583E-3,0.000000E+0,18.075402E-3,0.000000E+0,15.627394E-3,0.000000E+0,18.139823E-3,2.021028E+0,2.013426E+0,2.018290E+0,2.023669E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.992501E+0,5.777027E+0,0.000000E+0,83.146191E-3,0.000000E+0,50.459478E-3,9.500000E+0,9.792120E+0,0.000000E+0,15.273078E-3,10.000000E+0,9.778173E+0,0.000000E+0,42.748735E-3,996.925229E-3,3.083588E+0,998.341324E-3,3.073498E+0,998.180404E-3,3.068606E+0,997.955116E-3,3.061783E+0,31.130307E-3,8.199290E+0,1.000000E+0,1.000000E+0,73.833685E+0,73.979491E+0,2.011756E+0,73.078688E+0,73.225926E+0,2.043895E+0,72.805938E+0,73.447866E+0,2.056706E+0,73.102182E+0,73.579059E+0,2.063197E+0
 10/25/2017,17:16:18.118,1.244936E-3,73.793712E+0,3.984644E-3,998.330540E-3,1.004163E+0,0.000000E+0,1.016659E+0,3.123578E+0,0.000000E+0,73.370874E+0,3.977511E-3,996.687397E-3,1.026980E+0,0.000000E+0,1.067034E+0,2.816433E+0,0.000000E+0,80.450108E+0,30.177962E+0,71.070206E+0,3.974398E-3,3.970182E-3,0.000000E+0,1.025024E+0,1.000000E+0,44.000000E+0,97.736426E+0,23.482187E+0,8.661796E-3,12.888787E-3,1.000000E+0,2.651215E+0,1.000000E+0,20.000000E+0,6.605192E-3,42.378488E+0,0.000000E+0,2.560536E+0,0.000000E+0,1.989680E+0,0.000000E+0,1.981782E+0,0.000000E+0,1.989068E+0,10.000000E+0,8.984070E+0,0.000000E+0,-230.420710E-3,0.000000E+0,136.493358E-3,0.000000E+0,138.263713E-3,0.000000E+0,174.629918E-3,0.000000E+0,-194.385427E-3,0.000000E+0,2.220359E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,997.842473E-3,0.000000E+0,695.221061E-3,3.102802E+0,0.000000E+0,998.872360E-3,0.000000E+0,1.006381E+0,3.077231E+0,0.000000E+0,242.649161E+0,4.014342E-3,3.982426E-3,94.539801E+0,73.700473E+0,75.916476E+0,106.250188E+0,81.892331E+0,3.978145E-3,3.979702E-3,67.337858E+0,4.456037E+0,1.697929E+0,77.234411E+0,75.774178E+0,0.000000E+0,75.340470E+0,77.541893E+0,0.000000E+0,74.797762E+0,1.073343E+0,1.000461E+0,2.063142E+0,60.000000E+0,45.000000E+0,61.800000E+0,10.962676E-3,68.418388E+0,29.879631E+0,0.000000E+0,1.340970E+0,1.352920E+0,1.000249E+0,60.000000E+0,1.000000E+0,1.370142E+0,672.526667E-3,2.015862E+0,60.000000E+0,1.890674E+0,0.000000E+0,72.733073E+0,1.074019E+0,1.076308E+0,1.004594E+0,50.000000E+0,1.000000E+0,85.335014E+0,2.692408E+0,2.517627E+0,1.229484E+0,27.000000E+0,0.000000E+0,1.345042E+0,1.334166E+0,1.007617E+0,60.000000E+0,3.989432E-3,46.987425E+0,9.424128E-3,23.740048E+0,4.705090E+0,29.937968E+0,0.000000E+0,10.648738E-3,0.000000E+0,43.650633E-3,0.000000E+0,20.394566E-3,0.000000E+0,17.302347E-3,0.000000E+0,15.240867E-3,2.020802E+0,2.013974E+0,2.018290E+0,2.023830E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.996829E+0,5.776157E+0,0.000000E+0,82.791602E-3,0.000000E+0,44.012395E-3,9.500000E+0,9.793570E+0,0.000000E+0,19.685932E-3,10.000000E+0,9.776626E+0,0.000000E+0,42.072312E-3,996.458562E-3,3.084022E+0,998.727532E-3,3.074415E+0,996.007986E-3,3.069426E+0,997.263161E-3,3.064245E+0,30.163752E-3,8.154504E+0,1.000000E+0,1.000000E+0,73.833357E+0,73.981925E+0,2.011820E+0,73.082292E+0,73.224428E+0,2.041197E+0,72.807296E+0,73.445339E+0,2.057792E+0,73.099187E+0,73.582149E+0,2.069806E+0
 10/25/2017,17:16:28.118,761.880850E-6,73.794227E+0,3.979780E-3,998.201666E-3,1.007868E+0,0.000000E+0,1.013784E+0,3.123127E+0,0.000000E+0,73.370968E+0,3.978873E-3,996.961255E-3,1.013470E+0,0.000000E+0,1.066842E+0,2.821572E+0,0.000000E+0,80.449827E+0,30.185162E+0,71.040545E+0,3.978094E-3,3.973166E-3,0.000000E+0,1.024292E+0,1.000000E+0,44.000000E+0,97.734499E+0,23.470496E+0,8.670486E-3,12.901239E-3,1.000000E+0,2.645098E+0,1.000000E+0,20.000000E+0,6.632437E-3,42.376766E+0,0.000000E+0,2.562373E+0,0.000000E+0,1.986231E+0,0.000000E+0,1.982330E+0,0.000000E+0,1.988584E+0,10.000000E+0,8.990443E+0,0.000000E+0,-220.120463E-3,0.000000E+0,137.813077E-3,0.000000E+0,138.006207E-3,0.000000E+0,168.024247E-3,0.000000E+0,-179.466276E-3,0.000000E+0,2.215655E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.437876E-3,0.000000E+0,1.010769E+0,3.103848E+0,0.000000E+0,998.341324E-3,0.000000E+0,1.000788E+0,3.076121E+0,0.000000E+0,242.638836E+0,4.011747E-3,3.974837E-3,94.542761E+0,73.701924E+0,75.919379E+0,106.257014E+0,81.895003E+0,3.980545E-3,3.978470E-3,67.337717E+0,4.458615E+0,1.698526E+0,77.244340E+0,75.780780E+0,0.000000E+0,75.340423E+0,77.553181E+0,0.000000E+0,74.800992E+0,1.071650E+0,1.004867E+0,2.063493E+0,60.000000E+0,45.000000E+0,61.800000E+0,10.965464E-3,68.415395E+0,29.874801E+0,0.000000E+0,1.343796E+0,1.357566E+0,1.006578E+0,60.000000E+0,1.000000E+0,1.370939E+0,677.815253E-3,2.051107E+0,60.000000E+0,1.888530E+0,0.000000E+0,72.731763E+0,1.071274E+0,1.072078E+0,1.013476E+0,50.000000E+0,1.000000E+0,85.315924E+0,2.688129E+0,2.515918E+0,1.231017E+0,27.000000E+0,0.000000E+0,1.352931E+0,1.344088E+0,1.009405E+0,60.000000E+0,3.991249E-3,46.986913E+0,9.344945E-3,23.732625E+0,4.618099E+0,29.932440E+0,0.000000E+0,8.553436E-3,0.000000E+0,41.943470E-3,0.000000E+0,25.612686E-3,0.000000E+0,20.845515E-3,0.000000E+0,16.142764E-3,2.021060E+0,2.013813E+0,2.018354E+0,2.023572E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.995796E+0,5.777962E+0,0.000000E+0,88.110446E-3,0.000000E+0,48.686530E-3,9.500000E+0,9.791508E+0,0.000000E+0,25.902582E-3,10.000000E+0,9.777850E+0,0.000000E+0,42.362208E-3,996.909137E-3,3.084280E+0,996.893045E-3,3.073369E+0,996.217182E-3,3.066160E+0,999.210292E-3,3.063617E+0,30.808122E-3,8.109396E+0,1.000000E+0,1.000000E+0,73.833638E+0,73.981223E+0,2.004756E+0,73.086223E+0,73.228547E+0,2.046992E+0,72.808232E+0,73.448334E+0,2.057041E+0,73.102463E+0,73.582429E+0,2.063500E+0
 10/25/2017,17:16:38.118,439.844037E-6,73.793946E+0,3.981791E-3,998.604397E-3,1.008443E+0,0.000000E+0,1.016771E+0,3.120211E+0,0.000000E+0,73.375601E+0,3.980753E-3,997.251221E-3,996.002680E-3,0.000000E+0,1.071218E+0,2.842386E+0,0.000000E+0,80.453154E+0,30.170716E+0,71.075820E+0,3.973295E-3,3.972647E-3,0.000000E+0,1.024546E+0,1.000000E+0,44.000000E+0,97.771399E+0,23.463166E+0,8.688126E-3,12.913042E-3,1.000000E+0,2.649570E+0,1.000000E+0,20.000000E+0,6.603570E-3,42.376533E+0,0.000000E+0,2.568302E+0,0.000000E+0,1.986876E+0,0.000000E+0,1.982556E+0,0.000000E+0,1.988777E+0,10.000000E+0,9.002515E+0,0.000000E+0,-217.545402E-3,0.000000E+0,138.070584E-3,0.000000E+0,138.714349E-3,0.000000E+0,153.588440E-3,0.000000E+0,-187.489751E-3,0.000000E+0,2.215107E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.596499E-3,0.000000E+0,1.006153E+0,3.104218E+0,0.000000E+0,998.180404E-3,0.000000E+0,1.010600E+0,3.077714E+0,0.000000E+0,242.615677E+0,4.009866E-3,3.983529E-3,94.548210E+0,73.704452E+0,75.921439E+0,106.270478E+0,81.897113E+0,3.981843E-3,3.982037E-3,67.336081E+0,4.469247E+0,1.698687E+0,77.204296E+0,75.779656E+0,0.000000E+0,75.341219E+0,77.563392E+0,0.000000E+0,74.801507E+0,1.081585E+0,1.007151E+0,2.062967E+0,60.000000E+0,45.000000E+0,61.800000E+0,10.961638E-3,68.418762E+0,29.872339E+0,0.000000E+0,1.341896E+0,1.351403E+0,997.388442E-3,60.000000E+0,1.000000E+0,1.370796E+0,673.996607E-3,2.047224E+0,60.000000E+0,1.877023E+0,0.000000E+0,72.732605E+0,1.074594E+0,1.070785E+0,974.656685E-3,50.000000E+0,1.000000E+0,85.262362E+0,2.692775E+0,2.515646E+0,1.202911E+0,27.000000E+0,0.000000E+0,1.349099E+0,1.343625E+0,997.716538E-3,60.000000E+0,3.988978E-3,46.986959E+0,9.463299E-3,23.725758E+0,4.520153E+0,29.928678E+0,0.000000E+0,-1.149424E-3,0.000000E+0,44.745794E-3,0.000000E+0,22.230571E-3,0.000000E+0,25.193948E-3,0.000000E+0,18.590771E-3,2.020867E+0,2.013490E+0,2.018129E+0,2.023959E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.991859E+0,5.777575E+0,0.000000E+0,83.694194E-3,0.000000E+0,42.884155E-3,9.500000E+0,9.792636E+0,0.000000E+0,22.874784E-3,10.000000E+0,9.776562E+0,0.000000E+0,44.391477E-3,997.053965E-3,3.083572E+0,997.440173E-3,3.073739E+0,999.741327E-3,3.069298E+0,999.467763E-3,3.062249E+0,28.552828E-3,8.220233E+0,1.000000E+0,1.000000E+0,73.836306E+0,73.981036E+0,2.012251E+0,73.086738E+0,73.230325E+0,2.046609E+0,72.807764E+0,73.447679E+0,2.058111E+0,73.103305E+0,73.583412E+0,2.067459E+0
 10/25/2017,17:16:48.118,-365.247996E-6,73.794320E+0,3.980753E-3,998.523851E-3,1.012802E+0,0.000000E+0,1.017489E+0,3.119470E+0,0.000000E+0,73.374244E+0,3.980494E-3,996.961254E-3,993.578056E-3,0.000000E+0,1.069989E+0,2.840034E+0,0.000000E+0,80.452826E+0,30.177730E+0,71.118394E+0,3.973166E-3,3.964151E-3,0.000000E+0,1.024769E+0,1.000000E+0,44.000000E+0,97.805760E+0,23.460661E+0,8.682483E-3,12.914987E-3,1.000000E+0,2.647717E+0,1.000000E+0,20.000000E+0,6.595851E-3,42.374392E+0,0.000000E+0,2.566498E+0,0.000000E+0,1.988004E+0,0.000000E+0,1.982040E+0,0.000000E+0,1.988842E+0,10.000000E+0,8.991506E+0,0.000000E+0,-202.255974E-3,0.000000E+0,136.074911E-3,0.000000E+0,138.134960E-3,0.000000E+0,141.569341E-3,0.000000E+0,-196.415463E-3,0.000000E+0,2.217749E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.341324E-3,0.000000E+0,1.010865E+0,3.102271E+0,0.000000E+0,998.486152E-3,0.000000E+0,1.004799E+0,3.078567E+0,0.000000E+0,242.581663E+0,4.013434E-3,3.981908E-3,94.550465E+0,73.703562E+0,75.922048E+0,106.281211E+0,81.897066E+0,3.978599E-3,3.982297E-3,67.334164E+0,4.450882E+0,1.701250E+0,77.198769E+0,75.776285E+0,0.000000E+0,75.341688E+0,77.571495E+0,0.000000E+0,74.801976E+0,1.078662E+0,1.009466E+0,2.058423E+0,60.000000E+0,45.000000E+0,61.800000E+0,10.961314E-3,68.415161E+0,29.868252E+0,0.000000E+0,1.349160E+0,1.347794E+0,994.463758E-3,60.000000E+0,1.000000E+0,1.370764E+0,674.220293E-3,2.056507E+0,60.000000E+0,1.879891E+0,0.000000E+0,72.731623E+0,1.071673E+0,1.077011E+0,1.006527E+0,50.000000E+0,1.000000E+0,85.234362E+0,2.692025E+0,2.514656E+0,1.231895E+0,27.000000E+0,0.000000E+0,1.342918E+0,1.340781E+0,1.004439E+0,60.000000E+0,3.990859E-3,46.987053E+0,9.364335E-3,23.711515E+0,4.602956E+0,29.926728E+0,0.000000E+0,35.760128E-3,0.000000E+0,43.360737E-3,0.000000E+0,18.204244E-3,0.000000E+0,22.230571E-3,0.000000E+0,22.906994E-3,2.020867E+0,2.013458E+0,2.018322E+0,2.023830E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.989963E+0,5.775544E+0,0.000000E+0,81.566656E-3,0.000000E+0,43.947924E-3,9.500000E+0,9.792507E+0,0.000000E+0,17.173504E-3,10.000000E+0,9.765385E+0,0.000000E+0,44.455898E-3,996.104538E-3,3.083572E+0,997.279253E-3,3.074914E+0,995.879250E-3,3.067270E+0,999.918339E-3,3.062137E+0,36.285266E-3,8.015958E+0,1.000000E+0,1.000000E+0,73.836025E+0,73.980428E+0,2.013578E+0,73.088750E+0,73.231495E+0,2.046625E+0,72.807576E+0,73.447258E+0,2.057999E+0,73.102369E+0,73.585706E+0,2.059446E+0
 10/25/2017,17:16:58.118,1.405954E-3,73.795210E+0,3.983218E-3,998.024464E-3,986.710392E-3,0.000000E+0,1.015685E+0,3.118939E+0,0.000000E+0,73.374478E+0,3.979716E-3,996.945145E-3,991.823395E-3,0.000000E+0,1.068216E+0,2.826759E+0,0.000000E+0,80.456575E+0,30.177266E+0,71.128453E+0,3.971220E-3,3.964086E-3,0.000000E+0,1.022125E+0,1.000000E+0,44.000000E+0,97.797957E+0,23.453933E+0,8.669967E-3,12.910967E-3,1.000000E+0,2.653850E+0,1.000000E+0,20.000000E+0,6.623095E-3,42.377185E+0,0.000000E+0,2.571492E+0,0.000000E+0,1.987552E+0,0.000000E+0,1.981750E+0,0.000000E+0,1.988874E+0,10.000000E+0,8.990669E+0,0.000000E+0,-213.328738E-3,0.000000E+0,140.323762E-3,0.000000E+0,137.104936E-3,0.000000E+0,148.690577E-3,0.000000E+0,-213.364650E-3,0.000000E+0,2.217331E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,997.906841E-3,0.000000E+0,1.012159E+0,3.101707E+0,0.000000E+0,997.939024E-3,0.000000E+0,1.013971E+0,3.076555E+0,0.000000E+0,242.563763E+0,4.005325E-3,3.982426E-3,94.557089E+0,73.703141E+0,75.923499E+0,106.289215E+0,81.900019E+0,3.979248E-3,3.977821E-3,67.331032E+0,4.453782E+0,1.699009E+0,77.130578E+0,75.776940E+0,0.000000E+0,75.342671E+0,77.577163E+0,0.000000E+0,74.805768E+0,1.077736E+0,1.005155E+0,2.057291E+0,60.000000E+0,44.000000E+0,62.000000E+0,10.954569E-3,68.417359E+0,29.863375E+0,0.000000E+0,1.340523E+0,1.355251E+0,1.005076E+0,60.000000E+0,1.000000E+0,1.365563E+0,677.080284E-3,2.044348E+0,60.000000E+0,1.891899E+0,0.000000E+0,72.731623E+0,1.074466E+0,1.077027E+0,1.015761E+0,50.000000E+0,1.000000E+0,85.240740E+0,2.687778E+0,2.512196E+0,1.230218E+0,27.000000E+0,0.000000E+0,1.349913E+0,1.345941E+0,1.012104E+0,60.000000E+0,3.991573E-3,46.987099E+0,9.292804E-3,23.707154E+0,4.593612E+0,29.925381E+0,0.000000E+0,48.202999E-3,0.000000E+0,45.679902E-3,0.000000E+0,14.338970E-3,0.000000E+0,18.848456E-3,0.000000E+0,22.230571E-3,2.021028E+0,2.013523E+0,2.018129E+0,2.023701E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.990885E+0,5.777091E+0,0.000000E+0,82.050187E-3,0.000000E+0,46.333345E-3,9.500000E+0,9.792410E+0,0.000000E+0,15.208656E-3,10.000000E+0,9.738971E+0,0.000000E+0,43.006420E-3,997.102241E-3,3.084843E+0,997.230977E-3,3.075799E+0,998.759716E-3,3.066996E+0,998.035576E-3,3.063472E+0,33.063417E-3,7.979872E+0,1.000000E+0,1.000000E+0,73.835557E+0,73.984032E+0,2.014457E+0,73.087721E+0,73.230606E+0,2.047024E+0,72.808700E+0,73.450955E+0,2.061321E+0,73.102791E+0,73.584114E+0,2.058919E+0
 10/25/2017,17:17:08.118,3.177157E-3,73.796754E+0,3.977640E-3,998.121120E-3,998.526586E-3,0.000000E+0,1.013273E+0,3.117183E+0,0.000000E+0,73.379065E+0,3.981142E-3,997.396204E-3,1.023072E+0,0.000000E+0,1.068376E+0,2.837053E+0,0.000000E+0,80.456809E+0,30.169462E+0,71.099540E+0,3.974528E-3,3.964281E-3,0.000000E+0,1.025152E+0,1.000000E+0,44.000000E+0,97.759459E+0,23.450408E+0,8.671783E-3,12.904806E-3,1.000000E+0,2.646727E+0,1.000000E+0,20.000000E+0,6.614468E-3,42.378069E+0,0.000000E+0,2.570397E+0,0.000000E+0,1.989229E+0,0.000000E+0,1.981750E+0,0.000000E+0,1.988971E+0,10.000000E+0,8.980883E+0,0.000000E+0,-212.878103E-3,0.000000E+0,137.941831E-3,0.000000E+0,139.615620E-3,0.000000E+0,157.487397E-3,0.000000E+0,-202.956689E-3,0.000000E+0,2.223904E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.840176E-3,0.000000E+0,943.059257E-3,3.102303E+0,0.000000E+0,998.421784E-3,0.000000E+0,1.008522E+0,3.077167E+0,0.000000E+0,242.520293E+0,4.012525E-3,3.982167E-3,94.558874E+0,73.705715E+0,75.926777E+0,106.300137E+0,81.899034E+0,3.980156E-3,3.977951E-3,67.330237E+0,4.463448E+0,1.695238E+0,77.117277E+0,75.779703E+0,0.000000E+0,75.347446E+0,77.583017E+0,0.000000E+0,74.808998E+0,1.075148E+0,968.607781E-3,2.058694E+0,60.000000E+0,44.000000E+0,62.000000E+0,10.963973E-3,68.417873E+0,29.861331E+0,0.000000E+0,1.342679E+0,1.356369E+0,1.010813E+0,60.000000E+0,1.000000E+0,1.373795E+0,678.582178E-3,2.036456E+0,60.000000E+0,1.904422E+0,0.000000E+0,72.733962E+0,1.076366E+0,1.074042E+0,1.010569E+0,50.000000E+0,1.000000E+0,85.277980E+0,2.690700E+0,2.514464E+0,1.233875E+0,27.000000E+0,0.000000E+0,1.350967E+0,1.342362E+0,1.006387E+0,60.000000E+0,3.988070E-3,46.985702E+0,9.308692E-3,23.699545E+0,4.719588E+0,29.924870E+0,0.000000E+0,53.263959E-3,0.000000E+0,44.520319E-3,0.000000E+0,18.365297E-3,0.000000E+0,14.757708E-3,0.000000E+0,18.139823E-3,2.020834E+0,2.013426E+0,2.018225E+0,2.023605E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.994390E+0,5.776479E+0,0.000000E+0,80.406181E-3,0.000000E+0,44.528161E-3,9.500000E+0,9.793699E+0,0.000000E+0,16.336028E-3,10.000000E+0,9.738037E+0,0.000000E+0,44.069371E-3,996.474654E-3,3.083990E+0,996.812585E-3,3.074318E+0,996.716033E-3,3.067093E+0,998.357416E-3,3.064309E+0,30.163752E-3,7.934764E+0,1.000000E+0,1.000000E+0,73.838974E+0,73.985951E+0,2.013178E+0,73.089078E+0,73.234303E+0,2.046274E+0,72.813286E+0,73.453202E+0,2.054693E+0,73.104475E+0,73.587578E+0,2.069007E+0
 10/25/2017,17:17:18.118,-1.653395E-3,73.797924E+0,3.979780E-3,998.137229E-3,991.532676E-3,0.000000E+0,1.016627E+0,3.120727E+0,0.000000E+0,73.378269E+0,3.981337E-3,998.491633E-3,984.565476E-3,0.000000E+0,1.068184E+0,2.857964E+0,0.000000E+0,80.460042E+0,30.159476E+0,71.117599E+0,3.974528E-3,3.967913E-3,0.000000E+0,1.025279E+0,1.000000E+0,44.000000E+0,97.737084E+0,23.446835E+0,8.671070E-3,12.919397E-3,1.000000E+0,2.652924E+0,1.000000E+0,20.000000E+0,6.619203E-3,42.379000E+0,0.000000E+0,2.576197E+0,0.000000E+0,1.985457E+0,0.000000E+0,1.981815E+0,0.000000E+0,1.988358E+0,10.000000E+0,8.993823E+0,0.000000E+0,-228.843484E-3,0.000000E+0,137.459006E-3,0.000000E+0,137.265877E-3,0.000000E+0,170.150951E-3,0.000000E+0,-194.449873E-3,0.000000E+0,2.219683E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.194200E-3,0.000000E+0,580.087206E-3,3.103687E+0,0.000000E+0,998.502244E-3,0.000000E+0,988.626795E-3,3.077440E+0,0.000000E+0,242.502393E+0,4.007271E-3,3.977172E-3,94.565921E+0,73.709928E+0,75.928416E+0,106.312141E+0,81.902691E+0,3.979183E-3,3.979443E-3,67.329816E+0,4.448305E+0,1.699187E+0,77.176382E+0,75.779047E+0,0.000000E+0,75.348242E+0,77.587280E+0,0.000000E+0,74.811573E+0,1.076298E+0,1.010232E+0,2.056590E+0,60.000000E+0,44.000000E+0,62.000000E+0,10.959628E-3,68.417827E+0,29.857290E+0,0.000000E+0,1.345903E+0,1.355283E+0,1.004628E+0,60.000000E+0,1.000000E+0,1.373907E+0,677.687433E-3,2.019680E+0,60.000000E+0,1.886661E+0,0.000000E+0,72.732558E+0,1.074690E+0,1.077586E+0,1.004770E+0,50.000000E+0,1.000000E+0,85.299040E+0,2.692967E+0,2.516381E+0,1.232151E+0,27.000000E+0,0.000000E+0,1.349162E+0,1.344871E+0,1.001549E+0,60.000000E+0,3.988913E-3,46.986354E+0,9.392870E-3,23.697643E+0,4.699935E+0,29.922036E+0,0.000000E+0,-20.426203E-3,0.000000E+0,43.618422E-3,0.000000E+0,21.650780E-3,0.000000E+0,18.461929E-3,0.000000E+0,16.078343E-3,2.020673E+0,2.013716E+0,2.018354E+0,2.023605E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.996608E+0,5.777027E+0,0.000000E+0,82.952779E-3,0.000000E+0,43.980159E-3,9.500000E+0,9.792571E+0,0.000000E+0,19.911407E-3,10.000000E+0,9.739551E+0,0.000000E+0,44.262634E-3,996.764309E-3,3.084296E+0,998.228680E-3,3.073739E+0,996.716033E-3,3.069185E+0,997.665461E-3,3.064872E+0,39.184930E-3,7.902221E+0,1.000000E+0,1.000000E+0,73.841034E+0,73.985342E+0,2.010685E+0,73.089078E+0,73.233461E+0,2.042714E+0,72.810150E+0,73.453249E+0,2.057344E+0,73.104897E+0,73.586923E+0,2.069614E+0
 10/25/2017,17:17:28.118,1.244936E-3,73.796427E+0,3.984579E-3,998.394977E-3,996.881899E-3,0.000000E+0,1.016595E+0,3.120517E+0,0.000000E+0,73.379439E+0,3.980624E-3,996.961254E-3,986.718924E-3,0.000000E+0,1.068024E+0,2.849748E+0,0.000000E+0,80.463463E+0,30.155249E+0,71.217625E+0,3.975241E-3,3.967134E-3,0.000000E+0,1.021838E+0,1.000000E+0,44.000000E+0,97.731349E+0,23.444562E+0,8.687347E-3,12.890473E-3,1.000000E+0,2.649729E+0,1.000000E+0,20.000000E+0,6.615830E-3,42.382258E+0,0.000000E+0,2.578839E+0,0.000000E+0,1.988971E+0,0.000000E+0,1.982685E+0,0.000000E+0,1.988520E+0,10.000000E+0,8.989928E+0,0.000000E+0,-221.729877E-3,0.000000E+0,137.298065E-3,0.000000E+0,140.967528E-3,0.000000E+0,163.190830E-3,0.000000E+0,-174.310630E-3,0.000000E+0,2.217653E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.904544E-3,0.000000E+0,1.000770E+0,3.104041E+0,0.000000E+0,997.681553E-3,0.000000E+0,1.014994E+0,3.078181E+0,0.000000E+0,242.486134E+0,4.014017E-3,3.983464E-3,94.568223E+0,73.708196E+0,75.930944E+0,106.319438E+0,81.902363E+0,3.978859E-3,3.976459E-3,67.331032E+0,4.450882E+0,1.698397E+0,77.154135E+0,75.778439E+0,0.000000E+0,75.344684E+0,77.595289E+0,0.000000E+0,74.814007E+0,1.078662E+0,1.006688E+0,2.057387E+0,60.000000E+0,44.000000E+0,62.000000E+0,10.957682E-3,68.418622E+0,29.851810E+0,0.000000E+0,1.343860E+0,1.351754E+0,1.009870E+0,60.000000E+0,1.000000E+0,1.371578E+0,678.709999E-3,2.039412E+0,60.000000E+0,1.891464E+0,0.000000E+0,72.736817E+0,1.074243E+0,1.072573E+0,1.003316E+0,50.000000E+0,1.000000E+0,85.315690E+0,2.691530E+0,2.521173E+0,1.245309E+0,27.000000E+0,0.000000E+0,1.349913E+0,1.344360E+0,1.001772E+0,60.000000E+0,3.990535E-3,46.983139E+0,9.344166E-3,23.694441E+0,4.617454E+0,29.918228E+0,0.000000E+0,8.875790E-3,0.000000E+0,42.845367E-3,0.000000E+0,25.677108E-3,0.000000E+0,20.684462E-3,0.000000E+0,16.529292E-3,2.020899E+0,2.013877E+0,2.018258E+0,2.023766E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.998494E+0,5.776866E+0,0.000000E+0,82.630425E-3,0.000000E+0,42.594036E-3,9.500000E+0,9.793860E+0,0.000000E+0,26.063635E-3,10.000000E+0,9.736974E+0,0.000000E+0,44.971268E-3,997.375805E-3,3.084183E+0,996.281550E-3,3.074238E+0,1.000031E+0,3.067206E+0,999.081556E-3,3.063167E+0,27.586273E-3,7.885789E+0,1.000000E+0,1.000000E+0,73.836774E+0,73.984734E+0,2.010909E+0,73.092026E+0,73.236643E+0,2.049307E+0,72.813239E+0,73.455823E+0,2.059580E+0,73.104897E+0,73.589169E+0,2.066198E+0
 10/25/2017,17:17:38.118,1.727991E-3,73.798673E+0,3.985812E-3,997.702280E-3,998.861910E-3,0.000000E+0,1.013673E+0,3.121323E+0,0.000000E+0,73.379626E+0,3.978354E-3,997.380095E-3,969.762513E-3,0.000000E+0,1.068280E+0,2.865148E+0,0.000000E+0,80.460933E+0,30.161009E+0,71.301747E+0,3.971155E-3,3.971350E-3,0.000000E+0,1.023352E+0,1.000000E+0,44.000000E+0,97.752126E+0,23.449433E+0,8.682678E-3,12.926142E-3,1.000000E+0,2.643181E+0,1.000000E+0,20.000000E+0,6.616219E-3,42.379652E+0,0.000000E+0,2.580966E+0,0.000000E+0,1.987907E+0,0.000000E+0,1.982169E+0,0.000000E+0,1.988616E+0,10.000000E+0,9.004285E+0,0.000000E+0,-215.581917E-3,0.000000E+0,137.909642E-3,0.000000E+0,136.783053E-3,0.000000E+0,156.037371E-3,0.000000E+0,-184.493031E-3,0.000000E+0,2.217943E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.743624E-3,0.000000E+0,1.012622E+0,3.104813E+0,0.000000E+0,998.695348E-3,0.000000E+0,1.013077E+0,3.078293E+0,0.000000E+0,242.453616E+0,4.010450E-3,3.979572E-3,94.573767E+0,73.708898E+0,75.929446E+0,106.328289E+0,81.904941E+0,3.980416E-3,3.983140E-3,67.326684E+0,4.458293E+0,1.697784E+0,77.164439E+0,75.778158E+0,0.000000E+0,75.344544E+0,77.603205E+0,0.000000E+0,74.815786E+0,1.074876E+0,1.006831E+0,2.057116E+0,60.000000E+0,44.000000E+0,62.000000E+0,10.963973E-3,68.417032E+0,29.852925E+0,0.000000E+0,1.336453E+0,1.354357E+0,1.008847E+0,60.000000E+0,1.000000E+0,1.370397E+0,673.565211E-3,2.049733E+0,60.000000E+0,1.896589E+0,0.000000E+0,72.733728E+0,1.073317E+0,1.073419E+0,996.382888E-3,50.000000E+0,1.000000E+0,85.326477E+0,2.691051E+0,2.522323E+0,1.214233E+0,27.000000E+0,0.000000E+0,1.351654E+0,1.343161E+0,998.179611E-3,60.000000E+0,3.989757E-3,46.983512E+0,9.391573E-3,23.689895E+0,4.609077E+0,29.919807E+0,0.000000E+0,-440.245244E-6,0.000000E+0,44.971268E-3,0.000000E+0,23.068047E-3,0.000000E+0,24.517525E-3,0.000000E+0,17.785506E-3,2.020963E+0,2.013587E+0,2.018290E+0,2.023766E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.999919E+0,5.739407E+0,0.000000E+0,85.048081E-3,0.000000E+0,44.528161E-3,9.500000E+0,9.793409E+0,0.000000E+0,26.965532E-3,10.000000E+0,9.731079E+0,0.000000E+0,43.521790E-3,996.989597E-3,3.083877E+0,999.113740E-3,3.074978E+0,996.941321E-3,3.069459E+0,999.596499E-3,3.063118E+0,33.063417E-3,7.900611E+0,1.000000E+0,1.000000E+0,73.839302E+0,73.989087E+0,2.012171E+0,73.088610E+0,73.237626E+0,2.044949E+0,72.812209E+0,73.457789E+0,2.059165E+0,73.109764E+0,73.590105E+0,2.066214E+0
 10/25/2017,17:17:48.118,1.566973E-3,73.799235E+0,3.985487E-3,997.299549E-3,997.376902E-3,0.000000E+0,1.014519E+0,3.119954E+0,0.000000E+0,73.379767E+0,3.983542E-3,997.412313E-3,970.719602E-3,0.000000E+0,1.068440E+0,2.873332E+0,0.000000E+0,80.465807E+0,30.157804E+0,71.318590E+0,3.976149E-3,3.967524E-3,0.000000E+0,1.024292E+0,1.000000E+0,44.000000E+0,97.824375E+0,23.441593E+0,8.688255E-3,12.904935E-3,1.000000E+0,2.658307E+0,1.000000E+0,20.000000E+0,6.577298E-3,42.380722E+0,0.000000E+0,2.582545E+0,0.000000E+0,1.986940E+0,0.000000E+0,1.982266E+0,0.000000E+0,1.988939E+0,10.000000E+0,9.003190E+0,0.000000E+0,-216.483189E-3,0.000000E+0,138.328090E-3,0.000000E+0,141.385975E-3,0.000000E+0,157.970738E-3,0.000000E+0,-187.070854E-3,0.000000E+0,2.215848E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.483855E-3,0.000000E+0,1.007351E+0,3.104942E+0,0.000000E+0,998.711440E-3,0.000000E+0,1.009545E+0,3.078036E+0,0.000000E+0,242.425103E+0,4.013628E-3,3.981194E-3,94.577149E+0,73.707681E+0,75.932583E+0,106.338787E+0,81.907191E+0,3.983854E-3,3.979248E-3,67.322522E+0,4.462481E+0,1.696431E+0,77.199003E+0,75.778392E+0,0.000000E+0,75.350396E+0,77.602127E+0,0.000000E+0,74.816910E+0,1.079285E+0,1.006815E+0,2.057100E+0,60.000000E+0,44.000000E+0,62.000000E+0,10.961833E-3,68.416938E+0,29.848884E+0,0.000000E+0,1.339629E+0,1.356065E+0,1.002215E+0,60.000000E+0,1.000000E+0,1.374545E+0,674.268226E-3,2.039859E+0,60.000000E+0,1.871946E+0,0.000000E+0,72.734103E+0,1.075472E+0,1.073770E+0,984.177874E-3,50.000000E+0,1.000000E+0,85.276620E+0,2.693925E+0,2.517100E+0,1.205051E+0,27.000000E+0,0.000000E+0,1.350105E+0,1.344807E+0,996.630710E-3,60.000000E+0,3.988784E-3,46.981555E+0,9.435218E-3,23.684606E+0,4.591357E+0,29.918599E+0,0.000000E+0,-601.422326E-6,0.000000E+0,46.839484E-3,0.000000E+0,22.391624E-3,0.000000E+0,24.066577E-3,0.000000E+0,18.784035E-3,2.020931E+0,2.013684E+0,2.018258E+0,2.023798E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.996309E+0,5.738215E+0,0.000000E+0,82.275835E-3,0.000000E+0,43.496628E-3,9.500000E+0,9.790703E+0,0.000000E+0,24.807421E-3,10.000000E+0,9.709336E+0,0.000000E+0,49.835071E-3,997.037873E-3,3.084344E+0,996.410286E-3,3.074608E+0,996.587297E-3,3.066868E+0,999.741327E-3,3.063842E+0,29.197198E-3,7.966661E+0,1.000000E+0,1.000000E+0,73.842532E+0,73.988572E+0,2.015384E+0,73.088984E+0,73.238937E+0,2.043640E+0,72.813099E+0,73.458537E+0,2.059357E+0,73.111028E+0,73.595394E+0,2.059398E+0
 10/25/2017,17:17:58.118,922.899256E-6,73.800873E+0,3.977251E-3,998.926582E-3,1.023325E+0,0.000000E+0,1.015285E+0,3.123304E+0,0.000000E+0,73.382013E+0,3.980753E-3,998.491633E-3,1.006674E+0,0.000000E+0,1.066012E+0,2.875152E+0,0.000000E+0,80.466884E+0,30.144798E+0,71.098323E+0,3.970182E-3,3.968431E-3,0.000000E+0,1.022890E+0,1.000000E+0,44.000000E+0,97.877493E+0,23.440943E+0,8.687477E-3,12.918295E-3,1.000000E+0,2.648308E+0,1.000000E+0,20.000000E+0,6.582747E-3,42.382165E+0,0.000000E+0,2.587861E+0,0.000000E+0,1.987972E+0,0.000000E+0,1.982266E+0,0.000000E+0,1.989261E+0,10.000000E+0,9.001613E+0,0.000000E+0,-214.873775E-3,0.000000E+0,136.943994E-3,0.000000E+0,139.454679E-3,0.000000E+0,157.422951E-3,0.000000E+0,-189.068667E-3,0.000000E+0,2.211659E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.067760E-3,0.000000E+0,1.009028E+0,3.103445E+0,0.000000E+0,998.003392E-3,0.000000E+0,1.006109E+0,3.077810E+0,0.000000E+0,242.411884E+0,4.012525E-3,3.983918E-3,94.585371E+0,73.706277E+0,75.937078E+0,106.350557E+0,81.908316E+0,3.979702E-3,3.980740E-3,67.316211E+0,4.462159E+0,1.696511E+0,77.225980E+0,75.776332E+0,0.000000E+0,75.348102E+0,77.604095E+0,0.000000E+0,74.822574E+0,1.072161E+0,1.001355E+0,2.057243E+0,60.000000E+0,44.000000E+0,62.200000E+0,10.963065E-3,68.413852E+0,29.847072E+0,0.000000E+0,1.340252E+0,1.353367E+0,998.778866E-3,60.000000E+0,1.000000E+0,1.377130E+0,678.454358E-3,2.044428E+0,60.000000E+0,1.897765E+0,0.000000E+0,72.734243E+0,1.076701E+0,1.076484E+0,990.408182E-3,50.000000E+0,1.000000E+0,85.243601E+0,2.696687E+0,2.523394E+0,1.213323E+0,27.000000E+0,0.000000E+0,1.347533E+0,1.346277E+0,995.321330E-3,60.000000E+0,3.988913E-3,46.978667E+0,9.400068E-3,23.685997E+0,4.586524E+0,29.921804E+0,0.000000E+0,75.521419E-6,0.000000E+0,45.196742E-3,0.000000E+0,22.069518E-3,0.000000E+0,23.905524E-3,0.000000E+0,18.880667E-3,2.020867E+0,2.013619E+0,2.018258E+0,2.023669E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.994018E+0,5.739730E+0,0.000000E+0,83.500781E-3,0.000000E+0,51.587718E-3,9.500000E+0,9.790703E+0,0.000000E+0,25.516055E-3,10.000000E+0,9.700285E+0,0.000000E+0,42.007891E-3,996.683849E-3,3.084762E+0,996.555114E-3,3.075059E+0,995.943618E-3,3.069217E+0,998.357416E-3,3.062748E+0,26.619718E-3,8.008869E+0,1.000000E+0,1.000000E+0,73.842719E+0,73.992177E+0,2.015975E+0,73.088329E+0,73.237252E+0,2.046082E+0,72.813988E+0,73.457461E+0,2.055683E+0,73.108781E+0,73.595160E+0,2.065990E+0
 10/25/2017,17:18:08.118,117.807224E-6,73.802511E+0,3.986006E-3,998.282212E-3,1.003109E+0,0.000000E+0,1.017266E+0,3.121935E+0,0.000000E+0,73.385664E+0,3.975954E-3,996.961255E-3,967.736677E-3,0.000000E+0,1.066683E+0,2.848862E+0,0.000000E+0,80.468946E+0,30.142011E+0,71.068662E+0,3.975306E-3,3.976668E-3,0.000000E+0,1.025152E+0,1.000000E+0,44.000000E+0,97.883839E+0,23.433057E+0,8.662833E-3,12.919203E-3,1.000000E+0,2.652157E+0,1.000000E+0,20.000000E+0,6.629323E-3,42.381653E+0,0.000000E+0,2.588603E+0,0.000000E+0,1.986199E+0,0.000000E+0,1.982201E+0,0.000000E+0,1.989132E+0,10.000000E+0,9.008051E+0,0.000000E+0,-214.197822E-3,0.000000E+0,138.746537E-3,0.000000E+0,135.398957E-3,0.000000E+0,147.562779E-3,0.000000E+0,-190.454247E-3,0.000000E+0,2.215655E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.695348E-3,0.000000E+0,1.007239E+0,3.105119E+0,0.000000E+0,998.759716E-3,0.000000E+0,1.016049E+0,3.076394E+0,0.000000E+0,242.394515E+0,4.008504E-3,3.980480E-3,94.585324E+0,73.706511E+0,75.938717E+0,106.362750E+0,81.909441E+0,3.978794E-3,3.978015E-3,67.319390E+0,4.460226E+0,1.698590E+0,77.227854E+0,75.775348E+0,0.000000E+0,75.348945E+0,77.607420E+0,0.000000E+0,74.822200E+0,1.072480E+0,1.002568E+0,2.058885E+0,60.000000E+0,44.000000E+0,62.200000E+0,10.960276E-3,68.416517E+0,29.842706E+0,0.000000E+0,1.344387E+0,1.351610E+0,1.004516E+0,60.000000E+0,1.000000E+0,1.376475E+0,678.198716E-3,2.055979E+0,60.000000E+0,1.890239E+0,0.000000E+0,72.735413E+0,1.074211E+0,1.077394E+0,1.004610E+0,50.000000E+0,1.000000E+0,85.256546E+0,2.701828E+0,2.524208E+0,1.220844E+0,27.000000E+0,0.000000E+0,1.349594E+0,1.343209E+0,1.001804E+0,60.000000E+0,3.990859E-3,46.980717E+0,9.427176E-3,23.681311E+0,4.566870E+0,29.919064E+0,0.000000E+0,-3.534845E-3,0.000000E+0,44.713583E-3,0.000000E+0,25.709318E-3,0.000000E+0,23.680049E-3,0.000000E+0,17.785506E-3,2.020738E+0,2.013877E+0,2.018354E+0,2.023830E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.995503E+0,5.737409E+0,0.000000E+0,83.694194E-3,0.000000E+0,43.786747E-3,9.500000E+0,9.791025E+0,0.000000E+0,26.965532E-3,10.000000E+0,9.700059E+0,0.000000E+0,43.682843E-3,996.539022E-3,3.085503E+0,998.260864E-3,3.074045E+0,998.486152E-3,3.066932E+0,999.596499E-3,3.064261E+0,30.808122E-3,8.041734E+0,1.000000E+0,1.000000E+0,73.845200E+0,73.993581E+0,2.008640E+0,73.087861E+0,73.241745E+0,2.045731E+0,72.813941E+0,73.460831E+0,2.059277E+0,73.107564E+0,73.595582E+0,2.066964E+0
 10/25/2017,17:18:18.118,761.880850E-6,73.803869E+0,3.981856E-3,998.829927E-3,1.001864E+0,0.000000E+0,1.015381E+0,3.122225E+0,0.000000E+0,73.384681E+0,3.975760E-3,996.816271E-3,1.020073E+0,0.000000E+0,1.066443E+0,2.833783E+0,0.000000E+0,80.470399E+0,30.144101E+0,71.095937E+0,3.970377E-3,3.971544E-3,0.000000E+0,1.025916E+0,1.000000E+0,44.000000E+0,97.844494E+0,23.429299E+0,8.653300E-3,12.913042E-3,1.000000E+0,2.643708E+0,1.000000E+0,20.000000E+0,6.552713E-3,42.386541E+0,0.000000E+0,2.582158E+0,0.000000E+0,1.986521E+0,0.000000E+0,1.982911E+0,0.000000E+0,1.988810E+0,10.000000E+0,8.992697E+0,0.000000E+0,-220.120463E-3,0.000000E+0,139.840938E-3,0.000000E+0,140.870963E-3,0.000000E+0,164.640855E-3,0.000000E+0,-178.757375E-3,0.000000E+0,2.219296E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.033280E-3,0.000000E+0,1.014699E+0,3.105119E+0,0.000000E+0,998.019484E-3,0.000000E+0,1.001363E+0,3.076941E+0,0.000000E+0,242.360840E+0,4.013823E-3,3.980870E-3,94.588096E+0,73.706652E+0,75.938249E+0,106.374049E+0,81.910237E+0,3.975875E-3,3.981259E-3,67.320746E+0,4.453460E+0,1.698574E+0,77.187294E+0,75.777081E+0,0.000000E+0,75.348149E+0,77.617303E+0,0.000000E+0,74.821825E+0,1.070915E+0,1.006161E+0,2.059252E+0,60.000000E+0,44.000000E+0,62.200000E+0,10.947630E-3,68.416985E+0,29.840709E+0,0.000000E+0,1.342136E+0,1.358093E+0,1.006658E+0,60.000000E+0,1.000000E+0,1.377528E+0,678.230671E-3,2.042607E+0,60.000000E+0,1.895944E+0,0.000000E+0,72.733167E+0,1.073732E+0,1.075925E+0,1.007709E+0,50.000000E+0,1.000000E+0,85.292239E+0,2.698395E+0,2.518378E+0,1.234961E+0,27.000000E+0,0.000000E+0,1.345409E+0,1.343529E+0,1.010251E+0,60.000000E+0,3.991313E-3,46.978201E+0,9.457008E-3,23.678760E+0,4.674482E+0,29.919250E+0,0.000000E+0,1.558351E-3,0.000000E+0,42.555472E-3,0.000000E+0,25.000685E-3,0.000000E+0,19.492669E-3,0.000000E+0,15.498552E-3,2.020995E+0,2.013587E+0,2.018193E+0,2.023605E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.998905E+0,5.737087E+0,0.000000E+0,83.694194E-3,0.000000E+0,43.270980E-3,9.500000E+0,9.792700E+0,0.000000E+0,25.097316E-3,10.000000E+0,9.698964E+0,0.000000E+0,44.939057E-3,997.134425E-3,3.084569E+0,996.893045E-3,3.074833E+0,996.683849E-3,3.067029E+0,999.853971E-3,3.065934E+0,28.230643E-3,7.918009E+0,1.000000E+0,1.000000E+0,73.844732E+0,73.994938E+0,2.004021E+0,73.090669E+0,73.241183E+0,2.047599E+0,72.813754E+0,73.462890E+0,2.056945E+0,73.109062E+0,73.598577E+0,2.067523E+0
 10/25/2017,17:18:28.118,1.083918E-3,73.800873E+0,3.980105E-3,997.766717E-3,1.010582E+0,0.000000E+0,1.015924E+0,3.123272E+0,0.000000E+0,73.382762E+0,3.981467E-3,996.961254E-3,1.025098E+0,0.000000E+0,1.066475E+0,2.811198E+0,0.000000E+0,80.473164E+0,30.148839E+0,71.005129E+0,3.978029E-3,3.971350E-3,0.000000E+0,1.024546E+0,1.000000E+0,44.000000E+0,97.822024E+0,23.425587E+0,8.651095E-3,12.935481E-3,1.000000E+0,2.652684E+0,1.000000E+0,20.000000E+0,6.606359E-3,42.385005E+0,0.000000E+0,2.580450E+0,0.000000E+0,1.987746E+0,0.000000E+0,1.981944E+0,0.000000E+0,1.988133E+0,10.000000E+0,8.994371E+0,0.000000E+0,-228.231907E-3,0.000000E+0,137.330253E-3,0.000000E+0,138.328090E-3,0.000000E+0,169.409827E-3,0.000000E+0,-194.578764E-3,0.000000E+0,2.214205E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.920636E-3,0.000000E+0,586.923677E-3,3.104347E+0,0.000000E+0,998.630980E-3,0.000000E+0,991.455299E-3,3.077473E+0,0.000000E+0,242.313849E+0,4.012396E-3,3.981194E-3,94.593217E+0,73.708290E+0,75.940075E+0,106.385254E+0,81.914081E+0,3.977951E-3,3.973994E-3,67.322803E+0,4.450882E+0,1.696898E+0,77.171371E+0,75.775863E+0,0.000000E+0,75.350443E+0,77.621284E+0,0.000000E+0,74.821872E+0,1.074317E+0,1.011877E+0,2.067096E+0,60.000000E+0,44.000000E+0,62.200000E+0,10.938615E-3,68.415676E+0,29.837505E+0,0.000000E+0,1.348888E+0,1.351882E+0,1.006115E+0,60.000000E+0,1.000000E+0,1.371003E+0,679.876364E-3,2.010254E+0,60.000000E+0,1.889965E+0,0.000000E+0,72.734430E+0,1.073062E+0,1.072238E+0,1.008812E+0,50.000000E+0,1.000000E+0,85.301338E+0,2.705037E+0,2.528473E+0,1.228094E+0,27.000000E+0,0.000000E+0,1.350871E+0,1.346037E+0,998.866238E-3,60.000000E+0,3.990535E-3,46.977037E+0,9.181194E-3,23.675605E+0,4.680603E+0,29.916509E+0,0.000000E+0,6.071309E-3,0.000000E+0,51.477813E-3,0.000000E+0,20.620040E-3,0.000000E+0,16.400449E-3,0.000000E+0,15.562973E-3,2.020673E+0,2.013490E+0,2.018483E+0,2.023701E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.000150E+0,5.727029E+0,0.000000E+0,79.020058E-3,0.000000E+0,44.173572E-3,9.500000E+0,9.792636E+0,0.000000E+0,19.621511E-3,10.000000E+0,9.699737E+0,0.000000E+0,49.963914E-3,996.796493E-3,3.085358E+0,996.233274E-3,3.074576E+0,995.991894E-3,3.064985E+0,999.129832E-3,3.064084E+0,34.029971E-3,7.866780E+0,1.000000E+0,1.000000E+0,73.847868E+0,73.999338E+0,2.015336E+0,73.091605E+0,73.242119E+0,2.041484E+0,72.815860E+0,73.462141E+0,2.059644E+0,73.110981E+0,73.599092E+0,2.067922E+0
 10/25/2017,17:18:38.118,922.899256E-6,73.804150E+0,3.979456E-3,999.023238E-3,1.001545E+0,0.000000E+0,1.014966E+0,3.124545E+0,0.000000E+0,73.387208E+0,3.980040E-3,997.235112E-3,1.025417E+0,0.000000E+0,1.066667E+0,2.816691E+0,0.000000E+0,80.475366E+0,30.145263E+0,71.013270E+0,3.977770E-3,3.970701E-3,0.000000E+0,1.025853E+0,1.000000E+0,44.000000E+0,97.836362E+0,23.423871E+0,8.651614E-3,12.917776E-3,1.000000E+0,2.645848E+0,1.000000E+0,20.000000E+0,6.594099E-3,42.388217E+0,0.000000E+0,2.579806E+0,0.000000E+0,1.986876E+0,0.000000E+0,1.981686E+0,0.000000E+0,1.988036E+0,10.000000E+0,8.978630E+0,0.000000E+0,-220.120463E-3,0.000000E+0,139.004043E-3,0.000000E+0,136.042723E-3,0.000000E+0,157.261837E-3,0.000000E+0,-203.858927E-3,0.000000E+0,2.216589E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.355119E-3,0.000000E+0,976.027688E-3,3.104121E+0,0.000000E+0,998.904544E-3,0.000000E+0,1.011239E+0,3.076668E+0,0.000000E+0,242.268306E+0,4.010255E-3,3.981129E-3,94.597210E+0,73.706043E+0,75.942276E+0,106.391892E+0,81.914550E+0,3.977172E-3,3.982751E-3,67.327665E+0,4.463125E+0,1.700814E+0,77.145846E+0,75.778111E+0,0.000000E+0,75.350864E+0,77.626483E+0,0.000000E+0,74.821404E+0,1.069397E+0,989.539661E-3,2.060017E+0,60.000000E+0,44.000000E+0,62.200000E+0,10.940431E-3,68.415348E+0,29.835229E+0,0.000000E+0,1.344051E+0,1.353191E+0,1.000073E+0,60.000000E+0,1.000000E+0,1.375486E+0,677.831231E-3,2.050835E+0,60.000000E+0,1.884372E+0,0.000000E+0,72.738642E+0,1.075520E+0,1.077123E+0,1.007725E+0,50.000000E+0,1.000000E+0,85.272165E+0,2.705516E+0,2.531892E+0,1.211518E+0,27.000000E+0,0.000000E+0,1.347262E+0,1.347443E+0,1.008910E+0,60.000000E+0,3.991119E-3,46.979086E+0,9.330353E-3,23.672543E+0,4.735698E+0,29.918785E+0,0.000000E+0,54.263257E-3,0.000000E+0,50.350441E-3,0.000000E+0,17.495610E-3,0.000000E+0,15.530763E-3,0.000000E+0,19.492669E-3,2.021060E+0,2.013329E+0,2.018290E+0,2.023637E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.998221E+0,5.698178E+0,0.000000E+0,83.952077E-3,0.000000E+0,43.786747E-3,9.500000E+0,9.792475E+0,0.000000E+0,14.371180E-3,10.000000E+0,9.699286E+0,0.000000E+0,44.262634E-3,996.844769E-3,3.085390E+0,998.035576E-3,3.074624E+0,998.309140E-3,3.065339E+0,998.968912E-3,3.065017E+0,29.519383E-3,7.822961E+0,1.000000E+0,1.000000E+0,73.848008E+0,74.000415E+0,2.009071E+0,73.093056E+0,73.246238E+0,2.045045E+0,72.815251E+0,73.462843E+0,2.056706E+0,73.112057E+0,73.598484E+0,2.064985E+0
 10/25/2017,17:18:48.118,922.899256E-6,73.804056E+0,3.984255E-3,998.121120E-3,998.941749E-3,0.000000E+0,1.016819E+0,3.124593E+0,0.000000E+0,73.385336E+0,3.981077E-3,997.492859E-3,1.003340E+0,0.000000E+0,1.066491E+0,2.821653E+0,0.000000E+0,80.476960E+0,30.145402E+0,71.166770E+0,3.975825E-3,3.972841E-3,0.000000E+0,1.019497E+0,1.000000E+0,44.000000E+0,97.867433E+0,23.421690E+0,8.633520E-3,12.928995E-3,1.000000E+0,2.656917E+0,1.000000E+0,20.000000E+0,6.587612E-3,42.387239E+0,0.000000E+0,2.582416E+0,0.000000E+0,1.987649E+0,0.000000E+0,1.980751E+0,0.000000E+0,1.988681E+0,10.000000E+0,8.976795E+0,0.000000E+0,-216.611942E-3,0.000000E+0,136.911806E-3,0.000000E+0,138.714349E-3,0.000000E+0,158.228521E-3,0.000000E+0,-206.017854E-3,0.000000E+0,2.211273E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.985004E-3,0.000000E+0,1.005370E+0,3.104813E+0,0.000000E+0,997.633277E-3,0.000000E+0,1.004543E+0,3.077022E+0,0.000000E+0,242.241627E+0,4.014147E-3,3.981908E-3,94.604116E+0,73.706090E+0,75.944664E+0,106.403049E+0,81.915581E+0,3.980091E-3,3.978080E-3,67.333510E+0,4.460226E+0,1.695657E+0,77.154416E+0,75.778486E+0,0.000000E+0,75.352035E+0,77.626343E+0,0.000000E+0,74.823183E+0,1.070420E+0,996.389224E-3,2.061006E+0,60.000000E+0,44.000000E+0,62.200000E+0,10.922143E-3,68.415909E+0,29.836994E+0,0.000000E+0,1.347484E+0,1.355666E+0,1.010174E+0,60.000000E+0,1.000000E+0,1.369711E+0,672.846219E-3,2.038773E+0,60.000000E+0,1.880359E+0,0.000000E+0,72.735975E+0,1.075376E+0,1.076915E+0,1.013173E+0,50.000000E+0,1.000000E+0,85.244399E+0,2.710306E+0,2.526589E+0,1.226513E+0,27.000000E+0,0.000000E+0,1.344787E+0,1.344999E+0,1.000495E+0,60.000000E+0,3.987421E-3,46.978248E+0,9.278406E-3,23.669945E+0,4.678348E+0,29.918089E+0,0.000000E+0,54.617847E-3,0.000000E+0,45.100111E-3,0.000000E+0,14.016864E-3,0.000000E+0,17.560032E-3,0.000000E+0,23.583417E-3,2.021124E+0,2.013877E+0,2.018225E+0,2.023830E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.996361E+0,5.697984E+0,0.000000E+0,80.180533E-3,0.000000E+0,42.690742E-3,9.500000E+0,9.793409E+0,0.000000E+0,13.920232E-3,10.000000E+0,9.699029E+0,0.000000E+0,43.425158E-3,996.426378E-3,3.084473E+0,998.228680E-3,3.074592E+0,996.442470E-3,3.069265E+0,997.762013E-3,3.062668E+0,35.640896E-3,7.920265E+0,1.000000E+0,1.000000E+0,73.844919E+0,74.002053E+0,2.009199E+0,73.092869E+0,73.244413E+0,2.045875E+0,72.812677E+0,73.462469E+0,2.054214E+0,73.115567E+0,73.601058E+0,2.062111E+0
