date,time,ahu_dp,ahu1_cc_out_rtd,ahu1_f_cc,ahu1_f_ra,ahu1_fan_power,ahu1_on,ahu1_p_down,ahu1_t_ra,ahu1_vfd,ahu2_cc_out_rtd,ahu2_f_cc,ahu2_f_ra,ahu2_fan_power,ahu2_on,ahu2_p_down,ahu2_t_ra,ahu2_vfd,ch1_c_out_rtd,ch1_e_in_rtd,ch1_e_out_rtd,ch1_f_c,ch1_f_e,ch1_on,ch1_power,ch1_t_reset,ch1_t_sp,ch2_c_out_rtd,ch2_e_out_rtd,ch2_f_c,ch2_f_e,ch2_on,ch2_power,ch2_t_reset,ch2_t_sp,cl_f,cw_in_rtd,d15_pos_c,d15_pos_fb,d16_pos_c,d16_pos_fb,d17_pos_c,d17_pos_fb,d18_pos_c,d18_pos_fb,d2_pos_c,d2_pos_fb,d3_pos_c,d3_pos_fb,d4_pos_c,d4_pos_fb,d5_pos_c,d5_pos_fb,d6_pos_c,d6_pos_fb,d7_pos_c,d7_pos_fb,d8_pos_c,d8_pos_fb,dx_ds_c,dx_m_cs,dx_m_din,dx_m_sclk,dx_m_spi,dx_sp_cs,dx_sp_din,dx_sp_sclk,dx_sp_spi,dx_z_cs,dx_z_din,dx_z_sclk,dx_z_spi,exf1_f,exf1_on,exf1_power,exf1_t_in,exf1_vfd,exf2_f,exf2_on,exf2_power,exf2_t_in,exf2_vfd,hw_rtd,hx1_f_hw,hx1_f_pg,hx1_hw_rtd,hx1_pg_rtd,hx2_cw_rtd,hx2_hw_rtd,hx3_cw_rtd,hx3_f_cw,hx3_f_pg,hx3_pg_rtd,indoor_p,indoor_rh,indoor_rtd,oau_cc_rtd,oau_heat_c,oau_hs_rtd,oau_in_rtd,oau_on,oau_out_rtd,oau_p_down,oau_power,oau_rh,oau_vfd,outdoor_rh,outdoor_rtd,pl_f,pl_in_rtd,pl_out_rtd,pump1_on,pump1_p_down,pump1_p_up,pump1_power,pump1_vfd,pump2_on,pump2_p_down,pump2_p_up,pump2_power,pump2_vfd,pump3_dp,pump3_on,pump3_out_rtd,pump3_p_down,pump3_p_up,pump3_power,pump3_vfd,pump4_on,pump4_out_rtd,pump4_p_down,pump4_p_up,pump4_power,pump4_vfd,pump5_on,pump5_p_down,pump5_p_up,pump5_power,pump5_vfd,sl_f,sl_out_rtd,ts_f,ts_in_rtd,ts_meter,ts_out_rtd,v1_pos_c,v1_pos_fb,v10_pos_c,v10_pos_fb,v11_pos_c,v11_pos_fb,v12_pos_c,v12_pos_fb,v13_pos_c,v13_pos_fb,v14_pos_fb,v15_pos_fb,v16_pos_fb,v17_pos_fb,v18_pos_c,v18_pos_fb,v19_pos_c,v19_pos_fb,v20_pos_c,v20_pos_fb,v3_pos_c,v3_pos_fb,v4_pos_c,v4_pos_fb,v5_pos_c,v5_pos_fb,v6_pos_c,v6_pos_fb,v7_pos_c,v7_pos_fb,v8_pos_c,v8_pos_fb,v9_pos_c,v9_pos_fb,vav1_f,vav1_t_out,vav2_f,vav2_t_out,vav3_f,vav3_t_out,vav4_f,vav4_t_out,vch1_pos_fb,vch2_pos_fb,vsh_in,vsh_out,zs1_heat_rtd,zs1_out_rtd,zs1_rh,zs2_heat_rtd,zs2_out_rtd,zs2_rh,zs3_heat_rtd,zs3_out_rtd,zs3_rh,zs4_heat_rtd,zs4_out_rtd,zs4_rh
 10/25/2017,17:18:58.118,922.899256E-6,73.804945E+0,3.982958E-3,998.040574E-3,1.021919E+0,0.000000E+0,1.015621E+0,3.125366E+0,0.000000E+0,73.386132E+0,3.981467E-3,998.475523E-3,1.013151E+0,0.000000E+0,1.065996E+0,2.816063E+0,0.000000E+0,80.480240E+0,30.148746E+0,71.220105E+0,3.977057E-3,3.973749E-3,0.000000E+0,1.014081E+0,1.000000E+0,44.000000E+0,97.950025E+0,23.416726E+0,8.624765E-3,12.915182E-3,1.000000E+0,2.654489E+0,1.000000E+0,20.000000E+0,6.544150E-3,42.386541E+0,0.000000E+0,2.583060E+0,0.000000E+0,1.987101E+0,0.000000E+0,1.983362E+0,0.000000E+0,1.988616E+0,10.000000E+0,8.972997E+0,0.000000E+0,-221.407994E-3,0.000000E+0,138.328090E-3,0.000000E+0,136.589923E-3,0.000000E+0,161.321908E-3,0.000000E+0,-207.564548E-3,0.000000E+0,2.209049E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.952820E-3,0.000000E+0,1.011408E+0,3.104331E+0,0.000000E+0,998.985004E-3,0.000000E+0,1.007931E+0,3.077102E+0,0.000000E+0,242.215817E+0,4.008763E-3,3.982297E-3,94.606559E+0,73.709132E+0,75.945788E+0,106.413171E+0,81.920315E+0,3.981648E-3,3.979897E-3,67.331265E+0,4.454426E+0,1.699960E+0,77.184953E+0,75.778720E+0,0.000000E+0,75.350021E+0,77.630184E+0,0.000000E+0,74.823885E+0,1.071043E+0,996.325358E-3,2.060209E+0,60.000000E+0,44.000000E+0,62.200000E+0,10.921819E-3,68.414600E+0,29.835461E+0,0.000000E+0,1.345185E+0,1.353127E+0,1.007665E+0,60.000000E+0,1.000000E+0,1.368195E+0,679.828431E-3,2.049269E+0,60.000000E+0,1.876894E+0,0.000000E+0,72.736162E+0,1.073780E+0,1.077665E+0,1.010106E+0,50.000000E+0,1.000000E+0,85.172123E+0,2.706714E+0,2.530374E+0,1.214856E+0,27.000000E+0,0.000000E+0,1.348092E+0,1.346117E+0,1.005796E+0,60.000000E+0,3.987875E-3,46.974288E+0,9.362844E-3,23.665862E+0,4.601023E+0,29.921061E+0,0.000000E+0,52.780428E-3,0.000000E+0,44.971268E-3,0.000000E+0,13.759179E-3,0.000000E+0,17.463400E-3,0.000000E+0,22.649309E-3,2.020995E+0,2.013555E+0,2.018322E+0,2.023733E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.990745E+0,5.697178E+0,0.000000E+0,82.630425E-3,0.000000E+0,44.786045E-3,9.500000E+0,9.792249E+0,0.000000E+0,14.918761E-3,10.000000E+0,9.699286E+0,0.000000E+0,42.072312E-3,996.587297E-3,3.084553E+0,997.794197E-3,3.075429E+0,999.870063E-3,3.068895E+0,997.295345E-3,3.064599E+0,34.352156E-3,7.923164E+0,1.000000E+0,1.000000E+0,73.848195E+0,74.003083E+0,2.012219E+0,73.095817E+0,73.244179E+0,2.035498E+0,72.815532E+0,73.463967E+0,2.055747E+0,73.114772E+0,73.599326E+0,2.063085E+0
 10/25/2017,17:19:08.118,761.880850E-6,73.808175E+0,3.977186E-3,997.637843E-3,998.239165E-3,0.000000E+0,1.012986E+0,3.123707E+0,0.000000E+0,73.388379E+0,3.980170E-3,997.347876E-3,995.348669E-3,0.000000E+0,1.063393E+0,2.800823E+0,0.000000E+0,80.480615E+0,30.140989E+0,71.220667E+0,3.978873E-3,3.970118E-3,0.000000E+0,1.017808E+0,1.000000E+0,44.000000E+0,97.972495E+0,23.416726E+0,8.600900E-3,12.912264E-3,1.000000E+0,2.648803E+0,1.000000E+0,20.000000E+0,6.560757E-3,42.390218E+0,0.000000E+0,2.576165E+0,0.000000E+0,1.986005E+0,0.000000E+0,1.981847E+0,0.000000E+0,1.988874E+0,10.000000E+0,8.972675E+0,0.000000E+0,-219.637639E-3,0.000000E+0,136.750865E-3,0.000000E+0,137.555571E-3,0.000000E+0,153.588440E-3,0.000000E+0,-211.012387E-3,0.000000E+0,2.207921E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.242476E-3,0.000000E+0,1.006952E+0,3.104427E+0,0.000000E+0,998.888452E-3,0.000000E+0,998.438665E-3,3.078020E+0,0.000000E+0,242.202550E+0,4.011617E-3,3.982751E-3,94.612102E+0,73.706371E+0,75.951266E+0,106.425458E+0,81.922847E+0,3.980351E-3,3.981778E-3,67.329676E+0,4.452815E+0,1.701991E+0,77.213101E+0,75.779328E+0,0.000000E+0,75.355078E+0,77.626858E+0,0.000000E+0,74.822902E+0,1.069861E+0,990.912766E-3,2.058598E+0,60.000000E+0,43.000000E+0,62.200000E+0,10.920068E-3,68.415255E+0,29.834486E+0,0.000000E+0,1.343445E+0,1.354373E+0,1.004484E+0,60.000000E+0,1.000000E+0,1.370860E+0,675.370680E-3,2.048327E+0,60.000000E+0,1.886870E+0,0.000000E+0,72.733307E+0,1.076638E+0,1.078288E+0,1.007390E+0,50.000000E+0,1.000000E+0,85.165041E+0,2.702435E+0,2.525151E+0,1.221020E+0,27.000000E+0,0.000000E+0,1.343924E+0,1.342810E+0,1.004982E+0,60.000000E+0,3.988784E-3,46.975313E+0,9.400068E-3,23.661779E+0,4.644840E+0,29.923244E+0,0.000000E+0,54.424434E-3,0.000000E+0,44.874636E-3,0.000000E+0,13.855810E-3,0.000000E+0,18.461929E-3,0.000000E+0,23.325732E-3,2.020834E+0,2.013651E+0,2.018097E+0,2.023830E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.990442E+0,5.698049E+0,0.000000E+0,82.920544E-3,0.000000E+0,44.399220E-3,9.500000E+0,9.792281E+0,0.000000E+0,13.984653E-3,10.000000E+0,9.700704E+0,0.000000E+0,42.104523E-3,996.925229E-3,3.085680E+0,998.936728E-3,3.074882E+0,996.056262E-3,3.069459E+0,997.842473E-3,3.064438E+0,25.975348E-3,7.949263E+0,1.000000E+0,1.000000E+0,73.846089E+0,74.005517E+0,2.009231E+0,73.097221E+0,73.247689E+0,2.043001E+0,72.818012E+0,73.463686E+0,2.053080E+0,73.114959E+0,73.601760E+0,2.066102E+0
 10/25/2017,17:19:18.118,761.880850E-6,73.806116E+0,3.980559E-3,998.475523E-3,1.004978E+0,0.000000E+0,1.016387E+0,3.126236E+0,0.000000E+0,73.387302E+0,3.979197E-3,997.927809E-3,1.017649E+0,0.000000E+0,1.065325E+0,2.803819E+0,0.000000E+0,80.481505E+0,30.134905E+0,71.154091E+0,3.974203E-3,3.973814E-3,0.000000E+0,1.023320E+0,1.000000E+0,44.000000E+0,97.944008E+0,23.414499E+0,8.590783E-3,12.910707E-3,1.000000E+0,2.656406E+0,1.000000E+0,20.000000E+0,6.553037E-3,42.390637E+0,0.000000E+0,2.576712E+0,0.000000E+0,1.988100E+0,0.000000E+0,1.981621E+0,0.000000E+0,1.988584E+0,10.000000E+0,8.976505E+0,0.000000E+0,-215.356599E-3,0.000000E+0,137.523383E-3,0.000000E+0,138.006207E-3,0.000000E+0,157.519619E-3,0.000000E+0,-207.081206E-3,0.000000E+0,2.204022E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.113740E-3,0.000000E+0,1.007766E+0,3.104379E+0,0.000000E+0,998.630980E-3,0.000000E+0,1.001683E+0,3.077263E+0,0.000000E+0,242.192322E+0,4.007336E-3,3.981453E-3,94.616612E+0,73.702673E+0,75.950658E+0,106.434498E+0,81.920690E+0,3.978859E-3,3.977756E-3,67.330611E+0,4.458615E+0,1.698767E+0,77.214834E+0,75.781061E+0,0.000000E+0,75.353814E+0,77.628966E+0,0.000000E+0,74.823979E+0,1.068359E+0,987.783363E-3,2.059794E+0,60.000000E+0,43.000000E+0,62.200000E+0,10.927396E-3,68.413010E+0,29.836018E+0,0.000000E+0,1.348170E+0,1.356017E+0,1.005028E+0,60.000000E+0,1.000000E+0,1.369376E+0,681.282393E-3,2.045275E+0,60.000000E+0,1.879037E+0,0.000000E+0,72.736349E+0,1.075025E+0,1.079278E+0,1.000792E+0,50.000000E+0,1.000000E+0,85.191071E+0,2.704463E+0,2.529064E+0,1.226625E+0,27.000000E+0,0.000000E+0,1.347725E+0,1.345110E+0,1.005605E+0,60.000000E+0,3.989238E-3,46.973869E+0,9.272116E-3,23.654263E+0,4.744719E+0,29.925381E+0,0.000000E+0,53.650784E-3,0.000000E+0,52.637395E-3,0.000000E+0,15.917290E-3,0.000000E+0,15.756237E-3,0.000000E+0,20.555619E-3,2.020706E+0,2.013587E+0,2.018161E+0,2.023508E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.992886E+0,5.699435E+0,0.000000E+0,84.177725E-3,0.000000E+0,43.496628E-3,9.500000E+0,9.793731E+0,0.000000E+0,14.403391E-3,10.000000E+0,9.698384E+0,0.000000E+0,43.328527E-3,997.134425E-3,3.085100E+0,997.729829E-3,3.074415E+0,997.552817E-3,3.066868E+0,997.665461E-3,3.064534E+0,30.808122E-3,7.831982E+0,1.000000E+0,1.000000E+0,73.846323E+0,74.003551E+0,2.012827E+0,73.098719E+0,73.244974E+0,2.042426E+0,72.818106E+0,73.467149E+0,2.054869E+0,73.114725E+0,73.602088E+0,2.070907E+0
 10/25/2017,17:19:28.118,-43.211183E-6,73.809813E+0,3.981661E-3,998.394977E-3,1.002423E+0,0.000000E+0,1.014551E+0,3.126091E+0,0.000000E+0,73.388379E+0,3.981596E-3,997.057910E-3,991.360802E-3,0.000000E+0,1.066683E+0,2.822829E+0,0.000000E+0,80.484739E+0,30.131839E+0,71.032030E+0,3.972258E-3,3.971350E-3,0.000000E+0,1.022316E+0,1.000000E+0,44.000000E+0,97.901043E+0,23.420206E+0,8.592599E-3,12.896050E-3,1.000000E+0,2.654633E+0,1.000000E+0,20.000000E+0,6.580412E-3,42.394501E+0,0.000000E+0,2.571202E+0,0.000000E+0,1.986876E+0,0.000000E+0,1.981041E+0,0.000000E+0,1.988391E+0,10.000000E+0,8.982589E+0,0.000000E+0,-237.727447E-3,0.000000E+0,135.978346E-3,0.000000E+0,137.362442E-3,0.000000E+0,161.450799E-3,0.000000E+0,-197.607706E-3,0.000000E+0,2.201992E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.968912E-3,0.000000E+0,712.328217E-3,3.105377E+0,0.000000E+0,998.067760E-3,0.000000E+0,1.006045E+0,3.076266E+0,0.000000E+0,242.189331E+0,4.011877E-3,3.980221E-3,94.619666E+0,73.704779E+0,75.952671E+0,106.445514E+0,81.922800E+0,3.980286E-3,3.982037E-3,67.328086E+0,4.465059E+0,1.696140E+0,77.207761E+0,75.784713E+0,0.000000E+0,75.353814E+0,77.630605E+0,0.000000E+0,74.823979E+0,1.071586E+0,1.005953E+0,2.063732E+0,60.000000E+0,43.000000E+0,62.200000E+0,10.922467E-3,68.416471E+0,29.833092E+0,0.000000E+0,1.341705E+0,1.353718E+0,1.002423E+0,60.000000E+0,1.000000E+0,1.371482E+0,680.179939E-3,2.020367E+0,60.000000E+0,1.892801E+0,0.000000E+0,72.738408E+0,1.073748E+0,1.080459E+0,1.005553E+0,50.000000E+0,1.000000E+0,85.227608E+0,2.706586E+0,2.530710E+0,1.216868E+0,27.000000E+0,0.000000E+0,1.349961E+0,1.343161E+0,1.007377E+0,60.000000E+0,3.991184E-3,46.973496E+0,9.411677E-3,23.655887E+0,4.715400E+0,29.924963E+0,0.000000E+0,35.115419E-3,0.000000E+0,44.455898E-3,0.000000E+0,18.719614E-3,0.000000E+0,14.822129E-3,0.000000E+0,16.722556E-3,2.020641E+0,2.013619E+0,2.018225E+0,2.023766E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.996249E+0,5.699564E+0,0.000000E+0,77.795112E-3,0.000000E+0,43.142038E-3,9.500000E+0,9.793731E+0,0.000000E+0,18.622982E-3,10.000000E+0,9.698256E+0,0.000000E+0,46.002008E-3,996.539022E-3,3.084730E+0,997.665461E-3,3.074882E+0,997.263161E-3,3.064856E+0,998.470060E-3,3.065210E+0,28.552828E-3,7.915109E+0,1.000000E+0,1.000000E+0,73.846463E+0,74.005704E+0,2.012347E+0,73.098298E+0,73.246425E+0,2.043065E+0,72.818808E+0,73.468226E+0,2.056019E+0,73.118095E+0,73.603351E+0,2.063436E+0
 10/25/2017,17:19:38.118,1.244936E-3,73.809720E+0,3.979780E-3,999.280985E-3,1.001752E+0,0.000000E+0,1.016276E+0,3.128073E+0,0.000000E+0,73.391982E+0,3.983023E-3,998.394977E-3,1.027682E+0,0.000000E+0,1.065086E+0,2.822506E+0,0.000000E+0,80.488347E+0,30.140107E+0,70.983936E+0,3.974463E-3,3.967913E-3,0.000000E+0,1.023145E+0,1.000000E+0,44.000000E+0,97.901701E+0,23.414824E+0,8.591302E-3,12.925299E-3,1.000000E+0,2.646838E+0,1.000000E+0,20.000000E+0,6.585537E-3,42.400738E+0,0.000000E+0,2.572685E+0,0.000000E+0,1.987488E+0,0.000000E+0,1.982749E+0,0.000000E+0,1.988713E+0,10.000000E+0,8.994950E+0,0.000000E+0,-228.843484E-3,0.000000E+0,136.911806E-3,0.000000E+0,137.169312E-3,0.000000E+0,171.020966E-3,0.000000E+0,-189.519786E-3,0.000000E+0,2.204248E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.534428E-3,0.000000E+0,576.173810E-3,3.104170E+0,0.000000E+0,998.775808E-3,0.000000E+0,996.936523E-3,3.075912E+0,0.000000E+0,242.199559E+0,4.012201E-3,3.977107E-3,94.624552E+0,73.708852E+0,75.954919E+0,106.452388E+0,81.924862E+0,3.979507E-3,3.981129E-3,67.325328E+0,4.446049E+0,1.696850E+0,77.210103E+0,75.785790E+0,0.000000E+0,75.357279E+0,77.632432E+0,0.000000E+0,74.823370E+0,1.069525E+0,1.007502E+0,2.065549E+0,60.000000E+0,43.000000E+0,62.200000E+0,10.938162E-3,68.417219E+0,29.832395E+0,0.000000E+0,1.348234E+0,1.348912E+0,1.001400E+0,60.000000E+0,1.000000E+0,1.374928E+0,678.198716E-3,2.038293E+0,60.000000E+0,1.889884E+0,0.000000E+0,72.737893E+0,1.074371E+0,1.077171E+0,1.003652E+0,50.000000E+0,1.000000E+0,85.245806E+0,2.704542E+0,2.531285E+0,1.211630E+0,27.000000E+0,0.000000E+0,1.342231E+0,1.342970E+0,1.005956E+0,60.000000E+0,3.991378E-3,46.971074E+0,9.327175E-3,23.656444E+0,4.700257E+0,29.923523E+0,0.000000E+0,-30.870478E-3,0.000000E+0,43.908318E-3,0.000000E+0,22.810363E-3,0.000000E+0,17.946559E-3,0.000000E+0,15.885079E-3,2.020577E+0,2.013555E+0,2.018386E+0,2.023637E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.998145E+0,5.697436E+0,0.000000E+0,82.114658E-3,0.000000E+0,42.594036E-3,9.500000E+0,9.792893E+0,0.000000E+0,22.262782E-3,10.000000E+0,9.699158E+0,0.000000E+0,42.652104E-3,997.070057E-3,3.085165E+0,998.743624E-3,3.074833E+0,998.083852E-3,3.065693E+0,998.116036E-3,3.065371E+0,31.130307E-3,7.971817E+0,1.000000E+0,1.000000E+0,73.844170E+0,74.001070E+0,2.009151E+0,73.100123E+0,73.246753E+0,2.037509E+0,72.820961E+0,73.464856E+0,2.054965E+0,73.116971E+0,73.602368E+0,2.063117E+0
 10/25/2017,17:19:48.118,761.880850E-6,73.810188E+0,3.983866E-3,998.636616E-3,1.009752E+0,0.000000E+0,1.016228E+0,3.127573E+0,0.000000E+0,73.390438E+0,3.981077E-3,997.847263E-3,994.359678E-3,0.000000E+0,1.064638E+0,2.813501E+0,0.000000E+0,80.488769E+0,30.147585E+0,71.033621E+0,3.976084E-3,3.972128E-3,0.000000E+0,1.025900E+0,1.000000E+0,44.000000E+0,97.923419E+0,23.415798E+0,8.590848E-3,12.934443E-3,1.000000E+0,2.652684E+0,1.000000E+0,20.000000E+0,6.581969E-3,42.399388E+0,0.000000E+0,2.574296E+0,0.000000E+0,1.986456E+0,0.000000E+0,1.982137E+0,0.000000E+0,1.988165E+0,10.000000E+0,8.993598E+0,0.000000E+0,-225.174022E-3,0.000000E+0,133.757356E-3,0.000000E+0,140.130633E-3,0.000000E+0,162.900824E-3,0.000000E+0,-183.590793E-3,0.000000E+0,2.205730E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.099944E-3,0.000000E+0,972.082339E-3,3.105618E+0,0.000000E+0,998.405692E-3,0.000000E+0,1.000292E+0,3.076040E+0,0.000000E+0,242.198208E+0,4.010320E-3,3.983075E-3,94.626431E+0,73.710490E+0,75.955012E+0,106.464440E+0,81.927722E+0,3.976069E-3,3.976848E-3,67.320045E+0,4.451204E+0,1.699751E+0,77.245417E+0,75.791034E+0,0.000000E+0,75.357419E+0,77.634259E+0,0.000000E+0,74.825196E+0,1.066251E+0,1.004229E+0,2.062983E+0,60.000000E+0,43.000000E+0,62.200000E+0,10.940950E-3,68.416377E+0,29.830073E+0,0.000000E+0,1.344131E+0,1.357550E+0,1.002215E+0,60.000000E+0,1.000000E+0,1.374497E+0,678.662066E-3,2.051538E+0,60.000000E+0,1.890223E+0,0.000000E+0,72.738736E+0,1.073860E+0,1.083029E+0,1.000233E+0,50.000000E+0,1.000000E+0,85.241256E+0,2.711663E+0,2.535103E+0,1.234259E+0,27.000000E+0,0.000000E+0,1.352309E+0,1.350335E+0,1.000399E+0,60.000000E+0,3.989043E-3,46.970421E+0,9.444297E-3,23.655980E+0,4.681892E+0,29.923662E+0,0.000000E+0,-17.686193E-3,0.000000E+0,44.133792E-3,0.000000E+0,24.420893E-3,0.000000E+0,18.268665E-3,0.000000E+0,15.176446E-3,2.020802E+0,2.013265E+0,2.018483E+0,2.023637E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.998176E+0,5.701047E+0,0.000000E+0,82.533719E-3,0.000000E+0,40.756617E-3,9.500000E+0,9.792732E+0,0.000000E+0,24.839632E-3,10.000000E+0,9.699995E+0,0.000000E+0,42.941999E-3,997.134425E-3,3.085004E+0,997.118333E-3,3.074222E+0,1.000208E+0,3.067013E+0,999.162016E-3,3.065725E+0,28.875013E-3,8.036579E+0,1.000000E+0,1.000000E+0,73.846697E+0,74.001445E+0,2.007825E+0,73.104241E+0,73.246706E+0,2.045029E+0,72.818948E+0,73.469864E+0,2.058175E+0,73.118563E+0,73.605177E+0,2.065208E+0
 10/25/2017,17:19:58.118,1.405954E-3,73.810609E+0,3.981077E-3,997.541187E-3,998.175293E-3,0.000000E+0,1.014806E+0,3.128105E+0,0.000000E+0,73.391608E+0,3.979586E-3,997.734498E-3,1.003229E+0,0.000000E+0,1.064734E+0,2.820525E+0,0.000000E+0,80.489331E+0,30.146145E+0,71.069925E+0,3.979067E-3,3.973230E-3,0.000000E+0,1.023973E+0,1.000000E+0,44.000000E+0,97.951059E+0,23.419185E+0,8.589227E-3,12.933146E-3,1.000000E+0,2.657556E+0,1.000000E+0,20.000000E+0,6.525144E-3,42.404043E+0,0.000000E+0,2.567174E+0,0.000000E+0,1.986070E+0,0.000000E+0,1.983072E+0,0.000000E+0,1.988552E+0,10.000000E+0,8.991474E+0,0.000000E+0,-216.418812E-3,0.000000E+0,137.072747E-3,0.000000E+0,140.066256E-3,0.000000E+0,161.354131E-3,0.000000E+0,-180.078509E-3,0.000000E+0,2.201702E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.387303E-3,0.000000E+0,1.002974E+0,3.104540E+0,0.000000E+0,997.729829E-3,0.000000E+0,1.006700E+0,3.076491E+0,0.000000E+0,242.184072E+0,4.012785E-3,3.984762E-3,94.632445E+0,73.704124E+0,75.957728E+0,106.475550E+0,81.926972E+0,3.977561E-3,3.976978E-3,67.321821E+0,4.452815E+0,1.698896E+0,77.205935E+0,75.791549E+0,0.000000E+0,75.357747E+0,77.638896E+0,0.000000E+0,74.825758E+0,1.069397E+0,1.004021E+0,2.063333E+0,60.000000E+0,43.000000E+0,62.200000E+0,10.920327E-3,68.413899E+0,29.828215E+0,0.000000E+0,1.351858E+0,1.348225E+0,1.007521E+0,60.000000E+0,1.000000E+0,1.371290E+0,683.535235E-3,2.045035E+0,60.000000E+0,1.875282E+0,0.000000E+0,72.734664E+0,1.072998E+0,1.079422E+0,1.005441E+0,50.000000E+0,1.000000E+0,85.258844E+0,2.713995E+0,2.539160E+0,1.224150E+0,27.000000E+0,0.000000E+0,1.345729E+0,1.346437E+0,1.001725E+0,60.000000E+0,3.988394E-3,46.967533E+0,9.362195E-3,23.657000E+0,4.642907E+0,29.922454E+0,0.000000E+0,5.362130E-3,0.000000E+0,41.911259E-3,0.000000E+0,25.677108E-3,0.000000E+0,21.425306E-3,0.000000E+0,17.076872E-3,2.020963E+0,2.013813E+0,2.018193E+0,2.023766E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.000044E+0,5.699499E+0,0.000000E+0,90.463631E-3,0.000000E+0,40.498734E-3,9.500000E+0,9.791379E+0,0.000000E+0,25.870371E-3,10.000000E+0,9.700607E+0,0.000000E+0,44.906847E-3,997.214885E-3,3.085309E+0,997.890749E-3,3.074576E+0,997.922932E-3,3.067125E+0,999.419487E-3,3.063440E+0,30.163752E-3,8.102307E+0,1.000000E+0,1.000000E+0,73.847025E+0,74.002100E+0,2.010030E+0,73.103071E+0,73.247923E+0,2.040590E+0,72.820820E+0,73.470051E+0,2.058590E+0,73.115567E+0,73.605645E+0,2.061489E+0
 10/25/2017,17:20:08.118,2.372065E-3,73.810750E+0,3.981142E-3,999.039347E-3,1.004674E+0,0.000000E+0,1.015094E+0,3.128717E+0,0.000000E+0,73.392731E+0,3.976732E-3,998.201666E-3,983.145796E-3,0.000000E+0,1.064702E+0,2.811407E+0,0.000000E+0,80.492612E+0,30.142058E+0,71.071890E+0,3.974917E-3,3.969145E-3,0.000000E+0,1.023559E+0,1.000000E+0,44.000000E+0,97.961636E+0,23.415102E+0,8.588578E-3,12.933730E-3,1.000000E+0,2.656278E+0,1.000000E+0,20.000000E+0,6.564519E-3,42.404602E+0,0.000000E+0,2.567271E+0,0.000000E+0,1.989229E+0,0.000000E+0,1.981782E+0,0.000000E+0,1.989003E+0,10.000000E+0,9.008631E+0,0.000000E+0,-216.869448E-3,0.000000E+0,138.649972E-3,0.000000E+0,138.714349E-3,0.000000E+0,157.068500E-3,0.000000E+0,-185.459715E-3,0.000000E+0,2.202315E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.853971E-3,0.000000E+0,1.011392E+0,3.105135E+0,0.000000E+0,999.178108E-3,0.000000E+0,1.019676E+0,3.076153E+0,0.000000E+0,242.184555E+0,4.010255E-3,3.979443E-3,94.635874E+0,73.702158E+0,75.959180E+0,106.486802E+0,81.930862E+0,3.979897E-3,3.976783E-3,67.320980E+0,4.456037E+0,1.696769E+0,77.207012E+0,75.796185E+0,0.000000E+0,75.360884E+0,77.640441E+0,0.000000E+0,74.823136E+0,1.067481E+0,1.004197E+0,2.065996E+0,60.000000E+0,44.000000E+0,62.200000E+0,10.947760E-3,68.415582E+0,29.825614E+0,0.000000E+0,1.344323E+0,1.352856E+0,1.008480E+0,60.000000E+0,1.000000E+0,1.374003E+0,683.135795E-3,2.039971E+0,60.000000E+0,1.873445E+0,0.000000E+0,72.739297E+0,1.074961E+0,1.075941E+0,998.459658E-3,50.000000E+0,1.000000E+0,85.238301E+0,2.714394E+0,2.536924E+0,1.232662E+0,27.000000E+0,0.000000E+0,1.347054E+0,1.342810E+0,1.001373E+0,60.000000E+0,3.990276E-3,46.968698E+0,9.394102E-3,23.655933E+0,4.595545E+0,29.923569E+0,0.000000E+0,-1.794133E-3,0.000000E+0,50.833600E-3,0.000000E+0,24.807421E-3,0.000000E+0,23.873313E-3,0.000000E+0,18.172033E-3,2.020899E+0,2.013780E+0,2.018451E+0,2.023830E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.998763E+0,5.698242E+0,0.000000E+0,84.048783E-3,0.000000E+0,45.462988E-3,9.500000E+0,9.793505E+0,0.000000E+0,26.643426E-3,10.000000E+0,9.699029E+0,0.000000E+0,44.713583E-3,996.844769E-3,3.086001E+0,997.778105E-3,3.075477E+0,996.635573E-3,3.067511E+0,999.194200E-3,3.065452E+0,35.318711E-3,8.130017E+0,1.000000E+0,1.000000E+0,73.843608E+0,74.001445E+0,2.014377E+0,73.107049E+0,73.247642E+0,2.038914E+0,72.821054E+0,73.468039E+0,2.061018E+0,73.119452E+0,73.605551E+0,2.064027E+0
 10/25/2017,17:20:18.118,1.083918E-3,73.814915E+0,3.986655E-3,997.831154E-3,1.005137E+0,0.000000E+0,1.014519E+0,3.128073E+0,0.000000E+0,73.392872E+0,3.980429E-3,997.766717E-3,977.546830E-3,0.000000E+0,1.064399E+0,2.800485E+0,0.000000E+0,80.493174E+0,30.133883E+0,71.104312E+0,3.971609E-3,3.970507E-3,0.000000E+0,1.021775E+0,1.000000E+0,44.000000E+0,97.961119E+0,23.414824E+0,8.571976E-3,12.936972E-3,1.000000E+0,2.656981E+0,1.000000E+0,20.000000E+0,6.537728E-3,42.404927E+0,0.000000E+0,2.567593E+0,0.000000E+0,1.986328E+0,0.000000E+0,1.982234E+0,0.000000E+0,1.988777E+0,10.000000E+0,9.004317E+0,0.000000E+0,-214.938152E-3,0.000000E+0,137.008371E-3,0.000000E+0,136.107099E-3,0.000000E+0,157.841847E-3,0.000000E+0,-186.200839E-3,0.000000E+0,2.202282E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.612591E-3,0.000000E+0,1.004811E+0,3.104781E+0,0.000000E+0,998.856268E-3,0.000000E+0,1.016784E+0,3.077296E+0,0.000000E+0,242.173893E+0,4.012136E-3,3.985994E-3,94.641371E+0,73.705060E+0,75.960397E+0,106.495700E+0,81.930065E+0,3.979313E-3,3.985021E-3,67.320045E+0,4.460870E+0,1.696318E+0,77.178630E+0,75.799041E+0,0.000000E+0,75.362335E+0,77.643018E+0,0.000000E+0,74.823885E+0,1.066155E+0,1.003734E+0,2.060639E+0,60.000000E+0,44.000000E+0,62.200000E+0,10.933168E-3,68.417125E+0,29.822503E+0,0.000000E+0,1.342694E+0,1.359626E+0,1.003925E+0,60.000000E+0,1.000000E+0,1.372264E+0,675.786098E-3,2.039939E+0,60.000000E+0,1.870044E+0,0.000000E+0,72.740748E+0,1.076941E+0,1.078751E+0,986.558171E-3,50.000000E+0,1.000000E+0,85.263722E+0,2.714458E+0,2.533138E+0,1.220142E+0,27.000000E+0,0.000000E+0,1.348619E+0,1.347619E+0,1.001836E+0,60.000000E+0,3.990795E-3,46.968837E+0,9.376333E-3,23.656490E+0,4.607144E+0,29.924777E+0,0.000000E+0,-827.070241E-6,0.000000E+0,45.003479E-3,0.000000E+0,22.005097E-3,0.000000E+0,23.905524E-3,0.000000E+0,19.363826E-3,2.020931E+0,2.013748E+0,2.018322E+0,2.023927E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.001279E+0,5.699983E+0,0.000000E+0,84.467844E-3,0.000000E+0,45.624165E-3,9.500000E+0,9.791444E+0,0.000000E+0,25.773739E-3,10.000000E+0,9.699576E+0,0.000000E+0,43.489580E-3,997.263161E-3,3.085470E+0,998.357416E-3,3.074576E+0,996.587297E-3,3.069105E+0,998.164312E-3,3.065500E+0,29.841567E-3,8.161914E+0,1.000000E+0,1.000000E+0,73.846697E+0,74.000134E+0,2.015799E+0,73.110653E+0,73.242073E+0,2.038323E+0,72.820633E+0,73.469443E+0,2.058798E+0,73.117861E+0,73.606675E+0,2.061936E+0
 10/25/2017,17:20:28.118,1.727991E-3,73.812013E+0,3.979716E-3,998.572179E-3,1.017321E+0,0.000000E+0,1.014886E+0,3.127896E+0,0.000000E+0,73.395025E+0,3.979651E-3,998.346649E-3,999.942693E-3,0.000000E+0,1.063584E+0,2.793574E+0,0.000000E+0,80.497064E+0,30.131142E+0,71.333187E+0,3.976149E-3,3.969469E-3,0.000000E+0,1.024435E+0,1.000000E+0,44.000000E+0,97.966995E+0,23.413108E+0,8.589292E-3,12.929709E-3,1.000000E+0,2.652221E+0,1.000000E+0,20.000000E+0,6.553427E-3,42.408838E+0,0.000000E+0,2.562567E+0,0.000000E+0,1.987746E+0,0.000000E+0,1.981524E+0,0.000000E+0,1.988810E+0,10.000000E+0,9.004607E+0,0.000000E+0,-216.354436E-3,0.000000E+0,138.199337E-3,0.000000E+0,137.780889E-3,0.000000E+0,158.776308E-3,0.000000E+0,-189.842014E-3,0.000000E+0,2.201251E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.419487E-3,0.000000E+0,1.011216E+0,3.104620E+0,0.000000E+0,998.148220E-3,0.000000E+0,1.012549E+0,3.075670E+0,0.000000E+0,242.166560E+0,4.011877E-3,3.980091E-3,94.641841E+0,73.705903E+0,75.963207E+0,106.506058E+0,81.933862E+0,3.981064E-3,3.982491E-3,67.315883E+0,4.453460E+0,1.695770E+0,77.209213E+0,75.804379E+0,0.000000E+0,75.362054E+0,77.646577E+0,0.000000E+0,74.826554E+0,1.063903E+0,1.001594E+0,2.062712E+0,60.000000E+0,44.000000E+0,62.200000E+0,10.938810E-3,68.414740E+0,29.822317E+0,0.000000E+0,1.342870E+0,1.354884E+0,998.842793E-3,60.000000E+0,1.000000E+0,1.373013E+0,676.281404E-3,2.040754E+0,60.000000E+0,1.885839E+0,0.000000E+0,72.736724E+0,1.077196E+0,1.077171E+0,998.906962E-3,50.000000E+0,1.000000E+0,85.275166E+0,2.715304E+0,2.539575E+0,1.216037E+0,27.000000E+0,0.000000E+0,1.350632E+0,1.349137E+0,1.002523E+0,60.000000E+0,3.992416E-3,46.965483E+0,9.333401E-3,23.658253E+0,4.626476E+0,29.922269E+0,0.000000E+0,-504.716077E-6,0.000000E+0,45.905376E-3,0.000000E+0,24.485315E-3,0.000000E+0,24.710789E-3,0.000000E+0,18.236455E-3,2.020802E+0,2.013974E+0,2.018161E+0,2.023733E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.002672E+0,5.699080E+0,0.000000E+0,83.887606E-3,0.000000E+0,44.012395E-3,9.500000E+0,9.792539E+0,0.000000E+0,26.836690E-3,10.000000E+0,9.695196E+0,0.000000E+0,41.009362E-3,996.876953E-3,3.085406E+0,998.341324E-3,3.075574E+0,996.201090E-3,3.067737E+0,997.601093E-3,3.065387E+0,25.330979E-3,8.041734E+0,1.000000E+0,1.000000E+0,73.847727E+0,73.996811E+0,2.019011E+0,73.112104E+0,73.246472E+0,2.042889E+0,72.822505E+0,73.468226E+0,2.059549E+0,73.119265E+0,73.606066E+0,2.059366E+0
 10/25/2017,17:20:38.118,1.727991E-3,73.810281E+0,3.981531E-3,998.394977E-3,994.103497E-3,0.000000E+0,1.013417E+0,3.127428E+0,0.000000E+0,73.394510E+0,3.973684E-3,997.315658E-3,988.218363E-3,0.000000E+0,1.063984E+0,2.807428E+0,0.000000E+0,80.498985E+0,30.135323E+0,71.150301E+0,3.978224E-3,3.966810E-3,0.000000E+0,1.022173E+0,1.000000E+0,44.000000E+0,97.936816E+0,23.406009E+0,8.597203E-3,12.924650E-3,1.000000E+0,2.650001E+0,1.000000E+0,20.000000E+0,6.560757E-3,42.407022E+0,0.000000E+0,2.555864E+0,0.000000E+0,1.989648E+0,0.000000E+0,1.982363E+0,0.000000E+0,1.988713E+0,10.000000E+0,9.003834E+0,0.000000E+0,-220.377970E-3,0.000000E+0,137.233689E-3,0.000000E+0,137.169312E-3,0.000000E+0,148.561685E-3,0.000000E+0,-191.904273E-3,0.000000E+0,2.201767E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.467763E-3,0.000000E+0,1.003230E+0,3.104154E+0,0.000000E+0,997.778105E-3,0.000000E+0,1.002801E+0,3.075718E+0,0.000000E+0,242.167091E+0,4.012201E-3,3.977886E-3,94.646868E+0,73.710958E+0,75.963581E+0,106.517451E+0,81.935409E+0,3.981064E-3,3.982816E-3,67.313452E+0,4.460548E+0,1.698848E+0,77.232818E+0,75.806392E+0,0.000000E+0,75.364582E+0,77.652619E+0,0.000000E+0,74.826881E+0,1.064589E+0,1.006624E+0,2.062536E+0,60.000000E+0,44.000000E+0,62.200000E+0,10.943479E-3,68.414974E+0,29.817904E+0,0.000000E+0,1.341944E+0,1.358492E+0,997.947808E-3,60.000000E+0,1.000000E+0,1.377225E+0,681.617923E-3,2.054126E+0,60.000000E+0,1.886145E+0,0.000000E+0,72.735600E+0,1.073828E+0,1.080635E+0,988.299463E-3,50.000000E+0,1.000000E+0,85.302182E+0,2.715974E+0,2.542275E+0,1.213546E+0,27.000000E+0,0.000000E+0,1.348971E+0,1.347571E+0,994.123726E-3,60.000000E+0,3.987681E-3,46.965716E+0,9.337876E-3,23.650552E+0,4.572026E+0,29.921479E+0,0.000000E+0,-1.407308E-3,0.000000E+0,44.294845E-3,0.000000E+0,22.198361E-3,0.000000E+0,24.388683E-3,0.000000E+0,19.492669E-3,2.020867E+0,2.013684E+0,2.018129E+0,2.023798E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.005382E+0,5.699757E+0,0.000000E+0,78.955587E-3,0.000000E+0,44.334749E-3,9.500000E+0,9.791895E+0,0.000000E+0,20.523409E-3,10.000000E+0,9.697483E+0,0.000000E+0,42.523261E-3,997.407989E-3,3.085197E+0,997.617185E-3,3.076443E+0,996.490746E-3,3.069024E+0,997.906840E-3,3.064808E+0,25.008794E-3,8.195423E+0,1.000000E+0,1.000000E+0,73.849459E+0,73.996062E+0,2.014952E+0,73.111121E+0,73.244553E+0,2.043496E+0,72.824424E+0,73.470426E+0,2.056610E+0,73.121558E+0,73.608687E+0,2.062223E+0
 10/25/2017,17:20:48.118,439.844037E-6,73.815617E+0,3.983542E-3,998.733271E-3,1.008970E+0,0.000000E+0,1.013864E+0,3.129313E+0,0.000000E+0,73.395352E+0,3.979975E-3,997.057910E-3,994.455387E-3,0.000000E+0,1.066283E+0,2.794331E+0,0.000000E+0,80.496314E+0,30.127937E+0,71.009714E+0,3.978743E-3,3.971155E-3,0.000000E+0,1.020628E+0,1.000000E+0,44.000000E+0,97.937145E+0,23.409303E+0,8.615621E-3,12.933730E-3,1.000000E+0,2.657779E+0,1.000000E+0,20.000000E+0,6.549470E-3,42.406696E+0,0.000000E+0,2.557153E+0,0.000000E+0,1.985457E+0,0.000000E+0,1.982395E+0,0.000000E+0,1.989454E+0,10.000000E+0,9.000487E+0,0.000000E+0,-201.676585E-3,0.000000E+0,138.006207E-3,0.000000E+0,138.263713E-3,0.000000E+0,152.396197E-3,0.000000E+0,-198.542167E-3,0.000000E+0,2.202154E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.000128E+0,0.000000E+0,1.003134E+0,3.104298E+0,0.000000E+0,998.840176E-3,0.000000E+0,1.003808E+0,3.076330E+0,0.000000E+0,242.161639E+0,4.010579E-3,3.982686E-3,94.652270E+0,73.714375E+0,75.966953E+0,106.525784E+0,81.936112E+0,3.976978E-3,3.979378E-3,67.314247E+0,4.465059E+0,1.699444E+0,77.238439E+0,75.810138E+0,0.000000E+0,75.370575E+0,77.660442E+0,0.000000E+0,74.825664E+0,1.069797E+0,1.004979E+0,2.056159E+0,60.000000E+0,44.000000E+0,62.200000E+0,10.946722E-3,68.412636E+0,29.816511E+0,0.000000E+0,1.336564E+0,1.355410E+0,993.281100E-3,60.000000E+0,1.000000E+0,1.377321E+0,680.163961E-3,2.050819E+0,60.000000E+0,1.888434E+0,0.000000E+0,72.736630E+0,1.074642E+0,1.079278E+0,989.625400E-3,50.000000E+0,1.000000E+0,85.321740E+0,2.714058E+0,2.543106E+0,1.228302E+0,27.000000E+0,0.000000E+0,1.350312E+0,1.343225E+0,989.445086E-3,60.000000E+0,3.990795E-3,46.964225E+0,9.164202E-3,23.652361E+0,4.580402E+0,29.921386E+0,0.000000E+0,4.427303E-3,0.000000E+0,43.940528E-3,0.000000E+0,23.035837E-3,0.000000E+0,25.677108E-3,0.000000E+0,21.135410E-3,2.021028E+0,2.013813E+0,2.018322E+0,2.023927E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.007515E+0,5.699983E+0,0.000000E+0,84.016548E-3,0.000000E+0,44.495926E-3,9.500000E+0,9.791637E+0,0.000000E+0,23.068047E-3,10.000000E+0,9.693134E+0,0.000000E+0,43.843896E-3,996.683849E-3,3.085486E+0,997.778105E-3,3.075686E+0,998.518336E-3,3.065291E+0,998.695348E-3,3.065500E+0,24.364424E-3,8.246331E+0,1.000000E+0,1.000000E+0,73.848383E+0,73.993815E+0,2.014137E+0,73.111776E+0,73.244740E+0,2.046673E+0,72.826717E+0,73.468554E+0,2.060251E+0,73.120996E+0,73.609062E+0,2.064330E+0
 10/25/2017,17:20:58.118,2.372065E-3,73.814494E+0,3.982569E-3,998.604397E-3,995.923829E-3,0.000000E+0,1.014806E+0,3.124722E+0,0.000000E+0,73.396710E+0,3.979975E-3,996.929036E-3,996.034583E-3,0.000000E+0,1.063920E+0,2.786888E+0,0.000000E+0,80.501937E+0,30.128355E+0,71.031609E+0,3.973360E-3,3.966745E-3,0.000000E+0,1.020867E+0,1.000000E+0,44.000000E+0,97.954820E+0,23.395571E+0,8.629889E-3,12.915506E-3,1.000000E+0,2.656693E+0,1.000000E+0,20.000000E+0,6.609149E-3,42.409908E+0,0.000000E+0,2.557508E+0,0.000000E+0,1.987295E+0,0.000000E+0,1.982878E+0,0.000000E+0,1.989068E+0,10.000000E+0,8.999972E+0,0.000000E+0,-208.886757E-3,0.000000E+0,138.006207E-3,0.000000E+0,137.684324E-3,0.000000E+0,155.006242E-3,0.000000E+0,-192.613174E-3,0.000000E+0,2.202347E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.564315E-3,0.000000E+0,1.005498E+0,3.105135E+0,0.000000E+0,998.952820E-3,0.000000E+0,1.006828E+0,3.075654E+0,0.000000E+0,242.152714E+0,4.010644E-3,3.983724E-3,94.658143E+0,73.713485E+0,75.966391E+0,106.536047E+0,81.939721E+0,3.982232E-3,3.980870E-3,67.313826E+0,4.462803E+0,1.696060E+0,77.235113E+0,75.814165E+0,0.000000E+0,75.369218E+0,77.678147E+0,0.000000E+0,74.826132E+0,1.058727E+0,1.005777E+0,2.060097E+0,60.000000E+0,44.000000E+0,62.200000E+0,10.943479E-3,68.415161E+0,29.815211E+0,0.000000E+0,1.339502E+0,1.354085E+0,994.799378E-3,60.000000E+0,1.000000E+0,1.379794E+0,678.694022E-3,2.043917E+0,60.000000E+0,1.881358E+0,0.000000E+0,72.737051E+0,1.072583E+0,1.076596E+0,976.078474E-3,50.000000E+0,1.000000E+0,85.329948E+0,2.720030E+0,2.543665E+0,1.216197E+0,27.000000E+0,0.000000E+0,1.344196E+0,1.344503E+0,998.259452E-3,60.000000E+0,3.988589E-3,46.962455E+0,9.230676E-3,23.651016E+0,4.589424E+0,29.920132E+0,0.000000E+0,1.300467E-3,0.000000E+0,51.316760E-3,0.000000E+0,23.261311E-3,0.000000E+0,23.841102E-3,0.000000E+0,19.267194E-3,2.020867E+0,2.013845E+0,2.018290E+0,2.023766E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.008735E+0,5.699499E+0,0.000000E+0,82.211364E-3,0.000000E+0,45.462988E-3,9.500000E+0,9.792507E+0,0.000000E+0,22.939205E-3,10.000000E+0,9.687078E+0,0.000000E+0,41.782417E-3,996.571205E-3,3.085631E+0,998.952820E-3,3.076748E+0,997.874657E-3,3.069394E+0,997.665461E-3,3.065452E+0,25.653164E-3,8.261474E+0,1.000000E+0,1.000000E+0,73.849085E+0,73.995032E+0,2.012315E+0,73.116597E+0,73.243570E+0,2.043480E+0,72.826296E+0,73.469770E+0,2.057983E+0,73.120856E+0,73.612010E+0,2.061026E+0
 10/25/2017,17:21:08.118,1.244936E-3,73.817537E+0,3.983672E-3,998.491633E-3,1.005105E+0,0.000000E+0,1.015461E+0,3.129168E+0,0.000000E+0,73.398067E+0,3.976992E-3,997.702280E-3,984.900457E-3,0.000000E+0,1.063936E+0,2.789869E+0,0.000000E+0,80.503062E+0,30.120088E+0,71.128266E+0,3.975889E-3,3.969729E-3,0.000000E+0,1.023623E+0,1.000000E+0,44.000000E+0,97.953645E+0,23.406613E+0,8.650706E-3,12.912393E-3,1.000000E+0,2.649059E+0,1.000000E+0,20.000000E+0,6.551416E-3,42.409256E+0,0.000000E+0,2.555381E+0,0.000000E+0,1.987939E+0,0.000000E+0,1.981653E+0,0.000000E+0,1.988584E+0,10.000000E+0,9.007343E+0,0.000000E+0,-221.568936E-3,0.000000E+0,136.107099E-3,0.000000E+0,137.523383E-3,0.000000E+0,152.653979E-3,0.000000E+0,-186.909740E-3,0.000000E+0,2.203185E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.870063E-3,0.000000E+0,1.005498E+0,3.104540E+0,0.000000E+0,998.566612E-3,0.000000E+0,1.010711E+0,3.076298E+0,0.000000E+0,242.162749E+0,4.013953E-3,3.980935E-3,94.658519E+0,73.713719E+0,75.971682E+0,106.546970E+0,81.938878E+0,3.980156E-3,3.976459E-3,67.317380E+0,4.452171E+0,1.702136E+0,77.230149E+0,75.818707E+0,0.000000E+0,75.372589E+0,77.694025E+0,0.000000E+0,74.827911E+0,1.062002E+0,1.002504E+0,2.057498E+0,60.000000E+0,44.000000E+0,62.200000E+0,10.954958E-3,68.414553E+0,29.812331E+0,0.000000E+0,1.343924E+0,1.359514E+0,999.833670E-3,60.000000E+0,1.000000E+0,1.371195E+0,673.948674E-3,2.046697E+0,60.000000E+0,1.885678E+0,0.000000E+0,72.738970E+0,1.077995E+0,1.083860E+0,1.007757E+0,50.000000E+0,1.000000E+0,85.333513E+0,2.721786E+0,2.550486E+0,1.225587E+0,27.000000E+0,0.000000E+0,1.349913E+0,1.342091E+0,1.003289E+0,60.000000E+0,3.990081E-3,46.961989E+0,9.358369E-3,23.650505E+0,4.620676E+0,29.918181E+0,0.000000E+0,-1.987545E-3,0.000000E+0,53.732556E-3,0.000000E+0,25.709318E-3,0.000000E+0,23.615628E-3,0.000000E+0,17.849927E-3,2.021028E+0,2.014070E+0,2.018354E+0,2.023927E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.009582E+0,5.698822E+0,0.000000E+0,84.919139E-3,0.000000E+0,43.818982E-3,9.500000E+0,9.792603E+0,0.000000E+0,27.094375E-3,10.000000E+0,9.681924E+0,0.000000E+0,43.135263E-3,996.394194E-3,3.085921E+0,998.663164E-3,3.075783E+0,998.228680E-3,3.070086E+0,997.488449E-3,3.063633E+0,32.419047E-3,8.305616E+0,1.000000E+0,1.000000E+0,73.853485E+0,73.995125E+0,2.016183E+0,73.114304E+0,73.244179E+0,2.045923E+0,72.825032E+0,73.469068E+0,2.059804E+0,73.121417E+0,73.610559E+0,2.062303E+0
 10/25/2017,17:21:18.118,-1.331358E-3,73.816928E+0,3.975176E-3,998.298322E-3,995.620441E-3,0.000000E+0,1.015317E+0,3.127928E+0,0.000000E+0,73.400079E+0,3.974852E-3,998.233885E-3,978.886753E-3,0.000000E+0,1.062754E+0,2.787372E+0,0.000000E+0,80.503812E+0,30.127984E+0,71.213040E+0,3.976278E-3,3.969145E-3,0.000000E+0,1.024100E+0,1.000000E+0,44.000000E+0,97.901278E+0,23.405731E+0,8.687736E-3,12.917971E-3,1.000000E+0,2.653068E+0,1.000000E+0,20.000000E+0,6.579244E-3,42.408465E+0,0.000000E+0,2.548034E+0,0.000000E+0,1.988133E+0,0.000000E+0,1.981847E+0,0.000000E+0,1.988648E+0,10.000000E+0,8.999585E+0,0.000000E+0,-212.878103E-3,0.000000E+0,137.555571E-3,0.000000E+0,136.589923E-3,0.000000E+0,157.648511E-3,0.000000E+0,-182.334104E-3,0.000000E+0,2.199705E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.000337E+0,0.000000E+0,1.005610E+0,3.104363E+0,0.000000E+0,999.258568E-3,0.000000E+0,1.016049E+0,3.075831E+0,0.000000E+0,242.186870E+0,4.011552E-3,3.982556E-3,94.663827E+0,73.717043E+0,75.968030E+0,106.557045E+0,81.941456E+0,3.982491E-3,3.980286E-3,67.322476E+0,4.450560E+0,1.708825E+0,77.212960E+0,75.825309E+0,0.000000E+0,75.375913E+0,77.706953E+0,0.000000E+0,74.826039E+0,1.067353E+0,1.006049E+0,2.060575E+0,60.000000E+0,44.000000E+0,62.200000E+0,10.958525E-3,68.412355E+0,29.808197E+0,0.000000E+0,1.343509E+0,1.358093E+0,1.008208E+0,60.000000E+0,1.000000E+0,1.373588E+0,677.128217E-3,2.049589E+0,60.000000E+0,1.883582E+0,0.000000E+0,72.736957E+0,1.074179E+0,1.077889E+0,1.003061E+0,50.000000E+0,1.000000E+0,85.404242E+0,2.714154E+0,2.536029E+0,1.213802E+0,27.000000E+0,0.000000E+0,1.359032E+0,1.350367E+0,1.001900E+0,60.000000E+0,3.990211E-3,46.960405E+0,9.305190E-3,23.644381E+0,4.624220E+0,29.918460E+0,0.000000E+0,6.135780E-3,0.000000E+0,43.940528E-3,0.000000E+0,26.160267E-3,0.000000E+0,21.167621E-3,0.000000E+0,17.334557E-3,2.020770E+0,2.013651E+0,2.018290E+0,2.023894E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.016032E+0,5.779574E+0,0.000000E+0,79.116764E-3,0.000000E+0,42.884155E-3,9.500000E+0,9.792378E+0,0.000000E+0,26.385741E-3,10.000000E+0,9.665690E+0,0.000000E+0,44.778004E-3,996.683849E-3,3.085535E+0,998.743624E-3,3.074672E+0,997.182701E-3,3.067286E+0,997.150517E-3,3.064760E+0,34.029971E-3,8.181569E+0,1.000000E+0,1.000000E+0,73.855310E+0,73.990819E+0,2.014712E+0,73.119545E+0,73.243055E+0,2.042889E+0,72.823722E+0,73.470332E+0,2.054517E+0,73.121371E+0,73.614163E+0,2.063181E+0
 10/25/2017,17:21:28.118,1.727991E-3,73.816413E+0,3.982828E-3,998.105011E-3,1.006207E+0,0.000000E+0,1.014679E+0,3.127058E+0,0.000000E+0,73.396522E+0,3.977057E-3,998.362759E-3,1.008844E+0,0.000000E+0,1.064910E+0,2.807911E+0,0.000000E+0,80.503999E+0,30.118230E+0,70.994556E+0,3.971544E-3,3.972971E-3,0.000000E+0,1.022444E+0,1.000000E+0,44.000000E+0,97.785171E+0,23.403365E+0,8.704792E-3,12.930033E-3,1.000000E+0,2.652636E+0,1.000000E+0,20.000000E+0,6.575547E-3,42.409629E+0,0.000000E+0,2.549420E+0,0.000000E+0,1.989100E+0,0.000000E+0,1.981911E+0,0.000000E+0,1.988745E+0,10.000000E+0,9.004510E+0,0.000000E+0,-215.002529E-3,0.000000E+0,138.328090E-3,0.000000E+0,137.909642E-3,0.000000E+0,160.774121E-3,0.000000E+0,-183.751907E-3,0.000000E+0,2.204022E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.258568E-3,0.000000E+0,1.005897E+0,3.104347E+0,0.000000E+0,998.357416E-3,0.000000E+0,1.006844E+0,3.076282E+0,0.000000E+0,242.201537E+0,4.011812E-3,3.981259E-3,94.667586E+0,73.714375E+0,75.972197E+0,106.566131E+0,81.940378E+0,3.976653E-3,3.981064E-3,67.326029E+0,4.449594E+0,1.698477E+0,77.198816E+0,75.830834E+0,0.000000E+0,75.378254E+0,77.713838E+0,0.000000E+0,74.829128E+0,1.070100E+0,1.007598E+0,2.058598E+0,60.000000E+0,44.000000E+0,62.200000E+0,10.986282E-3,68.413057E+0,29.805271E+0,0.000000E+0,1.349782E+0,1.355682E+0,1.005491E+0,60.000000E+0,1.000000E+0,1.372455E+0,675.450568E-3,2.050068E+0,60.000000E+0,1.903213E+0,0.000000E+0,72.738642E+0,1.074690E+0,1.073579E+0,1.009594E+0,50.000000E+0,1.000000E+0,85.387310E+0,2.718992E+0,2.542419E+0,1.219263E+0,27.000000E+0,0.000000E+0,1.350648E+0,1.344407E+0,1.010267E+0,60.000000E+0,3.989627E-3,46.959613E+0,9.232751E-3,23.651804E+0,4.592968E+0,29.917856E+0,0.000000E+0,-827.070238E-6,0.000000E+0,44.327056E-3,0.000000E+0,25.934793E-3,0.000000E+0,21.264253E-3,0.000000E+0,17.302347E-3,2.020706E+0,2.013362E+0,2.018161E+0,2.023830E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.015295E+0,5.777285E+0,0.000000E+0,84.435608E-3,0.000000E+0,40.563205E-3,9.500000E+0,9.792571E+0,0.000000E+0,25.773739E-3,10.000000E+0,9.661309E+0,0.000000E+0,44.359266E-3,997.118333E-3,3.085438E+0,998.180404E-3,3.074560E+0,999.918339E-3,3.068236E+0,999.306843E-3,3.065162E+0,30.808122E-3,8.134850E+0,1.000000E+0,1.000000E+0,73.854233E+0,73.990585E+0,2.012938E+0,73.120856E+0,73.240107E+0,2.040383E+0,72.823675E+0,73.468788E+0,2.057153E+0,73.123617E+0,73.611449E+0,2.061377E+0
 10/25/2017,17:21:38.118,761.880850E-6,73.816881E+0,3.983931E-3,998.636616E-3,1.009512E+0,0.000000E+0,1.015717E+0,3.126140E+0,0.000000E+0,73.400547E+0,3.979975E-3,998.427196E-3,968.183319E-3,0.000000E+0,1.066491E+0,2.798213E+0,0.000000E+0,80.508451E+0,30.117069E+0,71.002930E+0,3.969729E-3,3.966875E-3,0.000000E+0,1.022507E+0,1.000000E+0,44.000000E+0,97.759412E+0,23.403272E+0,8.703690E-3,12.915571E-3,1.000000E+0,2.650736E+0,1.000000E+0,20.000000E+0,6.605516E-3,42.406976E+0,0.000000E+0,2.550902E+0,0.000000E+0,1.987488E+0,0.000000E+0,1.982266E+0,0.000000E+0,1.989003E+0,10.000000E+0,9.007150E+0,0.000000E+0,-219.444510E-3,0.000000E+0,138.328090E-3,0.000000E+0,139.358114E-3,0.000000E+0,152.073969E-3,0.000000E+0,-186.297507E-3,0.000000E+0,2.199769E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.775808E-3,0.000000E+0,1.002335E+0,3.104701E+0,0.000000E+0,998.840176E-3,0.000000E+0,1.006940E+0,3.077151E+0,0.000000E+0,242.226479E+0,4.011747E-3,3.983400E-3,94.674022E+0,73.713813E+0,75.973742E+0,106.577713E+0,81.944034E+0,3.982297E-3,3.978794E-3,67.327385E+0,4.456682E+0,1.697478E+0,77.173197E+0,75.835657E+0,0.000000E+0,75.383545E+0,77.714353E+0,0.000000E+0,74.826928E+0,1.076905E+0,1.003159E+0,2.067175E+0,60.000000E+0,44.000000E+0,62.200000E+0,10.962740E-3,68.416471E+0,29.852228E+0,0.000000E+0,1.346127E+0,1.353638E+0,1.010845E+0,60.000000E+0,1.000000E+0,1.375407E+0,677.399836E-3,2.041473E+0,60.000000E+0,1.891899E+0,0.000000E+0,72.737285E+0,1.075297E+0,1.080044E+0,1.004323E+0,50.000000E+0,1.000000E+0,85.275401E+0,2.719694E+0,2.544671E+0,1.227887E+0,27.000000E+0,0.000000E+0,1.348492E+0,1.340525E+0,1.008958E+0,60.000000E+0,3.987356E-3,46.958868E+0,9.327370E-3,23.647907E+0,4.658050E+0,29.916742E+0,0.000000E+0,-3.470374E-3,0.000000E+0,44.778004E-3,0.000000E+0,25.644897E-3,0.000000E+0,23.035837E-3,0.000000E+0,17.656663E-3,2.020931E+0,2.013329E+0,2.018322E+0,2.023927E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.006615E+0,5.777575E+0,0.000000E+0,85.048081E-3,0.000000E+0,47.751703E-3,9.500000E+0,9.792990E+0,0.000000E+0,26.707847E-3,10.000000E+0,9.776981E+0,0.000000E+0,44.230424E-3,997.391897E-3,3.085615E+0,997.987300E-3,3.073981E+0,995.991894E-3,3.068670E+0,999.129832E-3,3.065242E+0,24.042239E-3,8.252130E+0,1.000000E+0,1.000000E+0,73.855310E+0,73.990491E+0,2.014089E+0,73.119545E+0,73.245021E+0,2.042283E+0,72.824892E+0,73.469770E+0,2.059772E+0,73.126472E+0,73.612291E+0,2.064665E+0
 10/25/2017,17:21:48.118,600.862443E-6,73.818613E+0,3.986720E-3,998.507742E-3,1.013105E+0,0.000000E+0,1.016803E+0,3.123610E+0,0.000000E+0,73.403824E+0,3.979586E-3,997.299549E-3,985.825643E-3,0.000000E+0,1.067785E+0,2.815096E+0,0.000000E+0,80.510748E+0,30.117672E+0,71.033387E+0,3.971026E-3,3.972712E-3,0.000000E+0,1.022428E+0,1.000000E+0,44.000000E+0,97.829405E+0,23.396916E+0,8.691563E-3,12.909929E-3,1.000000E+0,2.652764E+0,1.000000E+0,20.000000E+0,6.674082E-3,42.408931E+0,0.000000E+0,2.547293E+0,0.000000E+0,1.988229E+0,0.000000E+0,1.982524E+0,0.000000E+0,1.988874E+0,10.000000E+0,9.003834E+0,0.000000E+0,-221.021735E-3,0.000000E+0,138.617784E-3,0.000000E+0,137.974019E-3,0.000000E+0,151.493959E-3,0.000000E+0,-189.455341E-3,0.000000E+0,2.201767E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.856268E-3,0.000000E+0,1.007351E+0,3.105795E+0,0.000000E+0,999.065464E-3,0.000000E+0,1.008011E+0,3.077086E+0,0.000000E+0,242.241434E+0,4.008504E-3,3.981908E-3,94.678626E+0,73.713719E+0,75.976505E+0,106.587317E+0,81.946940E+0,3.978015E-3,3.979507E-3,67.323271E+0,4.459904E+0,1.697107E+0,77.225980E+0,75.837015E+0,0.000000E+0,75.383451E+0,77.719693E+0,0.000000E+0,74.828707E+0,1.068167E+0,1.006209E+0,2.063684E+0,60.000000E+0,44.000000E+0,62.200000E+0,10.962157E-3,68.413618E+0,29.882418E+0,0.000000E+0,1.343525E+0,1.359195E+0,1.003973E+0,60.000000E+0,1.000000E+0,1.375024E+0,679.141394E-3,2.043230E+0,60.000000E+0,1.902053E+0,0.000000E+0,72.738127E+0,1.075504E+0,1.081513E+0,1.000457E+0,50.000000E+0,1.000000E+0,85.204532E+0,2.713739E+0,2.540885E+0,1.233173E+0,27.000000E+0,0.000000E+0,1.348300E+0,1.347060E+0,997.365241E-3,60.000000E+0,3.987227E-3,46.960405E+0,9.388460E-3,23.644474E+0,4.635175E+0,29.915116E+0,0.000000E+0,204.463085E-6,0.000000E+0,43.682843E-3,0.000000E+0,23.390154E-3,0.000000E+0,23.969945E-3,0.000000E+0,19.363826E-3,2.021060E+0,2.013555E+0,2.018580E+0,2.023959E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.001168E+0,5.779155E+0,0.000000E+0,80.664064E-3,0.000000E+0,45.140634E-3,9.500000E+0,9.792346E+0,0.000000E+0,25.612686E-3,10.000000E+0,9.777238E+0,0.000000E+0,43.103052E-3,996.860861E-3,3.085953E+0,997.102241E-3,3.076668E+0,997.826381E-3,3.069056E+0,999.725235E-3,3.064406E+0,31.130307E-3,8.117129E+0,1.000000E+0,1.000000E+0,73.853204E+0,73.985249E+0,2.018596E+0,73.121230E+0,73.243102E+0,2.043656E+0,72.824518E+0,73.470613E+0,2.058079E+0,73.125255E+0,73.613836E+0,2.065176E+0
