date,time,ahu_dp,ahu1_cc_out_rtd,ahu1_f_cc,ahu1_f_ra,ahu1_fan_power,ahu1_on,ahu1_p_down,ahu1_t_ra,ahu1_vfd,ahu2_cc_out_rtd,ahu2_f_cc,ahu2_f_ra,ahu2_fan_power,ahu2_on,ahu2_p_down,ahu2_t_ra,ahu2_vfd,ch1_c_out_rtd,ch1_e_in_rtd,ch1_e_out_rtd,ch1_f_c,ch1_f_e,ch1_on,ch1_power,ch1_t_reset,ch1_t_sp,ch2_c_out_rtd,ch2_e_out_rtd,ch2_f_c,ch2_f_e,ch2_on,ch2_power,ch2_t_reset,ch2_t_sp,cl_f,cw_in_rtd,d15_pos_c,d15_pos_fb,d16_pos_c,d16_pos_fb,d17_pos_c,d17_pos_fb,d18_pos_c,d18_pos_fb,d2_pos_c,d2_pos_fb,d3_pos_c,d3_pos_fb,d4_pos_c,d4_pos_fb,d5_pos_c,d5_pos_fb,d6_pos_c,d6_pos_fb,d7_pos_c,d7_pos_fb,d8_pos_c,d8_pos_fb,dx_ds_c,dx_m_cs,dx_m_din,dx_m_sclk,dx_m_spi,dx_sp_cs,dx_sp_din,dx_sp_sclk,dx_sp_spi,dx_z_cs,dx_z_din,dx_z_sclk,dx_z_spi,exf1_f,exf1_on,exf1_power,exf1_t_in,exf1_vfd,exf2_f,exf2_on,exf2_power,exf2_t_in,exf2_vfd,hw_rtd,hx1_f_hw,hx1_f_pg,hx1_hw_rtd,hx1_pg_rtd,hx2_cw_rtd,hx2_hw_rtd,hx3_cw_rtd,hx3_f_cw,hx3_f_pg,hx3_pg_rtd,indoor_p,indoor_rh,indoor_rtd,oau_cc_rtd,oau_heat_c,oau_hs_rtd,oau_in_rtd,oau_on,oau_out_rtd,oau_p_down,oau_power,oau_rh,oau_vfd,outdoor_rh,outdoor_rtd,pl_f,pl_in_rtd,pl_out_rtd,pump1_on,pump1_p_down,pump1_p_up,pump1_power,pump1_vfd,pump2_on,pump2_p_down,pump2_p_up,pump2_power,pump2_vfd,pump3_dp,pump3_on,pump3_out_rtd,pump3_p_down,pump3_p_up,pump3_power,pump3_vfd,pump4_on,pump4_out_rtd,pump4_p_down,pump4_p_up,pump4_power,pump4_vfd,pump5_on,pump5_p_down,pump5_p_up,pump5_power,pump5_vfd,sl_f,sl_out_rtd,ts_f,ts_in_rtd,ts_meter,ts_out_rtd,v1_pos_c,v1_pos_fb,v10_pos_c,v10_pos_fb,v11_pos_c,v11_pos_fb,v12_pos_c,v12_pos_fb,v13_pos_c,v13_pos_fb,v14_pos_fb,v15_pos_fb,v16_pos_fb,v17_pos_fb,v18_pos_c,v18_pos_fb,v19_pos_c,v19_pos_fb,v20_pos_c,v20_pos_fb,v3_pos_c,v3_pos_fb,v4_pos_c,v4_pos_fb,v5_pos_c,v5_pos_fb,v6_pos_c,v6_pos_fb,v7_pos_c,v7_pos_fb,v8_pos_c,v8_pos_fb,v9_pos_c,v9_pos_fb,vav1_f,vav1_t_out,vav2_f,vav2_t_out,vav3_f,vav3_t_out,vav4_f,vav4_t_out,vch1_pos_fb,vch2_pos_fb,vsh_in,vsh_out,zs1_heat_rtd,zs1_out_rtd,zs1_rh,zs2_heat_rtd,zs2_out_rtd,zs2_rh,zs3_heat_rtd,zs3_out_rtd,zs3_rh,zs4_heat_rtd,zs4_out_rtd,zs4_rh
 10/25/2017,17:21:58.118,278.825630E-6,73.821422E+0,3.985682E-3,998.249994E-3,997.185288E-3,0.000000E+0,1.014950E+0,3.120679E+0,0.000000E+0,73.402092E+0,3.982310E-3,997.235112E-3,1.027650E+0,0.000000E+0,1.066236E+0,2.807122E+0,0.000000E+0,80.510326E+0,30.114793E+0,70.970135E+0,3.975889E-3,3.969145E-3,0.000000E+0,1.025725E+0,1.000000E+0,44.000000E+0,97.819345E+0,23.394875E+0,8.705960E-3,12.915830E-3,1.000000E+0,2.647861E+0,1.000000E+0,20.000000E+0,6.593256E-3,42.405905E+0,0.000000E+0,2.545714E+0,0.000000E+0,1.986682E+0,0.000000E+0,1.982330E+0,0.000000E+0,1.988100E+0,10.000000E+0,8.998909E+0,0.000000E+0,-194.691730E-3,0.000000E+0,136.847429E-3,0.000000E+0,140.162821E-3,0.000000E+0,145.822749E-3,0.000000E+0,-202.731130E-3,0.000000E+0,2.199801E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.888452E-3,0.000000E+0,1.006920E+0,3.104218E+0,0.000000E+0,997.922932E-3,0.000000E+0,1.005182E+0,3.077231E+0,0.000000E+0,242.266039E+0,4.005325E-3,3.980935E-3,94.680459E+0,73.710537E+0,75.978003E+0,106.599040E+0,81.947456E+0,3.981713E-3,3.981259E-3,67.320278E+0,4.467314E+0,1.695850E+0,77.237689E+0,75.842072E+0,0.000000E+0,75.387431E+0,77.724705E+0,0.000000E+0,74.833342E+0,1.064541E+0,998.369050E-3,2.061612E+0,60.000000E+0,44.000000E+0,62.200000E+0,10.961443E-3,68.411888E+0,29.879306E+0,0.000000E+0,1.349495E+0,1.360839E+0,988.055025E-3,60.000000E+0,1.000000E+0,1.380847E+0,679.812454E-3,2.039188E+0,60.000000E+0,1.897749E+0,0.000000E+0,72.739812E+0,1.074802E+0,1.081241E+0,974.433033E-3,50.000000E+0,1.000000E+0,85.133524E+0,2.721499E+0,2.547930E+0,1.210768E+0,27.000000E+0,0.000000E+0,1.347837E+0,1.346213E+0,972.566854E-3,60.000000E+0,3.991249E-3,46.958169E+0,9.281714E-3,23.643963E+0,4.564937E+0,29.913862E+0,0.000000E+0,18.385238E-3,0.000000E+0,44.681373E-3,0.000000E+0,20.265724E-3,0.000000E+0,24.807421E-3,0.000000E+0,22.037308E-3,2.020867E+0,2.013619E+0,2.018354E+0,2.023701E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.995592E+0,5.778123E+0,0.000000E+0,84.177725E-3,0.000000E+0,45.043928E-3,9.500000E+0,9.792925E+0,0.000000E+0,22.327203E-3,10.000000E+0,9.778301E+0,0.000000E+0,39.366620E-3,996.571205E-3,3.085293E+0,998.244772E-3,3.074914E+0,995.991894E-3,3.068107E+0,997.279253E-3,3.064052E+0,29.519383E-3,8.111007E+0,1.000000E+0,1.000000E+0,73.854421E+0,73.989228E+0,2.014984E+0,73.122447E+0,73.244459E+0,2.044630E+0,72.825407E+0,73.468928E+0,2.057153E+0,73.123102E+0,73.615099E+0,2.066006E+0
 10/25/2017,17:22:08.118,-43.211183E-6,73.821281E+0,3.977511E-3,998.668834E-3,973.568868E-3,0.000000E+0,1.014072E+0,3.125044E+0,0.000000E+0,73.402045E+0,3.981661E-3,997.122347E-3,1.028751E+0,0.000000E+0,1.063313E+0,2.795829E+0,0.000000E+0,80.511685E+0,30.126823E+0,71.006065E+0,3.975435E-3,3.969339E-3,0.000000E+0,1.024849E+0,1.000000E+0,44.000000E+0,97.736003E+0,23.396453E+0,8.708035E-3,12.916155E-3,1.000000E+0,2.644443E+0,1.000000E+0,20.000000E+0,6.630036E-3,42.401110E+0,0.000000E+0,2.550290E+0,0.000000E+0,1.987359E+0,0.000000E+0,1.981944E+0,0.000000E+0,1.989325E+0,10.000000E+0,8.990315E+0,0.000000E+0,-211.107748E-3,0.000000E+0,136.622112E-3,0.000000E+0,137.555571E-3,0.000000E+0,151.493959E-3,0.000000E+0,-212.301298E-3,0.000000E+0,2.202991E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.244772E-3,0.000000E+0,1.003038E+0,3.104234E+0,0.000000E+0,999.097648E-3,0.000000E+0,1.007947E+0,3.077167E+0,0.000000E+0,242.285337E+0,4.012980E-3,3.980026E-3,94.683606E+0,73.713298E+0,75.978331E+0,106.607797E+0,81.947128E+0,3.982621E-3,3.977951E-3,67.321541E+0,4.450560E+0,1.695302E+0,77.248180E+0,75.845022E+0,0.000000E+0,75.389210E+0,77.736181E+0,0.000000E+0,74.832078E+0,1.066410E+0,1.007757E+0,2.054725E+0,60.000000E+0,45.000000E+0,62.100000E+0,10.952040E-3,68.414319E+0,29.876473E+0,0.000000E+0,1.347148E+0,1.356911E+0,1.003701E+0,60.000000E+0,1.000000E+0,1.373380E+0,676.249449E-3,2.057050E+0,60.000000E+0,1.886902E+0,0.000000E+0,72.740280E+0,1.075137E+0,1.078863E+0,1.010745E+0,50.000000E+0,1.000000E+0,85.090703E+0,2.716469E+0,2.546364E+0,1.228430E+0,27.000000E+0,0.000000E+0,1.351159E+0,1.346453E+0,1.010299E+0,60.000000E+0,3.989757E-3,46.958915E+0,9.334503E-3,23.639788E+0,4.621965E+0,29.913908E+0,0.000000E+0,43.818982E-3,0.000000E+0,44.778004E-3,0.000000E+0,14.950971E-3,0.000000E+0,18.848456E-3,0.000000E+0,24.098787E-3,2.020963E+0,2.013490E+0,2.018322E+0,2.023959E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.992246E+0,5.774577E+0,0.000000E+0,80.599593E-3,0.000000E+0,43.980159E-3,9.500000E+0,9.793538E+0,0.000000E+0,15.434131E-3,10.000000E+0,9.778237E+0,0.000000E+0,38.271459E-3,997.037873E-3,3.085696E+0,998.164312E-3,3.075767E+0,997.440173E-3,3.068863E+0,997.230977E-3,3.064245E+0,32.419047E-3,8.098763E+0,1.000000E+0,1.000000E+0,73.857978E+0,73.986232E+0,2.017988E+0,73.119405E+0,73.244179E+0,2.045779E+0,72.824050E+0,73.469349E+0,2.056194E+0,73.125630E+0,73.617393E+0,2.065974E+0
 10/25/2017,17:22:18.118,761.880850E-6,73.820579E+0,3.984061E-3,998.427196E-3,999.612398E-3,0.000000E+0,1.015717E+0,3.126542E+0,0.000000E+0,73.403543E+0,3.981726E-3,998.008355E-3,998.889896E-3,0.000000E+0,1.067098E+0,2.793509E+0,0.000000E+0,80.515528E+0,30.150093E+0,71.026369E+0,3.973944E-3,3.965124E-3,0.000000E+0,1.024929E+0,1.000000E+0,44.000000E+0,97.619711E+0,23.417561E+0,8.708294E-3,12.916284E-3,1.000000E+0,2.643500E+0,1.000000E+0,20.000000E+0,6.636653E-3,42.399854E+0,0.000000E+0,2.554672E+0,0.000000E+0,1.985135E+0,0.000000E+0,1.981653E+0,0.000000E+0,1.988777E+0,10.000000E+0,8.980561E+0,0.000000E+0,-216.837260E-3,0.000000E+0,140.581268E-3,0.000000E+0,137.298065E-3,0.000000E+0,155.876257E-3,0.000000E+0,-203.730036E-3,0.000000E+0,2.200156E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.805695E-3,0.000000E+0,866.691976E-3,3.104314E+0,0.000000E+0,999.757419E-3,0.000000E+0,1.011718E+0,3.076217E+0,0.000000E+0,242.353941E+0,4.011877E-3,3.984243E-3,94.688727E+0,73.714375E+0,75.983014E+0,106.618861E+0,81.950174E+0,3.978924E-3,3.977237E-3,67.319250E+0,4.463125E+0,1.695560E+0,77.233380E+0,75.850922E+0,0.000000E+0,75.392066E+0,77.747047E+0,0.000000E+0,74.832546E+0,1.071362E+0,984.095137E-3,2.055554E+0,60.000000E+0,45.000000E+0,62.100000E+0,10.943479E-3,68.416517E+0,29.870806E+0,0.000000E+0,1.346350E+0,1.357119E+0,1.005731E+0,60.000000E+0,1.000000E+0,1.378406E+0,676.664866E-3,2.042319E+0,60.000000E+0,1.890851E+0,0.000000E+0,72.739251E+0,1.073956E+0,1.074089E+0,1.010345E+0,50.000000E+0,1.000000E+0,85.106884E+0,2.725155E+0,2.547467E+0,1.235855E+0,27.000000E+0,0.000000E+0,1.354385E+0,1.351262E+0,1.009900E+0,60.000000E+0,3.987940E-3,46.954722E+0,9.278925E-3,23.638396E+0,4.767917E+0,29.910332E+0,0.000000E+0,49.492416E-3,0.000000E+0,44.423688E-3,0.000000E+0,18.172033E-3,0.000000E+0,15.337499E-3,0.000000E+0,18.622982E-3,2.020834E+0,2.013490E+0,2.018386E+0,2.023927E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.993745E+0,5.776124E+0,0.000000E+0,83.597487E-3,0.000000E+0,43.915688E-3,9.500000E+0,9.793892E+0,0.000000E+0,18.010980E-3,10.000000E+0,9.777464E+0,0.000000E+0,42.555472E-3,996.345918E-3,3.085905E+0,997.971208E-3,3.075107E+0,996.506838E-3,3.067576E+0,997.745921E-3,3.063617E+0,29.197198E-3,7.870646E+0,1.000000E+0,1.000000E+0,73.859148E+0,73.982768E+0,2.016854E+0,73.122400E+0,73.242400E+0,2.045651E+0,72.827325E+0,73.469864E+0,2.054725E+0,73.126519E+0,73.616784E+0,2.065272E+0
 10/25/2017,17:22:28.118,-204.229589E-6,73.822685E+0,3.983088E-3,998.701053E-3,1.001560E+0,0.000000E+0,1.014854E+0,3.121871E+0,0.000000E+0,73.406304E+0,3.983088E-3,997.847263E-3,992.892143E-3,0.000000E+0,1.066012E+0,2.810602E+0,0.000000E+0,80.516887E+0,30.155156E+0,71.059680E+0,3.977965E-3,3.968691E-3,0.000000E+0,1.027079E+0,1.000000E+0,44.000000E+0,97.564528E+0,23.437278E+0,8.710110E-3,12.927698E-3,1.000000E+0,2.642574E+0,1.000000E+0,20.000000E+0,6.597213E-3,42.396828E+0,0.000000E+0,2.557572E+0,0.000000E+0,1.985844E+0,0.000000E+0,1.982137E+0,0.000000E+0,1.988165E+0,10.000000E+0,8.995497E+0,0.000000E+0,-227.234071E-3,0.000000E+0,138.617784E-3,0.000000E+0,138.682161E-3,0.000000E+0,172.180986E-3,0.000000E+0,-196.769914E-3,0.000000E+0,2.205924E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.435579E-3,0.000000E+0,610.819380E-3,3.103976E+0,0.000000E+0,998.807992E-3,0.000000E+0,986.932889E-3,3.076233E+0,0.000000E+0,242.444546E+0,4.013498E-3,3.983918E-3,94.692955E+0,73.713579E+0,75.983107E+0,106.624840E+0,81.950831E+0,3.980156E-3,3.978599E-3,67.315042E+0,4.445083E+0,1.698929E+0,77.195444E+0,75.853965E+0,0.000000E+0,75.395250E+0,77.758055E+0,0.000000E+0,74.834231E+0,1.071378E+0,1.010935E+0,2.065804E+0,60.000000E+0,45.000000E+0,62.100000E+0,10.938680E-3,68.414553E+0,29.866905E+0,0.000000E+0,1.349703E+0,1.359323E+0,1.006147E+0,60.000000E+0,1.000000E+0,1.373476E+0,681.857587E-3,2.019968E+0,60.000000E+0,1.885194E+0,0.000000E+0,72.741123E+0,1.074929E+0,1.077665E+0,1.003588E+0,50.000000E+0,1.000000E+0,85.094971E+0,2.720988E+0,2.548170E+0,1.225779E+0,27.000000E+0,0.000000E+0,1.353650E+0,1.345142E+0,1.008687E+0,60.000000E+0,3.988784E-3,46.953138E+0,9.372960E-3,23.640809E+0,4.715722E+0,29.909403E+0,0.000000E+0,-26.550932E-3,0.000000E+0,43.264105E-3,0.000000E+0,22.359414E-3,0.000000E+0,18.719614E-3,0.000000E+0,15.724026E-3,2.020899E+0,2.013587E+0,2.018258E+0,2.023862E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.992931E+0,5.777768E+0,0.000000E+0,81.244302E-3,0.000000E+0,42.755213E-3,9.500000E+0,9.792120E+0,0.000000E+0,21.296463E-3,10.000000E+0,9.777335E+0,0.000000E+0,44.423688E-3,996.844769E-3,3.085583E+0,998.293048E-3,3.075187E+0,999.145924E-3,3.065580E+0,999.322935E-3,3.064904E+0,25.653164E-3,7.763354E+0,1.000000E+0,1.000000E+0,73.857182E+0,73.983470E+0,2.013418E+0,73.122541E+0,73.241979E+0,2.042570E+0,72.825594E+0,73.468460E+0,2.056865E+0,73.127408E+0,73.618610E+0,2.061760E+0
 10/25/2017,17:22:38.118,-526.266402E-6,73.823996E+0,3.984255E-3,997.718389E-3,993.608494E-3,0.000000E+0,1.014503E+0,3.122096E+0,0.000000E+0,73.409347E+0,3.976927E-3,997.992246E-3,988.314071E-3,0.000000E+0,1.064175E+0,2.800163E+0,0.000000E+0,80.517402E+0,30.154645E+0,71.058697E+0,3.974722E-3,3.973360E-3,0.000000E+0,1.021679E+0,1.000000E+0,44.000000E+0,97.657504E+0,23.446975E+0,8.688709E-3,12.915247E-3,1.000000E+0,2.660639E+0,1.000000E+0,20.000000E+0,6.520279E-3,42.394408E+0,0.000000E+0,2.558925E+0,0.000000E+0,1.986650E+0,0.000000E+0,1.982072E+0,0.000000E+0,1.988165E+0,10.000000E+0,8.991860E+0,0.000000E+0,-223.950867E-3,0.000000E+0,138.489031E-3,0.000000E+0,138.714349E-3,0.000000E+0,164.221959E-3,0.000000E+0,-174.407298E-3,0.000000E+0,2.201831E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.357416E-3,0.000000E+0,1.009587E+0,3.103639E+0,0.000000E+0,998.260864E-3,0.000000E+0,1.011447E+0,3.076813E+0,0.000000E+0,242.435669E+0,4.013563E-3,3.979183E-3,94.696620E+0,73.711426E+0,75.983669E+0,106.638069E+0,81.954206E+0,3.976783E-3,3.977951E-3,67.314668E+0,4.454104E+0,1.696044E+0,77.215536E+0,75.858226E+0,0.000000E+0,75.395109E+0,77.769249E+0,0.000000E+0,74.831657E+0,1.067273E+0,1.008444E+0,2.063891E+0,60.000000E+0,45.000000E+0,62.100000E+0,10.932519E-3,68.414834E+0,29.860263E+0,0.000000E+0,1.344897E+0,1.355506E+0,1.006514E+0,60.000000E+0,1.000000E+0,1.376970E+0,679.732566E-3,2.042383E+0,60.000000E+0,1.872268E+0,0.000000E+0,72.742152E+0,1.074882E+0,1.080172E+0,1.010185E+0,50.000000E+0,1.000000E+0,84.996621E+0,2.726257E+0,2.546349E+0,1.208564E+0,27.000000E+0,0.000000E+0,1.347773E+0,1.344871E+0,1.005413E+0,60.000000E+0,3.987486E-3,46.952998E+0,9.420043E-3,23.657882E+0,4.659661E+0,29.907824E+0,0.000000E+0,5.136482E-3,0.000000E+0,43.811686E-3,0.000000E+0,24.968474E-3,0.000000E+0,19.396037E-3,0.000000E+0,15.562973E-3,2.020802E+0,2.013201E+0,2.018386E+0,2.023476E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.984893E+0,5.777962E+0,0.000000E+0,82.243600E-3,0.000000E+0,40.530970E-3,9.500000E+0,9.793441E+0,0.000000E+0,25.290580E-3,10.000000E+0,9.776949E+0,0.000000E+0,44.004950E-3,996.796493E-3,3.085422E+0,997.424081E-3,3.075075E+0,999.532131E-3,3.067157E+0,999.499947E-3,3.064502E+0,26.941903E-3,7.662828E+0,1.000000E+0,1.000000E+0,73.861723E+0,73.980147E+0,2.012235E+0,73.119311E+0,73.239779E+0,2.053091E+0,72.827887E+0,73.469115E+0,2.059453E+0,73.127595E+0,73.620014E+0,2.062000E+0
 10/25/2017,17:22:48.118,278.825630E-6,73.823387E+0,3.983412E-3,998.427196E-3,1.005041E+0,0.000000E+0,1.016834E+0,3.122064E+0,0.000000E+0,73.408130E+0,3.984190E-3,996.784053E-3,992.908095E-3,0.000000E+0,1.066970E+0,2.827259E+0,0.000000E+0,80.519042E+0,30.157339E+0,70.976544E+0,3.976992E-3,3.967264E-3,0.000000E+0,1.021297E+0,1.000000E+0,44.000000E+0,97.867151E+0,23.449016E+0,8.637865E-3,12.896829E-3,1.000000E+0,2.648787E+0,1.000000E+0,20.000000E+0,6.501856E-3,42.392034E+0,0.000000E+0,2.551288E+0,0.000000E+0,1.986392E+0,0.000000E+0,1.982363E+0,0.000000E+0,1.988713E+0,10.000000E+0,8.997364E+0,0.000000E+0,-216.611942E-3,0.000000E+0,138.553408E-3,0.000000E+0,138.102772E-3,0.000000E+0,164.060845E-3,0.000000E+0,-182.817446E-3,0.000000E+0,2.202411E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.982707E-3,0.000000E+0,1.010450E+0,3.104829E+0,0.000000E+0,998.647072E-3,0.000000E+0,1.003760E+0,3.076797E+0,0.000000E+0,242.422353E+0,4.013044E-3,3.981389E-3,94.703761E+0,73.714187E+0,75.985870E+0,106.648427E+0,81.955659E+0,3.980416E-3,3.983140E-3,67.318174E+0,4.453782E+0,1.698155E+0,77.240171E+0,75.860895E+0,0.000000E+0,75.396888E+0,77.777446E+0,0.000000E+0,74.833435E+0,1.075978E+0,999.901820E-3,2.060543E+0,60.000000E+0,45.000000E+0,62.100000E+0,10.943285E-3,68.417312E+0,29.857987E+0,0.000000E+0,1.347643E+0,1.353143E+0,1.002263E+0,60.000000E+0,1.000000E+0,1.375662E+0,677.591567E-3,2.044908E+0,60.000000E+0,1.885984E+0,0.000000E+0,72.740701E+0,1.077404E+0,1.078033E+0,1.007981E+0,50.000000E+0,1.000000E+0,84.798708E+0,2.717523E+0,2.540422E+0,1.209554E+0,27.000000E+0,0.000000E+0,1.348763E+0,1.350319E+0,1.006196E+0,60.000000E+0,3.987421E-3,46.953650E+0,9.372960E-3,23.673192E+0,4.659339E+0,29.903922E+0,0.000000E+0,5.200953E-3,0.000000E+0,44.262634E-3,0.000000E+0,25.805950E-3,0.000000E+0,21.167621E-3,0.000000E+0,17.527821E-3,2.020834E+0,2.013748E+0,2.018290E+0,2.023798E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.968395E+0,5.779541E+0,0.000000E+0,81.373244E-3,0.000000E+0,43.690040E-3,9.500000E+0,9.792893E+0,0.000000E+0,26.160267E-3,10.000000E+0,9.776594E+0,0.000000E+0,43.876107E-3,996.635573E-3,3.086098E+0,997.134425E-3,3.074721E+0,998.099944E-3,3.069443E+0,999.596499E-3,3.064647E+0,33.707786E-3,7.846481E+0,1.000000E+0,1.000000E+0,73.860412E+0,73.984781E+0,2.014057E+0,73.122494E+0,73.243102E+0,2.050952E+0,72.826904E+0,73.470941E+0,2.059405E+0,73.128531E+0,73.617580E+0,2.064889E+0
 10/25/2017,17:22:58.118,117.807224E-6,73.827132E+0,3.987044E-3,998.427196E-3,1.013584E+0,0.000000E+0,1.014743E+0,3.122402E+0,0.000000E+0,73.408645E+0,3.980948E-3,998.185557E-3,1.002463E+0,0.000000E+0,1.062227E+0,2.813147E+0,0.000000E+0,80.521620E+0,30.156689E+0,70.871423E+0,3.978419E-3,3.968821E-3,0.000000E+0,1.021392E+0,1.000000E+0,44.000000E+0,97.987913E+0,23.440340E+0,8.614000E-3,12.893392E-3,1.000000E+0,2.646663E+0,1.000000E+0,20.000000E+0,6.506397E-3,42.389846E+0,0.000000E+0,2.551353E+0,0.000000E+0,1.986102E+0,0.000000E+0,1.982459E+0,0.000000E+0,1.988842E+0,10.000000E+0,8.999167E+0,0.000000E+0,-215.871612E-3,0.000000E+0,137.813077E-3,0.000000E+0,137.652136E-3,0.000000E+0,161.676359E-3,0.000000E+0,-176.824007E-3,0.000000E+0,2.206117E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.582704E-3,0.000000E+0,1.004076E+0,3.103864E+0,0.000000E+0,998.920636E-3,0.000000E+0,1.011942E+0,3.077762E+0,0.000000E+0,242.408458E+0,4.011552E-3,3.983075E-3,94.705593E+0,73.718540E+0,75.988211E+0,106.658361E+0,81.956456E+0,3.980351E-3,3.981908E-3,67.314107E+0,4.451849E+0,1.688694E+0,77.264058E+0,75.865578E+0,0.000000E+0,75.398106E+0,77.789110E+0,0.000000E+0,74.835683E+0,1.064925E+0,1.005777E+0,2.058583E+0,60.000000E+0,45.000000E+0,62.100000E+0,10.944906E-3,68.414787E+0,29.852692E+0,0.000000E+0,1.347468E+0,1.359786E+0,1.005299E+0,60.000000E+0,1.000000E+0,1.372966E+0,681.138595E-3,2.056363E+0,60.000000E+0,1.882486E+0,0.000000E+0,72.741497E+0,1.075233E+0,1.078224E+0,998.571484E-3,50.000000E+0,1.000000E+0,84.682401E+0,2.723702E+0,2.546668E+0,1.211598E+0,27.000000E+0,0.000000E+0,1.351382E+0,1.345670E+0,1.009357E+0,60.000000E+0,3.990016E-3,46.954536E+0,9.409731E-3,23.684002E+0,4.626798E+0,29.901414E+0,0.000000E+0,3.299063E-3,0.000000E+0,42.168944E-3,0.000000E+0,25.838161E-3,0.000000E+0,21.779623E-3,0.000000E+0,17.527821E-3,2.020834E+0,2.014038E+0,2.018386E+0,2.023733E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.958367E+0,5.777672E+0,0.000000E+0,89.689981E-3,0.000000E+0,43.851217E-3,9.500000E+0,9.792571E+0,0.000000E+0,26.031424E-3,10.000000E+0,9.778495E+0,0.000000E+0,44.037160E-3,996.555113E-3,3.086597E+0,998.116036E-3,3.076040E+0,997.922932E-3,3.068219E+0,999.226384E-3,3.064744E+0,23.075684E-3,7.732101E+0,1.000000E+0,1.000000E+0,73.862097E+0,73.977338E+0,2.016502E+0,73.125115E+0,73.244974E+0,2.047216E+0,72.828121E+0,73.468975E+0,2.058542E+0,73.129748E+0,73.619593E+0,2.059126E+0
 10/25/2017,17:23:08.118,1.405954E-3,73.826711E+0,3.980040E-3,998.362759E-3,1.003077E+0,0.000000E+0,1.014966E+0,3.124271E+0,0.000000E+0,73.407521E+0,3.979845E-3,997.895591E-3,994.487290E-3,0.000000E+0,1.063201E+0,2.800920E+0,0.000000E+0,80.526118E+0,30.149118E+0,70.916896E+0,3.973425E-3,3.972971E-3,0.000000E+0,1.023463E+0,1.000000E+0,44.000000E+0,97.937192E+0,23.442985E+0,8.589875E-3,12.905519E-3,1.000000E+0,2.650640E+0,1.000000E+0,20.000000E+0,6.504516E-3,42.386355E+0,0.000000E+0,2.547325E+0,0.000000E+0,1.987069E+0,0.000000E+0,1.983072E+0,0.000000E+0,1.988455E+0,10.000000E+0,9.004382E+0,0.000000E+0,-214.712834E-3,0.000000E+0,137.845266E-3,0.000000E+0,137.813077E-3,0.000000E+0,159.356318E-3,0.000000E+0,-184.976373E-3,0.000000E+0,2.205859E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.837879E-3,0.000000E+0,1.003645E+0,3.104572E+0,0.000000E+0,999.387303E-3,0.000000E+0,1.014515E+0,3.076700E+0,0.000000E+0,242.397796E+0,4.008050E-3,3.986124E-3,94.709539E+0,73.720834E+0,75.989382E+0,106.668248E+0,81.959737E+0,3.973799E-3,3.982297E-3,67.311863E+0,4.455071E+0,1.691950E+0,77.237080E+0,75.868855E+0,0.000000E+0,75.402600E+0,77.795433E+0,0.000000E+0,74.835917E+0,1.066953E+0,1.010982E+0,2.063700E+0,60.000000E+0,42.000000E+0,62.000000E+0,10.957228E-3,68.410999E+0,29.849534E+0,0.000000E+0,1.348761E+0,1.356911E+0,1.010542E+0,60.000000E+0,1.000000E+0,1.377082E+0,677.351903E-3,2.046234E+0,60.000000E+0,1.882615E+0,0.000000E+0,72.743088E+0,1.077963E+0,1.083014E+0,1.011384E+0,50.000000E+0,1.000000E+0,84.680385E+0,2.734415E+0,2.546476E+0,1.220669E+0,27.000000E+0,0.000000E+0,1.352293E+0,1.346405E+0,1.000080E+0,60.000000E+0,3.988330E-3,46.951694E+0,9.385347E-3,23.685719E+0,4.625509E+0,29.898070E+0,0.000000E+0,3.170121E-3,0.000000E+0,44.198213E-3,0.000000E+0,25.999214E-3,0.000000E+0,20.909936E-3,0.000000E+0,18.075402E-3,2.020995E+0,2.013587E+0,2.018097E+0,2.023894E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.957670E+0,5.777865E+0,0.000000E+0,83.823135E-3,0.000000E+0,43.303215E-3,9.500000E+0,9.792861E+0,0.000000E+0,26.128056E-3,10.000000E+0,9.777561E+0,0.000000E+0,43.103052E-3,997.053965E-3,3.085728E+0,998.019484E-3,3.075735E+0,996.184998E-3,3.066642E+0,1.000015E+0,3.066111E+0,32.419047E-3,7.685060E+0,1.000000E+0,1.000000E+0,73.864531E+0,73.979725E+0,2.011916E+0,73.128063E+0,73.243804E+0,2.045156E+0,72.827325E+0,73.470332E+0,2.059980E+0,73.127548E+0,73.620388E+0,2.062255E+0
 10/25/2017,17:23:18.118,117.807224E-6,73.825728E+0,3.984255E-3,998.105011E-3,1.013904E+0,0.000000E+0,1.013050E+0,3.127171E+0,0.000000E+0,73.408972E+0,3.982828E-3,998.330540E-3,1.009242E+0,0.000000E+0,1.061253E+0,2.803159E+0,0.000000E+0,80.523682E+0,30.140757E+0,71.085458E+0,3.974722E-3,3.971804E-3,0.000000E+0,1.024785E+0,1.000000E+0,44.000000E+0,97.783526E+0,23.442242E+0,8.550056E-3,12.913950E-3,1.000000E+0,2.648755E+0,1.000000E+0,20.000000E+0,6.477206E-3,42.380955E+0,0.000000E+0,2.549097E+0,0.000000E+0,1.987714E+0,0.000000E+0,1.982201E+0,0.000000E+0,1.988616E+0,10.000000E+0,9.012043E+0,0.000000E+0,-214.970340E-3,0.000000E+0,138.006207E-3,0.000000E+0,138.553408E-3,0.000000E+0,157.777402E-3,0.000000E+0,-182.462995E-3,0.000000E+0,2.203829E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.000337E+0,0.000000E+0,1.013021E+0,3.103703E+0,0.000000E+0,999.612591E-3,0.000000E+0,1.012246E+0,3.075509E+0,0.000000E+0,242.405370E+0,4.010450E-3,3.984113E-3,94.713298E+0,73.723876E+0,75.993362E+0,106.678088E+0,81.960065E+0,3.981389E-3,3.978145E-3,67.305785E+0,4.457004E+0,1.690322E+0,77.247009E+0,75.872742E+0,0.000000E+0,75.402319E+0,77.799836E+0,0.000000E+0,74.838772E+0,1.065644E+0,1.007534E+0,2.065023E+0,60.000000E+0,42.000000E+0,62.000000E+0,10.958395E-3,68.414086E+0,29.844286E+0,0.000000E+0,1.348074E+0,1.356560E+0,1.007553E+0,60.000000E+0,1.000000E+0,1.377911E+0,679.492902E-3,2.036152E+0,60.000000E+0,1.874105E+0,0.000000E+0,72.739485E+0,1.078841E+0,1.081960E+0,1.012614E+0,50.000000E+0,1.000000E+0,84.728783E+0,2.724229E+0,2.543681E+0,1.207797E+0,27.000000E+0,0.000000E+0,1.349083E+0,1.348322E+0,1.001022E+0,60.000000E+0,3.989043E-3,46.951368E+0,9.343128E-3,23.683214E+0,4.599734E+0,29.900392E+0,0.000000E+0,-3.760493E-3,0.000000E+0,44.874636E-3,0.000000E+0,25.902582E-3,0.000000E+0,22.327203E-3,0.000000E+0,18.010980E-3,2.021060E+0,2.013426E+0,2.018354E+0,2.023637E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.961170E+0,5.776608E+0,0.000000E+0,80.277239E-3,0.000000E+0,43.367686E-3,9.500000E+0,9.791283E+0,0.000000E+0,26.901111E-3,10.000000E+0,9.777077E+0,0.000000E+0,39.044514E-3,997.279253E-3,3.086114E+0,998.116036E-3,3.075606E+0,996.233274E-3,3.068107E+0,997.279253E-3,3.064100E+0,42.728964E-3,7.483364E+0,1.000000E+0,1.000000E+0,73.865140E+0,73.983236E+0,2.019570E+0,73.127080E+0,73.243898E+0,2.046641E+0,72.826577E+0,73.472485E+0,2.056019E+0,73.128952E+0,73.619593E+0,2.064985E+0
 10/25/2017,17:23:28.118,439.844037E-6,73.826664E+0,3.981013E-3,997.396204E-3,997.201256E-3,0.000000E+0,1.014711E+0,3.125560E+0,0.000000E+0,73.409113E+0,3.979651E-3,998.652725E-3,1.000198E+0,0.000000E+0,1.065645E+0,2.805914E+0,0.000000E+0,80.525134E+0,30.137181E+0,71.037083E+0,3.977186E-3,3.967718E-3,0.000000E+0,1.022507E+0,1.000000E+0,44.000000E+0,97.763548E+0,23.433984E+0,8.519317E-3,12.915441E-3,1.000000E+0,2.645784E+0,1.000000E+0,20.000000E+0,6.461702E-3,42.381886E+0,0.000000E+0,2.552513E+0,0.000000E+0,1.987649E+0,0.000000E+0,1.982620E+0,0.000000E+0,1.988874E+0,10.000000E+0,9.003480E+0,0.000000E+0,-216.579754E-3,0.000000E+0,137.845266E-3,0.000000E+0,138.778725E-3,0.000000E+0,154.587346E-3,0.000000E+0,-185.943057E-3,0.000000E+0,2.200252E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.000739E+0,0.000000E+0,1.005482E+0,3.104459E+0,0.000000E+0,999.371211E-3,0.000000E+0,1.002865E+0,3.076700E+0,0.000000E+0,242.437695E+0,4.012331E-3,3.982426E-3,94.714472E+0,73.725093E+0,75.994626E+0,106.688163E+0,81.960534E+0,3.982037E-3,3.981713E-3,67.304943E+0,4.460226E+0,1.690242E+0,77.253754E+0,75.879765E+0,0.000000E+0,75.405784E+0,77.798056E+0,0.000000E+0,74.838398E+0,1.068615E+0,1.005027E+0,2.058535E+0,60.000000E+0,42.000000E+0,62.000000E+0,10.959238E-3,68.412683E+0,29.840291E+0,0.000000E+0,1.339550E+0,1.354436E+0,999.673851E-3,60.000000E+0,1.000000E+0,1.377895E+0,676.233471E-3,2.043550E+0,60.000000E+0,1.876620E+0,0.000000E+0,72.740233E+0,1.076797E+0,1.080763E+0,989.449673E-3,50.000000E+0,1.000000E+0,84.729627E+0,2.723415E+0,2.545502E+0,1.224757E+0,27.000000E+0,0.000000E+0,1.352596E+0,1.345877E+0,1.000160E+0,60.000000E+0,3.986578E-3,46.950529E+0,9.359990E-3,23.683399E+0,4.615843E+0,29.895655E+0,0.000000E+0,-1.858604E-3,0.000000E+0,42.426629E-3,0.000000E+0,22.327203E-3,0.000000E+0,23.873313E-3,0.000000E+0,18.365297E-3,2.020867E+0,2.013651E+0,2.018322E+0,2.023669E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.960789E+0,5.777220E+0,0.000000E+0,84.403373E-3,0.000000E+0,44.205807E-3,9.500000E+0,9.791798E+0,0.000000E+0,26.546794E-3,10.000000E+0,9.778301E+0,0.000000E+0,45.067900E-3,996.587297E-3,3.086275E+0,998.582704E-3,3.076909E+0,1.000288E+0,3.068171E+0,997.810289E-3,3.064776E+0,27.908458E-3,7.348363E+0,1.000000E+0,1.000000E+0,73.866216E+0,73.980240E+0,2.019826E+0,73.126378E+0,73.241885E+0,2.043815E+0,72.826530E+0,73.471128E+0,2.061561E+0,73.130778E+0,73.621933E+0,2.061824E+0
 10/25/2017,17:23:38.118,439.844037E-6,73.825447E+0,3.984125E-3,997.637843E-3,1.006143E+0,0.000000E+0,1.014934E+0,3.126849E+0,0.000000E+0,73.412529E+0,3.980948E-3,997.138456E-3,983.177699E-3,0.000000E+0,1.063776E+0,2.801500E+0,0.000000E+0,80.531789E+0,30.142243E+0,70.923726E+0,3.977251E-3,3.968302E-3,0.000000E+0,1.023798E+0,1.000000E+0,44.000000E+0,97.930705E+0,23.429623E+0,8.459588E-3,12.932498E-3,1.000000E+0,2.656023E+0,1.000000E+0,20.000000E+0,6.397936E-3,42.377790E+0,0.000000E+0,2.553737E+0,0.000000E+0,1.989325E+0,0.000000E+0,1.981718E+0,0.000000E+0,1.988294E+0,10.000000E+0,9.000390E+0,0.000000E+0,-217.384461E-3,0.000000E+0,138.810914E-3,0.000000E+0,139.164985E-3,0.000000E+0,154.684014E-3,0.000000E+0,-192.870956E-3,0.000000E+0,2.201219E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.982707E-3,0.000000E+0,1.005242E+0,3.104508E+0,0.000000E+0,999.467763E-3,0.000000E+0,1.004128E+0,3.076330E+0,0.000000E+0,242.447441E+0,4.009152E-3,3.980480E-3,94.721191E+0,73.729306E+0,75.995563E+0,106.697626E+0,81.961799E+0,3.979313E-3,3.976913E-3,67.307795E+0,4.460548E+0,1.697430E+0,77.277453E+0,75.881217E+0,0.000000E+0,75.408734E+0,77.797775E+0,0.000000E+0,74.839287E+0,1.067720E+0,1.004803E+0,2.061006E+0,60.000000E+0,42.000000E+0,62.000000E+0,10.941210E-3,68.412963E+0,29.837319E+0,0.000000E+0,1.344115E+0,1.358492E+0,997.276569E-3,60.000000E+0,1.000000E+0,1.379156E+0,681.490102E-3,2.046234E+0,60.000000E+0,1.876201E+0,0.000000E+0,72.741918E+0,1.075137E+0,1.079533E+0,980.327863E-3,50.000000E+0,1.000000E+0,84.618059E+0,2.726672E+0,2.547051E+0,1.209698E+0,27.000000E+0,0.000000E+0,1.350312E+0,1.345254E+0,988.327322E-3,60.000000E+0,3.987292E-3,46.952858E+0,9.379705E-3,23.680059E+0,4.572992E+0,29.893518E+0,0.000000E+0,-1.149424E-3,0.000000E+0,42.007891E-3,0.000000E+0,24.098787E-3,0.000000E+0,24.130998E-3,0.000000E+0,18.977299E-3,2.020995E+0,2.013394E+0,2.018354E+0,2.023862E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.951041E+0,5.738440E+0,0.000000E+0,83.081721E-3,0.000000E+0,45.172870E-3,9.500000E+0,9.793763E+0,0.000000E+0,22.939205E-3,10.000000E+0,9.776498E+0,0.000000E+0,49.706229E-3,996.345918E-3,3.086001E+0,997.070057E-3,3.076507E+0,997.794197E-3,3.068879E+0,998.872360E-3,3.064904E+0,25.653164E-3,7.651229E+0,1.000000E+0,1.000000E+0,73.867386E+0,73.980147E+0,2.015288E+0,73.127361E+0,73.241558E+0,2.044661E+0,72.827700E+0,73.469396E+0,2.057696E+0,73.132275E+0,73.622542E+0,2.058871E+0
 10/25/2017,17:23:48.118,922.899256E-6,73.830830E+0,3.982310E-3,998.169448E-3,998.478682E-3,0.000000E+0,1.015828E+0,3.126317E+0,0.000000E+0,73.413512E+0,3.979132E-3,997.992246E-3,1.011763E+0,0.000000E+0,1.064974E+0,2.791931E+0,0.000000E+0,80.530149E+0,30.135555E+0,70.898089E+0,3.974917E-3,3.967070E-3,0.000000E+0,1.021950E+0,1.000000E+0,44.000000E+0,98.139798E+0,23.419835E+0,8.411014E-3,12.909669E-3,1.000000E+0,2.649602E+0,1.000000E+0,20.000000E+0,6.389893E-3,42.378069E+0,0.000000E+0,2.555187E+0,0.000000E+0,1.988036E+0,0.000000E+0,1.981718E+0,0.000000E+0,1.988391E+0,10.000000E+0,9.003030E+0,0.000000E+0,-218.156979E-3,0.000000E+0,137.459006E-3,0.000000E+0,138.617784E-3,0.000000E+0,159.420764E-3,0.000000E+0,-188.424211E-3,0.000000E+0,2.199930E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.821787E-3,0.000000E+0,1.007127E+0,3.105409E+0,0.000000E+0,998.148220E-3,0.000000E+0,1.002562E+0,3.076797E+0,0.000000E+0,242.454195E+0,4.010190E-3,3.980091E-3,94.725560E+0,73.731272E+0,75.996687E+0,106.709067E+0,81.964284E+0,3.982232E-3,3.976848E-3,67.311769E+0,4.462481E+0,1.699025E+0,77.277172E+0,75.882294E+0,0.000000E+0,75.409998E+0,77.796370E+0,0.000000E+0,74.837415E+0,1.066315E+0,1.010679E+0,2.061835E+0,60.000000E+0,42.000000E+0,62.000000E+0,10.960471E-3,68.411935E+0,29.833278E+0,0.000000E+0,1.339629E+0,1.356736E+0,1.000009E+0,60.000000E+0,1.000000E+0,1.375630E+0,679.029551E-3,2.050356E+0,60.000000E+0,1.869947E+0,0.000000E+0,72.743369E+0,1.076781E+0,1.079916E+0,996.542640E-3,50.000000E+0,1.000000E+0,84.468460E+0,2.723702E+0,2.541748E+0,1.219998E+0,27.000000E+0,0.000000E+0,1.350584E+0,1.345750E+0,994.283406E-3,60.000000E+0,3.986967E-3,46.949178E+0,9.360120E-3,23.673424E+0,4.548183E+0,29.889570E+0,0.000000E+0,-408.009828E-6,0.000000E+0,44.649162E-3,0.000000E+0,22.713731E-3,0.000000E+0,25.065106E-3,0.000000E+0,20.169092E-3,2.020834E+0,2.013490E+0,2.018193E+0,2.023701E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.937937E+0,5.737377E+0,0.000000E+0,83.210662E-3,0.000000E+0,51.716659E-3,9.500000E+0,9.793505E+0,0.000000E+0,24.614157E-3,10.000000E+0,9.772213E+0,0.000000E+0,41.395889E-3,997.118333E-3,3.086178E+0,998.003392E-3,3.076813E+0,1.000095E+0,3.065934E+0,1.000063E+0,3.064518E+0,25.653164E-3,7.513650E+0,1.000000E+0,1.000000E+0,73.867293E+0,73.980755E+0,2.018020E+0,73.131293E+0,73.245115E+0,2.047248E+0,72.829619E+0,73.470285E+0,2.057265E+0,73.133445E+0,73.622729E+0,2.062048E+0
 10/25/2017,17:23:58.118,439.844037E-6,73.830221E+0,3.981856E-3,998.701053E-3,987.684429E-3,0.000000E+0,1.015222E+0,3.126929E+0,0.000000E+0,73.415899E+0,3.980688E-3,998.217775E-3,954.576716E-3,0.000000E+0,1.064670E+0,2.808846E+0,0.000000E+0,80.529352E+0,30.128030E+0,71.187308E+0,3.975435E-3,3.974138E-3,0.000000E+0,1.022762E+0,1.000000E+0,44.000000E+0,98.207163E+0,23.409257E+0,8.386889E-3,12.911810E-3,1.000000E+0,2.656102E+0,1.000000E+0,20.000000E+0,6.422976E-3,42.375509E+0,0.000000E+0,2.555349E+0,0.000000E+0,1.988584E+0,0.000000E+0,1.982201E+0,0.000000E+0,1.989648E+0,10.000000E+0,9.004768E+0,0.000000E+0,-217.963849E-3,0.000000E+0,139.068420E-3,0.000000E+0,137.040559E-3,0.000000E+0,157.906293E-3,0.000000E+0,-187.328637E-3,0.000000E+0,2.201026E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.789603E-3,0.000000E+0,1.011408E+0,3.104636E+0,0.000000E+0,998.743624E-3,0.000000E+0,1.009305E+0,3.076169E+0,0.000000E+0,242.476340E+0,4.012590E-3,3.982167E-3,94.728755E+0,73.727761E+0,75.997857E+0,106.718766E+0,81.962971E+0,3.978080E-3,3.977561E-3,67.318969E+0,4.457326E+0,1.691192E+0,77.289677E+0,75.885384E+0,0.000000E+0,75.411075E+0,77.791030E+0,0.000000E+0,74.840083E+0,1.067225E+0,1.001179E+0,2.059683E+0,60.000000E+0,42.000000E+0,62.000000E+0,10.943609E-3,68.416564E+0,29.827519E+0,0.000000E+0,1.349495E+0,1.360185E+0,1.005140E+0,60.000000E+0,1.000000E+0,1.376412E+0,676.680844E-3,2.046425E+0,60.000000E+0,1.877361E+0,0.000000E+0,72.742105E+0,1.075616E+0,1.078081E+0,986.094892E-3,50.000000E+0,1.000000E+0,84.405808E+0,2.723143E+0,2.541636E+0,1.221675E+0,27.000000E+0,0.000000E+0,1.350696E+0,1.347539E+0,1.001230E+0,60.000000E+0,3.989562E-3,46.946616E+0,9.382364E-3,23.669991E+0,4.618421E+0,29.887480E+0,0.000000E+0,-1.149424E-3,0.000000E+0,45.325585E-3,0.000000E+0,19.428248E-3,0.000000E+0,24.098787E-3,0.000000E+0,18.268665E-3,2.020834E+0,2.013426E+0,2.018290E+0,2.023766E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.931831E+0,5.737860E+0,0.000000E+0,84.886904E-3,0.000000E+0,44.399220E-3,9.500000E+0,9.791122E+0,0.000000E+0,25.934793E-3,10.000000E+0,9.770313E+0,0.000000E+0,43.103052E-3,997.198793E-3,3.085680E+0,997.890749E-3,3.075461E+0,998.437876E-3,3.066176E+0,999.709143E-3,3.065580E+0,29.519383E-3,7.550381E+0,1.000000E+0,1.000000E+0,73.869539E+0,73.979679E+0,2.017749E+0,73.133024E+0,73.242868E+0,2.046114E+0,72.829853E+0,73.469724E+0,2.060491E+0,73.131807E+0,73.624975E+0,2.060978E+0
 10/25/2017,17:24:08.118,1.727991E-3,73.831438E+0,3.980234E-3,997.992246E-3,1.003636E+0,0.000000E+0,1.014263E+0,3.127815E+0,0.000000E+0,73.415291E+0,3.981337E-3,998.056683E-3,989.127597E-3,0.000000E+0,1.063904E+0,2.820799E+0,0.000000E+0,80.536100E+0,30.128495E+0,71.151331E+0,3.973814E-3,3.967848E-3,0.000000E+0,1.023001E+0,1.000000E+0,44.000000E+0,98.164337E+0,23.405778E+0,8.363608E-3,12.932887E-3,1.000000E+0,2.643341E+0,1.000000E+0,20.000000E+0,6.397482E-3,42.369132E+0,0.000000E+0,2.554704E+0,0.000000E+0,1.988358E+0,0.000000E+0,1.982137E+0,0.000000E+0,1.988745E+0,10.000000E+0,9.005862E+0,0.000000E+0,-215.871612E-3,0.000000E+0,137.169312E-3,0.000000E+0,137.748701E-3,0.000000E+0,154.812906E-3,0.000000E+0,-180.884079E-3,0.000000E+0,2.200832E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.644775E-3,0.000000E+0,1.016152E+0,3.104765E+0,0.000000E+0,998.952820E-3,0.000000E+0,1.011495E+0,3.076684E+0,0.000000E+0,242.502634E+0,4.009996E-3,3.982881E-3,94.732560E+0,73.722332E+0,75.999683E+0,106.730301E+0,81.968362E+0,3.978988E-3,3.977432E-3,67.318315E+0,4.453782E+0,1.690693E+0,77.299419E+0,75.887070E+0,0.000000E+0,75.413744E+0,77.785362E+0,0.000000E+0,74.841675E+0,1.068104E+0,1.004452E+0,2.059013E+0,60.000000E+0,43.000000E+0,62.000000E+0,10.943285E-3,68.415114E+0,29.825893E+0,0.000000E+0,1.339613E+0,1.359610E+0,1.003078E+0,60.000000E+0,1.000000E+0,1.378454E+0,677.799276E-3,2.040242E+0,60.000000E+0,1.893559E+0,0.000000E+0,72.742386E+0,1.077053E+0,1.074760E+0,999.753645E-3,50.000000E+0,1.000000E+0,84.438541E+0,2.719774E+0,2.542307E+0,1.219231E+0,27.000000E+0,0.000000E+0,1.358042E+0,1.346229E+0,1.002028E+0,60.000000E+0,3.990211E-3,46.944333E+0,9.409926E-3,23.660480E+0,4.621321E+0,29.886691E+0,0.000000E+0,-1.213895E-3,0.000000E+0,44.004950E-3,0.000000E+0,24.614157E-3,0.000000E+0,23.776681E-3,0.000000E+0,18.139823E-3,2.020867E+0,2.013748E+0,2.018129E+0,2.023733E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.933568E+0,5.737796E+0,0.000000E+0,84.371137E-3,0.000000E+0,44.463690E-3,9.500000E+0,9.792603E+0,0.000000E+0,26.643426E-3,10.000000E+0,9.739068E+0,0.000000E+0,39.720937E-3,997.102241E-3,3.085760E+0,998.695348E-3,3.076314E+0,998.791900E-3,3.068364E+0,999.612591E-3,3.066079E+0,25.008794E-3,7.437612E+0,1.000000E+0,1.000000E+0,73.867667E+0,73.978415E+0,2.015463E+0,73.130544E+0,73.243898E+0,2.045396E+0,72.830742E+0,73.470753E+0,2.063605E+0,73.134288E+0,73.626005E+0,2.058967E+0
 10/25/2017,17:24:18.118,1.889010E-3,73.832749E+0,3.983607E-3,998.572179E-3,1.002598E+0,0.000000E+0,1.015701E+0,3.127477E+0,0.000000E+0,73.415993E+0,3.979521E-3,997.380095E-3,987.372935E-3,0.000000E+0,1.065565E+0,2.823457E+0,0.000000E+0,80.537131E+0,30.133465E+0,71.063609E+0,3.977900E-3,3.972193E-3,0.000000E+0,1.023400E+0,1.000000E+0,44.000000E+0,98.044793E+0,23.407448E+0,8.327615E-3,12.915052E-3,1.000000E+0,2.649394E+0,1.000000E+0,20.000000E+0,6.418046E-3,42.371878E+0,0.000000E+0,2.556219E+0,0.000000E+0,1.987424E+0,0.000000E+0,1.982459E+0,0.000000E+0,1.988906E+0,10.000000E+0,9.004897E+0,0.000000E+0,-216.515377E-3,0.000000E+0,136.654300E-3,0.000000E+0,139.969691E-3,0.000000E+0,156.810718E-3,0.000000E+0,-185.395269E-3,0.000000E+0,2.205795E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.180404E-3,0.000000E+0,1.008054E+0,3.105022E+0,0.000000E+0,998.212588E-3,0.000000E+0,1.005534E+0,3.077424E+0,0.000000E+0,242.523525E+0,4.009217E-3,3.979313E-3,94.738574E+0,73.721208E+0,76.000854E+0,106.740047E+0,81.969299E+0,3.977626E-3,3.979832E-3,67.317193E+0,4.454104E+0,1.691595E+0,77.278858E+0,75.891565E+0,0.000000E+0,75.412948E+0,77.791920E+0,0.000000E+0,74.843033E+0,1.068615E+0,1.004324E+0,2.062217E+0,60.000000E+0,43.000000E+0,62.000000E+0,10.944452E-3,68.411093E+0,29.819809E+0,0.000000E+0,1.345265E+0,1.357263E+0,1.003494E+0,60.000000E+0,1.000000E+0,1.380799E+0,677.927097E-3,2.055676E+0,60.000000E+0,1.901891E+0,0.000000E+0,72.741544E+0,1.077755E+0,1.076708E+0,1.001175E+0,50.000000E+0,1.000000E+0,84.532051E+0,2.718417E+0,2.543904E+0,1.210145E+0,27.000000E+0,0.000000E+0,1.359687E+0,1.349488E+0,1.000735E+0,60.000000E+0,3.988265E-3,46.943122E+0,9.288394E-3,23.651619E+0,4.617454E+0,29.886180E+0,0.000000E+0,365.640168E-6,0.000000E+0,45.583270E-3,0.000000E+0,22.166150E-3,0.000000E+0,24.356472E-3,0.000000E+0,18.139823E-3,2.020802E+0,2.013684E+0,2.018386E+0,2.023862E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.940425E+0,5.732509E+0,0.000000E+0,83.919842E-3,0.000000E+0,42.046034E-3,9.500000E+0,9.792088E+0,0.000000E+0,26.707847E-3,10.000000E+0,9.724798E+0,0.000000E+0,47.129379E-3,996.555113E-3,3.085647E+0,998.630980E-3,3.076410E+0,996.619481E-3,3.069217E+0,999.258568E-3,3.065854E+0,29.197198E-3,7.434067E+0,1.000000E+0,1.000000E+0,73.868369E+0,73.979117E+0,2.016726E+0,73.132322E+0,73.241511E+0,2.050153E+0,72.830601E+0,73.472158E+0,2.060571E+0,73.135645E+0,73.625912E+0,2.059398E+0
 10/25/2017,17:24:28.118,-43.211183E-6,73.831719E+0,3.985941E-3,998.024465E-3,998.430779E-3,0.000000E+0,1.014679E+0,3.125383E+0,0.000000E+0,73.417022E+0,3.978873E-3,997.202893E-3,992.381696E-3,0.000000E+0,1.065661E+0,2.820026E+0,0.000000E+0,80.539287E+0,30.132814E+0,71.027211E+0,3.978029E-3,3.967524E-3,0.000000E+0,1.024419E+0,1.000000E+0,44.000000E+0,97.983401E+0,23.402391E+0,8.304593E-3,12.909734E-3,1.000000E+0,2.645657E+0,1.000000E+0,20.000000E+0,6.433549E-3,42.366991E+0,0.000000E+0,2.559731E+0,0.000000E+0,1.987778E+0,0.000000E+0,1.982363E+0,0.000000E+0,1.988552E+0,10.000000E+0,9.003351E+0,0.000000E+0,-200.131548E-3,0.000000E+0,140.259386E-3,0.000000E+0,137.491195E-3,0.000000E+0,156.456268E-3,0.000000E+0,-192.806511E-3,0.000000E+0,2.204441E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.502244E-3,0.000000E+0,1.005913E+0,3.105489E+0,0.000000E+0,997.697645E-3,0.000000E+0,1.012214E+0,3.076909E+0,0.000000E+0,242.599032E+0,4.008244E-3,3.983335E-3,94.742943E+0,73.717323E+0,76.001790E+0,106.752570E+0,81.970049E+0,3.981453E-3,3.982751E-3,67.317193E+0,4.461515E+0,1.691740E+0,77.279794E+0,75.893485E+0,0.000000E+0,75.418145E+0,77.795995E+0,0.000000E+0,74.840317E+0,1.067129E+0,1.006400E+0,2.061596E+0,60.000000E+0,43.000000E+0,62.000000E+0,10.952494E-3,68.412917E+0,29.816093E+0,0.000000E+0,1.345456E+0,1.359802E+0,995.326780E-3,60.000000E+0,1.000000E+0,1.377385E+0,679.908319E-3,2.043230E+0,60.000000E+0,1.897765E+0,0.000000E+0,72.742012E+0,1.076510E+0,1.076724E+0,976.749430E-3,50.000000E+0,1.000000E+0,84.579228E+0,2.729434E+0,2.556476E+0,1.233412E+0,27.000000E+0,0.000000E+0,1.351239E+0,1.348354E+0,986.762453E-3,60.000000E+0,3.991054E-3,46.945312E+0,9.192543E-3,23.646005E+0,4.592001E+0,29.884879E+0,0.000000E+0,6.748253E-3,0.000000E+0,43.360737E-3,0.000000E+0,22.005097E-3,0.000000E+0,25.258370E-3,0.000000E+0,21.167621E-3,2.020641E+0,2.013716E+0,2.018290E+0,2.023798E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.943576E+0,5.716810E+0,0.000000E+0,82.791602E-3,0.000000E+0,45.140634E-3,9.500000E+0,9.791508E+0,0.000000E+0,23.035837E-3,10.000000E+0,9.738585E+0,0.000000E+0,41.589153E-3,997.005689E-3,3.085937E+0,998.212588E-3,3.076974E+0,999.451671E-3,3.068413E+0,997.955116E-3,3.065725E+0,29.197198E-3,7.413125E+0,1.000000E+0,1.000000E+0,73.870803E+0,73.980521E+0,2.014473E+0,73.134194E+0,73.241043E+0,2.046976E+0,72.828636E+0,73.471549E+0,2.059101E+0,73.133399E+0,73.624741E+0,2.066405E+0
 10/25/2017,17:24:38.118,4.626323E-3,73.834106E+0,3.979910E-3,998.684943E-3,985.001834E-3,0.000000E+0,1.014184E+0,3.126091E+0,0.000000E+0,73.415665E+0,3.983996E-3,997.074019E-3,1.022721E+0,0.000000E+0,1.063920E+0,2.807251E+0,0.000000E+0,80.540646E+0,30.123664E+0,71.048638E+0,3.972647E-3,3.973425E-3,0.000000E+0,1.026283E+0,1.000000E+0,44.000000E+0,97.977713E+0,23.393344E+0,8.285332E-3,12.900525E-3,1.000000E+0,2.647334E+0,1.000000E+0,20.000000E+0,6.414024E-3,42.365734E+0,0.000000E+0,2.555735E+0,0.000000E+0,1.990293E+0,0.000000E+0,1.981363E+0,0.000000E+0,1.989068E+0,10.000000E+0,8.988061E+0,0.000000E+0,-207.502662E-3,0.000000E+0,136.074911E-3,0.000000E+0,136.074911E-3,0.000000E+0,143.470486E-3,0.000000E+0,-194.707655E-3,0.000000E+0,2.207986E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.759716E-3,0.000000E+0,1.006201E+0,3.105505E+0,0.000000E+0,998.920636E-3,0.000000E+0,1.004719E+0,3.075976E+0,0.000000E+0,242.607089E+0,4.011552E-3,3.983140E-3,94.746325E+0,73.720413E+0,76.006098E+0,106.760150E+0,81.972909E+0,3.977172E-3,3.977237E-3,67.315603E+0,4.444116E+0,1.708551E+0,77.324382E+0,75.897137E+0,0.000000E+0,75.419690E+0,77.801991E+0,0.000000E+0,74.845093E+0,1.067289E+0,1.006448E+0,2.061946E+0,60.000000E+0,43.000000E+0,62.000000E+0,10.960341E-3,68.415442E+0,29.811309E+0,0.000000E+0,1.351762E+0,1.352600E+0,1.005060E+0,60.000000E+0,1.000000E+0,1.379012E+0,680.243849E-3,2.050899E+0,60.000000E+0,1.878747E+0,0.000000E+0,72.739297E+0,1.079064E+0,1.080842E+0,1.001655E+0,50.000000E+0,1.000000E+0,84.571490E+0,2.721387E+0,2.547802E+0,1.216245E+0,27.000000E+0,0.000000E+0,1.348811E+0,1.346676E+0,1.006643E+0,60.000000E+0,3.989951E-3,46.945917E+0,9.353051E-3,23.641551E+0,4.657406E+0,29.883207E+0,0.000000E+0,36.179188E-3,0.000000E+0,45.228953E-3,0.000000E+0,17.560032E-3,0.000000E+0,24.259840E-3,0.000000E+0,24.356472E-3,2.021157E+0,2.013297E+0,2.018258E+0,2.023669E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.942230E+0,5.698758E+0,0.000000E+0,83.049485E-3,0.000000E+0,50.943009E-3,9.500000E+0,9.791444E+0,0.000000E+0,18.365297E-3,10.000000E+0,9.737940E+0,0.000000E+0,42.233366E-3,996.667757E-3,3.085744E+0,997.086149E-3,3.076217E+0,999.242476E-3,3.070328E+0,998.309140E-3,3.064454E+0,35.640896E-3,7.491741E+0,1.000000E+0,1.000000E+0,73.871646E+0,73.975981E+0,2.017956E+0,73.133492E+0,73.242119E+0,2.053985E+0,72.833222E+0,73.474123E+0,2.056194E+0,73.134288E+0,73.628018E+0,2.067427E+0
 10/25/2017,17:24:48.118,761.880850E-6,73.831251E+0,3.983866E-3,998.523851E-3,1.013696E+0,0.000000E+0,1.014343E+0,3.126945E+0,0.000000E+0,73.417490E+0,3.980948E-3,998.459414E-3,1.010184E+0,0.000000E+0,1.062674E+0,2.813276E+0,0.000000E+0,80.541349E+0,30.122642E+0,71.063188E+0,3.977640E-3,3.971285E-3,0.000000E+0,1.020277E+0,1.000000E+0,44.000000E+0,98.152914E+0,23.392556E+0,8.255176E-3,12.912653E-3,1.000000E+0,2.649011E+0,1.000000E+0,20.000000E+0,6.319575E-3,42.364337E+0,0.000000E+0,2.555735E+0,0.000000E+0,1.984812E+0,0.000000E+0,1.981138E+0,0.000000E+0,1.988810E+0,10.000000E+0,8.987321E+0,0.000000E+0,-218.800744E-3,0.000000E+0,137.974019E-3,0.000000E+0,137.040559E-3,0.000000E+0,150.817280E-3,0.000000E+0,-213.203536E-3,0.000000E+0,2.213432E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.886155E-3,0.000000E+0,1.008054E+0,3.104958E+0,0.000000E+0,998.920636E-3,0.000000E+0,1.011574E+0,3.076861E+0,0.000000E+0,242.596330E+0,4.013304E-3,3.983789E-3,94.751305E+0,73.722238E+0,76.006988E+0,106.768531E+0,81.973143E+0,3.977691E-3,3.978664E-3,67.316632E+0,4.452493E+0,1.698590E+0,77.313282E+0,75.903974E+0,0.000000E+0,75.421563E+0,77.798337E+0,0.000000E+0,74.846076E+0,1.064845E+0,999.247200E-3,2.057323E+0,60.000000E+0,43.000000E+0,62.000000E+0,10.949835E-3,68.415302E+0,29.812981E+0,0.000000E+0,1.348729E+0,1.363219E+0,1.007217E+0,60.000000E+0,1.000000E+0,1.374577E+0,678.853798E-3,2.045323E+0,60.000000E+0,1.885613E+0,0.000000E+0,72.742760E+0,1.077516E+0,1.080858E+0,1.002118E+0,50.000000E+0,1.000000E+0,84.473572E+0,2.731110E+0,2.548824E+0,1.212380E+0,27.000000E+0,0.000000E+0,1.357563E+0,1.347203E+0,1.007729E+0,60.000000E+0,3.991832E-3,46.942843E+0,9.259535E-3,23.641412E+0,4.651606E+0,29.880374E+0,0.000000E+0,51.297599E-3,0.000000E+0,43.328527E-3,0.000000E+0,14.016864E-3,0.000000E+0,18.429718E-3,0.000000E+0,19.846986E-3,2.020963E+0,2.013297E+0,2.018193E+0,2.023669E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.933356E+0,5.698983E+0,0.000000E+0,82.662660E-3,0.000000E+0,43.947924E-3,9.500000E+0,9.793731E+0,0.000000E+0,15.208656E-3,10.000000E+0,9.732754E+0,0.000000E+0,41.814627E-3,996.587297E-3,3.085905E+0,997.922932E-3,3.077456E+0,1.000047E+0,3.069056E+0,999.596499E-3,3.065645E+0,27.908458E-3,7.530727E+0,1.000000E+0,1.000000E+0,73.872395E+0,73.977525E+0,2.018915E+0,73.137049E+0,73.239732E+0,2.046290E+0,72.831491E+0,73.472813E+0,2.057265E+0,73.135973E+0,73.627363E+0,2.055263E+0
