date,time,ahu_dp,ahu1_cc_out_rtd,ahu1_f_cc,ahu1_f_ra,ahu1_fan_power,ahu1_on,ahu1_p_down,ahu1_t_ra,ahu1_vfd,ahu2_cc_out_rtd,ahu2_f_cc,ahu2_f_ra,ahu2_fan_power,ahu2_on,ahu2_p_down,ahu2_t_ra,ahu2_vfd,ch1_c_out_rtd,ch1_e_in_rtd,ch1_e_out_rtd,ch1_f_c,ch1_f_e,ch1_on,ch1_power,ch1_t_reset,ch1_t_sp,ch2_c_out_rtd,ch2_e_out_rtd,ch2_f_c,ch2_f_e,ch2_on,ch2_power,ch2_t_reset,ch2_t_sp,cl_f,cw_in_rtd,d15_pos_c,d15_pos_fb,d16_pos_c,d16_pos_fb,d17_pos_c,d17_pos_fb,d18_pos_c,d18_pos_fb,d2_pos_c,d2_pos_fb,d3_pos_c,d3_pos_fb,d4_pos_c,d4_pos_fb,d5_pos_c,d5_pos_fb,d6_pos_c,d6_pos_fb,d7_pos_c,d7_pos_fb,d8_pos_c,d8_pos_fb,dx_ds_c,dx_m_cs,dx_m_din,dx_m_sclk,dx_m_spi,dx_sp_cs,dx_sp_din,dx_sp_sclk,dx_sp_spi,dx_z_cs,dx_z_din,dx_z_sclk,dx_z_spi,exf1_f,exf1_on,exf1_power,exf1_t_in,exf1_vfd,exf2_f,exf2_on,exf2_power,exf2_t_in,exf2_vfd,hw_rtd,hx1_f_hw,hx1_f_pg,hx1_hw_rtd,hx1_pg_rtd,hx2_cw_rtd,hx2_hw_rtd,hx3_cw_rtd,hx3_f_cw,hx3_f_pg,hx3_pg_rtd,indoor_p,indoor_rh,indoor_rtd,oau_cc_rtd,oau_heat_c,oau_hs_rtd,oau_in_rtd,oau_on,oau_out_rtd,oau_p_down,oau_power,oau_rh,oau_vfd,outdoor_rh,outdoor_rtd,pl_f,pl_in_rtd,pl_out_rtd,pump1_on,pump1_p_down,pump1_p_up,pump1_power,pump1_vfd,pump2_on,pump2_p_down,pump2_p_up,pump2_power,pump2_vfd,pump3_dp,pump3_on,pump3_out_rtd,pump3_p_down,pump3_p_up,pump3_power,pump3_vfd,pump4_on,pump4_out_rtd,pump4_p_down,pump4_p_up,pump4_power,pump4_vfd,pump5_on,pump5_p_down,pump5_p_up,pump5_power,pump5_vfd,sl_f,sl_out_rtd,ts_f,ts_in_rtd,ts_meter,ts_out_rtd,v1_pos_c,v1_pos_fb,v10_pos_c,v10_pos_fb,v11_pos_c,v11_pos_fb,v12_pos_c,v12_pos_fb,v13_pos_c,v13_pos_fb,v14_pos_fb,v15_pos_fb,v16_pos_fb,v17_pos_fb,v18_pos_c,v18_pos_fb,v19_pos_c,v19_pos_fb,v20_pos_c,v20_pos_fb,v3_pos_c,v3_pos_fb,v4_pos_c,v4_pos_fb,v5_pos_c,v5_pos_fb,v6_pos_c,v6_pos_fb,v7_pos_c,v7_pos_fb,v8_pos_c,v8_pos_fb,v9_pos_c,v9_pos_fb,vav1_f,vav1_t_out,vav2_f,vav2_t_out,vav3_f,vav3_t_out,vav4_f,vav4_t_out,vch1_pos_fb,vch2_pos_fb,vsh_in,vsh_out,zs1_heat_rtd,zs1_out_rtd,zs1_rh,zs2_heat_rtd,zs2_out_rtd,zs2_rh,zs3_heat_rtd,zs3_out_rtd,zs3_rh,zs4_heat_rtd,zs4_out_rtd,zs4_rh
 10/25/2017,17:24:58.118,1.083918E-3,73.832983E+0,3.980105E-3,998.072792E-3,1.021424E+0,0.000000E+0,1.013960E+0,3.127912E+0,0.000000E+0,73.418146E+0,3.978419E-3,997.412313E-3,1.019069E+0,0.000000E+0,1.062914E+0,2.831673E+0,0.000000E+0,80.547207E+0,30.112424E+0,71.055796E+0,3.978743E-3,3.973101E-3,0.000000E+0,1.018254E+0,1.000000E+0,44.000000E+0,98.252716E+0,23.392880E+0,8.249274E-3,12.914663E-3,1.000000E+0,2.652700E+0,1.000000E+0,20.000000E+0,6.352658E-3,42.363825E+0,0.000000E+0,2.560408E+0,0.000000E+0,1.986134E+0,0.000000E+0,1.980751E+0,0.000000E+0,1.988648E+0,10.000000E+0,8.976505E+0,0.000000E+0,-216.644130E-3,0.000000E+0,140.645645E-3,0.000000E+0,138.038395E-3,0.000000E+0,156.101817E-3,0.000000E+0,-205.405621E-3,0.000000E+0,2.218716E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.000047E+0,0.000000E+0,1.010482E+0,3.105022E+0,0.000000E+0,999.339027E-3,0.000000E+0,1.008842E+0,3.076153E+0,0.000000E+0,242.583448E+0,4.009282E-3,3.981194E-3,94.753514E+0,73.729119E+0,76.007503E+0,106.780960E+0,81.973377E+0,3.978340E-3,3.979053E-3,67.314294E+0,4.458937E+0,1.692756E+0,77.292159E+0,75.909546E+0,0.000000E+0,75.422686E+0,77.799508E+0,0.000000E+0,74.843314E+0,1.066442E+0,995.143849E-3,2.064497E+0,60.000000E+0,43.000000E+0,62.000000E+0,10.943933E-3,68.413010E+0,29.807826E+0,0.000000E+0,1.354236E+0,1.359450E+0,1.007873E+0,60.000000E+0,1.000000E+0,1.376380E+0,680.243849E-3,2.049749E+0,60.000000E+0,1.884211E+0,0.000000E+0,72.744679E+0,1.078489E+0,1.077043E+0,1.011543E+0,50.000000E+0,1.000000E+0,84.376405E+0,2.727805E+0,2.552754E+0,1.228094E+0,27.000000E+0,0.000000E+0,1.355359E+0,1.346660E+0,999.808353E-3,60.000000E+0,3.988913E-3,46.941165E+0,9.447540E-3,23.637932E+0,4.732154E+0,29.878841E+0,0.000000E+0,53.683020E-3,0.000000E+0,45.551059E-3,0.000000E+0,15.240867E-3,0.000000E+0,15.724026E-3,0.000000E+0,21.650780E-3,2.021189E+0,2.013780E+0,2.018354E+0,2.023605E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.924381E+0,5.697114E+0,0.000000E+0,78.955587E-3,0.000000E+0,50.717362E-3,9.500000E+0,9.792185E+0,0.000000E+0,14.049074E-3,10.000000E+0,9.705471E+0,0.000000E+0,42.136734E-3,996.732125E-3,3.086130E+0,996.539022E-3,3.076829E+0,998.212588E-3,3.068026E+0,997.794197E-3,3.065934E+0,32.741232E-3,7.528793E+0,1.000000E+0,1.000000E+0,73.872956E+0,73.978274E+0,2.019187E+0,73.139062E+0,73.240528E+0,2.052005E+0,72.834205E+0,73.471830E+0,2.049135E+0,73.133820E+0,73.629235E+0,2.070923E+0
 10/25/2017,17:25:08.118,-43.211183E-6,73.834153E+0,3.983023E-3,998.684943E-3,1.001449E+0,0.000000E+0,1.014759E+0,3.124899E+0,0.000000E+0,73.418895E+0,3.981985E-3,998.668834E-3,1.024763E+0,0.000000E+0,1.065006E+0,2.813179E+0,0.000000E+0,80.544348E+0,30.103459E+0,70.988661E+0,3.973814E-3,3.973944E-3,0.000000E+0,1.025375E+0,1.000000E+0,44.000000E+0,98.283555E+0,23.385921E+0,8.249793E-3,12.902017E-3,1.000000E+0,2.658977E+0,1.000000E+0,20.000000E+0,6.363751E-3,42.362475E+0,0.000000E+0,2.557701E+0,0.000000E+0,1.985941E+0,0.000000E+0,1.981911E+0,0.000000E+0,1.988229E+0,10.000000E+0,8.983233E+0,0.000000E+0,-216.193494E-3,0.000000E+0,137.233689E-3,0.000000E+0,137.684324E-3,0.000000E+0,158.228521E-3,0.000000E+0,-208.144558E-3,0.000000E+0,2.214173E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.000015E+0,0.000000E+0,869.471307E-3,3.105409E+0,0.000000E+0,998.276956E-3,0.000000E+0,1.013828E+0,3.076539E+0,0.000000E+0,242.597681E+0,4.010450E-3,3.983464E-3,94.754688E+0,73.727668E+0,76.010828E+0,106.791507E+0,81.974971E+0,3.977886E-3,3.979702E-3,67.310741E+0,4.459581E+0,1.692611E+0,77.298388E+0,75.912402E+0,0.000000E+0,75.424653E+0,77.795339E+0,0.000000E+0,74.845514E+0,1.069813E+0,988.980839E-3,2.055171E+0,60.000000E+0,43.000000E+0,62.000000E+0,10.945360E-3,68.417125E+0,29.806061E+0,0.000000E+0,1.346717E+0,1.356321E+0,1.005763E+0,60.000000E+0,1.000000E+0,1.375757E+0,677.447769E-3,2.046074E+0,60.000000E+0,1.891705E+0,0.000000E+0,72.743228E+0,1.077340E+0,1.072812E+0,1.001511E+0,50.000000E+0,1.000000E+0,84.344517E+0,2.732930E+0,2.553489E+0,1.212716E+0,27.000000E+0,0.000000E+0,1.352133E+0,1.349185E+0,1.005844E+0,60.000000E+0,3.988784E-3,46.940886E+0,9.438590E-3,23.635937E+0,4.673515E+0,29.882000E+0,0.000000E+0,52.361368E-3,0.000000E+0,45.100111E-3,0.000000E+0,18.461929E-3,0.000000E+0,15.176446E-3,0.000000E+0,18.365297E-3,2.020834E+0,2.013329E+0,2.018258E+0,2.023927E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.920685E+0,5.699660E+0,0.000000E+0,80.986418E-3,0.000000E+0,40.369792E-3,9.500000E+0,9.793634E+0,0.000000E+0,17.012451E-3,10.000000E+0,9.700671E+0,0.000000E+0,44.520319E-3,996.426378E-3,3.086323E+0,997.890749E-3,3.076877E+0,1.000047E+0,3.068509E+0,998.116036E-3,3.064663E+0,30.163752E-3,7.588400E+0,1.000000E+0,1.000000E+0,73.873705E+0,73.975887E+0,2.014457E+0,73.138828E+0,73.242260E+0,2.048094E+0,72.834579E+0,73.472579E+0,2.052138E+0,73.136113E+0,73.625069E+0,2.060994E+0
 10/25/2017,17:25:18.118,1.083918E-3,73.837757E+0,3.982439E-3,998.829927E-3,996.131411E-3,0.000000E+0,1.016866E+0,3.127735E+0,0.000000E+0,73.421984E+0,3.982569E-3,997.283439E-3,1.007472E+0,0.000000E+0,1.064111E+0,2.794009E+0,0.000000E+0,80.547675E+0,30.096817E+0,70.967609E+0,3.979845E-3,3.968950E-3,0.000000E+0,1.025470E+0,1.000000E+0,44.000000E+0,98.205471E+0,23.398494E+0,8.252906E-3,12.918943E-3,1.000000E+0,2.650257E+0,1.000000E+0,20.000000E+0,6.401439E-3,42.361824E+0,0.000000E+0,2.553737E+0,0.000000E+0,1.987488E+0,0.000000E+0,1.980848E+0,0.000000E+0,1.989648E+0,10.000000E+0,8.983812E+0,0.000000E+0,-225.914352E-3,0.000000E+0,139.937503E-3,0.000000E+0,136.622112E-3,0.000000E+0,159.066313E-3,0.000000E+0,-202.956689E-3,0.000000E+0,2.211627E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.453968E-3,0.000000E+0,736.782989E-3,3.105650E+0,0.000000E+0,998.663164E-3,0.000000E+0,1.006860E+0,3.076121E+0,0.000000E+0,242.580987E+0,4.012331E-3,3.984827E-3,94.760655E+0,73.727012E+0,76.012279E+0,106.799463E+0,81.978346E+0,3.982362E-3,3.980675E-3,67.311395E+0,4.463125E+0,1.698236E+0,77.305133E+0,75.914462E+0,0.000000E+0,75.425870E+0,77.794262E+0,0.000000E+0,74.848510E+0,1.067720E+0,994.217801E-3,2.058280E+0,60.000000E+0,43.000000E+0,62.000000E+0,10.942831E-3,68.416050E+0,29.802531E+0,0.000000E+0,1.348745E+0,1.353367E+0,1.008112E+0,60.000000E+0,1.000000E+0,1.378358E+0,677.399836E-3,2.037974E+0,60.000000E+0,1.875782E+0,0.000000E+0,72.743088E+0,1.077021E+0,1.078911E+0,1.006879E+0,50.000000E+0,1.000000E+0,84.396945E+0,2.736188E+0,2.553169E+0,1.225715E+0,27.000000E+0,0.000000E+0,1.356062E+0,1.349856E+0,1.008990E+0,60.000000E+0,3.990600E-3,46.938836E+0,9.218613E-3,23.632458E+0,4.784671E+0,29.878470E+0,0.000000E+0,49.718063E-3,0.000000E+0,45.035689E-3,0.000000E+0,18.204244E-3,0.000000E+0,15.144235E-3,0.000000E+0,18.494140E-3,2.021157E+0,2.013265E+0,2.018290E+0,2.023701E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.923961E+0,5.698500E+0,0.000000E+0,83.210662E-3,0.000000E+0,43.496628E-3,9.500000E+0,9.792120E+0,0.000000E+0,18.365297E-3,10.000000E+0,9.698352E+0,0.000000E+0,45.776534E-3,996.458562E-3,3.085680E+0,996.233274E-3,3.075525E+0,999.644775E-3,3.066964E+0,998.936728E-3,3.066288E+0,31.452492E-3,7.503340E+0,1.000000E+0,1.000000E+0,73.874127E+0,73.975419E+0,2.017829E+0,73.138687E+0,73.239452E+0,2.051814E+0,72.832614E+0,73.472345E+0,2.053272E+0,73.136721E+0,73.629188E+0,2.068145E+0
 10/25/2017,17:25:28.118,278.825630E-6,73.833638E+0,3.977446E-3,998.394977E-3,1.008986E+0,0.000000E+0,1.015206E+0,3.127751E+0,0.000000E+0,73.422077E+0,3.986720E-3,998.040574E-3,991.552220E-3,0.000000E+0,1.066156E+0,2.833896E+0,0.000000E+0,80.549456E+0,30.089014E+0,70.998018E+0,3.973425E-3,3.969404E-3,0.000000E+0,1.023288E+0,1.000000E+0,44.000000E+0,98.098713E+0,23.407355E+0,8.250896E-3,12.916738E-3,1.000000E+0,2.641584E+0,1.000000E+0,20.000000E+0,6.402347E-3,42.361312E+0,0.000000E+0,2.559634E+0,0.000000E+0,1.987230E+0,0.000000E+0,1.981686E+0,0.000000E+0,1.988197E+0,10.000000E+0,8.983297E+0,0.000000E+0,-236.536481E-3,0.000000E+0,138.102772E-3,0.000000E+0,138.649972E-3,0.000000E+0,164.189736E-3,0.000000E+0,-193.160961E-3,0.000000E+0,2.212819E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.405692E-3,0.000000E+0,705.236177E-3,3.105119E+0,0.000000E+0,998.309140E-3,0.000000E+0,1.000724E+0,3.076764E+0,0.000000E+0,242.566803E+0,4.010839E-3,3.979767E-3,94.766903E+0,73.726638E+0,76.013731E+0,106.810433E+0,81.981205E+0,3.975291E-3,3.976978E-3,67.312190E+0,4.464092E+0,1.695721E+0,77.328691E+0,75.916944E+0,0.000000E+0,75.431769E+0,77.793606E+0,0.000000E+0,74.850149E+0,1.070963E+0,1.006352E+0,2.055633E+0,60.000000E+0,43.000000E+0,62.000000E+0,10.941858E-3,68.418435E+0,29.801184E+0,0.000000E+0,1.348569E+0,1.357774E+0,1.003062E+0,60.000000E+0,1.000000E+0,1.377895E+0,679.189327E-3,2.033053E+0,60.000000E+0,1.895477E+0,0.000000E+0,72.743041E+0,1.076334E+0,1.079613E+0,1.006863E+0,50.000000E+0,1.000000E+0,84.449374E+0,2.731605E+0,2.554479E+0,1.210017E+0,27.000000E+0,0.000000E+0,1.357068E+0,1.347699E+0,1.007601E+0,60.000000E+0,3.989497E-3,46.940327E+0,9.378797E-3,23.628560E+0,4.775327E+0,29.881721E+0,0.000000E+0,36.179188E-3,0.000000E+0,44.713583E-3,0.000000E+0,18.590771E-3,0.000000E+0,14.500023E-3,0.000000E+0,17.592242E-3,2.020867E+0,2.013490E+0,2.018386E+0,2.023766E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.927325E+0,5.699370E+0,0.000000E+0,77.762877E-3,0.000000E+0,42.078270E-3,9.500000E+0,9.792797E+0,0.000000E+0,18.816246E-3,10.000000E+0,9.698932E+0,0.000000E+0,41.170415E-3,996.973505E-3,3.086291E+0,997.086149E-3,3.077263E+0,996.056262E-3,3.070360E+0,999.017188E-3,3.064438E+0,18.565095E-3,7.460165E+0,1.000000E+0,1.000000E+0,73.874782E+0,73.974857E+0,2.019139E+0,73.139576E+0,73.241090E+0,2.049994E+0,72.835468E+0,73.472953E+0,2.061673E+0,73.137377E+0,73.630405E+0,2.063404E+0
 10/25/2017,17:25:38.118,117.807224E-6,73.837804E+0,3.980299E-3,998.572179E-3,996.945771E-3,0.000000E+0,1.015174E+0,3.126865E+0,0.000000E+0,73.419643E+0,3.974981E-3,998.024464E-3,992.748580E-3,0.000000E+0,1.064878E+0,2.839566E+0,0.000000E+0,80.550675E+0,30.090686E+0,70.992498E+0,3.972906E-3,3.972712E-3,0.000000E+0,1.024037E+0,1.000000E+0,44.000000E+0,98.028482E+0,23.413293E+0,8.214060E-3,12.914923E-3,1.000000E+0,2.653627E+0,1.000000E+0,20.000000E+0,6.364983E-3,42.358193E+0,0.000000E+0,2.554930E+0,0.000000E+0,1.988455E+0,0.000000E+0,1.981944E+0,0.000000E+0,1.988326E+0,10.000000E+0,8.995207E+0,0.000000E+0,-228.907861E-3,0.000000E+0,137.426818E-3,0.000000E+0,136.943994E-3,0.000000E+0,172.599882E-3,0.000000E+0,-197.317701E-3,0.000000E+0,2.210660E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.000160E+0,0.000000E+0,650.752045E-3,3.104556E+0,0.000000E+0,997.810289E-3,0.000000E+0,1.002290E+0,3.076861E+0,0.000000E+0,242.573605E+0,4.013888E-3,3.982426E-3,94.767561E+0,73.722238E+0,76.014386E+0,106.822628E+0,81.980127E+0,3.980286E-3,3.983335E-3,67.311255E+0,4.445083E+0,1.698864E+0,77.340494E+0,75.923172E+0,0.000000E+0,75.434017E+0,77.803162E+0,0.000000E+0,74.851085E+0,1.071937E+0,1.007486E+0,2.059587E+0,60.000000E+0,43.000000E+0,62.000000E+0,10.937059E-3,68.416143E+0,29.797283E+0,0.000000E+0,1.353374E+0,1.361702E+0,1.005044E+0,60.000000E+0,1.000000E+0,1.375710E+0,677.703410E-3,2.033356E+0,60.000000E+0,1.883421E+0,0.000000E+0,72.742901E+0,1.079176E+0,1.079310E+0,999.753645E-3,50.000000E+0,1.000000E+0,84.480043E+0,2.729178E+0,2.551652E+0,1.222681E+0,27.000000E+0,0.000000E+0,1.353810E+0,1.350926E+0,1.005429E+0,60.000000E+0,3.990081E-3,46.937951E+0,9.389238E-3,23.634685E+0,4.742464E+0,29.878470E+0,0.000000E+0,-13.334412E-3,0.000000E+0,45.293374E-3,0.000000E+0,21.167621E-3,0.000000E+0,14.210127E-3,0.000000E+0,13.984653E-3,2.020899E+0,2.013458E+0,2.018290E+0,2.023862E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.928963E+0,5.696340E+0,0.000000E+0,84.435608E-3,0.000000E+0,44.689338E-3,9.500000E+0,9.791701E+0,0.000000E+0,14.661076E-3,10.000000E+0,9.700285E+0,0.000000E+0,44.778004E-3,996.925229E-3,3.086195E+0,998.293048E-3,3.075912E+0,997.826381E-3,3.069539E+0,998.550520E-3,3.064921E+0,25.008794E-3,7.408292E+0,1.000000E+0,1.000000E+0,73.874642E+0,73.973594E+0,2.020353E+0,73.142618E+0,73.244927E+0,2.043847E+0,72.837668E+0,73.472579E+0,2.056626E+0,73.142057E+0,73.630124E+0,2.062287E+0
 10/25/2017,17:25:48.118,1.083918E-3,73.835932E+0,3.981077E-3,997.895591E-3,1.006526E+0,0.000000E+0,1.016100E+0,3.125769E+0,0.000000E+0,73.425728E+0,3.980299E-3,997.943918E-3,997.502118E-3,0.000000E+0,1.065916E+0,2.844802E+0,0.000000E+0,80.550393E+0,30.096121E+0,70.978884E+0,3.972387E-3,3.967329E-3,0.000000E+0,1.026060E+0,1.000000E+0,44.000000E+0,98.039952E+0,23.406891E+0,8.192334E-3,12.908762E-3,1.000000E+0,2.647973E+0,1.000000E+0,20.000000E+0,6.361026E-3,42.356331E+0,0.000000E+0,2.561664E+0,0.000000E+0,1.986553E+0,0.000000E+0,1.982008E+0,0.000000E+0,1.988681E+0,10.000000E+0,8.991860E+0,0.000000E+0,-226.397176E-3,0.000000E+0,138.424655E-3,0.000000E+0,136.815241E-3,0.000000E+0,168.475366E-3,0.000000E+0,-197.768820E-3,0.000000E+0,2.205440E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.470060E-3,0.000000E+0,758.921675E-3,3.103848E+0,0.000000E+0,998.389600E-3,0.000000E+0,994.363703E-3,3.076459E+0,0.000000E+0,242.607572E+0,4.014212E-3,3.977172E-3,94.773856E+0,73.718728E+0,76.018601E+0,106.829737E+0,81.985705E+0,3.977821E-3,3.980351E-3,67.302652E+0,4.565260E+0,1.690435E+0,77.350611E+0,75.928744E+0,0.000000E+0,75.435187E+0,77.816183E+0,0.000000E+0,74.850617E+0,1.072624E+0,1.005235E+0,2.058072E+0,60.000000E+0,43.000000E+0,62.000000E+0,10.959109E-3,68.414132E+0,29.796957E+0,0.000000E+0,1.353326E+0,1.354852E+0,1.003238E+0,60.000000E+0,1.000000E+0,1.377177E+0,680.291782E-3,2.047911E+0,60.000000E+0,1.893478E+0,0.000000E+0,72.742433E+0,1.078601E+0,1.085616E+0,1.007613E+0,50.000000E+0,1.000000E+0,84.498051E+0,2.724836E+0,2.545598E+0,1.229915E+0,27.000000E+0,0.000000E+0,1.349051E+0,1.349456E+0,1.009293E+0,60.000000E+0,3.988654E-3,46.937392E+0,9.362843E-3,23.646840E+0,4.715722E+0,29.881675E+0,0.000000E+0,-33.062486E-3,0.000000E+0,41.460311E-3,0.000000E+0,23.744470E-3,0.000000E+0,18.300876E-3,0.000000E+0,14.306759E-3,2.020963E+0,2.013651E+0,2.018386E+0,2.023830E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.929597E+0,5.699241E+0,0.000000E+0,82.694896E-3,0.000000E+0,42.271682E-3,9.500000E+0,9.794600E+0,0.000000E+0,22.649309E-3,10.000000E+0,9.699383E+0,0.000000E+0,44.262634E-3,997.327529E-3,3.085583E+0,997.552817E-3,3.077682E+0,1.000160E+0,3.070714E+0,997.987300E-3,3.065130E+0,24.686609E-3,7.334186E+0,1.000000E+0,1.000000E+0,73.878058E+0,73.971066E+0,2.023725E+0,73.142010E+0,73.241090E+0,2.053059E+0,72.839821E+0,73.472532E+0,2.058750E+0,73.140372E+0,73.631715E+0,2.063692E+0
 10/25/2017,17:25:58.118,2.050028E-3,73.838693E+0,3.979845E-3,998.217775E-3,1.003349E+0,0.000000E+0,1.016068E+0,3.128798E+0,0.000000E+0,73.425073E+0,3.983218E-3,998.346649E-3,989.382820E-3,0.000000E+0,1.066747E+0,2.854033E+0,0.000000E+0,80.555127E+0,30.094727E+0,71.090510E+0,3.979391E-3,3.973230E-3,0.000000E+0,1.021313E+0,1.000000E+0,44.000000E+0,98.104448E+0,23.405221E+0,8.189935E-3,12.914274E-3,1.000000E+0,2.649921E+0,1.000000E+0,20.000000E+0,6.346820E-3,42.358938E+0,0.000000E+0,2.553770E+0,0.000000E+0,1.986295E+0,0.000000E+0,1.981750E+0,0.000000E+0,1.988584E+0,10.000000E+0,8.993566E+0,0.000000E+0,-220.442346E-3,0.000000E+0,137.104936E-3,0.000000E+0,137.491195E-3,0.000000E+0,166.090880E-3,0.000000E+0,-179.401831E-3,0.000000E+0,2.202476E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.550520E-3,0.000000E+0,1.001105E+0,3.105167E+0,0.000000E+0,998.663164E-3,0.000000E+0,1.005646E+0,3.075815E+0,0.000000E+0,242.601348E+0,4.011423E-3,3.979053E-3,94.777004E+0,73.702111E+0,76.018367E+0,106.842779E+0,81.983690E+0,3.977561E-3,3.979313E-3,67.298117E+0,4.447660E+0,1.695625E+0,77.339557E+0,75.932162E+0,0.000000E+0,75.438839E+0,77.833655E+0,0.000000E+0,74.852443E+0,1.075691E+0,1.002632E+0,2.056765E+0,60.000000E+0,43.000000E+0,62.000000E+0,10.961054E-3,68.416611E+0,29.796632E+0,0.000000E+0,1.349910E+0,1.360903E+0,1.004676E+0,60.000000E+0,1.000000E+0,1.384995E+0,677.399836E-3,2.047208E+0,60.000000E+0,1.883631E+0,0.000000E+0,72.744352E+0,1.077324E+0,1.077107E+0,1.000728E+0,50.000000E+0,1.000000E+0,84.485530E+0,2.730727E+0,2.549927E+0,1.223128E+0,27.000000E+0,0.000000E+0,1.354880E+0,1.345877E+0,1.007249E+0,60.000000E+0,3.987292E-3,46.934643E+0,9.356942E-3,23.648974E+0,4.681570E+0,29.881535E+0,0.000000E+0,8.360023E-3,0.000000E+0,44.133792E-3,0.000000E+0,25.644897E-3,0.000000E+0,19.750354E-3,0.000000E+0,16.174975E-3,2.020802E+0,2.013490E+0,2.018193E+0,2.023862E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.927717E+0,5.698307E+0,0.000000E+0,84.274431E-3,0.000000E+0,43.367686E-3,9.500000E+0,9.792958E+0,0.000000E+0,26.063635E-3,10.000000E+0,9.700446E+0,0.000000E+0,42.652104E-3,996.780401E-3,3.085181E+0,997.311437E-3,3.076555E+0,996.506838E-3,3.070118E+0,998.051668E-3,3.065613E+0,28.875013E-3,7.330964E+0,1.000000E+0,1.000000E+0,73.880539E+0,73.972470E+0,2.017749E+0,73.141214E+0,73.242962E+0,2.053889E+0,72.839259E+0,73.470566E+0,2.060954E+0,73.142618E+0,73.633447E+0,2.065783E+0
 10/25/2017,17:26:08.118,1.727991E-3,73.838834E+0,3.979456E-3,998.781599E-3,1.001832E+0,0.000000E+0,1.015445E+0,3.129700E+0,0.000000E+0,73.423013E+0,3.984515E-3,997.702280E-3,986.527507E-3,0.000000E+0,1.065533E+0,2.854162E+0,0.000000E+0,80.554517E+0,30.089711E+0,71.152360E+0,3.971804E-3,3.973230E-3,0.000000E+0,1.025168E+0,1.000000E+0,44.000000E+0,98.141961E+0,23.405453E+0,8.192659E-3,12.931395E-3,1.000000E+0,2.650608E+0,1.000000E+0,20.000000E+0,6.360702E-3,42.358100E+0,0.000000E+0,2.553866E+0,0.000000E+0,1.988939E+0,0.000000E+0,1.981750E+0,0.000000E+0,1.988616E+0,10.000000E+0,9.006924E+0,0.000000E+0,-216.225683E-3,0.000000E+0,137.652136E-3,0.000000E+0,140.291574E-3,0.000000E+0,153.588440E-3,0.000000E+0,-188.746439E-3,0.000000E+0,2.204216E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.888452E-3,0.000000E+0,1.009332E+0,3.104620E+0,0.000000E+0,998.936728E-3,0.000000E+0,1.010232E+0,3.076620E+0,0.000000E+0,242.618668E+0,4.010709E-3,3.982751E-3,94.779400E+0,73.700146E+0,76.021129E+0,106.849794E+0,81.985377E+0,3.976718E-3,3.976978E-3,67.298117E+0,4.456360E+0,1.695012E+0,77.326911E+0,75.935627E+0,0.000000E+0,75.440899E+0,77.853609E+0,0.000000E+0,74.854128E+0,1.072400E+0,999.774089E-3,2.056956E+0,60.000000E+0,42.000000E+0,62.000000E+0,10.959757E-3,68.412543E+0,29.792406E+0,0.000000E+0,1.346015E+0,1.361095E+0,999.801706E-3,60.000000E+0,1.000000E+0,1.376667E+0,680.020163E-3,2.043773E+0,60.000000E+0,1.899022E+0,0.000000E+0,72.743509E+0,1.077851E+0,1.081178E+0,1.001910E+0,50.000000E+0,1.000000E+0,84.495144E+0,2.723526E+0,2.548569E+0,1.235520E+0,27.000000E+0,0.000000E+0,1.349881E+0,1.350926E+0,1.006004E+0,60.000000E+0,3.990470E-3,46.935575E+0,9.285605E-3,23.646283E+0,4.661272E+0,29.882232E+0,0.000000E+0,-3.921670E-3,0.000000E+0,45.840955E-3,0.000000E+0,25.741529E-3,0.000000E+0,23.100258E-3,0.000000E+0,17.721085E-3,2.020834E+0,2.013523E+0,2.018258E+0,2.023605E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.927661E+0,5.699983E+0,0.000000E+0,83.919842E-3,0.000000E+0,42.594036E-3,9.500000E+0,9.791734E+0,0.000000E+0,26.965532E-3,10.000000E+0,9.700092E+0,0.000000E+0,43.843896E-3,997.568909E-3,3.086034E+0,997.311437E-3,3.077296E+0,995.943618E-3,3.067318E+0,997.762013E-3,3.066128E+0,27.908458E-3,7.288756E+0,1.000000E+0,1.000000E+0,73.879229E+0,73.971113E+0,2.019187E+0,73.144959E+0,73.240809E+0,2.053825E+0,72.837434E+0,73.474451E+0,2.060155E+0,73.142759E+0,73.632511E+0,2.063484E+0
 10/25/2017,17:26:18.118,922.899256E-6,73.842110E+0,3.984709E-3,997.798935E-3,1.012850E+0,0.000000E+0,1.015333E+0,3.130940E+0,0.000000E+0,73.425541E+0,3.980299E-3,997.847263E-3,957.192757E-3,0.000000E+0,1.064623E+0,2.852905E+0,0.000000E+0,80.559297E+0,30.090593E+0,70.946276E+0,3.973036E-3,3.971869E-3,0.000000E+0,1.024658E+0,1.000000E+0,44.000000E+0,98.162786E+0,23.398726E+0,8.216330E-3,12.916284E-3,1.000000E+0,2.644059E+0,1.000000E+0,20.000000E+0,6.384573E-3,42.357634E+0,0.000000E+0,2.558152E+0,0.000000E+0,1.986811E+0,0.000000E+0,1.982298E+0,0.000000E+0,1.988745E+0,10.000000E+0,9.006216E+0,0.000000E+0,-220.764229E-3,0.000000E+0,135.946158E-3,0.000000E+0,139.937503E-3,0.000000E+0,154.297341E-3,0.000000E+0,-186.619735E-3,0.000000E+0,2.212916E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.936728E-3,0.000000E+0,1.005690E+0,3.104652E+0,0.000000E+0,998.083852E-3,0.000000E+0,1.009561E+0,3.076056E+0,0.000000E+0,242.620309E+0,4.009023E-3,3.984956E-3,94.785320E+0,73.702439E+0,76.019584E+0,106.860670E+0,81.986830E+0,3.979832E-3,3.984113E-3,67.299520E+0,4.457648E+0,1.697655E+0,77.328035E+0,75.937359E+0,0.000000E+0,75.441602E+0,77.877310E+0,0.000000E+0,74.852911E+0,1.062609E+0,1.006767E+0,2.058949E+0,60.000000E+0,42.000000E+0,62.000000E+0,10.962286E-3,68.413571E+0,29.793799E+0,0.000000E+0,1.346350E+0,1.357263E+0,1.006978E+0,60.000000E+0,1.000000E+0,1.375726E+0,679.556812E-3,2.039603E+0,60.000000E+0,1.888417E+0,0.000000E+0,72.744164E+0,1.079080E+0,1.081178E+0,995.248653E-3,50.000000E+0,1.000000E+0,84.505508E+0,2.723686E+0,2.538154E+0,1.213450E+0,27.000000E+0,0.000000E+0,1.352868E+0,1.349025E+0,1.002491E+0,60.000000E+0,3.987097E-3,46.934970E+0,9.287356E-3,23.646933E+0,4.630342E+0,29.881210E+0,0.000000E+0,-375.774410E-6,0.000000E+0,45.583270E-3,0.000000E+0,25.000685E-3,0.000000E+0,23.873313E-3,0.000000E+0,18.494140E-3,2.020899E+0,2.013490E+0,2.018322E+0,2.023798E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.927683E+0,5.699499E+0,0.000000E+0,87.465738E-3,0.000000E+0,48.202999E-3,9.500000E+0,9.791637E+0,0.000000E+0,26.772269E-3,10.000000E+0,9.698739E+0,0.000000E+0,42.941999E-3,996.619481E-3,3.086339E+0,997.842473E-3,3.075992E+0,997.874657E-3,3.069153E+0,997.745921E-3,3.064985E+0,34.029971E-3,7.463065E+0,1.000000E+0,1.000000E+0,73.882365E+0,73.971394E+0,2.021728E+0,73.142993E+0,73.241464E+0,2.053410E+0,72.835796E+0,73.475340E+0,2.059644E+0,73.144350E+0,73.634617E+0,2.067028E+0
 10/25/2017,17:26:28.118,117.807224E-6,73.842391E+0,3.983153E-3,998.556069E-3,1.012514E+0,0.000000E+0,1.012619E+0,3.127445E+0,0.000000E+0,73.428162E+0,3.978808E-3,997.492859E-3,965.886307E-3,0.000000E+0,1.062722E+0,2.845898E+0,0.000000E+0,80.558969E+0,30.082697E+0,70.877738E+0,3.975889E-3,3.971220E-3,0.000000E+0,1.023145E+0,1.000000E+0,44.000000E+0,98.165372E+0,23.394179E+0,8.212374E-3,12.910123E-3,1.000000E+0,2.650832E+0,1.000000E+0,20.000000E+0,6.338582E-3,42.355772E+0,0.000000E+0,2.564371E+0,0.000000E+0,1.986456E+0,0.000000E+0,1.982201E+0,0.000000E+0,1.988777E+0,10.000000E+0,9.007311E+0,0.000000E+0,-211.204313E-3,0.000000E+0,137.459006E-3,0.000000E+0,139.583432E-3,0.000000E+0,155.070688E-3,0.000000E+0,-188.585325E-3,0.000000E+0,2.214044E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.966615E-3,0.000000E+0,1.015290E+0,3.104797E+0,0.000000E+0,999.532131E-3,0.000000E+0,999.141796E-3,3.075751E+0,0.000000E+0,242.625664E+0,4.011747E-3,3.985540E-3,94.788468E+0,73.701128E+0,76.023096E+0,106.869757E+0,81.988893E+0,3.978729E-3,3.977367E-3,67.303868E+0,4.458937E+0,1.699074E+0,77.328035E+0,75.944196E+0,0.000000E+0,75.446096E+0,77.885601E+0,0.000000E+0,74.853051E+0,1.063567E+0,1.008348E+0,2.056303E+0,60.000000E+0,42.000000E+0,62.000000E+0,10.976878E-3,68.417827E+0,29.792638E+0,0.000000E+0,1.346446E+0,1.357183E+0,1.007313E+0,60.000000E+0,1.000000E+0,1.376156E+0,683.774899E-3,2.047751E+0,60.000000E+0,1.877023E+0,0.000000E+0,72.744024E+0,1.077468E+0,1.081002E+0,1.002437E+0,50.000000E+0,1.000000E+0,84.555827E+0,2.726624E+0,2.552626E+0,1.210081E+0,27.000000E+0,0.000000E+0,1.353746E+0,1.348114E+0,1.004758E+0,60.000000E+0,3.987875E-3,46.934084E+0,9.321338E-3,23.640020E+0,4.652895E+0,29.881442E+0,0.000000E+0,-2.309899E-3,0.000000E+0,45.454427E-3,0.000000E+0,25.612686E-3,0.000000E+0,23.486786E-3,0.000000E+0,17.785506E-3,2.020673E+0,2.013555E+0,2.018161E+0,2.023830E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.931052E+0,5.699886E+0,0.000000E+0,84.242196E-3,0.000000E+0,45.140634E-3,9.500000E+0,9.793054E+0,0.000000E+0,26.546794E-3,10.000000E+0,9.700059E+0,0.000000E+0,41.750206E-3,996.925229E-3,3.085551E+0,997.150517E-3,3.076684E+0,998.099944E-3,3.068702E+0,998.952820E-3,3.064470E+0,30.163752E-3,7.500118E+0,1.000000E+0,1.000000E+0,73.884799E+0,73.971347E+0,2.022942E+0,73.144771E+0,73.241371E+0,2.052005E+0,72.839914E+0,73.471081E+0,2.062551E+0,73.144444E+0,73.634758E+0,2.061920E+0
 10/25/2017,17:26:38.118,600.862443E-6,73.839396E+0,3.983477E-3,998.330540E-3,1.008283E+0,0.000000E+0,1.014279E+0,3.131214E+0,0.000000E+0,73.427319E+0,3.979651E-3,997.653952E-3,1.004983E+0,0.000000E+0,1.061285E+0,2.833848E+0,0.000000E+0,80.562062E+0,30.082929E+0,70.930510E+0,3.969923E-3,3.965189E-3,0.000000E+0,1.024753E+0,1.000000E+0,44.000000E+0,98.165560E+0,23.389958E+0,8.213541E-3,12.912782E-3,1.000000E+0,2.655479E+0,1.000000E+0,20.000000E+0,6.419343E-3,42.356610E+0,0.000000E+0,2.566917E+0,0.000000E+0,1.988326E+0,0.000000E+0,1.981589E+0,0.000000E+0,1.988552E+0,10.000000E+0,8.996785E+0,0.000000E+0,-214.938152E-3,0.000000E+0,139.100608E-3,0.000000E+0,138.360278E-3,0.000000E+0,166.090880E-3,0.000000E+0,-181.367421E-3,0.000000E+0,2.212175E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.435579E-3,0.000000E+0,997.623290E-3,3.105425E+0,0.000000E+0,998.116036E-3,0.000000E+0,1.011207E+0,3.075702E+0,0.000000E+0,242.638498E+0,4.011163E-3,3.983075E-3,94.793166E+0,73.704545E+0,76.025999E+0,106.880915E+0,81.989455E+0,3.978988E-3,3.983270E-3,67.310881E+0,4.451527E+0,1.699138E+0,77.344709E+0,75.948129E+0,0.000000E+0,75.449280E+0,77.882322E+0,0.000000E+0,74.858341E+0,1.068407E+0,1.003462E+0,2.056558E+0,60.000000E+0,42.000000E+0,62.000000E+0,10.953142E-3,68.414740E+0,29.790362E+0,0.000000E+0,1.354236E+0,1.358412E+0,1.007409E+0,60.000000E+0,1.000000E+0,1.374752E+0,682.848198E-3,2.054094E+0,60.000000E+0,1.888272E+0,0.000000E+0,72.745428E+0,1.077404E+0,1.077905E+0,1.000920E+0,50.000000E+0,1.000000E+0,84.606616E+0,2.719120E+0,2.543218E+0,1.215159E+0,27.000000E+0,0.000000E+0,1.353235E+0,1.350143E+0,1.009166E+0,60.000000E+0,3.989562E-3,46.932361E+0,9.201103E-3,23.639324E+0,4.614877E+0,29.882186E+0,0.000000E+0,8.972496E-3,0.000000E+0,44.037160E-3,0.000000E+0,25.483844E-3,0.000000E+0,21.006568E-3,0.000000E+0,17.817717E-3,2.020770E+0,2.013619E+0,2.018290E+0,2.023701E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.934545E+0,5.699660E+0,0.000000E+0,83.436310E-3,0.000000E+0,43.593334E-3,9.500000E+0,9.792893E+0,0.000000E+0,25.805950E-3,10.000000E+0,9.699770E+0,0.000000E+0,44.455898E-3,996.651665E-3,3.086195E+0,997.102241E-3,3.077633E+0,998.212588E-3,3.070682E+0,997.633277E-3,3.065049E+0,27.586273E-3,7.562946E+0,1.000000E+0,1.000000E+0,73.883114E+0,73.971815E+0,2.021536E+0,73.145333E+0,73.246519E+0,2.056396E+0,72.839025E+0,73.475247E+0,2.058319E+0,73.145707E+0,73.635179E+0,2.061968E+0
 10/25/2017,17:26:48.118,117.807224E-6,73.841876E+0,3.981791E-3,998.684943E-3,1.015389E+0,0.000000E+0,1.015078E+0,3.130296E+0,0.000000E+0,73.428911E+0,3.973295E-3,998.282212E-3,984.740942E-3,0.000000E+0,1.063840E+0,2.834411E+0,0.000000E+0,80.561547E+0,30.087203E+0,70.936124E+0,3.977446E-3,3.971026E-3,0.000000E+0,1.023081E+0,1.000000E+0,44.000000E+0,98.178158E+0,23.389772E+0,8.232089E-3,12.907270E-3,1.000000E+0,2.654601E+0,1.000000E+0,20.000000E+0,6.360961E-3,42.352328E+0,0.000000E+0,2.561503E+0,0.000000E+0,1.987069E+0,0.000000E+0,1.982459E+0,0.000000E+0,1.988584E+0,10.000000E+0,8.992278E+0,0.000000E+0,-225.495904E-3,0.000000E+0,139.615620E-3,0.000000E+0,135.946158E-3,0.000000E+0,165.091974E-3,0.000000E+0,-182.076322E-3,0.000000E+0,2.208727E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.985004E-3,0.000000E+0,916.831473E-3,3.105393E+0,0.000000E+0,998.727532E-3,0.000000E+0,989.713453E-3,3.077183E+0,0.000000E+0,242.646121E+0,4.012071E-3,3.980221E-3,94.798334E+0,73.706979E+0,76.025765E+0,106.890473E+0,81.991752E+0,3.976718E-3,3.984113E-3,67.316632E+0,4.445727E+0,1.697140E+0,77.337075E+0,75.950236E+0,0.000000E+0,75.449421E+0,77.882228E+0,0.000000E+0,74.857265E+0,1.068088E+0,1.007486E+0,2.056861E+0,60.000000E+0,42.000000E+0,62.000000E+0,10.958784E-3,68.415863E+0,29.789526E+0,0.000000E+0,1.350900E+0,1.355267E+0,1.011740E+0,60.000000E+0,1.000000E+0,1.377225E+0,679.908319E-3,2.040067E+0,60.000000E+0,1.893381E+0,0.000000E+0,72.744820E+0,1.077787E+0,1.080507E+0,1.011527E+0,50.000000E+0,1.000000E+0,84.642492E+0,2.727039E+0,2.549416E+0,1.203118E+0,27.000000E+0,0.000000E+0,1.354097E+0,1.346596E+0,1.003273E+0,60.000000E+0,3.988459E-3,46.931056E+0,9.387033E-3,23.635195E+0,4.695102E+0,29.881721E+0,0.000000E+0,-29.935651E-3,0.000000E+0,43.231895E-3,0.000000E+0,23.583417E-3,0.000000E+0,18.848456E-3,0.000000E+0,14.371180E-3,2.020899E+0,2.013555E+0,2.018258E+0,2.023669E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.936879E+0,5.698210E+0,0.000000E+0,81.276537E-3,0.000000E+0,41.401326E-3,9.500000E+0,9.793570E+0,0.000000E+0,22.971416E-3,10.000000E+0,9.699931E+0,0.000000E+0,40.944941E-3,996.522930E-3,3.085969E+0,998.051668E-3,3.076636E+0,998.164312E-3,3.069088E+0,998.743624E-3,3.066498E+0,25.975348E-3,7.610954E+0,1.000000E+0,1.000000E+0,73.885080E+0,73.973687E+0,2.014169E+0,73.146129E+0,73.240294E+0,2.048589E+0,72.840102E+0,73.475715E+0,2.054885E+0,73.143086E+0,73.638362E+0,2.065623E+0
 10/25/2017,17:26:58.118,117.807224E-6,73.845714E+0,3.982245E-3,997.670061E-3,1.012195E+0,0.000000E+0,1.016292E+0,3.129974E+0,0.000000E+0,73.427319E+0,3.984839E-3,997.444532E-3,1.013932E+0,0.000000E+0,1.065181E+0,2.826888E+0,0.000000E+0,80.564359E+0,30.081350E+0,71.077458E+0,3.970831E-3,3.972841E-3,0.000000E+0,1.025040E+0,1.000000E+0,44.000000E+0,98.212804E+0,23.390004E+0,8.235591E-3,12.912004E-3,1.000000E+0,2.653211E+0,1.000000E+0,20.000000E+0,6.386584E-3,42.357309E+0,0.000000E+0,2.565467E+0,0.000000E+0,1.988100E+0,0.000000E+0,1.982072E+0,0.000000E+0,1.988423E+0,10.000000E+0,8.992117E+0,0.000000E+0,-229.487250E-3,0.000000E+0,139.422491E-3,0.000000E+0,137.233689E-3,0.000000E+0,172.052095E-3,0.000000E+0,-197.672152E-3,0.000000E+0,2.206729E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.001096E-3,0.000000E+0,633.277518E-3,3.105698E+0,0.000000E+0,998.051668E-3,0.000000E+0,994.859090E-3,3.076427E+0,0.000000E+0,242.646121E+0,4.012201E-3,3.981518E-3,94.800495E+0,73.710396E+0,76.029652E+0,106.901585E+0,81.992455E+0,3.980480E-3,3.980545E-3,67.316024E+0,4.445405E+0,1.689984E+0,77.341805E+0,75.958009E+0,0.000000E+0,75.453307E+0,77.875202E+0,0.000000E+0,74.854409E+0,1.067928E+0,1.001195E+0,2.057562E+0,60.000000E+0,43.000000E+0,62.100000E+0,10.955607E-3,68.418060E+0,29.787157E+0,0.000000E+0,1.350948E+0,1.359355E+0,999.162431E-3,60.000000E+0,1.000000E+0,1.381182E+0,682.001385E-3,2.026023E+0,60.000000E+0,1.885806E+0,0.000000E+0,72.745147E+0,1.080772E+0,1.079789E+0,997.277496E-3,50.000000E+0,1.000000E+0,84.645399E+0,2.727262E+0,2.546620E+0,1.232694E+0,27.000000E+0,0.000000E+0,1.353059E+0,1.347044E+0,1.011752E+0,60.000000E+0,3.989173E-3,46.931755E+0,9.357136E-3,23.633293E+0,4.755674E+0,29.882557E+0,0.000000E+0,-2.728960E-3,0.000000E+0,43.489580E-3,0.000000E+0,21.360885E-3,0.000000E+0,17.592242E-3,0.000000E+0,15.659605E-3,2.020738E+0,2.013845E+0,2.018225E+0,2.023991E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.936525E+0,5.699564E+0,0.000000E+0,83.210662E-3,0.000000E+0,49.492416E-3,9.500000E+0,9.792958E+0,0.000000E+0,19.653722E-3,10.000000E+0,9.699737E+0,0.000000E+0,42.136734E-3,997.005689E-3,3.086516E+0,997.762013E-3,3.076974E+0,996.651665E-3,3.068911E+0,997.102241E-3,3.066272E+0,25.008794E-3,7.653806E+0,1.000000E+0,1.000000E+0,73.883488E+0,73.972330E+0,2.020274E+0,73.147299E+0,73.242728E+0,2.049850E+0,72.840570E+0,73.474545E+0,2.060858E+0,73.146924E+0,73.638830E+0,2.061441E+0
 10/25/2017,17:27:08.118,1.405954E-3,73.843327E+0,3.982764E-3,998.588288E-3,1.008794E+0,0.000000E+0,1.015749E+0,3.129345E+0,0.000000E+0,73.431298E+0,3.983607E-3,997.283439E-3,1.000581E+0,0.000000E+0,1.066283E+0,2.819059E+0,0.000000E+0,80.565343E+0,30.089618E+0,71.284950E+0,3.972452E-3,3.972582E-3,0.000000E+0,1.025072E+0,1.000000E+0,44.000000E+0,98.272178E+0,23.387684E+0,8.229365E-3,12.915701E-3,1.000000E+0,2.651822E+0,1.000000E+0,20.000000E+0,6.384379E-3,42.356098E+0,0.000000E+0,2.566047E+0,0.000000E+0,1.986199E+0,0.000000E+0,1.982137E+0,0.000000E+0,1.988165E+0,10.000000E+0,8.993276E+0,0.000000E+0,-228.553790E-3,0.000000E+0,138.682161E-3,0.000000E+0,137.974019E-3,0.000000E+0,170.892075E-3,0.000000E+0,-196.189904E-3,0.000000E+0,2.207084E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.807992E-3,0.000000E+0,595.261619E-3,3.104540E+0,0.000000E+0,998.727532E-3,0.000000E+0,995.881826E-3,3.075364E+0,0.000000E+0,242.652635E+0,4.012785E-3,3.982881E-3,94.806180E+0,73.744143E+0,76.029183E+0,106.915945E+0,81.995268E+0,3.980221E-3,3.979637E-3,67.311863E+0,4.445405E+0,1.695850E+0,77.333984E+0,75.958899E+0,0.000000E+0,75.456069E+0,77.872532E+0,0.000000E+0,74.858248E+0,1.070420E+0,1.005666E+0,2.056765E+0,60.000000E+0,43.000000E+0,62.100000E+0,10.941858E-3,68.415909E+0,29.784185E+0,0.000000E+0,1.347675E+0,1.361510E+0,1.002199E+0,60.000000E+0,1.000000E+0,1.374768E+0,679.444969E-3,2.012683E+0,60.000000E+0,1.884727E+0,0.000000E+0,72.745568E+0,1.081666E+0,1.078240E+0,1.010281E+0,50.000000E+0,1.000000E+0,84.657358E+0,2.727805E+0,2.546093E+0,1.205082E+0,27.000000E+0,0.000000E+0,1.356972E+0,1.349201E+0,997.413145E-3,60.000000E+0,3.989238E-3,46.928494E+0,9.337940E-3,23.633200E+0,4.748908E+0,29.878563E+0,0.000000E+0,-2.052016E-3,0.000000E+0,42.941999E-3,0.000000E+0,20.909936E-3,0.000000E+0,17.849927E-3,0.000000E+0,15.917290E-3,2.020770E+0,2.013748E+0,2.018451E+0,2.023798E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.936931E+0,5.696405E+0,0.000000E+0,82.694896E-3,0.000000E+0,49.492416E-3,9.500000E+0,9.793441E+0,0.000000E+0,20.136881E-3,10.000000E+0,9.700156E+0,0.000000E+0,43.296316E-3,996.378102E-3,3.086098E+0,996.217182E-3,3.076587E+0,998.035576E-3,3.066659E+0,999.178108E-3,3.065516E+0,30.163752E-3,7.680549E+0,1.000000E+0,1.000000E+0,73.886203E+0,73.971721E+0,2.024668E+0,73.146784E+0,73.244974E+0,2.045428E+0,72.837481E+0,73.477072E+0,2.062487E+0,73.149358E+0,73.637660E+0,2.058520E+0
 10/25/2017,17:27:18.118,1.244936E-3,73.845668E+0,3.985163E-3,997.943918E-3,999.149331E-3,0.000000E+0,1.013066E+0,3.127364E+0,0.000000E+0,73.430876E+0,3.984125E-3,998.153338E-3,992.270036E-3,0.000000E+0,1.062754E+0,2.831318E+0,0.000000E+0,80.566421E+0,30.091290E+0,71.312273E+0,3.975825E-3,3.964346E-3,0.000000E+0,1.024371E+0,1.000000E+0,44.000000E+0,98.310915E+0,23.387592E+0,8.226836E-3,12.905649E-3,1.000000E+0,2.643772E+0,1.000000E+0,20.000000E+0,6.373546E-3,42.354935E+0,0.000000E+0,2.568334E+0,0.000000E+0,1.989906E+0,0.000000E+0,1.982137E+0,0.000000E+0,1.987617E+0,10.000000E+0,8.996849E+0,0.000000E+0,-222.373642E-3,0.000000E+0,136.461170E-3,0.000000E+0,137.330253E-3,0.000000E+0,167.057564E-3,0.000000E+0,-194.127645E-3,0.000000E+0,2.214108E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.467763E-3,0.000000E+0,643.723916E-3,3.104572E+0,0.000000E+0,998.148220E-3,0.000000E+0,981.723331E-3,3.076233E+0,0.000000E+0,242.645398E+0,4.012331E-3,3.983270E-3,94.809844E+0,73.750369E+0,76.033913E+0,106.921877E+0,81.995502E+0,3.980416E-3,3.980156E-3,67.310367E+0,4.439606E+0,1.693707E+0,77.302369E+0,75.964658E+0,0.000000E+0,75.461781E+0,77.874687E+0,0.000000E+0,74.860448E+0,1.066059E+0,1.010072E+0,2.058439E+0,60.000000E+0,43.000000E+0,62.100000E+0,10.944193E-3,68.416938E+0,29.781956E+0,0.000000E+0,1.349894E+0,1.357087E+0,1.010158E+0,60.000000E+0,1.000000E+0,1.376444E+0,679.732566E-3,2.039348E+0,60.000000E+0,1.883179E+0,0.000000E+0,72.745288E+0,1.079495E+0,1.081337E+0,1.002358E+0,50.000000E+0,1.000000E+0,84.682917E+0,2.726736E+0,2.546908E+0,1.213131E+0,27.000000E+0,0.000000E+0,1.355199E+0,1.349169E+0,1.001772E+0,60.000000E+0,3.992157E-3,46.929799E+0,9.356747E-3,23.633896E+0,4.701546E+0,29.879631E+0,0.000000E+0,-31.708599E-3,0.000000E+0,43.908318E-3,0.000000E+0,23.841102E-3,0.000000E+0,18.397508E-3,0.000000E+0,14.403391E-3,2.021414E+0,2.013490E+0,2.018225E+0,2.023540E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.938489E+0,5.689184E+0,0.000000E+0,85.144787E-3,0.000000E+0,43.464392E-3,9.500000E+0,9.791347E+0,0.000000E+0,22.939205E-3,10.000000E+0,9.699286E+0,0.000000E+0,42.780946E-3,997.102241E-3,3.086323E+0,997.424081E-3,3.075863E+0,999.532131E-3,3.066739E+0,999.950523E-3,3.064486E+0,33.385602E-3,7.857758E+0,1.000000E+0,1.000000E+0,73.885407E+0,73.972002E+0,2.016742E+0,73.147767E+0,73.243898E+0,2.041708E+0,72.841365E+0,73.478382E+0,2.057296E+0,73.150154E+0,73.637613E+0,2.063660E+0
 10/25/2017,17:27:28.118,1.083918E-3,73.844872E+0,3.980948E-3,998.378868E-3,1.019221E+0,0.000000E+0,1.014375E+0,3.128540E+0,0.000000E+0,73.431064E+0,3.984125E-3,998.249994E-3,997.853050E-3,0.000000E+0,1.065421E+0,2.839325E+0,0.000000E+0,80.570123E+0,30.095888E+0,71.275032E+0,3.971739E-3,3.975111E-3,0.000000E+0,1.021106E+0,1.000000E+0,44.000000E+0,98.288867E+0,23.390561E+0,8.253230E-3,12.902860E-3,1.000000E+0,2.658179E+0,1.000000E+0,20.000000E+0,6.387752E-3,42.354283E+0,0.000000E+0,2.565177E+0,0.000000E+0,1.984748E+0,0.000000E+0,1.981879E+0,0.000000E+0,1.988423E+0,10.000000E+0,8.996946E+0,0.000000E+0,-213.747186E-3,0.000000E+0,138.134960E-3,0.000000E+0,137.426818E-3,0.000000E+0,160.548561E-3,0.000000E+0,-181.560757E-3,0.000000E+0,2.207245E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.322935E-3,0.000000E+0,1.005306E+0,3.105795E+0,0.000000E+0,999.065464E-3,0.000000E+0,1.014003E+0,3.075879E+0,0.000000E+0,242.631406E+0,4.009996E-3,3.982362E-3,94.813885E+0,73.744658E+0,76.036722E+0,106.930964E+0,81.995830E+0,3.973864E-3,3.980091E-3,67.309525E+0,4.452493E+0,1.691692E+0,77.318200E+0,75.968826E+0,0.000000E+0,75.462765E+0,77.875108E+0,0.000000E+0,74.860823E+0,1.069541E+0,1.007326E+0,2.058280E+0,60.000000E+0,43.000000E+0,62.100000E+0,10.941793E-3,68.414787E+0,29.779494E+0,0.000000E+0,1.347244E+0,1.360185E+0,1.007489E+0,60.000000E+0,1.000000E+0,1.379858E+0,684.813443E-3,2.053647E+0,60.000000E+0,1.885387E+0,0.000000E+0,72.746364E+0,1.077787E+0,1.076053E+0,1.003923E+0,50.000000E+0,1.000000E+0,84.767849E+0,2.719774E+0,2.547738E+0,1.201649E+0,27.000000E+0,0.000000E+0,1.350759E+0,1.349664E+0,1.000303E+0,60.000000E+0,3.990016E-3,46.927982E+0,9.240339E-3,23.630045E+0,4.650962E+0,29.880049E+0,0.000000E+0,204.463089E-6,0.000000E+0,44.198213E-3,0.000000E+0,25.677108E-3,0.000000E+0,21.908465E-3,0.000000E+0,17.237925E-3,2.020899E+0,2.013780E+0,2.018419E+0,2.023959E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.945039E+0,5.686734E+0,0.000000E+0,82.920544E-3,0.000000E+0,43.851217E-3,9.500000E+0,9.792056E+0,0.000000E+0,26.579005E-3,10.000000E+0,9.700027E+0,0.000000E+0,43.328527E-3,996.699941E-3,3.086372E+0,997.279253E-3,3.076008E+0,996.136722E-3,3.068461E+0,999.596499E-3,3.063955E+0,32.741232E-3,7.816194E+0,1.000000E+0,1.000000E+0,73.885267E+0,73.972751E+0,2.019251E+0,73.147813E+0,73.243289E+0,2.053586E+0,72.841646E+0,73.478804E+0,2.061785E+0,73.149030E+0,73.640234E+0,2.064458E+0
 10/25/2017,17:27:38.118,1.727991E-3,73.844170E+0,3.984385E-3,998.507742E-3,1.006159E+0,0.000000E+0,1.014854E+0,3.128186E+0,0.000000E+0,73.432327E+0,3.981272E-3,996.961255E-3,1.006180E+0,0.000000E+0,1.066236E+0,2.839695E+0,0.000000E+0,80.571716E+0,30.099418E+0,71.308016E+0,3.977122E-3,3.971090E-3,0.000000E+0,1.024355E+0,1.000000E+0,44.000000E+0,98.125837E+0,23.387267E+0,8.286175E-3,12.912588E-3,1.000000E+0,2.657045E+0,1.000000E+0,20.000000E+0,6.402607E-3,42.357215E+0,0.000000E+0,2.568270E+0,0.000000E+0,1.988100E+0,0.000000E+0,1.982685E+0,0.000000E+0,1.988842E+0,10.000000E+0,9.004156E+0,0.000000E+0,-215.034717E-3,0.000000E+0,136.783053E-3,0.000000E+0,138.778725E-3,0.000000E+0,152.976207E-3,0.000000E+0,-186.748626E-3,0.000000E+0,2.211530E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.081556E-3,0.000000E+0,1.000722E+0,3.104878E+0,0.000000E+0,997.922932E-3,0.000000E+0,1.015058E+0,3.076443E+0,0.000000E+0,242.641200E+0,4.007076E-3,3.983854E-3,94.816234E+0,73.723830E+0,76.034240E+0,106.942547E+0,82.000565E+0,3.977756E-3,3.979767E-3,67.309478E+0,4.460870E+0,1.689661E+0,77.345224E+0,75.974164E+0,0.000000E+0,75.463326E+0,77.879558E+0,0.000000E+0,74.861946E+0,1.070036E+0,1.006975E+0,2.058742E+0,60.000000E+0,43.000000E+0,62.100000E+0,10.965788E-3,68.413945E+0,29.776893E+0,0.000000E+0,1.343940E+0,1.361334E+0,1.001544E+0,60.000000E+0,1.000000E+0,1.378597E+0,679.460946E-3,2.047064E+0,60.000000E+0,1.886145E+0,0.000000E+0,72.748844E+0,1.079320E+0,1.083029E+0,988.379338E-3,50.000000E+0,1.000000E+0,84.933401E+0,2.720956E+0,2.548074E+0,1.214169E+0,27.000000E+0,0.000000E+0,1.354816E+0,1.350575E+0,996.997976E-3,60.000000E+0,3.991054E-3,46.924954E+0,9.292220E-3,23.629396E+0,4.584913E+0,29.877866E+0,0.000000E+0,-2.052016E-3,0.000000E+0,47.580328E-3,0.000000E+0,20.620040E-3,0.000000E+0,24.871842E-3,0.000000E+0,19.041720E-3,2.021124E+0,2.013716E+0,2.018290E+0,2.023830E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.958448E+0,5.662911E+0,0.000000E+0,83.404075E-3,0.000000E+0,44.205807E-3,9.500000E+0,9.791895E+0,0.000000E+0,22.745941E-3,10.000000E+0,9.697611E+0,0.000000E+0,44.262634E-3,997.086149E-3,3.086034E+0,998.534428E-3,3.077296E+0,998.099944E-3,3.068895E+0,998.132128E-3,3.064760E+0,26.297533E-3,7.834882E+0,1.000000E+0,1.000000E+0,73.886905E+0,73.973640E+0,2.023038E+0,73.148796E+0,73.242821E+0,2.051175E+0,72.844828E+0,73.478289E+0,2.057520E+0,73.151464E+0,73.641638E+0,2.059063E+0
 10/25/2017,17:27:48.118,4.304286E-3,73.845995E+0,3.981142E-3,998.427196E-3,992.538649E-3,0.000000E+0,1.014631E+0,3.128911E+0,0.000000E+0,73.434293E+0,3.975889E-3,997.734498E-3,1.002495E+0,0.000000E+0,1.063377E+0,2.819397E+0,0.000000E+0,80.572981E+0,30.095284E+0,71.282424E+0,3.971739E-3,3.971933E-3,0.000000E+0,1.026649E+0,1.000000E+0,44.000000E+0,98.109337E+0,23.381004E+0,8.306798E-3,12.937686E-3,1.000000E+0,2.653084E+0,1.000000E+0,20.000000E+0,6.412143E-3,42.358426E+0,0.000000E+0,2.563114E+0,0.000000E+0,1.985522E+0,0.000000E+0,1.982459E+0,0.000000E+0,1.989519E+0,10.000000E+0,9.001291E+0,0.000000E+0,-195.979261E-3,0.000000E+0,137.104936E-3,0.000000E+0,137.748701E-3,0.000000E+0,149.528369E-3,0.000000E+0,-189.874237E-3,0.000000E+0,2.211595E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.116036E-3,0.000000E+0,1.008964E+0,3.104250E+0,0.000000E+0,998.759716E-3,0.000000E+0,1.016273E+0,3.075863E+0,0.000000E+0,242.646604E+0,4.011098E-3,3.984632E-3,94.822294E+0,73.710958E+0,76.037425E+0,106.952575E+0,82.000143E+0,3.979378E-3,3.977172E-3,67.306533E+0,4.466025E+0,1.696995E+0,77.370984E+0,75.977160E+0,0.000000E+0,75.466417E+0,77.880636E+0,0.000000E+0,74.861478E+0,1.064462E+0,1.005442E+0,2.054884E+0,60.000000E+0,43.000000E+0,62.100000E+0,10.961249E-3,68.417032E+0,29.773131E+0,0.000000E+0,1.347851E+0,1.359754E+0,982.413422E-3,60.000000E+0,1.000000E+0,1.379172E+0,682.368870E-3,2.035657E+0,60.000000E+0,1.884404E+0,0.000000E+0,72.744258E+0,1.078569E+0,1.082056E+0,1.002757E+0,50.000000E+0,1.000000E+0,85.068894E+0,2.717475E+0,2.548649E+0,1.223623E+0,27.000000E+0,0.000000E+0,1.351271E+0,1.346788E+0,982.706568E-3,60.000000E+0,3.989303E-3,46.926118E+0,9.310573E-3,23.632875E+0,4.595223E+0,29.875033E+0,0.000000E+0,7.199548E-3,0.000000E+0,44.874636E-3,0.000000E+0,22.230571E-3,0.000000E+0,25.258370E-3,0.000000E+0,21.811833E-3,2.020867E+0,2.013684E+0,2.018258E+0,2.023830E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.969628E+0,5.660558E+0,0.000000E+0,83.404075E-3,0.000000E+0,44.786045E-3,9.500000E+0,9.793666E+0,0.000000E+0,23.357943E-3,10.000000E+0,9.687948E+0,0.000000E+0,44.778004E-3,996.989597E-3,3.085873E+0,997.713737E-3,3.076378E+0,1.000128E+0,3.070505E+0,998.035576E-3,3.065854E+0,30.163752E-3,7.860336E+0,1.000000E+0,1.000000E+0,73.889058E+0,73.971206E+0,2.025659E+0,73.149732E+0,73.244974E+0,2.054799E+0,72.840195E+0,73.479365E+0,2.057728E+0,73.150575E+0,73.641638E+0,2.060930E+0
