date,time,ahu_dp,ahu1_cc_out_rtd,ahu1_f_cc,ahu1_f_ra,ahu1_fan_power,ahu1_on,ahu1_p_down,ahu1_t_ra,ahu1_vfd,ahu2_cc_out_rtd,ahu2_f_cc,ahu2_f_ra,ahu2_fan_power,ahu2_on,ahu2_p_down,ahu2_t_ra,ahu2_vfd,ch1_c_out_rtd,ch1_e_in_rtd,ch1_e_out_rtd,ch1_f_c,ch1_f_e,ch1_on,ch1_power,ch1_t_reset,ch1_t_sp,ch2_c_out_rtd,ch2_e_out_rtd,ch2_f_c,ch2_f_e,ch2_on,ch2_power,ch2_t_reset,ch2_t_sp,cl_f,cw_in_rtd,d15_pos_c,d15_pos_fb,d16_pos_c,d16_pos_fb,d17_pos_c,d17_pos_fb,d18_pos_c,d18_pos_fb,d2_pos_c,d2_pos_fb,d3_pos_c,d3_pos_fb,d4_pos_c,d4_pos_fb,d5_pos_c,d5_pos_fb,d6_pos_c,d6_pos_fb,d7_pos_c,d7_pos_fb,d8_pos_c,d8_pos_fb,dx_ds_c,dx_m_cs,dx_m_din,dx_m_sclk,dx_m_spi,dx_sp_cs,dx_sp_din,dx_sp_sclk,dx_sp_spi,dx_z_cs,dx_z_din,dx_z_sclk,dx_z_spi,exf1_f,exf1_on,exf1_power,exf1_t_in,exf1_vfd,exf2_f,exf2_on,exf2_power,exf2_t_in,exf2_vfd,hw_rtd,hx1_f_hw,hx1_f_pg,hx1_hw_rtd,hx1_pg_rtd,hx2_cw_rtd,hx2_hw_rtd,hx3_cw_rtd,hx3_f_cw,hx3_f_pg,hx3_pg_rtd,indoor_p,indoor_rh,indoor_rtd,oau_cc_rtd,oau_heat_c,oau_hs_rtd,oau_in_rtd,oau_on,oau_out_rtd,oau_p_down,oau_power,oau_rh,oau_vfd,outdoor_rh,outdoor_rtd,pl_f,pl_in_rtd,pl_out_rtd,pump1_on,pump1_p_down,pump1_p_up,pump1_power,pump1_vfd,pump2_on,pump2_p_down,pump2_p_up,pump2_power,pump2_vfd,pump3_dp,pump3_on,pump3_out_rtd,pump3_p_down,pump3_p_up,pump3_power,pump3_vfd,pump4_on,pump4_out_rtd,pump4_p_down,pump4_p_up,pump4_power,pump4_vfd,pump5_on,pump5_p_down,pump5_p_up,pump5_power,pump5_vfd,sl_f,sl_out_rtd,ts_f,ts_in_rtd,ts_meter,ts_out_rtd,v1_pos_c,v1_pos_fb,v10_pos_c,v10_pos_fb,v11_pos_c,v11_pos_fb,v12_pos_c,v12_pos_fb,v13_pos_c,v13_pos_fb,v14_pos_fb,v15_pos_fb,v16_pos_fb,v17_pos_fb,v18_pos_c,v18_pos_fb,v19_pos_c,v19_pos_fb,v20_pos_c,v20_pos_fb,v3_pos_c,v3_pos_fb,v4_pos_c,v4_pos_fb,v5_pos_c,v5_pos_fb,v6_pos_c,v6_pos_fb,v7_pos_c,v7_pos_fb,v8_pos_c,v8_pos_fb,v9_pos_c,v9_pos_fb,vav1_f,vav1_t_out,vav2_f,vav2_t_out,vav3_f,vav3_t_out,vav4_f,vav4_t_out,vch1_pos_fb,vch2_pos_fb,vsh_in,vsh_out,zs1_heat_rtd,zs1_out_rtd,zs1_rh,zs2_heat_rtd,zs2_out_rtd,zs2_rh,zs3_heat_rtd,zs3_out_rtd,zs3_rh,zs4_heat_rtd,zs4_out_rtd,zs4_rh
 10/25/2017,17:27:58.118,2.050028E-3,73.847025E+0,3.983088E-3,999.200439E-3,1.007740E+0,0.000000E+0,1.013529E+0,3.128153E+0,0.000000E+0,73.436259E+0,3.982699E-3,998.233885E-3,1.018510E+0,0.000000E+0,1.064271E+0,2.812180E+0,0.000000E+0,80.575981E+0,30.086924E+0,71.191800E+0,3.975111E-3,3.971739E-3,0.000000E+0,1.024276E+0,1.000000E+0,44.000000E+0,98.160154E+0,23.374926E+0,8.326188E-3,12.946700E-3,1.000000E+0,2.656757E+0,1.000000E+0,20.000000E+0,6.415710E-3,42.358007E+0,0.000000E+0,2.564597E+0,0.000000E+0,1.985586E+0,0.000000E+0,1.982524E+0,0.000000E+0,1.989487E+0,10.000000E+0,9.003223E+0,0.000000E+0,-212.524032E-3,0.000000E+0,140.645645E-3,0.000000E+0,139.583432E-3,0.000000E+0,160.258556E-3,0.000000E+0,-193.740972E-3,0.000000E+0,2.214173E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.516039E-3,0.000000E+0,1.009539E+0,3.105763E+0,0.000000E+0,998.743624E-3,0.000000E+0,1.008554E+0,3.076233E+0,0.000000E+0,242.658473E+0,4.012266E-3,3.980805E-3,94.823939E+0,73.714749E+0,76.041498E+0,106.962886E+0,82.000987E+0,3.979702E-3,3.981843E-3,67.303026E+0,4.463448E+0,1.691966E+0,77.387143E+0,75.984372E+0,0.000000E+0,75.467681E+0,77.885694E+0,0.000000E+0,74.862602E+0,1.068215E+0,1.004149E+0,2.057993E+0,60.000000E+0,43.000000E+0,62.100000E+0,10.954958E-3,68.415442E+0,29.770623E+0,0.000000E+0,1.345057E+0,1.359834E+0,993.361008E-3,60.000000E+0,1.000000E+0,1.375885E+0,680.052118E-3,2.045163E+0,60.000000E+0,1.882309E+0,0.000000E+0,72.748844E+0,1.079367E+0,1.080491E+0,970.071817E-3,50.000000E+0,1.000000E+0,85.132633E+0,2.717204E+0,2.547930E+0,1.211103E+0,27.000000E+0,0.000000E+0,1.354161E+0,1.350958E+0,989.556863E-3,60.000000E+0,3.990276E-3,46.925140E+0,9.395918E-3,23.628978E+0,4.585880E+0,29.875915E+0,0.000000E+0,-601.422326E-6,0.000000E+0,44.455898E-3,0.000000E+0,23.068047E-3,0.000000E+0,24.710789E-3,0.000000E+0,19.428248E-3,2.021060E+0,2.013523E+0,2.018225E+0,2.023959E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.975054E+0,5.661074E+0,0.000000E+0,83.726429E-3,0.000000E+0,44.818280E-3,9.500000E+0,9.792056E+0,0.000000E+0,19.911407E-3,10.000000E+0,9.696097E+0,0.000000E+0,41.975681E-3,997.021781E-3,3.086146E+0,997.794197E-3,3.077167E+0,999.741327E-3,3.070778E+0,997.842473E-3,3.065757E+0,23.720054E-3,7.910921E+0,1.000000E+0,1.000000E+0,73.888216E+0,73.971253E+0,2.023214E+0,73.150060E+0,73.246098E+0,2.052277E+0,72.842910E+0,73.481659E+0,2.056370E+0,73.152821E+0,73.642434E+0,2.058967E+0
 10/25/2017,17:28:08.118,-204.229589E-6,73.849412E+0,3.984579E-3,997.863372E-3,1.009512E+0,0.000000E+0,1.014886E+0,3.130038E+0,0.000000E+0,73.434293E+0,3.979586E-3,998.443305E-3,992.349794E-3,0.000000E+0,1.067066E+0,2.813985E+0,0.000000E+0,80.574294E+0,30.085066E+0,71.135611E+0,3.973036E-3,3.972971E-3,0.000000E+0,1.022141E+0,1.000000E+0,44.000000E+0,98.290982E+0,23.365694E+0,8.344087E-3,12.961422E-3,1.000000E+0,2.658929E+0,1.000000E+0,20.000000E+0,6.463519E-3,42.361870E+0,0.000000E+0,2.557089E+0,0.000000E+0,1.986328E+0,0.000000E+0,1.981396E+0,0.000000E+0,1.988552E+0,10.000000E+0,9.006281E+0,0.000000E+0,-211.622760E-3,0.000000E+0,138.231525E-3,0.000000E+0,138.907479E-3,0.000000E+0,158.099630E-3,0.000000E+0,-181.786317E-3,0.000000E+0,2.213045E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.081556E-3,0.000000E+0,1.001872E+0,3.104717E+0,0.000000E+0,999.371211E-3,0.000000E+0,1.018030E+0,3.076781E+0,0.000000E+0,242.675553E+0,4.012525E-3,3.983529E-3,94.830281E+0,73.719757E+0,76.041545E+0,106.972727E+0,82.005580E+0,3.977367E-3,3.978534E-3,67.309712E+0,4.450882E+0,1.691676E+0,77.381897E+0,75.987087E+0,0.000000E+0,75.469975E+0,77.895437E+0,0.000000E+0,74.864006E+0,1.072464E+0,1.012771E+0,2.050548E+0,60.000000E+0,43.000000E+0,62.100000E+0,10.959887E-3,68.416891E+0,29.772063E+0,0.000000E+0,1.353103E+0,1.356608E+0,1.003094E+0,60.000000E+0,1.000000E+0,1.377353E+0,680.227871E-3,2.038661E+0,60.000000E+0,1.881052E+0,0.000000E+0,72.745615E+0,1.077548E+0,1.080906E+0,1.011911E+0,50.000000E+0,1.000000E+0,85.121986E+0,2.720062E+0,2.544464E+0,1.215526E+0,27.000000E+0,0.000000E+0,1.357930E+0,1.348865E+0,1.006770E+0,60.000000E+0,3.989173E-3,46.924954E+0,9.272764E-3,23.626333E+0,4.644518E+0,29.874940E+0,0.000000E+0,4.910834E-3,0.000000E+0,44.101581E-3,0.000000E+0,26.901111E-3,0.000000E+0,59.111729E-3,0.000000E+0,16.303817E-3,2.020867E+0,2.013748E+0,2.018225E+0,2.023798E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.974388E+0,5.659591E+0,0.000000E+0,84.081019E-3,0.000000E+0,43.496628E-3,9.500000E+0,9.792764E+0,0.000000E+0,26.901111E-3,10.000000E+0,9.679508E+0,0.000000E+0,45.873165E-3,996.474654E-3,3.086034E+0,998.840176E-3,3.077955E+0,997.939024E-3,3.069346E+0,999.483855E-3,3.065548E+0,35.963081E-3,8.107463E+0,1.000000E+0,1.000000E+0,73.891165E+0,73.973266E+0,2.016310E+0,73.151043E+0,73.245255E+0,2.052548E+0,72.845296E+0,73.478336E+0,2.055635E+0,73.153430E+0,73.646178E+0,2.059956E+0
 10/25/2017,17:28:18.118,1.405954E-3,73.849927E+0,3.982504E-3,998.829927E-3,1.006910E+0,0.000000E+0,1.015972E+0,3.132084E+0,0.000000E+0,73.436820E+0,3.983931E-3,998.201666E-3,1.024492E+0,0.000000E+0,1.064591E+0,2.807976E+0,0.000000E+0,80.577387E+0,30.080932E+0,71.134488E+0,3.975111E-3,3.969793E-3,0.000000E+0,1.023256E+0,1.000000E+0,44.000000E+0,98.209749E+0,23.370473E+0,8.383777E-3,12.930617E-3,1.000000E+0,2.654282E+0,1.000000E+0,20.000000E+0,6.541166E-3,42.360241E+0,0.000000E+0,2.551127E+0,0.000000E+0,1.987424E+0,0.000000E+0,1.982008E+0,0.000000E+0,1.988229E+0,10.000000E+0,8.991506E+0,0.000000E+0,-224.562445E-3,0.000000E+0,138.553408E-3,0.000000E+0,137.523383E-3,0.000000E+0,169.377604E-3,0.000000E+0,-181.818540E-3,0.000000E+0,2.218362E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.389600E-3,0.000000E+0,970.133623E-3,3.105135E+0,0.000000E+0,998.276956E-3,0.000000E+0,1.011766E+0,3.075397E+0,0.000000E+0,242.667833E+0,4.011942E-3,3.982297E-3,94.832113E+0,73.723455E+0,76.043793E+0,106.983132E+0,82.005018E+0,3.982362E-3,3.979118E-3,67.311676E+0,4.445083E+0,1.692917E+0,77.373748E+0,75.990833E+0,0.000000E+0,75.474142E+0,77.910145E+0,0.000000E+0,74.862883E+0,1.067704E+0,1.003095E+0,2.059188E+0,60.000000E+0,43.000000E+0,62.100000E+0,10.960017E-3,68.416330E+0,29.765421E+0,0.000000E+0,1.352672E+0,1.358875E+0,1.005044E+0,60.000000E+0,1.000000E+0,1.382155E+0,680.962841E-3,2.052720E+0,60.000000E+0,1.889965E+0,0.000000E+0,72.748844E+0,1.080421E+0,1.087276E+0,1.003971E+0,50.000000E+0,1.000000E+0,85.273150E+0,2.722377E+0,2.550566E+0,1.235392E+0,27.000000E+0,0.000000E+0,1.356094E+0,1.351901E+0,1.011433E+0,60.000000E+0,3.989757E-3,46.919363E+0,9.358952E-3,23.618586E+0,4.664816E+0,29.874475E+0,0.000000E+0,-23.907628E-3,0.000000E+0,43.264105E-3,0.000000E+0,24.678578E-3,0.000000E+0,19.492669E-3,0.000000E+0,14.145706E-3,2.020899E+0,2.013297E+0,2.018290E+0,2.023894E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.987188E+0,5.660719E+0,0.000000E+0,89.077508E-3,0.000000E+0,44.947222E-3,9.500000E+0,9.791573E+0,0.000000E+0,23.518996E-3,10.000000E+0,9.679444E+0,0.000000E+0,40.365150E-3,997.070057E-3,3.086195E+0,997.359713E-3,3.076716E+0,997.649369E-3,3.070183E+0,997.842473E-3,3.065838E+0,31.774677E-3,8.078465E+0,1.000000E+0,1.000000E+0,73.889105E+0,73.972096E+0,2.020625E+0,73.153242E+0,73.248250E+0,2.054480E+0,72.847355E+0,73.481191E+0,2.054485E+0,73.154085E+0,73.645195E+0,2.060052E+0
 10/25/2017,17:28:28.118,761.880850E-6,73.851238E+0,3.983866E-3,998.604397E-3,1.010215E+0,0.000000E+0,1.013449E+0,3.131279E+0,0.000000E+0,73.435323E+0,3.979586E-3,997.412313E-3,1.016341E+0,0.000000E+0,1.064287E+0,2.815128E+0,0.000000E+0,80.582963E+0,30.082929E+0,71.188572E+0,3.969923E-3,3.969729E-3,0.000000E+0,1.024467E+0,1.000000E+0,44.000000E+0,98.062375E+0,23.376875E+0,8.429108E-3,12.931200E-3,1.000000E+0,2.644299E+0,1.000000E+0,20.000000E+0,6.523327E-3,42.359822E+0,0.000000E+0,2.545488E+0,0.000000E+0,1.987843E+0,0.000000E+0,1.982040E+0,0.000000E+0,1.988552E+0,10.000000E+0,8.995143E+0,0.000000E+0,-226.204046E-3,0.000000E+0,138.714349E-3,0.000000E+0,139.969691E-3,0.000000E+0,169.828723E-3,0.000000E+0,-197.897712E-3,0.000000E+0,2.216203E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.628683E-3,0.000000E+0,560.136851E-3,3.104668E+0,0.000000E+0,998.228680E-3,0.000000E+0,981.931074E-3,3.076797E+0,0.000000E+0,242.670776E+0,4.007920E-3,3.984048E-3,94.837375E+0,73.727668E+0,76.044776E+0,106.993632E+0,82.007502E+0,3.977886E-3,3.982751E-3,67.306346E+0,4.433806E+0,1.693610E+0,77.362835E+0,75.997623E+0,0.000000E+0,75.478309E+0,77.919139E+0,0.000000E+0,74.866066E+0,1.063216E+0,1.004963E+0,2.058519E+0,60.000000E+0,43.000000E+0,62.100000E+0,10.980250E-3,68.415535E+0,29.765050E+0,0.000000E+0,1.354029E+0,1.360009E+0,1.003494E+0,60.000000E+0,1.000000E+0,1.381724E+0,680.898931E-3,2.020367E+0,60.000000E+0,1.883437E+0,0.000000E+0,72.746317E+0,1.080613E+0,1.077777E+0,1.010281E+0,50.000000E+0,1.000000E+0,85.452553E+0,2.722999E+0,2.542083E+0,1.230282E+0,27.000000E+0,0.000000E+0,1.352069E+0,1.348386E+0,1.000239E+0,60.000000E+0,3.989886E-3,46.920155E+0,9.316539E-3,23.611812E+0,4.698002E+0,29.874104E+0,0.000000E+0,-17.170426E-3,0.000000E+0,45.454427E-3,0.000000E+0,21.844044E-3,0.000000E+0,18.397508E-3,0.000000E+0,16.142764E-3,2.020738E+0,2.013684E+0,2.018225E+0,2.023669E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.002594E+0,5.779832E+0,0.000000E+0,82.759366E-3,0.000000E+0,38.725786E-3,9.500000E+0,9.793151E+0,0.000000E+0,20.877725E-3,10.000000E+0,9.662275E+0,0.000000E+0,40.655045E-3,996.474654E-3,3.085647E+0,998.293048E-3,3.075831E+0,1.000449E+0,3.071213E+0,998.341324E-3,3.065645E+0,36.285266E-3,8.185113E+0,1.000000E+0,1.000000E+0,73.892943E+0,73.971908E+0,2.023613E+0,73.154693E+0,73.248531E+0,2.049738E+0,72.842956E+0,73.482782E+0,2.058702E+0,73.156097E+0,73.647208E+0,2.060914E+0
 10/25/2017,17:28:38.118,278.825630E-6,73.850302E+0,3.979067E-3,998.991019E-3,1.002598E+0,0.000000E+0,1.014966E+0,3.130360E+0,0.000000E+0,73.437288E+0,3.977511E-3,997.653952E-3,990.244199E-3,0.000000E+0,1.064399E+0,2.829160E+0,0.000000E+0,80.581089E+0,30.077309E+0,71.181180E+0,3.972582E-3,3.973944E-3,0.000000E+0,1.023001E+0,1.000000E+0,44.000000E+0,97.998772E+0,23.380818E+0,8.461599E-3,12.932822E-3,1.000000E+0,2.653579E+0,1.000000E+0,20.000000E+0,6.564779E-3,42.362382E+0,0.000000E+0,2.551095E+0,0.000000E+0,1.987972E+0,0.000000E+0,1.981718E+0,0.000000E+0,1.986908E+0,10.000000E+0,8.983619E+0,0.000000E+0,-234.412055E-3,0.000000E+0,137.652136E-3,0.000000E+0,139.647809E-3,0.000000E+0,176.144389E-3,0.000000E+0,-191.292040E-3,0.000000E+0,2.214720E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.081556E-3,0.000000E+0,698.671246E-3,3.105280E+0,0.000000E+0,998.759716E-3,0.000000E+0,1.008586E+0,3.076089E+0,0.000000E+0,242.677434E+0,4.012071E-3,3.984113E-3,94.841228E+0,73.732582E+0,76.045760E+0,107.003001E+0,82.008908E+0,3.978729E-3,3.979507E-3,67.296154E+0,4.453460E+0,1.696479E+0,77.341993E+0,76.002774E+0,0.000000E+0,75.476015E+0,77.925416E+0,0.000000E+0,74.865832E+0,1.068982E+0,1.007278E+0,2.054023E+0,60.000000E+0,43.000000E+0,62.100000E+0,10.962222E-3,68.416003E+0,29.761659E+0,0.000000E+0,1.355689E+0,1.362452E+0,1.003142E+0,60.000000E+0,1.000000E+0,1.376842E+0,679.125417E-3,2.029953E+0,60.000000E+0,1.880649E+0,0.000000E+0,72.747159E+0,1.081443E+0,1.080475E+0,1.002997E+0,50.000000E+0,1.000000E+0,85.344488E+0,2.724452E+0,2.551253E+0,1.216852E+0,27.000000E+0,0.000000E+0,1.352963E+0,1.351134E+0,1.009661E+0,60.000000E+0,3.991184E-3,46.918898E+0,9.333077E-3,23.612740E+0,4.771139E+0,29.872850E+0,0.000000E+0,16.902409E-3,0.000000E+0,52.057604E-3,0.000000E+0,19.009509E-3,0.000000E+0,15.337499E-3,0.000000E+0,16.625924E-3,2.020673E+0,2.013619E+0,2.018000E+0,2.023959E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.994343E+0,5.776221E+0,0.000000E+0,80.051591E-3,0.000000E+0,43.690040E-3,9.500000E+0,9.792410E+0,0.000000E+0,19.106141E-3,10.000000E+0,9.776916E+0,0.000000E+0,42.909789E-3,997.037873E-3,3.086323E+0,998.035576E-3,3.076587E+0,999.548223E-3,3.071470E+0,999.033280E-3,3.066240E+0,34.996526E-3,8.240531E+0,1.000000E+0,1.000000E+0,73.892007E+0,73.972189E+0,2.020481E+0,73.155723E+0,73.245208E+0,2.054592E+0,72.844875E+0,73.481893E+0,2.061657E+0,73.156097E+0,73.646553E+0,2.059110E+0
 10/25/2017,17:28:48.118,2.211047E-3,73.851378E+0,3.979845E-3,998.266103E-3,1.005489E+0,0.000000E+0,1.014216E+0,3.129990E+0,0.000000E+0,73.440471E+0,3.976927E-3,997.074019E-3,988.106702E-3,0.000000E+0,1.064127E+0,2.828483E+0,0.000000E+0,80.580058E+0,30.077402E+0,71.147915E+0,3.978937E-3,3.972063E-3,0.000000E+0,1.026968E+0,1.000000E+0,44.000000E+0,98.097913E+0,23.380586E+0,8.496035E-3,12.910318E-3,1.000000E+0,2.652493E+0,1.000000E+0,20.000000E+0,6.576001E-3,42.360520E+0,0.000000E+0,2.551095E+0,0.000000E+0,1.988229E+0,0.000000E+0,1.981460E+0,0.000000E+0,1.987681E+0,10.000000E+0,8.983265E+0,0.000000E+0,-235.216762E-3,0.000000E+0,137.330253E-3,0.000000E+0,135.881781E-3,0.000000E+0,171.568753E-3,0.000000E+0,-195.996567E-3,0.000000E+0,2.222873E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.870063E-3,0.000000E+0,705.907050E-3,3.105360E+0,0.000000E+0,997.488449E-3,0.000000E+0,1.008107E+0,3.075461E+0,0.000000E+0,242.677048E+0,4.013953E-3,3.975161E-3,94.846396E+0,73.739837E+0,76.047398E+0,107.012371E+0,82.009752E+0,3.980156E-3,3.978145E-3,67.292086E+0,4.457326E+0,1.698139E+0,77.371359E+0,76.007175E+0,0.000000E+0,75.479854E+0,77.930193E+0,0.000000E+0,74.866955E+0,1.065596E+0,1.000381E+0,2.055968E+0,60.000000E+0,43.000000E+0,62.100000E+0,10.957228E-3,68.415161E+0,29.843775E+0,0.000000E+0,1.351299E+0,1.361255E+0,1.003174E+0,60.000000E+0,1.000000E+0,1.380145E+0,676.249449E-3,2.023866E+0,60.000000E+0,1.889465E+0,0.000000E+0,72.749874E+0,1.078665E+0,1.082391E+0,997.628950E-3,50.000000E+0,1.000000E+0,85.207862E+0,2.722345E+0,2.553569E+0,1.220142E+0,27.000000E+0,0.000000E+0,1.355391E+0,1.348705E+0,1.006164E+0,60.000000E+0,3.987681E-3,46.921926E+0,9.413298E-3,23.614456E+0,4.770817E+0,29.874615E+0,0.000000E+0,28.765042E-3,0.000000E+0,51.059075E-3,0.000000E+0,18.880667E-3,0.000000E+0,14.435602E-3,0.000000E+0,16.915819E-3,2.020963E+0,2.013619E+0,2.018064E+0,2.023701E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.983531E+0,5.776866E+0,0.000000E+0,88.045975E-3,0.000000E+0,42.884155E-3,9.500000E+0,9.793827E+0,0.000000E+0,18.945088E-3,10.000000E+0,9.777754E+0,0.000000E+0,42.845367E-3,996.522930E-3,3.085824E+0,997.037873E-3,3.078422E+0,998.083852E-3,3.067930E+0,998.550520E-3,3.064518E+0,30.485937E-3,8.445129E+0,1.000000E+0,1.000000E+0,73.887654E+0,73.971955E+0,2.021184E+0,73.156285E+0,73.247642E+0,2.052852E+0,72.845577E+0,73.479646E+0,2.059293E+0,73.154225E+0,73.646272E+0,2.060771E+0
 10/25/2017,17:28:58.118,-365.247996E-6,73.852408E+0,3.981791E-3,998.958801E-3,1.010854E+0,0.000000E+0,1.016643E+0,3.130054E+0,0.000000E+0,73.439816E+0,3.983412E-3,998.233885E-3,1.022626E+0,0.000000E+0,1.065006E+0,2.838052E+0,0.000000E+0,80.584041E+0,30.074011E+0,71.045551E+0,3.973749E-3,3.971155E-3,0.000000E+0,1.022507E+0,1.000000E+0,44.000000E+0,98.035627E+0,23.377432E+0,8.572560E-3,12.927244E-3,1.000000E+0,2.642622E+0,1.000000E+0,20.000000E+0,6.615700E-3,42.362382E+0,0.000000E+0,2.556412E+0,0.000000E+0,1.986843E+0,0.000000E+0,1.982008E+0,0.000000E+0,1.987843E+0,10.000000E+0,8.985551E+0,0.000000E+0,-231.225416E-3,0.000000E+0,137.104936E-3,0.000000E+0,138.424655E-3,0.000000E+0,172.503214E-3,0.000000E+0,-192.709842E-3,0.000000E+0,2.219522E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.049372E-3,0.000000E+0,624.827762E-3,3.104749E+0,0.000000E+0,997.713737E-3,0.000000E+0,996.808680E-3,3.076507E+0,0.000000E+0,242.681680E+0,4.012266E-3,3.979118E-3,94.851611E+0,73.742224E+0,76.052081E+0,107.023294E+0,82.010737E+0,3.982297E-3,3.980870E-3,67.289515E+0,4.451849E+0,1.697655E+0,77.376886E+0,76.010781E+0,0.000000E+0,75.484115E+0,77.928929E+0,0.000000E+0,74.865691E+0,1.067481E+0,1.011557E+0,2.054980E+0,60.000000E+0,41.000000E+0,62.000000E+0,10.963454E-3,68.416471E+0,29.843217E+0,0.000000E+0,1.351969E+0,1.361143E+0,1.006466E+0,60.000000E+0,1.000000E+0,1.380943E+0,679.476924E-3,2.023419E+0,60.000000E+0,1.868190E+0,0.000000E+0,72.749031E+0,1.080293E+0,1.086222E+0,997.708826E-3,50.000000E+0,1.000000E+0,85.213678E+0,2.727646E+0,2.546764E+0,1.239449E+0,27.000000E+0,0.000000E+0,1.359783E+0,1.351182E+0,1.005573E+0,60.000000E+0,3.989108E-3,46.918758E+0,9.433662E-3,23.620163E+0,4.766628E+0,29.872246E+0,0.000000E+0,12.808511E-3,0.000000E+0,44.520319E-3,0.000000E+0,19.621511E-3,0.000000E+0,15.047603E-3,0.000000E+0,16.400449E-3,2.020770E+0,2.013490E+0,2.018322E+0,2.023701E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.984362E+0,5.776092E+0,0.000000E+0,81.437714E-3,0.000000E+0,46.752405E-3,9.500000E+0,9.792120E+0,0.000000E+0,18.912878E-3,10.000000E+0,9.777142E+0,0.000000E+0,43.876107E-3,996.555113E-3,3.085551E+0,998.293048E-3,3.076073E+0,998.212588E-3,3.069443E+0,997.826381E-3,3.064229E+0,28.875013E-3,8.240853E+0,1.000000E+0,1.000000E+0,73.893973E+0,73.971674E+0,2.024572E+0,73.156331E+0,73.248484E+0,2.048541E+0,72.846981E+0,73.480442E+0,2.061625E+0,73.155910E+0,73.651514E+0,2.061824E+0
 10/25/2017,17:29:08.118,117.807224E-6,73.852548E+0,3.980364E-3,998.249994E-3,1.006766E+0,0.000000E+0,1.014455E+0,3.131230E+0,0.000000E+0,73.442109E+0,3.981726E-3,997.154565E-3,997.980662E-3,0.000000E+0,1.066252E+0,2.847202E+0,0.000000E+0,80.585447E+0,30.075776E+0,71.163261E+0,3.974203E-3,3.969664E-3,0.000000E+0,1.027111E+0,1.000000E+0,44.000000E+0,97.729046E+0,23.380215E+0,8.631899E-3,12.919462E-3,1.000000E+0,2.647669E+0,1.000000E+0,20.000000E+0,6.667401E-3,42.362196E+0,0.000000E+0,2.551933E+0,0.000000E+0,1.989293E+0,0.000000E+0,1.981847E+0,0.000000E+0,1.988229E+0,10.000000E+0,8.989285E+0,0.000000E+0,-228.650355E-3,0.000000E+0,137.909642E-3,0.000000E+0,137.877454E-3,0.000000E+0,169.699832E-3,0.000000E+0,-191.324262E-3,0.000000E+0,2.223421E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.872360E-3,0.000000E+0,608.135908E-3,3.105248E+0,0.000000E+0,998.067760E-3,0.000000E+0,994.747229E-3,3.075702E+0,0.000000E+0,242.680763E+0,4.012266E-3,3.981648E-3,94.851376E+0,73.742365E+0,76.051379E+0,107.032899E+0,82.013737E+0,3.980480E-3,3.976199E-3,67.292413E+0,4.437028E+0,1.698332E+0,77.382553E+0,76.015744E+0,0.000000E+0,75.484911E+0,77.929959E+0,0.000000E+0,74.869624E+0,1.073071E+0,1.012531E+0,2.059507E+0,60.000000E+0,41.000000E+0,62.000000E+0,10.957358E-3,68.417499E+0,29.843868E+0,0.000000E+0,1.350884E+0,1.365566E+0,1.007233E+0,60.000000E+0,1.000000E+0,1.378645E+0,681.649878E-3,2.018562E+0,60.000000E+0,1.881793E+0,0.000000E+0,72.746270E+0,1.078106E+0,1.077969E+0,1.003444E+0,50.000000E+0,1.000000E+0,85.336186E+0,2.721163E+0,2.549256E+0,1.228398E+0,27.000000E+0,0.000000E+0,1.358186E+0,1.352092E+0,1.004263E+0,60.000000E+0,3.986254E-3,46.918152E+0,9.411482E-3,23.617472E+0,4.770817E+0,29.867787E+0,0.000000E+0,1.945176E-3,0.000000E+0,44.681373E-3,0.000000E+0,20.942147E-3,0.000000E+0,17.560032E-3,0.000000E+0,15.562973E-3,2.020899E+0,2.013362E+0,2.018451E+0,2.023798E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.994928E+0,5.776834E+0,0.000000E+0,81.921246E-3,0.000000E+0,42.529565E-3,9.500000E+0,9.792925E+0,0.000000E+0,19.782564E-3,10.000000E+0,9.778140E+0,0.000000E+0,44.294845E-3,997.005689E-3,3.086066E+0,997.472357E-3,3.077987E+0,998.598796E-3,3.067174E+0,998.228680E-3,3.064502E+0,37.896190E-3,8.055588E+0,1.000000E+0,1.000000E+0,73.894207E+0,73.971534E+0,2.025995E+0,73.157455E+0,73.248204E+0,2.050952E+0,72.845951E+0,73.483437E+0,2.057504E+0,73.157127E+0,73.649455E+0,2.060914E+0
 10/25/2017,17:29:18.118,1.727991E-3,73.852174E+0,3.979002E-3,998.717162E-3,1.010231E+0,0.000000E+0,1.015477E+0,3.131697E+0,0.000000E+0,73.442296E+0,3.979910E-3,997.380095E-3,1.012417E+0,0.000000E+0,1.065661E+0,2.829691E+0,0.000000E+0,80.588774E+0,30.103506E+0,71.117178E+0,3.973620E-3,3.970247E-3,0.000000E+0,1.023527E+0,1.000000E+0,44.000000E+0,97.534492E+0,23.389215E+0,8.722562E-3,12.916155E-3,1.000000E+0,2.643820E+0,1.000000E+0,20.000000E+0,6.640286E-3,42.367130E+0,0.000000E+0,2.552287E+0,0.000000E+0,1.986779E+0,0.000000E+0,1.982137E+0,0.000000E+0,1.988197E+0,10.000000E+0,8.993051E+0,0.000000E+0,-230.131015E-3,0.000000E+0,138.167148E-3,0.000000E+0,137.459006E-3,0.000000E+0,172.825442E-3,0.000000E+0,-196.351018E-3,0.000000E+0,2.221423E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.920636E-3,0.000000E+0,635.641524E-3,3.104765E+0,0.000000E+0,998.051668E-3,0.000000E+0,1.001587E+0,3.075654E+0,0.000000E+0,242.687277E+0,4.012525E-3,3.979313E-3,94.858940E+0,73.740820E+0,76.052877E+0,107.045471E+0,82.014908E+0,3.979183E-3,3.981064E-3,67.303494E+0,4.434773E+0,1.706101E+0,77.399274E+0,76.023377E+0,0.000000E+0,75.491232E+0,77.931927E+0,0.000000E+0,74.871497E+0,1.070547E+0,1.011350E+0,2.058455E+0,60.000000E+0,41.000000E+0,62.000000E+0,10.964556E-3,68.420819E+0,29.835461E+0,0.000000E+0,1.352448E+0,1.361798E+0,1.006131E+0,60.000000E+0,1.000000E+0,1.378262E+0,683.151773E-3,2.028835E+0,60.000000E+0,1.885387E+0,0.000000E+0,72.749780E+0,1.080421E+0,1.086637E+0,1.007502E+0,50.000000E+0,1.000000E+0,85.433604E+0,2.716278E+0,2.546125E+0,1.230522E+0,27.000000E+0,0.000000E+0,1.359815E+0,1.350798E+0,1.010699E+0,60.000000E+0,3.988719E-3,46.914286E+0,9.304801E-3,23.621230E+0,4.715722E+0,29.868112E+0,0.000000E+0,-12.335114E-3,0.000000E+0,43.715054E-3,0.000000E+0,21.682991E-3,0.000000E+0,17.785506E-3,0.000000E+0,16.207186E-3,2.021189E+0,2.013329E+0,2.018322E+0,2.023637E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.003606E+0,5.776415E+0,0.000000E+0,82.920544E-3,0.000000E+0,44.657103E-3,9.500000E+0,9.793119E+0,0.000000E+0,20.265724E-3,10.000000E+0,9.777915E+0,0.000000E+0,42.329997E-3,996.635573E-3,3.086355E+0,996.973505E-3,3.077119E+0,996.313734E-3,3.069571E+0,997.729829E-3,3.065355E+0,28.230643E-3,8.016924E+0,1.000000E+0,1.000000E+0,73.898560E+0,73.973547E+0,2.024093E+0,73.160637E+0,73.249093E+0,2.048397E+0,72.847168E+0,73.487135E+0,2.060443E+0,73.159935E+0,73.648519E+0,2.055375E+0
 10/25/2017,17:29:28.118,600.862443E-6,73.855965E+0,3.980948E-3,998.507742E-3,1.007516E+0,0.000000E+0,1.013880E+0,3.131488E+0,0.000000E+0,73.441735E+0,3.975760E-3,997.911700E-3,989.510431E-3,0.000000E+0,1.066874E+0,2.815902E+0,0.000000E+0,80.588774E+0,30.115257E+0,71.041434E+0,3.972647E-3,3.973879E-3,0.000000E+0,1.027382E+0,1.000000E+0,44.000000E+0,97.539898E+0,23.408700E+0,8.725804E-3,12.910772E-3,1.000000E+0,2.648867E+0,1.000000E+0,20.000000E+0,6.628544E-3,42.371180E+0,0.000000E+0,2.556444E+0,0.000000E+0,1.985360E+0,0.000000E+0,1.982330E+0,0.000000E+0,1.988358E+0,10.000000E+0,8.995433E+0,0.000000E+0,-229.616003E-3,0.000000E+0,138.199337E-3,0.000000E+0,138.553408E-3,0.000000E+0,171.955427E-3,0.000000E+0,-198.413276E-3,0.000000E+0,2.217298E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.840176E-3,0.000000E+0,609.861007E-3,3.104540E+0,0.000000E+0,998.775808E-3,0.000000E+0,1.000932E+0,3.076475E+0,0.000000E+0,242.691716E+0,4.009996E-3,3.980740E-3,94.863168E+0,73.740914E+0,76.056576E+0,107.053475E+0,82.014299E+0,3.980935E-3,3.982556E-3,67.315556E+0,4.434773E+0,1.700347E+0,77.410749E+0,76.026327E+0,0.000000E+0,75.487720E+0,77.936798E+0,0.000000E+0,74.873697E+0,1.073774E+0,1.001514E+0,2.058009E+0,60.000000E+0,41.000000E+0,62.000000E+0,10.958071E-3,68.419183E+0,29.831838E+0,0.000000E+0,1.352592E+0,1.358157E+0,998.203518E-3,60.000000E+0,1.000000E+0,1.380528E+0,679.508879E-3,2.013146E+0,60.000000E+0,1.898765E+0,0.000000E+0,72.750014E+0,1.081092E+0,1.078208E+0,1.002517E+0,50.000000E+0,1.000000E+0,85.429523E+0,2.710019E+0,2.542658E+0,1.225411E+0,27.000000E+0,0.000000E+0,1.353746E+0,1.352620E+0,1.009469E+0,60.000000E+0,3.988784E-3,46.915543E+0,9.414141E-3,23.626426E+0,4.751163E+0,29.868066E+0,0.000000E+0,-3.180256E-3,0.000000E+0,43.554001E-3,0.000000E+0,21.006568E-3,0.000000E+0,17.592242E-3,0.000000E+0,16.013922E-3,2.020834E+0,2.013974E+0,2.018258E+0,2.023766E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.003989E+0,5.775544E+0,0.000000E+0,82.823837E-3,0.000000E+0,44.141336E-3,9.500000E+0,9.792732E+0,0.000000E+0,20.362355E-3,10.000000E+0,9.778237E+0,0.000000E+0,44.198213E-3,996.539022E-3,3.086420E+0,997.762013E-3,3.077328E+0,1.000401E+0,3.070569E+0,998.856268E-3,3.063746E+0,21.786944E-3,8.025624E+0,1.000000E+0,1.000000E+0,73.897858E+0,73.973968E+0,2.022767E+0,73.159046E+0,73.246098E+0,2.049052E+0,72.846934E+0,73.486480E+0,2.063334E+0,73.158344E+0,73.652778E+0,2.062175E+0
 10/25/2017,17:29:38.118,-1.331358E-3,73.853999E+0,3.983023E-3,998.249994E-3,1.006031E+0,0.000000E+0,1.016579E+0,3.128862E+0,0.000000E+0,73.444215E+0,3.979067E-3,997.331767E-3,995.444378E-3,0.000000E+0,1.067912E+0,2.828000E+0,0.000000E+0,80.594632E+0,30.127287E+0,71.003118E+0,3.978419E-3,3.971739E-3,0.000000E+0,1.027748E+0,1.000000E+0,44.000000E+0,97.679502E+0,23.425634E+0,8.736051E-3,12.916803E-3,1.000000E+0,2.650672E+0,1.000000E+0,20.000000E+0,6.594553E-3,42.375043E+0,0.000000E+0,2.561503E+0,0.000000E+0,1.988423E+0,0.000000E+0,1.981847E+0,0.000000E+0,1.988552E+0,10.000000E+0,8.986709E+0,0.000000E+0,-228.811296E-3,0.000000E+0,138.521219E-3,0.000000E+0,138.778725E-3,0.000000E+0,172.277655E-3,0.000000E+0,-193.257630E-3,0.000000E+0,2.214785E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.920636E-3,0.000000E+0,606.810144E-3,3.105457E+0,0.000000E+0,999.017188E-3,0.000000E+0,1.008778E+0,3.075815E+0,0.000000E+0,242.689351E+0,4.012850E-3,3.980480E-3,94.865565E+0,73.740305E+0,76.059198E+0,107.065481E+0,82.016174E+0,3.980416E-3,3.974902E-3,67.311161E+0,4.445083E+0,1.698848E+0,77.414917E+0,76.032367E+0,0.000000E+0,75.492309E+0,77.933894E+0,0.000000E+0,74.875148E+0,1.075052E+0,1.011589E+0,2.058854E+0,60.000000E+0,41.000000E+0,62.000000E+0,10.947435E-3,68.417312E+0,29.825940E+0,0.000000E+0,1.355577E+0,1.360855E+0,1.008496E+0,60.000000E+0,1.000000E+0,1.376619E+0,679.476924E-3,2.022956E+0,60.000000E+0,1.886322E+0,0.000000E+0,72.750155E+0,1.083023E+0,1.077969E+0,1.010824E+0,50.000000E+0,1.000000E+0,85.326290E+0,2.723063E+0,2.544416E+0,1.215510E+0,27.000000E+0,0.000000E+0,1.359399E+0,1.352620E+0,1.006307E+0,60.000000E+0,3.987681E-3,46.916242E+0,9.465439E-3,23.631251E+0,4.782093E+0,29.863839E+0,0.000000E+0,14.903813E-3,0.000000E+0,44.294845E-3,0.000000E+0,19.653722E-3,0.000000E+0,14.661076E-3,0.000000E+0,15.981711E-3,2.020609E+0,2.013780E+0,2.018451E+0,2.023862E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.996102E+0,5.777414E+0,0.000000E+0,83.952077E-3,0.000000E+0,42.819684E-3,9.500000E+0,9.793054E+0,0.000000E+0,19.363826E-3,10.000000E+0,9.777722E+0,0.000000E+0,47.161590E-3,996.490746E-3,3.085921E+0,997.697645E-3,3.076958E+0,998.470060E-3,3.069410E+0,998.711440E-3,3.066723E+0,31.130307E-3,8.122606E+0,1.000000E+0,1.000000E+0,73.899309E+0,73.973266E+0,2.022511E+0,73.160965E+0,73.250263E+0,2.049148E+0,72.849742E+0,73.484701E+0,2.061513E+0,73.159186E+0,73.654416E+0,2.061297E+0
 10/25/2017,17:29:48.118,922.899256E-6,73.856012E+0,3.977057E-3,998.233885E-3,1.001385E+0,0.000000E+0,1.014439E+0,3.125447E+0,0.000000E+0,73.443607E+0,3.980299E-3,998.314431E-3,1.008620E+0,0.000000E+0,1.067146E+0,2.787372E+0,0.000000E+0,80.590930E+0,30.123153E+0,70.991843E+0,3.974138E-3,3.969404E-3,0.000000E+0,1.027621E+0,1.000000E+0,44.000000E+0,97.856010E+0,23.428603E+0,8.744352E-3,12.911161E-3,1.000000E+0,2.652221E+0,1.000000E+0,20.000000E+0,6.600910E-3,42.381421E+0,0.000000E+0,2.562019E+0,0.000000E+0,1.987681E+0,0.000000E+0,1.980751E+0,0.000000E+0,1.988391E+0,10.000000E+0,8.983233E+0,0.000000E+0,-233.478595E-3,0.000000E+0,138.456843E-3,0.000000E+0,138.456843E-3,0.000000E+0,155.457361E-3,0.000000E+0,-194.804324E-3,0.000000E+0,2.217105E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.226384E-3,0.000000E+0,729.595100E-3,3.106229E+0,0.000000E+0,998.357416E-3,0.000000E+0,1.000676E+0,3.077328E+0,0.000000E+0,242.696830E+0,4.013044E-3,3.979961E-3,94.870028E+0,73.742646E+0,76.060275E+0,107.072732E+0,82.020440E+0,3.976783E-3,3.982037E-3,67.309478E+0,4.454104E+0,1.696157E+0,77.431216E+0,76.036769E+0,0.000000E+0,75.498208E+0,77.938812E+0,0.000000E+0,74.874774E+0,1.069062E+0,1.010264E+0,2.059220E+0,60.000000E+0,41.000000E+0,62.000000E+0,10.937383E-3,68.416517E+0,29.821341E+0,0.000000E+0,1.351890E+0,1.358141E+0,1.004085E+0,60.000000E+0,1.000000E+0,1.379044E+0,679.908319E-3,2.038341E+0,60.000000E+0,1.887418E+0,0.000000E+0,72.749874E+0,1.080373E+0,1.079693E+0,1.010361E+0,50.000000E+0,1.000000E+0,85.190837E+0,2.719391E+0,2.538665E+0,1.215287E+0,27.000000E+0,0.000000E+0,1.353315E+0,1.349488E+0,1.010970E+0,60.000000E+0,3.990081E-3,46.915823E+0,9.516348E-3,23.650412E+0,4.741175E+0,29.858405E+0,0.000000E+0,47.042524E-3,0.000000E+0,42.780946E-3,0.000000E+0,18.461929E-3,0.000000E+0,15.079814E-3,0.000000E+0,18.655193E-3,2.020995E+0,2.014102E+0,2.018354E+0,2.023701E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.985358E+0,5.778188E+0,0.000000E+0,89.818923E-3,0.000000E+0,40.402028E-3,9.500000E+0,9.791895E+0,0.000000E+0,19.106141E-3,10.000000E+0,9.776433E+0,0.000000E+0,42.780946E-3,996.506838E-3,3.085889E+0,996.876953E-3,3.077135E+0,999.306843E-3,3.068718E+0,998.116036E-3,3.066240E+0,30.163752E-3,8.113584E+0,1.000000E+0,1.000000E+0,73.898794E+0,73.973828E+0,2.024636E+0,73.161339E+0,73.247548E+0,2.051431E+0,72.850819E+0,73.486433E+0,2.057344E+0,73.162275E+0,73.654837E+0,2.061010E+0
 10/25/2017,17:29:58.118,1.244936E-3,73.854795E+0,3.983931E-3,998.056683E-3,998.031583E-3,0.000000E+0,1.014567E+0,3.120727E+0,0.000000E+0,73.443701E+0,3.980234E-3,998.362759E-3,1.003500E+0,0.000000E+0,1.058618E+0,2.806574E+0,0.000000E+0,80.594960E+0,30.122549E+0,71.155120E+0,3.975306E-3,3.971090E-3,0.000000E+0,1.026123E+0,1.000000E+0,44.000000E+0,97.887928E+0,23.426654E+0,8.730993E-3,12.912847E-3,1.000000E+0,2.651103E+0,1.000000E+0,20.000000E+0,6.588910E-3,42.390870E+0,0.000000E+0,2.560859E+0,0.000000E+0,1.986295E+0,0.000000E+0,1.981428E+0,0.000000E+0,1.988874E+0,10.000000E+0,8.980014E+0,0.000000E+0,-222.502395E-3,0.000000E+0,137.459006E-3,0.000000E+0,138.231525E-3,0.000000E+0,157.326283E-3,0.000000E+0,-200.958876E-3,0.000000E+0,2.221584E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.791900E-3,0.000000E+0,886.881955E-3,3.104556E+0,0.000000E+0,998.003392E-3,0.000000E+0,1.014467E+0,3.075912E+0,0.000000E+0,242.698663E+0,4.012007E-3,3.982232E-3,94.872706E+0,73.742833E+0,76.058590E+0,107.084833E+0,82.019408E+0,3.976134E-3,3.981518E-3,67.304803E+0,4.455715E+0,1.700428E+0,77.456134E+0,76.044542E+0,0.000000E+0,75.500455E+0,77.937782E+0,0.000000E+0,74.875382E+0,1.047642E+0,993.643012E-3,2.057371E+0,60.000000E+0,42.000000E+0,61.800000E+0,10.953856E-3,68.417827E+0,29.817347E+0,0.000000E+0,1.352911E+0,1.356608E+0,1.007105E+0,60.000000E+0,1.000000E+0,1.378310E+0,678.262626E-3,2.045083E+0,60.000000E+0,1.885275E+0,0.000000E+0,72.749078E+0,1.079080E+0,1.087468E+0,1.006367E+0,50.000000E+0,1.000000E+0,85.185678E+0,2.712669E+0,2.536429E+0,1.212876E+0,27.000000E+0,0.000000E+0,1.355008E+0,1.345542E+0,1.005206E+0,60.000000E+0,3.989497E-3,46.913447E+0,9.468487E-3,23.663310E+0,4.773394E+0,29.858777E+0,0.000000E+0,53.006076E-3,0.000000E+0,51.864340E-3,0.000000E+0,18.333086E-3,0.000000E+0,14.950971E-3,0.000000E+0,17.946559E-3,2.021092E+0,2.013362E+0,2.018451E+0,2.023605E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.985246E+0,5.777639E+0,0.000000E+0,84.016548E-3,0.000000E+0,41.755915E-3,9.500000E+0,9.791959E+0,0.000000E+0,16.013922E-3,10.000000E+0,9.777496E+0,0.000000E+0,43.811686E-3,996.876953E-3,3.086114E+0,997.343621E-3,3.076475E+0,998.647072E-3,3.067254E+0,998.116036E-3,3.064904E+0,29.519383E-3,7.947974E+0,1.000000E+0,1.000000E+0,73.902258E+0,73.976168E+0,2.025403E+0,73.162322E+0,73.250076E+0,2.054129E+0,72.848338E+0,73.485122E+0,2.055060E+0,73.162556E+0,73.655165E+0,2.062016E+0
 10/25/2017,17:30:08.118,922.899256E-6,73.857931E+0,3.982310E-3,998.701053E-3,1.004546E+0,0.000000E+0,1.011437E+0,3.123739E+0,0.000000E+0,73.449130E+0,3.975760E-3,997.734498E-3,998.953702E-3,0.000000E+0,1.054353E+0,2.817577E+0,0.000000E+0,80.596882E+0,30.124082E+0,71.307221E+0,3.973620E-3,3.970636E-3,0.000000E+0,1.025709E+0,1.000000E+0,44.000000E+0,97.802799E+0,23.429206E+0,8.705895E-3,12.911745E-3,1.000000E+0,2.648611E+0,1.000000E+0,20.000000E+0,6.626534E-3,42.395059E+0,0.000000E+0,2.564210E+0,0.000000E+0,1.987907E+0,0.000000E+0,1.981944E+0,0.000000E+0,1.988036E+0,10.000000E+0,8.976377E+0,0.000000E+0,-218.832933E-3,0.000000E+0,136.268041E-3,0.000000E+0,139.164985E-3,0.000000E+0,154.941797E-3,0.000000E+0,-205.695626E-3,0.000000E+0,2.218362E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.001608E+0,0.000000E+0,1.011568E+0,3.104588E+0,0.000000E+0,1.000305E+0,0.000000E+0,1.012485E+0,3.076137E+0,0.000000E+0,242.699821E+0,4.011358E-3,3.983529E-3,94.875572E+0,73.742271E+0,76.064162E+0,107.094109E+0,82.022268E+0,3.977756E-3,3.978015E-3,67.307328E+0,4.452171E+0,1.711919E+0,77.452153E+0,76.047633E+0,0.000000E+0,75.504482E+0,77.941201E+0,0.000000E+0,74.875101E+0,1.047913E+0,980.949766E-3,2.054980E+0,60.000000E+0,42.000000E+0,61.800000E+0,10.962027E-3,68.419697E+0,29.813678E+0,0.000000E+0,1.357685E+0,1.366173E+0,1.009551E+0,60.000000E+0,1.000000E+0,1.382331E+0,683.822832E-3,2.052544E+0,60.000000E+0,1.892995E+0,0.000000E+0,72.752916E+0,1.078362E+0,1.089543E+0,1.011368E+0,50.000000E+0,1.000000E+0,85.250543E+0,2.723063E+0,2.542339E+0,1.212732E+0,27.000000E+0,0.000000E+0,1.355391E+0,1.352460E+0,1.001277E+0,60.000000E+0,3.989303E-3,46.912562E+0,9.417968E-3,23.666140E+0,4.763406E+0,29.858962E+0,0.000000E+0,54.585611E-3,0.000000E+0,42.780946E-3,0.000000E+0,14.789918E-3,0.000000E+0,16.915819E-3,0.000000E+0,22.101729E-3,2.020995E+0,2.013265E+0,2.018483E+0,2.023830E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.990961E+0,5.777994E+0,0.000000E+0,83.823135E-3,0.000000E+0,41.820386E-3,9.500000E+0,9.793441E+0,0.000000E+0,13.855810E-3,10.000000E+0,9.777496E+0,0.000000E+0,38.432512E-3,997.214885E-3,3.086355E+0,998.309140E-3,3.076250E+0,997.810289E-3,3.069491E+0,997.375805E-3,3.066240E+0,32.096862E-3,7.939919E+0,1.000000E+0,1.000000E+0,73.902398E+0,73.976496E+0,2.030837E+0,73.161807E+0,73.249561E+0,2.053602E+0,72.851006E+0,73.488867E+0,2.056434E+0,73.161245E+0,73.657833E+0,2.065272E+0
 10/25/2017,17:30:18.118,1.405954E-3,73.858961E+0,3.977511E-3,998.072792E-3,1.001640E+0,0.000000E+0,1.012060E+0,3.122483E+0,0.000000E+0,73.448287E+0,3.982115E-3,997.831154E-3,1.020010E+0,0.000000E+0,1.048955E+0,2.821411E+0,0.000000E+0,80.598381E+0,30.121481E+0,71.421474E+0,3.973555E-3,3.967913E-3,0.000000E+0,1.017060E+0,1.000000E+0,44.000000E+0,97.691536E+0,23.429206E+0,8.728593E-3,12.934962E-3,1.000000E+0,2.650496E+0,1.000000E+0,20.000000E+0,6.609343E-3,42.398550E+0,0.000000E+0,2.565015E+0,0.000000E+0,1.988487E+0,0.000000E+0,1.980686E+0,0.000000E+0,1.988552E+0,10.000000E+0,8.968297E+0,0.000000E+0,-217.835096E-3,0.000000E+0,137.845266E-3,0.000000E+0,137.619948E-3,0.000000E+0,158.937422E-3,0.000000E+0,-209.723475E-3,0.000000E+0,2.215139E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.001109E+0,0.000000E+0,1.010561E+0,3.104990E+0,0.000000E+0,1.000691E+0,0.000000E+0,1.004383E+0,3.076233E+0,0.000000E+0,242.716708E+0,4.011228E-3,3.981324E-3,94.881163E+0,73.738667E+0,76.065145E+0,107.105362E+0,82.021658E+0,3.979767E-3,3.978080E-3,67.307234E+0,4.449271E+0,1.700637E+0,77.456040E+0,76.055125E+0,0.000000E+0,75.507151E+0,77.937360E+0,0.000000E+0,74.877115E+0,1.033633E+0,988.613612E-3,2.054613E+0,60.000000E+0,42.000000E+0,61.800000E+0,10.963973E-3,68.419931E+0,29.811959E+0,0.000000E+0,1.352656E+0,1.363267E+0,1.004069E+0,60.000000E+0,1.000000E+0,1.379570E+0,679.796476E-3,2.042495E+0,60.000000E+0,1.871801E+0,0.000000E+0,72.752214E+0,1.079367E+0,1.081417E+0,998.092229E-3,50.000000E+0,1.000000E+0,85.339282E+0,2.720110E+0,2.543713E+0,1.234833E+0,27.000000E+0,0.000000E+0,1.354720E+0,1.350287E+0,1.010810E+0,60.000000E+0,3.991378E-3,46.912841E+0,9.375490E-3,23.667300E+0,4.698324E+0,29.855433E+0,0.000000E+0,53.683020E-3,0.000000E+0,45.003479E-3,0.000000E+0,13.823600E-3,0.000000E+0,18.558561E-3,0.000000E+0,23.003626E-3,2.021092E+0,2.013523E+0,2.018322E+0,2.023959E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.998773E+0,5.776124E+0,0.000000E+0,86.305262E-3,0.000000E+0,43.786747E-3,9.500000E+0,9.792152E+0,0.000000E+0,14.467812E-3,10.000000E+0,9.777399E+0,0.000000E+0,42.426629E-3,996.876953E-3,3.086001E+0,997.440173E-3,3.076056E+0,997.745921E-3,3.068654E+0,997.617185E-3,3.066256E+0,25.653164E-3,7.906732E+0,1.000000E+0,1.000000E+0,73.901603E+0,73.975279E+0,2.021472E+0,73.165785E+0,73.251948E+0,2.044454E+0,72.850865E+0,73.487603E+0,2.056769E+0,73.162743E+0,73.659471E+0,2.059589E+0
 10/25/2017,17:30:28.118,117.807224E-6,73.857697E+0,3.983153E-3,997.653952E-3,1.008363E+0,0.000000E+0,1.013225E+0,3.120985E+0,0.000000E+0,73.446134E+0,3.983607E-3,997.670061E-3,991.600074E-3,0.000000E+0,1.054928E+0,2.819848E+0,0.000000E+0,80.603302E+0,30.127334E+0,71.352323E+0,3.972582E-3,3.972777E-3,0.000000E+0,1.020692E+0,1.000000E+0,44.000000E+0,97.689890E+0,23.416077E+0,8.725740E-3,12.914598E-3,1.000000E+0,2.653020E+0,1.000000E+0,20.000000E+0,6.626858E-3,42.406696E+0,0.000000E+0,2.568077E+0,0.000000E+0,1.985618E+0,0.000000E+0,1.982201E+0,0.000000E+0,1.988939E+0,10.000000E+0,8.989317E+0,0.000000E+0,-216.483189E-3,0.000000E+0,137.265877E-3,0.000000E+0,137.459006E-3,0.000000E+0,149.077250E-3,0.000000E+0,-212.784640E-3,0.000000E+0,2.214978E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.003893E+0,0.000000E+0,1.008517E+0,3.105055E+0,0.000000E+0,999.081556E-3,0.000000E+0,1.007068E+0,3.076491E+0,0.000000E+0,242.706914E+0,4.010839E-3,3.980091E-3,94.886190E+0,73.736046E+0,76.064630E+0,107.112189E+0,82.024190E+0,3.980221E-3,3.976523E-3,67.300642E+0,4.445405E+0,1.695028E+0,77.431732E+0,76.061352E+0,0.000000E+0,75.510335E+0,77.933472E+0,0.000000E+0,74.878191E+0,1.049207E+0,1.004931E+0,2.051982E+0,60.000000E+0,42.000000E+0,61.800000E+0,10.956969E-3,68.421053E+0,29.808012E+0,0.000000E+0,1.347707E+0,1.361814E+0,1.008592E+0,60.000000E+0,1.000000E+0,1.375438E+0,682.528646E-3,2.055420E+0,60.000000E+0,1.897459E+0,0.000000E+0,72.750576E+0,1.083646E+0,1.085233E+0,1.005169E+0,50.000000E+0,1.000000E+0,85.372114E+0,2.723862E+0,2.546013E+0,1.204635E+0,27.000000E+0,0.000000E+0,1.357771E+0,1.351405E+0,1.005222E+0,60.000000E+0,3.989303E-3,46.907624E+0,9.271532E-3,23.667764E+0,4.608111E+0,29.851485E+0,0.000000E+0,47.429349E-3,0.000000E+0,44.906847E-3,0.000000E+0,14.177917E-3,0.000000E+0,17.849927E-3,0.000000E+0,23.196890E-3,2.021124E+0,2.013523E+0,2.018419E+0,2.023894E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.002075E+0,5.777543E+0,0.000000E+0,83.339604E-3,0.000000E+0,43.915688E-3,9.500000E+0,9.793795E+0,0.000000E+0,15.208656E-3,10.000000E+0,9.777754E+0,0.000000E+0,42.458840E-3,996.522930E-3,3.086323E+0,997.939024E-3,3.077344E+0,995.927526E-3,3.071518E+0,998.083852E-3,3.066224E+0,27.586273E-3,7.843581E+0,1.000000E+0,1.000000E+0,73.904318E+0,73.980755E+0,2.026570E+0,73.162977E+0,73.252182E+0,2.058024E+0,72.851006E+0,73.488445E+0,2.056131E+0,73.163913E+0,73.662841E+0,2.053938E+0
 10/25/2017,17:30:38.118,117.807224E-6,73.858867E+0,3.981207E-3,997.960028E-3,996.594478E-3,0.000000E+0,1.011006E+0,3.121597E+0,0.000000E+0,73.447866E+0,3.978873E-3,997.911700E-3,1.024269E+0,0.000000E+0,1.048316E+0,2.848459E+0,0.000000E+0,80.602693E+0,30.119252E+0,71.318449E+0,3.979456E-3,3.969275E-3,0.000000E+0,1.022810E+0,1.000000E+0,44.000000E+0,97.758143E+0,23.410046E+0,8.732225E-3,12.908308E-3,1.000000E+0,2.651407E+0,1.000000E+0,20.000000E+0,6.580282E-3,42.409582E+0,0.000000E+0,2.570139E+0,0.000000E+0,1.986070E+0,0.000000E+0,1.981460E+0,0.000000E+0,1.989583E+0,10.000000E+0,8.988544E+0,0.000000E+0,-206.794520E-3,0.000000E+0,136.171476E-3,0.000000E+0,140.516892E-3,0.000000E+0,144.404946E-3,0.000000E+0,-196.802137E-3,0.000000E+0,2.216461E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.003378E+0,0.000000E+0,1.003054E+0,3.104508E+0,0.000000E+0,1.000852E+0,0.000000E+0,1.000436E+0,3.076507E+0,0.000000E+0,242.706480E+0,4.012396E-3,3.984243E-3,94.889666E+0,73.736982E+0,76.068423E+0,107.124054E+0,82.028315E+0,3.979897E-3,3.974837E-3,67.298304E+0,4.436706E+0,1.698413E+0,77.408782E+0,76.060931E+0,0.000000E+0,75.508275E+0,77.931880E+0,0.000000E+0,74.878706E+0,1.030326E+0,1.004213E+0,2.057100E+0,60.000000E+0,42.000000E+0,61.800000E+0,10.961443E-3,68.418060E+0,29.801556E+0,0.000000E+0,1.358738E+0,1.358269E+0,1.006658E+0,60.000000E+0,1.000000E+0,1.375056E+0,682.001385E-3,2.046409E+0,60.000000E+0,1.873026E+0,0.000000E+0,72.752354E+0,1.079878E+0,1.081864E+0,1.002965E+0,50.000000E+0,1.000000E+0,85.339329E+0,2.721243E+0,2.546588E+0,1.209746E+0,27.000000E+0,0.000000E+0,1.353395E+0,1.352955E+0,1.012758E+0,60.000000E+0,3.988913E-3,46.909674E+0,9.410250E-3,23.670177E+0,4.583947E+0,29.853343E+0,0.000000E+0,34.212828E-3,0.000000E+0,45.486638E-3,0.000000E+0,18.300876E-3,0.000000E+0,23.325732E-3,0.000000E+0,23.712260E-3,2.020995E+0,2.013426E+0,2.018225E+0,2.023862E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.999963E+0,5.736216E+0,0.000000E+0,88.271623E-3,0.000000E+0,44.753809E-3,9.500000E+0,9.792958E+0,0.000000E+0,17.688874E-3,10.000000E+0,9.777271E+0,0.000000E+0,43.715054E-3,996.539022E-3,3.085985E+0,997.762013E-3,3.077987E+0,998.067760E-3,3.071068E+0,998.502244E-3,3.065098E+0,26.941903E-3,7.804595E+0,1.000000E+0,1.000000E+0,73.905254E+0,73.978977E+0,2.028360E+0,73.165317E+0,73.251012E+0,2.053714E+0,72.851755E+0,73.491207E+0,2.061194E+0,73.163024E+0,73.662092E+0,2.057386E+0
 10/25/2017,17:30:48.118,1.566973E-3,73.861114E+0,3.978548E-3,997.750607E-3,997.105449E-3,0.000000E+0,1.012459E+0,3.122064E+0,0.000000E+0,73.449504E+0,3.980299E-3,997.041801E-3,1.006275E+0,0.000000E+0,1.048716E+0,2.839985E+0,0.000000E+0,80.603396E+0,30.110241E+0,71.299594E+0,3.976214E-3,3.973425E-3,0.000000E+0,1.020946E+0,1.000000E+0,44.000000E+0,97.838900E+0,23.400164E+0,8.723989E-3,12.928606E-3,1.000000E+0,2.652525E+0,1.000000E+0,20.000000E+0,6.615636E-3,42.415447E+0,0.000000E+0,2.562470E+0,0.000000E+0,1.988874E+0,0.000000E+0,1.982395E+0,0.000000E+0,1.989487E+0,10.000000E+0,9.001098E+0,0.000000E+0,-195.335496E-3,0.000000E+0,137.652136E-3,0.000000E+0,138.456843E-3,0.000000E+0,141.698232E-3,0.000000E+0,-197.801043E-3,0.000000E+0,2.215429E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.005036E+0,0.000000E+0,1.004891E+0,3.103639E+0,0.000000E+0,1.001865E+0,0.000000E+0,1.016305E+0,3.076861E+0,0.000000E+0,242.707927E+0,4.010904E-3,3.980870E-3,94.893519E+0,73.734689E+0,76.072169E+0,107.136343E+0,82.027893E+0,3.979507E-3,3.981453E-3,67.299613E+0,4.456682E+0,1.696672E+0,77.413887E+0,76.065707E+0,0.000000E+0,75.509398E+0,77.929584E+0,0.000000E+0,74.878519E+0,1.031445E+0,1.006272E+0,2.058327E+0,60.000000E+0,42.000000E+0,61.800000E+0,10.962157E-3,68.419697E+0,29.797236E+0,0.000000E+0,1.355386E+0,1.360105E+0,985.082396E-3,60.000000E+0,1.000000E+0,1.383048E+0,680.499491E-3,2.045195E+0,60.000000E+0,1.890126E+0,0.000000E+0,72.752354E+0,1.081076E+0,1.083780E+0,994.130393E-3,50.000000E+0,1.000000E+0,85.302557E+0,2.716533E+0,2.543473E+0,1.230969E+0,27.000000E+0,0.000000E+0,1.355455E+0,1.348945E+0,990.738499E-3,60.000000E+0,3.990600E-3,46.909021E+0,9.470887E-3,23.657789E+0,4.600056E+0,29.847305E+0,0.000000E+0,9.230380E-3,0.000000E+0,44.133792E-3,0.000000E+0,21.940676E-3,0.000000E+0,25.805950E-3,0.000000E+0,21.393095E-3,2.020963E+0,2.013684E+0,2.018225E+0,2.023927E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.997464E+0,5.734475E+0,0.000000E+0,81.179831E-3,0.000000E+0,46.204403E-3,9.500000E+0,9.791154E+0,0.000000E+0,23.164679E-3,10.000000E+0,9.777883E+0,0.000000E+0,42.748735E-3,996.796493E-3,3.085615E+0,998.840176E-3,3.076427E+0,1.000031E+0,3.070279E+0,998.679256E-3,3.065725E+0,30.808122E-3,7.729201E+0,1.000000E+0,1.000000E+0,73.901650E+0,73.979351E+0,2.024636E+0,73.164475E+0,73.246893E+0,2.053139E+0,72.852691E+0,73.489756E+0,2.058974E+0,73.164522E+0,73.661203E+0,2.058089E+0
