date,time,ahu_dp,ahu1_cc_out_rtd,ahu1_f_cc,ahu1_f_ra,ahu1_fan_power,ahu1_on,ahu1_p_down,ahu1_t_ra,ahu1_vfd,ahu2_cc_out_rtd,ahu2_f_cc,ahu2_f_ra,ahu2_fan_power,ahu2_on,ahu2_p_down,ahu2_t_ra,ahu2_vfd,ch1_c_out_rtd,ch1_e_in_rtd,ch1_e_out_rtd,ch1_f_c,ch1_f_e,ch1_on,ch1_power,ch1_t_reset,ch1_t_sp,ch2_c_out_rtd,ch2_e_out_rtd,ch2_f_c,ch2_f_e,ch2_on,ch2_power,ch2_t_reset,ch2_t_sp,cl_f,cw_in_rtd,d15_pos_c,d15_pos_fb,d16_pos_c,d16_pos_fb,d17_pos_c,d17_pos_fb,d18_pos_c,d18_pos_fb,d2_pos_c,d2_pos_fb,d3_pos_c,d3_pos_fb,d4_pos_c,d4_pos_fb,d5_pos_c,d5_pos_fb,d6_pos_c,d6_pos_fb,d7_pos_c,d7_pos_fb,d8_pos_c,d8_pos_fb,dx_ds_c,dx_m_cs,dx_m_din,dx_m_sclk,dx_m_spi,dx_sp_cs,dx_sp_din,dx_sp_sclk,dx_sp_spi,dx_z_cs,dx_z_din,dx_z_sclk,dx_z_spi,exf1_f,exf1_on,exf1_power,exf1_t_in,exf1_vfd,exf2_f,exf2_on,exf2_power,exf2_t_in,exf2_vfd,hw_rtd,hx1_f_hw,hx1_f_pg,hx1_hw_rtd,hx1_pg_rtd,hx2_cw_rtd,hx2_hw_rtd,hx3_cw_rtd,hx3_f_cw,hx3_f_pg,hx3_pg_rtd,indoor_p,indoor_rh,indoor_rtd,oau_cc_rtd,oau_heat_c,oau_hs_rtd,oau_in_rtd,oau_on,oau_out_rtd,oau_p_down,oau_power,oau_rh,oau_vfd,outdoor_rh,outdoor_rtd,pl_f,pl_in_rtd,pl_out_rtd,pump1_on,pump1_p_down,pump1_p_up,pump1_power,pump1_vfd,pump2_on,pump2_p_down,pump2_p_up,pump2_power,pump2_vfd,pump3_dp,pump3_on,pump3_out_rtd,pump3_p_down,pump3_p_up,pump3_power,pump3_vfd,pump4_on,pump4_out_rtd,pump4_p_down,pump4_p_up,pump4_power,pump4_vfd,pump5_on,pump5_p_down,pump5_p_up,pump5_power,pump5_vfd,sl_f,sl_out_rtd,ts_f,ts_in_rtd,ts_meter,ts_out_rtd,v1_pos_c,v1_pos_fb,v10_pos_c,v10_pos_fb,v11_pos_c,v11_pos_fb,v12_pos_c,v12_pos_fb,v13_pos_c,v13_pos_fb,v14_pos_fb,v15_pos_fb,v16_pos_fb,v17_pos_fb,v18_pos_c,v18_pos_fb,v19_pos_c,v19_pos_fb,v20_pos_c,v20_pos_fb,v3_pos_c,v3_pos_fb,v4_pos_c,v4_pos_fb,v5_pos_c,v5_pos_fb,v6_pos_c,v6_pos_fb,v7_pos_c,v7_pos_fb,v8_pos_c,v8_pos_fb,v9_pos_c,v9_pos_fb,vav1_f,vav1_t_out,vav2_f,vav2_t_out,vav3_f,vav3_t_out,vav4_f,vav4_t_out,vch1_pos_fb,vch2_pos_fb,vsh_in,vsh_out,zs1_heat_rtd,zs1_out_rtd,zs1_rh,zs2_heat_rtd,zs2_out_rtd,zs2_rh,zs3_heat_rtd,zs3_out_rtd,zs3_rh,zs4_heat_rtd,zs4_out_rtd,zs4_rh
 10/25/2017,17:30:58.118,117.807224E-6,73.859289E+0,3.984320E-3,998.620506E-3,1.012355E+0,0.000000E+0,1.015158E+0,3.121532E+0,0.000000E+0,73.450534E+0,3.979780E-3,997.815044E-3,999.480101E-3,0.000000E+0,1.055264E+0,2.851343E+0,0.000000E+0,80.608691E+0,30.112284E+0,71.280365E+0,3.977576E-3,3.967978E-3,0.000000E+0,1.022125E+0,1.000000E+0,44.000000E+0,97.872275E+0,23.399607E+0,8.712056E-3,12.955455E-3,1.000000E+0,2.655384E+0,1.000000E+0,20.000000E+0,6.574898E-3,42.420009E+0,0.000000E+0,2.567207E+0,0.000000E+0,1.987295E+0,0.000000E+0,1.982201E+0,0.000000E+0,1.988584E+0,10.000000E+0,9.002675E+0,0.000000E+0,-214.841587E-3,0.000000E+0,139.422491E-3,0.000000E+0,139.100608E-3,0.000000E+0,153.717331E-3,0.000000E+0,-189.262004E-3,0.000000E+0,2.213109E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.007675E+0,0.000000E+0,1.009571E+0,3.104475E+0,0.000000E+0,1.002944E+0,0.000000E+0,1.009849E+0,3.075590E+0,0.000000E+0,242.712125E+0,4.011942E-3,3.978340E-3,94.897982E+0,73.738012E+0,76.071795E+0,107.146090E+0,82.033612E+0,3.976069E-3,3.979767E-3,67.310180E+0,4.453138E+0,1.700895E+0,77.425409E+0,76.071607E+0,0.000000E+0,75.507291E+0,77.922886E+0,0.000000E+0,74.880438E+0,1.051811E+0,1.006959E+0,2.056925E+0,60.000000E+0,41.000000E+0,61.500000E+0,10.961249E-3,68.417967E+0,29.794264E+0,0.000000E+0,1.351219E+0,1.363634E+0,996.924968E-3,60.000000E+0,1.000000E+0,1.380783E+0,682.592556E-3,2.031280E+0,60.000000E+0,1.886435E+0,0.000000E+0,72.749827E+0,1.083869E+0,1.082135E+0,983.267290E-3,50.000000E+0,1.000000E+0,85.298617E+0,2.724660E+0,2.547147E+0,1.216117E+0,27.000000E+0,0.000000E+0,1.360837E+0,1.351198E+0,995.912148E-3,60.000000E+0,3.986643E-3,46.909953E+0,9.452080E-3,23.653335E+0,4.580725E+0,29.847026E+0,0.000000E+0,-569.186910E-6,0.000000E+0,44.198213E-3,0.000000E+0,20.394566E-3,0.000000E+0,25.226159E-3,0.000000E+0,19.331616E-3,2.020770E+0,2.013362E+0,2.018290E+0,2.023733E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.997640E+0,5.739794E+0,0.000000E+0,83.597487E-3,0.000000E+0,43.851217E-3,9.500000E+0,9.793151E+0,0.000000E+0,24.356472E-3,10.000000E+0,9.776852E+0,0.000000E+0,43.199684E-3,996.716033E-3,3.086436E+0,997.230977E-3,3.077231E+0,1.000031E+0,3.068686E+0,999.435579E-3,3.065741E+0,30.163752E-3,7.954418E+0,1.000000E+0,1.000000E+0,73.905394E+0,73.982206E+0,2.031684E+0,73.161854E+0,73.242821E+0,2.052213E+0,72.853767E+0,73.489288E+0,2.060794E+0,73.164756E+0,73.662888E+0,2.059462E+0
 10/25/2017,17:31:08.118,439.844037E-6,73.863220E+0,3.982310E-3,998.491633E-3,1.003173E+0,0.000000E+0,1.013321E+0,3.121355E+0,0.000000E+0,73.451704E+0,3.980624E-3,997.605624E-3,1.002399E+0,0.000000E+0,1.053794E+0,2.847009E+0,0.000000E+0,80.606161E+0,30.099883E+0,71.237603E+0,3.975176E-3,3.969015E-3,0.000000E+0,1.024069E+0,1.000000E+0,44.000000E+0,97.992802E+0,23.396267E+0,8.683067E-3,12.931590E-3,1.000000E+0,2.648627E+0,1.000000E+0,20.000000E+0,6.573471E-3,42.422383E+0,0.000000E+0,2.564790E+0,0.000000E+0,1.988262E+0,0.000000E+0,1.981815E+0,0.000000E+0,1.988810E+0,10.000000E+0,9.003931E+0,0.000000E+0,-218.575427E-3,0.000000E+0,137.684324E-3,0.000000E+0,138.521219E-3,0.000000E+0,154.812906E-3,0.000000E+0,-186.490844E-3,0.000000E+0,2.210435E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.003346E+0,0.000000E+0,1.007622E+0,3.104765E+0,0.000000E+0,1.001077E+0,0.000000E+0,1.006637E+0,3.075010E+0,0.000000E+0,242.727902E+0,4.009801E-3,3.983075E-3,94.902539E+0,73.738901E+0,76.073387E+0,107.154706E+0,82.032112E+0,3.977107E-3,3.980675E-3,67.316491E+0,4.455071E+0,1.700170E+0,77.424987E+0,76.078444E+0,0.000000E+0,75.506683E+0,77.912487E+0,0.000000E+0,74.880298E+0,1.041029E+0,1.002919E+0,2.056048E+0,60.000000E+0,41.000000E+0,61.500000E+0,10.963713E-3,68.418949E+0,29.789526E+0,0.000000E+0,1.347356E+0,1.364432E+0,1.000105E+0,60.000000E+0,1.000000E+0,1.383304E+0,685.292771E-3,2.050627E+0,60.000000E+0,1.888820E+0,0.000000E+0,72.754039E+0,1.083742E+0,1.083269E+0,997.421273E-3,50.000000E+0,1.000000E+0,85.201530E+0,2.721115E+0,2.543681E+0,1.231304E+0,27.000000E+0,0.000000E+0,1.354832E+0,1.354952E+0,996.614742E-3,60.000000E+0,3.990146E-3,46.907205E+0,9.454609E-3,23.644288E+0,4.659339E+0,29.845307E+0,0.000000E+0,-698.128575E-6,0.000000E+0,45.518849E-3,0.000000E+0,22.810363E-3,0.000000E+0,23.744470E-3,0.000000E+0,18.880667E-3,2.021092E+0,2.013490E+0,2.018000E+0,2.023669E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.990047E+0,5.728899E+0,0.000000E+0,84.435608E-3,0.000000E+0,42.658507E-3,9.500000E+0,9.792120E+0,0.000000E+0,26.321320E-3,10.000000E+0,9.767027E+0,0.000000E+0,43.521790E-3,996.201090E-3,3.085953E+0,997.617185E-3,3.076668E+0,999.548223E-3,3.068879E+0,998.244772E-3,3.065854E+0,32.419047E-3,8.011447E+0,1.000000E+0,1.000000E+0,73.906845E+0,73.978789E+0,2.035327E+0,73.160216E+0,73.240902E+0,2.052836E+0,72.852457E+0,73.487416E+0,2.059996E+0,73.162790E+0,73.663450E+0,2.058887E+0
 10/25/2017,17:31:18.118,-43.211183E-6,73.861863E+0,3.981142E-3,998.588288E-3,1.007692E+0,0.000000E+0,1.013832E+0,3.120727E+0,0.000000E+0,73.453295E+0,3.981077E-3,997.428423E-3,972.155234E-3,0.000000E+0,1.055823E+0,2.844834E+0,0.000000E+0,80.607988E+0,30.096213E+0,71.104312E+0,3.975046E-3,3.971869E-3,0.000000E+0,1.022810E+0,1.000000E+0,44.000000E+0,98.053302E+0,23.394829E+0,8.649409E-3,12.950073E-3,1.000000E+0,2.659153E+0,1.000000E+0,20.000000E+0,6.583720E-3,42.428667E+0,0.000000E+0,2.569784E+0,0.000000E+0,1.986037E+0,0.000000E+0,1.982234E+0,0.000000E+0,1.988906E+0,10.000000E+0,9.003448E+0,0.000000E+0,-215.968177E-3,0.000000E+0,136.589923E-3,0.000000E+0,137.652136E-3,0.000000E+0,154.136227E-3,0.000000E+0,-182.237436E-3,0.000000E+0,2.218201E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.003684E+0,0.000000E+0,1.001856E+0,3.103751E+0,0.000000E+0,1.000031E+0,0.000000E+0,1.011910E+0,3.075751E+0,0.000000E+0,242.724331E+0,4.013823E-3,3.982556E-3,94.906110E+0,73.737450E+0,76.076196E+0,107.166995E+0,82.031830E+0,3.980416E-3,3.975550E-3,67.308356E+0,4.455393E+0,1.696801E+0,77.424285E+0,76.083595E+0,0.000000E+0,75.509117E+0,77.906070E+0,0.000000E+0,74.882779E+0,1.050884E+0,1.005314E+0,2.059045E+0,60.000000E+0,41.000000E+0,61.500000E+0,10.957812E-3,68.418060E+0,29.787529E+0,0.000000E+0,1.344179E+0,1.363474E+0,1.001320E+0,60.000000E+0,1.000000E+0,1.386606E+0,680.930886E-3,2.039555E+0,60.000000E+0,1.877716E+0,0.000000E+0,72.753711E+0,1.080134E+0,1.078863E+0,981.781602E-3,50.000000E+0,1.000000E+0,85.134462E+0,2.722568E+0,2.547658E+0,1.229627E+0,27.000000E+0,0.000000E+0,1.359176E+0,1.353898E+0,996.039892E-3,60.000000E+0,3.989627E-3,46.904969E+0,9.386644E-3,23.642154E+0,4.649995E+0,29.842985E+0,0.000000E+0,-1.439543E-3,0.000000E+0,43.457369E-3,0.000000E+0,21.038778E-3,0.000000E+0,24.259840E-3,0.000000E+0,19.202773E-3,2.020995E+0,2.013104E+0,2.018419E+0,2.023701E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.984794E+0,5.713586E+0,0.000000E+0,82.662660E-3,0.000000E+0,44.753809E-3,9.500000E+0,9.791734E+0,0.000000E+0,23.841102E-3,10.000000E+0,9.761648E+0,0.000000E+0,43.296316E-3,996.619481E-3,3.087772E+0,997.182701E-3,3.076636E+0,998.260864E-3,3.071422E+0,998.019484E-3,3.066787E+0,28.230643E-3,8.044634E+0,1.000000E+0,1.000000E+0,73.908203E+0,73.976496E+0,2.032451E+0,73.157735E+0,73.238375E+0,2.056061E+0,72.852878E+0,73.487977E+0,2.054837E+0,73.166066E+0,73.668037E+0,2.059126E+0
 10/25/2017,17:31:28.118,761.880850E-6,73.860927E+0,3.982569E-3,997.476750E-3,1.005856E+0,0.000000E+0,1.013960E+0,3.121226E+0,0.000000E+0,73.451798E+0,3.982893E-3,998.411086E-3,1.020696E+0,0.000000E+0,1.057659E+0,2.837875E+0,0.000000E+0,80.611972E+0,30.093798E+0,70.936872E+0,3.971090E-3,3.969275E-3,0.000000E+0,1.025184E+0,1.000000E+0,44.000000E+0,98.072764E+0,23.393623E+0,8.636504E-3,12.965961E-3,1.000000E+0,2.652397E+0,1.000000E+0,20.000000E+0,6.549080E-3,42.432251E+0,0.000000E+0,2.571106E+0,0.000000E+0,1.988133E+0,0.000000E+0,1.982556E+0,0.000000E+0,1.989293E+0,10.000000E+0,9.000454E+0,0.000000E+0,-197.009286E-3,0.000000E+0,139.261549E-3,0.000000E+0,137.555571E-3,0.000000E+0,146.306091E-3,0.000000E+0,-193.805417E-3,0.000000E+0,2.214044E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.002622E+0,0.000000E+0,1.010785E+0,3.105441E+0,0.000000E+0,1.000900E+0,0.000000E+0,1.012565E+0,3.075702E+0,0.000000E+0,242.727902E+0,4.010709E-3,3.982816E-3,94.908177E+0,73.738948E+0,76.074651E+0,107.175376E+0,82.034549E+0,3.978470E-3,3.977367E-3,67.298538E+0,4.460870E+0,1.697833E+0,77.418711E+0,76.084906E+0,0.000000E+0,75.503452E+0,77.900449E+0,0.000000E+0,74.884231E+0,1.047690E+0,1.006336E+0,2.056893E+0,60.000000E+0,41.000000E+0,61.500000E+0,10.975322E-3,68.419089E+0,29.782606E+0,0.000000E+0,1.354811E+0,1.369590E+0,984.443120E-3,60.000000E+0,1.000000E+0,1.384644E+0,679.141394E-3,2.047288E+0,60.000000E+0,1.876475E+0,0.000000E+0,72.753056E+0,1.082449E+0,1.081912E+0,1.002517E+0,50.000000E+0,1.000000E+0,85.115654E+0,2.718433E+0,2.541269E+0,1.227983E+0,27.000000E+0,0.000000E+0,1.359144E+0,1.354345E+0,986.586805E-3,60.000000E+0,3.990016E-3,46.905062E+0,9.306812E-3,23.639602E+0,4.608433E+0,29.841081E+0,0.000000E+0,16.580055E-3,0.000000E+0,42.007891E-3,0.000000E+0,20.394566E-3,0.000000E+0,25.290580E-3,0.000000E+0,22.552678E-3,2.021060E+0,2.013845E+0,2.018225E+0,2.023669E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.983451E+0,5.699209E+0,0.000000E+0,81.276537E-3,0.000000E+0,43.851217E-3,9.500000E+0,9.790671E+0,0.000000E+0,22.874784E-3,10.000000E+0,9.737232E+0,0.000000E+0,39.785358E-3,996.490746E-3,3.086227E+0,997.472357E-3,3.076587E+0,999.934431E-3,3.067045E+0,997.407989E-3,3.064663E+0,29.519383E-3,8.072021E+0,1.000000E+0,1.000000E+0,73.909139E+0,73.974623E+0,2.030789E+0,73.158812E+0,73.236924E+0,2.059541E+0,72.851848E+0,73.483391E+0,2.061449E+0,73.166815E+0,73.667569E+0,2.059302E+0
 10/25/2017,17:31:38.118,278.825630E-6,73.865748E+0,3.983866E-3,997.637843E-3,996.323025E-3,0.000000E+0,1.011708E+0,3.120163E+0,0.000000E+0,73.454559E+0,3.977381E-3,997.106238E-3,989.015936E-3,0.000000E+0,1.053539E+0,2.826775E+0,0.000000E+0,80.614596E+0,30.092590E+0,70.805787E+0,3.971480E-3,3.968367E-3,0.000000E+0,1.024371E+0,1.000000E+0,44.000000E+0,98.014802E+0,23.385411E+0,8.638255E-3,12.955455E-3,1.000000E+0,2.657795E+0,1.000000E+0,20.000000E+0,6.566335E-3,42.437651E+0,0.000000E+0,2.566240E+0,0.000000E+0,1.985876E+0,0.000000E+0,1.982201E+0,0.000000E+0,1.988906E+0,10.000000E+0,8.986066E+0,0.000000E+0,-205.603554E-3,0.000000E+0,139.164985E-3,0.000000E+0,139.004043E-3,0.000000E+0,144.920511E-3,0.000000E+0,-196.447686E-3,0.000000E+0,2.216718E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.001318E+0,0.000000E+0,1.007399E+0,3.105747E+0,0.000000E+0,1.000401E+0,0.000000E+0,1.002466E+0,3.076008E+0,0.000000E+0,242.724621E+0,4.012396E-3,3.980286E-3,94.913064E+0,73.742318E+0,76.079193E+0,107.186536E+0,82.032955E+0,3.978405E-3,3.980610E-3,67.292928E+0,4.439928E+0,1.697027E+0,77.444987E+0,76.091508E+0,0.000000E+0,75.505887E+0,77.892908E+0,0.000000E+0,74.891112E+0,1.040901E+0,1.010056E+0,2.061500E+0,60.000000E+0,41.000000E+0,61.500000E+0,10.965335E-3,68.418481E+0,29.781677E+0,0.000000E+0,1.359345E+0,1.362404E+0,1.004628E+0,60.000000E+0,1.000000E+0,1.378071E+0,682.336915E-3,2.043374E+0,60.000000E+0,1.893172E+0,0.000000E+0,72.754086E+0,1.081507E+0,1.084961E+0,1.018077E+0,50.000000E+0,1.000000E+0,85.179909E+0,2.721818E+0,2.546700E+0,1.221451E+0,27.000000E+0,0.000000E+0,1.356285E+0,1.353914E+0,992.255464E-3,60.000000E+0,3.990730E-3,46.908230E+0,9.443195E-3,23.640298E+0,4.591357E+0,29.841824E+0,0.000000E+0,32.697763E-3,0.000000E+0,43.811686E-3,0.000000E+0,18.719614E-3,0.000000E+0,21.328674E-3,0.000000E+0,24.098787E-3,2.020834E+0,2.013104E+0,2.018354E+0,2.023701E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.988998E+0,5.699564E+0,0.000000E+0,80.083827E-3,0.000000E+0,44.431455E-3,9.500000E+0,9.790445E+0,0.000000E+0,17.141294E-3,10.000000E+0,9.737554E+0,0.000000E+0,43.070842E-3,996.812585E-3,3.085615E+0,997.858565E-3,3.078342E+0,997.697645E-3,3.068042E+0,998.872360E-3,3.065629E+0,31.774677E-3,8.107785E+0,1.000000E+0,1.000000E+0,73.910917E+0,73.974764E+0,2.030933E+0,73.160309E+0,73.233555E+0,2.055023E+0,72.856013E+0,73.485029E+0,2.060491E+0,73.167470E+0,73.669956E+0,2.060994E+0
 10/25/2017,17:31:48.118,1.244936E-3,73.862940E+0,3.982634E-3,998.346649E-3,980.099710E-3,0.000000E+0,1.014359E+0,3.119599E+0,0.000000E+0,73.451470E+0,3.983672E-3,997.718389E-3,999.687469E-3,0.000000E+0,1.054226E+0,2.817158E+0,0.000000E+0,80.613940E+0,30.095145E+0,70.880920E+0,3.977511E-3,3.967199E-3,0.000000E+0,1.022380E+0,1.000000E+0,44.000000E+0,97.931692E+0,23.388009E+0,8.612573E-3,12.951110E-3,1.000000E+0,2.650400E+0,1.000000E+0,20.000000E+0,6.526052E-3,42.443423E+0,0.000000E+0,2.557282E+0,0.000000E+0,1.989261E+0,0.000000E+0,1.981976E+0,0.000000E+0,1.989100E+0,10.000000E+0,8.992697E+0,0.000000E+0,-204.927600E-3,0.000000E+0,137.619948E-3,0.000000E+0,139.132796E-3,0.000000E+0,145.274962E-3,0.000000E+0,-188.359766E-3,0.000000E+0,2.214914E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.001206E+0,0.000000E+0,1.009555E+0,3.105087E+0,0.000000E+0,1.000417E+0,0.000000E+0,999.733065E-3,3.075413E+0,0.000000E+0,242.725924E+0,4.009541E-3,3.977302E-3,94.916258E+0,73.745220E+0,76.080270E+0,107.196282E+0,82.035018E+0,3.976264E-3,3.976459E-3,67.288580E+0,4.434128E+0,1.695302E+0,77.463253E+0,76.095863E+0,0.000000E+0,75.503358E+0,77.885273E+0,0.000000E+0,74.891159E+0,1.045246E+0,1.002664E+0,2.057977E+0,60.000000E+0,41.000000E+0,61.500000E+0,10.967539E-3,68.420492E+0,29.777729E+0,0.000000E+0,1.356727E+0,1.359067E+0,1.003845E+0,60.000000E+0,1.000000E+0,1.380065E+0,682.241049E-3,2.049972E+0,60.000000E+0,1.879666E+0,0.000000E+0,72.753337E+0,1.080581E+0,1.081481E+0,1.006911E+0,50.000000E+0,1.000000E+0,85.260720E+0,2.723718E+0,2.546924E+0,1.215063E+0,27.000000E+0,0.000000E+0,1.355151E+0,1.352045E+0,1.006978E+0,60.000000E+0,3.988459E-3,46.904549E+0,9.373674E-3,23.635195E+0,4.602311E+0,29.837597E+0,0.000000E+0,33.471413E-3,0.000000E+0,43.811686E-3,0.000000E+0,18.687403E-3,0.000000E+0,21.103200E-3,0.000000E+0,23.164679E-3,2.020867E+0,2.013490E+0,2.018483E+0,2.023605E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.996032E+0,5.698113E+0,0.000000E+0,83.661958E-3,0.000000E+0,42.690742E-3,9.500000E+0,9.792313E+0,0.000000E+0,16.883609E-3,10.000000E+0,9.738681E+0,0.000000E+0,43.296316E-3,996.362010E-3,3.086018E+0,998.405692E-3,3.076925E+0,998.630980E-3,3.070054E+0,999.532131E-3,3.066691E+0,27.264088E-3,7.975361E+0,1.000000E+0,1.000000E+0,73.911994E+0,73.973640E+0,2.031732E+0,73.159046E+0,73.234491E+0,2.054448E+0,72.851895E+0,73.479506E+0,2.059565E+0,73.165364E+0,73.669722E+0,2.061281E+0
 10/25/2017,17:31:58.118,3.499194E-3,73.866825E+0,3.985098E-3,998.572179E-3,1.010790E+0,0.000000E+0,1.012188E+0,3.119970E+0,0.000000E+0,73.451423E+0,3.980624E-3,998.217775E-3,1.004696E+0,0.000000E+0,1.058985E+0,2.807235E+0,0.000000E+0,80.614596E+0,30.101183E+0,71.084054E+0,3.975111E-3,3.968237E-3,0.000000E+0,1.022364E+0,1.000000E+0,44.000000E+0,97.911620E+0,23.377153E+0,8.612314E-3,12.930876E-3,1.000000E+0,2.646216E+0,1.000000E+0,20.000000E+0,6.578531E-3,42.447101E+0,0.000000E+0,2.560859E+0,0.000000E+0,1.988004E+0,0.000000E+0,1.982040E+0,0.000000E+0,1.988552E+0,10.000000E+0,8.992536E+0,0.000000E+0,-204.895412E-3,0.000000E+0,139.840938E-3,0.000000E+0,137.587760E-3,0.000000E+0,141.827124E-3,0.000000E+0,-195.932121E-3,0.000000E+0,2.212529E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.002863E+0,0.000000E+0,1.005179E+0,3.104363E+0,0.000000E+0,999.178108E-3,0.000000E+0,1.001315E+0,3.075220E+0,0.000000E+0,242.735718E+0,4.009087E-3,3.981064E-3,94.921191E+0,73.743956E+0,76.082565E+0,107.204663E+0,82.037174E+0,3.978340E-3,3.978470E-3,67.287224E+0,4.443150E+0,1.697285E+0,77.471075E+0,76.099281E+0,0.000000E+0,75.502375E+0,77.877825E+0,0.000000E+0,74.889287E+0,1.046571E+0,999.183334E-3,2.058216E+0,60.000000E+0,43.000000E+0,61.400000E+0,10.964686E-3,68.418294E+0,29.772713E+0,0.000000E+0,1.358786E+0,1.359450E+0,988.214843E-3,60.000000E+0,1.000000E+0,1.385059E+0,675.834031E-3,2.042639E+0,60.000000E+0,1.878231E+0,0.000000E+0,72.752307E+0,1.081124E+0,1.083828E+0,1.003700E+0,50.000000E+0,1.000000E+0,85.284734E+0,2.723255E+0,2.539799E+0,1.202799E+0,27.000000E+0,0.000000E+0,1.358202E+0,1.350207E+0,980.806369E-3,60.000000E+0,3.989757E-3,46.907391E+0,9.442092E-3,23.626844E+0,4.617776E+0,29.838526E+0,0.000000E+0,35.276597E-3,0.000000E+0,45.357796E-3,0.000000E+0,17.946559E-3,0.000000E+0,22.874784E-3,0.000000E+0,23.132469E-3,2.020963E+0,2.012943E+0,2.018354E+0,2.023927E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.998468E+0,5.699403E+0,0.000000E+0,81.405479E-3,0.000000E+0,45.720872E-3,9.500000E+0,9.792925E+0,0.000000E+0,19.041720E-3,10.000000E+0,9.735847E+0,0.000000E+0,44.842426E-3,996.748217E-3,3.086581E+0,998.518336E-3,3.077633E+0,998.647072E-3,3.067882E+0,999.242476E-3,3.066385E+0,23.720054E-3,7.921876E+0,1.000000E+0,1.000000E+0,73.912134E+0,73.969896E+0,2.030757E+0,73.162462E+0,73.231261E+0,2.060020E+0,72.855826E+0,73.482735E+0,2.058702E+0,73.168313E+0,73.669675E+0,2.058536E+0
 10/25/2017,17:32:08.118,-365.247996E-6,73.867574E+0,3.982958E-3,998.411086E-3,993.193330E-3,0.000000E+0,1.014743E+0,3.119293E+0,0.000000E+0,73.458865E+0,3.985747E-3,997.041801E-3,1.000421E+0,0.000000E+0,1.053986E+0,2.809329E+0,0.000000E+0,80.616189E+0,30.097886E+0,71.237884E+0,3.969534E-3,3.973295E-3,0.000000E+0,1.027031E+0,1.000000E+0,44.000000E+0,97.961354E+0,23.370009E+0,8.613287E-3,12.943068E-3,1.000000E+0,2.652796E+0,1.000000E+0,20.000000E+0,6.563222E-3,42.452547E+0,0.000000E+0,2.562405E+0,0.000000E+0,1.986328E+0,0.000000E+0,1.981524E+0,0.000000E+0,1.989938E+0,10.000000E+0,8.999360E+0,0.000000E+0,-193.919212E-3,0.000000E+0,139.454679E-3,0.000000E+0,138.199337E-3,0.000000E+0,145.049402E-3,0.000000E+0,-199.025509E-3,0.000000E+0,2.212819E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.000819E+0,0.000000E+0,1.009955E+0,3.105344E+0,0.000000E+0,999.516039E-3,0.000000E+0,1.005438E+0,3.075204E+0,0.000000E+0,242.729784E+0,4.011358E-3,3.978924E-3,94.922977E+0,73.746671E+0,76.085702E+0,107.216764E+0,82.039659E+0,3.978015E-3,3.980610E-3,67.287130E+0,4.456682E+0,1.697817E+0,77.481332E+0,76.100686E+0,0.000000E+0,75.499285E+0,77.872813E+0,0.000000E+0,74.893126E+0,1.040821E+0,1.008572E+0,2.058949E+0,60.000000E+0,43.000000E+0,61.400000E+0,10.958395E-3,68.419931E+0,29.767325E+0,0.000000E+0,1.354508E+0,1.361702E+0,984.890613E-3,60.000000E+0,1.000000E+0,1.377720E+0,680.819043E-3,2.039923E+0,60.000000E+0,1.890416E+0,0.000000E+0,72.753337E+0,1.084715E+0,1.084147E+0,1.013189E+0,50.000000E+0,1.000000E+0,85.341721E+0,2.719886E+0,2.543601E+0,1.231671E+0,27.000000E+0,0.000000E+0,1.358809E+0,1.352156E+0,989.988000E-3,60.000000E+0,3.987421E-3,46.902779E+0,9.306812E-3,23.623550E+0,4.605533E+0,29.836158E+0,0.000000E+0,12.776276E-3,0.000000E+0,46.420746E-3,0.000000E+0,21.006568E-3,0.000000E+0,25.419423E-3,0.000000E+0,21.747412E-3,2.020995E+0,2.013813E+0,2.018386E+0,2.023798E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.003691E+0,5.699886E+0,0.000000E+0,82.017952E-3,0.000000E+0,45.108399E-3,9.500000E+0,9.792764E+0,0.000000E+0,23.196890E-3,10.000000E+0,9.738423E+0,0.000000E+0,41.395889E-3,996.571205E-3,3.085792E+0,998.116036E-3,3.077135E+0,998.164312E-3,3.067737E+0,998.212588E-3,3.066755E+0,28.875013E-3,8.069765E+0,1.000000E+0,1.000000E+0,73.910824E+0,73.971394E+0,2.032019E+0,73.161479E+0,73.227845E+0,2.058503E+0,72.854235E+0,73.483250E+0,2.066736E+0,73.169670E+0,73.673138E+0,2.068273E+0
 10/25/2017,17:32:18.118,600.862443E-6,73.867386E+0,3.978678E-3,998.829927E-3,1.006207E+0,0.000000E+0,1.012092E+0,3.118085E+0,0.000000E+0,73.458163E+0,3.981985E-3,997.202893E-3,1.012736E+0,0.000000E+0,1.057372E+0,2.796844E+0,0.000000E+0,80.620173E+0,30.090640E+0,71.398642E+0,3.978094E-3,3.971869E-3,0.000000E+0,1.022412E+0,1.000000E+0,44.000000E+0,98.038823E+0,23.371725E+0,8.615232E-3,12.942809E-3,1.000000E+0,2.659936E+0,1.000000E+0,20.000000E+0,6.533382E-3,42.455479E+0,0.000000E+0,2.554285E+0,0.000000E+0,1.988326E+0,0.000000E+0,1.982008E+0,0.000000E+0,1.989325E+0,10.000000E+0,9.001002E+0,0.000000E+0,-207.599227E-3,0.000000E+0,136.557735E-3,0.000000E+0,138.424655E-3,0.000000E+0,160.580784E-3,0.000000E+0,-192.290946E-3,0.000000E+0,2.209887E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.001544E+0,0.000000E+0,1.008804E+0,3.104411E+0,0.000000E+0,998.663164E-3,0.000000E+0,1.007723E+0,3.075622E+0,0.000000E+0,242.725875E+0,4.007401E-3,3.983789E-3,94.928568E+0,73.744424E+0,76.086357E+0,107.224486E+0,82.040690E+0,3.981453E-3,3.976069E-3,67.305270E+0,4.458615E+0,1.698445E+0,77.481285E+0,76.102278E+0,0.000000E+0,75.499004E+0,77.869769E+0,0.000000E+0,74.894858E+0,1.047961E+0,1.002792E+0,2.063700E+0,60.000000E+0,43.000000E+0,61.400000E+0,10.965075E-3,68.423438E+0,29.767743E+0,0.000000E+0,1.345009E+0,1.364895E+0,987.495658E-3,60.000000E+0,1.000000E+0,1.381804E+0,679.365081E-3,2.040690E+0,60.000000E+0,1.879182E+0,0.000000E+0,72.753711E+0,1.082401E+0,1.080379E+0,970.119743E-3,50.000000E+0,1.000000E+0,85.310812E+0,2.717842E+0,2.550438E+0,1.205194E+0,27.000000E+0,0.000000E+0,1.361252E+0,1.349488E+0,986.107763E-3,60.000000E+0,3.989173E-3,46.902500E+0,9.405192E-3,23.618586E+0,4.594901E+0,29.837876E+0,0.000000E+0,1.751763E-3,0.000000E+0,44.359266E-3,0.000000E+0,23.647839E-3,0.000000E+0,25.161738E-3,0.000000E+0,20.781094E-3,2.020931E+0,2.013813E+0,2.018225E+0,2.023894E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.001685E+0,5.698307E+0,0.000000E+0,84.081019E-3,0.000000E+0,45.140634E-3,9.500000E+0,9.792990E+0,0.000000E+0,21.940676E-3,10.000000E+0,9.729791E+0,0.000000E+0,45.647691E-3,996.716033E-3,3.087224E+0,998.807992E-3,3.076764E+0,998.775808E-3,3.066836E+0,998.035576E-3,3.067672E+0,5.677699E-3,8.091675E+0,1.000000E+0,1.000000E+0,73.912743E+0,73.968960E+0,2.033729E+0,73.157642E+0,73.229810E+0,2.058647E+0,72.855826E+0,73.479974E+0,2.062248E+0,73.169810E+0,73.671922E+0,2.060068E+0
 10/25/2017,17:32:28.118,3.016139E-3,73.868416E+0,3.983023E-3,998.217775E-3,1.012099E+0,0.000000E+0,1.015062E+0,3.118955E+0,0.000000E+0,73.457648E+0,3.978224E-3,998.411086E-3,969.539193E-3,0.000000E+0,1.055455E+0,2.806349E+0,0.000000E+0,80.620454E+0,30.095470E+0,71.444774E+0,3.974852E-3,3.969210E-3,0.000000E+0,1.023431E+0,1.000000E+0,44.000000E+0,98.065994E+0,23.370473E+0,8.614259E-3,12.952083E-3,1.000000E+0,2.649921E+0,1.000000E+0,20.000000E+0,6.567503E-3,42.457993E+0,0.000000E+0,2.548550E+0,0.000000E+0,1.987810E+0,0.000000E+0,1.981750E+0,0.000000E+0,1.988939E+0,10.000000E+0,9.005959E+0,0.000000E+0,-217.448837E-3,0.000000E+0,137.459006E-3,0.000000E+0,137.587760E-3,0.000000E+0,158.615194E-3,0.000000E+0,-188.456434E-3,0.000000E+0,2.212562E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.001367E+0,0.000000E+0,1.005706E+0,3.104813E+0,0.000000E+0,999.226384E-3,0.000000E+0,1.007452E+0,3.074415E+0,0.000000E+0,242.735959E+0,4.009541E-3,3.983335E-3,94.933783E+0,73.739790E+0,76.088230E+0,107.235693E+0,82.042705E+0,3.978729E-3,3.978924E-3,67.309011E+0,4.452171E+0,1.694883E+0,77.481520E+0,76.103074E+0,0.000000E+0,75.497131E+0,77.865928E+0,0.000000E+0,74.893313E+0,1.041684E+0,1.002361E+0,2.063541E+0,60.000000E+0,43.000000E+0,61.400000E+0,10.970458E-3,68.423625E+0,29.763378E+0,0.000000E+0,1.349639E+0,1.364496E+0,1.004996E+0,60.000000E+0,1.000000E+0,1.380496E+0,680.819043E-3,2.055021E+0,60.000000E+0,1.890948E+0,0.000000E+0,72.753384E+0,1.081874E+0,1.085265E+0,1.002709E+0,50.000000E+0,1.000000E+0,85.316487E+0,2.719774E+0,2.547610E+0,1.210432E+0,27.000000E+0,0.000000E+0,1.357020E+0,1.355847E+0,997.333305E-3,60.000000E+0,3.989367E-3,46.903245E+0,9.407591E-3,23.614456E+0,4.645163E+0,29.836390E+0,0.000000E+0,-1.729662E-3,0.000000E+0,46.227482E-3,0.000000E+0,23.551207E-3,0.000000E+0,24.259840E-3,0.000000E+0,13.372651E-3,2.020899E+0,2.013426E+0,2.018258E+0,2.023927E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.002676E+0,5.698790E+0,0.000000E+0,84.951375E-3,0.000000E+0,43.367686E-3,9.500000E+0,9.791444E+0,0.000000E+0,18.397508E-3,10.000000E+0,9.714973E+0,0.000000E+0,43.811686E-3,996.249366E-3,3.087192E+0,998.276956E-3,3.077650E+0,998.180404E-3,3.068026E+0,998.067760E-3,3.067190E+0,32.741232E-3,8.370056E+0,1.000000E+0,1.000000E+0,73.919202E+0,73.963389E+0,2.039115E+0,73.159795E+0,73.227470E+0,2.058088E+0,72.857043E+0,73.477493E+0,2.061289E+0,73.167377E+0,73.676977E+0,2.062894E+0
 10/25/2017,17:32:38.118,1.889010E-3,73.868229E+0,3.984190E-3,997.879481E-3,1.013297E+0,0.000000E+0,1.011293E+0,3.120276E+0,0.000000E+0,73.459567E+0,3.980234E-3,997.412313E-3,989.462578E-3,0.000000E+0,1.055871E+0,2.828531E+0,0.000000E+0,80.622610E+0,30.092869E+0,71.312040E+0,3.976538E-3,3.968367E-3,0.000000E+0,1.024116E+0,1.000000E+0,44.000000E+0,98.110559E+0,23.360081E+0,8.627424E-3,12.955520E-3,1.000000E+0,2.654952E+0,1.000000E+0,20.000000E+0,6.604024E-3,42.463253E+0,0.000000E+0,2.554736E+0,0.000000E+0,1.986779E+0,0.000000E+0,1.982008E+0,0.000000E+0,1.988681E+0,10.000000E+0,9.013427E+0,0.000000E+0,-214.712834E-3,0.000000E+0,137.845266E-3,0.000000E+0,138.875290E-3,0.000000E+0,157.551842E-3,0.000000E+0,-186.555290E-3,0.000000E+0,2.214753E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.001318E+0,0.000000E+0,1.008916E+0,3.103687E+0,0.000000E+0,999.982707E-3,0.000000E+0,1.007771E+0,3.075397E+0,0.000000E+0,242.735187E+0,4.011812E-3,3.981972E-3,94.937260E+0,73.734689E+0,76.091977E+0,107.247040E+0,82.046690E+0,3.979313E-3,3.985800E-3,67.303260E+0,4.443794E+0,1.698896E+0,77.490606E+0,76.101154E+0,0.000000E+0,75.498208E+0,77.859979E+0,0.000000E+0,74.898744E+0,1.042802E+0,1.009737E+0,2.060129E+0,60.000000E+0,43.000000E+0,61.400000E+0,10.982520E-3,68.419230E+0,29.763981E+0,0.000000E+0,1.350644E+0,1.361478E+0,1.005331E+0,60.000000E+0,1.000000E+0,1.380719E+0,681.522057E-3,2.046601E+0,60.000000E+0,1.889223E+0,0.000000E+0,72.756894E+0,1.083885E+0,1.084818E+0,1.009786E+0,50.000000E+0,1.000000E+0,85.327134E+0,2.716677E+0,2.550486E+0,1.224182E+0,27.000000E+0,0.000000E+0,1.358425E+0,1.354026E+0,1.008367E+0,60.000000E+0,3.990276E-3,46.900636E+0,9.450264E-3,23.617240E+0,4.660305E+0,29.837737E+0,0.000000E+0,-3.567081E-3,0.000000E+0,48.192330E-3,0.000000E+0,26.095846E-3,0.000000E+0,22.133940E-3,0.000000E+0,17.624453E-3,2.020673E+0,2.013684E+0,2.018580E+0,2.023862E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.004091E+0,5.698339E+0,0.000000E+0,84.048783E-3,0.000000E+0,43.657805E-3,9.500000E+0,9.792829E+0,0.000000E+0,27.062164E-3,10.000000E+0,9.699770E+0,0.000000E+0,46.903905E-3,997.118333E-3,3.086082E+0,997.665461E-3,3.077682E+0,998.373508E-3,3.067930E+0,998.212588E-3,3.067865E+0,28.875013E-3,8.215722E+0,1.000000E+0,1.000000E+0,73.915083E+0,73.964840E+0,2.031939E+0,73.156987E+0,73.226675E+0,2.059988E+0,72.855966E+0,73.473796E+0,2.061593E+0,73.167564E+0,73.676696E+0,2.065049E+0
 10/25/2017,17:32:48.118,278.825630E-6,73.869071E+0,3.986849E-3,997.557296E-3,1.006750E+0,0.000000E+0,1.012794E+0,3.118842E+0,0.000000E+0,73.457648E+0,3.981272E-3,998.105011E-3,973.335642E-3,0.000000E+0,1.056957E+0,2.820783E+0,0.000000E+0,80.626921E+0,30.085623E+0,71.114277E+0,3.975111E-3,3.970701E-3,0.000000E+0,1.025391E+0,1.000000E+0,44.000000E+0,97.965914E+0,23.358967E+0,8.664001E-3,12.930163E-3,1.000000E+0,2.654298E+0,1.000000E+0,20.000000E+0,6.612392E-3,42.467908E+0,0.000000E+0,2.558249E+0,0.000000E+0,1.985812E+0,0.000000E+0,1.983426E+0,0.000000E+0,1.988842E+0,10.000000E+0,9.009178E+0,0.000000E+0,-215.002528E-3,0.000000E+0,137.974019E-3,0.000000E+0,138.810914E-3,0.000000E+0,158.131852E-3,0.000000E+0,-180.561851E-3,0.000000E+0,2.212852E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.002075E+0,0.000000E+0,1.009603E+0,3.105087E+0,0.000000E+0,1.000562E+0,0.000000E+0,1.009737E+0,3.076716E+0,0.000000E+0,242.745127E+0,4.009477E-3,3.981389E-3,94.940313E+0,73.743395E+0,76.091789E+0,107.252361E+0,82.047393E+0,3.980935E-3,3.977886E-3,67.305317E+0,4.449271E+0,1.697881E+0,77.488405E+0,76.100124E+0,0.000000E+0,75.495492E+0,77.860447E+0,0.000000E+0,74.898837E+0,1.048680E+0,1.001562E+0,2.061213E+0,60.000000E+0,43.000000E+0,61.400000E+0,10.987579E-3,68.419230E+0,29.760126E+0,0.000000E+0,1.355865E+0,1.361829E+0,1.003446E+0,60.000000E+0,1.000000E+0,1.382522E+0,678.390447E-3,2.047560E+0,60.000000E+0,1.888482E+0,0.000000E+0,72.754179E+0,1.080357E+0,1.083029E+0,1.011655E+0,50.000000E+0,1.000000E+0,85.440921E+0,2.720573E+0,2.551684E+0,1.208915E+0,27.000000E+0,0.000000E+0,1.357707E+0,1.353275E+0,1.006499E+0,60.000000E+0,3.990730E-3,46.899006E+0,9.483468E-3,23.611023E+0,4.633886E+0,29.836715E+0,0.000000E+0,-3.276962E-3,0.000000E+0,45.293374E-3,0.000000E+0,25.483844E-3,0.000000E+0,23.293522E-3,0.000000E+0,18.268665E-3,2.020995E+0,2.013587E+0,2.018322E+0,2.023894E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.014118E+0,5.701788E+0,0.000000E+0,83.823135E-3,0.000000E+0,45.753107E-3,9.500000E+0,9.792024E+0,0.000000E+0,27.255428E-3,10.000000E+0,9.699512E+0,0.000000E+0,44.133792E-3,996.442470E-3,3.086613E+0,998.196496E-3,3.076604E+0,998.083852E-3,3.070730E+0,998.132128E-3,3.066449E+0,25.975348E-3,8.251486E+0,1.000000E+0,1.000000E+0,73.918968E+0,73.964326E+0,2.036510E+0,73.155395E+0,73.224194E+0,2.055901E+0,72.858915E+0,73.473047E+0,2.064292E+0,73.169015E+0,73.677164E+0,2.059765E+0
 10/25/2017,17:32:58.118,2.533083E-3,73.870850E+0,3.982310E-3,998.314431E-3,999.788044E-3,0.000000E+0,1.011996E+0,3.118971E+0,0.000000E+0,73.458491E+0,3.982828E-3,996.816271E-3,983.416971E-3,0.000000E+0,1.057915E+0,2.822297E+0,0.000000E+0,80.626171E+0,30.078517E+0,71.031235E+0,3.977576E-3,3.973684E-3,0.000000E+0,1.021807E+0,1.000000E+0,44.000000E+0,97.883369E+0,23.363328E+0,8.671848E-3,12.932757E-3,1.000000E+0,2.648979E+0,1.000000E+0,20.000000E+0,6.612003E-3,42.475495E+0,0.000000E+0,2.557798E+0,0.000000E+0,1.986070E+0,0.000000E+0,1.982105E+0,0.000000E+0,1.989229E+0,10.000000E+0,9.003384E+0,0.000000E+0,-209.176452E-3,0.000000E+0,140.581268E-3,0.000000E+0,139.808750E-3,0.000000E+0,154.651792E-3,0.000000E+0,-184.525254E-3,0.000000E+0,2.211820E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.001978E+0,0.000000E+0,1.002479E+0,3.106004E+0,0.000000E+0,999.612591E-3,0.000000E+0,1.003105E+0,3.075171E+0,0.000000E+0,242.748118E+0,4.015899E-3,3.983659E-3,94.943414E+0,73.754441E+0,76.091555E+0,107.267381E+0,82.045940E+0,3.977691E-3,3.981518E-3,67.301998E+0,4.449916E+0,1.697075E+0,77.493135E+0,76.104198E+0,0.000000E+0,75.489453E+0,77.857777E+0,0.000000E+0,74.899446E+0,1.050788E+0,1.004596E+0,2.062696E+0,60.000000E+0,46.000000E+0,61.500000E+0,10.978953E-3,68.418248E+0,29.759290E+0,0.000000E+0,1.347611E+0,1.363586E+0,1.000041E+0,60.000000E+0,1.000000E+0,1.382346E+0,681.266415E-3,2.046697E+0,60.000000E+0,1.881922E+0,0.000000E+0,72.757081E+0,1.081363E+0,1.086813E+0,997.005919E-3,50.000000E+0,1.000000E+0,85.532618E+0,2.719503E+0,2.548281E+0,1.207270E+0,27.000000E+0,0.000000E+0,1.359543E+0,1.353179E+0,1.003114E+0,60.000000E+0,3.991443E-3,46.901661E+0,9.435802E-3,23.604806E+0,4.637108E+0,29.836668E+0,0.000000E+0,-988.247324E-6,0.000000E+0,45.325585E-3,0.000000E+0,22.037308E-3,0.000000E+0,24.002155E-3,0.000000E+0,18.461929E-3,2.020802E+0,2.013362E+0,2.018419E+0,2.023701E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.022495E+0,5.701079E+0,0.000000E+0,83.661958E-3,0.000000E+0,44.560397E-3,9.500000E+0,9.793022E+0,0.000000E+0,25.934793E-3,10.000000E+0,9.700382E+0,0.000000E+0,43.070842E-3,996.909137E-3,3.087047E+0,997.745921E-3,3.076282E+0,997.585001E-3,3.071486E+0,998.019484E-3,3.067334E+0,27.586273E-3,8.177702E+0,1.000000E+0,1.000000E+0,73.915832E+0,73.960300E+0,2.037053E+0,73.159233E+0,73.221573E+0,2.058391E+0,72.859336E+0,73.472672E+0,2.066001E+0,73.169389E+0,73.680206E+0,2.065128E+0
 10/25/2017,17:33:08.118,1.244936E-3,73.872208E+0,3.983672E-3,998.459414E-3,1.000411E+0,0.000000E+0,1.010926E+0,3.118584E+0,0.000000E+0,73.462048E+0,3.980234E-3,997.960028E-3,1.023519E+0,0.000000E+0,1.057084E+0,2.821298E+0,0.000000E+0,80.629217E+0,30.073872E+0,71.206397E+0,3.973490E-3,3.971933E-3,0.000000E+0,1.021440E+0,1.000000E+0,44.000000E+0,97.878574E+0,23.360081E+0,8.671653E-3,12.934897E-3,1.000000E+0,2.646934E+0,1.000000E+0,20.000000E+0,6.601235E-3,42.476566E+0,0.000000E+0,2.561568E+0,0.000000E+0,1.989100E+0,0.000000E+0,1.982588E+0,0.000000E+0,1.988584E+0,10.000000E+0,9.004703E+0,0.000000E+0,-210.978995E-3,0.000000E+0,136.074911E-3,0.000000E+0,138.038395E-3,0.000000E+0,158.486303E-3,0.000000E+0,-191.066480E-3,0.000000E+0,2.210113E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.001367E+0,0.000000E+0,1.004508E+0,3.104073E+0,0.000000E+0,999.435579E-3,0.000000E+0,999.429440E-3,3.075879E+0,0.000000E+0,242.749276E+0,4.012525E-3,3.980805E-3,94.949099E+0,73.758373E+0,76.097877E+0,107.274114E+0,82.050768E+0,3.977237E-3,3.980675E-3,67.305411E+0,4.453460E+0,1.698429E+0,77.495852E+0,76.102278E+0,0.000000E+0,75.493479E+0,77.849721E+0,0.000000E+0,74.903238E+0,1.047993E+0,1.005889E+0,2.065023E+0,60.000000E+0,46.000000E+0,61.500000E+0,10.956320E-3,68.418294E+0,29.757804E+0,0.000000E+0,1.346893E+0,1.365087E+0,996.893004E-3,60.000000E+0,1.000000E+0,1.380017E+0,681.378259E-3,2.058344E+0,60.000000E+0,1.891415E+0,0.000000E+0,72.754132E+0,1.081427E+0,1.079294E+0,992.996157E-3,50.000000E+0,1.000000E+0,85.558369E+0,2.721291E+0,2.549288E+0,1.214009E+0,27.000000E+0,0.000000E+0,1.360454E+0,1.351134E+0,996.167637E-3,60.000000E+0,3.987551E-3,46.895512E+0,9.445140E-3,23.604157E+0,4.618099E+0,29.839130E+0,0.000000E+0,1.526115E-3,0.000000E+0,44.294845E-3,0.000000E+0,23.680049E-3,0.000000E+0,24.646368E-3,0.000000E+0,20.201302E-3,2.020963E+0,2.013394E+0,2.018225E+0,2.023830E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.025528E+0,5.817741E+0,0.000000E+0,83.565252E-3,0.000000E+0,44.141336E-3,9.500000E+0,9.792990E+0,0.000000E+0,24.002155E-3,10.000000E+0,9.699480E+0,0.000000E+0,43.876107E-3,996.812585E-3,3.087176E+0,997.810289E-3,3.077473E+0,1.000031E+0,3.069523E+0,998.116036E-3,3.066417E+0,20.498205E-3,8.334936E+0,1.000000E+0,1.000000E+0,73.921402E+0,73.964326E+0,2.030389E+0,73.157969E+0,73.222509E+0,2.053841E+0,72.859991E+0,73.469490E+0,2.063749E+0,73.168921E+0,73.682406E+0,2.064713E+0
 10/25/2017,17:33:18.118,1.566973E-3,73.870335E+0,3.984579E-3,997.605624E-3,1.002614E+0,0.000000E+0,1.011724E+0,3.119374E+0,0.000000E+0,73.461767E+0,3.975954E-3,997.331767E-3,980.944493E-3,0.000000E+0,1.056749E+0,2.835217E+0,0.000000E+0,80.632732E+0,30.065465E+0,71.242796E+0,3.976019E-3,3.969923E-3,0.000000E+0,1.024801E+0,1.000000E+0,44.000000E+0,97.939824E+0,23.364488E+0,8.671913E-3,12.926272E-3,1.000000E+0,2.653579E+0,1.000000E+0,20.000000E+0,6.627896E-3,42.480104E+0,0.000000E+0,2.564919E+0,0.000000E+0,1.988197E+0,0.000000E+0,1.982137E+0,0.000000E+0,1.988616E+0,10.000000E+0,9.003416E+0,0.000000E+0,-218.092602E-3,0.000000E+0,138.682161E-3,0.000000E+0,138.489031E-3,0.000000E+0,156.424045E-3,0.000000E+0,-189.713123E-3,0.000000E+0,2.208534E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.002107E+0,0.000000E+0,1.004508E+0,3.104331E+0,0.000000E+0,998.985004E-3,0.000000E+0,1.005023E+0,3.074898E+0,0.000000E+0,242.736973E+0,4.013109E-3,3.980740E-3,94.952482E+0,73.759449E+0,76.095723E+0,107.286922E+0,82.051705E+0,3.979832E-3,3.977626E-3,67.305691E+0,4.448627E+0,1.695802E+0,77.494494E+0,76.100920E+0,0.000000E+0,75.490342E+0,77.846723E+0,0.000000E+0,74.907170E+0,1.046396E+0,1.004101E+0,2.057690E+0,60.000000E+0,46.000000E+0,61.500000E+0,10.957812E-3,68.421568E+0,29.756829E+0,0.000000E+0,1.349128E+0,1.362724E+0,1.000649E+0,60.000000E+0,1.000000E+0,1.382315E+0,678.454358E-3,2.048630E+0,60.000000E+0,1.877248E+0,0.000000E+0,72.754366E+0,1.082145E+0,1.085280E+0,989.577475E-3,50.000000E+0,1.000000E+0,85.310015E+0,2.725985E+0,2.546780E+0,1.208755E+0,27.000000E+0,0.000000E+0,1.361635E+0,1.355671E+0,994.874224E-3,60.000000E+0,3.989238E-3,46.895838E+0,9.408888E-3,23.604157E+0,4.612299E+0,29.841034E+0,0.000000E+0,-569.186908E-6,0.000000E+0,42.748735E-3,0.000000E+0,22.649309E-3,0.000000E+0,24.453104E-3,0.000000E+0,19.846986E-3,2.020931E+0,2.013587E+0,2.018193E+0,2.023637E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.005763E+0,5.815356E+0,0.000000E+0,83.307369E-3,0.000000E+0,42.465095E-3,9.500000E+0,9.793538E+0,0.000000E+0,24.517525E-3,10.000000E+0,9.699061E+0,0.000000E+0,43.715054E-3,997.247069E-3,3.087595E+0,998.598796E-3,3.075783E+0,996.168906E-3,3.069957E+0,999.419487E-3,3.066498E+0,29.841567E-3,8.384555E+0,1.000000E+0,1.000000E+0,73.921964E+0,73.958287E+0,2.038763E+0,73.160216E+0,73.219841E+0,2.054735E+0,72.858962E+0,73.472579E+0,2.067503E+0,73.172291E+0,73.682781E+0,2.068656E+0
 10/25/2017,17:33:28.118,2.372065E-3,73.872722E+0,3.986979E-3,997.992246E-3,1.015149E+0,0.000000E+0,1.013369E+0,3.118713E+0,0.000000E+0,73.460176E+0,3.982504E-3,997.122347E-3,987.771722E-3,0.000000E+0,1.055296E+0,2.821073E+0,0.000000E+0,80.630951E+0,30.069134E+0,71.193624E+0,3.977705E-3,3.972647E-3,0.000000E+0,1.022778E+0,1.000000E+0,44.000000E+0,97.972495E+0,23.363839E+0,8.686569E-3,12.927634E-3,1.000000E+0,2.650512E+0,1.000000E+0,20.000000E+0,6.576520E-3,42.480383E+0,0.000000E+0,2.560794E+0,0.000000E+0,1.985683E+0,0.000000E+0,1.981428E+0,0.000000E+0,1.989035E+0,10.000000E+0,9.010272E+0,0.000000E+0,-214.970340E-3,0.000000E+0,140.162821E-3,0.000000E+0,139.647809E-3,0.000000E+0,149.947265E-3,0.000000E+0,-186.619735E-3,0.000000E+0,2.206890E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.002107E+0,0.000000E+0,1.007271E+0,3.103993E+0,0.000000E+0,1.000675E+0,0.000000E+0,1.012198E+0,3.075896E+0,0.000000E+0,242.739723E+0,4.013239E-3,3.981259E-3,94.958684E+0,73.761743E+0,76.097689E+0,107.295774E+0,82.050909E+0,3.978145E-3,3.978534E-3,67.298070E+0,4.447338E+0,1.695802E+0,77.498756E+0,76.104198E+0,0.000000E+0,75.492543E+0,77.839510E+0,0.000000E+0,74.905438E+0,1.042386E+0,1.002185E+0,2.058917E+0,60.000000E+0,46.000000E+0,61.500000E+0,10.958071E-3,68.420258E+0,29.757154E+0,0.000000E+0,1.351507E+0,1.360344E+0,1.006802E+0,60.000000E+0,1.000000E+0,1.378007E+0,681.873564E-3,2.053247E+0,60.000000E+0,1.879924E+0,0.000000E+0,72.756285E+0,1.082864E+0,1.086510E+0,1.010313E+0,50.000000E+0,1.000000E+0,85.153503E+0,2.720269E+0,2.552067E+0,1.219806E+0,27.000000E+0,0.000000E+0,1.361013E+0,1.351262E+0,1.013573E+0,60.000000E+0,3.990405E-3,46.894673E+0,9.405711E-3,23.603368E+0,4.656761E+0,29.839409E+0,0.000000E+0,-3.083549E-3,0.000000E+0,43.650633E-3,0.000000E+0,26.256899E-3,0.000000E+0,21.715201E-3,0.000000E+0,18.333086E-3,2.020899E+0,2.013523E+0,2.018258E+0,2.023733E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.993237E+0,5.817612E+0,0.000000E+0,83.436310E-3,0.000000E+0,42.594036E-3,9.500000E+0,9.792120E+0,0.000000E+0,27.287639E-3,10.000000E+0,9.699931E+0,0.000000E+0,38.851251E-3,996.667757E-3,3.085422E+0,997.874657E-3,3.077360E+0,995.991894E-3,3.070778E+0,998.373508E-3,3.068042E+0,25.008794E-3,8.431596E+0,1.000000E+0,1.000000E+0,73.921168E+0,73.961751E+0,2.029255E+0,73.162603E+0,73.220216E+0,2.057801E+0,72.862238E+0,73.471175E+0,2.066209E+0,73.171261E+0,73.684044E+0,2.068449E+0
 10/25/2017,17:33:38.118,-1.009322E-3,73.871739E+0,3.980559E-3,998.185557E-3,1.010534E+0,0.000000E+0,1.011421E+0,3.118343E+0,0.000000E+0,73.459380E+0,3.982569E-3,997.702280E-3,1.015336E+0,0.000000E+0,1.053251E+0,2.807847E+0,0.000000E+0,80.632404E+0,30.065233E+0,71.291781E+0,3.975306E-3,3.969664E-3,0.000000E+0,1.024053E+0,1.000000E+0,44.000000E+0,97.942410E+0,23.360962E+0,8.691887E-3,12.953704E-3,1.000000E+0,2.646854E+0,1.000000E+0,20.000000E+0,6.612133E-3,42.486434E+0,0.000000E+0,2.562212E+0,0.000000E+0,1.987714E+0,0.000000E+0,1.982266E+0,0.000000E+0,1.988584E+0,10.000000E+0,8.991506E+0,0.000000E+0,-224.626821E-3,0.000000E+0,137.974019E-3,0.000000E+0,141.096281E-3,0.000000E+0,169.280936E-3,0.000000E+0,-193.966531E-3,0.000000E+0,2.208211E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.002461E+0,0.000000E+0,821.248610E-3,3.104604E+0,0.000000E+0,1.000755E+0,0.000000E+0,987.636021E-3,3.075847E+0,0.000000E+0,242.747249E+0,4.009412E-3,3.980870E-3,94.961831E+0,73.763943E+0,76.098064E+0,107.305191E+0,82.056206E+0,3.979053E-3,3.980416E-3,67.291946E+0,4.437673E+0,1.698365E+0,77.484377E+0,76.104900E+0,0.000000E+0,75.490436E+0,77.835809E+0,0.000000E+0,74.905298E+0,1.038090E+0,1.009673E+0,2.057036E+0,60.000000E+0,46.000000E+0,61.500000E+0,10.967410E-3,68.418060E+0,29.756829E+0,0.000000E+0,1.358978E+0,1.360616E+0,1.011468E+0,60.000000E+0,1.000000E+0,1.383575E+0,680.930886E-3,2.032526E+0,60.000000E+0,1.885742E+0,0.000000E+0,72.756004E+0,1.082880E+0,1.084498E+0,1.014435E+0,50.000000E+0,1.000000E+0,85.102616E+0,2.720876E+0,2.548505E+0,1.219024E+0,27.000000E+0,0.000000E+0,1.356142E+0,1.355815E+0,1.008208E+0,60.000000E+0,3.991897E-3,46.892856E+0,9.359536E-3,23.609167E+0,4.711856E+0,29.841081E+0,0.000000E+0,-31.386245E-3,0.000000E+0,46.130850E-3,0.000000E+0,23.196890E-3,0.000000E+0,18.365297E-3,0.000000E+0,14.725497E-3,2.020738E+0,2.013651E+0,2.018129E+0,2.023733E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.989252E+0,5.816387E+0,0.000000E+0,83.404075E-3,0.000000E+0,49.718064E-3,9.500000E+0,9.793473E+0,0.000000E+0,22.810363E-3,10.000000E+0,9.699351E+0,0.000000E+0,43.908318E-3,997.037873E-3,3.087498E+0,997.424081E-3,3.077022E+0,996.040170E-3,3.070472E+0,998.952820E-3,3.066482E+0,26.619718E-3,8.315282E+0,1.000000E+0,1.000000E+0,73.923368E+0,73.957772E+0,2.033953E+0,73.161760E+0,73.219046E+0,2.053059E+0,72.863127E+0,73.473655E+0,2.062088E+0,73.171027E+0,73.682640E+0,2.070428E+0
 10/25/2017,17:33:48.118,1.566973E-3,73.873144E+0,3.984774E-3,998.958801E-3,1.002439E+0,0.000000E+0,1.014822E+0,3.117392E+0,0.000000E+0,73.462141E+0,3.978873E-3,996.832381E-3,993.466396E-3,0.000000E+0,1.054689E+0,2.802273E+0,0.000000E+0,80.635216E+0,30.067184E+0,71.247054E+0,3.974852E-3,3.970053E-3,0.000000E+0,1.027748E+0,1.000000E+0,44.000000E+0,97.745874E+0,23.362076E+0,8.708619E-3,12.948127E-3,1.000000E+0,2.643580E+0,1.000000E+0,20.000000E+0,6.647486E-3,42.490158E+0,0.000000E+0,2.559666E+0,0.000000E+0,1.987133E+0,0.000000E+0,1.980848E+0,0.000000E+0,1.987552E+0,10.000000E+0,8.982975E+0,0.000000E+0,-239.465614E-3,0.000000E+0,139.615620E-3,0.000000E+0,139.100608E-3,0.000000E+0,162.481928E-3,0.000000E+0,-195.867676E-3,0.000000E+0,2.215816E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.001495E+0,0.000000E+0,706.306374E-3,3.104636E+0,0.000000E+0,999.049372E-3,0.000000E+0,1.014627E+0,3.075509E+0,0.000000E+0,242.750916E+0,4.010125E-3,3.983270E-3,94.964087E+0,73.767313E+0,76.099656E+0,107.312819E+0,82.057424E+0,3.977107E-3,3.983140E-3,67.295639E+0,4.452493E+0,1.691740E+0,77.488171E+0,76.104245E+0,0.000000E+0,75.490389E+0,77.832249E+0,0.000000E+0,74.910635E+0,1.047099E+0,1.007198E+0,2.059475E+0,60.000000E+0,46.000000E+0,61.500000E+0,10.962092E-3,68.420586E+0,29.754924E+0,0.000000E+0,1.350644E+0,1.364704E+0,1.004756E+0,60.000000E+0,1.000000E+0,1.379762E+0,685.820032E-3,2.027333E+0,60.000000E+0,1.889803E+0,0.000000E+0,72.756987E+0,1.083151E+0,1.082998E+0,1.002933E+0,50.000000E+0,1.000000E+0,85.113122E+0,2.721084E+0,2.543745E+0,1.241668E+0,27.000000E+0,0.000000E+0,1.359974E+0,1.353882E+0,1.006403E+0,60.000000E+0,3.990276E-3,46.893462E+0,9.456749E-3,23.602951E+0,4.811735E+0,29.841685E+0,0.000000E+0,43.367686E-3,0.000000E+0,43.618422E-3,0.000000E+0,18.043191E-3,0.000000E+0,14.918761E-3,0.000000E+0,17.849927E-3,2.020867E+0,2.013909E+0,2.018451E+0,2.023637E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.990298E+0,5.815678E+0,0.000000E+0,85.853967E-3,0.000000E+0,45.108399E-3,9.500000E+0,9.794762E+0,0.000000E+0,18.687403E-3,10.000000E+0,9.699351E+0,0.000000E+0,43.843896E-3,996.458562E-3,3.087112E+0,997.407989E-3,3.077296E+0,997.955116E-3,3.069716E+0,999.258568E-3,3.067849E+0,26.941903E-3,8.128083E+0,1.000000E+0,1.000000E+0,73.925194E+0,73.956555E+0,2.033841E+0,73.162743E+0,73.216799E+0,2.057657E+0,72.862518E+0,73.470192E+0,2.061513E+0,73.169810E+0,73.683997E+0,2.064187E+0
