date,time,ahu_dp,ahu1_cc_out_rtd,ahu1_f_cc,ahu1_f_ra,ahu1_fan_power,ahu1_on,ahu1_p_down,ahu1_t_ra,ahu1_vfd,ahu2_cc_out_rtd,ahu2_f_cc,ahu2_f_ra,ahu2_fan_power,ahu2_on,ahu2_p_down,ahu2_t_ra,ahu2_vfd,ch1_c_out_rtd,ch1_e_in_rtd,ch1_e_out_rtd,ch1_f_c,ch1_f_e,ch1_on,ch1_power,ch1_t_reset,ch1_t_sp,ch2_c_out_rtd,ch2_e_out_rtd,ch2_f_c,ch2_f_e,ch2_on,ch2_power,ch2_t_reset,ch2_t_sp,cl_f,cw_in_rtd,d15_pos_c,d15_pos_fb,d16_pos_c,d16_pos_fb,d17_pos_c,d17_pos_fb,d18_pos_c,d18_pos_fb,d2_pos_c,d2_pos_fb,d3_pos_c,d3_pos_fb,d4_pos_c,d4_pos_fb,d5_pos_c,d5_pos_fb,d6_pos_c,d6_pos_fb,d7_pos_c,d7_pos_fb,d8_pos_c,d8_pos_fb,dx_ds_c,dx_m_cs,dx_m_din,dx_m_sclk,dx_m_spi,dx_sp_cs,dx_sp_din,dx_sp_sclk,dx_sp_spi,dx_z_cs,dx_z_din,dx_z_sclk,dx_z_spi,exf1_f,exf1_on,exf1_power,exf1_t_in,exf1_vfd,exf2_f,exf2_on,exf2_power,exf2_t_in,exf2_vfd,hw_rtd,hx1_f_hw,hx1_f_pg,hx1_hw_rtd,hx1_pg_rtd,hx2_cw_rtd,hx2_hw_rtd,hx3_cw_rtd,hx3_f_cw,hx3_f_pg,hx3_pg_rtd,indoor_p,indoor_rh,indoor_rtd,oau_cc_rtd,oau_heat_c,oau_hs_rtd,oau_in_rtd,oau_on,oau_out_rtd,oau_p_down,oau_power,oau_rh,oau_vfd,outdoor_rh,outdoor_rtd,pl_f,pl_in_rtd,pl_out_rtd,pump1_on,pump1_p_down,pump1_p_up,pump1_power,pump1_vfd,pump2_on,pump2_p_down,pump2_p_up,pump2_power,pump2_vfd,pump3_dp,pump3_on,pump3_out_rtd,pump3_p_down,pump3_p_up,pump3_power,pump3_vfd,pump4_on,pump4_out_rtd,pump4_p_down,pump4_p_up,pump4_power,pump4_vfd,pump5_on,pump5_p_down,pump5_p_up,pump5_power,pump5_vfd,sl_f,sl_out_rtd,ts_f,ts_in_rtd,ts_meter,ts_out_rtd,v1_pos_c,v1_pos_fb,v10_pos_c,v10_pos_fb,v11_pos_c,v11_pos_fb,v12_pos_c,v12_pos_fb,v13_pos_c,v13_pos_fb,v14_pos_fb,v15_pos_fb,v16_pos_fb,v17_pos_fb,v18_pos_c,v18_pos_fb,v19_pos_c,v19_pos_fb,v20_pos_c,v20_pos_fb,v3_pos_c,v3_pos_fb,v4_pos_c,v4_pos_fb,v5_pos_c,v5_pos_fb,v6_pos_c,v6_pos_fb,v7_pos_c,v7_pos_fb,v8_pos_c,v8_pos_fb,v9_pos_c,v9_pos_fb,vav1_f,vav1_t_out,vav2_f,vav2_t_out,vav3_f,vav3_t_out,vav4_f,vav4_t_out,vch1_pos_fb,vch2_pos_fb,vsh_in,vsh_out,zs1_heat_rtd,zs1_out_rtd,zs1_rh,zs2_heat_rtd,zs2_out_rtd,zs2_rh,zs3_heat_rtd,zs3_out_rtd,zs3_rh,zs4_heat_rtd,zs4_out_rtd,zs4_rh
 10/25/2017,17:33:58.118,1.083918E-3,73.875624E+0,3.983672E-3,998.475523E-3,1.003540E+0,0.000000E+0,1.013385E+0,3.118778E+0,0.000000E+0,73.465184E+0,3.979262E-3,997.911700E-3,1.002894E+0,0.000000E+0,1.059161E+0,2.795845E+0,0.000000E+0,80.636388E+0,30.066301E+0,71.341936E+0,3.976732E-3,3.972777E-3,0.000000E+0,1.019130E+0,1.000000E+0,44.000000E+0,97.589017E+0,23.361612E+0,8.713029E-3,12.948322E-3,1.000000E+0,2.649969E+0,1.000000E+0,20.000000E+0,6.630231E-3,42.494534E+0,0.000000E+0,2.559376E+0,0.000000E+0,1.987843E+0,0.000000E+0,1.981686E+0,0.000000E+0,1.988391E+0,10.000000E+0,8.975475E+0,0.000000E+0,-213.135609E-3,0.000000E+0,137.072747E-3,0.000000E+0,138.585596E-3,0.000000E+0,159.227427E-3,0.000000E+0,-206.372305E-3,0.000000E+0,2.218684E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.001560E+0,0.000000E+0,1.014267E+0,3.105441E+0,0.000000E+0,998.856268E-3,0.000000E+0,1.002546E+0,3.074689E+0,0.000000E+0,242.743583E+0,4.008958E-3,3.982167E-3,94.968315E+0,73.764504E+0,76.103215E+0,107.324402E+0,82.057190E+0,3.981518E-3,3.979961E-3,67.298678E+0,4.446049E+0,1.691853E+0,77.482972E+0,76.106961E+0,0.000000E+0,75.488563E+0,77.832390E+0,0.000000E+0,74.910588E+0,1.057817E+0,989.603526E-3,2.062600E+0,60.000000E+0,44.000000E+0,61.700000E+0,10.981612E-3,68.421334E+0,29.751906E+0,0.000000E+0,1.358642E+0,1.358907E+0,1.008192E+0,60.000000E+0,1.000000E+0,1.383575E+0,688.903709E-3,2.044684E+0,60.000000E+0,1.887370E+0,0.000000E+0,72.757128E+0,1.082560E+0,1.083796E+0,1.005601E+0,50.000000E+0,1.000000E+0,85.155145E+0,2.713468E+0,2.541540E+0,1.207190E+0,27.000000E+0,0.000000E+0,1.362306E+0,1.356790E+0,1.005605E+0,60.000000E+0,3.986967E-3,46.892390E+0,9.395075E-3,23.603647E+0,4.734409E+0,29.840384E+0,0.000000E+0,54.585611E-3,0.000000E+0,52.379710E-3,0.000000E+0,13.888021E-3,0.000000E+0,16.658134E-3,0.000000E+0,24.517525E-3,2.020995E+0,2.013490E+0,2.018225E+0,2.023766E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.993989E+0,5.817161E+0,0.000000E+0,82.759366E-3,0.000000E+0,44.173572E-3,9.500000E+0,9.793988E+0,0.000000E+0,13.888021E-3,10.000000E+0,9.700124E+0,0.000000E+0,42.040102E-3,996.426378E-3,3.086967E+0,997.037873E-3,3.076636E+0,1.000079E+0,3.067882E+0,999.821787E-3,3.066530E+0,26.619718E-3,8.045278E+0,1.000000E+0,1.000000E+0,73.924726E+0,73.956743E+0,2.031971E+0,73.163539E+0,73.216191E+0,2.058088E+0,72.865560E+0,73.471128E+0,2.067343E+0,73.172993E+0,73.685636E+0,2.065352E+0
 10/25/2017,17:34:08.118,1.405954E-3,73.874735E+0,3.982828E-3,998.153338E-3,984.347153E-3,0.000000E+0,1.014902E+0,3.119196E+0,0.000000E+0,73.466307E+0,3.979975E-3,997.235112E-3,1.005366E+0,0.000000E+0,1.058154E+0,2.788821E+0,0.000000E+0,80.637793E+0,30.055897E+0,71.397519E+0,3.979391E-3,3.970377E-3,0.000000E+0,1.017346E+0,1.000000E+0,44.000000E+0,97.535291E+0,23.361194E+0,8.707062E-3,12.943198E-3,1.000000E+0,2.644746E+0,1.000000E+0,20.000000E+0,6.616284E-3,42.497141E+0,0.000000E+0,2.562534E+0,0.000000E+0,1.988262E+0,0.000000E+0,1.982008E+0,0.000000E+0,1.988777E+0,10.000000E+0,8.991280E+0,0.000000E+0,-213.135609E-3,0.000000E+0,137.394630E-3,0.000000E+0,137.362442E-3,0.000000E+0,148.175012E-3,0.000000E+0,-212.462412E-3,0.000000E+0,2.216138E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.000031E+0,0.000000E+0,1.000051E+0,3.105602E+0,0.000000E+0,1.000449E+0,0.000000E+0,1.010056E+0,3.075268E+0,0.000000E+0,242.743583E+0,4.014147E-3,3.978988E-3,94.974517E+0,73.763381E+0,76.104807E+0,107.335138E+0,82.058081E+0,3.982362E-3,3.977951E-3,67.301764E+0,4.436384E+0,1.691031E+0,77.488826E+0,76.106633E+0,0.000000E+0,75.488703E+0,77.827144E+0,0.000000E+0,74.912039E+0,1.054095E+0,1.002201E+0,2.058264E+0,60.000000E+0,44.000000E+0,61.700000E+0,10.996269E-3,68.420118E+0,29.751627E+0,0.000000E+0,1.355114E+0,1.367274E+0,1.008975E+0,60.000000E+0,1.000000E+0,1.386638E+0,678.773910E-3,2.050467E+0,60.000000E+0,1.880536E+0,0.000000E+0,72.757783E+0,1.083694E+0,1.088729E+0,1.005952E+0,50.000000E+0,1.000000E+0,85.158334E+0,2.714809E+0,2.536924E+0,1.231879E+0,27.000000E+0,0.000000E+0,1.360709E+0,1.354281E+0,1.003736E+0,60.000000E+0,3.986124E-3,46.890807E+0,9.426269E-3,23.604667E+0,4.663850E+0,29.840198E+0,0.000000E+0,46.945818E-3,0.000000E+0,50.414862E-3,0.000000E+0,14.757708E-3,0.000000E+0,17.946559E-3,0.000000E+0,22.133940E-3,2.020834E+0,2.013813E+0,2.018354E+0,2.023830E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.994513E+0,5.816420E+0,0.000000E+0,82.630425E-3,0.000000E+0,43.722276E-3,9.500000E+0,9.792120E+0,0.000000E+0,14.918761E-3,10.000000E+0,9.698835E+0,0.000000E+0,40.848309E-3,996.812585E-3,3.087546E+0,998.357416E-3,3.076813E+0,998.421784E-3,3.068574E+0,997.375805E-3,3.068268E+0,26.941903E-3,7.880634E+0,1.000000E+0,1.000000E+0,73.924773E+0,73.957726E+0,2.041991E+0,73.166862E+0,73.211043E+0,2.061425E+0,72.866824E+0,73.468413E+0,2.069371E+0,73.172618E+0,73.687976E+0,2.063931E+0
 10/25/2017,17:34:18.118,600.862443E-6,73.877075E+0,3.984190E-3,997.750607E-3,978.742445E-3,0.000000E+0,1.011980E+0,3.118133E+0,0.000000E+0,73.465137E+0,3.978094E-3,996.832381E-3,1.019707E+0,0.000000E+0,1.059528E+0,2.799405E+0,0.000000E+0,80.642714E+0,30.056408E+0,71.376324E+0,3.975825E-3,3.969080E-3,0.000000E+0,1.022492E+0,1.000000E+0,44.000000E+0,97.522130E+0,23.360081E+0,8.690136E-3,12.931849E-3,1.000000E+0,2.645800E+0,1.000000E+0,20.000000E+0,6.614792E-3,42.499654E+0,0.000000E+0,2.563662E+0,0.000000E+0,1.987037E+0,0.000000E+0,1.981879E+0,0.000000E+0,1.988842E+0,10.000000E+0,8.992117E+0,0.000000E+0,-206.987649E-3,0.000000E+0,139.905315E-3,0.000000E+0,136.428982E-3,0.000000E+0,150.591721E-3,0.000000E+0,-214.170220E-3,0.000000E+0,2.213174E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.000305E+0,0.000000E+0,1.012414E+0,3.104765E+0,0.000000E+0,999.853971E-3,0.000000E+0,1.012853E+0,3.076089E+0,0.000000E+0,242.753281E+0,4.010579E-3,3.983594E-3,94.976020E+0,73.765206E+0,76.107008E+0,107.344696E+0,82.058877E+0,3.977496E-3,3.980416E-3,67.296434E+0,4.437350E+0,1.690419E+0,77.489248E+0,76.105181E+0,0.000000E+0,75.492028E+0,77.820024E+0,0.000000E+0,74.914848E+0,1.052641E+0,1.008460E+0,2.064051E+0,60.000000E+0,44.000000E+0,61.700000E+0,10.972274E-3,68.421100E+0,29.748980E+0,0.000000E+0,1.356264E+0,1.362069E+0,1.010446E+0,60.000000E+0,1.000000E+0,1.382490E+0,683.679033E-3,2.043550E+0,60.000000E+0,1.878135E+0,0.000000E+0,72.756145E+0,1.085322E+0,1.085233E+0,1.008348E+0,50.000000E+0,1.000000E+0,85.142622E+0,2.717331E+0,2.538937E+0,1.235057E+0,27.000000E+0,0.000000E+0,1.358745E+0,1.355480E+0,1.008655E+0,60.000000E+0,3.991378E-3,46.890201E+0,9.396891E-3,23.603275E+0,4.609722E+0,29.840570E+0,0.000000E+0,38.951434E-3,0.000000E+0,43.392948E-3,0.000000E+0,15.240867E-3,0.000000E+0,20.684462E-3,0.000000E+0,24.259840E-3,2.021221E+0,2.013877E+0,2.018322E+0,2.023862E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.993468E+0,5.816452E+0,0.000000E+0,82.985014E-3,0.000000E+0,43.851217E-3,9.500000E+0,9.792088E+0,0.000000E+0,16.046133E-3,10.000000E+0,9.699286E+0,0.000000E+0,40.397360E-3,996.812585E-3,3.087047E+0,998.647072E-3,3.076636E+0,998.260864E-3,3.069330E+0,997.665461E-3,3.066482E+0,31.130307E-3,7.751110E+0,1.000000E+0,1.000000E+0,73.929453E+0,73.957492E+0,2.033985E+0,73.165972E+0,73.216097E+0,2.058264E+0,72.865981E+0,73.466354E+0,2.068940E+0,73.171167E+0,73.688678E+0,2.063516E+0
 10/25/2017,17:34:28.118,1.727991E-3,73.879463E+0,3.980753E-3,998.620506E-3,994.215272E-3,0.000000E+0,1.013321E+0,3.118262E+0,0.000000E+0,73.466541E+0,3.979910E-3,996.864599E-3,1.020935E+0,0.000000E+0,1.060790E+0,2.811794E+0,0.000000E+0,80.642152E+0,30.054782E+0,71.389425E+0,3.976732E-3,3.967199E-3,0.000000E+0,1.022555E+0,1.000000E+0,44.000000E+0,97.624694E+0,23.357065E+0,8.677360E-3,12.940020E-3,1.000000E+0,2.652525E+0,1.000000E+0,20.000000E+0,6.568865E-3,42.500446E+0,0.000000E+0,2.556219E+0,0.000000E+0,1.986166E+0,0.000000E+0,1.981718E+0,0.000000E+0,1.988068E+0,10.000000E+0,8.988641E+0,0.000000E+0,-208.854569E-3,0.000000E+0,136.622112E-3,0.000000E+0,138.585596E-3,0.000000E+0,145.564967E-3,0.000000E+0,-202.537793E-3,0.000000E+0,2.215816E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.000578E+0,0.000000E+0,1.006185E+0,3.104137E+0,0.000000E+0,998.888452E-3,0.000000E+0,999.429440E-3,3.075735E+0,0.000000E+0,242.749179E+0,4.011877E-3,3.977691E-3,94.982739E+0,73.773351E+0,76.107429E+0,107.355432E+0,82.061081E+0,3.977951E-3,3.976134E-3,67.290450E+0,4.437995E+0,1.689758E+0,77.484330E+0,76.103543E+0,0.000000E+0,75.488188E+0,77.815621E+0,0.000000E+0,74.917751E+0,1.053360E+0,1.007789E+0,2.058152E+0,60.000000E+0,44.000000E+0,61.700000E+0,10.976424E-3,68.421427E+0,29.744614E+0,0.000000E+0,1.352927E+0,1.365742E+0,999.849652E-3,60.000000E+0,1.000000E+0,1.379730E+0,680.755132E-3,2.052113E+0,60.000000E+0,1.898990E+0,0.000000E+0,72.756426E+0,1.081555E+0,1.084211E+0,1.004514E+0,50.000000E+0,1.000000E+0,85.035079E+0,2.719327E+0,2.542179E+0,1.220557E+0,27.000000E+0,0.000000E+0,1.355119E+0,1.354793E+0,1.011976E+0,60.000000E+0,3.989627E-3,46.889316E+0,9.325489E-3,23.599471E+0,4.628731E+0,29.837458E+0,0.000000E+0,35.663422E-3,0.000000E+0,49.384123E-3,0.000000E+0,16.851398E-3,0.000000E+0,24.420893E-3,0.000000E+0,25.000685E-3,2.021028E+0,2.013619E+0,2.018161E+0,2.023798E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.984744E+0,5.817709E+0,0.000000E+0,78.375350E-3,0.000000E+0,44.109101E-3,9.500000E+0,9.793054E+0,0.000000E+0,18.558561E-3,10.000000E+0,9.698256E+0,0.000000E+0,42.104523E-3,996.555113E-3,3.086774E+0,998.293048E-3,3.077714E+0,998.614888E-3,3.067705E+0,998.035576E-3,3.068123E+0,28.875013E-3,7.751110E+0,1.000000E+0,1.000000E+0,73.929781E+0,73.954683E+0,2.033617E+0,73.169576E+0,73.214132E+0,2.056827E+0,72.867105E+0,73.467992E+0,2.068589E+0,73.174069E+0,73.688772E+0,2.068034E+0
 10/25/2017,17:34:38.118,-43.211183E-6,73.876233E+0,3.983542E-3,998.894364E-3,982.031817E-3,0.000000E+0,1.012188E+0,3.118794E+0,0.000000E+0,73.467196E+0,3.974592E-3,997.943918E-3,989.973024E-3,0.000000E+0,1.057995E+0,2.812921E+0,0.000000E+0,80.642808E+0,30.061331E+0,71.382313E+0,3.971415E-3,3.969275E-3,0.000000E+0,1.022619E+0,1.000000E+0,44.000000E+0,97.861181E+0,23.354699E+0,8.635401E-3,12.932627E-3,1.000000E+0,2.648116E+0,1.000000E+0,20.000000E+0,6.525533E-3,42.501842E+0,0.000000E+0,2.560182E+0,0.000000E+0,1.985296E+0,0.000000E+0,1.981557E+0,0.000000E+0,1.988100E+0,10.000000E+0,8.989252E+0,0.000000E+0,-206.633578E-3,0.000000E+0,140.710021E-3,0.000000E+0,138.714349E-3,0.000000E+0,144.759397E-3,0.000000E+0,-194.482096E-3,0.000000E+0,2.214269E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.000819E+0,0.000000E+0,1.006824E+0,3.104298E+0,0.000000E+0,998.421784E-3,0.000000E+0,1.005358E+0,3.074850E+0,0.000000E+0,242.731134E+0,4.011682E-3,3.981713E-3,94.985605E+0,73.783180E+0,76.112065E+0,107.361506E+0,82.064690E+0,3.980416E-3,3.978340E-3,67.283811E+0,4.435417E+0,1.688936E+0,77.478569E+0,76.107335E+0,0.000000E+0,75.490061E+0,77.811874E+0,0.000000E+0,74.919062E+0,1.052178E+0,1.009035E+0,2.058997E+0,60.000000E+0,44.000000E+0,61.700000E+0,10.971171E-3,68.423017E+0,29.742013E+0,0.000000E+0,1.357142E+0,1.359434E+0,1.002087E+0,60.000000E+0,1.000000E+0,1.380033E+0,681.809654E-3,2.047624E+0,60.000000E+0,1.891544E+0,0.000000E+0,72.755677E+0,1.082528E+0,1.085472E+0,1.014738E+0,50.000000E+0,1.000000E+0,84.843167E+0,2.718864E+0,2.545390E+0,1.236558E+0,27.000000E+0,0.000000E+0,1.363807E+0,1.355000E+0,1.003433E+0,60.000000E+0,3.988394E-3,46.889456E+0,9.447345E-3,23.597430E+0,4.591035E+0,29.838387E+0,0.000000E+0,35.921305E-3,0.000000E+0,53.410450E-3,0.000000E+0,17.656663E-3,0.000000E+0,23.937734E-3,0.000000E+0,23.969945E-3,2.021124E+0,2.014006E+0,2.018451E+0,2.023798E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.968809E+0,5.817773E+0,0.000000E+0,83.404075E-3,0.000000E+0,43.690040E-3,9.500000E+0,9.791701E+0,0.000000E+0,18.139823E-3,10.000000E+0,9.699673E+0,0.000000E+0,41.009362E-3,996.957413E-3,3.087273E+0,998.180404E-3,3.077456E+0,999.789603E-3,3.066932E+0,997.343621E-3,3.067045E+0,35.318711E-3,7.858725E+0,1.000000E+0,1.000000E+0,73.929687E+0,73.954215E+0,2.033202E+0,73.171542E+0,73.211838E+0,2.052405E+0,72.868696E+0,73.461205E+0,2.068030E+0,73.175380E+0,73.692423E+0,2.066980E+0
 10/25/2017,17:34:48.118,278.825630E-6,73.879790E+0,3.985617E-3,997.927809E-3,981.201490E-3,0.000000E+0,1.012922E+0,3.117537E+0,0.000000E+0,73.468320E+0,3.981856E-3,998.604397E-3,1.029118E+0,0.000000E+0,1.060055E+0,2.826147E+0,0.000000E+0,80.646510E+0,30.060542E+0,71.348907E+0,3.977381E-3,3.973749E-3,0.000000E+0,1.022969E+0,1.000000E+0,44.000000E+0,97.957311E+0,23.347833E+0,8.594415E-3,12.948516E-3,1.000000E+0,2.652684E+0,1.000000E+0,20.000000E+0,6.532733E-3,42.504635E+0,0.000000E+0,2.565757E+0,0.000000E+0,1.989680E+0,0.000000E+0,1.981653E+0,0.000000E+0,1.988197E+0,10.000000E+0,8.995529E+0,0.000000E+0,-203.897575E-3,0.000000E+0,136.622112E-3,0.000000E+0,137.137124E-3,0.000000E+0,144.662729E-3,0.000000E+0,-191.646490E-3,0.000000E+0,2.213786E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.000884E+0,0.000000E+0,1.013708E+0,3.103928E+0,0.000000E+0,998.952820E-3,0.000000E+0,1.006157E+0,3.074447E+0,0.000000E+0,242.727130E+0,4.009087E-3,3.980935E-3,94.988189E+0,73.785989E+0,76.112299E+0,107.376856E+0,82.065393E+0,3.980999E-3,3.975680E-3,67.282315E+0,4.433484E+0,1.688968E+0,77.484424E+0,76.106539E+0,0.000000E+0,75.490248E+0,77.808455E+0,0.000000E+0,74.919155E+0,1.046651E+0,1.010535E+0,2.061851E+0,60.000000E+0,44.000000E+0,61.700000E+0,10.992572E-3,68.421007E+0,29.740991E+0,0.000000E+0,1.355322E+0,1.358093E+0,1.008448E+0,60.000000E+0,1.000000E+0,1.378119E+0,677.975029E-3,2.041025E+0,60.000000E+0,1.867143E+0,0.000000E+0,72.758438E+0,1.085258E+0,1.079821E+0,1.012614E+0,50.000000E+0,1.000000E+0,84.717387E+0,2.725953E+0,2.542738E+0,1.206408E+0,27.000000E+0,0.000000E+0,1.359368E+0,1.355639E+0,1.007697E+0,60.000000E+0,3.988070E-3,46.886241E+0,9.556232E-3,23.594414E+0,4.610688E+0,29.837133E+0,0.000000E+0,35.921305E-3,0.000000E+0,45.873165E-3,0.000000E+0,17.656663E-3,0.000000E+0,24.549736E-3,0.000000E+0,24.388683E-3,2.020802E+0,2.013458E+0,2.018419E+0,2.023830E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.958066E+0,5.815936E+0,0.000000E+0,83.371839E-3,0.000000E+0,44.592632E-3,9.500000E+0,9.793699E+0,0.000000E+0,18.204244E-3,10.000000E+0,9.698868E+0,0.000000E+0,41.653574E-3,996.957413E-3,3.087546E+0,999.033280E-3,3.076748E+0,998.003392E-3,3.071502E+0,999.258568E-3,3.068091E+0,34.674341E-3,7.709547E+0,1.000000E+0,1.000000E+0,73.930390E+0,73.953747E+0,2.037181E+0,73.175192E+0,73.213008E+0,2.060243E+0,72.870802E+0,73.466447E+0,2.066848E+0,73.177111E+0,73.690550E+0,2.067427E+0
 10/25/2017,17:34:58.118,-365.247996E-6,73.881522E+0,3.982439E-3,997.460641E-3,1.002215E+0,0.000000E+0,1.014487E+0,3.116474E+0,0.000000E+0,73.470005E+0,3.978354E-3,998.427196E-3,1.024747E+0,0.000000E+0,1.057436E+0,2.824053E+0,0.000000E+0,80.645010E+0,30.047490E+0,71.331362E+0,3.978289E-3,3.971998E-3,0.000000E+0,1.023734E+0,1.000000E+0,44.000000E+0,97.894650E+0,23.336885E+0,8.592404E-3,12.960449E-3,1.000000E+0,2.655032E+0,1.000000E+0,20.000000E+0,6.538636E-3,42.502168E+0,0.000000E+0,2.560182E+0,0.000000E+0,1.986263E+0,0.000000E+0,1.981492E+0,0.000000E+0,1.988326E+0,10.000000E+0,8.983072E+0,0.000000E+0,-204.637906E-3,0.000000E+0,137.974019E-3,0.000000E+0,136.815241E-3,0.000000E+0,147.917230E-3,0.000000E+0,-197.188810E-3,0.000000E+0,2.207760E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.660867E-3,0.000000E+0,1.012814E+0,3.104347E+0,0.000000E+0,999.242476E-3,0.000000E+0,1.005134E+0,3.075236E+0,0.000000E+0,242.716949E+0,4.010774E-3,3.986708E-3,94.991055E+0,73.789265E+0,76.114781E+0,107.385426E+0,82.067971E+0,3.982751E-3,3.977432E-3,67.282922E+0,4.432518E+0,1.691015E+0,77.474588E+0,76.104573E+0,0.000000E+0,75.489312E+0,77.805597E+0,0.000000E+0,74.920513E+0,1.045917E+0,1.004452E+0,2.062967E+0,60.000000E+0,44.000000E+0,61.700000E+0,10.998215E-3,68.422830E+0,29.737461E+0,0.000000E+0,1.349862E+0,1.360680E+0,1.010749E+0,60.000000E+0,1.000000E+0,1.382251E+0,684.877354E-3,2.046234E+0,60.000000E+0,1.882599E+0,0.000000E+0,72.759187E+0,1.083023E+0,1.085233E+0,1.011208E+0,50.000000E+0,1.000000E+0,84.710399E+0,2.719918E+0,2.542595E+0,1.210991E+0,27.000000E+0,0.000000E+0,1.357739E+0,1.353035E+0,1.009373E+0,60.000000E+0,3.988654E-3,46.885356E+0,9.469849E-3,23.591491E+0,4.602311E+0,29.836065E+0,0.000000E+0,35.856834E-3,0.000000E+0,45.583270E-3,0.000000E+0,16.722556E-3,0.000000E+0,24.936263E-3,0.000000E+0,24.292051E-3,2.020899E+0,2.013297E+0,2.018354E+0,2.023637E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.957013E+0,5.814195E+0,0.000000E+0,83.823135E-3,0.000000E+0,45.172870E-3,9.500000E+0,9.791766E+0,0.000000E+0,18.912878E-3,10.000000E+0,9.698288E+0,0.000000E+0,44.810215E-3,996.297642E-3,3.087047E+0,998.180404E-3,3.076587E+0,1.000272E+0,3.068107E+0,998.132128E-3,3.066353E+0,25.330979E-3,7.406358E+0,1.000000E+0,1.000000E+0,73.934134E+0,73.958194E+0,2.033905E+0,73.174584E+0,73.213851E+0,2.055741E+0,72.872206E+0,73.466260E+0,2.067710E+0,73.177064E+0,73.694622E+0,2.066118E+0
 10/25/2017,17:35:08.118,-526.266402E-6,73.879509E+0,3.983347E-3,997.927809E-3,979.700514E-3,0.000000E+0,1.011964E+0,3.116393E+0,0.000000E+0,73.468039E+0,3.979780E-3,998.346649E-3,1.008222E+0,0.000000E+0,1.055887E+0,2.808121E+0,0.000000E+0,80.648572E+0,30.049487E+0,71.201438E+0,3.975241E-3,3.965773E-3,0.000000E+0,1.022794E+0,1.000000E+0,44.000000E+0,97.734734E+0,23.332199E+0,8.539032E-3,12.955131E-3,1.000000E+0,2.646375E+0,1.000000E+0,20.000000E+0,6.481228E-3,42.504682E+0,0.000000E+0,2.559376E+0,0.000000E+0,1.984877E+0,0.000000E+0,1.981621E+0,0.000000E+0,1.989164E+0,10.000000E+0,8.994210E+0,0.000000E+0,-205.185106E-3,0.000000E+0,136.525547E-3,0.000000E+0,137.845266E-3,0.000000E+0,145.307184E-3,0.000000E+0,-194.804324E-3,0.000000E+0,2.203120E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.387303E-3,0.000000E+0,1.005961E+0,3.104508E+0,0.000000E+0,999.081556E-3,0.000000E+0,1.002977E+0,3.075574E+0,0.000000E+0,242.707975E+0,4.010320E-3,3.982362E-3,94.996458E+0,73.787206E+0,76.115905E+0,107.393007E+0,82.066706E+0,3.976978E-3,3.976978E-3,67.286335E+0,4.433806E+0,1.686583E+0,77.466110E+0,76.108038E+0,0.000000E+0,75.490576E+0,77.801054E+0,0.000000E+0,74.924961E+0,1.047785E+0,1.004229E+0,2.056383E+0,60.000000E+0,44.000000E+0,61.800000E+0,10.998928E-3,68.421240E+0,29.735092E+0,0.000000E+0,1.353470E+0,1.361925E+0,1.002039E+0,60.000000E+0,1.000000E+0,1.387308E+0,685.820032E-3,2.036903E+0,60.000000E+0,1.889320E+0,0.000000E+0,72.758765E+0,1.083375E+0,1.085600E+0,998.108204E-3,50.000000E+0,1.000000E+0,84.774367E+0,2.725522E+0,2.550789E+0,1.241014E+0,27.000000E+0,0.000000E+0,1.360901E+0,1.352763E+0,1.004263E+0,60.000000E+0,3.991768E-3,46.885869E+0,9.399615E-3,23.583094E+0,4.694135E+0,29.834393E+0,0.000000E+0,36.082482E-3,0.000000E+0,45.873165E-3,0.000000E+0,16.497081E-3,0.000000E+0,24.420893E-3,0.000000E+0,24.034366E-3,2.020867E+0,2.013490E+0,2.018419E+0,2.023669E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.961861E+0,5.805814E+0,0.000000E+0,83.500781E-3,0.000000E+0,43.142038E-3,9.500000E+0,9.791444E+0,0.000000E+0,18.977299E-3,10.000000E+0,9.694197E+0,0.000000E+0,42.748735E-3,996.281550E-3,3.086967E+0,997.070057E-3,3.076523E+0,999.612591E-3,3.070521E+0,999.290751E-3,3.067334E+0,32.419047E-3,7.427301E+0,1.000000E+0,1.000000E+0,73.935585E+0,73.960628E+0,2.037804E+0,73.179030E+0,73.214740E+0,2.057561E+0,72.871925E+0,73.463967E+0,2.066544E+0,73.179311E+0,73.692142E+0,2.064522E+0
 10/25/2017,17:35:18.118,600.862443E-6,73.880539E+0,3.982245E-3,997.508969E-3,983.564729E-3,0.000000E+0,1.013896E+0,3.116861E+0,0.000000E+0,73.467524E+0,3.974592E-3,998.314431E-3,1.023120E+0,0.000000E+0,1.056126E+0,2.832752E+0,0.000000E+0,80.650822E+0,30.037550E+0,71.228059E+0,3.976343E-3,3.965902E-3,0.000000E+0,1.022539E+0,1.000000E+0,44.000000E+0,97.744041E+0,23.337720E+0,8.478590E-3,12.965183E-3,1.000000E+0,2.646471E+0,1.000000E+0,20.000000E+0,6.445031E-3,42.502308E+0,0.000000E+0,2.567464E+0,0.000000E+0,1.989003E+0,0.000000E+0,1.982169E+0,0.000000E+0,1.988810E+0,10.000000E+0,8.997396E+0,0.000000E+0,-202.481292E-3,0.000000E+0,137.362442E-3,0.000000E+0,137.265877E-3,0.000000E+0,140.183762E-3,0.000000E+0,-197.897711E-3,0.000000E+0,2.200768E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.001737E+0,0.000000E+0,1.007383E+0,3.103816E+0,0.000000E+0,998.518336E-3,0.000000E+0,1.007212E+0,3.073981E+0,0.000000E+0,242.712993E+0,4.011293E-3,3.982426E-3,95.000029E+0,73.781963E+0,76.117309E+0,107.403790E+0,82.070128E+0,3.977626E-3,3.977886E-3,67.294704E+0,4.439606E+0,1.688839E+0,77.462504E+0,76.108787E+0,0.000000E+0,75.489172E+0,77.804567E+0,0.000000E+0,74.924165E+0,1.042929E+0,1.010839E+0,2.055968E+0,60.000000E+0,44.000000E+0,61.800000E+0,10.972728E-3,68.423345E+0,29.733420E+0,0.000000E+0,1.360973E+0,1.361079E+0,987.447713E-3,60.000000E+0,1.000000E+0,1.383415E+0,682.832220E-3,2.036728E+0,60.000000E+0,1.887676E+0,0.000000E+0,72.760497E+0,1.082097E+0,1.084849E+0,1.014259E+0,50.000000E+0,1.000000E+0,84.705428E+0,2.733665E+0,2.549160E+0,1.212380E+0,27.000000E+0,0.000000E+0,1.353682E+0,1.352508E+0,983.025929E-3,60.000000E+0,3.988330E-3,46.883959E+0,9.283595E-3,23.578176E+0,4.626153E+0,29.836436E+0,0.000000E+0,35.244361E-3,0.000000E+0,45.293374E-3,0.000000E+0,17.463400E-3,0.000000E+0,22.327203E-3,0.000000E+0,22.649309E-3,2.021060E+0,2.013909E+0,2.018290E+0,2.023798E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.955740E+0,5.774351E+0,0.000000E+0,87.562444E-3,0.000000E+0,45.269576E-3,9.500000E+0,9.793248E+0,0.000000E+0,19.234984E-3,10.000000E+0,9.690396E+0,0.000000E+0,41.911259E-3,997.021781E-3,3.087273E+0,998.293048E-3,3.077376E+0,996.973505E-3,3.070521E+0,997.633277E-3,3.067833E+0,30.485937E-3,7.457266E+0,1.000000E+0,1.000000E+0,73.936662E+0,73.959457E+0,2.032627E+0,73.179779E+0,73.213617E+0,2.057881E+0,72.873610E+0,73.465043E+0,2.072518E+0,73.177252E+0,73.695512E+0,2.069646E+0
 10/25/2017,17:35:28.118,922.899256E-6,73.882412E+0,3.980364E-3,997.106238E-3,1.012482E+0,0.000000E+0,1.012188E+0,3.117714E+0,0.000000E+0,73.468881E+0,3.985098E-3,997.444532E-3,1.007950E+0,0.000000E+0,1.056733E+0,2.853115E+0,0.000000E+0,80.656445E+0,30.032998E+0,71.152921E+0,3.976149E-3,3.969534E-3,0.000000E+0,1.023702E+0,1.000000E+0,44.000000E+0,97.905744E+0,23.328024E+0,8.445710E-3,12.952861E-3,1.000000E+0,2.648100E+0,1.000000E+0,20.000000E+0,6.444253E-3,42.501051E+0,0.000000E+0,2.572394E+0,0.000000E+0,1.986618E+0,0.000000E+0,1.982427E+0,0.000000E+0,1.989261E+0,10.000000E+0,8.998748E+0,0.000000E+0,-203.221622E-3,0.000000E+0,138.424655E-3,0.000000E+0,137.587760E-3,0.000000E+0,154.007336E-3,0.000000E+0,-186.265285E-3,0.000000E+0,2.207180E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.001093E+0,0.000000E+0,1.011791E+0,3.103510E+0,0.000000E+0,998.727532E-3,0.000000E+0,1.007739E+0,3.076314E+0,0.000000E+0,242.696444E+0,4.012525E-3,3.984373E-3,95.003834E+0,73.780231E+0,76.117684E+0,107.412171E+0,82.071159E+0,3.977367E-3,3.979053E-3,67.297696E+0,4.452493E+0,1.690274E+0,77.448921E+0,76.108178E+0,0.000000E+0,75.488891E+0,77.800211E+0,0.000000E+0,74.923228E+0,1.048185E+0,1.003111E+0,2.058646E+0,60.000000E+0,44.000000E+0,61.800000E+0,10.978499E-3,68.423111E+0,29.729055E+0,0.000000E+0,1.348553E+0,1.365023E+0,995.103033E-3,60.000000E+0,1.000000E+0,1.386112E+0,683.423392E-3,2.049653E+0,60.000000E+0,1.890561E+0,0.000000E+0,72.761480E+0,1.085147E+0,1.087372E+0,982.069154E-3,50.000000E+0,1.000000E+0,84.560048E+0,2.720684E+0,2.551460E+0,1.210863E+0,27.000000E+0,0.000000E+0,1.356381E+0,1.351645E+0,986.618741E-3,60.000000E+0,3.988005E-3,46.882002E+0,9.384439E-3,23.574464E+0,4.630342E+0,29.830538E+0,0.000000E+0,1.848469E-3,0.000000E+0,44.649162E-3,0.000000E+0,23.068047E-3,0.000000E+0,25.548265E-3,0.000000E+0,20.394566E-3,2.021124E+0,2.013587E+0,2.018354E+0,2.023669E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.943134E+0,5.776898E+0,0.000000E+0,83.500781E-3,0.000000E+0,44.914986E-3,9.500000E+0,9.792249E+0,0.000000E+0,22.069518E-3,10.000000E+0,9.685790E+0,0.000000E+0,42.104523E-3,996.716033E-3,3.087015E+0,997.375805E-3,3.076427E+0,999.081556E-3,3.071712E+0,997.810289E-3,3.068042E+0,11.477027E-3,7.452755E+0,1.000000E+0,1.000000E+0,73.937926E+0,73.960862E+0,2.031380E+0,73.181838E+0,73.213149E+0,2.062590E+0,72.872253E+0,73.464107E+0,2.067678E+0,73.178703E+0,73.696963E+0,2.066805E+0
 10/25/2017,17:35:38.118,-1.009322E-3,73.884424E+0,3.985033E-3,998.137229E-3,1.009033E+0,0.000000E+0,1.014375E+0,3.117730E+0,0.000000E+0,73.472860E+0,3.980494E-3,997.428423E-3,978.424161E-3,0.000000E+0,1.059001E+0,2.837086E+0,0.000000E+0,80.657289E+0,30.038711E+0,71.108850E+0,3.977381E-3,3.965837E-3,0.000000E+0,1.024897E+0,1.000000E+0,44.000000E+0,98.006905E+0,23.319998E+0,8.407188E-3,12.969139E-3,1.000000E+0,2.655432E+0,1.000000E+0,20.000000E+0,6.425506E-3,42.501516E+0,0.000000E+0,2.572652E+0,0.000000E+0,1.986295E+0,0.000000E+0,1.982588E+0,0.000000E+0,1.989261E+0,10.000000E+0,9.012493E+0,0.000000E+0,-214.004692E-3,0.000000E+0,139.776562E-3,0.000000E+0,138.424655E-3,0.000000E+0,154.651792E-3,0.000000E+0,-184.686368E-3,0.000000E+0,2.202862E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.759716E-3,0.000000E+0,1.016376E+0,3.105586E+0,0.000000E+0,1.000272E+0,0.000000E+0,1.010344E+0,3.075896E+0,0.000000E+0,242.697650E+0,4.009087E-3,3.982426E-3,95.009378E+0,73.778827E+0,76.121945E+0,107.422154E+0,82.071440E+0,3.979313E-3,3.982621E-3,67.297603E+0,4.447338E+0,1.688404E+0,77.453511E+0,76.106680E+0,0.000000E+0,75.491325E+0,77.800539E+0,0.000000E+0,74.924961E+0,1.052034E+0,1.008923E+0,2.059252E+0,60.000000E+0,44.000000E+0,61.800000E+0,10.982326E-3,68.422596E+0,29.727754E+0,0.000000E+0,1.351522E+0,1.363394E+0,1.007633E+0,60.000000E+0,1.000000E+0,1.380384E+0,687.082263E-3,2.055900E+0,60.000000E+0,1.875250E+0,0.000000E+0,72.759187E+0,1.082018E+0,1.088346E+0,1.011463E+0,50.000000E+0,1.000000E+0,84.452563E+0,2.730999E+0,2.542643E+0,1.222856E+0,27.000000E+0,0.000000E+0,1.356221E+0,1.354265E+0,1.003385E+0,60.000000E+0,3.988589E-3,46.882561E+0,9.423739E-3,23.577898E+0,4.698324E+0,29.831374E+0,0.000000E+0,-2.632254E-3,0.000000E+0,44.745794E-3,0.000000E+0,26.031424E-3,0.000000E+0,21.521938E-3,0.000000E+0,17.688874E-3,2.020834E+0,2.013233E+0,2.018322E+0,2.023766E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.933444E+0,5.776866E+0,0.000000E+0,83.661958E-3,0.000000E+0,43.109803E-3,9.500000E+0,9.791959E+0,0.000000E+0,26.804479E-3,10.000000E+0,9.684372E+0,0.000000E+0,45.164532E-3,997.166609E-3,3.087192E+0,997.279253E-3,3.077859E+0,998.389600E-3,3.067045E+0,999.532131E-3,3.067286E+0,31.774677E-3,7.437289E+0,1.000000E+0,1.000000E+0,73.938534E+0,73.960768E+0,2.033793E+0,73.181417E+0,73.216799E+0,2.057896E+0,72.876933E+0,73.463031E+0,2.069627E+0,73.176596E+0,73.697805E+0,2.069103E+0
 10/25/2017,17:35:48.118,-43.211183E-6,73.882271E+0,3.986006E-3,998.217775E-3,1.002263E+0,0.000000E+0,1.014375E+0,3.117940E+0,0.000000E+0,73.473468E+0,3.980753E-3,997.573406E-3,991.281045E-3,0.000000E+0,1.057196E+0,2.823006E+0,0.000000E+0,80.655648E+0,30.041452E+0,71.195262E+0,3.976214E-3,3.968691E-3,0.000000E+0,1.024610E+0,1.000000E+0,44.000000E+0,98.075913E+0,23.313085E+0,8.329950E-3,12.951953E-3,1.000000E+0,2.638501E+0,1.000000E+0,20.000000E+0,6.391060E-3,42.502540E+0,0.000000E+0,2.564629E+0,0.000000E+0,1.988133E+0,0.000000E+0,1.982201E+0,0.000000E+0,1.988487E+0,10.000000E+0,8.992310E+0,0.000000E+0,-225.753411E-3,0.000000E+0,137.330253E-3,0.000000E+0,137.652136E-3,0.000000E+0,167.250900E-3,0.000000E+0,-187.393082E-3,0.000000E+0,2.210789E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.773511E-3,0.000000E+0,647.876911E-3,3.103832E+0,0.000000E+0,999.660867E-3,0.000000E+0,980.253148E-3,3.075091E+0,0.000000E+0,242.688772E+0,4.009023E-3,3.984048E-3,95.010412E+0,73.778640E+0,76.122086E+0,107.430818E+0,82.074534E+0,3.976718E-3,3.976069E-3,67.291385E+0,4.435417E+0,1.687050E+0,77.449904E+0,76.106961E+0,0.000000E+0,75.493994E+0,77.798665E+0,0.000000E+0,74.927442E+0,1.049015E+0,1.003861E+0,2.052461E+0,60.000000E+0,44.000000E+0,61.800000E+0,10.983623E-3,68.423906E+0,29.725339E+0,0.000000E+0,1.355529E+0,1.359865E+0,1.000936E+0,60.000000E+0,1.000000E+0,1.380257E+0,687.465725E-3,2.046282E+0,60.000000E+0,1.884517E+0,0.000000E+0,72.760216E+0,1.083470E+0,1.082918E+0,999.418166E-3,50.000000E+0,1.000000E+0,84.359289E+0,2.727789E+0,2.545294E+0,1.222872E+0,27.000000E+0,0.000000E+0,1.356924E+0,1.354217E+0,1.002092E+0,60.000000E+0,3.990924E-3,46.879999E+0,9.492353E-3,23.568804E+0,4.745686E+0,29.832210E+0,0.000000E+0,-29.838945E-3,0.000000E+0,43.811686E-3,0.000000E+0,22.778152E-3,0.000000E+0,18.429718E-3,0.000000E+0,14.693287E-3,2.020867E+0,2.013490E+0,2.018290E+0,2.023894E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.924759E+0,5.775028E+0,0.000000E+0,83.887606E-3,0.000000E+0,43.335451E-3,9.500000E+0,9.793441E+0,0.000000E+0,21.457517E-3,10.000000E+0,9.681345E+0,0.000000E+0,42.716525E-3,996.426378E-3,3.087224E+0,998.276956E-3,3.076958E+0,996.313734E-3,3.068525E+0,997.681553E-3,3.066353E+0,30.808122E-3,7.409580E+0,1.000000E+0,1.000000E+0,73.938581E+0,73.960815E+0,2.036382E+0,73.181183E+0,73.212026E+0,2.055901E+0,72.878851E+0,73.462375E+0,2.068764E+0,73.180247E+0,73.697758E+0,2.069247E+0
 10/25/2017,17:35:58.118,922.899256E-6,73.884237E+0,3.982115E-3,998.668834E-3,1.011381E+0,0.000000E+0,1.010862E+0,3.118149E+0,0.000000E+0,73.474779E+0,3.976278E-3,997.444532E-3,982.459882E-3,0.000000E+0,1.058729E+0,2.799405E+0,0.000000E+0,80.658226E+0,30.035785E+0,71.304226E+0,3.975500E-3,3.971933E-3,0.000000E+0,1.028083E+0,1.000000E+0,44.000000E+0,98.070131E+0,23.311786E+0,8.326967E-3,12.953315E-3,1.000000E+0,2.645289E+0,1.000000E+0,20.000000E+0,6.415710E-3,42.498025E+0,0.000000E+0,2.559666E+0,0.000000E+0,1.984039E+0,0.000000E+0,1.980719E+0,0.000000E+0,1.989906E+0,10.000000E+0,8.984038E+0,0.000000E+0,-236.858364E-3,0.000000E+0,139.068420E-3,0.000000E+0,137.652136E-3,0.000000E+0,164.350850E-3,0.000000E+0,-192.806511E-3,0.000000E+0,2.207503E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.000546E+0,0.000000E+0,698.128162E-3,3.103703E+0,0.000000E+0,998.502244E-3,0.000000E+0,1.008011E+0,3.074833E+0,0.000000E+0,242.681825E+0,4.012071E-3,3.978859E-3,95.017600E+0,73.776346E+0,76.123350E+0,107.444049E+0,82.074346E+0,3.981843E-3,3.977951E-3,67.290683E+0,4.457326E+0,1.686132E+0,77.440537E+0,76.110239E+0,0.000000E+0,75.494416E+0,77.793232E+0,0.000000E+0,74.928285E+0,1.054095E+0,1.006991E+0,2.058710E+0,60.000000E+0,44.000000E+0,61.800000E+0,10.998085E-3,68.422129E+0,29.723713E+0,0.000000E+0,1.354428E+0,1.363059E+0,1.008879E+0,60.000000E+0,1.000000E+0,1.373923E+0,680.819043E-3,2.034427E+0,60.000000E+0,1.889175E+0,0.000000E+0,72.758485E+0,1.082544E+0,1.085456E+0,1.010010E+0,50.000000E+0,1.000000E+0,84.306626E+0,2.721946E+0,2.546540E+0,1.227264E+0,27.000000E+0,0.000000E+0,1.359208E+0,1.352795E+0,1.008942E+0,60.000000E+0,3.987292E-3,46.879486E+0,9.381197E-3,23.562263E+0,4.797881E+0,29.830723E+0,0.000000E+0,45.301811E-3,0.000000E+0,44.552530E-3,0.000000E+0,18.139823E-3,0.000000E+0,14.049074E-3,0.000000E+0,18.043191E-3,2.020867E+0,2.013555E+0,2.018322E+0,2.023766E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.919302E+0,5.777897E+0,0.000000E+0,78.504291E-3,0.000000E+0,43.496628E-3,9.500000E+0,9.794407E+0,0.000000E+0,19.299405E-3,10.000000E+0,9.669426E+0,0.000000E+0,44.198213E-3,996.345918E-3,3.087965E+0,997.585001E-3,3.077810E+0,996.281550E-3,3.069330E+0,998.051668E-3,3.066852E+0,30.485937E-3,7.394437E+0,1.000000E+0,1.000000E+0,73.938160E+0,73.958053E+0,2.033170E+0,73.179358E+0,73.211979E+0,2.065384E+0,72.877962E+0,73.464809E+0,2.069339E+0,73.179685E+0,73.700380E+0,2.068752E+0
 10/25/2017,17:36:08.118,1.889010E-3,73.886156E+0,3.988406E-3,998.411086E-3,996.626414E-3,0.000000E+0,1.014838E+0,3.118778E+0,0.000000E+0,73.473749E+0,3.980105E-3,997.976137E-3,1.011013E+0,0.000000E+0,1.060614E+0,2.816578E+0,0.000000E+0,80.661272E+0,30.034763E+0,71.464472E+0,3.969923E-3,3.972258E-3,0.000000E+0,1.025168E+0,1.000000E+0,44.000000E+0,98.009866E+0,23.307426E+0,8.265941E-3,12.951629E-3,1.000000E+0,2.643900E+0,1.000000E+0,20.000000E+0,6.342603E-3,42.496768E+0,0.000000E+0,2.563727E+0,0.000000E+0,1.986843E+0,0.000000E+0,1.981815E+0,0.000000E+0,1.987939E+0,10.000000E+0,8.978565E+0,0.000000E+0,-216.257871E-3,0.000000E+0,137.491195E-3,0.000000E+0,138.006207E-3,0.000000E+0,155.618475E-3,0.000000E+0,-202.441125E-3,0.000000E+0,2.202476E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.821787E-3,0.000000E+0,1.007495E+0,3.104234E+0,0.000000E+0,998.952820E-3,0.000000E+0,1.001251E+0,3.075316E+0,0.000000E+0,242.670486E+0,4.011747E-3,3.980480E-3,95.022111E+0,73.778780E+0,76.124474E+0,107.453561E+0,82.076737E+0,3.980286E-3,3.977756E-3,67.294003E+0,4.449594E+0,1.688936E+0,77.443628E+0,76.109349E+0,0.000000E+0,75.493947E+0,77.788079E+0,0.000000E+0,74.930251E+0,1.053552E+0,986.553955E-3,2.057865E+0,60.000000E+0,43.000000E+0,61.900000E+0,10.997112E-3,68.422596E+0,29.720973E+0,0.000000E+0,1.359872E+0,1.360089E+0,1.001799E+0,60.000000E+0,1.000000E+0,1.377449E+0,679.796476E-3,2.051746E+0,60.000000E+0,1.868626E+0,0.000000E+0,72.759046E+0,1.082401E+0,1.080204E+0,1.008620E+0,50.000000E+0,1.000000E+0,84.313707E+0,2.731142E+0,2.552003E+0,1.221259E+0,27.000000E+0,0.000000E+0,1.355231E+0,1.358563E+0,1.000048E+0,60.000000E+0,3.990146E-3,46.880232E+0,9.381456E-3,23.558551E+0,4.767595E+0,29.832395E+0,0.000000E+0,53.876432E-3,0.000000E+0,45.422217E-3,0.000000E+0,15.724026E-3,0.000000E+0,16.271607E-3,0.000000E+0,21.070989E-3,2.020738E+0,2.013941E+0,2.018258E+0,2.023830E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.918737E+0,5.774416E+0,0.000000E+0,82.404777E-3,0.000000E+0,43.013097E-3,9.500000E+0,9.793054E+0,0.000000E+0,13.533704E-3,10.000000E+0,9.659666E+0,0.000000E+0,41.975681E-3,996.780401E-3,3.087900E+0,997.134425E-3,3.078116E+0,997.906840E-3,3.069652E+0,998.791900E-3,3.066240E+0,31.452492E-3,7.335153E+0,1.000000E+0,1.000000E+0,73.941483E+0,73.958521E+0,2.036765E+0,73.182259E+0,73.213523E+0,2.063644E+0,72.880723E+0,73.462656E+0,2.064452E+0,73.180855E+0,73.699631E+0,2.070428E+0
 10/25/2017,17:36:18.118,922.899256E-6,73.883441E+0,3.981142E-3,998.394977E-3,1.011237E+0,0.000000E+0,1.013257E+0,3.117215E+0,0.000000E+0,73.474545E+0,3.979586E-3,998.169448E-3,983.512679E-3,0.000000E+0,1.053842E+0,2.794379E+0,0.000000E+0,80.662350E+0,30.030258E+0,71.392559E+0,3.978419E-3,3.966551E-3,0.000000E+0,1.016215E+0,1.000000E+0,44.000000E+0,98.032336E+0,23.306683E+0,8.256084E-3,12.938205E-3,1.000000E+0,2.655943E+0,1.000000E+0,20.000000E+0,6.391385E-3,42.496396E+0,0.000000E+0,2.559054E+0,0.000000E+0,1.986682E+0,0.000000E+0,1.981879E+0,0.000000E+0,1.988552E+0,10.000000E+0,8.978887E+0,0.000000E+0,-213.682809E-3,0.000000E+0,139.132796E-3,0.000000E+0,137.684324E-3,0.000000E+0,154.651792E-3,0.000000E+0,-207.242320E-3,0.000000E+0,2.202927E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.178108E-3,0.000000E+0,1.013421E+0,3.105859E+0,0.000000E+0,998.711440E-3,0.000000E+0,997.304068E-3,3.074608E+0,0.000000E+0,242.650078E+0,4.012396E-3,3.983335E-3,95.025024E+0,73.772134E+0,76.130046E+0,107.460906E+0,82.079409E+0,3.977432E-3,3.978080E-3,67.288439E+0,4.442828E+0,1.690902E+0,77.448874E+0,76.108553E+0,0.000000E+0,75.494322E+0,77.791124E+0,0.000000E+0,74.930251E+0,1.038569E+0,996.133762E-3,2.057387E+0,60.000000E+0,43.000000E+0,61.900000E+0,10.996269E-3,68.422830E+0,29.787157E+0,0.000000E+0,1.360335E+0,1.362979E+0,1.009119E+0,60.000000E+0,1.000000E+0,1.379698E+0,681.026751E-3,2.038693E+0,60.000000E+0,1.887047E+0,0.000000E+0,72.758672E+0,1.082065E+0,1.084833E+0,1.015633E+0,50.000000E+0,1.000000E+0,84.280460E+0,2.726097E+0,2.549719E+0,1.211981E+0,27.000000E+0,0.000000E+0,1.359336E+0,1.356294E+0,1.008048E+0,60.000000E+0,3.990276E-3,46.873803E+0,9.443195E-3,23.550943E+0,4.664816E+0,29.827937E+0,0.000000E+0,52.522545E-3,0.000000E+0,44.874636E-3,0.000000E+0,13.984653E-3,0.000000E+0,18.719614E-3,0.000000E+0,21.199832E-3,2.020995E+0,2.013748E+0,2.018547E+0,2.023701E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.914822E+0,5.775931E+0,0.000000E+0,82.791602E-3,0.000000E+0,44.463690E-3,9.500000E+0,9.792507E+0,0.000000E+0,15.015393E-3,10.000000E+0,9.778269E+0,0.000000E+0,41.556943E-3,996.667757E-3,3.088287E+0,998.019484E-3,3.076925E+0,997.617185E-3,3.070199E+0,997.858565E-3,3.066192E+0,35.963081E-3,7.287145E+0,1.000000E+0,1.000000E+0,73.943262E+0,73.958006E+0,2.034384E+0,73.181979E+0,73.212072E+0,2.064522E+0,72.879928E+0,73.461580E+0,2.068285E+0,73.180855E+0,73.701503E+0,2.066246E+0
 10/25/2017,17:36:28.118,117.807224E-6,73.887514E+0,3.980753E-3,998.024464E-3,1.007053E+0,0.000000E+0,1.013034E+0,3.117569E+0,0.000000E+0,73.476183E+0,3.980883E-3,996.832381E-3,999.783178E-3,0.000000E+0,1.054848E+0,2.822587E+0,0.000000E+0,80.663194E+0,30.031280E+0,71.417310E+0,3.975500E-3,3.969988E-3,0.000000E+0,1.014654E+0,1.000000E+0,44.000000E+0,98.029657E+0,23.303204E+0,8.179818E-3,12.948322E-3,1.000000E+0,2.653227E+0,1.000000E+0,20.000000E+0,6.347598E-3,42.497280E+0,0.000000E+0,2.565273E+0,0.000000E+0,1.988262E+0,0.000000E+0,1.980880E+0,0.000000E+0,1.988777E+0,10.000000E+0,8.980754E+0,0.000000E+0,-217.899473E-3,0.000000E+0,137.233689E-3,0.000000E+0,136.622112E-3,0.000000E+0,158.776308E-3,0.000000E+0,-204.535606E-3,0.000000E+0,2.202025E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.002702E+0,0.000000E+0,1.008581E+0,3.104443E+0,0.000000E+0,1.000819E+0,0.000000E+0,1.006109E+0,3.075525E+0,0.000000E+0,242.627208E+0,4.011098E-3,3.984243E-3,95.025212E+0,73.771947E+0,76.128922E+0,107.471266E+0,82.078753E+0,3.980545E-3,3.975810E-3,67.285120E+0,4.442183E+0,1.687373E+0,77.443394E+0,76.106820E+0,0.000000E+0,75.495165E+0,77.788829E+0,0.000000E+0,74.930251E+0,1.039639E+0,995.670738E-3,2.056861E+0,60.000000E+0,43.000000E+0,61.900000E+0,10.980250E-3,68.425215E+0,29.800255E+0,0.000000E+0,1.357988E+0,1.367290E+0,1.006978E+0,60.000000E+0,1.000000E+0,1.381740E+0,687.929076E-3,2.052241E+0,60.000000E+0,1.880520E+0,0.000000E+0,72.759935E+0,1.080517E+0,1.083109E+0,1.005409E+0,50.000000E+0,1.000000E+0,84.265454E+0,2.724245E+0,2.547642E+0,1.202272E+0,27.000000E+0,0.000000E+0,1.360038E+0,1.348434E+0,1.009788E+0,60.000000E+0,3.989886E-3,46.876645E+0,9.443714E-3,23.548762E+0,4.720233E+0,29.828726E+0,0.000000E+0,52.458074E-3,0.000000E+0,45.293374E-3,0.000000E+0,14.242338E-3,0.000000E+0,18.977299E-3,0.000000E+0,21.360885E-3,2.021028E+0,2.013555E+0,2.018258E+0,2.023894E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.912372E+0,5.777962E+0,0.000000E+0,83.597487E-3,0.000000E+0,44.753809E-3,9.500000E+0,9.793860E+0,0.000000E+0,15.144235E-3,10.000000E+0,9.776852E+0,0.000000E+0,43.199684E-3,997.198793E-3,3.088126E+0,997.842473E-3,3.078020E+0,1.000224E+0,3.071422E+0,997.810289E-3,3.066353E+0,28.552828E-3,7.241716E+0,1.000000E+0,1.000000E+0,73.944058E+0,73.958287E+0,2.036606E+0,73.184646E+0,73.212166E+0,2.062878E+0,72.881378E+0,73.460503E+0,2.067694E+0,73.181136E+0,73.704265E+0,2.064713E+0
 10/25/2017,17:36:38.118,439.844037E-6,73.886577E+0,3.980364E-3,999.216548E-3,1.023612E+0,0.000000E+0,1.010511E+0,3.118085E+0,0.000000E+0,73.474966E+0,3.974592E-3,997.476750E-3,1.023647E+0,0.000000E+0,1.050936E+0,2.813888E+0,0.000000E+0,80.665912E+0,30.027332E+0,71.391249E+0,3.969729E-3,3.972128E-3,0.000000E+0,1.009318E+0,1.000000E+0,44.000000E+0,98.157239E+0,23.294297E+0,8.089285E-3,12.932433E-3,1.000000E+0,2.653116E+0,1.000000E+0,20.000000E+0,6.302450E-3,42.494534E+0,0.000000E+0,2.570622E+0,0.000000E+0,1.987101E+0,0.000000E+0,1.980848E+0,0.000000E+0,1.988358E+0,10.000000E+0,8.977600E+0,0.000000E+0,-215.839424E-3,0.000000E+0,138.778725E-3,0.000000E+0,138.038395E-3,0.000000E+0,162.385260E-3,0.000000E+0,-205.695626E-3,0.000000E+0,2.199930E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.002557E+0,0.000000E+0,1.005434E+0,3.104990E+0,0.000000E+0,1.000353E+0,0.000000E+0,1.001970E+0,3.074624E+0,0.000000E+0,242.602650E+0,4.009152E-3,3.981843E-3,95.029769E+0,73.771947E+0,76.131591E+0,107.481154E+0,82.083112E+0,3.979897E-3,3.980221E-3,67.283016E+0,4.448305E+0,1.689790E+0,77.447422E+0,76.108085E+0,0.000000E+0,75.493900E+0,77.786721E+0,0.000000E+0,74.931421E+0,1.037371E+0,995.223680E-3,2.057754E+0,60.000000E+0,43.000000E+0,61.900000E+0,10.972468E-3,68.424280E+0,29.795146E+0,0.000000E+0,1.357078E+0,1.363203E+0,1.000904E+0,60.000000E+0,1.000000E+0,1.385282E+0,683.215683E-3,2.041632E+0,60.000000E+0,1.880053E+0,0.000000E+0,72.760497E+0,1.082624E+0,1.077921E+0,1.008764E+0,50.000000E+0,1.000000E+0,84.165196E+0,2.721163E+0,2.549847E+0,1.228366E+0,27.000000E+0,0.000000E+0,1.356653E+0,1.347715E+0,1.005701E+0,60.000000E+0,3.988913E-3,46.875993E+0,9.426917E-3,23.544772E+0,4.737953E+0,29.825289E+0,0.000000E+0,53.876432E-3,0.000000E+0,44.971268E-3,0.000000E+0,14.725497E-3,0.000000E+0,15.659605E-3,0.000000E+0,21.457517E-3,2.020963E+0,2.013297E+0,2.018419E+0,2.023669E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.902793E+0,5.768259E+0,0.000000E+0,82.727131E-3,0.000000E+0,43.496628E-3,9.500000E+0,9.792700E+0,0.000000E+0,13.694757E-3,10.000000E+0,9.777303E+0,0.000000E+0,42.909789E-3,997.118333E-3,3.087530E+0,997.955116E-3,3.077199E+0,996.876953E-3,3.069909E+0,997.922932E-3,3.066514E+0,31.774677E-3,7.323232E+0,1.000000E+0,1.000000E+0,73.942560E+0,73.962172E+0,2.032706E+0,73.187080E+0,73.212962E+0,2.063516E+0,72.881285E+0,73.460363E+0,2.064069E+0,73.182962E+0,73.702767E+0,2.073046E+0
 10/25/2017,17:36:48.118,761.880850E-6,73.889714E+0,3.986460E-3,998.040574E-3,1.010455E+0,0.000000E+0,1.012938E+0,3.117151E+0,0.000000E+0,73.478617E+0,3.982764E-3,997.251221E-3,1.015511E+0,0.000000E+0,1.047294E+0,2.789852E+0,0.000000E+0,80.668583E+0,30.052413E+0,71.118113E+0,3.975500E-3,3.970896E-3,0.000000E+0,1.027000E+0,1.000000E+0,44.000000E+0,98.336583E+0,23.286456E+0,8.078196E-3,12.944949E-3,1.000000E+0,2.643995E+0,1.000000E+0,20.000000E+0,6.287141E-3,42.495884E+0,0.000000E+0,2.571847E+0,0.000000E+0,1.986811E+0,0.000000E+0,1.982040E+0,0.000000E+0,1.988004E+0,10.000000E+0,8.982364E+0,0.000000E+0,-236.021469E-3,0.000000E+0,140.291574E-3,0.000000E+0,138.875290E-3,0.000000E+0,165.059751E-3,0.000000E+0,-193.160961E-3,0.000000E+0,2.202315E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.004328E+0,0.000000E+0,731.447978E-3,3.103462E+0,0.000000E+0,1.000964E+0,0.000000E+0,1.004895E+0,3.074721E+0,0.000000E+0,242.564776E+0,4.009347E-3,3.983400E-3,95.036582E+0,73.769559E+0,76.131545E+0,107.492832E+0,82.081050E+0,3.979248E-3,3.977432E-3,67.283624E+0,4.455715E+0,1.686970E+0,77.438710E+0,76.112112E+0,0.000000E+0,75.495211E+0,77.790468E+0,0.000000E+0,74.931608E+0,1.029033E+0,1.002249E+0,2.058503E+0,60.000000E+0,43.000000E+0,61.900000E+0,10.977073E-3,68.421568E+0,29.792034E+0,0.000000E+0,1.356886E+0,1.362420E+0,1.002934E+0,60.000000E+0,1.000000E+0,1.384883E+0,688.024941E-3,2.032398E+0,60.000000E+0,1.900634E+0,0.000000E+0,72.761807E+0,1.083406E+0,1.085137E+0,997.085795E-3,50.000000E+0,1.000000E+0,84.038774E+0,2.726783E+0,2.542674E+0,1.236255E+0,27.000000E+0,0.000000E+0,1.359990E+0,1.353786E+0,1.008032E+0,60.000000E+0,3.990795E-3,46.874455E+0,9.456295E-3,23.538463E+0,4.826233E+0,29.825614E+0,0.000000E+0,22.801490E-3,0.000000E+0,42.555472E-3,0.000000E+0,19.073931E-3,0.000000E+0,15.434131E-3,0.000000E+0,16.013922E-3,2.020899E+0,2.013974E+0,2.018451E+0,2.023798E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.890867E+0,5.752721E+0,0.000000E+0,82.340306E-3,0.000000E+0,42.529565E-3,9.500000E+0,9.791412E+0,0.000000E+0,18.848456E-3,10.000000E+0,9.777367E+0,0.000000E+0,44.037160E-3,996.297642E-3,3.087627E+0,996.973505E-3,3.077698E+0,998.212588E-3,3.069282E+0,998.083852E-3,3.067721E+0,27.264088E-3,7.350296E+0,1.000000E+0,1.000000E+0,73.948317E+0,73.961517E+0,2.035295E+0,73.191620E+0,73.213476E+0,2.057641E+0,72.884327E+0,73.457601E+0,2.070649E+0,73.185114E+0,73.704545E+0,2.069566E+0
