date,time,ahu_dp,ahu1_cc_out_rtd,ahu1_f_cc,ahu1_f_ra,ahu1_fan_power,ahu1_on,ahu1_p_down,ahu1_t_ra,ahu1_vfd,ahu2_cc_out_rtd,ahu2_f_cc,ahu2_f_ra,ahu2_fan_power,ahu2_on,ahu2_p_down,ahu2_t_ra,ahu2_vfd,ch1_c_out_rtd,ch1_e_in_rtd,ch1_e_out_rtd,ch1_f_c,ch1_f_e,ch1_on,ch1_power,ch1_t_reset,ch1_t_sp,ch2_c_out_rtd,ch2_e_out_rtd,ch2_f_c,ch2_f_e,ch2_on,ch2_power,ch2_t_reset,ch2_t_sp,cl_f,cw_in_rtd,d15_pos_c,d15_pos_fb,d16_pos_c,d16_pos_fb,d17_pos_c,d17_pos_fb,d18_pos_c,d18_pos_fb,d2_pos_c,d2_pos_fb,d3_pos_c,d3_pos_fb,d4_pos_c,d4_pos_fb,d5_pos_c,d5_pos_fb,d6_pos_c,d6_pos_fb,d7_pos_c,d7_pos_fb,d8_pos_c,d8_pos_fb,dx_ds_c,dx_m_cs,dx_m_din,dx_m_sclk,dx_m_spi,dx_sp_cs,dx_sp_din,dx_sp_sclk,dx_sp_spi,dx_z_cs,dx_z_din,dx_z_sclk,dx_z_spi,exf1_f,exf1_on,exf1_power,exf1_t_in,exf1_vfd,exf2_f,exf2_on,exf2_power,exf2_t_in,exf2_vfd,hw_rtd,hx1_f_hw,hx1_f_pg,hx1_hw_rtd,hx1_pg_rtd,hx2_cw_rtd,hx2_hw_rtd,hx3_cw_rtd,hx3_f_cw,hx3_f_pg,hx3_pg_rtd,indoor_p,indoor_rh,indoor_rtd,oau_cc_rtd,oau_heat_c,oau_hs_rtd,oau_in_rtd,oau_on,oau_out_rtd,oau_p_down,oau_power,oau_rh,oau_vfd,outdoor_rh,outdoor_rtd,pl_f,pl_in_rtd,pl_out_rtd,pump1_on,pump1_p_down,pump1_p_up,pump1_power,pump1_vfd,pump2_on,pump2_p_down,pump2_p_up,pump2_power,pump2_vfd,pump3_dp,pump3_on,pump3_out_rtd,pump3_p_down,pump3_p_up,pump3_power,pump3_vfd,pump4_on,pump4_out_rtd,pump4_p_down,pump4_p_up,pump4_power,pump4_vfd,pump5_on,pump5_p_down,pump5_p_up,pump5_power,pump5_vfd,sl_f,sl_out_rtd,ts_f,ts_in_rtd,ts_meter,ts_out_rtd,v1_pos_c,v1_pos_fb,v10_pos_c,v10_pos_fb,v11_pos_c,v11_pos_fb,v12_pos_c,v12_pos_fb,v13_pos_c,v13_pos_fb,v14_pos_fb,v15_pos_fb,v16_pos_fb,v17_pos_fb,v18_pos_c,v18_pos_fb,v19_pos_c,v19_pos_fb,v20_pos_c,v20_pos_fb,v3_pos_c,v3_pos_fb,v4_pos_c,v4_pos_fb,v5_pos_c,v5_pos_fb,v6_pos_c,v6_pos_fb,v7_pos_c,v7_pos_fb,v8_pos_c,v8_pos_fb,v9_pos_c,v9_pos_fb,vav1_f,vav1_t_out,vav2_f,vav2_t_out,vav3_f,vav3_t_out,vav4_f,vav4_t_out,vch1_pos_fb,vch2_pos_fb,vsh_in,vsh_out,zs1_heat_rtd,zs1_out_rtd,zs1_rh,zs2_heat_rtd,zs2_out_rtd,zs2_rh,zs3_heat_rtd,zs3_out_rtd,zs3_rh,zs4_heat_rtd,zs4_out_rtd,zs4_rh
 10/25/2017,17:36:58.118,1.083918E-3,73.892194E+0,3.982764E-3,998.668834E-3,1.007357E+0,0.000000E+0,1.013210E+0,3.118504E+0,0.000000E+0,73.478617E+0,3.980883E-3,998.217775E-3,997.916856E-3,0.000000E+0,1.048700E+0,2.835426E+0,0.000000E+0,80.669708E+0,30.074615E+0,71.026463E+0,3.978289E-3,3.967718E-3,0.000000E+0,1.025916E+0,1.000000E+0,44.000000E+0,98.380115E+0,23.325101E+0,8.094344E-3,12.938853E-3,1.000000E+0,2.647142E+0,1.000000E+0,20.000000E+0,6.287530E-3,42.492998E+0,0.000000E+0,2.574457E+0,0.000000E+0,1.986360E+0,0.000000E+0,1.982395E+0,0.000000E+0,1.988584E+0,10.000000E+0,8.991538E+0,0.000000E+0,-226.075293E-3,0.000000E+0,138.553408E-3,0.000000E+0,136.010534E-3,0.000000E+0,163.448612E-3,0.000000E+0,-178.048473E-3,0.000000E+0,2.203636E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.002702E+0,0.000000E+0,1.008884E+0,3.104813E+0,0.000000E+0,1.001544E+0,0.000000E+0,999.493361E-3,3.074737E+0,0.000000E+0,242.537517E+0,4.012980E-3,3.980999E-3,95.038273E+0,73.765487E+0,76.136227E+0,107.501778E+0,82.083300E+0,3.978080E-3,3.978599E-3,67.278902E+0,4.437995E+0,1.690209E+0,77.404051E+0,76.107710E+0,0.000000E+0,75.494322E+0,77.790936E+0,0.000000E+0,74.934979E+0,1.029464E+0,1.007965E+0,2.058232E+0,60.000000E+0,43.000000E+0,61.900000E+0,10.984531E-3,68.421848E+0,29.789340E+0,0.000000E+0,1.353901E+0,1.359163E+0,1.004037E+0,60.000000E+0,1.000000E+0,1.384787E+0,680.866975E-3,2.038309E+0,60.000000E+0,1.876571E+0,0.000000E+0,72.761761E+0,1.081571E+0,1.080667E+0,999.290365E-3,50.000000E+0,1.000000E+0,83.972281E+0,2.723941E+0,2.547131E+0,1.222729E+0,27.000000E+0,0.000000E+0,1.356078E+0,1.353658E+0,1.009709E+0,60.000000E+0,3.989562E-3,46.874362E+0,9.326332E-3,23.532942E+0,4.699613E+0,29.823617E+0,0.000000E+0,7.844257E-3,0.000000E+0,44.037160E-3,0.000000E+0,25.483844E-3,0.000000E+0,20.942147E-3,0.000000E+0,17.044662E-3,2.020899E+0,2.013651E+0,2.018290E+0,2.023894E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.883724E+0,5.738666E+0,0.000000E+0,83.823135E-3,0.000000E+0,42.400624E-3,9.500000E+0,9.791508E+0,0.000000E+0,25.580476E-3,10.000000E+0,9.778173E+0,0.000000E+0,40.687256E-3,996.909137E-3,3.087466E+0,998.421784E-3,3.077119E+0,998.824084E-3,3.071631E+0,998.164312E-3,3.066482E+0,39.184930E-3,7.382516E+0,1.000000E+0,1.000000E+0,73.944994E+0,73.962360E+0,2.031204E+0,73.192322E+0,73.209873E+0,2.066262E+0,72.881285E+0,73.459848E+0,2.067231E+0,73.182072E+0,73.705856E+0,2.067267E+0
 10/25/2017,17:37:08.118,117.807224E-6,73.892382E+0,3.981985E-3,997.927809E-3,998.350940E-3,0.000000E+0,1.011102E+0,3.117682E+0,0.000000E+0,73.481799E+0,3.980818E-3,997.992246E-3,1.014347E+0,0.000000E+0,1.050057E+0,2.839905E+0,0.000000E+0,80.670926E+0,30.082836E+0,71.070159E+0,3.976668E-3,3.969145E-3,0.000000E+0,1.025741E+0,1.000000E+0,44.000000E+0,98.326476E+0,23.352565E+0,8.077028E-3,12.952018E-3,1.000000E+0,2.652573E+0,1.000000E+0,20.000000E+0,6.342279E-3,42.491881E+0,0.000000E+0,2.567174E+0,0.000000E+0,1.987939E+0,0.000000E+0,1.982201E+0,0.000000E+0,1.989487E+0,10.000000E+0,9.004027E+0,0.000000E+0,-198.554323E-3,0.000000E+0,139.261549E-3,0.000000E+0,137.040559E-3,0.000000E+0,147.047215E-3,0.000000E+0,-195.964344E-3,0.000000E+0,2.205086E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.003362E+0,0.000000E+0,1.009411E+0,3.102641E+0,0.000000E+0,1.000819E+0,0.000000E+0,1.002338E+0,3.075847E+0,0.000000E+0,242.499209E+0,4.012266E-3,3.981453E-3,95.044475E+0,73.762585E+0,76.135712E+0,107.510819E+0,82.087190E+0,3.979053E-3,3.980870E-3,67.277452E+0,4.452815E+0,1.690000E+0,77.422317E+0,76.109817E+0,0.000000E+0,75.492121E+0,77.791873E+0,0.000000E+0,74.933762E+0,1.031365E+0,1.007374E+0,2.054772E+0,60.000000E+0,44.000000E+0,62.000000E+0,10.989978E-3,68.421240E+0,29.786972E+0,0.000000E+0,1.358563E+0,1.364911E+0,982.749041E-3,60.000000E+0,1.000000E+0,1.384740E+0,683.790877E-3,2.039923E+0,60.000000E+0,1.886725E+0,0.000000E+0,72.759514E+0,1.083758E+0,1.084163E+0,1.006607E+0,50.000000E+0,1.000000E+0,83.989209E+0,2.725362E+0,2.554208E+0,1.199174E+0,27.000000E+0,0.000000E+0,1.357834E+0,1.354329E+0,989.077821E-3,60.000000E+0,3.991768E-3,46.870169E+0,9.390535E-3,23.533498E+0,4.637430E+0,29.820830E+0,0.000000E+0,15.322874E-3,0.000000E+0,44.455898E-3,0.000000E+0,20.491198E-3,0.000000E+0,24.968474E-3,0.000000E+0,22.262782E-3,2.021028E+0,2.013490E+0,2.018451E+0,2.023798E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.883422E+0,5.738086E+0,0.000000E+0,83.661958E-3,0.000000E+0,43.432157E-3,9.500000E+0,9.793215E+0,0.000000E+0,23.164679E-3,10.000000E+0,9.777110E+0,0.000000E+0,42.136734E-3,996.893045E-3,3.088287E+0,997.729829E-3,3.076813E+0,996.329826E-3,3.069265E+0,998.132128E-3,3.066626E+0,28.552828E-3,7.269425E+0,1.000000E+0,1.000000E+0,73.948317E+0,73.963389E+0,2.036478E+0,73.190918E+0,73.211745E+0,2.062255E+0,72.885590E+0,73.456759E+0,2.072837E+0,73.183102E+0,73.704265E+0,2.067762E+0
 10/25/2017,17:37:18.118,922.899256E-6,73.891071E+0,3.982504E-3,998.394977E-3,975.421136E-3,0.000000E+0,1.012028E+0,3.118584E+0,0.000000E+0,73.479553E+0,3.980688E-3,997.943918E-3,989.558286E-3,0.000000E+0,1.047023E+0,2.828483E+0,0.000000E+0,80.670457E+0,30.092730E+0,71.278541E+0,3.977057E-3,3.966162E-3,0.000000E+0,1.023240E+0,1.000000E+0,44.000000E+0,98.211958E+0,23.368710E+0,8.059324E-3,12.958114E-3,1.000000E+0,2.650336E+0,1.000000E+0,20.000000E+0,6.294082E-3,42.488110E+0,0.000000E+0,2.569720E+0,0.000000E+0,1.986618E+0,0.000000E+0,1.981589E+0,0.000000E+0,1.989132E+0,10.000000E+0,8.985808E+0,0.000000E+0,-207.406097E-3,0.000000E+0,136.589923E-3,0.000000E+0,138.038395E-3,0.000000E+0,146.241645E-3,0.000000E+0,-219.841431E-3,0.000000E+0,2.202218E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.006403E+0,0.000000E+0,1.008373E+0,3.104411E+0,0.000000E+0,1.003298E+0,0.000000E+0,1.005390E+0,3.075027E+0,0.000000E+0,242.495928E+0,4.008698E-3,3.982037E-3,95.046683E+0,73.762024E+0,76.139646E+0,107.522874E+0,82.086065E+0,3.980221E-3,3.975875E-3,67.276891E+0,4.440250E+0,1.691241E+0,77.425362E+0,76.113048E+0,0.000000E+0,75.492355E+0,77.795480E+0,0.000000E+0,74.936150E+0,1.023059E+0,1.006177E+0,2.055219E+0,60.000000E+0,44.000000E+0,62.000000E+0,10.983428E-3,68.421568E+0,29.780005E+0,0.000000E+0,1.355657E+0,1.364704E+0,1.008720E+0,60.000000E+0,1.000000E+0,1.380687E+0,682.991996E-3,2.049860E+0,60.000000E+0,1.880439E+0,0.000000E+0,72.762041E+0,1.080772E+0,1.084929E+0,1.013508E+0,50.000000E+0,1.000000E+0,84.053310E+0,2.729434E+0,2.550054E+0,1.208005E+0,27.000000E+0,0.000000E+0,1.359735E+0,1.355575E+0,1.009245E+0,60.000000E+0,3.992027E-3,46.866769E+0,9.359147E-3,23.564722E+0,4.762762E+0,29.819809E+0,0.000000E+0,45.011693E-3,0.000000E+0,44.681373E-3,0.000000E+0,15.047603E-3,0.000000E+0,19.170563E-3,0.000000E+0,24.066577E-3,2.020995E+0,2.013362E+0,2.018129E+0,2.023669E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.887079E+0,5.737925E+0,0.000000E+0,83.307369E-3,0.000000E+0,49.975947E-3,9.500000E+0,9.792539E+0,0.000000E+0,15.337499E-3,10.000000E+0,9.778173E+0,0.000000E+0,39.463252E-3,997.552817E-3,3.087739E+0,997.440173E-3,3.077328E+0,1.000256E+0,3.070939E+0,998.856268E-3,3.066594E+0,28.230643E-3,7.214329E+0,1.000000E+0,1.000000E+0,73.948598E+0,73.958100E+0,2.037996E+0,73.193960E+0,73.208047E+0,2.058503E+0,72.883250E+0,73.459520E+0,2.070138E+0,73.184974E+0,73.703188E+0,2.065751E+0
 10/25/2017,17:37:28.118,2.050028E-3,73.891960E+0,3.975889E-3,998.137229E-3,1.003109E+0,0.000000E+0,1.014248E+0,3.119470E+0,0.000000E+0,73.482688E+0,3.980948E-3,997.992246E-3,1.015575E+0,0.000000E+0,1.054305E+0,2.833944E+0,0.000000E+0,80.672801E+0,30.085763E+0,71.481549E+0,3.973814E-3,3.973944E-3,0.000000E+0,1.024546E+0,1.000000E+0,44.000000E+0,98.120760E+0,23.371772E+0,8.039349E-3,12.957141E-3,1.000000E+0,2.643788E+0,1.000000E+0,20.000000E+0,6.309585E-3,42.485550E+0,0.000000E+0,2.568173E+0,0.000000E+0,1.987166E+0,0.000000E+0,1.982330E+0,0.000000E+0,1.988455E+0,10.000000E+0,8.982235E+0,0.000000E+0,-218.704180E-3,0.000000E+0,138.649972E-3,0.000000E+0,136.235852E-3,0.000000E+0,154.232895E-3,0.000000E+0,-201.667778E-3,0.000000E+0,2.199382E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.005872E+0,0.000000E+0,856.692847E-3,3.103220E+0,0.000000E+0,1.004537E+0,0.000000E+0,1.003632E+0,3.075783E+0,0.000000E+0,242.483336E+0,4.012461E-3,3.982621E-3,95.049831E+0,73.763989E+0,76.140582E+0,107.529372E+0,82.088503E+0,3.979767E-3,3.980156E-3,67.270954E+0,4.453460E+0,1.690580E+0,77.427985E+0,76.112486E+0,0.000000E+0,75.492870E+0,77.792763E+0,0.000000E+0,74.935916E+0,1.044447E+0,1.000046E+0,2.055027E+0,60.000000E+0,44.000000E+0,62.000000E+0,10.956385E-3,68.423766E+0,29.773085E+0,0.000000E+0,1.352401E+0,1.363730E+0,1.005188E+0,60.000000E+0,1.000000E+0,1.380416E+0,685.644278E-3,2.044620E+0,60.000000E+0,1.889433E+0,0.000000E+0,72.761199E+0,1.081746E+0,1.083077E+0,1.010601E+0,50.000000E+0,1.000000E+0,84.103297E+0,2.730456E+0,2.554735E+0,1.222681E+0,27.000000E+0,0.000000E+0,1.357100E+0,1.350015E+0,1.006196E+0,60.000000E+0,3.990859E-3,46.870402E+0,9.430354E-3,23.588383E+0,4.840087E+0,29.814421E+0,0.000000E+0,49.718063E-3,0.000000E+0,45.937587E-3,0.000000E+0,18.461929E-3,0.000000E+0,14.822129E-3,0.000000E+0,18.204244E-3,2.020963E+0,2.013426E+0,2.018354E+0,2.024023E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.889666E+0,5.738440E+0,0.000000E+0,81.373243E-3,0.000000E+0,43.593334E-3,9.500000E+0,9.794021E+0,0.000000E+0,18.945088E-3,10.000000E+0,9.777947E+0,0.000000E+0,45.261164E-3,996.458562E-3,3.088110E+0,996.233274E-3,3.078502E+0,998.582704E-3,3.068380E+0,999.306843E-3,3.067029E+0,30.808122E-3,7.202086E+0,1.000000E+0,1.000000E+0,73.951079E+0,73.958334E+0,2.037517E+0,73.191713E+0,73.205941E+0,2.057705E+0,72.885122E+0,73.458912E+0,2.067279E+0,73.184225E+0,73.703609E+0,2.062973E+0
 10/25/2017,17:37:38.118,-365.247996E-6,73.894816E+0,3.981013E-3,998.797708E-3,1.002151E+0,0.000000E+0,1.013673E+0,3.118568E+0,0.000000E+0,73.482829E+0,3.982958E-3,998.137229E-3,1.018558E+0,0.000000E+0,1.049546E+0,2.856401E+0,0.000000E+0,80.673504E+0,30.079724E+0,71.591501E+0,3.971933E-3,3.969210E-3,0.000000E+0,1.023575E+0,1.000000E+0,44.000000E+0,98.104824E+0,23.365369E+0,8.036755E-3,12.939956E-3,1.000000E+0,2.646327E+0,1.000000E+0,20.000000E+0,6.320808E-3,42.483223E+0,0.000000E+0,2.572975E+0,0.000000E+0,1.986747E+0,0.000000E+0,1.982169E+0,0.000000E+0,1.988423E+0,10.000000E+0,8.995465E+0,0.000000E+0,-226.880000E-3,0.000000E+0,137.394630E-3,0.000000E+0,138.392466E-3,0.000000E+0,169.313158E-3,0.000000E+0,-195.577671E-3,0.000000E+0,2.197546E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.002042E+0,0.000000E+0,684.551065E-3,3.103333E+0,0.000000E+0,999.934431E-3,0.000000E+0,984.967320E-3,3.075767E+0,0.000000E+0,242.464279E+0,4.012915E-3,3.980221E-3,95.053684E+0,73.761790E+0,76.140442E+0,107.536435E+0,82.090378E+0,3.977172E-3,3.981778E-3,67.272637E+0,4.437673E+0,1.692127E+0,77.434027E+0,76.109864E+0,0.000000E+0,75.489687E+0,77.790046E+0,0.000000E+0,74.934886E+0,1.030997E+0,1.004819E+0,2.057738E+0,60.000000E+0,44.000000E+0,62.000000E+0,10.947954E-3,68.421942E+0,29.768812E+0,0.000000E+0,1.356631E+0,1.364815E+0,999.050558E-3,60.000000E+0,1.000000E+0,1.376651E+0,681.649878E-3,2.052560E+0,60.000000E+0,1.882535E+0,0.000000E+0,72.761714E+0,1.082688E+0,1.083381E+0,1.000504E+0,50.000000E+0,1.000000E+0,84.104563E+0,2.722473E+0,2.544975E+0,1.221148E+0,27.000000E+0,0.000000E+0,1.357036E+0,1.349872E+0,1.006451E+0,60.000000E+0,3.990340E-3,46.866349E+0,9.385996E-3,23.603832E+0,4.713145E+0,29.813306E+0,0.000000E+0,-31.773070E-3,0.000000E+0,42.619893E-3,0.000000E+0,23.905524E-3,0.000000E+0,18.236455E-3,0.000000E+0,15.079814E-3,2.020867E+0,2.013362E+0,2.018225E+0,2.023540E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.888277E+0,5.738215E+0,0.000000E+0,81.953481E-3,0.000000E+0,44.818280E-3,9.500000E+0,9.793602E+0,0.000000E+0,23.068047E-3,10.000000E+0,9.778237E+0,0.000000E+0,45.003479E-3,997.343621E-3,3.087739E+0,997.778105E-3,3.077392E+0,996.168906E-3,3.071776E+0,998.180404E-3,3.067334E+0,29.841567E-3,7.174377E+0,1.000000E+0,1.000000E+0,73.952717E+0,73.958053E+0,2.035919E+0,73.189139E+0,73.205005E+0,2.057050E+0,72.882034E+0,73.460363E+0,2.073492E+0,73.182353E+0,73.702439E+0,2.072120E+0
 10/25/2017,17:37:48.118,117.807224E-6,73.892382E+0,3.979975E-3,998.056683E-3,1.012802E+0,0.000000E+0,1.012667E+0,3.115153E+0,0.000000E+0,73.481331E+0,3.976538E-3,997.815044E-3,1.003915E+0,0.000000E+0,1.047310E+0,2.863940E+0,0.000000E+0,80.678424E+0,30.069181E+0,71.623177E+0,3.976343E-3,3.973230E-3,0.000000E+0,1.021600E+0,1.000000E+0,44.000000E+0,98.174821E+0,23.363143E+0,8.022683E-3,12.911031E-3,1.000000E+0,2.651566E+0,1.000000E+0,20.000000E+0,6.332938E-3,42.484991E+0,0.000000E+0,2.565950E+0,0.000000E+0,1.986005E+0,0.000000E+0,1.981750E+0,0.000000E+0,1.989003E+0,10.000000E+0,9.004285E+0,0.000000E+0,-214.519704E-3,0.000000E+0,137.201500E-3,0.000000E+0,138.006207E-3,0.000000E+0,161.644136E-3,0.000000E+0,-185.234155E-3,0.000000E+0,2.189619E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.002380E+0,0.000000E+0,1.005977E+0,3.102753E+0,0.000000E+0,999.242476E-3,0.000000E+0,1.002322E+0,3.075236E+0,0.000000E+0,242.449515E+0,4.010515E-3,3.982945E-3,95.058664E+0,73.783414E+0,76.145546E+0,107.549102E+0,82.090706E+0,3.979443E-3,3.978729E-3,67.274367E+0,4.445083E+0,1.691531E+0,77.438851E+0,76.111737E+0,0.000000E+0,75.488329E+0,77.789344E+0,0.000000E+0,74.936384E+0,1.030295E+0,999.630392E-3,2.059061E+0,60.000000E+0,44.000000E+0,62.000000E+0,10.959303E-3,68.422269E+0,29.765468E+0,0.000000E+0,1.357748E+0,1.358508E+0,1.007745E+0,60.000000E+0,1.000000E+0,1.386239E+0,678.646089E-3,2.049030E+0,60.000000E+0,1.895396E+0,0.000000E+0,72.762697E+0,1.082002E+0,1.081130E+0,1.006958E+0,50.000000E+0,1.000000E+0,84.058421E+0,2.728141E+0,2.555054E+0,1.225938E+0,27.000000E+0,0.000000E+0,1.352213E+0,1.357652E+0,1.010619E+0,60.000000E+0,3.989303E-3,46.863741E+0,9.502794E-3,23.606523E+0,4.694135E+0,29.813631E+0,0.000000E+0,-2.342135E-3,0.000000E+0,40.751677E-3,0.000000E+0,26.224688E-3,0.000000E+0,22.230571E-3,0.000000E+0,18.365297E-3,2.020512E+0,2.013490E+0,2.018290E+0,2.023540E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.882940E+0,5.736958E+0,0.000000E+0,83.726429E-3,0.000000E+0,43.432157E-3,9.500000E+0,9.792475E+0,0.000000E+0,26.353531E-3,10.000000E+0,9.778301E+0,0.000000E+0,42.813157E-3,997.021781E-3,3.088093E+0,998.228680E-3,3.077038E+0,998.502244E-3,3.069410E+0,999.837879E-3,3.068123E+0,24.686609E-3,7.161811E+0,1.000000E+0,1.000000E+0,73.948411E+0,73.957866E+0,2.032738E+0,73.191760E+0,73.201495E+0,2.054847E+0,72.883765E+0,73.458303E+0,2.068557E+0,73.188157E+0,73.707869E+0,2.066900E+0
 10/25/2017,17:37:58.118,1.083918E-3,73.892616E+0,3.982893E-3,998.121120E-3,1.008475E+0,0.000000E+0,1.012619E+0,3.115701E+0,0.000000E+0,73.482642E+0,3.977251E-3,997.154565E-3,975.903829E-3,0.000000E+0,1.055184E+0,2.860477E+0,0.000000E+0,80.680533E+0,30.065326E+0,71.571476E+0,3.973490E-3,3.970312E-3,0.000000E+0,1.024578E+0,1.000000E+0,44.000000E+0,98.282097E+0,23.361844E+0,8.018143E-3,12.931006E-3,1.000000E+0,2.645529E+0,1.000000E+0,20.000000E+0,6.353696E-3,42.482897E+0,0.000000E+0,2.570590E+0,0.000000E+0,1.986747E+0,0.000000E+0,1.982105E+0,0.000000E+0,1.989003E+0,10.000000E+0,9.005605E+0,0.000000E+0,-215.292223E-3,0.000000E+0,138.102772E-3,0.000000E+0,137.813077E-3,0.000000E+0,155.070688E-3,0.000000E+0,-186.523067E-3,0.000000E+0,2.191552E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.002026E+0,0.000000E+0,1.007686E+0,3.103011E+0,0.000000E+0,1.001576E+0,0.000000E+0,1.013172E+0,3.075445E+0,0.000000E+0,242.447634E+0,4.013628E-3,3.983205E-3,95.062751E+0,73.817864E+0,76.145546E+0,107.557530E+0,82.091972E+0,3.976329E-3,3.977756E-3,67.279743E+0,4.453138E+0,1.684762E+0,77.422692E+0,76.109349E+0,0.000000E+0,75.487533E+0,77.793091E+0,0.000000E+0,74.938959E+0,1.041124E+0,1.004037E+0,2.055362E+0,60.000000E+0,44.000000E+0,62.000000E+0,10.962157E-3,68.420913E+0,29.762774E+0,0.000000E+0,1.349671E+0,1.362181E+0,997.500315E-3,60.000000E+0,1.000000E+0,1.386112E+0,683.503280E-3,2.054733E+0,60.000000E+0,1.883824E+0,0.000000E+0,72.763913E+0,1.082848E+0,1.086877E+0,987.788258E-3,50.000000E+0,1.000000E+0,83.989772E+0,2.731925E+0,2.548281E+0,1.219008E+0,27.000000E+0,0.000000E+0,1.356732E+0,1.351421E+0,993.804365E-3,60.000000E+0,3.987421E-3,46.866396E+0,9.367124E-3,23.605456E+0,4.659017E+0,29.809266E+0,0.000000E+0,-665.893159E-6,0.000000E+0,43.103052E-3,0.000000E+0,24.936263E-3,0.000000E+0,25.226159E-3,0.000000E+0,61.269841E-3,2.020995E+0,2.013651E+0,2.018225E+0,2.023830E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.875650E+0,5.735894E+0,0.000000E+0,83.919842E-3,0.000000E+0,43.786747E-3,9.500000E+0,9.792088E+0,0.000000E+0,24.904053E-3,10.000000E+0,9.777947E+0,0.000000E+0,44.520319E-3,997.295345E-3,3.087916E+0,998.309140E-3,3.077312E+0,999.644775E-3,3.071985E+0,999.483855E-3,3.068107E+0,29.841567E-3,7.327098E+0,1.000000E+0,1.000000E+0,73.952623E+0,73.955057E+0,2.041735E+0,73.193726E+0,73.204584E+0,2.064378E+0,72.882689E+0,73.459240E+0,2.069627E+0,73.186097E+0,73.710817E+0,2.067236E+0
 10/25/2017,17:38:08.118,278.825630E-6,73.895799E+0,3.983801E-3,997.782826E-3,1.017001E+0,0.000000E+0,1.011772E+0,3.116957E+0,0.000000E+0,73.484982E+0,3.981726E-3,996.993473E-3,994.136358E-3,0.000000E+0,1.053571E+0,2.853211E+0,0.000000E+0,80.680486E+0,30.064443E+0,71.519915E+0,3.974917E-3,3.970831E-3,0.000000E+0,1.020612E+0,1.000000E+0,44.000000E+0,98.322762E+0,23.349782E+0,8.022358E-3,12.910577E-3,1.000000E+0,2.652333E+0,1.000000E+0,20.000000E+0,6.283897E-3,42.481826E+0,0.000000E+0,2.576068E+0,0.000000E+0,1.987359E+0,0.000000E+0,1.981911E+0,0.000000E+0,1.988036E+0,10.000000E+0,9.002515E+0,0.000000E+0,-200.485619E-3,0.000000E+0,139.551244E-3,0.000000E+0,137.716513E-3,0.000000E+0,156.391822E-3,0.000000E+0,-195.223220E-3,0.000000E+0,2.194742E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.001302E+0,0.000000E+0,1.007575E+0,3.104314E+0,0.000000E+0,1.000852E+0,0.000000E+0,1.001331E+0,3.075010E+0,0.000000E+0,242.433305E+0,4.013304E-3,3.981648E-3,95.066369E+0,73.811077E+0,76.146950E+0,107.566901E+0,82.093893E+0,3.981713E-3,3.981583E-3,67.283904E+0,4.455715E+0,1.683521E+0,77.428875E+0,76.108928E+0,0.000000E+0,75.486924E+0,77.792342E+0,0.000000E+0,74.937929E+0,1.037243E+0,1.004947E+0,2.053752E+0,60.000000E+0,43.000000E+0,62.100000E+0,10.950094E-3,68.422409E+0,29.756736E+0,0.000000E+0,1.353374E+0,1.360887E+0,992.210314E-3,60.000000E+0,1.000000E+0,1.378549E+0,683.679033E-3,2.047704E+0,60.000000E+0,1.887886E+0,0.000000E+0,72.763445E+0,1.082065E+0,1.079597E+0,990.823537E-3,50.000000E+0,1.000000E+0,83.904993E+0,2.726799E+0,2.548777E+0,1.223527E+0,27.000000E+0,0.000000E+0,1.359527E+0,1.353834E+0,987.991993E-3,60.000000E+0,3.991443E-3,46.862856E+0,9.459408E-3,23.604064E+0,4.627764E+0,29.807175E+0,0.000000E+0,5.684484E-3,0.000000E+0,45.003479E-3,0.000000E+0,22.294993E-3,0.000000E+0,26.063635E-3,0.000000E+0,21.618570E-3,2.020802E+0,2.013651E+0,2.018258E+0,2.023669E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.866901E+0,5.736700E+0,0.000000E+0,83.468546E-3,0.000000E+0,44.334749E-3,9.500000E+0,9.792764E+0,0.000000E+0,23.100258E-3,10.000000E+0,9.778269E+0,0.000000E+0,44.745794E-3,996.571205E-3,3.087707E+0,997.955116E-3,3.079162E+0,996.651665E-3,3.069684E+0,999.516039E-3,3.066819E+0,32.741232E-3,7.357707E+0,1.000000E+0,1.000000E+0,73.954496E+0,73.955713E+0,2.033410E+0,73.191199E+0,73.200933E+0,2.057896E+0,72.884748E+0,73.457367E+0,2.069994E+0,73.186378E+0,73.706230E+0,2.066629E+0
 10/25/2017,17:38:18.118,922.899256E-6,73.897952E+0,3.981077E-3,998.378868E-3,994.694306E-3,0.000000E+0,1.012060E+0,3.116796E+0,0.000000E+0,73.486854E+0,3.975760E-3,997.557296E-3,1.026310E+0,0.000000E+0,1.049722E+0,2.862345E+0,0.000000E+0,80.684985E+0,30.065744E+0,71.421474E+0,3.975565E-3,3.970507E-3,0.000000E+0,1.024769E+0,1.000000E+0,44.000000E+0,98.311667E+0,23.341524E+0,8.011723E-3,12.932562E-3,1.000000E+0,2.650336E+0,1.000000E+0,20.000000E+0,6.297779E-3,42.479918E+0,0.000000E+0,2.581127E+0,0.000000E+0,1.988487E+0,0.000000E+0,1.982459E+0,0.000000E+0,1.988133E+0,10.000000E+0,9.002450E+0,0.000000E+0,-194.788295E-3,0.000000E+0,134.948322E-3,0.000000E+0,138.521219E-3,0.000000E+0,141.472673E-3,0.000000E+0,-188.649771E-3,0.000000E+0,2.196998E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.339027E-3,0.000000E+0,1.000850E+0,3.102995E+0,0.000000E+0,999.387303E-3,0.000000E+0,1.015106E+0,3.075718E+0,0.000000E+0,242.434270E+0,4.011163E-3,3.980675E-3,95.069893E+0,73.801809E+0,76.146061E+0,107.576272E+0,82.098300E+0,3.977951E-3,3.982945E-3,67.282315E+0,4.456682E+0,1.685423E+0,77.424519E+0,76.108506E+0,0.000000E+0,75.483647E+0,77.787095E+0,0.000000E+0,74.939567E+0,1.034975E+0,1.009801E+0,2.055426E+0,60.000000E+0,43.000000E+0,62.100000E+0,10.957617E-3,68.421147E+0,29.752834E+0,0.000000E+0,1.358531E+0,1.363043E+0,986.824420E-3,60.000000E+0,1.000000E+0,1.381421E+0,683.327526E-3,2.053471E+0,60.000000E+0,1.884308E+0,0.000000E+0,72.762603E+0,1.084268E+0,1.086270E+0,1.010345E+0,50.000000E+0,1.000000E+0,83.891723E+0,2.728747E+0,2.549080E+0,1.232342E+0,27.000000E+0,0.000000E+0,1.360693E+0,1.352795E+0,988.854268E-3,60.000000E+0,3.990405E-3,46.862669E+0,9.459537E-3,23.599285E+0,4.640330E+0,29.805643E+0,0.000000E+0,22.253488E-3,0.000000E+0,50.124967E-3,0.000000E+0,19.814775E-3,0.000000E+0,25.773739E-3,0.000000E+0,22.230571E-3,2.021060E+0,2.013007E+0,2.018225E+0,2.023798E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.863970E+0,5.739246E+0,0.000000E+0,79.052293E-3,0.000000E+0,42.787449E-3,9.500000E+0,9.789962E+0,0.000000E+0,22.617099E-3,10.000000E+0,9.778495E+0,0.000000E+0,41.879049E-3,996.378102E-3,3.087595E+0,997.520633E-3,3.079178E+0,999.145924E-3,3.069603E+0,999.371211E-3,3.066852E+0,28.552828E-3,7.221740E+0,1.000000E+0,1.000000E+0,73.957819E+0,73.956368E+0,2.034352E+0,73.194147E+0,73.199951E+0,2.064602E+0,72.884748E+0,73.454840E+0,2.073396E+0,73.187829E+0,73.709554E+0,2.066102E+0
 10/25/2017,17:38:28.118,761.880850E-6,73.897811E+0,3.984515E-3,997.492860E-3,996.626414E-3,0.000000E+0,1.011868E+0,3.116458E+0,0.000000E+0,73.483952E+0,3.980429E-3,997.492859E-3,1.022211E+0,0.000000E+0,1.059033E+0,2.844673E+0,0.000000E+0,80.683954E+0,30.070481E+0,71.313537E+0,3.978613E-3,3.970377E-3,0.000000E+0,1.023495E+0,1.000000E+0,44.000000E+0,98.270345E+0,23.346534E+0,8.006924E-3,12.924780E-3,1.000000E+0,2.646966E+0,1.000000E+0,20.000000E+0,6.284676E-3,42.480849E+0,0.000000E+0,2.583093E+0,0.000000E+0,1.988068E+0,0.000000E+0,1.981879E+0,0.000000E+0,1.989132E+0,10.000000E+0,9.003577E+0,0.000000E+0,-202.449103E-3,0.000000E+0,136.686488E-3,0.000000E+0,138.585596E-3,0.000000E+0,155.006242E-3,0.000000E+0,-193.418744E-3,0.000000E+0,2.201122E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.000401E+0,0.000000E+0,1.012159E+0,3.102979E+0,0.000000E+0,998.695348E-3,0.000000E+0,1.007803E+0,3.075027E+0,0.000000E+0,242.429686E+0,4.011552E-3,3.982102E-3,95.074685E+0,73.786269E+0,76.148589E+0,107.586113E+0,82.098675E+0,3.976978E-3,3.982426E-3,67.284185E+0,4.456360E+0,1.682344E+0,77.424753E+0,76.107382E+0,0.000000E+0,75.482289E+0,77.786768E+0,0.000000E+0,74.940878E+0,1.046875E+0,1.002616E+0,2.055235E+0,60.000000E+0,43.000000E+0,62.100000E+0,10.954634E-3,68.420258E+0,29.748980E+0,0.000000E+0,1.346462E+0,1.363794E+0,990.723999E-3,60.000000E+0,1.000000E+0,1.382155E+0,681.729766E-3,2.034507E+0,60.000000E+0,1.874347E+0,0.000000E+0,72.765645E+0,1.081459E+0,1.085807E+0,966.637161E-3,50.000000E+0,1.000000E+0,83.902461E+0,2.730120E+0,2.550725E+0,1.199605E+0,27.000000E+0,0.000000E+0,1.356046E+0,1.351917E+0,988.518940E-3,60.000000E+0,3.987616E-3,46.864067E+0,9.368421E-3,23.590192E+0,4.640008E+0,29.800812E+0,0.000000E+0,1.816234E-3,0.000000E+0,43.618422E-3,0.000000E+0,23.647839E-3,0.000000E+0,25.773739E-3,0.000000E+0,20.491198E-3,2.021092E+0,2.013394E+0,2.018064E+0,2.023798E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.863018E+0,5.728641E+0,0.000000E+0,83.146191E-3,0.000000E+0,43.496628E-3,9.500000E+0,9.794117E+0,0.000000E+0,21.650780E-3,10.000000E+0,9.776884E+0,0.000000E+0,42.877578E-3,996.442470E-3,3.087434E+0,997.729829E-3,3.078422E+0,998.212588E-3,3.068831E+0,999.998799E-3,3.068155E+0,15.987616E-3,7.176310E+0,1.000000E+0,1.000000E+0,73.956836E+0,73.954075E+0,2.040585E+0,73.194709E+0,73.204678E+0,2.066518E+0,72.886760E+0,73.456899E+0,2.065969E+0,73.187969E+0,73.709554E+0,2.070093E+0
 10/25/2017,17:38:38.118,278.825630E-6,73.900245E+0,3.987498E-3,998.008355E-3,991.420901E-3,0.000000E+0,1.012507E+0,3.116973E+0,0.000000E+0,73.487088E+0,3.980429E-3,996.735725E-3,984.980214E-3,0.000000E+0,1.055407E+0,2.854355E+0,0.000000E+0,80.685032E+0,30.058266E+0,71.146044E+0,3.971285E-3,3.971220E-3,0.000000E+0,1.022412E+0,1.000000E+0,44.000000E+0,98.190757E+0,23.342916E+0,8.018727E-3,12.930811E-3,1.000000E+0,2.651822E+0,1.000000E+0,20.000000E+0,6.271507E-3,42.478568E+0,0.000000E+0,2.576068E+0,0.000000E+0,1.986424E+0,0.000000E+0,1.982330E+0,0.000000E+0,1.988520E+0,10.000000E+0,9.003094E+0,0.000000E+0,-216.708507E-3,0.000000E+0,137.684324E-3,0.000000E+0,139.390303E-3,0.000000E+0,161.321908E-3,0.000000E+0,-190.325356E-3,0.000000E+0,2.202798E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.002332E+0,0.000000E+0,1.006345E+0,3.104170E+0,0.000000E+0,1.001367E+0,0.000000E+0,1.004847E+0,3.074222E+0,0.000000E+0,242.417432E+0,4.008050E-3,3.980935E-3,95.078350E+0,73.779342E+0,76.152663E+0,107.597320E+0,82.100690E+0,3.978859E-3,3.985021E-3,67.281380E+0,4.444439E+0,1.685519E+0,77.417446E+0,76.105603E+0,0.000000E+0,75.485473E+0,77.787283E+0,0.000000E+0,74.943828E+0,1.044255E+0,1.004532E+0,2.055761E+0,60.000000E+0,43.000000E+0,62.100000E+0,10.941469E-3,68.423532E+0,29.743360E+0,0.000000E+0,1.354955E+0,1.361063E+0,1.002646E+0,60.000000E+0,1.000000E+0,1.379937E+0,686.171539E-3,2.056347E+0,60.000000E+0,1.880439E+0,0.000000E+0,72.764662E+0,1.080884E+0,1.081704E+0,993.123958E-3,50.000000E+0,1.000000E+0,83.963466E+0,2.731525E+0,2.546780E+0,1.222218E+0,27.000000E+0,0.000000E+0,1.357483E+0,1.357253E+0,994.011949E-3,60.000000E+0,3.990211E-3,46.860433E+0,9.316021E-3,23.586109E+0,4.660305E+0,29.801695E+0,0.000000E+0,430.111004E-6,0.000000E+0,43.489580E-3,0.000000E+0,21.747412E-3,0.000000E+0,24.936263E-3,0.000000E+0,18.461929E-3,2.021157E+0,2.013362E+0,2.018322E+0,2.023701E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.866273E+0,5.709363E+0,0.000000E+0,88.884096E-3,0.000000E+0,43.657805E-3,9.500000E+0,9.792764E+0,0.000000E+0,23.518996E-3,10.000000E+0,9.770184E+0,0.000000E+0,38.819040E-3,996.683849E-3,3.087627E+0,996.329826E-3,3.078647E+0,999.113740E-3,3.072790E+0,997.971208E-3,3.066240E+0,25.975348E-3,7.128947E+0,1.000000E+0,1.000000E+0,73.958943E+0,73.956134E+0,2.030981E+0,73.195598E+0,73.200372E+0,2.063788E+0,72.885731E+0,73.455074E+0,2.066912E+0,73.189186E+0,73.712549E+0,2.068704E+0
 10/25/2017,17:38:48.118,278.825630E-6,73.899450E+0,3.982245E-3,998.523851E-3,995.317052E-3,0.000000E+0,1.013305E+0,3.118085E+0,0.000000E+0,73.487790E+0,3.976214E-3,997.927809E-3,959.537623E-3,0.000000E+0,1.054242E+0,2.865100E+0,0.000000E+0,80.687657E+0,30.044564E+0,71.237509E+0,3.974592E-3,3.969534E-3,0.000000E+0,1.024530E+0,1.000000E+0,44.000000E+0,98.165983E+0,23.338415E+0,8.024174E-3,12.932303E-3,1.000000E+0,2.655543E+0,1.000000E+0,20.000000E+0,6.241279E-3,42.479731E+0,0.000000E+0,2.568721E+0,0.000000E+0,1.987746E+0,0.000000E+0,1.982524E+0,0.000000E+0,1.988584E+0,10.000000E+0,9.004929E+0,0.000000E+0,-214.036881E-3,0.000000E+0,136.557735E-3,0.000000E+0,140.001880E-3,0.000000E+0,157.294060E-3,0.000000E+0,-186.941963E-3,0.000000E+0,2.199801E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.002895E+0,0.000000E+0,1.000866E+0,3.101724E+0,0.000000E+0,1.000739E+0,0.000000E+0,1.006077E+0,3.075316E+0,0.000000E+0,242.405901E+0,4.007790E-3,3.983075E-3,95.083001E+0,73.770917E+0,76.150978E+0,107.607444E+0,82.102987E+0,3.978794E-3,3.979507E-3,67.280772E+0,4.450238E+0,1.679943E+0,77.408641E+0,76.105275E+0,0.000000E+0,75.483881E+0,77.790796E+0,0.000000E+0,74.946824E+0,1.037530E+0,1.009434E+0,2.058854E+0,60.000000E+0,43.000000E+0,62.100000E+0,10.946917E-3,68.422269E+0,29.741920E+0,0.000000E+0,1.349814E+0,1.366029E+0,1.002199E+0,60.000000E+0,1.000000E+0,1.385473E+0,683.311549E-3,2.045435E+0,60.000000E+0,1.890351E+0,0.000000E+0,72.763679E+0,1.083598E+0,1.087819E+0,988.730791E-3,50.000000E+0,1.000000E+0,83.996102E+0,2.722856E+0,2.550725E+0,1.204044E+0,27.000000E+0,0.000000E+0,1.362162E+0,1.357636E+0,1.000255E+0,60.000000E+0,3.989238E-3,46.860433E+0,9.363168E-3,23.585970E+0,4.676737E+0,29.797190E+0,0.000000E+0,-536.951492E-6,0.000000E+0,42.619893E-3,0.000000E+0,21.972886E-3,0.000000E+0,23.808892E-3,0.000000E+0,18.558561E-3,2.020802E+0,2.013555E+0,2.018515E+0,2.023637E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.867265E+0,5.699499E+0,0.000000E+0,84.209960E-3,0.000000E+0,45.011693E-3,9.500000E+0,9.791991E+0,0.000000E+0,25.516054E-3,10.000000E+0,9.769765E+0,0.000000E+0,41.105994E-3,997.214885E-3,3.088029E+0,997.391897E-3,3.077650E+0,998.035576E-3,3.069587E+0,998.309140E-3,3.068155E+0,30.485937E-3,7.068696E+0,1.000000E+0,1.000000E+0,73.958568E+0,73.954215E+0,2.040441E+0,73.193539E+0,73.202384E+0,2.063436E+0,72.887041E+0,73.454606E+0,2.071735E+0,73.188812E+0,73.711098E+0,2.067890E+0
 10/25/2017,17:38:58.118,-204.229589E-6,73.898233E+0,3.983477E-3,997.879481E-3,996.450768E-3,0.000000E+0,1.014727E+0,3.116941E+0,0.000000E+0,73.489194E+0,3.978808E-3,997.041801E-3,960.526614E-3,0.000000E+0,1.052916E+0,2.868403E+0,0.000000E+0,80.690000E+0,30.044564E+0,71.307782E+0,3.975889E-3,3.966227E-3,0.000000E+0,1.023017E+0,1.000000E+0,44.000000E+0,98.234993E+0,23.334055E+0,7.989089E-3,12.934573E-3,1.000000E+0,2.652924E+0,1.000000E+0,20.000000E+0,6.271378E-3,42.475170E+0,0.000000E+0,2.565660E+0,0.000000E+0,1.985586E+0,0.000000E+0,1.982137E+0,0.000000E+0,1.989197E+0,10.000000E+0,9.003480E+0,0.000000E+0,-216.129118E-3,0.000000E+0,137.459006E-3,0.000000E+0,137.040559E-3,0.000000E+0,158.228521E-3,0.000000E+0,-184.235249E-3,0.000000E+0,2.203700E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.003587E+0,0.000000E+0,1.005306E+0,3.104717E+0,0.000000E+0,1.000128E+0,0.000000E+0,1.005646E+0,3.075236E+0,0.000000E+0,242.411063E+0,4.013239E-3,3.982881E-3,95.086384E+0,73.763475E+0,76.154817E+0,107.616768E+0,82.103503E+0,3.975875E-3,3.980870E-3,67.281006E+0,4.446694E+0,1.682521E+0,77.401288E+0,76.104292E+0,0.000000E+0,75.481587E+0,77.786206E+0,0.000000E+0,74.945419E+0,1.045054E+0,998.448882E-3,2.056909E+0,60.000000E+0,43.000000E+0,62.100000E+0,10.959563E-3,68.423719E+0,29.736532E+0,0.000000E+0,1.353502E+0,1.359865E+0,1.000665E+0,60.000000E+0,1.000000E+0,1.383575E+0,686.730755E-3,2.051426E+0,60.000000E+0,1.876072E+0,0.000000E+0,72.764381E+0,1.084460E+0,1.080491E+0,989.369797E-3,50.000000E+0,1.000000E+0,83.977861E+0,2.726257E+0,2.542451E+0,1.197417E+0,27.000000E+0,0.000000E+0,1.359288E+0,1.355432E+0,996.199573E-3,60.000000E+0,3.990081E-3,46.858197E+0,9.392027E-3,23.583558E+0,4.701224E+0,29.793288E+0,0.000000E+0,-1.375072E-3,0.000000E+0,40.655045E-3,0.000000E+0,20.845515E-3,0.000000E+0,24.356472E-3,0.000000E+0,19.299405E-3,2.020834E+0,2.013265E+0,2.018097E+0,2.023766E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.864071E+0,5.699306E+0,0.000000E+0,83.404075E-3,0.000000E+0,41.788151E-3,9.500000E+0,9.791089E+0,0.000000E+0,25.065106E-3,10.000000E+0,9.738681E+0,0.000000E+0,40.687256E-3,996.764309E-3,3.087933E+0,997.955117E-3,3.078165E+0,998.405692E-3,3.067946E+0,998.083852E-3,3.066385E+0,30.485937E-3,7.156978E+0,1.000000E+0,1.000000E+0,73.960768E+0,73.953279E+0,2.039179E+0,73.191994E+0,73.197049E+0,2.062319E+0,72.886152E+0,73.451751E+0,2.071560E+0,73.190309E+0,73.712970E+0,2.070141E+0
 10/25/2017,17:39:08.118,1.083918E-3,73.900011E+0,3.981596E-3,998.797708E-3,1.001784E+0,0.000000E+0,1.013417E+0,3.118230E+0,0.000000E+0,73.487041E+0,3.981077E-3,997.718389E-3,984.150738E-3,0.000000E+0,1.057324E+0,2.842515E+0,0.000000E+0,80.690656E+0,30.037411E+0,71.064452E+0,3.972323E-3,3.970247E-3,0.000000E+0,1.021966E+0,1.000000E+0,44.000000E+0,98.437093E+0,23.330575E+0,7.963473E-3,12.923288E-3,1.000000E+0,2.656326E+0,1.000000E+0,20.000000E+0,6.193146E-3,42.475821E+0,0.000000E+0,2.571879E+0,0.000000E+0,1.987424E+0,0.000000E+0,1.982782E+0,0.000000E+0,1.988906E+0,10.000000E+0,9.003866E+0,0.000000E+0,-205.635742E-3,0.000000E+0,137.008371E-3,0.000000E+0,139.132796E-3,0.000000E+0,156.617382E-3,0.000000E+0,-191.195371E-3,0.000000E+0,2.205924E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.003555E+0,0.000000E+0,1.004651E+0,3.103268E+0,0.000000E+0,1.001785E+0,0.000000E+0,1.011415E+0,3.075381E+0,0.000000E+0,242.410677E+0,4.011747E-3,3.981843E-3,95.089203E+0,73.763007E+0,76.158095E+0,107.625196E+0,82.105191E+0,3.980870E-3,3.980805E-3,67.280117E+0,4.451849E+0,1.685455E+0,77.413934E+0,76.101342E+0,0.000000E+0,75.481025E+0,77.786721E+0,0.000000E+0,74.948556E+0,1.046891E+0,1.000317E+0,2.052907E+0,60.000000E+0,43.000000E+0,62.100000E+0,10.962222E-3,68.419510E+0,29.731563E+0,0.000000E+0,1.349192E+0,1.363730E+0,991.890675E-3,60.000000E+0,1.000000E+0,1.382761E+0,679.620722E-3,2.040083E+0,60.000000E+0,1.885629E+0,0.000000E+0,72.763866E+0,1.082337E+0,1.088761E+0,978.522671E-3,50.000000E+0,1.000000E+0,83.859228E+0,2.727246E+0,2.552515E+0,1.227456E+0,27.000000E+0,0.000000E+0,1.359751E+0,1.355016E+0,987.512952E-3,60.000000E+0,3.987616E-3,46.858197E+0,9.457787E-3,23.578918E+0,4.656117E+0,29.795007E+0,0.000000E+0,1.558351E-3,0.000000E+0,43.586211E-3,0.000000E+0,23.680049E-3,0.000000E+0,24.904053E-3,0.000000E+0,20.491198E-3,2.021253E+0,2.013458E+0,2.018386E+0,2.023959E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.852482E+0,5.699983E+0,0.000000E+0,83.500781E-3,0.000000E+0,46.333345E-3,9.500000E+0,9.792668E+0,0.000000E+0,21.940676E-3,10.000000E+0,9.738939E+0,0.000000E+0,40.977151E-3,996.860861E-3,3.088174E+0,997.263161E-3,3.078873E+0,997.858565E-3,3.069491E+0,997.488449E-3,3.066047E+0,6.322068E-3,7.309055E+0,1.000000E+0,1.000000E+0,73.962968E+0,73.954168E+0,2.033713E+0,73.193913E+0,73.197704E+0,2.058375E+0,72.889147E+0,73.450581E+0,2.068429E+0,73.190169E+0,73.715545E+0,2.068880E+0
 10/25/2017,17:39:18.118,1.566973E-3,73.899637E+0,3.980883E-3,997.396204E-3,995.780119E-3,0.000000E+0,1.012299E+0,3.116635E+0,0.000000E+0,73.487977E+0,3.984450E-3,997.299549E-3,1.017665E+0,0.000000E+0,1.054289E+0,2.831753E+0,0.000000E+0,80.693280E+0,30.038340E+0,70.970182E+0,3.974203E-3,3.969988E-3,0.000000E+0,1.025486E+0,1.000000E+0,44.000000E+0,98.646582E+0,23.321621E+0,7.926119E-3,12.932108E-3,1.000000E+0,2.657316E+0,1.000000E+0,20.000000E+0,6.223375E-3,42.476287E+0,0.000000E+0,2.572394E+0,0.000000E+0,1.987939E+0,0.000000E+0,1.981911E+0,0.000000E+0,1.988520E+0,10.000000E+0,8.999328E+0,0.000000E+0,-202.416915E-3,0.000000E+0,138.682161E-3,0.000000E+0,138.617784E-3,0.000000E+0,162.191923E-3,0.000000E+0,-196.093235E-3,0.000000E+0,2.202991E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.000836E+0,0.000000E+0,1.003885E+0,3.103091E+0,0.000000E+0,1.000031E+0,0.000000E+0,1.005646E+0,3.074817E+0,0.000000E+0,242.404647E+0,4.009477E-3,3.981518E-3,95.090237E+0,73.762866E+0,76.156737E+0,107.632872E+0,82.105425E+0,3.979832E-3,3.978145E-3,67.275208E+0,4.449594E+0,1.683456E+0,77.415854E+0,76.098907E+0,0.000000E+0,75.480322E+0,77.785924E+0,0.000000E+0,74.947573E+0,1.042786E+0,1.004197E+0,2.057865E+0,60.000000E+0,43.000000E+0,62.100000E+0,10.963519E-3,68.419931E+0,29.728265E+0,0.000000E+0,1.345153E+0,1.367258E+0,997.500316E-3,60.000000E+0,1.000000E+0,1.381070E+0,685.117018E-3,2.057721E+0,60.000000E+0,1.900102E+0,0.000000E+0,72.766113E+0,1.082880E+0,1.089447E+0,987.372904E-3,50.000000E+0,1.000000E+0,83.765026E+0,2.724037E+0,2.549016E+0,1.229851E+0,27.000000E+0,0.000000E+0,1.359096E+0,1.356566E+0,984.447085E-3,60.000000E+0,3.989367E-3,46.858430E+0,9.443389E-3,23.578733E+0,4.657084E+0,29.793660E+0,0.000000E+0,2.106353E-3,0.000000E+0,42.748735E-3,0.000000E+0,23.551207E-3,0.000000E+0,24.968474E-3,0.000000E+0,20.008039E-3,2.021124E+0,2.013684E+0,2.018322E+0,2.023830E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.842730E+0,5.697823E+0,0.000000E+0,81.341008E-3,0.000000E+0,45.011693E-3,9.500000E+0,9.791895E+0,0.000000E+0,20.008039E-3,10.000000E+0,9.738134E+0,0.000000E+0,46.420746E-3,997.440173E-3,3.087788E+0,997.794197E-3,3.078502E+0,1.000208E+0,3.071100E+0,999.339027E-3,3.067624E+0,11.477027E-3,7.422146E+0,1.000000E+0,1.000000E+0,73.963436E+0,73.950938E+0,2.035008E+0,73.193866E+0,73.198781E+0,2.058328E+0,72.893172E+0,73.450908E+0,2.069819E+0,73.188812E+0,73.714234E+0,2.062766E+0
 10/25/2017,17:39:28.118,1.405954E-3,73.902492E+0,3.981207E-3,998.443305E-3,1.004355E+0,0.000000E+0,1.010766E+0,3.116764E+0,0.000000E+0,73.491862E+0,3.981596E-3,997.186784E-3,982.603446E-3,0.000000E+0,1.052117E+0,2.824375E+0,0.000000E+0,80.694264E+0,30.038525E+0,71.093224E+0,3.973620E-3,3.974333E-3,0.000000E+0,1.021807E+0,1.000000E+0,44.000000E+0,98.709815E+0,23.316426E+0,7.927870E-3,12.949229E-3,1.000000E+0,2.657380E+0,1.000000E+0,20.000000E+0,6.264307E-3,42.474751E+0,0.000000E+0,2.567368E+0,0.000000E+0,1.987488E+0,0.000000E+0,1.982298E+0,0.000000E+0,1.989100E+0,10.000000E+0,9.015809E+0,0.000000E+0,-216.257871E-3,0.000000E+0,138.295901E-3,0.000000E+0,140.291574E-3,0.000000E+0,155.360693E-3,0.000000E+0,-183.043006E-3,0.000000E+0,2.210338E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.000385E+0,0.000000E+0,1.013149E+0,3.102593E+0,0.000000E+0,1.000868E+0,0.000000E+0,1.001826E+0,3.075718E+0,0.000000E+0,242.408265E+0,4.011228E-3,3.980091E-3,95.096721E+0,73.760526E+0,76.159734E+0,107.644267E+0,82.105753E+0,3.977756E-3,3.980999E-3,67.274787E+0,4.442505E+0,1.681103E+0,77.421100E+0,76.097362E+0,0.000000E+0,75.482383E+0,77.782880E+0,0.000000E+0,74.950569E+0,1.041492E+0,1.004724E+0,2.055856E+0,60.000000E+0,43.000000E+0,62.100000E+0,10.981223E-3,68.422129E+0,29.727568E+0,0.000000E+0,1.352401E+0,1.361925E+0,1.006802E+0,60.000000E+0,1.000000E+0,1.383543E+0,686.523047E-3,2.050451E+0,60.000000E+0,1.889014E+0,0.000000E+0,72.765832E+0,1.083806E+0,1.086797E+0,1.009578E+0,50.000000E+0,1.000000E+0,83.739330E+0,2.720237E+0,2.549671E+0,1.209075E+0,27.000000E+0,0.000000E+0,1.356397E+0,1.354585E+0,1.006754E+0,60.000000E+0,3.989497E-3,46.857964E+0,9.467644E-3,23.570753E+0,4.696713E+0,29.790130E+0,0.000000E+0,-1.375072E-3,0.000000E+0,41.331468E-3,0.000000E+0,25.934793E-3,0.000000E+0,21.876255E-3,0.000000E+0,18.204244E-3,2.021028E+0,2.013587E+0,2.018290E+0,2.023798E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.838531E+0,5.696501E+0,0.000000E+0,83.500781E-3,0.000000E+0,43.077567E-3,9.500000E+0,9.792990E+0,0.000000E+0,26.997743E-3,10.000000E+0,9.737876E+0,0.000000E+0,42.587682E-3,996.716033E-3,3.087176E+0,998.952820E-3,3.079259E+0,998.293048E-3,3.072967E+0,998.035576E-3,3.068203E+0,32.419047E-3,7.372206E+0,1.000000E+0,1.000000E+0,73.961096E+0,73.949066E+0,2.030245E+0,73.195972E+0,73.198406E+0,2.064857E+0,72.892376E+0,73.451236E+0,2.074179E+0,73.191058E+0,73.715077E+0,2.068113E+0
 10/25/2017,17:39:38.118,2.855120E-3,73.903288E+0,3.981337E-3,998.233885E-3,1.009177E+0,0.000000E+0,1.013210E+0,3.117376E+0,0.000000E+0,73.489288E+0,3.983412E-3,996.816271E-3,999.735324E-3,0.000000E+0,1.053299E+0,2.820444E+0,0.000000E+0,80.695623E+0,30.035321E+0,70.980474E+0,3.979521E-3,3.970961E-3,0.000000E+0,1.023384E+0,1.000000E+0,44.000000E+0,98.548606E+0,23.309652E+0,7.946223E-3,12.978802E-3,1.000000E+0,2.642686E+0,1.000000E+0,20.000000E+0,6.304720E-3,42.472702E+0,0.000000E+0,2.566047E+0,0.000000E+0,1.990808E+0,0.000000E+0,1.982330E+0,0.000000E+0,1.988584E+0,10.000000E+0,8.994596E+0,0.000000E+0,-226.944377E-3,0.000000E+0,138.134960E-3,0.000000E+0,137.748701E-3,0.000000E+0,168.443143E-3,0.000000E+0,-194.578764E-3,0.000000E+0,2.209436E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.870063E-3,0.000000E+0,563.874552E-3,3.102029E+0,0.000000E+0,1.000900E+0,0.000000E+0,982.330580E-3,3.075477E+0,0.000000E+0,242.401077E+0,4.009736E-3,3.978015E-3,95.101278E+0,73.758981E+0,76.160249E+0,107.654297E+0,82.107112E+0,3.979118E-3,3.980091E-3,67.270580E+0,4.431873E+0,1.682312E+0,77.427891E+0,76.097455E+0,0.000000E+0,75.483413E+0,77.778477E+0,0.000000E+0,74.948135E+0,1.042211E+0,1.010982E+0,2.054693E+0,60.000000E+0,43.000000E+0,62.100000E+0,10.962546E-3,68.422082E+0,29.719487E+0,0.000000E+0,1.359185E+0,1.362516E+0,1.000441E+0,60.000000E+0,1.000000E+0,1.389414E+0,680.052118E-3,2.015095E+0,60.000000E+0,1.875475E+0,0.000000E+0,72.763352E+0,1.082385E+0,1.084466E+0,1.004530E+0,50.000000E+0,1.000000E+0,83.871513E+0,2.724564E+0,2.545821E+0,1.224389E+0,27.000000E+0,0.000000E+0,1.359192E+0,1.352684E+0,995.736499E-3,60.000000E+0,3.988654E-3,46.853818E+0,9.399744E-3,23.562773E+0,4.792725E+0,29.787761E+0,0.000000E+0,-19.813730E-3,0.000000E+0,49.899492E-3,0.000000E+0,21.972886E-3,0.000000E+0,18.655193E-3,0.000000E+0,15.369710E-3,2.020834E+0,2.013233E+0,2.018354E+0,2.023927E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.847445E+0,5.698178E+0,0.000000E+0,82.050187E-3,0.000000E+0,43.464392E-3,9.500000E+0,9.791637E+0,0.000000E+0,14.822129E-3,10.000000E+0,9.739422E+0,0.000000E+0,43.489580E-3,996.587297E-3,3.087868E+0,997.874657E-3,3.079227E+0,995.734422E-3,3.073594E+0,999.242476E-3,3.068219E+0,35.963081E-3,7.318399E+0,1.000000E+0,1.000000E+0,73.967181E+0,73.947709E+0,2.036606E+0,73.195551E+0,73.197985E+0,2.055486E+0,72.892891E+0,73.451657E+0,2.074626E+0,73.190590E+0,73.716902E+0,2.066581E+0
 10/25/2017,17:39:48.118,1.083918E-3,73.901837E+0,3.979197E-3,998.282212E-3,1.003045E+0,0.000000E+0,1.013305E+0,3.115958E+0,0.000000E+0,73.493734E+0,3.979975E-3,997.363986E-3,997.262846E-3,0.000000E+0,1.056493E+0,2.778689E+0,0.000000E+0,80.694827E+0,30.032487E+0,71.074838E+0,3.978873E-3,3.966486E-3,0.000000E+0,1.027000E+0,1.000000E+0,44.000000E+0,98.193718E+0,23.306544E+0,7.963732E-3,12.965897E-3,1.000000E+0,2.646487E+0,1.000000E+0,20.000000E+0,6.276827E-3,42.470747E+0,0.000000E+0,2.566884E+0,0.000000E+0,1.988197E+0,0.000000E+0,1.981718E+0,0.000000E+0,1.988745E+0,10.000000E+0,8.981334E+0,0.000000E+0,-230.259768E-3,0.000000E+0,137.072747E-3,0.000000E+0,136.783053E-3,0.000000E+0,164.189736E-3,0.000000E+0,-204.084487E-3,0.000000E+0,2.204828E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.000884E+0,0.000000E+0,774.926666E-3,3.101949E+0,0.000000E+0,1.000128E+0,0.000000E+0,1.005470E+0,3.074141E+0,0.000000E+0,242.410340E+0,4.012007E-3,3.982945E-3,95.103956E+0,73.760760E+0,76.161841E+0,107.666164E+0,82.109972E+0,3.978599E-3,3.982491E-3,67.270393E+0,4.454749E+0,1.682683E+0,77.428687E+0,76.094646E+0,0.000000E+0,75.480088E+0,77.783161E+0,0.000000E+0,74.952769E+0,1.043073E+0,1.006464E+0,2.052955E+0,60.000000E+0,43.000000E+0,62.100000E+0,10.960730E-3,68.421381E+0,29.718372E+0,0.000000E+0,1.354396E+0,1.362644E+0,1.002886E+0,60.000000E+0,1.000000E+0,1.381038E+0,685.596346E-3,2.048550E+0,60.000000E+0,1.880037E+0,0.000000E+0,72.764756E+0,1.082177E+0,1.082519E+0,1.003380E+0,50.000000E+0,1.000000E+0,84.132464E+0,2.720573E+0,2.544911E+0,1.215271E+0,27.000000E+0,0.000000E+0,1.358457E+0,1.349744E+0,1.010619E+0,60.000000E+0,3.988524E-3,46.855821E+0,9.468941E-3,23.553355E+0,4.826878E+0,29.787250E+0,0.000000E+0,51.619953E-3,0.000000E+0,52.766237E-3,0.000000E+0,18.590771E-3,0.000000E+0,15.273078E-3,0.000000E+0,18.333086E-3,2.020867E+0,2.013877E+0,2.018193E+0,2.023862E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.867310E+0,5.699080E+0,0.000000E+0,82.630425E-3,0.000000E+0,43.657805E-3,9.500000E+0,9.792861E+0,0.000000E+0,17.656663E-3,10.000000E+0,9.731788E+0,0.000000E+0,42.297787E-3,996.941321E-3,3.088512E+0,998.051668E-3,3.078116E+0,996.104538E-3,3.071180E+0,997.585001E-3,3.068123E+0,28.552828E-3,7.138935E+0,1.000000E+0,1.000000E+0,73.965589E+0,73.947615E+0,2.031540E+0,73.195130E+0,73.194475E+0,2.058088E+0,72.889007E+0,73.451891E+0,2.069004E+0,73.194241E+0,73.715826E+0,2.065368E+0
