date,time,ahu_dp,ahu1_cc_out_rtd,ahu1_f_cc,ahu1_f_ra,ahu1_fan_power,ahu1_on,ahu1_p_down,ahu1_t_ra,ahu1_vfd,ahu2_cc_out_rtd,ahu2_f_cc,ahu2_f_ra,ahu2_fan_power,ahu2_on,ahu2_p_down,ahu2_t_ra,ahu2_vfd,ch1_c_out_rtd,ch1_e_in_rtd,ch1_e_out_rtd,ch1_f_c,ch1_f_e,ch1_on,ch1_power,ch1_t_reset,ch1_t_sp,ch2_c_out_rtd,ch2_e_out_rtd,ch2_f_c,ch2_f_e,ch2_on,ch2_power,ch2_t_reset,ch2_t_sp,cl_f,cw_in_rtd,d15_pos_c,d15_pos_fb,d16_pos_c,d16_pos_fb,d17_pos_c,d17_pos_fb,d18_pos_c,d18_pos_fb,d2_pos_c,d2_pos_fb,d3_pos_c,d3_pos_fb,d4_pos_c,d4_pos_fb,d5_pos_c,d5_pos_fb,d6_pos_c,d6_pos_fb,d7_pos_c,d7_pos_fb,d8_pos_c,d8_pos_fb,dx_ds_c,dx_m_cs,dx_m_din,dx_m_sclk,dx_m_spi,dx_sp_cs,dx_sp_din,dx_sp_sclk,dx_sp_spi,dx_z_cs,dx_z_din,dx_z_sclk,dx_z_spi,exf1_f,exf1_on,exf1_power,exf1_t_in,exf1_vfd,exf2_f,exf2_on,exf2_power,exf2_t_in,exf2_vfd,hw_rtd,hx1_f_hw,hx1_f_pg,hx1_hw_rtd,hx1_pg_rtd,hx2_cw_rtd,hx2_hw_rtd,hx3_cw_rtd,hx3_f_cw,hx3_f_pg,hx3_pg_rtd,indoor_p,indoor_rh,indoor_rtd,oau_cc_rtd,oau_heat_c,oau_hs_rtd,oau_in_rtd,oau_on,oau_out_rtd,oau_p_down,oau_power,oau_rh,oau_vfd,outdoor_rh,outdoor_rtd,pl_f,pl_in_rtd,pl_out_rtd,pump1_on,pump1_p_down,pump1_p_up,pump1_power,pump1_vfd,pump2_on,pump2_p_down,pump2_p_up,pump2_power,pump2_vfd,pump3_dp,pump3_on,pump3_out_rtd,pump3_p_down,pump3_p_up,pump3_power,pump3_vfd,pump4_on,pump4_out_rtd,pump4_p_down,pump4_p_up,pump4_power,pump4_vfd,pump5_on,pump5_p_down,pump5_p_up,pump5_power,pump5_vfd,sl_f,sl_out_rtd,ts_f,ts_in_rtd,ts_meter,ts_out_rtd,v1_pos_c,v1_pos_fb,v10_pos_c,v10_pos_fb,v11_pos_c,v11_pos_fb,v12_pos_c,v12_pos_fb,v13_pos_c,v13_pos_fb,v14_pos_fb,v15_pos_fb,v16_pos_fb,v17_pos_fb,v18_pos_c,v18_pos_fb,v19_pos_c,v19_pos_fb,v20_pos_c,v20_pos_fb,v3_pos_c,v3_pos_fb,v4_pos_c,v4_pos_fb,v5_pos_c,v5_pos_fb,v6_pos_c,v6_pos_fb,v7_pos_c,v7_pos_fb,v8_pos_c,v8_pos_fb,v9_pos_c,v9_pos_fb,vav1_f,vav1_t_out,vav2_f,vav2_t_out,vav3_f,vav3_t_out,vav4_f,vav4_t_out,vch1_pos_fb,vch2_pos_fb,vsh_in,vsh_out,zs1_heat_rtd,zs1_out_rtd,zs1_rh,zs2_heat_rtd,zs2_out_rtd,zs2_rh,zs3_heat_rtd,zs3_out_rtd,zs3_rh,zs4_heat_rtd,zs4_out_rtd,zs4_rh
 10/25/2017,17:39:58.118,1.566973E-3,73.903709E+0,3.983218E-3,998.958801E-3,1.008107E+0,0.000000E+0,1.013337E+0,3.117505E+0,0.000000E+0,73.494062E+0,3.978483E-3,998.362759E-3,1.023391E+0,0.000000E+0,1.058346E+0,2.813066E+0,0.000000E+0,80.699701E+0,30.040523E+0,71.236059E+0,3.971998E-3,3.967199E-3,0.000000E+0,1.008984E+0,1.000000E+0,44.000000E+0,98.042020E+0,23.309884E+0,7.962954E-3,12.972641E-3,1.000000E+0,2.649937E+0,1.000000E+0,20.000000E+0,6.258015E-3,42.469351E+0,0.000000E+0,2.562953E+0,0.000000E+0,1.987939E+0,0.000000E+0,1.982040E+0,0.000000E+0,1.988487E+0,10.000000E+0,8.977020E+0,0.000000E+0,-215.002529E-3,0.000000E+0,138.971855E-3,0.000000E+0,137.104936E-3,0.000000E+0,159.452987E-3,0.000000E+0,-204.020041E-3,0.000000E+0,2.199479E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.002332E+0,0.000000E+0,1.007367E+0,3.104250E+0,0.000000E+0,999.242476E-3,0.000000E+0,1.006541E+0,3.075493E+0,0.000000E+0,242.408169E+0,4.012461E-3,3.983659E-3,95.109359E+0,73.768108E+0,76.166383E+0,107.671909E+0,82.112128E+0,3.977172E-3,3.978210E-3,67.270626E+0,4.447660E+0,1.680394E+0,77.420116E+0,76.094037E+0,0.000000E+0,75.480978E+0,77.784238E+0,0.000000E+0,74.949680E+0,1.044703E+0,987.783363E-3,2.053322E+0,60.000000E+0,43.000000E+0,62.100000E+0,10.980704E-3,68.421661E+0,29.715261E+0,0.000000E+0,1.357701E+0,1.367115E+0,1.008144E+0,60.000000E+0,1.000000E+0,1.386670E+0,683.215683E-3,2.048007E+0,60.000000E+0,1.885952E+0,0.000000E+0,72.766160E+0,1.082608E+0,1.083253E+0,1.015521E+0,50.000000E+0,1.000000E+0,84.297341E+0,2.724836E+0,2.548872E+0,1.221802E+0,27.000000E+0,0.000000E+0,1.358825E+0,1.356294E+0,1.003002E+0,60.000000E+0,3.990795E-3,46.852374E+0,9.489888E-3,23.550432E+0,4.769206E+0,29.784835E+0,0.000000E+0,54.327728E-3,0.000000E+0,47.064958E-3,0.000000E+0,13.340441E-3,0.000000E+0,16.722556E-3,0.000000E+0,23.615628E-3,2.020867E+0,2.013555E+0,2.018290E+0,2.023540E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.879604E+0,5.698661E+0,0.000000E+0,82.372541E-3,0.000000E+0,44.399220E-3,9.500000E+0,9.792475E+0,0.000000E+0,13.984653E-3,10.000000E+0,9.724959E+0,0.000000E+0,44.262634E-3,996.667757E-3,3.088689E+0,998.164312E-3,3.078663E+0,998.148220E-3,3.072918E+0,997.359713E-3,3.067962E+0,36.607451E-3,7.030033E+0,1.000000E+0,1.000000E+0,73.967134E+0,73.944619E+0,2.030261E+0,73.200512E+0,73.200185E+0,2.063979E+0,72.893546E+0,73.449785E+0,2.067183E+0,73.191479E+0,73.718166E+0,2.071498E+0
 10/25/2017,17:40:08.118,-365.247996E-6,73.904598E+0,3.982050E-3,998.572179E-3,1.006111E+0,0.000000E+0,1.012778E+0,3.117698E+0,0.000000E+0,73.491394E+0,3.977835E-3,997.573406E-3,1.004042E+0,0.000000E+0,1.055647E+0,2.797843E+0,0.000000E+0,80.700825E+0,30.028818E+0,71.264458E+0,3.975111E-3,3.967070E-3,0.000000E+0,1.011150E+0,1.000000E+0,44.000000E+0,98.129409E+0,23.309977E+0,7.959582E-3,12.966740E-3,1.000000E+0,2.654026E+0,1.000000E+0,20.000000E+0,6.192952E-3,42.465627E+0,0.000000E+0,2.564564E+0,0.000000E+0,1.987746E+0,0.000000E+0,1.980815E+0,0.000000E+0,1.988455E+0,10.000000E+0,8.970711E+0,0.000000E+0,-222.244889E-3,0.000000E+0,136.461170E-3,0.000000E+0,137.298065E-3,0.000000E+0,159.839660E-3,0.000000E+0,-207.371211E-3,0.000000E+0,2.198287E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.001157E+0,0.000000E+0,1.006073E+0,3.103703E+0,0.000000E+0,1.000594E+0,0.000000E+0,998.438665E-3,3.074077E+0,0.000000E+0,242.410050E+0,4.012007E-3,3.981453E-3,95.113823E+0,73.773257E+0,76.166618E+0,107.683681E+0,82.112222E+0,3.980870E-3,3.982491E-3,67.268195E+0,4.445083E+0,1.682328E+0,77.429109E+0,76.098111E+0,0.000000E+0,75.481680E+0,77.784800E+0,0.000000E+0,74.953238E+0,1.043473E+0,992.748896E-3,2.050500E+0,60.000000E+0,43.000000E+0,61.900000E+0,10.967410E-3,68.421708E+0,29.714053E+0,0.000000E+0,1.358259E+0,1.358732E+0,1.007984E+0,60.000000E+0,1.000000E+0,1.381166E+0,680.659267E-3,2.048918E+0,60.000000E+0,1.892398E+0,0.000000E+0,72.765879E+0,1.082943E+0,1.088872E+0,1.003700E+0,50.000000E+0,1.000000E+0,84.267470E+0,2.720780E+0,2.544176E+0,1.205721E+0,27.000000E+0,0.000000E+0,1.358425E+0,1.354856E+0,1.011257E+0,60.000000E+0,3.987940E-3,46.853026E+0,9.473870E-3,23.547556E+0,4.825911E+0,29.785114E+0,0.000000E+0,54.134316E-3,0.000000E+0,42.201155E-3,0.000000E+0,14.177917E-3,0.000000E+0,17.527821E-3,0.000000E+0,23.261311E-3,2.021028E+0,2.013684E+0,2.018354E+0,2.023766E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.875943E+0,5.696888E+0,0.000000E+0,82.920544E-3,0.000000E+0,43.432157E-3,9.500000E+0,9.792797E+0,0.000000E+0,14.854340E-3,10.000000E+0,9.698417E+0,0.000000E+0,48.578857E-3,996.764309E-3,3.087852E+0,997.987300E-3,3.080417E+0,998.276956E-3,3.070730E+0,999.178108E-3,3.066401E+0,28.552828E-3,7.401848E+0,1.000000E+0,1.000000E+0,73.968679E+0,73.947709E+0,2.026314E+0,73.203882E+0,73.197002E+0,2.063436E+0,72.894763E+0,73.449551E+0,2.069819E+0,73.194381E+0,73.715685E+0,2.062622E+0
 10/25/2017,17:40:18.118,600.862443E-6,73.903803E+0,3.983801E-3,997.750607E-3,1.011461E+0,0.000000E+0,1.011820E+0,3.117457E+0,0.000000E+0,73.492658E+0,3.976992E-3,998.362759E-3,1.013262E+0,0.000000E+0,1.056174E+0,2.790964E+0,0.000000E+0,80.701341E+0,30.028075E+0,71.278821E+0,3.977251E-3,3.968107E-3,0.000000E+0,1.015849E+0,1.000000E+0,44.000000E+0,98.611416E+0,23.305152E+0,7.946352E-3,12.970890E-3,1.000000E+0,2.654074E+0,1.000000E+0,20.000000E+0,6.239333E-3,42.466651E+0,0.000000E+0,2.565209E+0,0.000000E+0,1.987488E+0,0.000000E+0,1.981815E+0,0.000000E+0,1.988616E+0,10.000000E+0,8.972128E+0,0.000000E+0,-221.955195E-3,0.000000E+0,136.203664E-3,0.000000E+0,137.104936E-3,0.000000E+0,160.709675E-3,0.000000E+0,-206.984538E-3,0.000000E+0,2.197836E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.001833E+0,0.000000E+0,1.013165E+0,3.103043E+0,0.000000E+0,999.017188E-3,0.000000E+0,1.006365E+0,3.075493E+0,0.000000E+0,242.421243E+0,4.009282E-3,3.982816E-3,95.115561E+0,73.774240E+0,76.167882E+0,107.690933E+0,82.112691E+0,3.982297E-3,3.977756E-3,67.276377E+0,4.441861E+0,1.682135E+0,77.425362E+0,76.092679E+0,0.000000E+0,75.481446E+0,77.782177E+0,0.000000E+0,74.952629E+0,1.043824E+0,1.002105E+0,2.049591E+0,60.000000E+0,43.000000E+0,61.900000E+0,10.963778E-3,68.420586E+0,29.711824E+0,0.000000E+0,1.358291E+0,1.364831E+0,1.001975E+0,60.000000E+0,1.000000E+0,1.383703E+0,686.043718E-3,2.044077E+0,60.000000E+0,1.881181E+0,0.000000E+0,72.767283E+0,1.083582E+0,1.082902E+0,1.009019E+0,50.000000E+0,1.000000E+0,84.069300E+0,2.718976E+0,2.541748E+0,1.208819E+0,27.000000E+0,0.000000E+0,1.359208E+0,1.358180E+0,1.008878E+0,60.000000E+0,3.991508E-3,46.853725E+0,9.302466E-3,23.551082E+0,4.740853E+0,29.783999E+0,0.000000E+0,53.167253E-3,0.000000E+0,48.965385E-3,0.000000E+0,13.372651E-3,0.000000E+0,18.461929E-3,0.000000E+0,23.969945E-3,2.020802E+0,2.013329E+0,2.018193E+0,2.023894E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.858208E+0,5.697404E+0,0.000000E+0,83.468546E-3,0.000000E+0,43.754511E-3,9.500000E+0,9.792378E+0,0.000000E+0,14.435602E-3,10.000000E+0,9.699254E+0,0.000000E+0,41.009362E-3,996.394194E-3,3.088126E+0,997.295345E-3,3.078422E+0,995.991894E-3,3.069877E+0,997.585001E-3,3.068300E+0,26.297533E-3,7.595488E+0,1.000000E+0,1.000000E+0,73.968398E+0,73.942138E+0,2.029910E+0,73.207065E+0,73.198406E+0,2.061856E+0,72.893546E+0,73.451845E+0,2.068285E+0,73.192041E+0,73.719336E+0,2.062431E+0
 10/25/2017,17:40:28.118,1.083918E-3,73.908998E+0,3.984061E-3,997.621733E-3,1.020466E+0,0.000000E+0,1.010942E+0,3.118343E+0,0.000000E+0,73.496121E+0,3.980948E-3,998.282212E-3,991.679831E-3,0.000000E+0,1.051479E+0,2.815805E+0,0.000000E+0,80.702278E+0,30.034020E+0,71.279476E+0,3.977640E-3,3.968561E-3,0.000000E+0,1.019768E+0,1.000000E+0,44.000000E+0,98.787389E+0,23.296199E+0,7.963279E-3,12.953445E-3,1.000000E+0,2.650432E+0,1.000000E+0,20.000000E+0,6.259312E-3,42.463113E+0,0.000000E+0,2.570816E+0,0.000000E+0,1.986650E+0,0.000000E+0,1.981041E+0,0.000000E+0,1.988165E+0,10.000000E+0,8.974864E+0,0.000000E+0,-216.708507E-3,0.000000E+0,137.813077E-3,0.000000E+0,138.617784E-3,0.000000E+0,158.615194E-3,0.000000E+0,-204.148932E-3,0.000000E+0,2.190650E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.000256E+0,0.000000E+0,1.011680E+0,3.102062E+0,0.000000E+0,999.451671E-3,0.000000E+0,1.012421E+0,3.075541E+0,0.000000E+0,242.411546E+0,4.013758E-3,3.978729E-3,95.119414E+0,73.772134E+0,76.169614E+0,107.702469E+0,82.115363E+0,3.978210E-3,3.976653E-3,67.279556E+0,4.443472E+0,1.682135E+0,77.421755E+0,76.095208E+0,0.000000E+0,75.477326E+0,77.780632E+0,0.000000E+0,74.955391E+0,1.040070E+0,997.985859E-3,2.049384E+0,60.000000E+0,43.000000E+0,61.900000E+0,10.944971E-3,68.421848E+0,29.707318E+0,0.000000E+0,1.359696E+0,1.363235E+0,1.004373E+0,60.000000E+0,1.000000E+0,1.383766E+0,680.755132E-3,2.048391E+0,60.000000E+0,1.891238E+0,0.000000E+0,72.769014E+0,1.082496E+0,1.086669E+0,1.009882E+0,50.000000E+0,1.000000E+0,84.012843E+0,2.714090E+0,2.536940E+0,1.220653E+0,27.000000E+0,0.000000E+0,1.354273E+0,1.350782E+0,1.005733E+0,60.000000E+0,3.991378E-3,46.850883E+0,9.408629E-3,23.548066E+0,4.811090E+0,29.784696E+0,0.000000E+0,54.456670E-3,0.000000E+0,45.840955E-3,0.000000E+0,13.888021E-3,0.000000E+0,16.464871E-3,0.000000E+0,23.261311E-3,2.020802E+0,2.014006E+0,2.018161E+0,2.023508E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.851952E+0,5.699241E+0,0.000000E+0,82.952779E-3,0.000000E+0,41.755915E-3,9.500000E+0,9.792281E+0,0.000000E+0,13.984653E-3,10.000000E+0,9.701992E+0,0.000000E+0,38.561355E-3,997.070057E-3,3.087611E+0,998.083852E-3,3.078712E+0,997.729829E-3,3.071003E+0,998.099944E-3,3.066868E+0,32.419047E-3,7.463065E+0,1.000000E+0,1.000000E+0,73.972002E+0,73.946866E+0,2.029462E+0,73.206128E+0,73.197751E+0,2.058088E+0,72.899490E+0,73.450862E+0,2.070777E+0,73.193960E+0,73.719523E+0,2.065464E+0
 10/25/2017,17:40:38.118,922.899256E-6,73.905956E+0,3.984450E-3,998.829927E-3,1.016937E+0,0.000000E+0,1.012587E+0,3.117602E+0,0.000000E+0,73.495981E+0,3.979716E-3,997.090128E-3,1.023487E+0,0.000000E+0,1.060342E+0,2.819993E+0,0.000000E+0,80.704200E+0,30.032394E+0,71.221275E+0,3.976149E-3,3.972841E-3,0.000000E+0,1.023033E+0,1.000000E+0,44.000000E+0,98.596089E+0,23.291467E+0,8.149727E-3,12.953769E-3,1.000000E+0,2.649713E+0,1.000000E+0,20.000000E+0,6.373221E-3,42.466232E+0,0.000000E+0,2.568141E+0,0.000000E+0,1.986424E+0,0.000000E+0,1.982685E+0,0.000000E+0,1.988584E+0,10.000000E+0,8.978726E+0,0.000000E+0,-216.966013E-3,0.000000E+0,138.746537E-3,0.000000E+0,137.137124E-3,0.000000E+0,163.351943E-3,0.000000E+0,-205.760072E-3,0.000000E+0,2.188427E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.003716E+0,0.000000E+0,1.012287E+0,3.102963E+0,0.000000E+0,1.002010E+0,0.000000E+0,1.000900E+0,3.074705E+0,0.000000E+0,242.412800E+0,4.011682E-3,3.981908E-3,95.121998E+0,73.772649E+0,76.171160E+0,107.710098E+0,82.117472E+0,3.976459E-3,3.978210E-3,67.281239E+0,4.447016E+0,1.681490E+0,77.428968E+0,76.096519E+0,0.000000E+0,75.480557E+0,77.784847E+0,0.000000E+0,74.957919E+0,1.065851E+0,985.244714E-3,2.050038E+0,60.000000E+0,43.000000E+0,61.900000E+0,10.954569E-3,68.421147E+0,29.710430E+0,0.000000E+0,1.359105E+0,1.367466E+0,1.010318E+0,60.000000E+0,1.000000E+0,1.379140E+0,682.480713E-3,2.049605E+0,60.000000E+0,1.882599E+0,0.000000E+0,72.764802E+0,1.082049E+0,1.085073E+0,1.014499E+0,50.000000E+0,1.000000E+0,84.258607E+0,2.705596E+0,2.533761E+0,1.219631E+0,27.000000E+0,0.000000E+0,1.357802E+0,1.356566E+0,1.002028E+0,60.000000E+0,3.988848E-3,46.848461E+0,9.307395E-3,23.546628E+0,4.816568E+0,29.786136E+0,0.000000E+0,53.457372E-3,0.000000E+0,41.428100E-3,0.000000E+0,14.467812E-3,0.000000E+0,16.400449E-3,0.000000E+0,22.198361E-3,2.020899E+0,2.013555E+0,2.018290E+0,2.023669E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.870788E+0,5.697758E+0,0.000000E+0,82.275835E-3,0.000000E+0,43.399922E-3,9.500000E+0,9.792088E+0,0.000000E+0,14.016864E-3,10.000000E+0,9.699383E+0,0.000000E+0,41.975681E-3,996.619481E-3,3.087997E+0,997.794197E-3,3.077907E+0,1.000353E+0,3.072629E+0,999.741327E-3,3.066192E+0,31.774677E-3,7.514295E+0,1.000000E+0,1.000000E+0,73.971113E+0,73.945977E+0,2.028807E+0,73.206222E+0,73.197798E+0,2.055598E+0,72.893921E+0,73.451891E+0,2.070042E+0,73.194756E+0,73.719383E+0,2.064873E+0
 10/25/2017,17:40:48.118,600.862443E-6,73.906284E+0,3.980429E-3,998.040574E-3,1.003014E+0,0.000000E+0,1.013609E+0,3.117408E+0,0.000000E+0,73.498181E+0,3.978873E-3,997.637843E-3,1.016947E+0,0.000000E+0,1.060486E+0,2.819510E+0,0.000000E+0,80.705934E+0,30.016416E+0,71.166115E+0,3.975760E-3,3.969275E-3,0.000000E+0,1.021711E+0,1.000000E+0,44.000000E+0,98.166030E+0,23.298008E+0,8.148884E-3,12.948451E-3,1.000000E+0,2.646599E+0,1.000000E+0,20.000000E+0,6.342409E-3,42.464696E+0,0.000000E+0,2.571686E+0,0.000000E+0,1.987520E+0,0.000000E+0,1.982459E+0,0.000000E+0,1.987972E+0,10.000000E+0,8.978469E+0,0.000000E+0,-214.841587E-3,0.000000E+0,137.201500E-3,0.000000E+0,137.040559E-3,0.000000E+0,160.935235E-3,0.000000E+0,-205.856740E-3,0.000000E+0,2.193776E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.000884E+0,0.000000E+0,1.011520E+0,3.103783E+0,0.000000E+0,999.226384E-3,0.000000E+0,997.495831E-3,3.074753E+0,0.000000E+0,242.401511E+0,4.012201E-3,3.979313E-3,95.125945E+0,73.765347E+0,76.173173E+0,107.719186E+0,82.119581E+0,3.980545E-3,3.979897E-3,67.280865E+0,4.445083E+0,1.682425E+0,77.437867E+0,76.100312E+0,0.000000E+0,75.483366E+0,77.782224E+0,0.000000E+0,74.959652E+0,1.058807E+0,984.989252E-3,2.049814E+0,60.000000E+0,43.000000E+0,61.900000E+0,10.961508E-3,68.422783E+0,29.705275E+0,0.000000E+0,1.352895E+0,1.362293E+0,1.010462E+0,60.000000E+0,1.000000E+0,1.378039E+0,684.382048E-3,2.042623E+0,60.000000E+0,1.885436E+0,0.000000E+0,72.766674E+0,1.081571E+0,1.084913E+0,1.002677E+0,50.000000E+0,1.000000E+0,84.665378E+0,2.712446E+0,2.531493E+0,1.211311E+0,27.000000E+0,0.000000E+0,1.356589E+0,1.356534E+0,1.010235E+0,60.000000E+0,3.990665E-3,46.846923E+0,9.397928E-3,23.537256E+0,4.735376E+0,29.787297E+0,0.000000E+0,54.295493E-3,0.000000E+0,45.100111E-3,0.000000E+0,13.791389E-3,0.000000E+0,16.336028E-3,0.000000E+0,24.034366E-3,2.020834E+0,2.013458E+0,2.018225E+0,2.023830E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.903449E+0,5.699467E+0,0.000000E+0,82.985014E-3,0.000000E+0,42.046034E-3,9.500000E+0,9.792571E+0,0.000000E+0,13.598125E-3,10.000000E+0,9.700478E+0,0.000000E+0,42.523261E-3,996.490746E-3,3.087755E+0,998.647072E-3,3.079001E+0,1.000385E+0,3.070022E+0,998.067760E-3,3.067447E+0,27.908458E-3,7.475631E+0,1.000000E+0,1.000000E+0,73.971862E+0,73.944385E+0,2.033218E+0,73.204818E+0,73.201729E+0,2.058407E+0,72.897477E+0,73.450628E+0,2.068078E+0,73.197189E+0,73.721817E+0,2.063069E+0
 10/25/2017,17:40:58.118,-1.170340E-3,73.908437E+0,3.977511E-3,998.137229E-3,1.015069E+0,0.000000E+0,1.014487E+0,3.117247E+0,0.000000E+0,73.499491E+0,3.973684E-3,997.251221E-3,996.401466E-3,0.000000E+0,1.059640E+0,2.809216E+0,0.000000E+0,80.705699E+0,30.011400E+0,71.227591E+0,3.977186E-3,3.973166E-3,0.000000E+0,1.023192E+0,1.000000E+0,44.000000E+0,97.979123E+0,23.301395E+0,8.196031E-3,12.959671E-3,1.000000E+0,2.650688E+0,1.000000E+0,20.000000E+0,6.325802E-3,42.465580E+0,0.000000E+0,2.571492E+0,0.000000E+0,1.989068E+0,0.000000E+0,1.981879E+0,0.000000E+0,1.988100E+0,10.000000E+0,8.973415E+0,0.000000E+0,-215.614106E-3,0.000000E+0,138.649972E-3,0.000000E+0,139.647809E-3,0.000000E+0,160.548561E-3,0.000000E+0,-202.505570E-3,0.000000E+0,2.194388E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.660867E-3,0.000000E+0,1.008916E+0,3.102898E+0,0.000000E+0,998.373508E-3,0.000000E+0,1.008011E+0,3.075558E+0,0.000000E+0,242.412028E+0,4.013693E-3,3.984373E-3,95.131583E+0,73.762211E+0,76.174765E+0,107.733784E+0,82.119066E+0,3.982945E-3,3.978015E-3,67.278995E+0,4.445727E+0,1.683779E+0,77.444565E+0,76.102231E+0,0.000000E+0,75.481306E+0,77.782927E+0,0.000000E+0,74.960354E+0,1.049207E+0,994.792589E-3,2.053082E+0,60.000000E+0,43.000000E+0,61.900000E+0,10.960795E-3,68.419837E+0,29.708480E+0,0.000000E+0,1.357461E+0,1.363091E+0,1.001592E+0,60.000000E+0,1.000000E+0,1.378757E+0,682.672444E-3,2.045467E+0,60.000000E+0,1.891770E+0,0.000000E+0,72.766206E+0,1.082640E+0,1.089591E+0,1.004562E+0,50.000000E+0,1.000000E+0,84.952207E+0,2.711296E+0,2.537163E+0,1.217363E+0,27.000000E+0,0.000000E+0,1.359144E+0,1.360209E+0,1.006691E+0,60.000000E+0,3.989886E-3,46.844408E+0,9.379964E-3,23.535215E+0,4.783060E+0,29.791895E+0,0.000000E+0,54.359964E-3,0.000000E+0,45.325585E-3,0.000000E+0,14.016864E-3,0.000000E+0,16.400449E-3,0.000000E+0,23.035837E-3,2.020995E+0,2.013587E+0,2.018290E+0,2.023894E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.926794E+0,5.697436E+0,0.000000E+0,82.533719E-3,0.000000E+0,44.076865E-3,9.500000E+0,9.792442E+0,0.000000E+0,13.920232E-3,10.000000E+0,9.699898E+0,0.000000E+0,43.811686E-3,996.603389E-3,3.087868E+0,998.486152E-3,3.079339E+0,998.373508E-3,3.071470E+0,998.051668E-3,3.067528E+0,25.975348E-3,7.441478E+0,1.000000E+0,1.000000E+0,73.972002E+0,73.945649E+0,2.034944E+0,73.206830E+0,73.199763E+0,2.057865E+0,72.898367E+0,73.450160E+0,2.069563E+0,73.195645E+0,73.721864E+0,2.064809E+0
 10/25/2017,17:41:08.118,2.855120E-3,73.910309E+0,3.980883E-3,999.232658E-3,999.804012E-3,0.000000E+0,1.014599E+0,3.117747E+0,0.000000E+0,73.497853E+0,3.980170E-3,996.977364E-3,1.014682E+0,0.000000E+0,1.063568E+0,2.795894E+0,0.000000E+0,80.710573E+0,30.008706E+0,71.187823E+0,3.976408E-3,3.973101E-3,0.000000E+0,1.007916E+0,1.000000E+0,44.000000E+0,98.074456E+0,23.306173E+0,8.181569E-3,12.948711E-3,1.000000E+0,2.655495E+0,1.000000E+0,20.000000E+0,6.321391E-3,42.465022E+0,0.000000E+0,2.568238E+0,0.000000E+0,1.986166E+0,0.000000E+0,1.981750E+0,0.000000E+0,1.988906E+0,10.000000E+0,8.971613E+0,0.000000E+0,-217.609778E-3,0.000000E+0,137.426818E-3,0.000000E+0,138.617784E-3,0.000000E+0,157.519620E-3,0.000000E+0,-207.081206E-3,0.000000E+0,2.191971E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.000208E+0,0.000000E+0,1.001441E+0,3.103413E+0,0.000000E+0,999.419487E-3,0.000000E+0,1.012325E+0,3.074753E+0,0.000000E+0,242.414971E+0,4.013693E-3,3.980805E-3,95.135952E+0,73.768062E+0,76.177481E+0,107.738587E+0,82.122488E+0,3.978470E-3,3.980416E-3,67.276517E+0,4.441539E+0,1.679733E+0,77.446017E+0,76.100171E+0,0.000000E+0,75.482944E+0,77.784660E+0,0.000000E+0,74.959979E+0,1.067513E+0,995.511075E-3,2.043246E+0,60.000000E+0,46.000000E+0,61.800000E+0,10.963713E-3,68.421053E+0,29.704346E+0,0.000000E+0,1.355162E+0,1.361271E+0,1.005092E+0,60.000000E+0,1.000000E+0,1.377385E+0,685.516458E-3,2.048119E+0,60.000000E+0,1.872607E+0,0.000000E+0,72.768874E+0,1.085019E+0,1.084706E+0,1.013253E+0,50.000000E+0,1.000000E+0,85.026356E+0,2.712095E+0,2.534304E+0,1.229053E+0,27.000000E+0,0.000000E+0,1.355375E+0,1.355767E+0,1.005525E+0,60.000000E+0,3.987940E-3,46.843616E+0,9.291636E-3,23.541107E+0,4.739886E+0,29.791988E+0,0.000000E+0,53.521843E-3,0.000000E+0,41.460311E-3,0.000000E+0,13.404862E-3,0.000000E+0,19.879196E-3,0.000000E+0,28.253957E-3,2.020738E+0,2.013587E+0,2.018258E+0,2.023733E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.932894E+0,5.695986E+0,0.000000E+0,79.922650E-3,0.000000E+0,47.332643E-3,9.500000E+0,9.791573E+0,0.000000E+0,14.081285E-3,10.000000E+0,9.701122E+0,0.000000E+0,41.395889E-3,997.102241E-3,3.088110E+0,996.603389E-3,3.078438E+0,998.824084E-3,3.072677E+0,997.745921E-3,3.067141E+0,33.707786E-3,7.549736E+0,1.000000E+0,1.000000E+0,73.973079E+0,73.943449E+0,2.034001E+0,73.206128E+0,73.197798E+0,2.063452E+0,72.899303E+0,73.452453E+0,2.069659E+0,73.197189E+0,73.720647E+0,2.062319E+0
 10/25/2017,17:41:18.118,761.880850E-6,73.912134E+0,3.983477E-3,997.847263E-3,1.000443E+0,0.000000E+0,1.012060E+0,3.118037E+0,0.000000E+0,73.499632E+0,3.975630E-3,998.169448E-3,987.229371E-3,0.000000E+0,1.060917E+0,2.803594E+0,0.000000E+0,80.710198E+0,30.007638E+0,70.917410E+0,3.973944E-3,3.972258E-3,0.000000E+0,1.014973E+0,1.000000E+0,44.000000E+0,98.376401E+0,23.302276E+0,8.205629E-3,12.907659E-3,1.000000E+0,2.657795E+0,1.000000E+0,20.000000E+0,6.337803E-3,42.466232E+0,0.000000E+0,2.567690E+0,0.000000E+0,1.987552E+0,0.000000E+0,1.981976E+0,0.000000E+0,1.988616E+0,10.000000E+0,8.973222E+0,0.000000E+0,-215.678482E-3,0.000000E+0,138.231525E-3,0.000000E+0,137.845266E-3,0.000000E+0,161.740804E-3,0.000000E+0,-207.500103E-3,0.000000E+0,2.200124E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.920636E-3,0.000000E+0,1.014619E+0,3.104137E+0,0.000000E+0,998.598796E-3,0.000000E+0,1.001363E+0,3.075541E+0,0.000000E+0,242.422787E+0,4.006493E-3,3.981648E-3,95.138537E+0,73.771245E+0,76.180104E+0,107.749135E+0,82.124316E+0,3.978210E-3,3.978859E-3,67.272964E+0,4.441539E+0,1.681039E+0,77.454729E+0,76.102653E+0,0.000000E+0,75.485847E+0,77.785362E+0,0.000000E+0,74.959792E+0,1.053232E+0,988.118656E-3,2.047200E+0,60.000000E+0,46.000000E+0,61.800000E+0,10.941858E-3,68.422783E+0,29.701141E+0,0.000000E+0,1.354236E+0,1.361303E+0,1.008192E+0,60.000000E+0,1.000000E+0,1.386287E+0,683.135795E-3,2.040450E+0,60.000000E+0,1.893736E+0,0.000000E+0,72.767517E+0,1.082608E+0,1.081864E+0,1.005824E+0,50.000000E+0,1.000000E+0,84.937200E+0,2.710354E+0,2.538457E+0,1.217123E+0,27.000000E+0,0.000000E+0,1.362897E+0,1.358659E+0,1.007585E+0,60.000000E+0,3.988135E-3,46.845433E+0,9.406619E-3,23.541664E+0,4.799814E+0,29.792313E+0,0.000000E+0,53.360666E-3,0.000000E+0,45.261164E-3,0.000000E+0,13.726968E-3,0.000000E+0,17.173504E-3,0.000000E+0,23.841102E-3,2.021028E+0,2.013233E+0,2.018386E+0,2.023927E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.925508E+0,5.693729E+0,0.000000E+0,78.600998E-3,0.000000E+0,44.205807E-3,9.500000E+0,9.792861E+0,0.000000E+0,14.049074E-3,10.000000E+0,9.699866E+0,0.000000E+0,40.622835E-3,996.699941E-3,3.087916E+0,998.550520E-3,3.078036E+0,998.099944E-3,3.073643E+0,998.405692E-3,3.066980E+0,33.063417E-3,7.866135E+0,1.000000E+0,1.000000E+0,73.976683E+0,73.948083E+0,2.030150E+0,73.208983E+0,73.197845E+0,2.059238E+0,72.900519E+0,73.451283E+0,2.071895E+0,73.197283E+0,73.723689E+0,2.062846E+0
 10/25/2017,17:41:28.118,-526.266402E-6,73.910871E+0,3.983153E-3,998.556069E-3,1.011844E+0,0.000000E+0,1.012044E+0,3.118842E+0,0.000000E+0,73.499210E+0,3.983607E-3,997.782826E-3,982.906523E-3,0.000000E+0,1.058314E+0,2.792366E+0,0.000000E+0,80.713760E+0,30.004990E+0,70.903375E+0,3.975111E-3,3.973101E-3,0.000000E+0,1.010672E+0,1.000000E+0,44.000000E+0,98.646488E+0,23.302972E+0,8.275734E-3,12.935805E-3,1.000000E+0,2.655703E+0,1.000000E+0,20.000000E+0,6.412402E-3,42.465022E+0,0.000000E+0,2.566884E+0,0.000000E+0,1.987746E+0,0.000000E+0,1.981138E+0,0.000000E+0,1.988745E+0,10.000000E+0,8.978565E+0,0.000000E+0,-216.740695E-3,0.000000E+0,138.778725E-3,0.000000E+0,136.750865E-3,0.000000E+0,159.259650E-3,0.000000E+0,-208.434563E-3,0.000000E+0,2.203894E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.306843E-3,0.000000E+0,1.006105E+0,3.103928E+0,0.000000E+0,999.693051E-3,0.000000E+0,999.717085E-3,3.074077E+0,0.000000E+0,242.522560E+0,4.012785E-3,3.981518E-3,95.144504E+0,73.777563E+0,76.178933E+0,107.757235E+0,82.123941E+0,3.978859E-3,3.981259E-3,67.270252E+0,4.442505E+0,1.679040E+0,77.453651E+0,76.105603E+0,0.000000E+0,75.484162E+0,77.787189E+0,0.000000E+0,74.962367E+0,1.051603E+0,983.105223E-3,2.046881E+0,60.000000E+0,46.000000E+0,61.800000E+0,10.960600E-3,68.421521E+0,29.696636E+0,0.000000E+0,1.354859E+0,1.366364E+0,1.006242E+0,60.000000E+0,1.000000E+0,1.379890E+0,683.726966E-3,2.041568E+0,60.000000E+0,1.890996E+0,0.000000E+0,72.765738E+0,1.084556E+0,1.092145E+0,1.005105E+0,50.000000E+0,1.000000E+0,84.889222E+0,2.715527E+0,2.539000E+0,1.223543E+0,27.000000E+0,0.000000E+0,1.360789E+0,1.352939E+0,1.008287E+0,60.000000E+0,3.986448E-3,46.844874E+0,9.328342E-3,23.542824E+0,4.815923E+0,29.791059E+0,0.000000E+0,53.876432E-3,0.000000E+0,45.035689E-3,0.000000E+0,14.628865E-3,0.000000E+0,16.174975E-3,0.000000E+0,22.359414E-3,2.020899E+0,2.013265E+0,2.018354E+0,2.023733E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.921405E+0,5.685960E+0,0.000000E+0,83.178427E-3,0.000000E+0,43.915688E-3,9.500000E+0,9.793312E+0,0.000000E+0,14.403391E-3,10.000000E+0,9.698996E+0,0.000000E+0,42.329997E-3,996.909137E-3,3.087675E+0,997.214885E-3,3.079194E+0,995.927526E-3,3.069845E+0,999.065464E-3,3.067882E+0,27.586273E-3,8.046245E+0,1.000000E+0,1.000000E+0,73.976402E+0,73.948270E+0,2.025451E+0,73.207205E+0,73.198406E+0,2.061329E+0,72.897150E+0,73.447539E+0,2.068173E+0,73.200138E+0,73.723221E+0,2.065240E+0
 10/25/2017,17:41:38.118,922.899256E-6,73.911479E+0,3.986914E-3,998.797708E-3,999.133363E-3,0.000000E+0,1.012459E+0,3.118665E+0,0.000000E+0,73.501129E+0,3.981467E-3,997.927809E-3,1.012289E+0,0.000000E+0,1.064080E+0,2.804802E+0,0.000000E+0,80.712448E+0,30.005687E+0,71.034135E+0,3.975111E-3,3.971544E-3,0.000000E+0,1.023941E+0,1.000000E+0,44.000000E+0,98.449457E+0,23.303250E+0,8.353426E-3,12.935221E-3,1.000000E+0,2.652045E+0,1.000000E+0,20.000000E+0,6.471627E-3,42.464324E+0,0.000000E+0,2.568302E+0,0.000000E+0,1.987198E+0,0.000000E+0,1.981492E+0,0.000000E+0,1.989390E+0,10.000000E+0,8.978694E+0,0.000000E+0,-212.684973E-3,0.000000E+0,138.875290E-3,0.000000E+0,140.581268E-3,0.000000E+0,160.290779E-3,0.000000E+0,-204.406715E-3,0.000000E+0,2.196708E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.389600E-3,0.000000E+0,991.633386E-3,3.103413E+0,0.000000E+0,998.309140E-3,0.000000E+0,1.002897E+0,3.075413E+0,0.000000E+0,242.556526E+0,4.010515E-3,3.983529E-3,95.149531E+0,73.778968E+0,76.181227E+0,107.768772E+0,82.126378E+0,3.975745E-3,3.977821E-3,67.271655E+0,4.448305E+0,1.681232E+0,77.451216E+0,76.104994E+0,0.000000E+0,75.487346E+0,77.787049E+0,0.000000E+0,74.963116E+0,1.070164E+0,984.973286E-3,2.049368E+0,60.000000E+0,46.000000E+0,61.800000E+0,10.960146E-3,68.422176E+0,29.695707E+0,0.000000E+0,1.353566E+0,1.364831E+0,1.001799E+0,60.000000E+0,1.000000E+0,1.385346E+0,685.883942E-3,2.050995E+0,60.000000E+0,1.879456E+0,0.000000E+0,72.768687E+0,1.083694E+0,1.082487E+0,1.009051E+0,50.000000E+0,1.000000E+0,85.052855E+0,2.716645E+0,2.537052E+0,1.226961E+0,27.000000E+0,0.000000E+0,1.359527E+0,1.357700E+0,1.013908E+0,60.000000E+0,3.989497E-3,46.840029E+0,9.424323E-3,23.539251E+0,4.860063E+0,29.790734E+0,0.000000E+0,54.231022E-3,0.000000E+0,45.003479E-3,0.000000E+0,17.914348E-3,0.000000E+0,15.530763E-3,0.000000E+0,18.365297E-3,2.020963E+0,2.014038E+0,2.018258E+0,2.023508E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.934856E+0,5.661106E+0,0.000000E+0,82.565954E-3,0.000000E+0,43.109803E-3,9.500000E+0,9.792217E+0,0.000000E+0,15.627394E-3,10.000000E+0,9.699125E+0,0.000000E+0,40.880520E-3,996.667757E-3,3.087965E+0,997.987300E-3,3.079194E+0,1.000514E+0,3.070987E+0,999.709143E-3,3.066996E+0,30.808122E-3,7.948618E+0,1.000000E+0,1.000000E+0,73.982908E+0,73.950377E+0,2.029111E+0,73.209358E+0,73.197189E+0,2.059653E+0,72.901362E+0,73.449504E+0,2.070569E+0,73.202572E+0,73.725842E+0,2.062926E+0
 10/25/2017,17:41:48.118,1.889010E-3,73.913164E+0,3.982958E-3,998.024465E-3,1.010071E+0,0.000000E+0,1.014120E+0,3.120147E+0,0.000000E+0,73.500849E+0,3.981661E-3,998.040574E-3,1.024827E+0,0.000000E+0,1.059065E+0,2.781927E+0,0.000000E+0,80.716947E+0,30.005594E+0,71.179215E+0,3.977900E-3,3.969015E-3,0.000000E+0,1.025598E+0,1.000000E+0,44.000000E+0,98.091238E+0,23.310023E+0,8.415684E-3,12.931979E-3,1.000000E+0,2.647366E+0,1.000000E+0,20.000000E+0,6.527025E-3,42.466651E+0,0.000000E+0,2.559312E+0,0.000000E+0,1.987424E+0,0.000000E+0,1.981428E+0,0.000000E+0,1.988713E+0,10.000000E+0,8.981945E+0,0.000000E+0,-225.624658E-3,0.000000E+0,139.615620E-3,0.000000E+0,137.619948E-3,0.000000E+0,155.586252E-3,0.000000E+0,-202.795575E-3,0.000000E+0,2.205118E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.628683E-3,0.000000E+0,806.872814E-3,3.103558E+0,0.000000E+0,997.681553E-3,0.000000E+0,1.009944E+0,3.073964E+0,0.000000E+0,242.539495E+0,4.013109E-3,3.981324E-3,95.153102E+0,73.784257E+0,76.180619E+0,107.781156E+0,82.126566E+0,3.980156E-3,3.977042E-3,67.270860E+0,4.450882E+0,1.682086E+0,77.455103E+0,76.106212E+0,0.000000E+0,75.486456E+0,77.786487E+0,0.000000E+0,74.964755E+0,1.058232E+0,1.006911E+0,2.047152E+0,60.000000E+0,46.000000E+0,61.800000E+0,10.961508E-3,68.420866E+0,29.696358E+0,0.000000E+0,1.354604E+0,1.363091E+0,1.007393E+0,60.000000E+0,1.000000E+0,1.380815E+0,686.235450E-3,2.042176E+0,60.000000E+0,1.899635E+0,0.000000E+0,72.768687E+0,1.082209E+0,1.088346E+0,1.006128E+0,50.000000E+0,1.000000E+0,85.349272E+0,2.724660E+0,2.540949E+0,1.239816E+0,27.000000E+0,0.000000E+0,1.360709E+0,1.351949E+0,1.001900E+0,60.000000E+0,3.987227E-3,46.839843E+0,9.286837E-3,23.539066E+0,4.858452E+0,29.789155E+0,0.000000E+0,49.105590E-3,0.000000E+0,44.906847E-3,0.000000E+0,18.622982E-3,0.000000E+0,14.854340E-3,0.000000E+0,17.978770E-3,2.020963E+0,2.013233E+0,2.018193E+0,2.023605E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.959646E+0,5.657850E+0,0.000000E+0,83.307369E-3,0.000000E+0,42.336153E-3,9.500000E+0,9.793441E+0,0.000000E+0,18.880667E-3,10.000000E+0,9.699222E+0,0.000000E+0,43.972739E-3,996.989597E-3,3.088093E+0,998.357416E-3,3.077569E+0,997.456265E-3,3.073804E+0,999.419487E-3,3.066852E+0,30.485937E-3,7.833915E+0,1.000000E+0,1.000000E+0,73.979679E+0,73.952577E+0,2.029606E+0,73.214506E+0,73.200746E+0,2.057258E+0,72.903047E+0,73.448568E+0,2.069068E+0,73.200091E+0,73.725749E+0,2.062495E+0
 10/25/2017,17:41:58.118,-1.331358E-3,73.913632E+0,3.984839E-3,998.088901E-3,1.011684E+0,0.000000E+0,1.014311E+0,3.119051E+0,0.000000E+0,73.502253E+0,3.976278E-3,997.653952E-3,1.019053E+0,0.000000E+0,1.062594E+0,2.811842E+0,0.000000E+0,80.716619E+0,30.004712E+0,71.284389E+0,3.973944E-3,3.972387E-3,0.000000E+0,1.022523E+0,1.000000E+0,44.000000E+0,97.951717E+0,23.317957E+0,8.457643E-3,12.932303E-3,1.000000E+0,2.653611E+0,1.000000E+0,20.000000E+0,6.506008E-3,42.463579E+0,0.000000E+0,2.563340E+0,0.000000E+0,1.986134E+0,0.000000E+0,1.981782E+0,0.000000E+0,1.988487E+0,10.000000E+0,8.982332E+0,0.000000E+0,-228.328472E-3,0.000000E+0,140.484704E-3,0.000000E+0,138.070584E-3,0.000000E+0,159.034090E-3,0.000000E+0,-194.159868E-3,0.000000E+0,2.200446E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.467763E-3,0.000000E+0,730.825042E-3,3.104170E+0,0.000000E+0,998.260864E-3,0.000000E+0,1.008954E+0,3.074576E+0,0.000000E+0,242.540894E+0,4.013628E-3,3.979961E-3,95.156907E+0,73.782057E+0,76.184365E+0,107.789067E+0,82.130363E+0,3.979118E-3,3.982816E-3,67.271515E+0,4.452171E+0,1.679427E+0,77.461895E+0,76.106305E+0,0.000000E+0,75.489031E+0,77.788266E+0,0.000000E+0,74.964099E+0,1.062705E+0,1.001578E+0,2.053736E+0,60.000000E+0,44.000000E+0,61.800000E+0,10.945684E-3,68.422035E+0,29.696079E+0,0.000000E+0,1.354204E+0,1.357454E+0,1.006578E+0,60.000000E+0,1.000000E+0,1.386255E+0,684.302160E-3,2.040610E+0,60.000000E+0,1.891625E+0,0.000000E+0,72.766300E+0,1.083135E+0,1.085520E+0,1.012007E+0,50.000000E+0,1.000000E+0,85.551005E+0,2.713659E+0,2.540550E+0,1.213786E+0,27.000000E+0,0.000000E+0,1.358521E+0,1.354361E+0,1.006627E+0,60.000000E+0,3.987811E-3,46.840961E+0,9.425555E-3,23.542777E+0,4.831388E+0,29.789340E+0,0.000000E+0,49.589122E-3,0.000000E+0,43.715054E-3,0.000000E+0,16.046133E-3,0.000000E+0,14.145706E-3,0.000000E+0,23.808892E-3,2.020931E+0,2.013297E+0,2.018451E+0,2.023798E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.977039E+0,5.660042E+0,0.000000E+0,82.598189E-3,0.000000E+0,42.819684E-3,9.500000E+0,9.792249E+0,0.000000E+0,36.499875E-3,10.000000E+0,9.698095E+0,0.000000E+0,53.088344E-3,996.989597E-3,3.087804E+0,998.164312E-3,3.079146E+0,999.371211E-3,3.072307E+0,997.488449E-3,3.067656E+0,31.130307E-3,8.012736E+0,1.000000E+0,1.000000E+0,73.977525E+0,73.954309E+0,2.026011E+0,73.218391E+0,73.202759E+0,2.057577E+0,72.902813E+0,73.451376E+0,2.068764E+0,73.200933E+0,73.724953E+0,2.059925E+0
 10/25/2017,17:42:08.118,1.083918E-3,73.915598E+0,3.984385E-3,998.105011E-3,1.009720E+0,0.000000E+0,1.014120E+0,3.120034E+0,0.000000E+0,73.505435E+0,3.982828E-3,998.008355E-3,1.015878E+0,0.000000E+0,1.063281E+0,2.812486E+0,0.000000E+0,80.720321E+0,29.997698E+0,71.175753E+0,3.975500E-3,3.968821E-3,0.000000E+0,1.025088E+0,1.000000E+0,44.000000E+0,98.032665E+0,23.327142E+0,8.481119E-3,12.933924E-3,1.000000E+0,2.657588E+0,1.000000E+0,20.000000E+0,6.508732E-3,42.466698E+0,0.000000E+0,2.565209E+0,0.000000E+0,1.986263E+0,0.000000E+0,1.981073E+0,0.000000E+0,1.988487E+0,10.000000E+0,8.984295E+0,0.000000E+0,-233.542972E-3,0.000000E+0,140.162821E-3,0.000000E+0,138.392466E-3,0.000000E+0,166.058657E-3,0.000000E+0,-190.486470E-3,0.000000E+0,2.196418E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.178108E-3,0.000000E+0,665.143777E-3,3.104266E+0,0.000000E+0,997.987300E-3,0.000000E+0,1.011926E+0,3.075445E+0,0.000000E+0,242.554886E+0,4.015445E-3,3.983400E-3,95.158740E+0,73.781636E+0,76.186191E+0,107.798203E+0,82.128019E+0,3.978145E-3,3.974902E-3,67.267587E+0,4.453138E+0,1.684536E+0,77.461895E+0,76.106024E+0,0.000000E+0,75.492683E+0,77.785035E+0,0.000000E+0,74.965410E+0,1.069381E+0,1.010535E+0,2.051026E+0,60.000000E+0,44.000000E+0,61.800000E+0,10.960276E-3,68.424748E+0,29.692735E+0,0.000000E+0,1.352337E+0,1.361829E+0,1.007393E+0,60.000000E+0,1.000000E+0,1.383607E+0,683.327526E-3,2.040929E+0,60.000000E+0,1.887918E+0,0.000000E+0,72.766300E+0,1.082991E+0,1.080475E+0,1.014179E+0,50.000000E+0,1.000000E+0,85.573237E+0,2.726129E+0,2.541972E+0,1.203006E+0,27.000000E+0,0.000000E+0,1.359415E+0,1.351469E+0,1.005445E+0,60.000000E+0,3.988524E-3,46.839889E+0,9.337551E-3,23.549040E+0,4.865218E+0,29.789666E+0,0.000000E+0,16.096523E-3,0.000000E+0,44.939057E-3,0.000000E+0,18.429718E-3,0.000000E+0,15.627394E-3,0.000000E+0,17.624453E-3,2.020867E+0,2.013716E+0,2.018129E+0,2.023959E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.979810E+0,5.658592E+0,0.000000E+0,80.341710E-3,0.000000E+0,42.787449E-3,9.500000E+0,9.793956E+0,0.000000E+0,18.977299E-3,10.000000E+0,9.699544E+0,0.000000E+0,42.394419E-3,996.780401E-3,3.087546E+0,998.228680E-3,3.078889E+0,998.453968E-3,3.071872E+0,997.585001E-3,3.067157E+0,29.841567E-3,8.166103E+0,1.000000E+0,1.000000E+0,73.980334E+0,73.956134E+0,2.022175E+0,73.219093E+0,73.204303E+0,2.055853E+0,72.904497E+0,73.451798E+0,2.073364E+0,73.202010E+0,73.723783E+0,2.059238E+0
 10/25/2017,17:42:18.118,1.083918E-3,73.914896E+0,3.984904E-3,998.507742E-3,1.000123E+0,0.000000E+0,1.014759E+0,3.119261E+0,0.000000E+0,73.502206E+0,3.974333E-3,998.169448E-3,986.543458E-3,0.000000E+0,1.063680E+0,2.822361E+0,0.000000E+0,80.720555E+0,30.003318E+0,71.115166E+0,3.977316E-3,3.967588E-3,0.000000E+0,1.025454E+0,1.000000E+0,44.000000E+0,98.270815E+0,23.325194E+0,8.500769E-3,12.947414E-3,1.000000E+0,2.657460E+0,1.000000E+0,20.000000E+0,6.545058E-3,42.464417E+0,0.000000E+0,2.563952E+0,0.000000E+0,1.986876E+0,0.000000E+0,1.981976E+0,0.000000E+0,1.988100E+0,10.000000E+0,8.984682E+0,0.000000E+0,-237.759635E-3,0.000000E+0,137.040559E-3,0.000000E+0,138.553408E-3,0.000000E+0,165.285310E-3,0.000000E+0,-196.157681E-3,0.000000E+0,2.200156E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.113740E-3,0.000000E+0,721.113406E-3,3.103091E+0,0.000000E+0,998.003392E-3,0.000000E+0,1.002641E+0,3.075187E+0,0.000000E+0,242.543692E+0,4.011812E-3,3.984048E-3,95.164049E+0,73.781495E+0,76.188720E+0,107.808657E+0,82.132894E+0,3.977237E-3,3.979572E-3,67.266091E+0,4.454104E+0,1.685052E+0,77.471824E+0,76.106399E+0,0.000000E+0,75.491372E+0,77.782880E+0,0.000000E+0,74.967142E+0,1.064126E+0,1.007358E+0,2.046036E+0,60.000000E+0,44.000000E+0,61.800000E+0,10.965853E-3,68.423064E+0,29.690831E+0,0.000000E+0,1.355737E+0,1.367610E+0,1.003829E+0,60.000000E+0,1.000000E+0,1.387978E+0,683.471325E-3,2.039587E+0,60.000000E+0,1.887031E+0,0.000000E+0,72.769342E+0,1.082688E+0,1.087627E+0,1.004818E+0,50.000000E+0,1.000000E+0,85.475348E+0,2.722265E+0,2.550805E+0,1.231608E+0,27.000000E+0,0.000000E+0,1.359112E+0,1.360305E+0,1.009070E+0,60.000000E+0,3.988524E-3,46.837653E+0,9.368032E-3,23.553773E+0,4.847498E+0,29.787436E+0,0.000000E+0,39.725084E-3,0.000000E+0,45.003479E-3,0.000000E+0,18.494140E-3,0.000000E+0,14.049074E-3,0.000000E+0,17.882138E-3,2.020609E+0,2.013523E+0,2.018225E+0,2.023959E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.972608E+0,5.658205E+0,0.000000E+0,82.759366E-3,0.000000E+0,42.465095E-3,9.500000E+0,9.792925E+0,0.000000E+0,19.073931E-3,10.000000E+0,9.699383E+0,0.000000E+0,42.619893E-3,997.086149E-3,3.087723E+0,997.874657E-3,3.079098E+0,998.244772E-3,3.069121E+0,998.083852E-3,3.068075E+0,34.029971E-3,8.252775E+0,1.000000E+0,1.000000E+0,73.977760E+0,73.955947E+0,2.026266E+0,73.219841E+0,73.205286E+0,2.054049E+0,72.907118E+0,73.448943E+0,2.073316E+0,73.206596E+0,73.724438E+0,2.057865E+0
 10/25/2017,17:42:28.118,761.880850E-6,73.916581E+0,3.986006E-3,998.636616E-3,1.009624E+0,0.000000E+0,1.016946E+0,3.122161E+0,0.000000E+0,73.506652E+0,3.975241E-3,998.620506E-3,987.245323E-3,0.000000E+0,1.064878E+0,2.840565E+0,0.000000E+0,80.723414E+0,29.998674E+0,71.207426E+0,3.976538E-3,3.971739E-3,0.000000E+0,1.025534E+0,1.000000E+0,44.000000E+0,98.310586E+0,23.323570E+0,8.565556E-3,12.941447E-3,1.000000E+0,2.654218E+0,1.000000E+0,20.000000E+0,6.565557E-3,42.463300E+0,0.000000E+0,2.567174E+0,0.000000E+0,1.989325E+0,0.000000E+0,1.981234E+0,0.000000E+0,1.988262E+0,10.000000E+0,8.981945E+0,0.000000E+0,-220.442346E-3,0.000000E+0,135.656464E-3,0.000000E+0,136.654300E-3,0.000000E+0,155.650698E-3,0.000000E+0,-203.021135E-3,0.000000E+0,2.197578E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.775808E-3,0.000000E+0,827.078767E-3,3.103059E+0,0.000000E+0,998.244772E-3,0.000000E+0,1.017631E+0,3.074495E+0,0.000000E+0,242.487533E+0,4.012071E-3,3.982037E-3,95.167432E+0,73.778921E+0,76.189094E+0,107.816615E+0,82.132472E+0,3.980480E-3,3.980156E-3,67.262304E+0,4.447338E+0,1.679089E+0,77.475384E+0,76.108085E+0,0.000000E+0,75.493854E+0,77.782084E+0,0.000000E+0,74.966580E+0,1.071410E+0,989.683358E-3,2.043007E+0,60.000000E+0,44.000000E+0,61.800000E+0,10.950094E-3,68.420726E+0,29.686604E+0,0.000000E+0,1.354619E+0,1.363937E+0,1.002918E+0,60.000000E+0,1.000000E+0,1.382921E+0,681.873564E-3,2.050691E+0,60.000000E+0,1.902230E+0,0.000000E+0,72.770091E+0,1.083502E+0,1.084163E+0,1.005473E+0,50.000000E+0,1.000000E+0,85.474269E+0,2.721483E+0,2.546700E+0,1.222840E+0,27.000000E+0,0.000000E+0,1.360358E+0,1.353083E+0,1.003369E+0,60.000000E+0,3.987811E-3,46.834019E+0,9.428668E-3,23.565371E+0,4.889383E+0,29.789340E+0,0.000000E+0,53.231724E-3,0.000000E+0,45.164532E-3,0.000000E+0,18.333086E-3,0.000000E+0,15.756237E-3,0.000000E+0,18.494140E-3,2.020931E+0,2.013329E+0,2.018290E+0,2.023669E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.973311E+0,5.661428E+0,0.000000E+0,82.437012E-3,0.000000E+0,50.523949E-3,9.500000E+0,9.792603E+0,0.000000E+0,16.593713E-3,10.000000E+0,9.699222E+0,0.000000E+0,45.293374E-3,996.329826E-3,3.088319E+0,998.888452E-3,3.078293E+0,1.000176E+0,3.069845E+0,998.196496E-3,3.068026E+0,30.485937E-3,8.371345E+0,1.000000E+0,1.000000E+0,73.981691E+0,73.958849E+0,2.026586E+0,73.224522E+0,73.204490E+0,2.058168E+0,72.907446E+0,73.450862E+0,2.065458E+0,73.205099E+0,73.729540E+0,2.060116E+0
 10/25/2017,17:42:38.118,600.862443E-6,73.919437E+0,3.984320E-3,998.137229E-3,1.014622E+0,0.000000E+0,1.016004E+0,3.126027E+0,0.000000E+0,73.507916E+0,3.981402E-3,998.539960E-3,1.017760E+0,0.000000E+0,1.069430E+0,2.818044E+0,0.000000E+0,80.725148E+0,29.995933E+0,71.291079E+0,3.977381E-3,3.976473E-3,0.000000E+0,1.016805E+0,1.000000E+0,44.000000E+0,98.219668E+0,23.327467E+0,8.626711E-3,12.939891E-3,1.000000E+0,2.653914E+0,1.000000E+0,20.000000E+0,6.610251E-3,42.464696E+0,0.000000E+0,2.571814E+0,0.000000E+0,1.988939E+0,0.000000E+0,1.981299E+0,0.000000E+0,1.988100E+0,10.000000E+0,8.977407E+0,0.000000E+0,-216.547565E-3,0.000000E+0,137.426818E-3,0.000000E+0,140.484704E-3,0.000000E+0,162.159700E-3,0.000000E+0,-205.598958E-3,0.000000E+0,2.191971E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.113740E-3,0.000000E+0,1.014507E+0,3.102721E+0,0.000000E+0,998.985004E-3,0.000000E+0,1.000196E+0,3.074061E+0,0.000000E+0,242.470744E+0,4.008893E-3,3.982167E-3,95.171050E+0,73.775972E+0,76.187362E+0,107.824762E+0,82.135004E+0,3.979248E-3,3.980545E-3,67.260247E+0,4.441861E+0,1.682296E+0,77.478850E+0,76.110988E+0,0.000000E+0,75.497365E+0,77.781475E+0,0.000000E+0,74.966861E+0,1.077432E+0,983.600179E-3,2.044569E+0,60.000000E+0,44.000000E+0,61.800000E+0,10.982131E-3,68.422690E+0,29.687579E+0,0.000000E+0,1.359872E+0,1.363730E+0,1.007649E+0,60.000000E+0,1.000000E+0,1.385091E+0,689.590746E-3,2.045706E+0,60.000000E+0,1.898281E+0,0.000000E+0,72.768827E+0,1.084300E+0,1.085472E+0,1.008396E+0,50.000000E+0,1.000000E+0,85.598613E+0,2.722936E+0,2.547770E+0,1.209282E+0,27.000000E+0,0.000000E+0,1.362849E+0,1.355671E+0,1.010459E+0,60.000000E+0,3.990016E-3,46.837467E+0,9.327564E-3,23.564026E+0,4.762117E+0,29.784278E+0,0.000000E+0,53.586314E-3,0.000000E+0,44.874636E-3,0.000000E+0,14.532233E-3,0.000000E+0,16.561502E-3,0.000000E+0,23.164679E-3,2.021157E+0,2.013555E+0,2.018386E+0,2.023894E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.984463E+0,5.659043E+0,0.000000E+0,82.179129E-3,0.000000E+0,41.562503E-3,9.500000E+0,9.793022E+0,0.000000E+0,13.791389E-3,10.000000E+0,9.695034E+0,0.000000E+0,40.236307E-3,996.378102E-3,3.087836E+0,997.585001E-3,3.078824E+0,999.757419E-3,3.069394E+0,999.532131E-3,3.069105E+0,29.519383E-3,8.326881E+0,1.000000E+0,1.000000E+0,73.983564E+0,73.960066E+0,2.028136E+0,73.223071E+0,73.208094E+0,2.062606E+0,72.908850E+0,73.455027E+0,2.069260E+0,73.204350E+0,73.729399E+0,2.063101E+0
 10/25/2017,17:42:48.118,922.899256E-6,73.917049E+0,3.979780E-3,998.040574E-3,984.043764E-3,0.000000E+0,1.016723E+0,3.127606E+0,0.000000E+0,73.509086E+0,3.976603E-3,998.282212E-3,1.025130E+0,0.000000E+0,1.068471E+0,2.814162E+0,0.000000E+0,80.728194E+0,29.992589E+0,71.278494E+0,3.976408E-3,3.968885E-3,0.000000E+0,1.019847E+0,1.000000E+0,44.000000E+0,97.974704E+0,23.334750E+0,8.667503E-3,12.935027E-3,1.000000E+0,2.643341E+0,1.000000E+0,20.000000E+0,6.640869E-3,42.463160E+0,0.000000E+0,2.567883E+0,0.000000E+0,1.988874E+0,0.000000E+0,1.979816E+0,0.000000E+0,1.988777E+0,10.000000E+0,8.986645E+0,0.000000E+0,-211.172124E-3,0.000000E+0,136.686488E-3,0.000000E+0,136.943994E-3,0.000000E+0,149.592815E-3,0.000000E+0,-214.814676E-3,0.000000E+0,2.190779E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.389600E-3,0.000000E+0,1.011344E+0,3.103236E+0,0.000000E+0,997.762013E-3,0.000000E+0,1.005182E+0,3.076024E+0,0.000000E+0,242.503792E+0,4.010450E-3,3.983464E-3,95.176970E+0,73.780044E+0,76.192466E+0,107.836770E+0,82.136222E+0,3.979507E-3,3.982751E-3,67.261323E+0,4.439283E+0,1.682086E+0,77.481192E+0,76.113282E+0,0.000000E+0,75.500409E+0,77.798197E+0,0.000000E+0,74.971309E+0,1.078854E+0,1.003973E+0,2.044761E+0,60.000000E+0,44.000000E+0,61.800000E+0,10.978435E-3,68.421381E+0,29.682053E+0,0.000000E+0,1.352464E+0,1.368185E+0,1.005859E+0,60.000000E+0,1.000000E+0,1.388170E+0,686.618912E-3,2.054653E+0,60.000000E+0,1.894316E+0,0.000000E+0,72.768921E+0,1.084843E+0,1.085201E+0,1.006926E+0,50.000000E+0,1.000000E+0,85.805514E+0,2.721483E+0,2.543633E+0,1.232422E+0,27.000000E+0,0.000000E+0,1.357419E+0,1.356167E+0,1.007553E+0,60.000000E+0,3.989238E-3,46.834811E+0,9.351300E-3,23.567645E+0,4.715078E+0,29.784371E+0,0.000000E+0,40.305322E-3,0.000000E+0,44.552530E-3,0.000000E+0,15.047603E-3,0.000000E+0,20.394566E-3,0.000000E+0,24.163209E-3,2.020899E+0,2.013394E+0,2.018290E+0,2.023766E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.002702E+0,5.779606E+0,0.000000E+0,83.436310E-3,0.000000E+0,43.206509E-3,9.500000E+0,9.793731E+0,0.000000E+0,16.336028E-3,10.000000E+0,9.691105E+0,0.000000E+0,43.392948E-3,996.458562E-3,3.087546E+0,998.035576E-3,3.079146E+0,997.922932E-3,3.072033E+0,997.456265E-3,3.067528E+0,27.586273E-3,8.399376E+0,1.000000E+0,1.000000E+0,73.984500E+0,73.962547E+0,2.025595E+0,73.224615E+0,73.209779E+0,2.063117E+0,72.908569E+0,73.455074E+0,2.072119E+0,73.208188E+0,73.731553E+0,2.056109E+0
