date,time,ahu_dp,ahu1_cc_out_rtd,ahu1_f_cc,ahu1_f_ra,ahu1_fan_power,ahu1_on,ahu1_p_down,ahu1_t_ra,ahu1_vfd,ahu2_cc_out_rtd,ahu2_f_cc,ahu2_f_ra,ahu2_fan_power,ahu2_on,ahu2_p_down,ahu2_t_ra,ahu2_vfd,ch1_c_out_rtd,ch1_e_in_rtd,ch1_e_out_rtd,ch1_f_c,ch1_f_e,ch1_on,ch1_power,ch1_t_reset,ch1_t_sp,ch2_c_out_rtd,ch2_e_out_rtd,ch2_f_c,ch2_f_e,ch2_on,ch2_power,ch2_t_reset,ch2_t_sp,cl_f,cw_in_rtd,d15_pos_c,d15_pos_fb,d16_pos_c,d16_pos_fb,d17_pos_c,d17_pos_fb,d18_pos_c,d18_pos_fb,d2_pos_c,d2_pos_fb,d3_pos_c,d3_pos_fb,d4_pos_c,d4_pos_fb,d5_pos_c,d5_pos_fb,d6_pos_c,d6_pos_fb,d7_pos_c,d7_pos_fb,d8_pos_c,d8_pos_fb,dx_ds_c,dx_m_cs,dx_m_din,dx_m_sclk,dx_m_spi,dx_sp_cs,dx_sp_din,dx_sp_sclk,dx_sp_spi,dx_z_cs,dx_z_din,dx_z_sclk,dx_z_spi,exf1_f,exf1_on,exf1_power,exf1_t_in,exf1_vfd,exf2_f,exf2_on,exf2_power,exf2_t_in,exf2_vfd,hw_rtd,hx1_f_hw,hx1_f_pg,hx1_hw_rtd,hx1_pg_rtd,hx2_cw_rtd,hx2_hw_rtd,hx3_cw_rtd,hx3_f_cw,hx3_f_pg,hx3_pg_rtd,indoor_p,indoor_rh,indoor_rtd,oau_cc_rtd,oau_heat_c,oau_hs_rtd,oau_in_rtd,oau_on,oau_out_rtd,oau_p_down,oau_power,oau_rh,oau_vfd,outdoor_rh,outdoor_rtd,pl_f,pl_in_rtd,pl_out_rtd,pump1_on,pump1_p_down,pump1_p_up,pump1_power,pump1_vfd,pump2_on,pump2_p_down,pump2_p_up,pump2_power,pump2_vfd,pump3_dp,pump3_on,pump3_out_rtd,pump3_p_down,pump3_p_up,pump3_power,pump3_vfd,pump4_on,pump4_out_rtd,pump4_p_down,pump4_p_up,pump4_power,pump4_vfd,pump5_on,pump5_p_down,pump5_p_up,pump5_power,pump5_vfd,sl_f,sl_out_rtd,ts_f,ts_in_rtd,ts_meter,ts_out_rtd,v1_pos_c,v1_pos_fb,v10_pos_c,v10_pos_fb,v11_pos_c,v11_pos_fb,v12_pos_c,v12_pos_fb,v13_pos_c,v13_pos_fb,v14_pos_fb,v15_pos_fb,v16_pos_fb,v17_pos_fb,v18_pos_c,v18_pos_fb,v19_pos_c,v19_pos_fb,v20_pos_c,v20_pos_fb,v3_pos_c,v3_pos_fb,v4_pos_c,v4_pos_fb,v5_pos_c,v5_pos_fb,v6_pos_c,v6_pos_fb,v7_pos_c,v7_pos_fb,v8_pos_c,v8_pos_fb,v9_pos_c,v9_pos_fb,vav1_f,vav1_t_out,vav2_f,vav2_t_out,vav3_f,vav3_t_out,vav4_f,vav4_t_out,vch1_pos_fb,vch2_pos_fb,vsh_in,vsh_out,zs1_heat_rtd,zs1_out_rtd,zs1_rh,zs2_heat_rtd,zs2_out_rtd,zs2_rh,zs3_heat_rtd,zs3_out_rtd,zs3_rh,zs4_heat_rtd,zs4_out_rtd,zs4_rh
 10/25/2017,17:42:58.118,439.844037E-6,73.919296E+0,3.979975E-3,998.169448E-3,1.008714E+0,0.000000E+0,1.014759E+0,3.124577E+0,0.000000E+0,73.507869E+0,3.982050E-3,996.961255E-3,1.004409E+0,0.000000E+0,1.064974E+0,2.834283E+0,0.000000E+0,80.729834E+0,29.983764E+0,71.283547E+0,3.972128E-3,3.964540E-3,0.000000E+0,1.021424E+0,1.000000E+0,44.000000E+0,97.834951E+0,23.329183E+0,8.730214E-3,12.926272E-3,1.000000E+0,2.659600E+0,1.000000E+0,20.000000E+0,6.630231E-3,42.466186E+0,0.000000E+0,2.570880E+0,0.000000E+0,1.987198E+0,0.000000E+0,1.982040E+0,0.000000E+0,1.989261E+0,10.000000E+0,9.000132E+0,0.000000E+0,-200.163736E-3,0.000000E+0,137.169312E-3,0.000000E+0,137.362442E-3,0.000000E+0,140.892663E-3,0.000000E+0,-201.184436E-3,0.000000E+0,2.190360E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.483855E-3,0.000000E+0,1.012638E+0,3.103317E+0,0.000000E+0,998.791900E-3,0.000000E+0,1.006525E+0,3.074544E+0,0.000000E+0,242.554837E+0,4.011293E-3,3.983529E-3,95.178802E+0,73.781963E+0,76.193543E+0,107.843692E+0,82.134394E+0,3.975615E-3,3.982491E-3,67.264221E+0,4.457326E+0,1.681377E+0,77.487328E+0,76.118012E+0,0.000000E+0,75.499144E+0,77.818104E+0,0.000000E+0,74.971309E+0,1.065580E+0,1.000525E+0,2.049511E+0,60.000000E+0,44.000000E+0,61.800000E+0,10.987903E-3,68.422222E+0,29.681124E+0,0.000000E+0,1.355290E+0,1.366380E+0,987.128076E-3,60.000000E+0,1.000000E+0,1.387228E+0,682.288982E-3,2.046761E+0,60.000000E+0,1.886403E+0,0.000000E+0,72.769061E+0,1.083582E+0,1.083429E+0,986.829749E-3,50.000000E+0,1.000000E+0,85.778261E+0,2.715479E+0,2.539080E+0,1.215479E+0,27.000000E+0,0.000000E+0,1.360725E+0,1.354425E+0,974.690605E-3,60.000000E+0,3.988524E-3,46.833787E+0,9.181648E-3,23.566763E+0,4.690269E+0,29.781259E+0,0.000000E+0,14.807107E-3,0.000000E+0,45.422217E-3,0.000000E+0,21.070989E-3,0.000000E+0,25.322791E-3,0.000000E+0,21.747412E-3,2.020770E+0,2.013619E+0,2.018129E+0,2.023669E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.001774E+0,5.777059E+0,0.000000E+0,82.565954E-3,0.000000E+0,43.335451E-3,9.500000E+0,9.792088E+0,0.000000E+0,23.196890E-3,10.000000E+0,9.692296E+0,0.000000E+0,39.978622E-3,996.571205E-3,3.088013E+0,997.391897E-3,3.079999E+0,996.683849E-3,3.073482E+0,999.322935E-3,3.068155E+0,31.130307E-3,8.441585E+0,1.000000E+0,1.000000E+0,73.987683E+0,73.962968E+0,2.029271E+0,73.226019E+0,73.210621E+0,2.061968E+0,72.907586E+0,73.459006E+0,2.071575E+0,73.208609E+0,73.732067E+0,2.059222E+0
 10/25/2017,17:43:08.118,2.211047E-3,73.920326E+0,3.984969E-3,997.670061E-3,1.019892E+0,0.000000E+0,1.016148E+0,3.128089E+0,0.000000E+0,73.509320E+0,3.981142E-3,997.798935E-3,959.410011E-3,0.000000E+0,1.065996E+0,2.856610E+0,0.000000E+0,80.734896E+0,29.982417E+0,71.273254E+0,3.977381E-3,3.969988E-3,0.000000E+0,1.022603E+0,1.000000E+0,44.000000E+0,97.909975E+0,23.331039E+0,8.729371E-3,12.906686E-3,1.000000E+0,2.660543E+0,1.000000E+0,20.000000E+0,6.656762E-3,42.466465E+0,0.000000E+0,2.574811E+0,0.000000E+0,1.985941E+0,0.000000E+0,1.982330E+0,0.000000E+0,1.988423E+0,10.000000E+0,9.007504E+0,0.000000E+0,-218.124791E-3,0.000000E+0,140.130633E-3,0.000000E+0,138.295901E-3,0.000000E+0,156.391822E-3,0.000000E+0,-189.745346E-3,0.000000E+0,2.188556E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.033280E-3,0.000000E+0,1.005881E+0,3.104154E+0,0.000000E+0,998.212588E-3,0.000000E+0,1.006253E+0,3.075928E+0,0.000000E+0,242.562074E+0,4.012071E-3,3.979443E-3,95.183830E+0,73.782104E+0,76.196540E+0,107.855465E+0,82.139082E+0,3.974123E-3,3.978210E-3,67.271842E+0,4.443472E+0,1.684069E+0,77.482597E+0,76.118808E+0,0.000000E+0,75.504014E+0,77.837589E+0,0.000000E+0,74.970185E+0,1.075787E+0,1.007438E+0,2.047582E+0,60.000000E+0,44.000000E+0,61.800000E+0,10.980834E-3,68.422737E+0,29.678198E+0,0.000000E+0,1.350070E+0,1.365758E+0,1.008336E+0,60.000000E+0,1.000000E+0,1.382889E+0,684.557801E-3,2.053743E+0,60.000000E+0,1.887628E+0,0.000000E+0,72.769342E+0,1.083837E+0,1.083317E+0,991.063163E-3,50.000000E+0,1.000000E+0,85.677320E+0,2.713595E+0,2.544352E+0,1.224006E+0,27.000000E+0,0.000000E+0,1.358920E+0,1.355144E+0,998.690589E-3,60.000000E+0,3.988265E-3,46.832389E+0,9.307590E-3,23.567737E+0,4.710245E+0,29.783953E+0,0.000000E+0,-923.776491E-6,0.000000E+0,52.540763E-3,0.000000E+0,20.201302E-3,0.000000E+0,24.453104E-3,0.000000E+0,18.236455E-3,2.021124E+0,2.013555E+0,2.018290E+0,2.023894E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.994659E+0,5.777317E+0,0.000000E+0,84.435608E-3,0.000000E+0,42.046034E-3,9.500000E+0,9.793087E+0,0.000000E+0,26.772269E-3,10.000000E+0,9.686627E+0,0.000000E+0,42.458840E-3,996.989597E-3,3.088721E+0,998.357416E-3,3.079033E+0,997.247069E-3,3.070907E+0,997.504541E-3,3.067318E+0,30.808122E-3,8.639094E+0,1.000000E+0,1.000000E+0,73.987121E+0,73.968070E+0,2.032994E+0,73.228032E+0,73.214085E+0,2.058918E+0,72.912640E+0,73.458116E+0,2.072550E+0,73.207345E+0,73.735016E+0,2.060627E+0
 10/25/2017,17:43:18.118,1.727991E-3,73.920232E+0,3.981726E-3,998.652725E-3,1.011668E+0,0.000000E+0,1.015365E+0,3.129764E+0,0.000000E+0,73.513065E+0,3.978548E-3,998.040574E-3,977.259704E-3,0.000000E+0,1.066587E+0,2.848507E+0,0.000000E+0,80.730818E+0,29.979305E+0,71.000030E+0,3.977576E-3,3.967264E-3,0.000000E+0,1.024037E+0,1.000000E+0,44.000000E+0,98.012593E+0,23.320926E+0,8.769904E-3,12.909280E-3,1.000000E+0,2.654665E+0,1.000000E+0,20.000000E+0,6.714106E-3,42.463206E+0,0.000000E+0,2.568077E+0,0.000000E+0,1.987939E+0,0.000000E+0,1.981911E+0,0.000000E+0,1.989035E+0,10.000000E+0,9.011077E+0,0.000000E+0,-214.165634E-3,0.000000E+0,139.036232E-3,0.000000E+0,138.167148E-3,0.000000E+0,156.778495E-3,0.000000E+0,-185.427492E-3,0.000000E+0,2.191552E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,997.826381E-3,0.000000E+0,1.008709E+0,3.103799E+0,0.000000E+0,998.840176E-3,0.000000E+0,1.005774E+0,3.074753E+0,0.000000E+0,242.557394E+0,4.012590E-3,3.984827E-3,95.185568E+0,73.779857E+0,76.196072E+0,107.860080E+0,82.137676E+0,3.981648E-3,3.980870E-3,67.276751E+0,4.437028E+0,1.682102E+0,77.482082E+0,76.124006E+0,0.000000E+0,75.509866E+0,77.864335E+0,0.000000E+0,74.972854E+0,1.073758E+0,1.002600E+0,2.050819E+0,60.000000E+0,44.000000E+0,61.800000E+0,10.973636E-3,68.424327E+0,29.676386E+0,0.000000E+0,1.355801E+0,1.367306E+0,1.008368E+0,60.000000E+0,1.000000E+0,1.387101E+0,684.477913E-3,2.047208E+0,60.000000E+0,1.881116E+0,0.000000E+0,72.769436E+0,1.085641E+0,1.086909E+0,1.009530E+0,50.000000E+0,1.000000E+0,85.616390E+0,2.721163E+0,2.542371E+0,1.225811E+0,27.000000E+0,0.000000E+0,1.359431E+0,1.360944E+0,1.009166E+0,60.000000E+0,3.988589E-3,46.830759E+0,9.403959E-3,23.567876E+0,4.678026E+0,29.781630E+0,0.000000E+0,-4.405201E-3,0.000000E+0,45.454427E-3,0.000000E+0,25.548265E-3,0.000000E+0,22.971416E-3,0.000000E+0,17.785506E-3,2.020931E+0,2.013909E+0,2.018290E+0,2.023927E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.990711E+0,5.776479E+0,0.000000E+0,84.242196E-3,0.000000E+0,44.334749E-3,9.500000E+0,9.792893E+0,0.000000E+0,27.158796E-3,10.000000E+0,9.681828E+0,0.000000E+0,41.234836E-3,996.973505E-3,3.087627E+0,997.890749E-3,3.078213E+0,998.083852E-3,3.073578E+0,997.778105E-3,3.067254E+0,29.841567E-3,8.246975E+0,1.000000E+0,1.000000E+0,73.989742E+0,73.965683E+0,2.024381E+0,73.226394E+0,73.216285E+0,2.056603E+0,72.911471E+0,73.458350E+0,2.078427E+0,73.209545E+0,73.734829E+0,2.061313E+0
 10/25/2017,17:43:28.118,1.083918E-3,73.920326E+0,3.981726E-3,998.105011E-3,1.008762E+0,0.000000E+0,1.014790E+0,3.125753E+0,0.000000E+0,73.511473E+0,3.976473E-3,998.072792E-3,1.000916E+0,0.000000E+0,1.068519E+0,2.836006E+0,0.000000E+0,80.734005E+0,29.975357E+0,71.170419E+0,3.974852E-3,3.968561E-3,0.000000E+0,1.021870E+0,1.000000E+0,44.000000E+0,97.744182E+0,23.320462E+0,8.806091E-3,12.926985E-3,1.000000E+0,2.643420E+0,1.000000E+0,20.000000E+0,6.728312E-3,42.465674E+0,0.000000E+0,2.569108E+0,0.000000E+0,1.988294E+0,0.000000E+0,1.981815E+0,0.000000E+0,1.988971E+0,10.000000E+0,9.010626E+0,0.000000E+0,-213.071232E-3,0.000000E+0,137.716513E-3,0.000000E+0,139.036232E-3,0.000000E+0,154.232896E-3,0.000000E+0,-187.038631E-3,0.000000E+0,2.189877E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.582704E-3,0.000000E+0,1.001105E+0,3.104395E+0,0.000000E+0,999.162016E-3,0.000000E+0,1.003201E+0,3.077199E+0,0.000000E+0,242.573171E+0,4.010190E-3,3.981648E-3,95.189515E+0,73.780325E+0,76.200988E+0,107.873830E+0,82.142738E+0,3.978599E-3,3.984373E-3,67.275395E+0,4.440572E+0,1.681909E+0,77.490606E+0,76.125785E+0,0.000000E+0,75.512348E+0,77.878387E+0,0.000000E+0,74.976646E+0,1.073455E+0,1.001930E+0,2.050771E+0,60.000000E+0,44.000000E+0,61.800000E+0,10.979343E-3,68.422176E+0,29.672160E+0,0.000000E+0,1.358690E+0,1.374077E+0,999.082521E-3,60.000000E+0,1.000000E+0,1.383559E+0,678.869775E-3,2.043821E+0,60.000000E+0,1.878876E+0,0.000000E+0,72.769342E+0,1.084652E+0,1.087739E+0,997.676875E-3,50.000000E+0,1.000000E+0,85.734732E+0,2.714729E+0,2.540198E+0,1.217762E+0,27.000000E+0,0.000000E+0,1.355535E+0,1.359650E+0,1.006275E+0,60.000000E+0,3.988913E-3,46.830898E+0,9.346566E-3,23.568572E+0,4.758896E+0,29.782838E+0,0.000000E+0,-3.405904E-3,0.000000E+0,43.231895E-3,0.000000E+0,26.128056E-3,0.000000E+0,23.196890E-3,0.000000E+0,17.044662E-3,2.020963E+0,2.013490E+0,2.018354E+0,2.023830E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.001600E+0,5.776189E+0,0.000000E+0,85.660554E-3,0.000000E+0,48.815472E-3,9.500000E+0,9.792024E+0,0.000000E+0,26.804479E-3,10.000000E+0,9.670360E+0,0.000000E+0,44.262634E-3,996.780401E-3,3.088013E+0,997.971209E-3,3.079516E+0,1.000594E+0,3.072436E+0,999.741327E-3,3.067898E+0,25.008794E-3,8.416453E+0,1.000000E+0,1.000000E+0,73.987683E+0,73.970504E+0,2.030581E+0,73.227330E+0,73.215255E+0,2.059685E+0,72.913764E+0,73.461533E+0,2.075505E+0,73.211651E+0,73.734642E+0,2.061840E+0
 10/25/2017,17:43:38.118,-1.009322E-3,73.923462E+0,3.981531E-3,999.168221E-3,1.004083E+0,0.000000E+0,1.014503E+0,3.127767E+0,0.000000E+0,73.509601E+0,3.981207E-3,998.636616E-3,985.682079E-3,0.000000E+0,1.067641E+0,2.835088E+0,0.000000E+0,80.734989E+0,29.974614E+0,71.330661E+0,3.971804E-3,3.968756E-3,0.000000E+0,1.022555E+0,1.000000E+0,44.000000E+0,97.596444E+0,23.317493E+0,8.847531E-3,12.934249E-3,1.000000E+0,2.643293E+0,1.000000E+0,20.000000E+0,6.745503E-3,42.466791E+0,0.000000E+0,2.571976E+0,0.000000E+0,1.986682E+0,0.000000E+0,1.982459E+0,0.000000E+0,1.988713E+0,10.000000E+0,9.008920E+0,0.000000E+0,-218.028226E-3,0.000000E+0,137.137124E-3,0.000000E+0,138.810914E-3,0.000000E+0,150.720612E-3,0.000000E+0,-184.879705E-3,0.000000E+0,2.192906E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.998799E-3,0.000000E+0,1.007942E+0,3.104685E+0,0.000000E+0,997.971208E-3,0.000000E+0,1.014563E+0,3.075381E+0,0.000000E+0,242.589575E+0,4.013434E-3,3.980286E-3,95.192804E+0,73.778827E+0,76.201410E+0,107.883437E+0,82.142082E+0,3.978664E-3,3.976005E-3,67.276704E+0,4.444761E+0,1.680587E+0,77.492948E+0,76.122882E+0,0.000000E+0,75.520589E+0,77.897920E+0,0.000000E+0,74.977816E+0,1.076298E+0,1.007055E+0,2.049416E+0,60.000000E+0,44.000000E+0,61.800000E+0,10.962481E-3,68.422456E+0,29.669838E+0,0.000000E+0,1.357493E+0,1.365933E+0,1.003637E+0,60.000000E+0,1.000000E+0,1.381916E+0,685.596346E-3,2.055740E+0,60.000000E+0,1.873638E+0,0.000000E+0,72.771729E+0,1.083614E+0,1.089192E+0,997.069820E-3,50.000000E+0,1.000000E+0,85.846932E+0,2.707353E+0,2.541381E+0,1.216868E+0,27.000000E+0,0.000000E+0,1.359096E+0,1.357173E+0,1.002906E+0,60.000000E+0,3.987551E-3,46.828802E+0,9.297992E-3,23.561938E+0,4.757285E+0,29.779030E+0,0.000000E+0,-2.213193E-3,0.000000E+0,44.810215E-3,0.000000E+0,24.678578E-3,0.000000E+0,23.551207E-3,0.000000E+0,18.075402E-3,2.020802E+0,2.013780E+0,2.018225E+0,2.023862E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.012174E+0,5.777704E+0,0.000000E+0,81.534421E-3,0.000000E+0,44.689338E-3,9.500000E+0,9.793376E+0,0.000000E+0,26.546794E-3,10.000000E+0,9.660278E+0,0.000000E+0,42.072312E-3,996.812585E-3,3.087546E+0,997.198793E-3,3.079066E+0,997.440173E-3,3.072387E+0,999.162016E-3,3.067302E+0,32.741232E-3,8.366512E+0,1.000000E+0,1.000000E+0,73.990164E+0,73.971206E+0,2.034320E+0,73.227002E+0,73.221760E+0,2.057449E+0,72.912360E+0,73.467524E+0,2.073460E+0,73.210107E+0,73.735718E+0,2.060371E+0
 10/25/2017,17:43:48.118,1.727991E-3,73.923462E+0,3.979456E-3,998.475523E-3,1.014287E+0,0.000000E+0,1.012938E+0,3.130409E+0,0.000000E+0,73.514141E+0,3.985293E-3,997.847263E-3,996.768350E-3,0.000000E+0,1.064830E+0,2.839164E+0,0.000000E+0,80.737661E+0,29.974103E+0,71.476262E+0,3.975760E-3,3.971609E-3,0.000000E+0,1.023288E+0,1.000000E+0,44.000000E+0,97.540415E+0,23.313735E+0,8.887674E-3,12.928866E-3,1.000000E+0,2.649793E+0,1.000000E+0,20.000000E+0,6.712225E-3,42.465394E+0,0.000000E+0,2.571943E+0,0.000000E+0,1.987456E+0,0.000000E+0,1.981718E+0,0.000000E+0,1.988326E+0,10.000000E+0,9.008695E+0,0.000000E+0,-215.002528E-3,0.000000E+0,137.555571E-3,0.000000E+0,138.231525E-3,0.000000E+0,153.910668E-3,0.000000E+0,-185.040819E-3,0.000000E+0,2.192809E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.483855E-3,0.000000E+0,1.004811E+0,3.104266E+0,0.000000E+0,998.276956E-3,0.000000E+0,1.006924E+0,3.076555E+0,0.000000E+0,242.604098E+0,4.011682E-3,3.980935E-3,95.197925E+0,73.784023E+0,76.202721E+0,107.892195E+0,82.145785E+0,3.979443E-3,3.976069E-3,67.276424E+0,4.448627E+0,1.679862E+0,77.495805E+0,76.124427E+0,0.000000E+0,75.521291E+0,77.915532E+0,0.000000E+0,74.979689E+0,1.071985E+0,1.006592E+0,2.048443E+0,60.000000E+0,44.000000E+0,61.800000E+0,10.961703E-3,68.422737E+0,29.723249E+0,0.000000E+0,1.354300E+0,1.365294E+0,1.005299E+0,60.000000E+0,1.000000E+0,1.383958E+0,685.612323E-3,2.051091E+0,60.000000E+0,1.882309E+0,0.000000E+0,72.769576E+0,1.082928E+0,1.086127E+0,1.004562E+0,50.000000E+0,1.000000E+0,85.895669E+0,2.715990E+0,2.545342E+0,1.232917E+0,27.000000E+0,0.000000E+0,1.365995E+0,1.356278E+0,1.000080E+0,60.000000E+0,3.988200E-3,46.827311E+0,9.349679E-3,23.560268E+0,4.754385E+0,29.780284E+0,0.000000E+0,-1.471779E-3,0.000000E+0,46.002008E-3,0.000000E+0,24.710789E-3,0.000000E+0,23.647839E-3,0.000000E+0,17.882138E-3,2.021060E+0,2.013362E+0,2.018451E+0,2.023669E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.017647E+0,5.776576E+0,0.000000E+0,85.080317E-3,0.000000E+0,44.334749E-3,9.500000E+0,9.792281E+0,0.000000E+0,26.772269E-3,10.000000E+0,9.777271E+0,0.000000E+0,44.971268E-3,997.134425E-3,3.087933E+0,998.003392E-3,3.079227E+0,998.164312E-3,3.070617E+0,999.435579E-3,3.069024E+0,33.385602E-3,8.318182E+0,1.000000E+0,1.000000E+0,73.990585E+0,73.971534E+0,2.038236E+0,73.230980E+0,73.226441E+0,2.060164E+0,72.913904E+0,73.468039E+0,2.075073E+0,73.210902E+0,73.737169E+0,2.062095E+0
 10/25/2017,17:43:58.118,-365.247996E-6,73.923977E+0,3.979327E-3,998.604397E-3,1.001018E+0,0.000000E+0,1.014822E+0,3.128363E+0,0.000000E+0,73.513486E+0,3.984061E-3,997.895591E-3,972.777341E-3,0.000000E+0,1.065054E+0,2.826405E+0,0.000000E+0,80.737942E+0,29.969784E+0,71.569979E+0,3.977770E-3,3.967588E-3,0.000000E+0,1.023224E+0,1.000000E+0,44.000000E+0,97.649701E+0,23.308771E+0,8.903433E-3,12.926207E-3,1.000000E+0,2.650576E+0,1.000000E+0,20.000000E+0,6.723772E-3,42.464649E+0,0.000000E+0,2.573393E+0,0.000000E+0,1.986940E+0,0.000000E+0,1.981653E+0,0.000000E+0,1.988584E+0,10.000000E+0,9.007794E+0,0.000000E+0,-213.908127E-3,0.000000E+0,138.038395E-3,0.000000E+0,137.652136E-3,0.000000E+0,158.518526E-3,0.000000E+0,-185.234155E-3,0.000000E+0,2.195161E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.244772E-3,0.000000E+0,1.010450E+0,3.103783E+0,0.000000E+0,998.807992E-3,0.000000E+0,1.013348E+0,3.074415E+0,0.000000E+0,242.612541E+0,4.011552E-3,3.978405E-3,95.202623E+0,73.789827E+0,76.203611E+0,107.899824E+0,82.144754E+0,3.979767E-3,3.982232E-3,67.273291E+0,4.445083E+0,1.679314E+0,77.500723E+0,76.126581E+0,0.000000E+0,75.526863E+0,77.935299E+0,0.000000E+0,74.980859E+0,1.072097E+0,1.007981E+0,2.052142E+0,60.000000E+0,44.000000E+0,62.100000E+0,10.960925E-3,68.423532E+0,29.742709E+0,0.000000E+0,1.355561E+0,1.363362E+0,1.005379E+0,60.000000E+0,1.000000E+0,1.389302E+0,683.375459E-3,2.050675E+0,60.000000E+0,1.870898E+0,0.000000E+0,72.768453E+0,1.084284E+0,1.083445E+0,995.951559E-3,50.000000E+0,1.000000E+0,85.826153E+0,2.715064E+0,2.538409E+0,1.206328E+0,27.000000E+0,0.000000E+0,1.356892E+0,1.359745E+0,1.006004E+0,60.000000E+0,3.989692E-3,46.828988E+0,9.339302E-3,23.558690E+0,4.701224E+0,29.777311E+0,0.000000E+0,-1.923074E-3,0.000000E+0,53.861398E-3,0.000000E+0,24.678578E-3,0.000000E+0,23.680049E-3,0.000000E+0,17.882138E-3,2.020963E+0,2.013619E+0,2.018064E+0,2.023862E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.013347E+0,5.775995E+0,0.000000E+0,84.693492E-3,0.000000E+0,44.979457E-3,9.500000E+0,9.792539E+0,0.000000E+0,26.836690E-3,10.000000E+0,9.778334E+0,0.000000E+0,42.362208E-3,997.198793E-3,3.087900E+0,998.405692E-3,3.078921E+0,997.987300E-3,3.071502E+0,998.116036E-3,3.067785E+0,25.653164E-3,8.252453E+0,1.000000E+0,1.000000E+0,73.991896E+0,73.977338E+0,2.036446E+0,73.232993E+0,73.229530E+0,2.059876E+0,72.912781E+0,73.466401E+0,2.073444E+0,73.214319E+0,73.741101E+0,2.059494E+0
 10/25/2017,17:44:08.118,1.083918E-3,73.924445E+0,3.983412E-3,997.911700E-3,1.000507E+0,0.000000E+0,1.016994E+0,3.132277E+0,0.000000E+0,73.515545E+0,3.975371E-3,996.800162E-3,987.532450E-3,0.000000E+0,1.067449E+0,2.814371E+0,0.000000E+0,80.740379E+0,29.959333E+0,71.595666E+0,3.976732E-3,3.964670E-3,0.000000E+0,1.023288E+0,1.000000E+0,44.000000E+0,97.762702E+0,23.306219E+0,8.898115E-3,12.932108E-3,1.000000E+0,2.648532E+0,1.000000E+0,20.000000E+0,6.738497E-3,42.464743E+0,0.000000E+0,2.573103E+0,0.000000E+0,1.988745E+0,0.000000E+0,1.982266E+0,0.000000E+0,1.988906E+0,10.000000E+0,9.004285E+0,0.000000E+0,-216.032553E-3,0.000000E+0,137.169312E-3,0.000000E+0,137.233689E-3,0.000000E+0,156.101817E-3,0.000000E+0,-186.974186E-3,0.000000E+0,2.195612E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.920636E-3,0.000000E+0,1.004572E+0,3.103445E+0,0.000000E+0,997.729829E-3,0.000000E+0,1.003089E+0,3.075364E+0,0.000000E+0,242.609405E+0,4.009282E-3,3.977237E-3,95.204080E+0,73.791512E+0,76.205624E+0,107.911503E+0,82.145738E+0,3.977886E-3,3.984437E-3,67.271094E+0,4.450560E+0,1.679765E+0,77.504704E+0,76.128407E+0,0.000000E+0,75.529485E+0,77.955581E+0,0.000000E+0,74.981983E+0,1.078774E+0,1.006703E+0,2.056032E+0,60.000000E+0,44.000000E+0,62.100000E+0,10.955347E-3,68.421100E+0,29.743406E+0,0.000000E+0,1.353023E+0,1.370851E+0,1.003334E+0,60.000000E+0,1.000000E+0,1.387356E+0,685.516458E-3,2.057337E+0,60.000000E+0,1.881278E+0,0.000000E+0,72.770559E+0,1.085625E+0,1.094221E+0,990.152580E-3,50.000000E+0,1.000000E+0,85.735483E+0,2.722105E+0,2.548281E+0,1.216517E+0,27.000000E+0,0.000000E+0,1.360150E+0,1.354361E+0,1.001038E+0,60.000000E+0,3.988848E-3,46.825262E+0,9.421599E-3,23.551267E+0,4.690269E+0,29.776568E+0,0.000000E+0,-1.149424E-3,0.000000E+0,43.779475E-3,0.000000E+0,20.072460E-3,0.000000E+0,24.130998E-3,0.000000E+0,18.397508E-3,2.020770E+0,2.013813E+0,2.018354E+0,2.023733E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.007168E+0,5.777897E+0,0.000000E+0,84.338902E-3,0.000000E+0,44.270278E-3,9.500000E+0,9.792539E+0,0.000000E+0,26.643426E-3,10.000000E+0,9.777464E+0,0.000000E+0,43.650633E-3,997.359713E-3,3.088270E+0,997.697645E-3,3.078551E+0,996.345918E-3,3.072436E+0,997.263161E-3,3.068316E+0,29.197198E-3,8.389388E+0,1.000000E+0,1.000000E+0,73.992925E+0,73.978696E+0,2.033298E+0,73.232338E+0,73.232618E+0,2.060132E+0,72.914606E+0,73.471409E+0,2.072933E+0,73.214927E+0,73.740446E+0,2.062526E+0
 10/25/2017,17:44:18.118,1.727991E-3,73.923977E+0,3.978483E-3,998.878254E-3,1.023500E+0,0.000000E+0,1.013210E+0,3.132745E+0,0.000000E+0,73.514141E+0,3.981856E-3,997.412313E-3,991.281045E-3,0.000000E+0,1.063600E+0,2.828854E+0,0.000000E+0,80.742113E+0,29.978609E+0,71.482485E+0,3.978159E-3,3.970572E-3,0.000000E+0,1.023447E+0,1.000000E+0,44.000000E+0,97.789402E+0,23.299261E+0,8.936508E-3,12.946376E-3,1.000000E+0,2.653563E+0,1.000000E+0,20.000000E+0,6.745697E-3,42.461484E+0,0.000000E+0,2.574102E+0,0.000000E+0,1.986908E+0,0.000000E+0,1.982234E+0,0.000000E+0,1.988810E+0,10.000000E+0,9.007729E+0,0.000000E+0,-217.191331E-3,0.000000E+0,136.364605E-3,0.000000E+0,138.714349E-3,0.000000E+0,156.585159E-3,0.000000E+0,-187.940870E-3,0.000000E+0,2.194678E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.196496E-3,0.000000E+0,1.006632E+0,3.102174E+0,0.000000E+0,997.987300E-3,0.000000E+0,1.006844E+0,3.076153E+0,0.000000E+0,242.616111E+0,4.011682E-3,3.982232E-3,95.207416E+0,73.791465E+0,76.206467E+0,107.921486E+0,82.145926E+0,3.979443E-3,3.977951E-3,67.267541E+0,4.449271E+0,1.679072E+0,77.500255E+0,76.132434E+0,0.000000E+0,75.531966E+0,77.979892E+0,0.000000E+0,74.986384E+0,1.065436E+0,1.010392E+0,2.052110E+0,60.000000E+0,44.000000E+0,62.100000E+0,10.957228E-3,68.422783E+0,29.738715E+0,0.000000E+0,1.354013E+0,1.365279E+0,1.005220E+0,60.000000E+0,1.000000E+0,1.384245E+0,685.804054E-3,2.046601E+0,60.000000E+0,1.897201E+0,0.000000E+0,72.770091E+0,1.084987E+0,1.084562E+0,1.001447E+0,50.000000E+0,1.000000E+0,85.666438E+0,2.724181E+0,2.545134E+0,1.216788E+0,27.000000E+0,0.000000E+0,1.365277E+0,1.358004E+0,999.600768E-3,60.000000E+0,3.990665E-3,46.825774E+0,9.459213E-3,23.544447E+0,4.742464E+0,29.773595E+0,0.000000E+0,-85.655661E-6,0.000000E+0,49.287491E-3,0.000000E+0,24.871842E-3,0.000000E+0,23.937734E-3,0.000000E+0,18.397508E-3,2.021157E+0,2.013877E+0,2.018290E+0,2.023830E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.002640E+0,5.776124E+0,0.000000E+0,82.501483E-3,0.000000E+0,44.431455E-3,9.500000E+0,9.792410E+0,0.000000E+0,26.901111E-3,10.000000E+0,9.779139E+0,0.000000E+0,42.619893E-3,997.182701E-3,3.087675E+0,997.504541E-3,3.079758E+0,996.249366E-3,3.071615E+0,998.727532E-3,3.067978E+0,35.318711E-3,8.458339E+0,1.000000E+0,1.000000E+0,73.992785E+0,73.981317E+0,2.038332E+0,73.233227E+0,73.232431E+0,2.059014E+0,72.914232E+0,73.473842E+0,2.073173E+0,73.215021E+0,73.744986E+0,2.059350E+0
 10/25/2017,17:44:28.118,439.844037E-6,73.924866E+0,3.977900E-3,998.556069E-3,994.167368E-3,0.000000E+0,1.013848E+0,3.131987E+0,0.000000E+0,73.518307E+0,3.979456E-3,998.169448E-3,977.865859E-3,0.000000E+0,1.064223E+0,2.827742E+0,0.000000E+0,80.745862E+0,29.993286E+0,71.459699E+0,3.974787E-3,3.965708E-3,0.000000E+0,1.024706E+0,1.000000E+0,44.000000E+0,97.733418E+0,23.325147E+0,8.972046E-3,12.936129E-3,1.000000E+0,2.654825E+0,1.000000E+0,20.000000E+0,6.700614E-3,42.463905E+0,0.000000E+0,2.573458E+0,0.000000E+0,1.987520E+0,0.000000E+0,1.981202E+0,0.000000E+0,1.988713E+0,10.000000E+0,9.010176E+0,0.000000E+0,-215.292223E-3,0.000000E+0,137.459006E-3,0.000000E+0,140.034068E-3,0.000000E+0,156.005149E-3,0.000000E+0,-181.528535E-3,0.000000E+0,2.194291E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.807992E-3,0.000000E+0,1.009204E+0,3.104395E+0,0.000000E+0,998.630980E-3,0.000000E+0,1.012230E+0,3.075123E+0,0.000000E+0,242.632467E+0,4.012655E-3,3.983400E-3,95.213571E+0,73.793431E+0,76.209651E+0,107.928032E+0,82.149160E+0,3.978859E-3,3.982945E-3,67.265858E+0,4.446694E+0,1.680072E+0,77.503112E+0,76.131451E+0,0.000000E+0,75.537631E+0,77.996052E+0,0.000000E+0,74.987039E+0,1.066123E+0,1.012068E+0,2.049496E+0,60.000000E+0,44.000000E+0,62.100000E+0,10.965853E-3,68.421801E+0,29.732213E+0,0.000000E+0,1.359265E+0,1.364480E+0,1.007345E+0,60.000000E+0,1.000000E+0,1.388904E+0,682.848198E-3,2.050100E+0,60.000000E+0,1.877732E+0,0.000000E+0,72.772009E+0,1.085290E+0,1.082646E+0,1.006256E+0,50.000000E+0,1.000000E+0,85.661794E+0,2.725825E+0,2.548217E+0,1.232007E+0,27.000000E+0,0.000000E+0,1.366969E+0,1.358068E+0,1.008591E+0,60.000000E+0,3.991573E-3,46.824982E+0,9.447410E-3,23.542499E+0,4.754707E+0,29.774664E+0,0.000000E+0,-4.598614E-3,0.000000E+0,44.391477E-3,0.000000E+0,25.805950E-3,0.000000E+0,22.649309E-3,0.000000E+0,18.139823E-3,2.020867E+0,2.013845E+0,2.018097E+0,2.024088E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.003364E+0,5.778478E+0,0.000000E+0,83.823135E-3,0.000000E+0,43.980159E-3,9.500000E+0,9.792313E+0,0.000000E+0,26.868900E-3,10.000000E+0,9.777367E+0,0.000000E+0,42.329997E-3,996.973505E-3,3.088077E+0,998.727532E-3,3.079500E+0,1.000256E+0,3.071567E+0,998.872360E-3,3.068718E+0,30.163752E-3,8.374567E+0,1.000000E+0,1.000000E+0,73.994938E+0,73.986981E+0,2.035263E+0,73.233929E+0,73.235988E+0,2.054480E+0,72.917274E+0,73.477540E+0,2.072039E+0,73.218671E+0,73.742084E+0,2.058999E+0
 10/25/2017,17:44:38.118,1.727991E-3,73.926364E+0,3.985552E-3,998.539960E-3,999.420784E-3,0.000000E+0,1.015254E+0,3.131665E+0,0.000000E+0,73.517885E+0,3.984255E-3,997.976137E-3,992.429551E-3,0.000000E+0,1.065213E+0,2.831608E+0,0.000000E+0,80.742441E+0,30.003411E+0,71.447207E+0,3.977381E-3,3.974009E-3,0.000000E+0,1.021918E+0,1.000000E+0,44.000000E+0,97.658820E+0,23.349039E+0,8.961605E-3,12.933276E-3,1.000000E+0,2.647781E+0,1.000000E+0,20.000000E+0,6.734929E-3,42.467675E+0,0.000000E+0,2.574070E+0,0.000000E+0,1.987552E+0,0.000000E+0,1.981718E+0,0.000000E+0,1.988842E+0,10.000000E+0,9.009435E+0,0.000000E+0,-214.745022E-3,0.000000E+0,137.330253E-3,0.000000E+0,137.265877E-3,0.000000E+0,151.945078E-3,0.000000E+0,-182.849669E-3,0.000000E+0,2.191004E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.405692E-3,0.000000E+0,1.006233E+0,3.102625E+0,0.000000E+0,997.762013E-3,0.000000E+0,1.009992E+0,3.075284E+0,0.000000E+0,242.638112E+0,4.012266E-3,3.981259E-3,95.218128E+0,73.790669E+0,76.211056E+0,107.941311E+0,82.152488E+0,3.980156E-3,3.979118E-3,67.267167E+0,4.445083E+0,1.679411E+0,77.507093E+0,76.135291E+0,0.000000E+0,75.536789E+0,78.012775E+0,0.000000E+0,74.986805E+0,1.073487E+0,1.002217E+0,2.047375E+0,60.000000E+0,44.000000E+0,62.100000E+0,10.960146E-3,68.420679E+0,29.727708E+0,0.000000E+0,1.357094E+0,1.366939E+0,1.002519E+0,60.000000E+0,1.000000E+0,1.389988E+0,685.292771E-3,2.050979E+0,60.000000E+0,1.883985E+0,0.000000E+0,72.772197E+0,1.087062E+0,1.087547E+0,1.003891E+0,50.000000E+0,1.000000E+0,85.695941E+0,2.720189E+0,2.539400E+0,1.230793E+0,27.000000E+0,0.000000E+0,1.361412E+0,1.355927E+0,1.007233E+0,60.000000E+0,3.989886E-3,46.822094E+0,9.377824E-3,23.540690E+0,4.754707E+0,29.770669E+0,0.000000E+0,-3.921670E-3,0.000000E+0,41.428100E-3,0.000000E+0,25.644897E-3,0.000000E+0,22.778152E-3,0.000000E+0,17.753295E-3,2.020802E+0,2.013555E+0,2.018032E+0,2.023991E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.007312E+0,5.777220E+0,0.000000E+0,84.242196E-3,0.000000E+0,44.592632E-3,9.500000E+0,9.792313E+0,0.000000E+0,26.965532E-3,10.000000E+0,9.778462E+0,0.000000E+0,42.716525E-3,997.070057E-3,3.087820E+0,997.601093E-3,3.079935E+0,998.132128E-3,3.072259E+0,997.536725E-3,3.068751E+0,20.498205E-3,8.332681E+0,1.000000E+0,1.000000E+0,73.995547E+0,73.989696E+0,2.035008E+0,73.231168E+0,73.241464E+0,2.059477E+0,72.915074E+0,73.479693E+0,2.075521E+0,73.218999E+0,73.747092E+0,2.060068E+0
 10/25/2017,17:44:48.118,117.807224E-6,73.927207E+0,3.976278E-3,998.137229E-3,1.010439E+0,0.000000E+0,1.015094E+0,3.129233E+0,0.000000E+0,73.518822E+0,3.977965E-3,997.734498E-3,967.114570E-3,0.000000E+0,1.064670E+0,2.849796E+0,0.000000E+0,80.745675E+0,30.013490E+0,71.478742E+0,3.972387E-3,3.971350E-3,0.000000E+0,1.024451E+0,1.000000E+0,44.000000E+0,97.592684E+0,23.363375E+0,8.978272E-3,12.951110E-3,1.000000E+0,2.650832E+0,1.000000E+0,20.000000E+0,6.734151E-3,42.465999E+0,0.000000E+0,2.578066E+0,0.000000E+0,1.984168E+0,0.000000E+0,1.982782E+0,0.000000E+0,1.988777E+0,10.000000E+0,9.007440E+0,0.000000E+0,-219.895146E-3,0.000000E+0,137.426818E-3,0.000000E+0,138.167148E-3,0.000000E+0,152.879539E-3,0.000000E+0,-186.587512E-3,0.000000E+0,2.193099E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.403395E-3,0.000000E+0,1.003022E+0,3.103976E+0,0.000000E+0,998.985004E-3,0.000000E+0,1.017056E+0,3.075010E+0,0.000000E+0,242.663925E+0,4.011098E-3,3.981713E-3,95.222263E+0,73.781916E+0,76.213023E+0,107.951672E+0,82.152817E+0,3.978015E-3,3.979183E-3,67.262071E+0,4.448627E+0,1.681716E+0,77.510465E+0,76.137257E+0,0.000000E+0,75.544982E+0,78.019099E+0,0.000000E+0,74.985588E+0,1.064302E+0,1.001067E+0,2.050085E+0,60.000000E+0,44.000000E+0,62.100000E+0,10.976813E-3,68.423438E+0,29.725060E+0,0.000000E+0,1.356551E+0,1.366269E+0,1.004788E+0,60.000000E+0,1.000000E+0,1.391137E+0,685.883942E-3,2.052401E+0,60.000000E+0,1.891931E+0,0.000000E+0,72.770044E+0,1.085546E+0,1.087116E+0,1.005441E+0,50.000000E+0,1.000000E+0,85.727274E+0,2.716597E+0,2.544160E+0,1.214808E+0,27.000000E+0,0.000000E+0,1.365883E+0,1.356406E+0,998.546877E-3,60.000000E+0,3.990405E-3,46.821768E+0,9.469914E-3,23.563747E+0,4.710567E+0,29.766164E+0,0.000000E+0,-923.776491E-6,0.000000E+0,51.864340E-3,0.000000E+0,24.646368E-3,0.000000E+0,24.227630E-3,0.000000E+0,17.785506E-3,2.021092E+0,2.014038E+0,2.018290E+0,2.023733E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.011083E+0,5.769452E+0,0.000000E+0,80.180533E-3,0.000000E+0,44.979457E-3,9.500000E+0,9.791444E+0,0.000000E+0,26.611216E-3,10.000000E+0,9.777432E+0,0.000000E+0,43.843896E-3,996.925229E-3,3.088158E+0,999.162016E-3,3.078728E+0,999.001096E-3,3.071647E+0,997.440173E-3,3.068976E+0,29.519383E-3,8.275329E+0,1.000000E+0,1.000000E+0,73.996764E+0,73.992177E+0,2.034352E+0,73.234959E+0,73.240762E+0,2.064634E+0,72.915963E+0,73.482922E+0,2.076287E+0,73.220263E+0,73.747326E+0,2.058344E+0
 10/25/2017,17:44:58.118,1.083918E-3,73.925896E+0,3.981661E-3,998.556069E-3,999.356913E-3,0.000000E+0,1.012794E+0,3.126913E+0,0.000000E+0,73.520319E+0,3.980948E-3,997.460641E-3,991.249142E-3,0.000000E+0,1.060358E+0,2.832559E+0,0.000000E+0,80.745956E+0,30.010703E+0,71.438411E+0,3.975695E-3,3.973230E-3,0.000000E+0,1.024467E+0,1.000000E+0,44.000000E+0,97.576467E+0,23.364952E+0,8.977818E-3,12.949424E-3,1.000000E+0,2.649330E+0,1.000000E+0,20.000000E+0,6.757049E-3,42.465534E+0,0.000000E+0,2.574715E+0,0.000000E+0,1.987295E+0,0.000000E+0,1.982234E+0,0.000000E+0,1.988810E+0,10.000000E+0,9.004929E+0,0.000000E+0,-216.708507E-3,0.000000E+0,138.489031E-3,0.000000E+0,137.716513E-3,0.000000E+0,152.170637E-3,0.000000E+0,-183.526348E-3,0.000000E+0,2.191423E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,997.810289E-3,0.000000E+0,1.007127E+0,3.104154E+0,0.000000E+0,998.727532E-3,0.000000E+0,1.005294E+0,3.075204E+0,0.000000E+0,242.667302E+0,4.007466E-3,3.982167E-3,95.228042E+0,73.773210E+0,76.213725E+0,107.959630E+0,82.154832E+0,3.974772E-3,3.981324E-3,67.260294E+0,4.448627E+0,1.682312E+0,77.514681E+0,76.139271E+0,0.000000E+0,75.547604E+0,78.028420E+0,0.000000E+0,74.988163E+0,1.062752E+0,1.008875E+0,2.046578E+0,60.000000E+0,44.000000E+0,62.300000E+0,10.969096E-3,68.423158E+0,29.717722E+0,0.000000E+0,1.357062E+0,1.369191E+0,1.002455E+0,60.000000E+0,1.000000E+0,1.389621E+0,686.586957E-3,2.054526E+0,60.000000E+0,1.885758E+0,0.000000E+0,72.772618E+0,1.084731E+0,1.085871E+0,986.350494E-3,50.000000E+0,1.000000E+0,85.758326E+0,2.719120E+0,2.536924E+0,1.216213E+0,27.000000E+0,0.000000E+0,1.364270E+0,1.359026E+0,997.588793E-3,60.000000E+0,3.989821E-3,46.820324E+0,9.482949E-3,23.580264E+0,4.753741E+0,29.767000E+0,0.000000E+0,-665.893159E-6,0.000000E+0,44.649162E-3,0.000000E+0,21.715201E-3,0.000000E+0,24.710789E-3,0.000000E+0,18.848456E-3,2.020609E+0,2.013974E+0,2.018161E+0,2.023540E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.014883E+0,5.738698E+0,0.000000E+0,83.500781E-3,0.000000E+0,44.270278E-3,9.500000E+0,9.792152E+0,0.000000E+0,21.844044E-3,10.000000E+0,9.777593E+0,0.000000E+0,45.293374E-3,996.876953E-3,3.087933E+0,997.810289E-3,3.080450E+0,1.000449E+0,3.072066E+0,997.794197E-3,3.068171E+0,25.330979E-3,8.225710E+0,1.000000E+0,1.000000E+0,73.997887E+0,73.993394E+0,2.039514E+0,73.235941E+0,73.245536E+0,2.064809E+0,72.916993E+0,73.482595E+0,2.071943E+0,73.222369E+0,73.746343E+0,2.055231E+0
 10/25/2017,17:45:08.118,761.880850E-6,73.929079E+0,3.983672E-3,998.443305E-3,1.003285E+0,0.000000E+0,1.013018E+0,3.128943E+0,0.000000E+0,73.519758E+0,3.985423E-3,998.475523E-3,1.000868E+0,0.000000E+0,1.062514E+0,2.821218E+0,0.000000E+0,80.749517E+0,30.021897E+0,71.505130E+0,3.974787E-3,3.969729E-3,0.000000E+0,1.023623E+0,1.000000E+0,44.000000E+0,97.617643E+0,23.359663E+0,8.974705E-3,12.949489E-3,1.000000E+0,2.655623E+0,1.000000E+0,20.000000E+0,6.694516E-3,42.468606E+0,0.000000E+0,2.571460E+0,0.000000E+0,1.986876E+0,0.000000E+0,1.982137E+0,0.000000E+0,1.988391E+0,10.000000E+0,9.002708E+0,0.000000E+0,-209.208640E-3,0.000000E+0,139.905315E-3,0.000000E+0,138.360278E-3,0.000000E+0,157.841847E-3,0.000000E+0,-192.323169E-3,0.000000E+0,2.193228E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.228680E-3,0.000000E+0,1.004412E+0,3.102721E+0,0.000000E+0,998.679256E-3,0.000000E+0,1.014131E+0,3.074061E+0,0.000000E+0,242.687229E+0,4.012201E-3,3.983854E-3,95.225364E+0,73.779436E+0,76.216441E+0,107.969284E+0,82.157692E+0,3.980286E-3,3.980740E-3,67.259219E+0,4.451527E+0,1.678283E+0,77.517725E+0,76.143111E+0,0.000000E+0,75.548166E+0,78.033807E+0,0.000000E+0,74.986571E+0,1.063711E+0,1.006608E+0,2.045414E+0,60.000000E+0,44.000000E+0,62.300000E+0,10.976554E-3,68.423532E+0,29.715168E+0,0.000000E+0,1.349032E+0,1.366859E+0,992.226295E-3,60.000000E+0,1.000000E+0,1.389877E+0,686.602935E-3,2.045435E+0,60.000000E+0,1.898152E+0,0.000000E+0,72.771916E+0,1.085226E+0,1.091123E+0,972.611867E-3,50.000000E+0,1.000000E+0,85.741956E+0,2.712350E+0,2.540646E+0,1.212524E+0,27.000000E+0,0.000000E+0,1.362242E+0,1.359650E+0,988.343291E-3,60.000000E+0,3.989627E-3,46.817901E+0,9.473091E-3,23.594368E+0,4.701224E+0,29.763656E+0,0.000000E+0,1.880705E-3,0.000000E+0,41.331468E-3,0.000000E+0,23.712260E-3,0.000000E+0,25.065106E-3,0.000000E+0,21.199832E-3,2.021157E+0,2.013329E+0,2.018386E+0,2.023669E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.014783E+0,5.699435E+0,0.000000E+0,79.697002E-3,0.000000E+0,45.269576E-3,9.500000E+0,9.790832E+0,0.000000E+0,24.517525E-3,10.000000E+0,9.777367E+0,0.000000E+0,44.681373E-3,996.989597E-3,3.087772E+0,998.132128E-3,3.078969E+0,997.488449E-3,3.069813E+0,997.826381E-3,3.066980E+0,15.021061E-3,8.193812E+0,1.000000E+0,1.000000E+0,73.999151E+0,73.996202E+0,2.035966E+0,73.236316E+0,73.249982E+0,2.055294E+0,72.914185E+0,73.486948E+0,2.072119E+0,73.222135E+0,73.747233E+0,2.059063E+0
 10/25/2017,17:45:18.118,922.899256E-6,73.931045E+0,3.976603E-3,999.280985E-3,1.015708E+0,0.000000E+0,1.014487E+0,3.128202E+0,0.000000E+0,73.521957E+0,3.975565E-3,997.267330E-3,1.010311E+0,0.000000E+0,1.065197E+0,2.836586E+0,0.000000E+0,80.751814E+0,30.022594E+0,71.447956E+0,3.972193E-3,3.968561E-3,0.000000E+0,1.025438E+0,1.000000E+0,44.000000E+0,97.686788E+0,23.358364E+0,8.974705E-3,12.946571E-3,1.000000E+0,2.648308E+0,1.000000E+0,20.000000E+0,6.695943E-3,42.466837E+0,0.000000E+0,2.574199E+0,0.000000E+0,1.987359E+0,0.000000E+0,1.982072E+0,0.000000E+0,1.988391E+0,10.000000E+0,9.001420E+0,0.000000E+0,-199.423406E-3,0.000000E+0,137.877454E-3,0.000000E+0,137.748701E-3,0.000000E+0,147.466111E-3,0.000000E+0,-193.483189E-3,0.000000E+0,2.199221E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.000160E+0,0.000000E+0,1.012303E+0,3.103494E+0,0.000000E+0,999.290751E-3,0.000000E+0,1.003632E+0,3.074785E+0,0.000000E+0,242.684092E+0,4.011163E-3,3.981648E-3,95.230485E+0,73.785755E+0,76.218221E+0,107.978514E+0,82.157879E+0,3.977172E-3,3.976588E-3,67.263520E+0,4.454749E+0,1.679894E+0,77.518615E+0,76.145686E+0,0.000000E+0,75.554159E+0,78.033573E+0,0.000000E+0,74.986946E+0,1.074764E+0,1.005410E+0,2.044856E+0,60.000000E+0,44.000000E+0,62.300000E+0,10.961897E-3,68.424093E+0,29.712613E+0,0.000000E+0,1.364485E+0,1.365438E+0,983.851790E-3,60.000000E+0,1.000000E+0,1.394487E+0,681.506080E-3,2.050979E+0,60.000000E+0,1.886225E+0,0.000000E+0,72.774537E+0,1.085530E+0,1.089399E+0,1.005968E+0,50.000000E+0,1.000000E+0,85.731027E+0,2.721914E+0,2.539032E+0,1.220205E+0,27.000000E+0,0.000000E+0,1.363791E+0,1.358292E+0,988.742492E-3,60.000000E+0,3.989951E-3,46.817901E+0,9.419654E-3,23.600121E+0,4.734409E+0,29.761102E+0,0.000000E+0,20.673953E-3,0.000000E+0,43.908318E-3,0.000000E+0,20.233513E-3,0.000000E+0,24.807421E-3,0.000000E+0,22.520467E-3,2.020641E+0,2.013651E+0,2.018225E+0,2.023733E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.015109E+0,5.699886E+0,0.000000E+0,83.629723E-3,0.000000E+0,45.462988E-3,9.500000E+0,9.791669E+0,0.000000E+0,22.552678E-3,10.000000E+0,9.778656E+0,0.000000E+0,42.297787E-3,997.021781E-3,3.088222E+0,997.922932E-3,3.079114E+0,995.541318E-3,3.071776E+0,999.065464E-3,3.067093E+0,33.063417E-3,8.139360E+0,1.000000E+0,1.000000E+0,73.998823E+0,73.997138E+0,2.035647E+0,73.238796E+0,73.249748E+0,2.059573E+0,72.918958E+0,73.486526E+0,2.071176E+0,73.223539E+0,73.749292E+0,2.058472E+0
 10/25/2017,17:45:28.118,1.244936E-3,73.930015E+0,3.983412E-3,998.056683E-3,998.319004E-3,0.000000E+0,1.013721E+0,3.130586E+0,0.000000E+0,73.519430E+0,3.973036E-3,997.380095E-3,992.525259E-3,0.000000E+0,1.067290E+0,2.853437E+0,0.000000E+0,80.751439E+0,30.025288E+0,71.273535E+0,3.977511E-3,3.967588E-3,0.000000E+0,1.023272E+0,1.000000E+0,44.000000E+0,97.729046E+0,23.355998E+0,8.936313E-3,12.929514E-3,1.000000E+0,2.644267E+0,1.000000E+0,20.000000E+0,6.729545E-3,42.467536E+0,0.000000E+0,2.578195E+0,0.000000E+0,1.988165E+0,0.000000E+0,1.982298E+0,0.000000E+0,1.989197E+0,10.000000E+0,8.998684E+0,0.000000E+0,-197.492110E-3,0.000000E+0,136.557735E-3,0.000000E+0,138.263713E-3,0.000000E+0,152.782870E-3,0.000000E+0,-201.957783E-3,0.000000E+0,2.200768E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.502244E-3,0.000000E+0,1.006377E+0,3.102480E+0,0.000000E+0,998.116036E-3,0.000000E+0,1.003281E+0,3.075944E+0,0.000000E+0,242.685733E+0,4.011423E-3,3.982167E-3,95.237533E+0,73.792869E+0,76.219064E+0,107.987555E+0,82.158770E+0,3.978599E-3,3.981194E-3,67.271561E+0,4.450238E+0,1.679089E+0,77.522128E+0,76.148121E+0,0.000000E+0,75.554862E+0,78.034791E+0,0.000000E+0,74.986618E+0,1.074972E+0,1.000141E+0,2.043087E+0,60.000000E+0,44.000000E+0,62.300000E+0,10.962546E-3,68.423111E+0,29.706204E+0,0.000000E+0,1.358579E+0,1.370468E+0,992.721734E-3,60.000000E+0,1.000000E+0,1.392621E+0,681.697811E-3,2.048806E+0,60.000000E+0,1.878376E+0,0.000000E+0,72.772899E+0,1.085625E+0,1.090996E+0,985.535762E-3,50.000000E+0,1.000000E+0,85.733700E+0,2.713180E+0,2.537818E+0,1.212125E+0,27.000000E+0,0.000000E+0,1.363807E+0,1.359809E+0,982.546887E-3,60.000000E+0,3.988589E-3,46.815758E+0,9.417254E-3,23.596363E+0,4.696713E+0,29.761891E+0,0.000000E+0,4.266126E-3,0.000000E+0,44.294845E-3,0.000000E+0,22.874784E-3,0.000000E+0,25.677108E-3,0.000000E+0,20.716672E-3,2.020706E+0,2.013297E+0,2.018354E+0,2.023733E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.016550E+0,5.697468E+0,0.000000E+0,82.952779E-3,0.000000E+0,43.496628E-3,9.500000E+0,9.793215E+0,0.000000E+0,22.874784E-3,10.000000E+0,9.777367E+0,0.000000E+0,41.879049E-3,997.021781E-3,3.088721E+0,998.164312E-3,3.079227E+0,997.375805E-3,3.073900E+0,999.516039E-3,3.068139E+0,14.054506E-3,8.101019E+0,1.000000E+0,1.000000E+0,74.000368E+0,74.002053E+0,2.031780E+0,73.238141E+0,73.251293E+0,2.056013E+0,72.917508E+0,73.489850E+0,2.073748E+0,73.222462E+0,73.751258E+0,2.057450E+0
 10/25/2017,17:45:38.118,1.566973E-3,73.933151E+0,3.983607E-3,997.508969E-3,1.003189E+0,0.000000E+0,1.013497E+0,3.130087E+0,0.000000E+0,73.521536E+0,3.981013E-3,997.331767E-3,992.652872E-3,0.000000E+0,1.063776E+0,2.859397E+0,0.000000E+0,80.755891E+0,30.015116E+0,71.088124E+0,3.971544E-3,3.969210E-3,0.000000E+0,1.022093E+0,1.000000E+0,44.000000E+0,97.726367E+0,23.355256E+0,8.924510E-3,12.955001E-3,1.000000E+0,2.651886E+0,1.000000E+0,20.000000E+0,6.672006E-3,42.462136E+0,0.000000E+0,2.579548E+0,0.000000E+0,1.987520E+0,0.000000E+0,1.982330E+0,0.000000E+0,1.989390E+0,10.000000E+0,9.005122E+0,0.000000E+0,-216.096930E-3,0.000000E+0,138.682161E-3,0.000000E+0,138.971855E-3,0.000000E+0,155.811812E-3,0.000000E+0,-182.398550E-3,0.000000E+0,2.205247E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.194200E-3,0.000000E+0,1.011360E+0,3.102850E+0,0.000000E+0,998.164312E-3,0.000000E+0,1.014563E+0,3.076861E+0,0.000000E+0,242.692102E+0,4.012785E-3,3.981972E-3,95.239601E+0,73.793712E+0,76.218080E+0,107.995278E+0,82.157785E+0,3.978664E-3,3.976199E-3,67.276751E+0,4.443794E+0,1.679830E+0,77.519177E+0,76.150931E+0,0.000000E+0,75.560527E+0,78.052638E+0,0.000000E+0,74.988537E+0,1.065819E+0,1.009434E+0,2.045064E+0,60.000000E+0,44.000000E+0,62.300000E+0,10.955996E-3,68.426104E+0,29.703603E+0,0.000000E+0,1.358930E+0,1.370692E+0,1.006370E+0,60.000000E+0,1.000000E+0,1.387547E+0,690.868954E-3,2.052033E+0,60.000000E+0,1.882083E+0,0.000000E+0,72.772758E+0,1.084284E+0,1.089367E+0,993.012132E-3,50.000000E+0,1.000000E+0,85.755840E+0,2.710610E+0,2.540598E+0,1.210368E+0,27.000000E+0,0.000000E+0,1.365772E+0,1.358547E+0,1.004567E+0,60.000000E+0,3.989238E-3,46.815898E+0,9.390016E-3,23.599332E+0,4.710567E+0,29.759801E+0,0.000000E+0,-665.893158E-6,0.000000E+0,45.325585E-3,0.000000E+0,21.586359E-3,0.000000E+0,23.583417E-3,0.000000E+0,18.687403E-3,2.020706E+0,2.013104E+0,2.018064E+0,2.023540E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.019618E+0,5.699531E+0,0.000000E+0,84.048783E-3,0.000000E+0,44.786045E-3,9.500000E+0,9.792764E+0,0.000000E+0,26.417952E-3,10.000000E+0,9.778334E+0,0.000000E+0,43.328527E-3,996.844769E-3,3.087514E+0,998.936728E-3,3.079098E+0,999.821787E-3,3.071615E+0,999.628683E-3,3.068332E+0,29.519383E-3,8.189301E+0,1.000000E+0,1.000000E+0,74.002428E+0,73.999760E+0,2.037628E+0,73.238235E+0,73.253071E+0,2.065336E+0,72.920784E+0,73.491628E+0,2.075744E+0,73.224662E+0,73.752475E+0,2.061281E+0
 10/25/2017,17:45:48.118,1.566973E-3,73.931326E+0,3.980688E-3,998.008355E-3,1.028626E+0,0.000000E+0,1.014615E+0,3.129007E+0,0.000000E+0,73.522004E+0,3.981337E-3,998.717162E-3,980.449998E-3,0.000000E+0,1.064638E+0,2.872897E+0,0.000000E+0,80.754860E+0,30.006709E+0,71.013316E+0,3.971544E-3,3.968691E-3,0.000000E+0,1.022046E+0,1.000000E+0,44.000000E+0,97.861134E+0,23.351405E+0,8.881708E-3,12.976467E-3,1.000000E+0,2.651630E+0,1.000000E+0,20.000000E+0,6.621409E-3,42.463858E+0,0.000000E+0,2.574876E+0,0.000000E+0,1.987552E+0,0.000000E+0,1.981686E+0,0.000000E+0,1.988713E+0,10.000000E+0,8.996366E+0,0.000000E+0,-216.096930E-3,0.000000E+0,136.493358E-3,0.000000E+0,138.489031E-3,0.000000E+0,166.187548E-3,0.000000E+0,-181.045193E-3,0.000000E+0,2.204441E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.325232E-3,0.000000E+0,1.010306E+0,3.103944E+0,0.000000E+0,998.341324E-3,0.000000E+0,1.008187E+0,3.075574E+0,0.000000E+0,242.708265E+0,4.011682E-3,3.979897E-3,95.243453E+0,73.791044E+0,76.222388E+0,108.007758E+0,82.163317E+0,3.974902E-3,3.979767E-3,67.277312E+0,4.443472E+0,1.679927E+0,77.524891E+0,76.156128E+0,0.000000E+0,75.561417E+0,78.061210E+0,0.000000E+0,74.990972E+0,1.063903E+0,1.004005E+0,2.051217E+0,60.000000E+0,44.000000E+0,62.300000E+0,10.956126E-3,68.426571E+0,29.702210E+0,0.000000E+0,1.360127E+0,1.370181E+0,1.001224E+0,60.000000E+0,1.000000E+0,1.380576E+0,685.820032E-3,2.050467E+0,60.000000E+0,1.887966E+0,0.000000E+0,72.773647E+0,1.088387E+0,1.094268E+0,1.000984E+0,50.000000E+0,1.000000E+0,85.726430E+0,2.708869E+0,2.537914E+0,1.226146E+0,27.000000E+0,0.000000E+0,1.361747E+0,1.354825E+0,1.005621E+0,60.000000E+0,3.990146E-3,46.814827E+0,9.454803E-3,23.596919E+0,4.790148E+0,29.757897E+0,0.000000E+0,8.037669E-3,0.000000E+0,43.199684E-3,0.000000E+0,25.322791E-3,0.000000E+0,20.716672E-3,0.000000E+0,15.917290E-3,2.021092E+0,2.013168E+0,2.018225E+0,2.023862E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.018427E+0,5.776898E+0,0.000000E+0,83.404075E-3,0.000000E+0,43.722276E-3,9.500000E+0,9.790671E+0,0.000000E+0,25.741529E-3,10.000000E+0,9.772471E+0,0.000000E+0,44.359266E-3,996.571205E-3,3.088190E+0,998.357416E-3,3.079420E+0,1.000594E+0,3.070875E+0,998.840176E-3,3.070553E+0,28.875013E-3,8.217977E+0,1.000000E+0,1.000000E+0,74.002755E+0,74.003223E+0,2.033346E+0,73.240762E+0,73.254756E+0,2.065767E+0,72.921345E+0,73.496823E+0,2.073636E+0,73.221854E+0,73.753224E+0,2.054864E+0
