date,time,ahu_dp,ahu1_cc_out_rtd,ahu1_f_cc,ahu1_f_ra,ahu1_fan_power,ahu1_on,ahu1_p_down,ahu1_t_ra,ahu1_vfd,ahu2_cc_out_rtd,ahu2_f_cc,ahu2_f_ra,ahu2_fan_power,ahu2_on,ahu2_p_down,ahu2_t_ra,ahu2_vfd,ch1_c_out_rtd,ch1_e_in_rtd,ch1_e_out_rtd,ch1_f_c,ch1_f_e,ch1_on,ch1_power,ch1_t_reset,ch1_t_sp,ch2_c_out_rtd,ch2_e_out_rtd,ch2_f_c,ch2_f_e,ch2_on,ch2_power,ch2_t_reset,ch2_t_sp,cl_f,cw_in_rtd,d15_pos_c,d15_pos_fb,d16_pos_c,d16_pos_fb,d17_pos_c,d17_pos_fb,d18_pos_c,d18_pos_fb,d2_pos_c,d2_pos_fb,d3_pos_c,d3_pos_fb,d4_pos_c,d4_pos_fb,d5_pos_c,d5_pos_fb,d6_pos_c,d6_pos_fb,d7_pos_c,d7_pos_fb,d8_pos_c,d8_pos_fb,dx_ds_c,dx_m_cs,dx_m_din,dx_m_sclk,dx_m_spi,dx_sp_cs,dx_sp_din,dx_sp_sclk,dx_sp_spi,dx_z_cs,dx_z_din,dx_z_sclk,dx_z_spi,exf1_f,exf1_on,exf1_power,exf1_t_in,exf1_vfd,exf2_f,exf2_on,exf2_power,exf2_t_in,exf2_vfd,hw_rtd,hx1_f_hw,hx1_f_pg,hx1_hw_rtd,hx1_pg_rtd,hx2_cw_rtd,hx2_hw_rtd,hx3_cw_rtd,hx3_f_cw,hx3_f_pg,hx3_pg_rtd,indoor_p,indoor_rh,indoor_rtd,oau_cc_rtd,oau_heat_c,oau_hs_rtd,oau_in_rtd,oau_on,oau_out_rtd,oau_p_down,oau_power,oau_rh,oau_vfd,outdoor_rh,outdoor_rtd,pl_f,pl_in_rtd,pl_out_rtd,pump1_on,pump1_p_down,pump1_p_up,pump1_power,pump1_vfd,pump2_on,pump2_p_down,pump2_p_up,pump2_power,pump2_vfd,pump3_dp,pump3_on,pump3_out_rtd,pump3_p_down,pump3_p_up,pump3_power,pump3_vfd,pump4_on,pump4_out_rtd,pump4_p_down,pump4_p_up,pump4_power,pump4_vfd,pump5_on,pump5_p_down,pump5_p_up,pump5_power,pump5_vfd,sl_f,sl_out_rtd,ts_f,ts_in_rtd,ts_meter,ts_out_rtd,v1_pos_c,v1_pos_fb,v10_pos_c,v10_pos_fb,v11_pos_c,v11_pos_fb,v12_pos_c,v12_pos_fb,v13_pos_c,v13_pos_fb,v14_pos_fb,v15_pos_fb,v16_pos_fb,v17_pos_fb,v18_pos_c,v18_pos_fb,v19_pos_c,v19_pos_fb,v20_pos_c,v20_pos_fb,v3_pos_c,v3_pos_fb,v4_pos_c,v4_pos_fb,v5_pos_c,v5_pos_fb,v6_pos_c,v6_pos_fb,v7_pos_c,v7_pos_fb,v8_pos_c,v8_pos_fb,v9_pos_c,v9_pos_fb,vav1_f,vav1_t_out,vav2_f,vav2_t_out,vav3_f,vav3_t_out,vav4_f,vav4_t_out,vch1_pos_fb,vch2_pos_fb,vsh_in,vsh_out,zs1_heat_rtd,zs1_out_rtd,zs1_rh,zs2_heat_rtd,zs2_out_rtd,zs2_rh,zs3_heat_rtd,zs3_out_rtd,zs3_rh,zs4_heat_rtd,zs4_out_rtd,zs4_rh
 10/25/2017,17:45:58.118,1.566973E-3,73.931232E+0,3.986720E-3,998.105011E-3,1.009912E+0,0.000000E+0,1.012124E+0,3.129635E+0,0.000000E+0,73.523642E+0,3.975306E-3,997.798935E-3,999.942693E-3,0.000000E+0,1.062307E+0,2.860622E+0,0.000000E+0,80.758281E+0,30.002343E+0,70.963773E+0,3.978678E-3,3.974203E-3,0.000000E+0,1.024084E+0,1.000000E+0,44.000000E+0,97.912607E+0,23.343240E+0,8.862836E-3,12.954288E-3,1.000000E+0,2.654984E+0,1.000000E+0,20.000000E+0,6.677715E-3,42.462182E+0,0.000000E+0,2.569559E+0,0.000000E+0,1.987875E+0,0.000000E+0,1.982234E+0,0.000000E+0,1.988455E+0,10.000000E+0,8.994016E+0,0.000000E+0,-227.234071E-3,0.000000E+0,139.164985E-3,0.000000E+0,138.714349E-3,0.000000E+0,171.375417E-3,0.000000E+0,-201.893337E-3,0.000000E+0,2.198802E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.000964E+0,0.000000E+0,616.617603E-3,3.103397E+0,0.000000E+0,998.051668E-3,0.000000E+0,989.841294E-3,3.074013E+0,0.000000E+0,242.713765E+0,4.009931E-3,3.977042E-3,95.249514E+0,73.786504E+0,76.221686E+0,108.018636E+0,82.164254E+0,3.978470E-3,3.983205E-3,67.271047E+0,4.436706E+0,1.680056E+0,77.518428E+0,76.158236E+0,0.000000E+0,75.567457E+0,78.070625E+0,0.000000E+0,74.991206E+0,1.059941E+0,1.008300E+0,2.047120E+0,60.000000E+0,43.000000E+0,62.600000E+0,10.956774E-3,68.426150E+0,29.701141E+0,0.000000E+0,1.360766E+0,1.367546E+0,1.004404E+0,60.000000E+0,1.000000E+0,1.387308E+0,686.395226E-3,2.017715E+0,60.000000E+0,1.892479E+0,0.000000E+0,72.771822E+0,1.086168E+0,1.082934E+0,1.002006E+0,50.000000E+0,1.000000E+0,85.645752E+0,2.713052E+0,2.538250E+0,1.234322E+0,27.000000E+0,0.000000E+0,1.367209E+0,1.358004E+0,1.008575E+0,60.000000E+0,3.989238E-3,46.812171E+0,9.493390E-3,23.593393E+0,4.823656E+0,29.757851E+0,0.000000E+0,-2.567783E-3,0.000000E+0,41.267047E-3,0.000000E+0,20.716672E-3,0.000000E+0,17.527821E-3,0.000000E+0,15.691816E-3,2.020770E+0,2.014070E+0,2.018225E+0,2.023605E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.012914E+0,5.776672E+0,0.000000E+0,83.855371E-3,0.000000E+0,43.206509E-3,9.500000E+0,9.792217E+0,0.000000E+0,20.008039E-3,10.000000E+0,9.769894E+0,0.000000E+0,40.365150E-3,996.909137E-3,3.088689E+0,998.486152E-3,3.079178E+0,996.249366E-3,3.071905E+0,998.840176E-3,3.068718E+0,31.130307E-3,8.253097E+0,1.000000E+0,1.000000E+0,74.003177E+0,74.005657E+0,2.032706E+0,73.242119E+0,73.255973E+0,2.062079E+0,72.920924E+0,73.495372E+0,2.072933E+0,73.226721E+0,73.754207E+0,2.057035E+0
 10/25/2017,17:46:08.118,439.844037E-6,73.934321E+0,3.985358E-3,998.185557E-3,1.011940E+0,0.000000E+0,1.012331E+0,3.126897E+0,0.000000E+0,73.524438E+0,3.978743E-3,998.153338E-3,998.794187E-3,0.000000E+0,1.057068E+0,2.846977E+0,0.000000E+0,80.758890E+0,30.004665E+0,71.290611E+0,3.972712E-3,3.971350E-3,0.000000E+0,1.027079E+0,1.000000E+0,44.000000E+0,97.929389E+0,23.339946E+0,8.863031E-3,12.958957E-3,1.000000E+0,2.652620E+0,1.000000E+0,20.000000E+0,6.655141E-3,42.460786E+0,0.000000E+0,2.574682E+0,0.000000E+0,1.987875E+0,0.000000E+0,1.981170E+0,0.000000E+0,1.989938E+0,10.000000E+0,8.984456E+0,0.000000E+0,-235.248950E-3,0.000000E+0,137.298065E-3,0.000000E+0,137.137124E-3,0.000000E+0,167.025341E-3,0.000000E+0,-194.675432E-3,0.000000E+0,2.203120E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.676959E-3,0.000000E+0,733.859910E-3,3.104073E+0,0.000000E+0,998.019484E-3,0.000000E+0,1.005358E+0,3.075284E+0,0.000000E+0,242.704019E+0,4.013823E-3,3.981064E-3,95.251629E+0,73.794086E+0,76.224917E+0,108.024522E+0,82.166692E+0,3.979118E-3,3.978080E-3,67.272730E+0,4.456360E+0,1.681152E+0,77.522128E+0,76.162497E+0,0.000000E+0,75.569751E+0,78.071093E+0,0.000000E+0,74.994904E+0,1.055197E+0,1.002664E+0,2.048938E+0,60.000000E+0,43.000000E+0,62.600000E+0,10.962676E-3,68.425309E+0,29.695104E+0,0.000000E+0,1.361819E+0,1.367115E+0,1.006067E+0,60.000000E+0,1.000000E+0,1.386431E+0,686.395226E-3,2.053247E+0,60.000000E+0,1.871962E+0,0.000000E+0,72.774490E+0,1.088866E+0,1.093502E+0,1.007278E+0,50.000000E+0,1.000000E+0,85.564419E+0,2.709061E+0,2.533186E+0,1.237261E+0,27.000000E+0,0.000000E+0,1.368455E+0,1.362494E+0,1.003960E+0,60.000000E+0,3.990016E-3,46.811892E+0,9.442936E-3,23.591352E+0,4.884872E+0,29.755946E+0,0.000000E+0,41.562503E-3,0.000000E+0,44.198213E-3,0.000000E+0,18.139823E-3,0.000000E+0,15.691816E-3,0.000000E+0,18.333086E-3,2.021060E+0,2.013845E+0,2.018419E+0,2.023733E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.007213E+0,5.775544E+0,0.000000E+0,80.857477E-3,0.000000E+0,42.432859E-3,9.500000E+0,9.792120E+0,0.000000E+0,19.106141E-3,10.000000E+0,9.768509E+0,0.000000E+0,43.811686E-3,997.134425E-3,3.088351E+0,996.748217E-3,3.078551E+0,1.000449E+0,3.069603E+0,997.407989E-3,3.069056E+0,29.519383E-3,8.294339E+0,1.000000E+0,1.000000E+0,74.005470E+0,74.006874E+0,2.036062E+0,73.243523E+0,73.258500E+0,2.054209E+0,72.918069E+0,73.501036E+0,2.072422E+0,73.224007E+0,73.755190E+0,2.054992E+0
 10/25/2017,17:46:18.118,1.889010E-3,73.933058E+0,3.984515E-3,998.153338E-3,1.002790E+0,0.000000E+0,1.011868E+0,3.126542E+0,0.000000E+0,73.524953E+0,3.979456E-3,996.945145E-3,1.007121E+0,0.000000E+0,1.054369E+0,2.827098E+0,0.000000E+0,80.762780E+0,30.001600E+0,71.398595E+0,3.975630E-3,3.967848E-3,0.000000E+0,1.022364E+0,1.000000E+0,44.000000E+0,97.900432E+0,23.338601E+0,8.852979E-3,12.952213E-3,1.000000E+0,2.651902E+0,1.000000E+0,20.000000E+0,6.634253E-3,42.459389E+0,0.000000E+0,2.568657E+0,0.000000E+0,1.987520E+0,0.000000E+0,1.981879E+0,0.000000E+0,1.987972E+0,10.000000E+0,8.984263E+0,0.000000E+0,-219.380133E-3,0.000000E+0,138.070584E-3,0.000000E+0,138.714349E-3,0.000000E+0,154.941797E-3,0.000000E+0,-205.147839E-3,0.000000E+0,2.200156E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.000803E+0,0.000000E+0,791.347008E-3,3.103091E+0,0.000000E+0,999.113740E-3,0.000000E+0,1.013908E+0,3.074270E+0,0.000000E+0,242.707782E+0,4.015639E-3,3.978405E-3,95.256562E+0,73.808362E+0,76.227211E+0,108.035165E+0,82.164676E+0,3.977042E-3,3.979378E-3,67.269691E+0,4.452815E+0,1.679040E+0,77.521519E+0,76.167507E+0,0.000000E+0,75.574340E+0,78.077839E+0,0.000000E+0,74.992798E+0,1.050501E+0,993.195955E-3,2.044538E+0,60.000000E+0,43.000000E+0,62.600000E+0,10.961703E-3,68.425683E+0,29.692178E+0,0.000000E+0,1.362617E+0,1.371043E+0,1.009631E+0,60.000000E+0,1.000000E+0,1.388521E+0,688.648068E-3,2.040418E+0,60.000000E+0,1.886290E+0,0.000000E+0,72.776502E+0,1.086791E+0,1.087675E+0,1.005952E+0,50.000000E+0,1.000000E+0,85.575207E+0,2.706858E+0,2.538777E+0,1.214313E+0,27.000000E+0,0.000000E+0,1.359032E+0,1.359793E+0,1.007265E+0,60.000000E+0,3.985994E-3,46.811659E+0,9.506555E-3,23.581563E+0,4.842343E+0,29.753670E+0,0.000000E+0,52.973841E-3,0.000000E+0,43.972739E-3,0.000000E+0,18.397508E-3,0.000000E+0,15.659605E-3,0.000000E+0,18.590771E-3,2.020931E+0,2.013362E+0,2.018322E+0,2.023701E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.009052E+0,5.775286E+0,0.000000E+0,81.695598E-3,0.000000E+0,42.174976E-3,9.500000E+0,9.793570E+0,0.000000E+0,17.592242E-3,10.000000E+0,9.739841E+0,0.000000E+0,40.977151E-3,996.941321E-3,3.087868E+0,998.116036E-3,3.079194E+0,997.874657E-3,3.073128E+0,998.888452E-3,3.069282E+0,30.808122E-3,8.222810E+0,1.000000E+0,1.000000E+0,74.003691E+0,74.007904E+0,2.036526E+0,73.244038E+0,73.259998E+0,2.058966E+0,72.920596E+0,73.500661E+0,2.067471E+0,73.226487E+0,73.757530E+0,2.056269E+0
 10/25/2017,17:46:28.118,-204.229589E-6,73.934134E+0,3.981661E-3,997.782826E-3,1.001321E+0,0.000000E+0,1.015733E+0,3.126478E+0,0.000000E+0,73.527200E+0,3.978613E-3,998.346649E-3,1.020345E+0,0.000000E+0,1.058298E+0,2.824617E+0,0.000000E+0,80.761280E+0,30.003458E+0,71.355598E+0,3.978094E-3,3.972712E-3,0.000000E+0,1.023973E+0,1.000000E+0,44.000000E+0,97.828088E+0,23.334101E+0,8.823471E-3,12.944430E-3,1.000000E+0,2.646838E+0,1.000000E+0,20.000000E+0,6.632631E-3,42.459855E+0,0.000000E+0,2.572169E+0,0.000000E+0,1.985554E+0,0.000000E+0,1.981396E+0,0.000000E+0,1.988487E+0,10.000000E+0,8.980368E+0,0.000000E+0,-217.191331E-3,0.000000E+0,137.169312E-3,0.000000E+0,137.619948E-3,0.000000E+0,157.132946E-3,0.000000E+0,-208.853460E-3,0.000000E+0,2.202282E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.000803E+0,0.000000E+0,977.513182E-3,3.104813E+0,0.000000E+0,999.693051E-3,0.000000E+0,1.001858E+0,3.074383E+0,0.000000E+0,242.714199E+0,4.011228E-3,3.984048E-3,95.258818E+0,73.807239E+0,76.226743E+0,108.043595E+0,82.165520E+0,3.980545E-3,3.979378E-3,67.266278E+0,4.451527E+0,1.673673E+0,77.512854E+0,76.170598E+0,0.000000E+0,75.577336E+0,78.080181E+0,0.000000E+0,74.994858E+0,1.054031E+0,971.401892E-3,2.046259E+0,60.000000E+0,43.000000E+0,62.600000E+0,10.983363E-3,68.425309E+0,29.687951E+0,0.000000E+0,1.368907E+0,1.372831E+0,1.008736E+0,60.000000E+0,1.000000E+0,1.386431E+0,687.992986E-3,2.040402E+0,60.000000E+0,1.871930E+0,0.000000E+0,72.774677E+0,1.087110E+0,1.083796E+0,1.005345E+0,50.000000E+0,1.000000E+0,85.578725E+0,2.714665E+0,2.540614E+0,1.238107E+0,27.000000E+0,0.000000E+0,1.360581E+0,1.357876E+0,1.012120E+0,60.000000E+0,3.986708E-3,46.809376E+0,9.421145E-3,23.577526E+0,4.871662E+0,29.752556E+0,0.000000E+0,53.296195E-3,0.000000E+0,42.716525E-3,0.000000E+0,17.882138E-3,0.000000E+0,15.724026E-3,0.000000E+0,19.106141E-3,2.020963E+0,2.013748E+0,2.018258E+0,2.023540E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.010304E+0,5.774964E+0,0.000000E+0,83.242898E-3,0.000000E+0,41.755915E-3,9.500000E+0,9.792475E+0,0.000000E+0,14.983182E-3,10.000000E+0,9.722479E+0,0.000000E+0,44.745794E-3,997.134425E-3,3.088367E+0,997.794197E-3,3.078116E+0,999.242476E-3,3.072033E+0,999.322935E-3,3.068123E+0,30.808122E-3,8.556933E+0,1.000000E+0,1.000000E+0,74.003879E+0,74.011181E+0,2.035695E+0,73.248063E+0,73.262853E+0,2.058822E+0,72.919426E+0,73.501317E+0,2.067167E+0,73.230466E+0,73.758419E+0,2.056700E+0
 10/25/2017,17:46:38.118,1.244936E-3,73.937270E+0,3.985228E-3,998.491633E-3,1.005952E+0,0.000000E+0,1.013497E+0,3.127106E+0,0.000000E+0,73.526872E+0,3.973166E-3,997.686170E-3,1.003835E+0,0.000000E+0,1.060853E+0,2.833896E+0,0.000000E+0,80.765686E+0,30.001182E+0,71.136827E+0,3.977316E-3,3.965902E-3,0.000000E+0,1.026952E+0,1.000000E+0,44.000000E+0,97.779907E+0,23.332524E+0,8.804405E-3,12.934184E-3,1.000000E+0,2.650193E+0,1.000000E+0,20.000000E+0,6.640999E-3,42.460274E+0,0.000000E+0,2.573329E+0,0.000000E+0,1.986714E+0,0.000000E+0,1.980912E+0,0.000000E+0,1.988358E+0,10.000000E+0,8.981334E+0,0.000000E+0,-217.738531E-3,0.000000E+0,136.300229E-3,0.000000E+0,137.748701E-3,0.000000E+0,158.711862E-3,0.000000E+0,-201.990006E-3,0.000000E+0,2.199801E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.001318E+0,0.000000E+0,818.181748E-3,3.104154E+0,0.000000E+0,999.001096E-3,0.000000E+0,997.991218E-3,3.075509E+0,0.000000E+0,242.718735E+0,4.010060E-3,3.982297E-3,95.264080E+0,73.799282E+0,76.229506E+0,108.056074E+0,82.166129E+0,3.978859E-3,3.977561E-3,67.262398E+0,4.453460E+0,1.679105E+0,77.512620E+0,76.178137E+0,0.000000E+0,75.582299E+0,78.074513E+0,0.000000E+0,74.993828E+0,1.057385E+0,997.858128E-3,2.047056E+0,60.000000E+0,43.000000E+0,62.600000E+0,10.981094E-3,68.425917E+0,29.689577E+0,0.000000E+0,1.359457E+0,1.371506E+0,1.003094E+0,60.000000E+0,1.000000E+0,1.387771E+0,687.002375E-3,2.038373E+0,60.000000E+0,1.883292E+0,0.000000E+0,72.775239E+0,1.086168E+0,1.087819E+0,998.715260E-3,50.000000E+0,1.000000E+0,85.569063E+0,2.719343E+0,2.539767E+0,1.230490E+0,27.000000E+0,0.000000E+0,1.367896E+0,1.356167E+0,1.007345E+0,60.000000E+0,3.990081E-3,46.808910E+0,9.507982E-3,23.576320E+0,4.898404E+0,29.751255E+0,0.000000E+0,49.137826E-3,0.000000E+0,42.909788E-3,0.000000E+0,18.236455E-3,0.000000E+0,15.015393E-3,0.000000E+0,18.461929E-3,2.020867E+0,2.013651E+0,2.018225E+0,2.023733E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.010464E+0,5.776769E+0,0.000000E+0,83.113956E-3,0.000000E+0,41.626974E-3,9.500000E+0,9.793022E+0,0.000000E+0,18.429718E-3,10.000000E+0,9.739068E+0,0.000000E+0,42.136734E-3,996.555113E-3,3.088142E+0,999.274660E-3,3.079693E+0,998.453968E-3,3.071679E+0,998.180404E-3,3.070102E+0,29.841567E-3,8.259219E+0,1.000000E+0,1.000000E+0,74.008794E+0,74.011789E+0,2.031284E+0,73.243804E+0,73.265942E+0,2.056348E+0,72.922936E+0,73.504219E+0,2.068141E+0,73.230980E+0,73.758654E+0,2.056493E+0
 10/25/2017,17:46:48.118,-204.229589E-6,73.936709E+0,3.984190E-3,998.249994E-3,1.002455E+0,0.000000E+0,1.012108E+0,3.126575E+0,0.000000E+0,73.526638E+0,3.982115E-3,998.636616E-3,1.017697E+0,0.000000E+0,1.060342E+0,2.824746E+0,0.000000E+0,80.762311E+0,29.997234E+0,71.003819E+0,3.976862E-3,3.967134E-3,0.000000E+0,1.025502E+0,1.000000E+0,44.000000E+0,97.774548E+0,23.325286E+0,8.799281E-3,12.965378E-3,1.000000E+0,2.647014E+0,1.000000E+0,20.000000E+0,6.639637E-3,42.459017E+0,0.000000E+0,2.575166E+0,0.000000E+0,1.987456E+0,0.000000E+0,1.981589E+0,0.000000E+0,1.988294E+0,10.000000E+0,8.991087E+0,0.000000E+0,-228.457225E-3,0.000000E+0,138.778725E-3,0.000000E+0,139.004043E-3,0.000000E+0,173.663234E-3,0.000000E+0,-200.411089E-3,0.000000E+0,2.197127E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.001447E+0,0.000000E+0,652.237544E-3,3.103928E+0,0.000000E+0,999.065464E-3,0.000000E+0,997.815435E-3,3.075638E+0,0.000000E+0,242.712366E+0,4.012980E-3,3.981389E-3,95.270940E+0,73.795022E+0,76.234142E+0,108.063986E+0,82.168848E+0,3.981259E-3,3.976459E-3,67.260528E+0,4.434128E+0,1.680990E+0,77.508451E+0,76.182351E+0,0.000000E+0,75.583610E+0,78.073857E+0,0.000000E+0,74.994624E+0,1.051683E+0,1.005123E+0,2.047136E+0,60.000000E+0,43.000000E+0,62.600000E+0,10.967864E-3,68.422550E+0,29.684793E+0,0.000000E+0,1.363400E+0,1.370308E+0,1.004357E+0,60.000000E+0,1.000000E+0,1.392653E+0,682.065296E-3,2.043693E+0,60.000000E+0,1.892269E+0,0.000000E+0,72.775519E+0,1.086631E+0,1.084339E+0,1.000089E+0,50.000000E+0,1.000000E+0,85.554991E+0,2.715336E+0,2.541285E+0,1.210847E+0,27.000000E+0,0.000000E+0,1.361987E+0,1.358260E+0,1.011050E+0,60.000000E+0,3.990276E-3,46.807513E+0,9.482430E-3,23.573073E+0,4.813990E+0,29.748701E+0,0.000000E+0,-16.300070E-3,0.000000E+0,43.296316E-3,0.000000E+0,21.328674E-3,0.000000E+0,18.655193E-3,0.000000E+0,15.820658E-3,2.021028E+0,2.013555E+0,2.018161E+0,2.023733E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.010239E+0,5.774255E+0,0.000000E+0,83.919842E-3,0.000000E+0,41.336855E-3,9.500000E+0,9.791798E+0,0.000000E+0,20.169092E-3,10.000000E+0,9.737038E+0,0.000000E+0,43.425158E-3,996.957413E-3,3.088689E+0,998.019484E-3,3.078969E+0,998.116036E-3,3.071776E+0,999.725235E-3,3.069410E+0,30.163752E-3,8.239565E+0,1.000000E+0,1.000000E+0,74.008138E+0,74.016096E+0,2.036286E+0,73.247361E+0,73.265708E+0,2.055214E+0,72.925276E+0,73.505669E+0,2.069946E+0,73.229436E+0,73.761836E+0,2.058344E+0
 10/25/2017,17:46:58.118,1.405954E-3,73.938253E+0,3.981402E-3,999.039347E-3,1.015389E+0,0.000000E+0,1.012140E+0,3.122628E+0,0.000000E+0,73.529633E+0,3.975695E-3,998.427196E-3,984.118835E-3,0.000000E+0,1.058282E+0,2.822909E+0,0.000000E+0,80.767279E+0,29.994122E+0,70.940802E+0,3.972128E-3,3.969599E-3,0.000000E+0,1.021600E+0,1.000000E+0,44.000000E+0,97.749682E+0,23.321436E+0,8.806285E-3,12.976792E-3,1.000000E+0,2.654777E+0,1.000000E+0,20.000000E+0,6.644762E-3,42.459064E+0,0.000000E+0,2.574006E+0,0.000000E+0,1.989197E+0,0.000000E+0,1.981911E+0,0.000000E+0,1.988616E+0,10.000000E+0,8.996431E+0,0.000000E+0,-213.296550E-3,0.000000E+0,137.491195E-3,0.000000E+0,137.877454E-3,0.000000E+0,166.251994E-3,0.000000E+0,-172.828382E-3,0.000000E+0,2.199286E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.902247E-3,0.000000E+0,1.011264E+0,3.103928E+0,0.000000E+0,998.807992E-3,0.000000E+0,1.009737E+0,3.075654E+0,0.000000E+0,242.729735E+0,4.011812E-3,3.981972E-3,95.273994E+0,73.792167E+0,76.232597E+0,108.072274E+0,82.173255E+0,3.979248E-3,3.978794E-3,67.264969E+0,4.443472E+0,1.681812E+0,77.506156E+0,76.189188E+0,0.000000E+0,75.587684E+0,78.070719E+0,0.000000E+0,74.996449E+0,1.055037E+0,1.004580E+0,2.045956E+0,60.000000E+0,42.000000E+0,62.900000E+0,10.961768E-3,68.424935E+0,29.677873E+0,0.000000E+0,1.361691E+0,1.370979E+0,1.007105E+0,60.000000E+0,1.000000E+0,1.390786E+0,687.577568E-3,2.051730E+0,60.000000E+0,1.883373E+0,0.000000E+0,72.776502E+0,1.089409E+0,1.088729E+0,1.005569E+0,50.000000E+0,1.000000E+0,85.546033E+0,2.710274E+0,2.540278E+0,1.219854E+0,27.000000E+0,0.000000E+0,1.366139E+0,1.359953E+0,1.007441E+0,60.000000E+0,3.988719E-3,46.806814E+0,9.454544E-3,23.569732E+0,4.798525E+0,29.747215E+0,0.000000E+0,6.103544E-3,0.000000E+0,41.943470E-3,0.000000E+0,25.709318E-3,0.000000E+0,19.975828E-3,0.000000E+0,17.495610E-3,2.021028E+0,2.013297E+0,2.018032E+0,2.023862E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.010418E+0,5.776801E+0,0.000000E+0,83.823135E-3,0.000000E+0,42.174976E-3,9.500000E+0,9.793312E+0,0.000000E+0,26.192477E-3,10.000000E+0,9.730274E+0,0.000000E+0,50.994653E-3,996.748217E-3,3.087739E+0,997.939024E-3,3.079259E+0,998.035576E-3,3.071551E+0,998.952820E-3,3.068332E+0,39.184930E-3,8.206378E+0,1.000000E+0,1.000000E+0,74.009355E+0,74.014926E+0,2.029287E+0,73.247268E+0,73.267252E+0,2.056492E+0,72.924153E+0,73.508899E+0,2.069323E+0,73.231963E+0,73.758888E+0,2.054497E+0
 10/25/2017,17:47:08.118,922.899256E-6,73.939424E+0,3.981077E-3,998.507742E-3,1.004530E+0,0.000000E+0,1.015477E+0,3.123868E+0,0.000000E+0,73.530570E+0,3.976343E-3,997.911700E-3,977.419218E-3,0.000000E+0,1.061444E+0,2.824343E+0,0.000000E+0,80.768216E+0,29.992264E+0,70.972989E+0,3.970831E-3,3.971285E-3,0.000000E+0,1.022269E+0,1.000000E+0,44.000000E+0,97.754335E+0,23.315266E+0,8.813614E-3,12.948257E-3,1.000000E+0,2.644874E+0,1.000000E+0,20.000000E+0,6.658189E-3,42.457807E+0,0.000000E+0,2.574199E+0,0.000000E+0,1.986199E+0,0.000000E+0,1.981653E+0,0.000000E+0,1.989035E+0,10.000000E+0,9.004317E+0,0.000000E+0,-214.165634E-3,0.000000E+0,137.426818E-3,0.000000E+0,138.134960E-3,0.000000E+0,156.842941E-3,0.000000E+0,-186.909740E-3,0.000000E+0,2.205601E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.000079E+0,0.000000E+0,1.006233E+0,3.104942E+0,0.000000E+0,999.676959E-3,0.000000E+0,1.006541E+0,3.074640E+0,0.000000E+0,242.742280E+0,4.013109E-3,3.977821E-3,95.276249E+0,73.766517E+0,76.236858E+0,108.085413E+0,82.172692E+0,3.979313E-3,3.976653E-3,67.273385E+0,4.449271E+0,1.680749E+0,77.508123E+0,76.197664E+0,0.000000E+0,75.591429E+0,78.065191E+0,0.000000E+0,75.000523E+0,1.055692E+0,1.003111E+0,2.045510E+0,60.000000E+0,42.000000E+0,62.900000E+0,10.962676E-3,68.424560E+0,29.678523E+0,0.000000E+0,1.351187E+0,1.369542E+0,998.890739E-3,60.000000E+0,1.000000E+0,1.390116E+0,684.190317E-3,2.051666E+0,60.000000E+0,1.889320E+0,0.000000E+0,72.776923E+0,1.085035E+0,1.089782E+0,994.034541E-3,50.000000E+0,1.000000E+0,85.515404E+0,2.715831E+0,2.536077E+0,1.229164E+0,27.000000E+0,0.000000E+0,1.365245E+0,1.362334E+0,1.000447E+0,60.000000E+0,3.988978E-3,46.806162E+0,9.338459E-3,23.562588E+0,4.719266E+0,29.748887E+0,0.000000E+0,720.229749E-6,0.000000E+0,45.744323E-3,0.000000E+0,23.196890E-3,0.000000E+0,23.905524E-3,0.000000E+0,18.912878E-3,2.020673E+0,2.013587E+0,2.018258E+0,2.023862E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.008776E+0,5.779284E+0,0.000000E+0,83.984312E-3,0.000000E+0,44.044630E-3,9.500000E+0,9.792056E+0,0.000000E+0,26.675637E-3,10.000000E+0,9.706308E+0,0.000000E+0,42.748735E-3,996.539022E-3,3.087820E+0,997.890749E-3,3.079001E+0,1.000401E+0,3.073916E+0,997.842473E-3,3.068734E+0,26.297533E-3,8.155793E+0,1.000000E+0,1.000000E+0,74.012398E+0,74.018998E+0,2.028823E+0,73.249748E+0,73.268469E+0,2.062431E+0,72.921766E+0,73.505857E+0,2.072678E+0,73.233414E+0,73.761415E+0,2.054960E+0
 10/25/2017,17:47:18.118,1.083918E-3,73.941015E+0,3.981726E-3,998.024464E-3,1.009960E+0,0.000000E+0,1.014631E+0,3.122982E+0,0.000000E+0,73.530757E+0,3.983866E-3,998.056683E-3,984.453816E-3,0.000000E+0,1.062003E+0,2.833993E+0,0.000000E+0,80.770232E+0,29.981813E+0,71.160968E+0,3.976927E-3,3.969793E-3,0.000000E+0,1.024084E+0,1.000000E+0,44.000000E+0,97.764019E+0,23.311322E+0,8.822758E-3,12.971020E-3,1.000000E+0,2.647254E+0,1.000000E+0,20.000000E+0,6.621668E-3,42.457155E+0,0.000000E+0,2.575617E+0,0.000000E+0,1.987617E+0,0.000000E+0,1.983168E+0,0.000000E+0,1.989100E+0,10.000000E+0,9.002675E+0,0.000000E+0,-195.721755E-3,0.000000E+0,138.875290E-3,0.000000E+0,137.813077E-3,0.000000E+0,153.298435E-3,0.000000E+0,-190.228688E-3,0.000000E+0,2.203636E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.081556E-3,0.000000E+0,1.011632E+0,3.105039E+0,0.000000E+0,998.985004E-3,0.000000E+0,1.000196E+0,3.075509E+0,0.000000E+0,242.735815E+0,11.018808E-3,3.981389E-3,95.280572E+0,73.741429E+0,76.234282E+0,108.093983E+0,82.175645E+0,3.976588E-3,3.976588E-3,67.277265E+0,4.456037E+0,1.672771E+0,77.514774E+0,76.201503E+0,0.000000E+0,75.591008E+0,78.060085E+0,0.000000E+0,75.002582E+0,1.062864E+0,1.002089E+0,2.045940E+0,60.000000E+0,42.000000E+0,62.900000E+0,10.957941E-3,68.424093E+0,29.674854E+0,0.000000E+0,1.356711E+0,1.369302E+0,995.742309E-3,60.000000E+0,1.000000E+0,1.393227E+0,687.242039E-3,2.043518E+0,60.000000E+0,1.884308E+0,0.000000E+0,72.776876E+0,1.086775E+0,1.086143E+0,974.832412E-3,50.000000E+0,1.000000E+0,85.466671E+0,2.716405E+0,2.540566E+0,1.206009E+0,27.000000E+0,0.000000E+0,1.364127E+0,1.360864E+0,977.788408E-3,60.000000E+0,3.987875E-3,46.805743E+0,9.425231E-3,23.560546E+0,4.706701E+0,29.748329E+0,0.000000E+0,9.746146E-3,0.000000E+0,44.327056E-3,0.000000E+0,21.618570E-3,0.000000E+0,24.807421E-3,0.000000E+0,21.876255E-3,2.020995E+0,2.013684E+0,2.018354E+0,2.023830E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.005573E+0,5.777124E+0,0.000000E+0,83.533016E-3,0.000000E+0,48.138528E-3,9.500000E+0,9.791991E+0,0.000000E+0,23.003626E-3,10.000000E+0,9.699705E+0,0.000000E+0,43.070842E-3,996.474654E-3,3.088528E+0,997.729829E-3,3.079178E+0,995.798790E-3,3.073128E+0,998.196496E-3,3.069282E+0,28.230643E-3,8.106496E+0,1.000000E+0,1.000000E+0,74.009121E+0,74.019934E+0,2.031668E+0,73.248438E+0,73.268610E+0,2.058487E+0,72.924808E+0,73.508337E+0,2.072805E+0,73.232478E+0,73.763568E+0,2.056205E+0
 10/25/2017,17:47:28.118,439.844037E-6,73.940594E+0,3.981791E-3,998.910473E-3,1.013744E+0,0.000000E+0,1.012794E+0,3.120807E+0,0.000000E+0,73.530289E+0,3.979456E-3,996.977364E-3,1.027124E+0,0.000000E+0,1.064127E+0,2.823038E+0,0.000000E+0,80.773325E+0,29.982139E+0,70.988989E+0,3.976797E-3,3.968042E-3,0.000000E+0,1.022476E+0,1.000000E+0,44.000000E+0,97.753912E+0,23.306822E+0,8.829502E-3,12.970242E-3,1.000000E+0,2.646583E+0,1.000000E+0,20.000000E+0,6.688678E-3,42.454176E+0,0.000000E+0,2.577905E+0,0.000000E+0,1.988423E+0,0.000000E+0,1.982201E+0,0.000000E+0,1.987907E+0,10.000000E+0,8.999714E+0,0.000000E+0,-196.848344E-3,0.000000E+0,137.780889E-3,0.000000E+0,137.298065E-3,0.000000E+0,141.794901E-3,0.000000E+0,-199.476628E-3,0.000000E+0,2.203281E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.000852E+0,0.000000E+0,1.000530E+0,3.103526E+0,0.000000E+0,997.729829E-3,0.000000E+0,1.011367E+0,3.075590E+0,0.000000E+0,242.759987E+0,11.531146E-3,3.984243E-3,95.283438E+0,73.737591E+0,76.237420E+0,108.102319E+0,82.176677E+0,3.981324E-3,3.977432E-3,67.271842E+0,4.455071E+0,1.673512E+0,77.517725E+0,76.205718E+0,0.000000E+0,75.595316E+0,78.053855E+0,0.000000E+0,74.999867E+0,1.063455E+0,1.003973E+0,2.045845E+0,60.000000E+0,42.000000E+0,62.900000E+0,10.972079E-3,68.423625E+0,29.671324E+0,0.000000E+0,1.362218E+0,1.371570E+0,985.865507E-3,60.000000E+0,1.000000E+0,1.388888E+0,686.123607E-3,2.046441E+0,60.000000E+0,1.887741E+0,0.000000E+0,72.778140E+0,1.088754E+0,1.088617E+0,988.842618E-3,50.000000E+0,1.000000E+0,85.449879E+0,2.717938E+0,2.543777E+0,1.238906E+0,27.000000E+0,0.000000E+0,1.359687E+0,1.359554E+0,978.251481E-3,60.000000E+0,3.988005E-3,46.803833E+0,9.434894E-3,23.557020E+0,4.687047E+0,29.746843E+0,0.000000E+0,12.067096E-3,0.000000E+0,43.843896E-3,0.000000E+0,21.457517E-3,0.000000E+0,25.451633E-3,0.000000E+0,22.005097E-3,2.020834E+0,2.013651E+0,2.018258E+0,2.023798E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.004952E+0,5.776350E+0,0.000000E+0,82.791602E-3,0.000000E+0,44.528161E-3,9.500000E+0,9.793795E+0,0.000000E+0,23.680049E-3,10.000000E+0,9.699093E+0,0.000000E+0,43.167473E-3,996.345918E-3,3.089461E+0,998.051668E-3,3.079790E+0,997.681553E-3,3.071663E+0,998.067760E-3,3.069587E+0,28.552828E-3,8.067832E+0,1.000000E+0,1.000000E+0,74.010947E+0,74.021338E+0,2.028791E+0,73.251433E+0,73.266831E+0,2.059142E+0,72.923264E+0,73.506933E+0,2.070026E+0,73.233227E+0,73.764364E+0,2.056812E+0
 10/25/2017,17:47:38.118,-687.284809E-6,73.941155E+0,3.980494E-3,999.039347E-3,1.011987E+0,0.000000E+0,1.013305E+0,3.122434E+0,0.000000E+0,73.528557E+0,3.980753E-3,997.331767E-3,977.100189E-3,0.000000E+0,1.061109E+0,2.832800E+0,0.000000E+0,80.776793E+0,29.982046E+0,70.907212E+0,3.971544E-3,3.970182E-3,0.000000E+0,1.024100E+0,1.000000E+0,44.000000E+0,97.721008E+0,23.305338E+0,8.838841E-3,12.983536E-3,1.000000E+0,2.645385E+0,1.000000E+0,20.000000E+0,6.672331E-3,42.447613E+0,0.000000E+0,2.578420E+0,0.000000E+0,1.984168E+0,0.000000E+0,1.982395E+0,0.000000E+0,1.989261E+0,10.000000E+0,9.005476E+0,0.000000E+0,-216.000365E-3,0.000000E+0,138.070584E-3,0.000000E+0,138.649972E-3,0.000000E+0,159.614100E-3,0.000000E+0,-187.908647E-3,0.000000E+0,2.208888E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.467763E-3,0.000000E+0,1.008868E+0,3.105554E+0,0.000000E+0,997.874657E-3,0.000000E+0,1.011271E+0,3.076153E+0,0.000000E+0,242.751592E+0,11.533741E-3,3.981648E-3,95.287620E+0,73.748824E+0,76.240932E+0,108.110796E+0,82.177989E+0,3.977886E-3,3.980286E-3,67.264175E+0,4.446694E+0,1.678686E+0,77.519411E+0,76.212601E+0,0.000000E+0,75.597095E+0,78.047485E+0,0.000000E+0,75.000944E+0,1.058344E+0,1.004133E+0,2.048396E+0,60.000000E+0,42.000000E+0,62.900000E+0,10.969939E-3,68.425683E+0,29.665472E+0,0.000000E+0,1.354412E+0,1.371650E+0,1.006770E+0,60.000000E+0,1.000000E+0,1.389350E+0,683.822832E-3,2.058759E+0,60.000000E+0,1.878054E+0,0.000000E+0,72.777859E+0,1.084987E+0,1.093662E+0,998.635384E-3,50.000000E+0,1.000000E+0,85.433932E+0,2.723654E+0,2.542115E+0,1.223527E+0,27.000000E+0,0.000000E+0,1.367001E+0,1.356646E+0,1.005078E+0,60.000000E+0,3.989951E-3,46.803879E+0,9.423999E-3,23.551639E+0,4.753741E+0,29.746889E+0,0.000000E+0,-472.480660E-6,0.000000E+0,45.808744E-3,0.000000E+0,23.486786E-3,0.000000E+0,23.680049E-3,0.000000E+0,18.139823E-3,2.020738E+0,2.013490E+0,2.018451E+0,2.023766E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.004373E+0,5.777994E+0,0.000000E+0,84.790198E-3,0.000000E+0,41.369090E-3,9.500000E+0,9.791573E+0,0.000000E+0,26.707847E-3,10.000000E+0,9.699802E+0,0.000000E+0,43.264105E-3,996.683849E-3,3.087466E+0,997.681553E-3,3.080031E+0,1.000385E+0,3.070682E+0,998.260864E-3,3.068911E+0,25.975348E-3,8.021113E+0,1.000000E+0,1.000000E+0,74.013381E+0,74.022040E+0,2.037549E+0,73.250169E+0,73.270622E+0,2.054895E+0,72.924808E+0,73.506512E+0,2.073604E+0,73.234116E+0,73.765628E+0,2.057642E+0
 10/25/2017,17:47:48.118,1.889010E-3,73.943262E+0,3.983996E-3,998.185557E-3,994.965760E-3,0.000000E+0,1.013321E+0,3.121822E+0,0.000000E+0,73.531552E+0,3.978029E-3,997.090128E-3,987.037954E-3,0.000000E+0,1.056190E+0,2.833686E+0,0.000000E+0,80.777589E+0,29.978609E+0,71.039094E+0,3.974398E-3,3.969015E-3,0.000000E+0,1.025566E+0,1.000000E+0,44.000000E+0,97.680583E+0,23.309467E+0,8.839943E-3,12.958698E-3,1.000000E+0,2.650544E+0,1.000000E+0,20.000000E+0,6.653130E-3,42.443796E+0,0.000000E+0,2.573393E+0,0.000000E+0,1.988745E+0,0.000000E+0,1.982298E+0,0.000000E+0,1.988777E+0,10.000000E+0,8.995079E+0,0.000000E+0,-216.805072E-3,0.000000E+0,138.360278E-3,0.000000E+0,136.783053E-3,0.000000E+0,163.964176E-3,0.000000E+0,-176.050661E-3,0.000000E+0,2.202379E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.886155E-3,0.000000E+0,1.007702E+0,3.104459E+0,0.000000E+0,999.210292E-3,0.000000E+0,1.005310E+0,3.074318E+0,0.000000E+0,242.761242E+0,12.618292E-3,3.983270E-3,95.290392E+0,73.768577E+0,76.242243E+0,108.118707E+0,82.178599E+0,3.976913E-3,3.983983E-3,67.264736E+0,4.437995E+0,1.680104E+0,77.516414E+0,76.216301E+0,0.000000E+0,75.599015E+0,78.045377E+0,0.000000E+0,75.001693E+0,1.053584E+0,1.002919E+0,2.047024E+0,60.000000E+0,42.000000E+0,62.900000E+0,10.962222E-3,68.424186E+0,29.666354E+0,0.000000E+0,1.363400E+0,1.367258E+0,1.008560E+0,60.000000E+0,1.000000E+0,1.392031E+0,687.449748E-3,2.043725E+0,60.000000E+0,1.883889E+0,0.000000E+0,72.776268E+0,1.085657E+0,1.086653E+0,1.001447E+0,50.000000E+0,1.000000E+0,85.416859E+0,2.719471E+0,2.544224E+0,1.216277E+0,27.000000E+0,0.000000E+0,1.365053E+0,1.360193E+0,1.007824E+0,60.000000E+0,3.989108E-3,46.802062E+0,9.443001E-3,23.548437E+0,4.761473E+0,29.745171E+0,0.000000E+0,7.973198E-3,0.000000E+0,43.940528E-3,0.000000E+0,25.516055E-3,0.000000E+0,21.328674E-3,0.000000E+0,16.400449E-3,2.020867E+0,2.013458E+0,2.018290E+0,2.023637E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.003673E+0,5.775351E+0,0.000000E+0,81.083125E-3,0.000000E+0,42.787449E-3,9.500000E+0,9.792893E+0,0.000000E+0,25.612686E-3,10.000000E+0,9.700156E+0,0.000000E+0,44.327056E-3,997.327529E-3,3.088930E+0,997.939024E-3,3.080482E+0,998.373508E-3,3.070762E+0,997.424081E-3,3.069797E+0,24.686609E-3,7.966984E+0,1.000000E+0,1.000000E+0,74.013943E+0,74.022087E+0,2.026506E+0,73.255364E+0,73.269499E+0,2.061856E+0,72.922749E+0,73.510069E+0,2.069771E+0,73.235193E+0,73.766189E+0,2.057754E+0
 10/25/2017,17:47:58.118,439.844037E-6,73.943730E+0,3.980429E-3,997.815044E-3,1.004195E+0,0.000000E+0,1.016435E+0,3.122257E+0,0.000000E+0,73.534314E+0,3.979975E-3,997.831154E-3,1.023726E+0,0.000000E+0,1.060710E+0,2.814001E+0,0.000000E+0,80.778058E+0,29.976890E+0,71.170091E+0,3.975371E-3,3.972258E-3,0.000000E+0,1.026060E+0,1.000000E+0,44.000000E+0,97.665729E+0,23.304271E+0,8.836052E-3,12.971474E-3,1.000000E+0,2.639523E+0,1.000000E+0,20.000000E+0,6.696397E-3,42.438256E+0,0.000000E+0,2.575166E+0,0.000000E+0,1.986714E+0,0.000000E+0,1.982008E+0,0.000000E+0,1.988165E+0,10.000000E+0,8.988544E+0,0.000000E+0,-224.498068E-3,0.000000E+0,138.006207E-3,0.000000E+0,137.523383E-3,0.000000E+0,169.732055E-3,0.000000E+0,-192.452060E-3,0.000000E+0,2.208598E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.001318E+0,0.000000E+0,703.287462E-3,3.104363E+0,0.000000E+0,999.210292E-3,0.000000E+0,988.339151E-3,3.075413E+0,0.000000E+0,242.750000E+0,12.653452E-3,3.983594E-3,95.293728E+0,73.780325E+0,76.242852E+0,108.129068E+0,82.181599E+0,3.978794E-3,3.978145E-3,67.260434E+0,4.433484E+0,1.678895E+0,77.519364E+0,76.225198E+0,0.000000E+0,75.598874E+0,78.040224E+0,0.000000E+0,75.005251E+0,1.061746E+0,1.008188E+0,2.044649E+0,60.000000E+0,42.000000E+0,63.100000E+0,10.958979E-3,68.423158E+0,29.665518E+0,0.000000E+0,1.363831E+0,1.371139E+0,1.003781E+0,60.000000E+0,1.000000E+0,1.389574E+0,686.171539E-3,2.032238E+0,60.000000E+0,1.905856E+0,0.000000E+0,72.778795E+0,1.084715E+0,1.084977E+0,1.005089E+0,50.000000E+0,1.000000E+0,85.408933E+0,2.720126E+0,2.544767E+0,1.209554E+0,27.000000E+0,0.000000E+0,1.362306E+0,1.360001E+0,1.008367E+0,60.000000E+0,3.988719E-3,46.800851E+0,9.502016E-3,23.547278E+0,4.827844E+0,29.744614E+0,0.000000E+0,-30.902714E-3,0.000000E+0,43.457369E-3,0.000000E+0,22.520467E-3,0.000000E+0,18.204244E-3,0.000000E+0,15.466341E-3,2.020963E+0,2.013233E+0,2.018419E+0,2.023701E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.003707E+0,5.776382E+0,0.000000E+0,77.891818E-3,0.000000E+0,49.653593E-3,9.500000E+0,9.792732E+0,0.000000E+0,21.264253E-3,10.000000E+0,9.698159E+0,0.000000E+0,41.202626E-3,996.699941E-3,3.088464E+0,997.810289E-3,3.079355E+0,997.681553E-3,3.073256E+0,997.585001E-3,3.067688E+0,25.975348E-3,7.964406E+0,1.000000E+0,1.000000E+0,74.014270E+0,74.024568E+0,2.032403E+0,73.257143E+0,73.269780E+0,2.050984E+0,72.927897E+0,73.511146E+0,2.070697E+0,73.237814E+0,73.770589E+0,2.058025E+0
 10/25/2017,17:48:08.118,600.862443E-6,73.943449E+0,3.983996E-3,997.992246E-3,1.004227E+0,0.000000E+0,1.014886E+0,3.121887E+0,0.000000E+0,73.535250E+0,3.980624E-3,998.185557E-3,1.021716E+0,0.000000E+0,1.062083E+0,2.804802E+0,0.000000E+0,80.781573E+0,29.962445E+0,71.106043E+0,3.972323E-3,3.969534E-3,0.000000E+0,1.023766E+0,1.000000E+0,44.000000E+0,97.724063E+0,23.303714E+0,8.842602E-3,12.973419E-3,1.000000E+0,2.641057E+0,1.000000E+0,20.000000E+0,6.657022E-3,42.431926E+0,0.000000E+0,2.574102E+0,0.000000E+0,1.988939E+0,0.000000E+0,1.982234E+0,0.000000E+0,1.988068E+0,10.000000E+0,8.995819E+0,0.000000E+0,-226.139670E-3,0.000000E+0,135.913970E-3,0.000000E+0,139.969691E-3,0.000000E+0,172.406546E-3,0.000000E+0,-192.323169E-3,0.000000E+0,2.216267E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.000305E+0,0.000000E+0,597.018663E-3,3.103268E+0,0.000000E+0,997.633277E-3,0.000000E+0,1.002689E+0,3.076056E+0,0.000000E+0,242.752123E+0,13.558577E-3,3.982426E-3,95.299836E+0,73.775785E+0,76.243741E+0,108.137403E+0,82.180052E+0,3.978664E-3,3.978599E-3,67.256647E+0,4.430584E+0,1.681635E+0,77.520816E+0,76.233252E+0,0.000000E+0,75.602526E+0,78.036524E+0,0.000000E+0,75.007077E+0,1.056123E+0,1.003526E+0,2.044809E+0,60.000000E+0,42.000000E+0,63.100000E+0,10.977267E-3,68.424373E+0,29.666819E+0,0.000000E+0,1.360861E+0,1.367354E+0,999.322250E-3,60.000000E+0,1.000000E+0,1.387882E+0,687.018352E-3,2.017076E+0,60.000000E+0,1.876056E+0,0.000000E+0,72.777251E+0,1.086615E+0,1.089463E+0,998.028328E-3,50.000000E+0,1.000000E+0,85.359872E+0,2.721962E+0,2.544144E+0,1.233045E+0,27.000000E+0,0.000000E+0,1.361364E+0,1.357780E+0,1.010347E+0,60.000000E+0,3.990211E-3,46.800059E+0,9.481004E-3,23.546767E+0,4.827200E+0,29.744521E+0,0.000000E+0,-18.878903E-3,0.000000E+0,44.488109E-3,0.000000E+0,22.069518E-3,0.000000E+0,19.106141E-3,0.000000E+0,14.822129E-3,2.021092E+0,2.013523E+0,2.018322E+0,2.023572E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.000301E+0,5.736700E+0,0.000000E+0,79.213471E-3,0.000000E+0,49.363474E-3,9.500000E+0,9.792024E+0,0.000000E+0,20.362355E-3,10.000000E+0,9.699931E+0,0.000000E+0,43.521790E-3,996.989597E-3,3.088705E+0,997.729829E-3,3.078969E+0,998.051668E-3,3.071663E+0,997.922932E-3,3.069780E+0,27.908458E-3,7.883534E+0,1.000000E+0,1.000000E+0,74.016002E+0,74.027377E+0,2.030549E+0,73.256628E+0,73.272073E+0,2.054049E+0,72.930237E+0,73.512643E+0,2.073668E+0,73.239498E+0,73.773444E+0,2.057530E+0
 10/25/2017,17:48:18.118,-204.229589E-6,73.945836E+0,3.981726E-3,998.233885E-3,1.005345E+0,0.000000E+0,1.014806E+0,3.120211E+0,0.000000E+0,73.533752E+0,3.981402E-3,997.331767E-3,992.493356E-3,0.000000E+0,1.056973E+0,2.799244E+0,0.000000E+0,80.779933E+0,29.954363E+0,71.003819E+0,3.977122E-3,3.969664E-3,0.000000E+0,1.025964E+0,1.000000E+0,44.000000E+0,97.750152E+0,23.301116E+0,8.819450E-3,12.957920E-3,1.000000E+0,2.648484E+0,1.000000E+0,20.000000E+0,6.583136E-3,42.428248E+0,0.000000E+0,2.571911E+0,0.000000E+0,1.987552E+0,0.000000E+0,1.981782E+0,0.000000E+0,1.987939E+0,10.000000E+0,8.994950E+0,0.000000E+0,-224.530256E-3,0.000000E+0,138.489031E-3,0.000000E+0,139.293738E-3,0.000000E+0,168.346475E-3,0.000000E+0,-190.293133E-3,0.000000E+0,2.213915E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.870063E-3,0.000000E+0,797.720279E-3,3.105908E+0,0.000000E+0,998.856268E-3,0.000000E+0,992.334212E-3,3.075445E+0,0.000000E+0,242.762786E+0,4.368459E-3,3.983010E-3,95.306649E+0,73.756968E+0,76.246083E+0,108.149788E+0,82.186474E+0,3.977886E-3,3.980480E-3,67.250242E+0,4.433484E+0,1.681554E+0,77.522409E+0,76.236905E+0,0.000000E+0,75.605242E+0,78.033713E+0,0.000000E+0,75.008481E+0,1.051076E+0,1.003638E+0,2.046243E+0,60.000000E+0,42.000000E+0,63.100000E+0,10.973830E-3,68.424186E+0,29.663893E+0,0.000000E+0,1.362522E+0,1.366556E+0,1.007905E+0,60.000000E+0,1.000000E+0,1.389366E+0,684.797466E-3,2.054462E+0,60.000000E+0,1.888708E+0,0.000000E+0,72.778468E+0,1.089329E+0,1.088617E+0,1.005617E+0,50.000000E+0,1.000000E+0,85.340923E+0,2.714266E+0,2.540630E+0,1.216117E+0,27.000000E+0,0.000000E+0,1.361044E+0,1.358547E+0,1.005860E+0,60.000000E+0,3.991638E-3,46.798056E+0,9.438266E-3,23.543288E+0,4.819145E+0,29.750419E+0,0.000000E+0,-28.968589E-3,0.000000E+0,43.070842E-3,0.000000E+0,24.066577E-3,0.000000E+0,19.106141E-3,0.000000E+0,14.564444E-3,2.020867E+0,2.013362E+0,2.018515E+0,2.023572E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.999321E+0,5.739794E+0,0.000000E+0,89.335392E-3,0.000000E+0,40.273086E-3,9.500000E+0,9.792281E+0,0.000000E+0,24.420893E-3,10.000000E+0,9.700639E+0,0.000000E+0,38.335881E-3,996.876953E-3,3.088335E+0,998.437876E-3,3.080257E+0,998.695348E-3,3.069426E+0,999.162016E-3,3.069394E+0,26.619718E-3,7.846803E+0,1.000000E+0,1.000000E+0,74.014926E+0,74.030092E+0,2.031843E+0,73.257892E+0,73.273430E+0,2.054592E+0,72.929910E+0,73.511473E+0,2.069307E+0,73.236737E+0,73.771010E+0,2.058280E+0
 10/25/2017,17:48:28.118,1.405954E-3,73.945181E+0,3.984320E-3,998.491633E-3,1.000028E+0,0.000000E+0,1.012778E+0,3.120759E+0,0.000000E+0,73.536092E+0,3.981661E-3,998.137229E-3,974.643663E-3,0.000000E+0,1.064527E+0,2.816030E+0,0.000000E+0,80.783729E+0,29.961841E+0,70.923679E+0,3.976214E-3,3.971026E-3,0.000000E+0,1.022380E+0,1.000000E+0,44.000000E+0,97.859489E+0,23.294482E+0,8.803367E-3,12.971668E-3,1.000000E+0,2.648755E+0,1.000000E+0,20.000000E+0,6.614273E-3,42.421219E+0,0.000000E+0,2.566530E+0,0.000000E+0,1.990164E+0,0.000000E+0,1.981653E+0,0.000000E+0,1.988520E+0,10.000000E+0,9.006667E+0,0.000000E+0,-212.910291E-3,0.000000E+0,138.392466E-3,0.000000E+0,137.298065E-3,0.000000E+0,158.937422E-3,0.000000E+0,-185.878611E-3,0.000000E+0,2.214173E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.918339E-3,0.000000E+0,1.007942E+0,3.104314E+0,0.000000E+0,999.628683E-3,0.000000E+0,1.017887E+0,3.075091E+0,0.000000E+0,242.764426E+0,5.349790E-3,3.980740E-3,95.307307E+0,73.799516E+0,76.248096E+0,108.159019E+0,82.186052E+0,3.979118E-3,3.979507E-3,67.257723E+0,4.443150E+0,1.672448E+0,77.524282E+0,76.243133E+0,0.000000E+0,75.607208E+0,78.032589E+0,0.000000E+0,75.008903E+0,1.067129E+0,1.002440E+0,2.045653E+0,60.000000E+0,42.000000E+0,63.100000E+0,10.987579E-3,68.424420E+0,29.660642E+0,0.000000E+0,1.360478E+0,1.371969E+0,1.005587E+0,60.000000E+0,1.000000E+0,1.390802E+0,685.851987E-3,2.049157E+0,60.000000E+0,1.890851E+0,0.000000E+0,72.777532E+0,1.086408E+0,1.084594E+0,1.003604E+0,50.000000E+0,1.000000E+0,85.279528E+0,2.715112E+0,2.539080E+0,1.209346E+0,27.000000E+0,0.000000E+0,1.361587E+0,1.365641E+0,1.009836E+0,60.000000E+0,3.991054E-3,46.798522E+0,9.485543E-3,23.541293E+0,4.805291E+0,29.748422E+0,0.000000E+0,-1.568485E-3,0.000000E+0,44.778004E-3,0.000000E+0,25.805950E-3,0.000000E+0,22.294993E-3,0.000000E+0,18.268665E-3,2.020867E+0,2.013297E+0,2.018097E+0,2.023508E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.994773E+0,5.736410E+0,0.000000E+0,87.852563E-3,0.000000E+0,49.137826E-3,9.500000E+0,9.792056E+0,0.000000E+0,26.514584E-3,10.000000E+0,9.699286E+0,0.000000E+0,44.004950E-3,997.118333E-3,3.088238E+0,998.260864E-3,3.079033E+0,997.874657E-3,3.073868E+0,998.132128E-3,3.069620E+0,24.364424E-3,7.925742E+0,1.000000E+0,1.000000E+0,74.017172E+0,74.030560E+0,2.024716E+0,73.256441E+0,73.275583E+0,2.056380E+0,72.929863E+0,73.512035E+0,2.071192E+0,73.240715E+0,73.772930E+0,2.053970E+0
 10/25/2017,17:48:38.118,2.694102E-3,73.946304E+0,3.980624E-3,998.942691E-3,1.015341E+0,0.000000E+0,1.016020E+0,3.120775E+0,0.000000E+0,73.535578E+0,3.974009E-3,998.217775E-3,995.683650E-3,0.000000E+0,1.066667E+0,2.823360E+0,0.000000E+0,80.781245E+0,29.968437E+0,70.984591E+0,3.974787E-3,3.973944E-3,0.000000E+0,1.022842E+0,1.000000E+0,44.000000E+0,97.890232E+0,23.294668E+0,8.772433E-3,12.969399E-3,1.000000E+0,2.651534E+0,1.000000E+0,20.000000E+0,6.601948E-3,42.414330E+0,0.000000E+0,2.566949E+0,0.000000E+0,1.987069E+0,0.000000E+0,1.981879E+0,0.000000E+0,1.988423E+0,10.000000E+0,9.003706E+0,0.000000E+0,-205.893248E-3,0.000000E+0,137.684324E-3,0.000000E+0,138.585596E-3,0.000000E+0,156.359599E-3,0.000000E+0,-183.623016E-3,0.000000E+0,2.220811E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.065464E-3,0.000000E+0,1.006984E+0,3.104942E+0,0.000000E+0,999.322935E-3,0.000000E+0,999.940808E-3,3.076813E+0,0.000000E+0,242.768527E+0,5.352384E-3,3.982037E-3,95.312287E+0,73.796988E+0,76.249595E+0,108.166177E+0,82.184364E+0,3.974772E-3,3.979832E-3,67.273712E+0,4.452171E+0,1.675978E+0,77.520629E+0,76.248986E+0,0.000000E+0,75.607021E+0,78.036149E+0,0.000000E+0,75.014193E+0,1.071282E+0,1.000604E+0,2.047519E+0,60.000000E+0,42.000000E+0,63.100000E+0,10.979472E-3,68.426852E+0,29.659806E+0,0.000000E+0,1.355402E+0,1.371841E+0,995.630436E-3,60.000000E+0,1.000000E+0,1.387468E+0,682.688422E-3,2.052209E+0,60.000000E+0,1.879086E+0,0.000000E+0,72.778093E+0,1.087605E+0,1.088473E+0,971.877010E-3,50.000000E+0,1.000000E+0,85.276386E+0,2.714298E+0,2.534879E+0,1.210768E+0,27.000000E+0,0.000000E+0,1.363328E+0,1.356119E+0,983.489002E-3,60.000000E+0,3.990665E-3,46.796332E+0,9.442222E-3,23.539530E+0,4.711211E+0,29.750001E+0,0.000000E+0,5.845661E-3,0.000000E+0,44.971268E-3,0.000000E+0,22.745941E-3,0.000000E+0,25.097316E-3,0.000000E+0,20.909936E-3,2.021028E+0,2.013651E+0,2.018515E+0,2.023830E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.994977E+0,5.737892E+0,0.000000E+0,82.114658E-3,0.000000E+0,45.269576E-3,9.500000E+0,9.791798E+0,0.000000E+0,23.422364E-3,10.000000E+0,9.699125E+0,0.000000E+0,43.489580E-3,996.796493E-3,3.087981E+0,997.118333E-3,3.078728E+0,998.260864E-3,3.072758E+0,999.676959E-3,3.070633E+0,30.163752E-3,7.840037E+0,1.000000E+0,1.000000E+0,74.016564E+0,74.033836E+0,2.034960E+0,73.261168E+0,73.273664E+0,2.062271E+0,72.930799E+0,73.514703E+0,2.067838E+0,73.238422E+0,73.777329E+0,2.053795E+0
 10/25/2017,17:48:48.118,600.862443E-6,73.946726E+0,3.981531E-3,998.346649E-3,1.000187E+0,0.000000E+0,1.013289E+0,3.120260E+0,0.000000E+0,73.538526E+0,3.982375E-3,998.507742E-3,1.004441E+0,0.000000E+0,1.065693E+0,2.814903E+0,0.000000E+0,80.784760E+0,29.967322E+0,71.314145E+0,3.973101E-3,3.971026E-3,0.000000E+0,1.025040E+0,1.000000E+0,44.000000E+0,97.874719E+0,23.288776E+0,8.749410E-3,12.967453E-3,1.000000E+0,2.655224E+0,1.000000E+0,20.000000E+0,6.602662E-3,42.408838E+0,0.000000E+0,2.570751E+0,0.000000E+0,1.987359E+0,0.000000E+0,1.982008E+0,0.000000E+0,1.988939E+0,10.000000E+0,8.991119E+0,0.000000E+0,-207.052026E-3,0.000000E+0,136.815241E-3,0.000000E+0,140.355951E-3,0.000000E+0,148.916136E-3,0.000000E+0,-196.093235E-3,0.000000E+0,2.217202E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.968912E-3,0.000000E+0,1.008118E+0,3.104105E+0,0.000000E+0,998.872360E-3,0.000000E+0,1.008139E+0,3.077312E+0,0.000000E+0,242.762158E+0,5.351995E-3,3.985216E-3,95.315012E+0,73.793712E+0,76.249454E+0,108.175125E+0,82.188349E+0,3.982621E-3,3.976069E-3,67.278528E+0,4.434773E+0,1.673673E+0,77.520395E+0,76.254231E+0,0.000000E+0,75.609034E+0,78.036430E+0,0.000000E+0,75.013350E+0,1.067608E+0,1.004117E+0,2.044378E+0,60.000000E+0,42.000000E+0,63.100000E+0,10.974025E-3,68.422877E+0,29.658784E+0,0.000000E+0,1.360223E+0,1.367274E+0,1.001144E+0,60.000000E+0,1.000000E+0,1.391105E+0,682.576579E-3,2.048742E+0,60.000000E+0,1.883244E+0,0.000000E+0,72.778514E+0,1.087589E+0,1.089958E+0,1.006719E+0,50.000000E+0,1.000000E+0,85.309733E+0,2.714282E+0,2.535806E+0,1.216580E+0,27.000000E+0,0.000000E+0,1.365117E+0,1.359905E+0,1.010443E+0,60.000000E+0,3.988070E-3,46.796938E+0,9.387617E-3,23.534194E+0,4.710889E+0,29.750791E+0,0.000000E+0,36.694955E-3,0.000000E+0,46.163061E-3,0.000000E+0,15.627394E-3,0.000000E+0,22.423835E-3,0.000000E+0,24.678578E-3,2.020931E+0,2.013458E+0,2.018322E+0,2.023766E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.998217E+0,5.736313E+0,0.000000E+0,83.533016E-3,0.000000E+0,50.362772E-3,9.500000E+0,9.791637E+0,0.000000E+0,17.302347E-3,10.000000E+0,9.699641E+0,0.000000E+0,43.135263E-3,997.134425E-3,3.088110E+0,998.212588E-3,3.079291E+0,998.743624E-3,3.071679E+0,998.035576E-3,3.068718E+0,29.841567E-3,7.832949E+0,1.000000E+0,1.000000E+0,74.020777E+0,74.034211E+0,2.028472E+0,73.262946E+0,73.276800E+0,2.054847E+0,72.929208E+0,73.515405E+0,2.069307E+0,73.243945E+0,73.777095E+0,2.055104E+0
