date,time,ahu_dp,ahu1_cc_out_rtd,ahu1_f_cc,ahu1_f_ra,ahu1_fan_power,ahu1_on,ahu1_p_down,ahu1_t_ra,ahu1_vfd,ahu2_cc_out_rtd,ahu2_f_cc,ahu2_f_ra,ahu2_fan_power,ahu2_on,ahu2_p_down,ahu2_t_ra,ahu2_vfd,ch1_c_out_rtd,ch1_e_in_rtd,ch1_e_out_rtd,ch1_f_c,ch1_f_e,ch1_on,ch1_power,ch1_t_reset,ch1_t_sp,ch2_c_out_rtd,ch2_e_out_rtd,ch2_f_c,ch2_f_e,ch2_on,ch2_power,ch2_t_reset,ch2_t_sp,cl_f,cw_in_rtd,d15_pos_c,d15_pos_fb,d16_pos_c,d16_pos_fb,d17_pos_c,d17_pos_fb,d18_pos_c,d18_pos_fb,d2_pos_c,d2_pos_fb,d3_pos_c,d3_pos_fb,d4_pos_c,d4_pos_fb,d5_pos_c,d5_pos_fb,d6_pos_c,d6_pos_fb,d7_pos_c,d7_pos_fb,d8_pos_c,d8_pos_fb,dx_ds_c,dx_m_cs,dx_m_din,dx_m_sclk,dx_m_spi,dx_sp_cs,dx_sp_din,dx_sp_sclk,dx_sp_spi,dx_z_cs,dx_z_din,dx_z_sclk,dx_z_spi,exf1_f,exf1_on,exf1_power,exf1_t_in,exf1_vfd,exf2_f,exf2_on,exf2_power,exf2_t_in,exf2_vfd,hw_rtd,hx1_f_hw,hx1_f_pg,hx1_hw_rtd,hx1_pg_rtd,hx2_cw_rtd,hx2_hw_rtd,hx3_cw_rtd,hx3_f_cw,hx3_f_pg,hx3_pg_rtd,indoor_p,indoor_rh,indoor_rtd,oau_cc_rtd,oau_heat_c,oau_hs_rtd,oau_in_rtd,oau_on,oau_out_rtd,oau_p_down,oau_power,oau_rh,oau_vfd,outdoor_rh,outdoor_rtd,pl_f,pl_in_rtd,pl_out_rtd,pump1_on,pump1_p_down,pump1_p_up,pump1_power,pump1_vfd,pump2_on,pump2_p_down,pump2_p_up,pump2_power,pump2_vfd,pump3_dp,pump3_on,pump3_out_rtd,pump3_p_down,pump3_p_up,pump3_power,pump3_vfd,pump4_on,pump4_out_rtd,pump4_p_down,pump4_p_up,pump4_power,pump4_vfd,pump5_on,pump5_p_down,pump5_p_up,pump5_power,pump5_vfd,sl_f,sl_out_rtd,ts_f,ts_in_rtd,ts_meter,ts_out_rtd,v1_pos_c,v1_pos_fb,v10_pos_c,v10_pos_fb,v11_pos_c,v11_pos_fb,v12_pos_c,v12_pos_fb,v13_pos_c,v13_pos_fb,v14_pos_fb,v15_pos_fb,v16_pos_fb,v17_pos_fb,v18_pos_c,v18_pos_fb,v19_pos_c,v19_pos_fb,v20_pos_c,v20_pos_fb,v3_pos_c,v3_pos_fb,v4_pos_c,v4_pos_fb,v5_pos_c,v5_pos_fb,v6_pos_c,v6_pos_fb,v7_pos_c,v7_pos_fb,v8_pos_c,v8_pos_fb,v9_pos_c,v9_pos_fb,vav1_f,vav1_t_out,vav2_f,vav2_t_out,vav3_f,vav3_t_out,vav4_f,vav4_t_out,vch1_pos_fb,vch2_pos_fb,vsh_in,vsh_out,zs1_heat_rtd,zs1_out_rtd,zs1_rh,zs2_heat_rtd,zs2_out_rtd,zs2_rh,zs3_heat_rtd,zs3_out_rtd,zs3_rh,zs4_heat_rtd,zs4_out_rtd,zs4_rh
 10/25/2017,17:48:58.118,1.405954E-3,73.946585E+0,3.985747E-3,998.266103E-3,995.716248E-3,0.000000E+0,1.013896E+0,3.119213E+0,0.000000E+0,73.538760E+0,3.981337E-3,997.219002E-3,1.002830E+0,0.000000E+0,1.063345E+0,2.794009E+0,0.000000E+0,80.786962E+0,29.968808E+0,71.513225E+0,3.976214E-3,3.966097E-3,0.000000E+0,1.016454E+0,1.000000E+0,44.000000E+0,97.834199E+0,23.283673E+0,8.709591E-3,12.973095E-3,1.000000E+0,2.652477E+0,1.000000E+0,20.000000E+0,6.565492E-3,42.401483E+0,0.000000E+0,2.566723E+0,0.000000E+0,1.985973E+0,0.000000E+0,1.982395E+0,0.000000E+0,1.988391E+0,10.000000E+0,8.977407E+0,0.000000E+0,-216.998201E-3,0.000000E+0,136.911806E-3,0.000000E+0,138.875290E-3,0.000000E+0,165.704207E-3,0.000000E+0,-208.499009E-3,0.000000E+0,2.209694E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.290751E-3,0.000000E+0,1.008022E+0,3.105425E+0,0.000000E+0,999.113740E-3,0.000000E+0,1.000564E+0,3.075896E+0,0.000000E+0,242.788164E+0,14.140524E-3,3.979767E-3,95.319523E+0,73.803167E+0,76.253622E+0,108.183601E+0,82.189802E+0,3.978275E-3,3.977756E-3,67.277593E+0,4.445405E+0,1.673786E+0,77.515571E+0,76.255167E+0,0.000000E+0,75.609643E+0,78.037882E+0,0.000000E+0,75.015785E+0,1.067592E+0,990.417809E-3,2.043820E+0,60.000000E+0,45.000000E+0,63.300000E+0,10.972533E-3,68.425963E+0,29.657019E+0,0.000000E+0,1.361420E+0,1.370739E+0,1.000521E+0,60.000000E+0,1.000000E+0,1.387372E+0,688.392426E-3,2.055117E+0,60.000000E+0,1.898088E+0,0.000000E+0,72.775940E+0,1.088467E+0,1.087260E+0,1.000744E+0,50.000000E+0,1.000000E+0,85.375444E+0,2.715096E+0,2.538601E+0,1.236542E+0,27.000000E+0,0.000000E+0,1.364063E+0,1.360496E+0,1.008447E+0,60.000000E+0,3.989238E-3,46.795634E+0,9.507074E-3,23.532153E+0,4.819467E+0,29.748329E+0,0.000000E+0,53.199488E-3,0.000000E+0,45.003479E-3,0.000000E+0,13.726968E-3,0.000000E+0,16.303817E-3,0.000000E+0,23.647839E-3,2.020931E+0,2.013845E+0,2.018161E+0,2.023572E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.004209E+0,5.736087E+0,0.000000E+0,82.308071E-3,0.000000E+0,50.008182E-3,9.500000E+0,9.792893E+0,0.000000E+0,14.338970E-3,10.000000E+0,9.699190E+0,0.000000E+0,43.264105E-3,996.989597E-3,3.088335E+0,998.083852E-3,3.078502E+0,995.702238E-3,3.072967E+0,999.596499E-3,3.069105E+0,25.330979E-3,7.975683E+0,1.000000E+0,1.000000E+0,74.020075E+0,74.034960E+0,2.034241E+0,73.264538E+0,73.276660E+0,2.054815E+0,72.933654E+0,73.515966E+0,2.070969E+0,73.243102E+0,73.779951E+0,2.058328E+0
 10/25/2017,17:49:08.118,3.821231E-3,73.947241E+0,3.982504E-3,998.427196E-3,1.005984E+0,0.000000E+0,1.012347E+0,3.120356E+0,0.000000E+0,73.538807E+0,3.984839E-3,997.541187E-3,1.008126E+0,0.000000E+0,1.059304E+0,2.815064E+0,0.000000E+0,80.789118E+0,29.964024E+0,71.364815E+0,3.972582E-3,3.968561E-3,0.000000E+0,1.026697E+0,1.000000E+0,44.000000E+0,97.950871E+0,23.285157E+0,8.688255E-3,12.971085E-3,1.000000E+0,2.647078E+0,1.000000E+0,20.000000E+0,6.517554E-3,42.397480E+0,0.000000E+0,2.564274E+0,0.000000E+0,1.989003E+0,0.000000E+0,1.981234E+0,0.000000E+0,1.987875E+0,10.000000E+0,8.980239E+0,0.000000E+0,-223.564608E-3,0.000000E+0,138.585596E-3,0.000000E+0,136.686488E-3,0.000000E+0,157.712956E-3,0.000000E+0,-204.664497E-3,0.000000E+0,2.205215E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.339027E-3,0.000000E+0,815.130889E-3,3.105167E+0,0.000000E+0,997.906840E-3,0.000000E+0,1.004160E+0,3.076459E+0,0.000000E+0,242.781410E+0,15.720497E-3,3.981389E-3,95.323376E+0,73.807379E+0,76.252873E+0,108.193821E+0,82.194208E+0,3.981453E-3,3.986059E-3,67.278808E+0,4.451849E+0,1.678815E+0,77.515196E+0,76.261114E+0,0.000000E+0,75.615355E+0,78.036899E+0,0.000000E+0,75.015925E+0,1.061778E+0,1.000365E+0,2.043645E+0,60.000000E+0,45.000000E+0,63.300000E+0,10.993351E-3,68.425122E+0,29.654325E+0,0.000000E+0,1.360223E+0,1.368839E+0,1.001352E+0,60.000000E+0,1.000000E+0,1.394567E+0,688.823821E-3,2.041137E+0,60.000000E+0,1.897491E+0,0.000000E+0,72.780293E+0,1.088196E+0,1.085025E+0,1.000057E+0,50.000000E+0,1.000000E+0,85.338156E+0,2.721084E+0,2.541317E+0,1.231592E+0,27.000000E+0,0.000000E+0,1.361763E+0,1.362589E+0,1.005301E+0,60.000000E+0,3.989757E-3,46.797218E+0,9.460056E-3,23.527374E+0,4.891638E+0,29.750001E+0,0.000000E+0,48.718765E-3,0.000000E+0,47.773592E-3,0.000000E+0,18.172033E-3,0.000000E+0,14.725497E-3,0.000000E+0,18.687403E-3,2.021092E+0,2.013813E+0,2.018161E+0,2.023508E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.001727E+0,5.733895E+0,0.000000E+0,86.595381E-3,0.000000E+0,40.305322E-3,9.500000E+0,9.793215E+0,0.000000E+0,19.009509E-3,10.000000E+0,9.699770E+0,0.000000E+0,46.002008E-3,996.893045E-3,3.089188E+0,998.051668E-3,3.080160E+0,998.276956E-3,3.069732E+0,998.952820E-3,3.069974E+0,30.808122E-3,7.958929E+0,1.000000E+0,1.000000E+0,74.022228E+0,74.037909E+0,2.028839E+0,73.261917E+0,73.278485E+0,2.054400E+0,72.933607E+0,73.517371E+0,2.069787E+0,73.246566E+0,73.778546E+0,2.046931E+0
 10/25/2017,17:49:18.118,439.844037E-6,73.949019E+0,3.979586E-3,998.572179E-3,1.004147E+0,0.000000E+0,1.013289E+0,3.120244E+0,0.000000E+0,73.538433E+0,3.978808E-3,998.072792E-3,1.015017E+0,0.000000E+0,1.068599E+0,2.830932E+0,0.000000E+0,80.790712E+0,29.961981E+0,71.442575E+0,3.977186E-3,3.970442E-3,0.000000E+0,1.023033E+0,1.000000E+0,44.000000E+0,98.053067E+0,23.278616E+0,8.650447E-3,12.969853E-3,1.000000E+0,2.648787E+0,1.000000E+0,20.000000E+0,6.553881E-3,42.389892E+0,0.000000E+0,2.568206E+0,0.000000E+0,1.989003E+0,0.000000E+0,1.982008E+0,0.000000E+0,1.988810E+0,10.000000E+0,8.994918E+0,0.000000E+0,-226.622494E-3,0.000000E+0,139.068420E-3,0.000000E+0,138.231525E-3,0.000000E+0,174.178799E-3,0.000000E+0,-192.387615E-3,0.000000E+0,2.204828E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.791900E-3,0.000000E+0,642.637729E-3,3.104411E+0,0.000000E+0,999.049372E-3,0.000000E+0,1.003057E+0,3.075686E+0,0.000000E+0,242.772870E+0,15.728282E-3,3.977172E-3,95.327557E+0,73.810750E+0,76.256900E+0,108.204275E+0,82.191583E+0,3.980351E-3,3.983335E-3,67.276097E+0,4.428329E+0,1.674672E+0,77.507889E+0,76.264907E+0,0.000000E+0,75.615824E+0,78.037554E+0,0.000000E+0,75.017517E+0,1.076617E+0,1.003590E+0,2.046419E+0,60.000000E+0,45.000000E+0,63.300000E+0,10.991535E-3,68.425402E+0,29.653118E+0,0.000000E+0,1.361181E+0,1.368568E+0,998.091645E-3,60.000000E+0,1.000000E+0,1.393658E+0,684.733555E-3,2.032638E+0,60.000000E+0,1.909950E+0,0.000000E+0,72.777953E+0,1.087286E+0,1.090357E+0,1.000936E+0,50.000000E+0,1.000000E+0,85.274181E+0,2.720030E+0,2.540582E+0,1.222569E+0,27.000000E+0,0.000000E+0,1.366442E+0,1.362062E+0,1.012535E+0,60.000000E+0,3.989886E-3,46.793211E+0,9.423091E-3,23.521390E+0,4.813668E+0,29.750930E+0,0.000000E+0,-163.938272E-3,0.000000E+0,43.908318E-3,0.000000E+0,16.464871E-3,0.000000E+0,15.852869E-3,0.000000E+0,13.888021E-3,2.020899E+0,2.013523E+0,2.018386E+0,2.023927E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.996960E+0,5.703013E+0,0.000000E+0,81.953481E-3,0.000000E+0,51.168657E-3,9.500000E+0,9.792861E+0,0.000000E+0,21.586359E-3,10.000000E+0,9.699512E+0,0.000000E+0,43.811686E-3,996.844769E-3,3.088383E+0,997.874657E-3,3.079516E+0,997.552817E-3,3.073659E+0,999.001096E-3,3.069716E+0,20.176020E-3,8.013380E+0,1.000000E+0,1.000000E+0,74.021385E+0,74.039734E+0,2.030997E+0,73.264585E+0,73.280076E+0,2.051143E+0,72.935479E+0,73.519758E+0,2.070809E+0,73.244600E+0,73.782291E+0,2.053875E+0
 10/25/2017,17:49:28.118,278.825630E-6,73.950564E+0,3.986071E-3,997.831154E-3,1.013920E+0,0.000000E+0,1.013130E+0,3.119358E+0,0.000000E+0,73.539650E+0,3.977965E-3,997.380095E-3,987.261275E-3,0.000000E+0,1.067641E+0,2.824053E+0,0.000000E+0,80.794742E+0,29.960587E+0,71.494650E+0,3.977186E-3,3.975046E-3,0.000000E+0,1.021329E+0,1.000000E+0,44.000000E+0,98.121324E+0,23.279961E+0,8.632872E-3,12.963627E-3,1.000000E+0,2.654841E+0,1.000000E+0,20.000000E+0,6.522095E-3,42.391987E+0,0.000000E+0,2.564017E+0,0.000000E+0,1.988197E+0,0.000000E+0,1.981138E+0,0.000000E+0,1.988648E+0,10.000000E+0,9.000744E+0,0.000000E+0,-215.002529E-3,0.000000E+0,138.360278E-3,0.000000E+0,138.971855E-3,0.000000E+0,162.900824E-3,0.000000E+0,-182.462995E-3,0.000000E+0,2.206504E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.711440E-3,0.000000E+0,1.007846E+0,3.105377E+0,0.000000E+0,997.842473E-3,0.000000E+0,997.623673E-3,3.077553E+0,0.000000E+0,242.772194E+0,19.876568E-3,3.981194E-3,95.328121E+0,73.800967E+0,76.257134E+0,108.214777E+0,82.194630E+0,3.979507E-3,3.976199E-3,67.277593E+0,4.440894E+0,1.674963E+0,77.511964E+0,76.269028E+0,0.000000E+0,75.615777E+0,78.037461E+0,0.000000E+0,75.021871E+0,1.063791E+0,998.161488E-3,2.050994E+0,60.000000E+0,45.000000E+0,63.300000E+0,11.006516E-3,68.425823E+0,29.652839E+0,0.000000E+0,1.355625E+0,1.370819E+0,1.003334E+0,60.000000E+0,1.000000E+0,1.391424E+0,688.232650E-3,2.054030E+0,60.000000E+0,1.889336E+0,0.000000E+0,72.779497E+0,1.087685E+0,1.089144E+0,1.009674E+0,50.000000E+0,1.000000E+0,85.252325E+0,2.716884E+0,2.543074E+0,1.229037E+0,27.000000E+0,0.000000E+0,1.367592E+0,1.361982E+0,1.007122E+0,60.000000E+0,3.986708E-3,46.792280E+0,9.440990E-3,23.518374E+0,4.781127E+0,29.746518E+0,0.000000E+0,204.463090E-6,0.000000E+0,44.520319E-3,0.000000E+0,26.095846E-3,0.000000E+0,21.489727E-3,0.000000E+0,17.688874E-3,2.020834E+0,2.013845E+0,2.018032E+0,2.023862E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.995595E+0,5.699403E+0,0.000000E+0,83.919842E-3,0.000000E+0,41.401326E-3,9.500000E+0,9.793248E+0,0.000000E+0,26.063635E-3,10.000000E+0,9.699351E+0,0.000000E+0,50.382652E-3,996.555113E-3,3.087707E+0,997.858565E-3,3.079114E+0,999.870063E-3,3.073771E+0,998.083852E-3,3.069732E+0,25.653164E-3,8.024657E+0,1.000000E+0,1.000000E+0,74.024334E+0,74.042356E+0,2.030789E+0,73.267018E+0,73.277970E+0,2.057625E+0,72.932952E+0,73.521536E+0,2.072166E+0,73.244132E+0,73.779904E+0,2.055519E+0
 10/25/2017,17:49:38.118,-365.247996E-6,73.949534E+0,3.982958E-3,998.668834E-3,1.003317E+0,0.000000E+0,1.015158E+0,3.118455E+0,0.000000E+0,73.539790E+0,3.981272E-3,997.911700E-3,991.584123E-3,0.000000E+0,1.064942E+0,2.811939E+0,0.000000E+0,80.793383E+0,29.952923E+0,71.260341E+0,3.973879E-3,3.970247E-3,0.000000E+0,1.024769E+0,1.000000E+0,44.000000E+0,98.104213E+0,23.277410E+0,8.615427E-3,12.960125E-3,1.000000E+0,2.657204E+0,1.000000E+0,20.000000E+0,6.535004E-3,42.385005E+0,0.000000E+0,2.565434E+0,0.000000E+0,1.986424E+0,0.000000E+0,1.982266E+0,0.000000E+0,1.988874E+0,10.000000E+0,9.004703E+0,0.000000E+0,-212.427467E-3,0.000000E+0,135.849593E-3,0.000000E+0,139.390303E-3,0.000000E+0,161.450799E-3,0.000000E+0,-186.651958E-3,0.000000E+0,2.208759E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.660867E-3,0.000000E+0,1.004076E+0,3.104186E+0,0.000000E+0,998.952820E-3,0.000000E+0,1.001251E+0,3.076169E+0,0.000000E+0,242.785366E+0,19.900635E-3,3.984048E-3,95.334699E+0,73.787393E+0,76.258913E+0,108.222501E+0,82.194677E+0,3.982037E-3,3.977821E-3,67.271468E+0,4.447983E+0,1.676204E+0,77.509154E+0,76.270620E+0,0.000000E+0,75.617884E+0,78.037414E+0,0.000000E+0,75.022854E+0,1.072880E+0,1.005538E+0,2.049352E+0,60.000000E+0,45.000000E+0,63.300000E+0,11.024998E-3,68.424560E+0,29.647777E+0,0.000000E+0,1.348777E+0,1.367785E+0,994.591613E-3,60.000000E+0,1.000000E+0,1.385920E+0,686.618912E-3,2.047847E+0,60.000000E+0,1.887644E+0,0.000000E+0,72.779029E+0,1.086791E+0,1.089303E+0,968.490278E-3,50.000000E+0,1.000000E+0,85.292614E+0,2.724245E+0,2.543457E+0,1.210273E+0,27.000000E+0,0.000000E+0,1.363041E+0,1.359362E+0,989.572831E-3,60.000000E+0,3.990795E-3,46.790556E+0,9.464985E-3,23.516101E+0,4.720233E+0,29.746286E+0,0.000000E+0,687.994333E-6,0.000000E+0,44.810215E-3,0.000000E+0,23.325732E-3,0.000000E+0,24.871842E-3,0.000000E+0,20.909936E-3,2.020931E+0,2.013619E+0,2.018161E+0,2.023701E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.999373E+0,5.698693E+0,0.000000E+0,83.468546E-3,0.000000E+0,42.851920E-3,9.500000E+0,9.794407E+0,0.000000E+0,21.908465E-3,10.000000E+0,9.699705E+0,0.000000E+0,41.234836E-3,996.828677E-3,3.088254E+0,997.568909E-3,3.078985E+0,997.247069E-3,3.073530E+0,999.178108E-3,3.070134E+0,15.343246E-3,8.057844E+0,1.000000E+0,1.000000E+0,74.024849E+0,74.045445E+0,2.031044E+0,73.264631E+0,73.283446E+0,2.062925E+0,72.934356E+0,73.523876E+0,2.069787E+0,73.249327E+0,73.782150E+0,2.057323E+0
 10/25/2017,17:49:48.118,439.844037E-6,73.953887E+0,3.982180E-3,998.556069E-3,987.476847E-3,0.000000E+0,1.016260E+0,3.117682E+0,0.000000E+0,73.541896E+0,3.975825E-3,998.411086E-3,1.019754E+0,0.000000E+0,1.064048E+0,2.818463E+0,0.000000E+0,80.796570E+0,29.949068E+0,71.073574E+0,3.970377E-3,3.967005E-3,0.000000E+0,1.025916E+0,1.000000E+0,44.000000E+0,98.061811E+0,23.272910E+0,8.595647E-3,12.949683E-3,1.000000E+0,2.649107E+0,1.000000E+0,20.000000E+0,6.548237E-3,42.380583E+0,0.000000E+0,2.557733E+0,0.000000E+0,1.986811E+0,0.000000E+0,1.982105E+0,0.000000E+0,1.989132E+0,10.000000E+0,8.991248E+0,0.000000E+0,-203.897575E-3,0.000000E+0,137.587760E-3,0.000000E+0,138.810914E-3,0.000000E+0,145.210516E-3,0.000000E+0,-193.064293E-3,0.000000E+0,2.205344E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.872360E-3,0.000000E+0,1.010210E+0,3.105956E+0,0.000000E+0,997.955116E-3,0.000000E+0,1.006301E+0,3.077312E+0,0.000000E+0,242.783436E+0,4.070518E-3,3.983205E-3,95.337143E+0,73.788376E+0,76.263175E+0,108.231072E+0,82.194115E+0,3.981259E-3,3.978470E-3,67.266465E+0,4.430907E+0,1.681345E+0,77.510559E+0,76.270808E+0,0.000000E+0,75.615870E+0,78.040740E+0,0.000000E+0,75.020701E+0,1.068311E+0,1.008699E+0,2.047072E+0,60.000000E+0,45.000000E+0,63.300000E+0,11.015076E-3,68.424748E+0,29.647777E+0,0.000000E+0,1.361723E+0,1.366300E+0,1.006914E+0,60.000000E+0,1.000000E+0,1.384564E+0,687.721367E-3,2.048726E+0,60.000000E+0,1.881971E+0,0.000000E+0,72.780901E+0,1.086280E+0,1.090660E+0,1.002901E+0,50.000000E+0,1.000000E+0,85.325305E+0,2.723287E+0,2.545741E+0,1.196699E+0,27.000000E+0,0.000000E+0,1.361907E+0,1.356981E+0,1.009134E+0,60.000000E+0,3.988330E-3,46.793444E+0,9.428214E-3,23.517957E+0,4.717333E+0,29.744799E+0,0.000000E+0,35.276597E-3,0.000000E+0,46.968326E-3,0.000000E+0,18.429718E-3,0.000000E+0,23.551207E-3,0.000000E+0,24.163209E-3,2.020931E+0,2.013490E+0,2.018193E+0,2.023959E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.002585E+0,5.700144E+0,0.000000E+0,83.533016E-3,0.000000E+0,46.365580E-3,9.500000E+0,9.792861E+0,0.000000E+0,18.107612E-3,10.000000E+0,9.696709E+0,0.000000E+0,43.231895E-3,997.118333E-3,3.088512E+0,997.504541E-3,3.079307E+0,996.345918E-3,3.071647E+0,998.872360E-3,3.070521E+0,27.586273E-3,8.083942E+0,1.000000E+0,1.000000E+0,74.026955E+0,74.046007E+0,2.030405E+0,73.264725E+0,73.287939E+0,2.059062E+0,72.936040E+0,73.525374E+0,2.070665E+0,73.246800E+0,73.785567E+0,2.047841E+0
 10/25/2017,17:49:58.118,761.880850E-6,73.953372E+0,3.977316E-3,997.960028E-3,1.008938E+0,0.000000E+0,1.016196E+0,3.118262E+0,0.000000E+0,73.542973E+0,3.980170E-3,997.508969E-3,985.905399E-3,0.000000E+0,1.060821E+0,2.808088E+0,0.000000E+0,80.796570E+0,29.954085E+0,70.923726E+0,3.978483E-3,3.969534E-3,0.000000E+0,1.014384E+0,1.000000E+0,44.000000E+0,98.046580E+0,23.276111E+0,8.590848E-3,12.934119E-3,1.000000E+0,2.651998E+0,1.000000E+0,20.000000E+0,6.547848E-3,42.376859E+0,0.000000E+0,2.562985E+0,0.000000E+0,1.988906E+0,0.000000E+0,1.982524E+0,0.000000E+0,1.988842E+0,10.000000E+0,8.980143E+0,0.000000E+0,-219.380133E-3,0.000000E+0,137.684324E-3,0.000000E+0,136.750865E-3,0.000000E+0,156.842941E-3,0.000000E+0,-208.144558E-3,0.000000E+0,2.208050E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.676959E-3,0.000000E+0,1.010386E+0,3.106278E+0,0.000000E+0,998.309140E-3,0.000000E+0,1.003808E+0,3.076201E+0,0.000000E+0,242.785607E+0,4.021218E-3,3.983724E-3,95.339492E+0,73.799329E+0,76.264158E+0,108.242280E+0,82.196646E+0,3.980351E-3,3.977302E-3,67.269504E+0,4.436062E+0,1.681893E+0,77.508123E+0,76.274882E+0,0.000000E+0,75.618820E+0,78.044019E+0,0.000000E+0,75.025008E+0,1.062960E+0,996.053930E-3,2.045845E+0,60.000000E+0,45.000000E+0,63.300000E+0,11.019681E-3,68.426524E+0,29.643411E+0,0.000000E+0,1.358834E+0,1.366492E+0,1.005731E+0,60.000000E+0,1.000000E+0,1.392557E+0,688.504269E-3,2.050196E+0,60.000000E+0,1.898587E+0,0.000000E+0,72.780948E+0,1.090431E+0,1.088457E+0,1.008204E+0,50.000000E+0,1.000000E+0,85.342284E+0,2.713659E+0,2.541237E+0,1.225635E+0,27.000000E+0,0.000000E+0,1.364638E+0,1.356215E+0,1.002523E+0,60.000000E+0,3.990016E-3,46.788134E+0,9.555259E-3,23.519488E+0,4.791437E+0,29.744939E+0,0.000000E+0,53.650784E-3,0.000000E+0,45.035689E-3,0.000000E+0,13.952442E-3,0.000000E+0,17.688874E-3,0.000000E+0,24.002155E-3,2.020995E+0,2.013813E+0,2.018225E+0,2.023894E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.004542E+0,5.698016E+0,0.000000E+0,83.307369E-3,0.000000E+0,42.787449E-3,9.500000E+0,9.794504E+0,0.000000E+0,14.628865E-3,10.000000E+0,9.693359E+0,0.000000E+0,40.977151E-3,996.748217E-3,3.088592E+0,997.681553E-3,3.078502E+0,995.541318E-3,3.074206E+0,997.890749E-3,3.068155E+0,36.607451E-3,8.124539E+0,1.000000E+0,1.000000E+0,74.026066E+0,74.046381E+0,2.029223E+0,73.264538E+0,73.287939E+0,2.055901E+0,72.934917E+0,73.528744E+0,2.067838E+0,73.248297E+0,73.784631E+0,2.054657E+0
 10/25/2017,17:50:08.118,600.862443E-6,73.952904E+0,3.982180E-3,998.539960E-3,1.018918E+0,0.000000E+0,1.012778E+0,3.120211E+0,0.000000E+0,73.545079E+0,3.978094E-3,997.009582E-3,1.008461E+0,0.000000E+0,1.060694E+0,2.822474E+0,0.000000E+0,80.797741E+0,29.955710E+0,70.998439E+0,3.971933E-3,3.972906E-3,0.000000E+0,1.028130E+0,1.000000E+0,44.000000E+0,98.063315E+0,23.276853E+0,8.625090E-3,12.929514E-3,1.000000E+0,2.651135E+0,1.000000E+0,20.000000E+0,6.582747E-3,42.367782E+0,0.000000E+0,2.555896E+0,0.000000E+0,1.988100E+0,0.000000E+0,1.981460E+0,0.000000E+0,1.988133E+0,10.000000E+0,8.989993E+0,0.000000E+0,-228.907861E-3,0.000000E+0,136.879618E-3,0.000000E+0,137.845266E-3,0.000000E+0,174.372136E-3,0.000000E+0,-191.872050E-3,0.000000E+0,2.204280E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.067760E-3,0.000000E+0,602.641173E-3,3.105248E+0,0.000000E+0,997.633277E-3,0.000000E+0,998.534547E-3,3.077553E+0,0.000000E+0,242.793086E+0,4.014861E-3,3.979507E-3,95.341747E+0,73.794929E+0,76.265235E+0,108.250380E+0,82.199318E+0,3.974642E-3,3.977951E-3,67.270206E+0,4.432518E+0,1.676478E+0,77.503861E+0,76.275397E+0,0.000000E+0,75.619335E+0,78.044253E+0,0.000000E+0,75.026412E+0,1.064621E+0,1.007550E+0,2.044330E+0,60.000000E+0,41.000000E+0,63.400000E+0,11.013714E-3,68.425355E+0,29.643086E+0,0.000000E+0,1.361436E+0,1.371793E+0,1.001480E+0,60.000000E+0,1.000000E+0,1.390978E+0,685.500480E-3,2.017060E+0,60.000000E+0,1.879634E+0,0.000000E+0,72.778514E+0,1.087685E+0,1.084945E+0,1.009578E+0,50.000000E+0,1.000000E+0,85.376523E+0,2.719343E+0,2.541620E+0,1.217059E+0,27.000000E+0,0.000000E+0,1.363328E+0,1.360768E+0,998.243484E-3,60.000000E+0,3.987421E-3,46.788693E+0,9.430484E-3,23.514152E+0,4.877784E+0,29.743963E+0,0.000000E+0,-7.532037E-3,0.000000E+0,44.391477E-3,0.000000E+0,21.393095E-3,0.000000E+0,18.010980E-3,0.000000E+0,15.530763E-3,2.020899E+0,2.013523E+0,2.018322E+0,2.023862E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.007966E+0,5.697887E+0,0.000000E+0,82.759366E-3,0.000000E+0,41.562503E-3,9.500000E+0,9.793602E+0,0.000000E+0,20.845515E-3,10.000000E+0,9.692844E+0,0.000000E+0,45.712112E-3,996.458562E-3,3.089252E+0,997.230977E-3,3.079114E+0,1.000176E+0,3.071985E+0,999.355119E-3,3.069636E+0,30.163752E-3,8.150637E+0,1.000000E+0,1.000000E+0,74.029670E+0,74.049143E+0,2.029654E+0,73.268984E+0,73.289811E+0,2.054304E+0,72.935900E+0,73.527480E+0,2.068876E+0,73.248672E+0,73.787018E+0,2.057035E+0
 10/25/2017,17:50:18.118,-365.247996E-6,73.953279E+0,3.984644E-3,997.718389E-3,1.006830E+0,0.000000E+0,1.014455E+0,3.120920E+0,0.000000E+0,73.545453E+0,3.977316E-3,998.572179E-3,977.754200E-3,0.000000E+0,1.069605E+0,2.841387E+0,0.000000E+0,80.800928E+0,29.947489E+0,71.008311E+0,3.973749E-3,3.969404E-3,0.000000E+0,1.024021E+0,1.000000E+0,44.000000E+0,98.053208E+0,23.287477E+0,8.632937E-3,12.955715E-3,1.000000E+0,2.653387E+0,1.000000E+0,20.000000E+0,6.573147E-3,42.367968E+0,0.000000E+0,2.561213E+0,0.000000E+0,1.987972E+0,0.000000E+0,1.982395E+0,0.000000E+0,1.988906E+0,10.000000E+0,9.009725E+0,0.000000E+0,-213.747186E-3,0.000000E+0,139.068420E-3,0.000000E+0,139.358114E-3,0.000000E+0,159.388541E-3,0.000000E+0,-190.035351E-3,0.000000E+0,2.200832E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.260864E-3,0.000000E+0,1.000882E+0,3.105232E+0,0.000000E+0,998.035576E-3,0.000000E+0,1.009129E+0,3.077135E+0,0.000000E+0,242.796174E+0,4.014342E-3,3.981064E-3,95.348748E+0,73.788516E+0,76.265188E+0,108.259281E+0,82.202318E+0,3.980870E-3,3.981518E-3,67.270065E+0,4.438317E+0,1.678863E+0,77.498803E+0,76.275022E+0,0.000000E+0,75.620225E+0,78.041255E+0,0.000000E+0,75.025008E+0,1.079237E+0,1.001307E+0,2.043055E+0,60.000000E+0,41.000000E+0,63.400000E+0,10.998474E-3,68.425122E+0,29.641785E+0,0.000000E+0,1.353821E+0,1.369957E+0,1.001959E+0,60.000000E+0,1.000000E+0,1.386526E+0,688.184717E-3,2.043342E+0,60.000000E+0,1.893736E+0,0.000000E+0,72.781603E+0,1.088499E+0,1.090900E+0,1.007406E+0,50.000000E+0,1.000000E+0,85.394346E+0,2.721978E+0,2.542531E+0,1.224326E+0,27.000000E+0,0.000000E+0,1.363520E+0,1.362238E+0,1.003497E+0,60.000000E+0,3.989043E-3,46.786224E+0,9.335995E-3,23.514106E+0,4.744719E+0,29.746471E+0,0.000000E+0,-762.599408E-6,0.000000E+0,44.520319E-3,0.000000E+0,24.871842E-3,0.000000E+0,23.937734E-3,0.000000E+0,17.978770E-3,2.020899E+0,2.013329E+0,2.018258E+0,2.023766E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.010079E+0,5.699403E+0,0.000000E+0,84.113254E-3,0.000000E+0,45.849813E-3,9.500000E+0,9.793215E+0,0.000000E+0,26.868900E-3,10.000000E+0,9.686080E+0,0.000000E+0,43.489580E-3,996.506838E-3,3.088737E+0,998.003392E-3,3.078937E+0,999.660867E-3,3.071036E+0,999.322935E-3,3.069523E+0,25.330979E-3,8.193490E+0,1.000000E+0,1.000000E+0,74.032338E+0,74.050547E+0,2.035631E+0,73.265567E+0,73.294351E+0,2.057274E+0,72.935198E+0,73.530523E+0,2.071144E+0,73.252322E+0,73.790810E+0,2.052821E+0
 10/25/2017,17:50:28.118,-365.247996E-6,73.955900E+0,3.978159E-3,998.749380E-3,1.006447E+0,0.000000E+0,1.015174E+0,3.119970E+0,0.000000E+0,73.548121E+0,3.979327E-3,997.235112E-3,1.003691E+0,0.000000E+0,1.060662E+0,2.807863E+0,0.000000E+0,80.800319E+0,29.934763E+0,71.065340E+0,3.977511E-3,3.971026E-3,0.000000E+0,1.025231E+0,1.000000E+0,44.000000E+0,98.039717E+0,23.284693E+0,8.633391E-3,12.970242E-3,1.000000E+0,2.658291E+0,1.000000E+0,20.000000E+0,6.565103E-3,42.368108E+0,0.000000E+0,2.565112E+0,0.000000E+0,1.986908E+0,0.000000E+0,1.981815E+0,0.000000E+0,1.989164E+0,10.000000E+0,8.991409E+0,0.000000E+0,-205.764495E-3,0.000000E+0,136.010534E-3,0.000000E+0,139.422491E-3,0.000000E+0,145.564967E-3,0.000000E+0,-197.994380E-3,0.000000E+0,2.200800E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.178108E-3,0.000000E+0,1.013165E+0,3.104620E+0,0.000000E+0,998.566612E-3,0.000000E+0,1.011255E+0,3.076330E+0,0.000000E+0,242.789708E+0,4.012136E-3,3.981453E-3,95.352883E+0,73.791418E+0,76.265282E+0,108.270772E+0,82.199880E+0,3.980805E-3,3.982751E-3,67.266232E+0,4.428651E+0,1.674753E+0,77.497819E+0,76.277879E+0,0.000000E+0,75.619850E+0,78.046267E+0,0.000000E+0,75.030954E+0,1.060628E+0,1.008093E+0,2.045574E+0,60.000000E+0,41.000000E+0,63.400000E+0,11.013584E-3,68.425355E+0,29.637048E+0,0.000000E+0,1.352432E+0,1.368807E+0,1.003030E+0,60.000000E+0,1.000000E+0,1.386734E+0,687.465725E-3,2.049445E+0,60.000000E+0,1.892850E+0,0.000000E+0,72.779684E+0,1.086009E+0,1.086079E+0,1.009626E+0,50.000000E+0,1.000000E+0,85.417751E+0,2.716405E+0,2.535342E+0,1.221291E+0,27.000000E+0,0.000000E+0,1.364223E+0,1.359825E+0,1.016383E+0,60.000000E+0,3.990665E-3,46.789019E+0,9.416541E-3,23.517678E+0,4.715078E+0,29.744289E+0,0.000000E+0,36.437072E-3,0.000000E+0,47.064958E-3,0.000000E+0,16.819187E-3,0.000000E+0,24.549736E-3,0.000000E+0,24.324262E-3,2.020899E+0,2.013941E+0,2.018161E+0,2.023927E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.012687E+0,5.699564E+0,0.000000E+0,78.375350E-3,0.000000E+0,43.013097E-3,9.500000E+0,9.792024E+0,0.000000E+0,18.848456E-3,10.000000E+0,9.686627E+0,0.000000E+0,43.940528E-3,996.490746E-3,3.088576E+0,999.322935E-3,3.077746E+0,998.035576E-3,3.071583E+0,997.552817E-3,3.070537E+0,27.264088E-3,8.214755E+0,1.000000E+0,1.000000E+0,74.029202E+0,74.050407E+0,2.033298E+0,73.269218E+0,73.295100E+0,2.054895E+0,72.937164E+0,73.531927E+0,2.070537E+0,73.255271E+0,73.790716E+0,2.055551E+0
 10/25/2017,17:50:38.118,-1.331358E-3,73.957632E+0,3.983218E-3,999.039347E-3,1.004355E+0,0.000000E+0,1.015525E+0,3.120034E+0,0.000000E+0,73.548262E+0,3.979780E-3,997.831154E-3,1.013055E+0,0.000000E+0,1.065277E+0,2.799357E+0,0.000000E+0,80.804490E+0,29.942845E+0,71.117692E+0,3.975500E-3,3.971544E-3,0.000000E+0,1.013969E+0,1.000000E+0,44.000000E+0,98.053443E+0,23.283209E+0,8.636374E-3,12.969917E-3,1.000000E+0,2.663593E+0,1.000000E+0,20.000000E+0,6.539610E-3,42.364803E+0,0.000000E+0,2.562953E+0,0.000000E+0,1.986553E+0,0.000000E+0,1.981331E+0,0.000000E+0,1.988552E+0,10.000000E+0,8.972514E+0,0.000000E+0,-218.124791E-3,0.000000E+0,138.392466E-3,0.000000E+0,138.199337E-3,0.000000E+0,162.933047E-3,0.000000E+0,-205.373398E-3,0.000000E+0,2.199544E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.628683E-3,0.000000E+0,1.009731E+0,3.104234E+0,0.000000E+0,999.001096E-3,0.000000E+0,1.003456E+0,3.076829E+0,0.000000E+0,242.790625E+0,4.010774E-3,3.975226E-3,95.358286E+0,73.798580E+0,76.271042E+0,108.280096E+0,82.204849E+0,3.977561E-3,3.985216E-3,67.264736E+0,4.443794E+0,1.679137E+0,77.481941E+0,76.279330E+0,0.000000E+0,75.621536E+0,78.056432E+0,0.000000E+0,75.030532E+0,1.068024E+0,990.960666E-3,2.046275E+0,60.000000E+0,41.000000E+0,63.400000E+0,10.996139E-3,68.423953E+0,29.633936E+0,0.000000E+0,1.364485E+0,1.371107E+0,1.007697E+0,60.000000E+0,1.000000E+0,1.383320E+0,685.740144E-3,2.052177E+0,60.000000E+0,1.871946E+0,0.000000E+0,72.779216E+0,1.086679E+0,1.085935E+0,1.005201E+0,50.000000E+0,1.000000E+0,85.453913E+0,2.713324E+0,2.541125E+0,1.214952E+0,27.000000E+0,0.000000E+0,1.363759E+0,1.362414E+0,1.005509E+0,60.000000E+0,3.989562E-3,46.786410E+0,9.381261E-3,23.520601E+0,4.835899E+0,29.743313E+0,0.000000E+0,54.327728E-3,0.000000E+0,44.037160E-3,0.000000E+0,13.855810E-3,0.000000E+0,16.948030E-3,0.000000E+0,23.293522E-3,2.020963E+0,2.014199E+0,2.018386E+0,2.023701E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.016396E+0,5.698339E+0,0.000000E+0,82.598189E-3,0.000000E+0,43.722276E-3,9.500000E+0,9.792152E+0,0.000000E+0,13.888021E-3,10.000000E+0,9.668879E+0,0.000000E+0,42.813157E-3,996.410286E-3,3.089510E+0,998.212588E-3,3.079532E+0,998.003392E-3,3.073208E+0,998.630980E-3,3.069249E+0,30.485937E-3,8.258252E+0,1.000000E+0,1.000000E+0,74.030232E+0,74.055322E+0,2.034512E+0,73.271511E+0,73.295661E+0,2.055741E+0,72.936555E+0,73.536373E+0,2.063526E+0,73.251246E+0,73.792074E+0,2.056908E+0
 10/25/2017,17:50:48.118,761.880850E-6,73.957679E+0,3.978159E-3,998.266103E-3,1.005281E+0,0.000000E+0,1.012555E+0,3.117924E+0,0.000000E+0,73.546249E+0,3.980753E-3,996.896818E-3,1.002064E+0,0.000000E+0,1.062387E+0,2.796554E+0,0.000000E+0,80.804115E+0,29.951205E+0,71.201859E+0,3.976019E-3,3.972387E-3,0.000000E+0,1.025884E+0,1.000000E+0,44.000000E+0,98.033511E+0,23.282513E+0,8.650901E-3,12.967323E-3,1.000000E+0,2.655767E+0,1.000000E+0,20.000000E+0,6.622836E-3,42.359869E+0,0.000000E+0,2.566111E+0,0.000000E+0,1.988552E+0,0.000000E+0,1.981202E+0,0.000000E+0,1.988133E+0,10.000000E+0,8.982847E+0,0.000000E+0,-219.380133E-3,0.000000E+0,137.426818E-3,0.000000E+0,137.716513E-3,0.000000E+0,155.199579E-3,0.000000E+0,-195.094329E-3,0.000000E+0,2.199382E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.647072E-3,0.000000E+0,826.935003E-3,3.106181E+0,0.000000E+0,997.585001E-3,0.000000E+0,1.010136E+0,3.077827E+0,0.000000E+0,242.791638E+0,4.012266E-3,3.981324E-3,95.356830E+0,73.799048E+0,76.270620E+0,108.289327E+0,82.205599E+0,3.979767E-3,3.982232E-3,67.267915E+0,4.448627E+0,1.675833E+0,77.485735E+0,76.279049E+0,0.000000E+0,75.621583E+0,78.062193E+0,0.000000E+0,75.032077E+0,1.059079E+0,981.109430E-3,2.049591E+0,60.000000E+0,41.000000E+0,63.400000E+0,11.002235E-3,68.427600E+0,29.631846E+0,0.000000E+0,1.360941E+0,1.374460E+0,1.008672E+0,60.000000E+0,1.000000E+0,1.383495E+0,694.128385E-3,2.039539E+0,60.000000E+0,1.885210E+0,0.000000E+0,72.784083E+0,1.090303E+0,1.095833E+0,1.009371E+0,50.000000E+0,1.000000E+0,85.497956E+0,2.720573E+0,2.543154E+0,1.199813E+0,27.000000E+0,0.000000E+0,1.366027E+0,1.356646E+0,1.011736E+0,60.000000E+0,3.987227E-3,46.782730E+0,9.414336E-3,23.526400E+0,4.886805E+0,29.740341E+0,0.000000E+0,51.297599E-3,0.000000E+0,42.491050E-3,0.000000E+0,18.268665E-3,0.000000E+0,14.628865E-3,0.000000E+0,18.751825E-3,2.020802E+0,2.013265E+0,2.018419E+0,2.023701E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.020823E+0,5.777478E+0,0.000000E+0,80.116062E-3,0.000000E+0,41.046736E-3,9.500000E+0,9.792539E+0,0.000000E+0,18.268665E-3,10.000000E+0,9.660858E+0,0.000000E+0,40.107465E-3,996.683849E-3,3.088721E+0,997.681553E-3,3.079114E+0,997.681553E-3,3.071840E+0,998.711440E-3,3.070424E+0,29.841567E-3,8.309160E+0,1.000000E+0,1.000000E+0,74.034679E+0,74.056679E+0,2.033458E+0,73.273430E+0,73.298704E+0,2.056907E+0,72.939223E+0,73.536233E+0,2.062551E+0,73.255084E+0,73.795163E+0,2.056445E+0
 10/25/2017,17:50:58.118,1.727991E-3,73.955713E+0,3.982375E-3,998.362759E-3,1.007740E+0,0.000000E+0,1.015030E+0,3.120340E+0,0.000000E+0,73.549385E+0,3.983542E-3,996.945145E-3,994.630853E-3,0.000000E+0,1.059416E+0,2.822265E+0,0.000000E+0,80.808895E+0,29.949858E+0,71.155869E+0,3.976214E-3,3.968691E-3,0.000000E+0,1.023495E+0,1.000000E+0,44.000000E+0,97.947440E+0,23.281771E+0,8.651095E-3,12.947738E-3,1.000000E+0,2.652173E+0,1.000000E+0,20.000000E+0,6.591115E-3,42.358146E+0,0.000000E+0,2.569043E+0,0.000000E+0,1.986747E+0,0.000000E+0,1.981782E+0,0.000000E+0,1.988262E+0,10.000000E+0,8.989220E+0,0.000000E+0,-227.491577E-3,0.000000E+0,137.877454E-3,0.000000E+0,137.813077E-3,0.000000E+0,175.177705E-3,0.000000E+0,-194.159868E-3,0.000000E+0,2.198480E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.371211E-3,0.000000E+0,637.414537E-3,3.105602E+0,0.000000E+0,998.453968E-3,0.000000E+0,1.007324E+0,3.075525E+0,0.000000E+0,242.782616E+0,4.011228E-3,3.980870E-3,95.363925E+0,73.800826E+0,76.271978E+0,108.297286E+0,82.209162E+0,3.980999E-3,3.978340E-3,67.273011E+0,4.434451E+0,1.679524E+0,77.488779E+0,76.281531E+0,0.000000E+0,75.624533E+0,78.065566E+0,0.000000E+0,75.032826E+0,1.056906E+0,1.013697E+0,2.047232E+0,60.000000E+0,41.000000E+0,63.400000E+0,10.979278E-3,68.425730E+0,29.629245E+0,0.000000E+0,1.364262E+0,1.376152E+0,1.009774E+0,60.000000E+0,1.000000E+0,1.382139E+0,687.369859E-3,2.023978E+0,60.000000E+0,1.879150E+0,0.000000E+0,72.781556E+0,1.087461E+0,1.091570E+0,1.008572E+0,50.000000E+0,1.000000E+0,85.429758E+0,2.718050E+0,2.547738E+0,1.236558E+0,27.000000E+0,0.000000E+0,1.365340E+0,1.358276E+0,1.007218E+0,60.000000E+0,3.988135E-3,46.784267E+0,9.457916E-3,23.522503E+0,4.858130E+0,29.739830E+0,0.000000E+0,6.361428E-3,0.000000E+0,43.682843E-3,0.000000E+0,20.458987E-3,0.000000E+0,16.625924E-3,0.000000E+0,15.659605E-3,2.020995E+0,2.013426E+0,2.018161E+0,2.023411E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.015970E+0,5.775899E+0,0.000000E+0,81.308773E-3,0.000000E+0,43.303215E-3,9.500000E+0,9.792378E+0,0.000000E+0,19.975828E-3,10.000000E+0,9.659988E+0,0.000000E+0,43.908318E-3,996.957413E-3,3.088914E+0,998.904544E-3,3.079613E+0,998.293048E-3,3.070070E+0,998.196496E-3,3.068702E+0,36.929636E-3,8.367478E+0,1.000000E+0,1.000000E+0,74.033041E+0,74.059956E+0,2.034368E+0,73.273337E+0,73.302307E+0,2.056045E+0,72.940861E+0,73.540586E+0,2.072773E+0,73.255786E+0,73.795397E+0,2.053364E+0
 10/25/2017,17:51:08.118,922.899256E-6,73.957913E+0,3.979716E-3,998.652725E-3,1.006750E+0,0.000000E+0,1.011932E+0,3.119503E+0,0.000000E+0,73.549479E+0,3.978548E-3,997.315658E-3,996.592884E-3,0.000000E+0,1.060119E+0,2.845962E+0,0.000000E+0,80.807723E+0,29.939454E+0,71.129622E+0,3.977576E-3,3.969729E-3,0.000000E+0,1.022635E+0,1.000000E+0,44.000000E+0,97.928261E+0,23.276575E+0,8.706349E-3,12.964016E-3,1.000000E+0,2.650879E+0,1.000000E+0,20.000000E+0,6.638729E-3,42.353305E+0,0.000000E+0,2.559538E+0,0.000000E+0,1.985876E+0,0.000000E+0,1.982105E+0,0.000000E+0,1.988068E+0,10.000000E+0,8.990798E+0,0.000000E+0,-220.184840E-3,0.000000E+0,138.070584E-3,0.000000E+0,138.199337E-3,0.000000E+0,167.702019E-3,0.000000E+0,-174.955086E-3,0.000000E+0,2.195129E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.000369E+0,0.000000E+0,1.008757E+0,3.105714E+0,0.000000E+0,999.644775E-3,0.000000E+0,1.013652E+0,3.077199E+0,0.000000E+0,242.792410E+0,4.011033E-3,3.982816E-3,95.368435E+0,73.798954E+0,76.277270E+0,108.307458E+0,82.207193E+0,3.981194E-3,3.977042E-3,67.271421E+0,4.434773E+0,1.672867E+0,77.482456E+0,76.281812E+0,0.000000E+0,75.628700E+0,78.070297E+0,0.000000E+0,75.033856E+0,1.058312E+0,1.007246E+0,2.047024E+0,60.000000E+0,42.000000E+0,63.400000E+0,10.984855E-3,68.425262E+0,29.680659E+0,0.000000E+0,1.363288E+0,1.370053E+0,1.007217E+0,60.000000E+0,1.000000E+0,1.390371E+0,684.637690E-3,2.042511E+0,60.000000E+0,1.902504E+0,0.000000E+0,72.784083E+0,1.090048E+0,1.090309E+0,1.013141E+0,50.000000E+0,1.000000E+0,85.355463E+0,2.715320E+0,2.546460E+0,1.217491E+0,27.000000E+0,0.000000E+0,1.363632E+0,1.358339E+0,1.006467E+0,60.000000E+0,3.989692E-3,46.782683E+0,9.439304E-3,23.523941E+0,4.805935E+0,29.740294E+0,0.000000E+0,8.521201E-3,0.000000E+0,43.135263E-3,0.000000E+0,25.644897E-3,0.000000E+0,21.328674E-3,0.000000E+0,16.883609E-3,2.020899E+0,2.013490E+0,2.018290E+0,2.023798E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.010495E+0,5.778284E+0,0.000000E+0,82.082423E-3,0.000000E+0,42.658507E-3,9.500000E+0,9.793860E+0,0.000000E+0,25.516055E-3,10.000000E+0,9.778076E+0,0.000000E+0,42.265576E-3,997.053965E-3,3.088560E+0,998.035576E-3,3.079275E+0,998.051668E-3,3.074045E+0,999.081556E-3,3.069668E+0,29.519383E-3,8.439007E+0,1.000000E+0,1.000000E+0,74.033836E+0,74.059160E+0,2.028727E+0,73.271605E+0,73.305584E+0,2.057449E+0,72.940252E+0,73.540211E+0,2.066848E+0,73.255739E+0,73.796333E+0,2.049644E+0
 10/25/2017,17:51:18.118,1.566973E-3,73.960347E+0,3.984839E-3,998.249994E-3,1.006702E+0,0.000000E+0,1.013369E+0,3.120888E+0,0.000000E+0,73.550040E+0,3.983023E-3,997.815044E-3,1.015814E+0,0.000000E+0,1.067050E+0,2.838181E+0,0.000000E+0,80.811379E+0,29.936435E+0,71.012053E+0,3.975176E-3,3.972582E-3,0.000000E+0,1.022874E+0,1.000000E+0,44.000000E+0,97.893240E+0,23.276528E+0,8.724248E-3,12.952148E-3,1.000000E+0,2.640609E+0,1.000000E+0,20.000000E+0,6.640156E-3,42.354655E+0,0.000000E+0,2.557991E+0,0.000000E+0,1.987133E+0,0.000000E+0,1.981396E+0,0.000000E+0,1.989293E+0,10.000000E+0,8.999714E+0,0.000000E+0,-204.766659E-3,0.000000E+0,137.877454E-3,0.000000E+0,139.004043E-3,0.000000E+0,155.521807E-3,0.000000E+0,-187.779756E-3,0.000000E+0,2.202637E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.000369E+0,0.000000E+0,1.004348E+0,3.105747E+0,0.000000E+0,999.033280E-3,0.000000E+0,1.009353E+0,3.075381E+0,0.000000E+0,242.786283E+0,4.013304E-3,3.982621E-3,95.370550E+0,73.792495E+0,76.275865E+0,108.317254E+0,82.208646E+0,3.978534E-3,3.979897E-3,67.262819E+0,4.449916E+0,1.674511E+0,77.478709E+0,76.286682E+0,0.000000E+0,75.629215E+0,78.072592E+0,0.000000E+0,75.034980E+0,1.074381E+0,1.006017E+0,2.043326E+0,60.000000E+0,42.000000E+0,63.400000E+0,11.001392E-3,68.423906E+0,29.702674E+0,0.000000E+0,1.357908E+0,1.370612E+0,987.783333E-3,60.000000E+0,1.000000E+0,1.390148E+0,687.913098E-3,2.047240E+0,60.000000E+0,1.881938E+0,0.000000E+0,72.781135E+0,1.089648E+0,1.091171E+0,995.424379E-3,50.000000E+0,1.000000E+0,85.344723E+0,2.717922E+0,2.543361E+0,1.213243E+0,27.000000E+0,0.000000E+0,1.368918E+0,1.366791E+0,990.211553E-3,60.000000E+0,3.990146E-3,46.782124E+0,9.417708E-3,23.523338E+0,4.743430E+0,29.737740E+0,0.000000E+0,4.781892E-3,0.000000E+0,44.906847E-3,0.000000E+0,22.520467E-3,0.000000E+0,25.322791E-3,0.000000E+0,21.521938E-3,2.020931E+0,2.013813E+0,2.018354E+0,2.023605E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.010192E+0,5.776479E+0,0.000000E+0,81.889010E-3,0.000000E+0,42.722978E-3,9.500000E+0,9.793988E+0,0.000000E+0,23.357943E-3,10.000000E+0,9.776981E+0,0.000000E+0,42.587682E-3,996.828677E-3,3.089349E+0,997.906841E-3,3.079661E+0,996.345918E-3,3.072066E+0,999.017188E-3,3.070199E+0,29.841567E-3,8.330425E+0,1.000000E+0,1.000000E+0,74.035007E+0,74.060049E+0,2.030469E+0,73.269218E+0,73.306847E+0,2.055214E+0,72.941001E+0,73.543722E+0,2.072709E+0,73.259483E+0,73.796005E+0,2.054641E+0
 10/25/2017,17:51:28.118,-1.975432E-3,73.959692E+0,3.982050E-3,998.507742E-3,984.937962E-3,0.000000E+0,1.013689E+0,3.119841E+0,0.000000E+0,73.550040E+0,3.981467E-3,998.378868E-3,989.781606E-3,0.000000E+0,1.055791E+0,2.813550E+0,0.000000E+0,80.812691E+0,29.938711E+0,71.101037E+0,3.977446E-3,3.971609E-3,0.000000E+0,1.025566E+0,1.000000E+0,44.000000E+0,97.747190E+0,23.271379E+0,8.785727E-3,12.949424E-3,1.000000E+0,2.646663E+0,1.000000E+0,20.000000E+0,6.662795E-3,42.352468E+0,0.000000E+0,2.562502E+0,0.000000E+0,1.988810E+0,0.000000E+0,1.981460E+0,0.000000E+0,1.989358E+0,10.000000E+0,8.995336E+0,0.000000E+0,-206.311696E-3,0.000000E+0,138.199337E-3,0.000000E+0,138.070584E-3,0.000000E+0,144.984956E-3,0.000000E+0,-195.190997E-3,0.000000E+0,2.203990E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.405692E-3,0.000000E+0,1.002687E+0,3.106181E+0,0.000000E+0,997.762013E-3,0.000000E+0,1.009897E+0,3.077666E+0,0.000000E+0,242.791156E+0,4.011877E-3,3.981518E-3,95.376423E+0,73.789920E+0,76.275959E+0,108.325166E+0,82.209256E+0,3.974902E-3,3.983464E-3,67.260902E+0,4.433806E+0,1.677557E+0,77.478288E+0,76.287900E+0,0.000000E+0,75.628981E+0,78.071890E+0,0.000000E+0,75.034184E+0,1.041540E+0,1.008013E+0,2.046467E+0,60.000000E+0,42.000000E+0,63.400000E+0,10.980445E-3,68.428348E+0,29.702674E+0,0.000000E+0,1.363001E+0,1.367370E+0,1.007297E+0,60.000000E+0,1.000000E+0,1.397295E+0,687.130195E-3,2.040706E+0,60.000000E+0,1.887531E+0,0.000000E+0,72.782867E+0,1.088036E+0,1.088282E+0,1.013476E+0,50.000000E+0,1.000000E+0,85.379290E+0,2.721004E+0,2.540805E+0,1.209698E+0,27.000000E+0,0.000000E+0,1.365309E+0,1.360225E+0,998.882206E-3,60.000000E+0,3.990470E-3,46.781519E+0,9.466412E-3,23.521390E+0,4.681570E+0,29.736393E+0,0.000000E+0,35.889069E-3,0.000000E+0,45.067900E-3,0.000000E+0,17.302347E-3,0.000000E+0,24.098787E-3,0.000000E+0,24.356472E-3,2.020867E+0,2.013104E+0,2.018290E+0,2.023959E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.013647E+0,5.776350E+0,0.000000E+0,81.050889E-3,0.000000E+0,43.045332E-3,9.500000E+0,9.793538E+0,0.000000E+0,18.172033E-3,10.000000E+0,9.776949E+0,0.000000E+0,42.426629E-3,997.118333E-3,3.089590E+0,998.598796E-3,3.079484E+0,999.998799E-3,3.069990E+0,999.145924E-3,3.069925E+0,35.640896E-3,8.155793E+0,1.000000E+0,1.000000E+0,74.033228E+0,74.062905E+0,2.033250E+0,73.274319E+0,73.307269E+0,2.055949E+0,72.938755E+0,73.543488E+0,2.068653E+0,73.257143E+0,73.799048E+0,2.053092E+0
 10/25/2017,17:51:38.118,1.244936E-3,73.962032E+0,3.976473E-3,997.251221E-3,969.369329E-3,0.000000E+0,1.014008E+0,3.119615E+0,0.000000E+0,73.548355E+0,3.979845E-3,997.847263E-3,1.005047E+0,0.000000E+0,1.056158E+0,2.802160E+0,0.000000E+0,80.813066E+0,29.961377E+0,71.174864E+0,3.973101E-3,3.968561E-3,0.000000E+0,1.021695E+0,1.000000E+0,44.000000E+0,97.659337E+0,23.267204E+0,8.794547E-3,12.953639E-3,1.000000E+0,2.646248E+0,1.000000E+0,20.000000E+0,6.598835E-3,42.353911E+0,0.000000E+0,2.565724E+0,0.000000E+0,1.987552E+0,0.000000E+0,1.981718E+0,0.000000E+0,1.988648E+0,10.000000E+0,8.990862E+0,0.000000E+0,-210.496171E-3,0.000000E+0,139.068420E-3,0.000000E+0,138.134960E-3,0.000000E+0,149.012804E-3,0.000000E+0,-212.204630E-3,0.000000E+0,2.205311E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.001061E+0,0.000000E+0,1.007830E+0,3.105763E+0,0.000000E+0,999.886155E-3,0.000000E+0,1.013971E+0,3.076121E+0,0.000000E+0,242.802398E+0,4.013888E-3,3.983205E-3,95.377269E+0,73.789406E+0,76.278487E+0,108.334349E+0,82.213428E+0,3.978470E-3,3.979183E-3,67.256788E+0,4.437995E+0,1.679911E+0,77.477538E+0,76.292723E+0,0.000000E+0,75.631228E+0,78.074091E+0,0.000000E+0,75.035027E+0,1.053089E+0,1.007390E+0,2.044075E+0,60.000000E+0,42.000000E+0,63.400000E+0,10.964167E-3,68.428301E+0,29.697844E+0,0.000000E+0,1.361053E+0,1.377574E+0,1.008384E+0,60.000000E+0,1.000000E+0,1.392621E+0,689.015553E-3,2.052784E+0,60.000000E+0,1.895364E+0,0.000000E+0,72.781463E+0,1.087860E+0,1.091794E+0,1.012534E+0,50.000000E+0,1.000000E+0,85.388061E+0,2.721355E+0,2.545103E+0,1.201921E+0,27.000000E+0,0.000000E+0,1.359399E+0,1.364826E+0,1.008703E+0,60.000000E+0,3.990859E-3,46.778677E+0,9.316993E-3,23.516982E+0,4.852653E+0,29.735418E+0,0.000000E+0,43.206509E-3,0.000000E+0,45.164532E-3,0.000000E+0,14.822129E-3,0.000000E+0,18.526350E-3,0.000000E+0,23.615628E-3,2.020995E+0,2.013716E+0,2.018258E+0,2.023862E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.015010E+0,5.777220E+0,0.000000E+0,86.563146E-3,0.000000E+0,43.980159E-3,9.500000E+0,9.792217E+0,0.000000E+0,15.595184E-3,10.000000E+0,9.778688E+0,0.000000E+0,36.854192E-3,997.037873E-3,3.089284E+0,997.745921E-3,3.078985E+0,1.000160E+0,3.073063E+0,998.389600E-3,3.068654E+0,31.452492E-3,8.053655E+0,1.000000E+0,1.000000E+0,74.032432E+0,74.064824E+0,2.034832E+0,73.276379E+0,73.308953E+0,2.057146E+0,72.942031E+0,73.546202E+0,2.069803E+0,73.260185E+0,73.798767E+0,2.047474E+0
 10/25/2017,17:51:48.118,1.889010E-3,73.959645E+0,3.979651E-3,999.377641E-3,1.007532E+0,0.000000E+0,1.015142E+0,3.122934E+0,0.000000E+0,73.551772E+0,3.976668E-3,997.992246E-3,1.009003E+0,0.000000E+0,1.064479E+0,2.815821E+0,0.000000E+0,80.813441E+0,29.968158E+0,71.047001E+0,3.974528E-3,3.966616E-3,0.000000E+0,1.009430E+0,1.000000E+0,44.000000E+0,97.640112E+0,23.291420E+0,8.783133E-3,12.935156E-3,1.000000E+0,2.652652E+0,1.000000E+0,20.000000E+0,6.662471E-3,42.356797E+0,0.000000E+0,2.562244E+0,0.000000E+0,1.984103E+0,0.000000E+0,1.982008E+0,0.000000E+0,1.988197E+0,10.000000E+0,8.973415E+0,0.000000E+0,-214.712834E-3,0.000000E+0,137.845266E-3,0.000000E+0,137.491195E-3,0.000000E+0,160.677452E-3,0.000000E+0,-206.243414E-3,0.000000E+0,2.209565E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.000803E+0,0.000000E+0,1.011903E+0,3.106229E+0,0.000000E+0,1.001495E+0,0.000000E+0,1.016448E+0,3.077038E+0,0.000000E+0,242.814750E+0,4.011163E-3,3.980091E-3,95.384364E+0,73.792448E+0,76.279330E+0,108.344522E+0,82.214506E+0,3.977561E-3,3.977821E-3,67.251972E+0,4.442505E+0,1.678960E+0,77.479740E+0,76.295860E+0,0.000000E+0,75.631088E+0,78.077511E+0,0.000000E+0,75.039240E+0,1.065739E+0,992.956459E-3,2.048061E+0,60.000000E+0,42.000000E+0,63.400000E+0,10.971755E-3,68.425075E+0,29.692131E+0,0.000000E+0,1.364693E+0,1.372256E+0,1.006770E+0,60.000000E+0,1.000000E+0,1.390164E+0,685.308749E-3,2.046298E+0,60.000000E+0,1.884968E+0,0.000000E+0,72.785441E+0,1.087605E+0,1.091491E+0,1.016352E+0,50.000000E+0,1.000000E+0,85.355135E+0,2.718146E+0,2.544623E+0,1.222569E+0,27.000000E+0,0.000000E+0,1.365101E+0,1.365050E+0,1.003257E+0,60.000000E+0,3.990470E-3,46.777978E+0,9.456295E-3,23.515962E+0,4.856197E+0,29.730820E+0,0.000000E+0,54.746789E-3,0.000000E+0,45.357796E-3,0.000000E+0,13.018334E-3,0.000000E+0,17.527821E-3,0.000000E+0,24.259840E-3,2.021253E+0,2.013362E+0,2.018193E+0,2.023927E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.012913E+0,5.774577E+0,0.000000E+0,81.663362E-3,0.000000E+0,42.658507E-3,9.500000E+0,9.794085E+0,0.000000E+0,14.596655E-3,10.000000E+0,9.777142E+0,0.000000E+0,43.231895E-3,996.683849E-3,3.089316E+0,996.699941E-3,3.079999E+0,998.228680E-3,3.072259E+0,999.676959E-3,3.069780E+0,34.996526E-3,8.085231E+0,1.000000E+0,1.000000E+0,74.035662E+0,74.068147E+0,2.029462E+0,73.276332E+0,73.309609E+0,2.055486E+0,72.943201E+0,73.548543E+0,2.064532E+0,73.257424E+0,73.801107E+0,2.057402E+0
