date,time,ahu_dp,ahu1_cc_out_rtd,ahu1_f_cc,ahu1_f_ra,ahu1_fan_power,ahu1_on,ahu1_p_down,ahu1_t_ra,ahu1_vfd,ahu2_cc_out_rtd,ahu2_f_cc,ahu2_f_ra,ahu2_fan_power,ahu2_on,ahu2_p_down,ahu2_t_ra,ahu2_vfd,ch1_c_out_rtd,ch1_e_in_rtd,ch1_e_out_rtd,ch1_f_c,ch1_f_e,ch1_on,ch1_power,ch1_t_reset,ch1_t_sp,ch2_c_out_rtd,ch2_e_out_rtd,ch2_f_c,ch2_f_e,ch2_on,ch2_power,ch2_t_reset,ch2_t_sp,cl_f,cw_in_rtd,d15_pos_c,d15_pos_fb,d16_pos_c,d16_pos_fb,d17_pos_c,d17_pos_fb,d18_pos_c,d18_pos_fb,d2_pos_c,d2_pos_fb,d3_pos_c,d3_pos_fb,d4_pos_c,d4_pos_fb,d5_pos_c,d5_pos_fb,d6_pos_c,d6_pos_fb,d7_pos_c,d7_pos_fb,d8_pos_c,d8_pos_fb,dx_ds_c,dx_m_cs,dx_m_din,dx_m_sclk,dx_m_spi,dx_sp_cs,dx_sp_din,dx_sp_sclk,dx_sp_spi,dx_z_cs,dx_z_din,dx_z_sclk,dx_z_spi,exf1_f,exf1_on,exf1_power,exf1_t_in,exf1_vfd,exf2_f,exf2_on,exf2_power,exf2_t_in,exf2_vfd,hw_rtd,hx1_f_hw,hx1_f_pg,hx1_hw_rtd,hx1_pg_rtd,hx2_cw_rtd,hx2_hw_rtd,hx3_cw_rtd,hx3_f_cw,hx3_f_pg,hx3_pg_rtd,indoor_p,indoor_rh,indoor_rtd,oau_cc_rtd,oau_heat_c,oau_hs_rtd,oau_in_rtd,oau_on,oau_out_rtd,oau_p_down,oau_power,oau_rh,oau_vfd,outdoor_rh,outdoor_rtd,pl_f,pl_in_rtd,pl_out_rtd,pump1_on,pump1_p_down,pump1_p_up,pump1_power,pump1_vfd,pump2_on,pump2_p_down,pump2_p_up,pump2_power,pump2_vfd,pump3_dp,pump3_on,pump3_out_rtd,pump3_p_down,pump3_p_up,pump3_power,pump3_vfd,pump4_on,pump4_out_rtd,pump4_p_down,pump4_p_up,pump4_power,pump4_vfd,pump5_on,pump5_p_down,pump5_p_up,pump5_power,pump5_vfd,sl_f,sl_out_rtd,ts_f,ts_in_rtd,ts_meter,ts_out_rtd,v1_pos_c,v1_pos_fb,v10_pos_c,v10_pos_fb,v11_pos_c,v11_pos_fb,v12_pos_c,v12_pos_fb,v13_pos_c,v13_pos_fb,v14_pos_fb,v15_pos_fb,v16_pos_fb,v17_pos_fb,v18_pos_c,v18_pos_fb,v19_pos_c,v19_pos_fb,v20_pos_c,v20_pos_fb,v3_pos_c,v3_pos_fb,v4_pos_c,v4_pos_fb,v5_pos_c,v5_pos_fb,v6_pos_c,v6_pos_fb,v7_pos_c,v7_pos_fb,v8_pos_c,v8_pos_fb,v9_pos_c,v9_pos_fb,vav1_f,vav1_t_out,vav2_f,vav2_t_out,vav3_f,vav3_t_out,vav4_f,vav4_t_out,vch1_pos_fb,vch2_pos_fb,vsh_in,vsh_out,zs1_heat_rtd,zs1_out_rtd,zs1_rh,zs2_heat_rtd,zs2_out_rtd,zs2_rh,zs3_heat_rtd,zs3_out_rtd,zs3_rh,zs4_heat_rtd,zs4_out_rtd,zs4_rh
 10/25/2017,17:51:58.118,1.244936E-3,73.963764E+0,3.983412E-3,998.411086E-3,1.002343E+0,0.000000E+0,1.014854E+0,3.119261E+0,0.000000E+0,73.552989E+0,3.978873E-3,997.041801E-3,982.794863E-3,0.000000E+0,1.061907E+0,2.795700E+0,0.000000E+0,80.816768E+0,29.970295E+0,71.004755E+0,3.971090E-3,3.972712E-3,0.000000E+0,1.025518E+0,1.000000E+0,44.000000E+0,97.666482E+0,23.317910E+0,8.789619E-3,12.945598E-3,1.000000E+0,2.650592E+0,1.000000E+0,20.000000E+0,6.659357E-3,42.356284E+0,0.000000E+0,2.563598E+0,0.000000E+0,1.987069E+0,0.000000E+0,1.981686E+0,0.000000E+0,1.989197E+0,10.000000E+0,8.980175E+0,0.000000E+0,-215.324411E-3,0.000000E+0,139.390303E-3,0.000000E+0,138.489031E-3,0.000000E+0,158.228521E-3,0.000000E+0,-202.344456E-3,0.000000E+0,2.207341E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.051668E-3,0.000000E+0,983.455169E-3,3.104958E+0,0.000000E+0,998.389600E-3,0.000000E+0,1.003488E+0,3.075944E+0,0.000000E+0,242.797670E+0,4.011747E-3,3.981908E-3,95.386525E+0,73.798954E+0,76.280407E+0,108.354694E+0,82.215162E+0,3.977172E-3,3.975421E-3,67.251785E+0,4.448305E+0,1.675527E+0,77.476227E+0,76.299934E+0,0.000000E+0,75.633476E+0,78.078588E+0,0.000000E+0,75.039334E+0,1.066362E+0,972.024579E-3,2.047040E+0,60.000000E+0,42.000000E+0,63.400000E+0,10.962740E-3,68.427694E+0,29.686558E+0,0.000000E+0,1.366449E+0,1.371841E+0,1.006578E+0,60.000000E+0,1.000000E+0,1.388808E+0,694.831400E-3,2.040929E+0,60.000000E+0,1.886919E+0,0.000000E+0,72.779918E+0,1.086759E+0,1.094428E+0,1.009403E+0,50.000000E+0,1.000000E+0,85.275166E+0,2.719982E+0,2.544400E+0,1.210193E+0,27.000000E+0,0.000000E+0,1.365340E+0,1.364842E+0,1.003002E+0,60.000000E+0,3.988265E-3,46.776953E+0,9.516088E-3,23.514616E+0,4.875206E+0,29.730216E+0,0.000000E+0,53.973139E-3,0.000000E+0,45.100111E-3,0.000000E+0,16.883609E-3,0.000000E+0,15.691816E-3,0.000000E+0,18.945088E-3,2.020931E+0,2.013297E+0,2.018258E+0,2.023798E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.006841E+0,5.775738E+0,0.000000E+0,81.792304E-3,0.000000E+0,43.657805E-3,9.500000E+0,9.793054E+0,0.000000E+0,14.661076E-3,10.000000E+0,9.777561E+0,0.000000E+0,44.262634E-3,996.378102E-3,3.089654E+0,997.987300E-3,3.079919E+0,997.568909E-3,3.074978E+0,998.035576E-3,3.069829E+0,28.552828E-3,7.992760E+0,1.000000E+0,1.000000E+0,74.038751E+0,74.067352E+0,2.032243E+0,73.275630E+0,73.308766E+0,2.056827E+0,72.943996E+0,73.548449E+0,2.068493E+0,73.258921E+0,73.804243E+0,2.055646E+0
 10/25/2017,17:52:08.118,278.825630E-6,73.963296E+0,3.983672E-3,998.668834E-3,1.006399E+0,0.000000E+0,1.014838E+0,3.122177E+0,0.000000E+0,73.551866E+0,3.979002E-3,997.428423E-3,1.005350E+0,0.000000E+0,1.068456E+0,2.788821E+0,0.000000E+0,80.818643E+0,29.977401E+0,71.129950E+0,3.976473E-3,3.967783E-3,0.000000E+0,1.010481E+0,1.000000E+0,44.000000E+0,97.676729E+0,23.327096E+0,8.779177E-3,12.952926E-3,1.000000E+0,2.652620E+0,1.000000E+0,20.000000E+0,6.595721E-3,42.355447E+0,0.000000E+0,2.560279E+0,0.000000E+0,1.987262E+0,0.000000E+0,1.981492E+0,0.000000E+0,1.988197E+0,10.000000E+0,8.975057E+0,0.000000E+0,-219.895146E-3,0.000000E+0,137.813077E-3,0.000000E+0,137.555571E-3,0.000000E+0,159.291873E-3,0.000000E+0,-204.696720E-3,0.000000E+0,2.202927E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.821787E-3,0.000000E+0,1.006345E+0,3.107131E+0,0.000000E+0,999.950523E-3,0.000000E+0,1.000117E+0,3.076137E+0,0.000000E+0,242.788599E+0,4.012850E-3,3.980545E-3,95.390566E+0,73.800124E+0,76.284200E+0,108.362889E+0,82.215631E+0,3.982816E-3,3.979183E-3,67.249821E+0,4.441861E+0,1.678057E+0,77.475712E+0,76.299747E+0,0.000000E+0,75.633476E+0,78.081258E+0,0.000000E+0,75.038023E+0,1.070771E+0,991.806882E-3,2.042624E+0,60.000000E+0,42.000000E+0,63.400000E+0,10.971106E-3,68.428021E+0,29.682889E+0,0.000000E+0,1.366576E+0,1.371570E+0,1.001688E+0,60.000000E+0,1.000000E+0,1.392286E+0,688.919687E-3,2.045499E+0,60.000000E+0,1.877168E+0,0.000000E+0,72.781276E+0,1.088371E+0,1.091076E+0,1.002469E+0,50.000000E+0,1.000000E+0,85.232204E+0,2.718481E+0,2.542834E+0,1.215670E+0,27.000000E+0,0.000000E+0,1.364239E+0,1.364634E+0,1.009645E+0,60.000000E+0,3.989108E-3,46.779469E+0,9.427177E-3,23.530297E+0,4.808835E+0,29.726036E+0,0.000000E+0,54.102080E-3,0.000000E+0,44.037160E-3,0.000000E+0,13.823600E-3,0.000000E+0,16.561502E-3,0.000000E+0,22.842573E-3,2.020931E+0,2.013555E+0,2.018354E+0,2.023669E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.003720E+0,5.774964E+0,0.000000E+0,79.245706E-3,0.000000E+0,43.786747E-3,9.500000E+0,9.792475E+0,0.000000E+0,13.984653E-3,10.000000E+0,9.776240E+0,0.000000E+0,42.813157E-3,997.053965E-3,3.089188E+0,998.051668E-3,3.079050E+0,998.019484E-3,3.071100E+0,998.486152E-3,3.070360E+0,30.485937E-3,7.897711E+0,1.000000E+0,1.000000E+0,74.038002E+0,74.068849E+0,2.031604E+0,73.279515E+0,73.310404E+0,2.057306E+0,72.944698E+0,73.550415E+0,2.063621E+0,73.260653E+0,73.805554E+0,2.060148E+0
 10/25/2017,17:52:18.118,922.899256E-6,73.964045E+0,3.983477E-3,997.363986E-3,1.009049E+0,0.000000E+0,1.014311E+0,3.120662E+0,0.000000E+0,73.555048E+0,3.978937E-3,997.943918E-3,1.020584E+0,0.000000E+0,1.065868E+0,2.798519E+0,0.000000E+0,80.818971E+0,29.989524E+0,71.185905E+0,3.977057E-3,3.971350E-3,0.000000E+0,1.016470E+0,1.000000E+0,44.000000E+0,97.649090E+0,23.324544E+0,8.757711E-3,12.969334E-3,1.000000E+0,2.645513E+0,1.000000E+0,20.000000E+0,6.590856E-3,42.356750E+0,0.000000E+0,2.560794E+0,0.000000E+0,1.987037E+0,0.000000E+0,1.983168E+0,0.000000E+0,1.988165E+0,10.000000E+0,8.973254E+0,0.000000E+0,-214.101257E-3,0.000000E+0,137.652136E-3,0.000000E+0,137.748701E-3,0.000000E+0,159.839660E-3,0.000000E+0,-205.888963E-3,0.000000E+0,2.202186E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.532131E-3,0.000000E+0,1.007878E+0,3.105328E+0,0.000000E+0,998.630980E-3,0.000000E+0,1.004335E+0,3.076330E+0,0.000000E+0,242.783677E+0,4.012201E-3,3.976783E-3,95.396815E+0,73.799329E+0,76.282936E+0,108.372778E+0,82.217787E+0,3.979572E-3,3.981908E-3,67.250382E+0,4.444439E+0,1.675382E+0,77.478194E+0,76.305085E+0,0.000000E+0,75.634318E+0,78.085380E+0,0.000000E+0,75.042986E+0,1.068918E+0,1.001371E+0,2.049065E+0,60.000000E+0,42.000000E+0,63.400000E+0,10.979343E-3,68.427787E+0,29.679498E+0,0.000000E+0,1.362569E+0,1.375993E+0,1.002567E+0,60.000000E+0,1.000000E+0,1.391967E+0,689.766500E-3,2.043661E+0,60.000000E+0,1.881826E+0,0.000000E+0,72.783194E+0,1.087302E+0,1.090373E+0,1.017838E+0,50.000000E+0,1.000000E+0,85.216304E+0,2.715607E+0,2.544032E+0,1.218305E+0,27.000000E+0,0.000000E+0,1.366570E+0,1.362621E+0,1.006531E+0,60.000000E+0,3.990795E-3,46.778351E+0,9.306293E-3,23.549690E+0,4.741497E+0,29.723899E+0,0.000000E+0,54.424434E-3,0.000000E+0,45.164532E-3,0.000000E+0,13.662547E-3,0.000000E+0,18.977299E-3,0.000000E+0,22.391624E-3,2.021221E+0,2.013813E+0,2.018483E+0,2.023894E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.002782E+0,5.776189E+0,0.000000E+0,81.405479E-3,0.000000E+0,45.043928E-3,9.500000E+0,9.792507E+0,0.000000E+0,14.210127E-3,10.000000E+0,9.775209E+0,0.000000E+0,49.996124E-3,996.748217E-3,3.090298E+0,997.890749E-3,3.079838E+0,996.007986E-3,3.074270E+0,997.745921E-3,3.070344E+0,35.640896E-3,7.964084E+0,1.000000E+0,1.000000E+0,74.040577E+0,74.067913E+0,2.031044E+0,73.278298E+0,73.315834E+0,2.051351E+0,72.943809E+0,73.551772E+0,2.065554E+0,73.261730E+0,73.805601E+0,2.050427E+0
 10/25/2017,17:52:28.118,1.727991E-3,73.965917E+0,3.982310E-3,998.137229E-3,1.006415E+0,0.000000E+0,1.016355E+0,3.122789E+0,0.000000E+0,73.554580E+0,3.974981E-3,997.025691E-3,1.016803E+0,0.000000E+0,1.065756E+0,2.796860E+0,0.000000E+0,80.819815E+0,29.986319E+0,71.205789E+0,3.972712E-3,3.971609E-3,0.000000E+0,1.022699E+0,1.000000E+0,44.000000E+0,97.756874E+0,23.319487E+0,8.709073E-3,12.953899E-3,1.000000E+0,2.648739E+0,1.000000E+0,20.000000E+0,6.561341E-3,42.359962E+0,0.000000E+0,2.564371E+0,0.000000E+0,1.987746E+0,0.000000E+0,1.981299E+0,0.000000E+0,1.988681E+0,10.000000E+0,8.994950E+0,0.000000E+0,-211.526195E-3,0.000000E+0,136.332417E-3,0.000000E+0,138.714349E-3,0.000000E+0,149.850597E-3,0.000000E+0,-216.941380E-3,0.000000E+0,2.201155E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.630980E-3,0.000000E+0,1.013069E+0,3.106036E+0,0.000000E+0,998.936728E-3,0.000000E+0,1.004911E+0,3.076539E+0,0.000000E+0,242.783774E+0,4.011682E-3,3.983400E-3,95.396016E+0,73.785193E+0,76.285558E+0,108.380643E+0,82.220600E+0,3.977821E-3,3.982816E-3,67.251738E+0,4.441217E+0,1.674253E+0,77.475665E+0,76.312016E+0,0.000000E+0,75.637970E+0,78.092266E+0,0.000000E+0,75.043267E+0,1.066762E+0,1.006895E+0,2.042640E+0,60.000000E+0,42.000000E+0,63.400000E+0,10.980315E-3,68.429704E+0,29.674807E+0,0.000000E+0,1.365076E+0,1.374348E+0,1.003669E+0,60.000000E+0,1.000000E+0,1.386415E+0,692.594536E-3,2.048023E+0,60.000000E+0,1.880069E+0,0.000000E+0,72.783288E+0,1.087669E+0,1.093311E+0,1.014291E+0,50.000000E+0,1.000000E+0,85.099896E+0,2.722632E+0,2.545869E+0,1.223208E+0,27.000000E+0,0.000000E+0,1.371234E+0,1.362637E+0,1.011848E+0,60.000000E+0,3.988394E-3,46.774904E+0,9.529188E-3,23.557855E+0,4.702512E+0,29.722552E+0,0.000000E+0,44.463690E-3,0.000000E+0,44.939057E-3,0.000000E+0,14.886550E-3,0.000000E+0,18.590771E-3,0.000000E+0,23.003626E-3,2.021157E+0,2.013780E+0,2.018290E+0,2.023669E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.993442E+0,5.777639E+0,0.000000E+0,79.664766E-3,0.000000E+0,45.334047E-3,9.500000E+0,9.792571E+0,0.000000E+0,15.112025E-3,10.000000E+0,9.777979E+0,0.000000E+0,42.748735E-3,996.619481E-3,3.088576E+0,997.359713E-3,3.079742E+0,998.405692E-3,3.072661E+0,997.729829E-3,3.070279E+0,33.385602E-3,7.811684E+0,1.000000E+0,1.000000E+0,74.039687E+0,74.070113E+0,2.031780E+0,73.279281E+0,73.316348E+0,2.058248E+0,72.942826E+0,73.551866E+0,2.069387E+0,73.259717E+0,73.804852E+0,2.048463E+0
 10/25/2017,17:52:38.118,922.899256E-6,73.965730E+0,3.982634E-3,997.766717E-3,992.969781E-3,0.000000E+0,1.014152E+0,3.122193E+0,0.000000E+0,73.555329E+0,3.974463E-3,997.057910E-3,1.025337E+0,0.000000E+0,1.063952E+0,2.804850E+0,0.000000E+0,80.822017E+0,29.982231E+0,71.075493E+0,3.974722E-3,3.971350E-3,0.000000E+0,1.020309E+0,1.000000E+0,44.000000E+0,97.901466E+0,23.311926E+0,8.686504E-3,12.986974E-3,1.000000E+0,2.640146E+0,1.000000E+0,20.000000E+0,6.549015E-3,42.364011E+0,0.000000E+0,2.559828E+0,0.000000E+0,1.990744E+0,0.000000E+0,1.982620E+0,0.000000E+0,1.988713E+0,10.000000E+0,8.995207E+0,0.000000E+0,-213.457492E-3,0.000000E+0,136.525547E-3,0.000000E+0,140.645645E-3,0.000000E+0,148.400572E-3,0.000000E+0,-212.075739E-3,0.000000E+0,2.201412E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.274660E-3,0.000000E+0,1.009204E+0,3.107308E+0,0.000000E+0,997.939024E-3,0.000000E+0,1.002737E+0,3.077489E+0,0.000000E+0,242.783291E+0,4.013239E-3,3.984762E-3,95.402735E+0,73.773959E+0,76.290990E+0,108.390769E+0,82.221537E+0,3.980480E-3,3.978210E-3,67.251177E+0,4.440250E+0,1.678396E+0,77.472246E+0,76.313842E+0,0.000000E+0,75.640405E+0,78.096201E+0,0.000000E+0,75.044250E+0,1.066283E+0,1.002776E+0,2.044952E+0,60.000000E+0,42.000000E+0,63.400000E+0,10.977397E-3,68.430593E+0,29.667841E+0,0.000000E+0,1.363527E+0,1.374300E+0,1.006210E+0,60.000000E+0,1.000000E+0,1.390930E+0,689.047508E-3,2.051490E+0,60.000000E+0,1.882502E+0,0.000000E+0,72.783054E+0,1.088339E+0,1.093358E+0,1.008125E+0,50.000000E+0,1.000000E+0,85.006142E+0,2.724053E+0,2.542706E+0,1.231224E+0,27.000000E+0,0.000000E+0,1.369732E+0,1.361759E+0,1.012247E+0,60.000000E+0,3.993000E-3,46.774857E+0,9.451301E-3,23.558922E+0,4.755351E+0,29.718930E+0,0.000000E+0,44.334749E-3,0.000000E+0,44.133792E-3,0.000000E+0,14.145706E-3,0.000000E+0,19.267194E-3,0.000000E+0,22.359414E-3,2.020770E+0,2.013587E+0,2.018193E+0,2.023540E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.985795E+0,5.775867E+0,0.000000E+0,79.922650E-3,0.000000E+0,44.721574E-3,9.500000E+0,9.791895E+0,0.000000E+0,15.273078E-3,10.000000E+0,9.778205E+0,0.000000E+0,40.236307E-3,996.941321E-3,3.089284E+0,998.132128E-3,3.080546E+0,998.132128E-3,3.072613E+0,998.807992E-3,3.070360E+0,25.330979E-3,7.743700E+0,1.000000E+0,1.000000E+0,74.041513E+0,74.070066E+0,2.034241E+0,73.277596E+0,73.313774E+0,2.056236E+0,72.946992E+0,73.550368E+0,2.066544E+0,73.262198E+0,73.808784E+0,2.052486E+0
 10/25/2017,17:52:48.118,278.825630E-6,73.969896E+0,3.977316E-3,998.282212E-3,999.181267E-3,0.000000E+0,1.013146E+0,3.120421E+0,0.000000E+0,73.555282E+0,3.975500E-3,997.879481E-3,988.186460E-3,0.000000E+0,1.068056E+0,2.789804E+0,0.000000E+0,80.822580E+0,29.983021E+0,71.199800E+0,3.975306E-3,3.967848E-3,0.000000E+0,1.019083E+0,1.000000E+0,44.000000E+0,97.942833E+0,23.308771E+0,8.688774E-3,12.984509E-3,1.000000E+0,2.648356E+0,1.000000E+0,20.000000E+0,6.558875E-3,42.362336E+0,0.000000E+0,2.555155E+0,0.000000E+0,1.987585E+0,0.000000E+0,1.982201E+0,0.000000E+0,1.988133E+0,10.000000E+0,8.979467E+0,0.000000E+0,-223.307102E-3,0.000000E+0,136.943994E-3,0.000000E+0,138.006207E-3,0.000000E+0,153.942890E-3,0.000000E+0,-205.695626E-3,0.000000E+0,2.206117E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.824084E-3,0.000000E+0,1.003422E+0,3.106519E+0,0.000000E+0,999.306843E-3,0.000000E+0,1.004527E+0,3.077505E+0,0.000000E+0,242.770409E+0,4.012266E-3,3.976199E-3,95.403910E+0,73.774147E+0,76.289117E+0,108.400988E+0,82.219569E+0,3.981129E-3,3.981324E-3,67.247718E+0,4.438639E+0,1.674173E+0,77.453886E+0,76.316605E+0,0.000000E+0,75.642559E+0,78.099480E+0,0.000000E+0,75.045607E+0,1.081952E+0,1.002393E+0,2.045669E+0,60.000000E+0,42.000000E+0,63.400000E+0,10.977916E-3,68.426899E+0,29.664961E+0,0.000000E+0,1.364310E+0,1.368137E+0,1.006083E+0,60.000000E+0,1.000000E+0,1.392940E+0,687.034330E-3,2.054446E+0,60.000000E+0,1.889658E+0,0.000000E+0,72.782960E+0,1.088627E+0,1.092880E+0,1.006575E+0,50.000000E+0,1.000000E+0,84.955115E+0,2.716469E+0,2.539623E+0,1.218385E+0,27.000000E+0,0.000000E+0,1.371729E+0,1.365066E+0,1.006228E+0,60.000000E+0,3.989886E-3,46.774251E+0,9.462586E-3,23.554051E+0,4.785637E+0,29.717304E+0,0.000000E+0,53.006076E-3,0.000000E+0,45.518849E-3,0.000000E+0,13.952442E-3,0.000000E+0,19.685932E-3,0.000000E+0,23.196890E-3,2.020802E+0,2.013329E+0,2.018354E+0,2.023830E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.981553E+0,5.777285E+0,0.000000E+0,85.177023E-3,0.000000E+0,44.399220E-3,9.500000E+0,9.792636E+0,0.000000E+0,15.112025E-3,10.000000E+0,9.777238E+0,0.000000E+0,42.329997E-3,996.748217E-3,3.089091E+0,997.987300E-3,3.080514E+0,997.858565E-3,3.073031E+0,998.582704E-3,3.069314E+0,27.586273E-3,7.735000E+0,1.000000E+0,1.000000E+0,74.044415E+0,74.071658E+0,2.028296E+0,73.279842E+0,73.316302E+0,2.051782E+0,72.945915E+0,73.550228E+0,2.067934E+0,73.266644E+0,73.812903E+0,2.051432E+0
 10/25/2017,17:52:58.118,1.727991E-3,73.967087E+0,3.982180E-3,997.573406E-3,1.004994E+0,0.000000E+0,1.011740E+0,3.121500E+0,0.000000E+0,73.557342E+0,3.982958E-3,998.072792E-3,1.017378E+0,0.000000E+0,1.058713E+0,2.779188E+0,0.000000E+0,80.824314E+0,29.970898E+0,71.334731E+0,3.974398E-3,3.971285E-3,0.000000E+0,1.018732E+0,1.000000E+0,44.000000E+0,97.862591E+0,23.304085E+0,8.642665E-3,12.989568E-3,1.000000E+0,2.650288E+0,1.000000E+0,20.000000E+0,6.547848E-3,42.372576E+0,0.000000E+0,2.552094E+0,0.000000E+0,1.987681E+0,0.000000E+0,1.980461E+0,0.000000E+0,1.988326E+0,10.000000E+0,8.975862E+0,0.000000E+0,-211.815890E-3,0.000000E+0,138.907479E-3,0.000000E+0,137.426818E-3,0.000000E+0,160.129665E-3,0.000000E+0,-205.341176E-3,0.000000E+0,2.202766E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.467763E-3,0.000000E+0,1.011057E+0,3.106744E+0,0.000000E+0,999.097648E-3,0.000000E+0,1.008203E+0,3.078116E+0,0.000000E+0,242.769685E+0,4.013434E-3,3.983854E-3,95.410018E+0,73.788891E+0,76.290288E+0,108.408806E+0,82.223928E+0,3.977691E-3,3.979767E-3,67.247156E+0,4.442505E+0,1.672738E+0,77.458897E+0,76.317635E+0,0.000000E+0,75.644011E+0,78.105242E+0,0.000000E+0,75.044905E+0,1.053712E+0,995.319479E-3,2.047311E+0,60.000000E+0,42.000000E+0,63.400000E+0,10.980445E-3,68.426899E+0,29.660920E+0,0.000000E+0,1.365395E+0,1.371107E+0,1.005539E+0,60.000000E+0,1.000000E+0,1.384484E+0,684.861376E-3,2.047144E+0,60.000000E+0,1.873670E+0,0.000000E+0,72.785019E+0,1.090207E+0,1.089288E+0,1.004993E+0,50.000000E+0,1.000000E+0,84.993667E+0,2.711967E+0,2.543202E+0,1.219008E+0,27.000000E+0,0.000000E+0,1.366395E+0,1.359090E+0,1.004519E+0,60.000000E+0,3.989627E-3,46.772807E+0,9.528475E-3,23.550525E+0,4.797236E+0,29.713078E+0,0.000000E+0,53.747491E-3,0.000000E+0,45.003479E-3,0.000000E+0,13.501494E-3,0.000000E+0,16.625924E-3,0.000000E+0,23.583417E-3,2.020963E+0,2.013651E+0,2.018386E+0,2.023733E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.984691E+0,5.776511E+0,0.000000E+0,82.791602E-3,0.000000E+0,43.561099E-3,9.500000E+0,9.793022E+0,0.000000E+0,13.114966E-3,10.000000E+0,9.776401E+0,0.000000E+0,48.288962E-3,996.876953E-3,3.089864E+0,997.086149E-3,3.079967E+0,998.421784E-3,3.072226E+0,999.306843E-3,3.070199E+0,34.352156E-3,7.711480E+0,1.000000E+0,1.000000E+0,74.041794E+0,74.072594E+0,2.030437E+0,73.276660E+0,73.319484E+0,2.050904E+0,72.945494E+0,73.553083E+0,2.067598E+0,73.266925E+0,73.813839E+0,2.052246E+0
 10/25/2017,17:53:08.118,922.899256E-6,73.968304E+0,3.981337E-3,998.024464E-3,1.007996E+0,0.000000E+0,1.014200E+0,3.121275E+0,0.000000E+0,73.560197E+0,3.979262E-3,997.960028E-3,1.019196E+0,0.000000E+0,1.058681E+0,2.785809E+0,0.000000E+0,80.827454E+0,29.967647E+0,71.279102E+0,3.979521E-3,3.966097E-3,0.000000E+0,1.016359E+0,1.000000E+0,44.000000E+0,97.778073E+0,23.292580E+0,8.631510E-3,12.988530E-3,1.000000E+0,2.644507E+0,1.000000E+0,20.000000E+0,6.540907E-3,42.370901E+0,0.000000E+0,2.547100E+0,0.000000E+0,1.987585E+0,0.000000E+0,1.981428E+0,0.000000E+0,1.988616E+0,10.000000E+0,8.979016E+0,0.000000E+0,-209.852405E-3,0.000000E+0,139.454679E-3,0.000000E+0,140.613457E-3,0.000000E+0,162.159700E-3,0.000000E+0,-206.758978E-3,0.000000E+0,2.207309E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.113740E-3,0.000000E+0,1.012830E+0,3.107758E+0,0.000000E+0,998.695348E-3,0.000000E+0,1.002066E+0,3.076652E+0,0.000000E+0,242.775571E+0,4.014342E-3,3.979702E-3,95.414858E+0,73.800265E+0,76.293144E+0,108.417943E+0,82.224631E+0,3.979053E-3,3.981518E-3,67.250055E+0,4.445083E+0,1.675511E+0,77.463066E+0,76.319508E+0,0.000000E+0,75.645462E+0,78.113954E+0,0.000000E+0,75.043781E+0,1.050054E+0,977.038011E-3,2.044745E+0,60.000000E+0,43.000000E+0,63.500000E+0,10.988033E-3,68.429330E+0,29.656229E+0,0.000000E+0,1.368285E+0,1.368296E+0,1.009375E+0,60.000000E+0,1.000000E+0,1.389446E+0,685.851987E-3,2.052337E+0,60.000000E+0,1.891270E+0,0.000000E+0,72.782773E+0,1.089888E+0,1.095003E+0,1.015234E+0,50.000000E+0,1.000000E+0,85.075132E+0,2.724021E+0,2.545853E+0,1.216309E+0,27.000000E+0,0.000000E+0,1.370834E+0,1.360273E+0,1.007473E+0,60.000000E+0,3.990081E-3,46.770851E+0,9.528605E-3,23.544076E+0,4.859097E+0,29.711080E+0,0.000000E+0,54.650082E-3,0.000000E+0,43.167473E-3,0.000000E+0,16.046133E-3,0.000000E+0,15.337499E-3,0.000000E+0,20.491198E-3,2.021028E+0,2.013458E+0,2.018225E+0,2.023862E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.991469E+0,5.736538E+0,0.000000E+0,78.504291E-3,0.000000E+0,44.109101E-3,9.500000E+0,9.792507E+0,0.000000E+0,13.984653E-3,10.000000E+0,9.774307E+0,0.000000E+0,43.715054E-3,996.957413E-3,3.089896E+0,996.201090E-3,3.080482E+0,1.000128E+0,3.070344E+0,999.580407E-3,3.070215E+0,30.485937E-3,7.677327E+0,1.000000E+0,1.000000E+0,74.043011E+0,74.072126E+0,2.032754E+0,73.278391E+0,73.320046E+0,2.053442E+0,72.946290E+0,73.556453E+0,2.070585E+0,73.263882E+0,73.813886E+0,2.061106E+0
 10/25/2017,17:53:18.118,922.899256E-6,73.968351E+0,3.985033E-3,998.604397E-3,1.017432E+0,0.000000E+0,1.011900E+0,3.121049E+0,0.000000E+0,73.559074E+0,3.973425E-3,997.927809E-3,989.047839E-3,0.000000E+0,1.055200E+0,2.796216E+0,0.000000E+0,80.830031E+0,29.958822E+0,71.256972E+0,3.977381E-3,3.964216E-3,0.000000E+0,1.025582E+0,1.000000E+0,44.000000E+0,97.732854E+0,23.289101E+0,8.630018E-3,12.988465E-3,1.000000E+0,2.648020E+0,1.000000E+0,20.000000E+0,6.541880E-3,42.373647E+0,0.000000E+0,2.552255E+0,0.000000E+0,1.985941E+0,0.000000E+0,1.981718E+0,0.000000E+0,1.988165E+0,10.000000E+0,8.980497E+0,0.000000E+0,-215.034717E-3,0.000000E+0,137.491195E-3,0.000000E+0,137.426818E-3,0.000000E+0,160.999680E-3,0.000000E+0,-206.114523E-3,0.000000E+0,2.207954E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.000498E+0,0.000000E+0,973.040721E-3,3.105377E+0,0.000000E+0,1.000449E+0,0.000000E+0,1.003568E+0,3.076877E+0,0.000000E+0,242.772146E+0,4.011488E-3,3.981064E-3,95.417912E+0,73.802371E+0,76.295298E+0,108.425525E+0,82.224959E+0,3.978405E-3,3.979183E-3,67.249401E+0,4.446049E+0,1.674866E+0,77.452387E+0,76.324894E+0,0.000000E+0,75.650144E+0,78.120184E+0,0.000000E+0,75.049727E+0,1.038617E+0,975.601040E-3,2.045159E+0,60.000000E+0,43.000000E+0,63.500000E+0,10.980510E-3,68.425870E+0,29.652142E+0,0.000000E+0,1.363368E+0,1.375530E+0,1.004628E+0,60.000000E+0,1.000000E+0,1.389717E+0,687.098240E-3,2.052081E+0,60.000000E+0,1.895493E+0,0.000000E+0,72.783943E+0,1.089185E+0,1.087771E+0,1.002853E+0,50.000000E+0,1.000000E+0,85.130897E+0,2.722073E+0,2.545214E+0,1.206424E+0,27.000000E+0,0.000000E+0,1.370866E+0,1.365609E+0,1.011210E+0,60.000000E+0,3.988524E-3,46.767590E+0,9.490277E-3,23.541571E+0,4.886161E+0,29.709501E+0,0.000000E+0,54.553376E-3,0.000000E+0,44.037160E-3,0.000000E+0,18.172033E-3,0.000000E+0,15.562973E-3,0.000000E+0,18.461929E-3,2.020963E+0,2.013587E+0,2.018386E+0,2.023701E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.996242E+0,5.738698E+0,0.000000E+0,80.116062E-3,0.000000E+0,43.625570E-3,9.500000E+0,9.792636E+0,0.000000E+0,15.788448E-3,10.000000E+0,9.771473E+0,0.000000E+0,43.489580E-3,996.362010E-3,3.089606E+0,998.598796E-3,3.079388E+0,999.596499E-3,3.070617E+0,998.888452E-3,3.070376E+0,27.908458E-3,7.673138E+0,1.000000E+0,1.000000E+0,74.046709E+0,74.072501E+0,2.030022E+0,73.280217E+0,73.320139E+0,2.054895E+0,72.947038E+0,73.556733E+0,2.067854E+0,73.267393E+0,73.812388E+0,2.049325E+0
 10/25/2017,17:53:28.118,2.533083E-3,73.971206E+0,3.982439E-3,999.280985E-3,1.002247E+0,0.000000E+0,1.015094E+0,3.119341E+0,0.000000E+0,73.558746E+0,3.980624E-3,996.929036E-3,995.938874E-3,0.000000E+0,1.065166E+0,2.796828E+0,0.000000E+0,80.831672E+0,29.951298E+0,71.296273E+0,3.972582E-3,3.967005E-3,0.000000E+0,1.023177E+0,1.000000E+0,44.000000E+0,97.767544E+0,23.286503E+0,8.593377E-3,12.989373E-3,1.000000E+0,2.653132E+0,1.000000E+0,20.000000E+0,6.501078E-3,42.381188E+0,0.000000E+0,2.549420E+0,0.000000E+0,1.986843E+0,0.000000E+0,1.981782E+0,0.000000E+0,1.988455E+0,10.000000E+0,8.980497E+0,0.000000E+0,-212.073396E-3,0.000000E+0,137.780889E-3,0.000000E+0,137.909642E-3,0.000000E+0,160.935235E-3,0.000000E+0,-201.861114E-3,0.000000E+0,2.208630E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.934431E-3,0.000000E+0,987.272735E-3,3.107662E+0,0.000000E+0,998.647072E-3,0.000000E+0,1.002354E+0,3.077328E+0,0.000000E+0,242.761531E+0,4.011747E-3,3.983724E-3,95.422470E+0,73.800405E+0,76.297546E+0,108.434944E+0,82.229694E+0,3.976978E-3,3.983464E-3,67.252112E+0,4.445405E+0,1.675108E+0,77.448218E+0,76.329108E+0,0.000000E+0,75.649536E+0,78.124728E+0,0.000000E+0,75.048089E+0,1.077352E+0,986.969079E-3,2.044394E+0,60.000000E+0,43.000000E+0,63.500000E+0,10.996982E-3,68.428395E+0,29.645872E+0,0.000000E+0,1.364326E+0,1.370596E+0,1.002822E+0,60.000000E+0,1.000000E+0,1.392541E+0,687.753322E-3,2.057321E+0,60.000000E+0,1.875653E+0,0.000000E+0,72.785862E+0,1.089217E+0,1.089176E+0,1.001415E+0,50.000000E+0,1.000000E+0,85.078884E+0,2.726752E+0,2.541508E+0,1.212876E+0,27.000000E+0,0.000000E+0,1.370946E+0,1.360720E+0,1.008192E+0,60.000000E+0,3.991119E-3,46.769127E+0,9.391573E-3,23.534798E+0,4.901626E+0,29.707597E+0,0.000000E+0,54.134316E-3,0.000000E+0,45.293374E-3,0.000000E+0,17.882138E-3,0.000000E+0,15.691816E-3,0.000000E+0,18.300876E-3,2.020641E+0,2.013201E+0,2.018451E+0,2.023572E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.992125E+0,5.737183E+0,0.000000E+0,82.920544E-3,0.000000E+0,44.431455E-3,9.500000E+0,9.792668E+0,0.000000E+0,14.274548E-3,10.000000E+0,9.753885E+0,0.000000E+0,43.972739E-3,996.925229E-3,3.089799E+0,998.180404E-3,3.080450E+0,997.633277E-3,3.070955E+0,999.483855E-3,3.069362E+0,29.197198E-3,7.656384E+0,1.000000E+0,1.000000E+0,74.046053E+0,74.076058E+0,2.034352E+0,73.279327E+0,73.321309E+0,2.058232E+0,72.946056E+0,73.557857E+0,2.066033E+0,73.267627E+0,73.812060E+0,2.055870E+0
 10/25/2017,17:53:38.118,-1.009322E-3,73.971347E+0,3.977965E-3,997.960028E-3,999.261106E-3,0.000000E+0,1.013194E+0,3.119615E+0,0.000000E+0,73.562069E+0,3.982115E-3,998.266103E-3,1.029612E+0,0.000000E+0,1.065756E+0,2.796216E+0,0.000000E+0,80.833921E+0,29.955385E+0,71.182583E+0,3.971480E-3,3.967394E-3,0.000000E+0,1.024881E+0,1.000000E+0,44.000000E+0,97.986033E+0,23.280657E+0,8.574570E-3,12.986584E-3,1.000000E+0,2.654505E+0,1.000000E+0,20.000000E+0,6.459886E-3,42.385982E+0,0.000000E+0,2.554801E+0,0.000000E+0,1.987424E+0,0.000000E+0,1.981589E+0,0.000000E+0,1.989197E+0,10.000000E+0,8.982525E+0,0.000000E+0,-217.706343E-3,0.000000E+0,140.098444E-3,0.000000E+0,140.291574E-3,0.000000E+0,159.066313E-3,0.000000E+0,-201.152213E-3,0.000000E+0,2.203442E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,997.922932E-3,0.000000E+0,896.066474E-3,3.105216E+0,0.000000E+0,998.904544E-3,0.000000E+0,1.009082E+0,3.076716E+0,0.000000E+0,242.758974E+0,4.012785E-3,3.979507E-3,95.425853E+0,73.795818E+0,76.299653E+0,108.442950E+0,82.228335E+0,3.978988E-3,3.975031E-3,67.252907E+0,4.448627E+0,1.675817E+0,77.439226E+0,76.332011E+0,0.000000E+0,75.652345E+0,78.125618E+0,0.000000E+0,75.050289E+0,1.072928E+0,996.133762E-3,2.050133E+0,60.000000E+0,43.000000E+0,63.500000E+0,10.989265E-3,68.427834E+0,29.646198E+0,0.000000E+0,1.364038E+0,1.371266E+0,1.008768E+0,60.000000E+0,1.000000E+0,1.392685E+0,684.541824E-3,2.048662E+0,60.000000E+0,1.884404E+0,0.000000E+0,72.784271E+0,1.088786E+0,1.093231E+0,1.003268E+0,50.000000E+0,1.000000E+0,84.937528E+0,2.724213E+0,2.541412E+0,1.202495E+0,27.000000E+0,0.000000E+0,1.364957E+0,1.363452E+0,1.001357E+0,60.000000E+0,3.991313E-3,46.767823E+0,9.488072E-3,23.528210E+0,4.896149E+0,29.705786E+0,0.000000E+0,53.392901E-3,0.000000E+0,43.360737E-3,0.000000E+0,18.526350E-3,0.000000E+0,15.208656E-3,0.000000E+0,18.139823E-3,2.020995E+0,2.013490E+0,2.018225E+0,2.023669E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.980477E+0,5.737570E+0,0.000000E+0,82.533719E-3,0.000000E+0,44.914986E-3,9.500000E+0,9.793956E+0,0.000000E+0,17.076872E-3,10.000000E+0,9.739035E+0,0.000000E+0,42.909789E-3,996.941321E-3,3.090105E+0,998.083852E-3,3.078535E+0,998.904544E-3,3.072516E+0,998.421784E-3,3.069169E+0,31.130307E-3,7.767865E+0,1.000000E+0,1.000000E+0,74.048722E+0,74.077603E+0,2.031636E+0,73.281246E+0,73.322152E+0,2.050888E+0,72.945447E+0,73.559682E+0,2.061864E+0,73.268703E+0,73.815477E+0,2.056780E+0
 10/25/2017,17:53:48.118,761.880850E-6,73.972002E+0,3.981856E-3,997.734498E-3,1.003221E+0,0.000000E+0,1.012922E+0,3.120421E+0,0.000000E+0,73.562303E+0,3.979067E-3,998.040574E-3,1.023918E+0,0.000000E+0,1.059432E+0,2.772551E+0,0.000000E+0,80.832375E+0,29.959658E+0,71.224784E+0,3.976214E-3,3.967978E-3,0.000000E+0,1.023575E+0,1.000000E+0,44.000000E+0,98.097913E+0,23.278291E+0,8.542533E-3,12.964275E-3,1.000000E+0,2.651247E+0,1.000000E+0,20.000000E+0,6.491412E-3,42.392871E+0,0.000000E+0,2.546681E+0,0.000000E+0,1.987166E+0,0.000000E+0,1.981396E+0,0.000000E+0,1.989100E+0,10.000000E+0,8.985808E+0,0.000000E+0,-230.871345E-3,0.000000E+0,136.815241E-3,0.000000E+0,138.843102E-3,0.000000E+0,163.319721E-3,0.000000E+0,-195.513225E-3,0.000000E+0,2.204957E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.695348E-3,0.000000E+0,663.977747E-3,3.106986E+0,0.000000E+0,998.325232E-3,0.000000E+0,1.013093E+0,3.077521E+0,0.000000E+0,242.754873E+0,4.011747E-3,3.980675E-3,95.428578E+0,73.795678E+0,76.299607E+0,108.453547E+0,82.230538E+0,3.979248E-3,3.976005E-3,67.252159E+0,4.453460E+0,1.675817E+0,77.437071E+0,76.335242E+0,0.000000E+0,75.651924E+0,78.128101E+0,0.000000E+0,75.050055E+0,1.052721E+0,1.009003E+0,2.048172E+0,60.000000E+0,43.000000E+0,63.500000E+0,10.980186E-3,68.428816E+0,29.642482E+0,0.000000E+0,1.357908E+0,1.380464E+0,1.005363E+0,60.000000E+0,1.000000E+0,1.393993E+0,690.485492E-3,2.028819E+0,60.000000E+0,1.902681E+0,0.000000E+0,72.785160E+0,1.087669E+0,1.088553E+0,1.006303E+0,50.000000E+0,1.000000E+0,84.861598E+0,2.723766E+0,2.545949E+0,1.225348E+0,27.000000E+0,0.000000E+0,1.369573E+0,1.365545E+0,1.007441E+0,60.000000E+0,3.989173E-3,46.769966E+0,9.413428E-3,23.524869E+0,4.888738E+0,29.704625E+0,0.000000E+0,41.981563E-3,0.000000E+0,44.037160E-3,0.000000E+0,17.978770E-3,0.000000E+0,14.467812E-3,0.000000E+0,18.526350E-3,2.020867E+0,2.013684E+0,2.018193E+0,2.023766E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.974045E+0,5.736667E+0,0.000000E+0,88.465036E-3,0.000000E+0,44.753809E-3,9.500000E+0,9.792152E+0,0.000000E+0,19.170563E-3,10.000000E+0,9.725023E+0,0.000000E+0,40.558413E-3,996.217182E-3,3.090073E+0,996.506838E-3,3.080482E+0,998.196496E-3,3.070907E+0,997.922932E-3,3.069394E+0,31.452492E-3,7.808139E+0,1.000000E+0,1.000000E+0,74.046475E+0,74.081067E+0,2.036398E+0,73.283540E+0,73.323650E+0,2.053857E+0,72.948770E+0,73.561133E+0,2.068301E+0,73.268937E+0,73.815945E+0,2.055599E+0
 10/25/2017,17:53:58.118,1.727991E-3,73.972189E+0,3.982893E-3,998.362759E-3,1.004626E+0,0.000000E+0,1.013305E+0,3.122692E+0,0.000000E+0,73.560852E+0,3.975435E-3,997.106238E-3,1.002463E+0,0.000000E+0,1.061796E+0,2.824504E+0,0.000000E+0,80.832421E+0,29.956732E+0,71.171682E+0,3.978094E-3,3.971804E-3,0.000000E+0,1.027605E+0,1.000000E+0,44.000000E+0,98.083106E+0,23.268920E+0,8.536048E-3,12.973160E-3,1.000000E+0,2.643181E+0,1.000000E+0,20.000000E+0,6.520992E-3,42.395804E+0,0.000000E+0,2.548614E+0,0.000000E+0,1.986070E+0,0.000000E+0,1.981718E+0,0.000000E+0,1.989003E+0,10.000000E+0,8.992858E+0,0.000000E+0,-229.068802E-3,0.000000E+0,139.036232E-3,0.000000E+0,138.295901E-3,0.000000E+0,174.758809E-3,0.000000E+0,-202.827798E-3,0.000000E+0,2.200639E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.000610E+0,0.000000E+0,618.071155E-3,3.107243E+0,0.000000E+0,999.918339E-3,0.000000E+0,1.006109E+0,3.076185E+0,0.000000E+0,242.744403E+0,4.012980E-3,3.982297E-3,95.432102E+0,73.791980E+0,76.301667E+0,108.463154E+0,82.229788E+0,3.974123E-3,3.981194E-3,67.250943E+0,4.436706E+0,1.674334E+0,77.436134E+0,76.339738E+0,0.000000E+0,75.655810E+0,78.128476E+0,0.000000E+0,75.054596E+0,1.065132E+0,1.013377E+0,2.044840E+0,60.000000E+0,43.000000E+0,63.500000E+0,11.000744E-3,68.427507E+0,29.637002E+0,0.000000E+0,1.366944E+0,1.374316E+0,1.003701E+0,60.000000E+0,1.000000E+0,1.395748E+0,687.865165E-3,2.023371E+0,60.000000E+0,1.896702E+0,0.000000E+0,72.787921E+0,1.091883E+0,1.093949E+0,1.006128E+0,50.000000E+0,1.000000E+0,84.844433E+0,2.717826E+0,2.543026E+0,1.220237E+0,27.000000E+0,0.000000E+0,1.367305E+0,1.358675E+0,998.530909E-3,60.000000E+0,3.988005E-3,46.767357E+0,9.495076E-3,23.519580E+0,4.863285E+0,29.703649E+0,0.000000E+0,-4.115083E-3,0.000000E+0,43.715054E-3,0.000000E+0,20.652251E-3,0.000000E+0,18.461929E-3,0.000000E+0,15.756237E-3,2.020931E+0,2.013136E+0,2.018322E+0,2.023798E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.972384E+0,5.738086E+0,0.000000E+0,83.371839E-3,0.000000E+0,44.528161E-3,9.500000E+0,9.793183E+0,0.000000E+0,20.233513E-3,10.000000E+0,9.736265E+0,0.000000E+0,44.488109E-3,996.957413E-3,3.089864E+0,997.922932E-3,3.080611E+0,1.000626E+0,3.072758E+0,999.001096E-3,3.069475E+0,31.130307E-3,7.836815E+0,1.000000E+0,1.000000E+0,74.050547E+0,74.078492E+0,2.029175E+0,73.285739E+0,73.324024E+0,2.055470E+0,72.948255E+0,73.561788E+0,2.068062E+0,73.270669E+0,73.817443E+0,2.046627E+0
 10/25/2017,17:54:08.118,278.825630E-6,73.973734E+0,3.983866E-3,998.169448E-3,1.001800E+0,0.000000E+0,1.015238E+0,3.123288E+0,0.000000E+0,73.563473E+0,3.984579E-3,997.444532E-3,1.010965E+0,0.000000E+0,1.066108E+0,2.813920E+0,0.000000E+0,80.837483E+0,29.946096E+0,71.310730E+0,3.977251E-3,3.973490E-3,0.000000E+0,1.025773E+0,1.000000E+0,44.000000E+0,97.981003E+0,23.271704E+0,8.499342E-3,12.978348E-3,1.000000E+0,2.644714E+0,1.000000E+0,20.000000E+0,6.515803E-3,42.401064E+0,0.000000E+0,2.549355E+0,0.000000E+0,1.986876E+0,0.000000E+0,1.982492E+0,0.000000E+0,1.987907E+0,10.000000E+0,8.994113E+0,0.000000E+0,-225.109645E-3,0.000000E+0,139.164985E-3,0.000000E+0,137.362442E-3,0.000000E+0,171.858758E-3,0.000000E+0,-194.385427E-3,0.000000E+0,2.199350E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.000272E+0,0.000000E+0,668.242560E-3,3.106696E+0,0.000000E+0,999.837879E-3,0.000000E+0,982.250678E-3,3.076201E+0,0.000000E+0,242.740302E+0,4.011942E-3,3.978210E-3,95.436237E+0,73.799609E+0,76.303306E+0,108.470595E+0,82.233866E+0,3.982816E-3,3.978794E-3,67.249354E+0,4.433162E+0,1.672996E+0,77.429671E+0,76.341330E+0,0.000000E+0,75.654405E+0,78.124588E+0,0.000000E+0,75.055111E+0,1.071410E+0,1.005921E+0,2.044522E+0,60.000000E+0,43.000000E+0,63.500000E+0,10.974673E-3,68.427319E+0,29.636816E+0,0.000000E+0,1.362601E+0,1.369127E+0,1.011788E+0,60.000000E+0,1.000000E+0,1.393068E+0,687.417792E-3,2.034267E+0,60.000000E+0,1.871204E+0,0.000000E+0,72.784973E+0,1.091245E+0,1.090820E+0,1.002965E+0,50.000000E+0,1.000000E+0,84.917502E+0,2.722361E+0,2.541253E+0,1.217299E+0,27.000000E+0,0.000000E+0,1.368742E+0,1.360832E+0,1.009309E+0,60.000000E+0,3.989367E-3,46.767264E+0,9.453960E-3,23.511229E+0,4.851042E+0,29.702767E+0,0.000000E+0,-32.256601E-3,0.000000E+0,43.843896E-3,0.000000E+0,23.229101E-3,0.000000E+0,17.753295E-3,0.000000E+0,15.176446E-3,2.020706E+0,2.013523E+0,2.018386E+0,2.023605E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.978214E+0,5.733379E+0,0.000000E+0,85.886202E-3,0.000000E+0,41.626974E-3,9.500000E+0,9.791766E+0,0.000000E+0,22.456046E-3,10.000000E+0,9.722865E+0,0.000000E+0,40.751677E-3,997.021781E-3,3.090169E+0,997.568909E-3,3.080900E+0,999.065464E-3,3.071518E+0,998.276956E-3,3.070006E+0,25.330979E-3,7.728234E+0,1.000000E+0,1.000000E+0,74.048394E+0,74.078539E+0,2.032291E+0,73.285178E+0,73.327862E+0,2.050537E+0,72.948723E+0,73.561180E+0,2.067966E+0,73.271277E+0,73.818239E+0,2.054369E+0
 10/25/2017,17:54:18.118,922.899256E-6,73.974623E+0,3.983347E-3,998.556069E-3,1.009960E+0,0.000000E+0,1.015349E+0,3.123627E+0,0.000000E+0,73.561180E+0,3.985293E-3,997.992246E-3,1.012449E+0,0.000000E+0,1.066539E+0,2.830916E+0,0.000000E+0,80.838326E+0,29.938200E+0,71.295992E+0,3.972193E-3,3.970247E-3,0.000000E+0,1.025646E+0,1.000000E+0,44.000000E+0,97.908658E+0,23.261544E+0,8.495775E-3,12.980942E-3,1.000000E+0,2.641344E+0,1.000000E+0,20.000000E+0,6.462546E-3,42.405719E+0,0.000000E+0,2.556444E+0,0.000000E+0,1.990712E+0,0.000000E+0,1.982363E+0,0.000000E+0,1.988584E+0,10.000000E+0,8.991248E+0,0.000000E+0,-225.624657E-3,0.000000E+0,140.259386E-3,0.000000E+0,137.555571E-3,0.000000E+0,171.504308E-3,0.000000E+0,-192.323169E-3,0.000000E+0,2.197900E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.886155E-3,0.000000E+0,703.271489E-3,3.106648E+0,0.000000E+0,998.341324E-3,0.000000E+0,989.905215E-3,3.078116E+0,0.000000E+0,242.716756E+0,4.012136E-3,3.984632E-3,95.441311E+0,73.811967E+0,76.305554E+0,108.480391E+0,82.232085E+0,3.979637E-3,3.983140E-3,67.250289E+0,4.433484E+0,1.672255E+0,77.427563E+0,76.343625E+0,0.000000E+0,75.656184E+0,78.130209E+0,0.000000E+0,75.055299E+0,1.073614E+0,1.003734E+0,2.046419E+0,60.000000E+0,43.000000E+0,63.500000E+0,10.981872E-3,68.425683E+0,29.629013E+0,0.000000E+0,1.363495E+0,1.372224E+0,1.001080E+0,60.000000E+0,1.000000E+0,1.395828E+0,687.833210E-3,2.038054E+0,60.000000E+0,1.887966E+0,0.000000E+0,72.785534E+0,1.091069E+0,1.088793E+0,1.008300E+0,50.000000E+0,1.000000E+0,84.970592E+0,2.716868E+0,2.546013E+0,1.208356E+0,27.000000E+0,0.000000E+0,1.362689E+0,1.365433E+0,1.014307E+0,60.000000E+0,3.989692E-3,46.765913E+0,9.465180E-3,23.512714E+0,4.860708E+0,29.701420E+0,0.000000E+0,-32.998016E-3,0.000000E+0,43.650633E-3,0.000000E+0,23.615628E-3,0.000000E+0,18.880667E-3,0.000000E+0,15.176446E-3,2.020963E+0,2.013619E+0,2.018161E+0,2.023830E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.982501E+0,5.701981E+0,0.000000E+0,86.692087E-3,0.000000E+0,42.174976E-3,9.500000E+0,9.793119E+0,0.000000E+0,22.617099E-3,10.000000E+0,9.699415E+0,0.000000E+0,43.199684E-3,996.973505E-3,3.090250E+0,997.826381E-3,3.080047E+0,995.927526E-3,3.075622E+0,998.968912E-3,3.068879E+0,24.042239E-3,7.675071E+0,1.000000E+0,1.000000E+0,74.049658E+0,74.079803E+0,2.029782E+0,73.286535E+0,73.326037E+0,2.052069E+0,72.951718E+0,73.562210E+0,2.068301E+0,73.273805E+0,73.819034E+0,2.051321E+0
 10/25/2017,17:54:28.118,439.844037E-6,73.975232E+0,3.984125E-3,998.072792E-3,1.005169E+0,0.000000E+0,1.015924E+0,3.120147E+0,0.000000E+0,73.565111E+0,3.977511E-3,998.249994E-3,976.892820E-3,0.000000E+0,1.062259E+0,2.845962E+0,0.000000E+0,80.839639E+0,29.938386E+0,71.235357E+0,3.969469E-3,3.970701E-3,0.000000E+0,1.024292E+0,1.000000E+0,44.000000E+0,97.888492E+0,23.259178E+0,8.497072E-3,12.996701E-3,1.000000E+0,2.652445E+0,1.000000E+0,20.000000E+0,6.518462E-3,42.413865E+0,0.000000E+0,2.550257E+0,0.000000E+0,1.987456E+0,0.000000E+0,1.981653E+0,0.000000E+0,1.988326E+0,10.000000E+0,8.994145E+0,0.000000E+0,-219.283568E-3,0.000000E+0,138.778725E-3,0.000000E+0,135.913970E-3,0.000000E+0,166.864227E-3,0.000000E+0,-178.209587E-3,0.000000E+0,2.199962E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.709143E-3,0.000000E+0,1.008453E+0,3.105505E+0,0.000000E+0,998.405692E-3,0.000000E+0,1.001347E+0,3.077086E+0,0.000000E+0,242.704308E+0,4.009152E-3,3.982491E-3,95.441875E+0,73.792261E+0,76.305132E+0,108.491035E+0,82.235507E+0,3.979183E-3,3.977691E-3,67.248325E+0,4.437995E+0,1.675430E+0,77.422130E+0,76.345872E+0,0.000000E+0,75.657776E+0,78.140795E+0,0.000000E+0,75.055907E+0,1.061139E+0,1.007869E+0,2.046722E+0,60.000000E+0,43.000000E+0,63.500000E+0,10.996593E-3,68.428395E+0,29.629478E+0,0.000000E+0,1.362729E+0,1.375434E+0,1.006258E+0,60.000000E+0,1.000000E+0,1.392541E+0,687.561591E-3,2.048295E+0,60.000000E+0,1.877490E+0,0.000000E+0,72.784551E+0,1.090526E+0,1.089415E+0,998.283931E-3,50.000000E+0,1.000000E+0,85.013787E+0,2.719790E+0,2.546285E+0,1.203326E+0,27.000000E+0,0.000000E+0,1.366474E+0,1.362030E+0,1.006547E+0,60.000000E+0,3.988719E-3,46.764236E+0,9.516283E-3,23.509420E+0,4.795625E+0,29.700445E+0,0.000000E+0,8.327788E-3,0.000000E+0,43.811686E-3,0.000000E+0,25.226159E-3,0.000000E+0,20.136881E-3,0.000000E+0,16.786977E-3,2.020706E+0,2.013587E+0,2.018258E+0,2.023605E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.986051E+0,5.700595E+0,0.000000E+0,79.439118E-3,0.000000E+0,40.434263E-3,9.500000E+0,9.791283E+0,0.000000E+0,26.128056E-3,10.000000E+0,9.699995E+0,0.000000E+0,44.262634E-3,996.410286E-3,3.089590E+0,996.555114E-3,3.080273E+0,997.198793E-3,3.074978E+0,999.435579E-3,3.069217E+0,27.586273E-3,7.632863E+0,1.000000E+0,1.000000E+0,74.051577E+0,74.082471E+0,2.027880E+0,73.286863E+0,73.326130E+0,2.057912E+0,72.951625E+0,73.564877E+0,2.069946E+0,73.272447E+0,73.819736E+0,2.052214E+0
 10/25/2017,17:54:38.118,-365.247996E-6,73.974577E+0,3.981077E-3,998.185557E-3,1.004850E+0,0.000000E+0,1.012874E+0,3.121597E+0,0.000000E+0,73.562490E+0,3.982180E-3,997.508969E-3,972.649729E-3,0.000000E+0,1.062051E+0,2.858205E+0,0.000000E+0,80.843013E+0,29.941590E+0,71.162466E+0,3.975306E-3,3.965189E-3,0.000000E+0,1.024658E+0,1.000000E+0,44.000000E+0,97.942692E+0,23.259085E+0,8.496683E-3,12.992745E-3,1.000000E+0,2.652429E+0,1.000000E+0,20.000000E+0,6.467476E-3,42.419683E+0,0.000000E+0,2.554801E+0,0.000000E+0,1.987681E+0,0.000000E+0,1.982169E+0,0.000000E+0,1.989003E+0,10.000000E+0,9.004993E+0,0.000000E+0,-213.457492E-3,0.000000E+0,137.137124E-3,0.000000E+0,138.392466E-3,0.000000E+0,157.680733E-3,0.000000E+0,-187.973092E-3,0.000000E+0,2.203281E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.148220E-3,0.000000E+0,1.012350E+0,3.106197E+0,0.000000E+0,998.276956E-3,0.000000E+0,1.000372E+0,3.078084E+0,0.000000E+0,242.682211E+0,4.014082E-3,3.983659E-3,95.448359E+0,73.790435E+0,76.308223E+0,108.498194E+0,82.237476E+0,3.981713E-3,3.978988E-3,67.244679E+0,4.447660E+0,1.672787E+0,77.423395E+0,76.349197E+0,0.000000E+0,75.657121E+0,78.152272E+0,0.000000E+0,75.056375E+0,1.070995E+0,1.002169E+0,2.045510E+0,60.000000E+0,43.000000E+0,63.500000E+0,10.979667E-3,68.429330E+0,29.625112E+0,0.000000E+0,1.353694E+0,1.375913E+0,995.774272E-3,60.000000E+0,1.000000E+0,1.394982E+0,689.542813E-3,2.043182E+0,60.000000E+0,1.876571E+0,0.000000E+0,72.786938E+0,1.089329E+0,1.090405E+0,992.165449E-3,50.000000E+0,1.000000E+0,85.015991E+0,2.719758E+0,2.540135E+0,1.201857E+0,27.000000E+0,0.000000E+0,1.368503E+0,1.359714E+0,992.798378E-3,60.000000E+0,3.989108E-3,46.764282E+0,9.349095E-3,23.503806E+0,4.790792E+0,29.700445E+0,0.000000E+0,-891.541074E-6,0.000000E+0,44.101581E-3,0.000000E+0,22.649309E-3,0.000000E+0,24.292051E-3,0.000000E+0,18.945088E-3,2.020995E+0,2.013845E+0,2.018161E+0,2.023701E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.986258E+0,5.700853E+0,0.000000E+0,81.566656E-3,0.000000E+0,45.140634E-3,9.500000E+0,9.792539E+0,0.000000E+0,25.773739E-3,10.000000E+0,9.699286E+0,0.000000E+0,43.554001E-3,997.134425E-3,3.089783E+0,998.293048E-3,3.080144E+0,998.550520E-3,3.071003E+0,998.228680E-3,3.070215E+0,29.841567E-3,7.584534E+0,1.000000E+0,1.000000E+0,74.051202E+0,74.080505E+0,2.034241E+0,73.288033E+0,73.329032E+0,2.054336E+0,72.950174E+0,73.562116E+0,2.068205E+0,73.275302E+0,73.819549E+0,2.049932E+0
 10/25/2017,17:54:48.118,1.566973E-3,73.975700E+0,3.982893E-3,999.055456E-3,999.468688E-3,0.000000E+0,1.014535E+0,3.123675E+0,0.000000E+0,73.562256E+0,3.982893E-3,998.314431E-3,995.284863E-3,0.000000E+0,1.060598E+0,2.843304E+0,0.000000E+0,80.845075E+0,29.930350E+0,71.235732E+0,3.976862E-3,3.973166E-3,0.000000E+0,1.022492E+0,1.000000E+0,44.000000E+0,97.989700E+0,23.257740E+0,8.515750E-3,12.973744E-3,1.000000E+0,2.653211E+0,1.000000E+0,20.000000E+0,6.468189E-3,42.425828E+0,0.000000E+0,2.560182E+0,0.000000E+0,1.987456E+0,0.000000E+0,1.981879E+0,0.000000E+0,1.989390E+0,10.000000E+0,8.992761E+0,0.000000E+0,-202.899739E-3,0.000000E+0,138.102772E-3,0.000000E+0,138.778725E-3,0.000000E+0,148.013898E-3,0.000000E+0,-199.379960E-3,0.000000E+0,2.201864E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.371211E-3,0.000000E+0,1.010098E+0,3.107388E+0,0.000000E+0,998.647072E-3,0.000000E+0,1.001139E+0,3.077328E+0,0.000000E+0,242.660644E+0,4.011228E-3,3.980805E-3,95.450803E+0,73.825541E+0,76.308785E+0,108.506671E+0,82.239726E+0,3.982426E-3,3.978859E-3,67.244772E+0,4.431551E+0,1.674592E+0,77.409156E+0,76.353880E+0,0.000000E+0,75.661194E+0,78.164357E+0,0.000000E+0,75.056235E+0,1.059142E+0,1.008923E+0,2.046482E+0,60.000000E+0,43.000000E+0,63.500000E+0,10.977527E-3,68.425542E+0,29.623858E+0,0.000000E+0,1.362522E+0,1.361798E+0,1.012092E+0,60.000000E+0,1.000000E+0,1.386750E+0,683.742944E-3,2.047927E+0,60.000000E+0,1.877764E+0,0.000000E+0,72.786143E+0,1.087797E+0,1.088888E+0,1.007358E+0,50.000000E+0,1.000000E+0,85.019978E+0,2.713755E+0,2.540662E+0,1.208468E+0,27.000000E+0,0.000000E+0,1.366650E+0,1.365401E+0,1.008958E+0,60.000000E+0,3.990340E-3,46.763630E+0,9.482236E-3,23.498657E+0,4.715078E+0,29.697844E+0,0.000000E+0,35.921305E-3,0.000000E+0,45.905376E-3,0.000000E+0,17.237925E-3,0.000000E+0,25.677108E-3,0.000000E+0,23.583417E-3,2.020834E+0,2.013651E+0,2.018129E+0,2.023766E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.986617E+0,5.697662E+0,0.000000E+0,83.049485E-3,0.000000E+0,42.916390E-3,9.500000E+0,9.794150E+0,0.000000E+0,18.945088E-3,10.000000E+0,9.699641E+0,0.000000E+0,40.880520E-3,996.683849E-3,3.089783E+0,997.939024E-3,3.080337E+0,999.001096E-3,3.071438E+0,997.906840E-3,3.069603E+0,26.941903E-3,7.528793E+0,1.000000E+0,1.000000E+0,74.050875E+0,74.083594E+0,2.032579E+0,73.287331E+0,73.326785E+0,2.052373E+0,72.952935E+0,73.566001E+0,2.066960E+0,73.274179E+0,73.823621E+0,2.052214E+0
