date,time,ahu_dp,ahu1_cc_out_rtd,ahu1_f_cc,ahu1_f_ra,ahu1_fan_power,ahu1_on,ahu1_p_down,ahu1_t_ra,ahu1_vfd,ahu2_cc_out_rtd,ahu2_f_cc,ahu2_f_ra,ahu2_fan_power,ahu2_on,ahu2_p_down,ahu2_t_ra,ahu2_vfd,ch1_c_out_rtd,ch1_e_in_rtd,ch1_e_out_rtd,ch1_f_c,ch1_f_e,ch1_on,ch1_power,ch1_t_reset,ch1_t_sp,ch2_c_out_rtd,ch2_e_out_rtd,ch2_f_c,ch2_f_e,ch2_on,ch2_power,ch2_t_reset,ch2_t_sp,cl_f,cw_in_rtd,d15_pos_c,d15_pos_fb,d16_pos_c,d16_pos_fb,d17_pos_c,d17_pos_fb,d18_pos_c,d18_pos_fb,d2_pos_c,d2_pos_fb,d3_pos_c,d3_pos_fb,d4_pos_c,d4_pos_fb,d5_pos_c,d5_pos_fb,d6_pos_c,d6_pos_fb,d7_pos_c,d7_pos_fb,d8_pos_c,d8_pos_fb,dx_ds_c,dx_m_cs,dx_m_din,dx_m_sclk,dx_m_spi,dx_sp_cs,dx_sp_din,dx_sp_sclk,dx_sp_spi,dx_z_cs,dx_z_din,dx_z_sclk,dx_z_spi,exf1_f,exf1_on,exf1_power,exf1_t_in,exf1_vfd,exf2_f,exf2_on,exf2_power,exf2_t_in,exf2_vfd,hw_rtd,hx1_f_hw,hx1_f_pg,hx1_hw_rtd,hx1_pg_rtd,hx2_cw_rtd,hx2_hw_rtd,hx3_cw_rtd,hx3_f_cw,hx3_f_pg,hx3_pg_rtd,indoor_p,indoor_rh,indoor_rtd,oau_cc_rtd,oau_heat_c,oau_hs_rtd,oau_in_rtd,oau_on,oau_out_rtd,oau_p_down,oau_power,oau_rh,oau_vfd,outdoor_rh,outdoor_rtd,pl_f,pl_in_rtd,pl_out_rtd,pump1_on,pump1_p_down,pump1_p_up,pump1_power,pump1_vfd,pump2_on,pump2_p_down,pump2_p_up,pump2_power,pump2_vfd,pump3_dp,pump3_on,pump3_out_rtd,pump3_p_down,pump3_p_up,pump3_power,pump3_vfd,pump4_on,pump4_out_rtd,pump4_p_down,pump4_p_up,pump4_power,pump4_vfd,pump5_on,pump5_p_down,pump5_p_up,pump5_power,pump5_vfd,sl_f,sl_out_rtd,ts_f,ts_in_rtd,ts_meter,ts_out_rtd,v1_pos_c,v1_pos_fb,v10_pos_c,v10_pos_fb,v11_pos_c,v11_pos_fb,v12_pos_c,v12_pos_fb,v13_pos_c,v13_pos_fb,v14_pos_fb,v15_pos_fb,v16_pos_fb,v17_pos_fb,v18_pos_c,v18_pos_fb,v19_pos_c,v19_pos_fb,v20_pos_c,v20_pos_fb,v3_pos_c,v3_pos_fb,v4_pos_c,v4_pos_fb,v5_pos_c,v5_pos_fb,v6_pos_c,v6_pos_fb,v7_pos_c,v7_pos_fb,v8_pos_c,v8_pos_fb,v9_pos_c,v9_pos_fb,vav1_f,vav1_t_out,vav2_f,vav2_t_out,vav3_f,vav3_t_out,vav4_f,vav4_t_out,vch1_pos_fb,vch2_pos_fb,vsh_in,vsh_out,zs1_heat_rtd,zs1_out_rtd,zs1_rh,zs2_heat_rtd,zs2_out_rtd,zs2_rh,zs3_heat_rtd,zs3_out_rtd,zs3_rh,zs4_heat_rtd,zs4_out_rtd,zs4_rh
 10/25/2017,17:54:58.118,1.889010E-3,73.976589E+0,3.985941E-3,999.071565E-3,1.008538E+0,0.000000E+0,1.015046E+0,3.121065E+0,0.000000E+0,73.566843E+0,3.978094E-3,997.251221E-3,1.019691E+0,0.000000E+0,1.062355E+0,2.832333E+0,0.000000E+0,80.844138E+0,29.922269E+0,71.316765E+0,3.972452E-3,3.973944E-3,0.000000E+0,1.016916E+0,1.000000E+0,44.000000E+0,98.033135E+0,23.250596E+0,8.500704E-3,12.952213E-3,1.000000E+0,2.654601E+0,1.000000E+0,20.000000E+0,6.501272E-3,42.428248E+0,0.000000E+0,2.566981E+0,0.000000E+0,1.986360E+0,0.000000E+0,1.982685E+0,0.000000E+0,1.988681E+0,10.000000E+0,8.978662E+0,0.000000E+0,-222.663337E-3,0.000000E+0,138.585596E-3,0.000000E+0,137.169312E-3,0.000000E+0,156.520713E-3,0.000000E+0,-204.310046E-3,0.000000E+0,2.196257E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.000369E+0,0.000000E+0,1.020800E+0,3.106294E+0,0.000000E+0,999.097648E-3,0.000000E+0,1.012693E+0,3.077296E+0,0.000000E+0,242.652972E+0,4.011423E-3,3.978080E-3,95.453152E+0,73.822919E+0,76.311782E+0,108.516938E+0,82.238835E+0,3.976459E-3,3.976718E-3,67.244772E+0,4.443794E+0,1.677767E+0,77.404285E+0,76.353740E+0,0.000000E+0,75.661475E+0,78.177380E+0,0.000000E+0,75.058342E+0,1.064030E+0,995.718637E-3,2.044506E+0,60.000000E+0,43.000000E+0,63.500000E+0,11.001522E-3,68.426104E+0,29.619910E+0,0.000000E+0,1.360047E+0,1.370468E+0,1.010717E+0,60.000000E+0,1.000000E+0,1.389558E+0,690.453537E-3,2.045291E+0,60.000000E+0,1.891173E+0,0.000000E+0,72.786845E+0,1.087286E+0,1.088266E+0,1.010617E+0,50.000000E+0,1.000000E+0,85.078275E+0,2.719838E+0,2.540103E+0,1.199956E+0,27.000000E+0,0.000000E+0,1.367880E+0,1.359218E+0,1.004918E+0,60.000000E+0,3.990146E-3,46.760742E+0,9.514208E-3,23.497172E+0,4.846853E+0,29.699609E+0,0.000000E+0,53.683020E-3,0.000000E+0,48.611068E-3,0.000000E+0,13.888021E-3,0.000000E+0,18.236455E-3,0.000000E+0,23.003626E-3,2.021060E+0,2.013651E+0,2.018354E+0,2.023830E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.991508E+0,5.697372E+0,0.000000E+0,80.212768E-3,0.000000E+0,42.271682E-3,9.500000E+0,9.794536E+0,0.000000E+0,14.210127E-3,10.000000E+0,9.699995E+0,0.000000E+0,43.231895E-3,997.037873E-3,3.089397E+0,998.003392E-3,3.080981E+0,998.067760E-3,3.074640E+0,999.532131E-3,3.070118E+0,33.063417E-3,7.626742E+0,1.000000E+0,1.000000E+0,74.051249E+0,74.079054E+0,2.032962E+0,73.286956E+0,73.331700E+0,2.056843E+0,72.950829E+0,73.566094E+0,2.065474E+0,73.274039E+0,73.823668E+0,2.046915E+0
 10/25/2017,17:55:08.118,600.862443E-6,73.974389E+0,3.982828E-3,998.491632E-3,1.006079E+0,0.000000E+0,1.013002E+0,3.121291E+0,0.000000E+0,73.569605E+0,3.978289E-3,997.347876E-3,982.332270E-3,0.000000E+0,1.061269E+0,2.833799E+0,0.000000E+0,80.845731E+0,29.916045E+0,71.387553E+0,3.974722E-3,3.974268E-3,0.000000E+0,1.023192E+0,1.000000E+0,44.000000E+0,98.158508E+0,23.246559E+0,8.478071E-3,12.986779E-3,1.000000E+0,2.654090E+0,1.000000E+0,20.000000E+0,6.465075E-3,42.433741E+0,0.000000E+0,2.567787E+0,0.000000E+0,1.988133E+0,0.000000E+0,1.981267E+0,0.000000E+0,1.987907E+0,10.000000E+0,8.980626E+0,0.000000E+0,-211.300878E-3,0.000000E+0,139.937503E-3,0.000000E+0,136.847429E-3,0.000000E+0,160.226333E-3,0.000000E+0,-205.147839E-3,0.000000E+0,2.195097E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.612591E-3,0.000000E+0,1.002990E+0,3.106213E+0,0.000000E+0,998.872360E-3,0.000000E+0,1.004271E+0,3.077279E+0,0.000000E+0,242.624603E+0,4.011423E-3,3.983594E-3,95.456817E+0,73.806911E+0,76.312859E+0,108.526734E+0,82.241788E+0,3.982556E-3,3.979767E-3,67.243229E+0,4.446694E+0,1.673705E+0,77.403957E+0,76.353084E+0,0.000000E+0,75.666626E+0,78.187498E+0,0.000000E+0,75.062555E+0,1.060325E+0,970.220381E-3,2.046036E+0,60.000000E+0,43.000000E+0,63.500000E+0,10.996269E-3,68.429330E+0,29.618424E+0,0.000000E+0,1.364868E+0,1.372017E+0,1.013003E+0,60.000000E+0,1.000000E+0,1.389159E+0,688.424381E-3,2.042479E+0,60.000000E+0,1.885355E+0,0.000000E+0,72.788342E+0,1.091389E+0,1.095705E+0,1.007518E+0,50.000000E+0,1.000000E+0,85.045022E+0,2.716469E+0,2.539719E+0,1.198567E+0,27.000000E+0,0.000000E+0,1.370946E+0,1.358915E+0,1.014355E+0,60.000000E+0,3.989821E-3,46.758646E+0,9.515829E-3,23.496291E+0,4.880683E+0,29.698726E+0,0.000000E+0,54.746789E-3,0.000000E+0,49.770650E-3,0.000000E+0,17.560032E-3,0.000000E+0,15.691816E-3,0.000000E+0,18.912878E-3,2.020899E+0,2.013941E+0,2.018290E+0,2.023862E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.988868E+0,5.696501E+0,0.000000E+0,78.987823E-3,0.000000E+0,44.109101E-3,9.500000E+0,9.793473E+0,0.000000E+0,14.983182E-3,10.000000E+0,9.699125E+0,0.000000E+0,44.101581E-3,996.748217E-3,3.089880E+0,997.987300E-3,3.082075E+0,998.003392E-3,3.071985E+0,999.145924E-3,3.070472E+0,29.519383E-3,7.649940E+0,1.000000E+0,1.000000E+0,74.052654E+0,74.080879E+0,2.032515E+0,73.287705E+0,73.333385E+0,2.054799E+0,72.952701E+0,73.568388E+0,2.066800E+0,73.275162E+0,73.822077E+0,2.058536E+0
 10/25/2017,17:55:18.118,600.862443E-6,73.980428E+0,3.984061E-3,999.264876E-3,1.007453E+0,0.000000E+0,1.014295E+0,3.123256E+0,0.000000E+0,73.569184E+0,3.974787E-3,998.201666E-3,1.004840E+0,0.000000E+0,1.056142E+0,2.822474E+0,0.000000E+0,80.849480E+0,29.926867E+0,71.369821E+0,3.977511E-3,3.971480E-3,0.000000E+0,1.026474E+0,1.000000E+0,44.000000E+0,98.249942E+0,23.241596E+0,8.476320E-3,12.972382E-3,1.000000E+0,2.653579E+0,1.000000E+0,20.000000E+0,6.434457E-3,42.437977E+0,0.000000E+0,2.568399E+0,0.000000E+0,1.986231E+0,0.000000E+0,1.981911E+0,0.000000E+0,1.989132E+0,10.000000E+0,8.984327E+0,0.000000E+0,-230.034450E-3,0.000000E+0,139.519056E-3,0.000000E+0,138.295901E-3,0.000000E+0,160.065219E-3,0.000000E+0,-194.707655E-3,0.000000E+0,2.190779E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.000192E+0,0.000000E+0,717.934762E-3,3.105714E+0,0.000000E+0,999.693051E-3,0.000000E+0,1.011782E+0,3.077408E+0,0.000000E+0,242.595075E+0,4.012590E-3,3.981778E-3,95.459307E+0,73.767781E+0,76.316371E+0,108.537425E+0,82.244367E+0,3.980545E-3,3.977172E-3,67.239583E+0,4.454426E+0,1.675430E+0,77.397681E+0,76.356221E+0,0.000000E+0,75.669060E+0,78.199583E+0,0.000000E+0,75.063492E+0,1.060628E+0,1.006464E+0,2.044856E+0,60.000000E+0,43.000000E+0,63.500000E+0,10.986476E-3,68.427881E+0,29.616891E+0,0.000000E+0,1.365379E+0,1.368999E+0,1.002854E+0,60.000000E+0,1.000000E+0,1.389510E+0,688.600135E-3,2.038725E+0,60.000000E+0,1.869625E+0,0.000000E+0,72.787827E+0,1.090367E+0,1.092464E+0,1.003859E+0,50.000000E+0,1.000000E+0,85.027294E+0,2.714346E+0,2.539991E+0,1.221531E+0,27.000000E+0,0.000000E+0,1.367113E+0,1.364139E+0,1.006180E+0,60.000000E+0,3.990081E-3,46.762093E+0,9.482430E-3,23.490306E+0,4.912258E+0,29.700027E+0,0.000000E+0,42.465095E-3,0.000000E+0,41.428100E-3,0.000000E+0,18.365297E-3,0.000000E+0,13.920232E-3,0.000000E+0,18.172033E-3,2.020770E+0,2.013523E+0,2.018322E+0,2.023701E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.987465E+0,5.697823E+0,0.000000E+0,81.760069E-3,0.000000E+0,43.142038E-3,9.500000E+0,9.793312E+0,0.000000E+0,18.912878E-3,10.000000E+0,9.700027E+0,0.000000E+0,44.004950E-3,996.989597E-3,3.089847E+0,997.118333E-3,3.080981E+0,999.210292E-3,3.073482E+0,998.582704E-3,3.071245E+0,30.808122E-3,8.027235E+0,1.000000E+0,1.000000E+0,74.053777E+0,74.082331E+0,2.032371E+0,73.286816E+0,73.335257E+0,2.052500E+0,72.953029E+0,73.568435E+0,2.068541E+0,73.274975E+0,73.823809E+0,2.056349E+0
 10/25/2017,17:55:28.118,1.244936E-3,73.979960E+0,3.985293E-3,998.523851E-3,1.013888E+0,0.000000E+0,1.016515E+0,3.123836E+0,0.000000E+0,73.567218E+0,3.979651E-3,997.154565E-3,996.002680E-3,0.000000E+0,1.065900E+0,2.844512E+0,0.000000E+0,80.849527E+0,29.923383E+0,71.416281E+0,3.977057E-3,3.971415E-3,0.000000E+0,1.022938E+0,1.000000E+0,44.000000E+0,98.320646E+0,23.242755E+0,8.456281E-3,12.988660E-3,1.000000E+0,2.652221E+0,1.000000E+0,20.000000E+0,6.478568E-3,42.443051E+0,0.000000E+0,2.569076E+0,0.000000E+0,1.989583E+0,0.000000E+0,1.981299E+0,0.000000E+0,1.987778E+0,10.000000E+0,8.985615E+0,0.000000E+0,-233.253277E-3,0.000000E+0,138.649972E-3,0.000000E+0,138.102772E-3,0.000000E+0,176.982181E-3,0.000000E+0,-192.323169E-3,0.000000E+0,2.197803E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.000144E+0,0.000000E+0,720.282809E-3,3.106487E+0,0.000000E+0,1.000417E+0,0.000000E+0,1.005390E+0,3.076443E+0,0.000000E+0,242.579685E+0,4.010255E-3,3.982556E-3,95.464993E+0,73.736327E+0,76.314966E+0,108.543547E+0,82.247929E+0,3.978470E-3,3.977626E-3,67.236403E+0,4.452815E+0,1.675849E+0,77.401850E+0,76.354629E+0,0.000000E+0,75.670652E+0,78.200801E+0,0.000000E+0,75.061291E+0,1.072225E+0,1.004851E+0,2.047152E+0,60.000000E+0,43.000000E+0,63.500000E+0,10.980704E-3,68.425168E+0,29.618238E+0,0.000000E+0,1.365986E+0,1.368201E+0,1.001624E+0,60.000000E+0,1.000000E+0,1.384915E+0,683.471325E-3,2.023387E+0,60.000000E+0,1.879472E+0,0.000000E+0,72.787032E+0,1.089968E+0,1.089527E+0,1.002981E+0,50.000000E+0,1.000000E+0,85.025137E+0,2.718593E+0,2.541381E+0,1.198711E+0,27.000000E+0,0.000000E+0,1.366267E+0,1.366232E+0,1.005349E+0,60.000000E+0,3.987811E-3,46.759531E+0,9.325748E-3,23.485899E+0,4.901626E+0,29.700073E+0,0.000000E+0,24.961263E-3,0.000000E+0,40.751677E-3,0.000000E+0,19.073931E-3,0.000000E+0,15.112025E-3,0.000000E+0,16.142764E-3,2.020931E+0,2.013780E+0,2.018290E+0,2.023894E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.987331E+0,5.698242E+0,0.000000E+0,82.565954E-3,0.000000E+0,42.884155E-3,9.500000E+0,9.794117E+0,0.000000E+0,18.784035E-3,10.000000E+0,9.699125E+0,0.000000E+0,42.716525E-3,996.764309E-3,3.090057E+0,997.987300E-3,3.081335E+0,995.766606E-3,3.072709E+0,999.580407E-3,3.070698E+0,34.674341E-3,7.952807E+0,1.000000E+0,1.000000E+0,74.055088E+0,74.082752E+0,2.032339E+0,73.290700E+0,73.330670E+0,2.051942E+0,72.954339E+0,73.571290E+0,2.072326E+0,73.277876E+0,73.825821E+0,2.050522E+0
 10/25/2017,17:55:38.118,1.566973E-3,73.980521E+0,3.978159E-3,998.652725E-3,1.001832E+0,0.000000E+0,1.014647E+0,3.122193E+0,0.000000E+0,73.570026E+0,3.983347E-3,997.525078E-3,1.014474E+0,0.000000E+0,1.060374E+0,2.851600E+0,0.000000E+0,80.850465E+0,29.923662E+0,71.398501E+0,3.978678E-3,3.965902E-3,0.000000E+0,1.022826E+0,1.000000E+0,44.000000E+0,98.329202E+0,23.234173E+0,8.445840E-3,12.989503E-3,1.000000E+0,2.653036E+0,1.000000E+0,20.000000E+0,6.479541E-3,42.442772E+0,0.000000E+0,2.573361E+0,0.000000E+0,1.987907E+0,0.000000E+0,1.981105E+0,0.000000E+0,1.987875E+0,10.000000E+0,8.984006E+0,0.000000E+0,-233.768290E-3,0.000000E+0,137.362442E-3,0.000000E+0,137.523383E-3,0.000000E+0,171.278748E-3,0.000000E+0,-191.904273E-3,0.000000E+0,2.196708E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.210292E-3,0.000000E+0,655.623836E-3,3.107565E+0,0.000000E+0,998.405692E-3,0.000000E+0,1.004415E+0,3.077650E+0,0.000000E+0,242.520003E+0,4.013369E-3,3.981389E-3,95.469926E+0,73.729072E+0,76.318057E+0,108.554003E+0,82.246054E+0,3.976199E-3,3.980416E-3,67.238881E+0,4.455393E+0,1.675124E+0,77.388970E+0,76.362122E+0,0.000000E+0,75.674117E+0,78.201645E+0,0.000000E+0,75.062789E+0,1.060117E+0,1.003830E+0,2.041477E+0,60.000000E+0,43.000000E+0,63.500000E+0,10.985050E-3,68.423017E+0,29.615034E+0,0.000000E+0,1.362713E+0,1.373406E+0,1.006786E+0,60.000000E+0,1.000000E+0,1.390515E+0,689.446948E-3,2.025879E+0,60.000000E+0,1.895654E+0,0.000000E+0,72.788061E+0,1.090271E+0,1.095657E+0,1.003252E+0,50.000000E+0,1.000000E+0,85.044553E+0,2.718864E+0,2.537659E+0,1.230777E+0,27.000000E+0,0.000000E+0,1.364750E+0,1.357940E+0,1.004870E+0,60.000000E+0,3.987811E-3,46.755944E+0,9.416800E-3,23.481538E+0,4.934811E+0,29.702906E+0,0.000000E+0,26.863153E-3,0.000000E+0,42.684314E-3,0.000000E+0,18.977299E-3,0.000000E+0,14.564444E-3,0.000000E+0,15.885079E-3,2.020931E+0,2.013426E+0,2.018419E+0,2.023733E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.988991E+0,5.698500E+0,0.000000E+0,78.278643E-3,0.000000E+0,42.400624E-3,9.500000E+0,9.791379E+0,0.000000E+0,19.170563E-3,10.000000E+0,9.699802E+0,0.000000E+0,52.250868E-3,996.893045E-3,3.090202E+0,997.906841E-3,3.080466E+0,998.888452E-3,3.076121E+0,998.132128E-3,3.070521E+0,26.941903E-3,8.086520E+0,1.000000E+0,1.000000E+0,74.054479E+0,74.083735E+0,2.030086E+0,73.294070E+0,73.333665E+0,2.053107E+0,72.955135E+0,73.573115E+0,2.070857E+0,73.278298E+0,73.825634E+0,2.052422E+0
 10/25/2017,17:55:48.118,600.862443E-6,73.979632E+0,3.979975E-3,998.797708E-3,1.007820E+0,0.000000E+0,1.013641E+0,3.122467E+0,0.000000E+0,73.569979E+0,3.971869E-3,996.848490E-3,983.177698E-3,0.000000E+0,1.064702E+0,2.850908E+0,0.000000E+0,80.854167E+0,29.913397E+0,71.328976E+0,3.970636E-3,3.969664E-3,0.000000E+0,1.027844E+0,1.000000E+0,44.000000E+0,98.261131E+0,23.234915E+0,8.455762E-3,12.986909E-3,1.000000E+0,2.656070E+0,1.000000E+0,20.000000E+0,6.529685E-3,42.451616E+0,0.000000E+0,2.578420E+0,0.000000E+0,1.988165E+0,0.000000E+0,1.980880E+0,0.000000E+0,1.988681E+0,10.000000E+0,8.984875E+0,0.000000E+0,-227.523765E-3,0.000000E+0,137.652136E-3,0.000000E+0,137.813077E-3,0.000000E+0,175.886606E-3,0.000000E+0,-184.138580E-3,0.000000E+0,2.199189E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.226384E-3,0.000000E+0,618.023234E-3,3.106857E+0,0.000000E+0,999.097648E-3,0.000000E+0,1.012965E+0,3.076282E+0,0.000000E+0,242.485025E+0,4.011423E-3,3.980805E-3,95.472980E+0,73.750790E+0,76.320304E+0,108.560785E+0,82.246288E+0,3.982232E-3,3.975615E-3,67.241079E+0,4.446049E+0,1.675027E+0,77.385410E+0,76.365447E+0,0.000000E+0,75.677348E+0,78.201410E+0,0.000000E+0,75.066816E+0,1.070212E+0,1.013537E+0,2.044139E+0,60.000000E+0,43.000000E+0,63.500000E+0,10.983234E-3,68.425636E+0,29.611643E+0,0.000000E+0,1.365028E+0,1.367530E+0,1.006099E+0,60.000000E+0,1.000000E+0,1.389143E+0,690.677223E-3,2.032478E+0,60.000000E+0,1.887386E+0,0.000000E+0,72.788950E+0,1.089473E+0,1.087931E+0,1.002533E+0,50.000000E+0,1.000000E+0,85.126207E+0,2.721531E+0,2.544016E+0,1.223974E+0,27.000000E+0,0.000000E+0,1.366938E+0,1.363276E+0,1.001916E+0,60.000000E+0,3.989303E-3,46.757388E+0,9.407072E-3,23.478012E+0,4.872306E+0,29.700630E+0,0.000000E+0,12.808511E-3,0.000000E+0,43.521790E-3,0.000000E+0,19.621511E-3,0.000000E+0,15.401920E-3,0.000000E+0,15.885079E-3,2.020899E+0,2.013297E+0,2.018451E+0,2.023669E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.995870E+0,5.699757E+0,0.000000E+0,88.787390E-3,0.000000E+0,42.851920E-3,9.500000E+0,9.793699E+0,0.000000E+0,19.428248E-3,10.000000E+0,9.700446E+0,0.000000E+0,43.940528E-3,996.716033E-3,3.090153E+0,997.359713E-3,3.080289E+0,998.244772E-3,3.073417E+0,999.194200E-3,3.071245E+0,42.728964E-3,8.056877E+0,1.000000E+0,1.000000E+0,74.059956E+0,74.082752E+0,2.028567E+0,73.292760E+0,73.336567E+0,2.054400E+0,72.954105E+0,73.574051E+0,2.071240E+0,73.281667E+0,73.826758E+0,2.056860E+0
 10/25/2017,17:55:58.118,-526.266402E-6,73.979538E+0,3.982958E-3,998.765490E-3,1.004834E+0,0.000000E+0,1.014503E+0,3.120840E+0,0.000000E+0,73.570775E+0,3.985358E-3,997.090128E-3,1.014570E+0,0.000000E+0,1.067705E+0,2.857319E+0,0.000000E+0,80.855292E+0,29.911261E+0,71.375997E+0,3.976992E-3,3.973166E-3,0.000000E+0,1.025853E+0,1.000000E+0,44.000000E+0,98.102191E+0,23.237699E+0,8.444218E-3,12.987103E-3,1.000000E+0,2.649091E+0,1.000000E+0,20.000000E+0,6.489142E-3,42.455154E+0,0.000000E+0,2.575778E+0,0.000000E+0,1.989358E+0,0.000000E+0,1.982201E+0,0.000000E+0,1.988036E+0,10.000000E+0,8.991924E+0,0.000000E+0,-229.583815E-3,0.000000E+0,138.617784E-3,0.000000E+0,136.332417E-3,0.000000E+0,172.374323E-3,0.000000E+0,-198.058825E-3,0.000000E+0,2.195000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.421784E-3,0.000000E+0,663.227007E-3,3.106937E+0,0.000000E+0,998.936728E-3,0.000000E+0,998.534546E-3,3.077617E+0,0.000000E+0,242.447537E+0,4.010904E-3,3.985086E-3,95.477585E+0,73.771572E+0,76.319977E+0,108.573171E+0,82.247789E+0,3.976199E-3,3.978664E-3,67.241593E+0,4.435095E+0,1.675913E+0,77.383396E+0,76.365540E+0,0.000000E+0,75.677489E+0,78.204127E+0,0.000000E+0,75.066301E+0,1.072720E+0,1.007821E+0,2.044091E+0,60.000000E+0,45.000000E+0,63.500000E+0,10.992313E-3,68.425589E+0,29.612108E+0,0.000000E+0,1.363320E+0,1.373262E+0,1.005523E+0,60.000000E+0,1.000000E+0,1.398572E+0,683.695011E-3,2.027062E+0,60.000000E+0,1.896025E+0,0.000000E+0,72.788716E+0,1.090638E+0,1.090740E+0,998.986837E-3,50.000000E+0,1.000000E+0,85.252466E+0,2.721642E+0,2.547419E+0,1.206999E+0,27.000000E+0,0.000000E+0,1.371793E+0,1.362190E+0,1.006180E+0,60.000000E+0,3.991573E-3,46.754360E+0,9.423285E-3,23.474950E+0,4.895182E+0,29.698076E+0,0.000000E+0,3.234592E-3,0.000000E+0,40.655045E-3,0.000000E+0,21.006568E-3,0.000000E+0,17.334557E-3,0.000000E+0,16.046133E-3,2.020609E+0,2.013587E+0,2.018451E+0,2.023862E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.006602E+0,5.700950E+0,0.000000E+0,80.664064E-3,0.000000E+0,44.657103E-3,9.500000E+0,9.793505E+0,0.000000E+0,19.814775E-3,10.000000E+0,9.698481E+0,0.000000E+0,42.491050E-3,996.844769E-3,3.090073E+0,998.099944E-3,3.080594E+0,996.844769E-3,3.071502E+0,999.580407E-3,3.070199E+0,34.352156E-3,8.091675E+0,1.000000E+0,1.000000E+0,74.060003E+0,74.081394E+0,2.030677E+0,73.295849E+0,73.335865E+0,2.055294E+0,72.956071E+0,73.572647E+0,2.069595E+0,73.281901E+0,73.826477E+0,2.056748E+0
 10/25/2017,17:56:08.118,1.889010E-3,73.982768E+0,3.980364E-3,998.668834E-3,994.422853E-3,0.000000E+0,1.016004E+0,3.121146E+0,0.000000E+0,73.571758E+0,3.979975E-3,997.734498E-3,992.509308E-3,0.000000E+0,1.061796E+0,2.851826E+0,0.000000E+0,80.855948E+0,29.916416E+0,71.349328E+0,3.975889E-3,3.971804E-3,0.000000E+0,1.022906E+0,1.000000E+0,44.000000E+0,98.069708E+0,23.234590E+0,8.459912E-3,12.992421E-3,1.000000E+0,2.656470E+0,1.000000E+0,20.000000E+0,6.524495E-3,42.457574E+0,0.000000E+0,2.579129E+0,0.000000E+0,1.984619E+0,0.000000E+0,1.981589E+0,0.000000E+0,1.988713E+0,10.000000E+0,8.987192E+0,0.000000E+0,-229.422873E-3,0.000000E+0,137.619948E-3,0.000000E+0,139.390303E-3,0.000000E+0,181.010029E-3,0.000000E+0,-193.386521E-3,0.000000E+0,2.195773E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.548223E-3,0.000000E+0,678.369485E-3,3.107114E+0,0.000000E+0,998.759716E-3,0.000000E+0,1.008251E+0,3.076797E+0,0.000000E+0,242.411160E+0,4.011033E-3,3.983075E-3,95.478619E+0,73.775785E+0,76.324987E+0,108.580706E+0,82.249757E+0,3.974123E-3,3.981129E-3,67.245193E+0,4.442828E+0,1.676590E+0,77.376324E+0,76.372892E+0,0.000000E+0,75.680111E+0,78.211482E+0,0.000000E+0,75.068267E+0,1.063823E+0,1.003143E+0,2.044984E+0,60.000000E+0,45.000000E+0,63.500000E+0,10.998604E-3,68.425168E+0,29.609739E+0,0.000000E+0,1.362091E+0,1.372815E+0,1.000249E+0,60.000000E+0,1.000000E+0,1.395732E+0,690.469514E-3,2.022205E+0,60.000000E+0,1.888627E+0,0.000000E+0,72.788810E+0,1.088930E+0,1.095019E+0,1.002789E+0,50.000000E+0,1.000000E+0,85.303495E+0,2.727294E+0,2.552802E+0,1.203869E+0,27.000000E+0,0.000000E+0,1.364430E+0,1.362174E+0,1.003784E+0,60.000000E+0,3.990859E-3,46.756177E+0,9.424128E-3,23.472630E+0,4.932556E+0,29.699191E+0,0.000000E+0,12.357215E-3,0.000000E+0,44.649162E-3,0.000000E+0,20.104671E-3,0.000000E+0,15.885079E-3,0.000000E+0,16.013922E-3,2.020738E+0,2.013555E+0,2.018354E+0,2.023894E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.011275E+0,5.700628E+0,0.000000E+0,81.792304E-3,0.000000E+0,42.497330E-3,9.500000E+0,9.794117E+0,0.000000E+0,19.782564E-3,10.000000E+0,9.699931E+0,0.000000E+0,44.778004E-3,997.279253E-3,3.090443E+0,998.116036E-3,3.080981E+0,997.987300E-3,3.071921E+0,997.021781E-3,3.069925E+0,22.109129E-3,8.129050E+0,1.000000E+0,1.000000E+0,74.058271E+0,74.084250E+0,2.033681E+0,73.294117E+0,73.338112E+0,2.049132E+0,72.953263E+0,73.573864E+0,2.070026E+0,73.280217E+0,73.827975E+0,2.057147E+0
 10/25/2017,17:56:18.118,278.825630E-6,73.983704E+0,3.981013E-3,997.702280E-3,1.015947E+0,0.000000E+0,1.013401E+0,3.125576E+0,0.000000E+0,73.572039E+0,3.979067E-3,998.185557E-3,1.012672E+0,0.000000E+0,1.062291E+0,2.862523E+0,0.000000E+0,80.854261E+0,29.917670E+0,71.247334E+0,3.975565E-3,3.966616E-3,0.000000E+0,1.025709E+0,1.000000E+0,44.000000E+0,98.122029E+0,23.232364E+0,8.490522E-3,12.968231E-3,1.000000E+0,2.647797E+0,1.000000E+0,20.000000E+0,6.524171E-3,42.465162E+0,0.000000E+0,2.568721E+0,0.000000E+0,1.988068E+0,0.000000E+0,1.981815E+0,0.000000E+0,1.988455E+0,10.000000E+0,8.990443E+0,0.000000E+0,-227.652518E-3,0.000000E+0,139.004043E-3,0.000000E+0,137.233689E-3,0.000000E+0,173.051001E-3,0.000000E+0,-189.552009E-3,0.000000E+0,2.191327E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.934431E-3,0.000000E+0,608.231754E-3,3.107613E+0,0.000000E+0,998.920636E-3,0.000000E+0,994.907031E-3,3.077617E+0,0.000000E+0,242.381392E+0,4.010255E-3,3.978924E-3,95.482237E+0,73.741101E+0,76.324753E+0,108.588854E+0,82.251164E+0,3.980999E-3,3.981064E-3,67.244959E+0,4.431229E+0,1.676784E+0,77.374872E+0,76.376264E+0,0.000000E+0,75.682592E+0,78.219539E+0,0.000000E+0,75.068220E+0,1.063679E+0,1.007661E+0,2.044298E+0,60.000000E+0,45.000000E+0,63.500000E+0,10.999512E-3,68.425028E+0,29.605373E+0,0.000000E+0,1.360957E+0,1.372400E+0,1.005315E+0,60.000000E+0,1.000000E+0,1.396083E+0,687.513658E-3,2.016230E+0,60.000000E+0,1.883099E+0,0.000000E+0,72.788249E+0,1.088754E+0,1.092289E+0,1.012246E+0,50.000000E+0,1.000000E+0,85.282811E+0,2.727917E+0,2.549240E+0,1.223639E+0,27.000000E+0,0.000000E+0,1.370036E+0,1.358308E+0,1.005413E+0,60.000000E+0,3.990989E-3,46.753475E+0,9.444557E-3,23.475135E+0,4.912258E+0,29.699469E+0,0.000000E+0,-5.340028E-3,0.000000E+0,43.779475E-3,0.000000E+0,21.038778E-3,0.000000E+0,18.236455E-3,0.000000E+0,15.176446E-3,2.021092E+0,2.013394E+0,2.018451E+0,2.023701E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.010057E+0,5.698790E+0,0.000000E+0,89.045273E-3,0.000000E+0,42.465095E-3,9.500000E+0,9.794536E+0,0.000000E+0,20.169092E-3,10.000000E+0,9.699125E+0,0.000000E+0,39.302199E-3,996.410286E-3,3.090218E+0,997.729829E-3,3.080868E+0,996.828677E-3,3.076153E+0,999.548223E-3,3.069571E+0,30.163752E-3,8.154182E+0,1.000000E+0,1.000000E+0,74.058692E+0,74.086450E+0,2.033458E+0,73.296036E+0,73.339703E+0,2.049371E+0,72.956773E+0,73.576157E+0,2.067950E+0,73.281948E+0,73.827881E+0,2.056939E+0
 10/25/2017,17:56:28.118,761.880850E-6,73.985717E+0,3.987498E-3,998.701053E-3,1.000954E+0,0.000000E+0,1.015317E+0,3.122660E+0,0.000000E+0,73.575221E+0,3.974852E-3,997.637843E-3,1.001809E+0,0.000000E+0,1.059767E+0,2.856014E+0,0.000000E+0,80.861009E+0,29.926449E+0,71.214210E+0,3.978937E-3,3.969469E-3,0.000000E+0,1.026107E+0,1.000000E+0,44.000000E+0,98.123815E+0,23.235797E+0,8.526061E-3,12.965248E-3,1.000000E+0,2.648084E+0,1.000000E+0,20.000000E+0,6.560303E-3,42.468699E+0,0.000000E+0,2.565692E+0,0.000000E+0,1.986811E+0,0.000000E+0,1.981911E+0,0.000000E+0,1.988971E+0,10.000000E+0,8.996946E+0,0.000000E+0,-223.983056E-3,0.000000E+0,138.328090E-3,0.000000E+0,140.613457E-3,0.000000E+0,168.926485E-3,0.000000E+0,-193.128739E-3,0.000000E+0,2.196031E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.000144E+0,0.000000E+0,641.439771E-3,3.105682E+0,0.000000E+0,998.647072E-3,0.000000E+0,989.969136E-3,3.077553E+0,0.000000E+0,242.355388E+0,4.011358E-3,3.981129E-3,95.484257E+0,73.728136E+0,76.325362E+0,108.596484E+0,82.252242E+0,3.983075E-3,3.977172E-3,67.245614E+0,4.429940E+0,1.675253E+0,77.370797E+0,76.378652E+0,0.000000E+0,75.681843E+0,78.224223E+0,0.000000E+0,75.071029E+0,1.059670E+0,1.010376E+0,2.044123E+0,60.000000E+0,45.000000E+0,63.500000E+0,10.993221E-3,68.425215E+0,29.602772E+0,0.000000E+0,1.368316E+0,1.374652E+0,1.006306E+0,60.000000E+0,1.000000E+0,1.395461E+0,687.002375E-3,2.042958E+0,60.000000E+0,1.895138E+0,0.000000E+0,72.789886E+0,1.089313E+0,1.092512E+0,1.001431E+0,50.000000E+0,1.000000E+0,85.290128E+0,2.725123E+0,2.545502E+0,1.217411E+0,27.000000E+0,0.000000E+0,1.366490E+0,1.363947E+0,998.451068E-3,60.000000E+0,3.991508E-3,46.752963E+0,9.474259E-3,23.473975E+0,4.865863E+0,29.701281E+0,0.000000E+0,-31.354009E-3,0.000000E+0,43.489580E-3,0.000000E+0,23.583417E-3,0.000000E+0,18.655193E-3,0.000000E+0,14.532233E-3,2.020931E+0,2.013651E+0,2.018386E+0,2.023927E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.011138E+0,5.699854E+0,0.000000E+0,83.404075E-3,0.000000E+0,44.173572E-3,9.500000E+0,9.792378E+0,0.000000E+0,22.617099E-3,10.000000E+0,9.700671E+0,0.000000E+0,41.879049E-3,996.426378E-3,3.090041E+0,997.472357E-3,3.080659E+0,996.635573E-3,3.073514E+0,998.164312E-3,3.069877E+0,31.774677E-3,8.209278E+0,1.000000E+0,1.000000E+0,74.061641E+0,74.083875E+0,2.031364E+0,73.297487E+0,73.339375E+0,2.054927E+0,72.959815E+0,73.575502E+0,2.065378E+0,73.284476E+0,73.828770E+0,2.058695E+0
 10/25/2017,17:56:38.118,1.566973E-3,73.987074E+0,3.981985E-3,998.507742E-3,1.023357E+0,0.000000E+0,1.014551E+0,3.122676E+0,0.000000E+0,73.575409E+0,3.979845E-3,997.750607E-3,992.541211E-3,0.000000E+0,1.066028E+0,2.862700E+0,0.000000E+0,80.860166E+0,29.916695E+0,71.239989E+0,3.976668E-3,3.970766E-3,0.000000E+0,1.022476E+0,1.000000E+0,44.000000E+0,98.082494E+0,23.235518E+0,8.663028E-3,12.982564E-3,1.000000E+0,2.653132E+0,1.000000E+0,20.000000E+0,6.545902E-3,42.472563E+0,0.000000E+0,2.559441E+0,0.000000E+0,1.986811E+0,0.000000E+0,1.982363E+0,0.000000E+0,1.988229E+0,10.000000E+0,8.990025E+0,0.000000E+0,-223.628985E-3,0.000000E+0,138.070584E-3,0.000000E+0,136.686488E-3,0.000000E+0,164.576409E-3,0.000000E+0,-177.661800E-3,0.000000E+0,2.188942E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.002091E+0,0.000000E+0,1.005881E+0,3.107259E+0,0.000000E+0,998.502244E-3,0.000000E+0,1.001379E+0,3.077746E+0,0.000000E+0,242.328419E+0,4.013628E-3,3.978988E-3,95.490366E+0,73.728604E+0,76.326345E+0,108.608446E+0,82.256414E+0,3.978664E-3,3.985735E-3,67.246034E+0,4.435417E+0,1.675994E+0,77.371265E+0,76.379823E+0,0.000000E+0,75.684606E+0,78.229563E+0,0.000000E+0,75.071638E+0,1.078790E+0,1.008364E+0,2.042019E+0,60.000000E+0,45.000000E+0,63.500000E+0,11.010861E-3,68.422783E+0,29.601704E+0,0.000000E+0,1.362027E+0,1.376919E+0,1.011357E+0,60.000000E+0,1.000000E+0,1.393674E+0,685.644278E-3,2.046921E+0,60.000000E+0,1.885275E+0,0.000000E+0,72.787734E+0,1.092107E+0,1.093327E+0,1.007310E+0,50.000000E+0,1.000000E+0,85.350820E+0,2.723415E+0,2.545678E+0,1.227280E+0,27.000000E+0,0.000000E+0,1.369844E+0,1.366024E+0,1.003098E+0,60.000000E+0,3.986124E-3,46.750167E+0,9.414984E-3,23.474393E+0,4.855875E+0,29.697426E+0,0.000000E+0,-8.499099E-3,0.000000E+0,44.069371E-3,0.000000E+0,24.743000E-3,0.000000E+0,19.073931E-3,0.000000E+0,14.725497E-3,2.020995E+0,2.013684E+0,2.018193E+0,2.023733E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.016679E+0,5.696534E+0,0.000000E+0,88.207152E-3,0.000000E+0,42.787449E-3,9.500000E+0,9.791895E+0,0.000000E+0,24.871842E-3,10.000000E+0,9.700510E+0,0.000000E+0,43.425158E-3,996.909137E-3,3.089526E+0,996.716033E-3,3.082493E+0,996.716033E-3,3.073498E+0,998.872360E-3,3.070859E+0,31.774677E-3,8.204445E+0,1.000000E+0,1.000000E+0,74.059254E+0,74.085139E+0,2.029351E+0,73.295568E+0,73.342137E+0,2.056907E+0,72.957756E+0,73.579247E+0,2.068605E+0,73.283259E+0,73.832140E+0,2.051624E+0
 10/25/2017,17:56:48.118,-365.247996E-6,73.987074E+0,3.983023E-3,998.201666E-3,997.648355E-3,0.000000E+0,1.011485E+0,3.125254E+0,0.000000E+0,73.573864E+0,3.976084E-3,998.330540E-3,990.467520E-3,0.000000E+0,1.062866E+0,2.861572E+0,0.000000E+0,80.858713E+0,29.905502E+0,71.209953E+0,3.973101E-3,3.969729E-3,0.000000E+0,1.022539E+0,1.000000E+0,44.000000E+0,98.038353E+0,23.241920E+0,8.685596E-3,12.967518E-3,1.000000E+0,2.654329E+0,1.000000E+0,20.000000E+0,6.568346E-3,42.476845E+0,0.000000E+0,2.558700E+0,0.000000E+0,1.987714E+0,0.000000E+0,1.982492E+0,0.000000E+0,1.988358E+0,10.000000E+0,8.989156E+0,0.000000E+0,-219.026062E-3,0.000000E+0,137.813077E-3,0.000000E+0,138.456843E-3,0.000000E+0,169.280936E-3,0.000000E+0,-178.564038E-3,0.000000E+0,2.186010E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.228680E-3,0.000000E+0,1.015114E+0,3.107855E+0,0.000000E+0,998.550520E-3,0.000000E+0,1.015282E+0,3.078132E+0,0.000000E+0,242.320362E+0,4.012461E-3,3.984632E-3,95.491118E+0,73.731927E+0,76.327329E+0,108.612355E+0,82.255429E+0,3.977691E-3,3.981648E-3,67.240658E+0,4.435417E+0,1.678250E+0,77.353561E+0,76.379074E+0,0.000000E+0,75.691114E+0,78.240337E+0,0.000000E+0,75.071872E+0,1.052769E+0,1.005985E+0,2.047391E+0,60.000000E+0,45.000000E+0,63.500000E+0,11.009175E-3,68.423812E+0,29.599939E+0,0.000000E+0,1.366768E+0,1.372879E+0,1.004628E+0,60.000000E+0,1.000000E+0,1.391265E+0,691.667835E-3,2.052944E+0,60.000000E+0,1.889981E+0,0.000000E+0,72.789512E+0,1.088962E+0,1.092401E+0,1.001463E+0,50.000000E+0,1.000000E+0,85.409871E+0,2.726145E+0,2.547467E+0,1.214297E+0,27.000000E+0,0.000000E+0,1.370243E+0,1.362366E+0,1.011561E+0,60.000000E+0,3.990730E-3,46.753568E+0,9.359147E-3,23.475738E+0,4.789181E+0,29.695754E+0,0.000000E+0,7.521903E-3,0.000000E+0,43.296316E-3,0.000000E+0,25.000685E-3,0.000000E+0,19.524879E-3,0.000000E+0,15.305288E-3,2.020834E+0,2.013329E+0,2.018386E+0,2.023766E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.022185E+0,5.777220E+0,0.000000E+0,87.562444E-3,0.000000E+0,41.240149E-3,9.500000E+0,9.791959E+0,0.000000E+0,25.032895E-3,10.000000E+0,9.701026E+0,0.000000E+0,44.713583E-3,997.037873E-3,3.089944E+0,997.633277E-3,3.081769E+0,1.000546E+0,3.073739E+0,998.148220E-3,3.070247E+0,32.419047E-3,8.264696E+0,1.000000E+0,1.000000E+0,74.061547E+0,74.083969E+0,2.029430E+0,73.297346E+0,73.345787E+0,2.059397E+0,72.957194E+0,73.582289E+0,2.070489E+0,73.285458E+0,73.829566E+0,2.055646E+0
 10/25/2017,17:56:58.118,1.566973E-3,73.985857E+0,3.983996E-3,997.992246E-3,1.008235E+0,0.000000E+0,1.012443E+0,3.121355E+0,0.000000E+0,73.573677E+0,3.984320E-3,997.428423E-3,983.097941E-3,0.000000E+0,1.048572E+0,2.852519E+0,0.000000E+0,80.864384E+0,29.897606E+0,71.202607E+0,3.977446E-3,3.969015E-3,0.000000E+0,1.025550E+0,1.000000E+0,44.000000E+0,97.922949E+0,23.236585E+0,8.711472E-3,12.971474E-3,1.000000E+0,2.653994E+0,1.000000E+0,20.000000E+0,6.609992E-3,42.481407E+0,0.000000E+0,2.564113E+0,0.000000E+0,1.986908E+0,0.000000E+0,1.982459E+0,0.000000E+0,1.988262E+0,10.000000E+0,8.996302E+0,0.000000E+0,-220.699852E-3,0.000000E+0,137.137124E-3,0.000000E+0,136.815241E-3,0.000000E+0,163.158607E-3,0.000000E+0,-180.046286E-3,0.000000E+0,2.196869E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.162016E-3,0.000000E+0,1.007287E+0,3.108772E+0,0.000000E+0,997.762013E-3,0.000000E+0,1.010504E+0,3.076909E+0,0.000000E+0,242.294841E+0,4.009671E-3,3.981129E-3,95.497978E+0,73.740118E+0,76.326673E+0,108.623423E+0,82.258711E+0,3.979118E-3,3.982491E-3,67.241780E+0,4.436384E+0,1.674157E+0,77.358666E+0,76.378980E+0,0.000000E+0,75.693455E+0,78.242867E+0,0.000000E+0,75.073417E+0,1.031620E+0,1.003814E+0,2.045430E+0,60.000000E+0,43.000000E+0,63.600000E+0,10.996139E-3,68.421053E+0,29.596735E+0,0.000000E+0,1.362857E+0,1.372512E+0,1.001863E+0,60.000000E+0,1.000000E+0,1.389063E+0,686.570979E-3,2.055133E+0,60.000000E+0,1.877732E+0,0.000000E+0,72.788342E+0,1.090032E+0,1.086989E+0,1.004882E+0,50.000000E+0,1.000000E+0,85.353634E+0,2.723941E+0,2.542802E+0,1.227775E+0,27.000000E+0,0.000000E+0,1.370595E+0,1.362174E+0,1.008766E+0,60.000000E+0,3.991184E-3,46.749143E+0,9.459019E-3,23.477826E+0,4.820756E+0,29.697054E+0,0.000000E+0,5.072011E-3,0.000000E+0,43.618422E-3,0.000000E+0,25.451633E-3,0.000000E+0,19.589301E-3,0.000000E+0,15.337499E-3,2.020899E+0,2.013458E+0,2.018386E+0,2.023733E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.018182E+0,5.775447E+0,0.000000E+0,88.207152E-3,0.000000E+0,48.976649E-3,9.500000E+0,9.791766E+0,0.000000E+0,25.709318E-3,10.000000E+0,9.693778E+0,0.000000E+0,42.813157E-3,996.603389E-3,3.089783E+0,997.874657E-3,3.081737E+0,998.083852E-3,3.073514E+0,999.210292E-3,3.069410E+0,31.130307E-3,8.294983E+0,1.000000E+0,1.000000E+0,74.068288E+0,74.086965E+0,2.027912E+0,73.297159E+0,73.343728E+0,2.058120E+0,72.960470E+0,73.582008E+0,2.067886E+0,73.287518E+0,73.828677E+0,2.057594E+0
 10/25/2017,17:57:08.118,922.899256E-6,73.985623E+0,3.981402E-3,997.702280E-3,1.009752E+0,0.000000E+0,1.011836E+0,3.122821E+0,0.000000E+0,73.576392E+0,3.982180E-3,997.412313E-3,975.824071E-3,0.000000E+0,1.052437E+0,2.841484E+0,0.000000E+0,80.867711E+0,29.897141E+0,71.241112E+0,3.971609E-3,3.969339E-3,0.000000E+0,1.025725E+0,1.000000E+0,44.000000E+0,97.898975E+0,23.238905E+0,8.712056E-3,12.969074E-3,1.000000E+0,2.655400E+0,1.000000E+0,20.000000E+0,6.571460E-3,42.485550E+0,0.000000E+0,2.567916E+0,0.000000E+0,1.986747E+0,0.000000E+0,1.981524E+0,0.000000E+0,1.988229E+0,10.000000E+0,8.989896E+0,0.000000E+0,-220.249216E-3,0.000000E+0,139.905315E-3,0.000000E+0,136.589923E-3,0.000000E+0,166.767559E-3,0.000000E+0,-177.984028E-3,0.000000E+0,2.190134E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.004472E+0,0.000000E+0,1.005386E+0,3.106954E+0,0.000000E+0,1.002895E+0,0.000000E+0,1.014499E+0,3.077231E+0,0.000000E+0,242.279451E+0,4.011033E-3,3.977237E-3,95.499246E+0,73.744612E+0,76.331403E+0,108.635386E+0,82.256086E+0,3.979248E-3,3.979572E-3,67.239209E+0,4.437995E+0,1.679363E+0,77.343210E+0,76.382398E+0,0.000000E+0,75.693783E+0,78.251439E+0,0.000000E+0,75.074634E+0,1.036939E+0,1.004867E+0,2.045956E+0,60.000000E+0,43.000000E+0,63.600000E+0,10.985439E-3,68.423578E+0,29.594691E+0,0.000000E+0,1.363368E+0,1.377382E+0,1.008975E+0,60.000000E+0,1.000000E+0,1.394424E+0,686.778688E-3,2.048902E+0,60.000000E+0,1.874122E+0,0.000000E+0,72.789418E+0,1.088387E+0,1.093789E+0,1.005920E+0,50.000000E+0,1.000000E+0,85.299555E+0,2.717587E+0,2.541572E+0,1.234801E+0,27.000000E+0,0.000000E+0,1.363600E+0,1.368006E+0,1.002140E+0,60.000000E+0,3.987875E-3,46.752404E+0,9.431781E-3,23.480517E+0,4.836221E+0,29.696868E+0,0.000000E+0,-1.697426E-3,0.000000E+0,42.362208E-3,0.000000E+0,25.193948E-3,0.000000E+0,18.977299E-3,0.000000E+0,15.369710E-3,2.020738E+0,2.013780E+0,2.018451E+0,2.023508E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.014265E+0,5.778316E+0,0.000000E+0,85.015846E-3,0.000000E+0,43.464392E-3,9.500000E+0,9.791476E+0,0.000000E+0,25.644897E-3,10.000000E+0,9.689011E+0,0.000000E+0,47.902434E-3,996.812585E-3,3.090427E+0,998.325232E-3,3.080900E+0,998.614888E-3,3.075525E+0,998.196496E-3,3.070151E+0,24.686609E-3,8.320437E+0,1.000000E+0,1.000000E+0,74.064917E+0,74.085748E+0,2.026442E+0,73.298750E+0,73.343588E+0,2.056907E+0,72.962529E+0,73.579808E+0,2.069116E+0,73.288501E+0,73.832047E+0,2.058552E+0
 10/25/2017,17:57:18.118,2.211047E-3,73.986606E+0,3.983801E-3,998.088901E-3,1.013920E+0,0.000000E+0,1.012746E+0,3.121726E+0,0.000000E+0,73.577702E+0,3.979651E-3,997.653952E-3,1.006100E+0,0.000000E+0,1.055551E+0,2.826357E+0,0.000000E+0,80.866539E+0,29.892543E+0,71.301606E+0,3.974074E-3,3.971155E-3,0.000000E+0,1.025056E+0,1.000000E+0,44.000000E+0,97.907248E+0,23.237606E+0,8.713093E-3,12.988530E-3,1.000000E+0,2.639156E+0,1.000000E+0,20.000000E+0,6.616544E-3,42.487505E+0,0.000000E+0,2.567529E+0,0.000000E+0,1.987101E+0,0.000000E+0,1.982008E+0,0.000000E+0,1.987778E+0,10.000000E+0,8.993856E+0,0.000000E+0,-223.789926E-3,0.000000E+0,136.139288E-3,0.000000E+0,137.265877E-3,0.000000E+0,166.864227E-3,0.000000E+0,-189.390895E-3,0.000000E+0,2.197900E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.004698E+0,0.000000E+0,882.617149E-3,3.107597E+0,0.000000E+0,1.001125E+0,0.000000E+0,989.441789E-3,3.077392E+0,0.000000E+0,242.269754E+0,4.012266E-3,3.982102E-3,95.506106E+0,73.764224E+0,76.332433E+0,108.643675E+0,82.260258E+0,3.980221E-3,3.975486E-3,67.236123E+0,4.433484E+0,1.679266E+0,77.330143E+0,76.382398E+0,0.000000E+0,75.693127E+0,78.252048E+0,0.000000E+0,75.070982E+0,1.043185E+0,1.008444E+0,2.044362E+0,60.000000E+0,43.000000E+0,63.600000E+0,10.983753E-3,68.423298E+0,29.591301E+0,0.000000E+0,1.369498E+0,1.370915E+0,1.008528E+0,60.000000E+0,1.000000E+0,1.390403E+0,689.990186E-3,2.052832E+0,60.000000E+0,1.873074E+0,0.000000E+0,72.789746E+0,1.091995E+0,1.093247E+0,1.005808E+0,50.000000E+0,1.000000E+0,85.274557E+0,2.725171E+0,2.544911E+0,1.232502E+0,27.000000E+0,0.000000E+0,1.366586E+0,1.361119E+0,1.008479E+0,60.000000E+0,3.987162E-3,46.747745E+0,9.500264E-3,23.479218E+0,4.867474E+0,29.694778E+0,0.000000E+0,-29.838945E-3,0.000000E+0,48.965385E-3,0.000000E+0,24.420893E-3,0.000000E+0,18.719614E-3,0.000000E+0,14.822129E-3,2.021060E+0,2.013909E+0,2.018354E+0,2.023637E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.012681E+0,5.778252E+0,0.000000E+0,83.113956E-3,0.000000E+0,43.625570E-3,9.500000E+0,9.792732E+0,0.000000E+0,23.196890E-3,10.000000E+0,9.689172E+0,0.000000E+0,43.264105E-3,996.909137E-3,3.089928E+0,998.035576E-3,3.081946E+0,995.718330E-3,3.071905E+0,999.162016E-3,3.069169E+0,23.720054E-3,8.212822E+0,1.000000E+0,1.000000E+0,74.064356E+0,74.088650E+0,2.029414E+0,73.301278E+0,73.343213E+0,2.056923E+0,72.961032E+0,73.581353E+0,2.065842E+0,73.289390E+0,73.832047E+0,2.059174E+0
 10/25/2017,17:57:28.118,1.244936E-3,73.987074E+0,3.979780E-3,998.314431E-3,1.006894E+0,0.000000E+0,1.012667E+0,3.121629E+0,0.000000E+0,73.577281E+0,3.980883E-3,996.896818E-3,987.388886E-3,0.000000E+0,1.055679E+0,2.816143E+0,0.000000E+0,80.867570E+0,29.901554E+0,71.314800E+0,3.977770E-3,3.968950E-3,0.000000E+0,1.025040E+0,1.000000E+0,44.000000E+0,97.864096E+0,23.231529E+0,8.680408E-3,12.971798E-3,1.000000E+0,2.651199E+0,1.000000E+0,20.000000E+0,6.547783E-3,42.494767E+0,0.000000E+0,2.568657E+0,0.000000E+0,1.988391E+0,0.000000E+0,1.982492E+0,0.000000E+0,1.988648E+0,10.000000E+0,8.992600E+0,0.000000E+0,-225.302775E-3,0.000000E+0,139.679997E-3,0.000000E+0,137.845266E-3,0.000000E+0,169.570941E-3,0.000000E+0,-186.007502E-3,0.000000E+0,2.197385E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.002670E+0,0.000000E+0,716.832637E-3,3.105779E+0,0.000000E+0,1.000530E+0,0.000000E+0,987.540139E-3,3.077891E+0,0.000000E+0,242.252096E+0,4.011358E-3,3.984827E-3,95.507375E+0,73.795537E+0,76.334727E+0,108.653801E+0,82.258523E+0,3.977561E-3,3.984373E-3,67.238975E+0,4.430584E+0,1.681232E+0,77.318856E+0,76.387081E+0,0.000000E+0,75.695141E+0,78.253969E+0,0.000000E+0,75.073604E+0,1.046300E+0,1.003670E+0,2.045398E+0,60.000000E+0,43.000000E+0,63.600000E+0,10.996982E-3,68.423812E+0,29.590511E+0,0.000000E+0,1.368157E+0,1.367977E+0,1.001208E+0,60.000000E+0,1.000000E+0,1.391680E+0,689.255217E-3,2.055724E+0,60.000000E+0,1.903954E+0,0.000000E+0,72.791197E+0,1.092314E+0,1.098675E+0,1.007262E+0,50.000000E+0,1.000000E+0,85.251199E+0,2.723814E+0,2.551141E+0,1.208133E+0,27.000000E+0,0.000000E+0,1.364670E+0,1.366152E+0,1.003944E+0,60.000000E+0,3.991378E-3,46.747885E+0,9.414790E-3,23.474625E+0,4.838799E+0,29.693385E+0,0.000000E+0,-32.288836E-3,0.000000E+0,42.555472E-3,0.000000E+0,23.712260E-3,0.000000E+0,18.848456E-3,0.000000E+0,14.628865E-3,2.020834E+0,2.013233E+0,2.018322E+0,2.023862E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.011192E+0,5.777897E+0,0.000000E+0,83.436310E-3,0.000000E+0,42.110505E-3,9.500000E+0,9.793763E+0,0.000000E+0,22.327203E-3,10.000000E+0,9.680604E+0,0.000000E+0,41.524732E-3,996.539022E-3,3.090346E+0,999.322935E-3,3.081898E+0,996.056262E-3,3.076298E+0,998.405692E-3,3.069008E+0,26.941903E-3,8.157726E+0,1.000000E+0,1.000000E+0,74.069786E+0,74.088041E+0,2.028360E+0,73.302167E+0,73.344243E+0,2.050553E+0,72.960470E+0,73.579949E+0,2.065490E+0,73.291075E+0,73.830128E+0,2.052789E+0
 10/25/2017,17:57:38.118,1.889010E-3,73.989602E+0,3.983023E-3,998.217775E-3,1.005808E+0,0.000000E+0,1.012235E+0,3.122241E+0,0.000000E+0,73.578591E+0,3.982050E-3,997.702280E-3,1.000581E+0,0.000000E+0,1.057308E+0,2.823457E+0,0.000000E+0,80.869351E+0,29.899231E+0,71.068802E+0,3.973620E-3,3.970507E-3,0.000000E+0,1.021727E+0,1.000000E+0,44.000000E+0,97.821883E+0,23.236632E+0,8.670097E-3,12.969074E-3,1.000000E+0,2.652109E+0,1.000000E+0,20.000000E+0,6.573276E-3,42.497792E+0,0.000000E+0,2.570848E+0,0.000000E+0,1.986618E+0,0.000000E+0,1.982330E+0,0.000000E+0,1.988229E+0,10.000000E+0,8.998587E+0,0.000000E+0,-224.433692E-3,0.000000E+0,138.392466E-3,0.000000E+0,139.390303E-3,0.000000E+0,167.605351E-3,0.000000E+0,-181.496312E-3,0.000000E+0,2.197868E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.003314E+0,0.000000E+0,1.006105E+0,3.106326E+0,0.000000E+0,998.212588E-3,0.000000E+0,1.010104E+0,3.078116E+0,0.000000E+0,242.246162E+0,4.010190E-3,3.980480E-3,95.512826E+0,73.789593E+0,76.334727E+0,108.660253E+0,82.262977E+0,3.981389E-3,3.980221E-3,67.234019E+0,4.433806E+0,1.681135E+0,77.318996E+0,76.389423E+0,0.000000E+0,75.698325E+0,78.253735E+0,0.000000E+0,75.074634E+0,1.048089E+0,1.004532E+0,2.044075E+0,60.000000E+0,43.000000E+0,63.600000E+0,10.998539E-3,68.422409E+0,29.586563E+0,0.000000E+0,1.361883E+0,1.372368E+0,1.002503E+0,60.000000E+0,1.000000E+0,1.390164E+0,688.711978E-3,2.051778E+0,60.000000E+0,1.871253E+0,0.000000E+0,72.789746E+0,1.091852E+0,1.097860E+0,1.005569E+0,50.000000E+0,1.000000E+0,85.221135E+0,2.723622E+0,2.552179E+0,1.220174E+0,27.000000E+0,0.000000E+0,1.370770E+0,1.357828E+0,1.009740E+0,60.000000E+0,3.989303E-3,46.746534E+0,9.467449E-3,23.473233E+0,4.834610E+0,29.691156E+0,0.000000E+0,4.040478E-3,0.000000E+0,43.070842E-3,0.000000E+0,25.355001E-3,0.000000E+0,19.460458E-3,0.000000E+0,15.273078E-3,2.020931E+0,2.013555E+0,2.018258E+0,2.023991E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.009105E+0,5.776866E+0,0.000000E+0,87.788092E-3,0.000000E+0,43.432157E-3,9.500000E+0,9.792764E+0,0.000000E+0,25.032895E-3,10.000000E+0,9.680604E+0,0.000000E+0,43.908318E-3,996.925229E-3,3.089542E+0,997.874657E-3,3.081270E+0,998.357416E-3,3.073675E+0,999.145924E-3,3.069217E+0,26.297533E-3,8.154504E+0,1.000000E+0,1.000000E+0,74.067866E+0,74.088743E+0,2.029846E+0,73.300155E+0,73.336427E+0,2.057896E+0,72.961453E+0,73.579715E+0,2.069994E+0,73.292198E+0,73.830409E+0,2.048846E+0
 10/25/2017,17:57:48.118,1.405954E-3,73.991474E+0,3.981921E-3,998.620506E-3,1.013568E+0,0.000000E+0,1.010431E+0,3.122032E+0,0.000000E+0,73.578732E+0,3.984061E-3,997.508969E-3,996.943817E-3,0.000000E+0,1.050648E+0,2.831931E+0,0.000000E+0,80.870242E+0,29.889385E+0,71.027773E+0,3.978743E-3,3.968367E-3,0.000000E+0,1.025884E+0,1.000000E+0,44.000000E+0,97.793539E+0,23.233384E+0,8.686439E-3,12.969853E-3,1.000000E+0,2.644634E+0,1.000000E+0,20.000000E+0,6.599937E-3,42.503285E+0,0.000000E+0,2.567464E+0,0.000000E+0,1.987843E+0,0.000000E+0,1.982040E+0,0.000000E+0,1.988874E+0,10.000000E+0,9.000229E+0,0.000000E+0,-213.972504E-3,0.000000E+0,138.939667E-3,0.000000E+0,136.622112E-3,0.000000E+0,160.290779E-3,0.000000E+0,-184.847482E-3,0.000000E+0,2.198996E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.001431E+0,0.000000E+0,1.004556E+0,3.105972E+0,0.000000E+0,999.982707E-3,0.000000E+0,1.007388E+0,3.076427E+0,0.000000E+0,242.226141E+0,4.010904E-3,3.982945E-3,95.514423E+0,73.783087E+0,76.334306E+0,108.668448E+0,82.263070E+0,3.981972E-3,3.981194E-3,67.233271E+0,4.436062E+0,1.679201E+0,77.328129E+0,76.389095E+0,0.000000E+0,75.697482E+0,78.244834E+0,0.000000E+0,75.071076E+0,1.035582E+0,1.001211E+0,2.042688E+0,60.000000E+0,43.000000E+0,63.600000E+0,10.997112E-3,68.423298E+0,29.585681E+0,0.000000E+0,1.365156E+0,1.374236E+0,1.001320E+0,60.000000E+0,1.000000E+0,1.394328E+0,688.823821E-3,2.052992E+0,60.000000E+0,1.888047E+0,0.000000E+0,72.791478E+0,1.089808E+0,1.089958E+0,1.000009E+0,50.000000E+0,1.000000E+0,85.188961E+0,2.722920E+0,2.546157E+0,1.215558E+0,27.000000E+0,0.000000E+0,1.365500E+0,1.358771E+0,1.005206E+0,60.000000E+0,3.992286E-3,46.744251E+0,9.360314E-3,23.474810E+0,4.853297E+0,29.690831E+0,0.000000E+0,4.169419E-3,0.000000E+0,43.586211E-3,0.000000E+0,26.321320E-3,0.000000E+0,20.909936E-3,0.000000E+0,18.107612E-3,2.021092E+0,2.013555E+0,2.018354E+0,2.023669E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.006792E+0,5.777478E+0,0.000000E+0,80.567358E-3,0.000000E+0,44.109101E-3,9.500000E+0,9.792313E+0,0.000000E+0,25.934793E-3,10.000000E+0,9.663725E+0,0.000000E+0,51.316760E-3,996.748217E-3,3.089526E+0,998.357416E-3,3.080997E+0,997.858565E-3,3.073449E+0,998.116036E-3,3.068831E+0,21.786944E-3,8.138394E+0,1.000000E+0,1.000000E+0,74.068381E+0,74.087058E+0,2.027177E+0,73.296972E+0,73.339984E+0,2.054624E+0,72.961874E+0,73.581868E+0,2.065139E+0,73.289718E+0,73.833732E+0,2.054146E+0
