date,time,ahu_dp,ahu1_cc_out_rtd,ahu1_f_cc,ahu1_f_ra,ahu1_fan_power,ahu1_on,ahu1_p_down,ahu1_t_ra,ahu1_vfd,ahu2_cc_out_rtd,ahu2_f_cc,ahu2_f_ra,ahu2_fan_power,ahu2_on,ahu2_p_down,ahu2_t_ra,ahu2_vfd,ch1_c_out_rtd,ch1_e_in_rtd,ch1_e_out_rtd,ch1_f_c,ch1_f_e,ch1_on,ch1_power,ch1_t_reset,ch1_t_sp,ch2_c_out_rtd,ch2_e_out_rtd,ch2_f_c,ch2_f_e,ch2_on,ch2_power,ch2_t_reset,ch2_t_sp,cl_f,cw_in_rtd,d15_pos_c,d15_pos_fb,d16_pos_c,d16_pos_fb,d17_pos_c,d17_pos_fb,d18_pos_c,d18_pos_fb,d2_pos_c,d2_pos_fb,d3_pos_c,d3_pos_fb,d4_pos_c,d4_pos_fb,d5_pos_c,d5_pos_fb,d6_pos_c,d6_pos_fb,d7_pos_c,d7_pos_fb,d8_pos_c,d8_pos_fb,dx_ds_c,dx_m_cs,dx_m_din,dx_m_sclk,dx_m_spi,dx_sp_cs,dx_sp_din,dx_sp_sclk,dx_sp_spi,dx_z_cs,dx_z_din,dx_z_sclk,dx_z_spi,exf1_f,exf1_on,exf1_power,exf1_t_in,exf1_vfd,exf2_f,exf2_on,exf2_power,exf2_t_in,exf2_vfd,hw_rtd,hx1_f_hw,hx1_f_pg,hx1_hw_rtd,hx1_pg_rtd,hx2_cw_rtd,hx2_hw_rtd,hx3_cw_rtd,hx3_f_cw,hx3_f_pg,hx3_pg_rtd,indoor_p,indoor_rh,indoor_rtd,oau_cc_rtd,oau_heat_c,oau_hs_rtd,oau_in_rtd,oau_on,oau_out_rtd,oau_p_down,oau_power,oau_rh,oau_vfd,outdoor_rh,outdoor_rtd,pl_f,pl_in_rtd,pl_out_rtd,pump1_on,pump1_p_down,pump1_p_up,pump1_power,pump1_vfd,pump2_on,pump2_p_down,pump2_p_up,pump2_power,pump2_vfd,pump3_dp,pump3_on,pump3_out_rtd,pump3_p_down,pump3_p_up,pump3_power,pump3_vfd,pump4_on,pump4_out_rtd,pump4_p_down,pump4_p_up,pump4_power,pump4_vfd,pump5_on,pump5_p_down,pump5_p_up,pump5_power,pump5_vfd,sl_f,sl_out_rtd,ts_f,ts_in_rtd,ts_meter,ts_out_rtd,v1_pos_c,v1_pos_fb,v10_pos_c,v10_pos_fb,v11_pos_c,v11_pos_fb,v12_pos_c,v12_pos_fb,v13_pos_c,v13_pos_fb,v14_pos_fb,v15_pos_fb,v16_pos_fb,v17_pos_fb,v18_pos_c,v18_pos_fb,v19_pos_c,v19_pos_fb,v20_pos_c,v20_pos_fb,v3_pos_c,v3_pos_fb,v4_pos_c,v4_pos_fb,v5_pos_c,v5_pos_fb,v6_pos_c,v6_pos_fb,v7_pos_c,v7_pos_fb,v8_pos_c,v8_pos_fb,v9_pos_c,v9_pos_fb,vav1_f,vav1_t_out,vav2_f,vav2_t_out,vav3_f,vav3_t_out,vav4_f,vav4_t_out,vch1_pos_fb,vch2_pos_fb,vsh_in,vsh_out,zs1_heat_rtd,zs1_out_rtd,zs1_rh,zs2_heat_rtd,zs2_out_rtd,zs2_rh,zs3_heat_rtd,zs3_out_rtd,zs3_rh,zs4_heat_rtd,zs4_out_rtd,zs4_rh
 10/25/2017,17:57:58.118,2.694102E-3,73.990351E+0,3.986849E-3,998.475523E-3,1.013361E+0,0.000000E+0,1.011772E+0,3.121049E+0,0.000000E+0,73.580885E+0,3.980559E-3,998.314431E-3,1.010901E+0,0.000000E+0,1.049674E+0,2.823409E+0,0.000000E+0,80.872163E+0,29.886087E+0,71.058697E+0,3.978289E-3,3.968821E-3,0.000000E+0,1.021504E+0,1.000000E+0,44.000000E+0,97.756874E+0,23.224709E+0,8.667568E-3,12.967648E-3,1.000000E+0,2.647334E+0,1.000000E+0,20.000000E+0,6.572044E-3,42.508126E+0,0.000000E+0,2.566047E+0,0.000000E+0,1.988455E+0,0.000000E+0,1.982588E+0,0.000000E+0,1.988487E+0,10.000000E+0,8.998394E+0,0.000000E+0,-210.785865E-3,0.000000E+0,138.038395E-3,0.000000E+0,137.008371E-3,0.000000E+0,164.576409E-3,0.000000E+0,-182.076322E-3,0.000000E+0,2.203152E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.001994E+0,0.000000E+0,1.011632E+0,3.107549E+0,0.000000E+0,1.001914E+0,0.000000E+0,1.011127E+0,3.077537E+0,0.000000E+0,242.207374E+0,4.012201E-3,3.980805E-3,95.516585E+0,73.816554E+0,76.340487E+0,108.676219E+0,82.265508E+0,3.980740E-3,3.977821E-3,67.234580E+0,4.438961E+0,1.681152E+0,77.330611E+0,76.388580E+0,0.000000E+0,75.698418E+0,78.248582E+0,0.000000E+0,75.073885E+0,1.033393E+0,1.011350E+0,2.042497E+0,60.000000E+0,41.000000E+0,63.500000E+0,10.985114E-3,68.421755E+0,29.579643E+0,0.000000E+0,1.363320E+0,1.376248E+0,1.004676E+0,60.000000E+0,1.000000E+0,1.394471E+0,687.242039E-3,2.052385E+0,60.000000E+0,1.858037E+0,0.000000E+0,72.792928E+0,1.090032E+0,1.094412E+0,1.008844E+0,50.000000E+0,1.000000E+0,85.166636E+0,2.728125E+0,2.553697E+0,1.220716E+0,27.000000E+0,0.000000E+0,1.366985E+0,1.366312E+0,1.003896E+0,60.000000E+0,3.987421E-3,46.746208E+0,9.296046E-3,23.478104E+0,4.821400E+0,29.689762E+0,0.000000E+0,8.198846E-3,0.000000E+0,43.457369E-3,0.000000E+0,25.612686E-3,0.000000E+0,20.909936E-3,0.000000E+0,17.495610E-3,2.020931E+0,2.013587E+0,2.018451E+0,2.023862E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.005247E+0,5.776189E+0,0.000000E+0,78.665468E-3,0.000000E+0,43.657805E-3,9.500000E+0,9.794021E+0,0.000000E+0,25.677108E-3,10.000000E+0,9.659859E+0,0.000000E+0,43.715054E-3,996.748217E-3,3.089622E+0,997.086149E-3,3.082622E+0,998.276956E-3,3.074656E+0,999.612591E-3,3.068911E+0,34.996526E-3,8.111007E+0,1.000000E+0,1.000000E+0,74.068849E+0,74.083501E+0,2.026937E+0,73.297112E+0,73.336942E+0,2.056029E+0,72.962202E+0,73.581961E+0,2.065267E+0,73.290466E+0,73.831485E+0,2.051959E+0
 10/25/2017,17:58:08.118,3.499194E-3,73.993721E+0,3.982569E-3,997.460641E-3,1.007740E+0,0.000000E+0,1.011852E+0,3.121065E+0,0.000000E+0,73.580089E+0,3.981337E-3,998.378868E-3,1.010104E+0,0.000000E+0,1.048460E+0,2.835056E+0,0.000000E+0,80.872491E+0,29.884090E+0,71.066229E+0,3.969534E-3,3.973036E-3,0.000000E+0,1.025837E+0,1.000000E+0,44.000000E+0,97.716966E+0,23.228977E+0,8.670875E-3,12.952083E-3,1.000000E+0,2.640226E+0,1.000000E+0,20.000000E+0,6.590272E-3,42.509895E+0,0.000000E+0,2.566594E+0,0.000000E+0,1.986650E+0,0.000000E+0,1.981750E+0,0.000000E+0,1.988487E+0,10.000000E+0,8.995079E+0,0.000000E+0,-226.751247E-3,0.000000E+0,137.426818E-3,0.000000E+0,137.974019E-3,0.000000E+0,164.930860E-3,0.000000E+0,-176.727339E-3,0.000000E+0,2.199157E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.003523E+0,0.000000E+0,980.212634E-3,3.106696E+0,0.000000E+0,1.001688E+0,0.000000E+0,997.943277E-3,3.076990E+0,0.000000E+0,242.203852E+0,4.013304E-3,3.981583E-3,95.520954E+0,73.817724E+0,76.339972E+0,108.686722E+0,82.266164E+0,3.979637E-3,3.982621E-3,67.230185E+0,4.436706E+0,1.682312E+0,77.333749E+0,76.385068E+0,0.000000E+0,75.698886E+0,78.249800E+0,0.000000E+0,75.072574E+0,1.030007E+0,1.008444E+0,2.045239E+0,60.000000E+0,41.000000E+0,63.500000E+0,10.974673E-3,68.423111E+0,29.609089E+0,0.000000E+0,1.360303E+0,1.372097E+0,998.874757E-3,60.000000E+0,1.000000E+0,1.389510E+0,686.219472E-3,2.046761E+0,60.000000E+0,1.884050E+0,0.000000E+0,72.790822E+0,1.091500E+0,1.085999E+0,1.007214E+0,50.000000E+0,1.000000E+0,85.161242E+0,2.725187E+0,2.546844E+0,1.229883E+0,27.000000E+0,0.000000E+0,1.368391E+0,1.361135E+0,1.013237E+0,60.000000E+0,3.988200E-3,46.744065E+0,9.335800E-3,23.471145E+0,4.821400E+0,29.688462E+0,0.000000E+0,-20.039378E-3,0.000000E+0,43.940528E-3,0.000000E+0,24.227630E-3,0.000000E+0,18.687403E-3,0.000000E+0,14.661076E-3,2.020899E+0,2.013523E+0,2.018258E+0,2.023894E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.005075E+0,5.777446E+0,0.000000E+0,82.340306E-3,0.000000E+0,42.916390E-3,9.500000E+0,9.791830E+0,0.000000E+0,25.290580E-3,10.000000E+0,9.778366E+0,0.000000E+0,42.523261E-3,996.699941E-3,3.089526E+0,997.826381E-3,3.081319E+0,997.810289E-3,3.074866E+0,998.276956E-3,3.069716E+0,30.163752E-3,8.067188E+0,1.000000E+0,1.000000E+0,74.067352E+0,74.081113E+0,2.027417E+0,73.293509E+0,73.337784E+0,2.058216E+0,72.964542E+0,73.580089E+0,2.067247E+0,73.293602E+0,73.829894E+0,2.050299E+0
 10/25/2017,17:58:18.118,1.889010E-3,73.987917E+0,3.980234E-3,998.056683E-3,1.006367E+0,0.000000E+0,1.013497E+0,3.119857E+0,0.000000E+0,73.582195E+0,3.981402E-3,998.137229E-3,1.024444E+0,0.000000E+0,1.064942E+0,2.833219E+0,0.000000E+0,80.874319E+0,29.886273E+0,71.058463E+0,3.976084E-3,3.971869E-3,0.000000E+0,1.025661E+0,1.000000E+0,44.000000E+0,97.690689E+0,23.223132E+0,8.687218E-3,12.966545E-3,1.000000E+0,2.641456E+0,1.000000E+0,20.000000E+0,6.598121E-3,42.509709E+0,0.000000E+0,2.571170E+0,0.000000E+0,1.985489E+0,0.000000E+0,1.982040E+0,0.000000E+0,1.988455E+0,10.000000E+0,8.998748E+0,0.000000E+0,-226.847812E-3,0.000000E+0,137.201500E-3,0.000000E+0,138.360278E-3,0.000000E+0,170.473179E-3,0.000000E+0,-201.152213E-3,0.000000E+0,2.195193E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.003314E+0,0.000000E+0,554.610172E-3,3.106744E+0,0.000000E+0,1.001045E+0,0.000000E+0,983.497138E-3,3.077617E+0,0.000000E+0,242.201199E+0,4.010709E-3,3.977691E-3,95.526452E+0,73.808503E+0,76.337912E+0,108.693692E+0,82.269821E+0,3.979183E-3,3.979832E-3,67.229998E+0,4.433806E+0,1.676091E+0,77.338480E+0,76.388954E+0,0.000000E+0,75.695094E+0,78.254063E+0,0.000000E+0,75.072808E+0,1.075100E+0,1.010631E+0,2.044171E+0,60.000000E+0,41.000000E+0,63.500000E+0,10.993480E-3,68.425122E+0,29.654279E+0,0.000000E+0,1.365443E+0,1.372927E+0,1.003861E+0,60.000000E+0,1.000000E+0,1.397104E+0,686.331315E-3,2.020959E+0,60.000000E+0,1.872558E+0,0.000000E+0,72.791150E+0,1.091389E+0,1.093566E+0,1.008700E+0,50.000000E+0,1.000000E+0,85.136760E+0,2.722089E+0,2.549703E+0,1.227488E+0,27.000000E+0,0.000000E+0,1.369046E+0,1.365865E+0,1.001996E+0,60.000000E+0,3.990146E-3,46.743320E+0,9.326656E-3,23.468826E+0,4.883583E+0,29.688555E+0,0.000000E+0,-21.747855E-3,0.000000E+0,43.747265E-3,0.000000E+0,21.747412E-3,0.000000E+0,17.849927E-3,0.000000E+0,15.337499E-3,2.020641E+0,2.013329E+0,2.018161E+0,2.023862E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.003304E+0,5.774480E+0,0.000000E+0,82.372541E-3,0.000000E+0,44.657103E-3,9.500000E+0,9.791218E+0,0.000000E+0,21.199832E-3,10.000000E+0,9.778140E+0,0.000000E+0,44.294845E-3,996.394194E-3,3.090411E+0,999.113740E-3,3.080788E+0,997.858565E-3,3.071824E+0,998.807992E-3,3.069861E+0,38.540560E-3,8.013380E+0,1.000000E+0,1.000000E+0,74.073015E+0,74.080084E+0,2.024365E+0,73.293977E+0,73.331934E+0,2.048222E+0,72.961780E+0,73.579013E+0,2.069579E+0,73.294445E+0,73.831813E+0,2.056189E+0
 10/25/2017,17:58:28.118,761.880850E-6,73.992551E+0,3.981013E-3,998.636616E-3,1.007628E+0,0.000000E+0,1.014232E+0,3.123868E+0,0.000000E+0,73.583131E+0,3.984061E-3,997.363986E-3,990.595132E-3,0.000000E+0,1.067817E+0,2.844689E+0,0.000000E+0,80.877178E+0,29.886830E+0,70.996006E+0,3.975695E-3,3.969729E-3,0.000000E+0,1.023304E+0,1.000000E+0,44.000000E+0,97.681805E+0,23.220348E+0,8.672885E-3,12.970566E-3,1.000000E+0,2.647158E+0,1.000000E+0,20.000000E+0,6.582163E-3,42.504402E+0,0.000000E+0,2.567916E+0,0.000000E+0,1.987133E+0,0.000000E+0,1.981718E+0,0.000000E+0,1.988874E+0,10.000000E+0,8.984649E+0,0.000000E+0,-234.251114E-3,0.000000E+0,138.424655E-3,0.000000E+0,139.840938E-3,0.000000E+0,167.992024E-3,0.000000E+0,-192.613174E-3,0.000000E+0,2.192132E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.000659E+0,0.000000E+0,722.295415E-3,3.106873E+0,0.000000E+0,1.000047E+0,0.000000E+0,1.006892E+0,3.077054E+0,0.000000E+0,242.194638E+0,4.015120E-3,3.982621E-3,95.527486E+0,73.817068E+0,76.343999E+0,108.703489E+0,82.269727E+0,3.977107E-3,3.979118E-3,67.233318E+0,4.458937E+0,1.681732E+0,77.339042E+0,76.390125E+0,0.000000E+0,75.695468E+0,78.252564E+0,0.000000E+0,75.073089E+0,1.073662E+0,1.005219E+0,2.043151E+0,60.000000E+0,41.000000E+0,63.500000E+0,10.991275E-3,68.422176E+0,29.654325E+0,0.000000E+0,1.363463E+0,1.377765E+0,1.006354E+0,60.000000E+0,1.000000E+0,1.394440E+0,684.653667E-3,2.043230E+0,60.000000E+0,1.890206E+0,0.000000E+0,72.792882E+0,1.092873E+0,1.095530E+0,1.007214E+0,50.000000E+0,1.000000E+0,85.122361E+0,2.719152E+0,2.543968E+0,1.230106E+0,27.000000E+0,0.000000E+0,1.371345E+0,1.364411E+0,1.010794E+0,60.000000E+0,3.989692E-3,46.742248E+0,9.552016E-3,23.467295E+0,4.935456E+0,29.686883E+0,0.000000E+0,39.177082E-3,0.000000E+0,44.778004E-3,0.000000E+0,18.461929E-3,0.000000E+0,14.145706E-3,0.000000E+0,17.978770E-3,2.020899E+0,2.013394E+0,2.018290E+0,2.023798E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.002332E+0,5.776189E+0,0.000000E+0,82.308071E-3,0.000000E+0,40.305322E-3,9.500000E+0,9.792378E+0,0.000000E+0,18.977299E-3,10.000000E+0,9.777689E+0,0.000000E+0,42.007891E-3,996.796493E-3,3.089928E+0,997.858565E-3,3.080852E+0,999.483855E-3,3.074431E+0,999.676959E-3,3.069829E+0,31.774677E-3,7.971494E+0,1.000000E+0,1.000000E+0,74.071986E+0,74.075403E+0,2.031764E+0,73.296083E+0,73.331325E+0,2.049227E+0,72.962155E+0,73.579481E+0,2.066385E+0,73.299593E+0,73.832655E+0,2.050858E+0
 10/25/2017,17:58:38.118,1.244936E-3,73.992457E+0,3.986395E-3,998.346649E-3,1.005025E+0,0.000000E+0,1.012826E+0,3.122128E+0,0.000000E+0,73.583225E+0,3.977835E-3,998.459414E-3,1.022020E+0,0.000000E+0,1.056350E+0,2.815547E+0,0.000000E+0,80.882239E+0,29.894122E+0,70.911329E+0,3.971415E-3,3.969080E-3,0.000000E+0,1.022906E+0,1.000000E+0,44.000000E+0,97.669208E+0,23.217101E+0,8.670810E-3,12.945209E-3,1.000000E+0,2.648995E+0,1.000000E+0,20.000000E+0,6.610511E-3,42.503611E+0,0.000000E+0,2.571396E+0,0.000000E+0,1.987295E+0,0.000000E+0,1.981492E+0,0.000000E+0,1.988487E+0,10.000000E+0,8.979531E+0,0.000000E+0,-217.867285E-3,0.000000E+0,139.229361E-3,0.000000E+0,139.358114E-3,0.000000E+0,157.648511E-3,0.000000E+0,-207.435657E-3,0.000000E+0,2.185494E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.001096E-3,0.000000E+0,1.006792E+0,3.108418E+0,0.000000E+0,998.067760E-3,0.000000E+0,1.004687E+0,3.077038E+0,0.000000E+0,242.188414E+0,4.012980E-3,3.978729E-3,95.532231E+0,73.820813E+0,76.344093E+0,108.712720E+0,82.272024E+0,3.982362E-3,3.976394E-3,67.235562E+0,4.445083E+0,1.674302E+0,77.334499E+0,76.385489E+0,0.000000E+0,75.695515E+0,78.248957E+0,0.000000E+0,75.077865E+0,1.055069E+0,989.395964E-3,2.045877E+0,60.000000E+0,41.000000E+0,63.500000E+0,10.999122E-3,68.419744E+0,29.647452E+0,0.000000E+0,1.367854E+0,1.373949E+0,1.006147E+0,60.000000E+0,1.000000E+0,1.396386E+0,692.195095E-3,2.046809E+0,60.000000E+0,1.884372E+0,0.000000E+0,72.792273E+0,1.091181E+0,1.092752E+0,1.007725E+0,50.000000E+0,1.000000E+0,85.124800E+0,2.726991E+0,2.547642E+0,1.233380E+0,27.000000E+0,0.000000E+0,1.368071E+0,1.362733E+0,1.003816E+0,60.000000E+0,3.989108E-3,46.741130E+0,9.427695E-3,23.464326E+0,4.854264E+0,29.683214E+0,0.000000E+0,54.166551E-3,0.000000E+0,52.089815E-3,0.000000E+0,13.694757E-3,0.000000E+0,16.625924E-3,0.000000E+0,23.969945E-3,2.020931E+0,2.013555E+0,2.018064E+0,2.023605E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.002739E+0,5.774932E+0,0.000000E+0,82.888308E-3,0.000000E+0,43.818982E-3,9.500000E+0,9.791959E+0,0.000000E+0,14.016864E-3,10.000000E+0,9.777432E+0,0.000000E+0,49.609597E-3,996.297642E-3,3.089831E+0,997.778105E-3,3.080755E+0,996.104538E-3,3.076137E+0,997.939024E-3,3.069024E+0,36.285266E-3,7.911887E+0,1.000000E+0,1.000000E+0,74.073343E+0,74.076573E+0,2.024397E+0,73.295334E+0,73.333806E+0,2.046737E+0,72.963325E+0,73.577796E+0,2.064532E+0,73.298282E+0,73.831672E+0,2.059382E+0
 10/25/2017,17:58:48.118,-848.303215E-6,73.993487E+0,3.985682E-3,998.072792E-3,1.001529E+0,0.000000E+0,1.013976E+0,3.122676E+0,0.000000E+0,73.582757E+0,3.980688E-3,998.185557E-3,995.875068E-3,0.000000E+0,1.062514E+0,2.822088E+0,0.000000E+0,80.881021E+0,29.913212E+0,70.907352E+0,3.972193E-3,3.969145E-3,0.000000E+0,1.023591E+0,1.000000E+0,44.000000E+0,97.653555E+0,23.232456E+0,8.670421E-3,12.972252E-3,1.000000E+0,2.650384E+0,1.000000E+0,20.000000E+0,6.585277E-3,42.496210E+0,0.000000E+0,2.573136E+0,0.000000E+0,1.990454E+0,0.000000E+0,1.981524E+0,0.000000E+0,1.989229E+0,10.000000E+0,8.997686E+0,0.000000E+0,-208.210804E-3,0.000000E+0,136.847429E-3,0.000000E+0,137.716513E-3,0.000000E+0,150.366161E-3,0.000000E+0,-213.880215E-3,0.000000E+0,2.184302E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.000514E+0,0.000000E+0,1.010961E+0,3.107887E+0,0.000000E+0,1.001109E+0,0.000000E+0,1.007164E+0,3.077392E+0,0.000000E+0,242.176016E+0,4.013044E-3,3.980935E-3,95.536084E+0,73.807567E+0,76.346809E+0,108.724023E+0,82.271696E+0,3.981583E-3,3.976653E-3,67.240097E+0,4.438961E+0,1.672384E+0,77.335342E+0,76.388908E+0,0.000000E+0,75.693315E+0,78.248254E+0,0.000000E+0,75.076226E+0,1.062129E+0,1.002903E+0,2.047184E+0,60.000000E+0,41.000000E+0,63.500000E+0,10.996658E-3,68.425542E+0,29.644154E+0,0.000000E+0,1.363432E+0,1.371634E+0,1.004884E+0,60.000000E+0,1.000000E+0,1.396083E+0,686.235450E-3,2.048183E+0,60.000000E+0,1.900376E+0,0.000000E+0,72.792226E+0,1.090830E+0,1.089112E+0,1.007102E+0,50.000000E+0,1.000000E+0,85.136525E+0,2.724500E+0,2.543186E+0,1.209666E+0,27.000000E+0,0.000000E+0,1.363392E+0,1.362525E+0,1.009661E+0,60.000000E+0,3.988524E-3,46.738987E+0,9.431586E-3,23.461403E+0,4.753418E+0,29.681217E+0,0.000000E+0,39.273788E-3,0.000000E+0,45.937587E-3,0.000000E+0,15.015393E-3,0.000000E+0,21.811833E-3,0.000000E+0,23.969945E-3,2.021157E+0,2.013394E+0,2.018354E+0,2.023669E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.003924E+0,5.776866E+0,0.000000E+0,83.275133E-3,0.000000E+0,41.465797E-3,9.500000E+0,9.793054E+0,0.000000E+0,16.336028E-3,10.000000E+0,9.777335E+0,0.000000E+0,43.360737E-3,996.555113E-3,3.090652E+0,997.359713E-3,3.080498E+0,999.564315E-3,3.071889E+0,999.001096E-3,3.069974E+0,33.063417E-3,7.777208E+0,1.000000E+0,1.000000E+0,74.076292E+0,74.076994E+0,2.031364E+0,73.296972E+0,73.331044E+0,2.052005E+0,72.964401E+0,73.577374E+0,2.068796E+0,73.298423E+0,73.832608E+0,2.052933E+0
 10/25/2017,17:58:58.118,761.880850E-6,73.996811E+0,3.983023E-3,998.040574E-3,994.087529E-3,0.000000E+0,1.012651E+0,3.121613E+0,0.000000E+0,73.583600E+0,3.979780E-3,997.074019E-3,1.022881E+0,0.000000E+0,1.062514E+0,2.839099E+0,0.000000E+0,80.879943E+0,29.918971E+0,71.043118E+0,3.979975E-3,3.970572E-3,0.000000E+0,1.025200E+0,1.000000E+0,44.000000E+0,97.640817E+0,23.257090E+0,8.630667E-3,12.970760E-3,1.000000E+0,2.646551E+0,1.000000E+0,20.000000E+0,6.568217E-3,42.487365E+0,0.000000E+0,2.568334E+0,0.000000E+0,1.986199E+0,0.000000E+0,1.982492E+0,0.000000E+0,1.988520E+0,10.000000E+0,9.001549E+0,0.000000E+0,-199.519971E-3,0.000000E+0,138.231525E-3,0.000000E+0,138.328090E-3,0.000000E+0,135.930354E-3,0.000000E+0,-197.929934E-3,0.000000E+0,2.184979E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.759716E-3,0.000000E+0,1.011025E+0,3.107469E+0,0.000000E+0,999.242476E-3,0.000000E+0,1.013508E+0,3.076861E+0,0.000000E+0,242.179537E+0,4.011747E-3,3.985151E-3,95.538105E+0,73.797082E+0,76.347230E+0,108.730334E+0,82.274696E+0,3.971983E-3,3.978664E-3,67.243089E+0,4.449916E+0,1.675253E+0,77.331314E+0,76.385957E+0,0.000000E+0,75.695234E+0,78.240525E+0,0.000000E+0,75.079831E+0,1.061427E+0,1.007853E+0,2.049320E+0,60.000000E+0,42.000000E+0,63.400000E+0,10.996464E-3,68.424794E+0,29.639881E+0,0.000000E+0,1.376953E+0,1.376568E+0,980.207922E-3,60.000000E+0,1.000000E+0,1.392429E+0,689.718567E-3,2.043086E+0,60.000000E+0,1.894365E+0,0.000000E+0,72.793911E+0,1.092809E+0,1.093231E+0,1.012566E+0,50.000000E+0,1.000000E+0,85.163259E+0,2.723047E+0,2.535646E+0,1.209602E+0,27.000000E+0,0.000000E+0,1.371393E+0,1.362334E+0,987.960057E-3,60.000000E+0,3.989821E-3,46.740525E+0,9.225617E-3,23.456763E+0,4.766628E+0,29.679266E+0,0.000000E+0,25.380324E-3,0.000000E+0,45.003479E-3,0.000000E+0,19.396037E-3,0.000000E+0,24.904053E-3,0.000000E+0,22.069518E-3,2.020738E+0,2.014038E+0,2.018097E+0,2.023540E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.006379E+0,5.778381E+0,0.000000E+0,83.500781E-3,0.000000E+0,51.265364E-3,9.500000E+0,9.793666E+0,0.000000E+0,20.909936E-3,10.000000E+0,9.778140E+0,0.000000E+0,41.105994E-3,997.198793E-3,3.089960E+0,997.745921E-3,3.082236E+0,997.874657E-3,3.072967E+0,998.405692E-3,3.070328E+0,33.707786E-3,7.749821E+0,1.000000E+0,1.000000E+0,74.077790E+0,74.075684E+0,2.029047E+0,73.298938E+0,73.330951E+0,2.053666E+0,72.968332E+0,73.574566E+0,2.064660E+0,73.297346E+0,73.833077E+0,2.050155E+0
 10/25/2017,17:59:08.118,1.566973E-3,73.998028E+0,3.979197E-3,998.411086E-3,1.015245E+0,0.000000E+0,1.015381E+0,3.124287E+0,0.000000E+0,73.585050E+0,3.980753E-3,997.653952E-3,980.657367E-3,0.000000E+0,1.061029E+0,2.860380E+0,0.000000E+0,80.882146E+0,29.917160E+0,71.065761E+0,3.976084E-3,3.967199E-3,0.000000E+0,1.021966E+0,1.000000E+0,44.000000E+0,97.885625E+0,23.269106E+0,8.593118E-3,12.971150E-3,1.000000E+0,2.656518E+0,1.000000E+0,20.000000E+0,6.463843E-3,42.479452E+0,0.000000E+0,2.572427E+0,0.000000E+0,1.986295E+0,0.000000E+0,1.982330E+0,0.000000E+0,1.989293E+0,10.000000E+0,9.007279E+0,0.000000E+0,-212.878103E-3,0.000000E+0,136.943994E-3,0.000000E+0,139.422491E-3,0.000000E+0,157.809625E-3,0.000000E+0,-187.683087E-3,0.000000E+0,2.187138E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.001688E+0,0.000000E+0,1.006600E+0,3.108901E+0,0.000000E+0,998.003392E-3,0.000000E+0,1.015554E+0,3.077151E+0,0.000000E+0,242.177270E+0,4.009477E-3,3.981453E-3,95.542099E+0,73.797597E+0,76.349525E+0,108.737682E+0,82.275352E+0,3.980999E-3,3.978664E-3,67.243931E+0,4.451204E+0,1.674205E+0,77.334030E+0,76.386145E+0,0.000000E+0,75.691769E+0,78.237855E+0,0.000000E+0,75.081610E+0,1.057545E+0,1.004309E+0,2.046642E+0,60.000000E+0,42.000000E+0,63.400000E+0,11.001976E-3,68.421942E+0,29.633658E+0,0.000000E+0,1.364230E+0,1.369973E+0,1.006482E+0,60.000000E+0,1.000000E+0,1.396577E+0,686.123607E-3,2.050675E+0,60.000000E+0,1.882486E+0,0.000000E+0,72.792601E+0,1.089760E+0,1.090293E+0,992.932256E-3,50.000000E+0,1.000000E+0,85.047789E+0,2.713979E+0,2.544639E+0,1.214377E+0,27.000000E+0,0.000000E+0,1.365452E+0,1.362797E+0,1.002331E+0,60.000000E+0,3.991443E-3,46.739593E+0,9.465439E-3,23.473094E+0,4.841054E+0,29.674343E+0,0.000000E+0,-923.776491E-6,0.000000E+0,53.700345E-3,0.000000E+0,23.551207E-3,0.000000E+0,24.227630E-3,0.000000E+0,17.688874E-3,2.020899E+0,2.013716E+0,2.018386E+0,2.023862E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.997029E+0,5.737054E+0,0.000000E+0,83.855371E-3,0.000000E+0,41.820386E-3,9.500000E+0,9.792346E+0,0.000000E+0,26.772269E-3,10.000000E+0,9.777818E+0,0.000000E+0,43.103052E-3,996.587297E-3,3.089735E+0,997.890749E-3,3.081351E+0,998.276956E-3,3.074544E+0,998.437876E-3,3.070794E+0,33.385602E-3,7.863558E+0,1.000000E+0,1.000000E+0,74.076058E+0,74.075028E+0,2.027129E+0,73.297019E+0,73.332542E+0,2.053857E+0,72.969596E+0,73.574051E+0,2.070425E+0,73.302495E+0,73.833311E+0,2.054657E+0
 10/25/2017,17:59:18.118,1.727991E-3,73.996296E+0,3.981531E-3,997.943918E-3,1.007053E+0,0.000000E+0,1.012762E+0,3.122660E+0,0.000000E+0,73.587157E+0,3.978224E-3,996.832381E-3,993.960892E-3,0.000000E+0,1.055631E+0,2.848958E+0,0.000000E+0,80.884864E+0,29.929375E+0,71.024124E+0,3.976019E-3,3.962919E-3,0.000000E+0,1.025916E+0,1.000000E+0,44.000000E+0,98.023499E+0,23.269663E+0,8.594934E-3,12.966286E-3,1.000000E+0,2.646679E+0,1.000000E+0,20.000000E+0,6.507694E-3,42.465627E+0,0.000000E+0,2.571847E+0,0.000000E+0,1.986908E+0,0.000000E+0,1.982685E+0,0.000000E+0,1.989003E+0,10.000000E+0,9.009081E+0,0.000000E+0,-213.489680E-3,0.000000E+0,137.909642E-3,0.000000E+0,139.519056E-3,0.000000E+0,160.161888E-3,0.000000E+0,-179.208494E-3,0.000000E+0,2.193324E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.791900E-3,0.000000E+0,1.013532E+0,3.108869E+0,0.000000E+0,998.099944E-3,0.000000E+0,1.009641E+0,3.077698E+0,0.000000E+0,242.160529E+0,4.007985E-3,3.983205E-3,95.546093E+0,73.814213E+0,76.349806E+0,108.749362E+0,82.276102E+0,3.983140E-3,3.978275E-3,67.241733E+0,4.448627E+0,1.672867E+0,77.336887E+0,76.383850E+0,0.000000E+0,75.694017E+0,78.239447E+0,0.000000E+0,75.079222E+0,1.044303E+0,1.005905E+0,2.049400E+0,60.000000E+0,42.000000E+0,63.400000E+0,11.000809E-3,68.420352E+0,29.629060E+0,0.000000E+0,1.366241E+0,1.374508E+0,1.006706E+0,60.000000E+0,1.000000E+0,1.387563E+0,686.714778E-3,2.044029E+0,60.000000E+0,1.888820E+0,0.000000E+0,72.792273E+0,1.090542E+0,1.094141E+0,1.009403E+0,50.000000E+0,1.000000E+0,84.983443E+0,2.720844E+0,2.546428E+0,1.217618E+0,27.000000E+0,0.000000E+0,1.371138E+0,1.368277E+0,1.003545E+0,60.000000E+0,3.991832E-3,46.736518E+0,9.524454E-3,23.491466E+0,4.826555E+0,29.672624E+0,0.000000E+0,3.524711E-3,0.000000E+0,41.943470E-3,0.000000E+0,25.741529E-3,0.000000E+0,22.005097E-3,0.000000E+0,17.205715E-3,2.020899E+0,2.013104E+0,2.018483E+0,2.023766E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.991746E+0,5.739279E+0,0.000000E+0,83.694194E-3,0.000000E+0,43.238745E-3,9.500000E+0,9.791669E+0,0.000000E+0,25.805950E-3,10.000000E+0,9.777593E+0,0.000000E+0,50.092756E-3,996.506838E-3,3.090153E+0,997.150517E-3,3.081319E+0,998.260864E-3,3.074190E+0,998.872360E-3,3.069813E+0,37.251821E-3,7.896100E+0,1.000000E+0,1.000000E+0,74.076994E+0,74.076011E+0,2.021344E+0,73.298095E+0,73.333665E+0,2.052500E+0,72.968894E+0,73.575175E+0,2.069100E+0,73.302214E+0,73.834528E+0,2.050826E+0
 10/25/2017,17:59:28.118,600.862443E-6,73.997840E+0,3.979975E-3,998.701053E-3,1.025416E+0,0.000000E+0,1.010990E+0,3.125044E+0,0.000000E+0,73.587204E+0,3.978354E-3,997.219002E-3,1.000708E+0,0.000000E+0,1.052133E+0,2.820219E+0,0.000000E+0,80.885895E+0,29.926356E+0,71.209017E+0,3.973036E-3,3.969534E-3,0.000000E+0,1.023304E+0,1.000000E+0,44.000000E+0,98.059789E+0,23.261358E+0,8.571068E-3,12.967064E-3,1.000000E+0,2.654601E+0,1.000000E+0,20.000000E+0,6.531436E-3,42.452873E+0,0.000000E+0,2.573426E+0,0.000000E+0,1.987520E+0,0.000000E+0,1.981782E+0,0.000000E+0,1.989132E+0,10.000000E+0,8.993340E+0,0.000000E+0,-224.143997E-3,0.000000E+0,138.907479E-3,0.000000E+0,138.810914E-3,0.000000E+0,166.284217E-3,0.000000E+0,-185.685274E-3,0.000000E+0,2.192068E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.001495E+0,0.000000E+0,957.195432E-3,3.107646E+0,0.000000E+0,999.805695E-3,0.000000E+0,1.001411E+0,3.077038E+0,0.000000E+0,242.155126E+0,4.012980E-3,3.982232E-3,95.551590E+0,73.819502E+0,76.351024E+0,108.755532E+0,82.279477E+0,3.977626E-3,3.980545E-3,67.241686E+0,4.435095E+0,1.674979E+0,77.339838E+0,76.385161E+0,0.000000E+0,75.695281E+0,78.237714E+0,0.000000E+0,75.082125E+0,1.044319E+0,1.006432E+0,2.045382E+0,60.000000E+0,42.000000E+0,63.400000E+0,10.995102E-3,68.424327E+0,29.626273E+0,0.000000E+0,1.365156E+0,1.376919E+0,1.005427E+0,60.000000E+0,1.000000E+0,1.392669E+0,689.926276E-3,2.054494E+0,60.000000E+0,1.883163E+0,0.000000E+0,72.792273E+0,1.092761E+0,1.097956E+0,998.427707E-3,50.000000E+0,1.000000E+0,84.941233E+0,2.720812E+0,2.546844E+0,1.241077E+0,27.000000E+0,0.000000E+0,1.370547E+0,1.367542E+0,1.004790E+0,60.000000E+0,3.989367E-3,46.733677E+0,9.476918E-3,23.502879E+0,4.868118E+0,29.672485E+0,0.000000E+0,-24.939162E-3,0.000000E+0,43.135263E-3,0.000000E+0,24.259840E-3,0.000000E+0,18.494140E-3,0.000000E+0,14.886550E-3,2.020512E+0,2.013329E+0,2.018193E+0,2.023766E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.988201E+0,5.740697E+0,0.000000E+0,84.113254E-3,0.000000E+0,42.529565E-3,9.500000E+0,9.791927E+0,0.000000E+0,24.034366E-3,10.000000E+0,9.777561E+0,0.000000E+0,44.230424E-3,997.263161E-3,3.089799E+0,997.697645E-3,3.081801E+0,998.453968E-3,3.074512E+0,997.794197E-3,3.069716E+0,28.552828E-3,7.687637E+0,1.000000E+0,1.000000E+0,74.077228E+0,74.074373E+0,2.022495E+0,73.302776E+0,73.330483E+0,2.051526E+0,72.969222E+0,73.576017E+0,2.067103E+0,73.302776E+0,73.834996E+0,2.057035E+0
 10/25/2017,17:59:38.118,1.083918E-3,73.998917E+0,3.982375E-3,998.282212E-3,1.003700E+0,0.000000E+0,1.013162E+0,3.123917E+0,0.000000E+0,73.589731E+0,3.979327E-3,997.605624E-3,1.007871E+0,0.000000E+0,1.056398E+0,2.821669E+0,0.000000E+0,80.887582E+0,29.914141E+0,71.233158E+0,3.978873E-3,3.969080E-3,0.000000E+0,1.026283E+0,1.000000E+0,44.000000E+0,97.995811E+0,23.254632E+0,8.554272E-3,12.949359E-3,1.000000E+0,2.639795E+0,1.000000E+0,20.000000E+0,6.501337E-3,42.445751E+0,0.000000E+0,2.564242E+0,0.000000E+0,1.989551E+0,0.000000E+0,1.982072E+0,0.000000E+0,1.989229E+0,10.000000E+0,8.996012E+0,0.000000E+0,-223.693361E-3,0.000000E+0,136.879618E-3,0.000000E+0,139.615620E-3,0.000000E+0,171.246526E-3,0.000000E+0,-198.928841E-3,0.000000E+0,2.194742E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.002847E+0,0.000000E+0,626.345216E-3,3.107613E+0,0.000000E+0,1.000305E+0,0.000000E+0,988.179349E-3,3.077360E+0,0.000000E+0,242.163038E+0,5.746980E-3,3.978729E-3,95.551919E+0,73.814494E+0,76.352663E+0,108.764151E+0,82.276805E+0,3.977432E-3,3.978988E-3,67.238554E+0,4.434773E+0,1.675801E+0,77.341150E+0,76.385630E+0,0.000000E+0,75.696545E+0,78.242586E+0,0.000000E+0,75.082499E+0,1.048664E+0,1.012739E+0,2.045303E+0,60.000000E+0,42.000000E+0,63.400000E+0,10.996982E-3,68.423251E+0,29.620560E+0,0.000000E+0,1.363352E+0,1.375737E+0,1.010909E+0,60.000000E+0,1.000000E+0,1.392270E+0,694.575758E-3,2.038613E+0,60.000000E+0,1.896540E+0,0.000000E+0,72.792928E+0,1.093576E+0,1.093454E+0,1.012694E+0,50.000000E+0,1.000000E+0,85.021150E+0,2.722728E+0,2.547467E+0,1.230426E+0,27.000000E+0,0.000000E+0,1.365931E+0,1.365146E+0,1.004615E+0,60.000000E+0,3.988070E-3,46.732745E+0,9.457008E-3,23.505245E+0,4.874562E+0,29.671695E+0,0.000000E+0,-30.773772E-3,0.000000E+0,43.554001E-3,0.000000E+0,22.745941E-3,0.000000E+0,18.784035E-3,0.000000E+0,15.079814E-3,2.020802E+0,2.013651E+0,2.018451E+0,2.023669E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.994763E+0,5.739343E+0,0.000000E+0,82.952779E-3,0.000000E+0,43.754511E-3,9.500000E+0,9.794085E+0,0.000000E+0,21.554148E-3,10.000000E+0,9.778076E+0,0.000000E+0,44.810215E-3,996.667757E-3,3.090202E+0,997.681553E-3,3.081319E+0,998.743624E-3,3.071518E+0,997.665461E-3,3.069121E+0,30.808122E-3,7.769798E+0,1.000000E+0,1.000000E+0,74.082003E+0,74.076994E+0,2.025483E+0,73.305116E+0,73.330389E+0,2.049323E+0,72.974791E+0,73.575034E+0,2.068078E+0,73.303992E+0,73.831906E+0,2.056780E+0
 10/25/2017,17:59:48.118,117.807224E-6,73.997887E+0,3.982115E-3,997.557296E-3,1.007996E+0,0.000000E+0,1.012667E+0,3.124883E+0,0.000000E+0,73.588748E+0,3.972906E-3,997.396204E-3,1.018478E+0,0.000000E+0,1.052181E+0,2.816320E+0,0.000000E+0,80.891519E+0,29.914048E+0,71.103329E+0,3.974722E-3,3.967070E-3,0.000000E+0,1.024706E+0,1.000000E+0,44.000000E+0,97.941517E+0,23.256905E+0,8.547527E-3,12.969593E-3,1.000000E+0,2.651087E+0,1.000000E+0,20.000000E+0,6.507954E-3,42.434020E+0,0.000000E+0,2.567722E+0,0.000000E+0,1.986972E+0,0.000000E+0,1.981589E+0,0.000000E+0,1.988487E+0,10.000000E+0,8.994145E+0,0.000000E+0,-229.487250E-3,0.000000E+0,136.654300E-3,0.000000E+0,139.358114E-3,0.000000E+0,172.599882E-3,0.000000E+0,-194.353205E-3,0.000000E+0,2.189909E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.001495E+0,0.000000E+0,678.369476E-3,3.107790E+0,0.000000E+0,1.000208E+0,0.000000E+0,1.006812E+0,3.076925E+0,0.000000E+0,242.152039E+0,5.751845E-3,3.983205E-3,95.557276E+0,73.825119E+0,76.352663E+0,108.773853E+0,82.278868E+0,3.978470E-3,3.981389E-3,67.234206E+0,4.440894E+0,1.675962E+0,77.348222E+0,76.387269E+0,0.000000E+0,75.696779E+0,78.245162E+0,0.000000E+0,75.082265E+0,1.040597E+0,1.003287E+0,2.043023E+0,60.000000E+0,42.000000E+0,63.400000E+0,10.996593E-3,68.422971E+0,29.614662E+0,0.000000E+0,1.364677E+0,1.371937E+0,1.004101E+0,60.000000E+0,1.000000E+0,1.392573E+0,688.312538E-3,2.024330E+0,60.000000E+0,1.875330E+0,0.000000E+0,72.789138E+0,1.090511E+0,1.097318E+0,1.002549E+0,50.000000E+0,1.000000E+0,85.085732E+0,2.727486E+0,2.548233E+0,1.217331E+0,27.000000E+0,0.000000E+0,1.371952E+0,1.363596E+0,1.009725E+0,60.000000E+0,3.989757E-3,46.733490E+0,9.503377E-3,23.499724E+0,4.902270E+0,29.667051E+0,0.000000E+0,12.744040E-3,0.000000E+0,43.103052E-3,0.000000E+0,20.136881E-3,0.000000E+0,16.400449E-3,0.000000E+0,16.142764E-3,2.020995E+0,2.013265E+0,2.018419E+0,2.023605E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.000180E+0,5.726545E+0,0.000000E+0,83.500781E-3,0.000000E+0,41.626974E-3,9.500000E+0,9.792378E+0,0.000000E+0,19.396037E-3,10.000000E+0,9.777818E+0,0.000000E+0,42.587682E-3,996.844769E-3,3.090362E+0,998.099944E-3,3.081142E+0,995.509134E-3,3.073964E+0,999.580407E-3,3.069105E+0,26.941903E-3,7.763032E+0,1.000000E+0,1.000000E+0,74.078024E+0,74.075871E+0,2.031875E+0,73.304460E+0,73.329079E+0,2.051159E+0,72.973808E+0,73.574238E+0,2.073109E+0,73.304039E+0,73.834574E+0,2.049150E+0
 10/25/2017,17:59:58.118,278.825630E-6,73.999947E+0,3.984709E-3,997.718389E-3,1.024235E+0,0.000000E+0,1.011804E+0,3.125012E+0,0.000000E+0,73.588795E+0,3.981467E-3,997.637843E-3,993.673765E-3,0.000000E+0,1.051079E+0,2.809409E+0,0.000000E+0,80.890160E+0,29.912887E+0,71.122745E+0,3.976862E-3,3.973425E-3,0.000000E+0,1.021982E+0,1.000000E+0,44.000000E+0,97.903770E+0,23.253889E+0,8.558552E-3,12.967907E-3,1.000000E+0,2.646631E+0,1.000000E+0,20.000000E+0,6.517230E-3,42.424711E+0,0.000000E+0,2.570622E+0,0.000000E+0,1.987778E+0,0.000000E+0,1.981621E+0,0.000000E+0,1.987230E+0,10.000000E+0,8.986420E+0,0.000000E+0,-232.641700E-3,0.000000E+0,139.873127E-3,0.000000E+0,138.006207E-3,0.000000E+0,163.158607E-3,0.000000E+0,-197.994380E-3,0.000000E+0,2.187428E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.004698E+0,0.000000E+0,686.803259E-3,3.107114E+0,0.000000E+0,1.002815E+0,0.000000E+0,1.009321E+0,3.076008E+0,0.000000E+0,242.157008E+0,5.752429E-3,3.984891E-3,95.560424E+0,73.830923E+0,76.357439E+0,108.783084E+0,82.281259E+0,3.980286E-3,3.983659E-3,67.234767E+0,4.451204E+0,1.670692E+0,77.352999E+0,76.388486E+0,0.000000E+0,75.698886E+0,78.247879E+0,0.000000E+0,75.082734E+0,1.036716E+0,1.003095E+0,2.044251E+0,60.000000E+0,42.000000E+0,63.300000E+0,10.997825E-3,68.420492E+0,29.612061E+0,0.000000E+0,1.363863E+0,1.377350E+0,1.007537E+0,60.000000E+0,1.000000E+0,1.395317E+0,690.086052E-3,2.028164E+0,60.000000E+0,1.880665E+0,0.000000E+0,72.791384E+0,1.092522E+0,1.094061E+0,1.010393E+0,50.000000E+0,1.000000E+0,85.121751E+0,2.726768E+0,2.547930E+0,1.212444E+0,27.000000E+0,0.000000E+0,1.373134E+0,1.365801E+0,1.008639E+0,60.000000E+0,3.990535E-3,46.734003E+0,9.483468E-3,23.492904E+0,4.951243E+0,29.665147E+0,0.000000E+0,44.431455E-3,0.000000E+0,44.327056E-3,0.000000E+0,17.882138E-3,0.000000E+0,15.079814E-3,0.000000E+0,18.333086E-3,2.020963E+0,2.013523E+0,2.018354E+0,2.023894E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.003325E+0,5.702884E+0,0.000000E+0,83.113956E-3,0.000000E+0,43.464392E-3,9.500000E+0,9.791605E+0,0.000000E+0,19.106141E-3,10.000000E+0,9.777818E+0,0.000000E+0,45.390006E-3,996.909137E-3,3.089477E+0,997.794197E-3,3.081512E+0,1.000144E+0,3.076266E+0,997.424081E-3,3.070054E+0,28.230643E-3,7.742733E+0,1.000000E+0,1.000000E+0,74.082096E+0,74.076901E+0,2.024956E+0,73.304039E+0,73.325381E+0,2.050361E+0,72.974463E+0,73.575221E+0,2.066129E+0,73.305443E+0,73.833919E+0,2.053492E+0
 10/25/2017,18:00:08.118,2.050028E-3,74.001538E+0,3.982958E-3,997.702280E-3,1.013552E+0,0.000000E+0,1.011964E+0,3.126381E+0,0.000000E+0,73.591697E+0,3.980883E-3,996.848490E-3,1.006052E+0,0.000000E+0,1.054593E+0,2.803836E+0,0.000000E+0,80.893159E+0,29.918971E+0,71.157881E+0,3.976343E-3,3.970507E-3,0.000000E+0,1.025486E+0,1.000000E+0,44.000000E+0,97.954491E+0,23.255977E+0,8.554077E-3,12.965053E-3,1.000000E+0,2.653403E+0,1.000000E+0,20.000000E+0,6.540453E-3,42.414796E+0,0.000000E+0,2.571524E+0,0.000000E+0,1.987617E+0,0.000000E+0,1.981944E+0,0.000000E+0,1.987972E+0,10.000000E+0,8.982460E+0,0.000000E+0,-215.099093E-3,0.000000E+0,137.780889E-3,0.000000E+0,137.233689E-3,0.000000E+0,159.291873E-3,0.000000E+0,-205.502290E-3,0.000000E+0,2.189587E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.005502E+0,0.000000E+0,978.503515E-3,3.107388E+0,0.000000E+0,1.002380E+0,0.000000E+0,1.012246E+0,3.077376E+0,0.000000E+0,242.155367E+0,5.751196E-3,3.981194E-3,95.564371E+0,73.816226E+0,76.358797E+0,108.792033E+0,82.282853E+0,3.979313E-3,3.979572E-3,67.232710E+0,4.447660E+0,1.670208E+0,77.353421E+0,76.392794E+0,0.000000E+0,75.703288E+0,78.251392E+0,0.000000E+0,75.081938E+0,1.049047E+0,974.643059E-3,2.040982E+0,60.000000E+0,42.000000E+0,63.300000E+0,11.000225E-3,68.421147E+0,29.609228E+0,0.000000E+0,1.365475E+0,1.373662E+0,1.007345E+0,60.000000E+0,1.000000E+0,1.391919E+0,689.958231E-3,2.051362E+0,60.000000E+0,1.899393E+0,0.000000E+0,72.791899E+0,1.092490E+0,1.094141E+0,1.007597E+0,50.000000E+0,1.000000E+0,85.107259E+0,2.719631E+0,2.545741E+0,1.224773E+0,27.000000E+0,0.000000E+0,1.360485E+0,1.361886E+0,1.012455E+0,60.000000E+0,3.988330E-3,46.729671E+0,9.536582E-3,23.495038E+0,4.912258E+0,29.663521E+0,0.000000E+0,53.844197E-3,0.000000E+0,45.776534E-3,0.000000E+0,17.560032E-3,0.000000E+0,15.466341E-3,0.000000E+0,18.300876E-3,2.020802E+0,2.013297E+0,2.018451E+0,2.023927E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.002320E+0,5.697758E+0,0.000000E+0,84.209960E-3,0.000000E+0,42.465095E-3,9.500000E+0,9.793956E+0,0.000000E+0,14.145706E-3,10.000000E+0,9.777593E+0,0.000000E+0,42.458840E-3,996.796493E-3,3.089703E+0,997.118333E-3,3.081093E+0,998.759716E-3,3.072323E+0,999.194200E-3,3.070134E+0,26.941903E-3,8.052366E+0,1.000000E+0,1.000000E+0,74.082050E+0,74.075918E+0,2.023741E+0,73.302307E+0,73.322994E+0,2.051814E+0,72.974323E+0,73.575221E+0,2.063813E+0,73.305209E+0,73.832374E+0,2.053316E+0
 10/25/2017,18:00:18.118,278.825630E-6,74.001351E+0,3.980494E-3,997.782826E-3,1.014989E+0,0.000000E+0,1.010782E+0,3.124835E+0,0.000000E+0,73.592352E+0,3.982504E-3,997.637843E-3,992.413599E-3,0.000000E+0,1.058841E+0,2.799454E+0,0.000000E+0,80.893862E+0,29.914373E+0,71.007609E+0,3.978548E-3,3.968237E-3,0.000000E+0,1.022906E+0,1.000000E+0,44.000000E+0,98.024251E+0,23.248601E+0,8.550770E-3,12.965572E-3,1.000000E+0,2.658498E+0,1.000000E+0,20.000000E+0,6.498158E-3,42.408000E+0,0.000000E+0,2.572394E+0,0.000000E+0,1.985973E+0,0.000000E+0,1.982201E+0,0.000000E+0,1.988100E+0,10.000000E+0,8.975733E+0,0.000000E+0,-215.807235E-3,0.000000E+0,140.034068E-3,0.000000E+0,138.778725E-3,0.000000E+0,164.028622E-3,0.000000E+0,-200.797762E-3,0.000000E+0,2.182820E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.003748E+0,0.000000E+0,1.007271E+0,3.106117E+0,0.000000E+0,999.194200E-3,0.000000E+0,1.007308E+0,3.077376E+0,0.000000E+0,242.179007E+0,9.054767E-3,3.983854E-3,95.568083E+0,73.790576E+0,76.360483E+0,108.803431E+0,82.282571E+0,3.978145E-3,3.983789E-3,67.234206E+0,4.443150E+0,1.672045E+0,77.351547E+0,76.397945E+0,0.000000E+0,75.701930E+0,78.253266E+0,0.000000E+0,75.081001E+0,1.047067E+0,994.632925E-3,2.039165E+0,60.000000E+0,42.000000E+0,63.300000E+0,10.991535E-3,68.419791E+0,29.605048E+0,0.000000E+0,1.366928E+0,1.373662E+0,1.002263E+0,60.000000E+0,1.000000E+0,1.394120E+0,687.465725E-3,2.042144E+0,60.000000E+0,1.889739E+0,0.000000E+0,72.792180E+0,1.091596E+0,1.097876E+0,1.006911E+0,50.000000E+0,1.000000E+0,85.082402E+0,2.718513E+0,2.544767E+0,1.236271E+0,27.000000E+0,0.000000E+0,1.368167E+0,1.365082E+0,1.006834E+0,60.000000E+0,3.990016E-3,46.732512E+0,9.502080E-3,23.489749E+0,4.862963E+0,29.661338E+0,0.000000E+0,53.618549E-3,0.000000E+0,52.830659E-3,0.000000E+0,14.016864E-3,0.000000E+0,16.722556E-3,0.000000E+0,23.454575E-3,2.020867E+0,2.013587E+0,2.018032E+0,2.023540E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.000427E+0,5.698629E+0,0.000000E+0,78.858881E-3,0.000000E+0,43.528863E-3,9.500000E+0,9.792281E+0,0.000000E+0,13.855810E-3,10.000000E+0,9.775080E+0,0.000000E+0,42.233366E-3,996.313734E-3,3.089526E+0,998.148220E-3,3.081238E+0,1.000449E+0,3.073981E+0,997.504541E-3,3.069684E+0,30.485937E-3,7.884178E+0,1.000000E+0,1.000000E+0,74.082892E+0,74.076713E+0,2.028456E+0,73.303290E+0,73.323650E+0,2.047152E+0,72.974838E+0,73.570775E+0,2.065746E+0,73.306613E+0,73.831766E+0,2.051672E+0
 10/25/2017,18:00:28.118,1.244936E-3,74.003223E+0,3.981856E-3,999.023238E-3,1.002135E+0,0.000000E+0,1.014535E+0,3.122998E+0,0.000000E+0,73.593007E+0,3.980364E-3,998.443305E-3,1.022323E+0,0.000000E+0,1.054433E+0,2.795668E+0,0.000000E+0,80.893721E+0,29.915952E+0,71.008638E+0,3.976343E-3,3.968626E-3,0.000000E+0,1.021090E+0,1.000000E+0,44.000000E+0,98.064631E+0,23.240204E+0,8.535854E-3,12.966156E-3,1.000000E+0,2.651039E+0,1.000000E+0,20.000000E+0,6.507694E-3,42.397666E+0,0.000000E+0,2.565338E+0,0.000000E+0,1.987681E+0,0.000000E+0,1.982137E+0,0.000000E+0,1.988906E+0,10.000000E+0,8.990798E+0,0.000000E+0,-218.028226E-3,0.000000E+0,137.298065E-3,0.000000E+0,137.523383E-3,0.000000E+0,151.107285E-3,0.000000E+0,-206.146745E-3,0.000000E+0,2.194291E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.002702E+0,0.000000E+0,1.011951E+0,3.106004E+0,0.000000E+0,1.002123E+0,0.000000E+0,1.011287E+0,3.078358E+0,0.000000E+0,242.175485E+0,8.566110E-3,3.983010E-3,95.570479E+0,73.774006E+0,76.357860E+0,108.809507E+0,82.287634E+0,3.976394E-3,3.983400E-3,67.227801E+0,4.438639E+0,1.675188E+0,77.358573E+0,76.401785E+0,0.000000E+0,75.702866E+0,78.258372E+0,0.000000E+0,75.080018E+0,1.044096E+0,1.006033E+0,2.035961E+0,60.000000E+0,42.000000E+0,63.300000E+0,11.002235E-3,68.419510E+0,29.599939E+0,0.000000E+0,1.366257E+0,1.373566E+0,1.009950E+0,60.000000E+0,1.000000E+0,1.396705E+0,692.051297E-3,2.046266E+0,60.000000E+0,1.889481E+0,0.000000E+0,72.791665E+0,1.092474E+0,1.094061E+0,1.016703E+0,50.000000E+0,1.000000E+0,85.093892E+0,2.718417E+0,2.542914E+0,1.222345E+0,27.000000E+0,0.000000E+0,1.367097E+0,1.364810E+0,1.008335E+0,60.000000E+0,3.991184E-3,46.730882E+0,9.523482E-3,23.491373E+0,4.821400E+0,29.659248E+0,0.000000E+0,47.429349E-3,0.000000E+0,45.035689E-3,0.000000E+0,14.918761E-3,0.000000E+0,18.429718E-3,0.000000E+0,21.811833E-3,2.021092E+0,2.013265E+0,2.018322E+0,2.023637E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.001522E+0,5.697726E+0,0.000000E+0,83.919842E-3,0.000000E+0,42.271682E-3,9.500000E+0,9.793699E+0,0.000000E+0,14.950971E-3,10.000000E+0,9.768123E+0,0.000000E+0,41.234836E-3,996.716033E-3,3.090330E+0,997.713737E-3,3.081029E+0,999.145924E-3,3.073739E+0,998.180404E-3,3.070875E+0,39.184930E-3,7.908021E+0,1.000000E+0,1.000000E+0,74.083641E+0,74.075590E+0,2.024604E+0,73.301886E+0,73.319625E+0,2.053937E+0,72.975540E+0,73.573864E+0,2.068908E+0,73.305256E+0,73.832421E+0,2.045303E+0
 10/25/2017,18:00:38.118,-43.211183E-6,74.003645E+0,3.980105E-3,998.362759E-3,985.752322E-3,0.000000E+0,1.013705E+0,3.122306E+0,0.000000E+0,73.593990E+0,3.982764E-3,997.911700E-3,1.007392E+0,0.000000E+0,1.061604E+0,2.813243E+0,0.000000E+0,80.894706E+0,29.914977E+0,70.969480E+0,3.978289E-3,3.973425E-3,0.000000E+0,1.024419E+0,1.000000E+0,44.000000E+0,98.056029E+0,23.238441E+0,8.513221E-3,12.962978E-3,1.000000E+0,2.656070E+0,1.000000E+0,20.000000E+0,6.502051E-3,42.392499E+0,0.000000E+0,2.563308E+0,0.000000E+0,1.986876E+0,0.000000E+0,1.981750E+0,0.000000E+0,1.988197E+0,10.000000E+0,8.994306E+0,0.000000E+0,-206.343884E-3,0.000000E+0,138.167148E-3,0.000000E+0,137.459006E-3,0.000000E+0,147.304997E-3,0.000000E+0,-202.924466E-3,0.000000E+0,2.192809E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.000916E+0,0.000000E+0,1.010833E+0,3.106583E+0,0.000000E+0,1.001141E+0,0.000000E+0,1.008682E+0,3.077247E+0,0.000000E+0,242.170130E+0,9.317422E-3,3.979507E-3,95.574520E+0,73.812856E+0,76.361279E+0,108.816666E+0,82.285853E+0,3.980480E-3,3.977432E-3,67.225837E+0,4.434128E+0,1.671417E+0,77.363350E+0,76.403518E+0,0.000000E+0,75.701274E+0,78.259496E+0,0.000000E+0,75.084232E+0,1.064813E+0,1.005155E+0,2.037730E+0,60.000000E+0,42.000000E+0,63.300000E+0,10.994842E-3,68.423064E+0,29.596781E+0,0.000000E+0,1.360782E+0,1.374029E+0,1.003350E+0,60.000000E+0,1.000000E+0,1.397216E+0,691.028730E-3,2.052065E+0,60.000000E+0,1.885323E+0,0.000000E+0,72.793350E+0,1.090782E+0,1.093742E+0,1.008620E+0,50.000000E+0,1.000000E+0,85.137276E+0,2.717715E+0,2.545741E+0,1.233971E+0,27.000000E+0,0.000000E+0,1.367784E+0,1.363436E+0,1.011944E+0,60.000000E+0,3.991054E-3,46.729111E+0,9.505453E-3,23.487430E+0,4.774361E+0,29.656369E+0,0.000000E+0,36.759426E-3,0.000000E+0,44.391477E-3,0.000000E+0,15.562973E-3,0.000000E+0,22.745941E-3,0.000000E+0,23.969945E-3,2.020706E+0,2.013716E+0,2.018032E+0,2.023894E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.005294E+0,5.698983E+0,0.000000E+0,84.854669E-3,0.000000E+0,43.851217E-3,9.500000E+0,9.792024E+0,0.000000E+0,18.333086E-3,10.000000E+0,9.738134E+0,0.000000E+0,41.685785E-3,996.667757E-3,3.090057E+0,998.099944E-3,3.081174E+0,997.665461E-3,3.073095E+0,999.403395E-3,3.068590E+0,33.063417E-3,7.937663E+0,1.000000E+0,1.000000E+0,74.083314E+0,74.076011E+0,2.024892E+0,73.303805E+0,73.321309E+0,2.050281E+0,72.974463E+0,73.570494E+0,2.068860E+0,73.305584E+0,73.831813E+0,2.044329E+0
 10/25/2017,18:00:48.118,1.727991E-3,74.003457E+0,3.983023E-3,998.169448E-3,992.889942E-3,0.000000E+0,1.016196E+0,3.127187E+0,0.000000E+0,73.592352E+0,3.976214E-3,998.636616E-3,988.776664E-3,0.000000E+0,1.067385E+0,2.820557E+0,0.000000E+0,80.897424E+0,29.914326E+0,71.030627E+0,3.977251E-3,3.969599E-3,0.000000E+0,1.026362E+0,1.000000E+0,44.000000E+0,98.049682E+0,23.236446E+0,8.523273E-3,12.973225E-3,1.000000E+0,2.654505E+0,1.000000E+0,20.000000E+0,6.545772E-3,42.387751E+0,0.000000E+0,2.556799E+0,0.000000E+0,1.987101E+0,0.000000E+0,1.981879E+0,0.000000E+0,1.989035E+0,10.000000E+0,8.988255E+0,0.000000E+0,-203.511316E-3,0.000000E+0,136.396794E-3,0.000000E+0,137.394630E-3,0.000000E+0,140.215984E-3,0.000000E+0,-192.162055E-3,0.000000E+0,2.195612E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.000417E+0,0.000000E+0,1.007846E+0,3.107855E+0,0.000000E+0,998.566612E-3,0.000000E+0,1.015905E+0,3.077859E+0,0.000000E+0,242.163328E+0,6.751081E-3,3.980286E-3,95.579125E+0,73.847914E+0,76.363293E+0,108.827310E+0,82.288103E+0,3.980091E-3,3.982945E-3,67.225463E+0,4.435417E+0,1.673109E+0,77.364849E+0,76.405625E+0,0.000000E+0,75.702726E+0,78.263572E+0,0.000000E+0,75.079410E+0,1.070627E+0,1.005378E+0,2.039755E+0,60.000000E+0,42.000000E+0,63.300000E+0,10.984271E-3,68.421427E+0,29.590604E+0,0.000000E+0,1.370200E+0,1.371761E+0,992.833607E-3,60.000000E+0,1.000000E+0,1.394727E+0,687.609524E-3,2.045706E+0,60.000000E+0,1.904132E+0,0.000000E+0,72.791478E+0,1.091852E+0,1.095162E+0,1.007741E+0,50.000000E+0,1.000000E+0,85.200217E+0,2.715863E+0,2.535342E+0,1.212476E+0,27.000000E+0,0.000000E+0,1.367688E+0,1.368469E+0,985.580818E-3,60.000000E+0,3.990340E-3,46.727667E+0,9.463558E-3,23.483208E+0,4.749230E+0,29.654000E+0,0.000000E+0,34.309534E-3,0.000000E+0,43.779475E-3,0.000000E+0,18.139823E-3,0.000000E+0,20.813304E-3,0.000000E+0,22.874784E-3,2.021060E+0,2.013813E+0,2.018161E+0,2.023637E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.010768E+0,5.697404E+0,0.000000E+0,83.758664E-3,0.000000E+0,43.722276E-3,9.500000E+0,9.792829E+0,0.000000E+0,17.366768E-3,10.000000E+0,9.738037E+0,0.000000E+0,43.360737E-3,996.925229E-3,3.089654E+0,997.906841E-3,3.081190E+0,998.148220E-3,3.073643E+0,998.116036E-3,3.070102E+0,35.318711E-3,7.960862E+0,1.000000E+0,1.000000E+0,74.087105E+0,74.073109E+0,2.024045E+0,73.303337E+0,73.321918E+0,2.052293E+0,72.977552E+0,73.571430E+0,2.063558E+0,73.308766E+0,73.831766E+0,2.046196E+0
