date,time,ahu_dp,ahu1_cc_out_rtd,ahu1_f_cc,ahu1_f_ra,ahu1_fan_power,ahu1_on,ahu1_p_down,ahu1_t_ra,ahu1_vfd,ahu2_cc_out_rtd,ahu2_f_cc,ahu2_f_ra,ahu2_fan_power,ahu2_on,ahu2_p_down,ahu2_t_ra,ahu2_vfd,ch1_c_out_rtd,ch1_e_in_rtd,ch1_e_out_rtd,ch1_f_c,ch1_f_e,ch1_on,ch1_power,ch1_t_reset,ch1_t_sp,ch2_c_out_rtd,ch2_e_out_rtd,ch2_f_c,ch2_f_e,ch2_on,ch2_power,ch2_t_reset,ch2_t_sp,cl_f,cw_in_rtd,d15_pos_c,d15_pos_fb,d16_pos_c,d16_pos_fb,d17_pos_c,d17_pos_fb,d18_pos_c,d18_pos_fb,d2_pos_c,d2_pos_fb,d3_pos_c,d3_pos_fb,d4_pos_c,d4_pos_fb,d5_pos_c,d5_pos_fb,d6_pos_c,d6_pos_fb,d7_pos_c,d7_pos_fb,d8_pos_c,d8_pos_fb,dx_ds_c,dx_m_cs,dx_m_din,dx_m_sclk,dx_m_spi,dx_sp_cs,dx_sp_din,dx_sp_sclk,dx_sp_spi,dx_z_cs,dx_z_din,dx_z_sclk,dx_z_spi,exf1_f,exf1_on,exf1_power,exf1_t_in,exf1_vfd,exf2_f,exf2_on,exf2_power,exf2_t_in,exf2_vfd,hw_rtd,hx1_f_hw,hx1_f_pg,hx1_hw_rtd,hx1_pg_rtd,hx2_cw_rtd,hx2_hw_rtd,hx3_cw_rtd,hx3_f_cw,hx3_f_pg,hx3_pg_rtd,indoor_p,indoor_rh,indoor_rtd,oau_cc_rtd,oau_heat_c,oau_hs_rtd,oau_in_rtd,oau_on,oau_out_rtd,oau_p_down,oau_power,oau_rh,oau_vfd,outdoor_rh,outdoor_rtd,pl_f,pl_in_rtd,pl_out_rtd,pump1_on,pump1_p_down,pump1_p_up,pump1_power,pump1_vfd,pump2_on,pump2_p_down,pump2_p_up,pump2_power,pump2_vfd,pump3_dp,pump3_on,pump3_out_rtd,pump3_p_down,pump3_p_up,pump3_power,pump3_vfd,pump4_on,pump4_out_rtd,pump4_p_down,pump4_p_up,pump4_power,pump4_vfd,pump5_on,pump5_p_down,pump5_p_up,pump5_power,pump5_vfd,sl_f,sl_out_rtd,ts_f,ts_in_rtd,ts_meter,ts_out_rtd,v1_pos_c,v1_pos_fb,v10_pos_c,v10_pos_fb,v11_pos_c,v11_pos_fb,v12_pos_c,v12_pos_fb,v13_pos_c,v13_pos_fb,v14_pos_fb,v15_pos_fb,v16_pos_fb,v17_pos_fb,v18_pos_c,v18_pos_fb,v19_pos_c,v19_pos_fb,v20_pos_c,v20_pos_fb,v3_pos_c,v3_pos_fb,v4_pos_c,v4_pos_fb,v5_pos_c,v5_pos_fb,v6_pos_c,v6_pos_fb,v7_pos_c,v7_pos_fb,v8_pos_c,v8_pos_fb,v9_pos_c,v9_pos_fb,vav1_f,vav1_t_out,vav2_f,vav2_t_out,vav3_f,vav3_t_out,vav4_f,vav4_t_out,vch1_pos_fb,vch2_pos_fb,vsh_in,vsh_out,zs1_heat_rtd,zs1_out_rtd,zs1_rh,zs2_heat_rtd,zs2_out_rtd,zs2_rh,zs3_heat_rtd,zs3_out_rtd,zs3_rh,zs4_heat_rtd,zs4_out_rtd,zs4_rh
 10/25/2017,18:00:58.118,600.862443E-6,74.004019E+0,3.981791E-3,997.573406E-3,1.007405E+0,0.000000E+0,1.013273E+0,3.129523E+0,0.000000E+0,73.593897E+0,3.981337E-3,997.460641E-3,990.898210E-3,0.000000E+0,1.063680E+0,2.830271E+0,0.000000E+0,80.897705E+0,29.907824E+0,71.187168E+0,3.976084E-3,3.967783E-3,0.000000E+0,1.025263E+0,1.000000E+0,44.000000E+0,98.050199E+0,23.238209E+0,8.513804E-3,12.970242E-3,1.000000E+0,2.644986E+0,1.000000E+0,20.000000E+0,6.509186E-3,42.381141E+0,0.000000E+0,2.560923E+0,0.000000E+0,1.985489E+0,0.000000E+0,1.982040E+0,0.000000E+0,1.988584E+0,10.000000E+0,9.002901E+0,0.000000E+0,-201.419079E-3,0.000000E+0,137.265877E-3,0.000000E+0,136.718676E-3,0.000000E+0,161.483022E-3,0.000000E+0,-187.876424E-3,0.000000E+0,2.191327E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.000610E+0,0.000000E+0,1.006329E+0,3.108305E+0,0.000000E+0,999.210292E-3,0.000000E+0,1.009481E+0,3.077666E+0,0.000000E+0,242.172976E+0,8.620016E-3,3.983400E-3,95.582790E+0,73.874080E+0,76.364276E+0,108.834328E+0,82.288853E+0,3.980545E-3,3.980610E-3,67.229110E+0,4.453138E+0,1.670675E+0,77.366910E+0,76.411011E+0,0.000000E+0,75.700993E+0,78.266289E+0,0.000000E+0,75.082265E+0,1.073071E+0,1.002888E+0,2.046132E+0,60.000000E+0,42.000000E+0,63.200000E+0,10.979083E-3,68.422877E+0,29.592090E+0,0.000000E+0,1.355434E+0,1.377254E+0,997.116750E-3,60.000000E+0,1.000000E+0,1.392015E+0,688.616112E-3,2.047799E+0,60.000000E+0,1.893462E+0,0.000000E+0,72.794988E+0,1.092442E+0,1.095929E+0,980.823093E-3,50.000000E+0,1.000000E+0,85.277652E+0,2.711360E+0,2.534544E+0,1.233795E+0,27.000000E+0,0.000000E+0,1.368503E+0,1.363772E+0,989.716543E-3,60.000000E+0,3.990405E-3,46.729391E+0,9.479836E-3,23.475785E+0,4.791437E+0,29.655812E+0,0.000000E+0,1.719528E-3,0.000000E+0,47.129379E-3,0.000000E+0,23.551207E-3,0.000000E+0,25.741529E-3,0.000000E+0,20.781094E-3,2.020834E+0,2.013458E+0,2.018322E+0,2.023798E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.017555E+0,5.699241E+0,0.000000E+0,87.433502E-3,0.000000E+0,44.560397E-3,9.500000E+0,9.791347E+0,0.000000E+0,20.362355E-3,10.000000E+0,9.739035E+0,0.000000E+0,42.813157E-3,996.828677E-3,3.090491E+0,998.936728E-3,3.081174E+0,997.939024E-3,3.072291E+0,998.791900E-3,3.070810E+0,15.987616E-3,8.000814E+0,1.000000E+0,1.000000E+0,74.087994E+0,74.070581E+0,2.022543E+0,73.305396E+0,73.320327E+0,2.053570E+0,72.977646E+0,73.571898E+0,2.066369E+0,73.306379E+0,73.832094E+0,2.054896E+0
 10/25/2017,18:01:08.118,-43.211183E-6,74.003879E+0,3.984125E-3,999.184330E-3,998.718200E-3,0.000000E+0,1.017010E+0,3.128186E+0,0.000000E+0,73.594926E+0,3.976927E-3,997.347876E-3,1.007360E+0,0.000000E+0,1.072177E+0,2.819526E+0,0.000000E+0,80.900704E+0,29.901832E+0,71.237135E+0,3.976668E-3,3.970442E-3,0.000000E+0,1.022316E+0,1.000000E+0,44.000000E+0,98.078170E+0,23.234590E+0,8.502844E-3,12.974846E-3,1.000000E+0,2.660367E+0,1.000000E+0,20.000000E+0,6.514116E-3,42.377697E+0,0.000000E+0,2.564339E+0,0.000000E+0,1.987037E+0,0.000000E+0,1.981331E+0,0.000000E+0,1.988777E+0,10.000000E+0,9.006506E+0,0.000000E+0,-210.818053E-3,0.000000E+0,140.516892E-3,0.000000E+0,139.712185E-3,0.000000E+0,158.840754E-3,0.000000E+0,-177.339572E-3,0.000000E+0,2.191327E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.516039E-3,0.000000E+0,1.010769E+0,3.107597E+0,0.000000E+0,998.920636E-3,0.000000E+0,1.012501E+0,3.077489E+0,0.000000E+0,242.161880E+0,8.831748E-3,3.981843E-3,95.584858E+0,73.887326E+0,76.367648E+0,108.845066E+0,82.290400E+0,3.978599E-3,3.979248E-3,67.235842E+0,4.443472E+0,1.669434E+0,77.365223E+0,76.413961E+0,0.000000E+0,75.705067E+0,78.280529E+0,0.000000E+0,75.082593E+0,1.093070E+0,1.008795E+0,2.044059E+0,60.000000E+0,42.000000E+0,63.200000E+0,10.974544E-3,68.419884E+0,29.586889E+0,0.000000E+0,1.368045E+0,1.369989E+0,1.007649E+0,60.000000E+0,1.000000E+0,1.393562E+0,687.865165E-3,2.044636E+0,60.000000E+0,1.894993E+0,0.000000E+0,72.792788E+0,1.090798E+0,1.093726E+0,1.007693E+0,50.000000E+0,1.000000E+0,85.344535E+0,2.716358E+0,2.537962E+0,1.232933E+0,27.000000E+0,0.000000E+0,1.368487E+0,1.363276E+0,1.008160E+0,60.000000E+0,3.988200E-3,46.724872E+0,9.580616E-3,23.474671E+0,4.851042E+0,29.653164E+0,0.000000E+0,3.137886E-3,0.000000E+0,44.230424E-3,0.000000E+0,25.805950E-3,0.000000E+0,20.233513E-3,0.000000E+0,17.849927E-3,2.020995E+0,2.013458E+0,2.018258E+0,2.023733E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.023591E+0,5.776963E+0,0.000000E+0,82.888308E-3,0.000000E+0,43.915688E-3,9.500000E+0,9.793022E+0,0.000000E+0,25.838161E-3,10.000000E+0,9.738230E+0,0.000000E+0,44.391477E-3,996.893045E-3,3.089703E+0,997.762013E-3,3.080981E+0,997.826381E-3,3.073836E+0,999.435579E-3,3.069861E+0,36.929636E-3,8.030135E+0,1.000000E+0,1.000000E+0,74.088041E+0,74.071471E+0,2.026794E+0,73.306145E+0,73.319250E+0,2.048541E+0,72.980220E+0,73.570400E+0,2.065267E+0,73.307409E+0,73.830877E+0,2.050570E+0
 10/25/2017,18:01:18.118,2.694102E-3,74.006968E+0,3.984644E-3,997.476750E-3,1.026279E+0,0.000000E+0,1.015956E+0,3.131488E+0,0.000000E+0,73.595722E+0,3.980429E-3,997.943918E-3,1.003372E+0,0.000000E+0,1.075243E+0,2.800388E+0,0.000000E+0,80.901689E+0,29.897188E+0,71.167284E+0,3.970247E-3,3.965254E-3,0.000000E+0,1.025948E+0,1.000000E+0,44.000000E+0,98.138670E+0,23.231065E+0,8.497397E-3,12.973679E-3,1.000000E+0,2.654601E+0,1.000000E+0,20.000000E+0,6.482590E-3,42.372483E+0,0.000000E+0,2.565305E+0,0.000000E+0,1.988906E+0,0.000000E+0,1.981589E+0,0.000000E+0,1.988100E+0,10.000000E+0,8.993952E+0,0.000000E+0,-226.075293E-3,0.000000E+0,137.941831E-3,0.000000E+0,138.070584E-3,0.000000E+0,173.179893E-3,0.000000E+0,-198.799950E-3,0.000000E+0,2.191101E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.290751E-3,0.000000E+0,564.305820E-3,3.108225E+0,0.000000E+0,998.920636E-3,0.000000E+0,1.002594E+0,3.078116E+0,0.000000E+0,242.166753E+0,8.903168E-3,3.982816E-3,95.589228E+0,73.878807E+0,76.365774E+0,108.851707E+0,82.291244E+0,3.976134E-3,3.982232E-3,67.237853E+0,4.436062E+0,1.670675E+0,77.366441E+0,76.418784E+0,0.000000E+0,75.704927E+0,78.309245E+0,0.000000E+0,75.083483E+0,1.098261E+0,1.008013E+0,2.039564E+0,60.000000E+0,42.000000E+0,63.200000E+0,10.979213E-3,68.423158E+0,29.583405E+0,0.000000E+0,1.363016E+0,1.371346E+0,1.002774E+0,60.000000E+0,1.000000E+0,1.402193E+0,690.693201E-3,2.013945E+0,60.000000E+0,1.888143E+0,0.000000E+0,72.793677E+0,1.090638E+0,1.098675E+0,1.010122E+0,50.000000E+0,1.000000E+0,85.237739E+0,2.714905E+0,2.538058E+0,1.220605E+0,27.000000E+0,0.000000E+0,1.368726E+0,1.366903E+0,998.051867E-3,60.000000E+0,3.988330E-3,46.723894E+0,9.508695E-3,23.471145E+0,4.960587E+0,29.651121E+0,0.000000E+0,-1.117189E-3,0.000000E+0,43.264105E-3,0.000000E+0,20.877725E-3,0.000000E+0,17.624453E-3,0.000000E+0,15.079814E-3,2.020834E+0,2.013523E+0,2.018322E+0,2.023669E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.015265E+0,5.777253E+0,0.000000E+0,81.824539E-3,0.000000E+0,43.464392E-3,9.500000E+0,9.793473E+0,0.000000E+0,19.846986E-3,10.000000E+0,9.725668E+0,0.000000E+0,49.126438E-3,997.021781E-3,3.089687E+0,997.858565E-3,3.080337E+0,997.842473E-3,3.073771E+0,997.826381E-3,3.070392E+0,29.519383E-3,8.195423E+0,1.000000E+0,1.000000E+0,74.090990E+0,74.075028E+0,2.021824E+0,73.304367E+0,73.321777E+0,2.045252E+0,72.981156E+0,73.575409E+0,2.065123E+0,73.311996E+0,73.833030E+0,2.056844E+0
 10/25/2017,18:01:28.118,1.244936E-3,74.005330E+0,3.984515E-3,998.121120E-3,1.005776E+0,0.000000E+0,1.019390E+0,3.129072E+0,0.000000E+0,73.596705E+0,3.979910E-3,997.025691E-3,1.013326E+0,0.000000E+0,1.087796E+0,2.798906E+0,0.000000E+0,80.899814E+0,29.901043E+0,71.095610E+0,3.976408E-3,3.973295E-3,0.000000E+0,1.023957E+0,1.000000E+0,44.000000E+0,98.202932E+0,23.225637E+0,8.531249E-3,12.965507E-3,1.000000E+0,2.652397E+0,1.000000E+0,20.000000E+0,6.574444E-3,42.366432E+0,0.000000E+0,2.566401E+0,0.000000E+0,1.988004E+0,0.000000E+0,1.982072E+0,0.000000E+0,1.987585E+0,10.000000E+0,8.983104E+0,0.000000E+0,-218.897309E-3,0.000000E+0,140.227197E-3,0.000000E+0,138.875290E-3,0.000000E+0,155.070688E-3,0.000000E+0,-202.312233E-3,0.000000E+0,2.189103E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.002010E+0,0.000000E+0,809.811856E-3,3.109464E+0,0.000000E+0,997.649369E-3,0.000000E+0,1.001427E+0,3.078245E+0,0.000000E+0,242.161832E+0,12.468963E-3,3.984956E-3,95.594161E+0,73.846838E+0,76.368771E+0,108.861551E+0,82.291712E+0,3.980416E-3,3.984373E-3,67.238227E+0,4.453460E+0,1.672158E+0,77.373326E+0,76.429836E+0,0.000000E+0,75.708813E+0,78.330746E+0,0.000000E+0,75.083436E+0,1.125224E+0,981.556488E-3,2.041859E+0,60.000000E+0,42.000000E+0,63.200000E+0,10.993740E-3,68.419136E+0,29.577739E+0,0.000000E+0,1.366129E+0,1.375737E+0,1.003973E+0,60.000000E+0,1.000000E+0,1.390180E+0,688.903709E-3,2.051011E+0,60.000000E+0,1.873429E+0,0.000000E+0,72.794052E+0,1.090271E+0,1.089112E+0,999.849495E-3,50.000000E+0,1.000000E+0,85.189899E+0,2.716964E+0,2.539655E+0,1.232087E+0,27.000000E+0,0.000000E+0,1.367177E+0,1.367079E+0,1.012056E+0,60.000000E+0,3.990470E-3,46.722916E+0,9.456619E-3,23.472259E+0,5.037590E+0,29.649170E+0,0.000000E+0,14.710401E-3,0.000000E+0,43.296316E-3,0.000000E+0,15.466341E-3,0.000000E+0,13.372651E-3,0.000000E+0,24.388683E-3,2.021028E+0,2.013555E+0,2.018129E+0,2.023637E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.011675E+0,5.774126E+0,0.000000E+0,81.502185E-3,0.000000E+0,41.046736E-3,9.500000E+0,9.793602E+0,0.000000E+0,15.788448E-3,10.000000E+0,9.710142E+0,0.000000E+0,44.198213E-3,996.297642E-3,3.089815E+0,997.762013E-3,3.081125E+0,997.987300E-3,3.073771E+0,998.566612E-3,3.071921E+0,29.519383E-3,8.164814E+0,1.000000E+0,1.000000E+0,74.088743E+0,74.075028E+0,2.029782E+0,73.306052E+0,73.323088E+0,2.049674E+0,72.983402E+0,73.571477E+0,2.061194E+0,73.311762E+0,73.836447E+0,2.054784E+0
 10/25/2017,18:01:38.118,1.566973E-3,74.005564E+0,3.985098E-3,998.701053E-3,999.388849E-3,0.000000E+0,1.020891E+0,3.131166E+0,0.000000E+0,73.596237E+0,3.974852E-3,997.235112E-3,1.022355E+0,0.000000E+0,1.093961E+0,2.809877E+0,0.000000E+0,80.901829E+0,29.898302E+0,71.093458E+0,3.980040E-3,3.972128E-3,0.000000E+0,1.013938E+0,1.000000E+0,44.000000E+0,98.060682E+0,23.222946E+0,8.535076E-3,12.969269E-3,1.000000E+0,2.654713E+0,1.000000E+0,20.000000E+0,6.596045E-3,42.363081E+0,0.000000E+0,2.560053E+0,0.000000E+0,1.984168E+0,0.000000E+0,1.982040E+0,0.000000E+0,1.988229E+0,10.000000E+0,8.972868E+0,0.000000E+0,-213.393115E-3,0.000000E+0,138.424655E-3,0.000000E+0,137.619948E-3,0.000000E+0,156.681827E-3,0.000000E+0,-204.857834E-3,0.000000E+0,2.186397E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.003442E+0,0.000000E+0,1.003917E+0,3.109738E+0,0.000000E+0,997.826381E-3,0.000000E+0,1.004991E+0,3.078422E+0,0.000000E+0,242.178572E+0,7.176620E-3,3.980805E-3,95.595289E+0,73.835370E+0,76.372330E+0,108.871065E+0,82.294431E+0,3.979053E-3,3.979897E-3,67.235749E+0,4.444116E+0,1.674898E+0,77.371031E+0,76.466456E+0,0.000000E+0,75.711529E+0,78.350421E+0,0.000000E+0,75.084138E+0,1.136454E+0,999.215267E-3,2.044298E+0,60.000000E+0,42.000000E+0,63.200000E+0,10.989330E-3,68.421427E+0,29.574302E+0,0.000000E+0,1.367885E+0,1.374220E+0,1.007377E+0,60.000000E+0,1.000000E+0,1.395189E+0,690.245828E-3,2.054813E+0,60.000000E+0,1.881004E+0,0.000000E+0,72.793677E+0,1.092745E+0,1.094364E+0,1.006272E+0,50.000000E+0,1.000000E+0,85.276198E+0,2.718481E+0,2.538937E+0,1.222633E+0,27.000000E+0,0.000000E+0,1.370754E+0,1.367846E+0,999.952065E-3,60.000000E+0,3.987486E-3,46.724127E+0,9.488851E-3,23.468223E+0,4.962842E+0,29.645640E+0,0.000000E+0,54.037609E-3,0.000000E+0,44.842426E-3,0.000000E+0,14.371180E-3,0.000000E+0,17.914348E-3,0.000000E+0,24.002155E-3,2.021028E+0,2.013523E+0,2.018483E+0,2.024023E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.019183E+0,5.775641E+0,0.000000E+0,85.725025E-3,0.000000E+0,42.497330E-3,9.500000E+0,9.792636E+0,0.000000E+0,14.210127E-3,10.000000E+0,9.699512E+0,0.000000E+0,41.621364E-3,996.780401E-3,3.089703E+0,996.329826E-3,3.080578E+0,997.971208E-3,3.073916E+0,997.842473E-3,3.069249E+0,32.741232E-3,7.922842E+0,1.000000E+0,1.000000E+0,74.091692E+0,74.076105E+0,2.028823E+0,73.304601E+0,73.326739E+0,2.051495E+0,72.984712E+0,73.574800E+0,2.067215E+0,73.312464E+0,73.832936E+0,2.057626E+0
 10/25/2017,18:01:48.118,1.566973E-3,74.009074E+0,3.983607E-3,998.974910E-3,979.205512E-3,0.000000E+0,1.016547E+0,3.133470E+0,0.000000E+0,73.595348E+0,3.976214E-3,998.249994E-3,987.229371E-3,0.000000E+0,1.076553E+0,2.828805E+0,0.000000E+0,80.908344E+0,29.890221E+0,71.042276E+0,3.976992E-3,3.968172E-3,0.000000E+0,1.020883E+0,1.000000E+0,44.000000E+0,97.907389E+0,23.229627E+0,8.575219E-3,12.976078E-3,1.000000E+0,2.653850E+0,1.000000E+0,20.000000E+0,6.584693E-3,42.358705E+0,0.000000E+0,2.553641E+0,0.000000E+0,1.986618E+0,0.000000E+0,1.982911E+0,0.000000E+0,1.988810E+0,10.000000E+0,8.988802E+0,0.000000E+0,-211.751513E-3,0.000000E+0,138.167148E-3,0.000000E+0,139.197173E-3,0.000000E+0,148.239458E-3,0.000000E+0,-214.750230E-3,0.000000E+0,2.186622E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.004714E+0,0.000000E+0,1.006329E+0,3.109818E+0,0.000000E+0,997.810289E-3,0.000000E+0,1.007803E+0,3.079532E+0,0.000000E+0,242.186822E+0,8.548790E-3,3.983205E-3,95.600599E+0,73.843234E+0,76.374625E+0,108.877612E+0,82.294009E+0,3.977951E-3,3.980999E-3,67.236076E+0,4.441539E+0,1.674028E+0,77.374872E+0,76.520872E+0,0.000000E+0,75.715415E+0,78.374125E+0,0.000000E+0,75.085964E+0,1.101472E+0,1.007773E+0,2.044761E+0,60.000000E+0,42.000000E+0,63.200000E+0,10.978759E-3,68.419650E+0,29.574209E+0,0.000000E+0,1.370951E+0,1.377222E+0,1.007169E+0,60.000000E+0,1.000000E+0,1.393690E+0,690.597335E-3,2.051426E+0,60.000000E+0,1.879166E+0,0.000000E+0,72.796532E+0,1.089936E+0,1.095657E+0,1.005121E+0,50.000000E+0,1.000000E+0,85.356964E+0,2.718928E+0,2.542978E+0,1.224150E+0,27.000000E+0,0.000000E+0,1.372415E+0,1.367830E+0,1.011066E+0,60.000000E+0,3.988394E-3,46.725385E+0,9.457527E-3,23.464047E+0,4.824944E+0,29.648055E+0,0.000000E+0,43.690040E-3,0.000000E+0,45.196742E-3,0.000000E+0,14.532233E-3,0.000000E+0,18.945088E-3,0.000000E+0,22.552678E-3,2.021060E+0,2.013684E+0,2.018419E+0,2.023637E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.026374E+0,5.778316E+0,0.000000E+0,82.985014E-3,0.000000E+0,43.432157E-3,9.500000E+0,9.793087E+0,0.000000E+0,15.208656E-3,10.000000E+0,9.699480E+0,0.000000E+0,42.265576E-3,996.522930E-3,3.089510E+0,998.051668E-3,3.081158E+0,996.313734E-3,3.072323E+0,998.260864E-3,3.070151E+0,33.063417E-3,8.037867E+0,1.000000E+0,1.000000E+0,74.088837E+0,74.080037E+0,2.034145E+0,73.307175E+0,73.329874E+0,2.049068E+0,72.985040E+0,73.574660E+0,2.065267E+0,73.315178E+0,73.835417E+0,2.051496E+0
 10/25/2017,18:01:58.118,278.825630E-6,74.009777E+0,3.983542E-3,998.040574E-3,987.955883E-3,0.000000E+0,1.017665E+0,3.136772E+0,0.000000E+0,73.596845E+0,3.980364E-3,997.541187E-3,988.425732E-3,0.000000E+0,1.075067E+0,2.826582E+0,0.000000E+0,80.906282E+0,29.879817E+0,71.168782E+0,3.969923E-3,3.970118E-3,0.000000E+0,1.023320E+0,1.000000E+0,44.000000E+0,97.830251E+0,23.222621E+0,8.596620E-3,12.946311E-3,1.000000E+0,2.649905E+0,1.000000E+0,20.000000E+0,6.610770E-3,42.355493E+0,0.000000E+0,2.560053E+0,0.000000E+0,1.986005E+0,0.000000E+0,1.981460E+0,0.000000E+0,1.988842E+0,10.000000E+0,8.994886E+0,0.000000E+0,-207.019838E-3,0.000000E+0,139.873127E-3,0.000000E+0,138.199337E-3,0.000000E+0,148.110567E-3,0.000000E+0,-209.820143E-3,0.000000E+0,2.194098E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.001495E+0,0.000000E+0,1.001696E+0,3.110462E+0,0.000000E+0,999.049372E-3,0.000000E+0,1.011782E+0,3.080981E+0,0.000000E+0,242.209834E+0,8.584597E-3,3.979767E-3,95.603888E+0,73.854889E+0,76.372564E+0,108.887079E+0,82.294806E+0,3.980091E-3,3.981843E-3,67.233177E+0,4.437995E+0,1.673979E+0,77.353561E+0,76.553324E+0,0.000000E+0,75.720940E+0,78.392722E+0,0.000000E+0,75.086011E+0,1.091105E+0,999.039637E-3,2.046036E+0,60.000000E+0,42.000000E+0,63.200000E+0,10.987773E-3,68.419884E+0,29.570726E+0,0.000000E+0,1.365124E+0,1.374300E+0,1.002439E+0,60.000000E+0,1.000000E+0,1.392892E+0,687.162151E-3,2.045371E+0,60.000000E+0,1.887934E+0,0.000000E+0,72.797608E+0,1.091532E+0,1.091858E+0,1.012901E+0,50.000000E+0,1.000000E+0,85.371786E+0,2.717715E+0,2.546684E+0,1.229659E+0,27.000000E+0,0.000000E+0,1.374619E+0,1.363372E+0,1.008926E+0,60.000000E+0,3.986967E-3,46.722823E+0,9.481522E-3,23.462609E+0,4.765339E+0,29.646244E+0,0.000000E+0,38.500138E-3,0.000000E+0,45.583270E-3,0.000000E+0,15.273078E-3,0.000000E+0,21.682991E-3,0.000000E+0,24.324262E-3,2.020834E+0,2.013845E+0,2.018064E+0,2.023830E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.028204E+0,5.776479E+0,0.000000E+0,80.954183E-3,0.000000E+0,43.496628E-3,9.500000E+0,9.792120E+0,0.000000E+0,16.786977E-3,10.000000E+0,9.699125E+0,0.000000E+0,42.780946E-3,996.281550E-3,3.089960E+0,998.067760E-3,3.081125E+0,998.228680E-3,3.073997E+0,999.339027E-3,3.069410E+0,31.774677E-3,8.043989E+0,1.000000E+0,1.000000E+0,74.090101E+0,74.086590E+0,2.034304E+0,73.306613E+0,73.335116E+0,2.046561E+0,72.983542E+0,73.575596E+0,2.066161E+0,73.315319E+0,73.839910E+0,2.054896E+0
 10/25/2017,18:02:08.118,1.405954E-3,74.008981E+0,3.982634E-3,998.217775E-3,975.708557E-3,0.000000E+0,1.017920E+0,3.134791E+0,0.000000E+0,73.598858E+0,3.979456E-3,997.863372E-3,1.015144E+0,0.000000E+0,1.070164E+0,2.822651E+0,0.000000E+0,80.911859E+0,29.876473E+0,71.200970E+0,3.972387E-3,3.972517E-3,0.000000E+0,1.024674E+0,1.000000E+0,44.000000E+0,97.880031E+0,23.221926E+0,8.635790E-3,12.963497E-3,1.000000E+0,2.653898E+0,1.000000E+0,20.000000E+0,6.578401E-3,42.356610E+0,0.000000E+0,2.560665E+0,0.000000E+0,1.988294E+0,0.000000E+0,1.981428E+0,0.000000E+0,1.988197E+0,10.000000E+0,8.995175E+0,0.000000E+0,-205.957625E-3,0.000000E+0,138.778725E-3,0.000000E+0,136.107099E-3,0.000000E+0,146.563873E-3,0.000000E+0,-199.315514E-3,0.000000E+0,2.195548E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.000128E+0,0.000000E+0,1.007287E+0,3.110365E+0,0.000000E+0,999.242476E-3,0.000000E+0,1.009641E+0,3.079548E+0,0.000000E+0,242.232895E+0,8.585570E-3,3.983918E-3,95.606566E+0,73.868931E+0,76.374531E+0,108.894944E+0,82.299916E+0,3.976264E-3,3.982362E-3,67.231261E+0,4.433484E+0,1.669563E+0,77.360868E+0,76.582453E+0,0.000000E+0,75.724686E+0,78.416754E+0,0.000000E+0,75.086760E+0,1.079764E+0,1.007151E+0,2.048061E+0,60.000000E+0,42.000000E+0,63.200000E+0,10.980121E-3,68.420399E+0,29.568125E+0,0.000000E+0,1.365283E+0,1.376775E+0,1.010558E+0,60.000000E+0,1.000000E+0,1.394838E+0,689.383037E-3,2.045627E+0,60.000000E+0,1.891045E+0,0.000000E+0,72.795221E+0,1.091516E+0,1.094444E+0,1.016304E+0,50.000000E+0,1.000000E+0,85.322585E+0,2.722169E+0,2.542579E+0,1.230745E+0,27.000000E+0,0.000000E+0,1.371585E+0,1.369316E+0,1.009453E+0,60.000000E+0,3.991962E-3,46.721425E+0,9.487554E-3,23.464882E+0,4.790470E+0,29.644154E+0,0.000000E+0,38.467903E-3,0.000000E+0,44.713583E-3,0.000000E+0,15.885079E-3,0.000000E+0,23.100258E-3,0.000000E+0,24.356472E-3,2.021157E+0,2.013877E+0,2.018290E+0,2.023701E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.024724E+0,5.776447E+0,0.000000E+0,84.500079E-3,0.000000E+0,44.366984E-3,9.500000E+0,9.793376E+0,0.000000E+0,17.849927E-3,10.000000E+0,9.698835E+0,0.000000E+0,40.010833E-3,997.150517E-3,3.089703E+0,998.582704E-3,3.080611E+0,997.327529E-3,3.072420E+0,998.759716E-3,3.072226E+0,29.841567E-3,8.230865E+0,1.000000E+0,1.000000E+0,74.088650E+0,74.089211E+0,2.032978E+0,73.303103E+0,73.343494E+0,2.047344E+0,72.983074E+0,73.579855E+0,2.060699E+0,73.314008E+0,73.840612E+0,2.051911E+0
 10/25/2017,18:02:18.118,-1.492377E-3,74.009262E+0,3.983801E-3,997.863372E-3,994.758178E-3,0.000000E+0,1.014248E+0,3.137271E+0,0.000000E+0,73.602368E+0,3.983866E-3,997.202893E-3,999.894838E-3,0.000000E+0,1.065373E+0,2.831914E+0,0.000000E+0,80.912702E+0,29.879956E+0,71.276856E+0,3.978548E-3,3.971090E-3,0.000000E+0,1.026107E+0,1.000000E+0,44.000000E+0,97.939683E+0,23.218353E+0,8.648112E-3,12.957141E-3,1.000000E+0,2.653020E+0,1.000000E+0,20.000000E+0,6.573730E-3,42.353119E+0,0.000000E+0,2.565950E+0,0.000000E+0,1.986714E+0,0.000000E+0,1.981815E+0,0.000000E+0,1.988810E+0,10.000000E+0,8.988190E+0,0.000000E+0,-204.026329E-3,0.000000E+0,138.231525E-3,0.000000E+0,138.038395E-3,0.000000E+0,145.017179E-3,0.000000E+0,-197.736597E-3,0.000000E+0,2.193034E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,997.810289E-3,0.000000E+0,1.003054E+0,3.109416E+0,0.000000E+0,998.293048E-3,0.000000E+0,995.050853E-3,3.079371E+0,0.000000E+0,242.232171E+0,8.584208E-3,3.983659E-3,95.611641E+0,73.874454E+0,76.379214E+0,108.904317E+0,82.299213E+0,3.978729E-3,3.976329E-3,67.230372E+0,4.432518E+0,1.671675E+0,77.372296E+0,76.601981E+0,0.000000E+0,75.732412E+0,78.438584E+0,0.000000E+0,75.086947E+0,1.064318E+0,1.005682E+0,2.047009E+0,60.000000E+0,42.000000E+0,63.200000E+0,10.983039E-3,68.420632E+0,29.565850E+0,0.000000E+0,1.369641E+0,1.377127E+0,993.984302E-3,60.000000E+0,1.000000E+0,1.392956E+0,692.274983E-3,2.051330E+0,60.000000E+0,1.891689E+0,0.000000E+0,72.795268E+0,1.091085E+0,1.092305E+0,1.007677E+0,50.000000E+0,1.000000E+0,85.250824E+0,2.722776E+0,2.545869E+0,1.207254E+0,27.000000E+0,0.000000E+0,1.372032E+0,1.370131E+0,1.009293E+0,60.000000E+0,3.988848E-3,46.719422E+0,9.444362E-3,23.459269E+0,4.783060E+0,29.643643E+0,0.000000E+0,33.664826E-3,0.000000E+0,45.454427E-3,0.000000E+0,18.719614E-3,0.000000E+0,22.520467E-3,0.000000E+0,23.132469E-3,2.021060E+0,2.013201E+0,2.018354E+0,2.023605E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.019281E+0,5.778188E+0,0.000000E+0,83.661958E-3,0.000000E+0,44.721574E-3,9.500000E+0,9.793344E+0,0.000000E+0,17.463400E-3,10.000000E+0,9.699802E+0,0.000000E+0,41.202626E-3,997.198793E-3,3.090105E+0,997.568909E-3,3.080788E+0,998.341324E-3,3.071422E+0,999.709143E-3,3.070151E+0,28.230643E-3,8.160303E+0,1.000000E+0,1.000000E+0,74.090569E+0,74.093565E+0,2.030325E+0,73.307409E+0,73.342652E+0,2.046513E+0,72.981717E+0,73.582570E+0,2.060523E+0,73.315319E+0,73.842298E+0,2.057450E+0
 10/25/2017,18:02:28.118,1.244936E-3,74.010760E+0,3.982828E-3,998.717162E-3,1.007277E+0,0.000000E+0,1.014072E+0,3.138206E+0,0.000000E+0,73.600871E+0,3.979521E-3,997.992246E-3,1.010184E+0,0.000000E+0,1.061732E+0,2.843223E+0,0.000000E+0,80.915327E+0,29.874383E+0,71.237556E+0,3.973166E-3,3.963438E-3,0.000000E+0,1.023001E+0,1.000000E+0,44.000000E+0,97.962529E+0,23.215616E+0,8.630278E-3,12.971409E-3,1.000000E+0,2.649937E+0,1.000000E+0,20.000000E+0,6.598575E-3,42.349116E+0,0.000000E+0,2.562083E+0,0.000000E+0,1.987552E+0,0.000000E+0,1.982298E+0,0.000000E+0,1.988100E+0,10.000000E+0,9.002740E+0,0.000000E+0,-203.318187E-3,0.000000E+0,136.107099E-3,0.000000E+0,139.325926E-3,0.000000E+0,158.711863E-3,0.000000E+0,-191.485376E-3,0.000000E+0,2.192906E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.982707E-3,0.000000E+0,1.002064E+0,3.109625E+0,0.000000E+0,998.856268E-3,0.000000E+0,1.004959E+0,3.078583E+0,0.000000E+0,242.236272E+0,11.933595E-3,3.978015E-3,95.615118E+0,73.878807E+0,76.380291E+0,108.915809E+0,82.302260E+0,3.980091E-3,3.977042E-3,67.229297E+0,4.448949E+0,1.669354E+0,77.370516E+0,76.610972E+0,0.000000E+0,75.747770E+0,78.459102E+0,0.000000E+0,75.085355E+0,1.059015E+0,1.000988E+0,2.048124E+0,60.000000E+0,42.000000E+0,63.200000E+0,10.973765E-3,68.421989E+0,29.563249E+0,0.000000E+0,1.359041E+0,1.374715E+0,997.963790E-3,60.000000E+0,1.000000E+0,1.396514E+0,686.219472E-3,2.046425E+0,60.000000E+0,1.887515E+0,0.000000E+0,72.797281E+0,1.092730E+0,1.095115E+0,995.392429E-3,50.000000E+0,1.000000E+0,85.228405E+0,2.725458E+0,2.546620E+0,1.209123E+0,27.000000E+0,0.000000E+0,1.364813E+0,1.368645E+0,995.449074E-3,60.000000E+0,3.987875E-3,46.718537E+0,9.356877E-3,23.459918E+0,4.815279E+0,29.646569E+0,0.000000E+0,2.428707E-3,0.000000E+0,47.870224E-3,0.000000E+0,23.100258E-3,0.000000E+0,24.807421E-3,0.000000E+0,20.813304E-3,2.020963E+0,2.013072E+0,2.018258E+0,2.023637E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.017831E+0,5.778155E+0,0.000000E+0,82.662660E-3,0.000000E+0,44.238042E-3,9.500000E+0,9.790510E+0,0.000000E+0,22.133940E-3,10.000000E+0,9.699576E+0,0.000000E+0,44.004950E-3,996.941321E-3,3.090185E+0,997.874657E-3,3.082300E+0,1.000514E+0,3.073337E+0,998.470060E-3,3.070553E+0,18.242910E-3,8.195745E+0,1.000000E+0,1.000000E+0,74.093752E+0,74.094407E+0,2.030981E+0,73.306894E+0,73.347379E+0,2.045683E+0,72.983870E+0,73.584863E+0,2.065650E+0,73.319812E+0,73.844778E+0,2.055599E+0
 10/25/2017,18:02:38.118,1.889010E-3,74.008466E+0,3.979327E-3,998.056683E-3,1.000283E+0,0.000000E+0,1.015717E+0,3.132245E+0,0.000000E+0,73.599092E+0,3.983866E-3,996.961254E-3,983.911466E-3,0.000000E+0,1.064399E+0,2.844593E+0,0.000000E+0,80.916592E+0,29.872989E+0,71.244434E+0,3.978419E-3,3.967070E-3,0.000000E+0,1.022253E+0,1.000000E+0,44.000000E+0,97.932444E+0,23.221044E+0,8.634558E-3,12.969853E-3,1.000000E+0,2.649905E+0,1.000000E+0,20.000000E+0,6.607722E-3,42.346696E+0,0.000000E+0,2.552320E+0,0.000000E+0,1.985651E+0,0.000000E+0,1.982072E+0,0.000000E+0,1.988681E+0,10.000000E+0,9.008695E+0,0.000000E+0,-215.871612E-3,0.000000E+0,136.815241E-3,0.000000E+0,138.746537E-3,0.000000E+0,153.717331E-3,0.000000E+0,-185.105264E-3,0.000000E+0,2.190747E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.000642E+0,0.000000E+0,1.011168E+0,3.108901E+0,0.000000E+0,998.904544E-3,0.000000E+0,1.007867E+0,3.077827E+0,0.000000E+0,242.251759E+0,12.184121E-3,3.980935E-3,95.617421E+0,73.871973E+0,76.380947E+0,108.924193E+0,82.299916E+0,3.978405E-3,3.985540E-3,67.227006E+0,4.447338E+0,1.675043E+0,77.384286E+0,76.623804E+0,0.000000E+0,75.763783E+0,78.471656E+0,0.000000E+0,75.090271E+0,1.070036E+0,1.006480E+0,2.046419E+0,60.000000E+0,42.000000E+0,63.200000E+0,10.996204E-3,68.419042E+0,29.563527E+0,0.000000E+0,1.363575E+0,1.377494E+0,1.000697E+0,60.000000E+0,1.000000E+0,1.393099E+0,692.434759E-3,2.054414E+0,60.000000E+0,1.906501E+0,0.000000E+0,72.793162E+0,1.092905E+0,1.095019E+0,997.341397E-3,50.000000E+0,1.000000E+0,85.240928E+0,2.719231E+0,2.544160E+0,1.223559E+0,27.000000E+0,0.000000E+0,1.369700E+0,1.369955E+0,1.009788E+0,60.000000E+0,3.990924E-3,46.719795E+0,9.451755E-3,23.456439E+0,4.888416E+0,29.650006E+0,0.000000E+0,-1.632956E-3,0.000000E+0,42.748735E-3,0.000000E+0,24.678578E-3,0.000000E+0,23.229101E-3,0.000000E+0,18.365297E-3,2.021060E+0,2.013523E+0,2.018386E+0,2.023637E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.019255E+0,5.782281E+0,0.000000E+0,83.790900E-3,0.000000E+0,43.947924E-3,9.500000E+0,9.791186E+0,0.000000E+0,27.029954E-3,10.000000E+0,9.699673E+0,0.000000E+0,43.747265E-3,996.699941E-3,3.089735E+0,997.070057E-3,3.081930E+0,996.683849E-3,3.073787E+0,999.741327E-3,3.070698E+0,25.975348E-3,8.072343E+0,1.000000E+0,1.000000E+0,74.097637E+0,74.095578E+0,2.027784E+0,73.304788E+0,73.348642E+0,2.050106E+0,72.985508E+0,73.587672E+0,2.068509E+0,73.317425E+0,73.846323E+0,2.054689E+0
 10/25/2017,18:02:48.118,1.566973E-3,74.010900E+0,3.981013E-3,998.942691E-3,998.255133E-3,0.000000E+0,1.012315E+0,3.134984E+0,0.000000E+0,73.601666E+0,3.979651E-3,997.025691E-3,956.618504E-3,0.000000E+0,1.060742E+0,2.832059E+0,0.000000E+0,80.915608E+0,29.870063E+0,71.134301E+0,3.977770E-3,3.971220E-3,0.000000E+0,1.023400E+0,1.000000E+0,44.000000E+0,97.865882E+0,23.214503E+0,8.636114E-3,12.985936E-3,1.000000E+0,2.648883E+0,1.000000E+0,20.000000E+0,6.591440E-3,42.348604E+0,0.000000E+0,2.557959E+0,0.000000E+0,1.987295E+0,0.000000E+0,1.981428E+0,0.000000E+0,1.989229E+0,10.000000E+0,9.011077E+0,0.000000E+0,-215.356599E-3,0.000000E+0,138.521219E-3,0.000000E+0,139.647809E-3,0.000000E+0,150.849503E-3,0.000000E+0,-180.529628E-3,0.000000E+0,2.189748E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.693051E-3,0.000000E+0,1.004284E+0,3.109995E+0,0.000000E+0,998.148220E-3,0.000000E+0,1.006061E+0,3.078358E+0,0.000000E+0,242.259671E+0,12.193332E-3,3.978015E-3,95.619018E+0,73.862799E+0,76.381275E+0,108.930457E+0,82.305916E+0,3.973410E-3,3.982556E-3,67.226819E+0,4.442828E+0,1.672319E+0,77.385738E+0,76.637572E+0,0.000000E+0,75.776987E+0,78.488334E+0,0.000000E+0,75.087603E+0,1.058983E+0,1.000556E+0,2.043964E+0,60.000000E+0,42.000000E+0,63.200000E+0,11.002624E-3,68.420773E+0,29.561205E+0,0.000000E+0,1.365076E+0,1.375642E+0,1.001943E+0,60.000000E+0,1.000000E+0,1.396896E+0,692.067275E-3,2.054014E+0,60.000000E+0,1.888014E+0,0.000000E+0,72.796391E+0,1.093081E+0,1.093853E+0,1.004626E+0,50.000000E+0,1.000000E+0,85.265317E+0,2.719407E+0,2.537882E+0,1.234977E+0,27.000000E+0,0.000000E+0,1.365724E+0,1.373901E+0,1.007665E+0,60.000000E+0,3.991897E-3,46.721052E+0,9.431262E-3,23.456624E+0,4.851686E+0,29.647916E+0,0.000000E+0,-3.696022E-3,0.000000E+0,50.640337E-3,0.000000E+0,26.256899E-3,0.000000E+0,22.842573E-3,0.000000E+0,18.043191E-3,2.020834E+0,2.013619E+0,2.018258E+0,2.023894E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.021689E+0,5.778123E+0,0.000000E+0,84.016548E-3,0.000000E+0,43.915688E-3,9.500000E+0,9.791444E+0,0.000000E+0,27.062164E-3,10.000000E+0,9.699608E+0,0.000000E+0,43.779475E-3,996.555113E-3,3.090266E+0,997.890749E-3,3.080627E+0,999.419487E-3,3.073964E+0,999.194200E-3,3.071728E+0,33.385602E-3,8.099730E+0,1.000000E+0,1.000000E+0,74.092582E+0,74.101476E+0,2.029670E+0,73.305350E+0,73.354961E+0,2.052628E+0,72.984525E+0,73.590293E+0,2.070809E+0,73.317565E+0,73.847025E+0,2.056030E+0
 10/25/2017,18:02:58.118,922.899256E-6,74.010900E+0,3.981402E-3,998.121120E-3,1.002055E+0,0.000000E+0,1.013864E+0,3.134984E+0,0.000000E+0,73.601900E+0,3.980559E-3,998.298322E-3,988.441683E-3,0.000000E+0,1.060167E+0,2.847815E+0,0.000000E+0,80.920294E+0,29.867973E+0,71.176595E+0,3.974787E-3,3.965902E-3,0.000000E+0,1.023113E+0,1.000000E+0,44.000000E+0,97.843084E+0,23.214735E+0,8.628073E-3,12.949229E-3,1.000000E+0,2.646232E+0,1.000000E+0,20.000000E+0,6.585796E-3,42.348697E+0,0.000000E+0,2.554092E+0,0.000000E+0,1.987327E+0,0.000000E+0,1.982395E+0,0.000000E+0,1.989132E+0,10.000000E+0,9.005315E+0,0.000000E+0,-212.073396E-3,0.000000E+0,137.491195E-3,0.000000E+0,140.935339E-3,0.000000E+0,155.940703E-3,0.000000E+0,-189.874237E-3,0.000000E+0,2.194678E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.000675E+0,0.000000E+0,998.054563E-3,3.109255E+0,0.000000E+0,999.129832E-3,0.000000E+0,1.007531E+0,3.077215E+0,0.000000E+0,242.255811E+0,12.190413E-3,3.985670E-3,95.624798E+0,73.856199E+0,76.382211E+0,108.940536E+0,82.304276E+0,3.978145E-3,3.980351E-3,67.221910E+0,4.451527E+0,1.671610E+0,77.397681E+0,76.648015E+0,0.000000E+0,75.786961E+0,78.493206E+0,0.000000E+0,75.091488E+0,1.054782E+0,1.006352E+0,2.046546E+0,60.000000E+0,42.000000E+0,63.200000E+0,11.002949E-3,68.418388E+0,29.561995E+0,0.000000E+0,1.361771E+0,1.375753E+0,998.666993E-3,60.000000E+0,1.000000E+0,1.398460E+0,689.287172E-3,2.051937E+0,60.000000E+0,1.889401E+0,0.000000E+0,72.795315E+0,1.092490E+0,1.093247E+0,993.906740E-3,50.000000E+0,1.000000E+0,85.298383E+0,2.716757E+0,2.543074E+0,1.228957E+0,27.000000E+0,0.000000E+0,1.369653E+0,1.365146E+0,990.834307E-3,60.000000E+0,3.989497E-3,46.717139E+0,9.523741E-3,23.455047E+0,4.819467E+0,29.646151E+0,0.000000E+0,752.465167E-6,0.000000E+0,44.133792E-3,0.000000E+0,23.229101E-3,0.000000E+0,24.517525E-3,0.000000E+0,20.136881E-3,2.020673E+0,2.013587E+0,2.018290E+0,2.023637E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.024887E+0,5.776898E+0,0.000000E+0,84.016548E-3,0.000000E+0,42.787449E-3,9.500000E+0,9.791637E+0,0.000000E+0,23.647839E-3,10.000000E+0,9.700124E+0,0.000000E+0,43.747265E-3,997.214885E-3,3.090250E+0,996.474654E-3,3.081431E+0,997.070057E-3,3.074383E+0,998.244772E-3,3.071631E+0,17.276356E-3,8.044956E+0,1.000000E+0,1.000000E+0,74.094314E+0,74.101616E+0,2.033729E+0,73.305022E+0,73.356318E+0,2.048078E+0,72.986818E+0,73.590386E+0,2.063318E+0,73.319905E+0,73.849131E+0,2.054465E+0
 10/25/2017,18:03:08.118,1.083918E-3,74.014177E+0,3.982634E-3,998.153338E-3,995.077534E-3,0.000000E+0,1.011852E+0,3.132020E+0,0.000000E+0,73.602743E+0,3.980818E-3,998.024464E-3,1.023471E+0,0.000000E+0,1.063904E+0,2.835990E+0,0.000000E+0,80.918560E+0,29.860681E+0,71.110862E+0,3.973295E-3,3.967848E-3,0.000000E+0,1.024084E+0,1.000000E+0,44.000000E+0,97.847408E+0,23.213714E+0,8.652587E-3,12.957855E-3,1.000000E+0,2.650464E+0,1.000000E+0,20.000000E+0,6.580347E-3,42.346835E+0,0.000000E+0,2.552062E+0,0.000000E+0,1.989197E+0,0.000000E+0,1.982330E+0,0.000000E+0,1.988842E+0,10.000000E+0,8.992310E+0,0.000000E+0,-203.768822E-3,0.000000E+0,135.817405E-3,0.000000E+0,138.939667E-3,0.000000E+0,143.921605E-3,0.000000E+0,-199.605519E-3,0.000000E+0,2.199672E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.000884E+0,0.000000E+0,1.005754E+0,3.108949E+0,0.000000E+0,1.000321E+0,0.000000E+0,1.015250E+0,3.077440E+0,0.000000E+0,242.268499E+0,12.391119E-3,3.982816E-3,95.628040E+0,73.839957E+0,76.383616E+0,108.949485E+0,82.304979E+0,3.975745E-3,3.977042E-3,67.223546E+0,4.432518E+0,1.669048E+0,77.382178E+0,76.658318E+0,0.000000E+0,75.794593E+0,78.499998E+0,0.000000E+0,75.089007E+0,1.061618E+0,1.001914E+0,2.044282E+0,60.000000E+0,42.000000E+0,63.200000E+0,11.001068E-3,68.421287E+0,29.559533E+0,0.000000E+0,1.370998E+0,1.373550E+0,992.018531E-3,60.000000E+0,1.000000E+0,1.395221E+0,693.712968E-3,2.049669E+0,60.000000E+0,1.884920E+0,0.000000E+0,72.796579E+0,1.092570E+0,1.091267E+0,1.009307E+0,50.000000E+0,1.000000E+0,85.330370E+0,2.716868E+0,2.542946E+0,1.218449E+0,27.000000E+0,0.000000E+0,1.365149E+0,1.366855E+0,996.646678E-3,60.000000E+0,3.990924E-3,46.716674E+0,9.581783E-3,23.451892E+0,4.764695E+0,29.646523E+0,0.000000E+0,35.502244E-3,0.000000E+0,45.615480E-3,0.000000E+0,18.172033E-3,0.000000E+0,23.325732E-3,0.000000E+0,23.873313E-3,2.021060E+0,2.013426E+0,2.018322E+0,2.023669E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.028050E+0,5.777253E+0,0.000000E+0,79.761473E-3,0.000000E+0,43.367686E-3,9.500000E+0,9.791863E+0,0.000000E+0,17.849927E-3,10.000000E+0,9.698707E+0,0.000000E+0,38.432512E-3,996.699941E-3,3.089783E+0,997.424081E-3,3.081270E+0,997.874657E-3,3.073079E+0,999.532131E-3,3.069877E+0,41.440224E-3,7.979872E+0,1.000000E+0,1.000000E+0,74.098620E+0,74.108169E+0,2.023789E+0,73.306941E+0,73.355008E+0,2.047232E+0,72.986865E+0,73.593522E+0,2.058958E+0,73.319578E+0,73.847727E+0,2.048208E+0
 10/25/2017,18:03:18.118,2.211047E-3,74.013896E+0,3.983218E-3,998.523851E-3,1.016634E+0,0.000000E+0,1.014136E+0,3.132052E+0,0.000000E+0,73.602743E+0,3.982310E-3,998.459414E-3,1.021685E+0,0.000000E+0,1.063361E+0,2.825068E+0,0.000000E+0,80.920951E+0,29.865837E+0,70.987305E+0,3.976214E-3,3.972063E-3,0.000000E+0,1.017092E+0,1.000000E+0,44.000000E+0,97.859442E+0,23.213297E+0,8.668151E-3,12.987817E-3,1.000000E+0,2.646870E+0,1.000000E+0,20.000000E+0,6.595397E-3,42.346277E+0,0.000000E+0,2.557959E+0,0.000000E+0,1.986779E+0,0.000000E+0,1.982201E+0,0.000000E+0,1.988552E+0,10.000000E+0,8.975186E+0,0.000000E+0,-215.839424E-3,0.000000E+0,137.137124E-3,0.000000E+0,138.456843E-3,0.000000E+0,163.931954E-3,0.000000E+0,-210.883495E-3,0.000000E+0,2.202701E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.660867E-3,0.000000E+0,1.008006E+0,3.110285E+0,0.000000E+0,998.051668E-3,0.000000E+0,1.006924E+0,3.077939E+0,0.000000E+0,242.279403E+0,9.528570E-3,3.983400E-3,95.632786E+0,73.826336E+0,76.387924E+0,108.958057E+0,82.309291E+0,3.980870E-3,3.979443E-3,67.217796E+0,4.443150E+0,1.670256E+0,77.392342E+0,76.665904E+0,0.000000E+0,75.804707E+0,78.501544E+0,0.000000E+0,75.090927E+0,1.063903E+0,985.212780E-3,2.047327E+0,60.000000E+0,42.000000E+0,63.200000E+0,10.997177E-3,68.419043E+0,29.558651E+0,0.000000E+0,1.366720E+0,1.378085E+0,1.005507E+0,60.000000E+0,1.000000E+0,1.395875E+0,693.601124E-3,2.056427E+0,60.000000E+0,1.884243E+0,0.000000E+0,72.796813E+0,1.093528E+0,1.092975E+0,1.003428E+0,50.000000E+0,1.000000E+0,85.338578E+0,2.716725E+0,2.537227E+0,1.233971E+0,27.000000E+0,0.000000E+0,1.366123E+0,1.366360E+0,1.007601E+0,60.000000E+0,3.989367E-3,46.713972E+0,9.487100E-3,23.453098E+0,4.891960E+0,29.647962E+0,0.000000E+0,53.747491E-3,0.000000E+0,45.067900E-3,0.000000E+0,13.791389E-3,0.000000E+0,18.751825E-3,0.000000E+0,23.841102E-3,2.020899E+0,2.013458E+0,2.018193E+0,2.023669E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.029284E+0,5.777511E+0,0.000000E+0,78.149702E-3,0.000000E+0,43.561099E-3,9.500000E+0,9.793956E+0,0.000000E+0,13.855810E-3,10.000000E+0,9.698191E+0,0.000000E+0,41.299258E-3,996.635573E-3,3.090169E+0,997.874657E-3,3.081222E+0,995.927526E-3,3.072452E+0,999.226384E-3,3.070875E+0,25.008794E-3,7.946685E+0,1.000000E+0,1.000000E+0,74.094501E+0,74.107654E+0,2.025387E+0,73.305069E+0,73.357769E+0,2.051638E+0,72.984993E+0,73.593663E+0,2.060619E+0,73.320654E+0,73.846463E+0,2.056876E+0
 10/25/2017,18:03:28.118,439.844037E-6,74.015160E+0,3.983672E-3,998.507742E-3,1.005552E+0,0.000000E+0,1.013784E+0,3.131939E+0,0.000000E+0,73.604896E+0,3.976862E-3,998.394977E-3,1.019276E+0,0.000000E+0,1.062371E+0,2.831850E+0,0.000000E+0,80.920529E+0,29.858823E+0,70.949457E+0,3.975695E-3,3.970572E-3,0.000000E+0,1.023973E+0,1.000000E+0,44.000000E+0,97.861510E+0,23.216591E+0,8.688580E-3,12.984963E-3,1.000000E+0,2.649474E+0,1.000000E+0,20.000000E+0,6.541231E-3,42.348325E+0,0.000000E+0,2.565112E+0,0.000000E+0,1.986521E+0,0.000000E+0,1.981041E+0,0.000000E+0,1.988294E+0,10.000000E+0,8.982139E+0,0.000000E+0,-228.585978E-3,0.000000E+0,138.907479E-3,0.000000E+0,138.263713E-3,0.000000E+0,162.546374E-3,0.000000E+0,-200.088861E-3,0.000000E+0,2.205311E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.000128E+0,0.000000E+0,784.829971E-3,3.108708E+0,0.000000E+0,998.936728E-3,0.000000E+0,1.011894E+0,3.077907E+0,0.000000E+0,242.282490E+0,13.766550E-3,3.984373E-3,95.634289E+0,73.822077E+0,76.386426E+0,108.967006E+0,82.310229E+0,3.977951E-3,3.978470E-3,67.216814E+0,4.452815E+0,1.675720E+0,77.405175E+0,76.675036E+0,0.000000E+0,75.814446E+0,78.495829E+0,0.000000E+0,75.088679E+0,1.062832E+0,1.002169E+0,2.046387E+0,60.000000E+0,42.000000E+0,63.200000E+0,10.989135E-3,68.419931E+0,29.554657E+0,0.000000E+0,1.374415E+0,1.376791E+0,1.002375E+0,60.000000E+0,1.000000E+0,1.398125E+0,689.606724E-3,2.040290E+0,60.000000E+0,1.885194E+0,0.000000E+0,72.797000E+0,1.092490E+0,1.093502E+0,1.010297E+0,50.000000E+0,1.000000E+0,85.346224E+0,2.715783E+0,2.543425E+0,1.227392E+0,27.000000E+0,0.000000E+0,1.370579E+0,1.368932E+0,1.009022E+0,60.000000E+0,3.988200E-3,46.714065E+0,9.476269E-3,23.450500E+0,4.995383E+0,29.645501E+0,0.000000E+0,46.139932E-3,0.000000E+0,45.035689E-3,0.000000E+0,18.236455E-3,0.000000E+0,14.854340E-3,0.000000E+0,17.882138E-3,2.021124E+0,2.013909E+0,2.018322E+0,2.023540E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.030486E+0,5.738054E+0,0.000000E+0,82.372541E-3,0.000000E+0,43.045332E-3,9.500000E+0,9.794665E+0,0.000000E+0,19.138352E-3,10.000000E+0,9.699222E+0,0.000000E+0,50.286020E-3,996.683849E-3,3.089944E+0,997.311437E-3,3.081640E+0,998.196496E-3,3.073079E+0,997.327529E-3,3.070907E+0,31.130307E-3,7.909632E+0,1.000000E+0,1.000000E+0,74.097310E+0,74.110323E+0,2.023278E+0,73.304367E+0,73.354306E+0,2.049419E+0,72.986444E+0,73.597454E+0,2.058415E+0,73.321403E+0,73.849506E+0,2.046707E+0
 10/25/2017,18:03:38.118,1.405954E-3,74.015487E+0,3.982180E-3,998.991019E-3,992.873974E-3,0.000000E+0,1.014966E+0,3.131391E+0,0.000000E+0,73.602696E+0,3.984515E-3,997.057910E-3,1.001841E+0,0.000000E+0,1.064638E+0,2.857174E+0,0.000000E+0,80.921888E+0,29.858034E+0,71.126441E+0,3.972517E-3,3.971933E-3,0.000000E+0,1.025295E+0,1.000000E+0,44.000000E+0,97.894556E+0,23.212926E+0,8.682289E-3,12.989373E-3,1.000000E+0,2.643213E+0,1.000000E+0,20.000000E+0,6.586704E-3,42.344322E+0,0.000000E+0,2.569559E+0,0.000000E+0,1.988681E+0,0.000000E+0,1.981782E+0,0.000000E+0,1.988068E+0,10.000000E+0,8.992343E+0,0.000000E+0,-229.326309E-3,0.000000E+0,138.682161E-3,0.000000E+0,138.617784E-3,0.000000E+0,176.498839E-3,0.000000E+0,-193.837640E-3,0.000000E+0,2.202862E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.387303E-3,0.000000E+0,650.560375E-3,3.108949E+0,0.000000E+0,999.258568E-3,0.000000E+0,997.096324E-3,3.078181E+0,0.000000E+0,242.283069E+0,11.142319E-3,3.982621E-3,95.638894E+0,73.826383E+0,76.386426E+0,108.974542E+0,82.310323E+0,3.980156E-3,3.980610E-3,67.218310E+0,4.431873E+0,1.673899E+0,77.410561E+0,76.682436E+0,0.000000E+0,75.821938E+0,78.499764E+0,0.000000E+0,75.092425E+0,1.072544E+0,1.003973E+0,2.041014E+0,60.000000E+0,42.000000E+0,63.200000E+0,10.994194E-3,68.418949E+0,29.550848E+0,0.000000E+0,1.369641E+0,1.378691E+0,1.001304E+0,60.000000E+0,1.000000E+0,1.395269E+0,692.594536E-3,2.024761E+0,60.000000E+0,1.882857E+0,0.000000E+0,72.795830E+0,1.092666E+0,1.094396E+0,1.007757E+0,50.000000E+0,1.000000E+0,85.349647E+0,2.719008E+0,2.544735E+0,1.240311E+0,27.000000E+0,0.000000E+0,1.373645E+0,1.363356E+0,1.009421E+0,60.000000E+0,3.989173E-3,46.713273E+0,9.465634E-3,23.452403E+0,4.952854E+0,29.646383E+0,0.000000E+0,-11.077933E-3,0.000000E+0,46.903905E-3,0.000000E+0,21.747412E-3,0.000000E+0,17.366768E-3,0.000000E+0,15.434131E-3,2.021028E+0,2.013555E+0,2.018161E+0,2.023862E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.031348E+0,5.736732E+0,0.000000E+0,80.825241E-3,0.000000E+0,43.915688E-3,9.500000E+0,9.793956E+0,0.000000E+0,20.169092E-3,10.000000E+0,9.699608E+0,0.000000E+0,44.069371E-3,997.037873E-3,3.090926E+0,998.019484E-3,3.081351E+0,996.072354E-3,3.076362E+0,998.051668E-3,3.072049E+0,26.941903E-3,8.177058E+0,1.000000E+0,1.000000E+0,74.097871E+0,74.109246E+0,2.032914E+0,73.308907E+0,73.360765E+0,2.046418E+0,72.987052E+0,73.596752E+0,2.064228E+0,73.322433E+0,73.847306E+0,2.048479E+0
 10/25/2017,18:03:48.118,1.889010E-3,74.015674E+0,3.981207E-3,998.539960E-3,1.011317E+0,0.000000E+0,1.015685E+0,3.130232E+0,0.000000E+0,73.604709E+0,3.976538E-3,998.394977E-3,978.408209E-3,0.000000E+0,1.063920E+0,2.860992E+0,0.000000E+0,80.924559E+0,29.856269E+0,71.254259E+0,3.973944E-3,3.970247E-3,0.000000E+0,1.025295E+0,1.000000E+0,44.000000E+0,97.922432E+0,23.210606E+0,8.692146E-3,12.971733E-3,1.000000E+0,2.651886E+0,1.000000E+0,20.000000E+0,6.562314E-3,42.345625E+0,0.000000E+0,2.559828E+0,0.000000E+0,1.986424E+0,0.000000E+0,1.982169E+0,0.000000E+0,1.988133E+0,10.000000E+0,8.990025E+0,0.000000E+0,-214.487516E-3,0.000000E+0,137.523383E-3,0.000000E+0,137.619948E-3,0.000000E+0,165.800875E-3,0.000000E+0,-176.501780E-3,0.000000E+0,2.200349E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.000594E+0,0.000000E+0,1.016248E+0,3.108515E+0,0.000000E+0,997.794197E-3,0.000000E+0,1.008267E+0,3.077521E+0,0.000000E+0,242.305069E+0,11.421582E-3,3.979118E-3,95.643546E+0,73.836962E+0,76.389001E+0,108.983115E+0,82.313135E+0,3.978145E-3,3.978470E-3,67.223967E+0,4.439606E+0,1.672303E+0,77.415526E+0,76.689975E+0,0.000000E+0,75.828165E+0,78.507634E+0,0.000000E+0,75.093970E+0,1.067592E+0,1.011334E+0,2.042481E+0,60.000000E+0,42.000000E+0,63.200000E+0,10.996528E-3,68.419978E+0,29.550152E+0,0.000000E+0,1.364326E+0,1.375370E+0,1.004724E+0,60.000000E+0,1.000000E+0,1.392031E+0,687.513658E-3,2.047879E+0,60.000000E+0,1.872832E+0,0.000000E+0,72.797749E+0,1.092235E+0,1.088841E+0,1.007645E+0,50.000000E+0,1.000000E+0,85.326055E+0,2.720477E+0,2.546764E+0,1.231592E+0,27.000000E+0,0.000000E+0,1.366011E+0,1.362414E+0,1.013269E+0,60.000000E+0,3.990211E-3,46.710990E+0,9.404738E-3,23.452449E+0,4.878750E+0,29.642482E+0,0.000000E+0,6.683782E-3,0.000000E+0,42.619893E-3,0.000000E+0,26.063635E-3,0.000000E+0,21.650780E-3,0.000000E+0,17.044662E-3,2.020995E+0,2.013780E+0,2.018322E+0,2.023766E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.029965E+0,5.738795E+0,0.000000E+0,86.756558E-3,0.000000E+0,44.205807E-3,9.500000E+0,9.792249E+0,0.000000E+0,25.451633E-3,10.000000E+0,9.700414E+0,0.000000E+0,43.554001E-3,996.844769E-3,3.090137E+0,997.826381E-3,3.081801E+0,997.424081E-3,3.076314E+0,999.467763E-3,3.072452E+0,34.674341E-3,7.818128E+0,1.000000E+0,1.000000E+0,74.096420E+0,74.114629E+0,2.023949E+0,73.308907E+0,73.357114E+0,2.045875E+0,72.986070E+0,73.595441E+0,2.063270E+0,73.322058E+0,73.849927E+0,2.049900E+0
