date,time,ahu_dp,ahu1_cc_out_rtd,ahu1_f_cc,ahu1_f_ra,ahu1_fan_power,ahu1_on,ahu1_p_down,ahu1_t_ra,ahu1_vfd,ahu2_cc_out_rtd,ahu2_f_cc,ahu2_f_ra,ahu2_fan_power,ahu2_on,ahu2_p_down,ahu2_t_ra,ahu2_vfd,ch1_c_out_rtd,ch1_e_in_rtd,ch1_e_out_rtd,ch1_f_c,ch1_f_e,ch1_on,ch1_power,ch1_t_reset,ch1_t_sp,ch2_c_out_rtd,ch2_e_out_rtd,ch2_f_c,ch2_f_e,ch2_on,ch2_power,ch2_t_reset,ch2_t_sp,cl_f,cw_in_rtd,d15_pos_c,d15_pos_fb,d16_pos_c,d16_pos_fb,d17_pos_c,d17_pos_fb,d18_pos_c,d18_pos_fb,d2_pos_c,d2_pos_fb,d3_pos_c,d3_pos_fb,d4_pos_c,d4_pos_fb,d5_pos_c,d5_pos_fb,d6_pos_c,d6_pos_fb,d7_pos_c,d7_pos_fb,d8_pos_c,d8_pos_fb,dx_ds_c,dx_m_cs,dx_m_din,dx_m_sclk,dx_m_spi,dx_sp_cs,dx_sp_din,dx_sp_sclk,dx_sp_spi,dx_z_cs,dx_z_din,dx_z_sclk,dx_z_spi,exf1_f,exf1_on,exf1_power,exf1_t_in,exf1_vfd,exf2_f,exf2_on,exf2_power,exf2_t_in,exf2_vfd,hw_rtd,hx1_f_hw,hx1_f_pg,hx1_hw_rtd,hx1_pg_rtd,hx2_cw_rtd,hx2_hw_rtd,hx3_cw_rtd,hx3_f_cw,hx3_f_pg,hx3_pg_rtd,indoor_p,indoor_rh,indoor_rtd,oau_cc_rtd,oau_heat_c,oau_hs_rtd,oau_in_rtd,oau_on,oau_out_rtd,oau_p_down,oau_power,oau_rh,oau_vfd,outdoor_rh,outdoor_rtd,pl_f,pl_in_rtd,pl_out_rtd,pump1_on,pump1_p_down,pump1_p_up,pump1_power,pump1_vfd,pump2_on,pump2_p_down,pump2_p_up,pump2_power,pump2_vfd,pump3_dp,pump3_on,pump3_out_rtd,pump3_p_down,pump3_p_up,pump3_power,pump3_vfd,pump4_on,pump4_out_rtd,pump4_p_down,pump4_p_up,pump4_power,pump4_vfd,pump5_on,pump5_p_down,pump5_p_up,pump5_power,pump5_vfd,sl_f,sl_out_rtd,ts_f,ts_in_rtd,ts_meter,ts_out_rtd,v1_pos_c,v1_pos_fb,v10_pos_c,v10_pos_fb,v11_pos_c,v11_pos_fb,v12_pos_c,v12_pos_fb,v13_pos_c,v13_pos_fb,v14_pos_fb,v15_pos_fb,v16_pos_fb,v17_pos_fb,v18_pos_c,v18_pos_fb,v19_pos_c,v19_pos_fb,v20_pos_c,v20_pos_fb,v3_pos_c,v3_pos_fb,v4_pos_c,v4_pos_fb,v5_pos_c,v5_pos_fb,v6_pos_c,v6_pos_fb,v7_pos_c,v7_pos_fb,v8_pos_c,v8_pos_fb,v9_pos_c,v9_pos_fb,vav1_f,vav1_t_out,vav2_f,vav2_t_out,vav3_f,vav3_t_out,vav4_f,vav4_t_out,vch1_pos_fb,vch2_pos_fb,vsh_in,vsh_out,zs1_heat_rtd,zs1_out_rtd,zs1_rh,zs2_heat_rtd,zs2_out_rtd,zs2_rh,zs3_heat_rtd,zs3_out_rtd,zs3_rh,zs4_heat_rtd,zs4_out_rtd,zs4_rh
 10/25/2017,18:03:58.118,278.825630E-6,74.018857E+0,3.982569E-3,998.459414E-3,997.488677E-3,0.000000E+0,1.012603E+0,3.131424E+0,0.000000E+0,73.605130E+0,3.979845E-3,998.475523E-3,984.645234E-3,0.000000E+0,1.062227E+0,2.840130E+0,0.000000E+0,80.925590E+0,29.855804E+0,71.261183E+0,3.973620E-3,3.971544E-3,0.000000E+0,1.020755E+0,1.000000E+0,44.000000E+0,97.928073E+0,23.206570E+0,8.707840E-3,12.990151E-3,1.000000E+0,2.654537E+0,1.000000E+0,20.000000E+0,6.568541E-3,42.348511E+0,0.000000E+0,2.566433E+0,0.000000E+0,1.985876E+0,0.000000E+0,1.982201E+0,0.000000E+0,1.990325E+0,10.000000E+0,9.000068E+0,0.000000E+0,-201.419079E-3,0.000000E+0,138.617784E-3,0.000000E+0,139.164985E-3,0.000000E+0,152.815093E-3,0.000000E+0,-191.098703E-3,0.000000E+0,2.197546E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.773511E-3,0.000000E+0,1.011424E+0,3.109335E+0,0.000000E+0,997.649369E-3,0.000000E+0,1.013876E+0,3.078342E+0,0.000000E+0,242.349695E+0,11.339911E-3,3.985216E-3,95.644674E+0,73.846744E+0,76.392794E+0,108.994795E+0,82.313370E+0,3.981453E-3,3.982621E-3,67.230279E+0,4.453782E+0,1.670675E+0,77.416088E+0,76.693113E+0,0.000000E+0,75.835189E+0,78.509320E+0,0.000000E+0,75.098698E+0,1.063216E+0,1.009833E+0,2.038862E+0,60.000000E+0,42.000000E+0,63.200000E+0,10.999058E-3,68.419463E+0,29.547551E+0,0.000000E+0,1.364134E+0,1.376440E+0,986.600674E-3,60.000000E+0,1.000000E+0,1.394328E+0,694.431960E-3,2.049557E+0,60.000000E+0,1.895090E+0,0.000000E+0,72.797561E+0,1.094996E+0,1.096232E+0,992.756529E-3,50.000000E+0,1.000000E+0,85.298711E+0,2.716884E+0,2.545502E+0,1.230825E+0,27.000000E+0,0.000000E+0,1.369732E+0,1.367383E+0,983.185610E-3,60.000000E+0,3.990146E-3,46.708661E+0,9.485803E-3,23.449526E+0,4.800136E+0,29.646012E+0,0.000000E+0,12.324980E-3,0.000000E+0,45.067900E-3,0.000000E+0,21.070989E-3,0.000000E+0,24.839632E-3,0.000000E+0,21.972886E-3,2.020995E+0,2.013201E+0,2.018483E+0,2.023830E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.028230E+0,5.739504E+0,0.000000E+0,87.659150E-3,0.000000E+0,44.850515E-3,9.500000E+0,9.792152E+0,0.000000E+0,23.551207E-3,10.000000E+0,9.700253E+0,0.000000E+0,45.035689E-3,996.587297E-3,3.089928E+0,998.051668E-3,3.082316E+0,997.247069E-3,3.075574E+0,999.017188E-3,3.070408E+0,31.452492E-3,7.764643E+0,1.000000E+0,1.000000E+0,74.095624E+0,74.113365E+0,2.028472E+0,73.307269E+0,73.361747E+0,2.047503E+0,72.988831E+0,73.596986E+0,2.062072E+0,73.323837E+0,73.851004E+0,2.050139E+0
 10/25/2017,18:04:08.118,439.844037E-6,74.017126E+0,3.982764E-3,998.008355E-3,967.948192E-3,0.000000E+0,1.012794E+0,3.129056E+0,0.000000E+0,73.607611E+0,3.979521E-3,997.766717E-3,1.013916E+0,0.000000E+0,1.062323E+0,2.829740E+0,0.000000E+0,80.927465E+0,29.853714E+0,71.310683E+0,3.976343E-3,3.971220E-3,0.000000E+0,1.022332E+0,1.000000E+0,44.000000E+0,97.926380E+0,23.204622E+0,8.686439E-3,12.991578E-3,1.000000E+0,2.650576E+0,1.000000E+0,20.000000E+0,6.596110E-3,42.346696E+0,0.000000E+0,2.561890E+0,0.000000E+0,1.989035E+0,0.000000E+0,1.981138E+0,0.000000E+0,1.988584E+0,10.000000E+0,8.995916E+0,0.000000E+0,-207.567038E-3,0.000000E+0,137.941831E-3,0.000000E+0,136.428982E-3,0.000000E+0,148.819468E-3,0.000000E+0,-215.362463E-3,0.000000E+0,2.200091E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.178108E-3,0.000000E+0,1.009348E+0,3.108579E+0,0.000000E+0,997.939024E-3,0.000000E+0,1.003488E+0,3.078116E+0,0.000000E+0,242.366340E+0,9.591104E-3,3.982491E-3,95.649420E+0,73.864999E+0,76.393263E+0,109.001719E+0,82.315104E+0,3.979248E-3,3.978794E-3,67.235936E+0,4.441861E+0,1.675430E+0,77.415994E+0,76.699576E+0,0.000000E+0,75.839918E+0,78.517753E+0,0.000000E+0,75.097247E+0,1.063104E+0,1.003398E+0,2.035498E+0,60.000000E+0,45.000000E+0,63.400000E+0,10.978889E-3,68.419463E+0,29.544346E+0,0.000000E+0,1.371988E+0,1.381581E+0,1.008416E+0,60.000000E+0,1.000000E+0,1.391488E+0,688.967620E-3,2.046857E+0,60.000000E+0,1.890529E+0,0.000000E+0,72.796672E+0,1.094358E+0,1.097158E+0,1.007805E+0,50.000000E+0,1.000000E+0,85.306028E+0,2.724117E+0,2.547882E+0,1.225891E+0,27.000000E+0,0.000000E+0,1.372735E+0,1.367510E+0,1.006180E+0,60.000000E+0,3.989821E-3,46.709546E+0,9.569397E-3,23.449619E+0,4.806580E+0,29.641182E+0,0.000000E+0,48.815472E-3,0.000000E+0,42.813157E-3,0.000000E+0,14.725497E-3,0.000000E+0,18.300876E-3,0.000000E+0,20.652251E-3,2.020577E+0,2.013233E+0,2.018386E+0,2.023669E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.029337E+0,5.736764E+0,0.000000E+0,81.179831E-3,0.000000E+0,43.625570E-3,9.500000E+0,9.792571E+0,0.000000E+0,15.208656E-3,10.000000E+0,9.695936E+0,0.000000E+0,42.007891E-3,997.005689E-3,3.090218E+0,998.759716E-3,3.080273E+0,995.750514E-3,3.071647E+0,999.274659E-3,3.072259E+0,29.841567E-3,7.731134E+0,1.000000E+0,1.000000E+0,74.097684E+0,74.117016E+0,2.024908E+0,73.307315E+0,73.364462E+0,2.053522E+0,72.988971E+0,73.600262E+0,2.062296E+0,73.325615E+0,73.853344E+0,2.044568E+0
 10/25/2017,18:04:18.118,1.083918E-3,74.016751E+0,3.982439E-3,997.815044E-3,1.015468E+0,0.000000E+0,1.014136E+0,3.128604E+0,0.000000E+0,73.607002E+0,3.980559E-3,997.847263E-3,999.464149E-3,0.000000E+0,1.061157E+0,2.845140E+0,0.000000E+0,80.928449E+0,29.859659E+0,71.367669E+0,3.978029E-3,3.968042E-3,0.000000E+0,1.024387E+0,1.000000E+0,44.000000E+0,97.917590E+0,23.197570E+0,8.687477E-3,12.989243E-3,1.000000E+0,2.658243E+0,1.000000E+0,20.000000E+0,6.576650E-3,42.350559E+0,0.000000E+0,2.569494E+0,0.000000E+0,1.987359E+0,0.000000E+0,1.982008E+0,0.000000E+0,1.987456E+0,10.000000E+0,8.981398E+0,0.000000E+0,-213.618433E-3,0.000000E+0,138.392466E-3,0.000000E+0,140.291574E-3,0.000000E+0,158.131852E-3,0.000000E+0,-202.570016E-3,0.000000E+0,2.196515E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.904544E-3,0.000000E+0,917.103012E-3,3.110075E+0,0.000000E+0,1.000192E+0,0.000000E+0,1.004863E+0,3.078084E+0,0.000000E+0,242.339516E+0,12.577360E-3,3.983205E-3,95.652474E+0,73.862846E+0,76.397196E+0,109.012505E+0,82.315479E+0,3.975421E-3,3.979507E-3,67.236824E+0,4.453782E+0,1.673979E+0,77.414917E+0,76.698545E+0,0.000000E+0,75.846333E+0,78.522250E+0,0.000000E+0,75.098464E+0,1.062241E+0,992.732930E-3,2.043645E+0,60.000000E+0,45.000000E+0,63.400000E+0,11.001068E-3,68.418528E+0,29.541560E+0,0.000000E+0,1.364421E+0,1.378436E+0,1.006418E+0,60.000000E+0,1.000000E+0,1.396896E+0,692.227051E-3,2.045339E+0,60.000000E+0,1.863194E+0,0.000000E+0,72.798778E+0,1.094198E+0,1.093837E+0,1.008428E+0,50.000000E+0,1.000000E+0,85.293599E+0,2.723941E+0,2.543521E+0,1.212684E+0,27.000000E+0,0.000000E+0,1.375114E+0,1.364698E+0,1.001645E+0,60.000000E+0,3.990146E-3,46.711456E+0,9.498773E-3,23.447995E+0,4.958653E+0,29.643039E+0,0.000000E+0,53.199488E-3,0.000000E+0,41.170415E-3,0.000000E+0,18.107612E-3,0.000000E+0,16.110554E-3,0.000000E+0,17.946559E-3,2.020995E+0,2.013716E+0,2.018193E+0,2.023862E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.028811E+0,5.728963E+0,0.000000E+0,83.307369E-3,0.000000E+0,49.460180E-3,9.500000E+0,9.792764E+0,0.000000E+0,17.624453E-3,10.000000E+0,9.687014E+0,0.000000E+0,44.681373E-3,996.941321E-3,3.089719E+0,998.405692E-3,3.082815E+0,995.863158E-3,3.071341E+0,997.826381E-3,3.070875E+0,30.485937E-3,7.879345E+0,1.000000E+0,1.000000E+0,74.102412E+0,74.117204E+0,2.024413E+0,73.310217E+0,73.362356E+0,2.043033E+0,72.989018E+0,73.598577E+0,2.055124E+0,73.323416E+0,73.853906E+0,2.048894E+0
 10/25/2017,18:04:28.118,922.899256E-6,74.018062E+0,3.981207E-3,998.765490E-3,1.011540E+0,0.000000E+0,1.011916E+0,3.125753E+0,0.000000E+0,73.605832E+0,3.975760E-3,998.572179E-3,1.004728E+0,0.000000E+0,1.061748E+0,2.864037E+0,0.000000E+0,80.929152E+0,29.857105E+0,71.134020E+0,3.978613E-3,3.972517E-3,0.000000E+0,1.024037E+0,1.000000E+0,44.000000E+0,98.012687E+0,23.196828E+0,8.674377E-3,12.971798E-3,1.000000E+0,2.657588E+0,1.000000E+0,20.000000E+0,6.552259E-3,42.351071E+0,0.000000E+0,2.574231E+0,0.000000E+0,1.990131E+0,0.000000E+0,1.981944E+0,0.000000E+0,1.987585E+0,10.000000E+0,8.986194E+0,0.000000E+0,-228.650355E-3,0.000000E+0,133.564226E-3,0.000000E+0,137.941831E-3,0.000000E+0,174.211022E-3,0.000000E+0,-191.710936E-3,0.000000E+0,2.199382E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,997.955116E-3,0.000000E+0,614.461243E-3,3.108386E+0,0.000000E+0,998.003392E-3,0.000000E+0,1.006589E+0,3.077473E+0,0.000000E+0,242.341059E+0,12.590204E-3,3.984243E-3,95.656985E+0,73.844357E+0,76.395745E+0,109.021219E+0,82.314214E+0,3.980805E-3,3.980805E-3,67.234393E+0,4.445727E+0,1.673931E+0,77.427563E+0,76.697937E+0,0.000000E+0,75.848253E+0,78.522859E+0,0.000000E+0,75.098839E+0,1.068838E+0,1.005969E+0,2.040424E+0,60.000000E+0,45.000000E+0,63.400000E+0,10.988422E-3,68.418435E+0,29.541049E+0,0.000000E+0,1.375373E+0,1.379985E+0,1.008927E+0,60.000000E+0,1.000000E+0,1.393339E+0,688.903709E-3,2.016214E+0,60.000000E+0,1.873670E+0,0.000000E+0,72.796672E+0,1.094086E+0,1.097988E+0,1.009243E+0,50.000000E+0,1.000000E+0,85.228264E+0,2.728620E+0,2.550741E+0,1.197210E+0,27.000000E+0,0.000000E+0,1.376855E+0,1.363676E+0,1.004679E+0,60.000000E+0,3.990016E-3,46.707217E+0,9.417319E-3,23.444376E+0,4.968641E+0,29.640438E+0,0.000000E+0,12.131567E-3,0.000000E+0,44.230424E-3,0.000000E+0,19.975828E-3,0.000000E+0,15.724026E-3,0.000000E+0,15.724026E-3,2.020995E+0,2.013619E+0,2.018097E+0,2.023572E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.023856E+0,5.704012E+0,0.000000E+0,83.565252E-3,0.000000E+0,41.820386E-3,9.500000E+0,9.793183E+0,0.000000E+0,19.363826E-3,10.000000E+0,9.688882E+0,0.000000E+0,42.877578E-3,996.748217E-3,3.090250E+0,996.378102E-3,3.082107E+0,1.000514E+0,3.072001E+0,998.920636E-3,3.071341E+0,29.841567E-3,7.886112E+0,1.000000E+0,1.000000E+0,74.101382E+0,74.119357E+0,2.026618E+0,73.310077E+0,73.365772E+0,2.042762E+0,72.991686E+0,73.598905E+0,2.065698E+0,73.328517E+0,73.853250E+0,2.045750E+0
 10/25/2017,18:04:38.118,1.244936E-3,74.018904E+0,3.981661E-3,998.217775E-3,1.004115E+0,0.000000E+0,1.016004E+0,3.127283E+0,0.000000E+0,73.608921E+0,3.982893E-3,998.443305E-3,1.011061E+0,0.000000E+0,1.067928E+0,2.851713E+0,0.000000E+0,80.932105E+0,29.855572E+0,71.077458E+0,3.975111E-3,3.972777E-3,0.000000E+0,1.025598E+0,1.000000E+0,44.000000E+0,98.048225E+0,23.195483E+0,8.635531E-3,12.962784E-3,1.000000E+0,2.654904E+0,1.000000E+0,20.000000E+0,6.496148E-3,42.357448E+0,0.000000E+0,2.576809E+0,0.000000E+0,1.987391E+0,0.000000E+0,1.981815E+0,0.000000E+0,1.988068E+0,10.000000E+0,8.996817E+0,0.000000E+0,-227.169694E-3,0.000000E+0,135.398957E-3,0.000000E+0,139.036232E-3,0.000000E+0,169.313158E-3,0.000000E+0,-190.873143E-3,0.000000E+0,2.198416E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.467763E-3,0.000000E+0,604.877401E-3,3.107855E+0,0.000000E+0,998.614888E-3,0.000000E+0,995.130754E-3,3.079211E+0,0.000000E+0,242.377147E+0,12.597469E-3,3.983529E-3,95.660321E+0,73.832702E+0,76.399444E+0,109.028237E+0,82.317026E+0,3.979572E-3,3.975875E-3,67.232757E+0,4.434773E+0,1.673915E+0,77.422598E+0,76.702198E+0,0.000000E+0,75.851999E+0,78.526185E+0,0.000000E+0,75.100243E+0,1.073423E+0,1.011589E+0,2.034637E+0,60.000000E+0,45.000000E+0,63.400000E+0,10.996334E-3,68.418154E+0,29.532225E+0,0.000000E+0,1.372866E+0,1.375657E+0,1.008991E+0,60.000000E+0,1.000000E+0,1.399290E+0,689.399015E-3,2.018674E+0,60.000000E+0,1.905743E+0,0.000000E+0,72.798357E+0,1.093544E+0,1.097381E+0,1.011863E+0,50.000000E+0,1.000000E+0,85.197122E+0,2.719774E+0,2.545694E+0,1.208676E+0,27.000000E+0,0.000000E+0,1.374971E+0,1.368357E+0,1.004503E+0,60.000000E+0,3.988330E-3,46.705773E+0,9.467514E-3,23.442196E+0,4.947699E+0,29.640531E+0,0.000000E+0,-14.430416E-3,0.000000E+0,43.940528E-3,0.000000E+0,21.554148E-3,0.000000E+0,17.141294E-3,0.000000E+0,14.661076E-3,2.020802E+0,2.013651E+0,2.018386E+0,2.023894E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.021641E+0,5.700402E+0,0.000000E+0,83.468546E-3,0.000000E+0,43.013097E-3,9.500000E+0,9.792700E+0,0.000000E+0,73.509876E-3,10.000000E+0,9.686466E+0,0.000000E+0,41.621364E-3,996.925229E-3,3.091344E+0,998.276956E-3,3.081544E+0,998.888452E-3,3.072516E+0,998.019484E-3,3.072082E+0,34.674341E-3,7.944430E+0,1.000000E+0,1.000000E+0,74.106063E+0,74.116548E+0,2.019826E+0,73.313119E+0,73.364275E+0,2.043767E+0,72.994447E+0,73.600730E+0,2.059692E+0,73.326692E+0,73.855544E+0,2.048240E+0
 10/25/2017,18:04:48.118,761.880850E-6,74.019606E+0,3.981337E-3,999.023237E-3,1.007948E+0,0.000000E+0,1.012810E+0,3.127557E+0,0.000000E+0,73.610372E+0,3.980299E-3,997.992246E-3,1.024125E+0,0.000000E+0,1.065661E+0,2.829305E+0,0.000000E+0,80.934776E+0,29.859659E+0,70.962369E+0,3.976473E-3,3.972777E-3,0.000000E+0,1.025120E+0,1.000000E+0,44.000000E+0,98.058473E+0,23.187411E+0,8.609331E-3,12.972317E-3,1.000000E+0,2.656741E+0,1.000000E+0,20.000000E+0,6.566660E-3,42.358519E+0,0.000000E+0,2.578162E+0,0.000000E+0,1.987585E+0,0.000000E+0,1.981363E+0,0.000000E+0,1.988487E+0,10.000000E+0,8.985840E+0,0.000000E+0,-230.935722E-3,0.000000E+0,138.360278E-3,0.000000E+0,138.006207E-3,0.000000E+0,176.498839E-3,0.000000E+0,-191.356485E-3,0.000000E+0,2.203700E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.178108E-3,0.000000E+0,702.217265E-3,3.110156E+0,0.000000E+0,997.520633E-3,0.000000E+0,1.002258E+0,3.078309E+0,0.000000E+0,242.435910E+0,12.597145E-3,3.982621E-3,95.666148E+0,73.827881E+0,76.399678E+0,109.037233E+0,82.318667E+0,3.980091E-3,3.978988E-3,67.230793E+0,4.450882E+0,1.674205E+0,77.434401E+0,76.702292E+0,0.000000E+0,75.858320E+0,78.531057E+0,0.000000E+0,75.103287E+0,1.069461E+0,1.005985E+0,2.037332E+0,60.000000E+0,45.000000E+0,63.400000E+0,10.994388E-3,68.420819E+0,29.533432E+0,0.000000E+0,1.365587E+0,1.380224E+0,1.001000E+0,60.000000E+0,1.000000E+0,1.400789E+0,689.974209E-3,2.029874E+0,60.000000E+0,1.893527E+0,0.000000E+0,72.799340E+0,1.093288E+0,1.091730E+0,997.469198E-3,50.000000E+0,1.000000E+0,85.215179E+0,2.722409E+0,2.553345E+0,1.231608E+0,27.000000E+0,0.000000E+0,1.367465E+0,1.365689E+0,1.010587E+0,60.000000E+0,3.990535E-3,46.706658E+0,9.460510E-3,23.436304E+0,4.998605E+0,29.640671E+0,0.000000E+0,17.805001E-3,0.000000E+0,44.971268E-3,0.000000E+0,19.331616E-3,0.000000E+0,14.628865E-3,0.000000E+0,16.013922E-3,2.020738E+0,2.013426E+0,2.018419E+0,2.023830E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.023475E+0,5.698822E+0,0.000000E+0,80.889712E-3,0.000000E+0,42.884155E-3,9.500000E+0,9.793022E+0,0.000000E+0,19.202773E-3,10.000000E+0,9.683148E+0,0.000000E+0,43.360737E-3,997.166609E-3,3.090459E+0,998.019484E-3,3.080643E+0,998.051668E-3,3.074174E+0,997.247069E-3,3.072194E+0,30.163752E-3,7.977294E+0,1.000000E+0,1.000000E+0,74.107280E+0,74.121838E+0,2.021200E+0,73.313119E+0,73.364228E+0,2.047407E+0,72.992294E+0,73.603445E+0,2.061737E+0,73.327675E+0,73.857931E+0,2.047617E+0
 10/25/2017,18:04:58.118,439.844037E-6,74.021479E+0,3.984255E-3,998.056683E-3,1.019780E+0,0.000000E+0,1.014311E+0,3.125270E+0,0.000000E+0,73.611215E+0,3.974009E-3,998.378868E-3,1.018989E+0,0.000000E+0,1.066459E+0,2.813711E+0,0.000000E+0,80.932761E+0,29.853250E+0,71.143845E+0,3.976019E-3,3.969015E-3,0.000000E+0,1.022603E+0,1.000000E+0,44.000000E+0,98.005588E+0,23.183792E+0,8.597852E-3,12.989373E-3,1.000000E+0,2.655416E+0,1.000000E+0,20.000000E+0,6.553556E-3,42.359077E+0,0.000000E+0,2.574006E+0,0.000000E+0,1.988713E+0,0.000000E+0,1.981782E+0,0.000000E+0,1.989583E+0,10.000000E+0,8.981463E+0,0.000000E+0,-217.320084E-3,0.000000E+0,139.325926E-3,0.000000E+0,138.231525E-3,0.000000E+0,157.938516E-3,0.000000E+0,-203.762259E-3,0.000000E+0,2.207986E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.309140E-3,0.000000E+0,836.119527E-3,3.108869E+0,0.000000E+0,998.550520E-3,0.000000E+0,1.000484E+0,3.080144E+0,0.000000E+0,242.428046E+0,18.060050E-3,3.983270E-3,95.667181E+0,73.827038E+0,76.398461E+0,109.043968E+0,82.317683E+0,3.978015E-3,3.981583E-3,67.226352E+0,4.455071E+0,1.674302E+0,77.443769E+0,76.702901E+0,0.000000E+0,75.861317E+0,78.535133E+0,0.000000E+0,75.102865E+0,1.066602E+0,975.521209E-3,2.036216E+0,60.000000E+0,45.000000E+0,63.400000E+0,11.001846E-3,68.421755E+0,29.531574E+0,0.000000E+0,1.365571E+0,1.375210E+0,1.005076E+0,60.000000E+0,1.000000E+0,1.401858E+0,687.865165E-3,2.041281E+0,60.000000E+0,1.884791E+0,0.000000E+0,72.798591E+0,1.092251E+0,1.095865E+0,1.006575E+0,50.000000E+0,1.000000E+0,85.255749E+0,2.713005E+0,2.546828E+0,1.228749E+0,27.000000E+0,0.000000E+0,1.372958E+0,1.367558E+0,1.002188E+0,60.000000E+0,3.988459E-3,46.702605E+0,9.337487E-3,23.431108E+0,4.987651E+0,29.638581E+0,0.000000E+0,54.037609E-3,0.000000E+0,45.357796E-3,0.000000E+0,18.139823E-3,0.000000E+0,15.852869E-3,0.000000E+0,18.365297E-3,2.020802E+0,2.013458E+0,2.018354E+0,2.023766E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.027214E+0,5.697984E+0,0.000000E+0,83.887606E-3,0.000000E+0,44.302513E-3,9.500000E+0,9.795825E+0,0.000000E+0,16.174975E-3,10.000000E+0,9.669104E+0,0.000000E+0,51.896551E-3,996.362010E-3,3.090491E+0,997.778105E-3,3.081689E+0,998.293048E-3,3.072452E+0,997.729829E-3,3.072033E+0,28.230643E-3,7.771087E+0,1.000000E+0,1.000000E+0,74.106859E+0,74.120340E+0,2.024492E+0,73.312791E+0,73.368487E+0,2.051718E+0,72.991732E+0,73.606206E+0,2.057536E+0,73.328845E+0,73.857370E+0,2.046548E+0
 10/25/2017,18:05:08.118,439.844037E-6,74.022509E+0,3.984190E-3,998.233885E-3,998.271101E-3,0.000000E+0,1.013736E+0,3.122193E+0,0.000000E+0,73.610044E+0,3.981272E-3,997.589515E-3,1.019483E+0,0.000000E+0,1.055982E+0,2.826792E+0,0.000000E+0,80.935245E+0,29.841313E+0,71.297863E+0,3.972323E-3,3.970182E-3,0.000000E+0,1.025725E+0,1.000000E+0,44.000000E+0,97.954444E+0,23.181612E+0,8.613416E-3,12.978218E-3,1.000000E+0,2.653786E+0,1.000000E+0,20.000000E+0,6.549080E-3,42.361172E+0,0.000000E+0,2.565724E+0,0.000000E+0,1.986940E+0,0.000000E+0,1.981492E+0,0.000000E+0,1.988745E+0,10.000000E+0,8.979306E+0,0.000000E+0,-210.238665E-3,0.000000E+0,139.229361E-3,0.000000E+0,139.551244E-3,0.000000E+0,159.420764E-3,0.000000E+0,-204.793388E-3,0.000000E+0,2.203346E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.612591E-3,0.000000E+0,1.011520E+0,3.109448E+0,0.000000E+0,998.003392E-3,0.000000E+0,1.012789E+0,3.078889E+0,0.000000E+0,242.411256E+0,18.259268E-3,3.984373E-3,95.671410E+0,73.828723E+0,76.404174E+0,109.053059E+0,82.320730E+0,3.980805E-3,3.979183E-3,67.223780E+0,4.451527E+0,1.675494E+0,77.452434E+0,76.702713E+0,0.000000E+0,75.865999E+0,78.535789E+0,0.000000E+0,75.106049E+0,1.050197E+0,980.167415E-3,2.038256E+0,60.000000E+0,42.000000E+0,63.500000E+0,10.983104E-3,68.416190E+0,29.529624E+0,0.000000E+0,1.370328E+0,1.375945E+0,1.007441E+0,60.000000E+0,1.000000E+0,1.396163E+0,689.830410E-3,2.057321E+0,60.000000E+0,1.879311E+0,0.000000E+0,72.797608E+0,1.092426E+0,1.093438E+0,1.006080E+0,50.000000E+0,1.000000E+0,85.325868E+0,2.717970E+0,2.545885E+0,1.228270E+0,27.000000E+0,0.000000E+0,1.374811E+0,1.367654E+0,1.013732E+0,60.000000E+0,3.989108E-3,46.703118E+0,9.392351E-3,23.428928E+0,4.961231E+0,29.637048E+0,0.000000E+0,54.005374E-3,0.000000E+0,43.876107E-3,0.000000E+0,16.400449E-3,0.000000E+0,15.852869E-3,0.000000E+0,19.396037E-3,2.020738E+0,2.013716E+0,2.018515E+0,2.023605E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.033484E+0,5.699918E+0,0.000000E+0,84.242196E-3,0.000000E+0,41.820386E-3,9.500000E+0,9.792571E+0,0.000000E+0,13.759179E-3,10.000000E+0,9.660632E+0,0.000000E+0,43.554001E-3,996.893045E-3,3.090314E+0,997.407989E-3,3.082735E+0,1.000015E+0,3.074463E+0,997.681553E-3,3.071293E+0,28.875013E-3,7.869679E+0,1.000000E+0,1.000000E+0,74.106671E+0,74.120574E+0,2.024924E+0,73.314289E+0,73.369002E+0,2.049834E+0,72.992902E+0,73.605317E+0,2.059437E+0,73.328517E+0,73.857229E+0,2.049054E+0
 10/25/2017,18:05:18.118,-43.211183E-6,74.024006E+0,3.986201E-3,998.153338E-3,1.012722E+0,0.000000E+0,1.010734E+0,3.119486E+0,0.000000E+0,73.610793E+0,3.984255E-3,997.444532E-3,996.162194E-3,0.000000E+0,1.056925E+0,2.823022E+0,0.000000E+0,80.937354E+0,29.838341E+0,71.359902E+0,3.977057E-3,3.967264E-3,0.000000E+0,1.017107E+0,1.000000E+0,44.000000E+0,97.974093E+0,23.179199E+0,8.606931E-3,12.974976E-3,1.000000E+0,2.652461E+0,1.000000E+0,20.000000E+0,6.526571E-3,42.365315E+0,0.000000E+0,2.563791E+0,0.000000E+0,1.987810E+0,0.000000E+0,1.982201E+0,0.000000E+0,1.988229E+0,10.000000E+0,8.972417E+0,0.000000E+0,-222.824278E-3,0.000000E+0,137.201500E-3,0.000000E+0,138.553408E-3,0.000000E+0,161.354131E-3,0.000000E+0,-204.825611E-3,0.000000E+0,2.203281E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.435579E-3,0.000000E+0,1.004635E+0,3.110961E+0,0.000000E+0,997.536725E-3,0.000000E+0,1.008746E+0,3.078100E+0,0.000000E+0,242.443629E+0,14.550826E-3,3.982426E-3,95.675310E+0,73.826336E+0,76.402816E+0,109.062149E+0,82.322605E+0,3.982037E-3,3.979248E-3,67.223920E+0,4.449916E+0,1.673705E+0,77.449389E+0,76.699623E+0,0.000000E+0,75.865718E+0,78.534758E+0,0.000000E+0,75.104878E+0,1.047801E+0,1.002025E+0,2.037635E+0,60.000000E+0,42.000000E+0,63.500000E+0,10.974803E-3,68.419884E+0,29.529856E+0,0.000000E+0,1.370951E+0,1.376520E+0,1.005443E+0,60.000000E+0,1.000000E+0,1.399162E+0,694.623691E-3,2.047240E+0,60.000000E+0,1.883808E+0,0.000000E+0,72.798638E+0,1.095890E+0,1.095530E+0,1.014291E+0,50.000000E+0,1.000000E+0,85.355041E+0,2.717779E+0,2.540502E+0,1.240183E+0,27.000000E+0,0.000000E+0,1.368247E+0,1.369539E+0,1.011800E+0,60.000000E+0,3.990081E-3,46.701767E+0,9.429447E-3,23.420020E+0,4.960264E+0,29.635980E+0,0.000000E+0,53.554078E-3,0.000000E+0,45.357796E-3,0.000000E+0,13.952442E-3,0.000000E+0,19.524879E-3,0.000000E+0,23.647839E-3,2.021060E+0,2.013684E+0,2.018515E+0,2.023572E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.036458E+0,5.815646E+0,0.000000E+0,83.565252E-3,0.000000E+0,44.463690E-3,9.500000E+0,9.793473E+0,0.000000E+0,15.112025E-3,10.000000E+0,9.777722E+0,0.000000E+0,40.204097E-3,996.780401E-3,3.090797E+0,997.987301E-3,3.081624E+0,995.927526E-3,3.076652E+0,999.322935E-3,3.071261E+0,27.908458E-3,7.838748E+0,1.000000E+0,1.000000E+0,74.105033E+0,74.120059E+0,2.021552E+0,73.316582E+0,73.370593E+0,2.050153E+0,72.996412E+0,73.605832E+0,2.063717E+0,73.329172E+0,73.861629E+0,2.045574E+0
 10/25/2017,18:05:28.118,439.844037E-6,74.025223E+0,3.977640E-3,998.233885E-3,983.245372E-3,0.000000E+0,1.012108E+0,3.119712E+0,0.000000E+0,73.611589E+0,3.978873E-3,998.233885E-3,1.002351E+0,0.000000E+0,1.066938E+0,2.821363E+0,0.000000E+0,80.938432E+0,29.835647E+0,71.444447E+0,3.968172E-3,3.975046E-3,0.000000E+0,1.022635E+0,1.000000E+0,44.000000E+0,98.027118E+0,23.176601E+0,8.611082E-3,12.971344E-3,1.000000E+0,2.656709E+0,1.000000E+0,20.000000E+0,6.543761E-3,42.365827E+0,0.000000E+0,2.557508E+0,0.000000E+0,1.986682E+0,0.000000E+0,1.981653E+0,0.000000E+0,1.988971E+0,10.000000E+0,8.992986E+0,0.000000E+0,-204.541341E-3,0.000000E+0,139.551244E-3,0.000000E+0,139.712185E-3,0.000000E+0,147.820561E-3,0.000000E+0,-193.998754E-3,0.000000E+0,2.198673E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.437876E-3,0.000000E+0,1.011280E+0,3.108193E+0,0.000000E+0,999.033280E-3,0.000000E+0,1.011718E+0,3.078229E+0,0.000000E+0,242.528398E+0,14.543106E-3,3.985735E-3,95.678412E+0,73.773164E+0,76.404642E+0,109.069685E+0,82.325792E+0,3.980610E-3,3.981389E-3,67.222798E+0,4.440250E+0,1.675865E+0,77.447797E+0,76.697000E+0,0.000000E+0,75.867404E+0,78.538880E+0,0.000000E+0,75.105159E+0,1.066394E+0,1.005985E+0,2.036184E+0,60.000000E+0,42.000000E+0,63.500000E+0,10.982196E-3,68.416704E+0,29.606070E+0,0.000000E+0,1.367183E+0,1.372544E+0,1.008959E+0,60.000000E+0,1.000000E+0,1.398045E+0,690.741134E-3,2.038836E+0,60.000000E+0,1.889110E+0,0.000000E+0,72.799761E+0,1.095874E+0,1.095609E+0,1.002421E+0,50.000000E+0,1.000000E+0,85.182676E+0,2.720046E+0,2.544496E+0,1.222777E+0,27.000000E+0,0.000000E+0,1.366363E+0,1.369204E+0,1.012998E+0,60.000000E+0,3.989821E-3,46.701301E+0,9.433078E-3,23.423407E+0,4.784671E+0,29.634586E+0,0.000000E+0,36.179188E-3,0.000000E+0,45.905376E-3,0.000000E+0,17.270136E-3,0.000000E+0,24.710789E-3,0.000000E+0,24.904053E-3,2.021028E+0,2.013619E+0,2.018258E+0,2.023766E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.022686E+0,5.817709E+0,0.000000E+0,83.404075E-3,0.000000E+0,44.141336E-3,9.500000E+0,9.791830E+0,0.000000E+0,18.236455E-3,10.000000E+0,9.776530E+0,0.000000E+0,42.877578E-3,996.635573E-3,3.090491E+0,998.019484E-3,3.081560E+0,995.702238E-3,3.074672E+0,999.870063E-3,3.072436E+0,26.619718E-3,7.922520E+0,1.000000E+0,1.000000E+0,74.108122E+0,74.119544E+0,2.020801E+0,73.314383E+0,73.372512E+0,2.049339E+0,72.994119E+0,73.608032E+0,2.065522E+0,73.330483E+0,73.860412E+0,2.045175E+0
 10/25/2017,18:05:38.118,600.862443E-6,74.023117E+0,3.988276E-3,997.895591E-3,995.141406E-3,0.000000E+0,1.014152E+0,3.120840E+0,0.000000E+0,73.613414E+0,3.981856E-3,997.573406E-3,1.028288E+0,0.000000E+0,1.063537E+0,2.848878E+0,0.000000E+0,80.940166E+0,29.824453E+0,71.446739E+0,3.970377E-3,3.970961E-3,0.000000E+0,1.023192E+0,1.000000E+0,44.000000E+0,98.079580E+0,23.176138E+0,8.593572E-3,12.969658E-3,1.000000E+0,2.656150E+0,1.000000E+0,20.000000E+0,6.550767E-3,42.368480E+0,0.000000E+0,2.565015E+0,0.000000E+0,1.988068E+0,0.000000E+0,1.982653E+0,0.000000E+0,1.988358E+0,10.000000E+0,9.002225E+0,0.000000E+0,-199.519971E-3,0.000000E+0,139.583432E-3,0.000000E+0,138.875290E-3,0.000000E+0,140.280430E-3,0.000000E+0,-188.263097E-3,0.000000E+0,2.198577E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.196496E-3,0.000000E+0,1.005322E+0,3.108917E+0,0.000000E+0,998.759716E-3,0.000000E+0,1.007324E+0,3.080659E+0,0.000000E+0,242.582435E+0,14.537657E-3,3.981453E-3,95.684473E+0,73.758560E+0,76.406234E+0,109.080471E+0,82.326355E+0,3.982945E-3,3.976913E-3,67.223359E+0,4.459581E+0,1.671481E+0,77.450935E+0,76.694658E+0,0.000000E+0,75.868247E+0,78.540145E+0,0.000000E+0,75.108717E+0,1.061858E+0,1.008236E+0,2.033936E+0,60.000000E+0,42.000000E+0,63.500000E+0,10.976619E-3,68.419837E+0,29.607928E+0,0.000000E+0,1.367438E+0,1.372943E+0,984.970522E-3,60.000000E+0,1.000000E+0,1.396992E+0,693.696990E-3,2.050436E+0,60.000000E+0,1.889256E+0,0.000000E+0,72.795923E+0,1.094613E+0,1.093374E+0,1.006447E+0,50.000000E+0,1.000000E+0,85.012896E+0,2.718082E+0,2.547914E+0,1.219998E+0,27.000000E+0,0.000000E+0,1.370611E+0,1.368964E+0,986.874229E-3,60.000000E+0,3.989108E-3,46.701394E+0,9.453636E-3,23.417051E+0,4.819467E+0,29.634540E+0,0.000000E+0,11.551330E-3,0.000000E+0,46.871695E-3,0.000000E+0,21.779623E-3,0.000000E+0,25.451633E-3,0.000000E+0,21.844044E-3,2.020995E+0,2.013748E+0,2.018419E+0,2.023701E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.008842E+0,5.814969E+0,0.000000E+0,83.726429E-3,0.000000E+0,48.299705E-3,9.500000E+0,9.792378E+0,0.000000E+0,22.810363E-3,10.000000E+0,9.777689E+0,0.000000E+0,43.618422E-3,996.522930E-3,3.090346E+0,997.697645E-3,3.081705E+0,998.180404E-3,3.073449E+0,998.196496E-3,3.070714E+0,28.230643E-3,7.957962E+0,1.000000E+0,1.000000E+0,74.108357E+0,74.121931E+0,2.023869E+0,73.316770E+0,73.372699E+0,2.045236E+0,72.994447E+0,73.608687E+0,2.065346E+0,73.331044E+0,73.863595E+0,2.046516E+0
 10/25/2017,18:05:48.118,439.844037E-6,74.024381E+0,3.981013E-3,998.717162E-3,988.658466E-3,0.000000E+0,1.013816E+0,3.121017E+0,0.000000E+0,73.613555E+0,3.979262E-3,997.412313E-3,1.001506E+0,0.000000E+0,1.058043E+0,2.856755E+0,0.000000E+0,80.939884E+0,29.832163E+0,71.431674E+0,3.981077E-3,3.968431E-3,0.000000E+0,1.023511E+0,1.000000E+0,44.000000E+0,98.105059E+0,23.173122E+0,8.573208E-3,12.967648E-3,1.000000E+0,2.656550E+0,1.000000E+0,20.000000E+0,6.563481E-3,42.370156E+0,0.000000E+0,2.568431E+0,0.000000E+0,1.986424E+0,0.000000E+0,1.982427E+0,0.000000E+0,1.988648E+0,10.000000E+0,9.006313E+0,0.000000E+0,-214.262198E-3,0.000000E+0,137.845266E-3,0.000000E+0,139.422491E-3,0.000000E+0,154.716237E-3,0.000000E+0,-185.910834E-3,0.000000E+0,2.195483E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.805695E-3,0.000000E+0,1.006552E+0,3.110381E+0,0.000000E+0,999.033280E-3,0.000000E+0,998.454645E-3,3.079066E+0,0.000000E+0,242.556864E+0,17.165354E-3,3.978080E-3,95.685131E+0,73.763053E+0,76.411104E+0,109.091446E+0,82.326542E+0,3.982102E-3,3.980545E-3,67.217515E+0,4.450882E+0,1.672352E+0,77.455291E+0,76.690350E+0,0.000000E+0,75.867966E+0,78.542722E+0,0.000000E+0,75.109420E+0,1.052018E+0,1.000189E+0,2.038480E+0,60.000000E+0,42.000000E+0,63.500000E+0,10.973571E-3,68.420586E+0,29.603330E+0,0.000000E+0,1.360526E+0,1.378404E+0,1.001959E+0,60.000000E+0,1.000000E+0,1.399337E+0,691.923476E-3,2.051650E+0,60.000000E+0,1.882374E+0,0.000000E+0,72.796813E+0,1.092889E+0,1.094396E+0,1.003316E+0,50.000000E+0,1.000000E+0,84.948643E+0,2.724261E+0,2.542595E+0,1.231480E+0,27.000000E+0,0.000000E+0,1.373390E+0,1.368197E+0,1.005557E+0,60.000000E+0,3.987875E-3,46.697900E+0,9.406554E-3,23.418257E+0,4.878106E+0,29.630407E+0,0.000000E+0,687.994332E-6,0.000000E+0,43.972739E-3,0.000000E+0,23.293522E-3,0.000000E+0,24.485315E-3,0.000000E+0,19.202773E-3,2.020802E+0,2.013716E+0,2.018290E+0,2.023830E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.003509E+0,5.816677E+0,0.000000E+0,84.242196E-3,0.000000E+0,44.270278E-3,9.500000E+0,9.790123E+0,0.000000E+0,26.256899E-3,10.000000E+0,9.776691E+0,0.000000E+0,43.360737E-3,996.973505E-3,3.090588E+0,997.906841E-3,3.082139E+0,1.000369E+0,3.072275E+0,999.339027E-3,3.071840E+0,27.586273E-3,7.988249E+0,1.000000E+0,1.000000E+0,74.109667E+0,74.123757E+0,2.024604E+0,73.316255E+0,73.374806E+0,2.051127E+0,72.993558E+0,73.612010E+0,2.064133E+0,73.330810E+0,73.864906E+0,2.049900E+0
 10/25/2017,18:05:58.118,1.405954E-3,74.026862E+0,3.981856E-3,998.652725E-3,1.006175E+0,0.000000E+0,1.011980E+0,3.123530E+0,0.000000E+0,73.614725E+0,3.980364E-3,997.476750E-3,982.332271E-3,0.000000E+0,1.055200E+0,2.856014E+0,0.000000E+0,80.944477E+0,29.863003E+0,71.473876E+0,3.968431E-3,3.966616E-3,0.000000E+0,1.025964E+0,1.000000E+0,44.000000E+0,97.970803E+0,23.181101E+0,8.577489E-3,12.970955E-3,1.000000E+0,2.647861E+0,1.000000E+0,20.000000E+0,6.538766E-3,42.373228E+0,0.000000E+0,2.573941E+0,0.000000E+0,1.989164E+0,0.000000E+0,1.981653E+0,0.000000E+0,1.988552E+0,10.000000E+0,8.994467E+0,0.000000E+0,-209.884594E-3,0.000000E+0,140.677833E-3,0.000000E+0,137.909642E-3,0.000000E+0,165.478647E-3,0.000000E+0,-181.592980E-3,0.000000E+0,2.198964E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.001013E+0,0.000000E+0,1.007303E+0,3.110687E+0,0.000000E+0,1.000176E+0,0.000000E+0,1.008618E+0,3.078502E+0,0.000000E+0,242.532692E+0,17.546404E-3,3.985865E-3,95.689924E+0,73.803260E+0,76.410215E+0,109.097192E+0,82.328324E+0,3.981259E-3,3.977886E-3,67.215972E+0,4.444439E+0,1.672255E+0,77.457211E+0,76.690256E+0,0.000000E+0,75.870166E+0,78.540239E+0,0.000000E+0,75.108858E+0,1.046284E+0,1.007294E+0,2.038384E+0,60.000000E+0,42.000000E+0,63.500000E+0,10.975970E-3,68.419370E+0,29.598360E+0,0.000000E+0,1.367454E+0,1.375833E+0,1.010174E+0,60.000000E+0,1.000000E+0,1.392238E+0,688.887732E-3,2.049078E+0,60.000000E+0,1.871688E+0,0.000000E+0,72.800510E+0,1.092442E+0,1.093023E+0,1.015441E+0,50.000000E+0,1.000000E+0,84.937528E+0,2.726257E+0,2.550406E+0,1.213195E+0,27.000000E+0,0.000000E+0,1.373230E+0,1.368341E+0,1.003625E+0,60.000000E+0,3.987681E-3,46.697994E+0,9.370626E-3,23.414221E+0,4.870373E+0,29.631196E+0,0.000000E+0,10.100736E-3,0.000000E+0,43.650633E-3,0.000000E+0,25.355001E-3,0.000000E+0,21.393095E-3,0.000000E+0,16.368239E-3,2.020802E+0,2.013039E+0,2.018386E+0,2.023830E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.002497E+0,5.814002E+0,0.000000E+0,80.277239E-3,0.000000E+0,44.238042E-3,9.500000E+0,9.791863E+0,0.000000E+0,26.482373E-3,10.000000E+0,9.777367E+0,0.000000E+0,45.196742E-3,997.134425E-3,3.089944E+0,998.470060E-3,3.081383E+0,1.000723E+0,3.075220E+0,997.762013E-3,3.070891E+0,27.586273E-3,7.855825E+0,1.000000E+0,1.000000E+0,74.108450E+0,74.123429E+0,2.021328E+0,73.319531E+0,73.378877E+0,2.054560E+0,72.996178E+0,73.610934E+0,2.059437E+0,73.331138E+0,73.863220E+0,2.044377E+0
 10/25/2017,18:06:08.118,1.727991E-3,74.025832E+0,3.982634E-3,997.927809E-3,1.009033E+0,0.000000E+0,1.011565E+0,3.122757E+0,0.000000E+0,73.615708E+0,3.981791E-3,997.009582E-3,993.131415E-3,0.000000E+0,1.058777E+0,2.842353E+0,0.000000E+0,80.946493E+0,29.879956E+0,71.412070E+0,3.978873E-3,3.970377E-3,0.000000E+0,1.025391E+0,1.000000E+0,44.000000E+0,97.825268E+0,23.212462E+0,8.567501E-3,12.944949E-3,1.000000E+0,2.644682E+0,1.000000E+0,20.000000E+0,6.563287E-3,42.375695E+0,0.000000E+0,2.567336E+0,0.000000E+0,1.987230E+0,0.000000E+0,1.982298E+0,0.000000E+0,1.988552E+0,10.000000E+0,8.992471E+0,0.000000E+0,-224.626821E-3,0.000000E+0,137.941831E-3,0.000000E+0,138.167148E-3,0.000000E+0,169.957614E-3,0.000000E+0,-199.412182E-3,0.000000E+0,2.196225E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.001721E+0,0.000000E+0,639.970224E-3,3.108563E+0,0.000000E+0,998.840176E-3,0.000000E+0,996.537016E-3,3.078599E+0,0.000000E+0,242.511560E+0,17.554967E-3,3.980156E-3,95.694811E+0,73.839115E+0,76.412041E+0,109.104540E+0,82.329683E+0,3.975680E-3,3.977561E-3,67.217188E+0,4.433806E+0,1.674785E+0,77.464846E+0,76.686510E+0,0.000000E+0,75.865109E+0,78.539021E+0,0.000000E+0,75.110403E+0,1.056922E+0,1.005490E+0,2.034271E+0,60.000000E+0,42.000000E+0,63.600000E+0,11.001652E-3,68.420679E+0,29.593112E+0,0.000000E+0,1.368748E+0,1.380815E+0,1.002359E+0,60.000000E+0,1.000000E+0,1.397311E+0,691.012753E-3,2.031359E+0,60.000000E+0,1.892398E+0,0.000000E+0,72.799621E+0,1.093177E+0,1.094955E+0,1.002837E+0,50.000000E+0,1.000000E+0,84.921395E+0,2.731988E+0,2.552035E+0,1.230873E+0,27.000000E+0,0.000000E+0,1.371393E+0,1.368613E+0,1.013461E+0,60.000000E+0,3.989821E-3,46.698180E+0,9.488202E-3,23.408190E+0,4.935456E+0,29.626970E+0,0.000000E+0,-25.261516E-3,0.000000E+0,43.682843E-3,0.000000E+0,22.005097E-3,0.000000E+0,17.978770E-3,0.000000E+0,15.337499E-3,2.021092E+0,2.013168E+0,2.018322E+0,2.023798E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.001049E+0,5.816258E+0,0.000000E+0,87.852563E-3,0.000000E+0,43.174274E-3,9.500000E+0,9.791218E+0,0.000000E+0,15.079814E-3,10.000000E+0,9.779107E+0,0.000000E+0,42.136734E-3,997.070057E-3,3.090298E+0,997.842473E-3,3.081769E+0,1.000417E+0,3.074270E+0,997.665461E-3,3.071197E+0,22.753499E-3,7.821350E+0,1.000000E+0,1.000000E+0,74.105501E+0,74.125348E+0,2.024045E+0,73.318080E+0,73.378550E+0,2.044661E+0,72.994962E+0,73.611542E+0,2.061194E+0,73.332495E+0,73.866684E+0,2.048782E+0
 10/25/2017,18:06:18.118,1.405954E-3,74.027658E+0,3.983088E-3,998.556069E-3,999.564495E-3,0.000000E+0,1.014343E+0,3.122998E+0,0.000000E+0,73.613649E+0,3.977381E-3,997.154565E-3,1.023056E+0,0.000000E+0,1.063233E+0,2.820074E+0,0.000000E+0,80.947383E+0,29.884276E+0,71.419883E+0,3.971285E-3,3.970442E-3,0.000000E+0,1.023304E+0,1.000000E+0,44.000000E+0,97.747613E+0,23.223085E+0,8.572236E-3,12.955780E-3,1.000000E+0,2.648851E+0,1.000000E+0,20.000000E+0,6.575806E-3,42.379931E+0,0.000000E+0,2.559989E+0,0.000000E+0,1.990067E+0,0.000000E+0,1.981750E+0,0.000000E+0,1.988036E+0,10.000000E+0,8.981205E+0,0.000000E+0,-214.197822E-3,0.000000E+0,137.974019E-3,0.000000E+0,138.778725E-3,0.000000E+0,161.837473E-3,0.000000E+0,-201.023322E-3,0.000000E+0,2.193808E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.355119E-3,0.000000E+0,919.019775E-3,3.109721E+0,0.000000E+0,998.920636E-3,0.000000E+0,1.011319E+0,3.078165E+0,0.000000E+0,242.498051E+0,17.561778E-3,3.979183E-3,95.697066E+0,73.834528E+0,76.411619E+0,109.114949E+0,82.328933E+0,3.973215E-3,3.980740E-3,67.226913E+0,4.450882E+0,1.673174E+0,77.469670E+0,76.683279E+0,0.000000E+0,75.867076E+0,78.541832E+0,0.000000E+0,75.113493E+0,1.060005E+0,971.832983E-3,2.034335E+0,60.000000E+0,42.000000E+0,63.600000E+0,10.976165E-3,68.420726E+0,29.590790E+0,0.000000E+0,1.370839E+0,1.379570E+0,1.006866E+0,60.000000E+0,1.000000E+0,1.397503E+0,689.558791E-3,2.045099E+0,60.000000E+0,1.890996E+0,0.000000E+0,72.800229E+0,1.092745E+0,1.098387E+0,1.009930E+0,50.000000E+0,1.000000E+0,84.902119E+0,2.728588E+0,2.551125E+0,1.218960E+0,27.000000E+0,0.000000E+0,1.375609E+0,1.364714E+0,1.011050E+0,60.000000E+0,3.989303E-3,46.697854E+0,9.524000E-3,23.424706E+0,4.934811E+0,29.624462E+0,0.000000E+0,55.842793E-3,0.000000E+0,45.003479E-3,0.000000E+0,16.368239E-3,0.000000E+0,14.983182E-3,0.000000E+0,19.975828E-3,2.020899E+0,2.013619E+0,2.018354E+0,2.023766E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.999311E+0,5.814872E+0,0.000000E+0,78.891116E-3,0.000000E+0,43.947924E-3,9.500000E+0,9.793119E+0,0.000000E+0,13.920232E-3,10.000000E+0,9.779010E+0,0.000000E+0,43.521790E-3,996.844769E-3,3.090845E+0,998.260864E-3,3.080627E+0,995.847066E-3,3.075477E+0,998.952820E-3,3.072468E+0,30.163752E-3,7.576479E+0,1.000000E+0,1.000000E+0,74.111306E+0,74.124599E+0,2.024668E+0,73.319250E+0,73.380375E+0,2.048733E+0,72.997536E+0,73.617112E+0,2.058303E+0,73.334508E+0,73.865140E+0,2.051863E+0
 10/25/2017,18:06:28.118,-204.229589E-6,74.026628E+0,3.979262E-3,998.684943E-3,975.389200E-3,0.000000E+0,1.014838E+0,3.120936E+0,0.000000E+0,73.616831E+0,3.980234E-3,997.541187E-3,1.021493E+0,0.000000E+0,1.065820E+0,2.831431E+0,0.000000E+0,80.948883E+0,29.883347E+0,71.261791E+0,3.973295E-3,3.967783E-3,0.000000E+0,1.024005E+0,1.000000E+0,44.000000E+0,97.724157E+0,23.228699E+0,8.537086E-3,12.957077E-3,1.000000E+0,2.647222E+0,1.000000E+0,20.000000E+0,6.484212E-3,42.385051E+0,0.000000E+0,2.557733E+0,0.000000E+0,1.988229E+0,0.000000E+0,1.981750E+0,0.000000E+0,1.988971E+0,10.000000E+0,8.993630E+0,0.000000E+0,-207.953297E-3,0.000000E+0,136.428982E-3,0.000000E+0,139.776562E-3,0.000000E+0,146.853878E-3,0.000000E+0,-191.775381E-3,0.000000E+0,2.198577E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.789603E-3,0.000000E+0,1.008150E+0,3.110349E+0,0.000000E+0,998.293048E-3,0.000000E+0,1.007835E+0,3.078100E+0,0.000000E+0,242.511994E+0,17.557497E-3,3.982297E-3,95.699604E+0,73.820158E+0,76.415319E+0,109.125877E+0,82.332496E+0,3.973150E-3,3.978145E-3,67.234066E+0,4.435095E+0,1.675575E+0,77.463581E+0,76.684075E+0,0.000000E+0,75.863096E+0,78.542066E+0,0.000000E+0,75.113118E+0,1.080100E+0,1.006017E+0,2.034462E+0,60.000000E+0,42.000000E+0,63.600000E+0,10.978564E-3,68.416330E+0,29.585449E+0,0.000000E+0,1.369274E+0,1.373693E+0,1.008208E+0,60.000000E+0,1.000000E+0,1.392732E+0,689.255217E-3,2.055420E+0,60.000000E+0,1.879505E+0,0.000000E+0,72.801633E+0,1.092586E+0,1.096950E+0,1.014563E+0,50.000000E+0,1.000000E+0,84.814559E+0,2.729274E+0,2.550534E+0,1.220142E+0,27.000000E+0,0.000000E+0,1.372895E+0,1.363963E+0,1.003896E+0,60.000000E+0,3.988265E-3,46.694733E+0,9.415957E-3,23.446139E+0,4.812701E+0,29.625391E+0,0.000000E+0,34.019415E-3,0.000000E+0,45.583270E-3,0.000000E+0,16.883609E-3,0.000000E+0,24.485315E-3,0.000000E+0,23.744470E-3,2.021028E+0,2.014038E+0,2.018258E+0,2.023862E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.991852E+0,5.815743E+0,0.000000E+0,79.116764E-3,0.000000E+0,42.303917E-3,9.500000E+0,9.792732E+0,0.000000E+0,18.461929E-3,10.000000E+0,9.778108E+0,0.000000E+0,41.589153E-3,996.844769E-3,3.090411E+0,998.341324E-3,3.081512E+0,995.541318E-3,3.074254E+0,999.226384E-3,3.071406E+0,35.318711E-3,7.627386E+0,1.000000E+0,1.000000E+0,74.111025E+0,74.125068E+0,2.025515E+0,73.320607E+0,73.379018E+0,2.046673E+0,72.996880E+0,73.616363E+0,2.060155E+0,73.335584E+0,73.868088E+0,2.045175E+0
 10/25/2017,18:06:38.118,600.862443E-6,74.029249E+0,3.983088E-3,998.217775E-3,1.018039E+0,0.000000E+0,1.013178E+0,3.123723E+0,0.000000E+0,73.616457E+0,3.980299E-3,998.378868E-3,992.094570E-3,0.000000E+0,1.064559E+0,2.854339E+0,0.000000E+0,80.950664E+0,29.881860E+0,71.087329E+0,3.974398E-3,3.970831E-3,0.000000E+0,1.022699E+0,1.000000E+0,44.000000E+0,97.866822E+0,23.226890E+0,8.518149E-3,12.952537E-3,1.000000E+0,2.651646E+0,1.000000E+0,20.000000E+0,6.511716E-3,42.386587E+0,0.000000E+0,2.564532E+0,0.000000E+0,1.988391E+0,0.000000E+0,1.982040E+0,0.000000E+0,1.988520E+0,10.000000E+0,9.002675E+0,0.000000E+0,-212.556220E-3,0.000000E+0,138.843102E-3,0.000000E+0,137.684324E-3,0.000000E+0,158.808531E-3,0.000000E+0,-187.135300E-3,0.000000E+0,2.199705E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.033280E-3,0.000000E+0,1.004667E+0,3.109319E+0,0.000000E+0,997.939024E-3,0.000000E+0,1.011111E+0,3.079790E+0,0.000000E+0,242.523043E+0,17.559897E-3,3.978859E-3,95.703692E+0,73.812481E+0,76.418316E+0,109.132235E+0,82.334043E+0,3.978470E-3,3.982881E-3,67.233084E+0,4.452815E+0,1.672755E+0,77.468452E+0,76.678783E+0,0.000000E+0,75.865671E+0,78.543987E+0,0.000000E+0,75.114008E+0,1.068327E+0,1.004931E+0,2.038480E+0,60.000000E+0,42.000000E+0,63.600000E+0,10.986411E-3,68.417266E+0,29.579411E+0,0.000000E+0,1.360829E+0,1.376695E+0,996.557384E-3,60.000000E+0,1.000000E+0,1.399002E+0,691.635879E-3,2.059287E+0,60.000000E+0,1.889465E+0,0.000000E+0,72.801025E+0,1.094071E+0,1.100479E+0,990.040754E-3,50.000000E+0,1.000000E+0,84.656373E+0,2.730248E+0,2.551620E+0,1.212939E+0,27.000000E+0,0.000000E+0,1.376216E+0,1.367175E+0,992.558856E-3,60.000000E+0,3.987681E-3,46.695385E+0,9.393324E-3,23.460661E+0,4.858130E+0,29.621489E+0,0.000000E+0,-988.247324E-6,0.000000E+0,42.072312E-3,0.000000E+0,22.649309E-3,0.000000E+0,24.871842E-3,0.000000E+0,20.008039E-3,2.021124E+0,2.013716E+0,2.018161E+0,2.023766E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.978360E+0,5.814647E+0,0.000000E+0,82.694896E-3,0.000000E+0,44.560397E-3,9.500000E+0,9.792925E+0,0.000000E+0,22.745941E-3,10.000000E+0,9.777979E+0,0.000000E+0,40.912730E-3,997.118333E-3,3.090507E+0,998.566612E-3,3.082461E+0,997.842473E-3,3.071213E+0,999.274659E-3,3.072580E+0,25.653164E-3,7.615143E+0,1.000000E+0,1.000000E+0,74.111165E+0,74.127080E+0,2.023022E+0,73.319250E+0,73.383277E+0,2.051016E+0,72.994821E+0,73.614257E+0,2.064037E+0,73.334929E+0,73.867527E+0,2.049676E+0
 10/25/2017,18:06:48.118,1.566973E-3,74.028500E+0,3.983023E-3,998.733271E-3,1.001177E+0,0.000000E+0,1.014966E+0,3.122741E+0,0.000000E+0,73.619874E+0,3.980883E-3,996.896818E-3,987.229372E-3,0.000000E+0,1.064830E+0,2.844641E+0,0.000000E+0,80.949539E+0,29.870202E+0,71.135003E+0,3.977835E-3,3.969015E-3,0.000000E+0,1.025773E+0,1.000000E+0,44.000000E+0,97.901983E+0,23.221879E+0,8.473207E-3,12.951499E-3,1.000000E+0,2.646216E+0,1.000000E+0,20.000000E+0,6.486677E-3,42.391196E+0,0.000000E+0,2.556605E+0,0.000000E+0,1.988294E+0,0.000000E+0,1.982846E+0,0.000000E+0,1.989035E+0,10.000000E+0,9.007021E+0,0.000000E+0,-210.431794E-3,0.000000E+0,137.716513E-3,0.000000E+0,137.169312E-3,0.000000E+0,164.769746E-3,0.000000E+0,-175.051754E-3,0.000000E+0,2.194968E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.293048E-3,0.000000E+0,1.008725E+0,3.108193E+0,0.000000E+0,997.939024E-3,0.000000E+0,1.009657E+0,3.079484E+0,0.000000E+0,242.541039E+0,13.550144E-3,3.977626E-3,95.706558E+0,73.815711E+0,76.415928E+0,109.140808E+0,82.335637E+0,3.978859E-3,3.982945E-3,67.229203E+0,4.444116E+0,1.672706E+0,77.475431E+0,76.677378E+0,0.000000E+0,75.862347E+0,78.542909E+0,0.000000E+0,75.112556E+0,1.067337E+0,1.006767E+0,2.045351E+0,60.000000E+0,42.000000E+0,63.600000E+0,10.984466E-3,68.419370E+0,29.576485E+0,0.000000E+0,1.373505E+0,1.379841E+0,1.011468E+0,60.000000E+0,1.000000E+0,1.403134E+0,692.850177E-3,2.049860E+0,60.000000E+0,1.879617E+0,0.000000E+0,72.800089E+0,1.093432E+0,1.096918E+0,1.009978E+0,50.000000E+0,1.000000E+0,84.572757E+0,2.722057E+0,2.552387E+0,1.209554E+0,27.000000E+0,0.000000E+0,1.373230E+0,1.364746E+0,1.007489E+0,60.000000E+0,3.987292E-3,46.695292E+0,9.537165E-3,23.464975E+0,4.860063E+0,29.617960E+0,0.000000E+0,6.425898E-3,0.000000E+0,44.616951E-3,0.000000E+0,25.419423E-3,0.000000E+0,19.879196E-3,0.000000E+0,16.497081E-3,2.020963E+0,2.013426E+0,2.018225E+0,2.023927E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.970820E+0,5.816742E+0,0.000000E+0,83.533016E-3,0.000000E+0,43.109803E-3,9.500000E+0,9.791476E+0,0.000000E+0,25.483844E-3,10.000000E+0,9.777528E+0,0.000000E+0,42.652104E-3,997.230977E-3,3.090845E+0,998.035576E-3,3.080852E+0,997.375805E-3,3.073981E+0,997.488449E-3,3.072355E+0,31.774677E-3,7.608699E+0,1.000000E+0,1.000000E+0,74.114114E+0,74.132557E+0,2.022751E+0,73.319812E+0,73.381732E+0,2.048062E+0,72.996178E+0,73.616738E+0,2.064500E+0,73.337457E+0,73.869867E+0,2.049198E+0
