date,time,ahu_dp,ahu1_cc_out_rtd,ahu1_f_cc,ahu1_f_ra,ahu1_fan_power,ahu1_on,ahu1_p_down,ahu1_t_ra,ahu1_vfd,ahu2_cc_out_rtd,ahu2_f_cc,ahu2_f_ra,ahu2_fan_power,ahu2_on,ahu2_p_down,ahu2_t_ra,ahu2_vfd,ch1_c_out_rtd,ch1_e_in_rtd,ch1_e_out_rtd,ch1_f_c,ch1_f_e,ch1_on,ch1_power,ch1_t_reset,ch1_t_sp,ch2_c_out_rtd,ch2_e_out_rtd,ch2_f_c,ch2_f_e,ch2_on,ch2_power,ch2_t_reset,ch2_t_sp,cl_f,cw_in_rtd,d15_pos_c,d15_pos_fb,d16_pos_c,d16_pos_fb,d17_pos_c,d17_pos_fb,d18_pos_c,d18_pos_fb,d2_pos_c,d2_pos_fb,d3_pos_c,d3_pos_fb,d4_pos_c,d4_pos_fb,d5_pos_c,d5_pos_fb,d6_pos_c,d6_pos_fb,d7_pos_c,d7_pos_fb,d8_pos_c,d8_pos_fb,dx_ds_c,dx_m_cs,dx_m_din,dx_m_sclk,dx_m_spi,dx_sp_cs,dx_sp_din,dx_sp_sclk,dx_sp_spi,dx_z_cs,dx_z_din,dx_z_sclk,dx_z_spi,exf1_f,exf1_on,exf1_power,exf1_t_in,exf1_vfd,exf2_f,exf2_on,exf2_power,exf2_t_in,exf2_vfd,hw_rtd,hx1_f_hw,hx1_f_pg,hx1_hw_rtd,hx1_pg_rtd,hx2_cw_rtd,hx2_hw_rtd,hx3_cw_rtd,hx3_f_cw,hx3_f_pg,hx3_pg_rtd,indoor_p,indoor_rh,indoor_rtd,oau_cc_rtd,oau_heat_c,oau_hs_rtd,oau_in_rtd,oau_on,oau_out_rtd,oau_p_down,oau_power,oau_rh,oau_vfd,outdoor_rh,outdoor_rtd,pl_f,pl_in_rtd,pl_out_rtd,pump1_on,pump1_p_down,pump1_p_up,pump1_power,pump1_vfd,pump2_on,pump2_p_down,pump2_p_up,pump2_power,pump2_vfd,pump3_dp,pump3_on,pump3_out_rtd,pump3_p_down,pump3_p_up,pump3_power,pump3_vfd,pump4_on,pump4_out_rtd,pump4_p_down,pump4_p_up,pump4_power,pump4_vfd,pump5_on,pump5_p_down,pump5_p_up,pump5_power,pump5_vfd,sl_f,sl_out_rtd,ts_f,ts_in_rtd,ts_meter,ts_out_rtd,v1_pos_c,v1_pos_fb,v10_pos_c,v10_pos_fb,v11_pos_c,v11_pos_fb,v12_pos_c,v12_pos_fb,v13_pos_c,v13_pos_fb,v14_pos_fb,v15_pos_fb,v16_pos_fb,v17_pos_fb,v18_pos_c,v18_pos_fb,v19_pos_c,v19_pos_fb,v20_pos_c,v20_pos_fb,v3_pos_c,v3_pos_fb,v4_pos_c,v4_pos_fb,v5_pos_c,v5_pos_fb,v6_pos_c,v6_pos_fb,v7_pos_c,v7_pos_fb,v8_pos_c,v8_pos_fb,v9_pos_c,v9_pos_fb,vav1_f,vav1_t_out,vav2_f,vav2_t_out,vav3_f,vav3_t_out,vav4_f,vav4_t_out,vch1_pos_fb,vch2_pos_fb,vsh_in,vsh_out,zs1_heat_rtd,zs1_out_rtd,zs1_rh,zs2_heat_rtd,zs2_out_rtd,zs2_rh,zs3_heat_rtd,zs3_out_rtd,zs3_rh,zs4_heat_rtd,zs4_out_rtd,zs4_rh
 10/25/2017,18:06:58.118,2.855120E-3,74.031449E+0,3.979197E-3,998.684943E-3,1.005760E+0,0.000000E+0,1.012858E+0,3.122853E+0,0.000000E+0,73.620248E+0,3.981207E-3,998.282212E-3,995.221058E-3,0.000000E+0,1.064351E+0,2.823924E+0,0.000000E+0,80.952632E+0,29.871038E+0,71.154465E+0,3.976214E-3,3.969599E-3,0.000000E+0,1.023893E+0,1.000000E+0,44.000000E+0,97.842237E+0,23.219235E+0,8.429108E-3,12.965832E-3,1.000000E+0,2.638964E+0,1.000000E+0,20.000000E+0,6.462610E-3,42.392359E+0,0.000000E+0,2.561471E+0,0.000000E+0,1.988487E+0,0.000000E+0,1.982105E+0,0.000000E+0,1.988100E+0,10.000000E+0,8.993308E+0,0.000000E+0,-224.176185E-3,0.000000E+0,136.364605E-3,0.000000E+0,137.716513E-3,0.000000E+0,167.444237E-3,0.000000E+0,-191.614268E-3,0.000000E+0,2.192809E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.373508E-3,0.000000E+0,811.584905E-3,3.108933E+0,0.000000E+0,998.260864E-3,0.000000E+0,992.621857E-3,3.079822E+0,0.000000E+0,242.580939E+0,7.315958E-3,3.984178E-3,95.710176E+0,73.818051E+0,76.420142E+0,109.149427E+0,82.335590E+0,3.976394E-3,3.981778E-3,67.226258E+0,4.437350E+0,1.671723E+0,77.478475E+0,76.673725E+0,0.000000E+0,75.863377E+0,78.544596E+0,0.000000E+0,75.119720E+0,1.062657E+0,1.007151E+0,2.045351E+0,60.000000E+0,42.000000E+0,63.600000E+0,10.978629E-3,68.420025E+0,29.569890E+0,0.000000E+0,1.372659E+0,1.377414E+0,1.001911E+0,60.000000E+0,1.000000E+0,1.399656E+0,694.080453E-3,2.048327E+0,60.000000E+0,1.880778E+0,0.000000E+0,72.799059E+0,1.096082E+0,1.099680E+0,1.009626E+0,50.000000E+0,1.000000E+0,84.552122E+0,2.732755E+0,2.552658E+0,1.230522E+0,27.000000E+0,0.000000E+0,1.369956E+0,1.370450E+0,1.001453E+0,60.000000E+0,3.989367E-3,46.693195E+0,9.520758E-3,23.464372E+0,4.877461E+0,29.619817E+0,0.000000E+0,-31.579657E-3,0.000000E+0,41.975681E-3,0.000000E+0,23.647839E-3,0.000000E+0,18.751825E-3,0.000000E+0,14.693287E-3,2.020609E+0,2.013587E+0,2.018161E+0,2.023959E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.968388E+0,5.815646E+0,0.000000E+0,83.339604E-3,0.000000E+0,42.142740E-3,9.500000E+0,9.792958E+0,0.000000E+0,22.649309E-3,10.000000E+0,9.778591E+0,0.000000E+0,43.972739E-3,996.683849E-3,3.090700E+0,997.118333E-3,3.081624E+0,998.212588E-3,3.072822E+0,998.904544E-3,3.071052E+0,30.163752E-3,7.545870E+0,1.000000E+0,1.000000E+0,74.115191E+0,74.129842E+0,2.021041E+0,73.319203E+0,73.382949E+0,2.044055E+0,73.000110E+0,73.617206E+0,2.057967E+0,73.340265E+0,73.872254E+0,2.044696E+0
 10/25/2017,18:07:08.118,-1.975432E-3,74.031262E+0,3.983801E-3,998.733271E-3,999.724173E-3,0.000000E+0,1.015030E+0,3.121726E+0,0.000000E+0,73.618797E+0,3.981337E-3,997.106238E-3,992.190278E-3,0.000000E+0,1.065245E+0,2.832108E+0,0.000000E+0,80.953054E+0,29.868345E+0,71.207052E+0,3.971026E-3,3.971674E-3,0.000000E+0,1.026474E+0,1.000000E+0,44.000000E+0,97.932820E+0,23.219606E+0,8.369055E-3,12.972836E-3,1.000000E+0,2.651518E+0,1.000000E+0,20.000000E+0,6.401699E-3,42.395944E+0,0.000000E+0,2.564113E+0,0.000000E+0,1.989035E+0,0.000000E+0,1.982169E+0,0.000000E+0,1.988165E+0,10.000000E+0,8.996270E+0,0.000000E+0,-225.302775E-3,0.000000E+0,138.392466E-3,0.000000E+0,137.169312E-3,0.000000E+0,170.924298E-3,0.000000E+0,-194.320982E-3,0.000000E+0,2.194162E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.741327E-3,0.000000E+0,601.618893E-3,3.109786E+0,0.000000E+0,998.695348E-3,0.000000E+0,984.935359E-3,3.078840E+0,0.000000E+0,242.589431E+0,7.266593E-3,3.983529E-3,95.715204E+0,73.820813E+0,76.421126E+0,109.156775E+0,82.335684E+0,3.981194E-3,3.980221E-3,67.224949E+0,4.434128E+0,1.673738E+0,77.478850E+0,76.671852E+0,0.000000E+0,75.860006E+0,78.548156E+0,0.000000E+0,75.119626E+0,1.063152E+0,1.009258E+0,2.043151E+0,60.000000E+0,43.000000E+0,63.700000E+0,10.997177E-3,68.417733E+0,29.563713E+0,0.000000E+0,1.373872E+0,1.376727E+0,1.005347E+0,60.000000E+0,1.000000E+0,1.405512E+0,698.202674E-3,2.015511E+0,60.000000E+0,1.884388E+0,0.000000E+0,72.800603E+0,1.094933E+0,1.097062E+0,1.003731E+0,50.000000E+0,1.000000E+0,84.419689E+0,2.728859E+0,2.549240E+0,1.228462E+0,27.000000E+0,0.000000E+0,1.371633E+0,1.369875E+0,1.002715E+0,60.000000E+0,3.989886E-3,46.693289E+0,9.603184E-3,23.458109E+0,4.939966E+0,29.611597E+0,0.000000E+0,-26.969993E-3,0.000000E+0,42.233366E-3,0.000000E+0,21.586359E-3,0.000000E+0,18.075402E-3,0.000000E+0,14.950971E-3,2.020899E+0,2.013555E+0,2.018483E+0,2.023701E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.956605E+0,5.816452E+0,0.000000E+0,82.952779E-3,0.000000E+0,44.141336E-3,9.500000E+0,9.793215E+0,0.000000E+0,21.521938E-3,10.000000E+0,9.777818E+0,0.000000E+0,43.715054E-3,996.989597E-3,3.090749E+0,998.389600E-3,3.081496E+0,997.810289E-3,3.074672E+0,999.580407E-3,3.071084E+0,29.197198E-3,7.484330E+0,1.000000E+0,1.000000E+0,74.115799E+0,74.131761E+0,2.031636E+0,73.321590E+0,73.381405E+0,2.045093E+0,73.000905E+0,73.615802E+0,2.059932E+0,73.335491E+0,73.869446E+0,2.046228E+0
 10/25/2017,18:07:18.118,1.244936E-3,74.033087E+0,3.985617E-3,998.878254E-3,995.859958E-3,0.000000E+0,1.014551E+0,3.121838E+0,0.000000E+0,73.619406E+0,3.981596E-3,997.525078E-3,1.012177E+0,0.000000E+0,1.067785E+0,2.842563E+0,0.000000E+0,80.955303E+0,29.858823E+0,71.274377E+0,3.971026E-3,3.969858E-3,0.000000E+0,1.026044E+0,1.000000E+0,44.000000E+0,98.102990E+0,23.208287E+0,8.355047E-3,12.976597E-3,1.000000E+0,2.648931E+0,1.000000E+0,20.000000E+0,6.362778E-3,42.398224E+0,0.000000E+0,2.569172E+0,0.000000E+0,1.983942E+0,0.000000E+0,1.982105E+0,0.000000E+0,1.989164E+0,10.000000E+0,8.996559E+0,0.000000E+0,-224.143997E-3,0.000000E+0,138.392466E-3,0.000000E+0,136.750865E-3,0.000000E+0,170.279842E-3,0.000000E+0,-192.645397E-3,0.000000E+0,2.192036E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.437876E-3,0.000000E+0,772.658517E-3,3.109190E+0,0.000000E+0,999.129832E-3,0.000000E+0,985.350845E-3,3.078712E+0,0.000000E+0,242.604049E+0,7.267242E-3,3.984373E-3,95.722064E+0,73.840191E+0,76.420236E+0,109.164217E+0,82.337559E+0,3.974188E-3,3.982037E-3,67.224014E+0,4.434128E+0,1.673254E+0,77.473417E+0,76.665717E+0,0.000000E+0,75.859116E+0,78.545486E+0,0.000000E+0,75.121030E+0,1.067529E+0,1.007198E+0,2.036343E+0,60.000000E+0,43.000000E+0,63.700000E+0,10.997371E-3,68.419697E+0,29.561019E+0,0.000000E+0,1.371445E+0,1.376584E+0,1.003685E+0,60.000000E+0,1.000000E+0,1.395620E+0,695.885922E-3,2.048566E+0,60.000000E+0,1.885968E+0,0.000000E+0,72.800650E+0,1.096162E+0,1.101229E+0,1.010920E+0,50.000000E+0,1.000000E+0,84.277318E+0,2.731254E+0,2.550550E+0,1.229388E+0,27.000000E+0,0.000000E+0,1.379363E+0,1.366680E+0,1.010379E+0,60.000000E+0,3.989821E-3,46.690074E+0,9.372312E-3,23.456485E+0,4.905492E+0,29.612108E+0,0.000000E+0,-31.515186E-3,0.000000E+0,43.264105E-3,0.000000E+0,23.969945E-3,0.000000E+0,18.719614E-3,0.000000E+0,15.659605E-3,2.020899E+0,2.013362E+0,2.018322E+0,2.023733E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.943774E+0,5.816581E+0,0.000000E+0,84.113254E-3,0.000000E+0,47.526055E-3,9.500000E+0,9.792442E+0,0.000000E+0,23.518996E-3,10.000000E+0,9.777561E+0,0.000000E+0,42.555472E-3,997.086149E-3,3.091779E+0,997.681553E-3,3.082509E+0,997.247069E-3,3.074254E+0,998.244772E-3,3.072033E+0,25.653164E-3,7.599677E+0,1.000000E+0,1.000000E+0,74.113272E+0,74.131574E+0,2.020322E+0,73.321263E+0,73.383885E+0,2.045428E+0,73.000718E+0,73.618469E+0,2.060299E+0,73.339235E+0,73.874314E+0,2.049692E+0
 10/25/2017,18:07:28.118,-1.653395E-3,74.033228E+0,3.982180E-3,998.443305E-3,1.003748E+0,0.000000E+0,1.014854E+0,3.123127E+0,0.000000E+0,73.619640E+0,3.979067E-3,997.154565E-3,1.002750E+0,0.000000E+0,1.067817E+0,2.858705E+0,0.000000E+0,80.956709E+0,29.853296E+0,71.258142E+0,3.970377E-3,3.970831E-3,0.000000E+0,1.024658E+0,1.000000E+0,44.000000E+0,98.151692E+0,23.199333E+0,8.327291E-3,12.991059E-3,1.000000E+0,2.644650E+0,1.000000E+0,20.000000E+0,6.380422E-3,42.404090E+0,0.000000E+0,2.565241E+0,0.000000E+0,1.987424E+0,0.000000E+0,1.982298E+0,0.000000E+0,1.988874E+0,10.000000E+0,8.999006E+0,0.000000E+0,-216.225683E-3,0.000000E+0,136.171476E-3,0.000000E+0,138.328090E-3,0.000000E+0,165.059751E-3,0.000000E+0,-183.784130E-3,0.000000E+0,2.200575E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.373508E-3,0.000000E+0,1.006377E+0,3.110349E+0,0.000000E+0,998.711440E-3,0.000000E+0,1.003808E+0,3.078873E+0,0.000000E+0,242.606317E+0,5.289721E-3,3.980480E-3,95.721548E+0,73.839349E+0,76.424825E+0,109.174956E+0,82.337184E+0,3.980610E-3,3.975680E-3,67.217749E+0,4.436062E+0,1.674995E+0,77.475618E+0,76.662392E+0,0.000000E+0,75.863096E+0,78.549749E+0,0.000000E+0,75.121780E+0,1.067784E+0,1.003031E+0,2.036503E+0,60.000000E+0,43.000000E+0,63.700000E+0,10.985698E-3,68.418341E+0,29.558930E+0,0.000000E+0,1.373585E+0,1.375498E+0,1.008752E+0,60.000000E+0,1.000000E+0,1.397965E+0,691.124596E-3,2.047432E+0,60.000000E+0,1.872155E+0,0.000000E+0,72.802569E+0,1.095124E+0,1.095226E+0,1.004706E+0,50.000000E+0,1.000000E+0,84.191127E+0,2.729386E+0,2.549799E+0,1.197753E+0,27.000000E+0,0.000000E+0,1.372559E+0,1.366232E+0,1.006371E+0,60.000000E+0,3.990665E-3,46.689422E+0,9.472119E-3,23.454537E+0,4.871340E+0,29.609739E+0,0.000000E+0,2.718826E-3,0.000000E+0,41.782417E-3,0.000000E+0,25.870371E-3,0.000000E+0,21.006568E-3,0.000000E+0,18.107612E-3,2.020706E+0,2.013490E+0,2.018290E+0,2.023959E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.935387E+0,5.801784E+0,0.000000E+0,84.338902E-3,0.000000E+0,43.625570E-3,9.500000E+0,9.791637E+0,0.000000E+0,25.999214E-3,10.000000E+0,9.778624E+0,0.000000E+0,44.166003E-3,996.860861E-3,3.090652E+0,997.713737E-3,3.083089E+0,1.000482E+0,3.071744E+0,998.985004E-3,3.071551E+0,35.640896E-3,7.478531E+0,1.000000E+0,1.000000E+0,74.118889E+0,74.134195E+0,2.020913E+0,73.322292E+0,73.388566E+0,2.045603E+0,72.999220E+0,73.620903E+0,2.060347E+0,73.340171E+0,73.876280E+0,2.047282E+0
 10/25/2017,18:07:38.118,117.807224E-6,74.033041E+0,3.987887E-3,998.427196E-3,1.010614E+0,0.000000E+0,1.014248E+0,3.123965E+0,0.000000E+0,73.619265E+0,3.982569E-3,997.686170E-3,984.102884E-3,0.000000E+0,1.066635E+0,2.855467E+0,0.000000E+0,80.957412E+0,29.851531E+0,71.228854E+0,3.979002E-3,3.966681E-3,0.000000E+0,1.022619E+0,1.000000E+0,44.000000E+0,98.078875E+0,23.187503E+0,8.278457E-3,12.972576E-3,1.000000E+0,2.641616E+0,1.000000E+0,20.000000E+0,6.391385E-3,42.405626E+0,0.000000E+0,2.567271E+0,0.000000E+0,1.988681E+0,0.000000E+0,1.982620E+0,0.000000E+0,1.988584E+0,10.000000E+0,9.005508E+0,0.000000E+0,-210.013347E-3,0.000000E+0,137.748701E-3,0.000000E+0,140.227197E-3,0.000000E+0,159.549655E-3,0.000000E+0,-184.557477E-3,0.000000E+0,2.197610E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.001096E-3,0.000000E+0,1.009188E+0,3.110252E+0,0.000000E+0,998.759716E-3,0.000000E+0,1.011862E+0,3.078647E+0,0.000000E+0,242.625616E+0,4.975239E-3,3.981518E-3,95.726058E+0,73.804945E+0,76.423186E+0,109.185083E+0,82.342856E+0,3.979507E-3,3.977691E-3,67.217001E+0,4.447338E+0,1.672642E+0,77.472621E+0,76.660519E+0,0.000000E+0,75.861223E+0,78.549608E+0,0.000000E+0,75.120562E+0,1.064653E+0,1.001099E+0,2.034733E+0,60.000000E+0,43.000000E+0,63.700000E+0,11.000290E-3,68.417032E+0,29.552845E+0,0.000000E+0,1.366529E+0,1.373039E+0,998.043700E-3,60.000000E+0,1.000000E+0,1.401555E+0,690.133985E-3,2.040690E+0,60.000000E+0,1.883453E+0,0.000000E+0,72.800135E+0,1.094134E+0,1.098834E+0,991.973747E-3,50.000000E+0,1.000000E+0,84.202241E+0,2.728795E+0,2.551508E+0,1.220221E+0,27.000000E+0,0.000000E+0,1.370595E+0,1.369428E+0,999.329312E-3,60.000000E+0,3.988784E-3,46.690494E+0,9.472702E-3,23.448134E+0,4.818178E+0,29.606116E+0,0.000000E+0,720.229750E-6,0.000000E+0,44.584741E-3,0.000000E+0,22.745941E-3,0.000000E+0,24.195419E-3,0.000000E+0,18.880667E-3,2.020738E+0,2.013555E+0,2.018483E+0,2.023605E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.934965E+0,5.777317E+0,0.000000E+0,83.533016E-3,0.000000E+0,46.462286E-3,9.500000E+0,9.793634E+0,0.000000E+0,23.969945E-3,10.000000E+0,9.779203E+0,0.000000E+0,51.477813E-3,996.732125E-3,3.089912E+0,998.244772E-3,3.082912E+0,995.525226E-3,3.072082E+0,999.274659E-3,3.070859E+0,30.808122E-3,7.157300E+0,1.000000E+0,1.000000E+0,74.119357E+0,74.135272E+0,2.026698E+0,73.326411E+0,73.386600E+0,2.043672E+0,73.000671E+0,73.622776E+0,2.060443E+0,73.340171E+0,73.873471E+0,2.048974E+0
 10/25/2017,18:07:48.118,1.083918E-3,74.034117E+0,3.980818E-3,998.427196E-3,995.859958E-3,0.000000E+0,1.015988E+0,3.121484E+0,0.000000E+0,73.622682E+0,3.981726E-3,998.040574E-3,1.011125E+0,0.000000E+0,1.066268E+0,2.853775E+0,0.000000E+0,80.960271E+0,29.847676E+0,71.266142E+0,3.976603E-3,3.969923E-3,0.000000E+0,1.023113E+0,1.000000E+0,44.000000E+0,97.952611E+0,23.189266E+0,8.239417E-3,12.969982E-3,1.000000E+0,2.652253E+0,1.000000E+0,20.000000E+0,6.336960E-3,42.411351E+0,0.000000E+0,2.561664E+0,0.000000E+0,1.985973E+0,0.000000E+0,1.981202E+0,0.000000E+0,1.990067E+0,10.000000E+0,8.999167E+0,0.000000E+0,-200.614372E-3,0.000000E+0,136.879618E-3,0.000000E+0,137.555571E-3,0.000000E+0,137.412602E-3,0.000000E+0,-198.961063E-3,0.000000E+0,2.204216E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.695348E-3,0.000000E+0,1.013181E+0,3.111395E+0,0.000000E+0,997.858565E-3,0.000000E+0,1.009034E+0,3.081013E+0,0.000000E+0,242.635652E+0,4.971217E-3,3.980999E-3,95.729771E+0,73.767921E+0,76.425247E+0,109.192667E+0,82.342293E+0,3.977691E-3,3.984632E-3,67.219292E+0,4.438961E+0,1.675382E+0,77.470653E+0,76.657241E+0,0.000000E+0,75.861785E+0,78.549796E+0,0.000000E+0,75.122248E+0,1.074812E+0,1.008524E+0,2.036184E+0,60.000000E+0,43.000000E+0,63.700000E+0,11.000484E-3,68.420305E+0,29.549919E+0,0.000000E+0,1.377767E+0,1.378771E+0,980.671396E-3,60.000000E+0,1.000000E+0,1.400215E+0,694.511848E-3,2.042671E+0,60.000000E+0,1.877538E+0,0.000000E+0,72.800978E+0,1.093432E+0,1.097046E+0,999.194515E-3,50.000000E+0,1.000000E+0,84.253261E+0,2.730871E+0,2.548521E+0,1.213642E+0,27.000000E+0,0.000000E+0,1.377175E+0,1.366152E+0,994.762448E-3,60.000000E+0,3.988848E-3,46.689608E+0,9.512003E-3,23.440665E+0,4.792081E+0,29.602215E+0,0.000000E+0,34.502947E-3,0.000000E+0,45.873165E-3,0.000000E+0,18.300876E-3,0.000000E+0,22.456046E-3,0.000000E+0,22.971416E-3,2.020673E+0,2.013523E+0,2.018354E+0,2.024023E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.937887E+0,5.777124E+0,0.000000E+0,87.530208E-3,0.000000E+0,45.462988E-3,9.500000E+0,9.793183E+0,0.000000E+0,18.526350E-3,10.000000E+0,9.773309E+0,0.000000E+0,43.940528E-3,996.860861E-3,3.091730E+0,998.019484E-3,3.082670E+0,998.293048E-3,3.076990E+0,999.467763E-3,3.070698E+0,33.385602E-3,7.200797E+0,1.000000E+0,1.000000E+0,74.120621E+0,74.134476E+0,2.019874E+0,73.327347E+0,73.389455E+0,2.047487E+0,73.003292E+0,73.623758E+0,2.058638E+0,73.342511E+0,73.876093E+0,2.043020E+0
 10/25/2017,18:07:58.118,1.727991E-3,74.033555E+0,3.983672E-3,998.797708E-3,986.359099E-3,0.000000E+0,1.012954E+0,3.121919E+0,0.000000E+0,73.621652E+0,3.974917E-3,998.040574E-3,1.020392E+0,0.000000E+0,1.061923E+0,2.851552E+0,0.000000E+0,80.959709E+0,29.853575E+0,71.139868E+0,3.978743E-3,3.970701E-3,0.000000E+0,1.022109E+0,1.000000E+0,44.000000E+0,97.992003E+0,23.180545E+0,8.199274E-3,12.963692E-3,1.000000E+0,2.649282E+0,1.000000E+0,20.000000E+0,6.316915E-3,42.414377E+0,0.000000E+0,2.559441E+0,0.000000E+0,1.987391E+0,0.000000E+0,1.981944E+0,0.000000E+0,1.988777E+0,10.000000E+0,8.992021E+0,0.000000E+0,-207.406097E-3,0.000000E+0,138.038395E-3,0.000000E+0,136.493358E-3,0.000000E+0,148.851691E-3,0.000000E+0,-210.303485E-3,0.000000E+0,2.199608E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.534428E-3,0.000000E+0,1.011632E+0,3.109400E+0,0.000000E+0,998.180404E-3,0.000000E+0,1.008986E+0,3.079323E+0,0.000000E+0,242.632901E+0,4.969271E-3,3.979637E-3,95.734000E+0,73.789640E+0,76.427635E+0,109.202699E+0,82.342856E+0,3.977756E-3,3.976069E-3,67.229577E+0,4.435095E+0,1.677493E+0,77.470466E+0,76.651574E+0,0.000000E+0,75.858367E+0,78.546188E+0,0.000000E+0,75.126415E+0,1.063950E+0,1.008651E+0,2.041285E+0,60.000000E+0,43.000000E+0,63.700000E+0,10.992572E-3,68.419323E+0,29.544393E+0,0.000000E+0,1.370551E+0,1.382300E+0,1.013354E+0,60.000000E+0,1.000000E+0,1.399880E+0,688.616112E-3,2.041792E+0,60.000000E+0,1.878393E+0,0.000000E+0,72.800837E+0,1.093081E+0,1.097334E+0,1.010201E+0,50.000000E+0,1.000000E+0,84.198537E+0,2.728763E+0,2.554575E+0,1.210368E+0,27.000000E+0,0.000000E+0,1.373645E+0,1.368996E+0,1.015202E+0,60.000000E+0,3.988070E-3,46.689189E+0,9.479836E-3,23.428324E+0,4.787893E+0,29.603423E+0,0.000000E+0,38.564609E-3,0.000000E+0,44.101581E-3,0.000000E+0,15.369710E-3,0.000000E+0,20.394566E-3,0.000000E+0,24.292051E-3,2.020867E+0,2.013458E+0,2.018129E+0,2.023669E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.932082E+0,5.776157E+0,0.000000E+0,81.631127E-3,0.000000E+0,43.593334E-3,9.500000E+0,9.793634E+0,0.000000E+0,16.368239E-3,10.000000E+0,9.743899E+0,0.000000E+0,41.395889E-3,996.683849E-3,3.090636E+0,997.955116E-3,3.082043E+0,999.049372E-3,3.074962E+0,999.322935E-3,3.071808E+0,31.130307E-3,7.228506E+0,1.000000E+0,1.000000E+0,74.116876E+0,74.135553E+0,2.023917E+0,73.326551E+0,73.388519E+0,2.043656E+0,73.002075E+0,73.624227E+0,2.063014E+0,73.345413E+0,73.876701E+0,2.040641E+0
 10/25/2017,18:08:08.118,600.862443E-6,74.034913E+0,3.981856E-3,997.943918E-3,1.014494E+0,0.000000E+0,1.014375E+0,3.124754E+0,0.000000E+0,73.624975E+0,3.983218E-3,996.912927E-3,996.433369E-3,0.000000E+0,1.063089E+0,2.832027E+0,0.000000E+0,80.961255E+0,29.866858E+0,70.930556E+0,3.975630E-3,3.971933E-3,0.000000E+0,1.010465E+0,1.000000E+0,44.000000E+0,98.086114E+0,23.177205E+0,8.154785E-3,12.989049E-3,1.000000E+0,2.650624E+0,1.000000E+0,20.000000E+0,6.366086E-3,42.415680E+0,0.000000E+0,2.566433E+0,0.000000E+0,1.987746E+0,0.000000E+0,1.981976E+0,0.000000E+0,1.988520E+0,10.000000E+0,8.979370E+0,0.000000E+0,-215.935988E-3,0.000000E+0,137.619948E-3,0.000000E+0,136.815241E-3,0.000000E+0,161.740804E-3,0.000000E+0,-206.436750E-3,0.000000E+0,2.198448E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.421784E-3,0.000000E+0,1.014651E+0,3.110928E+0,0.000000E+0,997.922932E-3,0.000000E+0,992.973421E-3,3.080128E+0,0.000000E+0,242.628704E+0,4.971282E-3,3.980091E-3,95.735832E+0,73.857042E+0,76.427963E+0,109.209812E+0,82.343418E+0,3.977756E-3,3.977302E-3,67.232055E+0,4.443794E+0,1.674044E+0,77.472386E+0,76.643660E+0,0.000000E+0,75.859959E+0,78.541691E+0,0.000000E+0,75.126555E+0,1.061299E+0,985.675804E-3,2.037124E+0,60.000000E+0,41.000000E+0,63.800000E+0,10.997436E-3,68.418107E+0,29.539563E+0,0.000000E+0,1.370472E+0,1.380352E+0,1.005044E+0,60.000000E+0,1.000000E+0,1.397997E+0,691.795655E-3,2.049637E+0,60.000000E+0,1.890867E+0,0.000000E+0,72.799761E+0,1.093767E+0,1.097797E+0,999.865471E-3,50.000000E+0,1.000000E+0,84.116755E+0,2.730472E+0,2.546109E+0,1.202368E+0,27.000000E+0,0.000000E+0,1.376823E+0,1.364874E+0,1.010874E+0,60.000000E+0,3.988848E-3,46.687279E+0,9.491056E-3,23.429299E+0,4.979596E+0,29.600590E+0,0.000000E+0,54.779024E-3,0.000000E+0,43.038631E-3,0.000000E+0,14.016864E-3,0.000000E+0,18.172033E-3,0.000000E+0,23.937734E-3,2.020802E+0,2.013780E+0,2.018547E+0,2.023830E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.923931E+0,5.775028E+0,0.000000E+0,82.114658E-3,0.000000E+0,43.270980E-3,9.500000E+0,9.792764E+0,0.000000E+0,14.564444E-3,10.000000E+0,9.738939E+0,0.000000E+0,42.007891E-3,996.989597E-3,3.091151E+0,997.810289E-3,3.082783E+0,996.909137E-3,3.075364E+0,998.679256E-3,3.070923E+0,26.941903E-3,7.167288E+0,1.000000E+0,1.000000E+0,74.117016E+0,74.137987E+0,2.024876E+0,73.325943E+0,73.390672E+0,2.046593E+0,73.001514E+0,73.628907E+0,2.056674E+0,73.345834E+0,73.877310E+0,2.047362E+0
 10/25/2017,18:08:18.118,1.405954E-3,74.036926E+0,3.984709E-3,997.943918E-3,1.009097E+0,0.000000E+0,1.013513E+0,3.122934E+0,0.000000E+0,73.623337E+0,3.981661E-3,997.476750E-3,986.798682E-3,0.000000E+0,1.059895E+0,2.847412E+0,0.000000E+0,80.962708E+0,29.855758E+0,70.900288E+0,3.976732E-3,3.968496E-3,0.000000E+0,1.023129E+0,1.000000E+0,44.000000E+0,98.154606E+0,23.171081E+0,8.134552E-3,12.994302E-3,1.000000E+0,2.656454E+0,1.000000E+0,20.000000E+0,6.337933E-3,42.419264E+0,0.000000E+0,2.573393E+0,0.000000E+0,1.988358E+0,0.000000E+0,1.981815E+0,0.000000E+0,1.988455E+0,10.000000E+0,8.982815E+0,0.000000E+0,-217.738531E-3,0.000000E+0,140.999716E-3,0.000000E+0,139.100608E-3,0.000000E+0,160.838566E-3,0.000000E+0,-199.541074E-3,0.000000E+0,2.194323E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.290752E-3,0.000000E+0,852.124532E-3,3.110590E+0,0.000000E+0,997.633277E-3,0.000000E+0,1.001043E+0,3.079645E+0,0.000000E+0,242.630344E+0,4.970893E-3,3.981843E-3,95.737665E+0,73.874220E+0,76.430632E+0,109.219279E+0,82.345762E+0,3.980480E-3,3.980416E-3,67.224715E+0,4.449916E+0,1.673077E+0,77.469248E+0,76.641318E+0,0.000000E+0,75.859491E+0,78.542909E+0,0.000000E+0,75.127538E+0,1.054334E+0,982.690099E-3,2.037635E+0,60.000000E+0,41.000000E+0,63.800000E+0,10.980575E-3,68.415769E+0,29.537426E+0,0.000000E+0,1.368460E+0,1.381709E+0,1.004325E+0,60.000000E+0,1.000000E+0,1.396274E+0,694.495870E-3,2.048135E+0,60.000000E+0,1.892721E+0,0.000000E+0,72.802850E+0,1.093655E+0,1.098451E+0,1.004818E+0,50.000000E+0,1.000000E+0,84.044260E+0,2.728652E+0,2.554543E+0,1.227599E+0,27.000000E+0,0.000000E+0,1.376296E+0,1.370194E+0,1.010156E+0,60.000000E+0,3.989173E-3,46.685416E+0,9.431522E-3,23.424706E+0,5.021158E+0,29.596270E+0,0.000000E+0,50.201595E-3,0.000000E+0,43.521790E-3,0.000000E+0,18.365297E-3,0.000000E+0,15.015393E-3,0.000000E+0,18.429718E-3,2.020673E+0,2.013684E+0,2.018354E+0,2.023862E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.916418E+0,5.776221E+0,0.000000E+0,83.694194E-3,0.000000E+0,44.076865E-3,9.500000E+0,9.792668E+0,0.000000E+0,18.429718E-3,10.000000E+0,9.738327E+0,0.000000E+0,44.004950E-3,997.118333E-3,3.090169E+0,997.633277E-3,3.082252E+0,1.000562E+0,3.072307E+0,997.488449E-3,3.070859E+0,29.197198E-3,7.134746E+0,1.000000E+0,1.000000E+0,74.122540E+0,74.136676E+0,2.028312E+0,73.327487E+0,73.391608E+0,2.045045E+0,73.001420E+0,73.631060E+0,2.056897E+0,73.342418E+0,73.877684E+0,2.044265E+0
 10/25/2017,18:08:28.118,1.244936E-3,74.034492E+0,3.983477E-3,997.815044E-3,1.015708E+0,0.000000E+0,1.013225E+0,3.125173E+0,0.000000E+0,73.622963E+0,3.979586E-3,996.832381E-3,987.596255E-3,0.000000E+0,1.060183E+0,2.864021E+0,0.000000E+0,80.965942E+0,29.858591E+0,71.098932E+0,3.975306E-3,3.971674E-3,0.000000E+0,1.025773E+0,1.000000E+0,44.000000E+0,98.239882E+0,23.165189E+0,8.123851E-3,12.992616E-3,1.000000E+0,2.649442E+0,1.000000E+0,20.000000E+0,6.300698E-3,42.421918E+0,0.000000E+0,2.579000E+0,0.000000E+0,1.988584E+0,0.000000E+0,1.981911E+0,0.000000E+0,1.988487E+0,10.000000E+0,8.992665E+0,0.000000E+0,-229.261932E-3,0.000000E+0,138.392466E-3,0.000000E+0,138.682161E-3,0.000000E+0,172.857665E-3,0.000000E+0,-197.414370E-3,0.000000E+0,2.191456E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.001463E+0,0.000000E+0,646.167774E-3,3.110816E+0,0.000000E+0,1.000498E+0,0.000000E+0,994.203900E-3,3.079114E+0,0.000000E+0,242.647424E+0,4.970049E-3,3.979832E-3,95.742928E+0,73.852829E+0,76.433676E+0,109.228417E+0,82.343465E+0,3.977561E-3,3.975226E-3,67.217609E+0,4.433806E+0,1.675478E+0,77.474962E+0,76.636261E+0,0.000000E+0,75.854480E+0,78.533915E+0,0.000000E+0,75.126836E+0,1.053999E+0,1.010232E+0,2.034606E+0,60.000000E+0,41.000000E+0,63.800000E+0,10.982780E-3,68.422269E+0,29.535104E+0,0.000000E+0,1.373457E+0,1.380560E+0,1.007201E+0,60.000000E+0,1.000000E+0,1.402640E+0,688.727956E-3,2.029538E+0,60.000000E+0,1.879666E+0,0.000000E+0,72.800182E+0,1.096449E+0,1.096823E+0,1.004962E+0,50.000000E+0,1.000000E+0,83.936597E+0,2.729913E+0,2.548409E+0,1.223304E+0,27.000000E+0,0.000000E+0,1.371489E+0,1.366855E+0,1.008607E+0,60.000000E+0,3.990211E-3,46.687093E+0,9.548190E-3,23.414917E+0,4.963486E+0,29.594273E+0,0.000000E+0,-18.105253E-3,0.000000E+0,41.717996E-3,0.000000E+0,21.908465E-3,0.000000E+0,18.043191E-3,0.000000E+0,16.046133E-3,2.020802E+0,2.013587E+0,2.018161E+0,2.023605E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.905853E+0,5.778703E+0,0.000000E+0,82.243600E-3,0.000000E+0,43.303215E-3,9.500000E+0,9.793183E+0,0.000000E+0,20.813304E-3,10.000000E+0,9.740421E+0,0.000000E+0,44.294845E-3,996.925229E-3,3.091473E+0,997.778105E-3,3.081640E+0,998.309140E-3,3.072645E+0,999.129832E-3,3.071728E+0,28.552828E-3,7.220129E+0,1.000000E+0,1.000000E+0,74.120574E+0,74.139766E+0,2.024924E+0,73.326271E+0,73.395961E+0,2.046769E+0,73.005070E+0,73.631201E+0,2.061545E+0,73.341903E+0,73.878995E+0,2.045159E+0
 10/25/2017,18:08:38.118,1.244936E-3,74.038704E+0,3.978354E-3,999.506515E-3,995.269148E-3,0.000000E+0,1.014439E+0,3.124786E+0,0.000000E+0,73.625350E+0,3.979456E-3,996.961254E-3,985.394953E-3,0.000000E+0,1.062962E+0,2.880114E+0,0.000000E+0,80.966458E+0,29.852599E+0,71.100054E+0,3.978419E-3,3.971285E-3,0.000000E+0,1.025869E+0,1.000000E+0,44.000000E+0,98.357785E+0,23.161571E+0,8.096484E-3,12.967583E-3,1.000000E+0,2.655064E+0,1.000000E+0,20.000000E+0,6.269886E-3,42.426666E+0,0.000000E+0,2.581836E+0,0.000000E+0,1.986650E+0,0.000000E+0,1.982782E+0,0.000000E+0,1.988455E+0,10.000000E+0,8.990894E+0,0.000000E+0,-222.341454E-3,0.000000E+0,139.197173E-3,0.000000E+0,137.008371E-3,0.000000E+0,165.381979E-3,0.000000E+0,-180.465183E-3,0.000000E+0,2.191101E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.000980E+0,0.000000E+0,1.011951E+0,3.111395E+0,0.000000E+0,999.821787E-3,0.000000E+0,1.010136E+0,3.078197E+0,0.000000E+0,242.646170E+0,5.549001E-3,3.981194E-3,95.747157E+0,73.842766E+0,76.433723E+0,109.234540E+0,82.347403E+0,3.978210E-3,3.977626E-3,67.214663E+0,4.436706E+0,1.672642E+0,77.480583E+0,76.632982E+0,0.000000E+0,75.851109E+0,78.528527E+0,0.000000E+0,75.127257E+0,1.065548E+0,1.006304E+0,2.032214E+0,60.000000E+0,41.000000E+0,63.800000E+0,10.994194E-3,68.419978E+0,29.531389E+0,0.000000E+0,1.370328E+0,1.377142E+0,1.006818E+0,60.000000E+0,1.000000E+0,1.396418E+0,693.057886E-3,2.047512E+0,60.000000E+0,1.884372E+0,0.000000E+0,72.800463E+0,1.096928E+0,1.099026E+0,1.008748E+0,50.000000E+0,1.000000E+0,83.855383E+0,2.728540E+0,2.553872E+0,1.224358E+0,27.000000E+0,0.000000E+0,1.372879E+0,1.369523E+0,1.005285E+0,60.000000E+0,3.989238E-3,46.686581E+0,9.496957E-3,23.406937E+0,4.880361E+0,29.594087E+0,0.000000E+0,8.585671E-3,0.000000E+0,44.520319E-3,0.000000E+0,25.387212E-3,0.000000E+0,21.682991E-3,0.000000E+0,16.368239E-3,2.020899E+0,2.013716E+0,2.018161E+0,2.023894E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.897313E+0,5.776447E+0,0.000000E+0,80.954183E-3,0.000000E+0,44.528161E-3,9.500000E+0,9.793344E+0,0.000000E+0,25.805950E-3,10.000000E+0,9.738359E+0,0.000000E+0,42.909789E-3,996.716033E-3,3.091167E+0,999.355119E-3,3.082622E+0,998.051668E-3,3.072420E+0,998.888452E-3,3.072403E+0,37.574005E-3,7.269425E+0,1.000000E+0,1.000000E+0,74.122587E+0,74.143557E+0,2.020018E+0,73.327441E+0,73.396195E+0,2.049196E+0,73.003479E+0,73.632324E+0,2.065746E+0,73.345834E+0,73.881803E+0,2.046292E+0
 10/25/2017,18:08:48.118,761.880850E-6,74.038002E+0,3.983153E-3,998.427196E-3,997.440773E-3,0.000000E+0,1.014471E+0,3.123433E+0,0.000000E+0,73.626801E+0,3.979716E-3,997.879481E-3,982.188708E-3,0.000000E+0,1.063696E+0,2.879744E+0,0.000000E+0,80.967067E+0,29.848884E+0,71.176501E+0,3.971869E-3,3.973425E-3,0.000000E+0,1.024610E+0,1.000000E+0,44.000000E+0,98.345703E+0,23.161432E+0,8.060167E-3,12.990540E-3,1.000000E+0,2.642175E+0,1.000000E+0,20.000000E+0,6.302709E-3,42.430902E+0,0.000000E+0,2.574618E+0,0.000000E+0,1.987617E+0,0.000000E+0,1.982330E+0,0.000000E+0,1.989293E+0,10.000000E+0,9.006055E+0,0.000000E+0,-212.942479E-3,0.000000E+0,137.974019E-3,0.000000E+0,137.362442E-3,0.000000E+0,160.419670E-3,0.000000E+0,-190.969812E-3,0.000000E+0,2.192680E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.000111E+0,0.000000E+0,1.011568E+0,3.110092E+0,0.000000E+0,999.676959E-3,0.000000E+0,1.015058E+0,3.079709E+0,0.000000E+0,242.647665E+0,5.564180E-3,3.982232E-3,95.753030E+0,73.862893E+0,76.436251E+0,109.242453E+0,82.351950E+0,3.980870E-3,3.975291E-3,67.209334E+0,4.446049E+0,1.675930E+0,77.473792E+0,76.628908E+0,0.000000E+0,75.851718E+0,78.527684E+0,0.000000E+0,75.127772E+0,1.064398E+0,1.005442E+0,2.035498E+0,60.000000E+0,41.000000E+0,63.800000E+0,10.980899E-3,68.420212E+0,29.524840E+0,0.000000E+0,1.367454E+0,1.382188E+0,999.066540E-3,60.000000E+0,1.000000E+0,1.399577E+0,690.868954E-3,2.050180E+0,60.000000E+0,1.881680E+0,0.000000E+0,72.803879E+0,1.096816E+0,1.093949E+0,982.660235E-3,50.000000E+0,1.000000E+0,83.825326E+0,2.722345E+0,2.555022E+0,1.211055E+0,27.000000E+0,0.000000E+0,1.374412E+0,1.370610E+0,997.285401E-3,60.000000E+0,3.989108E-3,46.683040E+0,9.487683E-3,23.400906E+0,4.811413E+0,29.594227E+0,0.000000E+0,-117.891079E-6,0.000000E+0,44.649162E-3,0.000000E+0,22.069518E-3,0.000000E+0,24.807421E-3,0.000000E+0,19.428248E-3,2.020738E+0,2.013490E+0,2.018225E+0,2.023733E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.892900E+0,5.777285E+0,0.000000E+0,83.307369E-3,0.000000E+0,43.496628E-3,9.500000E+0,9.792185E+0,0.000000E+0,20.781094E-3,10.000000E+0,9.736748E+0,0.000000E+0,41.911259E-3,997.005689E-3,3.090620E+0,998.051668E-3,3.082751E+0,997.890749E-3,3.074737E+0,999.676959E-3,3.071728E+0,28.552828E-3,7.179532E+0,1.000000E+0,1.000000E+0,74.121931E+0,74.140468E+0,2.022878E+0,73.331981E+0,73.395118E+0,2.044390E+0,73.003620E+0,73.636068E+0,2.057824E+0,73.348783E+0,73.882178E+0,2.048894E+0
 10/25/2017,18:08:58.118,1.083918E-3,74.038845E+0,3.978224E-3,998.072792E-3,988.355078E-3,0.000000E+0,1.016068E+0,3.122998E+0,0.000000E+0,73.624648E+0,3.981726E-3,997.847263E-3,1.015862E+0,0.000000E+0,1.063025E+0,2.850537E+0,0.000000E+0,80.970629E+0,29.845215E+0,71.151097E+0,3.973749E-3,3.964994E-3,0.000000E+0,1.021042E+0,1.000000E+0,44.000000E+0,98.254784E+0,23.164772E+0,8.031178E-3,12.987817E-3,1.000000E+0,2.647110E+0,1.000000E+0,20.000000E+0,6.248479E-3,42.436068E+0,0.000000E+0,2.577905E+0,0.000000E+0,1.988777E+0,0.000000E+0,1.982717E+0,0.000000E+0,1.989841E+0,10.000000E+0,9.000519E+0,0.000000E+0,-199.552159E-3,0.000000E+0,136.847429E-3,0.000000E+0,138.006207E-3,0.000000E+0,140.409321E-3,0.000000E+0,-196.802137E-3,0.000000E+0,2.201090E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.178108E-3,0.000000E+0,1.014012E+0,3.110784E+0,0.000000E+0,998.534428E-3,0.000000E+0,1.015857E+0,3.079033E+0,0.000000E+0,242.648871E+0,5.561002E-3,3.979637E-3,95.755239E+0,73.888356E+0,76.436485E+0,109.252392E+0,82.350778E+0,3.977626E-3,3.976199E-3,67.205266E+0,4.441861E+0,1.673157E+0,77.478850E+0,76.625958E+0,0.000000E+0,75.853450E+0,78.525623E+0,0.000000E+0,75.129317E+0,1.060884E+0,1.006911E+0,2.034956E+0,60.000000E+0,41.000000E+0,63.800000E+0,10.982585E-3,68.418996E+0,29.519406E+0,0.000000E+0,1.377288E+0,1.379426E+0,973.863116E-3,60.000000E+0,1.000000E+0,1.400518E+0,694.463915E-3,2.046729E+0,60.000000E+0,1.872800E+0,0.000000E+0,72.799901E+0,1.095348E+0,1.098738E+0,1.008236E+0,50.000000E+0,1.000000E+0,83.853460E+0,2.729530E+0,2.548217E+0,1.209203E+0,27.000000E+0,0.000000E+0,1.374923E+0,1.369523E+0,987.257463E-3,60.000000E+0,3.990340E-3,46.682900E+0,9.520887E-3,23.400813E+0,4.824622E+0,29.590651E+0,0.000000E+0,32.246467E-3,0.000000E+0,45.325585E-3,0.000000E+0,18.333086E-3,0.000000E+0,24.292051E-3,0.000000E+0,21.844044E-3,2.020899E+0,2.013362E+0,2.018419E+0,2.023894E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.893287E+0,5.778639E+0,0.000000E+0,82.791602E-3,0.000000E+0,45.559695E-3,9.500000E+0,9.792410E+0,0.000000E+0,20.555619E-3,10.000000E+0,9.718227E+0,0.000000E+0,45.583270E-3,996.394194E-3,3.090910E+0,998.357416E-3,3.082397E+0,997.955116E-3,3.074608E+0,997.729829E-3,3.071695E+0,35.640896E-3,7.159878E+0,1.000000E+0,1.000000E+0,74.124038E+0,74.145102E+0,2.025787E+0,73.332963E+0,73.396756E+0,2.046881E+0,73.003807E+0,73.634196E+0,2.061849E+0,73.349157E+0,73.882505E+0,2.044217E+0
 10/25/2017,18:09:08.118,1.244936E-3,74.039032E+0,3.982958E-3,998.217775E-3,997.600452E-3,0.000000E+0,1.013481E+0,3.122596E+0,0.000000E+0,73.625069E+0,3.982634E-3,997.219002E-3,1.015352E+0,0.000000E+0,1.059767E+0,2.833993E+0,0.000000E+0,80.971238E+0,29.845029E+0,70.986088E+0,3.976343E-3,3.972712E-3,0.000000E+0,1.022651E+0,1.000000E+0,44.000000E+0,98.151927E+0,23.163658E+0,8.025731E-3,12.986649E-3,1.000000E+0,2.648100E+0,1.000000E+0,20.000000E+0,6.285130E-3,42.438815E+0,0.000000E+0,2.570300E+0,0.000000E+0,1.988004E+0,0.000000E+0,1.981847E+0,0.000000E+0,1.988133E+0,10.000000E+0,8.996398E+0,0.000000E+0,-202.223785E-3,0.000000E+0,140.742210E-3,0.000000E+0,138.617784E-3,0.000000E+0,142.374911E-3,0.000000E+0,-199.444405E-3,0.000000E+0,2.198222E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.968912E-3,0.000000E+0,1.010466E+0,3.110977E+0,0.000000E+0,997.874657E-3,0.000000E+0,1.010680E+0,3.079066E+0,0.000000E+0,242.668701E+0,5.564634E-3,3.980805E-3,95.756742E+0,73.906284E+0,76.439951E+0,109.260352E+0,82.348481E+0,3.978988E-3,3.975680E-3,67.207838E+0,4.433484E+0,1.673383E+0,77.476555E+0,76.622071E+0,0.000000E+0,75.849658E+0,78.521173E+0,0.000000E+0,75.131050E+0,1.061810E+0,1.000908E+0,2.034223E+0,60.000000E+0,44.000000E+0,64.000000E+0,10.998215E-3,68.417780E+0,29.518106E+0,0.000000E+0,1.375229E+0,1.384695E+0,986.696564E-3,60.000000E+0,1.000000E+0,1.397295E+0,695.566370E-3,2.052177E+0,60.000000E+0,1.894252E+0,0.000000E+0,72.801961E+0,1.094885E+0,1.094572E+0,1.005680E+0,50.000000E+0,1.000000E+0,83.942130E+0,2.729578E+0,2.551572E+0,1.224805E+0,27.000000E+0,0.000000E+0,1.377063E+0,1.366903E+0,992.798377E-3,60.000000E+0,3.989627E-3,46.682295E+0,9.571666E-3,23.402020E+0,4.813346E+0,29.590976E+0,0.000000E+0,35.663422E-3,0.000000E+0,44.198213E-3,0.000000E+0,17.849927E-3,0.000000E+0,22.037308E-3,0.000000E+0,23.132469E-3,2.020899E+0,2.013490E+0,2.018419E+0,2.023733E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.898765E+0,5.770032E+0,0.000000E+0,82.275835E-3,0.000000E+0,44.721574E-3,9.500000E+0,9.791186E+0,0.000000E+0,18.461929E-3,10.000000E+0,9.701960E+0,0.000000E+0,42.652104E-3,997.021781E-3,3.090668E+0,997.601093E-3,3.083008E+0,997.745921E-3,3.073787E+0,999.371211E-3,3.072436E+0,27.908458E-3,7.136357E+0,1.000000E+0,1.000000E+0,74.123570E+0,74.147583E+0,2.022958E+0,73.333104E+0,73.396850E+0,2.047567E+0,73.006849E+0,73.633915E+0,2.058351E+0,73.347987E+0,73.885080E+0,2.045350E+0
 10/25/2017,18:09:18.118,1.244936E-3,74.040202E+0,3.980299E-3,997.380095E-3,1.001465E+0,0.000000E+0,1.015621E+0,3.123369E+0,0.000000E+0,73.627035E+0,3.979910E-3,998.282212E-3,996.800253E-3,0.000000E+0,1.060071E+0,2.826840E+0,0.000000E+0,80.971800E+0,29.836622E+0,70.877551E+0,3.968821E-3,3.968042E-3,0.000000E+0,1.023543E+0,1.000000E+0,44.000000E+0,98.187842E+0,23.158138E+0,7.999401E-3,12.969334E-3,1.000000E+0,2.647685E+0,1.000000E+0,20.000000E+0,6.255874E-3,42.440165E+0,0.000000E+0,2.572298E+0,0.000000E+0,1.989325E+0,0.000000E+0,1.982588E+0,0.000000E+0,1.988810E+0,10.000000E+0,9.002321E+0,0.000000E+0,-198.232440E-3,0.000000E+0,138.521219E-3,0.000000E+0,138.295901E-3,0.000000E+0,138.024835E-3,0.000000E+0,-196.254349E-3,0.000000E+0,2.194291E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.178108E-3,0.000000E+0,1.001345E+0,3.111105E+0,0.000000E+0,998.614888E-3,0.000000E+0,1.004943E+0,3.079677E+0,0.000000E+0,242.684430E+0,7.285340E-3,3.978859E-3,95.761676E+0,73.912977E+0,76.439857E+0,109.270668E+0,82.351341E+0,3.977821E-3,3.982362E-3,67.222892E+0,4.442505E+0,1.672690E+0,77.480630E+0,76.618044E+0,0.000000E+0,75.852233E+0,78.516207E+0,0.000000E+0,75.130347E+0,1.054446E+0,1.010024E+0,2.034988E+0,60.000000E+0,44.000000E+0,64.000000E+0,10.993740E-3,68.417827E+0,29.518663E+0,0.000000E+0,1.375596E+0,1.382092E+0,988.678318E-3,60.000000E+0,1.000000E+0,1.401380E+0,688.743933E-3,2.052273E+0,60.000000E+0,1.891915E+0,0.000000E+0,72.802428E+0,1.094773E+0,1.098531E+0,1.010217E+0,50.000000E+0,1.000000E+0,83.917888E+0,2.727231E+0,2.548425E+0,1.202463E+0,27.000000E+0,0.000000E+0,1.371154E+0,1.369683E+0,974.483020E-3,60.000000E+0,3.991054E-3,46.678102E+0,9.520304E-3,23.404896E+0,4.819145E+0,29.591347E+0,0.000000E+0,27.540096E-3,0.000000E+0,41.750206E-3,0.000000E+0,18.622982E-3,0.000000E+0,24.388683E-3,0.000000E+0,22.359414E-3,2.020995E+0,2.013555E+0,2.018451E+0,2.023766E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.894982E+0,5.751657E+0,0.000000E+0,83.049485E-3,0.000000E+0,45.720872E-3,9.500000E+0,9.792925E+0,0.000000E+0,20.845515E-3,10.000000E+0,9.699512E+0,0.000000E+0,43.940528E-3,996.812585E-3,3.091376E+0,998.035576E-3,3.082445E+0,997.826381E-3,3.072774E+0,998.083852E-3,3.071438E+0,25.653164E-3,7.110904E+0,1.000000E+0,1.000000E+0,74.125723E+0,74.148426E+0,2.023070E+0,73.333478E+0,73.396990E+0,2.048317E+0,73.005538E+0,73.637941E+0,2.061258E+0,73.352153E+0,73.885548E+0,2.045446E+0
 10/25/2017,18:09:28.118,-687.284809E-6,74.041607E+0,3.980883E-3,997.960028E-3,994.071561E-3,0.000000E+0,1.015190E+0,3.122209E+0,0.000000E+0,73.628860E+0,3.979910E-3,998.105011E-3,979.716230E-3,0.000000E+0,1.061540E+0,2.828580E+0,0.000000E+0,80.975643E+0,29.829934E+0,70.945106E+0,3.969988E-3,3.967459E-3,0.000000E+0,1.025709E+0,1.000000E+0,44.000000E+0,98.289243E+0,23.153313E+0,7.963214E-3,12.970955E-3,1.000000E+0,2.653435E+0,1.000000E+0,20.000000E+0,6.230900E-3,42.443377E+0,0.000000E+0,2.575778E+0,0.000000E+0,1.987391E+0,0.000000E+0,1.981363E+0,0.000000E+0,1.989841E+0,10.000000E+0,9.006249E+0,0.000000E+0,-208.242992E-3,0.000000E+0,138.102772E-3,0.000000E+0,138.424655E-3,0.000000E+0,158.035184E-3,0.000000E+0,-189.133113E-3,0.000000E+0,2.197030E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.727532E-3,0.000000E+0,1.007159E+0,3.109834E+0,0.000000E+0,998.067760E-3,0.000000E+0,1.013284E+0,3.078583E+0,0.000000E+0,242.682355E+0,7.319720E-3,3.980870E-3,95.764026E+0,73.918922E+0,76.441075E+0,109.278911E+0,82.354341E+0,3.980740E-3,3.979961E-3,67.230092E+0,4.450560E+0,1.673657E+0,77.481051E+0,76.614157E+0,0.000000E+0,75.850547E+0,78.513490E+0,0.000000E+0,75.132033E+0,1.058807E+0,1.004819E+0,2.038113E+0,60.000000E+0,44.000000E+0,64.000000E+0,11.001717E-3,68.418715E+0,29.514437E+0,0.000000E+0,1.366449E+0,1.382188E+0,997.036841E-3,60.000000E+0,1.000000E+0,1.399194E+0,693.888721E-3,2.044205E+0,60.000000E+0,1.877280E+0,0.000000E+0,72.801633E+0,1.093320E+0,1.101995E+0,969.832190E-3,50.000000E+0,1.000000E+0,83.857211E+0,2.729801E+0,2.548329E+0,1.227503E+0,27.000000E+0,0.000000E+0,1.373182E+0,1.371616E+0,992.526921E-3,60.000000E+0,3.989108E-3,46.680618E+0,9.491380E-3,23.402623E+0,4.842343E+0,29.590418E+0,0.000000E+0,-472.480659E-6,0.000000E+0,42.684314E-3,0.000000E+0,23.486786E-3,0.000000E+0,25.741529E-3,0.000000E+0,20.072460E-3,2.020834E+0,2.013587E+0,2.018258E+0,2.023927E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.888122E+0,5.739214E+0,0.000000E+0,78.536527E-3,0.000000E+0,45.011693E-3,9.500000E+0,9.792893E+0,0.000000E+0,22.713731E-3,10.000000E+0,9.700092E+0,0.000000E+0,41.460311E-3,996.764309E-3,3.091553E+0,998.502244E-3,3.083523E+0,997.987300E-3,3.074302E+0,999.097648E-3,3.071712E+0,26.619718E-3,7.069018E+0,1.000000E+0,1.000000E+0,74.127689E+0,74.151843E+0,2.027657E+0,73.334695E+0,73.397131E+0,2.047168E+0,73.009095E+0,73.639345E+0,2.058910E+0,73.350140E+0,73.887935E+0,2.046452E+0
 10/25/2017,18:09:38.118,1.083918E-3,74.041653E+0,3.982569E-3,998.862145E-3,1.010455E+0,0.000000E+0,1.013034E+0,3.123578E+0,0.000000E+0,73.628626E+0,3.977186E-3,997.283439E-3,989.207354E-3,0.000000E+0,1.057084E+0,2.815676E+0,0.000000E+0,80.976721E+0,29.827658E+0,71.047235E+0,3.973684E-3,3.972777E-3,0.000000E+0,1.021854E+0,1.000000E+0,44.000000E+0,98.379880E+0,23.147468E+0,7.945509E-3,12.970242E-3,1.000000E+0,2.649282E+0,1.000000E+0,20.000000E+0,6.224024E-3,42.450778E+0,0.000000E+0,2.572588E+0,0.000000E+0,1.984780E+0,0.000000E+0,1.981299E+0,0.000000E+0,1.989035E+0,10.000000E+0,9.011528E+0,0.000000E+0,-218.092602E-3,0.000000E+0,136.493358E-3,0.000000E+0,136.654300E-3,0.000000E+0,156.230708E-3,0.000000E+0,-184.203026E-3,0.000000E+0,2.205408E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.499947E-3,0.000000E+0,1.004364E+0,3.111620E+0,0.000000E+0,998.985004E-3,0.000000E+0,1.007707E+0,3.079001E+0,0.000000E+0,242.680377E+0,7.319201E-3,3.978924E-3,95.767691E+0,73.928611E+0,76.443978E+0,109.287719E+0,82.355419E+0,3.976199E-3,3.982816E-3,67.228502E+0,4.444761E+0,1.675639E+0,77.478007E+0,76.610832E+0,0.000000E+0,75.851765E+0,78.512600E+0,0.000000E+0,75.136434E+0,1.054606E+0,1.003223E+0,2.039819E+0,60.000000E+0,44.000000E+0,64.000000E+0,11.018837E-3,68.418715E+0,29.513926E+0,0.000000E+0,1.371142E+0,1.378260E+0,1.001096E+0,60.000000E+0,1.000000E+0,1.397295E+0,693.824811E-3,2.053136E+0,60.000000E+0,1.882164E+0,0.000000E+0,72.801118E+0,1.093368E+0,1.099313E+0,999.657794E-3,50.000000E+0,1.000000E+0,83.825889E+0,2.717683E+0,2.540694E+0,1.218864E+0,27.000000E+0,0.000000E+0,1.368215E+0,1.369475E+0,1.005956E+0,60.000000E+0,3.988265E-3,46.681736E+0,9.504415E-3,23.400210E+0,4.844598E+0,29.590325E+0,0.000000E+0,-2.890137E-3,0.000000E+0,42.362208E-3,0.000000E+0,26.160267E-3,0.000000E+0,22.939205E-3,0.000000E+0,18.268665E-3,2.020834E+0,2.013233E+0,2.018354E+0,2.023637E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.883607E+0,5.738795E+0,0.000000E+0,84.467844E-3,0.000000E+0,44.173572E-3,9.500000E+0,9.791863E+0,0.000000E+0,26.707847E-3,10.000000E+0,9.699673E+0,0.000000E+0,42.619893E-3,996.716033E-3,3.091071E+0,998.164312E-3,3.082703E+0,995.798790E-3,3.073240E+0,999.081556E-3,3.071325E+0,26.941903E-3,7.140868E+0,1.000000E+0,1.000000E+0,74.128625E+0,74.149877E+0,2.017413E+0,73.337503E+0,73.399611E+0,2.042394E+0,73.007645E+0,73.642106E+0,2.062631E+0,73.350889E+0,73.887607E+0,2.042493E+0
 10/25/2017,18:09:48.118,1.405954E-3,74.040624E+0,3.984385E-3,997.621733E-3,997.855937E-3,0.000000E+0,1.013816E+0,3.121258E+0,0.000000E+0,73.628065E+0,3.973944E-3,997.589515E-3,976.446178E-3,0.000000E+0,1.057196E+0,2.801967E+0,0.000000E+0,80.974378E+0,29.828401E+0,71.072592E+0,3.977446E-3,3.968042E-3,0.000000E+0,1.023702E+0,1.000000E+0,44.000000E+0,98.400236E+0,23.141623E+0,7.902902E-3,12.988789E-3,1.000000E+0,2.642750E+0,1.000000E+0,20.000000E+0,6.263269E-3,42.450918E+0,0.000000E+0,2.562599E+0,0.000000E+0,1.987037E+0,0.000000E+0,1.981976E+0,0.000000E+0,1.988133E+0,10.000000E+0,8.993469E+0,0.000000E+0,-223.210537E-3,0.000000E+0,137.652136E-3,0.000000E+0,139.712185E-3,0.000000E+0,164.769746E-3,0.000000E+0,-179.498499E-3,0.000000E+0,2.201992E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.743624E-3,0.000000E+0,1.007543E+0,3.110655E+0,0.000000E+0,998.453968E-3,0.000000E+0,1.012725E+0,3.080530E+0,0.000000E+0,242.682162E+0,7.318618E-3,3.975615E-3,95.771356E+0,73.937879E+0,76.442526E+0,109.293889E+0,82.358326E+0,3.979313E-3,3.982491E-3,67.227754E+0,4.438961E+0,1.674060E+0,77.475806E+0,76.608631E+0,0.000000E+0,75.853544E+0,78.509602E+0,0.000000E+0,75.134280E+0,1.044511E+0,1.005570E+0,2.032804E+0,60.000000E+0,44.000000E+0,64.000000E+0,11.011704E-3,68.419604E+0,29.511929E+0,0.000000E+0,1.374894E+0,1.377063E+0,1.010813E+0,60.000000E+0,1.000000E+0,1.397104E+0,691.971409E-3,2.053199E+0,60.000000E+0,1.891625E+0,0.000000E+0,72.801773E+0,1.095044E+0,1.099345E+0,1.005201E+0,50.000000E+0,1.000000E+0,83.829874E+0,2.718433E+0,2.546077E+0,1.195884E+0,27.000000E+0,0.000000E+0,1.368678E+0,1.365130E+0,1.010571E+0,60.000000E+0,3.990081E-3,46.677963E+0,9.555259E-3,23.393994E+0,4.933200E+0,29.589907E+0,0.000000E+0,-17.267133E-3,0.000000E+0,43.972739E-3,0.000000E+0,24.710789E-3,0.000000E+0,19.299405E-3,0.000000E+0,13.759179E-3,2.020641E+0,2.013523E+0,2.018225E+0,2.023798E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.881983E+0,5.739407E+0,0.000000E+0,83.823135E-3,0.000000E+0,43.464392E-3,9.500000E+0,9.791895E+0,0.000000E+0,25.161738E-3,10.000000E+0,9.699480E+0,0.000000E+0,44.230424E-3,996.587297E-3,3.090958E+0,996.957413E-3,3.081978E+0,998.936728E-3,3.074399E+0,999.113740E-3,3.071422E+0,29.841567E-3,7.162778E+0,1.000000E+0,1.000000E+0,74.126659E+0,74.150813E+0,2.022942E+0,73.340592E+0,73.401905E+0,2.048094E+0,73.011155E+0,73.639392E+0,2.058750E+0,73.352340E+0,73.887420E+0,2.051145E+0
